Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,22.37165,16.92966,28.0553758,4.25165,1.35966,4.463765567,18.12,15.57,23.89056927
31/03/2019 01:00,21.79376,15.25122,26.60014448,4.18376,1.32122,4.387421797,17.61,13.93,22.45344072
31/03/2019 01:30,4.18583,1.32267,4.389832425,4.18283,1.31967,4.386068367,0.003,0.003,0.004242641
31/03/2019 02:00,3.95767,1.26253,4.154170655,3.95467,1.25953,4.150401261,0.003,0.003,0.004242641
31/03/2019 02:30,21.48376,13.20845,25.2193397,3.87376,1.23845,4.066912212,17.61,11.97,21.29302703
31/03/2019 03:00,21.98929,13.52479,25.81567003,4.07929,1.30479,4.282882656,17.91,12.22,21.68170888
31/03/2019 03:30,19.81513,14.53356,24.57363919,3.97513,1.26356,4.17112004,15.84,13.27,20.66394202
31/03/2019 04:00,21.04327,16.87108,26.97132834,3.97327,1.26108,4.168596558,17.07,15.61,23.13129914
31/03/2019 04:30,20.83076,17.20076,27.01456472,4.09076,1.30076,4.292585929,16.74,15.9,23.08760707
31/03/2019 05:00,20.88098,17.21471,27.06217963,4.14098,1.31471,4.34467234,16.74,15.9,23.08760707
31/03/2019 05:30,21.38269,17.67316,27.74094476,4.12269,1.31316,4.326772703,17.26,16.36,23.78144655
31/03/2019 06:00,20.66313,17.47106,27.05924757,4.22313,1.34106,4.430944473,16.44,16.13,23.03151102
31/03/2019 06:30,21.51473,17.91167,27.99484826,4.33473,1.38167,4.549603957,17.18,16.53,23.8410004
31/03/2019 07:00,21.48993,17.9064,27.97241949,4.30993,1.3764,4.524375489,17.18,16.53,23.8410004
31/03/2019 07:30,21.29192,17.30058,27.43457537,4.41192,1.40058,4.628894298,16.88,15.9,23.18931651
31/03/2019 08:00,23.14445,18.35771,29.54100679,4.52445,1.40771,4.7383853,18.62,16.95,25.17949364
31/03/2019 08:30,25.96628,18.37879,31.81238153,6.19628,1.42879,6.358877786,19.77,16.95,26.04141701
31/03/2019 09:00,23.8,14.57915,27.91042126,4.03,1.22915,4.213277788,19.77,13.35,23.8553013
31/03/2019 09:30,24.32794,18.05658,30.29667879,4.20794,1.27658,4.397319131,20.12,16.78,26.19890837
31/03/2019 10:00,27.34905,18.49008,33.01293071,4.10905,1.23008,4.289217727,23.24,17.26,28.94831947
31/03/2019 10:30,30.64829,19.93541,36.56143121,6.21829,1.92541,6.509557143,24.43,18.01,30.35102964
31/03/2019 11:00,31.08982,17.33905,35.59802751,6.29982,1.93905,6.591482909,24.79,15.4,29.18396992
31/03/2019 11:30,33.16346,15.04307,36.41578002,11.89346,3.22307,12.32244176,21.27,11.82,24.33362488
31/03/2019 12:00,32.46131,15.83405,36.11722285,9.64131,3.02405,10.10444145,22.82,12.81,26.16961024
31/03/2019 12:30,28.33511,18.31483,33.7388716,9.63511,3.00483,10.09278693,18.7,15.31,24.1678733
31/03/2019 13:00,30.61325,18.61232,35.82721774,9.63325,2.50232,9.952944838,20.98,16.11,26.45170127
31/03/2019 13:30,30.62658,18.50382,35.78238054,9.64658,2.39382,9.939158913,20.98,16.11,26.45170127
31/03/2019 14:00,30.59217,19.25165,36.14563449,9.61217,2.39165,9.905241129,20.98,16.86,26.91505155
31/03/2019 14:30,30.57729,19.64731,36.3453911,9.59729,2.38731,9.889753505,20.98,17.26,27.16740694
31/03/2019 15:00,30.69447,18.52325,35.85054085,9.71447,1.26325,9.796260916,20.98,17.26,27.16740694
31/03/2019 15:30,29.63944,15.01424,33.22534885,9.67944,-0.52576,9.693708387,19.96,15.54,25.29611037
31/03/2019 16:00,27.99184,15.26432,31.88326476,9.69184,-0.53568,9.70663256,18.3,15.8,24.17705524
31/03/2019 16:30,24.80651,15.89904,29.4642565,9.61651,-0.50096,9.6295496,15.19,16.4,22.35388333
31/03/2019 17:00,25.36444,16.46702,30.24099146,9.52444,-0.48298,9.536677985,15.84,16.95,23.19931249
31/03/2019 17:30,25.61089,16.43602,30.43124118,9.46089,-0.51398,9.474841161,16.15,16.95,23.41206954
31/03/2019 18:00,29.23803,19.30159,35.03446553,9.42803,-0.46841,9.439658765,19.81,19.77,27.98730069
31/03/2019 18:30,29.67494,19.28547,35.3911206,9.38494,-0.48453,9.397439445,20.29,19.77,28.329084
31/03/2019 19:00,29.15928,16.87159,33.68848704,9.38928,-0.46841,9.400956698,19.77,17.34,26.29692948
31/03/2019 19:30,29.43269,16.4892,33.7368783,9.39269,-0.5208,9.407117416,20.04,17.01,26.28576991
31/03/2019 20:00,29.43331,19.04787,35.0591085,9.39331,-0.47213,9.405167701,20.04,19.52,27.97556076
31/03/2019 20:30,30.503,17.26245,35.04889712,9.393,-0.49755,9.406168455,21.11,17.76,27.58712925
31/03/2019 21:00,30.10331,17.25656,34.69867629,9.39331,-0.50344,9.406791408,20.71,17.76,27.2822598
31/03/2019 21:30,29.34897,19.85896,35.43642663,9.38897,-0.49104,9.401801846,19.96,20.35,28.50480837
31/03/2019 22:00,28.263,15.40927,32.19072492,9.393,-0.49073,9.405810169,18.87,15.9,24.67563373
31/03/2019 22:30,27.11269,18.13004,32.61589044,9.39269,-0.46996,9.404439794,17.72,18.6,25.68965551
31/03/2019 23:00,25.94145,15.77616,30.3619178,9.39145,-0.45384,9.40240947,16.55,16.23,23.18006471
31/03/2019 23:30,23.68145,14.21616,27.62083053,9.39145,-0.45384,9.40240947,14.29,14.67,20.47957519
01/04/2019 00:00,23.47145,17.74616,29.42507706,9.39145,-0.45384,9.40240947,14.08,18.2,23.01057148
01/04/2019 00:30,22.40083,17.32911,28.32128595,9.39083,-0.47089,9.402628647,13.01,17.8,22.04767788
01/04/2019 01:00,21.35401,19.8318,29.14264975,9.38401,-0.3782,9.391628129,11.97,20.21,23.48882713
01/04/2019 01:30,21.71703,17.32957,27.78386921,9.39703,-0.45043,9.407819089,12.32,17.78,21.63124592
01/04/2019 02:00,21.13641,16.81422,27.00862495,9.39641,-0.44578,9.406978298,11.74,17.26,20.87427124
01/04/2019 02:30,22.2737,17.306,28.20665432,9.3837,-0.434,9.393730978,12.89,17.74,21.9285134
01/04/2019 03:00,22.03269,17.8043,28.32724002,9.39269,-0.4557,9.403737976,12.64,18.26,22.20804359
01/04/2019 03:30,22.60897,18.30941,29.0929548,9.38897,-0.43059,9.398838514,13.22,18.74,22.93373062
01/04/2019 04:00,22.50337,18.08665,28.87089485,12.56337,-0.24335,12.5657266,9.94,18.33,20.85167859
01/04/2019 04:30,22.73127,21.40105,31.22043525,13.21127,-0.16895,13.21235025,9.52,21.57,23.57743201
01/04/2019 05:00,20.10486,15.9164,25.64248788,9.39486,-0.4836,9.40729841,10.71,16.4,19.5873454
01/04/2019 05:30,22.99238,18.00407,29.20267239,9.39238,-0.46593,9.403929648,13.6,18.47,22.9368895
01/04/2019 06:00,23.39176,18.3122,29.70708846,9.39176,-0.4278,9.401498218,14,18.74,23.39204138
01/04/2019 06:30,24.24207,16.72524,29.45185242,9.39207,-0.49476,9.405092575,14.85,17.22,22.73875326
01/04/2019 07:00,26.49959,17.75158,31.89587532,9.38959,-0.42842,9.399358705,17.11,18.18,24.96526587
01/04/2019 07:30,28.16571,15.23447,32.02180969,9.40571,-0.51553,9.419827588,18.76,15.75,24.49489947
01/04/2019 08:00,25.30973,12.38052,28.17551611,9.44973,-0.52948,9.464552084,15.86,12.91,20.45012714
01/04/2019 08:30,28.35661,17.38749,33.26292439,9.52661,-0.50251,9.539854003,18.83,17.89,25.97346723
01/04/2019 09:00,27.77683,13.66307,30.95531888,9.57683,-0.49693,9.589713879,18.2,14.16,23.05960971
01/04/2019 09:30,29.01285,14.25184,32.32430059,9.68285,-0.53816,9.697793579,19.33,14.79,24.33912488
01/04/2019 10:00,29.56213,16.32214,33.76879898,9.77213,-0.49786,9.784804,19.79,16.82,25.97222555
01/04/2019 10:30,30.49258,18.74517,35.79355855,10.14258,-0.52483,10.15614964,20.35,19.27,28.02597724
01/04/2019 11:00,30.95689,16.9613,35.29893392,10.26689,-0.5487,10.28154181,20.69,17.51,27.10491099
01/04/2019 11:30,31.47826,16.21983,35.41135041,10.36826,-0.56017,10.38338123,21.11,16.78,26.96665534
01/04/2019 12:00,31.54274,15.87564,35.31260953,10.43274,-0.54436,10.44693217,21.11,16.42,26.7441302
01/04/2019 12:30,31.58335,16.64479,35.7009388,10.47335,-0.55521,10.48805599,21.11,17.2,27.22998531
01/04/2019 13:00,30.80691,15.7313,34.59103212,10.49691,-0.5487,10.51124118,20.31,16.28,26.02949289
01/04/2019 13:30,30.59939,18.24626,35.62651642,10.49939,-0.54374,10.51346011,20.1,18.79,27.51497956
01/04/2019 14:00,31.11203,20.49099,37.25371232,10.48203,-0.54901,10.49639771,20.63,21.04,29.4665658
01/04/2019 14:30,30.41072,20.27107,36.54761511,10.45072,-0.55893,10.4656558,19.96,20.83,28.8494454
01/04/2019 15:00,30.04856,20.27944,36.25150541,10.40856,-0.55056,10.42311074,19.64,20.83,28.62898007
01/04/2019 15:30,30.35292,20.67789,36.72703211,10.33292,-0.55211,10.3476597,20.02,21.23,29.18070081
01/04/2019 16:00,30.26674,20.96013,36.8157928,10.24674,-0.51987,10.25991937,20.02,21.48,29.36308567
01/04/2019 16:30,28.94436,17.41168,33.7778415,10.15436,-0.51832,10.16757998,18.79,17.93,25.97208116
01/04/2019 17:00,26.59897,13.15749,29.67532221,10.00897,-0.50251,10.02157656,16.59,13.66,21.49008376
01/04/2019 17:30,29.08497,14.68222,32.58071614,9.88497,-0.50778,9.898003457,19.2,15.19,24.48215881
01/04/2019 18:00,30.09811,15.43501,33.82507589,9.72811,-0.50499,9.741208296,20.37,15.94,25.8654306
01/04/2019 18:30,30.33596,15.47407,34.05462247,9.64596,-0.46593,9.657206381,20.69,15.94,26.11818715
01/04/2019 19:00,30.89932,18.90268,36.22263502,9.53932,-0.48732,9.551759359,21.36,19.39,28.84825298
01/04/2019 19:30,29.88803,19.26624,35.55956047,9.42803,-0.46376,9.439429168,20.46,19.73,28.4233091
01/04/2019 20:00,31.25145,20.10492,37.15993723,9.39145,-0.45508,9.402469405,21.86,20.56,30.00955181
01/04/2019 20:30,31.60936,20.05067,37.43235241,9.37936,-0.50933,9.393178964,22.23,20.56,30.28013375
01/04/2019 21:00,29.9592,17.4433,34.66730996,9.3992,-0.4867,9.411792472,20.56,17.93,27.28000183
01/04/2019 21:30,29.49083,16.51772,33.80154032,9.39083,-0.49228,9.403724139,20.1,17.01,26.33154192
01/04/2019 22:00,27.91906,17.00408,32.68964129,9.33906,-0.50592,9.35275343,18.58,17.51,25.53069721
01/04/2019 22:30,24.85548,13.65284,28.35833081,9.39548,-0.50716,9.409158076,15.46,14.16,20.96466551
01/04/2019 23:00,23.34711,14.03004,27.23838409,9.38711,-0.46996,9.39886677,13.96,14.5,20.12788116
01/04/2019 23:30,23.74083,17.68337,29.60284756,9.39083,-0.45663,9.401925284,14.35,18.14,23.12968007
02/04/2019 00:00,23.02587,17.66756,29.02297996,9.38587,-0.47244,9.397752668,13.64,18.14,22.69601727
02/04/2019 00:30,22.48835,17.67965,28.60587195,9.38835,-0.46035,9.399629665,13.1,18.14,22.37564748
02/04/2019 01:00,22.11393,17.69763,28.32370046,9.39393,-0.44237,9.404340065,12.72,18.14,22.15531539
02/04/2019 01:30,22.1068,17.97012,28.48922286,9.3868,-0.47988,9.399058413,12.72,18.45,22.40983936
02/04/2019 02:00,22.1037,17.41895,28.14237681,9.3837,-0.45105,9.394534145,12.72,17.87,21.93479656
02/04/2019 02:30,22.57393,18.02764,28.88906574,9.39393,-0.48236,9.406305971,13.18,18.51,22.72295095
02/04/2019 03:00,22.21928,18.03229,28.61572795,9.38928,-0.47771,9.401424667,12.83,18.51,22.52174505
02/04/2019 03:30,21.93711,18.02888,28.39502261,9.38711,-0.48112,9.399431398,12.55,18.51,22.36342103
02/04/2019 04:00,20.56021,15.76314,25.90750505,9.39021,-0.46686,9.401808449,11.17,16.23,19.70232981
02/04/2019 04:30,21.29866,15.77089,26.5019601,9.38866,-0.45911,9.399878647,11.91,16.23,20.13109535
02/04/2019 05:00,20.14835,15.2943,25.29568383,9.38835,-0.4557,9.399403077,10.76,15.75,19.07459305
02/04/2019 05:30,20.74928,16.68779,26.62733474,9.38928,-0.46221,9.400649818,11.36,17.15,20.57114727
02/04/2019 06:00,20.47959,16.14406,26.07765863,9.38959,-0.42594,9.399245994,11.09,16.57,19.93873115
02/04/2019 06:30,24.17587,18.47136,30.424724,9.38587,-0.47864,9.398066392,14.79,18.95,24.03844005
02/04/2019 07:00,25.13835,17.52716,30.64535819,9.38835,-0.42284,9.397867279,15.75,17.95,23.88022194
02/04/2019 07:30,27.52959,16.61276,32.15372638,9.38959,-0.49724,9.402746832,18.14,17.11,24.93615247
02/04/2019 08:00,26.37261,13.5916,29.6689425,9.40261,-0.5084,9.416344587,16.97,14.1,22.06333837
02/04/2019 08:30,29.95578,16.10067,34.00853319,9.43578,-0.50933,9.449516456,20.52,16.61,26.40004735
02/04/2019 09:00,30.5729,16.45741,34.72101033,9.4829,-0.49259,9.495685195,21.09,16.95,27.0571728
02/04/2019 09:30,30.64544,16.02454,34.5822046,9.55544,-0.48546,9.567763846,21.09,16.51,26.78373014
02/04/2019 10:00,31.68407,16.61912,35.77814195,9.76407,-0.51088,9.77742611,21.92,17.13,27.81947699
02/04/2019 10:30,31.79598,16.61509,35.87541721,9.87598,-0.51491,9.889393979,21.92,17.13,27.81947699
02/04/2019 11:00,31.36079,16.25393,35.32264698,10.17079,-0.52607,10.18438603,21.19,16.78,27.02932667
02/04/2019 11:30,30.98497,19.9006,36.82529357,10.19497,-0.5394,10.20922944,20.79,20.44,29.15506303
02/04/2019 12:00,31.27604,20.75215,37.53454952,10.25604,-0.53785,10.27013335,21.02,21.29,29.91829708
02/04/2019 12:30,31.90852,21.1754,38.29557695,10.25852,-0.5146,10.27141888,21.65,21.69,30.64602095
02/04/2019 13:00,32.3116,21.38711,38.74852215,10.0316,-0.53289,10.04574389,22.28,21.92,31.25515637
02/04/2019 13:30,32.6963,21.38463,39.06853509,9.8363,-0.53537,9.850858781,22.86,21.92,31.67121722
02/04/2019 14:00,32.12413,21.37936,38.58803911,10.45413,-0.54064,10.46810038,21.67,21.92,30.82329152
02/04/2019 14:30,31.20453,19.3492,36.71667514,9.78453,-0.5208,9.798380476,21.42,19.87,29.21700361
02/04/2019 15:00,30.51949,18.31959,35.59559871,10.09949,-0.53041,10.11340858,20.42,18.85,27.79026628
02/04/2019 15:30,29.18676,14.0085,32.37445029,10.16676,-0.5115,10.17961891,19.02,14.52,23.92886959
02/04/2019 16:00,29.95057,13.30238,32.77178599,10.12057,-0.52762,10.13431399,19.83,13.83,24.17638931
02/04/2019 16:30,30.49549,14.3216,33.69099489,9.97549,-0.5084,9.98843688,20.52,14.83,25.31796398
02/04/2019 17:00,31.30619,15.65602,35.00269268,9.96619,-0.51398,9.979434781,21.34,16.17,26.77432539
02/04/2019 17:30,31.16111,15.44245,34.77763705,9.82111,-0.49755,9.833705183,21.34,15.94,26.63605076
02/04/2019 18:00,29.44309,13.35431,32.33006564,9.65309,-0.49569,9.66580856,19.79,13.85,24.1550533
02/04/2019 18:30,31.42355,18.54152,36.48598989,9.67355,-0.49848,9.686384873,21.75,19.04,28.90647159
02/04/2019 19:00,30.85111,14.74407,34.19325355,9.51111,-0.46593,9.522515644,21.34,15.21,26.20571884
02/04/2019 19:30,29.89346,15.07958,33.4815275,9.41346,-0.49042,9.42622623,20.48,15.57,25.72654854
02/04/2019 20:00,30.79486,15.47857,34.46606348,9.39486,-0.48143,9.407187107,21.4,15.96,26.69609709
02/04/2019 20:30,30.78835,14.31167,33.95211914,9.38835,-0.47833,9.400527395,21.4,14.79,26.01353686
02/04/2019 21:00,30.34959,15.3519,34.01144582,9.38959,-0.4681,9.401250873,20.96,15.82,26.26012186
02/04/2019 21:30,29.13835,14.77151,32.66865391,9.38835,-0.45849,9.399538755,19.75,15.23,24.94023657
02/04/2019 22:00,28.013,15.95066,32.23587634,9.393,-0.46934,9.404718445,18.62,16.42,24.82580915
02/04/2019 22:30,24.63866,13.7588,28.21999546,9.38866,-0.4712,9.400476905,15.25,14.23,20.85798169
02/04/2019 23:00,25.03897,13.76593,28.57360403,9.38897,-0.46407,9.400431832,15.65,14.23,21.1521961
02/04/2019 23:30,23.63525,15.48387,28.25553526,5.97525,-0.28613,5.982096868,17.66,15.77,23.67632784
03/04/2019 00:00,22.31379,15.92972,27.41644039,8.71379,-0.43028,8.724406974,13.6,16.36,21.27462338
03/04/2019 00:30,22.48106,16.37143,27.81046168,9.40106,-0.44857,9.411755637,13.08,16.82,21.30724759
03/04/2019 01:00,21.68866,17.14902,27.6493555,9.38866,-0.42098,9.398093464,12.3,17.57,21.44749169
03/04/2019 01:30,21.99207,17.16204,27.89599899,9.39207,-0.40796,9.400926031,12.6,17.57,21.62093661
03/04/2019 02:00,21.99331,16.09337,27.25256397,9.39331,-0.45663,9.404402358,12.6,16.55,20.80054086
03/04/2019 02:30,22.26021,16.97204,27.99226841,9.39021,-0.40796,9.399067784,12.87,17.38,21.62640284
03/04/2019 03:00,21.99579,16.9243,27.75331887,9.39579,-0.4557,9.406834335,12.6,17.38,21.46682091
03/04/2019 03:30,20.90269,16.94383,26.90754215,9.39269,-0.43617,9.402811798,11.51,17.38,20.84573098
03/04/2019 04:00,21.5899,17.50934,27.79749574,9.3899,-0.46066,9.401192991,12.2,17.97,21.72005755
03/04/2019 04:30,22.093,17.50655,28.18829441,9.393,-0.46345,9.404426346,12.7,17.97,22.00479266
03/04/2019 05:00,22.09517,17.97275,28.48185879,9.39517,-0.45725,9.406290283,12.7,18.43,22.3820218
03/04/2019 05:30,22.57517,17.99972,28.87262061,9.39517,-0.43028,9.405017821,13.18,18.43,22.65783088
03/04/2019 06:00,23.14176,17.96903,29.29892652,9.39176,-0.46097,9.403065949,13.75,18.43,22.99407315
03/04/2019 06:30,24.9361,18.2122,30.87868702,9.3961,-0.4278,9.405833724,15.54,18.64,24.26811076
03/04/2019 07:00,26.27362,18.21127,31.96800686,9.39362,-0.42873,9.403398647,16.88,18.64,25.14724637
03/04/2019 07:30,28.49594,18.13005,33.7745068,9.41594,-0.50995,9.429738866,19.08,18.64,26.67388236
03/04/2019 08:00,24.98521,11.67827,27.57975179,9.54521,-0.52173,9.559457942,15.44,12.2,19.67825195
03/04/2019 08:30,25.27909,11.24463,27.66720252,9.52909,-0.53537,9.544117417,15.75,11.78,19.66801719
03/04/2019 09:00,27.03353,12.64167,29.84331692,9.75353,-0.47833,9.765252022,17.28,13.12,21.69637758
03/04/2019 09:30,31.66271,19.4626,37.16611364,9.93271,-0.4774,9.94417612,21.73,19.94,29.49231256
03/04/2019 10:00,31.09914,19.42013,36.66466907,9.94914,-0.51987,9.962713062,21.15,19.94,29.06761256
03/04/2019 10:30,31.97053,18.14323,36.75991816,9.97053,-0.51677,9.983913046,22,18.66,28.84780061
03/04/2019 11:00,27.07692,12.65982,29.89031012,9.83692,-0.52018,9.850664055,17.24,13.18,21.70092164
03/04/2019 11:30,27.284,12.60681,30.05575343,9.734,-0.57319,9.750861643,17.55,13.18,21.94800447
03/04/2019 12:00,31.01576,15.39889,34.62806927,9.82576,-0.52111,9.839568853,21.19,15.92,26.50400913
03/04/2019 12:30,32.44943,16.31533,36.32018035,10.02943,-0.54467,10.04420886,22.42,16.86,28.0520231
03/04/2019 13:00,33.53971,17.33153,37.75306715,9.83971,-0.53847,9.854432649,23.7,17.87,29.6820973
03/04/2019 13:30,33.01681,16.96889,37.12213585,9.96681,-0.52111,9.980423699,23.05,17.49,28.93445351
03/04/2019 14:00,32.86398,15.39424,36.29082262,10.12398,-0.52576,10.13762273,22.74,15.92,27.75885444
03/04/2019 14:30,32.71952,14.96214,35.97822428,9.97952,-0.49786,9.991930945,22.74,15.46,27.49762172
03/04/2019 15:00,33.33309,17.16462,37.49292025,9.65309,-0.49538,9.665792668,23.68,17.66,29.54010833
03/04/2019 15:30,32.0012,16.1323,35.83752091,9.7712,-0.5177,9.78490484,22.23,16.65,27.77400583
03/04/2019 16:00,33.25484,16.70168,37.21331077,9.78484,-0.51832,9.798558539,23.47,17.22,29.10960838
03/04/2019 16:30,33.0955,16.01757,36.7678483,9.6255,-0.51243,9.639130394,23.47,16.53,28.70682497
03/04/2019 17:00,31.54987,15.22037,35.02933,9.81987,-0.54963,9.8352397,21.73,15.77,26.84931656
03/04/2019 17:30,32.4932,16.03618,36.23488809,9.5232,-0.53382,9.538149822,22.97,16.57,28.32288474
03/04/2019 18:00,33.9411,17.00717,37.96369451,9.5511,-0.46283,9.5623074,24.39,17.47,30.00121664
03/04/2019 18:30,33.48933,16.40492,37.29150874,9.49933,-0.45508,9.510224406,23.99,16.86,29.32200027
03/04/2019 19:00,33.09687,14.5226,36.142893,9.41687,-0.4774,9.42896343,23.68,15,28.03109702
03/04/2019 19:30,32.30416,14.18221,35.28021873,9.40416,-0.46779,9.415787423,22.9,14.65,27.1851522
03/04/2019 20:00,27.46176,12.17904,30.04125959,9.39176,-0.50096,9.405111207,18.07,12.68,22.07503794
03/04/2019 20:30,26.92331,11.80912,29.39931864,9.39331,-0.51088,9.407192521,17.53,12.32,21.42622925
03/04/2019 21:00,25.77393,11.41508,28.18864167,9.39393,-0.47492,9.405927379,16.38,11.89,20.24046689
03/04/2019 21:30,24.85083,11.12098,27.22572217,9.39083,-0.50902,9.404615327,15.46,11.63,19.34602026
03/04/2019 22:00,24.373,11.82424,27.08977262,9.393,-0.52576,9.407702832,14.98,12.35,19.41450231
03/04/2019 22:30,24.04145,13.71757,27.67965037,9.39145,-0.51243,9.405419587,14.65,14.23,20.42340324
03/04/2019 23:00,23.47548,12.8971,26.78494633,9.39548,-0.4929,9.408400227,14.08,13.39,19.43034997
03/04/2019 23:30,22.97269,16.16671,28.09104836,9.39269,-0.48329,9.405115345,13.58,16.65,21.48578367
04/04/2019 00:00,24.23312,17.69082,30.00348675,6.43312,-0.48918,6.451692027,17.8,18.18,25.44312088
04/04/2019 00:30,23.22487,17.27437,28.94474815,8.11487,-0.42563,8.126024613,15.11,17.7,23.27234625
04/04/2019 01:00,23.27277,18.34391,29.63310408,9.38277,-0.44609,9.393368361,13.89,18.79,23.36656158
04/04/2019 01:30,22.40424,17.37453,28.3517947,9.39424,-0.44547,9.404796048,13.01,17.82,22.06382786
04/04/2019 02:00,22.72207,17.75033,28.83342991,9.39207,-0.38967,9.400150084,13.33,18.14,22.51107505
04/04/2019 02:30,23.01021,18.05074,29.24549502,9.39021,-0.47926,9.402432344,13.62,18.53,22.99707155
04/04/2019 03:00,22.63207,17.7367,28.7541496,9.39207,-0.4433,9.402525925,13.24,18.18,22.4902201
04/04/2019 03:30,21.94548,17.75623,28.22920113,9.39548,-0.42377,9.405031921,12.55,18.18,22.09105928
04/04/2019 04:00,21.15114,16.21074,26.64880513,9.39114,-0.47926,9.403361136,11.76,16.69,20.41699537
04/04/2019 04:30,22.21773,17.22306,28.11158697,9.38773,-0.45694,9.39884401,12.83,17.68,21.84470874
04/04/2019 05:00,22.45827,17.24631,28.31623386,9.39827,-0.43369,9.408271149,13.06,17.68,21.98058234
04/04/2019 05:30,22.93548,17.86104,29.0697952,9.39548,-0.43896,9.40572859,13.54,18.3,22.76448111
04/04/2019 06:00,24.12548,18.80748,30.59019597,9.39548,-0.46252,9.406857561,14.73,19.27,24.25501598
04/04/2019 06:30,26.00114,18.8267,32.1014628,9.39114,-0.4433,9.40159696,16.61,19.27,25.44061713
04/04/2019 07:00,21.613,10.97306,24.23901431,9.393,-0.45694,9.404107781,12.22,11.43,16.7324027
04/04/2019 07:30,26.6361,13.37524,29.80568517,9.3961,-0.49476,9.409116997,17.24,13.87,22.12678241
04/04/2019 08:00,25.48672,11.80136,28.0863845,9.39672,-0.47864,9.408902327,16.09,12.28,20.24071392
04/04/2019 08:30,26.63036,12.04081,29.22596755,9.41036,-0.44919,9.421074619,17.22,12.49,21.27271727
04/04/2019 09:00,26.91307,12.025,29.47734659,9.42307,-0.465,9.434536196,17.49,12.49,21.49186358
04/04/2019 09:30,29.61205,16.09631,33.70407543,9.47205,-0.43369,9.481973329,20.14,16.53,26.05495154
04/04/2019 10:00,31.16793,18.70586,36.35036532,9.51793,-0.49414,9.53074844,21.65,19.2,28.93721652
04/04/2019 10:30,32.98249,19.97532,38.55979844,9.57249,-0.50468,9.585784616,23.41,20.48,31.10399492
04/04/2019 11:00,30.84963,18.48029,35.96137914,9.84963,-0.53971,9.864405609,21,19.02,28.33302667
04/04/2019 11:30,33.58064,20.58625,39.38848908,10.15064,-0.50375,10.16313222,23.43,21.09,31.52384812
04/04/2019 12:00,33.18653,20.55029,39.03409013,10.15653,-0.53971,10.17085977,23.03,21.09,31.22769604
04/04/2019 12:30,32.513,20.29773,38.32874916,10.323,-0.53227,10.33671323,22.19,20.83,30.43493059
04/04/2019 13:00,28.66082,17.73766,33.70559576,10.36082,-0.56234,10.37606946,18.3,18.3,25.88010819
04/04/2019 13:30,31.94091,20.27494,37.8324586,10.00091,-0.53506,10.01521293,21.94,20.81,30.23937334
04/04/2019 14:00,33.16152,20.88197,39.18855802,9.42152,-0.43803,9.431697058,23.74,21.32,31.90814943
04/04/2019 14:30,33.96577,21.12345,39.99842086,9.47577,-0.46655,9.4872486,24.49,21.59,32.64794327
04/04/2019 15:00,32.73033,20.27866,38.50322783,9.53033,-0.53134,9.545130282,23.2,20.81,31.16562369
04/04/2019 15:30,33.15999,21.19137,39.35300623,9.95999,-0.51863,9.973483738,23.2,21.71,31.77363844
04/04/2019 16:00,33.06497,20.64625,38.98153255,9.57497,-0.50375,9.588212272,23.49,21.15,31.60858428
04/04/2019 16:30,33.68227,20.66423,39.51589192,9.52227,-0.48577,9.534652508,24.16,21.15,32.10962628
04/04/2019 17:00,34.73788,21.22175,40.70728411,9.40788,-0.48825,9.420541076,25.33,21.71,33.36065047
04/04/2019 17:30,30.68097,15.24811,34.26115554,9.45097,-0.50189,9.464286952,21.23,15.75,26.43436022
04/04/2019 18:00,28.76222,12.025,31.17476422,9.41222,-0.465,9.423699397,19.35,12.49,23.03090532
04/04/2019 18:30,29.15819,11.99462,31.52889077,9.09819,-0.49538,9.111666292,20.06,12.49,23.63056707
04/04/2019 19:00,30.44183,13.28361,33.21384212,9.42183,-0.48639,9.434376279,21.02,13.77,25.12873455
04/04/2019 19:30,31.0523,14.10756,34.10672345,9.4023,-0.47244,9.41416193,21.65,14.58,26.10170301
04/04/2019 20:00,31.04362,14.82934,34.4037159,9.39362,-0.46066,9.404908524,21.65,15.29,26.50484107
04/04/2019 20:30,30.68083,14.3061,33.85229426,9.39083,-0.5239,9.405432436,21.29,14.83,25.94596308
04/04/2019 21:00,29.5161,14.35353,32.82109052,9.3961,-0.47647,9.408172983,20.12,14.83,24.99486547
04/04/2019 21:30,28.44711,16.29175,32.78199484,9.38711,-0.48825,9.399799052,19.06,16.78,25.39393628
04/04/2019 22:00,27.1161,16.26075,31.6179517,9.3961,-0.51925,9.410436535,17.72,16.78,24.40423734
04/04/2019 22:30,25.21052,12.93183,28.33377041,9.39052,-0.49817,9.403724752,15.82,13.43,20.75180233
04/04/2019 23:00,23.87812,12.60802,27.00234773,9.37812,-0.45198,9.389005307,14.5,13.06,19.51444593
04/04/2019 23:30,22.303,12.20043,25.4219256,9.393,-0.47957,9.40523452,12.91,12.68,18.09559339
05/04/2019 00:00,21.34269,14.92275,26.0422519,9.39269,-0.45725,9.403813216,11.95,15.38,19.47682982
05/04/2019 00:30,20.32835,15.58949,25.61784558,9.38835,-0.44051,9.398678885,10.94,16.03,19.40733109
05/04/2019 01:00,20.06331,15.5867,25.40633041,9.39331,-0.4433,9.403764547,10.67,16.03,19.25642231
05/04/2019 01:30,20.05711,15.94647,25.62376957,9.38711,-0.45353,9.398059566,10.67,16.4,19.5655028
05/04/2019 02:00,20.42424,15.94678,25.91234015,9.39424,-0.45322,9.405166322,11.03,16.4,19.76413165
05/04/2019 02:30,19.73145,15.02864,24.80302682,9.39145,-0.45136,9.402290091,10.34,15.48,18.61574602
05/04/2019 03:00,20.19362,16.2405,25.91401414,9.39362,-0.4495,9.404368504,10.8,16.69,19.87953973
05/04/2019 03:30,20.19331,14.5381,24.88224508,9.39331,-0.4619,9.404659716,10.8,15,18.48350616
05/04/2019 04:00,18.68114,15.04275,23.98477265,9.39114,-0.45725,9.40226505,9.29,15.5,18.07080795
05/04/2019 04:30,16.54835,12.64724,20.82787957,9.38835,-0.43276,9.398318836,7.16,13.08,14.91147209
05/04/2019 05:00,16.55269,12.60942,20.80838819,9.39269,-0.47058,9.404470797,7.16,13.08,14.91147209
05/04/2019 05:30,17.37176,15.71042,23.42211225,9.39176,-0.43958,9.402041612,7.98,16.15,18.01396403
05/04/2019 06:00,18.14486,17.62081,25.29286242,9.39486,-0.44919,9.405592277,8.75,18.07,20.07703663
05/04/2019 06:30,19.35021,14.21678,24.01140272,9.39021,-0.45322,9.401141006,9.96,14.67,17.73162429
05/04/2019 07:00,20.73207,12.18803,24.04925782,9.39207,-0.49197,9.404946218,11.34,12.68,17.01111401
05/04/2019 07:30,23.05393,13.74299,26.83940131,9.39393,-0.48701,9.406545571,13.66,14.23,19.72532636
05/04/2019 08:00,24.31362,11.4188,26.86151729,9.39362,-0.4712,9.405430673,14.92,11.89,19.07822057
05/04/2019 08:30,25.42586,13.28222,28.6860894,9.42586,-0.50778,9.439527386,16,13.79,21.1225969
05/04/2019 09:00,26.22554,16.01385,30.72820106,9.46554,-0.51615,9.479602223,16.76,16.53,23.54014656
05/04/2019 09:30,26.75268,13.46943,29.95215237,9.43268,-0.51057,9.446487903,17.32,13.98,22.25809516
05/04/2019 10:00,27.30491,11.98936,29.82118145,9.50491,-0.54064,9.520273406,17.8,12.53,21.7678869
05/04/2019 10:30,27.42395,11.95402,29.91607641,9.62395,-0.57598,9.641170394,17.8,12.53,21.7678869
05/04/2019 11:00,27.21319,11.98688,29.73622374,9.87319,-0.54312,9.888117117,17.34,12.53,21.39337514
05/04/2019 11:30,26.96366,12.23557,29.60993303,10.16366,-0.57443,10.17987988,16.8,12.81,21.12666798
05/04/2019 12:00,27.02035,12.2985,29.68758017,9.76035,-0.5115,9.773743621,17.26,12.81,21.49427133
05/04/2019 12:30,27.46622,12.05703,29.99608664,9.53622,-0.52297,9.550549173,17.93,12.58,21.90299751
05/04/2019 13:00,27.47955,12.04866,30.00493086,9.54955,-0.53134,9.56432054,17.93,12.58,21.90299751
05/04/2019 13:30,27.56108,12.27913,30.17267248,9.63108,-0.55087,9.646821224,17.93,12.83,22.04753501
05/04/2019 14:00,27.50683,13.99113,30.86061269,9.57683,-0.48887,9.589299595,17.93,14.48,23.04680672
05/04/2019 14:30,27.55643,16.40974,32.07236195,9.62643,-0.51026,9.639943974,17.93,16.92,24.65301807
05/04/2019 15:00,27.06387,16.44136,31.66656562,9.63387,-0.47864,9.645752818,17.43,16.92,24.29179491
05/04/2019 15:30,26.8021,15.97478,31.20170124,9.5821,-0.51522,9.595941437,17.22,16.49,23.84215804
05/04/2019 16:00,27.37088,15.05137,31.23633799,9.50088,-0.51863,9.515024848,17.87,15.57,23.70151472
05/04/2019 16:30,27.97569,12.59827,30.68151949,9.48569,-0.52173,9.500027209,18.49,13.12,22.67188788
05/04/2019 17:00,28.0039,12.58494,30.70177731,9.5139,-0.53506,9.52893396,18.49,13.12,22.67188788
05/04/2019 17:30,27.94345,12.61718,30.65990263,9.45345,-0.50282,9.466812814,18.49,13.12,22.67188788
05/04/2019 18:00,27.56669,12.58866,30.30506159,9.51669,-0.53134,9.531511462,18.05,13.12,22.31449977
05/04/2019 18:30,27.80872,12.59424,30.52768889,9.45872,-0.52576,9.473320834,18.35,13.12,22.55785672
05/04/2019 19:00,27.98726,12.61749,30.69996378,9.40726,-0.50251,9.420671792,18.58,13.12,22.74534678
05/04/2019 19:30,28.63959,14.77601,32.22664405,9.38959,-0.47399,9.401545984,19.25,15.25,24.55860338
05/04/2019 20:00,29.36804,17.61749,34.24701049,9.38804,-0.50251,9.40147921,19.98,18.12,26.97285302
05/04/2019 20:30,26.47587,13.48493,29.71220337,9.38587,-0.49507,9.398917489,17.09,13.98,22.07959465
05/04/2019 21:00,24.83083,10.73377,27.05150526,9.39083,-0.50623,9.404464732,15.44,11.24,19.09793706
05/04/2019 21:30,23.98804,10.70215,26.26712922,9.38804,-0.53785,9.403434355,14.6,11.24,18.42546065
05/04/2019 22:00,23.21556,14.04446,27.13317311,9.38556,-0.47554,9.397599417,13.83,14.52,20.05241382
05/04/2019 22:30,21.96649,11.71997,24.89747738,9.38649,-0.50003,9.399799175,12.58,12.22,17.53809568
05/04/2019 23:00,20.89045,12.38207,24.28428625,9.36045,-0.52793,9.375325823,11.53,12.91,17.3092172
05/04/2019 23:30,19.90052,14.13448,24.40930604,9.39052,-0.55552,9.406937246,10.51,14.69,18.06256349
06/04/2019 00:00,18.65587,9.58391,20.97362192,9.38587,-0.44609,9.396464864,9.27,10.03,13.65773773
06/04/2019 00:30,17.71525,9.29703,20.00662014,9.38525,-0.52297,9.399809316,8.33,9.82,12.87716195
06/04/2019 01:00,17.17866,9.38724,19.57617517,9.38866,-0.43276,9.398628507,7.79,9.82,12.53461208
06/04/2019 01:30,17.42711,11.26569,20.75138391,9.38711,-0.43431,9.39715166,8.04,11.7,14.19618259
06/04/2019 02:00,18.60176,14.25725,23.43703592,9.39176,-0.47275,9.403650805,9.21,14.73,17.37230555
06/04/2019 02:30,19.53556,15.30881,24.81930233,9.38556,-0.51119,9.399470822,10.15,15.82,18.79614056
06/04/2019 03:00,19.27052,15.32462,24.62106657,9.39052,-0.49538,9.403577363,9.88,15.82,18.65172378
06/04/2019 03:30,17.90463,14.00183,22.72943067,9.38463,-0.49817,9.397843028,8.52,14.5,16.81785955
06/04/2019 04:00,16.54835,13.50493,21.35956512,9.38835,-0.49507,9.401394047,7.16,14,15.72468124
06/04/2019 04:30,16.54215,12.74849,20.88460495,9.38215,-0.47151,9.393990648,7.16,13.22,15.03442716
06/04/2019 05:00,16.12804,8.76593,18.35633959,9.38804,-0.46407,9.399502966,6.74,9.23,11.42893258
06/04/2019 05:30,16.35401,8.74299,18.54436619,9.38401,-0.48701,9.39663889,6.97,9.23,11.56606242
06/04/2019 06:00,16.36517,8.78856,18.57572545,9.39517,-0.44144,9.405534998,6.97,9.23,11.56606242
06/04/2019 06:30,17.82866,13.04509,22.09152531,9.38866,-0.51491,9.402769215,8.44,13.56,15.97207563
06/04/2019 07:00,19.69052,15.01097,24.75976168,9.39052,-0.46903,9.402226067,10.3,15.48,18.59355802
06/04/2019 07:30,21.2937,15.57818,26.38373271,9.3837,-0.47182,9.395554257,11.91,16.05,19.98626028
06/04/2019 08:00,22.85199,14.32563,26.97104228,9.40199,-0.50437,9.415508752,13.45,14.83,20.02077421
06/04/2019 08:30,22.45771,10.94857,24.9843936,9.46771,-0.48143,9.479942378,12.99,11.43,17.30274545
06/04/2019 09:00,23.77149,15.36261,28.30359558,9.54149,-0.51739,9.555507513,14.23,15.88,21.32292897
06/04/2019 09:30,24.71897,15.59075,29.22497157,9.69897,-0.51925,9.712859498,15.02,16.11,22.0257236
06/04/2019 10:00,26.27191,15.80912,30.66172745,9.72191,-0.51088,9.735323951,16.55,16.32,23.24316889
06/04/2019 10:30,27.5185,13.66905,30.72638557,10.0285,-0.54095,10.04307917,17.49,14.21,22.53495507
06/04/2019 11:00,26.51155,12.33603,29.24106564,10.23155,-0.55397,10.24653591,16.28,12.89,20.76512702
06/04/2019 11:30,28.08606,14.06091,31.40916994,10.17606,-0.53909,10.19032949,17.91,14.6,23.10688426
06/04/2019 12:00,28.26648,14.52742,31.7811237,10.04648,-0.53258,10.06058656,18.22,15.06,23.63835866
06/04/2019 12:30,26.76498,12.94982,29.73317999,10.15498,-0.52018,10.16829416,16.61,13.47,21.38534545
06/04/2019 13:00,27.22299,13.6765,30.4653547,10.36299,-0.5735,10.37884695,16.86,14.25,22.07537316
06/04/2019 13:30,26.52583,13.29649,29.67180991,10.16583,-0.53351,10.17981987,16.36,13.83,21.42238315
06/04/2019 14:00,26.89334,16.33642,31.46633685,10.20334,-0.56358,10.21889278,16.69,16.9,23.75218095
06/04/2019 14:30,25.56507,13.69711,29.0031658,10.41507,-0.53289,10.42869382,15.15,14.23,20.78498015
06/04/2019 15:00,24.64219,11.62152,27.24513269,9.22219,-0.49848,9.235652154,15.42,12.12,19.61302628
06/04/2019 15:30,25.15825,12.36443,28.03242181,6.68825,-0.35557,6.697694983,18.47,12.72,22.42630821
06/04/2019 16:00,26.8813,16.64377,31.61675773,9.6813,-0.50623,9.694526213,17.2,17.15,24.28914367
06/04/2019 16:30,27.29856,17.94998,32.67128954,10.09856,-0.54002,10.11298846,17.2,18.49,25.2531206
06/04/2019 17:00,27.51681,18.01136,32.88744322,9.96681,-0.47864,9.978296339,17.55,18.49,25.49279506
06/04/2019 17:30,26.77208,17.04609,31.73820177,9.66208,-0.48391,9.674190344,17.11,17.53,24.49597926
06/04/2019 18:00,27.44519,17.03245,32.30081744,9.62519,-0.49755,9.638041219,17.82,17.53,24.99706583
06/04/2019 18:30,27.38257,13.9157,30.71566125,9.56257,-0.4743,9.574325328,17.82,14.39,22.90468293
06/04/2019 19:00,26.9267,13.36517,30.06118664,9.4767,-0.52483,9.491221703,17.45,13.89,22.30324192
06/04/2019 19:30,26.86191,13.38687,30.01283887,9.41191,-0.50313,9.425348251,17.45,13.89,22.30324192
06/04/2019 20:00,26.83153,13.43988,30.00935482,9.38153,-0.45012,9.392322032,17.45,13.89,22.30324192
06/04/2019 20:30,25.76866,12.69594,28.72648135,9.38866,-0.50406,9.402181294,16.38,13.2,21.03673929
06/04/2019 21:00,26.39959,13.31105,29.56556112,9.38959,-0.47895,9.401797353,17.01,13.79,21.89758434
06/04/2019 21:30,25.51773,13.07609,28.67296068,9.38773,-0.48391,9.400193798,16.13,13.56,21.07250578
06/04/2019 22:00,25.15742,13.2909,28.45248326,9.38742,-0.4991,9.400678436,15.77,13.79,20.94891405
06/04/2019 22:30,23.31742,12.48284,26.44850412,9.38742,-0.50716,9.401109803,13.93,12.99,19.04691576
06/04/2019 23:00,22.50804,14.93376,27.01164661,9.38804,-0.46624,9.399610353,13.12,15.4,20.23102568
06/04/2019 23:30,22.50401,16.59679,27.96218705,9.38401,-0.49321,9.396962264,13.12,17.09,21.54535913
07/04/2019 00:00,20.85711,15.57508,26.03079243,9.38711,-0.47492,9.399116084,11.47,16.05,19.72722484
07/04/2019 00:30,20.62835,15.0847,25.55537121,9.38835,-0.5053,9.401938301,11.24,15.59,19.21940946
07/04/2019 01:00,19.5368,15.14856,24.72176014,9.3868,-0.44144,9.39717423,10.15,15.59,18.60297288
07/04/2019 01:30,19.53711,11.03166,22.43649236,9.38711,-0.43834,9.397338778,10.15,11.47,15.3161157
07/04/2019 02:00,19.93525,11.036,22.78612491,9.38525,-0.434,9.395279323,10.55,11.47,15.58407521
07/04/2019 02:30,19.93866,10.48523,22.52754338,9.38866,-0.45477,9.399667672,10.55,10.94,15.19822687
07/04/2019 03:00,19.93246,11.34539,22.93514412,9.38246,-0.47461,9.39445636,10.55,11.82,15.84344975
07/04/2019 03:30,19.00145,9.2233,21.1216563,9.39145,-0.4867,9.404052849,9.61,9.71,13.66148601
07/04/2019 04:00,19.22525,11.65097,22.48010986,9.38525,-0.46903,9.396962632,9.84,12.12,15.6115342
07/04/2019 04:30,18.76928,15.0071,24.03120725,9.38928,-0.4929,9.402208747,9.38,15.5,18.11724041
07/04/2019 05:00,17.69928,14.24919,22.72232224,9.38928,-0.48081,9.401582695,8.31,14.73,16.91239191
07/04/2019 05:30,18.80711,15.16501,24.15957191,9.38711,-0.50499,9.400683435,9.42,15.67,18.28347068
07/04/2019 06:00,18.80618,15.01577,24.06544732,9.38618,-0.44423,9.396686399,9.42,15.46,18.10381175
07/04/2019 06:30,18.8099,15.00926,24.06429354,9.3899,-0.45074,9.40071213,9.42,15.46,18.10381175
07/04/2019 07:00,19.09866,14.98353,24.27478084,9.38866,-0.47647,9.400742538,9.71,15.46,18.25638792
07/04/2019 07:30,19.53354,14.69942,24.44651577,9.40354,-0.47058,9.415307221,10.13,15.17,18.24132122
07/04/2019 08:00,21.15361,15.74221,26.36839759,9.43361,-0.46779,9.445201169,11.72,16.21,20.00306227
07/04/2019 08:30,22.6017,16.68772,28.09478318,9.6317,-0.49228,9.644272108,12.97,17.18,21.5261074
07/04/2019 09:00,23.35692,15.82198,28.21135876,9.52692,-0.47802,9.538904958,13.83,16.3,21.37659702
07/04/2019 09:30,25.01497,15.44245,29.3975847,9.57497,-0.49755,9.587888532,15.44,15.94,22.19182732
07/04/2019 10:00,25.35395,14.95485,29.4358679,9.62395,-0.48515,9.636170615,15.73,15.44,22.04147227
07/04/2019 10:30,26.47048,13.6485,29.7820057,9.86048,-0.5115,9.873737797,16.61,14.16,21.8265366
07/04/2019 11:00,25.74566,12.93339,28.81165712,10.22566,-0.53661,10.23973011,15.52,13.47,20.55021411
07/04/2019 11:30,27.2385,13.87874,30.57049732,10.3385,-0.54126,10.35265882,16.9,14.42,22.21590421
07/04/2019 12:00,26.80371,13.36719,29.95197219,10.27371,-0.54281,10.28803965,16.53,13.91,21.60391168
07/04/2019 12:30,27.33284,13.83122,30.63309957,10.34284,-0.53878,10.35686358,16.99,14.37,22.25212349
07/04/2019 13:00,27.10747,13.83897,30.43570306,10.11747,-0.53103,10.13139635,16.99,14.37,22.25212349
07/04/2019 13:30,27.05539,14.20983,30.55999667,10.06539,-0.56017,10.08096554,16.99,14.77,22.51250763
07/04/2019 14:00,27.07351,16.31718,31.61052525,9.83351,-0.50282,9.846357036,17.24,16.82,24.08588798
07/04/2019 14:30,26.01926,17.01834,31.09060609,9.46926,-0.49166,9.482015319,16.55,17.51,24.09362156
07/04/2019 15:00,26.99505,17.91881,32.40087154,9.56505,-0.51119,9.578700158,17.43,18.43,25.36670653
07/04/2019 15:30,26.84129,17.91106,32.26857479,9.41129,-0.51894,9.425586358,17.43,18.43,25.36670653
07/04/2019 16:00,26.78301,17.55338,32.02266032,9.35301,-0.49662,9.366185322,17.43,18.05,25.0919788
07/04/2019 16:30,26.19816,16.53803,30.98144644,9.52816,-0.49197,9.540852554,16.67,17.03,23.83085815
07/04/2019 17:00,26.50671,13.55206,29.77018652,9.43671,-0.48794,9.449316434,17.07,14.04,22.10218315
07/04/2019 17:30,25.95931,13.30346,29.16963873,9.26931,-0.50654,9.283140129,16.69,13.81,21.66269143
07/04/2019 18:00,25.93854,13.32516,29.16106559,9.24854,-0.48484,9.261239764,16.69,13.81,21.66269143
07/04/2019 18:30,26.24462,14.76625,30.11348897,9.11462,-0.50375,9.128530101,17.13,15.27,22.9479803
07/04/2019 19:00,26.12031,15.42911,30.33690871,8.99031,-0.47089,9.002633575,17.13,15.9,23.37192547
07/04/2019 19:30,24.59659,14.07081,28.33690057,8.98659,-0.44919,8.99780926,15.61,14.52,21.31906424
07/04/2019 20:00,26.26208,15.39717,30.44289227,9.04208,-0.46283,9.053917513,17.22,15.86,23.41085218
07/04/2019 20:30,26.13591,13.19283,29.27689456,8.91591,-0.46717,8.928140844,17.22,13.66,21.98008189
07/04/2019 21:00,26.28967,13.15501,29.39729642,9.06967,-0.50499,9.083717786,17.22,13.66,21.98008189
07/04/2019 21:30,25.37168,15.15694,29.55427171,9.09168,-0.47306,9.103978855,16.28,15.63,22.56845808
07/04/2019 22:00,24.53121,17.10175,29.90401507,9.11121,-0.48825,9.124282751,15.42,17.59,23.39197512
07/04/2019 22:30,23.11633,16.45431,28.37444326,9.09633,-0.49569,9.109825906,14.02,16.95,21.99688387
07/04/2019 23:00,22.3757,15.33717,27.12749038,9.1357,-0.46283,9.147416362,13.24,15.8,20.61401465
07/04/2019 23:30,20.99582,16.11895,26.46969978,9.27582,-0.45105,9.28678,11.72,16.57,20.29589367
08/04/2019 00:00,20.19365,15.40616,25.39947374,9.27365,-0.45384,9.284748519,10.92,15.86,19.25580432
08/04/2019 00:30,19.64933,15.59911,25.08841171,9.18933,-0.47089,9.201387028,10.46,16.07,19.17437092
08/04/2019 01:00,19.32911,15.61616,24.84912366,9.13911,-0.45384,9.150371705,10.19,16.07,19.0284261
08/04/2019 01:30,19.41281,15.63197,24.92419865,9.22281,-0.43803,9.233206083,10.19,16.07,19.0284261
08/04/2019 02:00,19.41622,15.42073,24.79492918,9.22622,-0.43927,9.236671133,10.19,15.86,18.85141109
08/04/2019 02:30,19.37127,15.40585,24.75048112,9.18127,-0.45415,9.192495365,10.19,15.86,18.85141109
08/04/2019 03:00,19.4373,15.41081,24.80527557,9.2473,-0.44919,9.258203333,10.19,15.86,18.85141109
08/04/2019 03:30,18.61693,15.40027,24.16109266,9.17693,-0.45973,9.188438164,9.44,15.86,18.45679279
08/04/2019 04:00,16.61883,13.91539,21.6754144,9.32883,-0.47461,9.340895237,7.29,14.39,16.13121818
08/04/2019 04:30,17.20378,14.23647,22.33040806,9.06378,-0.45353,9.075119688,8.14,14.69,16.79451399
08/04/2019 05:00,17.69155,14.68376,22.99138424,9.30155,-0.46624,9.313227805,8.39,15.15,17.31804261
08/04/2019 05:30,18.20083,14.66609,23.37443921,9.39083,-0.48391,9.403289689,8.81,15.15,17.52537018
08/04/2019 06:00,18.46525,14.70701,23.60638898,9.38525,-0.44299,9.395698894,9.08,15.15,17.66264137
08/04/2019 06:30,21.29711,15.36989,26.26405172,9.38711,-0.49011,9.399895849,11.91,15.86,19.83400363
08/04/2019 07:00,22.84216,16.21694,28.01345063,9.34216,-0.47306,9.354129528,13.5,16.69,21.46639467
08/04/2019 07:30,24.28601,14.19012,28.12774053,9.13601,-0.47988,9.148604458,15.15,14.67,21.08865572
08/04/2019 08:00,25.92452,15.03578,29.96924119,8.89452,-0.48422,8.90769078,17.03,15.52,23.04107853
08/04/2019 08:30,26.96115,17.30291,32.03582844,9.35115,-0.47709,9.363312512,17.61,17.78,25.0247977
08/04/2019 09:00,26.71749,16.99275,31.66350935,9.10749,-0.45725,9.118961107,17.61,17.45,24.7914219
08/04/2019 09:30,28.17542,15.59245,32.20215504,9.32542,-0.49755,9.33868375,18.85,16.09,24.78327258
08/04/2019 10:00,28.45194,14.19632,31.79698714,9.29194,-0.47368,9.304005681,19.16,14.67,24.13119351
08/04/2019 10:30,29.05594,14.46059,32.4554512,9.41594,-0.49941,9.429174748,19.64,14.96,24.68868567
08/04/2019 11:00,29.49687,14.67633,32.94632001,9.41687,-0.51367,9.430869391,20.08,15.19,25.17821479
08/04/2019 11:30,29.52756,14.64688,32.96070226,9.44756,-0.54312,9.463158526,20.08,15.19,25.17821479
08/04/2019 12:00,29.88839,14.9175,33.40430606,9.53839,-0.5425,9.553805003,20.35,15.46,25.55648841
08/04/2019 12:30,29.53547,14.71432,32.99780601,9.43547,-0.53568,9.450663849,20.1,15.25,25.23038842
08/04/2019 13:00,29.37024,14.31849,32.67461023,9.27024,-0.47151,9.282223405,20.1,14.79,24.95504157
08/04/2019 13:30,28.73739,14.26641,32.08376596,9.19739,-0.52359,9.212281438,19.54,14.79,24.50623798
08/04/2019 14:00,28.61577,14.27695,31.97958089,9.47577,-0.51305,9.489648961,19.14,14.79,24.18850347
08/04/2019 14:30,28.54478,14.27602,31.91565779,9.40478,-0.51398,9.418814272,19.14,14.79,24.18850347
08/04/2019 15:00,28.2638,15.172,32.07852825,2.7838,-0.248,2.794824939,25.48,15.42,29.78265938
08/04/2019 15:30,25.25366,13.94408,28.84761187,7.99366,1.66408,8.165032911,17.26,12.28,21.18268161
08/04/2019 16:00,25.10555,11.89704,27.78179623,8.80555,1.91704,9.011811869,16.3,9.98,19.11257178
08/04/2019 16:30,25.30341,11.86343,27.94644036,9.61341,2.09343,9.838704233,15.69,9.77,18.4832086
08/04/2019 17:00,25.2118,11.58768,27.74723747,9.8518,2.14768,10.0831787,15.36,9.44,18.02895449
08/04/2019 17:30,25.33022,11.41477,27.78339467,9.97022,1.38477,10.06592643,15.36,10.03,18.34476765
08/04/2019 18:00,25.26109,11.4281,27.72587488,9.90109,1.3981,9.999313316,15.36,10.03,18.34476765
08/04/2019 18:30,25.11694,11.42035,27.59139484,9.75694,1.39035,9.855503604,15.36,10.03,18.34476765
08/04/2019 19:00,24.91947,11.42345,27.4130479,9.55947,1.39345,9.660495307,15.36,10.03,18.34476765
08/04/2019 19:30,25.74292,11.855,28.34147059,9.40292,1.395,9.505836603,16.34,10.46,19.40121646
08/04/2019 20:00,25.93634,11.87205,28.52436334,9.36634,1.41205,9.472180858,16.57,10.46,19.59531832
08/04/2019 20:30,25.96579,11.87112,28.55075726,9.39579,1.41112,9.501164633,16.57,10.46,19.59531832
08/04/2019 21:00,25.20494,11.87236,27.86111865,9.38494,1.41236,9.490619557,15.82,10.46,18.9653368
08/04/2019 21:30,24.32928,14.23228,28.18637365,9.38928,1.42228,9.49639191,14.94,12.81,19.6799314
08/04/2019 22:00,23.94959,15.87453,28.73296998,9.38959,1.41453,9.495540821,14.56,14.46,20.52036062
08/04/2019 22:30,23.02262,13.24368,26.56004691,9.36262,1.40368,9.467257829,13.66,11.84,18.07709047
08/04/2019 23:00,21.27649,14.20135,25.58060532,9.38649,1.42135,9.493494106,11.89,12.78,17.45567243
08/04/2019 23:30,20.24866,14.73197,25.04075023,9.38866,1.42197,9.495732477,10.86,13.31,17.17834975
09/04/2019 00:00,19.66897,14.70283,24.55690516,9.38897,1.39283,9.491719184,10.28,13.31,16.81768414
09/04/2019 00:30,18.97556,15.18779,24.30516082,9.38556,1.39779,9.489075476,9.59,13.79,16.79679136
09/04/2019 01:00,18.59649,15.19244,24.01332283,9.38649,1.40244,9.490681349,9.21,13.79,16.58276816
09/04/2019 01:30,18.60114,14.85616,23.80562747,9.39114,1.40616,9.495830477,9.21,13.45,16.30112266
09/04/2019 02:00,17.40277,13.9481,22.30259844,9.38277,1.3981,9.486361604,8.02,12.55,14.89372015
09/04/2019 02:30,18.55804,14.23678,23.38988571,9.38804,1.40678,9.492856525,9.17,12.83,15.77015536
09/04/2019 03:00,18.55308,15.20717,23.98905577,9.38308,1.39717,9.486531205,9.17,13.81,16.57724344
09/04/2019 03:30,18.55618,15.45593,24.14989831,9.38618,1.39593,9.489414922,9.17,14.06,16.78608054
09/04/2019 04:00,18.55928,15.46523,24.15823282,9.38928,1.40523,9.493853289,9.17,14.06,16.78608054
09/04/2019 04:30,18.01207,14.8388,23.33719459,9.39207,1.3888,9.494195296,8.62,13.45,15.9751964
09/04/2019 05:00,18.49401,15.47159,24.11220651,9.38401,1.39159,9.48663093,9.11,14.08,16.77016696
09/04/2019 05:30,18.49866,15.02306,23.83050049,9.38866,1.40306,9.492919148,9.11,13.62,16.38586281
09/04/2019 06:00,17.77339,13.32351,22.21281861,9.38339,1.46351,9.496834705,8.39,11.86,14.52761852
09/04/2019 06:30,19.22804,14.11965,23.85544044,9.38804,1.39965,9.491802524,9.84,12.72,16.08179095
09/04/2019 07:00,20.66339,14.41957,25.19721582,9.38339,1.40957,9.488671955,11.28,13.01,17.2191318
09/04/2019 07:30,22.61037,11.54546,25.38752603,9.37037,1.41546,9.476674572,13.24,10.13,16.67076783
09/04/2019 08:00,24.3285,13.66027,27.90123454,9.4085,1.40027,9.512130588,14.92,12.26,19.31098133
09/04/2019 08:30,26.92811,17.1667,31.93460031,9.41811,1.4167,9.524066089,17.51,15.75,23.55127597
09/04/2019 09:00,26.38817,16.91126,31.34208402,7.93817,1.16126,8.022659642,18.45,15.75,24.25829755
09/04/2019 09:30,26.34554,16.34151,31.00213585,9.46554,1.40151,9.568734387,16.88,14.94,22.54191651
09/04/2019 10:00,26.75608,16.33376,31.34771974,9.47608,1.39376,9.578030022,17.28,14.94,22.84298579
09/04/2019 10:30,27.32221,16.56934,31.95381335,9.45221,1.39934,9.555230312,17.87,15.17,23.44068685
09/04/2019 11:00,28.02933,16.79903,32.6779857,9.49933,1.39903,9.601799591,18.53,15.4,24.09400133
09/04/2019 11:30,29.36422,15.81562,33.35252992,9.47422,1.39562,9.576460713,19.89,14.42,24.5672241
09/04/2019 12:00,29.55159,14.34965,32.85131545,9.45159,1.39965,9.554662404,20.1,12.95,23.91051024
09/04/2019 12:30,29.28748,13.90407,32.42035853,9.45748,1.39407,9.559673588,19.83,12.51,23.44630035
09/04/2019 13:00,28.37712,13.27142,31.32716917,9.96712,1.45142,10.0722441,18.41,11.82,21.8778541
09/04/2019 13:30,29.22334,13.93584,32.37609052,9.89334,1.44584,9.99843136,19.33,12.49,23.01410437
09/04/2019 14:00,28.82747,13.87353,31.99215312,9.49747,1.38353,9.597712835,19.33,12.49,23.01410437
09/04/2019 14:30,28.38513,13.87911,31.59660266,9.55513,1.38911,9.655575379,18.83,12.49,22.59577394
09/04/2019 15:00,28.35072,13.41477,31.36430102,9.52072,1.38477,9.620898985,18.83,12.03,22.34479358
09/04/2019 15:30,28.67654,14.10508,31.95774129,9.49654,1.38508,9.597016129,19.18,12.72,23.01457799
09/04/2019 16:00,28.62694,12.64554,31.29554882,9.44694,1.40554,9.550927602,19.18,11.24,22.23083444
09/04/2019 16:30,28.91213,11.88469,31.25951243,9.46213,1.39469,9.564364293,19.45,10.49,22.09847506
09/04/2019 17:00,29.29849,11.89554,31.62128062,9.44849,1.40554,9.552460729,19.85,10.49,22.45133849
09/04/2019 17:30,28.21794,12.52438,30.87251581,9.47794,1.39438,9.57996045,18.74,11.13,21.7959744
09/04/2019 18:00,29.42554,13.68632,32.45270034,9.46554,1.38632,9.566521344,19.96,12.3,23.44550277
09/04/2019 18:30,29.42337,13.69407,32.45400215,9.46337,1.39407,9.565500662,19.96,12.3,23.44550277
09/04/2019 19:00,29.08415,13.71794,32.15695351,9.44415,1.41794,9.550001208,19.64,12.3,23.17368335
09/04/2019 19:30,28.57827,13.42763,31.57560393,9.39827,1.41763,9.504585936,19.18,12.01,22.62990278
09/04/2019 20:00,28.83928,13.42112,31.80928375,9.38928,1.41112,9.494726882,19.45,12.01,22.85919071
09/04/2019 20:30,28.04525,13.42112,31.09119666,9.38525,1.41112,9.490741658,18.66,12.01,22.19089228
09/04/2019 21:00,27.41556,13.4267,30.52686035,9.38556,1.4167,9.491879445,18.03,12.01,21.66381776
09/04/2019 21:30,26.79711,15.0798,30.74874749,9.38711,1.4198,9.493875194,17.41,13.66,22.12924987
09/04/2019 22:00,25.29176,16.53197,30.21554494,9.39176,1.42197,9.498797533,15.9,15.11,21.93449566
09/04/2019 22:30,24.26494,16.52267,29.35619078,9.38494,1.41267,9.490665695,14.88,15.11,21.206756
09/04/2019 23:00,22.53176,16.22794,27.76735935,9.39176,1.41794,9.498195078,13.14,14.81,19.79888128
09/04/2019 23:30,21.70494,16.21213,27.09128235,9.38494,1.40213,9.489102557,12.32,14.81,19.26443615
10/04/2019 00:00,19.70587,14.87151,24.68771197,9.38587,1.40151,9.489930766,10.32,13.47,16.96889213
10/04/2019 00:30,19.30897,11.23515,22.33976092,9.38897,1.41515,9.495020125,9.92,9.82,13.95846696
