Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/04/2019 01:00,19.30401,15.01391,24.45531222,9.38401,1.41391,9.489930725,9.92,13.6,16.83349043
10/04/2019 01:30,19.31052,15.00802,24.45683641,9.39052,1.40802,9.495492941,9.92,13.6,16.83349043
10/04/2019 02:00,19.55866,15.00151,24.64926943,9.38866,1.40151,9.492690181,10.17,13.6,16.98201696
10/04/2019 02:30,19.5568,15.00678,24.65100144,9.3868,1.40678,9.491630219,10.17,13.6,16.98201696
10/04/2019 03:00,18.68052,14.67151,23.75321101,9.39052,1.40151,9.494529801,9.29,13.27,16.19867279
10/04/2019 03:30,18.0968,14.18771,22.99533182,9.3868,1.40771,9.491768101,8.71,12.78,15.46584948
10/04/2019 04:00,18.39269,14.73306,23.56595219,9.39269,1.40306,9.496904906,9,13.33,16.08380863
10/04/2019 04:30,18.65525,15.00926,23.94360537,9.38525,1.40926,9.490465284,9.27,13.6,16.45882438
10/04/2019 05:00,18.07773,14.48399,23.16441858,9.38773,1.40399,9.492136876,8.69,13.08,15.70358239
10/04/2019 05:30,19.0799,15.13523,24.35400934,9.3899,1.40523,9.49446646,9.69,13.73,16.80502901
10/04/2019 06:00,17.97238,13.59112,22.53275362,9.39238,1.41112,9.497792466,8.58,12.18,14.89861739
10/04/2019 06:30,19.05556,13.25236,23.2107607,9.38556,1.41236,9.491232654,9.67,11.84,15.2870697
10/04/2019 07:00,20.74302,13.72802,24.87431229,9.31302,1.40802,9.418856716,11.43,12.32,16.80557348
10/04/2019 07:30,24.44696,15.25213,28.8146026,9.36696,1.40213,9.471320298,15.08,13.85,20.47507998
10/04/2019 08:00,26.62896,13.59872,29.9002792,9.42896,1.39872,9.532140595,17.2,12.2,21.08743702
10/04/2019 08:30,27.47075,13.36748,30.55047671,9.40075,1.39748,9.504054446,18.07,11.97,21.67500404
10/04/2019 09:00,27.74236,13.31664,30.77290105,9.16236,1.34664,9.260792626,18.58,11.97,22.10197502
10/04/2019 09:30,28.9865,13.90206,32.14785303,9.3465,1.37206,9.446671948,19.64,12.53,23.296577
10/04/2019 10:00,29.58815,16.29252,33.77728273,9.56815,1.39252,9.668950635,20.02,14.9,24.95616958
10/04/2019 10:30,29.36945,17.8581,34.37261016,9.63945,1.3981,9.740312105,19.73,16.46,25.69444492
10/04/2019 11:00,29.54336,18.13035,34.66294435,9.81336,1.39035,9.911362551,19.73,16.74,25.87470773
10/04/2019 11:30,29.53908,18.30935,34.75326668,10.18908,1.35935,10.27935716,19.35,16.95,25.72401602
10/04/2019 12:00,29.02536,18.04439,34.17706151,10.49536,1.35439,10.58238885,18.53,16.69,24.93826377
10/04/2019 12:30,28.85609,18.04408,34.03325951,10.67609,1.35408,10.76161839,18.18,16.69,24.6793132
10/04/2019 13:00,27.91132,17.51476,32.95161001,11.15132,1.42476,11.24196952,16.76,16.09,23.23328862
10/04/2019 13:30,26.07225,14.00011,29.59333202,11.15225,1.42011,11.2423037,14.92,12.58,19.5157065
10/04/2019 14:00,25.52417,11.78757,28.11458804,10.60417,1.34757,10.68945117,14.92,10.44,18.20988742
10/04/2019 14:30,25.2871,11.81392,27.91068133,10.6671,1.37392,10.75521634,14.62,10.44,17.96491024
10/04/2019 15:00,25.03125,11.48158,27.53888443,11.12125,1.43158,11.21301132,13.91,10.05,17.16072842
10/04/2019 15:30,24.8623,11.48034,27.38488941,10.9523,1.43034,11.04530433,13.91,10.05,17.16072842
10/04/2019 16:00,25.0195,11.80183,27.66330731,10.3695,1.36183,10.4585425,14.65,10.44,17.98933295
10/04/2019 16:30,25.59393,12.25871,28.37825265,10.94393,1.43871,11.03809269,14.65,10.82,18.21249296
10/04/2019 17:00,26.29573,15.63963,30.59515391,14.59573,1.78963,14.70503688,11.7,13.85,18.13043022
10/04/2019 17:30,26.02936,15.48446,30.28689623,9.99936,1.38446,10.09474764,16.03,14.1,21.34879153
10/04/2019 18:00,26.05542,15.24593,30.18813166,9.63542,1.39593,9.736012487,16.42,13.85,21.48112893
10/04/2019 18:30,26.06782,15.24252,30.19711336,9.64782,1.39252,9.747796813,16.42,13.85,21.48112893
10/04/2019 19:00,26.21257,15.24376,30.32278096,9.56257,1.39376,9.663607605,16.65,13.85,21.65744676
10/04/2019 19:30,26.09477,15.27259,30.23555898,9.44477,1.42259,9.551305809,16.65,13.85,21.65744676
10/04/2019 20:00,26.38238,15.2667,30.48117621,9.39238,1.4167,9.498623108,16.99,13.85,21.91991332
10/04/2019 20:30,26.38114,14.05019,29.88933567,9.39114,1.41019,9.496428083,16.99,12.64,21.17615876
10/04/2019 21:00,25.95866,11.75267,28.49521506,9.38866,1.41267,9.49434427,16.57,10.34,19.5315258
10/04/2019 21:30,25.03773,11.34368,27.487579,9.38773,1.40368,9.492091029,15.65,9.94,18.53985167
10/04/2019 22:00,24.39238,11.92422,27.15097097,9.39238,1.41422,9.498253538,15,10.51,18.31556988
10/04/2019 22:30,23.88795,15.00017,28.20707811,14.08795,1.80017,14.20249792,9.8,13.2,16.44019465
10/04/2019 23:00,23.36273,16.3087,28.49194358,10.16273,1.4787,10.26974366,13.2,14.83,19.85368731
10/04/2019 23:30,21.87649,15.84213,27.01025542,9.38649,1.40213,9.490635545,12.49,14.44,19.09224188
11/04/2019 00:00,21.13362,16.32182,26.70265347,9.39362,1.40182,9.497641603,11.74,14.92,18.98509942
11/04/2019 00:30,19.9399,14.47267,24.63854275,9.3899,1.41267,9.495570469,10.55,13.06,16.78886834
11/04/2019 01:00,19.32835,14.01081,23.8723252,9.38835,1.41081,9.49376114,9.94,12.6,16.04878812
11/04/2019 01:30,19.32835,15.21833,24.60046101,9.38835,1.40833,9.493392919,9.94,13.81,17.01527843
11/04/2019 02:00,20.4199,14.88422,25.26880134,9.3899,1.41422,9.495801189,11.03,13.47,17.40981907
11/04/2019 02:30,20.03835,15.38678,25.26437154,9.38835,1.40678,9.493163103,10.65,13.98,17.57449573
11/04/2019 03:00,20.82114,16.19926,26.38059695,9.39114,1.40926,9.496290025,11.43,14.79,18.69195014
11/04/2019 03:30,19.5999,15.15368,24.77478754,9.3899,1.40368,9.494237176,10.21,13.75,17.12619631
11/04/2019 04:00,18.03804,14.23275,22.97698979,9.38804,1.40275,9.492260142,8.65,12.83,15.47357102
11/04/2019 04:30,20.753,16.6374,26.59868583,9.393,1.4074,9.49785364,11.36,15.23,19.00006579
11/04/2019 05:00,21.71269,17.25515,27.73411453,9.39269,1.41515,9.498698593,12.32,15.84,20.06708748
11/04/2019 05:30,21.23998,16.53926,26.91995304,9.37998,1.40926,9.485253742,11.86,15.13,19.22437255
11/04/2019 06:00,22.67928,18.86469,29.4995978,9.38928,1.39469,9.492298937,13.29,17.47,21.95051252
11/04/2019 06:30,23.35145,16.50135,28.59343926,9.39145,1.42135,9.498398229,13.96,15.08,20.5496472
11/04/2019 07:00,25.88176,18.06329,31.56181152,9.39176,1.41329,9.497502015,16.49,16.65,23.43379184
11/04/2019 07:30,27.05594,14.72066,30.8013266,9.41594,1.39066,9.518080758,17.64,13.33,22.11014473
11/04/2019 08:00,27.72196,15.64159,31.83027496,9.52196,1.39159,9.623109943,18.2,14.25,23.11498432
11/04/2019 08:30,28.88435,18.76508,34.44464984,9.57435,1.38508,9.674018014,19.31,17.38,25.97961701
11/04/2019 09:00,29.51919,19.09857,35.15875359,9.74919,1.37857,9.846174938,19.77,17.72,26.54903576
11/04/2019 09:30,30.04107,18.54128,35.3021947,9.98107,1.39128,10.07757006,20.06,17.15,26.39178092
11/04/2019 10:00,29.58266,18.52268,34.90305785,10.13266,1.37268,10.22521633,19.45,17.15,25.93115886
11/04/2019 10:30,31.61466,20.31958,37.5815388,10.19466,1.36958,10.28624528,21.42,18.95,28.59928146
11/04/2019 11:00,31.01935,19.95144,36.88170322,10.34935,1.37144,10.43982246,20.67,18.58,27.79325997
11/04/2019 11:30,31.56045,19.363,37.02685206,10.29045,1.333,10.37642762,21.27,18.03,27.88357581
11/04/2019 12:00,31.08868,18.30997,36.07992552,10.54868,1.35997,10.63598459,20.54,16.95,26.63069845
11/04/2019 12:30,30.78038,18.91819,36.12934688,10.57038,1.34819,10.65601002,20.21,17.57,26.77963779
11/04/2019 13:00,30.7748,19.79695,36.59245201,10.5648,1.34695,10.65031799,20.21,18.45,27.36506167
11/04/2019 13:30,30.18077,19.38827,35.87177012,10.56077,1.33827,10.64522567,19.62,18.05,26.65983683
11/04/2019 14:00,30.14977,19.82889,36.08591844,10.52977,1.33889,10.61455052,19.62,18.49,26.95968286
11/04/2019 14:30,28.23255,18.55005,33.78137408,10.57255,1.35005,10.65839803,17.66,17.2,24.65188837
11/04/2019 15:00,28.01252,18.57888,33.61362906,10.69252,1.37888,10.78106182,17.32,17.2,24.40947357
11/04/2019 15:30,29.72369,18.54912,35.0366608,10.35369,1.34912,10.44121743,19.37,17.2,25.90437994
11/04/2019 16:00,28.6016,16.9071,33.22501396,10.3416,1.3671,10.43157001,18.26,15.54,23.97747276
11/04/2019 16:30,29.66604,18.3326,34.87345914,10.25604,1.3826,10.34881342,19.41,16.95,25.76917927
11/04/2019 17:00,28.96328,16.74446,33.45517193,10.13328,1.38446,10.22741869,18.83,15.36,24.3001749
11/04/2019 17:30,29.94401,16.21477,34.05234942,10.00401,1.38477,10.09939622,19.94,14.83,24.85020121
11/04/2019 18:00,30.86746,20.25818,36.92145641,9.84746,1.38818,9.944823385,21.02,18.87,28.24742997
11/04/2019 18:30,28.24161,15.78593,32.35404335,9.68161,1.39593,9.781727493,18.56,14.39,23.48501011
11/04/2019 19:00,29.15095,13.23903,32.01639894,9.53095,1.39903,9.633083247,19.62,11.84,22.91571513
11/04/2019 19:30,27.53423,13.26321,30.56217533,9.43423,1.42321,9.540975967,18.1,11.84,21.62858294
11/04/2019 20:00,29.16889,14.65701,32.64432701,9.39889,1.41701,9.505106552,19.77,13.24,23.79391729
11/04/2019 20:30,28.47083,15.34546,32.34302558,9.39083,1.41546,9.496905554,19.08,13.93,23.62395606
11/04/2019 21:00,27.44052,17.25205,32.41319742,9.39052,1.41205,9.496091358,18.05,15.84,24.01474755
11/04/2019 21:30,26.66866,14.70484,30.45405959,9.38866,1.41484,9.494667389,17.28,13.29,21.79959862
11/04/2019 22:00,26.93928,16.59647,31.64123296,9.38928,1.40647,9.494036906,17.55,15.19,23.2107432
11/04/2019 22:30,26.3399,18.15298,31.9893891,9.3899,1.41298,9.495616593,16.95,16.74,23.82289025
11/04/2019 23:00,25.41587,17.78678,31.02154075,9.38587,1.40678,9.490710491,16.03,16.38,22.91866706
11/04/2019 23:30,24.46959,18.16337,30.47406839,9.38959,1.40337,9.493884754,15.08,16.76,22.54559824
12/04/2019 00:00,22.05548,15.27616,26.82918676,9.39548,1.40616,9.500122651,12.66,13.87,18.77904417
12/04/2019 00:30,22.57114,16.89484,28.19382875,9.39114,1.41484,9.497119707,13.18,15.48,20.33083373
12/04/2019 01:00,21.63052,17.15895,27.60994315,9.39052,1.40895,9.495630889,12.24,15.75,19.94693209
12/04/2019 01:30,21.62897,16.94337,27.47526397,9.38897,1.40337,9.493271566,12.24,15.54,19.78153685
12/04/2019 02:00,22.38269,18.90314,29.29698813,9.39269,1.39314,9.495444407,12.99,17.51,21.80229804
12/04/2019 02:30,21.21052,15.95469,26.54125641,9.39052,1.39469,9.493525481,11.82,14.56,18.75382628
12/04/2019 03:00,21.5699,17.40182,27.71432708,9.3899,1.40182,9.493962362,12.18,16,20.10851561
12/04/2019 03:30,21.56649,16.96686,27.4406237,9.38649,1.39686,9.489858396,12.18,15.57,19.76808792
12/04/2019 04:00,21.57827,14.94802,26.25004834,9.39827,1.40802,9.503157334,12.18,13.54,18.21219372
12/04/2019 04:30,21.56587,13.63965,25.51718638,9.38587,1.39965,9.489656252,12.18,12.24,17.26759972
12/04/2019 05:00,21.56618,13.63996,25.51761409,9.38618,1.39996,9.490008588,12.18,12.24,17.26759972
12/04/2019 05:30,21.13827,13.01926,24.82594589,9.39827,1.40926,9.503341136,11.74,11.61,16.51119923
12/04/2019 06:00,19.82835,11.54996,22.94700503,9.38835,1.39996,9.492154851,10.44,10.15,14.56077264
12/04/2019 06:30,22.51021,12.83213,25.91086866,9.39021,1.40213,9.49431474,13.12,11.43,17.40055459
12/04/2019 07:00,24.68077,15.51376,29.15162358,9.32077,1.39376,9.424400264,15.36,14.12,20.86394018
12/04/2019 07:30,27.81524,18.93896,33.65073227,9.11524,1.36896,9.217464496,18.7,17.57,25.65920692
12/04/2019 08:00,29.42058,19.37865,35.22928616,9.15058,1.36865,9.252368192,20.27,18.01,27.11518025
12/04/2019 08:30,29.48258,19.36253,35.27222833,9.21258,1.35253,9.311335439,20.27,18.01,27.11518025
12/04/2019 09:00,30.6388,19.39601,36.26211893,9.4488,1.38601,9.549913359,21.19,18.01,27.80964221
12/04/2019 09:30,31.27981,15.44369,34.88458219,9.43981,1.36369,9.537801804,21.84,14.08,25.98522657
12/04/2019 10:00,32.09165,14.7571,35.32203279,9.52165,1.3671,9.619292133,22.57,13.39,26.24303717
12/04/2019 10:30,32.3234,16.49918,36.29084083,9.9634,1.41918,10.06396599,22.36,15.08,26.96990916
12/04/2019 11:00,32.31627,16.4502,36.26224465,9.95627,1.3702,10.05011245,22.36,15.08,26.96990916
12/04/2019 11:30,30.8472,15.64765,34.58899678,10.2672,1.33765,10.35397042,20.58,14.31,25.06616245
12/04/2019 12:00,30.84645,16.06563,34.77941841,10.47645,1.35563,10.5637937,20.37,14.71,25.12610197
12/04/2019 12:30,30.94193,16.06563,34.86412912,10.57193,1.35563,10.65849129,20.37,14.71,25.12610197
12/04/2019 13:00,29.65643,14.66005,33.08203298,10.55643,1.35005,10.64240806,19.1,13.31,23.28016538
12/04/2019 13:30,30.42952,16.05447,34.40496613,10.59952,1.34447,10.68444775,19.83,14.71,24.69034224
12/04/2019 14:00,29.24169,15.25788,32.98301587,10.60169,1.34788,10.68703005,18.64,13.91,23.25806742
12/04/2019 14:30,25.16821,12.43137,28.07094146,10.56821,1.34137,10.65299658,14.6,11.09,18.33434209
12/04/2019 15:00,25.73334,15.71987,30.15491834,11.13334,1.44987,11.22734976,14.6,14.27,20.41550636
12/04/2019 15:30,26.15608,16.86307,31.12079129,10.40608,1.36307,10.49497312,15.75,15.5,22.09779401
12/04/2019 16:00,26.70145,17.53291,31.94323661,10.01145,1.38291,10.10651133,16.69,16.15,23.22452583
12/04/2019 16:30,28.51708,18.00376,33.72475687,9.81708,1.39376,9.915524528,18.7,16.61,25.01163929
12/04/2019 17:00,28.51677,16.0357,32.71620158,9.81677,1.3857,9.914087841,18.7,14.65,23.75526257
12/04/2019 17:30,28.11346,13.86872,31.34817423,9.72346,1.39872,9.823547832,18.39,12.47,22.21920341
12/04/2019 18:00,27.97179,13.86872,31.2211856,9.58179,1.39872,9.683342256,18.39,12.47,22.21920341
12/04/2019 18:30,28.20071,13.82997,31.40936349,9.56071,1.35997,9.656950559,18.64,12.47,22.42655792
12/04/2019 19:00,29.06632,13.4067,32.00922622,9.44632,1.4167,9.551963172,19.62,11.99,22.99357519
12/04/2019 19:30,26.94935,12.036,29.51495827,9.41935,1.426,9.526679927,17.53,10.61,20.49080281
12/04/2019 20:00,28.24269,13.65701,31.37137964,9.39269,1.41701,9.49897588,18.85,12.24,22.47532202
12/04/2019 20:30,28.5099,13.94546,31.73783629,9.3899,1.41546,9.495985943,19.12,12.53,22.85990595
12/04/2019 21:00,27.97052,13.93895,31.25130903,9.39052,1.40895,9.495630889,18.58,12.53,22.41020526
12/04/2019 21:30,27.27835,16.20794,31.73020167,9.38835,1.41794,9.494823304,17.89,14.79,23.21198397
12/04/2019 22:00,26.39742,17.80368,31.84014454,9.38742,1.40368,9.491784437,17.01,16.4,23.62837489
12/04/2019 22:30,22.86238,13.90329,26.75798744,9.39238,1.41329,9.498115112,13.47,12.49,18.36956722
12/04/2019 23:00,21.12928,10.76895,23.71532748,9.38928,1.40895,9.494404616,11.74,9.36,15.01456626
12/04/2019 23:30,21.12835,14.87771,25.84092546,9.38835,1.40771,9.493300963,11.74,13.47,17.86808608
13/04/2019 00:00,20.0199,14.86469,24.93502366,9.3899,1.39469,9.492912209,10.63,13.47,17.15918996
13/04/2019 00:30,9.02,12.60637,15.50099883,0,-0.05363,0.05363,9.02,12.66,15.54464538
13/04/2019 01:00,10.05,13.06978,16.48701456,0,-0.05022,0.05022,10.05,13.12,16.52685391
13/04/2019 01:30,10.05,13.31885,16.68515104,0,-0.05115,0.05115,10.05,13.37,16.72600969
13/04/2019 02:00,11.09,14.09257,17.93289238,0,-0.04743,0.04743,11.09,14.14,17.9701892
13/04/2019 02:30,9.94,13.30071,16.60459233,0,-0.04929,0.04929,9.94,13.35,16.64410106
13/04/2019 03:00,9.94,13.62792,16.8678334,0,-0.05208,0.05208,9.94,13.68,16.90993791
13/04/2019 03:30,11.22,14.83133,18.59722424,0,-0.04867,0.04867,11.22,14.88,18.63606182
13/04/2019 04:00,10.69,14.82823,18.27983876,0,-0.05177,0.05177,10.69,14.88,18.32185853
13/04/2019 04:30,10.32,13.73265,17.17812784,0,-0.05735,0.05735,10.32,13.79,17.22400941
13/04/2019 05:00,10.32,14.19141,17.54703729,0,-0.05859,0.05859,10.32,14.25,17.59445651
13/04/2019 05:30,9.17,13.02916,15.93260526,0,-0.05084,0.05084,9.17,13.08,15.97420734
13/04/2019 06:00,10.92,13.73854,17.54975445,0,-0.05146,0.05146,10.92,13.79,17.59006822
13/04/2019 06:30,10.92,13.74133,17.55193864,0,-0.04867,0.04867,10.92,13.79,17.59006822
13/04/2019 07:00,11.43,14.25978,18.27529003,0,-0.05022,0.05022,11.43,14.31,18.31450245
13/04/2019 07:30,12.47,14.2573,18.94126456,0,-0.0527,0.0527,12.47,14.31,18.98096415
13/04/2019 08:00,13.77031,14.25823,19.82217345,0.00031,-0.05177,0.051770928,13.77,14.31,19.85922959
13/04/2019 08:30,14.12062,11.11482,17.97028472,0.00062,-0.05518,0.055183483,14.12,11.17,18.00398012
13/04/2019 09:00,13.58217,9.7473,16.71781084,0.00217,-0.0527,0.052744658,13.58,9.8,16.74683254
13/04/2019 09:30,14.98713,14.48451,20.84262689,0.00713,-0.05549,0.055946197,14.98,14.54,20.87611075
13/04/2019 10:00,14.99147,14.48761,20.84790196,0.01147,-0.05239,0.053630896,14.98,14.54,20.87611075
13/04/2019 10:30,15.20488,14.48699,21.0014584,0.01488,-0.05301,0.055058828,15.19,14.54,21.02730843
13/04/2019 11:00,14.95798,14.48668,20.82318571,0.01798,-0.05332,0.05626991,14.94,14.54,20.8474267
13/04/2019 11:30,14.52046,14.10575,20.24391122,0.02046,-0.05425,0.057979946,14.5,14.16,20.26710635
13/04/2019 12:00,14.52263,14.10823,20.24719575,0.02263,-0.05177,0.056499998,14.5,14.16,20.26710635
13/04/2019 12:30,14.52356,14.11133,20.25002295,0.02356,-0.04867,0.054072567,14.5,14.16,20.26710635
13/04/2019 13:00,14.2548,14.40203,20.26370625,0.0248,-0.05797,0.063052049,14.23,14.46,20.28754544
13/04/2019 13:30,13.85449,14.40172,19.98390433,0.02449,-0.05828,0.063216442,13.83,14.46,20.00901047
13/04/2019 14:00,13.22449,11.59862,17.59019959,0.02449,-0.06138,0.066085282,13.2,11.66,17.61237065
13/04/2019 14:30,12.51325,9.3842,15.64112001,0.02325,-0.0558,0.06045,12.49,9.44,15.65610743
13/04/2019 15:00,12.51108,9.38234,15.63826802,0.02108,-0.05766,0.061392524,12.49,9.44,15.65610743
13/04/2019 15:30,12.50891,12.41792,17.62604796,0.01891,-0.05208,0.055406809,12.49,12.47,17.64939092
13/04/2019 16:00,13.17674,14.15017,19.33529902,0.01674,-0.05983,0.062127743,13.16,14.21,19.36774897
13/04/2019 16:30,13.69147,14.40389,19.87280549,0.01147,-0.05611,0.05727035,13.68,14.46,19.90562735
13/04/2019 17:00,14.54961,14.40389,20.47347548,0.00961,-0.05611,0.056927008,14.54,14.46,20.50617468
13/04/2019 17:30,15.54403,14.66288,21.36859655,0.00403,-0.04712,0.047292022,15.54,14.71,21.39803028
13/04/2019 18:00,15.98155,14.39288,21.50732282,0.00155,-0.04712,0.047145487,15.98,14.44,21.53773433
13/04/2019 18:30,16.57093,14.39288,21.94882037,0.00093,-0.04712,0.047129177,16.57,14.44,21.97904684
13/04/2019 19:00,17.30031,13.16978,21.74267305,0.00031,-0.05022,0.050220957,17.3,13.22,21.77288222
13/04/2019 19:30,16.55,11.1173,19.93732327,0,-0.0527,0.0527,16.55,11.17,19.96675737
13/04/2019 20:00,17.36,11.74978,20.96251249,0,-0.05022,0.05022,17.36,11.8,20.9907027
13/04/2019 20:30,17.64,11.74792,21.1939431,0,-0.05208,0.05208,17.64,11.8,21.2228556
13/04/2019 21:00,16.65,11.74482,20.37555636,0,-0.05518,0.05518,16.65,11.8,20.40741287
13/04/2019 21:30,17.09,12.29358,21.05232076,0,-0.05642,0.05642,17.09,12.35,21.08531717
13/04/2019 22:00,15.4,12.29451,19.70570923,0,-0.05549,0.05549,15.4,12.35,19.7403774
13/04/2019 22:30,15.19,15.7473,21.8795237,0,-0.0527,0.0527,15.19,15.8,21.91748389
13/04/2019 23:00,11.74,11.45482,16.40245412,0,-0.05518,0.05518,11.74,11.51,16.44103707
13/04/2019 23:30,12.43,10.13637,16.03904289,0,-0.05363,0.05363,12.43,10.19,16.07298977
14/04/2019 00:00,13.37,12.62761,18.39058004,0,-0.05239,0.05239,13.37,12.68,18.4265922
14/04/2019 00:30,21.73928,16.35934,27.20706342,9.38928,1.39934,9.492983269,12.35,14.96,19.39907472
14/04/2019 01:00,20.41773,15.79027,25.81116667,9.38773,1.40027,9.491587361,11.03,14.39,18.13099556
14/04/2019 01:30,19.90269,15.41391,25.17351169,9.39269,1.41391,9.498513932,10.51,14,17.50600183
14/04/2019 02:00,20.74928,15.82709,26.09653997,9.38928,1.40709,9.494128774,11.36,14.42,18.35717843
14/04/2019 02:30,20.28928,15.43639,25.49386238,9.38928,1.41639,9.495511548,10.9,14.02,17.75867112
14/04/2019 03:00,19.8499,15.03329,24.90016743,9.3899,1.41329,9.495662727,10.46,13.62,17.17311853
14/04/2019 03:30,20.81525,16.14763,26.34427048,9.38525,1.41763,9.491711773,11.43,14.73,18.64451126
14/04/2019 04:00,20.40176,16.14236,26.01552608,9.39176,1.41236,9.497363669,11.01,14.73,18.39002447
14/04/2019 04:30,20.39401,16.1467,26.01214264,9.38401,1.4167,9.49034681,11.01,14.73,18.39002447
14/04/2019 05:00,20.103,15.91593,25.64073784,9.393,1.39593,9.49616078,10.71,14.52,18.04257465
14/04/2019 05:30,20.41773,15.93794,25.90176885,9.38773,1.41794,9.494210257,11.03,14.52,18.23434397
14/04/2019 06:00,20.42083,16.14019,26.02913812,9.39083,1.41019,9.49612152,11.03,14.73,18.40200533
14/04/2019 06:30,19.19951,14.8805,24.29095438,9.39951,1.4105,9.504751364,9.8,13.47,16.65775795
14/04/2019 07:00,18.23818,14.03283,23.01198661,9.44818,1.39283,9.55029218,8.79,12.64,15.3958988
14/04/2019 07:30,20.82429,15.10368,25.7249335,9.50429,1.40368,9.607384969,11.32,13.7,17.77167409
14/04/2019 08:00,22.00915,15.86523,27.13131413,9.59915,1.40523,9.701461337,12.41,14.46,19.05517515
14/04/2019 08:30,24.27741,16.97756,29.62482371,9.73741,1.38756,9.835775326,14.54,15.59,21.31806042
14/04/2019 09:00,25.11498,16.7781,30.20375573,9.84498,1.3981,9.94375758,15.27,15.38,21.67296242
14/04/2019 09:30,26.11414,16.79267,31.04741654,9.79414,1.41267,9.895494675,16.32,15.38,22.42513768
14/04/2019 10:00,27.47337,15.69694,31.64142829,9.77337,1.38694,9.871289871,17.7,14.31,22.76106544
14/04/2019 10:30,28.62838,14.99205,32.31633804,9.88838,1.41205,9.988690816,18.74,13.58,23.14311993
14/04/2019 11:00,29.03293,15.19105,32.76704174,10.29293,1.38105,10.38516765,18.74,13.81,23.27882514
14/04/2019 11:30,27.80933,13.33741,30.84226549,10.42933,1.36741,10.51858994,17.38,11.97,21.10320592
14/04/2019 12:00,28.9253,16.08671,33.09766183,10.1153,1.37671,10.20855644,18.81,14.71,23.87886513
14/04/2019 12:30,28.43963,14.07252,31.73087414,10.15963,1.39252,10.25461816,18.28,12.68,22.247265
14/04/2019 13:00,29.64256,15.24097,33.33119455,9.91256,1.39097,10.00967748,19.73,13.85,24.10592043
14/04/2019 13:30,29.79835,14.12399,32.97618468,9.69835,1.40399,9.799447976,20.1,12.72,23.78672739
14/04/2019 14:00,29.02263,14.85911,32.60530942,9.63263,1.38911,9.732275546,19.39,13.47,23.60959551
14/04/2019 14:30,29.50078,15.21787,33.19457166,9.59078,1.38787,9.690678209,19.91,13.83,24.24205024
14/04/2019 15:00,29.31988,16.33252,33.56198106,9.77988,1.39252,9.878520373,19.54,14.94,24.59705673
14/04/2019 15:30,27.77921,18.22322,33.22303802,10.28921,1.38322,10.3817696,17.49,16.84,24.2793266
14/04/2019 16:00,28.09786,14.745,31.73176266,10.10786,1.395,10.20366889,17.99,13.35,22.40229006
14/04/2019 16:30,26.9957,12.80275,29.87772123,9.7557,1.40275,9.85603318,17.24,11.4,20.66827521
14/04/2019 17:00,29.38422,18.05663,34.48875573,9.78422,1.38663,9.881988857,19.6,16.67,25.73031092
14/04/2019 17:30,29.23294,17.45027,34.04521558,9.63294,1.40027,9.734181482,19.6,16.05,25.3330318
14/04/2019 18:00,28.50619,14.71818,32.08157868,9.65619,1.38818,9.755462523,18.85,13.33,23.08703965
14/04/2019 18:30,28.47085,15.12221,32.23771913,9.62085,1.39221,9.721059788,18.85,13.73,23.32027873
14/04/2019 19:00,28.10893,14.85709,31.79378979,9.54893,1.40709,9.652044675,18.56,13.45,22.92108418
14/04/2019 19:30,27.38655,13.14244,30.37674851,9.45655,1.40244,9.559977817,17.93,11.74,21.43157717
14/04/2019 20:00,27.09548,14.06585,30.52889079,9.39548,1.40585,9.500076771,17.7,12.66,21.76156244
14/04/2019 20:30,28.23494,14.49112,31.73648367,9.38494,1.41112,9.490435104,18.85,13.08,22.94360259
14/04/2019 21:00,27.71618,14.17112,31.1288817,9.38618,1.41112,9.491661322,18.33,12.76,22.33397636
14/04/2019 21:30,25.69176,12.44298,28.54635324,9.39176,1.41298,9.49745589,16.3,11.03,19.68123218
14/04/2019 22:00,26.07556,12.7505,29.02602418,9.38556,1.4105,9.490956051,16.69,11.34,20.1780004
14/04/2019 22:30,26.28525,18.3667,32.06633806,9.38525,1.4167,9.491572918,16.9,16.95,23.93559065
14/04/2019 23:00,23.90649,17.36399,29.54705422,9.38649,1.40399,9.490910517,14.52,15.96,21.57665405
14/04/2019 23:30,24.13742,18.05399,30.14235557,9.38742,1.40399,9.491830286,14.75,16.65,22.24376317
15/04/2019 00:00,22.79649,17.18468,28.54808545,9.38649,1.43468,9.495498998,13.41,15.75,20.68551667
15/04/2019 00:30,21.81494,16.4074,27.29641702,9.38494,1.4074,9.489882695,12.43,15,19.4808855
15/04/2019 01:00,21.29866,16.39314,26.87690378,9.38866,1.39314,9.491458036,11.91,15,19.15327909
15/04/2019 01:30,21.29339,16.41453,26.88578161,9.38339,1.41453,9.489410046,11.91,15,19.15327909
15/04/2019 02:00,21.5299,16.40585,27.06821952,9.3899,1.40585,9.494558243,12.14,15,19.29713968
15/04/2019 02:30,22.16146,16.76647,27.78929336,9.35146,1.40647,9.456635871,12.81,15.36,20.00064249
15/04/2019 03:00,21.83509,16.76771,27.53047864,9.40509,1.40771,9.509856221,12.43,15.36,19.75941548
15/04/2019 03:30,19.76556,15.48647,25.10992065,9.38556,1.40647,9.490357969,10.38,14.08,17.49259272
15/04/2019 04:00,21.29711,16.83236,27.14581436,9.38711,1.41236,9.492765399,11.91,15.42,19.48395494
15/04/2019 04:30,21.29928,16.81996,27.13983019,9.38928,1.39996,9.493074682,11.91,15.42,19.48395494
15/04/2019 05:00,20.97618,15.41159,26.02916122,9.38618,1.39159,9.488777462,11.59,14.02,18.19034084
15/04/2019 05:30,21.60587,16.41825,27.13618528,9.38587,1.41825,9.492417433,12.22,15,19.34756832
15/04/2019 06:00,22.48959,17.17864,28.29995284,9.38959,1.40864,9.494665187,13.1,15.77,20.5012902
15/04/2019 06:30,23.71835,17.84275,29.68036142,9.38835,1.40275,9.492566739,14.33,16.44,21.80877117
15/04/2019 07:00,24.5999,18.08841,30.5343357,9.3899,1.39841,9.493459461,15.21,16.69,22.58096986
15/04/2019 07:30,26.06516,16.83934,31.03153134,9.43516,1.39934,9.538364465,16.63,15.44,22.69252079
15/04/2019 08:00,25.70716,16.33903,30.46017033,9.49716,1.39903,9.599652754,16.21,14.94,22.04467509
15/04/2019 08:30,29.03747,15.97252,33.14055007,9.49747,1.39252,9.599012884,19.54,14.58,24.38007383
15/04/2019 09:00,29.79814,15.22345,33.46165832,9.60814,1.39345,9.708658876,20.19,13.83,24.47253563
15/04/2019 09:30,29.91439,14.87957,33.41066196,9.72439,1.40957,9.826018953,20.19,13.47,24.27090851
15/04/2019 10:00,30.42418,15.29849,34.05399426,9.94418,1.38849,10.0406484,20.48,13.91,24.75719087
15/04/2019 10:30,30.62816,14.33911,33.81854906,10.14816,1.38911,10.24279151,20.48,12.95,24.23082541
15/04/2019 11:00,30.11937,13.77725,33.12082527,10.26937,1.38725,10.36264555,19.85,12.39,23.39945726
15/04/2019 11:30,29.34166,14.34981,32.66267072,10.41166,1.37981,10.50269202,18.93,12.97,22.94702159
15/04/2019 12:00,30.17142,15.21803,33.7920556,10.44142,1.36803,10.53065799,19.73,13.85,24.10592043
15/04/2019 12:30,30.07532,14.57206,33.41960212,10.34532,1.37206,10.4359089,19.73,13.2,23.73842665
15/04/2019 13:00,30.16305,15.29741,33.82041304,10.43305,1.36741,10.52227838,19.73,13.93,24.151973
15/04/2019 13:30,29.72987,16.80523,34.15085541,10.43987,1.40523,10.53401903,19.29,15.4,24.68327571
15/04/2019 14:00,30.78503,20.00942,36.71641269,10.26503,1.38942,10.35863547,20.52,18.62,27.70874952
15/04/2019 14:30,30.30394,19.48012,36.02504483,10.28394,1.38012,10.37613382,20.02,18.1,26.98907927
15/04/2019 15:00,29.69242,19.46772,35.50537885,10.47242,1.36772,10.56135591,19.22,18.1,26.40110604
15/04/2019 15:30,30.03209,19.29988,35.69890471,9.93209,1.40988,10.03165856,20.1,17.89,26.90840203
15/04/2019 16:00,28.41354,17.07881,33.15139524,10.02354,1.34881,10.11388365,18.39,15.73,24.19969008
15/04/2019 16:30,28.7187,15.97407,32.86235905,9.8487,1.39407,9.94687503,18.87,14.58,23.84645257
15/04/2019 17:00,28.26028,17.74632,33.37027568,9.73028,1.38632,9.828541704,18.53,16.36,24.71862658
15/04/2019 17:30,27.98035,16.53833,32.50255906,9.76035,1.40833,9.86143121,18.22,15.13,23.68301712
15/04/2019 18:00,28.81585,16.21632,33.06542372,9.77585,1.38632,9.873658206,19.04,14.83,24.13401127
15/04/2019 18:30,30.54163,17.14996,35.02730779,9.60163,1.39996,9.703153439,20.94,15.75,26.20202473
15/04/2019 19:00,30.45979,16.21027,34.50466143,9.51979,1.40027,9.622222078,20.94,14.81,25.64799602
15/04/2019 19:30,28.73059,13.56042,31.76998257,9.42059,1.42042,9.527072421,19.31,12.14,22.80911441
15/04/2019 20:00,25.71362,11.57864,28.20026875,9.39362,1.40864,9.498650607,16.32,10.17,19.22943837
15/04/2019 20:30,25.24525,11.20709,27.6210339,9.38525,1.40709,9.490143299,15.86,9.8,18.6434868
15/04/2019 21:00,24.80122,13.3698,28.17538049,9.38122,1.4198,9.488051472,15.42,11.95,19.50843151
15/04/2019 21:30,23.71742,14.63174,27.86761251,9.38742,1.41174,9.492979726,14.33,13.22,19.49659714
15/04/2019 22:00,22.40083,14.32298,26.58843622,9.39083,1.41298,9.496536241,13.01,12.91,18.32834417
15/04/2019 22:30,21.14029,14.06802,25.39332684,9.38029,1.40802,9.485376155,11.76,12.66,17.27927082
15/04/2019 23:00,19.76618,13.25918,23.80142277,9.38618,1.41918,9.492862944,10.38,11.84,15.74579309
15/04/2019 23:30,20.2837,14.54213,24.95800534,9.3837,1.40213,9.487876171,10.9,13.14,17.07248078
16/04/2019 00:00,22.05114,16.65244,27.63252673,9.39114,1.40244,9.495280325,12.66,15.25,19.82014379
16/04/2019 00:30,12.66,15.20009,19.78176777,0,-0.04991,0.04991,12.66,15.25,19.82014379
16/04/2019 01:00,12.18,15.65606,19.8359425,0,-0.05394,0.05394,12.18,15.71,19.87854371
16/04/2019 01:30,10.97,14.77668,18.40356411,0,-0.05332,0.05332,10.97,14.83,18.44640344
16/04/2019 02:00,8.67,12.81823,15.47500954,0,-0.05177,0.05177,8.67,12.87,15.51791867
16/04/2019 02:30,9.17,13.69482,16.48141362,0,-0.05518,0.05518,9.17,13.75,16.52729258
16/04/2019 03:00,9.75,13.44482,16.60800063,0,-0.05518,0.05518,9.75,13.5,16.65270248
16/04/2019 03:30,9.75,12.79978,16.09027247,0,-0.05022,0.05022,9.75,12.85,16.13025108
16/04/2019 04:00,9.75,13.62947,16.75783257,0,-0.05053,0.05053,9.75,13.68,16.79895532
16/04/2019 04:30,10.17,14.10203,17.38666587,0,-0.05797,0.05797,10.17,14.16,17.43371733
16/04/2019 05:00,9.92,12.83575,16.22229571,0,-0.05425,0.05425,9.92,12.89,16.26525438
16/04/2019 05:30,10.94,14.64164,18.27734176,0,-0.04836,0.04836,10.94,14.69,18.31610494
16/04/2019 06:00,11.84,14.87164,19.00924187,0,-0.04836,0.04836,11.84,14.92,19.04709952
16/04/2019 06:30,10.88,13.38288,17.24748901,0,-0.04712,0.04712,10.88,13.43,17.28407649
16/04/2019 07:00,12.87,13.17443,18.41745112,0,-0.04557,0.04557,12.87,13.22,18.45007588
16/04/2019 07:30,15.86,16.19862,22.67013211,0,-0.06138,0.06138,15.86,16.26,22.71403091
16/04/2019 08:00,17.34,16.55234,23.97197446,0,-0.05766,0.05766,17.34,16.61,24.01182417
16/04/2019 08:30,15.80031,14.52823,21.46437195,0.00031,-0.05177,0.051770928,15.8,14.58,21.49921859
16/04/2019 09:00,15.31031,13.80071,20.61225822,0.00031,-0.04929,0.049290975,15.31,13.85,20.64506236
16/04/2019 09:30,16.44062,14.97893,22.2410056,0.00062,-0.06107,0.061073147,16.44,15.04,22.28172345
16/04/2019 10:00,17.11093,14.97955,22.74139054,0.00093,-0.06045,0.060457153,17.11,15.04,22.7805553
16/04/2019 10:30,17.11217,14.7511,22.59250569,0.00217,-0.0589,0.05893996,17.11,14.81,22.62936588
16/04/2019 11:00,16.8231,14.74986,22.37353489,0.0031,-0.06014,0.060219844,16.82,14.81,22.41090137
16/04/2019 11:30,16.82403,14.74955,22.37402983,0.00403,-0.06045,0.060584184,16.82,14.81,22.41090137
16/04/2019 12:00,16.34527,14.74986,22.01649885,0.00527,-0.06014,0.06037046,16.34,14.81,22.05292951
16/04/2019 12:30,16.35147,15.05327,22.22546982,0.01147,-0.05673,0.057877922,16.34,15.11,22.25550943
16/04/2019 13:00,16.3555,15.04955,22.22591585,0.0155,-0.06045,0.062405549,16.34,15.11,22.25550943
16/04/2019 13:30,17.60023,11.9711,21.28556627,0.01023,-0.0589,0.059781794,17.59,12.03,21.31030267
16/04/2019 14:00,16.78248,11.48707,20.33726658,0.00248,-0.06293,0.062978848,16.78,11.55,20.37083454
16/04/2019 14:30,18.39279,12.26289,22.10595384,0.00279,-0.08711,0.087154668,18.39,12.35,22.15207891
16/04/2019 15:00,20.94775,12.70343,24.49868086,0.00775,-0.07657,0.076961207,20.94,12.78,24.53185684
16/04/2019 15:30,17.20806,11.53932,20.71891008,0.00806,-0.07068,0.071138077,17.2,11.61,20.75167704
16/04/2019 16:00,17.45589,12.14932,21.2676767,0.00589,-0.07068,0.070924992,17.45,12.22,21.30330725
16/04/2019 16:30,18.16248,12.14777,21.85049189,0.00248,-0.07223,0.072272563,18.16,12.22,21.88867287
16/04/2019 17:00,19.64186,12.54901,23.30837438,0.00186,-0.07099,0.071014363,19.64,12.62,23.34510655
16/04/2019 17:30,21.27124,13.91242,25.41694477,0.00124,-0.06758,0.067591375,21.27,13.98,25.4529625
16/04/2019 18:00,20.60031,12.38428,24.03628847,0.00031,-0.06572,0.065720731,20.6,12.45,24.06995015
16/04/2019 18:30,20.04031,12.38831,23.56022601,0.00031,-0.06169,0.061690779,20.04,12.45,23.59245854
16/04/2019 19:00,20.73,12.38831,24.14959885,0,-0.06169,0.06169,20.73,12.45,24.18130269
16/04/2019 19:30,20.96,13.23668,24.78974178,0,-0.05332,0.05332,20.96,13.29,24.81825336
16/04/2019 20:00,21.29,14.04761,25.50685098,0,-0.05239,0.05239,21.29,14.1,25.53574162
16/04/2019 20:30,20.33,13.52885,24.42004673,0,-0.05115,0.05115,20.33,13.58,24.44842122
16/04/2019 21:00,19.75,13.52823,23.93899553,0,-0.05177,0.05177,19.75,13.58,23.96828947
16/04/2019 21:30,18.91,13.2142,23.06952929,0,-0.0558,0.0558,18.91,13.27,23.10153675
16/04/2019 22:00,18.91,15.15544,24.23376697,0,-0.05456,0.05456,18.91,15.21,24.26792533
16/04/2019 22:30,19.2,18.45327,26.63011779,0,-0.05673,0.05673,19.2,18.51,26.66946006
16/04/2019 23:00,18.47,16.78451,24.95717684,0,-0.05549,0.05549,18.47,16.84,24.9945294
16/04/2019 23:30,14.25,14.90265,20.61920166,0,-0.05735,0.05735,14.25,14.96,20.66068973
17/04/2019 00:00,15.36,14.15451,20.88731082,0,-0.05549,0.05549,15.36,14.21,20.924954
17/04/2019 00:30,22.66719,17.58826,28.69056277,9.37719,1.37826,9.477937166,13.29,16.21,20.96158868
17/04/2019 01:00,22.88835,18.16678,29.22171216,9.38835,1.40678,9.493163103,13.5,16.76,21.52086429
17/04/2019 01:30,22.31525,16.84492,27.95928669,9.38525,1.40492,9.489821799,12.93,15.44,20.13897962
17/04/2019 02:00,23.54525,18.62585,30.02167693,9.38525,1.40585,9.489959525,14.16,17.22,22.29425935
17/04/2019 02:30,22.37866,17.05895,28.13915774,9.38866,1.40895,9.493791482,12.99,15.65,20.33869711
17/04/2019 03:00,22.0268,17.04996,27.85464152,9.3868,1.39996,9.490621805,12.64,15.65,20.11696051
17/04/2019 03:30,21.64804,19.7136,29.27906523,9.38804,1.4136,9.493869601,12.26,18.3,22.02720137
17/04/2019 04:00,22.08215,20.32655,30.0131635,9.38215,1.39655,9.485520045,12.7,18.93,22.79550175
17/04/2019 04:30,22.62928,22.45918,31.8825827,9.38928,1.41918,9.495928116,13.24,21.04,24.85918744
17/04/2019 05:00,22.6268,19.89198,30.12744507,9.3868,1.38198,9.487986244,13.24,18.51,22.75780525
17/04/2019 05:30,22.96308,18.73298,29.6349048,9.38308,1.41298,9.488872576,13.58,17.32,22.00906177
17/04/2019 06:00,22.9699,18.47306,29.47660516,9.3899,1.40306,9.494145532,13.58,17.07,21.81287005
17/04/2019 06:30,21.54804,16.64205,27.22638162,9.38804,1.41205,9.493638936,12.16,15.23,19.48893276
17/04/2019 07:00,25.48656,18.96825,31.77041468,9.41656,1.41825,9.522764058,16.07,17.55,23.79595344
17/04/2019 07:30,26.9095,16.8564,31.75310081,9.4395,1.3764,9.539320584,17.47,15.48,23.34162162
17/04/2019 08:00,26.94732,18.23732,32.53856014,9.47732,1.41732,9.5827131,17.47,16.82,24.2510474
17/04/2019 08:30,24.05575,15.46942,28.60038572,9.55575,1.38942,9.656233531,14.5,14.08,20.21129387
17/04/2019 09:00,25.46487,15.15911,29.63542171,9.66487,1.38911,9.764186536,15.8,13.77,20.9583611
17/04/2019 09:30,26.6583,13.10601,29.70576471,9.8983,1.38601,9.994867013,16.76,11.72,20.45130803
17/04/2019 10:00,26.80741,13.3126,29.93096306,10.04741,1.3826,10.14209202,16.76,11.93,20.57237225
17/04/2019 10:30,29.98855,15.75074,33.87327769,10.13855,1.38074,10.23213756,19.85,14.37,24.50549734
17/04/2019 11:00,29.83372,17.2764,34.4749887,10.23372,1.3764,10.32586568,19.6,15.9,25.2382646
17/04/2019 11:30,30.57994,20.17136,36.6335433,10.15994,1.38136,10.25341583,20.42,18.79,27.7496036
17/04/2019 12:00,30.68797,20.18066,36.72887884,9.97797,1.39066,10.07441415,20.71,18.79,27.96369432
17/04/2019 12:30,30.50538,20.17725,36.57457623,10.10538,1.38725,10.20015527,20.4,18.79,27.73488958
17/04/2019 13:00,27.8869,15.74438,32.024439,9.9169,1.39438,10.01444962,17.97,14.35,22.9965954
17/04/2019 13:30,26.14346,16.11446,30.71085023,10.03346,1.38446,10.1285265,16.11,14.73,21.82899448
17/04/2019 14:00,26.95565,17.50113,32.13870903,10.26565,1.37113,10.35681261,16.69,16.13,23.21062257
17/04/2019 14:30,27.4618,17.50919,32.56873031,10.1618,1.37919,10.25496681,17.3,16.13,23.65305266
17/04/2019 15:00,26.5246,17.49152,31.77275054,10.4346,1.36152,10.52305155,16.09,16.13,22.78299805
17/04/2019 15:30,27.28175,18.04656,32.7104297,10.36175,1.35656,10.45017311,16.92,16.69,23.76641538
17/04/2019 16:00,27.72464,18.29423,33.21647956,10.27464,1.37423,10.36613405,17.45,16.92,24.30614943
17/04/2019 16:30,25.54334,13.08446,28.69956989,10.20334,1.38446,10.29683819,15.34,11.7,19.29263072
17/04/2019 17:00,28.09089,14.83632,31.76813643,10.08089,1.38632,10.17576662,18.01,13.45,22.47804707
17/04/2019 17:30,27.94209,15.09872,31.76053745,9.93209,1.39872,10.03009618,18.01,13.7,22.62852403
17/04/2019 18:00,28.32113,18.26151,33.69820695,9.74113,1.40151,9.841435056,18.58,16.86,25.08936029
17/04/2019 18:30,25.93358,16.20097,30.57812945,9.55358,1.39097,9.654309315,16.38,14.81,22.08258364
17/04/2019 19:00,28.99701,15.52818,32.89302301,9.47701,1.38818,9.578139812,19.52,14.14,24.10331927
17/04/2019 19:30,26.45167,12.29887,29.17109955,9.44167,1.41887,9.547686865,17.01,10.88,20.19194146
17/04/2019 20:00,26.82517,12.29608,29.50903809,9.39517,1.41608,9.501289486,17.43,10.88,20.54700221
17/04/2019 20:30,26.8168,12.29453,29.50078355,9.3868,1.41453,9.492781961,17.43,10.88,20.54700221
17/04/2019 21:00,27.56401,16.70143,32.2290616,9.38401,1.41143,9.489561545,18.18,15.29,23.7549258
17/04/2019 21:30,27.10246,18.36174,32.73678106,9.38246,1.41174,9.488074909,17.72,16.95,24.52143756
17/04/2019 22:00,23.8899,16.49205,29.02955451,9.3899,1.41205,9.495478251,14.5,15.08,20.920239
17/04/2019 22:30,24.49246,17.28988,29.98033601,9.38246,1.40988,9.487798336,15.11,15.88,21.92000228
17/04/2019 23:00,24.49711,18.32399,30.59210695,9.38711,1.40399,9.491523696,15.11,16.92,22.68476361
17/04/2019 23:30,22.69153,15.86135,27.68551891,9.38153,1.42135,9.488590041,13.31,14.44,19.63847499
18/04/2019 00:00,21.85463,17.47399,27.98151495,9.38463,1.40399,9.489070985,12.47,16.07,20.34074237
18/04/2019 00:30,21.10649,17.76895,27.59020667,9.38649,1.40895,9.491645517,11.72,16.36,20.12481056
18/04/2019 01:00,19.28928,15.55934,24.78244105,9.38928,1.39934,9.492983269,9.9,14.16,17.277604
18/04/2019 01:30,20.35277,15.90585,25.83082095,9.38277,1.40585,9.487506896,10.97,14.5,18.18215884
18/04/2019 02:00,19.74432,15.38926,25.0333277,9.38432,1.40926,9.489545596,10.36,13.98,17.40028735
18/04/2019 02:30,20.7237,16.22298,26.31837422,9.3837,1.41298,9.489485664,11.34,14.81,18.65292738
18/04/2019 03:00,20.72525,16.21523,26.31481848,9.38525,1.40523,9.489867697,11.34,14.81,18.65292738
18/04/2019 03:30,19.87587,15.98523,25.50642637,9.38587,1.40523,9.490480863,10.49,14.58,17.96152833
18/04/2019 04:00,19.07525,15.63802,24.66602587,9.38525,1.40802,9.490281233,9.69,14.23,17.21595191
18/04/2019 04:30,16.90556,13.93058,21.90568461,9.38556,1.40058,9.489486859,7.52,12.53,14.61339454
18/04/2019 05:00,20.66184,16.71337,26.57533384,9.38184,1.40337,9.486219961,11.28,15.31,19.01669004
18/04/2019 05:30,20.66215,16.71647,26.57752456,9.38215,1.40647,9.486985637,11.28,15.31,19.01669004
18/04/2019 06:00,20.27145,15.11143,25.28412549,9.39145,1.41143,9.496918855,10.88,13.7,17.49469634
18/04/2019 06:30,22.44184,17.49492,28.45537574,9.38184,1.40492,9.486449388,13.06,16.09,20.72321645
18/04/2019 07:00,23.54323,17.14949,29.12711256,9.40323,1.41949,9.509767941,14.14,15.73,21.151182
18/04/2019 07:30,23.15655,15.95159,28.11901548,9.45655,1.39159,9.558392157,13.7,14.56,19.99208844
18/04/2019 08:00,26.47977,17.86182,31.94092724,9.59977,1.40182,9.701581488,16.88,16.46,23.57681064
18/04/2019 08:30,26.55727,16.97027,31.51632361,9.67727,1.40027,9.778052502,16.88,15.57,22.96430491
18/04/2019 09:00,28.03911,16.96097,32.76989766,9.75911,1.39097,9.857739372,18.28,15.57,24.01214901
18/04/2019 09:30,28.47972,15.23973,32.30083314,9.79972,1.38973,9.897770534,18.68,13.85,23.25435228
18/04/2019 10:00,29.61903,19.52725,35.47675902,9.76903,1.38725,9.867036521,19.85,18.14,26.89018594
18/04/2019 10:30,29.89679,19.78872,35.85263577,10.04679,1.39872,10.14368803,19.85,18.39,27.05946415
18/04/2019 11:00,29.33496,18.71888,34.7985107,10.23496,1.37888,10.32742544,19.1,17.34,25.79700758
18/04/2019 11:30,29.3393,16.31129,33.56862681,10.2393,1.35129,10.32808061,19.1,14.96,24.26131901
18/04/2019 12:00,30.05321,19.62879,35.89547086,10.41321,1.42879,10.51077463,19.64,18.2,26.77628802
18/04/2019 12:30,29.10007,19.24569,34.88854622,10.57007,1.42569,10.6657851,18.53,17.82,25.70823409
18/04/2019 13:00,29.41027,19.76981,35.43740071,10.39027,1.37981,10.48148779,19.02,18.39,26.45661543
18/04/2019 13:30,28.89392,19.26144,34.7255192,10.36392,1.37144,10.45426638,18.53,17.89,25.75680493
18/04/2019 14:00,28.26946,19.00338,34.06304185,10.52946,1.36338,10.61735998,17.74,17.64,25.01753785
18/04/2019 14:30,28.5375,19.2055,34.39825775,13.4075,1.5655,13.49858683,15.13,17.64,23.23976119
18/04/2019 15:00,27.75537,18.42036,33.31171305,14.48537,1.66036,14.5802174,13.27,16.76,21.37733613
18/04/2019 15:30,27.15075,18.49865,32.8536646,10.33075,1.36865,10.42101715,16.82,17.13,24.00727598
18/04/2019 16:00,27.02892,18.50795,32.75830779,10.20892,1.37795,10.30149473,16.82,17.13,24.00727598
18/04/2019 16:30,28.53244,19.76392,34.70897097,10.08244,1.37392,10.1756205,18.45,18.39,26.04984837
18/04/2019 17:00,27.59349,18.79849,33.38837996,9.91349,1.38849,10.01025417,17.68,17.41,24.81311145
18/04/2019 17:30,28.19438,17.93725,33.41658273,9.76438,1.38725,9.86243273,18.43,16.55,24.77029269
18/04/2019 18:00,27.28169,16.05027,31.65283204,9.67169,1.40027,9.772530047,17.61,14.65,22.90708624
18/04/2019 18:30,28.23854,18.68229,33.85916569,9.55854,1.38229,9.657971452,18.68,17.3,25.46040848
18/04/2019 19:00,27.45228,17.02593,32.30340492,9.48228,1.39593,9.58447988,17.97,15.63,23.81633473
18/04/2019 19:30,28.13454,17.93414,33.36443793,9.43454,1.42414,9.541421265,18.7,16.51,24.94534225
18/04/2019 20:00,26.08579,13.87926,29.54830449,9.39579,1.40926,9.500888562,16.69,12.47,20.83403465
18/04/2019 20:30,26.62959,13.38872,29.80592033,9.38959,1.39872,9.493198513,17.24,11.99,20.99946904
18/04/2019 21:00,27.45339,15.44321,31.49891042,9.38339,1.42321,9.490707803,18.07,14.02,22.87105813
18/04/2019 21:30,26.93215,17.48298,32.10911542,9.38215,1.41298,9.487952946,17.55,16.07,23.79595344
18/04/2019 22:00,25.64246,18.1612,31.4223637,9.38246,1.4012,9.486512378,16.26,16.76,23.35134257
18/04/2019 22:30,24.69432,16.31825,29.59889733,9.38432,1.41825,9.490884834,15.31,14.9,21.36366308
18/04/2019 23:00,22.75494,16.56081,28.14334241,9.38494,1.41081,9.490389015,13.37,15.15,20.20592487
18/04/2019 23:30,22.40434,17.09011,28.17847247,7.44434,1.11011,7.526655449,14.96,15.98,21.8897693
19/04/2019 00:00,20.21637,16.15308,25.87708657,8.93637,1.32308,9.033783784,11.28,14.83,18.63242604
19/04/2019 00:30,21.38969,17.58066,27.68751423,9.29969,1.39066,9.403093604,12.09,16.19,20.20604365
19/04/2019 01:00,20.29517,17.08717,26.53045993,9.39517,1.39717,9.498489529,10.9,15.69,19.10460939
19/04/2019 01:30,20.83308,17.71375,27.3458253,9.38308,1.43375,9.49198764,11.45,16.28,19.90328867
19/04/2019 02:00,20.83339,15.77523,26.13212621,9.38339,1.40523,9.488028206,11.45,14.37,18.3738782
19/04/2019 02:30,19.59649,15.42492,24.93893697,9.38649,1.40492,9.491048136,10.21,14.02,17.34371644
19/04/2019 03:00,20.1837,17.01337,26.39766097,9.3837,1.40337,9.488059498,10.8,15.61,18.98188874
19/04/2019 03:30,19.8037,17.0112,26.10684698,9.3837,1.4012,9.487738779,10.42,15.61,18.76828442
19/04/2019 04:00,19.80432,17.00965,26.10630736,9.38432,1.39965,9.488123207,10.42,15.61,18.76828442
19/04/2019 04:30,19.3637,17.00407,25.76996846,9.3837,1.39407,9.486688403,9.98,15.61,18.52761453
19/04/2019 05:00,18.84556,17.01647,25.39124619,9.38556,1.40647,9.490357969,9.46,15.61,18.25277239
19/04/2019 05:30,18.36339,14.9474,23.67781365,9.38339,1.4074,9.488349838,8.98,13.54,16.24721515
19/04/2019 06:00,19.55494,14.94802,24.61379654,9.38494,1.40802,9.489974664,10.17,13.54,16.93400425
19/04/2019 06:30,19.55711,15.39794,24.89130587,9.38711,1.41794,9.493597211,10.17,13.98,17.28783676
19/04/2019 07:00,21.65501,19.58244,29.1960856,9.41501,1.40244,9.518889182,12.24,18.18,21.91643219
19/04/2019 07:30,21.70833,17.01756,27.58349035,9.46833,1.38756,9.569461622,12.24,15.63,19.85231725
19/04/2019 08:00,22.91924,17.02779,28.55235882,9.54924,1.39779,9.651000024,13.37,15.63,20.56827168
19/04/2019 08:30,23.72797,16.08469,28.66589982,9.66797,1.39469,9.76805017,14.06,14.69,20.33420025
19/04/2019 09:00,24.04397,16.83331,29.35085721,9.54397,1.33331,9.63665289,14.5,15.5,21.22498528
19/04/2019 09:30,25.46293,18.06531,31.2204457,9.98293,1.39531,10.07996931,15.48,16.67,22.74905053
19/04/2019 10:00,23.67374,16.23539,28.70598986,10.15374,1.38539,10.24781642,13.52,14.85,20.08265172
19/04/2019 10:30,25.10646,17.17594,30.41952085,10.12646,1.35594,10.21683735,14.98,15.82,21.78698694
19/04/2019 11:00,27.91219,17.20756,32.79009716,9.84219,1.38756,9.939518437,18.07,15.82,24.01660467
19/04/2019 11:30,28.79315,16.81904,33.34554833,10.03315,1.35904,10.12477598,18.76,15.46,24.30944672
19/04/2019 12:00,29.56586,18.51989,34.88733872,10.04586,1.36989,10.13883138,19.52,17.15,25.98370451
19/04/2019 12:30,29.51479,18.80919,34.99869222,10.29479,1.37919,10.38676399,19.22,17.43,25.94635427
19/04/2019 13:00,28.46574,16.20189,32.75361955,9.90574,1.43189,10.00869592,18.56,14.77,23.71974916
19/04/2019 13:30,27.30295,18.71237,33.0999074,10.21295,1.37237,10.30474391,17.09,17.34,24.34632827
19/04/2019 14:00,27.42199,18.71826,33.20148781,10.33199,1.37826,10.42351275,17.09,17.34,24.34632827
19/04/2019 14:30,24.39761,16.5016,29.45413683,10.48761,1.3516,10.57434566,13.91,15.15,20.56722149
19/04/2019 15:00,23.02128,15.58532,27.80074697,10.38128,1.35532,10.46937757,12.64,14.23,19.03319469
19/04/2019 15:30,24.0033,16.74245,29.26547527,10.3633,1.36245,10.45247611,13.64,15.38,20.55709123
19/04/2019 16:00,24.26921,16.74741,29.48678171,10.28921,1.36741,10.37967497,13.98,15.38,20.78424403
19/04/2019 16:30,26.0618,17.46733,31.37395475,10.1618,1.37733,10.25471683,15.9,16.09,22.6207449
19/04/2019 17:00,26.67028,18.4295,32.41836371,10.04028,1.3795,10.1346062,16.63,17.05,23.81720806
19/04/2019 17:30,26.28388,18.17516,31.95588817,9.90388,1.37516,9.998895143,16.38,16.8,23.46368258
19/04/2019 18:00,25.77486,17.52888,31.17057975,9.70486,1.37888,9.802327156,16.07,16.15,22.78305072
19/04/2019 18:30,26.57858,18.35028,32.29788988,9.39858,1.36028,9.496508184,17.18,16.99,24.16221223
19/04/2019 19:00,26.69886,18.66074,32.57379841,9.51886,1.38074,9.618479019,17.18,17.28,24.36700228
19/04/2019 19:30,23.66608,16.29252,28.73203005,9.47608,1.39252,9.57784966,14.19,14.9,20.57586207
19/04/2019 20:00,24.54951,17.10143,29.91884606,9.39951,1.41143,9.50488942,15.15,15.69,21.81051581
19/04/2019 20:30,24.52657,16.43314,29.52288479,9.37657,1.39314,9.479499144,15.15,15.04,21.34769543
19/04/2019 21:00,25.82246,17.94267,31.44421802,9.38246,1.41267,9.488213329,16.44,16.53,23.31339744
19/04/2019 21:30,25.47277,17.93368,31.15251017,9.38277,1.40368,9.48718559,16.09,16.53,23.06792145
19/04/2019 22:00,24.0906,17.0205,29.49668504,9.3806,1.4105,9.48605116,14.71,15.61,21.44892072
19/04/2019 22:30,22.92184,16.65492,28.33367447,9.38184,1.40492,9.486449388,13.54,15.25,20.3934818
19/04/2019 23:00,22.92525,16.13864,28.03609796,9.38525,1.40864,9.490373239,13.54,14.73,20.00761105
19/04/2019 23:30,21.13843,15.53344,26.23206018,9.37843,1.43344,9.487344175,11.76,14.1,18.36049019
20/04/2019 00:00,20.46905,16.34089,26.19172949,9.37905,1.40089,9.483093994,11.09,14.94,18.60622745
20/04/2019 00:30,10.46,14.88761,18.19484904,0,-0.05239,0.05239,10.46,14.94,18.23774109
20/04/2019 01:00,10.13,14.88575,18.00562282,0,-0.05425,0.05425,10.13,14.94,18.05049861
20/04/2019 01:30,10.13,14.88668,18.00639168,0,-0.05332,0.05332,10.13,14.94,18.05049861
20/04/2019 02:00,10.13,14.88358,18.00382886,0,-0.05642,0.05642,10.13,14.94,18.05049861
20/04/2019 02:30,9.92,14.88482,17.88754501,0,-0.05518,0.05518,9.92,14.94,17.93348823
20/04/2019 03:00,9.29,17.60823,19.90863792,0,-0.05177,0.05177,9.29,17.66,19.95444061
20/04/2019 03:30,8.21,16.89761,18.78651973,0,-0.05239,0.05239,8.21,16.95,18.83365604
20/04/2019 04:00,8.56,13.73823,16.18680214,0,-0.05177,0.05177,8.56,13.79,16.230764
20/04/2019 04:30,9.65,14.86172,17.71985388,0,-0.05828,0.05828,9.65,14.92,17.76876192
20/04/2019 05:00,9.65,14.86079,17.71907389,0,-0.05921,0.05921,9.65,14.92,17.76876192
20/04/2019 05:30,9.65,14.52947,17.44213285,0,-0.05053,0.05053,9.65,14.58,17.4842472
20/04/2019 06:00,10.15,14.84823,17.98589542,0,-0.05177,0.05177,10.15,14.9,18.02865774
