Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2019 06:30,10.65,15.9335,19.16504428,0,-0.0465,0.0465,10.65,15.98,19.20372099
20/04/2019 07:00,10.92,15.9273,19.31127353,0,-0.0527,0.0527,10.92,15.98,19.35476169
20/04/2019 07:30,10.92,14.45335,18.11479302,0,-0.06665,0.06665,10.92,14.52,18.16801585
20/04/2019 08:00,12.28031,15.51389,19.78602529,0.00031,-0.05611,0.056110856,12.28,15.57,19.8298588
20/04/2019 08:30,12.28124,14.8273,19.25299149,0.00124,-0.0527,0.052714586,12.28,14.88,19.29281732
20/04/2019 09:00,14.69403,15.97358,21.7041419,0.00403,-0.05642,0.056563745,14.69,16.03,21.74297588
20/04/2019 09:30,15.59806,13.36397,20.5400869,0.00806,-0.06603,0.066520106,15.59,13.43,20.57700173
20/04/2019 10:00,16.14178,13.98265,21.35583205,0.01178,-0.05735,0.058547339,16.13,14.04,21.38453881
20/04/2019 10:30,15.60519,12.23087,19.82715653,0.01519,-0.06913,0.070779185,15.59,12.3,19.85794803
20/04/2019 11:00,16.54767,14.47273,21.98375073,0.01767,-0.06727,0.069552008,16.53,14.54,22.01482455
20/04/2019 11:30,16.19015,15.08397,22.12797117,0.02015,-0.06603,0.069036102,16.17,15.15,22.15832575
20/04/2019 12:00,15.56139,15.39459,21.88950114,0.02139,-0.06541,0.068818604,15.54,15.46,21.92038321
20/04/2019 12:30,15.56232,12.05025,19.68233545,0.02232,-0.06975,0.073234178,15.54,12.12,19.70751126
20/04/2019 13:00,16.17356,13.39312,20.99904061,0.02356,-0.07688,0.080409004,16.15,13.47,21.03005944
20/04/2019 13:30,16.17387,13.38754,20.99572095,0.02387,-0.08246,0.085845376,16.15,13.47,21.03005944
20/04/2019 14:00,14.77356,15.57498,21.46713947,0.02356,-0.07502,0.078632525,14.75,15.65,21.50546442
20/04/2019 14:30,15.69294,16.84591,23.022881,0.02294,-0.07409,0.077560117,15.67,16.92,23.06155459
20/04/2019 15:00,15.6917,16.84746,23.02317001,0.0217,-0.07254,0.075716191,15.67,16.92,23.06155459
20/04/2019 15:30,15.68984,16.84808,23.02235607,0.01984,-0.07192,0.07460638,15.67,16.92,23.06155459
20/04/2019 16:00,15.68767,17.22591,23.29881897,0.01767,-0.07409,0.076167953,15.67,17.3,23.34178442
20/04/2019 16:30,16.10457,17.51467,23.79329402,0.01457,-0.07533,0.076726096,16.09,17.59,23.8389639
20/04/2019 17:00,16.10178,17.28808,23.62509321,0.01178,-0.07192,0.072878356,16.09,17.36,23.66976341
20/04/2019 17:30,16.76837,17.31257,24.10193587,0.00837,-0.04743,0.048162867,16.76,17.36,24.13021343
20/04/2019 18:00,17.07465,17.30885,24.31337,0.00465,-0.05115,0.051360929,17.07,17.36,24.34655006
20/04/2019 18:30,16.17341,16.5973,23.17432973,0.00341,-0.0527,0.052810208,16.17,16.65,23.20972641
20/04/2019 19:00,15.88186,16.59668,22.97135747,0.00186,-0.05332,0.053352432,15.88,16.65,23.00862664
20/04/2019 19:30,13.98062,14.86699,20.40796725,0.00062,-0.05301,0.053013626,13.98,14.92,20.4461928
20/04/2019 20:00,15.52,16.34606,22.54027678,0,-0.05394,0.05394,15.52,16.4,22.57942426
20/04/2019 20:30,16.26,16.93854,23.47981553,0,-0.05146,0.05146,16.26,16.99,23.51696622
20/04/2019 21:00,16.57,16.93947,23.6962137,0,-0.05053,0.05053,16.57,16.99,23.73236187
20/04/2019 21:30,15.71,16.34699,22.67218962,0,-0.05301,0.05301,15.71,16.4,22.71044033
20/04/2019 22:00,15.71,16.66699,22.90398777,0,-0.05301,0.05301,15.71,16.72,22.9425914
20/04/2019 22:30,14.77,16.66575,22.26881503,0,-0.05425,0.05425,14.77,16.72,22.30944419
20/04/2019 23:00,14.12,16.36699,21.6160302,0,-0.05301,0.05301,14.12,16.42,21.65619542
20/04/2019 23:30,12.95,16.11327,20.67220284,0,-0.05673,0.05673,12.95,16.17,20.7164524
21/04/2019 00:00,12.28,18.0473,21.82895869,0,-0.0527,0.0527,12.28,18.1,21.87254901
21/04/2019 00:30,19.77719,15.47934,25.11468119,9.37719,1.39934,9.481025511,10.4,14.08,17.504468
21/04/2019 01:00,19.21843,15.47996,24.67746367,9.37843,1.39996,9.482343448,9.84,14.08,17.17765991
21/04/2019 01:30,19.22711,16.00351,25.01587678,9.38711,1.46351,9.500510285,9.84,14.54,17.55668534
21/04/2019 02:00,19.22122,15.92601,24.96183272,9.38122,1.38601,9.48305396,9.84,14.54,17.55668534
21/04/2019 02:30,18.49308,15.41562,24.07561729,9.38308,1.39562,9.486303045,9.11,14.02,16.71982356
21/04/2019 03:00,18.49153,15.68872,24.2502086,9.38153,1.39872,9.485226554,9.11,14.29,16.94686402
21/04/2019 03:30,19.53122,16.86213,25.80310026,9.38122,1.40213,9.485423408,10.15,15.46,18.49416394
21/04/2019 04:00,19.22277,16.37779,25.25365106,9.38277,1.39779,9.486315921,9.84,14.98,17.9227788
21/04/2019 04:30,19.2237,16.38089,25.25636947,9.3837,1.40089,9.487693001,9.84,14.98,17.9227788
21/04/2019 05:00,18.65122,16.08965,24.63219123,9.38122,1.39965,9.485057133,9.27,14.69,17.3703483
21/04/2019 05:30,16.67029,14.72438,22.24198586,9.38029,1.39438,9.483361011,7.29,13.33,15.19318926
21/04/2019 06:00,18.9506,16.12624,24.88334497,9.3806,1.39624,9.483941296,9.57,14.73,17.56581339
21/04/2019 06:30,18.95959,16.12593,24.88999139,9.38959,1.39593,9.492787838,9.57,14.73,17.56581339
21/04/2019 07:00,19.36447,16.5174,25.45205691,9.40447,1.4074,9.509197166,9.96,15.11,18.09733958
21/04/2019 07:30,19.99802,16.51616,25.93654459,9.46802,1.40616,9.571869654,10.53,15.11,18.41719305
21/04/2019 08:00,20.77776,16.50624,26.53622561,9.57776,1.39624,9.678996475,11.2,15.11,18.8082987
21/04/2019 08:30,21.57788,16.51957,27.17537669,9.71788,1.40957,9.819576329,11.86,15.11,19.20863608
21/04/2019 09:00,21.30164,16.06577,26.68087016,9.87164,1.41577,9.972646639,11.43,14.65,18.58137239
21/04/2019 09:30,23.56447,17.42485,29.30716028,10.02447,1.37485,10.11831069,13.54,16.05,20.99843089
21/04/2019 10:00,22.30149,16.21105,27.5709013,10.16149,1.38105,10.25490995,12.14,14.83,19.16529415
21/04/2019 10:30,23.71301,16.50857,28.89359318,10.28301,1.37857,10.37500602,13.43,15.13,20.23071427
21/04/2019 11:00,25.04632,17.83454,30.74717812,10.37632,1.37454,10.46696599,14.67,16.46,22.04859406
21/04/2019 11:30,25.34359,17.8333,30.98909716,10.44359,1.3733,10.53349538,14.9,16.46,22.20228817
21/04/2019 12:00,25.3997,17.82586,31.03072743,10.4997,1.36586,10.58816668,14.9,16.46,22.20228817
21/04/2019 12:30,25.69729,18.02842,31.39067761,10.52729,1.35842,10.61457204,15.17,16.67,22.53925021
21/04/2019 13:00,25.30736,17.53431,30.78822011,10.55736,1.36431,10.64514875,14.75,16.17,21.88678597
21/04/2019 13:30,23.78542,16.92718,29.19376008,10.56542,1.35718,10.65223157,13.22,15.57,20.42531028
21/04/2019 14:00,24.35108,16.94764,29.66812429,10.56108,1.37764,10.6505541,13.79,15.57,20.798774
21/04/2019 14:30,24.54,17.71284,30.26476996,10.54,1.35284,10.62646583,14,16.36,21.53252424
21/04/2019 15:00,24.48761,17.71036,30.22085199,10.48761,1.35036,10.57418723,14,16.36,21.53252424
21/04/2019 15:30,24.4315,18.12819,30.42251576,10.4315,1.34819,10.51826072,14,16.78,21.85333842
21/04/2019 16:00,24.16167,17.89695,30.06804145,10.37167,1.34695,10.45876727,13.79,16.55,21.54220509
21/04/2019 16:30,23.85278,17.90315,29.82411597,10.27278,1.35315,10.36151648,13.58,16.55,21.40838387
21/04/2019 17:00,23.7015,17.91059,29.70774876,10.1215,1.36059,10.21253971,13.58,16.55,21.40838387
21/04/2019 17:30,21.97695,13.77492,25.93713076,10.02695,1.40492,10.12489637,11.95,12.37,17.19940115
21/04/2019 18:00,21.80242,11.98841,24.88106694,9.85242,1.39841,9.951167288,11.95,10.59,15.96717257
21/04/2019 18:30,22.52184,16.76632,28.07744225,9.69184,1.38632,9.790487512,12.83,15.38,20.02881175
21/04/2019 19:00,22.64676,14.57283,26.93033815,9.54676,1.39283,9.64782887,13.1,13.18,18.58285231
21/04/2019 19:30,21.28632,15.49345,26.32782581,9.44632,1.39345,9.54854253,11.84,14.1,18.41183315
21/04/2019 20:00,22.17827,16.2905,27.51828575,9.39827,1.4105,9.503525096,12.78,14.88,19.61486171
21/04/2019 20:30,23.86618,17.68771,29.70605381,9.38618,1.40771,9.491154958,14.48,16.28,21.78781311
21/04/2019 21:00,24.53215,17.91306,30.37604487,9.38215,1.40306,9.486480696,15.15,16.51,22.40764602
21/04/2019 21:30,24.26277,16.22267,29.1865899,9.38277,1.41267,9.488519874,14.88,14.81,20.99405868
21/04/2019 22:00,23.5175,15.33709,28.07666533,9.3775,1.40709,9.482479028,14.14,13.93,19.8490428
21/04/2019 22:30,23.31339,17.36058,29.06723054,9.38339,1.40058,9.48734063,13.93,15.96,21.18410961
21/04/2019 23:00,22.34967,17.37856,28.31116559,9.37967,1.41856,9.486333421,12.97,15.96,20.56556588
21/04/2019 23:30,20.85277,16.09337,26.34073983,9.38277,1.40337,9.487139729,11.47,14.69,18.63751593
22/04/2019 00:00,20.85246,16.35934,26.50383167,9.38246,1.39934,9.486237826,11.47,14.96,18.85106098
22/04/2019 00:30,20.13688,18.06793,27.05446415,9.37688,1.45793,9.489543636,10.76,16.61,19.79064678
22/04/2019 01:00,19.57587,19.07655,27.33366873,9.38587,1.39655,9.489199522,10.19,17.68,20.4063348
22/04/2019 01:30,19.93153,20.33709,28.47565834,9.38153,1.40709,9.486464431,10.55,18.93,21.67134975
22/04/2019 02:00,20.41153,21.02058,29.30009113,9.38153,1.40058,9.485501014,11.03,19.62,22.50789417
22/04/2019 02:30,20.01091,18.95058,27.56013428,9.38091,1.40058,9.48488781,10.63,17.55,20.51826991
22/04/2019 03:00,19.51308,16.23228,25.38202524,9.38308,1.42228,9.490261887,10.13,14.81,17.94304879
22/04/2019 03:30,18.69122,19.64043,27.11287878,9.38122,1.38043,9.482240013,9.31,18.26,20.4964314
22/04/2019 04:00,18.26463,18.84484,26.243565,9.38463,1.41484,9.490682402,8.88,17.43,19.56167938
22/04/2019 04:30,17.61401,19.17128,26.03442577,9.38401,1.39128,9.486585462,8.23,17.78,19.59237862
22/04/2019 05:00,17.39905,14.96895,22.95204577,9.37905,1.40895,9.484288007,8.02,13.56,15.75417405
22/04/2019 05:30,19.07215,16.00368,24.89708174,9.38215,1.40368,9.486572414,9.69,14.6,17.52301629
22/04/2019 06:00,19.07184,18.45275,26.53750296,9.38184,1.40275,9.486128259,9.69,17.05,19.61118558
22/04/2019 06:30,19.84804,17.67531,26.57745803,9.38804,1.39531,9.491163524,10.46,16.28,19.35071058
22/04/2019 07:00,20.08501,16.5743,26.04064222,9.41501,1.4043,9.519163398,10.67,15.17,18.54663851
22/04/2019 07:30,20.88321,16.55012,26.64610538,9.48321,1.38012,9.583110305,11.4,15.17,18.97600854
22/04/2019 08:00,21.84799,17.2719,27.8505511,9.58799,1.3919,9.688495128,12.26,15.88,20.06195404
22/04/2019 08:30,22.99162,18.01229,29.20714264,9.64162,1.38229,9.740203379,13.35,16.63,21.32555744
22/04/2019 09:00,22.67718,16.48826,28.03778184,9.72718,1.37826,9.824338725,12.95,15.11,19.90011558
22/04/2019 09:30,24.28759,18.02322,30.24439596,5.91759,0.76322,5.96660508,18.37,17.26,25.20643767
22/04/2019 10:00,25.49174,18.62722,31.5721734,4.82174,0.57722,4.856167167,20.67,18.05,27.44178201
22/04/2019 10:30,26.17961,19.00535,32.35081619,4.96961,0.61535,5.007562199,21.21,18.39,28.0723387
22/04/2019 11:00,26.23789,18.95141,32.36638399,5.02789,0.56141,5.059136195,21.21,18.39,28.0723387
22/04/2019 11:30,25.43197,18.27381,31.31640513,5.45197,0.57381,5.482083071,19.98,17.7,26.6925158
22/04/2019 12:00,26.72179,19.32419,32.97693709,5.24179,0.60419,5.276495803,21.48,18.72,28.49260957
22/04/2019 12:30,26.08891,18.66235,32.07669766,4.97891,0.52235,5.006235543,21.11,18.14,27.83328403
22/04/2019 13:00,26.60909,16.03443,31.06680891,5.49909,0.57443,5.52901082,21.11,15.46,26.16569701
22/04/2019 13:30,26.96274,19.40583,33.22010816,5.16274,0.55583,5.192574631,21.8,18.85,28.81948126
22/04/2019 14:00,26.8654,19.41978,33.14932235,5.0654,0.56978,5.097345035,21.8,18.85,28.81948126
22/04/2019 14:30,25.91103,18.40714,31.7837109,5.49103,0.58714,5.522331377,20.42,17.82,27.10219179
22/04/2019 15:00,24.79638,14.86367,28.91001811,5.17638,0.51367,5.201804184,19.62,14.35,24.30775391
22/04/2019 15:30,24.65299,14.27505,28.48766344,5.40299,0.57505,5.433505631,19.25,13.7,23.62736761
22/04/2019 16:00,24.2906,13.85792,27.96560736,5.0406,0.56792,5.07249263,19.25,13.29,23.39202001
22/04/2019 16:30,25.4231,14.59723,29.31574896,4.9631,0.53723,4.992091514,20.46,14.06,24.82529355
22/04/2019 17:00,24.46343,13.875,28.12427834,4.57343,0.465,4.59700848,19.89,13.41,23.98833466
22/04/2019 17:30,25.3964,13.87531,28.93961576,4.4764,0.46531,4.500518899,20.92,13.41,24.84903419
22/04/2019 18:00,25.86884,14.86489,29.83558006,4.94884,0.59489,4.984467018,20.92,14.27,25.32349304
22/04/2019 18:30,25.29553,13.80279,28.81632957,4.85553,0.62279,4.895307852,20.44,13.18,24.32089637
22/04/2019 19:00,23.77807,12.9276,27.06509661,4.61807,0.6076,4.657869501,19.16,12.32,22.77911324
22/04/2019 19:30,23.80419,13.2059,27.22196276,4.32419,0.5859,4.363702323,19.48,12.62,23.21066134
22/04/2019 20:00,23.95113,13.25023,27.3719788,4.47113,0.63023,4.515328707,19.48,12.62,23.21066134
22/04/2019 20:30,24.51525,13.17583,27.83163629,4.11525,0.55583,4.152617193,20.4,12.62,23.98800534
22/04/2019 21:00,25.06039,14.18126,28.79463982,4.02039,0.54126,4.056660959,21.04,13.64,25.07451296
22/04/2019 21:30,22.36564,13.1318,25.93580583,4.10564,0.5518,4.142555135,18.26,12.58,22.17394868
22/04/2019 22:00,22.29682,16.3825,27.66829392,4.03682,0.5425,4.073109618,18.26,15.84,24.17298492
22/04/2019 22:30,22.06992,16.43954,27.51980822,4.34992,0.59954,4.39104227,17.72,15.84,23.76770919
22/04/2019 23:00,21.32864,16.67992,27.07638483,4.50864,0.62992,4.552431642,16.82,16.05,23.24897632
22/04/2019 23:30,20.45778,16.18428,26.08546878,4.22778,0.55428,4.263959433,16.23,15.63,22.53241665
23/04/2019 00:00,19.66314,16.23171,25.49720542,4.49314,0.60171,4.533250708,15.17,15.63,21.78131768
23/04/2019 00:30,19.08957,16.25589,25.07320567,4.50957,0.62589,4.552796929,14.58,15.63,21.37459473
23/04/2019 01:00,19.44615,16.98853,25.82175248,4.54615,0.60853,4.586696914,14.9,16.38,22.14304405
23/04/2019 01:30,19.42321,16.67977,25.60226189,4.52321,0.60977,4.564126221,14.9,16.07,21.9147188
23/04/2019 02:00,18.65407,16.20163,24.70763328,4.49407,0.61163,4.535499578,14.16,15.59,21.06071461
23/04/2019 02:30,18.91283,16.56791,25.14340431,4.49283,0.60791,4.533770614,14.42,15.96,21.50948628
23/04/2019 03:00,19.42911,16.86373,25.72694511,4.48911,0.58373,4.526902838,14.94,16.28,22.09619877
23/04/2019 03:30,19.55621,17.31077,26.11719946,4.61621,0.64077,4.660470036,14.94,16.67,22.38509549
23/04/2019 04:00,18.41505,16.47643,24.71005488,4.60505,0.63643,4.648820135,13.81,15.84,21.01479717
23/04/2019 04:30,18.96203,16.47178,25.11728724,4.59203,0.63178,4.635286991,14.37,15.84,21.38697033
23/04/2019 05:00,18.92731,17.10318,25.51003391,4.55731,0.61318,4.598376251,14.37,16.49,21.8727456
23/04/2019 05:30,19.18096,16.80302,25.50001388,4.53096,0.63302,4.574965884,14.65,16.17,21.81951878
23/04/2019 06:00,19.9666,17.24783,26.38470684,4.6066,0.61783,4.647846541,15.36,16.63,22.63816468
23/04/2019 06:30,20.94087,17.27449,27.14641857,4.58087,0.64449,4.62598501,16.36,16.63,23.32823397
23/04/2019 07:00,22.03243,18.8569,29.00018361,4.54243,0.6169,4.584128697,17.49,18.24,25.2704907
23/04/2019 07:30,23.37479,17.91953,29.45318935,4.71479,0.63953,4.757966306,18.66,17.28,25.43214501
23/04/2019 08:00,24.09453,18.38621,30.30839973,4.51453,0.58621,4.552430481,19.58,17.8,26.46160237
23/04/2019 08:30,22.05383,16.06124,27.28250077,4.83383,0.62124,4.87358714,17.22,15.44,23.12838083
23/04/2019 09:00,22.07119,15.8052,27.14667153,4.85119,0.5952,4.887566619,17.22,15.21,22.97547606
23/04/2019 09:30,22.66438,12.6038,25.93318136,5.11438,0.6138,5.151080782,17.55,11.99,21.25470771
23/04/2019 10:00,23.49418,12.62395,26.67096938,5.29418,0.63395,5.332000982,18.2,11.99,21.79449701
23/04/2019 10:30,23.69538,13.373,27.20860456,5.76538,0.713,5.809300779,17.93,12.66,21.94904326
23/04/2019 11:00,23.78017,12.19108,26.72300351,5.52017,0.64108,5.557270949,18.26,11.55,21.60625141
23/04/2019 11:30,23.75953,12.39752,26.79951059,5.28953,0.61752,5.325453837,18.47,11.78,21.90683227
23/04/2019 12:00,23.7245,12.37985,26.76028001,5.2545,0.59985,5.288628392,18.47,11.78,21.90683227
23/04/2019 12:30,23.94057,12.6559,27.07993162,5.47057,0.5859,5.50185559,18.47,12.07,22.06412926
23/04/2019 13:00,24.67748,13.11249,27.94486381,5.42748,0.58249,5.458647612,19.25,12.53,22.96874833
23/04/2019 13:30,25.01091,13.55745,28.44907854,5.35091,0.58745,5.383060034,19.66,12.97,23.55284484
23/04/2019 14:00,25.41846,13.55652,28.80759176,5.22846,0.58652,5.261254573,20.19,12.97,23.99702065
23/04/2019 14:30,26.392,14.87063,30.29312299,5.332,0.58063,5.363520784,21.06,14.29,25.45049508
23/04/2019 15:00,27.22949,14.88551,31.03262048,5.13949,0.59551,5.173875687,22.09,14.29,26.3091657
23/04/2019 15:30,28.1842,19.68296,34.37685332,4.9042,0.56296,4.936405737,23.28,19.12,30.12528506
23/04/2019 16:00,26.0347,15.00535,30.04939488,5.0747,0.61535,5.111872036,20.96,14.39,25.42427383
23/04/2019 16:30,27.95356,19.08829,33.84914078,4.98356,0.63829,5.024269539,22.97,18.45,29.46223685
23/04/2019 17:00,27.82181,18.41519,33.36423736,4.85181,0.63519,4.8932123,22.97,17.78,29.04736305
23/04/2019 17:30,27.66674,16.94448,32.44324128,5.28674,0.68448,5.330866036,22.38,16.26,27.66318854
23/04/2019 18:00,27.48756,14.69626,31.16963286,5.10756,0.69626,5.154798458,22.38,14,26.39818933
23/04/2019 18:30,29.00049,19.27675,34.82271544,4.55049,0.59675,4.589452016,24.45,18.68,30.76922001
23/04/2019 19:00,28.52503,15.61332,32.51850393,4.68503,0.67332,4.733166585,23.84,14.94,28.13448418
23/04/2019 19:30,26.04754,14.24465,29.68811873,4.56754,0.62465,4.610055235,21.48,13.62,25.43412668
23/04/2019 20:00,24.35352,12.60178,27.42077307,4.52352,0.63178,4.567425879,19.83,11.97,23.16268119
23/04/2019 20:30,24.03733,13.77845,27.70629744,4.47733,0.61845,4.519841184,19.56,13.16,23.57496978
23/04/2019 21:00,24.14149,14.63317,28.23014707,4.58149,0.65317,4.62781608,19.56,13.98,24.04233766
23/04/2019 21:30,23.56513,14.2693,27.54865286,4.59513,0.6293,4.638020936,18.97,13.64,23.36472769
23/04/2019 22:00,22.27187,12.75395,25.66514044,4.61187,0.63395,4.655237642,17.66,12.12,21.41891687
23/04/2019 22:30,23.83139,14.68216,27.99108736,4.67139,0.66216,4.718086519,19.16,14.02,23.74165116
23/04/2019 23:00,23.12977,18.54426,29.64584017,4.63977,0.63426,4.682921246,18.49,17.91,25.74195408
23/04/2019 23:30,21.87899,16.78503,27.57584877,4.65899,0.65503,4.704811593,17.22,16.13,23.5946032
24/04/2019 00:00,21.42894,16.45643,27.01876307,4.54894,0.63643,4.593244852,16.88,15.82,23.13453695
24/04/2019 00:30,20.00928,17.42186,26.53097231,4.73928,0.62186,4.779904265,15.27,16.8,22.70270689
24/04/2019 01:00,20.34247,17.44759,26.79989706,4.69247,0.64759,4.736944955,15.65,16.8,22.9600196
24/04/2019 01:30,20.06473,21.1586,29.15955665,4.64473,0.6386,4.68842476,15.42,20.52,25.66801122
24/04/2019 02:00,17.32489,15.56961,23.29301546,4.62489,0.62961,4.667549278,12.7,14.94,19.60850836
24/04/2019 02:30,16.71643,14.43868,22.08878702,4.66643,0.62868,4.708588694,12.05,13.81,18.32808228
24/04/2019 03:00,16.59832,14.42132,21.98814902,4.54832,0.61132,4.589218557,12.05,13.81,18.32808228
24/04/2019 03:30,16.27162,14.46627,21.77242718,4.68162,0.65627,4.727394223,11.59,13.81,18.02898222
24/04/2019 04:00,17.29035,15.34642,23.11858149,4.80035,0.67642,4.847773111,12.49,14.67,19.26678489
24/04/2019 04:30,19.24781,17.65449,26.11817771,4.72781,0.64449,4.771535891,14.52,17.01,22.36449195
24/04/2019 05:00,19.75336,18.06241,26.7665068,4.54336,0.59241,4.581819475,15.21,17.47,23.16344102
24/04/2019 05:30,19.81412,17.51891,26.44828083,4.60412,0.63891,4.648239125,15.21,16.88,22.7217627
24/04/2019 06:00,17.92036,15.18093,23.48616483,4.45036,0.62093,4.493468393,13.47,14.56,19.83518339
24/04/2019 06:30,17.40582,14.51016,22.66069975,4.62582,0.60016,4.664590303,12.78,13.91,18.88958708
24/04/2019 07:00,20.80308,17.01007,26.87211601,4.73308,0.65007,4.777513714,16.07,16.36,22.93238976
24/04/2019 07:30,23.65192,18.05093,29.7531409,4.72192,0.62093,4.762571002,18.93,17.43,25.73227157
24/04/2019 08:00,24.46507,14.7697,28.57767815,4.52507,0.5797,4.562051139,19.94,14.19,24.47365318
24/04/2019 08:30,25.47626,14.33884,29.23426339,4.72626,0.60884,4.765314232,20.75,13.73,24.88122585
24/04/2019 09:00,25.95211,14.36922,29.66456635,4.89211,0.63922,4.933694606,21.06,13.73,25.14033612
24/04/2019 09:30,27.61975,18.62829,33.31461809,5.02975,0.63829,5.070088676,22.59,17.99,28.8781613
24/04/2019 10:00,27.11761,15.4038,31.18720614,4.90761,0.6138,4.945845363,22.21,14.79,26.68385654
24/04/2019 10:30,25.94523,13.93589,29.45104395,4.81523,0.62589,4.855736633,21.13,13.31,24.97264503
24/04/2019 11:00,28.08828,16.05364,32.35229251,4.70828,0.63364,4.750726282,23.38,15.42,28.00715623
24/04/2019 11:30,28.68001,15.80177,32.7450593,4.92001,0.67177,4.965659406,23.76,15.13,28.16832441
24/04/2019 12:00,29.43715,18.50432,34.77003967,5.19715,0.70432,5.244657738,24.24,17.8,30.07353654
24/04/2019 12:30,29.87931,15.80471,33.80180504,4.92931,0.69471,4.97802361,24.95,15.11,29.1687264
24/04/2019 13:00,29.40858,15.47465,33.23145152,4.74858,0.62465,4.789488453,24.66,14.85,28.78607476
24/04/2019 13:30,28.50952,14.18759,31.8446297,4.70952,0.64759,4.753835445,23.8,13.54,27.38195756
24/04/2019 14:00,28.5523,15.16541,32.32991642,4.7523,0.68541,4.801472915,23.8,14.48,27.85875805
24/04/2019 14:30,28.40862,15.14774,32.1947778,4.89862,0.66774,4.943920976,23.51,14.48,27.61141974
24/04/2019 15:00,27.82108,15.52248,31.85843495,4.98108,0.62248,5.01982463,22.84,14.9,27.27041621
24/04/2019 15:30,28.73982,15.54015,32.6722132,5.05982,0.64015,5.100153964,23.68,14.9,27.97771256
24/04/2019 16:00,28.15178,15.50853,32.14089638,4.97178,0.60853,5.008882623,23.18,14.9,27.5558052
24/04/2019 16:30,27.95348,15.12123,31.78126242,5.61348,0.66123,5.652290051,22.34,14.46,26.61141109
24/04/2019 17:00,27.58629,17.04464,32.42719767,5.53629,0.66464,5.576042799,22.05,16.38,27.46828899
24/04/2019 17:30,28.06641,15.45806,32.04176945,5.05641,0.62806,5.095266573,23.01,14.83,27.37497032
24/04/2019 18:00,28.75225,19.36634,34.66622283,5.26225,0.68634,5.30681992,23.49,18.68,30.01203925
24/04/2019 18:30,26.60955,17.78488,32.00578241,4.89955,0.63488,4.940512404,21.71,17.15,27.66670562
24/04/2019 19:00,24.95538,12.62751,27.96828561,4.83538,0.65751,4.879879009,20.12,11.97,23.41143524
24/04/2019 19:30,26.48674,16.38581,31.14549992,4.66674,0.63581,4.709853138,21.82,15.75,26.91049795
24/04/2019 20:00,26.9875,17.16565,31.98413194,4.7275,0.65565,4.772749016,22.26,16.51,27.71439518
24/04/2019 20:30,26.86722,17.60147,32.11945293,4.60722,0.63147,4.650293592,22.26,16.97,27.99086458
24/04/2019 21:00,23.8306,12.05217,26.7049115,4.4206,0.62217,4.464168441,19.41,11.43,22.52538568
24/04/2019 21:30,23.35292,13.35907,26.90397041,4.44292,0.61907,4.485842818,18.91,12.74,22.80122146
24/04/2019 22:00,22.71268,15.8731,27.70958564,4.47268,0.6231,4.515874222,18.24,15.25,23.77519926
24/04/2019 22:30,21.64618,15.85295,26.83045159,4.42618,0.60295,4.467059222,17.22,15.25,23.001976
24/04/2019 23:00,21.76677,16.44186,27.27869199,4.54677,0.62186,4.589098745,17.22,15.82,23.38377215
24/04/2019 23:30,20.65953,16.39939,26.37719038,4.35953,0.57939,4.397862503,16.3,15.82,22.71480574
25/04/2019 00:00,21.14733,17.3659,27.36391874,4.47733,0.5859,4.51550249,16.67,16.78,23.65284972
25/04/2019 00:30,20.24479,15.84132,25.70600983,4.40479,0.61132,4.44700878,15.84,15.23,21.9740415
25/04/2019 01:00,19.88138,16.40869,25.77817639,4.40138,0.58869,4.440574492,15.48,15.82,22.13374799
25/04/2019 01:30,19.88045,17.22396,26.30393678,4.40045,0.59396,4.440354567,15.48,16.63,22.71975572
25/04/2019 02:00,20.50939,19.71939,28.45152755,4.29939,0.57939,4.338253928,16.21,19.14,25.08193972
25/04/2019 02:30,19.91358,17.9273,26.79437914,4.28358,0.5673,4.320982169,15.63,17.36,23.35950556
25/04/2019 03:00,19.22749,17.02202,25.67967166,4.45749,0.60202,4.497960113,14.77,16.42,22.08549977
25/04/2019 03:30,17.12522,14.45466,22.41005033,4.23522,0.58466,4.275384867,12.89,13.87,18.93486203
25/04/2019 04:00,18.6545,17.53302,25.60072578,4.6345,0.63302,4.677531889,14.02,16.9,21.95837881
25/04/2019 04:30,19.75306,21.14526,28.93622988,4.81306,0.66526,4.858818522,14.94,20.48,25.35022682
25/04/2019 05:00,19.14098,20.69008,28.18610519,4.45098,0.61008,4.492596194,14.69,20.08,24.87976085
25/04/2019 05:30,18.86694,20.64079,27.96432793,4.17694,0.56079,4.214417301,14.69,20.08,24.87976085
25/04/2019 06:00,19.34556,19.20452,27.25920542,4.11556,0.52452,4.148849882,15.23,18.68,24.10176964
25/04/2019 06:30,20.86157,17.06464,26.95193947,4.88157,0.66464,4.926608569,15.98,16.4,22.89804358
25/04/2019 07:00,21.72616,17.2308,27.72952392,5.74616,0.8308,5.80590935,15.98,16.4,22.89804358
25/04/2019 07:30,23.68987,14.75675,27.9100629,4.54987,0.59675,4.58883728,19.14,14.16,23.80851108
25/04/2019 08:00,24.12749,17.13321,29.5919357,9.41749,1.42321,9.524423584,14.71,15.71,21.52180754
25/04/2019 08:30,25.54856,17.39081,30.9058116,9.47856,1.41081,9.582978896,16.07,15.98,22.66286169
25/04/2019 09:00,25.74634,13.82252,29.22218477,9.67634,1.39252,9.776025151,16.07,12.43,20.31624473
25/04/2019 09:30,26.30156,13.82841,29.71526513,9.88156,1.39841,9.980018966,16.42,12.43,20.5942055
25/04/2019 10:00,27.05288,13.8157,30.37650215,9.87288,1.3857,9.969650144,17.18,12.43,21.20512438
25/04/2019 10:30,26.70187,12.70074,29.5685417,9.88187,1.38074,9.977865385,16.82,11.32,20.27448643
25/04/2019 11:00,27.18514,13.57624,30.38661102,9.82514,1.39624,9.923853191,17.36,12.18,21.2066499
25/04/2019 11:30,26.1897,12.81896,29.15863717,10.4997,1.36896,10.58856702,15.69,11.45,19.42366083
25/04/2019 12:00,27.32751,12.84221,30.19462138,9.64751,1.39221,9.747445711,17.68,11.45,21.06382919
25/04/2019 12:30,26.38427,12.60849,29.24215662,9.58427,1.38849,9.684324236,16.8,11.22,20.202188
25/04/2019 13:00,26.33274,12.60322,29.19339566,10.12274,1.38322,10.21680785,16.21,11.22,19.71427148
25/04/2019 13:30,27.21433,13.62508,30.43456197,10.58433,1.38508,10.67457204,16.63,12.24,20.64883774
25/04/2019 14:00,28.18497,18.53568,33.73372151,10.19497,1.46568,10.29978792,17.99,17.07,24.79969758
25/04/2019 14:30,28.54482,19.14833,34.37244959,9.86482,1.40833,9.964841545,18.68,17.74,25.76140524
25/04/2019 15:00,27.92544,18.55337,33.5269703,9.55544,1.40337,9.65794393,18.37,17.15,25.1312435
25/04/2019 15:30,28.76454,19.07236,34.51309429,9.43454,1.41236,9.539670109,19.33,17.66,26.1825228
25/04/2019 16:00,28.48994,17.87911,33.63538695,9.84994,1.38911,9.947408939,18.64,16.49,24.88713925
25/04/2019 16:30,27.44597,17.87725,32.75480632,9.60597,1.38725,9.705623226,17.84,16.49,24.29373788
25/04/2019 17:00,28.79087,18.83973,34.40711586,9.54087,1.38973,9.641553289,19.25,17.45,25.98201301
25/04/2019 17:30,27.08612,17.50919,32.25259108,9.93612,1.37919,10.03138304,17.15,16.13,23.54356388
25/04/2019 18:00,28.47442,18.5157,33.96503704,9.60442,1.3857,9.703867684,18.87,17.13,25.48556062
25/04/2019 18:30,28.93055,18.84221,34.52543412,9.58055,1.39221,9.681176942,19.35,17.45,26.05618928
25/04/2019 19:00,27.48484,17.9819,32.84456055,9.47484,1.3919,9.576532704,18.01,16.59,24.48649015
25/04/2019 19:30,27.89632,18.55935,33.50603143,9.13632,1.35935,9.236892094,18.76,17.2,25.4514754
25/04/2019 20:00,27.78162,18.55036,33.40560231,9.02162,1.35036,9.122121439,18.76,17.2,25.4514754
25/04/2019 20:30,26.94698,14.53655,30.61782189,9.28698,1.39655,9.391397629,17.66,13.14,22.01216028
25/04/2019 21:00,27.09405,13.54415,30.29078316,9.22405,1.38415,9.327323819,17.87,12.16,21.61486757
25/04/2019 21:30,25.6445,13.21159,28.84764272,9.2845,1.39159,9.38820872,16.36,11.82,20.18321084
25/04/2019 22:00,24.30494,14.34422,28.22209694,9.38494,1.41422,9.490896534,14.92,12.93,19.74313298
25/04/2019 22:30,25.04716,18.07074,30.8854637,9.18716,1.38074,9.290336475,15.86,16.69,23.02380724
25/04/2019 23:00,23.62489,17.51446,29.40904175,9.27489,1.38446,9.377649706,14.35,16.13,21.58933533
25/04/2019 23:30,21.06185,13.88996,25.229596,9.34185,1.39996,9.446165858,11.72,12.49,17.12771146
26/04/2019 00:00,21.16942,15.36229,26.15615219,9.13942,1.38229,9.243361054,12.03,13.98,18.44346226
26/04/2019 00:30,20.56198,16.12066,26.12796778,9.13198,1.39066,9.237261172,11.43,14.73,18.64451126
26/04/2019 01:00,20.77061,16.10671,26.28391803,9.34061,1.37671,9.44152136,11.43,14.73,18.64451126
26/04/2019 01:30,20.79913,16.13089,26.32127316,9.36913,1.40089,9.473282945,11.43,14.73,18.64451126
26/04/2019 02:00,19.99556,16.43903,25.8855969,9.38556,1.39903,9.489258214,10.61,15.04,18.40580615
26/04/2019 02:30,19.35114,15.87562,25.03002057,9.39114,1.39562,9.494275416,9.96,14.48,17.57475462
26/04/2019 03:00,19.32944,15.64314,24.86634432,9.36944,1.39314,9.47244662,9.96,14.25,17.38574416
26/04/2019 03:30,19.34897,16.04888,25.13859959,9.38897,1.37888,9.489682171,9.96,14.67,17.73162429
26/04/2019 04:00,18.62378,17.97011,25.87991567,9.37378,1.42011,9.480741738,9.25,16.55,18.95956223
26/04/2019 04:30,19.55184,16.84958,25.81051711,9.38184,1.36958,9.481280038,10.17,15.48,18.52186006
26/04/2019 05:00,18.98192,15.49128,24.50087841,9.37192,1.39128,9.474626353,9.61,14.1,17.06347268
26/04/2019 05:30,19.90767,16.43531,25.81539734,9.31767,1.39531,9.421563789,10.59,15.04,18.39428444
26/04/2019 06:00,20.39525,16.44213,26.19751632,9.38525,1.40213,9.489409154,11.01,15.04,18.63925159
26/04/2019 06:30,21.48238,16.93143,27.35262277,9.39238,1.41143,9.497838528,12.09,15.52,19.67329408
26/04/2019 07:00,22.29508,16.90725,27.9808094,9.44508,1.38725,9.546412874,12.85,15.52,20.1492655
26/04/2019 07:30,22.35708,16.21523,27.6183401,9.50708,1.40523,9.610371558,12.85,14.81,19.60761587
26/04/2019 08:00,24.57679,16.21678,29.4449072,9.42679,1.40678,9.531180392,15.15,14.81,21.1862833
26/04/2019 08:30,25.65709,16.20004,30.34349293,9.46709,1.39004,9.568594686,16.19,14.81,21.94201905
26/04/2019 09:00,27.20305,16.21926,31.67128548,9.50305,1.40926,9.606975229,17.7,14.81,23.07869364
26/04/2019 09:30,27.73233,13.48872,30.83873691,9.59233,1.39872,9.693771839,18.14,12.09,21.79971789
26/04/2019 10:00,28.28677,14.56973,31.81852274,9.81677,1.38973,9.914651921,18.47,13.18,22.69037902
26/04/2019 10:30,27.693,13.01601,30.59932622,10.013,1.38601,10.10847133,17.68,11.63,21.16221397
26/04/2019 11:00,28.9947,14.70748,32.51157634,9.7247,1.39748,9.824598742,19.27,13.31,23.41984201
26/04/2019 11:30,29.58259,16.66113,33.95177291,9.79259,1.37113,9.888114906,19.79,15.29,25.00856253
26/04/2019 12:00,29.67652,19.30578,35.4035165,9.88652,1.37578,9.981785828,19.79,17.93,26.70447528
26/04/2019 12:30,28.59304,18.38593,33.99418124,9.85304,1.39593,9.951432952,18.74,16.99,25.29521101
26/04/2019 13:00,28.58915,17.80661,33.68107566,10.21915,1.46661,10.32385449,18.37,16.34,24.58561571
26/04/2019 13:30,29.17081,16.5246,33.52608777,10.09081,1.4446,10.19368999,19.08,15.08,24.31980263
26/04/2019 14:00,27.73796,13.29415,30.75920755,9.70796,1.38415,9.806138821,18.03,11.91,21.60853998
26/04/2019 14:30,25.19819,11.49555,27.69650608,10.02819,1.36555,10.1207372,15.17,10.13,18.24132122
26/04/2019 15:00,24.98028,11.49679,27.49891942,10.04028,1.36679,10.13288396,14.94,10.13,18.05049861
26/04/2019 15:30,25.15383,14.17128,28.87109871,9.79383,1.39128,9.892156798,15.36,12.78,19.98144139
26/04/2019 16:00,25.60396,12.09508,28.31702188,9.89396,1.38508,9.990439985,15.71,10.71,19.01336898
26/04/2019 16:30,26.21536,12.53477,29.05796894,9.87536,1.38477,9.971976889,16.34,11.15,19.7817618
26/04/2019 17:00,27.28925,12.87663,30.17467093,9.81925,1.38663,9.916673501,17.47,11.49,20.90983022
26/04/2019 17:30,26.20035,12.61857,29.08069203,9.76035,1.37857,9.857225135,16.44,11.24,19.9150998
26/04/2019 18:00,27.99955,12.99539,30.86834886,9.54955,1.38539,9.649518675,18.45,11.61,21.79895869
26/04/2019 18:30,27.02763,12.77981,29.89676115,9.47763,1.37981,9.577543842,17.55,11.4,20.92755361
26/04/2019 19:00,27.81896,13.26182,30.81834527,9.42896,1.40182,9.532595974,18.39,11.86,21.88268037
26/04/2019 19:30,26.6068,12.69267,29.47924148,9.3868,1.41267,9.492504979,17.22,11.28,20.58559691
26/04/2019 20:00,25.22091,11.53554,27.73378777,9.38091,1.40554,9.485621494,15.84,10.13,18.80219402
26/04/2019 20:30,24.453,13.17639,27.7770852,9.393,1.41639,9.499189946,15.06,11.76,19.10762152
26/04/2019 21:00,25.0089,12.94996,28.16285751,9.3589,1.39996,9.463027909,15.65,11.55,19.4505784
26/04/2019 21:30,23.96909,11.6657,26.657191,9.21909,1.3857,9.322649029,14.75,10.28,17.97890152
26/04/2019 22:00,24.10208,14.11174,27.92940146,9.35208,1.41174,9.458034159,14.75,12.7,19.46413368
26/04/2019 22:30,23.683,16.34523,28.77587588,9.393,1.40523,9.49753233,14.29,14.94,20.67384096
26/04/2019 23:00,23.30402,13.16864,26.76733882,9.34402,1.40864,9.449601918,13.96,11.76,18.25319698
26/04/2019 23:30,22.94668,17.05663,28.5915853,9.24668,1.38663,9.350071325,13.7,15.67,20.81439166
27/04/2019 00:00,21.58866,16.3429,27.07693891,9.38866,1.4229,9.495871788,12.2,14.92,19.27294477
27/04/2019 00:30,21.91526,17.08094,27.78555618,8.10526,1.20094,8.193747406,13.81,15.88,21.04496377
27/04/2019 01:00,21.12445,17.72008,27.57251572,7.31445,0.92008,7.37209102,13.81,16.8,21.74755389
27/04/2019 01:30,20.88906,16.55694,26.65492618,9.33906,1.38694,9.441485278,11.55,15.17,19.06649942
27/04/2019 02:00,20.93153,16.57275,26.69803346,9.38153,1.40275,9.485821667,11.55,15.17,19.06649942
27/04/2019 02:30,20.84132,16.30724,26.4629306,9.29132,1.42724,9.400300068,11.55,14.88,18.83658409
27/04/2019 03:00,20.43742,15.89872,25.89319281,9.38742,1.39872,9.491052202,11.05,14.5,18.23053757
27/04/2019 03:30,19.59432,19.72872,27.80575065,9.38432,1.39872,9.487986061,10.21,18.33,20.98173015
27/04/2019 04:00,19.60083,17.45539,26.2465841,9.39083,1.38539,9.49247036,10.21,16.07,19.03914389
27/04/2019 04:30,20.7189,21.01407,29.51040419,9.3589,1.39407,9.462158336,11.36,19.62,22.67143577
27/04/2019 05:00,18.89874,16.3581,24.99499568,9.37874,1.3981,9.48237563,9.52,14.96,17.73223054
27/04/2019 05:30,19.86766,15.09035,24.94879911,9.35766,1.39035,9.460384442,10.51,13.7,17.26702348
27/04/2019 06:00,20.37432,16.01515,25.91520683,9.38432,1.41515,9.490422087,10.99,14.6,18.27402802
27/04/2019 06:30,20.8559,16.4102,26.53795826,9.2659,1.3702,9.366661671,11.59,15.04,18.98761965
27/04/2019 07:00,22.18284,18.78547,29.06840679,9.10284,1.37547,9.206172592,13.08,17.41,21.77600744
27/04/2019 07:30,21.8033,17.40191,27.89642204,9.1233,1.35191,9.222920554,12.68,16.05,20.45445917
27/04/2019 08:00,22.93037,16.73874,28.3899152,9.06037,1.31874,9.155838559,13.87,15.42,20.74013742
27/04/2019 08:30,25.18636,15.09912,29.36556069,9.28636,1.34912,9.383848188,15.9,13.75,21.02076354
27/04/2019 09:00,26.7731,16.45199,31.4239854,9.3031,1.34199,9.399393958,17.47,15.11,23.09790034
27/04/2019 09:30,27.67142,15.60656,31.76904468,9.51142,1.35656,9.607672218,18.16,14.25,23.08350277
27/04/2019 10:00,28.21285,13.91796,31.45909273,9.68285,1.33796,9.774851461,18.53,12.58,22.39681451
27/04/2019 10:30,28.75141,14.833,32.35214778,9.86141,1.333,9.951095226,18.89,13.5,23.21814161
27/04/2019 11:00,28.71762,18.49936,34.16032814,9.82762,1.31936,9.91578669,18.89,17.18,25.53398715
27/04/2019 11:30,28.46145,16.07665,32.68811422,10.01145,1.30665,10.09635901,18.45,14.77,23.63377668
27/04/2019 12:00,28.08497,16.53308,32.59000267,10.19497,1.32308,10.28046468,17.89,15.21,23.48182702
27/04/2019 12:30,28.08497,15.84649,32.24712057,10.19497,1.32649,10.2809041,17.89,14.52,23.04088757
27/04/2019 13:00,28.13736,14.66332,31.72891396,10.24736,1.29332,10.32865255,17.89,13.37,22.33403233
27/04/2019 13:30,29.23181,14.49499,32.62826154,9.19181,1.12499,9.260398133,20.04,13.37,24.09063096
27/04/2019 14:00,28.21561,15.31025,32.10178192,9.49561,1.17025,9.56744973,18.72,14.14,23.4601364
27/04/2019 14:30,27.30771,16.01836,31.65910426,10.08771,1.28836,10.16964918,17.22,14.73,22.66056707
27/04/2019 15:00,27.03136,17.66883,32.29368324,10.06136,1.26883,10.14104998,16.97,16.4,23.59959534
27/04/2019 15:30,27.85202,18.38224,33.37127156,9.90202,1.27224,9.983415983,17.95,17.11,24.79827817
27/04/2019 16:00,27.53846,18.15611,32.98501341,9.87846,1.29611,9.963125669,17.66,16.86,24.41588008
27/04/2019 16:30,26.89466,17.69332,32.19279903,9.88466,1.29332,9.96891067,17.01,16.4,23.62837489
27/04/2019 17:00,27.6324,18.09161,33.02810746,9.6224,1.31161,9.711380054,18.01,16.78,24.61561496
27/04/2019 17:30,28.11172,17.82145,33.28472445,9.24172,1.33145,9.337138087,18.87,16.49,25.05986832
27/04/2019 18:00,26.74167,13.11703,29.78545602,9.44167,1.33703,9.535868162,17.3,11.78,20.92984472
27/04/2019 18:30,27.56016,13.58106,30.72470683,9.28016,1.34106,9.376556487,18.28,12.24,21.99945454
27/04/2019 19:00,27.53288,18.00067,32.89503916,9.25288,1.35067,9.350941008,18.28,16.65,24.72611777
27/04/2019 19:30,26.98701,17.73082,32.29056653,9.16701,1.37082,9.26893844,17.82,16.36,24.19094872
27/04/2019 20:00,25.84671,17.06904,30.97425615,9.12671,1.35904,9.227341174,16.72,15.71,22.9425914
27/04/2019 20:30,26.48281,17.72818,31.86891262,9.22281,1.38818,9.326696522,17.26,16.34,23.76769236
27/04/2019 21:00,26.36873,18.00966,31.93208066,9.10873,1.35966,9.209649153,17.26,16.65,23.98187024
27/04/2019 21:30,25.55275,17.11927,30.75731519,9.15275,1.36927,9.254606037,16.4,15.75,22.73812877
27/04/2019 22:00,25.57259,17.49167,30.98250924,9.17259,1.38167,9.276067017,16.4,16.11,22.98895604
27/04/2019 22:30,24.55895,16.37531,29.51766933,9.15895,1.39531,9.264623851,15.4,14.98,21.48395681
27/04/2019 23:00,23.80855,16.71144,29.08812954,9.20855,1.37144,9.310114971,14.6,15.34,21.1772425
27/04/2019 23:30,22.93751,16.7319,28.39165093,9.33751,1.3919,9.440682105,13.6,15.34,20.50062438
28/04/2019 00:00,21.77822,16.17849,27.12995402,9.28822,1.38849,9.391428818,12.49,14.79,19.35831088
28/04/2019 00:30,21.01549,16.17911,26.5219611,9.35549,1.38911,9.458055811,11.66,14.79,18.83347286
28/04/2019 01:00,20.54575,16.4378,26.31214761,9.24575,1.3578,9.344919149,11.3,15.08,18.8440017
28/04/2019 01:30,20.62325,17.76274,27.21825441,9.32325,1.44274,9.43421906,11.3,16.32,19.85024937
28/04/2019 02:00,20.80164,20.4364,29.16084141,9.25164,1.3764,9.353465649,11.55,19.06,22.28645553
28/04/2019 02:30,19.99618,18.59283,27.3045883,9.38618,1.39283,9.488959395,10.61,17.2,20.2092083
28/04/2019 03:00,19.73936,15.18562,24.90472622,9.37936,1.39562,9.48262354,10.36,13.79,17.24800568
28/04/2019 03:30,19.72262,18.00469,26.70487973,9.36262,1.39469,9.465929086,10.36,16.61,19.57604914
28/04/2019 04:00,19.29998,16.0526,25.10329052,9.37998,1.3826,9.481329419,9.92,14.67,17.70918688
28/04/2019 04:30,19.30866,15.68701,24.87783418,9.38866,1.41701,9.494990992,9.92,14.27,17.37927789
28/04/2019 05:00,19.28634,14.18213,23.93941774,9.36634,1.40213,9.470707129,9.92,12.78,16.17821993
28/04/2019 05:30,19.31455,15.59895,24.82698296,9.39455,1.40895,9.499616298,9.92,14.19,17.31365068
28/04/2019 06:00,19.29595,19.34143,27.32077233,9.37595,1.41143,9.481591272,9.92,17.93,20.49124935
28/04/2019 06:30,20.06362,20.35957,28.58427781,9.39362,1.40957,9.49878857,10.67,18.95,21.74744583
28/04/2019 07:00,19.12717,17.76244,26.10273754,9.45717,1.40244,9.560591109,9.67,16.36,19.00417059
28/04/2019 07:30,19.14887,14.4381,23.98203398,9.47887,1.3981,9.581422655,9.67,13.04,16.23423851
28/04/2019 08:00,21.42948,16.02299,26.75740686,9.51948,1.37299,9.617983209,11.91,14.65,18.88042902
28/04/2019 08:30,21.7497,16.04345,27.02668566,9.5697,1.39345,9.670618439,12.18,14.65,19.05190017
28/04/2019 09:00,23.49907,16.67911,28.81664452,9.60907,1.38911,9.708957352,13.89,15.29,20.65711016
28/04/2019 09:30,24.65139,16.21167,29.50439413,9.63139,1.38167,9.729988968,15.02,14.83,21.10756499
28/04/2019 10:00,25.97354,17.78043,31.47647488,9.71354,1.38043,9.81113889,16.26,16.4,23.09431965
28/04/2019 10:30,26.66824,17.42438,31.85598912,9.82824,1.39438,9.926660923,16.84,16.03,23.24965591
28/04/2019 11:00,27.37697,14.98787,31.21113156,9.94697,1.38787,10.04332591,17.43,13.6,22.10802795
28/04/2019 11:30,26.85412,13.13702,29.89523466,10.18412,1.37702,10.27679348,16.67,11.76,20.4006495
28/04/2019 12:00,27.55282,13.124,30.51880184,10.42282,1.364,10.51169219,17.13,11.76,20.77822177
28/04/2019 12:30,27.89563,12.81958,30.70028997,10.34563,1.36958,10.43589045,17.55,11.45,20.95483238
28/04/2019 13:00,27.99979,13.60183,31.12873302,10.44979,1.36183,10.53815411,17.55,12.24,21.39673106
28/04/2019 13:30,27.76047,13.82051,31.01048518,10.21047,1.37051,10.3020384,17.55,12.45,21.51755098
28/04/2019 14:00,27.45916,12.97679,30.37108076,10.48916,1.36679,10.57783496,16.97,11.61,20.5614445
28/04/2019 14:30,27.26355,12.16555,29.85467745,10.29355,1.36555,10.38373239,16.97,10.8,20.11519078
28/04/2019 15:00,27.5816,14.05981,30.95840622,10.0316,1.37981,10.12604929,17.55,12.68,21.65144106
28/04/2019 15:30,26.99748,13.83105,30.33417001,10.07748,1.38105,10.17167156,16.92,12.45,21.00687745
28/04/2019 16:00,26.55448,13.47167,29.77627076,9.98448,1.38167,10.07962563,16.57,12.09,20.5117771
28/04/2019 16:30,26.78104,12.61702,29.60427836,9.79104,1.37702,9.887398463,16.99,11.24,20.37149234
28/04/2019 17:00,26.52674,12.6288,29.37949156,9.93674,1.3888,10.03332284,16.59,11.24,20.03910427
28/04/2019 17:30,26.42444,12.36221,29.1731943,9.83444,1.39221,9.932495094,16.59,10.97,19.88891651
28/04/2019 18:00,26.28494,12.07446,28.92560553,9.69494,1.38446,9.793293169,16.59,10.69,19.73586076
28/04/2019 18:30,25.33225,12.62632,28.30453757,9.60225,1.38632,9.701808502,15.73,11.24,19.33314511
28/04/2019 19:00,26.97305,17.21283,31.99729587,9.50305,1.39283,9.604578841,17.47,15.82,23.56848107
28/04/2019 19:30,26.90206,17.47414,32.07906484,9.43206,1.42414,9.538969052,17.47,16.05,23.72347782
28/04/2019 20:00,26.37881,17.26941,31.52894129,9.40881,1.42941,9.516770385,16.97,15.84,23.21392901
28/04/2019 20:30,24.62021,16.11089,29.42304398,9.39021,1.40089,9.494131695,15.23,14.71,21.17396987
28/04/2019 21:00,22.73959,14.64647,27.04825386,9.38959,1.40647,9.494343486,13.35,13.24,18.8021302
28/04/2019 21:30,22.27277,14.63965,26.65324812,9.38277,1.39965,9.486590167,12.89,13.24,18.47835761
28/04/2019 22:00,21.22649,14.33027,25.61094524,9.38649,1.40027,9.490360931,11.84,12.93,17.53198506
28/04/2019 22:30,20.27207,14.06058,24.67096942,9.39207,1.40058,9.495925612,10.88,12.66,16.69281282
28/04/2019 23:00,18.99401,12.23298,22.59243713,9.38401,1.41298,9.489792208,9.61,10.82,14.47150649
28/04/2019 23:30,18.18207,13.81461,22.8348663,9.39207,1.40461,9.496520844,8.79,12.41,15.20763624
29/04/2019 00:00,17.17866,12.81375,21.43125168,9.38866,1.43375,9.497503654,7.79,11.38,13.79088467
29/04/2019 00:30,16.52246,14.26934,21.83130203,9.38246,1.39934,9.486237826,7.14,12.87,14.71789727
29/04/2019 01:00,16.19804,15.41562,22.36107868,9.38804,1.39562,9.491209102,6.81,14.02,15.58642037
29/04/2019 01:30,15.88455,12.57058,20.25681145,9.39455,1.40058,9.498378495,6.49,11.17,12.91855255
29/04/2019 02:00,16.39649,16.44942,23.22559585,9.38649,1.38942,9.488766119,7.01,15.06,16.61155321
29/04/2019 02:30,16.1079,17.10345,23.49451945,9.3279,1.39345,9.431406115,6.78,15.71,17.11059613
29/04/2019 03:00,15.63967,15.02399,21.68685208,9.37967,1.40399,9.484165605,6.26,13.62,14.98972982
29/04/2019 03:30,15.22711,12.47306,19.68354909,9.38711,1.40306,9.491386175,5.84,11.07,12.51600975
29/04/2019 04:00,15.23176,12.47275,19.68695013,9.39176,1.40275,9.495939314,5.84,11.07,12.51600975
29/04/2019 04:30,15.22122,12.47058,19.67742117,9.38122,1.40058,9.485194412,5.84,11.07,12.51600975
29/04/2019 05:00,15.23455,12.67376,19.81705594,9.39455,1.39376,9.49737525,5.84,11.28,12.70212581
29/04/2019 05:30,15.83556,12.69081,20.29338855,9.38556,1.41081,9.491002127,6.45,11.28,12.99387933
29/04/2019 06:00,16.54773,16.52903,23.38880503,9.38773,1.39903,9.491404506,7.16,15.13,16.73865287
29/04/2019 06:30,17.75556,13.39585,22.2420482,9.38556,1.40585,9.490266105,8.37,11.99,14.62248269
29/04/2019 07:00,19.27656,13.85988,23.74198894,9.41656,1.40988,9.521521089,9.86,12.45,15.88150182
29/04/2019 07:30,21.06282,12.67578,24.58287585,9.49282,1.37578,9.591996777,11.57,11.3,16.17265903
29/04/2019 08:00,22.42855,14.12461,26.50555532,9.51855,1.40461,9.621627895,12.91,12.72,18.12364478
29/04/2019 08:30,23.31294,14.5612,27.4867553,9.63294,1.4012,9.734315306,13.68,13.16,18.98230755
29/04/2019 09:00,23.56774,12.52919,26.69117777,9.65774,1.37919,9.755721755,13.91,11.15,17.8272432
29/04/2019 09:30,24.12988,12.52609,27.18738751,9.77988,1.37609,9.876217723,14.35,11.15,18.17264428
29/04/2019 10:00,24.88187,15.29818,29.20859062,9.88187,1.38818,9.978897655,15,13.91,20.45698169
29/04/2019 10:30,24.92186,15.29167,29.23925918,9.92186,1.38167,10.0176004,15,13.91,20.45698169
29/04/2019 11:00,24.99647,13.73185,28.51994419,7.29647,0.97185,7.36090802,17.7,12.76,21.81989001
29/04/2019 11:30,24.93108,13.36636,28.28813054,5.91108,0.60636,5.94209889,19.02,12.76,22.90366783
29/04/2019 12:00,25.02127,15.87869,29.63438456,9.18127,1.20869,9.260488666,15.84,14.67,21.58968504
29/04/2019 12:30,25.35176,16.14789,30.0577126,7.53176,0.99789,7.597578111,17.82,15.15,23.38963232
29/04/2019 13:00,25.27577,15.95186,29.88856615,9.16577,1.24186,9.249516525,16.11,14.71,21.81550366
29/04/2019 13:30,24.86794,13.9609,28.51878624,9.78794,1.3609,9.882095843,15.08,12.6,19.65111702
29/04/2019 14:00,24.05458,11.173,26.52279676,10.20458,1.333,10.29127504,13.85,9.84,16.98964685
29/04/2019 14:30,23.81837,11.21454,26.32642507,10.23837,1.37454,10.33022654,13.58,9.84,16.77027132
29/04/2019 15:00,23.83913,11.21051,26.34349357,9.98913,1.37051,10.08270875,13.85,9.84,16.98964685
29/04/2019 15:30,23.54697,11.20741,26.07807192,10.25697,1.36741,10.34771683,13.29,9.84,16.53631458
29/04/2019 16:00,23.58665,10.83702,25.95710039,10.29665,1.37702,10.38831966,13.29,9.46,16.31305306
29/04/2019 16:30,23.52031,10.83268,25.89501764,10.23031,1.37268,10.32199075,13.29,9.46,16.31305306
29/04/2019 17:00,23.81359,10.84353,26.1661845,10.13359,1.38353,10.22759999,13.68,9.46,16.63231794
29/04/2019 17:30,24.24548,11.12144,26.67451458,10.01548,1.37144,10.10894096,14.23,9.75,17.2497942
29/04/2019 18:00,24.2825,11.10191,26.70004142,9.5325,1.35191,9.627887458,14.75,9.75,17.68120471
29/04/2019 18:30,24.32585,11.06099,26.72250883,9.15585,1.31099,9.249231536,15.17,9.75,18.03306408
29/04/2019 19:00,24.37142,10.77455,26.64689551,9.20142,1.33455,9.297696151,15.17,9.44,17.86735851
29/04/2019 19:30,23.67819,10.78013,26.01668473,9.09819,1.34013,9.196358502,14.58,9.44,17.36922566
29/04/2019 20:00,23.69648,10.52717,25.9296061,9.11648,1.39717,9.222922075,14.58,9.13,17.202712
29/04/2019 20:30,22.81536,10.47478,25.10501281,8.94536,1.34478,9.045877447,13.87,9.13,16.60523411
29/04/2019 21:00,22.82931,14.23168,26.90200942,8.95931,1.34168,9.05921304,13.87,12.89,18.93486203
29/04/2019 21:30,22.08632,10.74152,24.55984086,9.13632,1.36152,9.237211693,12.95,9.38,15.99021263
29/04/2019 22:00,21.02944,9.95687,23.26750109,9.05944,1.35687,9.160488486,11.97,8.6,14.73909427
29/04/2019 22:30,20.26828,13.66741,24.44588453,9.04828,1.36741,9.151020766,11.22,12.3,16.64867562
29/04/2019 23:00,18.99434,13.63331,23.38059224,8.99434,1.33331,9.092627101,10,12.3,15.85212919
29/04/2019 23:30,17.99527,13.64261,22.58208471,8.99527,1.34261,9.094915282,9,12.3,15.24106296
30/04/2019 00:00,17.00835,13.64633,21.80610676,9.07835,1.34633,9.177638214,7.93,12.3,14.63471558
30/04/2019 00:30,7.24,12.2442,14.22455741,0,-0.0558,0.0558,7.24,12.3,14.27261714
30/04/2019 01:00,6.49,10.79381,12.59469866,0,-0.04619,0.04619,6.49,10.84,12.63430647
30/04/2019 01:30,6.83,14.55412,16.07704292,0,-0.04588,0.04588,6.83,14.6,16.11858865
30/04/2019 02:00,7.16,14.80071,16.44161235,0,-0.04929,0.04929,7.16,14.85,16.48599709
30/04/2019 02:30,7.16,15.5173,17.08953479,0,-0.0527,0.0527,7.16,15.57,17.13740062
30/04/2019 03:00,6.6,13.27792,14.82778337,0,-0.05208,0.05208,6.6,13.33,14.8744378
30/04/2019 03:30,5.99,10.83381,12.37948057,0,-0.04619,0.04619,5.99,10.88,12.41992351
30/04/2019 04:00,5.99,10.83226,12.37812412,0,-0.04774,0.04774,5.99,10.88,12.41992351
30/04/2019 04:30,5.99,10.82637,12.37297003,0,-0.05363,0.05363,5.99,10.88,12.41992351
30/04/2019 05:00,5.99,10.82761,12.37405505,0,-0.05239,0.05239,5.99,10.88,12.41992351
30/04/2019 05:30,6.39,10.83505,12.57896691,0,-0.04495,0.04495,6.39,10.88,12.61770581
30/04/2019 06:00,6.99,11.24792,13.24295301,0,-0.05208,0.05208,6.99,11.3,13.28721566
30/04/2019 06:30,8.25,11.24885,13.94987908,0,-0.05115,0.05115,8.25,11.3,13.99115792
30/04/2019 07:00,9.86,14.07288,17.1832928,0,-0.04712,0.04712,9.86,14.12,17.22190466
30/04/2019 07:30,11.63,11.8573,16.6088068,0,-0.0527,0.0527,11.63,11.91,16.6464711
30/04/2019 08:00,12.97,12.61893,18.09580875,0,-0.06107,0.06107,12.97,12.68,18.13844811
30/04/2019 08:30,13.43,9.18366,16.26974219,0,-0.06634,0.06634,13.43,9.25,16.30728058
30/04/2019 09:00,13.43062,9.18986,16.27375434,0.00062,-0.06014,0.060143196,13.43,9.25,16.30728058
30/04/2019 09:30,14.14155,11.5949,18.28729456,0.00155,-0.0651,0.06511845,14.14,11.66,18.3274439
30/04/2019 10:00,14.83186,14.12707,20.48311934,0.00186,-0.06293,0.062957482,14.83,14.19,20.52522838
