Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2019 10:30,14.8331,14.3249,20.62095089,0.0031,-0.0651,0.065173768,14.83,14.39,20.66400252
30/04/2019 11:00,15.00515,14.34877,20.76154443,0.17515,-0.04123,0.17993731,14.83,14.39,20.66400252
30/04/2019 11:30,14.99698,14.40023,20.79124896,0.60698,0.01023,0.607066202,14.39,14.39,20.35053316
30/04/2019 12:00,15.00628,14.40085,20.79838744,0.61628,0.01085,0.616375503,14.39,14.39,20.35053316
30/04/2019 12:30,15.3041,14.32459,20.9620933,0.0341,-0.06541,0.073765019,15.27,14.39,20.98201611
30/04/2019 13:00,15.27434,14.65932,21.17076109,0.00434,-0.07068,0.07081312,15.27,14.73,21.2166397
30/04/2019 13:30,15.27682,15.05684,21.4497007,0.00682,-0.07316,0.073477194,15.27,15.13,21.4962741
30/04/2019 14:00,15.27775,15.05622,21.44992787,0.00775,-0.07378,0.074185921,15.27,15.13,21.4962741
30/04/2019 14:30,16.17589,15.46777,22.38104837,0.00589,-0.07223,0.072469752,16.17,15.54,22.42678087
30/04/2019 15:00,15.96713,15.46684,22.2299883,0.00713,-0.07316,0.073506615,15.96,15.54,22.27584342
30/04/2019 15:30,15.9662,15.82839,22.48238138,0.0062,-0.07161,0.071877897,15.96,15.9,22.528462
30/04/2019 16:00,16.46589,16.3718,23.21984859,0.00589,-0.0682,0.068453868,16.46,16.44,23.2638174
30/04/2019 16:30,16.8031,15.81087,23.07222962,0.0031,-0.06913,0.069199472,16.8,15.88,23.1174047
30/04/2019 17:00,18.51186,16.92242,25.08101392,0.00186,-0.06758,0.067605591,18.51,16.99,25.12529005
30/04/2019 17:30,18.24217,16.31459,24.47330409,0.00217,-0.06541,0.065445985,18.24,16.38,24.51534214
30/04/2019 18:00,18.53062,15.66862,24.26704618,0.00062,-0.06138,0.061383131,18.53,15.73,24.30625022
30/04/2019 18:30,18.53,16.50893,24.81744688,0,-0.06107,0.06107,18.53,16.57,24.85811336
30/04/2019 19:00,18.03,15.76327,23.94914573,0,-0.05673,0.05673,18.03,15.82,23.9865233
30/04/2019 19:30,18.26,16.05823,24.31654479,0,-0.05177,0.05177,18.26,16.11,24.35076385
30/04/2019 20:00,17.76,15.82823,23.78971343,0,-0.05177,0.05177,17.76,15.88,23.82418939
30/04/2019 20:30,16.46,15.34792,22.50533822,0,-0.05208,0.05208,16.46,15.4,22.54088729
30/04/2019 21:00,17.18,16.15761,23.58433295,0,-0.05239,0.05239,17.18,16.21,23.62025614
30/04/2019 21:30,16.74,16.15792,23.2659833,0,-0.05208,0.05208,16.74,16.21,23.3021823
30/04/2019 22:00,15.86,15.94265,22.48794542,0,-0.05735,0.05735,15.86,16,22.52863955
30/04/2019 22:30,14.42,13.10172,19.48310722,0,-0.05828,0.05828,14.42,13.16,19.52234617
30/04/2019 23:00,13.18,14.48637,19.58487467,0,-0.05363,0.05363,13.18,14.54,19.62457643
30/04/2019 23:30,11.59,14.48606,18.55192805,0,-0.05394,0.05394,11.59,14.54,18.59407701
01/05/2019 00:00,10.82,14.48885,18.08311849,0,-0.05115,0.05115,10.82,14.54,18.12412757
01/05/2019 00:30,19.53273,15.90865,25.19152012,9.23273,1.36865,9.333622345,10.3,14.54,17.81857458
01/05/2019 01:00,18.87837,15.9474,24.7125964,9.30837,1.4074,9.414166284,9.57,14.54,17.40679465
01/05/2019 01:30,19.40646,19.54151,27.54053926,9.19646,1.40151,9.302639777,10.21,18.14,20.81594821
01/05/2019 02:00,18.51669,19.11485,26.61287844,9.20669,1.37485,9.308778291,9.31,17.74,20.03456264
01/05/2019 02:30,18.05948,18.90082,26.14164904,9.20948,1.37082,9.310943526,8.85,17.53,19.63729615
01/05/2019 03:00,18.41141,19.43539,26.77152223,9.24141,1.38539,9.344675716,9.17,18.05,20.24577487
01/05/2019 03:30,15.47456,14.66469,21.31936068,9.35456,1.39469,9.457957126,6.12,13.27,14.61325768
01/05/2019 04:00,15.0828,12.51601,19.59952454,9.2628,1.38601,9.365921608,5.82,11.13,12.55982882
01/05/2019 04:30,15.04188,12.49524,19.55477375,9.22188,1.36524,9.322389768,5.82,11.13,12.55982882
01/05/2019 05:00,15.06854,12.49555,19.57548639,9.24854,1.36555,9.348808423,5.82,11.13,12.55982882
01/05/2019 05:30,15.81816,12.8464,20.37754104,9.21816,1.3764,9.320351428,6.6,11.47,13.23332536
01/05/2019 06:00,16.18877,12.58632,20.50589489,9.25877,1.38632,9.361981898,6.93,11.2,13.17060743
01/05/2019 06:30,17.85505,16.74322,24.47730023,9.25505,1.38322,9.3578442,8.6,15.36,17.60368143
01/05/2019 07:00,19.36231,17.84678,26.33261485,9.36231,1.40678,9.467411394,10,16.44,19.24249464
01/05/2019 07:30,21.00688,14.53795,25.54683929,9.37688,1.37795,9.477585385,11.63,13.16,17.56253114
01/05/2019 08:00,22.0236,11.09369,24.65986445,9.4736,1.36369,9.571245863,12.55,9.73,15.88003149
01/05/2019 08:30,22.67313,10.53679,25.00189528,9.49313,1.36679,9.591018304,13.18,9.17,16.05619195
01/05/2019 09:00,22.8086,10.83935,25.25319272,9.6286,1.35935,9.724081981,13.18,9.48,16.23523329
01/05/2019 09:30,23.68615,11.20105,26.20109202,9.81615,1.38105,9.912825022,13.87,9.82,16.99439025
01/05/2019 10:00,24.37395,11.17966,26.81555959,9.62395,1.35966,9.719521023,14.75,9.82,17.71990124
01/05/2019 10:30,24.7644,13.14229,28.03560761,9.6844,1.38229,9.782552275,15.08,11.76,19.12338882
01/05/2019 11:00,25.03999,15.87718,29.64938353,9.95999,1.35718,10.05203155,15.08,14.52,20.93410614
01/05/2019 11:30,25.11735,15.92802,29.74194163,10.28735,1.40802,10.3832601,14.83,14.52,20.75474163
01/05/2019 12:00,25.14959,15.93949,29.77531223,10.31959,1.41949,10.41676004,14.83,14.52,20.75474163
01/05/2019 12:30,25.04264,15.91345,29.67105844,10.21264,1.39345,10.30726533,14.83,14.52,20.75474163
01/05/2019 13:00,25.01443,15.84277,29.60937469,10.18443,1.32277,10.26997249,14.83,14.52,20.75474163
01/05/2019 13:30,24.89353,15.85827,29.51563252,10.06353,1.33827,10.15212306,14.83,14.52,20.75474163
01/05/2019 14:00,24.44868,15.84432,29.13383651,9.92868,1.32432,10.0166117,14.52,14.52,20.53438093
01/05/2019 14:30,24.69914,16.11137,29.48938385,9.94914,1.34137,10.03915635,14.75,14.77,20.87379697
01/05/2019 15:00,25.62171,17.23083,30.87674733,9.59171,1.33083,9.68359485,16.03,15.9,22.57810665
01/05/2019 15:30,27.14803,18.34409,32.76463293,9.73803,1.31409,9.826294358,17.41,17.03,24.35423988
01/05/2019 16:00,27.52608,18.65967,33.25459915,9.78608,1.31967,9.874659016,17.74,17.34,24.80691839
01/05/2019 16:30,29.80657,20.15153,35.97937988,9.68657,1.32153,9.776301955,20.12,18.83,27.5569102
01/05/2019 17:00,30.58305,20.6875,36.92283309,9.81305,1.3175,9.901098755,20.77,19.37,28.40052464
01/05/2019 17:30,30.83691,20.70455,37.14287831,9.56691,1.33455,9.659544019,21.27,19.37,28.76820815
01/05/2019 18:00,29.32193,16.393,33.59324378,9.64193,1.333,9.733637713,19.68,15.06,24.7811622
01/05/2019 18:30,29.86307,15.41145,33.60529335,9.42307,1.33145,9.51666997,20.44,14.08,24.8201531
01/05/2019 19:00,29.72574,15.42168,33.48802521,9.28574,1.34168,9.382167797,20.44,14.08,24.8201531
01/05/2019 19:30,30.31551,19.01206,35.78391499,9.27551,1.37206,9.376440391,21.04,17.64,27.45635081
01/05/2019 20:00,30.10409,19.59175,35.91786328,9.06409,1.37175,9.16730198,21.04,18.22,27.83253492
01/05/2019 20:30,26.706,17.76229,32.07349969,9.176,1.38229,9.279531327,17.53,16.38,23.99177567
01/05/2019 21:00,29.23958,19.04524,34.89518886,9.11958,1.36524,9.221204891,20.12,17.68,26.78426404
01/05/2019 21:30,27.90805,19.03315,33.78046852,9.03805,1.35315,9.138783438,18.87,17.68,25.85844736
01/05/2019 22:00,25.53277,17.86811,31.1639487,9.07277,1.35811,9.173855146,16.46,16.51,23.31333738
01/05/2019 22:30,23.77182,16.10671,28.71455264,9.15182,1.37671,9.254790097,14.62,14.73,20.75372979
01/05/2019 23:00,20.42222,14.98059,25.32755706,9.10222,1.36059,9.203347982,11.32,13.62,17.71007623
01/05/2019 23:30,19.29329,14.55175,24.16577057,9.16329,1.37175,9.265397006,10.13,13.18,16.62315554
02/05/2019 00:00,20.92393,16.42338,26.5995913,9.08393,1.36338,9.185673044,11.84,15.06,19.15696218
02/05/2019 00:30,21.05599,16.81826,26.94825754,9.21599,1.37826,9.31848015,11.84,15.44,19.45711181
02/05/2019 01:00,21.78098,17.73005,28.08497397,9.10098,1.35005,9.200569111,12.68,16.38,20.71441044
02/05/2019 01:30,19.54346,16.00532,25.26097973,9.10346,1.35532,9.20379684,10.44,14.65,17.98933295
02/05/2019 02:00,16.9855,14.28982,22.19698551,9.0055,1.33982,9.104622336,7.98,12.95,15.21127542
02/05/2019 02:30,20.498,16.96547,26.60817875,9.238,1.37547,9.33983735,11.26,15.59,19.23111281
02/05/2019 03:00,21.27157,17.69671,27.67043973,9.22157,1.37671,9.323769822,12.05,16.32,20.28656945
02/05/2019 03:30,21.57221,18.11718,28.17077307,9.14221,1.35718,9.242399106,12.43,16.76,20.86630058
02/05/2019 04:00,21.3546,18.13733,28.01752453,9.1946,1.37733,9.297188128,12.16,16.76,20.70659798
02/05/2019 04:30,20.6302,17.1809,26.84750411,9.1202,1.3609,9.221176544,11.51,15.82,19.56406144
02/05/2019 05:00,20.90313,17.17191,27.05208563,9.18313,1.35191,9.282108448,11.72,15.82,19.68834173
02/05/2019 05:30,20.47848,17.19299,26.73886774,9.17848,1.37299,9.280603248,11.3,15.82,19.4412551
02/05/2019 06:00,22.52385,18.74276,29.30213083,9.09385,1.36276,9.19539138,13.43,17.38,21.96427326
02/05/2019 06:30,23.74292,17.97524,29.77978346,9.09292,1.36524,9.194839552,14.65,16.61,22.1475642
02/05/2019 07:00,21.52075,16.33827,27.02002493,9.09075,1.33827,9.188726906,12.43,15,19.4808855
02/05/2019 07:30,27.02745,18.38624,32.6884823,9.26745,1.39624,9.372039033,17.76,16.99,24.57799219
02/05/2019 08:00,27.18486,18.65827,32.97192219,9.08486,1.33827,9.18289975,18.1,17.32,25.05179435
02/05/2019 08:30,29.68683,18.65672,35.06253095,9.26683,1.33672,9.362743113,20.42,17.32,26.77608635
02/05/2019 09:00,28.17557,14.68594,31.77325256,9.34557,1.35594,9.443423739,18.83,13.33,23.07071304
02/05/2019 09:30,29.58347,15.31982,33.31484027,9.37347,1.33982,9.468741071,20.21,13.98,24.57406153
02/05/2019 10:00,29.42111,15.31114,33.1667412,9.82111,1.33114,9.910909914,19.6,13.98,24.07489148
02/05/2019 10:30,30.82945,16.30881,34.87738911,9.63945,1.34881,9.733359375,21.19,14.96,25.93872973
02/05/2019 11:00,30.75288,16.04191,34.68547974,9.56288,1.35191,9.657967413,21.19,14.69,25.78395237
02/05/2019 11:30,30.5931,16.00967,34.52893426,9.6131,1.31967,9.703258242,20.98,14.69,25.61164774
02/05/2019 12:00,28.87243,14.73618,32.41561684,9.50243,1.32618,9.594526007,19.37,13.41,23.55896857
02/05/2019 12:30,31.42336,20.04339,37.27150435,9.19336,1.32339,9.288123017,22.23,18.72,29.0621971
02/05/2019 13:00,28.09525,16.61091,32.63840381,9.07525,1.32091,9.170875955,19.02,15.29,24.40378044
02/05/2019 13:30,26.52,12.58246,29.35351256,9.3,1.32246,9.393556326,17.22,11.26,20.57464459
02/05/2019 14:00,29.27854,14.50773,32.6757882,9.86854,1.32773,9.957456939,19.41,13.18,23.46189464
02/05/2019 14:30,29.43144,17.46486,34.22325226,9.43144,1.33486,9.525434987,20,16.13,25.69390784
02/05/2019 15:00,27.97971,18.03068,33.28617721,9.52971,1.31068,9.619420707,18.45,16.72,24.89901404
02/05/2019 15:30,29.04388,19.2934,34.86806919,9.59388,1.2834,9.679341352,19.45,18.01,26.50778376
02/05/2019 16:00,30.29601,19.81603,36.20115008,9.75601,1.30603,9.843040459,20.54,18.51,27.6498047
02/05/2019 16:30,29.31476,18.88502,34.87117913,9.48476,1.31502,9.575486925,19.83,17.57,26.49403329
02/05/2019 17:00,29.72128,19.0975,35.32801991,9.14128,1.3175,9.235735287,20.58,17.78,27.19677922
02/05/2019 17:30,30.48103,19.69618,36.2909451,9.52103,1.32618,9.612947813,20.96,18.37,27.87074631
02/05/2019 18:00,30.87548,19.7154,36.63321256,9.39548,1.3454,9.491319486,21.48,18.37,28.26388685
02/05/2019 18:30,30.6126,19.07223,36.06773123,9.1326,1.31223,9.226393138,21.48,17.76,27.87127554
02/05/2019 19:00,29.93294,19.07006,35.49152132,9.01294,1.31006,9.107653081,20.92,17.76,27.44201159
02/05/2019 19:30,28.2357,16.57772,32.74256488,9.1357,1.36772,9.237514411,19.1,15.21,24.41626712
02/05/2019 20:00,29.40861,14.62036,32.84237002,8.96861,1.35036,9.069698863,20.44,13.27,24.36978662
02/05/2019 20:30,28.03139,14.62346,31.61652112,9.01139,1.35346,9.112464195,19.02,13.27,23.19166445
02/05/2019 21:00,27.91793,18.34207,33.40422649,8.89793,1.33207,8.997086682,19.02,17.01,25.51667102
02/05/2019 21:30,28.69939,18.82858,34.32448705,8.94939,1.33858,9.048943463,19.75,17.49,26.38110309
02/05/2019 22:00,27.75939,19.11253,33.70270814,8.94939,1.35253,9.051017555,18.81,17.76,25.8695516
02/05/2019 22:30,25.41867,14.98881,29.50886663,9.03867,1.34881,9.138755046,16.38,13.64,21.31558116
02/05/2019 23:00,23.68218,15.62207,28.37066655,8.95218,1.33207,9.050742358,14.73,14.29,20.5225973
02/05/2019 23:30,24.4838,18.78439,30.85951669,8.9838,1.35439,9.085319736,15.5,17.43,23.32498446
03/05/2019 00:00,22.66053,17.51881,28.64277088,9.04053,1.34881,9.14059468,13.62,16.17,21.14174307
03/05/2019 00:30,22.53777,17.70308,28.65920651,8.91777,1.32308,9.015384765,13.62,16.38,21.30278855
03/05/2019 01:00,22.30357,18.54354,29.00538072,8.97357,1.34354,9.073591256,13.33,17.2,21.7607192
03/05/2019 01:30,22.25025,17.46191,28.28412852,8.92025,1.35191,9.022112874,13.33,16.11,20.90983022
03/05/2019 02:00,20.25572,15.8116,25.6963205,9.05572,1.3516,9.156030105,11.2,14.46,18.29020503
03/05/2019 02:30,20.22968,15.8147,25.67770802,9.02968,1.3547,9.130735622,11.2,14.46,18.29020503
03/05/2019 03:00,21.16348,16.59199,26.89213673,9.02348,1.34199,9.122725934,12.14,15.25,19.49210353
03/05/2019 03:30,20.52744,16.58796,26.39197245,8.99744,1.33796,9.096376395,11.53,15.25,19.11814322
03/05/2019 04:00,20.33727,16.6078,26.25687666,9.05727,1.3578,9.158480261,11.28,15.25,18.96841849
03/05/2019 04:30,20.71014,16.59571,26.53916896,9.05014,1.34571,9.149643131,11.66,15.25,19.19682526
03/05/2019 05:00,20.95303,16.21331,26.49341215,8.96303,1.33331,9.06165671,11.99,14.88,19.1095395
03/05/2019 05:30,20.96977,18.23517,27.78943466,8.97977,1.33517,9.07848821,11.99,16.9,20.72124755
03/05/2019 06:00,21.50614,19.22284,28.84495858,8.92614,1.35284,9.028075729,12.58,17.87,21.85390812
03/05/2019 06:30,22.73428,17.09618,28.44515526,8.92428,1.32618,9.022279474,13.81,15.77,20.96208482
03/05/2019 07:00,24.20959,17.11137,29.64630215,9.07959,1.34137,9.178138594,15.13,15.77,21.85428562
03/05/2019 07:30,26.30671,15.88339,30.72987258,9.12671,1.32339,9.22215791,17.18,14.56,22.51990231
03/05/2019 08:00,26.46107,17.21471,31.56793414,9.05107,1.31471,9.146055463,17.41,15.9,23.57791551
03/05/2019 08:30,28.38479,16.01168,32.58941852,9.36479,1.34168,9.460412093,19.02,14.67,24.02018526
03/05/2019 09:00,28.95923,17.5913,33.88348916,9.27923,1.3113,9.371425563,19.68,16.28,25.54096318
03/05/2019 09:30,29.16861,18.67579,34.63514027,9.27861,1.33579,9.374270023,19.89,17.34,26.38726397
03/05/2019 10:00,29.96929,16.06531,34.00371345,7.79929,1.08531,7.874441079,22.17,14.98,26.75648146
03/05/2019 10:30,30.64883,15.38877,34.29526239,8.70883,1.19877,8.790948156,21.94,14.19,26.12890545
03/05/2019 11:00,31.0531,14.92509,34.45364032,9.9231,1.34509,10.01384945,21.13,13.58,25.11758945
03/05/2019 11:30,31.15881,15.50973,34.80550481,10.02881,1.38973,10.12464219,21.13,14.12,25.41360462
03/05/2019 12:00,28.93577,14.51267,32.3712276,10.40577,1.41267,10.50122306,18.53,13.1,22.69297028
03/05/2019 12:30,30.39555,14.8605,33.83376893,10.66555,1.4105,10.75841378,19.73,13.45,23.87834584
03/05/2019 13:00,28.48818,15.51577,32.43941304,10.68818,1.41577,10.78153961,17.8,14.1,22.70792813
03/05/2019 13:30,31.37813,20.48911,37.47520075,10.26813,1.38911,10.3616659,21.11,19.1,28.46826479
03/05/2019 14:00,31.61234,20.71539,37.79507141,9.86234,1.38539,9.95916943,21.75,19.33,29.09830579
03/05/2019 14:30,31.48489,20.32393,37.47479725,9.27489,1.33393,9.370323034,22.21,18.99,29.22163924
03/05/2019 15:00,31.54658,20.85176,37.8151108,9.33658,1.33176,9.431082165,22.21,19.52,29.56880958
03/05/2019 15:30,30.43775,19.26936,36.0245036,9.30775,1.31936,9.40079363,21.13,17.95,27.72506808
03/05/2019 16:00,30.50245,19.54339,36.22628257,9.73245,1.32339,9.82201324,20.77,18.22,27.62899383
03/05/2019 16:30,27.02821,17.26696,32.0729176,9.32821,1.30696,9.419323025,17.7,15.96,23.83299394
03/05/2019 17:00,26.09522,16.29548,30.76529173,9.19522,1.33548,9.291694016,16.9,14.96,22.57014843
03/05/2019 17:30,25.95045,16.02347,30.49881057,9.05045,1.31347,9.145263727,16.9,14.71,22.40522484
03/05/2019 18:00,26.22002,16.55447,31.00870726,9.53002,1.34447,9.624389891,16.69,15.21,22.58096986
03/05/2019 18:30,26.50421,16.76587,31.36188044,9.20421,1.32587,9.299215719,17.3,15.44,23.18800552
03/05/2019 19:00,27.33956,17.46688,32.44292585,9.19956,1.31688,9.293335092,18.14,16.15,24.28748855
03/05/2019 19:30,27.66909,16.9151,32.42991134,8.90909,1.3051,9.004175178,18.76,15.61,24.40511627
03/05/2019 20:00,25.95118,16.95788,31.00053931,8.92118,1.34788,9.022429445,17.03,15.61,23.10179647
03/05/2019 20:30,27.42586,18.63378,33.15713428,8.80586,1.31378,8.90332456,18.62,17.32,25.43003736
03/05/2019 21:00,24.88443,16.72044,29.98012625,8.94443,1.34044,9.04431354,15.94,15.38,22.15012415
03/05/2019 21:30,27.10433,18.50718,32.82012213,9.03433,1.35718,9.135702277,18.07,17.15,24.91279591
03/05/2019 22:00,24.64139,16.9416,29.90344314,9.01139,1.3516,9.112188118,15.63,15.59,22.07589183
03/05/2019 22:30,24.13831,16.28571,29.1184196,8.92831,1.34571,9.029155822,15.21,14.94,21.3201243
03/05/2019 23:00,24.25642,16.96191,29.59865372,9.04642,1.35191,9.146877908,15.21,15.61,21.79486637
03/05/2019 23:30,23.65432,17.22028,29.25858674,9.07432,1.36028,9.175709517,14.58,15.86,21.54335164
04/05/2019 00:00,22.33163,16.53199,27.78503899,8.98163,1.34199,9.081333306,13.35,15.19,20.22272484
04/05/2019 00:30,21.4758,16.53695,27.10499402,9.0458,1.34695,9.145532895,12.43,15.19,19.62755716
04/05/2019 01:00,20.74227,16.2299,26.33726293,8.90227,1.3299,9.001058002,11.84,14.9,19.03143715
04/05/2019 01:30,20.50344,18.61874,27.69564101,8.87344,1.31874,8.970898094,11.63,17.3,20.84578854
04/05/2019 02:00,21.29023,17.39048,27.49004707,8.07023,1.18048,8.156110917,13.22,16.21,20.91727755
04/05/2019 02:30,20.69473,16.88381,26.70832997,8.05473,1.19381,8.142718077,12.64,15.69,20.1480942
04/05/2019 03:00,17.09411,13.65107,21.87602132,8.67411,1.30107,8.771144021,8.42,12.35,14.94720375
04/05/2019 03:30,15.7813,15.17617,21.89441859,9.3713,1.36617,9.470358185,6.41,13.81,15.22511741
04/05/2019 04:00,15.07645,13.04415,19.93612785,9.23645,1.38415,9.339586705,5.84,11.66,13.04075151
04/05/2019 04:30,14.91649,13.7633,20.29606121,9.07649,1.3733,9.179794312,5.84,12.39,13.69736106
04/05/2019 05:00,14.9323,15.35765,21.42034073,9.0923,1.33765,9.190170119,5.84,14.02,15.18769239
04/05/2019 05:30,15.33618,13.6432,20.52645423,7.83618,1.1532,7.920579981,7.5,12.49,14.56880572
04/05/2019 06:00,15.62787,13.23648,20.48010555,7.27787,1.05648,7.354151326,8.35,12.18,14.76735928
04/05/2019 06:30,16.10156,13.41938,20.96043878,8.33156,1.23938,8.423238974,7.77,12.18,14.44732847
04/05/2019 07:00,16.93623,14.39982,22.23040042,8.87623,1.33982,8.976779859,8.06,13.06,15.34689545
04/05/2019 07:30,17.82649,12.96005,22.03966065,9.07649,1.35005,9.1763449,8.75,11.61,14.53803976
04/05/2019 08:00,19.0853,16.39967,25.1634229,9.1853,1.31967,9.279615563,9.9,15.08,18.03930154
04/05/2019 08:30,20.46891,16.02673,25.99677578,9.31891,1.29673,9.408697693,11.15,14.73,18.47418198
04/05/2019 09:00,21.52221,14.11455,25.73763868,9.76221,1.33455,9.853008058,11.76,12.78,17.36738322
04/05/2019 09:30,22.67547,13.76689,26.52742355,9.43547,1.27689,9.521477942,13.24,12.49,18.2015851
04/05/2019 10:00,23.56297,15.22035,28.05124969,8.27297,1.08035,8.343212136,15.29,14.14,20.82603419
04/05/2019 10:30,23.93839,15.5106,28.52411661,7.67839,1.0106,7.744610084,16.26,14.5,21.78617911
04/05/2019 11:00,24.38698,15.55648,28.92626598,8.35698,1.05648,8.423494804,16.03,14.5,21.61506188
04/05/2019 11:30,24.23363,15.54625,28.79157363,8.73363,1.04625,8.796074809,15.5,14.5,21.22498528
04/05/2019 12:00,24.19426,15.59306,28.78377559,8.69426,1.09306,8.762701473,15.5,14.5,21.22498528
04/05/2019 12:30,24.08301,14.76895,28.2508983,7.18301,0.78895,7.226207495,16.9,13.98,21.93286119
04/05/2019 13:00,23.53193,10.49324,25.7654772,8.40193,0.99324,8.460434588,15.13,9.5,17.86524279
04/05/2019 13:30,23.23124,10.62747,25.5466951,9.30124,1.12747,9.36932517,13.93,9.5,16.86104682
04/05/2019 14:00,23.16153,12.7165,26.42282809,9.69153,1.2865,9.776545197,13.47,11.43,17.6659503
04/05/2019 14:30,23.27716,14.85225,27.61187259,9.80716,1.23225,9.884271715,13.47,13.62,19.15581635
04/05/2019 15:00,22.86917,14.32605,26.98582304,9.82917,1.22605,9.905341059,13.04,13.1,18.48381995
04/05/2019 15:30,22.8143,14.99884,27.30306733,9.7743,1.22884,9.851242979,13.04,13.77,18.96455905
04/05/2019 16:00,22.98168,14.77116,27.31931155,9.71168,1.25116,9.791942084,13.27,13.52,18.94421548
04/05/2019 16:30,23.18018,14.76434,27.48283975,9.20018,1.24434,9.283948194,13.98,13.52,19.44815672
04/05/2019 17:00,23.13058,14.54659,27.32447642,9.15058,1.23659,9.233757045,13.98,13.31,19.30275887
04/05/2019 17:30,23.44365,11.40954,26.07263562,8.96365,1.21954,9.046231212,14.48,10.19,17.70611476
04/05/2019 18:00,23.0145,10.7431,25.39845286,8.9745,1.2431,9.060184759,14.04,9.5,16.95203823
04/05/2019 18:30,23.12207,14.37875,27.2282679,9.08207,1.27875,9.171651817,14.04,13.1,19.20238527
04/05/2019 19:00,22.81548,11.77279,25.67381374,8.77548,1.24279,8.863045538,14.04,10.53,17.55
04/05/2019 19:30,22.22793,11.83665,25.18307279,8.89793,1.30665,8.993358244,13.33,10.53,16.98734235
04/05/2019 20:00,21.873,10.53308,24.27702419,8.773,1.32308,8.872207712,13.1,9.21,16.01355988
04/05/2019 20:30,21.51418,10.26464,23.83742384,8.70418,1.28464,8.798468583,12.81,8.98,15.64405638
04/05/2019 21:00,21.41002,10.25937,23.74118003,8.60002,1.27937,8.694661097,12.81,8.98,15.64405638
04/05/2019 21:30,21.48054,10.22496,23.78998541,8.38054,1.24496,8.472507072,13.1,8.98,15.88239277
04/05/2019 22:00,20.85613,12.90372,24.52517377,8.34613,1.24372,8.438289247,12.51,11.66,17.10133621
04/05/2019 22:30,20.58271,14.35319,25.09306705,8.07271,1.19319,8.160413539,12.51,13.16,18.15724924
04/05/2019 23:00,19.18796,10.27963,21.76806381,7.84796,1.16963,7.93463991,11.34,9.11,14.54605445
04/05/2019 23:30,18.33876,9.0601,20.45471902,7.74876,1.1501,7.833646121,10.59,7.91,13.21802557
05/05/2019 00:00,17.54741,9.07467,19.75503058,7.87741,1.16467,7.963042416,9.67,7.91,12.49307808
05/05/2019 00:30,17.04636,12.71467,21.26596394,7.73636,1.16467,7.823536429,9.31,11.55,14.83504634
05/05/2019 01:00,16.52526,12.68801,20.83434222,7.79526,1.13801,7.877889643,8.73,11.55,14.4781007
05/05/2019 01:30,16.44567,12.84053,20.86478546,8.63567,1.29053,8.7315671,7.81,11.55,13.94268984
05/05/2019 02:00,16.63539,16.89587,23.71089673,8.82539,1.32587,8.924429388,7.81,15.57,17.4189839
05/05/2019 02:30,16.41467,16.19146,23.05655586,8.60467,1.29146,8.701046761,7.81,14.9,16.82278514
05/05/2019 03:00,15.88479,12.41138,20.15859387,8.74479,1.30138,8.84109394,7.14,11.11,13.20650219
05/05/2019 03:30,15.77536,12.37852,20.05217546,8.63536,1.26852,8.728034448,7.14,11.11,13.20650219
05/05/2019 04:00,15.5617,13.53111,20.62177113,7.7717,1.14111,7.855027239,7.79,12.39,14.63544328
05/05/2019 04:30,15.22369,12.46653,19.67676568,7.87369,1.16653,7.959634819,7.35,11.3,13.48007789
05/05/2019 05:00,15.05062,12.34767,19.46756576,8.37062,1.25767,8.464574001,6.68,11.09,12.94644739
05/05/2019 05:30,15.17276,12.34705,19.56175579,8.49276,1.25705,8.585286665,6.68,11.09,12.94644739
05/05/2019 06:00,15.2453,12.36348,19.62841842,8.5653,1.27348,8.659452373,6.68,11.09,12.94644739
05/05/2019 06:30,15.29273,12.38177,19.67678376,8.61273,1.29177,8.709063542,6.68,11.09,12.94644739
05/05/2019 07:00,15.7727,12.33713,20.02455597,8.4227,1.24713,8.51452926,7.35,11.09,13.30453306
05/05/2019 07:30,16.59134,12.63256,20.85315648,8.59134,1.23256,8.679304531,8,11.4,13.92695229
05/05/2019 08:00,17.56502,13.70612,22.27975882,8.75502,1.25612,8.844671427,8.81,12.45,15.25183923
05/05/2019 08:30,18.51817,13.40093,22.85842394,8.86817,1.24093,8.954571258,9.65,12.16,15.52379142
05/05/2019 09:00,19.39103,10.98024,22.28402376,8.90103,1.21024,8.982929139,10.49,9.77,14.33502703
05/05/2019 09:30,20.23092,10.05311,22.59104125,9.03092,1.20311,9.110707421,11.2,8.85,14.27454027
05/05/2019 10:00,21.217,12.27668,24.51281218,9.207,1.18668,9.283159937,12.01,11.09,16.34711595
05/05/2019 10:30,22.29988,14.23045,26.4535509,9.15988,1.30045,9.251733449,13.14,12.93,18.43487185
05/05/2019 11:00,22.9925,11.62667,25.76498615,8.6025,1.22667,8.689518142,14.39,10.4,17.75477682
05/05/2019 11:30,23.19958,10.47172,25.45343654,8.80958,1.18172,8.888484794,14.39,9.29,17.12822816
05/05/2019 12:00,23.41689,10.4959,25.66154037,9.02689,1.2059,9.107081743,14.39,9.29,17.12822816
05/05/2019 12:30,23.44244,10.49559,25.68473092,8.84244,1.20559,8.924247442,14.6,9.29,17.30503106
05/05/2019 13:00,23.77544,12.03443,26.64768381,8.62544,1.19443,8.707748172,15.15,10.84,18.62869024
05/05/2019 13:30,23.83589,14.21878,27.75469972,8.68589,1.15878,8.76284521,15.15,13.06,20.00215238
05/05/2019 14:00,22.90542,10.37637,25.14611938,9.01542,1.18637,9.093144206,13.89,9.19,16.65497523
05/05/2019 14:30,22.5362,10.3866,24.81454755,8.9962,1.1966,9.075432001,13.54,9.19,16.36422012
05/05/2019 15:00,22.52194,10.38722,24.8018572,8.67194,1.19722,8.754192087,13.85,9.19,16.62163049
05/05/2019 15:30,22.75661,11.78055,25.62507867,8.90661,1.21055,8.988500041,13.85,10.57,17.42261174
05/05/2019 16:00,22.58828,14.29148,26.72969873,8.73828,1.21148,8.821860413,13.85,13.08,19.05016798
05/05/2019 16:30,22.61649,14.26544,26.73964095,8.76649,1.18544,8.846276896,13.85,13.08,19.05016798
05/05/2019 17:00,22.58363,14.05171,26.5983251,8.73363,1.22171,8.818665903,13.85,12.83,18.87939088
05/05/2019 17:30,22.55015,14.03528,26.5612189,8.70015,1.20528,8.783240285,13.85,12.83,18.87939088
05/05/2019 18:00,21.53966,9.56583,23.56824254,8.79966,1.17583,8.877870933,12.74,8.39,15.2544977
05/05/2019 18:30,21.42651,9.79195,23.55796289,8.68651,1.19195,8.767907435,12.74,8.6,15.37099867
05/05/2019 19:00,21.44696,10.21985,23.75747098,8.43696,1.21985,8.524689324,13.01,9,15.81961125
05/05/2019 19:30,21.38432,10.21303,23.6979983,8.14432,1.21303,8.234159948,13.24,9,16.0092973
05/05/2019 20:00,21.33255,10.21179,23.6507578,8.09255,1.21179,8.182774622,13.24,9,16.0092973
05/05/2019 20:30,21.09603,9.99497,23.34399081,8.12603,1.20497,8.214883825,12.97,8.79,15.66796094
05/05/2019 21:00,20.99218,9.97699,23.24246008,8.02218,1.18699,8.109520159,12.97,8.79,15.66796094
05/05/2019 21:30,21.02442,9.98257,23.2739756,8.05442,1.19257,8.142229716,12.97,8.79,15.66796094
05/05/2019 22:00,20.67876,12.7821,24.31035161,8.05876,1.2121,8.149404834,12.62,11.57,17.12101925
05/05/2019 22:30,20.11744,13.73761,24.36048687,8.06744,1.18761,8.154385671,12.05,12.55,17.39841947
05/05/2019 23:00,19.2746,13.74412,23.67300234,7.9546,1.19412,8.043729467,11.32,12.55,16.90103251
05/05/2019 23:30,18.36329,13.72397,22.92504683,7.92329,1.17397,8.009789634,10.44,12.55,16.32470827
06/05/2019 00:00,17.56461,12.76428,21.71272365,7.91461,1.17428,8.001248963,9.65,11.59,15.08146545
06/05/2019 00:30,16.83648,13.36157,21.49415296,7.87648,1.16157,7.961669552,8.96,12.2,15.13676319
06/05/2019 01:00,16.37683,13.43363,21.18166603,6.78683,0.98363,6.857739382,9.59,12.45,15.71529828
06/05/2019 01:30,15.9971,12.38808,20.23293687,7.8771,1.16808,7.963235228,8.12,11.22,13.85001083
06/05/2019 02:00,16.1025,12.40079,20.32412603,7.9825,1.18079,8.069360029,8.12,11.22,13.85001083
06/05/2019 02:30,16.28571,12.43086,20.48781664,8.16571,1.21086,8.254998591,8.12,11.22,13.85001083
06/05/2019 03:00,15.84756,12.43489,20.1437744,8.20756,1.21489,8.296987337,7.64,11.22,13.57416664
06/05/2019 03:30,15.48051,12.43427,19.85591248,8.19051,1.21427,8.280030537,7.29,11.22,13.38030269
06/05/2019 04:00,15.66899,12.45504,20.01612522,8.37899,1.23504,8.469521664,7.29,11.22,13.38030269
06/05/2019 04:30,15.31892,12.45876,19.7456327,8.34892,1.23876,8.440319396,6.97,11.22,13.20868275
06/05/2019 05:00,15.25723,12.45132,19.69310633,8.28723,1.23132,8.378205656,6.97,11.22,13.20868275
06/05/2019 05:30,15.154,12.42993,19.5996652,8.184,1.20993,8.272955131,6.97,11.22,13.20868275
06/05/2019 06:00,15.1199,12.42187,19.56819435,8.1499,1.20187,8.238043548,6.97,11.22,13.20868275
06/05/2019 06:30,16.16353,12.43396,20.39272084,8.20353,1.21396,8.292864604,7.96,11.22,13.75681649
06/05/2019 07:00,16.39603,12.44543,20.58442439,8.43603,1.22543,8.524569247,7.96,11.22,13.75681649
06/05/2019 07:30,17.785,15.64389,23.68623059,8.215,1.18389,8.299868706,9.57,14.46,17.34002595
06/05/2019 08:00,18.66892,16.21381,24.72683176,8.34892,1.19381,8.433839427,10.32,15.02,18.22368788
06/05/2019 08:30,19.48556,13.74303,23.84445265,8.45556,1.21303,8.542127176,11.03,12.53,16.69316627
06/05/2019 09:00,20.4505,13.94807,24.75422402,8.5405,1.20807,8.625518731,11.91,12.74,17.44006021
06/05/2019 09:30,21.65419,14.30729,25.95385312,8.66419,1.22729,8.750681636,12.99,13.08,18.43438363
06/05/2019 10:00,22.54536,13.97567,26.52569715,8.63536,1.19567,8.717744495,13.91,12.78,18.88958708
06/05/2019 10:30,22.77166,15.04939,27.29528601,8.86166,1.19939,8.942457958,13.91,13.85,19.6293301
06/05/2019 11:00,23.14621,15.05001,27.60887246,8.95621,1.20001,9.036244882,14.19,13.85,19.82873168
06/05/2019 11:30,23.50394,15.03575,27.90177366,8.73394,1.18575,8.814063251,14.77,13.85,20.24784927
06/05/2019 12:00,23.90118,15.32714,28.39344336,8.61118,1.20714,8.695378541,15.29,14.12,20.81246021
06/05/2019 12:30,23.73285,15.24406,28.20690579,8.44285,1.12406,8.51734859,15.29,14.12,20.81246021
06/05/2019 13:00,23.40185,15.43232,28.03217944,7.79185,0.95232,7.849830559,15.61,14.48,21.29184116
06/05/2019 13:30,23.28197,15.2081,27.80892721,8.55197,1.0881,8.620913669,14.73,14.12,20.40459017
06/05/2019 14:00,23.52532,15.56514,28.20840769,8.48532,1.14514,8.562242762,15.04,14.42,20.8359785
06/05/2019 14:30,23.27315,15.28994,27.84639611,8.48315,1.16994,8.56344519,14.79,14.12,20.44794611
06/05/2019 15:00,23.30973,14.35536,27.37553421,8.51973,1.19536,8.603178762,14.79,13.16,19.79721445
06/05/2019 15:30,22.9895,10.94499,25.46193073,8.1995,1.12499,8.276315772,14.79,9.82,17.75321098
06/05/2019 16:00,22.79939,10.6073,25.14611297,8.63939,1.1873,8.720592919,14.16,9.42,17.00711616
06/05/2019 16:30,22.76655,10.9063,25.24407215,8.83655,1.1563,8.91188227,13.93,9.75,17.00315853
06/05/2019 17:00,23.22755,10.9311,25.67115163,8.55755,1.1811,8.638672306,14.67,9.75,17.61452242
06/05/2019 17:30,23.14447,10.93544,25.59785811,8.47447,1.18544,8.556980178,14.67,9.75,17.61452242
06/05/2019 18:00,23.44871,10.92304,25.86802666,8.25871,1.17304,8.341601387,15.19,9.75,18.04989197
06/05/2019 18:30,23.33556,10.91622,25.76261283,8.14556,1.16622,8.228621805,15.19,9.75,18.04989197
06/05/2019 19:00,23.45367,10.53319,25.71036227,8.26367,1.19319,8.349367895,15.19,9.34,17.83176099
06/05/2019 19:30,23.17674,10.57039,25.47340617,8.38674,1.23039,8.47651269,14.79,9.34,17.49227544
06/05/2019 20:00,22.69952,10.55985,25.03554753,8.11952,1.21985,8.210641817,14.58,9.34,17.31508013
06/05/2019 20:30,22.44333,10.53722,24.79387156,8.07333,1.19722,8.161617059,14.37,9.34,17.13862597
06/05/2019 21:00,22.04777,10.34783,24.35532278,8.29777,1.23783,8.389589387,13.75,9.11,16.49407773
06/05/2019 21:30,21.66974,10.32954,24.00577073,8.16974,1.21954,8.260262071,13.5,9.11,16.28625494
06/05/2019 22:00,20.86368,9.92303,23.10323933,8.22368,1.21303,8.312662301,12.64,8.71,15.35036482
06/05/2019 22:30,19.85461,12.25154,23.33036156,8.22461,1.28154,8.323854541,11.63,10.97,15.98742631
06/05/2019 23:00,18.74782,13.389,23.0379269,8.09782,1.209,8.187574107,10.65,12.18,16.1794592
06/05/2019 23:30,17.61499,13.16954,21.9937413,8.25499,1.21954,8.34458733,9.36,11.95,15.17933134
07/05/2019 00:00,16.87667,12.98124,21.29165523,8.35667,1.24124,8.448349556,8.52,11.74,14.50579195
07/05/2019 00:30,16.18835,12.94125,20.72531368,8.14835,1.20125,8.236419688,8.04,11.74,14.22916723
07/05/2019 01:00,15.56116,12.97442,20.2604362,8.38116,1.23442,8.47157811,7.18,11.74,13.76154061
07/05/2019 01:30,15.59309,12.98217,20.28992838,8.41309,1.24217,8.504297129,7.18,11.74,13.76154061
07/05/2019 02:00,15.56054,12.96946,20.25678399,8.38054,1.22946,8.47024336,7.18,11.74,13.76154061
07/05/2019 02:30,15.3795,12.94559,20.10266949,8.1995,1.20559,8.287656333,7.18,11.74,13.76154061
07/05/2019 03:00,15.45545,12.96636,20.17417722,8.27545,1.22636,8.365825216,7.18,11.74,13.76154061
07/05/2019 03:30,15.32634,12.98093,20.08485104,8.43634,1.24093,8.527117911,6.89,11.74,13.61248324
07/05/2019 04:00,15.19118,12.96233,19.96982596,8.30118,1.22233,8.39069008,6.89,11.74,13.61248324
07/05/2019 04:30,14.94628,11.51876,18.86989978,8.36628,1.23876,8.45749179,6.58,10.28,12.20552334
07/05/2019 05:00,14.88614,11.21163,18.63592797,8.30614,1.23163,8.396956244,6.58,9.98,11.95394496
07/05/2019 05:30,15.36601,12.39202,19.74022348,8.20601,1.22202,8.296501251,7.16,11.17,13.26779937
07/05/2019 06:00,15.76978,12.40876,20.06647169,8.31978,1.23876,8.411496037,7.45,11.17,13.42651854
07/05/2019 06:30,17.14389,12.41899,21.16941844,8.31389,1.24899,8.407184008,8.83,11.17,14.23860246
07/05/2019 07:00,18.88129,14.23248,23.64458921,8.48129,1.24248,8.571816413,10.4,12.99,16.6403155
07/05/2019 07:30,20.92511,14.2083,25.29300333,8.39511,1.2183,8.483049381,12.53,12.99,18.04829632
07/05/2019 08:00,22.18837,14.20086,26.34365555,8.37837,1.21086,8.465415867,13.81,12.99,18.95933016
07/05/2019 08:30,22.74895,11.32458,25.41182477,8.53895,1.21458,8.624898358,14.21,10.11,17.43950114
07/05/2019 09:00,22.76848,12.00714,25.74053404,8.55848,1.20714,8.643191939,14.21,10.8,17.84836407
07/05/2019 09:30,22.68315,14.78744,27.07754929,8.79315,1.24744,8.881193246,13.89,13.54,19.39751788
07/05/2019 10:00,22.90759,14.49574,27.10874689,9.01759,1.22574,9.100514708,13.89,13.27,19.21002343
07/05/2019 10:30,22.89829,14.7597,27.24298862,9.00829,1.1997,9.087825307,13.89,13.56,19.41148371
07/05/2019 11:00,22.59203,14.73366,26.97184748,9.24203,1.17366,9.316254415,13.35,13.56,19.02882287
07/05/2019 11:30,22.67735,15.06179,27.22351412,9.66735,1.21179,9.743002157,13.01,13.85,19.00217356
07/05/2019 12:00,22.72394,15.05249,27.25719913,9.35394,1.20249,9.430915954,13.37,13.85,19.25043896
07/05/2019 12:30,22.79584,15.00072,27.28867754,9.19584,1.15072,9.267557921,13.6,13.85,19.41088612
07/05/2019 13:00,22.62477,15.03606,27.16548026,9.44477,1.18606,9.518950503,13.18,13.85,19.11896702
07/05/2019 13:30,22.60864,15.01188,27.13866511,9.15864,1.16188,9.232044832,13.45,13.85,19.30608712
07/05/2019 14:00,22.48543,15.03048,27.04643953,9.28543,1.18048,9.360167911,13.2,13.85,19.13275986
07/05/2019 14:30,22.26068,15.0373,26.86369791,9.06068,1.1873,9.138140038,13.2,13.85,19.13275986
07/05/2019 15:00,21.7086,10.46738,24.10040162,9.0086,1.17738,9.08521313,12.7,9.29,15.73512313
07/05/2019 15:30,21.56011,10.48071,23.97255984,8.86011,1.19071,8.939761715,12.7,9.29,15.73512313
07/05/2019 16:00,21.97498,10.48443,24.34795717,8.60498,1.19443,8.687482019,13.37,9.29,16.28069409
07/05/2019 16:30,22.76231,10.48288,25.06019812,8.43231,1.19288,8.516267647,14.33,9.29,17.07785115
07/05/2019 17:00,23.11912,10.53713,25.40718045,8.78912,1.24713,8.877159659,14.33,9.29,17.07785115
07/05/2019 17:30,22.97466,10.49187,25.25696613,8.64466,1.20187,8.727808317,14.33,9.29,17.07785115
07/05/2019 18:00,23.0441,10.50644,25.32618855,8.7141,1.21644,8.798594495,14.33,9.29,17.07785115
07/05/2019 18:30,22.77812,9.96939,24.86426125,8.44812,1.19939,8.532834693,14.33,8.77,16.8006488
07/05/2019 19:00,22.92335,10.00473,25.01148931,8.30335,1.23473,8.394651833,14.62,8.77,17.04867444
07/05/2019 19:30,23.1673,10.02364,25.24276427,8.3173,1.25364,8.411247978,14.85,8.77,17.24631555
07/05/2019 20:00,22.96673,9.73117,24.94326275,8.11673,1.21117,8.206597265,14.85,8.52,17.1205403
07/05/2019 20:30,22.00437,9.70203,24.0483198,7.94437,1.18203,8.0318248,14.06,8.52,16.44001217
07/05/2019 21:00,21.35486,9.73768,23.47024622,8.15486,1.21768,8.245270535,13.2,8.52,15.71083702
07/05/2019 21:30,20.6383,9.44536,22.69700977,8.0383,1.19536,8.126693818,12.6,8.25,15.06062748
07/05/2019 22:00,19.58999,9.05063,21.57965736,8.09999,1.20063,8.188488896,11.49,7.85,13.91555245
07/05/2019 22:30,18.3913,9.05218,20.49833843,8.1313,1.20218,8.219688342,10.26,7.85,12.91859512
07/05/2019 23:00,17.3799,11.77838,20.99502702,8.1499,1.20838,8.238995827,9.23,10.57,14.03274029
07/05/2019 23:30,16.16402,10.879,19.48404947,8.10402,1.209,8.193706192,8.06,9.67,12.5885861
08/05/2019 00:00,15.31346,11.72055,19.28401798,8.17346,1.21055,8.26261942,7.14,10.51,12.70589233
08/05/2019 00:30,14.74698,11.38318,18.62928356,8.35698,1.23318,8.447475814,6.39,10.15,11.99394014
08/05/2019 01:00,14.18102,11.73264,18.40532992,8.32102,1.22264,8.410363988,5.86,10.51,12.0332747
08/05/2019 01:30,14.21419,12.60449,18.99779897,8.35419,1.26449,8.44934468,5.86,11.34,12.76460732
08/05/2019 02:00,14.53743,12.59054,19.23170737,8.41743,1.25054,8.509816572,6.12,11.34,12.88603896
08/05/2019 02:30,14.20674,11.95217,18.5657165,8.38674,1.24217,8.478230602,5.82,10.71,12.18919604
08/05/2019 03:00,14.18132,12.25527,18.74303817,8.36132,1.24527,8.453541833,5.82,11.01,12.45361393
08/05/2019 03:30,13.90742,12.26767,18.54486609,8.45742,1.25767,8.550420275,5.45,11.01,12.28505596
08/05/2019 04:00,13.78032,12.24876,18.4371728,8.33032,1.23876,8.421921256,5.45,11.01,12.28505596
08/05/2019 04:30,13.53504,12.24907,18.25478084,8.36504,1.23907,8.456310582,5.17,11.01,12.16342879
08/05/2019 05:00,13.5152,12.24783,18.2392426,8.3452,1.23783,8.436503194,5.17,11.01,12.16342879
08/05/2019 05:30,14.16506,12.29526,18.75692787,8.59506,1.28526,8.690624239,5.57,11.01,12.33876007
08/05/2019 06:00,14.69696,12.26643,19.14330009,8.43696,1.25643,8.530000609,6.26,11.01,12.66521615
08/05/2019 06:30,16.16946,13.95194,21.35668669,8.35946,1.23194,8.449748378,7.81,12.72,14.92630229
08/05/2019 07:00,17.52563,13.10852,21.88563464,8.48563,1.26852,8.579921881,9.04,11.84,14.89654994
08/05/2019 07:30,19.28069,10.67163,22.03698468,8.40069,1.23163,8.490494976,10.88,9.44,14.40444376
08/05/2019 08:00,20.41905,9.10395,22.3566435,8.44905,1.25395,8.541594494,11.97,7.85,14.31444725
08/05/2019 08:30,21.74391,12.33309,24.99805455,8.54391,1.28309,8.639717474,13.2,11.05,17.21460136
08/05/2019 09:00,22.78804,14.54488,27.03420613,8.45804,1.25488,8.55062363,14.33,13.29,19.54412955
08/05/2019 09:30,23.70431,14.83008,27.96114421,8.49431,1.23008,8.582913211,15.21,13.6,20.40353156
08/05/2019 10:00,24.12306,14.81334,28.30825084,8.53306,1.21334,8.618892442,15.59,13.6,20.68835663
08/05/2019 10:30,24.28767,15.04179,28.56827542,8.69767,1.21179,8.781679705,15.59,13.83,20.84027351
08/05/2019 11:00,23.93743,15.01761,28.25825835,9.03743,1.18761,9.115128003,14.9,13.83,20.32926216
08/05/2019 11:30,23.98982,15.04117,28.31515952,9.08982,1.21117,9.170155964,14.9,13.83,20.32926216
08/05/2019 12:00,23.71397,15.0483,28.08564947,9.23397,1.2183,9.31399253,14.48,13.83,20.02346873
08/05/2019 12:30,23.69272,15.00707,28.04562588,8.96272,1.17707,9.039681609,14.73,13.83,20.20499443
08/05/2019 13:00,23.75364,15.00893,28.09810301,8.69364,1.17893,8.773212205,15.06,13.83,20.44682127
08/05/2019 13:30,24.14145,15.03776,28.44193794,9.08145,1.20776,9.161409189,15.06,13.83,20.44682127
08/05/2019 14:00,23.60515,15.04458,27.99182906,8.54515,1.21458,8.631036618,15.06,13.83,20.44682127
08/05/2019 14:30,23.53044,14.76993,27.78187249,8.47044,1.20993,8.556417732,15.06,13.56,20.26517209
08/05/2019 15:00,23.61463,14.53558,27.72965625,8.76463,1.24558,8.852694989,14.85,13.29,19.92853733
08/05/2019 15:30,23.72399,14.79411,27.95878023,8.53399,1.23411,8.622761322,15.19,13.56,20.361967
08/05/2019 16:00,24.15982,14.48582,28.16976896,8.46982,1.21582,8.556638891,15.69,13.27,20.5491849
08/05/2019 16:30,24.42811,14.48365,28.39909639,8.48811,1.21365,8.57443629,15.94,13.27,20.74069671
08/05/2019 17:00,24.73943,14.49264,28.67186794,8.47943,1.22264,8.567122136,16.26,13.27,20.98762731
08/05/2019 17:30,24.36247,14.43715,28.31892026,8.10247,1.16715,8.186101589,16.26,13.27,20.98762731
08/05/2019 18:00,24.59118,14.6999,28.64983759,7.06118,1.0199,7.134455761,17.53,13.68,22.23608104
08/05/2019 18:30,24.72031,14.46864,28.64324126,5.58031,0.78864,5.635761949,19.14,13.68,23.52619816
08/05/2019 19:00,24.38405,14.7893,28.51850783,4.57405,0.6293,4.617136763,19.81,14.16,24.35039425
08/05/2019 19:30,24.35648,14.90781,28.5566265,3.22648,0.38781,3.249703031,21.13,14.52,25.63800499
08/05/2019 20:00,23.55569,14.88797,27.8661476,2.97569,0.36797,2.998355032,20.58,14.52,25.18663932
08/05/2019 20:30,22.67143,12.18993,25.74078732,2.65143,0.27993,2.666166133,20.02,11.91,23.29481702
08/05/2019 21:00,21.6749,10.15031,23.93386895,2.7249,0.31031,2.742512043,18.95,9.84,21.35247292
08/05/2019 21:30,21.09991,10.16519,23.42087295,2.83991,0.32519,2.858467657,18.26,9.84,20.74254565
08/05/2019 22:00,20.20346,11.22317,23.11145475,2.90346,0.34317,2.923669889,17.3,10.88,20.43683929
08/05/2019 22:30,19.20162,14.05567,23.7963037,2.51162,0.26567,2.525631718,16.69,13.79,21.64994688
08/05/2019 23:00,17.77662,11.90025,21.39215203,2.35662,0.24025,2.368834711,15.42,11.66,19.33214939
08/05/2019 23:30,16.63933,13.32644,21.31809808,2.67933,0.28644,2.694597766,13.96,13.04,19.10296312
09/05/2019 00:00,15.77236,13.01604,20.44956325,2.96236,0.33604,2.981358692,12.81,12.68,18.02438626
09/05/2019 00:30,14.9464,13.11431,19.88416455,3.5464,0.43431,3.572894924,11.4,12.68,17.05117005
09/05/2019 01:00,14.42722,13.01606,19.43096742,4.29722,0.56606,4.334342355,10.13,12.45,16.05052647
09/05/2019 01:30,14.27446,12.62348,19.05550985,4.79446,0.65348,4.838789394,9.48,11.97,15.26929271
09/05/2019 02:00,14.40428,12.53885,19.09727838,4.27428,0.56885,4.31196705,10.13,11.97,15.68112879
09/05/2019 02:30,14.12497,13.00491,19.2000641,3.99497,0.51491,4.028016585,10.13,12.49,16.08157331
09/05/2019 03:00,14.09245,12.46667,18.81528655,4.46245,0.60667,4.503499583,9.63,11.86,15.27731979
09/05/2019 03:30,13.99666,12.44807,18.73128233,4.36666,0.58807,4.406080558,9.63,11.86,15.27731979
09/05/2019 04:00,13.71132,12.43908,18.51299564,4.33132,0.57908,4.369858875,9.38,11.86,15.1209788
09/05/2019 04:30,13.53896,12.68343,18.55189571,4.15896,0.54343,4.194313346,9.38,12.14,15.34157749
09/05/2019 05:00,13.61261,12.48055,18.46800691,4.44261,0.59055,4.481688623,9.17,11.89,15.0153588
09/05/2019 05:30,14.23598,12.97405,19.26107733,2.43598,0.23405,2.447197982,11.8,12.74,17.36512597
09/05/2019 06:00,14.65462,12.98067,19.57691705,2.60462,-0.19933,2.612236167,12.05,13.18,17.8581886
09/05/2019 06:30,16.02528,13.21248,20.76967084,4.30528,-0.30752,4.316248884,11.72,13.52,17.89270242
09/05/2019 07:00,17.38031,13.4862,21.99892648,4.03031,-0.3038,4.041743824,13.35,13.79,19.19339991
09/05/2019 07:30,19.13788,12.52093,22.86989591,3.82788,-0.30907,3.840337167,15.31,12.83,19.97510951
09/05/2019 08:00,20.48747,11.61923,23.5529814,3.91747,-0.33077,3.931409416,16.57,11.95,20.4295717
09/05/2019 08:30,21.47118,12.83497,25.01495604,4.27118,-0.34503,4.285093265,17.2,13.18,21.66915781
09/05/2019 09:00,21.82015,12.86535,25.33053842,4.98015,-0.31465,4.990080024,16.84,13.18,21.38452712
09/05/2019 09:30,22.33134,13.1248,25.9026856,5.49134,-0.2852,5.498741132,16.84,13.41,21.52704578
09/05/2019 10:00,23.16434,13.53255,26.82753356,5.27434,-0.27745,5.281632412,17.89,13.81,22.60018142
09/05/2019 10:30,23.35653,13.07875,26.76903426,4.88653,-0.27125,4.894052718,18.47,13.35,22.78954585
09/05/2019 11:00,23.3071,11.45015,25.96780402,5.3971,-0.28985,5.404877559,17.91,11.74,21.41484765
09/05/2019 11:30,23.38829,11.43682,26.03484129,4.97829,-0.30318,4.987513352,18.41,11.74,21.83473609
09/05/2019 12:00,23.41991,11.38288,26.03962637,5.00991,-0.35712,5.022622114,18.41,11.74,21.83473609
09/05/2019 12:30,23.97594,11.4091,26.55208583,8.17594,-0.1209,8.176833843,15.8,11.53,19.55967536
09/05/2019 13:00,24.21742,15.57763,28.79489517,7.52742,-0.13237,7.528583776,16.69,15.71,22.92073734
09/05/2019 13:30,23.81941,13.36947,27.31495965,4.52941,-0.36053,4.543735999,19.29,13.73,23.67735205
09/05/2019 14:00,23.42049,11.50505,26.09378331,4.86049,-0.35495,4.873433342,18.56,11.86,22.02573949
09/05/2019 14:30,23.18713,14.29288,27.23838131,4.96713,-0.35712,4.979951318,18.22,14.65,23.37928356
09/05/2019 15:00,23.17347,15.8028,28.0488538,4.72347,-0.3472,4.736213327,18.45,16.15,24.51988989
09/05/2019 15:30,22.6137,12.47706,25.82743607,5.0437,-0.33294,5.054676917,17.57,12.81,21.74398767
09/05/2019 16:00,22.68318,10.95154,25.18854667,6.19318,-0.26846,6.198995829,16.49,11.22,19.94513725
09/05/2019 16:30,22.70082,10.86753,25.16804396,5.09082,-0.35247,5.103007287,17.61,11.22,20.88062499
09/05/2019 17:00,23.13445,11.14249,25.67796449,4.83445,-0.34751,4.846923767,18.3,11.49,21.60810265
09/05/2019 17:30,23.35269,10.90226,25.77222154,5.05269,-0.35774,5.065338502,18.3,11.26,21.48668425
09/05/2019 18:00,23.38374,11.16683,25.91326665,4.57374,-0.34317,4.58659604,18.81,11.51,22.05212461
09/05/2019 18:30,23.21231,11.17799,25.76351676,4.40231,-0.33201,4.414811885,18.81,11.51,22.05212461
09/05/2019 19:00,23.29043,10.93807,25.73102223,4.48043,-0.34193,4.49345848,18.81,11.28,21.93295466
09/05/2019 19:30,22.9151,10.96101,25.40168396,4.4051,-0.31899,4.416634537,18.51,11.28,21.67621969
09/05/2019 20:00,22.88162,10.98395,25.38140444,4.37162,-0.29605,4.381632918,18.51,11.28,21.67621969
09/05/2019 20:30,21.98007,10.98891,24.57396224,4.37007,-0.29109,4.379754011,17.61,11.28,20.91292662
09/05/2019 21:00,21.36041,10.76945,23.92170915,4.25041,-0.28055,4.259658844,17.11,11.05,20.36797977
09/05/2019 21:30,20.98163,10.34465,23.39317381,4.33163,-0.30535,4.342379196,16.65,10.65,19.76474133
09/05/2019 22:00,20.17631,10.35767,22.67961228,4.21631,-0.29233,4.226431928,15.96,10.65,19.18708159
09/05/2019 22:30,19.00023,10.1162,21.52547891,4.35023,-0.3038,4.360825093,14.65,10.42,17.97773345
09/05/2019 23:00,17.77045,11.17472,20.99198086,4.40045,-0.27528,4.409051971,13.37,11.45,17.60282364
09/05/2019 23:30,16.97549,13.6841,21.80417055,4.39549,-0.2759,4.404140455,12.58,13.96,18.79196637
10/05/2019 00:00,15.57131,10.00937,18.51089363,4.37131,-0.27063,4.379679408,11.2,10.28,15.20257873
10/05/2019 00:30,14.73359,11.02099,18.39948083,4.24359,-0.23901,4.250315502,10.49,11.26,15.38920726
10/05/2019 01:00,14.41827,12.9134,19.35568158,4.43827,-0.2666,4.446269915,9.98,13.18,16.53217469
10/05/2019 01:30,14.32,12.91371,19.28279819,4.34,-0.26629,4.348161722,9.98,13.18,16.53217469
10/05/2019 02:00,14.65862,12.9258,19.54357813,4.27862,-0.2542,4.286164573,10.38,13.18,16.77667428
10/05/2019 02:30,14.371,12.91495,19.32153137,4.371,-0.26505,4.379028717,10,13.18,16.5442558
10/05/2019 03:00,14.29412,12.91402,19.26379452,4.29412,-0.26598,4.302349583,10,13.18,16.5442558
10/05/2019 03:30,13.81843,12.8917,18.89827867,4.41843,-0.2883,4.427825714,9.4,13.18,16.18865035
10/05/2019 04:00,13.74186,12.90968,18.85466929,4.34186,-0.27032,4.350266792,9.4,13.18,16.18865035
10/05/2019 04:30,13.73225,12.90348,18.84342024,4.33225,-0.27652,4.341065926,9.4,13.18,16.18865035
10/05/2019 05:00,13.76666,12.88984,18.85918616,4.36666,-0.29016,4.376289796,9.4,13.18,16.18865035
10/05/2019 05:30,14.19302,12.90844,19.18514112,4.35302,-0.27156,4.361482312,9.84,13.18,16.4480394
10/05/2019 06:00,14.55729,12.90379,19.45308429,4.32729,-0.27621,4.336096252,10.23,13.18,16.68428302
10/05/2019 06:30,16.07999,13.4786,20.98186685,4.37999,-0.2914,4.389672694,11.7,13.77,18.06939125
10/05/2019 07:00,17.43737,13.491,22.04697153,4.31737,-0.279,4.326375471,13.12,13.77,19.01965562
10/05/2019 07:30,19.4463,13.66566,23.76781115,4.5663,-0.31434,4.577106654,14.88,13.98,20.41702231
10/05/2019 08:00,20.45419,11.04055,23.24365791,4.63419,-0.33945,4.646605563,15.82,11.38,19.48786289
10/05/2019 08:30,21.5241,12.59226,24.93695837,4.6841,-0.35774,4.697741023,16.84,12.95,21.24354255
10/05/2019 09:00,22.27829,14.84094,26.76893172,4.66829,-0.34906,4.681321865,17.61,15.19,23.25614327
10/05/2019 09:30,22.73986,14.8428,27.15529312,4.89986,-0.3472,4.912145749,17.84,15.19,23.4307853
10/05/2019 10:00,22.50876,12.02544,25.51970776,4.95876,-0.36456,4.972142871,17.55,12.39,21.48289087
10/05/2019 10:30,22.90339,10.94738,25.38523985,5.35339,-0.37262,5.366342344,17.55,11.32,20.88408246
10/05/2019 11:00,22.75024,10.9294,25.23935824,5.55024,-0.3906,5.563967327,17.2,11.32,20.59083291
10/05/2019 11:30,22.62159,10.92227,25.12035661,5.42159,-0.39773,5.43615924,17.2,11.32,20.59083291
10/05/2019 12:00,22.72668,11.41529,25.43247588,5.52668,-0.38471,5.540053574,17.2,11.8,20.85857138
10/05/2019 12:30,22.79395,11.41436,25.49219039,5.59395,-0.38564,5.607227016,17.2,11.8,20.85857138
10/05/2019 13:00,22.77163,11.41622,25.47306837,5.57163,-0.38378,5.584831953,17.2,11.8,20.85857138
10/05/2019 13:30,22.49358,11.23892,25.14506838,5.52358,-0.33108,5.53349347,16.97,11.57,20.53888507
