Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2019 14:00,22.39872,11.18591,25.03651813,5.42872,-0.38409,5.442290507,16.97,11.57,20.53888507
10/05/2019 14:30,21.899,11.21381,24.60316516,4.929,-0.35619,4.941853126,16.97,11.57,20.53888507
10/05/2019 15:00,21.79329,10.99528,24.40990929,4.82329,-0.34472,4.835592859,16.97,11.34,20.41020578
10/05/2019 15:30,21.65804,10.97296,24.27913812,5.04804,-0.36704,5.061366041,16.61,11.34,20.11187957
10/05/2019 16:00,21.66331,10.99342,24.29309127,5.05331,-0.34658,5.065181108,16.61,11.34,20.11187957
10/05/2019 16:30,21.73461,10.98257,24.35179902,5.12461,-0.35743,5.137059846,16.61,11.34,20.11187957
10/05/2019 17:00,22.02674,10.98505,24.61399193,4.97674,-0.35495,4.989381778,17.05,11.34,20.47676976
10/05/2019 17:30,22.14219,10.98784,24.7186004,4.57219,-0.35216,4.585732009,17.57,11.34,20.91173116
10/05/2019 18:00,22.19985,10.9928,24.77246439,4.62985,-0.3472,4.642850295,17.57,11.34,20.91173116
10/05/2019 18:30,22.31292,11.00458,24.87905102,4.44292,-0.33542,4.455563343,17.87,11.34,21.16441589
10/05/2019 19:00,22.4079,11.64744,25.25424402,4.0579,-0.30256,4.069163915,18.35,11.95,21.89805927
10/05/2019 19:30,22.0654,12.87992,25.5494465,4.1354,-0.30008,4.146273166,17.93,13.18,22.25302901
10/05/2019 20:00,22.00061,12.88116,25.494139,4.07061,-0.29884,4.081564788,17.93,13.18,22.25302901
10/05/2019 20:30,21.04392,12.46255,24.45734494,4.16392,-0.27745,4.173153276,16.88,12.74,21.14809684
10/05/2019 21:00,20.50085,12.2031,23.85792322,4.35085,-0.3069,4.361660616,16.15,12.51,20.42847522
10/05/2019 21:30,20.19147,11.22542,23.10206733,4.04147,-0.28458,4.051476958,16.15,11.51,19.83185821
10/05/2019 22:00,19.38912,9.94077,21.78891651,4.13912,-0.28923,4.149212982,15.25,10.23,18.36342561
10/05/2019 22:30,18.44134,9.59433,20.78783753,3.94134,-0.26567,3.95028373,14.5,9.86,17.53481109
10/05/2019 23:00,17.25109,9.55837,19.72213333,4.32109,-0.30163,4.331604719,12.93,9.86,16.26051967
10/05/2019 23:30,16.39317,9.612,19.00333041,3.75317,-0.248,3.761354683,12.64,9.86,16.0308827
11/05/2019 00:00,15.72558,12.16604,19.88231364,4.34558,-0.28396,4.354847738,11.38,12.45,16.86733233
11/05/2019 00:30,15.05958,12.91511,19.83912841,4.46958,-0.28489,4.478650208,10.59,13.2,16.92300505
11/05/2019 01:00,14.62218,12.93092,19.51965266,4.30218,-0.26908,4.310586596,10.32,13.2,16.75536929
11/05/2019 01:30,14.42068,12.921,19.36254768,4.10068,-0.279,4.110160272,10.32,13.2,16.75536929
11/05/2019 02:00,15.84093,13.63284,20.89950693,0.00093,-0.19716,0.197162193,15.84,13.83,21.02794569
11/05/2019 02:30,15.27,13.6409,20.47552326,0,-0.1891,0.1891,15.27,13.83,20.60198534
11/05/2019 03:00,14.8746,13.6626,20.19703849,0.2046,-0.1674,0.26435567,14.67,13.83,20.1612946
11/05/2019 03:30,13.48157,9.49696,16.49075435,5.19157,-1.17304,5.322445106,8.29,10.67,13.51195767
11/05/2019 04:00,13.05005,8.64748,15.65511786,4.76005,-1.08252,4.881590474,8.29,9.73,12.7826836
11/05/2019 04:30,13.06648,8.6419,15.66573762,4.77648,-1.0881,4.89884913,8.29,9.73,12.7826836
11/05/2019 05:00,13.16166,10.78347,17.01506742,5.14166,-1.16653,5.272329637,8.02,11.95,14.39176501
11/05/2019 05:30,13.2456,12.5356,18.23697307,5.8156,-1.3144,5.962285696,7.43,13.85,15.71710533
11/05/2019 06:00,13.1962,12.50188,18.17791787,8.6862,-1.93812,8.899796603,4.51,14.44,15.12791129
11/05/2019 06:30,13.95104,12.5397,18.75834729,8.55104,-1.9003,8.759647548,5.4,14.44,15.41666631
11/05/2019 07:00,14.8002,12.53009,19.39198482,8.5002,-1.90991,8.712126965,6.3,14.44,15.75447873
11/05/2019 07:30,15.86708,12.54063,20.22453037,8.57708,-1.89937,8.784868111,7.29,14.44,16.17583692
11/05/2019 08:00,16.79179,13.16165,21.33525819,8.96179,-1.94835,9.171136665,7.83,15.11,17.0182549
11/05/2019 08:30,18.08053,13.10399,22.32980338,9.35053,-2.00601,9.563288524,8.73,15.11,17.45064469
11/05/2019 09:00,18.85363,9.87811,21.28465225,9.66363,-2.05189,9.879068648,9.19,11.93,15.05924965
11/05/2019 09:30,20.16455,10.53572,22.75105432,10.01455,-2.10428,10.23324025,10.15,12.64,16.21086364
11/05/2019 10:00,20.81259,12.40797,24.23059269,10.10259,-2.11203,10.32099779,10.71,14.52,18.04257465
11/05/2019 10:30,21.35642,12.39216,24.69134068,9.97642,-2.12784,10.20081659,11.38,14.52,18.44816522
11/05/2019 11:00,21.37671,12.412,24.71884857,9.74671,-2.108,9.972061965,11.63,14.52,18.60342173
11/05/2019 11:30,21.64982,12.38689,24.94292986,10.01982,-2.13311,10.24436192,11.63,14.52,18.60342173
11/05/2019 12:00,21.59123,12.39619,24.89672146,9.96123,-2.12381,10.18512013,11.63,14.52,18.60342173
11/05/2019 12:30,21.64144,12.36674,24.92565312,10.36144,-2.15326,10.58281472,11.28,14.52,18.38664733
11/05/2019 13:00,21.51079,12.37914,24.81848492,10.48079,-2.14086,10.69720714,11.03,14.52,18.23434397
11/05/2019 13:30,21.2349,12.35775,24.56898376,10.4749,-2.16225,10.69574004,10.76,14.52,18.07229924
11/05/2019 14:00,21.17445,12.85077,24.76892453,10.41445,-2.14923,10.63390607,10.76,15,18.46016251
11/05/2019 14:30,21.27396,14.48992,25.73983597,10.51396,-2.16008,10.73355954,10.76,16.65,19.82423012
11/05/2019 15:00,21.01342,14.52681,25.54588086,9.88342,-2.12319,10.10890334,11.13,16.65,20.02746614
11/05/2019 15:30,20.5999,12.01418,23.84735627,10.3199,-2.14582,10.54062994,10.28,14.16,17.49811418
11/05/2019 16:00,20.72824,9.70937,22.88955656,9.82824,-2.13063,10.05653448,10.9,11.84,16.09334024
11/05/2019 16:30,20.67709,9.71557,22.84588259,9.77709,-2.12443,10.00523322,10.9,11.84,16.09334024
11/05/2019 17:00,20.84263,9.70937,22.99319663,9.94263,-2.13063,10.16835658,10.9,11.84,16.09334024
11/05/2019 17:30,21.19008,9.72797,23.3163653,9.91008,-2.11203,10.13263817,11.28,11.84,16.35310368
11/05/2019 18:00,21.04159,9.72797,23.18149931,9.76159,-2.11203,9.987457637,11.28,11.84,16.35310368
11/05/2019 18:30,20.97494,9.73293,23.12310607,9.69494,-2.10707,9.921270362,11.28,11.84,16.35310368
11/05/2019 19:00,20.92813,9.73665,23.08222213,9.64813,-2.10335,9.874740185,11.28,11.84,16.35310368
11/05/2019 19:30,20.16313,9.45936,22.27176021,9.49313,-2.09064,9.720611751,10.67,11.55,15.72422971
11/05/2019 20:00,19.97744,9.4978,22.1202693,9.30744,-2.0522,9.531000168,10.67,11.55,15.72422971
11/05/2019 20:30,19.53088,9.13516,21.56168875,9.19088,-2.03484,9.413439807,10.34,11.17,15.22118589
11/05/2019 21:00,19.43509,11.57477,22.62074322,9.09509,-2.02523,9.317844099,10.34,13.6,17.08436712
11/05/2019 21:30,19.58203,12.30974,23.12975568,9.24203,-2.06026,9.468885351,10.34,14.37,17.70346011
11/05/2019 22:00,19.33713,13.85244,23.78685962,8.99713,-2.00756,9.218386268,10.34,15.86,18.93291314
11/05/2019 22:30,18.51883,13.84593,23.12264782,9.01883,-2.01407,9.24098331,9.5,15.86,18.48755257
11/05/2019 23:00,17.44044,12.72384,21.58853982,9.09044,-2.02616,9.313507596,8.35,14.75,16.94948377
11/05/2019 23:30,16.4094,10.18592,19.31376128,8.9094,-1.97408,9.125480821,7.5,12.16,14.28690309
12/05/2019 00:00,15.82207,12.86593,20.39289224,9.08207,-2.01407,9.302713231,6.74,14.88,16.3352992
12/05/2019 00:30,15.20848,12.84082,19.9043845,9.17848,-2.03918,9.402273671,6.03,14.88,16.05538228
12/05/2019 01:00,14.56031,12.65112,19.28868748,8.99031,-1.99888,9.209842298,5.57,14.65,15.67314263
12/05/2019 01:30,14.56651,13.1643,19.63369573,8.99651,-2.0057,9.217376236,5.57,15.17,16.16025371
12/05/2019 02:00,14.31958,13.13547,19.43169945,9.11958,-2.03453,9.343770743,5.2,15.17,16.03648652
12/05/2019 02:30,14.3078,12.9126,19.27299612,9.1078,-2.0274,9.330721923,5.2,14.94,15.81908973
12/05/2019 03:00,13.88475,11.03183,17.73379699,9.21475,-2.04817,9.439630179,4.67,13.08,13.88867524
12/05/2019 03:30,13.53493,9.00818,16.25858656,9.11493,-2.02182,9.336471765,4.42,11.03,11.88264701
12/05/2019 04:00,13.28662,11.87902,17.82260888,8.86662,-1.97098,9.083045325,4.42,13.85,14.53818764
12/05/2019 04:30,13.16559,11.86445,17.72280829,8.95559,-1.98555,9.173058435,4.21,13.85,14.47572451
12/05/2019 05:00,13.16559,11.85825,17.71865833,8.95559,-1.99175,9.17440245,4.21,13.85,14.47572451
12/05/2019 05:30,12.90937,11.84585,17.52073046,9.02937,-2.00415,9.249115624,3.88,13.85,14.38321591
12/05/2019 06:00,12.92611,11.8412,17.5299269,9.04611,-2.0088,9.266465538,3.88,13.85,14.38321591
12/05/2019 06:30,13.53832,11.82291,17.97407325,9.19832,-2.02709,9.419033108,4.34,13.85,14.51406559
12/05/2019 07:00,13.61365,11.80896,18.02173695,9.27365,-2.04104,9.495600487,4.34,13.85,14.51406559
12/05/2019 07:30,14.6467,12.65936,19.35937025,9.4767,-2.09064,9.704566889,5.17,14.75,15.62982406
12/05/2019 08:00,15.58634,14.84603,21.52530142,9.67634,-2.10397,9.902436344,5.91,16.95,17.95078271
12/05/2019 08:30,16.53844,12.61005,20.79743635,9.64844,-2.05995,9.865890149,6.89,14.67,16.20743656
12/05/2019 09:00,17.40157,12.59765,21.48291004,9.84157,-2.07235,10.05739204,7.56,14.67,16.50340874
12/05/2019 09:30,18.36001,12.84672,22.40821684,9.88001,-2.07328,10.09520121,8.48,14.92,17.16149178
12/05/2019 10:00,19.21339,13.78765,23.64854431,10.00339,-2.07235,10.21579395,9.21,15.86,18.34022083
12/05/2019 10:30,19.96061,13.82206,24.2791123,9.96061,-2.03794,10.16695387,10,15.86,18.74938932
12/05/2019 11:00,20.50691,13.78734,24.71080942,10.18691,-2.07266,10.39562672,10.32,15.86,18.92199778
12/05/2019 11:30,20.66656,13.75727,24.82678352,10.34656,-2.10273,10.55806693,10.32,15.86,18.92199778
12/05/2019 12:00,20.61944,13.42254,24.60337143,10.29944,-2.09746,10.51084215,10.32,15.52,18.6379398
12/05/2019 12:30,20.66222,10.20192,23.04357843,10.34222,-2.09808,10.55288843,10.32,12.3,16.0559148
12/05/2019 13:00,20.33507,10.18549,22.74333481,10.41507,-2.11451,10.62755078,9.92,12.3,15.80178471
12/05/2019 13:30,20.13436,11.26712,23.07250411,10.46436,-2.12288,10.67752077,9.67,13.39,16.51668853
12/05/2019 14:00,20.01439,14.42944,24.67355965,10.34439,-2.10056,10.55550836,9.67,16.53,19.15071278
12/05/2019 14:30,19.83971,14.39286,24.51057959,10.45971,-2.13714,10.67580913,9.38,16.53,19.00592802
12/05/2019 15:00,19.71912,14.04107,24.20734063,10.33912,-2.10893,10.55201346,9.38,16.15,18.67637277
12/05/2019 15:30,19.0893,9.4682,21.30840646,10.2393,-2.1018,10.45279043,8.85,11.57,14.5666537
12/05/2019 16:00,19.05482,9.53764,21.30851337,9.86482,-2.03236,10.07199885,9.19,11.57,14.77568949
12/05/2019 16:30,18.91966,9.15903,21.02002296,9.72966,-2.01097,9.93530493,9.19,11.17,14.46461199
12/05/2019 17:00,19.09543,9.10664,21.15576373,9.90543,-2.06336,10.11805307,9.19,11.17,14.46461199
12/05/2019 17:30,19.01018,9.11439,21.08219744,9.82018,-2.05561,10.03301887,9.19,11.17,14.46461199
12/05/2019 18:00,19.07107,10.60391,21.82082992,9.36107,-1.99609,9.571520612,9.71,12.6,15.90735993
12/05/2019 18:30,19.46022,13.88499,23.90592206,9.04022,-1.97501,9.25344488,10.42,15.86,18.97672258
12/05/2019 19:00,19.44705,13.81772,23.85617613,9.31705,-2.04228,9.538256041,10.13,15.86,18.8190462
12/05/2019 19:30,19.3804,13.82175,23.80421553,9.2504,-2.03825,9.472294507,10.13,15.86,18.8190462
12/05/2019 20:00,19.12033,13.81369,23.58823967,9.22033,-2.04631,9.444674157,9.9,15.86,18.69624561
12/05/2019 20:30,19.02671,13.85523,23.53684541,9.12671,-2.00477,9.344299769,9.9,15.86,18.69624561
12/05/2019 21:00,19.05554,13.15578,23.15573692,9.15554,-2.03422,9.378803959,9.9,15.19,18.13135682
12/05/2019 21:30,18.98176,13.17097,23.10371536,9.08176,-2.01903,9.303485736,9.9,15.19,18.13135682
12/05/2019 22:00,18.38103,13.13811,22.59363181,9.21103,-2.05189,9.436806994,9.17,15.19,17.7433086
12/05/2019 22:30,17.5061,12.94128,21.77016916,9.0861,-2.01872,9.30765511,8.42,14.96,17.16677023
12/05/2019 23:00,16.36417,12.60841,20.6581234,9.05417,-2.01159,9.274938745,7.31,14.62,16.34565692
12/05/2019 23:30,15.425,13.09485,20.23377675,9.145,-2.03515,9.368717123,6.28,15.13,16.38155365
13/05/2019 00:00,14.65222,12.85384,19.49124813,9.10222,-2.02616,9.325005806,5.55,14.88,15.8813381
13/05/2019 00:30,13.88365,12.60484,18.75200599,8.96365,-1.99516,9.183010658,4.92,14.6,15.40669984
13/05/2019 01:00,13.24463,10.62872,16.98204678,9.07463,-2.01128,9.294845716,4.17,12.64,13.31009016
13/05/2019 01:30,13.27656,9.81694,16.51179446,9.10656,-2.02306,9.328569386,4.17,11.84,12.5528682
13/05/2019 02:00,13.39961,9.83926,16.62409653,8.99961,-2.00074,9.219324308,4.4,11.84,12.63113613
13/05/2019 02:30,13.34598,9.85104,16.58789231,8.94598,-1.98896,9.164415968,4.4,11.84,12.63113613
13/05/2019 03:00,13.01742,10.93593,17.00140548,9.07742,-2.01407,9.298173574,3.94,12.95,13.53610358
13/05/2019 03:30,13.00874,11.835,17.58677177,9.06874,-2.015,9.289901517,3.94,13.85,14.39951735
13/05/2019 04:00,12.91109,11.85422,17.52765748,8.97109,-1.99578,9.190407695,3.94,13.85,14.39951735
13/05/2019 04:30,12.86242,11.86011,17.49582972,8.92242,-1.98989,9.141621348,3.94,13.85,14.39951735
13/05/2019 05:00,12.9083,11.85174,17.52392507,8.9683,-1.99826,9.188223328,3.94,13.85,14.39951735
13/05/2019 05:30,12.87389,11.86352,17.50657449,8.93389,-1.98648,9.152075902,3.94,13.85,14.39951735
13/05/2019 06:00,13.4737,11.83345,17.93240448,9.0737,-2.01655,9.295079644,4.4,13.85,14.5321196
13/05/2019 06:30,15.34602,12.29442,19.66349646,6.92602,-1.55558,7.098561979,8.42,13.85,16.20860574
13/05/2019 07:00,18.08347,12.94811,22.24107551,0.07347,-0.19189,0.205474118,18.01,13.14,22.29393864
13/05/2019 07:30,18.41983,9.48869,20.72016832,2.84983,0.58869,2.909997757,15.57,8.9,17.93418245
13/05/2019 08:00,19.49873,9.22754,21.57192541,8.48873,2.08754,8.741645169,11.01,7.14,13.12248833
13/05/2019 08:30,20.22724,9.27559,22.25259104,8.86724,2.13559,9.120783402,11.36,7.14,13.41749604
13/05/2019 09:00,20.60729,9.53195,22.70503186,8.97729,2.12195,9.224663005,11.63,7.41,13.79003263
13/05/2019 09:30,21.53645,14.11096,25.7475799,7.68645,1.74096,7.881145559,13.85,12.37,18.56985191
13/05/2019 10:00,22.07854,14.6451,26.49416695,8.62854,1.9251,8.840685072,13.45,12.72,18.51218248
13/05/2019 10:30,22.15827,14.62836,26.5514189,9.39827,1.90836,9.590063445,12.76,12.72,18.01710299
13/05/2019 11:00,22.0952,14.89786,26.64852896,9.5852,1.73786,9.741468905,12.51,13.16,18.15724924
13/05/2019 11:30,21.97399,14.85849,26.52604308,9.46399,1.69849,9.615195006,12.51,13.16,18.15724924
13/05/2019 12:00,22.27159,14.88484,26.78772448,9.76159,1.72484,9.912805473,12.51,13.16,18.15724924
13/05/2019 12:30,22.24276,14.86872,26.75479783,9.73276,1.70872,9.881616328,12.51,13.16,18.15724924
13/05/2019 13:00,22.25981,14.86965,26.7694907,9.74981,1.70965,9.898570511,12.51,13.16,18.15724924
13/05/2019 13:30,21.82798,14.7751,26.3583818,9.31798,1.6151,9.456918065,12.51,13.16,18.15724924
13/05/2019 14:00,21.7415,14.85167,26.3299245,9.8115,1.69167,9.956268359,11.93,13.16,17.76261524
13/05/2019 14:30,21.61756,14.90065,26.25544269,10.06756,1.74065,10.21692844,11.55,13.16,17.50965734
13/05/2019 15:00,21.32601,14.92669,26.0308428,10.06601,1.76669,10.21987039,11.26,13.16,17.31973441
13/05/2019 15:30,20.86815,10.65444,23.43068023,9.87815,1.77444,10.0362585,10.99,8.88,14.12920734
13/05/2019 16:00,20.71771,9.6607,22.85941014,10.08771,1.8507,10.25607057,10.63,7.81,13.19064062
13/05/2019 16:30,20.87085,9.7103,23.01917257,10.24085,1.9003,10.41566843,10.63,7.81,13.19064062
13/05/2019 17:00,21.5669,14.08169,25.75704115,10.2269,1.92169,10.4058818,11.34,12.16,16.62712242
13/05/2019 17:30,21.92061,13.8688,25.93948257,10.58061,2.0088,10.76961399,11.34,11.86,16.40899753
13/05/2019 18:00,22.04094,13.79936,26.00433373,9.88094,1.93936,10.06946337,12.16,11.86,16.98602955
13/05/2019 18:30,21.90268,13.80773,25.89171294,9.74268,1.94773,9.935465049,12.16,11.86,16.98602955
13/05/2019 19:00,22.01271,13.80711,25.98452786,9.62271,1.94711,9.817728103,12.39,11.86,17.15143434
13/05/2019 19:30,22.03255,13.82664,26.01171338,9.64255,1.96664,9.841059058,12.39,11.86,17.15143434
13/05/2019 20:00,22.11411,14.19244,26.27659061,15.18411,2.33244,15.36220924,6.93,11.86,13.73624767
13/05/2019 20:30,20.78865,14.04992,25.09119807,7.87865,1.55992,8.031592384,12.91,12.49,17.96296746
13/05/2019 21:00,20.24402,13.90888,24.5617037,8.10402,1.68888,8.278131179,12.14,12.22,17.22521408
13/05/2019 21:30,20.25022,13.70601,24.45252789,8.11022,1.69601,8.285657389,12.14,12.01,17.07687618
13/05/2019 22:00,19.40755,13.66571,23.736146,7.93755,1.65571,8.108395378,11.47,12.01,16.60725745
13/05/2019 22:30,18.20773,12.21258,21.92415431,8.45773,1.77258,8.641483473,9.75,10.44,14.28482061
13/05/2019 23:00,16.77848,11.6986,20.4542082,8.86848,1.8786,9.065267534,7.91,9.82,12.60954004
13/05/2019 23:30,15.62945,11.78602,19.57523882,9.32945,1.96602,9.534352204,6.3,9.82,11.66715047
14/05/2019 00:00,14.78463,11.79501,18.91315799,9.38463,1.97501,9.590200453,5.4,9.82,11.20680151
14/05/2019 00:30,14.20975,11.78819,18.46289302,9.36975,1.96819,9.57423558,4.84,9.82,10.94796785
14/05/2019 01:00,13.86866,11.7885,18.20188074,9.38866,1.9685,9.592806099,4.48,9.82,10.79364628
14/05/2019 01:30,13.86184,11.7885,18.19668487,9.38184,1.9685,9.586131338,4.48,9.82,10.79364628
14/05/2019 02:00,13.86091,11.78478,18.1935666,9.38091,1.96478,9.584457881,4.48,9.82,10.79364628
14/05/2019 02:30,13.57339,11.78819,17.97771786,9.38339,1.96819,9.587584668,4.19,9.82,10.6765397
14/05/2019 03:00,13.19688,11.78633,17.69393163,9.37688,1.96633,9.580831499,3.82,9.82,10.53683064
14/05/2019 03:30,13.20277,11.78633,17.69832508,9.38277,1.96633,9.586596192,3.82,9.82,10.53683064
14/05/2019 04:00,13.2037,11.78509,17.69819313,9.3837,1.96509,9.587252182,3.82,9.82,10.53683064
14/05/2019 04:30,13.19812,11.77951,17.69031451,9.37812,1.95951,9.5806479,3.82,9.82,10.53683064
14/05/2019 05:00,13.20401,11.78075,17.69553477,9.38401,1.96075,9.586667004,3.82,9.82,10.53683064
14/05/2019 05:30,13.19967,11.78478,17.6949803,9.37967,1.96478,9.583244219,3.82,9.82,10.53683064
14/05/2019 06:00,13.74959,11.78695,18.11031241,9.38959,1.96695,9.59339839,4.36,9.82,10.74439389
14/05/2019 06:30,15.29044,12.02377,19.45169917,9.40044,1.97377,9.605417232,5.89,10.05,11.64880251
14/05/2019 07:00,16.72283,12.42075,20.8309403,9.45283,1.96075,9.654042447,7.27,10.46,12.73830836
14/05/2019 07:30,18.51234,12.42478,22.29533338,9.55234,1.96478,9.752310492,8.96,10.46,13.77291545
14/05/2019 08:00,19.77192,12.98285,23.65339753,9.68192,1.93285,9.872967336,10.09,11.05,14.9636426
14/05/2019 08:30,20.40785,13.79393,24.63235365,9.83785,1.95393,10.03001172,10.57,11.84,15.87168863
14/05/2019 09:00,20.58021,13.78587,24.77085496,10.01021,1.94587,10.19758375,10.57,11.84,15.87168863
14/05/2019 09:30,21.38972,13.78277,25.44572401,10.10972,1.94277,10.29469736,11.28,11.84,16.35310368
14/05/2019 10:00,21.9717,14.43789,26.29084001,10.2517,1.92789,10.43140033,11.72,12.51,17.14230148
14/05/2019 10:30,22.04362,14.43448,26.34910616,10.32362,1.92448,10.50146433,11.72,12.51,17.14230148
14/05/2019 11:00,22.15367,14.43231,26.44005799,10.43367,1.92231,10.60927638,11.72,12.51,17.14230148
14/05/2019 11:30,22.37205,14.43045,26.62229345,10.40205,1.92045,10.57784347,11.97,12.51,17.31418494
14/05/2019 12:00,22.07262,14.41309,26.36167136,10.60262,1.90309,10.7720612,11.47,12.51,16.97235988
14/05/2019 12:30,22.50698,14.61521,26.83595558,13.31698,2.10521,13.48235385,9.19,12.51,15.52276393
14/05/2019 13:00,22.52731,14.93121,27.02629697,11.68731,1.98121,11.85404606,10.84,12.95,16.88810528
14/05/2019 13:30,21.85425,14.48774,26.22027562,10.59425,1.90774,10.76464607,11.26,12.58,16.88324613
14/05/2019 14:00,21.88649,14.48495,26.24561337,10.62649,1.90495,10.7958846,11.26,12.58,16.88324613
14/05/2019 14:30,21.92129,14.26139,26.15205919,14.68129,2.19139,14.84393702,7.24,12.07,14.07488899
14/05/2019 15:00,22.04578,14.34013,26.29934874,15.63578,2.27013,15.79971856,6.41,12.07,13.66649187
14/05/2019 15:30,21.53098,14.03788,25.70301878,10.96098,1.96788,11.1362307,10.57,12.07,16.04399576
14/05/2019 16:00,21.77703,14.25302,26.02667122,14.04703,2.18302,14.2156473,7.73,12.07,14.33310155
14/05/2019 16:30,21.60859,13.99572,25.74512265,10.28859,1.92572,10.4672576,11.32,12.07,16.54772794
14/05/2019 17:00,21.98304,14.01091,26.06836486,10.16304,1.94091,10.34671511,11.82,12.07,16.89370593
14/05/2019 17:30,22.10113,14.01587,26.17068129,10.05113,1.94587,10.23775485,12.05,12.07,17.05542143
14/05/2019 18:00,22.38891,13.79424,26.29723081,9.93891,1.95424,10.12921448,12.45,11.84,17.18103897
14/05/2019 18:30,22.20849,13.78928,26.1411796,9.75849,1.94928,9.95127226,12.45,11.84,17.18103897
14/05/2019 19:00,22.09503,13.79517,26.04797624,9.64503,1.95517,9.841203861,12.45,11.84,17.18103897
14/05/2019 19:30,21.45646,13.80943,25.51626996,9.50646,1.96943,9.70831789,11.95,11.84,16.82225015
14/05/2019 20:00,21.38299,13.82586,25.46343783,9.43299,1.98586,9.63975831,11.95,11.84,16.82225015
14/05/2019 20:30,20.84827,13.15276,24.65046567,9.39827,1.98276,9.605145299,11.45,11.17,15.99598075
14/05/2019 21:00,20.39308,13.14439,24.26216603,9.38308,1.97439,9.588556,11.01,11.17,15.68403647
14/05/2019 21:30,19.89091,13.14594,23.84248391,9.38091,1.97594,9.586751865,10.51,11.17,15.33717705
14/05/2019 22:00,19.41401,13.14315,23.44453404,9.38401,1.97315,9.589210844,10.03,11.17,15.01232161
14/05/2019 22:30,18.18037,12.91222,22.29913179,9.37037,1.97222,9.575671552,8.81,10.94,14.04634116
14/05/2019 23:00,17.03703,12.91315,21.37778834,9.39703,1.97315,9.601952601,7.64,10.94,13.34365767
14/05/2019 23:30,15.75339,12.47478,20.0945125,9.38339,1.96478,9.586885226,6.37,10.51,12.28971114
15/05/2019 00:00,14.76029,12.47137,19.32359259,9.38029,1.96137,9.583152548,5.38,10.51,11.80696828
15/05/2019 00:30,14.07556,12.47137,18.80575601,9.38556,1.96137,9.58831105,4.69,10.51,11.50896173
15/05/2019 01:00,13.84184,13.26726,19.17333363,9.38184,1.96726,9.585876783,4.46,11.3,12.14831676
15/05/2019 01:30,13.84184,15.5485,20.81711764,9.38184,1.9685,9.586131338,4.46,13.58,14.29363495
15/05/2019 02:00,13.53308,11.34695,17.66062084,9.38308,1.96695,9.587026786,4.15,9.38,10.25704148
15/05/2019 02:30,13.20091,11.34788,17.40799831,9.38091,1.96788,9.58509385,3.82,9.38,10.12802054
15/05/2019 03:00,13.20432,11.76633,17.68616941,9.38432,1.96633,9.588113241,3.82,9.8,10.51819376
15/05/2019 03:30,13.20339,11.7623,17.68279415,9.38339,1.9623,9.586377271,3.82,9.8,10.51819376
15/05/2019 04:00,12.86122,11.76447,17.43025342,9.38122,1.96447,9.584697756,3.48,9.8,10.39953845
15/05/2019 04:30,12.55246,11.4761,17.00779596,9.38246,1.9561,9.584199646,3.17,9.52,10.03390751
15/05/2019 05:00,12.54843,11.48013,17.00754186,9.37843,1.96013,9.581078169,3.17,9.52,10.03390751
15/05/2019 05:30,13.15184,11.76261,17.64454277,9.38184,1.96261,9.584923568,3.77,9.8,10.50013809
15/05/2019 06:00,13.51292,11.77098,17.92079733,9.40292,1.97098,9.607271553,4.11,9.8,10.62695159
15/05/2019 06:30,14.88671,11.76385,18.97372661,9.43671,1.96385,9.638890104,5.45,9.8,11.21349633
15/05/2019 07:00,16.237,11.75827,20.04737096,9.517,1.95827,9.716383607,6.72,9.8,11.8826933
15/05/2019 07:30,18.13155,13.64044,22.68952862,9.61155,1.96044,9.809445366,8.52,11.68,14.45727499
15/05/2019 08:00,19.57155,13.25378,23.63701025,9.61155,1.93378,9.804152105,9.96,11.32,15.07793089
15/05/2019 08:30,20.31731,13.27982,24.27234445,9.82731,1.95982,10.02082413,10.49,11.32,15.43316235
15/05/2019 09:00,20.4348,13.71145,24.60863491,9.9448,1.95145,10.13445628,10.49,11.76,15.75873409
15/05/2019 09:30,21.18607,13.70308,25.23140827,10.13607,1.94308,10.32063346,11.05,11.76,16.1369173
15/05/2019 10:00,21.3079,13.69905,25.33161213,10.2579,1.93905,10.43956069,11.05,11.76,16.1369173
15/05/2019 10:30,21.40989,13.6913,25.41328561,10.35989,1.9313,10.53836992,11.05,11.76,16.1369173
15/05/2019 11:00,21.48801,13.68076,25.47347185,10.43801,1.92076,10.61326395,11.05,11.76,16.1369173
15/05/2019 11:30,21.53947,12.34355,24.8256318,10.48947,1.92355,10.66438116,11.05,10.42,15.18811707
15/05/2019 12:00,21.59124,10.94774,24.20815267,10.54124,1.90774,10.71247929,11.05,9.04,14.2766978
15/05/2019 12:30,21.60767,10.4065,23.98304912,10.55767,1.9065,10.72842664,11.05,8.5,13.94103655
15/05/2019 13:00,21.56737,10.39069,23.93988069,10.51737,1.89069,10.68596184,11.05,8.5,13.94103655
15/05/2019 13:30,21.40526,10.39968,23.79786755,10.58526,1.89968,10.75437183,10.82,8.5,13.75944766
15/05/2019 14:00,21.29738,10.40619,23.70373779,10.47738,1.90619,10.64936862,10.82,8.5,13.75944766
15/05/2019 14:30,21.16532,10.41301,23.58816542,10.34532,1.91301,10.52070593,10.82,8.5,13.75944766
15/05/2019 15:00,21.07263,10.42076,23.50846601,10.25263,1.92076,10.43099904,10.82,8.5,13.75944766
15/05/2019 15:30,21.21741,10.43223,23.64339041,10.04741,1.93223,10.23151799,11.17,8.5,14.03634212
15/05/2019 16:00,21.33211,10.43037,23.74555822,10.16211,1.93037,10.34382946,11.17,8.5,14.03634212
15/05/2019 16:30,21.19509,10.43347,23.62391027,10.02509,1.93347,10.20983525,11.17,8.5,14.03634212
15/05/2019 17:00,21.69873,10.42851,24.07464858,10.03873,1.92851,10.22229186,11.66,8.5,14.42933124
15/05/2019 17:30,21.73593,10.43378,24.11046283,10.07593,1.93378,10.25981825,11.66,8.5,14.42933124
15/05/2019 18:00,21.95544,10.44215,24.31213364,9.86544,1.94215,10.05479254,12.09,8.5,14.77897493
15/05/2019 18:30,21.89189,10.09688,24.10812796,9.80189,1.93688,9.991423908,12.09,8.16,14.58607898
15/05/2019 19:00,21.48317,9.84052,23.62969376,9.64317,1.95052,9.838458005,11.84,7.89,14.2280603
15/05/2019 19:30,21.35049,9.85075,23.51341529,9.51049,1.96075,9.710507742,11.84,7.89,14.2280603
15/05/2019 20:00,21.27981,9.86067,23.45342462,9.43981,1.97067,9.643316498,11.84,7.89,14.2280603
15/05/2019 20:30,20.38889,9.86563,22.65033092,9.39889,1.97563,9.604282749,10.99,7.89,13.52893935
15/05/2019 21:00,19.90936,10.19881,22.36958518,9.37936,1.96881,9.583767883,10.53,8.23,13.3646474
15/05/2019 21:30,19.90967,12.62501,23.57511054,9.37967,1.97501,9.585346828,10.53,10.65,14.976762
15/05/2019 22:00,19.32184,13.14656,23.37018487,9.38184,1.97656,9.587789694,9.94,11.17,14.95234095
15/05/2019 22:30,18.18936,13.14253,22.44056399,9.37936,1.97253,9.58453278,8.81,11.17,14.22620821
15/05/2019 23:00,17.00091,12.80912,21.28625134,9.38091,1.96912,9.585348507,7.62,10.84,13.25028302
15/05/2019 23:30,15.9637,12.80664,20.46581896,9.3837,1.96664,9.587570004,6.58,10.84,12.68077285
16/05/2019 00:00,15.22215,15.38439,21.64239604,9.38215,1.97439,9.587645931,5.84,13.41,14.62647258
16/05/2019 00:30,14.35184,14.24757,20.22297115,9.38184,1.96757,9.585940407,4.97,12.28,13.24761488
16/05/2019 01:00,13.86308,11.80385,18.20757705,9.38308,1.96385,9.586391245,4.48,9.84,10.81184536
16/05/2019 01:30,13.86029,11.80447,18.20585485,9.38029,1.96447,9.583787501,4.48,9.84,10.81184536
16/05/2019 02:00,13.8451,11.14873,17.7758537,9.3651,1.97873,9.571858253,4.48,9.17,10.20584636
16/05/2019 02:30,13.44362,11.14346,17.46160415,9.39362,1.97346,9.598679132,4.05,9.17,10.02453989
16/05/2019 03:00,13.20401,11.14129,17.27640654,9.38401,1.97129,9.588828288,3.82,9.17,9.933846184
16/05/2019 03:30,13.20277,11.14346,17.27685841,9.38277,1.97346,9.588061183,3.82,9.17,9.933846184
16/05/2019 04:00,12.76308,11.14005,16.94098359,9.38308,1.97005,9.587663286,3.38,9.17,9.773090606
16/05/2019 04:30,12.76401,11.13106,16.93577421,9.38401,1.96106,9.586730413,3.38,9.17,9.773090606
16/05/2019 05:00,13.01215,11.13354,17.12517914,9.38215,1.96354,9.585417464,3.63,9.17,9.862342521
16/05/2019 05:30,13.0106,11.40881,17.30423815,9.3806,1.96881,9.584981438,3.63,9.44,10.11387661
16/05/2019 06:00,13.64393,11.41749,17.79089384,9.39393,1.97749,9.599811849,4.25,9.44,10.35258905
16/05/2019 06:30,14.89927,11.41439,18.76903156,9.42927,1.97439,9.633760875,5.47,9.44,10.9102933
16/05/2019 07:00,16.48344,13.22401,21.13239775,9.49344,1.94401,9.690437447,6.99,11.28,13.270211
16/05/2019 07:30,18.28884,12.70804,22.27051749,9.59884,1.94804,9.794518323,8.69,10.76,13.83089657
16/05/2019 08:00,19.47603,11.45827,22.59663019,9.67603,1.95827,9.872202285,9.8,9.5,13.64880947
16/05/2019 08:30,19.89188,9.38517,21.99473359,9.84188,1.95517,10.03420608,10.05,7.43,12.49829588
16/05/2019 09:00,20.35644,9.76455,22.57722494,9.89644,1.95455,10.08760578,10.46,7.81,13.05403003
16/05/2019 09:30,21.12656,9.75835,23.27137581,10.03656,1.94835,10.22392314,11.09,7.81,13.56407756
16/05/2019 10:00,21.3702,9.75184,23.49007943,10.0502,1.94184,10.23607652,11.32,7.81,13.75276336
16/05/2019 10:30,21.77661,10.13432,24.01926695,10.14661,1.94432,10.33121845,11.63,8.19,14.22438048
16/05/2019 11:00,21.75925,9.85742,23.88794025,10.12925,1.94742,10.31475401,11.63,7.91,14.06502755
16/05/2019 11:30,21.92833,11.34401,24.68882783,10.08833,1.94401,10.27392705,11.84,9.4,15.1177247
16/05/2019 12:00,22.13355,14.4506,26.43319648,10.29355,1.9406,10.47487947,11.84,12.51,17.22456676
16/05/2019 12:30,22.19811,14.39139,26.45502209,10.03811,1.88139,10.21289776,12.16,12.51,17.44607979
16/05/2019 13:00,21.97837,11.62822,24.86492003,8.68837,1.53822,8.823485367,13.29,10.09,16.68628778
16/05/2019 13:30,22.16025,13.95707,26.18924365,9.54025,1.79707,9.708029185,12.62,12.16,17.52512482
16/05/2019 14:00,22.07416,14.41092,26.3617745,10.02416,1.90092,10.20280748,12.05,12.51,17.36958837
16/05/2019 14:30,22.05184,14.44378,26.3610779,10.00184,1.93378,10.18706574,12.05,12.51,17.36958837
16/05/2019 15:00,21.77272,14.43076,26.12083786,10.20272,1.92076,10.38194656,11.57,12.51,17.04009976
16/05/2019 15:30,21.4654,14.42828,25.86384853,10.3354,1.91828,10.51191188,11.13,12.51,16.74446177
16/05/2019 16:00,21.62575,14.43758,26.00224566,10.17575,1.92758,10.35671052,11.45,12.51,16.9588502
16/05/2019 16:30,22.14556,14.44347,26.43935804,10.00556,1.93347,10.19065931,12.14,12.51,17.43214559
16/05/2019 17:00,22.40985,14.45184,26.66565312,9.89985,1.94184,10.08849704,12.51,12.51,17.69181167
16/05/2019 17:30,22.36428,13.78525,26.27154616,9.85428,1.94525,10.04444284,12.51,11.84,17.22456676
16/05/2019 18:00,22.55241,14.3599,26.73607908,9.58241,1.9499,9.77878783,12.97,12.41,17.95073815
16/05/2019 18:30,22.50932,14.04393,26.53114126,9.53932,1.95393,9.737374826,12.97,12.09,17.73101802
16/05/2019 19:00,22.04576,13.81486,26.01664642,9.51576,1.95486,9.714482281,12.53,11.86,17.25284035
16/05/2019 19:30,21.99399,13.83625,25.98417615,9.46399,1.97625,9.668126539,12.53,11.86,17.25284035
16/05/2019 20:00,21.94253,13.85454,25.95039309,9.41253,1.99454,9.621533704,12.53,11.86,17.25284035
16/05/2019 20:30,20.69982,9.72206,22.86921509,9.39982,1.99206,9.608585696,11.3,7.73,13.69097878
16/05/2019 21:00,20.30122,9.13346,22.26116855,9.38122,1.97346,9.586544375,10.92,7.16,13.05802435
16/05/2019 21:30,19.73967,9.13005,21.74884789,9.37967,1.97005,9.584326075,10.36,7.16,12.59345862
16/05/2019 22:00,19.08936,9.61687,21.37493518,9.37936,1.97687,9.585426908,9.71,7.64,12.3553106
16/05/2019 22:30,18.36184,12.98439,22.48892065,9.38184,1.97439,9.587342575,8.98,11.01,14.20776196
16/05/2019 23:00,17.05719,12.47633,21.13306748,9.37719,1.96633,9.5811349,7.68,10.51,13.0170081
16/05/2019 23:30,16.01843,13.33811,20.84455032,9.37843,1.97811,9.584772738,6.64,11.36,13.15823696
17/05/2019 00:00,14.97184,11.78912,19.05621535,9.38184,1.96912,9.586258674,5.59,9.82,11.29957964
17/05/2019 00:30,14.23967,11.79129,18.48790744,9.37967,1.97129,9.584581033,4.86,9.82,10.95682436
17/05/2019 01:00,13.82743,11.77579,18.16224244,9.34743,1.95579,9.549846184,4.48,9.82,10.79364628
17/05/2019 01:30,13.8606,11.78416,18.19292883,9.3806,1.96416,9.584027382,4.48,9.82,10.79364628
17/05/2019 02:00,13.86277,11.78943,18.19799582,9.38277,1.96943,9.58723252,4.48,9.82,10.79364628
17/05/2019 02:30,13.56874,11.78664,17.9731908,9.37874,1.96664,9.582715527,4.19,9.82,10.6765397
17/05/2019 03:00,13.24215,11.78602,17.72751545,9.38215,1.96602,9.585925791,3.86,9.82,10.55139801
17/05/2019 03:30,13.23781,11.78602,17.72427378,9.37781,1.96602,9.581678091,3.86,9.82,10.55139801
17/05/2019 04:00,13.24184,11.78571,17.72707778,9.38184,1.96571,9.585558804,3.86,9.82,10.55139801
17/05/2019 04:30,13.24339,11.78416,17.72720524,9.38339,1.96416,9.58675818,3.86,9.82,10.55139801
17/05/2019 05:00,13.24308,11.7823,17.72573725,9.38308,1.9623,9.586073835,3.86,9.82,10.55139801
17/05/2019 05:30,13.23285,11.78199,17.71788948,9.37285,1.96199,9.575997174,3.86,9.82,10.55139801
17/05/2019 06:00,13.78959,11.78416,18.13888694,9.38959,1.96416,9.592826741,4.4,9.82,10.76068771
17/05/2019 06:30,15.13362,11.79625,19.18796415,9.39362,1.97625,9.599253136,5.74,9.82,11.37453296
17/05/2019 07:00,16.62292,12.67881,20.90630748,9.40292,1.96881,9.606826601,7.22,10.71,12.91636559
17/05/2019 07:30,18.73384,13.35107,23.00451763,9.44384,1.92107,9.637251885,9.29,11.43,14.72918871
17/05/2019 08:00,20.38191,13.82152,24.62634099,9.41191,1.98152,9.618236395,10.97,11.84,16.14083331
17/05/2019 08:30,21.36035,13.8023,25.43163458,9.45035,1.9623,9.651929155,11.91,11.84,16.793859
17/05/2019 09:00,21.80878,14.44207,26.1571457,9.52878,1.95207,9.726675978,12.28,12.49,17.51566442
17/05/2019 09:30,22.54832,14.44176,26.77669074,9.50832,1.95176,9.706570781,13.04,12.49,18.05662482
17/05/2019 10:00,23.00575,14.44052,27.16234804,9.55575,1.95052,9.752788644,13.45,12.49,18.3549067
17/05/2019 10:30,23.3524,15.03486,27.77375742,9.6224,1.95486,9.818964272,13.73,13.08,18.96310365
17/05/2019 11:00,23.27707,14.46393,27.40487655,9.54707,1.95393,9.744967318,13.73,12.51,18.57452557
17/05/2019 11:30,23.3369,14.76114,27.61344158,9.6069,1.95114,9.803033965,13.73,12.81,18.77788593
17/05/2019 12:00,23.54149,14.76207,27.78705566,9.54149,1.95207,9.739127718,14,12.81,18.97619825
17/05/2019 12:30,23.86854,14.483,27.91889129,9.55854,1.953,9.756018447,14.31,12.53,19.02043638
17/05/2019 13:00,23.93674,14.76331,28.12335051,9.62674,1.95331,9.82290909,14.31,12.81,19.20604592
17/05/2019 13:30,23.52541,14.76269,27.77376337,9.67541,1.95269,9.870489193,13.85,12.81,18.86580505
17/05/2019 14:00,23.47488,15.09269,27.9080505,9.62488,1.95269,9.820962949,13.85,13.14,19.0914143
17/05/2019 14:30,23.17792,15.08587,27.65500767,9.86792,1.94587,10.05794488,13.31,13.14,18.70336066
17/05/2019 15:00,23.26176,15.08587,27.72531248,9.70176,1.94587,9.894976359,13.56,13.14,18.88208675
17/05/2019 15:30,23.17899,15.60525,27.94260913,9.61899,1.94525,9.81371317,13.56,13.66,19.24757647
17/05/2019 16:00,23.22053,15.14711,27.72414029,9.66053,1.94711,9.854799705,13.56,13.2,18.92388966
17/05/2019 16:30,23.32716,15.15486,27.81773131,9.49716,1.95486,9.696263491,13.83,13.2,19.11828706
17/05/2019 17:00,23.38885,15.14649,27.86493251,9.55885,1.94649,9.755021099,13.83,13.2,19.11828706
17/05/2019 17:30,23.66955,15.15238,28.10413167,9.54955,1.95238,9.747086378,14.12,13.2,19.32910758
17/05/2019 18:00,23.64785,15.14897,28.08401862,9.52785,1.94897,9.72514317,14.12,13.2,19.32910758
17/05/2019 18:30,23.39986,15.14587,27.87383766,9.54986,1.94587,9.746088245,13.85,13.2,19.13275986
17/05/2019 19:00,23.33135,14.65269,27.55092044,9.48135,1.95269,9.6803407,13.85,12.7,18.79128787
17/05/2019 19:30,22.76563,14.6933,27.09551576,9.41563,1.9933,9.624309491,13.35,12.7,18.42586497
17/05/2019 20:00,22.74765,14.67811,27.07217194,9.39765,1.97811,9.603579785,13.35,12.7,18.42586497
17/05/2019 20:30,21.81525,13.79098,25.80884077,9.38525,1.97098,9.589978088,12.43,11.82,17.15276363
17/05/2019 21:00,20.78277,9.72036,22.94360319,9.38277,1.97036,9.587423606,11.4,7.75,13.78486489
17/05/2019 21:30,19.99711,10.28563,22.48729848,9.38711,1.97563,9.592754977,10.61,8.31,13.47695069
17/05/2019 22:00,19.72184,13.77222,24.05462568,9.38184,1.97222,9.586895927,10.34,11.8,15.6893467
17/05/2019 22:30,18.78494,13.7685,23.29046077,9.38494,1.9685,9.589165295,9.4,11.8,15.08641773
17/05/2019 23:00,17.7168,13.30757,22.15798776,9.3868,1.96757,9.590794855,8.33,11.34,14.0706965
17/05/2019 23:30,16.71122,13.30323,21.35979406,9.38122,1.96323,9.584443683,7.33,11.34,13.50275898
18/05/2019 00:00,15.91091,15.28191,22.06113846,9.38091,1.97191,9.585922046,6.53,13.31,14.82555227
18/05/2019 00:30,15.12277,15.00695,21.30508673,9.38277,1.96695,9.586723381,5.74,13.04,14.24742784
18/05/2019 01:00,14.50967,11.80292,18.7039954,9.37967,1.96292,9.58286305,5.13,9.84,11.09695904
18/05/2019 01:30,14.51308,11.80757,18.7095751,9.38308,1.96757,9.587154009,5.13,9.84,11.09695904
18/05/2019 02:00,14.51215,11.80726,18.70865806,9.38215,1.96726,9.586180185,5.13,9.84,11.09695904
18/05/2019 02:30,13.98502,11.80106,18.29879235,9.37502,1.96106,9.577930691,4.61,9.84,10.86635634
18/05/2019 03:00,13.99897,11.80478,18.31185386,9.38897,1.96478,9.592346851,4.61,9.84,10.86635634
18/05/2019 03:30,13.61339,11.80602,18.01961419,9.38339,1.96602,9.587139434,4.23,9.84,10.71067225
18/05/2019 04:00,13.32122,11.80664,17.80032725,9.38122,1.96664,9.585142752,3.94,9.84,10.59949055
18/05/2019 04:30,13.32153,11.80106,17.79685867,9.38153,1.96106,9.584302868,3.94,9.84,10.59949055
18/05/2019 05:00,13.32308,11.79796,17.79596361,9.38308,1.95796,9.585186365,3.94,9.84,10.59949055
18/05/2019 05:30,13.32432,11.80478,17.80141383,9.38432,1.96478,9.587795488,3.94,9.84,10.59949055
18/05/2019 06:00,13.33114,11.80509,17.80672467,9.39114,1.96509,9.59453434,3.94,9.84,10.59949055
18/05/2019 06:30,13.96842,11.81005,18.29191183,9.41842,1.97005,9.622251935,4.55,9.84,10.84103777
18/05/2019 07:00,14.70446,11.80478,18.85666924,9.44446,1.96478,9.646667048,5.26,9.84,11.15765208
18/05/2019 07:30,15.86253,13.09152,20.5671523,9.41253,1.98152,9.618843096,6.45,11.11,12.84657931
18/05/2019 08:00,16.97336,13.05587,21.41379675,9.50336,1.94587,9.700528921,7.47,11.11,13.38779295
18/05/2019 08:30,18.29768,13.04595,22.47224744,9.58768,1.93595,9.781181431,8.71,11.11,14.11723061
18/05/2019 09:00,19.27581,13.55897,23.56697941,9.62581,1.94897,9.821135485,9.65,11.61,15.09684073
18/05/2019 09:30,20.56519,13.79486,24.7633843,9.62519,1.95486,9.821698435,10.94,11.84,16.12045905
18/05/2019 10:00,21.3175,13.79579,25.39211744,9.6875,1.95579,9.882953545,11.63,11.84,16.59646047
18/05/2019 10:30,21.40926,13.80788,25.47575247,9.77926,1.96788,9.975293371,11.63,11.84,16.59646047
18/05/2019 11:00,21.71112,13.80416,25.72795299,9.78112,1.96416,9.976383762,11.93,11.84,16.80804867
18/05/2019 11:30,22.03276,12.66176,25.411861,9.73276,1.95176,9.926529319,12.3,10.71,16.30932555
18/05/2019 12:00,22.03555,10.37672,24.35655521,9.73555,1.95672,9.930241032,12.3,8.42,14.90591829
18/05/2019 12:30,22.12651,10.37083,24.43637779,9.61651,1.95083,9.812390242,12.51,8.42,15.07967175
18/05/2019 13:00,22.12465,10.38075,24.43890563,9.61465,1.96075,9.812544786,12.51,8.42,15.07967175
18/05/2019 13:30,22.21796,10.36804,24.51803418,9.70796,1.94804,9.901482071,12.51,8.42,15.07967175
18/05/2019 14:00,21.71458,10.37579,24.06615887,9.89458,1.95579,10.08602141,11.82,8.42,14.51236714
18/05/2019 14:30,21.28943,10.37238,23.68176718,10.02943,1.95238,10.21769317,11.26,8.42,14.06001422
18/05/2019 15:00,21.32539,10.36649,23.71152407,10.06539,1.94649,10.25187296,11.26,8.42,14.06001422
18/05/2019 15:30,21.16388,10.37362,23.56951015,9.90388,1.95362,10.09472487,11.26,8.42,14.06001422
18/05/2019 16:00,21.08204,10.3575,23.48893818,9.82204,1.9375,10.0113124,11.26,8.42,14.06001422
18/05/2019 16:30,21.43773,10.37269,23.81530947,9.69773,1.95269,9.892369048,11.74,8.42,14.44728348
18/05/2019 17:00,21.62868,10.36618,23.98452598,9.61868,1.94618,9.813593712,12.01,8.42,14.66753217
18/05/2019 17:30,21.62248,10.38075,23.98523737,9.61248,1.96075,9.81041856,12.01,8.42,14.66753217
18/05/2019 18:00,22.02978,10.37765,24.35173149,9.55978,1.95765,9.758165154,12.47,8.42,15.04650458
18/05/2019 18:30,21.72025,9.80858,23.83227857,9.54025,1.95858,9.739219973,12.18,7.85,14.49051069
18/05/2019 19:00,21.34119,9.80548,23.48603476,9.50119,1.95548,9.700335739,11.84,7.85,14.20591778
18/05/2019 19:30,20.98825,9.80765,23.16671398,9.47825,1.95765,9.678306494,11.51,7.85,13.93207092
18/05/2019 20:00,20.47678,9.80579,22.70356881,9.46678,1.95579,9.666697373,11.01,7.85,13.52193034
18/05/2019 20:30,19.90873,9.8309,22.2036962,9.41873,1.9809,9.624782575,10.49,7.85,13.10200748
18/05/2019 21:00,19.87122,9.81602,22.1634752,9.38122,1.96602,9.585015562,10.49,7.85,13.10200748
18/05/2019 21:30,19.34494,9.82036,21.69484211,9.38494,1.97036,9.589547296,9.96,7.85,12.68164422
18/05/2019 22:00,18.98812,9.18695,21.09380837,9.37812,1.96695,9.582172355,9.61,7.22,12.02000416
18/05/2019 22:30,18.49308,11.07695,21.55673512,9.38308,1.96695,9.587026786,9.11,9.11,12.88348555
18/05/2019 23:00,17.63556,11.6785,21.15184008,9.38556,1.9685,9.589772091,8.25,9.71,12.74153052
18/05/2019 23:30,16.8537,12.54284,21.0088086,9.3837,1.97284,9.588843692,7.47,10.57,12.94317581
19/05/2019 00:00,16.09967,13.1323,20.77634899,9.37967,1.9623,9.582736071,6.72,11.17,13.03561659
19/05/2019 00:30,15.54277,13.13106,20.34704981,9.38277,1.96106,9.585516637,6.16,11.17,12.75595939
19/05/2019 01:00,14.98936,14.45974,20.82702557,9.37936,1.96974,9.583958977,5.61,12.49,13.69204879
19/05/2019 01:30,14.72697,16.47579,22.09830992,9.32697,1.95579,9.52982077,5.4,14.52,15.49162354
19/05/2019 02:00,14.6597,16.46184,22.04311639,9.2597,1.94184,9.461119737,5.4,14.52,15.49162354
19/05/2019 02:30,14.5137,16.4854,21.96396824,9.3837,1.9654,9.587315727,5.13,14.52,15.39958766
19/05/2019 03:00,14.07122,15.79509,21.15382,9.38122,1.96509,9.58482485,4.69,13.83,14.60359545
19/05/2019 03:30,13.58967,11.8254,18.01441689,9.37967,1.9654,9.583371352,4.21,9.86,10.72117997
19/05/2019 04:00,13.26246,11.82323,17.76743124,9.38246,1.96323,9.585657394,3.88,9.86,10.59594262
19/05/2019 04:30,13.26339,11.82664,17.77039471,9.38339,1.96664,9.587266596,3.88,9.86,10.59594262
19/05/2019 05:00,13.26246,11.8254,17.76887533,9.38246,1.9654,9.586102066,3.88,9.86,10.59594262
19/05/2019 05:30,13.2637,11.82323,17.76835685,9.3837,1.96323,9.586871112,3.88,9.86,10.59594262
19/05/2019 06:00,13.26463,11.82416,17.76966991,9.38463,1.96416,9.587971878,3.88,9.86,10.59594262
19/05/2019 06:30,13.54951,11.83315,17.98923734,9.39951,1.97315,9.604379687,4.15,9.86,10.69776145
19/05/2019 07:00,13.91361,11.8192,18.25601358,9.43361,1.9592,9.634908524,4.48,9.86,10.83005078
19/05/2019 07:30,14.59042,12.07897,18.94153827,9.48042,1.94897,9.678680046,5.11,10.13,11.34588031
19/05/2019 08:00,15.32474,12.29021,19.64425916,9.56474,1.95021,9.761535244,5.76,10.34,11.83609733
19/05/2019 08:30,16.40643,12.29176,20.50020266,9.62643,1.95176,9.822297167,6.78,10.34,12.36462697
19/05/2019 09:00,17.51672,12.29579,21.40144694,9.70672,1.95579,9.901794165,7.81,10.34,12.9580747
19/05/2019 09:30,18.52837,12.9706,22.61718283,9.92837,1.9406,10.11624729,8.6,11.03,13.98645416
19/05/2019 10:00,19.36423,13.77781,23.76555179,10.05423,1.93781,10.23926992,9.31,11.84,15.06192883
19/05/2019 10:30,20.24141,13.78711,24.49079584,10.17141,1.94711,10.35610056,10.07,11.84,15.54318178
19/05/2019 11:00,20.80264,13.78649,24.95630456,10.21264,1.94649,10.39648205,10.59,11.84,15.88501495
19/05/2019 11:30,21.12673,13.79145,25.22980011,9.97673,1.95145,10.1657906,11.15,11.84,16.26370499
19/05/2019 12:00,21.20973,10.76207,23.78391888,9.75973,1.95207,9.953035063,11.45,8.81,14.44709659
19/05/2019 12:30,21.43604,9.91672,23.61874566,9.63604,1.95672,9.832701564,11.8,7.96,14.23381888
19/05/2019 13:00,21.65312,9.90866,23.81258383,9.53312,1.94866,9.730244228,12.12,7.96,14.5002069
19/05/2019 13:30,21.91088,10.10153,24.12732001,9.50088,1.94153,9.697229476,12.41,8.16,14.85239711
19/05/2019 14:00,21.48515,10.1037,23.74229189,9.78515,1.9437,9.976328494,11.7,8.16,14.26448737
19/05/2019 14:30,21.13942,10.10866,23.43203117,9.75942,1.94866,9.952062828,11.38,8.16,14.00321392
19/05/2019 15:00,21.07618,12.16796,24.3364873,9.69618,1.95796,9.891891323,11.38,10.21,15.2888358
19/05/2019 15:30,21.1109,13.79672,25.21942865,9.7309,1.95672,9.925682242,11.38,11.84,16.42224102
19/05/2019 16:00,20.80108,13.79641,24.96048593,9.63108,1.95641,9.827779101,11.17,11.84,16.27742301
19/05/2019 16:30,20.89873,13.79548,25.04140939,9.72873,1.95548,9.923310407,11.17,11.84,16.27742301
19/05/2019 17:00,20.83239,13.79641,24.98658444,9.66239,1.95641,9.858464414,11.17,11.84,16.27742301
19/05/2019 17:30,20.7459,13.80292,24.91812528,9.5759,1.96292,9.775014871,11.17,11.84,16.27742301
19/05/2019 18:00,20.67553,13.51385,24.70023649,9.50553,1.96385,9.706276701,11.17,11.55,16.06771297
19/05/2019 18:30,20.69785,13.16323,24.52899547,9.52785,1.96323,9.728010981,11.17,11.2,15.81799292
19/05/2019 19:00,20.31342,13.35982,24.31295586,9.57342,1.95982,9.771963208,10.74,11.4,15.66229868
19/05/2019 19:30,20.23189,13.35889,24.24436667,9.49189,1.95889,9.691915487,10.74,11.4,15.66229868
19/05/2019 20:00,19.93586,13.37253,24.00548005,9.42586,1.97253,9.630042126,10.51,11.4,15.50548613
19/05/2019 20:30,19.90176,9.52075,22.06183881,9.39176,1.96075,9.594253304,10.51,7.56,12.94657097
19/05/2019 21:00,19.31967,9.13005,21.36837528,9.37967,1.97005,9.584326075,9.94,7.16,12.25027347
19/05/2019 21:30,19.31874,9.12943,21.36726953,9.37874,1.96943,9.583288502,9.94,7.16,12.25027347
19/05/2019 22:00,18.43998,9.12819,20.57563401,9.37998,1.96819,9.584247319,9.06,7.16,11.54769241
19/05/2019 22:30,17.66146,9.41695,20.01514718,9.35146,1.96695,9.556081646,8.31,7.45,11.16058242
19/05/2019 23:00,16.93657,13.05354,21.38322496,9.37657,1.96354,9.579955861,7.56,11.09,13.42168767
19/05/2019 23:30,15.98401,13.05478,20.63772896,9.38401,1.96478,9.587492067,6.6,11.09,12.9053516
20/05/2019 00:00,15.14029,13.05075,19.98875826,9.38029,1.96075,9.583025673,5.76,11.09,12.49662755
20/05/2019 00:30,14.37184,12.42803,19.00015039,9.38184,1.98803,9.590160847,4.99,10.44,11.57124453
20/05/2019 01:00,13.86122,11.81005,18.21018124,9.38122,1.97005,9.585842983,4.48,9.84,10.81184536
20/05/2019 01:30,13.86153,11.80974,18.21021617,9.38153,1.96974,9.586082662,4.48,9.84,10.81184536
20/05/2019 02:00,13.85967,11.80912,18.20839827,9.37967,1.96912,9.584134957,4.48,9.84,10.81184536
20/05/2019 02:30,13.85905,11.80602,18.20591594,9.37905,1.96602,9.582891711,4.48,9.84,10.81184536
20/05/2019 03:00,13.50936,11.80602,17.94115146,9.37936,1.96602,9.583195117,4.13,9.84,10.67157439
20/05/2019 03:30,13.20215,11.80571,17.71077506,9.38215,1.96571,9.585862216,3.82,9.84,10.55547251
20/05/2019 04:00,13.20122,11.80509,17.70966853,9.38122,1.96509,9.58482485,3.82,9.84,10.55547251
20/05/2019 04:30,13.20463,11.80013,17.70890515,9.38463,1.96013,9.587147118,3.82,9.84,10.55547251
20/05/2019 05:00,13.19719,11.7961,17.70067228,9.37719,1.9561,9.579040636,3.82,9.84,10.55547251
20/05/2019 05:30,13.20339,11.80416,17.7106663,9.38339,1.96416,9.58675818,3.82,9.84,10.55547251
20/05/2019 06:00,13.93742,11.80602,18.26564492,9.38742,1.96602,9.591083823,4.55,9.84,10.84103777
20/05/2019 06:30,15.25408,11.81439,19.29421591,9.41408,1.97439,9.61889381,5.84,9.84,11.44251721
20/05/2019 07:00,16.58865,11.80261,20.35890252,9.42865,1.96261,9.630746536,7.16,9.84,12.16927278
20/05/2019 07:30,18.54824,13.40023,22.88238124,9.20824,1.87023,9.39624628,9.34,11.53,14.8383456
20/05/2019 08:00,19.48127,10.87831,22.31272079,8.87127,1.79831,9.051704274,10.61,9.08,13.96490243
20/05/2019 08:30,20.65002,13.95692,24.92426412,8.91002,1.77692,9.085477483,11.74,12.18,16.9168555
20/05/2019 09:00,20.94111,14.67125,25.56903722,9.20111,1.82125,9.379625621,11.74,12.85,17.40546179
20/05/2019 09:30,21.78085,14.99148,26.44144284,9.31085,1.83148,9.489270083,12.47,13.16,18.12971318
20/05/2019 10:00,22.06665,14.92483,26.63996233,9.36665,1.76483,9.531461438,12.7,13.16,18.28867409
20/05/2019 10:30,21.98047,14.96234,26.58971003,9.28047,1.80234,9.453864442,12.7,13.16,18.28867409
20/05/2019 11:00,22.28272,14.91274,26.81248636,9.58272,1.75274,9.74169493,12.7,13.16,18.28867409
20/05/2019 11:30,22.37916,15.02806,26.956806,10.17916,1.86806,10.34915197,12.2,13.16,17.94507175
20/05/2019 12:00,22.5571,15.05038,27.11709237,10.3571,1.89038,10.52820293,12.2,13.16,17.94507175
20/05/2019 12:30,22.52961,15.10246,27.12319348,9.92961,1.94246,10.11782119,12.6,13.16,18.2193743
20/05/2019 13:00,22.39981,15.00078,26.95876274,9.12981,1.84078,9.313533252,13.27,13.16,18.68899409
20/05/2019 13:30,22.32793,15.01039,26.90442837,9.51793,1.85039,9.696129879,12.81,13.16,18.36523074
20/05/2019 14:00,22.04986,14.98931,26.6622531,9.23986,1.82931,9.419203145,12.81,13.16,18.36523074
20/05/2019 14:30,22.39908,14.97567,26.94419189,9.25908,1.81567,9.435423679,13.14,13.16,18.59691372
20/05/2019 15:00,22.09923,14.93723,26.67389748,9.58923,1.77723,9.7525319,12.51,13.16,18.15724924
20/05/2019 15:30,21.87078,14.93196,26.48196457,9.59078,1.77196,9.753097111,12.28,13.16,17.99955555
20/05/2019 16:00,21.85559,14.89104,26.44635866,9.57559,1.73104,9.730797672,12.28,13.16,17.99955555
20/05/2019 16:30,22.54245,15.13856,27.15396934,9.42245,1.72856,9.57969121,13.12,13.41,18.76066363
