Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/05/2019 17:00,23.38839,15.18289,27.88434929,9.53839,1.77289,9.701753591,13.85,13.41,19.27824162
20/05/2019 17:30,23.77702,15.22412,28.23332269,9.12702,1.81412,9.30556422,14.65,13.41,19.86078045
20/05/2019 18:00,23.97945,15.01489,28.29241849,9.32945,1.83489,9.508178512,14.65,13.18,19.70621476
20/05/2019 18:30,23.59453,15.06604,27.99441743,9.47453,1.88604,9.660427817,14.12,13.18,19.31545495
20/05/2019 19:00,22.55223,14.83324,26.99311184,9.37223,1.92324,9.567525661,13.18,12.91,18.44940378
20/05/2019 19:30,22.03631,14.46827,26.36152111,9.48631,1.95827,9.686325351,12.55,12.51,17.72011851
20/05/2019 20:00,21.85956,14.47013,26.21497712,9.50956,1.96013,9.709471716,12.35,12.51,17.57903865
20/05/2019 20:30,21.25098,14.49524,25.72384368,9.41098,1.98524,9.618093492,11.84,12.51,17.22456676
20/05/2019 21:00,20.7868,14.48067,25.33339412,9.3868,1.97067,9.591431306,11.4,12.51,16.9251322
20/05/2019 21:30,20.26215,14.2316,24.76071811,9.38215,1.9716,9.587071773,10.88,12.26,16.3915222
20/05/2019 22:00,19.58828,13.87354,24.00366275,9.35828,1.96354,9.562054899,10.23,11.91,15.70035031
20/05/2019 22:30,18.55773,13.8785,23.17330587,9.38773,1.9685,9.591895892,9.17,11.91,15.03120088
20/05/2019 23:00,17.22813,11.85098,20.91062386,9.33813,1.97098,9.543868925,7.89,9.88,12.64383249
20/05/2019 23:30,16.06587,12.48036,20.34383358,9.38587,1.97036,9.590457454,6.68,10.51,12.45321244
21/05/2019 00:00,15.26533,12.47509,19.7144153,9.37533,1.96509,9.579060044,5.89,10.51,12.04791268
21/05/2019 00:30,5.15,10.45606,11.65554335,0,-0.05394,0.05394,5.15,10.51,11.7039566
21/05/2019 01:00,4.63,10.45699,11.43615057,0,-0.05301,0.05301,4.63,10.51,11.48464192
21/05/2019 01:30,4.63,10.45637,11.43558366,0,-0.05363,0.05363,4.63,10.51,11.48464192
21/05/2019 02:00,4.63,10.45606,11.4353002,0,-0.05394,0.05394,4.63,10.51,11.48464192
21/05/2019 02:30,4.63,10.45358,11.43303262,0,-0.05642,0.05642,4.63,10.51,11.48464192
21/05/2019 03:00,4.3,10.45327,11.30313468,0,-0.05673,0.05673,4.3,10.51,11.35561975
21/05/2019 03:30,3.94,10.45358,11.17143387,0,-0.05642,0.05642,3.94,10.51,11.22424608
21/05/2019 04:00,3.94,10.45234,11.17027356,0,-0.05766,0.05766,3.94,10.51,11.22424608
21/05/2019 04:30,3.94,10.44738,11.16563249,0,-0.06262,0.06262,3.94,10.51,11.22424608
21/05/2019 05:00,3.94,10.45079,11.1688232,0,-0.05921,0.05921,3.94,10.51,11.22424608
21/05/2019 05:30,4.25,10.4542,11.28506968,0,-0.0558,0.0558,4.25,10.51,11.33678085
21/05/2019 06:00,4.74,10.45172,11.47632567,0,-0.05828,0.05828,4.74,10.51,11.52942757
21/05/2019 06:30,5.91,10.45792,12.01233494,0,-0.05208,0.05208,5.91,10.51,12.05770293
21/05/2019 07:00,7.5,11.06288,13.36552707,0,-0.04712,0.04712,7.5,11.11,13.4045552
21/05/2019 07:30,9.52,11.77273,15.14026326,0,-0.06727,0.06727,9.52,11.84,15.19262979
21/05/2019 08:00,10.55,11.78358,15.81629722,0,-0.05642,0.05642,10.55,11.84,15.85837634
21/05/2019 08:30,11.51031,9.69234,15.04754767,0.00031,-0.05766,0.057660833,11.51,9.75,15.08451524
21/05/2019 09:00,11.95155,8.45211,14.63822772,0.00155,-0.06789,0.067907692,11.95,8.52,14.67626996
21/05/2019 09:30,12.76248,9.04676,15.64368122,0.00248,-0.06324,0.063288609,12.76,9.11,15.67831943
21/05/2019 10:00,13.24372,9.35955,16.21719136,0.00372,-0.06045,0.060564353,13.24,9.42,16.24912305
21/05/2019 10:30,14.19465,10.29304,17.53381764,0.00465,-0.06696,0.067121264,14.19,10.36,17.56945361
21/05/2019 11:00,14.73465,10.70498,18.21281163,0.00465,-0.07502,0.075163973,14.73,10.78,18.2532545
21/05/2019 11:30,14.73682,10.71025,18.21766502,0.00682,-0.06975,0.070082629,14.73,10.78,18.2532545
21/05/2019 12:00,16.72496,12.20963,20.70747092,0.00496,-0.07037,0.070544585,16.72,12.28,20.74504278
21/05/2019 12:30,18.81744,13.85591,23.36840367,0.00744,-0.07409,0.074462619,18.81,13.93,23.40643074
21/05/2019 13:00,14.12434,10.55715,17.63378566,0.00434,-0.07285,0.072979162,14.12,10.63,17.67402897
21/05/2019 13:30,14.79496,11.01467,18.44488538,0.00496,-0.07533,0.075493116,14.79,11.09,18.48600011
21/05/2019 14:00,16.34713,12.47684,20.56453733,0.00713,-0.07316,0.073506615,16.34,12.55,20.60335167
21/05/2019 14:30,16.34775,12.27839,20.44523884,0.00775,-0.07161,0.072028151,16.34,12.35,20.482141
21/05/2019 15:00,17.47651,13.16653,21.88117716,0.00651,-0.07347,0.073757854,17.47,13.24,21.920276
21/05/2019 15:30,16.65775,12.75994,20.98324817,0.00775,-0.07006,0.070487347,16.65,12.83,21.01978592
21/05/2019 16:00,18.24651,17.51994,25.29591716,0.00651,-0.07006,0.070361806,18.24,17.59,25.33980466
21/05/2019 16:30,19.77837,18.63087,27.17155198,0.00837,-0.06913,0.069634861,19.77,18.7,27.21291789
21/05/2019 17:00,20.75775,18.86056,28.04647765,0.00775,-0.06944,0.069871139,20.75,18.93,28.08749544
21/05/2019 17:30,20.06713,14.43087,24.71719473,0.00713,-0.06913,0.069496718,20.06,14.5,24.75184034
21/05/2019 18:00,19.85558,12.52932,23.47824348,0.00558,-0.07068,0.070899921,19.85,12.6,23.51132706
21/05/2019 18:30,19.85496,12.92118,23.68916058,0.00496,-0.06882,0.068998507,19.85,12.99,23.7226179
21/05/2019 19:00,19.52341,13.51366,23.74410547,0.00341,-0.06634,0.066427582,19.52,13.58,23.7791253
21/05/2019 19:30,19.47187,13.59519,23.74832441,0.58187,0.01519,0.582068237,18.89,13.58,23.26474801
21/05/2019 20:00,19.00287,12.78139,22.90137547,0.61287,0.02139,0.613243157,18.39,12.76,22.38324597
21/05/2019 20:30,15.01299,10.83629,18.51526532,0.13299,-0.04371,0.139988943,14.88,10.88,18.43336106
21/05/2019 21:00,16.78,12.39017,20.85868435,0,-0.05983,0.05983,16.78,12.45,20.89427912
21/05/2019 21:30,17.2,12.0342,20.99195012,0,-0.0558,0.0558,17.2,12.09,21.02398868
21/05/2019 22:00,15.88,12.03637,19.92607846,0,-0.05363,0.05363,15.88,12.09,19.95851948
21/05/2019 22:30,14.33,12.31234,18.89292503,0,-0.05766,0.05766,14.33,12.37,18.93055203
21/05/2019 23:00,14.54,15.57637,21.30809476,0,-0.05363,0.05363,14.54,15.63,21.34733004
21/05/2019 23:30,12.53,15.34141,19.80807312,0,-0.05859,0.05859,12.53,15.4,19.85348584
22/05/2019 00:00,12.74,15.34606,19.94515374,0,-0.05394,0.05394,12.74,15.4,19.98668557
22/05/2019 00:30,18.42029,15.00664,23.75934191,9.38029,1.96664,9.58423254,9.04,13.04,15.86704761
22/05/2019 01:00,19.51153,16.07098,25.27797858,9.38153,1.97098,9.586337533,10.13,14.1,17.36165027
22/05/2019 01:30,20.27595,16.95005,26.42760571,9.37595,1.97005,9.580685539,10.9,14.98,18.52593857
22/05/2019 02:00,20.60215,17.22098,26.85164309,9.38215,1.97098,9.586944288,11.22,15.25,18.93279958
22/05/2019 02:30,20.80874,17.21912,27.00929014,9.37874,1.96912,9.5832248,11.43,15.25,19.05800094
22/05/2019 03:00,16.60153,14.55036,22.07541108,9.38153,1.97036,9.586210079,7.22,12.58,14.50464753
22/05/2019 03:30,18.83967,15.05067,24.11339531,9.37967,1.97067,9.584453535,9.46,13.08,16.14242857
22/05/2019 04:00,19.72153,17.09602,26.10005068,9.38153,1.96602,9.585318971,10.34,15.13,18.32573327
22/05/2019 04:30,19.71998,17.09106,26.09563073,9.37998,1.96106,9.582785666,10.34,15.13,18.32573327
22/05/2019 05:00,19.18153,15.5192,24.67339988,9.38153,1.9592,9.583922463,9.8,13.56,16.73061864
22/05/2019 05:30,17.27184,15.27447,23.05701392,9.38184,1.96447,9.585304594,7.89,13.31,15.47282133
22/05/2019 06:00,16.93812,16.22299,23.45389762,9.37812,1.99299,9.587551506,7.56,14.23,16.1135502
22/05/2019 06:30,22.17454,18.05881,28.59774192,9.43454,1.96881,9.637777639,12.74,16.09,20.52305289
22/05/2019 07:00,23.57547,18.35595,29.87881668,9.43547,1.93595,9.63202972,14.14,16.42,21.66924087
22/05/2019 07:30,25.29675,18.67611,31.44396039,9.58675,1.91611,9.776361956,15.71,16.76,22.97175875
22/05/2019 08:00,22.69098,15.80425,27.65239395,9.72098,1.91425,9.907663964,12.97,13.89,19.00402589
22/05/2019 08:30,26.37608,18.05435,31.96337201,9.47608,1.82435,9.6500956,16.9,16.23,23.4312377
22/05/2019 09:00,27.23763,19.56126,33.53403317,9.16763,1.78126,9.339075276,18.07,17.78,25.35060749
22/05/2019 09:30,27.76734,19.57893,33.97586895,9.39734,1.79893,9.567975137,18.37,17.78,25.56531439
22/05/2019 10:00,29.01932,20.54367,35.55507433,9.22932,1.75367,9.394450816,19.79,18.79,27.28934224
22/05/2019 10:30,28.57113,20.10197,34.93420483,9.43113,1.73197,9.588844203,19.14,18.37,26.5291632
22/05/2019 11:00,29.19773,20.40344,35.62032848,9.38773,1.74344,9.548248928,19.81,18.66,27.21454942
22/05/2019 11:30,24.88335,17.11677,30.20206818,9.54335,1.75677,9.703698782,15.34,15.36,21.70818279
22/05/2019 12:00,24.3381,17.04206,29.71152841,9.4581,1.68206,9.606507245,14.88,15.36,21.38560263
22/05/2019 12:30,26.81687,18.8443,32.77578617,9.72687,1.7143,9.876782092,17.09,17.13,24.19721058
22/05/2019 13:00,28.8842,20.40777,35.36628459,9.8642,1.78777,10.02489717,19.02,18.62,26.61700209
22/05/2019 13:30,26.2298,18.45033,32.06894269,9.7898,1.78033,9.950364765,16.44,16.67,23.41287039
22/05/2019 14:00,24.57624,17.20763,30.00156834,9.76624,1.72763,9.917870192,14.81,15.48,21.42350345
22/05/2019 14:30,26.87279,18.87499,32.83918528,9.61279,1.74499,9.76988852,17.26,17.13,24.31757595
22/05/2019 15:00,28.91937,20.73461,35.58446309,9.64937,1.71461,9.800521866,19.27,19.02,27.07569574
22/05/2019 15:30,28.06263,14.45073,31.5647715,9.63263,1.73073,9.78687831,18.43,12.72,22.39337625
22/05/2019 16:00,27.66553,14.45135,31.21254663,9.50553,1.73135,9.661918723,18.16,12.72,22.17169367
22/05/2019 16:30,27.09879,14.46902,30.71965103,9.48879,1.74902,9.648637553,17.61,12.72,21.7235011
22/05/2019 17:00,28.68434,14.58651,32.18008134,9.92434,1.86651,10.09833571,18.76,12.72,22.66574508
22/05/2019 17:30,28.83438,14.36192,32.21313732,10.07438,1.93192,10.25794557,18.76,12.43,22.50427737
22/05/2019 18:00,29.13705,14.12556,32.38053625,9.93705,1.94556,10.12571807,19.2,12.18,22.73746688
22/05/2019 18:30,28.92966,14.12897,32.1955435,9.72966,1.94897,9.922941488,19.2,12.18,22.73746688
22/05/2019 19:00,28.86921,13.81672,32.00520329,9.66921,1.95672,9.865210347,19.2,11.86,22.56766714
22/05/2019 19:30,27.77298,13.89763,31.05611917,10.09298,2.03763,10.29661018,17.68,11.86,21.28948097
22/05/2019 20:00,28.24462,13.37483,31.25131416,10.04462,2.07483,10.25667151,18.2,11.3,21.42265156
22/05/2019 20:30,24.92971,12.85733,28.04997995,9.52971,1.99733,9.736770502,15.4,10.86,18.84408661
22/05/2019 21:00,24.78401,16.29276,29.65975691,9.38401,1.98276,9.591192882,15.4,14.31,21.02227628
22/05/2019 21:30,21.16463,15.07005,25.98168528,9.38463,1.97005,9.589180217,11.78,13.1,17.61755942
22/05/2019 22:00,24.18347,17.59912,29.90935048,9.37347,1.96912,9.578067311,14.81,15.63,21.53213877
22/05/2019 22:30,23.9806,17.95408,29.95693851,9.3806,1.97408,9.586065314,14.6,15.98,21.64533206
22/05/2019 23:00,22.67184,17.95005,28.9174104,9.38184,1.97005,9.586449749,13.29,15.98,20.78423682
22/05/2019 23:30,21.14199,18.01106,27.77376502,7.85199,1.65106,8.023699027,13.29,16.36,21.07780112
23/05/2019 00:00,20.8231,16.95156,26.85064022,8.6831,1.82156,8.872108343,12.14,15.13,19.39836333
23/05/2019 00:30,19.18961,15.36207,24.5811783,9.30961,1.95207,9.512066844,9.88,13.41,16.6566053
23/05/2019 01:00,19.56021,15.71695,25.09231621,9.39021,1.96695,9.594005219,10.17,13.75,17.10237995
23/05/2019 01:30,19.54967,15.71695,25.08410083,9.37967,1.96695,9.583689353,10.17,13.75,17.10237995
23/05/2019 02:00,18.9675,15.71664,24.63288106,9.3775,1.96664,9.581501925,9.59,13.75,16.76396731
23/05/2019 02:30,19.46998,15.00912,24.58360845,9.37998,1.96912,9.584438344,10.09,13.04,16.48786523
23/05/2019 03:00,19.12409,16.15323,25.0331312,9.37409,1.96323,9.577464976,9.75,14.19,17.21681155
23/05/2019 03:30,19.13091,16.90726,25.53129762,9.38091,1.96726,9.58496658,9.75,14.94,17.84001401
23/05/2019 04:00,19.12967,16.90385,25.52811037,9.37967,1.96385,9.583053591,9.75,14.94,17.84001401
23/05/2019 04:30,18.3006,16.50199,24.64198925,9.3806,1.96199,9.583582896,8.92,14.54,17.05807727
23/05/2019 05:00,19.42936,17.13044,25.90274126,9.37936,1.96044,9.58205192,10.05,15.17,18.19701624
23/05/2019 05:30,19.43091,17.13819,25.9090297,9.38091,1.96819,9.5851575,10.05,15.17,18.19701624
23/05/2019 06:00,19.83238,16.80191,25.99283509,9.39238,1.97191,9.59714703,10.44,14.83,18.13622066
23/05/2019 06:30,21.04687,16.53997,26.7682899,9.41687,1.97997,9.622771004,11.63,14.56,18.63465857
23/05/2019 07:00,21.96019,18.24075,28.54776533,9.47019,1.96075,9.671041268,12.49,16.28,20.51922269
23/05/2019 07:30,23.60742,16.79663,28.9730402,10.00742,2.00663,10.20661643,13.6,14.79,20.09238911
23/05/2019 08:00,25.12362,17.60145,30.67584268,9.70362,1.95145,9.897898676,15.42,15.65,21.97040965
23/05/2019 08:30,25.88739,14.73486,29.7871291,9.81739,1.95486,10.01012607,16.07,12.78,20.53225024
23/05/2019 09:00,26.73009,18.55882,32.54116641,9.87009,1.92882,10.05678991,16.86,16.63,23.68156456
23/05/2019 09:30,27.31577,19.1837,33.37911977,10.09577,1.9437,10.28117413,17.22,17.24,24.36690378
23/05/2019 10:00,28.27327,20.00223,34.63332213,10.17327,1.93223,10.35514052,18.1,18.07,25.57606107
23/05/2019 10:30,25.93192,18.04223,31.59092494,10.30192,1.93223,10.48155849,15.63,16.11,22.44613552
23/05/2019 11:00,22.69332,15.772,27.63589616,10.28332,1.922,10.46139351,12.41,13.85,18.59652118
23/05/2019 11:30,22.89079,15.76177,27.79247489,10.48079,1.91177,10.65372346,12.41,13.85,18.59652118
23/05/2019 12:00,24.24115,16.87964,29.53905211,9.66115,1.74964,9.818302269,14.58,15.13,21.01174196
23/05/2019 12:30,25.17742,17.37839,30.59266116,10.00742,1.78839,10.16596251,15.17,15.59,21.75263202
23/05/2019 13:00,26.25862,13.82428,29.67534064,9.85862,1.79428,10.02057029,16.4,12.03,20.33914698
23/05/2019 13:30,24.41256,12.70585,27.52111389,9.60256,1.71585,9.754655287,14.81,10.99,18.44223956
23/05/2019 14:00,24.05823,12.67454,27.1926901,9.24823,1.68454,9.400395372,14.81,10.99,18.44223956
23/05/2019 14:30,24.82455,13.1749,28.10402592,10.01455,1.7949,10.17412786,14.81,11.38,18.67727228
23/05/2019 15:00,26.92932,14.44286,30.55788737,10.46932,1.89286,10.63905918,16.46,12.55,20.69864971
23/05/2019 15:30,26.15249,14.4534,29.88065436,10.50249,1.9034,10.67357615,15.65,12.55,20.06053339
23/05/2019 16:00,23.57136,12.41262,26.63986013,10.37136,1.92262,10.54806029,13.2,10.49,16.86060794
23/05/2019 16:30,24.39896,12.99727,27.64485986,10.35896,1.92727,10.5367178,14.04,11.07,17.87921978
23/05/2019 17:00,26.40451,17.0951,31.45537462,10.17451,1.9251,10.35503084,16.23,15.17,22.21580068
23/05/2019 17:30,28.5397,19.4737,34.55053499,9.8797,1.9437,10.06908346,18.66,17.53,25.60266588
23/05/2019 18:00,28.97718,19.71455,35.04768812,9.72718,1.95455,9.921607554,19.25,17.76,26.19122181
23/05/2019 18:30,26.20391,17.65959,31.59914585,9.78391,1.94959,9.976261627,16.42,15.71,22.72488724
23/05/2019 19:00,26.08363,17.66734,31.50381972,9.66363,1.95734,9.859864332,16.42,15.71,22.72488724
23/05/2019 19:30,28.2584,19.27827,34.2080234,9.4984,1.95827,9.69816601,18.76,17.32,25.5327241
23/05/2019 20:00,26.34415,17.94881,31.87748452,9.44415,1.96881,9.647185187,16.9,15.98,23.25877039
23/05/2019 20:30,27.38129,18.8933,33.26697803,9.41129,1.9933,9.620063636,17.97,16.9,24.66841908
23/05/2019 21:00,27.35525,19.26633,33.4589476,9.38525,1.96633,9.589023476,17.97,17.3,24.94415563
23/05/2019 21:30,26.63967,19.26788,32.87739676,9.37967,1.96788,9.583880269,17.26,17.3,24.43762673
23/05/2019 22:00,26.16339,17.65323,31.56199464,9.38339,1.96323,9.586567682,16.78,15.69,22.97269031
23/05/2019 22:30,24.9675,14.28943,28.76740979,9.3775,1.96943,9.582074972,15.59,12.32,19.87034222
23/05/2019 23:00,23.49409,14.79695,27.76548206,9.37409,1.96695,9.578228209,14.12,12.83,19.07834636
23/05/2019 23:30,22.88401,17.64439,28.89640829,9.38401,1.97439,9.589466072,13.5,15.67,20.68330003
24/05/2019 00:00,21.13936,16.52912,26.83438744,9.37936,1.96912,9.583831571,11.76,14.56,18.71606796
24/05/2019 00:30,20.88998,16.51982,26.63260628,9.37998,1.95982,9.582531984,11.51,14.56,18.56000269
24/05/2019 01:00,19.61215,15.75292,25.15533574,9.38215,1.96292,9.585290478,10.23,13.79,17.17023587
24/05/2019 01:30,19.88874,16.93191,26.11994554,9.37874,1.97191,9.583798466,10.51,14.96,18.28282527
24/05/2019 02:00,19.89401,16.92261,26.11793183,9.38401,1.96261,9.5870476,10.51,14.96,18.28282527
24/05/2019 02:30,19.42998,16.69137,25.6149557,9.37998,1.96137,9.582849111,10.05,14.73,17.83186474
24/05/2019 03:00,19.4275,17.00927,25.82136755,9.3775,1.98927,9.586172405,10.05,15.02,18.07215814
24/05/2019 03:30,19.42781,16.99563,25.81261785,9.37781,1.97563,9.583654537,10.05,15.02,18.07215814
24/05/2019 04:00,18.70944,16.23044,24.76833316,9.36944,1.96044,9.572341976,9.34,14.27,17.05486734
24/05/2019 04:30,17.89083,15.57548,23.72082156,9.39083,1.95548,9.592267204,8.5,13.62,16.05473139
24/05/2019 05:00,19.34773,16.81416,25.6329989,9.38773,1.96416,9.591006155,9.96,14.85,17.88083052
24/05/2019 05:30,19.63595,16.83028,25.86172572,9.37595,1.98028,9.582794336,10.26,14.85,18.04965651
24/05/2019 06:00,19.90269,16.05687,25.57225339,9.39269,1.97687,9.598470734,10.51,14.08,17.57004553
24/05/2019 06:30,21.47664,20.22276,29.49925571,9.40664,1.98276,9.613335181,12.07,18.24,21.87195693
24/05/2019 07:00,21.53926,18.86726,28.63412686,9.46926,1.96726,9.671452676,12.07,16.9,20.76764069
24/05/2019 07:30,24.84218,18.26091,30.83171648,9.57218,1.94091,9.766973,15.27,16.32,22.34983893
24/05/2019 08:00,26.25067,18.90269,32.34825134,9.72067,1.95269,9.914858722,16.53,16.95,23.67579777
24/05/2019 08:30,27.34892,17.34292,32.38426005,9.89892,1.96292,10.09166349,17.45,15.38,23.26041487
24/05/2019 09:00,27.67316,19.38827,33.78918167,9.99316,1.95827,10.18322484,17.68,17.43,24.82714845
24/05/2019 09:30,26.34483,17.08657,31.40065194,10.13483,1.93657,10.31819182,16.21,15.15,22.18753254
24/05/2019 10:00,24.12599,15.81153,28.84558674,10.14599,1.94153,10.33008479,13.98,13.87,19.69307746
24/05/2019 10:30,24.0829,15.8137,28.81074765,10.1029,1.9437,10.28817564,13.98,13.87,19.69307746
24/05/2019 11:00,25.50462,16.92835,30.6113488,10.04462,1.94835,10.23183555,15.46,14.98,21.52700629
24/05/2019 11:30,26.12321,17.32231,31.34460918,10.41321,1.92231,10.58915569,15.71,15.4,21.99918408
24/05/2019 12:00,25.09452,16.49611,30.03092704,10.44452,1.91611,10.61882647,14.65,14.58,20.66879048
24/05/2019 12:30,28.26836,18.90052,34.00485014,9.96836,1.95052,10.15739777,18.3,16.95,24.9437868
24/05/2019 13:00,28.40939,18.8968,34.12011856,9.87939,1.9468,10.06937818,18.53,16.95,25.11301256
24/05/2019 13:30,30.24378,20.4737,36.52202925,9.99378,1.9437,10.18104162,20.25,18.53,27.44855916
24/05/2019 14:00,30.02323,20.47401,36.33977745,10.02323,1.94401,10.21001051,20,18.53,27.26464561
24/05/2019 14:30,28.92174,19.70649,34.99732551,9.78174,1.94649,9.973527999,19.14,17.76,26.11048065
24/05/2019 15:00,29.5801,20.29773,35.8745057,9.8301,1.94773,10.02120343,19.75,18.35,26.95895028
24/05/2019 15:30,29.3717,20.2999,35.70409922,9.9417,1.9499,10.13111588,19.43,18.35,26.72540739
24/05/2019 16:00,27.62665,18.56765,33.28647498,9.67665,1.95765,9.872687007,17.95,16.61,24.45597269
24/05/2019 16:30,30.42078,20.34238,36.59557733,9.59078,1.95238,9.787484287,20.83,18.39,27.78634557
24/05/2019 17:00,30.66993,20.34765,36.80586185,9.57993,1.95765,9.777906337,21.09,18.39,27.98178336
24/05/2019 17:30,29.47396,19.38362,35.27660758,9.58396,1.95362,9.781049043,19.89,17.43,26.44649315
24/05/2019 18:00,30.71444,20.38765,36.86506608,9.52444,1.95765,9.723546207,21.19,18.43,28.08346489
24/05/2019 18:30,30.29537,20.11579,36.36556683,9.52537,1.95579,9.724082896,20.77,18.16,27.58946357
24/05/2019 19:00,30.29506,20.11579,36.36530857,9.52506,1.95579,9.723779231,20.77,18.16,27.58946357
24/05/2019 19:30,28.89415,19.46143,34.83703721,10.06415,2.03143,10.26712341,18.83,17.43,25.65879576
24/05/2019 20:00,23.85772,15.8991,28.67005728,10.04772,2.0491,10.254535,13.81,13.85,19.55859402
24/05/2019 20:30,26.14203,18.16004,31.83068936,9.55203,2.01004,9.761226251,16.59,16.15,23.15276657
24/05/2019 21:00,26.75114,19.08594,32.86178019,9.39114,1.97594,9.596762443,17.36,17.11,24.37461179
24/05/2019 21:30,22.20967,15.54943,27.11188328,9.37967,1.96943,9.584198654,12.83,13.58,18.68221882
24/05/2019 22:00,21.60463,14.42966,25.98028339,9.38463,1.97966,9.591159156,12.22,12.45,17.4450824
24/05/2019 22:30,20.25626,13.12873,24.13875764,9.37626,1.97873,9.582777468,10.88,11.15,15.5787323
24/05/2019 23:00,18.96967,13.81532,23.46724199,9.37967,1.97532,9.585410706,9.59,11.84,15.23659083
24/05/2019 23:30,18.12998,13.80788,22.78933358,9.37998,1.96788,9.584183663,8.75,11.84,14.72236734
25/05/2019 00:00,17.37998,13.80571,22.19597561,9.37998,1.96571,9.583738342,8,11.84,14.28935268
25/05/2019 00:30,17.01812,15.4947,23.01525877,9.37812,1.9747,9.583766213,7.64,13.52,15.52932709
25/05/2019 01:00,16.42277,17.16563,23.75639341,9.38277,1.97563,9.588508058,7.04,15.19,16.74209366
25/05/2019 01:30,15.98246,17.16253,23.4518968,9.38246,1.97253,9.587566441,6.6,15.19,16.56188697
25/05/2019 02:00,15.97688,17.16315,23.4485482,9.37688,1.97315,9.582233532,6.6,15.19,16.56188697
25/05/2019 02:30,15.98277,17.16284,23.45233493,9.38277,1.97284,9.587933591,6.6,15.19,16.56188697
25/05/2019 03:00,15.47091,17.16408,23.1074598,9.38091,1.97408,9.58636867,6.09,15.19,16.36533532
25/05/2019 03:30,15.19626,17.16129,22.922395,9.37626,1.97129,9.581243962,5.82,15.19,16.26679132
25/05/2019 04:00,15.19905,17.16222,22.92494092,9.37905,1.97222,9.58416562,5.82,15.19,16.26679132
25/05/2019 04:30,15.19812,17.15788,22.9210754,9.37812,1.96788,9.582363301,5.82,15.19,16.26679132
25/05/2019 05:00,15.20246,16.32145,22.30480935,9.38246,1.95145,9.58325168,5.82,14.37,15.50384791
25/05/2019 05:30,14.8306,12.90726,19.66072372,9.3806,1.96726,9.58466318,5.45,10.94,12.22236066
25/05/2019 06:00,18.45703,15.51811,24.11376566,9.39703,1.97811,9.602973081,9.06,13.54,16.29156837
25/05/2019 06:30,21.0633,17.09943,27.1302988,9.4333,1.96943,9.63669048,11.63,15.13,19.08333828
25/05/2019 07:00,22.18259,17.48013,28.24220678,9.48259,1.96013,9.683058542,12.7,15.52,20.05393727
25/05/2019 07:30,22.71424,17.08368,28.42162594,10.01424,2.02368,10.21666695,12.7,15.06,19.70009137
25/05/2019 08:00,24.1012,18.24432,30.22785228,9.7712,1.94432,9.962767171,14.33,16.3,21.7034306
25/05/2019 08:30,25.48926,18.72804,31.62976221,9.77926,1.94804,9.971398397,15.71,16.78,22.98635465
25/05/2019 09:00,26.37267,19.17858,32.60882785,9.78267,1.95858,9.9768065,16.59,17.22,23.91143032
25/05/2019 09:30,22.16341,15.12742,26.83385136,9.92341,1.94742,10.11269058,12.24,13.18,17.98693971
25/05/2019 10:00,22.315,15.11967,26.95484457,10.075,1.93967,10.2600168,12.24,13.18,17.98693971
25/05/2019 10:30,23.36052,15.48711,28.02792306,10.01052,1.94711,10.19812473,13.35,13.54,19.01457599
25/05/2019 11:00,23.88252,15.81959,28.64671341,10.07252,1.94959,10.25946199,13.81,13.87,19.57276169
25/05/2019 11:30,24.14477,16.03393,28.98373388,10.06477,1.95393,10.25267953,14.08,14.08,19.91212696
25/05/2019 12:00,25.52295,16.94618,30.63648141,10.21295,1.94618,10.39672854,15.31,15,21.43352747
25/05/2019 12:30,28.64204,19.65983,34.74011184,10.44204,1.91983,10.61705923,18.2,17.74,25.41549921
25/05/2019 13:00,24.50048,16.54556,29.56398275,10.17048,1.94556,10.35489581,14.33,14.6,20.45749007
25/05/2019 13:30,23.91292,16.51146,29.05952605,10.64292,1.91146,10.81320607,13.27,14.6,19.72949315
25/05/2019 14:00,27.81189,19.28401,33.84337848,10.11189,1.94401,10.29706241,17.7,17.34,24.77832924
25/05/2019 14:30,26.68363,18.58719,32.51922112,10.28363,1.93719,10.46449956,16.4,16.65,23.3705477
25/05/2019 15:00,26.41827,17.30928,31.58379591,10.01827,1.94928,10.2061465,16.4,15.36,22.46974855
25/05/2019 15:30,25.33495,16.89657,30.45248379,10.27495,1.93657,10.45585486,15.06,14.96,21.22746334
25/05/2019 16:00,23.27609,16.43781,28.49522703,10.36609,1.93781,10.54565927,12.91,14.5,19.41437869
25/05/2019 16:30,23.02486,15.82285,27.93755108,10.32486,1.93285,10.50422025,12.7,13.89,18.82078904
25/05/2019 17:00,25.61092,16.52169,30.47762234,10.27092,1.92169,10.44914782,15.34,14.6,21.1772425
25/05/2019 17:30,28.75278,20.17548,35.12509574,9.96278,1.95548,10.15287582,18.79,18.22,26.17312553
25/05/2019 18:00,27.64558,19.31362,33.72378999,9.92558,1.95362,10.11601549,17.72,17.36,24.80661202
25/05/2019 18:30,27.3886,19.06889,33.37301269,9.9386,1.95889,10.12980849,17.45,17.11,24.43879293
25/05/2019 19:00,26.65121,18.27858,32.31707724,9.73121,1.95858,9.92635299,16.92,16.32,23.50805819
25/05/2019 19:30,26.45622,14.36951,30.10671676,9.53622,1.95951,9.735459482,16.92,12.41,20.98319566
25/05/2019 20:00,26.67733,14.9478,30.57967725,9.43733,1.9778,9.642348799,17.24,12.97,21.57402373
25/05/2019 20:30,26.64447,17.01392,31.6133082,9.40447,1.99392,9.61352032,17.24,15.02,22.86521375
25/05/2019 21:00,25.95525,18.86416,32.08631383,9.38525,1.96416,9.58857873,16.57,16.9,23.66801428
25/05/2019 21:30,25.55122,15.79028,30.03660743,9.38122,1.98028,9.587950645,16.17,13.81,21.26464201
25/05/2019 22:00,25.06905,15.78687,29.62570729,9.37905,1.97687,9.585123572,15.69,13.81,20.90196641
25/05/2019 22:30,22.49626,16.31881,27.79182027,9.37626,1.96881,9.580734022,13.12,14.35,19.44368535
25/05/2019 23:00,23.59339,17.8285,29.57200473,9.38339,1.9685,9.587648311,14.21,15.86,21.29468713
25/05/2019 23:30,21.21347,15.88175,26.49983571,9.37347,1.99175,9.582745322,11.84,13.89,18.25151227
26/05/2019 00:00,20.12184,15.4916,25.39445049,9.38184,1.9716,9.586768399,10.74,13.52,17.2666731
26/05/2019 00:30,18.0506,14.34191,23.05459917,9.3806,1.97191,9.585618676,8.67,12.37,15.10582007
26/05/2019 01:00,21.37246,20.38935,29.5382403,9.38246,1.97935,9.588971899,11.99,18.41,21.97016614
26/05/2019 01:30,21.13874,20.37943,29.36268884,9.37874,1.96943,9.583288502,11.76,18.41,21.8454961
26/05/2019 02:00,21.1406,17.22439,27.26911402,9.3806,1.97439,9.586129158,11.76,15.25,19.25772832
26/05/2019 02:30,21.14029,17.44183,27.40673813,9.38029,1.98183,9.587360984,11.76,15.46,19.42444851
26/05/2019 03:00,20.50998,17.18377,26.75707815,9.37998,1.97377,9.585394766,11.13,15.21,18.8473075
26/05/2019 03:30,20.19936,17.17199,26.51209884,9.37936,1.96199,9.582369163,10.82,15.21,18.66591814
26/05/2019 04:00,19.51246,17.51129,26.21795897,9.38246,1.97129,9.587311402,10.13,15.54,18.55016172
26/05/2019 04:30,19.79781,17.51594,26.43409607,9.37781,1.97594,9.583718447,10.42,15.54,18.71010422
26/05/2019 05:00,20.18308,17.96447,27.01997226,9.38308,1.96447,9.586518277,10.8,16,19.30388562
26/05/2019 05:30,19.06719,15.8202,24.77572325,9.37719,1.9902,9.586062191,9.69,13.83,16.88682919
26/05/2019 06:00,20.16727,16.08912,25.79880931,9.36727,1.96912,9.571999834,10.8,14.12,17.77679386
26/05/2019 06:30,20.63796,20.51059,29.09655813,9.39796,1.98059,9.60439425,11.24,18.53,21.67252869
26/05/2019 07:00,21.36733,20.21579,29.41497844,9.43733,1.95579,9.637858271,11.93,18.26,21.81175142
26/05/2019 07:30,21.82702,17.94819,28.25873894,9.43702,1.96819,9.640078753,12.39,15.98,20.22059594
26/05/2019 08:00,19.60266,15.97471,25.28746011,9.51266,1.93471,9.707409699,10.09,14.04,17.28958357
26/05/2019 08:30,23.99039,18.70509,30.42070355,9.60039,1.96509,9.799442171,14.39,16.74,22.0748658
26/05/2019 09:00,24.74611,18.4161,30.84676157,9.66611,1.9561,9.862048963,15.08,16.46,22.32348539
26/05/2019 09:30,25.79892,18.41393,31.69632615,9.58892,1.95393,9.785971041,16.21,16.46,23.1018549
26/05/2019 10:00,26.291,15.68967,30.61670174,9.641,1.93967,9.83418531,16.65,13.75,21.59363332
26/05/2019 10:30,27.2925,15.34052,31.30833931,9.8425,1.95052,10.03390923,17.45,13.39,21.99533132
26/05/2019 11:00,25.79105,13.94207,29.31824647,10.06105,1.95207,10.2486733,15.73,11.99,19.77859955
26/05/2019 11:30,25.59668,13.34416,28.86618494,9.86668,1.96416,10.06028323,15.73,11.38,19.41487316
26/05/2019 12:00,29.09116,16.18936,33.29250617,9.93116,1.93936,10.11874776,19.16,14.25,23.87819298
26/05/2019 12:30,27.2217,13.99727,30.60954946,9.9417,1.92727,10.12678471,17.28,12.07,21.07802885
26/05/2019 13:00,28.29852,15.13858,32.09334571,9.94852,1.95858,10.13948154,18.35,13.18,22.59280638
26/05/2019 13:30,25.56321,15.15315,29.71692549,10.10321,1.97315,10.29408438,15.46,13.18,20.31560976
26/05/2019 14:00,26.92864,17.74494,32.24956663,10.08864,1.94494,10.27440746,16.84,15.8,23.09167815
26/05/2019 14:30,23.8684,15.5668,28.49606606,9.8084,1.9468,9.999737037,14.06,13.62,19.57518838
26/05/2019 15:00,25.42134,17.13556,30.657331,9.83134,1.94556,10.0219983,15.59,15.19,21.76658448
26/05/2019 15:30,25.7315,13.58417,29.09707488,9.8115,1.92417,9.998397994,15.92,11.66,19.7332714
26/05/2019 16:00,27.26092,14.82517,31.03132973,9.96092,1.95517,10.15099094,17.3,12.87,21.56216362
26/05/2019 16:30,27.26867,15.02246,31.13285512,9.96867,1.94246,10.15615736,17.3,13.08,21.68816267
26/05/2019 17:00,27.50241,15.01967,31.33644911,10.20241,1.93967,10.38515717,17.3,13.08,21.68816267
26/05/2019 17:30,26.98508,18.45091,32.68991622,10.06508,1.94091,10.25051057,16.92,16.51,23.64035744
26/05/2019 18:00,27.49831,15.73261,31.68078393,9.85831,1.96261,10.05177169,17.64,13.77,22.37817017
26/05/2019 18:30,27.38826,16.42974,31.93827081,9.74826,1.96974,9.945272681,17.64,14.46,22.80923497
26/05/2019 19:00,23.09379,16.43253,28.34345037,9.64379,1.97253,9.843452655,13.45,14.46,19.74826828
26/05/2019 19:30,22.40017,15.82222,27.42462874,9.55017,1.97222,9.75168697,12.85,13.85,18.89298812
26/05/2019 20:00,26.21717,18.73625,32.22401382,9.45717,1.97625,9.66145064,16.76,16.76,23.70221931
26/05/2019 20:30,25.54625,17.42152,30.92119416,9.41625,1.98152,9.622483337,16.13,15.44,22.3286923
26/05/2019 21:00,25.52672,15.49439,29.86117137,9.39672,1.97439,9.601904115,16.13,13.52,21.04678835
26/05/2019 21:30,23.66998,17.18176,29.2486039,9.37998,1.95176,9.580886801,14.29,15.23,20.88437215
26/05/2019 22:00,26.04998,19.2392,32.38438319,9.37998,1.9592,9.582405201,16.67,17.28,24.01014994
26/05/2019 22:30,26.04874,19.25036,32.39001722,9.37874,1.97036,9.583479666,16.67,17.28,24.01014994
26/05/2019 23:00,22.42091,16.79726,28.01508788,9.38091,1.96726,9.58496658,13.04,14.83,19.74767075
26/05/2019 23:30,22.95936,16.8109,28.45590572,9.37936,1.9809,9.586258854,13.58,14.83,20.10833907
27/05/2019 00:00,23.22347,18.20811,29.51041898,9.37347,1.97811,9.579919572,13.85,16.23,21.33624616
27/05/2019 00:30,22.38688,18.19602,28.84904747,9.37688,1.96602,9.58076788,13.01,16.23,20.80079325
27/05/2019 01:00,22.10153,17.49888,28.19021869,9.38153,1.99888,9.592112718,12.72,15.5,20.05114461
27/05/2019 01:30,22.10184,16.51408,27.58996502,9.38184,1.97408,9.58727874,12.72,14.54,19.31864384
27/05/2019 02:00,20.77502,15.77664,26.08646825,9.37502,1.96664,9.579074741,11.4,13.81,17.90743142
27/05/2019 02:30,21.51998,16.2154,26.94529154,9.37998,1.9654,9.583674763,12.14,14.25,18.72009882
27/05/2019 03:00,18.21246,14.98315,23.58364864,9.38246,1.97315,9.587694018,8.83,13.01,15.72351742
27/05/2019 03:30,16.50091,14.00935,21.64582912,9.38091,1.97935,9.587455285,7.12,12.03,13.97910226
27/05/2019 04:00,20.36967,16.98478,26.52180626,9.37967,1.96478,9.583244219,10.99,15.02,18.61130033
27/05/2019 04:30,19.03184,16.31974,25.07079671,9.38184,1.96974,9.586386048,9.65,14.35,17.29291763
27/05/2019 05:00,15.98246,14.25098,21.41330097,9.38246,1.97098,9.587247666,6.6,12.28,13.94124815
27/05/2019 05:30,18.18874,15.57563,23.94640918,9.37874,1.97563,9.584564564,8.81,13.6,16.20420007
27/05/2019 06:00,20.62494,17.5985,27.11264193,9.38494,1.9685,9.589165295,11.24,15.63,19.25187004
27/05/2019 06:30,20.99695,17.35175,27.23885345,9.40695,1.99175,9.615496678,11.59,15.36,19.24208149
27/05/2019 07:00,20.75454,17.52238,27.16219305,9.43454,1.95238,9.634434736,11.32,15.57,19.25012467
27/05/2019 07:30,22.2722,18.08083,28.68740676,9.4922,1.95083,9.690593301,12.78,16.13,20.5792444
27/05/2019 08:00,23.68546,18.07866,29.7966267,9.47546,1.94866,9.673759249,14.21,16.13,21.4965346
27/05/2019 08:30,20.75312,14.70044,25.43216322,9.53312,1.96044,9.732610232,11.22,12.74,16.97633647
27/05/2019 09:00,25.57509,19.03277,31.8799555,9.71509,1.94277,9.907438063,15.86,17.09,23.3153962
27/05/2019 09:30,26.51104,18.49788,32.32656503,9.79104,1.96788,9.986842142,16.72,16.53,23.51168433
27/05/2019 10:00,27.51992,19.61114,33.7926443,10.23992,1.95114,10.42415027,17.28,17.66,24.70777206
27/05/2019 10:30,27.98213,19.61362,34.17153331,10.39213,1.95362,10.57416649,17.59,17.66,24.92556318
27/05/2019 11:00,28.05436,19.58417,34.21383974,10.46436,1.92417,10.63979607,17.59,17.66,24.92556318
27/05/2019 11:30,28.1114,18.05945,33.41249084,10.5214,1.88945,10.68970904,17.59,16.17,23.89303246
27/05/2019 12:00,27.76656,15.90929,32.00136501,10.65656,1.90929,10.82624863,17.11,14,22.10773846
27/05/2019 12:30,26.9457,16.50309,31.5978279,10.6857,1.90309,10.8538443,16.26,14.6,21.85286251
27/05/2019 13:00,26.44605,17.17541,31.53392252,10.52605,1.92541,10.70069775,15.92,15.25,22.04560954
27/05/2019 13:30,27.90878,17.89316,33.1521519,10.45878,1.93316,10.63593845,17.45,15.96,23.64791957
27/05/2019 14:00,27.97667,18.20572,33.37877027,10.52667,1.92572,10.70136341,17.45,16.28,23.86505604
27/05/2019 14:30,27.76424,18.86735,33.5682874,10.63424,1.91735,10.80570643,17.13,16.95,24.09853523
27/05/2019 15:00,25.97597,15.95084,30.48245912,10.53597,1.91084,10.70784634,15.44,14.04,20.86900093
27/05/2019 15:30,26.45816,13.43479,29.6736889,10.45816,1.92479,10.63381056,16,11.51,19.70989853
27/05/2019 16:00,27.31301,15.5206,31.4147981,10.28301,1.9406,10.46452211,17.03,13.58,21.78158167
27/05/2019 16:30,25.27276,13.77006,28.78066974,10.35276,1.93006,10.53113343,14.92,11.84,19.04709952
27/05/2019 17:00,26.80388,14.92998,30.68146486,10.21388,1.93998,10.3964834,16.59,12.99,21.07055291
27/05/2019 17:30,28.33948,19.68618,34.50611264,10.13948,1.94618,10.3245664,18.2,17.74,25.41549921
27/05/2019 18:00,27.32939,18.6761,33.10124271,9.87939,1.9561,10.07118037,17.45,16.72,24.16735194
27/05/2019 18:30,28.01212,19.35897,34.05067674,9.81212,1.94897,10.00380842,18.2,17.41,25.18626808
27/05/2019 19:00,28.45521,19.96083,34.75821788,9.54521,1.95083,9.742523884,18.91,18.01,26.11413793
27/05/2019 19:30,27.00376,18.75672,32.87883209,9.45376,1.95672,9.65413545,17.55,16.8,24.29490687
27/05/2019 20:00,27.50143,19.37106,33.63876659,9.47143,1.96106,9.672318366,18.03,17.41,25.06369885
27/05/2019 20:30,27.75525,19.71842,34.04658558,9.38525,1.97842,9.591509957,18.37,17.74,25.53751163
27/05/2019 21:00,26.95742,19.17005,33.07859293,9.38742,1.97005,9.59191072,17.57,17.2,24.58749479
27/05/2019 21:30,26.17533,18.81501,32.23588842,9.37533,1.97501,9.581099995,16.8,16.84,23.78708893
27/05/2019 22:00,25.34091,18.39315,31.31245258,9.38091,1.97315,9.586177202,15.96,16.42,22.89842789
27/05/2019 22:30,25.34029,19.18912,31.78604448,9.38029,1.96912,9.584741731,15.96,17.22,23.47871376
27/05/2019 23:00,21.8844,16.52493,27.42262341,9.3744,1.98493,9.58223995,12.51,14.54,19.18102448
27/05/2019 23:30,22.78052,17.72098,28.86148339,9.39052,1.97098,9.595135644,13.39,15.75,20.67255669
28/05/2019 00:00,21.63564,16.96385,27.49314687,9.37564,1.96385,9.579109156,12.26,15,19.3728573
28/05/2019 00:30,21.43308,16.49827,27.0475476,9.38308,1.95827,9.585249693,12.05,14.54,18.88422887
28/05/2019 01:00,21.43122,17.59058,27.72590297,9.38122,2.02058,9.596355153,12.05,15.57,19.68825538
28/05/2019 01:30,20.96936,17.01098,27.00162031,9.37936,1.97098,9.584213905,11.59,15.04,18.98761965
28/05/2019 02:00,20.22153,16.45966,26.07356291,9.38153,1.97966,9.58812593,10.84,14.48,18.08800708
28/05/2019 02:30,20.52998,16.80284,26.5295215,9.37998,1.97284,9.585203309,11.15,14.83,18.55401304
28/05/2019 03:00,20.22556,16.80873,26.29841595,9.38556,1.97873,9.591877237,10.84,14.83,18.3693903
28/05/2019 03:30,19.9444,16.80222,26.07860595,9.3744,1.97222,9.579615185,10.57,14.83,18.21136458
28/05/2019 04:00,19.24308,16.19602,25.15168368,9.38308,1.96602,9.586836023,9.86,14.23,17.31220668
28/05/2019 04:30,19.23936,16.19757,25.14983593,9.37936,1.96757,9.583513224,9.86,14.23,17.31220668
28/05/2019 05:00,19.24494,16.20253,25.15729902,9.38494,1.97253,9.5899934,9.86,14.23,17.31220668
28/05/2019 05:30,19.35279,16.69259,25.55725028,7.13279,1.42259,7.273269931,12.22,15.27,19.55764045
28/05/2019 06:00,20.67697,16.97647,26.75327311,6.84697,1.40647,6.989932478,13.83,15.57,20.82531632
28/05/2019 06:30,21.98788,18.05338,28.44980486,9.40788,1.98338,9.614676402,12.58,16.07,20.40836348
28/05/2019 07:00,23.03036,18.06237,29.26852732,9.41036,1.99237,9.618961147,13.62,16.07,21.06535782
28/05/2019 07:30,24.2932,17.45005,29.9109313,9.5232,1.97005,9.724836001,14.77,15.48,21.3958711
28/05/2019 08:00,24.95234,18.52517,31.07734215,9.55234,1.95517,9.750378926,15.4,16.57,22.62133727
28/05/2019 08:30,26.85901,17.69664,32.1648486,9.53901,1.96664,9.739629596,17.32,15.73,23.39690792
28/05/2019 09:00,27.48327,18.40323,33.07580693,9.55327,1.96323,9.752909295,17.93,16.44,24.32608682
28/05/2019 09:30,28.44126,15.57579,32.42700271,9.84126,1.95579,10.0337188,18.6,13.62,23.05351166
28/05/2019 10:00,28.09207,15.13858,31.91145564,9.70207,1.95858,9.897787526,18.39,13.18,22.62530663
28/05/2019 10:30,28.89556,15.49579,32.78830425,9.69556,1.95579,9.890854272,19.2,13.54,23.49407585
28/05/2019 11:00,28.30873,14.74168,31.9171008,9.72873,1.96168,9.924534036,18.58,12.78,22.5509379
28/05/2019 11:30,29.39513,15.77866,33.36225081,10.17513,1.94866,10.36004567,19.22,13.83,23.67862538
28/05/2019 12:00,26.4338,13.65781,29.75368139,10.2238,1.93781,10.40582501,16.21,11.72,20.00306227
28/05/2019 12:30,30.32312,20.30331,36.49268425,9.84312,1.95331,10.0350601,20.48,18.35,27.49823449
28/05/2019 13:00,30.47626,20.30579,36.6214081,9.99626,1.95579,10.18579052,20.48,18.35,27.49823449
28/05/2019 13:30,29.9548,20.26363,36.1649657,10.5648,1.91363,10.73671173,19.39,18.35,26.69634057
28/05/2019 14:00,30.14155,20.58402,36.49951939,10.54155,1.90402,10.71212251,19.6,18.68,27.07586379
28/05/2019 14:30,29.66698,20.59797,36.11656227,10.52698,1.91797,10.70027648,19.14,18.68,26.7447565
28/05/2019 15:00,29.59072,20.63114,36.07290739,10.45072,1.95114,10.63129794,19.14,18.68,26.7447565
28/05/2019 15:30,28.62731,19.91417,34.87258299,10.75731,1.92417,10.92804414,17.87,17.99,25.35699115
28/05/2019 16:00,29.26041,20.54401,35.75231377,9.83041,1.94401,10.02078518,19.43,18.6,26.89767462
28/05/2019 16:30,28.49293,19.7606,34.67460703,9.98293,1.9406,10.1697994,18.51,17.82,25.69382221
28/05/2019 17:00,29.10851,20.0544,35.3480454,10.29851,1.9344,10.47860733,18.81,18.12,26.11801103
28/05/2019 17:30,28.55414,19.35556,34.49603766,10.10414,1.94556,10.28974484,18.45,17.41,25.36751072
28/05/2019 18:00,29.32842,20.07286,35.53977952,9.72842,1.89286,9.910856405,19.6,18.18,26.73335744
28/05/2019 18:30,28.51908,19.23348,34.39861446,9.56908,1.89348,9.754617294,18.95,17.34,25.68614607
28/05/2019 19:00,28.71018,19.57797,34.75012727,9.51018,1.91797,9.701656176,19.2,17.66,26.08669393
28/05/2019 19:30,28.86727,19.58851,34.88594275,9.36727,1.92851,9.563728252,19.5,17.66,26.30828007
28/05/2019 20:00,28.56061,19.82393,34.76631479,9.34061,1.95393,9.542789824,19.22,17.87,26.2439574
28/05/2019 20:30,27.22865,19.1033,33.2616213,9.42865,1.9933,9.637047562,17.8,17.11,24.689919
28/05/2019 21:00,26.18928,18.41563,32.01583694,9.38928,1.97563,9.594878468,16.8,16.44,23.50560784
28/05/2019 21:30,26.59719,18.95912,32.66280372,9.37719,1.96912,9.581707879,17.22,16.99,24.19066969
28/05/2019 22:00,26.58603,18.96222,32.65551682,9.36603,1.97222,9.571424643,17.22,16.99,24.19066969
28/05/2019 22:30,25.97742,18.96408,32.16306391,9.38742,1.97408,9.592739239,16.59,16.99,23.74633024
28/05/2019 23:00,24.82525,18.97679,31.24758545,9.38525,1.98679,9.593239915,15.44,16.99,22.95765014
28/05/2019 23:30,23.15184,17.89625,29.2623215,9.38184,1.97625,9.587725791,13.77,15.92,21.04897385
29/05/2019 00:00,20.80595,15.52509,25.95989166,9.37595,1.96509,9.579666858,11.43,13.56,17.73466944
29/05/2019 00:30,21.58122,17.84478,28.00330748,9.38122,1.96478,9.584761298,12.2,15.88,20.02534394
29/05/2019 01:00,19.93463,18.41408,27.13794052,9.38463,1.97408,9.590008972,10.55,16.44,19.53397297
29/05/2019 01:30,19.92936,17.3409,26.4175359,9.37936,1.9809,9.586258854,10.55,15.36,18.63416486
29/05/2019 02:00,20.17905,16.34346,25.96733994,9.37905,1.97346,9.584420863,10.8,14.37,17.97600901
29/05/2019 02:30,20.18525,16.6647,26.1754951,9.38525,1.9747,9.590743332,10.8,14.69,18.23283028
29/05/2019 03:00,19.64773,16.45625,25.6289184,9.38773,1.97625,9.593489387,10.26,14.48,17.74649261
29/05/2019 03:30,19.89479,16.84788,26.07016934,9.36479,1.96788,9.569317815,10.53,14.88,18.2289687
29/05/2019 04:00,19.91835,16.85377,26.09195719,9.38835,1.97377,9.593585552,10.53,14.88,18.2289687
29/05/2019 04:30,19.38246,16.84602,25.68011187,9.38246,1.96602,9.586229201,10,14.88,17.92803391
29/05/2019 05:00,19.93091,17.15447,26.29671109,9.38091,1.96447,9.584394337,10.55,15.19,18.4942856
29/05/2019 05:30,19.51432,16.16346,25.33902374,9.38432,1.97346,9.589578001,10.13,14.19,17.43482148
29/05/2019 06:00,19.12517,15.8847,24.86153297,9.39517,1.9747,9.600451001,9.73,13.91,16.97530559
29/05/2019 06:30,21.17625,16.67493,26.95342009,9.41625,1.98493,9.623186123,11.76,14.69,18.81737761
29/05/2019 07:00,21.20291,19.46951,28.7858509,9.44291,1.95951,9.64407739,11.76,17.51,21.09259823
29/05/2019 07:30,23.86632,20.89323,31.71952538,9.44632,1.96323,9.648172551,14.42,18.93,23.79666573
29/05/2019 08:00,23.88275,16.78005,29.18828233,9.46275,1.97005,9.665647136,14.42,14.81,20.67057087
29/05/2019 08:30,25.64045,17.6413,31.12311266,9.36045,1.9313,9.55761183,16.28,15.71,22.62393644
29/05/2019 09:00,27.31577,17.66455,32.52979584,9.47577,1.95455,9.675251046,17.84,15.71,23.77119475
29/05/2019 09:30,28.18435,15.79165,32.30686916,8.64435,1.77165,8.824031428,19.54,14.02,24.0493659
29/05/2019 10:00,29.02067,16.95539,33.61078008,6.93067,1.38539,7.067778442,22.09,15.57,27.02578398
29/05/2019 10:30,29.67353,19.29372,35.39443479,7.58353,1.55372,7.741057621,22.09,17.74,28.3315319
29/05/2019 11:00,33.12548,16.95825,37.21397141,8.46548,1.72825,8.640092574,24.66,15.23,28.98393521
29/05/2019 11:30,34.1805,18.9142,39.06473527,8.8505,1.8042,9.032523894,25.33,17.11,30.56731915
29/05/2019 12:00,34.67712,19.47092,39.76957854,9.34712,1.90092,9.538456329,25.33,17.57,30.8271601
29/05/2019 12:30,34.02306,18.55449,38.75355095,9.46306,1.88449,9.648875951,24.56,16.67,29.68303387
29/05/2019 13:00,29.52769,15.50805,33.35242257,9.54769,1.90805,9.736479812,19.98,13.6,24.16941042
29/05/2019 13:30,30.43614,16.43858,34.59169742,9.85614,1.95858,10.04885721,20.58,14.48,25.1636007
29/05/2019 14:00,31.11322,18.69765,36.29923655,9.75322,1.95765,9.947748182,21.36,16.74,27.13811342
29/05/2019 14:30,31.33861,18.92455,36.60938499,9.58861,1.95455,9.785791099,21.75,16.97,27.58701506
29/05/2019 15:00,33.41366,19.62323,38.7497591,9.54366,1.96323,9.743496201,23.87,17.66,29.69263377
29/05/2019 15:30,31.37814,18.85672,36.60824441,9.60814,1.95672,9.805361157,21.77,16.9,27.55980588
29/05/2019 16:00,29.17697,17.22269,33.88091836,9.63697,1.95269,9.832811857,19.54,15.27,24.79888102
29/05/2019 16:30,29.72597,17.63106,34.56135948,9.60597,1.96106,9.804101997,20.12,15.67,25.50222147
29/05/2019 17:00,31.79576,18.9661,37.02274035,9.51576,1.9561,9.714731884,22.28,17.01,28.03102745
29/05/2019 17:30,33.00949,19.87091,38.52894359,9.47949,1.94091,9.676149146,23.53,17.93,29.58286328
29/05/2019 18:00,33.2567,19.88951,38.75049294,9.4767,1.95951,9.677164994,23.78,17.93,29.78209697
29/05/2019 18:30,30.45903,17.78354,35.27048062,9.45903,1.96354,9.66067999,21,15.82,26.29205964
29/05/2019 19:00,28.26811,16.20423,32.58317223,9.41811,1.99423,9.62692834,18.85,14.21,23.60607125
29/05/2019 19:30,27.77509,15.85524,31.98193646,9.40509,1.98524,9.612330402,18.37,13.87,23.01811895
29/05/2019 20:00,26.93881,15.03206,30.84902449,9.40881,1.99206,9.617380551,17.53,13.04,21.84816926
29/05/2019 20:30,25.34695,10.63369,27.48714677,9.40695,1.98369,9.613830367,15.94,8.65,18.13576853
29/05/2019 21:00,24.85486,10.98881,27.17568786,9.39486,1.96881,9.598937818,15.46,9.02,17.89893852
29/05/2019 21:30,25.72401,11.68811,28.25485101,9.38401,1.97811,9.59023268,16.34,9.71,19.0073591
29/05/2019 22:00,25.01029,11.68377,27.60480189,9.38029,1.97377,9.585698123,15.63,9.71,18.40057064
29/05/2019 22:30,25.73843,15.87431,30.2400479,9.37843,1.98431,9.586054216,16.36,13.89,21.46116726
29/05/2019 23:00,23.89843,15.87307,28.68953307,9.37843,1.98307,9.585797614,14.52,13.89,20.09384234
29/05/2019 23:30,24.21494,16.59656,29.35658568,9.38494,1.97656,9.590823126,14.83,14.62,20.82482413
30/05/2019 00:00,22.12091,15.5009,27.01134132,9.38091,1.9809,9.587775406,12.74,13.52,18.57681351
30/05/2019 00:30,21.91215,15.76594,26.99457689,9.38215,1.97594,9.587965243,12.53,13.79,18.63236432
30/05/2019 01:00,22.3906,16.6416,27.89770275,9.3806,1.9716,9.585554909,13.01,14.67,19.60788107
30/05/2019 01:30,22.39463,16.64222,27.90130713,9.38463,1.97222,9.589626268,13.01,14.67,19.60788107
30/05/2019 02:00,21.45029,15.5578,26.49830338,9.38029,1.9778,9.586528742,12.07,13.58,18.1686901
30/05/2019 02:30,22.14153,16.71726,27.7437224,9.38153,1.96726,9.585573381,12.76,14.75,19.50333561
30/05/2019 03:00,21.93091,16.99067,27.74252477,9.38091,1.97067,9.585667044,12.55,15.02,19.57301459
30/05/2019 03:30,21.07533,16.34253,26.66922986,9.37533,1.97253,9.580589085,11.7,14.37,18.53070155
30/05/2019 04:00,17.46866,13.69315,22.19586536,9.38866,1.97315,9.593761385,8.08,11.72,14.23533631
30/05/2019 04:30,17.88091,13.68354,22.51591014,9.38091,1.96354,9.584203762,8.5,11.72,14.47785896
30/05/2019 05:00,20.12122,14.87602,25.02317856,9.38122,1.96602,9.585015562,10.74,12.91,16.79332308
30/05/2019 05:30,21.50339,15.63284,26.58536191,9.38339,1.97284,9.588540325,12.12,13.66,18.26170857
30/05/2019 06:00,22.27742,16.27555,27.58943583,9.38742,1.98555,9.595106204,12.89,14.29,19.24464081
30/05/2019 06:30,23.43207,17.11477,29.01684436,9.39207,2.00477,9.603649392,14.04,15.11,20.62604422
30/05/2019 07:00,24.48137,16.82516,29.70561371,9.40137,1.99516,9.610745096,15.08,14.83,21.1503026
30/05/2019 07:30,25.875,14.30517,29.56608722,9.455,1.95517,9.655035719,16.42,12.35,20.54601908
30/05/2019 08:00,26.70818,13.82633,30.07481139,9.44818,1.96633,9.650624797,17.26,11.86,20.94199608
30/05/2019 08:30,28.98467,17.07013,33.63778282,9.53467,1.96013,9.734066038,19.45,15.11,24.6295473
30/05/2019 09:00,30.03776,15.33168,33.72428557,9.57776,1.96168,9.776588108,20.46,13.37,24.44112313
30/05/2019 09:30,30.32602,15.05611,33.85784898,9.40602,1.91611,9.599202559,20.92,13.14,24.70437208
30/05/2019 10:00,31.03717,15.30734,34.60665513,9.76717,1.95734,9.96136485,21.27,13.35,25.11245508
30/05/2019 10:30,31.60737,15.55176,35.22617035,9.89737,1.95176,10.08797799,21.71,13.6,25.61804247
30/05/2019 11:00,32.86587,17.76742,37.36103083,10.00587,1.94742,10.19361953,22.86,15.82,27.80021583
30/05/2019 11:30,31.48833,15.5592,35.12269396,9.77833,1.9592,9.972672773,21.71,13.6,25.61804247
30/05/2019 12:00,29.68411,13.53184,32.62295327,9.91411,1.94184,10.10249077,19.77,11.59,22.91682788
30/05/2019 12:30,32.04538,14.79137,35.29434807,10.10538,1.96137,10.29396314,21.94,12.83,25.41598906
30/05/2019 13:00,31.07873,16.65556,35.26039049,10.03873,1.94556,10.22552217,21.04,14.71,25.67227493
30/05/2019 13:30,31.91286,15.92277,35.66462166,10.26286,1.94277,10.44512569,21.65,13.98,25.77135813
30/05/2019 14:00,32.2444,16.42882,36.18849897,10.3044,1.92882,10.48336806,21.94,14.5,26.29854749
30/05/2019 14:30,32.30888,16.47253,36.26579616,10.36888,1.97253,10.55483525,21.94,14.5,26.29854749
30/05/2019 15:00,32.35156,16.96354,36.52923656,10.81156,1.96354,10.98841749,21.54,15,26.24826851
30/05/2019 15:30,32.23839,20.41106,38.15658738,10.46839,1.96106,10.65049039,21.77,18.45,28.53656251
30/05/2019 16:00,29.77486,18.46316,35.03470515,10.32486,1.93316,10.5042773,19.45,16.53,25.52534819
30/05/2019 16:30,31.63871,19.09897,36.95644227,10.11871,1.94897,10.3046968,21.52,17.15,27.51786511
30/05/2019 17:00,31.21805,17.40494,35.74211217,9.96805,1.94494,10.15602345,21.25,15.46,26.27877661
30/05/2019 17:30,29.25772,16.9792,33.82761316,9.73772,1.9592,9.932857365,19.52,15.02,24.62987617
30/05/2019 18:00,30.99944,19.18385,36.45525176,9.67944,1.96385,9.876652547,21.32,17.22,27.40567095
30/05/2019 18:30,32.03621,19.89075,37.708894,9.57621,1.96075,9.774883044,22.46,17.93,28.73911098
30/05/2019 19:00,31.97545,18.9123,37.14975766,9.51545,1.9623,9.715678566,22.46,16.95,28.13812538
30/05/2019 19:30,31.45454,17.6805,36.08307313,10.05454,2.0305,10.25751943,21.4,15.65,26.51193128
30/05/2019 20:00,29.50478,17.70933,34.41151569,10.02478,2.05933,10.23411228,19.48,15.65,24.98785505
