Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 20:30,29.73723,18.95694,35.26568335,9.52723,2.00694,9.736319615,20.21,16.95,26.37700893
30/05/2019 21:00,29.60021,18.92935,35.13534863,9.39021,1.97935,9.596555125,20.21,16.95,26.37700893
30/05/2019 21:30,28.36905,15.13594,32.1543104,9.37905,1.97594,9.584931809,18.99,13.16,23.10423554
30/05/2019 22:00,27.41184,13.71346,30.65074155,9.38184,1.97346,9.587151097,18.03,11.74,21.5153085
30/05/2019 22:30,26.92874,16.52524,31.59494572,9.37874,1.98524,9.586550049,17.55,14.54,22.79065817
30/05/2019 23:00,23.60874,15.39028,28.18214546,9.37874,1.98028,9.585524131,14.23,13.41,19.55303046
30/05/2019 23:30,24.14936,16.70222,29.36248868,9.37936,1.97222,9.584468986,14.77,14.73,20.85966922
31/05/2019 00:00,23.11308,16.70997,28.52082685,9.38308,1.97997,9.589706538,13.73,14.73,20.13667798
31/05/2019 00:30,22.88122,16.71338,28.33526601,9.38122,1.98338,9.588591394,13.5,14.73,19.98056306
31/05/2019 01:00,22.57657,19.12408,29.58769928,9.37657,1.97408,9.582121728,13.2,17.15,21.64168432
31/05/2019 01:30,22.12153,21.0885,30.56283563,9.38153,1.9685,9.585827945,12.74,19.12,22.9756828
31/05/2019 02:00,21.58432,20.71718,29.91796144,9.38432,1.97718,9.590344239,12.2,18.74,22.36129692
31/05/2019 02:30,20.98657,19.94346,28.95129906,9.37657,1.97346,9.581994017,11.61,17.97,21.39422819
31/05/2019 03:00,20.98502,16.3416,26.59734865,9.37502,1.9716,9.580094288,11.61,14.37,18.47400877
31/05/2019 03:30,20.99866,16.62129,26.78079541,9.38866,1.97129,9.593379012,11.61,14.65,18.69263491
31/05/2019 04:00,20.51153,16.41253,26.26964035,9.38153,1.97253,9.586656338,11.13,14.44,18.23157975
31/05/2019 04:30,21.10091,16.41036,26.73103661,9.38091,1.97036,9.585603317,11.72,14.44,18.59763426
31/05/2019 05:00,19.99773,15.83323,25.50686922,9.38773,1.96323,9.590815741,10.61,13.87,17.46278901
31/05/2019 05:30,20.42767,15.85927,25.86128664,9.31767,1.98927,9.527652878,11.11,13.87,17.77101573
31/05/2019 06:00,21.92796,16.47331,27.42636272,9.39796,1.95331,9.598805765,12.53,14.52,19.17892854
31/05/2019 06:30,22.79074,16.11811,27.91435652,9.44074,1.97811,9.645749889,13.35,14.14,19.44639041
31/05/2019 07:00,22.83879,15.66199,27.69310852,9.48879,1.96199,9.689506717,13.35,13.7,19.12883948
31/05/2019 07:30,25.236,17.32779,30.61221982,10.106,2.01779,10.30547003,15.13,15.31,21.52470673
31/05/2019 08:00,26.96551,17.69957,32.25544152,10.20551,2.02957,10.40536346,16.76,15.67,22.94442198
31/05/2019 08:30,28.01865,16.31773,32.42395812,9.73865,1.94773,9.931513277,18.28,14.37,23.25199561
31/05/2019 09:00,30.11215,19.08889,35.65287224,9.69215,1.95889,9.888125285,20.42,17.13,26.6535795
31/05/2019 09:30,30.27614,16.10735,34.29418868,9.85614,1.91735,10.04090268,20.42,14.19,24.86629245
31/05/2019 10:00,31.05251,15.4061,34.66419326,9.80251,1.9561,9.995775583,21.25,13.45,25.14885683
31/05/2019 10:30,29.71034,13.90936,32.80510019,9.80034,1.93936,9.990384443,19.91,11.97,23.23120746
31/05/2019 11:00,27.69608,12.36618,30.33142356,9.78608,1.94618,9.977724107,17.91,10.42,20.72062982
31/05/2019 11:30,28.11057,12.36556,30.71011592,9.81057,1.94556,10.00162424,18.3,10.42,21.05864193
31/05/2019 12:00,28.18621,12.36804,30.78036464,9.88621,1.94804,10.07630925,18.3,10.42,21.05864193
31/05/2019 12:30,28.1115,12.33425,30.69837382,9.8115,1.91425,9.996493651,18.3,10.42,21.05864193
31/05/2019 13:00,23.94156,8.20678,25.30908005,9.88156,2.02678,10.08727244,14.06,6.18,15.35825511
31/05/2019 13:30,24.01658,10.96525,26.40137918,9.95658,1.94525,10.14482542,14.06,9.02,16.70461014
31/05/2019 14:00,23.61035,10.73199,25.93500022,9.76035,1.96199,9.955593246,13.85,8.77,16.39315101
31/05/2019 14:30,23.51828,11.21367,26.05486306,11.83828,2.06367,12.0168052,11.68,9.15,14.83728075
31/05/2019 15:00,23.76518,11.13718,26.24539119,14.93518,2.28718,15.10929495,8.83,8.85,12.50165589
31/05/2019 15:30,23.39095,15.07564,27.82824938,10.15095,1.93564,10.33385156,13.24,13.14,18.65361091
31/05/2019 16:00,24.09007,16.54448,29.22415595,10.26007,1.92448,10.43899706,13.83,14.62,20.12494224
31/05/2019 16:30,24.66091,16.75603,29.81484569,10.31091,1.92603,10.48925434,14.35,14.83,20.63616728
31/05/2019 17:00,25.58349,17.74851,31.13718947,10.22349,1.92851,10.40379251,15.36,15.82,22.04998866
31/05/2019 17:30,26.01003,17.20812,31.18719376,10.11003,1.93812,10.2941253,15.9,15.27,22.04501985
31/05/2019 18:00,27.01526,18.78525,32.90455729,9.96526,1.94525,10.15334449,17.05,16.84,23.96430888
31/05/2019 18:30,26.89374,18.56269,32.67792391,9.84374,1.95269,10.03554759,17.05,16.61,23.80324768
31/05/2019 19:00,25.18037,17.20176,30.49510748,9.68037,1.95176,9.875167362,15.5,15.25,21.74425211
31/05/2019 19:30,26.67181,18.50786,32.46423155,10.12181,2.04786,10.32689538,16.55,16.46,23.3416816
31/05/2019 20:00,26.93221,18.93856,32.92435254,10.07221,2.03856,10.27643621,16.86,16.9,23.87194169
31/05/2019 20:30,25.38102,18.05136,31.14558996,9.56102,2.00136,9.768241668,15.82,16.05,22.53607996
31/05/2019 21:00,24.86106,18.02749,30.70932595,9.40106,1.97749,9.606789049,15.46,16.05,22.28484014
31/05/2019 21:30,21.30781,15.32625,26.24722283,9.37781,1.97625,9.583782367,11.93,13.35,17.90383758
31/05/2019 22:00,20.63781,14.50191,25.22349292,9.37781,1.97191,9.582888366,11.26,12.53,16.84602327
31/05/2019 22:30,19.82758,12.82819,23.6155751,9.36758,1.96819,9.572111937,10.46,10.86,15.07816965
31/05/2019 23:00,20.09401,14.85803,24.9906041,9.38401,1.98803,9.59228372,10.71,12.87,16.74338675
31/05/2019 23:30,20.08874,15.3216,25.2647759,9.37874,1.9716,9.583734687,10.71,13.35,17.1150986
01/06/2019 00:00,17.71215,14.05819,22.61311486,9.38215,1.96819,9.586371081,8.33,12.09,14.68185956
01/06/2019 00:30,16.98091,13.63718,21.7789803,9.38091,1.97718,9.58700752,7.6,11.66,13.91817517
01/06/2019 01:00,19.35688,16.01408,25.12249115,9.37688,1.97408,9.582425078,9.98,14.04,17.22562045
01/06/2019 01:30,19.02967,16.02555,24.87863728,9.37967,1.98555,9.587524087,9.65,14.04,17.03655188
01/06/2019 02:00,19.79812,16.82594,25.98225957,9.37812,1.97594,9.584021787,10.42,14.85,18.14108321
01/06/2019 02:30,19.37967,16.82315,25.66300811,9.37967,1.97315,9.584963757,10,14.85,17.90314218
01/06/2019 03:00,19.58781,17.10594,26.00568176,9.37781,1.97594,9.583718447,10.21,15.13,18.25269843
01/06/2019 03:30,18.96998,16.7185,25.28573478,9.37998,1.9685,9.584310985,9.59,14.75,17.59348175
01/06/2019 04:00,18.96874,16.71974,25.28562443,9.37874,1.96974,9.583352214,9.59,14.75,17.59348175
01/06/2019 04:30,18.67184,15.93594,24.54774516,9.38184,1.97594,9.587661898,9.29,13.96,16.76859267
01/06/2019 05:00,18.66874,17.7016,25.726805,9.37874,1.9716,9.583734687,9.29,15.73,18.26847011
01/06/2019 05:30,18.67339,19.68214,27.13083355,9.38339,1.98214,9.590458116,9.29,17.7,19.98984992
01/06/2019 06:00,17.30083,15.09145,22.95801781,9.39083,1.95145,9.59144646,7.91,13.14,15.33713467
01/06/2019 06:30,18.29284,15.99377,24.29873812,9.41284,1.97377,9.617552957,8.88,14.02,16.59562593
01/06/2019 07:00,19.53863,16.60455,25.64116111,9.50863,1.95455,9.707435819,10.03,14.65,17.75453182
01/06/2019 07:30,18.15606,18.99895,26.27931917,10.17606,2.02895,10.37635944,7.98,16.97,18.75263448
01/06/2019 08:00,21.27115,16.87228,27.15024226,10.28115,2.04228,10.48203,10.99,14.83,18.45830436
01/06/2019 08:30,22.85095,17.30261,28.66262774,9.84095,1.96261,10.03474638,13.01,15.34,20.11406722
01/06/2019 09:00,24.52801,17.28525,30.00671828,9.81801,1.94525,10.00886197,14.71,15.34,21.25322799
01/06/2019 09:30,24.47207,17.71091,30.20858393,10.01207,1.94091,10.19846446,14.46,15.77,21.39589914
01/06/2019 10:00,25.35848,18.0799,31.14378416,10.10848,1.9499,10.29482773,15.25,16.13,22.19773412
01/06/2019 10:30,25.41955,17.7061,30.97837148,10.16955,1.9561,10.35596806,15.25,15.75,21.92316127
01/06/2019 11:00,25.33709,16.3213,30.13889453,10.08709,1.9313,10.27031179,15.25,14.39,20.96746527
01/06/2019 11:30,25.15359,17.70564,30.76024671,10.13359,1.93564,10.31679933,15.02,15.77,21.77827587
01/06/2019 12:00,26.46571,18.7682,32.44501714,10.33571,1.9282,10.51403141,16.13,16.84,23.31871566
01/06/2019 12:30,26.15586,18.47572,32.02313604,10.35586,1.92572,10.53338663,15.8,16.55,22.88105111
01/06/2019 13:00,27.19754,19.34611,33.37631127,10.45754,1.91611,10.63163301,16.74,17.43,24.16676437
01/06/2019 13:30,24.8326,17.51076,30.38560084,10.3726,1.92076,10.54894069,14.46,15.59,21.26357684
01/06/2019 14:00,25.01054,18.05898,30.84888766,10.55054,1.90898,10.72185147,14.46,16.15,21.67750216
01/06/2019 14:30,26.68978,19.2575,32.911938,10.17978,1.9375,10.36252031,16.51,17.32,23.92827825
01/06/2019 15:00,26.55734,19.23828,32.7933488,10.32734,1.91828,10.50398732,16.23,17.32,23.73594953
01/06/2019 15:30,26.24859,19.24696,32.54894693,10.28859,1.92696,10.4674858,15.96,17.32,23.55215489
01/06/2019 16:00,27.22154,19.94781,33.74799792,9.96154,1.93781,10.14827014,17.26,18.01,24.94529415
01/06/2019 16:30,27.10591,19.7254,33.52345093,9.84591,1.9654,10.04015642,17.26,17.76,24.76540329
01/06/2019 17:00,26.3046,18.72602,32.28925218,9.8146,1.96602,10.00957581,16.49,16.76,23.51207562
01/06/2019 17:30,27.2302,19.47974,33.48050272,9.7402,1.96974,9.937372475,17.49,17.51,24.74874138
01/06/2019 18:00,27.16076,19.47478,33.42116006,9.67076,1.96478,9.868331137,17.49,17.51,24.74874138
01/06/2019 18:30,27.12666,19.47509,33.39363432,9.63666,1.96509,9.834978122,17.49,17.51,24.74874138
01/06/2019 19:00,26.53118,18.9892,32.62657243,9.54118,1.9592,9.740255666,16.99,17.03,24.05578932
01/06/2019 19:30,24.84792,17.45718,30.36728934,9.55792,1.97718,9.760280502,15.29,15.48,21.75809045
01/06/2019 20:00,24.75647,17.43486,30.27964911,9.46647,1.95486,9.666205661,15.29,15.48,21.75809045
01/06/2019 20:30,24.9364,18.10098,30.81346332,9.4364,1.97098,9.640041863,15.5,16.13,22.37022351
01/06/2019 21:00,24.18021,17.72408,29.98041974,9.39021,1.97408,9.59546954,14.79,15.75,21.60570758
01/06/2019 21:30,24.17463,17.72749,29.97793584,9.38463,1.97749,9.590711493,14.79,15.75,21.60570758
01/06/2019 22:00,24.16626,17.72191,29.96788642,9.37626,1.97191,9.581371543,14.79,15.75,21.60570758
01/06/2019 22:30,23.35192,17.14439,28.96967856,9.37192,1.97439,9.577635426,13.98,15.17,20.62933106
01/06/2019 23:00,22.12339,16.69788,27.7175681,9.38339,1.96788,9.587521034,12.74,14.73,19.47512516
01/06/2019 23:30,20.62029,17.65927,27.14859438,9.38029,1.98927,9.58890169,11.24,15.67,19.28435895
02/06/2019 00:00,21.38719,17.64966,27.72944994,9.37719,1.97966,9.583879486,12.01,15.67,19.74307474
02/06/2019 00:30,20.82564,19.00718,28.19539276,9.37564,1.97718,9.581850874,11.45,17.03,20.52129138
02/06/2019 01:00,20.62122,20.93245,29.38370598,9.38122,1.98245,9.588399068,11.24,18.95,22.03270524
02/06/2019 01:30,20.03029,19.43245,27.907573,9.38029,1.98245,9.587489165,10.65,17.45,20.44321403
02/06/2019 02:00,19.81998,16.43656,25.7486332,9.37998,1.97656,9.585969655,10.44,14.46,17.83494323
02/06/2019 02:30,19.81967,20.61036,28.59381503,9.37967,1.97036,9.5843898,10.44,18.64,21.36453135
02/06/2019 03:00,17.99812,19.22245,26.33315225,9.37812,1.98245,9.585366072,8.62,17.24,19.27490597
02/06/2019 03:30,18.29998,15.2985,23.85232421,9.37998,1.9685,9.584310985,8.92,13.33,16.03918015
02/06/2019 04:00,18.08967,15.74687,23.98332912,9.37967,1.97687,9.585730244,8.71,13.77,16.29346495
02/06/2019 04:30,18.08409,15.73788,23.97321793,9.37409,1.96788,9.578419234,8.71,13.77,16.29346495
02/06/2019 05:00,16.77215,15.30997,22.70903338,9.38215,1.97997,9.588796578,7.39,13.33,15.24142382
02/06/2019 05:30,18.37657,17.00354,25.03634753,9.37657,1.96354,9.579955861,9,15.04,17.52716748
02/06/2019 06:00,18.40292,15.50276,24.06248184,9.40292,1.98276,9.609695195,9,13.52,16.24162553
02/06/2019 06:30,17.79648,15.46494,23.57708781,9.42648,1.94494,9.625035937,8.37,13.52,15.90117291
02/06/2019 07:00,18.24516,15.81354,24.14443851,9.43516,1.96354,9.637309456,8.81,13.85,16.41458498
02/06/2019 07:30,20.38415,18.07525,27.24386598,9.44415,1.94525,9.642404616,10.94,16.13,19.49001026
02/06/2019 08:00,18.5491,15.30641,24.04901865,9.4891,1.95641,9.688682,9.06,13.35,16.13400446
02/06/2019 08:30,21.58746,16.92292,27.42997723,9.53746,1.96292,9.737360945,12.05,14.96,19.20947943
02/06/2019 09:00,22.78691,17.40044,28.67086639,9.56691,1.96044,9.765710007,13.22,15.44,20.32638679
02/06/2019 09:30,23.90094,16.42711,29.00180815,9.57094,1.94711,9.766991852,14.33,14.48,20.37202248
02/06/2019 10:00,24.51279,14.20819,28.33283496,9.61279,1.96819,9.812211956,14.9,12.24,19.28283174
02/06/2019 10:30,25.55201,18.4737,31.53066455,9.63201,1.9437,9.826168446,15.92,16.53,22.94966884
02/06/2019 11:00,26.48204,18.84649,32.50367099,9.51204,1.94649,9.70915693,16.97,16.9,23.94975783
02/06/2019 11:30,25.88491,17.92354,31.48462882,9.50491,1.96354,9.705606804,16.38,15.96,22.8697617
02/06/2019 12:00,27.04642,18.59323,32.8209847,9.66642,1.96323,9.863769444,17.38,16.63,24.05454843
02/06/2019 12:30,27.14035,15.92866,31.469363,9.76035,1.94866,9.952974828,17.38,13.98,22.30481562
02/06/2019 13:00,27.40179,17.77672,32.66297398,9.58179,1.95672,9.779542564,17.82,15.82,23.82907468
02/06/2019 13:30,27.07414,16.03207,31.46484269,9.48414,1.95207,9.682948354,17.59,14.08,22.53118949
02/06/2019 14:00,27.08189,18.70075,32.91119591,9.49189,1.96075,9.692291594,17.59,16.74,24.28241545
02/06/2019 14:30,26.7897,17.43641,31.96429914,9.5697,1.95641,9.76763524,17.22,15.48,23.15510311
02/06/2019 15:00,25.84506,13.39075,29.10806266,9.52506,1.96075,9.724778073,16.32,11.43,19.92454015
02/06/2019 15:30,26.52782,14.17486,30.07743157,9.64782,1.95486,9.843876694,16.88,12.22,20.8389731
02/06/2019 16:00,25.00863,12.56827,27.98915835,10.12863,1.95827,10.31619926,14.88,10.61,18.27529754
02/06/2019 16:30,25.01079,12.8592,28.12292021,9.86079,1.9592,10.05353888,15.15,10.9,18.66366791
02/06/2019 17:00,24.88449,12.58765,27.88703597,9.94449,1.95765,10.13534779,14.94,10.63,18.33577105
02/06/2019 17:30,25.984,14.34827,29.68233663,10.044,1.95827,10.23312061,15.94,12.39,20.18899948
02/06/2019 18:00,24.99421,13.26168,28.29456997,9.82421,1.96168,10.01814806,15.17,11.3,18.91610161
02/06/2019 18:30,25.44773,16.95935,30.58114639,9.69773,1.97935,9.897666067,15.75,14.98,21.73621172
02/06/2019 19:00,24.90496,16.36036,29.79795986,9.61496,1.97036,9.814773269,15.29,14.39,20.99657591
02/06/2019 19:30,24.53436,15.37664,28.95472117,9.53436,1.96664,9.735075423,15,13.41,20.12034045
02/06/2019 20:00,23.31368,16.00943,28.28125747,9.46368,1.96943,9.666431279,13.85,14.04,19.72166575
02/06/2019 20:30,21.24617,14.44795,25.69324812,9.42617,1.99795,9.635584314,11.82,12.45,17.16726245
02/06/2019 21:00,22.13548,15.26206,26.88698477,9.39548,1.99206,9.604340033,12.74,13.27,18.39566525
02/06/2019 21:30,21.18091,15.223,26.08391607,9.38091,1.953,9.58204996,11.8,13.27,17.75761527
02/06/2019 22:00,22.0775,16.17059,27.36611019,9.3775,1.98059,9.58437494,12.7,14.19,19.04326915
02/06/2019 22:30,22.7306,16.72718,28.2219547,9.3806,1.97718,9.586704184,13.35,14.75,19.89434593
02/06/2019 23:00,22.72719,15.05222,27.25975958,9.37719,1.97222,9.582345434,13.35,13.08,18.68980738
02/06/2019 23:30,21.70184,16.17214,27.06488447,9.38184,1.98214,9.588941587,12.32,14.19,18.79197967
03/06/2019 00:00,20.71843,16.88726,26.72887749,9.37843,1.96726,9.582539391,11.34,14.92,18.7403842
03/06/2019 00:30,18.5937,18.4647,26.2044047,9.3837,1.9747,9.589226548,9.21,16.49,18.88767323
03/06/2019 01:00,16.74626,14.794,22.34501421,9.37626,1.984,9.583867048,7.37,12.81,14.77880239
03/06/2019 01:30,17.50153,14.78966,22.91369886,9.38153,1.97966,9.58812593,8.12,12.81,15.16675641
03/06/2019 02:00,18.72246,17.72253,25.7801974,9.38246,1.97253,9.587566441,9.34,15.75,18.31114688
03/06/2019 02:30,17.61339,18.10718,25.26067051,9.38339,1.97718,9.589434219,8.23,16.13,18.10827987
03/06/2019 03:00,15.51564,13.21408,20.38006366,9.37564,1.97408,9.58121168,6.14,11.24,12.80770081
03/06/2019 03:30,17.50494,15.09098,23.11191471,9.38494,1.97098,9.589674706,8.12,13.12,15.42947828
03/06/2019 04:00,18.37874,15.89974,24.301848,9.37874,1.96974,9.583352214,9,13.93,16.58447768
03/06/2019 04:30,17.4606,15.07222,23.06608697,9.3806,1.97222,9.585682453,8.08,13.1,15.39143918
03/06/2019 05:00,17.13401,15.06881,22.81761016,9.38401,1.96881,9.588318752,7.75,13.1,15.2207917
03/06/2019 05:30,17.77153,15.35555,23.48659606,9.38153,1.98555,9.58934377,8.39,13.37,15.78445438
03/06/2019 06:00,18.70765,17.56129,25.65882061,9.39765,1.97129,9.602177346,9.31,15.59,18.15830939
03/06/2019 06:30,20.67873,18.78137,27.93474062,9.41873,1.96137,9.620782041,11.26,16.82,20.2410474
03/06/2019 07:00,22.14786,17.18517,28.03315484,9.48786,1.95517,9.687217201,12.66,15.23,19.80475953
03/06/2019 07:30,24.00954,17.17494,29.52010459,9.58954,1.94494,9.784787633,14.42,15.23,20.97353809
03/06/2019 08:00,24.07805,17.56517,29.80415556,9.65805,1.95517,9.853964661,14.42,15.61,21.25108233
03/06/2019 08:30,26.03359,18.41517,31.88834104,9.82359,1.95517,10.01626728,16.21,16.46,23.1018549
03/06/2019 09:00,26.40414,18.94145,32.49549411,9.79414,1.95145,9.986657871,16.61,16.99,23.76030724
03/06/2019 09:30,25.19756,17.60626,30.73918381,10.06756,1.93626,10.25206648,15.13,15.67,21.78223588
03/06/2019 10:00,24.80175,16.72285,29.91288209,10.05175,1.93285,10.23589699,14.75,14.79,20.88795347
03/06/2019 10:30,27.17875,19.24277,33.30118089,9.95875,1.94277,10.14648002,17.22,17.3,24.40939164
03/06/2019 11:00,26.84322,18.66277,32.69338533,10.06322,1.94277,10.24903664,16.78,16.72,23.68811516
03/06/2019 11:30,25.58741,17.76169,31.1479242,10.35741,1.92169,10.53417459,15.23,15.84,21.9740415
03/06/2019 12:00,28.04035,19.57285,34.19587234,10.07035,1.93285,10.25416297,17.97,17.64,25.18115367
03/06/2019 12:30,28.08313,19.57998,34.23503772,10.11313,1.93998,10.29752013,17.97,17.64,25.18115367
03/06/2019 13:00,28.2118,19.54898,34.32299926,10.4718,1.90898,10.64437879,17.74,17.64,25.01753785
03/06/2019 13:30,27.79941,19.57192,33.99804772,10.41941,1.93192,10.5970005,17.38,17.64,24.76356194
03/06/2019 14:00,27.67262,19.30293,33.73984298,10.29262,1.92293,10.4707061,17.38,17.38,24.57903171
03/06/2019 14:30,28.47906,19.55602,34.54699374,9.64906,1.96602,9.847314026,18.83,17.59,25.76775116
03/06/2019 15:00,28.06081,19.53525,34.19115456,9.78081,1.94525,9.972373931,18.28,17.59,25.3686125
03/06/2019 15:30,26.28678,17.44928,31.55110418,9.77678,1.94928,9.969208579,16.51,15.5,22.64575236
03/06/2019 16:00,27.75533,17.44773,32.78386227,9.68533,1.94773,9.87923425,18.07,15.5,23.80703467
03/06/2019 16:30,26.43807,14.11811,29.97152941,9.57807,1.97811,9.780201639,16.86,12.14,20.77592838
03/06/2019 17:00,24.44698,14.12462,28.23401709,9.59698,1.98462,9.80003784,14.85,12.14,19.18077423
03/06/2019 17:30,27.40132,17.9361,32.74959574,9.60132,1.9561,9.798554636,17.8,15.98,23.92071069
03/06/2019 18:00,29.87149,16.34114,34.04906418,9.54149,1.95114,9.738941355,20.33,14.39,24.90744869
03/06/2019 18:30,29.87601,15.80796,33.80040788,9.75601,1.95796,9.950544632,20.12,13.85,24.42615197
03/06/2019 19:00,29.00758,18.32679,34.31196481,9.67758,1.98679,9.87941745,19.33,16.34,25.31095613
03/06/2019 19:30,29.8825,18.84571,35.32880682,9.5325,1.96571,9.733065912,20.35,16.88,26.43968419
03/06/2019 20:00,26.78196,15.87664,31.13424287,9.52196,1.96664,9.722931406,17.26,13.91,22.16744685
03/06/2019 20:30,28.18322,16.97346,32.89973,9.44322,1.97346,9.647224904,18.74,15,24.00390802
03/06/2019 21:00,27.78951,18.35733,33.30538141,9.39951,1.99733,9.60937643,18.39,16.36,24.61385179
03/06/2019 21:30,27.3137,19.06811,33.31112467,9.3837,1.97811,9.589929346,17.93,17.09,24.77000202
03/06/2019 22:00,26.10153,18.5954,32.04806967,9.38153,1.9654,9.585191824,16.72,16.63,23.58209702
03/06/2019 22:30,25.83533,18.61834,31.84504452,9.37533,1.98834,9.583856664,16.46,16.63,23.39847217
03/06/2019 23:00,25.32401,19.30277,31.84183431,9.38401,1.94277,9.583005737,15.94,17.36,23.56805465
03/06/2019 23:30,23.87626,19.34896,30.73203613,9.37626,1.98896,9.584895068,14.5,17.36,22.6190097
04/06/2019 00:00,22.81184,18.34152,29.2709993,9.38184,1.98152,9.588813446,13.43,16.36,21.16635302
04/06/2019 00:30,20.99091,17.43377,27.28652853,9.38091,1.97377,9.586304838,11.61,15.46,19.33400372
04/06/2019 01:00,21.9806,18.49726,28.72795509,9.3806,1.96726,9.58466318,12.6,16.53,20.78463134
04/06/2019 01:30,19.0168,15.43121,24.49001683,9.3868,1.98121,9.593602415,9.63,13.45,16.54204945
04/06/2019 02:00,18.54781,15.85602,24.40152917,9.37781,1.96602,9.581678091,9.17,13.89,16.64394785
04/06/2019 02:30,19.86967,16.9947,26.14619693,9.37967,1.9747,9.585282959,10.49,15.02,18.32049399
04/06/2019 03:00,18.15215,15.83447,24.08798434,9.38215,1.96447,9.585608014,8.77,13.87,16.4100518
04/06/2019 03:30,20.89029,18.08904,27.6336314,9.38029,1.97904,9.586784644,11.51,16.11,19.79929797
04/06/2019 04:00,20.8937,18.07974,27.63012302,9.3837,1.96974,9.588206368,11.51,16.11,19.79929797
04/06/2019 04:30,20.90239,18.01061,27.59152008,9.04239,1.90061,9.239974853,11.86,16.11,20.00479193
04/06/2019 05:00,20.22054,17.62891,26.82626895,9.00054,1.87891,9.194564866,11.22,15.75,19.33781011
04/06/2019 05:30,20.32525,17.72253,26.96671758,9.38525,1.97253,9.590296771,10.94,15.75,19.17670723
04/06/2019 06:00,21.65719,18.35036,28.38608093,9.37719,1.97036,9.581962786,12.28,16.38,20.47200039
04/06/2019 06:30,22.86424,18.36307,29.32534417,9.39424,1.98307,9.601266156,13.47,16.38,21.20719925
04/06/2019 07:00,24.61928,18.62842,30.87275465,9.38928,1.97842,9.59545333,15.23,16.65,22.56491524
04/06/2019 07:30,23.68827,16.94974,29.12778436,9.39827,1.96974,9.602466072,14.29,14.98,20.70276552
04/06/2019 08:00,23.79057,16.55036,28.98112553,9.50057,1.97036,9.702739245,14.29,14.58,20.41520267
04/06/2019 08:30,26.82737,18.36199,32.5095441,9.58737,1.96199,9.786065005,17.24,16.4,23.79448676
04/06/2019 09:00,28.83231,20.29866,35.260994,9.67231,1.94866,9.866653766,19.16,18.35,26.52975876
04/06/2019 09:30,28.48717,18.53075,33.98393076,9.76717,1.96075,9.962035453,18.72,16.57,25.000066
04/06/2019 10:00,27.09666,18.52052,32.82131387,9.94666,1.95052,10.13610248,17.15,16.57,23.84716755
04/06/2019 10:30,27.64743,18.52703,33.28109413,9.65743,1.95703,9.853726231,17.99,16.57,24.4582297
04/06/2019 11:00,27.78738,15.02246,31.58817487,9.54738,1.94246,9.742977764,18.24,13.08,22.4451331
04/06/2019 11:30,26.85789,14.25517,30.40651455,9.67789,1.95517,9.87341099,17.18,12.3,21.12918361
04/06/2019 12:00,29.80003,16.45362,34.04061396,9.80003,1.95362,9.992858405,20,14.5,24.70323865
04/06/2019 12:30,30.77937,17.22331,35.27055464,9.64937,1.95331,9.845088184,21.13,15.27,26.07009398
04/06/2019 13:00,30.34854,16.80021,34.68834006,9.55854,1.95021,9.755460316,20.79,14.85,25.54890604
04/06/2019 13:30,28.51537,15.44897,32.43141996,9.52537,1.94897,9.722713495,18.99,13.5,23.29957296
04/06/2019 14:00,28.04762,15.01362,31.81316981,9.51762,1.95362,9.716054836,18.53,13.06,22.66990296
04/06/2019 14:30,30.81939,16.97269,35.18390265,9.56939,1.95269,9.766587081,21.25,15.02,26.02235385
04/06/2019 15:00,30.71647,17.23277,35.2203051,9.77647,1.94277,9.967633668,20.94,15.29,25.92812566
04/06/2019 15:30,29.9073,16.84959,34.32717985,9.8673,1.94959,10.05805699,20.04,14.9,24.97221656
04/06/2019 16:00,28.98252,16.13463,33.17096246,9.76252,1.94463,9.954314772,19.22,14.19,23.8906781
04/06/2019 16:30,28.80566,16.1368,33.01760685,9.91566,1.9468,10.10496628,18.89,14.19,23.62600686
04/06/2019 17:00,30.27415,16.84618,34.6456049,9.75415,1.94618,9.946409343,20.52,14.9,25.35902995
04/06/2019 17:30,29.57084,16.20176,33.71841641,9.66084,1.95176,9.856023367,19.91,14.25,24.48408871
04/06/2019 18:00,30.01559,15.77199,33.90709825,9.57559,1.96199,9.77452447,20.44,13.81,24.66798938
04/06/2019 18:30,29.54909,15.50571,33.37028262,9.52909,1.96571,9.729726205,20.02,13.54,24.16882289
04/06/2019 19:00,30.46462,16.13346,34.47291115,9.42462,1.97346,9.62901898,21.04,14.16,25.36113562
04/06/2019 19:30,27.89447,14.374,31.38014233,9.40447,1.984,9.611467733,18.49,12.39,22.25740776
04/06/2019 20:00,30.05121,16.35493,34.21343242,9.42121,1.98493,9.628039518,20.63,14.37,25.14147569
04/06/2019 20:30,28.70098,16.04834,32.88305749,9.41098,1.98834,9.618733831,19.29,14.06,23.87022622
04/06/2019 21:00,27.30905,15.36501,31.33476893,9.37905,1.97501,9.584740132,17.93,13.39,22.37804728
04/06/2019 21:30,26.8937,15.36191,30.97191274,9.3837,1.97191,9.588652394,17.51,13.39,22.0429626
04/06/2019 22:00,26.51339,15.36315,30.64288216,9.38339,1.97315,9.588604112,17.13,13.39,21.74233198
04/06/2019 22:30,23.13091,16.63524,28.49158134,9.38091,1.98524,9.58867302,13.75,14.65,20.0919138
04/06/2019 23:00,23.12812,18.07571,29.35372594,9.37812,1.96571,9.581917895,13.75,16.11,21.18005194
04/06/2019 23:30,20.53649,14.9078,25.37695652,9.38649,1.9778,9.592595444,11.15,12.93,17.07358779
05/06/2019 00:00,22.20843,17.54129,28.30037487,9.37843,1.97129,9.583367546,12.83,15.57,20.17507869
05/06/2019 00:30,21.16091,17.54563,27.48878397,9.38091,1.97563,9.586687975,11.78,15.57,19.5241722
05/06/2019 01:00,19.99122,16.76005,26.08731786,9.38122,1.97005,9.585842983,10.61,14.79,18.20209329
05/06/2019 01:30,19.52471,16.75602,25.72894298,9.37471,1.96602,9.57864407,10.15,14.79,17.93785383
05/06/2019 02:00,21.16649,17.84509,27.6851501,9.38649,1.96509,9.589982963,11.78,15.88,19.77227352
05/06/2019 02:30,20.71998,17.8516,27.34953736,9.37998,1.9716,9.584948167,11.34,15.88,19.51332878
05/06/2019 03:00,19.57339,16.99222,25.92012995,9.38339,1.97222,9.588412779,10.19,15.02,18.15038567
05/06/2019 03:30,20.89339,18.08253,27.63171433,9.38339,1.97253,9.588476547,11.51,16.11,19.79929797
05/06/2019 04:00,20.88998,18.07819,27.62629577,9.37998,1.96819,9.584247319,11.51,16.11,19.79929797
05/06/2019 04:30,19.49091,16.85858,25.77027924,9.38091,1.95858,9.583188824,10.11,14.9,18.00616839
05/06/2019 05:00,20.55215,17.57261,27.04047876,9.38215,1.96261,9.585227,11.17,15.61,19.19481701
05/06/2019 05:30,20.89184,17.97563,27.56070123,9.38184,1.97563,9.587598014,11.51,16,19.70989853
05/06/2019 06:00,21.81556,18.25129,28.44342182,9.38556,1.97129,9.590345186,12.43,16.28,20.48275616
05/06/2019 06:30,23.28283,18.72912,29.88093219,9.45283,1.96912,9.655745884,13.83,16.76,21.72939254
05/06/2019 07:00,24.66825,18.72416,30.96960971,9.47825,1.96416,9.679625384,15.19,16.76,22.61932139
05/06/2019 07:30,26.10499,17.95269,31.68232285,9.49499,1.95269,9.693700704,16.61,16,23.06278604
05/06/2019 08:00,27.55628,17.96354,32.89433594,9.60628,1.96354,9.804902079,17.95,16,24.04584164
05/06/2019 08:30,25.62086,17.20889,30.86380343,9.89086,1.95889,10.08297385,15.73,15.25,21.90879732
05/06/2019 09:00,27.05706,18.84788,32.97464293,9.58706,1.96788,9.786943912,17.47,16.88,24.29270055
05/06/2019 09:30,29.20086,18.60285,34.62305955,9.89086,1.93285,10.07794724,19.31,16.67,25.51009604
05/06/2019 10:00,29.33664,16.31308,33.56717184,10.02664,1.94308,10.21318117,19.31,14.37,24.07016826
05/06/2019 10:30,29.71562,16.70316,34.08832096,10.07562,1.93316,10.25939696,19.64,14.77,24.57402084
05/06/2019 11:00,27.18589,14.55564,30.83730324,10.23589,1.93564,10.41730034,16.95,12.62,21.13212957
05/06/2019 11:30,23.47925,11.63169,26.20250738,10.43925,1.92169,10.61465181,13.04,9.71,16.25809644
05/06/2019 12:00,23.51242,11.62177,26.22783697,10.47242,1.91177,10.64548943,13.04,9.71,16.25809644
05/06/2019 12:30,23.57349,11.62518,26.28410624,10.53349,1.91518,10.70618167,13.04,9.71,16.25809644
05/06/2019 13:00,23.594,11.62921,26.30428408,10.354,1.91921,10.53036956,13.24,9.71,16.41894333
05/06/2019 13:30,23.45886,11.62549,26.18148449,10.44886,1.91549,10.62298344,13.01,9.71,16.23404447
05/06/2019 14:00,23.37485,11.62735,26.10706572,10.36485,1.91735,10.54069953,13.01,9.71,16.23404447
05/06/2019 14:30,23.40678,11.62022,26.13248673,10.39678,1.91022,10.57080767,13.01,9.71,16.23404447
05/06/2019 15:00,23.05047,11.62146,25.81438552,10.52047,1.91146,10.69270632,12.53,9.71,15.85197149
05/06/2019 15:30,23.18447,12.18231,26.19023341,10.33447,1.92231,10.51173373,12.85,10.26,16.44354281
05/06/2019 16:00,23.297,12.1913,26.29406786,10.137,1.9313,10.31933567,13.16,10.26,16.68691703
05/06/2019 16:30,24.01608,12.20556,26.93970663,9.78608,1.94556,9.977603193,14.23,10.26,17.54310406
05/06/2019 17:00,24.68101,12.20711,27.5348105,9.60101,1.94711,9.796460094,15.08,10.26,18.23935306
05/06/2019 17:30,25.5511,12.20897,28.31815071,9.5511,1.94897,9.747922613,16,10.26,19.0070408
05/06/2019 18:00,26.20137,13.34711,29.40505289,9.71137,1.94711,9.90464258,16.49,11.4,20.0469474
05/06/2019 18:30,26.28879,17.40136,31.52630345,9.79879,2.00136,10.00108631,16.49,15.4,22.56280346
05/06/2019 19:00,26.57447,17.81548,31.99365224,9.71447,1.95548,9.909330422,16.86,15.86,23.14733678
05/06/2019 19:30,25.42861,16.75664,30.45322956,9.58861,1.96664,9.788213045,15.84,14.79,21.67140282
05/06/2019 20:00,24.92801,16.75137,30.03354923,9.50801,1.96137,9.708204079,15.42,14.79,21.36634035
05/06/2019 20:30,23.06307,15.7985,27.95528215,9.42307,1.9685,9.626486403,13.64,13.83,19.4246879
05/06/2019 21:00,22.22858,15.81958,27.28312446,9.39858,1.98958,9.606858727,12.83,13.83,18.86472369
05/06/2019 21:30,21.87122,15.44129,26.77281646,9.38122,1.97129,9.5860979,12.49,13.47,18.36956722
05/06/2019 22:00,22.65525,16.18315,27.84160011,9.38525,1.97315,9.590424312,13.27,14.21,19.44265928
05/06/2019 22:30,22.41626,16.59253,27.88907966,9.37626,1.97253,9.581499162,13.04,14.62,19.59045686
05/06/2019 23:00,20.87308,15.82625,26.19457306,9.38308,1.97625,9.588939167,11.49,13.85,17.99562725
05/06/2019 23:30,20.3537,16.48881,26.19454063,9.3837,1.96881,9.588015358,10.97,14.52,18.19811254
06/06/2019 00:00,18.66905,15.18818,24.06687017,9.37905,2.00818,9.591629987,9.29,13.18,16.12502713
06/06/2019 00:30,18.02645,15.1237,23.53038889,9.23645,1.9437,9.438748767,8.79,13.18,15.84223785
06/06/2019 01:00,17.6583,14.92308,23.11955613,6.4883,1.32308,6.621825849,11.17,13.6,17.59911646
06/06/2019 01:30,18.88316,16.06805,24.79427277,9.06316,1.90805,9.261831568,9.82,14.16,17.23188904
06/06/2019 02:00,18.0475,15.48881,23.78267208,9.3775,1.96881,9.581947561,8.67,13.52,16.06111142
06/06/2019 02:30,18.04905,15.52322,23.80627155,9.37905,2.00322,9.590592749,8.67,13.52,16.06111142
06/06/2019 03:00,18.04378,15.87881,24.03569437,9.37378,1.96881,9.578306964,8.67,13.91,16.39075959
06/06/2019 03:30,17.41409,15.35726,23.2184402,9.37409,1.96726,9.578291875,8.04,13.39,15.618377
06/06/2019 04:00,17.77618,15.81788,23.79491339,9.38618,1.96788,9.590251649,8.39,13.85,16.19304172
06/06/2019 04:30,17.44401,15.56416,23.37812143,9.38401,1.96416,9.587365028,8.06,13.6,15.80897214
06/06/2019 05:00,17.44246,15.55982,23.37407558,9.38246,1.95982,9.584959577,8.06,13.6,15.80897214
06/06/2019 05:30,17.84432,15.89726,23.89859058,9.38432,1.96726,9.588304009,8.46,13.93,16.29774524
06/06/2019 06:00,18.33672,15.6747,24.12325684,9.39672,1.9747,9.601967863,8.94,13.7,16.35889972
06/06/2019 06:30,19.7347,15.92602,25.35934733,9.4147,1.96602,9.617786166,10.32,13.96,17.36041474
06/06/2019 07:00,21.3464,16.37648,26.90460723,9.4364,1.98648,9.643222892,11.91,14.39,18.67940577
06/06/2019 07:30,21.74363,15.07797,26.45998157,9.35363,1.91797,9.548246074,12.39,13.16,18.07478077
06/06/2019 08:00,23.70005,14.03069,27.54183421,9.41005,1.89069,9.598111777,14.29,12.14,18.75056532
06/06/2019 08:30,22.75818,15.18924,27.36142848,9.13818,1.79924,9.313624337,13.62,13.39,19.09964659
06/06/2019 09:00,22.93838,16.05981,28.0015495,8.64838,1.68981,8.811920021,14.29,14.37,20.2657593
06/06/2019 09:30,24.31574,16.75006,29.52659347,8.35574,1.62006,8.511344509,15.96,15.13,21.99178256
06/06/2019 10:00,25.38886,17.39858,30.77831701,8.58886,1.64858,8.745646466,16.8,15.75,23.02829781
06/06/2019 10:30,26.64394,15.94914,31.0527713,8.42394,1.57914,8.570673734,18.22,14.37,23.2048551
06/06/2019 11:00,26.78142,14.57627,30.49118076,8.27142,1.58627,8.422151823,18.51,12.99,22.61327486
06/06/2019 11:30,26.33596,14.07906,29.86306615,8.40596,1.58906,8.554839286,17.93,12.49,21.85143016
06/06/2019 12:00,26.22831,13.67605,29.57969893,8.61831,1.53605,8.754125705,17.61,12.14,21.38905561
06/06/2019 12:30,26.06807,12.95169,29.10825566,9.26807,1.61169,9.407160368,16.8,11.34,20.2690799
06/06/2019 13:00,26.62607,13.54498,29.87330057,9.82607,1.78498,9.986881658,16.8,11.76,20.50701343
06/06/2019 13:30,26.32134,13.83589,29.73625382,9.52134,1.86589,9.702446129,16.8,11.97,20.62815794
06/06/2019 14:00,23.78876,12.40598,26.8293392,10.22876,1.81598,10.38871092,13.56,10.59,17.20528117
06/06/2019 14:30,23.73787,12.14481,26.66426226,9.44787,1.84481,9.626295833,14.29,10.3,17.61516676
06/06/2019 15:00,25.38103,13.46209,28.73020277,9.52103,1.87209,9.703336191,15.86,11.59,19.64351547
06/06/2019 15:30,26.06582,14.28783,29.72488954,9.89582,1.85783,10.06870328,16.17,12.43,20.39543576
06/06/2019 16:00,25.9852,14.00666,29.51977546,9.5852,1.88666,9.769111781,16.4,12.12,20.39250843
06/06/2019 16:30,26.12885,14.77358,30.0162534,9.24885,1.80358,9.423063575,16.88,12.97,21.28744466
06/06/2019 17:00,26.95849,18.04256,32.43908375,9.75849,1.85256,9.932779351,17.2,16.19,23.62109439
06/06/2019 17:30,26.13226,17.43124,31.41246792,9.56226,1.86124,9.741716001,16.57,15.57,22.7374097
06/06/2019 18:00,26.46551,17.50409,31.73037009,9.89551,1.93409,10.08274875,16.57,15.57,22.7374097
06/06/2019 18:30,26.32534,17.47588,31.59794151,9.33534,1.90588,9.527903835,16.99,15.57,23.04528151
06/06/2019 19:00,27.16371,18.13075,32.65870843,9.65371,1.96075,9.850820135,17.51,16.17,23.83419812
06/06/2019 19:30,26.67488,17.42726,31.86312311,9.62488,1.96726,9.823870262,17.05,15.46,23.01551868
06/06/2019 20:00,24.92397,17.07292,30.2107411,9.54397,1.96292,9.743737388,15.38,15.11,21.56053107
06/06/2019 20:30,25.70834,18.13865,31.46314303,9.42834,1.98865,9.635783517,16.28,16.15,22.93165716
06/06/2019 21:00,23.75695,16.86834,29.13646457,9.40695,1.98834,9.614790911,14.35,14.88,20.67212858
06/06/2019 21:30,23.72099,17.32757,29.37567103,9.37099,1.96757,9.57532168,14.35,15.36,21.0202783
06/06/2019 22:00,22.68207,16.62594,28.12291202,9.39207,1.97594,9.597672518,13.29,14.65,19.7799545
06/06/2019 22:30,22.3106,16.30904,27.63598484,9.3806,1.97904,9.587087967,12.93,14.33,19.30113468
06/06/2019 23:00,20.0906,15.26532,25.23216604,9.3806,1.97532,9.586320747,10.71,13.29,17.06833911
06/06/2019 23:30,18.68936,14.78377,23.82964609,9.37936,1.97377,9.584788053,9.31,12.81,15.83578858
07/06/2019 00:00,18.95494,15.33431,24.38095186,9.38494,1.98431,9.592423311,9.57,13.35,16.42581505
07/06/2019 00:30,18.71936,15.31974,24.1890238,9.37936,1.96974,9.583958977,9.34,13.35,16.29288495
07/06/2019 01:00,18.25905,16.1178,24.35521266,9.37905,1.9778,9.585315422,8.88,14.14,16.6971255
07/06/2019 01:30,17.94339,17.49749,25.06246997,9.38339,1.97749,9.589498141,8.56,15.52,17.72410788
07/06/2019 02:00,17.15029,14.37214,22.37612244,9.38029,1.98214,9.58742507,7.77,12.39,14.62480769
07/06/2019 02:30,15.89029,13.64943,20.94775061,9.38029,1.96943,9.584805424,6.51,11.68,13.3717052
07/06/2019 03:00,17.34215,15.13966,23.02084863,9.38215,1.97966,9.588732572,7.96,13.16,15.38009103
07/06/2019 03:30,17.90122,16.45005,24.31168078,9.38122,1.97005,9.585842983,8.52,14.48,16.80061904
07/06/2019 04:00,17.60905,19.38718,26.19048282,9.37905,1.97718,9.585187513,8.23,17.41,19.25723241
07/06/2019 04:30,17.60936,19.37757,26.18357842,9.37936,1.96757,9.583513224,8.23,17.41,19.25723241
07/06/2019 05:00,17.84215,19.37168,26.33636844,9.38215,1.96168,9.585036622,8.46,17.41,19.35664485
07/06/2019 05:30,18.32184,20.00563,27.12775429,9.38184,1.97563,9.587598014,8.94,18.03,20.1247236
07/06/2019 06:00,18.57246,16.48865,24.83569708,9.38246,1.98865,9.590895916,9.19,14.5,17.16700615
07/06/2019 06:30,19.85393,16.96323,26.11378388,9.39393,1.96323,9.59688454,10.46,15,18.28692429
07/06/2019 07:00,21.22478,16.97346,27.17700555,9.40478,1.97346,9.609600992,11.82,15,19.09744486
07/06/2019 07:30,23.05611,14.91882,27.46188993,9.35611,1.92882,9.552860353,13.7,12.99,18.87935645
07/06/2019 08:00,23.76993,16.67371,29.03484419,9.26993,1.90371,9.463388081,14.5,14.77,20.69789603
07/06/2019 08:30,25.0442,12.96782,28.20241673,9.2442,1.89782,9.436999226,15.8,11.07,19.29209424
07/06/2019 09:00,25.98855,12.52503,28.84928262,9.20855,1.89503,9.401517527,16.78,10.63,19.86366784
07/06/2019 09:30,26.5507,15.61667,30.80292279,8.9807,1.84667,9.168596544,17.57,13.77,22.32303295
07/06/2019 10:00,27.03549,15.27713,31.05331577,9.04549,1.86713,9.236182316,17.99,13.41,22.43809707
07/06/2019 10:30,24.66748,11.27193,27.12085868,9.14748,1.89193,9.341080745,15.52,9.38,18.13435414
07/06/2019 11:00,24.73382,11.27534,27.18262577,9.21382,1.89534,9.406741875,15.52,9.38,18.13435414
07/06/2019 11:30,25.24435,11.78216,27.8585086,9.26435,1.90216,9.457610353,15.98,9.88,18.78762359
07/06/2019 12:00,25.34968,11.66746,27.90583987,8.71968,1.78746,8.901001772,16.63,9.88,19.34350795
07/06/2019 12:30,25.5851,11.99436,28.25707016,8.7451,1.78436,8.925285128,16.84,10.21,19.69339229
07/06/2019 13:00,25.56061,12.00335,28.23871801,8.72061,1.79335,8.903097382,16.84,10.21,19.69339229
07/06/2019 13:30,25.56247,12.00552,28.24132403,8.72247,1.79552,8.905356533,16.84,10.21,19.69339229
07/06/2019 14:00,25.01647,11.63614,27.59027954,8.84647,1.79614,9.026967949,16.17,9.84,18.92866873
07/06/2019 14:30,24.50923,11.61878,27.12376087,8.96923,1.77878,9.143913007,15.54,9.84,18.39340099
07/06/2019 15:00,24.37593,11.60793,26.99870371,8.83593,1.76793,9.011061838,15.54,9.84,18.39340099
07/06/2019 15:30,24.145,12.53568,27.20522557,8.835,1.77568,9.011673788,15.31,10.76,18.71292869
07/06/2019 16:00,24.31395,13.8977,28.00561069,9.00395,1.7577,9.173910011,15.31,12.14,19.53908135
07/06/2019 16:30,24.57962,16.11792,29.39294243,9.26962,1.80792,9.444280262,15.31,14.31,20.95643577
07/06/2019 17:00,24.91059,16.04352,29.62991779,9.11059,1.73352,9.274046675,15.8,14.31,21.31703779
07/06/2019 17:30,26.30811,17.32522,31.5004746,9.10811,1.75522,9.275692159,17.2,15.57,23.20053663
07/06/2019 18:00,27.0711,16.82266,31.87234451,8.9311,1.76266,9.103379454,18.14,15.06,23.57675126
07/06/2019 18:30,26.75946,17.988,32.2434,8.97946,1.798,9.157701998,17.78,16.19,24.04671495
07/06/2019 19:00,26.24566,17.63371,31.61933581,9.29566,1.90371,9.4885935,16.95,15.73,23.12434648
07/06/2019 19:30,26.62763,18.24959,32.28123626,9.47763,1.94959,9.676072116,17.15,16.3,23.66035714
07/06/2019 20:00,26.42551,18.21146,32.09306551,9.27551,1.91146,9.470415254,17.15,16.3,23.66035714
07/06/2019 20:30,25.37973,14.74567,29.35243565,8.82973,1.81567,9.014476658,16.55,12.93,21.00208085
07/06/2019 21:00,24.48271,13.13674,27.78447456,9.00271,1.87674,9.196245993,15.48,11.26,19.14204796
07/06/2019 21:30,24.5661,15.84099,29.23063861,9.0861,1.93099,9.289022316,15.48,13.91,20.81149923
07/06/2019 22:00,24.46287,17.311,29.96836214,8.98287,1.891,9.179751328,15.48,15.42,21.84964073
07/06/2019 22:30,23.68896,16.98411,29.14835876,8.80896,1.85411,9.001972016,14.88,15.13,21.22101081
07/06/2019 23:00,22.74063,16.68007,28.2021451,8.95063,1.89007,9.148013008,13.79,14.79,20.22147868
07/06/2019 23:30,21.48553,16.23124,26.92733094,8.88553,1.86124,9.078373077,12.6,14.37,19.11169537
08/06/2019 00:00,20.86363,16.26441,26.4541507,9.04363,1.89441,9.239915196,11.82,14.37,18.60670041
08/06/2019 00:30,20.32332,16.02478,25.88109174,9.35332,1.96478,9.557455491,10.97,14.06,17.83324143
08/06/2019 01:00,19.32805,16.01672,25.10196877,9.34805,1.95672,9.550643536,9.98,14.06,17.24192565
08/06/2019 01:30,19.36091,16.34005,25.33460223,9.38091,1.97005,9.5855396,9.98,14.37,17.4956366
08/06/2019 02:00,19.36587,16.3447,25.34139181,9.38587,1.9747,9.591350048,9.98,14.37,17.4956366
08/06/2019 02:30,19.07029,16.10354,24.95996717,9.38029,1.96354,9.583596914,9.69,14.14,17.14163644
08/06/2019 03:00,18.44153,15.79741,24.28267266,9.38153,1.98741,9.589729071,9.06,13.81,16.51664918
08/06/2019 03:30,18.43936,15.78687,24.27416861,9.37936,1.97687,9.585426908,9.06,13.81,16.51664918
08/06/2019 04:00,18.44401,15.9947,24.41335563,9.38401,1.9747,9.589529903,9.06,14.02,16.69263311
08/06/2019 04:30,18.43874,15.76191,24.25747183,9.37874,1.97191,9.583798466,9.06,13.79,16.4999303
08/06/2019 05:00,18.44153,16.09982,24.48048678,9.38153,1.95982,9.584049226,9.06,14.14,16.79354638
08/06/2019 05:30,18.15432,16.65741,24.63835714,9.38432,1.98741,9.592458515,8.77,14.67,17.09157102
08/06/2019 06:00,18.87517,19.48191,27.1259444,9.39517,1.97191,9.599877519,9.48,17.51,19.91156699
08/06/2019 06:30,18.90958,15.04912,24.16708978,9.42958,1.96912,9.632985651,9.48,13.08,16.15415736
08/06/2019 07:00,19.92011,16.62517,25.94623402,9.48011,1.95517,9.679626818,10.44,14.67,18.00562412
08/06/2019 07:30,21.19343,16.62951,26.93885814,9.53343,1.95951,9.732726597,11.66,14.67,18.73938366
08/06/2019 08:00,22.2452,17.30649,28.18445528,9.5852,1.94649,9.78084262,12.66,15.36,19.90490392
08/06/2019 08:30,23.26781,17.06486,28.85481639,9.68781,1.95486,9.88307342,13.58,15.11,20.31572051
08/06/2019 09:00,24.0561,13.54827,27.60890377,10.0161,1.95827,10.20573763,14.04,11.59,18.20576008
08/06/2019 09:30,25.4905,14.26587,29.21096775,10.0905,1.94587,10.27640989,15.4,12.32,19.72162265
08/06/2019 10:00,25.47903,13.62835,28.89485929,10.07903,1.94835,10.26561803,15.4,11.68,19.3282798
08/06/2019 10:30,23.58653,12.02905,26.47682839,10.15653,1.93905,10.33997179,13.43,10.09,16.79800583
08/06/2019 11:00,24.88127,15.52944,29.32986709,10.42127,1.92944,10.59837757,14.46,13.6,19.85073298
08/06/2019 11:30,25.54994,17.49479,30.96557946,10.46994,1.92479,10.64539619,15.08,15.57,21.67559226
08/06/2019 12:00,26.73093,17.99386,32.22299825,10.54093,1.92386,10.71505682,16.19,16.07,22.81142258
08/06/2019 12:30,26.65188,18.3451,32.35529944,10.46188,1.9251,10.63752524,16.19,16.42,23.05932566
08/06/2019 13:00,27.44085,18.88564,33.31167433,10.24085,1.93564,10.422174,17.2,16.95,24.14834363
08/06/2019 13:30,27.30166,18.28804,32.86081322,10.10166,1.94804,10.2877789,17.2,16.34,23.72415647
08/06/2019 14:00,26.42276,14.22944,30.01065159,10.35276,1.92944,10.53101981,16.07,12.3,20.23696865
08/06/2019 14:30,26.12213,14.23626,29.74956764,10.39213,1.93626,10.57097293,15.73,12.3,19.96804698
08/06/2019 15:00,25.49303,13.51619,28.85449654,10.51303,1.90619,10.68444477,14.98,11.61,18.95237452
08/06/2019 15:30,25.99644,13.73952,29.40389944,10.51644,1.91952,10.69018556,15.48,11.82,19.47672457
08/06/2019 16:00,25.84516,14.15099,29.46562087,10.36516,1.93099,10.54349393,15.48,12.22,19.72203843
08/06/2019 16:30,23.88147,12.29719,26.86159882,10.24147,1.93719,10.42307118,13.64,10.36,17.12831574
08/06/2019 17:00,23.88922,12.29223,26.86621951,10.24922,1.93223,10.42976622,13.64,10.36,17.12831574
08/06/2019 17:30,26.16519,13.8754,29.61661515,9.93519,1.9654,10.1277242,16.23,11.91,20.13109535
08/06/2019 18:00,26.24298,13.87013,29.68289921,9.78298,1.96013,9.97741486,16.46,11.91,20.31698058
08/06/2019 18:30,26.53958,14.28261,30.13871688,9.73958,1.96261,9.935353873,16.8,12.32,20.83320427
08/06/2019 19:00,25.90957,13.63564,29.27860133,9.46957,1.93564,9.665374188,16.44,11.7,20.17829527
08/06/2019 19:30,25.20017,13.66292,28.66572781,9.55017,1.96292,9.749810355,15.65,11.7,19.54002303
08/06/2019 20:00,24.00306,13.16695,27.37728003,9.46306,1.96695,9.665319284,14.54,11.2,18.35351737
08/06/2019 20:30,24.2309,13.43105,27.70432491,9.4209,2.00105,9.631072521,14.81,11.43,18.70777913
08/06/2019 21:00,23.78734,13.40811,27.30595096,9.39734,1.97811,9.603276433,14.39,11.43,18.37707811
08/06/2019 21:30,23.11091,15.62276,27.89596371,9.38091,1.98276,9.588159868,13.73,13.64,19.35361723
08/06/2019 22:00,23.8637,17.08625,29.34989126,9.3837,1.97625,9.589545857,14.48,15.11,20.92803144
08/06/2019 22:30,23.85905,17.08718,29.34665206,9.37905,1.97718,9.585187513,14.48,15.11,20.92803144
08/06/2019 23:00,21.58804,15.86191,26.78887194,9.38804,1.97191,9.592899671,12.2,13.89,18.48707927
08/06/2019 23:30,21.92657,16.80718,27.62708402,9.37657,1.97718,9.582760861,12.55,14.83,19.42759378
09/06/2019 00:00,21.68215,16.79819,27.42799329,9.38215,1.96819,9.586371081,12.3,14.83,19.26704181
09/06/2019 00:30,20.69905,16.4854,26.46165309,9.37905,1.9654,9.582764531,11.32,14.52,18.41121397
09/06/2019 01:00,20.37184,16.71974,26.35453605,9.38184,1.96974,9.586386048,10.99,14.75,18.39409144
09/06/2019 01:30,19.8706,16.23663,25.66064882,9.3806,2.00663,9.592821291,10.49,14.23,17.67860289
09/06/2019 02:00,19.87773,19.77067,28.03575471,9.38773,1.97067,9.592341466,10.49,17.8,20.66107693
09/06/2019 02:30,19.34122,19.7747,27.66083063,9.38122,1.9747,9.586799715,9.96,17.8,20.39709783
09/06/2019 03:00,17.71215,14.85788,23.1187555,9.38215,1.96788,9.586307439,8.33,12.89,15.34734505
09/06/2019 03:30,18.03308,15.5623,23.81968001,9.38308,1.9623,9.586073835,8.65,13.6,16.1177697
09/06/2019 04:00,16.21649,14.4123,21.69536677,9.38649,1.9623,9.589411651,6.83,12.45,14.2004014
09/06/2019 04:30,17.67029,15.72222,23.65221661,9.38029,1.97222,9.585379085,8.29,13.75,16.05573418
09/06/2019 05:00,17.67556,16.10075,23.90940342,9.38556,1.96075,9.588184243,8.29,14.14,16.39096397
09/06/2019 05:30,16.83308,14.58818,22.27481937,9.38308,2.00818,9.595570707,7.45,12.58,14.62049589
09/06/2019 06:00,17.84509,15.57625,23.6868487,9.40509,1.97625,9.610477718,8.44,13.6,16.00604886
09/06/2019 06:30,18.56221,16.82959,25.05575263,9.45221,1.94959,9.651174802,9.11,14.88,17.44724907
09/06/2019 07:00,18.9232,16.26889,24.95524554,9.5232,1.95889,9.722581358,9.4,14.31,17.12121783
09/06/2019 07:30,18.20628,15.0299,23.60861126,9.60628,1.9499,9.802179627,8.6,13.08,15.65395797
09/06/2019 08:00,18.58517,14.10029,23.32866739,9.70517,1.94029,9.897224359,8.88,12.16,15.05722418
09/06/2019 08:30,18.61338,12.31672,22.31948715,9.73338,1.95672,9.928113586,8.88,10.36,13.6449258
09/06/2019 09:00,20.99942,12.31641,24.34480634,9.75942,1.95641,9.953583215,11.24,10.36,15.28617676
09/06/2019 09:30,23.33974,17.37765,29.09855981,9.71974,1.95765,9.914925072,13.62,15.42,20.57378915
09/06/2019 10:00,24.31013,17.77517,30.11542942,9.71013,1.95517,9.905014606,14.6,15.82,21.52748011
09/06/2019 10:30,25.44664,18.01757,31.17954964,9.71664,1.96757,9.91385014,15.73,16.05,22.47299268
09/06/2019 11:00,25.51966,17.73013,31.07427483,10.03966,1.96013,10.2292171,15.48,15.77,22.09803837
09/06/2019 11:30,26.34109,18.20928,32.02235002,10.21109,1.94928,10.39548226,16.13,16.26,22.90337311
09/06/2019 12:00,26.3755,18.67378,32.31682317,10.2455,1.93378,10.426398,16.13,16.74,23.2466019
09/06/2019 12:30,26.42293,15.423,30.59477339,10.29293,1.953,10.47657468,16.13,13.47,21.01470438
09/06/2019 13:00,26.20429,14.25037,29.82847397,10.43429,1.93037,10.6113494,15.77,12.32,20.01187897
09/06/2019 13:30,26.41965,15.7137,30.73952299,10.07965,1.9437,10.26534528,16.34,13.77,21.36839957
09/06/2019 14:00,25.22933,15.22796,29.46879465,9.80933,1.95796,10.00282772,15.42,13.27,20.34377792
09/06/2019 14:30,24.9867,16.74161,30.07684628,10.4067,1.93161,10.58444718,14.58,14.81,20.78250466
09/06/2019 15:00,25.76919,17.75393,31.29302133,10.05919,1.95393,10.24720186,15.71,15.8,22.28102556
09/06/2019 15:30,25.57854,17.413,30.94308125,9.86854,1.953,10.05993493,15.71,15.46,22.04122728
09/06/2019 16:00,23.95797,15.8323,28.71665109,9.66797,1.9623,9.865103406,14.29,13.87,19.91434157
09/06/2019 16:30,25.40415,16.94044,30.53439609,9.75415,1.96044,9.949209376,15.65,14.98,21.66386161
09/06/2019 17:00,25.61867,17.14796,30.82805191,9.96867,1.95796,10.15913328,15.65,15.19,21.8095988
09/06/2019 17:30,25.41445,17.14858,30.65889862,10.10445,1.95858,10.29251891,15.31,15.19,21.56692375
09/06/2019 18:00,24.75819,17.15137,30.11872283,10.02819,1.96137,10.21819783,14.73,15.19,21.15913514
09/06/2019 18:30,24.17079,16.60486,29.32487792,9.86079,1.95486,10.05269402,14.31,14.65,20.47922362
09/06/2019 19:00,23.36237,16.24982,28.45798626,9.74237,1.95982,9.937538309,13.62,14.29,19.74103594
09/06/2019 19:30,21.79015,14.97416,26.43929093,9.63015,1.96416,9.828413581,12.16,13.01,17.80802347
09/06/2019 20:00,21.41537,14.9661,26.1266573,9.52537,1.9561,9.72414525,11.89,13.01,17.62476099
09/06/2019 20:30,21.3264,14.5871,25.83793381,9.4364,1.9871,9.64335063,11.89,12.6,17.32432105
09/06/2019 21:00,21.07145,14.5809,25.62437609,9.39145,1.9809,9.598088243,11.68,12.6,17.18087309
09/06/2019 21:30,22.50525,15.86749,27.53658505,9.38525,1.97749,9.591318171,13.12,13.89,19.10671348
09/06/2019 22:00,23.51533,16.85005,28.92913635,9.37533,1.97005,9.580078789,14.14,14.88,20.52690917
09/06/2019 22:30,22.61657,16.82339,28.18750946,9.37657,1.94339,9.575846159,13.24,14.88,19.91763038
