Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/06/2019 23:00,21.85308,14.29981,26.11592754,9.38308,1.99981,9.593822508,12.47,12.3,17.51544747
09/06/2019 23:30,20.9706,16.58416,26.73575186,9.3806,1.96416,9.584027382,11.59,14.62,18.65670121
10/06/2019 00:00,19.76091,16.11315,25.4975914,9.38091,1.97315,9.586177202,10.38,14.14,17.54092358
10/06/2019 00:30,19.1075,15.76284,24.77021762,9.3775,1.97284,9.58277642,9.73,13.79,16.87711468
10/06/2019 01:00,19.11184,16.00819,24.93039461,9.38184,1.96819,9.586067685,9.73,14.04,17.08199344
10/06/2019 01:30,18.00215,15.09191,23.49134207,9.38215,1.97191,9.58713553,8.62,13.12,15.69836934
10/06/2019 02:00,18.32184,15.08912,23.7354453,9.38184,1.96912,9.586258674,8.94,13.12,15.87633459
10/06/2019 02:30,18.32432,14.52749,23.38436805,9.38432,1.97749,9.590408154,8.94,12.55,15.40863719
10/06/2019 03:00,17.75277,15.12323,23.32108334,9.38277,1.96323,9.585960823,8.37,13.16,15.59623352
10/06/2019 03:30,17.74812,14.48284,22.90738785,9.37812,1.97284,9.58338314,8.37,12.51,15.05181052
10/06/2019 04:00,17.75029,15.59129,23.62543373,9.38029,1.97129,9.585187778,8.37,13.62,15.98628475
10/06/2019 04:30,18.00153,15.57889,23.80665655,9.38153,1.95889,9.583859096,8.62,13.62,16.11858555
10/06/2019 05:00,15.54522,13.94566,20.88385256,8.88522,1.85566,9.07692726,6.66,12.09,13.80303228
10/06/2019 05:30,17.88061,15.68982,23.78837249,9.34061,1.95982,9.543997569,8.54,13.73,16.1692455
10/06/2019 06:00,18.62222,15.35431,24.13590506,9.41222,1.98431,9.619114902,9.21,13.37,16.23517786
10/06/2019 06:30,19.73949,14.05261,24.23062759,9.47949,1.96261,9.680525227,10.26,12.09,15.85672413
10/06/2019 07:00,20.65753,15.73587,25.96827199,9.56753,1.94587,9.763403114,11.09,13.79,17.69610692
10/06/2019 07:30,23.11564,17.41486,28.94149549,9.68564,1.95486,9.880946302,13.43,15.46,20.47868404
10/06/2019 08:00,23.99965,17.41765,29.65396654,9.76965,1.95765,9.963857418,14.23,15.46,21.01200847
10/06/2019 08:30,22.88111,15.95068,27.8921026,9.82111,1.93068,10.00908222,13.06,14.02,19.16048016
10/06/2019 09:00,22.31267,15.22689,27.01320828,9.78267,1.89689,9.964879528,12.53,13.33,18.29452924
10/06/2019 09:30,22.92314,15.65202,27.75709058,9.45314,1.84202,9.630934199,13.47,13.81,19.29137113
10/06/2019 10:00,23.35249,15.69232,28.13516832,9.88249,1.88232,10.06015592,13.47,13.81,19.29137113
10/06/2019 10:30,24.17173,16.25743,29.13033747,10.13173,1.90743,10.3097159,14.04,14.35,20.07595826
10/06/2019 11:00,24.64384,16.44791,29.62857731,10.06384,1.84791,10.23208908,14.58,14.6,20.63338072
10/06/2019 11:30,25.20378,17.10364,30.4592355,9.99378,1.87364,10.16789878,15.21,15.23,21.52433507
10/06/2019 12:00,25.43375,15.58371,29.82830294,9.49375,1.90371,9.682737259,15.94,13.68,21.00538026
10/06/2019 12:30,27.58266,13.45697,30.69027817,9.82266,1.88697,10.00226501,17.76,11.57,21.19628505
10/06/2019 13:00,26.12206,13.11844,29.23107057,9.43206,1.89844,9.621217713,16.69,11.22,20.11080555
10/06/2019 13:30,27.8061,14.75341,31.47764769,9.7061,1.86341,9.88335338,18.1,12.89,22.22075831
10/06/2019 14:00,27.26729,13.43093,30.39564088,9.90729,1.86093,10.08054838,17.36,11.57,20.86227456
10/06/2019 14:30,26.50748,14.03676,29.9946183,9.14748,1.79676,9.322271013,17.36,12.24,21.24116758
10/06/2019 15:00,28.4733,14.11054,31.77791925,9.1233,1.87054,9.31308342,19.35,12.24,22.89629009
10/06/2019 15:30,28.77028,15.78518,32.81616856,9.42028,1.91518,9.612990675,19.35,13.87,23.80754922
10/06/2019 16:00,26.13732,13.41185,29.37749508,9.16732,1.90185,9.362520462,16.97,11.51,20.5051457
10/06/2019 16:30,26.62626,13.24693,29.73951708,8.44626,1.73693,8.623006077,18.18,11.51,21.51726051
10/06/2019 17:00,27.34792,13.91955,30.68652148,8.93792,1.79955,9.117279974,18.41,12.12,22.04138154
10/06/2019 17:30,28.81429,15.06992,32.51716158,9.19429,1.86992,9.382514024,19.62,13.2,23.64708016
10/06/2019 18:00,29.24064,14.60418,32.68481453,9.22064,1.88418,9.41118145,20.02,12.72,23.71916525
10/06/2019 18:30,27.49488,13.2558,30.52350995,9.31488,1.9158,9.509851684,18.18,11.34,21.42680564
10/06/2019 19:00,28.38082,14.30145,31.78053517,9.43082,1.95145,9.630603459,18.95,12.35,22.61912907
10/06/2019 19:30,24.72113,11.92338,27.44633417,9.43113,1.98338,9.637427525,15.29,9.94,18.23698714
10/06/2019 20:00,24.69137,11.92121,27.41858859,9.40137,1.98121,9.607858811,15.29,9.94,18.23698714
10/06/2019 20:30,24.9937,15.99748,29.67497946,9.3837,2.01748,9.598127486,15.61,13.98,20.95501133
10/06/2019 21:00,24.75874,16.75974,29.89789443,9.37874,1.96974,9.583352214,15.38,14.79,21.33749048
10/06/2019 21:30,24.36091,16.76346,29.57139711,9.38091,1.97346,9.586241015,14.98,14.79,21.0509976
10/06/2019 22:00,23.15153,13.79842,26.95161843,9.38153,1.97842,9.587869984,13.77,11.82,18.14732212
10/06/2019 22:30,22.41936,13.79873,26.32551334,9.37936,1.97873,9.585810682,13.04,11.82,17.59982954
10/06/2019 23:00,22.04308,16.07253,27.28046181,9.38308,1.97253,9.588173178,12.66,14.1,18.94955408
10/06/2019 23:30,22.04091,16.72222,27.66648433,9.38091,1.97222,9.585985821,12.66,14.75,19.43805803
11/06/2019 00:00,21.0806,15.71571,26.29401523,9.3806,1.96571,9.584345161,11.7,13.75,18.05415465
11/06/2019 00:30,21.08246,16.67447,26.87951022,9.38246,1.96447,9.585911435,11.7,14.71,18.79558725
11/06/2019 01:00,20.37091,17.00385,26.53497483,9.38091,1.96385,9.584267278,10.99,15.04,18.62744481
11/06/2019 01:30,19.59479,16.45827,25.58965507,9.36479,1.95827,9.567346191,10.23,14.5,17.74550366
11/06/2019 02:00,20.71331,17.49858,27.11533723,9.39331,1.95858,9.595327424,11.32,15.54,19.22586799
11/06/2019 02:30,20.70122,19.81098,28.65336696,9.38122,1.97098,9.586034156,11.32,17.84,21.12836955
11/06/2019 03:00,20.26556,17.02447,26.46744228,9.38556,1.96447,9.588945661,10.88,15.06,18.5789666
11/06/2019 03:30,18.13401,16.20904,24.32232095,9.38401,1.97904,9.590424548,8.75,14.23,16.70495136
11/06/2019 04:00,19.30215,17.18098,25.84103458,9.38215,1.97098,9.586944288,9.92,15.21,18.15903356
11/06/2019 04:30,19.30308,16.42602,25.34606539,9.38308,1.96602,9.586836023,9.92,14.46,17.53562089
11/06/2019 05:00,19.30091,16.43036,25.34722582,9.38091,1.97036,9.585603317,9.92,14.46,17.53562089
11/06/2019 05:30,19.29843,16.42757,25.34352889,9.37843,1.96757,9.582603037,9.92,14.46,17.53562089
11/06/2019 06:00,20.31424,17.03315,26.51031018,9.39424,1.97315,9.599222161,10.92,15.06,18.6024192
11/06/2019 06:30,21.19083,16.71245,26.9880948,9.39083,1.98245,9.597801628,11.8,14.73,18.87360326
11/06/2019 07:00,23.02556,17.69183,29.03751474,9.38556,1.98183,9.592517222,13.64,15.71,20.80513639
11/06/2019 07:30,24.78726,18.85843,31.14560387,9.40726,1.93843,9.60489727,15.38,16.92,22.86549365
11/06/2019 08:00,24.97342,17.94084,30.7497227,9.26342,1.91084,9.458449112,15.71,16.03,22.44470984
11/06/2019 08:30,24.96722,17.3696,30.41488252,9.25722,1.9096,9.452126443,15.71,15.46,22.04122728
11/06/2019 09:00,24.9294,17.03666,30.19474736,9.2194,1.88666,9.410463449,15.71,15.15,21.82490779
11/06/2019 09:30,27.29839,18.31828,32.87493694,9.53839,1.91828,9.729372125,17.76,16.4,24.17390328
11/06/2019 10:00,27.67733,14.66945,31.32454883,9.43733,1.88945,9.624615256,18.24,12.78,22.27164116
11/06/2019 10:30,28.17156,15.02403,31.9273906,9.26156,1.86403,9.44728011,18.91,13.16,23.03852643
11/06/2019 11:00,28.73805,15.25976,32.5382205,9.34805,1.88976,9.537150081,19.39,13.37,23.55268562
11/06/2019 11:30,29.18145,15.26503,32.93293435,9.39145,1.89503,9.580734408,19.79,13.37,23.88306932
11/06/2019 12:00,28.53565,14.94697,32.21327728,9.33565,1.88697,9.524443118,19.2,13.06,23.22075795
11/06/2019 12:30,29.05418,15.30969,32.84101069,9.32418,1.85969,9.507827279,19.73,13.45,23.87834584
11/06/2019 13:00,29.16795,15.36363,32.96680806,9.43795,1.91363,9.629998961,19.73,13.45,23.87834584
11/06/2019 13:30,29.55496,15.81821,33.52180526,9.30496,1.88821,9.494609924,20.25,13.93,24.57859638
11/06/2019 14:00,29.16319,15.19526,32.88445799,9.25319,1.90526,9.447303364,19.91,13.29,23.93809098
11/06/2019 14:30,28.9868,14.64062,32.47433338,9.0768,1.86062,9.265538572,19.91,12.78,23.65875102
11/06/2019 15:00,29.40833,15.6942,33.33403346,8.84833,1.8042,9.030397634,20.56,13.89,24.81220869
11/06/2019 15:30,26.89753,17.15526,31.9026655,9.25753,1.90526,9.45155423,17.64,15.25,23.31806381
11/06/2019 16:00,29.67989,19.55457,35.54260933,9.11989,1.87457,9.31055349,20.56,17.68,27.11634194
11/06/2019 16:30,29.67834,19.2883,35.39551359,9.11834,1.8383,9.301799355,20.56,17.45,26.96694458
11/06/2019 17:00,27.31262,17.36014,32.362844,9.36262,1.92014,9.557488733,17.95,15.44,23.67691069
11/06/2019 17:30,29.04866,18.27099,34.3169597,9.38866,1.93099,9.585179131,19.66,16.34,25.56386512
11/06/2019 18:00,29.80236,18.82478,35.2498653,9.47236,1.96478,9.673983896,20.33,16.86,26.41152211
11/06/2019 18:30,29.35554,18.58362,34.74332542,9.46554,1.95362,9.665044159,19.89,16.63,25.92622225
11/06/2019 19:00,29.3171,18.34989,34.58628074,9.4271,1.98989,9.634826237,19.89,16.36,25.75386767
11/06/2019 19:30,28.0454,17.8333,33.23508763,9.4054,1.9933,9.614301537,18.64,15.84,24.46130005
11/06/2019 20:00,27.23377,17.45423,32.34699945,9.41377,1.99423,9.622682521,17.82,15.46,23.59160868
11/06/2019 20:30,27.97889,18.46966,33.52531321,9.39889,1.97966,9.605112542,18.58,16.49,24.84223219
11/06/2019 21:00,27.22339,18.24121,32.76972239,9.38339,1.98121,9.590265948,17.84,16.26,24.13821037
11/06/2019 21:30,26.29712,18.22354,31.99431091,9.34712,1.96354,9.551133002,16.95,16.26,23.48808421
11/06/2019 22:00,25.77936,18.23253,31.57531555,9.37936,1.97253,9.58453278,16.4,16.26,23.09431965
11/06/2019 22:30,24.74184,16.83028,29.9235187,9.38184,1.98028,9.588557278,15.36,14.85,21.36473964
11/06/2019 23:00,23.68843,17.50431,29.45407585,9.37843,1.98431,9.586054216,14.31,15.52,21.11034107
11/06/2019 23:30,21.74177,16.8154,27.48567336,9.35177,1.9654,9.556066099,12.39,14.85,19.33997415
12/06/2019 00:00,21.51145,16.8216,27.30766756,9.39145,1.9716,9.596173178,12.12,14.85,19.16812197
12/06/2019 00:30,20.8137,15.97098,26.23513503,9.3837,1.97098,9.588461183,11.43,14,18.07332012
12/06/2019 01:00,20.28401,14.93912,25.1916329,9.38401,1.96912,9.588382411,10.9,12.97,16.94198631
12/06/2019 01:30,20.28525,16.77602,26.32349169,9.38525,1.96602,9.588959912,10.9,14.81,18.38874928
12/06/2019 02:00,20.28215,16.77943,26.32327639,9.38215,1.96943,9.586625744,10.9,14.81,18.38874928
12/06/2019 02:30,20.28339,16.77788,26.32324386,9.38339,1.96788,9.587521034,10.9,14.81,18.38874928
12/06/2019 03:00,19.0506,16.19245,25.00241583,9.3806,1.98245,9.587792466,9.67,14.21,17.18816453
12/06/2019 03:30,19.05742,16.17292,24.99497146,9.38742,1.96292,9.590448852,9.67,14.21,17.18816453
12/06/2019 04:00,18.69401,15.96571,24.58393593,9.38401,1.96571,9.587682696,9.31,14,16.81297416
12/06/2019 04:30,19.67533,16.91331,25.94568684,9.37533,1.95331,9.576650383,10.3,14.96,18.16291827
12/06/2019 05:00,19.6899,16.92323,25.96320234,9.3899,1.96323,9.592939802,10.3,14.96,18.16291827
12/06/2019 05:30,20.17161,20.49478,28.75638811,9.37161,1.96478,9.575355578,10.8,18.53,21.44763157
12/06/2019 06:00,20.65859,20.51245,29.11250497,9.35859,1.98245,9.566259185,11.3,18.53,21.70370706
12/06/2019 06:30,22.06602,19.534,29.47009322,9.40602,1.984,9.612984357,12.66,17.55,21.63973429
12/06/2019 07:00,22.60152,16.40679,27.92868533,9.42152,1.98679,9.628726479,13.18,14.42,19.53583374
12/06/2019 07:30,24.98631,17.22502,30.34826192,9.48631,1.93502,9.681651709,15.5,15.29,21.77232418
12/06/2019 08:00,24.96585,17.23773,30.33863876,9.46585,1.94773,9.664158959,15.5,15.29,21.77232418
12/06/2019 08:30,26.58066,18.22447,32.22829181,9.45066,1.96447,9.652674076,17.13,16.26,23.61830858
12/06/2019 09:00,28.15,19.11456,34.02629724,9.3,1.91456,9.495027119,18.85,17.2,25.51788588
12/06/2019 09:30,28.93657,19.4638,34.87355149,9.06657,1.8538,9.254148583,19.87,17.61,26.55049905
12/06/2019 10:00,29.43919,19.47372,35.2971908,9.12919,1.86372,9.317486909,20.31,17.61,26.88137273
12/06/2019 10:30,29.56752,19.56083,35.45228214,9.60752,1.95083,9.803579869,19.96,17.61,26.61792066
12/06/2019 11:00,29.34959,19.50348,35.23895806,9.38959,1.89348,9.578604642,19.96,17.61,26.61792066
12/06/2019 11:30,29.63541,19.56889,35.51336342,9.67541,1.95889,9.871717617,19.96,17.61,26.61792066
12/06/2019 12:00,27.00327,16.9789,31.89764311,9.55327,1.9189,9.744082558,17.45,15.06,23.05007809
12/06/2019 12:30,25.13912,16.18518,29.89875258,10.02912,1.91518,10.21034585,15.11,14.27,20.78328655
12/06/2019 13:00,25.49419,15.79582,29.99102621,7.73419,1.52582,7.883262118,17.76,14.27,22.78267982
12/06/2019 13:30,25.84432,12.72489,28.80714671,6.59432,1.21489,6.705297456,19.25,11.51,22.42861119
12/06/2019 14:00,26.94363,15.51742,31.09259592,9.66363,1.32742,9.754372795,17.28,14.19,22.35966234
12/06/2019 14:30,27.46316,18.27393,32.98729566,11.85316,1.95393,12.013128,15.61,16.32,22.58350061
12/06/2019 15:00,25.74184,16.95178,30.82215391,9.38184,1.87178,9.566738324,16.36,15.08,22.24985393
12/06/2019 15:30,26.93585,16.25025,31.4580775,6.05585,1.17025,6.167884912,20.88,15.08,25.75617984
12/06/2019 16:00,27.03496,14.59649,30.72371368,6.82496,1.32649,6.952672488,20.21,13.27,24.1772
12/06/2019 16:30,25.67336,12.25063,28.44642946,6.09336,1.20063,6.21051918,19.58,11.05,22.48285791
12/06/2019 17:00,27.13005,14.23962,30.63994763,7.55005,1.51962,7.701460897,19.58,12.72,23.34897856
12/06/2019 17:30,27.86588,14.52637,31.4248738,8.72588,1.80637,8.91088965,19.14,12.72,22.98125323
12/06/2019 18:00,26.31933,12.40844,29.09770635,9.18933,1.89844,9.383382135,17.13,10.51,20.09718886
12/06/2019 18:30,25.98702,13.71439,29.38383402,9.43702,1.97439,9.641346501,16.55,11.74,20.29113353
12/06/2019 19:00,26.57005,15.8607,30.94397133,12.51005,2.1607,12.69527375,14.06,13.7,19.63093477
12/06/2019 19:30,25.68776,15.93634,30.22958727,13.29776,2.23634,13.48449619,12.39,13.7,18.47165667
12/06/2019 20:00,26.96532,17.01516,31.88485773,9.41532,1.99516,9.624391624,17.55,15.02,23.09984632
12/06/2019 20:30,24.80137,16.27524,29.66464884,9.40137,1.98524,9.608690636,15.4,14.29,21.00866726
12/06/2019 21:00,24.51401,16.68036,29.65081948,9.38401,1.97036,9.58863714,15.13,14.71,21.10215629
12/06/2019 21:30,25.39944,17.8116,31.02232498,9.36944,1.9716,9.574633804,16.03,15.84,22.53589359
12/06/2019 22:00,23.89626,15.64974,28.56476158,9.37626,1.96974,9.580925177,14.52,13.68,19.94925563
12/06/2019 22:30,22.39525,11.58222,25.21299353,9.38525,1.97222,9.590233015,13.01,9.61,16.17443044
12/06/2019 23:00,21.43308,14.41369,25.8288865,9.38308,1.98369,9.590475291,12.05,12.43,17.31205938
12/06/2019 23:30,21.43494,15.87245,26.6719201,9.38494,1.98245,9.59203872,12.05,13.89,18.38843658
13/06/2019 00:00,19.72308,15.6547,25.18073702,9.38308,1.9747,9.588619837,10.34,13.68,17.14811943
13/06/2019 00:30,18.63432,15.59859,24.30131461,9.38432,1.91859,9.578436691,9.25,13.68,16.5137791
13/06/2019 01:00,18.63494,15.43571,24.19756459,9.38494,1.96571,9.588592942,9.25,13.47,16.34023868
13/06/2019 01:30,16.75153,14.15765,21.93291615,9.38153,1.95765,9.583605723,7.37,12.2,14.2533119
13/06/2019 02:00,16.50215,13.9354,21.59898905,9.38215,1.9654,9.585798651,7.12,11.97,13.92750157
13/06/2019 02:30,17.02153,14.37602,22.28009054,9.38153,1.96602,9.585318971,7.64,12.41,14.57318428
13/06/2019 03:00,18.16874,15.09858,23.62351014,9.37874,1.95858,9.581064638,8.79,13.14,15.8089753
13/06/2019 03:30,17.90525,15.35385,23.58683292,9.38525,1.96385,9.588515234,8.52,13.39,15.87080653
13/06/2019 04:00,18.53246,15.79819,24.35230751,9.38246,1.96819,9.586674477,9.15,13.83,16.58286465
13/06/2019 04:30,17.53967,14.60819,22.82628395,9.37967,1.96819,9.583943926,8.16,12.64,15.04510552
13/06/2019 05:00,17.27835,14.18075,22.35251774,9.38835,1.96075,9.5909153,7.89,12.22,14.54580696
13/06/2019 05:30,18.04843,15.42191,23.73986381,9.37843,1.97191,9.583495099,8.67,13.45,16.00223109
13/06/2019 06:00,19.49804,16.53222,25.56340865,9.38804,1.97222,9.592963399,10.11,14.56,17.72584836
13/06/2019 06:30,20.13362,15.59966,25.4698262,9.39362,1.97966,9.599955751,10.74,13.62,17.34508576
13/06/2019 07:00,22.54772,20.0885,30.19846866,9.42772,1.9685,9.631038192,13.12,18.12,22.37116001
13/06/2019 07:30,22.56973,16.3823,27.88857231,9.44973,1.9623,9.651322104,13.12,14.42,19.49540459
13/06/2019 08:00,24.89283,17.17385,30.24225701,9.45283,1.96385,9.654672539,15.44,15.21,21.67343305
13/06/2019 08:30,27.07537,18.97354,33.06162248,9.52537,1.96354,9.725644604,17.55,17.01,24.44059328
13/06/2019 09:00,27.66878,18.97695,33.55124466,9.52878,1.96695,9.729673201,18.14,17.01,24.86764364
13/06/2019 09:30,27.46023,18.59168,33.16194803,9.62023,1.96168,9.818198087,17.84,16.63,24.38898317
13/06/2019 10:00,26.39484,17.64548,31.7498117,9.78484,1.95548,9.978326305,16.61,15.69,22.84881179
13/06/2019 10:30,28.21094,19.06083,34.04662062,9.88094,1.95083,10.07167876,18.33,17.11,25.07470837
13/06/2019 11:00,25.96909,17.19928,31.148176,9.83909,1.94928,10.03032325,16.13,15.25,22.19773412
13/06/2019 11:30,25.18732,16.47703,30.09806649,9.78732,1.95703,9.981062028,15.4,14.52,21.16578371
13/06/2019 12:00,25.67524,16.47207,30.50486911,9.73524,1.95207,9.929021862,15.94,14.52,21.56186448
13/06/2019 12:30,29.48694,19.65703,35.43837551,9.75694,1.95703,9.951273516,19.73,17.7,26.50590312
13/06/2019 13:00,28.58794,19.13083,34.39853151,10.09794,1.95083,10.28465507,18.49,17.18,25.23950277
13/06/2019 13:30,28.28056,19.11161,34.13273664,10.16056,1.93161,10.34253821,18.12,17.18,24.96971766
13/06/2019 14:00,27.21792,18.02269,32.64402739,9.55792,1.95269,9.755348941,17.66,16.07,23.87719623
13/06/2019 14:30,28.68425,19.27269,34.55752853,9.66425,1.95269,9.859550005,19.02,17.32,25.72436199
13/06/2019 15:00,28.60706,19.27796,34.49642914,9.58706,1.95796,9.784954103,19.02,17.32,25.72436199
13/06/2019 15:30,28.78438,19.27672,34.64292808,9.76438,1.95672,9.958507415,19.02,17.32,25.72436199
13/06/2019 16:00,29.06044,19.56827,35.03464519,9.71044,1.95827,9.905930869,19.35,17.61,26.16361214
13/06/2019 16:30,28.28476,18.81548,33.97131048,9.79476,1.95548,9.988054139,18.49,16.86,25.02278362
13/06/2019 17:00,28.95911,19.3361,34.82118343,9.75911,1.9561,9.953218334,19.2,17.38,25.89796131
13/06/2019 17:30,28.98236,19.34168,34.84361888,9.78236,1.96168,9.977111586,19.2,17.38,25.89796131
13/06/2019 18:00,27.19675,17.95393,32.588446,9.89675,1.95393,10.0877898,17.3,16,23.56459208
13/06/2019 18:30,27.28876,17.95982,32.66851017,9.60876,1.95982,9.806587743,17.68,16,23.84496593
13/06/2019 19:00,27.95737,15.96215,32.19324106,9.58737,1.94215,9.782106631,18.37,14.02,23.10881434
13/06/2019 19:30,28.383,14.71561,31.97098476,10.013,2.05561,10.22182476,18.37,12.66,22.30991932
13/06/2019 20:00,26.01423,13.18127,29.16309382,10.05423,2.05127,10.26134735,15.96,11.13,19.45760777
13/06/2019 20:30,27.07924,14.6426,30.78458987,9.54924,2.0026,9.756966298,17.53,12.64,21.6118139
13/06/2019 21:00,26.92145,14.60974,30.63019708,9.39145,1.96974,9.595791201,17.53,12.64,21.6118139
13/06/2019 21:30,25.95339,14.60881,29.78247441,9.38339,1.96881,9.587711964,16.57,12.64,20.84069337
13/06/2019 22:00,24.34029,15.12492,28.65681284,9.38029,2.02492,9.596360846,14.96,13.1,19.88495914
13/06/2019 22:30,23.60936,17.64129,29.47230891,9.37936,1.97129,9.584277661,14.23,15.67,21.1669979
13/06/2019 23:00,22.71618,17.64005,28.76101872,9.38618,1.97005,9.590697159,13.33,15.67,20.5727441
13/06/2019 23:30,21.17037,15.26439,26.09954344,9.37037,1.97439,9.576118724,11.8,13.29,17.77256594
14/06/2019 00:00,21.19176,17.25881,27.33051801,9.39176,1.96881,9.595903747,11.8,15.29,19.31383183
14/06/2019 00:30,21.17781,17.59292,27.53198995,9.37781,1.96292,9.581042497,11.8,15.63,19.58409814
14/06/2019 01:00,18.86897,15.87881,24.66119697,9.38897,1.96881,9.593173118,9.48,13.91,16.83325578
14/06/2019 01:30,19.90378,16.63819,25.94204743,9.37378,1.96819,9.578179543,10.53,14.67,18.0579567
14/06/2019 02:00,19.77854,16.68435,25.8758223,7.38854,1.51435,7.542133601,12.39,15.17,19.58675573
14/06/2019 02:30,19.62109,21.14438,28.84565788,4.01109,0.77438,4.085156958,15.61,20.37,25.66337858
14/06/2019 03:00,17.67777,15.61768,23.58846075,4.57777,0.90768,4.66688988,13.1,14.71,19.69756584
14/06/2019 03:30,19.30455,16.81046,25.59799242,4.74455,0.95046,4.838814825,14.56,15.86,21.52982118
14/06/2019 04:00,18.41351,16.1589,24.49831422,4.87351,0.9889,4.972828464,13.54,15.17,20.33372814
14/06/2019 04:30,18.14691,19.89551,26.92845448,4.60691,0.90551,4.695057839,13.54,18.99,23.32277213
14/06/2019 05:00,16.80256,18.56008,25.03602589,4.64256,0.92008,4.732854378,12.16,17.64,21.42510677
14/06/2019 05:30,17.07333,19.41932,25.85746675,4.35333,0.85932,4.437331738,12.72,18.56,22.50048888
14/06/2019 06:00,17.30551,17.78025,24.81164981,4.31551,0.86025,4.400415506,12.99,16.92,21.33135017
14/06/2019 06:30,18.1322,14.3634,23.13188138,4.8422,0.9734,4.939069588,13.29,13.39,18.86574144
14/06/2019 07:00,19.67682,15.46938,25.02956178,4.65682,0.92938,4.748654514,15.02,14.54,20.90483198
14/06/2019 07:30,21.92511,15.53727,26.8722386,5.29511,0.99727,5.388203538,16.63,14.54,22.09000905
14/06/2019 08:00,25.10404,15.49604,29.50152674,5.23404,0.95604,5.320637857,19.87,14.54,24.6217079
14/06/2019 08:30,25.49778,14.01977,29.09795071,4.84778,0.91977,4.934262638,20.65,13.1,24.45470302
14/06/2019 09:00,25.47453,14.02256,29.0789248,4.82453,0.92256,4.911945305,20.65,13.1,24.45470302
14/06/2019 09:30,26.73198,14.94241,30.62473463,4.79198,0.90241,4.876209197,21.94,14.04,26.04774846
14/06/2019 10:00,29.16095,17.96109,34.2485293,4.88095,0.91109,4.965255068,24.28,17.05,29.66851698
14/06/2019 10:30,28.88767,15.98365,33.01476254,4.97767,0.90365,5.059029744,23.91,15.08,28.26825959
14/06/2019 11:00,27.88733,15.1233,31.72408198,4.47733,0.7533,4.540258233,23.41,14.37,27.46861846
14/06/2019 11:30,28.02334,15.22622,31.89271641,4.93334,0.85622,5.007090597,23.09,14.37,27.1964152
14/06/2019 12:00,27.92645,15.26683,31.82707508,5.20645,0.89683,5.283126503,22.72,14.37,26.88299276
14/06/2019 12:30,29.00677,16.53118,33.3867132,5.16677,0.86118,5.238047654,23.84,15.67,28.52883629
14/06/2019 13:00,26.9136,16.42392,31.52914546,4.8236,0.75392,4.882162669,22.09,15.67,27.08351897
14/06/2019 13:30,25.6175,13.36296,28.89333844,5.3475,0.87296,5.418285283,20.27,12.49,23.8090949
14/06/2019 14:00,27.76511,14.52676,31.33573183,4.98511,0.86676,5.059900652,22.78,13.66,26.56170175
14/06/2019 14:30,27.46813,14.21661,30.92911518,4.68813,0.84661,4.763959633,22.78,13.37,26.41373317
14/06/2019 15:00,28.49615,15.30971,32.34838149,4.85615,0.84971,4.929928996,23.64,14.46,27.71175202
14/06/2019 15:30,28.62637,16.25249,32.91826986,5.21637,0.89249,5.292169156,23.41,15.36,27.99924463
14/06/2019 16:00,27.44258,15.17816,31.36035296,4.87258,0.84816,4.945847879,22.57,14.33,26.73487984
14/06/2019 16:30,28.48903,15.88211,32.61696259,4.80903,0.86211,4.885693727,23.68,15.02,28.04180451
14/06/2019 17:00,29.16383,16.20273,33.36251549,4.52383,0.86273,4.605360021,24.64,15.34,29.02490655
14/06/2019 17:30,29.69562,16.45102,33.94798825,4.80562,0.88102,4.885711803,24.89,15.57,29.3587636
14/06/2019 18:00,29.88782,16.45784,34.11952933,4.99782,0.88784,5.07606783,24.89,15.57,29.3587636
14/06/2019 18:30,29.5059,16.438,33.77581944,4.6159,0.868,4.696802829,24.89,15.57,29.3587636
14/06/2019 19:00,28.03027,15.6597,32.10797783,4.81027,0.8897,4.891856862,23.22,14.77,27.51947129
14/06/2019 19:30,28.35639,15.73968,32.43181124,5.13639,0.96968,5.227119813,23.22,14.77,27.51947129
14/06/2019 20:00,27.99673,15.9455,32.21918467,3.77673,0.6355,3.829823722,24.22,15.31,28.65317609
14/06/2019 20:30,26.93945,15.798,31.2299659,0.33945,-0.062,0.34506565,26.6,15.86,30.96933322
14/06/2019 21:00,26.28333,15.69058,30.6105821,3.42333,1.09058,3.592847481,22.86,14.6,27.12452027
14/06/2019 21:30,26.19365,17.82151,31.68143808,4.31365,1.40151,4.53561535,21.88,16.42,27.35600117
14/06/2019 22:00,24.10319,17.81221,29.97062884,4.29319,1.39221,4.513283623,19.81,16.42,25.73038088
14/06/2019 22:30,21.05536,15.42043,26.09823454,4.29536,1.38043,4.511729659,16.76,14.04,21.8636502
14/06/2019 23:00,21.20354,16.05282,26.59479533,4.44354,1.43282,4.668835067,16.76,14.62,22.24054855
14/06/2019 23:30,21.42861,14.67911,25.97424873,4.31861,1.38911,4.536520575,17.11,13.29,21.66509174
15/06/2019 00:00,19.39777,15.16764,24.62378493,4.26777,1.37764,4.484612887,15.13,13.79,20.47146795
15/06/2019 00:30,20.07572,16.50321,25.9882757,4.40572,1.42321,4.629891513,15.67,15.08,21.74753549
15/06/2019 01:00,19.54084,16.70763,25.70971272,4.39084,1.41763,4.614016767,15.15,15.29,21.52455807
15/06/2019 01:30,20.08841,17.34354,26.53945358,4.18841,1.34354,4.398622291,15.9,16,22.55681715
15/06/2019 02:00,19.46061,16.97399,25.82308421,4.38061,1.40399,4.600101292,15.08,15.57,21.67559226
15/06/2019 02:30,19.50246,16.57135,25.59210009,4.42246,1.42135,4.645254382,15.08,15.15,21.3758953
15/06/2019 03:00,18.05329,15.07018,23.51662401,4.51329,1.45018,4.740549404,13.54,13.62,19.20510349
15/06/2019 03:30,17.70487,16.31391,24.07500947,4.39487,1.41391,4.616711363,13.31,14.9,19.97914162
15/06/2019 04:00,19.10906,17.26027,25.75020572,4.37906,1.40027,4.597490898,14.73,15.86,21.64514957
15/06/2019 04:30,18.6148,17.04128,25.23719483,4.3648,1.39128,4.581172238,14.25,15.65,21.16565614
15/06/2019 05:00,18.63619,17.05709,25.26364774,4.38619,1.40709,4.606361361,14.25,15.65,21.16565614
15/06/2019 05:30,18.58287,17.04004,25.21281461,4.33287,1.39004,4.550381703,14.25,15.65,21.16565614
15/06/2019 06:00,18.96444,17.30276,25.67168651,4.25444,1.36276,4.467367741,14.71,15.94,21.6902674
15/06/2019 06:30,20.37356,17.68293,26.9771748,4.05356,1.30293,4.257813436,16.32,16.38,23.12243067
15/06/2019 07:00,21.1158,17.79794,27.61600402,4.3958,1.41794,4.618832264,16.72,16.38,23.40646919
15/06/2019 07:30,21.99962,17.85064,28.33070117,4.92962,1.47064,5.14431097,17.07,16.38,23.65775349
15/06/2019 08:00,21.55206,17.11427,27.52071089,5.09206,1.52427,5.315305643,16.46,15.59,22.6711204
15/06/2019 08:30,22.80458,14.44204,26.99298776,4.62458,1.45204,4.847180659,18.18,12.99,22.34395892
15/06/2019 09:00,22.95894,12.9763,26.37228256,4.54894,1.4663,4.779423691,18.41,11.51,21.71193681
15/06/2019 09:30,25.74981,14.2771,29.44296689,4.47981,1.3671,4.683765584,21.27,12.91,24.88133839
15/06/2019 10:00,26.52427,14.56121,30.2583168,4.62427,1.36121,4.820452852,21.9,13.2,25.5704908
15/06/2019 10:30,27.00366,14.57671,30.68677448,4.58366,1.37671,4.785944987,22.42,13.2,26.01723275
15/06/2019 11:00,27.40573,14.99639,31.24045054,4.98573,1.41639,5.183016908,22.42,13.58,26.21207355
15/06/2019 11:30,28.10053,15.46664,32.07579678,5.32053,1.34664,5.488303815,22.78,14.12,26.80117162
15/06/2019 12:00,27.10211,14.76702,30.86404455,5.51211,1.37702,5.681508667,21.59,13.39,25.40512153
15/06/2019 12:30,27.95816,15.48618,31.96060828,5.49816,1.32618,5.655839175,22.46,14.16,26.55103011
15/06/2019 13:00,27.7827,15.50664,31.81720138,5.3227,1.34664,5.490407506,22.46,14.16,26.55103011
15/06/2019 13:30,27.63018,15.5085,31.68501884,5.17018,1.3485,5.343146403,22.46,14.16,26.55103011
15/06/2019 14:00,27.58939,18.2733,33.09211286,4.91939,1.3733,5.107479893,22.67,16.9,28.2761189
15/06/2019 14:30,24.8612,17.30074,30.28852704,5.4312,1.38074,5.603960777,19.43,15.92,25.1191421
15/06/2019 15:00,25.58522,14.39594,29.35722349,5.16522,1.35594,5.340231356,20.42,13.04,24.22845435
15/06/2019 15:30,27.05355,14.84469,30.85870037,5.02355,1.39469,5.213560664,22.03,13.45,25.81130373
15/06/2019 16:00,26.93885,16.91655,31.8099246,4.90885,1.39655,5.103641859,22.03,15.52,26.94793684
15/06/2019 16:30,27.28948,19.09284,33.30543886,4.86948,1.35284,5.053910519,22.42,17.74,28.58957852
15/06/2019 17:00,27.76603,17.32416,32.72734242,4.71603,1.34416,4.903845946,23.05,15.98,28.04751148
15/06/2019 17:30,27.38821,15.5802,31.50962835,4.98821,1.3702,5.172976614,22.4,14.21,26.52704469
15/06/2019 18:00,27.6314,19.28949,33.69834848,4.9414,1.41949,5.141243606,22.69,17.87,28.88205325
15/06/2019 18:30,27.68968,19.31801,33.76246272,4.99968,1.44801,5.205144865,22.69,17.87,28.88205325
15/06/2019 19:00,27.38805,19.25973,33.4819725,4.69805,1.38973,4.899288038,22.69,17.87,28.88205325
15/06/2019 19:30,26.77583,19.35614,33.03944957,5.20583,1.48614,5.413804401,21.57,17.87,28.01074437
15/06/2019 20:00,24.68335,17.859,30.46656607,5.20335,1.519,5.420536156,19.48,16.34,25.42569566
15/06/2019 20:30,23.5868,13.0126,26.93816796,4.4268,1.3826,4.637687031,19.16,11.63,22.41344463
15/06/2019 21:00,22.26385,12.16585,25.37098585,4.44385,1.40585,4.660924484,17.82,10.76,20.81657993
15/06/2019 21:30,22.28028,14.04742,26.33896136,4.46028,1.32742,4.653615963,17.82,12.72,21.89408139
15/06/2019 22:00,22.82673,13.09549,26.31637249,4.39673,1.29549,4.58361528,18.43,11.8,21.88389591
15/06/2019 22:30,22.81588,13.85448,26.69290161,4.38588,1.30448,4.575763482,18.43,12.55,22.29725095
15/06/2019 23:00,21.1338,16.32526,26.70489874,4.3338,1.28526,4.520366767,16.8,15.04,22.54864963
15/06/2019 23:30,19.99077,14.30766,24.58332809,4.36077,1.29766,4.549751253,15.63,13.01,20.3361009
16/06/2019 00:00,21.3466,14.29681,25.69194636,4.2966,1.28681,4.485159031,17.05,13.01,21.44673868
16/06/2019 00:30,21.66801,17.19519,27.66183682,4.23801,1.25519,4.419980848,17.43,15.94,23.61966342
16/06/2019 01:00,19.83984,15.82743,25.3796531,4.35984,1.28743,4.545952137,15.48,14.54,21.23774941
16/06/2019 01:30,19.77443,15.23968,24.96549475,4.29443,1.27968,4.481038934,15.48,13.96,20.84495143
16/06/2019 02:00,18.80375,15.67302,24.47906391,4.22375,1.25302,4.405692134,14.58,14.42,20.50640875
16/06/2019 02:30,18.42015,15.71208,24.21097652,4.36015,1.29208,4.547568444,14.06,14.42,20.14000993
16/06/2019 03:00,18.04139,15.7127,23.92447898,4.36139,1.2927,4.548933504,13.68,14.42,19.87658924
16/06/2019 03:30,18.91287,16.35937,25.00651192,4.33287,1.27937,4.517803674,14.58,15.08,20.97576697
16/06/2019 04:00,19.41114,16.61463,25.55070031,4.43114,1.32463,4.624894197,14.98,15.29,21.40524468
16/06/2019 04:30,18.44512,15.59526,24.15439062,4.32512,1.28526,4.512045687,14.12,14.31,20.10349472
16/06/2019 05:00,18.46465,15.59836,24.17130808,4.34465,1.28836,4.531650374,14.12,14.31,20.10349472
16/06/2019 05:30,18.80697,16.43216,24.9743469,4.36697,1.28216,4.551303247,14.44,15.15,20.92931198
16/06/2019 06:00,17.48218,15.36216,23.2727862,4.30218,1.28216,4.489174425,13.18,14.08,19.28623343
16/06/2019 06:30,17.31216,15.10441,22.97507531,4.38216,1.27441,4.563709797,12.93,13.83,18.93287617
16/06/2019 07:00,18.55704,19.01596,26.57010478,4.39704,1.27596,4.578431465,14.16,17.74,22.69830831
16/06/2019 07:30,17.68897,14.62967,22.95488845,5.04897,1.31967,5.218584767,12.64,13.31,18.35553595
16/06/2019 08:00,21.37258,17.0678,27.35136144,5.18258,1.3578,5.357495338,16.19,15.71,22.55925974
16/06/2019 08:30,22.22855,16.61317,27.75078112,4.86855,1.27317,5.03226996,17.36,15.34,23.16646715
16/06/2019 09:00,23.21824,17.77992,29.24401176,4.86824,1.24992,5.026137752,18.35,16.53,24.69743711
16/06/2019 09:30,23.69117,17.36099,29.37133824,4.93117,1.31099,5.102463361,18.76,16.05,24.68886591
16/06/2019 10:00,25.27103,16.13681,29.9836888,4.87103,1.28681,5.038135889,20.4,14.85,25.23256824
16/06/2019 10:30,25.53516,14.15712,29.19706223,4.78516,1.28712,4.955243094,20.75,12.87,24.41719476
16/06/2019 11:00,25.12557,13.82983,28.68028008,5.00557,1.29983,5.171584772,20.12,12.53,23.70264331
16/06/2019 11:30,25.8775,13.82084,29.33701799,4.7275,1.29084,4.900563657,21.15,12.53,24.58299005
16/06/2019 12:00,26.76203,14.76883,30.56672356,4.90203,1.26883,5.063578546,21.86,13.5,25.69259816
16/06/2019 12:30,24.98658,13.36906,28.33832997,5.30658,1.27906,5.458551619,19.68,12.09,23.09698032
16/06/2019 13:00,24.98565,13.30954,28.30947829,5.30565,1.21954,5.444005854,19.68,12.09,23.09698032
16/06/2019 13:30,25.68433,14.20984,29.35309797,5.62433,1.25984,5.763704085,20.06,12.95,23.87689469
16/06/2019 14:00,25.81374,14.49171,29.60335845,5.50374,1.22171,5.637706033,20.31,13.27,24.26085324
16/06/2019 14:30,27.40059,16.34712,31.9064361,4.77059,1.28712,4.941174642,22.63,15.06,27.18309217
16/06/2019 15:00,27.68449,19.18813,33.68405141,4.67449,1.27813,4.846078111,23.01,17.91,29.15867281
16/06/2019 15:30,27.06597,16.08023,31.48238442,4.64597,1.25023,4.811248517,22.42,14.83,26.88094678
16/06/2019 16:00,26.85455,14.64332,30.58747581,4.74455,1.29332,4.917665231,22.11,13.35,25.82778736
16/06/2019 16:30,26.21944,14.12053,29.78000002,4.71944,1.29053,4.89270698,21.5,12.83,25.0371504
16/06/2019 17:00,27.44551,17.16371,32.37049521,4.62551,1.28371,4.800338959,22.82,15.88,27.80156111
16/06/2019 17:30,27.0669,19.27882,33.23085879,4.6469,1.30882,4.827700219,22.42,17.97,28.73286098
16/06/2019 18:00,26.43685,18.81107,32.44631555,4.53685,1.30107,4.719723622,21.9,17.51,28.0394383
16/06/2019 18:30,26.58348,18.85354,32.59044921,4.68348,1.34354,4.872379772,21.9,17.51,28.0394383
16/06/2019 19:00,26.44398,18.83959,32.46866535,4.54398,1.32959,4.734507768,21.9,17.51,28.0394383
16/06/2019 19:30,26.00139,18.58322,31.95947978,4.98139,1.38322,5.169868848,21.02,17.2,27.16027246
16/06/2019 20:00,24.54296,17.54842,30.17124343,4.90296,1.35842,5.087663674,19.64,16.19,25.4528132
16/06/2019 20:30,24.88153,17.88239,30.64099227,4.42153,1.29239,4.606538771,20.46,16.59,26.34083712
16/06/2019 21:00,25.4556,17.85263,31.09186339,4.2656,1.26263,4.448547839,21.19,16.59,26.91178552
16/06/2019 21:30,24.73505,16.71565,29.8535702,4.29505,1.27565,4.480484061,20.44,15.44,25.61615116
16/06/2019 22:00,23.51529,16.7017,28.84294795,4.26529,1.2617,4.447986699,19.25,15.44,24.67703588
16/06/2019 22:30,23.06351,15.52984,27.80470147,4.25351,1.25984,4.436163224,18.81,14.27,23.6103579
16/06/2019 23:00,22.58373,14.87053,27.03992462,4.30373,1.29053,4.493056821,18.28,13.58,22.77223748
16/06/2019 23:30,20.95931,15.54999,26.09779425,4.30931,1.27999,4.495389536,16.65,14.27,21.92841536
17/06/2019 00:00,19.08723,15.52798,24.6057008,4.25723,1.25798,4.439202738,14.83,14.27,20.58061709
17/06/2019 00:30,19.61805,17.03666,25.98298808,4.38805,1.26666,4.567210347,15.23,15.77,21.92363565
17/06/2019 01:00,19.99947,17.74457,26.73665209,4.28947,1.25457,4.469172045,15.71,16.49,22.77551756
17/06/2019 01:30,17.37614,15.91604,23.56375544,4.27614,1.26604,4.459622246,13.1,14.65,19.65279878
17/06/2019 02:00,17.38451,15.55542,23.32792917,4.28451,1.26542,4.467472856,13.1,14.29,19.38592531
17/06/2019 02:30,18.07173,16.16651,24.24754566,4.24173,1.24651,4.42109269,13.83,14.92,20.34392538
17/06/2019 03:00,18.39163,17.02782,25.06389252,4.33163,1.27782,4.51617564,14.06,15.75,21.11269997
17/06/2019 03:30,18.70333,16.45185,24.90939424,4.35333,1.28185,4.538129737,14.35,15.17,20.88184379
17/06/2019 04:00,17.69948,12.17178,21.48077793,4.24948,1.25178,4.430015061,13.45,10.92,17.32480592
17/06/2019 04:30,19.07964,16.6138,25.29922949,4.22964,1.2338,4.405918403,14.85,15.38,21.37912299
17/06/2019 05:00,18.84235,17.53302,25.73792812,4.24235,1.25302,4.423527172,14.6,16.28,21.86774794
17/06/2019 05:30,19.0144,17.58479,25.89927116,4.4144,1.30479,4.60319501,14.6,16.28,21.86774794
17/06/2019 06:00,20.20978,17.54449,26.76274158,4.28978,1.26449,4.472264237,15.92,16.28,22.77026131
17/06/2019 06:30,21.43699,17.94581,27.95704986,4.28699,1.25581,4.46714025,17.15,16.69,23.93070413
17/06/2019 07:00,22.73139,18.27634,29.16745952,4.36139,1.30634,4.552828454,18.37,16.97,25.00875447
17/06/2019 07:30,24.32782,18.30734,30.44669972,4.99782,1.33734,5.173652774,19.33,16.97,25.72216554
17/06/2019 08:00,25.13068,18.34237,31.11259575,5.03068,1.37237,5.214512506,20.1,16.97,26.30571991
17/06/2019 08:30,25.45375,13.48418,28.80479994,4.53375,1.26418,4.706701619,20.92,12.22,24.22756282
17/06/2019 09:00,26.75568,16.04039,31.19552089,4.56568,1.23039,4.728561453,22.19,14.81,26.67830954
17/06/2019 09:30,26.89642,15.23875,30.91337753,4.70642,1.27875,4.877047342,22.19,13.96,26.21598177
17/06/2019 10:00,27.32182,15.21612,31.27318589,4.81182,1.25612,4.973072407,22.51,13.96,26.48738756
17/06/2019 10:30,28.05696,15.65303,32.12803064,5.02696,1.21303,5.171244398,23.03,14.44,27.18261393
17/06/2019 11:00,28.22343,15.71534,32.30377551,5.19343,1.27534,5.34772917,23.03,14.44,27.18261393
17/06/2019 11:30,27.96055,15.64373,32.03932965,4.93055,1.20373,5.075360994,23.03,14.44,27.18261393
17/06/2019 12:00,27.09649,14.99022,30.96653784,5.04649,1.29022,5.208812626,22.05,13.7,25.95943952
17/06/2019 12:30,24.04188,12.48233,27.08912247,5.19188,1.22233,5.333826822,18.85,11.26,21.95700572
17/06/2019 13:00,23.95725,12.50062,27.0224967,5.10725,1.24062,5.255772117,18.85,11.26,21.95700572
17/06/2019 13:30,24.12744,12.79357,27.30950007,4.96744,1.22357,5.115914747,19.16,11.57,22.38237029
17/06/2019 14:00,21.67785,3.78526,22.00584863,4.87785,1.28526,5.044334831,16.8,2.5,16.98499338
17/06/2019 14:30,29.46396,14.62892,32.89574804,5.24396,1.21892,5.383760995,24.22,13.41,27.68458958
17/06/2019 15:00,30.91893,16.08094,34.85077996,4.58893,1.20094,4.743472929,26.33,14.88,30.24373158
17/06/2019 15:30,30.99179,16.34914,35.03976921,4.93179,1.26914,5.092471791,26.06,15.08,30.10863663
17/06/2019 16:00,30.77448,16.07945,34.72200069,4.71448,1.26945,4.88239951,26.06,14.81,29.97431734
17/06/2019 16:30,29.78131,14.79101,33.25207365,4.68131,1.23101,4.840459579,25.1,13.56,28.52864525
17/06/2019 17:00,31.4389,16.23085,35.38142062,4.7089,1.25085,4.872203293,26.73,14.98,30.64136583
17/06/2019 17:30,32.25672,16.7449,36.34401823,4.43672,1.1749,4.589648611,27.82,15.57,31.88067283
17/06/2019 18:00,31.73371,15.98193,35.53097855,4.69371,1.27193,4.862994909,27.04,14.71,30.78223026
17/06/2019 18:30,31.46928,16.12172,35.35852711,4.42928,1.18172,4.584210235,27.04,14.94,30.89280175
17/06/2019 19:00,31.10397,15.91233,34.93793348,4.58397,1.22233,4.744140764,26.52,14.69,30.31676929
17/06/2019 19:30,30.2964,14.59619,33.62916317,5.0964,1.28619,5.25619422,25.2,13.31,28.49905437
17/06/2019 20:00,29.16975,15.09975,32.84625953,5.02975,1.30975,5.197483057,24.14,13.79,27.80114566
17/06/2019 20:30,29.06204,16.10937,33.22821047,4.55204,1.27937,4.728409432,24.51,14.83,28.64732099
17/06/2019 21:00,28.07984,17.85279,33.27460781,4.35984,1.24279,4.533512083,23.72,16.61,28.95739111
17/06/2019 21:30,27.62959,18.88961,33.46956243,4.42959,1.24961,4.602476803,23.2,17.64,29.14463244
17/06/2019 22:00,26.80335,18.53939,32.59031379,4.27335,1.19939,4.43847458,22.53,17.34,28.43020401
17/06/2019 22:30,25.76669,18.25125,31.57578883,4.24669,1.20125,4.413318198,21.52,17.05,27.45565333
17/06/2019 23:00,25.47809,18.74908,31.63322732,4.22809,1.19908,4.394830815,21.25,17.55,27.56020682
17/06/2019 23:30,23.79288,18.00156,29.83550404,4.29288,1.20156,4.457865535,19.5,16.8,25.73888109
18/06/2019 00:00,22.76842,14.87149,27.19489224,4.14842,1.17149,4.310658571,18.62,13.7,23.11697212
18/06/2019 00:30,21.93801,13.23947,25.62342383,4.23801,1.18947,4.401768695,17.7,12.05,21.41243797
18/06/2019 01:00,21.44638,12.45846,24.80242812,4.24638,1.19846,4.412261266,17.2,11.26,20.55790845
18/06/2019 01:30,21.46839,12.98466,25.08970236,4.26839,1.20466,4.435127834,17.2,11.78,20.84726361
18/06/2019 02:00,20.91173,11.99908,24.10971531,4.24173,1.19908,4.407954882,16.67,10.8,19.86275157
18/06/2019 02:30,20.98396,12.01861,24.1820918,4.31396,1.21861,4.48277383,16.67,10.8,19.86275157
18/06/2019 03:00,20.90398,13.12784,24.68433841,4.23398,1.19784,4.400159918,16.67,11.93,20.49911705
18/06/2019 03:30,19.99032,12.27962,23.46064707,4.30032,1.20962,4.467206358,15.69,11.07,19.20210926
18/06/2019 04:00,18.97534,10.92628,21.89628103,4.37534,1.23628,4.546645836,14.6,9.69,17.52301629
18/06/2019 04:30,20.76973,13.19746,24.60801972,4.17973,1.16746,4.339712632,16.59,12.03,20.49265722
18/06/2019 05:00,20.83979,13.21947,24.6789634,4.24979,1.18947,4.413111592,16.59,12.03,20.49265722
18/06/2019 05:30,20.75082,11.62622,23.78582608,4.16082,1.16622,4.321167916,16.59,10.46,19.61223343
18/06/2019 06:00,21.82181,16.68683,27.47074238,4.23181,1.20683,4.400528892,17.59,15.48,23.43157058
18/06/2019 06:30,23.27885,14.80559,27.58822851,4.28885,1.20559,4.455073689,18.99,13.6,23.35765613
18/06/2019 07:00,24.40011,17.29421,29.90744167,4.21011,1.14421,4.362825087,20.19,16.15,25.85456633
18/06/2019 07:30,26.70501,15.49945,30.87702235,5.07501,1.26945,5.231369783,21.63,14.23,25.89111431
18/06/2019 08:00,26.45796,13.82472,29.85207749,5.05796,1.27472,5.216116414,21.4,12.55,24.80851668
18/06/2019 08:30,29.1882,14.56132,32.61875319,4.7182,1.23132,4.876223968,24.47,13.33,27.8652077
18/06/2019 09:00,29.80102,15.02737,33.37547965,4.60102,1.21737,4.759346043,25.2,13.81,28.73597223
18/06/2019 09:30,31.23139,19.34389,36.73670918,4.67139,1.18389,4.819074607,26.56,18.16,32.17482245
18/06/2019 10:00,31.43351,20.86419,37.72770832,4.87351,1.22419,5.024912027,26.56,19.64,33.0327595
18/06/2019 10:30,32.14521,20.87039,38.32607082,4.89521,1.23039,5.047468722,27.25,19.64,33.59005954
18/06/2019 11:00,32.22146,20.84001,38.37353908,4.70146,1.20001,4.852190241,27.52,19.64,33.80946613
18/06/2019 11:30,32.51061,20.86481,38.63004089,4.69061,1.22481,4.847884251,27.82,19.64,34.05410401
18/06/2019 12:00,30.14587,19.0866,35.68013141,4.73587,1.1966,4.884702265,25.41,17.89,31.076039
18/06/2019 12:30,32.29826,20.63103,38.32514837,4.47826,1.15103,4.623816896,27.82,19.48,33.96207885
18/06/2019 13:00,32.56982,19.20521,37.81049148,4.74982,1.17521,4.893046962,27.82,18.03,33.15167115
18/06/2019 13:30,32.97671,20.38961,38.7711181,4.78671,1.24961,4.947132278,28.19,19.14,34.07368046
18/06/2019 14:00,32.74545,20.70668,38.74314252,4.55545,1.18668,4.707476407,28.19,19.52,34.28857682
18/06/2019 14:30,31.83998,20.01684,37.60928356,4.72998,1.16684,4.871778565,27.11,18.85,33.01930647
18/06/2019 15:00,32.22189,20.40048,38.13698703,4.53189,1.18048,4.683114349,27.69,19.22,33.70674265
18/06/2019 15:30,31.88816,20.69784,38.0165139,4.56816,1.19784,4.722595309,27.32,19.5,33.56534522
18/06/2019 16:00,31.24869,20.01947,37.11145114,4.61869,1.18947,4.76939579,26.63,18.83,32.61480952
18/06/2019 16:30,32.31221,20.5435,38.28987212,4.49221,1.1935,4.648052596,27.82,19.35,33.88768065
18/06/2019 17:00,32.68979,20.82667,38.76045089,4.55979,1.22667,4.721906832,28.13,19.6,34.28493693
18/06/2019 17:30,32.7614,20.8679,38.84299912,4.6314,1.2679,4.801815945,28.13,19.6,34.28493693
18/06/2019 18:00,33.07634,20.79939,39.07248254,4.40634,1.19939,4.566658359,28.67,19.6,34.72936654
18/06/2019 18:30,32.75609,20.82295,38.81438752,4.47609,1.22295,4.640149609,28.28,19.6,34.40811532
18/06/2019 19:00,32.35254,20.81489,38.47007266,4.41254,1.21489,4.576731035,27.94,19.6,34.12921915
18/06/2019 19:30,31.75413,20.14472,37.60497994,4.87413,1.27472,5.038060573,26.88,18.87,32.84221826
18/06/2019 20:00,30.61222,15.7806,34.44031576,5.07222,1.3206,5.241316637,25.54,14.46,29.34933049
18/06/2019 20:30,27.1868,13.56523,30.38317889,4.4268,1.09523,4.560272688,22.76,12.47,25.95223497
18/06/2019 21:00,28.57918,15.29129,32.41285361,4.20918,1.04129,4.336067474,24.37,14.25,28.23046935
18/06/2019 21:30,27.62171,15.03167,31.4469389,4.32171,1.07167,4.452600803,23.3,13.96,27.16195133
18/06/2019 22:00,27.12344,15.00098,30.99532865,4.22344,1.04098,4.34983733,22.9,13.96,26.81961223
18/06/2019 22:30,26.18362,16.83763,31.13017411,4.43362,1.10763,4.569882988,21.75,15.73,26.84204538
18/06/2019 23:00,25.54084,18.80748,31.71838287,4.39084,1.08748,4.523504024,21.15,17.72,27.59204414
18/06/2019 23:30,22.79031,14.04601,26.77104082,4.34031,1.07601,4.471698605,18.45,12.97,22.55268055
19/06/2019 00:00,22.15814,17.25268,28.08270171,4.33814,1.06268,4.466402069,17.82,16.19,24.07630578
19/06/2019 00:30,21.55725,16.1823,26.95518245,4.17725,1.0323,4.302913066,17.38,15.15,23.05616837
19/06/2019 01:00,21.10192,12.59655,24.57568106,4.41192,1.08655,4.54374614,16.69,11.51,20.27402772
19/06/2019 01:30,20.2188,14.00569,24.59591889,4.4888,1.11569,4.625374538,15.73,12.89,20.33678932
19/06/2019 02:00,21.85314,16.04065,27.10834153,4.49314,1.12065,4.630784327,17.36,14.92,22.89052206
19/06/2019 02:30,21.75053,16.67996,27.40997302,4.39053,1.08996,4.523800005,17.36,15.59,23.33276023
19/06/2019 03:00,21.25099,16.68089,27.01585955,4.41099,1.09089,4.543883116,16.84,15.59,22.94850104
19/06/2019 03:30,21.20387,16.90748,27.11949452,4.36387,1.08748,4.497329666,16.84,15.82,23.10536734
19/06/2019 04:00,20.69797,16.69965,26.59481664,4.39797,1.08965,4.530946617,16.3,15.61,22.56905182
19/06/2019 04:30,19.84415,16.05166,25.52344173,4.48415,1.11166,4.619890602,15.36,14.94,21.42739368
19/06/2019 05:00,21.12278,17.12539,27.19284497,4.38278,1.07539,4.512784526,16.74,16.05,23.19116427
19/06/2019 05:30,21.16711,16.85329,27.05697562,4.42711,1.10329,4.562515948,16.74,15.75,22.98456221
19/06/2019 06:00,22.15766,17.40934,28.17883986,4.39766,1.08934,4.530571168,17.76,16.32,24.11970149
19/06/2019 06:30,20.91933,15.38896,25.96995298,4.22933,1.05896,4.359888592,16.69,14.33,21.9978408
19/06/2019 07:00,23.86268,13.32407,27.33053856,4.47268,1.08407,4.602181455,19.39,12.24,22.93010467
19/06/2019 07:30,27.50149,19.13916,33.5058114,5.20149,1.18916,5.33569112,22.3,17.95,28.62677942
19/06/2019 08:00,27.55031,17.22042,32.48942053,4.96031,1.11042,5.083080549,22.59,16.11,27.74599431
19/06/2019 08:30,29.82256,15.85376,33.77464716,4.64256,1.08376,4.767378639,25.18,14.77,29.192213
19/06/2019 09:00,30.52259,16.17113,34.54177103,4.52259,1.06113,4.645408183,26,15.11,30.07178245
19/06/2019 09:30,31.5172,16.44268,35.54849675,4.6872,1.06268,4.806155701,26.83,15.38,30.92560913
19/06/2019 10:00,32.01296,16.42687,35.98154619,4.59296,1.04687,4.710755604,27.42,15.38,31.43884222
19/06/2019 10:30,31.88601,16.43989,35.87460964,4.79601,1.05989,4.911728691,27.09,15.38,31.15144459
19/06/2019 11:00,32.9478,17.28517,37.20664762,4.4578,1.02517,4.574161603,28.49,16.26,32.80347085
19/06/2019 11:30,32.77097,16.97556,36.90672177,4.49097,1.01556,4.604364631,28.28,15.96,32.47275781
19/06/2019 12:00,32.47216,16.72943,36.52827676,4.69216,1.03943,4.805910964,27.78,15.69,31.90461565
19/06/2019 12:30,33.42197,17.40982,37.68461106,4.52197,1.02982,4.637751817,28.9,16.38,33.21918723
19/06/2019 13:00,32.05989,16.28339,35.9581053,4.46989,1.01339,4.583325856,27.59,15.27,31.53380726
19/06/2019 13:30,29.15236,13.77556,32.24323413,4.51236,1.01556,4.625230252,24.64,12.76,27.74792244
19/06/2019 14:00,28.77513,13.7861,31.90712553,4.59513,1.0261,4.708301278,24.18,12.76,27.34026335
19/06/2019 14:30,29.29406,14.36493,32.62657146,4.84406,1.05493,4.95759968,24.45,13.31,27.83807824
19/06/2019 15:00,31.04878,15.92703,34.89551582,4.87878,1.02703,4.985708065,26.17,14.9,30.1144301
19/06/2019 15:30,31.10365,15.92982,34.94561787,4.93365,1.02982,5.039983289,26.17,14.9,30.1144301
19/06/2019 16:00,33.12442,17.88609,37.64491222,4.95442,1.06609,5.067822553,28.17,16.82,32.80946967
19/06/2019 16:30,34.29272,18.46044,38.94584047,5.24272,1.03044,5.343025322,29.05,17.43,33.87783051
19/06/2019 17:00,32.69728,17.15718,36.92534285,5.29728,1.04718,5.399792714,27.4,16.11,31.78509242
19/06/2019 17:30,32.51717,17.16183,36.76812143,5.11717,1.05183,5.224153057,27.4,16.11,31.78509242
19/06/2019 18:00,33.65814,17.45586,37.91539841,4.95814,1.05586,5.069318751,28.7,16.4,33.05525677
19/06/2019 18:30,32.67262,16.96904,36.81641504,4.71262,1.04904,4.827967708,27.96,15.92,32.17464841
19/06/2019 19:00,31.86698,16.66183,35.95999156,4.63698,1.05183,4.754779687,27.23,15.61,31.38701961
19/06/2019 19:30,31.77867,15.81995,35.49865751,5.00867,1.12995,5.134545956,26.77,14.69,30.53570042
19/06/2019 20:00,30.73982,14.78948,34.11253805,5.05982,1.14948,5.188745774,25.68,13.64,29.07768904
19/06/2019 20:30,28.13702,14.07066,31.45910627,4.47702,1.08066,4.605598128,23.66,12.99,26.99140048
19/06/2019 21:00,29.38156,16.14857,33.52689042,4.30156,1.06857,4.432297404,25.08,15.08,29.26453143
19/06/2019 21:30,28.7954,16.17647,33.0280675,4.4454,1.09647,4.578627264,24.35,15.08,28.64138439
19/06/2019 22:00,29.1082,19.99546,35.31438415,4.4082,1.10546,4.544696805,24.7,18.89,31.09537104
19/06/2019 22:30,28.14617,19.9936,34.52464231,4.46617,1.1036,4.60050078,23.68,18.89,30.2914922
19/06/2019 23:00,27.51106,20.22391,34.14476472,4.44106,1.10391,4.576202707,23.07,19.12,29.96329922
19/06/2019 23:30,22.35326,16.57136,27.82585497,4.32326,1.07136,4.454030678,18.03,15.5,23.77668816
20/06/2019 00:00,24.68083,19.12058,31.22082557,4.43083,1.09058,4.563071249,20.25,18.03,27.11352799
20/06/2019 00:30,23.71108,17.85647,29.6828037,4.36108,1.09647,4.496806114,19.35,16.76,25.59922069
