Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/06/2019 01:00,23.29869,18.20958,29.57055562,4.30869,1.05958,4.437062011,18.99,17.15,25.58793856
20/06/2019 01:30,23.20477,17.55693,29.09823262,4.48477,1.11693,4.621763146,18.72,16.44,24.9140924
20/06/2019 02:00,22.85213,16.55042,28.21588644,4.50213,1.11042,4.637047241,18.35,15.44,23.98157835
20/06/2019 02:30,23.33358,17.67416,29.27169089,3.04358,0.72416,3.128543898,20.29,16.95,26.43835471
20/06/2019 03:00,22.42,18.59398,29.1271779,0,-0.10602,0.10602,22.42,18.7,29.19497217
20/06/2019 03:30,23.03,19.05584,29.89156968,0,-0.10416,0.10416,23.03,19.16,29.95807904
20/06/2019 04:00,23.03,14.98421,27.47557914,0,-0.09579,0.09579,23.03,15.08,27.52793672
20/06/2019 04:30,23.28,14.98204,27.68429018,0,-0.09796,0.09796,23.28,15.08,27.73742598
20/06/2019 05:00,23.28,14.98111,27.68378689,0,-0.09889,0.09889,23.28,15.08,27.73742598
20/06/2019 05:30,23.93527,18.87855,30.48436977,0.00527,-0.09145,0.091601722,23.93,18.97,30.53695794
20/06/2019 06:00,24.56751,20.01817,31.69052978,0.03751,-0.12183,0.127473719,24.53,20.14,31.73862788
20/06/2019 06:30,25.64247,18.15817,31.4206207,0.04247,-0.12183,0.129020346,25.6,18.28,31.45661139
20/06/2019 07:00,27.22036,18.13337,32.70729439,0.11036,-0.14663,0.183520262,27.11,18.28,32.69725524
20/06/2019 07:30,28.25653,14.719,31.86032719,2.40653,0.279,2.422648889,25.85,14.44,29.60972982
20/06/2019 08:00,29.66561,14.36155,32.95910398,5.15561,0.93155,5.239093421,24.51,13.43,27.94825576
20/06/2019 08:30,27.69147,13.75351,30.91887042,4.66147,0.84351,4.737173385,23.03,12.91,26.40168555
20/06/2019 09:00,31.06878,15.07677,34.53372387,4.56878,0.82677,4.642983881,26.5,14.25,30.08841139
20/06/2019 09:30,32.28587,15.06933,35.62951176,4.73587,0.81933,4.806221625,27.55,14.25,31.01717266
20/06/2019 10:00,32.97472,20.68204,38.92401492,4.99472,0.83204,5.063548009,27.98,19.85,34.30601842
20/06/2019 10:30,33.70238,22.07181,40.28666298,5.05238,0.82181,5.11878065,28.65,21.25,35.67050602
20/06/2019 11:00,34.34229,22.41367,41.00933412,5.10229,0.82367,5.16834553,29.24,21.59,36.34701776
20/06/2019 11:30,34.30168,22.36965,40.95126972,5.06168,0.77965,5.121372721,29.24,21.59,36.34701776
20/06/2019 12:00,34.22406,22.3774,40.89051618,5.46406,0.7874,5.520502735,28.76,21.59,35.96200356
20/06/2019 12:30,32.89895,21.30554,39.19524137,5.43895,0.78554,5.495384445,27.46,20.52,34.28005251
20/06/2019 13:00,34.11401,22.4681,40.84827041,5.35401,0.7781,5.410255326,28.76,21.69,36.02212792
20/06/2019 13:30,34.43362,22.47957,41.12183427,5.67362,0.78957,5.72829684,28.76,21.69,36.02212792
20/06/2019 14:00,33.05857,21.58205,39.47979145,5.40857,0.79205,5.466257646,27.65,20.79,34.5940255
20/06/2019 14:30,33.8295,22.27763,40.50589918,5.4095,0.79763,5.467989015,28.42,21.48,35.62424455
20/06/2019 15:00,33.84978,22.30894,40.54005932,5.21978,0.82894,5.285191082,28.63,21.48,35.7920005
20/06/2019 15:30,34.1604,22.68848,41.00853634,5.5304,0.80848,5.589182773,28.63,21.88,36.03347471
20/06/2019 16:00,33.91798,22.69778,40.81199069,5.28798,0.81778,5.350840739,28.63,21.88,36.03347471
20/06/2019 16:30,31.25996,14.69537,34.54184417,10.69996,1.15537,10.76215703,20.56,13.54,24.6179853
20/06/2019 17:00,29.48537,15.37405,33.25279623,5.49537,0.85405,5.561339123,23.99,14.52,28.0419418
20/06/2019 17:30,28.79562,15.13072,32.52885517,4.80562,0.84072,4.878605713,23.99,14.29,27.92354204
20/06/2019 18:00,29.95542,18.53917,35.22822748,4.98542,0.83917,5.05555327,24.97,17.7,30.60704004
20/06/2019 18:30,30.16926,19.72933,36.04761727,4.81926,0.81933,4.888411664,25.35,18.91,31.6261063
20/06/2019 19:00,29.2207,19.03251,34.87242099,4.6407,0.81251,4.711291648,24.58,18.22,30.59648346
20/06/2019 19:30,29.30446,20.34109,35.67227661,5.10446,0.91109,5.185132291,24.2,19.43,31.0348981
20/06/2019 20:00,29.16124,21.09272,35.9900091,4.96124,0.90272,5.042698259,24.2,20.19,31.51628309
20/06/2019 20:30,26.84745,17.46233,32.02684094,4.61745,0.91233,4.706717596,22.23,16.55,27.71417327
20/06/2019 21:00,27.09627,14.20622,30.59451805,4.37627,0.85622,4.459243411,22.72,13.35,26.35186711
20/06/2019 21:30,24.70777,13.96429,28.38089663,4.26777,0.82429,4.346644082,20.44,13.14,24.29924279
20/06/2019 22:00,26.32915,16.01444,30.81698279,4.32915,0.84444,4.410739012,22,15.17,26.7231903
20/06/2019 22:30,25.71865,16.75637,30.695682,4.46865,0.87637,4.553773951,21.25,15.88,26.52803988
20/06/2019 23:00,23.67124,17.96126,29.71421316,4.34124,0.85126,4.423913237,19.33,17.11,25.81474385
20/06/2019 23:30,23.31495,16.68878,28.67232588,4.38495,0.84878,4.46634235,18.93,15.84,24.68300022
21/06/2019 00:00,22.77915,19.00754,29.66776452,4.32915,0.84754,4.41133356,18.45,18.16,25.88799142
21/06/2019 00:30,22.27574,17.11731,28.09289758,4.32574,0.83731,4.406031614,17.95,16.28,24.23305387
21/06/2019 01:00,20.22,13.59297,24.3642614,4.34,0.83297,4.419212489,15.88,12.76,20.37135243
21/06/2019 01:30,21.09789,17.6401,27.50080163,4.40789,0.8401,4.487233252,16.69,16.8,23.68113384
21/06/2019 02:00,20.50146,17.65498,27.0556497,4.39146,0.85498,4.473914587,16.11,16.8,23.27599837
21/06/2019 02:30,20.87905,17.29343,27.1108364,4.41905,0.85343,4.500705019,16.46,16.44,23.2638174
21/06/2019 03:00,20.17317,17.28692,26.56679113,4.37317,0.84692,4.454423569,15.8,16.44,22.80161398
21/06/2019 03:30,20.15581,16.26382,25.89919917,4.35581,0.84382,4.436790839,15.8,15.42,22.07750892
21/06/2019 04:00,19.7434,17.80343,26.58503269,4.3834,0.85343,4.465706923,15.36,16.95,22.8742672
21/06/2019 04:30,20.10807,16.26491,25.86274882,4.30807,0.82491,4.386336015,15.8,15.44,22.09148252
21/06/2019 05:00,19.72651,16.27173,25.57155439,4.34651,0.83173,4.42537275,15.38,15.44,21.79307229
21/06/2019 05:30,19.9548,16.82382,26.1004782,4.3648,0.84382,4.445617081,15.59,15.98,22.32506439
21/06/2019 06:00,20.87805,16.50529,26.61423622,4.38805,0.85529,4.470626778,16.49,15.65,22.73417252
21/06/2019 06:30,22.261,17.86343,28.5421487,4.371,0.85343,4.453536097,17.89,17.01,24.68587045
21/06/2019 07:00,23.36564,15.84708,28.23265976,4.41564,0.82708,4.492431183,18.95,15.02,24.18063068
21/06/2019 07:30,25.29375,18.40776,31.28289336,5.15375,0.89776,5.231358531,20.14,17.51,26.68744461
21/06/2019 08:00,24.92175,18.8101,31.22360461,4.78175,0.8401,4.854987237,20.14,17.97,26.9914894
21/06/2019 08:30,23.82888,17.21762,29.39833261,4.78888,0.83762,4.861581936,19.04,16.38,25.11624972
21/06/2019 09:00,22.76807,15.99739,27.82627353,4.92807,0.82739,4.99704394,17.84,15.17,23.41782441
21/06/2019 09:30,23.06051,13.55809,26.75086776,4.78051,0.81809,4.850004857,18.28,12.74,22.281517
21/06/2019 10:00,23.07818,11.96824,25.99694522,4.79818,0.83824,4.870849783,18.28,11.13,21.40175927
21/06/2019 10:30,23.3454,11.94561,26.22413582,5.0654,0.81561,5.130642926,18.28,11.13,21.40175927
21/06/2019 11:00,23.52686,11.94034,26.38342019,4.80686,0.81034,4.874685013,18.72,11.13,21.77878096
21/06/2019 11:30,23.70574,12.13267,26.63012937,5.25574,0.79267,5.315179082,18.45,11.34,21.65636396
21/06/2019 12:00,23.71812,12.39787,26.76296689,5.03812,0.76787,5.096300371,18.68,11.63,22.00452908
21/06/2019 12:30,23.76018,12.38888,26.79609116,5.48018,0.75888,5.532474283,18.28,11.63,21.66599409
21/06/2019 13:00,23.86044,12.40531,26.89260704,5.37044,0.77531,5.426115682,18.49,11.63,21.84346584
21/06/2019 13:30,23.53405,12.40128,26.6015649,5.50405,0.77128,5.557826845,18.03,11.63,21.45548415
21/06/2019 14:00,23.33735,12.41554,26.43440066,5.63735,0.78554,5.691817646,17.7,11.63,21.17892585
21/06/2019 14:30,23.06827,14.05741,27.01399372,5.36827,0.74741,5.42005023,17.7,13.31,22.1460177
21/06/2019 15:00,23.38926,16.57128,28.66469613,5.43926,0.77128,5.493671103,17.95,15.8,23.91322856
21/06/2019 15:30,23.41034,16.58926,28.69229106,5.46034,0.78926,5.517086574,17.95,15.8,23.91322856
21/06/2019 16:00,23.83624,16.60476,29.04968833,5.42624,0.80476,5.485591964,18.41,15.8,24.2604225
21/06/2019 16:30,24.10579,16.96685,29.47818024,5.36579,0.81685,5.427609625,18.74,16.15,24.73883789
21/06/2019 17:00,24.35778,16.94732,29.67344102,5.15778,0.79732,5.219043371,19.2,16.15,25.08909125
21/06/2019 17:30,24.57166,17.18119,29.98265774,5.14166,0.82119,5.206824423,19.43,16.36,25.40028543
21/06/2019 18:00,24.79914,17.18243,30.17007202,4.98914,0.82243,5.056471996,19.81,16.36,25.69213304
21/06/2019 18:30,25.64826,18.01251,31.34140644,4.78826,0.81251,4.856707355,20.86,17.2,27.03663441
21/06/2019 19:00,25.43994,18.00817,31.16864986,4.57994,0.80817,4.650697706,20.86,17.2,27.03663441
21/06/2019 19:30,24.93491,17.4169,30.41542606,5.16491,0.9269,5.247422121,19.77,16.49,25.74437803
21/06/2019 20:00,23.98901,15.25552,28.42891998,4.57901,0.86552,4.660092,19.41,14.39,24.16237157
21/06/2019 20:30,23.66754,16.66227,28.94449328,4.25754,0.84227,4.340053641,19.41,15.82,25.04037739
21/06/2019 21:00,22.47457,16.67436,27.98464897,4.35457,0.85436,4.437590663,18.12,15.82,24.05424703
21/06/2019 21:30,21.82768,16.65824,27.45805117,4.31768,0.83824,4.398295906,17.51,15.82,23.59814611
21/06/2019 22:00,20.49451,15.52111,25.70855491,4.28451,0.83111,4.364375072,16.21,14.69,21.87601883
21/06/2019 22:30,21.9593,17.10878,27.83740666,4.3493,0.84878,4.431347197,17.61,16.26,23.96872337
21/06/2019 23:00,21.35838,16.44886,26.95821566,4.30838,0.83886,4.389285172,17.05,15.61,23.11654386
21/06/2019 23:30,20.22589,12.54785,23.8019992,4.34589,0.84785,4.427822209,15.88,11.7,19.72471546
22/06/2019 00:00,18.6086,13.6249,23.06334525,4.3586,0.8649,4.443584811,14.25,12.76,19.12799258
22/06/2019 00:30,18.57481,15.63258,24.27758481,4.32481,0.84258,4.406123307,14.25,14.79,20.53793076
22/06/2019 01:00,18.19278,15.64002,23.99140408,4.38278,0.85002,4.464447841,13.81,14.79,20.23512293
22/06/2019 01:30,17.78938,15.63475,23.68348472,4.33938,0.84475,4.420839439,13.45,14.79,19.99116305
22/06/2019 02:00,17.43225,15.17413,23.11141626,4.33225,0.84413,4.413722411,13.1,14.33,19.41542943
22/06/2019 02:30,17.12258,15.14933,22.86230402,4.25258,0.81933,4.330789571,12.87,14.33,19.26099167
22/06/2019 03:00,16.75916,15.15894,22.5978518,4.28916,0.82894,4.368527787,12.47,14.33,18.99604696
22/06/2019 03:30,17.18444,15.6146,23.21897309,4.25444,0.8246,4.333615681,12.93,14.79,19.64507572
22/06/2019 04:00,16.47696,15.15878,22.38925684,4.40696,0.84878,4.487953201,12.07,14.31,18.72060362
22/06/2019 04:30,16.39667,14.93948,22.18194874,4.32667,0.83948,4.40735748,12.07,14.1,18.56057381
22/06/2019 05:00,16.21395,15.31235,22.30157477,4.35395,0.83235,4.432796761,11.86,14.48,18.71710448
22/06/2019 05:30,16.26603,15.33157,22.35264572,4.40603,0.85157,4.487568587,11.86,14.48,18.71710448
22/06/2019 06:00,17.28857,16.03769,23.58181828,4.47857,0.86769,4.561849974,12.81,15.17,19.8551001
22/06/2019 06:30,17.07622,15.36212,22.96937135,4.26622,0.82212,4.344711082,12.81,14.54,19.37802105
22/06/2019 07:00,17.75294,15.35592,23.47277482,4.36294,0.81592,4.438577575,13.39,14.54,19.76622625
22/06/2019 07:30,19.02794,15.69954,24.66856414,5.13794,0.90954,5.217824303,13.89,14.79,20.28980532
22/06/2019 08:00,20.57989,15.99506,26.06480034,4.77989,0.84506,4.854016359,15.8,15.15,21.88978072
22/06/2019 08:30,21.46834,15.96096,26.75148344,4.77834,0.81096,4.846667853,16.69,15.15,22.54059893
22/06/2019 09:00,23.03011,17.67949,29.03360696,4.83011,0.79949,4.895829539,18.2,16.88,24.82286043
22/06/2019 09:30,22.56146,15.41313,27.32369034,5.01146,0.81313,5.076998299,17.55,14.6,22.82898377
22/06/2019 10:00,24.04636,13.70065,27.67553504,5.25636,0.81065,5.318502973,18.79,12.89,22.78631607
22/06/2019 10:30,23.70525,13.16856,27.11733486,5.35525,0.79856,5.414462174,18.35,12.37,22.13005648
22/06/2019 11:00,23.30184,13.15306,26.75777896,5.35184,0.78306,5.408823749,17.95,12.37,21.79952752
22/06/2019 11:30,23.10609,12.64585,26.3402528,5.40609,0.78585,5.462908503,17.7,11.86,21.30609303
22/06/2019 12:00,23.38274,12.89748,26.70388586,5.47274,0.77748,5.527690138,17.91,12.12,21.62550577
22/06/2019 12:30,23.01559,12.89469,26.38163022,5.54559,0.77469,5.599438637,17.47,12.12,21.26253277
22/06/2019 13:00,25.06871,14.54795,28.98418656,5.46871,0.75795,5.520985172,19.6,13.79,23.96505998
22/06/2019 13:30,24.08115,13.66391,27.68761857,5.63115,0.79391,5.686839492,18.45,12.87,22.49531951
22/06/2019 14:00,24.39808,14.20128,28.23017289,5.50808,0.77128,5.56181788,18.89,13.43,23.17751065
22/06/2019 14:30,23.91869,12.61655,27.04220896,5.54869,0.77655,5.602766336,18.37,11.84,21.85503375
22/06/2019 15:00,22.00617,14.52841,26.36941818,5.39617,0.77841,5.452024651,16.61,13.75,21.56280594
22/06/2019 15:30,21.96339,16.15453,27.26461699,5.35339,0.79453,5.412029417,16.61,15.36,22.62347674
22/06/2019 16:00,22.04802,16.37786,27.46542343,5.43802,0.80786,5.497699455,16.61,15.57,22.76657638
22/06/2019 16:30,23.41419,17.3836,29.16185595,5.25419,0.7936,5.313785234,18.16,16.59,24.59702624
22/06/2019 17:00,22.53403,16.68119,28.03648708,5.27403,0.82119,5.337578614,17.26,15.86,23.4402901
22/06/2019 17:30,22.58873,16.69545,28.08894398,5.07873,0.83545,5.146986994,17.51,15.86,23.62498042
22/06/2019 18:00,23.2463,17.04328,28.82470914,4.8763,0.83328,4.946984662,18.37,16.21,24.49940816
22/06/2019 18:30,24.24074,17.87769,30.12018054,4.79074,0.86769,4.868683157,19.45,17.01,25.83878093
22/06/2019 19:00,24.60645,18.39196,30.72037718,4.58645,0.84196,4.663091276,20.02,17.55,26.62335253
22/06/2019 19:30,23.81376,17.79915,29.73053827,5.11376,0.91915,5.195707657,18.7,16.88,25.19175262
22/06/2019 20:00,23.25979,15.61956,28.01764597,4.55979,0.82956,4.634636408,18.7,14.79,23.84185605
22/06/2019 20:30,21.56346,14.3349,25.89347727,4.45346,0.8649,4.536668159,17.11,13.47,21.775973
22/06/2019 21:00,22.51396,16.92653,28.16710515,4.31396,0.85653,4.398169451,18.2,16.07,24.27931012
22/06/2019 21:30,22.21127,16.87631,27.89534646,4.22127,0.80631,4.297587257,17.99,16.07,24.12229259
22/06/2019 22:00,22.2866,17.2294,28.16992659,4.2966,0.8494,4.379754779,17.99,16.38,24.32990958
22/06/2019 22:30,21.76411,16.73095,27.45179725,4.33411,0.85095,4.416856959,17.43,15.88,23.5792133
22/06/2019 23:00,21.66646,17.36995,27.76959942,4.23646,0.81995,4.315079528,17.43,16.55,24.03554451
22/06/2019 23:30,20.08917,15.81452,25.56704508,4.24917,0.83452,4.330342864,15.84,14.98,21.80151371
23/06/2019 00:00,19.26713,15.83312,24.93812317,4.34713,0.85312,4.430051125,14.92,14.98,21.14253533
23/06/2019 00:30,18.95439,16.18575,24.92483507,4.45439,0.87575,4.539661698,14.5,15.31,21.08663321
23/06/2019 01:00,18.53686,15.93916,24.44733115,4.49686,0.87916,4.581994344,14.04,15.06,20.5894439
23/06/2019 01:30,18.17511,15.90661,24.15274032,4.36511,0.84661,4.446451822,13.81,15.06,20.4332988
23/06/2019 02:00,18.42123,16.1956,24.52833411,4.38123,0.8556,4.463992347,14.04,15.34,20.79512443
23/06/2019 02:30,18.21911,16.14011,24.34007231,4.17911,0.80011,4.255013091,14.04,15.34,20.79512443
23/06/2019 03:00,17.77479,15.91467,23.85832938,4.40479,0.85467,4.486940578,13.37,15.06,20.13853272
23/06/2019 03:30,15.29018,13.86559,20.64083793,4.55018,0.89559,4.637479863,10.74,12.97,16.83949227
23/06/2019 04:00,15.87385,14.69211,21.62954484,4.44385,0.86211,4.526702605,11.43,13.83,17.94195642
23/06/2019 04:30,17.1206,15.53707,23.11959101,4.4206,0.86707,4.504832377,12.7,14.67,19.40357957
23/06/2019 05:00,16.57815,15.49925,22.69497319,4.29815,0.82925,4.377413504,12.28,14.67,19.13131726
23/06/2019 05:30,16.35897,15.22715,22.34909386,4.42897,0.85715,4.511150783,11.93,14.37,18.67677167
23/06/2019 06:00,16.08573,15.21909,22.14433133,4.36573,0.84909,4.447533278,11.72,14.37,18.54333573
23/06/2019 06:30,16.80399,14.82816,22.41089933,4.50399,0.84816,4.583154078,12.3,13.98,18.62069816
23/06/2019 07:00,16.3199,14.81793,22.04337056,4.4299,0.83793,4.50845214,11.89,13.98,18.35245215
23/06/2019 07:30,16.40957,14.37365,21.81457774,5.12957,0.90365,5.208557546,11.28,13.47,17.56927147
23/06/2019 08:00,18.38032,16.3015,24.56776477,4.61032,0.8215,4.682938474,13.77,15.48,20.71818766
23/06/2019 08:30,19.82663,19.40274,27.74097289,4.48663,0.82274,4.561441643,15.34,18.58,24.09423167
23/06/2019 09:00,20.80894,16.47336,26.54022558,4.54894,0.82336,4.622853752,16.26,15.65,22.56789977
23/06/2019 09:30,22.10641,17.24444,28.03683424,4.74641,0.84444,4.820942522,17.36,16.4,23.88157449
23/06/2019 10:00,22.94533,17.24351,28.70238328,4.72533,0.84351,4.800026326,18.22,16.4,24.51384099
23/06/2019 10:30,23.55538,17.26335,29.20409526,4.83538,0.86335,4.911850259,18.72,16.4,24.88771585
23/06/2019 11:00,24.42082,16.30243,29.36231723,4.78082,0.82243,4.851044318,19.64,15.48,25.00719896
23/06/2019 11:30,24.41586,13.80576,28.04876519,4.77586,0.83576,4.848436193,19.64,12.97,23.53615304
23/06/2019 12:00,24.4729,13.8101,28.10056399,4.8329,0.8401,4.905373627,19.64,12.97,23.53615304
23/06/2019 12:30,24.69961,13.6032,28.19783297,4.65961,0.8432,4.73528791,20.04,12.76,23.75750829
23/06/2019 13:00,25.90165,14.48894,29.67869362,4.56165,0.82894,4.636355492,21.34,13.66,25.33754526
23/06/2019 13:30,25.12692,16.47382,30.04577931,4.56692,0.84382,4.644221192,20.56,15.63,25.82654642
23/06/2019 14:00,26.38322,18.53793,32.24483131,4.48322,0.83793,4.560853895,21.9,17.7,28.15848007
23/06/2019 14:30,26.37206,18.53018,32.23124446,4.47206,0.83018,4.548463419,21.9,17.7,28.15848007
23/06/2019 15:00,24.71662,17.3701,30.20979441,4.52662,0.8401,4.603917531,20.19,16.53,26.09361991
23/06/2019 15:30,26.06133,18.54506,31.98612468,4.60133,0.84506,4.678286457,21.46,17.7,27.81764907
23/06/2019 16:00,25.96616,18.54165,31.90664899,4.50616,0.84165,4.584086896,21.46,17.7,27.81764907
23/06/2019 16:30,26.17447,18.5308,32.07013297,4.44447,0.8308,4.521453552,21.73,17.7,28.02646785
23/06/2019 17:00,25.614,17.90359,31.25084848,4.464,0.83359,4.541163759,21.15,17.07,27.17917217
23/06/2019 17:30,25.48721,17.907,31.14897306,4.33721,0.837,4.417234382,21.15,17.07,27.17917217
23/06/2019 18:00,25.35362,17.94637,31.06248933,4.43362,0.87637,4.519403797,20.92,17.07,27.00057962
23/06/2019 18:30,25.25721,17.92777,30.97307854,4.33721,0.85777,4.421217022,20.92,17.07,27.00057962
23/06/2019 19:00,24.80247,17.6046,30.41520112,4.38247,0.8246,4.459373102,20.42,16.78,26.42999811
23/06/2019 19:30,23.47729,12.62426,26.65623916,4.94729,0.94426,5.036596598,18.53,11.68,21.90395626
23/06/2019 20:00,23.89552,13.16613,27.28264751,4.58552,0.90613,4.6741914,19.31,12.26,22.87320922
23/06/2019 20:30,22.53642,12.36684,25.70659367,4.39642,0.85684,4.479138712,18.14,11.51,21.48347504
23/06/2019 21:00,22.45024,13.617,26.25711266,4.31024,0.837,4.390755955,18.14,12.78,22.18981748
23/06/2019 21:30,21.75255,15.06839,26.46185573,4.37255,0.85839,4.456010199,17.38,14.21,22.44968819
23/06/2019 22:00,22.2627,16.80366,27.89248646,4.3927,0.86366,4.476798173,17.87,15.94,23.94620012
23/06/2019 22:30,21.19504,16.08002,26.60445008,4.33504,0.85002,4.417590497,16.86,15.23,22.7203103
23/06/2019 23:00,20.46456,13.82467,24.69655273,4.39456,0.85467,4.476898302,16.07,12.97,20.6510484
23/06/2019 23:30,19.19975,15.63707,24.76183269,4.40975,0.86707,4.494185738,14.79,14.77,20.90208124
24/06/2019 00:00,18.56722,15.60235,24.25231915,4.29722,0.83235,4.377088787,14.27,14.77,20.53742438
24/06/2019 00:30,18.26548,15.63211,24.04143554,4.43548,0.86211,4.518486083,13.83,14.77,20.23417406
24/06/2019 01:00,17.49116,15.61537,23.44739769,4.35116,0.84537,4.432521154,13.14,14.77,19.76897822
24/06/2019 01:30,17.48155,15.28382,23.22067493,4.34155,0.84382,4.422791946,13.14,14.44,19.52365744
24/06/2019 02:00,17.49395,15.56343,23.41492345,4.35395,0.85343,4.436803282,13.14,14.71,19.72419073
24/06/2019 02:30,17.13224,15.22219,22.91786892,4.37224,0.85219,4.454515733,12.76,14.37,19.21755708
24/06/2019 03:00,17.11333,15.20793,22.89426126,4.35333,0.83793,4.433239084,12.76,14.37,19.21755708
24/06/2019 03:30,16.30674,14.8832,22.07757712,4.35674,0.8432,4.437586018,11.95,14.04,18.43703067
24/06/2019 04:00,15.63813,14.41529,21.2685612,4.37813,0.85529,4.460890413,11.26,13.56,17.62558368
24/06/2019 04:30,16.95412,15.66871,23.08572412,4.29412,0.81871,4.371470306,12.66,14.85,19.51404879
24/06/2019 05:00,16.72395,15.1163,22.54313708,4.35395,0.8463,4.435437328,12.37,14.27,18.88517408
24/06/2019 05:30,17.26053,15.85622,23.43812297,4.39053,0.85622,4.473238913,12.87,15,19.76453642
24/06/2019 06:00,17.30579,15.86893,23.4800619,4.43579,0.86893,4.520096489,12.87,15,19.76453642
24/06/2019 06:30,18.59966,14.86862,23.81224922,4.45966,0.86862,4.543464319,14.14,14,19.89823108
24/06/2019 07:00,19.64051,14.54568,24.44026268,4.47051,0.84568,4.549794976,15.17,13.7,20.44061888
24/06/2019 07:30,21.55385,14.58691,26.0258793,5.06385,0.88691,5.140932422,16.49,13.7,21.43851907
24/06/2019 08:00,23.52823,17.52064,29.3351399,4.59823,0.85064,4.676249303,18.93,16.67,25.22367539
24/06/2019 08:30,24.11885,14.23616,28.00691302,4.28885,0.78616,4.360307543,19.83,13.45,23.96103921
24/06/2019 09:00,23.81619,13.17414,27.21706948,4.38619,0.80414,4.459294098,19.43,12.37,23.033493
24/06/2019 09:30,24.95476,13.87576,28.55305171,4.83476,0.83576,4.906465024,20.12,13.04,23.97615482
24/06/2019 10:00,24.86331,13.56259,28.3218649,4.74331,0.80259,4.810731801,20.12,12.76,23.82502886
24/06/2019 10:30,25.91784,14.47654,29.68677552,4.91784,0.81654,4.985166781,21,13.66,25.05185821
24/06/2019 11:00,25.51905,14.05995,29.135959,5.03905,0.81995,5.105324956,20.48,13.24,24.38704574
24/06/2019 11:30,25.34917,14.05034,28.98262365,4.86917,0.81034,4.936138917,20.48,13.24,24.38704574
24/06/2019 12:00,24.27201,13.04135,27.55371625,4.98201,0.80135,5.046046518,19.29,12.24,22.8456057
24/06/2019 12:30,24.40531,13.03732,27.66931277,4.80531,0.79732,4.871008456,19.6,12.24,23.10795534
24/06/2019 13:00,25.34302,13.80313,28.85818879,4.97302,0.81313,5.039058277,20.37,12.99,24.15940811
24/06/2019 13:30,26.54661,14.81406,30.40031046,4.87661,0.81406,4.944089277,21.67,14,25.79900967
24/06/2019 14:00,26.75059,15.07104,30.70391363,5.08059,0.80104,5.143351031,21.67,14.27,25.94651807
24/06/2019 14:30,24.76053,13.56988,28.23518176,5.01053,0.78988,5.07240784,19.75,12.78,23.52426194
24/06/2019 15:00,26.0592,14.6267,29.883478,5.0592,0.7967,5.121546205,21,13.83,25.14495775
24/06/2019 15:30,25.37694,14.25238,29.105316,4.79694,0.71238,4.849548291,20.58,13.54,24.63469099
24/06/2019 16:00,26.04692,14.636,29.8773248,4.87692,0.806,4.943074416,21.17,13.83,25.28710739
24/06/2019 16:30,25.37634,14.00305,28.98351326,5.02634,0.82305,5.093280387,20.35,13.18,24.24530676
24/06/2019 17:00,25.04866,13.67135,28.53666376,5.04866,0.80135,5.111861659,20,12.87,23.78312217
24/06/2019 17:30,26.19028,14.44057,29.90753799,4.77028,0.82057,4.840341559,21.42,13.62,25.38347494
24/06/2019 18:00,25.72482,12.40716,28.56053192,4.59482,0.81716,4.666917751,21.13,11.59,24.09989627
24/06/2019 18:30,25.75148,13.54243,29.09529399,4.62148,0.82243,4.694088676,21.13,12.72,24.66323782
24/06/2019 19:00,25.63089,13.80468,29.11205441,4.50089,0.81468,4.574026049,21.13,12.99,24.80356829
24/06/2019 19:30,25.62494,14.19799,29.29540015,5.04494,0.90799,5.12599897,20.58,13.29,24.4981734
24/06/2019 20:00,25.10662,15.47265,29.49144394,4.52662,0.87265,4.609968183,20.58,14.6,25.23284368
24/06/2019 20:30,24.14148,16.22118,29.0850088,4.31148,0.86118,4.396645401,19.83,15.36,25.08303211
24/06/2019 21:00,23.2875,16.73079,28.6745007,4.4175,0.87079,4.502508354,18.87,15.86,24.6498783
24/06/2019 21:30,22.74676,16.69018,28.21306788,4.27676,0.83018,4.356589828,18.47,15.86,24.34503029
24/06/2019 22:00,22.19084,13.97095,26.22252512,4.39084,0.85095,4.472537513,17.8,13.12,22.11276554
24/06/2019 22:30,21.53572,12.66459,24.98357612,4.40572,0.86459,4.489753288,17.13,11.8,20.800887
24/06/2019 23:00,20.48565,12.64971,24.0764827,4.37565,0.84971,4.457389371,16.11,11.8,19.96927891
24/06/2019 23:30,18.72674,14.87095,23.9130915,4.35674,0.85095,4.439065141,14.37,14.02,20.07628701
25/06/2019 00:00,18.76239,16.20599,24.79236557,4.39239,0.84599,4.473118486,14.37,15.36,21.03393686
25/06/2019 00:30,16.24789,10.31932,19.24791663,4.40789,0.85932,4.490871309,11.84,9.46,15.15510475
25/06/2019 01:00,15.84736,10.30103,18.90105918,4.35736,0.84103,4.437782963,11.49,9.46,14.88326913
25/06/2019 01:30,16.95721,12.32064,20.96056156,4.33721,0.85064,4.41983925,12.62,11.47,17.05360079
25/06/2019 02:00,17.20628,15.1501,22.92556655,4.33628,0.8401,4.416909808,12.87,14.31,19.24611649
25/06/2019 02:30,16.8317,15.16157,22.65346176,4.3617,0.85157,4.44405202,12.47,14.31,18.98096415
25/06/2019 03:00,15.97495,14.30343,21.44264763,4.38495,0.85343,4.467228365,11.59,13.45,17.75473458
25/06/2019 03:30,16.59859,14.9787,22.35787655,4.39859,0.8587,4.481624669,12.2,14.12,18.66050374
25/06/2019 04:00,16.20402,14.68591,21.86884123,4.38402,0.85591,4.466790043,11.82,13.83,18.19289147
25/06/2019 04:30,16.3979,14.67723,22.00709442,4.3679,0.84723,4.449308832,12.03,13.83,18.33002455
25/06/2019 05:00,16.40131,14.6732,22.00694817,4.37131,0.8432,4.451891436,12.03,13.83,18.33002455
25/06/2019 05:30,17.25156,15.30196,23.06005859,4.30156,0.84196,4.383185494,12.95,14.46,19.41118492
25/06/2019 06:00,17.41214,16.67544,24.10918743,4.46214,0.87544,4.547206678,12.95,15.8,20.42896228
25/06/2019 06:30,18.76577,16.12156,24.73982256,4.51577,0.89156,4.602940139,14.25,15.23,20.8570228
25/06/2019 07:00,20.00847,16.74677,26.09201367,4.25847,0.82677,4.337985174,15.75,15.92,22.39439439
25/06/2019 07:30,21.69334,12.71698,25.14602515,4.93334,0.91698,5.017837769,16.76,11.8,20.49725835
25/06/2019 08:00,23.16956,12.93552,26.53594144,4.54956,0.86552,4.631157638,18.62,12.07,22.18984678
25/06/2019 08:30,23.7861,16.83607,29.14158208,4.4361,0.83607,4.514199404,19.35,16,25.10821579
25/06/2019 09:00,24.78093,15.7153,29.34391156,4.34093,0.8153,4.416830012,20.44,14.9,25.29433929
25/06/2019 09:30,25.69193,14.23445,29.3716672,4.37193,0.80445,4.445324704,21.32,13.43,25.19736693
25/06/2019 10:00,25.40524,13.58026,28.80711164,4.46524,0.82026,4.539955366,20.94,12.76,24.52144368
25/06/2019 10:30,26.04723,14.05359,29.59664816,4.56723,0.83359,4.642678339,21.48,13.22,25.22218864
25/06/2019 11:00,26.59755,14.37034,30.23138002,4.52755,0.81034,4.599495616,22.07,13.56,25.90286664
25/06/2019 11:30,25.90941,13.76313,29.33805164,4.52941,0.81313,4.6018187,21.38,12.95,24.9961377
25/06/2019 12:00,24.95453,12.60972,27.95949939,4.51453,0.80972,4.586570353,20.44,11.8,23.60155927
25/06/2019 12:30,24.82279,12.86003,27.95623857,4.65279,0.81003,4.722774967,20.17,12.05,23.49534848
25/06/2019 13:00,25.30489,13.29227,28.58359494,4.93489,0.84227,5.006251898,20.37,12.45,23.87340361
25/06/2019 13:30,25.52818,13.44694,28.85321766,4.48818,0.76694,4.553235847,21.04,12.68,24.56550427
25/06/2019 14:00,25.69287,13.93006,29.22618929,4.02287,0.69006,4.081625392,21.67,13.24,25.39461557
25/06/2019 14:30,26.48036,14.3465,30.11696412,3.83036,0.6665,3.887914605,22.65,13.68,26.46062924
25/06/2019 15:00,26.78657,14.80619,30.60626725,3.79657,0.66619,3.854575577,22.99,14.14,26.9903631
25/06/2019 15:30,26.03635,14.28726,29.6987764,4.05635,0.72726,4.121029293,21.98,13.56,25.82622698
25/06/2019 16:00,26.16841,14.30493,29.82309012,4.18841,0.74493,4.254139047,21.98,13.56,25.82622698
25/06/2019 16:30,26.70546,14.38894,30.3351807,4.51546,0.82894,4.590917178,22.19,13.56,26.00518602
25/06/2019 17:00,26.15695,13.49064,29.43099388,4.44695,0.85064,4.527576914,21.71,12.64,25.12157837
25/06/2019 17:30,26.67013,14.1991,30.21440509,4.44013,0.8091,4.513246861,22.23,13.39,25.95120421
25/06/2019 18:00,26.29007,13.75135,29.66930076,4.37007,0.80135,4.442935249,21.92,12.95,25.4595542
25/06/2019 18:30,25.92911,12.99359,29.00262275,4.48911,0.83359,4.565849415,21.44,12.16,24.64831029
25/06/2019 19:00,25.51371,13.36592,28.8027293,4.38371,0.81592,4.458995269,21.13,12.55,24.57599235
25/06/2019 19:30,25.26855,13.47039,28.63478699,4.86855,0.92039,4.954785248,20.4,12.55,23.95125258
25/06/2019 20:00,24.40608,12.95908,27.63321363,4.51608,0.88908,4.602764584,19.89,12.07,23.26579034
25/06/2019 20:30,24.20272,13.48909,27.70789065,4.31272,0.84909,4.395509939,19.89,12.64,23.56653772
25/06/2019 21:00,23.18878,12.98956,26.57909304,4.25878,0.82956,4.338822062,18.93,12.16,22.49912221
25/06/2019 21:30,22.60342,12.99173,26.07104992,4.30342,0.83173,4.383058121,18.3,12.16,21.97169998
25/06/2019 22:00,21.89847,14.34894,26.18081487,4.25847,0.82894,4.338399274,17.64,13.52,22.22521091
25/06/2019 22:30,21.11024,16.18134,26.59845855,4.31024,0.84134,4.391585346,16.8,15.34,22.74984835
25/06/2019 23:00,20.01279,14.46227,24.69147661,4.34279,0.84227,4.423713795,15.67,13.62,20.76182314
25/06/2019 23:30,18.88511,14.48366,23.79965938,4.36511,0.86366,4.449729644,14.52,13.62,19.90815913
26/06/2019 00:00,18.24969,15.27684,23.79985348,4.33969,0.85684,4.423469688,13.91,14.42,20.03558085
26/06/2019 00:30,17.4845,14.8939,22.96815181,4.3245,0.8339,4.404167283,13.16,14.06,19.25796459
26/06/2019 01:00,16.83822,14.89793,22.4827483,4.32822,0.83793,4.408584246,12.51,14.06,18.81976886
26/06/2019 01:30,16.8686,15.1332,22.66193743,4.3586,0.8432,4.439412146,12.51,14.29,18.99221419
26/06/2019 02:00,16.84721,15.15397,22.65990493,4.33721,0.86397,4.42242408,12.51,14.29,18.99221419
26/06/2019 02:30,16.51333,14.64684,22.07306027,4.35333,0.85684,4.436852136,12.16,13.79,18.38558403
26/06/2019 03:00,16.49101,14.63816,22.05060405,4.33101,0.84816,4.413278034,12.16,13.79,18.38558403
26/06/2019 03:30,16.07038,14.64219,21.74053452,4.37038,0.85219,4.452690102,11.7,13.79,18.08463713
26/06/2019 04:00,15.36054,14.04971,20.8168331,4.35054,0.84971,4.432742422,11.01,13.2,17.18895285
26/06/2019 04:30,15.31714,14.02739,20.76974839,4.30714,0.82739,4.385889783,11.01,13.2,17.18895285
26/06/2019 05:00,15.6293,14.29506,21.18074028,4.3493,0.84506,4.430636173,11.28,13.45,17.55394258
26/06/2019 05:30,16.44253,14.96893,22.23568434,4.45253,0.86893,4.536525405,11.99,14.1,18.50864933
26/06/2019 06:00,16.59179,14.93886,22.32615134,4.31179,0.83886,4.392632366,12.28,14.1,18.69781805
26/06/2019 06:30,18.63061,15.57645,24.28426288,4.38061,0.86645,4.465476411,14.25,14.71,20.4803955
26/06/2019 07:00,19.91653,16.32941,25.75495677,4.26653,0.80941,4.342628558,15.65,15.52,22.04071006
26/06/2019 07:30,21.60516,14.8956,26.24236723,4.78516,0.8556,4.86105005,16.82,14.04,21.90967823
26/06/2019 08:00,22.73486,13.56723,26.47533926,4.43486,0.84723,4.515061671,18.3,12.72,22.28650713
26/06/2019 08:30,24.19324,13.54336,27.72607909,4.40324,0.82336,4.479558481,19.79,12.72,23.52535866
26/06/2019 09:00,24.61014,13.52693,28.0826784,4.40014,0.80693,4.473518531,20.21,12.72,23.87975084
26/06/2019 09:30,24.75956,13.54708,28.22338016,4.54956,0.82708,4.624127758,20.21,12.72,23.87975084
26/06/2019 10:00,25.70098,13.96616,29.25053842,4.45098,0.78616,4.519875054,21.25,13.18,25.0054974
26/06/2019 10:30,25.89721,14.01204,29.44491044,4.64721,0.83204,4.721107004,21.25,13.18,25.0054974
26/06/2019 11:00,26.22051,14.21926,29.82788125,4.47051,0.78926,4.539646573,21.75,13.43,25.56222604
26/06/2019 11:30,26.08132,14.21306,29.70263166,4.33132,0.78306,4.40153563,21.75,13.43,25.56222604
26/06/2019 12:00,26.62083,18.40012,32.36097968,4.43083,0.76012,4.495557463,22.19,17.64,28.34723443
26/06/2019 12:30,27.01835,18.84927,32.94368249,4.42835,0.74927,4.491290378,22.59,18.1,28.94681502
26/06/2019 13:00,25.57579,17.73632,31.12391494,4.74579,0.76632,4.807262118,20.83,16.97,26.8676348
26/06/2019 13:30,25.71041,17.7574,31.24660681,4.56041,0.7874,4.627887005,21.15,16.97,27.11647838
26/06/2019 14:00,25.83844,18.16058,31.58214128,4.68844,0.78058,4.75297536,21.15,17.38,27.37493196
26/06/2019 14:30,26.12766,18.3637,31.9355616,4.39766,0.7037,4.453606086,21.73,17.66,28.00122319
26/06/2019 15:00,26.11278,18.36742,31.92552892,4.38278,0.70742,4.439504881,21.73,17.66,28.00122319
26/06/2019 15:30,25.98353,18.3823,31.82849014,4.48353,0.7223,4.54133885,21.5,17.66,27.82311269
26/06/2019 16:00,26.61773,18.76718,32.56855225,4.73773,0.73718,4.794738773,21.88,18.03,28.35163664
26/06/2019 16:30,26.54395,18.7461,32.49611587,4.66395,0.7161,4.718604541,21.88,18.03,28.35163664
26/06/2019 17:00,25.58507,17.88122,31.214321,4.52507,0.70122,4.579079383,21.06,17.18,27.17859452
26/06/2019 17:30,27.4565,19.19741,33.50223788,4.6965,0.74741,4.755600273,22.76,18.45,29.29880714
26/06/2019 18:00,26.96941,18.78439,32.86643247,4.52941,0.73439,4.588560081,22.44,18.05,28.79854337
26/06/2019 18:30,27.2505,19.17323,33.31970136,4.2005,0.72323,4.262307108,23.05,18.45,29.52465072
26/06/2019 19:00,26.41509,18.39036,32.18636855,4.13509,0.73036,4.19909455,22.28,17.66,28.43016004
26/06/2019 19:30,25.5844,17.81648,31.17672983,4.1044,0.74648,4.171730067,21.48,17.07,27.4367509
26/06/2019 20:00,25.87697,18.36826,31.73342956,4.05697,0.75826,4.127222287,21.82,17.61,28.03969508
26/06/2019 20:30,25.02113,17.9653,30.80274258,4.16113,0.8153,4.240249635,20.86,17.15,27.00485327
26/06/2019 21:00,24.02242,15.8415,28.77550668,4.27242,0.8215,4.35068212,19.75,15.02,24.81255529
26/06/2019 21:30,22.98014,13.67056,26.73894248,4.40014,0.86056,4.483502597,18.58,12.81,22.56795294
26/06/2019 22:00,21.05772,13.32063,24.91719798,4.46772,0.89063,4.555627706,16.59,12.43,20.73000241
26/06/2019 22:30,20.22079,14.95638,25.1510169,4.28079,0.83638,4.36173068,15.94,14.12,21.29455329
26/06/2019 23:00,19.18745,14.71041,24.17755984,4.30745,0.84041,4.388668872,14.88,13.87,20.34186078
26/06/2019 23:30,18.83039,15.07736,24.12281849,0.61039,0.01736,0.610636817,18.22,15.06,23.63835866
27/06/2019 00:00,17.78,14.64119,23.03243028,0,-0.10881,0.10881,17.78,14.75,23.10175102
27/06/2019 00:30,16.53,9.73088,19.18152563,0,-0.10912,0.10912,16.53,9.84,19.23711257
27/06/2019 01:00,16.09,10.00801,18.94857156,0,-0.10199,0.10199,16.09,10.11,19.00263666
27/06/2019 01:30,15.84,10.0108,18.73824209,0,-0.0992,0.0992,15.84,10.11,18.79142624
27/06/2019 02:00,15.84,10.01111,18.73840771,0,-0.09889,0.09889,15.84,10.11,18.79142624
27/06/2019 02:30,15.52,10.89669,18.96333971,0,-0.09331,0.09331,15.52,10.99,19.01711072
27/06/2019 03:00,15.52,13.1625,20.34998295,0,-0.0775,0.0775,15.52,13.24,20.40019608
27/06/2019 03:30,15.19,12.04281,19.3846685,0,-0.07719,0.07719,15.19,12.12,19.43271726
27/06/2019 04:00,15.19,12.04777,19.38775031,0,-0.07223,0.07223,15.19,12.12,19.43271726
27/06/2019 04:30,15.19,12.0425,19.38447591,0,-0.0775,0.0775,15.19,12.12,19.43271726
27/06/2019 05:00,15.19,12.04653,19.38697978,0,-0.07347,0.07347,15.19,12.12,19.43271726
27/06/2019 05:30,15.44093,13.37684,20.42944365,0.00093,-0.07316,0.073165911,15.44,13.45,20.47672093
27/06/2019 06:00,15.83612,13.13335,20.57346784,0.01612,-0.06665,0.068571692,15.82,13.2,20.6036987
27/06/2019 06:30,16.9265,12.19661,20.86297433,0.0465,-0.08339,0.09547849,16.88,12.28,20.87421376
27/06/2019 07:00,18.41494,14.66863,23.54312471,0.08494,-0.10137,0.132252336,18.33,14.77,23.54021665
27/06/2019 07:30,20.01631,13.11135,23.92822945,0.18631,-0.12865,0.226411657,19.83,13.24,23.84379374
27/06/2019 08:00,21.22163,11.77406,24.26903518,0.30163,-0.11594,0.323145077,20.92,11.89,24.06280324
27/06/2019 08:30,21.81477,11.7691,24.78701081,0.45477,-0.1209,0.470566215,21.36,11.89,24.44630238
27/06/2019 09:00,22.46171,12.03321,25.48188688,0.60171,-0.12679,0.61492327,21.86,12.16,25.0144998
27/06/2019 09:30,22.96222,13.40143,26.58687408,0.73222,-0.13857,0.745216595,22.23,13.54,26.02891661
27/06/2019 10:00,23.61374,16.82864,28.9967557,0.85374,-0.14136,0.865363876,22.76,16.97,28.39011272
27/06/2019 10:30,24.17542,17.03539,29.57457429,0.95542,-0.16461,0.969496688,23.22,17.2,28.8965119
27/06/2019 11:00,24.25323,17.0357,29.63839132,1.03323,-0.1643,1.046211605,23.22,17.2,28.8965119
27/06/2019 11:30,24.31647,17.02795,29.68571701,1.09647,-0.17205,1.109886329,23.22,17.2,28.8965119
27/06/2019 12:00,24.36669,17.62268,30.07148869,1.14669,-0.17732,1.160319068,23.22,17.8,29.25762123
27/06/2019 12:30,24.15265,15.49299,28.69465527,1.18265,-0.17701,1.195823383,22.97,15.67,27.80593102
27/06/2019 13:00,23.7866,12.99307,27.10391499,1.1966,-0.18693,1.21111287,22.59,13.18,26.15378558
27/06/2019 13:30,23.79838,13.02686,27.13046207,1.20838,-0.15314,1.21804519,22.59,13.18,26.15378558
27/06/2019 14:00,23.7866,12.99586,27.10525257,1.1966,-0.18414,1.210685384,22.59,13.18,26.15378558
27/06/2019 14:30,24.17932,13.67222,27.77713296,1.16932,-0.19778,1.185928409,23.01,13.87,26.8670244
27/06/2019 15:00,25.14429,14.3757,28.96370263,1.13429,-0.1643,1.146127521,24.01,14.54,28.06940862
27/06/2019 15:30,25.30066,14.57485,29.19845285,1.08066,-0.17515,1.094761873,24.22,14.75,28.35790719
27/06/2019 16:00,24.89052,14.26547,28.68870196,1.02052,-0.17453,1.035336559,23.87,14.44,27.89785834
27/06/2019 16:30,24.80093,13.6795,28.32339756,0.93093,-0.1705,0.946414769,23.87,13.85,27.59709043
27/06/2019 17:00,25.34452,14.16833,29.03594788,0.83452,-0.14167,0.846459697,24.51,14.31,28.38161729
27/06/2019 17:30,25.23509,13.88003,28.80043403,0.72509,-0.11997,0.734947827,24.51,14,28.22658499
27/06/2019 18:00,27.81326,15.99964,32.08684952,0.60326,-0.11036,0.61327152,27.21,16.11,31.62145158
27/06/2019 18:30,29.72872,17.44445,34.46890814,0.46872,-0.12555,0.485243486,29.26,17.57,34.12993554
27/06/2019 19:00,26.13953,14.90205,30.08897012,0.32953,-0.13795,0.357239728,25.81,15.04,29.87235679
27/06/2019 19:30,25.4215,14.4222,29.22759852,0.2015,-0.1178,0.233407562,25.22,14.54,29.11116624
27/06/2019 20:00,26.70354,15.5153,30.88371064,0.10354,-0.1147,0.154520619,26.6,15.63,30.85217821
27/06/2019 20:30,26.91239,14.88359,30.75382882,0.05239,-0.09641,0.109725112,26.86,14.98,30.75483702
27/06/2019 21:00,26.88542,14.90281,30.73954382,0.02542,-0.07719,0.081267906,26.86,14.98,30.75483702
27/06/2019 21:30,26.58527,18.25684,32.25040756,0.00527,-0.07316,0.073349564,26.58,18.33,32.28754094
27/06/2019 22:00,26.1,15.9349,30.57991233,0,-0.0651,0.0651,26.1,16,30.61388574
27/06/2019 22:30,25.52,14.51304,29.35811183,0,-0.06696,0.06696,25.52,14.58,29.39127081
27/06/2019 23:00,24.72,15.01428,28.92243081,0,-0.06572,0.06572,24.72,15.08,28.95660201
27/06/2019 23:30,22.59,16.7087,28.09784255,0,-0.0713,0.0713,22.59,16.78,28.14030028
28/06/2019 00:00,20.73,12.53428,24.22480289,0,-0.06572,0.06572,20.73,12.6,24.2588726
28/06/2019 00:30,21.94,18.61366,28.77206872,0,-0.06634,0.06634,21.94,18.68,28.8150308
28/06/2019 01:00,21.94,19.47087,29.33391175,0,-0.06913,0.06913,21.94,19.54,29.37984343
28/06/2019 01:30,19.91,17.9787,26.82613937,0,-0.0713,0.0713,19.91,18.05,26.87397626
28/06/2019 02:00,21.11,19.2987,28.60195661,0,-0.0713,0.0713,21.11,19.37,28.65011344
28/06/2019 02:30,18.35,16.72405,24.82773345,0,-0.07595,0.07595,18.35,16.8,24.87895697
28/06/2019 03:00,20.44,17.8356,27.1275179,0,-0.0744,0.0744,20.44,17.91,27.17649168
28/06/2019 03:30,19.54,14.89397,24.5691258,0,-0.06603,0.06603,19.54,14.96,24.60920966
28/06/2019 04:00,17.64,12.5149,21.62850716,0,-0.0651,0.0651,17.64,12.58,21.66624102
28/06/2019 04:30,16.63,11.44056,20.18522512,0,-0.06944,0.06944,16.63,11.51,20.22466316
28/06/2019 05:00,19.66,13.37901,23.78052793,0,-0.07099,0.07099,19.66,13.45,23.82053946
28/06/2019 05:30,20.12217,14.51707,24.81223583,0.00217,-0.06293,0.062967403,20.12,14.58,24.84734996
28/06/2019 06:00,20.5417,17.55761,27.02278868,0.0217,-0.05239,0.056706279,20.52,17.61,27.04038646
28/06/2019 06:30,21.97363,16.49792,27.47765965,0.05363,-0.05208,0.074756293,21.92,16.55,27.46614097
28/06/2019 07:00,23.32788,18.99505,30.08324965,0.10788,-0.04495,0.11687,23.22,19.04,30.02815346
28/06/2019 07:30,24.64127,16.26932,29.52766432,0.19127,-0.07068,0.20391144,24.45,16.34,29.40744974
28/06/2019 08:00,25.1431,17.94645,30.89094601,0.3131,-0.06355,0.319484291,24.83,18.01,30.673914
28/06/2019 08:30,25.28663,14.10451,28.95428913,0.45663,-0.05549,0.459989236,24.83,14.16,28.58381535
28/06/2019 09:00,26.87187,20.06327,33.53553638,0.58187,-0.05673,0.584628933,26.29,20.12,33.105566
28/06/2019 09:30,28.01199,20.8656,34.92914037,0.72199,-0.0744,0.725813282,27.29,20.94,34.39807698
28/06/2019 10:00,28.56545,21.11963,35.52497298,0.83545,-0.07037,0.838408397,27.73,21.19,34.8994126
28/06/2019 10:30,28.66434,19.08514,34.43670943,0.93434,-0.09486,0.939143043,27.73,19.18,33.71684001
28/06/2019 11:00,27.51215,15.71894,31.68601383,1.01215,-0.10106,1.01718275,26.5,15.82,30.86296162
28/06/2019 11:30,28.77314,17.30336,33.57528634,1.08314,-0.10664,1.088376933,27.69,17.41,32.70847291
28/06/2019 12:00,28.82336,17.29561,33.61434526,1.13336,-0.11439,1.139118063,27.69,17.41,32.70847291
28/06/2019 12:30,29.7004,18.0422,34.75103942,1.1904,-0.1178,1.196214446,28.51,18.16,33.80245109
28/06/2019 13:00,30.16009,21.13313,36.82716677,1.19009,-0.11687,1.195814703,28.97,21.25,35.92803084
28/06/2019 13:30,29.92108,20.06677,36.02702162,0.95108,-0.10323,0.956665877,28.97,20.17,35.29999717
28/06/2019 14:00,29.19391,17.60607,34.0919064,0.79391,-0.09393,0.799447267,28.4,17.7,33.46415993
28/06/2019 14:30,29.74441,17.60266,34.56274823,0.96441,-0.09734,0.969309921,28.78,17.7,33.78725203
28/06/2019 15:00,27.86461,16.48026,32.37337579,1.09461,-0.10974,1.100097232,26.77,16.59,31.49382479
28/06/2019 15:30,28.98687,17.53336,33.87709175,1.04687,-0.10664,1.052287454,27.94,17.64,33.04259675
28/06/2019 16:00,28.69084,17.53863,33.62689165,0.98084,-0.10137,0.986064391,27.71,17.64,32.84834395
28/06/2019 16:30,27.1019,16.03514,31.49029531,0.7719,-0.09486,0.777706905,26.33,16.13,30.87791768
28/06/2019 17:00,24.88354,14.40607,28.75283318,0.72354,-0.09393,0.729611524,24.16,14.5,28.17721775
28/06/2019 17:30,25.43068,14.40948,29.22931062,0.69068,-0.09052,0.696586486,24.74,14.5,28.67608062
28/06/2019 18:00,27.91924,16.35227,32.35553579,0.55924,-0.08773,0.566079438,27.36,16.44,31.9193233
28/06/2019 18:30,29.75493,17.92227,34.73562467,0.43493,-0.08773,0.443689822,29.32,18.01,34.40962801
28/06/2019 19:00,29.62287,19.97428,35.72794828,0.30287,-0.06572,0.309918304,29.32,20.04,35.51427882
28/06/2019 19:30,29.24313,19.98792,35.42142852,0.19313,-0.05208,0.200028806,29.05,20.04,35.29170016
28/06/2019 20:00,29.39377,21.7204,36.54818041,0.11377,-0.0496,0.124111937,29.28,21.77,36.48631661
28/06/2019 20:30,26.81169,17.63598,32.09196958,0.06169,-0.04402,0.075785332,26.75,17.68,32.06469866
28/06/2019 21:00,27.54604,17.36047,32.5602555,0.02604,-0.01953,0.03255,27.52,17.38,32.54865281
28/06/2019 21:30,27.13341,17.34373,32.20290218,0.00341,-0.03627,0.036429946,27.13,17.38,32.21957945
28/06/2019 22:00,26.37,17.57435,31.689662,0,-0.03565,0.03565,26.37,17.61,31.70944654
28/06/2019 22:30,26.71,21.00776,33.98161386,0,-0.03224,0.03224,26.71,21.04,34.00155438
28/06/2019 23:00,24.72,20.04342,31.82478728,0,-0.03658,0.03658,24.72,20.08,31.84783823
28/06/2019 23:30,21.42,13.77094,25.4647833,0,-0.03906,0.03906,21.42,13.81,25.48592749
29/06/2019 00:00,22.42,18.41652,29.01421391,0,-0.03348,0.03348,22.42,18.45,29.03547658
29/06/2019 00:30,22.13,19.08528,29.22301854,0,-0.03472,0.03472,22.13,19.12,29.24570567
29/06/2019 01:00,22.67,19.4659,29.88059843,0,-0.0341,0.0341,22.67,19.5,29.90282428
29/06/2019 01:30,17.28,16.09652,23.61559561,0,-0.03348,0.03348,17.28,16.13,23.63842846
29/06/2019 02:00,19.5,17.78621,26.39316704,0,-0.03379,0.03379,19.5,17.82,26.41594973
29/06/2019 02:30,18.97,15.15497,24.28032157,0,-0.03503,0.03503,18.97,15.19,24.30220155
29/06/2019 03:00,20.98,17.93559,27.6015541,0,-0.03441,0.03441,20.98,17.97,27.62392622
29/06/2019 03:30,21.23,18.33683,28.05266894,0,-0.03317,0.03317,21.23,18.37,28.07436197
29/06/2019 04:00,20.5,18.85621,27.85330601,0,-0.03379,0.03379,20.5,18.89,27.87619235
29/06/2019 04:30,21.46,19.83249,29.22087027,0,-0.03751,0.03751,21.46,19.87,29.24634165
29/06/2019 05:00,21.46,19.83001,29.21918713,0,-0.03999,0.03999,21.46,19.87,29.24634165
29/06/2019 05:30,20.79062,19.58435,28.56215407,0.00062,-0.03565,0.035655391,20.79,19.62,28.58615924
29/06/2019 06:00,21.31046,19.93117,29.1785408,0.02046,-0.02883,0.035352235,21.29,19.96,29.18331201
29/06/2019 06:30,20.26828,18.98885,27.77372137,0.05828,-0.05115,0.077542768,20.21,19.04,27.7662691
29/06/2019 07:00,20.33989,18.54947,27.52805773,0.12989,-0.05053,0.139372497,20.21,18.6,27.46641768
29/06/2019 07:30,21.22724,18.52591,28.1745463,0.18724,-0.07409,0.201365701,21.04,18.6,28.0827634
29/06/2019 08:00,23.11885,17.00397,28.69871462,0.25885,-0.06603,0.267139071,22.86,17.07,28.53006309
29/06/2019 08:30,23.14458,14.75141,27.44586818,0.28458,-0.05859,0.29054873,22.86,14.81,27.23812952
29/06/2019 09:00,21.73886,15.75707,26.84889735,0.52886,-0.06293,0.532590917,21.21,15.82,26.46009259
29/06/2019 09:30,23.3275,18.08281,29.51542434,0.6975,-0.07719,0.701758182,22.63,18.16,29.01555617
29/06/2019 10:00,25.06802,18.94374,31.42086746,0.78802,-0.07626,0.791701401,24.28,19.02,30.84280791
29/06/2019 10:30,29.50698,22.23909,36.94914062,0.91698,-0.08091,0.920542638,28.59,22.32,36.27079404
29/06/2019 11:00,29.45397,20.12258,35.67148125,0.86397,-0.08742,0.868381493,28.59,20.21,35.01188655
29/06/2019 11:30,28.35061,17.43297,33.28160949,0.97061,-0.09703,0.975447894,27.38,17.53,32.51100275
29/06/2019 12:00,28.99224,17.9108,34.07853777,0.96224,-0.0992,0.967339887,28.03,18.01,33.3172778
29/06/2019 12:30,28.96899,18.11801,34.1681821,0.93899,-0.10199,0.944512668,28.03,18.22,33.43126232
29/06/2019 13:00,28.62464,17.7146,33.6626955,0.97464,-0.1054,0.980322544,27.65,17.82,32.8949069
29/06/2019 13:30,29.48174,18.48902,34.79966744,1.10174,-0.11098,1.107315487,28.38,18.6,33.93205564
29/06/2019 14:00,29.48608,18.48778,34.80268557,1.10608,-0.11222,1.1117582,28.38,18.6,33.93205564
29/06/2019 14:30,28.82012,18.00716,33.9831889,1.07012,-0.11284,1.076052824,27.75,18.12,33.14207145
29/06/2019 15:00,27.8846,19.10173,33.79980778,0.8246,-0.09827,0.830434918,27.06,19.2,33.179566
29/06/2019 15:30,27.36508,18.89421,33.25415425,0.76508,-0.09579,0.77105326,26.6,18.99,32.68302465
29/06/2019 16:00,27.7081,20.08878,34.22422954,0.1581,-0.08122,0.177742225,27.55,20.17,34.14427331
29/06/2019 16:30,28.17399,21.11436,35.20781037,0.16399,-0.07564,0.180593825,28.01,21.19,35.12230346
29/06/2019 17:00,29.77721,21.12087,36.50716895,0.30721,-0.06913,0.314891951,29.47,21.19,36.2973415
29/06/2019 17:30,29.91423,22.6766,37.53783883,0.44423,-0.0434,0.446344993,29.47,22.72,37.2112792
29/06/2019 18:00,29.53594,22.27443,36.99353975,0.42594,-0.04557,0.428370761,29.11,22.32,36.68207328
29/06/2019 18:30,28.96772,21.18164,35.88580047,0.43772,-0.04836,0.440383342,28.53,21.23,35.56225246
29/06/2019 19:00,28.39706,17.42288,33.31590857,0.28706,-0.04712,0.290901595,28.11,17.47,33.09641975
29/06/2019 19:30,27.16367,16.79009,31.93387058,0.20367,-0.04991,0.209696154,26.96,16.84,31.78721756
29/06/2019 20:00,26.82594,16.78792,31.64593678,0.11594,-0.05208,0.1271,26.71,16.84,31.57546041
29/06/2019 20:30,24.75487,17.41621,30.26760578,0.05487,-0.03379,0.064439747,24.7,17.45,30.24223041
29/06/2019 21:00,25.85387,15.19171,29.98684123,0.02387,-0.01829,0.030071598,25.83,15.21,29.97554003
29/06/2019 21:30,25.83496,16.65559,30.73847486,0.00496,-0.03441,0.03476564,25.83,16.69,30.75296734
29/06/2019 22:00,25.27,16.01621,29.91808621,0,-0.03379,0.03379,25.27,16.05,29.9361888
29/06/2019 22:30,25.27,16.2859,30.06332382,0,-0.0341,0.0341,25.27,16.32,30.08181012
29/06/2019 23:00,25.27,16.49249,30.17573738,0,-0.03751,0.03751,25.27,16.53,30.19625473
29/06/2019 23:30,24.35,20.02559,31.52692111,0,-0.03441,0.03441,24.35,20.06,31.5487892
30/06/2019 00:00,23.95,20.02621,31.21941042,0,-0.03379,0.03379,23.95,20.06,31.24109633
30/06/2019 00:30,21.02,16.6828,26.83572648,0,-0.0372,0.0372,21.02,16.72,26.85886818
30/06/2019 01:00,21.23,15.96497,26.56300373,0,-0.03503,0.03503,21.23,16,26.5840723
30/06/2019 01:30,20.25,14.96652,25.18053258,0,-0.03348,0.03348,20.25,15,25.20044642
30/06/2019 02:00,21.67,14.96559,26.33548526,0,-0.03441,0.03441,21.67,15,26.35505454
30/06/2019 02:30,21.32,17.20621,27.39700828,0,-0.03379,0.03379,21.32,17.24,27.4182421
30/06/2019 03:00,20.5,18.03435,27.3036221,0,-0.03565,0.03565,20.5,18.07,27.32718244
30/06/2019 03:30,20.5,14.79807,25.28305511,0,-0.03193,0.03193,20.5,14.83,25.30175686
30/06/2019 04:00,20.96,15.23652,25.9127988,0,-0.03348,0.03348,20.96,15.27,25.93249892
30/06/2019 04:30,20.96,15.23559,25.91225198,0,-0.03441,0.03441,20.96,15.27,25.93249892
30/06/2019 05:00,20.29,16.26807,26.00642616,0,-0.03193,0.03193,20.29,16.3,26.02641159
30/06/2019 05:30,21.15031,19.77807,28.95699684,0.00031,-0.03193,0.031931505,21.15,19.81,28.97858865
30/06/2019 06:00,20.87457,19.78086,28.75813094,0.01457,-0.02914,0.03257951,20.86,19.81,28.76761547
