Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 06:30,21.74379,20.09272,29.6059082,0.03379,-0.02728,0.04342767,21.71,20.12,29.59963682
30/06/2019 07:00,21.77572,19.56063,29.27115009,0.06572,-0.03937,0.076610151,21.71,19.6,29.2486598
30/06/2019 07:30,19.21857,17.15087,25.75860584,0.13857,-0.06913,0.154856714,19.08,17.22,25.70164975
30/06/2019 08:00,23.07188,18.68141,29.68681065,0.23188,-0.05859,0.239167562,22.84,18.74,29.54408909
30/06/2019 08:30,23.89157,19.77792,31.01569339,0.23157,-0.05208,0.237354147,23.66,19.83,30.87109489
30/06/2019 09:00,24.57153,17.99699,30.45737572,0.39153,-0.05301,0.395102267,24.18,18.05,30.17407662
30/06/2019 09:30,25.71256,15.47924,30.01237433,0.30256,-0.06076,0.308600601,25.41,15.54,29.7852262
30/06/2019 10:00,22.73433,13.69389,26.54001477,0.35433,-0.05611,0.358745148,22.38,13.75,26.2664596
30/06/2019 10:30,27.13795,16.15389,31.58190134,0.44795,-0.05611,0.451450479,26.69,16.21,31.22691467
30/06/2019 11:00,27.78811,15.92916,32.02994217,0.42811,-0.05084,0.431118171,27.36,15.98,31.68485443
30/06/2019 11:30,27.35168,16.49529,31.94071056,0.72168,-0.07471,0.725536771,26.63,16.57,31.36433962
30/06/2019 12:00,26.12039,15.57126,30.40952008,0.92039,-0.07874,0.92375199,25.2,15.65,29.66416188
30/06/2019 12:30,28.59299,17.00738,33.26875489,0.75299,-0.06262,0.755589309,27.84,17.07,32.65655371
30/06/2019 13:00,28.98762,18.17801,34.21581741,1.14762,-0.10199,1.152143057,27.84,18.28,33.30501464
30/06/2019 13:30,28.0957,16.31878,32.49109015,1.0757,-0.08122,1.078761873,27.02,16.4,31.60760035
30/06/2019 14:00,28.28844,19.31374,34.2528304,0.96844,-0.07626,0.971437914,27.32,19.39,33.50155967
30/06/2019 14:30,29.09487,21.91738,36.42640535,0.67487,-0.06262,0.677768973,28.42,21.98,35.92793899
30/06/2019 15:00,28.7368,20.73048,35.43383235,0.7068,-0.05952,0.709301678,28.03,20.79,34.89849567
30/06/2019 15:30,28.01459,20.72986,34.85031346,0.55459,-0.06014,0.557841275,27.46,20.79,34.44235329
30/06/2019 16:00,29.05018,22.05172,36.47178791,0.52018,-0.05828,0.52343461,28.53,22.11,36.09450097
30/06/2019 16:30,29.06599,21.82358,36.34694511,0.53599,-0.05642,0.538951293,28.53,21.88,35.95407209
30/06/2019 17:00,28.59257,21.33025,35.67232294,0.88257,-0.06975,0.8853219,27.71,21.4,35.01148526
30/06/2019 17:30,28.20182,21.11544,35.23073172,0.78182,-0.05456,0.783721447,27.42,21.17,34.64138132
30/06/2019 18:00,27.49867,15.85164,31.74037401,0.66867,-0.04836,0.670416481,26.83,15.9,31.18747986
30/06/2019 18:30,27.3508,16.81629,32.10691312,0.5208,-0.04371,0.52263104,26.83,16.86,31.6876711
30/06/2019 19:00,26.64216,16.31536,31.24092927,0.35216,-0.04464,0.354978021,26.29,16.36,30.96471702
30/06/2019 19:30,22.21064,13.17226,25.82287673,0.23064,-0.04774,0.235529016,21.98,13.22,25.64934307
30/06/2019 20:00,23.85145,14.4704,27.89774441,0.09145,-0.0496,0.10403491,23.76,14.52,27.8454305
30/06/2019 20:30,24.92704,15.22055,29.20654833,0.05704,-0.02945,0.064193957,24.87,15.25,29.17326516
30/06/2019 21:00,25.68263,16.43706,30.49220269,0.02263,-0.02294,0.032223602,25.66,16.46,30.48552443
30/06/2019 21:30,25.66062,18.70187,31.75259612,0.00062,-0.03813,0.03813504,25.66,18.74,31.77456845
30/06/2019 22:00,25.2,17.20404,30.51260383,0,-0.03596,0.03596,25.2,17.24,30.53289374
30/06/2019 22:30,24.66,15.04745,28.88842937,0,-0.03255,0.03255,24.66,15.08,28.90539742
30/06/2019 23:00,22.92,18.21024,29.27352457,0,-0.02976,0.02976,22.92,18.24,29.2920467
30/06/2019 23:30,22.92,15.84869,27.86588191,0,-0.03131,0.03131,22.92,15.88,27.88370133
01/07/2019 00:00,22.05,16.19528,27.35853787,0,-0.03472,0.03472,22.05,16.23,27.37910517
01/07/2019 00:30,21.38,18.79528,28.46694487,0,-0.03472,0.03472,21.38,18.83,28.48988066
01/07/2019 01:00,20.6,17.63024,27.11430181,0,-0.02976,0.02976,20.6,17.66,27.13366175
01/07/2019 01:30,20.6,18.21086,27.49537092,0,-0.02914,0.02914,20.6,18.24,27.51467972
01/07/2019 02:00,20.6,18.43838,27.64658852,0,-0.03162,0.03162,20.6,18.47,27.66768693
01/07/2019 02:30,20.94,18.18869,27.73647497,0,-0.03131,0.03131,20.94,18.22,27.75701713
01/07/2019 03:00,20.94,18.81683,28.1523834,0,-0.03317,0.03317,20.94,18.85,28.17456477
01/07/2019 03:30,20.17,18.81559,27.58360613,0,-0.03441,0.03441,20.17,18.85,27.60708967
01/07/2019 04:00,20.17,18.81435,27.5827603,0,-0.03565,0.03565,20.17,18.85,27.60708967
01/07/2019 04:30,19.54,18.5197,26.92194064,0,-0.0403,0.0403,19.54,18.56,26.94967903
01/07/2019 05:00,20.6,19.28815,28.22043108,0,-0.04185,0.04185,20.6,19.33,28.24905131
01/07/2019 05:30,20.98155,19.29621,28.50559876,0.00155,-0.03379,0.033825532,20.98,19.33,28.52734302
01/07/2019 06:00,21.68426,19.29962,29.0289935,0.01426,-0.03038,0.033560274,21.67,19.33,29.03855713
01/07/2019 06:30,22.83503,18.77993,29.56559429,0.03503,-0.03007,0.046166068,22.8,18.81,29.55767413
01/07/2019 07:00,22.92214,17.86226,29.06002124,0.12214,-0.04774,0.131138428,22.8,17.91,28.99324232
01/07/2019 07:30,25.25427,18.30366,31.18977593,0.28427,-0.06634,0.291908254,24.97,18.37,30.99931935
01/07/2019 08:00,25.07277,19.42203,31.71528094,0.39277,-0.05797,0.397024928,24.68,19.48,31.44157757
01/07/2019 08:30,28.21486,19.77776,34.45632185,0.71486,-0.03224,0.715586639,27.5,19.81,33.89227198
01/07/2019 09:00,28.5371,19.75394,34.70712062,6.3271,0.36394,6.337558421,22.21,19.39,29.48315112
01/07/2019 09:30,28.78271,17.91156,33.900861,0.63271,-0.03844,0.633876627,28.15,17.95,33.38600006
01/07/2019 10:00,29.24393,17.87436,34.2738995,0.71393,-0.07564,0.7179258,28.53,17.95,33.70702301
01/07/2019 10:30,29.27121,17.88676,34.30364293,0.43121,-0.06324,0.435822626,28.84,17.95,33.9698116
01/07/2019 11:00,28.52027,16.8549,33.12843876,0.47027,-0.0651,0.47475455,28.05,16.92,32.75803566
01/07/2019 11:30,24.15854,13.57444,27.71101724,0.87854,-0.08556,0.882696463,23.28,13.66,26.99173948
01/07/2019 12:00,24.19264,13.37405,27.64324589,0.60264,-0.07595,0.607407089,23.59,13.45,27.15493694
01/07/2019 12:30,24.40127,13.56297,27.91730884,0.81127,-0.09703,0.817051916,23.59,13.66,27.25956163
01/07/2019 13:00,25.6627,14.45599,29.45419865,0.6727,-0.08401,0.67792549,24.99,14.54,28.91213759
01/07/2019 13:30,26.40659,15.10971,30.42386122,0.61659,-0.08029,0.621795555,25.79,15.19,29.93092381
01/07/2019 14:00,28.46345,16.79351,33.04829745,0.77345,-0.08649,0.77827079,27.69,16.88,32.42946962
01/07/2019 14:30,28.94574,17.30987,33.72665806,0.91574,-0.10013,0.921198005,28.03,17.41,32.99680288
01/07/2019 15:00,28.73558,17.07801,33.42741365,0.93558,-0.10199,0.941122679,27.8,17.18,32.680153
01/07/2019 15:30,28.12914,16.5694,32.64649343,0.64914,-0.0806,0.654124682,27.48,16.65,32.13056022
01/07/2019 16:00,26.11135,14.51149,29.87282948,0.49135,-0.06851,0.496103258,25.62,14.58,29.47814105
01/07/2019 16:30,28.97366,19.5287,34.94056521,0.55366,-0.0713,0.558232107,28.42,19.6,34.52327331
01/07/2019 17:00,29.80571,20.68397,36.27956675,0.41571,-0.06603,0.420921329,29.39,20.75,35.97686201
01/07/2019 17:30,29.6411,20.68335,36.14409739,0.2511,-0.06665,0.259794982,29.39,20.75,35.97686201
01/07/2019 18:00,29.29753,20.05614,35.50484496,0.26753,-0.06386,0.275046179,29.03,20.12,35.32074886
01/07/2019 18:30,28.46351,16.98862,33.14792016,0.22351,-0.06138,0.231784867,28.24,17.05,32.98787808
01/07/2019 19:00,28.49358,19.94048,34.77796492,0.25358,-0.05952,0.260471585,28.24,20,34.60487827
01/07/2019 19:30,28.36927,19.52544,34.43919696,0.12927,-0.05456,0.140312246,28.24,19.58,34.36384728
01/07/2019 20:00,26.7554,16.93172,31.66282633,0.1054,-0.05828,0.120439688,26.65,16.99,31.60510402
01/07/2019 20:30,25.10479,14.45722,28.97001365,0.06479,-0.04278,0.077639375,25.04,14.5,28.93530024
01/07/2019 21:00,26.40038,15.77396,30.75382705,0.03038,-0.02604,0.040012823,26.37,15.8,30.74112718
01/07/2019 21:30,25.54341,14.78753,29.51502732,0.00341,-0.04247,0.042606678,25.54,14.83,29.53337942
01/07/2019 22:00,24.45,14.78567,28.57303864,0,-0.04433,0.04433,24.45,14.83,28.59600322
01/07/2019 22:30,23.43,14.38823,27.49520072,0,-0.05177,0.05177,23.43,14.44,27.5223273
01/07/2019 23:00,21.8,13.60141,25.6951037,0,-0.05859,0.05859,21.8,13.66,25.72616567
01/07/2019 23:30,21.37302,15.70505,26.52271818,0.01302,-0.04495,0.04679768,21.36,15.75,26.53887903
02/07/2019 00:00,20.56,15.41784,25.69870406,0,-0.04216,0.04216,20.56,15.46,25.7240199
02/07/2019 00:30,20.12,16.30125,25.89488659,0,-0.03875,0.03875,20.12,16.34,25.91929783
02/07/2019 01:00,18.74,15.07063,24.0481078,0,-0.03937,0.03937,18.74,15.11,24.0728
02/07/2019 01:30,19.1,17.11745,25.64794523,0,-0.03255,0.03255,19.1,17.15,25.66968056
02/07/2019 02:00,19.98,17.60559,26.63000562,0,-0.03441,0.03441,19.98,17.64,26.65276721
02/07/2019 02:30,20.31,17.97435,27.12145567,0,-0.03565,0.03565,20.31,18.01,27.14509532
02/07/2019 03:00,20.31,18.39249,27.4003611,0,-0.03751,0.03751,20.31,18.43,27.42555378
02/07/2019 03:30,18.97,17.63908,25.90362992,0,-0.04092,0.04092,18.97,17.68,25.93151172
02/07/2019 04:00,19.35,17.86877,26.33847834,0,-0.04123,0.04123,19.35,17.91,26.36646734
02/07/2019 04:30,19.81,18.25536,26.9387132,0,-0.04464,0.04464,19.81,18.3,26.96898404
02/07/2019 05:00,19.45,18.02443,26.51758995,0,-0.04557,0.04557,19.45,18.07,26.54858565
02/07/2019 05:30,20.19124,18.48691,27.37612124,0.00124,-0.04309,0.043107838,20.19,18.53,27.40432448
02/07/2019 06:00,20.43271,15.26505,25.50524239,0.01271,-0.04495,0.046712382,20.42,15.31,25.52200031
02/07/2019 06:30,21.54666,16.459,27.11378318,0.02666,-0.031,0.040887108,21.52,16.49,27.11144592
02/07/2019 07:00,22.98029,18.81978,29.70316225,0.08029,-0.05022,0.094702336,22.9,18.87,29.67299951
02/07/2019 07:30,24.4491,17.1687,29.87511925,0.1891,-0.0713,0.202095275,24.26,17.24,29.76180774
02/07/2019 08:00,25.8117,18.44707,31.72598696,0.3317,-0.06293,0.337616757,25.48,18.51,31.49365809
02/07/2019 08:30,27.15112,16.67149,31.86097764,0.48112,-0.06851,0.485973327,26.67,16.74,31.48835499
02/07/2019 09:00,27.5169,16.66343,32.16907964,0.6169,-0.07657,0.621633795,26.9,16.74,31.68339628
02/07/2019 09:30,24.98741,14.51444,28.89705222,0.74741,-0.08556,0.752291314,24.24,14.6,28.29730729
02/07/2019 10:00,27.7449,18.06483,33.10766617,0.8649,-0.09517,0.870120301,26.88,18.16,32.43948212
02/07/2019 10:30,29.20377,21.07777,36.01572671,0.42377,-0.07223,0.429881595,28.78,21.15,35.71569543
02/07/2019 11:00,28.39396,18.00731,33.62261409,0.59396,-0.09269,0.601148832,27.8,18.1,33.17303122
02/07/2019 11:30,28.78204,17.2332,33.54681816,0.52204,-0.0868,0.529206955,28.26,17.32,33.14528624
02/07/2019 12:00,28.56143,17.19445,33.33773229,1.10143,-0.12555,1.108562514,27.46,17.32,32.46588979
02/07/2019 12:30,28.17424,16.61429,32.70814015,0.71424,-0.10571,0.722020347,27.46,16.72,32.1498056
02/07/2019 13:00,29.24674,21.04583,36.03191309,0.63674,-0.06417,0.639965324,28.61,21.11,35.55508684
02/07/2019 13:30,28.30704,16.7608,32.89700488,0.67704,-0.0992,0.684268808,27.63,16.86,32.36783125
02/07/2019 14:00,29.0561,17.08514,33.70695709,0.7161,-0.09486,0.722355612,28.34,17.18,33.14073023
02/07/2019 14:30,28.28013,15.54336,32.27013779,1.03013,-0.10664,1.035635026,27.25,15.65,31.42427406
02/07/2019 15:00,28.04732,16.34235,32.46112387,0.79732,-0.09765,0.803277477,27.25,16.44,31.82508602
02/07/2019 15:30,25.77067,14.77157,29.70398479,0.42067,-0.07843,0.427918817,25.35,14.85,29.37932947
02/07/2019 16:00,25.02967,14.38917,28.87096454,0.69967,-0.09083,0.705541067,24.33,14.48,28.31288223
02/07/2019 16:30,24.96643,14.09886,28.67229465,0.63643,-0.09114,0.642922736,24.33,14.19,28.16567059
02/07/2019 17:00,26.87201,14.50312,30.53596914,0.33201,-0.07688,0.340794916,26.54,14.58,30.28114925
02/07/2019 17:30,29.28837,16.73025,33.72995527,0.31837,-0.06975,0.325921032,28.97,16.8,33.48881754
02/07/2019 18:00,29.35905,16.73955,33.7959517,0.38905,-0.06045,0.393718307,28.97,16.8,33.48881754
02/07/2019 18:30,29.64965,16.73862,34.04824731,0.15965,-0.06138,0.171042763,29.49,16.8,33.9396538
02/07/2019 19:00,29.21166,16.74172,33.66906991,0.18166,-0.05828,0.190779753,29.03,16.8,33.54073494
02/07/2019 19:30,28.85516,16.24513,33.11381143,0.13516,-0.05487,0.145873036,28.72,16.3,33.02314946
02/07/2019 20:00,27.52897,18.73327,33.29834221,0.08897,-0.05673,0.105517552,27.44,18.79,33.25684441
02/07/2019 20:30,27.50355,18.73761,33.279773,0.06355,-0.05239,0.08236088,27.44,18.79,33.25684441
02/07/2019 21:00,26.84472,18.46675,32.58312213,0.03472,-0.02325,0.041785654,26.81,18.49,32.56771714
02/07/2019 21:30,25.96434,19.38102,32.40016802,0.00434,-0.04898,0.049171903,25.96,19.43,32.42601579
02/07/2019 22:00,23.93,15.47412,28.49725057,0,-0.04588,0.04588,23.93,15.52,28.52218961
02/07/2019 22:30,23.64,14.34505,27.65194495,0,-0.04495,0.04495,23.64,14.39,27.67529042
02/07/2019 23:00,21.19,13.80133,25.28819507,0,-0.04867,0.04867,21.19,13.85,25.31479014
02/07/2019 23:30,20.79,17.29691,27.04454096,0,-0.04309,0.04309,20.79,17.34,27.07212035
03/07/2019 00:00,22.26,19.20567,29.40009116,0,-0.04433,0.04433,22.26,19.25,29.42906896
03/07/2019 00:30,21.34,18.9066,28.51061423,0,-0.0434,0.0434,21.34,18.95,28.5394131
03/07/2019 01:00,20.73,18.90381,28.05506964,0,-0.04619,0.04619,20.73,18.95,28.0862137
03/07/2019 01:30,19.79,18.09412,26.81494506,0,-0.04588,0.04588,19.79,18.14,26.8459252
03/07/2019 02:00,20.94,19.05474,28.3119536,0,-0.04526,0.04526,20.94,19.1,28.34243462
03/07/2019 02:30,20.48,18.45125,27.56590333,0,-0.03875,0.03875,20.48,18.49,27.59185568
03/07/2019 03:00,19.77,18.1797,26.85804148,0,-0.0403,0.0403,19.77,18.22,26.88533615
03/07/2019 03:30,20,18.17908,27.02737408,0,-0.04092,0.04092,20,18.22,27.05491453
03/07/2019 04:00,19.33,18.17691,26.53392088,0,-0.04309,0.04309,19.33,18.22,26.56345798
03/07/2019 04:30,20.04,18.6735,27.3916265,0,-0.0465,0.0465,20.04,18.72,27.42334772
03/07/2019 05:00,20.27,18.6735,27.56034293,0,-0.0465,0.0465,20.27,18.72,27.59187018
03/07/2019 05:30,20.27155,18.67815,27.56463362,0.00155,-0.04185,0.041878694,20.27,18.72,27.59187018
03/07/2019 06:00,20.80488,18.68063,27.96084707,0.01488,-0.03937,0.042088137,20.79,18.72,27.97610588
03/07/2019 06:30,21.201,18.10993,27.88282564,0.031,-0.03007,0.043188018,21.17,18.14,27.87881812
03/07/2019 07:00,22.52463,16.4804,27.90990041,0.08463,-0.0496,0.098093817,22.44,16.53,27.87103335
03/07/2019 07:30,25.00029,15.58121,29.4582519,2.56029,0.12121,2.563157574,22.44,15.46,27.25004954
03/07/2019 08:00,26.76302,18.25879,32.39818902,3.42302,0.18879,3.428222219,23.34,18.07,29.51746093
03/07/2019 08:30,27.2443,18.60265,32.98955091,0.4743,-0.05735,0.477754657,26.77,18.66,32.63171004
03/07/2019 09:00,25.29938,15.13684,29.48190214,0.61938,-0.07316,0.623685794,24.68,15.21,28.99045533
03/07/2019 09:30,27.10082,16.07529,31.50983011,0.75082,-0.07471,0.754527837,26.35,16.15,30.90542024
03/07/2019 10:00,28.34552,17.65444,33.39382811,0.86552,-0.08556,0.869738687,27.48,17.74,32.70868386
03/07/2019 10:30,28.45123,17.65227,33.48245996,0.97123,-0.08773,0.975184221,27.48,17.74,32.70868386
03/07/2019 11:00,28.38024,16.71289,32.93567541,0.90024,-0.08711,0.904444697,27.48,16.8,32.20854545
03/07/2019 11:30,28.56976,16.72467,33.10507171,0.64976,-0.07533,0.654112121,27.92,16.8,32.58475717
03/07/2019 12:00,29.14853,17.49623,33.99639489,1.22853,-0.11377,1.233786681,27.92,17.61,33.00967282
03/07/2019 12:30,29.52419,17.51483,34.32851679,0.91419,-0.09517,0.919130396,28.61,17.61,33.59530027
03/07/2019 13:00,29.07175,17.17661,33.76688584,0.75175,-0.08339,0.756360995,28.32,17.26,33.1651926
03/07/2019 13:30,28.90421,16.957,33.51109077,0.83421,-0.093,0.839377939,28.07,17.05,32.84246337
03/07/2019 14:00,27.56312,16.32855,32.0366529,0.85312,-0.09145,0.858007481,26.71,16.42,31.35347668
03/07/2019 14:30,28.50624,16.83692,33.10721363,0.77624,-0.08308,0.780673315,27.73,16.92,32.48444705
03/07/2019 15:00,29.42434,17.547,34.25914467,0.93434,-0.093,0.938956993,28.49,17.64,33.50894955
03/07/2019 15:30,27.7274,16.40444,32.21667833,0.7874,-0.08556,0.792034894,26.94,16.49,31.58613145
03/07/2019 16:00,28.84222,17.15708,33.55948523,1.04222,-0.10292,1.047289384,27.8,17.26,32.72227987
03/07/2019 16:30,29.22612,17.17506,33.89909698,0.94612,-0.08494,0.949925185,28.28,17.26,33.13104285
03/07/2019 17:00,29.00757,17.17878,33.71275129,0.72757,-0.08122,0.732089334,28.28,17.26,33.13104285
03/07/2019 17:30,29.83565,17.18064,34.42877288,0.65565,-0.07936,0.660435411,29.18,17.26,33.90250728
03/07/2019 18:00,27.8075,16.05219,32.10809649,0.3875,-0.07781,0.395234925,27.42,16.13,31.81247083
03/07/2019 18:30,29.1196,17.14359,33.79132703,0.3596,-0.09641,0.372299675,28.76,17.24,33.53140617
03/07/2019 19:00,28.82807,16.85359,33.39312977,0.27807,-0.09641,0.294309043,28.55,16.95,33.20248485
03/07/2019 19:30,26.08529,14.90948,30.04554789,0.23529,-0.09052,0.252101675,25.85,15,29.8868282
03/07/2019 20:00,25.96222,14.907,29.93752689,0.11222,-0.093,0.145747482,25.85,15,29.8868282
03/07/2019 20:30,27.19433,16.50211,31.8096089,0.04433,-0.06789,0.081081447,27.15,16.57,31.80703381
03/07/2019 21:00,27.16922,16.49219,31.78299618,0.01922,-0.07781,0.08014864,27.15,16.57,31.80703381
03/07/2019 21:30,25.79341,15.71072,30.20143577,0.00341,-0.08928,0.089345098,25.79,15.8,30.24506737
03/07/2019 22:00,24.2,17.50754,29.86894636,0,-0.08246,0.08246,24.2,17.59,29.9173545
03/07/2019 22:30,25.89,20.00219,32.71665791,0,-0.07781,0.07781,25.89,20.08,32.76428696
03/07/2019 23:00,25.08,19.11506,31.53398038,0,-0.08494,0.08494,25.08,19.2,31.585541
03/07/2019 23:30,23.61,15.76979,28.39222388,0,-0.09021,0.09021,23.61,15.86,28.44242781
04/07/2019 00:00,22.4,18.06312,28.77561996,0,-0.07688,0.07688,22.4,18.14,28.82394144
04/07/2019 00:30,21.21,18.33374,28.03551538,0,-0.07626,0.07626,21.21,18.41,28.08544463
04/07/2019 01:00,21.21,18.62653,28.22785362,0,-0.07347,0.07347,21.21,18.7,28.27638768
04/07/2019 01:30,21.21,17.86242,27.72958976,0,-0.06758,0.06758,21.21,17.93,27.77317051
04/07/2019 02:00,21.21,18.73746,28.30117502,0,-0.07254,0.07254,21.21,18.81,28.34925396
04/07/2019 02:30,20.96,18.74273,28.11781513,0,-0.06727,0.06727,20.96,18.81,28.16270051
04/07/2019 03:00,19.98,16.76033,26.0789007,0,-0.07967,0.07967,19.98,16.84,26.13017413
04/07/2019 03:30,19.02,12.38862,22.69886133,0,-0.06138,0.06138,19.02,12.45,22.73241958
04/07/2019 04:00,18.35,13.12544,22.56102115,0,-0.05456,0.05456,18.35,13.18,22.59280638
04/07/2019 04:30,19.68,18.31234,26.88204226,0,-0.05766,0.05766,19.68,18.37,26.92135398
04/07/2019 05:00,19.68,16.09327,25.42234724,0,-0.05673,0.05673,19.68,16.15,25.45829727
04/07/2019 05:30,19.68093,14.29916,24.3270422,0.00093,-0.05084,0.050848505,19.68,14.35,24.35620865
04/07/2019 06:00,20.61395,14.30784,25.09281212,0.01395,-0.04216,0.044407973,20.6,14.35,25.1054277
04/07/2019 06:30,21.95069,17.59707,28.1334261,0.03069,-0.06293,0.07001472,21.92,17.66,28.14892538
04/07/2019 07:00,22.61215,14.34545,26.77874649,0.08215,-0.09455,0.125253044,22.53,14.44,26.76031577
04/07/2019 07:30,24.61011,15.13096,28.8895044,0.18011,-0.11904,0.215893802,24.43,15.25,28.79908679
04/07/2019 08:00,26.37217,15.75987,30.72238358,0.31217,-0.10013,0.327835516,26.06,15.86,30.50677302
04/07/2019 08:30,26.20415,14.89336,30.14083027,0.45415,-0.10664,0.46650221,25.75,15,29.80037751
04/07/2019 09:00,28.18024,19.59871,34.32543314,0.59024,-0.11129,0.60064026,27.59,19.71,33.90711135
04/07/2019 09:30,28.09362,20.4422,34.74384874,0.71362,-0.1178,0.723277502,27.38,20.56,34.24000584
04/07/2019 10:00,24.62336,17.68887,30.31840991,0.82336,-0.13113,0.833736629,23.8,17.82,29.73200969
04/07/2019 10:30,24.72163,17.69476,30.40170261,0.92163,-0.12524,0.930100486,23.8,17.82,29.73200969
04/07/2019 11:00,24.79076,17.68453,30.45200129,0.99076,-0.13547,0.999978749,23.8,17.82,29.73200969
04/07/2019 11:30,24.86237,17.6774,30.50619466,1.06237,-0.1426,1.071897746,23.8,17.82,29.73200969
04/07/2019 12:00,24.92003,17.6619,30.54424016,1.12003,-0.1581,1.131133419,23.8,17.82,29.73200969
04/07/2019 12:30,25.16677,17.82062,30.83732818,3.30677,0.00062,3.306770058,21.86,17.82,28.20304948
04/07/2019 13:00,25.77689,17.91424,31.39057267,4.37689,0.09424,4.377904436,21.4,17.82,27.84802327
04/07/2019 13:30,25.7318,18.3657,31.61367533,1.1718,-0.1643,1.183262325,24.56,18.53,30.76612585
04/07/2019 14:00,25.72219,18.36787,31.60711481,1.16219,-0.16213,1.173444389,24.56,18.53,30.76612585
04/07/2019 14:30,25.50227,18.36446,31.42640874,1.15227,-0.16554,1.164100358,24.35,18.53,30.59874834
04/07/2019 15:00,25.12755,18.36756,31.12492617,1.11755,-0.16244,1.129293919,24.01,18.53,30.32888063
04/07/2019 15:30,25.50881,18.37252,31.43642599,1.03881,-0.15748,1.050678907,24.47,18.53,30.69432847
04/07/2019 16:00,25.66364,18.39608,31.57591135,0.94364,-0.13392,0.953095492,24.72,18.53,30.89400104
04/07/2019 16:30,26.23164,19.02127,32.40227846,0.88164,-0.11873,0.889598731,25.35,19.14,31.76416377
04/07/2019 17:00,27.13832,19.42964,33.37662839,0.82832,-0.11036,0.835639487,26.31,19.54,32.77236183
04/07/2019 17:30,27.51943,19.43398,33.68974037,0.72943,-0.10602,0.737094543,26.79,19.54,33.158946
04/07/2019 18:00,26.53909,18.62142,32.42037293,0.53909,-0.09858,0.548029237,26,18.72,32.03807735
04/07/2019 18:30,26.90841,19.3684,33.15414676,0.46841,-0.1116,0.481521015,26.44,19.48,32.84119364
04/07/2019 19:00,28.60628,21.00243,35.48832655,0.30628,-0.10757,0.324620922,28.3,21.11,35.30611987
04/07/2019 19:30,27.35801,20.06677,33.92839474,0.20801,-0.10323,0.232216694,27.15,20.17,33.8223506
04/07/2019 20:00,27.25478,19.25018,33.36753606,0.10478,-0.09982,0.144716553,27.15,19.35,33.33984103
04/07/2019 20:30,26.61007,19.26382,32.85103631,0.03007,-0.08618,0.091275393,26.58,19.35,32.8773311
04/07/2019 21:00,25.4193,19.00328,31.73744576,0.0093,-0.09672,0.097166087,25.41,19.1,31.78801818
04/07/2019 21:30,23.18155,17.7363,29.18836409,0.00155,-0.0837,0.083714351,23.18,17.82,29.23807107
04/07/2019 22:00,24.24,18.70646,30.61877277,0,-0.10354,0.10354,24.24,18.81,30.68213976
04/07/2019 22:30,24.7,19.27142,31.32854336,0,-0.09858,0.09858,24.7,19.37,31.38928002
04/07/2019 23:00,22.3,13.92576,26.2910021,0,-0.09424,0.09424,22.3,14.02,26.34104022
04/07/2019 23:30,21.42,13.71545,25.43481804,0,-0.09455,0.09455,21.42,13.81,25.48592749
05/07/2019 00:00,20.98,16.22994,26.52491946,0,-0.07006,0.07006,20.98,16.3,26.56784523
05/07/2019 00:30,20.21,14.52901,24.89048476,0,-0.07099,0.07099,20.21,14.6,24.93198949
05/07/2019 01:00,19.89,17.64684,26.58990526,0,-0.07316,0.07316,19.89,17.72,26.63851535
05/07/2019 01:30,19.54,16.76498,25.74638138,0,-0.07502,0.07502,19.54,16.84,25.79529414
05/07/2019 02:00,19.77,17.94754,26.70144363,0,-0.08246,0.08246,19.77,18.03,26.75693929
05/07/2019 02:30,19.04,17.48521,25.85061254,0,-0.06479,0.06479,19.04,17.55,25.89448011
05/07/2019 03:00,18.6,14.85149,23.80182252,0,-0.06851,0.06851,18.6,14.92,23.84463042
05/07/2019 03:30,18.95,16.46118,25.10125389,0,-0.06882,0.06882,18.95,16.53,25.14643911
05/07/2019 04:00,18.6,16.4587,24.83644108,0,-0.0713,0.0713,18.6,16.53,24.88374771
05/07/2019 04:30,18.05,14.77653,23.32698735,0,-0.07347,0.07347,18.05,14.85,23.37359621
05/07/2019 05:00,17.66,15.07498,23.21918651,0,-0.07502,0.07502,17.66,15.15,23.26796295
05/07/2019 05:30,18.76527,15.83304,24.55240342,0.00527,-0.06696,0.067167064,18.76,15.9,24.59161646
05/07/2019 06:00,19.10542,14.92203,24.24219571,0.02542,-0.05797,0.063298478,19.08,14.98,24.25792242
05/07/2019 06:30,20.74347,17.89607,27.39636598,0.07347,-0.09393,0.119250517,20.67,17.99,27.40235391
05/07/2019 07:00,21.71028,14.82964,26.29171885,0.12028,-0.11036,0.163237888,21.59,14.94,26.25512712
05/07/2019 07:30,23.76314,18.16763,29.91236538,0.15314,-0.13237,0.202419556,23.61,18.3,29.87176091
05/07/2019 08:00,24.54158,18.78352,30.90485031,0.19158,-0.12648,0.229564995,24.35,18.91,30.83035193
05/07/2019 08:30,26.31544,19.55259,32.78423643,0.25544,-0.12741,0.285452101,26.06,19.68,32.65617859
05/07/2019 09:00,26.79733,19.55724,33.17502873,0.44733,-0.12276,0.463868674,26.35,19.68,32.88806622
05/07/2019 09:30,27.69098,19.53678,33.88917447,0.73098,-0.14322,0.744878332,26.96,19.68,33.37879566
05/07/2019 10:00,26.83252,17.99492,32.30791351,0.77252,-0.14508,0.786025036,26.06,18.14,31.75190073
05/07/2019 10:30,28.33729,20.01314,34.69189786,0.91729,-0.15686,0.930605181,27.42,20.17,34.0394668
05/07/2019 11:00,27.46609,20.01376,33.98435948,0.75609,-0.15624,0.772064133,26.71,20.17,33.47018076
05/07/2019 11:30,25.57421,17.0726,30.74920955,0.83421,-0.1674,0.850840222,24.74,17.24,30.15435624
05/07/2019 12:00,25.92985,14.13841,29.53390862,0.59985,-0.15159,0.618707969,25.33,14.29,29.08286437
05/07/2019 12:30,28.36179,16.37764,32.75085074,1.21179,-0.17236,1.223986509,27.15,16.55,31.79661932
05/07/2019 13:00,28.31715,16.38477,32.715771,1.16715,-0.16523,1.178787545,27.15,16.55,31.79661932
05/07/2019 13:30,28.32707,18.01198,33.56865083,1.17707,-0.16802,1.189001474,27.15,18.18,32.67468286
05/07/2019 14:00,28.69502,20.84191,35.46532652,1.31502,-0.19809,1.329856101,27.38,21.04,34.53036345
05/07/2019 14:30,28.94918,20.87415,35.69012694,1.10918,-0.16585,1.121510809,27.84,21.04,34.89623475
05/07/2019 15:00,27.51874,17.08576,32.39142241,1.62874,-0.09424,1.631464117,25.89,17.18,31.07160279
05/07/2019 15:30,28.11733,19.72616,34.34684315,0.75733,-0.14384,0.770868779,27.36,19.87,33.81399858
05/07/2019 16:00,28.073,20.11825,34.53747692,0.713,-0.13175,0.725070385,27.36,20.25,34.03868534
05/07/2019 16:30,27.74132,16.56538,32.3108751,0.61132,-0.12462,0.623892849,27.13,16.69,31.8526765
05/07/2019 17:00,27.86811,15.24422,31.76504051,0.73811,-0.13578,0.75049489,27.13,15.38,31.18623575
05/07/2019 17:30,28.10151,16.4198,32.5469614,0.47151,-0.1302,0.489156131,27.63,16.55,32.20744324
05/07/2019 18:00,27.60446,15.60383,31.70939486,0.45446,-0.12617,0.47164898,27.15,15.73,31.37762579
05/07/2019 18:30,27.64923,17.2767,32.60313302,0.28923,-0.1333,0.318469595,27.36,17.41,32.42958063
05/07/2019 19:00,27.56739,19.61096,33.83120961,0.20739,-0.11904,0.23912577,27.36,19.73,33.73192108
05/07/2019 19:30,27.11152,18.60156,32.87936361,0.74152,-0.03844,0.742515686,26.37,18.64,32.29282428
05/07/2019 20:00,26.83312,19.65452,33.26133619,0.23312,-0.09548,0.251915392,26.6,19.75,33.13038635
05/07/2019 20:30,24.87712,15.98444,29.56980591,0.04712,-0.08556,0.09767706,24.83,16.07,29.57657519
05/07/2019 21:00,24.85635,15.3132,29.19472948,0.02635,-0.0868,0.090711424,24.83,15.4,29.2179551
05/07/2019 21:30,23.97651,14.10553,27.81796197,0.00651,-0.10447,0.104672637,23.97,14.21,27.86548044
05/07/2019 22:00,22.78,14.54243,27.0261109,0,-0.10757,0.10757,22.78,14.65,27.08414481
05/07/2019 22:30,24.1,16.91499,29.44362217,0,-0.11501,0.11501,24.1,17.03,29.50984412
05/07/2019 23:00,23.18,18.29747,29.53150535,0,-0.11253,0.11253,23.18,18.41,29.60135977
05/07/2019 23:30,22.09,18.04406,28.52290661,0,-0.11594,0.11594,22.09,18.16,28.59639313
06/07/2019 00:00,20.96,17.30274,27.17915399,0,-0.10726,0.10726,20.96,17.41,27.24756319
06/07/2019 00:30,20.44,17.32196,26.79260902,0,-0.08804,0.08804,20.44,17.41,26.84961266
06/07/2019 01:00,20.19,17.32134,26.6019721,0,-0.08866,0.08866,20.19,17.41,26.6597862
06/07/2019 01:30,19.85,17.33157,26.35158095,0,-0.07843,0.07843,19.85,17.41,26.40323086
06/07/2019 02:00,19.45,17.33064,26.05098046,0,-0.07936,0.07936,19.45,17.41,26.10384263
06/07/2019 02:30,19.18,17.63847,26.05739864,0,-0.08153,0.08153,19.18,17.72,26.11265594
06/07/2019 03:00,19.18,15.02723,24.36575551,0,-0.08277,0.08277,19.18,15.11,24.41688965
06/07/2019 03:30,17.95,13.38816,22.39297497,0,-0.08184,0.08184,17.95,13.47,22.4420008
06/07/2019 04:00,18.39,15.8856,24.30111906,0,-0.0744,0.0744,18.39,15.96,24.3498193
06/07/2019 04:30,19.04,18.05196,26.23727996,0,-0.08804,0.08804,19.04,18.14,26.29793148
06/07/2019 05:00,17.57,13.28196,22.02533454,0,-0.08804,0.08804,17.57,13.37,22.07853709
06/07/2019 05:30,18.22031,14.67281,23.39382504,0.00031,-0.07719,0.077190622,18.22,14.75,23.44207542
06/07/2019 06:00,17.98054,14.29467,22.97035936,0.01054,-0.07533,0.076063792,17.97,14.37,23.00908082
06/07/2019 06:30,19.35356,14.81459,24.37277911,0.02356,-0.06541,0.069523677,19.33,14.88,24.39391932
06/07/2019 07:00,19.67223,14.27917,24.3082564,0.07223,-0.09083,0.116048532,19.6,14.37,24.30343391
06/07/2019 07:30,20.35609,12.64466,23.96367723,0.75609,-0.03534,0.756915453,19.6,12.68,23.34400137
06/07/2019 08:00,20.90609,17.43064,27.21932787,0.44609,-0.07936,0.453094138,20.46,17.51,26.92975492
06/07/2019 08:30,22.9561,17.4201,28.81739772,0.4061,-0.0899,0.415931749,22.55,17.51,28.55000175
06/07/2019 09:00,23.93828,14.94421,28.22004008,0.36828,-0.09579,0.380533681,23.57,15.04,27.95972997
06/07/2019 09:30,25.40786,15.51576,29.77076012,0.49786,-0.09424,0.506700856,24.91,15.61,29.39694202
06/07/2019 10:00,25.62021,15.51173,29.95010731,0.71021,-0.09827,0.716976455,24.91,15.61,29.39694202
06/07/2019 10:30,25.95201,15.50894,30.23299593,0.64201,-0.10106,0.649915351,25.31,15.61,29.73664742
06/07/2019 11:00,27.03944,16.43375,31.64173596,0.68944,-0.11625,0.699172065,26.35,16.55,31.11631405
06/07/2019 11:30,26.47291,15.70608,30.78142155,0.76291,-0.13392,0.774574873,25.71,15.84,30.19784264
06/07/2019 12:00,26.98532,16.15011,31.44890377,0.73532,-0.12989,0.746704034,26.25,16.28,30.88852376
06/07/2019 12:30,27.26612,16.15352,31.6919155,0.63612,-0.12648,0.648572159,26.63,16.28,31.21210182
06/07/2019 13:00,27.18109,16.47034,31.78181482,0.91109,-0.11966,0.918914307,26.27,16.59,31.06993724
06/07/2019 13:30,27.50281,16.67445,32.16273994,0.54281,-0.12555,0.557140466,26.96,16.8,31.76604476
06/07/2019 14:00,27.29294,16.4415,31.8626348,0.33294,-0.1085,0.350173234,26.96,16.55,31.63453967
06/07/2019 14:30,26.62681,15.78824,30.95570276,0.35681,-0.09176,0.368419969,26.27,15.88,30.69669852
06/07/2019 15:00,26.71609,18.34026,32.40547179,0.44609,-0.10974,0.459389982,26.27,18.45,32.1016417
06/07/2019 15:30,27.19531,20.51034,34.06257379,0.46531,-0.11966,0.480449697,26.73,20.63,33.76521583
06/07/2019 16:00,26.92005,20.5153,33.84622026,0.42005,-0.1147,0.435428631,26.5,20.63,33.58343193
06/07/2019 16:30,26.83573,20.23003,33.60670347,0.33573,-0.11997,0.356521295,26.5,20.35,33.41216096
06/07/2019 17:00,26.44593,19.92545,33.11209403,0.15593,-0.09455,0.18235643,26.29,20.02,33.04488614
06/07/2019 17:30,26.97353,20.2601,33.73489251,0.14353,-0.0899,0.169360181,26.83,20.35,33.67449183
06/07/2019 18:00,26.51151,19.76165,33.066342,0.16151,-0.08835,0.184095634,26.35,19.85,32.99007426
06/07/2019 18:30,26.5236,20.08801,33.27205288,0.1736,-0.10199,0.201342793,26.35,20.19,33.19576178
06/07/2019 19:00,26.22246,17.08623,31.29786996,0.08246,-0.11377,0.140510727,26.14,17.2,31.29120643
06/07/2019 19:30,25.34542,15.09311,29.49902175,0.64542,-0.03689,0.646473393,24.7,15.13,28.96561582
06/07/2019 20:00,24.26809,14.43025,28.23423998,0.19809,-0.06975,0.210011215,24.07,14.5,28.10008719
06/07/2019 20:30,24.12022,14.42622,28.10517455,0.05022,-0.07378,0.089249856,24.07,14.5,28.10008719
06/07/2019 21:00,24.08178,14.92529,28.33189739,0.01178,-0.07471,0.075633012,24.07,15,28.36132754
06/07/2019 21:30,23.74155,14.91971,28.04030925,0.00155,-0.08029,0.08030496,23.74,15,28.08180194
06/07/2019 22:00,23.74,14.92374,28.04114148,0,-0.07626,0.07626,23.74,15,28.08180194
06/07/2019 22:30,23.28,14.57715,27.46728421,0,-0.07285,0.07285,23.28,14.65,27.50601571
06/07/2019 23:00,22.59,14.57529,26.88395764,0,-0.07471,0.07471,22.59,14.65,26.92453528
06/07/2019 23:30,21.46,14.04126,25.6454398,0,-0.07874,0.07874,21.46,14.12,25.68863562
07/07/2019 00:00,20.12,13.44033,24.19621604,0,-0.07967,0.07967,20.12,13.52,24.24056105
07/07/2019 00:30,20.12,17.4525,26.63464203,0,-0.0775,0.0775,20.12,17.53,26.68548857
07/07/2019 01:00,19.5,14.11436,24.07208255,0,-0.07564,0.07564,19.5,14.19,24.11651094
07/07/2019 01:30,19.02,12.77746,22.91339966,0,-0.07254,0.07254,19.02,12.85,22.95392995
07/07/2019 02:00,19.29,12.22684,22.83855767,0,-0.07316,0.07316,19.29,12.3,22.87780802
07/07/2019 02:30,19.29,14.94901,24.40444632,0,-0.07099,0.07099,19.29,15.02,24.44799583
07/07/2019 03:00,19.5,17.84118,26.43024222,0,-0.06882,0.06882,19.5,17.91,26.4767464
07/07/2019 03:30,19.27,15.74653,24.88545975,0,-0.07347,0.07347,19.27,15.82,24.93201356
07/07/2019 04:00,18.56,16.72808,24.98604131,0,-0.07192,0.07192,18.56,16.8,25.03424854
07/07/2019 04:30,18.83,16.45653,25.0077244,0,-0.07347,0.07347,18.83,16.53,25.05613298
07/07/2019 05:00,17.24,13.14839,21.68173793,0,-0.07161,0.07161,17.24,13.22,21.72523878
07/07/2019 05:30,16.55093,11.2856,20.032425,0.00093,-0.0744,0.074405812,16.55,11.36,20.07366683
07/07/2019 06:00,18.22837,12.20963,21.93965673,0.00837,-0.07037,0.070866027,18.22,12.28,21.97195485
07/07/2019 06:30,18.81325,15.01149,24.06830296,0.02325,-0.06851,0.072347651,18.79,15.08,24.0929554
07/07/2019 07:00,19.28369,17.50754,26.04562644,0.12369,-0.08246,0.148656879,19.16,17.59,26.00987697
07/07/2019 07:30,19.33842,13.67334,23.68406035,0.73842,-0.02666,0.738901111,18.6,13.7,23.10086578
07/07/2019 08:00,18.4798,12.14264,22.11213952,0.7998,-0.01736,0.799988381,17.68,12.16,21.4580521
07/07/2019 08:30,18.94131,11.13444,21.9715493,0.34131,-0.08556,0.351870757,18.6,11.22,21.72207172
07/07/2019 09:00,20.3655,15.91623,25.84724294,0.3255,-0.11377,0.344809894,20.04,16.03,25.6624726
07/07/2019 09:30,21.28151,15.9308,26.58369908,0.47151,-0.0992,0.481832253,20.81,16.03,26.26817466
07/07/2019 10:00,22.52435,13.40669,26.21231924,0.58435,-0.09331,0.591753055,21.94,13.5,25.76069875
07/07/2019 10:30,24.98225,14.907,29.09177657,0.61225,-0.093,0.619273011,24.37,15,28.61637468
07/07/2019 11:00,25.77425,18.24228,31.57677537,0.98425,-0.12772,0.992502121,24.79,18.37,30.85451345
07/07/2019 11:30,26.35582,16.415,31.0496614,1.21582,-0.155,1.225660341,25.14,16.57,30.10954168
07/07/2019 12:00,26.15541,16.06322,30.69417712,1.30541,-0.16678,1.316020834,24.85,16.23,29.68055592
07/07/2019 12:30,25.54691,15.11965,29.68582872,1.19691,-0.15035,1.206316157,24.35,15.27,28.74187537
07/07/2019 13:00,26.46986,15.58554,30.7174632,1.17986,-0.14446,1.188670817,25.29,15.73,29.78283062
07/07/2019 13:30,25.83536,15.58089,30.17001756,1.19536,-0.14911,1.204624141,24.64,15.73,29.23290099
07/07/2019 14:00,26.96863,20.17081,33.67741944,1.13863,-0.13919,1.147105982,25.83,20.31,32.85856053
07/07/2019 14:30,27.18142,20.93693,34.31012432,1.14142,-0.12307,1.148035645,26.04,21.06,33.49037474
07/07/2019 15:00,26.05898,19.42003,32.4993539,0.97898,-0.11997,0.986303524,25.08,19.54,31.79336409
07/07/2019 15:30,26.08795,17.93763,31.65974898,0.75795,-0.13237,0.769421873,25.33,18.07,31.11484855
07/07/2019 16:00,26.35362,17.92523,31.87204351,1.02362,-0.14477,1.033806683,25.33,18.07,31.11484855
07/07/2019 16:30,26.38146,17.72375,31.78227094,0.67146,-0.11625,0.681448893,25.71,17.84,31.29328522
07/07/2019 17:00,27.02634,20.91258,34.17248975,0.37634,-0.08742,0.386360003,26.65,21,33.92966991
07/07/2019 17:30,26.1591,20.15126,33.02077819,0.4991,-0.07874,0.505272993,25.66,20.23,32.67550306
07/07/2019 18:00,26.11694,20.15436,32.98928284,0.45694,-0.07564,0.463158259,25.66,20.23,32.67550306
07/07/2019 18:30,25.90614,16.37568,30.6478545,0.24614,-0.08432,0.260182171,25.66,16.46,30.48552443
07/07/2019 19:00,25.88072,16.37134,30.62405004,0.22072,-0.08866,0.237861123,25.66,16.46,30.48552443
07/07/2019 19:30,25.61895,16.44698,30.44394439,0.78895,-0.01302,0.789057427,24.83,16.46,29.79027526
07/07/2019 20:00,25.08671,17.25163,30.44604664,0.75671,-0.00837,0.756756289,24.33,17.26,29.83046262
07/07/2019 20:30,25.65103,17.19118,30.87898978,0.22103,-0.06882,0.231496119,25.43,17.26,30.7342236
07/07/2019 21:00,24.87154,14.56079,28.82030721,0.04154,-0.05921,0.072328388,24.83,14.62,28.81446338
07/07/2019 21:30,25.10465,15.55963,29.53549623,0.00465,-0.07037,0.070523467,25.1,15.63,29.56868107
07/07/2019 22:00,24.41,15.11591,28.71130152,0,-0.07409,0.07409,24.41,15.19,28.75037739
07/07/2019 22:30,23.97,14.88653,28.21647879,0,-0.07347,0.07347,23.97,14.96,28.25530924
07/07/2019 23:00,21.61,13.52653,25.49429571,0,-0.07347,0.07347,21.61,13.6,25.5333527
07/07/2019 23:30,22.21,14.80622,26.69285018,0,-0.07378,0.07378,22.21,14.88,26.73384559
08/07/2019 00:00,21.73,14.80591,26.29463578,0,-0.07409,0.07409,21.73,14.88,26.33642535
08/07/2019 00:30,21.25,15.44653,26.27085436,0,-0.07347,0.07347,21.25,15.52,26.31411978
08/07/2019 01:00,20.25,17.00211,26.44114681,0,-0.06789,0.06789,20.25,17.07,26.48485227
08/07/2019 01:30,20.25,18.3818,27.34873071,0,-0.0682,0.0682,20.25,18.45,27.39461626
08/07/2019 02:00,18.1,16.58366,24.54847814,0,-0.06634,0.06634,18.1,16.65,24.5933426
08/07/2019 02:30,17.87,16.57901,24.37622761,0,-0.07099,0.07099,17.87,16.65,24.4245655
08/07/2019 03:00,18.68,17.42025,25.54226909,0,-0.06975,0.06975,18.68,17.49,25.58989058
08/07/2019 03:30,18.91,16.71087,25.2357143,0,-0.06913,0.06913,18.91,16.78,25.28154465
08/07/2019 04:00,19.96,18.81994,27.43340558,0,-0.07006,0.07006,19.96,18.89,27.48151561
08/07/2019 04:30,20.31,19.08343,27.86886077,0,-0.07657,0.07657,20.31,19.16,27.92134846
08/07/2019 05:00,19.66,14.2356,24.2727812,0,-0.0744,0.0744,19.66,14.31,24.31649029
08/07/2019 05:30,19.4131,13.05056,23.39199795,0.0031,-0.06944,0.069509162,19.41,13.12,23.4282415
08/07/2019 06:00,19.99891,12.52017,23.59472522,0.01891,-0.05983,0.062747247,19.98,12.58,23.61052308
08/07/2019 06:30,20.93534,16.74079,26.80564326,0.03534,-0.05921,0.068954621,20.9,16.8,26.81510768
08/07/2019 07:00,22.55789,18.71591,29.31115297,0.06789,-0.07409,0.100490697,22.49,18.79,29.30638497
08/07/2019 07:30,24.76276,18.68615,31.02203225,0.12276,-0.10385,0.160794403,24.64,18.79,30.98699243
08/07/2019 08:00,23.81934,14.25654,27.75986115,0.15934,-0.11346,0.195607789,23.66,14.37,27.68198873
08/07/2019 08:30,26.07208,17.57832,31.44440633,0.36208,-0.10168,0.376086092,25.71,17.68,31.20234767
08/07/2019 09:00,27.30117,19.57801,33.5954217,0.28117,-0.10199,0.299096187,27.02,19.68,33.42727629
08/07/2019 09:30,27.78442,16.89964,32.52032944,0.30442,-0.11036,0.323806834,27.48,17.01,32.31857825
08/07/2019 10:00,28.42871,17.18313,33.2182406,0.50871,-0.11687,0.521962126,27.92,17.3,32.84534061
08/07/2019 10:30,28.00575,16.61755,32.56478161,0.56575,-0.12245,0.578849778,27.44,16.74,32.14313613
08/07/2019 11:00,27.72225,16.40011,32.21004118,0.61225,-0.12989,0.625876565,27.11,16.53,31.75205505
08/07/2019 11:30,24.67106,13.76709,28.25232678,0.72106,-0.14291,0.735085568,23.95,13.91,27.69640049
08/07/2019 12:00,24.3913,13.76895,28.00927525,0.6913,-0.14105,0.705542906,23.7,13.91,27.480504
08/07/2019 12:30,24.45626,13.74632,28.05476727,1.00626,-0.16368,1.019485326,23.45,13.91,27.26519026
08/07/2019 13:00,24.35427,13.75128,27.96834226,0.90427,-0.15872,0.918093825,23.45,13.91,27.26519026
08/07/2019 13:30,24.93081,14.33895,28.76022904,0.79081,-0.14105,0.803290457,24.14,14.48,28.14977797
08/07/2019 14:00,25.66628,15.02104,29.73868813,0.92628,-0.12896,0.93521405,24.74,15.15,29.01017235
08/07/2019 14:30,26.45126,15.53485,30.67573504,1.16126,-0.17515,1.174394444,25.29,15.71,29.77227234
08/07/2019 15:00,28.33143,16.96539,33.02263441,1.10143,-0.16461,1.11366265,27.23,17.13,32.17001399
08/07/2019 15:30,28.79485,15.61531,32.75639316,1.06485,-0.15469,1.076027192,27.73,15.77,31.90056112
08/07/2019 16:00,29.23823,16.62531,33.63443215,0.87823,-0.15469,0.891749364,28.36,16.78,32.95235955
08/07/2019 16:30,29.61279,17.84275,34.57283701,0.62279,-0.14725,0.639960895,28.99,17.99,34.11832645
08/07/2019 17:00,29.54676,17.48724,34.33386942,0.55676,-0.12276,0.570133068,28.99,17.61,33.91949587
08/07/2019 17:30,29.31387,18.67561,34.75746514,0.64387,-0.11439,0.653952329,28.67,18.79,34.27875435
08/07/2019 18:00,29.83425,18.68367,35.20173288,0.67425,-0.10633,0.682582692,29.16,18.79,34.68961948
08/07/2019 18:30,29.65879,20.85507,36.25710646,0.49879,-0.12493,0.514197403,29.16,20.98,35.92305666
08/07/2019 19:00,29.05093,16.89344,33.60572643,0.31093,-0.11656,0.332059782,28.74,17.01,33.39652227
08/07/2019 19:30,28.7145,16.90522,33.3212991,0.2945,-0.10478,0.312584546,28.42,17.01,33.12154133
08/07/2019 20:00,25.90422,14.83677,29.85227559,0.17422,-0.10323,0.202506892,25.73,14.94,29.75292423
08/07/2019 20:30,24.69596,14.36188,28.56840978,0.03596,-0.07812,0.085999163,24.66,14.44,28.57672479
08/07/2019 21:00,23.39519,13.50917,27.01541392,0.01519,-0.09083,0.092091395,23.38,13.6,27.04781692
08/07/2019 21:30,25.02062,14.94669,29.14506763,0.00062,-0.09331,0.09331206,25.02,15.04,29.19249904
08/07/2019 22:00,23.61,14.18351,27.54276776,0,-0.08649,0.08649,23.61,14.27,27.58740655
08/07/2019 22:30,25.14,15.61793,29.59627236,0,-0.09207,0.09207,25.14,15.71,29.64496079
08/07/2019 23:00,23.32,17.86134,29.37430623,0,-0.08866,0.08866,23.32,17.95,29.428301
08/07/2019 23:30,21.88,18.38351,28.57775078,0,-0.08649,0.08649,21.88,18.47,28.63346469
09/07/2019 00:00,19.71,14.68072,24.57656688,0,-0.08928,0.08928,19.71,14.77,24.63000203
09/07/2019 00:30,20.08,14.1539,24.56703656,0,-0.0961,0.0961,20.08,14.25,24.6225283
09/07/2019 01:00,20.83,13.67111,24.91562057,0,-0.09889,0.09889,20.83,13.77,24.97001802
09/07/2019 01:30,19.91,17.65134,26.60785417,0,-0.08866,0.08866,19.91,17.74,26.66675271
09/07/2019 02:00,20.73,18.47816,27.77004316,0,-0.08184,0.08184,20.73,18.56,27.82456648
09/07/2019 02:30,20.73,18.49614,27.78201027,0,-0.06386,0.06386,20.73,18.56,27.82456648
09/07/2019 03:00,20.73,18.72428,27.93441536,0,-0.06572,0.06572,20.73,18.79,27.97850961
09/07/2019 03:30,20.4,18.72583,27.69145553,0,-0.06417,0.06417,20.4,18.79,27.73488958
09/07/2019 04:00,20.4,18.7218,27.68873047,0,-0.0682,0.0682,20.4,18.79,27.73488958
09/07/2019 04:30,20.4,18.71932,27.68705368,0,-0.07068,0.07068,20.4,18.79,27.73488958
09/07/2019 05:00,20.4,18.71994,27.68747286,0,-0.07006,0.07006,20.4,18.79,27.73488958
09/07/2019 05:30,20.4,18.72056,27.68789206,0,-0.06944,0.06944,20.4,18.79,27.73488958
09/07/2019 06:00,21.13713,19.26149,28.59691,0.00713,-0.06851,0.068880019,21.13,19.33,28.63783861
09/07/2019 06:30,22.50154,19.25405,29.61482304,0.04154,-0.07595,0.086567743,22.46,19.33,29.63276059
09/07/2019 07:00,23.63897,17.02584,29.1321151,0.08897,-0.10416,0.136985278,23.55,17.13,29.12111605
09/07/2019 07:30,25.54174,19.30941,32.01927227,0.17174,-0.12059,0.209848935,25.37,19.43,31.95562235
09/07/2019 08:00,26.34986,20.40902,33.32931472,0.24986,-0.11098,0.273398208,26.1,20.52,33.20060843
09/07/2019 08:30,27.06391,17.57848,32.27163125,0.48391,-0.12152,0.498934864,26.58,17.7,31.93409463
09/07/2019 09:00,26.0974,15.73817,30.47563423,0.4774,-0.12183,0.492700019,25.62,15.86,30.13177725
09/07/2019 09:30,28.23591,17.02383,32.97085685,0.54591,-0.12617,0.560300452,27.69,17.15,32.57082437
09/07/2019 10:00,28.32953,17.00554,33.04165039,0.63953,-0.14446,0.655642671,27.69,17.15,32.57082437
09/07/2019 10:30,29.87535,18.1888,34.976692,0.92535,-0.1612,0.939285932,28.95,18.35,34.27572027
09/07/2019 11:00,29.11114,17.00027,33.71153589,0.71114,-0.14973,0.726731844,28.4,17.15,33.17653538
09/07/2019 11:30,29.76732,15.93252,33.76297578,0.79732,-0.15748,0.812723282,28.97,16.09,33.13833128
09/07/2019 12:00,29.09674,16.38043,33.39069879,0.94674,-0.16957,0.961805912,28.15,16.55,32.65463214
09/07/2019 12:30,29.25467,16.38198,33.52916619,0.85467,-0.16802,0.871029006,28.4,16.55,32.87038941
09/07/2019 13:00,29.79492,16.11523,33.87385269,0.47492,-0.14477,0.496495075,29.32,16.26,33.52685491
09/07/2019 13:30,26.62942,15.10709,30.6161751,0.45942,-0.14291,0.481134082,26.17,15.25,30.28913006
09/07/2019 14:00,28.21759,16.24484,32.55959478,0.33759,-0.13516,0.363641628,27.88,16.38,32.33572019
09/07/2019 14:30,28.80099,16.23864,33.06343077,0.38099,-0.14136,0.406369327,28.42,16.38,32.80245113
09/07/2019 15:00,29.84882,17.22422,34.46194728,0.37882,-0.13578,0.402418688,29.47,17.36,34.20307735
09/07/2019 15:30,27.48563,15.70236,31.65476214,0.42563,-0.13764,0.447331719,27.06,15.84,31.35521009
09/07/2019 16:00,25.71036,14.37988,29.45850574,0.42036,-0.14012,0.443098346,25.29,14.52,29.16186722
09/07/2019 16:30,25.97494,14.40499,29.70187275,0.39494,-0.11501,0.411345237,25.58,14.52,29.41371789
09/07/2019 17:00,26.81682,14.9315,30.69350953,0.31682,-0.1085,0.334883804,26.5,15.04,30.47050377
09/07/2019 17:30,29.04706,15.58956,32.96613529,0.28706,-0.10044,0.304124378,28.76,15.69,32.76146669
09/07/2019 18:00,28.26389,18.3539,33.70034307,0.25389,-0.0961,0.27146886,28.01,18.45,33.54046213
09/07/2019 18:30,27.67391,19.21344,33.68978438,0.17391,-0.11656,0.209358357,27.5,19.33,33.61396882
09/07/2019 19:00,24.87067,13.06251,28.09233692,0.11067,-0.11749,0.161405542,24.76,13.18,28.04942067
09/07/2019 19:30,24.52595,13.06499,27.78877808,0.07595,-0.11501,0.137824898,24.45,13.18,27.77615704
09/07/2019 20:00,24.80711,13.65778,28.3183273,0.08711,-0.11222,0.142061538,24.72,13.77,28.29648918
09/07/2019 20:30,24.76619,13.67731,28.29192422,0.04619,-0.09269,0.103561345,24.72,13.77,28.29648918
09/07/2019 21:00,23.31767,12.85638,26.62705844,0.01767,-0.09362,0.095272941,23.3,12.95,26.65694093
09/07/2019 21:30,23.3031,15.42359,27.94497447,0.0031,-0.09641,0.096459826,23.3,15.52,27.9957211
09/07/2019 22:00,24.43,14.8946,28.61247995,0,-0.1054,0.1054,24.43,15,28.66748855
09/07/2019 22:30,24.87,18.70615,31.1197196,0,-0.10385,0.10385,24.87,18.81,31.18225457
09/07/2019 23:00,23.28,16.77801,28.69599309,0,-0.10199,0.10199,23.28,16.88,28.75574377
09/07/2019 23:30,21.44,13.76646,25.479188,0,-0.10354,0.10354,21.44,13.87,25.53527952
10/07/2019 00:00,21.44,14.32592,25.7857632,0,-0.11408,0.11408,21.44,14.44,25.84931721
10/07/2019 00:30,20.67,14.3315,25.15235162,0,-0.1085,0.1085,20.67,14.44,25.21433124
10/07/2019 01:00,19.89,15.94444,25.49190591,0,-0.08556,0.08556,19.89,16.03,25.54550841
10/07/2019 01:30,19.89,18.17413,26.94273745,0,-0.08587,0.08587,19.89,18.26,27.00073518
10/07/2019 02:00,19.41,17.37157,26.04840771,0,-0.07843,0.07843,19.41,17.45,26.10077777
10/07/2019 02:30,19.41,17.36816,26.04613372,0,-0.08184,0.08184,19.41,17.45,26.10077777
10/07/2019 03:00,19.98,18.27157,27.0749085,0,-0.07843,0.07843,19.98,18.35,27.12789892
10/07/2019 03:30,19.31,17.91064,26.33756111,0,-0.07936,0.07936,19.31,17.99,26.39159336
10/07/2019 04:00,16.74,15.69467,22.94668312,0,-0.07533,0.07533,16.74,15.77,22.99827167
10/07/2019 04:30,17.55,16.49746,24.08669106,0,-0.07254,0.07254,17.55,16.57,24.13643304
10/07/2019 05:00,19.85,18.26816,26.976808,0,-0.08184,0.08184,19.85,18.35,27.0322955
10/07/2019 05:30,20.4,18.56793,27.58492386,0,-0.09207,0.09207,20.4,18.66,27.64698175
10/07/2019 06:00,19.71775,17.66917,26.47620127,0.00775,-0.09083,0.091160032,19.71,17.76,26.53114585
10/07/2019 06:30,20.17673,17.19367,26.50891777,0.05673,-0.10633,0.12051706,20.12,17.3,26.53496561
10/07/2019 07:00,22.11408,17.85561,28.42279618,0.11408,-0.11439,0.161552835,22,17.97,28.40635316
10/07/2019 07:30,23.6495,15.27926,28.15589879,0.1395,-0.14074,0.198161544,23.51,15.42,28.1157696
10/07/2019 08:00,24.89017,14.8129,28.96450533,0.25017,-0.1271,0.280605486,24.64,14.94,28.81550277
10/07/2019 08:30,24.36356,13.91817,28.05884018,0.33356,-0.12183,0.355112408,24.03,14.04,27.83096297
10/07/2019 09:00,25.50595,17.69786,31.04460877,0.38595,-0.12214,0.404815491,25.12,17.82,30.79881167
10/07/2019 09:30,26.05555,19.16166,32.34286474,0.43555,-0.12834,0.454064927,25.62,19.29,32.07005613
10/07/2019 10:00,27.59644,20.02616,34.0970759,0.59644,-0.14384,0.613539419,27,20.17,33.70206077
10/07/2019 10:30,27.92736,20.01996,34.36184272,0.63736,-0.15004,0.654782232,27.29,20.17,33.93483461
10/07/2019 11:00,26.30259,18.20461,31.98803004,0.80259,-0.14539,0.815652475,25.5,18.35,31.41611847
10/07/2019 11:30,26.04471,14.84919,29.98041632,1.00471,-0.17081,1.019126214,25.04,15.02,29.19934931
10/07/2019 12:00,27.56873,16.13865,31.94512322,1.04873,-0.18135,1.064294337,26.52,16.32,31.13924855
10/07/2019 12:30,28.5385,15.40989,32.43317271,1.0385,-0.18011,1.054002781,27.5,15.59,31.61167664
10/07/2019 13:00,28.87818,17.04206,33.53179222,1.07818,-0.17794,1.09276473,27.8,17.22,32.70119875
10/07/2019 13:30,28.88314,16.71896,33.37303402,1.08314,-0.18104,1.098165626,27.8,16.9,32.53382855
10/07/2019 14:00,28.31885,15.85547,32.45540316,0.87885,-0.17453,0.896012301,27.44,16.03,31.77915197
10/07/2019 14:30,28.20911,16.64113,32.75181056,0.76911,-0.17887,0.789635782,27.44,16.82,32.18487222
10/07/2019 15:00,28.0197,16.27647,32.40412109,0.5797,-0.14353,0.597204279,27.44,16.42,31.97764844
10/07/2019 15:30,28.31771,16.69879,32.87464505,0.47771,-0.12121,0.492847551,27.84,16.82,32.52657375
