Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/07/2019 16:00,27.9991,16.42275,32.46007268,0.8091,-0.14725,0.822390037,27.19,16.57,31.84118402
10/07/2019 16:30,27.98422,16.41841,32.44504209,0.79422,-0.15159,0.808557318,27.19,16.57,31.84118402
10/07/2019 17:00,28.50556,16.41872,32.89591642,0.70556,-0.15128,0.721595837,27.8,16.57,32.36363546
10/07/2019 17:30,28.8211,16.13709,33.03121976,0.5611,-0.14291,0.579013366,28.26,16.28,32.61389275
10/07/2019 18:00,28.34604,15.48275,32.29881625,0.33604,-0.14725,0.366886146,28.01,15.63,32.07580085
10/07/2019 18:30,28.28404,15.46415,32.2354906,0.27404,-0.16585,0.320318816,28.01,15.63,32.07580085
10/07/2019 19:00,28.21026,16.12035,32.49129812,0.20026,-0.15965,0.256109723,28.01,16.28,32.39750762
10/07/2019 19:30,27.69586,14.59593,31.30657812,0.12586,-0.15407,0.198942968,27.57,14.75,31.2676734
10/07/2019 20:00,27.35386,14.60027,31.00647579,0.06386,-0.14973,0.162779521,27.29,14.75,31.02106704
10/07/2019 20:30,27.33371,14.33693,30.86550282,0.04371,-0.12307,0.130601642,27.29,14.46,30.8842306
10/07/2019 21:00,26.70333,18.76754,32.63875596,0.01333,-0.08246,0.083530476,26.69,18.85,32.67535157
10/07/2019 21:30,26.37,19.28196,32.66758151,0,-0.08804,0.08804,26.37,19.37,32.71962408
10/07/2019 22:00,25.6,19.28785,32.05278705,0,-0.08215,0.08215,25.6,19.37,32.10228808
10/07/2019 22:30,25.18,19.64258,31.93529942,0,-0.08742,0.08742,25.18,19.73,31.98914347
10/07/2019 23:00,21.8,17.22607,27.78448286,0,-0.09393,0.09393,21.8,17.32,27.84281595
10/07/2019 23:30,22.05,15.11576,26.73366231,0,-0.09424,0.09424,22.05,15.21,26.78706031
11/07/2019 00:00,21.11,13.20103,24.89777687,0,-0.08897,0.08897,21.11,13.29,24.94506364
11/07/2019 00:30,21.11,13.7801,25.20958659,0,-0.0899,0.0899,21.11,13.87,25.25884004
11/07/2019 01:00,20.44,13.78444,24.6536891,0,-0.08556,0.08556,20.44,13.87,24.7016295
11/07/2019 01:30,20.44,14.60599,25.12227187,0,-0.08401,0.08401,20.44,14.69,25.17120776
11/07/2019 02:00,20.06,17.21971,26.43713321,0,-0.08029,0.08029,20.06,17.3,26.48949981
11/07/2019 02:30,20.29,17.8863,27.04817605,0,-0.0837,0.0837,20.29,17.97,27.10359755
11/07/2019 03:00,20.29,18.17227,27.2381258,0,-0.08773,0.08773,20.29,18.26,27.29673424
11/07/2019 03:30,20.29,18.41576,27.40117363,0,-0.09424,0.09424,20.29,18.51,27.46459903
11/07/2019 04:00,19.73,17.78072,26.55987394,0,-0.08928,0.08928,19.73,17.87,26.61972577
11/07/2019 04:30,19.73,17.12638,26.12634287,0,-0.09362,0.09362,19.73,17.22,26.18780823
11/07/2019 05:00,19.73,17.89886,26.63910827,0,-0.09114,0.09114,19.73,17.99,26.70043071
11/07/2019 05:30,20.6,18.84134,27.91694992,0,-0.08866,0.08866,20.6,18.93,27.97686366
11/07/2019 06:00,20.28085,14.73095,25.06618768,0.01085,-0.07905,0.079791134,20.27,14.81,25.10396383
11/07/2019 06:30,21.26611,13.15103,25.00394018,0.05611,-0.08897,0.105185517,21.21,13.24,25.00323379
11/07/2019 07:00,22.65293,17.766,28.78864348,0.06293,-0.124,0.139054611,22.59,17.89,28.81597127
11/07/2019 07:30,23.88911,17.22081,29.44903859,0.14911,-0.13919,0.203979529,23.74,17.36,29.41015471
11/07/2019 08:00,26.06466,17.25491,31.25857354,0.27466,-0.10509,0.294078261,25.79,17.36,31.08848179
11/07/2019 08:30,26.87804,15.81104,31.18361782,0.39804,-0.12896,0.418409516,26.48,15.94,30.90750718
11/07/2019 09:00,26.18088,14.84017,30.09433706,1.75088,-0.05983,1.751901939,24.43,14.9,28.61529137
11/07/2019 09:30,28.30364,15.72769,32.37987446,6.21364,0.24769,6.218574787,22.09,15.48,26.97403381
11/07/2019 10:00,29.08526,20.54849,35.61169458,0.66526,-0.16151,0.684584799,28.42,20.71,35.16533094
11/07/2019 10:30,29.11037,20.99655,35.89246096,0.69037,-0.15345,0.70721824,28.42,21.15,35.42624592
11/07/2019 11:00,29.01427,19.11221,34.74340851,0.59427,-0.15779,0.61486138,28.42,19.27,34.33699608
11/07/2019 11:30,29.35806,20.26516,35.6731327,0.93806,-0.17484,0.954214645,28.42,20.44,35.0069993
11/07/2019 12:00,29.13176,20.02849,35.35250843,0.71176,-0.16151,0.729854628,28.42,20.19,34.8616193
11/07/2019 12:30,29.57018,21.10089,36.3268923,0.83018,-0.14911,0.843464655,28.74,21.25,35.74283285
11/07/2019 13:00,29.13919,21.064,35.9553124,1.06919,-0.186,1.085248016,28.07,21.25,35.20635454
11/07/2019 13:30,29.42855,19.5178,35.31266164,1.14855,-0.1922,1.164520477,28.28,19.71,34.47089352
11/07/2019 14:00,29.44994,20.17718,35.6989854,1.16994,-0.19282,1.185723052,28.28,20.37,34.85247911
11/07/2019 14:30,28.95039,20.99051,35.75928678,0.92039,-0.17949,0.937728325,28.03,21.17,35.1261982
11/07/2019 15:00,27.84767,20.14276,34.36893226,0.94767,-0.18724,0.965990293,26.9,20.33,33.71822801
11/07/2019 15:30,28.95617,21.11268,35.83580664,1.05617,-0.17732,1.070951657,27.9,21.29,35.09521477
11/07/2019 16:00,28.95803,21.13934,35.85302215,1.05803,-0.15066,1.068702913,27.9,21.29,35.09521477
11/07/2019 16:30,29.77649,21.52678,36.74291243,1.01649,-0.14322,1.026530023,28.76,21.67,36.01008886
11/07/2019 17:00,29.92601,21.52337,36.8621965,0.76601,-0.14663,0.779917737,29.16,21.67,36.33035232
11/07/2019 17:30,29.60571,21.17957,36.40154186,0.72571,-0.14043,0.739172232,28.88,21.32,35.89703052
11/07/2019 18:00,30.47469,21.93949,37.55060522,0.46469,-0.13051,0.482669303,30.01,22.07,37.25164426
11/07/2019 18:30,29.34066,20.99996,36.08147238,0.46066,-0.15004,0.484478727,28.88,21.15,35.79632523
11/07/2019 19:00,29.11281,20.60182,35.66497853,0.23281,-0.14818,0.275967042,28.88,20.75,35.56145245
11/07/2019 19:30,29.11808,19.34205,34.95679449,0.23808,-0.13795,0.275158661,28.88,19.48,34.83568286
11/07/2019 20:00,27.91657,19.69887,34.16694835,0.07657,-0.13113,0.151848746,27.84,19.83,34.18032329
11/07/2019 20:30,27.8865,19.72181,34.15562431,0.0465,-0.10819,0.117759611,27.84,19.83,34.18032329
11/07/2019 21:00,26.95968,19.75405,33.42225063,0.03968,-0.07595,0.085690752,26.92,19.83,33.43524039
11/07/2019 21:30,25.39464,15.53998,29.77211311,1.59464,0.38998,1.641633677,23.8,15.15,28.21280738
11/07/2019 22:00,22.9884,13.25257,26.53482893,2.9884,0.88257,3.116001342,20,12.37,23.51631136
11/07/2019 22:30,24.34395,18.76161,30.73476714,3.11395,0.69161,3.189828991,21.23,18.07,27.87898492
11/07/2019 23:00,23.56005,16.03754,28.50050254,3.83005,0.84754,3.922704049,19.73,15.19,24.89997992
11/07/2019 23:30,22.00775,17.68844,28.23511944,4.34775,0.96844,4.454301976,17.66,16.72,24.31941611
12/07/2019 00:00,21.9969,18.65464,28.84196947,4.3369,0.97464,4.445067462,17.66,17.68,24.98915765
12/07/2019 00:30,20.84382,17.32113,27.10140913,4.56382,1.06113,4.685557584,16.28,16.26,23.00925901
12/07/2019 01:00,20.0413,17.55828,26.64482881,4.4113,0.98828,4.520648742,15.63,16.57,22.77853814
12/07/2019 01:30,20.37734,18.11518,27.26528437,4.43734,0.98518,4.545389522,15.94,17.13,23.39915597
12/07/2019 02:00,20.41919,18.1375,27.31139371,4.47919,1.0075,4.59110001,15.94,17.13,23.39915597
12/07/2019 02:30,20.00258,17.92331,26.8579271,4.56258,1.02331,4.675927674,15.44,16.9,22.89112492
12/07/2019 03:00,19.21074,17.58975,26.04710802,4.48074,0.99975,4.590918319,14.73,16.59,22.18560344
12/07/2019 03:30,19.80696,18.11347,26.84051899,4.40696,1.00347,4.519761994,15.4,17.11,23.01981972
12/07/2019 04:00,19.59305,17.97304,26.58792536,3.92305,0.86304,4.016859388,15.67,17.11,23.20131462
12/07/2019 04:30,17.76356,12.89222,21.94888153,3.43356,0.73222,3.510766355,14.33,12.16,18.7940017
12/07/2019 05:00,19.31186,14.04222,23.87743452,3.41186,0.73222,3.489546502,15.9,13.31,20.73562394
12/07/2019 05:30,19.85485,17.41256,26.40856517,4.16485,0.92256,4.265805021,15.69,16.49,22.76172665
12/07/2019 06:00,19.85081,16.883,26.05936198,4.51081,1.023,4.625357917,15.34,15.86,22.06479549
12/07/2019 06:30,21.09182,16.84611,26.99363431,4.50182,0.98611,4.608556851,16.59,15.86,22.95142044
12/07/2019 07:00,21.98592,17.77479,28.27231575,4.53592,0.99479,4.643724517,17.45,16.78,24.20890126
12/07/2019 07:30,23.44224,16.63859,28.74684841,4.68224,0.98859,4.785465662,18.76,15.65,24.43072042
12/07/2019 08:00,24.91212,14.50254,28.82598462,4.85212,1.00254,4.954609465,20.06,13.5,24.17961125
12/07/2019 08:30,26.36311,18.22704,32.05056249,4.92311,0.98704,5.02108156,21.44,17.24,27.51165571
12/07/2019 09:00,27.1429,19.91533,33.66537375,5.1429,1.00533,5.240239386,22,18.91,29.01013788
12/07/2019 09:30,27.28302,18.51875,32.97434278,5.28302,0.96875,5.371105741,22,17.55,28.14253898
12/07/2019 10:00,24.11379,12.87751,27.33688226,5.30379,0.96751,5.391313751,18.81,11.91,22.26351724
12/07/2019 10:30,24.25562,12.86635,27.45684002,5.11562,0.95635,5.2042457,19.14,11.91,22.54301888
12/07/2019 11:00,24.52067,12.84651,27.68205333,5.38067,0.93651,5.461562105,19.14,11.91,22.54301888
12/07/2019 11:30,24.77332,14.309,28.60882495,5.32332,0.899,5.398697697,19.45,13.41,23.62478783
12/07/2019 12:00,24.54458,12.77062,27.66812503,5.55458,0.93062,5.631998984,18.99,11.84,22.37868852
12/07/2019 12:30,24.58209,12.79449,27.71241821,5.59209,0.95449,5.672964104,18.99,11.84,22.37868852
12/07/2019 13:00,24.37731,12.76132,27.51553254,5.17731,0.92132,5.258647105,19.2,11.84,22.55716294
12/07/2019 13:30,24.58625,12.73993,27.69096433,5.38625,0.89993,5.460912293,19.2,11.84,22.55716294
12/07/2019 14:00,24.43404,12.76783,27.56881923,5.23404,0.92783,5.315641375,19.2,11.84,22.55716294
12/07/2019 14:30,24.14995,12.78364,27.32474221,5.46995,0.94364,5.550748549,18.68,11.84,22.11623838
12/07/2019 15:00,24.18932,12.75791,27.34753133,5.50932,0.91791,5.585263255,18.68,11.84,22.11623838
12/07/2019 15:30,24.17382,12.77155,27.34019135,5.49382,0.93155,5.572238652,18.68,11.84,22.11623838
12/07/2019 16:00,24.64962,13.34681,28.03107389,5.54962,0.97681,5.634930339,19.1,12.37,22.75581025
12/07/2019 16:30,25.2761,13.73573,28.76719503,5.3661,0.95573,5.450545756,19.91,12.78,23.65875102
12/07/2019 17:00,26.29714,18.01596,31.87654917,5.23714,0.96596,5.325477828,21.06,17.05,27.0966068
12/07/2019 17:30,25.94126,14.97046,29.95102073,5.19126,0.95046,5.277551951,20.75,14.02,25.04242201
12/07/2019 18:00,25.11006,13.43317,28.47745019,5.03006,0.96317,5.121445114,20.08,12.47,23.63699008
12/07/2019 18:30,25.04155,13.45518,28.42747079,4.96155,0.98518,5.058414577,20.08,12.47,23.63699008
12/07/2019 19:00,25.34098,13.73929,28.82591468,4.76098,0.97929,4.860652165,20.58,12.76,24.21474757
12/07/2019 19:30,25.66671,14.32959,29.39586964,4.78671,1.01959,4.894094032,20.88,13.31,24.76147209
12/07/2019 20:00,26.06518,14.88821,30.01753497,4.39518,0.95821,4.498419015,21.67,13.93,25.76109082
12/07/2019 20:30,24.69106,13.98618,28.37713296,4.44106,1.01618,4.555835348,20.25,12.97,24.04752378
12/07/2019 21:00,24.22966,13.99052,27.97876112,4.45966,1.02052,4.574934796,19.77,12.97,23.64474149
12/07/2019 21:30,23.98958,13.97285,27.76221327,4.46958,1.00285,4.580704476,19.52,12.97,23.43611103
12/07/2019 22:00,23.25402,14.65681,27.48766133,4.38402,0.97681,4.491524144,18.87,13.68,23.30706545
12/07/2019 22:30,23.56324,17.79913,29.53024396,4.40324,0.99913,4.515172561,19.16,16.8,25.4822605
12/07/2019 23:00,23.07315,18.2013,29.38805153,4.45315,1.0013,4.564334192,18.62,17.2,25.34845952
12/07/2019 23:30,21.82146,14.10642,25.98397971,4.39146,0.98642,4.50088273,17.43,13.12,21.81603309
13/07/2019 00:00,20.95061,15.6496,26.15029712,4.38061,0.9796,4.488803864,16.57,14.67,22.13083369
13/07/2019 00:30,20.51276,17.21068,26.7764977,4.46276,1.00068,4.573574891,16.05,16.21,22.81154532
13/07/2019 01:00,20.61209,17.59937,27.10343297,4.35209,0.96937,4.458740356,16.26,16.63,23.2582136
13/07/2019 01:30,19.60082,16.27037,25.473851,4.47082,1.00037,4.581372241,15.13,15.27,21.4962741
13/07/2019 02:00,16.57411,10.13906,19.42940195,4.33411,0.96906,4.441124495,12.24,9.17,15.29400209
13/07/2019 02:30,16.73903,10.48471,19.75156371,4.49903,1.00471,4.609849577,12.24,9.48,15.48186035
13/07/2019 03:00,17.95085,10.69627,20.89600937,4.35085,0.96627,4.456856901,13.6,9.73,16.72222772
13/07/2019 03:30,19.30423,16.17021,25.18191786,4.47423,1.02021,4.589069899,14.83,15.15,21.20026887
13/07/2019 04:00,18.85462,16.44688,25.0199232,4.46462,1.00688,4.576749838,14.39,15.44,21.10605837
13/07/2019 04:30,19.15152,16.44843,25.24542667,4.46152,1.00843,4.574067312,14.69,15.44,21.31172682
13/07/2019 05:00,19.16392,16.94409,25.58042251,4.47392,1.00409,4.585210671,14.69,15.94,21.6767087
13/07/2019 05:30,17.95951,16.01029,24.05978772,4.43951,1.01029,4.553013829,13.52,15,20.19382084
13/07/2019 06:00,18.53341,16.50286,24.81595604,4.34341,0.96286,4.448854887,14.19,15.54,21.04394687
13/07/2019 06:30,19.26139,14.6272,24.18586622,4.36139,0.9672,4.467348047,14.9,13.66,20.21399515
13/07/2019 07:00,19.51946,14.60612,24.37925471,4.32946,0.94612,4.431632537,15.19,13.66,20.42869795
13/07/2019 07:30,19.99992,15.05047,25.03025064,4.34992,0.91047,4.444182673,15.65,14.14,21.09175431
13/07/2019 08:00,20.99043,15.06783,25.83868519,4.48043,0.92783,4.575491394,16.51,14.14,21.73751826
13/07/2019 08:30,23.24348,14.351,27.31685493,4.68348,0.961,4.781056987,18.56,13.39,22.88592799
13/07/2019 09:00,22.04017,12.37643,25.27736365,4.59017,0.94643,4.686724909,17.45,11.43,20.86018696
13/07/2019 09:30,24.95329,14.28031,28.7505467,4.51329,0.93031,4.608173534,20.44,13.35,24.41344097
13/07/2019 10:00,26.28031,14.95465,30.23733206,4.65031,0.93465,4.743306201,21.63,14.02,25.77629337
13/07/2019 10:30,26.66829,14.99991,30.59730366,4.66829,0.97991,4.770026743,22,14.02,26.08755259
13/07/2019 11:00,26.73921,14.39256,30.36661217,4.39921,0.92256,4.494904401,22.34,13.47,26.08671118
13/07/2019 11:30,26.55151,14.66822,30.33379899,4.50151,0.91822,4.594205073,22.05,13.75,25.98586154
13/07/2019 12:00,26.25459,14.52053,30.00248802,4.89459,0.98053,4.991838374,21.36,13.54,25.28994267
13/07/2019 12:30,27.20205,15.30619,31.21267333,4.82205,0.97619,4.919869218,22.38,14.33,26.57467403
13/07/2019 13:00,25.76545,14.09045,29.36663404,4.86545,0.99045,4.965238655,20.9,13.1,24.66617117
13/07/2019 13:30,26.43335,14.70867,30.25007381,4.89335,0.97867,4.990257427,21.54,13.73,25.54377615
13/07/2019 14:00,26.47127,14.97913,30.41549722,5.15127,0.99913,5.247270087,21.32,13.98,25.49476025
13/07/2019 14:30,26.30418,14.93945,30.2505711,4.98418,0.95945,5.075686611,21.32,13.98,25.49476025
13/07/2019 15:00,24.12871,13.25371,27.52917498,5.15871,0.97371,5.249799999,18.97,12.28,22.59777201
13/07/2019 15:30,25.18412,16.16696,29.92675218,5.22412,0.99696,5.318398163,19.96,15.17,25.07051057
13/07/2019 16:00,25.44668,16.40146,30.27443498,4.90668,0.98146,5.003875733,20.54,15.42,25.6840028
13/07/2019 16:30,25.52059,17.53999,30.9669463,4.77059,0.96999,4.868203935,20.75,16.57,26.55423507
13/07/2019 17:00,26.04168,18.26905,31.81080453,4.75168,1.00905,4.857637772,21.29,17.26,27.40751174
13/07/2019 17:30,25.19932,17.60618,30.74058071,4.88932,1.01618,4.993803346,20.31,16.59,26.22449618
13/07/2019 18:00,23.62989,16.21611,28.658924,4.77989,0.98611,4.880549287,18.85,15.23,24.2337657
13/07/2019 18:30,23.32734,16.23223,28.41918511,4.74734,1.00223,4.851979189,18.58,15.23,24.02434807
13/07/2019 19:00,23.11305,16.26013,28.25959851,4.85305,1.03013,4.961175478,18.26,15.23,23.77773118
13/07/2019 19:30,22.72834,16.00735,27.79950887,4.46834,0.98735,4.576125258,18.26,15.02,23.64377296
13/07/2019 20:00,22.15119,15.66928,27.13303437,4.54119,1.01928,4.654174291,17.61,14.65,22.90708624
13/07/2019 20:30,21.68554,15.67579,26.75804621,4.50554,1.02579,4.620837134,17.18,14.65,22.57819523
13/07/2019 21:00,21.10639,15.6885,26.29845492,4.51639,1.0385,4.634248686,16.59,14.65,22.13256876
13/07/2019 21:30,20.70556,15.27316,25.72915916,4.42556,1.00316,4.537831123,16.28,14.27,21.64881752
13/07/2019 22:00,20.78585,15.29207,25.80501822,4.50585,1.02207,4.620315066,16.28,14.27,21.64881752
13/07/2019 22:30,20.47218,15.05183,25.40999292,4.61218,1.05183,4.730597288,15.86,14,21.15513177
13/07/2019 23:00,19.76432,15.00347,24.8139569,4.42432,1.00347,4.536690369,15.34,14,20.76813906
13/07/2019 23:30,20.53663,16.22091,26.1700419,4.48663,1.01091,4.599107281,16.05,15.21,22.11213694
14/07/2019 00:00,20.58623,16.89773,26.63317752,4.53623,1.01773,4.648995264,16.05,15.88,22.57823952
14/07/2019 00:30,20.57445,16.30525,26.25203174,4.52445,1.01525,4.636958094,16.05,15.29,22.1672416
14/07/2019 01:00,20.05803,16.49138,25.96709806,4.46803,0.99138,4.576693827,15.59,15.5,21.98404194
14/07/2019 01:30,19.80949,12.73928,23.55217928,4.51949,1.01928,4.633003516,15.29,11.72,19.26505904
14/07/2019 02:00,20.18064,16.52114,26.0807649,4.57064,1.02114,4.683319006,15.61,15.5,21.99822947
14/07/2019 02:30,20.09353,17.5851,26.70179189,4.48353,0.9951,4.592631628,15.61,16.59,22.77938103
14/07/2019 03:00,19.50828,16.30603,25.42556986,4.39828,0.99603,4.509649955,15.11,15.31,21.51065317
14/07/2019 03:30,18.96615,16.33486,25.03083093,4.54615,1.02486,4.66023796,14.42,15.31,21.03170226
14/07/2019 04:00,19.02877,16.35687,25.09265398,4.60877,1.04687,4.72617157,14.42,15.31,21.03170226
14/07/2019 04:30,19.08703,18.37355,26.49343416,4.43703,0.99355,4.546908491,14.65,17.38,22.7307479
14/07/2019 05:00,19.1481,18.38936,26.54841417,4.4981,1.00936,4.609957833,14.65,17.38,22.7307479
14/07/2019 05:30,18.64955,15.14765,24.02617356,4.58955,1.02765,4.703193992,14.06,14.12,19.92631426
14/07/2019 06:00,18.55469,13.17122,22.75428657,4.49469,1.01122,4.607038537,14.06,12.16,18.58895371
14/07/2019 06:30,19.2343,15.943,24.98274496,4.5043,1.023,4.619009362,14.73,14.92,20.96614652
14/07/2019 07:00,19.47455,16.46749,25.50365316,4.74455,1.04749,4.858805409,14.73,15.42,21.3248517
14/07/2019 07:30,20.15211,17.06542,26.40712209,4.58211,0.95542,4.680658012,15.57,16.11,22.40439689
14/07/2019 08:00,21.27919,17.87944,27.79349387,4.78919,0.99944,4.892363557,16.49,16.88,23.59776472
14/07/2019 08:30,22.38798,16.67843,27.91758721,4.97798,1.00843,5.079095977,17.41,15.67,23.42342844
14/07/2019 09:00,20.51954,11.95292,23.74708021,5.24954,1.03292,5.350195692,15.27,10.92,18.7728341
14/07/2019 09:30,21.18505,12.28487,24.4892706,5.22505,0.98487,5.317059001,15.96,11.3,19.55534709
14/07/2019 10:00,23.70213,13.52092,27.28747413,5.12213,0.97092,5.213338794,18.58,12.55,22.4213938
14/07/2019 10:30,25.20696,14.55603,29.10788281,5.33696,0.99603,5.42910838,19.87,13.56,24.05598678
14/07/2019 11:00,25.80552,14.7772,29.73702242,5.51552,0.9672,5.59968184,20.29,13.81,24.5438424
14/07/2019 11:30,26.35197,14.95899,30.30177725,5.45197,0.93899,5.532239971,20.9,14.02,25.16685121
14/07/2019 12:00,26.63376,15.012,30.57314697,5.73376,0.992,5.818940431,20.9,14.02,25.16685121
14/07/2019 12:30,25.88208,14.69705,29.7638261,5.63208,0.94705,5.711149519,20.25,13.75,24.47703005
14/07/2019 13:00,26.78967,15.41992,30.9105217,5.65967,0.93992,5.737186951,21.13,14.48,25.61537234
14/07/2019 13:30,26.6242,15.46828,30.79148765,5.8342,0.98828,5.917312481,20.79,14.48,25.33563696
14/07/2019 14:00,26.59426,15.44534,30.75407603,5.59426,0.96534,5.676938106,21,14.48,25.50824181
14/07/2019 14:30,25.543,14.71736,29.47957826,5.673,0.94736,5.751558047,19.87,13.77,24.17498294
14/07/2019 15:00,26.08371,15.46953,30.32600016,5.62371,0.94953,5.703307934,20.46,14.52,25.08868271
14/07/2019 15:30,26.11688,15.52316,30.38190115,5.65688,1.00316,5.74513893,20.46,14.52,25.08868271
14/07/2019 16:00,25.27082,14.86433,29.31829889,5.40082,0.97433,5.488002881,19.87,13.89,24.24353522
14/07/2019 16:30,25.54788,15.37449,29.81726203,5.37788,0.95449,5.461926808,20.17,14.42,24.79446108
14/07/2019 17:00,25.34042,14.98037,29.43719367,5.45042,1.00037,5.541463553,19.89,13.98,24.31157132
14/07/2019 17:30,24.54651,14.56564,28.54275778,5.27651,1.00564,5.371486721,19.27,13.56,23.56282029
14/07/2019 18:00,24.35741,15.18541,28.70331163,5.08741,0.99541,5.18387708,19.27,14.19,23.93092142
14/07/2019 18:30,24.62479,17.88176,30.43250932,5.02479,1.02176,5.127622065,19.6,16.86,25.8538121
14/07/2019 19:00,23.97429,17.28052,29.55305318,4.85429,1.02052,4.960402451,19.12,16.26,25.09904381
14/07/2019 19:30,23.20601,17.29571,28.94236487,4.79601,1.03571,4.906567754,18.41,16.26,24.56248562
14/07/2019 20:00,23.38669,17.49626,29.20712898,4.55669,1.00626,4.666474359,18.83,16.49,25.02976228
14/07/2019 20:30,23.9394,17.99284,29.94723967,4.5694,1.04284,4.686889334,19.37,16.95,25.7390637
14/07/2019 21:00,23.98683,18.24904,30.13959977,4.61683,1.04904,4.734512031,19.37,17.2,25.90437994
14/07/2019 21:30,22.98018,17.55827,28.92026138,4.55018,1.02827,4.664919852,18.43,16.53,24.75693438
14/07/2019 22:00,22.63671,17.28843,28.48351192,4.47671,1.00843,4.588884776,18.16,16.28,24.38901392
14/07/2019 22:30,22.87107,16.53541,28.22243127,4.40107,0.99541,4.512234282,18.47,15.54,24.13778159
14/07/2019 23:00,21.9526,13.18843,25.60959454,4.4826,1.00843,4.594630978,17.47,12.18,21.29679084
14/07/2019 23:30,21.39358,16.47152,26.9999303,4.59358,1.05152,4.712395519,16.8,15.42,22.80386809
15/07/2019 00:00,20.7473,17.12137,26.89966111,4.5973,1.03137,4.711569947,16.15,16.09,22.7971621
15/07/2019 00:30,20.21177,16.88037,26.33367688,4.39177,1.00037,4.504262855,15.82,15.88,22.41532511
15/07/2019 01:00,19.25555,16.872,25.60157397,4.46555,0.992,4.574407153,14.79,15.88,21.70065667
15/07/2019 01:30,19.04027,16.89587,25.45588939,4.50027,1.01587,4.6135043,14.54,15.88,21.53104735
15/07/2019 02:00,18.83801,16.9092,25.31386311,4.54801,1.0292,4.663008428,14.29,15.88,21.36301711
15/07/2019 02:30,18.82592,16.69827,25.16440909,4.53592,1.02827,4.651011658,14.29,15.67,21.20738079
15/07/2019 03:00,18.80081,17.04556,25.37758011,4.51081,1.01556,4.623718089,14.29,16.03,21.47475262
15/07/2019 03:30,18.15918,16.69827,24.6695772,4.51918,1.02827,4.634687375,13.64,15.67,20.77494886
15/07/2019 04:00,17.88205,16.68246,24.45551439,4.51205,1.01246,4.624248096,13.37,15.67,20.59868442
15/07/2019 04:30,15.64421,13.67804,20.78052176,4.55421,1.01804,4.666608422,11.09,12.66,16.83043969
15/07/2019 05:00,16.25793,15.09106,22.18243404,4.55793,1.03106,4.673094329,11.7,14.06,18.29135315
15/07/2019 05:30,18.06186,16.70369,24.6017082,4.65186,1.05369,4.769702724,13.41,15.65,20.6094784
15/07/2019 06:00,16.56064,12.26625,20.60863135,4.57064,1.04625,4.688857971,11.99,11.22,16.42097744
15/07/2019 06:30,17.71578,12.54386,21.70707914,4.47578,0.99386,4.584797085,13.24,11.55,17.5698634
15/07/2019 07:00,18.92326,12.84455,22.87077248,4.63326,1.02455,4.745187133,14.29,11.82,18.54498585
15/07/2019 07:30,20.80342,15.05712,25.68071546,4.61342,0.97712,4.715761613,16.19,14.08,21.45605975
15/07/2019 08:00,21.95246,14.21898,26.15511216,4.73246,0.97898,4.832657601,17.22,13.24,21.72155611
15/07/2019 08:30,24.07675,13.55471,27.63005707,4.93675,1.00471,5.037950252,19.14,12.55,22.88759708
15/07/2019 09:00,25.10648,14.0113,28.75155414,5.08648,1.0013,5.184098811,20.02,13.01,23.87593977
15/07/2019 09:30,26.16381,16.42735,30.89341001,5.22381,0.98735,5.316300494,20.94,15.44,26.01686376
15/07/2019 10:00,26.87689,18.62782,32.70111457,5.30689,0.96782,5.394419063,21.57,17.66,27.87723982
15/07/2019 10:30,26.76506,15.48921,30.92384296,5.49506,0.98921,5.583387935,21.27,14.5,25.74223961
15/07/2019 11:00,27.07473,15.4827,31.18902057,5.57473,0.9827,5.660681396,21.5,14.5,25.93260496
15/07/2019 11:30,26.9436,15.47743,31.07263137,5.7536,0.97743,5.836033102,21.19,14.5,25.67617768
15/07/2019 12:00,27.63118,16.0802,31.969594,6.44118,1.0602,6.527849863,21.19,15.02,25.9733806
15/07/2019 12:30,27.46068,15.68168,31.62284038,6.27068,1.03168,6.354981612,21.19,14.65,25.76118398
15/07/2019 13:00,27.96528,16.27083,32.3542392,6.16528,1.02083,6.249221661,21.8,15.25,26.60455788
15/07/2019 13:30,27.80222,16.20232,32.17885346,5.69222,0.95232,5.771332767,22.11,15.25,26.85916231
15/07/2019 14:00,27.72596,16.38876,32.2074574,5.61596,0.92876,5.692240496,22.11,15.46,26.9789492
15/07/2019 14:30,27.53609,16.04224,31.86831839,5.71609,0.96224,5.796515393,21.82,15.08,26.52392882
15/07/2019 15:00,26.64279,15.37248,30.75957412,5.58279,0.93248,5.660129251,21.06,14.44,25.53501909
15/07/2019 15:30,27.31819,16.05675,31.68757999,5.37819,0.90675,5.454092339,21.94,15.15,26.66244737
15/07/2019 16:00,27.4928,16.04342,31.83151547,5.2328,0.89342,5.308520993,22.26,15.15,26.92638297
15/07/2019 16:30,27.30035,15.67162,31.47870365,5.42035,0.96162,5.504989296,21.88,14.71,26.36510004
15/07/2019 17:00,27.16767,15.39449,31.22615275,5.28767,0.95449,5.373128064,21.88,14.44,26.21541531
15/07/2019 17:30,28.25149,16.19999,32.56664495,5.20149,0.96999,5.291160442,23.05,15.23,27.6270773
15/07/2019 18:00,28.22204,16.2344,32.5582445,5.17204,1.0044,5.268663694,23.05,15.23,27.6270773
15/07/2019 18:30,27.83051,15.72046,31.96357535,4.78051,0.95046,4.874079408,23.05,14.77,27.37618308
15/07/2019 19:00,27.78091,15.99526,32.05662651,4.73091,0.97526,4.830387303,23.05,15.02,27.51186835
15/07/2019 19:30,26.0547,14.54362,29.83897242,4.7647,1.02362,4.873413998,21.29,13.52,25.22012094
15/07/2019 20:00,26.7738,15.32959,30.85178595,4.6438,1.01959,4.754412919,22.13,14.31,26.35361455
15/07/2019 20:30,25.02601,14.0813,28.71557393,4.48601,1.0013,4.596399396,20.54,13.08,24.3511396
15/07/2019 21:00,25.92044,15.29378,30.09599502,4.44044,1.00378,4.552480827,21.48,14.29,25.7991182
15/07/2019 21:30,24.73849,16.67114,29.83152353,4.48849,1.02114,4.603180355,20.25,15.65,25.59267473
15/07/2019 22:00,25.13508,18.89548,31.44537185,4.48508,1.02548,4.600820779,20.65,17.87,27.30859572
15/07/2019 22:30,24.59391,18.89424,31.01375041,4.51391,1.02424,4.628655427,20.08,17.87,26.88016555
15/07/2019 23:00,23.31634,18.5045,29.76689825,4.09634,0.9145,4.19717901,19.22,17.59,26.05410716
15/07/2019 23:30,21.75737,18.15823,28.33909783,2.76737,0.56823,2.825105671,18.99,17.59,25.88490294
16/07/2019 00:00,21.05591,18.06618,27.74415624,3.33591,0.70618,3.409836612,17.72,17.36,24.80661202
16/07/2019 00:30,20.66753,17.52507,27.0975068,3.67753,0.80507,3.764620114,16.99,16.72,23.83733416
16/07/2019 01:00,19.18745,16.65443,25.4072485,3.99745,0.88443,4.094120532,15.19,15.77,21.89586719
16/07/2019 01:30,17.43587,15.032,23.02109004,4.42587,0.992,4.53567958,13.01,14.04,19.14109976
16/07/2019 02:00,18.955,16.8137,25.33757156,4.495,1.0137,4.607885924,14.46,15.8,21.41802045
16/07/2019 02:30,19.27943,17.15905,25.8094831,4.44943,1.00905,4.562412654,14.83,16.15,21.92604387
16/07/2019 03:00,18.747,16.96951,25.2866423,4.557,1.02951,4.671845443,14.19,15.94,21.34103325
16/07/2019 03:30,18.7997,16.98377,25.33529482,4.6097,1.04377,4.726392906,14.19,15.94,21.34103325
16/07/2019 04:00,18.60998,17.33293,25.4315123,4.41998,0.99293,4.530136111,14.19,16.34,21.6414348
16/07/2019 04:30,17.67964,16.27083,24.02726741,4.53964,1.02083,4.653001743,13.14,15.25,20.13012916
16/07/2019 05:00,18.82727,17.20107,25.5018216,4.40727,0.99107,4.517327595,14.42,16.21,21.6956332
16/07/2019 05:30,18.74685,16.85711,25.21123842,4.53685,1.01711,4.649464558,14.21,15.84,21.27979558
16/07/2019 06:00,18.42482,16.4092,24.67257256,4.59482,1.0292,4.708675342,13.83,15.38,20.68364813
16/07/2019 06:30,20.68035,17.42595,27.04330988,4.49035,1.00595,4.601649544,16.19,16.42,23.05932566
16/07/2019 07:00,21.46661,17.42347,27.64765183,4.56661,1.00347,4.675561884,16.9,16.42,23.56324256
16/07/2019 07:30,23.6297,17.97813,29.69134353,4.6097,0.96813,4.710266424,19.02,17.01,25.51667102
16/07/2019 08:00,25.08091,18.90944,31.41049136,4.73091,0.99944,4.835327263,20.35,17.91,27.10886571
16/07/2019 08:30,25.81257,18.86356,31.9706532,4.60257,0.95356,4.700311402,21.21,17.91,27.76026297
16/07/2019 09:00,26.64468,19.371,32.94198861,4.84468,0.961,4.939073324,21.8,18.41,28.53363103
16/07/2019 09:30,24.00719,13.29333,27.44189852,5.03719,0.94333,5.124758978,18.97,12.35,22.63588744
16/07/2019 10:00,23.97774,12.7669,27.16478881,5.00774,0.9269,5.092799183,18.97,11.84,22.36171952
16/07/2019 10:30,24.35576,12.73838,27.48580307,5.17576,0.89838,5.25314936,19.18,11.84,22.54014197
16/07/2019 11:00,24.51448,12.75977,27.63641547,5.33448,0.91977,5.413192563,19.18,11.84,22.54014197
16/07/2019 11:30,24.28477,12.739,27.42320505,5.10477,0.899,5.1833269,19.18,11.84,22.54014197
16/07/2019 12:00,24.45,12.94559,27.66569718,5.27,0.89559,5.345557169,19.18,12.05,22.6511567
16/07/2019 12:30,24.6081,12.94187,27.80378724,5.4281,0.89187,5.500881903,19.18,12.05,22.6511567
16/07/2019 13:00,24.81903,13.2783,28.14777968,5.42903,0.9083,5.504486864,19.39,12.37,22.99976087
16/07/2019 13:30,24.77449,13.30899,28.12302561,4.67449,0.93899,4.767867341,20.1,12.37,23.60141733
16/07/2019 14:00,24.66789,13.27179,28.01151918,5.02789,0.90179,5.108121284,19.64,12.37,23.21091338
16/07/2019 14:30,24.50669,13.09108,27.78406432,4.86669,0.95108,4.958752335,19.64,12.14,23.08915763
16/07/2019 15:00,24.42547,13.36062,27.84079294,4.78547,0.93062,4.875118122,19.64,12.43,23.24294517
16/07/2019 15:30,24.09602,12.739,27.25619748,5.37602,0.899,5.450668953,18.72,11.84,22.15003386
16/07/2019 16:00,24.30567,12.81061,27.4750309,5.22567,0.97061,5.315045693,19.08,11.84,22.45511078
16/07/2019 16:30,24.54468,12.78953,27.67694698,5.46468,0.94953,5.546560621,19.08,11.84,22.45511078
16/07/2019 17:00,24.92439,13.0965,28.15570154,5.38439,0.9765,5.47222148,19.54,12.12,22.99360781
16/07/2019 17:30,25.03801,13.29371,28.34827456,5.16801,0.97371,5.258938916,19.87,12.32,23.37946321
16/07/2019 18:00,24.99771,13.11138,28.22753604,5.12771,0.99138,5.222666383,19.87,12.12,23.27469226
16/07/2019 18:30,25.62227,13.80945,29.10672825,4.87227,0.95945,4.96583923,20.75,12.85,24.40665893
16/07/2019 19:00,25.74249,14.08085,29.34188351,4.61249,0.94085,4.707468823,21.13,13.14,24.88245366
16/07/2019 19:30,25.25434,13.75076,28.75526194,4.65434,0.99076,4.758622302,20.6,12.76,24.23174777
16/07/2019 20:00,24.85287,13.38215,28.22670873,4.64287,1.01215,4.751914294,20.21,12.37,23.69516828
16/07/2019 20:30,26.01793,14.87145,29.96819492,4.55793,1.02145,4.670983407,21.46,13.85,25.54122354
16/07/2019 21:00,26.58562,19.49827,32.96934521,4.49562,1.02827,4.611717508,22.09,18.47,28.7942529
16/07/2019 21:30,26.64948,19.88292,33.24944048,4.55948,1.03292,4.675016748,22.09,18.85,29.03946625
16/07/2019 22:00,26.57818,19.87207,33.18582255,4.48818,1.02207,4.603084487,22.09,18.85,29.03946625
16/07/2019 22:30,23.45259,18.02897,29.58154386,4.52259,1.01897,4.635959466,18.93,17.01,25.44965619
16/07/2019 23:00,24.32312,19.29571,31.04736045,4.57312,1.03571,4.688936099,19.75,18.26,26.89777128
16/07/2019 23:30,23.05336,18.9975,29.87243568,4.54336,1.0075,4.653727145,18.51,17.99,25.81201658
17/07/2019 00:00,21.06313,15.33579,26.05459461,4.53313,1.02579,4.647742755,16.53,14.31,21.86359989
17/07/2019 00:30,21.10622,16.88873,27.03149503,4.57622,1.04873,4.694850807,16.53,15.84,22.894246
17/07/2019 01:00,19.51765,16.83665,25.77617979,4.43765,0.99665,4.54819181,15.08,15.84,21.87034522
17/07/2019 01:30,20.2357,17.27618,26.60732888,4.4857,1.01618,4.599361508,15.75,16.26,22.63736071
17/07/2019 02:00,19.10008,16.89121,25.49756912,4.64008,1.05121,4.757665906,14.46,15.84,21.44754531
17/07/2019 02:30,18.53054,16.59803,24.8772087,4.66054,1.05803,4.779127595,13.87,15.54,20.82951032
17/07/2019 03:00,19.63864,17.80579,26.50891055,4.50864,1.02579,4.623859835,15.13,16.78,22.59392175
17/07/2019 03:30,18.38948,16.53959,24.73319656,4.55948,1.01959,4.672089644,13.83,15.52,20.78796046
17/07/2019 04:00,18.46574,17.05586,25.13734103,4.63574,1.05586,4.754463764,13.83,16,21.14873282
17/07/2019 04:30,19.13434,17.604,26.00045737,4.65434,1.054,4.772189941,14.48,16.55,21.99029104
17/07/2019 05:00,19.26252,17.54789,26.05711266,4.49252,0.99789,4.602012647,14.77,16.55,22.18232179
17/07/2019 05:30,18.66815,17.15811,25.35548389,4.60815,1.04811,4.725841829,14.06,16.11,21.38260274
17/07/2019 06:00,19.08397,16.86501,25.46814625,4.58397,1.04501,4.701577061,14.5,15.82,21.45978565
17/07/2019 06:30,20.25939,15.99323,25.81135969,4.60939,1.03323,4.723773958,15.65,14.96,21.65003695
17/07/2019 07:00,21.65612,15.96905,26.90721263,4.66612,1.00905,4.773977142,16.99,14.96,22.63761692
17/07/2019 07:30,23.66867,18.45239,30.01160836,4.69867,0.98239,4.800269772,18.97,17.47,25.78879214
17/07/2019 08:00,26.68192,19.93549,33.30688542,4.72192,0.98549,4.823662408,21.96,18.95,29.00593215
17/07/2019 08:30,25.0347,18.19108,30.94594635,4.7647,0.95108,4.858695222,20.27,17.24,26.60996994
17/07/2019 09:00,27.99883,19.92262,34.36342924,4.98883,0.99262,5.086621593,23.01,18.93,29.79605679
17/07/2019 09:30,28.64004,17.47277,33.54921136,5.11004,1.01277,5.20943489,23.53,16.46,28.71571869
17/07/2019 10:00,30.02917,19.68797,35.9077598,5.17917,0.98797,5.272559778,24.85,18.7,31.10004019
17/07/2019 10:30,30.13178,19.70099,36.00073851,5.28178,1.00099,5.375795843,24.85,18.7,31.10004019
17/07/2019 11:00,30.73374,20.13464,36.74189029,5.19374,0.97464,5.28439763,25.54,19.16,31.92800025
17/07/2019 11:30,30.83821,20.43688,36.99542215,5.29821,1.00688,5.39303593,25.54,19.43,32.09075412
17/07/2019 12:00,28.86278,18.91007,34.50580845,5.31278,0.96007,5.398830034,23.55,17.95,29.61089327
17/07/2019 12:30,30.56886,19.89704,36.47392771,5.17886,0.98704,5.272081075,25.39,18.91,31.65817746
17/07/2019 13:00,29.62095,19.40185,35.40949678,5.50095,0.97185,5.586138499,24.12,18.43,30.35521866
17/07/2019 13:30,29.46285,19.41053,35.28212302,5.34285,0.98053,5.432079271,24.12,18.43,30.35521866
17/07/2019 14:00,29.83267,19.66565,35.73130265,5.44267,0.96565,5.527670092,24.39,18.7,30.73372903
17/07/2019 14:30,29.2597,19.25634,35.02765585,5.2297,0.99634,5.323763282,24.03,18.26,30.18059807
17/07/2019 15:00,29.6611,19.62115,35.56361034,4.9011,0.98115,4.998343379,24.76,18.64,30.99205059
17/07/2019 15:30,30.21703,20.30587,36.4060058,5.05703,1.01587,5.15805625,25.16,19.29,31.70378053
17/07/2019 16:00,30.3649,22.04068,37.52091053,5.2049,1.00068,5.300221172,25.16,21.04,32.79797555
17/07/2019 16:30,28.46397,20.02642,34.80309018,4.89397,0.98642,4.992390888,23.57,19.04,30.29961221
17/07/2019 17:00,30.62371,21.87773,37.63571022,5.00371,1.01773,5.106161779,25.62,20.86,33.03822029
17/07/2019 17:30,30.59767,21.87122,37.61073881,4.97767,1.01122,5.079346859,25.62,20.86,33.03822029
17/07/2019 18:00,28.8767,20.28556,35.28976831,5.1367,1.01556,5.2361292,23.74,19.27,30.57646971
17/07/2019 18:30,30.08498,21.46471,36.95726988,4.88498,1.00471,4.987230873,25.2,20.46,32.46
17/07/2019 19:00,29.74195,21.24649,36.55129173,4.91195,1.01649,5.016024793,24.83,20.23,32.02782852
17/07/2019 19:30,29.65763,21.26292,36.4922839,4.82763,1.03292,4.936895294,24.83,20.23,32.02782852
17/07/2019 20:00,29.13923,21.24866,36.06383614,4.62923,1.01866,4.739982973,24.51,20.23,31.78038703
17/07/2019 20:30,27.79993,18.39044,33.33233252,4.61993,1.03044,4.733451151,23.18,17.36,28.96000691
17/07/2019 21:00,26.51451,15.38121,30.65290951,4.59451,1.05121,4.713232925,21.92,14.33,26.18845738
17/07/2019 21:30,25.16178,14.46617,29.02387375,4.66178,1.05617,4.779925505,20.5,13.41,24.49649159
17/07/2019 22:00,25.74172,14.11943,29.35974203,4.59172,1.03943,4.707898393,21.15,13.08,24.86782861
17/07/2019 22:30,25.72622,16.08408,30.3403366,4.57622,1.04408,4.693814284,21.15,15.04,25.95234286
17/07/2019 23:00,24.98032,18.41462,31.03408798,4.61032,1.05462,4.729405232,20.37,17.36,26.76390293
17/07/2019 23:30,22.58343,18.06044,28.91696394,4.57343,1.03044,4.688077277,18.01,17.03,24.78671015
18/07/2019 00:00,22.63427,19.39113,29.80479997,4.62427,1.06113,4.744456756,18.01,18.33,25.69725666
18/07/2019 00:30,22.34925,18.11703,28.77004956,4.54925,1.02703,4.663739506,17.8,17.09,24.6760633
18/07/2019 01:00,21.38909,18.60556,28.34889828,4.56909,1.01556,4.680592435,16.82,17.59,24.33763546
18/07/2019 01:30,21.40831,19.11594,28.7007822,4.58831,1.04594,4.706015208,16.82,18.07,24.68678391
18/07/2019 02:00,19.5198,16.61672,25.63470257,4.5198,1.02672,4.634948327,15,15.59,21.63441934
18/07/2019 02:30,20.88186,17.49555,27.24236309,4.65186,1.05555,4.770113967,16.23,16.44,23.10165578
18/07/2019 03:00,19.33784,16.73377,25.57285894,4.60784,1.04377,4.724578847,14.73,15.69,21.52089682
18/07/2019 03:30,19.83505,17.32222,26.33417009,4.60505,1.04222,4.721515438,15.23,16.28,22.29330168
18/07/2019 04:00,19.95068,19.4764,27.88117267,4.72068,1.0664,4.839631042,15.23,18.41,23.89311616
18/07/2019 04:30,20.6052,20.19152,28.84912038,4.6252,1.05152,4.743223519,15.98,19.14,24.93391265
18/07/2019 05:00,20.96164,18.19501,27.75695841,4.60164,1.04501,4.718806691,16.36,17.15,23.701732
18/07/2019 05:30,20.93126,17.87168,27.52298296,4.57126,1.03168,4.686233201,16.36,16.84,23.47839858
18/07/2019 06:00,22.23116,18.80733,29.11941168,4.66116,1.06733,4.781799439,17.57,17.74,24.96822981
18/07/2019 06:30,23.52389,18.7909,30.10766221,4.59389,1.0509,4.712559405,18.93,17.74,25.94325539
18/07/2019 07:00,22.91445,17.07564,28.57707998,4.52445,1.00564,4.634863494,18.39,16.07,24.4220597
18/07/2019 07:30,25.72193,18.7444,31.827193,4.68193,1.0044,4.788453601,21.04,17.74,27.52070493
18/07/2019 08:00,27.11479,18.77106,32.97824329,4.71479,1.03106,4.826212746,22.4,17.74,28.57389718
18/07/2019 08:30,26.35162,17.84641,31.82612491,4.68162,1.02641,4.792815802,21.67,16.82,27.43175714
18/07/2019 09:00,28.0433,16.23812,32.40529611,4.7833,1.00812,4.888380593,23.26,15.23,27.80252686
18/07/2019 09:30,27.85328,14.76385,31.52422043,4.86328,1.03385,4.971955167,22.99,13.73,26.77784532
18/07/2019 10:00,29.56927,16.96269,34.08921502,4.77927,1.02269,4.88746525,24.79,15.94,29.47249056
18/07/2019 10:30,29.63437,16.95463,34.14169538,4.84437,1.01463,4.94948429,24.79,15.94,29.47249056
18/07/2019 11:00,29.73295,17.20804,34.35352902,4.94295,1.01804,5.046697945,24.79,16.19,29.60844812
18/07/2019 11:30,28.81068,16.06564,32.98727134,5.03068,1.00564,5.130209847,23.78,15.06,28.14768196
18/07/2019 12:00,29.62761,15.15525,33.27877517,5.21761,1.01525,5.315466741,24.41,14.14,28.20970932
18/07/2019 12:30,29.10952,16.62153,33.52073111,5.32952,1.01153,5.42466371,23.78,15.61,28.44574661
18/07/2019 13:00,28.83971,18.30533,34.15865892,5.49971,1.00533,5.590840589,23.34,17.3,29.05246289
18/07/2019 13:30,30.0697,21.46751,36.94645915,5.8497,0.96751,5.929170742,24.22,20.5,31.73103213
18/07/2019 14:00,24.71255,17.09875,30.05124588,5.61255,0.96875,5.695541595,19.1,16.13,24.999738
18/07/2019 14:30,24.34398,16.82937,29.59488227,5.78398,0.96937,5.864648569,18.56,15.86,24.41338158
18/07/2019 15:00,24.25532,16.82193,29.51775529,5.69532,0.96193,5.775982966,18.56,15.86,24.41338158
18/07/2019 15:30,24.26834,17.20681,29.74939725,5.70834,0.97681,5.791312747,18.56,16.23,24.65535439
18/07/2019 16:00,25.074,17.66448,30.6714742,5.704,0.99448,5.790043736,19.37,16.67,25.55554343
18/07/2019 16:30,25.51954,18.02696,31.24449085,5.55954,0.99696,5.648222221,19.96,17.03,26.23780669
18/07/2019 17:00,27.02755,19.1382,33.11735434,5.45755,0.9982,5.548085728,21.57,18.14,28.18376306
18/07/2019 17:30,27.94617,19.47967,34.06531904,5.39617,1.00967,5.489816407,22.55,18.47,29.14864319
18/07/2019 18:00,25.16259,17.46037,30.62711962,5.14259,1.00037,5.238985784,20.02,16.46,25.91779312
18/07/2019 18:30,25.01534,17.21611,30.36711509,4.99534,0.98611,5.091741809,20.02,16.23,25.77233594
18/07/2019 19:00,25.71781,16.37072,30.48616448,0.69781,-0.08928,0.703498198,25.02,16.46,29.94882302
18/07/2019 19:30,27.27104,15.53393,31.38491045,0.18104,-0.21607,0.281889564,27.09,15.75,31.33577189
18/07/2019 20:00,27.95299,16.2854,32.35094903,0.13299,-0.2046,0.244023565,27.82,16.49,32.33995207
18/07/2019 20:30,27.05394,15.83703,31.34847985,0.05394,-0.21297,0.219694662,27,16.05,31.41022923
18/07/2019 21:00,26.72674,16.52532,31.42299846,0.01674,-0.19468,0.195398388,26.71,16.72,31.51162484
18/07/2019 21:30,26.71031,19.69346,33.18543396,0.00031,-0.19654,0.196540244,26.71,19.89,33.30219512
18/07/2019 22:00,23.7,16.52904,28.8946217,0,-0.19096,0.19096,23.7,16.72,29.00428244
18/07/2019 22:30,23.45,14.01764,27.32026228,0,-0.17236,0.17236,23.45,14.19,27.40909703
18/07/2019 23:00,22.69,14.01919,26.67159141,0,-0.17081,0.17081,22.69,14.19,26.76176751
18/07/2019 23:30,21.54,14.02694,25.70460359,0,-0.16306,0.16306,21.54,14.19,25.79394696
19/07/2019 00:00,22.51,18.83128,29.34820619,0,-0.15872,0.15872,22.51,18.99,29.45030051
19/07/2019 00:30,18.66,15.78764,24.44269168,0,-0.17236,0.17236,18.66,15.96,24.55437232
19/07/2019 01:00,18.40382,15.15979,23.84365374,0.22382,-0.09021,0.241315637,18.18,15.25,23.72919931
19/07/2019 01:30,18.6304,16.50146,24.88754681,3.9804,0.98146,4.099615579,14.65,15.52,21.34227963
19/07/2019 02:00,16.99161,14.31833,22.22002215,4.41161,1.09833,4.546276672,12.58,13.22,18.24896709
19/07/2019 02:30,18.60662,17.05212,25.23848459,4.52662,1.13212,4.666045898,14.08,15.92,21.25306566
19/07/2019 03:00,19.62661,18.10801,26.70400431,4.56661,1.13801,4.706271736,15.06,16.97,22.68886291
19/07/2019 03:30,19.66877,17.5808,26.38077031,4.60877,1.1408,4.747861156,15.06,16.44,22.29522819
19/07/2019 04:00,20.17211,18.04685,27.0666366,4.58211,1.12685,4.718635711,15.59,16.92,23.00727059
19/07/2019 04:30,18.68861,18.5832,26.355255,4.62861,1.1532,4.770104902,14.06,17.43,22.39393891
19/07/2019 05:00,16.01496,15.30343,22.15116055,4.65496,1.16343,4.798147764,11.36,14.14,18.13805943
19/07/2019 05:30,15.99636,14.96553,21.90549295,4.63636,1.13553,4.773391083,11.36,13.83,17.89744395
19/07/2019 06:00,16.47821,14.56878,21.99501661,4.67821,1.15878,4.819587108,11.8,13.41,17.86247743
19/07/2019 06:30,18.45416,15.64978,24.19652114,4.75416,1.18978,4.900776852,13.7,14.46,19.9193775
19/07/2019 07:00,19.56396,15.6163,25.03232623,4.62396,1.1563,4.766344068,14.94,14.46,20.79170989
19/07/2019 07:30,21.33999,15.60979,26.43975637,4.68999,1.14979,4.828873911,16.65,14.46,22.05253047
19/07/2019 08:00,23.99379,15.61351,28.6266249,4.68379,1.15351,4.823740673,19.31,14.46,24.12400672
19/07/2019 08:30,25.90527,18.14568,31.62828981,4.65527,1.15568,4.796575344,21.25,16.99,27.20703218
19/07/2019 09:00,27.60777,19.55204,33.83003447,4.57777,1.14204,4.718075194,23.03,18.41,29.48404653
19/07/2019 09:30,28.55953,19.87242,34.79310033,4.66953,1.17242,4.814465607,23.89,18.7,30.33845909
19/07/2019 10:00,26.02937,17.4625,31.34432977,4.68937,1.1625,4.831314236,21.34,16.3,26.85303707
19/07/2019 10:30,26.43797,17.70491,31.8187067,4.70797,1.13491,4.842829981,21.73,16.57,27.32686956
19/07/2019 11:00,27.13708,18.12522,32.63349063,4.85708,1.13522,4.987980611,22.28,16.99,28.01889541
19/07/2019 11:30,29.31609,19.54459,35.23384922,5.09609,1.17459,5.229703142,24.22,18.37,30.39844239
19/07/2019 12:00,30.68895,21.06003,37.22010902,4.81895,1.12003,4.947397933,25.87,19.94,32.66283056
19/07/2019 12:30,30.52092,20.87948,36.97944352,5.00092,1.14948,5.131325863,25.52,19.73,32.2574534
19/07/2019 13:00,28.91976,19.5691,34.91850789,4.98976,1.1191,5.113715838,23.93,18.45,30.2166742
19/07/2019 13:30,29.68339,20.39111,36.01251184,5.04339,1.14111,5.170871757,24.64,19.25,31.26806838
19/07/2019 14:00,29.13118,19.98677,35.32841099,5.20118,1.13677,5.323957121,23.93,18.85,30.46255735
19/07/2019 14:30,29.53522,20.86088,36.159446,5.16522,1.13088,5.287569122,24.37,19.73,31.35553859
19/07/2019 15:00,30.52141,21.36987,37.25892929,4.90141,1.13987,5.032208621,25.62,20.23,32.64410054
19/07/2019 15:30,30.10478,19.72173,35.98950421,4.75478,1.14173,4.88993663,25.35,18.58,31.42990455
19/07/2019 16:00,30.39789,20.91886,36.90027669,4.71789,1.14886,4.855755899,25.68,19.77,32.40856831
19/07/2019 16:30,30.99392,21.58266,37.76816503,4.78392,1.14266,4.918491887,26.21,20.44,33.23789554
19/07/2019 17:00,29.70975,19.40173,35.483748,4.71975,1.14173,4.855881738,24.99,18.26,30.95040711
19/07/2019 17:30,28.52347,15.26375,32.35074041,4.72347,1.12375,4.855304615,23.8,14.14,27.68356191
19/07/2019 18:00,28.15462,15.26313,32.02570475,4.77462,1.12313,4.904938036,23.38,14.14,27.32332337
19/07/2019 18:30,28.1385,15.2529,32.00665776,4.7585,1.1129,4.886907883,23.38,14.14,27.32332337
19/07/2019 19:00,28.10586,15.24422,31.97382695,4.46586,1.10422,4.600348612,23.64,14.14,27.54612858
19/07/2019 19:30,28.11547,15.64499,32.17522907,4.47547,1.12499,4.614697631,23.64,14.52,27.74310725
19/07/2019 20:00,28.22025,15.88351,32.38314994,4.58025,1.15351,4.723269565,23.64,14.73,27.85359043
19/07/2019 20:30,26.03989,15.85034,30.48457232,4.46989,1.12034,4.608153462,21.57,14.73,26.11968223
19/07/2019 21:00,25.64283,18.50468,31.62242736,4.49283,1.12468,4.631460516,21.15,17.38,27.37493196
19/07/2019 21:30,23.49709,16.72615,28.84228376,4.50709,1.13615,4.648085314,18.99,15.59,24.56966015
19/07/2019 22:00,23.83059,17.43383,29.52685978,4.46059,1.11383,4.597551568,19.37,16.32,25.3286261
19/07/2019 22:30,21.07026,15.58049,26.20510494,4.54026,1.14049,4.681311601,16.53,14.44,21.94890658
19/07/2019 23:00,20.34353,15.56127,25.61273779,4.48353,1.12127,4.621610939,15.86,14.44,21.44885079
19/07/2019 23:30,19.91452,15.84739,25.45049855,4.55452,1.13739,4.694391168,15.36,14.71,21.26766795
20/07/2019 00:00,20.76679,17.02515,26.85359007,4.46679,1.10515,4.601474701,16.3,15.92,22.78456495
20/07/2019 00:30,20.18949,17.0329,26.41467753,4.51949,1.1129,4.65449635,15.67,15.92,22.3382027
20/07/2019 01:00,20.9612,17.78119,27.4871356,4.5012,1.13119,4.641162813,16.46,16.65,23.412691
20/07/2019 01:30,20.8744,17.48794,27.23175758,4.4144,1.10794,4.551313921,16.46,16.38,23.2214556
20/07/2019 02:00,21.23626,17.9081,27.77910698,4.41626,1.0881,4.548330902,16.82,16.82,23.78707212
20/07/2019 02:30,20.06073,16.93972,26.25618026,4.52073,1.11972,4.657335355,15.54,15.82,22.17575252
20/07/2019 03:00,20.21108,20.21335,28.58438862,4.67108,1.17335,4.816195448,15.54,19.04,24.57668
20/07/2019 03:30,19.91642,20.54707,28.61548307,4.70642,1.17707,4.851379495,15.21,19.37,24.62805311
20/07/2019 04:00,19.86124,17.34397,26.36820338,4.65124,1.17397,4.797107368,15.21,16.17,22.19939188
20/07/2019 04:30,19.86093,17.57134,26.5180793,4.65093,1.15134,4.791318572,15.21,16.42,22.3821469
20/07/2019 05:00,19.49652,17.14917,25.96552183,4.61652,1.14917,4.757399353,14.88,16,21.84981464
20/07/2019 05:30,19.5765,16.22622,25.4269457,4.6965,1.16622,4.839130225,14.88,15.06,21.17115963
20/07/2019 06:00,20.30262,17.6211,26.8830717,4.71262,1.1811,4.858372616,15.59,16.44,22.65660389
20/07/2019 06:30,17.86947,15.04692,23.36081676,4.59947,1.15692,4.742740576,13.27,13.89,19.21002343
20/07/2019 07:00,19.33833,20.30777,28.04240592,4.81833,1.16777,4.957821171,14.52,19.14,24.02436263
20/07/2019 07:30,21.13679,20.03143,29.12081866,4.77679,1.10143,4.902129206,16.36,18.93,25.01988209
20/07/2019 08:00,21.50707,17.01537,27.42402006,4.89707,1.15537,5.031518103,16.61,15.86,22.96588122
20/07/2019 08:30,23.68119,14.76173,27.90532982,4.85119,1.14173,4.983732718,18.83,13.62,23.23947719
20/07/2019 09:00,25.33526,15.28018,29.58647157,5.00526,1.14018,5.133482064,20.33,14.14,24.76385471
20/07/2019 09:30,26.47548,16.1332,31.00372854,5.05548,1.1532,5.185339745,21.42,14.98,26.13841617
20/07/2019 10:00,27.23371,18.56817,32.96136978,5.00371,1.11817,5.127125697,22.23,17.45,28.26084571
20/07/2019 10:30,27.3791,14.79057,31.11874158,5.1491,1.13057,5.27175676,22.23,13.66,26.09154077
20/07/2019 11:00,26.33627,13.77197,29.71979602,4.99627,1.11197,5.11851455,21.34,12.66,24.81272254
20/07/2019 11:30,26.4984,14.63786,30.27263034,5.1584,1.11786,5.278134286,21.34,13.52,25.26234352
20/07/2019 12:00,26.30391,14.32112,29.94979398,5.44391,1.10112,5.554153522,20.86,13.22,24.69631551
20/07/2019 12:30,27.01226,14.93329,30.86527726,5.53226,1.10329,5.641201072,21.48,13.83,25.5471975
20/07/2019 13:00,27.21128,14.90663,31.02678483,5.73128,1.07663,5.831526609,21.48,13.83,25.5471975
20/07/2019 13:30,28.06454,16.06128,32.33547774,5.09454,1.08128,5.208023065,22.97,14.98,27.42300676
20/07/2019 14:00,28.36041,20.44368,34.960791,5.18041,1.09368,5.294599485,23.18,19.35,30.19494825
20/07/2019 14:30,26.31183,16.57632,31.09801895,5.08183,1.07632,5.194560702,21.23,15.5,26.28617317
20/07/2019 15:00,26.34344,17.38779,31.56441148,5.46344,1.08779,5.570678928,20.88,16.3,26.48894864
20/07/2019 15:30,27.13467,16.42624,31.71926349,5.19467,1.08624,5.307024943,21.94,15.34,26.77086476
20/07/2019 16:00,26.31258,15.05561,30.3153964,5.18258,1.12561,5.303407709,21.13,13.93,25.30853216
20/07/2019 16:30,26.8941,15.63105,31.10662854,5.3041,1.07105,5.411157447,21.59,14.56,26.04076996
20/07/2019 17:00,27.18907,15.63632,31.36463025,4.95907,1.07632,5.07452855,22.23,14.56,26.57379348
20/07/2019 17:30,27.199,15.67476,31.39241472,5.239,1.11476,5.35628704,21.96,14.56,26.3483434
20/07/2019 18:00,27.09577,15.69088,31.31109176,5.13577,1.13088,5.258804338,21.96,14.56,26.3483434
20/07/2019 18:30,25.8523,14.74018,29.75927287,5.0623,1.14018,5.189112807,20.79,13.6,24.84319021
20/07/2019 19:00,26.47236,14.20391,30.04225197,4.82236,1.10391,4.947097458,21.65,13.1,25.30479204
