Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2019 19:30,24.69355,13.02119,27.91635364,4.71355,1.13119,4.847385318,19.98,11.89,23.25021505
20/07/2019 20:00,25.60784,14.82964,29.59188558,4.60784,1.12964,4.744288777,21,13.7,25.07369139
20/07/2019 20:30,24.94405,14.85258,29.03109993,4.57405,1.15258,4.717030216,20.37,13.7,24.54846024
20/07/2019 21:00,24.79463,14.81042,28.8811741,4.42463,1.11042,4.561839893,20.37,13.7,24.54846024
20/07/2019 21:30,24.3672,13.57141,27.89164042,4.6872,1.18141,4.83379493,19.68,12.39,23.25541872
20/07/2019 22:00,24.36038,15.96211,29.12416642,4.68038,1.17211,4.824914382,19.68,14.79,24.6180117
20/07/2019 22:30,23.95864,18.46561,30.24888731,4.50864,1.12561,4.64702405,19.45,17.34,26.05720822
20/07/2019 23:00,23.83433,18.91709,30.42912389,4.38433,1.09709,4.519508382,19.45,17.82,26.37906177
20/07/2019 23:30,23.27018,17.56933,29.15789145,4.55018,1.12933,4.688232533,18.72,16.44,24.9140924
21/07/2019 00:00,21.80616,17.57491,28.00689336,4.50616,1.13491,4.646880529,17.3,16.44,23.86553163
21/07/2019 00:30,20.67663,17.55507,27.12385501,4.48663,1.11507,4.623119062,16.19,16.44,23.07357146
21/07/2019 01:00,20.49219,17.56778,26.99179033,4.57219,1.12778,4.709225958,15.92,16.44,22.88492954
21/07/2019 01:30,20.03865,16.2967,25.82885837,4.46865,1.1067,4.603652649,15.57,15.19,21.75226425
21/07/2019 02:00,19.61912,17.1305,26.04541994,4.44912,1.1005,4.583205104,15.17,16.03,22.07011101
21/07/2019 02:30,19.00849,16.37406,25.08849404,4.48849,1.12406,4.627099887,14.52,15.25,21.05689673
21/07/2019 03:00,20.19584,18.53127,27.40948597,4.54584,1.12127,4.682083694,15.65,17.41,23.4100534
21/07/2019 03:30,20.21723,19.47933,28.07455585,4.56723,1.12933,4.704782261,15.65,18.35,24.11731743
21/07/2019 04:00,18.38887,16.73701,24.86519744,4.51887,1.10701,4.652489357,13.87,15.63,20.89674137
21/07/2019 04:30,19.17089,17.48623,25.94785662,4.50089,1.12623,4.639655677,14.67,16.36,21.9740415
21/07/2019 05:00,19.73289,17.90344,26.64432607,4.56289,1.12344,4.699157646,15.17,16.78,22.62072722
21/07/2019 05:30,19.62501,17.87864,26.54782073,4.45501,1.09864,4.588477302,15.17,16.78,22.62072722
21/07/2019 06:00,19.90166,18.1491,26.93447422,4.52166,1.1191,4.658089089,15.38,17.03,22.9470107
21/07/2019 06:30,18.64368,16.49708,24.89458681,4.50368,1.13708,4.645006401,14.14,15.36,20.87748069
21/07/2019 07:00,20.14996,16.98437,26.35317272,4.49996,1.12437,4.638302265,15.65,15.86,22.28142949
21/07/2019 07:30,20.84863,19.0102,28.21441257,4.54863,1.0602,4.670552314,16.3,17.95,24.24649459
21/07/2019 08:00,21.28804,17.9636,27.85447131,4.73804,1.1036,4.864869577,16.55,16.86,23.62545449
21/07/2019 08:30,21.62634,17.5609,27.85828047,4.40634,1.0509,4.529925276,17.22,16.51,23.85599505
21/07/2019 09:00,21.5354,16.98469,27.42723368,4.7554,1.08469,4.877538473,16.78,15.9,23.11662605
21/07/2019 09:30,23.96932,16.94904,29.35640063,4.88932,1.04904,5.000593463,19.08,15.9,24.83659397
21/07/2019 10:00,24.16834,15.34445,28.62797241,5.08834,1.11445,5.208954094,19.08,14.23,23.80208604
21/07/2019 10:30,25.54213,18.94291,31.7999095,5.12213,1.07291,5.233292616,20.42,17.87,27.13509351
21/07/2019 11:00,26.3143,19.15841,32.5497628,5.1243,1.08841,5.238614971,21.19,18.07,27.84853677
21/07/2019 11:30,27.09652,19.66655,33.48125722,5.23652,1.08655,5.348058771,21.86,18.58,28.68930114
21/07/2019 12:00,26.8689,19.64919,33.28706137,5.3289,1.06919,5.435102802,21.54,18.58,28.44622998
21/07/2019 12:30,27.86645,17.66787,32.99534309,4.89645,1.07787,5.013683909,22.97,16.59,28.33459017
21/07/2019 13:00,25.89785,14.69601,29.77702713,4.87785,1.07601,4.995119432,21.02,13.62,25.0468521
21/07/2019 13:30,26.29413,18.8157,32.33282912,4.87413,1.0757,4.991420013,21.42,17.74,27.81229944
21/07/2019 14:00,26.1071,18.81911,32.18290807,5.0871,1.07911,5.200294684,21.02,17.74,27.50541765
21/07/2019 14:30,27.93029,20.27461,34.51319907,4.73029,1.09461,4.855287276,23.2,19.18,30.10170095
21/07/2019 15:00,27.31118,17.75237,32.57371937,5.20118,1.06237,5.308568866,22.11,16.69,27.70213349
21/07/2019 15:30,25.54107,14.47873,29.35949385,5.33107,1.04873,5.433244147,20.21,13.43,24.26538687
21/07/2019 16:00,26.4763,14.73787,30.30180314,5.1863,1.07787,5.297122939,21.29,13.66,25.29544821
21/07/2019 16:30,26.93597,17.35678,32.0437871,4.95597,1.09678,5.075880713,21.98,16.26,27.34059253
21/07/2019 17:00,27.27893,19.82782,33.72361884,1.17893,0.03782,1.179536476,26.1,19.79,32.75445161
21/07/2019 17:30,26.60809,16.34183,31.22572435,0.50809,-0.18817,0.54181491,26.1,16.53,30.89418877
21/07/2019 18:00,26.61429,16.33284,31.22630453,0.51429,-0.19716,0.550786955,26.1,16.53,30.89418877
21/07/2019 18:30,26.22432,15.7002,30.56486937,0.39432,-0.1798,0.433377783,25.83,15.88,30.32100427
21/07/2019 19:00,26.22029,16.05051,30.74284435,0.39029,-0.17949,0.429584618,25.83,16.23,30.50576667
21/07/2019 19:30,25.81175,16.00091,30.36899009,0.75175,-0.22909,0.785881855,25.06,16.23,29.85659894
21/07/2019 20:00,25.38098,15.7433,29.86713312,0.11098,-0.1767,0.20866109,25.27,15.92,29.86669215
21/07/2019 20:30,25.31526,15.78236,29.83195059,0.04526,-0.13764,0.144890432,25.27,15.92,29.86669215
21/07/2019 21:00,25.27899,15.77027,29.79477725,0.00899,-0.14973,0.149999643,25.27,15.92,29.86669215
21/07/2019 21:30,23.72,14.34128,27.71841828,0,-0.15872,0.15872,23.72,14.5,27.80087049
21/07/2019 22:00,25.35,15.61283,29.77218434,0,-0.15717,0.15717,25.35,15.77,29.85490579
21/07/2019 22:30,25.04,15.61097,29.50769365,0,-0.15903,0.15903,25.04,15.77,29.59213578
21/07/2019 23:00,23.26499,14.11569,27.21235866,1.74499,0.49569,1.814028301,21.52,13.62,25.46791707
21/07/2019 23:30,22.66287,17.71497,28.76501067,3.71287,1.20497,3.903505647,18.95,16.51,25.13329664
22/07/2019 00:00,21.27,16.705,27.04570067,0,-0.155,0.155,21.27,16.86,27.14171144
22/07/2019 00:30,21.71,16.72484,27.4051888,0,-0.13516,0.13516,21.71,16.86,27.48788278
22/07/2019 01:00,20.77,14.61236,25.39515632,0,-0.13764,0.13764,20.77,14.75,25.47460304
22/07/2019 01:30,19.1899,12.81437,23.07510218,0.0899,-0.11563,0.146466061,19.1,12.93,23.06501463
22/07/2019 02:00,17.98851,13.6461,22.57880726,2.54851,0.7161,2.647206533,15.44,12.93,20.13897962
22/07/2019 02:30,19.19342,17.24554,25.80302349,2.75342,0.78554,2.863283917,16.44,16.46,23.2638174
22/07/2019 03:00,19.18691,17.51965,25.98221799,2.74691,0.77965,2.855410421,16.44,16.74,23.46276199
22/07/2019 03:30,17.50019,15.54547,23.40765447,2.65019,0.75547,2.755765222,14.85,14.79,20.95868794
22/07/2019 04:00,19.43,17.50717,26.15388884,0,-0.15283,0.15283,19.43,17.66,26.25643731
22/07/2019 04:30,20.04,17.5174,26.61692888,0,-0.1426,0.1426,20.04,17.66,26.71099399
22/07/2019 05:00,19.32495,17.77125,26.25397149,0.97495,-0.34875,1.035448726,18.35,18.12,25.78869714
22/07/2019 05:30,19.72481,17.8162,26.57978766,2.77481,-0.9238,2.924547311,16.95,18.74,25.26836164
22/07/2019 06:00,19.66219,17.55441,26.35828193,2.71219,-0.89559,2.856231091,16.95,18.45,25.05404159
22/07/2019 06:30,21.31565,18.20132,28.02935933,2.82565,-0.93868,2.977485191,18.49,19.14,26.61239749
22/07/2019 07:00,22.54592,18.62084,29.24130967,2.67592,-0.87916,2.816641644,19.87,19.5,27.84002335
22/07/2019 07:30,23.65967,17.73823,29.57067446,2.86967,-0.98177,3.032965256,20.79,18.72,27.97610588
22/07/2019 08:00,24.78101,15.08404,29.01080349,2.78101,-0.96596,2.943993095,22,16.05,27.23237962
22/07/2019 08:30,7.86981,2.98071,8.415375306,2.92981,-0.97929,3.089141554,4.94,3.96,6.331287389
22/07/2019 09:00,4.53614,0.88248,4.621183512,2.72614,-0.92752,2.879606336,1.81,1.81,2.559726548
22/07/2019 09:30,4.6279,0.85613,4.70642295,2.8179,-0.95387,2.974966956,1.81,1.81,2.559726548
22/07/2019 10:00,4.6558,0.84745,4.732298083,2.8458,-0.96255,3.004177116,1.81,1.81,2.559726548
22/07/2019 10:30,4.68153,0.84807,4.757724862,2.87153,-0.96193,3.028364883,1.81,1.81,2.559726548
22/07/2019 11:00,4.95836,0.76375,5.016836449,3.14836,-1.04625,3.31765124,1.81,1.81,2.559726548
22/07/2019 11:30,5.18621,0.69989,5.233222733,3.37621,-1.11011,3.554031257,1.81,1.81,2.559726548
22/07/2019 12:00,5.78234,0.54024,5.807522289,3.97234,-1.26976,4.170344774,1.81,1.81,2.559726548
22/07/2019 12:30,-223.97505,-229.72028,320.8367655,4.38495,-1.36028,4.591094443,-228.36,-228.36,322.9498091
22/07/2019 13:00,-223.72116,-229.77267,320.6971115,4.63884,-1.41267,4.849172411,-228.36,-228.36,322.9498091
22/07/2019 13:30,-223.39783,-229.81297,320.500533,4.96217,-1.45297,5.170517666,-228.36,-228.36,322.9498091
22/07/2019 14:00,-223.42759,-229.81514,320.5228331,4.93241,-1.45514,5.142577255,-228.36,-228.36,322.9498091
22/07/2019 14:30,-223.68675,-229.79685,320.6904339,4.67325,-1.43685,4.889151612,-228.36,-228.36,322.9498091
22/07/2019 15:00,-223.41643,-229.78662,320.4946051,4.94357,-1.42662,5.14530164,-228.36,-228.36,322.9498091
22/07/2019 15:30,-223.59251,-229.78259,320.6144869,4.76749,-1.42259,4.975210871,-228.36,-228.36,322.9498091
22/07/2019 16:00,-223.68644,-229.83033,320.7142093,4.67356,-1.47033,4.899391124,-228.36,-228.36,322.9498091
22/07/2019 16:30,-223.61173,-229.83374,320.6645503,4.74827,-1.47374,4.97171777,-228.36,-228.36,322.9498091
22/07/2019 17:00,-223.58755,-229.84676,320.6570217,4.77245,-1.48676,4.998673254,-228.36,-228.36,322.9498091
22/07/2019 17:30,-223.83524,-229.79623,320.7935816,4.52476,-1.43623,4.74723179,-228.36,-228.36,322.9498091
22/07/2019 18:00,-223.69016,-229.84707,320.7288002,4.66984,-1.48707,4.900896123,-228.36,-228.36,322.9498091
22/07/2019 18:30,-223.54911,-229.85978,320.6395531,4.81089,-1.49978,5.039246237,-228.36,-228.36,322.9498091
22/07/2019 19:00,-223.79897,-229.84397,320.8024774,4.56103,-1.48397,4.796369629,-228.36,-228.36,322.9498091
22/07/2019 19:30,-223.91739,-229.80987,320.8606768,4.44261,-1.44987,4.673211597,-228.36,-228.36,322.9498091
22/07/2019 20:00,-223.89538,-229.83343,320.8621927,4.46462,-1.47343,4.701470803,-228.36,-228.36,322.9498091
22/07/2019 20:30,-224.0758,-229.7674,320.9408392,4.2842,-1.4074,4.509450565,-228.36,-228.36,322.9498091
22/07/2019 21:00,-224.0231,-229.79623,320.92469,4.3369,-1.43623,4.568529109,-228.36,-228.36,322.9498091
22/07/2019 21:30,-224.01907,-229.79747,320.9227648,4.34093,-1.43747,4.57274461,-228.36,-228.36,322.9498091
22/07/2019 22:00,-224.06929,-229.79313,320.9547154,4.29071,-1.43313,4.523721245,-228.36,-228.36,322.9498091
22/07/2019 22:30,-223.99086,-229.79902,320.9041835,4.36914,-1.43902,4.600017706,-228.36,-228.36,322.9498091
22/07/2019 23:00,-224.01132,-229.80522,320.9229045,4.34868,-1.44522,4.582540626,-228.36,-228.36,322.9498091
22/07/2019 23:30,-224.11734,-229.73547,320.9469867,4.24266,-1.37547,4.46005399,-228.36,-228.36,322.9498091
23/07/2019 00:00,-224.01535,-229.78507,320.911289,4.34465,-1.42507,4.572396322,-228.36,-228.36,322.9498091
23/07/2019 00:30,-223.98218,-229.79437,320.894795,4.37782,-1.43437,4.606812917,-228.36,-228.36,322.9498091
23/07/2019 01:00,-224.20321,-229.71842,320.9947536,4.15679,-1.35842,4.373123369,-228.36,-228.36,322.9498091
23/07/2019 01:30,-224.02434,-229.72648,320.8756153,4.33566,-1.36648,4.545900926,-228.36,-228.36,322.9498091
23/07/2019 02:00,-224.07332,-229.7674,320.9391077,4.28668,-1.4074,4.511806754,-228.36,-228.36,322.9498091
23/07/2019 02:30,-224.02217,-229.7767,320.9100567,4.33783,-1.4167,4.563311078,-228.36,-228.36,322.9498091
23/07/2019 03:00,-223.93909,-229.80863,320.8749327,4.42091,-1.44863,4.652200996,-228.36,-228.36,322.9498091
23/07/2019 03:30,-224.00109,-229.79189,320.9062184,4.35891,-1.43189,4.588072074,-228.36,-228.36,322.9498091
23/07/2019 04:00,-224.06743,-229.73144,320.9092515,4.29257,-1.37144,4.506329424,-228.36,-228.36,322.9498091
23/07/2019 04:30,-223.93134,-229.81979,320.877517,4.42866,-1.45979,4.663047956,-228.36,-228.36,322.9498091
23/07/2019 05:00,-223.94684,-229.81297,320.8834498,4.41316,-1.45297,4.646192313,-228.36,-228.36,322.9498091
23/07/2019 05:30,-223.98001,-229.80367,320.8999402,4.37999,-1.44367,4.611777908,-228.36,-228.36,322.9498091
23/07/2019 06:00,-223.85632,-229.86133,320.8549252,4.50368,-1.50133,4.747328229,-228.36,-228.36,322.9498091
23/07/2019 06:30,-223.86903,-229.83653,320.8460271,4.49097,-1.47653,4.727467862,-228.36,-228.36,322.9498091
23/07/2019 07:00,-223.89879,-229.81855,320.8539139,4.46121,-1.45855,4.693587409,-228.36,-228.36,322.9498091
23/07/2019 07:30,-223.84826,-229.87373,320.8581856,4.51174,-1.51373,4.758904952,-228.36,-228.36,322.9498091
23/07/2019 08:00,-223.70876,-229.86939,320.757768,4.65124,-1.50939,4.890019602,-228.36,-228.36,322.9498091
23/07/2019 08:30,-223.7627,-229.85885,320.7878377,4.5973,-1.49885,4.835464674,-228.36,-228.36,322.9498091
23/07/2019 09:00,-223.76053,-229.84087,320.7734408,4.59947,-1.48087,4.831987193,-228.36,-228.36,322.9498091
23/07/2019 09:30,-223.62816,-229.83994,320.6804515,4.73184,-1.47994,4.957875774,-228.36,-228.36,322.9498091
23/07/2019 10:00,-223.1024,-229.90256,320.3589674,5.2576,-1.54256,5.479219754,-228.36,-228.36,322.9498091
23/07/2019 10:30,-222.96569,-229.92054,320.2766829,5.39431,-1.56054,5.615502245,-228.36,-228.36,322.9498091
23/07/2019 11:00,-223.07574,-229.86412,320.312815,5.28426,-1.50412,5.494158782,-228.36,-228.36,322.9498091
23/07/2019 11:30,-223.01684,-229.86505,320.2724655,5.34316,-1.50505,5.551084064,-228.36,-228.36,322.9498091
23/07/2019 12:00,-223.16626,-229.79933,320.32938,5.19374,-1.43933,5.389490332,-228.36,-228.36,322.9498091
23/07/2019 12:30,-223.1458,-229.79623,320.3129023,5.2142,-1.43623,5.408385919,-228.36,-228.36,322.9498091
23/07/2019 13:00,-223.07729,-229.81173,320.2763003,5.28271,-1.45173,5.478553179,-228.36,-228.36,322.9498091
23/07/2019 13:30,-223.23415,-229.79065,320.3704552,5.12585,-1.43065,5.321757007,-228.36,-228.36,322.9498091
23/07/2019 14:00,-223.03761,-229.83777,320.2673508,5.32239,-1.47777,5.523734198,-228.36,-228.36,322.9498091
23/07/2019 14:30,-223.25771,-229.75531,320.3615263,5.10229,-1.39531,5.2896364,-228.36,-228.36,322.9498091
23/07/2019 15:00,-223.16192,-229.80119,320.3276908,5.19808,-1.44119,5.394169473,-228.36,-228.36,322.9498091
23/07/2019 15:30,-223.30483,-229.80336,320.4288242,5.05517,-1.44336,5.257188585,-228.36,-228.36,322.9498091
23/07/2019 16:00,-225.02533,-229.38486,321.3313137,3.33467,-1.02486,3.488604596,-228.36,-228.36,322.9498091
23/07/2019 16:30,-227.56392,-228.62536,322.5754066,0.79608,-0.26536,0.839142,-228.36,-228.36,322.9498091
23/07/2019 17:00,-227.54904,-228.63063,322.5686448,0.81096,-0.27063,0.854924978,-228.36,-228.36,322.9498091
23/07/2019 17:30,-227.9694,-228.61823,322.8565354,0.3906,-0.25823,0.468242558,-228.36,-228.36,322.9498091
23/07/2019 18:00,-228.143,-228.62102,322.9811128,0.217,-0.26102,0.339441365,-228.36,-228.36,322.9498091
23/07/2019 18:30,-228.12037,-228.63466,322.9747838,0.23963,-0.27466,0.364500552,-228.36,-228.36,322.9498091
23/07/2019 19:00,-228.14393,-228.6328,322.9901083,0.21607,-0.2728,0.348002996,-228.36,-228.36,322.9498091
23/07/2019 19:30,-228.15943,-228.58413,322.9666082,0.20057,-0.22413,0.300769982,-228.36,-228.36,322.9498091
23/07/2019 20:00,-228.24995,-228.59839,323.0406531,0.11005,-0.23839,0.262565791,-228.36,-228.36,322.9498091
23/07/2019 20:30,-228.33861,-228.57855,323.0892668,0.02139,-0.21855,0.21959425,-228.36,-228.36,322.9498091
23/07/2019 21:00,-228.35938,-228.58258,323.1067971,0.00062,-0.22258,0.222580864,-228.36,-228.36,322.9498091
23/07/2019 21:30,-228.36,-228.58909,323.1118408,0,-0.22909,0.22909,-228.36,-228.36,322.9498091
23/07/2019 22:00,-228.36,-228.58413,323.1083318,0,-0.22413,0.22413,-228.36,-228.36,322.9498091
23/07/2019 22:30,-228.36,-228.57886,323.1046036,0,-0.21886,0.21886,-228.36,-228.36,322.9498091
23/07/2019 23:00,-228.36,-228.57328,323.100656,0,-0.21328,0.21328,-228.36,-228.36,322.9498091
23/07/2019 23:30,-228.36,-228.58785,323.1109636,0,-0.22785,0.22785,-228.36,-228.36,322.9498091
24/07/2019 00:00,-228.36,-228.57762,323.1037263,0,-0.21762,0.21762,-228.36,-228.36,322.9498091
24/07/2019 00:30,-228.20686,-228.49206,322.9349663,0.15314,-0.13206,0.202216971,-228.36,-228.36,322.9498091
24/07/2019 01:00,-228.14393,-228.49237,322.8907183,0.21607,-0.13237,0.253393097,-228.36,-228.36,322.9498091
24/07/2019 01:30,-228.363,-228.58837,323.1134517,0,-0.22537,0.22537,-228.363,-228.363,322.9540517
24/07/2019 02:00,-228.363,-228.56822,323.0991968,0,-0.20522,0.20522,-228.363,-228.363,322.9540517
24/07/2019 02:30,-228.363,-228.58372,323.110162,0,-0.22072,0.22072,-228.363,-228.363,322.9540517
24/07/2019 03:00,-228.363,-228.58465,323.11082,0,-0.22165,0.22165,-228.363,-228.363,322.9540517
24/07/2019 03:30,-228.363,-228.59147,323.1156448,0,-0.22847,0.22847,-228.363,-228.363,322.9540517
24/07/2019 04:00,-228.26783,-228.53846,323.010882,0.09517,-0.17546,0.199608468,-228.363,-228.363,322.9540517
24/07/2019 04:30,-223.63767,-229.54317,320.4744519,4.72533,-1.18017,4.870476859,-228.363,-228.363,322.9540517
24/07/2019 05:00,-218.96256,-230.72954,318.0891751,9.40044,-2.36654,9.693749727,-228.363,-228.363,322.9540517
24/07/2019 05:30,-218.97806,-230.71404,318.0886025,9.38494,-2.35104,9.674941234,-228.363,-228.363,322.9540517
24/07/2019 06:00,-218.97661,-230.70732,318.0827302,9.38339,-2.34732,9.672534263,-228.36,-228.36,322.9498091
24/07/2019 06:30,-219.18617,-230.68283,318.2092789,9.17383,-2.32283,9.4633343,-228.36,-228.36,322.9498091
24/07/2019 07:00,-218.94592,-230.72065,318.0712722,9.41408,-2.36065,9.705543296,-228.36,-228.36,322.9498091
24/07/2019 07:30,-218.84579,-230.77614,318.0426176,9.51421,-2.41614,9.816207232,-228.36,-228.36,322.9498091
24/07/2019 08:00,-218.75527,-230.77025,317.9760627,9.60473,-2.41025,9.902532173,-228.36,-228.36,322.9498091
24/07/2019 08:30,-219.10991,-230.67508,318.1511358,9.25009,-2.31508,9.535395137,-228.36,-228.36,322.9498091
24/07/2019 09:00,-218.68769,-230.67942,317.8636509,9.67231,-2.31942,9.946521496,-228.36,-228.36,322.9498091
24/07/2019 09:30,-218.31445,-230.77552,317.676785,10.04555,-2.41552,10.33188326,-228.36,-228.36,322.9498091
24/07/2019 10:00,-218.47534,-230.78358,317.7932268,9.88466,-2.42358,10.17743796,-228.36,-228.36,322.9498091
24/07/2019 10:30,-218.46976,-230.77304,317.7817365,9.89024,-2.41304,10.18035409,-228.36,-228.36,322.9498091
24/07/2019 11:00,-218.13372,-230.7904,317.5634244,10.22628,-2.4304,10.51112015,-228.36,-228.36,322.9498091
24/07/2019 11:30,-217.94028,-230.8028,317.4395976,10.41972,-2.4428,10.70223513,-228.36,-228.36,322.9498091
24/07/2019 12:00,-217.91362,-230.80342,317.4217454,10.44638,-2.44342,10.72833428,-228.36,-228.36,322.9498091
24/07/2019 12:30,-213.61888,-230.49187,314.2602871,14.74112,-2.13187,14.89447846,-228.36,-228.36,322.9498091
24/07/2019 13:00,-215.10316,-230.60037,315.3504401,13.25684,-2.24037,13.44481553,-228.36,-228.36,322.9498091
24/07/2019 13:30,-217.95082,-230.7935,317.4400724,10.40918,-2.4335,10.68985269,-228.36,-228.36,322.9498091
24/07/2019 14:00,-217.93129,-230.79319,317.4264383,10.42871,-2.43319,10.70880039,-228.36,-228.36,322.9498091
24/07/2019 14:30,-217.89967,-230.80466,317.4130704,10.46033,-2.44466,10.74220025,-228.36,-228.36,322.9498091
24/07/2019 15:00,-218.08598,-230.79257,317.532211,10.27402,-2.43257,10.55807197,-228.36,-228.36,322.9498091
24/07/2019 15:30,-218.45798,-230.77924,317.7781406,9.90202,-2.41924,10.19326848,-228.36,-228.36,322.9498091
24/07/2019 16:00,-218.23881,-230.77645,317.625484,10.12119,-2.41645,10.40565796,-228.36,-228.36,322.9498091
24/07/2019 16:30,-218.12969,-230.7935,317.5629092,10.23031,-2.4335,10.51575793,-228.36,-228.36,322.9498091
24/07/2019 17:00,-218.28376,-230.77769,317.6572714,10.07624,-2.41769,10.3622313,-228.36,-228.36,322.9498091
24/07/2019 17:30,-218.36746,-230.7811,317.7172701,9.99254,-2.4211,10.28166236,-228.36,-228.36,322.9498091
24/07/2019 18:00,-218.99087,-230.63261,318.0383655,9.36913,-2.27261,9.640817038,-228.36,-228.36,322.9498091
24/07/2019 18:30,-218.75899,-230.77397,317.9813217,9.60101,-2.41397,9.899830513,-228.36,-228.36,322.9498091
24/07/2019 19:00,-218.76488,-230.77087,317.983124,9.59512,-2.41087,9.893362521,-228.36,-228.36,322.9498091
24/07/2019 19:30,-218.79123,-230.74049,317.9792069,9.56877,-2.38049,9.860430617,-228.36,-228.36,322.9498091
24/07/2019 20:00,-218.91957,-230.73336,318.0623548,9.44043,-2.37336,9.734195204,-228.36,-228.36,322.9498091
24/07/2019 20:30,-219.34117,-230.62207,318.2720346,9.01883,-2.26207,9.298185589,-228.36,-228.36,322.9498091
24/07/2019 21:00,-218.97754,-230.71011,318.085394,9.38246,-2.35011,9.672309583,-228.36,-228.36,322.9498091
24/07/2019 21:30,-218.98002,-230.72344,318.0967697,9.37998,-2.36344,9.673152197,-228.36,-228.36,322.9498091
24/07/2019 22:00,-218.98963,-230.72065,318.1013618,9.37037,-2.36065,9.663151782,-228.36,-228.36,322.9498091
24/07/2019 22:30,-218.98715,-230.7191,318.0985303,9.37285,-2.3591,9.665178215,-228.36,-228.36,322.9498091
24/07/2019 23:00,-218.97847,-230.71104,318.0867088,9.38153,-2.35104,9.671633483,-228.36,-228.36,322.9498091
24/07/2019 23:30,-218.98622,-230.716,318.0956416,9.37378,-2.356,9.665323972,-228.36,-228.36,322.9498091
25/07/2019 00:00,-218.97754,-230.71786,318.0910152,9.38246,-2.35786,9.674195544,-228.36,-228.36,322.9498091
25/07/2019 00:30,-218.98374,-230.7067,318.087189,9.37626,-2.3467,9.665467008,-228.36,-228.36,322.9498091
25/07/2019 01:00,-218.97103,-230.71631,318.0854094,9.38897,-2.35631,9.680131945,-228.36,-228.36,322.9498091
25/07/2019 01:30,-218.97816,-230.70732,318.0837972,9.38184,-2.34732,9.671030605,-228.36,-228.36,322.9498091
25/07/2019 02:00,-218.98343,-230.69771,318.0804553,9.37657,-2.33771,9.663589034,-228.36,-228.36,322.9498091
25/07/2019 02:30,-218.97754,-230.70701,318.0831456,9.38246,-2.34701,9.671556834,-228.36,-228.36,322.9498091
25/07/2019 03:00,-218.98188,-230.69988,318.080962,9.37812,-2.33988,9.665618095,-228.36,-228.36,322.9498091
25/07/2019 03:30,-218.98405,-230.71228,318.0914496,9.37595,-2.35228,9.666522622,-228.36,-228.36,322.9498091
25/07/2019 04:00,-218.98126,-230.70422,318.0836829,9.37874,-2.34422,9.667271145,-228.36,-228.36,322.9498091
25/07/2019 04:30,-218.98405,-230.69554,318.0793082,9.37595,-2.33554,9.662462703,-228.36,-228.36,322.9498091
25/07/2019 05:00,-218.98002,-230.72282,318.09632,9.37998,-2.36282,9.673000732,-228.36,-228.36,322.9498091
25/07/2019 05:30,-218.97816,-230.69678,318.0761526,9.38184,-2.33678,9.668477779,-228.36,-228.36,322.9498091
25/07/2019 06:00,-218.98064,-230.71197,318.0888772,9.37936,-2.35197,9.669754748,-228.36,-228.36,322.9498091
25/07/2019 06:30,-218.95274,-230.69523,318.0575286,9.40726,-2.33523,9.692772558,-228.36,-228.36,322.9498091
25/07/2019 07:00,-218.91771,-230.76994,318.0876121,9.44229,-2.40994,9.744980823,-228.36,-228.36,322.9498091
25/07/2019 07:30,-218.79185,-230.76994,318.0010045,9.56815,-2.40994,9.866980553,-228.36,-228.36,322.9498091
25/07/2019 08:00,-218.64212,-230.76095,317.8914794,9.71788,-2.40095,10.01008255,-228.36,-228.36,322.9498091
25/07/2019 08:30,-218.58632,-230.76126,317.8533285,9.77368,-2.40126,10.06433656,-228.36,-228.36,322.9498091
25/07/2019 09:00,-218.57733,-230.77893,317.859975,9.78267,-2.41893,10.07729402,-228.36,-228.36,322.9498091
25/07/2019 09:30,-218.44558,-230.77242,317.7646633,9.91442,-2.41242,10.20370002,-228.36,-228.36,322.9498091
25/07/2019 10:00,-218.31042,-230.77366,317.6726643,10.04958,-2.41366,10.33536708,-228.36,-228.36,322.9498091
25/07/2019 10:30,-218.14023,-230.77769,317.5586594,10.21977,-2.41769,10.50185335,-228.36,-228.36,322.9498091
25/07/2019 11:00,-218.0432,-230.78172,317.4949438,10.3168,-2.42172,10.59722086,-228.36,-228.36,322.9498091
25/07/2019 11:30,-217.95764,-230.78916,317.4415997,10.40236,-2.42916,10.68222411,-228.36,-228.36,322.9498091
25/07/2019 12:00,-217.94462,-230.79195,317.4346887,10.41538,-2.43195,10.69553745,-228.36,-228.36,322.9498091
25/07/2019 12:30,-218.01313,-230.79784,317.486012,10.34687,-2.43784,10.63018263,-228.36,-228.36,322.9498091
25/07/2019 13:00,-217.98678,-230.79629,317.4667915,10.37322,-2.43629,10.65547756,-228.36,-228.36,322.9498091
25/07/2019 13:30,-218.26206,-230.78234,317.6457387,10.09794,-2.42234,10.38441733,-228.36,-228.36,322.9498091
25/07/2019 14:00,-218.0153,-230.79784,317.4875021,10.3447,-2.43784,10.62807047,-228.36,-228.36,322.9498091
25/07/2019 14:30,-217.9161,-230.79536,317.4175875,10.4439,-2.43536,10.72408623,-228.36,-228.36,322.9498091
25/07/2019 15:00,-218.05839,-230.79195,317.5128118,10.30161,-2.43195,10.58477914,-228.36,-228.36,322.9498091
25/07/2019 15:30,-218.35506,-230.78203,317.7094232,10.00494,-2.42203,10.29393286,-228.36,-228.36,322.9498091
25/07/2019 16:00,-218.03855,-230.79443,317.5009893,10.32145,-2.43443,10.60465839,-228.36,-228.36,322.9498091
25/07/2019 16:30,-218.33181,-230.78048,317.6923185,10.02819,-2.42048,10.3161678,-228.36,-228.36,322.9498091
25/07/2019 17:00,-218.17247,-230.78017,317.582609,10.18753,-2.42017,10.47105488,-228.36,-228.36,322.9498091
25/07/2019 17:30,-218.44031,-230.78327,317.7689204,9.91969,-2.42327,10.21139007,-228.36,-228.36,322.9498091
25/07/2019 18:00,-218.44806,-230.78296,317.7740228,9.91194,-2.42296,10.20378801,-228.36,-228.36,322.9498091
25/07/2019 18:30,-218.59345,-230.78172,317.8730858,9.76655,-2.42172,10.06231716,-228.36,-228.36,322.9498091
25/07/2019 19:00,-218.66599,-230.76281,317.9092475,9.69401,-2.40281,9.987358298,-228.36,-228.36,322.9498091
25/07/2019 19:30,-218.8089,-230.65307,317.9279375,9.5511,-2.29307,9.822508907,-228.36,-228.36,322.9498091
25/07/2019 20:00,-218.89043,-230.7377,318.0454473,9.46957,-2.3777,9.763514392,-228.36,-228.36,322.9498091
25/07/2019 20:30,-218.93073,-230.72344,318.0628402,9.42927,-2.36344,9.720955785,-228.36,-228.36,322.9498091
25/07/2019 21:00,-218.96576,-230.7129,318.0793082,9.39424,-2.3529,9.684414468,-228.36,-228.36,322.9498091
25/07/2019 21:30,-218.9763,-230.72189,318.0930846,9.3837,-2.36189,9.676381042,-228.36,-228.36,322.9498091
25/07/2019 22:00,-218.97878,-230.7253,318.0972652,9.38122,-2.3653,9.674809186,-228.36,-228.36,322.9498091
25/07/2019 22:30,-218.98405,-230.72406,318.0999937,9.37595,-2.36406,9.669395952,-228.36,-228.36,322.9498091
25/07/2019 23:00,-218.98591,-230.68283,318.0713707,9.37409,-2.32283,9.657592999,-228.36,-228.36,322.9498091
25/07/2019 23:30,-218.98033,-230.71352,318.089788,9.37967,-2.35352,9.67043255,-228.36,-228.36,322.9498091
26/07/2019 00:00,-218.98219,-230.71569,318.0926424,9.37781,-2.35569,9.669156932,-228.36,-228.36,322.9498091
26/07/2019 00:30,-218.98684,-230.71073,318.0922461,9.37316,-2.35073,9.663439342,-228.36,-228.36,322.9498091
26/07/2019 01:00,-218.97444,-230.70794,318.081686,9.38556,-2.34794,9.674789856,-228.36,-228.36,322.9498091
26/07/2019 01:30,-218.98777,-230.70794,318.0908628,9.37223,-2.34794,9.661858901,-228.36,-228.36,322.9498091
26/07/2019 02:00,-218.98436,-230.71476,318.0934617,9.37564,-2.35476,9.666825749,-228.36,-228.36,322.9498091
26/07/2019 02:30,-218.98157,-230.7129,318.090192,9.37843,-2.3529,9.669078947,-228.36,-228.36,322.9498091
26/07/2019 03:00,-218.86098,-230.74452,318.0301276,9.49902,-2.38452,9.793738642,-228.36,-228.36,322.9498091
26/07/2019 03:30,-218.99211,-230.71166,318.0965487,9.36789,-2.35166,9.658554126,-228.36,-228.36,322.9498091
26/07/2019 04:00,-218.98746,-230.69027,318.0778337,9.37254,-2.33027,9.657880944,-228.36,-228.36,322.9498091
26/07/2019 04:30,-218.97816,-230.71011,318.0858208,9.38184,-2.35011,9.671708163,-228.36,-228.36,322.9498091
26/07/2019 05:00,-218.97041,-230.71228,318.0820595,9.38959,-2.35228,9.679753177,-228.36,-228.36,322.9498091
26/07/2019 05:30,-218.98777,-230.7253,318.103454,9.37223,-2.3653,9.666092244,-228.36,-228.36,322.9498091
26/07/2019 06:00,-218.98157,-230.71879,318.094464,9.37843,-2.35879,9.670513923,-228.36,-228.36,322.9498091
26/07/2019 06:30,-218.9639,-230.69926,318.0681343,9.3961,-2.33926,9.682914466,-228.36,-228.36,322.9498091
26/07/2019 07:00,-218.95026,-230.71972,318.0735851,9.40974,-2.35972,9.701107429,-228.36,-228.36,322.9498091
26/07/2019 07:30,-218.96793,-230.76808,318.1208279,9.39207,-2.40808,9.695866551,-228.36,-228.36,322.9498091
26/07/2019 08:00,-218.94933,-230.74266,318.0895853,9.41067,-2.38266,9.707614461,-228.36,-228.36,322.9498091
26/07/2019 08:30,-218.87214,-230.77614,318.0607496,9.48786,-2.41614,9.790670042,-228.36,-228.36,322.9498091
26/07/2019 09:00,-218.60988,-230.76498,317.8722316,9.75012,-2.40498,10.04234877,-228.36,-228.36,322.9498091
26/07/2019 09:30,-218.46821,-230.77614,317.7829221,9.89179,-2.41614,10.18259505,-228.36,-228.36,322.9498091
26/07/2019 10:00,-218.25586,-230.7687,317.6315685,10.10414,-2.4087,10.38727495,-228.36,-228.36,322.9498091
26/07/2019 10:30,-218.47503,-230.76095,317.77658,9.88497,-2.40095,10.172374,-228.36,-228.36,322.9498091
26/07/2019 11:00,-218.44651,-230.76281,317.7583236,9.91349,-2.40281,10.20052841,-228.36,-228.36,322.9498091
26/07/2019 11:30,-218.19727,-230.77521,317.5960425,10.16273,-2.41521,10.44578003,-228.36,-228.36,322.9498091
26/07/2019 12:00,-218.13,-230.78327,317.5556874,10.23,-2.42327,10.51309362,-228.36,-228.36,322.9498091
26/07/2019 12:30,-218.36002,-230.7687,317.7031496,9.99998,-2.4087,10.28598249,-228.36,-228.36,322.9498091
26/07/2019 13:00,-218.20626,-230.77955,317.6053724,10.15374,-2.41955,10.438039,-228.36,-228.36,322.9498091
26/07/2019 13:30,-217.89409,-230.80156,317.4069857,10.46591,-2.44156,10.74692921,-228.36,-228.36,322.9498091
26/07/2019 14:00,-218.20471,-230.78203,317.6061096,10.15529,-2.42203,10.44012185,-228.36,-228.36,322.9498091
26/07/2019 14:30,-218.02677,-230.77118,317.475999,10.33323,-2.41118,10.61081671,-228.36,-228.36,322.9498091
26/07/2019 15:00,-217.96167,-230.76281,317.4252102,10.39833,-2.40281,10.67233633,-228.36,-228.36,322.9498091
26/07/2019 15:30,-218.32034,-230.7625,317.6713746,10.03966,-2.4025,10.32311867,-228.36,-228.36,322.9498091
26/07/2019 16:00,-218.4307,-230.76002,317.7454288,9.9293,-2.40002,10.21523835,-228.36,-228.36,322.9498091
26/07/2019 16:30,-218.30453,-230.75971,317.6584826,10.05547,-2.39971,10.33784721,-228.36,-228.36,322.9498091
26/07/2019 17:00,-218.18642,-230.76932,317.5843084,10.17358,-2.40932,10.45497742,-228.36,-228.36,322.9498091
26/07/2019 17:30,-218.41799,-230.7563,317.7339899,9.94201,-2.3963,10.22672071,-228.36,-228.36,322.9498091
26/07/2019 18:00,-218.65576,-230.75692,317.8979357,9.70424,-2.39692,9.995874122,-228.36,-228.36,322.9498091
26/07/2019 18:30,-218.76178,-230.75568,317.9699675,9.59822,-2.39568,9.892679608,-228.36,-228.36,322.9498091
26/07/2019 19:00,-218.82254,-230.75072,318.0081741,9.53746,-2.39072,9.832531992,-228.36,-228.36,322.9498091
26/07/2019 19:30,-218.83277,-230.73367,318.0028423,9.52723,-2.37367,9.818473443,-228.36,-228.36,322.9498091
26/07/2019 20:00,-218.89756,-230.73739,318.0501296,9.46244,-2.37739,9.756523662,-228.36,-228.36,322.9498091
26/07/2019 20:30,-218.93724,-230.71104,318.0583265,9.42276,-2.35104,9.711631948,-228.36,-228.36,322.9498091
26/07/2019 21:00,-218.97258,-230.7191,318.0885001,9.38742,-2.3591,9.679308192,-228.36,-228.36,322.9498091
26/07/2019 21:30,-218.98002,-230.72251,318.0960952,9.37998,-2.36251,9.672925013,-228.36,-228.36,322.9498091
26/07/2019 22:00,-218.97878,-230.72127,318.0943422,9.38122,-2.36127,9.673824719,-228.36,-228.36,322.9498091
26/07/2019 22:30,-218.98064,-230.72189,318.0960723,9.37936,-2.36189,9.672172371,-228.36,-228.36,322.9498091
26/07/2019 23:00,-218.98436,-230.68097,318.0689545,9.37564,-2.32097,9.658650379,-228.36,-228.36,322.9498091
26/07/2019 23:30,-218.98126,-230.70701,318.0857065,9.37874,-2.34701,9.667948072,-228.36,-228.36,322.9498091
27/07/2019 00:00,-218.98095,-230.71414,318.0906645,9.37905,-2.35414,9.669982112,-228.36,-228.36,322.9498091
27/07/2019 00:30,-218.98095,-230.70639,318.0850434,9.37905,-2.34639,9.66809831,-228.36,-228.36,322.9498091
27/07/2019 01:00,-218.97537,-230.70701,318.0816517,9.38463,-2.34701,9.673661984,-228.36,-228.36,322.9498091
27/07/2019 01:30,-218.99428,-230.70515,318.0933211,9.36572,-2.34515,9.654866112,-228.36,-228.36,322.9498091
27/07/2019 02:00,-218.97072,-230.71321,318.0829475,9.38928,-2.35321,9.679678519,-228.36,-228.36,322.9498091
27/07/2019 02:30,-218.9856,-230.69771,318.0819492,9.3744,-2.33771,9.661483499,-228.36,-228.36,322.9498091
27/07/2019 03:00,-218.98033,-230.7253,318.0983323,9.37967,-2.3653,9.673306229,-228.36,-228.36,322.9498091
27/07/2019 03:30,-218.98219,-230.7129,318.0906188,9.37781,-2.3529,9.668477585,-228.36,-228.36,322.9498091
27/07/2019 04:00,-218.98312,-230.71073,318.0896851,9.37688,-2.35073,9.66704764,-228.36,-228.36,322.9498091
27/07/2019 04:30,-218.97847,-230.72623,318.0977264,9.38153,-2.36623,9.67533718,-228.36,-228.36,322.9498091
27/07/2019 05:00,-218.97971,-230.70763,318.0850891,9.38029,-2.34763,9.66960222,-228.36,-228.36,322.9498091
27/07/2019 05:30,-218.97878,-230.72933,318.1001883,9.38122,-2.36933,9.67579523,-228.36,-228.36,322.9498091
27/07/2019 06:00,-218.97878,-230.70081,318.0795024,9.38122,-2.34081,9.668851025,-228.36,-228.36,322.9498091
27/07/2019 06:30,-218.96607,-230.7067,318.0750245,9.39393,-2.3467,9.682609242,-228.36,-228.36,322.9498091
27/07/2019 07:00,-218.92763,-230.73181,318.0667781,9.43237,-2.37181,9.726000539,-228.36,-228.36,322.9498091
27/07/2019 07:30,-218.89384,-230.75506,318.0603888,9.46616,-2.39506,9.764450704,-228.36,-228.36,322.9498091
27/07/2019 08:00,-218.83463,-230.74886,318.0151438,9.52537,-2.38886,9.820352628,-228.36,-228.36,322.9498091
27/07/2019 08:30,-218.76116,-230.74266,317.9600923,9.59884,-2.38266,9.890136401,-228.36,-228.36,322.9498091
27/07/2019 09:00,-218.70567,-230.76374,317.9372167,9.65433,-2.40374,9.949073009,-228.36,-228.36,322.9498091
27/07/2019 09:30,-218.64305,-230.75196,317.8855932,9.71695,-2.39196,10.00702703,-228.36,-228.36,322.9498091
27/07/2019 10:00,-218.42729,-230.747,317.733629,9.93271,-2.387,10.21550277,-228.36,-228.36,322.9498091
27/07/2019 10:30,-218.27477,-230.76684,317.6432113,10.08523,-2.40684,10.3684494,-228.36,-228.36,322.9498091
27/07/2019 11:00,-218.04754,-230.77335,317.4918405,10.31246,-2.41335,10.59108538,-228.36,-228.36,322.9498091
27/07/2019 11:30,-218.0494,-230.77056,317.49109,10.3106,-2.41056,10.58863881,-228.36,-228.36,322.9498091
27/07/2019 12:00,-217.9006,-230.78358,317.398381,10.4594,-2.42358,10.73651658,-228.36,-228.36,322.9498091
27/07/2019 12:30,-218.46914,-230.77118,317.7799595,9.89086,-2.41118,10.18051573,-228.36,-228.36,322.9498091
27/07/2019 13:00,-218.2571,-230.80094,317.6558446,10.1029,-2.44094,10.39359305,-228.36,-228.36,322.9498091
27/07/2019 13:30,-217.75552,-230.80683,317.3157091,10.60448,-2.44683,10.88310494,-228.36,-228.36,322.9498091
27/07/2019 14:00,-217.74622,-230.80466,317.3077487,10.61378,-2.44466,10.89167978,-228.36,-228.36,322.9498091
27/07/2019 14:30,-217.74591,-230.79939,317.3037027,10.61409,-2.43939,10.89080025,-228.36,-228.36,322.9498091
27/07/2019 15:00,-218.29182,-230.77676,317.6621344,10.06818,-2.41676,10.35417681,-228.36,-228.36,322.9498091
27/07/2019 15:30,-218.2075,-230.78265,317.6084769,10.1525,-2.42265,10.43755188,-228.36,-228.36,322.9498091
27/07/2019 16:00,-218.57206,-230.76746,317.8480234,9.78794,-2.40746,10.07966433,-228.36,-228.36,322.9498091
27/07/2019 16:30,-218.51285,-230.76932,317.8086605,9.84715,-2.40932,10.13761244,-228.36,-228.36,322.9498091
27/07/2019 17:00,-218.5113,-230.75475,317.7970152,9.8487,-2.39475,10.1356657,-228.36,-228.36,322.9498091
27/07/2019 17:30,-218.40373,-230.74421,317.7154068,9.95627,-2.38421,10.23776194,-228.36,-228.36,322.9498091
27/07/2019 18:00,-218.64243,-230.73708,317.8743656,9.71757,-2.37708,10.00408297,-228.36,-228.36,322.9498091
27/07/2019 18:30,-218.88144,-230.73305,318.0358866,9.47856,-2.37305,9.771103621,-228.36,-228.36,322.9498091
27/07/2019 19:00,-218.85013,-230.74173,318.0206367,9.50987,-2.38173,9.803584304,-228.36,-228.36,322.9498091
27/07/2019 19:30,-218.82967,-230.7408,318.0058824,9.53033,-2.3808,9.823207142,-228.36,-228.36,322.9498091
27/07/2019 20:00,-218.82471,-230.73057,317.9950466,9.53529,-2.37057,9.825546168,-228.36,-228.36,322.9498091
27/07/2019 20:30,-218.91864,-230.72189,318.053394,9.44136,-2.36189,9.732307179,-228.36,-228.36,322.9498091
27/07/2019 21:00,-218.9608,-230.71135,318.0747694,9.3992,-2.35135,9.688849646,-228.36,-228.36,322.9498091
27/07/2019 21:30,-218.98064,-230.7098,318.0873033,9.37936,-2.3498,9.669227169,-228.36,-228.36,322.9498091
27/07/2019 22:00,-218.97723,-230.71352,318.0876539,9.38277,-2.35352,9.673439371,-228.36,-228.36,322.9498091
27/07/2019 22:30,-218.98436,-230.72561,318.1013314,9.37564,-2.36561,9.669474447,-228.36,-228.36,322.9498091
27/07/2019 23:00,-218.9732,-230.72499,318.0931991,9.3868,-2.36499,9.680144211,-228.36,-228.36,322.9498091
27/07/2019 23:30,-218.98188,-230.71228,318.0899557,9.37812,-2.35228,9.668627407,-228.36,-228.36,322.9498091
28/07/2019 00:00,-218.98405,-230.72313,318.0993192,9.37595,-2.36313,9.66916862,-228.36,-228.36,322.9498091
28/07/2019 00:30,-218.97816,-230.7129,318.0878444,9.38184,-2.3529,9.672386479,-228.36,-228.36,322.9498091
28/07/2019 01:00,-218.97599,-230.70019,318.0771319,9.38401,-2.34019,9.671408011,-228.36,-228.36,322.9498091
28/07/2019 01:30,-218.98281,-230.69678,318.0793539,9.37719,-2.33678,9.663965701,-228.36,-228.36,322.9498091
28/07/2019 02:00,-218.97599,-230.71941,318.0910724,9.38401,-2.35941,9.676076644,-228.36,-228.36,322.9498091
28/07/2019 02:30,-218.97878,-230.72313,318.0956913,9.38122,-2.36313,9.674278892,-228.36,-228.36,322.9498091
28/07/2019 03:00,-218.98126,-230.71631,318.0924519,9.37874,-2.35631,9.670209967,-228.36,-228.36,322.9498091
28/07/2019 03:30,-218.97692,-230.71228,318.0865411,9.38308,-2.35228,9.673438452,-228.36,-228.36,322.9498091
28/07/2019 04:00,-218.98374,-230.71848,318.0957331,9.37626,-2.35848,9.668333853,-228.36,-228.36,322.9498091
28/07/2019 04:30,-218.98126,-230.71228,318.0895289,9.37874,-2.35228,9.669228779,-228.36,-228.36,322.9498091
28/07/2019 05:00,-218.97785,-230.71259,318.0874062,9.38215,-2.35259,9.672611764,-228.36,-228.36,322.9498091
28/07/2019 05:30,-218.97103,-230.72809,318.0939539,9.38897,-2.36809,9.68300614,-228.36,-228.36,322.9498091
28/07/2019 06:00,-218.98033,-230.71507,318.0909122,9.37967,-2.35507,9.670809894,-228.36,-228.36,322.9498091
28/07/2019 06:30,-218.95677,-230.7067,318.0686224,9.40323,-2.3467,9.691632232,-228.36,-228.36,322.9498091
28/07/2019 07:00,-218.92019,-230.74297,318.069753,9.43981,-2.38297,9.735941601,-228.36,-228.36,322.9498091
28/07/2019 07:30,-218.83959,-230.72189,317.9989885,9.52041,-2.36189,9.80901274,-228.36,-228.36,322.9498091
28/07/2019 08:00,-218.74504,-230.73739,317.9451771,9.61496,-2.37739,9.904516092,-228.36,-228.36,322.9498091
28/07/2019 08:30,-218.69451,-230.75103,317.9203148,9.66549,-2.39103,9.956842943,-228.36,-228.36,322.9498091
28/07/2019 09:00,-218.52122,-230.74018,317.7932571,9.83878,-2.38018,10.12259101,-228.36,-228.36,322.9498091
28/07/2019 09:30,-218.48619,-230.74793,317.7747983,9.87381,-2.38793,10.15846118,-228.36,-228.36,322.9498091
28/07/2019 10:00,-218.38606,-230.74545,317.704161,9.97394,-2.38545,10.25523529,-228.36,-228.36,322.9498091
28/07/2019 10:30,-218.12659,-230.76405,317.5393771,10.23341,-2.40405,10.51199965,-228.36,-228.36,322.9498091
28/07/2019 11:00,-218.00042,-230.76436,317.4529461,10.35958,-2.40436,10.63493511,-228.36,-228.36,322.9498091
28/07/2019 11:30,-217.95454,-230.77707,317.4306815,10.40546,-2.41707,10.68250089,-228.36,-228.36,322.9498091
28/07/2019 12:00,-218.16937,-230.75816,317.5644854,10.19063,-2.39816,10.46900717,-228.36,-228.36,322.9498091
28/07/2019 12:30,-217.9998,-230.8028,317.4804644,10.3602,-2.4428,10.64429499,-228.36,-228.36,322.9498091
28/07/2019 13:00,-218.03669,-230.76467,317.4780797,10.32331,-2.40467,10.59967769,-228.36,-228.36,322.9498091
28/07/2019 13:30,-218.0959,-230.77614,317.5270829,10.2641,-2.41614,10.5446423,-228.36,-228.36,322.9498091
28/07/2019 14:00,-218.28407,-230.76219,317.6462239,10.07593,-2.40219,10.35832429,-228.36,-228.36,322.9498091
28/07/2019 14:30,-217.81783,-230.78544,317.3429161,10.54217,-2.42544,10.81758326,-228.36,-228.36,322.9498091
28/07/2019 15:00,-217.81039,-230.78823,317.3398385,10.54961,-2.42823,10.82545944,-228.36,-228.36,322.9498091
28/07/2019 15:30,-217.93005,-230.78296,317.418149,10.42995,-2.42296,10.70768846,-228.36,-228.36,322.9498091
28/07/2019 16:00,-218.10706,-230.77242,317.5320448,10.25294,-2.41242,10.53292689,-228.36,-228.36,322.9498091
28/07/2019 16:30,-218.25896,-230.76746,317.6327978,10.10104,-2.40746,10.38397192,-228.36,-228.36,322.9498091
28/07/2019 17:00,-218.62042,-230.75413,317.8716039,9.73958,-2.39413,10.02952028,-228.36,-228.36,322.9498091
28/07/2019 17:30,-218.46697,-230.74824,317.761809,9.89303,-2.38824,10.17721636,-228.36,-228.36,322.9498091
28/07/2019 18:00,-218.41799,-230.7377,317.7204818,9.94201,-2.3777,10.2223784,-228.36,-228.36,322.9498091
28/07/2019 18:30,-218.58477,-230.73429,317.8326828,9.77523,-2.37429,10.05944206,-228.36,-228.36,322.9498091
28/07/2019 19:00,-218.68614,-230.72902,317.8985821,9.67386,-2.36902,9.959709989,-228.36,-228.36,322.9498091
28/07/2019 19:30,-218.81541,-230.73522,317.992021,9.54459,-2.37522,9.835693586,-228.36,-228.36,322.9498091
28/07/2019 20:00,-218.91244,-230.71228,318.0421553,9.44756,-2.35228,9.735995643,-228.36,-228.36,322.9498091
28/07/2019 20:30,-218.94685,-230.7036,318.059545,9.41315,-2.3436,9.700507919,-228.36,-228.36,322.9498091
28/07/2019 21:00,-218.96793,-230.69926,318.0709087,9.39207,-2.33926,9.679003886,-228.36,-228.36,322.9498091
28/07/2019 21:30,-218.97909,-230.70732,318.0844375,9.38091,-2.34732,9.670128417,-228.36,-228.36,322.9498091
28/07/2019 22:00,-218.98033,-230.71042,318.0875396,9.37967,-2.35042,9.669678562,-228.36,-228.36,322.9498091
28/07/2019 22:30,-218.9794,-230.70701,318.084426,9.3806,-2.34701,9.669752443,-228.36,-228.36,322.9498091
28/07/2019 23:00,-218.98033,-230.7098,318.0870899,9.37967,-2.3498,9.669527876,-228.36,-228.36,322.9498091
28/07/2019 23:30,-218.97754,-230.7129,318.0874176,9.38246,-2.3529,9.672987856,-228.36,-228.36,322.9498091
29/07/2019 00:00,-218.9794,-230.70422,318.0824025,9.3806,-2.34422,9.669075642,-228.36,-228.36,322.9498091
29/07/2019 00:30,-218.98374,-230.72344,318.0993306,9.37626,-2.36344,9.669544985,-228.36,-228.36,322.9498091
29/07/2019 01:00,-218.97599,-230.69833,318.0757829,9.38401,-2.33833,9.670958115,-228.36,-228.36,322.9498091
29/07/2019 01:30,-218.98219,-230.70918,318.0879207,9.37781,-2.34918,9.667572967,-228.36,-228.36,322.9498091
29/07/2019 02:00,-218.97444,-230.70887,318.0823605,9.38556,-2.34887,9.675015596,-228.36,-228.36,322.9498091
29/07/2019 02:30,-218.97599,-230.70856,318.0832027,9.38401,-2.34856,9.673436709,-228.36,-228.36,322.9498091
29/07/2019 03:00,-218.9825,-230.70236,318.0831876,9.3775,-2.34236,9.665617239,-228.36,-228.36,322.9498091
29/07/2019 03:30,-218.97878,-230.70453,318.0822005,9.38122,-2.34453,9.669752303,-228.36,-228.36,322.9498091
29/07/2019 04:00,-218.97754,-230.70825,318.0840449,9.38246,-2.34825,9.671857821,-228.36,-228.36,322.9498091
29/07/2019 04:30,-218.98064,-230.72251,318.096522,9.37936,-2.36251,9.672323791,-228.36,-228.36,322.9498091
29/07/2019 05:00,-218.97351,-230.71073,318.0830694,9.38649,-2.35073,9.676369467,-228.36,-228.36,322.9498091
29/07/2019 05:30,-218.98188,-230.716,318.0926538,9.37812,-2.356,9.669533119,-228.36,-228.36,322.9498091
29/07/2019 06:00,-218.97103,-230.71011,318.0809124,9.38897,-2.35011,9.678624627,-228.36,-228.36,322.9498091
29/07/2019 06:30,-218.9639,-230.70825,318.0746549,9.3961,-2.34825,9.685090256,-228.36,-228.36,322.9498091
29/07/2019 07:00,-218.93259,-230.72902,318.0681682,9.42741,-2.36902,9.720510021,-228.36,-228.36,322.9498091
29/07/2019 07:30,-218.84982,-230.76188,318.0350436,9.51018,-2.40188,9.80879968,-228.36,-228.36,322.9498091
29/07/2019 08:00,-218.72954,-230.7501,317.9437377,9.63046,-2.3901,9.922617488,-228.36,-228.36,322.9498091
29/07/2019 08:30,-218.68552,-230.76436,317.9238061,9.67448,-2.40436,9.968776769,-228.36,-228.36,322.9498091
29/07/2019 09:00,-218.57051,-230.76033,317.841781,9.78949,-2.40033,10.07946916,-228.36,-228.36,322.9498091
29/07/2019 09:30,-218.3067,-230.76188,317.6615503,10.0533,-2.40188,10.33624054,-228.36,-228.36,322.9498091
29/07/2019 10:00,-218.20285,-230.76684,317.5937943,10.15715,-2.40684,10.43841822,-228.36,-228.36,322.9498091
29/07/2019 10:30,-218.06583,-230.7718,317.5032754,10.29417,-2.4118,10.57292368,-228.36,-228.36,322.9498091
29/07/2019 11:00,-218.08288,-230.78389,317.523773,10.27712,-2.42389,10.55909268,-228.36,-228.36,322.9498091
29/07/2019 11:30,-217.92106,-230.79381,317.4198657,10.43894,-2.43381,10.71890384,-228.36,-228.36,322.9498091
29/07/2019 12:00,-217.8665,-230.79505,317.3833123,10.4935,-2.43505,10.77232615,-228.36,-228.36,322.9498091
29/07/2019 12:30,-217.82279,-230.78978,317.3494768,10.53721,-2.42978,10.81372394,-228.36,-228.36,322.9498091
29/07/2019 13:00,-217.77722,-230.80466,317.3290227,10.58278,-2.44466,10.86147297,-228.36,-228.36,322.9498091
29/07/2019 13:30,-217.82248,-230.79598,317.3537729,10.53752,-2.43598,10.81542076,-228.36,-228.36,322.9498091
29/07/2019 14:00,-218.01406,-230.79319,317.4832703,10.34594,-2.43319,10.62821189,-228.36,-228.36,322.9498091
29/07/2019 14:30,-217.82186,-230.80404,317.3592091,10.53814,-2.44404,10.81784295,-228.36,-228.36,322.9498091
29/07/2019 15:00,-218.02212,-230.79412,317.4894811,10.33788,-2.43412,10.62057922,-228.36,-228.36,322.9498091
29/07/2019 15:30,-217.88479,-230.7997,317.3992489,10.47521,-2.4397,10.75556417,-228.36,-228.36,322.9498091
29/07/2019 16:00,-217.99019,-230.79226,317.4662033,10.36981,-2.43226,10.65123693,-228.36,-228.36,322.9498091
29/07/2019 16:30,-218.32623,-230.75413,317.6693426,10.03377,-2.39413,10.31544468,-228.36,-228.36,322.9498091
29/07/2019 17:00,-218.53951,-230.76033,317.820464,9.82049,-2.40033,10.10958001,-228.36,-228.36,322.9498091
29/07/2019 17:30,-218.66754,-230.76219,317.9098636,9.69246,-2.40219,9.985704665,-228.36,-228.36,322.9498091
29/07/2019 18:00,-218.85881,-230.76715,318.0450538,9.50119,-2.40715,9.801376563,-228.36,-228.36,322.9498091
29/07/2019 18:30,-218.93166,-230.73987,318.0753989,9.42834,-2.37987,9.724061722,-228.36,-228.36,322.9498091
29/07/2019 19:00,-218.8523,-230.75444,318.0313519,9.5077,-2.39444,9.804575575,-228.36,-228.36,322.9498091
29/07/2019 19:30,-218.86315,-230.73987,318.0282472,9.49685,-2.37987,9.790502599,-228.36,-228.36,322.9498091
29/07/2019 20:00,-218.90407,-230.7315,318.0503371,9.45593,-2.3715,9.748775534,-228.36,-228.36,322.9498091
29/07/2019 20:30,-218.94065,-230.70639,318.0573008,9.41935,-2.34639,9.707198383,-228.36,-228.36,322.9498091
29/07/2019 21:00,-218.98188,-230.72034,318.0958017,9.37812,-2.36034,9.670591484,-228.36,-228.36,322.9498091
29/07/2019 21:30,-218.97661,-230.72003,318.0919489,9.38339,-2.36003,9.675626568,-228.36,-228.36,322.9498091
29/07/2019 22:00,-218.98219,-230.72189,318.0971393,9.37781,-2.36189,9.670669303,-228.36,-228.36,322.9498091
29/07/2019 22:30,-218.98064,-230.72189,318.0960723,9.37936,-2.36189,9.672172371,-228.36,-228.36,322.9498091
29/07/2019 23:00,-218.98188,-230.68314,318.0688209,9.37812,-2.32314,9.661579281,-228.36,-228.36,322.9498091
29/07/2019 23:30,-218.97909,-230.70825,318.085112,9.38091,-2.34825,9.670354207,-228.36,-228.36,322.9498091
30/07/2019 00:00,-218.97599,-230.71011,318.084327,9.38401,-2.35011,9.673813141,-228.36,-228.36,322.9498091
30/07/2019 00:30,-218.98529,-230.68996,318.0761149,9.37471,-2.32996,9.659912069,-228.36,-228.36,322.9498091
30/07/2019 01:00,-218.98033,-230.7098,318.0870899,9.37967,-2.3498,9.669527876,-228.36,-228.36,322.9498091
30/07/2019 01:30,-218.98064,-230.70298,318.0823568,9.37936,-2.34298,9.667572047,-228.36,-228.36,322.9498091
30/07/2019 02:00,-218.98219,-230.654,318.0479009,9.37781,-2.294,9.654312839,-228.36,-228.36,322.9498091
30/07/2019 02:30,-218.98405,-230.69244,318.0770599,9.37595,-2.33244,9.661713862,-228.36,-228.36,322.9498091
30/07/2019 03:00,-218.98095,-230.69523,318.0769492,9.37905,-2.33523,9.665395908,-228.36,-228.36,322.9498091
30/07/2019 03:30,-218.97878,-230.7098,318.0860228,9.38122,-2.3498,9.67103142,-228.36,-228.36,322.9498091
30/07/2019 04:00,-218.98529,-230.69647,318.0808364,9.37471,-2.33647,9.66148434,-228.36,-228.36,322.9498091
30/07/2019 04:30,-218.97909,-230.69802,318.0776922,9.38091,-2.33802,9.667875152,-228.36,-228.36,322.9498091
