Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2019 05:00,-218.98436,-230.71476,318.0934617,9.37564,-2.35476,9.666825749,-228.36,-228.36,322.9498091
30/07/2019 05:30,-218.98064,-230.70453,318.083481,9.37936,-2.34453,9.667947814,-228.36,-228.36,322.9498091
30/07/2019 06:00,-218.9794,-230.71972,318.0936447,9.3806,-2.35972,9.67284523,-228.36,-228.36,322.9498091
30/07/2019 06:30,-218.97599,-230.71011,318.084327,9.38401,-2.35011,9.673813141,-228.36,-228.36,322.9498091
30/07/2019 07:00,-218.97506,-230.73708,318.1032489,9.38494,-2.37708,9.681301985,-228.36,-228.36,322.9498091
30/07/2019 07:30,-218.97196,-230.71321,318.0838011,9.38804,-2.35321,9.678475724,-228.36,-228.36,322.9498091
30/07/2019 08:00,-218.95553,-230.74049,318.0922788,9.40447,-2.38049,9.701071519,-228.36,-228.36,322.9498091
30/07/2019 08:30,-218.91771,-230.7439,318.0687208,9.44229,-2.3839,9.7385738,-228.36,-228.36,322.9498091
30/07/2019 09:00,-218.8771,-230.72561,318.027502,9.4829,-2.36561,9.773510274,-228.36,-228.36,322.9498091
30/07/2019 09:30,-218.88919,-230.76312,318.0630363,9.47081,-2.40312,9.770937918,-228.36,-228.36,322.9498091
30/07/2019 10:00,-218.81572,-230.75568,318.0070804,9.54428,-2.39568,9.840353824,-228.36,-228.36,322.9498091
30/07/2019 10:30,-218.6105,-230.76498,317.872658,9.7495,-2.40498,10.04174681,-228.36,-228.36,322.9498091
30/07/2019 11:00,-218.52246,-230.76684,317.8134673,9.83754,-2.40684,10.12768839,-228.36,-228.36,322.9498091
30/07/2019 11:30,-218.48278,-230.7594,317.7807827,9.87722,-2.3994,10.16447713,-228.36,-228.36,322.9498091
30/07/2019 12:00,-218.60337,-230.77025,317.8715805,9.75663,-2.41025,10.04993204,-228.36,-228.36,322.9498091
30/07/2019 12:30,-218.59128,-230.75599,317.8529135,9.76872,-2.39599,10.0582632,-228.36,-228.36,322.9498091
30/07/2019 13:00,-218.28965,-230.77924,317.6624449,10.07035,-2.41924,10.3568659,-228.36,-228.36,322.9498091
30/07/2019 13:30,-218.59314,-230.7718,317.8656706,9.76686,-2.4118,10.06023526,-228.36,-228.36,322.9498091
30/07/2019 14:00,-218.89849,-230.75785,318.0656131,9.46151,-2.39785,9.760627854,-228.36,-228.36,322.9498091
30/07/2019 14:30,-218.73388,-230.77335,317.9635975,9.62612,-2.41335,9.92403368,-228.36,-228.36,322.9498091
30/07/2019 15:00,-218.58539,-230.76436,317.8549395,9.77461,-2.40436,10.06597972,-228.36,-228.36,322.9498091
30/07/2019 15:30,-218.55532,-230.76963,317.8380878,9.80468,-2.40963,10.09643831,-228.36,-228.36,322.9498091
30/07/2019 16:00,-218.62135,-230.77366,317.8864213,9.73865,-2.41366,10.03329748,-228.36,-228.36,322.9498091
30/07/2019 16:30,-218.70071,-230.74607,317.9209798,9.65929,-2.38607,9.94963383,-228.36,-228.36,322.9498091
30/07/2019 17:00,-218.6353,-230.76033,317.8863387,9.7247,-2.40033,10.01655501,-228.36,-228.36,322.9498091
30/07/2019 17:30,-218.60461,-230.74669,317.8553294,9.75539,-2.38669,10.04310327,-228.36,-228.36,322.9498091
30/07/2019 18:00,-218.69792,-230.76932,317.9359358,9.66208,-2.40932,9.957942196,-228.36,-228.36,322.9498091
30/07/2019 18:30,-218.68397,-230.75351,317.9148646,9.67603,-2.39351,9.967670073,-228.36,-228.36,322.9498091
30/07/2019 19:00,-218.68056,-230.76653,317.9219695,9.67944,-2.40653,9.974113763,-228.36,-228.36,322.9498091
30/07/2019 19:30,-218.82254,-230.7501,318.0077242,9.53746,-2.3901,9.832381261,-228.36,-228.36,322.9498091
30/07/2019 20:00,-218.91895,-230.73708,318.0646267,9.44105,-2.37708,9.735704105,-228.36,-228.36,322.9498091
30/07/2019 20:30,-218.96917,-230.68128,318.0587215,9.39083,-2.32128,9.673470366,-228.36,-228.36,322.9498091
30/07/2019 21:00,-218.97723,-230.72096,318.0930503,9.38277,-2.36096,9.675252193,-228.36,-228.36,322.9498091
30/07/2019 21:30,-218.98002,-230.71228,318.0886752,9.37998,-2.35228,9.670431531,-228.36,-228.36,322.9498091
30/07/2019 22:00,-218.97475,-230.72778,318.0962898,9.38525,-2.36778,9.679323307,-228.36,-228.36,322.9498091
30/07/2019 22:30,-218.97878,-230.64966,318.0424056,9.38122,-2.28966,9.656595239,-228.36,-228.36,322.9498091
30/07/2019 23:00,-218.9825,-230.70608,318.0858857,9.3775,-2.34608,9.666519416,-228.36,-228.36,322.9498091
30/07/2019 23:30,-218.97847,-230.71693,318.0909809,9.38153,-2.35693,9.673066947,-228.36,-228.36,322.9498091
31/07/2019 00:00,-218.98188,-230.69244,318.0755659,9.37812,-2.33244,9.663819695,-228.36,-228.36,322.9498091
31/07/2019 00:30,-218.97692,-230.69647,318.0750741,9.38308,-2.33647,9.669606111,-228.36,-228.36,322.9498091
31/07/2019 01:00,-218.97909,-230.74669,318.1129938,9.38091,-2.38669,9.679760409,-228.36,-228.36,322.9498091
31/07/2019 01:30,-218.98033,-230.70825,318.0859657,9.37967,-2.34825,9.669151326,-228.36,-228.36,322.9498091
31/07/2019 02:00,-218.9732,-230.70515,318.0788087,9.3868,-2.34515,9.675316158,-228.36,-228.36,322.9498091
31/07/2019 02:30,-218.98374,-230.70453,318.0856151,9.37626,-2.34453,9.664940378,-228.36,-228.36,322.9498091
31/07/2019 03:00,-218.97816,-230.70453,318.0817736,9.38184,-2.34453,9.670353805,-228.36,-228.36,322.9498091
31/07/2019 03:30,-218.97909,-230.69802,318.0776922,9.38091,-2.33802,9.667875152,-228.36,-228.36,322.9498091
31/07/2019 04:00,-218.97816,-230.70174,318.0797501,9.38184,-2.34174,9.669677762,-228.36,-228.36,322.9498091
31/07/2019 04:30,-218.98126,-230.70701,318.0857065,9.37874,-2.34701,9.667948072,-228.36,-228.36,322.9498091
31/07/2019 05:00,-218.97568,-230.71197,318.0854626,9.38432,-2.35197,9.674565868,-228.36,-228.36,322.9498091
31/07/2019 05:30,-218.98157,-230.68376,318.0690572,9.37843,-2.32376,9.66202928,-228.36,-228.36,322.9498091
31/07/2019 06:00,-218.97289,-230.71383,318.084891,9.38711,-2.35383,9.677724413,-228.36,-228.36,322.9498091
31/07/2019 06:30,-218.95956,-230.70763,318.0712176,9.40044,-2.34763,9.689150572,-228.36,-228.36,322.9498091
31/07/2019 07:00,-218.93631,-230.70515,318.0534139,9.42369,-2.34515,9.711110222,-228.36,-228.36,322.9498091
31/07/2019 07:30,-218.86253,-230.76219,318.0440148,9.49747,-2.40219,9.796553128,-228.36,-228.36,322.9498091
31/07/2019 08:00,-218.83153,-230.76033,318.0213333,9.52847,-2.40033,9.826155131,-228.36,-228.36,322.9498091
31/07/2019 08:30,-218.60585,-230.74731,317.8566323,9.75415,-2.38731,10.04204617,-228.36,-228.36,322.9498091
31/07/2019 09:00,-218.46263,-230.74793,317.7586001,9.89737,-2.38793,10.18136251,-228.36,-228.36,322.9498091
31/07/2019 09:30,-218.41086,-230.75909,317.7311149,9.94914,-2.39909,10.23430601,-228.36,-228.36,322.9498091
31/07/2019 10:00,-218.35971,-230.76126,317.6975324,10.00029,-2.40126,10.28454421,-228.36,-228.36,322.9498091
31/07/2019 10:30,-218.35909,-230.75878,317.6953049,10.00091,-2.39878,10.28456836,-228.36,-228.36,322.9498091
31/07/2019 11:00,-218.33305,-230.75971,317.6780831,10.02695,-2.39971,10.31010836,-228.36,-228.36,322.9498091
31/07/2019 11:30,-218.04723,-230.77521,317.4929795,10.31277,-2.41521,10.5918112,-228.36,-228.36,322.9498091
31/07/2019 12:00,-218.06831,-230.78637,317.5155688,10.29169,-2.42637,10.57384294,-228.36,-228.36,322.9498091
31/07/2019 12:30,-218.07172,-230.77955,317.5129537,10.28828,-2.41955,10.56896057,-228.36,-228.36,322.9498091
31/07/2019 13:00,-218.07823,-230.78792,317.5235084,10.28177,-2.42792,10.564544,-228.36,-228.36,322.9498091
31/07/2019 13:30,-218.07234,-230.78079,317.5142808,10.28766,-2.42079,10.568641,-228.36,-228.36,322.9498091
31/07/2019 14:00,-217.81473,-230.79443,317.3473263,10.54527,-2.43443,10.82262301,-228.36,-228.36,322.9498091
31/07/2019 14:30,-217.77908,-230.79412,317.3226332,10.58092,-2.43412,10.85729286,-228.36,-228.36,322.9498091
31/07/2019 15:00,-217.81907,-230.80187,317.355716,10.54093,-2.44187,10.8200709,-228.36,-228.36,322.9498091
31/07/2019 15:30,-217.94803,-230.78513,317.4320715,10.41197,-2.42513,10.69066765,-228.36,-228.36,322.9498091
31/07/2019 16:00,-217.94772,-230.79164,317.4365917,10.41228,-2.43164,10.69244817,-228.36,-228.36,322.9498091
31/07/2019 16:30,-218.05498,-230.78141,317.5028087,10.30502,-2.42141,10.58568201,-228.36,-228.36,322.9498091
31/07/2019 17:00,-218.18146,-230.76777,317.5797745,10.17854,-2.40777,10.45944706,-228.36,-228.36,322.9498091
31/07/2019 17:30,-218.29585,-230.77211,317.6615257,10.06415,-2.41211,10.34917339,-228.36,-228.36,322.9498091
31/07/2019 18:00,-218.40249,-230.75599,317.7231099,9.95751,-2.39599,10.24171731,-228.36,-228.36,322.9498091
31/07/2019 18:30,-218.62352,-230.74452,317.8667598,9.73648,-2.38452,10.02421959,-228.36,-228.36,322.9498091
31/07/2019 19:00,-218.7066,-230.75103,317.9286315,9.6534,-2.39103,9.94510714,-228.36,-228.36,322.9498091
31/07/2019 19:30,-218.82564,-230.74049,318.0028843,9.53436,-2.38049,9.827041938,-228.36,-228.36,322.9498091
31/07/2019 20:00,-218.91337,-230.71786,318.0468432,9.44663,-2.35786,9.736442992,-228.36,-228.36,322.9498091
31/07/2019 20:30,-218.94933,-230.70484,318.0621516,9.41067,-2.34484,9.69840113,-228.36,-228.36,322.9498091
31/07/2019 21:00,-218.98281,-230.71073,318.0894717,9.37719,-2.35073,9.667348335,-228.36,-228.36,322.9498091
31/07/2019 21:30,-218.98498,-230.72685,318.1026576,9.37502,-2.36685,9.669176745,-228.36,-228.36,322.9498091
31/07/2019 22:00,-218.97692,-230.7191,318.0914878,9.38308,-2.3591,9.675099126,-228.36,-228.36,322.9498091
31/07/2019 22:30,-218.97816,-230.72561,318.0970633,9.38184,-2.36561,9.675486161,-228.36,-228.36,322.9498091
31/07/2019 23:00,-218.97878,-230.72034,318.0936676,9.38122,-2.36034,9.673597759,-228.36,-228.36,322.9498091
31/07/2019 23:30,-218.98033,-230.69988,318.0798949,9.37967,-2.33988,9.667121998,-228.36,-228.36,322.9498091
01/08/2019 00:00,-218.97785,-230.75692,318.1195607,9.38215,-2.39692,9.683489253,-228.36,-228.36,322.9498091
01/08/2019 00:30,-218.98498,-230.70856,318.0893917,9.37502,-2.34856,9.664715933,-228.36,-228.36,322.9498091
01/08/2019 01:00,-218.97661,-230.71879,318.0910495,9.38339,-2.35879,9.675324189,-228.36,-228.36,322.9498091
01/08/2019 01:30,-218.97599,-230.69647,318.0744338,9.38401,-2.33647,9.670508556,-228.36,-228.36,322.9498091
01/08/2019 02:00,-218.9794,-230.71259,318.0884732,9.3806,-2.35259,9.671108316,-228.36,-228.36,322.9498091
01/08/2019 02:30,-218.97878,-230.70825,318.0848986,9.38122,-2.34825,9.670654929,-228.36,-228.36,322.9498091
01/08/2019 03:00,-218.98343,-230.71197,318.0907979,9.37657,-2.35197,9.667048559,-228.36,-228.36,322.9498091
01/08/2019 03:30,-218.98033,-230.71197,318.0886638,9.37967,-2.35197,9.670055439,-228.36,-228.36,322.9498091
01/08/2019 04:00,-218.97692,-230.66516,318.052366,9.38308,-2.30516,9.662088434,-228.36,-228.36,322.9498091
01/08/2019 04:30,-218.97661,-230.70825,318.0834047,9.38339,-2.34825,9.672759997,-228.36,-228.36,322.9498091
01/08/2019 05:00,-218.97661,-230.71693,318.0897004,9.38339,-2.35693,9.674870899,-228.36,-228.36,322.9498091
01/08/2019 05:30,-218.97847,-230.71042,318.0862591,9.38153,-2.35042,9.671482788,-228.36,-228.36,322.9498091
01/08/2019 06:00,-218.97599,-230.70422,318.0800549,9.38401,-2.34422,9.67238394,-228.36,-228.36,322.9498091
01/08/2019 06:30,-218.96204,-230.70825,318.0733745,9.39796,-2.34825,9.686894767,-228.36,-228.36,322.9498091
01/08/2019 07:00,-218.92763,-230.72003,318.0582328,9.43237,-2.36003,9.723134547,-228.36,-228.36,322.9498091
01/08/2019 07:30,-218.86036,-230.7532,318.0359987,9.49964,-2.3932,9.796456827,-228.36,-228.36,322.9498091
01/08/2019 08:00,-218.74535,-230.74235,317.94899,9.61465,-2.38235,9.905406915,-228.36,-228.36,322.9498091
01/08/2019 08:30,-218.60182,-230.74173,317.8498099,9.75818,-2.38173,10.04463612,-228.36,-228.36,322.9498091
01/08/2019 09:00,-218.45736,-230.78885,317.7846935,9.90264,-2.42885,10.19615571,-228.36,-228.36,322.9498091
01/08/2019 09:30,-218.32189,-230.74204,317.6575777,10.03811,-2.38204,10.31686808,-228.36,-228.36,322.9498091
01/08/2019 10:00,-218.22052,-230.76715,317.60616,10.13948,-2.40715,10.42129674,-228.36,-228.36,322.9498091
01/08/2019 10:30,-218.21308,-230.7687,317.6021744,10.14692,-2.4087,10.42889357,-228.36,-228.36,322.9498091
01/08/2019 11:00,-217.98027,-230.778,317.4490249,10.37973,-2.418,10.65765072,-228.36,-228.36,322.9498091
01/08/2019 11:30,-218.15573,-230.77335,317.5661531,10.20427,-2.41335,10.48577057,-228.36,-228.36,322.9498091
01/08/2019 12:00,-218.50572,-230.75878,317.7961048,9.85428,-2.39878,10.14204022,-228.36,-228.36,322.9498091
01/08/2019 12:30,-218.35413,-230.76715,317.6979755,10.00587,-2.40715,10.29134615,-228.36,-228.36,322.9498091
01/08/2019 13:00,-218.20254,-230.76777,317.5942571,10.15746,-2.40777,10.43893433,-228.36,-228.36,322.9498091
01/08/2019 13:30,-218.22703,-230.76777,317.6110834,10.13297,-2.40777,10.41510621,-228.36,-228.36,322.9498091
01/08/2019 14:00,-218.48123,-230.76157,317.7812928,9.87877,-2.40157,10.16649572,-228.36,-228.36,322.9498091
01/08/2019 14:30,-218.10799,-230.77242,317.5326836,10.25201,-2.41242,10.53202161,-228.36,-228.36,322.9498091
01/08/2019 15:00,-218.1548,-230.77056,317.5634868,10.2052,-2.41056,10.48603388,-228.36,-228.36,322.9498091
01/08/2019 15:30,-218.56741,-230.75444,317.8353729,9.79259,-2.39444,10.0810794,-228.36,-228.36,322.9498091
01/08/2019 16:00,-218.4617,-230.75661,317.7642639,9.8983,-2.39661,10.18430569,-228.36,-228.36,322.9498091
01/08/2019 16:30,-218.44155,-230.76436,317.7560395,9.91845,-2.40436,10.20571396,-228.36,-228.36,322.9498091
01/08/2019 17:00,-218.62383,-230.75878,317.8773248,9.73617,-2.39878,10.02732027,-228.36,-228.36,322.9498091
01/08/2019 17:30,-218.50076,-230.75754,317.7917941,9.85924,-2.39754,10.14656648,-228.36,-228.36,322.9498091
01/08/2019 18:00,-218.4369,-230.75785,317.7481151,9.9231,-2.39785,10.20870208,-228.36,-228.36,322.9498091
01/08/2019 18:30,-218.5578,-230.75661,317.83034,9.8022,-2.39661,10.09092981,-228.36,-228.36,322.9498091
01/08/2019 19:00,-218.7066,-230.75041,317.9281815,9.6534,-2.39041,9.944958096,-228.36,-228.36,322.9498091
01/08/2019 19:30,-218.81665,-230.73181,317.9904,9.54335,-2.37181,9.833667266,-228.36,-228.36,322.9498091
01/08/2019 20:00,-218.91058,-230.72685,318.0514445,9.44942,-2.36685,9.741330364,-228.36,-228.36,322.9498091
01/08/2019 20:30,-218.95026,-230.69926,318.0587444,9.40974,-2.33926,9.696151,-228.36,-228.36,322.9498091
01/08/2019 21:00,-218.97382,-230.71972,318.0898034,9.38618,-2.35972,9.678256737,-228.36,-228.36,322.9498091
01/08/2019 21:30,-218.98746,-230.71011,318.0922233,9.37254,-2.35011,9.662687155,-228.36,-228.36,322.9498091
01/08/2019 22:00,-218.98281,-230.72034,318.0964419,9.37719,-2.36034,9.669689613,-228.36,-228.36,322.9498091
01/08/2019 22:30,-218.98033,-230.72189,318.0958589,9.37967,-2.36189,9.672472987,-228.36,-228.36,322.9498091
01/08/2019 23:00,-218.98064,-230.70453,318.083481,9.37936,-2.34453,9.667947814,-228.36,-228.36,322.9498091
01/08/2019 23:30,-218.97351,-230.71786,318.0882409,9.38649,-2.35786,9.678104065,-228.36,-228.36,322.9498091
02/08/2019 00:00,-218.98622,-230.69709,318.0819264,9.37378,-2.33709,9.660731916,-228.36,-228.36,322.9498091
02/08/2019 00:30,-218.98219,-230.71259,318.0903939,9.37781,-2.35259,9.668402148,-228.36,-228.36,322.9498091
02/08/2019 01:00,-218.98002,-230.70701,318.0848529,9.37998,-2.34701,9.669150983,-228.36,-228.36,322.9498091
02/08/2019 01:30,-218.97909,-230.69647,318.076568,9.38091,-2.33647,9.667500426,-228.36,-228.36,322.9498091
02/08/2019 02:00,-218.98033,-230.70732,318.0852911,9.37967,-2.34732,9.668925509,-228.36,-228.36,322.9498091
02/08/2019 02:30,-218.98343,-230.70639,318.0867507,9.37657,-2.34639,9.665692474,-228.36,-228.36,322.9498091
02/08/2019 03:00,-218.98622,-230.69771,318.082376,9.37378,-2.33771,9.660881923,-228.36,-228.36,322.9498091
02/08/2019 03:30,-218.97661,-230.70453,318.0807066,9.38339,-2.34453,9.671857568,-228.36,-228.36,322.9498091
02/08/2019 04:00,-218.98343,-230.70918,318.0887743,9.37657,-2.34918,9.666370138,-228.36,-228.36,322.9498091
02/08/2019 04:30,-218.97878,-230.70453,318.0822005,9.38122,-2.34453,9.669752303,-228.36,-228.36,322.9498091
02/08/2019 05:00,-218.98498,-230.71755,318.0959122,9.37502,-2.35755,9.666904468,-228.36,-228.36,322.9498091
02/08/2019 05:30,-218.98033,-230.71104,318.0879892,9.37967,-2.35104,9.669829284,-228.36,-228.36,322.9498091
02/08/2019 06:00,-218.98095,-230.71197,318.0890906,9.37905,-2.35197,9.669454058,-228.36,-228.36,322.9498091
02/08/2019 06:30,-218.95708,-230.70639,318.0686109,9.40292,-2.34639,9.691256397,-228.36,-228.36,322.9498091
02/08/2019 07:00,-218.93073,-230.72964,318.0673377,9.42927,-2.36964,9.72246504,-228.36,-228.36,322.9498091
02/08/2019 07:30,-218.86656,-230.75971,318.0449887,9.49344,-2.39971,9.792038149,-228.36,-228.36,322.9498091
02/08/2019 08:00,-218.76953,-230.74979,317.9710252,9.59047,-2.38979,9.883734672,-228.36,-228.36,322.9498091
02/08/2019 08:30,-218.66599,-230.72995,317.885396,9.69401,-2.36995,9.979503639,-228.36,-228.36,322.9498091
02/08/2019 09:00,-218.62538,-230.74979,317.8718647,9.73462,-2.38979,10.02366813,-228.36,-228.36,322.9498091
02/08/2019 09:30,-218.59562,-230.75599,317.8558982,9.76438,-2.39599,10.05404818,-228.36,-228.36,322.9498091
02/08/2019 10:00,-218.38761,-230.75971,317.7155834,9.97239,-2.39971,10.25705466,-228.36,-228.36,322.9498091
02/08/2019 10:30,-218.23323,-230.76436,317.6128658,10.12677,-2.40436,10.40828601,-228.36,-228.36,322.9498091
02/08/2019 11:00,-218.30267,-230.7656,317.6614831,10.05733,-2.4056,10.341025,-228.36,-228.36,322.9498091
02/08/2019 11:30,-218.11481,-230.78606,317.5472813,10.24519,-2.42606,10.52851771,-228.36,-228.36,322.9498091
02/08/2019 12:00,-217.82031,-230.79133,317.3489018,10.53969,-2.43133,10.81648884,-228.36,-228.36,322.9498091
02/08/2019 12:30,-217.9006,-230.78823,317.4017621,10.4594,-2.42823,10.7375672,-228.36,-228.36,322.9498091
02/08/2019 13:00,-217.86588,-230.79412,317.3822104,10.49412,-2.43412,10.77271993,-228.36,-228.36,322.9498091
02/08/2019 13:30,-217.82806,-230.79629,317.3578283,10.53194,-2.43629,10.81005408,-228.36,-228.36,322.9498091
02/08/2019 14:00,-217.8975,-230.79102,317.4016626,10.4625,-2.43102,10.74121802,-228.36,-228.36,322.9498091
02/08/2019 14:30,-217.85162,-230.79474,317.3728727,10.50838,-2.43474,10.78675155,-228.36,-228.36,322.9498091
02/08/2019 15:00,-217.87642,-230.79722,317.3916999,10.48358,-2.43722,10.76315432,-228.36,-228.36,322.9498091
02/08/2019 15:30,-217.93563,-230.79195,317.4285164,10.42437,-2.43195,10.70429216,-228.36,-228.36,322.9498091
02/08/2019 16:00,-218.00538,-230.78947,317.4746056,10.35462,-2.42947,10.6358112,-228.36,-228.36,322.9498091
02/08/2019 16:30,-218.1362,-230.78079,317.5581439,10.2238,-2.42079,10.50648898,-228.36,-228.36,322.9498091
02/08/2019 17:00,-218.29554,-230.76932,317.6592858,10.06446,-2.40932,10.34882496,-228.36,-228.36,322.9498091
02/08/2019 17:30,-218.36157,-230.76839,317.7039897,9.99843,-2.40839,10.28440299,-228.36,-228.36,322.9498091
02/08/2019 18:00,-218.4958,-230.76901,317.7967127,9.8642,-2.40901,10.15410118,-228.36,-228.36,322.9498091
02/08/2019 18:30,-218.63003,-230.76715,317.887665,9.72997,-2.40715,10.0233072,-228.36,-228.36,322.9498091
02/08/2019 19:00,-218.7624,-230.75537,317.9701691,9.5976,-2.39537,9.892002992,-228.36,-228.36,322.9498091
02/08/2019 19:30,-218.86532,-230.73584,318.0268167,9.49468,-2.37584,9.787418659,-228.36,-228.36,322.9498091
02/08/2019 20:00,-218.92856,-230.73305,318.0683177,9.43144,-2.37305,9.725401111,-228.36,-228.36,322.9498091
02/08/2019 20:30,-218.96204,-230.71507,318.0783213,9.39796,-2.35507,9.688550297,-228.36,-228.36,322.9498091
02/08/2019 21:00,-218.9794,-230.71941,318.0934199,9.3806,-2.35941,9.672769609,-228.36,-228.36,322.9498091
02/08/2019 21:30,-218.98219,-230.72344,318.0982636,9.37781,-2.36344,9.67104798,-228.36,-228.36,322.9498091
02/08/2019 22:00,-218.98064,-230.73181,318.1032676,9.37936,-2.37181,9.674599562,-228.36,-228.36,322.9498091
02/08/2019 22:30,-218.98064,-230.71197,318.0888772,9.37936,-2.35197,9.669754748,-228.36,-228.36,322.9498091
02/08/2019 23:00,-218.98498,-230.71786,318.096137,9.37502,-2.35786,9.666980075,-228.36,-228.36,322.9498091
02/08/2019 23:30,-218.98157,-230.72065,318.0958131,9.37843,-2.36065,9.670967774,-228.36,-228.36,322.9498091
03/08/2019 00:00,-218.98033,-230.69802,318.0785459,9.37967,-2.33802,9.666671962,-228.36,-228.36,322.9498091
03/08/2019 00:30,-218.98126,-230.71569,318.0920022,9.37874,-2.35569,9.670058912,-228.36,-228.36,322.9498091
03/08/2019 01:00,-218.98064,-230.70329,318.0825816,9.37936,-2.34329,9.667647182,-228.36,-228.36,322.9498091
03/08/2019 01:30,-218.98188,-230.70205,318.0825359,9.37812,-2.34205,9.666143644,-228.36,-228.36,322.9498091
03/08/2019 02:00,-218.98901,-230.69802,318.0845217,9.37099,-2.33802,9.658249898,-228.36,-228.36,322.9498091
03/08/2019 02:30,-218.97413,-230.69988,318.0756266,9.38587,-2.33988,9.673137757,-228.36,-228.36,322.9498091
03/08/2019 03:00,-218.98529,-230.70825,318.0893803,9.37471,-2.34825,9.664339897,-228.36,-228.36,322.9498091
03/08/2019 03:30,-218.98064,-230.71135,318.0884275,9.37936,-2.35135,9.669603965,-228.36,-228.36,322.9498091
03/08/2019 04:00,-218.98095,-230.72344,318.09741,9.37905,-2.36344,9.672250386,-228.36,-228.36,322.9498091
03/08/2019 04:30,-218.98095,-230.70763,318.0859428,9.37905,-2.34763,9.668399326,-228.36,-228.36,322.9498091
03/08/2019 05:00,-218.97971,-230.72499,318.0976806,9.38029,-2.36499,9.673831619,-228.36,-228.36,322.9498091
03/08/2019 05:30,-218.9856,-230.70329,318.0859963,9.3744,-2.34329,9.662835163,-228.36,-228.36,322.9498091
03/08/2019 06:00,-218.98002,-230.7129,318.0891249,9.37998,-2.3529,9.670582361,-228.36,-228.36,322.9498091
03/08/2019 06:30,-218.96545,-230.6974,318.0678523,9.39455,-2.3374,9.680961133,-228.36,-228.36,322.9498091
03/08/2019 07:00,-218.91027,-230.72003,318.0462837,9.44973,-2.36003,9.739976318,-228.36,-228.36,322.9498091
03/08/2019 07:30,-218.86687,-230.76219,318.0470014,9.49313,-2.40219,9.792345684,-228.36,-228.36,322.9498091
03/08/2019 08:00,-218.86501,-230.75227,318.0385239,9.49499,-2.39227,9.791720526,-228.36,-228.36,322.9498091
03/08/2019 08:30,-218.79805,-230.74762,317.9890734,9.56195,-2.38762,9.855537381,-228.36,-228.36,322.9498091
03/08/2019 09:00,-218.76054,-230.74793,317.9634901,9.59946,-2.38793,9.892008996,-228.36,-228.36,322.9498091
03/08/2019 09:30,-218.65204,-230.73677,317.8807506,9.70796,-2.37677,9.994674732,-228.36,-228.36,322.9498091
03/08/2019 10:00,-218.68366,-230.75661,317.9169014,9.67634,-2.39661,9.968715829,-228.36,-228.36,322.9498091
03/08/2019 10:30,-218.4462,-230.76405,317.759011,9.9138,-2.40405,10.20112184,-228.36,-228.36,322.9498091
03/08/2019 11:00,-218.25431,-230.76126,317.6250981,10.10569,-2.40126,10.38706022,-228.36,-228.36,322.9498091
03/08/2019 11:30,-218.19386,-230.77397,317.5927987,10.16614,-2.41397,10.44881111,-228.36,-228.36,322.9498091
03/08/2019 12:00,-218.42233,-230.75661,317.7371985,9.93767,-2.39661,10.22257426,-228.36,-228.36,322.9498091
03/08/2019 12:30,-218.2633,-230.76901,317.6369061,10.0967,-2.40901,10.38010983,-228.36,-228.36,322.9498091
03/08/2019 13:00,-218.09683,-230.77676,317.5281723,10.26317,-2.41676,10.54387914,-228.36,-228.36,322.9498091
03/08/2019 13:30,-218.40621,-230.76126,317.7294945,9.95379,-2.40126,10.23933518,-228.36,-228.36,322.9498091
03/08/2019 14:00,-218.24253,-230.77366,317.6260129,10.11747,-2.41366,10.40139192,-228.36,-228.36,322.9498091
03/08/2019 14:30,-218.3532,-230.76932,317.6989125,10.0068,-2.40932,10.29275809,-228.36,-228.36,322.9498091
03/08/2019 15:00,-218.36219,-230.76529,317.7021641,9.99781,-2.40529,10.28307468,-228.36,-228.36,322.9498091
03/08/2019 15:30,-218.48929,-230.76529,317.7895356,9.87071,-2.40529,10.15954408,-228.36,-228.36,322.9498091
03/08/2019 16:00,-218.78069,-230.75537,317.9827528,9.57931,-2.39537,9.874258327,-228.36,-228.36,322.9498091
03/08/2019 16:30,-218.83153,-230.74917,318.0132355,9.52847,-2.38917,9.82343493,-228.36,-228.36,322.9498091
03/08/2019 17:00,-218.79495,-230.74483,317.9849159,9.56505,-2.38483,9.857869731,-228.36,-228.36,322.9498091
03/08/2019 17:30,-218.78038,-230.73646,317.9688171,9.57962,-2.37646,9.86998893,-228.36,-228.36,322.9498091
03/08/2019 18:00,-218.68149,-230.7315,317.8971833,9.67851,-2.3715,9.96481651,-228.36,-228.36,322.9498091
03/08/2019 18:30,-218.52246,-230.73367,317.7893831,9.83754,-2.37367,10.11985684,-228.36,-228.36,322.9498091
03/08/2019 19:00,-218.78069,-230.73491,317.9679056,9.57931,-2.37491,9.86931495,-228.36,-228.36,322.9498091
03/08/2019 19:30,-218.843,-230.7346,318.0105569,9.517,-2.3746,9.808772306,-228.36,-228.36,322.9498091
03/08/2019 20:00,-218.9453,-230.71104,318.0638747,9.4147,-2.35104,9.703811889,-228.36,-228.36,322.9498091
03/08/2019 20:30,-218.967,-230.71724,318.0833097,9.393,-2.35724,9.684267108,-228.36,-228.36,322.9498091
03/08/2019 21:00,-218.98126,-230.72251,318.0969488,9.37874,-2.36251,9.671722571,-228.36,-228.36,322.9498091
03/08/2019 21:30,-218.98157,-230.72778,318.1009847,9.37843,-2.36778,9.672710654,-228.36,-228.36,322.9498091
03/08/2019 22:00,-218.98467,-230.68903,318.0750136,9.37533,-2.32903,9.660289507,-228.36,-228.36,322.9498091
03/08/2019 22:30,-218.98002,-230.71259,318.0889001,9.37998,-2.35259,9.670506942,-228.36,-228.36,322.9498091
03/08/2019 23:00,-218.98436,-230.71259,318.0918878,9.37564,-2.35259,9.666297384,-228.36,-228.36,322.9498091
03/08/2019 23:30,-218.97909,-230.7129,318.0884847,9.38091,-2.3529,9.671484418,-228.36,-228.36,322.9498091
04/08/2019 00:00,-218.98281,-230.7098,318.0887972,9.37719,-2.3498,9.667122237,-228.36,-228.36,322.9498091
04/08/2019 00:30,-218.98436,-230.70577,318.0869413,9.37564,-2.34577,9.664639792,-228.36,-228.36,322.9498091
04/08/2019 01:00,-218.98436,-230.70143,318.0837936,9.37564,-2.34143,9.663587318,-228.36,-228.36,322.9498091
04/08/2019 01:30,-218.98095,-230.70887,318.0868422,9.37905,-2.34887,9.668700491,-228.36,-228.36,322.9498091
04/08/2019 02:00,-218.98064,-230.70205,318.0816822,9.37936,-2.34205,9.6673467,-228.36,-228.36,322.9498091
04/08/2019 02:30,-218.98343,-230.69089,318.0755089,9.37657,-2.33089,9.66194148,-228.36,-228.36,322.9498091
04/08/2019 03:00,-218.98374,-230.70174,318.0835916,9.37626,-2.34174,9.664263956,-228.36,-228.36,322.9498091
04/08/2019 03:30,-218.98436,-230.70422,318.0858171,9.37564,-2.34422,9.664263698,-228.36,-228.36,322.9498091
04/08/2019 04:00,-218.97816,-230.70112,318.0793004,9.38184,-2.34112,9.669527633,-228.36,-228.36,322.9498091
04/08/2019 04:30,-218.98126,-230.70732,318.0859314,9.37874,-2.34732,9.668023333,-228.36,-228.36,322.9498091
04/08/2019 05:00,-218.98839,-230.70484,318.0890412,9.37161,-2.34484,9.660504574,-228.36,-228.36,322.9498091
04/08/2019 05:30,-218.97971,-230.69833,318.0783439,9.38029,-2.33833,9.667348534,-228.36,-228.36,322.9498091
04/08/2019 06:00,-218.97847,-230.71042,318.0862591,9.38153,-2.35042,9.671482788,-228.36,-228.36,322.9498091
04/08/2019 06:30,-218.96638,-230.69554,318.0671435,9.39362,-2.33554,9.679609692,-228.36,-228.36,322.9498091
04/08/2019 07:00,-218.91678,-230.71631,318.048066,9.44322,-2.35631,9.732759156,-228.36,-228.36,322.9498091
04/08/2019 07:30,-218.85571,-230.74731,318.0285252,9.50429,-2.38731,9.79952945,-228.36,-228.36,322.9498091
04/08/2019 08:00,-218.8182,-230.75413,318.0076621,9.5418,-2.39413,9.837571128,-228.36,-228.36,322.9498091
04/08/2019 08:30,-218.81448,-230.73615,317.9920558,9.54552,-2.37615,9.83682067,-228.36,-228.36,322.9498091
04/08/2019 09:00,-218.75465,-230.74855,317.9598878,9.60535,-2.38855,9.897874505,-228.36,-228.36,322.9498091
04/08/2019 09:30,-218.66847,-230.75072,317.9021776,9.69153,-2.39072,9.98204868,-228.36,-228.36,322.9498091
04/08/2019 10:00,-218.67188,-230.75909,317.9105986,9.68812,-2.39909,9.980746563,-228.36,-228.36,322.9498091
04/08/2019 10:30,-218.71683,-230.74328,317.9300442,9.64317,-2.38328,9.933315217,-228.36,-228.36,322.9498091
04/08/2019 11:00,-218.58446,-230.74855,317.842822,9.77554,-2.38855,10.06311847,-228.36,-228.36,322.9498091
04/08/2019 11:30,-218.42264,-230.74204,317.7268303,9.93736,-2.38204,10.21886678,-228.36,-228.36,322.9498091
04/08/2019 12:00,-218.36994,-230.74793,317.6948818,9.99006,-2.38793,10.27149008,-228.36,-228.36,322.9498091
04/08/2019 12:30,-218.40125,-230.74545,317.7146026,9.95875,-2.38545,10.24046255,-228.36,-228.36,322.9498091
04/08/2019 13:00,-218.75,-230.77273,317.974237,9.61,-2.41273,9.908247375,-228.36,-228.36,322.9498091
04/08/2019 13:30,-218.70629,-230.75971,317.9347182,9.65371,-2.39971,9.947498422,-228.36,-228.36,322.9498091
04/08/2019 14:00,-218.5144,-230.747,317.7935195,9.8456,-2.387,10.13082466,-228.36,-228.36,322.9498091
04/08/2019 14:30,-218.74752,-230.76219,317.9648815,9.61248,-2.40219,9.908092074,-228.36,-228.36,322.9498091
04/08/2019 15:00,-218.82316,-230.7408,318.0014027,9.53684,-2.3808,9.829523174,-228.36,-228.36,322.9498091
04/08/2019 15:30,-218.7314,-230.74452,317.9409676,9.6286,-2.38452,9.919469421,-228.36,-228.36,322.9498091
04/08/2019 16:00,-218.39629,-230.7129,317.6875536,9.96371,-2.3529,10.23775636,-228.36,-228.36,322.9498091
04/08/2019 16:30,-218.23106,-230.75506,317.6046178,10.12894,-2.39506,10.40825336,-228.36,-228.36,322.9498091
04/08/2019 17:00,-218.14426,-230.7594,317.5481363,10.21574,-2.3994,10.49373452,-228.36,-228.36,322.9498091
04/08/2019 17:30,-218.27291,-230.73305,317.6173855,10.08709,-2.37305,10.36246838,-228.36,-228.36,322.9498091
04/08/2019 18:00,-218.41706,-230.73305,317.7164655,9.94294,-2.37305,10.22220241,-228.36,-228.36,322.9498091
04/08/2019 18:30,-218.60895,-230.72902,317.8454871,9.75105,-2.36902,10.03470138,-228.36,-228.36,322.9498091
04/08/2019 19:00,-218.81138,-230.72933,317.9849741,9.54862,-2.36933,9.83818421,-228.36,-228.36,322.9498091
04/08/2019 19:30,-218.89291,-230.7284,318.0404072,9.46709,-2.3684,9.758847864,-228.36,-228.36,322.9498091
04/08/2019 20:00,-218.94592,-230.70174,318.0575557,9.41408,-2.34174,9.700961214,-228.36,-228.36,322.9498091
04/08/2019 20:30,-218.94995,-230.70329,318.0614542,9.41005,-2.34329,9.697424866,-228.36,-228.36,322.9498091
04/08/2019 21:00,-218.97661,-230.70577,318.0816059,9.38339,-2.34577,9.672158228,-228.36,-228.36,322.9498091
04/08/2019 21:30,-218.97754,-230.71445,318.0885419,9.38246,-2.35445,9.673365002,-228.36,-228.36,322.9498091
04/08/2019 22:00,-218.98157,-230.70918,318.0874938,9.37843,-2.34918,9.668174385,-228.36,-228.36,322.9498091
04/08/2019 22:30,-218.97971,-230.71321,318.0891363,9.38029,-2.35321,9.670958473,-228.36,-228.36,322.9498091
04/08/2019 23:00,-218.98529,-230.71166,318.0918536,9.37471,-2.35166,9.665169028,-228.36,-228.36,322.9498091
04/08/2019 23:30,-218.97909,-230.71383,318.0891592,9.38091,-2.35383,9.671710712,-228.36,-228.36,322.9498091
05/08/2019 00:00,-218.98095,-230.71321,318.08999,9.37905,-2.35321,9.669755747,-228.36,-228.36,322.9498091
05/08/2019 00:30,-218.98157,-230.69492,318.0771512,9.37843,-2.33492,9.664719379,-228.36,-228.36,322.9498091
05/08/2019 01:00,-218.97909,-230.72158,318.0947804,9.38091,-2.36158,9.673599771,-228.36,-228.36,322.9498091
05/08/2019 01:30,-218.98374,-230.69647,318.0797693,9.37626,-2.33647,9.662988339,-228.36,-228.36,322.9498091
05/08/2019 02:00,-218.9794,-230.70949,318.0862248,9.3806,-2.34949,9.670354679,-228.36,-228.36,322.9498091
05/08/2019 02:30,-218.9825,-230.70329,318.0838621,9.3775,-2.34329,9.665842657,-228.36,-228.36,322.9498091
05/08/2019 03:00,-218.98064,-230.71569,318.0915753,9.37936,-2.35569,9.670660235,-228.36,-228.36,322.9498091
05/08/2019 03:30,-218.9825,-230.70732,318.086785,9.3775,-2.34732,9.666820441,-228.36,-228.36,322.9498091
05/08/2019 04:00,-218.97816,-230.72251,318.0948148,9.38184,-2.36251,9.674728693,-228.36,-228.36,322.9498091
05/08/2019 04:30,-218.98033,-230.71538,318.0911371,9.37967,-2.35538,9.670885391,-228.36,-228.36,322.9498091
05/08/2019 05:00,-218.98498,-230.70019,318.0833211,9.37502,-2.34019,9.662685405,-228.36,-228.36,322.9498091
05/08/2019 05:30,-218.97816,-230.71724,318.0909923,9.38184,-2.35724,9.673443141,-228.36,-228.36,322.9498091
05/08/2019 06:00,-218.98002,-230.71011,318.0871013,9.37998,-2.35011,9.66990392,-228.36,-228.36,322.9498091
05/08/2019 06:30,-218.96855,-230.71445,318.0823531,9.39145,-2.35445,9.682084895,-228.36,-228.36,322.9498091
05/08/2019 07:00,-218.9298,-230.72809,318.0655732,9.4302,-2.36809,9.72298937,-228.36,-228.36,322.9498091
05/08/2019 07:30,-218.87307,-230.74762,318.0406969,9.48693,-2.38762,9.78276904,-228.36,-228.36,322.9498091
05/08/2019 08:00,-218.75093,-230.7904,317.9877012,9.60907,-2.4304,9.911663353,-228.36,-228.36,322.9498091
05/08/2019 08:30,-218.67064,-230.77397,317.9205467,9.68936,-2.41397,9.98553696,-228.36,-228.36,322.9498091
05/08/2019 09:00,-218.63468,-230.75289,317.8805114,9.72532,-2.39289,10.01537676,-228.36,-228.36,322.9498091
05/08/2019 09:30,-218.76798,-230.75227,317.9717585,9.59202,-2.39227,9.88583853,-228.36,-228.36,322.9498091
05/08/2019 10:00,-218.67436,-230.73026,317.8913786,9.68564,-2.37026,9.97144697,-228.36,-228.36,322.9498091
05/08/2019 10:30,-218.54757,-230.7656,317.8298326,9.81243,-2.4056,10.1030042,-228.36,-228.36,322.9498091
05/08/2019 11:00,-218.12256,-230.76839,317.5397629,10.23744,-2.40839,10.5169159,-228.36,-228.36,322.9498091
05/08/2019 11:30,-217.94865,-230.78172,317.430018,10.41135,-2.42172,10.68929074,-228.36,-228.36,322.9498091
05/08/2019 12:00,-218.03638,-230.77862,317.4880068,10.32362,-2.41862,10.60315296,-228.36,-228.36,322.9498091
05/08/2019 12:30,-217.87859,-230.79164,317.3891319,10.48141,-2.43164,10.75977828,-228.36,-228.36,322.9498091
05/08/2019 13:00,-217.94307,-230.78203,317.4264122,10.41693,-2.42203,10.69479593,-228.36,-228.36,322.9498091
05/08/2019 13:30,-217.79055,-230.79195,317.3289269,10.56945,-2.43195,10.84562834,-228.36,-228.36,322.9498091
05/08/2019 14:00,21.65987,12.2793,24.89841716,10.43987,-2.4707,10.72824516,11.22,14.75,18.53242834
05/08/2019 14:30,23.34788,12.95237,26.69995111,10.33788,-2.65763,10.67402268,13.01,15.61,20.32073325
05/08/2019 15:00,23.3082,12.56938,26.4813425,10.2982,-2.79062,10.66960558,13.01,15.36,20.12932438
05/08/2019 15:30,23.12948,12.46677,26.27533443,10.44948,-2.89323,10.84262017,12.68,15.36,19.91763038
05/08/2019 16:00,23.04361,12.28289,26.11278133,10.36361,-2.25711,10.60655259,12.68,14.54,19.29233008
05/08/2019 16:30,23.24076,12.27436,26.28293817,10.29076,-2.55564,10.60335028,12.95,14.83,19.68835697
05/08/2019 17:00,23.36582,12.36571,26.43619352,10.20582,-2.99429,10.63600181,13.16,15.36,20.22659635
05/08/2019 17:30,23.70896,12.78199,26.9349968,10.04896,-3.30801,10.57943889,13.66,16.09,21.10648479
05/08/2019 18:00,23.55241,12.27785,26.56052743,9.89241,-3.18215,10.39162423,13.66,15.46,20.63024963
05/08/2019 18:30,23.45817,11.98573,26.34280667,9.79817,-2.76427,10.18063475,13.66,14.75,20.10368374
05/08/2019 19:00,23.34688,12.09332,26.29306362,9.68688,-2.42668,9.986211492,13.66,14.52,19.93554614
05/08/2019 19:30,23.75025,12.52172,26.84898223,9.54025,-2.53828,9.872144419,14.21,15.06,20.70574075
05/08/2019 20:00,24.10981,14.01345,27.88655086,9.43981,-2.32655,9.722286137,14.67,16.34,21.95915527
05/08/2019 20:30,24.45641,17.55703,30.10590129,9.39641,-2.69297,9.774692236,15.06,20.25,25.23620613
05/08/2019 21:00,25.46998,18.45316,31.45216996,9.37998,-2.71684,9.765513012,16.09,21.17,26.59054343
05/08/2019 21:30,26.40967,19.56059,32.86468242,9.37967,-2.66941,9.752125874,17.03,22.23,28.0034605
05/08/2019 22:00,24.94564,14.9258,29.06999244,9.37564,-3.0442,9.857473259,15.57,17.97,23.77700149
05/08/2019 22:30,23.02277,13.20532,26.54107034,9.38277,-2.67468,9.756550926,13.64,15.88,20.93380042
05/08/2019 23:00,23.01595,16.38995,28.25534313,9.37595,-2.90005,9.814210534,13.64,19.29,23.62527672
05/08/2019 23:30,21.26936,16.76815,27.08424873,9.37936,-2.83185,9.797538897,11.89,19.6,22.92448691
06/08/2019 00:00,20.86409,16.97108,26.89475428,9.37409,-1.83892,9.552758245,11.49,18.81,22.04169231
06/08/2019 00:30,21.16401,17.60198,27.52716875,9.38401,-2.33802,9.670883165,11.78,19.94,23.15970639
06/08/2019 01:00,20.54874,14.97962,25.42911188,9.37874,-2.51038,9.708901675,11.17,17.49,20.75256611
06/08/2019 01:30,20.29781,13.9902,24.65211526,9.37781,-2.3498,9.667723643,10.92,16.34,19.65304048
06/08/2019 02:00,20.9675,16.13201,26.4552037,9.3775,-2.14799,9.620362118,11.59,18.28,21.64454897
06/08/2019 02:30,19.94688,15.58517,25.31354471,9.37688,-2.38483,9.675396254,10.57,17.97,20.84816059
06/08/2019 03:00,18.85905,15.05094,24.12870825,9.37905,-2.51906,9.711449026,9.48,17.57,19.96435073
06/08/2019 03:30,16.80843,13.50895,21.56420759,9.37843,-2.62105,9.737805316,7.43,16.13,17.75899209
06/08/2019 04:00,19.95122,15.89854,25.5110712,9.38122,-2.22146,9.640652116,10.57,18.12,20.97759042
06/08/2019 04:30,19.94471,16.0132,25.577608,9.37471,-2.5668,9.719755646,10.57,18.58,21.37618535
06/08/2019 05:00,19.94843,15.5156,25.27199444,9.37843,-1.9344,9.575847358,10.57,17.45,20.40165189
06/08/2019 05:30,19.95246,15.50909,25.27117988,9.38246,-1.94091,9.581110963,10.57,17.45,20.40165189
06/08/2019 06:00,21.07874,16.19056,26.57908037,9.37874,-2.23944,9.642398846,11.7,18.43,21.83013743
06/08/2019 06:30,21.73866,15.93241,26.95201341,9.38866,-1.88759,9.576530301,12.35,17.82,21.68121076
06/08/2019 07:00,22.7447,16.33563,28.00311028,9.4147,-2.36437,9.707050097,13.33,18.7,22.96473166
06/08/2019 07:30,24.02678,16.29441,29.03091377,9.46678,-1.82559,9.641198184,14.56,18.12,23.24495644
06/08/2019 08:00,25.41065,17.1075,30.63278782,9.49065,-1.7825,9.656590686,15.92,18.89,24.70381549
06/08/2019 08:30,26.20156,18.84288,32.27345462,9.57156,-1.90712,9.759706324,16.63,20.75,26.59171676
06/08/2019 09:00,25.44413,17.08195,30.64631735,9.52413,-1.90805,9.713377737,15.92,18.99,24.78036521
06/08/2019 09:30,26.78442,18.62946,32.62609285,9.60442,-2.18054,9.848839436,17.18,20.81,26.98533861
06/08/2019 10:00,25.36815,17.63878,30.89772798,9.56815,-2.25122,9.829419409,15.8,19.89,25.40181293
06/08/2019 10:30,27.12602,18.92021,33.07257637,9.71602,-2.07979,9.936124551,17.41,21,27.27834489
06/08/2019 11:00,29.95456,21.00717,36.58656661,9.66456,-2.63283,10.01676164,20.29,23.64,31.15338986
06/08/2019 11:30,29.97007,20.92447,36.55186097,9.95007,-2.37553,10.22971338,20.02,23.3,30.71954427
06/08/2019 12:00,29.85351,20.97872,36.48751502,9.83351,-2.32128,10.10377453,20.02,23.3,30.71954427
06/08/2019 12:30,29.85103,20.72762,36.34168712,9.83103,-2.57238,10.16200225,20.02,23.3,30.71954427
06/08/2019 13:00,26.69091,18.20952,32.31085414,10.31091,-2.73048,10.66632017,16.38,20.94,26.58548476
06/08/2019 13:30,24.73742,13.6785,28.26731877,10.00742,-2.6815,10.3604487,14.73,16.36,22.01414318
06/08/2019 14:00,25.06819,13.2551,28.35686559,10.33819,-2.7249,10.69126992,14.73,15.98,21.73323032
06/08/2019 14:30,25.68335,13.62214,29.07227486,10.47335,-2.35786,10.73548154,15.21,15.98,22.06138028
06/08/2019 15:00,27.71585,16.68155,32.34876275,10.39585,-2.47845,10.68720785,17.32,19.16,25.82804677
06/08/2019 15:30,24.38195,13.16175,27.70760092,10.49195,-2.96825,10.90373894,13.89,16.13,21.28635713
06/08/2019 16:00,27.66175,14.36791,31.17064726,10.36175,-2.49209,10.65722176,17.3,16.86,24.15677131
06/08/2019 16:30,27.05295,14.42634,30.65911593,10.21295,-2.72366,10.56989458,16.84,17.15,24.03555907
06/08/2019 17:00,27.8533,15.22555,31.74308891,10.0533,-2.66445,10.40039108,17.8,17.89,25.23672126
06/08/2019 17:30,27.5805,14.90346,31.3495949,9.7805,-2.98654,10.22631906,17.8,17.89,25.23672126
06/08/2019 18:00,25.98149,13.59032,29.32123156,9.54149,-2.82968,9.952241975,16.44,16.42,23.23553313
06/08/2019 18:30,24.897,12.53439,27.87420926,9.517,-2.98561,9.974324843,15.38,15.52,21.8498238
06/08/2019 19:00,24.87964,12.55888,27.86973185,9.49964,-2.96112,9.950446813,15.38,15.52,21.8498238
06/08/2019 19:30,25.43267,13.27085,28.68686395,9.47267,-3.08915,9.963650167,15.96,16.36,22.85544137
06/08/2019 20:00,26.53416,14.29126,30.13804505,9.40416,-3.17874,9.926863215,17.13,17.47,24.46707584
06/08/2019 20:30,27.16556,15.01023,31.0366663,9.38556,-3.08977,9.881063463,17.78,18.1,25.37200032
06/08/2019 21:00,26.03339,14.89243,29.99203004,9.38339,-3.20757,9.916476854,16.65,18.1,24.5933426
06/08/2019 21:30,25.34039,14.12576,29.01159184,9.29039,-3.19424,9.824180145,16.05,17.32,23.6132357
06/08/2019 22:00,24.51574,15.67002,29.09589377,9.28574,-3.17998,9.815153598,15.23,18.85,24.2337657
06/08/2019 22:30,23.0037,17.35744,28.81754565,9.3837,-2.47256,9.70398777,13.62,19.83,24.05687636
06/08/2019 23:00,22.64409,17.64199,28.70530653,9.37409,-2.68801,9.75186962,13.27,20.33,24.27759873
06/08/2019 23:30,22.2337,17.8021,28.48248901,9.3837,-2.1979,9.637665179,12.85,20,23.77230532
07/08/2019 00:00,21.65967,18.1875,28.28297122,9.37967,-2.7125,9.764008683,12.28,20.9,24.24063531
07/08/2019 00:30,20.50688,17.68384,27.07859532,9.37688,-2.33616,9.663514996,11.13,20.02,22.9058355
07/08/2019 01:00,20.50781,17.65873,27.0629085,9.37781,-2.36127,9.670517898,11.13,20.02,22.9058355
07/08/2019 01:30,19.23657,17.15777,25.77663083,9.37657,-2.55223,9.717712845,9.86,19.71,22.03868644
07/08/2019 02:00,18.26091,16.65874,24.71789741,9.38091,-2.71126,9.764855514,8.88,19.37,21.30847953
07/08/2019 02:30,18.04595,15.7781,23.97091469,9.37595,-2.6319,9.738343597,8.67,18.41,20.34937345
07/08/2019 03:00,17.47905,11.76319,21.06869307,9.37905,-2.21681,9.637469869,8.1,13.98,16.15705419
07/08/2019 03:30,17.47812,11.67112,21.01665342,9.37812,-2.30888,9.658160363,8.1,13.98,16.15705419
07/08/2019 04:00,17.92246,12.13316,21.64320087,9.38246,-2.09684,9.613911464,8.54,14.23,16.59591817
07/08/2019 04:30,17.91657,11.95057,21.53647148,9.37657,-2.27943,9.649656268,8.54,14.23,16.59591817
07/08/2019 05:00,15.84936,9.73216,18.5988481,9.37936,-2.12784,9.617697078,6.47,11.86,13.5100148
07/08/2019 05:30,19.55153,14.84331,24.54763078,9.38153,-2.07669,9.608628752,10.17,16.92,19.74120817
07/08/2019 06:00,20.7806,18.46679,27.80028182,9.3806,-2.66321,9.751325236,11.4,21.13,24.00910036
07/08/2019 06:30,21.69238,18.66859,28.6194969,9.39238,-2.73141,9.781482641,12.3,21.4,24.68299009
07/08/2019 07:00,21.32268,15.58935,26.41371833,9.43268,-2.67065,9.803459767,11.89,18.26,21.78989904
07/08/2019 07:30,21.96824,14.4744,26.30801825,9.51824,-2.0956,9.746200904,12.45,16.57,20.72600782
07/08/2019 08:00,24.4581,16.1811,29.32621102,9.4581,-1.9189,9.650794414,15,18.1,23.50765833
07/08/2019 08:30,25.59108,18.40377,31.52145501,9.63108,-2.05623,9.848136056,15.96,20.46,25.94866471
07/08/2019 09:00,27.12949,18.71749,32.95987954,9.78949,-1.74251,9.943362387,17.34,20.46,26.8195302
07/08/2019 09:30,24.93179,16.85661,30.09550553,9.89179,-1.63339,10.02574049,15.04,18.49,23.83446454
07/08/2019 10:00,27.78366,14.20859,31.20602174,9.54366,-2.11141,9.774430847,18.24,16.32,24.47529367
07/08/2019 10:30,28.22709,13.77925,31.41076791,9.77709,-2.27075,10.03732008,18.45,16.05,24.45414075
07/08/2019 11:00,28.31854,13.59826,31.4142067,9.86854,-2.03174,10.07551731,18.45,15.63,24.18055831
07/08/2019 11:30,28.73301,15.83764,32.80879005,10.28301,-2.03236,10.48192644,18.45,17.87,25.68539274
07/08/2019 12:00,28.42414,15.93901,32.58809253,10.41414,-1.93099,10.59164927,18.01,17.87,25.37118444
07/08/2019 12:30,28.7121,16.04751,32.89235874,10.2021,-1.82249,10.36360527,18.51,17.87,25.72852503
07/08/2019 13:00,28.86152,20.14,35.193848,10.35152,-1.86,10.51729843,18.51,22,28.75100172
07/08/2019 13:30,27.36013,19.00774,33.31472488,10.33013,-2.12226,10.54587945,17.03,21.13,27.13849296
07/08/2019 14:00,25.27054,17.52609,30.75327662,9.93054,-2.34391,10.20340819,15.34,19.87,25.10244012
07/08/2019 14:30,27.76133,19.50356,33.92757427,9.87133,-2.14644,10.10199785,17.89,21.65,28.0851313
07/08/2019 15:00,28.16464,19.90688,34.48957549,10.27464,-2.09312,10.48567492,17.89,22,28.35581246
07/08/2019 15:30,27.80088,19.61317,34.0230123,10.12088,-2.13683,10.34399606,17.68,21.75,28.02935782
07/08/2019 16:00,28.11087,19.93118,34.45972937,10.16087,-2.23882,10.40459486,17.95,22.17,28.52562707
07/08/2019 16:30,28.02376,19.60103,34.19841373,10.07376,-2.56897,10.39616503,17.95,22.17,28.52562707
07/08/2019 17:00,27.88612,18.58458,33.51152492,9.93612,-2.81542,10.32729734,17.95,21.4,27.93138915
07/08/2019 17:30,27.84954,19.98737,34.27961257,9.89954,-3.12263,10.38035213,17.95,23.11,29.26217012
07/08/2019 18:00,27.88457,17.63633,32.9937779,9.93457,-2.99367,10.37582484,17.95,20.63,27.34592109
07/08/2019 18:30,27.76491,15.16128,31.63470623,9.81491,-2.63872,10.16342962,17.95,17.8,25.27928994
07/08/2019 19:00,28.19853,15.67801,32.26386666,9.59853,-2.58199,9.939740969,18.6,18.26,26.06506474
07/08/2019 19:30,27.31731,15.17951,31.25144716,9.51731,-2.69049,9.890294539,17.8,17.87,25.22254745
07/08/2019 20:00,26.18523,14.53878,29.950666,9.46523,-2.87122,9.891131545,16.72,17.41,24.13848587
07/08/2019 20:30,26.67656,15.09972,30.6535544,9.41656,-2.91028,9.856030231,17.26,18.01,24.94529415
07/08/2019 21:00,25.4506,14.68911,29.38542144,9.3806,-2.95089,9.833789105,16.07,17.64,23.86240767
07/08/2019 21:30,24.37936,13.94645,28.0865922,9.37936,-3.16355,9.89850709,15,17.11,22.75416665
07/08/2019 22:00,25.42905,15.54557,29.80438442,9.37905,-3.36443,9.964234448,16.05,18.91,24.8030361
07/08/2019 22:30,24.34091,17.15728,29.78006307,9.38091,-3.07272,9.871326184,14.96,20.23,25.16057432
07/08/2019 23:00,20.96657,11.86982,24.09335353,9.37657,-2.38018,9.673950682,11.59,14.25,18.36819534
07/08/2019 23:30,18.75874,11.02962,21.76103958,9.37874,-2.51038,9.708901675,9.38,13.54,16.47167265
08/08/2019 00:00,19.1013,12.67029,22.92151632,9.3713,-3.01971,9.845806832,9.73,15.69,18.46209631
08/08/2019 00:30,20.28618,15.49167,25.5249082,9.38618,-2.64833,9.752642041,10.9,18.14,21.16292985
08/08/2019 01:00,20.27936,19.33204,28.01749833,9.37936,-1.33796,9.474308997,10.9,20.67,23.3679032
08/08/2019 01:30,20.00998,19.43323,27.89354276,9.37998,-1.75677,9.543074223,10.63,21.19,23.70681337
08/08/2019 02:00,20.00719,16.93776,26.21402994,9.37719,-1.89224,9.56620429,10.63,18.83,21.62326987
08/08/2019 02:30,18.52998,15.34668,24.05994069,9.37998,-1.91332,9.573130012,9.15,17.26,19.53535513
08/08/2019 03:00,19.80091,17.02831,26.11588364,9.38091,-1.61169,9.518351595,10.42,18.64,21.35476528
08/08/2019 03:30,19.7944,17.34104,26.31596359,9.3744,-1.67896,9.523564566,10.42,19.02,21.68724971
08/08/2019 04:00,19.14998,17.18077,25.72742878,9.37998,-1.83923,9.558597794,9.77,19.02,21.38254662
08/08/2019 04:30,19.5906,17.27603,26.11996977,9.3806,-1.48397,9.497253462,10.21,18.76,21.35841052
08/08/2019 05:00,19.2806,16.90188,25.64010694,9.3806,-1.31812,9.472755496,9.9,18.22,20.73592052
08/08/2019 05:30,20.27905,17.41037,26.72752986,9.37905,-1.47963,9.495045226,10.9,18.89,21.80922053
08/08/2019 06:00,20.2806,17.44323,26.75012167,9.3806,-1.44677,9.491511987,10.9,18.89,21.80922053
08/08/2019 06:30,21.66804,18.12159,28.24705262,9.38804,-2.01841,9.60256601,12.28,20.14,23.58851415
08/08/2019 07:00,22.20028,17.80155,28.45606463,9.42028,-1.85845,9.601849389,12.78,19.66,23.44875263
08/08/2019 07:30,21.2029,13.50313,25.13757125,9.4829,-1.66687,9.628283752,11.72,15.17,19.16995827
08/08/2019 08:00,23.30916,14.18252,27.28480921,9.55916,-2.32748,9.838429908,13.75,16.51,21.48586978
08/08/2019 08:30,26.15819,14.93935,30.12366317,9.71819,-2.67065,10.07847153,16.44,17.61,24.09119549
08/08/2019 09:00,26.79703,14.59156,30.51220149,9.70703,-2.51844,10.02840822,17.09,17.11,24.18305605
08/08/2019 09:30,26.39951,14.94992,30.3386591,9.70951,-2.16008,9.946885445,16.69,17.11,23.90205431
08/08/2019 10:00,28.21087,16.76358,32.81570966,10.16087,-1.91642,10.34001667,18.05,18.68,25.97585225
08/08/2019 10:30,27.94163,19.97377,34.34655987,10.22163,-2.36623,10.49193806,17.72,22.34,28.51445248
08/08/2019 11:00,28.53836,20.21185,34.97080028,10.27836,-2.12815,10.49636636,18.26,22.34,28.85313155
08/08/2019 11:30,26.16135,18.36952,31.96647461,10.41135,-2.11048,10.62310381,15.75,20.48,25.83588396
08/08/2019 12:00,25.51878,17.9844,31.21933337,10.45878,-2.0956,10.6666592,15.06,20.08,25.1
08/08/2019 12:30,29.3768,20.67714,35.92409354,10.3168,-1.89286,10.48900764,19.06,22.57,29.5413016
08/08/2019 13:00,29.43384,20.60429,35.92892572,10.06384,-1.96571,10.2540183,19.37,22.57,29.74225614
08/08/2019 13:30,28.62189,20.10039,34.97482331,10.11189,-2.17961,10.34412969,18.51,22.28,28.96581606
08/08/2019 14:00,28.68854,20.3301,35.16170208,10.17854,-1.9499,10.36362806,18.51,22.28,28.96581606
08/08/2019 14:30,29.22148,20.43798,35.65958384,10.20148,-1.84202,10.36644741,19.02,22.28,29.29434758
08/08/2019 15:00,27.7592,19.65392,34.01249412,10.0192,-2.03608,10.22399092,17.74,21.69,28.02077265
