Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 15:30,28.77622,20.47379,35.31638309,10.15622,-2.44621,10.44666205,18.62,22.92,29.53016763
08/08/2019 16:00,29.05747,20.65071,35.64811897,9.80747,-2.52929,10.12836491,19.25,23.18,30.13096248
08/08/2019 16:30,28.22433,19.89734,34.53283862,9.96433,-2.69266,10.32173872,18.26,22.59,29.04712895
08/08/2019 17:00,28.4656,19.81054,34.68065568,9.8456,-2.77946,10.23040748,18.62,22.59,29.27477583
08/08/2019 17:30,29.06474,18.96233,34.70344465,9.56474,-2.80767,9.968312901,19.5,21.77,29.22640758
08/08/2019 18:00,29.63529,20.6495,36.11997043,9.53529,-2.9605,9.984303463,20.1,23.61,31.00712983
08/08/2019 18:30,27.93166,14.58423,31.50995708,9.48166,-2.65577,9.846572533,18.45,17.24,25.25114057
08/08/2019 19:00,28.78748,14.70513,32.32583878,9.45748,-2.53487,9.791296843,19.33,17.24,25.90109071
08/08/2019 19:30,28.7571,15.43824,32.63908784,9.4271,-2.26176,9.69462597,19.33,17.7,26.20951926
08/08/2019 20:00,26.77362,14.12964,30.27331258,9.39362,-2.59036,9.744232224,17.38,16.72,24.11685718
08/08/2019 20:30,27.12401,14.30417,30.66465715,9.38401,-2.72583,9.771887887,17.74,17.03,24.59122811
08/08/2019 21:00,27.47626,15.15181,31.3770969,9.37626,-2.89819,9.813957248,18.1,18.05,25.56193459
08/08/2019 21:30,26.74649,14.72325,30.53111229,9.38649,-2.76675,9.785760067,17.36,17.49,24.64284277
08/08/2019 22:00,23.72471,12.7642,26.9404281,9.37471,-3.1558,9.891625813,14.35,15.92,21.43289295
08/08/2019 22:30,24.31967,15.38715,28.77865066,9.37967,-3.17285,9.901776933,14.94,18.56,23.82597742
08/08/2019 23:00,24.08936,18.67898,30.4828076,9.37936,-2.74102,9.771672562,14.71,21.42,25.98462045
08/08/2019 23:30,21.65874,16.17855,27.03417279,9.37874,-2.88145,9.811397357,12.28,19.06,22.67337646
09/08/2019 00:00,21.89122,17.25375,27.8732381,9.38122,-2.28625,9.655787267,12.51,19.54,23.20154521
09/08/2019 00:30,20.84688,17.79531,27.40922224,9.37688,-2.32469,9.660748528,11.47,20.12,23.15977763
09/08/2019 01:00,20.06812,17.67656,26.74304047,9.37812,-2.67344,9.751739136,10.69,20.35,22.98692237
09/08/2019 01:30,20.37153,15.96596,25.88264116,9.38153,-2.44404,9.694660214,10.99,18.41,21.44080689
09/08/2019 02:00,20.37091,13.56907,24.47638934,9.38091,-2.48093,9.703426513,10.99,16.05,19.45205902
09/08/2019 02:30,19.90533,13.66393,24.14384281,9.37533,-2.38607,9.674199846,10.53,16.05,19.19592144
09/08/2019 03:00,19.90967,15.38589,25.16188726,9.37967,-2.16411,9.626088583,10.53,17.55,20.46664115
09/08/2019 03:30,19.60874,15.3304,24.89023601,9.37874,-2.2196,9.63781034,10.23,17.55,20.31392133
09/08/2019 04:00,19.82184,15.58769,25.21668933,9.38184,-2.23231,9.643761181,10.44,17.82,20.6529901
09/08/2019 04:30,17.91564,13.68268,22.5429787,9.37564,-2.34732,9.66501612,8.54,16.03,18.16294304
09/08/2019 05:00,19.9644,15.2371,25.11466671,9.3744,-2.3529,9.665170137,10.59,17.59,20.53183382
09/08/2019 05:30,20.42998,15.53843,25.66762337,9.37998,-1.78157,9.547670735,11.05,17.32,20.54470491
09/08/2019 06:00,20.42626,15.45211,25.61249307,9.37626,-1.61789,9.514821051,11.05,17.07,20.33438959
09/08/2019 06:30,21.35246,15.32642,26.28358229,9.38246,-1.49358,9.500596659,11.97,16.82,20.64444962
09/08/2019 07:00,23.04013,18.34535,29.45164608,9.40013,-1.86465,9.583285639,13.64,20.21,24.38224149
09/08/2019 07:30,23.11794,17.34383,28.90065032,9.47794,-1.67617,9.625013897,13.64,19.02,23.40534127
09/08/2019 08:00,24.41504,16.5679,29.50575348,9.60504,-2.4521,9.913101826,14.81,19.02,24.10594325
09/08/2019 08:30,25.42137,14.75144,29.39134285,9.71137,-2.96856,10.15495228,15.71,17.72,23.68126897
09/08/2019 09:00,26.07511,14.86438,30.01434914,9.94511,-3.25562,10.46442901,16.13,18.12,24.25925184
09/08/2019 09:30,27.83842,15.93092,32.07447334,10.03842,-3.05908,10.49418156,17.8,18.99,26.0280637
09/08/2019 10:00,27.87934,15.80971,32.05003166,10.07934,-3.18029,10.56916928,17.8,18.99,26.0280637
09/08/2019 10:30,28.09999,15.54576,32.11354997,9.64999,-3.19424,10.16491398,18.45,18.74,26.29810069
09/08/2019 11:00,29.71773,16.63264,34.05566311,9.69773,-3.11736,10.18645672,20.02,19.75,28.12228476
09/08/2019 11:30,29.34207,15.9773,33.4100462,9.70207,-2.5327,10.02719959,19.64,18.51,26.98795472
09/08/2019 12:00,29.57036,14.39562,32.88829679,9.72036,-2.32438,9.994405481,19.85,16.72,25.95343715
09/08/2019 12:30,29.58989,15.90424,33.59324992,9.73989,-2.69576,10.10606645,19.85,18.6,27.20261936
09/08/2019 13:00,29.04822,16.01893,33.17235601,10.21822,-2.85107,10.6085164,18.83,18.87,26.65794066
09/08/2019 13:30,28.50002,15.84037,32.60626415,10.15002,-3.02963,10.59252396,18.35,18.87,26.3210828
09/08/2019 14:00,29.61596,16.75169,34.0253465,10.26596,-3.03831,10.706132,19.35,19.79,27.67790816
09/08/2019 14:30,29.73058,16.6776,34.08885051,9.77058,-3.1124,10.2543292,19.96,19.79,28.1077516
09/08/2019 15:00,28.36747,14.70003,31.95002717,9.80747,-2.59997,10.14624619,18.56,17.3,25.37249692
09/08/2019 15:30,24.85146,12.98804,28.04076046,9.66146,-3.01196,10.12006484,15.19,16,22.06209646
09/08/2019 16:00,25.18918,13.2918,28.48098903,9.78918,-3.1682,10.28909793,15.4,16.46,22.54088729
09/08/2019 16:30,25.25924,13.16686,28.48500321,9.85924,-2.94314,10.28915383,15.4,16.11,22.28659014
09/08/2019 17:00,26.11504,14.21548,29.73340185,11.15504,-3.00452,11.55257797,14.96,17.22,22.81074308
09/08/2019 17:30,27.36844,18.81944,33.21449729,14.91844,-2.41056,15.11193739,12.45,21.23,24.61128603
09/08/2019 18:00,27.15054,18.13344,32.64924913,9.62054,-2.28656,9.888536116,17.53,20.42,26.91240049
09/08/2019 18:30,25.87048,17.24395,31.09076305,9.55048,-2.77605,9.945758987,16.32,20.02,25.82910761
09/08/2019 19:00,25.40695,17.32114,30.74955283,9.40695,-2.69886,9.786447445,16,20.02,25.62811737
09/08/2019 19:30,25.45314,17.54232,30.91270494,9.45314,-2.76768,9.849969972,16,20.31,25.85529153
09/08/2019 20:00,25.40044,17.72956,30.97611418,9.40044,-2.58044,9.748176383,16,20.31,25.85529153
09/08/2019 20:30,25.02905,17.83186,30.73155666,9.37905,-2.47814,9.700915254,15.65,20.31,25.64017551
09/08/2019 21:00,25.03742,17.5025,30.54848452,9.38742,-2.5575,9.729566306,15.65,20.06,25.44260403
09/08/2019 21:30,25.02657,18.25231,30.97541003,9.37657,-2.72769,9.765262808,15.65,20.98,26.17408833
09/08/2019 22:00,23.10471,15.89384,28.04356921,9.37471,-2.95616,9.829754297,13.73,18.85,23.32027873
09/08/2019 22:30,23.11711,13.1243,26.58285209,9.38711,-2.3157,9.66852112,13.73,15.44,20.6617158
09/08/2019 23:00,22.34471,15.95435,27.45591646,9.37471,-2.20565,9.63068427,12.97,18.16,22.31605924
09/08/2019 23:30,21.92564,16.54076,27.46507657,9.37564,-2.72924,9.764802936,12.55,19.27,22.99642146
10/08/2019 00:00,21.35463,17.81067,27.8071967,9.38463,-2.05933,9.607919665,11.97,19.87,23.19693514
10/08/2019 00:30,20.82843,17.83826,27.42311098,9.37843,-2.03174,9.595984405,11.45,19.87,22.93293265
10/08/2019 01:00,20.11471,17.64637,26.75810032,9.37471,-2.22363,9.634818004,10.74,19.87,22.58682138
10/08/2019 01:30,20.11471,17.7496,26.82629044,9.37471,-2.1204,9.611518285,10.74,19.87,22.58682138
10/08/2019 02:00,19.41091,17.00393,25.80536887,9.38091,-2.07607,9.607889418,10.03,19.08,21.55567907
10/08/2019 02:30,19.40564,17.33037,26.0176976,9.37564,-2.09963,9.607865088,10.03,19.43,21.8660879
10/08/2019 03:00,19.18122,16.86893,25.54368807,9.38122,-2.23107,9.642871047,9.8,19.1,21.46741717
10/08/2019 03:30,19.1806,17.28521,25.82002907,9.3806,-2.23479,9.6431293,9.8,19.52,21.84194131
10/08/2019 04:00,18.97215,17.35123,25.7100692,9.38215,-2.43877,9.693933037,9.59,19.79,21.9911846
10/08/2019 04:30,18.73719,17.17376,25.41692982,9.37719,-2.32624,9.661422506,9.36,19.5,21.63006241
10/08/2019 05:00,17.35812,15.90289,23.54158534,9.37812,-2.25711,9.645915212,7.98,18.16,19.83597741
10/08/2019 05:30,19.04719,17.19623,25.66136733,9.37719,-2.28377,9.65128477,9.67,19.48,21.74808727
10/08/2019 06:00,19.05339,17.07185,25.58280151,9.38339,-2.12815,9.621695813,9.67,19.2,21.49764871
10/08/2019 06:30,19.72711,16.33546,25.61261647,9.38711,-1.99454,9.596667336,10.34,18.33,21.04529639
10/08/2019 07:00,19.75036,17.22074,26.20363727,9.41036,-2.33926,9.696752687,10.34,19.56,22.1248548
10/08/2019 07:30,20.2085,16.38436,26.01597057,9.4085,-1.62564,9.547909596,10.8,18.01,21.00000238
10/08/2019 08:00,21.59625,16.73181,27.31943411,9.41625,-1.65819,9.56113791,12.18,18.39,22.05775374
10/08/2019 08:30,22.47361,14.9248,26.97800588,9.43361,-1.8352,9.610460794,13.04,16.76,21.23532905
10/08/2019 09:00,23.43934,12.60327,26.61287422,9.45934,-2.22673,9.717892762,13.98,14.83,20.38061088
10/08/2019 09:30,25.13414,13.78838,28.66782895,9.48414,-2.51162,9.811072651,15.65,16.3,22.59673649
10/08/2019 10:00,26.07846,14.82896,29.99973551,9.56846,-2.66104,9.931594064,16.51,17.49,24.05161533
10/08/2019 10:30,26.44288,14.47007,30.143139,9.56288,-2.13993,9.799386425,16.88,16.61,23.68177569
10/08/2019 11:00,27.03805,17.83856,32.39244311,9.65805,-2.30144,9.928471981,17.38,20.14,26.60233072
10/08/2019 11:30,25.9063,17.86832,31.47083156,9.8363,-2.27168,10.09521311,16.07,20.14,25.76556811
10/08/2019 12:00,26.45062,18.34239,32.18817437,9.92062,-2.42761,10.21332421,16.53,20.77,26.54493925
10/08/2019 12:30,27.56855,19.24317,33.62029953,9.82855,-2.44683,10.12854245,17.74,21.69,28.02077265
10/08/2019 13:00,27.35886,19.12413,33.38022721,10.13886,-2.56587,10.45849755,17.22,21.69,27.69448501
10/08/2019 13:30,27.32184,18.95952,33.25577152,10.31184,-2.73048,10.66721919,17.01,21.69,27.56440095
10/08/2019 14:00,26.91388,18.86887,32.8693047,9.90388,-2.61113,10.24230633,17.01,21.48,27.39946167
10/08/2019 14:30,27.37406,19.98693,33.89419614,10.11406,-2.91307,10.5252167,17.26,22.9,28.67608062
10/08/2019 15:00,25.78967,15.75625,30.22195382,10.30967,-2.67375,10.65073869,15.48,18.43,24.06855417
10/08/2019 15:30,26.75129,14.74685,30.54670361,10.03129,-2.59315,10.36104271,16.72,17.34,24.08804683
10/08/2019 16:00,24.87912,13.81043,28.45520319,10.02912,-2.64957,10.3732092,14.85,16.46,22.16876406
10/08/2019 16:30,25.25541,13.40359,28.5918163,9.98541,-2.57641,10.31243431,15.27,15.98,22.10278942
10/08/2019 17:00,26.65412,14.93018,30.55081648,9.87412,-2.57982,10.20557284,16.78,17.51,24.25218547
10/08/2019 17:30,26.26142,14.41641,29.95822187,9.82142,-2.38359,10.10652226,16.44,16.8,23.50560784
10/08/2019 18:00,25.83701,13.79024,29.28688794,9.78701,-2.50976,10.10368547,16.05,16.3,22.87558742
10/08/2019 18:30,25.68542,13.85038,29.1817379,9.63542,-2.44962,9.941929225,16.05,16.3,22.87558742
10/08/2019 19:00,25.59025,12.5423,28.49859969,9.54025,-2.3777,9.832081537,16.05,14.92,21.91366925
10/08/2019 19:30,24.8736,12.8543,27.99873221,9.4736,-2.6257,9.830737381,15.4,15.48,21.83553068
10/08/2019 20:00,23.34206,12.33584,26.40122561,9.43206,-2.58416,9.779654327,13.91,14.92,20.39839454
10/08/2019 20:30,24.46773,13.24765,27.82391133,9.38773,-2.69235,9.766177506,15.08,15.94,21.94288039
10/08/2019 21:00,24.26153,13.39459,27.7134783,9.38153,-2.54541,9.720710736,14.88,15.94,21.80591663
10/08/2019 21:30,23.9437,13.83536,27.65353424,9.3837,-2.52464,9.717388169,14.56,16.36,21.90075798
10/08/2019 22:00,23.94122,14.15597,27.81318935,9.38122,-3.10403,9.881411383,14.56,17.26,22.58099201
10/08/2019 22:30,23.03781,13.11234,26.50800162,9.37781,-2.84766,9.800637116,13.66,15.96,21.00755102
10/08/2019 23:00,21.23657,12.01972,24.40216331,9.37657,-2.60028,9.730443003,11.86,14.62,18.82562084
10/08/2019 23:30,21.24525,13.10304,24.96097564,9.38525,-2.54696,9.724706824,11.86,15.65,19.63624455
11/08/2019 00:00,21.24029,15.1673,26.09974921,9.38029,-2.8427,9.801570475,11.86,18.01,21.56431543
11/08/2019 00:30,19.1275,15.84992,24.84111955,9.3775,-2.16008,9.623068734,9.75,18.01,20.47980957
11/08/2019 01:00,19.57463,16.98965,25.91938168,9.38463,-2.32035,9.66722837,10.19,19.31,21.83373995
11/08/2019 01:30,19.92936,17.45727,26.4940685,9.37936,-2.10273,9.612172879,10.55,19.56,22.22377331
11/08/2019 02:00,19.92657,17.64979,26.61922762,9.37657,-2.26021,9.645134225,10.55,19.91,22.5324344
11/08/2019 02:30,19.02719,17.3742,25.76619461,9.37719,-2.5358,9.714009159,9.65,19.91,22.12533842
11/08/2019 03:00,18.59153,17.20804,25.33301459,9.38153,-2.70196,9.762873193,9.21,19.91,21.93700527
11/08/2019 03:30,18.22471,16.30945,24.45686435,9.37471,-1.83055,9.551759047,8.85,18.14,20.18370878
11/08/2019 04:00,18.23649,16.62329,24.67596681,9.38649,-1.99671,9.596512145,8.85,18.62,20.61618054
11/08/2019 04:30,18.67975,17.25485,25.42956761,9.36975,-2.34515,9.65877547,9.31,19.6,21.69875803
11/08/2019 05:00,18.69277,17.51351,25.61528221,9.38277,-2.56649,9.727447959,9.31,20.08,22.13328941
11/08/2019 05:30,18.69308,17.31387,25.47942963,9.38308,-2.76613,9.782313912,9.31,20.08,22.13328941
11/08/2019 06:00,18.68688,17.31604,25.4763562,9.37688,-2.76396,9.775753343,9.31,20.08,22.13328941
11/08/2019 06:30,18.70238,17.27995,25.4632223,9.39238,-2.59005,9.742954432,9.31,19.87,21.94294875
11/08/2019 07:00,18.73958,15.5772,24.36844309,9.42958,-2.7528,9.823181095,9.31,18.33,20.55881806
11/08/2019 07:30,19.48981,13.664,23.80247025,9.43981,-2.046,9.658992123,10.05,15.71,18.64957372
11/08/2019 08:00,20.29872,13.78614,24.53763823,9.45872,-1.92386,9.652389411,10.84,15.71,19.08689865
11/08/2019 08:30,21.49304,14.75763,26.07179341,9.54304,-1.68237,9.690200269,11.95,16.44,20.32427366
11/08/2019 09:00,22.0896,16.31921,27.46392257,9.6596,-2.11079,9.887532887,12.43,18.43,22.22993027
11/08/2019 09:30,23.4715,17.69283,29.39298463,9.8115,-2.01717,10.01671139,13.66,19.71,23.98081942
11/08/2019 10:00,24.81707,18.25746,30.8094435,9.54707,-1.93254,9.740701024,15.27,20.19,25.3142055
11/08/2019 10:30,24.87225,13.67077,28.38166261,9.60225,-2.14923,9.839837125,15.27,15.82,21.98738957
11/08/2019 11:00,26.24727,18.31959,32.00822645,9.67727,-2.39041,9.968129946,16.57,20.71,26.52299003
11/08/2019 11:30,26.85604,18.77566,32.76846492,9.63604,-2.79434,10.03302561,17.22,21.57,27.60060325
11/08/2019 12:00,25.63308,13.36793,28.90945075,10.00308,-2.26207,10.2556604,15.63,15.63,22.10415798
11/08/2019 12:30,26.61834,14.42151,30.27401485,10.04834,-2.31849,10.31234855,16.57,16.74,23.55403362
11/08/2019 13:00,27.02662,17.38116,32.13320575,10.10662,-2.15884,10.33461939,16.92,19.54,25.84759176
11/08/2019 13:30,25.81132,14.76745,29.73721271,10.22132,-2.51255,10.52560165,15.59,17.28,23.27330015
11/08/2019 14:00,26.12827,13.83027,29.56286288,10.01827,-2.31973,10.28333025,16.11,16.15,22.8112823
11/08/2019 14:30,25.75509,14.05989,29.34288956,10.33509,-2.66011,10.67193846,15.42,16.72,22.74499505
11/08/2019 15:00,24.43938,13.61571,27.97625517,10.22938,-2.68429,10.57570934,14.21,16.3,21.6243867
11/08/2019 15:30,23.75064,12.75773,26.96020354,10.46064,-3.01227,10.88571356,13.29,15.77,20.62321507
11/08/2019 16:00,25.32639,14.74108,29.30401798,10.40639,-3.07892,10.85231317,14.92,17.82,23.24131666
11/08/2019 16:30,25.19557,14.54954,29.09477379,10.27557,-2.81046,10.65298194,14.92,17.36,22.89052206
11/08/2019 17:00,25.14132,14.40663,28.97648977,10.22132,-2.95337,10.63944439,14.92,17.36,22.89052206
11/08/2019 17:30,23.26013,13.04913,26.67046009,10.02013,-2.72087,10.3829735,13.24,15.77,20.5910296
11/08/2019 18:00,23.93519,13.35634,27.40958114,9.93519,-2.41366,10.22417502,14,15.77,21.08774289
11/08/2019 18:30,22.73587,12.64628,26.01630609,9.69587,-2.48372,10.00893401,13.04,15.13,19.97394553
11/08/2019 19:00,24.32806,14.05498,28.09620911,9.61806,-2.24502,9.876598249,14.71,16.3,21.95618592
11/08/2019 19:30,23.68127,15.67804,28.40076561,9.49127,-2.39196,9.788037538,14.19,18.07,22.97566104
11/08/2019 20:00,23.84354,17.09766,29.34014958,9.40354,-2.73234,9.79245865,14.44,19.83,24.53044027
11/08/2019 20:30,23.22967,15.09478,27.70324803,9.37967,-2.68522,9.756465331,13.85,17.78,22.53776608
11/08/2019 21:00,23.57401,13.45755,27.14478955,9.38401,-2.29245,9.659967427,14.19,15.75,21.19949528
11/08/2019 21:30,23.57029,13.3351,27.08105357,9.38029,-2.4149,9.686154164,14.19,15.75,21.19949528
11/08/2019 22:00,22.30936,12.66098,25.6516658,9.37936,-2.67902,9.75446268,12.93,15.34,20.06241511
11/08/2019 22:30,22.31184,13.05978,25.85297,9.38184,-2.53022,9.717043534,12.93,15.59,20.25420944
11/08/2019 23:00,22.00277,13.90678,26.02922238,9.38277,-2.93322,9.830572335,12.62,16.84,21.04400152
11/08/2019 23:30,21.36843,15.61759,26.46731792,9.37843,-1.83241,9.555766619,11.99,17.45,21.17221292
12/08/2019 00:00,20.49339,19.11918,28.02716678,9.38339,-1.99082,9.592255843,11.11,21.11,23.85506655
12/08/2019 00:30,19.61091,19.00944,27.312023,9.38091,-2.10056,9.613210949,10.23,21.11,23.45815423
12/08/2019 01:00,15.95533,14.60733,21.63207445,9.37533,-2.34267,9.663587084,6.58,16.95,18.18237883
12/08/2019 01:30,14.99618,13.91255,20.45591509,9.38618,-2.13745,9.626477419,5.61,16.05,17.00219398
12/08/2019 02:00,14.98905,14.07344,20.56047989,9.37905,-1.97656,9.585059642,5.61,16.05,17.00219398
12/08/2019 02:30,14.98688,13.96928,20.48773672,9.37688,-2.08072,9.604960919,5.61,16.05,17.00219398
12/08/2019 03:00,14.68246,14.12397,20.37304985,9.38246,-1.92603,9.578107705,5.3,16.05,16.90244065
12/08/2019 03:30,17.63215,15.42544,23.42726857,9.38215,-1.91456,9.575504092,8.25,17.34,19.20255452
12/08/2019 04:00,17.62502,16.0937,23.86731048,9.37502,-2.0863,9.604355662,8.25,18.18,19.96434071
12/08/2019 04:30,17.38215,15.9356,23.58140127,9.38215,-2.2444,9.646868403,8,18.18,19.86233622
12/08/2019 05:00,17.69029,16.10579,23.92368767,9.38029,-2.07421,9.606882304,8.31,18.18,19.98920959
12/08/2019 05:30,17.69091,16.05061,23.88703368,9.38091,-2.12939,9.619551663,8.31,18.18,19.98920959
12/08/2019 06:00,18.65246,16.50101,24.90376668,9.38246,-2.17899,9.63216243,9.27,18.68,20.85366395
12/08/2019 06:30,19.92998,16.41529,25.81987313,9.37998,-1.93471,9.577428026,10.55,18.35,21.16660105
12/08/2019 07:00,20.61486,16.97619,26.70512085,9.39486,-2.43381,9.704989724,11.22,19.41,22.4195562
12/08/2019 07:30,22.41818,17.30634,28.32109106,9.44818,-2.10366,9.679539798,12.97,19.41,23.3445711
12/08/2019 08:00,23.46777,16.10833,28.4642675,9.53777,-1.38167,9.637326837,13.93,17.49,22.3594499
12/08/2019 08:30,24.15929,13.89726,27.87122403,9.65929,-2.06274,9.877083558,14.5,15.96,21.56320013
12/08/2019 09:00,24.03857,13.75061,27.69353937,9.74857,-2.43939,10.04914129,14.29,16.19,21.59444836
12/08/2019 09:30,21.77937,11.53223,24.6441329,9.95937,-3.02777,10.40944004,11.82,14.56,18.75382628
12/08/2019 10:00,22.33871,11.57904,25.16132214,10.11871,-2.98096,10.54866885,12.22,14.56,19.0084718
12/08/2019 10:30,22.9058,11.68227,25.71285877,9.9758,-2.87773,10.3825775,12.93,14.56,19.47250626
12/08/2019 11:00,22.66865,11.5843,25.45709526,10.04865,-2.6257,10.38603232,12.62,14.21,19.00495988
12/08/2019 11:30,22.92891,11.59112,25.6921968,9.93891,-2.61888,10.27815472,12.99,14.21,19.25264138
12/08/2019 12:00,23.11863,11.58275,25.85790306,10.12863,-2.62725,10.46382283,12.99,14.21,19.25264138
12/08/2019 12:30,22.55956,11.60104,25.36765414,10.43956,-2.60896,10.76062662,12.12,14.21,18.67668332
12/08/2019 13:00,22.53538,11.70551,25.3941394,10.41538,-2.81449,10.78895243,12.12,14.52,18.91361414
12/08/2019 13:30,22.5825,11.72256,25.44381495,10.4625,-2.79744,10.83003125,12.12,14.52,18.91361414
12/08/2019 14:00,22.54905,11.6012,25.35838121,9.99905,-2.6288,10.33883893,12.55,14.23,18.97354474
12/08/2019 14:30,22.47124,11.70659,25.33773622,9.92124,-2.79341,10.30699484,12.55,14.5,19.17687409
12/08/2019 15:00,22.51898,11.679,25.3673708,9.96898,-2.821,10.36043451,12.55,14.5,19.17687409
12/08/2019 15:30,22.31764,11.53237,25.12115867,10.05764,-2.96763,10.48632205,12.26,14.5,18.98835433
12/08/2019 16:00,22.30958,11.28966,25.00347541,10.04958,-2.98034,10.48219847,12.26,14.27,18.81330646
12/08/2019 16:30,22.23363,11.30919,24.9445802,9.97363,-2.96081,10.4038306,12.26,14.27,18.81330646
12/08/2019 17:00,22.19613,11.34824,24.9289137,10.20613,-3.19176,10.69356916,11.99,14.54,18.84599958
12/08/2019 17:30,22.36275,11.30763,25.05903198,10.08275,-3.23237,10.58820397,12.28,14.54,19.03181547
12/08/2019 18:00,22.4362,11.06769,25.0175305,9.9262,-3.47231,10.51600605,12.51,14.54,19.18102448
12/08/2019 18:30,22.27841,11.19603,24.93348431,9.76841,-3.34397,10.32491982,12.51,14.54,19.18102448
12/08/2019 19:00,22.12093,11.27539,24.82881318,9.61093,-3.26461,10.15025388,12.51,14.54,19.18102448
12/08/2019 19:30,22.02359,11.01313,24.62371923,9.51359,-3.52687,10.14629029,12.51,14.54,19.18102448
12/08/2019 20:00,21.60865,10.95609,24.2274568,9.42865,-3.58391,10.08681574,12.18,14.54,18.9674458
12/08/2019 20:30,21.57331,14.86799,26.20047387,9.39331,-3.12201,9.898546317,12.18,17.99,21.72538837
12/08/2019 21:00,22.29153,15.6051,27.21087018,9.38153,-2.7249,9.769246908,12.91,18.33,22.42001338
12/08/2019 21:30,22.29308,15.73874,27.28899692,9.38308,-3.02126,9.857494726,12.91,18.76,22.77291593
12/08/2019 22:00,21.48559,14.13356,25.71746675,12.98559,-2.45644,13.21588609,8.5,16.59,18.64076447
12/08/2019 22:30,20.47975,13.68775,24.63279643,12.77975,-1.85225,12.91328154,7.7,15.54,17.34305625
12/08/2019 23:00,18.88029,14.82759,24.00672355,9.38029,-2.45241,9.695574005,9.5,17.28,19.71923934
12/08/2019 23:30,17.71277,12.82717,21.86957959,9.38277,-2.94283,9.833444019,8.33,15.77,17.83484791
13/08/2019 00:00,16.72967,13.72923,21.6419411,9.37967,-2.50077,9.707319913,7.35,16.23,17.81671687
13/08/2019 00:30,16.05843,14.02497,21.32071663,9.37843,-2.20503,9.634163511,6.68,16.23,17.55093445
13/08/2019 01:00,16.56246,14.91893,22.29101957,9.38246,-2.23107,9.644077405,7.18,17.15,18.59233444
13/08/2019 01:30,17.73742,15.91393,23.83000706,9.38742,-2.07607,9.614245727,8.35,17.99,19.83337087
13/08/2019 02:00,18.58781,16.22656,24.67403352,9.37781,-2.05344,9.599996679,9.21,18.28,20.46906202
13/08/2019 02:30,18.32463,16.23214,24.48008239,9.38463,-2.04786,9.605467756,8.94,18.28,20.34900489
13/08/2019 03:00,17.47812,15.99282,23.69082038,9.37812,-2.28718,9.652995757,8.1,18.28,19.99420916
13/08/2019 03:30,17.48029,15.37655,23.28086829,9.38029,-2.32345,9.663760158,8.1,17.7,19.46535384
13/08/2019 04:00,15.89618,10.7534,19.19177298,9.38618,-2.7466,9.779784586,6.51,13.5,14.98766493
13/08/2019 04:30,17.43843,11.89511,21.10906163,9.37843,-2.45489,9.694402208,8.06,14.35,16.4586178
13/08/2019 05:00,17.8468,12.389,21.72545952,9.3868,-2.511,9.71684801,8.46,14.9,17.13422306
13/08/2019 05:30,17.84215,12.19268,21.61026983,9.38215,-2.34732,9.671331336,8.46,14.54,16.82210451
13/08/2019 06:00,18.25812,13.25567,22.56261805,9.37812,-2.83433,9.797069015,8.88,16.09,18.3777719
13/08/2019 06:30,19.43401,14.46865,24.22854881,9.38401,-2.66135,9.754097985,10.05,17.13,19.86049848
13/08/2019 07:00,21.10276,14.18754,25.42858177,9.42276,-2.25246,9.688239369,11.68,16.44,20.16670523
13/08/2019 07:30,22.67654,15.52456,27.48158346,9.49654,-2.11544,9.729304105,13.18,17.64,22.02003633
13/08/2019 08:00,20.16017,12.51307,23.72781859,9.55017,-2.04693,9.767070669,10.61,14.56,18.01570704
13/08/2019 08:30,23.29247,14.56601,27.4719458,9.65247,-2.02399,9.862388789,13.64,16.59,21.47737647
13/08/2019 09:00,24.18148,17.5664,29.88849919,9.89148,-2.3436,10.16532526,14.29,19.91,24.50739072
13/08/2019 09:30,24.81431,17.76263,30.51656936,10.04431,-2.14737,10.2712882,14.77,19.91,24.79034086
13/08/2019 10:00,25.32451,17.82491,30.96866518,10.17451,-1.65509,10.30824799,15.15,19.48,24.6777815
13/08/2019 10:30,25.82666,16.71431,30.76336337,10.25666,-1.73569,10.402485,15.57,18.45,24.14181849
13/08/2019 11:00,26.25337,14.72949,30.10311133,10.39337,-1.99051,10.58226205,15.86,16.72,23.04556356
13/08/2019 11:30,26.00477,14.19173,29.6252133,10.37477,-2.26827,10.61983528,15.63,16.46,22.69864533
13/08/2019 12:00,25.96478,14.63309,29.80431384,10.33478,-2.12691,10.55137071,15.63,16.76,22.91712242
13/08/2019 12:30,24.44591,13.02205,27.69794761,10.46591,-1.99795,10.65490856,13.98,15.02,20.51927874
13/08/2019 13:00,23.67366,12.33666,26.69523099,10.47366,-2.14334,10.69071841,13.2,14.48,19.59363162
13/08/2019 13:30,24.76544,13.37373,28.14575763,9.55544,-1.89627,9.741779792,15.21,15.27,21.55265645
13/08/2019 14:00,25.32528,18.30455,31.24782165,9.57528,-2.38545,9.867946026,15.75,20.69,26.00266525
13/08/2019 14:30,23.89664,17.16415,29.42205718,10.33664,-2.64585,10.6698945,13.56,19.81,24.00645122
13/08/2019 15:00,25.03764,18.27155,30.99569254,10.36764,-2.78845,10.73607994,14.67,21.06,25.66578462
13/08/2019 15:30,27.45967,20.56457,34.3064865,10.30967,-2.46543,10.6003604,17.15,23.03,28.71416724
13/08/2019 16:00,27.55205,20.47095,34.32455758,10.40205,-2.55905,10.71220711,17.15,23.03,28.71416724
13/08/2019 16:30,27.84959,20.66577,34.6795864,10.31959,-2.61423,10.64556886,17.53,23.28,29.14205381
13/08/2019 17:00,25.93985,18.34979,31.77405563,10.20985,-2.88021,10.60832912,15.73,21.23,26.42244879
13/08/2019 17:30,28.06717,20.78772,34.92700008,10.07717,-2.66228,10.42291178,17.99,23.45,29.55575409
13/08/2019 18:00,27.33652,16.02163,31.68561114,9.88652,-2.48837,10.19486454,17.45,18.51,25.43860452
13/08/2019 18:30,26.25239,14.73105,30.10302003,9.66239,-2.64895,10.01891794,16.59,17.38,24.02691199
13/08/2019 19:00,26.43605,14.07865,29.95117903,9.59605,-2.66135,9.958260863,16.84,16.74,23.744751
13/08/2019 19:30,26.31918,13.9277,29.77717353,9.47918,-2.5823,9.824618403,16.84,16.51,23.58316561
13/08/2019 20:00,26.28446,14.37811,29.96002144,9.44446,-2.98189,9.904013967,16.84,17.36,24.1858471
13/08/2019 20:30,25.62176,14.81548,29.59684161,9.39176,-3.00452,9.860643809,16.23,17.82,24.10322178
13/08/2019 21:00,26.102,15.36844,30.29031779,9.362,-3.06156,9.849882925,16.74,18.43,24.89764045
13/08/2019 21:30,23.30712,13.28381,26.82687926,9.34712,-3.45619,9.965636036,13.96,16.74,21.79699979
13/08/2019 22:00,20.89758,12.62562,24.41546908,9.36758,-3.25438,9.916780941,11.53,15.88,19.62435477
13/08/2019 22:30,20.14681,15.27985,25.28572264,9.34681,-2.50015,9.675412508,10.8,17.78,20.80308631
13/08/2019 23:00,19.24494,14.93946,24.36298793,9.38494,-3.11054,9.886989324,9.86,18.05,20.56750106
13/08/2019 23:30,18.30464,10.76416,21.23504147,9.34464,-2.68584,9.722964221,8.96,13.45,16.16119117
14/08/2019 00:00,20.11161,13.34869,24.13844199,9.37161,-2.82131,9.787076382,10.74,16.17,19.4117619
14/08/2019 00:30,19.42689,14.62255,24.31507811,9.33689,-2.44745,9.652332691,10.09,17.07,19.82909479
14/08/2019 01:00,20.05944,15.57928,25.39872238,9.36944,-2.39072,9.669640533,10.69,17.97,20.90925632
14/08/2019 01:30,20.06502,15.65027,25.44672825,9.37502,-2.31973,9.657750632,10.69,17.97,20.90925632
14/08/2019 02:00,19.83626,14.99435,24.86579463,9.37626,-2.51565,9.707870339,10.46,17.51,20.39636487
14/08/2019 02:30,19.84742,15.38061,25.10942541,9.38742,-2.12939,9.625900271,10.46,17.51,20.39636487
14/08/2019 03:00,19.66018,18.08341,26.71202716,9.20018,-1.85659,9.385640013,10.46,19.94,22.51699802
14/08/2019 03:30,16.17417,14.99937,22.05866894,9.36417,-2.13063,9.603502694,6.81,17.13,18.43401747
14/08/2019 04:00,18.26897,16.37513,24.53365336,9.38897,-2.22487,9.648979437,8.88,18.6,20.61102618
14/08/2019 04:30,19.4176,16.69584,25.6084803,9.2876,-2.27416,9.561972467,10.13,18.97,21.50529702
14/08/2019 05:00,19.19254,16.45572,25.28130361,9.37254,-2.10428,9.605857607,9.82,18.56,20.99776179
14/08/2019 05:30,19.73689,16.5543,25.76023438,9.33689,-2.0057,9.549887296,10.4,18.56,21.27518743
14/08/2019 06:00,20.40688,18.57186,27.59265727,9.37688,-2.78814,9.7826174,11.03,21.36,24.03976913
14/08/2019 06:30,21.68525,18.78421,28.68966038,9.38525,-2.57579,9.732297349,12.3,21.36,24.6483184
14/08/2019 07:00,22.65153,15.81236,27.62467267,9.38153,-2.92764,9.827725124,13.27,18.74,22.96258914
14/08/2019 07:30,23.81657,14.24155,27.74978834,9.37657,-2.47845,9.698596773,14.44,16.72,22.09235162
14/08/2019 08:00,25.15199,17.68949,30.74964483,9.40199,-1.99051,9.610387402,15.75,19.68,25.2064456
14/08/2019 08:30,24.53651,16.73323,29.69918028,9.30651,-1.75677,9.470869507,15.23,18.49,23.95481163
14/08/2019 09:00,26.17655,15.93715,30.64644384,9.45655,-1.93285,9.652059212,16.72,17.87,24.47233744
14/08/2019 09:30,27.53367,15.61971,31.65562074,9.50367,-2.25029,9.766450151,18.03,17.87,25.38538556
14/08/2019 10:00,28.24965,15.9982,32.46513712,9.45965,-2.1018,9.690332366,18.79,18.1,26.0897317
14/08/2019 10:30,29.38684,16.37392,33.64062457,9.53684,-2.03608,9.75176594,19.85,18.41,27.07306041
14/08/2019 11:00,29.39862,16.14639,33.5407926,9.54862,-1.99361,9.75451817,19.85,18.14,26.89018594
14/08/2019 11:30,27.28321,14.1905,30.75294845,9.48321,-1.9995,9.691711518,17.8,16.19,24.0615066
14/08/2019 12:00,27.75313,15.61205,31.84293218,9.49313,-1.99795,9.701098979,18.26,17.61,25.36808428
14/08/2019 12:30,29.83708,20.64271,36.28185248,9.50708,-2.15729,9.748767628,20.33,22.8,30.54748598
14/08/2019 13:00,29.82623,20.6858,36.29746985,9.49623,-2.4242,9.800771901,20.33,23.11,30.7795549
14/08/2019 13:30,28.51965,19.4313,34.51008339,9.45965,-2.7187,9.842576279,19.06,22.15,29.22167175
14/08/2019 14:00,28.09995,19.1717,34.01707323,9.49995,-2.7683,9.895076295,18.6,21.94,28.76323348
14/08/2019 14:30,27.76489,19.04646,33.66981965,9.58489,-2.89354,10.01212715,18.18,21.94,28.49343784
14/08/2019 15:00,27.79465,19.12365,33.738058,9.61465,-2.81635,10.01864871,18.18,21.94,28.49343784
14/08/2019 15:30,27.4388,19.36322,33.58306172,9.7588,-2.95678,10.19689783,17.68,22.32,28.47393194
14/08/2019 16:00,26.11106,18.17848,31.81579151,9.71106,-2.91152,10.13812779,16.4,21.09,26.71606446
14/08/2019 16:30,27.10732,19.08609,33.15246038,9.78732,-2.96391,10.22626008,17.32,22.05,28.03898893
14/08/2019 17:00,27.57673,19.21784,33.61251868,9.66673,-2.83216,10.07307297,17.91,22.05,28.40722795
14/08/2019 17:30,27.79359,19.1794,33.76881741,9.51359,-2.8706,9.937240012,18.28,22.05,28.64194302
14/08/2019 18:00,29.15515,20.42302,35.59666441,9.47515,-2.77698,9.873706773,19.68,23.2,30.42272835
14/08/2019 18:30,28.04219,18.56238,33.62924875,9.53219,-3.00762,9.995420164,18.51,21.57,28.42331789
14/08/2019 19:00,27.62461,14.5982,31.24462387,9.46461,-2.4118,9.767068224,18.16,17.01,24.88223664
14/08/2019 19:30,26.8433,13.99889,30.27427416,9.4333,-2.38111,9.72917436,17.41,16.38,23.90423603
14/08/2019 20:00,26.37897,14.22357,29.96931767,9.38897,-2.49643,9.715190189,16.99,16.72,23.83733416
14/08/2019 20:30,26.37773,14.01527,29.86992523,9.38773,-2.47473,9.708437728,16.99,16.49,23.67657492
14/08/2019 21:00,25.99773,14.63836,29.83560874,9.38773,-2.43164,9.697543382,16.61,17.07,23.81757754
14/08/2019 21:30,25.25223,14.23629,28.98874045,9.37223,-2.83371,9.791251582,15.88,17.07,23.31435824
14/08/2019 22:00,24.27936,13.88692,27.97023184,9.37936,-2.87308,9.809535295,14.9,16.76,22.42560144
14/08/2019 22:30,23.52277,16.22396,28.57512181,9.38277,-2.81604,9.796246942,14.14,19.04,23.71626446
14/08/2019 23:00,22.61905,18.01535,28.91667786,9.37905,-2.48465,9.702580302,13.24,20.5,24.40384396
14/08/2019 23:30,20.95339,17.33821,27.19665565,9.38339,-2.76179,9.781384968,11.57,20.1,23.19213013
15/08/2019 00:00,20.24184,17.25004,26.5950365,9.38184,-2.63996,9.746194672,10.86,19.89,22.66167911
15/08/2019 00:30,18.51618,15.00808,23.83466776,9.38618,-2.86192,9.812795783,9.13,17.87,20.067232
15/08/2019 01:00,17.65556,10.89187,20.7449182,9.38556,-2.51813,9.717495316,8.27,13.41,15.75503094
15/08/2019 01:30,18.52347,12.29398,22.23197888,9.37347,-2.58602,9.723653597,9.15,14.88,17.46816819
15/08/2019 02:00,18.8313,12.65855,22.69045499,9.3713,-2.57145,9.717696167,9.46,15.23,17.92887336
15/08/2019 02:30,18.84246,12.58601,22.65934568,9.38246,-2.64399,9.74788381,9.46,15.23,17.92887336
15/08/2019 03:00,18.43812,12.53394,22.29493039,9.37812,-2.42606,9.686841686,9.06,14.96,17.48957404
15/08/2019 03:30,17.82029,11.98207,21.47400142,9.38029,-2.38793,9.679465387,8.44,14.37,16.66524827
15/08/2019 04:00,18.85688,16.83732,25.27997761,9.37688,-1.99268,9.586274152,9.48,18.83,21.08172906
15/08/2019 04:30,18.86556,16.82709,25.27964224,9.38556,-2.00291,9.596894549,9.48,18.83,21.08172906
15/08/2019 05:00,18.85936,16.86522,25.3004171,9.37936,-1.96478,9.582940804,9.48,18.83,21.08172906
15/08/2019 05:30,19.24184,16.69937,25.47778179,9.38184,-2.13063,9.620733131,9.86,18.83,21.25531698
15/08/2019 06:00,18.35998,16.01091,24.36058506,9.37998,-2.08909,9.609803423,8.98,18.1,20.20520725
15/08/2019 06:30,19.44502,16.12066,25.25835469,9.37502,-2.32934,9.660063397,10.07,18.45,21.01921502
15/08/2019 07:00,21.29664,12.99067,24.94602939,9.40664,-2.36933,9.700443327,11.89,15.36,19.42425546
15/08/2019 07:30,21.88143,14.31785,26.14952786,9.47143,-2.25215,9.73551056,12.41,16.57,20.70200473
15/08/2019 08:00,23.88111,17.70964,29.73110768,9.51111,-1.97036,9.713059866,14.37,19.68,24.36799746
15/08/2019 08:30,25.45046,18.03328,31.19174733,9.63046,-1.64672,9.770232677,15.82,19.68,25.25024356
15/08/2019 09:00,25.95019,18.11388,31.64687994,9.78019,-1.56612,9.904789159,16.17,19.68,25.47098938
15/08/2019 09:30,26.31748,16.89083,31.27155084,9.76748,-1.76917,9.926410632,16.55,18.66,24.94189447
15/08/2019 10:00,24.79535,14.98155,28.96991926,9.91535,-2.16845,10.1496966,14.88,17.15,22.70543767
15/08/2019 10:30,26.81748,16.83534,31.66395279,10.07748,-2.13466,10.30108618,16.74,18.97,25.29997036
15/08/2019 11:00,27.17566,16.35298,31.71650125,10.22566,-1.99702,10.41883925,16.95,18.35,24.98049239
15/08/2019 11:30,27.55496,15.7456,31.73641032,10.23496,-2.2444,10.47815526,17.32,17.99,24.9724348
15/08/2019 12:00,26.63494,16.00559,31.07408792,6.90494,-1.58441,7.084387867,19.73,17.59,26.4325746
15/08/2019 12:30,28.45064,20.14875,34.86274577,1.16064,-0.27125,1.19191517,27.29,20.42,34.08402118
15/08/2019 13:00,28.42615,20.65097,35.13557408,1.13615,-0.15903,1.147225943,27.29,20.81,34.31909381
15/08/2019 13:30,27.58961,17.93889,32.90881879,9.92961,0.71889,9.955599308,17.66,17.22,24.66584683
15/08/2019 14:00,25.87969,14.12235,29.48218316,10.22969,0.83235,10.26349668,15.65,13.29,20.53160004
15/08/2019 14:30,26.19465,14.54769,29.96322701,10.54465,0.86769,10.58028967,15.65,13.68,20.78617088
15/08/2019 15:00,27.00895,15.35081,31.06655352,10.39895,0.79081,10.42897606,16.61,14.56,22.08813482
15/08/2019 15:30,26.67153,14.99694,30.5986719,10.31153,0.76694,10.34001199,16.36,14.23,21.68276966
15/08/2019 16:00,26.27721,14.64589,30.08311585,9.91721,0.62589,9.936940801,16.36,14.02,21.54553318
15/08/2019 16:30,27.38226,15.32924,31.38110517,9.87226,0.55924,9.88808712,17.51,14.77,22.90748786
15/08/2019 17:00,27.45356,15.35063,31.4537724,9.94356,0.58063,9.960497812,17.51,14.77,22.90748786
15/08/2019 17:30,26.66872,14.81837,30.50909235,10.07872,0.31837,10.08374714,16.59,14.5,22.03356757
15/08/2019 18:00,27.25313,16.01266,31.60915018,9.80313,0.21266,9.805436353,17.45,15.8,23.54023152
15/08/2019 18:30,27.43323,18.00105,32.81188671,9.71323,0.45105,9.723696989,17.72,17.55,24.93994587
15/08/2019 19:00,27.90838,19.49326,34.04210422,9.57838,0.60326,9.597358285,18.33,18.89,26.32149312
15/08/2019 19:30,27.59887,19.47559,33.77863572,9.47887,0.58559,9.496941198,18.12,18.89,26.17568528
15/08/2019 20:00,26.14664,18.31537,31.92333882,9.40664,0.84537,9.444550097,16.74,17.47,24.19562977
15/08/2019 20:30,24.84339,17.42386,30.34443811,9.38339,0.68386,9.408276802,15.46,16.74,22.78682075
15/08/2019 21:00,25.23936,17.89554,30.93987145,9.37936,0.78554,9.412197783,15.86,17.11,23.33006001
15/08/2019 21:30,25.2344,18.33614,31.19277117,9.3744,0.55614,9.390882124,15.86,17.78,23.82578435
15/08/2019 22:00,23.4237,13.00366,26.79113464,9.3837,0.55366,9.400019419,14.04,12.45,18.76497002
15/08/2019 22:30,23.88899,17.0437,29.34572461,9.30899,1.0137,9.364020638,14.58,16.03,21.66880938
15/08/2019 23:00,23.05378,17.59891,29.00342058,9.37378,1.25891,9.457938775,13.68,16.34,21.31051384
15/08/2019 23:30,20.94905,16.33864,26.56715741,9.37905,1.71864,9.535213807,11.57,14.62,18.64428331
16/08/2019 00:00,19.87153,15.88325,25.43924793,9.38153,1.26325,9.46619806,10.49,14.62,17.99401289
16/08/2019 00:30,20.27781,17.10563,26.52908133,9.37781,1.35563,9.475286439,10.9,15.75,19.15391605
16/08/2019 01:00,19.92967,16.53264,25.89439962,9.37967,1.22264,9.459019922,10.55,15.31,18.59297179
16/08/2019 01:30,18.97184,16.61518,25.2189397,9.38184,0.67518,9.40610386,9.59,15.94,18.60246489
16/08/2019 02:00,18.20285,16.11377,24.31043668,9.37285,0.73377,9.401528362,8.83,15.38,17.73452283
16/08/2019 02:30,16.22347,14.43129,21.71320128,9.37347,1.04129,9.431130616,6.85,13.39,15.04043217
16/08/2019 03:00,16.02184,14.25323,21.44420487,9.38184,1.34323,9.477509621,6.64,12.91,14.51749634
16/08/2019 03:30,19.03525,16.88788,25.4468315,9.38525,1.65788,9.530555265,9.65,15.23,18.02984748
16/08/2019 04:00,19.02719,16.8902,25.44234296,9.37719,1.3702,9.476768454,9.65,15.52,18.27547263
16/08/2019 04:30,18.22626,16.38927,24.5113183,9.37626,1.67927,9.525450085,8.85,14.71,17.16702071
16/08/2019 05:00,18.5875,16.40384,24.79074672,9.3775,1.69384,9.529249718,9.21,14.71,17.35535076
16/08/2019 05:30,18.58967,16.08082,24.57984139,9.37967,1.37082,9.479312042,9.21,14.71,17.35535076
16/08/2019 06:00,18.83533,16.01634,24.72433625,9.37533,1.30634,9.465903908,9.46,14.71,17.48930244
16/08/2019 06:30,19.90874,16.43993,25.81916394,9.37874,1.51993,9.50110263,10.53,14.92,18.26163465
16/08/2019 07:00,21.18029,16.99988,27.15880344,9.38029,1.09988,9.444552742,11.8,15.9,19.80025252
16/08/2019 07:30,22.46649,17.49626,28.47564375,9.38649,0.69626,9.412277753,13.08,16.8,21.29146308
16/08/2019 08:00,24.05819,18.16831,30.14770297,9.40819,0.86831,9.448174497,14.65,17.3,22.66963829
16/08/2019 08:30,25.52625,18.53969,31.54852682,9.41625,1.23969,9.497504691,16.11,17.3,23.63941835
16/08/2019 09:00,25.80786,17.57897,31.226044,9.48786,1.63897,9.628380447,16.32,15.94,22.81284726
16/08/2019 09:30,23.48275,15.65742,28.22400306,9.46275,1.63742,9.60337346,14.02,14.02,19.82727414
16/08/2019 10:00,24.44491,16.10193,29.27158647,9.50491,1.58193,9.63565341,14.94,14.52,20.83348267
16/08/2019 10:30,26.18111,15.41282,30.38100626,9.51111,1.43282,9.618429528,16.67,13.98,21.75613247
16/08/2019 11:00,28.46756,15.25642,32.29799256,9.44756,0.67642,9.471743977,19.02,14.58,23.96532495
16/08/2019 11:30,26.46687,13.76786,29.83369197,9.41687,0.49786,9.430021483,17.05,13.27,21.60544839
16/08/2019 12:00,25.92197,13.30341,29.13639041,9.48197,0.31341,9.487148197,16.44,12.99,20.95265377
16/08/2019 12:30,26.28444,13.61665,29.60211045,9.52444,0.37665,9.531884522,16.76,13.24,21.35872655
16/08/2019 13:00,25.36599,12.6442,28.34271057,9.52599,0.2542,9.529381046,15.84,12.39,20.11013923
16/08/2019 13:30,25.29066,12.57042,28.24239618,9.45066,0.18042,9.452382018,15.84,12.39,20.11013923
16/08/2019 14:00,25.60562,12.844,28.64639788,9.45562,0.124,9.456433026,16.15,12.72,20.5577455
16/08/2019 14:30,26.37546,14.77808,30.23336797,9.47546,0.23808,9.478450522,16.9,14.54,22.29398125
16/08/2019 15:00,27.28321,18.14538,32.76626868,9.48321,0.80538,9.517347784,17.8,17.34,24.84986117
16/08/2019 15:30,27.29561,17.89645,32.63944313,9.49561,1.17645,9.568210066,17.8,16.72,24.42126942
16/08/2019 16:00,28.86019,19.17976,34.65218262,9.47019,1.26976,9.554935327,19.39,17.91,26.39583679
16/08/2019 16:30,29.2453,19.34902,35.06668144,9.4953,1.43902,9.60372327,19.75,17.91,26.66140656
16/08/2019 17:00,29.39191,19.24937,35.13435098,9.41191,1.58937,9.545163532,19.98,17.66,26.66600833
16/08/2019 17:30,29.39377,19.02324,35.01253168,9.41377,1.61324,9.551000414,19.98,17.41,26.50110375
16/08/2019 18:00,26.10191,16.61707,30.94247438,9.41191,1.48707,9.528663444,16.69,15.13,22.52716138
16/08/2019 18:30,28.43749,18.31281,33.82380593,9.41749,1.47281,9.531961351,19.02,16.84,25.40366115
16/08/2019 19:00,28.1223,18.23066,33.51448525,9.4023,1.39066,9.504587341,18.72,16.84,25.1798332
16/08/2019 19:30,26.69455,17.32398,31.82325066,9.39455,1.13398,9.462741693,17.3,16.19,23.69400979
16/08/2019 20:00,28.47657,19.08695,34.28157959,9.37657,1.03695,9.433733633,19.1,18.05,26.27950723
16/08/2019 20:30,24.7237,16.75853,29.86820499,9.3837,0.91853,9.4285483,15.34,15.84,22.05042403
16/08/2019 21:00,23.33812,15.86027,28.21729983,9.37812,0.78027,9.410523684,13.96,15.08,20.5496472
16/08/2019 21:30,22.4944,15.56484,27.35438311,9.3744,0.48484,9.386929487,13.12,15.08,19.9885167
16/08/2019 22:00,21.07843,11.61819,24.06828931,9.37843,0.41819,9.387749045,11.7,11.2,16.19660458
16/08/2019 22:30,19.96719,10.31873,22.47587296,9.37719,1.04873,9.435651907,10.59,9.27,14.07412519
16/08/2019 23:00,19.5013,14.61541,24.37028747,9.3713,0.68541,9.396331761,10.13,13.93,17.22387297
16/08/2019 23:30,18.50905,13.8813,23.13602,9.37905,0.3813,9.386797569,9.13,13.5,16.29745072
17/08/2019 00:00,18.15215,13.7126,22.74941644,9.38215,1.0726,9.443262645,8.77,12.64,15.38448894
17/08/2019 00:30,20.19254,16.76727,26.24652386,9.37254,0.99727,9.425447125,10.82,15.77,19.1249915
17/08/2019 01:00,20.19874,17.25173,26.56334477,9.37874,0.83173,9.415547715,10.82,16.42,19.66440439
17/08/2019 01:30,16.06525,13.38572,20.91099609,9.38525,0.99572,9.437922223,6.68,12.39,14.07602572
17/08/2019 02:00,16.05502,13.65511,21.07666236,9.37502,1.26511,9.45999489,6.68,12.39,14.07602572
17/08/2019 02:30,15.80564,13.6176,20.86282065,9.37564,1.2276,9.455666405,6.43,12.39,13.95911888
17/08/2019 03:00,15.38936,13.81475,20.68041873,9.37936,1.15475,9.450176801,6.01,12.66,14.01412502
17/08/2019 03:30,15.38099,13.83118,20.68517328,9.37099,1.17118,9.443893062,6.01,12.66,14.01412502
17/08/2019 04:00,15.17719,13.86807,20.55895089,9.37719,1.20807,9.454688013,5.8,12.66,13.92535816
17/08/2019 04:30,15.18153,13.58566,20.37275167,9.38153,0.92566,9.42708606,5.8,12.66,13.92535816
17/08/2019 05:00,15.17502,13.70129,20.44520921,9.37502,1.04129,9.432671142,5.8,12.66,13.92535816
17/08/2019 05:30,15.1713,13.43227,20.26312466,9.3713,1.46227,9.484698058,5.8,11.97,13.3011616
17/08/2019 06:00,15.18308,13.72845,20.46939808,9.38308,1.23845,9.464457126,5.8,12.49,13.77098762
17/08/2019 06:30,15.84471,13.55165,20.84950965,9.37471,1.46165,9.48797177,6.47,12.09,13.71236668
17/08/2019 07:00,16.28021,13.47725,21.13484103,9.39021,1.38725,9.492128655,6.89,12.09,13.91546622
17/08/2019 07:30,17.33865,13.23903,21.81514839,9.42865,1.70903,9.582287011,7.91,11.53,13.98245329
17/08/2019 08:00,18.36492,13.61796,22.86305144,9.46492,1.64796,9.607314025,8.9,11.97,14.91612885
17/08/2019 08:30,19.69379,13.86503,24.0849418,9.64379,1.89503,9.828215721,10.05,11.97,15.62956813
17/08/2019 09:00,20.86151,14.29076,25.28692193,9.77151,1.61076,9.903381011,11.09,12.68,16.84548901
17/08/2019 09:30,22.02776,14.97097,26.63366579,9.88776,1.39097,9.985118695,12.14,13.58,18.21526832
17/08/2019 10:00,22.97245,14.64198,27.24189856,10.04245,1.69198,10.18398735,12.93,12.95,18.29992896
17/08/2019 10:30,24.01873,13.99181,27.79694476,10.03873,1.44181,10.14174127,13.98,12.55,18.7867746
17/08/2019 11:00,24.83197,12.74271,27.91063224,10.10197,1.25271,10.17934577,14.73,11.49,18.68135434
17/08/2019 11:30,25.83956,13.41689,29.11521592,10.12956,1.27689,10.20972252,15.71,12.14,19.85406004
17/08/2019 12:00,26.03858,13.5745,29.36451428,10.32858,1.2245,10.40091174,15.71,12.35,19.98315791
17/08/2019 12:30,26.6353,13.86235,30.02672066,10.4253,1.14235,10.48769963,16.21,12.72,20.60491446
17/08/2019 13:00,26.55191,14.35785,30.18529081,10.34191,1.15785,10.40652291,16.21,13.2,20.90464302
17/08/2019 13:30,25.41228,13.30903,28.68648208,10.41228,1.08903,10.46907642,15,12.22,19.34756832
17/08/2019 14:00,25.90468,13.73691,29.32158151,10.42468,0.88691,10.4623402,15.48,12.85,20.11847161
17/08/2019 14:30,25.11272,13.30141,28.41788546,10.51272,0.87141,10.5487742,14.6,12.43,19.17458996
17/08/2019 15:00,25.13141,13.85472,28.69740467,10.17141,0.65472,10.19245994,14.96,13.2,19.95097993
17/08/2019 15:30,25.79352,14.28012,29.48266442,9.79352,0.45012,9.803858526,16,13.83,21.14873282
17/08/2019 16:00,26.13133,16.91975,31.13076208,9.87133,0.68975,9.895398478,16.26,16.23,22.97390911
17/08/2019 16:30,25.92525,18.45687,31.82412038,10.31525,0.73687,10.34153567,15.61,17.72,23.61504817
17/08/2019 17:00,25.74235,17.61266,31.19093419,10.13235,0.83266,10.16650575,15.61,16.78,22.91812601
17/08/2019 17:30,25.38727,17.46376,30.81389932,9.98727,1.08376,10.04589955,15.4,16.38,22.48253544
17/08/2019 18:00,26.60964,18.40839,32.35647946,9.80964,1.16839,9.878976269,16.8,17.24,24.07192556
17/08/2019 18:30,27.08247,18.7748,32.95380549,9.65247,1.2648,9.734983109,17.43,17.51,24.7063757
17/08/2019 19:00,26.97428,18.5761,32.75184381,9.54428,1.3361,9.637346312,17.43,17.24,24.51576024
17/08/2019 19:30,26.61647,18.54014,32.43722039,9.46647,1.30014,9.555334546,17.15,17.24,24.31748548
17/08/2019 20:00,26.53153,18.42096,32.29944042,9.38153,1.43096,9.490034334,17.15,16.99,24.14089062
17/08/2019 20:30,26.12215,18.6116,32.07426344,9.38215,1.0416,9.439791798,16.74,17.57,24.26793151
17/08/2019 21:00,24.20657,17.04314,29.60450392,9.37657,1.08314,9.438922461,14.83,15.96,21.78647516
17/08/2019 21:30,23.24905,15.375,27.8730865,9.37905,1.085,9.441599647,13.87,14.29,19.91434157
17/08/2019 22:00,24.64657,14.10576,28.3976386,9.37657,0.83576,9.413743131,15.27,13.27,20.23031883
17/08/2019 22:30,23.07533,14.59404,27.30305584,9.37533,0.89404,9.41786176,13.7,13.7,19.3747258
17/08/2019 23:00,22.64719,17.15066,28.40845567,9.37719,0.77066,9.408804873,13.27,16.38,21.08073291
17/08/2019 23:30,22.15688,17.19174,28.04430879,9.37688,1.10174,9.44138282,12.78,16.09,20.54790744
18/08/2019 00:00,21.92626,17.76253,28.21822726,9.37626,0.73253,9.4048313,12.55,17.03,21.15474888
18/08/2019 00:30,19.77409,15.38355,25.05330808,9.37409,0.99355,9.426595617,10.4,14.39,17.75477682
18/08/2019 01:00,19.77719,15.72504,25.26685828,9.37719,1.85504,9.558915508,10.4,13.87,17.33600012
18/08/2019 01:30,19.77626,15.95599,25.41051114,9.37626,2.08599,9.605498731,10.4,13.87,17.33600012
18/08/2019 02:00,20.07308,16.30418,25.86029439,9.38308,1.88418,9.5703879,10.69,14.42,17.95027855
18/08/2019 02:30,20.06502,16.45112,25.94695313,9.37502,2.03112,9.592520443,10.69,14.42,17.95027855
18/08/2019 03:00,19.29037,15.86544,24.97660027,9.37037,2.11544,9.60619177,9.92,13.75,16.95490784
18/08/2019 03:30,19.04564,16.01778,24.88585299,9.37564,2.05778,9.598806381,9.67,13.96,16.98206407
18/08/2019 04:00,17.97843,15.04682,23.44420477,9.37843,1.86682,9.562424702,8.6,13.18,15.737611
18/08/2019 04:30,18.22719,14.96374,23.58270489,9.37719,1.78374,9.545335022,8.85,13.18,15.87560708
18/08/2019 05:00,18.43347,15.71758,24.22468033,9.37347,1.92758,9.569613602,9.06,13.79,16.4999303
18/08/2019 05:30,17.51657,14.68955,22.86073279,9.37657,2.10955,9.610945124,8.14,12.58,14.98385798
18/08/2019 06:00,18.60502,15.69795,24.3428101,9.37502,1.99795,9.585551847,9.23,13.7,16.51916765
18/08/2019 06:30,17.80091,14.78891,23.14269336,9.38091,2.18891,9.632901921,8.42,12.6,15.1544185
18/08/2019 07:00,19.0123,15.63377,24.61467684,9.4023,1.97377,9.607237548,9.61,13.66,16.70172746
18/08/2019 07:30,19.76042,18.41076,27.00796702,9.48042,1.61076,9.616283646,10.28,16.8,19.69564419
18/08/2019 08:00,20.71592,15.48213,25.86205117,9.49592,1.40213,9.598878329,11.22,14.08,18.00374406
18/08/2019 08:30,21.51214,15.90372,26.75257889,9.42214,1.55372,9.54938574,12.09,14.35,18.76407738
18/08/2019 09:00,23.06123,16.64906,28.44312796,9.65123,1.89906,9.836293479,13.41,14.75,19.93465826
18/08/2019 09:30,25.17954,17.66254,30.75669933,9.58954,1.93254,9.782330411,15.59,15.73,22.14680564
18/08/2019 10:00,26.14342,18.6992,32.14247175,9.88342,1.3392,9.973737892,16.26,17.36,23.78565114
18/08/2019 10:30,26.36569,18.7943,32.37862446,10.10569,0.7843,10.13607897,16.26,18.01,24.26412372
18/08/2019 11:00,27.54813,19.20318,33.58067284,9.95813,0.92318,10.00083069,17.59,18.28,25.3686125
18/08/2019 11:30,26.47885,18.20333,32.13239363,10.17885,0.63333,10.19853392,16.3,17.57,23.96653709
18/08/2019 12:00,27.40046,18.9389,33.30866466,10.25046,0.9889,10.29805095,17.15,17.95,24.82589374
18/08/2019 12:30,28.0926,19.38555,34.13200439,10.0626,1.05555,10.11781125,18.03,18.33,25.71127768
18/08/2019 13:00,28.24667,19.44073,34.29017861,10.21667,1.11073,10.27687049,18.03,18.33,25.71127768
18/08/2019 13:30,27.08366,18.69821,32.91120928,10.16366,0.95821,10.20872916,16.92,17.74,24.51517897
18/08/2019 14:00,27.35855,18.92885,33.26847788,10.13855,1.18885,10.20801452,17.22,17.74,24.7231875
18/08/2019 14:30,25.76855,17.86097,31.3533478,10.13855,0.77097,10.16782134,15.63,17.09,23.15955526
18/08/2019 15:00,25.58069,17.79215,31.15978662,9.95069,0.70215,9.975432126,15.63,17.09,23.15955526
18/08/2019 15:30,27.09055,19.11088,33.15303355,9.89055,0.51088,9.903735542,17.2,18.6,25.33377193
