Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 16:00,26.65217,18.22281,32.28635888,10.23217,0.54281,10.24655774,16.42,17.68,24.12879607
18/08/2019 16:30,26.4857,14.25969,30.08040996,10.0657,0.61969,10.08475742,16.42,13.64,21.34633458
18/08/2019 17:00,25.03671,13.07903,28.2470861,9.74671,1.08903,9.807361631,15.29,11.99,19.43049665
18/08/2019 17:30,25.98554,13.86188,29.45165541,9.77554,0.85188,9.812587927,16.21,13.01,20.78519184
18/08/2019 18:00,25.20422,13.45934,28.57282868,9.78422,1.08934,9.844674837,15.42,12.37,19.76849261
18/08/2019 18:30,26.16188,14.28453,29.80757894,9.53188,1.10453,9.595661668,16.63,13.18,21.21954995
18/08/2019 19:00,22.87041,11.59471,25.64162541,9.52041,1.00471,9.573277848,13.35,10.59,17.04026408
18/08/2019 19:30,24.64236,12.44049,27.60455937,9.47236,0.83049,9.508696946,15.17,11.61,19.10290554
18/08/2019 20:00,23.50137,16.24759,28.5709393,9.40137,1.26759,9.486439916,14.1,14.98,20.57207816
18/08/2019 20:30,23.48215,16.16825,28.51006273,9.38215,1.41825,9.488739204,14.1,14.75,20.40520767
18/08/2019 21:00,22.93502,16.13198,28.04025537,9.37502,1.38198,9.476332029,13.56,14.75,20.03587033
18/08/2019 21:30,23.97936,16.93882,29.35870108,9.37936,1.30882,9.47023779,14.6,15.63,21.3882421
18/08/2019 22:00,23.4344,17.01444,28.95966629,9.3744,1.15444,9.445216095,14.06,15.86,21.19488618
18/08/2019 22:30,22.34595,14.54629,26.66338377,9.37595,0.88629,9.417746459,12.97,13.66,18.83657347
18/08/2019 23:00,19.25998,10.2857,21.83443276,9.37998,0.7657,9.411180653,9.88,9.52,13.72023323
18/08/2019 23:30,18.43657,13.35276,22.76407945,9.37657,1.36276,9.475082046,9.06,11.99,15.02809702
19/08/2019 00:00,20.13316,19.05723,27.722232,9.37316,1.77723,9.540161155,10.76,17.28,20.35622755
19/08/2019 00:30,20.89308,18.31327,27.78302809,9.38308,1.80327,9.554787961,11.51,16.51,20.12610742
19/08/2019 01:00,20.04564,16.82755,26.17239236,9.37564,1.42755,9.483697824,10.67,15.4,18.73523152
19/08/2019 01:30,16.51502,14.40148,21.91229134,9.37502,0.90148,9.418262376,7.14,13.5,15.27185647
19/08/2019 02:00,18.46835,15.96966,24.41536386,9.38835,1.04966,9.446846132,9.08,14.92,17.46576079
19/08/2019 02:30,19.65099,16.89514,25.91538469,9.37099,1.14514,9.440699084,10.28,15.75,18.80800096
19/08/2019 03:00,19.65626,17.11516,26.06333169,9.37626,1.06516,9.436568095,10.28,16.05,19.05992917
19/08/2019 03:30,17.43812,15.58875,23.39010807,9.37812,0.96875,9.428022661,8.06,14.62,16.69455001
19/08/2019 04:00,18.66502,16.76226,25.08697534,9.37502,0.88226,9.416442147,9.29,15.88,18.39778519
19/08/2019 04:30,18.67773,16.71191,25.06283172,9.38773,1.04191,9.445371936,9.29,15.67,18.21683288
19/08/2019 05:00,19.43851,16.81421,25.70162113,9.36851,1.14421,9.438124609,10.07,15.67,18.6266959
19/08/2019 05:30,19.02316,16.62728,25.265531,9.37316,0.95728,9.421916651,9.65,15.67,18.40302692
19/08/2019 06:00,19.03401,16.67564,25.30554299,9.38401,1.00564,9.437741016,9.65,15.67,18.40302692
19/08/2019 06:30,20.75998,16.10177,26.27249068,9.37998,1.29177,9.468510682,11.38,14.81,18.67727228
19/08/2019 07:00,21.56245,15.56895,26.59570368,9.42245,1.40895,9.527208621,12.14,14.16,18.65168089
19/08/2019 07:30,22.27576,16.032,27.4451181,9.51576,1.612,9.651333192,12.76,14.42,19.25497338
19/08/2019 08:00,21.84995,15.00746,26.50743614,9.49995,1.78746,9.66664695,12.35,13.22,18.09118294
19/08/2019 08:30,25.55755,17.32241,30.87481579,9.48755,1.52241,9.608919669,16.07,15.8,22.53630183
19/08/2019 09:00,27.53367,18.57879,33.21557498,9.50367,1.73879,9.661425057,18.03,16.84,24.67116738
19/08/2019 09:30,24.41343,14.44869,28.36864831,9.53343,1.20869,9.609746047,14.88,13.24,19.91763038
19/08/2019 10:00,26.98223,18.44763,32.6857123,9.68223,1.10763,9.74537952,17.3,17.34,24.49419523
19/08/2019 10:30,26.7341,18.25822,32.37398184,9.9541,0.91822,9.996361077,16.78,17.34,24.1297327
19/08/2019 11:00,27.89886,17.74579,33.06447417,10.13886,0.71579,10.1640955,17.76,17.03,24.60565992
19/08/2019 11:30,28.33541,15.19309,32.15160095,9.98541,1.28309,10.06750877,18.35,13.91,23.02630235
19/08/2019 12:00,27.91858,14.84327,31.61913619,10.32858,1.18327,10.39613836,17.59,13.66,22.27114052
19/08/2019 12:30,28.46536,15.63133,32.47483945,10.18536,1.19133,10.25479524,18.28,14.44,23.29532142
19/08/2019 13:00,28.22419,15.39139,32.1480915,10.21419,0.95139,10.25840242,18.01,14.44,23.08405727
19/08/2019 13:30,26.80465,13.4383,29.98461553,10.54465,0.9083,10.58369749,16.26,12.53,20.52774951
19/08/2019 14:00,27.73197,13.98897,31.06048038,10.41197,1.01897,10.46171206,17.32,12.97,21.63800592
19/08/2019 14:30,26.53189,14.18758,30.08701735,10.42189,0.68758,10.44454678,16.11,13.5,21.01861318
19/08/2019 15:00,26.17051,13.60673,29.49641834,8.81051,0.98673,8.865592059,17.36,12.62,21.4623857
19/08/2019 15:30,27.1521,13.59486,30.36538741,5.8621,1.64486,6.088495777,21.29,11.95,24.41447521
19/08/2019 16:00,27.26594,14.62499,30.94061759,7.24594,1.12499,7.332751802,20.02,13.5,24.14643659
19/08/2019 16:30,27.02726,14.92412,30.8739719,7.54726,0.88412,7.598868447,19.48,14.04,24.01233017
19/08/2019 17:00,25.92172,13.46017,29.20807669,8.62172,1.49017,8.749552125,17.3,11.97,21.03736913
19/08/2019 17:30,23.79798,11.74739,26.53949932,9.00798,1.13739,9.079502172,14.79,10.61,18.20209329
19/08/2019 18:00,25.42863,16.75935,30.4547375,9.50863,1.04935,9.566356668,15.92,15.71,22.36628042
19/08/2019 18:30,25.99434,17.20897,31.17457875,9.61434,1.01897,9.668186671,16.38,16.19,23.03085973
19/08/2019 19:00,25.20312,16.68909,30.22785111,9.53312,0.84909,9.570858413,15.67,15.84,22.28125894
19/08/2019 19:30,24.54275,16.35243,29.49149953,9.46275,0.51243,9.476614483,15.08,15.84,21.87034522
19/08/2019 20:00,24.7047,16.12948,29.50393749,9.4147,0.83948,9.452052833,15.29,15.29,21.62332537
19/08/2019 20:30,25.15184,17.02111,30.36993976,9.38184,0.83111,9.418580871,15.77,16.19,22.60108404
19/08/2019 21:00,25.94936,18.14067,31.66154122,9.37936,0.73067,9.407777243,16.57,17.41,24.03482889
19/08/2019 21:30,23.59246,16.73771,28.92671957,9.38246,0.16771,9.383958775,14.21,16.57,21.82862799
19/08/2019 22:00,21.8737,14.48731,26.23625169,9.3837,0.21731,9.386215922,12.49,14.27,18.9639922
19/08/2019 22:30,21.86533,11.94931,24.91743698,9.37533,0.58931,9.393833024,12.49,11.36,16.88341494
19/08/2019 23:00,21.11533,12.42941,24.50198755,9.37533,0.49941,9.388621995,11.74,11.93,16.73775672
19/08/2019 23:30,21.76657,15.8812,26.94431448,9.37657,1.4012,9.480687022,12.39,14.48,19.05734766
20/08/2019 00:00,20.82502,15.70528,26.08327583,9.37502,1.51528,9.4966875,11.45,14.19,18.23344729
20/08/2019 00:30,11.8,15.40978,19.4087949,0,-0.05022,0.05022,11.8,15.46,19.44869147
20/08/2019 01:00,11.24,13.83854,17.82814599,0,-0.05146,0.05146,11.24,13.89,17.86811965
20/08/2019 01:30,11.24,14.10854,18.03852824,0,-0.05146,0.05146,11.24,14.16,18.07880527
20/08/2019 02:00,11.24,14.10792,18.03804332,0,-0.05208,0.05208,11.24,14.16,18.07880527
20/08/2019 02:30,10.84,14.10699,17.79080568,0,-0.05301,0.05301,10.84,14.16,17.83286853
20/08/2019 03:00,10.84,14.36575,17.99667672,0,-0.05425,0.05425,10.84,14.42,18.04001109
20/08/2019 03:30,10.38,14.36606,17.72365876,0,-0.05394,0.05394,10.38,14.42,17.76740836
20/08/2019 04:00,9.75,14.15637,17.18910444,0,-0.05363,0.05363,9.75,14.21,17.23329916
20/08/2019 04:30,10.71,16.26017,19.47041932,0,-0.05983,0.05983,10.71,16.32,19.52041239
20/08/2019 05:00,10.99,16.25893,19.6248033,0,-0.06107,0.06107,10.99,16.32,19.67542884
20/08/2019 05:30,10.17,15.46575,18.509952,0,-0.05425,0.05425,10.17,15.52,18.55530382
20/08/2019 06:00,9.8,15.46575,18.30927151,0,-0.05425,0.05425,9.8,15.52,18.35511918
20/08/2019 06:30,9.8,14.54265,17.53649535,0,-0.05735,0.05735,9.8,14.6,17.58408371
20/08/2019 07:00,12.7,15.42079,19.97725617,0,-0.05921,0.05921,12.7,15.48,20.02299678
20/08/2019 07:30,14.04,16.39862,21.58787479,0,-0.06138,0.06138,14.04,16.46,21.6345372
20/08/2019 08:00,15.15,15.5542,21.71302921,0,-0.0558,0.0558,15.15,15.61,21.75303657
20/08/2019 08:30,16.07093,15.55947,22.36899412,0.00093,-0.05053,0.050538558,16.07,15.61,22.40350419
20/08/2019 09:00,16.42372,16.53575,23.30599937,0.00372,-0.05425,0.054377393,16.42,16.59,23.34190438
20/08/2019 09:30,16.42589,17.5542,24.04079449,0.00589,-0.0558,0.05611,16.42,17.61,24.07755179
20/08/2019 10:00,17.30899,17.9187,24.91346914,0.00899,-0.0713,0.071864526,17.3,17.99,24.95856767
20/08/2019 10:30,18.00395,18.40893,25.74938678,0.01395,-0.06107,0.062643016,17.99,18.47,25.78334734
20/08/2019 11:00,17.02612,17.64482,24.51995993,0.01612,-0.05518,0.057486405,17.01,17.7,24.54852541
20/08/2019 11:30,15.39829,16.4818,22.55564378,0.01829,-0.0682,0.070609943,15.38,16.55,22.59307195
20/08/2019 12:00,13.43201,14.60831,19.84493925,0.02201,-0.06169,0.065498826,13.41,14.67,19.87553773
20/08/2019 12:30,13.66201,14.07862,19.61779953,0.02201,-0.06138,0.065206936,13.64,14.14,19.64660785
20/08/2019 13:00,13.32767,14.37676,19.6040306,0.01767,-0.06324,0.065662215,13.31,14.44,19.63847499
20/08/2019 13:30,13.3286,14.68552,19.83219795,0.0186,-0.06448,0.067109093,13.31,14.75,19.86752627
20/08/2019 14:00,13.33728,14.95242,20.03641439,0.02728,-0.06758,0.072878356,13.31,15.02,20.06879418
20/08/2019 14:30,13.33232,14.95366,20.03403863,0.02232,-0.06634,0.069994128,13.31,15.02,20.06879418
20/08/2019 15:00,13.3317,14.9549,20.03455163,0.0217,-0.0651,0.068621425,13.31,15.02,20.06879418
20/08/2019 15:30,13.0586,14.95459,19.85363433,0.0186,-0.06541,0.068003148,13.04,15.02,19.89075162
20/08/2019 16:00,13.05395,14.66366,19.63233392,0.01395,-0.06634,0.067790841,13.04,14.73,19.67268411
20/08/2019 16:30,13.54589,14.66459,19.96350009,0.00589,-0.06541,0.065674654,13.54,14.73,20.00761105
20/08/2019 17:00,14.75248,15.37924,21.31095233,0.00248,-0.06076,0.060810591,14.75,15.44,21.35312858
20/08/2019 17:30,15.50062,15.3687,21.82810482,0.00062,-0.0713,0.071302696,15.5,15.44,21.87792495
20/08/2019 18:00,16.07217,15.65451,22.4360944,0.00217,-0.05549,0.055532414,16.07,15.71,22.47329526
20/08/2019 18:30,17.84,17.0849,24.70140498,0,-0.0651,0.0651,17.84,17.15,24.74647652
20/08/2019 19:00,19.08,17.76017,26.06664609,0,-0.05983,0.05983,19.08,17.82,26.10744721
20/08/2019 19:30,18.53,17.76451,25.66980163,0,-0.05549,0.05549,18.53,17.82,25.70823409
20/08/2019 20:00,18.53,17.76389,25.66937257,0,-0.05611,0.05611,18.53,17.82,25.70823409
20/08/2019 20:30,16.72,16.89265,23.76804628,0,-0.05735,0.05735,16.72,16.95,23.80884079
20/08/2019 21:00,17.64,17.85451,25.09886705,0,-0.05549,0.05549,17.64,17.91,25.13837107
20/08/2019 21:30,17.07,17.85451,24.70158755,0,-0.05549,0.05549,17.07,17.91,24.74172589
20/08/2019 22:00,15.57,17.41234,23.35839216,0,-0.05766,0.05766,15.57,17.47,23.40140594
20/08/2019 22:30,14.16,16.1342,21.46667207,0,-0.0558,0.0558,14.16,16.19,21.50864245
20/08/2019 23:00,13.6,16.13575,21.102664,0,-0.05425,0.05425,13.6,16.19,21.14417414
20/08/2019 23:30,13.16,16.72854,21.28449319,0,-0.05146,0.05146,13.16,16.78,21.3249619
21/08/2019 00:00,12.12,16.72575,20.65538944,0,-0.05425,0.05425,12.12,16.78,20.69934298
21/08/2019 00:30,19.36494,12.81938,23.22363892,9.38494,0.92938,9.430845455,9.98,11.89,15.52328896
21/08/2019 01:00,19.35905,13.77432,23.75930783,9.37905,1.01432,9.4337386,9.98,12.76,16.19932097
21/08/2019 01:30,19.35688,15.97859,25.0998833,9.37688,1.60859,9.513855177,9.98,14.37,17.4956366
21/08/2019 02:00,19.66727,15.63187,25.12283561,9.36727,1.51187,9.488492934,10.3,14.12,17.47753987
21/08/2019 02:30,19.96145,16.75429,26.06080811,9.39145,1.44429,9.501858066,10.57,15.31,18.60432745
21/08/2019 03:00,18.51122,15.7512,24.30566945,9.38122,1.4012,9.48528598,9.13,14.35,17.00821566
21/08/2019 03:30,15.86719,13.88621,21.08541075,9.37719,1.20621,9.454450532,6.49,12.68,14.24438486
21/08/2019 04:00,15.86378,13.9479,21.12352788,9.37378,1.2679,9.459139596,6.49,12.68,14.24438486
21/08/2019 04:30,16.65091,14.56848,22.12449804,9.38091,1.11848,9.447352536,7.27,13.45,15.28906145
21/08/2019 05:00,18.05029,15.4531,23.76155022,9.38029,1.2431,9.462300888,8.67,14.21,16.64611066
21/08/2019 05:30,19.19161,15.65429,24.76640244,9.37161,1.44429,9.482249079,9.82,14.21,17.27299916
21/08/2019 06:00,19.95851,16.53927,25.92083281,9.36851,1.05927,9.4282041,10.59,15.48,18.75575912
21/08/2019 06:30,20.47649,16.2671,26.15158093,9.38649,1.3671,9.485523545,11.09,14.9,18.57412447
21/08/2019 07:00,20.50284,15.88721,25.93780811,9.41284,1.23721,9.493800369,11.09,14.65,18.37418298
21/08/2019 07:30,21.89353,16.20155,27.23631543,9.44353,1.55155,9.570139302,12.45,14.65,19.22563393
21/08/2019 08:00,21.93445,15.2176,26.69635643,9.48445,1.8476,9.662733442,12.45,13.37,18.26908317
21/08/2019 08:30,25.36,17.85686,31.01607727,9.61,1.39686,9.710989541,15.75,16.46,22.78144201
21/08/2019 09:00,26.29422,18.46422,32.12963469,9.78422,1.41422,9.885897997,16.51,17.05,23.73357537
21/08/2019 09:30,26.23928,17.9647,31.79984687,10.00928,1.6647,10.14676856,16.23,16.3,23.00223685
21/08/2019 10:00,27.33388,15.61514,31.47973305,9.90388,1.45514,10.01020836,17.43,14.16,22.45685864
21/08/2019 10:30,27.6879,14.51512,31.26193396,10.2579,1.22512,10.33080013,17.43,13.29,21.91869065
21/08/2019 11:00,27.9737,15.39701,31.93111036,10.3137,1.41701,10.41058716,17.66,13.98,22.52367643
21/08/2019 11:30,28.0698,16.87678,32.75270027,10.4098,0.47678,10.4207128,17.66,16.4,24.10053111
21/08/2019 12:00,28.04593,15.01315,31.81145804,10.38593,1.35315,10.47370789,17.66,13.66,22.3264686
21/08/2019 12:30,25.464,12.95764,28.57123957,10.354,1.06764,10.40889865,15.11,11.89,19.22717348
21/08/2019 13:00,26.67514,17.42445,31.86180396,10.44514,1.73445,10.58816634,16.23,15.69,22.57407805
21/08/2019 13:30,27.89635,18.9791,33.74037018,10.25635,1.4291,10.35543539,17.64,17.55,24.88316901
21/08/2019 14:00,28.78692,18.70526,34.3303585,10.14692,1.59526,10.27155489,18.64,17.11,25.30220741
21/08/2019 14:30,28.14794,15.64374,32.20299873,10.40794,1.16374,10.47279838,17.74,14.48,22.8993013
21/08/2019 15:00,27.7402,15.40814,31.73215206,10.3602,0.61814,10.37862424,17.38,14.79,22.82122915
21/08/2019 15:30,28.19265,18.40978,33.67113769,9.86265,0.87978,9.901811848,18.33,17.53,25.36315832
21/08/2019 16:00,26.90817,18.21236,32.49214781,10.10817,1.41236,10.20636378,16.8,16.8,23.75878785
21/08/2019 16:30,27.17844,18.76158,33.02520984,9.95844,1.12158,10.02140055,17.22,17.64,24.65153139
21/08/2019 17:00,28.57299,19.12118,34.38073999,9.74299,1.48118,9.854935227,18.83,17.64,25.80190884
21/08/2019 17:30,28.72099,19.53067,34.73243926,9.68099,1.04067,9.736763396,19.04,18.49,26.54056706
21/08/2019 18:00,28.30256,18.93475,34.05230771,9.60256,1.15475,9.671742662,18.7,17.78,25.80345713
21/08/2019 18:30,28.82653,19.37551,34.73297021,9.53653,0.90551,9.579423406,19.29,18.47,26.70664711
21/08/2019 19:00,28.40282,19.00679,34.17569677,9.49282,1.05679,9.55146254,18.91,17.95,26.07279425
21/08/2019 19:30,26.87198,14.92907,30.74053416,9.44198,0.92907,9.487579111,17.43,14,22.35631678
21/08/2019 20:00,27.6623,17.59036,32.78145217,9.4023,1.04036,9.459682564,18.26,16.55,24.64406825
21/08/2019 20:30,25.98657,14.66157,29.83728297,9.37657,0.54157,9.392196922,16.61,14.12,21.80060779
21/08/2019 21:00,25.07727,12.75976,28.13682544,9.36727,0.95976,9.416309601,15.71,11.8,19.64800499
21/08/2019 21:30,25.09401,13.10191,28.30846841,9.38401,0.73191,9.412509545,15.71,12.37,19.9955245
21/08/2019 22:00,25.3082,14.96151,29.39986001,9.3682,1.09151,9.431572791,15.94,13.87,21.12961192
21/08/2019 22:30,24.71719,16.86144,29.92068917,9.37719,0.75144,9.407250096,15.34,16.11,22.24517251
21/08/2019 23:00,22.11874,14.64672,26.52857075,9.37874,1.02672,9.434771748,12.74,13.62,18.6497185
21/08/2019 23:30,19.04936,14.72081,24.07447535,9.37936,1.10081,9.443737431,9.67,13.62,16.70369121
22/08/2019 00:00,19.4013,15.70789,24.96293753,9.3713,0.99789,9.424279715,10.03,14.71,17.80407257
22/08/2019 00:30,20.16277,16.74354,26.20846096,9.38277,1.03354,9.439522117,10.78,15.71,19.05288692
22/08/2019 01:00,20.15347,17.05474,26.40125962,9.37347,0.88474,9.415131688,10.78,16.17,19.43392137
22/08/2019 01:30,19.92533,17.18643,26.31334551,9.37533,0.63643,9.396906712,10.55,16.55,19.62664006
22/08/2019 02:00,19.32541,14.98417,24.45397355,9.36541,1.61417,9.503496686,9.96,13.37,16.67208745
22/08/2019 02:30,19.12083,15.66659,24.71938879,9.39083,1.54659,9.517333067,9.73,14.12,17.14780744
22/08/2019 03:00,19.31161,15.59729,24.82365276,9.37161,1.22729,9.451630269,9.94,14.37,17.47285037
22/08/2019 03:30,19.60998,16.56643,25.67095476,9.37998,1.56643,9.509875275,10.23,15,18.156346
22/08/2019 04:00,17.91347,15.36356,23.59939371,9.37347,1.57356,9.504632077,8.54,13.79,16.22022503
22/08/2019 04:30,18.89719,16.12253,24.84028509,9.37719,1.66253,9.523428915,9.52,14.46,17.31248105
22/08/2019 05:00,19.50688,16.38726,25.47666889,9.37688,1.65726,9.522205062,10.13,14.73,17.8770747
22/08/2019 05:30,20.11812,16.54925,26.05026733,9.37812,2.06925,9.603693576,10.74,14.48,18.0282556
22/08/2019 06:00,20.11595,16.3679,25.93375397,9.37595,1.8879,9.564131158,10.74,14.48,18.0282556
22/08/2019 06:30,20.11378,15.18924,25.20470507,9.37378,2.10924,9.608155123,10.74,13.08,16.92436114
22/08/2019 07:00,22.26703,16.88077,27.9424591,9.39703,1.88077,9.583395464,12.87,15,19.76453642
22/08/2019 07:30,23.37384,17.80412,29.3823601,9.44384,1.50412,9.562870433,13.93,16.3,21.44142952
22/08/2019 08:00,21.58793,15.58489,26.62569282,9.51793,1.52489,9.639309156,12.07,14.06,18.53020507
22/08/2019 08:30,24.60196,14.33108,28.47167522,9.52196,1.57108,9.650700213,15.08,12.76,19.75408818
22/08/2019 09:00,25.8967,17.4399,31.22161403,9.7867,1.3299,9.876645731,16.11,16.11,22.78298049
22/08/2019 09:30,26.9951,18.19129,32.55239555,9.6751,1.04129,9.73097348,17.32,17.15,24.37426717
22/08/2019 10:00,28.24969,15.89274,32.41333321,9.60969,0.51274,9.623359299,18.64,15.38,24.16596781
22/08/2019 10:30,28.67067,15.98867,32.82750199,9.72067,0.35867,9.727284792,18.95,15.63,24.56418938
22/08/2019 11:00,28.51615,15.61601,32.51200669,9.81615,0.76601,9.845992695,18.7,14.85,23.87912268
22/08/2019 11:30,28.68803,15.48302,32.59949346,9.73803,0.94302,9.783583955,18.95,14.54,23.88543699
22/08/2019 12:00,28.71655,15.36584,32.56914618,9.76655,0.82584,9.801403502,18.95,14.54,23.88543699
22/08/2019 12:30,28.10222,15.24494,31.97097065,10.03222,0.70494,10.05695672,18.07,14.54,23.19345813
22/08/2019 13:00,28.39703,15.61303,32.40614168,10.32703,0.59303,10.34404337,18.07,15.02,23.49734666
22/08/2019 13:30,28.41649,15.93537,32.57963967,10.00649,0.22537,10.00902761,18.41,15.71,24.20190488
22/08/2019 14:00,25.46399,13.60851,28.87224153,10.08399,0.06851,10.08422272,15.38,13.54,20.49087602
22/08/2019 14:30,24.45101,13.00227,27.69315647,10.22101,0.22227,10.2234265,14.23,12.78,19.1264555
22/08/2019 15:00,25.07438,13.69453,28.57034624,10.07438,0.17453,10.07589168,15,13.52,20.19382084
22/08/2019 15:30,24.6522,13.29161,28.00710376,10.1122,0.07161,10.11245355,14.54,13.22,19.65146305
22/08/2019 16:00,25.02852,13.88118,28.62016722,10.25852,0.24118,10.26135471,14.77,13.64,20.10478799
22/08/2019 16:30,24.94637,13.16484,28.20699184,10.17637,0.17484,10.17787185,14.77,12.99,19.66959583
22/08/2019 17:00,25.1839,13.40502,28.52934245,9.8239,0.07502,9.82418644,15.36,13.33,20.33761294
22/08/2019 17:30,26.19043,14.21358,29.79873286,9.75043,0.25358,9.753726878,16.44,13.96,21.56745697
22/08/2019 18:00,25.32074,13.32241,28.61164942,9.75074,0.28241,9.754828853,15.57,13.04,20.30927128
22/08/2019 18:30,25.31065,13.36333,28.62180274,9.49065,0.32333,9.496156049,15.82,13.04,20.50156092
22/08/2019 19:00,25.52671,13.24646,28.75902686,9.43671,0.20646,9.438968236,16.09,13.04,20.71061805
22/08/2019 19:30,25.73299,13.63707,29.12312573,9.43299,0.24707,9.436225089,16.3,13.39,21.09459883
22/08/2019 20:00,26.1637,16.32951,30.84140228,9.3837,0.40951,9.392631374,16.78,15.92,23.13038694
22/08/2019 20:30,26.15688,18.41067,31.98648373,9.37688,0.73067,9.405304736,16.78,17.68,24.37520872
22/08/2019 21:00,25.02626,16.99936,30.25379199,9.37626,0.38936,9.384340829,15.65,16.61,22.8213628
22/08/2019 21:30,23.58657,13.01544,26.93933857,9.37657,0.25544,9.38004875,14.21,12.76,19.09821196
22/08/2019 22:00,23.01626,13.4892,26.67783239,9.37626,0.4092,9.385184933,13.64,13.08,18.89804223
22/08/2019 22:30,21.80719,16.18758,27.15863181,9.37719,0.99758,9.430103825,12.43,15.19,19.62755716
22/08/2019 23:00,21.53471,16.7854,27.3037248,9.37471,1.0354,9.431714624,12.16,15.75,19.8979421
22/08/2019 23:30,19.75905,15.55055,25.14437635,9.37905,0.90055,9.422184949,10.38,14.65,17.9545788
23/08/2019 00:00,19.75688,15.85625,25.3328832,9.37688,1.66625,9.523773811,10.38,14.19,17.58125422
23/08/2019 00:30,18.79595,15.63646,24.44967521,9.37595,1.44646,9.48686908,9.42,14.19,17.03210204
23/08/2019 01:00,19.12471,15.9596,24.90910205,9.37471,1.2896,9.462994016,9.75,14.67,17.61452242
23/08/2019 01:30,18.52998,16.49072,24.80532211,9.37998,1.15072,9.450300594,9.15,15.34,17.86163766
23/08/2019 02:00,18.02347,15.83272,23.9900082,9.37347,1.21272,9.451594026,8.65,14.62,16.98725699
23/08/2019 02:30,18.22471,16.44164,24.54521502,9.37471,1.19164,9.450142511,8.85,15.25,17.63193126
23/08/2019 03:00,17.21851,15.74003,23.328644,9.36851,1.12003,9.435223729,7.85,14.62,16.59418272
23/08/2019 03:30,17.23122,15.76917,23.35768964,9.38122,1.14917,9.451342782,7.85,14.62,16.59418272
23/08/2019 04:00,18.3744,17.04712,25.06437463,9.3744,0.97712,9.42518641,9,16.07,18.41860201
23/08/2019 04:30,17.79533,16.54035,24.29520422,9.37533,0.77035,9.406925732,8.42,15.77,17.87706072
23/08/2019 05:00,17.79223,16.28862,24.12224264,9.37223,0.86862,9.412395863,8.42,15.42,17.56908649
23/08/2019 05:30,18.42277,16.48454,24.72121586,9.38277,1.06454,9.442966604,9.04,15.42,17.87450699
23/08/2019 06:00,18.96285,16.92484,25.41731475,9.37285,0.79484,9.406491787,9.59,16.13,18.7655269
23/08/2019 06:30,18.96223,16.17283,24.92241154,9.37223,0.77283,9.404039631,9.59,15.4,18.14188799
23/08/2019 07:00,21.11393,17.7216,27.56543391,9.39393,0.7316,9.422375465,11.72,16.99,20.6402156
23/08/2019 07:30,21.72384,17.06353,27.62407067,9.44384,0.76353,9.474655245,12.28,16.3,20.40804743
23/08/2019 08:00,23.20227,17.06485,28.80198671,9.52227,1.37485,9.621010263,13.68,15.69,20.81630371
23/08/2019 08:30,24.79225,17.57294,30.38854851,9.60225,1.88294,9.785124839,15.19,15.69,21.83831953
23/08/2019 09:00,24.71462,16.31258,29.61271193,9.73462,1.77258,9.894688798,14.98,14.54,20.87611075
23/08/2019 09:30,25.08192,13.54665,28.50639292,9.68192,1.30665,9.769693399,15.4,12.24,19.67174624
23/08/2019 10:00,25.91331,18.08713,31.60132761,9.70331,1.24713,9.783126197,16.21,16.84,23.37412458
23/08/2019 10:30,26.6219,18.60215,32.47715419,9.7619,1.32215,9.851028994,16.86,17.28,24.14245224
23/08/2019 11:00,25.71898,17.51337,31.1156562,9.96898,1.09337,10.02875965,15.75,16.42,22.7525581
23/08/2019 11:30,26.46241,18.30939,32.17907558,9.89241,1.19939,9.964853836,16.57,17.11,23.81841724
23/08/2019 12:00,26.4347,18.14447,32.06267543,10.3447,1.03447,10.39629483,16.09,17.11,23.48702195
23/08/2019 12:30,26.71199,18.42423,32.44969431,10.33199,1.06423,10.38665504,16.38,17.36,23.86784448
23/08/2019 13:00,28.25551,20.43449,34.87036316,10.51551,0.95449,10.55874054,17.74,19.48,26.34725792
23/08/2019 13:30,26.04869,18.29691,31.83254885,10.50869,0.57691,10.5245138,15.54,17.72,23.56883536
23/08/2019 14:00,25.22815,17.37107,30.63027302,10.49815,0.68107,10.52021909,14.73,16.69,22.26048068
23/08/2019 14:30,25.84219,17.96819,31.47498429,10.46219,0.72819,10.48750115,15.38,17.24,23.10328981
23/08/2019 15:00,27.86491,19.42506,33.96742801,10.43491,0.84506,10.46907222,17.43,18.58,25.47589645
23/08/2019 15:30,29.61454,21.03552,36.32511639,10.36454,0.86552,10.40061605,19.25,20.17,27.88173954
23/08/2019 16:00,30.18805,21.4608,37.03895651,10.27805,0.8308,10.31157313,19.91,20.63,28.67062957
23/08/2019 16:30,28.95915,18.27309,34.24234494,10.21915,0.66309,10.24064036,18.74,17.61,25.71574809
23/08/2019 17:00,28.41809,15.70327,32.46814636,10.11809,0.87327,10.15570508,18.3,14.83,23.55459403
23/08/2019 17:30,28.02285,14.69661,31.64285808,9.99285,0.84661,10.02864894,18.03,13.85,22.73550967
23/08/2019 18:00,28.89149,14.45853,32.30738746,9.85149,0.60853,9.870266662,19.04,13.85,23.54451316
23/08/2019 18:30,28.7337,15.85448,32.81752659,9.6937,0.37448,9.700930623,19.04,15.48,24.53878563
23/08/2019 19:00,28.57994,16.09456,32.80011939,9.53994,0.36456,9.546903121,19.04,15.73,24.69725693
23/08/2019 19:30,28.47051,15.92747,32.62290975,9.43051,0.19747,9.432577233,19.04,15.73,24.69725693
23/08/2019 20:00,24.86897,15.56573,29.33867106,9.38897,0.33573,9.394970585,15.48,15.23,21.71596878
23/08/2019 20:30,27.80874,19.67292,34.06390761,9.37874,0.72292,9.406560334,18.43,18.95,26.4342089
23/08/2019 21:00,25.98409,18.29692,31.77971389,9.37409,0.84692,9.412270545,16.61,17.45,24.0913802
23/08/2019 21:30,27.12215,19.56535,33.44269638,9.38215,0.61535,9.402307921,17.74,18.95,25.95785238
23/08/2019 22:00,26.2775,18.75657,32.28491791,9.3775,0.38657,9.385464433,16.9,18.37,24.96130806
23/08/2019 22:30,23.68533,13.35036,27.18872872,9.37533,0.73036,9.40373534,14.31,12.62,19.07984539
23/08/2019 23:00,19.17936,10.16584,21.70696093,9.37936,0.82584,9.415646856,9.8,9.34,13.5379319
23/08/2019 23:30,18.37626,10.17111,21.00329522,9.37626,0.83111,9.413022651,9,9.34,12.97056668
24/08/2019 00:00,17.84944,11.85135,21.42561563,9.36944,0.80135,9.403646513,8.48,11.05,13.92885135
24/08/2019 00:30,17.27618,13.58196,21.97580562,9.38618,1.46196,9.499352717,7.89,12.12,14.46189822
24/08/2019 01:00,16.58696,13.26374,21.23803289,9.36696,2.09374,9.598108503,7.22,11.17,13.30027443
24/08/2019 01:30,16.59657,13.1881,21.19839893,9.37657,2.0181,9.591287326,7.22,11.17,13.30027443
24/08/2019 02:00,16.59285,13.66288,21.49411457,9.37285,1.50288,9.492574225,7.22,12.16,14.14192349
24/08/2019 02:30,16.22471,13.5932,21.16639556,9.37471,1.7732,9.540934222,6.85,11.82,13.66143843
24/08/2019 03:00,15.86905,13.66509,20.94185838,9.37905,1.34509,9.475011663,6.49,12.32,13.92488779
24/08/2019 03:30,16.07533,13.72365,21.13657503,9.37533,1.83365,9.552962102,6.7,11.89,13.64778737
24/08/2019 04:00,20.27068,17.09481,26.51665508,9.37068,1.84481,9.550548026,10.9,15.25,18.74493265
24/08/2019 04:30,18.98502,15.52312,24.52342225,9.37502,2.09312,9.605839439,9.61,13.43,16.51414545
24/08/2019 05:00,19.69719,15.97966,25.36392769,9.37719,1.97966,9.583879486,10.32,14,17.39259613
24/08/2019 05:30,19.03944,18.06284,26.24436062,9.36944,1.97284,9.57488922,9.67,16.09,18.77224014
24/08/2019 06:00,21.04184,21.31617,29.95226426,9.38184,1.67617,9.530397036,11.66,19.64,22.84042907
24/08/2019 06:30,17.89781,19.18772,26.23928737,9.37781,1.67772,9.526702724,8.52,17.51,19.47281438
24/08/2019 07:00,22.27959,21.63128,31.0530579,9.38959,2.01128,9.602585465,12.89,19.62,23.47544462
24/08/2019 07:30,22.30842,21.57139,31.03208774,9.41842,1.57139,9.548607324,12.89,20,23.79395091
24/08/2019 08:00,23.52803,22.16828,32.32647265,9.42803,1.60828,9.564220524,14.1,20.56,24.93037505
24/08/2019 08:30,22.28192,18.36955,28.87774794,9.68192,1.48955,9.795832486,12.6,16.88,21.06405469
24/08/2019 09:00,25.5018,18.76759,31.6632948,9.8518,1.88759,10.03099991,15.65,16.88,23.01862072
24/08/2019 09:30,26.75502,19.28269,32.97958806,9.99502,1.02269,10.04720457,16.76,18.26,24.78558452
24/08/2019 10:00,27.37235,19.7456,33.75106315,10.13235,0.8556,10.16841029,17.24,18.89,25.5743954
24/08/2019 10:30,28.7476,20.44372,35.27563172,10.2176,1.24372,10.29301653,18.53,19.2,26.68334499
24/08/2019 11:00,28.86881,20.39747,35.34777183,10.33881,0.81747,10.37107754,18.53,19.58,26.95806558
24/08/2019 11:30,28.07864,20.14094,34.55528163,10.39864,0.89094,10.43673742,17.68,19.25,26.13704077
24/08/2019 12:00,28.94335,20.28602,35.34459105,10.47335,1.03602,10.52446662,18.47,19.25,26.67776977
24/08/2019 12:30,28.97714,20.30245,35.38169186,10.50714,1.05245,10.55971789,18.47,19.25,26.67776977
24/08/2019 13:00,29.37745,20.90953,36.05888259,10.50745,0.94953,10.550266,18.87,19.96,27.46777202
24/08/2019 13:30,28.32962,20.30756,34.85633891,10.50962,0.76756,10.53761173,17.82,19.54,26.44549111
24/08/2019 14:00,27.52164,19.63325,33.80688057,10.49164,0.95325,10.53485621,17.03,18.68,25.27772339
24/08/2019 14:30,29.53056,21.456,36.50224527,10.47056,0.806,10.50153621,19.06,20.65,28.10170991
24/08/2019 15:00,27.31941,19.8702,33.78128196,10.41941,0.7502,10.44638238,16.9,19.12,25.51831499
24/08/2019 15:30,28.81051,18.26255,34.11108645,10.36051,0.96255,10.4051271,18.45,17.3,25.29214305
24/08/2019 16:00,27.00549,15.20655,30.99250963,10.28549,1.08655,10.34272186,16.72,14.12,21.88453335
24/08/2019 16:30,28.16528,15.5655,32.18023909,10.19528,0.9455,10.2390285,17.97,14.62,23.16603764
24/08/2019 17:00,28.35422,15.87736,32.49695913,10.09422,1.25736,10.17222845,18.26,14.62,23.39170793
24/08/2019 17:30,28.81185,15.80327,32.8613153,9.96185,1.18327,10.03187835,18.85,14.62,23.85512314
24/08/2019 18:00,28.95677,16.22544,33.19276174,9.81677,1.18544,9.888085822,19.14,15.04,24.34216917
24/08/2019 18:30,28.80766,16.26698,33.08316661,9.66766,1.22698,9.745210608,19.14,15.04,24.34216917
24/08/2019 19:00,26.56638,14.17954,30.11364974,9.51638,0.90954,9.559746404,17.05,13.27,21.60544839
24/08/2019 19:30,27.53222,15.42859,31.56048998,9.41222,0.98859,9.463994691,18.12,14.44,23.16998058
24/08/2019 20:00,24.34742,13.39532,27.78905285,9.38742,0.73532,9.416174901,14.96,12.66,19.59788764
24/08/2019 20:30,24.62564,13.46228,28.06519425,9.37564,0.80228,9.40990322,15.25,12.66,19.82014379
24/08/2019 21:00,25.88471,14.32404,29.58371737,9.37471,0.89404,9.41724456,16.51,13.43,21.28250455
24/08/2019 21:30,27.01657,15.56267,31.17838598,9.37657,0.79267,9.410015446,17.64,14.77,23.0070098
24/08/2019 22:00,26.59378,18.01903,32.12342723,9.37378,0.77903,9.406095855,17.22,17.24,24.36690378
24/08/2019 22:30,24.59665,18.14644,30.56613283,9.36665,0.90644,9.410407308,15.23,17.24,23.00370622
24/08/2019 23:00,25.34587,19.54026,32.0036699,9.38587,0.82026,9.421644343,15.96,18.72,24.6
24/08/2019 23:30,22.8075,15.56061,27.61004599,9.3775,0.66061,9.400739961,13.43,14.9,20.05928463
25/08/2019 00:00,23.87378,14.7196,28.04681792,9.37378,1.2896,9.462072693,14.5,13.43,19.76397986
25/08/2019 00:30,22.49595,14.15865,26.58072866,9.37595,1.05865,9.435527448,13.12,13.1,18.5403452
25/08/2019 01:00,21.1575,15.66835,26.32749509,9.3775,1.01835,9.432631816,11.78,14.65,18.7986941
25/08/2019 01:30,17.37595,15.13515,23.04335922,9.37595,0.48515,9.388493432,8,14.65,16.6919891
25/08/2019 02:00,20.46657,17.19904,26.73363919,9.37657,1.35904,9.47454773,11.09,15.84,19.33633109
25/08/2019 02:30,21.57316,17.91386,28.04117709,9.37316,1.30386,9.463412666,12.2,16.61,20.60902957
25/08/2019 03:00,20.80471,17.83171,27.40083648,9.37471,1.22171,9.453981326,11.43,16.61,20.16276271
25/08/2019 03:30,17.87657,15.00875,23.34168656,9.37657,1.27875,9.46336444,8.5,13.73,16.14815469
25/08/2019 04:00,20.94223,17.64437,27.3843165,9.37223,1.74437,9.53318005,11.57,15.9,19.66405096
25/08/2019 04:30,19.12378,16.35626,25.16438361,9.37378,1.62626,9.513804343,9.75,14.73,17.66452377
25/08/2019 05:00,19.79998,16.89995,26.03166376,9.37998,1.74995,9.541821095,10.42,15.15,18.38746584
25/08/2019 05:30,21.40099,18.0952,28.02567815,9.37099,1.5252,9.49429769,12.03,16.57,20.47646942
25/08/2019 06:00,20.96285,17.5225,27.32176946,9.37285,1.4725,9.487811833,11.59,16.05,19.79723718
25/08/2019 06:30,20.96223,17.46019,27.28137316,9.37223,1.41019,9.477728157,11.59,16.05,19.79723718
25/08/2019 07:00,20.14401,16.79207,26.22507872,9.38401,1.33207,9.478082832,10.76,15.46,18.8358488
25/08/2019 07:30,22.30796,17.87469,28.58582904,9.39796,1.70469,9.551315101,12.91,16.17,20.69147167
25/08/2019 08:00,22.35136,17.45807,28.36137341,9.44136,1.82807,9.616710382,12.91,15.63,20.2722717
25/08/2019 08:30,24.84433,19.89317,31.82733017,9.65433,0.96317,9.702256655,15.19,18.93,24.27099092
25/08/2019 09:00,24.34406,18.50776,30.58055653,9.80406,1.51776,9.920846128,14.54,16.99,22.36228298
25/08/2019 09:30,26.08658,19.16495,32.36981564,9.95658,1.90495,10.13717514,16.13,17.26,23.62381214
25/08/2019 10:00,27.35236,18.03381,32.76232441,10.09236,1.50381,10.20378238,17.26,16.53,23.89871335
25/08/2019 10:30,27.45125,16.54051,32.04933069,10.19125,1.37051,10.28298956,17.26,15.17,22.9790448
25/08/2019 11:00,27.55138,15.78032,31.75054392,10.29138,1.51032,10.40161376,17.26,14.27,22.39509991
25/08/2019 11:30,25.44578,15.56146,29.82694683,10.36578,1.29146,10.44592092,15.08,14.27,20.76148598
25/08/2019 12:00,26.88158,19.16551,33.01418054,10.42158,0.90551,10.460845,16.46,18.26,24.58371819
25/08/2019 12:30,27.68746,19.88552,34.08855155,10.46746,0.86552,10.50318255,17.22,19.02,25.65713936
25/08/2019 13:00,29.11195,20.82775,35.7952623,10.49195,0.93775,10.53377377,18.62,19.89,27.24548586
25/08/2019 13:30,28.90024,20.90135,35.66637498,10.51024,0.80135,10.54074507,18.39,20.1,27.24338635
25/08/2019 14:00,28.52505,20.66451,35.22357806,10.49505,0.87451,10.53142166,18.03,19.79,26.77172015
25/08/2019 14:30,27.92537,16.92325,32.6530654,10.45537,0.64325,10.47513878,17.47,16.28,23.87968383
25/08/2019 15:00,28.39561,16.67418,32.92930224,10.42561,0.64418,10.44549241,17.97,16.03,24.08073504
25/08/2019 15:30,26.55981,14.4463,30.23440244,10.36981,0.5363,10.38366877,16.19,13.91,21.34488698
25/08/2019 16:00,27.95851,14.42305,31.45953993,10.29851,0.51305,10.31128161,17.66,13.91,22.48029582
25/08/2019 16:30,27.86489,14.93757,31.61618402,10.20489,0.41757,10.21342962,17.66,14.52,22.86276449
25/08/2019 17:00,27.51972,14.50612,31.10888147,10.10972,0.63612,10.12971308,17.41,13.87,22.25949236
25/08/2019 17:30,27.37929,14.25595,30.86839211,9.96929,0.69595,9.993552397,17.41,13.56,22.06766186
25/08/2019 18:00,25.43886,14.61169,29.33661676,9.82886,0.68169,9.852471271,15.61,13.93,20.92168731
25/08/2019 18:30,26.56859,15.30585,30.66201263,9.66859,0.78585,9.700473845,16.9,14.52,22.28094253
25/08/2019 19:00,26.4325,15.605,30.69516381,9.5325,0.775,9.563952177,16.9,14.83,22.48419222
25/08/2019 19:30,26.3271,15.29206,30.44607189,9.4271,0.75206,9.457050738,16.9,14.54,22.29398125
25/08/2019 20:00,24.52362,14.34304,28.41004636,9.39362,0.55304,9.409885756,15.13,13.79,20.47146795
25/08/2019 20:30,25.54533,13.70776,28.99080146,9.37533,0.58776,9.393735914,16.17,13.12,20.82314337
25/08/2019 21:00,27.13254,15.87342,31.43469722,9.37254,0.89342,9.41502551,17.76,14.98,23.23398373
25/08/2019 21:30,25.69533,13.5331,29.04125995,9.37533,0.6231,9.396013315,16.32,12.91,20.80890434
25/08/2019 22:00,25.67208,16.40765,30.46746905,9.35208,0.40765,9.360960359,16.32,16,22.85481131
25/08/2019 22:30,25.50517,19.34638,32.01243689,9.39517,0.83638,9.432324784,16.11,18.51,24.5387897
25/08/2019 23:00,23.81192,16.7512,29.1137465,9.37192,0.4712,9.383757985,14.44,16.28,21.76124996
25/08/2019 23:30,22.48869,16.80243,28.07245682,9.26869,1.44243,9.380256853,13.22,15.36,20.26568528
26/08/2019 00:00,23.13897,18.04638,29.3442288,9.38897,1.76638,9.553682848,13.75,16.28,21.30964336
26/08/2019 00:30,22.8275,18.05041,29.10175351,9.3775,1.77041,9.543157644,13.45,16.28,21.1173128
26/08/2019 01:00,21.8413,17.6174,28.06091888,9.3713,1.7174,9.527367236,12.47,15.9,20.20670433
26/08/2019 01:30,21.84564,17.96024,28.28077453,9.37564,1.52024,9.49809218,12.47,16.44,20.63430396
26/08/2019 02:00,21.53936,17.67815,27.86505009,9.37936,1.50815,9.49983739,12.16,16.17,20.23201671
26/08/2019 02:30,21.02293,17.41511,27.29926083,9.36293,1.57511,9.494494705,11.66,15.84,19.66878746
26/08/2019 03:00,20.69905,17.33097,26.99654037,9.37905,1.70097,9.532044788,11.32,15.63,19.29868648
26/08/2019 03:30,21.39277,18.06002,27.996695,9.38277,1.47002,9.497227578,12.01,16.59,20.48092283
26/08/2019 04:00,20.99944,17.73964,27.48947631,9.36944,1.43964,9.479397093,11.63,16.3,20.02365851
26/08/2019 04:30,20.66401,17.21596,26.8959214,9.38401,1.27596,9.470359951,11.28,15.94,19.52746783
26/08/2019 05:00,20.93758,17.74821,27.4477907,9.36758,1.57821,9.499594826,11.57,16.17,19.88300279
26/08/2019 05:30,20.9413,17.73767,27.44381502,9.3713,1.56767,9.501518453,11.57,16.17,19.88300279
26/08/2019 06:00,16.00091,13.68471,21.05470039,9.38091,1.31471,9.472588601,6.62,12.37,14.03001426
26/08/2019 06:30,16.34223,13.56722,21.240008,9.37223,1.19722,9.448387741,6.97,12.37,14.19851401
26/08/2019 07:00,16.35618,13.39214,21.1393954,9.38618,1.36214,9.484503169,6.97,12.03,13.90330177
26/08/2019 07:30,17.30966,13.60449,22.01605045,9.41966,1.57449,9.550341003,7.89,12.03,14.38655622
26/08/2019 08:00,18.06973,13.69483,22.67296873,9.44973,1.45483,9.56106309,8.62,12.24,14.97070473
26/08/2019 08:30,19.19228,13.95089,23.72700873,9.48228,1.71089,9.635391979,9.71,12.24,15.62375435
26/08/2019 09:00,19.95808,13.81745,24.27440796,9.53808,1.82745,9.711567515,10.42,11.99,15.88510308
26/08/2019 09:30,21.05278,14.26952,25.43302473,9.65278,1.91952,9.841784328,11.4,12.35,16.80721571
26/08/2019 10:00,21.99169,14.99891,26.61957419,9.67169,1.56891,9.798115433,12.32,13.43,18.22490878
26/08/2019 10:30,22.31742,13.99982,26.34506017,9.69742,1.64982,9.836760681,12.62,12.35,17.6574885
26/08/2019 11:00,22.68148,11.34938,25.36253066,9.58148,1.23938,9.661305387,13.1,10.11,16.54757082
26/08/2019 11:30,22.46887,11.42657,25.20747153,9.78887,1.31657,9.877010299,12.68,10.11,16.21710517
26/08/2019 12:00,22.5749,11.28955,25.24044471,10.1649,1.17955,10.23310951,12.41,10.11,16.00687977
26/08/2019 12:30,22.82538,11.28645,25.46334475,10.41538,1.17645,10.48161129,12.41,10.11,16.00687977
26/08/2019 13:00,22.85545,11.38069,25.5321699,10.44545,1.27069,10.52245593,12.41,10.11,16.00687977
26/08/2019 13:30,22.77051,11.46253,25.49285625,10.36051,1.35253,10.44842117,12.41,10.11,16.00687977
26/08/2019 14:00,22.86134,11.81065,25.73193191,10.45134,1.12065,10.51124941,12.41,10.69,16.37938338
26/08/2019 14:30,22.54623,11.62913,25.36866476,10.42623,1.30913,10.50809656,12.12,10.32,15.91844213
26/08/2019 15:00,22.52205,11.66166,25.36211841,10.40205,1.11166,10.46128253,12.12,10.55,16.06850646
26/08/2019 15:30,22.58837,11.72645,25.45081706,10.23837,1.17645,10.30573893,12.35,10.55,16.24269066
26/08/2019 16:00,22.60728,11.67499,25.44394821,10.25728,1.12499,10.31878847,12.35,10.55,16.24269066
26/08/2019 16:30,22.50064,11.71188,25.3662558,10.15064,1.16188,10.21692016,12.35,10.55,16.24269066
26/08/2019 17:00,22.71794,11.54559,25.48343474,10.09794,1.20559,10.16965287,12.62,10.34,16.31502375
26/08/2019 17:30,22.95442,11.63766,25.7359773,9.91442,1.29766,9.998982219,13.04,10.34,16.64203113
26/08/2019 18:00,23.0598,11.43431,25.73903303,9.7898,1.36431,9.884408218,13.27,10.07,16.65826522
26/08/2019 18:30,22.911,11.22754,25.51414462,9.641,1.15754,9.710240978,13.27,10.07,16.65826522
26/08/2019 19:00,22.72097,11.26102,25.35849067,9.45097,1.19102,9.525721106,13.27,10.07,16.65826522
26/08/2019 19:30,21.94206,10.97553,24.53398165,9.43206,1.13553,9.500167589,12.51,9.84,15.91620872
26/08/2019 20:00,21.45261,10.8134,24.0238235,9.40261,0.9734,9.452861068,12.05,9.84,15.55725233
26/08/2019 20:30,21.42409,10.62943,23.9160284,9.37409,1.03943,9.431541658,12.05,9.59,15.40034415
26/08/2019 21:00,21.42626,10.53798,23.87747139,9.37626,0.94798,9.424060572,12.05,9.59,15.40034415
26/08/2019 21:30,20.84719,10.57436,23.3756801,9.37719,0.54436,9.392977169,11.47,10.03,15.23685663
26/08/2019 22:00,20.1975,10.8552,22.92977046,9.3775,0.5952,9.396370006,10.82,10.26,14.91106971
26/08/2019 22:30,19.46626,13.43317,23.65132839,9.37626,0.65317,9.398983064,10.09,12.78,16.28301262
26/08/2019 23:00,18.51122,14.32261,23.40517941,9.38122,0.72261,9.409009188,9.13,13.6,16.38038156
26/08/2019 23:30,17.67634,13.60708,22.3070756,9.36634,1.13708,9.435108686,8.31,12.47,14.98522606
27/08/2019 00:00,16.97409,13.17023,21.48428937,9.37409,1.56023,9.503045879,7.6,11.61,13.87631435
27/08/2019 00:30,16.21091,13.1135,20.85083896,9.38091,1.5035,9.500630752,6.83,11.61,13.47000371
27/08/2019 01:00,15.84192,13.03724,20.51672625,9.37192,1.42724,9.47997355,6.47,11.61,13.29108724
27/08/2019 01:30,15.84192,13.06018,20.53131099,9.37192,1.45018,9.483454356,6.47,11.61,13.29108724
27/08/2019 02:00,15.53626,12.8892,20.18679894,9.37626,1.6492,9.520194968,6.16,11.24,12.81730081
27/08/2019 02:30,15.53657,12.95505,20.22914551,9.37657,1.50505,9.496590992,6.16,11.45,13.00184987
27/08/2019 03:00,15.18913,13.07006,20.03836666,9.36913,1.62006,9.508164458,5.82,11.45,12.84425553
27/08/2019 03:30,15.19874,12.89677,19.93309745,9.37874,1.44677,9.489673726,5.82,11.45,12.84425553
27/08/2019 04:00,15.18944,12.98959,19.98620864,9.36944,1.32959,9.463308908,5.82,11.66,13.03180724
27/08/2019 04:30,15.19967,12.94187,19.96301498,9.37967,1.51187,9.500734719,5.82,11.43,12.82642974
27/08/2019 05:00,15.17797,12.98868,19.9769012,9.35797,1.55868,9.48689021,5.82,11.43,12.82642974
27/08/2019 05:30,15.7196,13.18646,20.51800554,9.3496,1.75646,9.51315783,6.37,11.43,13.08517482
27/08/2019 06:00,16.1575,13.06525,20.77896927,9.3775,1.63525,9.519009865,6.78,11.43,13.28959367
27/08/2019 06:30,17.10595,13.24288,21.63301634,9.37595,1.81288,9.549605871,7.73,11.43,13.79847093
27/08/2019 07:00,17.88866,13.29589,22.28867083,9.38866,1.86589,9.572276745,8.5,11.43,14.24411808
27/08/2019 07:30,19.63292,14.57937,24.45423434,9.40292,1.58937,9.536299152,10.23,12.99,16.53460009
27/08/2019 08:00,21.12065,15.11065,25.96947439,9.49065,1.74065,9.648953303,11.63,13.37,17.72043453
27/08/2019 08:30,22.06947,13.06407,25.64627519,9.55947,1.70407,9.710165871,12.51,11.36,16.89821588
27/08/2019 09:00,23.62244,16.43586,28.77771995,9.46244,0.74586,9.491790026,14.16,15.69,21.13484563
27/08/2019 09:30,24.6642,17.07219,29.99637366,9.5542,0.54219,9.569571967,15.11,16.53,22.39537899
27/08/2019 10:00,25.03667,13.07144,28.24353711,9.59667,0.75144,9.626044731,15.44,12.32,19.75287321
27/08/2019 10:30,25.15168,12.53551,28.10242014,9.71168,0.90551,9.753803196,15.44,11.63,19.33004139
27/08/2019 11:00,25.86585,12.72058,28.82456161,9.77585,1.09058,9.836493682,16.09,11.63,19.8530854
27/08/2019 11:30,26.23876,12.86008,29.22078342,9.60876,1.23008,9.687175313,16.63,11.63,20.2931959
27/08/2019 12:00,25.94648,12.97274,29.00882293,9.73648,1.13274,9.802149902,16.21,11.84,20.07360705
27/08/2019 12:30,26.35966,17.02004,31.3769571,9.72966,1.08004,9.789421337,16.63,15.94,23.03563544
27/08/2019 13:00,26.08331,17.28239,31.28929633,10.01331,0.98239,10.06138496,16.07,16.3,22.88962429
27/08/2019 13:30,26.04632,17.23403,31.23175588,10.37632,0.93403,10.41827379,15.67,16.3,22.61059265
27/08/2019 14:00,26.03516,17.33199,31.27662759,10.36516,1.03199,10.4164075,15.67,16.3,22.61059265
27/08/2019 14:30,26.08982,17.44514,31.38489473,10.01982,1.14514,10.08504529,16.07,16.3,22.88962429
27/08/2019 15:00,26.16391,17.42623,31.43602517,10.09391,1.12623,10.15654533,16.07,16.3,22.88962429
27/08/2019 15:30,26.04696,17.51272,31.38693179,10.29696,0.90272,10.33645436,15.75,16.61,22.89005461
27/08/2019 16:00,26.23861,17.51148,31.54546856,9.89861,0.90148,9.939574746,16.34,16.61,23.29995064
27/08/2019 16:30,25.58889,16.97766,30.70882985,9.70889,0.67766,9.732510884,15.88,16.3,22.7566342
27/08/2019 17:00,25.50643,16.91163,30.60361418,9.62643,0.61163,9.645840855,15.88,16.3,22.7566342
27/08/2019 17:30,25.45714,16.59983,30.3911226,9.57714,0.67983,9.601238431,15.88,15.92,22.48601343
27/08/2019 18:00,25.38863,16.70889,30.39357725,9.50863,0.40889,9.517417481,15.88,16.3,22.7566342
27/08/2019 18:30,25.32229,16.19046,30.05577092,9.44229,0.33046,9.448070928,15.88,15.86,22.44357369
27/08/2019 19:00,24.95702,11.91004,27.65324393,9.43702,0.15004,9.438212674,15.52,11.76,19.47223665
27/08/2019 19:30,24.59788,11.84494,27.30125096,9.40788,0.08494,9.408263437,15.19,11.76,19.21024987
27/08/2019 20:00,24.56843,11.83192,27.26906826,9.37843,0.07192,9.378705761,15.19,11.76,19.21024987
27/08/2019 20:30,23.87626,11.449,26.47933898,9.37626,0.279,9.380410044,14.5,11.17,18.30352152
27/08/2019 21:00,23.06029,11.38018,25.71547145,9.38029,0.21018,9.38264441,13.68,11.17,17.66101073
27/08/2019 21:30,22.36998,14.3979,26.60292333,9.37998,0.6479,9.402329457,12.99,13.75,18.91567075
27/08/2019 22:00,21.61502,14.85903,26.22975147,9.37502,0.77903,9.407331595,12.24,14.08,18.65647341
27/08/2019 22:30,20.38471,14.76338,25.16930255,9.37471,0.43338,9.384721936,11.01,14.33,18.07122021
27/08/2019 23:00,19.31874,14.51476,24.16385675,9.37874,0.49476,9.391781058,9.94,14.02,17.18615722
27/08/2019 23:30,18.14626,13.45884,22.59263433,9.37626,1.84884,9.556801815,8.77,11.61,14.55008591
28/08/2019 00:00,17.39316,13.32755,21.91222498,9.37316,2.04755,9.594195609,8.02,11.28,13.84047687
28/08/2019 00:30,16.72471,13.35807,21.40453127,9.37471,1.82807,9.551284076,7.35,11.53,13.67345604
28/08/2019 01:00,16.72595,13.35497,21.40356576,9.37595,1.82497,9.551908391,7.35,11.53,13.67345604
28/08/2019 01:30,16.2413,13.56385,21.16028952,9.3713,1.34385,9.467164122,6.87,12.22,14.01874816
28/08/2019 02:00,15.87184,13.39136,20.76641104,9.38184,1.38136,9.482988834,6.49,12.01,13.65138088
28/08/2019 02:30,15.86378,13.16971,20.61797219,9.37378,1.15971,9.445246358,6.49,12.01,13.65138088
28/08/2019 03:00,15.51719,13.20164,20.37318051,9.37719,1.19164,9.45260272,6.14,12.01,13.48850251
28/08/2019 03:30,15.26316,13.51465,20.38651068,9.37316,0.93465,9.419644314,5.89,12.58,13.89059034
28/08/2019 04:00,15.26502,13.51093,20.38543757,9.37502,0.93093,9.421126826,5.89,12.58,13.89059034
28/08/2019 04:30,15.27494,13.32927,20.27296798,9.38494,0.74927,9.414802406,5.89,12.58,13.89059034
28/08/2019 05:00,15.2644,13.20101,20.18089622,9.3744,1.23101,9.454880273,5.89,11.97,13.34065216
28/08/2019 05:30,15.8244,13.13921,20.56819085,9.3744,1.60921,9.511515767,6.45,11.53,13.21148743
28/08/2019 06:00,16.19246,13.13954,20.85289602,9.38246,1.83954,9.561091102,6.81,11.3,13.19341123
28/08/2019 06:30,17.12564,13.06126,21.53796783,9.37564,2.09126,9.606039444,7.75,10.97,13.43143328
28/08/2019 07:00,17.9406,15.36343,23.61990918,9.3806,1.78343,9.54862707,8.56,13.58,16.05272563
28/08/2019 07:30,19.24711,14.25634,23.95192004,9.38711,1.61634,9.525250083,9.86,12.64,16.0308827
28/08/2019 08:00,20.80585,14.25376,25.22009255,9.46585,2.01376,9.677682861,11.34,12.24,16.68571844
28/08/2019 08:30,22.67701,15.22121,27.31175601,9.47701,0.74121,9.505951336,13.2,14.48,19.59363162
28/08/2019 09:00,22.68507,11.72333,25.53524755,9.48507,0.94333,9.531863637,13.2,10.78,17.04254676
28/08/2019 09:30,23.63345,11.918,26.46844693,9.76345,0.868,9.801957963,13.87,11.05,17.73356704
28/08/2019 10:00,24.76207,12.87986,27.91148338,9.70207,0.55986,9.718209995,15.06,12.32,19.45728655
28/08/2019 10:30,26.62759,13.9136,30.04358191,9.63759,0.4836,9.649715538,16.99,13.43,21.65698502
28/08/2019 11:00,27.20972,14.22174,30.70222714,9.79972,0.79174,9.831651149,17.41,13.43,21.98801947
28/08/2019 11:30,27.47697,13.56257,30.64191876,9.63697,0.88257,9.67729924,17.84,12.68,21.88716519
28/08/2019 12:00,27.28937,14.08003,30.70760427,9.64937,0.81003,9.683309868,17.64,13.27,22.07402319
28/08/2019 12:30,27.92146,13.60673,31.06044156,10.28146,0.98673,10.32870059,17.64,12.62,21.68949054
28/08/2019 13:00,28.26704,13.84787,31.47680184,9.66704,0.76787,9.69748868,18.6,13.08,22.73865431
28/08/2019 13:30,26.70041,13.57724,29.95418736,9.52041,0.49724,9.533386292,17.18,13.08,21.59256353
28/08/2019 14:00,27.94406,14.65955,31.55586943,9.49406,0.55955,9.510534763,18.45,14.1,23.22094959
28/08/2019 14:30,28.529,14.85516,32.16488178,9.579,0.75516,9.608720395,18.95,14.1,23.62017146
28/08/2019 15:00,26.37713,13.23193,29.50994677,9.61713,0.65193,9.639201324,16.76,12.58,20.95600153
28/08/2019 15:30,25.18081,12.57019,28.14396683,9.47081,0.48019,9.482975508,15.71,12.09,19.82352643
28/08/2019 16:00,25.57893,12.89529,28.64559589,9.54893,0.54529,9.564486674,16.03,12.35,20.23569618
28/08/2019 16:30,26.55784,13.7256,29.89499893,9.56784,0.5456,9.583383621,16.99,13.18,21.50284865
28/08/2019 17:00,27.80675,14.47435,31.34839954,9.58675,0.58435,9.6045427,18.22,13.89,22.9107071
28/08/2019 17:30,28.42592,14.57603,31.94516518,9.49592,0.68603,9.520668769,18.93,13.89,23.47928875
28/08/2019 18:00,27.17764,13.66717,30.42064516,9.43764,0.46717,9.449195552,17.74,13.2,22.11215955
28/08/2019 18:30,25.3502,12.34836,28.19777712,9.4302,0.35836,9.437006619,15.92,11.99,19.93004014
28/08/2019 19:00,25.09787,12.38494,27.98731529,9.44787,0.39494,9.456121041,15.65,11.99,19.71503487
28/08/2019 19:30,24.65617,11.96198,27.40466538,9.42617,0.45198,9.436999883,15.23,11.51,19.09012834
