Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 20:00,25.32137,12.77192,28.36007262,9.40137,0.38192,9.409124336,15.92,12.39,20.17321244
28/08/2019 20:30,23.9575,11.79751,26.70473831,9.3775,0.34751,9.383936778,14.58,11.45,18.53857869
28/08/2019 21:00,24.7837,12.48828,27.7522778,9.3837,0.36828,9.390924121,15.4,12.12,19.59730594
28/08/2019 21:30,23.07316,13.19784,26.58107773,9.37316,0.26784,9.376986011,13.7,12.93,18.83812358
28/08/2019 22:00,22.64223,15.97117,27.70828126,9.37223,0.59117,9.390856039,13.27,15.38,20.31347582
28/08/2019 22:30,21.37649,15.72038,26.53459387,9.38649,0.34038,9.392659531,11.99,15.38,19.50139739
28/08/2019 23:00,20.72339,15.79912,26.05899242,9.38339,0.41912,9.392745577,11.34,15.38,19.10863679
28/08/2019 23:30,20.00502,15.17312,25.10825354,9.37502,1.47312,9.490051767,10.63,13.7,17.34032583
29/08/2019 00:00,17.91223,14.13696,22.81888739,9.37223,1.30696,9.462919191,8.54,12.83,15.41234894
29/08/2019 00:30,17.93207,16.97112,24.68963444,9.39207,1.72112,9.54846757,8.54,15.25,17.47838951
29/08/2019 01:00,16.92882,16.56843,23.68750344,9.36882,1.31843,9.461133434,7.56,15.25,17.02104873
29/08/2019 01:30,17.49781,17.06486,24.4414157,9.37781,1.33486,9.472337178,8.12,15.73,17.70218348
29/08/2019 02:00,19.1306,18.18707,26.39601052,9.3806,1.17707,9.454160467,9.75,17.01,19.6061878
29/08/2019 02:30,16.83091,17.22119,24.08005225,9.38091,1.13119,9.448865712,7.45,16.09,17.73106314
29/08/2019 03:00,18.22626,19.956,27.02662557,9.37626,1.426,9.484077582,8.85,18.53,20.53493121
29/08/2019 03:30,18.79688,19.66134,27.20093727,9.37688,1.46134,9.490068131,9.42,18.2,20.49332574
29/08/2019 04:00,17.8837,15.28653,23.52668113,9.3837,1.78653,9.552251836,8.5,13.5,15.95305613
29/08/2019 04:30,17.18843,14.83832,22.70722058,9.37843,1.75832,9.541836222,7.81,13.08,15.23425417
29/08/2019 05:00,17.92339,15.39355,23.6264532,9.38339,1.92355,9.578520371,8.54,13.47,15.94905953
29/08/2019 05:30,19.58719,19.5664,27.6857729,9.37719,1.9964,9.587351316,10.21,17.57,20.32114662
29/08/2019 06:00,19.03091,20.21326,27.76241011,9.38091,1.53326,9.505385771,9.65,18.68,21.02533947
29/08/2019 06:30,19.89091,17.52516,26.50998932,9.38091,1.37516,9.481167515,10.51,16.15,19.26869482
29/08/2019 07:00,19.51277,15.68432,25.03489738,9.38277,1.01432,9.437437043,10.13,14.67,17.82766951
29/08/2019 07:30,21.8771,16.5752,27.44712662,9.4271,1.2152,9.505099971,12.45,15.36,19.77200293
29/08/2019 08:00,22.8839,15.69896,27.75122023,9.5139,1.67896,9.660910925,13.37,14.02,19.37310765
29/08/2019 08:30,23.02991,15.6971,27.87069613,9.65991,1.6771,9.804413578,13.37,14.02,19.37310765
29/08/2019 09:00,23.44622,15.41691,28.06076168,9.84622,1.81691,10.01245276,13.6,13.6,19.23330445
29/08/2019 09:30,26.06909,15.03926,30.09612591,9.83909,0.47926,9.850755411,16.23,14.56,21.80381847
29/08/2019 10:00,26.96532,15.02872,30.87055081,9.72532,0.46872,9.736608626,17.24,14.56,22.5657085
29/08/2019 10:30,27.02763,15.01787,30.91972191,9.78763,0.45787,9.798333836,17.24,14.56,22.5657085
29/08/2019 11:00,27.32073,15.11397,31.22265807,9.79073,0.55397,9.806389585,17.53,14.56,22.78803414
29/08/2019 11:30,25.89552,14.07941,29.47554481,10.16552,0.49941,10.17778007,15.73,13.58,20.7809841
29/08/2019 12:00,28.05213,15.77362,32.18274515,10.08213,0.71362,10.1073537,17.97,15.06,23.44620438
29/08/2019 12:30,27.94394,15.36676,31.89045462,9.97394,0.55676,9.989467494,17.97,14.81,23.28641235
29/08/2019 13:00,27.32804,14.9032,31.12759452,10.00804,0.5332,10.02223363,17.32,14.37,22.50509498
29/08/2019 13:30,27.04508,14.6738,30.76941271,10.37508,0.3038,10.37952694,16.67,14.37,22.00876644
29/08/2019 14:00,26.5565,14.69147,30.34941487,10.2765,0.32147,10.28152689,16.28,14.37,21.71486357
29/08/2019 14:30,26.08505,14.35485,29.77400799,10.49505,0.44485,10.50447362,15.59,13.91,20.89344873
29/08/2019 15:00,27.16797,15.3584,31.20863734,10.28797,0.5084,10.30052413,16.88,14.85,22.48236865
29/08/2019 15:30,27.60687,15.77246,31.79480721,10.34687,0.39246,10.35431039,17.26,15.38,23.11821792
29/08/2019 16:00,26.8623,15.28425,30.90617187,10.3323,0.36425,10.33871855,16.53,14.92,22.26762897
29/08/2019 16:30,27.50533,15.71369,31.67748778,10.30533,0.12369,10.30607227,17.2,15.59,23.21396347
29/08/2019 17:00,27.6772,18.1162,33.07905836,9.9572,0.6262,9.976871167,17.72,17.49,24.89776094
29/08/2019 17:30,26.7997,18.38807,32.5014621,9.8797,0.89807,9.92043355,16.92,17.49,24.33488237
29/08/2019 18:00,26.79791,18.11109,32.34408078,9.59791,0.91109,9.641056029,17.2,17.2,24.32447327
29/08/2019 18:30,27.27266,18.45257,32.92863986,9.51266,0.88257,9.553514017,17.76,17.57,24.98244384
29/08/2019 19:00,27.94081,19.07005,33.82832645,9.47081,1.04005,9.527746116,18.47,18.03,25.81127273
29/08/2019 19:30,26.02718,17.62647,31.43416204,9.41718,0.78647,9.449963715,16.61,16.84,23.65328096
29/08/2019 20:00,25.77052,17.58059,31.19610306,9.39052,0.74059,9.419678308,16.38,16.84,23.49233918
29/08/2019 20:30,26.63564,18.23946,32.28211919,9.37564,0.91946,9.420617395,17.26,17.32,24.4517893
29/08/2019 21:00,24.63122,17.07497,29.97084582,9.38122,0.58497,9.399440334,15.25,16.49,22.46069011
29/08/2019 21:30,21.99502,14.0408,26.09453907,9.37502,0.2108,9.37738965,12.62,13.83,18.72253455
29/08/2019 22:00,21.6527,11.48805,24.51152199,9.3527,0.35805,9.359551116,12.3,11.13,16.58815541
29/08/2019 22:30,20.43573,12.26343,23.83297665,9.32573,0.54343,9.341549989,11.11,11.72,16.14900926
29/08/2019 23:00,20.04471,15.13657,25.11784526,9.37471,0.69657,9.400553034,10.67,14.44,17.95445627
29/08/2019 23:30,22.32905,17.11569,28.13420193,9.37905,1.11569,9.445175651,12.95,16,20.58403508
30/08/2019 00:00,21.44998,16.73867,27.20817369,9.37998,1.90867,9.57220173,12.07,14.83,19.12103031
30/08/2019 00:30,21.45029,17.02685,27.38664934,9.38029,1.12685,9.447731548,12.07,15.9,19.96233704
30/08/2019 01:00,21.12122,18.119,27.82811699,9.38122,0.589,9.399692,11.74,17.53,21.09806863
30/08/2019 01:30,21.12246,17.98864,27.74435953,9.38246,0.78864,9.415546118,11.74,17.2,20.82468727
30/08/2019 02:00,21.44719,17.74204,27.83454584,9.37719,1.76204,9.54130375,12.07,15.98,20.02611545
30/08/2019 02:30,21.44626,18.07986,28.05037265,9.37626,1.17986,9.450202178,12.07,16.9,20.76764069
30/08/2019 03:00,20.62246,17.53166,27.06741507,9.38246,1.11166,9.44808677,11.24,16.42,19.89859292
30/08/2019 03:30,20.96812,18.22873,27.78396397,9.37812,1.04873,9.436576145,11.59,17.18,20.72391131
30/08/2019 04:00,18.44494,16.2823,24.60343685,9.38494,1.0323,9.441543417,9.06,15.25,17.73826654
30/08/2019 04:30,20.04037,17.44255,26.5680067,9.37037,1.27255,9.456385009,10.67,16.17,19.37312055
30/08/2019 05:00,18.86308,16.18048,24.85203654,9.38308,1.49048,9.500722126,9.48,14.69,17.48332062
30/08/2019 05:30,20.82967,17.57648,27.25450057,9.37967,1.67648,9.528315407,11.45,15.9,19.59368521
30/08/2019 06:00,21.23967,17.43962,27.48206556,9.37967,1.82962,9.556449061,11.86,15.61,19.60437961
30/08/2019 06:30,20.19843,16.24842,25.92272607,9.37843,1.66842,9.525679743,10.82,14.58,18.15623309
30/08/2019 07:00,22.79246,17.79256,28.91489969,9.38246,1.85256,9.563604666,13.41,15.94,20.83054728
30/08/2019 07:30,24.17369,18.57197,30.48418209,9.42369,1.42197,9.530368928,14.75,17.15,22.62045534
30/08/2019 08:00,25.58824,19.14906,31.96004576,9.51824,0.96906,9.567443231,16.07,18.18,24.26432154
30/08/2019 08:30,23.87967,17.09906,29.37033354,9.68967,0.96906,9.738007085,14.19,16.13,21.48331911
30/08/2019 09:00,27.89154,19.7901,34.19921142,9.65154,1.1501,9.719822755,18.24,18.64,26.0796319
30/08/2019 09:30,28.53951,19.527,34.58044766,9.70951,1.457,9.818219464,18.83,18.07,26.09777385
30/08/2019 10:00,29.08791,19.7624,35.16616217,9.90791,1.2524,9.986750539,19.18,18.51,26.65506518
30/08/2019 10:30,27.51708,15.84043,31.75073093,9.81708,1.38043,9.913659602,17.7,14.46,22.85566888
30/08/2019 11:00,27.6076,14.83138,31.33926308,9.9076,0.37138,9.914558027,17.7,14.46,22.85566888
30/08/2019 11:30,28.56233,15.29669,32.4005466,9.90233,0.83669,9.937614884,18.66,14.46,23.60693119
30/08/2019 12:00,27.44303,14.44177,31.01104023,9.89303,0.36177,9.899642424,17.55,14.08,22.49997556
30/08/2019 12:30,25.06738,13.15927,28.31148048,9.85738,0.43927,9.867162642,15.21,12.72,19.82782136
30/08/2019 13:00,27.36725,14.78181,31.10415213,10.06725,0.82181,10.10073731,17.3,13.96,22.22997076
30/08/2019 13:30,29.55485,18.11701,34.66576423,10.05485,0.79701,10.08638852,19.5,17.32,26.08126531
30/08/2019 14:00,29.69931,20.37227,36.01497466,10.19931,1.77227,10.35214304,19.5,18.6,26.9482838
30/08/2019 14:30,28.91045,20.10398,35.2134084,10.29045,1.75398,10.43886043,18.62,18.35,26.14243485
30/08/2019 15:00,26.20276,17.67522,31.60693015,12.83276,1.75522,12.95224021,13.37,15.92,20.78949975
30/08/2019 15:30,26.54233,17.99693,32.06843887,14.55233,1.42693,14.62212152,11.99,16.57,20.45299489
30/08/2019 16:00,29.12386,20.26512,35.48061879,9.98386,1.22512,10.05874642,19.14,19.04,26.99742951
30/08/2019 16:30,24.56367,16.78337,29.74988054,10.12367,1.09337,10.18254154,14.44,15.69,21.32345422
30/08/2019 17:00,24.11285,16.06365,28.97361535,9.99285,1.21365,10.06628022,14.12,14.85,20.491386
30/08/2019 17:30,24.3323,15.93733,29.0870987,9.7123,1.37733,9.809475481,14.62,14.56,20.63341949
30/08/2019 18:00,24.56212,16.06283,29.34812169,9.50212,1.08283,9.563618839,15.06,14.98,21.24156303
30/08/2019 18:30,25.11909,16.10656,29.83940277,9.52909,1.35656,9.625165519,15.59,14.75,21.46184055
30/08/2019 19:00,25.10049,16.33565,29.94808941,9.51049,1.27565,9.595660632,15.59,15.06,21.67606283
30/08/2019 19:30,25.00749,16.0745,29.72817025,9.41749,1.5345,9.541687909,15.59,14.54,21.31806042
30/08/2019 20:00,24.0427,15.92092,28.8362119,9.3527,1.59092,9.487045048,14.69,14.33,20.52181766
30/08/2019 20:30,23.53959,12.24164,26.53243387,5.66959,1.19164,5.793466722,17.87,11.05,21.0104593
30/08/2019 21:00,22.94114,11.5491,25.68418999,8.15114,0.4991,8.166405826,14.79,11.05,18.46203131
30/08/2019 21:30,23.34448,12.35304,26.41140556,9.36448,0.55304,9.380796283,13.98,11.8,18.29427233
30/08/2019 22:00,23.1777,13.56268,26.85427463,9.1977,0.44268,9.208346805,13.98,13.12,19.17224035
30/08/2019 22:30,22.21559,16.12071,27.44831015,9.26559,0.26071,9.269257131,12.95,15.86,20.47540232
30/08/2019 23:00,21.6031,16.16058,26.97884867,9.3031,0.78058,9.33578999,12.3,15.38,19.69351162
30/08/2019 23:30,20.95969,16.79732,26.85998072,9.29969,1.41732,9.407073407,11.66,15.38,19.30025907
31/08/2019 00:00,19.77016,15.59975,25.18355468,9.28016,1.30975,9.372129677,10.49,14.29,17.72693431
31/08/2019 00:30,19.0518,15.39643,24.49532894,9.2318,1.56643,9.363751074,9.82,13.83,16.96175993
31/08/2019 01:00,18.69556,15.68082,24.40106718,9.38556,1.06082,9.445320301,9.31,14.62,17.33264261
31/08/2019 01:30,19.22231,16.08909,25.06703051,9.36231,1.46909,9.476870473,9.86,14.62,17.63417137
31/08/2019 02:00,18.68936,15.86403,24.51447787,9.37936,1.24403,9.461501184,9.31,14.62,17.33264261
31/08/2019 02:30,18.20905,15.35335,23.81795243,9.37905,1.48335,9.495625631,8.83,13.87,16.44219572
31/08/2019 03:00,18.68874,16.28552,24.78885162,9.37874,1.17552,9.452122051,9.31,15.11,17.74790692
31/08/2019 03:30,18.27843,16.06859,24.33722638,9.37843,1.29859,9.467908177,8.9,14.77,17.24421352
31/08/2019 04:00,18.27967,15.94769,24.25850679,9.37967,1.17769,9.453314924,8.9,14.77,17.24421352
31/08/2019 04:30,18.06719,16.26663,24.31103877,9.37719,1.07663,9.438793591,8.69,15.19,17.50006286
31/08/2019 05:00,17.45533,15.80928,23.55041145,9.37533,1.01928,9.430574973,8.08,14.79,16.85320444
31/08/2019 05:30,18.10967,15.98505,24.15537147,9.37967,1.19505,9.455493314,8.73,14.79,17.17431221
31/08/2019 06:00,18.09789,16.00551,24.1600905,9.36789,1.21551,9.446418772,8.73,14.79,17.17431221
31/08/2019 06:30,18.89099,16.07061,24.80189527,9.37099,1.28061,9.458087309,9.52,14.79,17.58904489
31/08/2019 07:00,19.42967,16.57737,25.54058089,9.37967,1.21737,9.458340183,10.05,15.36,18.35571028
31/08/2019 07:30,18.69912,15.16994,24.07870778,9.40912,0.85994,9.44833509,9.29,14.31,17.06107265
31/08/2019 08:00,21.42888,16.55718,27.0801977,9.43888,1.97718,9.643738715,11.99,14.58,18.87687739
31/08/2019 08:30,22.69235,18.3394,29.17664033,9.51235,1.1594,9.582745477,13.18,17.18,21.65328612
31/08/2019 09:00,23.89224,17.19476,29.43635344,9.64224,1.42476,9.746934558,14.25,15.77,21.25453834
31/08/2019 09:30,25.41053,18.00265,31.14145857,9.66053,1.49265,9.775164648,15.75,16.51,22.81759409
31/08/2019 10:00,25.98143,15.15815,30.0799637,9.47143,1.19815,9.546913096,16.51,13.96,21.62086261
31/08/2019 10:30,26.49972,14.14933,30.0406175,9.48972,0.81933,9.525024269,17.01,13.33,21.61085375
31/08/2019 11:00,26.47337,14.02395,29.95847948,9.46337,0.94395,9.510331927,17.01,13.08,21.45755112
31/08/2019 11:30,27.45799,14.71926,31.15441911,9.58799,0.78926,9.620420136,17.87,13.93,22.65793018
31/08/2019 12:00,26.9441,13.92526,30.32981027,9.9541,0.97526,10.00176179,16.99,12.95,21.36264497
31/08/2019 12:30,27.21504,14.66142,30.91303347,10.22504,0.83142,10.25878659,16.99,13.83,21.90728189
31/08/2019 13:00,26.47841,14.11353,30.00496501,10.38841,0.76353,10.41643127,16.09,13.35,20.90719015
31/08/2019 13:30,26.52088,14.12872,30.0495891,10.43088,0.77872,10.45990738,16.09,13.35,20.90719015
31/08/2019 14:00,25.74795,13.98643,29.30148722,10.36795,0.63643,10.38746506,15.38,13.35,20.36582677
31/08/2019 14:30,24.92347,14.0227,28.59747318,10.30347,0.6727,10.3254065,14.62,13.35,19.79815395
31/08/2019 15:00,26.14933,18.63309,32.10886953,10.11933,0.66309,10.1410319,16.03,17.97,24.08073504
31/08/2019 15:30,25.19818,17.5792,30.72420134,10.06818,1.0292,10.12064727,15.13,16.55,22.42363485
31/08/2019 16:00,25.38325,17.99812,31.11658246,10.25325,1.00812,10.30269098,15.13,16.99,22.75031868
31/08/2019 16:30,25.84372,18.44945,31.75342609,10.23372,0.64945,10.25430692,15.61,17.8,23.67513675
31/08/2019 17:00,25.60285,17.76549,31.16277528,9.99285,0.98549,10.04132669,15.61,16.78,22.91812601
31/08/2019 17:30,26.50611,18.48026,32.31244152,9.97611,0.82026,10.00977508,16.53,17.66,24.18918147
31/08/2019 18:00,24.45063,16.52776,29.5127118,9.57063,0.89776,9.612644361,14.88,15.63,21.58034522
31/08/2019 18:30,25.15136,17.08142,30.40338499,9.44136,1.14142,9.510106112,15.71,15.94,22.38052055
31/08/2019 19:00,25.38989,17.65518,30.92493969,9.42989,0.98518,9.481213269,15.96,16.67,23.07835566
31/08/2019 19:30,24.38555,16.67365,29.5409149,9.42555,0.90365,9.468768459,14.96,15.77,21.73693861
31/08/2019 20:00,24.03742,16.80912,29.33162245,9.38742,1.03912,9.444756462,14.65,15.77,21.52476248
31/08/2019 20:30,24.68688,17.38676,30.195057,9.37688,1.17676,9.450430817,15.31,16.21,22.2970895
31/08/2019 21:00,24.28401,16.63207,29.43363542,9.38401,1.02207,9.439505854,14.9,15.61,21.57966867
31/08/2019 21:30,22.0406,15.54464,26.97079682,9.3806,0.66464,9.404116263,12.66,14.88,19.53688819
31/08/2019 22:00,22.0251,15.42033,26.88664366,9.3651,0.54033,9.380674524,12.66,14.88,19.53688819
31/08/2019 22:30,22.04339,16.34084,27.43964458,9.38339,0.98084,9.434514031,12.66,15.36,19.90490392
31/08/2019 23:00,20.3706,15.31579,25.48597198,9.3806,0.71579,9.407869668,10.99,14.6,18.27402802
31/08/2019 23:30,20.15719,15.90363,25.67562572,9.37719,0.67363,9.401354672,10.78,15.23,18.6590809
01/09/2019 00:00,20.6775,16.05491,26.17860083,9.3775,0.82491,9.413712485,11.3,15.23,18.96425321
01/09/2019 00:30,19.23905,15.37142,24.62562888,9.37905,1.14142,9.448249495,9.86,14.23,17.31220668
01/09/2019 01:00,18.35688,15.06098,23.74464491,9.37688,1.04098,9.434485566,8.98,14.02,16.64934834
01/09/2019 01:30,18.35378,15.36943,23.9391023,9.37378,1.34943,9.470412494,8.98,14.02,16.64934834
01/09/2019 02:00,18.98378,14.86452,24.11094892,9.37378,1.45452,9.485956985,9.61,13.41,16.49788471
01/09/2019 02:30,18.45812,14.80376,23.66122364,9.37812,1.39376,9.481123439,9.08,13.41,16.19489117
01/09/2019 03:00,18.45688,15.37176,24.01972991,9.37688,1.33176,9.470980057,9.08,14.04,16.72028708
01/09/2019 03:30,18.0006,15.45218,23.72322632,9.3806,1.20218,9.457319552,8.62,14.25,16.65433577
01/09/2019 04:00,17.70781,14.87007,23.12326787,9.37781,1.27007,9.463424232,8.33,13.6,15.94831966
01/09/2019 04:30,18.0244,15.7366,23.92738128,9.3744,1.1966,9.450461731,8.65,14.54,16.91845442
01/09/2019 05:00,18.03153,15.91404,24.04979716,9.38153,0.89404,9.424033779,8.65,15.02,17.33271185
01/09/2019 05:30,17.33812,15.43499,23.21312821,9.37812,0.81499,9.413466069,7.96,14.62,16.64650113
01/09/2019 06:00,18.16874,15.99755,24.20794744,9.37874,0.80755,9.413442568,8.79,15.19,17.54993447
01/09/2019 06:30,18.37781,15.81766,24.24752087,9.37781,0.98766,9.42967617,9,14.83,17.34730238
01/09/2019 07:00,17.61091,14.49147,22.80672826,9.38091,1.56147,9.509976918,8.23,12.93,15.32702841
01/09/2019 07:30,18.45842,15.13647,23.87102832,9.41842,1.09647,9.482029411,9.04,14.04,16.69859874
01/09/2019 08:00,20.30553,15.7388,25.69093953,9.50553,1.6988,9.656139085,10.8,14.04,17.71331702
01/09/2019 08:30,20.23937,15.23521,25.33266117,9.64937,1.48521,9.763001083,10.59,13.75,17.3554199
01/09/2019 09:00,22.50266,16.95562,28.17557021,9.82266,1.70562,9.969643377,12.68,15.25,19.83292465
01/09/2019 09:30,23.65642,17.55226,29.4568844,9.97642,1.19226,10.04740961,13.68,16.36,21.32585286
01/09/2019 10:00,24.42654,17.67639,30.15146132,10.11654,1.10639,10.17686005,14.31,16.57,21.89385759
01/09/2019 10:30,25.09931,17.62449,30.66917035,10.19931,1.57449,10.32012322,14.9,16.05,21.90005708
01/09/2019 11:00,25.42959,17.90037,31.09802717,10.31959,1.31037,10.40245199,15.11,16.59,22.43970142
01/09/2019 11:30,25.56971,17.96007,31.2469868,10.45971,1.58007,10.57838147,15.11,16.38,22.28489399
01/09/2019 12:00,26.20487,18.28492,31.95361499,10.28487,1.40492,10.380383,15.92,16.88,23.20303428
01/09/2019 12:30,26.78898,18.62986,32.63006486,10.27898,1.17986,10.3464728,16.51,17.45,24.02254358
01/09/2019 13:00,26.55994,18.53624,32.38861847,10.46994,1.08624,10.52613704,16.09,17.45,23.73585052
01/09/2019 13:30,26.23171,18.31481,31.99273159,10.52171,1.22481,10.59275889,15.71,17.09,23.213621
01/09/2019 14:00,25.67571,18.03116,31.37458868,10.33571,0.94116,10.37847211,15.34,17.09,22.96483616
01/09/2019 14:30,26.02321,18.47163,31.91251437,10.41321,0.92163,10.45391526,15.61,17.55,23.48775426
01/09/2019 15:00,25.42739,17.9941,31.15027764,9.81739,0.6541,9.839156123,15.61,17.34,23.33126015
01/09/2019 15:30,24.4273,16.75299,29.62019006,10.1773,0.75299,10.2051178,14.25,16,21.42574386
01/09/2019 16:00,23.94078,16.89247,29.30045204,9.90078,0.66247,9.922918477,14.04,16.23,21.46006757
01/09/2019 16:30,25.38314,18.26775,31.27322315,10.07314,0.62775,10.09268148,15.31,17.64,23.35734788
01/09/2019 17:00,25.49468,18.50836,31.50457266,9.80468,0.66836,9.827433795,15.69,17.84,23.75798182
01/09/2019 17:30,25.1884,17.45488,30.64520077,9.4984,0.94488,9.545281597,15.69,16.51,22.77622006
01/09/2019 18:00,23.36328,16.3364,28.50825876,9.51328,1.0664,9.572862964,13.85,15.27,20.61541656
01/09/2019 18:30,24.53965,17.43072,30.10023956,9.45965,1.15072,9.5293827,15.08,16.28,22.19109731
01/09/2019 19:00,23.9609,16.8331,29.28272502,9.4209,1.2431,9.502560414,14.54,15.59,21.31806042
01/09/2019 19:30,24.67458,17.33561,30.15556785,9.27458,1.43561,9.38503118,15.4,15.9,22.13526598
01/09/2019 20:00,23.67651,16.69984,28.97346686,9.30651,1.25984,9.39139634,14.37,15.44,21.09242755
01/09/2019 20:30,23.128,15.91656,28.07563474,9.238,1.35656,9.337071224,13.89,14.56,20.12276571
01/09/2019 21:00,23.78155,16.45804,28.92108575,9.30155,1.01804,9.357095588,14.48,15.44,21.16752229
01/09/2019 21:30,23.79612,17.07753,29.28988491,9.31612,0.88753,9.3583012,14.48,16.19,21.72064686
01/09/2019 22:00,22.9924,15.15734,27.53897989,9.3124,0.40734,9.32130461,13.68,14.75,20.11727864
01/09/2019 22:30,21.91566,14.02502,26.01917253,9.29566,0.69502,9.321606494,12.62,13.33,18.35628775
01/09/2019 23:00,21.40146,16.20369,26.84365958,9.35146,1.05369,9.410635831,12.05,15.15,19.35781496
01/09/2019 23:30,20.42855,15.93065,25.90581526,9.20855,1.43065,9.319021007,11.22,14.5,18.33407756
02/09/2019 00:00,18.76666,15.41047,24.28312404,9.32666,1.22047,9.4061753,9.44,14.19,17.04317165
02/09/2019 00:30,19.53758,15.99049,25.24703552,9.36758,1.45049,9.479212852,10.17,14.54,17.74374538
02/09/2019 01:00,18.88835,16.33684,24.9732278,9.38835,1.16684,9.460583032,9.5,15.17,17.89913126
02/09/2019 01:30,18.20812,15.81471,24.117228,9.37812,1.31471,9.469825612,8.83,14.5,16.97701093
02/09/2019 02:00,17.08029,15.13925,22.82396103,9.38029,1.13925,9.449218542,7.7,14,15.97779709
02/09/2019 02:30,15.00037,13.566,20.22492166,9.37037,0.806,9.404970491,5.63,12.76,13.94684552
02/09/2019 03:00,14.64029,13.71263,20.05927,9.38029,0.95263,9.428538826,5.26,12.76,13.80163758
02/09/2019 03:30,15.28595,14.1839,20.85289636,9.37595,0.8339,9.412960619,5.91,13.35,14.59967808
02/09/2019 04:00,17.22843,15.80274,23.37831028,9.37843,1.13274,9.446589288,7.85,14.67,16.63825111
02/09/2019 04:30,17.23091,15.85081,23.41265549,9.38091,0.79081,9.414183602,7.85,15.06,16.9831122
02/09/2019 05:00,17.23091,15.78064,23.36520615,9.38091,1.16064,9.452436598,7.85,14.62,16.59418272
02/09/2019 05:30,17.94587,16.06453,24.08575044,9.38587,1.10453,9.450637131,8.56,14.96,17.23586957
02/09/2019 06:00,18.77998,15.14644,24.12679617,9.37998,1.52644,9.503370132,9.4,13.62,16.5488489
02/09/2019 06:30,19.74308,15.7254,25.24039249,9.38308,0.7254,9.411078336,10.36,15,18.22990949
02/09/2019 07:00,21.22649,16.41762,26.83471863,9.38649,1.14762,9.456385471,11.84,15.27,19.3224869
02/09/2019 07:30,21.28601,15.72977,26.46733621,9.44601,1.53977,9.570684227,11.84,14.19,18.48084684
02/09/2019 08:00,23.35816,16.41545,28.54944198,9.52816,1.45545,9.638680806,13.83,14.96,20.37327907
02/09/2019 08:30,24.45411,17.30781,29.95936887,9.60411,0.69781,9.629427173,14.85,16.61,22.28036355
02/09/2019 09:00,24.74327,17.43801,30.27067233,9.55327,0.82801,9.589085892,15.19,16.61,22.50840288
02/09/2019 09:30,25.7318,17.05596,30.87120507,9.8518,0.65596,9.873613663,15.88,16.4,22.82836832
02/09/2019 10:00,26.16868,16.55132,30.96362393,9.61868,0.61132,9.638086796,16.55,15.94,22.97794812
02/09/2019 10:30,27.42234,17.26131,32.40273991,9.55234,0.96131,9.600589377,17.87,16.3,24.18732933
02/09/2019 11:00,27.60679,18.15362,33.04071387,9.73679,1.02362,9.790448274,17.87,17.13,24.75426832
02/09/2019 11:30,27.67722,18.02449,33.02893802,10.18722,1.26449,10.26539752,17.49,16.76,24.22390761
02/09/2019 12:00,27.57926,15.33592,31.55639435,10.08926,0.50592,10.10193657,17.49,14.83,22.9309616
02/09/2019 12:30,27.0813,14.41867,30.68052891,10.3013,0.35867,10.30754218,16.78,14.06,21.89182496
02/09/2019 13:00,27.00556,14.43386,30.62085213,10.62556,0.37386,10.63213509,16.38,14.06,21.5867552
02/09/2019 13:30,26.72966,14.48656,30.40288053,10.34966,0.42656,10.35844658,16.38,14.06,21.5867552
02/09/2019 14:00,26.07882,13.59961,29.41180451,9.98882,0.62961,10.00864295,16.09,12.97,20.66661559
02/09/2019 14:30,26.70873,14.07329,30.18962984,10.03873,1.10329,10.09917565,16.67,12.97,21.12131151
02/09/2019 15:00,25.35298,13.373,28.66375279,9.78298,0.403,9.791277071,15.57,12.97,20.26439735
02/09/2019 15:30,26.67884,15.39449,30.80179907,10.21884,0.33449,10.22431291,16.46,15.06,22.30997983
02/09/2019 16:00,24.2799,16.26782,29.22593902,9.6999,0.34782,9.706134079,14.58,15.92,21.58756123
02/09/2019 16:30,23.53254,10.96098,25.96003701,9.68254,1.04098,9.738337651,13.85,9.92,17.03610578
02/09/2019 17:00,24.32126,11.48203,26.89536579,9.53126,0.87203,9.571068567,14.79,10.61,18.20209329
02/09/2019 17:30,25.51356,13.46218,28.84739216,9.63356,1.20218,9.708280745,15.88,12.26,20.06195404
02/09/2019 18:00,26.36643,16.78165,31.25399827,9.62643,0.84165,9.663153174,16.74,15.94,23.11517251
02/09/2019 18:30,28.05732,18.03706,33.35489078,9.47732,1.21706,9.555146751,18.58,16.82,25.06249788
02/09/2019 19:00,28.7681,18.63855,34.27826022,9.4581,1.14855,9.527582207,19.31,17.49,26.05333376
02/09/2019 19:30,28.4964,18.70861,34.08895571,9.4364,1.21861,9.514759865,19.06,17.49,25.8685852
02/09/2019 20:00,27.37432,17.87229,32.69208077,9.38432,1.07229,9.445383407,17.99,16.8,24.61463183
02/09/2019 20:30,25.65719,16.59798,30.55788505,9.37719,0.94798,9.424985856,16.28,15.65,22.58231388
02/09/2019 21:00,27.62339,17.91914,32.92639144,9.38339,1.26914,9.468829085,18.24,16.65,24.69656049
02/09/2019 21:30,25.0613,14.65582,29.03208256,9.3713,0.59582,9.390221785,15.69,14.06,21.06797807
02/09/2019 22:00,25.06998,17.42533,30.53106652,9.37998,1.62533,9.519754325,15.69,15.8,22.26692839
02/09/2019 22:30,23.99936,17.5067,29.70612437,9.37936,1.1067,9.444425811,14.62,16.4,21.97053481
02/09/2019 23:00,22.76626,17.42837,28.67142611,9.37626,0.62837,9.397292187,13.39,16.8,21.48329816
02/09/2019 23:30,21.69998,16.70824,27.38712135,9.37998,1.76824,9.545192376,12.32,14.94,19.36455525
03/09/2019 00:00,21.20308,16.19846,26.68259185,9.38308,0.88846,9.425049149,11.82,15.31,19.3418846
03/09/2019 00:30,19.54626,15.07127,24.68196628,9.37626,1.43127,9.484871396,10.17,13.64,17.01406771
03/09/2019 01:00,20.05122,16.7158,26.10496874,9.38122,1.2958,9.470289664,10.67,15.42,18.75167459
03/09/2019 01:30,20.04812,16.89839,26.21989131,9.37812,1.47839,9.493933417,10.67,15.42,18.75167459
03/09/2019 02:00,20.04502,16.84301,26.18186037,9.37502,0.98301,9.426415473,10.67,15.86,19.11513798
03/09/2019 02:30,20.05649,17.05986,26.33062123,9.38649,0.86986,9.426709444,10.67,16.19,19.38981692
03/09/2019 03:00,19.56843,18.81018,27.14307139,9.37843,1.76018,9.542179148,10.19,17.05,19.86299575
03/09/2019 03:30,19.01122,18.72245,26.68251525,9.38122,1.36245,9.479639165,9.63,17.36,19.85211576
03/09/2019 04:00,19.48564,19.15667,27.32522958,9.37564,1.22667,9.455545711,10.11,17.93,20.58390148
03/09/2019 04:30,19.49835,18.91428,27.16497084,9.38835,1.48428,9.504956751,10.11,17.43,20.14986352
03/09/2019 05:00,17.51502,15.57709,23.43974527,9.37502,1.09709,9.438993933,8.14,14.48,16.61114084
03/09/2019 05:30,18.40153,15.67257,24.17117616,9.38153,1.19257,9.457025343,9.02,14.48,17.05962485
03/09/2019 06:00,18.39874,15.40462,23.99616534,9.37874,1.67462,9.5270728,9.02,13.73,16.42782091
03/09/2019 06:30,21.93184,17.36497,27.97405564,9.38184,1.82497,9.557689956,12.55,15.54,19.97483667
03/09/2019 07:00,22.94339,17.63795,28.93953049,9.38339,1.37795,9.48402626,13.56,16.26,21.17217986
03/09/2019 07:30,22.95114,15.87471,27.906294,9.39114,1.31471,9.482719699,13.56,14.56,19.89641174
03/09/2019 08:00,22.75509,15.53309,27.55124327,9.40509,0.97309,9.455295979,13.35,14.56,19.75388822
03/09/2019 08:30,23.1643,15.66112,27.96167867,9.4643,1.10112,9.528139364,13.7,14.56,19.99208844
03/09/2019 09:00,24.22731,16.20777,29.14883116,9.51731,1.16777,9.588684811,14.71,15.04,21.03772088
03/09/2019 09:30,25.82381,16.65911,30.73101217,9.56381,1.38911,9.664165164,16.26,15.27,22.3060642
03/09/2019 10:00,26.38456,17.51829,31.67073556,9.66456,0.94829,9.710971832,16.72,16.57,23.5398237
03/09/2019 10:30,28.09382,18.62744,33.70822219,9.83382,1.24744,9.912624392,18.26,17.38,25.20896666
03/09/2019 11:00,28.34833,18.69626,33.95847393,10.08833,1.31626,10.17383618,18.26,17.38,25.20896666
03/09/2019 11:30,26.96647,17.81266,32.31843685,10.08647,1.45266,10.19053964,16.88,16.36,23.50710531
03/09/2019 12:00,29.23747,19.32768,35.04837894,9.80747,1.52768,9.925737957,19.43,17.8,26.35080454
03/09/2019 12:30,29.40516,16.48365,33.71014909,9.74516,1.21365,9.820442442,19.66,15.27,24.89354334
03/09/2019 13:00,28.84177,15.29514,32.64642407,9.97177,0.52514,9.985588062,18.87,14.77,23.96309245
03/09/2019 13:30,28.9385,15.48904,32.82296669,9.7185,0.42904,9.727965747,19.22,15.06,24.41745277
03/09/2019 14:00,28.92486,15.59878,32.86288885,9.70486,0.53878,9.719804088,19.22,15.06,24.41745277
03/09/2019 14:30,28.92951,16.96138,33.53513024,9.70951,0.06138,9.709704009,19.22,16.9,25.59332726
03/09/2019 15:00,28.86441,19.35415,34.75251483,9.64441,1.07415,9.704042584,19.22,18.28,26.52483365
03/09/2019 15:30,29.08495,19.71134,35.13504292,9.65495,0.84134,9.691538191,19.43,18.87,27.08508446
03/09/2019 16:00,28.08168,18.88867,33.8432062,9.71168,0.97867,9.760866939,18.37,17.91,25.65589601
03/09/2019 16:30,28.7226,18.77893,34.31670093,9.7526,0.86893,9.791233125,18.97,17.91,26.08886736
03/09/2019 17:00,29.76007,19.87051,35.78405978,9.64007,1.06051,9.698228244,20.12,18.81,27.54324781
03/09/2019 17:30,28.23853,18.33649,33.66959225,9.59853,1.32649,9.689755099,18.64,17.01,25.23469239
03/09/2019 18:00,29.51561,19.08663,35.14926284,9.49561,1.38663,9.596319713,20.02,17.7,26.72246995
03/09/2019 18:30,29.46539,15.75766,33.41426427,9.44539,0.98766,9.496887097,20.02,14.77,24.87877208
03/09/2019 19:00,29.44772,15.24138,33.15822488,9.42772,0.68138,9.452310993,20.02,14.56,24.75467633
03/09/2019 19:30,29.02742,14.54811,32.46904089,9.38742,0.73811,9.416393186,19.64,13.81,24.00928362
03/09/2019 20:00,29.01471,15.14368,32.72895416,9.37471,0.47368,9.386669288,19.64,14.67,24.51404699
03/09/2019 20:30,24.94781,12.93837,28.10328525,9.37781,0.31837,9.383212662,15.57,12.62,20.042188
03/09/2019 21:00,27.14215,18.17158,32.66347542,9.38215,0.81158,9.417186455,17.76,17.36,24.83520082
03/09/2019 21:30,26.9275,18.38503,32.60520793,9.3775,1.27503,9.463784008,17.55,17.11,24.5102958
03/09/2019 22:00,25.81781,18.24367,31.61314297,9.37781,1.13367,9.44608533,16.44,17.11,23.72816259
03/09/2019 22:30,24.71502,18.32573,30.767915,9.37502,0.64573,9.397231892,15.34,17.68,23.40722111
03/09/2019 23:00,23.57122,17.37265,29.28158774,9.38122,1.18265,9.455471945,14.19,16.19,21.52840449
03/09/2019 23:30,22.20719,16.39656,27.60446463,9.37719,1.66656,9.524133269,12.83,14.73,19.53411887
04/09/2019 00:00,21.69533,17.15894,27.66074051,9.37533,1.44894,9.486634795,12.32,15.71,19.96463123
04/09/2019 00:30,20.24463,16.42441,26.06925944,9.38463,1.27441,9.470765602,10.86,15.15,18.6403353
04/09/2019 01:00,20.23471,16.87727,26.3493023,9.37471,1.30727,9.465418239,10.86,15.57,18.98326895
04/09/2019 01:30,20.57657,20.92807,29.34926484,9.37657,1.82807,9.553109697,11.2,19.1,22.14158983
04/09/2019 02:00,20.57967,20.79587,29.25732432,9.37967,1.94587,9.579385125,11.2,18.85,21.926297
04/09/2019 02:30,20.29347,21.04123,29.23282888,9.37347,1.59123,9.507573442,10.92,19.45,22.30580418
04/09/2019 03:00,19.44936,18.27297,26.68668277,9.37936,1.76297,9.543608187,10.07,16.51,19.33869179
04/09/2019 03:30,19.77533,16.63463,25.84133495,9.37533,1.63463,9.516765619,10.4,15,18.25267104
04/09/2019 04:00,18.34029,15.43367,23.97007315,9.38029,1.75367,9.542808756,8.96,13.68,16.35310368
04/09/2019 04:30,19.90998,16.60411,25.92496427,9.37998,1.85411,9.561472099,10.53,14.75,18.12300748
04/09/2019 05:00,18.54688,15.5187,24.18298591,9.37688,1.7887,9.545958633,9.17,13.73,16.51065716
04/09/2019 05:30,18.7775,15.23091,24.17798845,9.3775,1.94091,9.576253854,9.4,13.29,16.27833222
04/09/2019 06:00,20.59874,19.66909,28.48124279,9.37874,1.77909,9.545990007,11.22,17.89,21.11730333
04/09/2019 06:30,21.99626,16.90877,27.74422385,9.37626,1.50877,9.496875197,12.62,15.4,19.91040934
04/09/2019 07:00,22.00494,16.71673,27.63451549,9.38494,1.60673,9.521485183,12.62,15.11,19.68696269
04/09/2019 07:30,24.88168,18.02515,30.72464861,9.40168,1.10515,9.466411323,15.48,16.92,22.93287596
04/09/2019 08:00,24.97437,17.00349,30.2132062,9.49437,1.54349,9.619013623,15.48,15.46,21.87788838
04/09/2019 08:30,25.97604,16.24417,30.63703173,9.63604,0.99417,9.687189524,16.34,15.25,22.35079641
04/09/2019 09:00,25.02507,15.33159,29.34811375,9.79507,1.08159,9.854604672,15.23,14.25,20.8570228
04/09/2019 09:30,27.44442,16.87744,32.21869287,9.91442,0.93744,9.958640353,17.53,15.94,23.69355398
04/09/2019 10:00,27.6112,16.99129,32.42039946,10.0812,0.73129,10.10768908,17.53,16.26,23.91000836
04/09/2019 10:30,27.64189,17.07639,32.49118616,10.11189,0.48639,10.12358112,17.53,16.59,24.13563755
04/09/2019 11:00,28.34612,19.37704,34.33616458,10.24612,0.98704,10.2935525,18.1,18.39,25.80314128
04/09/2019 11:30,27.81331,18.68118,33.50472652,10.32331,0.86118,10.35916794,17.49,17.82,24.96903082
04/09/2019 12:00,25.44229,17.1015,30.65569152,10.06229,0.8215,10.09576853,15.38,16.28,22.39604429
04/09/2019 12:30,27.35208,17.97136,32.72775673,9.97208,1.69136,10.11449841,17.38,16.28,23.8139203
04/09/2019 13:00,28.10063,17.04891,32.86808085,10.19063,1.56891,10.31069437,17.91,15.48,23.67273748
04/09/2019 13:30,28.04235,15.02473,31.81376911,10.13235,0.92473,10.17446029,17.91,14.1,22.79425586
04/09/2019 14:00,26.92832,14.37005,30.5226597,10.12832,0.73005,10.15459694,16.8,13.64,21.64
04/09/2019 14:30,27.565,14.05649,30.94210943,9.765,1.01649,9.817763336,17.8,13.04,22.06539372
04/09/2019 15:00,28.16695,15.26544,32.03764552,9.71695,0.87544,9.756306294,18.45,14.39,23.39817514
04/09/2019 15:30,28.21159,15.38876,32.13577049,9.76159,0.61876,9.781181077,18.45,14.77,23.63377668
04/09/2019 16:00,25.84995,13.63304,29.22464191,10.11995,0.24304,10.12286799,15.73,13.39,20.65732316
04/09/2019 16:30,28.20867,15.13346,32.01172714,9.96867,0.42346,9.977660043,18.24,14.71,23.4324924
04/09/2019 17:00,28.74058,15.24785,32.53487157,9.77058,0.53785,9.785372561,18.97,14.71,24.00510362
04/09/2019 17:30,28.97592,15.32814,32.78041817,9.49592,0.61814,9.516017744,19.48,14.71,24.41013109
04/09/2019 18:00,29.21276,15.04999,32.86164247,9.73276,0.65999,9.755111687,19.48,14.39,24.21863952
04/09/2019 18:30,28.83474,14.94335,32.47685237,9.56474,0.55335,9.580733139,19.27,14.39,24.05005197
04/09/2019 19:00,28.72996,14.98055,32.40104134,9.45996,0.59055,9.478374993,19.27,14.39,24.05005197
04/09/2019 19:30,27.67284,14.53255,31.25669661,9.41284,0.34255,9.41907094,18.26,14.19,23.12539081
04/09/2019 20:00,26.0137,13.3386,29.23406981,9.3837,0.3286,9.389451723,16.63,13.01,21.11437899
04/09/2019 20:30,24.12657,11.82901,26.87037137,9.37657,0.23901,9.379615703,14.75,11.59,18.75874729
04/09/2019 21:00,26.18091,13.71672,29.55652984,9.38091,0.40672,9.389722764,16.8,13.31,21.43352747
04/09/2019 21:30,25.24122,13.63643,28.68922115,9.38122,0.32643,9.38689753,15.86,13.31,20.704968
04/09/2019 22:00,24.91936,17.49143,30.44543687,9.37936,0.48143,9.391707451,15.54,17.01,23.03978516
04/09/2019 22:30,24.04812,16.76318,29.31409694,9.37812,0.30318,9.383019389,14.67,16.46,22.04859406
04/09/2019 23:00,22.75277,16.78722,28.27541862,9.38277,0.88722,9.424623717,13.37,15.9,20.77418831
04/09/2019 23:30,21.45215,16.61146,27.13181422,9.38215,0.98146,9.433345237,12.07,15.63,19.74795686
05/09/2019 00:00,21.45091,20.68134,29.79696904,9.38091,1.77134,9.546680985,12.07,18.91,22.4337469
05/09/2019 00:30,20.75843,20.74984,29.35077982,9.37843,1.56984,9.508908817,11.38,19.18,22.3019461
05/09/2019 01:00,19.81657,20.41224,28.44918256,9.37657,1.58224,9.509129738,10.44,18.83,21.53050162
05/09/2019 01:30,18.82556,19.94911,27.42934011,9.38556,1.38911,9.487800752,9.44,18.56,20.82275678
05/09/2019 02:00,19.9368,20.66627,28.71533928,9.3868,1.58627,9.519887959,10.55,19.08,21.80249756
05/09/2019 02:30,20.15812,20.76671,28.9414244,9.37812,1.68671,9.528595141,10.78,19.08,21.91471652
05/09/2019 03:00,18.90215,20.44958,27.84738043,9.38215,1.36958,9.481586787,9.52,19.08,21.32315174
05/09/2019 03:30,18.41874,20.00001,27.1891593,9.37874,1.51001,9.499520735,9.04,18.49,20.58158643
05/09/2019 04:00,19.59618,20.9318,28.67316728,9.38618,1.4818,9.502426334,10.21,19.45,21.96694335
05/09/2019 04:30,19.18246,20.65807,28.19082524,9.38246,1.20807,9.45991484,9.8,19.45,21.77940541
05/09/2019 05:00,19.1806,20.75665,28.26188132,9.3806,1.30665,9.471166274,9.8,19.45,21.77940541
05/09/2019 05:30,18.73998,20.07248,27.46072293,9.37998,1.24248,9.46191214,9.36,18.83,21.0280408
05/09/2019 06:00,19.76277,20.20471,28.26300381,9.38277,1.62471,9.522397569,10.38,18.58,21.28287575
05/09/2019 06:30,21.66401,17.5272,27.866325,9.38401,1.5872,9.517292027,12.28,15.94,20.12167985
05/09/2019 07:00,23.07098,17.11686,28.72728693,5.69098,0.77686,5.743758771,17.38,16.34,23.85497852
05/09/2019 07:30,24.48149,17.42968,30.05223948,3.65149,-0.27032,3.66148223,20.83,17.7,27.33457335
05/09/2019 08:00,23.62444,16.77827,28.97627494,9.52444,-0.52173,9.538718966,14.1,17.3,22.31815405
05/09/2019 08:30,25.32649,17.77946,30.94414797,9.69649,-0.32054,9.70178665,15.63,18.1,23.91457505
05/09/2019 09:00,25.46785,16.80882,30.5147147,9.83785,-0.55118,9.853278237,15.63,17.36,23.35950556
05/09/2019 09:30,27.52767,19.12772,33.52077398,9.93767,-0.18228,9.939341579,17.59,19.31,26.12057044
05/09/2019 10:00,27.6867,18.98162,33.56866477,10.0967,0.03162,10.09674951,17.59,18.95,25.85557193
05/09/2019 10:30,27.01558,18.50687,32.74669143,10.23558,-0.19313,10.23740187,16.78,18.7,25.12485622
05/09/2019 11:00,27.09959,18.54097,32.83527595,10.31959,-0.15903,10.32081529,16.78,18.7,25.12485622
05/09/2019 11:30,27.31468,18.3967,32.93220786,10.11468,0.1767,10.11622333,17.2,18.22,25.05610504
05/09/2019 12:00,25.07885,16.62287,30.08768061,9.86885,-0.00713,9.868852576,15.21,16.63,22.53665902
05/09/2019 12:30,28.6347,19.25888,34.50870184,9.7247,0.13888,9.725691633,18.91,19.12,26.89168087
05/09/2019 13:00,28.4334,18.9708,34.18112766,9.9634,0.2108,9.965629744,18.47,18.76,26.3263841
05/09/2019 13:30,24.9603,16.51422,29.9288496,9.9603,-0.13578,9.961225442,15,16.65,22.41032128
05/09/2019 14:00,24.58822,16.37232,29.54036941,10.52822,-0.59768,10.5451713,14.06,16.97,22.03779708
05/09/2019 14:30,26.22102,13.82146,29.64075988,10.49102,-0.25854,10.49420524,15.73,14.08,21.11111792
05/09/2019 15:00,27.15926,14.71017,30.88712523,10.39926,-0.36983,10.40583407,16.76,15.08,22.54559824
05/09/2019 15:30,26.63838,14.50216,30.33011595,10.19838,-0.57784,10.21473708,16.44,15.08,22.30874268
05/09/2019 16:00,25.13466,13.32674,28.44913237,10.19466,-0.60326,10.21249309,14.94,13.93,20.4266615
05/09/2019 16:30,25.32727,13.3255,28.61886713,9.98727,-0.6045,10.00554758,15.34,13.93,20.7210159
05/09/2019 17:00,25.7112,13.21715,28.90949428,10.0812,-0.38285,10.08846706,15.63,13.6,20.71851587
05/09/2019 17:30,26.23194,13.32131,29.42060462,9.91194,-0.27869,9.915857133,16.32,13.6,21.24387912
05/09/2019 18:00,26.4819,13.29155,29.63032786,9.7619,-0.30845,9.766771883,16.72,13.6,21.55268893
05/09/2019 18:30,28.1776,14.46159,31.67198647,9.5976,-0.15841,9.598907203,18.58,14.62,23.64235183
05/09/2019 19:00,28.06507,13.13783,30.98791266,9.48507,-0.00217,9.485070248,18.58,13.14,22.75688907
05/09/2019 19:30,27.85334,13.32042,30.87461964,9.27334,0.18042,9.275094939,18.58,13.14,22.75688907
05/09/2019 20:00,27.27171,17.54363,32.42722806,5.87171,0.36363,5.882958873,21.4,17.18,27.44289343
05/09/2019 20:30,28.3899,18.20329,33.72456358,3.4999,0.17329,3.504187414,24.89,18.03,30.73423173
05/09/2019 21:00,27.3687,15.30744,31.35862655,3.6487,-0.61256,3.69976235,23.72,15.92,28.56719797
05/09/2019 21:30,26.51677,16.22076,31.08459661,5.47677,-0.55924,5.505248315,21.04,16.78,26.91189328
05/09/2019 22:00,24.92442,16.2158,29.73514557,8.98442,-0.5642,9.002117772,15.94,16.78,23.14415693
05/09/2019 22:30,23.18796,16.58617,28.509341,9.39796,0.12617,9.398806894,13.79,16.46,21.47313903
05/09/2019 23:00,23.17308,17.21565,28.86815272,9.38308,0.03565,9.383147724,13.79,17.18,22.02990014
05/09/2019 23:30,21.56463,16.39268,27.08787966,9.38463,0.13268,9.385567869,12.18,16.26,20.31600354
06/09/2019 00:00,20.88052,16.68455,26.72770705,9.39052,-0.21545,9.392991247,11.49,16.9,20.4360001
06/09/2019 00:30,20.03029,16.29821,25.82332602,9.38029,0.33821,9.386385166,10.65,15.96,19.18708159
06/09/2019 01:00,20.43494,16.79555,26.45141343,9.38494,0.43555,9.395041384,11.05,16.36,19.74214021
06/09/2019 01:30,19.71083,16.24852,25.54469067,9.39083,0.95852,9.439621215,10.32,15.29,18.4468561
06/09/2019 02:00,19.27037,16.02019,25.05980143,9.37037,1.10019,9.434736455,9.9,14.92,17.90576443
06/09/2019 02:30,18.84495,16.01059,24.72794235,9.34495,0.74059,9.374250053,9.5,15.27,17.9839623
06/09/2019 03:00,18.4937,15.86303,24.36498842,9.3837,0.59303,9.402420447,9.11,15.27,17.78102922
06/09/2019 03:30,15.4199,13.64931,20.59312942,9.3899,0.58931,9.40837437,6.03,13.06,14.38487052
06/09/2019 04:00,17.92587,14.44191,23.0196781,9.38587,0.42191,9.395347982,8.54,14.02,16.4162115
06/09/2019 04:30,18.23401,15.38409,23.85685113,9.38401,0.69409,9.409644234,8.85,14.69,17.1498863
06/09/2019 05:00,19.44719,16.80844,25.70441313,9.37719,0.65844,9.400278481,10.07,16.15,19.03227259
06/09/2019 05:30,19.18618,16.32597,25.19219719,9.38618,0.61597,9.406369865,9.8,15.71,18.51604979
06/09/2019 06:00,20.53308,16.90917,26.59938729,9.38308,0.83917,9.420530589,11.15,16.07,19.55933025
06/09/2019 06:30,22.00184,17.0093,27.81002067,9.38184,0.9393,9.428743621,12.62,16.07,20.43304432
06/09/2019 07:00,22.90804,17.66206,28.92622789,9.38804,0.44206,9.398442003,13.52,17.22,21.89335059
06/09/2019 07:30,22.23835,15.60837,27.16919993,9.38835,0.62837,9.409355163,12.85,14.98,19.73633451
06/09/2019 08:00,25.37935,16.2667,30.14493217,9.41935,-0.1333,9.420293165,15.96,16.4,22.88409054
06/09/2019 08:30,25.38927,12.45373,28.27915172,9.42927,-0.03627,9.429339757,15.96,12.49,20.26627001
06/09/2019 09:00,25.01468,12.70558,28.05647837,9.49468,0.00558,9.49468164,15.52,12.7,20.05393727
06/09/2019 09:30,26.67816,18.0758,32.22512632,9.52816,-0.2542,9.531550274,17.15,18.33,25.10201984
06/09/2019 10:00,27.88224,18.92606,33.69888803,9.64224,-0.36394,9.649105893,18.24,19.29,26.54810163
06/09/2019 10:30,26.96516,15.62363,31.16436536,9.74516,-0.56637,9.761604295,17.22,16.19,23.63566162
06/09/2019 11:00,24.2199,11.54239,26.8296538,9.6999,-0.25761,9.703320201,14.52,11.8,18.71016836
06/09/2019 11:30,24.22362,11.41064,26.77660305,9.70362,-0.38936,9.711428438,14.52,11.8,18.71016836
06/09/2019 12:00,24.15976,11.07895,26.57888516,9.63976,-0.14105,9.640791874,14.52,11.22,18.34989918
06/09/2019 12:30,24.30019,11.00455,26.67581966,9.78019,-0.21545,9.78256281,14.52,11.22,18.34989918
06/09/2019 13:00,23.98867,9.86078,25.93629254,9.96867,-0.32922,9.974104841,14.02,10.19,17.33195027
06/09/2019 13:30,24.19172,11.10093,26.61709908,10.17172,-0.61907,10.19054147,14.02,11.72,18.27344521
06/09/2019 14:00,23.95147,11.21911,26.44884391,9.93147,0.14911,9.932589298,14.02,11.07,17.86351869
06/09/2019 14:30,23.78176,11.06349,26.22923788,10.01176,-0.00651,10.01176212,13.77,11.07,17.667988
06/09/2019 15:00,23.72379,11.33982,26.29467113,9.95379,-0.21018,9.956008788,13.77,11.55,17.97262919
06/09/2019 15:30,23.61919,11.40405,26.22820033,10.05919,0.23405,10.06191249,13.56,11.17,17.56822416
06/09/2019 16:00,24.03394,11.86077,26.80127118,9.97394,0.33077,9.979423226,14.06,11.53,18.1830828
06/09/2019 16:30,24.74375,12.22036,27.59692669,9.80375,0.42036,9.812757848,14.94,11.8,19.03795157
06/09/2019 17:00,26.0545,15.36004,30.24512852,9.5945,0.46004,9.605522737,16.46,14.9,22.20228817
06/09/2019 17:30,28.07036,18.76849,33.7668673,9.72036,0.14849,9.721494114,18.35,18.62,26.14243485
06/09/2019 18:00,29.71415,20.27064,35.96984232,9.75415,0.23064,9.756876397,19.96,20.04,28.28432782
06/09/2019 18:30,29.56008,20.0338,35.70926311,9.60008,-0.0062,9.600082002,19.96,20.04,28.28432782
06/09/2019 19:00,28.55298,19.299,34.46337285,9.47298,-0.031,9.473030723,19.08,19.33,27.16054675
06/09/2019 19:30,27.76532,18.82207,33.54375223,9.41532,-0.21793,9.417841801,18.35,19.04,26.44322408
06/09/2019 20:00,29.09215,19.92627,35.26201111,9.38215,0.03627,9.382220107,19.71,19.89,28.0017178
06/09/2019 20:30,28.42339,19.50762,34.47370501,9.38339,-0.09238,9.383844732,19.04,19.6,27.32547529
06/09/2019 21:00,28.06587,19.73296,34.30863986,9.38587,-0.36704,9.393043917,18.68,20.1,27.43997813
06/09/2019 21:30,27.13285,19.62384,33.48561849,9.37285,-0.47616,9.384937158,17.76,20.1,26.82214757
06/09/2019 22:00,26.023,18.38609,31.86290687,9.393,-0.79391,9.426491505,16.63,19.18,25.38561207
06/09/2019 22:30,25.53277,16.8666,30.60072776,9.38277,-0.3534,9.389423009,16.15,17.22,23.60828033
06/09/2019 23:00,24.57153,18.04429,30.48534875,9.38153,0.82429,9.417672703,15.19,17.22,22.96224074
06/09/2019 23:30,20.60308,15.78935,25.95747443,9.38308,0.42935,9.39289794,11.22,15.36,19.02151414
07/09/2019 00:00,22.94494,18.17754,29.27273872,9.38494,0.53754,9.4003217,13.56,17.64,22.24956629
07/09/2019 00:30,22.6006,18.26528,29.05869188,9.3806,0.27528,9.384638269,13.22,17.99,22.32506439
07/09/2019 01:00,21.70215,17.62319,27.95639713,9.38215,0.57319,9.399642834,12.32,17.05,21.03532505
07/09/2019 01:30,21.1206,17.54259,27.45582285,9.3806,0.49259,9.393524433,11.74,17.05,20.70096858
07/09/2019 02:00,21.54432,18.18902,28.19571196,9.38432,0.19902,9.386430143,12.16,17.99,21.714182
07/09/2019 02:30,21.11967,17.65127,27.52467608,9.37967,0.50127,9.39305493,11.74,17.15,20.78340925
07/09/2019 03:00,19.78649,17.10272,26.15355077,9.38649,0.28272,9.390746782,10.4,16.82,19.77555056
07/09/2019 03:30,20.77812,17.97251,27.47255697,9.37812,0.50251,9.391573406,11.4,17.47,20.86051054
07/09/2019 04:00,19.33564,16.20845,25.23055341,9.37564,-0.00155,9.375640128,9.96,16.21,19.02539619
07/09/2019 04:30,19.64897,16.7454,25.8164762,9.38897,-0.2046,9.391199009,10.26,16.95,19.81338184
07/09/2019 05:00,20.13843,17.71206,26.81927352,9.37843,-0.17794,9.380117905,10.76,17.89,20.87653467
07/09/2019 05:30,18.90742,16.60038,25.16074616,9.38742,-0.27962,9.391583551,9.52,16.88,19.37949432
07/09/2019 06:00,20.53122,17.6174,27.05372021,9.38122,-0.1426,9.382303739,11.15,17.76,20.96998093
07/09/2019 06:30,19.77626,16.16943,25.54507636,9.37626,0.41943,9.385636532,10.4,15.75,18.87385758
07/09/2019 07:00,21.79525,17.70177,28.07820478,9.38525,0.67177,9.409260996,12.41,17.03,21.07199563
07/09/2019 07:30,22.48075,17.43773,28.45098501,9.40075,1.01773,9.455679506,13.08,16.42,20.99292262
07/09/2019 08:00,19.82059,15.07341,24.90107381,9.42059,0.93341,9.466719082,10.4,14.14,17.55276616
07/09/2019 08:30,23.87955,17.81741,29.79417741,9.54955,0.43741,9.55956237,14.33,17.38,22.52583628
07/09/2019 09:00,26.52792,19.1168,32.69835748,9.55792,0.7068,9.584017997,16.97,18.41,25.03815089
07/09/2019 09:30,26.04438,14.38812,29.75445726,9.76438,0.07812,9.764692495,16.28,14.31,21.67520473
07/09/2019 10:00,27.48829,15.8814,31.74625888,9.93829,0.2914,9.942561143,17.55,15.59,23.47446698
07/09/2019 10:30,28.59411,17.63718,33.5960302,9.91411,-0.50282,9.926852726,18.68,18.14,26.03847154
07/09/2019 11:00,26.64748,14.07001,30.13392394,9.76748,-0.34999,9.773748439,16.88,14.42,22.20069368
07/09/2019 11:30,29.28517,20.32009,35.64445594,9.70517,-0.04991,9.705298333,19.58,20.37,28.25443859
07/09/2019 12:00,27.54125,15.734,31.71875167,9.88125,-0.186,9.883000433,17.66,15.92,23.776501
07/09/2019 12:30,27.10498,14.49022,30.73510072,9.84498,-0.25978,9.848406818,17.26,14.75,22.70396661
07/09/2019 13:00,26.82956,14.44062,30.46894806,9.81956,-0.30938,9.824432532,17.01,14.75,22.51449755
07/09/2019 13:30,26.86366,15.09941,30.81636596,9.85366,-0.74059,9.881451763,17.01,15.84,23.2431861
07/09/2019 14:00,27.34742,18.95599,33.2747793,10.00742,-0.08401,10.00777262,17.34,19.04,25.7526154
07/09/2019 14:30,28.31028,19.64431,34.4582482,9.73028,-0.18569,9.732051667,18.58,19.83,27.17435004
07/09/2019 15:00,27.85933,18.99302,33.71760782,9.80933,-0.29698,9.813824543,18.05,19.29,26.41792195
07/09/2019 15:30,28.16451,19.86576,34.46575175,9.86451,-0.40424,9.872789247,18.3,20.27,27.3086598
07/09/2019 16:00,27.06223,17.02195,31.97047191,9.68223,-0.35805,9.688848104,17.38,17.38,24.57903171
07/09/2019 16:30,28.35927,19.65148,34.50259209,9.73927,0.28148,9.743336755,18.62,19.37,26.86822101
07/09/2019 17:00,27.91854,18.75661,33.63413882,9.86854,0.22661,9.871141465,18.05,18.53,25.86819282
07/09/2019 17:30,28.18025,17.85538,33.36077165,9.85025,0.49538,9.862698739,18.33,17.36,25.24596007
07/09/2019 18:00,28.18661,16.50059,32.66120717,9.52661,0.43059,9.53633608,18.66,16.07,24.62601267
07/09/2019 18:30,27.29078,14.69509,30.99568265,9.59078,-0.20491,9.592968733,17.7,14.9,23.13655117
07/09/2019 19:00,27.23405,14.6652,30.93156269,9.53405,-0.0248,9.534082255,17.7,14.69,23.00187166
07/09/2019 19:30,26.72617,14.24856,30.28711979,9.42617,-0.44144,9.436500948,17.3,14.69,22.69550837
07/09/2019 20:00,26.68308,14.46432,30.35133129,9.38308,-0.22568,9.385793613,17.3,14.69,22.69550837
07/09/2019 20:30,26.67874,14.96757,30.59057567,9.37874,-0.20243,9.380924362,17.3,15.17,23.00910472
07/09/2019 21:00,24.65246,13.53551,28.12390113,9.38246,-0.33449,9.388420485,15.27,13.87,20.62885843
07/09/2019 21:30,25.68525,14.90882,29.69856868,9.38525,-0.86118,9.424677637,16.3,15.77,22.68001102
