Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2019 22:00,25.20525,17.05018,30.43046608,9.38525,0.21018,9.387603166,15.82,16.84,23.10536734
07/09/2019 22:30,24.21029,18.28633,30.34020446,9.38029,-0.20367,9.382500837,14.83,18.49,23.70251042
07/09/2019 23:00,19.59184,15.11279,24.74341561,9.38184,-0.30721,9.386868475,10.21,15.42,18.49379626
07/09/2019 23:30,19.93122,12.61195,23.58632683,9.38122,-0.35805,9.388050303,10.55,12.97,16.71895332
08/09/2019 00:00,18.06812,13.0847,22.3084364,9.37812,0.1147,9.378821398,8.69,12.97,15.61207866
08/09/2019 00:30,17.23804,13.9103,22.15054106,9.38804,0.3503,9.394573175,7.85,13.56,15.66831516
08/09/2019 01:00,16.62122,13.81296,21.61163618,9.38122,0.25296,9.384629852,7.24,13.56,15.37176633
08/09/2019 01:30,16.61843,13.79732,21.59949663,9.37843,0.48732,9.391082475,7.24,13.31,15.15168967
08/09/2019 02:00,16.62432,13.66309,21.51855116,9.38432,0.35309,9.39096025,7.24,13.31,15.15168967
08/09/2019 02:30,16.10029,13.60574,21.07926704,9.38029,0.29574,9.384950859,6.72,13.31,14.91021462
08/09/2019 03:00,18.46463,15.7449,24.26611706,9.38463,0.2449,9.387824894,9.08,15.5,17.96375239
08/09/2019 03:30,19.76308,16.42216,25.69565469,9.38308,0.04216,9.383174716,10.38,16.38,19.39197772
08/09/2019 04:00,19.76494,17.14377,26.16413008,9.38494,-0.19623,9.386991265,10.38,17.34,20.20940375
08/09/2019 04:30,17.82184,15.45848,23.59200256,9.38184,0.18848,9.383733079,8.44,15.27,17.44724907
08/09/2019 05:00,19.09463,16.31768,25.11715699,9.38463,-0.02232,9.384656542,9.71,16.34,19.0073591
08/09/2019 05:30,19.38556,16.77679,25.63709459,9.38556,0.43679,9.395718281,10,16.34,19.15712922
08/09/2019 06:00,19.87277,17.02508,26.16830786,9.38277,0.45508,9.393799587,10.49,16.57,19.61134876
08/09/2019 06:30,20.86998,17.30253,27.10965897,9.37998,0.73253,9.408540004,11.49,16.57,20.16395299
08/09/2019 07:00,20.55339,16.96505,26.65060528,9.38339,-0.04495,9.383497663,11.17,17.01,20.3496683
08/09/2019 07:30,19.5985,15.63997,25.0740875,9.4085,0.42997,9.418319725,10.19,15.21,18.30792724
08/09/2019 08:00,20.36879,15.19642,25.41296494,9.48879,0.36642,9.495862219,10.88,14.83,18.39302313
08/09/2019 08:30,22.89783,17.89629,29.06179304,9.60783,0.57629,9.62509779,13.29,17.32,21.83131925
08/09/2019 09:00,24.00632,17.40711,29.65317653,9.75632,0.08711,9.756708876,14.25,17.32,22.42866247
08/09/2019 09:30,24.84823,18.39682,30.91726896,9.86823,0.00682,9.868232357,14.98,18.39,23.71903244
08/09/2019 10:00,25.59423,18.55089,31.610127,10.05423,0.16089,10.05551722,15.54,18.39,24.07662144
08/09/2019 10:30,26.61398,18.29787,32.29730605,10.12398,0.45787,10.13432859,16.49,17.84,24.29373788
08/09/2019 11:00,26.99142,18.4716,32.70683048,10.13142,0.4216,10.14018825,16.86,18.05,24.69943522
08/09/2019 11:30,27.23601,17.43599,32.33904742,10.37601,0.53599,10.3898445,16.86,16.9,23.87194169
08/09/2019 12:00,27.29398,17.44219,32.39122314,10.43398,0.54219,10.44805765,16.86,16.9,23.87194169
08/09/2019 12:30,27.01094,15.01504,30.90375877,10.50094,0.30504,10.50536959,16.51,14.71,22.11253491
08/09/2019 13:00,27.51078,15.18973,31.42564102,10.52078,0.14973,10.52184541,16.99,15.04,22.69056412
08/09/2019 13:30,27.48412,15.41772,31.51321853,10.49412,0.12772,10.49489719,16.99,15.29,22.8570383
08/09/2019 14:00,24.19193,13.01277,27.4696498,10.26193,-0.22723,10.26444547,13.93,13.24,19.21828556
08/09/2019 14:30,24.4907,12.69891,27.58725615,9.9107,-0.29109,9.914973922,14.58,12.99,19.52732701
08/09/2019 15:00,26.09384,13.63379,29.44093605,10.06384,-0.27621,10.06762969,16.03,13.91,21.22378383
08/09/2019 15:30,26.73395,13.75996,30.06726761,9.93395,-0.15004,9.935083019,16.8,13.91,21.81119208
08/09/2019 16:00,26.75007,15.03005,30.68336109,10.26007,-0.19995,10.26201814,16.49,15.23,22.44711563
08/09/2019 16:30,25.9908,13.97242,29.50847684,10.1308,-0.37758,10.13783386,15.86,14.35,21.38836366
08/09/2019 17:00,27.05416,15.22257,31.04278033,10.02416,-0.04743,10.02427221,17.03,15.27,22.87343
08/09/2019 17:30,26.84088,14.92449,30.71112569,9.81088,0.02449,9.810910566,17.03,14.9,22.62809979
08/09/2019 18:00,25.83454,14.15068,29.45615728,9.74454,0.07068,9.744796328,16.09,14.08,21.38070392
08/09/2019 18:30,26.53117,14.73329,30.34753393,9.58117,0.17329,9.582736978,16.95,14.56,22.34493455
08/09/2019 19:00,26.4081,14.86721,30.30547275,9.4581,0.30721,9.463087952,16.95,14.56,22.34493455
08/09/2019 19:30,26.62974,14.77762,30.45523117,9.40974,0.21762,9.412256123,17.22,14.56,22.55043237
08/09/2019 20:00,24.84277,14.28071,28.65487567,9.38277,-0.04929,9.382899465,15.46,14.33,21.07986006
08/09/2019 20:30,27.58556,18.78,33.37141772,9.38556,-0.93,9.431523552,18.2,19.71,26.82767414
08/09/2019 21:00,26.27207,15.29381,30.3993797,9.39207,-0.66619,9.415667156,16.88,15.96,23.2304972
08/09/2019 21:30,25.72029,17.91633,31.34530584,9.38029,-0.51367,9.394343902,16.34,18.43,24.63047909
08/09/2019 22:00,24.34153,14.65571,28.41302375,9.38153,-0.51429,9.395615964,14.96,15.17,21.30564479
08/09/2019 22:30,24.13742,16.03443,28.97788794,9.38742,0.57443,9.404978686,14.75,15.46,21.36759462
08/09/2019 23:00,22.91657,17.91641,29.08894855,9.37657,0.40641,9.38537341,13.54,17.51,22.13440083
08/09/2019 23:30,20.77688,16.00861,26.22888363,9.37688,-0.02139,9.376904397,11.4,16.03,19.67030503
09/09/2019 00:00,21.6592,18.05833,28.19972034,9.3992,0.16833,9.400707188,12.26,17.89,21.68777766
09/09/2019 00:30,20.57719,17.7102,27.14906872,9.37719,-0.1798,9.378913601,11.2,17.89,21.10668378
09/09/2019 01:00,17.23246,14.75951,22.6892224,9.38246,0.40951,9.391392553,7.85,14.35,16.35680287
09/09/2019 01:30,20.0706,17.40785,26.56806779,9.3806,0.22785,9.383366772,10.69,17.18,20.23433962
09/09/2019 02:00,16.8368,14.95223,22.51770451,9.3868,-0.23777,9.389810904,7.45,15.19,16.91858741
09/09/2019 02:30,18.05401,16.13863,24.21575222,9.38401,-0.41137,9.393022355,8.67,16.55,18.68345257
09/09/2019 03:00,19.78246,17.75251,26.58001759,9.38246,-0.42749,9.392193745,10.4,18.18,20.94450763
09/09/2019 03:30,19.51587,17.63378,26.30245956,9.38587,-0.54622,9.401750472,10.13,18.18,20.8117587
09/09/2019 04:00,19.92176,17.83807,26.74085382,9.39176,-0.34193,9.397982338,10.53,18.18,21.0093622
09/09/2019 04:30,19.1806,16.92351,25.57930036,9.3806,-0.08649,9.380998714,9.8,17.01,19.63110033
09/09/2019 05:00,19.76029,15.89331,25.3587532,9.38029,0.09331,9.380754087,10.38,15.8,18.90461319
09/09/2019 05:30,20.28649,17.23338,26.6182468,9.38649,0.43338,9.396489384,10.9,16.8,20.0262328
09/09/2019 06:00,21.26781,16.95128,27.19679459,9.37781,0.15128,9.379030122,11.89,16.8,20.58183908
09/09/2019 06:30,22.35556,17.10287,28.14745504,9.38556,0.30287,9.390445503,12.97,16.8,21.22406417
09/09/2019 07:00,24.03494,18.34251,30.23451693,9.38494,0.50251,9.398383643,14.65,17.84,23.08436917
09/09/2019 07:30,24.76834,16.4394,29.72750475,9.42834,0.5394,9.443757066,15.34,15.9,22.09356467
09/09/2019 08:00,26.32059,14.67728,30.13629052,9.42059,-0.28272,9.42483138,16.9,14.96,22.57014843
09/09/2019 08:30,27.60912,14.95473,31.39916331,9.40912,-0.00527,9.409121476,18.2,14.96,23.55932087
09/09/2019 09:00,27.82997,14.98219,31.60653805,9.41997,0.23219,9.422831156,18.41,14.75,23.59005299
09/09/2019 09:30,29.09408,15.51178,32.97090854,9.41408,0.32178,9.41957773,19.68,15.19,24.86038013
09/09/2019 10:00,29.87119,19.97999,35.93727859,9.50119,0.03999,9.501274158,20.37,19.94,28.50509604
09/09/2019 10:30,29.81446,20.10351,35.95904809,9.44446,-0.08649,9.444856019,20.37,20.19,28.68053347
09/09/2019 11:00,30.33087,20.26719,36.4790442,9.54087,0.07719,9.541182246,20.79,20.19,28.98034161
09/09/2019 11:30,30.70963,20.32454,36.82619042,9.53963,0.13454,9.54057868,21.17,20.19,29.25414501
09/09/2019 12:00,27.66724,18.04393,33.031191,9.48724,0.09393,9.487704973,18.18,17.95,25.54828566
09/09/2019 12:30,24.96014,15.66843,29.47046466,9.67014,0.07843,9.670458049,15.29,15.59,21.83648781
09/09/2019 13:00,24.9465,15.91207,29.5892182,9.6565,0.09207,9.656938911,15.29,15.82,22.00128405
09/09/2019 13:30,26.43063,17.08049,31.46937147,9.57063,-0.09951,9.57114731,16.86,17.18,24.07097838
09/09/2019 14:00,28.91088,19.16065,34.68385058,9.50088,0.19065,9.502792653,19.41,18.97,27.14054163
09/09/2019 14:30,29.29369,19.37282,35.12017125,9.42369,0.19282,9.425662458,19.87,19.18,27.61683001
09/09/2019 15:00,29.34484,19.66647,35.32548198,9.47484,0.16647,9.4763023,19.87,19.5,27.84002335
09/09/2019 15:30,29.38328,19.75867,35.40878682,9.51328,0.04867,9.513404497,19.87,19.71,27.98751507
09/09/2019 16:00,27.53319,18.17474,32.99087337,9.56319,-0.04526,9.563297101,17.97,18.22,25.59080499
09/09/2019 16:30,29.07407,19.15967,34.81945578,9.76407,0.07967,9.764395029,19.31,19.08,27.14631651
09/09/2019 17:00,28.05847,18.13897,33.41107558,9.52847,0.08897,9.52888536,18.53,18.05,25.86819282
09/09/2019 17:30,28.6426,18.16408,33.9165496,9.4426,0.11408,9.443289099,19.2,18.05,26.35227694
09/09/2019 18:00,29.85811,19.1882,35.49216466,9.41811,0.0682,9.418356927,20.44,19.12,27.98871201
09/09/2019 18:30,29.82773,19.26971,35.51077584,9.38773,-0.08029,9.38807334,20.44,19.35,28.14633369
09/09/2019 19:00,28.11517,17.70229,33.22399517,9.39517,-0.16771,9.396666748,18.72,17.87,25.88001739
09/09/2019 19:30,26.35525,16.49948,31.09392292,9.38525,-0.40052,9.393792303,16.97,16.9,23.94975783
09/09/2019 20:00,29.82711,19.34304,35.55010109,9.38711,-0.06696,9.387348816,20.44,19.41,28.18761608
09/09/2019 20:30,29.47905,19.60276,35.40173143,9.37905,-0.49724,9.392221597,20.1,20.1,28.4256926
09/09/2019 21:00,27.16618,18.50818,32.87178217,9.38618,-0.78182,9.418684489,17.78,19.29,26.23418571
09/09/2019 21:30,26.66432,18.47594,32.43988779,9.38432,-0.81406,9.419562386,17.28,19.29,25.89792463
09/09/2019 22:00,26.01277,17.03181,31.09255144,9.38277,-0.72819,9.410984728,16.63,17.76,24.33052609
09/09/2019 22:30,24.09122,16.77674,29.35721182,9.38122,-0.29326,9.385802582,14.71,17.07,22.53373027
09/09/2019 23:00,23.31525,15.87463,28.20646664,9.38525,0.39463,9.393543016,13.93,15.48,20.82487215
09/09/2019 23:30,22.3737,17.9275,28.67015361,9.3837,-0.2325,9.386579885,12.99,18.16,22.32768909
10/09/2019 00:00,21.24742,17.2963,27.39735116,9.38742,-0.0837,9.387793135,11.86,17.38,21.04100758
10/09/2019 00:30,20.60184,16.6644,26.49788744,9.38184,0.3844,9.389711665,11.22,16.28,19.77186891
10/09/2019 01:00,20.37401,16.86745,26.45016357,9.38401,-0.03255,9.384066452,10.99,16.9,20.15911952
10/09/2019 01:30,20.37184,16.87645,26.45423273,9.38184,0.55645,9.398327425,10.99,16.32,19.67542884
10/09/2019 02:00,20.36812,18.54275,27.54439852,9.37812,1.09275,9.441569642,10.99,17.45,20.62238105
10/09/2019 02:30,20.3737,21.30177,29.47631349,9.3837,0.67177,9.407714952,10.99,20.63,23.37470855
10/09/2019 03:00,19.70711,20.76522,28.62803776,9.38711,0.51522,9.401238525,10.32,20.25,22.72806415
10/09/2019 03:30,19.70091,21.31232,29.0231087,9.38091,0.33232,9.386794395,10.32,20.98,23.3808212
10/09/2019 04:00,19.0644,19.88791,27.5495973,9.3744,0.91791,9.419232141,9.69,18.97,21.30157271
10/09/2019 04:30,18.753,18.34435,26.23337923,9.393,0.58435,9.411159011,9.36,17.76,20.07553735
10/09/2019 05:00,17.94494,15.81258,23.91774567,9.38494,0.22258,9.387579063,8.56,15.59,17.78543505
10/09/2019 05:30,19.60781,16.78409,25.81030589,9.37781,0.38409,9.385672353,10.23,16.4,19.32906878
10/09/2019 06:00,20.47835,17.28946,26.80090009,9.38835,-0.01054,9.388355916,11.09,17.3,20.54940632
10/09/2019 06:30,21.95719,15.89029,27.1038652,9.37719,0.39029,9.385308657,12.58,15.5,19.96262508
10/09/2019 07:00,23.38184,17.45766,29.18013596,9.38184,0.67766,9.406282202,14,16.78,21.85333842
10/09/2019 07:30,23.96928,14.47007,27.99838048,9.38928,-0.27993,9.39345196,14.58,14.75,20.73979026
10/09/2019 08:00,26.26214,14.16137,29.83696361,9.42214,0.10137,9.422685289,16.84,14.06,21.93784857
10/09/2019 08:30,26.93864,17.59355,32.17488658,9.46864,0.06355,9.46885326,17.47,17.53,24.74877371
10/09/2019 09:00,26.79312,18.2496,32.41788364,9.53312,0.0496,9.533249031,17.26,18.2,25.08281483
10/09/2019 09:30,25.12577,16.94231,30.3042272,9.78577,0.06231,9.785968375,15.34,16.88,22.80898946
10/09/2019 10:00,28.69255,19.62526,34.76223893,9.95255,0.35526,9.958888551,18.74,19.27,26.87974144
10/09/2019 10:30,28.35542,19.20601,34.24763734,9.94542,0.14601,9.946491738,18.41,19.06,26.49927735
10/09/2019 11:00,29.30504,20.0876,35.5288199,9.91504,0.2976,9.919505228,19.39,19.79,27.70588746
10/09/2019 11:30,28.13631,19.15983,34.04043222,10.10631,0.05983,10.1064871,18.03,19.1,26.26577431
10/09/2019 12:00,27.59866,18.5864,33.27371784,10.00866,0.1364,10.0095894,17.59,18.45,25.49138286
10/09/2019 12:30,28.13521,18.83515,33.85783391,9.85521,0.17515,9.856766289,18.28,18.66,26.12190652
10/09/2019 13:00,29.31699,19.78524,35.36865313,9.86699,0.43524,9.876584709,19.45,19.35,27.43583423
10/09/2019 13:30,29.35259,20.11272,35.5822434,10.10259,0.28272,10.10654517,19.25,19.83,27.63677622
10/09/2019 14:00,28.60719,20.00639,34.90883786,10.30719,0.17639,10.3086992,18.3,19.83,26.9836784
10/09/2019 14:30,28.51327,20.04231,34.85255738,10.48327,-0.24769,10.4861957,18.03,20.29,27.14341541
10/09/2019 15:00,27.80724,19.71048,34.08438966,10.10724,-0.36952,10.11399256,17.7,20.08,26.76745038
10/09/2019 15:30,28.32897,20.22226,34.80618251,10.31897,-0.35774,10.32516924,18.01,20.58,27.34769643
10/09/2019 16:00,28.65007,19.95179,34.91275462,10.26007,-0.02821,10.26010878,18.39,19.98,27.15497192
10/09/2019 16:30,28.30055,19.50747,34.37240923,10.20055,-0.11253,10.20117068,18.1,19.62,26.69371462
10/09/2019 17:00,28.94982,19.65441,34.99125477,10.01982,0.03441,10.01987909,18.93,19.62,27.26333252
10/09/2019 17:30,28.80598,19.43142,34.74715193,9.87598,0.21142,9.878242727,18.93,19.22,26.97690308
10/09/2019 18:00,28.90439,19.22605,34.71461882,9.72439,0.29605,9.72889544,19.18,18.93,26.94841925
10/09/2019 18:30,29.21699,19.29177,35.0114966,9.55699,0.36177,9.563834764,19.66,18.93,27.29213257
10/09/2019 19:00,29.09175,19.1695,34.83962756,9.43175,0.4495,9.4424551,19.66,18.72,27.14689669
10/09/2019 19:30,29.04711,19.11804,34.7740428,9.38711,0.39804,9.395545221,19.66,18.72,27.14689669
10/09/2019 20:00,29.50153,18.671,34.91341452,9.38153,0.341,9.387725291,20.12,18.33,27.21770196
10/09/2019 20:30,28.29029,16.65973,32.83119114,9.38029,-0.16027,9.381659073,18.91,16.82,25.30811135
10/09/2019 21:00,27.71649,17.22011,32.63029277,9.38649,-0.43989,9.396791885,18.33,17.66,25.45318251
10/09/2019 21:30,26.49091,18.41587,32.26317685,9.38091,-0.22413,9.383587091,17.11,18.64,25.30220741
10/09/2019 22:00,25.72122,18.61654,31.75148374,9.38122,-0.42346,9.390772442,16.34,19.04,25.09018135
10/09/2019 22:30,24.03339,14.11764,27.87313391,9.38339,-0.48236,9.395779854,14.65,14.6,20.68290357
10/09/2019 23:00,23.36184,17.24621,29.03803243,9.38184,0.27621,9.385905058,13.98,16.97,21.98684379
10/09/2019 23:30,22.37122,17.67195,28.50910909,9.38122,-0.04805,9.381343054,12.99,17.72,21.97131084
11/09/2019 00:00,21.4799,17.02027,27.40576025,9.3899,0.16027,9.391267672,12.09,16.86,20.74675155
11/09/2019 00:30,20.61874,17.12259,26.80140906,9.37874,0.49259,9.391666992,11.24,16.63,20.07223206
11/09/2019 01:00,17.54246,15.19076,23.20554012,9.38246,0.06076,9.382656736,8.16,15.13,17.19018615
11/09/2019 01:30,18.40122,15.90671,24.32341096,9.38122,0.13671,9.382216066,9.02,15.77,18.1673691
11/09/2019 02:00,18.67432,15.8692,24.50636114,9.38432,0.0992,9.384844298,9.29,15.77,18.30292326
11/09/2019 02:30,20.28463,15.80188,25.71314111,9.38463,0.23188,9.387494265,10.9,15.57,19.00618057
11/09/2019 03:00,19.98967,17.51618,26.5782518,9.37967,-0.22382,9.382340044,10.61,17.74,20.67074503
11/09/2019 03:30,19.98595,17.50719,26.56952952,9.37595,-0.23281,9.378839955,10.61,17.74,20.67074503
11/09/2019 04:00,16.25804,13.03644,20.83920902,9.38804,-0.02356,9.388069563,6.87,13.06,14.75671034
11/09/2019 04:30,15.45308,12.81674,20.07651627,9.38308,0.63674,9.404659915,6.07,12.18,13.60872147
11/09/2019 05:00,15.4506,13.06071,20.23124282,9.3806,0.88071,9.421852603,6.07,12.18,13.60872147
11/09/2019 05:30,15.98122,13.35073,20.82405782,9.38122,0.80073,9.415330967,6.6,12.55,14.17965091
11/09/2019 06:00,16.82192,14.3302,22.09822673,9.37192,1.0602,9.431697012,7.45,13.27,15.21825877
11/09/2019 06:30,17.42804,13.38386,21.97417318,9.38804,0.68386,9.412914508,8.04,12.7,15.03102126
11/09/2019 07:00,18.76246,13.56831,23.15445835,9.38246,0.86831,9.422553683,9.38,12.7,15.78842614
11/09/2019 07:30,20.62308,14.25146,25.06821774,9.38308,0.36146,9.390039596,11.24,13.89,17.86811965
11/09/2019 08:00,21.8954,15.0767,26.58411977,9.4054,-0.4433,9.415841123,12.49,15.52,19.92160887
11/09/2019 08:30,22.53548,12.69278,25.86415518,9.39548,-0.57722,9.413194323,13.14,13.27,18.67491633
11/09/2019 09:00,22.5454,8.94048,24.25339654,9.4054,-0.05952,9.405588328,13.14,9,15.92669457
11/09/2019 09:30,23.97392,15.40733,28.49797638,9.43392,0.13733,9.434919507,14.54,15.27,21.08517252
11/09/2019 10:00,26.62282,16.09639,31.11058205,9.49282,0.17639,9.494458646,17.13,15.92,23.38553613
11/09/2019 10:30,28.4603,14.32392,31.86162834,9.6503,-0.17608,9.65190625,18.81,14.5,23.75007579
11/09/2019 11:00,28.68784,14.62927,32.202604,9.87784,0.12927,9.878685834,18.81,14.5,23.75007579
11/09/2019 11:30,29.18819,15.3053,32.95758856,10.02819,0.1953,10.03009156,19.16,15.11,24.40118235
11/09/2019 12:00,28.66975,18.52936,34.13636986,9.98975,0.07936,9.990065219,18.68,18.45,26.2553785
11/09/2019 12:30,25.05022,16.75997,30.13984267,9.97022,-0.50003,9.982750966,15.08,17.26,22.91972949
11/09/2019 13:00,24.89894,12.99564,28.08636452,9.81894,-0.54436,9.834018026,15.08,13.54,20.26667215
11/09/2019 13:30,26.30836,13.42232,29.5345303,9.65836,-0.59768,9.676835189,16.65,14.02,21.76655462
11/09/2019 14:00,28.53751,15.11868,32.29495258,9.64751,-0.61132,9.666858918,18.89,15.73,24.58180221
11/09/2019 14:30,29.04846,15.52843,32.93850583,9.56846,-0.54157,9.583774039,19.48,16.07,25.25302556
11/09/2019 15:00,27.72787,14.77087,31.41676901,9.75787,-0.99913,9.808888199,17.97,15.77,23.90844621
11/09/2019 15:30,27.72012,13.53261,30.84698666,9.75012,-1.13739,9.816236347,17.97,14.67,23.19762488
11/09/2019 16:00,28.76485,13.78167,31.89594055,9.74485,-1.09833,9.806550378,19.02,14.88,24.1490124
11/09/2019 16:30,28.86705,13.99216,32.07938773,8.69705,-0.88784,8.7422502,20.17,14.88,25.06478207
11/09/2019 17:00,27.69514,14.60627,31.31076337,5.48514,-0.27373,5.491965853,22.21,14.88,26.73384559
11/09/2019 17:30,28.82128,15.42067,32.68735603,4.49128,0.11067,4.492643307,24.33,15.31,28.74621714
11/09/2019 18:00,28.86995,15.40486,32.72283186,4.53995,0.09486,4.540940918,24.33,15.31,28.74621714
11/09/2019 18:30,29.035,15.59093,32.95615759,4.185,0.00093,4.185000103,24.85,15.59,29.33548363
11/09/2019 19:00,28.56385,15.51591,32.50595315,4.13385,-0.07409,4.134513895,24.43,15.59,28.98056245
11/09/2019 19:30,28.35429,15.38142,32.25761682,3.92429,0.21142,3.929980969,24.43,15.17,28.75680441
11/09/2019 20:00,27.86668,14.40267,31.36859508,7.07668,-0.13733,7.078012387,20.79,14.54,25.36997635
11/09/2019 20:30,28.09781,14.45499,31.59800093,9.37781,-0.42501,9.38743596,18.72,14.88,23.91344392
11/09/2019 21:00,27.1806,14.46074,30.78795248,9.3806,-0.78926,9.413744617,17.8,15.25,23.43933659
11/09/2019 21:30,25.49897,14.05759,29.11723386,9.38897,-0.90241,9.432237352,16.11,14.96,21.9848516
11/09/2019 22:00,23.77122,16.76607,29.0890358,9.38122,-0.09393,9.381690228,14.39,16.86,22.16600325
11/09/2019 22:30,23.77339,17.46304,29.49799719,9.38339,0.24304,9.386536972,14.39,17.22,22.44104498
11/09/2019 23:00,22.84595,17.28076,28.64545509,9.37595,0.06076,9.376146873,13.47,17.22,21.86250901
11/09/2019 23:30,20.76463,15.76688,26.07229111,9.38463,0.38688,9.39260115,11.38,15.38,19.13240184
12/09/2019 00:00,20.76091,16.89134,26.76439334,9.38091,0.22134,9.383520865,11.38,16.67,20.18398623
12/09/2019 00:30,20.21905,16.75928,26.26182494,9.37905,0.39928,9.387545122,10.84,16.36,19.62537133
12/09/2019 01:00,18.61184,15.86127,24.45363928,9.38184,0.19127,9.383789533,9.23,15.67,18.18630804
12/09/2019 01:30,19.22525,16.44973,25.30224999,9.38525,0.14973,9.386444302,9.84,16.3,19.03984244
12/09/2019 02:00,19.2175,16.50148,25.33004438,9.3775,-0.02852,9.377543369,9.84,16.53,19.23711257
12/09/2019 02:30,19.51401,16.59045,25.61327034,9.38401,0.06045,9.384204702,10.13,16.53,19.38705238
12/09/2019 03:00,19.1306,16.85483,25.49637525,9.3806,-0.09517,9.381082757,9.75,16.95,19.55415557
12/09/2019 03:30,19.13339,16.88087,25.51568899,9.38339,-0.06913,9.383644646,9.75,16.95,19.55415557
12/09/2019 04:00,18.28277,16.47789,24.61260932,9.38277,-0.24211,9.385893145,8.9,16.72,18.94118265
12/09/2019 04:30,18.81874,16.89052,25.28704493,9.37874,-0.21948,9.381307769,9.44,17.11,19.54138429
12/09/2019 05:00,18.82401,16.70857,25.16981653,9.38401,-0.17143,9.385575738,9.44,16.88,19.34032058
12/09/2019 05:30,19.35595,16.89488,25.69221226,9.37595,0.01488,9.375961808,9.98,16.88,19.60955889
12/09/2019 06:00,20.37463,17.10506,26.60279356,9.38463,0.22506,9.38732828,10.99,16.88,20.14235587
12/09/2019 06:30,21.20246,15.14911,26.05839296,9.38246,-0.16089,9.383839366,11.82,15.31,19.3418846
12/09/2019 07:00,22.36936,12.88616,25.81552607,9.37936,0.16616,9.380831688,12.99,12.72,18.18071781
12/09/2019 07:30,24.43176,16.8812,29.69656226,9.39176,0.1612,9.393143315,15.04,16.72,22.48910847
12/09/2019 08:00,25.64222,17.68331,31.14840123,9.41222,0.09331,9.412682513,16.23,17.59,23.9336792
12/09/2019 08:30,25.96057,17.72578,31.43492439,9.50057,0.13578,9.501540219,16.46,17.59,24.09024076
12/09/2019 09:00,26.65195,18.00764,32.16522248,9.56195,0.13764,9.562940582,17.09,17.87,24.7266051
12/09/2019 09:30,27.91567,18.54549,33.51447196,9.56567,0.36549,9.572649868,18.35,18.18,25.83089042
12/09/2019 10:00,27.34209,18.006,32.73844715,9.62209,0.496,9.634865436,17.72,17.51,24.91181447
12/09/2019 10:30,28.50199,18.61715,34.04352667,9.71199,0.54715,9.727390343,18.79,18.07,26.06892786
12/09/2019 11:00,28.85167,18.82622,34.45062294,10.06167,0.54622,10.07648547,18.79,18.28,26.21492895
12/09/2019 11:30,28.3942,18.50801,33.89361338,9.8642,0.51801,9.877792061,18.53,17.99,25.8263625
12/09/2019 12:00,28.43998,18.59688,33.98052984,9.90698,0.60388,9.92536769,18.533,17.993,25.83060468
12/09/2019 12:30,29.48235,19.33886,35.25904802,9.82235,0.52886,9.836577272,19.66,18.81,27.2090371
12/09/2019 13:00,29.13237,19.17394,34.87599399,9.74237,0.36394,9.749165377,19.39,18.81,27.01459235
12/09/2019 13:30,29.07502,19.17254,34.82733234,9.68502,0.07254,9.685291655,19.39,19.1,27.21731251
12/09/2019 14:00,28.84204,19.26058,34.68188595,9.82204,0.16058,9.823352569,19.02,19.1,26.95496986
12/09/2019 14:30,28.62342,19.30088,34.5228061,10.19342,0.20088,10.19539916,18.43,19.1,26.54194605
12/09/2019 15:00,28.23437,19.14216,34.11161003,10.11437,0.04216,10.11445787,18.12,19.1,26.32763567
12/09/2019 15:30,27.5204,18.12561,32.9531509,10.1804,-0.11439,10.18104264,17.34,18.24,25.16690684
12/09/2019 16:00,28.25765,19.096,34.10501429,10.01765,0.186,10.0193766,18.24,18.91,26.27328872
12/09/2019 16:30,28.84225,19.22527,34.66246373,9.91225,0.31527,9.917262487,18.93,18.91,26.75692434
12/09/2019 17:00,29.17108,19.12126,34.87942792,9.63108,0.54126,9.646277228,19.54,18.58,26.96345675
12/09/2019 17:30,29.32684,18.39344,34.61765705,9.53684,0.50344,9.550118796,19.79,17.89,26.67763483
12/09/2019 18:00,28.93981,14.84331,32.52439784,9.43981,-0.21669,9.442296722,19.5,15.06,24.63845774
12/09/2019 18:30,28.9178,14.96731,32.56162658,9.4178,-0.09269,9.418256117,19.5,15.06,24.63845774
12/09/2019 19:00,29.11959,14.98405,32.74862251,9.38959,-0.07595,9.389897165,19.73,15.06,24.82088838
12/09/2019 19:30,28.31029,14.35123,31.74004289,9.38029,-0.26877,9.384139694,18.93,14.62,23.91838832
12/09/2019 20:00,27.88223,14.02946,31.21288993,9.37223,-0.32054,9.377709798,18.51,14.35,23.42098632
12/09/2019 20:30,28.35618,14.54992,31.87119571,9.38618,-0.30008,9.390975615,18.97,14.85,24.09114775
12/09/2019 21:00,26.53246,14.07655,30.0353241,9.38246,-0.77345,9.414285982,17.15,14.85,22.6857885
12/09/2019 21:30,26.04037,14.29889,29.70789668,9.37037,-0.83111,9.407155668,16.67,15.13,22.51234772
12/09/2019 22:00,25.64246,18.10048,31.38730844,9.38246,-0.36952,9.389733792,16.26,18.47,24.6074887
12/09/2019 22:30,23.54556,12.60947,26.70940152,9.38556,-0.36053,9.392482015,14.16,12.97,19.20225247
12/09/2019 23:00,23.0575,15.74269,27.91917969,9.3775,0.40269,9.386142205,13.68,15.34,20.55378311
12/09/2019 23:30,21.99998,17.2896,27.9808754,9.37998,0.0496,9.380111138,12.62,17.24,21.36543938
13/09/2019 00:00,20.84719,16.91267,26.84480839,9.37719,0.17267,9.378779623,11.47,16.74,20.29257253
13/09/2019 00:30,20.05122,17.75639,26.7832188,9.38122,-0.44361,9.391702642,10.67,18.2,21.09713014
13/09/2019 01:00,19.79874,17.1773,26.21163369,9.37874,0.2573,9.38226877,10.42,16.92,19.87115497
13/09/2019 01:30,19.80153,16.44707,25.74114803,9.38153,-0.06293,9.38174106,10.42,16.51,19.52322975
13/09/2019 02:00,19.15029,16.33485,25.1706363,9.38029,-0.17515,9.381925069,9.77,16.51,19.1841862
13/09/2019 02:30,19.69254,16.69259,25.8154739,9.37254,-0.12741,9.373405964,10.32,16.82,19.73359572
13/09/2019 03:00,19.7037,16.6004,25.7644925,9.3837,0.2604,9.387312387,10.32,16.34,19.32609635
13/09/2019 03:30,19.70122,19.7309,27.88272735,9.38122,1.0509,9.439898278,10.32,18.68,21.34115273
13/09/2019 04:00,18.8975,20.53401,27.90629092,9.3775,0.70401,9.403889426,9.52,19.83,21.99680204
13/09/2019 04:30,18.29998,19.9829,27.09622779,9.37998,0.8029,9.414280281,8.92,19.18,21.15274923
13/09/2019 05:00,18.30339,20.25225,27.29776027,9.38339,0.61225,9.403342914,8.92,19.64,21.5707209
13/09/2019 05:30,19.63378,17.72064,26.44818329,9.37378,0.54064,9.38935797,10.26,17.18,20.01049725
13/09/2019 06:00,20.22587,16.98058,26.40882266,9.38587,0.47058,9.397659347,10.84,16.51,19.75058733
13/09/2019 06:30,20.88688,16.14481,26.39917889,9.37688,0.91481,9.421398828,11.51,15.23,19.09012834
13/09/2019 07:00,21.97905,16.51238,27.49067719,9.37905,0.71238,9.406065286,12.6,15.8,20.20890893
13/09/2019 07:30,24.26284,17.1435,29.70833212,9.41284,0.8835,9.454212242,14.85,16.26,22.02067438
13/09/2019 08:00,23.34733,15.02141,27.76221491,9.43733,-0.05859,9.437511871,13.91,15.08,20.51571349
13/09/2019 08:30,22.34102,14.78516,26.79033652,9.56102,0.13516,9.561975301,12.78,14.65,19.44095934
13/09/2019 09:00,22.98636,15.13716,27.52283341,9.59636,0.19716,9.598385141,13.39,14.94,20.06229548
13/09/2019 09:30,23.58027,15.56334,28.25325973,9.77027,-0.02666,9.770306373,13.81,15.59,20.82700651
13/09/2019 10:00,23.48981,15.73149,28.27102671,10.05981,-0.37851,10.06692838,13.43,16.11,20.97372165
13/09/2019 10:30,23.94761,15.74327,28.65900513,10.17761,-0.36673,10.18421505,13.77,16.11,21.19304131
13/09/2019 11:00,24.04495,15.73087,28.73360213,10.27495,-0.37913,10.28194228,13.77,16.11,21.19304131
13/09/2019 11:30,23.85484,15.85642,28.6440124,10.40484,-0.25358,10.40792958,13.45,16.11,20.98653378
13/09/2019 12:00,23.86972,15.72839,28.58576193,10.41972,-0.38161,10.42670567,13.45,16.11,20.98653378
13/09/2019 12:30,23.33375,15.85549,28.21099878,10.42375,-0.25451,10.42685664,12.91,16.11,20.64461673
13/09/2019 13:00,22.99761,15.61338,27.79690092,10.48761,-0.49662,10.49936164,12.51,16.11,20.39686741
13/09/2019 13:30,22.99823,15.69367,27.84259078,10.48823,-0.41633,10.49648985,12.51,16.11,20.39686741
13/09/2019 14:00,22.98149,15.58021,27.76493879,10.47149,-0.52979,10.48488342,12.51,16.11,20.39686741
13/09/2019 14:30,23.43623,14.7972,27.71667376,10.42623,-0.5828,10.44250582,13.01,15.38,20.14458984
13/09/2019 15:00,22.88446,11.34366,25.54167441,10.37446,-0.37634,10.38128374,12.51,11.72,17.14230148
13/09/2019 15:30,22.80851,11.34955,25.47627158,10.29851,-0.37045,10.30517062,12.51,11.72,17.14230148
13/09/2019 16:00,22.80758,11.3142,25.45970988,10.29758,-0.6758,10.31973156,12.51,11.99,17.32801777
13/09/2019 16:30,23.23189,11.21128,25.79561033,10.11189,-0.77872,10.14183042,13.12,11.99,17.77342117
13/09/2019 17:00,23.09828,11.24497,25.69007375,9.97828,-0.34503,9.98424346,13.12,11.59,17.50607038
13/09/2019 17:30,23.30428,11.39222,25.93977916,9.85428,-0.19778,9.856264569,13.45,11.59,17.75473458
13/09/2019 18:00,23.51781,11.26016,26.07448159,9.68781,-0.32984,9.69342339,13.83,11.59,18.04430658
13/09/2019 18:30,23.87056,11.63704,26.55606023,9.54056,-0.56296,9.557154863,14.33,12.2,18.81990701
13/09/2019 19:00,23.76299,11.65998,26.4695075,9.43299,-0.54002,9.448434894,14.33,12.2,18.81990701
13/09/2019 19:30,23.93083,11.95852,26.75239849,9.39083,-0.59148,9.409438702,14.54,12.55,19.20713669
13/09/2019 20:00,24.44091,12.05134,27.25055738,9.38091,-0.70866,9.407638993,15.06,12.76,19.73882469
13/09/2019 20:30,24.22688,11.94687,27.01239377,9.37688,-0.81313,9.412069854,14.85,12.76,19.57907301
13/09/2019 21:00,24.23277,14.91751,28.45626902,9.38277,-0.58249,9.400833339,14.85,15.5,21.46561203
13/09/2019 21:30,23.86184,16.44881,28.98190399,9.38184,0.10881,9.382470965,14.48,16.34,21.83268192
13/09/2019 22:00,23.26657,16.80555,28.70121583,9.37657,-0.18445,9.378384017,13.89,16.99,21.94520904
13/09/2019 22:30,20.43463,14.9589,25.32474664,9.38463,-0.2511,9.38798868,11.05,15.21,18.80017553
13/09/2019 23:00,19.80029,14.67432,24.64522574,9.38029,-0.53568,9.395573082,10.42,15.21,18.43693304
13/09/2019 23:30,18.58161,10.1934,21.19390558,9.37161,-0.2666,9.375401301,9.21,10.46,13.93684685
14/09/2019 00:00,17.80897,11.06036,20.96404006,9.38897,-0.19964,9.391092258,8.42,11.26,14.06001422
14/09/2019 00:30,17.21432,14.15831,22.28879887,9.38432,0.24831,9.387604578,7.83,13.91,15.96236198
14/09/2019 01:00,16.58525,14.23157,21.85424678,9.38525,-0.07843,9.385577703,7.2,14.31,16.01924156
14/09/2019 01:30,16.57564,13.85938,21.60634757,9.37564,0.61938,9.396076681,7.2,13.24,15.0710849
14/09/2019 02:00,16.58091,13.98688,21.69238089,9.38091,0.38688,9.388884309,7.2,13.6,15.38830725
14/09/2019 02:30,15.96308,13.83981,21.12723986,9.38308,0.75981,9.413793153,6.58,13.08,14.64181683
14/09/2019 03:00,16.96277,15.03831,22.66906116,9.38277,0.24831,9.386055121,7.58,14.79,16.61928097
14/09/2019 03:30,16.69556,14.81562,22.32138705,9.38556,0.46562,9.397102665,7.31,14.35,16.10461425
14/09/2019 04:00,16.69401,15.16491,22.55359096,9.38401,0.20491,9.386246949,7.31,14.96,16.65045645
14/09/2019 04:30,16.68502,14.83037,22.32330098,9.37502,0.69037,9.400404818,7.31,14.14,15.91777937
14/09/2019 05:00,16.49114,14.87369,22.20775434,9.39114,0.43369,9.401148734,7.1,14.44,16.09110313
14/09/2019 05:30,17.03967,15.04853,22.73342493,9.37967,0.60853,9.399389239,7.66,14.44,16.34592304
14/09/2019 06:00,17.0375,14.92329,22.64908366,9.3775,0.48329,9.389945446,7.66,14.44,16.34592304
14/09/2019 06:30,17.92494,15.12076,23.45081783,9.38494,0.68076,9.409597918,8.54,14.44,16.77632856
14/09/2019 07:00,18.18781,14.94957,23.54328091,9.37781,0.78957,9.410990446,8.81,14.16,16.67698114
14/09/2019 07:30,19.30726,15.37308,24.67998941,9.40726,0.39308,9.415468793,9.9,14.98,17.95579015
14/09/2019 08:00,19.94407,15.36188,25.174457,9.45407,-0.07812,9.454392751,10.49,15.44,18.66637887
14/09/2019 08:30,21.76272,16.1218,27.08372975,9.58272,-0.0682,9.582962686,12.18,16.19,20.26002221
14/09/2019 09:00,22.74245,16.1838,27.91297932,9.73245,0.3038,9.737190429,13.01,15.88,20.52886992
14/09/2019 09:30,23.71807,15.79282,28.49491197,9.88807,0.50282,9.90084624,13.83,15.29,20.61681353
14/09/2019 10:00,23.86377,12.51776,26.94761277,10.03377,-0.03224,10.0338218,13.83,12.55,18.67542235
14/09/2019 10:30,23.53242,12.04969,26.43803737,10.16242,-0.00031,10.16242,13.37,12.05,17.99887219
14/09/2019 11:00,22.7448,11.21334,25.35872475,10.2548,-0.02666,10.25483465,12.49,11.24,16.80290749
14/09/2019 11:30,22.82943,11.31455,25.47944104,10.33943,-0.21545,10.3416745,12.49,11.53,16.99826462
14/09/2019 12:00,22.89732,11.26714,25.51932027,10.40732,-0.03286,10.40737188,12.49,11.3,16.84310245
14/09/2019 12:30,22.93111,11.36457,25.5927579,10.44111,-0.29543,10.44528874,12.49,11.66,17.08671121
14/09/2019 13:00,22.70808,11.35279,25.38784627,10.46808,-0.30721,10.47258692,12.24,11.66,16.90482771
14/09/2019 13:30,22.43467,11.29996,25.11978332,10.46467,-0.15004,10.46574556,11.97,11.45,16.56452233
14/09/2019 14:00,22.42041,11.41623,25.15959244,10.45041,-0.42377,10.45899853,11.97,11.84,16.83646341
14/09/2019 14:30,22.34322,11.44909,25.10579897,10.37322,-0.39091,10.38058302,11.97,11.84,16.83646341
14/09/2019 15:00,22.30478,11.20499,24.96106992,10.33478,-0.42501,10.34351542,11.97,11.63,16.68945176
14/09/2019 15:30,22.22077,11.85901,25.18727333,10.25077,-0.38099,10.25784768,11.97,12.24,17.12011974
14/09/2019 16:00,22.45606,15.27142,27.15678367,10.17606,0.21142,10.17825602,12.28,15.06,19.43198394
14/09/2019 16:30,23.04546,15.97425,28.04050445,10.09546,0.05425,10.09560576,12.95,15.92,20.52191268
14/09/2019 17:00,25.09,16.7246,30.15328084,9.92,0.5146,9.93333847,15.17,16.21,22.20119366
14/09/2019 17:30,25.2887,17.21931,30.59449272,9.8487,0.58931,9.866315319,15.44,16.63,22.69252079
14/09/2019 18:00,25.12285,16.88299,30.26867925,9.68285,0.75299,9.712084126,15.44,16.13,22.3286923
14/09/2019 18:30,24.58242,14.72262,28.65398598,9.54242,0.37262,9.54969241,15.04,14.35,20.78759486
14/09/2019 19:00,22.82997,11.51881,25.571283,9.41997,-0.20119,9.422118245,13.41,11.72,17.80973049
14/09/2019 19:30,23.45393,11.76898,26.2411075,9.39393,0.04898,9.39405769,14.06,11.72,18.30415253
14/09/2019 20:00,24.61494,14.83788,28.74122395,9.38494,0.10788,9.38556002,15.23,14.73,21.18786917
14/09/2019 20:30,24.60688,16.67971,29.72728156,9.37688,-0.08029,9.377223737,15.23,16.76,22.64620277
14/09/2019 21:00,24.61618,17.04039,29.93879104,9.38618,-0.31961,9.391619964,15.23,17.36,23.09377622
14/09/2019 21:30,23.67277,16.74886,28.99869567,9.38277,-0.40114,9.391341021,14.29,17.15,22.32323005
14/09/2019 22:00,22.34657,15.57361,27.237961,9.37657,0.44361,9.387057835,12.97,15.13,19.92831654
14/09/2019 22:30,22.3506,16.19837,27.60319748,9.3806,0.31837,9.386001056,12.97,15.88,20.5035436
14/09/2019 23:00,20.45246,14.70772,25.19166822,9.38246,0.43772,9.392664928,11.07,14.27,18.06039313
14/09/2019 23:30,19.36618,14.41918,24.14459939,9.38618,0.79918,9.420141382,9.98,13.62,16.88504664
15/09/2019 00:00,19.83502,15.40098,25.11211268,9.37502,0.42098,9.384467175,10.46,14.98,18.27052271
15/09/2019 00:30,19.84494,15.81397,25.37524957,9.38494,0.24397,9.388110575,10.46,15.57,18.75730524
15/09/2019 01:00,18.92308,15.47659,24.44601797,9.38308,0.30659,9.388087543,9.54,15.17,17.92039341
15/09/2019 01:30,18.9175,15.86204,24.68757014,9.3775,-0.09796,9.378011645,9.54,15.96,18.59390223
15/09/2019 02:00,18.9268,18.85259,26.7141144,9.3868,0.80259,9.421049036,9.54,18.05,20.41602557
15/09/2019 02:30,18.69339,19.9463,27.33674658,9.38339,0.8463,9.421477144,9.31,19.1,21.24820228
15/09/2019 03:00,16.80998,16.06788,23.25407911,9.37998,0.72788,9.408179106,7.43,15.34,17.04466192
15/09/2019 03:30,15.33246,13.25755,20.26936017,9.38246,0.80755,9.41714886,5.95,12.45,13.79873183
15/09/2019 04:00,15.33215,13.30449,20.29985906,9.38215,0.64449,9.404259991,5.95,12.66,13.98849885
15/09/2019 04:30,16.69339,14.43252,22.0673266,9.38339,0.77252,9.415136486,7.31,13.66,15.49295646
15/09/2019 05:00,16.97719,14.72839,22.47555232,9.37719,0.85839,9.41639664,7.6,13.87,15.81571687
15/09/2019 05:30,16.97998,14.59912,22.39316917,9.37998,0.72912,9.408275122,7.6,13.87,15.81571687
15/09/2019 06:00,17.88773,14.40974,22.9697952,9.38773,1.03974,9.445132811,8.5,13.37,15.84319728
15/09/2019 06:30,18.08936,15.09367,23.55936797,9.37936,1.13367,9.447624129,8.71,13.96,16.45435201
15/09/2019 07:00,18.6537,15.49634,24.25071292,9.3837,0.99634,9.436446317,9.27,14.5,17.20996514
15/09/2019 07:30,19.22711,15.61352,24.7682007,9.38711,1.11352,9.452923407,9.84,14.5,17.5235727
15/09/2019 08:00,19.06004,14.84432,24.15862084,9.45004,1.01432,9.504320126,9.61,13.83,16.84105104
15/09/2019 08:30,21.02187,17.39601,27.28626362,9.57187,1.07601,9.632159302,11.45,16.32,19.93602016
15/09/2019 09:00,21.61253,16.67278,27.29620937,9.72253,0.35278,9.72892817,11.89,16.32,20.19194146
15/09/2019 09:30,22.62745,16.60846,28.06853108,9.88745,0.57846,9.904356793,12.74,16.03,20.47604698
15/09/2019 10:00,23.30331,14.49803,27.44516589,10.01331,0.43803,10.02288618,13.29,14.06,19.34703336
15/09/2019 10:30,24.28645,13.06858,27.57932988,10.16645,0.09858,10.16692793,14.12,12.97,19.17277497
15/09/2019 11:00,24.75931,13.23959,28.07686192,10.19931,-0.53041,10.21309254,14.56,13.77,20.04012226
15/09/2019 11:30,24.55827,12.9309,27.75458161,10.32827,-0.4991,10.34032214,14.23,13.43,19.56675241
15/09/2019 12:00,25.31245,13.6491,28.75792162,10.35245,-0.4309,10.36141379,14.96,14.08,20.54380685
15/09/2019 12:30,25.05469,13.19332,28.31609407,10.38469,-0.25668,10.38786172,14.67,13.45,19.90254758
15/09/2019 13:00,25.68195,13.78097,29.14580055,10.49195,-0.46903,10.50242848,15.19,14.25,20.82783234
15/09/2019 13:30,24.49894,12.96169,27.7164837,10.43894,-0.55831,10.4538595,14.06,13.52,19.50574274
15/09/2019 14:00,24.51195,13.16969,27.82582303,10.18195,-0.62031,10.20082792,14.33,13.79,19.88750864
15/09/2019 14:30,25.37785,15.26973,29.61756109,9.83785,-0.78027,9.868744292,15.54,16.05,22.34041405
15/09/2019 15:00,25.63026,16.63708,30.55654854,9.81026,-0.10292,9.810799855,15.82,16.74,23.03258561
15/09/2019 15:30,25.73952,16.05206,30.33465873,9.66952,-0.17794,9.671157101,16.07,16.23,22.83982925
15/09/2019 16:00,25.73022,16.64643,30.6455193,9.66022,0.01643,9.660233972,16.07,16.63,23.12578215
15/09/2019 16:30,25.93496,17.88805,31.50562621,9.61496,0.04805,9.615080062,16.32,17.84,24.17866828
15/09/2019 17:00,25.60808,17.36931,30.94295867,9.53808,0.27931,9.542168735,16.07,17.09,23.45875103
15/09/2019 17:30,25.65861,17.38915,30.99591594,9.58861,0.29915,9.593275377,16.07,17.09,23.45875103
15/09/2019 18:00,25.74306,17.40868,31.07679645,9.46306,0.31868,9.468424447,16.28,17.09,23.60310361
15/09/2019 18:30,25.45106,17.02911,30.62265571,9.40106,0.45911,9.412263868,16.05,16.57,23.06875376
15/09/2019 19:00,25.71517,16.95564,30.80200799,9.39517,0.38564,9.403081279,16.32,16.57,23.25741387
15/09/2019 19:30,25.69254,17.03593,30.82741511,9.37254,0.46593,9.384114067,16.32,16.57,23.25741387
15/09/2019 20:00,25.3299,12.9774,28.46079312,9.3899,-0.1426,9.390982737,15.94,13.12,20.64504783
15/09/2019 20:30,25.14253,12.91416,28.26521437,9.41253,-0.20584,9.41478046,15.73,13.12,20.48334201
15/09/2019 21:00,26.04781,12.95725,29.09258898,9.37781,-0.16275,9.37922214,16.67,13.12,21.21375261
15/09/2019 21:30,25.78339,12.74243,28.7602629,9.38339,-0.10757,9.384006564,16.4,12.85,20.83464663
15/09/2019 22:00,25.02998,12.80257,28.11415475,9.37998,-0.35743,9.386787576,15.65,13.16,20.4476918
15/09/2019 22:30,23.36215,13.38216,26.92345184,9.38215,-0.57784,9.399927536,13.98,13.96,19.75656853
15/09/2019 23:00,23.36339,16.60363,28.66231884,9.38339,-0.25637,9.386891577,13.98,16.86,21.9020547
15/09/2019 23:30,21.60587,15.64127,26.67326275,9.38587,-0.42873,9.395656713,12.22,16.07,20.18844471
16/09/2019 00:00,20.57533,19.12746,28.09277364,9.37533,0.54746,9.391300499,11.2,18.58,21.69461684
16/09/2019 00:30,20.8737,18.7208,28.03889628,9.3837,0.5208,9.398141217,11.49,18.2,21.52347788
16/09/2019 01:00,20.16122,16.06956,25.78188415,9.38122,-0.10044,9.381757665,10.78,16.17,19.43392137
16/09/2019 01:30,20.16308,15.95411,25.71154256,9.38308,-0.00589,9.383081849,10.78,15.96,19.25954309
16/09/2019 02:00,20.14789,16.32003,25.92837925,9.36789,-0.11997,9.368658167,10.78,16.44,19.65914545
16/09/2019 02:30,20.16835,16.31817,25.94311111,9.38835,-0.12183,9.389140444,10.78,16.44,19.65914545
16/09/2019 03:00,20.1637,16.43668,26.01421241,9.3837,-0.36332,9.390730915,10.78,16.8,19.96117231
16/09/2019 03:30,19.60998,15.44335,24.96093698,9.37998,-0.37665,9.387539082,10.23,15.82,18.83946124
16/09/2019 04:00,17.9606,10.34945,20.72906818,9.3806,0.02945,9.380646228,8.58,10.32,13.42083455
16/09/2019 04:30,19.07277,11.23897,22.13786354,9.38277,0.08897,9.383191809,9.69,11.15,14.77222394
16/09/2019 05:00,19.06874,11.23215,22.13092946,9.37874,0.08215,9.379099776,9.69,11.15,14.77222394
16/09/2019 05:30,20.0537,11.82247,23.27921134,9.3837,-0.26753,9.387512876,10.67,12.09,16.12504264
16/09/2019 06:00,19.80215,11.01109,22.65765318,9.38215,-0.01891,9.382169057,10.42,11.03,15.17357242
16/09/2019 06:30,22.22967,10.63012,24.64056979,9.37967,0.14012,9.380716546,12.85,10.49,16.5880258
16/09/2019 07:00,24.07091,14.68275,28.19559994,9.38091,0.47275,9.39281454,14.69,14.21,20.43820442
16/09/2019 07:30,26.40967,14.65779,30.20465986,9.37967,0.15779,9.380997121,17.03,14.5,22.36673646
16/09/2019 08:00,27.90114,13.88682,31.16596514,9.39114,-0.30318,9.3960326,18.51,14.19,23.32329737
16/09/2019 08:30,28.96121,14.04888,32.18886009,9.42121,0.13888,9.422233574,19.54,13.91,23.98540598
16/09/2019 09:00,29.70746,14.47119,33.04464434,9.53746,-0.10881,9.53808067,20.17,14.58,24.88785447
16/09/2019 09:30,30.85453,17.71302,35.57742401,9.47453,0.01302,9.474538946,21.38,17.7,27.75597954
16/09/2019 10:00,31.68667,19.55567,37.23532308,9.59667,-0.35433,9.603209091,22.09,19.91,29.73846331
16/09/2019 10:30,31.91652,19.48964,37.39666183,9.57652,-0.42036,9.585741382,22.34,19.91,29.92463367
16/09/2019 11:00,31.98596,19.58884,37.50765641,9.64596,-0.32116,9.651304993,22.34,19.91,29.92463367
16/09/2019 11:30,30.27787,18.00038,35.22446723,9.75787,-0.27962,9.761875551,20.52,18.28,27.48142645
16/09/2019 12:00,30.12814,17.80663,34.99686974,9.60814,-0.16337,9.609528813,20.52,17.97,27.27620391
16/09/2019 12:30,30.26423,18.15395,35.29149357,9.74423,-0.29605,9.74872627,20.52,18.45,27.59479842
16/09/2019 13:00,30.27973,18.05072,35.25181614,9.75973,-0.39928,9.767894051,20.52,18.45,27.59479842
16/09/2019 13:30,30.37428,18.04948,35.33243006,9.85428,-0.40052,9.862416062,20.52,18.45,27.59479842
16/09/2019 14:00,29.96758,18.12853,35.02426946,9.98758,-0.32147,9.992752234,19.98,18.45,27.19564119
16/09/2019 14:30,30.06988,18.46037,35.28431583,10.08988,-0.23963,10.09272515,19.98,18.7,27.36586195
16/09/2019 15:00,31.28764,19.43975,36.8350417,10.05764,-0.24025,10.06050905,21.23,19.68,28.94849392
16/09/2019 15:30,29.48221,18.21669,34.65614666,10.07221,-0.40331,10.08028141,19.41,18.62,26.89707233
16/09/2019 16:00,29.87495,18.14818,34.95524388,9.96495,-0.47182,9.976113603,19.91,18.62,27.26008988
16/09/2019 16:30,29.72925,18.19902,34.85731823,9.81925,-0.42098,9.82827018,19.91,18.62,27.26008988
16/09/2019 17:00,30.08257,18.08928,35.10246528,9.56257,-0.53072,9.577286083,20.52,18.62,27.70874952
16/09/2019 17:30,31.26187,18.73717,36.44703082,9.57187,-0.46283,9.58305311,21.69,19.2,28.96715554
16/09/2019 18:00,30.81674,18.6234,36.00697838,9.62674,-0.5766,9.643992461,21.19,19.2,28.59468657
16/09/2019 18:30,30.63198,18.24196,35.65231133,9.44198,-0.39804,9.450366245,21.19,18.64,28.2217239
16/09/2019 19:00,31.11618,18.5453,36.22353944,9.38618,-0.4247,9.395783367,21.73,18.97,28.84534278
16/09/2019 19:30,30.09153,17.71162,34.91706833,9.38153,-0.27838,9.385659304,20.71,17.99,27.43253907
16/09/2019 20:00,30.08781,17.55389,34.83411208,9.37781,-0.05611,9.377977859,20.71,17.61,27.1848524
16/09/2019 20:30,28.75463,17.11333,33.4618411,9.38463,-0.29667,9.389318044,19.37,17.41,26.0442892
16/09/2019 21:00,28.08091,17.41591,33.0431752,9.38091,-0.38409,9.388769757,18.7,17.8,25.8172423
16/09/2019 21:30,26.4844,13.85007,29.88725284,9.3744,-0.58993,9.392943775,17.11,14.44,22.3889638
16/09/2019 22:00,25.15215,12.45304,28.06615141,9.38215,-0.68696,9.407265951,15.77,13.14,20.52687263
16/09/2019 22:30,22.63517,11.04685,25.18697711,9.39517,-0.73315,9.423732183,13.24,11.78,17.72190735
16/09/2019 23:00,21.72161,13.88156,25.77840276,9.37161,-0.65844,9.394712195,12.35,14.54,19.0770569
16/09/2019 23:30,21.7213,15.43584,26.64732689,9.3713,-0.10416,9.37187884,12.35,15.54,19.84978841
17/09/2019 00:00,19.78742,14.56387,24.56925517,9.38742,0.02387,9.387450348,10.4,14.54,17.87656567
17/09/2019 00:30,19.15618,14.26051,23.88140234,9.38618,-0.48949,9.398934804,9.77,14.75,17.69224124
17/09/2019 01:00,18.50905,10.21819,21.14228793,9.37905,-0.20181,9.381220932,9.13,10.42,13.85399942
17/09/2019 01:30,18.51122,14.09259,23.26513182,9.38122,0.18259,9.382996739,9.13,13.91,16.6386598
17/09/2019 02:00,18.50905,14.45476,23.4845698,9.37905,-0.12524,9.379886138,9.13,14.58,17.202712
17/09/2019 02:30,18.13308,14.0921,22.96510119,9.38308,-0.0279,9.383121479,8.75,14.12,16.61134853
17/09/2019 03:00,17.53812,13.80568,22.3200012,9.37812,-0.08432,9.378499059,8.16,13.89,16.10955307
17/09/2019 03:30,17.87998,14.12816,22.78812388,9.37998,-0.08184,9.380337019,8.5,14.21,16.5582034
17/09/2019 04:00,17.87874,14.24393,22.85910947,9.37874,-0.21607,9.38122861,8.5,14.46,16.77324059
17/09/2019 04:30,18.09277,14.30283,23.06337513,9.38277,-0.15717,9.384086278,8.71,14.46,16.88063091
17/09/2019 05:00,19.07246,15.1745,24.37261128,9.38246,-0.0155,9.382472803,9.69,15.19,18.01755255
17/09/2019 05:30,20.17905,15.7416,25.59281207,9.37905,0.1116,9.379713933,10.8,15.63,18.9983394
17/09/2019 06:00,20.82843,15.81536,26.15242069,9.37843,-0.04464,9.378536239,11.45,15.86,19.56123974
17/09/2019 06:30,22.69928,16.39965,28.00367534,9.38928,-0.15035,9.390483696,13.31,16.55,21.23814022
17/09/2019 07:00,23.76781,16.10004,28.70749171,9.37781,-0.15996,9.379174143,14.39,16.26,21.71312276
17/09/2019 07:30,25.48176,15.84067,30.00411503,9.39176,0.11067,9.39241203,16.09,15.73,22.50157772
17/09/2019 08:00,27.22477,16.99036,32.09143865,9.44477,0.42036,9.454119889,17.78,16.57,24.30418277
17/09/2019 08:30,28.52002,15.88655,32.64619444,9.53002,0.15655,9.53130574,18.99,15.73,24.65873071
17/09/2019 09:00,29.38295,18.30167,34.61659827,9.59295,-0.16833,9.594426752,19.79,18.47,27.07000185
17/09/2019 09:30,29.61421,18.23302,34.77706791,9.82421,0.01302,9.824218628,19.79,18.22,26.90004647
17/09/2019 10:00,30.32703,18.44041,35.49334402,10.01703,0.22041,10.01945461,20.31,18.22,27.28487676
17/09/2019 10:30,30.11576,17.0497,34.60709856,10.13576,0.2697,10.13934756,19.98,16.78,26.09154652
17/09/2019 11:00,29.21333,17.57647,34.09326836,10.24333,0.16647,10.24468261,18.97,17.41,25.7481844
17/09/2019 11:30,28.22839,16.51033,32.70218645,10.15839,0.23033,10.1610009,18.07,16.28,24.32207434
17/09/2019 12:00,28.26931,16.4164,32.69024437,10.19931,0.1364,10.20022203,18.07,16.28,24.32207434
17/09/2019 12:30,28.41749,16.68207,32.95216529,10.34749,0.40207,10.35529862,18.07,16.28,24.32207434
17/09/2019 13:00,28.29747,16.94246,32.98171856,10.42747,0.08246,10.42779604,17.87,16.86,24.56820099
17/09/2019 13:30,28.31793,16.85831,32.95614928,10.44793,0.24831,10.4508803,17.87,16.61,24.39731543
17/09/2019 14:00,28.29468,16.87536,32.94490388,10.42468,0.26536,10.42805682,17.87,16.61,24.39731543
17/09/2019 14:30,27.70872,16.83041,32.41968329,10.38872,0.22041,10.39105788,17.32,16.61,23.99738527
17/09/2019 15:00,27.62192,16.78298,32.32087378,10.30192,0.17298,10.30337216,17.32,16.61,23.99738527
17/09/2019 15:30,27.75268,16.86524,32.47533783,10.05268,-0.18476,10.05437773,17.7,17.05,24.57625887
17/09/2019 16:00,27.79453,16.8485,32.50242837,10.09453,-0.2015,10.0965409,17.7,17.05,24.57625887
17/09/2019 16:30,28.27996,17.05536,33.02486097,10.07996,-0.35464,10.08619666,18.2,17.41,25.18626808
17/09/2019 17:00,28.60186,17.28693,33.42011886,9.92186,-0.12307,9.922623246,18.68,17.41,25.53527952
17/09/2019 17:30,28.44748,16.85087,33.06374053,9.76748,-0.06913,9.767724633,18.68,16.92,25.20374575
17/09/2019 18:00,28.33154,16.82576,32.95121179,9.65154,-0.09424,9.65200008,18.68,16.92,25.20374575
17/09/2019 18:30,28.60925,16.90789,33.23200159,9.50925,-0.24211,9.512331618,19.1,17.15,25.66968056
17/09/2019 19:00,28.77028,16.94881,33.39148352,9.42028,-0.20119,9.422428174,19.35,17.15,25.85623716
17/09/2019 19:30,28.7399,16.96865,33.37539415,9.3899,-0.18135,9.391651071,19.35,17.15,25.85623716
17/09/2019 20:00,29.48184,17.11559,34.08991509,9.38184,-0.03441,9.381903103,20.1,17.15,26.42219711
17/09/2019 20:30,28.81277,16.97392,33.44083844,9.38277,-0.17608,9.384422041,19.43,17.15,25.91616098
17/09/2019 21:00,27.84874,17.15336,32.70764557,9.37874,-0.41664,9.387989821,18.47,17.57,25.49207328
17/09/2019 21:30,28.4268,18.38906,33.85617353,9.3868,-0.58094,9.404759727,19.04,18.97,26.87717433
17/09/2019 22:00,27.97998,18.70197,33.65476137,9.37998,-0.74803,9.409759491,18.6,19.45,26.91212552
17/09/2019 22:30,27.12029,18.78164,32.98878796,9.38029,-0.66836,9.404070692,17.74,19.45,26.325085
