Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2019 23:00,24.91998,14.03791,28.60189365,9.37998,-0.94209,9.427171281,15.54,14.98,21.5845315
17/09/2019 23:30,25.15153,17.53162,30.6587208,9.38153,-0.58838,9.399962562,15.77,18.12,24.02139255
18/09/2019 00:00,23.13184,17.35151,28.91637808,9.38184,-0.76849,9.41326185,13.75,18.12,22.74636015
18/09/2019 00:30,23.40277,13.83241,27.18501812,9.38277,-0.64759,9.405091476,14.02,14.48,20.15516807
18/09/2019 01:00,23.76843,16.98259,29.21209728,9.37843,-0.12741,9.37929542,14.39,17.11,22.35674842
18/09/2019 01:30,23.48525,18.07954,29.6382647,9.38525,-0.02046,9.385272302,14.1,18.1,22.94384449
18/09/2019 02:00,20.20525,15.39523,25.40207146,9.38525,0.16523,9.386704348,10.82,15.23,18.68221882
18/09/2019 02:30,20.20029,15.28663,25.33244506,9.38029,0.76663,9.411565334,10.82,14.52,18.10808659
18/09/2019 03:00,18.82742,14.46812,23.74443598,9.38742,0.69812,9.413342966,9.44,13.77,16.69510407
18/09/2019 03:30,22.00215,17.00933,27.81028428,9.38215,0.81933,9.41785752,12.62,16.19,20.52755465
18/09/2019 04:00,20.26153,15.8288,25.7114859,9.38153,0.7688,9.412978199,10.88,15.06,18.5789666
18/09/2019 04:30,19.7668,15.32571,25.01207247,9.3868,0.72571,9.414811163,10.38,14.6,17.91380473
18/09/2019 05:00,21.64277,17.67284,27.94170301,9.38277,1.04284,9.440544907,12.26,16.63,20.66069941
18/09/2019 05:30,22.37649,20.42831,30.29889691,9.38649,0.55831,9.403079526,12.99,19.87,23.73935551
18/09/2019 06:00,21.30843,19.46879,28.86317677,9.37843,0.49879,9.391684659,11.93,18.97,22.40950245
18/09/2019 06:30,22.08072,16.26627,27.42534841,9.21072,0.34627,9.21722658,12.87,15.92,20.47152412
18/09/2019 07:00,22.87729,15.3314,27.53946666,8.35729,0.6014,8.378900769,14.52,14.73,20.68340639
18/09/2019 07:30,27.84518,17.29721,32.78029169,7.49518,-0.31279,7.501703861,20.35,17.61,26.91160716
18/09/2019 08:00,30.68113,20.08026,36.66808667,4.47113,-0.10974,4.472476534,26.21,20.19,33.08474271
18/09/2019 08:30,30.89,19.65183,36.61128955,1.55,0.43183,1.609029878,29.34,19.22,35.07483428
18/09/2019 09:00,32.17836,17.50409,36.63113456,1.59836,0.07409,1.600076254,30.58,17.43,35.19859798
18/09/2019 09:30,34.88972,15.4643,38.16329567,1.73972,-0.1457,1.745810462,33.15,15.61,36.64143283
18/09/2019 10:00,41.41201,10.05351,42.61487575,1.88201,-2.56649,3.182582687,39.53,12.62,41.49560579
18/09/2019 10:30,37.93524,13.57689,40.2916167,1.98524,-2.13311,2.913989727,35.95,15.71,39.23272359
18/09/2019 11:00,33.92901,18.81559,38.79696053,2.09901,-0.34441,2.127078096,31.83,19.16,37.15177654
18/09/2019 11:30,34.01271,20.6184,39.77414814,2.18271,-0.1116,2.185561142,31.83,20.73,37.98528399
18/09/2019 12:00,34.2951,21.08881,40.26030044,2.2351,-0.20119,2.244136677,32.06,21.29,38.48516208
18/09/2019 12:30,33.95772,20.55793,39.69578357,2.29772,-0.09207,2.29956389,31.66,20.65,37.79918121
18/09/2019 13:00,34.49371,20.93998,40.35218448,3.45371,-0.23002,3.461361288,31.04,21.17,37.57193767
18/09/2019 13:30,34.22315,20.86155,40.08027276,3.52315,-0.30845,3.536626546,30.7,21.17,37.29153925
18/09/2019 14:00,33.11231,21.72814,39.6047616,3.47231,-0.00186,3.472310498,29.64,21.73,36.75217681
18/09/2019 14:30,30.80735,19.54933,36.48656078,3.46735,-0.11067,3.469115719,27.34,19.66,33.67478582
18/09/2019 15:00,30.77914,16.18457,34.77493013,3.43914,0.01457,3.439170863,27.34,16.17,31.76388673
18/09/2019 15:30,31.7111,16.83191,35.90135175,3.3511,-0.19809,3.356949636,28.36,17.03,33.08036427
18/09/2019 16:00,33.63027,17.91202,38.10295947,6.36027,-0.32798,6.368720857,27.27,18.24,32.80778109
18/09/2019 16:30,33.70818,17.43183,37.94878254,10.06818,-0.80817,10.10056371,23.64,18.24,29.85878765
18/09/2019 17:00,33.14279,16.7375,37.12934736,9.92279,-0.5425,9.937608748,23.22,17.28,28.94420149
18/09/2019 17:30,33.00825,16.2618,36.79661272,9.78825,-0.6882,9.812413429,23.22,16.95,28.74840691
18/09/2019 18:00,33.51472,16.70976,37.44933292,9.64472,-0.59024,9.662763949,23.87,17.3,29.47994064
18/09/2019 18:30,33.83336,16.95497,37.84398574,9.50336,-0.65503,9.525907599,24.33,17.61,30.03433036
18/09/2019 19:00,32.59842,16.21087,36.40672043,9.41842,-0.68913,9.443597591,23.18,16.9,28.68662406
18/09/2019 19:30,28.00959,12.51487,30.6783165,9.38959,-0.87513,9.430283818,18.62,13.39,22.93461358
18/09/2019 20:00,28.00618,12.34778,30.60741396,9.38618,-1.04222,9.443865603,18.62,13.39,22.93461358
18/09/2019 20:30,29.98401,14.26776,33.20556928,9.38401,-0.96224,9.433215226,20.6,15.23,25.61860457
18/09/2019 21:00,29.17308,15.16623,32.87982861,9.38308,-1.04377,9.440955783,19.79,16.21,25.5814034
18/09/2019 21:30,30.36649,19.64743,36.16829026,9.38649,-0.26257,9.390161741,20.98,19.91,28.92349391
18/09/2019 22:00,28.69308,19.03996,34.4356344,9.38308,-0.46004,9.394350807,19.31,19.5,27.44314304
18/09/2019 22:30,27.89866,19.20736,33.87119584,9.38866,-0.29264,9.393219617,18.51,19.5,26.88624369
18/09/2019 23:00,26.47215,17.27234,31.60867689,9.38215,-0.67766,9.406591396,17.09,17.95,24.78448305
18/09/2019 23:30,24.42215,15.66017,29.01176201,9.38215,-0.36983,9.389436237,15.04,16.03,21.98095767
19/09/2019 00:00,24.41967,17.89343,30.27367041,9.37967,0.23343,9.382574214,15.04,17.66,23.19649111
19/09/2019 00:30,24.03246,17.72572,29.86235562,9.38246,0.06572,9.382690167,14.65,17.66,22.94554641
19/09/2019 01:00,23.4468,17.72417,29.39215257,9.3868,0.06417,9.387019337,14.06,17.66,22.573418
19/09/2019 01:30,23.15401,17.86862,29.2471496,9.38401,-0.37138,9.391355961,13.77,18.24,22.85411342
19/09/2019 02:00,22.67246,17.61044,28.70832701,9.38246,0.10044,9.382997594,13.29,17.51,21.98236111
19/09/2019 02:30,22.27618,16.85705,27.93543145,9.38618,0.01705,9.386195486,12.89,16.84,21.20702006
19/09/2019 03:00,21.70525,16.28284,27.13390418,9.38525,0.11284,9.38592832,12.32,16.17,20.32858332
19/09/2019 03:30,22.78586,17.68298,28.84238544,2.91586,0.17298,2.920986412,19.87,17.51,26.48427836
19/09/2019 04:00,23.60277,19.42745,30.56986368,1.01277,-0.34255,1.06913216,22.59,19.77,30.01934376
19/09/2019 04:30,22.57184,18.58461,29.2382573,9.07184,-2.31539,9.36265517,13.5,20.9,24.88091638
19/09/2019 05:00,22.88122,18.00928,29.11845454,9.38122,-2.39072,9.681055253,13.5,20.4,24.46242016
19/09/2019 05:30,23.44866,18.63238,29.95004575,9.38866,-2.38762,9.687500496,14.06,21.02,25.28881176
19/09/2019 06:00,22.12277,16.10238,27.36244861,9.38277,-2.38762,9.6817923,12.74,18.49,22.45412434
19/09/2019 06:30,24.90928,17.72742,30.5734141,9.38928,-2.39258,9.689324949,15.52,20.12,25.41032861
19/09/2019 07:00,26.9906,17.16742,31.9876976,9.3806,-2.39258,9.680913976,17.61,19.56,26.3193028
19/09/2019 07:30,27.90362,17.15843,32.75704091,9.39362,-2.40157,9.695753461,18.51,19.56,26.92979205
19/09/2019 08:00,29.02276,15.20533,32.76465563,9.42276,-2.40467,9.724754178,19.6,17.61,26.34904363
19/09/2019 08:30,30.77521,15.49727,34.45691408,9.54521,-2.41273,9.845420255,21.23,17.91,27.7755468
19/09/2019 09:00,31.84804,19.46262,37.32413735,9.69804,-2.41738,9.994783935,22.15,21.88,31.13449694
19/09/2019 09:30,32.80366,20.82805,38.85727443,9.85366,-2.43195,10.14933477,22.95,23.26,32.67613961
19/09/2019 10:00,33.27006,20.11929,38.88036423,9.99006,-2.43071,10.28151982,23.28,22.55,32.41081455
19/09/2019 10:30,32.61662,16.40906,36.51165773,10.10662,-2.44094,10.39720904,22.51,18.85,29.36022139
19/09/2019 11:00,32.72512,16.41061,36.60931029,10.21512,-2.43939,10.50234737,22.51,18.85,29.36022139
19/09/2019 11:30,32.79859,16.40751,36.673613,10.28859,-2.44249,10.57453742,22.51,18.85,29.36022139
19/09/2019 12:00,33.39842,18.19883,38.03487705,10.34842,-2.45117,10.6347558,23.05,20.65,30.94713234
19/09/2019 12:30,32.92616,18.19697,37.61996451,10.39616,-2.45303,10.68164308,22.53,20.65,30.56179641
19/09/2019 13:00,33.36445,17.28953,37.57811027,10.41445,-2.46047,10.70115328,22.95,19.75,30.27812742
19/09/2019 13:30,33.366,17.28581,37.57777513,10.416,-2.46419,10.70351757,22.95,19.75,30.27812742
19/09/2019 14:00,33.34988,17.28829,37.56460391,10.39988,-2.46171,10.68725971,22.95,19.75,30.27812742
19/09/2019 14:30,31.0395,15.67922,34.77482567,10.3695,-2.46078,10.65748415,20.67,18.14,27.50106362
19/09/2019 15:00,27.65773,13.30891,30.69327474,10.31773,-2.46109,10.60719173,17.34,15.77,23.43861131
19/09/2019 15:30,27.59294,13.30953,30.63517466,10.25294,-2.46047,10.54403581,17.34,15.77,23.43861131
19/09/2019 16:00,28.77529,13.82728,31.92508397,10.15529,-2.45272,10.44728435,18.62,16.28,24.73343486
19/09/2019 16:30,29.95741,14.60193,33.32660759,10.04741,-2.44807,10.34134877,19.91,17.05,26.21279459
19/09/2019 17:00,29.83124,13.97813,32.94375507,9.92124,-2.44187,10.2173251,19.91,16.42,25.80745047
19/09/2019 17:30,29.07763,13.48185,32.05103502,9.78763,-2.43815,10.08673765,19.29,15.92,25.01100758
19/09/2019 18:00,30.74077,14.82836,34.1302681,9.63077,-2.43164,9.933005783,21.11,17.26,27.26792438
19/09/2019 18:30,30.81127,14.83735,34.19767995,9.49127,-2.42265,9.795582639,21.32,17.26,27.43082208
19/09/2019 19:00,30.73129,14.63696,34.03898916,9.41129,-2.41304,9.715716212,21.32,17.05,27.29917398
19/09/2019 19:30,29.44587,13.66564,32.46242407,9.38587,-2.40436,9.688937128,20.06,16.07,25.70308347
19/09/2019 20:00,30.74494,14.43688,33.96578926,9.38494,-2.40312,9.687728554,21.36,16.84,27.19991176
19/09/2019 20:30,30.74184,14.74316,34.09430295,9.38184,-2.40684,9.685649208,21.36,17.15,27.39292062
19/09/2019 21:00,28.77432,14.01099,32.00420804,9.38432,-2.40901,9.688590767,19.39,16.42,25.40843364
19/09/2019 21:30,27.85401,14.2244,31.27586016,9.38401,-2.4056,9.687443163,18.47,16.63,24.85352691
19/09/2019 22:00,26.81339,17.45494,31.9942622,9.38339,-2.39506,9.684230496,17.43,19.85,26.41642292
19/09/2019 22:30,25.89308,17.4506,31.22459019,9.38308,-2.3994,9.685004422,16.51,19.85,25.8186483
19/09/2019 23:00,24.19556,16.98688,29.56313948,9.38556,-2.40312,9.688329177,14.81,19.39,24.3989385
19/09/2019 23:30,23.8637,13.54897,27.44177046,9.3837,-2.39103,9.683535003,14.48,15.94,21.53494834
20/09/2019 00:00,19.76494,10.41401,22.34064586,9.38494,-2.39599,9.685962362,10.38,12.81,16.48758624
20/09/2019 00:30,19.20432,10.14672,21.72007904,9.38432,-2.38328,9.682225231,9.82,12.53,15.91958856
20/09/2019 01:00,20.93153,11.86796,24.06194969,9.38153,-2.38204,9.679215862,11.55,14.25,18.34298231
20/09/2019 01:30,21.83153,12.69238,25.25296442,9.38153,-2.38762,9.680590602,12.45,15.08,19.55527806
20/09/2019 02:00,19.84277,12.70633,23.56239256,9.38277,-2.37367,9.678361542,10.46,15.08,18.352602
20/09/2019 02:30,21.0437,16.06641,26.47577836,9.3837,-2.38359,9.681700624,11.66,18.45,21.82562943
20/09/2019 03:00,21.45835,16.06331,26.80467707,9.38835,-2.38669,9.686970883,12.07,18.45,22.04738987
20/09/2019 03:30,19.88843,16.03603,25.5480705,9.37843,-2.41397,9.684121046,10.51,18.45,21.23352538
20/09/2019 04:00,21.62463,19.41114,29.05885371,9.38463,-2.38886,9.683900678,12.24,21.8,25.00115197
20/09/2019 04:30,21.39308,19.39626,28.87695922,9.38308,-2.40374,9.686080542,12.01,21.8,24.88935716
20/09/2019 05:00,21.96432,19.413,29.31374971,9.38432,-2.387,9.68314158,12.58,21.8,25.16935438
20/09/2019 05:30,21.32967,15.17556,26.1773269,9.37967,-2.39444,9.680472727,11.95,17.57,21.24870349
20/09/2019 06:00,21.85587,14.18052,26.05314186,9.38587,-2.38948,9.685255305,12.47,16.57,20.73802787
20/09/2019 06:30,23.25153,16.97711,28.78985779,9.38153,-2.39289,9.681891741,13.87,19.37,23.82380742
20/09/2019 07:00,23.77277,16.34959,28.85227351,9.38277,-2.39041,9.682480717,14.39,18.74,23.62751997
20/09/2019 07:30,27.26393,15.39053,31.30799088,9.39393,-2.42947,9.703001872,17.87,17.82,25.23666579
20/09/2019 08:00,27.67857,16.29192,32.1174391,9.43857,-2.40808,9.740916432,18.24,18.7,26.12254965
20/09/2019 08:30,29.13901,14.20425,32.41670282,9.53901,-2.42575,9.842610164,19.6,16.63,25.70441402
20/09/2019 09:00,30.2213,13.75417,33.20397817,9.6813,-2.41583,9.978166379,20.54,16.17,26.14116486
20/09/2019 09:30,30.72436,14.45115,33.95323304,9.84436,-2.42885,10.13956292,20.88,16.88,26.84974488
20/09/2019 10:00,30.62595,14.83332,34.02904929,9.99595,-2.42668,10.28629147,20.63,17.26,26.89803896
20/09/2019 10:30,30.74158,14.82743,34.13059363,10.11158,-2.43257,10.40006956,20.63,17.26,26.89803896
20/09/2019 11:00,32.75504,16.37061,36.6181583,10.22504,-2.43939,10.51199632,22.53,18.81,29.3499063
20/09/2019 11:30,30.85835,17.80441,35.62632145,10.31835,-2.44559,10.60420941,20.54,20.25,28.84361454
20/09/2019 12:00,32.10787,17.77651,36.70040359,10.37787,-2.47349,10.66856778,21.73,20.25,29.70278438
20/09/2019 12:30,31.73414,15.91495,35.50128554,10.41414,-2.43505,10.69503532,21.32,18.35,28.12943121
20/09/2019 13:00,32.79305,17.82922,37.32646801,10.43305,-2.46078,10.71932696,22.36,20.29,30.19360363
20/09/2019 13:30,32.08398,16.23627,35.95828467,10.43398,-2.44373,10.71633123,21.65,18.68,28.59484044
20/09/2019 14:00,32.62848,16.51899,36.57177515,10.41848,-2.47101,10.70750279,22.21,18.99,29.22163924
20/09/2019 14:30,30.25996,14.92108,33.73875824,10.38996,-2.45892,10.67696382,19.87,17.38,26.39850943
20/09/2019 15:00,31.3661,15.9948,35.20888888,10.3261,-2.4552,10.61396949,21.04,18.45,27.98363986
20/09/2019 15:30,32.12348,16.77627,36.24032564,10.26348,-2.44373,10.55039516,21.86,19.22,29.10786835
20/09/2019 16:00,30.668,15.21472,34.23468897,10.168,-2.44528,10.45789741,20.5,17.66,27.05781957
20/09/2019 16:30,28.81888,13.48867,31.81936616,10.05888,-2.43133,10.34854736,18.76,15.92,24.60455242
20/09/2019 17:00,31.38961,15.5303,35.02139109,9.92961,-2.4397,10.22493476,21.46,17.97,27.99022151
20/09/2019 17:30,32.31298,16.10983,36.10616705,9.78298,-2.42017,10.07789266,22.53,18.53,29.17124954
20/09/2019 18:00,30.45054,14.78898,33.85187315,9.62054,-2.43102,9.922935459,20.83,17.22,27.02623355
20/09/2019 18:30,28.80065,13.49053,31.80364508,9.49065,-2.42947,9.79667096,19.31,15.92,25.02643602
20/09/2019 19:00,29.46571,14.51688,32.84764635,9.40571,-2.40312,9.707850758,20.06,16.92,26.2429038
20/09/2019 19:30,30.19091,16.19099,34.258418,9.38091,-2.40901,9.685287895,20.81,18.6,27.91085989
20/09/2019 20:00,30.70432,16.54688,34.87914139,9.38432,-2.40312,9.687127933,21.32,18.95,28.52446143
20/09/2019 20:30,30.70246,17.27905,35.2307624,9.38246,-2.40095,9.684787894,21.32,19.68,29.01456186
20/09/2019 21:00,28.31277,15.35006,32.20616846,9.38277,-2.40994,9.687320769,18.93,17.76,25.95693549
20/09/2019 21:30,27.52091,16.33967,32.00601979,9.38091,-2.40033,9.683132579,18.14,18.74,26.08154903
20/09/2019 22:00,27.52246,15.72773,31.69932642,9.38246,-2.39227,9.682639692,18.14,18.12,25.63969579
20/09/2019 22:30,25.07246,12.51502,28.02238348,9.38246,-2.40498,9.685787756,15.69,14.92,21.65138564
20/09/2019 23:00,24.55401,15.3513,28.95793188,9.38401,-2.4087,9.688213425,15.17,17.76,23.35693687
20/09/2019 23:30,24.13711,14.92742,28.38006249,9.38711,-2.39258,9.687222162,14.75,17.32,22.74961318
21/09/2019 00:00,22.94091,16.26013,28.11898254,9.38091,-2.37987,9.678081093,13.56,18.64,23.05044902
21/09/2019 00:30,22.22874,16.25951,27.54067079,9.37874,-2.38049,9.676130251,12.85,18.64,22.64005521
21/09/2019 01:00,21.39711,16.25579,26.871677,9.38711,-2.38421,9.685158309,12.01,18.64,22.17407721
21/09/2019 01:30,21.7006,16.81827,27.45487655,9.3806,-2.38173,9.678238174,12.32,19.2,22.81276835
21/09/2019 02:00,20.28494,15.77703,25.69812185,9.38494,-2.38297,9.682749859,10.9,18.16,21.18007554
21/09/2019 02:30,19.84153,15.77765,25.34996158,9.38153,-2.38235,9.679292157,10.46,18.16,20.95703223
21/09/2019 03:00,21.60618,17.55424,27.83843308,9.38618,-2.38576,9.684638649,12.22,19.94,23.38657735
21/09/2019 03:30,19.91277,16.17889,25.65686829,9.38277,-2.38111,9.680188929,10.53,18.56,21.339037
21/09/2019 04:00,20.71843,16.9892,26.79339953,9.37843,-2.3808,9.675906051,11.34,19.37,22.44532245
21/09/2019 04:30,20.41432,16.74959,26.40631035,9.38432,-2.39041,9.683982746,11.03,19.14,22.09073335
21/09/2019 05:00,20.41246,16.75114,26.40585569,9.38246,-2.38886,9.681797754,11.03,19.14,22.09073335
21/09/2019 05:30,19.77936,15.85486,25.34954965,9.37936,-2.38514,9.677876153,10.4,18.24,20.99660925
21/09/2019 06:00,21.3168,16.80556,27.14466447,9.3868,-2.39444,9.687381336,11.93,19.2,22.60453273
21/09/2019 06:30,22.66967,17.45106,28.60862515,9.37967,-2.37894,9.676650497,13.29,19.83,23.871594
21/09/2019 07:00,21.56339,16.21967,26.98254034,9.38339,-2.40033,9.685535194,12.18,18.62,22.24987191
21/09/2019 07:30,21.88579,15.84711,27.02070871,9.39579,-2.39289,9.695709993,12.49,18.24,22.10650809
21/09/2019 08:00,21.91493,12.43479,25.19698711,9.42493,-2.41521,9.729467861,12.49,14.85,19.40419027
21/09/2019 08:30,23.58538,11.44301,26.21474065,9.48538,-2.42699,9.790950628,14.1,13.87,19.77844534
21/09/2019 09:00,25.03495,12.11456,27.81207086,9.65495,-2.42544,9.954939412,15.38,14.54,21.16497106
21/09/2019 09:30,28.25654,13.66487,31.38727011,9.80654,-2.42513,10.10195438,18.45,16.09,24.48041258
21/09/2019 10:00,27.42193,13.24735,30.45413809,9.95193,-2.42265,10.24256529,17.47,15.67,23.46805914
21/09/2019 10:30,29.40159,14.73029,32.88517809,10.07159,-2.39971,10.35352757,19.33,17.13,25.82800418
21/09/2019 11:00,29.52528,14.70332,32.98378053,10.19528,-2.42668,10.48010067,19.33,17.13,25.82800418
21/09/2019 11:30,29.59906,13.91689,32.7075554,10.26906,-2.44311,10.55567998,19.33,16.36,25.32387214
21/09/2019 12:00,30.13129,14.97619,33.64789598,10.34129,-2.43381,10.62382746,19.79,17.41,26.35815244
21/09/2019 12:30,29.32229,14.28433,32.61654142,10.37229,-2.43567,10.65443045,18.95,16.72,25.27174114
21/09/2019 13:00,28.10748,13.03875,30.98450312,10.38748,-2.44125,10.67049401,17.72,15.48,23.52931788
21/09/2019 13:30,28.48562,17.611,33.48996667,10.38562,-2.449,10.6704594,18.1,20.06,27.01876385
21/09/2019 14:00,28.4726,17.32116,33.32733915,10.3726,-2.46884,10.6623638,18.1,19.79,26.8189131
21/09/2019 14:30,27.8423,13.56107,30.96927976,10.3323,-2.41893,10.61167497,17.51,15.98,23.70570606
21/09/2019 15:00,28.57101,17.69992,33.60937043,10.22101,-2.47008,10.51524325,18.35,20.17,27.26813892
21/09/2019 15:30,28.48669,14.04844,31.76240189,10.13669,-2.44156,10.42658618,18.35,16.49,24.67068301
21/09/2019 16:00,29.4665,15.14782,33.13202489,9.9665,-2.44218,10.261353,19.5,17.59,26.26134231
21/09/2019 16:30,30.65294,15.17355,34.20291435,9.63294,-2.41645,9.931402904,21.02,17.59,27.40891278
21/09/2019 17:00,31.03018,18.28115,36.01489298,9.51018,-2.42885,9.815438653,21.52,20.71,29.86661179
21/09/2019 17:30,30.36941,19.24084,35.95150884,9.48941,-2.42916,9.795392818,20.88,21.67,30.09257882
21/09/2019 18:00,32.13196,20.58952,38.16269366,9.52196,-2.42048,9.824787309,22.61,23.01,32.25945133
21/09/2019 18:30,32.5202,20.83812,38.62370584,9.4302,-2.40188,9.731274304,23.09,23.24,32.76042887
21/09/2019 19:00,31.52331,19.48665,37.06006748,9.39331,-2.41335,9.69837775,22.13,21.9,31.13433635
21/09/2019 19:30,31.28742,17.88595,36.03900467,9.38742,-2.40405,9.69036174,21.9,20.29,29.85454907
21/09/2019 20:00,29.0406,18.22347,34.28485536,9.3806,-2.40653,9.684371069,19.66,20.63,28.49758762
21/09/2019 20:30,28.33246,17.87122,33.49789238,9.38246,-2.39878,9.684250159,18.95,20.27,27.74843059
21/09/2019 21:00,29.57339,19.44556,35.39371695,9.38339,-2.39444,9.684077179,20.19,21.84,29.74259067
21/09/2019 21:30,28.10277,18.68688,33.74855798,9.38277,-2.40312,9.685626392,18.72,21.09,28.19976064
21/09/2019 22:00,28.41874,19.2906,34.34751856,9.37874,-2.3994,9.680799778,19.04,21.69,28.86135305
21/09/2019 22:30,27.58122,15.89114,31.83161993,9.38122,-2.38886,9.680596097,18.2,18.28,25.7953174
21/09/2019 23:00,26.05525,13.14277,29.18233123,9.38525,-2.39723,9.686569529,16.67,15.54,22.78992102
21/09/2019 23:30,24.11215,13.14742,27.46362012,9.38215,-2.39258,9.682415901,14.73,15.54,21.41178414
22/09/2019 00:00,24.10812,13.56556,27.66271621,9.37812,-2.39444,9.678970898,14.73,15.96,21.71852896
22/09/2019 00:30,23.63184,12.40145,26.68819634,9.38184,-2.38855,9.681120436,14.25,14.79,20.53793076
22/09/2019 01:00,22.21091,12.71711,25.59393307,9.38091,-2.39289,9.681290977,12.83,15.11,19.82223499
22/09/2019 01:30,22.52587,13.13765,26.07705249,9.38587,-2.38235,9.683498705,13.14,15.52,20.33543705
22/09/2019 02:00,22.16091,13.12463,25.75581186,9.38091,-2.39537,9.681904248,12.78,15.52,20.10469597
22/09/2019 02:30,21.38874,12.62245,24.83554797,9.37874,-2.35755,9.670512189,12.01,14.98,19.20001302
22/09/2019 03:00,21.3937,15.5585,26.45292653,9.3837,-2.3715,9.678731215,12.01,17.93,21.58066264
22/09/2019 03:30,21.97688,16.27765,27.34858578,9.37688,-2.38235,9.674785272,12.6,18.66,22.51567454
22/09/2019 04:00,20.95153,16.56238,26.70728441,9.38153,-2.38762,9.680590602,11.57,18.95,22.20286918
22/09/2019 04:30,21.62525,17.11424,27.57804649,9.38525,-2.38576,9.683737313,12.24,19.5,23.023197
22/09/2019 05:00,21.30657,16.65982,27.04661767,9.37657,-2.38018,9.673950682,11.93,19.04,22.46878946
22/09/2019 05:30,21.51688,17.04548,27.45040097,9.37688,-2.38452,9.675319848,12.14,19.43,22.9107944
22/09/2019 06:00,21.78719,16.63641,27.41262092,9.37719,-2.38359,9.675391133,12.41,19.02,22.7105372
22/09/2019 06:30,22.69184,17.51509,28.66527482,9.38184,-2.37491,9.677764168,13.31,19.89,23.93257613
22/09/2019 07:00,21.61626,16.86038,27.4141407,9.37626,-2.44962,9.690969494,12.24,19.31,22.86249549
22/09/2019 07:30,21.33029,15.02564,26.09120788,9.38029,-2.40436,9.683531768,11.95,17.43,21.1330878
22/09/2019 08:00,22.03114,13.03285,25.59738871,9.39114,-2.40715,9.694734737,12.64,15.44,19.95402716
22/09/2019 08:30,23.42726,13.83322,27.20651552,9.40726,-2.33678,9.693146108,14.02,16.17,21.4016191
22/09/2019 09:00,26.30492,17.52262,31.60681933,9.46492,-2.41738,9.768747958,16.84,19.94,26.09960153
22/09/2019 09:30,28.29199,15.26665,32.14820835,9.40199,-2.41335,9.706784956,18.89,17.68,25.87304582
22/09/2019 10:00,28.36546,18.70053,33.97512536,9.47546,-2.42947,9.781956179,18.89,21.13,28.34270629
22/09/2019 10:30,29.85779,15.95324,33.85252561,9.45779,-2.41676,9.76168636,20.4,18.37,27.45208371
22/09/2019 11:00,30.21987,15.40045,33.9177594,9.50987,-2.41955,9.812841057,20.71,17.82,27.32135612
22/09/2019 11:30,30.43377,15.38836,34.1030201,9.72377,-2.43164,10.02320189,20.71,17.82,27.32135612
22/09/2019 12:00,30.37425,15.3865,34.04907407,9.66425,-2.4335,9.965924458,20.71,17.82,27.32135612
22/09/2019 12:30,30.73767,15.39394,34.37699443,9.62767,-2.42606,9.928635191,21.11,17.82,27.62579411
22/09/2019 13:00,30.64614,15.38619,34.29170074,10.16614,-2.43381,10.45341253,20.48,17.82,27.14742713
22/09/2019 13:30,31.67739,16.44518,35.6917495,9.81739,-2.42482,10.11241309,21.86,18.87,28.87795872
22/09/2019 14:00,30.13545,15.5841,33.9265312,10.13545,-2.4459,10.42639792,20,18.03,26.92732627
22/09/2019 14:30,29.63411,15.22945,33.31841267,10.22411,-2.45055,10.5136873,19.41,17.68,26.25510427
22/09/2019 15:00,30.55546,15.96906,34.47676048,10.09546,-2.44094,10.38636128,20.46,18.41,27.5234391
22/09/2019 15:30,30.4482,15.97588,34.38490403,9.9882,-2.43412,10.28051941,20.46,18.41,27.5234391
22/09/2019 16:00,30.63524,15.98301,34.55393666,9.73524,-2.42699,10.03320379,20.9,18.41,27.85207533
22/09/2019 16:30,30.38076,15.9827,34.32837423,9.98076,-2.4273,10.27167734,20.4,18.41,27.47886642
22/09/2019 17:00,29.9611,15.53588,33.74953452,9.8611,-2.43412,10.15707799,20.1,17.97,26.96165611
22/09/2019 17:30,29.87492,15.54611,33.67777281,9.77492,-2.42389,10.0709634,20.1,17.97,26.96165611
22/09/2019 18:00,28.42994,14.27014,31.81035027,9.53994,-2.41986,9.842061655,18.89,16.69,25.20690778
22/09/2019 18:30,29.45748,15.34665,33.21539996,9.45748,-2.41335,9.760542309,20,17.76,26.74729145
22/09/2019 19:00,27.35959,13.55471,30.5332168,9.38959,-2.40529,9.692771552,17.97,15.96,24.03419439
22/09/2019 19:30,29.21401,14.59277,32.65589252,9.38401,-2.39723,9.685368106,19.83,16.99,26.11300442
22/09/2019 20:00,29.94091,15.14378,33.55282647,9.38091,-2.40622,9.684594319,20.56,17.55,27.03176095
22/09/2019 20:30,28.72719,14.66936,32.25587649,9.37719,-2.40064,9.679605607,19.35,17.07,25.80324398
22/09/2019 21:00,28.73401,14.67277,32.26350121,9.38401,-2.39723,9.685368106,19.35,17.07,25.80324398
22/09/2019 21:30,27.74936,14.90308,31.49807572,9.37936,-2.39692,9.680786099,18.37,17.3,25.23384434
22/09/2019 22:00,27.11781,15.8099,31.38994357,9.37781,-2.3901,9.67759776,17.74,18.2,25.41549921
22/09/2019 22:30,23.00122,16.16339,28.11247584,9.38122,-2.39661,9.68251146,13.62,18.56,23.02125105
22/09/2019 23:00,25.0706,18.20308,30.98204489,9.3806,-2.39692,9.681987495,15.69,20.6,25.89471182
22/09/2019 23:30,24.29905,14.12579,28.10661442,9.37905,-2.38421,9.677346549,14.92,16.51,22.25278634
23/09/2019 00:00,23.6737,17.30059,29.32157032,9.3837,-2.35941,9.675776002,14.29,19.66,24.30472588
23/09/2019 00:30,22.81339,17.01727,28.46117077,9.38339,-2.41273,9.688615688,13.43,19.43,23.61969094
23/09/2019 01:00,22.80874,17.96331,29.03306953,9.37874,-2.38669,9.67765742,13.43,20.35,24.3821123
23/09/2019 01:30,22.80874,17.96672,29.03517949,9.37874,-2.38328,9.676817015,13.43,20.35,24.3821123
23/09/2019 02:00,22.38998,13.82703,26.31535603,9.37998,-2.38297,9.677942489,13.01,16.21,20.78519184
23/09/2019 02:30,21.37308,13.39075,25.22143402,9.38308,-2.37925,9.680032069,11.99,15.77,19.81042655
23/09/2019 03:00,21.9806,17.05478,27.82107649,9.3806,-2.37522,9.676638177,12.6,19.43,23.15782589
23/09/2019 03:30,21.4706,17.86052,27.92820866,9.3806,-2.38948,9.680148296,12.09,20.25,23.58454155
23/09/2019 04:00,21.47215,16.32044,26.97053925,9.38215,-2.37956,9.679206807,12.09,18.7,22.26787147
23/09/2019 04:30,21.46998,16.00331,26.77808754,9.37998,-2.38669,9.678859125,12.09,18.39,22.00818484
23/09/2019 05:00,21.47091,17.35463,27.60766485,9.38091,-2.39537,9.681904248,12.09,19.75,23.15665347
23/09/2019 05:30,21.70246,17.37912,27.80342752,9.38246,-2.37088,9.677377105,12.32,19.75,23.27756216
23/09/2019 06:00,23.1706,18.0761,29.38744793,9.3806,-2.3839,9.678772421,13.79,20.46,24.67338039
23/09/2019 06:30,23.84184,15.56673,28.47378474,9.38184,-2.42327,9.689745057,14.46,17.99,23.08098135
23/09/2019 07:00,25.59339,16.92285,30.68231516,9.38339,-2.40715,9.687227623,16.21,19.33,25.22722735
23/09/2019 07:30,26.79184,14.02432,30.24044051,9.38184,-2.39568,9.682882032,17.41,16.42,23.93166313
23/09/2019 08:00,29.24453,15.74587,33.21407769,9.47453,-2.39413,9.772337345,19.77,18.14,26.83118521
23/09/2019 08:30,31.00926,19.67153,36.72251759,9.46926,-2.39847,9.768292752,21.54,22.07,30.83920395
23/09/2019 09:00,31.73457,20.40138,37.72663832,9.62457,-2.41862,9.923813299,22.11,22.82,31.77427419
23/09/2019 09:30,32.83047,20.76324,38.84523003,9.59047,-2.41676,9.890290376,23.24,23.18,32.8239242
23/09/2019 10:00,32.78971,17.51115,37.17264392,9.83971,-2.42885,10.13504836,22.95,19.94,30.40240287
23/09/2019 10:30,31.24417,14.63045,34.49997429,9.67417,-2.41955,9.97215059,21.57,17.05,27.49486134
23/09/2019 11:00,30.13869,14.31503,33.36556187,9.88869,-2.44497,10.18646495,20.25,16.76,26.28611991
23/09/2019 11:30,30.3991,14.53371,33.69471779,9.7991,-2.43629,10.09741897,20.6,16.97,26.68971525
23/09/2019 12:00,28.91819,13.44433,31.89062122,9.71819,-2.43567,10.01876765,19.2,15.88,24.91614737
23/09/2019 12:30,29.74938,13.88464,32.82999906,9.60938,-2.43536,9.913181241,20.14,16.32,25.92222984
23/09/2019 13:00,30.05901,13.87224,33.10563585,9.53901,-2.44776,9.848057717,20.52,16.32,26.21855831
23/09/2019 13:30,30.68078,14.39844,33.89137554,9.59078,-2.44156,9.896680062,21.09,16.84,26.98839936
23/09/2019 14:00,32.26475,15.46937,35.78149663,9.52475,-2.44063,9.832473613,22.74,17.91,28.94608264
23/09/2019 14:30,33.70043,15.26231,36.99536577,9.44043,-2.41769,9.745098436,24.26,17.68,30.01882743
23/09/2019 15:00,33.22958,16.62758,37.15752149,9.42958,-2.41242,9.733280497,23.8,19.04,30.47887137
23/09/2019 15:30,33.77601,17.43758,38.01168304,9.44601,-2.41242,9.749198694,24.33,19.85,31.40018153
23/09/2019 16:00,32.44935,15.54998,35.98280414,9.41935,-2.40002,9.720300943,23.03,17.95,29.19903081
23/09/2019 16:30,34.13284,17.01153,38.1371593,9.41284,-2.39847,9.713609793,24.72,19.41,31.42970728
23/09/2019 17:00,34.44121,17.01122,38.41326011,9.42121,-2.39878,9.721797331,25.02,19.41,31.66620438
23/09/2019 17:30,34.64579,17.01153,38.59692886,9.39579,-2.39847,9.697088639,25.25,19.41,31.84824328
23/09/2019 18:00,34.27199,17.00626,38.2594064,9.40199,-2.40374,9.704400133,24.87,19.41,31.54782084
23/09/2019 18:30,33.59548,17.2175,37.75047791,9.39548,-2.4025,9.697785865,24.2,19.62,31.15420357
23/09/2019 19:00,33.57843,20.57711,39.38182852,9.37843,-2.39289,9.678887943,24.2,22.97,33.36556458
23/09/2019 19:30,33.06401,19.80967,38.54415368,9.38401,-2.40033,9.686135854,23.68,22.21,32.46577429
23/09/2019 20:00,32.72494,19.81804,38.25802409,9.38494,-2.39196,9.684966259,23.34,22.21,32.2186235
23/09/2019 20:30,31.97835,20.16905,37.80747871,9.38835,-2.40095,9.690494137,22.59,22.57,31.93294537
23/09/2019 21:00,30.98781,20.16843,36.97309748,9.37781,-2.40157,9.680436915,21.61,22.57,31.24735189
23/09/2019 21:30,28.72967,18.37153,34.10142303,9.37967,-2.39847,9.681470325,19.35,20.77,28.38688782
23/09/2019 22:00,28.14432,15.95587,32.35262796,9.38432,-2.39413,9.684901668,18.76,18.35,26.24233412
23/09/2019 22:30,26.57843,14.40525,30.23117875,9.37843,-2.39475,9.679347955,17.2,16.8,24.04329428
23/09/2019 23:00,25.41401,16.63957,30.37675417,9.38401,-2.31043,9.664250124,16.03,18.95,24.82062449
23/09/2019 23:30,24.81812,17.47851,30.35518724,9.37812,-2.41149,9.683202918,15.44,19.89,25.17946981
24/09/2019 00:00,24.10843,18.08773,30.13938244,9.37843,-2.39227,9.678734681,14.73,20.48,25.2270351
24/09/2019 00:30,23.41936,18.35726,29.75660292,9.37936,-2.37274,9.674827601,14.04,20.73,25.03706253
24/09/2019 01:00,21.28936,16.46408,26.91287386,9.37936,-2.36592,9.673157264,11.91,18.83,22.28041741
24/09/2019 01:30,22.69494,17.93044,28.92336392,9.38494,-2.37956,9.681911206,13.31,20.31,24.2827552
24/09/2019 02:00,22.68843,17.9199,28.91172205,9.37843,-2.3901,9.678198555,13.31,20.31,24.2827552
24/09/2019 02:30,22.16277,17.9292,28.50692173,9.38277,-2.3808,9.680112681,12.78,20.31,23.99634347
24/09/2019 03:00,22.45936,22.54982,31.82636067,9.37936,-2.38018,9.676654941,13.08,24.93,28.15299806
24/09/2019 03:30,22.45781,22.55602,31.8296602,9.37781,-2.37398,9.673629176,13.08,24.93,28.15299806
24/09/2019 04:00,20.01742,20.26424,28.48396964,9.38742,-2.38576,9.68584044,10.63,22.65,25.02037969
24/09/2019 04:30,19.3544,15.59261,24.85401951,9.3744,-2.37739,9.67116118,9.98,17.97,20.55532291
24/09/2019 05:00,20.14339,15.58207,25.46678359,9.38339,-2.38793,9.682469601,10.76,17.97,20.9451307
24/09/2019 05:30,21.39153,15.58858,26.46887573,9.38153,-2.38142,9.6790633,12.01,17.97,21.61390756
24/09/2019 06:00,22.59564,15.81393,27.57976303,9.37564,-2.38607,9.674500269,13.22,18.2,22.49463047
24/09/2019 06:30,24.03897,17.38378,29.66593814,9.38897,-2.40622,9.692401784,14.65,19.79,24.6224816
24/09/2019 07:00,26.12634,17.09207,31.22057813,9.36634,-2.38793,9.665947169,16.76,19.48,25.69762635
24/09/2019 07:30,28.45346,17.89666,33.61383384,9.41346,-2.45334,9.727903491,19.04,20.35,27.86833508
24/09/2019 08:00,28.65509,13.9313,31.8621296,9.40509,-2.4087,9.708632942,19.25,16.34,25.24991287
24/09/2019 08:30,31.55757,16.2944,35.51602027,9.40757,-2.4056,9.710266972,22.15,18.7,28.98814413
24/09/2019 09:00,31.56191,15.98037,35.37691886,9.41191,-2.40963,9.715470477,22.15,18.39,28.78914031
24/09/2019 09:30,32.835,15.70262,36.3965589,9.455,-2.41738,9.759136799,23.38,18.12,29.5797025
24/09/2019 10:00,34.0191,20.45084,39.69302233,9.4891,-2.42916,9.795092502,24.53,22.88,33.54422901
24/09/2019 10:30,34.02468,20.82758,39.89319413,9.49468,-2.41242,9.796362517,24.53,23.24,33.79080496
24/09/2019 11:00,34.14217,21.62425,40.41405647,9.61217,-2.42575,9.913529905,24.53,24.05,34.35292418
24/09/2019 11:30,33.39515,21.12022,39.51328557,9.78515,-2.42978,10.08231082,23.61,23.55,33.34718279
24/09/2019 12:00,33.45684,20.49208,39.23372893,9.84684,-2.42792,10.14174805,23.61,22.92,32.90529593
24/09/2019 12:30,32.09837,15.84681,35.79702144,9.92837,-2.43319,10.22217905,22.17,18.28,28.73442709
24/09/2019 13:00,32.72403,16.4396,36.6213406,9.92403,-2.4304,10.21729982,22.8,18.87,29.5958933
24/09/2019 13:30,32.86601,16.43247,36.745077,10.06601,-2.43753,10.35693535,22.8,18.87,29.5958933
24/09/2019 14:00,32.99621,17.11286,37.16987829,10.19621,-2.44714,10.48576142,22.8,19.56,30.04053262
24/09/2019 14:30,32.59927,16.8334,36.68890514,10.04927,-2.4366,10.34044714,22.55,19.27,29.66201949
24/09/2019 15:00,32.81906,17.23038,37.06719162,10.26906,-2.44962,10.55718861,22.55,19.68,29.93
24/09/2019 15:30,31.44368,15.52301,35.06663445,10.08368,-2.42699,10.37163839,21.36,17.95,27.90075447
24/09/2019 16:00,32.51032,15.83379,36.16116442,9.88032,-2.44621,10.17863776,22.63,18.28,29.09081126
24/09/2019 16:30,33.05629,16.69782,37.03424768,9.56629,-2.44218,9.873102224,23.49,19.14,30.3004901
24/09/2019 17:00,33.97258,17.22526,38.08996947,9.52258,-2.43474,9.828910862,24.45,19.66,31.3738442
24/09/2019 17:30,33.94158,17.23642,38.06737484,9.49158,-2.42358,9.796113051,24.45,19.66,31.3738442
24/09/2019 18:00,33.67267,16.84208,37.64975914,9.47267,-2.42792,9.778868669,24.2,19.27,30.93497858
24/09/2019 18:30,32.85477,15.99541,36.54160715,9.44477,-2.41459,9.748534517,23.41,18.41,29.78180988
24/09/2019 19:00,32.81695,16.01432,36.51589589,9.40695,-2.39568,9.707213347,23.41,18.41,29.78180988
24/09/2019 19:30,33.61471,20.12595,39.17910912,9.37471,-2.40405,9.678049596,24.24,22.53,33.09348123
24/09/2019 20:00,31.53246,16.11246,35.41055494,9.38246,-2.39754,9.683943087,22.15,18.51,28.86594187
24/09/2019 20:30,29.33843,15.53153,33.19596209,9.37843,-2.39847,9.680268984,19.96,17.93,26.8307007
24/09/2019 21:00,30.42153,14.79874,33.83004867,9.38153,-2.40126,9.683963792,21.04,17.2,27.1757539
24/09/2019 21:30,29.69215,15.4844,33.48716792,9.38215,-2.4056,9.685641434,20.31,17.89,27.06562765
24/09/2019 22:00,28.33184,16.65548,32.86484705,9.38184,-2.38452,9.680126932,18.95,19.04,26.863062
24/09/2019 22:30,27.29029,18.48122,32.95929946,9.38029,-2.39878,9.682147797,17.91,20.88,27.50895309
24/09/2019 23:00,25.68277,15.73393,30.11911732,9.38277,-2.38607,9.681410172,16.3,18.12,24.37261578
24/09/2019 23:30,24.56998,18.613,30.82414129,9.37998,-2.387,9.678935572,15.19,21,25.91787221
25/09/2019 00:00,21.79339,16.63052,27.41397533,9.38339,-2.38948,9.682851985,12.41,19.02,22.7105372
25/09/2019 00:30,23.41564,18.55982,29.87907487,9.37564,-2.38018,9.673049273,14.04,20.94,25.21121179
25/09/2019 01:00,22.04851,17.7254,28.29004416,9.36851,-2.3746,9.664766152,12.68,20.1,23.76536135
25/09/2019 01:30,22.07114,17.71889,28.30360902,9.39114,-2.38111,9.688301984,12.68,20.1,23.76536135
25/09/2019 02:00,22.06804,17.7161,28.29944502,9.38804,-2.3839,9.685983391,12.68,20.1,23.76536135
25/09/2019 02:30,22.33339,18.24982,28.84157137,9.38339,-2.38018,9.680561178,12.95,20.63,24.35773799
25/09/2019 03:00,21.89184,18.25044,28.50142486,9.38184,-2.37956,9.678906321,12.51,20.63,24.12668647
25/09/2019 03:30,20.95122,17.09889,27.04303346,9.38122,-2.38111,9.67868656,11.57,19.48,22.65690403
25/09/2019 04:00,19.22339,15.92106,24.96034604,9.38339,-2.37894,9.680256371,9.84,18.3,20.77776696
25/09/2019 04:30,21.88967,18.08354,28.39316945,9.37967,-2.37646,9.676041104,12.51,20.46,23.98148661
25/09/2019 05:00,21.89773,18.07052,28.39109495,9.38773,-2.38948,9.687057821,12.51,20.46,23.98148661
25/09/2019 05:30,22.13316,18.06618,28.57032781,9.37316,-2.39382,9.674011711,12.76,20.46,24.11284305
25/09/2019 06:00,23.41812,18.70331,29.97035451,9.37812,-2.38669,9.677056572,14.04,21.09,25.33593693
25/09/2019 06:30,24.4099,16.8537,29.66294695,9.3899,-2.3963,9.690844943,15.02,19.25,24.41644733
25/09/2019 07:00,24.39595,15.17494,28.73049217,9.37595,-2.39506,9.677021794,15.02,17.57,23.11504488
25/09/2019 07:30,28.45998,17.77966,33.55721638,9.37998,-2.36034,9.672395242,19.08,20.14,27.74285494
25/09/2019 08:00,30.02827,15.94347,33.99840047,9.39827,-2.40653,9.701487805,20.63,18.35,27.6101322
25/09/2019 08:30,30.66205,15.73099,34.4619407,9.47205,-2.40901,9.773589943,21.19,18.14,27.89400832
25/09/2019 09:00,30.73149,15.72138,34.51936075,9.54149,-2.41862,9.843259324,21.19,18.14,27.89400832
25/09/2019 09:30,31.56318,16.12099,35.44179242,9.60318,-2.40901,9.900727008,21.96,18.53,28.7332995
25/09/2019 10:00,31.75662,15.86479,35.49893626,9.79662,-2.41521,10.08994563,21.96,18.28,28.57271426
25/09/2019 10:30,30.59128,14.72115,33.94905992,9.76128,-2.42885,10.05892139,20.83,17.15,26.98168638
25/09/2019 11:00,32.41112,16.01386,36.15140954,9.78112,-2.41614,10.0751199,22.63,18.43,29.18530109
25/09/2019 11:30,34.28534,17.58634,38.53263414,9.64534,-2.41366,9.942753055,24.64,20,31.73530526
25/09/2019 12:00,33.90784,17.57952,38.19399347,9.87784,-2.42048,10.17007603,24.03,20,31.26405124
25/09/2019 12:30,33.87388,17.11084,37.95023836,9.59388,-2.42916,9.896633355,24.28,19.54,31.16616755
25/09/2019 13:00,33.54237,17.11921,37.65843778,9.74237,-2.42079,10.03862528,23.8,19.54,30.79369416
25/09/2019 13:30,33.63072,17.32611,37.83146066,9.83072,-2.42389,10.12513202,23.8,19.75,30.92737461
25/09/2019 14:00,32.6867,16.13332,36.45139738,9.7867,-2.42668,10.08306862,22.9,18.56,29.47683158
25/09/2019 14:30,33.25221,15.7189,36.78033832,9.76221,-2.4211,10.05795552,23.49,18.14,29.67894371
25/09/2019 15:00,32.4675,15.71518,36.07083917,9.6875,-2.42482,9.986361113,22.78,18.14,29.12023352
25/09/2019 15:30,32.98738,16.74045,36.99202489,9.85738,-2.41955,10.14998338,23.13,19.16,30.03502123
25/09/2019 16:00,32.67509,15.82868,36.30714278,8.78509,-2.16132,9.04704982,23.89,17.99,29.90605624
25/09/2019 16:30,32.82417,15.30169,36.21557473,9.67417,-2.41831,9.971849801,23.15,17.72,29.15340289
25/09/2019 17:00,32.70854,15.76231,36.30838754,9.55854,-2.41769,9.859559415,23.15,18.18,29.43526626
25/09/2019 17:30,31.91823,14.92758,35.23643074,9.55823,-2.41242,9.857967894,22.36,17.34,28.29567458
25/09/2019 18:00,32.72957,15.80572,36.34619013,9.46957,-2.41428,9.772487089,23.26,18.22,29.54650572
25/09/2019 18:30,32.18106,14.75091,35.40070576,9.40106,-2.39909,9.70234827,22.78,17.15,28.51404742
25/09/2019 19:00,33.51874,15.14905,36.78314352,9.37874,-2.40095,9.681184064,24.14,17.55,29.84530281
25/09/2019 19:30,33.12184,15.16114,36.42686441,9.38184,-2.38886,9.681196924,23.74,17.55,29.52270482
25/09/2019 20:00,29.81812,13.07502,32.55881491,9.37812,-2.40498,9.681583731,20.44,15.48,25.64028081
25/09/2019 20:30,29.82432,13.68502,32.81417127,9.38432,-2.40498,9.687589518,20.44,16.09,26.01310631
25/09/2019 21:00,30.48626,15.44928,34.17736534,9.37626,-2.39072,9.676248948,21.11,17.84,27.63869932
25/09/2019 21:30,29.15463,14.31781,32.48064244,9.38463,-2.40219,9.687197584,19.77,16.72,25.89230194
25/09/2019 22:00,27.44719,14.32556,30.96078016,9.37719,-2.39444,9.678069808,18.07,16.72,24.61875911
25/09/2019 22:30,26.57967,15.12238,30.58047145,9.37967,-2.38762,9.678788074,17.2,17.51,24.54465522
25/09/2019 23:00,26.28122,18.77773,32.30024255,9.38122,-2.39227,9.681438139,16.9,21.17,27.08835359
25/09/2019 23:30,24.45967,15.14424,28.76844559,9.37967,-2.38576,9.678329406,15.08,17.53,23.12373888
26/09/2019 00:00,21.21967,13.63609,25.22334921,9.37967,-2.34391,9.668098231,11.84,15.98,19.88833829
26/09/2019 00:30,22.85339,16.43602,28.14995893,9.38339,-2.37398,9.679038637,13.47,18.81,23.13562188
26/09/2019 01:00,22.85246,19.62416,30.12212781,9.38246,-2.37584,9.67859346,13.47,22,25.79614118
26/09/2019 01:30,19.53308,15.65106,25.02991996,9.38308,-2.37894,9.679955879,10.15,18.03,20.69065973
26/09/2019 02:00,20.5275,15.65292,25.81457264,9.3775,-2.37708,9.674089909,11.15,18.03,21.19913677
26/09/2019 02:30,22.24099,17.5354,28.32228609,9.37099,-2.3746,9.667170152,12.87,19.91,23.70748827
26/09/2019 03:00,22.50246,18.20292,28.9431685,9.38246,-2.37708,9.678897922,13.12,20.58,24.40636802
26/09/2019 03:30,18.21432,14.3406,23.18219708,9.38432,-2.3994,9.68620577,8.83,16.74,18.92607989
26/09/2019 04:00,20.48843,16.78323,26.48494994,9.37843,-2.37677,9.67491524,11.11,19.16,22.1480857
26/09/2019 04:30,22.01021,18.1161,28.50688379,9.39021,-2.3839,9.688086656,12.62,20.5,24.07310533
26/09/2019 05:00,21.99223,18.12819,28.50069215,9.37223,-2.37181,9.667687306,12.62,20.5,24.07310533
26/09/2019 05:30,22.61564,16.7406,28.13742812,9.37564,-2.3994,9.677796535,13.24,19.14,23.27310035
26/09/2019 06:00,22.62339,17.05122,28.32952309,9.38339,-2.39878,9.68515118,13.24,19.45,23.528708
26/09/2019 06:30,25.18463,18.30269,31.13284519,9.38463,-2.38731,9.683518435,15.8,20.69,26.032981
26/09/2019 07:00,25.57525,14.91502,29.60660795,9.38525,-2.40498,9.688490407,16.19,17.32,23.70861658
26/09/2019 07:30,28.43471,15.99758,32.62599115,9.37471,-2.41242,9.680132119,19.06,18.41,26.49927735
26/09/2019 08:00,29.33524,15.28401,33.07804812,9.42524,-2.39599,9.72501502,19.91,17.68,26.62687552
26/09/2019 08:30,30.84274,15.96502,34.72976352,9.50274,-2.40498,9.802346469,21.34,18.37,28.15763662
26/09/2019 09:00,29.88806,14.69448,33.30501273,9.61806,-2.41552,9.916744175,20.27,17.11,26.52593071
26/09/2019 09:30,30.99081,15.28138,34.5535943,9.47081,-2.41862,9.774761622,21.52,17.7,27.86396239
26/09/2019 10:00,28.13597,12.20603,30.66952846,9.60597,-2.41397,9.904640872,18.53,14.62,23.60307819
26/09/2019 10:30,28.35367,12.20231,30.86789549,9.50367,-2.41769,9.806373866,18.85,14.62,23.85512314
26/09/2019 11:00,28.32361,12.20727,30.84224901,9.74361,-2.41273,10.03788832,18.58,14.62,23.64235183
26/09/2019 11:30,28.5744,12.18929,31.06565831,9.9944,-2.43071,10.28573685,18.58,14.62,23.64235183
26/09/2019 12:00,28.62586,12.74053,31.33306505,10.04586,-2.42947,10.33545488,18.58,15.17,23.98635654
26/09/2019 12:30,29.018,12.7458,31.69384391,9.858,-2.4242,10.15169491,19.16,15.17,24.4383817
26/09/2019 13:00,28.83359,12.73743,31.52170737,10.13359,-2.43257,10.42147029,18.7,15.17,24.07942898
26/09/2019 13:30,28.42782,12.74022,31.15211318,9.95782,-2.42978,10.2499761,18.47,15.17,23.90125101
26/09/2019 14:00,28.18913,12.72627,30.92870832,10.29913,-2.44373,10.58507889,17.89,15.17,23.45593741
26/09/2019 14:30,28.12278,12.73991,30.87387345,9.96278,-2.43009,10.25486825,18.16,15.17,23.66251255
26/09/2019 15:00,27.78804,12.28177,30.38119552,10.00804,-2.42823,10.29840597,17.78,14.71,23.07623236
26/09/2019 15:30,27.67985,12.76301,30.48062533,9.89985,-2.42699,10.19300302,17.78,15.19,23.38513417
26/09/2019 16:00,28.67008,13.42619,31.65811215,9.91008,-2.43381,10.20456352,18.76,15.86,24.56577294
26/09/2019 16:30,28.93697,13.42712,31.90040414,9.94697,-2.43288,10.24017174,18.99,15.86,24.74186129
26/09/2019 17:00,29.36794,13.43797,32.29636106,9.78794,-2.42203,10.08315421,19.58,15.86,25.19753956
26/09/2019 17:30,29.83149,13.75293,32.84906207,9.54149,-2.41707,9.842878583,20.29,16.17,25.94519223
26/09/2019 18:00,29.35041,13.15479,32.16356739,9.52041,-2.41521,9.82198788,19.83,15.57,25.21217563
26/09/2019 18:30,30.22656,13.78998,33.22361326,9.41656,-2.40002,9.717597349,20.81,16.19,26.36611841
26/09/2019 19:00,30.93176,15.8082,34.73719856,9.39176,-2.4118,9.696490867,21.54,18.22,28.21240862
26/09/2019 19:30,30.92494,15.81812,34.73564213,9.38494,-2.40188,9.687421036,21.54,18.22,28.21240862
26/09/2019 20:00,30.92246,16.25719,34.93558013,9.38246,-2.40281,9.685249173,21.54,18.66,28.49854733
26/09/2019 20:30,29.80773,17.1809,34.40471033,9.38773,-2.3591,9.679608843,20.42,19.54,28.26283779
26/09/2019 21:00,29.39409,18.42905,34.69354999,9.37409,-2.40095,9.676679401,20.02,20.83,28.89098994
26/09/2019 21:30,25.26277,12.93626,28.38228974,9.38277,-2.40374,9.68578024,15.88,15.34,22.07917571
26/09/2019 22:00,24.03308,12.94618,27.29821443,9.38308,-2.39382,9.68362352,14.65,15.34,21.21174439
26/09/2019 22:30,23.60595,11.33277,26.18534994,9.37595,-2.39723,9.677559097,14.23,13.73,19.77386659
26/09/2019 23:00,24.36463,12.36579,27.3230298,9.38463,-2.38421,9.682754647,14.98,14.75,21.02291369
26/09/2019 23:30,23.42277,12.80765,26.69573099,9.38277,-2.38235,9.680494016,14.04,15.19,20.68472141
27/09/2019 00:00,19.94626,10.46269,22.5237912,9.37626,-2.38731,9.675407,10.57,12.85,16.63873192
27/09/2019 00:30,18.49525,10.10145,21.0740021,9.38525,-2.38855,9.684425056,9.11,12.49,15.45937256
27/09/2019 01:00,17.93998,10.10145,20.58839903,9.37998,-2.38855,9.679317946,8.56,12.49,15.14178655
27/09/2019 01:30,18.25812,11.60788,21.63566093,9.37812,-2.37212,9.673473421,8.88,13.98,16.56184772
27/09/2019 02:00,19.11091,14.37036,23.9109625,9.38091,-2.36964,9.675570586,9.73,16.74,19.36234748
27/09/2019 02:30,21.42781,16.13215,26.82158282,9.37781,-2.39785,9.67951471,12.05,18.53,22.10347032
27/09/2019 03:00,21.10153,16.3761,26.71050766,9.38153,-2.3839,9.679673773,11.72,18.76,22.12003617
27/09/2019 03:30,20.20277,14.33083,24.76942882,9.38277,-2.38917,9.682174661,10.82,16.72,19.91559188
27/09/2019 04:00,18.6568,12.64137,22.53620247,9.3868,-2.37863,9.68348568,9.27,15.02,17.65030595
27/09/2019 04:30,19.00657,13.05145,23.05623669,9.37657,-2.38855,9.676013439,9.63,15.44,18.19699151
27/09/2019 05:00,20.20339,13.88742,24.51606416,9.38339,-2.39258,9.683617452,10.82,16.28,19.54765459
27/09/2019 05:30,21.41091,14.63959,25.9373218,9.38091,-2.39041,9.680678302,12.03,17.03,20.85046282
27/09/2019 06:00,21.62122,14.34385,25.9465448,9.38122,-2.37615,9.677467515,12.24,16.72,20.72138991
27/09/2019 06:30,23.93967,17.16184,29.45567096,9.37967,-2.39816,9.681393531,14.56,19.56,24.38415879
27/09/2019 07:00,25.55618,15.19138,29.73039459,9.38618,-2.41862,9.692785858,16.17,17.61,23.90776025
27/09/2019 07:30,24.89021,12.86285,28.01741358,9.39021,-2.40715,9.693833863,15.5,15.27,21.75828348
27/09/2019 08:00,25.68989,11.67006,28.21632061,9.42989,-2.40994,9.732966465,16.26,14.08,21.50892838
27/09/2019 08:30,26.44655,11.67037,28.90705005,9.45655,-2.40963,9.758721978,16.99,14.08,22.06595794
27/09/2019 09:00,28.24454,13.04246,31.11044523,9.43454,-2.39754,9.734410258,18.81,15.44,24.33535905
27/09/2019 09:30,30.45419,15.5658,34.20163473,9.59419,-2.4242,9.895717629,20.86,17.99,27.54595615
27/09/2019 10:00,32.49087,20.25913,38.28954141,9.54087,-2.41087,9.840756806,22.95,22.67,32.25881895
27/09/2019 10:30,32.91096,18.61657,37.8114793,8.25096,-2.09343,8.512390386,24.66,20.71,32.20279025
27/09/2019 11:00,32.39929,15.72758,36.01486867,9.65929,-2.41242,9.955985816,22.74,18.14,29.08895323
27/09/2019 11:30,32.94809,16.28029,36.75084322,9.49809,-2.39971,9.796546419,23.45,18.68,29.98074215
27/09/2019 12:00,32.53106,16.03138,36.26672041,9.71106,-2.41862,10.00771747,22.82,18.45,29.34544087
27/09/2019 12:30,33.04039,16.26464,36.82670072,9.91039,-2.43536,10.20523436,23.13,18.7,29.74368673
27/09/2019 13:00,33.24251,16.49898,37.11173416,10.11251,-2.43102,10.40061136,23.13,18.93,29.888824
27/09/2019 13:30,32.89426,16.11599,36.63000784,12.10426,-2.25401,12.31233817,20.79,18.37,27.74312527
27/09/2019 14:00,32.53491,15.94332,36.23133756,9.81491,-2.42668,10.11045173,22.72,18.37,29.2173801
27/09/2019 14:30,32.35517,16.15751,36.16520642,10.01517,-2.44249,10.30870445,22.34,18.6,29.06949604
27/09/2019 15:00,32.15522,15.8496,35.84923979,9.81522,-2.4304,10.11164615,22.34,18.28,28.8657929
27/09/2019 15:30,31.93345,15.83937,35.6459096,10.07345,-2.44063,10.36489603,21.86,18.28,28.49592953
27/09/2019 16:00,32.04888,16.21099,35.91555243,9.74888,-2.40901,10.04211086,22.3,18.62,29.05158171
27/09/2019 16:30,31.93364,18.53703,36.92396031,9.93364,-2.38297,10.2154662,22,20.92,30.35862975
27/09/2019 17:00,31.81584,16.3389,35.766008,9.81584,-2.4211,10.11001682,22,18.76,28.91258549
27/09/2019 17:30,31.66983,15.47355,35.24782095,9.66983,-2.41645,9.967188311,22,17.89,28.35581246
27/09/2019 18:00,31.49096,14.33223,34.59903725,9.49096,-2.40777,9.79161264,22,16.74,27.64466676
27/09/2019 18:30,31.67074,16.2282,35.58637727,9.44074,-2.4118,9.743939193,22.23,18.64,29.01073077
27/09/2019 19:00,31.95587,18.4151,36.88215741,9.38587,-2.4149,9.691558062,22.57,20.83,30.71308842
27/09/2019 19:30,31.95401,15.89967,35.69115102,9.38401,-2.40033,9.686135854,22.57,18.3,29.05675309
27/09/2019 20:00,31.49432,15.89936,35.28004876,9.38432,-2.40064,9.686513009,22.11,18.3,28.70090765
27/09/2019 20:30,30.09339,14.88339,33.57271838,9.38339,-2.39661,9.684613951,20.71,17.28,26.97225426
27/09/2019 21:00,29.14781,14.00401,32.33739513,9.37781,-2.39599,9.679054111,19.77,16.4,25.68682347
27/09/2019 21:30,28.48401,15.78851,32.56709802,9.38401,-2.41149,9.688907456,19.1,18.2,26.38275952
27/09/2019 22:00,27.50122,18.28021,33.02246476,9.38122,-2.38979,9.680825633,18.12,20.67,27.48787551
