Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2019 22:30,26.18277,14.82137,30.08671557,9.38277,-2.37863,9.679579203,16.8,17.2,24.04329428
27/09/2019 23:00,25.53463,17.37277,30.88414588,9.38463,-2.39723,9.685968816,16.15,19.77,25.52793372
27/09/2019 23:30,24.69091,13.57114,28.17475603,9.38091,-2.38886,9.680295684,15.31,15.96,22.11600552
28/09/2019 00:00,22.80967,14.54602,27.05305423,9.37967,-2.37398,9.675432308,13.43,16.92,21.60211332
28/09/2019 00:30,21.43432,15.44649,26.42014624,9.38432,-2.39351,9.684748421,12.05,17.84,21.52830927
28/09/2019 01:00,22.68485,16.45147,28.02237115,6.95485,-1.84853,7.19631862,15.73,18.3,24.13136755
28/09/2019 01:30,23.21481,18.21784,29.50961026,2.15481,0.26784,2.171392273,21.06,17.95,27.67175636
28/09/2019 02:00,22.27557,16.73311,27.86033002,9.34557,0.58311,9.36374369,12.93,16.15,20.68833971
28/09/2019 02:30,22.3137,16.62678,27.82716336,9.3837,0.47678,9.395804641,12.93,16.15,20.68833971
28/09/2019 03:00,21.83246,16.52758,27.3827904,9.38246,0.37758,9.390054436,12.45,16.15,20.39178756
28/09/2019 03:30,21.44998,16.93272,27.32798289,9.37998,0.28272,9.384239735,12.07,16.65,20.56471249
28/09/2019 04:00,21.4537,17.10663,27.43898747,9.3837,0.45663,9.394803705,12.07,16.65,20.56471249
28/09/2019 04:30,21.20091,16.97891,27.16177405,9.38091,0.32891,9.386674289,11.82,16.65,20.41898381
28/09/2019 05:00,21.20556,16.40965,26.81328753,9.38556,0.46965,9.397303211,11.82,15.94,19.84429389
28/09/2019 05:30,20.65998,15.79577,26.00655924,9.37998,0.48577,9.392550095,11.28,15.31,19.01669004
28/09/2019 06:00,21.91525,16.85725,27.64859961,9.38525,0.76725,9.416559357,12.53,16.09,20.39335676
28/09/2019 06:30,22.4637,16.52309,27.88602375,9.3837,0.66309,9.40709913,13.08,15.86,20.55786954
28/09/2019 07:00,23.7306,17.14907,29.27852418,9.3806,0.61907,9.401005479,14.35,16.53,21.88980128
28/09/2019 07:30,24.26339,17.28466,29.79046098,9.38339,0.27466,9.387408908,14.88,17.01,22.59987832
28/09/2019 08:00,23.94401,14.39238,27.93664649,9.38401,0.71238,9.411011048,14.56,13.68,19.97838832
28/09/2019 08:30,26.3754,15.11279,30.39832474,9.4054,-0.30721,9.410415886,16.97,15.42,22.92939816
28/09/2019 09:00,28.21345,14.69402,31.81057976,9.45345,-0.26598,9.457191034,18.76,14.96,23.99456605
28/09/2019 09:30,29.106,14.18801,32.37991451,9.486,0.20801,9.488280358,19.62,13.98,24.09117681
28/09/2019 10:00,30.06845,15.17251,33.67961914,9.60845,0.19251,9.610378323,20.46,14.98,25.35768128
28/09/2019 10:30,30.42742,14.73219,33.80629098,9.69742,0.23219,9.70019932,20.73,14.5,25.29788331
28/09/2019 11:00,30.57064,14.59889,33.8775976,9.84064,0.09889,9.841136867,20.73,14.5,25.29788331
28/09/2019 11:30,30.4113,13.76521,33.3815544,9.6813,0.24521,9.684404867,20.73,13.52,24.74920807
28/09/2019 12:00,31.22099,14.40319,34.38316592,9.99099,0.26319,9.994455971,21.23,14.14,25.50789094
28/09/2019 12:30,31.34561,15.39179,34.92068822,10.11561,-0.02821,10.11564934,21.23,15.42,26.23907963
28/09/2019 13:00,30.75712,14.84317,34.15142935,10.27712,0.03317,10.27717353,20.48,14.81,25.27383034
28/09/2019 13:30,31.4474,15.44976,35.03760909,9.7774,0.02976,9.777445291,21.67,15.42,26.59633997
28/09/2019 14:00,30.51794,14.98383,33.99793852,9.78794,-0.43617,9.79765348,20.73,15.42,25.83620135
28/09/2019 14:30,31.18237,15.73317,34.92667801,9.74237,-0.58683,9.7600278,21.44,16.32,26.94468408
28/09/2019 15:00,31.17896,15.79778,34.95278815,9.73896,-0.73222,9.766447052,21.44,16.53,27.07239369
28/09/2019 15:30,31.06116,15.9069,34.89735131,9.62116,-0.6231,9.641315956,21.44,16.53,27.07239369
28/09/2019 16:00,29.909,14.96982,33.44613269,9.579,-0.83018,9.614907167,20.33,15.8,25.74779408
28/09/2019 16:30,30.218,14.94138,33.71012252,9.548,-0.55862,9.564327488,20.67,15.5,25.83600008
28/09/2019 17:00,30.14546,14.68672,33.53279742,9.47546,-0.52328,9.489898006,20.67,15.21,25.66306685
28/09/2019 17:30,31.49431,15.45271,35.08101778,9.42431,-0.29729,9.428997843,22.07,15.75,27.11360175
28/09/2019 18:00,31.21656,14.96648,34.61891307,9.41656,-0.18352,9.418348147,21.8,15.15,26.54736333
28/09/2019 18:30,30.86835,14.89332,34.27340095,9.38835,-0.25668,9.391858194,21.48,15.15,26.28522208
28/09/2019 19:00,31.51184,15.3045,35.03175389,9.38184,-0.3255,9.387484862,22.13,15.63,27.09305815
28/09/2019 19:30,30.95432,14.68454,34.26084707,9.38432,-0.48546,9.396868269,21.57,15.17,26.37032044
28/09/2019 20:00,30.40742,14.63928,33.74788453,9.38742,-0.53072,9.402410222,21.02,15.17,25.92237065
28/09/2019 20:30,29.91812,15.00974,33.47217052,9.37812,-0.51026,9.391991269,20.54,15.52,25.74416439
28/09/2019 21:00,28.81835,14.62923,32.31890572,9.38835,-0.64077,9.410191386,19.43,15.27,24.71230058
28/09/2019 21:30,28.33308,14.57064,31.8601157,9.38308,-0.69936,9.409107008,18.95,15.27,24.3367089
28/09/2019 22:00,27.72719,17.66167,32.8744833,9.37719,-0.47833,9.389381869,18.35,18.14,25.80275373
28/09/2019 22:30,25.57246,16.91192,30.65882823,9.38246,-0.23808,9.385480155,16.19,17.15,23.58471115
28/09/2019 23:00,25.79998,16.87991,30.83132059,9.37998,-0.57009,9.397288301,16.42,17.45,23.96077837
28/09/2019 23:30,24.2337,16.99488,29.59895542,9.3837,0.32488,9.389322271,14.85,16.67,22.32512934
29/09/2019 00:00,23.95843,15.01862,28.27658598,9.37843,-0.06138,9.378630858,14.58,15.08,20.97576697
29/09/2019 00:30,23.47936,13.21179,26.94126465,9.37936,0.28179,9.383592042,14.1,12.93,19.13099318
29/09/2019 01:00,21.81339,12.21255,24.99940721,9.38339,0.03255,9.383446456,12.43,12.18,17.40279575
29/09/2019 01:30,20.60866,11.28142,23.49441006,9.38866,-0.09858,9.389177526,11.22,11.38,15.98101374
29/09/2019 02:00,19.7575,10.81738,22.52497539,9.3775,-0.06262,9.377709076,10.38,10.88,15.03724709
29/09/2019 02:30,20.01277,11.19134,22.9293928,9.38277,-0.08866,9.383188875,10.63,11.28,15.4995258
29/09/2019 03:00,20.93432,11.40555,23.83972157,9.38432,0.12555,9.38515981,11.55,11.28,16.14437673
29/09/2019 03:30,21.49564,15.55243,26.53187928,9.37564,0.51243,9.389633109,12.12,15.04,19.3156931
29/09/2019 04:00,21.49657,16.3188,26.98899322,9.37657,0.4588,9.38778794,12.12,15.86,19.96081161
29/09/2019 04:30,19.89649,15.1553,25.0110662,9.38649,0.5053,9.40008099,10.51,14.65,18.03004714
29/09/2019 05:00,20.73688,16.18912,26.30790373,9.37688,0.41912,9.386242065,11.36,15.77,19.43559878
29/09/2019 05:30,20.74184,16.24771,26.34790327,9.38184,0.47771,9.393994285,11.36,15.77,19.43559878
29/09/2019 06:00,21.05626,15.09985,25.91083857,9.37626,0.59985,9.395428229,11.68,14.5,18.61914069
29/09/2019 06:30,21.93215,15.5616,26.89205455,9.38215,0.7316,9.410631072,12.55,14.83,19.42759378
29/09/2019 07:00,22.68471,16.95242,28.3192622,9.37471,0.86242,9.414295292,13.31,16.09,20.88167139
29/09/2019 07:30,23.24967,16.35139,28.42384756,9.37967,0.64139,9.401573828,13.87,15.71,20.95664572
29/09/2019 08:00,24.68548,17.00205,29.97403255,9.39548,0.79205,9.428806268,15.29,16.21,22.28336151
29/09/2019 08:30,25.55539,16.83504,30.6022308,9.44539,0.30504,9.450314368,16.11,16.53,23.08187601
29/09/2019 09:00,26.0343,13.70289,29.42029862,9.4643,-0.39711,9.472627452,16.57,14.1,21.75718042
29/09/2019 09:30,28.10817,14.99192,31.85634766,9.48817,-0.54808,9.503986618,18.62,15.54,24.25275242
29/09/2019 10:00,29.19445,14.88454,32.7698862,9.48445,-0.17546,9.486072845,19.71,15.06,24.80499345
29/09/2019 10:30,29.24374,14.17809,32.49945485,9.53374,-0.11191,9.534396795,19.71,14.29,24.34518844
29/09/2019 11:00,26.9506,12.638,29.76665726,9.6906,-0.372,9.697737487,17.26,13.01,21.61406255
29/09/2019 11:30,28.02835,12.64342,30.7480808,9.69835,-0.03658,9.698418986,18.33,12.68,22.28836692
29/09/2019 12:00,28.13065,12.76556,30.89163303,9.80065,0.08556,9.801023464,18.33,12.68,22.28836692
29/09/2019 12:30,30.28287,14.37445,33.52129216,9.91287,0.18445,9.914585893,20.37,14.19,24.82524924
29/09/2019 13:00,30.73724,13.39966,33.53101267,9.79724,0.42966,9.806656889,20.94,12.97,24.63137227
29/09/2019 13:30,30.75219,13.65299,33.64671345,10.15219,0.13299,10.15306102,20.6,13.52,24.64042207
29/09/2019 14:00,30.86389,14.46142,34.08390198,9.86389,0.21142,9.8661555,21,14.25,25.37838647
29/09/2019 14:30,30.07468,14.28118,33.29321972,10.11468,0.24118,10.11755501,19.96,14.04,24.40334403
29/09/2019 15:00,29.61658,14.64057,33.03767699,9.95658,0.20057,9.958599983,19.66,14.44,24.39322037
29/09/2019 15:30,30.11757,14.91913,33.61024342,9.71757,0.06913,9.717815889,20.4,14.85,25.23256824
29/09/2019 16:00,29.67617,14.82396,33.17265223,9.73617,-0.02604,9.736204823,19.94,14.85,24.8621419
29/09/2019 16:30,28.99567,14.08399,32.23519277,9.87567,-0.14601,9.876749307,19.12,14.23,23.83416246
29/09/2019 17:00,30.02693,14.88205,33.51256387,9.79693,-0.13795,9.797901185,20.23,15.02,25.19629536
29/09/2019 17:30,28.49022,12.95896,31.29899807,9.66022,0.12896,9.661080743,18.83,12.83,22.78547344
29/09/2019 18:00,28.35289,13.59767,31.44492011,9.52289,0.01767,9.522906394,18.83,13.58,23.21605694
29/09/2019 18:30,29.03439,14.15705,32.30197931,9.41439,0.01705,9.414405439,19.62,14.14,24.18437512
29/09/2019 19:00,29.00804,13.1233,31.83845768,9.38804,0.1333,9.38898631,19.62,12.99,23.53050148
29/09/2019 19:30,29.57339,12.59057,32.1419951,9.38339,0.20057,9.385533347,20.19,12.39,23.68856686
29/09/2019 20:00,29.05936,16.727,33.52967242,9.37936,-0.093,9.379821054,19.68,16.82,25.8885071
29/09/2019 20:30,29.06246,15.50694,32.94073116,9.38246,0.14694,9.383610553,19.68,15.36,24.96461496
29/09/2019 21:00,29.0606,18.92161,34.6777421,9.3806,-0.23839,9.383628624,19.68,19.16,27.46648867
29/09/2019 21:30,27.56401,14.69016,31.23420318,9.38401,-0.32984,9.389805009,18.18,15.02,23.58204402
29/09/2019 22:00,26.78719,15.16145,30.78023902,9.37719,-0.52855,9.39207418,17.41,15.69,23.43681292
29/09/2019 22:30,25.55866,17.62546,31.04677022,9.38866,-0.13454,9.389623933,16.17,17.76,24.01846165
29/09/2019 23:00,23.68998,14.8893,27.98046474,9.37998,-0.3007,9.384798628,14.31,15.19,20.86892906
29/09/2019 23:30,23.2706,16.49811,28.52557551,9.3806,0.42811,9.390363919,13.89,16.07,21.24092748
30/09/2019 00:00,23.27649,16.8428,28.73107897,9.38649,0.2728,9.390453363,13.89,16.57,21.62167894
30/09/2019 00:30,22.47936,17.04258,28.20941614,9.37936,-0.08742,9.379767389,13.1,17.13,21.56494609
30/09/2019 01:00,22.14029,16.43055,27.5709161,9.38029,0.28055,9.384484471,12.76,16.15,20.58251928
30/09/2019 01:30,22.14029,16.84915,27.82240638,9.38029,0.29915,9.385058935,12.76,16.55,20.89784917
30/09/2019 02:00,21.6606,16.85907,27.44831204,9.3806,0.30907,9.385690205,12.28,16.55,20.60827261
30/09/2019 02:30,21.66184,16.64083,27.31579278,9.38184,0.09083,9.382279674,12.28,16.55,20.60827261
30/09/2019 03:00,20.82967,16.61913,26.64715058,9.37967,0.06913,9.379924747,11.45,16.55,20.12473602
30/09/2019 03:30,21.3737,16.9454,27.27602671,9.3837,0.1054,9.384291921,11.99,16.84,20.67234143
30/09/2019 04:00,21.01556,16.74762,26.87259827,9.38556,-0.09238,9.386014627,11.63,16.84,20.46564194
30/09/2019 04:30,21.33277,16.92494,27.23124437,9.38277,0.08494,9.383154463,11.95,16.84,20.64916705
30/09/2019 05:00,21.32905,16.73181,27.10870413,9.37905,-0.10819,9.37967398,11.95,16.84,20.64916705
30/09/2019 05:30,21.90812,17.19148,27.84802877,9.37812,-0.02852,9.378163366,12.53,17.22,21.29622737
30/09/2019 06:00,21.91432,16.97076,27.71721696,9.38432,-0.24924,9.387629224,12.53,17.22,21.29622737
30/09/2019 06:30,23.64967,16.8219,29.02211589,9.37967,0.1519,9.380899899,14.27,16.67,21.94360499
30/09/2019 07:00,25.01215,16.9211,30.19819983,9.38215,0.2511,9.385509567,15.63,16.67,22.85138508
30/09/2019 07:30,26.13533,15.18448,30.22621225,9.37533,0.37448,9.38280597,16.76,14.81,22.36590486
30/09/2019 08:00,27.81757,13.63605,30.97997838,9.40757,-0.32395,9.413145962,18.41,13.96,23.10432211
30/09/2019 08:30,29.853,14.33263,33.11534224,9.393,0.02263,9.393027261,20.46,14.31,24.96773318
30/09/2019 09:00,30.64563,14.19939,33.7753951,9.41563,0.26939,9.419482962,21.23,13.93,25.39208144
30/09/2019 09:30,32.33994,18.12332,37.07190914,9.53994,0.36332,9.54685585,22.8,17.76,28.90082352
30/09/2019 10:00,32.70063,17.82727,37.24436545,9.57063,0.06727,9.570866411,23.13,17.76,29.16186722
30/09/2019 10:30,31.21411,14.55479,34.44071101,9.60411,-0.55521,9.620144855,21.61,15.11,26.3686215
30/09/2019 11:00,29.35521,12.76112,32.00897589,9.54521,-0.75888,9.575329383,19.81,13.52,23.98388
30/09/2019 11:30,29.59714,13.05717,32.34934906,9.57714,-0.46283,9.588316963,20.02,13.52,24.15762406
30/09/2019 12:00,30.45032,13.66786,33.37712368,9.57032,-0.43214,9.580071497,20.88,14.1,25.19492806
30/09/2019 12:30,31.40976,14.50247,34.59616539,9.63976,-0.26753,9.643471634,21.77,14.77,26.30752364
30/09/2019 13:00,34.04124,16.54411,37.84856135,9.61124,-0.31589,9.616429734,24.43,16.86,29.68306756
30/09/2019 13:30,34.48867,16.82543,38.37399449,9.65867,-0.32457,9.664121887,24.83,17.15,30.17700118
30/09/2019 14:00,34.03119,16.47324,37.80859068,9.50119,-0.24676,9.504393821,24.53,16.72,29.68634871
30/09/2019 14:30,32.32198,16.51231,36.29554756,9.44198,-0.55769,9.458435624,22.88,17.07,28.5460908
30/09/2019 15:00,30.62158,13.88417,33.62218521,9.49158,-0.55583,9.507840863,21.13,14.44,25.59278219
30/09/2019 15:30,33.4092,16.47306,37.249649,9.3992,-0.76694,9.430437827,24.01,17.24,29.55837783
30/09/2019 16:00,34.39385,16.69936,38.23356565,9.40385,-0.54064,9.41937824,24.99,17.24,30.35980402
30/09/2019 16:30,34.41307,16.6417,38.22571864,9.42307,-0.5983,9.442044859,24.99,17.24,30.35980402
30/09/2019 17:00,30.63493,13.32207,33.40623423,9.42493,-0.52793,9.439704211,21.21,13.85,25.33153371
30/09/2019 17:30,30.60424,13.08662,33.2848183,9.39424,-0.43338,9.404231144,21.21,13.52,25.15262412
30/09/2019 18:00,31.16207,13.47671,33.9513817,9.39207,-0.48329,9.404496165,21.77,13.96,25.86144814
30/09/2019 18:30,34.70781,16.01484,38.22443165,9.37781,-0.13516,9.378783963,25.33,16.15,30.040496
30/09/2019 19:00,33.75122,15.47871,37.13132525,9.38122,-0.11129,9.381880097,24.37,15.59,28.93000173
30/09/2019 19:30,34.73153,16.34044,38.38344898,9.38153,-0.20956,9.383870232,25.35,16.55,30.2741639
30/09/2019 20:00,34.73711,16.87531,38.61920376,9.38711,-0.46469,9.398604734,25.35,17.34,30.71315842
30/09/2019 20:30,31.72339,14.97,35.07811815,9.38339,-0.62,9.403850695,22.34,15.59,27.24194743
30/09/2019 21:00,30.82494,15.4212,34.46723568,9.38494,-0.7688,9.416376811,21.44,16.19,26.86614412
30/09/2019 21:30,27.4013,14.95825,31.21827165,9.3713,-0.75175,9.401403712,18.03,15.71,23.91411717
30/09/2019 22:00,24.88556,15.57297,29.35657492,9.38556,-0.40703,9.394381828,15.5,15.98,22.26230895
30/09/2019 22:30,23.48463,12.84581,26.76831487,9.38463,-0.29419,9.389240011,14.1,13.14,19.27354664
30/09/2019 23:00,22.7968,13.17547,26.33034561,9.3868,-0.17453,9.388422389,13.41,13.35,18.92222503
30/09/2019 23:30,23.05595,15.63485,27.85723182,9.37595,0.44485,9.386497213,13.68,15.19,20.4420767
01/10/2019 00:00,23.82184,16.18909,28.8021995,9.38184,0.53909,9.397315564,14.44,15.65,21.29403907
01/10/2019 00:30,24.23649,17.35136,29.80733368,9.38649,0.45136,9.397335812,14.85,16.9,22.49738874
01/10/2019 01:00,23.5175,17.38153,29.24363848,9.3775,0.08153,9.377854413,14.14,17.3,22.34344647
01/10/2019 01:30,22.47021,16.05668,27.61751817,9.39021,0.25668,9.3937175,13.08,15.8,20.51161622
01/10/2019 02:00,22.45068,16.95009,28.1307409,9.37068,0.26009,9.374288798,13.08,16.69,21.20477541
01/10/2019 02:30,23.73308,18.1218,29.86065508,9.38308,0.8618,9.422573403,14.35,17.26,22.44616003
01/10/2019 03:00,23.23045,17.80608,29.2696138,8.12045,0.79608,8.159378136,15.11,17.01,22.75197134
01/10/2019 03:30,22.89905,17.42974,28.77780963,9.37905,0.41974,9.3884376,13.52,17.01,21.72856415
01/10/2019 04:00,22.08758,16.85766,27.78564181,9.36758,0.36766,9.374792207,12.72,16.49,20.82590934
01/10/2019 04:30,22.36083,17.36761,28.3132583,9.39083,0.87761,9.431748905,12.97,16.49,20.97953765
01/10/2019 05:00,23.03843,17.50897,28.93671176,9.37843,1.01897,9.43362333,13.66,16.49,21.41297971
01/10/2019 05:30,20.68153,15.63518,25.92652188,9.38153,0.67518,9.405794659,11.3,14.96,18.74810924
01/10/2019 06:00,19.99308,14.59692,24.75466262,9.38308,0.53692,9.398429303,10.61,14.06,17.61407676
01/10/2019 06:30,24.26401,16.61033,29.40485069,9.38401,0.54033,9.399553191,14.88,16.07,21.90112554
01/10/2019 07:00,27.21874,18.61582,32.97587848,9.37874,0.28582,9.383094216,17.84,18.33,25.57839909
01/10/2019 07:30,29.64564,18.67046,35.0349832,9.37564,0.64046,9.397489794,20.27,18.03,27.12846844
01/10/2019 08:00,31.01711,15.72937,34.7774955,9.38711,0.03937,9.387192559,21.63,15.69,26.72139592
01/10/2019 08:30,29.19586,13.78902,32.28831544,9.42586,-0.42098,9.435256271,19.77,14.21,24.34701214
01/10/2019 09:00,32.00607,15.97219,35.77009044,9.51607,-0.38781,9.523968965,22.49,16.36,27.81096367
01/10/2019 09:30,33.19024,16.41595,37.02803594,9.58024,-0.23405,9.583098552,23.61,16.65,28.89038941
01/10/2019 10:00,33.60619,16.34155,37.36873376,9.65619,0.00155,9.656190124,23.95,16.34,28.99306986
01/10/2019 10:30,34.42363,16.73861,38.27750471,9.66363,-0.02139,9.663653673,24.76,16.76,29.8990836
01/10/2019 11:00,33.26586,15.72039,36.79331601,9.73586,-0.00961,9.735864743,23.53,15.73,28.30360048
01/10/2019 11:30,31.90882,15.1441,35.32020043,9.98882,-0.2759,9.992629574,21.92,15.42,26.80042537
01/10/2019 12:00,34.79912,17.45484,38.9313523,9.71912,-0.13516,9.720059763,25.08,17.59,30.63355187
01/10/2019 12:30,34.6776,17.21752,38.71664935,9.5976,-0.00248,9.59760032,25.08,17.22,30.42260344
01/10/2019 13:00,33.80551,16.7019,37.70631207,9.58551,-0.1581,9.586813734,24.22,16.86,29.51047272
01/10/2019 13:30,32.38645,14.45535,35.46603005,9.85645,-0.31465,9.861471048,22.53,14.77,26.93981811
01/10/2019 14:00,32.94631,16.08982,36.6652649,10.41631,-0.21018,10.41843029,22.53,16.3,27.80810853
01/10/2019 14:30,31.14568,15.16437,34.64118214,10.14568,-0.42563,10.15460406,21,15.59,26.15431322
01/10/2019 15:00,28.82532,13.31152,31.75052185,9.72532,-0.49848,9.73808664,19.1,13.81,23.56960118
01/10/2019 15:30,28.54654,12.81107,31.28943049,9.80654,-0.55893,9.822455371,18.74,13.37,23.02052345
01/10/2019 16:00,29.05438,12.65877,31.69229331,9.76438,0.26877,9.768078322,19.29,12.39,22.92632112
01/10/2019 16:30,30.28468,13.98857,33.35928556,9.80468,0.44857,9.81493581,20.48,13.54,24.55121178
01/10/2019 17:00,33.30976,20.12264,38.91607318,9.94976,0.29264,9.954062599,23.36,19.83,30.64177704
01/10/2019 17:30,34.00927,19.16421,39.03712836,9.42927,0.21421,9.43170285,24.58,18.95,31.03673469
01/10/2019 18:00,34.52401,16.28682,38.17286696,9.38401,0.00682,9.384012478,25.14,16.28,29.95092653
01/10/2019 18:30,34.83463,16.4398,38.51906633,9.38463,-0.1302,9.385533138,25.45,16.57,30.36885576
01/10/2019 19:00,34.60277,16.12196,38.1741966,9.38277,-0.08804,9.383183037,25.22,16.21,29.9802018
01/10/2019 19:30,32.7206,15.3586,36.14587471,9.3806,-0.2914,9.38512495,23.34,15.65,28.10121172
01/10/2019 20:00,32.0975,15.0302,35.44229702,9.3775,-0.1798,9.379223544,22.72,15.21,27.34122345
01/10/2019 20:30,30.72339,14.46936,33.96011001,9.38339,0.07936,9.383725588,21.34,14.39,25.73844789
01/10/2019 21:00,29.65246,14.15178,32.85637322,9.38246,0.01178,9.382467395,20.27,14.14,24.71462118
01/10/2019 21:30,28.72285,14.4116,32.13559283,9.37285,-0.5084,9.386628132,19.35,14.92,24.43417484
01/10/2019 22:00,27.9899,14.3941,31.47418969,9.3899,-0.8959,9.432542543,18.6,15.29,24.07787574
01/10/2019 22:30,25.67998,12.87151,28.72520048,9.37998,-0.76849,9.41140806,16.3,13.64,21.25416665
01/10/2019 23:00,26.01215,17.02596,31.08882857,9.38215,-0.27404,9.386151317,16.63,17.3,23.9968102
01/10/2019 23:30,24.19153,17.44005,29.82256642,9.38153,-0.50995,9.395379404,14.81,17.95,23.27098193
02/10/2019 00:00,24.49618,17.24165,29.95558928,9.38618,-0.70835,9.412870695,15.11,17.95,23.46304754
02/10/2019 00:30,22.19959,15.95545,27.33858411,9.38959,-0.09455,9.390066031,12.81,16.05,20.53530131
02/10/2019 01:00,23.18843,16.65928,28.55231857,9.37843,0.08928,9.378854951,13.81,16.57,21.5703732
02/10/2019 01:30,22.61719,15.99201,27.69984959,9.37719,0.95201,9.425392052,13.24,15.04,20.03744495
02/10/2019 02:00,22.89626,16.22792,28.06392898,9.37626,1.18792,9.451211854,13.52,15.04,20.22355063
02/10/2019 02:30,22.90556,16.19444,28.05217578,9.38556,1.15444,9.45629252,13.52,15.04,20.22355063
02/10/2019 03:00,22.58215,16.06641,27.7143109,9.38215,1.02641,9.438127786,13.2,15.04,20.01103695
02/10/2019 03:30,22.14463,16.11911,27.38996796,9.38463,1.07911,9.44646805,12.76,15.04,19.72356966
02/10/2019 04:00,22.14463,16.05773,27.35389059,9.38463,1.01773,9.439653309,12.76,15.04,19.72356966
02/10/2019 04:30,22.13564,16.00441,27.31533814,9.37564,0.96441,9.425110719,12.76,15.04,19.72356966
02/10/2019 05:00,21.64308,16.35092,27.12518197,9.38308,0.66092,9.406327952,12.26,15.69,19.91189845
02/10/2019 05:30,22.59998,16.58834,28.03448091,9.37998,0.43834,9.390216545,13.22,16.15,20.87081455
02/10/2019 06:00,23.25246,16.88594,28.73694253,9.38246,0.73594,9.411278518,13.87,16.15,21.28848045
02/10/2019 06:30,24.95649,17.461,30.45838003,9.38649,0.031,9.38654119,15.57,17.43,23.37155964
02/10/2019 07:00,26.18649,17.61972,31.56242689,9.38649,0.18972,9.388407117,16.8,17.43,24.20836426
02/10/2019 07:30,26.18153,13.95104,29.66654733,9.38153,-0.12896,9.38241631,16.8,14.08,21.92
02/10/2019 08:00,29.49253,16.97763,34.03012263,9.41253,-0.13237,9.413460725,20.08,17.11,26.38102538
02/10/2019 08:30,30.93654,17.81134,35.69752568,9.49654,0.22134,9.499119084,21.44,17.59,27.7323223
02/10/2019 09:00,31.07542,18.88229,36.36237896,9.63542,0.45229,9.646029485,21.44,18.43,28.27257505
02/10/2019 09:30,29.40902,17.27085,34.10531802,9.80902,0.32085,9.814266049,19.6,16.95,25.91259346
02/10/2019 10:00,32.50224,19.48024,37.89294599,9.95224,0.59024,9.969727392,22.55,18.89,29.41657016
02/10/2019 10:30,32.88151,19.89137,38.42994016,10.08151,0.41137,10.08989936,22.8,19.48,29.98850446
02/10/2019 11:00,32.82044,16.90446,36.91804504,10.02044,0.14446,10.02148125,22.8,16.76,28.29730729
02/10/2019 11:30,33.05635,15.77386,36.62699735,10.25635,0.06386,10.25654881,22.8,15.71,27.6883387
02/10/2019 12:00,32.56831,15.63653,36.12749489,10.16831,-0.07347,10.16857542,22.4,15.71,27.35989949
02/10/2019 12:30,32.32372,15.47285,35.8361823,9.92372,0.07285,9.923987392,22.4,15.4,27.18308297
02/10/2019 13:00,32.80242,15.98739,36.49103173,9.85242,-0.10261,9.852954312,22.95,16.09,28.02838918
02/10/2019 13:30,32.26202,15.56426,35.82016365,9.90202,-0.29574,9.906435395,22.36,15.86,27.41366812
02/10/2019 14:00,32.64016,16.01716,36.35834786,9.90016,-0.42284,9.909185723,22.74,16.44,28.06031361
02/10/2019 14:30,32.93714,16.379,36.78487233,10.19714,-0.341,10.20284005,22.74,16.72,28.22527236
02/10/2019 15:00,32.58236,16.1992,36.38714421,10.09236,-0.5208,10.10578859,22.49,16.72,28.02424843
02/10/2019 15:30,32.23646,16.06187,36.01628828,10.12646,-0.65813,10.14782377,22.11,16.72,27.72021825
02/10/2019 16:00,32.67509,15.95191,36.361036,10.02509,-0.50809,10.03795721,22.65,16.46,27.99918035
02/10/2019 16:30,31.80327,15.25613,35.27318366,9.86327,-0.64387,9.884263436,21.94,15.9,27.09563803
02/10/2019 17:00,32.78123,15.63247,36.31780773,9.65123,-0.26753,9.654937225,23.13,15.9,28.06789803
02/10/2019 17:30,33.14327,15.74872,36.69466621,9.55327,-0.15128,9.554467716,23.59,15.9,28.44816514
02/10/2019 18:00,32.2612,14.84994,35.51486651,9.4612,-0.07006,9.461459393,22.8,14.92,27.24786964
02/10/2019 18:30,33.65052,15.28717,36.96018213,9.39052,0.15717,9.391835192,24.26,15.13,28.5913361
02/10/2019 19:00,32.28556,14.81344,35.52175938,9.38556,0.19344,9.387553225,22.9,14.62,27.16899704
02/10/2019 19:30,32.28339,17.66748,36.80159126,9.38339,0.15748,9.384711388,22.9,17.51,28.82724579
02/10/2019 20:00,34.29339,20.13349,39.76674512,9.38339,-0.00651,9.383392258,24.91,20.14,32.03322806
02/10/2019 20:30,33.10153,19.92796,38.63722141,9.38153,-0.21204,9.383925943,23.72,20.14,31.11684431
02/10/2019 21:00,31.33021,19.27901,36.78671343,9.39021,-0.38099,9.397935796,21.94,19.66,29.45978954
02/10/2019 21:30,30.03184,17.40748,34.71212719,9.38184,-0.46252,9.393234083,20.65,17.87,27.30859572
02/10/2019 22:00,28.81742,14.32467,32.18135898,9.38742,-0.38533,9.395325086,19.43,14.71,24.37024825
02/10/2019 22:30,27.4137,16.7022,32.10100361,9.3837,-0.4278,9.393446574,18.03,17.13,24.87001809
02/10/2019 23:00,26.28711,15.05704,30.2940028,9.38711,-0.25296,9.390517713,16.9,15.31,22.80364225
02/10/2019 23:30,23.36804,12.13255,26.32990815,9.38804,-0.27745,9.392138923,13.98,12.41,18.69354167
03/10/2019 00:00,22.9037,15.53661,27.67608578,9.3837,0.22661,9.38643584,13.52,15.31,20.42514382
03/10/2019 00:30,23.73556,16.91236,29.14454888,9.38556,0.17236,9.387142509,14.35,16.74,22.04881176
03/10/2019 01:00,22.88649,17.1971,28.62746361,9.38649,0.1271,9.387350474,13.5,17.07,21.76315464
03/10/2019 01:30,22.88618,16.94152,28.47441544,9.38618,0.12152,9.386966608,13.5,16.82,21.56762388
03/10/2019 02:00,22.88029,17.14978,28.59410122,9.38029,-0.05022,9.380424432,13.5,17.2,21.86526926
03/10/2019 02:30,23.17153,17.49374,29.033614,9.38153,-0.07626,9.381839944,13.79,17.57,22.33537553
03/10/2019 03:00,19.62114,12.97275,23.52193397,9.39114,-0.14725,9.392294345,10.23,13.12,16.6369258
03/10/2019 03:30,17.8868,9.36887,20.19191272,9.3868,0.17887,9.388504072,8.5,9.19,12.51823071
03/10/2019 04:00,17.88618,9.22224,20.12374581,9.38618,0.03224,9.386235369,8.5,9.19,12.51823071
03/10/2019 04:30,17.88463,9.40127,20.2050456,9.38463,-0.11873,9.385381028,8.5,9.52,12.76246058
03/10/2019 05:00,20.1268,10.78719,22.83531358,9.3868,0.07719,9.387117371,10.74,10.71,15.16745529
03/10/2019 05:30,22.44742,12.66589,25.77423974,9.38742,0.31589,9.392733401,13.06,12.35,17.97459596
03/10/2019 06:00,23.37905,14.87543,27.71025797,9.37905,0.29543,9.38370171,14,14.58,20.21327287
03/10/2019 06:30,24.88649,17.17731,30.23900401,9.38649,0.52731,9.401289824,15.5,16.65,22.74802189
03/10/2019 07:00,26.76742,17.60407,32.03744768,9.38742,0.15407,9.388684243,17.38,17.45,24.62857893
03/10/2019 07:30,28.70874,16.77482,33.25035847,9.37874,0.56482,9.395732309,19.33,16.21,25.22722735
03/10/2019 08:00,28.31106,12.68733,31.02393368,9.40106,0.44733,9.411696619,18.91,12.24,22.52566758
03/10/2019 08:30,31.69671,18.09928,36.50021043,9.43671,0.39928,9.445153262,22.26,17.7,28.43936708
03/10/2019 09:00,32.12702,18.45805,37.05192335,9.43702,0.35805,9.443809945,22.69,18.1,29.02492205
03/10/2019 09:30,32.81236,15.83738,36.43451076,9.47236,-0.37262,9.479686157,23.34,16.21,28.4168911
03/10/2019 10:00,33.45537,15.69261,36.95294021,9.52537,-0.51739,9.5394112,23.93,16.21,28.9034427
03/10/2019 10:30,34.18661,16.25661,37.85500855,9.52661,-0.39339,9.534728826,24.66,16.65,29.75463157
03/10/2019 11:00,34.71777,16.18686,38.30584799,9.53777,-0.46314,9.549008076,25.18,16.65,30.18699886
03/10/2019 11:30,34.33341,16.34527,38.02566099,9.61341,-0.30473,9.618238519,24.72,16.65,29.8043772
03/10/2019 12:00,33.93092,15.99654,37.51261953,9.65092,-0.42346,9.660205754,24.28,16.42,29.31100135
03/10/2019 12:30,34.4419,16.32512,38.11501041,9.7619,-0.32488,9.767304573,24.68,16.65,29.77120925
03/10/2019 13:00,32.08996,14.44058,35.18942858,9.76996,-0.45942,9.780755857,22.32,14.9,26.83640065
03/10/2019 13:30,34.41986,16.47184,38.15820063,9.85986,-0.53816,9.874535706,24.56,17.01,29.87530251
03/10/2019 14:00,34.01787,16.60328,37.85345937,9.75787,-0.40672,9.766342616,24.26,17.01,29.62916975
03/10/2019 14:30,33.18243,15.52956,36.63660594,9.50243,-0.10044,9.502960807,23.68,15.63,28.37321448
03/10/2019 15:00,33.07411,15.47841,36.51681706,9.60411,-0.15159,9.605306264,23.47,15.63,28.19818789
03/10/2019 15:30,34.04002,16.1382,37.67179928,9.53002,-0.2418,9.533087036,24.51,16.38,29.47956072
03/10/2019 16:00,33.11398,15.36434,36.50477524,9.50398,0.00434,9.503980991,23.61,15.36,28.16667712
03/10/2019 16:30,33.8912,15.59992,37.30912678,9.4612,0.00992,9.461205201,24.43,15.59,28.98056245
03/10/2019 17:00,34.65912,16.00121,38.1745114,9.40912,0.12121,9.409900692,25.25,15.88,29.82845789
03/10/2019 17:30,34.65602,15.71353,38.05200057,9.40602,-0.16647,9.407492998,25.25,15.88,29.82845789
03/10/2019 18:00,34.98308,15.85985,38.41029456,9.38308,-0.02015,9.383101636,25.6,15.88,30.12531162
03/10/2019 18:30,35.74359,15.92185,39.12939475,14.47359,0.04185,14.4736505,21.27,15.88,26.54406337
03/10/2019 19:00,33.68218,14.58294,36.70356098,10.50218,0.02294,10.50220505,23.18,14.56,27.37345429
03/10/2019 19:30,30.9237,12.63159,33.40407591,9.3837,-0.46841,9.395383633,21.54,13.1,25.21074374
03/10/2019 20:00,30.03091,12.45768,32.51229531,9.38091,-0.64232,9.402874423,20.65,13.1,24.45470302
03/10/2019 20:30,30.59401,13.10567,33.28290904,9.38401,-0.66433,9.407495843,21.21,13.77,25.28788247
03/10/2019 21:00,32.03711,15.33677,35.51890949,9.38711,-0.41323,9.396200997,22.65,15.75,27.58776903
03/10/2019 21:30,29.61556,14.19759,32.84285243,9.38556,-0.59241,9.404237668,20.23,14.79,25.05986832
03/10/2019 22:00,29.6137,17.85741,34.58118447,9.3837,-0.49259,9.396620169,20.23,18.35,27.31255023
03/10/2019 22:30,28.56339,18.64808,34.11184744,9.38339,-0.07192,9.383665615,19.18,18.72,26.80132086
03/10/2019 23:00,25.49649,14.28265,29.2243921,9.38649,-0.67735,9.410897807,16.11,14.96,21.9848516
03/10/2019 23:30,25.88812,15.84856,30.3541037,9.37812,0.48856,9.390837322,16.51,15.36,22.55015964
04/10/2019 00:00,23.88835,13.16522,27.27592864,9.38835,-0.10478,9.388934688,14.5,13.27,19.65560734
04/10/2019 00:30,23.50432,16.71819,28.84355969,9.38432,0.10819,9.38494363,14.12,16.61,21.80060779
04/10/2019 01:00,23.50339,15.67843,28.25283187,9.38339,0.38843,9.391426183,14.12,15.29,20.81246021
04/10/2019 01:30,23.49998,16.98427,28.99507695,9.37998,-0.02573,9.38001529,14.12,17.01,22.10688807
04/10/2019 02:00,23.5068,17.26017,29.16304365,9.3868,0.25017,9.39013308,14.12,17.01,22.10688807
04/10/2019 02:30,23.5037,17.17616,29.11089806,9.3837,0.16616,9.385171007,14.12,17.01,22.10688807
04/10/2019 03:00,22.67835,17.10641,28.40663341,9.38835,0.09641,9.388845009,13.29,17.01,21.58620393
04/10/2019 03:30,22.67556,16.98613,28.33213077,9.38556,-0.02387,9.385590354,13.29,17.01,21.58620393
04/10/2019 04:00,22.0037,16.97807,27.79240318,9.3837,-0.03193,9.383754324,12.62,17.01,21.18028564
04/10/2019 04:30,22.83339,17.50595,28.77189574,9.38339,-0.23405,9.386308502,13.45,17.74,22.26230222
04/10/2019 05:00,22.48308,17.10503,28.25014934,9.38308,0.03503,9.383145389,13.1,17.07,21.51731628
04/10/2019 05:30,22.9668,17.09822,28.63255192,9.3868,0.29822,9.391536052,13.58,16.8,21.60223137
04/10/2019 06:00,23.65091,16.3205,28.73541829,9.38091,0.4805,9.393207795,14.27,15.84,21.31990854
04/10/2019 06:30,24.75998,15.84992,29.39858115,9.37998,0.00992,9.379985246,15.38,15.84,22.07826986
04/10/2019 07:00,27.26579,18.1831,32.7726781,9.39579,0.0031,9.395790511,17.87,18.18,25.49214193
04/10/2019 07:30,28.86153,17.16226,33.57872961,9.38153,0.26226,9.385195014,19.48,16.9,25.78915276
04/10/2019 08:00,30.16982,13.99666,33.2584505,9.39982,0.33666,9.405846904,20.77,13.66,24.85937449
04/10/2019 08:30,30.76385,14.0227,33.80903107,9.40385,0.3627,9.410841945,21.36,13.66,25.35439212
04/10/2019 09:00,27.52993,11.94704,30.01047835,9.57993,0.05704,9.58009981,17.95,11.89,21.53078261
04/10/2019 09:30,28.38438,11.87078,30.76667752,9.76438,-0.01922,9.764398916,18.62,11.89,22.09245346
04/10/2019 10:00,28.8906,11.98949,31.27962018,9.6906,-0.13051,9.691478794,19.2,12.12,22.70538262
04/10/2019 10:30,29.35943,12.42259,31.87941142,9.71943,-0.12741,9.72026506,19.64,12.55,23.30734005
04/10/2019 11:00,29.7535,12.47467,32.2627983,9.5635,-0.07533,9.563796676,20.19,12.55,23.77264394
04/10/2019 11:30,30.09869,12.47095,32.57998977,9.57869,-0.07905,9.579016182,20.52,12.55,24.05354236
04/10/2019 12:00,30.2292,12.72273,32.79744489,9.7092,-0.37727,9.716527018,20.52,13.1,24.34502824
04/10/2019 12:30,30.192,12.56618,32.7026871,9.672,-0.53382,9.686720177,20.52,13.1,24.34502824
04/10/2019 13:00,30.22238,12.74381,32.79934369,9.70238,-0.66619,9.725224253,20.52,13.41,24.51323112
04/10/2019 13:30,30.19262,12.76063,32.77846824,9.67262,-0.96937,9.721072773,20.52,13.73,24.68974078
04/10/2019 14:00,29.56865,12.38384,32.05720755,9.73865,0.14384,9.739712202,19.83,12.24,23.30335813
04/10/2019 14:30,29.86342,15.83153,33.80031355,9.57342,0.39153,9.581422976,20.29,15.44,25.49662134
04/10/2019 15:00,29.522,16.69523,33.91576608,9.672,0.16523,9.673411237,19.85,16.53,25.83144208
04/10/2019 15:30,29.43303,15.93549,33.47003281,9.58303,-0.25451,9.586409094,19.85,16.19,25.61520252
04/10/2019 16:00,27.7314,12.61678,30.46659947,9.5914,-0.14322,9.59246923,18.14,12.76,22.17830471
04/10/2019 16:30,27.91429,12.04638,30.40267846,9.50429,-0.71362,9.531043065,18.41,12.76,22.3996808
04/10/2019 17:00,27.89786,11.49989,30.17512324,9.48786,-0.49011,9.50051026,18.41,11.99,21.97016614
04/10/2019 17:30,27.8836,11.47013,30.15060582,9.4736,-0.51987,9.487853381,18.41,11.99,21.97016614
04/10/2019 18:00,27.33058,11.26018,29.55930068,9.46058,-0.09982,9.461106593,17.87,11.36,21.17513872
04/10/2019 18:30,27.96757,11.78201,30.34799386,9.40757,0.02201,9.407595747,18.56,11.76,21.97205498
04/10/2019 19:00,28.72905,12.11836,31.18032974,9.37905,0.35836,9.385893713,19.35,11.76,22.64332352
04/10/2019 19:30,29.04587,12.55892,31.64473156,9.38587,-0.64108,9.407738263,19.66,13.2,23.68027871
04/10/2019 20:00,28.58928,13.19356,31.48677431,9.38928,-0.90644,9.432932333,19.2,14.1,23.82120904
04/10/2019 20:30,28.57719,16.58802,33.04267235,9.37719,0.16802,9.378695166,19.2,16.42,25.26373686
04/10/2019 21:00,27.52153,16.31088,31.9918649,9.38153,-0.10912,9.382164586,18.14,16.42,24.46785647
04/10/2019 21:30,27.22246,16.90676,32.04529392,9.38246,-0.37324,9.389880923,17.84,17.28,24.83674697
04/10/2019 22:00,26.58215,16.97711,31.54097276,9.38215,-0.53289,9.397271432,17.2,17.51,24.54465522
04/10/2019 22:30,24.10905,15.46971,28.6453874,9.37905,-0.39029,9.387167048,14.73,15.86,21.64514957
04/10/2019 23:00,22.37742,12.92796,25.8433952,9.38742,-0.52204,9.401924272,12.99,13.45,18.69873258
04/10/2019 23:30,21.37494,11.26761,24.16292812,9.38494,-0.36239,9.391934056,11.99,11.63,16.70380196
05/10/2019 00:00,22.24967,15.59159,27.16883313,9.37967,0.46159,9.391020958,12.87,15.13,19.86337836
05/10/2019 00:30,20.05711,14.00565,24.46315379,9.38711,0.65565,9.409979334,10.67,13.35,17.09009655
05/10/2019 01:00,20.04781,14.39732,24.68192677,9.37781,0.48732,9.39046331,10.67,13.91,17.53102963
05/10/2019 01:30,21.73773,16.0137,26.99939802,9.38773,0.7037,9.414067572,12.35,15.31,19.67024657
05/10/2019 02:00,21.21967,15.68448,26.38706706,9.37967,0.37448,9.387142514,11.84,15.31,19.35411326
05/10/2019 02:30,21.22556,16.06697,26.62089259,9.38556,0.33697,9.391607173,11.84,15.73,19.68802936
05/10/2019 03:00,21.21998,16.00094,26.57663696,9.37998,0.27094,9.383892225,11.84,15.73,19.68802936
05/10/2019 03:30,20.55246,15.87942,25.97228507,9.38246,0.14942,9.383649716,11.17,15.73,19.29253223
05/10/2019 04:00,20.87339,16.22598,26.43824573,9.38339,0.26598,9.387158955,11.49,15.96,19.66574941
05/10/2019 04:30,20.41556,16.1367,26.02283953,9.38556,0.1767,9.3872232,11.03,15.96,19.40057989
05/10/2019 05:00,20.81091,16.39581,26.49370794,9.38091,0.01581,9.380923323,11.43,16.38,19.97371523
05/10/2019 05:30,18.46587,12.62356,22.36833972,9.38587,-0.28644,9.390239802,9.08,12.91,15.78336149
05/10/2019 06:00,18.46401,9.59636,20.8088873,9.38401,-0.01364,9.384019913,9.08,9.61,13.22113838
05/10/2019 06:30,19.18432,9.72966,21.51056525,9.38432,0.11966,9.385082865,9.8,9.61,13.72560017
05/10/2019 07:00,19.76091,9.65114,21.99177272,9.38091,0.40114,9.389482719,10.38,9.25,13.90348517
05/10/2019 07:30,21.4506,11.54693,24.36103103,9.3806,0.18693,9.38246232,12.07,11.36,16.57511689
05/10/2019 08:00,23.57804,15.29618,28.10510795,9.38804,0.08618,9.388435548,14.19,15.21,20.80144707
05/10/2019 08:30,26.28385,16.03165,30.78724691,9.40385,0.53165,9.418866521,16.88,15.5,22.91690206
05/10/2019 09:00,27.80779,13.80304,31.0450817,9.45779,-0.06696,9.458027031,18.35,13.87,23.00216077
05/10/2019 09:30,28.40267,13.37514,31.39436308,9.47267,0.21514,9.475112778,18.93,13.16,23.05494524
05/10/2019 10:00,29.46497,13.98034,32.61340773,9.57497,0.19034,9.576861689,19.89,13.79,24.20281389
05/10/2019 10:30,30.43562,17.87412,35.29604979,9.76562,0.26412,9.769191029,20.67,17.61,27.15439191
05/10/2019 11:00,30.33659,18.22866,35.39198692,9.91659,0.08866,9.916986328,20.42,18.14,27.31365959
05/10/2019 11:30,31.09076,17.29165,35.57578554,9.67076,0.22165,9.673299732,21.42,17.07,27.38980285
05/10/2019 12:00,31.2989,18.96313,36.59537458,9.6689,-0.11687,9.66960629,21.63,19.08,28.84273392
05/10/2019 12:30,30.19633,18.04436,35.17694235,9.71633,-0.07564,9.716624418,20.48,18.12,27.34528844
05/10/2019 13:00,31.1154,18.83373,36.37138302,9.7154,-0.03627,9.715467702,21.4,18.87,28.5313319
05/10/2019 13:30,30.36574,18.56155,35.58945496,9.59574,-0.30845,9.600696201,20.77,18.87,28.06189231
05/10/2019 14:00,29.4764,14.87115,33.01528827,9.1264,-0.25885,9.130070114,20.35,15.13,25.35822155
05/10/2019 14:30,30.41893,15.44937,34.11736121,4.27893,0.65937,4.329435384,26.14,14.79,30.03404235
05/10/2019 15:00,29.92774,15.39636,33.65586907,4.07774,0.60636,4.122576374,25.85,14.79,29.78198449
05/10/2019 15:30,29.81056,14.44404,33.12551553,3.96056,-0.03596,3.960723246,25.85,14.48,29.6292575
05/10/2019 16:00,29.69435,15.15152,33.33651122,4.30435,-0.49848,4.333117957,25.39,15.65,29.82573721
05/10/2019 16:30,30.25149,15.15927,33.83720015,4.27149,-0.49073,4.299586347,25.98,15.65,30.32957138
05/10/2019 17:00,30.70502,15.05052,34.19526876,4.41502,-0.21948,4.420472042,26.29,15.27,30.40291104
05/10/2019 17:30,30.87703,15.11957,34.38011604,4.12703,-0.45043,4.151537523,26.75,15.57,30.95137154
05/10/2019 18:00,31.79039,15.33781,35.29698729,4.33039,-0.23219,4.336610398,27.46,15.57,31.56701601
05/10/2019 18:30,31.51791,15.32138,35.04459068,4.32791,-0.24862,4.335045198,27.19,15.57,31.33242729
05/10/2019 19:00,30.50956,12.90196,33.12542563,4.23956,-0.08804,4.240474034,26.27,12.99,29.30619388
05/10/2019 19:30,30.95327,15.06662,34.42539705,4.28327,-0.43338,4.305138803,26.67,15.5,30.84702417
05/10/2019 20:00,30.01545,14.21746,33.2123984,4.24545,-0.38254,4.26264971,25.77,14.6,29.6184554
05/10/2019 20:30,29.40545,16.82971,33.88096262,4.24545,-0.39029,4.263352201,25.16,17.22,30.48858803
05/10/2019 21:00,27.46659,14.3249,30.97767464,4.33659,-0.0651,4.337078606,23.13,14.39,27.24094345
05/10/2019 21:30,27.65099,14.01412,30.99956141,4.10099,-0.04588,4.101246634,23.55,14.06,27.4278344
05/10/2019 22:00,27.16495,14.2371,30.66968413,4.07495,-0.1829,4.079052575,23.09,14.42,27.22286723
05/10/2019 22:30,26.40315,13.80738,29.79547067,4.14315,0.24738,4.150528736,22.26,13.56,26.06494197
05/10/2019 23:00,25.71585,13.94313,29.25262066,4.19585,-0.11687,4.197477316,21.52,14.06,25.70591372
05/10/2019 23:30,24.65725,13.45917,28.09144415,4.17725,0.21917,4.182995703,20.48,13.24,24.38704574
06/10/2019 00:00,23.42419,13.5003,27.03610137,4.01419,-0.2697,4.023239919,19.41,13.77,23.79834028
06/10/2019 00:30,23.43752,15.97984,28.3667522,4.02752,0.32984,4.041003808,19.41,15.65,24.93332308
06/10/2019 01:00,22.73759,17.05082,28.42056406,4.05759,0.44082,4.081465286,18.68,16.61,24.99668978
06/10/2019 01:30,22.75588,17.44555,28.67363405,4.07588,0.43555,4.099085456,18.68,17.01,25.2642534
06/10/2019 02:00,22.62338,17.27474,28.46460899,4.15338,0.26474,4.161808825,18.47,17.01,25.10938072
06/10/2019 02:30,22.14616,16.90956,27.86369721,4.19616,-0.10044,4.197361902,17.95,17.01,24.72938738
06/10/2019 03:00,22.09811,14.87899,26.64039806,4.14811,0.31899,4.160357099,17.95,14.56,23.11268267
06/10/2019 03:30,19.49292,15.34097,24.80563022,4.13292,0.46097,4.158547952,15.36,14.88,21.38560263
06/10/2019 04:00,19.05074,15.14133,24.33496597,4.17074,0.26133,4.17891918,14.88,14.88,21.04349781
06/10/2019 04:30,20.99479,16.87973,26.93894007,4.09479,0.45973,4.120516572,16.9,16.42,23.56324256
06/10/2019 05:00,21.11724,17.05673,27.145347,4.21724,0.36673,4.233155337,16.9,16.69,23.75218095
06/10/2019 05:30,21.10577,16.84499,27.00383705,4.20577,0.50499,4.235978776,16.9,16.34,23.50756474
06/10/2019 06:00,21.37092,16.94202,27.27174845,4.07092,0.60202,4.115193522,17.3,16.34,23.79675608
06/10/2019 06:30,20.87928,16.20486,26.42994175,4.11928,0.40486,4.139127848,16.76,15.8,23.03340183
06/10/2019 07:00,22.16601,16.94976,27.90387721,4.17601,0.64976,4.226256923,17.99,16.3,24.27612201
06/10/2019 07:30,23.25801,17.41024,29.05256419,4.23801,0.59024,4.278914818,19.02,16.82,25.39040764
06/10/2019 08:00,24.41857,17.70474,30.16163754,4.16857,0.88474,4.261424728,20.25,16.82,26.32441642
06/10/2019 08:30,24.51529,14.82862,28.65113287,4.26529,0.55862,4.301715366,20.25,14.27,24.7728763
06/10/2019 09:00,25.48518,13.35126,28.7706542,4.08518,0.54126,4.120880734,21.4,12.81,24.9410525
06/10/2019 09:30,27.23469,14.20619,30.71716415,4.49469,0.66619,4.543792173,22.74,13.54,26.46581191
06/10/2019 10:00,28.58105,18.35242,33.96597914,4.48105,0.55242,4.514972531,24.1,17.8,29.96080773
06/10/2019 10:30,28.78503,18.7558,34.35633836,4.68503,0.3658,4.699288855,24.1,18.39,30.31504742
06/10/2019 11:00,28.91709,18.84756,34.51707711,4.81709,0.45756,4.838772285,24.1,18.39,30.31504742
06/10/2019 11:30,30.02951,18.42186,35.22976578,5.05951,0.62186,5.097582888,24.97,17.8,30.6649784
06/10/2019 12:00,29.86273,15.4733,33.6334009,4.89273,-0.1767,4.895919703,24.97,15.65,29.46902442
06/10/2019 12:30,28.55511,14.17125,31.87818429,4.98511,-0.34875,4.997294095,23.57,14.52,27.68348425
06/10/2019 13:00,29.5523,14.23728,32.80302695,5.0623,-0.28272,5.070188546,24.49,14.52,28.47087108
06/10/2019 13:30,30.0701,14.76234,33.49832229,4.8701,-0.36766,4.883958219,25.2,15.13,29.39314376
06/10/2019 14:00,30.47502,15.82758,34.34005144,4.72502,-0.55242,4.757203155,25.75,16.38,30.51830434
06/10/2019 14:30,29.71114,15.40706,33.46833336,4.74114,-0.64294,4.784535541,24.97,16.05,29.68338593
06/10/2019 15:00,29.9672,18.75576,35.35267471,4.9972,-0.40424,5.013523493,24.97,19.16,31.47390189
06/10/2019 15:30,29.7223,19.85411,35.74354209,4.7523,-0.31589,4.762787186,24.97,20.17,32.09875075
06/10/2019 16:00,30.17336,19.9933,36.19618348,4.23336,-0.1767,4.237046115,25.94,20.17,32.85897899
06/10/2019 16:30,30.43345,20.04042,36.43917278,4.49345,-0.12958,4.495317995,25.94,20.17,32.85897899
06/10/2019 17:00,30.24497,19.60666,36.04413027,4.30497,0.02666,4.30505255,25.94,19.58,32.50015385
06/10/2019 17:30,28.54308,18.1755,33.83867929,4.42308,0.0155,4.423107159,24.12,18.16,30.19205193
06/10/2019 18:00,28.21975,18.22355,33.59244059,4.09975,0.06355,4.100242513,24.12,18.16,30.19205193
06/10/2019 18:30,29.09439,18.69908,34.58524429,4.14439,0.26908,4.153116001,24.95,18.43,31.01882332
06/10/2019 19:00,29.91829,16.52107,34.176744,4.04829,0.37107,4.065260738,25.87,16.15,30.49720315
06/10/2019 19:30,29.98401,14.55579,33.33034471,4.11401,-0.21421,4.119583013,25.87,14.77,29.7894243
06/10/2019 20:00,29.87489,14.22983,33.09074061,4.00489,-0.25017,4.012695969,25.87,14.48,29.64670808
06/10/2019 20:30,29.21649,14.59263,32.6580486,4.11649,-0.28737,4.126508383,25.1,14.88,29.17917751
06/10/2019 21:00,28.25527,14.51885,31.76723608,4.03527,-0.36115,4.051398931,24.22,14.88,28.42574185
06/10/2019 21:30,27.05199,13.82532,30.38008618,4.13199,-0.50468,4.162696633,22.92,14.33,27.03100627
06/10/2019 22:00,26.95372,16.17525,31.4347218,4.03372,-0.22475,4.039976436,22.92,16.4,28.18308713
06/10/2019 22:30,25.74032,17.8249,31.3096013,3.99032,-0.0651,3.990851001,21.75,17.89,28.16229039
06/10/2019 23:00,24.15464,12.4606,27.17927861,4.07464,0.3906,4.093318884,20.08,12.07,23.42842931
06/10/2019 23:30,23.43223,13.18498,26.88704335,4.10223,0.23498,4.108954438,19.33,12.95,23.26695941
07/10/2019 00:00,22.6096,13.00177,26.08141168,4.0796,0.05177,4.079928467,18.53,12.95,22.60671139
07/10/2019 00:30,22.08726,12.79701,25.52666291,4.13726,0.17701,4.141044898,17.95,12.62,21.94235402
07/10/2019 01:00,21.71065,15.30271,26.56172541,4.22065,0.32271,4.23296919,17.49,14.98,23.02825438
07/10/2019 01:30,21.61858,16.83852,27.40253195,4.12858,0.64852,4.17920459,17.49,16.19,23.83309044
07/10/2019 02:00,21.38113,16.55408,27.04053041,4.16113,0.73408,4.225384754,17.22,15.82,23.38377215
07/10/2019 02:30,21.3802,16.75682,27.16438787,4.1602,0.93682,4.264375189,17.22,15.82,23.38377215
07/10/2019 03:00,21.62915,16.95879,27.48491746,4.01915,0.49879,4.049982492,17.61,16.46,24.10484806
07/10/2019 03:30,21.73579,17.22467,27.73326204,4.12579,0.23467,4.132458485,17.61,16.99,24.46982223
07/10/2019 04:00,21.089,17.11276,27.15865379,4.309,0.12276,4.310748313,16.78,16.99,23.8794577
07/10/2019 04:30,21.12897,17.01869,27.13059495,4.11897,0.27869,4.128387334,17.01,16.74,23.86561753
07/10/2019 05:00,21.38113,17.39171,27.56128257,4.16113,-0.32829,4.174060038,17.22,17.72,24.70884052
07/10/2019 05:30,21.64773,17.20624,27.65282823,4.11773,-0.15376,4.120599773,17.53,17.36,24.67124845
07/10/2019 06:00,21.95339,16.92262,27.71870127,4.11339,0.06262,4.113866619,17.84,16.86,24.54638874
07/10/2019 06:30,24.15204,17.37832,29.75444575,4.24204,0.51832,4.273588537,19.91,16.86,26.08960904
07/10/2019 07:00,25.24128,17.2185,30.55485163,4.18128,0.7285,4.244268452,21.06,16.49,26.74777935
07/10/2019 07:30,27.82655,15.94393,32.07063749,4.18655,0.71393,4.246986808,23.64,15.23,28.12121086
07/10/2019 08:00,29.43687,16.34051,33.66810928,4.14687,0.13051,4.148923192,25.29,16.21,30.03911117
07/10/2019 08:30,27.40145,12.55558,30.141036,4.12145,0.00558,4.121453777,23.28,12.55,26.44732312
07/10/2019 09:00,27.7892,12.51683,30.47803586,4.1292,-0.03317,4.129333226,23.66,12.55,26.78242147
07/10/2019 09:30,28.64103,12.70469,31.33237539,4.25103,0.15469,4.253843563,24.39,12.55,27.42944768
07/10/2019 10:00,29.63822,12.98741,32.35887673,4.32822,0.43741,4.350266185,25.31,12.55,28.25063893
07/10/2019 10:30,30.24482,13.62331,33.17142916,4.28482,0.40331,4.303758984,25.96,13.22,29.1322845
07/10/2019 11:00,30.93341,14.16282,34.02148328,4.03341,0.50282,4.064630879,26.9,13.66,30.16961385
07/10/2019 11:30,32.18218,15.1099,35.55280281,4.30218,0.3999,4.320725953,27.88,14.71,31.52266645
07/10/2019 12:00,35.60989,16.80332,39.37532005,4.46989,0.67332,4.520318178,31.14,16.13,35.06959509
07/10/2019 12:30,36.63915,18.28298,40.94746232,4.32915,0.79298,4.401176775,32.31,17.49,36.74011704
07/10/2019 13:00,36.04629,17.19045,39.93553047,4.29629,0.68045,4.349841373,31.75,16.51,35.78606712
07/10/2019 13:30,35.62953,16.16429,39.12477066,4.35953,0.82429,4.436773132,31.27,15.34,34.82999426
07/10/2019 14:00,35.7216,16.89711,39.51638942,4.4516,0.70711,4.507410244,31.27,16.19,35.21262558
07/10/2019 14:30,35.9217,18.05436,40.20358748,4.3617,0.85436,4.444587484,31.56,17.2,35.9426432
07/10/2019 15:00,34.22658,16.12521,37.83492006,4.37658,0.55521,4.411656224,29.85,15.57,33.66671056
07/10/2019 15:30,34.46373,17.34296,38.58143267,4.61373,0.25296,4.620659398,29.85,17.09,34.39608408
07/10/2019 16:00,35.04586,16.70982,38.82564085,4.46586,0.40982,4.484624619,30.58,16.3,34.65294216
07/10/2019 16:30,35.03904,17.90535,39.34889938,4.45904,-0.31465,4.470127777,30.58,18.22,35.59641555
07/10/2019 17:00,36.06713,18.35423,40.46869933,6.51713,0.13423,6.518512187,29.55,18.22,34.71557143
07/10/2019 17:30,36.14373,17.78914,40.28427386,8.95373,0.33914,8.960150493,27.19,17.45,32.30787211
07/10/2019 18:00,33.13536,16.09728,36.83849218,4.29536,0.02728,4.295446627,28.84,16.07,33.01500416
07/10/2019 18:30,34.45318,16.70488,38.28935398,4.33318,0.32488,4.345341865,30.12,16.38,34.28583964
07/10/2019 19:00,34.42094,16.67884,38.24898449,4.30094,0.29884,4.311309572,30.12,16.38,34.28583964
07/10/2019 19:30,35.77182,17.36542,39.76406566,4.19182,0.33542,4.205218364,31.58,17.03,35.87920428
07/10/2019 20:00,35.74547,17.83904,39.94959291,4.16547,0.11904,4.167170604,31.58,17.72,36.21180471
07/10/2019 20:30,33.74641,17.06133,37.81413981,4.12641,-0.04867,4.126697015,29.62,17.11,34.20667333
07/10/2019 21:00,32.82679,17.18601,37.05343549,4.15679,-0.47399,4.183726763,28.67,17.66,33.67260756
07/10/2019 21:30,28.08322,13.98108,31.37097135,4.17322,-0.59892,4.215977981,23.91,14.58,28.00472282
07/10/2019 22:00,29.87068,17.9585,34.85348255,4.10068,-0.2015,4.105627688,25.77,18.16,31.52583861
07/10/2019 22:30,27.39464,17.89564,32.72186168,4.07464,0.07564,4.075342015,23.32,17.82,29.34918738
07/10/2019 23:00,23.01116,12.22669,26.05773269,4.04116,-0.09331,4.042237116,18.97,12.32,22.61953359
