Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2019 23:30,26.57488,18.04107,32.1201565,4.04488,0.68107,4.101817958,22.53,17.36,28.44240672
08/10/2019 00:00,25.53495,15.03076,29.63034623,4.07495,0.68076,4.131422477,21.46,14.35,25.81577231
08/10/2019 00:30,23.65199,13.93031,27.44941106,4.13199,0.31031,4.143625666,19.52,13.62,23.80199151
08/10/2019 01:00,24.0514,14.53736,28.1034638,4.3214,0.32736,4.333781551,19.73,14.21,24.31454297
08/10/2019 01:30,24.5113,14.85449,28.66111828,4.4113,0.64449,4.458131341,20.1,14.21,24.61572871
08/10/2019 02:00,24.82186,16.97547,30.07143687,4.34186,0.13547,4.34397288,20.48,16.84,26.51444889
08/10/2019 02:30,24.55734,15.00882,28.78068147,4.43734,0.06882,4.437873643,20.12,14.94,25.06028731
08/10/2019 03:00,24.31058,15.86991,29.03202272,4.50058,0.04991,4.500856735,19.81,15.82,25.3516962
08/10/2019 03:30,22.75959,17.61222,28.77827706,4.42959,0.73222,4.489700847,18.33,16.88,24.91833261
08/10/2019 04:00,19.06908,14.9814,24.25019913,4.29908,0.2914,4.308944512,14.77,14.69,20.83144258
08/10/2019 04:30,22.64227,16.83539,28.21529279,4.25227,0.76539,4.320604356,18.39,16.07,24.4220597
08/10/2019 05:00,23.50806,18.00048,29.60821111,4.34806,0.87048,4.434338868,19.16,17.13,25.70102138
08/10/2019 05:30,23.46993,16.42147,28.64441117,4.30993,0.94147,4.411560083,19.16,15.48,24.63201169
08/10/2019 06:00,25.55496,18.91594,31.79416246,4.34496,1.04594,4.469079087,21.21,17.87,27.73447313
08/10/2019 06:30,26.39977,15.63056,30.67999775,4.32977,0.55056,4.364633383,22.07,15.08,26.72997007
08/10/2019 07:00,27.90815,14.92566,31.64869923,4.29815,0.30566,4.309004695,23.61,14.62,27.77006482
08/10/2019 07:30,30.47751,18.22542,35.51118908,4.37751,0.02542,4.377583806,26.1,18.2,31.81901947
08/10/2019 08:00,31.5641,17.21708,35.9544191,4.3741,0.20708,4.378999079,27.19,17.01,32.07235882
08/10/2019 08:30,31.79086,16.14226,35.65433126,4.31086,-0.04774,4.311124337,27.48,16.19,31.89461553
08/10/2019 09:00,32.93869,16.96447,37.05064832,4.30869,0.10447,4.309956322,28.63,16.86,33.22553988
08/10/2019 09:30,31.2566,15.28145,34.79220829,4.6066,0.09145,4.607507641,26.65,15.19,30.67504849
08/10/2019 10:00,34.11135,16.67964,37.97097035,4.52135,0.50964,4.54998228,29.59,16.17,33.71997924
08/10/2019 10:30,35.10185,17.74512,39.33229153,4.69185,0.29512,4.701122444,30.41,17.45,35.06095549
08/10/2019 11:00,35.00544,17.03365,38.92975805,4.59544,0.59365,4.633625915,30.41,16.44,34.56937518
08/10/2019 11:30,35.07798,17.79432,39.33322394,4.66798,0.70432,4.720816025,30.41,17.09,34.88317933
08/10/2019 12:00,35.30645,17.86606,39.56945175,4.89645,0.25606,4.903140761,30.41,17.61,35.14086225
08/10/2019 12:30,32.79499,16.06568,36.51872729,4.53499,-0.08432,4.535773822,28.26,16.15,32.54919507
08/10/2019 13:00,31.28022,15.03992,34.70808777,4.70022,-0.30008,4.709789385,26.58,15.34,30.68895567
08/10/2019 13:30,31.12569,15.0052,34.55379292,4.83569,-0.3348,4.847266118,26.29,15.34,30.43812905
08/10/2019 14:00,29.751,13.79774,32.79481102,4.991,-0.26226,4.997885684,24.76,14.06,28.47351752
08/10/2019 14:30,29.47727,13.26497,32.32443156,4.71727,0.58497,4.753401535,24.76,12.68,27.8179798
08/10/2019 15:00,29.25454,14.4838,32.64366053,4.78454,0.6138,4.823750973,24.47,13.87,28.12752744
08/10/2019 15:30,29.85635,14.25688,33.0856504,4.98635,0.38688,5.001336067,24.87,13.87,28.47619708
08/10/2019 16:00,34.33498,16.06647,37.90807711,4.57498,0.47647,4.59972452,29.76,15.59,33.59621556
08/10/2019 16:30,34.43108,16.60432,38.22568132,4.67108,0.70432,4.723881352,29.76,15.9,33.74118552
08/10/2019 17:00,34.20757,16.9712,38.18611626,4.44757,0.7812,4.515656358,29.76,16.19,33.87880901
08/10/2019 17:30,33.36136,15.95256,36.97924434,4.48136,0.61256,4.52303186,28.88,15.34,32.70122322
08/10/2019 18:00,34.08341,16.4008,37.82413354,4.34341,0.8308,4.422153216,29.74,15.57,33.56921953
08/10/2019 18:30,34.92918,16.84111,38.77719177,4.20918,0.52111,4.241314879,30.72,16.32,34.78592819
08/10/2019 19:00,36.20641,17.77149,40.33274082,4.12641,0.24149,4.133470323,32.08,17.53,36.5571785
08/10/2019 19:30,35.17916,16.88419,39.02113748,4.28916,0.29419,4.299237288,30.89,16.59,35.06308885
08/10/2019 20:00,35.1494,16.26488,38.7301774,4.2594,0.32488,4.271771924,30.89,15.94,34.76026036
08/10/2019 20:30,33.78165,16.0578,37.40391447,4.25165,0.1178,4.253281623,29.53,15.94,33.55748054
08/10/2019 21:00,31.76712,15.21327,35.22205981,4.07712,0.25327,4.08497897,27.69,14.96,31.4728089
08/10/2019 21:30,31.41625,16.20315,35.34859027,4.14625,0.11315,4.147793629,27.27,16.09,31.66292785
08/10/2019 22:00,30.49733,16.55414,34.70052865,4.16733,-0.43586,4.190061249,26.33,16.99,31.33574636
08/10/2019 22:30,29.80172,20.20555,36.00564908,4.28172,0.12555,4.283560314,25.52,20.08,32.47270854
08/10/2019 23:00,27.48794,15.74413,31.6775074,4.20794,0.22413,4.213904757,23.28,15.52,27.9790779
08/10/2019 23:30,26.27113,16.19761,30.86316318,4.16113,0.25761,4.16909652,22.11,15.94,27.25684685
09/10/2019 00:00,25.39174,15.69386,29.85025464,4.20174,-0.24614,4.208943327,21.19,15.94,26.51602723
09/10/2019 00:30,23.08508,12.74559,26.36988781,4.17508,-0.03441,4.175221797,18.91,12.78,22.82359525
09/10/2019 01:00,19.56055,14.69595,24.46601853,4.31055,0.38595,4.327793746,15.25,14.31,20.91264211
09/10/2019 01:30,20.04985,15.28056,25.20896664,4.31985,0.24056,4.326542862,15.73,15.04,21.76314545
09/10/2019 02:00,23.34732,17.69249,29.29371184,4.20732,0.58249,4.247450551,19.14,17.11,25.67278131
09/10/2019 02:30,24.57794,18.64686,30.85094038,4.20794,0.46686,4.23375924,20.37,18.18,27.30291743
09/10/2019 03:00,24.17885,18.71041,30.57280212,4.28885,0.22041,4.294509855,19.89,18.49,27.15680762
09/10/2019 03:30,23.77338,18.44442,30.08937064,4.15338,0.30442,4.164521216,19.62,18.14,26.72085328
09/10/2019 04:00,22.14273,17.52818,28.24070796,4.27273,0.14818,4.275298699,17.87,17.38,24.9279221
09/10/2019 04:30,21.07243,16.5945,26.82209418,4.23243,0.2945,4.242663545,16.84,16.3,23.43662945
09/10/2019 05:00,19.56567,15.23462,24.79736053,4.29567,0.12462,4.297477271,15.27,15.11,21.48220194
09/10/2019 05:30,20.74185,15.821,26.08693892,4.38185,0.341,4.395098454,16.36,15.48,22.52287726
09/10/2019 06:00,24.87026,18.90752,31.24138513,4.54026,-0.00248,4.540260677,20.33,18.91,27.76503196
09/10/2019 06:30,27.00907,19.23581,33.15880349,4.33907,0.32581,4.351284939,22.67,18.91,29.52146677
09/10/2019 07:00,28.63609,18.53497,34.11115306,4.16609,0.58497,4.206958021,24.47,17.95,30.34770832
09/10/2019 07:30,29.31196,14.00238,32.48472941,4.25196,0.40238,4.270956978,25.06,13.6,28.51251655
09/10/2019 08:00,27.68847,13.01525,30.59490323,4.25847,0.39525,4.276773235,23.43,12.62,26.61257785
09/10/2019 08:30,29.14491,13.79732,32.24580311,4.23491,0.48732,4.26285626,24.91,13.31,28.24294956
09/10/2019 09:00,32.11148,15.61117,35.70512255,4.31148,0.59117,4.351820511,27.8,15.02,31.59810754
09/10/2019 09:30,34.01943,15.7299,37.48001296,4.44943,0.7099,4.505705864,29.57,15.02,33.16602629
09/10/2019 10:00,35.07966,17.15498,39.04965921,4.45966,0.85498,4.54087636,30.62,16.3,34.68824585
09/10/2019 10:30,35.63424,17.66583,39.77286273,4.43424,0.55583,4.468940743,31.2,17.11,35.58359313
09/10/2019 11:00,34.78368,16.69856,38.5842753,4.50368,0.79856,4.57392956,30.28,15.9,34.2007076
09/10/2019 11:30,31.85134,13.16393,34.46442968,4.87134,0.40393,4.888058187,26.98,12.76,29.84523413
09/10/2019 12:00,34.61074,14.63833,37.57903709,4.79074,0.47833,4.814560139,29.82,14.16,33.01117992
09/10/2019 12:30,35.19099,14.15442,37.93090274,4.72099,-0.00558,4.720993298,30.47,14.16,33.59950148
09/10/2019 13:00,34.91166,13.59782,37.46631437,4.83166,0.03782,4.831808016,30.08,13.56,32.99515116
09/10/2019 13:30,34.86322,13.91696,37.53832554,5.10322,0.06696,5.103659276,29.76,13.85,32.824992
09/10/2019 14:00,33.31932,12.53104,35.59780961,4.57932,-0.12896,4.581135486,28.74,12.66,31.40482765
09/10/2019 14:30,33.47852,11.24346,35.31609681,4.36852,0.11346,4.369993154,29.11,11.13,31.16518891
09/10/2019 15:00,34.02302,12.67472,36.30722266,4.66302,0.03472,4.663149258,29.36,12.64,31.96528117
09/10/2019 15:30,34.97493,13.92391,37.64466759,4.46493,-0.13609,4.467003514,30.51,14.06,33.59380449
09/10/2019 16:00,32.90417,14.99625,36.1603639,4.71417,0.11625,4.715603127,28.19,14.88,31.87617449
09/10/2019 16:30,35.39166,17.30931,39.39773864,4.21166,0.58931,4.252689294,31.18,16.72,35.38009045
09/10/2019 17:00,35.85766,16.03832,39.28103218,4.08766,0.82832,4.170740737,31.77,15.21,35.22324517
09/10/2019 17:30,35.77955,15.56185,39.0172702,4.27955,0.35185,4.293989593,31.5,15.21,34.97990995
09/10/2019 18:00,33.0385,15.52974,36.50637351,4.1385,0.10974,4.139954724,28.9,15.42,32.75647112
09/10/2019 18:30,36.79023,18.12764,41.01380689,4.04023,0.13764,4.042573836,32.75,17.99,37.36579452
09/10/2019 19:00,36.78093,17.86015,40.88791716,4.03093,0.33015,4.044427733,32.75,17.53,37.14651262
09/10/2019 19:30,36.43717,17.70747,40.51199639,4.18717,-0.11253,4.188681846,32.25,17.82,36.84582609
09/10/2019 20:00,35.90976,17.65092,40.01332078,4.05976,0.04092,4.05996622,31.85,17.61,36.39415612
09/10/2019 20:30,34.39317,17.27422,38.48751511,4.06317,-0.13578,4.065438065,30.33,17.41,34.97165995
09/10/2019 21:00,32.63472,16.37469,36.51240094,4.06472,-0.77531,4.138001241,28.57,17.15,33.3221758
09/10/2019 21:30,28.03297,13.41756,31.07858303,3.93297,-0.16244,3.936323129,24.1,13.58,27.66272582
09/10/2019 22:00,30.03886,15.723,33.90495302,3.93886,-0.217,3.944832962,26.1,15.94,30.5825702
09/10/2019 22:30,29.06459,15.69665,33.03233587,3.96459,-0.24335,3.972051496,25.1,15.94,29.73371151
09/10/2019 23:00,28.04678,18.35855,33.52101172,3.88678,-0.09145,3.887855691,24.16,18.45,30.39914637
09/10/2019 23:30,25.80647,17.13091,30.97486031,3.57647,0.39091,3.597769905,22.23,16.74,27.82805239
10/10/2019 00:00,25.86749,18.99228,32.09102271,3.83749,0.18228,3.841816692,22.03,18.81,28.9678615
10/10/2019 00:30,25.05324,16.85266,30.1939892,4.09324,-0.09734,4.094397242,20.96,16.95,26.95596594
10/10/2019 01:00,24.46849,14.4763,28.43009435,4.17849,-0.0837,4.17932822,20.29,14.56,24.97354
10/10/2019 01:30,19.88555,12.85753,23.68018531,4.15555,0.57753,4.195490043,15.73,12.28,19.95573351
10/10/2019 02:00,24.14316,17.58989,29.87133082,4.10316,1.05989,4.23784011,20.04,16.53,25.97773085
10/10/2019 02:30,24.08674,16.31264,29.09077633,4.04674,0.60264,4.091366471,20.04,15.71,25.46381158
10/10/2019 03:00,24.13138,17.27475,29.67727225,3.78138,0.53475,3.819004094,20.35,16.74,26.35052371
10/10/2019 03:30,23.72809,16.96155,29.16704362,3.60809,0.93155,3.726405621,20.12,16.03,25.72499368
10/10/2019 04:00,23.74457,18.10274,29.85822835,3.11457,0.82274,3.221404568,20.63,17.28,26.91087698
10/10/2019 04:30,22.44483,12.90553,25.89059865,0.21483,-0.10447,0.238884721,22.23,13.01,25.75719317
10/10/2019 05:00,23.38055,16.33803,28.52334732,7.10055,2.29803,7.463159665,16.28,14.04,21.49790687
10/10/2019 05:30,23.78201,17.51891,29.53804677,9.32201,2.80891,9.736007695,14.46,14.71,20.62706232
10/10/2019 06:00,24.89703,17.96697,30.70299845,9.39703,2.81697,9.810172924,15.5,15.15,21.67423586
10/10/2019 06:30,26.38967,17.5848,31.71182546,9.37967,2.8148,9.792921339,17.01,14.77,22.52760529
10/10/2019 07:00,28.34145,15.87238,32.48338398,9.39145,2.88238,9.823820416,18.95,12.99,22.97482535
10/10/2019 07:30,30.26153,15.05083,33.79774669,9.38153,3.50083,10.01343676,20.88,11.55,23.86161981
10/10/2019 08:00,32.00765,18.82257,37.1319108,9.39765,3.05257,9.880992315,22.61,15.77,27.56637444
10/10/2019 08:30,32.02067,16.5363,36.03848672,9.41067,2.7063,9.792076876,22.61,13.83,26.50435813
10/10/2019 09:00,33.67159,16.48608,37.49088965,9.45159,2.65608,9.817704136,24.22,13.83,27.89045177
10/10/2019 09:30,34.67792,16.5983,38.44556799,9.55792,2.7683,9.950744676,25.12,13.83,28.67548256
10/10/2019 10:00,35.79167,17.10586,39.66930914,9.44167,2.91586,9.881668479,26.35,14.19,29.92789
10/10/2019 10:30,35.61855,16.96574,39.45272409,9.51855,2.77574,9.915015212,26.1,14.19,29.70801407
10/10/2019 11:00,35.7224,17.3114,39.69602539,9.6224,2.7714,10.0135528,26.1,14.54,29.87677359
10/10/2019 11:30,36.77584,17.68938,40.80902563,9.50584,2.78938,9.906645996,27.27,14.9,31.07511706
10/10/2019 12:00,36.48929,17.64722,40.53261228,9.65929,2.74722,10.04236531,26.83,14.9,30.68971978
10/10/2019 12:30,36.74947,17.58739,40.74113195,9.55947,2.68739,9.930031807,27.19,14.9,31.0049367
10/10/2019 13:00,36.66887,17.87351,40.79299433,9.47887,2.70351,9.856872871,27.19,15.17,31.13559057
10/10/2019 13:30,34.54916,16.20628,38.16134128,9.55916,2.47628,9.874689997,24.99,13.73,28.51338282
10/10/2019 14:00,34.56032,16.56372,38.32456834,9.57032,2.48372,9.88736011,24.99,14.08,28.68355801
10/10/2019 14:30,35.41551,16.92062,39.25004114,9.58551,2.48062,9.901286661,25.83,14.44,29.59227095
10/10/2019 15:00,35.34173,16.91845,39.18254496,9.51173,2.47845,9.829329682,25.83,14.44,29.59227095
10/10/2019 15:30,34.79042,17.24503,38.82994184,9.48042,2.51503,9.808350487,25.31,14.73,29.28427906
10/10/2019 16:00,35.68018,19.72899,40.77141512,9.51018,2.48899,9.830493113,26.17,17.24,31.33825936
10/10/2019 16:30,36.05855,20.68431,41.56993755,9.51855,1.98431,9.723182621,26.54,18.7,32.46631485
10/10/2019 17:00,36.04243,19.08185,40.78202741,9.50243,1.59185,9.634841064,26.54,17.49,31.78477151
10/10/2019 17:30,35.24578,16.21882,38.79839082,9.43578,1.61882,9.573636843,25.81,14.6,29.65326458
10/10/2019 18:00,34.97517,15.85905,38.4027601,9.39517,1.62905,9.535356482,25.58,14.23,29.27164669
10/10/2019 18:30,36.05711,15.45068,39.22803454,9.38711,1.62068,9.525987498,26.67,13.83,30.04259975
10/10/2019 19:00,36.83502,16.99758,40.56767709,9.37502,1.61758,9.513546397,27.46,15.38,31.47373508
10/10/2019 19:30,36.47711,17.00626,40.24664499,9.38711,1.62626,9.526938424,27.09,15.38,31.15144459
10/10/2019 20:00,32.60928,14.22192,35.57566796,9.38928,1.62192,9.528336865,23.22,12.6,26.41833454
10/10/2019 20:30,33.6375,17.21657,37.78745412,9.3775,1.62657,9.517522588,24.26,15.59,28.83740106
10/10/2019 21:00,32.85773,19.54851,38.23316184,9.38773,1.61851,9.526229536,23.47,17.93,29.5351621
10/10/2019 21:30,31.82494,18.19409,36.65858313,9.38494,1.62409,9.524430016,22.44,16.57,27.8947755
10/10/2019 22:00,30.43874,14.92975,33.90301355,9.37874,1.61975,9.517581313,21.06,13.31,24.91344416
10/10/2019 22:30,28.56494,14.40254,31.99045101,9.38494,1.62254,9.524165835,19.18,12.78,23.04779382
10/10/2019 23:00,28.04494,18.58572,33.64442967,9.38494,1.61572,9.523006349,18.66,16.97,25.22253952
10/10/2019 23:30,26.95339,18.14789,32.49355542,9.38339,1.61789,9.521847297,17.57,16.53,24.12355281
11/10/2019 00:00,24.37068,16.16688,29.24547918,9.37068,1.62688,9.510856018,15,14.54,20.89046673
11/10/2019 00:30,24.85238,15.40882,29.24162317,9.39238,1.61882,9.530864612,15.46,13.79,20.71655618
11/10/2019 01:00,24.40215,15.40386,28.85730111,9.38215,1.61386,9.519941319,15.02,13.79,20.39030407
11/10/2019 01:30,24.39874,17.03603,29.75776927,9.37874,1.61603,9.516948931,15.02,15.42,21.5261887
11/10/2019 02:00,23.7823,16.73426,29.07977392,9.0923,1.56426,9.225878204,14.69,15.17,21.11693633
11/10/2019 02:30,24.34965,16.30818,29.30635068,8.21965,1.38818,8.336047615,16.13,14.92,21.97233033
11/10/2019 03:00,22.29122,15.96913,27.42100658,9.38122,1.61913,9.519919676,12.91,14.35,19.30260604
11/10/2019 03:30,23.63218,17.38796,29.33975263,7.71218,1.33796,7.8273787,15.92,16.05,22.60639069
11/10/2019 04:00,23.5551,17.25068,29.19638156,9.3651,1.62068,9.504299115,14.19,15.63,21.11049502
11/10/2019 04:30,23.22936,16.87099,28.70946655,9.37936,1.62099,9.518403363,13.85,15.25,20.60060679
11/10/2019 05:00,23.72223,17.22479,29.31616596,9.37223,1.61479,9.510322913,14.35,15.61,21.20364591
11/10/2019 05:30,24.29641,19.95502,31.44071186,9.39641,1.62502,9.535890671,14.9,18.33,23.62200034
11/10/2019 06:00,25.35905,18.622,31.4620454,9.37905,1.612,9.516570963,15.98,17.01,23.33881959
11/10/2019 06:30,26.80657,17.51277,32.0201391,9.37657,1.63277,9.517667931,17.43,15.88,23.5792133
11/10/2019 07:00,28.21277,17.50564,33.20252736,9.38277,1.62564,9.522556289,18.83,15.88,24.63215987
11/10/2019 07:30,30.76215,17.72448,35.50305711,9.38215,1.61448,9.520046444,21.38,16.11,26.77006724
11/10/2019 08:00,32.57936,20.19696,38.33186522,9.37936,1.61696,9.51771788,23.2,18.58,29.72299447
11/10/2019 08:30,29.86106,17.43091,34.57628563,9.40106,1.63091,9.541477692,20.46,15.8,25.85056286
11/10/2019 09:00,28.70951,16.20828,32.96883839,9.39951,1.60828,9.536107843,19.31,14.6,24.2081825
11/10/2019 09:30,29.39965,16.21076,33.57272941,9.45965,1.61076,9.595807725,19.94,14.6,24.71363187
11/10/2019 10:00,30.02197,16.61138,34.31117352,9.48197,1.61138,9.617915605,20.54,15,25.43406377
11/10/2019 10:30,30.44058,16.60425,34.67463091,9.46058,1.60425,9.595634007,20.98,15,25.79070375
11/10/2019 11:00,30.51932,16.8451,34.85952219,9.53932,1.6151,9.675080055,20.98,15.23,25.92514802
11/10/2019 11:30,31.16313,16.97933,35.48856603,11.35313,1.74933,11.48711087,19.81,15.23,24.98777701
11/10/2019 12:00,31.53262,16.91627,35.78360399,13.08262,1.89627,13.21933379,18.45,15.02,23.79081545
11/10/2019 12:30,31.69523,16.81428,35.87906934,11.94523,1.79428,12.07923675,19.75,15.02,24.81255529
11/10/2019 13:00,31.38963,15.53285,35.02253989,9.84963,1.62285,9.982427223,21.54,13.91,25.64097697
11/10/2019 13:30,31.0105,12.93278,33.59922482,9.4705,1.59278,9.603505526,21.54,11.34,24.34270322
11/10/2019 14:00,30.70949,12.94704,33.3271454,9.47949,1.60704,9.614744314,21.23,11.34,24.06882839
11/10/2019 14:30,30.30715,12.73146,32.87268494,9.53715,1.60146,9.670672379,20.77,11.13,23.56416347
11/10/2019 15:00,30.05374,12.97464,32.734822,9.53374,1.59464,9.666182034,20.52,11.38,23.46433038
11/10/2019 15:30,30.03049,15.20921,33.66229936,9.51049,1.60921,9.645671406,20.52,13.6,24.6176847
11/10/2019 16:00,30.07544,16.75332,34.42681836,9.55544,1.60332,9.689017939,20.52,15.15,25.50672264
11/10/2019 16:30,30.47764,17.08208,34.93828841,9.43764,1.60208,9.572654235,21.04,15.48,26.12110258
11/10/2019 17:00,30.56072,17.09324,35.01623139,9.52072,1.61324,9.656430635,21.04,15.48,26.12110258
11/10/2019 17:30,30.77786,17.34758,35.33008913,9.48786,1.61758,9.624762461,21.29,15.73,26.4706819
11/10/2019 18:00,31.25455,17.35564,35.75003686,9.39455,1.62564,9.534163577,21.86,15.73,26.93125508
11/10/2019 18:30,31.49153,17.35967,35.95934655,9.38153,1.62967,9.522023391,22.11,15.73,27.13457204
11/10/2019 19:00,31.49277,13.85262,34.40479099,9.38277,1.61262,9.520342228,22.11,12.24,25.27191524
11/10/2019 19:30,31.21843,14.53098,34.43457204,9.37843,1.66098,9.524379446,21.84,12.87,25.35
11/10/2019 20:00,30.78773,17.22587,35.27910027,9.38773,1.63587,9.529194363,21.4,15.59,26.47655756
11/10/2019 20:30,30.98192,17.79285,35.72764865,9.37192,1.62285,9.51138931,21.61,16.17,26.99001667
11/10/2019 21:00,30.41781,18.30789,35.50242247,9.37781,1.61789,9.516348483,21.04,16.69,26.855869
11/10/2019 21:30,30.13649,17.69781,34.94882699,9.38649,1.62781,9.526592251,20.75,16.07,26.2451405
11/10/2019 22:00,27.49347,12.99634,30.41045455,9.37347,1.61634,9.511808179,18.12,11.38,21.39716804
11/10/2019 22:30,27.48913,16.18393,31.89940216,9.36913,1.64393,9.512260657,18.12,14.54,23.23243422
11/10/2019 23:00,26.56463,13.21099,29.66833032,9.38463,1.62099,9.523596422,17.18,11.59,20.72391131
11/10/2019 23:30,25.31874,12.77192,28.35772444,9.37874,1.62192,9.517950855,15.94,11.15,19.45266306
12/10/2019 00:00,22.76998,13.06618,26.25256271,9.37998,1.63618,9.521612773,13.39,11.43,17.60502769
12/10/2019 00:30,23.62874,16.09448,28.58932739,9.37874,1.61448,9.516685855,14.25,14.48,20.3158288
12/10/2019 01:00,23.87998,15.53254,28.48707152,9.37998,1.62254,9.519278379,14.5,13.91,20.09323518
12/10/2019 01:30,23.00618,15.52975,27.75711536,9.38618,1.61975,9.524912863,13.62,13.91,19.46772971
12/10/2019 02:00,22.99688,14.89936,27.40159518,9.37688,1.62936,9.517388956,13.62,13.27,19.01571192
12/10/2019 02:30,22.99316,15.45502,27.70456731,9.37316,1.62502,9.512981572,13.62,13.83,19.41064914
12/10/2019 03:00,23.01455,15.44417,27.71627498,9.39455,1.61417,9.532214564,13.62,13.83,19.41064914
12/10/2019 03:30,22.22161,15.94138,27.34826406,9.37161,1.61138,9.509133478,12.85,14.33,19.24763362
12/10/2019 04:00,22.5206,16.5582,27.95266377,9.3806,1.6182,9.519150571,13.14,14.94,19.89631122
12/10/2019 04:30,22.04153,15.68254,27.0512681,9.38153,1.62254,9.520805701,12.66,14.06,18.91980972
12/10/2019 05:00,22.32998,16.47223,27.74819576,9.37998,1.62223,9.519225545,12.95,14.85,19.7034261
12/10/2019 05:30,22.64192,16.47099,27.99910807,9.37192,1.62099,9.51107213,13.27,14.85,19.91520525
12/10/2019 06:00,22.94742,16.22936,28.10651545,9.38742,1.62936,9.527773521,13.56,14.6,19.925702
12/10/2019 06:30,22.94122,16.22533,28.09912648,9.38122,1.62533,9.520976121,13.56,14.6,19.925702
12/10/2019 07:00,23.69122,16.23711,28.7213796,9.38122,1.63711,9.522994164,14.31,14.6,20.44348551
12/10/2019 07:30,25.22246,17.00425,30.41902376,9.38246,1.60425,9.518622469,15.84,15.4,22.09220677
12/10/2019 08:00,25.22277,16.54037,30.1624264,9.38277,1.62037,9.521658039,15.84,14.92,21.76033088
12/10/2019 08:30,27.28424,17.70246,32.5239426,9.39424,1.63246,9.535023379,17.89,16.07,24.04780655
12/10/2019 09:00,29.02447,17.16843,33.72202318,9.40447,1.62843,9.544414086,19.62,15.54,25.02870352
12/10/2019 09:30,31.01415,17.13867,35.43460892,9.44415,1.59867,9.578502753,21.57,15.54,26.58489233
12/10/2019 10:00,30.64747,14.79681,34.03252861,9.49747,1.59681,9.630770404,21.15,13.2,24.93115521
12/10/2019 10:30,30.3169,14.15704,33.45947111,9.6069,1.60704,9.740385268,20.71,12.55,24.21583366
12/10/2019 11:00,31.19042,14.77076,34.51112358,9.79042,1.61076,9.922039687,21.4,13.16,25.12261133
12/10/2019 11:30,31.12966,14.76518,34.45382812,9.72966,1.60518,9.861180789,21.4,13.16,25.12261133
12/10/2019 12:00,31.22607,14.76208,34.53963598,9.82607,1.60208,9.955817996,21.4,13.16,25.12261133
12/10/2019 12:30,30.82963,14.35355,34.00721223,9.84963,1.61355,9.980919534,20.98,12.74,24.54522357
12/10/2019 13:00,30.52412,14.03084,33.59443961,9.87412,1.60084,10.00304626,20.65,12.43,24.10243556
12/10/2019 13:30,31.33971,14.3858,34.48374493,9.83971,1.6058,9.969878962,21.5,12.78,25.01156532
12/10/2019 14:00,31.74757,14.37402,34.84997348,9.71757,1.59402,9.847439589,22.03,12.78,25.46859439
12/10/2019 14:30,31.64651,13.86921,34.55222976,9.61651,1.60921,9.750221608,22.03,12.26,25.21167388
12/10/2019 15:00,31.90287,15.08324,35.28876936,9.60287,1.61324,9.737435778,22.3,13.47,26.05246437
12/10/2019 15:30,31.27348,15.07177,34.71582927,9.64348,1.60177,9.775600935,21.63,13.47,25.48132257
12/10/2019 16:00,31.45017,15.41425,35.02445283,9.55017,1.60425,9.683974654,21.9,13.81,25.89065662
12/10/2019 16:30,31.98329,15.64518,35.60481002,9.47329,1.60518,9.608320678,22.51,14.04,26.52963814
12/10/2019 17:00,30.17756,14.04045,33.2839205,9.44756,1.61045,9.583837392,20.73,12.43,24.17101156
12/10/2019 17:30,30.6478,13.60711,33.53268685,9.4178,1.63711,9.559031645,21.23,11.97,24.37198802
12/10/2019 18:00,31.15711,18.03758,36.00166379,9.38711,1.61758,9.525460577,21.77,16.42,27.26810041
12/10/2019 18:30,32.4968,19.00781,37.64756103,9.3868,1.62781,9.526897692,23.11,17.38,28.91602497
12/10/2019 19:00,32.49184,18.52905,37.40381479,9.38184,1.62905,9.522222728,23.11,16.9,28.63009081
12/10/2019 19:30,31.76882,18.5213,36.77358397,9.36882,1.6213,9.508070355,22.4,16.9,28.06011404
12/10/2019 20:00,30.51587,17.71471,35.28497233,9.38587,1.62471,9.525452128,21.13,16.09,26.55870855
12/10/2019 20:30,31.28324,17.70851,35.94763457,9.36324,1.61851,9.502096501,21.92,16.09,27.19144167
12/10/2019 21:00,29.61432,14.35603,32.91053853,9.38432,1.61603,9.522447943,20.23,12.74,23.90733151
12/10/2019 21:30,27.57114,13.29851,30.61075185,9.39114,1.61851,9.529589976,18.18,11.68,21.60867418
12/10/2019 22:00,27.80502,15.83502,31.99792174,9.37502,1.62502,9.514814239,18.43,14.21,23.2720648
12/10/2019 22:30,26.59595,17.15851,31.65057696,9.37595,1.61851,9.514621013,17.22,15.54,23.19525814
12/10/2019 23:00,24.74649,16.36572,29.66859549,9.38649,1.61572,9.52453388,15.36,14.75,21.29535395
12/10/2019 23:30,24.73905,16.36882,29.66410058,9.37905,1.61882,9.517728568,15.36,14.75,21.29535395
13/10/2019 00:00,23.96246,13.38595,27.4478259,9.38246,1.62595,9.522303768,14.58,11.76,18.731631
13/10/2019 00:30,22.71432,12.95603,26.14955155,9.38432,1.61603,9.522447943,13.33,11.34,17.50098569
13/10/2019 01:00,21.62308,14.78936,26.19699902,9.38308,1.62936,9.523497482,12.24,13.16,17.97228978
13/10/2019 01:30,21.97595,15.46851,26.87409868,9.37595,1.61851,9.514621013,12.6,13.85,18.72384843
13/10/2019 02:00,23.18967,16.16037,28.26514379,9.37967,1.62037,9.518603272,13.81,14.54,20.05312195
13/10/2019 02:30,22.79463,15.48727,27.5581329,9.38463,1.61727,9.522963955,13.41,13.87,19.29261517
13/10/2019 03:00,21.89339,15.48324,26.81513093,9.38339,1.61324,9.521058302,12.51,13.87,18.67824938
13/10/2019 03:30,21.38812,15.14502,26.20731402,9.37812,1.62502,9.517868708,12.01,13.52,18.08398463
13/10/2019 04:00,21.3906,15.77789,26.58005984,9.3806,1.61789,9.519097878,12.01,14.16,18.56732883
13/10/2019 04:30,20.63967,15.2182,25.64350968,9.37967,1.6182,9.518234109,11.26,13.6,17.65637562
13/10/2019 05:00,21.50432,15.98603,26.79531552,9.38432,1.61603,9.522447943,12.12,14.37,18.79870474
13/10/2019 05:30,20.51308,15.07688,25.45778391,9.38308,1.62688,9.523073497,11.13,13.45,17.45793229
13/10/2019 06:00,22.06153,16.05479,27.28492968,9.38153,1.61479,9.519488005,12.68,14.44,19.21707574
13/10/2019 06:30,21.00781,14.28595,25.4050477,9.37781,1.62595,9.517722091,11.63,12.66,17.19105872
13/10/2019 07:00,21.83091,15.26874,26.64062786,9.38091,1.62874,9.521253406,12.45,13.64,18.46759595
13/10/2019 07:30,23.44246,16.85549,28.87310988,9.38246,1.60549,9.518831535,14.06,15.25,20.7423745
13/10/2019 08:00,24.67122,17.38479,30.18112025,9.38122,1.61479,9.519182498,15.29,15.77,21.96535909
13/10/2019 08:30,25.87339,17.4006,31.18033339,9.38339,1.6306,9.524015133,16.49,15.77,22.81694546
13/10/2019 09:00,26.74571,15.41254,30.86874459,9.40571,1.62254,9.544632872,17.34,13.79,22.15490239
13/10/2019 09:30,27.9778,17.82541,33.17382303,9.4178,1.61541,9.555339152,18.56,16.21,24.64219349
13/10/2019 10:00,30.53214,19.27184,36.10561438,9.42214,1.63184,9.562406808,21.11,17.64,27.51002908
13/10/2019 10:30,29.19508,16.65247,33.61037717,9.44508,1.59247,9.578386968,19.75,15.06,24.83678924
13/10/2019 11:00,30.79825,14.34642,33.97575562,9.47825,1.60642,9.613418137,21.32,12.74,24.83646513
13/10/2019 11:30,31.43513,14.35231,34.55656523,9.55513,1.61231,9.690203963,21.88,12.74,25.31880724
13/10/2019 12:00,32.14932,13.81991,34.99383787,9.53932,1.59991,9.672555922,22.61,12.22,25.70098247
13/10/2019 12:30,32.965,14.75696,36.11729632,9.455,1.61696,9.592266919,23.51,13.14,26.93287396
13/10/2019 13:00,32.99538,14.75324,36.14350829,9.48538,1.61324,9.621589112,23.51,13.14,26.93287396
13/10/2019 13:30,32.49945,14.74921,35.68968263,9.63945,1.60921,9.772847749,22.86,13.14,26.36738895
13/10/2019 14:00,32.00475,16.47021,35.99405284,9.83475,1.64021,9.970586563,22.17,14.83,26.67279138
13/10/2019 14:30,31.35787,18.18898,36.2512759,10.06787,1.59898,10.19405432,21.29,16.59,26.99059466
13/10/2019 15:00,30.62103,14.59611,33.92187945,9.83103,1.60611,9.961362366,20.79,12.99,24.51457118
13/10/2019 15:30,30.68954,14.58712,33.97987545,9.89954,1.59712,10.02754629,20.79,12.99,24.51457118
13/10/2019 16:00,30.42759,14.26797,33.60674339,9.63759,1.60797,9.770809001,20.79,12.66,24.34131673
13/10/2019 16:30,28.8439,13.03394,31.65207985,9.8239,1.60394,9.953975825,19.02,11.43,22.1902073
13/10/2019 17:00,29.53486,13.44983,32.45313363,9.70486,1.60983,9.837472249,19.83,11.84,23.09576801
13/10/2019 17:30,29.81786,13.72549,32.82520146,9.48786,1.60549,9.622737943,20.33,12.12,23.66861424
13/10/2019 18:00,31.54253,14.16525,34.57723972,9.41253,1.63525,9.553521003,22.13,12.53,25.43104009
13/10/2019 18:30,31.80804,14.65913,35.02344216,9.38804,1.61913,9.526640384,22.42,13.04,25.93642227
13/10/2019 19:00,33.04184,18.6944,37.96371665,9.38184,1.6244,9.521428314,23.66,17.07,29.17499786
13/10/2019 19:30,32.34936,15.34355,35.80370957,9.37936,1.61355,9.517139151,22.97,13.73,26.76067637
13/10/2019 20:00,31.8875,16.62843,35.96272154,9.3775,1.62843,9.517840643,22.51,15,27.04995564
13/10/2019 20:30,31.26432,17.66711,35.91078502,9.38432,1.63711,9.526048027,21.88,16.03,27.12370366
13/10/2019 21:00,29.60657,14.57564,32.99997377,9.37657,1.62564,9.516447361,20.23,12.95,24.01989592
13/10/2019 21:30,29.61153,18.6682,35.00491966,9.38153,1.6182,9.520067037,20.23,17.05,26.45667024
13/10/2019 22:00,28.87905,17.74634,33.89590111,9.37905,1.61634,9.517307072,19.5,16.13,25.30665723
13/10/2019 22:30,27.71215,15.05424,31.53717488,9.38215,1.64424,9.525138519,18.33,13.41,22.71160496
13/10/2019 23:00,27.12711,18.39512,32.77591397,9.38711,1.53512,9.511804643,17.74,16.86,24.47380641
13/10/2019 23:30,24.31502,14.94665,28.54159323,9.37502,1.61665,9.513388315,14.94,13.33,20.02230007
14/10/2019 00:00,21.64525,13.41959,25.46767055,9.38525,1.63959,9.527390667,12.26,11.78,17.00223515
14/10/2019 00:30,21.63688,14.58324,26.09263239,9.37688,1.61324,9.514642496,12.26,12.97,17.84736675
14/10/2019 01:00,20.83215,15.06293,25.70739843,9.38215,1.61293,9.519783706,11.45,13.45,17.66366327
14/10/2019 01:30,23.34122,17.0382,28.89831847,9.38122,1.6182,9.519761548,13.96,15.42,20.80043269
14/10/2019 02:00,23.69246,17.3175,29.34669431,9.38246,1.6275,9.522568556,14.31,15.69,21.23563514
14/10/2019 02:30,23.33564,17.0075,28.87571905,9.37564,1.6275,9.515848972,13.96,15.38,20.77079681
14/10/2019 03:00,21.70463,15.95766,26.93952257,9.38463,1.60766,9.521336614,12.32,14.35,18.91308806
14/10/2019 03:30,21.70432,16.34975,27.17336622,9.38432,1.61975,9.52307996,12.32,14.73,19.20300237
14/10/2019 04:00,22.79153,17.25378,28.58577905,9.38153,1.62378,9.521017101,13.41,15.63,20.59429533
14/10/2019 04:30,22.46634,17.19302,28.29021686,9.05634,1.56302,9.190229906,13.41,15.63,20.59429533
14/10/2019 05:00,22.78893,15.84787,27.75770729,4.58893,0.76787,4.652730691,18.2,15.08,23.63570181
14/10/2019 05:30,23.16055,17.22408,28.86312541,4.31055,0.73408,4.372609604,18.85,16.49,25.04481184
14/10/2019 06:00,24.01348,17.98538,30.00201852,4.68348,0.80538,4.752222833,19.33,17.18,25.86119293
14/10/2019 06:30,25.389,14.88027,29.42828157,4.619,0.78027,4.684440444,20.77,14.1,25.10384234
14/10/2019 07:00,26.451,14.38073,30.10748738,4.681,0.80073,4.748992476,21.77,13.58,25.65831834
14/10/2019 07:30,26.39241,18.29399,32.11276033,4.62241,0.78399,4.688423459,21.77,17.51,27.93802069
14/10/2019 08:00,28.4514,19.28856,34.37340118,4.6314,0.79856,4.699740847,23.82,18.49,30.15414565
14/10/2019 08:30,29.62583,19.84926,35.66066356,4.58583,0.78926,4.6532535,25.04,19.06,31.46879724
14/10/2019 09:00,32.25441,22.44422,39.2949103,4.68441,0.79422,4.751261144,27.57,21.65,35.0546345
14/10/2019 09:30,37.63108,24.30392,44.79708371,4.67108,0.75392,4.731530802,32.96,23.55,40.50881509
14/10/2019 10:00,36.57267,21.25686,42.3014691,4.82267,0.77686,4.884839546,31.75,20.48,37.78217702
14/10/2019 10:30,36.60274,20.94841,42.17340936,4.85274,0.77841,4.914774424,31.75,20.17,37.6150422
14/10/2019 11:00,38.64283,22.45477,44.69323222,4.80283,0.76477,4.863337245,33.84,21.69,40.19454814
14/10/2019 11:30,37.89082,26.06252,45.98879417,4.78082,0.77252,4.842832541,33.11,25.29,41.66360762
14/10/2019 12:00,37.6309,23.43539,44.33172836,4.7709,0.76539,4.831905283,32.86,22.67,39.92127879
14/10/2019 12:30,38.23537,22.06267,44.14413808,4.87537,0.79267,4.939388461,33.36,21.27,39.563904
14/10/2019 13:00,38.85052,22.50035,44.89575319,4.74052,0.77035,4.802704342,34.11,21.73,40.44360271
14/10/2019 13:30,39.0165,22.50717,45.04286818,4.6965,0.77717,4.760368206,34.32,21.73,40.62087271
14/10/2019 14:00,38.58194,22.10198,44.4641835,4.64194,0.76198,4.704064252,33.94,21.34,40.09138561
14/10/2019 14:30,38.74903,22.52546,44.820572,4.80903,0.79546,4.874374437,33.94,21.73,40.30032878
14/10/2019 15:00,38.30079,22.51523,44.42843793,4.90079,0.78523,4.963298175,33.4,21.73,39.84661717
14/10/2019 15:30,38.15013,22.88159,44.48594812,4.75013,0.77159,4.812388819,33.4,22.11,40.05511328
14/10/2019 16:00,38.95295,22.86454,45.16768206,4.63295,0.75454,4.693991512,34.32,22.11,40.82541488
14/10/2019 16:30,36.75153,20.74895,42.20419272,4.73153,0.78895,4.796855037,32.02,19.96,37.7317108
14/10/2019 17:00,36.75911,20.48872,42.08348625,4.48911,0.77872,4.556151164,32.27,19.71,37.81318553
14/10/2019 17:30,38.74946,22.13408,44.62553246,4.32946,0.73408,4.391252366,34.42,21.4,40.53019122
14/10/2019 18:00,39.67392,22.16911,45.44765523,4.47392,0.76911,4.539547374,35.2,21.4,41.19465985
14/10/2019 18:30,35.84295,18.60656,40.38466466,4.32295,0.73656,4.385249974,31.52,17.87,36.23323474
14/10/2019 19:00,39.95106,22.20632,45.70785319,4.44106,0.76632,4.506690611,35.51,21.44,41.48052193
14/10/2019 19:30,36.26594,19.00477,40.94386018,4.45594,0.76477,4.521092173,31.81,18.24,36.6684292
14/10/2019 20:00,37.1884,20.53416,42.48092303,4.2284,0.72416,4.289962035,32.96,19.81,38.4551388
14/10/2019 20:30,33.87386,18.35586,38.52760034,4.40386,0.74586,4.466574755,29.47,17.61,34.33064229
14/10/2019 21:00,33.65593,19.04632,38.6714873,4.49593,0.76632,4.560771087,29.16,18.28,34.41604277
14/10/2019 21:30,32.60237,22.32678,39.51454966,4.47237,0.78678,4.541047917,28.13,21.54,35.42976856
14/10/2019 22:00,33.42629,23.91926,41.1028936,4.60629,0.78926,4.673418333,28.82,23.13,36.95388072
14/10/2019 22:30,31.92832,23.57531,39.68895135,4.54832,0.77531,4.613926789,27.38,22.8,35.63010525
14/10/2019 23:00,31.57762,22.75841,38.92417386,4.55762,0.77841,4.623615706,27.02,21.98,34.83103214
14/10/2019 23:30,30.60366,19.81717,36.45962469,4.58366,0.77717,4.64907864,26.02,19.04,32.24223938
15/10/2019 00:00,29.28382,19.20593,35.02013508,4.56382,0.77593,4.629311002,24.72,18.43,30.83412558
15/10/2019 00:30,27.57013,18.21896,33.04606742,4.44013,0.74896,4.50285415,23.13,17.47,28.98616567
15/10/2019 01:00,28.74133,19.42647,34.69080263,4.60133,0.78647,4.668058786,24.14,18.64,30.49900326
15/10/2019 01:30,25.88134,16.88128,30.90018406,4.56134,0.77128,4.626088567,21.32,16.11,26.72217244
15/10/2019 02:00,28.1572,22.70678,36.17216844,4.6872,0.78678,4.752774622,23.47,21.92,32.11428498
15/10/2019 02:30,28.2161,23.24476,36.55772376,4.7461,0.80476,4.813845019,23.47,22.44,32.4714413
15/10/2019 03:00,28.95488,20.98625,35.76042177,4.35488,0.73625,4.416677923,24.6,20.25,31.86255639
15/10/2019 03:30,23.62179,15.41168,28.20476632,4.31179,0.72168,4.371767952,19.31,14.69,24.26256788
15/10/2019 04:00,27.30722,18.71619,33.10558914,3.98722,0.66619,4.042490871,23.32,18.05,29.48940318
15/10/2019 04:30,27.41404,20.00648,33.93801454,6.16404,1.05648,6.253921898,21.25,18.95,28.4721794
15/10/2019 05:00,27.64318,22.12813,35.40903187,9.29318,1.58813,9.427902811,18.35,20.54,27.5429501
15/10/2019 05:30,28.36827,22.65246,36.30279172,9.39827,1.63246,9.538993901,18.97,21.02,28.31433029
15/10/2019 06:00,28.94494,22.64719,36.75193555,9.38494,1.62719,9.524959113,19.56,21.02,28.71295875
15/10/2019 06:30,30.44153,23.58983,38.51190502,9.38153,1.60983,9.518647896,21.06,21.98,30.44082785
15/10/2019 07:00,32.03649,23.95758,40.00377896,9.38649,1.61758,9.524849583,22.65,22.34,31.81348928
15/10/2019 07:30,34.52401,22.12052,41.00273981,9.38401,1.64052,9.52632928,25.14,20.48,32.42606976
15/10/2019 08:00,34.75742,20.33851,40.27074911,9.38742,1.61851,9.525924043,25.37,18.72,31.5289597
15/10/2019 08:30,27.53207,13.56076,30.69053747,9.39207,1.61076,9.52919339,18.14,11.95,21.72238707
15/10/2019 09:00,30.77997,15.9882,34.68470978,9.41997,1.6182,9.557949887,21.36,14.37,25.74386335
15/10/2019 09:30,35.36965,19.6189,40.44642603,9.45965,1.6089,9.595495679,25.91,18.01,31.55452741
15/10/2019 10:00,39.58803,23.41083,45.99216325,9.42803,1.64083,9.56974779,30.16,21.77,37.19621621
15/10/2019 10:30,39.85337,23.38262,46.20647161,9.46337,1.61262,9.599787238,30.39,21.77,37.38295066
15/10/2019 11:00,41.70598,25.09053,48.67158785,9.56598,1.60053,9.698951987,32.14,23.49,39.80904043
15/10/2019 11:30,41.38729,24.61363,48.15328187,9.59729,1.60363,9.730344522,31.79,23.01,39.24365172
15/10/2019 12:00,37.72019,21.70146,43.51742294,9.78019,1.60146,9.910438465,27.94,20.1,34.41879719
15/10/2019 12:30,37.49094,21.69402,43.31513691,9.88094,1.59402,10.00868998,27.61,20.1,34.15145824
15/10/2019 13:00,36.94494,21.02061,42.506407,10.00494,1.59061,10.13059053,26.94,19.43,33.21578691
15/10/2019 13:30,40.28152,23.97588,46.87689916,10.04152,1.59588,10.16754429,30.24,22.38,37.62076554
15/10/2019 14:00,40.75095,24.84162,47.7257374,10.15095,1.58162,10.27342726,30.6,23.26,38.43680007
15/10/2019 14:30,37.70567,22.08379,43.69681145,10.18567,1.58379,10.30806791,27.52,20.5,34.31618277
15/10/2019 15:00,40.44548,24.77681,47.43128889,9.70548,1.59681,9.835961784,30.74,23.18,38.50012987
15/10/2019 15:30,36.52305,21.28797,42.27423385,9.50305,1.60797,9.638128803,27.02,19.68,33.42727629
15/10/2019 16:00,38.82475,23.05433,45.15377442,9.52475,1.59433,9.657264142,29.3,21.46,36.31833697
15/10/2019 16:30,35.06024,19.0189,39.88657651,9.58024,1.6089,9.714399501,25.48,17.41,30.85998218
15/10/2019 17:00,39.94886,23.98782,46.59749911,9.51886,1.58782,9.650381757,30.43,22.4,37.78551177
15/10/2019 17:30,41.72345,24.01045,48.13884075,9.45345,1.61045,9.58964369,32.27,22.4,39.28247574
15/10/2019 18:00,41.66827,24.03494,48.10325421,9.39827,1.63494,9.53941863,32.27,22.4,39.28247574
15/10/2019 18:30,43.1337,25.09316,49.90173098,9.3837,1.62316,9.523049621,33.75,23.47,41.10843466
15/10/2019 19:00,44.00998,25.36006,50.79380851,9.37998,1.62006,9.518855982,34.63,23.74,41.98600362
15/10/2019 19:30,43.31083,25.03719,50.02688156,9.39083,1.62719,9.530762582,33.92,23.41,41.21400854
15/10/2019 20:00,36.62936,19.40037,41.4497813,9.37936,1.62037,9.518297797,27.25,17.78,32.53753064
15/10/2019 20:30,39.93812,23.15091,46.16295119,9.37812,1.63091,9.518876098,30.56,21.52,37.37678424
15/10/2019 21:00,37.48843,25.53409,45.35826425,9.37843,1.62409,9.518015423,28.11,23.91,36.90339009
15/10/2019 21:30,39.62556,28.30944,48.69917246,9.38556,1.61944,9.524249179,30.24,26.69,40.33377865
15/10/2019 22:00,38.47432,28.30758,47.76601705,9.38432,1.61758,9.522711112,29.09,26.69,39.47890829
15/10/2019 22:30,36.78184,24.61501,44.25836047,9.38184,1.66501,9.52844059,27.4,22.95,35.74160741
15/10/2019 23:00,35.38742,24.57502,43.08365238,9.38742,1.62502,9.52703229,26,22.95,34.68000144
15/10/2019 23:30,28.38858,19.55285,34.47064574,9.39858,1.62285,9.537659469,18.99,17.93,26.11713997
16/10/2019 00:00,25.48161,18.92223,31.73898606,9.37161,1.62223,9.510978087,16.11,17.3,23.63941835
16/10/2019 00:30,26.99339,21.33595,34.40735192,9.38339,1.62595,9.523220112,17.61,19.71,26.43097047
16/10/2019 01:00,26.99215,21.32138,34.39734593,9.38215,1.61138,9.519521213,17.61,19.71,26.43097047
16/10/2019 01:30,26.55967,21.05564,33.89330386,9.37967,1.62564,9.51950181,17.18,19.43,25.93602321
16/10/2019 02:00,32.12928,25.46688,40.99820252,9.38928,1.62688,9.529182413,22.74,23.84,32.94621678
16/10/2019 02:30,29.49316,23.33812,37.61002967,9.37316,1.62812,9.513511608,20.12,21.71,29.59963682
16/10/2019 03:00,29.96246,24.25006,38.54626336,9.38246,1.62006,9.521299809,20.58,22.63,30.58845043
16/10/2019 03:30,29.40711,24.2513,38.11697352,9.38711,1.6213,9.526093,20.02,22.63,30.21452134
16/10/2019 04:00,30.73998,25.52975,39.95891021,9.37998,1.61975,9.518803226,21.36,23.91,32.06146753
16/10/2019 04:30,26.51122,21.32572,34.02397859,9.38122,1.61572,9.519340303,17.13,19.71,26.11361714
16/10/2019 05:00,26.51587,21.32572,34.02760196,9.38587,1.61572,9.523922867,17.13,19.71,26.11361714
16/10/2019 05:30,26.95339,21.72254,34.6172497,9.38339,1.62254,9.522638497,17.57,20.1,26.69672077
16/10/2019 06:00,26.38781,21.16378,33.82635216,9.37781,1.62378,9.517351621,17.01,19.54,25.90659569
16/10/2019 06:30,24.19153,18.35665,30.36769209,9.38153,1.61665,9.519803694,14.81,16.74,22.35092168
16/10/2019 07:00,26.43742,18.34859,32.18086281,9.38742,1.60859,9.524243594,17.05,16.74,23.89414363
16/10/2019 07:30,36.89626,25.63828,44.92944918,9.37626,1.60828,9.513191691,27.52,24.03,36.53479574
16/10/2019 08:00,38.16866,23.22944,44.68169076,9.38866,1.61944,9.527304053,28.78,21.61,35.99000556
16/10/2019 08:30,39.4647,24.16603,46.27590682,9.4147,1.61603,9.552388657,30.05,22.55,37.57000133
16/10/2019 09:00,32.57368,17.67022,37.05781029,9.46368,1.60022,9.59801767,23.11,16.07,28.14812605
16/10/2019 09:30,35.76714,20.26394,41.10858266,9.57714,1.60394,9.710521824,26.19,18.66,32.15760719
16/10/2019 10:00,36.36018,20.68239,41.83089702,9.82018,1.60239,9.950054721,26.54,19.08,32.68666395
16/10/2019 10:30,33.09101,17.50534,37.43597029,9.91101,1.58534,10.03700265,23.18,15.92,28.12043385
16/10/2019 11:00,30.24641,15.20844,33.85471851,10.01641,1.58844,10.14157832,20.23,13.62,24.38764646
16/10/2019 11:30,31.99915,16.76867,36.12663691,9.90915,1.59867,10.03728048,22.09,15.17,26.79733196
16/10/2019 12:00,40.10281,23.91464,46.6920269,10.15281,1.59464,10.27727725,29.95,22.32,37.35217397
16/10/2019 12:30,37.7679,23.90906,44.69963557,9.9479,1.58906,10.07401738,27.82,22.32,35.66699875
16/10/2019 13:00,39.4731,23.9134,46.15166653,10.2331,1.5934,10.3564115,29.24,22.32,36.78532316
16/10/2019 13:30,41.11685,25.08216,48.1633689,10.11685,1.59216,10.24136843,31,23.49,38.8944739
16/10/2019 14:00,38.63074,22.84712,44.88123177,9.75074,1.59712,9.88067421,28.88,21.25,35.85550028
16/10/2019 14:30,36.96833,23.41324,43.75885316,10.08833,1.61324,10.21650358,26.88,21.8,34.60887747
16/10/2019 15:00,40.09237,28.00363,48.90400214,9.74237,1.60363,9.873469623,30.35,26.4,40.22539621
16/10/2019 15:30,40.89726,28.91154,50.08455871,10.02726,1.59154,10.15278005,30.87,27.32,41.22304331
16/10/2019 16:00,38.84743,27.25898,47.45708386,9.96743,1.59898,10.09486988,28.88,25.66,38.63275812
16/10/2019 16:30,40.46948,27.95332,49.1850273,9.82948,1.60332,9.959383118,30.64,26.35,40.41202915
16/10/2019 17:00,41.72766,28.9827,50.80545747,9.66766,1.6027,9.79960699,32.06,27.38,42.16050284
16/10/2019 17:30,41.02103,25.09673,48.08919587,9.52103,1.60673,9.655650861,31.5,23.49,39.29414842
16/10/2019 18:00,40.70749,23.89355,47.2017105,9.41749,1.61355,9.554719331,31.29,22.28,38.4117495
16/10/2019 18:30,41.26998,23.90409,47.69294254,9.37998,1.62409,9.519542695,31.89,22.28,38.90206293
16/10/2019 19:00,42.61959,24.50688,49.16316323,9.38959,1.62688,9.529487862,33.23,22.88,40.34510255
16/10/2019 19:30,41.70564,23.9244,48.08052956,9.37564,1.6244,9.515319268,32.33,22.3,39.27491439
16/10/2019 20:00,41.27184,27.83502,49.78105177,9.38184,1.62502,9.521534109,31.89,26.21,41.27876209
16/10/2019 20:30,37.04905,24.75905,44.56055052,9.37905,1.62905,9.519473872,27.67,23.13,36.06419
16/10/2019 21:00,39.57083,27.60347,48.24730192,9.39083,1.62347,9.53012817,30.18,25.98,39.82201401
16/10/2019 21:30,38.23781,26.06634,46.27725353,9.37781,1.61634,9.516085087,28.86,24.45,37.82462293
16/10/2019 22:00,36.76029,24.19626,44.0088391,9.38029,1.62626,9.520218594,27.38,22.57,35.48336653
16/10/2019 22:30,31.83843,23.11541,39.34473032,9.37843,1.61541,9.51653817,22.46,21.5,31.09182529
16/10/2019 23:00,29.79083,19.30378,35.49830242,9.39083,1.62378,9.530180983,20.4,17.68,26.99522921
16/10/2019 23:30,33.38843,23.96409,41.09823436,9.37843,1.62409,9.518015423,24.01,22.34,32.79566587
17/10/2019 00:00,33.14215,26.63634,42.51936871,9.38215,1.61634,9.520362053,23.76,25.02,34.50417366
17/10/2019 00:30,31.51339,22.85378,38.92799776,9.38339,1.62378,9.522849856,22.13,21.23,30.66675399
17/10/2019 01:00,31.19719,25.21409,40.1125292,9.37719,1.62409,9.51679361,21.82,23.59,32.13410182
17/10/2019 01:30,31.53246,25.5713,40.59787454,9.38246,1.6213,9.521510875,22.15,23.95,32.62246159
17/10/2019 02:00,31.3268,25.26936,40.24809254,9.3868,1.62936,9.527162655,21.94,23.64,32.25233635
17/10/2019 02:30,26.29905,21.04386,33.68210318,9.37905,1.61386,9.516886203,16.92,19.43,25.7645357
17/10/2019 03:00,30.40308,24.69874,39.17109944,9.38308,1.62874,9.523391427,21.02,23.07,31.21001922
17/10/2019 03:30,24.33936,19.87975,31.42624548,9.37936,1.61975,9.518192269,14.96,18.26,23.6057027
17/10/2019 04:00,29.86742,24.5713,38.67572315,9.38742,1.6213,9.526398477,20.48,22.95,30.7592734
17/10/2019 04:30,30.80432,25.50262,39.99112098,9.38432,1.61262,9.521869834,21.42,23.89,32.08657819
17/10/2019 05:00,30.79998,25.25727,39.83175186,9.37998,1.61727,9.518381535,21.42,23.64,31.90087773
17/10/2019 05:30,31.26587,25.50386,40.34850061,9.38587,1.61386,9.523607497,21.88,23.89,32.39547036
17/10/2019 06:00,29.40928,23.31564,37.53031866,9.38928,1.62564,9.528970791,20.02,21.69,29.51705439
17/10/2019 06:30,33.8506,25.97688,42.66920921,9.3806,1.62688,9.520629963,24.47,24.35,34.52105734
17/10/2019 07:00,35.40246,28.93665,45.72377814,9.38246,1.61665,9.520720187,26.02,27.32,37.72827587
17/10/2019 07:30,37.18742,27.47471,46.2359589,9.38742,1.62471,9.526979418,27.8,25.85,37.96132901
17/10/2019 08:00,36.75936,25.65316,44.82560837,9.37936,1.62316,9.518773156,27.38,24.03,36.42945649
17/10/2019 08:30,27.22168,16.82618,32.00219048,9.40168,1.63618,9.542990716,17.82,15.19,23.41556107
17/10/2019 09:00,26.93678,16.22843,31.44760813,9.46678,1.62843,9.605816354,17.47,14.6,22.76754049
17/10/2019 09:30,27.41991,16.20704,31.85152445,9.65991,1.60704,9.792672708,17.76,14.6,22.99081556
17/10/2019 10:00,27.56871,16.21014,31.98128218,9.80871,1.61014,9.939987057,17.76,14.6,22.99081556
17/10/2019 10:30,27.7736,16.20797,32.15697667,9.7836,1.60797,9.914857361,17.99,14.6,23.16894689
17/10/2019 11:00,28.07489,16.66549,32.64870603,9.58489,1.60549,9.718421397,18.49,15.06,23.84708997
17/10/2019 11:30,28.20106,16.66735,32.75821029,9.71106,1.60735,9.843183446,18.49,15.06,23.84708997
17/10/2019 12:00,27.92576,16.66022,32.51785666,9.82576,1.60022,9.955212887,18.1,15.06,23.54598904
17/10/2019 12:30,27.83214,16.66177,32.43828905,9.73214,1.60177,9.86307336,18.1,15.06,23.54598904
17/10/2019 13:00,27.84857,16.65371,32.44824969,9.74857,1.59371,9.877982011,18.1,15.06,23.54598904
17/10/2019 13:30,28.60168,17.06115,33.3037376,9.71168,1.60115,9.842784654,18.89,15.46,24.40990987
17/10/2019 14:00,29.25374,18.13983,34.42142845,9.84374,1.60983,9.974505994,19.41,16.53,25.49488184
17/10/2019 14:30,29.48128,18.63875,34.87906065,10.07128,1.58875,10.19582304,19.41,17.05,25.83506532
17/10/2019 15:00,29.57829,19.04278,35.17815671,9.93829,1.59278,10.06511581,19.64,17.45,26.27226865
17/10/2019 15:30,28.25454,17.87092,33.43185326,9.74454,1.59092,9.873554895,18.51,16.28,24.65073021
17/10/2019 16:00,28.88143,17.89479,33.97588127,9.47143,1.61479,9.608097262,19.41,16.28,25.33350548
17/10/2019 16:30,29.52925,17.89944,34.53066113,9.50925,1.61944,9.646160971,20.02,16.28,25.80385243
17/10/2019 17:00,31.29455,19.2375,36.73459223,9.39455,1.6275,9.534480896,21.9,17.61,28.10199459
17/10/2019 17:30,34.71773,22.29285,41.25884072,9.38773,1.62285,9.526967864,25.33,20.67,32.69339077
17/10/2019 18:00,31.33657,18.50471,36.39237436,9.37657,1.62471,9.516288539,21.96,16.88,27.69794216
17/10/2019 18:30,31.58052,18.50192,36.60123341,9.39052,1.62192,9.52955877,22.19,16.88,27.88064741
17/10/2019 19:00,33.04153,15.74719,36.60214062,9.38153,1.62719,9.521599258,23.66,14.12,27.55303976
17/10/2019 19:30,34.27277,17.58905,38.52268739,9.38277,1.62905,9.523139019,24.89,15.96,29.56744324
17/10/2019 20:00,32.51463,16.2506,36.34945893,9.38463,1.6306,9.525236826,23.13,14.62,27.36313761
17/10/2019 20:30,34.36998,22.30153,40.97137739,9.37998,1.63153,9.520814825,24.99,20.67,32.43067992
17/10/2019 21:00,33.83153,24.05231,41.51007153,9.38153,1.61231,9.519067637,24.45,22.44,33.18668558
17/10/2019 21:30,33.82936,24.07804,41.5232177,9.37936,1.63804,9.521321812,24.45,22.44,33.18668558
17/10/2019 22:00,30.41114,20.38812,36.61301508,9.39114,1.62812,9.531226848,21.02,18.76,28.17406609
17/10/2019 22:30,30.39967,23.39037,38.35686829,9.37967,1.62037,9.518603272,21.02,21.77,30.26174648
17/10/2019 23:00,27.84719,18.53727,33.45289778,9.37719,1.61727,9.515632115,18.47,16.92,25.04849896
17/10/2019 23:30,27.60184,18.53696,33.24876625,9.38184,1.61696,9.520161838,18.22,16.92,24.86473004
18/10/2019 00:00,26.89277,23.72975,35.86533303,9.38277,1.61975,9.521552549,17.51,22.11,28.20376216
18/10/2019 00:30,24.99618,20.30936,32.20681788,9.38618,1.62936,9.52655179,15.61,18.68,24.34367474
