Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2019 01:00,26.91029,22.90432,35.33796234,9.38029,1.63432,9.521598728,17.53,21.27,27.56290623
18/10/2019 01:30,26.53339,22.4251,34.74055116,9.38339,1.6151,9.521373635,17.15,20.81,26.96624928
18/10/2019 02:00,20.37029,15.36727,25.51669457,9.38029,1.61727,9.518687028,10.99,13.75,17.60234643
18/10/2019 02:30,20.12742,15.36851,25.3239834,9.38742,1.61851,9.525924043,10.74,13.75,17.44735223
18/10/2019 03:00,20.3675,15.94696,25.86775192,9.3775,1.61696,9.515884924,10.99,14.33,18.05904206
18/10/2019 03:30,26.49494,23.59634,35.47913622,9.38494,1.61634,9.523111561,17.11,21.98,27.85448797
18/10/2019 04:00,25.66277,22.56921,34.17523963,9.38277,1.60921,9.519765212,16.28,20.96,26.53978146
18/10/2019 04:30,24.89998,21.72921,33.04795865,9.37998,1.60921,9.517015374,15.52,20.12,25.41032861
18/10/2019 05:00,24.90835,21.462,32.87922359,9.38835,1.612,9.525736702,15.52,19.85,25.19708118
18/10/2019 05:30,25.97184,22.33843,34.25699823,9.38184,1.62843,9.522116679,16.59,20.71,26.53548944
18/10/2019 06:00,25.13773,21.36789,32.99230505,9.38773,1.61789,9.526124217,15.75,19.75,25.26113616
18/10/2019 06:30,27.13657,21.6889,34.73905316,9.37657,1.6089,9.513602061,17.76,20.08,26.80716322
18/10/2019 07:00,29.8375,23.48471,37.97114707,9.3775,1.62471,9.517204886,20.46,21.86,29.9411289
18/10/2019 07:30,32.24711,22.07572,39.07957928,9.38711,1.61572,9.525144895,22.86,20.46,30.67883961
18/10/2019 08:00,30.38401,20.92262,36.89097574,9.38401,1.61262,9.521564312,21,19.31,28.52851381
18/10/2019 08:30,28.84734,18.73688,34.39825137,9.39734,1.62688,9.537124179,19.45,17.11,25.90472158
18/10/2019 09:00,35.024,25.3675,43.24570074,9.424,1.6275,9.5635,25.6,23.74,34.91343008
18/10/2019 09:30,36.6839,24.49045,44.10771656,9.5139,1.61045,9.64924051,27.17,22.88,35.52046312
18/10/2019 10:00,35.45147,21.34045,41.37899868,9.62147,1.61045,9.75531825,25.83,19.73,32.5032583
18/10/2019 10:30,36.88959,21.98572,42.94430968,9.38959,1.61572,9.527588965,27.5,20.37,34.22260802
18/10/2019 11:00,35.74503,20.45518,41.18399639,9.64503,1.60518,9.777689223,26.1,18.85,32.1952248
18/10/2019 11:30,36.3016,21.33766,42.1082165,9.7216,1.60766,9.853632692,26.58,19.73,33.10240626
18/10/2019 12:00,34.5944,19.65828,39.78970324,9.6844,1.60828,9.817034579,24.91,18.05,30.76216182
18/10/2019 12:30,36.00491,20.50107,41.43244399,9.50491,1.61107,9.640480312,26.5,18.89,32.5435416
18/10/2019 13:00,33.02868,17.54766,37.40072291,9.61868,1.60766,9.752106214,23.41,15.94,28.32157658
18/10/2019 13:30,31.4238,16.77238,35.61976891,9.6038,1.64238,9.743222593,21.82,15.13,26.55238784
18/10/2019 14:00,34.374,23.11774,41.42465182,9.734,1.59774,9.864255122,24.64,21.52,32.71452277
18/10/2019 14:30,34.42374,23.12301,41.46887347,9.53374,1.60301,9.667566366,24.89,21.52,32.90322932
18/10/2019 15:00,35.33274,21.83797,41.53672411,9.81274,1.60797,9.943612715,25.52,20.23,32.56567672
18/10/2019 15:30,35.03731,22.89528,41.8545928,9.51731,1.51528,9.637181285,25.52,21.38,33.29226337
18/10/2019 16:00,35.85845,25.24177,43.85174329,9.60845,1.60177,9.74104607,26.25,23.64,35.32579935
18/10/2019 16:30,36.59636,25.89665,44.83224338,9.59636,1.61665,9.731581705,27,24.28,36.31140868
18/10/2019 17:00,35.70996,23.36184,42.67290489,9.45996,1.63184,9.599674213,26.25,21.73,34.07719765
18/10/2019 17:30,30.82137,14.91812,34.24189178,9.40137,1.62812,9.541306651,21.42,13.29,25.20794518
18/10/2019 18:00,34.74781,17.77099,39.02843048,9.37781,1.62099,9.516876009,25.37,16.15,30.07423149
18/10/2019 18:30,36.62378,22.30603,42.88193368,9.37378,1.61603,9.512060999,27.25,20.69,34.2145963
18/10/2019 19:00,37.16386,19.16293,41.81351906,9.36386,1.61293,9.501758642,27.8,17.55,32.87616918
18/10/2019 19:30,36.72309,19.17378,41.42727578,9.34309,1.62378,9.48314253,27.38,17.55,32.52179116
18/10/2019 20:00,38.31556,20.68719,43.54356403,9.38556,1.62719,9.525569999,28.93,19.06,34.64431411
18/10/2019 20:30,37.53215,20.67386,42.84939639,9.38215,1.61386,9.519941319,28.15,19.06,33.99567767
18/10/2019 21:00,35.86277,20.48122,41.29913613,9.38277,1.63122,9.523510464,26.48,18.85,32.50404436
18/10/2019 21:30,35.13866,24.08037,42.59800049,9.38866,1.62037,9.527462177,25.75,22.46,34.16890546
18/10/2019 22:00,34.63215,21.58719,40.80922182,9.38215,1.62719,9.522210138,25.25,19.96,32.18639619
18/10/2019 22:30,32.2637,20.52572,38.23939747,9.3837,1.61572,9.521784329,22.88,18.91,29.68303387
18/10/2019 23:00,32.47928,22.89077,39.73526117,9.38928,1.57077,9.519763511,23.09,21.32,31.42754365
18/10/2019 23:30,32.14246,23.69998,39.93528248,9.38246,1.62998,9.522992726,22.76,22.07,31.70335156
19/10/2019 00:00,25.70618,15.97346,30.26481645,9.38618,1.66346,9.532443242,16.32,14.31,21.70526434
19/10/2019 00:30,29.03114,22.33177,36.62669847,9.39114,1.60177,9.52676113,19.64,20.73,28.55630403
19/10/2019 01:00,29.27773,22.82262,37.12219629,9.38773,1.61262,9.525230591,19.89,21.21,29.07707344
19/10/2019 01:30,22.05083,15.38804,26.88923351,9.39083,1.63804,9.532621,12.66,13.75,18.69058854
19/10/2019 02:00,26.39587,17.8982,31.89180955,9.38587,1.6182,9.524343909,17.01,16.28,23.54524368
19/10/2019 02:30,27.87494,19.38161,33.95083337,9.38494,1.62161,9.524007444,18.49,17.76,25.63781777
19/10/2019 03:00,27.87618,20.19727,34.42399057,9.38618,1.61727,9.524491443,18.49,18.58,26.21252563
19/10/2019 03:30,28.29401,22.19355,35.95976451,9.38401,1.61355,9.521721865,18.91,20.58,27.94860462
19/10/2019 04:00,28.00804,22.19696,35.73731017,9.38804,1.61696,9.526271814,18.62,20.58,27.75321243
19/10/2019 04:30,23.00246,18.83897,29.7324731,9.38246,1.63897,9.524535596,13.62,17.2,21.93956244
19/10/2019 05:00,27.22277,25.45727,37.27132681,9.38277,1.61727,9.521130979,17.84,23.84,29.7760172
19/10/2019 05:30,27.68835,23.57417,36.36462865,9.38835,1.61417,9.526104162,18.3,21.96,28.58551381
19/10/2019 06:00,28.33866,22.67789,36.29554167,9.38866,1.61789,9.527040708,18.95,21.06,28.33065654
19/10/2019 06:30,29.29928,22.68967,37.05764338,9.38928,1.62967,9.529659135,19.91,21.06,28.98157518
19/10/2019 07:00,29.62626,22.65247,37.2940971,9.37626,1.59247,9.510531651,20.25,21.06,29.21619585
19/10/2019 07:30,29.64517,22.05184,36.947527,9.39517,1.63184,9.53583353,20.25,20.42,28.75828402
19/10/2019 08:00,29.08812,20.00665,35.30417496,9.37812,1.61665,9.516443241,19.71,18.39,26.95693232
19/10/2019 08:30,31.69641,20.00293,37.48038975,9.39641,1.61293,9.533837846,22.3,18.39,28.90470723
19/10/2019 09:00,33.46872,22.63851,40.4061549,9.45872,1.61851,9.596195009,24.01,21.02,31.91113442
19/10/2019 09:30,35.30162,21.38169,41.27203705,9.64162,1.61169,9.775396712,25.66,19.77,32.39272295
19/10/2019 10:00,36.08151,24.44518,43.58259044,9.77151,1.60518,9.902474969,26.31,22.84,34.8408051
19/10/2019 10:30,36.82375,24.84487,44.42134768,9.80375,1.60487,9.934239869,27.02,23.24,35.63955668
19/10/2019 11:00,37.23242,24.84518,44.76087654,9.85242,1.60518,9.982323512,27.38,23.24,35.91325661
19/10/2019 11:30,35.65607,20.91332,41.33669413,10.13607,1.60332,10.26209287,25.52,19.31,32.00228898
19/10/2019 12:00,36.31047,22.98441,42.97363534,10.21047,1.58441,10.33266919,26.1,21.4,33.75159256
19/10/2019 12:30,37.3179,25.25805,45.06212101,10.2579,1.59805,10.38163167,27.06,23.66,35.94494679
19/10/2019 13:00,36.51766,24.73534,44.10642285,10.28766,1.58534,10.40909464,26.23,23.15,34.98478812
19/10/2019 13:30,35.80863,24.15549,43.19427832,10.12863,1.60549,10.2550838,25.68,22.55,34.17550146
19/10/2019 14:00,35.89295,20.10371,41.13955536,10.21295,1.59371,10.33654968,25.68,18.51,31.65568669
19/10/2019 14:30,34.92129,19.69092,40.09025849,10.03129,1.59092,10.15666311,24.89,18.1,30.7753489
19/10/2019 15:00,35.21606,19.96805,40.4832546,9.86606,1.59805,9.994643752,25.35,18.37,31.30621983
19/10/2019 15:30,35.85896,20.62053,41.36509724,9.73896,1.60053,9.869601723,26.12,19.02,32.31121787
19/10/2019 16:00,35.67544,20.61898,41.20533164,9.86544,1.59898,9.994180478,25.81,19.02,32.06113691
19/10/2019 16:30,34.09438,18.92177,38.99307794,9.76438,1.60177,9.894886756,24.33,17.32,29.8652189
19/10/2019 17:00,35.32393,22.47991,41.87035209,9.70393,1.59991,9.834936169,25.62,20.88,33.05085173
19/10/2019 17:30,36.54693,24.62045,44.06636643,9.48693,1.61045,9.622649844,27.06,23.01,35.52046875
19/10/2019 18:00,36.47346,23.93246,43.62425846,9.41346,1.63246,9.553960164,27.06,22.3,35.0647059
19/10/2019 18:30,37.4368,21.09603,42.97157754,9.3868,1.61603,9.524891978,28.05,19.48,34.15073791
19/10/2019 19:00,37.8937,20.59719,43.12976624,9.3837,1.62719,9.523737343,28.51,18.97,34.2444302
19/10/2019 19:30,35.61587,19.09254,40.41058376,9.38587,1.62254,9.525082242,26.23,17.47,31.5152947
19/10/2019 20:00,33.04339,17.54223,37.41116753,9.38339,1.62223,9.522585682,23.66,15.92,28.5173982
19/10/2019 20:30,33.42641,18.45851,38.1843093,9.39641,1.61851,9.534783454,24.03,16.84,29.34325306
19/10/2019 21:00,30.52998,19.06618,35.99442872,9.37998,1.63618,9.521612773,21.15,17.43,27.40670356
19/10/2019 21:30,34.56525,24.02099,42.09233265,9.38525,1.62099,9.524207376,25.18,22.4,33.70151925
19/10/2019 22:00,31.84618,20.93068,38.10869384,9.38618,1.62068,9.525071058,22.46,19.31,29.61971809
19/10/2019 22:30,31.33021,19.08975,36.68788102,9.39021,1.61975,9.52888419,21.94,17.47,28.04575725
19/10/2019 23:00,32.09998,21.71448,38.75470755,9.37998,1.61448,9.517907883,22.72,20.1,30.33493695
19/10/2019 23:30,30.88711,18.83913,36.17908765,9.38711,1.61913,9.525723915,21.5,17.22,27.54593255
20/10/2019 00:00,30.28649,21.88277,37.36478421,9.38649,1.63277,9.52744102,20.9,20.25,29.10107386
20/10/2019 00:30,28.90215,21.86789,36.24277704,9.38215,1.61789,9.52062533,19.52,20.25,28.12637374
20/10/2019 01:00,28.90587,22.47386,36.61452859,9.38587,1.61386,9.523607497,19.52,20.86,28.56868915
20/10/2019 01:30,22.81711,20.33975,30.56674564,9.38711,1.61975,9.525829319,13.43,18.72,23.03916882
20/10/2019 02:00,28.26843,22.37068,36.04929206,9.37843,1.62068,9.517434157,18.89,20.75,28.06055238
20/10/2019 02:30,27.56959,21.60983,35.02951677,9.38959,1.60983,9.526591888,18.18,20,27.0279929
20/10/2019 03:00,27.56308,21.86572,35.18285222,9.38308,1.61572,9.521173321,18.18,20.25,27.21350584
20/10/2019 03:30,27.5668,21.89827,35.20600362,9.3868,1.64827,9.530414904,18.18,20.25,27.21350584
20/10/2019 04:00,27.78812,22.07727,35.4906391,9.37812,1.61727,9.516548586,18.41,20.46,27.5234391
20/10/2019 04:30,23.60021,18.68572,30.10192758,9.39021,1.61572,9.528199985,14.21,17.07,22.21056055
20/10/2019 05:00,27.14184,21.72006,34.76263058,9.38184,1.62006,9.520688851,17.76,20.1,26.82214757
20/10/2019 05:30,25.11122,19.9482,32.07029861,9.38122,1.6182,9.519761548,15.73,18.33,24.15412594
20/10/2019 06:00,28.30269,22.50068,36.15691997,9.39269,1.62068,9.531486196,18.91,20.88,28.17024139
20/10/2019 06:30,27.73308,21.51595,35.10070983,9.38308,1.62595,9.522914664,18.35,19.89,27.0616814
20/10/2019 07:00,29.12021,22.27626,36.66358398,9.39021,1.62626,9.52999294,19.73,20.65,28.56038165
20/10/2019 07:30,29.92432,22.27874,37.30693211,9.38432,1.62874,9.52461316,20.54,20.65,29.12583218
20/10/2019 08:00,29.63091,21.28161,36.48147135,9.38091,1.62161,9.520036314,20.25,19.66,28.22371521
20/10/2019 08:30,30.88245,21.63587,37.70724849,9.42245,1.63587,9.563400789,21.46,20,29.3348189
20/10/2019 09:00,31.86755,19.32363,37.26853122,9.48755,1.60363,9.622122125,22.38,17.72,28.54580179
20/10/2019 09:30,34.64969,23.05262,41.61759611,9.60969,1.61262,9.744058967,25.04,21.44,32.96475694
20/10/2019 10:00,33.53213,20.82518,39.47267237,9.77213,1.60518,9.90308677,23.76,19.22,30.5605301
20/10/2019 10:30,33.19349,19.82394,38.6625966,9.91349,1.60394,10.04240546,23.28,18.22,29.56225296
20/10/2019 11:00,35.82856,23.9596,43.10160257,10.09856,1.5996,10.22446254,25.73,22.36,34.08815777
20/10/2019 11:30,34.81172,22.80216,41.61483329,9.86172,1.59216,9.989419143,24.95,21.21,32.74700902
20/10/2019 12:00,35.56401,23.56983,42.66539222,10.00401,1.60983,10.13270787,25.56,21.96,33.69799994
20/10/2019 12:30,36.49491,24.17115,43.77354165,10.12491,1.60115,10.25073089,26.37,22.57,34.70996687
20/10/2019 13:00,36.61984,24.73518,44.19096979,10.24984,1.60518,10.37476857,26.37,23.13,35.07668456
20/10/2019 13:30,34.78364,23.21797,41.82075732,9.93364,1.60797,10.06294048,24.85,21.61,32.93196927
20/10/2019 14:00,32.17724,20.90247,38.3704056,10.10724,1.59247,10.23192363,22.07,19.31,29.32509165
20/10/2019 14:30,35.28672,23.78324,42.55343832,9.70672,1.61324,9.839865673,25.58,22.17,33.85033678
20/10/2019 15:00,33.4336,22.28464,40.17973107,10.0936,1.59464,10.21878846,23.34,20.69,31.19025008
20/10/2019 15:30,31.39438,16.81673,35.61473717,9.76438,1.60673,9.895690884,21.63,15.21,26.44240912
20/10/2019 16:00,35.26142,23.3127,42.27114526,9.51142,1.6027,9.645504534,25.75,21.71,33.68065617
20/10/2019 16:30,34.20383,22.34014,40.85319867,9.48383,1.61014,9.619541688,24.72,20.73,32.26160721
20/10/2019 17:00,36.62219,20.48619,41.96270703,9.53219,1.59619,9.664909141,27.09,18.89,33.02575056
20/10/2019 17:30,35.90771,19.95192,41.07849497,9.46771,1.62192,9.605631532,26.44,18.33,32.17238723
20/10/2019 18:00,36.31548,20.26099,41.58511517,9.39548,1.62099,9.53428828,26.92,18.64,32.7434879
20/10/2019 18:30,36.78649,20.25417,41.99377631,9.38649,1.61417,9.524271064,27.4,18.64,33.13924562
20/10/2019 19:00,37.59587,20.64936,42.89342035,9.38587,1.62936,9.526246358,28.21,19.02,34.02299957
20/10/2019 19:30,36.2637,19.72843,41.28276745,9.3837,1.62843,9.523949284,26.88,18.1,32.40593156
20/10/2019 20:00,34.00587,20.33727,39.62327278,9.38587,1.61727,9.524185945,24.62,18.72,30.92867278
20/10/2019 20:30,36.32339,24.53262,43.8319302,9.38339,1.61262,9.520953269,26.94,22.92,35.37075063
20/10/2019 21:00,34.04959,19.61781,39.29673076,9.38959,1.62781,9.529646676,24.66,17.99,30.52467363
20/10/2019 21:30,32.99184,21.70006,39.488658,9.38184,1.62006,9.520688851,23.61,20.08,30.99416881
20/10/2019 22:00,32.99618,23.37037,40.43416981,9.38618,1.62037,9.525018316,23.61,21.75,32.10131773
20/10/2019 22:30,32.24277,22.37223,39.2442721,9.38277,1.62223,9.521974745,22.86,20.75,30.87299953
20/10/2019 23:00,31.22959,22.71006,38.61391092,9.38959,1.62006,9.528325917,21.84,21.09,30.36072628
20/10/2019 23:30,30.53649,22.70882,38.05479901,9.38649,1.61882,9.525060247,21.15,21.09,29.86822057
21/10/2019 00:00,28.06432,21.25727,35.20621515,9.38432,1.61727,9.522658458,18.68,19.64,27.10483352
21/10/2019 00:30,28.58556,22.30386,36.25736355,9.38556,1.61386,9.523301981,19.2,20.69,28.22615985
21/10/2019 01:00,28.58711,22.31409,36.2648793,9.38711,1.62409,9.526568243,19.2,20.69,28.22615985
21/10/2019 01:30,27.98618,21.89347,35.53238382,9.38618,1.62347,9.52554617,18.6,20.27,27.51059614
21/10/2019 02:00,28.21928,22.23797,35.92847163,9.38928,1.60797,9.525972204,18.83,20.63,27.93144823
21/10/2019 02:30,28.58804,22.27269,36.24015385,9.38804,1.64269,9.530672876,19.2,20.63,28.18220893
21/10/2019 03:00,28.58184,22.24882,36.22059593,9.38184,1.61882,9.520477928,19.2,20.63,28.18220893
21/10/2019 03:30,26.64587,20.99006,33.92027427,9.38587,1.62006,9.524660102,17.26,19.37,25.94425755
21/10/2019 04:00,27.50804,21.71696,35.04737674,9.38804,1.61696,9.526271814,18.12,20.1,27.06186246
21/10/2019 04:30,27.50556,21.71231,35.04254894,9.38556,1.61231,9.523039433,18.12,20.1,27.06186246
21/10/2019 05:00,27.72114,21.71975,35.21660323,9.39114,1.61975,9.529800657,18.33,20.1,27.2029208
21/10/2019 05:30,27.97238,21.96324,35.56456037,9.39238,1.61324,9.529918434,18.58,20.35,27.55610459
21/10/2019 06:00,28.25866,21.96882,35.79358765,9.38866,1.61882,9.527198685,18.87,20.35,27.75246656
21/10/2019 06:30,30.61959,22.34246,37.90441677,9.38959,1.63246,9.530442068,21.23,20.71,29.65833778
21/10/2019 07:00,31.99432,23.33037,39.59725592,9.38432,1.62037,9.523185433,22.61,21.71,31.34543348
21/10/2019 07:30,34.12649,23.58689,41.48443925,9.38649,1.58689,9.519685625,24.74,22,33.10691167
21/10/2019 08:00,33.12618,22.13324,39.83998135,9.38618,1.61324,9.523807972,23.74,20.52,31.37926067
21/10/2019 08:30,34.93548,23.08719,41.87488633,9.39548,1.62719,9.535344342,25.54,21.46,33.35900478
21/10/2019 09:00,36.44648,24.22463,43.7627536,9.42648,1.63463,9.567159475,27.02,22.59,35.21914962
21/10/2019 09:30,37.16655,21.79239,43.08434403,9.45655,1.60239,9.591349833,27.71,20.19,34.28527672
21/10/2019 10:00,37.18546,20.89239,42.65267161,9.47546,1.60239,9.609994585,27.71,19.29,33.76311893
21/10/2019 10:30,37.89219,21.41022,43.52258705,9.53219,1.60022,9.665575526,28.36,19.81,34.59372342
21/10/2019 11:00,37.62297,21.10363,43.13758304,9.51297,1.60363,9.647187538,28.11,19.5,34.2114323
21/10/2019 11:30,36.53839,20.04805,41.67707107,9.53839,1.59805,9.671331221,27,18.45,32.70172014
21/10/2019 12:00,37.24992,20.63557,42.58383836,9.61992,1.59557,9.751343724,27.63,19.04,33.55500708
21/10/2019 12:30,38.06968,21.14983,43.55015321,9.64968,1.60983,9.78304026,28.42,19.54,34.4892447
21/10/2019 13:00,37.70918,20.90867,43.11791666,9.78918,1.59867,9.91886036,27.92,19.31,33.94705436
21/10/2019 13:30,37.78234,21.18224,43.31503789,9.86234,1.58224,9.98845502,27.92,19.6,34.11284802
21/10/2019 14:00,37.96625,21.43611,43.59980448,9.72625,1.60611,9.857967762,28.24,19.83,34.50690511
21/10/2019 14:30,36.93109,20.59332,42.28463358,9.59109,1.60332,9.724178238,27.34,18.99,33.28807144
21/10/2019 15:00,30.9356,17.1396,35.36632912,9.5356,1.5996,9.668835893,21.4,15.54,26.44714729
21/10/2019 15:30,30.43389,17.56301,35.13802756,9.55389,1.60301,9.68743801,20.88,15.96,26.28109587
21/10/2019 16:00,32.17009,18.86766,37.29481579,9.56009,1.60766,9.694322642,22.61,17.26,28.44502944
21/10/2019 16:30,32.74834,19.2889,38.00678145,9.73834,1.6089,9.870350813,23.01,17.68,29.01796857
21/10/2019 17:00,36.40357,22.31735,42.69992997,9.59357,1.60735,9.727289415,26.81,20.71,33.87742906
21/10/2019 17:30,34.44872,20.2351,39.95214114,9.45872,1.6151,9.595620462,24.99,18.62,31.16415409
21/10/2019 18:00,35.58005,20.84533,41.23672806,9.41005,1.62533,9.549384201,26.17,19.22,32.46963659
21/10/2019 18:30,34.27556,17.29285,38.39084102,9.38556,1.62285,9.524829586,24.89,15.67,29.41191935
21/10/2019 19:00,37.56083,19.65223,42.39134457,9.39083,1.62223,9.529917012,28.17,18.03,33.44592352
21/10/2019 19:30,39.4137,23.15447,45.71180623,9.3837,1.65447,9.528436213,30.03,21.5,36.93305972
21/10/2019 20:00,35.09339,20.31339,40.54848746,9.38339,1.63339,9.524493204,25.71,18.68,31.77965544
21/10/2019 20:30,36.42804,22.98533,43.07351267,9.38804,1.62533,9.527696083,27.04,21.36,34.45883341
21/10/2019 21:00,36.01308,20.89471,41.63569186,9.38308,1.62471,9.522703023,26.63,19.27,32.87080468
21/10/2019 21:30,33.04773,18.18944,37.72278073,9.38773,1.61944,9.526387587,23.66,16.57,28.88529903
21/10/2019 22:00,31.55184,17.75533,36.20456257,9.38184,1.62533,9.521587021,22.17,16.13,27.41688896
21/10/2019 22:30,32.05432,21.29246,38.48179158,9.38432,1.63246,9.525249997,22.67,19.66,30.00740742
21/10/2019 23:00,29.95052,21.85223,37.07497275,9.39052,1.62223,9.529611537,20.56,20.23,28.8438295
21/10/2019 23:30,27.31215,21.27169,34.61846809,9.38215,1.61169,9.519573692,17.93,19.66,26.60827879
22/10/2019 00:00,22.5806,17.28882,28.43917709,9.3806,1.61882,9.519255987,13.2,15.67,20.48875057
22/10/2019 00:30,24.47083,19.31851,31.17733711,9.39083,1.61851,9.52928448,15.08,17.7,23.25287939
22/10/2019 01:00,27.08587,21.9589,34.86886352,9.38587,1.6089,9.522768235,17.7,20.35,26.97058583
22/10/2019 01:30,27.08153,21.95983,34.86607808,9.38153,1.60983,9.518647896,17.7,20.35,26.97058583
22/10/2019 02:00,24.32618,19.39696,31.11278018,9.38618,1.61696,9.524438809,14.94,17.78,23.22352256
22/10/2019 02:30,21.70742,17.03014,27.59053735,9.38742,1.61014,9.524505503,12.32,15.42,19.73724398
22/10/2019 03:00,22.69742,17.77595,28.82979835,9.38742,1.62595,9.527190964,13.31,16.15,20.92793826
22/10/2019 03:30,22.94432,16.01533,27.98093307,9.38432,1.62533,9.524030632,13.56,14.39,19.77234685
22/10/2019 04:00,24.08145,17.2544,29.62483002,9.39145,1.6244,9.530897569,14.69,15.63,21.44977855
22/10/2019 04:30,24.97184,17.92766,30.74075123,9.38184,1.60766,9.518586684,15.59,16.32,22.56968099
22/10/2019 05:00,26.20432,21.10859,33.64875865,9.38432,1.60859,9.521188143,16.82,19.5,25.75193973
22/10/2019 05:30,23.69091,19.17688,30.47969723,9.38091,1.62688,9.520935404,14.31,17.55,22.64461525
22/10/2019 06:00,25.6899,19.78719,32.4269001,9.3899,1.62719,9.529846237,16.3,18.16,24.40236874
22/10/2019 06:30,28.35525,22.1613,35.98810109,9.38525,1.6213,9.524260142,18.97,20.54,27.95983727
22/10/2019 07:00,31.47742,23.87913,39.5100091,9.38742,1.61913,9.526029404,22.09,22.26,31.36041613
22/10/2019 07:30,33.9499,20.73665,39.78196027,9.3899,1.61665,9.528052227,24.56,19.12,31.12503815
22/10/2019 08:00,33.14215,18.46161,37.93722645,9.38215,1.62161,9.521258195,23.76,16.84,29.12255483
22/10/2019 08:30,30.74757,17.5813,35.41913566,9.40757,1.6213,9.546255129,21.34,15.96,26.64802432
22/10/2019 09:00,32.36057,21.14177,38.65463658,9.50057,1.60177,9.634650874,22.86,19.54,30.07309761
22/10/2019 09:30,35.26808,23.43107,42.34208909,9.53808,1.61107,9.673185444,25.73,21.82,33.73640912
22/10/2019 10:00,37.49996,25.45386,45.32268735,9.76996,1.61386,9.902356412,27.73,23.84,36.56909214
22/10/2019 10:30,37.34076,25.46502,45.19734064,9.98076,1.62502,10.11218375,27.36,23.84,36.28932625
22/10/2019 11:00,35.11537,23.40906,42.20276413,10.14537,1.58906,10.26906248,24.97,21.82,33.16041767
22/10/2019 11:30,37.1065,25.0727,44.78317349,10.2765,1.6027,10.40072591,26.83,23.47,35.64673618
22/10/2019 12:00,35.46001,23.93712,42.78315116,10.19001,1.59712,10.31441206,25.27,22.34,33.72904535
22/10/2019 12:30,37.59946,24.25286,44.74282748,10.21946,1.58286,10.34131561,27.38,22.67,35.54705754
22/10/2019 13:00,36.50527,21.4003,42.31557134,10.23527,1.5903,10.35807927,26.27,19.81,32.90211239
22/10/2019 13:30,36.17906,20.97069,41.81739138,10.26906,1.58069,10.39000357,25.91,19.39,32.36201786
22/10/2019 14:00,36.52212,21.46247,42.36157301,10.12212,1.59247,10.24662257,26.4,19.87,33.04204745
22/10/2019 14:30,36.07177,21.13557,41.80771352,9.97177,1.59557,10.09861577,26.1,19.54,32.60401202
22/10/2019 15:00,35.4634,20.65449,41.03974533,9.9634,1.57449,10.08703913,25.5,19.08,31.84802035
22/10/2019 15:30,27.82955,16.20084,32.20172464,9.85955,1.60084,9.988664321,17.97,14.6,23.15342091
22/10/2019 16:00,31.34233,20.79464,37.61327827,9.90233,1.59464,10.02990609,21.44,19.2,28.7804378
22/10/2019 16:30,34.47539,21.51766,40.63941692,9.75539,1.60766,9.886971464,24.72,19.91,31.74092784
22/10/2019 17:00,35.77365,20.24394,41.10439321,9.58365,1.60394,9.716942464,26.19,18.64,32.14600597
22/10/2019 17:30,33.59918,17.89448,38.06727349,9.47918,1.61448,9.615685058,24.12,16.28,29.10004811
22/10/2019 18:00,36.11354,19.95936,41.26213546,9.40354,1.62936,9.543656456,26.71,18.33,32.39464462
22/10/2019 18:30,37.47804,19.9606,42.46208938,9.38804,1.6306,9.528596507,28.09,18.33,33.54157122
22/10/2019 19:00,38.01246,19.9482,42.92875258,9.38246,1.6182,9.520983504,28.63,18.33,33.99508494
22/10/2019 19:30,36.03711,18.76153,40.62841746,9.38711,1.63153,9.527839435,26.65,17.13,31.68058396
22/10/2019 20:00,36.69611,21.86408,42.71583411,14.00611,1.97408,14.14454344,22.69,19.89,30.17363419
22/10/2019 20:30,34.30506,21.06536,40.25650921,12.00506,1.81536,12.14154016,22.3,19.25,29.45933638
22/10/2019 21:00,34.63029,22.9475,41.54328757,9.38029,1.6275,9.520430491,25.25,21.32,33.04701045
22/10/2019 21:30,34.12928,23.66665,41.53213305,9.38928,1.61665,9.527441217,24.74,22.05,33.14015842
22/10/2019 22:00,34.35215,24.6682,42.29172852,9.38215,1.6182,9.520678015,24.97,23.05,33.98239839
22/10/2019 22:30,27.82176,15.44882,31.82320488,9.39176,1.61882,9.530253621,18.43,13.83,23.04200078
22/10/2019 23:00,30.24742,20.76579,36.68956869,9.38742,1.64579,9.53059699,20.86,19.12,28.29689029
22/10/2019 23:30,29.82804,23.1613,37.76450434,9.38804,1.6213,9.527009433,20.44,21.54,29.69453148
23/10/2019 00:00,28.38207,26.44494,38.79274093,9.39207,1.63494,9.533310427,18.99,24.81,31.24349852
23/10/2019 00:30,26.91215,21.87068,34.67838608,9.38215,1.62068,9.521099846,17.53,20.25,26.78364053
23/10/2019 01:00,27.80874,22.50192,35.77236956,9.37874,1.62192,9.517950855,18.43,20.88,27.85030161
23/10/2019 01:30,27.82145,22.71068,35.91389795,9.39145,1.62068,9.530264255,18.43,21.09,28.00808812
23/10/2019 02:00,25.66277,20.54479,32.87348719,9.38277,1.61479,9.520710037,16.28,18.93,24.96764506
23/10/2019 02:30,26.3213,20.87316,33.59314874,9.3713,1.62316,9.510831303,16.95,19.25,25.64887912
23/10/2019 03:00,26.65238,21.67696,34.35462057,9.39238,1.61696,9.530548867,17.26,20.06,26.46339358
23/10/2019 03:30,25.4706,20.57471,32.74248243,9.3806,1.62471,9.520259395,16.09,18.95,24.85941673
23/10/2019 04:00,24.30463,19.6944,31.28233416,9.38463,1.6244,9.524177424,14.92,18.07,23.43355073
23/10/2019 04:30,20.56238,16.15107,26.14705592,9.39238,1.61107,9.529551333,11.17,14.54,18.33522566
23/10/2019 05:00,23.35626,18.71285,29.92800756,9.37626,1.62285,9.5156657,13.98,17.09,22.07959465
23/10/2019 05:30,26.64556,21.22967,34.06882381,9.38556,1.62967,9.525993955,17.26,19.6,26.11642395
23/10/2019 06:00,29.19556,23.41851,37.42736077,9.38556,1.61851,9.524091092,19.81,21.8,29.45634227
23/10/2019 06:30,29.19742,21.72812,36.39506194,9.38742,1.62812,9.527561545,19.81,20.1,28.22137665
23/10/2019 07:00,30.30463,20.92634,36.82773826,9.38463,1.61634,9.522806059,20.92,19.31,28.46967685
23/10/2019 07:30,33.06556,21.78355,39.59614007,9.38556,1.61355,9.523249452,23.68,20.17,31.10580814
23/10/2019 08:00,35.41905,20.41316,40.88038899,9.37905,1.62316,9.518467696,26.04,18.79,32.11145746
23/10/2019 08:30,32.78757,17.74944,37.28360721,9.40757,1.61944,9.54593941,23.38,16.13,28.40424792
23/10/2019 09:00,36.13865,22.74556,42.70084921,9.42865,1.63556,9.569456481,26.71,21.11,34.04491445
23/10/2019 09:30,36.2084,23.91665,43.39417447,9.4984,1.61665,9.634996616,26.71,22.3,34.79531721
23/10/2019 10:00,35.4663,23.03138,42.28833055,9.5263,1.61138,9.661621872,25.94,21.42,33.6407491
23/10/2019 10:30,36.29088,20.42278,41.64274143,9.50088,1.59278,9.63346609,26.79,18.83,32.74557985
23/10/2019 11:00,35.6711,19.32735,40.57060307,9.5511,1.60735,9.685405786,26.12,17.72,31.56347256
23/10/2019 11:30,35.26575,18.84332,39.98429481,9.55575,1.60332,9.689323665,25.71,17.24,30.95515627
23/10/2019 12:00,36.52349,19.88301,41.5848459,9.60349,1.60301,9.736357699,26.92,18.28,32.53989551
23/10/2019 12:30,34.68844,18.34115,39.23882838,9.64844,1.60115,9.780392413,25.04,16.74,30.12024568
23/10/2019 13:00,31.91778,16.07929,35.73916965,9.80778,1.59929,9.937317396,22.11,14.48,26.42957624
23/10/2019 13:30,30.26689,14.63278,33.61849016,9.95689,1.59278,10.08348187,20.31,13.04,24.13581778
23/10/2019 14:00,32.45733,17.49278,36.87106756,10.05733,1.59278,10.18267327,22.4,15.9,27.46943756
23/10/2019 14:30,35.09628,22.1365,41.49425866,9.91628,1.5965,10.04397438,25.18,20.54,32.49498423
23/10/2019 15:00,33.04114,20.04805,38.64765506,9.70114,1.59805,9.831880853,23.34,18.45,29.75160668
23/10/2019 15:30,32.56947,20.0558,38.24925476,9.55947,1.6058,9.693402928,23.01,18.45,29.49343317
23/10/2019 16:00,34.09282,22.77332,40.99932291,9.49282,1.60332,9.627266828,24.6,21.17,32.45502889
23/10/2019 16:30,40.05469,28.46301,49.13777701,9.45469,1.60301,9.589619599,30.6,26.86,40.71633088
23/10/2019 17:00,39.45382,27.61634,48.15875982,9.52382,1.61634,9.6600053,29.93,26,39.64599475
23/10/2019 17:30,39.41414,26.81665,47.67186958,9.48414,1.61665,9.620939079,29.93,25.2,39.12601309
23/10/2019 18:00,39.64866,24.22882,46.46559973,9.38866,1.61882,9.527198685,30.26,22.61,37.77406121
23/10/2019 18:30,41.22967,23.96285,47.68756513,9.37967,1.62285,9.519025761,31.85,22.34,38.90370291
23/10/2019 19:00,41.89207,24.61223,48.5871114,9.39207,1.62223,9.531138917,32.5,22.99,39.80942225
23/10/2019 19:30,40.81773,23.95153,47.32613307,9.38773,1.63153,9.528450278,31.43,22.32,38.54902463
23/10/2019 20:00,36.07091,19.62944,41.06611088,9.38091,1.61944,9.519666924,26.69,18.01,32.19807758
23/10/2019 20:30,34.21711,18.59471,38.94321323,9.38711,1.62471,9.52667396,24.83,16.97,30.07506941
23/10/2019 21:00,35.15308,20.68068,40.78516346,9.38308,1.62068,9.522016275,25.77,19.06,32.05271439
23/10/2019 21:30,33.05967,21.85874,39.63264179,9.37967,1.62874,9.520031686,23.68,20.23,31.14474755
23/10/2019 22:00,36.21463,26.10758,44.64420634,9.38463,1.61758,9.523016607,26.83,24.49,36.32642289
23/10/2019 22:30,34.81494,24.06812,42.32439542,9.38494,1.62812,9.525118033,25.43,22.44,33.91516622
23/10/2019 23:00,33.60897,26.29696,42.6742659,9.38897,1.61696,9.527188321,24.22,24.68,34.57905146
23/10/2019 23:30,30.53246,24.2375,38.9831697,9.38246,1.6275,9.522568556,21.15,22.61,30.96020995
24/10/2019 00:00,30.53432,25.3013,39.65476616,9.38432,1.6213,9.523343717,21.15,23.68,31.7500378
24/10/2019 00:30,28.53998,23.74014,37.12310205,9.37998,1.61014,9.517172669,19.16,22.13,29.27187216
24/10/2019 01:00,30.28897,25.9851,39.90798323,9.38897,1.6151,9.526872817,20.9,24.37,32.10462428
24/10/2019 01:30,29.29494,25.10386,38.57975242,9.38494,1.61386,9.522690949,19.91,23.49,30.79266471
24/10/2019 02:00,28.9868,24.66293,38.05909471,9.3868,1.61293,9.52436651,19.6,23.05,30.25661085
24/10/2019 02:30,21.9637,17.41014,28.02707784,9.3837,1.61014,9.520839065,12.58,15.8,20.19644523
24/10/2019 03:00,26.24277,22.13479,34.33120892,9.38277,1.61479,9.520710037,16.86,20.52,26.55804963
24/10/2019 03:30,24.80308,20.86355,32.41111686,9.38308,1.61355,9.520805317,15.42,19.25,24.66452716
24/10/2019 04:00,29.52587,25.7182,39.15613375,9.38587,1.6182,9.524343909,20.14,24.1,31.40747682
24/10/2019 04:30,28.71401,24.93386,38.02882781,9.38401,1.61386,9.521774403,19.33,23.32,30.28978871
24/10/2019 05:00,28.08401,24.28169,37.12562574,9.38401,1.61169,9.521406846,18.7,22.67,29.38739356
24/10/2019 05:30,29.67928,25.32223,39.01377953,9.38928,1.62223,9.528389638,20.29,23.7,31.19894389
24/10/2019 06:00,22.31122,17.45944,28.33059447,9.38122,1.61944,9.519972406,12.93,15.84,20.44726143
24/10/2019 06:30,29.90866,22.9489,37.69854048,9.38866,1.6089,9.525518138,20.52,21.34,29.60516847
24/10/2019 07:00,33.01905,25.53564,41.74118557,9.37905,1.62564,9.518890918,23.64,23.91,33.62346948
24/10/2019 07:30,35.40649,24.93541,43.30582185,9.38649,1.61541,9.524481298,26.02,23.32,34.94084716
24/10/2019 08:00,35.15215,23.04223,42.03115527,9.38215,1.62223,9.52136381,25.77,21.42,33.50983885
24/10/2019 08:30,33.02618,18.84254,38.02328075,9.38618,1.62254,9.525387711,23.64,17.22,29.24684598
24/10/2019 09:00,34.63556,19.92161,39.95613296,9.38556,1.62161,9.524618392,25.25,18.3,31.18417066
24/10/2019 09:30,34.6585,19.93401,39.98220075,9.4085,1.63401,9.549338246,25.25,18.3,31.18417066
24/10/2019 10:00,35.24671,24.2313,42.7724966,9.43671,1.6213,9.574973071,25.81,22.61,34.31279936
24/10/2019 10:30,29.60764,15.51843,33.42804236,9.43764,1.62843,9.577099406,20.17,13.89,24.49001837
24/10/2019 11:00,30.03642,14.54495,33.37277479,9.66642,1.59495,9.797119021,20.37,12.95,24.13792452
24/10/2019 11:30,36.82142,21.74363,42.76216104,9.82142,1.60363,9.951478282,27,20.14,33.68411495
24/10/2019 12:00,36.93023,21.72999,42.84897144,9.93023,1.58999,10.05671597,27,20.14,33.68411495
24/10/2019 12:30,34.47815,19.69526,39.70700308,9.87815,1.59526,10.00613321,24.6,18.1,30.54128354
24/10/2019 13:00,34.81029,19.9265,40.11011957,9.69029,1.5965,9.820923202,25.12,18.33,31.09667667
24/10/2019 13:30,35.32758,19.92454,40.55891028,10.20458,1.59154,10.32794522,25.123,18.333,31.10086844
24/10/2019 14:00,27.99026,14.65216,31.59336081,10.12026,1.59216,10.24473699,17.87,13.06,22.13369603
24/10/2019 14:30,28.06714,17.42627,33.03693742,10.19714,1.58627,10.31978278,17.87,15.84,23.87975084
24/10/2019 15:00,30.38389,19.13022,35.9046806,9.86389,1.60022,9.992848942,20.52,17.53,26.9883549
24/10/2019 15:30,31.00263,16.06022,34.91552281,9.94263,1.60022,10.07058069,21.06,14.46,25.54633438
24/10/2019 16:00,36.79021,21.39518,42.55905637,9.70021,1.60518,9.832124739,27.09,19.79,33.54865422
24/10/2019 16:30,40.19219,27.41456,48.65151834,9.53219,1.60456,9.666294998,30.66,25.81,40.07732152
24/10/2019 17:00,33.20264,21.55045,39.58329443,9.59264,1.61045,9.726884978,23.61,19.94,30.90365189
24/10/2019 17:30,40.92772,27.72393,49.43373908,9.42772,1.64393,9.569974412,31.5,26.08,40.89518798
24/10/2019 18:00,40.44866,26.7475,48.49250305,9.38866,1.6275,9.528677392,31.06,25.12,39.94668947
24/10/2019 18:30,40.73432,23.71704,47.1357912,9.38432,1.60704,9.520926395,31.35,22.11,38.36241129
24/10/2019 19:00,41.2137,22.39533,46.90543544,9.3837,1.62533,9.523419727,31.83,20.77,38.00712828
24/10/2019 19:30,41.90928,23.23967,47.92149843,9.38928,1.62967,9.529659135,32.52,21.61,39.04539025
24/10/2019 20:00,40.31184,22.41967,46.12684736,9.38184,1.62967,9.522328817,30.93,20.79,37.26780112
24/10/2019 20:30,39.00773,24.2606,45.93669244,9.38773,1.6306,9.52829108,29.62,22.63,37.27547853
24/10/2019 21:00,38.15812,26.21308,46.29435911,9.37812,1.63308,9.519248133,28.78,24.58,37.84791672
24/10/2019 21:30,38.72556,27.51828,47.50710191,9.38556,1.60828,9.522357958,29.34,25.91,39.1428627
24/10/2019 22:00,37.22246,23.12037,43.81852391,9.38246,1.62037,9.521352561,27.84,21.5,35.17549715
24/10/2019 22:30,35.65184,23.93975,42.94374606,9.38184,1.61975,9.520636105,26.27,22.32,34.47165937
24/10/2019 23:00,35.32711,27.00696,44.46774774,9.38711,1.61696,9.525355311,25.94,25.39,36.29787459
24/10/2019 23:30,33.69758,24.72742,41.7967965,9.36758,1.63742,9.509610892,24.33,23.09,33.54246562
25/10/2019 00:00,33.21734,26.04665,42.21160567,9.39734,1.61665,9.535384434,23.82,24.43,34.12062866
25/10/2019 00:30,29.29804,22.8113,37.13126116,9.38804,1.6213,9.527009433,19.91,21.19,29.07617925
25/10/2019 01:00,32.00905,25.66572,41.02814235,9.37905,1.61572,9.517201796,22.63,24.05,33.02301319
25/10/2019 01:30,29.96308,24.39479,38.63795986,9.38308,1.61479,9.521015546,20.58,22.78,30.69958957
25/10/2019 02:00,31.68649,25.51192,40.68036026,9.38649,1.62192,9.525587594,22.3,23.89,32.6806074
25/10/2019 02:30,31.68463,25.51347,40.6798836,9.38463,1.62347,9.524018851,22.3,23.89,32.6806074
25/10/2019 03:00,30.32184,24.72448,39.12433887,9.38184,1.61448,9.519740934,20.94,23.11,31.18582531
25/10/2019 03:30,31.57463,26.18518,41.01976245,9.38463,1.60518,9.520918184,22.19,24.58,33.11453608
25/10/2019 04:00,21.29308,15.46277,26.31525246,9.38308,1.63277,9.524081486,11.91,13.83,18.25149309
25/10/2019 04:30,26.3037,20.05611,33.07766893,9.3837,1.60611,9.520158351,16.92,18.45,25.03375521
25/10/2019 05:00,29.71773,24.39045,38.44525364,9.38773,1.61045,9.524863451,20.33,22.78,30.53256131
25/10/2019 05:30,31.45184,25.56045,40.52844487,9.38184,1.61045,9.519058304,22.07,23.95,32.56819614
25/10/2019 06:00,31.7975,25.56355,40.79921684,9.3775,1.61355,9.515306083,22.42,23.95,32.80638505
25/10/2019 06:30,29.67525,22.28557,37.11154932,9.38525,1.59557,9.519913928,20.29,20.69,28.97861625
25/10/2019 07:00,34.4237,25.70773,42.9636882,9.3837,1.63773,9.525543829,25.04,24.07,34.7327871
25/10/2019 07:30,36.4437,24.25115,43.77512474,9.3837,1.60115,9.519322823,27.06,22.65,35.2883281
25/10/2019 08:00,27.24936,13.46936,30.3965669,9.37936,1.62936,9.519832352,17.87,11.84,21.43647592
25/10/2019 08:30,28.48742,16.27068,32.80652566,9.38742,1.62068,9.526292979,19.1,14.65,24.0714042
25/10/2019 09:00,34.70626,20.29975,40.20701846,9.37626,1.61975,9.5151375,25.33,18.68,31.47302496
25/10/2019 09:30,40.12571,23.31238,46.40624596,9.40571,1.64238,9.54802559,30.72,21.67,37.59397957
25/10/2019 10:00,33.17191,16.96316,37.25754166,9.41191,1.62316,9.550848037,23.76,15.34,28.28167605
25/10/2019 10:30,29.48571,13.55921,32.45395615,9.40571,1.60921,9.54237588,20.08,11.95,23.36683333
25/10/2019 11:00,29.53345,13.56138,32.49824144,9.45345,1.61138,9.589799915,20.08,11.95,23.36683333
25/10/2019 11:30,29.7585,13.57998,32.71061264,9.4085,1.62998,9.548649488,20.35,11.95,23.59925846
25/10/2019 12:00,29.77183,13.56479,32.71643913,9.42183,1.61479,9.559206415,20.35,11.95,23.59925846
25/10/2019 12:30,29.81802,13.55859,32.7559106,9.46802,1.60859,9.603695357,20.35,11.95,23.59925846
25/10/2019 13:00,30.13926,13.55642,33.04771575,9.46926,1.60642,9.604554657,20.67,11.95,23.8757492
25/10/2019 13:30,30.11663,13.55673,33.02720592,9.44663,1.60673,9.582296157,20.67,11.95,23.8757492
25/10/2019 14:00,30.1188,13.99254,33.21043946,9.4488,1.62254,9.587098492,20.67,12.37,24.0887069
25/10/2019 14:30,30.13275,14.51425,33.44616683,9.46275,1.60425,9.597773472,20.67,12.91,24.37041239
25/10/2019 15:00,30.1064,18.4444,35.30709861,9.4364,1.6244,9.575192965,20.67,16.82,26.64885176
25/10/2019 15:30,30.36881,17.85145,35.22696251,9.40881,1.64145,9.550919522,20.96,16.21,26.49689982
25/10/2019 16:00,31.1354,19.41649,36.69350374,9.4054,1.63649,9.546708788,21.73,17.78,28.07706003
25/10/2019 16:30,31.96145,19.41215,37.39473029,9.39145,1.63215,9.5322215,22.57,17.78,28.73209529
25/10/2019 17:00,34.12897,19.17952,39.14895376,9.38897,1.60952,9.525928421,24.74,17.57,30.34423339
25/10/2019 17:30,33.90688,16.96688,37.91505675,9.37688,1.62688,9.516964698,24.53,15.34,28.93158309
25/10/2019 18:00,37.17967,19.92657,42.18288816,9.37967,1.62657,9.51966067,27.8,18.3,33.28257803
25/10/2019 18:30,38.66804,24.50828,45.7807067,9.38804,1.60828,9.524802339,29.28,22.9,37.17160744
25/10/2019 19:00,37.06874,19.66246,41.9607414,9.37874,1.63246,9.519752604,27.69,18.03,33.04265425
25/10/2019 19:30,34.79091,18.0675,39.20257613,9.38091,1.6275,9.521041365,25.41,16.44,30.26452874
25/10/2019 20:00,36.40897,20.04479,41.56208251,9.38897,1.61479,9.526820267,27.02,18.43,32.70696103
25/10/2019 20:30,35.91719,24.19966,43.30898384,9.37719,1.66966,9.524676205,26.54,22.53,34.81339541
25/10/2019 21:00,35.06153,24.15967,42.57934406,9.38153,1.62967,9.522023391,25.68,22.53,34.16230818
25/10/2019 21:30,29.14905,17.03665,33.76262074,9.37905,1.61665,9.517359724,19.77,15.42,25.07248093
25/10/2019 22:00,28.31308,17.04967,33.05029117,9.38308,1.62967,9.523550525,18.93,15.42,24.41559543
25/10/2019 22:30,32.14649,23.84634,40.02555122,9.38649,1.61634,9.524639075,22.76,22.23,31.81494146
25/10/2019 23:00,29.42432,17.89758,34.44000548,9.38432,1.61758,9.522711112,20.04,16.28,25.81937257
25/10/2019 23:30,29.40944,20.46401,35.82863194,9.36944,1.63401,9.51085667,20.04,18.83,27.49855451
26/10/2019 00:00,27.81773,21.39921,35.09632874,9.38773,1.60921,9.524653872,18.43,19.79,27.04272545
26/10/2019 00:30,26.03153,20.37355,33.05634725,9.38153,1.61355,9.519277743,16.65,18.76,25.08306401
26/10/2019 01:00,27.83215,22.30262,35.66560574,9.38215,1.61262,9.519731188,18.45,20.69,27.72144657
26/10/2019 01:30,27.06401,21.65603,34.66185616,9.38401,1.61603,9.52214244,17.68,20.04,26.72422122
26/10/2019 02:00,28.45409,22.81781,36.47310915,9.37409,1.62781,9.514374847,19.08,21.19,28.51425082
26/10/2019 02:30,27.41246,22.00487,35.15191697,9.38246,1.60487,9.518726983,18.03,20.4,27.22573966
26/10/2019 03:00,27.41246,22.02068,35.16181609,9.38246,1.62068,9.521405322,18.03,20.4,27.22573966
26/10/2019 03:30,26.92781,21.83517,34.66816407,9.37781,1.64517,9.521024353,17.55,20.19,26.75142239
26/10/2019 04:00,27.22494,22.0844,35.05592791,9.38494,1.6244,9.524482882,17.84,20.46,27.14548213
26/10/2019 04:30,25.2237,20.13316,32.27350575,9.3837,1.62316,9.523049621,15.84,18.51,24.36238289
26/10/2019 05:00,25.79781,20.50975,32.95719718,9.37781,1.61975,9.516664881,16.42,18.89,25.02895323
26/10/2019 05:30,26.51463,21.06215,33.86206973,9.38463,1.63215,9.525502289,17.13,19.43,25.90293034
26/10/2019 06:00,25.10595,19.6651,31.89082757,9.37595,1.6151,9.514041539,15.73,18.05,23.94233489
26/10/2019 06:30,26.94812,20.93719,34.12575415,9.37812,1.62719,9.51823944,17.57,19.31,26.10710631
26/10/2019 07:00,28.40308,22.37332,36.15660937,9.38308,1.60332,9.519076915,19.02,20.77,28.16297747
26/10/2019 07:30,29.63401,22.68626,37.32078431,9.38401,1.62626,9.523883938,20.25,21.06,29.21619585
26/10/2019 08:00,28.92122,20.94293,35.70774822,9.38122,1.61293,9.518867153,19.54,19.33,27.48564171
26/10/2019 08:30,27.35153,17.73983,32.60073253,9.38153,1.60983,9.518647896,17.97,16.13,24.14741808
26/10/2019 09:00,33.33277,19.85789,38.79960504,9.38277,1.61789,9.521236313,23.95,18.24,30.10481855
26/10/2019 09:30,34.06401,19.86812,39.43474318,9.38401,1.62812,9.524201721,24.68,18.24,30.68876016
26/10/2019 10:00,33.86145,22.17789,40.47785322,9.39145,1.61789,9.529790195,24.47,20.56,31.96082759
26/10/2019 10:30,34.9592,24.09091,42.45606681,9.3992,1.63091,9.53964507,25.56,22.46,34.02594892
26/10/2019 11:00,33.55238,22.42277,40.35520807,9.39238,1.63277,9.533243936,24.16,20.79,31.87365213
26/10/2019 11:30,36.94858,25.0406,44.63439495,9.39858,1.6306,9.538981202,27.55,23.41,36.15287817
26/10/2019 12:00,36.38881,24.3268,43.77143694,9.40881,1.6368,9.550121458,26.98,22.69,35.25275167
26/10/2019 12:30,34.15641,19.81851,39.48966552,9.39641,1.61851,9.534783454,24.76,18.2,30.72942564
26/10/2019 13:00,37.1554,21.01719,42.68777371,9.4054,1.62719,9.545118986,27.75,19.39,33.85313279
26/10/2019 13:30,35.70361,20.05471,40.95044762,9.43361,1.62471,9.572496029,26.27,18.43,32.09015114
26/10/2019 14:00,36.18191,20.51052,41.59100915,9.41191,1.64052,9.553813674,26.77,18.87,32.75224878
26/10/2019 14:30,36.18966,20.48231,41.58384919,9.41966,1.61231,9.556648892,26.77,18.87,32.75224878
26/10/2019 15:00,35.45299,19.95502,40.68313315,9.43299,1.62502,9.571937648,26.02,18.33,31.82812121
26/10/2019 15:30,35.43408,19.97238,40.67517656,9.41408,1.64238,9.556270942,26.02,18.33,31.82812121
26/10/2019 16:00,35.43656,22.56889,42.01314771,9.41656,1.64889,9.559834751,26.02,20.92,33.38692558
26/10/2019 16:30,34.42695,21.5937,40.63868558,9.40695,1.6337,9.547758061,25.02,19.96,32.00628063
26/10/2019 17:00,36.26112,20.93735,41.87172612,9.47112,1.60735,9.606544024,26.79,19.33,33.03563228
26/10/2019 17:30,35.18129,19.44021,40.1950859,9.41129,1.64021,9.553149654,25.77,17.8,31.31984834
26/10/2019 18:00,37.30432,22.79301,43.71651399,9.38432,1.60301,9.520246999,27.92,21.19,35.05057061
26/10/2019 18:30,36.67215,19.84068,41.69531351,9.38215,1.62068,9.521099846,27.29,18.22,32.81329761
26/10/2019 19:00,36.9306,21.68502,42.82650241,9.3806,1.62502,9.520312304,27.55,20.06,34.07940874
26/10/2019 19:30,35.1937,22.37068,41.7018446,9.3837,1.62068,9.52262723,25.81,20.75,33.11674199
26/10/2019 20:00,35.98091,23.47044,42.95913684,9.38091,1.65044,9.524989481,26.6,21.82,34.4045404
26/10/2019 20:30,35.52401,24.38254,43.08669799,9.38401,1.62254,9.523249431,26.14,22.76,34.66002308
26/10/2019 21:00,33.27711,22.75533,40.31341084,9.38711,1.62533,9.526779716,23.89,21.13,31.89371411
26/10/2019 21:30,32.49277,22.73952,39.65937307,9.38277,1.60952,9.519817619,23.11,21.13,31.31371904
26/10/2019 22:00,28.0206,19.07626,33.89775391,9.3806,1.62626,9.520524037,18.64,17.45,25.5333527
26/10/2019 22:30,25.52207,17.41665,30.89847495,9.39207,1.61665,9.53019077,16.13,15.8,22.57912532
26/10/2019 23:00,27.58215,20.06231,34.10676298,9.38215,1.61231,9.519678679,18.2,18.45,25.91606645
26/10/2019 23:30,26.60339,17.342,31.75665794,9.38339,1.612,9.520848276,17.22,15.73,23.32297794
27/10/2019 00:00,25.56843,18.23037,31.40208597,9.37843,1.62037,9.517381373,16.19,16.61,23.19500377
27/10/2019 00:30,25.34556,17.31843,30.69731958,9.38556,1.62843,9.525781899,15.96,15.69,22.38074396
27/10/2019 01:00,21.83339,16.03665,27.09005467,9.38339,1.61665,9.521636683,12.45,14.42,19.05095536
27/10/2019 01:30,25.32835,19.39634,31.90208957,9.38835,1.61634,9.526472102,15.94,17.78,23.87911221
27/10/2019 02:00,25.32308,19.39882,31.89941376,9.38308,1.61882,9.521699873,15.94,17.78,23.87911221
27/10/2019 02:30,26.87184,21.08277,34.15521887,9.38184,1.63277,9.522859847,17.49,19.45,26.15726668
27/10/2019 03:00,26.42331,21.0713,33.79631629,9.39331,1.6213,9.532202602,17.03,19.45,25.85195157
27/10/2019 03:30,25.32401,20.13037,32.35022842,9.38401,1.62037,9.522879954,15.94,18.51,24.42751932
27/10/2019 04:00,25.32339,20.55254,32.61412242,9.38339,1.62254,9.522638497,15.94,18.93,24.74729278
27/10/2019 04:30,25.84773,20.91626,33.2504899,9.38773,1.62626,9.527549325,16.46,19.29,25.35814859
27/10/2019 05:00,27.14494,22.13572,35.02624541,9.38494,1.61572,9.523006349,17.76,20.52,27.1383124
27/10/2019 05:30,26.74432,23.62223,35.68288669,9.38432,1.62223,9.523502089,17.36,22,28.02444647
27/10/2019 06:00,27.3168,22.0582,35.11084946,9.3868,1.6182,9.525260389,17.93,20.44,27.18967635
27/10/2019 06:30,27.31525,21.1044,34.51838035,9.38525,1.6244,9.52478834,17.93,19.48,26.47556043
27/10/2019 07:00,28.33308,21.652,35.65911561,9.38308,1.612,9.520542752,18.95,20.04,27.58086474
27/10/2019 07:30,29.40959,22.0244,36.74232137,9.38959,1.6244,9.529064788,20.02,20.4,28.58251913
27/10/2019 08:00,28.41719,20.60789,35.10301722,9.37719,1.61789,9.515737509,19.04,18.99,26.89129413
27/10/2019 08:30,29.06385,19.9727,35.26494183,9.40385,1.6027,9.539446636,19.66,18.37,26.90673707
27/10/2019 09:00,30.57896,20.70285,36.92804886,9.42896,1.62285,9.56759786,21.15,19.08,28.48453791
27/10/2019 09:30,30.37158,20.70037,36.75511107,9.49158,1.62037,9.628898682,20.88,19.08,28.28463894
27/10/2019 10:00,32.3699,21.16859,38.67712022,9.6999,1.60859,9.832376203,22.67,19.56,29.94198557
27/10/2019 10:30,33.25226,18.74665,38.17263,9.87226,1.61665,10.00375303,23.38,17.13,28.983811
27/10/2019 11:00,34.15766,19.81433,39.48864913,9.97766,1.59433,10.1042361,24.18,18.22,30.27607636
27/10/2019 11:30,35.61795,23.74309,42.8062225,10.05795,1.59309,10.18333413,25.56,22.15,33.82212442
27/10/2019 12:00,35.7156,24.5196,43.32222141,10.1556,1.5996,10.28080403,25.56,22.92,34.3313268
27/10/2019 12:30,32.7721,21.91503,39.42434626,10.2021,1.58503,10.32449343,22.57,20.33,30.3762045
27/10/2019 13:00,30.79775,19.74751,36.58504553,10.23775,1.58751,10.36010198,20.56,18.16,27.43171887
27/10/2019 13:30,34.05273,19.16216,39.0739913,10.16273,1.59216,10.28669308,23.89,17.57,29.65530307
27/10/2019 14:00,33.22342,18.41898,37.98755666,10.19342,1.59898,10.31806902,23.03,16.82,28.51829764
27/10/2019 14:30,31.45732,16.86464,35.69284332,10.09732,1.59464,10.22246291,21.36,15.27,26.25685625
27/10/2019 15:00,31.78109,17.13805,36.10748453,9.90109,1.59805,10.02922465,21.88,15.54,26.83702666
27/10/2019 15:30,34.42251,19.43743,39.53128988,9.80251,1.59743,9.931816798,24.62,17.84,30.40411156
27/10/2019 16:00,35.54958,21.7572,41.67911215,9.73958,1.5872,9.868060722,25.81,20.17,32.75644975
27/10/2019 16:30,35.70999,22.532,42.22433433,9.64999,1.612,9.783703338,26.06,20.92,33.41810886
27/10/2019 17:00,32.63072,20.74921,38.66902641,9.52072,1.60921,9.655758186,23.11,19.14,30.00686088
27/10/2019 17:30,35.31756,22.12797,41.67705725,9.44756,1.60797,9.583420969,25.87,20.52,33.02010448
27/10/2019 18:00,36.74959,20.11998,41.89684905,9.38959,1.62998,9.530017585,27.36,18.49,33.02195785
27/10/2019 18:30,35.20889,18.93975,39.97974569,9.39889,1.61975,9.537437984,25.81,17.32,31.08276854
27/10/2019 19:00,36.06936,20.23634,41.35829043,9.37936,1.61634,9.517612569,26.69,18.62,32.54320974
27/10/2019 19:30,32.7668,17.56254,37.17668616,9.3868,1.62254,9.525998651,23.38,15.94,28.29678427
27/10/2019 20:00,33.64587,20.5713,39.43631514,9.38587,1.6213,9.524871093,24.26,18.95,30.783926
27/10/2019 20:30,28.69804,18.89355,34.35904148,9.38804,1.61355,9.525693604,19.31,17.28,25.91282501
27/10/2019 21:00,33.91928,24.03851,41.57363971,9.38928,1.61851,9.527757005,24.53,22.42,33.23217266
27/10/2019 21:30,28.48525,17.05975,33.20308024,9.38525,1.61975,9.52399641,19.1,15.44,24.56020358
27/10/2019 22:00,31.09773,20.43161,37.20913192,9.38773,1.62161,9.526756717,21.71,18.81,28.7252537
27/10/2019 22:30,31.10114,23.08192,38.73055564,9.39114,1.62192,9.530169725,21.71,21.46,30.5263116
27/10/2019 23:00,28.46556,19.62649,34.57581837,9.38556,1.63649,9.527163063,19.08,17.99,26.22377738
27/10/2019 23:30,27.2768,16.65805,31.96113965,9.3868,1.59805,9.521857909,17.89,15.06,23.38494601
28/10/2019 00:00,25.97525,18.16293,31.69551449,9.38525,1.61293,9.522838902,16.59,16.55,23.4335358
28/10/2019 00:30,27.78967,21.3313,35.0327007,9.37967,1.6213,9.518761632,18.41,19.71,26.97058027
28/10/2019 01:00,28.26238,21.67851,35.61909487,9.39238,1.61851,9.530811964,18.87,20.06,27.54052469
28/10/2019 01:30,22.62649,16.72851,28.13896047,9.38649,1.61851,9.525007566,13.24,15.11,20.09003982
28/10/2019 02:00,23.54494,17.88037,29.56470583,9.38494,1.62037,9.523796393,14.16,16.26,21.56138214
28/10/2019 02:30,27.10897,21.69913,34.72388943,9.38897,1.61913,9.527556855,17.72,20.08,26.7806796
