Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2019 03:00,26.89773,21.69417,34.55611221,9.38773,1.61417,9.525493129,17.51,20.08,26.64219398
28/10/2019 03:30,26.53339,21.32417,34.04028512,9.38339,1.61417,9.521215925,17.15,19.71,26.12674109
28/10/2019 04:00,25.14083,20.14355,32.21527494,9.39083,1.61355,9.528443298,15.75,18.53,24.31919818
28/10/2019 04:30,24.5968,19.66293,31.49021096,9.3868,1.61293,9.52436651,15.21,18.05,23.60395306
28/10/2019 05:00,20.88052,15.76037,26.16076027,9.39052,1.62037,9.529295084,11.49,14.14,18.21976125
28/10/2019 05:30,27.02184,21.23944,34.3699527,9.38184,1.61944,9.52058337,17.64,19.62,26.38397241
28/10/2019 06:00,27.46052,21.23696,34.71438648,9.39052,1.61696,9.528715838,18.07,19.62,26.67338186
28/10/2019 06:30,29.25804,21.63231,36.38666982,9.38804,1.61231,9.52548364,19.87,20.02,28.20668892
28/10/2019 07:00,30.73455,22.79006,38.26224508,9.39455,1.62006,9.533213734,21.34,21.17,30.05934963
28/10/2019 07:30,29.9806,20.55254,36.34891026,9.3806,1.62254,9.519889307,20.6,18.93,27.97686366
28/10/2019 08:00,32.60996,20.53921,38.53918316,9.45996,1.60921,9.595853272,23.15,18.93,29.90430404
28/10/2019 08:30,35.12661,20.53952,40.69091559,9.52661,1.60952,9.6616175,25.6,18.93,31.8387327
28/10/2019 09:00,36.6142,24.40952,44.00482142,9.5542,1.60952,9.688823059,27.06,22.8,35.38479334
28/10/2019 09:30,36.26666,23.34727,43.13195618,9.63666,1.61727,9.771426621,26.63,21.73,34.37076956
28/10/2019 10:00,37.13526,24.18262,44.31508372,9.65526,1.61262,9.78900347,27.48,22.57,35.56058633
28/10/2019 10:30,37.8212,24.77433,45.21294722,9.7712,1.59433,9.900416031,28.05,23.18,36.38838963
28/10/2019 11:00,35.92586,22.98952,42.65191023,9.73586,1.60952,9.868005096,26.19,21.38,33.80858619
28/10/2019 11:30,37.96315,25.01456,45.46349052,9.72315,1.60456,9.854656702,28.24,23.41,36.6814081
28/10/2019 12:00,36.4217,23.46642,43.32681731,9.9417,1.60642,10.07064964,26.48,21.86,34.33729751
28/10/2019 12:30,37.94538,24.83898,45.35225232,9.79538,1.59898,9.925029289,28.15,23.24,36.50369981
28/10/2019 13:00,36.45611,23.54084,43.39607245,9.97611,1.60084,10.10373493,26.48,21.94,34.38828289
28/10/2019 13:30,32.48129,20.00588,38.14799385,9.72129,1.59588,9.851411688,22.76,18.41,29.2736349
28/10/2019 14:00,35.88903,23.28138,42.77902674,9.76903,1.61138,9.901034928,26.12,21.67,33.93881701
28/10/2019 14:30,35.05735,22.58394,41.70194402,9.66735,1.60394,9.799504046,25.39,20.98,32.93649192
28/10/2019 15:00,31.84491,19.78239,37.48921508,9.50491,1.60239,9.639033552,22.34,18.18,28.80256933
28/10/2019 15:30,30.17166,18.1927,35.23213591,9.48166,1.6027,9.616159506,20.69,16.59,26.51988311
28/10/2019 16:00,31.31252,18.79727,36.52138097,9.45252,1.61727,9.589874692,21.86,17.18,27.80309335
28/10/2019 16:30,32.9154,20.09719,38.56579577,9.4054,1.62719,9.545118986,23.51,18.47,29.89750826
28/10/2019 17:00,36.73145,22.18222,42.90979263,9.39145,1.66222,9.537416235,27.34,20.52,34.18400211
28/10/2019 17:30,35.91207,21.45471,41.83277845,9.39207,1.62471,9.531561334,26.52,19.83,33.11403479
28/10/2019 18:00,38.18215,22.85223,44.49832575,9.38215,1.62223,9.52136381,28.8,21.23,35.77922442
28/10/2019 18:30,39.59114,23.88874,46.23992069,9.39114,1.62874,9.531332776,30.2,22.26,37.51729734
28/10/2019 19:00,39.07021,23.67254,45.6822773,9.39021,1.62254,9.52935884,29.68,22.05,36.97438167
28/10/2019 19:30,35.48866,18.44409,39.99536779,9.38866,1.62409,9.528095556,26.1,16.82,31.05032045
28/10/2019 20:00,36.90835,18.75719,41.40118931,9.38835,1.62719,9.528319003,27.52,17.13,32.41584952
28/10/2019 20:30,36.63835,19.22696,41.37686167,9.38835,1.61696,9.526577316,27.25,17.61,32.44494722
28/10/2019 21:00,35.63959,19.22789,40.4955816,9.38959,1.61789,9.527957201,26.25,17.61,31.60972319
28/10/2019 21:30,34.46401,20.27277,39.98441182,9.38401,1.63277,9.524997719,25.08,18.64,31.24829595
28/10/2019 22:00,33.82238,21.73541,40.2042465,9.39238,1.61541,9.530286015,24.43,20.12,31.6486856
28/10/2019 22:30,31.89525,17.87169,36.56096656,9.38525,1.61169,9.522628955,22.51,16.26,27.76846593
28/10/2019 23:00,29.49362,18.2482,34.68242241,9.39362,1.6182,9.531981323,20.1,16.63,26.08767717
28/10/2019 23:30,29.96742,21.45936,36.8585186,9.38742,1.62936,9.527773521,20.58,19.83,28.579106
29/10/2019 00:00,29.25866,21.43456,36.26995378,9.38866,1.60456,9.524786055,19.87,19.83,28.07215346
29/10/2019 00:30,28.86494,21.11634,35.76429192,9.38494,1.61634,9.523111561,19.48,19.5,27.56302596
29/10/2019 01:00,28.66114,22.11603,36.20192991,9.39114,1.61603,9.529169086,19.27,20.5,28.13508308
29/10/2019 01:30,29.01021,25.76192,38.79779383,9.39021,1.62192,9.529253293,19.62,24.14,31.10761965
29/10/2019 02:00,28.42804,22.9644,36.54472774,9.38804,1.6244,9.527537478,19.04,21.34,28.59925174
29/10/2019 02:30,27.77959,20.81727,34.7140368,9.38959,1.61727,9.527851942,18.39,19.2,26.58631415
29/10/2019 03:00,27.16292,20.81076,34.21859078,9.40292,1.61076,9.539887437,17.76,19.2,26.15449483
29/10/2019 03:30,25.86998,19.7951,32.57455831,9.37998,1.6151,9.518013071,16.49,18.18,24.5445004
29/10/2019 04:00,26.58649,20.19479,33.38668887,9.38649,1.61479,9.524376161,17.2,18.58,25.31909161
29/10/2019 04:30,26.58494,20.19169,33.38357949,9.38494,1.61169,9.522323428,17.2,18.58,25.31909161
29/10/2019 05:00,26.60633,20.19913,33.40511411,9.40633,1.61913,9.544664794,17.2,18.58,25.31909161
29/10/2019 05:30,21.74843,15.94913,26.96977855,9.37843,1.61913,9.517170337,12.37,14.33,18.93055203
29/10/2019 06:00,21.2299,14.73091,25.84005347,9.3899,1.63091,9.53048212,11.84,13.1,17.65773485
29/10/2019 06:30,22.06773,14.51843,26.41532731,9.38773,1.62843,9.527919963,12.68,12.89,18.08133015
29/10/2019 07:00,23.55145,16.58673,28.80608285,9.39145,1.60673,9.527901888,14.16,14.98,20.61324817
29/10/2019 07:30,24.88742,15.28921,29.2086223,9.38742,1.60921,9.524348328,15.5,13.68,20.67347092
29/10/2019 08:00,26.12974,14.93781,30.09819729,9.40974,1.62781,9.549501153,16.72,13.31,21.37087972
29/10/2019 08:30,26.99694,14.90898,30.84011112,9.44694,1.59898,9.58130536,17.55,13.31,22.02631608
29/10/2019 09:00,28.5322,15.47766,32.45988903,9.4922,1.60766,9.627379265,19.04,13.87,23.55628366
29/10/2019 09:30,29.59452,16.10177,33.6912839,9.51452,1.60177,9.648407017,20.08,14.5,24.768052
29/10/2019 10:00,31.7983,17.41076,36.25281295,9.5883,1.61076,9.722656256,22.21,15.8,27.25663405
29/10/2019 10:30,37.59582,22.36076,43.74299109,9.58582,1.61076,9.720210535,28.01,20.75,34.85860869
29/10/2019 11:00,37.24528,21.63619,43.07360677,9.57528,1.59619,9.707410035,27.67,20.04,34.16475523
29/10/2019 11:30,36.75053,21.22673,42.44025827,9.66053,1.60673,9.793233438,27.09,19.62,33.44865468
29/10/2019 12:00,36.67254,21.31136,42.41520076,10.30254,1.69136,10.44045158,26.37,19.62,32.86824151
29/10/2019 12:30,38.33735,22.33919,44.37106957,10.28735,1.68919,10.42511069,28.05,20.65,34.83137953
29/10/2019 13:00,38.32155,22.29238,44.33386291,9.92155,1.64238,10.05656832,28.4,20.65,35.11385054
29/10/2019 13:30,34.63102,19.47834,39.733025,10.18102,1.67834,10.31842979,24.45,17.8,30.24305705
29/10/2019 14:00,35.66645,20.13051,40.95525715,10.16645,1.68051,10.30440777,25.5,18.45,31.47463264
29/10/2019 14:30,37.22732,21.34671,42.91334737,10.09732,1.68671,10.23722921,27.13,19.66,33.50451462
29/10/2019 15:00,37.21709,21.95175,43.2086926,10.08709,1.68175,10.2263223,27.13,20.27,33.86605675
29/10/2019 15:30,38.40116,24.35702,45.47431707,9.93116,1.68702,10.07342918,28.47,22.67,36.39326586
29/10/2019 16:00,38.34036,24.30246,45.39375251,9.41036,1.63246,9.550905768,28.93,22.67,36.75423513
29/10/2019 16:30,37.2792,22.90727,43.75479141,9.3992,1.61727,9.537322627,27.88,21.29,35.07931727
29/10/2019 17:00,39.55114,22.63696,45.57109427,9.39114,1.61696,9.529326846,30.16,21.02,36.76229046
29/10/2019 17:30,38.0868,18.68355,42.4226281,9.3868,1.61355,9.524471526,28.7,17.07,33.39273723
29/10/2019 18:00,39.93331,19.9182,44.62514917,9.39331,1.6182,9.531675823,30.54,18.3,35.60311222
29/10/2019 18:30,39.9237,19.91727,44.61613459,9.3837,1.61727,9.522047466,30.54,18.3,35.60311222
29/10/2019 19:00,39.9299,20.633,44.94571841,9.3899,1.643,9.532558471,30.54,18.99,35.96264312
29/10/2019 19:30,36.11835,21.10812,41.83405236,9.38835,1.62812,9.528477867,26.73,19.48,33.07511602
29/10/2019 20:00,33.43525,18.90006,38.40739786,9.38525,1.62006,9.524049137,24.05,17.28,29.61420099
29/10/2019 20:30,36.76711,18.90254,41.34158193,9.38711,1.62254,9.526304121,27.38,17.28,32.37688682
29/10/2019 21:00,36.06238,18.90099,40.71538621,9.39238,1.62099,9.531233427,26.67,17.28,31.77872401
29/10/2019 21:30,34.60711,18.50425,39.24358968,9.38711,1.60425,9.523205984,25.22,16.9,30.35882738
29/10/2019 22:00,34.02432,21.30905,40.14635679,9.38432,1.62905,9.524666176,24.64,19.68,31.5346159
29/10/2019 22:30,32.37866,19.82952,37.96824314,9.38866,1.60952,9.525622879,22.99,18.22,29.33442517
29/10/2019 23:00,29.94618,19.02108,35.47640316,9.38618,1.57108,9.516757187,20.56,17.45,26.96694458
29/10/2019 23:30,26.97742,17.18262,31.98474042,9.38742,1.61262,9.524925066,17.59,15.57,23.49112598
30/10/2019 00:00,26.113,17.19161,31.26404042,9.393,1.62161,9.531949853,16.72,15.57,22.84695385
30/10/2019 00:30,27.19238,19.68479,33.56957681,9.39238,1.61479,9.530180943,17.8,18.07,25.36463877
30/10/2019 01:00,28.52773,20.95688,35.39805359,9.38773,1.62688,9.527655173,19.14,19.33,27.20272964
30/10/2019 01:30,28.77308,21.62518,35.9935903,9.38308,1.60518,9.519390375,19.39,20.02,27.87063867
30/10/2019 02:00,27.5161,20.56789,34.35365859,9.3961,1.61789,9.534372725,18.12,18.95,26.21901791
30/10/2019 02:30,26.69254,19.9789,33.34138775,9.37254,1.6089,9.509630133,17.32,18.37,25.24756028
30/10/2019 03:00,26.03556,19.73665,32.67086987,9.38556,1.61665,9.523775183,16.65,18.12,24.60806575
30/10/2019 03:30,27.08928,20.57394,34.01640925,9.38928,1.60394,9.525292775,17.7,18.97,25.94515176
30/10/2019 04:00,26.34238,20.25293,33.22803271,9.39238,1.61293,9.529865962,16.95,18.64,25.19428705
30/10/2019 04:30,27.42843,23.42595,36.07067931,9.37843,1.62595,9.518332977,18.05,21.8,28.30269422
30/10/2019 05:00,26.40424,24.20572,35.82039602,9.39424,1.61572,9.532171646,17.01,22.59,28.27805156
30/10/2019 05:30,24.90494,20.14479,32.03230558,9.38494,1.61479,9.522848605,15.52,18.53,24.1708771
30/10/2019 06:00,25.7468,19.4582,32.27257748,9.3868,1.6182,9.525260389,16.36,17.84,24.20568528
30/10/2019 06:30,27.11021,19.46068,33.37186768,9.39021,1.62068,9.529042318,17.72,17.84,25.14486031
30/10/2019 07:00,28.42556,19.67347,34.56960924,9.38556,1.62347,9.524935241,19.04,18.05,26.23593147
30/10/2019 07:30,31.95959,19.63906,37.5114392,9.38959,1.58906,9.523104118,22.57,18.05,28.89995502
30/10/2019 08:00,34.54633,22.9506,41.47504017,9.40633,1.6306,9.546617224,25.14,21.32,32.96303991
30/10/2019 08:30,32.28787,20.42696,38.20690048,9.44787,1.61696,9.585239026,22.84,18.81,29.58854001
30/10/2019 09:00,28.89227,17.49014,33.7737807,9.52227,1.61014,9.657441523,19.37,15.88,25.0473811
30/10/2019 09:30,30.23644,16.81053,34.59532082,9.58644,1.60053,9.719132068,20.65,15.21,25.64696083
30/10/2019 10:00,31.24076,15.02076,34.66422243,9.67076,1.61076,9.803986269,21.57,13.41,25.39868107
30/10/2019 10:30,32.50565,15.77138,36.12967906,9.64565,1.61138,9.779320499,22.86,14.16,26.89024358
30/10/2019 11:00,33.04443,16.30609,36.84864889,10.18443,1.68609,10.32305739,22.86,14.62,27.13529067
30/10/2019 11:30,31.68909,15.07113,35.09041727,10.14909,1.68113,10.28738188,21.54,13.39,25.36264379
30/10/2019 12:00,36.02153,19.10075,40.77240825,10.00153,1.65075,10.1368426,26.02,17.45,31.32958506
30/10/2019 12:30,34.55349,17.56144,38.76013217,10.22349,1.68144,10.36083917,24.33,15.88,29.0538001
30/10/2019 13:00,36.15218,18.91803,40.80284277,10.19218,1.67803,10.32939097,25.96,17.24,31.16310639
30/10/2019 13:30,37.03559,19.88641,42.03693887,9.88559,1.64641,10.02175411,27.15,18.24,32.7081045
30/10/2019 14:00,35.71717,18.764,40.34605221,10.07717,1.674,10.21526462,25.64,17.09,30.81359603
30/10/2019 14:30,36.63685,19.55237,41.52774916,10.11685,1.68237,10.25577997,26.52,17.87,31.97885708
30/10/2019 15:00,37.07264,20.19315,42.21544674,9.90264,1.66315,10.04133193,27.17,18.53,32.88722852
30/10/2019 15:30,37.25337,20.00903,42.2868166,10.08337,1.70903,10.22717625,27.17,18.3,32.75818829
30/10/2019 16:00,37.58104,20.34933,42.73674998,10.41104,1.74933,10.55698391,27.17,18.6,32.92672015
30/10/2019 16:30,35.84761,18.31268,40.2542593,9.86761,1.68268,10.0100519,25.98,16.63,30.84667405
30/10/2019 17:00,38.65029,20.26469,43.64060698,10.00029,1.70469,10.14454376,28.65,18.56,34.13643362
30/10/2019 17:30,39.33562,20.23307,44.23424152,9.76562,1.67307,9.907900747,29.57,18.56,34.91215404
30/10/2019 18:00,39.18029,20.18688,44.07499573,9.38029,1.62688,9.520324523,29.8,18.56,35.10717306
30/10/2019 18:30,39.54959,20.51316,44.5528877,9.38959,1.62316,9.528853486,30.16,18.89,35.58732499
30/10/2019 19:00,38.68494,19.89944,43.50301478,9.38494,1.61944,9.523638208,29.3,18.28,34.53474193
30/10/2019 19:30,38.43184,19.90595,43.28109485,9.38184,1.62595,9.521692874,29.05,18.28,34.32289178
30/10/2019 20:00,36.93184,19.21037,41.62930604,9.38184,1.62037,9.520741606,27.55,17.59,32.68655075
30/10/2019 20:30,36.0768,19.2082,40.87163375,9.3868,1.6182,9.525260389,26.69,17.59,31.96504654
30/10/2019 21:00,35.34401,22.18501,41.72977009,9.38401,1.66501,9.530577211,25.96,20.52,33.09066334
30/10/2019 21:30,33.96122,22.55758,40.77019597,9.38122,1.61758,9.519656178,24.58,20.94,32.29024621
30/10/2019 22:00,32.75114,17.75006,37.25186977,9.39114,1.62006,9.529853352,23.36,16.13,28.38778787
30/10/2019 22:30,31.32959,17.47479,35.87354868,9.38959,1.61479,9.527431297,21.94,15.86,27.07218499
30/10/2019 23:00,30.70866,19.6051,36.43325054,9.38866,1.6151,9.526567304,21.32,17.99,27.89592264
30/10/2019 23:30,28.85905,20.96665,35.67134956,9.37905,1.61665,9.517359724,19.48,19.35,27.45711019
31/10/2019 00:00,28.87207,21.4482,35.96695302,9.39207,1.6182,9.530453826,19.48,19.83,27.79746931
31/10/2019 00:30,28.43843,21.44665,35.61885873,9.37843,1.61665,9.516748735,19.06,19.83,27.50477231
31/10/2019 01:00,27.29308,20.1251,33.91064532,9.38308,1.6151,9.521068128,17.91,18.51,25.7563235
31/10/2019 01:30,26.86238,20.12665,33.56589787,9.39238,1.61665,9.530496277,17.47,18.51,25.45232799
31/10/2019 02:00,25.41773,19.13533,31.81543419,9.38773,1.62533,9.527390627,16.03,17.51,23.73943976
31/10/2019 02:30,26.63874,20.5113,33.62046842,9.37874,1.6213,9.517845222,17.26,18.89,25.5878819
31/10/2019 03:00,23.8237,18.13037,29.93791907,9.3837,1.62037,9.522574475,14.44,16.51,21.93384827
31/10/2019 03:30,20.52641,15.44882,25.69045634,9.39641,1.61882,9.53483608,11.13,13.83,17.75234632
31/10/2019 04:00,20.51339,15.45068,25.68117368,9.38339,1.62068,9.522321752,11.13,13.83,17.75234632
31/10/2019 04:30,22.20936,17.07107,28.01208851,9.37936,1.61107,9.516719002,12.83,15.46,20.09030861
31/10/2019 05:00,21.46083,16.29316,26.94502342,9.39083,1.62316,9.530075366,12.07,14.67,18.99720506
31/10/2019 05:30,24.29905,18.47448,30.52458423,9.37905,1.61448,9.516991361,14.92,16.86,22.51368473
31/10/2019 06:00,25.44827,19.03316,31.77854033,9.39827,1.62316,9.537406743,16.05,17.41,23.67932854
31/10/2019 06:30,26.70494,19.34984,32.97832816,9.38494,1.56984,9.515329549,17.32,17.78,24.82157932
31/10/2019 07:00,28.02897,19.89029,34.36927109,9.38897,1.63029,9.529459751,18.64,18.26,26.09362374
31/10/2019 07:30,29.5068,19.4458,35.33822836,9.3868,1.6058,9.523161654,20.12,17.84,26.89014689
31/10/2019 08:00,31.2237,21.2151,37.74917098,9.3837,1.6151,9.521679143,21.84,19.6,29.34528241
31/10/2019 08:30,28.57116,15.35633,32.43652347,9.62116,1.65633,9.762691679,18.95,13.7,23.38359468
31/10/2019 09:00,28.69222,13.00484,31.50189442,10.03222,1.72484,10.17941605,18.66,11.28,21.80444909
31/10/2019 09:30,29.59196,12.98996,32.31753638,10.14196,1.70996,10.28510164,19.45,11.28,22.4842367
31/10/2019 10:00,31.68267,16.17554,35.57301889,10.09267,1.71554,10.2374345,21.59,14.46,25.9849899
31/10/2019 10:30,37.12074,23.54888,43.9601989,10.06074,1.68888,10.20150994,27.06,21.86,34.78653763
31/10/2019 11:00,38.38585,24.49354,45.53467889,9.77585,1.65354,9.914708153,28.61,22.84,36.60871071
31/10/2019 11:30,38.67655,24.832,45.96198151,9.45655,1.612,9.592960018,29.22,23.22,37.32260441
31/10/2019 12:00,38.40345,24.51851,45.56294881,9.45345,1.61851,9.591000549,28.95,22.9,36.91222697
31/10/2019 12:30,33.78392,20.00262,39.26140672,9.43392,1.61262,9.570757015,24.35,18.39,30.51417048
31/10/2019 13:00,32.15352,18.68975,37.19079998,9.48352,1.61975,9.620849321,22.67,17.07,28.37805138
31/10/2019 13:30,31.87206,18.44533,36.82469833,9.43206,1.62533,9.571073788,22.44,16.82,28.04400114
31/10/2019 14:00,31.8857,18.44378,36.83572838,9.4457,1.62378,9.58425323,22.44,16.82,28.04400114
31/10/2019 14:30,32.48237,19.14587,37.7050222,9.43237,1.63587,9.573174733,23.05,17.51,28.94654729
31/10/2019 15:00,31.63726,18.32618,36.56179828,9.40726,1.63618,9.548488137,22.23,16.69,27.79800353
31/10/2019 15:30,33.15455,19.57564,38.50233587,9.39455,1.62564,9.534163577,23.76,17.95,29.77818161
31/10/2019 16:00,35.55928,21.83254,41.72675637,9.38928,1.62254,9.528442421,26.17,20.21,33.06528391
31/10/2019 16:30,37.76432,23.24262,44.34369459,9.38432,1.61262,9.521869834,28.38,21.63,35.68306741
31/10/2019 17:00,32.71114,14.89626,35.9432503,9.39114,1.62626,9.5309093,23.32,13.27,26.83123739
31/10/2019 17:30,32.70401,14.89068,35.93444894,9.38401,1.62068,9.522932707,23.32,13.27,26.83123739
31/10/2019 18:00,33.71463,15.69665,37.1895294,9.38463,1.61665,9.522858681,24.33,14.08,28.11041266
31/10/2019 18:30,35.93238,17.83223,40.11389235,9.39238,1.62223,9.531444394,26.54,16.21,31.09880544
31/10/2019 19:00,37.54905,19.64789,42.37889495,9.37905,1.61789,9.517570433,28.17,18.03,33.44592352
31/10/2019 19:30,36.76587,19.21502,41.48428848,9.38587,1.62502,9.525505008,27.38,17.59,32.54339411
31/10/2019 20:00,33.94432,17.13417,38.02363268,9.38432,1.61417,9.522132463,24.56,15.52,29.05277956
31/10/2019 20:30,35.2168,18.85572,39.9469796,9.3868,1.61572,9.524839388,25.83,17.24,31.05489494
31/10/2019 21:00,33.62649,21.8078,40.07893425,9.38649,1.6678,9.533506771,24.24,20.14,31.51503133
31/10/2019 21:30,34.00122,22.95386,41.02392778,9.38122,1.61386,9.519024781,24.62,21.34,32.58128297
31/10/2019 22:00,29.46091,17.41851,34.22498661,9.38091,1.61851,9.519508761,20.08,15.8,25.55085909
31/10/2019 22:30,30.96021,19.65285,36.67109374,9.39021,1.62285,9.529411628,21.57,18.03,28.11308948
31/10/2019 23:00,29.92618,21.61293,36.91469887,9.38618,1.61293,9.523755466,20.54,20,28.66865187
31/10/2019 23:30,27.78331,21.6368,35.21453434,9.39331,1.6368,9.534851178,18.39,20,27.16969083
01/11/2019 00:00,28.43657,22.11215,36.02201675,9.37657,1.63215,9.517561588,19.06,20.48,27.97702629
01/11/2019 00:30,28.03998,21.22099,35.16491,9.37998,1.62099,9.519014307,18.66,19.6,27.0620694
01/11/2019 01:00,28.73308,21.99223,36.18353309,9.38308,1.62223,9.522280213,19.35,20.37,28.09554057
01/11/2019 01:30,28.05424,21.70859,35.47257055,9.39424,1.60859,9.530965689,18.66,20.1,27.42636688
01/11/2019 02:00,27.06401,20.36688,33.87138081,9.38401,1.62688,9.523989826,17.68,18.74,25.7637342
01/11/2019 02:30,25.69998,19.34347,32.16611266,9.37998,1.62347,9.519436939,16.32,17.72,24.09026359
01/11/2019 03:00,26.47804,20.33386,33.38491373,9.38804,1.61386,9.52574612,17.09,18.72,25.34771193
01/11/2019 03:30,23.40277,17.81533,29.412168,9.38277,1.62533,9.522503373,14.02,16.19,21.41673411
01/11/2019 04:00,21.27773,16.04409,26.64872638,9.38773,1.62409,9.527179167,11.89,14.42,18.68979668
01/11/2019 04:30,21.6744,16.03417,26.96060502,9.3744,1.61417,9.512356183,12.3,14.42,18.95326885
01/11/2019 05:00,24.01269,18.48037,30.30071544,9.39269,1.62037,9.53143349,14.62,16.86,22.31600323
01/11/2019 05:30,25.13928,19.32533,31.70885962,9.38928,1.62533,9.52891791,15.75,17.7,23.69287868
01/11/2019 06:00,26.66773,22.52471,34.90745456,9.38773,1.62471,9.527284877,17.28,20.9,27.11841441
01/11/2019 06:30,27.31587,20.94169,34.41963297,9.38587,1.61169,9.523240011,17.93,19.33,26.36539019
01/11/2019 07:00,27.63626,19.85851,34.03121047,9.37626,1.61851,9.514926495,18.26,18.24,25.80940139
01/11/2019 07:30,30.7899,21.72905,37.68513707,9.3899,1.62905,9.530164002,21.4,20.1,29.35932561
01/11/2019 08:00,29.74238,20.03905,35.86324989,9.39238,1.62905,9.532607511,20.35,18.41,27.44176744
01/11/2019 08:30,33.67779,19.29603,38.81404788,9.45779,1.61603,9.594860324,24.22,17.68,29.9865103
01/11/2019 09:00,33.19732,19.72952,38.61756096,9.47732,1.60952,9.613019766,23.72,18.12,29.84916749
01/11/2019 09:30,30.02119,18.57983,35.30555101,9.50119,1.60983,9.636605421,20.52,16.97,26.6280172
01/11/2019 10:00,28.94761,17.17518,33.65933649,9.55761,1.60518,9.691465923,19.39,15.57,24.86758935
01/11/2019 10:30,29.26613,17.46611,34.08183334,9.58613,1.60611,9.719746792,19.68,15.86,25.27532393
01/11/2019 11:00,29.21436,17.47045,34.03961594,9.53436,1.61045,9.66941414,19.68,15.86,25.27532393
01/11/2019 11:30,29.32009,17.46456,34.12738686,9.87009,1.60456,9.999664464,19.45,15.86,25.09665516
01/11/2019 12:00,29.48248,17.46921,34.26937299,9.61248,1.60921,9.746246897,19.87,15.86,25.42354224
01/11/2019 12:30,29.70343,17.4627,34.45634405,9.53343,1.6027,9.667209259,20.17,15.86,25.65869248
01/11/2019 13:00,29.46636,17.46301,34.2523443,9.59636,1.60301,9.72932507,19.87,15.86,25.42354224
01/11/2019 13:30,29.5172,17.45712,34.29309164,9.6472,1.59712,9.778510118,19.87,15.86,25.42354224
01/11/2019 14:00,29.40715,17.46053,34.20015466,9.53715,1.60053,9.670518414,19.87,15.86,25.42354224
01/11/2019 14:30,29.3591,17.70619,34.28506843,9.4891,1.59619,9.622413488,19.87,16.11,25.58024628
01/11/2019 15:00,29.32965,17.71859,34.2662633,9.45965,1.60859,9.595443706,19.87,16.11,25.58024628
01/11/2019 15:30,29.29121,17.48068,34.11083635,9.42121,1.62068,9.559592121,19.87,15.86,25.42354224
01/11/2019 16:00,29.48943,17.47944,34.28056745,9.40943,1.61944,9.547772454,20.08,15.86,25.588005
01/11/2019 16:30,29.91083,17.62161,34.71568652,9.39083,1.62161,9.529811492,20.52,16,26.02057647
01/11/2019 17:00,31.18618,18.17688,36.09676979,9.38618,1.62688,9.52612794,21.8,16.55,27.37046766
01/11/2019 17:30,32.89494,16.57541,36.83505524,9.38494,1.61541,9.522953758,23.51,14.96,27.86613895
01/11/2019 18:00,34.23711,16.57758,38.03939878,9.38711,1.61758,9.525460577,24.85,14.96,29.00558739
01/11/2019 18:30,38.4675,20.36951,43.52775544,9.3775,1.64951,9.521469923,29.09,18.72,34.59286776
01/11/2019 19:00,37.55308,20.07068,42.58011288,9.38308,1.62068,9.522016275,28.17,18.45,33.67419487
01/11/2019 19:30,39.83091,22.43347,45.71391438,9.38091,1.62347,9.520353316,30.45,20.81,36.8816838
01/11/2019 20:00,36.37998,20.0513,41.5398312,9.37998,1.6213,9.519067102,27,18.43,32.6904405
01/11/2019 20:30,35.75804,21.77773,41.86773159,9.38804,1.63773,9.529819232,26.37,20.14,33.18126731
01/11/2019 21:00,38.18122,26.47409,46.46162935,9.38122,1.62409,9.520764518,28.8,24.85,38.03896029
01/11/2019 21:30,37.22587,25.65068,45.20755226,9.38587,1.62068,9.524765578,27.84,24.03,36.77643947
01/11/2019 22:00,35.97936,22.75348,42.57035586,9.37936,1.58348,9.512087201,26.6,21.17,33.996013
01/11/2019 22:30,35.97843,26.3089,44.57135453,9.37843,1.6089,9.515435275,26.6,24.7,36.29944903
01/11/2019 23:00,35.11773,26.31479,43.88306203,9.38773,1.61479,9.525598212,25.73,24.7,35.66683193
01/11/2019 23:30,26.72773,17.26013,31.81640518,9.38773,1.65013,9.53165272,17.34,15.61,23.33126015
02/11/2019 00:00,33.26316,25.51843,41.92407522,9.37316,1.62843,9.513564666,23.89,23.89,33.78556201
02/11/2019 00:30,33.27649,26.02789,42.24660749,9.38649,1.61789,9.524902234,23.89,24.41,34.15523679
02/11/2019 01:00,33.60339,26.02541,42.50305619,9.38339,1.61541,9.521426225,24.22,24.41,34.38686522
02/11/2019 01:30,33.15781,26.02882,42.15376418,9.37781,1.61882,9.516506638,23.78,24.41,34.07838758
02/11/2019 02:00,31.70308,25.64789,40.77866529,9.38308,1.61789,9.521541805,22.32,24.03,32.79669648
02/11/2019 02:30,31.69843,26.02355,41.01238373,9.37843,1.61355,9.516222615,22.32,24.41,33.07613188
02/11/2019 03:00,31.70866,25.80828,40.8840609,9.38866,1.60828,9.525413437,22.32,24.2,32.92145805
02/11/2019 03:30,29.75463,23.86339,38.14183253,9.38463,1.63339,9.525714836,20.37,22.23,30.15144773
02/11/2019 04:00,22.81153,17.93169,29.01570966,9.38153,1.61169,9.518962643,13.43,16.32,21.13545126
02/11/2019 04:30,29.01719,23.27874,37.20076681,9.37719,1.62874,9.51758826,19.64,21.65,29.23101264
02/11/2019 05:00,30.78494,24.90921,39.60026861,9.38494,1.60921,9.521903992,21.4,23.3,31.63621343
02/11/2019 05:30,26.10432,20.81417,33.38660204,9.38432,1.61417,9.522132463,16.72,19.2,25.45974077
02/11/2019 06:00,27.63285,22.49355,35.6305233,9.37285,1.61355,9.51072346,18.26,20.88,27.73809655
02/11/2019 06:30,31.22711,25.45076,40.28490516,9.38711,1.61076,9.5243048,21.84,23.84,32.33158208
02/11/2019 07:00,32.26246,24.73052,40.65052207,9.38246,1.64052,9.52480244,22.88,23.09,32.5060379
02/11/2019 07:30,33.24998,25.06355,41.63823614,9.37998,1.61355,9.517750175,23.87,23.45,33.46161084
02/11/2019 08:00,29.04122,21.10209,35.89833786,9.38122,1.56209,9.510384527,19.66,19.54,27.7187157
02/11/2019 08:30,35.4302,23.91215,42.74447321,9.4302,1.63215,9.570401541,26,22.28,34.24030374
02/11/2019 09:00,36.87733,25.40657,44.78204179,9.43733,1.62657,9.576477823,27.44,23.78,36.31035665
02/11/2019 09:30,37.57093,25.60014,45.46363326,9.61093,1.61014,9.744871794,27.96,23.99,36.84130427
02/11/2019 10:00,38.94748,26.1003,46.88423891,9.76748,1.5903,9.896096182,29.18,24.51,38.107906
02/11/2019 10:30,38.20805,21.85828,44.01862662,9.96805,1.60828,10.09695921,28.24,20.25,34.74996547
02/11/2019 11:00,36.82123,24.32246,44.1291858,9.96123,1.63246,10.09410862,26.86,22.69,35.16099686
02/11/2019 11:30,39.86004,26.90929,48.09295871,9.76004,1.59929,9.890202693,30.1,25.31,39.32691318
02/11/2019 12:00,38.87669,25.70177,46.60448483,9.51669,1.60177,9.650546911,29.36,24.1,37.98446525
02/11/2019 12:30,39.5891,24.85774,46.74616644,9.4891,1.59774,9.622670727,30.1,23.26,38.03994742
02/11/2019 13:00,41.05592,23.77859,47.44480909,9.49592,1.60859,9.631202336,31.56,22.17,38.56867252
02/11/2019 13:30,40.29026,22.60115,46.19650455,9.50026,1.60115,9.634242128,30.79,21,37.26961363
02/11/2019 14:00,40.99438,23.34076,47.17340637,9.45438,1.61076,9.590612544,31.54,21.73,38.30097257
02/11/2019 14:30,40.66888,24.39556,47.42468923,9.43888,1.63556,9.579536114,31.23,22.76,38.64363466
02/11/2019 15:00,37.36059,20.63324,42.6795534,9.42059,1.61324,9.557722493,27.94,19.02,33.79946745
02/11/2019 15:30,40.31168,22.75037,46.28834496,9.40168,1.62037,9.54029275,30.91,21.13,37.44202185
02/11/2019 16:00,41.10579,23.21254,47.20707558,9.39579,1.62254,9.534857407,31.71,21.59,38.36211934
02/11/2019 16:30,39.85618,24.12448,46.58868553,9.38618,1.61448,9.524018094,30.47,22.51,37.88299091
02/11/2019 17:00,42.12564,26.47223,49.75287435,9.37564,1.62223,9.514949058,32.75,24.85,41.11064339
02/11/2019 17:30,38.64556,23.27626,45.11389572,9.38556,1.62626,9.525411178,29.26,21.65,36.39876509
02/11/2019 18:00,41.89626,23.2992,47.9390167,9.37626,1.6492,9.520194968,32.52,21.65,39.06754279
02/11/2019 18:30,40.32238,21.87316,45.87297088,9.39238,1.62316,9.531602722,30.93,20.25,36.96927643
02/11/2019 19:00,39.60277,21.87161,45.24098491,9.38277,1.62161,9.521869137,30.22,20.25,36.37734047
02/11/2019 19:30,38.85742,21.87409,44.59119759,9.38742,1.62409,9.526873705,29.47,20.25,35.75672524
02/11/2019 20:00,39.78967,23.11215,46.01509879,9.37967,1.63215,9.52061568,30.41,21.48,37.23114959
02/11/2019 20:30,38.6637,22.66688,44.81817875,9.3837,1.62688,9.523684383,29.28,21.04,36.05551275
02/11/2019 21:00,38.66897,22.89254,44.93726325,9.38897,1.62254,9.528136949,29.28,21.27,36.19021
02/11/2019 21:30,37.18401,22.26975,43.34273139,9.38401,1.61975,9.522774477,27.8,20.65,34.63036962
02/11/2019 22:00,37.18432,24.51587,44.53876442,9.38432,1.63587,9.525835004,27.8,22.88,36.00464414
02/11/2019 22:30,37.18711,27.15789,46.04815023,9.38711,1.61789,9.525513225,27.8,25.54,37.75091522
02/11/2019 23:00,31.82618,21.6506,38.49226174,9.38618,1.6306,9.52676395,22.44,20.02,30.07247911
02/11/2019 23:30,33.68184,24.71719,41.77805437,9.38184,1.62719,9.521904698,24.3,23.09,33.52071151
03/11/2019 00:00,33.68463,25.46154,42.22492531,9.38463,1.59154,9.518628042,24.3,23.87,34.06269073
03/11/2019 00:30,33.27184,25.49657,41.91766237,9.38184,1.62657,9.521798767,23.89,23.87,33.77142283
03/11/2019 01:00,33.73711,26.08293,42.64401281,9.38711,1.61293,9.524672033,24.35,24.47,34.52105734
03/11/2019 01:30,33.18494,25.52851,41.8681868,9.38494,1.61851,9.523480111,23.8,23.91,33.7361542
03/11/2019 02:00,32.93432,25.52138,41.66545657,9.38432,1.61138,9.521659906,23.55,23.91,33.56025328
03/11/2019 02:30,31.13711,24.54037,39.64529454,9.38711,1.62037,9.525934762,21.75,22.92,31.59729261
03/11/2019 03:00,31.13153,24.87572,39.84938652,9.38153,1.61572,9.519645805,21.75,23.26,31.84478136
03/11/2019 03:30,31.59587,25.56324,40.64207475,9.38587,1.61324,9.523502452,22.21,23.95,32.66323009
03/11/2019 04:00,31.59339,26.58944,41.29334827,9.38339,1.61944,9.522110785,22.21,24.97,33.41833329
03/11/2019 04:30,29.52556,27.89254,40.61714516,9.38556,1.62254,9.524776772,20.14,26.27,33.1018504
03/11/2019 05:00,30.84122,27.49068,41.31486824,9.38122,1.62068,9.52018342,21.46,25.87,33.61232661
03/11/2019 05:30,30.3268,24.11471,38.74576153,9.3868,1.62471,9.526368501,20.94,22.49,30.72919947
03/11/2019 06:00,31.26773,24.992,40.02837748,9.38773,1.612,9.525125645,21.88,23.38,32.02122421
03/11/2019 06:30,31.26215,24.44564,39.68515261,9.38215,1.62564,9.521945391,21.88,22.82,31.61466116
03/11/2019 07:00,31.47494,24.43603,39.8471004,9.38494,1.61603,9.52305895,22.09,22.82,31.76036051
03/11/2019 07:30,32.53804,24.43169,40.68945224,9.38804,1.61169,9.525378717,23.15,22.82,32.50653627
03/11/2019 08:00,29.67292,21.8513,36.85052907,9.40292,1.6213,9.541672716,20.27,20.23,28.63783861
03/11/2019 08:30,29.72438,21.31952,36.57951202,9.45438,1.60952,9.590404361,20.27,19.71,28.27290222
03/11/2019 09:00,34.82435,25.79076,43.33472804,9.57435,1.61076,9.708899304,25.25,24.18,34.96047626
03/11/2019 09:30,36.19927,26.11394,44.63546808,9.73927,1.60394,9.870461167,26.46,24.51,36.06759903
03/11/2019 10:00,36.8983,26.12386,45.20996134,9.8983,1.61386,10.02900229,27,24.51,36.4656016
03/11/2019 10:30,37.78556,26.1189,45.93414288,10.00556,1.6089,10.13409049,27.78,24.51,37.04684197
03/11/2019 11:00,37.85345,23.99557,44.81820006,10.07345,1.59557,10.19903125,27.78,22.4,35.68596923
03/11/2019 11:30,36.24662,20.86495,41.82300324,10.10662,1.59495,10.23169748,26.14,19.27,32.47510585
03/11/2019 12:00,37.42979,21.62053,43.22541494,10.13979,1.60053,10.26533183,27.29,20.02,33.8458934
03/11/2019 12:30,39.1059,26.67619,47.33804525,9.8859,1.59619,10.01393236,29.22,25.08,38.50733437
03/11/2019 13:00,39.28601,27.19464,47.7801112,10.06601,1.59464,10.19153737,29.22,25.6,38.84801668
03/11/2019 13:30,38.5309,26.55363,46.79450311,9.7309,1.60363,9.862152097,28.8,24.95,38.10436327
03/11/2019 14:00,38.7541,26.93518,47.19517124,9.9541,1.60518,10.08269357,28.8,25.33,38.3542553
03/11/2019 14:30,38.95203,24.06642,45.78704197,9.86203,1.60642,9.992007853,29.09,22.46,36.75159452
03/11/2019 15:00,38.5241,22.60177,44.66482159,9.6441,1.60177,9.776212556,28.88,21,35.70790389
03/11/2019 15:30,37.15972,21.41208,42.88731701,9.48972,1.60208,9.624003637,27.67,19.81,34.0303541
03/11/2019 16:00,39.04602,22.52595,45.07782272,9.40602,1.62595,9.545518616,29.64,20.9,36.26761089
03/11/2019 16:30,40.43269,23.00068,46.51702593,9.39269,1.62068,9.531486196,31.04,21.38,37.69066197
03/11/2019 17:00,40.42432,23.20417,46.61071929,9.38432,1.61417,9.522132463,31.04,21.59,37.81017985
03/11/2019 17:30,41.79843,27.53223,50.05129808,9.37843,1.62223,9.517698222,32.42,25.91,41.50162045
03/11/2019 18:00,42.11959,27.81502,50.47509484,9.38959,1.62502,9.529170497,32.73,26.19,41.91859969
03/11/2019 18:30,40.90711,27.10874,49.07418296,9.38711,1.62874,9.527362077,31.52,25.48,40.53073895
03/11/2019 19:00,40.90153,27.10502,49.06747666,9.38153,1.62502,9.521228657,31.52,25.48,40.53073895
03/11/2019 19:30,40.21401,27.10099,48.4936105,9.38401,1.62099,9.52298547,30.83,25.48,39.9964911
03/11/2019 20:00,35.1368,23.14223,42.07323999,9.3868,1.62223,9.525945854,25.75,21.52,33.55849967
03/11/2019 20:30,38.6206,26.52665,46.85310987,9.3806,1.61665,9.518887203,29.24,24.91,38.41205149
03/11/2019 21:00,36.88432,22.94006,43.43615331,9.38432,1.62006,9.523132692,27.5,21.32,34.79644235
03/11/2019 21:30,35.83626,22.18611,42.14808427,9.37626,1.60611,9.512825076,26.46,20.58,33.5211575
03/11/2019 22:00,36.34835,26.33355,44.88494629,9.38835,1.61355,9.525999125,26.96,24.72,36.57758877
03/11/2019 22:30,35.61525,26.33107,44.29188729,9.38525,1.61107,9.522524041,26.23,24.72,36.04290915
03/11/2019 23:00,34.1906,24.38254,41.99411132,9.3806,1.62254,9.519889307,24.81,22.76,33.66828923
03/11/2019 23:30,32.56432,23.64851,40.24533466,9.38432,1.61851,9.522869131,23.18,22.03,31.97863818
04/11/2019 00:00,32.00998,28.05664,42.56540694,9.37998,1.65664,9.525149914,22.63,26.4,34.7717831
04/11/2019 00:30,32.64618,29.40192,43.93456462,9.38618,1.62192,9.525282121,23.26,27.78,36.23197483
04/11/2019 01:00,31.43401,25.32022,40.3634801,9.38401,1.60022,9.51947203,22.05,23.72,32.38581325
04/11/2019 01:30,22.04773,16.84386,27.74559457,9.38773,1.61386,9.525440601,12.66,15.23,19.80475953
04/11/2019 02:00,26.65223,21.40138,34.18128772,9.37223,1.61138,9.509744512,17.28,19.79,26.27246658
04/11/2019 02:30,29.26052,23.87107,37.7624948,9.39052,1.61107,9.527718112,19.87,22.26,29.83830592
04/11/2019 03:00,30.57401,25.22324,39.63561433,9.38401,1.61324,9.521669338,21.19,23.61,31.72456777
04/11/2019 03:30,30.57525,25.22138,39.63538724,9.38525,1.61138,9.522576493,21.19,23.61,31.72456777
04/11/2019 04:00,27.08587,25.64091,37.2974613,9.38587,1.63091,9.526511591,17.7,24.01,29.8290144
04/11/2019 04:30,29.09029,23.40859,37.33908218,9.38029,1.60859,9.517216099,19.71,21.8,29.38918338
04/11/2019 05:00,30.62998,24.93417,39.49567708,9.37998,1.61417,9.517855304,21.25,23.32,31.54972108
04/11/2019 05:30,31.15277,24.94192,39.90732329,9.38277,1.62192,9.521921936,21.77,23.32,31.90227735
04/11/2019 06:00,32.12525,25.37231,40.93636284,9.38525,1.61231,9.522733909,22.74,23.76,32.88837485
04/11/2019 06:30,32.71533,24.45882,40.84760327,9.37533,1.61882,9.514062792,23.34,22.84,32.6561051
04/11/2019 07:00,35.13308,25.72704,43.5455382,9.38308,1.60704,9.519704189,25.75,24.12,35.28224624
04/11/2019 07:30,36.97773,23.87045,44.01307646,9.38773,1.61045,9.524863451,27.59,22.26,35.45018618
04/11/2019 08:00,37.98873,22.58161,44.19358231,9.41873,1.62161,9.557305782,28.57,20.96,35.43397381
04/11/2019 08:30,38.056,22.12735,44.0213443,9.486,1.60735,9.621214581,28.57,20.52,35.17549289
04/11/2019 09:00,39.13179,22.96239,45.37144855,9.58179,1.60239,9.714852202,29.55,21.36,36.46165246
04/11/2019 09:30,39.61965,23.56177,46.09635204,9.76965,1.60177,9.900087285,29.85,21.96,37.05757817
04/11/2019 10:00,34.38548,18.82301,39.20034362,9.70548,1.60301,9.836970219,24.68,17.22,30.09370034
04/11/2019 10:30,29.58011,14.13766,32.78500172,9.79011,1.60766,9.921230997,19.79,12.53,23.42317229
04/11/2019 11:00,29.59625,14.12991,32.79622495,10.03625,1.59991,10.16297329,19.56,12.53,23.22917347
04/11/2019 11:30,32.12659,16.47015,36.10240471,9.91659,1.57015,10.04012591,22.21,14.9,26.74498271
04/11/2019 12:00,31.01189,15.80914,34.80899638,9.80189,1.57914,9.928279343,21.21,14.23,25.54128031
04/11/2019 12:30,33.10713,17.40162,37.4018507,9.61713,1.58162,9.746317831,23.49,15.82,28.32053142
04/11/2019 13:00,40.14816,23.39278,46.46608341,9.52816,1.59278,9.660371686,30.62,21.8,37.58755645
04/11/2019 13:30,41.80155,24.84937,48.62983417,9.61155,1.58937,9.742073208,32.19,23.26,39.71427577
04/11/2019 14:00,40.43229,23.74216,46.88774079,9.75229,1.59216,9.881403428,30.68,22.15,37.84025502
04/11/2019 14:30,40.42485,23.7341,46.87724395,9.74485,1.5841,9.87276427,30.68,22.15,37.84025502
04/11/2019 15:00,40.65325,24.19115,47.30643163,9.63325,1.60115,9.765407666,31.02,22.59,38.37379966
04/11/2019 15:30,41.27276,24.19487,47.84174383,9.42276,1.60487,9.558452476,31.85,22.59,39.04779891
04/11/2019 16:00,40.35215,23.10719,46.49987354,9.38215,1.62719,9.522210138,30.97,21.48,37.68993632
04/11/2019 16:30,41.41641,24.95913,48.35573583,9.39641,1.61913,9.534888717,32.02,23.34,39.62367979
04/11/2019 17:00,44.76736,27.93657,52.76901046,9.31736,1.62657,9.458272957,35.45,26.31,44.14655819
04/11/2019 17:30,45.45489,25.76704,52.25023804,9.27489,1.60704,9.413084621,36.18,24.16,43.50514912
04/11/2019 18:00,45.48899,25.33293,52.06731752,9.30899,1.61293,9.447689559,36.18,23.72,43.26234853
04/11/2019 18:30,43.67566,23.86735,49.77161513,9.29566,1.60735,9.433603175,34.38,22.26,40.95719717
04/11/2019 19:00,39.78023,20.75882,44.8708737,9.31023,1.61882,9.449918563,30.47,19.14,35.9827806
04/11/2019 19:30,43.14342,23.77735,49.26172005,9.26342,1.60735,9.40183621,33.88,22.17,40.48905161
04/11/2019 20:00,39.9553,21.50619,45.37556839,9.1853,1.59619,9.322958683,30.77,19.91,36.64970668
04/11/2019 20:30,42.05821,24.15037,48.49879792,9.32821,1.62037,9.467898433,32.73,22.53,39.73479332
04/11/2019 21:00,34.58773,19.26595,39.59151293,9.38773,1.62595,9.527496416,25.2,17.64,30.76052015
04/11/2019 21:30,35.19339,23.41758,42.27242308,9.38339,1.61758,9.521794629,25.81,21.8,33.78455416
04/11/2019 22:00,37.71331,26.58479,46.14157356,9.39331,1.61479,9.531097497,28.32,24.97,37.75610282
04/11/2019 22:30,36.65432,23.95633,43.78863919,9.38432,1.65633,9.529369913,27.27,22.3,35.22701946
04/11/2019 23:00,33.66866,27.91441,43.73548847,9.38866,1.58441,9.521412271,24.28,26.33,35.81602016
04/11/2019 23:30,33.66339,26.23277,42.6776528,9.38339,1.63277,9.524386897,24.28,24.6,34.56412012
05/11/2019 00:00,31.91339,24.78828,40.40944551,9.38339,1.60828,9.520219139,22.53,23.18,32.32511872
05/11/2019 00:30,23.16114,17.26944,28.89068992,9.39114,1.61944,9.529747972,13.77,15.65,20.84551271
05/11/2019 01:00,29.61649,22.68099,37.30366989,9.38649,1.62099,9.525429287,20.23,21.06,29.20233724
05/11/2019 01:30,32.93556,26.00696,41.96561784,9.38556,1.61696,9.52382781,23.55,24.39,33.90390243
05/11/2019 02:00,30.17463,23.7682,38.4113997,9.38463,1.6182,9.52312194,20.79,22.15,30.37839035
05/11/2019 02:30,29.40866,23.27564,37.50499567,9.38866,1.62564,9.52835988,20.02,21.65,29.4876737
05/11/2019 03:00,31.7575,25.79882,40.91598611,9.3775,1.61882,9.516201156,22.38,24.18,32.94748549
05/11/2019 03:30,31.98114,25.8013,41.09136646,9.39114,1.6213,9.530064228,22.59,24.18,33.09048957
05/11/2019 04:00,29.30331,23.89665,37.81182167,9.39331,1.61665,9.531412801,19.91,22.28,29.8798678
05/11/2019 04:30,27.12029,21.9251,34.87434787,9.38029,1.6151,9.518318575,17.74,20.31,26.96671467
05/11/2019 05:00,30.95525,24.95882,39.76393087,9.38525,1.61882,9.523838289,21.57,23.34,31.78081969
05/11/2019 05:30,31.22649,24.94983,39.96983481,9.38649,1.60983,9.523536483,21.84,23.34,31.96468677
05/11/2019 06:00,32.89525,25.71975,41.7564727,9.38525,1.61975,9.52399641,23.51,24.1,33.66793875
05/11/2019 06:30,33.18866,24.75378,41.40334258,9.38866,1.62378,9.528042721,23.8,23.13,33.18790292
05/11/2019 07:00,35.98804,26.12665,44.47179852,9.38804,1.61665,9.526219201,26.6,24.51,36.17043129
05/11/2019 07:30,37.0537,25.92192,45.22082065,9.3837,1.62192,9.522838347,27.67,24.3,36.82551968
05/11/2019 08:00,39.4492,25.92161,47.20348764,9.3992,1.62161,9.538059532,30.05,24.3,38.64573068
05/11/2019 08:30,39.03935,24.92564,46.31801354,9.41935,1.62564,9.558601353,29.62,23.3,37.6859974
05/11/2019 09:00,40.94787,25.36828,48.16926082,9.44787,1.60828,9.583778592,31.5,23.76,39.45614781
05/11/2019 09:30,37.3119,20.80409,42.71987877,9.4519,1.62409,9.59041615,27.86,19.18,33.82383775
05/11/2019 10:00,37.8643,21.24487,43.41715923,9.4643,1.60487,9.599405305,28.4,19.64,34.52954677
05/11/2019 10:30,42.2512,25.07363,49.13095585,9.7712,1.60363,9.901917926,32.48,23.47,40.07232586
05/11/2019 11:00,41.54025,24.25394,48.10245291,9.54025,1.60394,9.674140457,32,22.65,39.20487852
05/11/2019 11:30,41.208,23.8996,47.63706691,9.548,1.5996,9.681065239,31.66,22.3,38.72525791
05/11/2019 12:00,42.29075,25.13053,49.19401461,9.71075,1.60053,9.841766195,32.58,23.53,40.18852199
05/11/2019 12:30,40.45171,23.57976,46.82249378,10.21171,1.57976,10.33318261,30.24,22,37.395957
05/11/2019 13:00,41.32564,24.33557,47.95861225,9.99564,1.59557,10.12218665,31.33,22.74,38.71274338
05/11/2019 13:30,41.84839,24.34146,48.4127506,9.53839,1.60146,9.67189526,32.31,22.74,39.51004556
05/11/2019 14:00,41.84963,24.35355,48.4199022,9.53963,1.61355,9.675127086,32.31,22.74,39.51004556
05/11/2019 14:30,42.6636,25.03704,49.46752608,9.4736,1.60704,9.608937221,33.19,23.43,40.62685073
05/11/2019 15:00,41.38546,24.21797,47.95066601,9.47546,1.60797,9.61092658,31.91,22.61,39.10831369
05/11/2019 15:30,41.9936,24.78766,48.76361891,9.4736,1.60766,9.609040932,32.52,23.18,39.93573337
05/11/2019 16:00,41.97376,24.38347,48.54225106,9.45376,1.62347,9.592144337,32.52,22.76,39.69342515
05/11/2019 16:30,41.05486,23.75533,47.43223833,9.39486,1.62533,9.534416187,31.66,22.13,38.62761318
05/11/2019 17:00,44.34074,28.82865,52.88848915,10.06074,1.67865,10.19982133,34.28,27.15,43.72917676
05/11/2019 17:30,45.20907,28.22441,53.29612866,13.01907,1.89441,13.15617623,32.19,26.33,41.58683686
05/11/2019 18:00,45.12804,25.29758,51.73497413,9.38804,1.61758,9.526377071,35.74,23.68,42.87295185
05/11/2019 18:30,44.72618,25.09533,51.28554148,9.38618,1.62533,9.525863352,35.34,23.47,42.4235371
05/11/2019 19:00,43.40967,24.41975,49.80686338,9.37967,1.61975,9.518497748,34.03,22.8,40.96194453
05/11/2019 19:30,43.41587,28.71493,52.0527134,9.38587,1.67493,9.534146326,34.03,27.04,43.46495715
05/11/2019 20:00,37.93804,23.35161,44.54876619,9.38804,1.62161,9.527062193,28.55,21.73,35.87889909
05/11/2019 20:30,38.56587,21.64347,44.22404462,9.38587,1.62347,9.525240706,29.18,20.02,35.38746671
05/11/2019 21:00,40.18207,23.56595,46.58275162,9.39207,1.62595,9.531772778,30.79,21.94,37.80724401
05/11/2019 21:30,38.92781,23.03851,45.23436011,9.37781,1.61851,9.51645391,29.55,21.42,36.49683411
05/11/2019 22:00,37.66618,22.82386,44.04168141,9.38618,1.61386,9.523913014,28.28,21.21,35.35
05/11/2019 22:30,37.66587,26.13409,45.84439358,9.38587,1.62409,9.525346397,28.28,24.51,37.42323476
05/11/2019 23:00,35.90401,26.83014,44.82136038,9.38401,1.61014,9.5211446,26.52,25.22,36.59725126
05/11/2019 23:30,34.40308,26.08308,43.17289631,9.38308,1.63308,9.524134636,25.02,24.45,34.98289439
06/11/2019 00:00,34.73308,26.77851,43.85744457,9.38308,1.61851,9.521647174,25.35,25.16,35.7162162
06/11/2019 00:30,33.98091,26.14541,42.87522255,9.38091,1.61541,9.518982188,24.6,24.53,34.74019142
06/11/2019 01:00,31.81083,24.30386,40.03256819,9.39083,1.61386,9.528495799,22.42,22.69,31.89815825
06/11/2019 01:30,33.06742,25.54913,41.78770524,9.38742,1.61913,9.526029404,23.68,23.93,33.66581798
06/11/2019 02:00,32.65998,25.54541,41.4637464,9.37998,1.61541,9.518065679,23.28,23.93,33.38567507
06/11/2019 02:30,33.1668,26.43983,42.41581347,9.3868,1.60983,9.523842022,23.78,24.83,34.38047847
06/11/2019 03:00,33.16494,26.43952,42.41416583,9.38494,1.60952,9.521956387,23.78,24.83,34.38047847
06/11/2019 03:30,32.58432,26.44014,41.96211283,9.38432,1.61014,9.521450135,23.2,24.83,33.98189077
06/11/2019 04:00,32.03556,25.35045,40.85244692,9.38556,1.61045,9.5227247,22.65,23.74,32.81173723
06/11/2019 04:30,31.38401,28.8251,42.6127032,9.38401,1.6151,9.521984651,22,27.21,34.99120032
06/11/2019 05:00,32.0337,28.02549,42.56273047,9.3837,1.60549,9.520053772,22.65,26.42,34.7999842
06/11/2019 05:30,32.44905,26.15223,41.67589207,9.37905,1.62223,9.51830915,23.07,24.53,33.67411172
06/11/2019 06:00,32.92424,26.14882,42.04481379,9.39424,1.61882,9.532697591,23.53,24.53,33.99090761
06/11/2019 06:30,33.61052,25.03254,41.90817478,9.39052,1.62254,9.529664313,24.22,23.41,33.68436581
06/11/2019 07:00,32.12618,21.97177,38.9210755,9.38618,1.60177,9.521871776,22.74,20.37,30.52940386
06/11/2019 07:30,38.43122,23.43727,45.01404554,9.38122,1.61727,9.519603508,29.05,21.82,36.3320093
06/11/2019 08:00,34.3092,19.11037,39.27247695,9.3992,1.62037,9.537848792,24.91,17.49,30.43695451
06/11/2019 08:30,27.4495,12.41355,30.12592362,9.4395,1.61355,9.576413935,18.01,10.8,21.00000238
06/11/2019 09:00,27.87724,12.40859,30.51415435,9.48724,1.60859,9.622644367,18.39,10.8,21.32679301
06/11/2019 09:30,28.62956,12.782,31.35332885,9.50956,1.612,9.645220339,19.12,11.17,22.14369662
06/11/2019 10:00,29.3067,12.76495,31.9660228,9.4767,1.59495,9.609979625,19.83,11.17,22.75956502
06/11/2019 10:30,29.30608,12.77518,31.96954096,9.47608,1.60518,9.61107148,19.83,11.17,22.75956502
06/11/2019 11:00,29.7805,15.70921,33.6698301,9.4705,1.60921,9.606244171,20.31,14.1,24.72460515
06/11/2019 11:30,30.1926,17.52099,34.90813924,9.4426,1.62099,9.580725617,20.75,15.9,26.14139438
06/11/2019 12:00,30.32621,17.50487,35.01570343,9.57621,1.60487,9.709758271,20.75,15.9,26.14139438
06/11/2019 12:30,30.32869,17.49619,35.01351313,9.57869,1.59619,9.710773637,20.75,15.9,26.14139438
06/11/2019 13:00,30.31071,17.50084,35.00026488,9.56071,1.60084,9.693805466,20.75,15.9,26.14139438
06/11/2019 13:30,30.21616,17.87727,35.10859023,9.46616,1.61727,9.603319603,20.75,16.26,26.36190623
06/11/2019 14:00,30.19756,17.66479,34.98481722,9.44756,1.61479,9.584567632,20.75,16.05,26.23289919
06/11/2019 14:30,30.28436,17.64402,35.04930673,9.53436,1.59402,9.666691283,20.75,16.05,26.23289919
06/11/2019 15:00,29.95592,17.65363,34.7707894,9.49592,1.60363,9.630375165,20.46,16.05,26.00411698
06/11/2019 15:30,29.71926,17.66479,34.57281043,9.46926,1.61479,9.605958135,20.25,16.05,25.83921438
06/11/2019 16:00,30.11214,17.67657,34.91707465,9.42214,1.62657,9.561508884,20.69,16.05,26.18546543
06/11/2019 16:30,30.86618,17.89603,35.6789708,9.38618,1.61603,9.524280968,21.48,16.28,26.95234313
06/11/2019 17:00,32.07742,17.9044,36.7359281,9.38742,1.6244,9.526926557,22.69,16.28,27.92623319
06/11/2019 17:30,33.50804,18.84378,38.4431631,9.38804,1.62378,9.527431791,24.12,17.22,29.63617384
06/11/2019 18:00,34.67494,19.63843,39.84996106,9.38494,1.62843,9.525171026,25.29,18.01,31.04745078
06/11/2019 18:30,35.61835,20.64378,41.16834353,9.38835,1.62378,9.527737256,26.23,19.02,32.40020525
06/11/2019 19:00,35.28564,20.64316,40.88051425,9.37564,1.62316,9.515107661,25.91,19.02,32.14169411
06/11/2019 19:30,34.663,20.64874,40.34716883,9.393,1.62874,9.533165423,25.27,19.02,31.6280461
06/11/2019 20:00,31.41029,17.94316,36.17406956,9.38029,1.62316,9.519689536,22.03,16.32,27.41647862
06/11/2019 20:30,30.76447,17.94688,35.61661292,9.40447,1.62688,9.544149753,21.36,16.32,26.88107141
06/11/2019 21:00,30.74587,19.15285,36.22347561,9.38587,1.62285,9.525135053,21.36,17.53,27.63241756
06/11/2019 21:30,30.21649,19.35665,35.88476233,9.38649,1.61665,9.524691688,20.83,17.74,27.36049159
06/11/2019 22:00,29.96184,16.8082,34.35443848,9.38184,1.6182,9.520372526,20.58,15.19,25.57875095
06/11/2019 22:30,28.31587,17.05417,33.05500277,9.38587,1.61417,9.523660034,18.93,15.44,24.42823162
06/11/2019 23:00,27.67688,19.35479,33.7730304,9.37688,1.61479,9.514905427,18.3,17.74,25.48720463
06/11/2019 23:30,26.91402,18.85417,32.86098293,9.34402,1.61417,9.48241818,17.57,17.24,24.61549309
07/11/2019 00:00,25.07401,17.25409,30.4369775,9.38401,1.62409,9.523513638,15.69,15.63,22.14662503
07/11/2019 00:30,21.39897,14.94944,26.10367165,9.38897,1.61944,9.527609541,12.01,13.33,17.94238
07/11/2019 01:00,21.88765,15.22099,26.65985295,9.39765,1.62099,9.536426695,12.49,13.6,18.46510493
07/11/2019 01:30,24.30308,17.72727,30.08148599,9.38308,1.61727,9.521436475,14.92,16.11,21.95765242
07/11/2019 02:00,24.54533,18.30386,30.61869553,9.37533,1.61386,9.513220102,15.17,16.69,22.5540462
07/11/2019 02:30,24.90618,18.90037,31.26566469,9.38618,1.62037,9.525018316,15.52,17.28,23.22646766
07/11/2019 03:00,22.85928,17.19316,28.60334653,9.38928,1.62316,9.528548017,13.47,15.57,20.58800136
07/11/2019 03:30,23.07083,21.09851,31.26356219,9.39083,1.61851,9.52928448,13.68,19.48,23.80362998
07/11/2019 04:00,24.88757,23.2544,34.06109599,9.40757,1.6244,9.54678211,15.48,21.63,26.59863342
07/11/2019 04:30,23.78603,22.28572,32.59491585,9.36603,1.61572,9.504371051,14.42,20.67,25.20288277
07/11/2019 05:00,23.81114,22.29626,32.62044755,9.39114,1.62626,9.5309093,14.42,20.67,25.20288277
