Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/11/2019 05:30,24.96083,19.46037,31.65041919,9.39083,1.62037,9.52960057,15.57,17.84,23.67890411
07/11/2019 06:00,25.17874,18.75409,31.39561816,9.37874,1.62409,9.518320877,15.8,17.13,23.30401038
07/11/2019 06:30,26.74618,18.74851,32.66289595,9.38618,1.61851,9.524702075,17.36,17.13,24.38865515
07/11/2019 07:00,29.17649,20.44758,35.62823454,9.38649,1.61758,9.524849583,19.79,18.83,27.31689953
07/11/2019 07:30,31.03742,20.45502,37.17161933,9.38742,1.62502,9.52703229,21.65,18.83,28.69305491
07/11/2019 08:00,32.1992,20.23789,38.03104879,9.3992,1.61789,9.537427782,22.8,18.62,29.43712622
07/11/2019 08:30,30.20129,14.98928,33.71641192,9.41129,1.63928,9.552990023,20.79,13.35,24.70721757
07/11/2019 09:00,30.0598,14.43828,33.34749624,9.4798,1.60828,9.615257282,20.58,12.83,24.25170716
07/11/2019 09:30,33.14879,16.61262,37.07858441,9.48879,1.61262,9.624846956,23.66,15,28.01420354
07/11/2019 10:00,33.67116,16.83673,37.64601563,9.62116,1.60673,9.754399061,24.05,15.23,28.466742
07/11/2019 10:30,33.85151,16.8451,37.81113756,9.46151,1.6151,9.598370669,24.39,15.23,28.75456485
07/11/2019 11:00,34.46111,17.09045,38.46623953,9.51111,1.61045,9.646489653,24.95,15.48,29.36209972
07/11/2019 11:30,33.92159,16.64223,37.78409834,9.45159,1.62223,9.589795811,24.47,15.02,28.71204103
07/11/2019 12:00,34.70352,17.17704,38.72189308,9.48352,1.60704,9.618717646,25.22,15.57,29.63905025
07/11/2019 12:30,33.04469,15.76425,36.61233556,9.76469,1.60425,9.895594417,23.28,14.16,27.2481926
07/11/2019 13:00,31.73892,14.71014,34.98209916,9.58892,1.61014,9.723164998,22.15,13.1,25.73387845
07/11/2019 13:30,33.45279,16.14875,37.14661876,9.61279,1.58875,9.743195479,23.84,14.56,27.93455208
07/11/2019 14:00,29.19314,15.13557,32.88350502,9.76314,1.59557,9.892661234,19.43,13.54,23.68240908
07/11/2019 14:30,29.0276,15.14053,32.738925,9.5976,1.60053,9.730139878,19.43,13.54,23.68240908
07/11/2019 15:00,28.97955,15.14053,32.69632956,9.54955,1.60053,9.682747621,19.43,13.54,23.68240908
07/11/2019 15:30,28.96343,15.14828,32.68563391,9.53343,1.60828,9.668135918,19.43,13.54,23.68240908
07/11/2019 16:00,28.52633,14.56401,32.02907883,9.40633,1.63401,9.547200257,19.12,12.93,23.08157924
07/11/2019 16:30,30.17354,15.47502,33.91045208,9.40354,1.62502,9.542916458,20.77,13.85,24.96428249
07/11/2019 17:00,30.65463,14.89502,34.08178342,9.38463,1.62502,9.524283188,21.27,13.27,25.07001795
07/11/2019 17:30,31.90765,15.27277,35.3745054,9.39765,1.63277,9.538436108,22.51,13.64,26.32013868
07/11/2019 18:00,32.32874,15.51688,35.85974059,9.37874,1.62688,9.518797325,22.95,13.89,26.82600604
07/11/2019 18:30,32.12711,15.73138,35.77188161,9.38711,1.61138,9.524409675,22.74,14.12,26.7671814
07/11/2019 19:00,32.62308,16.64176,36.62258217,9.38308,1.64176,9.525626813,23.24,15,27.66039768
07/11/2019 19:30,32.15083,15.87471,35.85641208,9.39083,1.62471,9.530339484,22.76,14.25,26.85293466
07/11/2019 20:00,30.57649,15.15882,34.12787079,9.38649,1.61882,9.525060247,21.19,13.54,25.14652461
07/11/2019 20:30,29.9699,17.2544,34.5819205,9.3899,1.6244,9.52937025,20.58,15.63,25.84247086
07/11/2019 21:00,27.50742,13.49897,30.64115445,9.38742,1.63897,9.529421647,18.12,11.86,21.6562693
07/11/2019 21:30,27.50618,16.39781,32.02308716,9.38618,1.62781,9.52628681,18.12,14.77,23.37706782
07/11/2019 22:00,26.25176,16.39223,30.94931514,9.39176,1.62223,9.53083344,16.86,14.77,22.41456
07/11/2019 22:30,24.6768,13.28471,28.02548801,9.3868,1.62471,9.526368501,15.29,11.66,19.22861669
07/11/2019 23:00,23.46587,13.90564,27.2766178,9.38587,1.62564,9.525610798,14.08,12.28,18.6827407
07/11/2019 23:30,22.12556,15.40172,26.9583639,9.38556,1.49172,9.503365986,12.74,13.91,18.86254755
08/11/2019 00:00,21.463,18.06145,28.05131628,9.393,1.64145,9.535345149,12.07,16.42,20.37894256
08/11/2019 00:30,21.68587,19.26347,29.00617579,9.38587,1.62347,9.525240706,12.3,17.64,21.50487387
08/11/2019 01:00,21.47742,19.26254,28.85004362,9.38742,1.62254,9.526609591,12.09,17.64,21.38545534
08/11/2019 01:30,21.01556,19.0013,28.33201659,9.38556,1.6213,9.524565618,11.63,17.38,20.91222848
08/11/2019 02:00,19.67021,18.20975,26.80507707,9.39021,1.61975,9.52888419,10.28,16.59,19.51682607
08/11/2019 02:30,19.93835,18.60758,27.27232726,9.38835,1.61758,9.526682569,10.55,16.99,19.99906498
08/11/2019 03:00,20.16246,19.08572,27.76309603,9.38246,1.61572,9.520562314,10.78,17.47,20.52825614
08/11/2019 03:30,19.75424,19.09502,27.47452978,9.39424,1.62502,9.533752419,10.36,17.47,20.31084686
08/11/2019 04:00,19.52176,18.81169,27.11049233,9.39176,1.61169,9.529045102,10.13,17.2,19.96138522
08/11/2019 04:30,19.51277,17.03448,25.90215632,9.38277,1.61448,9.520657464,10.13,15.42,18.44975068
08/11/2019 05:00,19.74773,17.03386,26.07921062,9.38773,1.61386,9.525440601,10.36,15.42,18.57702883
08/11/2019 05:30,19.74618,17.04347,26.0843151,9.38618,1.62347,9.52554617,10.36,15.42,18.57702883
08/11/2019 06:00,20.73083,17.03727,26.83348433,9.39083,1.61727,9.52907395,11.34,15.42,19.14084638
08/11/2019 06:30,22.51083,18.90471,29.3960121,9.39083,1.62471,9.530339484,13.12,17.28,21.69637758
08/11/2019 07:00,24.32897,19.36859,31.0972838,9.38897,1.60859,9.525771331,14.94,17.76,23.20821406
08/11/2019 07:30,26.27331,20.40417,33.26585294,9.39331,1.61417,9.530992474,16.88,18.79,25.25863219
08/11/2019 08:00,27.70013,20.76316,34.61800132,9.40013,1.62316,9.539239613,18.3,19.14,26.48074017
08/11/2019 08:30,28.98555,21.14905,35.8809758,9.42555,1.62905,9.56529125,19.56,19.52,27.63374748
08/11/2019 09:00,29.13125,21.13138,35.98840018,9.57125,1.61138,9.705945192,19.56,19.52,27.63374748
08/11/2019 09:30,29.76935,21.43239,36.68189663,9.72935,1.60239,9.860421144,20.04,19.83,28.19273843
08/11/2019 10:00,30.33429,21.71076,37.30316675,9.81429,1.61076,9.945593797,20.52,20.1,28.72421278
08/11/2019 10:30,30.45333,21.93332,37.52966606,9.93333,1.60332,10.06189246,20.52,20.33,28.88562445
08/11/2019 11:00,30.54013,21.92464,37.59507121,10.02013,1.59464,10.14622501,20.52,20.33,28.88562445
08/11/2019 11:30,30.13872,21.57867,37.06725566,10.07872,1.59867,10.20472158,20.06,19.98,28.31261203
08/11/2019 12:00,30.56802,21.96836,37.64322898,10.08802,1.59836,10.21385834,20.48,20.37,28.88541674
08/11/2019 12:30,28.46624,20.23495,34.92534926,10.07624,1.59495,10.20168996,18.39,18.64,26.18476084
08/11/2019 13:00,27.93508,20.00557,34.35973698,10.06508,1.59557,10.1907644,17.87,18.41,25.65667554
08/11/2019 13:30,27.8551,19.6727,34.1016381,9.9851,1.6027,10.11290608,17.87,18.07,25.41381121
08/11/2019 14:00,27.77016,19.66743,34.02924609,9.90016,1.59743,10.02820775,17.87,18.07,25.41381121
08/11/2019 14:30,27.63965,19.67487,33.92713901,9.76965,1.60487,9.900589318,17.87,18.07,25.41381121
08/11/2019 15:00,27.51441,20.0127,34.02279999,9.64441,1.6027,9.77667078,17.87,18.41,25.65667554
08/11/2019 15:30,27.40777,19.63549,33.71555018,9.53777,1.60549,9.67195196,17.87,18.03,25.38538556
08/11/2019 16:00,27.90531,17.9258,33.16686045,9.45531,1.6058,9.59069762,18.45,16.32,24.63219235
08/11/2019 16:30,28.33106,14.16262,31.67378673,9.40106,1.61262,9.538368434,18.93,12.55,22.71227421
08/11/2019 17:00,29.70114,14.56231,33.07897504,9.39114,1.61231,9.528538924,20.31,12.95,24.08731201
08/11/2019 17:30,30.97153,14.92882,34.38175878,9.38153,1.61882,9.520172442,21.59,13.31,25.36304792
08/11/2019 18:00,31.79874,15.75045,35.48572306,9.37874,1.61045,9.516003005,22.42,14.14,26.5065275
08/11/2019 18:30,31.50672,14.84207,34.8275817,9.39672,1.64207,9.539116345,22.11,13.2,25.75057475
08/11/2019 19:00,31.49525,15.35223,35.0377188,9.38525,1.62223,9.524418499,22.11,13.73,26.02623676
08/11/2019 19:30,30.54176,19.63906,36.31104214,9.39176,1.58906,9.525243702,21.15,18.05,27.80512543
08/11/2019 20:00,31.68339,21.80944,38.46412452,9.38339,1.61944,9.522110785,22.3,20.19,30.08198963
08/11/2019 20:30,30.02114,18.80378,35.42387598,9.39114,1.62378,9.530486451,20.63,17.18,26.84677448
08/11/2019 21:00,29.40215,19.77386,35.43292203,9.38215,1.61386,9.519941319,20.02,18.16,27.02935441
08/11/2019 21:30,28.24424,19.2675,34.19025664,9.39424,1.6275,9.534175446,18.85,17.64,25.81650828
08/11/2019 22:00,27.16308,17.6213,32.37812732,9.38308,1.6213,9.522121821,17.78,16,23.91920567
08/11/2019 22:30,25.04765,11.75812,27.67016726,9.39765,1.62812,9.537641231,15.65,10.13,18.64240864
08/11/2019 23:00,23.5237,12.81014,26.78552125,9.3837,1.61014,9.520839065,14.14,11.2,18.03828151
08/11/2019 23:30,23.51967,14.63471,27.70107604,9.37967,1.62471,9.519343039,14.14,13.01,19.21456999
09/11/2019 00:00,22.48788,15.55192,27.34167081,9.40788,1.62192,9.546665941,13.08,13.93,19.10840914
09/11/2019 00:30,22.22306,15.29401,26.97723369,9.46306,1.63401,9.603098107,12.76,13.66,18.69259747
09/11/2019 01:00,21.90207,15.27262,26.70119083,9.39207,1.61262,9.52950797,12.51,13.66,18.52284265
09/11/2019 01:30,21.89184,15.27603,26.69475138,9.38184,1.61603,9.520003926,12.51,13.66,18.52284265
09/11/2019 02:00,21.69641,18.45402,28.48306622,9.39641,1.59402,9.530656884,12.3,16.86,20.86982511
09/11/2019 02:30,21.41742,19.732,29.12143031,9.38742,1.612,9.524820117,12.03,18.12,21.74983448
09/11/2019 03:00,21.42238,19.74595,29.13453117,9.39238,1.62595,9.532078234,12.03,18.12,21.74983448
09/11/2019 03:30,20.85618,19.18789,28.33999589,9.38618,1.61789,9.524596739,11.47,17.57,20.98251177
09/11/2019 04:00,20.64618,17.64417,27.15845142,9.38618,1.61417,9.523965549,11.26,16.03,19.58949974
09/11/2019 04:30,20.30959,14.90975,25.19484255,9.38959,1.61975,9.528273213,10.92,13.29,17.20088661
09/11/2019 05:00,20.30835,16.93006,26.43966738,9.38835,1.62006,9.527103974,10.92,15.31,18.80538487
09/11/2019 05:30,20.58742,16.93688,26.65895284,9.38742,1.62688,9.527349725,11.2,15.31,18.96934633
09/11/2019 06:00,20.58928,16.93316,26.65802616,9.38928,1.62316,9.528548017,11.2,15.31,18.96934633
09/11/2019 06:30,21.66959,17.68386,27.96944825,9.38959,1.61386,9.527273716,12.28,16.07,20.22481891
09/11/2019 07:00,22.54959,17.89541,28.7876659,9.38959,1.61541,9.527536399,13.16,16.28,20.93380042
09/11/2019 07:30,23.06649,17.6882,29.06777219,9.38649,1.6182,9.524954895,13.68,16.07,21.104201
09/11/2019 08:00,23.07176,16.70192,28.48263052,9.39176,1.62192,9.530780681,13.68,15.08,20.36047151
09/11/2019 08:30,26.39075,17.72603,31.79125391,9.40075,1.61603,9.538640025,16.99,16.11,23.41350465
09/11/2019 09:00,28.53889,21.17262,35.53516681,9.39889,1.61262,9.536229679,19.14,19.56,27.36664393
09/11/2019 09:30,29.74982,18.21378,34.88256831,9.39982,1.62378,9.539039654,20.35,16.59,26.25548705
09/11/2019 10:00,30.62408,18.21719,35.63285404,9.41408,1.62719,9.553672045,21.21,16.59,26.92753609
09/11/2019 10:30,31.34136,18.46998,36.37885386,9.44136,1.62998,9.58102883,21.9,16.84,27.625995
09/11/2019 11:00,32.24927,22.33936,39.23088606,9.42927,1.62936,9.569009705,22.82,20.71,30.81649721
09/11/2019 11:30,32.27438,22.34246,39.25329443,9.45438,1.63246,9.594280944,22.82,20.71,30.81649721
09/11/2019 12:00,32.59677,22.03758,39.34722794,9.50677,1.61758,9.643404009,23.09,20.42,30.82408961
09/11/2019 12:30,32.26167,20.73262,38.34914449,9.75167,1.61262,9.884109017,22.51,19.12,29.53429363
09/11/2019 13:00,31.36505,20.02371,37.21176324,9.56505,1.59371,9.696911522,21.8,18.43,28.54653919
09/11/2019 13:30,31.67195,20.52681,37.7420501,9.56195,1.59681,9.694363825,22.11,18.93,29.10664872
09/11/2019 14:00,31.92319,22.06363,38.80584787,9.56319,1.60363,9.69671244,22.36,20.46,30.30810453
09/11/2019 14:30,31.9173,23.13929,39.42259227,9.5573,1.59929,9.690186365,22.36,21.54,31.04740247
09/11/2019 15:00,30.83474,20.32828,36.93264354,9.56474,1.60828,9.699011075,21.27,18.72,28.33463075
09/11/2019 15:30,30.50337,16.45471,34.65852078,9.46337,1.62471,9.601825573,21.04,14.83,25.7412218
09/11/2019 16:00,30.6954,16.45068,34.82574412,9.4054,1.62068,9.544011359,21.29,14.83,25.94596308
09/11/2019 16:30,31.05184,16.21789,35.03193862,9.38184,1.61789,9.520319839,21.67,14.6,26.12946421
09/11/2019 17:00,32.19393,17.19347,36.49745936,9.39393,1.62347,9.533182873,22.8,15.57,27.60914522
09/11/2019 17:30,33.3368,18.88533,38.31446102,9.3868,1.62533,9.526474261,23.95,17.26,29.5213499
09/11/2019 18:00,33.34052,18.88657,38.31830894,9.39052,1.62657,9.530351297,23.95,17.26,29.5213499
09/11/2019 18:30,32.49432,18.4875,37.38540475,9.38432,1.6275,9.524401194,23.11,16.86,28.60649751
09/11/2019 19:00,31.01804,17.71626,35.72092767,9.38804,1.62626,9.527854776,21.63,16.09,26.9582084
09/11/2019 19:30,30.56362,15.85471,34.43118785,9.39362,1.62471,9.533088654,21.17,14.23,25.50807323
09/11/2019 20:00,30.26401,15.85099,34.1637847,9.38401,1.62099,9.52298547,20.88,14.23,25.26791048
09/11/2019 20:30,29.25494,15.84944,33.27245501,9.38494,1.61944,9.523638208,19.87,14.23,24.43992226
09/11/2019 21:00,27.97083,15.0482,31.76185848,9.39083,1.6182,9.529231833,18.58,13.43,22.92555997
09/11/2019 21:30,27.41494,15.25169,31.37185017,9.38494,1.61169,9.522323428,18.03,13.64,22.60819542
09/11/2019 22:00,26.72649,16.93409,31.63966928,9.38649,1.62409,9.525957319,17.34,15.31,23.13161689
09/11/2019 22:30,26.06238,19.14634,32.33929478,9.39238,1.61634,9.530443697,16.67,17.53,24.19069656
09/11/2019 23:00,25.08967,17.01789,30.31666408,9.37967,1.61789,9.51818141,15.71,15.4,21.99918408
09/11/2019 23:30,23.94742,14.4851,27.98744445,9.38742,1.6151,9.525345257,14.56,12.87,19.43271726
10/11/2019 00:00,23.05393,16.5337,28.36982418,9.39393,1.6337,9.534930337,13.66,14.9,20.21399515
10/11/2019 00:30,22.72393,15.76347,27.65617438,9.39393,1.62347,9.533182873,13.33,14.14,19.4326658
10/11/2019 01:00,22.70905,15.75293,27.63794051,9.37905,1.61293,9.516728539,13.33,14.14,19.4326658
10/11/2019 01:30,22.23587,15.47285,27.08953676,9.38587,1.62285,9.525135053,12.85,13.85,18.89298812
10/11/2019 02:00,21.81835,15.45704,26.73874496,9.38835,1.60704,9.524898597,12.43,13.85,18.60987372
10/11/2019 02:30,21.54742,18.07727,28.12612663,9.38742,1.61727,9.525713438,12.16,16.46,20.46453518
10/11/2019 03:00,21.01928,17.59882,27.41402191,9.38928,1.61882,9.52780967,11.63,15.98,19.76404058
10/11/2019 03:30,20.79269,17.5858,27.23226614,9.39269,1.6058,9.528967367,11.4,15.98,19.62957972
10/11/2019 04:00,20.53959,17.59169,27.04334141,9.38959,1.61169,9.526906372,11.15,15.98,19.48545355
10/11/2019 04:30,18.92339,16.32169,24.98984301,9.38339,1.61169,9.520795794,9.54,14.71,17.53270373
10/11/2019 05:00,18.54114,16.07448,24.53900527,9.39114,1.61448,9.528906347,9.15,14.46,17.11181171
10/11/2019 05:30,18.54114,16.07355,24.53839608,9.39114,1.61355,9.528748821,9.15,14.46,17.11181171
10/11/2019 06:00,20.20649,17.23642,26.55929993,9.38649,1.60642,9.52296066,10.82,15.63,19.00971594
10/11/2019 06:30,20.97618,17.53603,27.34067438,9.38618,1.61603,9.524280968,11.59,15.92,19.69199076
10/11/2019 07:00,20.98114,16.88494,26.93156948,9.39114,1.63494,9.532394206,11.59,15.25,19.15438853
10/11/2019 07:30,22.35463,17.34882,28.29683795,9.38463,1.61882,9.523227312,12.97,15.73,20.38758936
10/11/2019 08:00,22.36207,17.32867,28.29036901,9.39207,1.59867,9.527157218,12.97,15.73,20.38758936
10/11/2019 08:30,24.16765,18.27967,30.30217223,9.39765,1.62967,9.537905946,14.77,16.65,22.25703035
10/11/2019 09:00,25.5653,18.48022,31.54525472,9.4953,1.60022,9.629196547,16.07,16.88,23.30620733
10/11/2019 09:30,26.31033,19.11146,32.51893861,9.53033,1.60146,9.663946608,16.78,17.51,24.25218547
10/11/2019 10:00,27.94621,19.11704,33.8592952,9.57621,1.60704,9.710117174,18.37,17.51,25.37827811
10/11/2019 10:30,27.04901,18.13549,32.56600896,9.84901,1.60549,9.979007772,17.2,16.53,23.85541658
10/11/2019 11:00,27.54719,18.37867,33.11530142,9.99719,1.59867,10.12420632,17.55,16.78,24.28108111
10/11/2019 11:30,28.87012,19.24053,34.694118,10.06012,1.60053,10.18664374,18.81,17.64,25.78731665
10/11/2019 12:00,29.65174,19.7089,35.60430345,10.09174,1.6089,10.21918663,19.56,18.1,26.6496454
10/11/2019 12:30,29.24213,19.1958,34.97972133,10.08213,1.6058,10.20920854,19.16,17.59,26.00987697
10/11/2019 13:00,29.40868,16.98038,33.95885399,9.92868,1.58038,10.05367035,19.48,15.4,24.83204381
10/11/2019 13:30,28.30224,14.75371,31.91690379,9.95224,1.59371,10.07903728,18.35,13.16,22.58114479
10/11/2019 14:00,27.88878,14.75433,31.55113791,9.83878,1.59433,9.967119947,18.05,13.16,22.33804154
10/11/2019 14:30,28.77587,15.57216,32.71915129,9.69587,1.59216,9.825724834,19.08,13.98,23.65347332
10/11/2019 15:00,29.09667,15.81487,33.11685852,9.59667,1.60487,9.729937451,19.5,14.21,24.12828423
10/11/2019 15:30,28.62895,15.07797,32.35679152,9.46895,1.60797,9.604508401,19.16,13.47,23.42106957
10/11/2019 16:00,29.73524,15.73308,33.6409617,9.42524,1.63308,9.565672969,20.31,14.1,24.72460515
10/11/2019 16:30,30.56021,15.72099,34.36678574,9.39021,1.62099,9.529095047,21.17,14.1,25.43577992
10/11/2019 17:00,30.55959,14.99378,34.0397118,9.38959,1.62378,9.528959117,21.17,13.37,25.03848638
10/11/2019 17:30,30.0768,14.34626,33.32310121,9.3868,1.62626,9.526632974,20.69,12.72,24.28733209
10/11/2019 18:00,31.98021,21.25851,38.40127705,9.39021,1.61851,9.528673489,22.59,19.64,29.93388882
10/11/2019 18:30,31.68835,22.22564,38.70569208,9.38835,1.62564,9.528054425,22.3,20.6,30.35868904
10/11/2019 19:00,31.32711,22.22502,38.41014625,9.38711,1.62502,9.526726833,21.94,20.6,30.09524215
10/11/2019 19:30,30.79052,22.22161,37.97177995,9.39052,1.62161,9.529506014,21.4,20.6,29.7038718
10/11/2019 20:00,30.08052,22.22285,37.39910087,9.39052,1.62285,9.529717099,20.69,20.6,29.19650835
10/11/2019 20:30,29.23959,20.8913,35.93605486,9.38959,1.6213,9.528536827,19.85,19.27,27.66505738
10/11/2019 21:00,27.60556,16.92789,32.38240885,9.38556,1.61789,9.52398575,18.22,15.31,23.79841381
10/11/2019 21:30,26.90145,16.92882,31.78479131,9.39145,1.61882,9.529948127,17.51,15.31,23.25932501
10/11/2019 22:00,26.05866,18.57843,32.00330955,9.38866,1.62843,9.52883628,16.67,16.95,23.77375444
10/11/2019 22:30,23.1199,16.95262,28.66916638,9.3899,1.61262,9.527369274,13.73,15.34,20.58709547
10/11/2019 23:00,21.66122,12.47603,24.99719537,9.38122,1.61603,9.519392924,12.28,10.86,16.39323031
10/11/2019 23:30,20.04331,12.73223,23.74539864,9.39331,1.62223,9.532360827,10.65,11.11,15.39008122
11/11/2019 00:00,19.69145,15.30719,24.94119622,9.39145,1.62719,9.531373479,10.3,13.68,17.1240299
11/11/2019 00:30,20.1899,16.51789,26.08587265,9.3899,1.61789,9.528262699,10.8,14.9,18.40244549
11/11/2019 01:00,21.06711,18.77533,28.21942842,9.38711,1.62533,9.526779716,11.68,17.15,20.7495759
11/11/2019 01:30,21.33525,19.18882,28.69501186,9.38525,1.61882,9.523838289,11.95,17.57,21.24870349
11/11/2019 02:00,21.55083,19.49688,29.0614281,9.39083,1.62688,9.53070966,12.16,17.87,21.61486757
11/11/2019 02:30,21.29308,19.5006,28.87332084,9.38308,1.6306,9.52370971,11.91,17.87,21.47521828
11/11/2019 03:00,21.05145,19.77789,28.88474476,9.39145,1.61789,9.529790195,11.66,18.16,21.58103797
11/11/2019 03:30,21.04711,19.78812,28.88858827,9.38711,1.62812,9.527256105,11.66,18.16,21.58103797
11/11/2019 04:00,20.56548,19.56851,28.38777116,9.39548,1.61851,9.533866952,11.17,17.95,21.14169813
11/11/2019 04:30,20.26742,19.5558,28.16376443,9.38742,1.6058,9.523772776,10.88,17.95,20.98992377
11/11/2019 05:00,20.49587,19.77696,28.48172807,9.38587,1.61696,9.52413331,11.11,18.16,21.28891026
11/11/2019 05:30,20.22959,19.33169,27.98125354,9.38959,1.61169,9.526906372,10.84,17.72,20.77267436
11/11/2019 06:00,20.99866,17.51944,27.34729419,9.38866,1.61944,9.527304053,11.61,15.9,19.68761286
11/11/2019 06:30,23.38804,18.15533,29.60770883,9.38804,1.62533,9.527696083,14,16.53,21.66196898
11/11/2019 07:00,25.34649,19.25882,31.83310703,9.38649,1.61882,9.525060247,15.96,17.64,23.78846779
11/11/2019 07:30,26.193,18.13812,31.86007919,9.393,1.62812,9.533059516,16.8,16.51,23.5546195
11/11/2019 08:00,26.81323,15.85409,31.14966248,9.40323,1.62409,9.54245266,17.41,14.23,22.48557315
11/11/2019 08:30,29.41671,18.69642,34.85540056,9.43671,1.60642,9.572464721,19.98,17.09,26.29198547
11/11/2019 09:00,30.37056,22.26603,37.65829267,9.54056,1.61603,9.67645793,20.83,20.65,29.33106544
11/11/2019 09:30,30.92232,22.48704,38.23423652,9.63232,1.60704,9.765457805,21.29,20.88,29.82010228
11/11/2019 10:00,31.02276,22.48642,38.31515004,9.73276,1.60642,9.864441314,21.29,20.88,29.82010228
11/11/2019 10:30,30.52986,22.46596,37.90503542,9.85986,1.58596,9.986596434,20.67,20.88,29.38066201
11/11/2019 11:00,30.62503,18.09813,35.57295,9.95503,1.58813,10.08091163,20.67,16.51,26.45428132
11/11/2019 11:30,28.88191,16.47402,33.24993324,10.03191,1.59402,10.15776147,18.85,14.88,24.01534718
11/11/2019 12:00,29.41587,17.13185,34.04105892,10.00587,1.59185,10.13170375,19.41,15.54,24.8644264
11/11/2019 12:30,30.50124,17.93154,35.38171517,9.92124,1.59154,10.04808453,20.58,16.34,26.27797557
11/11/2019 13:00,31.21,18.51185,36.2870871,9.92,1.59185,10.0469093,21.29,16.92,27.19467779
11/11/2019 13:30,31.21341,17.28123,35.67797464,9.92341,1.59123,10.05017806,21.29,15.69,26.44693177
11/11/2019 14:00,31.07763,16.56844,35.21835161,9.78763,1.58844,9.915686696,21.29,14.98,26.03198994
11/11/2019 14:30,30.67989,16.5734,34.87023427,9.73989,1.5934,9.869365774,20.94,14.98,25.74653375
11/11/2019 15:00,30.23256,16.28526,34.33973467,9.60256,1.59526,9.7341673,20.63,14.69,25.3257379
11/11/2019 15:30,30.52578,16.31316,34.611305,9.43578,1.62316,9.574371655,21.09,14.69,25.70183262
11/11/2019 16:00,31.00361,16.59045,35.16343078,9.43361,1.61045,9.570086041,21.57,14.98,26.26147939
11/11/2019 16:30,31.75238,16.59665,35.82823505,9.39238,1.61665,9.530496277,22.36,14.98,26.91412269
11/11/2019 17:00,33.30052,16.9344,37.35904891,9.39052,1.6244,9.529981177,23.91,15.31,28.391622
11/11/2019 17:30,34.52804,17.41603,38.67174223,9.38804,1.61603,9.526114003,25.14,15.8,29.69275332
11/11/2019 18:00,33.37618,15.00417,36.59364028,9.38618,1.61417,9.523965549,23.99,13.39,27.47384574
11/11/2019 18:30,33.37897,14.69215,36.46936947,9.38897,1.63215,9.529778134,23.99,13.06,27.31453276
11/11/2019 19:00,33.66835,16.77192,37.61455958,9.38835,1.62192,9.527420438,24.28,15.15,28.61889061
11/11/2019 19:30,32.72804,16.39657,36.60562949,9.38804,1.62657,9.527907693,23.34,14.77,27.62079832
11/11/2019 20:00,32.07649,16.39378,36.02300978,9.38649,1.62378,9.525904472,22.69,14.77,27.07376959
11/11/2019 20:30,30.65711,15.90572,34.53766527,9.38711,1.61572,9.525144895,21.27,14.29,25.62453902
11/11/2019 21:00,29.14114,15.34882,32.93618551,9.39114,1.61882,9.529642632,19.75,13.73,24.05359433
11/11/2019 21:30,28.40928,18.23067,33.75565906,9.38928,1.66067,9.535009374,19.02,16.57,25.22548909
11/11/2019 22:00,27.49021,17.35068,32.50781048,9.39021,1.62068,9.529042318,18.1,15.73,23.98005213
11/11/2019 22:30,25.98176,15.15494,30.07863127,9.39176,1.63494,9.533005019,16.59,13.52,21.40136678
11/11/2019 23:00,24.69277,16.50504,29.70099722,9.38277,1.54504,9.509128324,15.31,14.96,21.40555302
11/11/2019 23:30,23.67742,18.15037,29.83380882,9.38742,1.62037,9.526240244,14.29,16.53,21.85051487
12/11/2019 00:00,22.72114,18.15161,29.08145712,9.39114,1.62161,9.530116972,13.33,16.53,21.23510772
12/11/2019 00:30,22.71153,21.71046,31.41906536,9.38153,1.57046,9.512068637,13.33,20.14,24.15178047
12/11/2019 01:00,22.72703,20.35727,30.51124931,9.39703,1.61727,9.535184061,13.33,18.74,22.99731506
12/11/2019 01:30,21.73432,20.03983,29.56307583,9.38432,1.60983,9.521397717,12.35,18.43,22.18529693
12/11/2019 02:00,21.73618,19.01726,28.88109587,9.38618,1.65726,9.531363266,12.35,17.36,21.3047436
12/11/2019 02:30,20.69114,15.89099,26.08920922,9.39114,1.62099,9.530011494,11.3,14.27,18.20227733
12/11/2019 03:00,20.09308,14.81324,24.96325186,9.38308,1.61324,9.520752785,10.71,13.2,16.9983558
12/11/2019 03:30,19.83579,13.69704,24.1053411,9.39579,1.60704,9.53223202,10.44,12.09,15.97378164
12/11/2019 04:00,20.2499,14.32409,24.8039917,9.3899,1.62409,9.529317412,10.86,12.7,16.71016457
12/11/2019 04:30,19.72897,14.32533,24.38129071,9.38897,1.62533,9.528612452,10.34,12.7,16.37698385
12/11/2019 05:00,19.72835,14.6282,24.55996802,9.38835,1.6182,9.526787862,10.34,13.01,16.61853483
12/11/2019 05:30,20.47494,14.63037,25.16487422,9.38494,1.62037,9.523796393,11.09,13.01,17.09526835
12/11/2019 06:00,21.02083,14.63285,25.61241092,9.39083,1.62285,9.530022571,11.63,13.01,17.45041547
12/11/2019 06:30,23.32052,16.89363,28.79655166,9.39052,1.60363,9.526462882,13.93,15.29,20.68402765
12/11/2019 07:00,24.98548,17.81611,30.68693511,9.39548,1.60611,9.531769708,15.59,16.21,22.49026901
12/11/2019 07:30,27.62494,20.44587,34.3681671,9.38494,1.63587,9.526445794,18.24,18.81,26.20140645
12/11/2019 08:00,28.70982,21.21432,35.69735477,9.39982,1.63432,9.540839475,19.31,19.58,27.50004545
12/11/2019 08:30,28.06182,16.73766,32.6743784,9.46182,1.60766,9.597427175,18.6,15.13,23.97659067
12/11/2019 09:00,27.19266,15.50107,31.30054199,9.51266,1.61107,9.648121414,17.68,13.89,22.48364961
12/11/2019 09:30,27.82178,15.50634,31.85118558,9.62178,1.61634,9.756598043,18.2,13.89,22.89480509
12/11/2019 10:00,27.93989,15.74549,32.07113825,9.73989,1.60549,9.871324904,18.2,14.14,23.0473339
12/11/2019 10:30,28.22633,15.73309,32.31494741,9.71633,1.59309,9.846065428,18.51,14.14,23.29291094
12/11/2019 11:00,28.29298,15.74828,32.38056578,9.78298,1.60828,9.914295852,18.51,14.14,23.29291094
12/11/2019 11:30,29.42033,19.55456,35.32614661,9.53033,1.60456,9.664460808,19.89,17.95,26.79206226
12/11/2019 12:00,29.36812,20.21324,35.65195007,9.68812,1.61324,9.821517827,19.68,18.6,27.07881829
12/11/2019 12:30,29.66794,16.15711,33.78222709,9.47794,1.63711,9.618288611,20.19,14.52,24.86898671
12/11/2019 13:00,29.37195,14.11332,32.58676492,9.56195,1.60332,9.695438248,19.81,12.51,23.42938753
12/11/2019 13:30,29.32142,12.82472,32.00342347,9.51142,1.58472,9.642533272,19.81,11.24,22.77660422
12/11/2019 14:00,29.07918,12.85448,31.79365291,9.47918,1.61448,9.615685058,19.6,11.24,22.59419394
12/11/2019 14:30,28.75585,14.12293,32.0367923,9.46585,1.61293,9.602284072,19.29,12.51,22.99139404
12/11/2019 15:00,28.58134,14.11952,31.87873651,9.52134,1.60952,9.656421181,19.06,12.51,22.79876532
12/11/2019 15:30,28.31337,14.12169,31.63967524,9.46337,1.61169,9.599631056,18.85,12.51,22.62349664
12/11/2019 16:00,28.74873,13.33401,31.6904607,9.41873,1.63401,9.559417529,19.33,11.7,22.59510788
12/11/2019 16:30,29.49827,12.37665,31.98952013,9.39827,1.61665,9.536300971,20.1,10.76,22.79885085
12/11/2019 17:00,30.57866,12.67347,33.10092581,9.38866,1.62347,9.527989895,21.19,11.05,23.89808779
12/11/2019 17:30,31.24711,12.67502,33.7199943,9.38711,1.62502,9.526726833,21.86,11.05,24.49412379
12/11/2019 18:00,32.18804,13.3182,34.83452842,9.38804,1.6182,9.526482367,22.8,11.7,25.62674384
12/11/2019 18:30,32.69331,13.78223,35.47960516,9.39331,1.62223,9.532360827,23.3,12.16,26.28222974
12/11/2019 19:00,32.28711,13.56727,35.02182587,9.38711,1.61727,9.525407939,22.9,11.95,25.83045683
12/11/2019 19:30,32.8999,16.59308,36.8474385,9.3899,1.63308,9.530853702,23.51,14.96,27.86613895
12/11/2019 20:00,32.10928,18.94595,37.2820987,9.38928,1.62595,9.529023681,22.72,17.32,28.56887817
12/11/2019 20:30,32.40331,19.21409,37.67168371,9.39331,1.62409,9.53267754,23.01,17.59,28.96322151
12/11/2019 21:00,30.80556,19.58603,36.50472706,9.38556,1.61603,9.523669958,21.42,17.97,27.95956545
12/11/2019 21:30,26.98145,15.29479,31.01498421,9.39145,1.61479,9.529264392,17.59,13.68,22.28341311
12/11/2019 22:00,28.98804,20.07378,35.25993628,9.38804,1.62378,9.527431791,19.6,18.45,26.91769864
12/11/2019 22:30,28.41362,20.31944,34.93155369,9.39362,1.61944,9.53219191,19.02,18.7,26.67302757
12/11/2019 23:00,24.53432,13.97626,28.23594697,9.38432,1.62626,9.524189385,15.15,12.35,19.54597145
12/11/2019 23:30,24.96455,17.2051,30.3190406,9.39455,1.6151,9.532372093,15.57,15.59,22.03345184
13/11/2019 00:00,24.95556,17.89107,30.70619417,9.38556,1.61107,9.522829572,15.57,16.28,22.52694609
13/11/2019 00:30,25.47742,22.62116,34.07074712,9.38742,1.56116,9.516347766,16.09,21.06,26.50305077
13/11/2019 01:00,24.95463,21.86262,33.17691534,9.38463,1.61262,9.522175356,15.57,20.25,25.54383292
13/11/2019 01:30,24.97075,22.19789,33.41084668,9.40075,1.61789,9.538955321,15.57,20.58,25.80622599
13/11/2019 02:00,24.9599,22.44324,33.5662871,9.3899,1.61324,9.527474235,15.57,20.83,26.00603392
13/11/2019 02:30,24.19339,22.05076,32.73463206,9.38339,1.61076,9.520638407,14.81,20.44,25.24142825
13/11/2019 03:00,23.22486,21.46448,31.62464267,9.39486,1.61448,9.532572585,13.83,19.85,24.19279645
13/11/2019 03:30,24.05649,22.21231,32.74295996,9.38649,1.61231,9.523956009,14.67,20.6,25.28969948
13/11/2019 04:00,23.69401,22.21045,32.47630212,9.38401,1.61045,9.52119703,14.31,20.6,25.08258559
13/11/2019 04:30,23.47455,19.96975,30.81956218,9.39455,1.61975,9.533161058,14.08,18.35,23.12939472
13/11/2019 05:00,23.71928,17.89231,29.71092393,9.38928,1.61231,9.52670575,14.33,16.28,21.68841396
13/11/2019 05:30,23.9837,17.89138,29.92188737,9.3837,1.61138,9.521048849,14.6,16.28,21.86774794
13/11/2019 06:00,24.63959,17.89417,30.45177688,9.38959,1.61417,9.527326233,15.25,16.28,22.30696976
13/11/2019 06:30,26.59176,21.83006,34.40455231,9.39176,1.62006,9.530464328,17.2,20.21,26.53835149
13/11/2019 07:00,28.75525,23.18138,36.93563024,9.38525,1.61138,9.522576493,19.37,21.57,28.9907192
13/11/2019 07:30,31.5399,28.14735,42.27337938,9.3899,1.60735,9.52647868,22.15,26.54,34.5686867
13/11/2019 08:00,28.74641,24.27192,37.62289447,9.39641,1.62192,9.535362886,19.35,22.65,29.79001511
13/11/2019 08:30,31.3212,26.11471,40.77984365,9.4612,1.62471,9.599686871,21.86,24.49,32.82711836
13/11/2019 09:00,33.71637,29.13355,44.55959315,9.55637,1.61355,9.69163305,24.16,27.52,36.62043146
13/11/2019 09:30,35.35026,28.60177,45.4719928,9.50026,1.60177,9.634345188,25.85,27,37.37943954
13/11/2019 10:00,34.76204,22.7699,41.55559855,9.51204,1.6399,9.652366392,25.25,21.13,32.92475361
13/11/2019 10:30,34.76917,20.36518,40.29436361,9.51917,1.60518,9.653558946,25.25,18.76,31.45632051
13/11/2019 11:00,35.04941,20.36425,40.53595712,9.48941,1.60425,9.624059446,25.56,18.76,31.70569665
13/11/2019 11:30,36.05513,22.2958,42.39192254,9.55513,1.6058,9.68912292,26.5,20.69,33.62032272
13/11/2019 12:00,34.44917,21.24937,40.47568454,9.51917,1.58937,9.650942673,24.93,19.66,31.74933858
13/11/2019 12:30,34.49846,20.47084,40.1148231,9.56846,1.60084,9.701449143,24.93,18.87,31.26630455
13/11/2019 13:00,35.86948,21.12363,41.62724276,9.51948,1.60363,9.653607028,26.35,19.52,32.79257385
13/11/2019 13:30,35.836,21.12208,41.59761002,9.486,1.60208,9.620335562,26.35,19.52,32.79257385
13/11/2019 14:00,35.83259,21.11898,41.59309825,9.48259,1.59898,9.616457256,26.35,19.52,32.79257385
13/11/2019 14:30,35.7895,22.41998,42.23202355,9.4395,1.62998,9.57919595,26.35,20.79,33.5640671
13/11/2019 15:00,35.76501,23.57618,42.83657554,9.41501,1.63618,9.556123602,26.35,21.94,34.28827934
13/11/2019 15:30,35.76532,23.57649,42.83700498,9.41532,1.63649,9.556482105,26.35,21.94,34.28827934
13/11/2019 16:00,35.74052,22.83006,42.40986217,9.39052,1.62006,9.529242377,26.35,21.21,33.82582741
13/11/2019 16:30,37.01897,23.54409,43.87172568,9.38897,1.62409,9.52840102,27.63,21.92,35.26901331
13/11/2019 17:00,35.02246,20.03223,40.34678355,9.38246,1.62223,9.521669277,25.64,18.41,31.56481744
13/11/2019 17:30,31.35207,14.13781,34.39229514,9.39207,1.62781,9.532090237,21.96,12.51,25.27333971
13/11/2019 18:00,31.34866,14.14246,34.39109854,9.38866,1.63246,9.529525814,21.96,12.51,25.27333971
13/11/2019 18:30,32.20897,14.84533,35.46549832,9.38897,1.62533,9.528612452,22.82,13.22,26.37272834
13/11/2019 19:00,36.7499,21.44184,42.54771031,9.3899,1.63184,9.530641311,27.36,19.81,33.77877588
13/11/2019 19:30,37.64618,25.0637,45.22636318,9.38618,1.6337,9.527295035,28.26,23.43,36.7095696
13/11/2019 20:00,33.71866,24.21843,41.51482126,9.38866,1.62843,9.52883628,24.33,22.59,33.20025602
13/11/2019 20:30,35.09556,24.68401,42.90686054,9.38556,1.63401,9.526737385,25.71,23.05,34.52979293
13/11/2019 21:00,34.13176,22.53091,40.89766431,9.39176,1.63091,9.532314689,24.74,20.9,32.38637985
13/11/2019 21:30,32.98114,22.52316,39.93805619,9.39114,1.62316,9.530380836,23.59,20.9,31.51663212
13/11/2019 22:00,31.43928,21.69913,38.20053101,9.38928,1.61913,9.527862346,22.05,20.08,29.82295928
13/11/2019 22:30,30.39998,21.99502,37.52252242,9.37998,1.62502,9.519701403,21.02,20.37,29.27075845
13/11/2019 23:00,29.14145,23.54222,37.46278461,9.39145,1.66222,9.537416235,19.75,21.88,29.4753609
13/11/2019 23:30,27.19021,20.24099,33.89697916,9.39021,1.62099,9.529095047,17.8,18.62,25.75935558
14/11/2019 00:00,26.20835,20.2413,33.11476763,9.38835,1.6213,9.527314911,16.82,18.62,25.09216611
14/11/2019 00:30,21.81494,18.37712,28.52385224,9.38494,1.59712,9.519868229,12.43,16.78,20.88236816
14/11/2019 01:00,19.90269,16.08037,25.58701562,9.39269,1.62037,9.53143349,10.51,14.46,17.87600906
14/11/2019 01:30,19.90455,16.06859,25.58106126,9.39455,1.60859,9.531271242,10.51,14.46,17.87600906
14/11/2019 02:00,18.95494,11.1882,22.01057858,9.38494,1.6182,9.523427432,9.57,9.57,13.53402379
14/11/2019 02:30,18.96486,9.69262,21.29818765,9.39486,1.61262,9.532257743,9.57,8.08,12.52482734
14/11/2019 03:00,23.3168,16.82634,28.75411066,9.3868,1.61634,9.524944579,13.93,15.21,20.62496061
14/11/2019 03:30,23.89238,17.85285,29.82566135,9.39238,1.62285,9.531549936,14.5,16.23,21.76379792
14/11/2019 04:00,19.09525,13.34812,23.29808748,9.38525,1.62812,9.525423471,9.71,11.72,15.21980617
14/11/2019 04:30,20.31455,15.30223,25.43303334,9.39455,1.62223,9.533582741,10.92,13.68,17.50396527
14/11/2019 05:00,23.73804,19.41882,30.66896009,9.38804,1.61882,9.526587701,14.35,17.8,22.86400009
14/11/2019 05:30,24.61587,21.52169,32.69746468,9.38587,1.61169,9.523240011,15.23,19.91,25.06712987
14/11/2019 06:00,25.51959,22.10316,33.76091165,9.38959,1.62316,9.528853486,16.13,20.48,26.06927885
14/11/2019 06:30,27.79928,23.43572,36.35977091,9.38928,1.61572,9.527283455,18.41,21.82,28.54891416
14/11/2019 07:00,28.95424,22.41254,36.61516029,9.39424,1.62254,9.533330018,19.56,20.79,28.54501182
14/11/2019 07:30,32.16928,27.70068,42.45221135,9.38928,1.62068,9.528125869,22.78,26.08,34.62794825
14/11/2019 08:00,29.95083,18.3113,35.10492737,9.39083,1.6213,9.529758747,20.56,16.69,26.48149731
14/11/2019 08:30,28.89936,16.81502,33.43527936,9.37936,1.62502,9.519090503,19.52,15.19,24.73391396
14/11/2019 09:00,33.95114,22.15091,40.53816376,9.39114,1.63091,9.531703831,24.56,20.52,32.00412473
14/11/2019 09:30,36.03633,25.78967,44.31392737,9.40633,1.62967,9.546458421,26.63,24.16,35.95639721
14/11/2019 10:00,37.24044,29.1106,47.26814365,9.40044,1.6306,9.540813831,27.84,27.48,39.11797541
14/11/2019 10:30,37.04687,25.52246,44.98740425,9.41687,1.63246,9.557320035,27.63,23.89,36.52600444
14/11/2019 11:00,35.42742,22.5613,42.00136123,9.38742,1.6213,9.526398477,26.04,20.94,33.41504452
14/11/2019 11:30,31.29253,18.90905,36.56192836,9.41253,1.62905,9.55246172,21.88,17.28,27.88068866
14/11/2019 12:00,31.00206,16.83998,35.28048541,9.43206,1.62998,9.571864533,21.57,15.21,26.39335144
14/11/2019 12:30,32.23841,17.84572,36.84813159,9.45841,1.61572,9.595419264,22.78,16.23,27.97036467
14/11/2019 13:00,34.76267,22.02828,41.15444502,9.47267,1.60828,9.608227802,25.29,20.42,32.50477657
14/11/2019 13:30,36.32213,23.24014,43.12077498,9.46213,1.61014,9.598148517,26.86,21.63,34.48646836
14/11/2019 14:00,35.83957,23.00409,42.5871217,9.46957,1.62409,9.607831405,26.37,21.38,33.94821498
14/11/2019 14:30,35.79617,23.02455,42.56166925,9.42617,1.64455,9.568553996,26.37,21.38,33.94821498
14/11/2019 15:00,35.79028,23.02579,42.55738652,9.42028,1.64579,9.562965022,26.37,21.38,33.94821498
14/11/2019 15:30,35.78284,23.01432,42.54492406,9.41284,1.63432,9.553667292,26.37,21.38,33.94821498
14/11/2019 16:00,35.763,23.00719,42.52438078,9.393,1.62719,9.532900728,26.37,21.38,33.94821498
14/11/2019 16:30,36.79207,23.00595,43.39274306,9.39207,1.62595,9.531772778,27.4,21.38,34.75434361
14/11/2019 17:00,37.503,23.28508,44.14374202,9.393,1.69508,9.544723422,28.11,21.59,35.44432536
14/11/2019 17:30,36.2761,21.35874,42.09692632,9.3961,1.62874,9.536219859,26.88,19.73,33.34377453
14/11/2019 18:00,32.60184,14.80843,35.80739547,9.38184,1.62843,9.522116679,23.22,13.18,26.69982771
14/11/2019 18:30,32.93215,15.18905,36.26615148,9.38215,1.62905,9.522528158,23.55,13.56,27.17491674
14/11/2019 19:00,32.93773,15.60471,36.44723627,9.38773,1.62471,9.527284877,23.55,13.98,27.38691111
14/11/2019 19:30,32.00098,15.21587,35.4342408,9.41098,1.63587,9.552100042,22.59,13.58,26.35762698
14/11/2019 20:00,32.64928,16.14595,36.42344281,9.38928,1.62595,9.529023681,23.26,14.52,27.42002918
14/11/2019 20:30,30.55835,15.05936,34.06753702,9.38835,1.62936,9.528689822,21.17,13.43,25.07057638
14/11/2019 21:00,31.25486,16.29037,35.24545968,9.39486,1.62037,9.53357191,21.86,14.67,26.32619418
14/11/2019 21:30,30.70959,17.33688,35.26537007,9.38959,1.62688,9.529487862,21.32,15.71,26.48294734
14/11/2019 22:00,30.31641,19.36502,35.97344458,9.39641,1.62502,9.535890671,20.92,17.74,27.42907217
14/11/2019 22:30,28.97207,22.27161,36.54319981,9.39207,1.62161,9.531033411,19.58,20.65,28.45696576
14/11/2019 23:00,26.40083,19.91727,33.07115766,9.39083,1.61727,9.52907395,17.01,18.3,24.98459726
14/11/2019 23:30,25.58083,16.90944,30.66444235,9.39083,1.61944,9.529442481,16.19,15.29,22.26881676
15/11/2019 00:00,25.20106,19.63409,31.94668864,9.40106,1.62409,9.540314327,15.8,18.01,23.95829919
15/11/2019 00:30,24.45269,17.43913,30.03426882,9.39269,1.61913,9.531222765,15.06,15.82,21.8420695
15/11/2019 01:00,24.15866,16.82758,29.44160834,9.38866,1.61758,9.526988068,14.77,15.21,21.2013443
15/11/2019 01:30,24.41455,17.24851,29.89283106,9.39455,1.61851,9.532950452,15.02,15.63,21.67711466
15/11/2019 02:00,24.12424,17.92657,30.05562955,9.39424,1.62657,9.534016737,14.73,16.3,21.96959035
15/11/2019 02:30,23.06556,18.17626,29.36658791,9.38556,1.62626,9.525411178,13.68,16.55,21.47195613
15/11/2019 03:00,22.58959,18.17068,28.99074314,9.38959,1.62068,9.528431352,13.2,16.55,21.16937647
15/11/2019 03:30,21.11982,17.20789,27.24258202,9.39982,1.61789,9.538038797,11.72,15.59,19.50401241
15/11/2019 04:00,20.32773,16.56037,26.21950536,9.38773,1.62037,9.526545727,10.94,14.94,18.51721361
15/11/2019 04:30,21.75928,17.53851,27.94755086,9.38928,1.61851,9.527757005,12.37,15.92,20.160935
15/11/2019 05:00,23.14145,18.59502,29.68672223,9.39145,1.62502,9.531003258,13.75,16.97,21.84132322
15/11/2019 05:30,22.46866,17.85595,28.6997497,9.38866,1.62595,9.528412774,13.08,16.23,20.84464679
15/11/2019 06:00,20.30742,15.66285,25.6459778,9.38742,1.62285,9.526662395,10.92,14.04,17.78673663
15/11/2019 06:30,25.58207,21.01301,33.10572299,9.39207,1.60301,9.527886436,16.19,19.41,25.27576309
15/11/2019 07:00,27.86517,21.86727,35.42097114,9.39517,1.61727,9.533351015,18.47,20.25,27.40809005
15/11/2019 07:30,30.07122,21.8527,37.172823,9.38122,1.6027,9.517139065,20.69,20.25,28.95062348
15/11/2019 08:00,31.43137,19.42161,36.94766508,9.40137,1.62161,9.540197947,22.03,17.8,28.32244516
15/11/2019 08:30,31.91648,19.4213,37.36105712,9.42648,1.6213,9.56489095,22.49,17.8,28.68170323
15/11/2019 09:00,30.42784,18.2451,35.47868545,9.56784,1.6151,9.703201032,20.86,16.63,26.67764045
15/11/2019 09:30,33.05911,19.86456,38.56819283,9.44911,1.60456,9.584377527,23.61,18.26,29.84727291
15/11/2019 10:00,33.41959,20.08092,38.98861813,9.38959,1.59092,9.523414661,24.03,18.49,30.32030673
15/11/2019 10:30,33.03517,19.84363,38.53689282,9.39517,1.60363,9.531046559,23.64,18.24,29.85878765
15/11/2019 11:00,33.0268,19.52588,38.36703674,9.3868,1.59588,9.521493959,23.64,17.93,29.67043141
15/11/2019 11:30,34.31307,20.08107,39.75721501,9.42307,1.61107,9.55980098,24.89,18.47,30.99440272
15/11/2019 12:00,34.66802,20.52572,40.28866829,9.46802,1.61572,9.604892183,25.2,18.91,31.50600102
15/11/2019 12:30,34.74304,20.51332,40.34693453,9.54304,1.60332,9.676789109,25.2,18.91,31.50600102
15/11/2019 13:00,33.72382,19.93332,39.17439574,9.52382,1.60332,9.657835286,24.2,18.33,30.35834152
15/11/2019 13:30,34.40266,20.45239,40.02303427,9.51266,1.60239,9.6466758,24.89,18.85,31.22234136
15/11/2019 14:00,34.37042,20.45456,39.99643479,9.48042,1.60456,9.615247068,24.89,18.85,31.22234136
15/11/2019 14:30,34.10321,20.22425,39.64907591,9.48321,1.60425,9.617946245,24.62,18.62,30.86824906
15/11/2019 15:00,33.57856,19.88797,39.02628656,9.47856,1.60797,9.6139829,24.1,18.28,30.24844459
15/11/2019 15:30,32.92609,19.34083,38.18632095,9.43609,1.64083,9.57768853,23.49,17.7,29.41207405
15/11/2019 16:00,33.91416,23.39285,41.19946213,9.40416,1.62285,9.543158147,24.51,21.77,32.78220554
15/11/2019 16:30,33.56742,25.51037,42.1610088,9.38742,1.62037,9.526240244,24.18,23.89,33.99124152
15/11/2019 17:00,36.02176,24.22076,43.40751558,9.39176,1.61076,9.528887851,26.63,22.61,34.93378021
15/11/2019 17:30,36.48021,22.86727,43.05482271,9.39021,1.61727,9.528462945,27.09,21.25,34.43008278
15/11/2019 18:00,36.4768,23.1213,43.18739923,9.3868,1.6213,9.525787523,27.09,21.5,34.58494036
15/11/2019 18:30,35.65866,22.65603,42.24731623,9.38866,1.61603,9.526725017,26.27,21.04,33.65701264
15/11/2019 19:00,35.39114,22.65913,42.0234335,9.39114,1.61913,9.529695297,26,21.04,33.44669789
15/11/2019 19:30,32.58649,20.13889,38.3073651,9.38649,1.64889,9.530216826,23.2,18.49,29.66681816
15/11/2019 20:00,33.32424,23.13029,40.56495146,9.39424,1.63029,9.5346521,23.93,21.5,32.16978241
15/11/2019 20:30,30.92215,19.41293,36.51083691,9.38215,1.61293,9.519783706,21.54,17.8,27.94300628
15/11/2019 21:00,31.18897,17.16192,35.59892341,9.38897,1.62192,9.528031389,21.8,15.54,26.77184342
15/11/2019 21:30,29.83424,20.34037,36.1083443,9.39424,1.62037,9.532960931,20.44,18.72,27.71699839
15/11/2019 22:00,29.37176,19.64308,35.33483943,9.39176,1.63308,9.5326862,19.98,18.01,26.89907991
15/11/2019 22:30,27.45463,17.77223,32.70487529,9.38463,1.62223,9.523807558,18.07,16.15,24.23525118
15/11/2019 23:00,27.45928,20.40324,34.20971003,9.38928,1.61324,9.526863189,18.07,18.79,26.06892786
15/11/2019 23:30,24.83083,17.88286,30.60011112,9.39083,1.58286,9.523294276,15.44,16.3,22.45180616
16/11/2019 00:00,25.07866,21.57913,33.08471005,9.38866,1.61913,9.527251364,15.69,19.96,25.38853481
16/11/2019 00:30,25.32866,21.9082,33.48895706,9.38866,1.6182,9.527093357,15.94,20.29,25.80247469
16/11/2019 01:00,24.66331,21.41378,32.66234581,9.39331,1.62378,9.53262473,15.27,19.79,24.99633973
16/11/2019 01:30,25.4142,22.9966,34.27426401,3.9742,0.5766,4.015810404,21.44,22.42,31.0214442
16/11/2019 02:00,24.9989,24.65334,35.11028588,5.0189,1.52334,5.244990178,19.98,23.13,30.56464134
16/11/2019 02:30,23.7261,23.55141,33.43047613,9.3961,1.80141,9.567223902,14.33,21.75,26.0463318
16/11/2019 03:00,23.04835,22.13026,31.952697,9.38835,1.44026,9.498182173,13.66,20.69,24.79257348
16/11/2019 03:30,23.05734,21.20499,31.32558904,9.39734,1.43499,9.506271371,13.66,19.77,24.03015814
16/11/2019 04:00,22.34052,21.20778,30.80371352,9.39052,1.43778,9.499951431,12.95,19.77,23.63377668
16/11/2019 04:30,20.26866,18.18941,27.23367794,9.38866,1.42941,9.496849454,10.88,16.76,19.98179171
16/11/2019 05:00,21.67393,20.22809,29.64683569,9.39393,1.43809,9.503369071,12.28,18.79,22.44688174
16/11/2019 05:30,23.00587,21.7284,31.64480085,9.38587,1.4384,9.495448921,13.62,20.29,24.43744054
16/11/2019 06:00,22.17641,20.74375,30.366039,9.39641,1.43375,9.505164909,12.78,19.31,23.15608991
16/11/2019 06:30,23.42649,20.74902,31.29412508,9.38649,1.43902,9.4961557,14.04,19.31,23.8746246
16/11/2019 07:00,23.43052,21.00243,31.46571679,9.39052,1.44243,9.500656302,14.04,19.56,24.07727559
16/11/2019 07:30,25.56393,23.71236,34.86818799,9.39393,1.41236,9.499509546,16.17,22.3,27.54557859
16/11/2019 08:00,25.87897,23.96282,35.26950284,9.38897,1.43282,9.497669757,16.49,22.53,27.91990329
16/11/2019 08:30,27.02811,23.68762,35.939144,9.41811,1.45762,9.530238824,17.61,22.23,28.3599189
16/11/2019 09:00,29.30747,23.24352,37.40573512,9.49747,1.42352,9.603559006,19.81,21.82,29.47114691
16/11/2019 09:30,29.66458,18.80476,35.12273203,9.58458,1.42476,9.689897566,20.08,17.38,26.55693506
16/11/2019 10:00,27.52161,16.27042,31.9713244,9.68161,1.42042,9.785252433,17.84,14.85,23.21180949
16/11/2019 10:30,26.40958,13.54445,29.6802635,9.73958,1.42445,9.843194419,16.67,12.12,20.61027171
16/11/2019 11:00,26.96831,13.77321,30.28186021,9.85831,1.42321,9.960512174,17.11,12.35,21.10153075
16/11/2019 11:30,27.40755,13.77228,30.67327001,9.79755,1.42228,9.900245775,17.61,12.35,21.50894233
16/11/2019 12:00,27.39887,13.77259,30.66565363,9.78887,1.42259,9.89170047,17.61,12.35,21.50894233
16/11/2019 12:30,27.71172,13.77166,30.9450811,9.55172,1.42166,9.656939065,18.16,12.35,21.96151406
16/11/2019 13:00,27.70428,13.76887,30.93717685,9.54428,1.41887,9.649169539,18.16,12.35,21.96151406
16/11/2019 13:30,27.44172,13.77569,30.70533555,9.55172,1.42569,9.65753317,17.89,12.35,21.73878101
16/11/2019 14:00,27.14355,13.77848,30.44041422,9.67355,1.42848,9.778452061,17.47,12.35,21.39447125
16/11/2019 14:30,27.05923,13.76918,30.3610317,9.58923,1.41918,9.693678552,17.47,12.35,21.39447125
16/11/2019 15:00,26.75901,13.77104,30.0946201,9.53901,1.42104,9.644276358,17.22,12.35,21.19082113
16/11/2019 15:30,27.16958,13.79708,30.47204447,9.42958,1.44708,9.539969576,17.74,12.35,21.61550601
16/11/2019 16:00,27.42517,13.78747,30.69583487,9.39517,1.43747,9.504501004,18.03,12.35,21.8541392
16/11/2019 16:30,28.68021,14.27553,32.03662283,9.39021,1.44553,9.500821061,19.29,12.83,23.16706714
16/11/2019 17:00,30.7792,16.00088,34.68987336,9.3992,1.44088,9.509000779,21.38,14.56,25.86692869
16/11/2019 17:30,33.55564,22.98801,40.67467983,9.37564,1.44801,9.486799164,24.18,21.54,32.3827732
16/11/2019 18:00,33.57889,24.12871,41.34896008,9.39889,1.43871,9.508365774,24.18,22.69,33.15883743
16/11/2019 18:30,32.58432,24.8277,40.96526086,9.38432,1.4477,9.495330281,23.2,23.38,32.93727979
16/11/2019 19:00,33.79401,26.25088,42.7918662,9.38401,1.44088,9.493986457,24.41,24.81,34.80494505
16/11/2019 19:30,32.13765,25.43708,40.98626095,9.39765,1.44708,9.50841028,22.74,23.99,33.05491945
16/11/2019 20:00,29.04618,18.7046,34.54768637,9.38618,1.4446,9.496696486,19.66,17.26,26.16148314
16/11/2019 20:30,27.21083,14.64088,30.89958958,9.39083,1.44088,9.500727512,17.82,13.2,22.17639285
16/11/2019 21:00,29.33641,18.56437,34.716866,9.39641,1.43437,9.505258449,19.94,17.13,26.28764919
16/11/2019 21:30,29.04184,21.85297,36.34529912,9.38184,1.45297,9.493684406,19.66,20.4,28.33153014
16/11/2019 22:00,28.68269,22.76336,36.61785444,9.39269,1.44336,9.502942361,19.29,21.32,28.75146083
16/11/2019 22:30,28.13269,20.59902,34.86786302,9.39269,1.43902,9.502284146,18.74,19.16,26.80099252
16/11/2019 23:00,26.12649,17.81793,31.62391673,9.38649,1.45793,9.499039657,16.74,16.36,23.4067768
16/11/2019 23:30,25.21238,21.8705,33.376382,9.39238,1.4105,9.49770037,15.82,20.46,25.86279181
17/11/2019 00:00,23.57897,20.38561,31.16955119,9.38897,1.43561,9.498091057,14.19,18.95,23.67400684
17/11/2019 00:30,23.99052,19.0484,30.63309636,9.39052,1.4384,9.500045286,14.6,17.61,22.87514153
17/11/2019 01:00,20.54145,11.9484,23.76374193,9.39145,1.4384,9.500964565,11.15,10.51,15.32261727
17/11/2019 01:30,20.01246,11.94809,23.3078401,9.38246,1.43809,9.492031316,10.63,10.51,14.94847818
17/11/2019 02:00,21.80207,13.68088,25.73901191,9.39207,1.44088,9.501953171,12.41,12.24,17.43059666
17/11/2019 02:30,22.15021,14.10305,26.25886179,9.39021,1.44305,9.50044405,12.76,12.66,17.97479346
17/11/2019 03:00,22.60866,14.78995,27.01655285,9.38866,1.43995,9.498441588,13.22,13.35,18.78805205
17/11/2019 03:30,22.20176,14.78964,26.67679888,9.39176,1.43964,9.501458795,12.81,13.35,18.50185396
17/11/2019 04:00,21.82021,16.25987,27.21222036,9.39021,1.44987,9.501482351,12.43,14.81,19.33496832
17/11/2019 04:30,19.7668,14.73088,24.65208323,9.3868,1.44088,9.496744148,10.38,13.29,16.86322923
17/11/2019 05:00,21.60866,16.38646,27.11918617,9.38866,1.44646,9.499430674,12.22,14.94,19.30108805
17/11/2019 05:30,21.31308,17.73018,27.72375627,9.38308,1.45018,9.494483257,11.93,16.28,20.18324305
17/11/2019 06:00,21.69982,18.16863,28.3016131,9.39982,1.44863,9.510790972,12.3,16.72,20.75688801
17/11/2019 06:30,22.60556,18.47026,29.19181131,9.38556,1.44026,9.495424444,13.22,17.03,21.55897261
17/11/2019 07:00,22.86083,18.47708,29.39421769,9.39083,1.44708,9.50166978,13.47,17.03,21.71317112
