Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2019 07:30,23.57494,21.23088,31.72582641,9.38494,1.44088,9.494905686,14.19,19.79,24.35159543
17/11/2019 08:00,21.91168,16.18111,27.23875991,9.40168,1.45111,9.513007256,12.51,14.73,19.32544954
17/11/2019 08:30,24.1523,16.96553,29.51546719,9.4023,1.44553,9.512770483,14.75,15.52,21.41104621
17/11/2019 09:00,27.85105,22.2177,35.62733753,9.44105,1.4477,9.551400965,18.41,20.77,27.75465727
17/11/2019 09:30,28.26422,19.32329,34.23821941,9.47422,1.41329,9.579051792,18.79,17.91,25.95827806
17/11/2019 10:00,29.3994,20.22158,35.68244692,9.5294,1.43158,9.636331546,19.87,18.79,27.34741304
17/11/2019 10:30,30.82838,25.02189,39.70496181,9.57838,1.43189,9.684816591,21.25,23.59,31.7498126
17/11/2019 11:00,30.1966,24.49972,38.88535626,9.5666,1.42972,9.67284523,20.63,23.07,30.94869626
17/11/2019 11:30,32.13846,25.53716,41.04908223,9.56846,1.43716,9.675787081,22.57,24.1,33.01840244
17/11/2019 12:00,31.89936,25.15034,40.62153087,9.68936,1.43034,9.794364182,22.21,23.72,32.49496115
17/11/2019 12:30,32.16993,23.69422,39.95397925,9.57993,1.41422,9.68375325,22.59,22.28,31.72863848
17/11/2019 13:00,32.67236,19.73592,38.17053374,9.47236,1.43592,9.58057776,23.2,18.3,29.54877324
17/11/2019 13:30,31.11847,17.57662,35.73928855,9.52847,1.42662,9.634676184,21.59,16.15,26.96202144
17/11/2019 14:00,32.45956,17.57259,36.91095982,9.50956,1.42259,9.61537798,22.95,16.15,28.06287583
17/11/2019 14:30,32.65119,17.99135,37.27987236,9.50119,1.42135,9.606916635,23.15,16.57,28.4690604
17/11/2019 15:00,31.83408,17.40491,36.28139388,9.41408,1.44491,9.524319774,22.42,15.96,27.52050145
17/11/2019 15:30,31.01292,16.80646,35.27404577,9.40292,1.44646,9.513524639,21.61,15.36,26.51267056
17/11/2019 16:00,30.66703,16.48708,34.81796283,9.39703,1.44708,9.507797502,21.27,15.04,26.05023033
17/11/2019 16:30,31.94021,18.78584,37.05515888,9.39021,1.44584,9.500868231,22.55,17.34,28.44605597
17/11/2019 17:00,33.84176,21.6484,40.17359758,9.39176,1.4384,9.501270992,24.45,20.21,31.72139026
17/11/2019 17:30,35.10393,26.8315,44.18388047,9.39393,1.4415,9.503885684,25.71,25.39,36.133865
17/11/2019 18:00,33.77649,23.86522,41.35698251,9.38649,1.44522,9.497097207,24.39,22.42,33.12896769
17/11/2019 18:30,32.47277,23.18933,39.90270439,9.38277,1.43933,9.492525677,23.09,21.75,31.72082281
17/11/2019 19:00,31.83424,23.18933,39.38481766,9.39424,1.43933,9.503863216,22.44,21.75,31.25085759
17/11/2019 19:30,29.65494,16.9277,34.14619296,9.38494,1.4477,9.495943033,20.27,15.48,25.50496618
17/11/2019 20:00,27.79029,14.2484,31.23006758,9.38029,1.4384,9.489933353,18.41,12.81,22.428201
17/11/2019 20:30,27.03858,13.95491,30.4273614,9.39858,1.44491,9.50899947,17.64,12.51,21.62567224
17/11/2019 21:00,29.62176,19.1001,35.24574422,9.39176,1.4601,9.504580365,20.23,17.64,26.8406874
17/11/2019 21:30,28.00959,19.71437,34.2519126,9.38959,1.43437,9.498516603,18.62,18.28,26.09334781
17/11/2019 22:00,27.11052,15.29243,31.12617403,9.39052,1.44243,9.500656302,17.72,13.85,22.49046242
17/11/2019 22:30,25.163,13.64119,28.62269438,9.393,1.44119,9.502919426,15.77,12.2,19.9382271
17/11/2019 23:00,22.28471,14.60367,26.64348846,9.37471,1.44367,9.485218535,12.91,13.16,18.43512137
17/11/2019 23:30,21.75525,19.47473,29.1985618,9.38525,1.23473,9.466122529,12.37,18.24,22.03893146
18/11/2019 00:00,22.4154,19.69669,29.83973448,9.4054,1.45669,9.517536179,13.01,18.24,22.40441251
18/11/2019 00:30,23.61277,22.20856,32.41578388,9.38277,1.41856,9.489398577,14.23,20.79,25.19359045
18/11/2019 01:00,23.92649,22.76553,33.02644819,9.38649,1.44553,9.497144387,14.54,21.32,25.80608455
18/11/2019 01:30,22.91238,19.73508,30.23988326,9.39238,1.38508,9.493958535,13.52,18.35,22.79282563
18/11/2019 02:00,21.1499,17.28786,27.31644877,9.3899,1.42786,9.497842186,11.76,15.86,19.74429538
18/11/2019 02:30,18.53866,12.97068,22.6256592,9.38866,1.31068,9.479705621,9.15,11.66,14.82154176
18/11/2019 03:00,19.46207,14.38251,24.19976782,9.39207,1.43251,9.500687543,10.07,12.95,16.40449329
18/11/2019 03:30,21.28145,15.99715,26.62346563,9.39145,1.47715,9.50690829,11.89,14.52,18.76705891
18/11/2019 04:00,19.32928,14.65592,24.25730934,9.38928,1.43592,9.498444355,9.94,13.22,16.54001209
18/11/2019 04:30,21.37773,16.16716,26.80269394,9.38773,1.43716,9.497099737,11.99,14.73,18.99297238
18/11/2019 05:00,20.61269,15.56832,25.83129065,9.39269,1.44832,9.503696978,11.22,14.12,18.03504367
18/11/2019 05:30,20.61393,16.6315,26.48661742,9.39393,1.4415,9.503885684,11.22,15.19,18.88450423
18/11/2019 06:00,19.8799,15.96801,25.49877972,9.3899,1.44801,9.500892325,10.49,14.52,17.91285851
18/11/2019 06:30,24.95835,20.95329,32.58772156,9.38835,1.41329,9.494129994,15.57,19.54,24.98472533
18/11/2019 07:00,26.30494,21.50956,33.97956798,9.38494,1.44956,9.496226777,16.92,20.06,26.2429038
18/11/2019 07:30,28.40897,18.98375,34.16800171,9.38897,1.43375,9.497810101,19.02,17.55,25.87977782
18/11/2019 08:00,30.75688,24.45414,39.29364618,9.37688,1.42414,9.484411066,21.38,23.03,31.42427883
18/11/2019 08:30,30.58919,23.80553,38.76082821,9.43919,1.44553,9.54923373,21.15,22.36,30.77811073
18/11/2019 09:00,32.52747,25.00778,41.02956696,9.49747,1.43778,9.605683095,23.03,23.57,32.95338829
18/11/2019 09:30,32.89373,26.33786,42.13882227,9.57373,1.42786,9.679622425,23.32,24.91,34.12228744
18/11/2019 10:00,32.99107,26.3422,42.21755797,9.67107,1.4322,9.776542936,23.32,24.91,34.12228744
18/11/2019 10:30,32.84539,26.32701,42.09431196,9.75539,1.41701,9.857766045,23.09,24.91,33.96551486
18/11/2019 11:00,32.10343,25.49383,40.99470192,9.84343,1.42383,9.94587382,22.26,24.07,32.78524821
18/11/2019 11:30,32.91931,26.13732,42.03380149,9.88931,1.41732,9.990357764,23.03,24.72,33.78548949
18/11/2019 12:00,33.09118,26.14879,42.17564952,9.85118,1.42879,9.954254782,23.24,24.72,33.92898466
18/11/2019 12:30,33.48085,26.65895,42.79797813,9.93085,1.40895,10.03030019,23.55,25.25,34.52774247
18/11/2019 13:00,32.3321,23.87453,40.19151494,9.8921,1.41453,9.99272423,22.44,22.46,31.74909762
18/11/2019 13:30,29.0346,16.17709,33.23712139,9.8146,1.40709,9.914952114,19.22,14.77,24.23966378
18/11/2019 14:00,28.22307,14.43011,31.69810333,9.73307,1.42011,9.836125459,18.49,13.01,22.60840994
18/11/2019 14:30,28.962,15.14763,32.68406552,9.672,1.41763,9.77533932,19.29,13.73,23.67735205
18/11/2019 15:00,29.49994,15.57732,33.36014626,9.53994,1.41732,9.644648837,19.96,14.16,24.47258058
18/11/2019 15:30,29.446,15.586,33.3165171,9.486,1.426,9.592584219,19.96,14.16,24.47258058
18/11/2019 16:00,32.54687,19.2446,37.81075741,9.41687,1.4446,9.527030479,23.13,17.8,29.18624505
18/11/2019 16:30,33.23424,19.24181,38.4026296,9.39424,1.44181,9.50423912,23.84,17.8,29.75206884
18/11/2019 17:00,32.13796,17.65212,36.66668534,9.39796,1.44212,9.507963097,22.74,16.21,27.92618305
18/11/2019 17:30,31.12083,14.43119,34.30401295,9.39083,1.44119,9.500774532,21.73,12.99,25.3166546
18/11/2019 18:00,31.12238,14.12584,34.17809083,9.39238,1.44584,9.503012963,21.73,12.68,25.15900038
18/11/2019 18:30,31.11897,14.12522,34.17472946,9.38897,1.44522,9.499548332,21.73,12.68,25.15900038
18/11/2019 19:00,30.51897,14.12367,33.62864232,9.38897,1.44367,9.499312645,21.13,12.68,24.64263176
18/11/2019 19:30,30.52207,14.56863,33.8207294,9.39207,1.44863,9.503131471,21.13,13.12,24.8718978
18/11/2019 20:00,31.71145,16.28204,35.64717223,9.39145,1.45204,9.503039159,22.32,14.83,26.79759877
18/11/2019 20:30,31.71083,18.09801,36.51184336,9.39083,1.44801,9.501811461,22.32,16.65,27.84609308
18/11/2019 21:00,31.00145,18.09305,35.89496288,9.39145,1.44305,9.501669664,21.61,16.65,27.28029692
18/11/2019 21:30,31.00052,18.96964,36.34390571,9.39052,1.43964,9.500233113,21.61,17.53,27.82612082
18/11/2019 22:00,28.38114,20.847,35.21486216,9.39114,1.457,9.503491963,18.99,19.39,27.14023213
18/11/2019 22:30,26.43742,18.98778,32.54954632,9.38742,1.43778,9.496887152,17.05,17.55,24.46844907
18/11/2019 23:00,24.83331,17.04902,30.12245622,9.39331,1.43902,9.502896996,15.44,15.61,21.95599463
18/11/2019 23:30,24.52579,17.67491,30.23105719,9.39579,1.44491,9.506241877,15.13,16.23,22.18850603
19/11/2019 00:00,23.98866,18.42902,30.25036507,9.38866,1.43902,9.498300646,14.6,16.99,22.40134148
19/11/2019 00:30,23.47176,18.13367,29.66063899,9.39176,1.44367,9.502070246,14.08,16.69,21.83580775
19/11/2019 01:00,24.1768,18.67809,30.55141084,9.3868,1.43809,9.49632124,14.79,17.24,22.71479034
19/11/2019 01:30,23.18207,16.83747,28.65150547,9.39207,1.43747,9.501436675,13.79,15.4,20.67181898
19/11/2019 02:00,22.72424,16.00088,27.79243142,9.39424,1.44088,9.504098082,13.33,14.56,19.7403774
19/11/2019 02:30,22.71928,15.99964,27.78766208,9.38928,1.43964,9.499007435,13.33,14.56,19.7403774
19/11/2019 03:00,21.93525,15.72778,26.99107735,9.38525,1.43778,9.494742171,12.55,14.29,19.01858565
19/11/2019 03:30,22.36393,16.31716,27.68384142,9.39393,1.43716,9.503228384,12.97,14.88,19.73918185
19/11/2019 04:00,21.91773,15.99685,27.13459228,9.38773,1.43685,9.497052831,12.53,14.56,19.20922955
19/11/2019 04:30,21.92052,15.99654,27.13666319,9.39052,1.43654,9.499763841,12.53,14.56,19.20922955
19/11/2019 05:00,21.62586,16.00615,26.90491885,9.42586,1.44615,9.536151559,12.2,14.56,18.99562055
19/11/2019 05:30,22.86572,16.92212,28.44642854,9.36572,1.44212,9.476097362,13.5,15.48,20.53972736
19/11/2019 06:00,23.64176,18.5115,30.0267955,9.39176,1.4415,9.501740796,14.25,17.07,22.23617323
19/11/2019 06:30,25.58951,18.80708,31.75735002,9.39951,1.44708,9.510248617,16.19,17.36,23.73785374
19/11/2019 07:00,27.25277,17.06778,32.15622159,9.38277,1.43778,9.492290777,17.87,15.63,23.74097302
19/11/2019 07:30,30.313,21.84274,37.36285936,9.393,1.44274,9.503154619,20.92,20.4,29.21996578
19/11/2019 08:00,29.76579,21.85142,36.92542228,9.39579,1.45142,9.507233548,20.37,20.4,28.82875127
19/11/2019 08:30,31.85718,19.94297,37.58459751,9.41718,1.45297,9.528609603,22.44,18.49,29.07634262
19/11/2019 09:00,32.46144,19.49832,37.86726251,9.43144,1.44832,9.54199619,23.03,18.05,29.26061175
19/11/2019 09:30,33.19499,19.48127,38.48931335,9.49499,1.43127,9.602258532,23.7,18.05,29.79081234
19/11/2019 10:00,33.76924,19.94499,39.21943646,9.54924,1.43499,9.656457988,24.22,18.51,30.4832495
19/11/2019 10:30,33.78598,19.94251,39.2325904,9.56598,1.43251,9.672644843,24.22,18.51,30.4832495
19/11/2019 11:00,34.31234,20.22716,39.83057466,9.55234,1.43716,9.659846186,24.76,18.79,31.08249829
19/11/2019 11:30,34.35822,20.22034,39.8666456,9.59822,1.43034,9.70421041,24.76,18.79,31.08249829
19/11/2019 12:00,32.30852,19.11065,37.53741344,9.63852,1.43065,9.74411757,22.67,17.68,28.74910955
19/11/2019 12:30,32.41237,19.11623,37.62966886,9.74237,1.43623,9.847666212,22.67,17.68,28.74910955
19/11/2019 13:00,33.40674,19.86484,38.86672286,9.62674,1.41484,9.730153917,23.78,18.45,30.09802153
19/11/2019 13:30,33.36489,19.87228,38.83456446,9.58489,1.42228,9.68983987,23.78,18.45,30.09802153
19/11/2019 14:00,33.06839,19.56693,38.42373182,9.53839,1.42693,9.644532804,23.53,18.14,29.71061258
19/11/2019 14:30,33.85699,19.56538,39.10370656,9.55699,1.42538,9.662699726,24.3,18.14,30.32407624
19/11/2019 15:00,33.52917,19.57158,38.82334329,9.51917,1.43158,9.626215185,24.01,18.14,30.09218669
19/11/2019 15:30,33.44082,19.59793,38.76038316,9.43082,1.45793,9.542846837,24.01,18.14,30.09218669
19/11/2019 16:00,33.41292,19.14987,38.51156637,9.40292,1.44987,9.514043701,24.01,17.7,29.8290144
19/11/2019 16:30,33.58112,18.94854,38.55825189,10.09112,1.49854,10.20178048,23.49,17.45,29.26230681
19/11/2019 17:00,34.39416,18.18681,38.90653287,15.60416,1.90681,15.72023326,18.79,16.28,24.86166728
19/11/2019 17:30,32.69711,14.42146,35.73624926,15.58711,1.91146,15.7038746,17.11,12.51,21.19557029
19/11/2019 18:00,32.69773,14.42363,35.73769228,15.58773,1.91363,15.70475426,17.11,12.51,21.19557029
19/11/2019 18:30,33.36959,15.43301,36.76557268,15.58959,1.91301,15.70652487,17.78,13.52,22.33649032
19/11/2019 19:00,34.03649,15.99549,37.60769006,15.58649,1.91549,15.70375027,18.45,14.08,23.20881083
19/11/2019 19:30,33.04628,16.16172,36.78665268,9.91628,1.49172,10.02785309,23.13,14.67,27.38988499
19/11/2019 20:00,33.76393,18.14204,38.32931756,9.39393,1.45204,9.505490046,24.37,16.69,29.53731538
19/11/2019 20:30,33.75959,25.5846,42.35896215,9.38959,1.4446,9.500066817,24.37,24.14,34.3021355
19/11/2019 21:00,32.76587,25.58212,41.56978591,9.38587,1.44212,9.49601315,23.38,24.14,33.60601137
19/11/2019 21:30,30.83114,24.88809,39.6229254,9.39114,1.43809,9.500611209,21.44,23.45,31.77382728
19/11/2019 22:00,29.3499,22.22747,36.81680394,9.3899,1.43747,9.499291658,19.96,20.79,28.82057772
19/11/2019 22:30,27.38145,19.09018,33.3793166,9.39145,1.45018,9.502755134,17.99,17.64,25.19543014
19/11/2019 23:00,26.68494,21.66654,34.37331783,9.38494,1.43654,9.494248047,17.3,20.23,26.61846915
19/11/2019 23:30,24.89331,18.92995,31.27330954,9.39331,1.43995,9.50303787,15.5,17.49,23.36985451
20/11/2019 00:00,22.98525,14.35894,27.10167662,9.38525,1.44894,9.496438526,13.6,12.91,18.75174925
20/11/2019 00:30,23.65959,16.52522,28.85929824,9.38959,1.44522,9.500161115,14.27,15.08,20.76148598
20/11/2019 01:00,24.00804,18.05398,30.03884449,9.38804,1.44398,9.498440571,14.62,16.61,22.12773147
20/11/2019 01:30,23.46122,18.05398,29.60363217,9.38122,1.44398,9.491699897,14.08,16.61,21.77472158
20/11/2019 02:00,22.91114,18.04685,29.16520411,9.39114,1.43685,9.500423592,13.52,16.61,21.41687419
20/11/2019 02:30,22.90959,18.0484,29.16494568,9.38959,1.4384,9.499126009,13.52,16.61,21.41687419
20/11/2019 03:00,22.34083,18.04468,28.71799369,9.39083,1.43468,9.499789197,12.95,16.61,21.06168559
20/11/2019 03:30,21.98525,18.05274,28.44736612,9.38525,1.44274,9.495494525,12.6,16.61,20.84831168
20/11/2019 04:00,21.98711,17.46499,28.07951,9.38711,1.43499,9.496158721,12.6,16.03,20.3892349
20/11/2019 04:30,21.4799,15.62313,26.56065314,9.3899,1.43313,9.498635881,12.09,14.19,18.64200097
20/11/2019 05:00,20.99773,15.36809,26.02081581,9.38773,1.43809,9.497240515,11.61,13.93,18.13386335
20/11/2019 05:30,22.48184,20.60646,30.496874,9.38184,1.44646,9.492690257,13.1,19.16,23.21024774
20/11/2019 06:00,23.25711,18.34274,29.62008231,9.38711,1.44274,9.497332934,13.87,16.9,21.86291152
20/11/2019 06:30,24.84494,18.34243,30.88228913,9.38494,1.44243,9.495141026,15.46,16.9,22.90461962
20/11/2019 07:00,25.50021,16.95995,30.62516309,9.39021,1.43995,9.499973676,16.11,15.52,22.36967814
20/11/2019 07:30,28.77742,20.78468,35.49849045,9.38742,1.43468,9.496418323,19.39,19.35,27.39333131
20/11/2019 08:00,30.07866,18.69654,35.41590597,9.38866,1.43654,9.497925235,20.69,17.26,26.94408469
20/11/2019 08:30,32.03354,10.55181,33.72667163,9.40354,1.44181,9.513431589,22.63,9.11,24.39485602
20/11/2019 09:00,40.33415,13.20414,42.44046382,9.44415,1.42414,9.550923723,30.89,11.78,33.05995312
20/11/2019 09:30,42.16917,13.85802,44.38787691,9.51917,1.40802,9.622739621,32.65,12.45,34.94316814
20/11/2019 10:00,42.84621,14.33662,45.18115076,9.57621,1.42662,9.681892511,33.27,12.91,35.68698642
20/11/2019 10:30,43.40178,14.3329,45.70718247,9.62178,1.4229,9.726422507,33.78,12.91,36.16291609
20/11/2019 11:00,43.44425,14.60445,45.83331559,9.66425,1.42445,9.768663464,33.78,13.18,36.26018202
20/11/2019 11:30,43.83683,14.60011,46.20423007,9.57683,1.42011,9.681548702,34.26,13.18,36.70776485
20/11/2019 12:00,44.09505,14.60011,46.44929113,9.56505,1.42011,9.669896272,34.53,13.18,36.95988772
20/11/2019 12:30,44.90876,15.34639,47.45849145,9.60876,1.41639,9.71259128,35.3,13.93,37.94910934
20/11/2019 13:00,45.96514,15.98507,48.66535275,9.51514,1.42507,9.621263624,36.45,14.56,39.25042802
20/11/2019 13:30,46.22274,15.11918,48.63261557,9.50274,1.41918,9.608128818,36.72,13.7,39.19245336
20/11/2019 14:00,46.21685,14.91856,48.56501474,9.49685,1.41856,9.602211849,36.72,13.5,39.12299068
20/11/2019 14:30,38.65949,15.12941,41.51451811,9.47949,1.42941,9.586654453,29.18,13.7,32.23604194
20/11/2019 15:00,38.99803,12.88521,41.07158361,9.42803,1.48521,9.544296644,29.57,11.4,31.69140104
20/11/2019 15:30,45.27773,12.58468,46.9941167,9.38773,1.43468,9.496724765,35.89,11.15,37.58210478
20/11/2019 16:00,46.0099,12.58561,47.70019368,9.3899,1.43561,9.499010374,36.62,11.15,38.27984979
20/11/2019 16:30,47.25835,13.18941,49.06436773,9.38835,1.42941,9.496542985,37.87,11.76,39.65393423
20/11/2019 17:00,48.98781,12.4236,50.53861262,9.37781,1.4136,9.483753759,39.61,11.01,41.11170393
20/11/2019 17:30,49.82409,8.13547,50.48391641,9.06409,1.37547,9.16785936,40.76,6.76,41.31676657
20/11/2019 18:00,51.73216,9.53547,52.60362693,9.03216,1.37547,9.136292026,42.7,8.16,43.47269948
20/11/2019 18:30,51.18115,9.35593,52.02925659,9.04115,1.39593,9.148279286,42.14,7.96,42.88520957
20/11/2019 19:00,43.33712,15.50244,46.02642302,9.03712,1.40244,9.145292551,34.3,14.1,37.08503741
20/11/2019 19:30,34.9741,16.94181,38.86145387,9.3341,1.44181,9.444799568,25.64,15.5,29.96096794
20/11/2019 20:00,35.02463,18.46824,39.5954618,9.38463,1.45824,9.497249293,25.64,17.01,30.76929801
20/11/2019 20:30,33.76176,19.09778,38.78893707,9.39176,1.43778,9.501177149,24.37,17.66,30.09605456
20/11/2019 21:00,32.28029,18.79049,37.35103261,9.38029,1.45049,9.491773371,22.9,17.34,28.7243033
20/11/2019 21:30,30.57351,18.33019,35.64737549,9.21351,1.41019,9.320804813,21.36,16.92,27.24951376
20/11/2019 22:00,29.30511,18.14662,34.46867113,9.32511,1.42662,9.433605946,19.98,16.72,26.05299983
20/11/2019 22:30,28.66517,19.9439,34.92064029,9.39517,1.4539,9.506999765,19.27,18.49,26.706048
20/11/2019 23:00,27.29137,22.26871,35.22377495,9.40137,1.43871,9.510817228,17.89,20.83,27.45798609
20/11/2019 23:30,25.88595,21.71165,33.7857685,9.37595,1.46165,9.489196969,16.51,20.25,26.12743003
21/11/2019 00:00,24.92928,21.03654,32.61908976,9.38928,1.43654,9.498538103,15.54,19.6,25.01302861
21/11/2019 00:30,24.06269,18.55553,30.38619331,9.39269,1.44553,9.503272195,14.67,17.11,22.53799015
21/11/2019 01:00,24.47114,18.8515,30.89038273,9.39114,1.4415,9.501127972,15.08,17.41,23.03290038
21/11/2019 01:30,23.14331,16.49933,28.42253838,9.39331,1.43933,9.502943944,13.75,15.06,20.3927953
21/11/2019 02:00,22.36145,17.54592,28.4234719,9.39145,1.43592,9.500589421,12.97,16.11,20.68219041
21/11/2019 02:30,22.90618,18.03708,29.1552626,9.38618,1.44708,9.49707405,13.52,16.59,21.40136678
21/11/2019 03:00,22.12064,17.51045,28.21238333,8.60064,1.30045,8.698400923,13.52,16.21,21.10816193
21/11/2019 03:30,22.73473,19.29726,29.82033185,6.81473,1.03726,6.893217919,15.92,18.26,24.22548245
21/11/2019 04:00,22.30869,17.89344,28.59812659,9.26869,1.43344,9.37887864,13.04,16.46,20.9993619
21/11/2019 04:30,21.80379,17.89716,28.20839581,9.33379,1.43716,9.443784444,12.47,16.46,20.65024213
21/11/2019 05:00,22.32796,17.90708,28.62169303,9.39796,1.44708,9.508716669,12.93,16.46,20.93123264
21/11/2019 05:30,23.16207,21.53282,31.62505057,9.39207,1.43282,9.500734289,13.77,20.1,24.36437769
21/11/2019 06:00,23.94866,21.53685,32.20829433,9.38866,1.43685,9.497972127,14.56,20.1,24.81941982
21/11/2019 06:30,25.31052,21.21491,33.02566924,9.39052,1.44491,9.501033143,15.92,19.77,25.38305143
21/11/2019 07:00,26.99959,21.72034,34.65185464,9.38959,1.43034,9.497908869,17.61,20.29,26.86626509
21/11/2019 07:30,28.56866,21.73305,35.89559578,9.38866,1.44305,9.498912038,19.18,20.29,27.92053903
21/11/2019 08:00,30.1768,19.47088,35.91315116,9.3868,1.44088,9.496744148,20.79,18.03,27.51917513
21/11/2019 08:30,31.35021,18.4408,36.3716754,9.39021,1.4508,9.501624308,21.96,16.99,27.7651166
21/11/2019 09:00,31.90951,18.68925,36.97979035,9.39951,1.44925,9.510579047,22.51,17.24,28.35344247
21/11/2019 09:30,31.16454,17.79514,35.88726182,9.43454,1.45514,9.546097497,21.73,16.34,27.18802126
21/11/2019 10:00,30.41345,16.97049,34.8277974,9.45345,1.45049,9.564080622,20.96,15.52,26.08049079
21/11/2019 10:30,30.71369,16.99002,35.09973694,9.42369,1.47002,9.537656526,21.29,15.52,26.3464324
21/11/2019 11:00,31.85594,17.94886,36.56449765,9.41594,1.45886,9.528284136,22.44,16.49,27.84732842
21/11/2019 11:30,33.12974,18.69886,38.04243733,9.40974,1.45886,9.522157285,23.72,17.24,29.32330131
21/11/2019 12:00,34.16121,19.46948,39.31982859,9.42121,1.45948,9.533586929,24.74,18.01,30.60110619
21/11/2019 12:30,34.14416,19.46669,39.30363446,9.40416,1.45669,9.516310791,24.74,18.01,30.60110619
21/11/2019 13:00,34.7923,19.7777,40.02076407,9.4023,1.4477,9.513100471,25.39,18.33,31.31518801
21/11/2019 13:30,32.24075,17.61336,36.73821459,9.40075,1.44336,9.510908929,22.84,16.17,27.98454037
21/11/2019 14:00,30.83114,14.81212,34.20465016,9.39114,1.44212,9.501222058,21.44,13.37,25.26718227
21/11/2019 14:30,32.24928,15.86832,35.94189255,9.38928,1.44832,9.500326823,22.86,14.42,27.02805949
21/11/2019 15:00,32.25517,15.86863,35.94731436,9.39517,1.44863,9.506195254,22.86,14.42,27.02805949
21/11/2019 15:30,30.95339,15.27429,34.51689858,9.38339,1.44429,9.493891799,21.57,13.83,25.62291552
21/11/2019 16:00,33.42455,17.48297,37.72074738,9.39455,1.45297,9.50624487,24.03,16.03,28.88601392
21/11/2019 16:30,34.86191,17.80009,39.14327494,10.03191,1.50009,10.14344558,24.83,16.3,29.70216995
21/11/2019 17:00,34.79889,14.29681,37.6212908,15.59889,1.90681,15.71500218,19.2,12.39,22.85064769
21/11/2019 17:30,34.45261,13.73053,37.0878658,15.60261,1.91053,15.7191464,18.85,11.82,22.24937977
21/11/2019 18:00,35.14819,14.34456,37.96263508,15.60819,1.91456,15.7251752,19.54,12.43,23.15850816
21/11/2019 18:30,35.14726,14.3458,37.9622426,15.60726,1.9158,15.72440315,19.54,12.43,23.15850816
21/11/2019 19:00,34.28333,14.62521,37.27255671,9.93333,1.48521,10.04374898,24.35,13.14,27.66915431
21/11/2019 19:30,32.95866,14.25243,35.90828637,9.38866,1.44243,9.498817869,23.57,12.81,26.82612533
21/11/2019 20:00,30.91021,13.23933,33.62619427,9.39021,1.43933,9.49987972,21.52,11.8,24.54282787
21/11/2019 20:30,30.08207,13.56832,33.00045823,9.39207,1.44832,9.503084221,20.69,12.12,23.97854249
21/11/2019 21:00,29.74548,13.26584,32.56955774,9.39548,1.44584,9.506076885,20.35,11.82,23.53369712
21/11/2019 21:30,28.40587,12.91181,31.20269681,9.38587,1.44181,9.495966077,19.02,11.47,22.21083744
21/11/2019 22:00,28.41269,13.5284,31.46900951,9.39269,1.4384,9.502190274,19.02,12.09,22.53726913
21/11/2019 22:30,27.49052,16.03018,31.8228748,9.39052,1.45018,9.501836028,18.1,14.58,23.24191042
21/11/2019 23:00,27.15083,16.31654,31.6764431,9.39083,1.43654,9.500070277,17.76,14.88,23.1696353
21/11/2019 23:30,24.22145,13.93398,27.94341494,9.39145,1.44398,9.501810951,14.83,12.49,19.38888857
22/11/2019 00:00,22.48308,15.87964,27.52547643,9.38308,1.43964,9.4928791,13.1,14.44,19.4967587
22/11/2019 00:30,22.462,15.87406,27.50503999,9.362,1.43406,9.471196972,13.1,14.44,19.4967587
22/11/2019 01:00,22.95021,16.25553,28.12391144,9.39021,1.44553,9.500821061,13.56,14.81,20.08008217
22/11/2019 01:30,22.95083,16.64406,28.35075539,9.39083,1.43406,9.499695583,13.56,15.21,20.37689132
22/11/2019 02:00,24.00277,15.83367,28.75479218,9.38277,1.44367,9.49318471,14.62,14.39,20.51381242
22/11/2019 02:30,23.61711,13.11468,27.01412068,9.38711,1.43468,9.496111881,14.23,11.68,18.40965236
22/11/2019 03:00,23.62517,15.7977,28.42034452,9.39517,1.4477,9.506053578,14.23,14.35,20.20928994
22/11/2019 03:30,22.82021,15.27057,27.45819172,9.39021,1.44057,9.500067672,13.43,13.83,19.27780589
22/11/2019 04:00,22.82114,15.26995,27.45861985,9.39114,1.43995,9.500892932,13.43,13.83,19.27780589
22/11/2019 04:30,22.82703,15.00646,27.31789048,9.39703,1.44646,9.507703159,13.43,13.56,19.0850334
22/11/2019 05:00,22.81773,15.26716,27.45423422,9.38773,1.43716,9.497099737,13.43,13.83,19.27780589
22/11/2019 05:30,22.8168,14.98119,27.29546512,9.3868,1.44119,9.496791187,13.43,13.54,19.07082851
22/11/2019 06:00,23.93331,16.55863,29.10311934,9.39331,1.44863,9.504356982,14.54,15.11,20.96958989
22/11/2019 06:30,24.81052,17.21701,30.19912807,9.39052,1.41701,9.496830166,15.42,15.8,22.07750892
22/11/2019 07:00,25.16052,16.66933,30.18142358,9.39052,1.43933,9.500186141,15.77,15.23,21.92363565
22/11/2019 07:30,27.76982,17.13708,32.63192323,9.39982,1.44708,9.510555008,18.37,15.69,24.15849747
22/11/2019 08:00,28.08649,13.22243,31.0432533,9.38649,1.44243,9.49667304,18.7,11.78,22.101095
22/11/2019 08:30,28.79897,16.26375,33.07401151,9.38897,1.43375,9.497810101,19.41,14.83,24.4269728
22/11/2019 09:00,31.51524,18.76615,36.67940482,9.42524,1.44615,9.53553873,22.09,17.32,28.070456
22/11/2019 09:30,32.79236,19.86034,38.33760529,9.47236,1.43034,9.579743028,23.32,18.43,29.72351426
22/11/2019 10:00,33.5578,19.65235,38.88882618,9.4178,1.45235,9.529127839,24.14,18.2,30.23209553
22/11/2019 10:30,33.58973,17.9822,38.10025562,9.44973,1.4322,9.557645835,24.14,16.55,29.26844888
22/11/2019 11:00,34.04183,16.35142,37.76526348,9.42183,1.45142,9.532969137,24.62,14.9,28.7776719
22/11/2019 11:30,34.03191,16.34739,37.75457665,9.41191,1.44739,9.522551531,24.62,14.9,28.7776719
22/11/2019 12:00,33.83663,15.91592,37.39296778,9.44663,1.43592,9.555139172,24.39,14.48,28.36445839
22/11/2019 12:30,34.86144,16.59615,38.61026021,9.43144,1.44615,9.541667061,25.43,15.15,29.60080066
22/11/2019 13:00,34.86578,16.8308,38.71560982,9.43578,1.4508,9.546662498,25.43,15.38,29.71917395
22/11/2019 13:30,33.32904,15.53297,36.7708861,9.41904,1.45297,9.530447856,23.91,14.08,27.7476936
22/11/2019 14:00,31.30416,13.95336,34.27311904,9.40416,1.44336,9.514279447,21.9,12.51,25.22122321
22/11/2019 14:30,31.29672,13.93724,34.25976272,9.39672,1.42724,9.504491611,21.9,12.51,25.22122321
22/11/2019 15:00,32.92238,15.77119,36.50497964,9.39238,1.44119,9.502306598,23.53,14.33,27.55013249
22/11/2019 15:30,32.37773,18.76584,37.42290944,9.38773,1.44584,9.498417124,22.99,17.32,28.78406677
22/11/2019 16:00,34.98835,20.2439,40.42276738,9.38835,1.4539,9.500260046,25.6,18.79,31.75569398
22/11/2019 16:30,33.90517,19.04049,38.88574047,9.39517,1.45049,9.506478873,24.51,17.59,30.16866255
22/11/2019 17:00,33.52773,18.49987,38.29300026,9.38773,1.44987,9.499031402,24.14,17.05,29.55405387
22/11/2019 17:30,33.52153,18.49491,38.28517558,9.38153,1.44491,9.49214781,24.14,17.05,29.55405387
22/11/2019 18:00,33.53083,18.49832,38.29496577,9.39083,1.44832,9.501858708,24.14,17.05,29.55405387
22/11/2019 18:30,33.18649,17.4477,37.49353749,9.38649,1.4477,9.497474918,23.8,16,28.67821473
22/11/2019 19:00,32.26649,14.14243,35.22974174,9.38649,1.44243,9.49667304,22.88,12.7,26.16838551
22/11/2019 19:30,31.6699,13.72801,34.51725401,9.3899,1.44801,9.500892325,22.28,12.28,25.44006289
22/11/2019 20:00,31.9368,14.48336,35.06746229,9.3868,1.44336,9.497120739,22.55,13.04,26.04887905
22/11/2019 20:30,29.94866,13.68708,32.92807912,9.38866,1.44708,9.4995251,20.56,12.24,23.9276242
22/11/2019 21:00,30.92618,14.16429,34.01552176,9.38618,1.44429,9.496649335,21.54,12.72,25.01539526
22/11/2019 21:30,29.98773,14.89026,33.48109606,9.38773,1.44026,9.497569343,20.6,13.45,24.60208325
22/11/2019 22:00,27.58773,13.46933,30.70025565,9.38773,1.43933,9.497428357,18.2,12.03,21.81652814
22/11/2019 22:30,23.61463,11.50871,26.26977647,9.38463,1.43871,9.494270204,14.23,10.07,17.43266474
22/11/2019 23:00,23.19959,15.26282,27.77003152,9.38959,1.43282,9.498282662,13.81,13.83,19.54443655
22/11/2019 23:30,22.06494,12.61274,25.41540453,9.38494,1.44274,9.495188124,12.68,11.17,16.89826322
23/11/2019 00:00,21.47525,12.32677,24.7615755,9.38525,1.44677,9.496107676,12.09,10.88,16.26476253
23/11/2019 00:30,21.91866,14.73584,26.41160042,9.38866,1.44584,9.499336287,12.53,13.29,18.26540446
23/11/2019 01:00,22.85525,15.37305,27.54438453,9.38525,1.44305,9.495541631,13.47,13.93,19.37745597
23/11/2019 01:30,22.85773,15.67212,27.71445771,9.38773,1.44212,9.497851581,13.47,14.23,19.59422874
23/11/2019 02:00,21.88083,15.34933,26.72775062,9.39083,1.43933,9.500492563,12.49,13.91,18.6946035
23/11/2019 02:30,22.23432,15.86925,27.31662646,9.38432,1.44925,9.495566725,12.85,14.42,19.31473272
23/11/2019 03:00,21.29649,15.40336,26.28315022,9.38649,1.44336,9.49681434,11.91,13.96,18.35019618
23/11/2019 03:30,21.29835,15.63553,26.4213836,9.38835,1.44553,9.498982719,11.91,14.19,18.52577124
23/11/2019 04:00,21.30114,15.42863,26.30173357,9.39114,1.44863,9.502212341,11.91,13.98,18.36541587
23/11/2019 04:30,21.29277,15.87747,26.56080021,9.38277,1.43747,9.492243827,11.91,14.44,18.71795128
23/11/2019 05:00,20.25021,14.54088,24.93006611,9.39021,1.44088,9.500114684,10.86,13.1,17.01615703
23/11/2019 05:30,20.48052,15.37863,25.61159816,9.39052,1.44863,9.501599589,11.09,13.93,17.80542052
23/11/2019 06:00,21.2999,15.59049,26.39600573,9.3899,1.45049,9.501270612,11.91,14.14,18.48750118
23/11/2019 06:30,22.33649,16.05018,27.50503706,9.38649,1.45018,9.49785326,12.95,14.6,19.51569881
23/11/2019 07:00,23.09176,16.42491,28.337379,9.39176,1.44491,9.502258721,13.7,14.98,20.30000985
23/11/2019 07:30,23.86339,15.92398,28.68857824,9.38339,1.44398,9.493844644,14.48,14.48,20.47781238
23/11/2019 08:00,24.28773,13.69995,27.88516556,9.38773,1.43995,9.497522338,14.9,12.26,19.29553316
23/11/2019 08:30,26.61052,17.08561,31.62337496,9.39052,1.43561,9.499623253,17.22,15.65,23.26909753
23/11/2019 09:00,27.58804,14.90685,31.35783998,9.38804,1.43685,9.497359263,18.2,13.47,22.64245791
23/11/2019 09:30,29.07548,14.15049,32.33604652,9.39548,1.45049,9.506785244,19.68,12.7,23.42204944
23/11/2019 10:00,29.62594,14.5415,33.00229603,9.41594,1.4415,9.525641623,20.21,13.1,24.08431232
23/11/2019 10:30,30.95153,18.7739,36.20022832,9.38153,1.4539,9.49352044,21.57,17.32,27.66310359
23/11/2019 11:00,31.22354,18.77049,36.43131544,9.40354,1.45049,9.514750957,21.82,17.32,27.85847806
23/11/2019 11:30,32.43478,19.67545,37.93597615,9.40478,1.45545,9.516733765,23.03,18.22,29.36578451
23/11/2019 12:00,32.73424,19.67049,38.18977147,9.39424,1.45049,9.505559764,23.34,18.22,29.60952549
23/11/2019 12:30,32.33098,19.23421,37.6197701,9.41098,1.45421,9.522671436,22.92,17.78,29.00784032
23/11/2019 13:00,29.98602,17.28863,34.61297622,9.40602,1.44863,9.516918678,20.58,15.84,25.97002118
23/11/2019 13:30,29.97982,17.28429,34.60543726,9.39982,1.44429,9.510130895,20.58,15.84,25.97002118
23/11/2019 14:00,29.98819,17.28646,34.61377239,9.40819,1.44646,9.518733404,20.58,15.84,25.97002118
23/11/2019 14:30,30.54346,18.18243,35.54579735,9.41346,1.44243,9.523331007,21.13,16.74,26.95745722
23/11/2019 15:00,31.3747,19.0639,36.71245134,9.4147,1.4539,9.526300504,21.96,17.61,28.14877795
23/11/2019 15:30,31.6123,19.4608,37.12223388,9.4023,1.4508,9.513572722,22.21,18.01,28.59447849
23/11/2019 16:00,32.07804,19.67778,37.6326411,9.38804,1.43778,9.497500006,22.69,18.24,29.11243205
23/11/2019 16:30,32.91866,19.68305,38.35440827,9.38866,1.44305,9.498912038,23.53,18.24,29.77177354
23/11/2019 17:00,33.22959,19.68863,38.62444566,9.38959,1.44863,9.500680462,23.84,18.24,30.01738163
23/11/2019 17:30,33.62649,19.68367,38.96392812,9.38649,1.44367,9.49686146,24.24,18.24,30.33603797
23/11/2019 18:00,33.85866,20.04615,39.34789685,9.38866,1.44615,9.499383476,24.47,18.6,30.73663775
23/11/2019 18:30,32.95835,19.66429,38.37886314,9.38835,1.44429,9.498794099,23.57,18.22,29.79116144
23/11/2019 19:00,32.13812,19.39305,37.53597135,9.37812,1.44305,9.488494508,22.76,17.95,28.98655033
23/11/2019 19:30,31.54052,19.39956,37.0290066,9.39052,1.44956,9.501741423,22.15,17.95,28.51008593
23/11/2019 20:00,30.29207,18.48716,35.48780903,9.39207,1.43716,9.50138978,20.9,17.05,26.97243964
23/11/2019 20:30,28.44711,17.33654,33.3135661,9.38711,1.43654,9.496393069,19.06,15.9,24.82123285
23/11/2019 21:00,25.46083,12.35871,28.30179459,9.39083,1.43871,9.500398652,16.07,10.92,19.42913534
23/11/2019 21:30,24.57618,10.66127,26.78901457,9.38618,1.43127,9.49467792,15.19,9.23,17.77439169
23/11/2019 22:00,23.96463,14.55514,28.03846628,9.38463,1.45514,9.496773803,14.58,13.1,19.60067346
23/11/2019 22:30,23.1399,14.52724,27.32207302,9.3899,1.42724,9.497748998,13.75,13.1,18.99137962
23/11/2019 23:00,22.05114,13.67344,25.94640123,9.39114,1.43344,9.499908459,12.66,12.24,17.60946336
23/11/2019 23:30,20.66339,10.98196,23.40040879,9.38339,1.46196,9.496595966,11.28,9.52,14.7603794
24/11/2019 00:00,19.89773,11.23406,22.85002764,9.38773,1.43406,9.49663112,10.51,9.8,14.37011134
24/11/2019 00:30,19.89711,11.23313,22.84903053,9.38711,1.43313,9.495877829,10.51,9.8,14.37011134
24/11/2019 01:00,19.90145,11.24584,22.85906012,9.39145,1.44584,9.502093791,10.51,9.8,14.37011134
24/11/2019 01:30,20.7899,12.42685,24.22078741,9.3899,1.43685,9.499197857,11.4,10.99,15.83477502
24/11/2019 02:00,21.91618,15.22902,26.68786233,9.38618,1.43902,9.49584928,12.53,13.79,18.63236432
24/11/2019 02:30,21.91401,15.75119,26.98747526,9.38401,1.44119,9.49403351,12.53,14.31,19.02043638
24/11/2019 03:00,21.45959,15.74654,26.61705327,9.38959,1.43654,9.498844537,12.07,14.31,18.72060362
24/11/2019 03:30,21.4568,15.99685,26.76365962,9.3868,1.43685,9.496133538,12.07,14.56,18.91239012
24/11/2019 04:00,20.7868,15.47375,25.91385717,9.3868,1.43375,9.495664974,11.4,14.04,18.08539742
24/11/2019 04:30,20.78897,16.05344,26.26583731,9.38897,1.43344,9.49776331,11.4,14.62,18.53926644
24/11/2019 05:00,20.43959,15.85685,25.86921977,9.38959,1.43685,9.498891424,11.05,14.42,18.16697278
24/11/2019 05:30,20.68773,15.85282,26.0632706,9.38773,1.43282,9.496443951,11.3,14.42,18.32010917
24/11/2019 06:00,20.68525,15.86243,26.06714892,9.38525,1.44243,9.495447428,11.3,14.42,18.32010917
24/11/2019 06:30,21.04618,15.85406,26.34943853,9.38618,1.43406,9.495098898,11.66,14.42,18.54432528
24/11/2019 07:00,21.50463,15.86367,26.72274569,9.38463,1.44367,9.495023081,12.12,14.42,18.83695304
24/11/2019 07:30,22.01269,15.01778,26.64755593,9.39269,1.43778,9.50209644,12.62,13.58,18.53862994
24/11/2019 08:00,22.67928,14.52119,26.92981063,9.38928,1.44119,9.499242472,13.29,13.08,18.64699708
24/11/2019 08:30,23.57494,15.79724,28.37834716,9.38494,1.42724,9.492845349,14.19,14.37,20.19537076
24/11/2019 09:00,25.53757,17.51212,30.96517122,9.40757,1.44212,9.517462025,16.13,16.07,22.76887788
24/11/2019 09:30,26.79671,17.71251,32.12159207,9.43671,1.43251,9.544819565,17.36,16.28,23.79932772
24/11/2019 10:00,28.08631,17.13352,32.89982245,9.48631,1.42352,9.592522432,18.6,15.71,24.34674722
24/11/2019 10:30,28.7856,14.43631,32.20276097,9.5356,1.42631,9.641681782,19.25,13.01,23.23408272
24/11/2019 11:00,29.21064,14.43228,32.58147012,9.53064,1.42228,9.636180738,19.68,13.01,23.59157689
24/11/2019 11:30,29.46103,14.43383,32.80682455,9.52103,1.42383,9.626905221,19.94,13.01,23.8088996
24/11/2019 12:00,29.49172,14.42825,32.83193486,9.55172,1.41825,9.656437647,19.94,13.01,23.8088996
24/11/2019 12:30,30.11297,14.43662,33.39471454,9.51297,1.42662,9.619347319,20.6,13.01,24.36432022
24/11/2019 13:00,30.07081,14.43414,33.35562938,9.47081,1.42414,9.577286505,20.6,13.01,24.36432022
24/11/2019 13:30,30.66748,14.43104,33.89320352,9.45748,1.42104,9.563643795,21.21,13.01,24.88220649
24/11/2019 14:00,30.64423,14.67235,33.97567787,9.43423,1.45235,9.545366217,21.21,13.22,24.99264892
24/11/2019 14:30,30.63772,14.67638,33.97154716,9.42772,1.45638,9.539546483,21.21,13.22,24.99264892
24/11/2019 15:00,30.31439,14.39165,33.55714277,9.41439,1.46165,9.527180055,20.9,12.93,24.5763077
24/11/2019 15:30,30.5523,14.37553,33.76535055,9.4023,1.44553,9.512770483,21.15,12.93,24.78925977
24/11/2019 16:00,30.8961,14.66615,34.20036478,9.3961,1.44615,9.506736824,21.5,13.22,25.23922344
24/11/2019 16:30,31.09773,14.33243,34.24160278,9.38773,1.44243,9.497898655,21.71,12.89,25.24829103
24/11/2019 17:00,31.35936,14.71305,34.63933169,9.37936,1.44305,9.489720086,21.98,13.27,25.67514946
24/11/2019 17:30,32.72463,17.17429,36.95751136,9.38463,1.44429,9.495117368,23.34,15.73,28.14584339
24/11/2019 18:00,32.46207,17.17491,36.72551596,9.39207,1.44491,9.502565116,23.07,15.73,27.92235305
24/11/2019 18:30,31.78556,17.74646,36.40410234,9.38556,1.44646,9.496366834,22.4,16.3,27.70288794
24/11/2019 19:00,31.78835,18.80832,36.93578342,9.38835,1.44832,9.499407694,22.4,17.36,28.33954128
24/11/2019 19:30,30.67711,18.80646,35.98288504,9.38711,1.44646,9.497898751,21.29,17.36,27.47059701
24/11/2019 20:00,29.78277,18.22956,34.91890959,9.38277,1.44956,9.494082213,20.4,16.78,26.41454902
24/11/2019 20:30,28.79556,17.80398,33.85507317,9.38556,1.44398,9.495989404,19.41,16.36,25.38498966
24/11/2019 21:00,28.44835,18.15964,33.75027619,9.38835,1.43964,9.498088179,19.06,16.72,25.35432902
24/11/2019 21:30,27.64339,17.94375,32.95656497,9.38339,1.43375,9.492294083,18.26,16.51,24.61722365
24/11/2019 22:00,25.45804,13.94747,29.02832617,9.38804,1.43747,9.497453082,16.07,12.51,20.3652891
24/11/2019 22:30,25.45494,15.34638,29.72314501,9.38494,1.45638,9.497270213,16.07,13.89,21.24092748
24/11/2019 23:00,24.13184,16.85437,29.43493655,9.38184,1.43437,9.490855551,14.75,15.42,21.33867147
24/11/2019 23:30,22.62401,16.24034,27.8494968,9.38401,1.43034,9.492392543,13.24,14.81,19.8653895
25/11/2019 00:00,22.08804,16.49716,27.56878305,9.38804,1.43716,9.497406167,12.7,15.06,19.70009137
25/11/2019 00:30,22.29587,16.49468,27.73409972,9.38587,1.43468,9.494886116,12.91,15.06,19.83612109
25/11/2019 01:00,22.2968,16.4953,27.7352161,9.3868,1.4353,9.495899132,12.91,15.06,19.83612109
25/11/2019 01:30,21.58308,16.01499,26.87581156,9.38308,1.43499,9.492175019,12.2,14.58,19.01095474
25/11/2019 02:00,21.58339,16.4753,27.15286788,9.38339,1.4353,9.492528324,12.2,15.04,19.36599081
25/11/2019 02:30,21.58432,16.4753,27.15360713,9.38432,1.4353,9.493447633,12.2,15.04,19.36599081
25/11/2019 03:00,20.94114,16.47778,26.64673673,9.39114,1.43778,9.50056429,11.55,15.04,18.96323021
25/11/2019 03:30,20.93339,16.72127,26.79193325,9.38339,1.43127,9.491919811,11.55,15.29,19.16211366
25/11/2019 04:00,20.93432,16.72561,26.7953687,9.38432,1.43561,9.493494506,11.55,15.29,19.16211366
25/11/2019 04:30,20.60463,16.45747,26.37042086,9.38463,1.43747,9.49408238,11.22,15.02,18.74803456
25/11/2019 05:00,20.85463,16.45561,26.56506527,9.38463,1.43561,9.493800941,11.47,15.02,18.8987116
25/11/2019 05:30,21.56649,16.7984,27.33678352,9.38649,1.4384,9.496061767,12.18,15.36,19.603112
25/11/2019 06:00,22.06649,16.79406,27.73031612,9.38649,1.43406,9.495405342,12.68,15.36,19.91763038
25/11/2019 06:30,22.52277,15.8722,27.55361866,9.38277,1.4322,9.491447187,13.14,14.44,19.52365744
25/11/2019 07:00,25.0337,17.32057,30.44155516,9.3837,1.44057,9.493633004,15.65,15.88,22.29566998
25/11/2019 07:30,27.16587,17.63026,32.38534484,9.38587,1.44026,9.495730858,17.78,16.19,24.04671495
25/11/2019 08:00,28.08742,14.53685,31.62630504,9.38742,1.43685,9.4967464,18.7,13.1,22.83199509
25/11/2019 08:30,28.7368,13.10894,31.58556604,9.3868,1.44894,9.497970381,19.35,11.66,22.5915493
25/11/2019 09:00,29.3047,14.11902,32.52863612,9.4147,1.43902,9.524040878,19.89,12.68,23.58801603
25/11/2019 09:30,29.10741,13.52685,32.09699344,9.42741,1.43685,9.536277955,19.68,12.09,23.09698032
25/11/2019 10:00,29.97903,16.82724,34.37874701,9.45903,1.42724,9.566099652,20.52,15.4,25.65600125
25/11/2019 10:30,29.40994,17.86352,34.41002641,9.53994,1.42352,9.645561901,19.87,16.44,25.78934858
25/11/2019 11:00,31.33111,19.17158,36.73129365,9.51111,1.43158,9.618244888,21.82,17.74,28.12152201
25/11/2019 11:30,28.1756,16.66763,32.73643727,9.5356,1.41763,9.640401557,18.64,15.25,24.08344037
25/11/2019 12:00,28.18521,16.40631,32.61246802,9.54521,1.42631,9.651186153,18.64,14.98,23.91338537
25/11/2019 12:30,28.19482,16.40228,32.61874713,9.55482,1.42228,9.660096564,18.64,14.98,23.91338537
25/11/2019 13:00,28.17126,16.40042,32.59744877,9.53126,1.42042,9.636519608,18.64,14.98,23.91338537
25/11/2019 13:30,28.1105,16.39236,32.54089238,9.4705,1.41236,9.575235298,18.64,14.98,23.91338537
25/11/2019 14:00,28.08415,16.41251,32.52829485,9.44415,1.43251,9.552175361,18.64,14.98,23.91338537
25/11/2019 14:30,28.08353,16.41809,32.53057541,9.44353,1.43809,9.552400835,18.64,14.98,23.91338537
25/11/2019 15:00,28.08353,16.41499,32.52901096,9.44353,1.43499,9.551934629,18.64,14.98,23.91338537
25/11/2019 15:30,28.06741,16.43917,32.52730875,9.42741,1.45917,9.539666472,18.64,14.98,23.91338537
25/11/2019 16:00,28.03641,16.41902,32.49037555,9.39641,1.43902,9.505961259,18.64,14.98,23.91338537
25/11/2019 16:30,29.00525,15.85654,33.05653322,9.38525,1.43654,9.494554478,19.62,14.42,24.34914372
25/11/2019 17:00,29.94525,12.67871,32.51872822,9.38525,1.43871,9.494883044,20.56,11.24,23.43184158
25/11/2019 17:30,31.61742,13.68212,34.45085855,9.38742,1.44212,9.497545175,22.23,12.24,25.3769679
25/11/2019 18:00,31.61153,13.68336,34.44594562,9.38153,1.44336,9.49191199,22.23,12.24,25.3769679
25/11/2019 18:30,31.41339,13.67809,34.26209593,9.38339,1.43809,9.492950581,22.03,12.24,25.20195429
25/11/2019 19:00,31.89432,14.13499,34.88618051,9.38432,1.43499,9.493400769,22.51,12.7,25.84550444
25/11/2019 19:30,33.29339,15.75274,36.83203273,9.38339,1.44274,9.493656124,23.91,14.31,27.86510721
25/11/2019 20:00,33.06153,16.01964,36.73817676,9.38153,1.43964,9.491347031,23.68,14.58,27.80861018
25/11/2019 20:30,30.32587,14.25243,33.508061,9.38587,1.44243,9.496060234,20.94,12.81,24.54749885
25/11/2019 21:00,27.65021,14.2484,31.10548208,9.39021,1.4384,9.49973886,18.26,12.81,22.30523929
25/11/2019 21:30,24.84308,12.4053,27.76814888,9.38308,1.4353,9.492221888,15.46,10.97,18.95659516
25/11/2019 22:00,23.26595,12.20026,26.27072084,9.37595,1.44026,9.485925747,13.89,10.76,17.5701366
25/11/2019 22:30,22.26145,14.13809,26.37153285,9.39145,1.43809,9.500917637,12.87,12.7,18.08111999
25/11/2019 23:00,20.74928,12.26321,24.10226006,9.38928,1.42321,9.496531242,11.36,10.84,15.7020763
25/11/2019 23:30,19.46781,13.2553,23.55204034,9.37781,1.4353,9.487012516,10.09,11.82,15.54092983
26/11/2019 00:00,18.53866,12.72088,22.48338726,9.38866,1.44088,9.498582619,9.15,11.28,14.52449311
26/11/2019 00:30,18.53215,12.71902,22.47696717,9.38215,1.43902,9.491865843,9.15,11.28,14.52449311
26/11/2019 01:00,18.53649,12.71654,22.47914258,9.38649,1.43654,9.495780204,9.15,11.28,14.52449311
26/11/2019 01:30,18.54176,15.31212,24.04699322,9.39176,1.44212,9.501834875,9.15,13.87,16.61623904
26/11/2019 02:00,17.9637,14.38344,23.01255883,9.3837,1.43344,9.492553709,8.58,12.95,15.53444238
26/11/2019 02:30,17.41781,13.27313,21.89876903,9.37781,1.43313,9.486684457,8.04,11.84,14.31178535
26/11/2019 03:00,17.21835,13.27375,21.74083751,9.38835,1.43375,9.497197207,7.83,11.84,14.19487584
26/11/2019 03:30,17.21525,13.27282,21.73781459,9.38525,1.43282,9.493992349,7.83,11.84,14.19487584
26/11/2019 04:00,16.8537,13.2691,21.45031978,9.3837,1.4291,9.491899309,7.47,11.84,13.99951785
26/11/2019 04:30,16.85711,13.26786,21.4522322,9.38711,1.42786,9.495083903,7.47,11.84,13.99951785
26/11/2019 05:00,17.11277,13.27437,21.657696,9.38277,1.43437,9.491774869,7.73,11.84,14.1399611
26/11/2019 05:30,17.1168,13.27871,21.66354037,9.3868,1.43871,9.49641515,7.73,11.84,14.1399611
26/11/2019 06:00,18.06223,12.60778,22.02726195,9.37223,1.43778,9.481872521,8.69,11.17,14.15220831
26/11/2019 06:30,19.89401,13.21003,23.88046328,9.38401,1.43003,9.492345837,10.51,11.78,15.78697248
26/11/2019 07:00,21.8013,14.24623,26.0432669,9.3713,1.43623,9.480718343,12.43,12.81,17.84939775
26/11/2019 07:30,23.79144,14.21337,27.71376019,9.12144,1.40337,9.228765629,14.67,12.81,19.47575416
26/11/2019 08:00,24.99194,11.2975,27.42682211,8.67194,1.3175,8.771450827,16.32,9.98,19.12963147
26/11/2019 08:30,25.90288,11.72149,28.43154094,7.70288,1.17149,7.791453594,18.2,10.55,21.03669413
26/11/2019 09:00,26.53226,13.0738,29.57845613,0.26226,-0.0062,0.262333276,26.27,13.08,29.34619737
26/11/2019 09:30,27.32558,13.24195,30.36505495,0.00558,-0.04805,0.048372915,27.32,13.29,30.38102204
26/11/2019 10:00,27.57635,13.25094,30.59481149,0.02635,-0.03906,0.047116941,27.55,13.29,30.58801399
26/11/2019 10:30,27.89084,13.72908,31.08675914,0.05084,-0.04092,0.065262179,27.84,13.77,31.05927398
26/11/2019 11:00,27.91843,13.71544,31.10549836,0.07843,-0.05456,0.095540873,27.84,13.77,31.05927398
26/11/2019 11:30,27.84838,13.70893,31.03976531,0.27838,-0.06107,0.284999946,27.57,13.77,30.81749179
26/11/2019 12:00,27.48637,13.71141,30.71649882,0.25637,-0.05859,0.262979781,27.23,13.77,30.51369856
26/11/2019 12:30,28.0409,13.70645,31.21151782,0.1209,-0.06355,0.136584818,27.92,13.77,31.13100223
26/11/2019 13:00,27.85414,13.69994,31.0409644,0.18414,-0.07006,0.197017622,27.67,13.77,30.90698627
26/11/2019 13:30,28.13306,13.5408,31.22214486,1.40306,0.2108,1.418807247,26.73,13.33,29.86941245
26/11/2019 14:00,27.64583,14.77553,31.346582,7.37583,1.44553,7.516144302,20.27,13.33,24.26029266
26/11/2019 14:30,27.23103,16.30835,31.74100305,8.28103,1.63835,8.441543021,18.95,14.67,23.96479501
26/11/2019 15:00,27.21462,15.53923,31.33852598,9.11462,1.83923,9.298336665,18.1,13.7,22.70022026
26/11/2019 15:30,26.71609,11.25525,28.99017277,9.43609,1.94525,9.634510473,17.28,9.31,19.62841053
26/11/2019 16:00,27.41571,11.63215,29.78133759,9.40571,1.94215,9.604130738,18.01,9.69,20.45131292
26/11/2019 16:30,28.60494,12.73905,31.31335158,9.38494,1.93905,9.583163032,19.22,10.8,22.04650539
26/11/2019 17:00,30.32432,16.46835,34.50754896,9.38432,1.94835,9.584442059,20.94,14.52,25.48164045
26/11/2019 17:30,30.8099,16.46029,34.93123366,9.3899,1.94029,9.58827134,21.42,14.52,25.87753466
26/11/2019 18:00,30.80215,16.46773,34.9279054,9.38215,1.94773,9.582191335,21.42,14.52,25.87753466
26/11/2019 18:30,30.81238,16.46866,34.93736572,9.39238,1.94866,9.592396878,21.42,14.52,25.87753466
26/11/2019 19:00,30.59308,16.46401,34.74190797,9.38308,1.94401,9.582346538,21.21,14.52,25.70397829
26/11/2019 19:30,29.75649,16.46618,34.00858393,9.38649,1.94618,9.58612597,20.37,14.52,25.01534129
26/11/2019 20:00,28.90556,15.98525,33.03119157,9.38556,1.94525,9.585026556,19.52,14.04,24.04479154
26/11/2019 20:30,27.68649,15.7337,31.84479619,9.38649,1.9437,9.585622787,18.3,13.79,22.914059
26/11/2019 21:00,26.62215,15.4806,30.79590633,9.38215,1.9406,9.580744594,17.24,13.54,21.92143243
26/11/2019 21:30,25.21145,15.15781,29.41728089,9.39145,1.93781,9.58928781,15.82,13.22,20.61651765
26/11/2019 22:00,23.88804,14.90688,28.15765485,9.38804,1.93688,9.585760229,14.5,12.97,19.45432857
26/11/2019 22:30,22.69618,13.96377,26.6477665,9.38618,1.97377,9.591461985,13.31,11.99,17.91413408
26/11/2019 23:00,21.06494,11.88277,24.18536582,9.38494,1.94277,9.583916427,11.68,9.94,15.33707925
26/11/2019 23:30,19.57618,13.11308,23.56225139,9.38618,1.94308,9.585193523,10.19,11.17,15.11968915
27/11/2019 00:00,19.13308,17.7075,26.06972011,9.38308,1.9375,9.581027948,9.75,15.77,18.54064184
27/11/2019 00:30,18.76215,17.43936,25.61541625,9.38215,1.93936,9.580493507,9.38,15.5,18.11724041
27/11/2019 01:00,18.76401,14.63378,23.79570525,9.38401,1.93378,9.581187232,9.38,12.7,15.78842614
27/11/2019 01:30,18.29858,13.65781,22.83361128,9.39858,1.93781,9.596270818,8.9,11.72,14.71626311
27/11/2019 02:00,17.87874,13.6513,22.49460681,9.37874,1.9313,9.575525243,8.5,11.72,14.47785896
27/11/2019 02:30,17.38587,13.65316,22.10604564,9.38587,1.93316,9.582883869,8,11.72,14.19008104
27/11/2019 03:00,17.38215,13.65223,22.10254561,9.38215,1.93223,9.57905274,8,11.72,14.19008104
27/11/2019 03:30,17.08649,14.7799,22.59189201,9.38649,1.9499,9.586881898,7.7,12.83,14.96325165
27/11/2019 04:00,16.60432,12.57246,20.82715038,9.38432,1.94246,9.58324646,7.22,10.63,12.85010895
27/11/2019 04:30,16.60804,12.5706,20.82899366,9.38804,1.9406,9.586512578,7.22,10.63,12.85010895
27/11/2019 05:00,16.60897,12.56936,20.8289869,9.38897,1.93936,9.587172413,7.22,10.63,12.85010895
27/11/2019 05:30,17.20998,13.00316,21.5700158,9.37998,1.93316,9.577115035,7.83,11.07,13.55926989
27/11/2019 06:00,17.90587,13.0044,22.12994803,9.38587,1.9344,9.583134092,8.52,11.07,13.96908372
27/11/2019 06:30,19.78494,13.27533,23.82599919,9.38494,1.93533,9.582411023,10.4,11.34,15.38686453
27/11/2019 07:00,21.47866,13.49246,25.36492287,9.38866,1.94246,9.587496412,12.09,11.55,16.72036483
27/11/2019 07:30,23.69029,14.07037,27.55367765,9.38029,1.93037,9.576855894,14.31,12.14,18.765812
27/11/2019 08:00,24.72618,11.77471,27.38663493,9.38618,1.93471,9.583500288,15.34,9.84,18.22474142
27/11/2019 08:30,25.51943,11.18719,27.86385701,9.40943,1.93719,9.606772508,16.11,9.25,18.57672199
27/11/2019 09:00,25.92254,11.40479,28.32043988,9.37254,1.92479,9.568141021,16.55,9.48,19.07283146
27/11/2019 09:30,26.90889,11.73564,29.35666206,9.39889,1.93564,9.596136485,17.51,9.8,20.06589395
