Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2019 10:00,27.52013,11.73657,29.91829926,9.40013,1.93657,9.597538611,18.12,9.8,20.60034951
27/11/2019 10:30,27.94794,11.72355,30.30724294,9.47794,1.92355,9.671162869,18.47,9.8,20.90887132
27/11/2019 11:00,27.95414,11.72076,30.31188147,9.48414,1.92076,9.676684893,18.47,9.8,20.90887132
27/11/2019 11:30,27.74911,11.72014,30.12266236,9.75911,1.92014,9.946213632,17.99,9.8,20.48609528
27/11/2019 12:00,27.60527,11.94797,30.07997538,9.61527,1.91797,9.804694085,17.99,10.03,20.59711145
27/11/2019 12:30,28.12108,11.94549,30.55306649,9.63108,1.91549,9.819715062,18.49,10.03,21.03523235
27/11/2019 13:00,28.09132,11.94549,30.52567756,9.60132,1.91549,9.790528468,18.49,10.03,21.03523235
27/11/2019 13:30,28.02529,11.95076,30.46699106,9.53529,1.92076,9.726822419,18.49,10.03,21.03523235
27/11/2019 14:00,28.05102,11.94177,30.48713817,9.56102,1.91177,9.750280405,18.49,10.03,21.03523235
27/11/2019 14:30,27.20078,11.94642,29.70857424,9.59078,1.91642,9.780374565,17.61,10.03,20.26605536
27/11/2019 15:00,27.09259,11.95851,29.61442882,9.48259,1.92851,9.676707288,17.61,10.03,20.26605536
27/11/2019 15:30,27.29974,11.97959,29.81252053,9.40974,1.94959,9.609584176,17.89,10.03,20.50982691
27/11/2019 16:00,27.55594,11.97618,30.04594343,9.41594,1.94618,9.614964518,18.14,10.03,20.72825366
27/11/2019 16:30,28.83556,11.96533,31.21952342,9.38556,1.93533,9.583018247,19.45,10.03,21.88386163
27/11/2019 17:00,29.98959,12.4306,32.46375401,9.38959,1.9406,9.588030493,20.6,10.49,23.11709541
27/11/2019 17:30,30.57339,12.42843,33.0030006,9.38339,1.93843,9.581519648,21.19,10.49,23.64436931
27/11/2019 18:00,30.57525,12.43184,33.00600791,9.38525,1.94184,9.584031519,21.19,10.49,23.64436931
27/11/2019 18:30,30.57587,12.42812,33.00518131,9.38587,1.93812,9.583885683,21.19,10.49,23.64436931
27/11/2019 19:00,29.90804,12.43246,32.38914816,9.38804,1.94246,9.586889271,20.52,10.49,23.04583476
27/11/2019 19:30,29.2537,11.93688,31.59538048,9.3837,1.93688,9.581509788,19.87,10,22.24448021
27/11/2019 20:00,28.58835,11.94246,30.98251292,9.38835,1.94246,9.587192841,19.2,10,21.6480946
27/11/2019 20:30,27.45649,11.61153,29.81084487,9.38649,1.94153,9.585183006,18.07,9.67,20.49472615
27/11/2019 21:00,26.26556,11.60998,28.71709034,9.38556,1.93998,9.583958416,16.88,9.67,19.4536192
27/11/2019 21:30,25.49525,14.9306,29.54539878,9.38525,1.9406,9.583780357,16.11,12.99,20.69473846
27/11/2019 22:00,24.07897,14.63378,28.17701747,9.38897,1.93378,9.586045209,14.69,12.7,19.4187049
27/11/2019 22:30,22.83587,13.4644,26.50975341,9.38587,1.9344,9.583134092,13.45,11.53,17.71562587
27/11/2019 23:00,21.3368,11.70502,24.33652661,9.3868,1.93502,9.584170107,11.95,9.77,15.43552396
27/11/2019 23:30,20.16928,13.16556,24.08592589,9.38928,1.94556,9.588732066,10.78,11.22,15.55946014
28/11/2019 00:00,19.15525,13.15843,23.23936063,9.38525,1.93843,9.583341193,9.77,11.22,14.87754348
28/11/2019 00:30,18.84587,12.72122,22.73755163,9.38587,1.94122,9.584513068,9.46,10.78,14.34224529
28/11/2019 01:00,18.99139,13.12465,23.08526222,7.77139,1.55465,7.925366815,11.22,11.57,16.11686384
28/11/2019 01:30,20.17682,14.99314,25.13758764,0.00682,-0.15686,0.157008191,20.17,15.15,25.22600642
28/11/2019 02:00,18.43262,13.99177,23.14154506,5.33262,1.60177,5.567989152,13.1,12.39,18.0311425
28/11/2019 02:30,17.88711,12.70363,21.93925521,9.38711,2.84363,9.808367129,8.5,9.86,13.01804901
28/11/2019 03:00,17.55114,12.71448,21.67257523,9.39114,2.85448,9.81537399,8.16,9.86,12.79864055
28/11/2019 03:30,17.26905,12.70921,21.44164422,9.37905,2.84921,9.802274049,7.89,9.86,12.62821048
28/11/2019 04:00,17.28486,12.79134,21.50313382,9.39486,2.70134,9.775511865,7.89,10.09,12.80859867
28/11/2019 04:30,17.27587,12.84742,21.52932616,9.38587,1.94742,9.585770721,7.89,10.9,13.45593178
28/11/2019 05:00,17.28207,12.78356,21.49626362,9.39207,1.88356,9.579080183,7.89,10.9,13.45593178
28/11/2019 05:30,17.59153,13.23998,22.0172432,9.38153,1.93998,9.580011876,8.21,11.3,13.96760896
28/11/2019 06:00,18.31269,13.1879,22.56712922,9.39269,1.8879,9.580542357,8.92,11.3,14.39640233
28/11/2019 06:30,20.12649,13.19627,24.06693046,9.38649,1.89627,9.576117921,10.74,11.3,15.58966324
28/11/2019 07:00,21.9606,13.9086,25.99455917,9.3806,1.8786,9.566859167,12.58,12.03,17.40624313
28/11/2019 07:30,23.75711,12.49062,26.84056377,9.38711,1.86062,9.569730453,14.37,10.63,17.8743895
28/11/2019 08:00,24.59835,10.60131,26.78556694,9.38835,1.89131,9.576960334,15.21,8.71,17.52735576
28/11/2019 08:30,25.49137,11.06844,27.79065146,9.40137,1.89844,9.591133005,16.09,9.17,18.51963823
28/11/2019 09:00,25.88446,11.04674,28.14312943,9.44446,1.87674,9.629121337,16.44,9.17,18.82451859
28/11/2019 09:30,26.33452,11.04705,28.55773551,9.51452,1.87705,9.697907379,16.82,9.17,19.15727799
28/11/2019 10:00,26.72218,11.05449,28.91844832,9.57218,1.88449,9.75591782,17.15,9.17,19.44765796
28/11/2019 10:30,26.76558,11.35426,29.07430984,9.61558,1.87426,9.7965417,17.15,9.48,19.59573678
28/11/2019 11:00,26.83502,11.62209,29.24365357,9.68502,1.87209,9.864295888,17.15,9.75,19.7277723
28/11/2019 11:30,26.84122,11.62209,29.24934302,9.69122,1.87209,9.870383278,17.15,9.75,19.7277723
28/11/2019 12:00,27.38831,11.62519,29.75339589,9.54831,1.87519,9.730701999,17.84,9.75,20.3304722
28/11/2019 12:30,27.43171,11.62395,29.79286705,9.59171,1.87395,9.773054248,17.84,9.75,20.3304722
28/11/2019 13:00,27.43791,11.62705,29.79978518,9.59791,1.87705,9.779733793,17.84,9.75,20.3304722
28/11/2019 13:30,27.38521,11.62426,29.75017895,9.54521,1.87426,9.727480891,17.84,9.75,20.3304722
28/11/2019 14:00,27.31608,11.62612,29.68728504,9.47608,1.87612,9.660016481,17.84,9.75,20.3304722
28/11/2019 14:30,27.28446,11.64689,29.66634127,9.44446,1.89689,9.633068896,17.84,9.75,20.3304722
28/11/2019 15:00,27.02687,11.65743,29.43377951,9.41687,1.90743,9.608107504,17.61,9.75,20.1289493
28/11/2019 15:30,27.0123,11.64317,29.4147541,9.4023,1.89317,9.591002968,17.61,9.75,20.1289493
28/11/2019 16:00,27.55145,11.63759,29.90845864,9.39145,1.88759,9.579265583,18.16,9.75,20.61184368
28/11/2019 16:30,28.54463,11.64193,30.82742993,9.38463,1.89193,9.573436131,19.16,9.75,21.49809526
28/11/2019 17:00,29.48959,11.65123,31.70783939,9.38959,1.90123,9.580139659,20.1,9.75,22.33993062
28/11/2019 17:30,29.92959,11.6472,32.11600264,9.38959,1.8972,9.579340698,20.54,9.75,22.73662464
28/11/2019 18:00,29.92556,11.65092,32.11359647,9.38556,1.90092,9.576128307,20.54,9.75,22.73662464
28/11/2019 18:30,29.92866,11.64751,32.11524838,9.38866,1.89751,9.578490528,20.54,9.75,22.73662464
28/11/2019 19:00,29.59587,11.64844,31.80568621,9.38587,1.89844,9.575940167,20.21,9.75,22.43895274
28/11/2019 19:30,28.86773,11.64875,31.12939466,9.38773,1.89875,9.577824707,19.48,9.75,21.78377607
28/11/2019 20:00,27.98556,11.64689,30.31240035,9.38556,1.89689,9.575329142,18.6,9.75,21.00053571
28/11/2019 20:30,26.89742,11.06596,29.08481861,9.38742,1.89596,9.576968131,17.51,9.17,19.7658544
28/11/2019 21:00,26.01525,11.06069,28.26892456,9.38525,1.89069,9.573798945,16.63,9.17,18.99067666
28/11/2019 21:30,24.82835,11.05635,27.17884911,9.38835,1.88635,9.575982041,15.44,9.17,17.95779775
28/11/2019 22:00,23.88773,11.05728,26.32274844,9.38773,1.88728,9.575557443,14.5,9.17,17.15630788
28/11/2019 22:30,22.80145,14.40162,26.9687371,9.39145,1.89162,9.580060507,13.41,12.51,18.33925298
28/11/2019 23:00,21.68525,14.39418,26.02772532,9.38525,1.88418,9.572515439,12.3,12.51,17.54394767
28/11/2019 23:30,20.20866,12.50968,23.76724706,9.38866,1.89968,9.578920644,10.82,10.61,15.15402587
29/11/2019 00:00,19.24928,13.00379,23.23000936,9.38928,1.89379,9.578362046,9.86,11.11,14.85434953
29/11/2019 00:30,18.92804,12.79379,22.84626361,9.38804,1.89379,9.577146527,9.54,10.9,14.48522005
29/11/2019 01:00,18.92556,12.56565,22.71722653,9.38556,1.89565,9.575083573,9.54,10.67,14.31294868
29/11/2019 01:30,18.60994,13.37833,22.91963308,7.36994,1.40833,7.50329321,11.24,11.97,16.42006395
29/11/2019 02:00,19.79,14.51857,24.54451008,0,-0.17143,0.17143,19.79,14.69,24.64630195
29/11/2019 02:30,18.81847,14.41742,23.70647196,0.84847,0.08742,0.852961662,17.97,14.33,22.98412061
29/11/2019 03:00,17.58777,13.06378,21.90871976,8.91777,2.55378,9.276228439,8.67,10.51,13.62457339
29/11/2019 03:30,17.23308,12.81523,21.47578092,9.38308,2.64523,9.748816956,7.85,10.17,12.84723317
29/11/2019 04:00,17.24579,12.57019,21.34073451,9.39579,2.65019,9.762396056,7.85,9.92,12.65025296
29/11/2019 04:30,17.22905,12.95794,21.5580234,9.37905,2.03794,9.597904894,7.85,10.92,13.44875087
29/11/2019 05:00,17.23649,12.8378,21.49199145,9.38649,1.6678,9.533506771,7.85,11.17,13.65252358
29/11/2019 05:30,17.23525,12.83656,21.49025629,9.38525,1.66656,9.53206902,7.85,11.17,13.65252358
29/11/2019 06:00,18.09587,12.8378,22.18714988,9.38587,1.6678,9.532896333,8.71,11.17,14.16449787
29/11/2019 06:30,19.8768,13.22276,23.87317658,9.3868,1.67276,9.534680921,10.49,11.55,15.60264721
29/11/2019 07:00,21.50835,13.49493,25.39138152,9.38835,1.67493,9.536587766,12.12,11.82,16.92946544
29/11/2019 07:30,23.67463,11.74121,26.42620135,9.38463,1.67121,9.532272714,14.29,10.07,17.48167612
29/11/2019 08:00,25.25331,11.74896,27.85260719,9.39331,1.67896,9.542178967,15.86,10.07,18.78681719
29/11/2019 08:30,26.66928,15.53237,30.86267995,9.38928,1.68237,9.538812701,17.28,13.85,22.14544874
29/11/2019 09:00,27.28966,15.53578,31.40200636,9.41966,1.68578,9.569318091,17.87,13.85,22.60883456
29/11/2019 09:30,27.97864,13.85726,31.22223488,9.46864,1.65726,9.612577914,18.51,12.2,22.16889939
29/11/2019 10:00,28.01987,12.01881,30.48876693,9.50987,1.65881,9.653459382,18.51,10.36,21.21201782
29/11/2019 10:30,28.07939,12.01726,30.54286628,9.56939,1.65726,9.711834826,18.51,10.36,21.21201782
29/11/2019 11:00,28.151,12.02191,30.61053938,9.641,1.66191,9.783190985,18.51,10.36,21.21201782
29/11/2019 11:30,28.26043,12.01788,30.70962949,9.75043,1.65788,9.890371645,18.51,10.36,21.21201782
29/11/2019 12:00,28.26322,12.00517,30.70722572,9.75322,1.64517,9.891000187,18.51,10.36,21.21201782
29/11/2019 12:30,27.39338,11.79827,29.82610338,9.73338,1.64827,9.871954225,17.66,10.15,20.3690476
29/11/2019 13:00,27.71498,11.80075,30.12271264,9.84498,1.65075,9.982414876,17.87,10.15,20.55138438
29/11/2019 13:30,27.62446,11.80912,30.04273798,9.75446,1.65912,9.894552494,17.87,10.15,20.55138438
29/11/2019 14:00,27.542,11.80416,29.96497885,9.672,1.65416,9.812432385,17.87,10.15,20.55138438
29/11/2019 14:30,27.4552,11.80323,29.88484976,9.5852,1.65323,9.726727532,17.87,10.15,20.55138438
29/11/2019 15:00,27.65624,11.82338,30.07756515,9.45624,1.67338,9.603159666,18.2,10.15,20.83896591
29/11/2019 15:30,27.32702,11.82524,29.77586813,9.43702,1.67524,9.584559225,17.89,10.15,20.56877731
29/11/2019 16:00,27.97672,12.07338,30.47069685,9.39672,1.67338,9.544555903,18.58,10.4,21.29263723
29/11/2019 16:30,29.13587,12.06935,31.53677425,9.38587,1.66935,9.533167631,19.75,10.4,22.32089828
29/11/2019 17:00,30.32711,12.30803,32.72951578,9.38711,1.67803,9.535912061,20.94,10.63,23.48362195
29/11/2019 17:30,30.60052,12.30865,32.98324861,9.39052,1.67865,9.539377951,21.21,10.63,23.72469178
29/11/2019 18:00,30.59928,12.31051,32.98279238,9.38928,1.68051,9.538484826,21.21,10.63,23.72469178
29/11/2019 18:30,30.11711,12.31144,32.53631617,9.38711,1.68144,9.536512708,20.73,10.63,23.29656198
29/11/2019 19:00,29.82804,12.31206,32.26916162,9.38804,1.68206,9.537537464,20.44,10.63,23.03889103
29/11/2019 19:30,29.09773,11.87206,31.42648087,9.38773,1.68206,9.537232324,19.71,10.19,22.1882897
29/11/2019 20:00,28.54494,11.6202,30.81951732,9.38494,1.6802,9.534158109,19.16,9.94,21.58492993
29/11/2019 20:30,27.42176,11.62268,29.78321023,9.39176,1.68268,9.541308499,18.03,9.94,20.5884555
29/11/2019 21:00,26.3737,11.28927,28.68831938,9.3837,1.67927,9.532773648,16.99,9.61,19.51953381
29/11/2019 21:30,25.43742,10.8609,27.65902177,9.38742,1.6709,9.534965184,16.05,9.19,18.4948263
29/11/2019 22:00,24.58362,12.95958,27.79037758,9.39362,1.67958,9.542593237,15.19,11.28,18.92021406
29/11/2019 22:30,23.55114,14.77524,27.80222855,9.39114,1.67524,9.539388846,14.16,13.1,19.29029808
29/11/2019 23:00,22.02618,10.50865,24.4045965,9.38618,1.67865,9.535105705,12.64,8.83,15.41877103
29/11/2019 23:30,20.83928,9.47997,22.89422246,9.38928,1.66997,9.536633511,11.45,7.81,13.85996392
30/11/2019 00:00,19.99649,11.98051,23.31077502,9.38649,1.68051,9.535738481,10.61,10.3,14.7872276
30/11/2019 00:30,19.99587,12.88935,23.79012737,9.38587,1.66935,9.533167631,10.61,11.22,15.4421663
30/11/2019 01:00,20.00114,12.88966,23.79472497,9.39114,1.66966,9.538410508,10.61,11.22,15.4421663
30/11/2019 01:30,19.32866,12.88935,23.23214241,9.38866,1.66935,9.535914535,9.94,11.22,14.98972982
30/11/2019 02:00,19.04176,12.88687,22.99260843,9.39176,1.66687,9.538532984,9.65,11.22,14.79901686
30/11/2019 02:30,18.56083,12.88811,22.59663226,9.39083,1.66811,9.537834086,9.17,11.22,14.4905935
30/11/2019 03:00,18.07556,12.88811,22.19975785,9.38556,1.66811,9.532645356,8.69,11.22,14.19170532
30/11/2019 03:30,17.82649,12.90144,22.0052471,9.38649,1.68144,9.535902422,8.44,11.22,14.04001425
30/11/2019 04:00,17.30083,12.89431,21.57734805,9.39083,1.67431,9.538920383,7.91,11.22,13.72794595
30/11/2019 04:30,17.30176,12.88842,21.5745746,9.39176,1.66842,9.538803971,7.91,11.22,13.72794595
30/11/2019 05:00,17.29711,12.9002,21.57788624,9.38711,1.6802,9.536294154,7.91,11.22,13.72794595
30/11/2019 05:30,17.29277,12.88997,21.56829202,9.38277,1.66997,9.530224167,7.91,11.22,13.72794595
30/11/2019 06:00,17.7492,12.89028,21.93612133,9.3992,1.67028,9.546454626,8.35,11.22,13.98609667
30/11/2019 06:30,18.6399,12.89555,22.66585718,9.3899,1.67555,9.538222571,9.25,11.22,14.54135138
30/11/2019 07:00,19.51494,12.89431,23.3900858,9.38494,1.67431,9.53312188,10.13,11.22,15.11639177
30/11/2019 07:30,20.64463,13.18338,24.49494348,9.38463,1.67338,9.532653401,11.26,11.51,16.10179183
30/11/2019 08:00,21.80114,12.02935,24.89969813,9.39114,1.66935,9.538356248,12.41,10.36,16.1659426
30/11/2019 08:30,23.783,14.81772,28.02134749,9.393,1.67772,9.541655695,14.39,13.14,19.48670572
30/11/2019 09:00,25.00827,13.38904,28.3668814,9.39827,1.66904,9.545322075,15.61,11.72,19.52000256
30/11/2019 09:30,26.53974,11.28136,28.83794172,9.40974,1.69136,9.560538976,17.13,9.59,19.63173451
30/11/2019 10:00,27.51005,11.56361,29.84158051,9.41005,1.68361,9.559476117,18.1,9.88,20.62096991
30/11/2019 10:30,28.34501,11.9057,30.7438658,9.41501,1.6957,9.566494227,18.93,10.21,21.50788228
30/11/2019 11:00,28.6581,12.13555,31.12166881,9.4581,1.67555,9.605369509,19.2,10.46,21.86439114
30/11/2019 11:30,28.93438,12.1402,31.37806243,9.45438,1.6802,9.602519108,19.48,10.46,22.11067615
30/11/2019 12:00,29.40683,12.1216,31.80715072,9.57683,1.6616,9.719906759,19.83,10.46,22.4196454
30/11/2019 12:30,29.4338,12.12191,31.83220515,9.6038,1.66191,9.746533706,19.83,10.46,22.4196454
30/11/2019 13:00,29.3377,12.41571,31.85671823,9.5077,1.65571,9.65078934,19.83,10.76,22.5611724
30/11/2019 13:30,29.29244,12.42098,31.81709895,9.46244,1.66098,9.607113266,19.83,10.76,22.5611724
30/11/2019 14:00,29.27539,12.44082,31.80915689,9.44539,1.68082,9.593776531,19.83,10.76,22.5611724
30/11/2019 14:30,29.27756,12.42718,31.80582214,9.44756,1.66718,9.593533192,19.83,10.76,22.5611724
30/11/2019 15:00,28.9626,12.43183,31.51797259,9.4426,1.67183,9.589458291,19.52,10.76,22.28919021
30/11/2019 15:30,28.61594,12.19795,31.10726613,9.41594,1.68795,9.566038955,19.2,10.51,21.88835535
30/11/2019 16:00,28.59982,12.18214,31.08623874,9.39982,1.67214,9.547390649,19.2,10.51,21.88835535
30/11/2019 16:30,29.40618,12.18338,31.83014562,9.38618,1.67338,9.534179336,20.02,10.51,22.6110703
30/11/2019 17:00,29.97362,12.19144,32.35813816,9.39362,1.68144,9.542920789,20.58,10.51,23.10836429
30/11/2019 17:30,30.56114,12.18803,32.90184422,9.39114,1.67803,9.539879202,21.17,10.51,23.63533372
30/11/2019 18:00,30.09587,12.18772,32.47001555,9.38587,1.67772,9.53463686,20.71,10.51,23.22421581
30/11/2019 18:30,29.81641,12.19082,32.212333,9.39641,1.68082,9.54555796,20.42,10.51,22.96598572
30/11/2019 19:00,29.23711,11.83361,31.54113072,9.38711,1.68361,9.536895553,19.85,10.15,22.29450605
30/11/2019 19:30,28.31959,11.51803,30.57227818,9.38959,1.67803,9.538353372,18.93,9.84,21.33472522
30/11/2019 20:00,27.52277,11.51865,29.83592074,9.38277,1.67865,9.531748984,18.14,9.84,20.63698621
30/11/2019 20:30,26.63548,11.28493,28.92746861,9.39548,1.67493,9.543607019,17.24,9.61,19.73752011
30/11/2019 21:00,25.8099,11.28431,28.16889402,9.3899,1.67431,9.538004822,16.42,9.61,19.02546977
30/11/2019 21:30,25.09959,10.84493,27.34231016,9.38959,1.67493,9.537808494,15.71,9.17,18.19046454
30/11/2019 22:00,24.17897,11.23136,26.66019576,9.38897,1.69136,9.54009729,14.79,9.54,17.59987784
30/11/2019 22:30,23.65928,14.53873,27.76933921,9.38928,1.66873,9.536416451,14.27,12.87,19.21639404
30/11/2019 23:00,22.37928,10.82555,24.8601027,9.38928,1.67555,9.537612213,12.99,9.15,15.88907172
30/11/2019 23:30,21.23424,9.49873,23.26196079,9.39424,1.66873,9.541299963,11.84,7.83,14.19487584
01/12/2019 00:00,20.30556,9.83524,22.56208574,9.38556,1.67524,9.533895614,10.92,8.16,13.63202113
01/12/2019 00:30,20.04207,11.53214,23.12303663,9.39207,1.67214,9.539760535,10.65,9.86,14.51351439
01/12/2019 01:00,20.29176,13.05803,24.13022319,9.39176,1.67803,9.540489536,10.9,11.38,15.7579948
01/12/2019 01:30,19.84742,13.04284,23.74943696,9.38742,1.66284,9.533556059,10.46,11.38,15.45690784
01/12/2019 02:00,19.37145,13.05152,23.35798042,9.39145,1.67152,9.539041472,9.98,11.38,15.13620824
01/12/2019 02:30,18.93083,13.05493,22.99581531,9.39083,1.67493,9.539029227,9.54,11.38,14.84978114
01/12/2019 03:00,18.56796,13.05152,22.69606382,9.39796,1.67152,9.545450816,9.17,11.38,14.61483151
01/12/2019 03:30,17.96711,12.82183,22.07297819,9.38711,1.67183,9.534823003,8.58,11.15,14.06907602
01/12/2019 04:00,17.96618,12.82121,22.07186104,9.38618,1.67121,9.533798711,8.58,11.15,14.06907602
01/12/2019 04:30,17.76486,12.82059,21.90793872,9.39486,1.67059,9.542235868,8.37,11.15,13.94200129
01/12/2019 05:00,17.75091,12.82028,21.89644686,9.38091,1.67028,9.528447287,8.37,11.15,13.94200129
01/12/2019 05:30,17.50044,12.82307,21.69554158,9.40044,1.67307,9.548163982,8.1,11.15,13.78160005
01/12/2019 06:00,17.76145,12.81997,21.90481082,9.39145,1.66997,9.538769989,8.37,11.15,13.94200129
01/12/2019 06:30,18.50207,13.40408,22.84723079,9.39207,1.66408,9.53835107,9.11,11.74,14.86000336
01/12/2019 07:00,18.70393,13.41059,23.01479788,9.39393,1.67059,9.541320233,9.31,11.74,14.98344753
01/12/2019 07:30,19.563,13.41059,23.71823967,9.393,1.67059,9.540404601,10.17,11.74,15.53243381
01/12/2019 08:00,20.09804,13.414,24.16333189,9.38804,1.674,9.536119286,10.71,11.74,15.89124602
01/12/2019 08:30,21.59145,13.06268,25.23537838,9.39145,1.68268,9.541003358,12.2,11.38,16.68365667
01/12/2019 09:00,22.60912,10.03082,24.73438208,9.40912,1.68082,9.55806963,13.2,8.35,15.61929896
01/12/2019 09:30,24.50462,14.79679,28.62553747,9.42462,1.67679,9.572621733,15.08,13.12,19.9885167
01/12/2019 10:00,25.41654,13.16788,28.62505143,9.49654,1.65788,9.640167948,15.92,11.51,19.64501209
01/12/2019 10:30,26.41436,11.50408,28.81080129,9.53436,1.66408,9.678490732,16.88,9.84,19.53867959
01/12/2019 11:00,27.32443,11.87005,29.79131689,9.56443,1.66005,9.707424335,17.76,10.21,20.48564619
01/12/2019 11:30,27.48253,11.86292,29.93356521,9.72253,1.65292,9.862034989,17.76,10.21,20.48564619
01/12/2019 12:00,27.60064,11.86075,30.04118371,9.84064,1.65075,9.978134654,17.76,10.21,20.48564619
01/12/2019 12:30,27.55135,12.09757,30.09033211,9.79135,1.65757,9.930663277,17.76,10.44,20.60124268
01/12/2019 13:00,27.54298,12.09075,30.07992658,9.78298,1.65075,9.921273771,17.76,10.44,20.60124268
01/12/2019 13:30,27.48439,11.73889,29.88633855,9.72439,1.64889,9.863194163,17.76,10.09,20.4261034
01/12/2019 14:00,27.43014,11.74013,29.83694409,9.67014,1.65013,9.809920318,17.76,10.09,20.4261034
01/12/2019 14:30,27.33962,11.74137,29.75423653,9.57962,1.65137,9.720912623,17.76,10.09,20.4261034
01/12/2019 15:00,27.28723,11.53788,29.62626531,9.52723,1.65788,9.670402141,17.76,9.88,20.32318873
01/12/2019 15:30,27.22368,11.54718,29.5713733,9.46368,1.66718,9.609408322,17.76,9.88,20.32318873
01/12/2019 16:00,28.2185,12.30834,30.78601916,9.4085,1.67834,9.55702346,18.81,10.63,21.60585569
01/12/2019 16:30,29.15401,12.30648,31.64499564,9.38401,1.67648,9.532587732,19.77,10.63,22.44659885
01/12/2019 17:00,31.07804,14.29958,34.20997747,9.38804,1.67958,9.537100399,21.69,12.62,25.09423241
01/12/2019 17:30,33.64835,16.62656,37.53203905,9.38835,1.66656,9.535121287,24.26,14.96,28.5017403
01/12/2019 18:00,32.84455,14.7971,36.023862,9.39455,1.6771,9.543072572,23.45,13.12,26.87074431
01/12/2019 18:30,33.64959,15.75741,37.15630333,9.38959,1.67741,9.538244318,24.26,14.08,28.04984848
01/12/2019 19:00,32.65486,16.47113,36.57373381,9.39486,1.68113,9.544086782,23.26,14.79,27.56395654
01/12/2019 19:30,31.82742,15.64175,35.46334737,9.38742,1.68175,9.536872512,22.44,13.96,26.42792463
01/12/2019 20:00,31.83703,17.20547,36.18873688,9.39703,1.68547,9.546988108,22.44,15.52,27.28413458
01/12/2019 20:30,27.97455,12.23206,30.53192984,9.39455,1.68206,9.543945492,18.58,10.55,21.36630291
01/12/2019 21:00,30.84711,15.02772,34.31292124,9.38711,1.67772,9.535857515,21.46,13.35,25.27358502
01/12/2019 21:30,29.47734,14.20586,32.72185862,9.39734,1.67586,9.545601386,20.08,12.53,23.66869874
01/12/2019 22:00,29.02897,18.37578,34.35622782,9.38897,1.68578,9.539109595,19.64,16.69,25.77374051
01/12/2019 22:30,26.54703,16.75214,31.39074699,9.39703,1.67214,9.544643786,17.15,15.08,22.83700725
01/12/2019 23:00,26.17176,13.394,29.40000438,9.39176,1.674,9.539781543,16.78,11.72,20.46770139
01/12/2019 23:30,25.48021,16.3126,30.25461982,9.39021,1.6926,9.541537539,16.09,14.62,21.7401127
02/12/2019 00:00,24.6061,15.98772,29.34394909,9.3961,1.67772,9.544707413,15.21,14.31,20.88349109
02/12/2019 00:30,25.03928,16.71338,30.1048603,9.38928,1.67338,9.53723123,15.65,15.04,21.70539334
02/12/2019 01:00,24.6999,15.52462,29.17359913,9.3899,1.67462,9.538059245,15.31,13.85,20.64506236
02/12/2019 01:30,24.70238,15.52338,29.17503906,9.39238,1.67338,9.540283156,15.31,13.85,20.64506236
02/12/2019 02:00,24.14176,16.42586,29.19988789,9.39176,1.67586,9.540108104,14.75,14.75,20.85965005
02/12/2019 02:30,20.313,14.35214,24.87170866,9.393,1.67214,9.540676138,10.92,12.68,16.73406107
02/12/2019 03:00,21.7099,15.59966,26.73329666,9.3899,1.66966,9.537189656,12.32,13.93,18.59643245
02/12/2019 03:30,23.61075,17.32617,29.28589562,9.40075,1.67617,9.549012851,14.21,15.65,21.13874642
02/12/2019 04:00,22.60742,16.69028,28.10090542,9.38742,1.67028,9.534856556,13.22,15.02,20.00921788
02/12/2019 04:30,23.49393,17.32896,29.19345135,9.39393,1.67896,9.542789295,14.1,15.65,21.06495906
02/12/2019 05:00,23.49083,17.32121,29.18635657,9.39083,1.67121,9.538376746,14.1,15.65,21.06495906
02/12/2019 05:30,23.76548,16.69772,29.04499772,9.39548,1.67772,9.544097067,14.37,15.02,20.78695023
02/12/2019 06:00,24.28618,16.90741,29.59187476,9.38618,1.67741,9.534887482,14.9,15.23,21.30640514
02/12/2019 06:30,26.46517,17.94331,31.97448353,9.39517,1.64331,9.537803053,17.07,16.3,23.6024342
02/12/2019 07:00,27.97207,18.35392,33.4559872,9.39207,1.68392,9.541832395,18.58,16.67,24.96207724
02/12/2019 07:30,27.96928,13.57067,31.08767775,9.38928,1.66067,9.535009374,18.58,11.91,22.06953783
02/12/2019 08:00,30.18424,14.35648,33.42449495,9.39424,1.67648,9.542658454,20.79,12.68,24.35172478
02/12/2019 08:30,31.79098,18.97896,37.02522562,9.41098,1.67896,9.5595738,22.38,17.3,28.28700055
02/12/2019 09:00,33.92624,19.31245,39.03793649,9.45624,1.67245,9.602997654,24.47,17.64,30.16538579
02/12/2019 09:30,35.23646,20.77834,40.9065707,9.50646,1.67834,9.653476415,25.73,19.1,32.04438952
02/12/2019 10:00,35.31396,20.97811,41.07501516,9.58396,1.66811,9.728046066,25.73,19.31,32.17000155
02/12/2019 10:30,35.65945,21.23059,41.50101596,9.63945,1.67059,9.783141993,26.02,19.56,32.55201991
02/12/2019 11:00,35.6021,21.2309,41.45190755,9.5821,1.6709,9.726692512,26.02,19.56,32.55201991
02/12/2019 11:30,34.45286,19.7878,39.73105323,9.64286,1.6678,9.786026048,24.81,18.12,30.72247549
02/12/2019 12:00,34.49037,18.88377,39.32152581,9.68037,1.66377,9.822305939,24.81,17.22,30.20040563
02/12/2019 12:30,30.92339,17.48191,35.52285499,9.69339,1.66191,9.834823564,21.23,15.82,26.47612698
02/12/2019 13:00,31.43961,17.71129,36.08516136,9.61961,1.66129,9.762007018,21.82,16.05,27.08717224
02/12/2019 13:30,32.24479,18.17253,37.0130697,9.67479,1.66253,9.816596536,22.57,16.51,27.96399471
02/12/2019 14:00,31.81286,14.13439,34.8114786,9.64286,1.66439,9.78544547,22.17,12.47,25.43638732
02/12/2019 14:30,32.2045,14.81912,35.45047444,9.5945,1.65912,9.736894239,22.61,13.16,26.16099578
02/12/2019 15:00,32.11119,14.81726,35.3649504,9.50119,1.65726,9.644642146,22.61,13.16,26.16099578
02/12/2019 15:30,32.78415,14.8433,35.98783192,9.44415,1.6833,9.592990572,23.34,13.16,26.79442479
02/12/2019 16:00,33.84858,15.2971,37.14468517,9.39858,1.6771,9.547039878,24.45,13.62,27.98762048
02/12/2019 16:30,35.59671,16.18763,39.10454101,10.05671,1.72763,10.20402477,25.54,14.46,29.34933049
02/12/2019 17:00,35.35711,14.98621,38.40197544,15.58711,2.13621,15.73281257,19.77,12.85,23.5791306
02/12/2019 17:30,32.76432,12.65489,35.12331001,15.58432,2.14489,15.73122954,17.18,10.51,20.13982373
02/12/2019 18:00,32.76742,12.65272,35.1254201,15.58742,2.14272,15.73400493,17.18,10.51,20.13982373
02/12/2019 18:30,32.16378,12.64745,34.56105808,15.57378,2.13745,15.71977468,16.59,10.51,19.638946
02/12/2019 19:00,31.15372,12.22926,33.46803057,9.92372,1.71926,10.07154773,21.23,10.51,23.68909032
02/12/2019 19:30,31.02455,12.66896,33.5115689,9.39455,1.67896,9.543399624,21.63,10.99,24.26184247
02/12/2019 20:00,31.02083,12.89307,33.5934986,9.39083,1.67307,9.538702811,21.63,11.22,24.36688942
02/12/2019 20:30,29.84618,12.70446,32.43759801,9.38618,1.69446,9.537901744,20.46,11.01,23.23427856
02/12/2019 21:00,29.85641,14.72516,33.29017205,9.39641,1.68516,9.54632312,20.46,13.04,24.26217632
02/12/2019 21:30,29.12548,16.52679,33.48773466,9.39548,1.67679,9.54393363,19.73,14.85,24.69403572
02/12/2019 22:00,27.77897,12.45555,30.44358553,9.38897,1.67555,9.537307034,18.39,10.78,21.31667188
02/12/2019 22:30,28.50897,13.41803,31.5088067,9.38897,1.67803,9.537743042,19.12,11.74,22.43662185
02/12/2019 23:00,27.593,18.19873,33.05400766,9.393,1.66873,9.540079078,18.2,16.53,24.58619328
02/12/2019 23:30,25.69176,16.45144,30.50764511,9.39176,1.68144,9.541089894,16.3,14.77,21.99642926
03/12/2019 00:00,24.84959,16.89206,30.04735952,9.38959,1.68206,9.539063173,15.46,15.21,21.68768545
03/12/2019 00:30,24.55897,15.58586,29.0871456,9.38897,1.67586,9.537361501,15.17,13.91,20.58195812
03/12/2019 01:00,23.97207,15.5747,28.58725975,9.39207,1.6647,9.538459256,14.58,13.91,20.15104216
03/12/2019 01:30,24.31734,14.56183,28.34395734,9.39734,1.67183,9.544894689,14.92,12.89,19.7169597
03/12/2019 02:00,23.08897,12.37532,26.19635625,9.38897,1.66532,9.535515107,13.7,10.71,17.38948245
03/12/2019 02:30,23.36866,12.99524,26.7389329,9.38866,1.67524,9.536947397,13.98,11.32,17.98840738
03/12/2019 03:00,22.74176,12.98966,26.19005374,9.39176,1.66966,9.539020936,13.35,11.32,17.50328255
03/12/2019 03:30,22.73928,15.93981,27.76963085,9.38928,1.68981,9.540127712,13.35,14.25,19.52652043
03/12/2019 04:00,21.74393,14.96121,26.39386854,9.39393,1.67121,9.541428809,12.35,13.29,18.14239786
03/12/2019 04:30,22.53176,15.86865,27.55892345,9.39176,1.67865,9.540598604,13.14,14.19,19.33948552
03/12/2019 05:00,22.21928,14.74935,26.66907815,9.38928,1.66935,9.536524961,12.83,13.08,18.32198952
03/12/2019 05:30,23.24083,16.45361,28.47555901,9.39083,1.68361,9.540557149,13.85,14.77,20.24784927
03/12/2019 06:00,23.85703,16.78803,29.17183285,9.39703,1.67803,9.545677425,14.46,15.11,20.91419853
03/12/2019 06:30,25.7899,17.70447,31.28205876,9.3899,1.65447,9.534542097,16.4,16.05,22.94694969
03/12/2019 07:00,27.30052,17.96842,32.68306151,9.39052,1.66842,9.537583088,17.91,16.3,24.21689699
03/12/2019 07:30,30.04083,18.5833,35.32407828,9.39083,1.6833,9.540502449,20.65,16.9,26.68393712
03/12/2019 08:00,27.95393,15.94679,32.18263994,9.39393,1.67679,9.542407744,18.56,14.27,23.41167444
03/12/2019 08:30,29.3499,13.43183,32.27740211,9.3899,1.67183,9.537569793,19.96,11.76,23.1667693
03/12/2019 09:00,31.0185,14.40857,34.20167001,9.4085,1.68857,9.558825288,21.61,12.72,25.0756954
03/12/2019 09:30,32.47709,15.11532,35.82225947,9.46709,1.66532,9.612444214,23.01,13.45,26.65262839
03/12/2019 10:00,33.02034,15.39873,36.43437579,9.49034,1.66873,9.635933433,23.53,13.73,27.24286696
03/12/2019 10:30,33.46513,15.66253,36.94901585,9.55513,1.66253,9.698686268,23.91,14,27.70718499
03/12/2019 11:00,32.94069,15.64548,36.46738409,9.64069,1.64548,9.780107776,23.3,14,27.18253116
03/12/2019 11:30,33.97784,16.23416,37.65689262,9.56784,1.65416,9.709778966,24.41,14.58,28.43280676
03/12/2019 12:00,33.95924,16.23943,37.64238393,9.54924,1.65943,9.692352269,24.41,14.58,28.43280676
03/12/2019 12:30,33.60714,15.9192,37.18683621,9.57714,1.6492,9.718100186,24.03,14.27,27.94769758
03/12/2019 13:00,33.62512,15.92478,37.20547424,9.59512,1.65478,9.736766643,24.03,14.27,27.94769758
03/12/2019 13:30,33.12742,15.04447,36.38354069,9.69742,1.65447,9.837541646,23.43,13.39,26.98623723
03/12/2019 14:00,32.10193,13.56664,34.85093443,9.64193,1.65664,9.783213696,22.46,11.91,25.42242514
03/12/2019 14:30,32.38708,13.55765,35.11029513,9.50708,1.64765,9.648798923,22.88,11.91,25.79423385
03/12/2019 15:00,32.18141,13.89261,35.05207215,9.55141,1.65261,9.693325167,22.63,12.24,25.72808776
03/12/2019 15:30,32.48934,13.90191,35.33865186,9.45934,1.66191,9.604220847,23.03,12.24,26.08061541
03/12/2019 16:00,32.86501,14.83648,36.05870243,9.41501,1.67648,9.563106111,23.45,13.16,26.89029751
03/12/2019 16:30,34.21749,15.24143,37.45848115,10.03749,1.72143,10.18403293,24.18,13.52,27.70311896
03/12/2019 17:00,34.02781,14.35807,36.93299375,15.57781,2.13807,15.72385155,18.45,12.22,22.12986444
03/12/2019 17:30,31.63711,12.0083,33.83941486,15.58711,2.1483,15.73445871,16.05,9.86,18.83672211
03/12/2019 18:00,31.64021,12.00644,33.84165319,15.59021,2.14644,15.73727589,16.05,9.86,18.83672211
03/12/2019 18:30,31.64021,12.00706,33.84187316,15.59021,2.14706,15.73736047,16.05,9.86,18.83672211
03/12/2019 19:00,32.13031,13.33236,34.78661587,9.92031,1.72236,10.06871762,22.21,11.61,25.06144848
03/12/2019 19:30,34.59548,15.51237,37.9141248,9.39548,1.68237,9.54491557,25.2,13.83,28.74558923
03/12/2019 20:00,34.01812,15.50493,37.38496145,9.37812,1.67493,9.526516952,24.64,13.83,28.25594628
03/12/2019 20:30,33.15622,15.55448,36.62344567,7.36622,1.30448,7.480833186,25.79,14.25,29.46500636
03/12/2019 21:00,31.44347,14.65309,34.69012615,5.65347,0.97309,5.736604151,25.79,13.68,29.19360375
03/12/2019 21:30,30.68067,14.62741,33.98918409,9.41067,1.67741,9.558996504,21.27,12.95,24.90211638
03/12/2019 22:00,28.67277,13.80997,31.82519459,9.38277,1.66997,9.530224167,19.29,12.14,22.79218506
03/12/2019 22:30,27.44145,13.80656,30.71895632,9.39145,1.66656,9.538173585,18.05,12.14,21.75274925
03/12/2019 23:00,26.613,14.81214,30.45736792,9.393,1.67214,9.540676138,17.22,13.14,21.66074791
03/12/2019 23:30,23.17649,15.41997,27.83747768,9.38649,1.66997,9.533886632,13.79,13.75,19.47374129
04/12/2019 00:00,24.10238,15.6247,28.72378756,9.39238,1.6647,9.538764498,14.71,13.96,20.27968688
04/12/2019 00:30,23.15463,12.59493,26.35847401,9.38463,1.67493,9.532925613,13.77,10.92,17.5743933
04/12/2019 01:00,23.84804,14.41152,27.86433061,9.38804,1.67152,9.535684252,14.46,12.74,19.27172021
04/12/2019 01:30,23.26021,15.064,27.71211766,9.39021,1.674,9.538255598,13.87,13.39,19.27871884
04/12/2019 02:00,23.26238,16.52028,28.53170122,9.39238,1.67028,9.539739899,13.87,14.85,20.31992618
04/12/2019 02:30,23.26827,16.524,28.53865738,9.39827,1.674,9.546190601,13.87,14.85,20.31992618
04/12/2019 03:00,22.98401,16.52152,28.30592409,9.38401,1.67152,9.531716676,13.6,14.85,20.13659604
04/12/2019 03:30,22.1299,15.96152,27.28557485,9.3899,1.67152,9.537515458,12.74,14.29,19.14449529
04/12/2019 04:00,21.9199,15.96555,27.11790558,9.3899,1.67555,9.538222571,12.53,14.29,19.00539397
04/12/2019 04:30,21.91773,14.31834,26.18017855,9.38773,1.67834,9.536576939,12.53,12.64,17.79804765
04/12/2019 05:00,22.29928,14.3264,26.50478495,9.38928,1.6864,9.5395243,12.91,12.64,18.067587
04/12/2019 05:30,22.30052,15.77834,27.31792828,9.39052,1.67834,9.539323405,12.91,14.1,19.11748153
04/12/2019 06:00,19.08176,12.84927,23.00472352,9.39176,1.67927,9.540707711,9.69,11.17,14.78732565
04/12/2019 06:30,21.07145,13.32842,24.93296582,9.39145,1.66842,9.53849875,11.68,11.66,16.50387833
04/12/2019 07:00,22.93362,14.18865,26.96792011,9.39362,1.67865,9.542429592,13.54,12.51,18.43452468
04/12/2019 07:30,25.43804,14.65175,29.35587943,9.38804,1.68175,9.537482797,16.05,12.97,20.63548885
04/12/2019 08:00,26.87618,14.64989,30.6096117,9.38618,1.67989,9.535324085,17.49,12.97,21.77431974
04/12/2019 08:30,27.55331,11.52237,29.86553034,9.39331,1.68237,9.542779552,18.16,9.84,20.6545685
04/12/2019 09:00,28.06912,11.52423,30.34276478,9.40912,1.68423,9.55866988,18.66,9.84,21.09552559
04/12/2019 09:30,29.00228,11.85578,31.33196075,9.48228,1.68578,9.630965071,19.52,10.17,22.01043616
04/12/2019 10:00,29.34156,12.09338,31.73605179,9.57156,1.67338,9.716736153,19.77,10.42,22.34791489
04/12/2019 10:30,29.40542,12.09121,31.79427755,9.63542,1.67121,9.779277143,19.77,10.42,22.34791489
04/12/2019 11:00,29.46463,12.08439,31.84645824,9.69463,1.66439,9.836465062,19.77,10.42,22.34791489
04/12/2019 11:30,29.50772,12.08563,31.88679965,9.73772,1.66563,9.879145413,19.77,10.42,22.34791489
04/12/2019 12:00,29.20446,12.06672,31.59914897,9.75446,1.64672,9.892480814,19.45,10.42,22.06533254
04/12/2019 12:30,29.20477,12.06982,31.60061939,9.75477,1.64982,9.893302977,19.45,10.42,22.06533254
04/12/2019 13:00,28.9633,12.07943,31.38129022,9.7433,1.65943,9.883602724,19.22,10.42,21.86286349
04/12/2019 13:30,28.92052,12.07881,31.34157188,9.70052,1.65881,9.841328106,19.22,10.42,21.86286349
04/12/2019 14:00,28.86193,12.28571,31.3679721,9.64193,1.65571,9.783056257,19.22,10.63,21.96372692
04/12/2019 14:30,30.02551,13.36098,32.86406909,9.58551,1.66098,9.728353228,20.44,11.7,23.55172181
04/12/2019 15:00,32.57987,15.34935,36.01458697,9.50987,1.66935,9.655276114,23.07,13.68,26.82102347
04/12/2019 15:30,32.89198,15.3571,36.30045273,9.44198,1.6771,9.589768023,23.45,13.68,27.14857086
04/12/2019 16:00,33.6454,16.99237,37.692885,9.4054,1.68237,9.554680423,24.24,15.31,28.67008371
04/12/2019 16:30,34.15238,19.19904,39.17892541,9.39238,1.66904,9.53952287,24.76,17.53,30.3374109
04/12/2019 17:00,34.51083,15.29648,37.74890313,9.39083,1.67648,9.539301509,25.12,13.62,28.57479309
04/12/2019 17:30,35.83052,14.66741,38.71639291,9.39052,1.67741,9.539159826,26.44,12.99,29.45867784
04/12/2019 18:00,36.14114,14.66617,39.0035709,9.39114,1.67617,9.53955221,26.75,12.99,29.73722583
04/12/2019 18:30,35.64114,14.66555,38.54048803,9.39114,1.67555,9.539443291,26.25,12.99,29.28826728
04/12/2019 19:00,35.64207,14.45679,38.46239632,9.39207,1.67679,9.540576691,26.25,12.78,29.19573428
04/12/2019 19:30,35.29773,16.00648,38.75741407,9.38773,1.67648,9.536249774,25.91,14.33,29.60873182
04/12/2019 20:00,33.62711,15.74686,37.13147084,9.38711,1.70686,9.541027471,24.24,14.04,28.01248293
04/12/2019 20:30,32.52455,14.63082,35.66380864,9.39455,1.68082,9.543727027,23.13,12.95,26.50847789
04/12/2019 21:00,31.87773,14.62741,35.07350557,9.38773,1.67741,9.536413312,22.49,12.95,25.95192864
04/12/2019 21:30,30.07587,14.14152,33.23462869,9.38587,1.67152,9.533547858,20.69,12.47,24.15733843
04/12/2019 22:00,29.49548,14.4002,32.82299652,9.39548,1.6802,9.544533329,20.1,12.72,23.78672739
04/12/2019 22:30,28.60711,14.39276,32.02371438,9.38711,1.67276,9.534986113,19.22,12.72,23.04792398
04/12/2019 23:00,26.65238,16.14206,31.15951637,9.39238,1.68206,9.541809467,17.26,14.46,22.51664273
04/12/2019 23:30,23.64455,11.88741,26.46460393,9.39455,1.67741,9.543127056,14.25,10.21,17.53016258
05/12/2019 00:00,22.62959,10.66873,25.0183961,9.38959,1.66873,9.536721668,13.24,9,16.0092973
05/12/2019 00:30,23.9668,12.00687,26.80620132,9.3868,1.66687,9.533649345,14.58,10.34,17.87433915
05/12/2019 01:00,24.32928,13.26276,27.70946893,9.38928,1.67276,9.537122466,14.94,11.59,18.90850867
05/12/2019 01:30,23.2799,12.52687,26.43626706,9.3899,1.66687,9.53670161,13.89,10.86,17.6315541
05/12/2019 02:00,22.30176,11.87966,25.26845505,9.39176,1.66966,9.539020936,12.91,10.21,16.45941068
05/12/2019 02:30,21.27959,12.12082,24.4894922,9.38959,1.68082,9.538844597,11.89,10.44,15.82294852
05/12/2019 03:00,18.5399,13.28555,22.80863281,9.3899,1.67555,9.538222571,9.15,11.61,14.78223934
05/12/2019 03:30,18.54269,13.28183,22.8087343,9.39269,1.67183,9.540316608,9.15,11.61,14.78223934
05/12/2019 04:00,20.22711,14.85338,25.09499704,9.38711,1.67338,9.535094901,10.84,13.18,17.06511061
05/12/2019 04:30,22.56959,16.404,27.9012116,9.38959,1.674,9.537645221,13.18,14.73,19.7657608
05/12/2019 05:00,22.57176,16.40307,27.90242023,9.39176,1.67307,9.539618395,13.18,14.73,19.7657608
05/12/2019 05:30,22.57052,16.40462,27.9023284,9.39052,1.67462,9.538669615,13.18,14.73,19.7657608
05/12/2019 06:00,23.88866,16.41268,28.98351499,9.38866,1.68268,9.538257104,14.5,14.73,20.66937106
05/12/2019 06:30,23.89083,16.342,28.94534025,9.39083,1.612,9.528180943,14.5,14.73,20.66937106
05/12/2019 07:00,23.36804,10.66826,25.68807242,9.38804,1.68826,9.538632862,13.98,8.98,16.61567934
05/12/2019 07:30,25.62114,14.83679,29.6069781,9.39114,1.67679,9.539661168,16.23,13.16,20.89493958
05/12/2019 08:00,26.70711,15.5102,30.88423592,9.38711,1.6802,9.536294154,17.32,13.83,22.16418959
05/12/2019 08:30,28.32176,13.4171,31.3391235,9.39176,1.6771,9.540326006,18.93,11.74,22.27492985
05/12/2019 09:00,30.39981,13.90051,33.42712411,9.43981,1.68051,9.588228548,20.96,12.22,24.26211038
05/12/2019 09:30,33.27716,15.59377,36.7496264,9.49716,1.66377,9.641793333,23.78,13.93,27.55963171
05/12/2019 10:00,33.57226,15.59563,37.01783782,9.56226,1.66563,9.706242301,24.01,13.93,27.75833208
05/12/2019 10:30,33.44286,15.59625,36.90078453,9.64286,1.66625,9.785762006,23.8,13.93,27.57689069
05/12/2019 11:00,33.44472,15.5947,36.90181519,9.64472,1.6647,9.787331095,23.8,13.93,27.57689069
05/12/2019 11:30,33.39326,15.57889,36.84849559,9.59326,1.64889,9.733934233,23.8,13.93,27.57689069
05/12/2019 12:00,32.23442,14.81447,35.47571499,9.60442,1.65447,9.745878848,22.63,13.16,26.17828298
05/12/2019 12:30,33.12699,15.45098,36.55311545,9.55699,1.66098,9.700253214,23.57,13.79,27.30767291
05/12/2019 13:00,33.09599,15.13129,36.39093968,9.52599,1.66129,9.669765765,23.57,13.47,27.14748239
05/12/2019 13:30,33.05321,15.13315,36.35281172,9.48321,1.66315,9.627945774,23.57,13.47,27.14748239
05/12/2019 14:00,33.00268,15.16849,36.32161858,9.43268,1.69849,9.584378971,23.57,13.47,27.14748239
05/12/2019 14:30,33.00082,15.1719,36.32135281,9.43082,1.7019,9.583153421,23.57,13.47,27.14748239
05/12/2019 15:00,32.73067,15.15919,36.07073329,9.41067,1.68919,9.561070688,23.32,13.47,26.93071295
05/12/2019 15:30,32.50083,14.89741,35.75243734,9.39083,1.67741,9.539464995,23.11,13.22,26.62405867
05/12/2019 16:00,33.80393,14.9002,36.94213913,9.39393,1.6802,9.543007539,24.41,13.22,27.75998019
05/12/2019 16:30,35.32866,12.95524,37.62914377,9.38866,1.67524,9.536947397,25.94,11.28,28.28642784
05/12/2019 17:00,35.59525,10.29741,37.05480367,9.38525,1.67741,9.533971988,26.21,8.62,27.59109458
05/12/2019 17:30,35.59804,10.29586,37.05705311,9.38804,1.67586,9.536445972,26.21,8.62,27.59109458
05/12/2019 18:00,35.59928,10.29741,37.05867495,9.38928,1.67741,9.53793915,26.21,8.62,27.59109458
05/12/2019 18:30,35.59649,10.29803,37.05616713,9.38649,1.67803,9.535301736,26.21,8.62,27.59109458
05/12/2019 19:00,35.26145,11.84927,37.19912708,9.39145,1.67927,9.540402551,25.87,10.17,27.79722648
05/12/2019 19:30,34.54835,11.84927,36.52387832,9.38835,1.67927,9.537350966,25.16,10.17,27.13769519
05/12/2019 20:00,33.50649,11.8471,35.53925506,9.38649,1.6771,9.535138118,24.12,10.17,26.17638822
05/12/2019 20:30,31.0799,13.7702,33.99380226,9.3899,1.6802,9.53904052,21.69,12.09,24.83191898
05/12/2019 21:00,27.41804,11.674,29.79985224,9.38804,1.674,9.536119286,18.03,10,20.61749015
05/12/2019 21:30,26.74959,12.80462,29.65634601,9.38959,1.67462,9.53775406,17.36,11.13,20.62150576
05/12/2019 22:00,27.77649,17.57865,32.87160374,9.38649,1.67865,9.535410864,18.39,15.9,24.31053475
05/12/2019 22:30,27.03269,17.57183,32.24182901,9.39269,1.67183,9.540316608,17.64,15.9,23.74825467
05/12/2019 23:00,27.0299,18.48935,32.74861153,9.3899,1.66935,9.537135389,17.64,16.82,24.37379741
05/12/2019 23:30,25.82773,17.03059,30.93723699,9.38773,1.67059,9.53521607,16.44,15.36,22.49895998
06/12/2019 00:00,23.98153,13.17516,27.36235776,9.38153,1.68516,9.531677154,14.6,11.49,18.57902312
06/12/2019 00:30,23.22021,16.06772,28.23738264,9.39021,1.67772,9.538909175,13.83,14.39,19.95848191
06/12/2019 01:00,21.23176,14.44051,25.67714863,9.39176,1.68051,9.540926043,11.84,12.76,17.4069871
06/12/2019 01:30,22.42067,15.81834,27.43913854,9.41067,1.67834,9.559159744,13.01,14.14,19.21456999
06/12/2019 02:00,20.46114,14.80966,25.25835069,9.39114,1.66966,9.538410508,11.07,13.14,17.18151623
06/12/2019 02:30,19.44114,14.06276,23.99414811,9.39114,1.67276,9.538953638,10.05,12.39,15.95351372
06/12/2019 03:00,19.44052,14.06121,23.99273733,9.39052,1.67121,9.538071542,10.05,12.39,15.95351372
06/12/2019 03:30,22.46866,15.19214,27.12271742,9.38866,1.67214,9.536403346,13.08,13.52,18.81161343
06/12/2019 04:00,22.85432,16.5709,28.22967711,9.38432,1.6709,9.53191317,13.47,14.9,20.08608722
06/12/2019 04:30,22.4237,15.66904,27.35582454,9.3837,1.66904,9.530976876,13.04,14,19.13221367
06/12/2019 05:00,22.42773,15.37121,27.18965189,9.38773,1.67121,9.535324715,13.04,13.7,18.91379391
06/12/2019 05:30,22.98773,15.37059,27.65304264,9.38773,1.67059,9.53521607,13.6,13.7,19.30414463
06/12/2019 06:00,23.73866,15.81648,28.52516465,9.38866,1.67648,9.537165291,14.35,14.14,20.14601946
06/12/2019 06:30,25.48657,17.59834,30.97203289,9.37657,1.67834,9.525591327,16.11,15.92,22.64902868
06/12/2019 07:00,27.03021,16.464,31.64957423,9.39021,1.674,9.538255598,17.64,14.79,23.01985447
06/12/2019 07:30,29.4868,17.24648,34.16010021,9.3868,1.67648,9.535334259,20.1,15.57,25.42508407
06/12/2019 08:00,30.32897,16.6847,34.61539593,9.38897,1.6647,9.535406848,20.94,15.02,25.76982732
06/12/2019 08:30,31.59091,14.45958,34.74284169,9.38091,1.67958,9.53008192,22.21,12.78,25.62445121
06/12/2019 09:00,32.40176,16.20966,36.23019636,9.39176,1.66966,9.539020936,23.01,14.54,27.21895847
06/12/2019 09:30,32.42005,16.68113,36.45983736,9.41005,1.68113,9.559039653,23.01,15,27.46743708
06/12/2019 10:00,29.90942,15.50881,33.69119458,9.44942,1.65881,9.593914162,20.46,13.85,24.70696461
06/12/2019 10:30,30.5029,15.5116,34.22041267,9.4829,1.6616,9.627372797,21.02,13.85,25.17266176
06/12/2019 11:00,31.44911,14.77679,34.7476624,9.44911,1.67679,9.596734054,22,13.1,25.60488235
06/12/2019 11:30,31.54614,15.52168,35.15795072,9.54614,1.65168,9.687973768,22,13.87,26.00724707
06/12/2019 12:00,32.32769,17.59788,36.80713139,9.54769,1.65788,9.690559862,22.78,15.94,27.80309335
06/12/2019 12:30,32.09117,17.34075,36.47663365,9.58117,1.65075,9.722334809,22.51,15.69,27.43858961
06/12/2019 13:00,32.03041,19.15222,37.31962883,9.52041,1.66222,9.66442869,22.51,17.49,28.5061432
06/12/2019 13:30,31.29785,18.56005,36.387235,9.52785,1.66005,9.671385197,21.77,16.9,27.55980588
06/12/2019 14:00,30.2715,17.86292,35.14893488,9.5015,1.65292,9.644202755,20.77,16.21,26.3468594
06/12/2019 14:30,30.49097,14.32501,33.68835352,9.45097,1.66501,9.596514588,21.04,12.66,24.55518682
06/12/2019 15:00,31.63198,15.12462,35.06189226,9.44198,1.67462,9.589334621,22.19,13.45,25.947998
06/12/2019 15:30,31.6264,15.12679,35.05779446,9.4364,1.67679,9.584219826,22.19,13.45,25.947998
06/12/2019 16:00,31.81796,15.12648,35.23056877,9.39796,1.67648,9.546320619,22.42,13.45,26.14495936
06/12/2019 16:30,32.70308,15.12462,36.031175,9.38308,1.67462,9.531345258,23.32,13.45,26.92071507
06/12/2019 17:00,30.63773,12.88175,33.23567334,9.38773,1.68175,9.537177655,21.25,11.2,24.02087634
06/12/2019 17:30,30.63432,12.8771,33.23072774,9.38432,1.6771,9.533001955,21.25,11.2,24.02087634
06/12/2019 18:00,30.63649,12.87896,33.23344897,9.38649,1.67896,9.535465442,21.25,11.2,24.02087634
06/12/2019 18:30,30.32649,12.60144,32.8404063,9.38649,1.68144,9.535902422,20.94,10.92,23.61630792
06/12/2019 19:00,29.61432,12.18989,32.02501159,9.38432,1.67989,9.533493183,20.23,10.51,22.79721474
06/12/2019 19:30,28.77711,12.19206,31.25329402,9.38711,1.68206,9.536622043,19.39,10.51,22.055208
06/12/2019 20:00,27.96618,12.18834,30.50676738,9.38618,1.67834,9.535051135,18.58,10.51,21.34658052
06/12/2019 20:30,27.02618,11.574,29.40020206,9.38618,1.674,9.534288174,17.64,9.9,20.22818825
06/12/2019 21:00,25.99556,11.57431,28.45582175,9.38556,1.67431,9.533732243,16.61,9.9,19.3365483
06/12/2019 21:30,25.01401,11.57121,27.56072563,9.38401,1.67121,9.531662318,15.63,9.9,18.50153777
06/12/2019 22:00,23.91564,11.56935,26.56704154,9.37564,1.66935,9.523095864,14.54,9.9,17.59038374
06/12/2019 22:30,23.19897,13.72121,26.95299265,9.38897,1.67121,9.536545524,13.81,12.05,18.32808228
06/12/2019 23:00,22.27246,14.85462,26.77166804,9.38246,1.67462,9.530734903,12.89,13.18,18.43541429
06/12/2019 23:30,21.74455,14.85927,26.33673024,9.39455,1.67927,9.543454167,12.35,13.18,18.06197387
07/12/2019 00:00,20.96967,14.85338,25.69727529,9.37967,1.67338,9.52777046,11.59,13.18,17.55108259
07/12/2019 00:30,20.98176,15.10276,25.85203304,9.39176,1.67276,9.539564032,11.59,13.43,17.7395885
07/12/2019 01:00,21.73587,15.544,26.72197561,9.38587,1.674,9.53398299,12.35,13.87,18.57146736
07/12/2019 01:30,21.96587,15.96927,27.15726476,9.38587,1.67927,9.534909721,12.58,14.29,19.03839542
07/12/2019 02:00,21.01959,14.41152,25.48558558,9.38959,1.67152,9.537210257,11.63,12.74,17.25005797
07/12/2019 02:30,20.63021,12.32617,24.03206257,9.39021,1.67617,9.53863668,11.24,10.65,15.48418871
07/12/2019 03:00,20.37835,11.30307,23.30314443,9.38835,1.67307,9.536261267,10.99,9.63,14.61222091
07/12/2019 03:30,19.23114,10.99671,22.1532024,9.39114,1.68671,9.541409808,9.84,9.31,13.54627993
07/12/2019 04:00,18.03525,13.55997,22.56419795,9.38525,1.66997,9.532665806,8.65,11.89,14.70355739
07/12/2019 04:30,18.44959,14.1009,23.22117034,9.38959,1.6709,9.537101613,9.06,12.43,15.38143361
07/12/2019 05:00,19.34711,14.9547,24.45309219,9.38711,1.6647,9.533575418,9.96,13.29,16.60800108
07/12/2019 05:30,18.68114,14.29152,23.52089572,9.39114,1.67152,9.538736269,9.29,12.62,15.67062539
07/12/2019 06:00,18.57656,14.00508,23.26436862,7.86656,1.38508,7.98756614,10.71,12.62,16.55199384
07/12/2019 06:30,19.3023,14.29431,24.01886933,9.4023,1.67431,9.550212525,9.9,12.62,16.03977556
07/12/2019 07:00,19.91928,14.29741,24.51925057,9.38928,1.67741,9.53793915,10.53,12.62,16.43609747
07/12/2019 07:30,20.76742,14.29679,25.21277331,9.38742,1.67679,9.535999107,11.38,12.62,16.99319864
07/12/2019 08:00,22.14339,13.26121,25.81064531,9.38339,1.67121,9.531051923,12.76,11.59,17.23791461
07/12/2019 08:30,25.021,16.36571,29.89794148,9.331,1.65571,9.476757705,15.69,14.71,21.50721274
07/12/2019 09:00,26.34503,15.83019,30.73524884,7.78503,1.41019,7.911720921,18.56,14.42,23.50340401
07/12/2019 09:30,27.65437,13.89471,30.94878263,4.22437,0.69471,4.281112458,23.43,13.2,26.89246921
07/12/2019 10:00,27.57036,13.85999,30.85812816,4.14036,0.65999,4.192632554,23.43,13.2,26.89246921
07/12/2019 10:30,28.98712,15.07519,32.67284009,4.07712,0.63519,4.126302683,24.91,14.44,28.79273693
07/12/2019 11:00,29.59051,15.61862,33.45952141,6.64051,1.17862,6.744295231,22.95,14.44,27.11486861
07/12/2019 11:30,29.24988,15.44352,33.07654441,8.22988,1.42352,8.352085608,21.02,14.02,25.26659455
07/12/2019 12:00,29.6446,13.95509,32.76502474,9.5046,1.65509,9.647628935,20.14,12.3,23.59893218
07/12/2019 12:30,29.68614,13.96594,32.80723073,9.54614,1.66594,9.690415109,20.14,12.3,23.59893218
