Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/12/2019 13:00,29.93055,13.96098,33.02645585,9.58055,1.66098,9.723466093,20.35,12.3,23.77840407
07/12/2019 13:30,29.91784,13.96067,33.01480663,9.56784,1.66067,9.71089013,20.35,12.3,23.77840407
07/12/2019 14:00,29.86793,13.96656,32.97207971,9.51793,1.66656,9.662733243,20.35,12.3,23.77840407
07/12/2019 14:30,28.8374,13.27346,31.74555684,9.4674,1.66346,9.612427473,19.37,11.61,22.58293604
07/12/2019 15:00,29.19322,13.54578,32.18279431,9.44322,1.68578,9.592510525,19.75,11.86,23.03740654
07/12/2019 15:30,29.72377,13.9188,32.82126592,9.41377,1.6988,9.565823909,20.31,12.22,23.70283738
07/12/2019 16:00,30.35083,15.50307,34.08105135,9.39083,1.67307,9.538702811,20.96,13.83,25.11156108
07/12/2019 16:30,30.57959,13.7671,33.53571778,9.38959,1.6771,9.538189806,21.19,12.09,24.39639728
07/12/2019 17:00,31.82308,18.26865,36.69403212,9.38308,1.67865,9.532054139,22.44,16.59,27.9066605
07/12/2019 17:30,32.4368,18.5602,37.37147332,9.3868,1.6802,9.535989004,23.05,16.88,28.56985999
07/12/2019 18:00,32.76897,18.83082,37.79424793,9.38897,1.68082,9.538234299,23.38,17.15,28.99563588
07/12/2019 18:30,31.41308,18.14919,36.279122,9.38308,1.68919,9.53391594,22.03,16.46,27.50004545
07/12/2019 19:00,31.41835,18.46423,36.44229008,9.38835,1.68423,9.538225538,22.03,16.78,27.6927662
07/12/2019 19:30,29.53114,15.5764,33.38730996,9.39114,1.6864,9.541355012,20.14,13.89,24.46531627
07/12/2019 20:00,28.58897,17.26679,33.39867127,9.38897,1.67679,9.53752496,19.2,15.59,24.73232905
07/12/2019 20:30,27.98215,16.10268,32.28462516,9.38215,1.68268,9.531849275,18.6,14.42,23.53500372
07/12/2019 21:00,26.99618,12.97617,29.95287503,9.38618,1.67617,9.534669415,17.61,11.3,20.92372099
07/12/2019 21:30,25.92083,12.45338,28.75719217,9.39083,1.67338,9.538757189,16.53,10.78,19.73446984
07/12/2019 22:00,25.30742,13.95338,28.89917508,9.38742,1.67338,9.53540009,15.92,12.28,20.10583995
07/12/2019 22:30,24.69525,16.38152,29.63460089,9.38525,1.67152,9.532937463,15.31,14.71,21.23158496
07/12/2019 23:00,23.47083,13.96687,27.31214599,9.39083,1.66687,9.537617296,14.08,12.3,18.6958926
07/12/2019 23:30,22.9868,11.78958,25.83383771,9.3868,1.67958,9.535879782,13.6,10.11,16.94615296
08/12/2019 00:00,22.54339,15.32687,27.26017932,9.38339,1.66687,9.530291889,13.16,13.66,18.9678992
08/12/2019 00:30,22.54463,15.334,27.26521406,9.38463,1.674,9.532762256,13.16,13.66,18.9678992
08/12/2019 01:00,22.13145,15.63741,27.09851787,9.39145,1.67741,9.540075336,12.74,13.96,18.89944973
08/12/2019 01:30,21.30269,15.0671,26.09256798,9.39269,1.6771,9.541241525,11.91,13.39,17.92038504
08/12/2019 02:00,21.00192,11.40214,23.8974777,9.37192,1.67214,9.519923144,11.63,9.73,15.16343629
08/12/2019 02:30,20.78897,12.49617,24.255629,9.38897,1.67617,9.537415978,11.4,10.82,15.71726439
08/12/2019 03:00,20.78618,15.54214,25.95425581,9.38618,1.67214,9.533961777,11.4,13.87,17.95374334
08/12/2019 03:30,20.20618,15.54462,25.49362511,9.38618,1.67462,9.534397052,10.82,13.87,17.59117108
08/12/2019 04:00,19.99587,15.33245,25.19759592,9.38587,1.67245,9.53371096,10.61,13.66,17.29646496
08/12/2019 04:30,19.36866,14.79679,24.3739612,9.38866,1.67679,9.537219789,9.98,13.12,16.48438049
08/12/2019 05:00,19.37269,13.74586,23.75394251,9.39269,1.67586,9.541023644,9.98,12.07,15.66158677
08/12/2019 05:30,19.68215,14.87183,24.66897558,9.38215,1.67183,9.529939883,10.3,13.2,16.74305826
08/12/2019 06:00,20.07432,15.47656,25.34762776,9.38432,1.66656,9.531153346,10.69,13.81,17.46402588
08/12/2019 06:30,20.3968,15.25183,25.46856432,9.3868,1.67183,9.534517806,11.01,13.58,17.48246264
08/12/2019 07:00,20.40052,15.05237,25.35261444,9.39052,1.68237,9.540033264,11.01,13.37,17.31984411
08/12/2019 07:30,21.37773,15.04586,26.14163811,9.38773,1.67586,9.536140797,11.99,13.37,17.95875831
08/12/2019 08:00,22.06401,13.92594,26.09123114,9.38401,1.66594,9.530739728,12.68,12.26,17.63774362
08/12/2019 08:30,22.9299,11.58113,25.68857501,9.3899,1.68113,9.539204374,13.54,9.9,16.77324059
08/12/2019 09:00,24.41315,13.37555,27.83715558,9.41315,1.67555,9.561111898,15,11.7,19.02340663
08/12/2019 09:30,25.87221,15.05144,29.93187425,9.45221,1.68144,9.600599687,16.42,13.37,21.17482704
08/12/2019 10:00,26.19739,14.59005,29.98621019,9.50739,1.66005,9.651229487,16.69,12.93,21.11257919
08/12/2019 10:30,26.98436,12.9678,29.93859585,9.53436,1.6678,9.679131028,17.45,11.3,20.78924001
08/12/2019 11:00,27.69637,13.17594,30.67074023,9.55637,1.66594,9.70049296,18.14,11.51,21.48347504
08/12/2019 11:30,27.98311,13.15021,30.91896616,9.57311,1.64021,9.712606443,18.41,11.51,21.71193681
08/12/2019 12:00,28.09719,12.80943,30.87933909,9.68719,1.65943,9.828293749,18.41,11.15,21.52325719
08/12/2019 12:30,29.42017,13.57625,32.40155809,9.55017,1.66625,9.69443841,19.87,11.91,23.16603117
08/12/2019 13:00,29.98291,13.57935,32.9146417,9.44291,1.66935,9.589331504,20.54,11.91,23.74320324
08/12/2019 13:30,29.67481,14.13764,32.87046111,9.59481,1.68764,9.742099759,20.08,12.45,23.62644493
08/12/2019 14:00,29.22955,17.06749,33.84768542,9.54955,1.66749,9.694040855,19.68,15.4,24.98924569
08/12/2019 14:30,28.73188,16.70253,33.23395006,9.53188,1.66253,9.675781226,19.2,15.04,24.38937474
08/12/2019 15:00,29.8826,15.49888,33.66281426,9.4426,1.68888,9.592445487,20.44,13.81,24.66798938
08/12/2019 15:30,29.83269,12.83361,32.47600558,9.39269,1.68361,9.542387965,20.44,11.15,23.28338678
08/12/2019 16:00,31.16021,17.99617,35.9836188,9.39021,1.67617,9.53863668,21.77,16.32,27.20800066
08/12/2019 16:30,31.16052,15.00462,34.58491908,9.39052,1.67462,9.538669615,21.77,13.33,25.52688387
08/12/2019 17:00,32.10866,13.69206,34.9061392,9.38866,1.68206,9.538147747,22.72,12.01,25.69899803
08/12/2019 17:30,32.10432,14.44516,35.20440328,9.38432,1.68516,9.534423217,22.72,12.76,26.05793545
08/12/2019 18:00,32.10928,14.64865,35.29290026,9.38928,1.67865,9.538157303,22.72,12.97,26.1614086
08/12/2019 18:30,31.13463,14.15454,34.20111384,9.38463,1.68454,9.534618778,21.75,12.47,25.07116671
08/12/2019 19:00,30.0368,13.11051,32.77338595,9.3868,1.68051,9.536043629,20.65,11.43,23.60227531
08/12/2019 19:30,28.92463,12.67113,31.57834315,9.38463,1.68113,9.534016903,19.54,10.99,22.41855705
08/12/2019 20:00,29.15494,13.30927,32.04913719,9.38494,1.67927,9.533994259,19.77,11.63,22.93708351
08/12/2019 20:30,28.64207,13.05462,31.47683715,9.39207,1.67462,9.540195545,19.25,11.38,22.36217565
08/12/2019 21:00,27.99269,14.85183,31.68860281,9.39269,1.67183,9.540316608,18.6,13.18,22.79632427
08/12/2019 21:30,26.63936,13.45307,29.84360222,9.37936,1.67307,9.527410836,17.26,11.78,20.89679401
08/12/2019 22:00,25.12455,11.70741,27.71834161,9.39455,1.67741,9.543127056,15.73,10.03,18.65566402
08/12/2019 22:30,24.59494,14.41307,28.50697565,9.38494,1.67307,9.532904176,15.21,12.74,19.84065775
08/12/2019 23:00,23.69556,13.04997,27.05145617,9.38556,1.66997,9.532971012,14.31,11.38,18.28333941
08/12/2019 23:30,22.33928,14.0471,26.38871822,9.38928,1.6771,9.537884636,12.95,12.37,17.90864037
09/12/2019 00:00,21.83835,15.50121,26.78060944,9.38835,1.67121,9.535935119,12.45,13.83,18.60836908
09/12/2019 00:30,21.83587,15.49749,26.77643395,9.38587,1.66749,9.532842103,12.45,13.83,18.60836908
09/12/2019 01:00,21.83649,15.29369,26.6595058,9.38649,1.67369,9.534538937,12.45,13.62,18.45282905
09/12/2019 01:30,20.9199,14.97811,25.7290885,9.3899,1.66811,9.536918422,11.53,13.31,17.60957126
09/12/2019 02:00,20.91866,15.40183,25.97704186,9.38866,1.67183,9.536348994,11.53,13.73,17.92913272
09/12/2019 02:30,20.32897,14.83648,25.16720406,9.38897,1.67648,9.537470464,10.94,13.16,17.11342163
09/12/2019 03:00,19.70835,14.82997,24.66469278,9.38835,1.66997,9.535717882,10.32,13.16,16.72387515
09/12/2019 03:30,20.26215,15.2478,25.35843306,9.38215,1.6678,9.529233729,10.88,13.58,17.40088503
09/12/2019 04:00,20.27238,15.24904,25.36735327,9.39238,1.66904,9.53952287,10.88,13.58,17.40088503
09/12/2019 04:30,19.57711,14.76284,24.51947554,9.38711,1.66284,9.533250811,10.19,13.1,16.59656892
09/12/2019 05:00,19.99587,14.76842,24.85842003,9.38587,1.66842,9.533004823,10.61,13.1,16.8577015
09/12/2019 05:30,19.99556,14.78051,24.86535533,9.38556,1.68051,9.534823038,10.61,13.1,16.8577015
09/12/2019 06:00,21.27959,15.23524,26.17123399,9.38959,1.67524,9.537862938,11.89,13.56,18.03456958
09/12/2019 06:30,22.69773,14.4744,26.92016349,9.38773,1.6244,9.527232017,13.31,12.85,18.50077296
09/12/2019 07:00,24.59494,15.20082,28.9132496,9.38494,1.68082,9.534267391,15.21,13.52,20.35029484
09/12/2019 07:30,26.76959,14.06851,30.24126192,9.38959,1.61851,9.528062499,17.38,12.45,21.37912299
09/12/2019 08:00,28.21587,13.224,31.16102527,9.38587,1.674,9.53398299,18.83,11.55,22.09007469
09/12/2019 08:30,29.39114,13.79338,32.46685144,9.39114,1.67338,9.539062382,20,12.12,23.38577345
09/12/2019 09:00,29.41966,13.42733,32.33897935,9.41966,1.68733,9.569591268,20,11.74,23.19111037
09/12/2019 09:30,28.376,12.26664,30.91387767,9.486,1.65664,9.62957175,18.89,10.61,21.66573793
09/12/2019 10:00,28.08429,11.95168,30.52163167,9.50429,1.65168,9.646739098,18.58,10.3,21.24397326
09/12/2019 10:30,28.46372,14.75399,32.06031156,9.61372,1.71399,9.765314842,18.85,13.04,22.92082241
09/12/2019 11:00,28.52417,16.10284,32.75560609,9.67417,1.66284,9.816038002,18.85,14.44,23.74523321
09/12/2019 11:30,28.57625,16.09664,32.79792499,9.72625,1.65664,9.866326325,18.85,14.44,23.74523321
09/12/2019 12:00,28.59361,16.10191,32.8156371,9.74361,1.66191,9.884324999,18.85,14.44,23.74523321
09/12/2019 12:30,28.2826,12.87664,31.07592831,9.7526,1.65664,9.892303213,18.53,11.22,21.66216287
09/12/2019 13:00,28.21409,11.91974,30.62866429,9.68409,1.65974,9.825290632,18.53,10.26,21.1808522
09/12/2019 13:30,28.2392,12.14819,30.74135548,9.7092,1.65819,9.849779628,18.53,10.49,21.29321488
09/12/2019 14:00,28.19611,12.14757,30.70153214,9.66611,1.65757,9.807202498,18.53,10.49,21.29321488
09/12/2019 14:30,28.12543,12.14943,30.63737035,9.59543,1.65943,9.737863462,18.53,10.49,21.29321488
09/12/2019 15:00,27.70894,12.15501,30.25772007,9.50894,1.66501,9.653610631,18.2,10.49,21.00666799
09/12/2019 15:30,27.62586,12.18105,30.19215328,9.42586,1.69105,9.576350393,18.2,10.49,21.00666799
09/12/2019 16:00,28.19044,12.17237,30.70614757,9.40044,1.68237,9.549797957,18.79,10.49,21.51985595
09/12/2019 16:30,30.05897,15.56524,33.84993905,9.38897,1.67524,9.537252577,20.67,13.89,24.9034335
09/12/2019 17:00,31.57897,15.21369,35.05264198,9.38897,1.67369,9.536980438,22.19,13.54,25.99476293
09/12/2019 17:30,32.30773,13.70431,35.09412387,9.38773,1.67431,9.535868525,22.92,12.03,25.88527187
09/12/2019 18:00,32.62773,14.10772,35.54710296,9.38773,1.67772,9.536467845,23.24,12.43,26.35531256
09/12/2019 18:30,32.95804,14.31059,35.93084172,9.38804,1.67059,9.535521275,23.57,12.64,26.74536408
09/12/2019 19:00,34.00401,15.14369,37.2237027,9.38401,1.67369,9.532097455,24.62,13.47,28.06395019
09/12/2019 19:30,35.46649,16.88679,39.28149169,9.38649,1.67679,9.535083598,26.08,15.21,30.19123217
09/12/2019 20:00,32.92393,15.37307,36.33615896,9.39393,1.67307,9.541754769,23.53,13.7,27.22775973
09/12/2019 20:30,32.91494,15.98927,36.59303254,9.38494,1.67927,9.533994259,23.53,14.31,27.53973493
09/12/2019 21:00,30.84773,18.03617,35.73353991,9.38773,1.67617,9.53619528,21.46,16.36,26.98483278
09/12/2019 21:30,30.52021,19.03524,35.96975925,9.39021,1.67524,9.5384733,21.13,17.36,27.34678226
09/12/2019 22:00,29.09835,13.99772,32.2900935,9.38835,1.67772,9.537078175,19.71,12.32,23.24363354
09/12/2019 22:30,28.18207,14.56679,31.72413025,9.39207,1.67679,9.540576691,18.79,12.89,22.78631607
09/12/2019 23:00,26.90688,16.29167,31.45470875,9.37688,1.69167,9.528254086,17.53,14.6,22.81361216
09/12/2019 23:30,25.67393,17.16021,30.88079482,9.39393,1.64021,9.536047907,16.28,15.52,22.4924165
10/12/2019 00:00,25.20959,18.39307,31.20622457,9.38959,1.67307,9.537482036,15.82,16.72,23.01805378
10/12/2019 00:30,24.30587,16.93532,29.62398319,9.38587,1.66532,9.532462765,14.92,15.27,21.34898827
10/12/2019 01:00,24.92897,18.30338,30.92680495,9.38897,1.67338,9.53692604,15.54,16.63,22.76067881
10/12/2019 01:30,24.92587,18.65749,31.135204,9.38587,1.66749,9.532842103,15.54,16.99,23.02502334
10/12/2019 02:00,24.38199,18.44997,30.5758537,9.40199,1.66997,9.549147384,14.98,16.78,22.49375024
10/12/2019 02:30,21.46812,13.4909,25.35516829,9.37812,1.6709,9.525809233,12.09,11.82,16.90800106
10/12/2019 03:00,22.92742,15.1009,27.45366585,9.38742,1.6709,9.534965184,13.54,13.43,19.07082851
10/12/2019 03:30,22.31835,14.75338,26.75389632,9.38835,1.67338,9.536315659,12.93,13.08,18.39215322
10/12/2019 04:00,23.12114,15.77369,27.98921955,9.39114,1.67369,9.539116768,13.73,14.1,19.68052083
10/12/2019 04:30,22.77959,15.40338,27.49861516,9.38959,1.67338,9.537536422,13.39,13.73,19.17824288
10/12/2019 05:00,22.77618,15.08462,27.31849439,9.38618,1.67462,9.534397052,13.39,13.41,18.95046701
10/12/2019 05:30,21.27494,13.94997,25.44061192,9.38494,1.66997,9.5323606,11.89,12.28,17.09299564
10/12/2019 06:00,24.01393,16.1033,28.91340701,9.39393,1.6833,9.543553832,14.62,14.42,20.53486791
10/12/2019 06:30,26.61052,18.86129,32.61698998,9.39052,1.66129,9.536338413,17.22,17.2,24.33861952
10/12/2019 07:00,27.94308,17.48206,32.96116111,9.38308,1.68206,9.532655251,18.56,15.8,24.37444563
10/12/2019 07:30,29.98959,16.75555,34.3529324,9.38959,1.67555,9.537917392,20.6,15.08,25.52971602
10/12/2019 08:00,29.98308,18.77051,35.37396121,9.38308,1.68051,9.532381872,20.6,17.09,26.76617455
10/12/2019 08:30,28.99517,17.31485,33.77164364,9.39517,1.68485,9.545047871,19.6,15.63,25.06904266
10/12/2019 09:00,29.73897,17.83966,34.67938589,9.38897,1.66966,9.53627402,20.35,16.17,25.99214112
10/12/2019 09:30,30.78618,18.39307,35.8621514,9.38618,1.67307,9.534124932,21.4,16.72,27.15729
10/12/2019 10:00,32.07649,18.65687,37.10768127,9.38649,1.66687,9.53334412,22.69,16.99,28.34600854
10/12/2019 10:30,35.66114,19.54803,40.66746099,9.39114,1.67803,9.539879202,26.27,17.87,31.77183973
10/12/2019 11:00,40.36393,20.91129,45.45909034,9.39393,1.66129,9.53969629,30.97,19.25,36.46509838
10/12/2019 11:30,39.38796,16.50214,42.70517554,9.39796,1.67214,9.545559404,29.99,14.83,33.45637458
10/12/2019 12:00,39.78982,17.74772,43.56846728,9.39982,1.67772,9.548369517,30.39,16.07,34.37727447
10/12/2019 12:30,40.40044,18.55834,44.4590546,9.40044,1.67834,9.549088823,31,16.88,35.29779597
10/12/2019 13:00,40.13796,18.33749,44.12844176,9.39796,1.66749,9.54474594,30.74,16.67,34.9690792
10/12/2019 13:30,38.98532,17.39609,42.69050389,9.41532,1.68609,9.565100637,29.57,15.71,33.48416043
10/12/2019 14:00,37.84385,16.74268,41.38205307,9.40385,1.68268,9.553209241,28.44,15.06,32.18131756
10/12/2019 14:30,38.60044,17.34803,42.31959491,9.40044,1.67803,9.549034343,29.2,15.67,33.1389333
10/12/2019 15:00,35.91191,16.37794,39.47026981,9.41191,1.72794,9.569212428,26.5,14.65,30.27990258
10/12/2019 15:30,33.13858,16.32741,36.94252024,9.39858,1.67741,9.547094339,23.74,14.65,27.89641733
10/12/2019 16:00,34.05843,16.93237,38.03527058,9.37843,1.68237,9.52813298,24.68,15.25,29.01146153
10/12/2019 16:30,32.69052,18.57989,37.60162776,9.39052,1.67989,9.539596233,23.3,16.9,28.78367593
10/12/2019 17:00,35.17494,17.64625,39.35310081,9.38494,1.66625,9.531709598,25.79,15.98,30.33948747
10/12/2019 17:30,36.65959,17.29361,40.53386838,9.38959,1.68361,9.539336612,27.27,15.61,31.42172815
10/12/2019 18:00,36.65494,17.29144,40.52873701,9.38494,1.68144,9.534376712,27.27,15.61,31.42172815
10/12/2019 18:30,36.38711,16.98648,40.15672144,9.38711,1.67648,9.53563943,27,15.31,31.03862271
10/12/2019 19:00,36.7006,17.57152,40.69019975,9.3806,1.67152,9.528359537,27.32,15.9,31.61000475
10/12/2019 19:30,34.44525,15.43376,37.74488303,9.38525,1.70376,9.538643284,25.06,13.73,28.57475284
10/12/2019 20:00,34.78207,15.41454,38.04471628,9.39207,1.68454,9.54194183,25.39,13.73,28.86459769
10/12/2019 20:30,32.89432,15.4102,36.32506782,9.38432,1.6802,9.533547813,23.51,13.73,27.22559458
10/12/2019 21:00,32.0737,13.93803,34.97128696,9.3837,1.67803,9.532555291,22.69,12.26,25.79037999
10/12/2019 21:30,30.55587,14.31214,33.74164404,9.38587,1.67214,9.533656583,21.17,12.64,24.6564089
10/12/2019 22:00,29.93238,15.36718,33.64665799,9.39238,1.66718,9.539197619,20.54,13.7,24.68970636
10/12/2019 22:30,28.6706,17.82338,33.75909032,9.3806,1.67338,9.528686005,19.29,16.15,25.15803251
10/12/2019 23:00,26.8968,15.58493,31.08581499,9.3868,1.67493,9.535061864,17.51,13.91,22.3626519
10/12/2019 23:30,25.88145,14.10214,29.47405311,9.39145,1.67214,9.539150134,16.49,12.43,20.65006053
11/12/2019 00:00,23.44866,13.81617,27.21628574,9.38866,1.67617,9.537110803,14.06,12.14,18.57587683
11/12/2019 00:30,22.4837,15.35617,27.22735247,9.3837,1.67617,9.532228048,13.1,13.68,18.94076028
11/12/2019 01:00,22.49455,15.35958,27.23823558,9.39455,1.67958,9.543508719,13.1,13.68,18.94076028
11/12/2019 01:30,21.85153,15.34904,26.70360261,9.38153,1.66904,9.528840415,12.47,13.68,18.51062668
11/12/2019 02:00,19.8068,14.15237,24.34335439,9.3868,1.68237,9.536371588,10.42,12.47,16.25045538
11/12/2019 02:30,19.46936,14.13439,24.05903073,9.37936,1.66439,9.525890409,10.09,12.47,16.04085409
11/12/2019 03:00,21.08587,15.50617,26.17355959,9.38587,1.67617,9.534364243,11.7,13.83,18.11515664
11/12/2019 03:30,22.81897,16.37594,28.08695076,9.38897,1.66594,9.535623406,13.43,14.71,19.91855918
11/12/2019 04:00,22.81866,17.36028,28.67177298,9.38866,1.67028,9.536077384,13.43,15.69,20.65286905
11/12/2019 04:30,22.14804,16.83997,27.82301683,9.38804,1.66997,9.535412673,12.76,15.17,19.8228782
11/12/2019 05:00,22.15021,16.384,27.55117528,9.39021,1.674,9.538255598,12.76,14.71,19.47310196
11/12/2019 05:30,22.90649,17.1971,28.64345532,9.38649,1.6771,9.535138118,13.52,15.52,20.58302213
11/12/2019 06:00,24.17091,17.7409,29.98286883,9.38091,1.6709,9.528555989,14.79,16.07,21.84007784
11/12/2019 06:30,25.42641,14.8199,29.43011657,9.39641,1.6399,9.538437655,16.03,13.18,20.75266971
11/12/2019 07:00,27.25928,18.69051,33.05152811,9.38928,1.68051,9.538484826,17.87,17.01,24.67138018
11/12/2019 07:30,28.90308,14.25152,32.22567076,9.38308,1.67152,9.530801089,19.52,12.58,23.22254939
11/12/2019 08:00,28.5237,13.41524,31.52094742,9.3837,1.67524,9.532064559,19.14,11.74,22.45366785
11/12/2019 08:30,27.72083,12.68772,30.48643395,9.39083,1.67772,9.53951951,18.33,11.01,21.38244607
11/12/2019 09:00,30.14269,14.04586,33.25459282,9.39269,1.67586,9.541023644,20.75,12.37,24.1573881
11/12/2019 09:30,32.79826,14.79493,35.98077004,9.43826,1.67493,9.585725968,23.36,13.12,26.79223768
11/12/2019 10:00,31.61524,14.80888,34.91169327,9.42524,1.68888,9.575357158,22.19,13.12,25.77848909
11/12/2019 10:30,32.77718,14.6119,35.88664306,9.41718,1.7019,9.569730548,23.36,12.91,26.69002997
11/12/2019 11:00,30.38881,13.66198,33.31860547,9.40881,1.69198,9.559733361,20.98,11.97,24.1545296
11/12/2019 11:30,34.28408,15.14384,37.47978163,9.41408,1.69384,9.565249406,24.87,13.45,28.27400573
11/12/2019 12:00,34.93521,17.0571,38.87690263,9.54521,1.6771,9.691423959,25.39,15.38,29.6849541
11/12/2019 12:30,33.86551,15.21276,37.1254742,9.58551,1.67276,9.73037142,24.28,13.54,27.80017986
11/12/2019 13:00,9.47629,1.67328,9.622886164,9.47329,1.67028,9.619410517,0.003,0.003,0.004242641
11/12/2019 13:30,32.12484,14.09377,35.0804746,9.47484,1.66377,9.619808919,22.65,12.43,25.83655163
11/12/2019 14:00,29.59958,12.85609,32.27094957,9.42958,1.68609,9.579137668,20.17,11.17,23.05640475
11/12/2019 14:30,29.5754,12.85423,32.24803117,9.4054,1.68423,9.555008103,20.17,11.17,23.05640475
11/12/2019 15:00,29.28036,12.8564,31.9785319,9.41036,1.6864,9.560273024,19.87,11.17,22.79442476
11/12/2019 15:30,29.2847,12.86198,31.98474923,9.4147,1.69198,9.56553043,19.87,11.17,22.79442476
11/12/2019 16:00,29.51982,12.85237,32.19632258,9.39982,1.68237,9.549187654,20.12,11.17,23.01267694
11/12/2019 16:30,30.44804,12.85826,33.05174716,9.38804,1.68826,9.538632862,21.06,11.17,23.8388863
11/12/2019 17:00,31.30618,12.85485,33.84263694,9.38618,1.68485,9.536199165,21.92,11.17,24.60193692
11/12/2019 17:30,34.40742,14.3909,37.29569082,9.38742,1.6709,9.534965184,25.02,12.72,28.06775374
11/12/2019 18:00,36.67246,17.08082,40.45520652,9.38246,1.68082,9.531826243,27.29,15.4,31.33534905
11/12/2019 18:30,37.20773,17.57028,41.14765985,9.38773,1.67028,9.535161762,27.82,15.9,32.04313343
11/12/2019 19:00,33.5068,12.40694,35.73006866,9.3868,1.69694,9.538952752,24.12,10.71,26.39087911
11/12/2019 19:30,31.58052,9.37772,32.94344967,9.39052,1.67772,9.539214342,22.19,7.7,23.48799906
11/12/2019 20:00,33.63874,10.71772,35.30487715,9.37874,1.67772,9.527618191,24.26,9.04,25.88955774
11/12/2019 20:30,32.60602,13.02392,35.11089621,9.40602,1.68392,9.555563762,23.2,11.34,25.82316015
11/12/2019 21:00,32.17595,14.89865,35.45788389,9.37595,1.67865,9.525035655,22.8,13.22,26.35542449
11/12/2019 21:30,29.92649,17.55927,34.69759021,9.38649,1.67927,9.535520031,20.54,15.88,25.96278105
11/12/2019 22:00,24.8899,9.65989,26.69870028,9.3899,1.67989,9.538985922,15.5,7.98,17.43359974
11/12/2019 22:30,23.65866,12.434,26.7270752,9.38866,1.674,9.536729659,14.27,10.76,17.8720592
11/12/2019 23:00,22.29556,12.18834,25.40959716,9.38556,1.67834,9.534440816,12.91,10.51,16.64716793
11/12/2019 23:30,20.65424,9.48555,22.7282487,9.39424,1.67555,9.542495113,11.26,7.81,13.70341928
12/12/2019 00:00,19.72277,9.47687,21.88146982,9.38277,1.66687,9.529681446,10.34,7.81,12.9580747
12/12/2019 00:30,19.27114,9.02493,21.27971331,9.39114,1.67493,9.539334411,9.88,7.35,12.31409355
12/12/2019 01:00,19.26711,9.03175,21.27895758,9.38711,1.68175,9.536567371,9.88,7.35,12.31409355
12/12/2019 01:30,19.26711,9.01656,21.27251471,9.38711,1.66656,9.533900376,9.88,7.35,12.31409355
12/12/2019 02:00,18.55959,9.0147,20.63306078,9.38959,1.6647,9.536017327,9.17,7.35,11.75208067
12/12/2019 02:30,18.56083,9.02307,20.63783425,9.39083,1.67307,9.538702811,9.17,7.35,11.75208067
12/12/2019 03:00,20.03928,13.01958,23.89732634,9.38928,1.67958,9.538321021,10.65,11.34,15.55693093
12/12/2019 03:30,21.08184,15.27803,26.0357865,9.38184,1.67803,9.530724341,11.7,13.6,17.94017837
12/12/2019 04:00,23.00928,16.71741,28.4411456,9.38928,1.67741,9.53793915,13.62,15.04,20.29053967
12/12/2019 04:30,21.863,14.81183,26.40797374,9.393,1.67183,9.540621811,12.47,13.14,18.1152008
12/12/2019 05:00,19.4199,14.20586,24.06115073,9.3899,1.67586,9.538277033,10.03,12.53,16.04997819
12/12/2019 05:30,22.95843,16.61927,28.34236482,9.37843,1.67927,9.527586106,13.58,14.94,20.18960128
12/12/2019 06:00,24.05029,16.21214,29.00430886,9.38029,1.67214,9.528163132,14.67,14.54,20.65479363
12/12/2019 06:30,25.23952,16.93641,30.39531795,9.35952,1.64641,9.503224743,15.88,15.29,22.04446643
12/12/2019 07:00,27.84238,18.09493,33.2057919,9.39238,1.67493,9.54055515,18.45,16.42,24.69856069
12/12/2019 07:30,30.07711,16.21183,34.16805493,9.38711,1.67183,9.534823003,20.69,14.54,25.28809404
12/12/2019 08:00,32.15549,19.30439,37.50513312,9.35549,1.66439,9.5023885,22.8,17.64,28.82723712
12/12/2019 08:30,33.0961,21.07175,39.23481214,9.3961,1.68175,9.545416611,23.7,19.39,30.62126875
12/12/2019 09:00,33.07595,20.64617,38.9908041,9.37595,1.67617,9.524598903,23.7,18.97,30.35705684
12/12/2019 09:30,33.84331,20.93563,39.79535444,9.39331,1.66563,9.539842559,24.45,19.27,31.13093959
12/12/2019 10:00,33.48928,20.52679,39.27952371,9.38928,1.67679,9.537830132,24.1,18.85,30.59628245
12/12/2019 10:30,29.36153,16.86307,33.85945324,9.38153,1.67307,9.529547123,19.98,15.19,25.09853581
12/12/2019 11:00,29.39346,16.86152,33.88637407,9.41346,1.67152,9.560711704,19.98,15.19,25.09853581
12/12/2019 11:30,29.99206,17.33578,34.64178014,9.43206,1.68578,9.581524412,20.56,15.65,25.83865515
12/12/2019 12:00,30.30484,17.52873,35.00913742,9.47484,1.66873,9.620668004,20.83,15.86,26.18068945
12/12/2019 12:30,30.55183,15.93113,34.4559896,9.42183,1.68113,9.570636271,21.13,14.25,25.48606286
12/12/2019 13:00,31.55306,14.22834,34.61273255,9.46306,1.67834,9.610740331,22.09,12.55,25.40611344
12/12/2019 13:30,31.52609,14.23485,34.59082689,9.43609,1.68485,9.58532806,22.09,12.55,25.40611344
12/12/2019 14:00,31.28058,14.22772,34.36426489,9.46058,1.67772,9.60819017,21.82,12.55,25.17170833
12/12/2019 14:30,31.33545,14.71633,34.61908138,9.51545,1.65633,9.658530829,21.82,13.06,25.42982501
12/12/2019 15:00,29.45251,12.8847,32.14756351,9.49251,1.6647,9.637373719,19.96,11.22,22.89737976
12/12/2019 15:30,30.12299,13.69051,33.08813368,9.43299,1.68051,9.581514191,20.69,12.01,23.92313107
12/12/2019 16:00,30.08207,12.82927,32.70353351,9.39207,1.67927,9.541012872,20.69,11.15,23.50316149
12/12/2019 16:30,31.04601,12.87608,33.61023911,10.06601,1.72608,10.21292855,20.98,11.15,23.75884888
12/12/2019 17:00,32.40727,13.28931,35.02623173,15.56727,2.13931,15.71357829,16.84,11.15,20.19673488
12/12/2019 17:30,31.41456,12.08892,33.66031145,15.55456,2.14892,15.702299,15.86,9.94,18.71745709
12/12/2019 18:00,31.66162,12.33799,33.98064417,15.53162,2.14799,15.67944772,16.13,10.19,19.07912472
12/12/2019 18:30,32.37394,13.13551,34.93728115,15.55394,2.14551,15.70121851,16.82,10.99,20.09210044
12/12/2019 19:00,32.5776,14.02794,35.46946747,9.9076,1.72794,10.0571524,22.67,12.3,25.79183786
12/12/2019 19:30,31.61432,16.5633,35.69044881,9.38432,1.6833,9.534094648,22.23,14.88,26.75046355
12/12/2019 20:00,30.11649,16.87268,34.52086761,9.38649,1.68268,9.536121146,20.73,15.19,25.69959144
12/12/2019 20:30,29.26052,16.87268,33.77669849,9.39052,1.68268,9.540087937,19.87,15.19,25.01105755
12/12/2019 21:00,29.25742,17.37299,34.02671607,9.38742,1.68299,9.537091254,19.87,15.69,25.31783956
12/12/2019 21:30,29.513,17.80989,34.47041269,9.393,1.67989,9.542037487,20.12,16.13,25.78742523
12/12/2019 22:00,29.19649,18.82803,34.74089438,9.38649,1.67803,9.535301736,19.81,17.15,26.20226326
12/12/2019 22:30,27.79432,18.55493,33.41870212,9.38432,1.67493,9.532620435,18.41,16.88,24.97723964
12/12/2019 23:00,25.69331,15.314,29.91094741,9.39331,1.674,9.541307497,16.3,13.64,21.25416665
12/12/2019 23:30,24.53773,13.16338,27.84555201,9.38773,1.67338,9.535705279,15.15,11.49,19.01427359
13/12/2019 00:00,24.07401,14.32423,28.01323834,9.38401,1.68423,9.533953764,14.69,12.64,19.37951754
13/12/2019 00:30,21.90238,15.48834,26.82541567,9.39238,1.67834,9.541154397,12.51,13.81,18.63373822
13/12/2019 01:00,22.95145,16.27493,28.13614052,9.39145,1.67493,9.539639595,13.56,14.6,19.925702
13/12/2019 01:30,22.94618,16.57555,28.30681957,9.38618,1.67555,9.534560441,13.56,14.9,20.14655306
13/12/2019 02:00,22.23525,16.57059,27.73068329,9.38525,1.67059,9.532774439,12.85,14.9,19.67568296
13/12/2019 02:30,22.91176,17.29966,28.70935357,9.39176,1.66966,9.539020936,13.52,15.63,20.66609058
13/12/2019 03:00,22.23959,17.01245,28.00040747,9.38959,1.67245,9.537373295,12.85,15.34,20.0109495
13/12/2019 03:30,21.91866,15.89392,27.07479177,9.38866,1.68392,9.538475935,12.53,14.21,18.94531604
13/12/2019 04:00,20.26835,14.7833,25.08688842,9.38835,1.6833,9.538061366,10.88,13.1,17.02892833
13/12/2019 04:30,19.95835,13.87462,24.30721734,9.38835,1.67462,9.536533325,10.57,12.2,16.1420228
13/12/2019 05:00,21.1699,14.27524,25.53325563,9.3899,1.67524,9.538168119,11.78,12.6,17.24901157
13/12/2019 05:30,21.17331,15.17865,26.0518804,9.39331,1.67865,9.542124427,11.78,13.5,17.91698635
13/12/2019 06:00,22.69525,16.30788,27.94675871,9.38525,1.65788,9.530555265,13.31,14.65,19.79339789
13/12/2019 06:30,24.4037,17.13679,29.81962685,9.3837,1.67679,9.53233709,15.02,15.46,21.55486024
13/12/2019 07:00,26.21052,17.54516,31.54083065,9.39052,1.68516,9.540525672,16.82,15.86,23.11821792
13/12/2019 07:30,28.19711,16.67803,32.76024568,9.38711,1.67803,9.535912061,18.81,15,24.05859722
13/12/2019 08:00,29.29804,17.41268,34.08190976,9.38804,1.68268,9.537646828,19.91,15.73,25.37402215
13/12/2019 08:30,29.72796,17.91485,34.70869425,9.39796,1.68485,9.547794074,20.33,16.23,26.01387707
13/12/2019 09:00,28.7461,16.7664,33.27837788,9.3961,1.6864,9.546236964,19.35,15.08,24.53220129
13/12/2019 09:30,29.73414,13.64106,32.71387472,9.48414,1.65106,9.626780909,20.25,11.99,23.53343579
13/12/2019 10:00,31.34941,14.29912,34.45649924,9.48941,1.65912,9.633357739,21.86,12.64,25.25132076
13/12/2019 10:30,32.52747,14.81478,35.742328,9.49747,1.65478,9.640551501,23.03,13.16,26.52482799
13/12/2019 11:00,32.57366,13.98098,35.44730071,9.54366,1.66098,9.687120354,23.03,12.32,26.11825607
13/12/2019 11:30,30.8818,13.97695,33.8975029,9.5418,1.65695,9.684597593,21.34,12.32,24.64098212
13/12/2019 12:00,32.58637,15.46726,36.07086971,9.55637,1.65726,9.699006046,23.03,13.81,26.85324934
13/12/2019 12:30,32.20313,15.15857,35.59246867,9.80313,1.68857,9.947493475,22.4,13.47,26.13811202
13/12/2019 13:00,31.39624,14.45617,34.56450111,9.76624,1.67617,9.909035756,21.63,12.78,25.12340144
13/12/2019 13:30,32.39979,15.27338,35.81930386,9.51979,1.67338,9.665743751,22.88,13.6,26.61680672
13/12/2019 14:00,32.43637,15.26966,35.85081052,9.55637,1.66966,9.701132516,22.88,13.6,26.61680672
13/12/2019 14:30,32.3164,14.10353,35.25988184,9.4364,1.69353,9.58716271,22.88,12.41,26.02887819
13/12/2019 15:00,32.32353,17.97074,36.98321359,9.44353,1.69074,9.593688582,22.88,16.28,28.0808262
13/12/2019 15:30,31.68819,18.70508,36.79702982,9.40819,1.69508,9.559672342,22.28,17.01,28.03102745
13/12/2019 16:00,32.65393,16.35656,36.52144849,9.39393,1.66656,9.540615445,23.26,14.69,27.51042893
13/12/2019 16:30,32.64835,14.06586,35.54944691,9.38835,1.67586,9.536751148,23.26,12.39,26.35412112
13/12/2019 17:00,33.743,14.85617,36.86862943,9.393,1.67617,9.541383279,24.35,13.18,27.68817257
13/12/2019 17:30,34.46959,15.52586,37.80482725,9.38959,1.67586,9.537971855,25.08,13.85,28.65011169
13/12/2019 18:00,34.13579,15.52586,37.5007265,9.39579,1.67586,9.544075464,24.74,13.85,28.35295575
13/12/2019 18:30,34.12804,15.53361,37.49688192,9.38804,1.68361,9.537810948,24.74,13.85,28.35295575
13/12/2019 19:00,33.31494,15.30144,36.66086869,9.38494,1.68144,9.534376712,23.93,13.62,27.53451107
13/12/2019 19:30,32.73114,15.30268,36.13169718,9.39114,1.68268,9.540698218,23.34,13.62,27.02332326
13/12/2019 20:00,32.24649,15.29803,35.69125718,9.38649,1.67803,9.535301736,22.86,13.62,26.6098478
13/12/2019 20:30,30.93796,14.11671,34.00645336,9.39796,1.68671,9.548122474,21.54,12.43,24.86918776
13/12/2019 21:00,28.47021,13.1902,31.3772885,9.39021,1.6802,9.539345674,19.08,11.51,22.28287459
13/12/2019 21:30,29.19804,14.94159,32.79903431,9.38804,1.70159,9.541001183,19.81,13.24,23.82716307
13/12/2019 22:00,27.37959,16.50369,31.9689495,9.38959,1.67369,9.537590817,17.99,14.83,23.31456626
13/12/2019 22:30,27.10804,15.91888,31.43654836,9.38804,1.68888,9.538742616,17.72,14.23,22.72644495
13/12/2019 23:00,26.2099,17.48811,31.50861548,9.3899,1.66811,9.536918422,16.82,15.82,23.0907947
13/12/2019 23:30,24.92897,17.50392,30.46047867,9.38897,1.68392,9.538781066,15.54,15.82,22.17575252
14/12/2019 00:00,24.30742,17.2747,29.82056215,9.38742,1.6647,9.533880655,14.92,15.61,21.59348281
14/12/2019 00:30,24.06424,17.29423,29.63406887,9.39424,1.68423,9.544023044,14.67,15.61,21.42150788
14/12/2019 01:00,23.68083,16.67276,28.96139906,9.39083,1.67276,9.538648442,14.29,15,20.71724161
14/12/2019 01:30,23.29773,16.95873,28.81636248,9.38773,1.66873,9.53489037,13.91,15.29,20.67056361
14/12/2019 02:00,19.79176,10.57152,22.43815498,9.39176,1.67152,9.539346676,10.4,8.9,13.68831619
14/12/2019 02:30,19.49866,13.11609,23.49956507,9.38866,1.68609,9.538859265,10.11,11.43,15.25965268
14/12/2019 03:00,21.14742,15.58772,26.27147479,9.38742,1.67772,9.53616268,11.76,13.91,18.21498559
14/12/2019 03:30,20.74835,15.57315,25.94257174,9.38835,1.66315,9.534525874,11.36,13.91,17.95933462
14/12/2019 04:00,21.19672,15.59485,26.31540015,9.39672,1.68485,9.546573536,11.8,13.91,18.24083606
14/12/2019 04:30,21.18866,16.08532,26.60257191,9.38866,1.66532,9.535209872,11.8,14.42,18.63267023
14/12/2019 05:00,21.43618,16.55648,27.08554675,9.38618,1.67648,9.534723917,12.05,14.88,19.14724262
14/12/2019 05:30,21.17238,16.5571,26.87763448,9.39238,1.6771,9.540936352,11.78,14.88,18.97848255
14/12/2019 06:00,21.76362,16.84524,27.52121484,9.39362,1.67524,9.541830315,12.37,15.17,19.57411045
14/12/2019 06:30,22.60649,16.04648,27.72260649,9.38649,1.67648,9.535029088,13.22,14.37,19.52601598
14/12/2019 07:00,23.32083,17.03276,28.87864306,9.39083,1.67276,9.538648442,13.93,15.36,20.73582648
14/12/2019 07:30,24.20145,17.034,29.59505597,9.39145,1.674,9.539476354,14.81,15.36,21.3369562
14/12/2019 08:00,24.20238,16.24206,29.1472076,9.39238,1.68206,9.541809467,14.81,14.56,20.76847852
14/12/2019 08:30,26.16308,17.27579,31.35218773,9.38308,1.64579,9.526322218,16.78,15.63,22.93175309
14/12/2019 09:00,28.01904,13.75702,31.21413465,9.41904,1.68702,9.568926324,18.6,12.07,22.173067
14/12/2019 09:30,29.30857,15.18501,33.0087383,9.43857,1.66501,9.584302893,19.87,13.52,24.03346209
14/12/2019 10:00,30.61568,16.9767,35.00754497,9.52568,1.7267,9.680912785,21.09,15.25,26.02596012
14/12/2019 10:30,31.31784,17.46811,35.86003303,9.56784,1.66811,9.712165219,21.75,15.8,26.88312668
14/12/2019 11:00,31.00688,16.93191,35.32868783,9.68688,1.66191,9.828407245,21.32,15.27,26.22432649
14/12/2019 11:30,31.69317,17.28462,36.10007082,9.64317,1.67462,9.787496094,22.05,15.61,27.01619144
14/12/2019 12:00,32.0576,17.5878,36.56528992,9.5976,1.6678,9.74143124,22.46,15.92,27.52994733
14/12/2019 12:30,32.6465,19.30222,37.92584421,9.6565,1.66222,9.798518642,22.99,17.64,28.97774491
14/12/2019 13:00,32.24556,19.30935,37.58493232,9.69556,1.66935,9.838222052,22.55,17.64,28.62991617
14/12/2019 13:30,31.13836,14.33323,34.27884108,9.65836,1.65323,9.798830916,21.48,12.68,24.94339191
14/12/2019 14:00,30.68425,14.35307,33.87526851,9.66425,1.67307,9.808001391,21.02,12.68,24.54837673
14/12/2019 14:30,31.20667,15.40075,34.7999907,9.59667,1.65075,9.73761011,21.61,13.75,25.61356281
14/12/2019 15:00,31.09042,15.40788,34.69894785,9.48042,1.65788,9.624288518,21.61,13.75,25.61356281
14/12/2019 15:30,31.03927,15.43268,34.66415864,9.42927,1.68268,9.57823286,21.61,13.75,25.61356281
14/12/2019 16:00,31.56486,15.42803,35.13352383,9.39486,1.67803,9.543541224,22.17,13.75,26.08776342
14/12/2019 16:30,32.98114,17.99121,37.56912606,9.39114,1.67121,9.538681951,23.59,16.32,28.68502222
14/12/2019 17:00,33.35835,15.53625,36.79883937,9.38835,1.66625,9.53506711,23.97,13.87,27.69364187
14/12/2019 17:30,34.09176,16.81609,38.01353684,9.39176,1.68609,9.541910468,24.7,15.13,28.96561582
14/12/2019 18:00,33.31463,14.97175,36.52420937,9.38463,1.68175,9.534126247,23.93,13.29,27.37277845
14/12/2019 18:30,31.47928,13.94175,34.42843973,9.38928,1.68175,9.53870337,22.09,12.26,25.26411882
14/12/2019 19:00,32.93928,15.49175,36.40041875,9.38928,1.68175,9.53870337,23.55,13.81,27.3005238
14/12/2019 19:30,31.95184,15.02679,35.30898607,9.38184,1.67679,9.530506098,22.57,13.35,26.22265051
14/12/2019 20:00,29.43765,13.64586,32.4466444,9.39765,1.67586,9.545906571,20.04,11.97,23.34271835
14/12/2019 20:30,30.31238,16.62299,34.57114661,9.39238,1.68299,9.541973454,20.92,14.94,25.70700294
14/12/2019 21:00,28.92773,17.96144,34.05035815,9.38773,1.68144,9.537122995,19.54,16.28,25.43324596
14/12/2019 21:30,27.99393,16.61338,32.55248857,9.39393,1.67338,9.54180913,18.6,14.94,23.85714987
14/12/2019 22:00,27.60959,17.0495,32.44957489,9.38959,1.6895,9.540377908,18.22,15.36,23.83061057
14/12/2019 22:30,26.70618,17.83113,32.1118241,9.38618,1.68113,9.535542621,17.32,16.15,23.68131964
14/12/2019 23:00,25.87804,17.81811,31.41907061,9.38804,1.66811,9.5350871,16.49,16.15,23.08121747
14/12/2019 23:30,24.60362,15.02648,28.82938116,9.39362,1.67648,9.542048097,15.21,13.35,20.23775185
15/12/2019 00:00,24.00587,14.0333,27.80674924,9.38587,1.6833,9.535620302,14.62,12.35,19.13810074
15/12/2019 00:30,23.05176,16.00834,28.06511337,9.39176,1.67834,9.540544065,13.66,14.33,19.79758824
15/12/2019 01:00,23.73742,15.44524,28.31996728,9.38742,1.67524,9.53572668,14.35,13.77,19.8880718
15/12/2019 01:30,21.56308,14.73431,26.11639926,9.38308,1.67431,9.531290797,12.18,13.06,17.8582194
15/12/2019 02:00,21.82083,15.72207,26.89483421,9.39083,1.64207,9.533314323,12.43,14.08,18.78167458
15/12/2019 02:30,22.77664,17.11307,28.48916451,9.40664,1.67307,9.55426812,13.37,15.44,20.42426253
15/12/2019 03:00,22.52122,17.11369,28.28575146,9.38122,1.67369,9.529350812,13.14,15.44,20.27444697
15/12/2019 03:30,21.7768,16.71896,27.45455594,9.3868,1.67896,9.535770599,12.39,15.04,19.48624387
15/12/2019 04:00,21.33773,16.46059,26.94902122,9.38773,1.67059,9.53521607,11.95,14.79,19.01437877
15/12/2019 04:30,21.73742,17.12594,27.67333101,9.38742,1.66594,9.534097248,12.35,15.46,19.78722062
15/12/2019 05:00,21.13393,16.57617,26.85912153,9.39393,1.67617,9.542298817,11.74,14.9,18.96938586
15/12/2019 05:30,21.57145,16.86152,27.37952359,9.39145,1.67152,9.539041472,12.18,15.19,19.47019517
15/12/2019 06:00,21.55998,16.85625,27.3672414,9.37998,1.66625,9.526826012,12.18,15.19,19.47019517
15/12/2019 06:30,21.27804,16.1509,26.7134153,9.38804,1.6709,9.535575591,11.89,14.48,18.7361282
15/12/2019 07:00,22.82424,17.46966,28.74256342,9.39424,1.66966,9.54146266,13.43,15.8,20.7365595
15/12/2019 07:30,22.24207,15.65276,27.1977678,9.39207,1.67276,9.539869229,12.85,13.98,18.98849388
15/12/2019 08:00,24.36525,17.72524,30.13054166,9.38525,1.67524,9.533590437,14.98,16.05,21.95456445
15/12/2019 08:30,24.67804,15.79586,29.30042408,9.38804,1.67586,9.536445972,15.29,14.12,20.81246021
15/12/2019 09:00,24.72113,12.54051,27.72000468,9.43113,1.68051,9.579683029,15.29,10.86,18.75429817
15/12/2019 09:30,26.74167,15.26129,30.78999654,9.44167,1.66129,9.586710429,17.3,13.6,22.00568108
15/12/2019 10:00,28.55191,18.03043,33.76844638,9.41191,1.69043,9.56251031,19.14,16.34,25.16615187
15/12/2019 10:30,30.00834,15.95997,33.98854383,9.42834,1.66997,9.575092425,20.58,14.29,25.05475005
15/12/2019 11:00,29.61403,14.90594,33.15385076,9.61403,1.66594,9.757301314,20,13.24,23.9853622
15/12/2019 11:30,31.41002,18.27625,36.34020735,9.53002,1.66625,9.674588894,21.88,16.61,27.47046596
15/12/2019 12:00,31.62421,19.23098,37.01244723,9.51421,1.66098,9.658107811,22.11,17.57,28.24105168
15/12/2019 12:30,31.9291,19.2378,37.27680748,9.4891,1.6678,9.634551139,22.44,17.57,28.50014912
15/12/2019 13:00,30.79615,18.26059,35.8029608,9.50615,1.67059,9.651826706,21.29,16.59,26.99059466
15/12/2019 13:30,30.94991,17.52734,35.5683086,9.65991,1.64734,9.799366831,21.29,15.88,26.56009224
15/12/2019 14:00,31.32398,18.90408,36.58628109,9.50398,1.66408,9.648564561,21.82,17.24,27.80881155
15/12/2019 14:30,30.14826,13.74477,33.13361259,9.43826,1.69477,9.589212542,20.71,12.05,23.9605217
15/12/2019 15:00,30.48338,13.75159,33.441631,9.42338,1.70159,9.575776687,21.06,12.05,24.26367862
15/12/2019 15:30,30.4747,14.16105,33.60420624,9.4147,1.69105,9.565365973,21.06,12.47,24.47497702
15/12/2019 16:00,30.45269,14.14524,33.57758393,9.39269,1.67524,9.540914762,21.06,12.47,24.47497702
15/12/2019 16:30,32.75331,19.42516,38.08039071,9.39331,1.68516,9.543271817,23.36,17.74,29.33252802
15/12/2019 17:00,33.12959,15.47346,36.56497912,9.38959,1.66346,9.535800939,23.74,13.81,27.46458993
15/12/2019 17:30,32.60711,14.77152,35.79694716,9.38711,1.67152,9.534768653,23.22,13.1,26.6604276
15/12/2019 18:00,33.20928,15.65989,36.71632379,9.38928,1.67989,9.538375613,23.82,13.98,27.61942794
15/12/2019 18:30,32.613,15.31958,36.03189282,9.393,1.67958,9.541982916,23.22,13.64,26.92987189
15/12/2019 19:00,30.59835,13.92206,33.61670384,9.38835,1.68206,9.537842605,21.21,12.24,24.48839929
15/12/2019 19:30,31.09556,14.81958,34.44639028,9.38556,1.67958,9.53465917,21.71,13.14,25.37683392
15/12/2019 20:00,30.88897,14.82609,34.26282843,9.38897,1.68609,9.539164384,21.5,13.14,25.19741257
15/12/2019 20:30,30.34897,14.81772,33.77313734,9.38897,1.67772,9.537688507,20.96,13.14,24.73825378
15/12/2019 21:00,30.1368,15.30826,33.8019162,9.3868,1.68826,9.537412441,20.75,13.62,24.82069499
15/12/2019 21:30,29.47176,19.09616,35.11763039,9.39176,1.71616,9.547269821,20.08,17.38,26.55693506
15/12/2019 22:00,28.60463,18.69904,34.17424402,9.38463,1.66904,9.531892507,19.22,17.03,25.67935552
15/12/2019 22:30,26.92238,13.95539,30.32437064,9.39238,1.69539,9.544168341,17.53,12.26,21.39178581
15/12/2019 23:00,24.99339,13.67237,28.48865116,9.38339,1.68237,9.53301509,15.61,11.99,19.68329749
15/12/2019 23:30,22.86083,15.64749,27.70309534,9.39083,1.66749,9.537725672,13.47,13.98,19.41343092
16/12/2019 00:00,23.5999,17.3685,29.30221958,9.3899,1.6585,9.535242223,14.21,15.71,21.18320561
16/12/2019 00:30,23.11711,12.93524,26.49002093,9.38711,1.67524,9.535421501,13.73,11.26,17.75670296
16/12/2019 01:00,23.4899,16.39966,28.64828529,9.3899,1.66966,9.537189656,14.1,14.73,20.39075526
16/12/2019 01:30,23.16393,17.00625,28.73639142,9.39393,1.66625,9.540561299,13.77,15.34,20.61379393
16/12/2019 02:00,22.78967,17.01617,28.44150313,9.37967,1.67617,9.528260868,13.41,15.34,20.37507546
16/12/2019 02:30,22.13393,13.62803,25.99296172,9.39393,1.67803,9.542625714,12.74,11.95,17.46740107
16/12/2019 03:00,22.1237,13.05462,25.68815301,9.3837,1.67462,9.531955614,12.74,11.38,17.08250567
16/12/2019 03:30,21.81711,15.46245,26.74086103,9.38711,1.67245,9.534931733,12.43,13.79,18.56526326
16/12/2019 04:00,21.50153,16.32183,26.99477592,9.38153,1.67183,9.529329498,12.12,14.65,19.01359777
16/12/2019 04:30,21.11362,16.03687,26.5135088,9.39362,1.66687,9.540364369,11.72,14.37,18.54333573
16/12/2019 05:00,21.73525,15.78082,26.8599213,9.38525,1.68082,9.534572536,12.35,14.1,18.74386566
16/12/2019 05:30,22.40207,16.06353,27.56609759,9.39207,1.69353,9.543533033,13.01,14.37,19.38445253
16/12/2019 06:00,22.4278,16.57679,27.88899746,9.4178,1.67679,9.565907251,13.01,14.9,19.78054853
16/12/2019 06:30,24.90711,17.49943,30.44000951,9.38711,1.65943,9.532656612,15.52,15.84,22.17602309
16/12/2019 07:00,25.98455,17.08454,31.0978833,9.39455,1.68454,9.544382888,16.59,15.4,22.63599125
16/12/2019 07:30,27.04525,13.1623,30.07809317,9.38525,1.6523,9.529586185,17.66,11.51,21.0797462
16/12/2019 08:00,26.67145,11.96144,29.23084487,9.39145,1.68144,9.540784746,17.28,10.28,20.10663572
16/12/2019 08:30,28.54804,15.24454,32.36335254,9.38804,1.68454,9.537975155,19.16,13.56,23.47294613
16/12/2019 09:00,29.2123,17.41206,34.00791532,9.4023,1.68206,9.551574275,19.81,15.73,25.29563203
16/12/2019 09:30,31.10408,18.47384,36.17660234,9.41408,1.69384,9.565249406,21.69,16.78,27.42306511
16/12/2019 10:00,31.96624,18.86904,37.1198218,9.45624,1.66904,9.602404358,22.51,17.2,28.32913871
16/12/2019 10:30,32.76646,19.13935,37.94674715,9.50646,1.66935,9.651917486,23.26,17.47,29.09000688
16/12/2019 11:00,32.8204,17.85842,37.36444595,9.5604,1.66842,9.704889152,23.26,16.19,28.33979005
16/12/2019 11:30,33.02296,18.67625,37.93834737,9.55296,1.66625,9.697186903,23.47,17.01,28.98587587
16/12/2019 12:00,31.87202,18.91571,37.0625113,9.59202,1.65571,9.733869903,22.28,17.26,28.18343485
16/12/2019 12:30,32.31038,19.29633,37.63388111,9.64038,1.65633,9.781633586,22.67,17.64,28.72452785
16/12/2019 13:00,30.87534,18.08191,35.78047078,9.64534,1.66191,9.787467934,21.23,16.42,26.83895117
16/12/2019 13:30,28.98466,13.22757,31.86030639,9.57466,1.65757,9.717080447,19.41,11.57,22.59674755
16/12/2019 14:00,29.61436,13.22912,32.43485678,9.53436,1.65912,9.677639164,20.08,11.57,23.17479881
16/12/2019 14:30,29.58367,13.23315,32.4084833,9.50367,1.66315,9.648098849,20.08,11.57,23.17479881
16/12/2019 15:00,29.8271,13.24989,32.637639,9.4271,1.67989,9.57560676,20.4,11.57,23.45260966
16/12/2019 15:30,31.30168,13.93167,34.26202854,9.40168,1.69167,9.552661106,21.9,12.24,25.08839572
16/12/2019 16:00,33.72486,14.8833,36.86297331,9.39486,1.6833,9.544469252,24.33,13.2,27.68011741
16/12/2019 16:30,34.79711,15.41268,38.05771366,9.38711,1.68268,9.536731418,25.41,13.73,28.88219175
16/12/2019 17:00,36.7833,17.90523,40.90975947,10.0533,1.71523,10.19857122,26.73,16.19,31.25074399
16/12/2019 17:30,38.0454,21.21884,43.56250259,15.6054,2.15884,15.75401851,22.44,19.06,29.44209911
16/12/2019 18:00,35.2361,18.7752,39.92606765,15.5961,2.1452,15.74294186,19.64,16.63,25.73492763
16/12/2019 18:30,34.06548,14.15923,36.89093008,15.59548,2.14923,15.74287731,18.47,12.01,22.03136401
16/12/2019 19:00,34.9461,14.90768,37.99301025,15.5961,2.14768,15.74327998,19.35,12.76,23.17844041
16/12/2019 19:30,33.54977,14.79011,36.66516631,9.90977,1.73011,10.05966312,23.64,13.06,27.00765077
16/12/2019 20:00,33.59083,14.99454,36.78559623,9.39083,1.68454,9.540721309,24.2,13.31,27.61876355
16/12/2019 20:30,33.00083,14.64834,36.10579795,9.39083,1.67834,9.53962857,23.61,12.97,26.93794721
16/12/2019 21:00,33.25494,19.87865,38.74340925,9.38494,1.67865,9.533885075,23.87,18.2,30.01694355
16/12/2019 21:30,32.80424,20.58865,38.72997122,9.39424,1.67865,9.543039924,23.41,18.91,30.09345776
16/12/2019 22:00,30.67928,19.67144,36.44425569,9.38928,1.68144,9.538648719,21.29,17.99,27.87300127
16/12/2019 22:30,29.1337,15.54803,33.02292707,9.3837,1.67803,9.532555291,19.75,13.87,24.1337813
16/12/2019 23:00,27.57052,16.82927,32.30105109,9.39052,1.67927,9.539487072,18.18,15.15,23.66505652
16/12/2019 23:30,26.27455,17.86152,31.77083371,9.39455,1.67152,9.542093524,16.88,16.19,23.38911071
17/12/2019 00:00,25.28525,15.36268,29.5864125,9.38525,1.68268,9.534900605,15.9,13.68,20.97504231
17/12/2019 00:30,24.74091,17.26648,30.17024957,9.38091,1.67648,9.529536065,15.36,15.59,21.88555917
17/12/2019 01:00,24.753,17.26648,30.18016469,9.393,1.67648,9.541437742,15.36,15.59,21.88555917
17/12/2019 01:30,24.74804,17.27144,30.1789351,9.38804,1.68144,9.537428139,15.36,15.59,21.88555917
17/12/2019 02:00,24.75362,17.88617,30.53942993,9.39362,1.67617,9.541993637,15.36,16.21,22.33145092
17/12/2019 02:30,24.20145,17.67958,29.97128177,9.39145,1.67958,9.540457121,14.81,16,21.80220402
17/12/2019 03:00,23.98587,17.66966,29.79159016,9.38587,1.66966,9.53322192,14.6,16,21.66010157
17/12/2019 03:30,21.93773,16.19617,27.26866187,9.38773,1.67617,9.53619528,12.55,14.52,19.19200094
17/12/2019 04:00,19.79269,14.62431,24.60936855,9.39269,1.67431,9.540751512,10.4,12.95,16.60910895
17/12/2019 04:30,19.99773,14.854,24.91085147,9.38773,1.674,9.5358141,10.61,13.18,16.91994385
17/12/2019 05:00,20.00548,14.52958,24.72504651,9.39548,1.67958,9.544424205,10.61,12.85,16.66417115
17/12/2019 05:30,23.63587,17.30865,29.29579689,9.38587,1.67865,9.534800547,14.25,15.63,21.15087232
17/12/2019 06:00,24.44587,17.30617,29.95169578,9.38587,1.67617,9.534364243,15.06,15.63,21.70484969
17/12/2019 06:30,26.62122,17.75873,32.00096632,9.38122,1.66873,9.528480913,17.24,16.09,23.58189348
17/12/2019 07:00,26.63641,16.7495,31.46496604,9.39641,1.6895,9.547090192,17.24,15.06,22.89150934
17/12/2019 07:30,26.87742,14.11268,30.35726342,9.38742,1.68268,9.537036554,17.49,12.43,21.45705012
17/12/2019 08:00,31.93711,19.40997,37.37279666,9.38711,1.66997,9.534497048,22.55,17.74,28.69163815
17/12/2019 08:30,33.51176,20.60493,39.33956277,9.39176,1.67493,9.53994478,24.12,18.93,30.66136494
17/12/2019 09:00,33.86145,20.3264,39.4938012,9.39145,1.6864,9.541660131,24.47,18.64,30.76085987
17/12/2019 09:30,34.6771,21.02725,40.55424154,9.4271,1.69725,9.578667547,25.25,19.33,31.79955031
17/12/2019 10:00,35.11562,21.00214,40.91694823,9.45562,1.67214,9.602333142,25.66,19.33,32.12607197
17/12/2019 10:30,33.39987,19.65563,38.75429146,9.50987,1.66563,9.65463364,23.89,17.99,29.90605624
17/12/2019 11:00,34.58925,20.57563,40.24640065,9.50925,1.66563,9.654022937,25.08,18.91,31.41010188
17/12/2019 11:30,35.74297,21.37935,41.6489677,9.51297,1.66935,9.658329444,26.23,19.71,32.81001372
17/12/2019 12:00,36.05715,21.76501,42.11690547,9.53715,1.66501,9.681399094,26.52,20.1,33.27642409
17/12/2019 12:30,35.07482,20.91377,40.8366107,9.55482,1.66377,9.698593498,25.52,19.25,31.96612113
17/12/2019 13:00,32.71033,18.96346,37.80976731,9.53033,1.66346,9.674414147,23.18,17.3,28.92407993
17/12/2019 13:30,29.47349,12.3578,31.95937787,9.60349,1.6678,9.747234327,19.87,10.69,22.56308933
17/12/2019 14:00,29.75,12.82974,32.39852973,9.61,1.65974,9.75227342,20.14,11.17,23.030165
17/12/2019 14:30,30.09931,13.23315,32.87985282,9.57931,1.66315,9.722615286,20.52,11.57,23.55706476
17/12/2019 15:00,31.4988,14.47904,34.66723238,9.4488,1.66904,9.595077694,22.05,12.81,25.50095292
