Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2019 15:30,31.74105,14.484,34.8895473,9.44105,1.674,9.588310649,22.3,12.81,25.71742794
17/12/2019 16:00,32.1171,14.52895,35.25051064,10.0471,1.71895,10.19308626,22.07,12.81,25.51824837
17/12/2019 16:30,33.91618,14.94776,37.06403641,15.58618,2.13776,15.73210173,18.33,12.81,22.36258035
17/12/2019 17:00,35.43183,15.25233,38.57522712,15.62183,2.15233,15.76940382,19.81,13.1,23.74965473
17/12/2019 17:30,36.94137,15.24582,39.96373162,15.60137,2.14582,15.74824718,21.34,13.1,25.04007987
17/12/2019 18:00,35.41147,15.39011,38.61123792,9.93147,1.73011,10.08104047,25.48,13.66,28.91065548
17/12/2019 18:30,34.21866,14.83989,37.29797618,9.38866,1.67989,9.537765305,24.83,13.16,28.10185937
17/12/2019 19:00,33.7661,15.28547,37.06474204,9.3961,1.68547,9.546072718,24.37,13.6,27.90800781
17/12/2019 19:30,31.43835,17.16113,35.81723375,9.38835,1.68113,9.537678638,22.05,15.48,26.94128616
17/12/2019 20:00,30.6799,16.86927,35.0118342,9.3899,1.67927,9.538876755,21.29,15.19,26.15339748
17/12/2019 20:30,30.59558,17.20284,35.10024529,9.30558,1.66284,9.452981329,21.29,15.54,26.35821883
17/12/2019 21:00,32.16684,16.65278,36.22182598,1.16684,0.04278,1.167623961,31,16.61,35.16947682
17/12/2019 21:30,31.17887,16.91318,35.47079915,3.27887,0.30318,3.292856904,27.9,16.61,32.47001848
17/12/2019 22:00,29.19137,17.17392,33.86856375,9.40137,1.06392,9.461378528,19.79,16.11,25.51815432
17/12/2019 22:30,25.23638,12.12447,27.99781506,9.20638,1.03447,9.264316536,16.03,11.09,19.49228052
17/12/2019 23:00,26.233,12.78656,29.1833241,9.393,1.04656,9.451123575,16.84,11.74,20.52835113
17/12/2019 23:30,24.39362,15.91764,29.12764941,9.39362,1.06764,9.454097095,15,14.85,21.10740391
18/12/2019 00:00,24.39331,18.83617,30.81939119,9.39331,1.05617,9.452500612,15,17.78,23.26216671
18/12/2019 00:30,23.06618,18.22935,29.39996363,9.38618,1.04935,9.444655124,13.68,17.18,21.96121126
18/12/2019 01:00,24.18579,16.89741,29.50381166,9.39579,1.05741,9.455103682,14.79,15.84,21.67140282
18/12/2019 01:30,23.86711,16.88718,29.23723291,9.38711,1.04718,9.445338538,14.48,15.84,21.46103446
18/12/2019 02:00,23.55021,16.89152,28.98164659,9.39021,1.05152,9.448901426,14.16,15.84,21.2464397
18/12/2019 02:30,23.55579,17.09687,29.10632588,9.39579,1.04687,9.453930744,14.16,16.05,21.40346
18/12/2019 03:00,22.91331,17.09067,28.58514957,9.39331,1.04067,9.45078128,13.52,16.05,20.98554026
18/12/2019 03:30,22.90959,17.10276,28.58939862,9.38959,1.05276,9.44842336,13.52,16.05,20.98554026
18/12/2019 04:00,21.59052,15.62051,26.64865637,9.39052,1.06051,9.450214142,12.2,14.56,18.99562055
18/12/2019 04:30,22.53207,20.50338,30.46445092,9.39207,1.05338,9.450957005,13.14,19.45,23.47258188
18/12/2019 05:00,13.14,20.07582,23.99371061,0,-0.02418,0.02418,13.14,20.1,24.01394595
18/12/2019 05:30,13.79,16.81086,21.74325445,0,-0.02914,0.02914,13.79,16.84,21.76579197
18/12/2019 06:00,14.37,16.34931,21.76687478,0,-0.03069,0.03069,14.37,16.38,21.78993575
18/12/2019 06:30,15.9,14.90869,21.79630789,0,-0.03131,0.03131,15.9,14.94,21.8177359
18/12/2019 07:00,16.78,12.47621,20.90990712,0,-0.03379,0.03379,16.78,12.51,20.930086
18/12/2019 07:30,16.4,10.49931,19.47294304,0,-0.03069,0.03069,16.4,10.53,19.48950743
18/12/2019 08:00,21.17,17.03776,27.17451317,0,-0.03224,0.03224,21.17,17.07,27.19473846
18/12/2019 08:30,22.95,17.87652,29.09076258,0,-0.03348,0.03348,22.95,17.91,29.1113483
18/12/2019 09:00,23.20744,18.91869,29.94164496,0.00744,-0.03131,0.032181823,23.2,18.95,29.95567559
18/12/2019 09:30,24.1986,19.29047,30.94663915,0.0186,-0.01953,0.02697,24.18,19.31,30.94428057
18/12/2019 10:00,24.4472,16.26373,29.36280813,0.0372,-0.03627,0.051955297,24.41,16.3,29.35196927
18/12/2019 10:30,24.45464,15.35303,28.87464195,0.04464,-0.02697,0.052154679,24.41,15.38,28.85121315
18/12/2019 11:00,24.46921,15.32947,28.87446776,0.05921,-0.05053,0.077840253,24.41,15.38,28.85121315
18/12/2019 11:30,24.96673,15.54815,29.41228613,0.05673,-0.04185,0.070496208,24.91,15.59,29.38632675
18/12/2019 12:00,26.53379,15.56799,30.76368516,0.03379,-0.02201,0.040326222,26.5,15.59,30.74570051
18/12/2019 12:30,35.48054,17.89094,39.73605985,0.01054,-0.03906,0.040457078,35.47,17.93,39.74425493
18/12/2019 13:00,35.84325,18.92024,40.53040898,0.02325,-0.02976,0.037765329,35.82,18.95,40.52375723
18/12/2019 13:30,35.84573,16.82962,39.59990491,0.02573,-0.03038,0.039811773,35.82,16.86,39.58954407
18/12/2019 14:00,35.40767,14.58249,38.29297729,0.01767,-0.03751,0.041463586,35.39,14.62,38.2909454
18/12/2019 14:30,30.63023,14.80598,34.02099401,0.01023,-0.04402,0.045193067,30.62,14.85,34.03096972
18/12/2019 15:00,25.50248,14.24288,29.2102057,0.00248,-0.04712,0.047185218,25.5,14.29,29.23104685
18/12/2019 15:30,25.25,14.67187,29.20318937,0,-0.03813,0.03813,25.25,14.71,29.22236472
18/12/2019 16:00,25.91,13.08404,29.02619856,0,-0.03596,0.03596,25.91,13.12,29.04242586
18/12/2019 16:30,26.17,12.68652,29.0829278,0,-0.03348,0.03348,26.17,12.72,29.09754801
18/12/2019 17:00,27.27,13.81528,30.56983581,0,-0.03472,0.03472,27.27,13.85,30.58554234
18/12/2019 17:30,27.59,14.50404,31.17010228,0,-0.03596,0.03596,27.59,14.54,31.1868514
18/12/2019 18:00,26.23,14.15652,29.80637446,0,-0.03348,0.03348,26.23,14.19,29.82229032
18/12/2019 18:30,24.2,12.8559,27.40281308,0,-0.0341,0.0341,24.2,12.89,27.41882747
18/12/2019 19:00,25.06,13.60621,28.51547914,0,-0.03379,0.03379,25.06,13.64,28.53161755
18/12/2019 19:30,25.75,14.58652,29.59440937,0,-0.03348,0.03348,25.75,14.62,29.61092535
18/12/2019 20:00,24.53,13.94714,28.21778897,0,-0.03286,0.03286,24.53,13.98,28.23404505
18/12/2019 20:30,22.49,12.87714,25.91564845,0,-0.03286,0.03286,22.49,12.91,25.93199182
18/12/2019 21:00,20.46,11.9159,23.67699881,0,-0.0341,0.0341,20.46,11.95,23.69417861
18/12/2019 21:30,19.41,11.91249,22.7740097,0,-0.03751,0.03751,19.41,11.95,22.79365263
18/12/2019 22:00,19.64,12.92908,23.51362817,0,-0.04092,0.04092,19.64,12.97,23.53615304
18/12/2019 22:30,18.81,15.0197,24.07088466,0,-0.0403,0.0403,18.81,15.06,24.09605154
18/12/2019 23:00,16.84,16.03218,23.25115902,0,-0.03782,0.03782,16.84,16.07,23.27725284
18/12/2019 23:30,15.69,12.12466,19.82885474,0,-0.03534,0.03534,15.69,12.16,19.85048362
19/12/2019 00:00,14.94,16.06148,21.93569556,0,-0.02852,0.02852,14.94,16.09,21.95658671
19/12/2019 00:30,14.94,15.32854,21.40485315,0,-0.05146,0.05146,14.94,15.38,21.441735
19/12/2019 01:00,14.94,14.03102,20.49568545,0,-0.04898,0.04898,14.94,14.08,20.52924743
19/12/2019 01:30,11.97,12.6873,17.44272001,0,-0.0527,0.0527,11.97,12.74,17.48108978
19/12/2019 02:00,9.11,9.61358,13.24435806,0,-0.05642,0.05642,9.11,9.67,13.28536789
19/12/2019 02:30,8.56,9.32947,12.66146162,0,-0.05053,0.05053,8.56,9.38,12.69874009
19/12/2019 03:00,8.56,10.6404,13.65619684,0,-0.0496,0.0496,8.56,10.69,13.6948786
19/12/2019 03:30,8.35,10.63885,13.52433471,0,-0.05115,0.05115,8.35,10.69,13.56460836
19/12/2019 04:00,7.89,10.2873,12.96459183,0,-0.0527,0.0527,7.89,10.34,13.0064484
19/12/2019 04:30,7.89,10.57513,13.19414546,0,-0.05487,0.05487,7.89,10.63,13.23816453
19/12/2019 05:00,7.89,10.57575,13.1946424,0,-0.05425,0.05425,7.89,10.63,13.23816453
19/12/2019 05:30,8.52,11.32978,14.1758356,0,-0.05022,0.05022,8.52,11.38,14.21600506
19/12/2019 06:00,9.27,11.32668,14.63648113,0,-0.05332,0.05332,9.27,11.38,14.67778253
19/12/2019 06:30,10.76,9.34079,14.24878794,0,-0.05921,0.05921,10.76,9.4,14.28767301
19/12/2019 07:00,12.3,11.97327,17.16534866,0,-0.05673,0.05673,12.3,12.03,17.20496731
19/12/2019 07:30,14.16,9.77831,17.20816511,0,-0.06169,0.06169,14.16,9.84,17.24329435
19/12/2019 08:00,15.9,13.10203,20.60274715,0,-0.05797,0.05797,15.9,13.16,20.63966085
19/12/2019 08:30,16.49,13.10699,21.06450301,0,-0.05301,0.05301,16.49,13.16,21.09752829
19/12/2019 09:00,17.22,13.69141,21.99961608,0,-0.05859,0.05859,17.22,13.75,22.03612716
19/12/2019 09:30,17.84,13.6818,22.48237646,0,-0.0682,0.0682,17.84,13.75,22.52394504
19/12/2019 10:00,18.3,13.69358,22.85616182,0,-0.05642,0.05642,18.3,13.75,22.89000874
19/12/2019 10:30,18.56,14.13451,23.32933717,0,-0.05549,0.05549,18.56,14.19,23.36299852
19/12/2019 11:00,18.79,13.81234,23.32048105,0,-0.05766,0.05766,18.79,13.87,23.35467833
19/12/2019 11:30,18.79,10.38048,21.46668267,0,-0.05952,0.05952,18.79,10.44,21.49552744
19/12/2019 12:00,19.08,10.37893,21.72023453,0,-0.06107,0.06107,19.08,10.44,21.74948275
19/12/2019 12:30,19.08,10.38358,21.7224569,0,-0.05642,0.05642,19.08,10.44,21.74948275
19/12/2019 13:00,19.98,11.70079,23.15402528,0,-0.05921,0.05921,19.98,11.76,23.18400311
19/12/2019 13:30,19.98,12.51862,23.57787621,0,-0.06138,0.06138,19.98,12.58,23.61052308
19/12/2019 14:00,19.98,10.52831,22.58419163,0,-0.06169,0.06169,19.98,10.59,22.61301616
19/12/2019 14:30,19.98,10.52614,22.5831801,0,-0.06386,0.06386,19.98,10.59,22.61301616
19/12/2019 15:00,19.98,11.048,22.83109073,0,-0.062,0.062,19.98,11.11,22.86115701
19/12/2019 15:30,20.23287,13.66648,24.41601327,2.47287,0.12648,2.476102427,17.76,13.54,22.33269352
19/12/2019 16:00,20.5,13.48048,24.53514502,0,-0.05952,0.05952,20.5,13.54,24.56789775
19/12/2019 16:30,21.34,11.22358,24.11149825,0,-0.05642,0.05642,21.34,11.28,24.13781266
19/12/2019 17:00,22.09,11.62451,24.96191765,0,-0.05549,0.05549,22.09,11.68,24.98780703
19/12/2019 17:30,22.59,11.89544,25.53056194,0,-0.05456,0.05456,22.59,11.95,25.55602864
19/12/2019 18:00,22.59,11.62296,25.40474954,0,-0.05704,0.05704,22.59,11.68,25.43089656
19/12/2019 18:30,21.86,11.14482,24.53704572,0,-0.05518,0.05518,21.86,11.2,24.56215789
19/12/2019 19:00,23.24,12.44924,26.36439221,0,-0.06076,0.06076,23.24,12.51,26.39313737
19/12/2019 19:30,23.24,12.81761,26.54032265,0,-0.05239,0.05239,23.24,12.87,26.56566393
19/12/2019 20:00,22.15,12.35823,25.3643125,0,-0.05177,0.05177,22.15,12.41,25.3895766
19/12/2019 20:30,20.79,11.76637,23.88873297,0,-0.05363,0.05363,20.79,11.82,23.91519392
19/12/2019 21:00,21.25,16.13699,26.68267127,0,-0.05301,0.05301,21.25,16.19,26.71476371
19/12/2019 21:30,19.85,14.94296,24.84581561,0,-0.05704,0.05704,19.85,15,24.88016278
19/12/2019 22:00,18.22,11.72296,21.6655531,0,-0.05704,0.05704,18.22,11.78,21.69646976
19/12/2019 22:30,16.82,14.15017,21.98043928,0,-0.05983,0.05983,16.82,14.21,22.01900316
19/12/2019 23:00,15.9,13.8711,21.10017572,0,-0.0589,0.0589,15.9,13.93,21.13894274
19/12/2019 23:30,14.6,13.87916,20.14425681,0,-0.05084,0.05084,14.6,13.93,20.17931862
20/12/2019 00:00,13.77,15.17668,20.49254781,0,-0.05332,0.05332,13.77,15.23,20.5320676
20/12/2019 00:30,13.56,15.17513,20.35087641,0,-0.05487,0.05487,13.56,15.23,20.39182434
20/12/2019 01:00,13.56,15.17513,20.35087641,0,-0.05487,0.05487,13.56,15.23,20.39182434
20/12/2019 01:30,13.56,15.17606,20.35156989,0,-0.05394,0.05394,13.56,15.23,20.39182434
20/12/2019 02:00,12.93,13.4142,18.63130864,0,-0.0558,0.0558,12.93,13.47,18.67152377
20/12/2019 02:30,12.43,14.30164,18.94839853,0,-0.04836,0.04836,12.43,14.35,18.9849256
20/12/2019 03:00,12.16,13.97102,18.52174397,0,-0.04898,0.04898,12.16,14.02,18.55871763
20/12/2019 03:30,12.16,13.97381,18.52384857,0,-0.04619,0.04619,12.16,14.02,18.55871763
20/12/2019 04:00,11.84,14.26102,18.5354334,0,-0.04898,0.04898,11.84,14.31,18.57314459
20/12/2019 04:30,11.84,14.25761,18.5328099,0,-0.05239,0.05239,11.84,14.31,18.57314459
20/12/2019 05:00,11.09,13.52575,17.49096947,0,-0.05425,0.05425,11.09,13.58,17.53295469
20/12/2019 05:30,9.04,11.4004,14.54959519,0,-0.0496,0.0496,9.04,11.45,14.58849204
20/12/2019 06:00,9.59,11.39978,14.89708307,0,-0.05022,0.05022,9.59,11.45,14.9355482
20/12/2019 06:30,11.38,11.7873,16.38428641,0,-0.0527,0.0527,11.38,11.84,16.42224102
20/12/2019 07:00,14.12,12.47544,18.84173567,0,-0.05456,0.05456,14.12,12.53,18.87790507
20/12/2019 07:30,16.42,12.47234,20.61978819,0,-0.05766,0.05766,16.42,12.53,20.65471617
20/12/2019 08:00,19.71,16.43358,25.66216381,0,-0.05642,0.05642,19.71,16.49,25.69833069
20/12/2019 08:30,20.56,16.7642,26.52832452,0,-0.0558,0.0558,20.56,16.82,26.56362174
20/12/2019 09:00,21.38,16.10893,26.76942334,0,-0.06107,0.06107,21.38,16.17,26.80621756
20/12/2019 09:30,22.09,17.17738,27.98268185,0,-0.06262,0.06262,22.09,17.24,28.02116521
20/12/2019 10:00,22.46,15.568,27.32790193,0,-0.062,0.062,22.46,15.63,27.36326918
20/12/2019 10:30,22.46,13.32149,26.11347728,0,-0.06851,0.06851,22.46,13.39,26.14849326
20/12/2019 11:00,22,12.80242,25.45391832,0,-0.06758,0.06758,22,12.87,25.4879756
20/12/2019 11:30,19.39062,10.86172,22.22550574,0.00062,-0.05828,0.058283298,19.39,10.92,22.25350534
20/12/2019 12:00,19.39062,10.50614,22.05391398,0.00062,-0.06386,0.06386301,19.39,10.57,22.08386289
20/12/2019 12:30,21.50031,12.48738,24.86358762,0.00031,-0.06262,0.062620767,21.5,12.55,24.89482878
20/12/2019 13:00,22.74093,13.478,26.43494621,0.00093,-0.062,0.062006975,22.74,13.54,26.46581191
20/12/2019 13:30,22.49124,13.4811,26.22205053,0.00124,-0.0589,0.058913051,22.49,13.54,26.25131806
20/12/2019 14:00,22.09093,13.47769,25.87773785,0.00093,-0.06231,0.06231694,22.09,13.54,25.90945194
20/12/2019 14:30,21.17217,12.70048,24.68932917,0.00217,-0.05952,0.059559544,21.17,12.76,24.71814111
20/12/2019 15:00,20.63093,12.22544,23.98117295,0.00093,-0.05456,0.054567926,20.63,12.28,24.008234
20/12/2019 15:30,20.04,11.72575,23.21841539,0,-0.05425,0.05425,20.04,11.78,23.24585985
20/12/2019 16:00,19.25,10.7411,22.04390458,0,-0.0589,0.0589,19.25,10.8,22.07266409
20/12/2019 16:30,21.25,12.33048,24.5683381,0,-0.05952,0.05952,21.25,12.39,24.59826417
20/12/2019 17:00,24.41,17.83234,30.22979408,0,-0.05766,0.05766,24.41,17.89,30.26384311
20/12/2019 17:30,24.41,17.83482,30.23125708,0,-0.05518,0.05518,24.41,17.89,30.26384311
20/12/2019 18:00,24.72,17.83358,30.48138736,0,-0.05642,0.05642,24.72,17.89,30.51443101
20/12/2019 18:30,24.35,17.6042,30.0471356,0,-0.0558,0.0558,24.35,17.66,30.07986203
20/12/2019 19:00,23.57,17.26389,29.2162078,0,-0.05611,0.05611,23.57,17.32,29.24939828
20/12/2019 19:30,22.86,16.01544,27.91189564,0,-0.05456,0.05456,22.86,16.07,27.94323711
20/12/2019 20:00,22.86,17.28513,28.65929725,0,-0.05487,0.05487,22.86,17.34,28.69242409
20/12/2019 20:30,21.27,15.99358,26.61216829,0,-0.05642,0.05642,21.27,16.05,26.64611416
20/12/2019 21:00,20.75,15.00203,25.60514409,0,-0.05797,0.05797,20.75,15.06,25.6391517
20/12/2019 21:30,18.37,11.04738,21.43598621,0,-0.06262,0.06262,18.37,11.11,21.46832551
20/12/2019 22:00,18.05,11.84645,21.59029591,0,-0.06355,0.06355,18.05,11.91,21.62523063
20/12/2019 22:30,17.32,15.1711,23.0248708,0,-0.0589,0.0589,17.32,15.23,23.0637226
20/12/2019 23:00,15.98,12.99986,20.59992136,0,-0.06014,0.06014,15.98,13.06,20.63792625
20/12/2019 23:30,14.73,12.62606,19.40078068,0,-0.05394,0.05394,14.73,12.68,19.43592807
21/12/2019 00:00,13.98,14.55071,20.17829432,0,-0.04929,0.04929,13.98,14.6,20.21386653
21/12/2019 00:30,13.77,14.57086,20.0480139,0,-0.02914,0.02914,13.77,14.6,20.06920277
21/12/2019 01:00,10.59,11.77396,15.83585281,0,-0.02604,0.02604,10.59,11.8,15.85522311
21/12/2019 01:30,11.03,12.38241,16.582671,0,-0.02759,0.02759,11.03,12.41,16.60328281
21/12/2019 02:00,12.7,13.99303,18.89695448,0,-0.02697,0.02697,12.7,14.02,18.91693421
21/12/2019 02:30,12.28,13.99303,18.61728467,0,-0.02697,0.02697,12.28,14.02,18.63756422
21/12/2019 03:00,11.99,13.9921,18.42658304,0,-0.0279,0.0279,11.99,14.02,18.44777764
21/12/2019 03:30,11.99,14.40931,18.74535448,0,-0.03069,0.03069,11.99,14.44,18.76895575
21/12/2019 04:00,11.45,12.84179,17.20505944,0,-0.02821,0.02821,11.45,12.87,17.22612551
21/12/2019 04:30,11.09,13.08652,17.15357414,0,-0.03348,0.03348,11.09,13.12,17.17912978
21/12/2019 05:00,11.47,13.83621,17.97224547,0,-0.03379,0.03379,11.47,13.87,17.99827214
21/12/2019 05:30,11.47,12.50179,16.96630936,0,-0.02821,0.02821,11.47,12.53,16.98710688
21/12/2019 06:00,11.47,13.10993,17.41927566,0,-0.03007,0.03007,11.47,13.14,17.4419179
21/12/2019 06:30,12.3,14.31838,18.87606966,0,-0.03162,0.03162,12.3,14.35,18.90006614
21/12/2019 07:00,12.62,14.31807,19.08589868,0,-0.03193,0.03193,12.62,14.35,19.10986395
21/12/2019 07:30,14.02,12.70714,18.92172844,0,-0.03286,0.03286,14.02,12.74,18.94381165
21/12/2019 08:00,15.15,12.70466,19.77197223,0,-0.03534,0.03534,15.15,12.74,19.79469879
21/12/2019 08:30,16.82,13.50094,21.56821228,0,-0.03906,0.03906,16.82,13.54,21.59268395
21/12/2019 09:00,18.16604,15.86063,24.11565038,0.02604,-0.03937,0.047202526,18.14,15.9,24.12197339
21/12/2019 09:30,18.77626,13.4597,23.10219608,0.07626,-0.0403,0.086253566,18.7,13.5,23.06382449
21/12/2019 10:00,19.15671,11.77133,22.48430003,0.13671,-0.04867,0.145115103,19.02,11.82,22.39358837
21/12/2019 10:30,20.36592,12.52544,23.90935684,0.19592,-0.05456,0.203375121,20.17,12.58,23.77152288
21/12/2019 11:00,20.45458,12.52978,23.98718887,0.28458,-0.05022,0.288977205,20.17,12.58,23.77152288
21/12/2019 11:30,20.79716,12.72327,24.38039096,0.19716,-0.05673,0.205159349,20.6,12.78,24.24228537
21/12/2019 12:00,20.31095,12.29451,23.74214957,0.23095,-0.05549,0.23752272,20.08,12.35,23.57390294
21/12/2019 12:30,20.98732,12.52978,24.44305602,0.17732,-0.05022,0.184294413,20.81,12.58,24.31691798
21/12/2019 13:00,21.17501,12.52668,24.60282017,0.11501,-0.05332,0.126768776,21.06,12.58,24.53120462
21/12/2019 13:30,21.55874,12.80536,25.07501775,0.07874,-0.04464,0.09051363,21.48,12.85,25.03023971
21/12/2019 14:00,19.26712,10.96024,22.16638838,0.04712,-0.02976,0.055731069,19.22,10.99,22.14020099
21/12/2019 14:30,20.2255,11.70838,23.37000241,0.0155,-0.03162,0.03521469,20.21,11.74,23.37245601
21/12/2019 15:00,21.16054,12.51187,24.5828262,0.01054,-0.03813,0.039559936,21.15,12.55,24.59319011
21/12/2019 15:30,21.15031,12.5097,24.57291613,0.00031,-0.0403,0.040301192,21.15,12.55,24.59319011
21/12/2019 16:00,21.86,12.51187,25.18742724,0,-0.03813,0.03813,21.86,12.55,25.20639006
21/12/2019 16:30,22.38,12.5159,25.64199978,0,-0.0341,0.0341,22.38,12.55,25.65866131
21/12/2019 17:00,23.22,13.80846,27.01558749,0,-0.04154,0.04154,23.22,13.85,27.03684338
21/12/2019 17:30,21.36,11.6566,24.3336377,0,-0.0434,0.0434,21.36,11.7,24.3544575
21/12/2019 18:00,23.09,13.22939,26.61136712,0,-0.04061,0.04061,23.09,13.27,26.631579
21/12/2019 18:30,22.84,13.2297,26.39489652,0,-0.0403,0.0403,22.84,13.27,26.41511878
21/12/2019 19:00,22.05,12.80815,25.50002366,0,-0.04185,0.04185,22.05,12.85,25.52106973
21/12/2019 19:30,20.81,12.60001,24.32727589,0,-0.03999,0.03999,20.81,12.64,24.34801224
21/12/2019 20:00,18.28,10.07435,20.87225258,0,-0.03565,0.03565,18.28,10.11,20.889483
21/12/2019 20:30,19.89,11.93342,23.19522824,0,-0.03658,0.03658,19.89,11.97,23.21406901
21/12/2019 21:00,19.12,11.93125,22.53728303,0,-0.03875,0.03875,19.12,11.97,22.55782126
21/12/2019 21:30,18.14,13.20218,22.4356225,0,-0.03782,0.03782,18.14,13.24,22.45789839
21/12/2019 22:00,17.45,15.38559,23.26411141,0,-0.03441,0.03441,17.45,15.42,23.28688257
21/12/2019 22:30,16.21,13.46218,21.07117439,0,-0.03782,0.03782,16.21,13.5,21.09535731
21/12/2019 23:00,14.44,9.76435,17.43146956,0,-0.03565,0.03565,14.44,9.8,17.45146412
21/12/2019 23:30,13.96,11.34714,17.9899746,0,-0.03286,0.03286,13.96,11.38,18.01071903
22/12/2019 00:00,13.45,13.05458,18.74365383,0,-0.02542,0.02542,13.45,13.08,18.76136722
22/12/2019 00:30,13.45,14.36272,19.67714984,0,-0.02728,0.02728,13.45,14.39,19.69707085
22/12/2019 01:00,13.45,13.99241,19.40850426,0,-0.02759,0.02759,13.45,14.02,19.42840446
22/12/2019 01:30,13.04,13.9952,19.12870155,0,-0.0248,0.0248,13.04,14.02,19.14685353
22/12/2019 02:00,12.76,13.99489,18.93870497,0,-0.02511,0.02511,12.76,14.02,18.95726774
22/12/2019 02:30,12.2,13.99396,18.56531488,0,-0.02604,0.02604,12.2,14.02,18.5849509
22/12/2019 03:00,12.2,13.99117,18.56321195,0,-0.02883,0.02883,12.2,14.02,18.5849509
22/12/2019 03:30,11.8,13.98931,18.30138777,0,-0.03069,0.03069,11.8,14.02,18.32485743
22/12/2019 04:00,11.32,15.2421,18.98588982,0,-0.0279,0.0279,11.32,15.27,19.00829556
22/12/2019 04:30,11.32,14.41024,18.32477604,0,-0.02976,0.02976,11.32,14.44,18.34818792
22/12/2019 05:00,11.32,14.41086,18.3252636,0,-0.02914,0.02914,11.32,14.44,18.34818792
22/12/2019 05:30,11.32,14.40993,18.32453226,0,-0.03007,0.03007,11.32,14.44,18.34818792
22/12/2019 06:00,11.32,14.009,18.01095447,0,-0.031,0.031,11.32,14.04,18.03507693
22/12/2019 06:30,11.82,14.00745,18.32814927,0,-0.03255,0.03255,11.82,14.04,18.3530379
22/12/2019 07:00,11.2,13.60776,17.62416331,0,-0.03224,0.03224,11.2,13.64,17.64906796
22/12/2019 07:30,11.97,13.6059,18.1218491,0,-0.0341,0.0341,11.97,13.64,18.14746539
22/12/2019 08:00,13.01,13.60342,18.82320737,0,-0.03658,0.03658,13.01,13.64,18.84966047
22/12/2019 08:30,15.08,15.00497,21.27335246,0,-0.03503,0.03503,15.08,15.04,21.29807503
22/12/2019 09:00,16.61899,15.42528,22.67443697,0.00899,-0.03472,0.035865004,16.61,15.46,22.69148959
22/12/2019 09:30,17.75937,15.42435,23.52245301,0.03937,-0.03565,0.053112328,17.72,15.46,23.51616465
22/12/2019 10:00,18.83998,13.86381,23.39123926,0.07998,-0.04619,0.092359713,18.76,13.91,23.35435077
22/12/2019 10:30,19.19174,11.57947,22.41443753,0.17174,-0.05053,0.179019296,19.02,11.63,22.29388481
22/12/2019 11:00,20.40268,16.6373,26.32620562,0.13268,-0.0527,0.142762994,20.27,16.69,26.25698002
22/12/2019 11:30,20.68106,16.6435,26.5464185,0.10106,-0.0465,0.111244657,20.58,16.69,26.49702814
22/12/2019 12:00,21.47626,16.66024,27.18075313,0.07626,-0.02976,0.081861134,21.4,16.69,27.13883011
22/12/2019 12:30,21.62785,16.64164,27.28934,0.22785,-0.04836,0.232925551,21.4,16.69,27.13883011
22/12/2019 13:00,20.69528,16.09575,26.21769979,0.27528,-0.05425,0.280574662,20.42,16.15,26.03457125
22/12/2019 13:30,18.78165,14.61389,23.79739813,0.22165,-0.05611,0.22864176,18.56,14.67,23.65760977
22/12/2019 14:00,18.73143,14.62226,23.76293242,0.17143,-0.04774,0.177953231,18.56,14.67,23.65760977
22/12/2019 14:30,20.57239,16.22807,26.20254732,0.05239,-0.03193,0.061353378,20.52,16.26,26.18125283
22/12/2019 15:00,21.17278,15.22117,26.07624645,0.04278,-0.02883,0.051587763,21.13,15.25,26.05838445
22/12/2019 15:30,20.66395,14.86807,25.45698991,0.01395,-0.03193,0.034844331,20.65,14.9,25.46433781
22/12/2019 16:00,20.65062,14.86311,25.44327308,0.00062,-0.03689,0.03689521,20.65,14.9,25.46433781
22/12/2019 16:30,20.65,14.10497,25.00745246,0,-0.03503,0.03503,20.65,14.14,25.02722717
22/12/2019 17:00,21.15,12.78908,24.71604878,0,-0.04092,0.04092,21.15,12.83,24.73724722
22/12/2019 17:30,21.77,12.39249,25.050084,0,-0.03751,0.03751,21.77,12.43,25.06866171
22/12/2019 18:00,20.77,11.7228,23.84988343,0,-0.0372,0.0372,20.77,11.76,23.86819013
22/12/2019 18:30,20.42,11.72373,23.54617262,0,-0.03627,0.03627,20.42,11.76,23.56425259
22/12/2019 19:00,20.9,12.4728,24.33887302,0,-0.0372,0.0372,20.9,12.51,24.35795763
22/12/2019 19:30,20.04,12.09753,23.40837098,0,-0.04247,0.04247,20.04,12.14,23.43034784
22/12/2019 20:00,19.22,10.66691,21.98161434,0,-0.04309,0.04309,19.22,10.71,22.00255667
22/12/2019 20:30,19.22,15.09063,24.43635639,0,-0.03937,0.03937,19.22,15.13,24.46068887
22/12/2019 21:00,17.49,11.78156,21.08803585,0,-0.03844,0.03844,17.49,11.82,21.10953576
22/12/2019 21:30,17.97,11.21939,21.18479672,0,-0.04061,0.04061,17.97,11.26,21.2063316
22/12/2019 22:00,16.23,14.04745,21.46494238,0,-0.03255,0.03255,16.23,14.08,21.4862584
22/12/2019 22:30,14.08,12.97621,19.1475436,0,-0.03379,0.03379,14.08,13.01,19.17045905
22/12/2019 23:00,13.66,13.29776,19.06373576,0,-0.03224,0.03224,13.66,13.33,19.0862385
22/12/2019 23:30,14.04,14.34148,20.06986917,0,-0.02852,0.02852,14.04,14.37,20.09025883
23/12/2019 00:00,13.33,14.34179,19.57998571,0,-0.02821,0.02821,13.33,14.37,19.60065815
23/12/2019 00:30,12.66,13.17334,18.27053603,0,-0.02666,0.02666,12.66,13.2,18.28976763
23/12/2019 01:00,12.32,13.56745,18.32643172,0,-0.03255,0.03255,12.32,13.6,18.35054223
23/12/2019 01:30,12.32,14.06838,18.70031325,0,-0.03162,0.03162,12.32,14.1,18.7241128
23/12/2019 02:00,12.74,14.71683,19.46516594,0,-0.03317,0.03317,12.74,14.75,19.49025654
23/12/2019 02:30,12.07,13.9859,18.47404392,0,-0.0341,0.0341,12.07,14.02,18.49987297
23/12/2019 03:00,12.07,13.57148,18.1623228,0,-0.02852,0.02852,12.07,13.6,18.18364375
23/12/2019 03:30,11.72,13.57117,17.93139858,0,-0.02883,0.02883,11.72,13.6,17.95322812
23/12/2019 04:00,11.36,13.569,17.69653528,0,-0.031,0.031,11.36,13.6,17.72031602
23/12/2019 04:30,10.67,13.57024,17.26268559,0,-0.02976,0.02976,10.67,13.6,17.28608978
23/12/2019 05:00,10.67,13.88086,17.50791748,0,-0.02914,0.02914,10.67,13.91,17.53102963
23/12/2019 05:30,11.51,14.35838,18.40226008,0,-0.03162,0.03162,11.51,14.39,18.42694223
23/12/2019 06:00,12.24,14.35683,18.86627063,0,-0.03317,0.03317,12.24,14.39,18.89152455
23/12/2019 06:30,13.66,14.65187,20.03179709,0,-0.03813,0.03813,13.66,14.69,20.05970339
23/12/2019 07:00,14.94,15.11125,21.24978768,0,-0.03875,0.03875,14.94,15.15,21.27736121
23/12/2019 07:30,15.9,12.9528,20.50816978,0,-0.0372,0.0372,15.9,12.99,20.53168527
23/12/2019 08:00,16.42,12.05094,20.36765953,0,-0.03906,0.03906,16.42,12.09,20.39079449
23/12/2019 08:30,18.14,15.00342,23.5406502,0,-0.03658,0.03658,18.14,15.04,23.56398099
23/12/2019 09:00,19.32736,15.0121,24.4726376,0.01736,-0.0279,0.03286,19.31,15.04,24.47606382
23/12/2019 09:30,20.43603,12.48102,23.94592204,0.06603,-0.04898,0.082213146,20.37,12.53,23.91522109
23/12/2019 10:00,20.49369,12.46986,23.98934635,0.12369,-0.06014,0.13753558,20.37,12.53,23.91522109
23/12/2019 10:30,21.24615,13.17893,25.00166166,0.20615,-0.06107,0.215005506,21.04,13.24,24.85918744
23/12/2019 11:00,20.46265,13.18172,24.34086661,0.25265,-0.05828,0.259284749,20.21,13.24,24.16074709
23/12/2019 11:30,20.21854,11.93606,23.47890304,0.25854,-0.05394,0.264106901,19.96,11.99,23.284366
23/12/2019 12:00,21.41801,13.23575,25.17769311,0.20801,-0.05425,0.214967957,21.21,13.29,25.0297463
23/12/2019 12:30,20.10405,11.87761,23.3505984,0.23405,-0.05239,0.239841853,19.87,11.93,23.17631981
23/12/2019 13:00,21.31091,12.94443,24.93417641,0.08091,-0.04557,0.092860395,21.23,12.99,24.88881275
23/12/2019 13:30,21.41817,12.94133,25.02430875,0.18817,-0.04867,0.194362336,21.23,12.99,24.88881275
23/12/2019 14:00,19.80632,11.73102,23.01971204,0.14632,-0.04898,0.154300301,19.66,11.78,22.91907502
23/12/2019 14:30,17.893,10.30885,20.65022608,0.093,-0.05115,0.106138224,17.8,10.36,20.59537812
23/12/2019 15:00,18.30665,10.59311,21.15058897,0.06665,-0.03689,0.076178045,18.24,10.63,21.11147792
23/12/2019 15:30,21.10209,12.02086,24.28578344,0.01209,-0.02914,0.031548498,21.09,12.05,24.28972211
23/12/2019 16:00,23.53217,13.35001,27.05523594,0.00217,-0.03999,0.040048833,23.53,13.39,27.07310474
23/12/2019 16:30,25.18,15.17249,29.39790559,0,-0.03751,0.03751,25.18,15.21,29.41728234
23/12/2019 17:00,26.06,15.41846,30.27957247,0,-0.04154,0.04154,26.06,15.46,30.30074587
23/12/2019 17:30,24.07,12.79249,27.25825931,0,-0.03751,0.03751,24.07,12.83,27.27588312
23/12/2019 18:00,24.83,13.27404,28.1554442,0,-0.03596,0.03596,24.83,13.31,28.17241559
23/12/2019 18:30,25.91,13.60218,29.26341403,0,-0.03782,0.03782,25.91,13.64,29.28101262
23/12/2019 19:00,24.99,14.04621,28.66698651,0,-0.03379,0.03379,24.99,14.08,28.68355801
23/12/2019 19:30,25.33,18.49714,31.36483841,0,-0.03286,0.03286,25.33,18.53,31.38422852
23/12/2019 20:00,24.76,18.95807,31.18438741,0,-0.03193,0.03193,24.76,18.99,31.20380906
23/12/2019 20:30,23.09,18.31249,29.47024584,0,-0.03751,0.03751,23.09,18.35,29.49356879
23/12/2019 21:00,23.32,18.89125,30.01169316,0,-0.03875,0.03875,23.32,18.93,30.03609995
23/12/2019 21:30,21.34,13.42753,25.21297606,0,-0.04247,0.04247,21.34,13.47,25.23561967
23/12/2019 22:00,19.5,12.99784,23.43488521,0,-0.04216,0.04216,19.5,13.04,23.45829491
23/12/2019 22:30,16.92,12.79032,21.21034384,0,-0.03968,0.03968,16.92,12.83,21.23429537
23/12/2019 23:00,18.7,16.78156,25.12589811,0,-0.03844,0.03844,18.7,16.82,25.15158842
23/12/2019 23:30,17.55,16.78776,24.28644449,0,-0.03224,0.03224,17.55,16.82,24.30874123
24/12/2019 00:00,15.59,16.389,22.61962469,0,-0.031,0.031,15.59,16.42,22.64209575
24/12/2019 00:30,14.75,14.8921,20.96037076,0,-0.0279,0.0279,14.75,14.92,20.98020257
24/12/2019 01:00,14.75,15.23683,21.20668499,0,-0.03317,0.03317,14.75,15.27,21.2305299
24/12/2019 01:30,15.11,15.44435,21.6064816,0,-0.03565,0.03565,15.11,15.48,21.63197864
24/12/2019 02:00,15.11,15.45024,21.61069217,0,-0.02976,0.02976,15.11,15.48,21.63197864
24/12/2019 02:30,14.69,15.87427,21.62841992,0,-0.02573,0.02573,14.69,15.9,21.64731161
24/12/2019 03:00,14.42,15.87272,21.4448045,0,-0.02728,0.02728,14.42,15.9,21.46500408
24/12/2019 03:30,14.42,15.87272,21.4448045,0,-0.02728,0.02728,14.42,15.9,21.46500408
24/12/2019 04:00,14.02,16.15962,21.39377757,0,-0.03038,0.03038,14.02,16.19,21.41673411
24/12/2019 04:30,14.02,16.36776,21.55142611,0,-0.03224,0.03224,14.02,16.4,21.57592176
24/12/2019 05:00,13.5,15.82807,20.80331223,0,-0.03193,0.03193,13.5,15.86,20.82761628
24/12/2019 05:30,11.57,13.58776,17.84634758,0,-0.03224,0.03224,11.57,13.62,17.87090652
24/12/2019 06:00,14.83,16.40466,22.11428881,0,-0.03534,0.03534,14.83,16.44,22.14051716
24/12/2019 06:30,16.34,16.40559,23.15467519,0,-0.03441,0.03441,16.34,16.44,23.17906814
24/12/2019 07:00,16.82,16.40528,23.49565091,0,-0.03472,0.03472,16.82,16.44,23.51990646
24/12/2019 07:30,16.82,12.33311,20.85708518,0,-0.03689,0.03689,16.82,12.37,20.87891999
24/12/2019 08:00,19.14,14.98652,24.30916251,0,-0.03348,0.03348,19.14,15.02,24.3298171
24/12/2019 08:30,20.69,16.579,26.51300324,0,-0.031,0.031,20.69,16.61,26.53239906
24/12/2019 09:00,21.02372,14.42497,25.49659903,0.00372,-0.03503,0.035226968,21.02,14.46,25.51336904
24/12/2019 09:30,22.65913,14.07381,26.67411292,0.06913,-0.04619,0.083141283,22.59,14.12,26.63986674
24/12/2019 10:00,23.14579,14.29838,27.20608876,0.09579,-0.03162,0.100873924,23.05,14.33,27.14132274
24/12/2019 10:30,20.65623,15.86978,26.04860371,0.19623,-0.05022,0.202554342,20.46,15.92,25.92408147
24/12/2019 11:00,18.36025,14.86916,23.62605975,0.24025,-0.05084,0.245570292,18.12,14.92,23.47212815
24/12/2019 11:30,22.4042,17.93916,28.70124804,0.2542,-0.05084,0.259234152,22.15,17.99,28.53528693
24/12/2019 12:00,22.98648,18.44133,29.46966092,0.12648,-0.04867,0.135521066,22.86,18.49,29.40169553
24/12/2019 12:30,22.45645,18.16482,28.88343526,0.24645,-0.05518,0.252551846,22.21,18.22,28.72720836
24/12/2019 13:00,22.84855,18.60482,29.46515848,0.21855,-0.05518,0.225408374,22.63,18.66,29.33108419
24/12/2019 13:30,20.63564,16.90226,26.67425784,0.07564,-0.04774,0.08944561,20.56,16.95,26.6461273
24/12/2019 14:00,20.61704,16.91962,26.67088074,0.05704,-0.03038,0.064625893,20.56,16.95,26.6461273
24/12/2019 14:30,22.89798,18.66807,29.54343118,0.01798,-0.03193,0.036644308,22.88,18.7,29.54969374
24/12/2019 15:00,20.0786,16.49714,25.98664669,0.0186,-0.03286,0.037758967,20.06,16.53,25.99316256
24/12/2019 15:30,16.22271,13.64621,21.19894731,0.01271,-0.03379,0.03610136,16.21,13.68,21.2109995
24/12/2019 16:00,15.88403,13.14032,20.61481066,0.00403,-0.03968,0.039884123,15.88,13.18,20.63702498
24/12/2019 16:30,16.42,13.14094,21.03094634,0,-0.03906,0.03906,16.42,13.18,21.05537461
24/12/2019 17:00,17.18,13.14187,21.63009818,0,-0.03813,0.03813,17.18,13.18,21.65328612
24/12/2019 17:30,17.18,13.14342,21.63103995,0,-0.03658,0.03658,17.18,13.18,21.65328612
24/12/2019 18:00,16.53,13.14311,21.11829161,0,-0.03689,0.03689,16.53,13.18,21.14127007
24/12/2019 18:30,16.05,13.14156,20.74374844,0,-0.03844,0.03844,16.05,13.18,20.76812221
24/12/2019 19:00,15.46,13.14063,20.29009011,0,-0.03937,0.03937,15.46,13.18,20.31560976
24/12/2019 19:30,14.39,10.22094,17.65048766,0,-0.03906,0.03906,14.39,10.26,17.67313498
24/12/2019 20:00,13.6,8.10032,15.82956677,0,-0.03968,0.03968,13.6,8.14,15.84990852
24/12/2019 20:30,12.93,7.78815,15.09437579,0,-0.04185,0.04185,12.93,7.83,15.11601138
24/12/2019 21:00,12.45,8.07629,14.84011321,0,-0.04371,0.04371,12.45,8.12,14.86394631
24/12/2019 21:30,11.99,11.77877,16.80772212,0,-0.04123,0.04123,11.99,11.82,16.83664159
24/12/2019 22:00,10.84,7.09877,12.95755129,0,-0.04123,0.04123,10.84,7.14,12.9801849
24/12/2019 22:30,10.11,7.09846,12.35314674,0,-0.04154,0.04154,10.11,7.14,12.37706346
24/12/2019 23:00,9.34,6.73784,11.51668737,0,-0.04216,0.04216,9.34,6.78,11.54140373
24/12/2019 23:30,8.48,8.96621,12.3411232,0,-0.03379,0.03379,8.48,9,12.36569448
25/12/2019 00:00,7.81,10.33396,12.95325555,0,-0.02604,0.02604,7.81,10.36,12.97403946
25/12/2019 00:30,7.6,10.33303,12.82698363,0,-0.02697,0.02697,7.6,10.36,12.84871978
25/12/2019 01:00,7.6,10.33303,12.82698363,0,-0.02697,0.02697,7.6,10.36,12.84871978
25/12/2019 01:30,7.16,10.33086,12.56949754,0,-0.02914,0.02914,7.16,10.36,12.59345862
25/12/2019 02:00,6.91,10.33024,12.42827255,0,-0.02976,0.02976,6.91,10.36,12.45301971
25/12/2019 02:30,6.49,10.32962,12.19922741,0,-0.03038,0.03038,6.49,10.36,12.22496217
25/12/2019 03:00,6.49,10.32838,12.19817746,0,-0.03162,0.03162,6.49,10.36,12.22496217
25/12/2019 03:30,5.84,10.32466,11.86188029,0,-0.03534,0.03534,5.84,10.36,11.89265319
25/12/2019 04:00,5.84,10.32125,11.85891233,0,-0.03875,0.03875,5.84,10.36,11.89265319
25/12/2019 04:30,5.84,10.32001,11.85783312,0,-0.03999,0.03999,5.84,10.36,11.89265319
25/12/2019 05:00,5.84,10.32063,11.85837272,0,-0.03937,0.03937,5.84,10.36,11.89265319
25/12/2019 05:30,5.84,10.32342,11.86080101,0,-0.03658,0.03658,5.84,10.36,11.89265319
25/12/2019 06:00,6.39,10.32156,12.13946872,0,-0.03844,0.03844,6.39,10.36,12.17216908
25/12/2019 06:30,7.06,10.59404,12.73095768,0,-0.03596,0.03596,7.06,10.63,12.7608973
25/12/2019 07:00,7.39,7.18063,10.30405489,0,-0.03937,0.03937,7.39,7.22,10.33152941
25/12/2019 07:30,8.21,6.45125,10.44139486,0,-0.03875,0.03875,8.21,6.49,10.46538103
25/12/2019 08:00,9.25,8.25497,12.39786392,0,-0.03503,0.03503,9.25,8.29,12.42121572
25/12/2019 08:30,10.42,11.07931,15.20945463,0,-0.03069,0.03069,10.42,11.11,15.23182524
25/12/2019 09:00,11.31705,8.48993,14.1475981,0.01705,-0.03007,0.034567433,11.3,8.52,14.15204579
25/12/2019 09:30,12.21347,7.1735,14.16431967,0.07347,-0.0465,0.086948783,12.14,7.22,14.12473009
25/12/2019 10:00,12.64795,7.17691,14.54230643,0.13795,-0.04309,0.144523184,12.51,7.22,14.44397798
25/12/2019 10:30,13.34429,10.98443,17.28374317,0.20429,-0.04557,0.209310843,13.14,11.03,17.15577162
25/12/2019 11:00,13.64854,11.78916,18.03515838,0.25854,-0.05084,0.263491247,13.39,11.84,17.87393913
25/12/2019 11:30,13.69504,11.78947,18.07057618,0.30504,-0.05053,0.309196835,13.39,11.84,17.87393913
25/12/2019 12:00,13.94428,11.78575,18.25778869,0.24428,-0.05425,0.250231455,13.7,11.84,18.10733553
25/12/2019 12:30,14.32304,9.6511,17.2711669,0.24304,-0.0589,0.250075292,14.08,9.71,17.10352303
25/12/2019 13:00,14.20216,7.77327,16.19027718,0.35216,-0.05673,0.356700096,13.85,7.83,15.91010371
25/12/2019 13:30,14.14574,7.77048,16.13946466,0.29574,-0.05952,0.301669982,13.85,7.83,15.91010371
25/12/2019 14:00,13.25025,7.77203,15.36143142,0.24025,-0.05797,0.247144863,13.01,7.83,15.18449867
25/12/2019 14:30,12.68499,9.35707,15.76273232,0.19499,-0.06293,0.20489335,12.49,9.42,15.64405638
25/12/2019 15:00,12.18796,11.7873,16.95543601,0.09796,-0.0527,0.111236018,12.09,11.84,16.92198865
25/12/2019 15:30,11.87007,11.81179,16.74565451,0.03007,-0.02821,0.041231165,11.84,11.84,16.74428858
25/12/2019 16:00,11.84899,11.79629,16.71977936,0.00899,-0.04371,0.044624928,11.84,11.84,16.74428858
25/12/2019 16:30,11.84,11.79071,16.70947163,0,-0.04929,0.04929,11.84,11.84,16.74428858
25/12/2019 17:00,11.84,11.7966,16.71362832,0,-0.0434,0.0434,11.84,11.84,16.74428858
25/12/2019 17:30,11.84,11.79691,16.71384712,0,-0.04309,0.04309,11.84,11.84,16.74428858
25/12/2019 18:00,11.84,11.79784,16.71450354,0,-0.04216,0.04216,11.84,11.84,16.74428858
25/12/2019 18:30,11.84,11.79598,16.71319072,0,-0.04402,0.04402,11.84,11.84,16.74428858
25/12/2019 19:00,11.32,11.79846,16.35072042,0,-0.04154,0.04154,11.32,11.84,16.38072037
25/12/2019 19:30,10.8,9.15218,14.15635542,0,-0.03782,0.03782,10.8,9.19,14.18083566
25/12/2019 20:00,10.51,7.00032,12.62792858,0,-0.03968,0.03968,10.51,7.04,12.64996838
25/12/2019 20:30,10.51,6.66125,12.44316485,0,-0.03875,0.03875,10.51,6.7,12.46395202
25/12/2019 21:00,9.77,6.45373,11.7091217,0,-0.03627,0.03627,9.77,6.49,11.72915172
25/12/2019 21:30,9.21,6.45125,11.24467548,0,-0.03875,0.03875,9.21,6.49,11.26695167
25/12/2019 22:00,9.21,6.45001,11.24396411,0,-0.03999,0.03999,9.21,6.49,11.26695167
25/12/2019 22:30,8.73,6.45528,10.85741866,0,-0.03472,0.03472,8.73,6.49,10.87809726
25/12/2019 23:00,8.46,6.45156,10.63927753,0,-0.03844,0.03844,8.46,6.49,10.66263101
25/12/2019 23:30,7.85,10.17652,12.85239508,0,-0.03348,0.03348,7.85,10.21,12.87892076
26/12/2019 00:00,7.22,9.90807,12.25961872,0,-0.03193,0.03193,7.22,9.94,12.28543854
26/12/2019 00:30,7.22,9.88823,12.24358985,0,-0.05177,0.05177,7.22,9.94,12.28543854
26/12/2019 01:00,7.22,9.88668,12.24233807,0,-0.05332,0.05332,7.22,9.94,12.28543854
26/12/2019 01:30,6.91,9.88699,12.06236591,0,-0.05301,0.05301,6.91,9.94,12.10585396
26/12/2019 02:00,6.51,9.63668,11.62951854,0,-0.05332,0.05332,6.51,9.69,11.67373976
26/12/2019 02:30,6.18,9.16381,11.05295498,0,-0.04619,0.04619,6.18,9.21,11.09128036
26/12/2019 03:00,5.82,9.16288,10.85498825,0,-0.04712,0.04712,5.82,9.21,10.89479233
26/12/2019 03:30,5.82,9.1635,10.85551161,0,-0.0465,0.0465,5.82,9.21,10.89479233
26/12/2019 04:00,5.82,9.56195,11.19389511,0,-0.04805,0.04805,5.82,9.61,11.23496773
26/12/2019 04:30,5.61,9.15823,10.73989184,0,-0.05177,0.05177,5.61,9.21,10.78407159
26/12/2019 05:00,5.36,9.15668,10.61010785,0,-0.05332,0.05332,5.36,9.21,10.65615784
26/12/2019 05:30,5.82,9.6435,11.26363584,0,-0.0465,0.0465,5.82,9.69,11.30347292
26/12/2019 06:00,5.82,9.64102,11.26151263,0,-0.04898,0.04898,5.82,9.69,11.30347292
26/12/2019 06:30,6.6,10.53823,12.43439952,0,-0.05177,0.05177,6.6,10.59,12.47830517
26/12/2019 07:00,7.39,14.46389,16.2424202,0,-0.05611,0.05611,7.39,14.52,16.29240621
26/12/2019 07:30,8.1,14.46141,16.57535457,0,-0.05859,0.05859,8.1,14.52,16.62649693
26/12/2019 08:00,8.81,14.98358,17.3817079,0,-0.05642,0.05642,8.81,15.04,17.43036718
26/12/2019 08:30,9.59,14.19606,17.13173136,0,-0.05394,0.05394,9.59,14.25,17.17645481
26/12/2019 09:00,10.13,11.11048,15.0352807,0,-0.05952,0.05952,10.13,11.17,15.07931696
26/12/2019 09:30,11.38,11.1111,15.90474593,0,-0.0589,0.0589,11.38,11.17,15.94594933
26/12/2019 10:00,12.22,9.86451,15.70467948,0,-0.05549,0.05549,12.22,9.92,15.73959339
26/12/2019 10:30,12.85031,7.8311,15.04847482,0.00031,-0.0589,0.058900816,12.85,7.89,15.07894559
26/12/2019 11:00,13.54,9.36079,16.46074085,0,-0.05921,0.05921,13.54,9.42,16.49448393
26/12/2019 11:30,14.44031,12.41141,19.04115677,0.00031,-0.05859,0.05859082,14.44,12.47,19.07916403
26/12/2019 12:00,14.44062,10.23924,17.70235978,0.00062,-0.06076,0.060763163,14.44,10.3,17.73706853
26/12/2019 12:30,14.44124,8.43521,16.7242991,0.00124,-0.06479,0.064801865,14.44,8.5,16.75600191
26/12/2019 13:00,14.44093,8.43335,16.72309336,0.00093,-0.06665,0.066656488,14.44,8.5,16.75600191
26/12/2019 13:30,14.19031,8.43242,16.50668364,0.00031,-0.06758,0.067580711,14.19,8.5,16.54104289
26/12/2019 14:00,14.19031,8.7018,16.64590704,0.00031,-0.0682,0.068200705,14.19,8.77,16.68139682
26/12/2019 14:30,13.83062,11.21335,17.80520339,0.00062,-0.06665,0.066652884,13.83,11.28,17.84677282
26/12/2019 15:00,13.83,12.44645,18.60599413,0,-0.06355,0.06355,13.83,12.51,18.64856563
26/12/2019 15:30,14.06,12.44211,18.77470909,0,-0.06789,0.06789,14.06,12.51,18.81976886
26/12/2019 16:00,14.46,12.44645,19.07893387,0,-0.06355,0.06355,14.46,12.51,19.1204524
26/12/2019 16:30,14.46,12.4449,19.07792274,0,-0.0651,0.0651,14.46,12.51,19.1204524
26/12/2019 17:00,15.06,12.45265,19.54154784,0,-0.05735,0.05735,15.06,12.51,19.57814343
26/12/2019 17:30,15.06,12.45451,19.54273316,0,-0.05549,0.05549,15.06,12.51,19.57814343
26/12/2019 18:00,15.06,12.45451,19.54273316,0,-0.05549,0.05549,15.06,12.51,19.57814343
26/12/2019 18:30,14.48,12.14389,18.89826617,0,-0.05611,0.05611,14.48,12.2,18.93437086
26/12/2019 19:00,13.81,12.14079,18.38790042,0,-0.05921,0.05921,13.81,12.2,18.42704805
26/12/2019 19:30,13.27,11.87265,17.80597422,0,-0.05735,0.05735,13.27,11.93,17.84426519
26/12/2019 20:00,13.27,12.20048,18.02622013,0,-0.05952,0.05952,13.27,12.26,18.0665575
26/12/2019 20:30,12.49,11.82893,17.20243253,0,-0.06107,0.06107,12.49,11.89,17.24448318
26/12/2019 21:00,11.86,9.47769,15.18177222,0,-0.06231,0.06231,11.86,9.54,15.220749
26/12/2019 21:30,10.88,7.09831,12.99078153,0,-0.06169,0.06169,10.88,7.16,13.02459212
26/12/2019 22:00,10.32,7.09366,12.52287556,0,-0.06634,0.06634,10.32,7.16,12.56057324
26/12/2019 22:30,9.8,9.6542,13.75658307,0,-0.0558,0.0558,9.8,9.71,13.79580009
26/12/2019 23:00,9.04,10.55389,13.89626547,0,-0.05611,0.05611,9.04,10.61,13.93892751
26/12/2019 23:30,8.1,10.56133,13.30983439,0,-0.04867,0.04867,8.1,10.61,13.34848681
27/12/2019 00:00,7.5,10.56226,12.95420149,0,-0.04774,0.04774,7.5,10.61,12.99315589
27/12/2019 00:30,7.14,10.58241,12.76585294,0,-0.02759,0.02759,7.14,10.61,12.78873332
27/12/2019 01:00,7.43,10.58303,12.93079363,0,-0.02697,0.02697,7.43,10.61,12.95287613
27/12/2019 01:30,7.16,10.57962,12.77473911,0,-0.03038,0.03038,7.16,10.61,12.79991016
27/12/2019 02:00,6.7,10.57652,12.52009486,0,-0.03348,0.03348,6.7,10.61,12.54839034
27/12/2019 02:30,6.49,10.5759,12.40845521,0,-0.0341,0.0341,6.49,10.61,12.43753191
27/12/2019 03:00,6.12,10.57559,12.21873577,0,-0.03441,0.03441,6.12,10.61,12.24853052
27/12/2019 03:30,5.82,10.57342,12.06936662,0,-0.03658,0.03658,5.82,10.61,12.10142554
27/12/2019 04:00,5.82,10.57187,12.06800875,0,-0.03813,0.03813,5.82,10.61,12.10142554
27/12/2019 04:30,5.82,10.56691,12.06366391,0,-0.04309,0.04309,5.82,10.61,12.10142554
27/12/2019 05:00,5.82,10.56722,12.06393545,0,-0.04278,0.04278,5.82,10.61,12.10142554
27/12/2019 05:30,5.82,10.5728,12.06882347,0,-0.0372,0.0372,5.82,10.61,12.10142554
27/12/2019 06:00,6.53,10.57342,12.42731308,0,-0.03658,0.03658,6.53,10.61,12.45845095
27/12/2019 06:30,7.62,10.57156,13.03158781,0,-0.03844,0.03844,7.62,10.61,13.06279067
27/12/2019 07:00,8.25,11.10846,13.83692103,0,-0.04154,0.04154,8.25,11.15,13.87029199
27/12/2019 07:30,9.06,11.11001,14.33582653,0,-0.03999,0.03999,9.06,11.15,14.36684029
27/12/2019 08:00,10.03,11.11373,14.97050081,0,-0.03627,0.03627,10.03,11.15,14.99744645
27/12/2019 08:30,11.01,10.7459,15.38487786,0,-0.0341,0.0341,11.01,10.78,15.40871507
27/12/2019 09:00,11.84217,7.85187,14.20875972,0.00217,-0.03813,0.038191698,11.84,7.89,14.2280603
27/12/2019 09:30,14.09147,9.59156,17.04604206,0.01147,-0.03844,0.040114767,14.08,9.63,17.05823262
27/12/2019 10:00,14.79511,8.46993,17.04802024,0.02511,-0.03007,0.039175464,14.77,8.5,17.04121181
27/12/2019 10:30,15.58293,8.44761,17.72540048,0.06293,-0.05239,0.081883435,15.52,8.5,17.69520839
27/12/2019 11:00,16.02386,9.10226,18.42865232,0.06386,-0.04774,0.079732096,15.96,9.15,18.39685027
27/12/2019 11:30,16.40789,9.1004,18.762626,0.06789,-0.0496,0.084078607,16.34,9.15,18.72746913
27/12/2019 12:00,16.4392,9.61606,19.0451019,0.0992,-0.05394,0.112916622,16.34,9.67,18.98695605
27/12/2019 12:30,17.15943,13.17009,21.63093407,0.10943,-0.04991,0.120274407,17.05,13.22,21.57477462
27/12/2019 13:00,17.13432,13.16761,21.6095089,0.08432,-0.05239,0.09927021,17.05,13.22,21.57477462
27/12/2019 13:30,17.32603,13.59505,22.0230947,0.06603,-0.04495,0.079877803,17.26,13.64,21.99902725
27/12/2019 14:00,17.32603,13.59288,22.0217552,0.06603,-0.04712,0.081118773,17.26,13.64,21.99902725
27/12/2019 14:30,17.31921,13.59164,22.01562429,0.05921,-0.04836,0.076449419,17.26,13.64,21.99902725
27/12/2019 15:00,17.28232,13.61241,21.99946114,0.02232,-0.02759,0.035487892,17.26,13.64,21.99902725
27/12/2019 15:30,16.8462,10.90187,20.06602163,0.0062,-0.03813,0.038630777,16.84,10.94,20.08156368
27/12/2019 16:00,16.84,9.19094,19.18486325,0,-0.03906,0.03906,16.84,9.23,19.20360643
27/12/2019 16:30,17.55,10.26528,20.33171103,0,-0.03472,0.03472,17.55,10.3,20.34926289
27/12/2019 17:00,18.51,12.45187,22.30849987,0,-0.03813,0.03813,18.51,12.49,22.32980519
27/12/2019 17:30,18.51,9.79722,20.94291335,0,-0.04278,0.04278,18.51,9.84,20.96296019
27/12/2019 18:00,18.51,9.79505,20.9418983,0,-0.04495,0.04495,18.51,9.84,20.96296019
27/12/2019 18:30,17.91,10.16474,20.59344651,0,-0.04526,0.04526,17.91,10.21,20.61582402
27/12/2019 19:00,17.91,13.69032,22.54313558,0,-0.03968,0.03968,17.91,13.73,22.56725504
27/12/2019 19:30,17.34,13.35373,21.8860162,0,-0.03627,0.03627,17.34,13.39,21.90816514
27/12/2019 20:00,16.57,13.35373,21.281142,0,-0.03627,0.03627,16.57,13.39,21.30391983
27/12/2019 20:30,15.44,10.65249,18.75817537,0,-0.03751,0.03751,15.44,10.69,18.77950212
27/12/2019 21:00,14.31,8.08156,16.4343455,0,-0.03844,0.03844,14.31,8.12,16.45328235
27/12/2019 21:30,13.73,12.03466,18.25776386,0,-0.03534,0.03534,13.73,12.07,18.28107765
27/12/2019 22:00,12.89,12.03249,17.63328998,0,-0.03751,0.03751,12.89,12.07,17.6589071
27/12/2019 22:30,11.86,11.16125,16.28597868,0,-0.03875,0.03875,11.86,11.2,16.31255958
27/12/2019 23:00,10.86,11.16776,15.57749863,0,-0.03224,0.03224,10.86,11.2,15.60062819
27/12/2019 23:30,9.82,10.86962,14.64858488,0,-0.03038,0.03038,9.82,10.9,14.67114174
28/12/2019 00:00,9.13,10.8752,14.19953785,0,-0.0248,0.0248,9.13,10.9,14.21854071
28/12/2019 00:30,18.51463,13.05356,22.65363001,9.38463,1.88356,9.571785545,9.13,11.17,14.42656577
28/12/2019 01:00,18.51835,13.04457,22.65149207,9.38835,1.87457,9.573668493,9.13,11.17,14.42656577
28/12/2019 01:30,17.88742,13.04488,22.13885021,9.38742,1.87488,9.572817207,8.5,11.17,14.03634212
28/12/2019 02:00,17.52494,12.78,21.68990369,9.38494,1.86,9.56748132,8.14,10.92,13.62005874
28/12/2019 02:30,17.22145,12.79519,21.45449201,9.39145,1.87519,9.576829885,7.83,10.92,13.43708674
28/12/2019 03:00,16.8837,12.82619,21.20307703,9.3837,1.90619,9.575353049,7.5,10.92,13.24750543
28/12/2019 03:30,16.54649,11.97992,20.42803991,9.38649,1.86992,9.570934924,7.16,10.11,12.38861171
28/12/2019 04:00,16.54804,12.23131,20.57772029,9.38804,1.89131,9.576656439,7.16,10.34,12.57701077
28/12/2019 04:30,16.54525,12.20713,20.56111185,9.38525,1.86713,9.56917405,7.16,10.34,12.57701077
28/12/2019 05:00,16.54773,12.21333,20.56678871,9.38773,1.87333,9.572817759,7.16,10.34,12.57701077
28/12/2019 05:30,16.55176,12.21395,20.57039945,9.39176,1.87395,9.576891171,7.16,10.34,12.57701077
28/12/2019 06:00,16.90432,14.26333,22.11783483,9.38432,1.87333,9.569473713,7.52,12.39,14.49353304
28/12/2019 06:30,17.88804,15.85364,23.90229856,9.38804,1.87364,9.573182433,8.5,13.98,16.3612469
28/12/2019 07:00,17.88804,12.4548,21.79688093,9.38804,1.8848,9.575372895,8.5,10.57,13.56373474
28/12/2019 07:30,18.86587,12.4362,22.59602003,9.38587,1.8662,9.569600728,9.48,10.57,14.19842597
28/12/2019 08:00,19.70587,12.44333,23.30574551,9.38587,1.87333,9.570993728,10.32,10.57,14.7725184
28/12/2019 08:30,20.62959,10.22767,23.02575118,9.38959,1.87767,9.575491893,11.24,8.35,14.00214626
28/12/2019 09:00,22.12757,14.19953,26.29174788,9.40757,1.87953,9.593487704,12.72,12.32,17.70821278
28/12/2019 09:30,23.3526,13.26248,26.8558616,9.4426,1.86248,9.62452734,13.91,11.4,17.98466291
28/12/2019 10:00,23.98088,10.40558,26.14113044,9.50088,1.86558,9.6823091,14.48,8.54,16.81077036
28/12/2019 10:30,24.75675,12.87,27.90221444,9.58675,1.86,9.765519728,15.17,11.01,18.7443058
28/12/2019 11:00,25.15123,13.99659,28.78348315,9.65123,1.85659,9.828182281,15.5,12.14,19.68831125
28/12/2019 11:30,25.31644,11.01791,27.61007923,9.58644,1.84791,9.762919811,15.73,9.17,18.20774011
28/12/2019 12:00,25.87575,15.10914,29.96398755,9.55575,1.88914,9.740698538,16.32,13.22,21.00263793
28/12/2019 12:30,25.88784,15.08279,29.96115509,9.56784,1.86279,9.747489361,16.32,13.22,21.00263793
28/12/2019 13:00,26.07335,15.08465,30.12252058,9.54335,1.86465,9.723808351,16.53,13.22,21.16623018
28/12/2019 13:30,26.06002,15.42124,30.28100536,9.53002,1.86124,9.710071861,16.53,13.56,21.3802362
28/12/2019 14:00,26.01197,15.41845,30.23824042,9.48197,1.85845,9.662380218,16.53,13.56,21.3802362
28/12/2019 14:30,25.98624,15.42217,30.21800782,9.45624,1.86217,9.63784997,16.53,13.56,21.3802362
28/12/2019 15:00,25.70384,13.76984,29.15983341,9.44384,1.87984,9.629117944,16.26,11.89,20.14347785
28/12/2019 15:30,25.26602,10.94511,27.53483611,9.40602,1.88511,9.593062699,15.86,9.06,18.26535518
