Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2019 16:00,25.56083,10.49271,27.63065315,9.39083,1.87271,9.575736569,16.17,8.62,18.32411799
28/12/2019 16:30,26.24618,10.4986,28.26804851,9.38618,1.8786,9.572330591,16.86,8.62,18.93578623
28/12/2019 17:00,27.37525,13.82395,30.66766874,9.38525,1.87395,9.570507101,17.99,11.95,21.59728224
28/12/2019 17:30,27.36719,11.49744,29.68424186,9.37719,1.86744,9.561329638,17.99,9.63,20.40531793
28/12/2019 18:00,27.383,11.14643,29.56470177,9.393,1.87643,9.578592723,17.99,9.27,20.23790997
28/12/2019 18:30,26.95742,11.14891,29.17191607,9.38742,1.87891,9.573607316,17.57,9.27,19.86549269
28/12/2019 19:00,26.41804,11.14581,28.67301725,9.38804,1.87581,9.573607376,17.03,9.27,19.3895281
28/12/2019 19:30,25.95742,13.28759,29.16072189,9.38742,1.88759,9.57531463,16.57,11.4,20.11280438
28/12/2019 20:00,25.07525,12.98922,28.23983001,9.38525,1.87922,9.571540387,15.69,11.11,19.22519701
28/12/2019 20:30,24.01455,10.21046,26.09505902,9.39455,1.88046,9.580902855,14.62,8.33,16.82656531
28/12/2019 21:00,23.75835,12.13805,26.67942002,9.38835,1.90805,9.580280295,14.37,10.23,17.63943877
28/12/2019 21:30,23.27742,14.34364,27.34187796,9.38742,1.87364,9.572574424,13.89,12.47,18.66636012
28/12/2019 22:00,22.46773,13.97201,26.45781463,9.38773,1.88201,9.574520155,13.08,12.09,17.81163945
28/12/2019 22:30,21.30238,9.50062,23.32494746,9.39238,1.86062,9.574899939,11.91,7.64,14.14983039
28/12/2019 23:00,20.30866,9.30131,22.33732389,9.38866,1.89131,9.577264229,10.92,7.41,13.19676097
28/12/2019 23:30,19.40967,11.84573,22.73887879,9.37967,1.88573,9.567350048,10.03,9.96,14.13515122
29/12/2019 00:00,18.81269,12.51232,22.59370392,9.39269,1.88232,9.579444348,9.42,10.63,14.20328483
29/12/2019 00:30,18.56021,12.50705,22.38096725,9.39021,1.87705,9.575978308,9.17,10.63,14.03872501
29/12/2019 01:00,18.55184,13.18172,22.75804274,9.38184,1.80172,9.553277801,9.17,11.38,14.61483151
29/12/2019 01:30,18.11835,10.26612,20.82469271,9.38835,1.87612,9.573972111,8.73,8.39,12.10805517
29/12/2019 02:00,17.37052,8.4924,19.33535163,9.39052,1.8724,9.575371932,7.98,6.62,10.36845215
29/12/2019 02:30,17.11246,8.75325,19.22122974,9.38246,1.88325,9.569596972,7.73,6.87,10.34165364
29/12/2019 03:00,16.61207,10.68085,19.74946648,9.39207,1.87085,9.57658909,7.22,8.81,11.39054432
29/12/2019 03:30,16.60556,12.40333,20.72648591,9.38556,1.87333,9.570689724,7.22,10.53,12.76750955
29/12/2019 04:00,16.60649,12.41015,20.73131287,9.38649,1.88015,9.572938867,7.22,10.53,12.76750955
29/12/2019 04:30,16.35432,11.91883,20.23665712,9.38432,1.88883,9.572520077,6.97,10.03,12.21400016
29/12/2019 05:00,16.06742,12.38426,20.28624857,9.38742,1.87426,9.572695796,6.68,10.51,12.45321244
29/12/2019 05:30,16.48432,12.39356,20.62360626,9.38432,1.88356,9.571481606,7.1,10.51,12.68345773
29/12/2019 06:00,16.48959,12.39511,20.62875009,9.38959,1.88511,9.576953591,7.1,10.51,12.68345773
29/12/2019 06:30,17.15525,16.62426,23.88867144,9.38525,1.87426,9.570567805,7.77,14.75,16.67139466
29/12/2019 07:00,17.15649,10.59155,20.16249192,9.38649,1.86155,9.569303158,7.77,8.73,11.68699277
29/12/2019 07:30,17.84773,9.98217,20.44957662,9.38773,1.86217,9.570640086,8.46,8.12,11.72629524
29/12/2019 08:00,18.61804,12.91837,22.66088473,9.38804,1.86837,9.572152396,9.23,11.05,14.39775677
29/12/2019 08:30,19.4537,12.92333,23.35506159,9.3837,1.87333,9.56886571,10.07,11.05,14.95016388
29/12/2019 09:00,20.42858,13.7717,24.63709808,9.39858,1.8817,9.585097856,11.03,11.89,16.21829214
29/12/2019 09:30,21.78966,13.71032,25.74416744,9.41966,1.82032,9.59393347,12.37,11.89,17.15776792
29/12/2019 10:00,22.82174,14.2038,26.88084357,9.47174,1.8538,9.651447201,13.35,12.35,18.18639601
29/12/2019 10:30,23.86281,14.40969,27.87602674,9.53281,1.85969,9.712513238,14.33,12.55,19.04865875
29/12/2019 11:00,24.73877,14.75837,28.80653096,9.56877,1.86837,9.749470025,15.17,12.89,19.90680788
29/12/2019 11:30,24.83828,14.54465,28.78345005,9.66828,1.86465,9.846448993,15.17,12.68,19.77147693
29/12/2019 12:00,24.91547,14.54713,28.85133682,9.74547,1.86713,9.922719383,15.17,12.68,19.77147693
29/12/2019 12:30,24.86711,14.53628,28.80410728,9.69711,1.85628,9.873181746,15.17,12.68,19.77147693
29/12/2019 13:00,24.78062,10.68132,26.98462015,9.61062,1.85132,9.787308237,15.17,8.83,17.55271489
29/12/2019 13:30,24.89129,10.69434,27.09142347,9.72129,1.86434,9.898446489,15.17,8.83,17.55271489
29/12/2019 14:00,24.31952,10.68969,26.56517505,9.66952,1.85969,9.84672859,14.65,8.83,17.10530327
29/12/2019 14:30,24.22745,10.45132,26.38559121,9.57745,1.85132,9.754739066,14.65,8.6,16.98771615
29/12/2019 15:00,24.64824,14.35681,28.52461618,9.51824,1.90681,9.707358913,15.13,12.45,19.59386128
29/12/2019 15:30,24.59213,14.52651,28.56207889,9.46213,1.86651,9.644468037,15.13,12.66,19.72796239
29/12/2019 16:00,24.86695,12.11263,27.66009776,9.40695,1.88263,9.593487584,15.46,10.23,18.53819031
29/12/2019 16:30,25.96114,14.92775,29.94692823,9.39114,1.86775,9.575071831,16.57,13.06,21.09806863
29/12/2019 17:00,26.64432,12.59728,29.47221152,9.38432,1.88728,9.572214355,17.26,10.71,20.31284569
29/12/2019 17:30,26.65207,10.60147,28.68316582,9.39207,1.87147,9.576710231,17.26,8.73,19.34219481
29/12/2019 18:00,26.14556,10.61976,28.22002144,9.38556,1.88976,9.573919227,16.76,8.73,18.89736754
29/12/2019 18:30,26.14618,14.64418,29.9678951,9.38618,1.88418,9.573427248,16.76,12.76,21.06454842
29/12/2019 19:00,25.903,15.04077,29.95313291,9.393,1.88077,9.579443867,16.51,13.16,21.11316414
29/12/2019 19:30,25.45866,15.04449,29.57160882,9.38866,1.88449,9.575919755,16.07,13.16,20.77090513
29/12/2019 20:00,24.64176,14.74519,28.71649289,9.39176,1.87519,9.577133884,15.25,12.87,19.95493423
29/12/2019 20:30,24.34897,13.76209,27.9690447,9.38897,1.87209,9.573791236,14.96,11.89,19.10951857
29/12/2019 21:00,23.34959,12.03139,26.26704587,9.38959,1.88139,9.576222047,13.96,10.15,17.25989861
29/12/2019 21:30,22.75432,13.89883,26.66339352,9.38432,1.88883,9.572520077,13.37,12.01,17.97211729
29/12/2019 22:00,22.06835,13.87775,26.06921588,9.38835,1.86775,9.57233544,12.68,12.01,17.46489336
29/12/2019 22:30,21.5299,13.89418,25.62391133,9.3899,1.88418,9.577074516,12.14,12.01,17.07687618
29/12/2019 23:00,20.37928,13.0848,24.21832043,9.38928,1.8848,9.576588639,10.99,11.2,15.6914021
29/12/2019 23:30,19.32897,13.30674,23.46653811,9.38897,1.87674,9.574701598,9.94,11.43,15.14755756
30/12/2019 00:00,18.63897,13.30085,22.89811812,9.38897,1.87085,9.57354884,9.25,11.43,14.70399266
30/12/2019 00:30,18.63556,12.62403,22.50889224,9.38556,1.86403,9.568873724,9.25,10.76,14.18943621
30/12/2019 01:00,18.42649,11.78108,21.87074255,9.38649,1.88108,9.573121564,9.04,9.9,13.40640146
30/12/2019 01:30,18.05835,12.00178,21.68286715,9.38835,1.87178,9.573122588,8.67,10.13,13.33363416
30/12/2019 02:00,17.78021,12.77829,21.89567453,9.39021,1.87829,9.576221445,8.39,10.9,13.75507543
30/12/2019 02:30,17.223,12.3686,21.20410326,9.393,1.8786,9.579018058,7.83,10.49,13.09003438
30/12/2019 03:00,16.98618,12.3624,21.00855171,9.38618,1.8724,9.571115753,7.6,10.49,12.95376779
30/12/2019 03:30,16.56091,12.30567,20.63233516,9.38091,1.81567,9.555005493,7.18,10.49,12.71190387
30/12/2019 04:00,16.57548,12.8993,21.00329683,9.39548,1.8693,9.579630834,7.18,11.03,13.16105239
30/12/2019 04:30,16.57021,12.89806,20.99837639,9.39021,1.86806,9.574220178,7.18,11.03,13.16105239
30/12/2019 05:00,16.56339,12.53294,20.77066377,9.38339,1.88294,9.570447792,7.18,10.65,12.84425553
30/12/2019 05:30,17.00494,12.53046,21.12298303,9.38494,1.88046,9.57147996,7.62,10.65,13.09530068
30/12/2019 06:00,17.44928,12.28682,21.34111802,9.38928,1.86682,9.573066167,8.06,10.42,13.17345816
30/12/2019 06:30,18.82742,13.17209,22.97772179,9.38742,1.87209,9.572271163,9.44,11.3,14.7242521
30/12/2019 07:00,19.5799,13.46457,23.76272563,9.3899,1.87457,9.575188494,10.19,11.59,15.43256946
30/12/2019 07:30,20.61331,13.47139,24.62492432,9.39331,1.88139,9.579869576,11.22,11.59,16.13122748
30/12/2019 08:00,21.5668,13.46643,25.42580577,9.3868,1.87643,9.572512929,12.18,11.59,16.81310501
30/12/2019 08:30,22.5899,10.47581,24.90072644,9.3899,1.87581,9.575431331,13.2,8.6,15.75436447
30/12/2019 09:00,23.84261,12.21364,26.78886063,9.40261,1.87364,9.587471077,14.44,10.34,17.76032657
30/12/2019 09:30,25.09353,10.94294,27.37577732,9.44353,1.88294,9.629419604,15.65,9.06,18.08330998
30/12/2019 10:00,25.61414,10.93581,27.85096243,9.48414,1.87581,9.667862985,16.13,9.06,18.50028378
30/12/2019 10:30,26.09923,10.92744,28.29450038,9.58923,1.86744,9.769373785,16.51,9.06,18.83251709
30/12/2019 11:00,26.22354,10.92651,28.40884846,9.71354,1.86651,9.891244558,16.51,9.06,18.83251709
30/12/2019 11:30,26.7059,11.22155,28.96771098,9.5759,1.86155,9.755164233,17.13,9.36,19.52041239
30/12/2019 12:00,26.49636,11.21907,28.77367938,9.59636,1.85907,9.774777057,16.9,9.36,19.31889231
30/12/2019 12:30,26.63152,11.20636,28.89325807,9.73152,1.84636,9.905126287,16.9,9.36,19.31889231
30/12/2019 13:00,26.35889,11.21349,28.64495488,9.70889,1.85349,9.884228357,16.65,9.36,19.10057853
30/12/2019 13:30,26.33936,11.21504,28.62759172,9.68936,1.85504,9.865336822,16.65,9.36,19.10057853
30/12/2019 14:00,26.29162,11.22062,28.58586356,9.64162,1.86062,9.819508288,16.65,9.36,19.10057853
30/12/2019 14:30,25.92396,11.21132,28.24438702,9.58396,1.85132,9.761130827,16.34,9.36,18.83096386
30/12/2019 15:00,25.86382,11.21907,28.19228115,9.52382,1.85907,9.703570923,16.34,9.36,18.83096386
30/12/2019 15:30,25.8043,11.23271,28.14312833,9.4643,1.87271,9.647798569,16.34,9.36,18.83096386
30/12/2019 16:00,26.14819,11.23519,28.45974938,9.40819,1.87519,9.593246406,16.74,9.36,19.17908236
30/12/2019 16:30,26.89928,11.22682,29.14811747,9.38928,1.86682,9.573066167,17.51,9.36,19.85471481
30/12/2019 17:00,28.19742,11.56395,30.47653908,9.38742,1.87395,9.572635105,18.81,9.69,21.15921076
30/12/2019 17:30,28.66145,11.56767,30.90776125,9.39145,1.87767,9.577315789,19.27,9.69,21.56916781
30/12/2019 18:00,28.65711,11.56643,30.90327259,9.38711,1.87643,9.572816915,19.27,9.69,21.56916781
30/12/2019 18:30,28.663,11.56953,30.90989475,9.393,1.87953,9.57920049,19.27,9.69,21.56916781
30/12/2019 19:00,27.94773,11.21271,30.113128,9.38773,1.87271,9.572696449,18.56,9.34,20.77761295
30/12/2019 19:30,27.39897,11.21767,29.60641277,9.38897,1.87767,9.574883931,18.01,9.34,20.28782147
30/12/2019 20:00,26.70928,11.21519,28.96836421,9.38928,1.87519,9.574701899,17.32,9.34,19.67785557
30/12/2019 20:30,25.60548,10.66643,27.73830087,9.39548,1.87643,9.581024683,16.21,8.79,18.43985358
30/12/2019 21:00,24.49463,10.37023,26.59940919,9.38463,1.87023,9.569171359,15.11,8.5,17.33672691
30/12/2019 21:30,23.8499,12.41387,26.88720697,9.3899,1.88387,9.577013532,14.46,10.53,17.88777516
30/12/2019 22:00,22.89207,14.23992,26.95964003,9.39207,1.86992,9.576407452,13.5,12.37,18.31029492
30/12/2019 22:30,21.82145,11.39023,24.61530052,9.39145,1.87023,9.575859928,12.43,9.52,15.65679725
30/12/2019 23:00,20.44021,12.38364,23.89888542,9.39021,1.87364,9.575310475,11.05,10.51,15.25000328
30/12/2019 23:30,19.42393,13.46426,23.63419882,9.39393,1.87426,9.579079882,10.03,11.59,15.32739378
31/12/2019 00:00,18.68145,13.4562,23.02315992,9.39145,1.8662,9.575073657,9.29,11.59,14.85369314
31/12/2019 00:30,18.67649,13.16527,22.85028693,9.38649,1.86527,9.570027518,9.29,11.3,14.62853718
31/12/2019 01:00,18.68548,13.17736,22.86460101,9.39548,1.87736,9.581206866,9.29,11.3,14.62853718
31/12/2019 01:30,18.09804,13.16899,22.38216588,9.38804,1.86899,9.572273432,8.71,11.3,14.2672387
31/12/2019 02:00,17.78145,12.69364,21.84739025,9.39145,1.87364,9.576526508,8.39,10.82,13.6917676
31/12/2019 02:30,17.223,12.36736,21.20337998,9.393,1.87736,9.578774951,7.83,10.49,13.09003438
31/12/2019 03:00,17.21711,12.35744,21.1928101,9.38711,1.86744,9.571058787,7.83,10.49,13.09003438
31/12/2019 03:30,16.62866,12.36488,20.72203153,9.38866,1.87488,9.574033195,7.24,10.49,12.74588953
31/12/2019 04:00,16.63114,12.51745,20.81541189,9.39114,1.82745,9.567292407,7.24,10.69,12.91099144
31/12/2019 04:30,16.62897,12.99899,21.10678527,9.38897,1.86899,9.573185535,7.24,11.13,13.27759391
31/12/2019 05:00,16.63207,13.00798,21.11476489,9.39207,1.87798,9.577984536,7.24,11.13,13.27759391
31/12/2019 05:30,17.05238,13.00643,21.44646556,9.39238,1.87643,9.577984736,7.66,11.13,13.51119906
31/12/2019 06:00,17.35114,13.00426,21.68346922,9.39114,1.87426,9.576343825,7.96,11.13,13.68351198
31/12/2019 06:30,18.46773,13.00147,22.58528887,9.38773,1.87147,9.572453944,9.08,11.13,14.36395837
31/12/2019 07:00,19.23114,13.0086,23.21767473,9.39114,1.8786,9.577194185,9.84,11.13,14.85605937
31/12/2019 07:30,20.50269,13.27699,24.42619006,9.39269,1.80699,9.564927511,11.11,11.47,15.96850024
31/12/2019 08:00,21.55998,14.10341,25.76313085,9.37998,1.86341,9.563279857,12.18,12.24,17.26759972
31/12/2019 08:30,22.68579,14.36674,26.85234228,9.39579,1.87674,9.581389396,13.29,12.49,18.23798783
31/12/2019 09:00,23.68052,14.37015,27.69960719,9.39052,1.88015,9.576890408,14.29,12.49,18.97904634
31/12/2019 09:30,25.29331,14.60496,29.20712905,9.39331,1.86496,9.576656439,15.9,12.74,20.37443496
31/12/2019 10:00,25.97354,13.09178,29.08641407,9.40354,1.87178,9.588019863,16.57,11.22,20.01132929
31/12/2019 10:30,26.55199,11.09201,28.7756991,9.40199,1.88201,9.588502365,17.15,9.21,19.4665508
31/12/2019 11:00,27.11253,11.30573,29.3753096,9.41253,1.88573,9.599567627,17.7,9.42,20.050596
31/12/2019 11:30,27.42485,12.31302,30.06214994,9.43485,1.87302,9.618970758,17.99,10.44,20.79984856
31/12/2019 12:00,27.97151,15.72705,32.08964745,9.46151,1.87705,9.645905255,18.51,13.85,23.11801462
31/12/2019 12:30,27.93834,15.74999,32.07199755,9.42834,1.89999,9.617876957,18.51,13.85,23.11801462
31/12/2019 13:00,28.49129,15.73821,32.54911458,9.41129,1.88821,9.598839329,19.08,13.85,23.57687214
31/12/2019 13:30,28.49656,15.73387,32.55162971,9.41656,1.88387,9.603154087,19.08,13.85,23.57687214
31/12/2019 14:00,28.2478,15.73976,32.33694868,9.4178,1.88976,9.605527039,18.83,13.85,23.37501658
31/12/2019 14:30,27.95307,15.71992,32.07007963,9.42307,1.86992,9.606812636,18.53,13.85,23.13403121
31/12/2019 15:00,27.6916,15.73232,31.84855732,9.4116,1.88232,9.597986411,18.28,13.85,22.93427348
31/12/2019 15:30,26.51695,15.03271,30.48165034,9.40695,1.87271,9.591545811,17.11,13.16,21.5855901
31/12/2019 16:00,26.29145,15.03612,30.2873777,9.39145,1.87612,9.577012027,16.9,13.16,21.41951447
31/12/2019 16:30,26.87742,15.03674,30.7977151,9.38742,1.87674,9.57318167,17.49,13.16,21.88802641
31/12/2019 17:00,27.48897,15.0386,31.3337352,9.38897,1.8786,9.575066351,18.1,13.16,22.37846286
31/12/2019 17:30,27.49362,15.03984,31.33840979,9.39362,1.87984,9.579869265,18.1,13.16,22.37846286
31/12/2019 18:00,27.08742,15.03643,30.98100304,9.38742,1.87643,9.573120902,17.7,13.16,22.05619187
31/12/2019 18:30,26.27021,15.03705,30.2694038,9.39021,1.87705,9.575978308,16.88,13.16,21.40373799
31/12/2019 19:00,25.64804,14.82178,29.62274664,9.38804,1.87178,9.572818572,16.26,12.95,20.78677705
31/12/2019 19:30,24.63804,13.54077,28.11379496,9.38804,1.88077,9.574580452,15.25,11.66,19.19682526
31/12/2019 20:00,23.34959,9.70581,25.2864806,9.38959,1.87581,9.575127337,13.96,7.83,16.00595202
31/12/2019 20:30,22.42928,9.69713,24.43577156,9.38928,1.86713,9.573126624,13.04,7.83,15.21021039
31/12/2019 21:00,21.77835,10.33705,24.10707638,9.38835,1.87705,9.574154397,12.39,8.46,15.00278974
31/12/2019 21:30,21.32424,13.71054,25.35157034,9.39424,1.87054,9.578656747,11.93,11.84,16.80804867
31/12/2019 22:00,20.62339,13.1324,24.44962464,9.38339,1.8724,9.568379677,11.24,11.26,15.90990886
31/12/2019 22:30,19.93773,13.12868,23.87206141,9.38773,1.86868,9.571908874,10.55,11.26,15.4301685
31/12/2019 23:00,19.2699,13.13023,23.31806137,9.3899,1.87023,9.574339782,9.88,11.26,14.9800534
31/12/2019 23:30,18.56145,13.12992,22.73592367,9.39145,1.86992,9.575799387,9.17,11.26,14.52158738
01/01/2020 00:00,18.05432,13.13333,22.32583319,9.38432,1.87333,9.569473713,8.67,11.26,14.21114
01/01/2020 00:30,18.05494,12.42209,21.91550087,9.38494,1.87209,9.569839067,8.67,10.55,13.65545312
01/01/2020 01:00,18.32959,12.4286,22.14596955,9.38959,1.8786,9.575674301,8.94,10.55,13.82845255
01/01/2020 01:30,17.92866,12.42488,21.81317245,9.38866,1.87488,9.574033195,8.54,10.55,13.57328626
01/01/2020 02:00,17.49145,11.79364,21.09598937,9.39145,1.87364,9.576526508,8.1,9.92,12.80688877
01/01/2020 02:30,16.5868,9.55829,19.14374159,9.3868,1.87829,9.572877705,7.2,7.68,10.52722186
01/01/2020 03:00,16.21556,11.70356,19.99794246,9.38556,1.88356,9.572697362,6.83,9.82,11.96165958
01/01/2020 03:30,15.79525,11.69767,19.65516232,9.38525,1.87767,9.571236189,6.41,9.82,11.72691349
01/01/2020 04:00,15.25207,11.69519,19.21986234,9.39207,1.87519,9.577437884,5.86,9.82,11.43555858
01/01/2020 04:30,15.24463,11.69302,19.21263804,9.38463,1.87302,9.569717036,5.86,9.82,11.43555858
01/01/2020 05:00,15.24773,11.68961,19.21302298,9.38773,1.86961,9.572090477,5.86,9.82,11.43555858
01/01/2020 05:30,15.25238,11.69426,19.21954247,9.39238,1.87426,9.577559846,5.86,9.82,11.43555858
01/01/2020 06:00,15.24277,11.69767,19.21399284,9.38277,1.87767,9.568804392,5.86,9.82,11.43555858
01/01/2020 06:30,15.85804,11.69922,19.70657711,9.38804,1.87922,9.574276101,6.47,9.82,11.75981718
01/01/2020 07:00,15.85866,11.69643,19.70541986,9.38866,1.87643,9.574336851,6.47,9.82,11.75981718
01/01/2020 07:30,16.48153,12.04798,20.4155493,9.38153,1.87798,9.567649347,7.1,10.17,12.40318104
01/01/2020 08:00,16.83773,12.04767,20.70399729,9.38773,1.87767,9.573668011,7.45,10.17,12.60679975
01/01/2020 08:30,17.20393,12.30356,21.15071621,9.39393,1.88356,9.580903878,7.81,10.42,13.02200061
01/01/2020 09:00,17.86773,12.0393,21.54531318,9.38773,1.8693,9.572029933,8.48,10.17,13.24157468
01/01/2020 09:30,18.90463,13.04643,22.96942253,9.38463,1.87643,9.570385038,9.52,11.17,14.676488
01/01/2020 10:00,19.85641,13.05449,23.7633484,9.39641,1.88449,9.583518323,10.46,11.17,15.30295723
01/01/2020 10:30,20.9585,13.32441,24.83543082,9.4085,1.89441,9.597325747,11.55,11.43,16.24953538
01/01/2020 11:00,21.69858,13.31046,25.45577969,9.39858,1.88046,9.584854502,12.3,11.43,16.79091719
01/01/2020 11:30,22.18912,9.71542,24.22284938,9.40912,1.88542,9.596163179,12.78,7.83,14.98790512
01/01/2020 12:00,22.5685,9.72317,24.57391355,9.4085,1.89317,9.597081061,13.16,7.83,15.31321325
01/01/2020 12:30,22.95144,10.80744,25.36866881,9.43144,1.86744,9.614540687,13.52,8.94,16.20845458
01/01/2020 13:00,23.27307,9.89627,25.28975973,9.42307,1.89627,9.611976287,13.85,8,15.99445216
01/01/2020 13:30,23.26966,9.89007,25.28419588,9.41966,1.89007,9.607411676,13.85,8,15.99445216
01/01/2020 14:00,23.25323,9.88697,25.26786262,9.40323,1.88697,9.590692895,13.85,8,15.99445216
01/01/2020 14:30,23.25168,9.87953,25.2635258,9.40168,1.87953,9.587711919,13.85,8,15.99445216
01/01/2020 15:00,23.24548,9.87581,25.25636481,9.39548,1.87581,9.580903276,13.85,8,15.99445216
01/01/2020 15:30,23.24269,9.87891,25.25500943,9.39269,1.87891,9.578774881,13.85,8,15.99445216
01/01/2020 16:00,23.23277,9.87302,25.24357593,9.38277,1.87302,9.567893017,13.85,8,15.99445216
01/01/2020 16:30,23.98928,9.87891,25.94375489,9.38928,1.87891,9.57543115,14.6,8,16.64812302
01/01/2020 17:00,24.57804,9.88325,26.4907282,9.38804,1.88325,9.575067916,15.19,8,17.16787989
01/01/2020 17:30,24.57308,9.88387,26.48635775,9.38308,1.88387,9.570326873,15.19,8,17.16787989
01/01/2020 18:00,24.57866,9.88139,26.49060958,9.38866,1.88139,9.575310174,15.19,8,17.16787989
01/01/2020 18:30,24.13556,9.87829,26.0788395,9.38556,1.87829,9.571661812,14.75,8,16.77982419
01/01/2020 19:00,23.63432,9.87798,25.61553378,9.38432,1.87798,9.570385089,14.25,8,16.342047
01/01/2020 19:30,22.99207,9.87674,25.02369429,9.39207,1.87674,9.577741483,13.6,8,15.77846634
01/01/2020 20:00,22.50494,9.87271,24.57524623,9.38494,1.87271,9.569960373,13.12,8,15.36666522
01/01/2020 20:30,22.0699,9.55116,24.04797587,9.3899,1.87116,9.57452149,12.68,7.68,14.82446626
01/01/2020 21:00,21.31618,9.55271,23.35880558,9.38618,1.87271,9.571176403,11.93,7.68,14.18828038
01/01/2020 21:30,21.01742,13.04395,24.73613905,9.38742,1.87395,9.572635105,11.63,11.17,16.1253155
01/01/2020 22:00,20.2637,13.04054,24.0971621,9.3837,1.87054,9.568319893,10.88,11.17,15.59305294
01/01/2020 22:30,19.39455,10.3124,21.96574978,9.39455,1.8724,9.579324165,10,8.44,13.0856257
01/01/2020 23:00,18.19742,8.28023,19.99270626,9.38742,1.87023,9.571907569,8.81,6.41,10.89514571
01/01/2020 23:30,17.31742,10.60798,20.30818247,9.38742,1.87798,9.573424838,7.93,8.73,11.79397304
02/01/2020 00:00,16.78083,11.71178,20.46367626,9.39083,1.87178,9.575554734,7.39,9.84,12.3060026
02/01/2020 00:30,16.54339,11.71395,20.27067777,9.38339,1.87395,9.568683112,7.16,9.84,12.16927278
02/01/2020 01:00,16.54866,11.7217,20.27945755,9.38866,1.8817,9.575371089,7.16,9.84,12.16927278
02/01/2020 01:30,16.55052,11.72046,20.28025875,9.39052,1.88046,9.576951273,7.16,9.84,12.16927278
02/01/2020 02:00,15.89928,11.71395,19.74851207,9.38928,1.87395,9.574459124,6.51,9.84,11.79854652
02/01/2020 02:30,15.90083,11.71953,19.75307009,9.39083,1.87953,9.57707268,6.51,9.84,11.79854652
02/01/2020 03:00,15.27556,11.71147,19.24840936,9.38556,1.87147,9.570325829,5.89,9.84,11.46811667
02/01/2020 03:30,15.27401,11.70992,19.2462362,9.38401,1.86992,9.56850273,5.89,9.84,11.46811667
02/01/2020 04:00,15.28207,11.71054,19.25301043,9.39207,1.87054,9.576528535,5.89,9.84,11.46811667
02/01/2020 04:30,15.283,11.71023,19.25356008,9.393,1.87023,9.577380083,5.89,9.84,11.46811667
02/01/2020 05:00,15.26998,11.70651,19.24096322,9.37998,1.86651,9.563884377,5.89,9.84,11.46811667
02/01/2020 05:30,15.27897,11.731,19.26300302,9.38897,1.891,9.577506913,5.89,9.84,11.46811667
02/01/2020 06:00,15.71021,11.72139,19.60106328,9.39021,1.88139,9.576829965,6.32,9.84,11.69478516
02/01/2020 06:30,16.85556,11.72077,20.53013279,9.38556,1.88077,9.572148782,7.47,9.84,12.35420981
02/01/2020 07:00,18.00928,12.93341,22.17221821,9.38928,1.86341,9.572401775,8.62,11.07,14.03029936
02/01/2020 07:30,19.3037,12.9455,23.24260751,9.3837,1.8755,9.569290775,9.92,11.07,14.8644307
02/01/2020 08:00,20.29393,11.43496,23.29381688,9.39393,1.86496,9.57726457,10.9,9.57,14.50499569
02/01/2020 08:30,21.18494,9.70147,23.30064812,9.38494,1.87147,9.5697178,11.8,7.83,14.16152887
02/01/2020 09:00,22.05024,9.68256,24.08246358,9.27024,1.85256,9.453535223,12.78,7.83,14.98790512
02/01/2020 09:30,23.48943,10.31162,25.65312513,9.40943,1.89162,9.597687177,14.08,8.42,16.40557222
02/01/2020 10:00,24.03826,10.28961,26.14792569,9.43826,1.86961,9.621652321,14.6,8.42,16.85397283
02/01/2020 10:30,24.79655,10.27969,26.84289326,9.45655,1.85969,9.63767528,15.34,8.42,17.49891425
02/01/2020 11:00,25.31484,10.27907,27.32215958,9.47484,1.85907,9.655502798,15.84,8.42,17.93884054
02/01/2020 11:30,25.77717,10.67961,27.90190967,9.45717,1.86961,9.640202589,16.32,8.81,18.54611819
02/01/2020 12:00,25.7781,10.68612,27.90526116,9.4581,1.87612,9.642379471,16.32,8.81,18.54611819
02/01/2020 12:30,26.31593,13.00209,29.35272587,9.45593,1.87209,9.639467471,16.86,11.13,20.20238847
02/01/2020 13:00,26.69499,15.13062,30.68481958,9.49499,1.86062,9.675574499,17.2,13.27,21.72401666
02/01/2020 13:30,26.63671,15.15387,30.64562115,9.43671,1.88387,9.622913374,17.2,13.27,21.72401666
02/01/2020 14:00,26.63764,15.16503,30.65194936,9.43764,1.89503,9.626016179,17.2,13.27,21.72401666
02/01/2020 14:30,26.61935,15.16348,30.6352888,9.41935,1.89348,9.607779188,17.2,13.27,21.72401666
02/01/2020 15:00,26.61222,15.16379,30.62924714,9.41222,1.89379,9.600850269,17.2,13.27,21.72401666
02/01/2020 15:30,26.593,15.15046,30.60594856,9.393,1.88046,9.579383008,17.2,13.27,21.72401666
02/01/2020 16:00,26.58277,15.14705,30.59537195,9.38277,1.87705,9.56868275,17.2,13.27,21.72401666
02/01/2020 16:30,27.42083,15.57581,31.53581734,9.39083,1.87581,9.576343313,18.03,13.7,22.64444523
02/01/2020 17:00,28.07315,15.28224,31.96323842,9.41315,1.89224,9.601456407,18.66,13.39,22.96710038
02/01/2020 17:30,28.32191,13.79077,31.50104638,9.41191,1.88077,9.597986541,18.91,11.91,22.34806927
02/01/2020 18:00,27.9447,11.0579,30.05301001,9.4147,1.8879,9.602121771,18.53,9.17,20.67485913
02/01/2020 18:30,27.9447,11.10688,30.07106652,9.4147,1.93688,9.611871838,18.53,9.17,20.67485913
02/01/2020 19:00,27.1685,11.06007,29.33347134,9.4085,1.89007,9.596470021,17.76,9.17,19.98765869
02/01/2020 19:30,26.23997,10.84511,28.39282368,9.41997,1.88511,9.606741097,16.82,8.96,19.05764938
02/01/2020 20:00,25.72974,12.22728,28.4872936,9.40974,1.88728,9.597136691,16.32,10.34,19.31988613
02/01/2020 20:30,24.93222,14.3579,28.77090347,9.41222,1.8879,9.59969019,15.52,12.47,19.90907582
02/01/2020 21:00,23.68796,14.34953,27.69527866,9.39796,1.87953,9.584064127,14.29,12.47,18.96589044
02/01/2020 21:30,22.65649,13.25705,26.25006503,9.38649,1.87705,9.572330501,13.27,11.38,17.48134148
02/01/2020 22:00,21.20587,9.20814,23.11879678,9.38587,1.85814,9.568032186,11.82,7.35,13.91886849
02/01/2020 22:30,20.39742,13.04209,24.21055254,9.38742,1.87209,9.572271163,11.01,11.17,15.68403647
02/01/2020 23:00,19.53649,13.03558,23.48618291,9.38649,1.86558,9.570087944,10.15,11.17,15.09275985
02/01/2020 23:30,18.19494,10.78108,21.14917321,9.38494,1.88108,9.571601787,8.81,8.9,12.5230228
03/01/2020 00:00,17.27835,12.17829,21.13887712,9.38835,1.87829,9.574397581,7.89,10.3,12.97467148
03/01/2020 00:30,16.98773,11.71395,20.63491205,9.38773,1.87395,9.572939107,7.6,9.84,12.43324575
03/01/2020 01:00,16.98277,11.71612,20.63206109,9.38277,1.87612,9.568500359,7.6,9.84,12.43324575
03/01/2020 01:30,16.56277,11.71085,20.28470749,9.38277,1.87085,9.567468453,7.18,9.84,12.18105086
03/01/2020 02:00,16.17114,11.72418,19.97403729,9.39114,1.88418,9.578290284,6.78,9.84,11.94964435
03/01/2020 02:30,15.87711,11.7155,19.73158793,9.38711,1.8755,9.572634664,6.49,9.84,11.78752306
03/01/2020 03:00,15.60649,11.71519,19.51430775,9.38649,1.87519,9.571965945,6.22,9.84,11.64104806
03/01/2020 03:30,15.2361,12.10271,19.45801461,9.3961,1.87271,9.580904861,5.84,10.23,11.77957979
03/01/2020 04:00,15.21781,11.77705,19.24267777,9.37781,1.87705,9.563819169,5.84,9.9,11.49415504
03/01/2020 04:30,15.22649,11.77953,19.25106035,9.38649,1.87953,9.572817116,5.84,9.9,11.49415504
03/01/2020 05:00,15.22215,11.75628,19.23340766,9.38215,1.85628,9.564021856,5.84,9.9,11.49415504
03/01/2020 05:30,15.79401,13.03868,20.48067206,9.38401,1.86868,9.56826048,6.41,11.17,12.87854805
03/01/2020 06:00,16.08525,12.38767,20.30245393,9.38525,1.87767,9.571236189,6.7,10.51,12.46395202
03/01/2020 06:30,17.08494,12.38798,21.10348842,9.38494,1.87798,9.570993035,7.7,10.51,13.02881806
03/01/2020 07:00,18.1737,13.04271,22.36952516,9.3837,1.87271,9.56874435,8.79,11.17,14.21383129
03/01/2020 07:30,19.23145,11.62597,22.47246866,9.39145,1.85597,9.573085069,9.84,9.77,13.86645232
03/01/2020 08:00,20.39184,9.32054,22.4209635,9.38184,1.87054,9.566495789,11.01,7.45,13.29370528
03/01/2020 08:30,21.52711,9.70643,23.61421708,9.38711,1.87643,9.572816915,12.14,7.83,14.44605482
03/01/2020 09:00,22.65339,11.46736,25.390479,9.38339,1.87736,9.569351517,13.27,9.59,16.37256852
03/01/2020 09:30,23.94586,11.95093,26.7624539,9.42586,1.86093,9.607803974,14.52,10.09,17.68158647
03/01/2020 10:00,24.29926,10.67977,26.54263596,9.46926,1.84977,9.648239943,14.83,8.83,17.2597161
03/01/2020 10:30,24.97111,11.01186,27.29134286,9.51111,1.86186,9.691632272,15.46,9.15,17.9648017
03/01/2020 11:00,25.08581,11.00163,27.39222017,9.62581,1.85163,9.80228299,15.46,9.15,17.9648017
03/01/2020 11:30,25.17354,11.0038,27.47345502,9.71354,1.8538,9.888854017,15.46,9.15,17.9648017
03/01/2020 12:00,25.13386,11.00287,27.43672843,9.67386,1.85287,9.849705302,15.46,9.15,17.9648017
03/01/2020 12:30,25.81839,11.00535,28.0661182,9.53839,1.85535,9.71716046,16.28,9.15,18.67514123
03/01/2020 13:00,25.89434,11.00473,28.13575886,9.61434,1.85473,9.791606457,16.28,9.15,18.67514123
03/01/2020 13:30,25.8156,10.99946,28.06124238,9.5356,1.84946,9.713298598,16.28,9.15,18.67514123
03/01/2020 14:00,25.52938,10.99853,27.79778598,9.60938,1.84853,9.7855632,15.92,9.15,18.36215946
03/01/2020 14:30,25.49218,11.00256,27.76522227,9.57218,1.85256,9.749800434,15.92,9.15,18.36215946
03/01/2020 15:00,25.43576,10.9976,27.71146139,9.51576,1.8476,9.693467601,15.92,9.15,18.36215946
03/01/2020 15:30,25.39949,11.01558,27.68532274,9.47949,1.86558,9.661320789,15.92,9.15,18.36215946
03/01/2020 16:00,25.33966,11.03759,27.63922506,9.41966,1.88759,9.606924093,15.92,9.15,18.36215946
03/01/2020 16:30,26.03153,11.01837,28.26738459,9.38153,1.86837,9.565767695,16.65,9.15,18.99855258
03/01/2020 17:00,27.39649,11.3924,29.67076747,9.38649,1.8724,9.571419763,18.01,9.52,20.37131562
03/01/2020 17:30,28.12928,11.39674,30.3503225,9.38928,1.87674,9.575005585,18.74,9.52,21.01946717
03/01/2020 18:00,28.12649,11.39674,30.34773669,9.38649,1.87674,9.572269718,18.74,9.52,21.01946717
03/01/2020 18:30,27.92238,11.08519,30.04231586,9.39238,1.87519,9.577741884,18.53,9.21,20.69263154
03/01/2020 19:00,27.3337,11.08767,29.496908,9.3837,1.87767,9.569716313,17.95,9.21,20.17490025
03/01/2020 19:30,26.73176,11.08674,28.93964057,9.39176,1.87674,9.577437493,17.34,9.21,19.63414628
03/01/2020 20:00,25.91649,10.79829,28.07610231,9.38649,1.87829,9.572573731,16.53,8.92,18.78316533
03/01/2020 20:30,24.84215,10.37333,26.92096566,9.38215,1.87333,9.567345709,15.46,8.5,17.64260752
03/01/2020 21:00,23.97362,12.36185,26.97313091,9.39362,1.90185,9.584212546,14.58,10.46,17.94402407
03/01/2020 21:30,23.0468,12.88736,26.40528428,9.3868,1.87736,9.572695274,13.66,11.01,17.54467726
03/01/2020 22:00,21.79618,9.75325,23.8788473,9.38618,1.88325,9.573244254,12.41,7.87,14.6950672
03/01/2020 22:30,21.01494,13.04271,24.733378,9.38494,1.87271,9.569960373,11.63,11.17,16.1253155
03/01/2020 23:00,20.08083,13.04116,23.9439259,9.39083,1.87116,9.575433559,10.69,11.17,15.46108017
03/01/2020 23:30,18.8037,13.04426,22.8851885,9.3837,1.87426,9.569047823,9.42,11.17,14.61182056
04/01/2020 00:00,17.94804,12.67426,21.97200506,9.38804,1.87426,9.573303797,8.56,10.8,13.78091434
04/01/2020 00:30,17.5268,12.38023,21.45830406,9.3868,1.87023,9.57129952,8.14,10.51,13.2935962
04/01/2020 01:00,17.52525,12.38829,21.46168951,9.38525,1.87829,9.571357839,8.14,10.51,13.2935962
04/01/2020 01:30,17.22083,12.38395,21.21129896,9.39083,1.87395,9.575979151,7.83,10.51,13.1060673
04/01/2020 02:00,16.65556,12.04302,20.55339411,9.38556,1.87302,9.570629051,7.27,10.17,12.50127194
04/01/2020 02:30,15.87804,7.82333,17.70075271,9.38804,1.87333,9.573121765,6.49,5.95,8.804691931
04/01/2020 03:00,15.8799,11.04736,19.3446475,9.3899,1.87736,9.575735093,6.49,9.17,11.2342779
04/01/2020 03:30,15.87742,11.62333,19.6772525,9.38742,1.87333,9.572513753,6.49,9.75,11.7124976
04/01/2020 04:00,15.21083,11.62364,19.14362443,9.39083,1.87364,9.575918491,5.82,9.75,11.35495046
04/01/2020 04:30,15.20866,11.61899,19.13907698,9.38866,1.86899,9.5728815,5.82,9.75,11.35495046
04/01/2020 05:00,15.20091,11.61899,19.1329191,9.38091,1.86899,9.565280762,5.82,9.75,11.35495046
04/01/2020 05:30,15.20463,11.62457,19.13926334,9.38463,1.87457,9.570020529,5.82,9.75,11.35495046
04/01/2020 06:00,15.67114,11.6255,19.51248009,9.39114,1.8755,9.576586592,6.28,9.75,11.59745231
04/01/2020 06:30,16.39928,11.6286,20.10374897,9.38928,1.8786,9.575370326,7.01,9.75,12.0084387
04/01/2020 07:00,16.85866,11.62922,20.48055602,9.38866,1.87922,9.574884041,7.47,9.75,12.28264629
04/01/2020 07:30,17.83052,12.17798,21.59237459,9.39052,1.87798,9.576464627,8.44,10.3,13.31629077
04/01/2020 08:00,18.74835,12.18263,22.35882603,9.38835,1.88263,9.575249941,9.36,10.3,13.91760037
04/01/2020 08:30,19.84928,12.17643,23.28646311,9.38928,1.87643,9.574944828,10.46,10.3,14.67997275
04/01/2020 09:00,21.25517,13.72325,25.30039214,9.39517,1.88325,9.58205875,11.86,11.84,16.75843668
04/01/2020 09:30,22.52555,12.02519,25.53440027,9.42555,1.87519,9.610272126,13.1,10.15,16.57203971
04/01/2020 10:00,23.14895,10.78915,25.53976593,9.46895,1.84915,9.647816842,13.68,8.94,16.34215408
04/01/2020 10:30,23.97266,10.80899,26.29681905,9.51266,1.86899,9.69452546,14.46,8.94,17.00044705
04/01/2020 11:00,24.34554,10.37519,26.4641245,9.46554,1.87519,9.64949662,14.88,8.5,17.13663911
04/01/2020 11:30,24.74389,10.35783,26.82433102,9.55389,1.85783,9.732848835,15.19,8.5,17.40649591
04/01/2020 12:00,24.77086,10.36713,26.8528004,9.58086,1.86713,9.761098953,15.19,8.5,17.40649591
04/01/2020 12:30,25.51228,11.82744,28.12053996,9.48228,1.86744,9.664417528,16.03,9.96,18.87226801
04/01/2020 13:00,25.97865,15.06666,30.03155839,9.42865,1.88666,9.615556499,16.55,13.18,21.1569114
04/01/2020 13:30,26.19516,15.07007,30.22074482,9.43516,1.89007,9.622609253,16.76,13.18,21.32158531
04/01/2020 14:00,26.01026,15.04496,30.04803565,9.50026,1.86496,9.681581269,16.51,13.18,21.12563609
04/01/2020 14:30,25.48132,15.03907,29.58836419,9.60132,1.85907,9.779646569,15.88,13.18,20.63702498
04/01/2020 15:00,25.33748,15.04496,29.46758752,9.45748,1.86496,9.639605996,15.88,13.18,20.63702498
04/01/2020 15:30,25.30307,15.06883,29.45021204,9.42307,1.88883,9.610511276,15.88,13.18,20.63702498
04/01/2020 16:00,25.74323,15.05705,29.82329032,9.40323,1.87705,9.588746067,16.34,13.18,20.99304647
04/01/2020 16:30,26.2299,15.05426,30.24298924,9.3899,1.87426,9.575127809,16.84,13.18,21.38452712
04/01/2020 17:00,27.17176,12.3917,29.86400459,9.39176,1.8817,9.578410661,17.78,10.51,20.65401898
04/01/2020 17:30,27.1637,11.04457,29.32318407,9.3837,1.87457,9.569108547,17.78,9.17,20.00543176
04/01/2020 18:00,27.16835,11.04581,29.32795868,9.38835,1.87581,9.573911368,17.78,9.17,20.00543176
04/01/2020 18:30,26.94021,11.0486,29.11780343,9.39021,1.8786,9.576282254,17.55,9.17,19.80129794
04/01/2020 19:00,26.41804,11.04767,28.63501091,9.38804,1.87767,9.57397199,17.03,9.17,19.34191821
04/01/2020 19:30,25.62083,10.62426,27.73629086,9.39083,1.87426,9.57603982,16.23,8.75,18.43842184
04/01/2020 20:00,24.72618,10.37395,26.81422786,9.38618,1.87395,9.5714191,15.34,8.5,17.53754829
04/01/2020 20:30,23.82928,11.08581,26.28173831,9.38928,1.87581,9.574823344,14.44,9.21,17.12710425
04/01/2020 21:00,23.31246,14.35899,27.37976233,9.38246,1.86899,9.56680089,13.93,12.49,18.70948957
04/01/2020 21:30,22.50773,14.04744,26.53165054,9.38773,1.86744,9.571666872,13.12,12.18,17.90214512
04/01/2020 22:00,21.23393,9.39333,23.21883786,9.39393,1.87333,9.57889796,11.84,7.52,14.02626108
04/01/2020 22:30,20.39742,10.00015,22.71690434,9.38742,1.88015,9.573850755,11.01,8.12,13.68044224
04/01/2020 23:00,19.80773,13.04395,23.71688848,9.38773,1.87395,9.572939107,10.42,11.17,15.27564401
04/01/2020 23:30,18.78866,13.04581,22.87371643,9.38866,1.87581,9.57421536,9.4,11.17,14.59893489
05/01/2020 00:00,18.01176,12.50984,21.92987905,9.39176,1.87984,9.578045433,8.62,10.63,13.68580652
05/01/2020 00:30,18.0068,12.73085,22.05265036,9.3868,1.87085,9.571420687,8.62,10.86,13.86520826
05/01/2020 01:00,18.00711,12.73023,22.05254558,9.38711,1.87023,9.571603544,8.62,10.86,13.86520826
05/01/2020 01:30,17.30052,12.38023,21.27388275,9.39052,1.87023,9.574947839,7.91,10.51,13.1540184
05/01/2020 02:00,16.75711,12.38302,20.83602457,9.38711,1.87302,9.572149083,7.37,10.51,12.83654938
05/01/2020 02:30,16.37742,12.38085,20.53059504,9.38742,1.87085,9.572028728,6.99,10.51,12.62221058
05/01/2020 03:00,15.88021,12.37961,20.13543676,9.39021,1.86961,9.574522724,6.49,10.51,12.35233581
05/01/2020 03:30,15.87742,12.38271,20.13514273,9.38742,1.87271,9.572392439,6.49,10.51,12.35233581
05/01/2020 04:00,15.24804,10.21046,18.3509187,9.38804,1.88046,9.574519563,5.86,8.33,10.18471895
05/01/2020 04:30,15.24804,11.2586,18.9541235,9.38804,1.8786,9.574154427,5.86,9.38,11.06001808
05/01/2020 05:00,14.91773,11.5117,18.84298026,9.38773,1.8817,9.574459225,5.53,9.63,11.10485479
05/01/2020 05:30,15.20773,11.51046,19.07264379,9.38773,1.88046,9.5742156,5.82,9.63,11.25207981
05/01/2020 06:00,15.20711,11.51077,19.07233653,9.38711,1.88077,9.573668573,5.82,9.63,11.25207981
05/01/2020 06:30,15.81866,11.70341,19.67739337,9.38866,1.86341,9.571793637,6.43,9.84,11.75459485
05/01/2020 07:00,16.03145,11.71922,19.85818487,9.39145,1.87922,9.577619794,6.64,9.84,11.87077083
05/01/2020 07:30,17.03145,12.89372,21.36160819,9.39145,1.86372,9.57459061,7.64,11.03,13.41754448
05/01/2020 08:00,17.57525,12.88752,21.79398046,9.38525,1.85752,9.567303597,8.19,11.03,13.73815854
05/01/2020 08:30,18.15773,8.45612,20.0302053,9.38773,1.87612,9.573364132,8.77,6.58,10.96400018
05/01/2020 09:00,19.00579,8.45333,20.80093367,9.39579,1.87333,9.580722051,9.61,6.58,11.6468236
05/01/2020 09:30,20.54129,10.72612,23.17313628,9.41129,1.87612,9.596468398,11.13,8.85,14.21968354
05/01/2020 10:00,21.48376,9.6686,23.55915469,9.45376,1.8786,9.638605506,12.03,7.79,14.3319573
05/01/2020 10:30,22.61871,9.65186,24.59195892,9.49871,1.86186,9.679463535,13.12,7.79,15.25839113
05/01/2020 11:00,23.57375,9.64969,25.47230273,9.49375,1.85969,9.674178826,14.08,7.79,16.09131753
05/01/2020 11:30,24.14971,10.1931,26.21274081,9.52971,1.8631,9.710124319,14.62,8.33,16.82656531
05/01/2020 12:00,24.66637,10.19992,26.69209952,9.55637,1.86992,9.73759767,15.11,8.33,17.25401403
05/01/2020 12:30,24.92831,11.57186,27.48324186,9.54831,1.86186,9.728141987,15.38,9.71,18.18869154
05/01/2020 13:00,25.43777,14.41248,29.23695816,9.53777,1.86248,9.717915843,15.9,12.55,20.2561719
05/01/2020 13:30,25.4077,11.55403,27.91141036,9.5077,1.86403,9.688703068,15.9,9.69,18.62004565
05/01/2020 14:00,25.41266,11.00659,27.69383165,9.51266,1.85659,9.692142524,15.9,9.15,18.34482216
05/01/2020 14:30,25.41297,14.44124,29.22958188,9.51297,1.86124,9.693338566,15.9,12.58,20.2747725
05/01/2020 15:00,25.35035,15.0617,29.4872015,9.45035,1.8817,9.635865815,15.9,13.18,20.65241874
05/01/2020 15:30,24.94493,12.46224,27.88470833,9.42493,1.89224,9.613005655,15.52,10.57,18.77752114
05/01/2020 16:00,24.92168,10.3386,26.9810449,9.40168,1.8786,9.58752965,15.52,8.46,17.67602897
05/01/2020 16:30,25.82773,11.6955,28.3523607,9.38773,1.8755,9.573242648,16.44,9.82,19.14956919
05/01/2020 17:00,26.91432,12.49465,29.67316801,9.38432,1.86465,9.567778294,17.53,10.63,20.50116582
05/01/2020 17:30,26.91525,11.03961,29.0912989,9.38525,1.86961,9.569658255,17.53,9.17,19.78357399
05/01/2020 18:00,26.5868,11.04271,28.78887595,9.3868,1.87271,9.57178442,17.2,9.17,19.49176493
05/01/2020 18:30,26.12432,10.68426,28.22469676,9.38432,1.87426,9.569655815,16.74,8.81,18.91675712
05/01/2020 19:00,25.62021,10.37302,27.64045413,9.39021,1.87302,9.575189176,16.23,8.5,18.32110532
05/01/2020 19:30,24.99804,11.53356,27.53043788,9.38804,1.88356,9.575128893,15.61,9.65,18.35196447
05/01/2020 20:00,24.00959,9.70736,25.89774604,9.38959,1.87736,9.57543111,14.62,7.83,16.58473093
05/01/2020 20:30,23.41207,9.70643,25.34442355,9.39207,1.87643,9.577680744,14.02,7.83,16.05830938
05/01/2020 21:00,22.77711,12.0748,25.77978927,9.38711,1.8848,9.574461091,13.39,10.19,16.82641376
05/01/2020 21:30,22.1237,13.09922,25.71084725,9.3837,1.87922,9.570020559,12.74,11.22,16.97633647
05/01/2020 22:00,21.12401,13.09302,24.8525848,9.38401,1.87302,9.569109029,11.74,11.22,16.23933496
05/01/2020 22:30,20.06052,13.09767,23.95774242,9.39052,1.87767,9.57640384,10.67,11.22,15.48345246
05/01/2020 23:00,18.91388,13.06698,22.98871077,9.28388,1.84698,9.465820777,9.63,11.22,14.78598323
05/01/2020 23:30,17.77742,12.5224,21.74504917,9.38742,1.8724,9.572331796,8.39,10.65,13.55782431
06/01/2020 00:00,17.09207,12.51868,21.1862268,9.39207,1.86868,9.576165403,7.7,10.65,13.14201278
06/01/2020 00:30,16.80021,12.52085,20.95277406,9.39021,1.87085,9.574764935,7.41,10.65,12.9742283
06/01/2020 01:00,17.11711,12.51713,21.20551811,9.38711,1.86713,9.570998307,7.73,10.65,13.15961246
06/01/2020 01:30,16.62711,11.56302,20.25251141,9.38711,1.87302,9.572149083,7.24,9.69,12.09602001
06/01/2020 02:00,16.15238,11.1855,19.64725909,9.39238,1.8755,9.577802583,6.76,9.31,11.505377
06/01/2020 02:30,15.88021,11.71798,19.73555484,9.39021,1.87798,9.576160646,6.49,9.84,11.78752306
06/01/2020 03:00,15.56153,11.7093,19.47482792,9.38153,1.8693,9.565949385,6.18,9.84,11.61972461
06/01/2020 03:30,15.2799,11.71395,19.25336253,9.3899,1.87395,9.575067134,5.89,9.84,11.46811667
06/01/2020 04:00,15.27649,11.70992,19.24820441,9.38649,1.86992,9.570934924,5.89,9.84,11.46811667
06/01/2020 04:30,15.27525,11.71271,19.24891784,9.38525,1.87271,9.57026438,5.89,9.84,11.46811667
06/01/2020 05:00,15.27618,11.71054,19.24833558,9.38618,1.87054,9.570752054,5.89,9.84,11.46811667
06/01/2020 05:30,15.83494,11.71209,19.6956436,9.38494,1.87209,9.569839067,6.45,9.84,11.76554716
06/01/2020 06:00,16.3568,11.71271,20.11796416,9.3868,1.87271,9.57178442,6.97,9.84,12.05846176
06/01/2020 06:30,17.95331,11.72201,21.441242,9.39331,1.88201,9.579991357,8.56,9.84,13.0422084
06/01/2020 07:00,19.66525,12.99373,23.57030074,9.38525,1.82373,9.560800629,10.28,11.17,15.18049077
06/01/2020 07:30,21.47866,13.04581,25.13018094,9.38866,1.87581,9.57421536,12.09,11.17,16.46016403
06/01/2020 08:00,22.61269,11.24899,25.25615816,9.39269,1.86899,9.576833979,13.22,9.38,16.20965145
06/01/2020 08:30,24.33021,14.47085,28.30838424,9.39021,1.87085,9.574764935,14.94,12.6,19.54388907
06/01/2020 09:00,24.98176,14.80612,29.03979205,9.39176,1.87612,9.57731602,15.59,12.93,20.25420944
06/01/2020 09:30,25.84618,15.04372,29.90549334,9.38618,1.86372,9.569421468,16.46,13.18,21.08658341
06/01/2020 10:00,26.57238,15.05581,30.54126379,9.39238,1.87581,9.577863291,17.18,13.18,21.65328612
06/01/2020 10:30,27.09982,15.0586,31.0026076,9.39982,1.8786,9.585705712,17.7,13.18,22.06813087
06/01/2020 11:00,26.74505,15.03721,30.68249312,9.56505,1.85721,9.743685673,17.18,13.18,21.65328612
06/01/2020 11:30,26.65422,15.04899,30.60914151,9.47422,1.86899,9.656809423,17.18,13.18,21.65328612
06/01/2020 12:00,26.90289,15.47814,31.03769173,9.52289,1.85814,9.702480003,17.38,13.62,22.08096012
06/01/2020 12:30,27.20462,11.92984,29.70542765,9.42462,1.87984,9.610268496,17.78,10.05,20.42378271
06/01/2020 13:00,27.48649,11.04364,29.62210521,9.38649,1.87364,9.571662414,18.1,9.17,20.29036471
06/01/2020 13:30,27.90362,11.04488,30.01002138,9.39362,1.87488,9.578897208,18.51,9.17,20.65693588
06/01/2020 14:00,27.6085,11.05635,29.74007646,9.4085,1.88635,9.595738042,18.2,9.17,20.37961972
06/01/2020 14:30,27.27478,11.04705,29.42704433,9.40478,1.87705,9.590266083,17.87,9.17,20.0854624
06/01/2020 15:00,27.27881,11.05015,29.43194336,9.40881,1.88015,9.594825149,17.87,9.17,20.0854624
06/01/2020 15:30,26.84547,11.04984,29.03064284,9.43547,1.87984,9.620909133,17.41,9.17,19.67732197
06/01/2020 16:00,26.8247,11.05604,29.01379931,9.4147,1.88604,9.601756244,17.41,9.17,19.67732197
06/01/2020 16:30,27.30207,11.04333,29.45094504,9.39207,1.87333,9.577073884,17.91,9.17,20.12105862
06/01/2020 17:00,28.2337,11.0486,30.31853192,9.3837,1.8786,9.569898832,18.85,9.17,20.96214207
06/01/2020 17:30,28.63773,11.0579,30.69848094,9.38773,1.8879,9.575679661,19.25,9.17,21.32255613
06/01/2020 18:00,28.63742,11.05232,30.6961822,9.38742,1.88232,9.574277144,19.25,9.17,21.32255613
06/01/2020 18:30,28.63339,11.0517,30.69219927,9.38339,1.8817,9.570203905,19.25,9.17,21.32255613
06/01/2020 19:00,27.97796,10.49038,29.87999863,9.39796,1.89038,9.586197823,18.58,8.6,20.47379789
06/01/2020 19:30,27.45432,11.23085,29.66263101,9.38432,1.87085,9.568988535,18.07,9.36,20.35029484
06/01/2020 20:00,26.4368,10.41843,28.41563087,9.3868,1.93843,9.584859159,17.05,8.48,19.04239743
06/01/2020 20:30,25.22742,10.35302,27.26917203,9.38742,1.87302,9.572453091,15.84,8.48,17.96708101
06/01/2020 21:00,24.38618,12.67829,27.48499249,9.38618,1.87829,9.572269758,15,10.8,18.48350616
06/01/2020 21:30,23.27835,13.71519,27.01829039,9.38835,1.87519,9.573789911,13.89,11.84,18.25151227
06/01/2020 22:00,21.803,11.23488,24.52739973,9.393,1.87488,9.578289201,12.41,9.36,15.54405674
06/01/2020 22:30,20.40905,8.88271,22.25829865,9.37905,1.87271,9.564184317,11.03,7.01,13.06908566
06/01/2020 23:00,19.38587,11.70373,22.64485044,9.38587,1.82373,9.561409246,10,9.88,14.0575389
06/01/2020 23:30,18.04114,11.96984,21.65086146,9.39114,1.87984,9.577437493,8.65,10.09,13.29024454
07/01/2020 00:00,17.17711,11.97356,20.93846334,9.38711,1.88356,9.574217066,7.79,10.09,12.74724284
07/01/2020 00:30,16.94773,11.71984,20.60534401,9.38773,1.87984,9.574093846,7.56,9.84,12.40883556
07/01/2020 01:00,17.17804,13.8362,22.05732279,9.38804,1.8662,9.571729075,7.79,11.97,14.28163156
07/01/2020 01:30,16.9006,12.37868,20.94903336,9.3806,1.86868,9.564916168,7.52,10.51,12.92325423
07/01/2020 02:00,16.55021,12.37372,20.66442348,9.39021,1.86372,9.573374331,7.16,10.51,12.71714197
07/01/2020 02:30,16.54649,12.37868,20.66441506,9.38649,1.86868,9.570692737,7.16,10.51,12.71714197
07/01/2020 03:00,15.92269,11.47046,19.62405436,9.39269,1.88046,9.57907904,6.53,9.59,11.60211188
07/01/2020 03:30,15.65967,11.71395,19.55612153,9.37967,1.87395,9.565035176,6.28,9.84,11.67321721
07/01/2020 04:00,15.30331,11.71271,19.27119281,9.39331,1.87271,9.578168692,5.91,9.84,11.47840146
07/01/2020 04:30,15.29153,11.71147,19.26108562,9.38153,1.87147,9.566373665,5.91,9.84,11.47840146
07/01/2020 05:00,15.29525,11.71209,19.26441602,9.38525,1.87209,9.570143078,5.91,9.84,11.47840146
07/01/2020 05:30,15.96432,11.71364,19.80072916,9.38432,1.87364,9.569534404,6.58,9.84,11.83731388
07/01/2020 06:00,16.75773,11.71581,20.4470467,9.38773,1.87581,9.573303385,7.37,9.84,12.2940026
07/01/2020 06:30,18.39998,12.17426,22.06290712,9.37998,1.87426,9.565399905,9.02,10.3,13.69125268
07/01/2020 07:00,19.78742,11.71333,22.99443606,9.38742,1.87333,9.572513753,10.4,9.84,14.31731818
07/01/2020 07:30,21.97052,12.52705,25.2909219,9.39052,1.87705,9.576282294,12.58,10.65,16.48268485
07/01/2020 08:00,23.19556,13.59798,26.88752617,9.38556,1.87798,9.571600984,13.81,11.72,18.11282695
07/01/2020 08:30,23.94804,11.39798,26.5221147,9.38804,1.87798,9.574032793,14.56,9.52,17.39609152
07/01/2020 09:00,23.95858,10.09077,25.99686894,9.39858,1.88077,9.584915326,14.56,8.21,16.71519369
07/01/2020 09:30,25.03664,10.37984,27.10303343,9.40664,1.87984,9.592636474,15.63,8.5,17.79176495
07/01/2020 10:00,25.37035,10.37178,27.40854756,9.45035,1.87178,9.633933542,15.92,8.5,18.0470607
07/01/2020 10:30,25.86306,10.35969,27.86074388,9.46306,1.85969,9.644063016,16.4,8.5,18.47187051
07/01/2020 11:00,25.85128,10.3755,27.85569381,9.45128,1.8755,9.635569204,16.4,8.5,18.47187051
07/01/2020 11:30,25.99244,10.50752,28.03595751,9.46244,1.85752,9.643036415,16.53,8.65,18.65645733
07/01/2020 12:00,26.00763,10.51279,28.05201547,9.47763,1.86279,9.658957345,16.53,8.65,18.65645733
07/01/2020 12:30,26.24632,10.52457,28.27783385,9.44632,1.87457,9.630523051,16.8,8.65,18.89609748
07/01/2020 13:00,26.72492,10.97062,28.8890265,9.46492,1.86062,9.646067457,17.26,9.11,19.51665186
07/01/2020 13:30,27.31756,10.9948,29.44715116,9.44756,1.8848,9.633735568,17.87,9.11,20.05814049
07/01/2020 14:00,26.79344,10.96721,28.95113335,9.49344,1.85721,9.673398163,17.3,9.11,19.5520357
07/01/2020 14:30,26.73144,10.99325,28.90365773,9.43144,1.88325,9.617623981,17.3,9.11,19.5520357
07/01/2020 15:00,26.73423,10.72395,28.80489815,9.43423,1.87395,9.618543772,17.3,8.85,19.43225412
07/01/2020 15:30,26.69114,11.02891,28.87998979,9.39114,1.87891,9.577254998,17.3,9.15,19.57070515
07/01/2020 16:00,27.39029,11.02674,29.52654706,9.38029,1.87674,9.566190125,18.01,9.15,20.20105443
07/01/2020 16:30,28.12649,11.02643,30.21062062,9.38649,1.87643,9.572208944,18.74,9.15,20.85449832
07/01/2020 17:00,29.11525,14.27961,32.42846041,9.38525,1.86961,9.569658255,19.73,12.41,23.30838905
07/01/2020 17:30,29.82649,15.73263,33.72143461,9.38649,1.88263,9.573426254,20.44,13.85,24.69040502
07/01/2020 18:00,29.82773,15.72581,33.71935019,9.38773,1.87581,9.573303385,20.44,13.85,24.69040502
07/01/2020 18:30,29.82463,15.72736,33.71733096,9.38463,1.87736,9.570567423,20.44,13.85,24.69040502
07/01/2020 19:00,29.40742,15.72612,33.34827134,9.38742,1.87612,9.573060143,20.02,13.85,24.34384727
07/01/2020 19:30,28.67339,15.41891,32.55619879,9.38339,1.87891,9.569655724,19.29,13.54,23.56768338
07/01/2020 20:00,27.77866,15.21201,31.67110986,9.38866,1.88201,9.575432013,18.39,13.33,22.71301389
