Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/01/2020 20:30,26.26463,13.0117,29.31100691,9.38463,1.8817,9.571419703,16.88,11.13,20.21908257
07/01/2020 21:00,24.72556,10.29674,26.78387896,9.38556,1.87674,9.571357769,15.34,8.42,17.49891425
07/01/2020 21:30,23.75711,11.80123,26.52676582,9.38711,1.90123,9.577708999,14.37,9.9,17.45012607
07/01/2020 22:00,22.46432,13.14325,26.02673037,9.38432,1.88325,9.571420606,13.08,11.26,17.25902662
07/01/2020 22:30,21.45184,13.13426,25.15333427,9.38184,1.87426,9.567223857,12.07,11.26,16.50674105
07/01/2020 23:00,20.13176,13.13643,24.03858469,9.39176,1.87643,9.577376752,10.74,11.26,15.56069407
07/01/2020 23:30,18.80618,13.1293,22.93580007,9.38618,1.8693,9.570509782,9.42,11.26,14.68073568
08/01/2020 00:00,17.90184,12.89046,22.05991465,9.38184,1.88046,9.568440395,8.52,11.01,13.92158396
08/01/2020 00:30,17.59587,11.7186,21.14096088,9.38587,1.8786,9.57202662,8.21,9.84,12.81521362
08/01/2020 01:00,17.59401,11.7186,21.13941281,9.38401,1.8786,9.5702028,8.21,9.84,12.81521362
08/01/2020 01:30,17.23897,11.71674,20.84380203,9.38897,1.87674,9.574701598,7.85,9.84,12.58761693
08/01/2020 02:00,17.23928,11.71488,20.84301294,9.38928,1.87488,9.574641191,7.85,9.84,12.58761693
08/01/2020 02:30,16.80998,12.03868,20.67619993,9.37998,1.86868,9.564308116,7.43,10.17,12.59499107
08/01/2020 03:00,16.56556,12.05077,20.48508813,9.38556,1.88077,9.572148782,7.18,10.17,12.44914857
08/01/2020 03:30,16.56122,11.71674,20.28684313,9.38122,1.87674,9.567102054,7.18,9.84,12.18105086
08/01/2020 04:00,16.00835,11.71612,19.83770999,9.38835,1.87612,9.573972111,6.62,9.84,11.85959527
08/01/2020 04:30,16.00525,11.71581,19.83502537,9.38525,1.87581,9.570871471,6.62,9.84,11.85959527
08/01/2020 05:00,16.31866,12.2355,20.39622819,9.38866,1.8755,9.574154628,6.93,10.36,12.46412853
08/01/2020 05:30,16.60339,12.24015,20.62750182,9.38339,1.88015,9.569899264,7.22,10.36,12.62766803
08/01/2020 06:00,17.23339,12.23798,21.13664792,9.38339,1.87798,9.569473171,7.85,10.36,12.99815756
08/01/2020 06:30,18.99773,13.12388,23.09004052,9.38773,1.84388,9.567098202,9.61,11.28,14.8185863
08/01/2020 07:00,20.72432,13.67519,24.82958439,9.38432,1.87519,9.569838003,11.34,11.8,16.36568361
08/01/2020 07:30,22.71215,12.63209,25.98867937,9.38215,1.87209,9.567102988,13.33,10.76,17.13086396
08/01/2020 08:00,23.77556,10.26581,25.8971834,9.38556,1.87581,9.571175459,14.39,8.39,16.65725668
08/01/2020 08:30,24.49866,10.27077,26.56450749,9.38866,1.88077,9.575188374,15.11,8.39,17.28306107
08/01/2020 09:00,24.77951,10.26674,26.82219354,9.39951,1.87674,9.585037364,15.38,8.39,17.51960331
08/01/2020 09:30,25.70369,10.99465,27.95643053,9.42369,1.86465,9.606396454,16.28,9.13,18.66535025
08/01/2020 10:00,26.44997,11.00953,28.64979343,9.41997,1.87953,9.605647704,17.03,9.13,19.32298631
08/01/2020 10:30,26.52654,10.98845,28.71242515,9.49654,1.85845,9.676678582,17.03,9.13,19.32298631
08/01/2020 11:00,26.20682,10.99279,28.41898743,9.61682,1.86279,9.795571116,16.59,9.13,18.93634072
08/01/2020 11:30,26.80954,15.09721,30.76811962,9.58954,1.85721,9.767727801,17.22,13.24,21.72155611
08/01/2020 12:00,27.08946,15.09938,31.01338613,9.59946,1.85938,9.777879437,17.49,13.24,21.93621891
08/01/2020 12:30,27.08233,15.10155,31.00821521,9.59233,1.86155,9.771292813,17.49,13.24,21.93621891
08/01/2020 13:00,27.17701,15.09938,31.08988821,9.47701,1.85938,9.657691884,17.7,13.24,22.10401773
08/01/2020 13:30,27.16771,15.09783,31.08100605,9.46771,1.85783,9.648267459,17.7,13.24,22.10401773
08/01/2020 14:00,27.14353,15.12201,31.07163348,9.44353,1.88201,9.629237794,17.7,13.24,22.10401773
08/01/2020 14:30,27.13764,15.11798,31.06452678,9.43764,1.87798,9.622674142,17.7,13.24,22.10401773
08/01/2020 15:00,27.11005,15.131,31.04677072,9.41005,1.891,9.598172847,17.7,13.24,22.10401773
08/01/2020 15:30,27.10726,15.13286,31.04524112,9.40726,1.89286,9.595804275,17.7,13.24,22.10401773
08/01/2020 16:00,27.65176,15.11302,31.5122707,9.39176,1.87302,9.576709237,18.26,13.24,22.55493738
08/01/2020 16:30,28.35525,13.37961,31.35337568,9.38525,1.86961,9.569658255,18.97,11.51,22.18875842
08/01/2020 17:00,29.34463,13.98533,32.50687258,9.38463,1.93533,9.582107412,19.96,12.05,23.315319
08/01/2020 17:30,29.34463,11.85705,31.64959628,9.38463,1.87705,9.570506619,19.96,9.98,22.31595842
08/01/2020 18:00,29.34711,11.85581,31.65143119,9.38711,1.87581,9.572695405,19.96,9.98,22.31595842
08/01/2020 18:30,29.34184,11.85178,31.64503537,9.38184,1.87178,9.566738324,19.96,9.98,22.31595842
08/01/2020 19:00,29.34556,11.85302,31.64894903,9.38556,1.87302,9.570629051,19.96,9.98,22.31595842
08/01/2020 19:30,28.55145,11.22294,30.67799992,9.39145,1.88294,9.578350388,19.16,9.34,21.3152809
08/01/2020 20:00,27.66401,11.21333,29.8502298,9.38401,1.87333,9.569169712,18.28,9.34,20.52788348
08/01/2020 20:30,26.49432,11.21023,28.76835499,9.38432,1.87023,9.568867337,17.11,9.34,19.4932732
08/01/2020 21:00,25.24401,11.21333,27.6224331,9.38401,1.87333,9.569169712,15.86,9.34,18.4058469
08/01/2020 21:30,24.27238,14.38426,28.21445315,9.39238,1.87426,9.577559846,14.88,12.51,19.44002315
08/01/2020 22:00,23.07207,14.3793,27.18611194,9.39207,1.8693,9.576286408,13.68,12.51,18.53759693
08/01/2020 22:30,21.50122,9.80271,23.63039536,9.38122,1.87271,9.566312322,12.12,7.93,14.48375987
08/01/2020 23:00,20.18153,11.50845,23.23227442,9.38153,1.85845,9.563835086,10.8,9.65,14.4831799
08/01/2020 23:30,19.02052,13.03992,23.06121624,9.39052,1.86992,9.574887293,9.63,11.17,14.74807784
09/01/2020 00:00,18.1306,11.87984,21.67600643,9.3806,1.87984,9.567102737,8.75,10,13.28768227
09/01/2020 00:30,17.88308,12.29395,21.70128468,9.38308,1.87395,9.568379115,8.5,10.42,13.44717071
09/01/2020 01:00,17.89021,12.29457,21.70751173,9.39021,1.87457,9.575492495,8.5,10.42,13.44717071
09/01/2020 01:30,17.52463,12.29457,21.40722093,9.38463,1.87457,9.570020529,8.14,10.42,13.22255649
09/01/2020 02:00,17.21959,12.29302,21.15733018,9.38959,1.87302,9.574581155,7.83,10.42,13.03400552
09/01/2020 02:30,17.00494,12.29333,20.98318248,9.38494,1.87333,9.570081718,7.62,10.42,12.90894264
09/01/2020 03:00,16.62308,12.29085,20.67345599,9.38308,1.87085,9.567772468,7.24,10.42,12.68834111
09/01/2020 03:30,16.39618,12.28868,20.49015312,9.38618,1.86868,9.570388703,7.01,10.42,12.558523
09/01/2020 04:00,16.39804,12.2955,20.49573214,9.38804,1.8755,9.573546641,7.01,10.42,12.558523
09/01/2020 04:30,16.39804,12.29426,20.49498828,9.38804,1.87426,9.573303797,7.01,10.42,12.558523
09/01/2020 05:00,16.1468,12.29054,20.29227744,9.3868,1.87054,9.571360098,6.76,10.42,12.42070851
09/01/2020 05:30,16.73215,12.28868,20.7599735,9.38215,1.86868,9.566436304,7.35,10.42,12.75142737
09/01/2020 06:00,17.47781,12.28775,21.36498637,9.37781,1.86775,9.561998246,8.1,10.42,13.19796954
09/01/2020 06:30,19.35269,12.84612,23.22820289,9.39269,1.87612,9.578228004,9.96,10.97,14.81696663
09/01/2020 07:00,21.0851,13.04612,24.79481174,9.3651,1.87612,9.551173973,11.72,11.17,16.19034589
09/01/2020 07:30,23.29351,12.60809,26.48681826,7.35351,1.43809,7.492810699,15.94,11.17,19.46413368
09/01/2020 08:00,25.10132,13.47571,28.48984075,8.36132,1.65571,8.523675718,16.74,11.82,20.49243763
09/01/2020 08:30,26.69491,16.30292,31.27944086,8.26491,1.65292,8.428575315,18.43,14.65,23.54330903
09/01/2020 09:00,29.41535,16.77375,33.86180008,4.33535,0.81375,4.411059814,25.08,15.96,29.72756297
09/01/2020 09:30,32.41742,16.38454,36.32275142,4.11742,0.75454,4.185985913,28.3,15.63,32.32935044
09/01/2020 10:00,30.86819,15.03507,34.33509114,4.44819,0.80507,4.520457054,26.42,14.23,30.00848713
09/01/2020 10:30,31.59981,15.71707,35.29269445,4.78981,0.86707,4.86765757,26.81,14.85,30.64797873
09/01/2020 11:00,32.50752,16.23311,36.33528198,4.95752,0.89311,5.037325682,27.55,15.34,31.5328099
09/01/2020 11:30,33.26962,16.91598,37.32315627,4.92962,0.88598,5.008603988,28.34,16.03,32.55943028
09/01/2020 12:00,32.79377,16.36453,36.65009131,4.45377,0.79453,4.524085005,28.34,15.57,32.33543722
09/01/2020 12:30,33.12578,16.43986,36.98089098,4.78578,0.86986,4.864190234,28.34,15.57,32.33543722
09/01/2020 13:00,33.71616,16.80753,37.67323333,4.81616,0.88753,4.897255011,28.9,15.92,32.99479353
09/01/2020 13:30,33.11837,16.44861,36.97814493,4.96837,0.90861,5.050769505,28.15,15.54,32.15453467
09/01/2020 14:00,31.90715,15.72589,35.5720373,4.88715,0.93589,4.975954704,27.02,14.79,30.80299498
09/01/2020 14:30,29.65236,13.91597,32.7554068,4.82236,0.92597,4.910455825,24.83,12.99,28.02265155
09/01/2020 15:00,31.44976,15.64001,35.12402763,4.67976,0.89001,4.763640568,26.77,14.75,30.56461025
09/01/2020 15:30,32.69748,16.54081,36.64319301,4.18748,0.79081,4.26149847,28.51,15.75,32.57119279
09/01/2020 16:00,33.88762,16.9267,37.87986222,4.24762,0.7967,4.321690243,29.64,16.13,33.74472551
09/01/2020 16:30,34.11702,16.05522,37.70598285,4.47702,0.82522,4.552438482,29.64,15.23,33.32390283
09/01/2020 17:00,35.32593,16.07971,38.81337919,4.49593,0.84971,4.575521134,30.83,15.23,34.38665148
09/01/2020 17:30,35.83596,17.31119,39.79815735,4.37596,0.82119,4.45234533,31.46,16.49,35.51973677
09/01/2020 18:00,35.53627,16.20336,39.05605409,4.37627,0.82336,4.45305073,31.16,15.38,34.74895682
09/01/2020 18:30,34.24163,15.71065,37.67378065,4.33163,0.81065,4.406832409,29.91,14.9,33.41583607
09/01/2020 19:00,34.61206,16.24072,38.23291362,4.47206,0.84072,4.550398967,30.14,15.4,33.84641192
09/01/2020 19:30,34.59704,16.85249,38.48326384,4.70704,0.89249,4.790904295,29.89,15.96,33.88412165
09/01/2020 20:00,32.49586,15.55118,36.02527053,4.46586,0.86118,4.548135501,28.03,14.69,31.64612141
09/01/2020 20:30,27.56405,12.25445,30.16535094,4.26405,0.80445,4.339269778,23.3,11.45,25.96136553
09/01/2020 21:00,26.15883,12.07031,28.80931742,3.43883,0.62031,3.494329158,22.72,11.45,25.4421088
09/01/2020 21:30,25.02283,11.87742,27.69864847,3.87283,0.70742,3.936909354,21.15,11.17,23.91843222
09/01/2020 22:00,24.24018,11.88331,26.99628461,3.93018,0.71331,3.99438681,20.31,11.17,23.17897754
09/01/2020 22:30,23.52801,14.3085,27.53725525,3.92801,0.7285,3.994993718,19.6,13.58,23.84484011
09/01/2020 23:00,25.21087,14.01044,28.84233685,3.96087,0.72044,4.025857045,21.25,13.29,25.06365097
09/01/2020 23:30,20.66414,11.52044,23.6585549,3.90414,0.72044,3.970055785,16.76,10.8,19.93834497
10/01/2020 00:00,18.99804,9.99167,21.46529742,4.11804,0.76167,4.187886654,14.88,9.23,17.5102056
10/01/2020 00:30,18.5564,10.84562,21.49342816,4.1664,0.77562,4.237980102,14.39,10.07,17.56351332
10/01/2020 01:00,19.83548,13.34158,23.90489539,4.43548,0.81158,4.509117977,15.4,12.53,19.85348584
10/01/2020 01:30,21.75329,14.96723,26.40499195,4.51329,0.84723,4.592122091,17.24,14.12,22.28434428
10/01/2020 02:00,22.72882,17.65404,28.77958281,4.71882,0.89404,4.802766881,18.01,16.76,24.60198569
10/01/2020 02:30,22.23623,17.37211,28.21772724,4.53623,0.86211,4.617425285,17.7,16.51,24.20475367
10/01/2020 03:00,22.62478,17.75948,28.76247208,4.44478,0.83948,4.523361131,18.18,16.92,24.83543436
10/01/2020 03:30,21.89728,17.13344,27.80369827,4.36728,0.81344,4.44238891,17.53,16.32,23.95085176
10/01/2020 04:00,20.64113,16.37328,26.34654713,4.47113,0.83328,4.548115987,16.17,15.54,22.42678087
10/01/2020 04:30,22.12555,17.63421,28.29320281,4.46555,0.83421,4.542801242,17.66,16.8,24.37448666
10/01/2020 05:00,22.79573,18.34051,29.25781286,4.05573,0.75051,4.124586172,18.74,17.59,25.70205634
10/01/2020 05:30,22.37571,17.71421,28.5388443,4.44571,0.83421,4.523300093,17.93,16.88,24.62558223
10/01/2020 06:00,23.69634,18.16739,29.85917931,4.40634,0.82739,4.483347679,19.29,17.34,25.93799722
10/01/2020 06:30,24.90213,14.3457,28.73874018,4.19213,0.7657,4.261484533,20.71,13.58,24.7653084
10/01/2020 07:00,26.48012,14.04382,29.9737491,4.48012,0.84382,4.558893222,22,13.2,25.65618834
10/01/2020 07:30,28.69343,18.84684,34.32952524,4.57343,0.85684,4.653002982,24.12,17.99,30.09010635
10/01/2020 08:00,29.72058,15.39049,33.46909108,4.50058,0.83049,4.576563555,25.22,14.56,29.12116069
10/01/2020 08:30,30.82919,15.40258,34.46271067,4.47919,0.84258,4.557749896,26.35,14.56,30.10508429
10/01/2020 09:00,31.63709,15.73808,35.33543018,4.50709,0.85808,4.588045505,27.13,14.88,30.94270997
10/01/2020 09:30,30.83832,15.06607,34.32183628,4.54832,0.83607,4.62452461,26.29,14.23,29.89409641
10/01/2020 10:00,31.65245,15.69599,35.33046409,4.46245,0.84599,4.541933408,27.19,14.85,30.9809393
10/01/2020 10:30,32.1128,15.93925,35.85096393,4.6128,0.82925,4.686745075,27.5,15.11,31.37773255
10/01/2020 11:00,33.57385,17.1139,37.68406795,4.75385,0.8339,4.826435438,28.82,16.28,33.1003142
10/01/2020 11:30,33.16826,16.85832,37.20667178,4.78826,0.82832,4.859377311,28.38,16.03,32.59425256
10/01/2020 12:00,33.44968,16.81926,37.44020031,4.68968,0.78926,4.755631383,28.76,16.03,32.92565109
10/01/2020 12:30,33.51695,17.1184,37.63542953,4.75695,0.8184,4.826836631,28.76,16.3,33.05794307
10/01/2020 13:00,33.38088,17.11375,37.5121792,4.85088,0.81375,4.91866098,28.53,16.3,32.85804163
10/01/2020 13:30,32.93842,17.10352,37.11428173,4.76842,0.80352,4.83564615,28.17,16.3,32.54595059
10/01/2020 14:00,31.6779,16.2567,35.60575295,4.6779,0.7967,4.745258613,27,15.46,31.11288479
10/01/2020 14:30,32.31971,16.78616,36.41893494,4.56971,0.78616,4.636841277,27.75,16,32.03221035
10/01/2020 15:00,32.42671,16.95168,36.5903126,4.16671,0.72168,4.228746179,28.26,16.23,32.58896286
10/01/2020 15:30,32.83374,17.41522,37.16644145,4.57374,0.82522,4.647589228,28.26,16.59,32.76973756
10/01/2020 16:00,31.46341,16.12451,35.35457526,4.65341,0.87451,4.734869836,26.81,15.25,30.84377733
10/01/2020 16:30,31.0666,14.98769,34.49296286,4.6066,0.86769,4.687605945,26.46,14.12,29.99176554
10/01/2020 17:00,31.43438,14.67816,34.69248661,4.49438,0.84816,4.573710416,26.94,13.83,30.28254448
10/01/2020 17:30,34.17007,16.29964,37.85857826,4.37007,0.81964,4.44627052,29.8,15.48,33.58080404
10/01/2020 18:00,35.67713,17.42809,39.70637135,4.34713,0.81809,4.423438762,31.33,16.61,35.46069655
10/01/2020 18:30,33.0754,15.33266,36.45644727,4.4454,0.83266,4.522709789,28.63,14.5,32.0924742
10/01/2020 19:00,35.46946,17.34003,39.48112502,4.32946,0.81003,4.404585394,31.14,16.53,35.25536129
10/01/2020 19:30,34.53191,17.01103,38.49451844,4.45191,0.84103,4.530654932,30.08,16.17,34.15077305
10/01/2020 20:00,34.24649,17.4008,38.41366837,4.42649,0.8308,4.503780896,29.82,16.57,34.11447347
10/01/2020 20:30,32.23687,17.41723,36.64117477,4.45687,0.84723,4.536682584,27.78,16.57,32.3464573
10/01/2020 21:00,31.26743,18.18367,36.17040273,4.38743,0.82367,4.464075971,26.88,17.36,31.99849996
10/01/2020 21:30,29.40154,17.15235,34.03900211,4.38154,0.83235,4.459899023,25.02,16.32,29.87210739
10/01/2020 22:00,28.24534,14.37406,31.69247281,4.37534,0.81406,4.450426249,23.87,13.56,27.45269568
10/01/2020 22:30,26.97105,14.13134,30.44884741,4.48105,0.84134,4.559348868,22.49,13.29,26.12325018
10/01/2020 23:00,26.57323,13.35925,29.74232864,4.44323,0.82925,4.519950043,22.13,12.53,25.43104009
10/01/2020 23:30,25.51856,14.36506,29.28398629,4.51856,0.84506,4.596902313,21,13.52,24.97579628
11/01/2020 00:00,24.95889,14.34956,28.78986041,4.43889,0.82956,4.515740717,20.52,13.52,24.57357931
11/01/2020 00:30,23.53083,12.66615,26.72323551,4.43083,0.82615,4.507191843,19.1,11.84,22.47210716
11/01/2020 01:00,23.83076,12.64352,26.97709621,4.40076,0.80352,4.47351461,19.43,11.84,22.75325251
11/01/2020 01:30,23.94546,13.39754,27.43864305,4.51546,0.84754,4.594312034,19.43,12.55,23.13065931
11/01/2020 02:00,23.70398,17.84746,29.67171206,4.54398,0.85746,4.624174726,19.16,16.99,25.6079226
11/01/2020 02:30,23.82746,18.36329,30.08252432,4.26746,0.79329,4.34056723,19.56,17.57,26.29255598
11/01/2020 03:00,23.07459,17.9918,29.25989697,4.58459,0.8618,4.664886355,18.49,17.13,25.20549543
11/01/2020 03:30,22.06856,17.16103,27.95572019,4.51856,0.84103,4.596163175,17.55,16.32,23.96549394
11/01/2020 04:00,23.10554,18.59762,29.66036831,4.50554,0.83762,4.582739132,18.6,17.76,25.71726268
11/01/2020 04:30,23.07485,18.57747,29.62382646,4.47485,0.81747,4.548905332,18.6,17.76,25.71726268
11/01/2020 05:00,23.22843,18.56507,29.73586697,4.41843,0.80507,4.491175945,18.81,17.76,25.8695516
11/01/2020 05:30,23.16364,18.35507,29.55440429,4.35364,0.80507,4.427450616,18.81,17.55,25.72583526
11/01/2020 06:00,23.29601,18.38111,29.67438772,4.48601,0.83111,4.562349127,18.81,17.55,25.72583526
11/01/2020 06:30,24.0308,18.39165,30.26106638,4.5508,0.84165,4.627975298,19.48,17.55,26.21970442
11/01/2020 07:00,24.78764,18.84607,31.13842403,4.47764,0.83607,4.555027224,20.31,18.01,27.14509532
11/01/2020 07:30,25.59915,18.34034,31.49102336,4.32915,0.81034,4.404337707,21.27,17.53,27.56290623
11/01/2020 08:00,26.56609,16.81678,31.44139354,4.47609,0.78678,4.544711702,22.09,16.03,27.29338748
11/01/2020 08:30,23.28674,12.01065,26.20167883,4.35674,0.81065,4.431516315,18.93,11.2,21.99511082
11/01/2020 09:00,27.4216,14.51018,31.02401441,4.4516,0.83018,4.528348639,22.97,13.68,26.73505751
11/01/2020 09:30,30.54089,16.37266,34.65270491,4.50089,0.83266,4.577262661,26.04,15.54,30.32446537
11/01/2020 10:00,31.18208,16.0008,35.04779185,4.39208,0.8308,4.469965925,26.79,15.17,30.78689656
11/01/2020 10:30,28.85442,13.80369,31.98623784,4.02442,0.74369,4.092558021,24.83,13.06,28.05516886
11/01/2020 11:00,32.14684,15.71716,35.78335424,4.26684,0.81716,4.344384197,27.88,14.9,31.61177629
11/01/2020 11:30,32.4593,15.29189,35.88102641,4.3493,0.81189,4.424429439,28.11,14.48,31.62028621
11/01/2020 12:00,33.49012,17.22041,37.6580756,4.48012,0.84041,4.558263286,29.01,16.38,33.31492909
11/01/2020 12:30,33.69999,17.2325,37.8503419,4.68999,0.8525,4.766839881,29.01,16.38,33.31492909
11/01/2020 13:00,33.51461,16.93367,37.54967727,4.50461,0.82367,4.57929509,29.01,16.11,33.18301071
11/01/2020 13:30,32.63332,16.09941,36.38852259,4.39332,0.80941,4.467259246,28.24,15.29,32.11357501
11/01/2020 14:00,33.63938,17.43987,37.89138362,4.33938,0.82987,4.418020258,29.3,16.61,33.68058937
11/01/2020 14:30,32.44271,16.30739,36.31061003,4.35271,0.82739,4.430649902,28.09,15.48,32.07301826
11/01/2020 15:00,33.11644,17.48592,37.44937912,4.31644,0.81592,4.392878296,28.8,16.67,33.2765518
11/01/2020 15:30,31.59692,19.25011,36.99908227,4.25692,0.80011,4.331459788,27.34,18.45,32.98299713
11/01/2020 16:00,33.88858,21.46855,40.11651148,4.43858,0.83855,4.517096249,29.45,20.63,35.95691032
11/01/2020 16:30,33.80612,19.53127,39.04259542,4.35612,0.81127,4.431020251,29.45,18.72,34.89614449
11/01/2020 17:00,33.95054,16.92811,37.93679051,4.04054,0.73811,4.107404273,29.91,16.19,34.01064833
11/01/2020 17:30,35.16422,17.61393,39.32903378,3.89422,0.71393,3.959121803,31.27,16.9,35.54466064
11/01/2020 18:00,35.47638,18.27292,39.90580338,3.93638,0.72292,4.002211992,31.54,17.55,36.0939621
11/01/2020 18:30,34.1742,17.09949,38.21345972,4.2842,0.79949,4.358159462,29.89,16.3,34.04558855
11/01/2020 19:00,33.28254,15.59229,36.75387022,4.10254,0.76229,4.172759338,29.18,14.83,32.73226695
11/01/2020 19:30,32.40678,16.42763,36.33271828,4.19678,0.79763,4.271905428,28.21,15.63,32.25059689
11/01/2020 20:00,27.72339,13.27863,30.73936186,4.42339,0.82863,4.500334073,23.3,12.45,26.41765508
11/01/2020 20:30,30.89116,16.11057,34.83983685,4.35116,0.82057,4.427858226,26.54,15.29,30.62932745
11/01/2020 21:00,30.52536,16.02377,34.47548126,3.98536,0.73377,4.052346572,26.54,15.29,30.62932745
11/01/2020 21:30,26.05229,15.44351,30.28570315,4.48229,0.84351,4.560968402,21.57,14.6,26.04659095
11/01/2020 22:00,28.72181,18.92963,34.39873924,4.54181,0.85963,4.622445436,24.18,18.07,30.18604479
11/01/2020 22:30,27.91499,15.18142,31.77612594,4.53499,0.83142,4.610574098,23.38,14.35,27.43258828
11/01/2020 23:00,27.11309,15.21428,31.09009433,4.69309,0.86428,4.772009395,22.42,14.35,26.61914537
11/01/2020 23:30,26.20813,18.57714,32.12438651,4.68813,0.89714,4.773198412,21.52,17.68,27.85126209
12/01/2020 00:00,25.46613,16.03942,30.09629165,4.31613,0.76942,4.384174416,21.15,15.27,26.08630675
12/01/2020 00:30,24.00057,15.45556,28.54648306,3.92057,0.70556,3.983551686,20.08,14.75,24.9152343
12/01/2020 01:00,25.48798,19.00586,31.79402206,4.04798,0.74586,4.116120652,21.44,18.26,28.16205248
12/01/2020 01:30,25.79223,19.13537,32.11544042,0.38223,-0.08463,0.391486922,25.41,19.22,31.86026522
12/01/2020 02:00,25.0537,19.08577,31.49530918,0.0837,-0.13423,0.158187809,24.97,19.22,31.51046334
12/01/2020 02:30,23.24566,17.71009,29.22341521,6.50566,2.12009,6.842396776,16.74,15.59,22.87522022
12/01/2020 03:00,22.88835,17.02578,28.52636939,9.38835,2.92578,9.833682135,13.5,14.1,19.52075818
12/01/2020 03:30,22.14804,16.77747,27.78523305,9.38804,2.67747,9.762383963,12.76,14.1,19.01650862
12/01/2020 04:00,22.15424,15.94654,27.2965655,9.39424,2.67654,9.7680915,12.76,13.27,18.40952199
12/01/2020 04:30,19.58533,15.38583,24.90600161,9.37533,2.41583,9.681582887,10.21,12.97,16.50651387
12/01/2020 05:00,22.55641,17.23881,28.38957911,9.39641,2.27881,9.668789785,13.16,14.96,19.92453764
12/01/2020 05:30,22.54432,17.66564,28.64124999,9.38432,2.24564,9.649267375,13.16,15.42,20.27219771
12/01/2020 06:00,21.41463,16.63207,27.11479542,9.38463,2.26207,9.653405664,12.03,14.37,18.74080575
12/01/2020 06:30,23.38959,18.19308,29.63209544,9.38959,2.25308,9.656126027,14,15.94,21.21517381
12/01/2020 07:00,23.38928,17.89005,29.44677076,9.38928,2.28005,9.662153327,14,15.61,20.9683595
12/01/2020 07:30,24.09866,17.59121,29.83615396,9.38866,1.98121,9.595422328,14.71,15.61,21.44892072
12/01/2020 08:00,24.78618,17.79908,30.51494663,9.38618,1.81908,9.560827738,15.4,15.98,22.19280063
12/01/2020 08:30,24.09742,14.14063,27.93999047,9.38742,1.82063,9.562340082,14.71,12.32,19.18766531
12/01/2020 09:00,22.78579,13.54776,26.50913101,9.39579,1.82776,9.571916022,13.39,11.72,17.79467617
12/01/2020 09:30,25.50966,16.39939,30.32627154,9.41966,1.81939,9.593757058,16.09,14.58,21.71323329
12/01/2020 10:00,29.90353,19.08435,35.47440657,9.44353,1.82435,9.618134527,20.46,17.26,26.76787627
12/01/2020 10:30,30.86584,19.3866,36.44914729,9.50584,1.8166,9.677862867,21.36,17.57,27.65781083
12/01/2020 11:00,31.82758,19.6504,37.40498722,9.67758,1.8104,9.845461026,22.15,17.84,28.44095814
12/01/2020 11:30,32.91884,20.27668,38.66256301,9.59884,1.80668,9.767385626,23.32,18.47,29.74833273
12/01/2020 12:00,31.98595,19.61474,37.52118099,9.68595,1.81474,9.854486728,22.3,17.8,28.53296339
12/01/2020 12:30,32.82292,19.97505,38.42325728,9.71292,1.81505,9.88105366,23.11,18.16,29.39145624
12/01/2020 13:00,32.61801,17.048,36.80446821,9.50801,1.798,9.676520974,23.11,15.25,27.68816715
12/01/2020 13:30,32.93295,16.28234,36.73817894,9.59295,1.80234,9.760795007,23.34,14.48,27.46681634
12/01/2020 14:00,32.60594,16.28296,36.44560481,9.72594,1.80296,9.891641605,22.88,14.48,27.07701608
12/01/2020 14:30,32.44846,16.28079,36.30381081,9.56846,1.80079,9.736440386,22.88,14.48,27.07701608
12/01/2020 15:00,32.63445,16.28637,36.47263597,9.48445,1.80637,9.654934716,23.15,14.48,27.30554706
12/01/2020 15:30,31.7916,15.62365,35.42321654,9.4116,1.83365,9.588560209,22.38,13.79,26.28742095
12/01/2020 16:00,32.31703,15.09931,35.6704302,9.39703,1.82931,9.573429265,22.92,13.27,26.48432178
12/01/2020 16:30,33.36455,16.17435,37.07833322,9.39455,1.82435,9.570048204,23.97,14.35,27.937133
12/01/2020 17:00,34.44308,19.11257,39.39055841,9.38308,1.81257,9.556547509,25.06,17.3,30.45149586
12/01/2020 17:30,34.44432,17.18218,38.49205749,9.38432,1.82218,9.559592136,25.06,15.36,29.3927406
12/01/2020 18:00,34.0068,16.26404,37.69590751,9.3868,1.82404,9.562381302,24.62,14.44,28.54221435
12/01/2020 18:30,32.8537,15.55404,36.34960473,9.3837,1.82404,9.559338241,23.47,13.73,27.19106103
12/01/2020 19:00,32.85556,15.55156,36.35022478,9.38556,1.82156,9.560691259,23.47,13.73,27.19106103
12/01/2020 19:30,32.6299,16.02815,36.35398144,9.3899,1.81815,9.564302977,23.24,14.21,27.24007526
12/01/2020 20:00,32.16246,18.70342,37.20539951,9.38246,1.82342,9.558002728,22.78,16.88,28.35247432
12/01/2020 20:30,30.99711,15.15869,34.50516934,9.38711,1.82869,9.563573666,21.61,13.33,25.39056912
12/01/2020 21:00,30.40773,17.50241,35.08510225,9.38773,1.83241,9.564894195,21.02,15.67,26.21811015
12/01/2020 21:30,29.88308,19.08513,35.45758956,9.38308,1.80513,9.555139172,20.5,17.28,26.81134834
12/01/2020 22:00,28.58494,18.82567,34.22725005,9.38494,1.81567,9.558962096,19.2,17.01,25.65112278
12/01/2020 22:30,28.02835,17.93171,33.27363261,9.38835,1.84171,9.567288615,18.64,16.09,24.62392536
12/01/2020 23:00,27.12804,16.8628,31.94189378,9.38804,1.8228,9.563362112,17.74,15.04,23.25745472
12/01/2020 23:30,26.20742,18.50576,32.0825812,9.38742,1.76576,9.552044945,16.82,16.74,23.730571
13/01/2020 00:00,24.17184,17.5328,29.86095988,9.38184,1.8228,9.557275848,14.79,15.71,21.57656599
13/01/2020 00:30,24.75455,18.11319,30.67369227,9.39455,1.81319,9.567927031,15.36,16.3,22.39686585
13/01/2020 01:00,24.34184,17.8197,30.16731481,9.38184,1.8197,9.556685088,14.96,16,21.90437399
13/01/2020 01:30,23.6568,17.13528,29.21064886,9.3868,1.82528,9.562617911,14.27,15.31,20.92914236
13/01/2020 02:00,24.36866,18.4511,30.56590717,9.38866,1.8011,9.559858671,14.98,16.65,22.39693952
13/01/2020 02:30,24.36835,18.47807,30.58194815,9.38835,1.82807,9.564672271,14.98,16.65,22.39693952
13/01/2020 03:00,23.88587,17.90784,29.85340046,9.38587,1.81784,9.560287544,14.5,16.09,21.65959603
13/01/2020 03:30,20.53618,15.30985,25.61496039,9.38618,1.83985,9.564801253,11.15,13.47,17.48609162
13/01/2020 04:00,22.35385,16.72311,27.91696649,9.40385,1.82311,9.578941742,12.95,14.9,19.74113725
13/01/2020 04:30,22.47039,16.69924,27.99612551,9.29039,1.79924,9.463012783,13.18,14.9,19.89277256
13/01/2020 05:00,22.8177,16.69428,28.27271508,9.1977,1.79428,9.371079234,13.62,14.9,20.18698591
13/01/2020 05:30,23.43889,17.72885,29.38866596,9.39889,1.80885,9.571367277,14.04,15.92,21.2265871
13/01/2020 06:00,23.763,15.34125,28.28487441,9.393,1.82125,9.567936066,14.37,13.52,19.73036492
13/01/2020 06:30,25.42626,16.71009,30.42567675,9.37626,1.81009,9.549380995,16.05,14.9,21.90005708
13/01/2020 07:00,27.17316,17.24311,32.1823782,9.37316,1.82311,9.548814505,17.8,15.42,23.55029511
13/01/2020 07:30,29.25354,17.658,34.16979026,9.40354,1.798,9.573889937,19.85,15.86,25.40791412
13/01/2020 08:00,30.66812,14.97443,34.12868498,9.37812,1.81443,9.552030724,21.29,13.16,25.02897721
13/01/2020 08:30,31.39052,15.6159,35.06024927,9.39052,1.8259,9.56638786,22,13.79,25.96467023
13/01/2020 09:00,31.00935,14.73249,34.33112362,9.41935,1.82249,9.594041079,21.59,12.91,25.15544076
13/01/2020 09:30,31.97122,15.5042,35.53222658,9.38122,1.8042,9.553136989,22.59,13.7,26.41965367
13/01/2020 10:00,33.8374,17.98691,38.32099386,9.4674,1.81691,9.640167255,24.37,16.17,29.24663741
13/01/2020 10:30,34.36561,21.02823,40.28872805,9.49561,1.80823,9.666245652,24.87,19.22,31.43127901
13/01/2020 11:00,34.76671,21.25714,40.75033896,9.43671,1.82714,9.611968383,25.33,19.43,31.92387508
13/01/2020 11:30,35.05577,20.89335,40.80979153,9.47577,1.79335,9.6439785,25.58,19.1,31.92407242
13/01/2020 12:00,35.03624,20.65031,40.66907199,9.45624,1.86031,9.637490764,25.58,18.79,31.73957309
13/01/2020 12:30,35.0412,17.8073,39.30630523,9.4612,1.8073,9.632270694,25.58,16,30.17178152
13/01/2020 13:00,35.30175,21.26008,41.20927753,9.43175,1.85008,9.61148813,25.87,19.41,32.34200056
13/01/2020 13:30,33.64912,19.99303,39.1405739,9.40912,1.83303,9.586007415,24.24,18.16,30.28800423
13/01/2020 14:00,34.90649,20.63156,40.5478028,9.38649,1.82156,9.561604225,25.52,18.81,31.70309922
13/01/2020 14:30,34.91641,20.84435,40.66500479,9.39641,1.82435,9.571874101,25.52,19.02,31.82814478
13/01/2020 15:00,34.91176,18.79745,39.65066346,9.39176,1.82745,9.567900992,25.52,16.97,30.64720705
13/01/2020 15:30,34.90215,18.54714,39.52412525,9.38215,1.82714,9.558408822,25.52,16.72,30.50948705
13/01/2020 16:00,34.27308,18.13722,38.77631702,9.38308,1.81722,9.557430555,24.89,16.32,29.76330795
13/01/2020 16:30,30.13649,12.68745,32.69830909,9.38649,1.82745,9.562728064,20.75,10.86,23.42012169
13/01/2020 17:00,31.01866,14.29885,34.15573714,9.38866,1.80885,9.561321819,21.63,12.49,24.97712954
13/01/2020 17:30,31.72742,13.2497,34.3828988,9.38742,1.8197,9.562163058,22.34,11.43,25.09423241
13/01/2020 18:00,33.61114,14.54807,36.62451464,9.39114,1.82807,9.567410853,24.22,12.72,27.35702469
13/01/2020 18:30,34.12339,15.24334,37.37332149,9.38339,1.83334,9.560812907,24.74,13.41,28.14064143
13/01/2020 19:00,35.57804,16.46505,39.20324989,9.38804,1.81505,9.56188797,26.19,14.65,30.00897532
13/01/2020 19:30,34.96432,15.98125,38.44351733,9.38432,1.82125,9.55941491,25.58,14.16,29.23768117
13/01/2020 20:00,33.80021,15.58458,37.22006623,9.39021,1.83458,9.567744124,24.41,13.75,28.016256
13/01/2020 20:30,31.70339,15.02869,35.08513162,9.38339,1.82869,9.559922333,22.32,13.2,25.93110873
13/01/2020 21:00,31.98207,16.059,35.78748779,9.39207,1.829,9.568501444,22.59,14.23,26.69833328
13/01/2020 21:30,30.01153,17.08303,34.53290962,9.38153,1.83303,9.55892798,20.63,15.25,25.65461752
13/01/2020 22:00,29.24238,15.40792,33.05330221,9.39238,1.80792,9.564798837,19.85,13.6,24.06205519
13/01/2020 22:30,28.23618,16.8459,32.87957128,9.38618,1.8259,9.562127682,18.85,15.02,24.10234221
13/01/2020 23:00,27.0637,18.35559,32.70124679,9.3837,1.82559,9.559634122,17.68,16.53,24.20378689
13/01/2020 23:30,24.92556,16.88249,30.10485027,9.38556,1.82249,9.560868492,15.54,15.06,21.64012939
14/01/2020 00:00,24.13246,16.49047,29.22860288,9.38246,1.84047,9.561270076,14.75,14.65,20.78905962
14/01/2020 00:30,24.13928,17.37561,29.74250598,9.38928,1.74561,9.550169275,14.75,15.63,21.49091436
14/01/2020 01:00,24.40525,17.81536,30.21594413,9.38525,1.81536,9.559207577,15.02,16,21.94539587
14/01/2020 01:30,23.80618,16.65249,29.05236013,9.38618,1.82249,9.561477124,14.42,14.83,20.68490512
14/01/2020 02:00,23.80618,17.92908,29.80245151,9.38618,1.81908,9.560827738,14.42,16.11,21.62101986
14/01/2020 02:30,23.80494,16.41598,28.91642384,9.38494,1.81598,9.559020984,14.42,14.6,20.52063352
14/01/2020 03:00,23.15618,17.58458,29.07621237,9.38618,1.83458,9.563788934,13.77,15.75,20.92069311
14/01/2020 03:30,23.15432,17.08071,28.77278556,9.38432,1.81071,9.557412441,13.77,15.27,20.56175576
14/01/2020 04:00,22.31897,16.70993,27.88114385,9.38897,1.82993,9.56563649,12.93,14.88,19.71292216
14/01/2020 04:30,22.75525,15.81195,27.70955008,9.38525,1.81195,9.55856058,13.37,14,19.3586389
14/01/2020 05:00,22.17114,17.05218,27.97027514,9.39114,1.82218,9.566287182,12.78,15.23,19.88168252
14/01/2020 05:30,23.42122,17.77753,29.40398135,9.38122,1.81753,9.555663451,14.04,15.96,21.25660368
14/01/2020 06:00,23.90835,17.1828,29.44244921,9.38835,1.8228,9.563666429,14.52,15.36,21.13669794
14/01/2020 06:30,25.43618,16.7442,30.45270902,9.38618,1.8042,9.558007775,16.05,14.94,21.92729121
14/01/2020 07:00,26.82781,14.22381,30.36524593,9.37781,1.81381,9.551608614,17.45,12.41,21.41286062
14/01/2020 07:30,28.79215,14.21637,32.11063808,9.38215,1.80637,9.554460278,19.41,12.41,23.03814663
14/01/2020 08:00,30.6599,18.20435,35.65708663,9.3899,1.82435,9.565483518,21.27,16.38,26.8461785
14/01/2020 08:30,31.78711,19.53148,37.30816363,9.38711,1.83148,9.564107546,22.4,17.7,28.54908055
14/01/2020 09:00,32.6468,20.24939,38.41681072,9.3868,1.81939,9.561495396,23.26,18.43,29.67646374
14/01/2020 09:30,33.4199,20.25838,39.08057927,9.3899,1.82838,9.566252946,24.03,18.43,30.28375472
14/01/2020 10:00,33.42021,17.22931,37.59999414,9.39021,1.82931,9.566735019,24.03,15.4,28.54121406
14/01/2020 10:30,34.14804,16.61342,37.97491751,9.38804,1.82342,9.563480305,24.76,14.79,28.84097259
14/01/2020 11:00,34.14711,16.60877,37.97204712,9.38711,1.81877,9.56168178,24.76,14.79,28.84097259
14/01/2020 11:30,32.82517,15.19311,36.17073924,9.39517,1.82311,9.570420545,23.43,13.37,26.97631924
14/01/2020 12:00,29.26889,12.36009,31.77168152,9.39889,1.81009,9.571601697,19.87,10.55,22.49709759
14/01/2020 12:30,29.28222,12.36009,31.78396188,9.41222,1.81009,9.584691499,19.87,10.55,22.49709759
14/01/2020 13:00,29.30299,14.22365,32.57264868,9.43299,1.83365,9.60955632,19.87,12.39,23.41642586
14/01/2020 13:30,29.30237,14.54931,32.71561262,9.43237,1.82931,9.608120466,19.87,12.72,23.5926959
14/01/2020 14:00,29.31694,16.45768,33.6205027,9.44694,1.83768,9.624019074,19.87,14.62,24.66903525
14/01/2020 14:30,28.55005,12.76032,31.27189028,9.41005,1.82032,9.584498208,19.14,10.94,22.04593387
14/01/2020 15:00,28.07176,12.26218,30.63306658,9.39176,1.82218,9.566895831,18.68,10.44,21.39943924
14/01/2020 15:30,28.59129,12.47869,31.19582613,9.41129,1.82869,9.58730862,19.18,10.65,21.93843431
14/01/2020 16:00,29.04649,12.47404,31.61171073,9.38649,1.82404,9.562076994,19.66,10.65,22.35929561
14/01/2020 16:30,30.28246,13.24846,33.05373014,9.38246,1.81846,9.557057728,20.9,11.43,23.82131189
14/01/2020 17:00,32.99494,14.79714,36.16104835,9.38494,1.82714,9.561147388,23.61,12.97,26.93794721
14/01/2020 17:30,34.92649,17.84722,39.2222254,9.38649,1.81722,9.56077837,25.54,16.03,30.15381402
14/01/2020 18:00,34.58866,15.98094,38.10204514,9.38866,1.82094,9.563616423,25.2,14.16,28.90580565
14/01/2020 18:30,34.58339,15.63218,37.95228472,9.38339,1.82218,9.558679189,25.2,13.81,28.73597223
14/01/2020 19:00,32.64742,14.78055,35.83739236,9.38742,1.83055,9.564233767,23.26,12.95,26.62198528
14/01/2020 19:30,34.06618,18.42117,38.72782106,9.38618,1.83117,9.563135394,24.68,16.59,29.73769493
14/01/2020 20:00,33.56959,18.20869,38.18996942,9.38959,1.82869,9.566007918,24.18,16.38,29.20576655
14/01/2020 20:30,31.73114,15.05753,35.12256334,9.39114,1.81753,9.565402543,22.34,13.24,25.96869654
14/01/2020 21:00,30.72556,14.31838,33.89802418,9.38556,1.82838,9.56199299,21.34,12.49,24.72641705
14/01/2020 21:30,29.9699,14.31001,33.21101161,9.3899,1.82001,9.564656732,20.58,12.49,24.07356434
14/01/2020 22:00,27.81494,13.17117,30.77581203,9.38494,1.83117,9.561918342,18.43,11.34,21.63932762
14/01/2020 22:30,26.91556,13.64187,30.17528769,9.38556,1.82187,9.560750327,17.53,11.82,21.14268904
14/01/2020 23:00,25.34866,14.2886,29.09843043,9.38866,1.8786,9.574762376,15.96,12.41,20.21706457
14/01/2020 23:30,25.05866,17.85497,30.7690818,9.38866,1.82497,9.564384564,15.67,16.03,22.41673036
15/01/2020 00:00,24.0006,16.40094,29.06922141,9.3806,1.82094,9.555703995,14.62,14.58,20.64753738
15/01/2020 00:30,23.75866,16.96195,29.19215088,9.38866,1.81195,9.561908774,14.37,15.15,20.88107756
15/01/2020 01:00,24.00804,17.80032,29.88707709,9.38804,1.82032,9.562889728,14.62,15.98,21.6588273
15/01/2020 01:30,23.77401,17.79908,29.69866664,9.38401,1.81908,9.558697386,14.39,15.98,21.50424377
15/01/2020 02:00,23.31556,17.7966,29.33145598,9.38556,1.8166,9.55974749,13.93,15.98,21.19918159
15/01/2020 02:30,23.00773,15.90807,27.97181315,9.38773,1.82807,9.564063701,13.62,14.08,19.58955844
15/01/2020 03:00,21.79866,15.909,26.9866237,9.38866,1.829,9.565154342,12.41,14.08,18.76844426
15/01/2020 03:30,22.21215,16.6046,27.73251429,9.38215,1.7546,9.544808001,12.83,14.85,19.62476497
15/01/2020 04:00,21.87897,16.65203,27.49508013,9.38897,1.80203,9.560338372,12.49,14.85,19.40419027
15/01/2020 04:30,22.13843,17.11032,27.97987015,9.37843,1.82032,9.553455614,12.76,15.29,19.91486128
15/01/2020 05:00,22.14432,18.07102,28.58203408,9.38432,1.81102,9.557471177,12.76,16.26,20.66894289
15/01/2020 05:30,22.8137,17.55094,28.78368292,9.3837,1.82094,9.558747207,13.43,15.73,20.68327344
15/01/2020 06:00,23.25835,16.28032,28.39013322,9.38835,1.82032,9.56319406,13.87,14.46,20.03667887
15/01/2020 06:30,25.25114,17.90722,30.95623684,9.39114,1.81722,9.565343644,15.86,16.09,22.59264703
15/01/2020 07:00,26.75781,16.61249,31.4953206,9.37781,1.82249,9.55326071,17.38,14.79,22.82122915
15/01/2020 07:30,28.55905,13.98932,31.8012643,9.37905,1.78932,9.548206374,19.18,12.2,22.73130881
15/01/2020 08:00,29.98432,17.36032,34.64736868,9.38432,1.82032,9.559237771,20.6,15.54,25.80410045
15/01/2020 08:30,31.24696,19.61443,36.89306674,9.36696,1.81443,9.541074146,21.88,17.8,28.20592845
15/01/2020 09:00,31.27424,19.6259,36.92227022,9.39424,1.8259,9.570039498,21.88,17.8,28.20592845
15/01/2020 09:30,29.30532,17.41807,34.09092171,9.41532,1.82807,9.591146471,19.89,15.59,25.27172729
15/01/2020 10:00,29.04276,16.8997,33.60181198,9.42276,1.8197,9.596859596,19.62,15.08,24.74572286
15/01/2020 10:30,31.55042,18.73505,36.69374743,9.48042,1.81505,9.652604306,22.07,16.92,27.80955411
15/01/2020 11:00,31.28447,15.67823,34.99321304,9.71447,1.80823,9.881326992,21.57,13.87,25.64452768
15/01/2020 11:30,31.12066,14.23234,34.2206806,9.76066,1.80234,9.925669404,21.36,12.43,24.71344776
15/01/2020 12:00,32.41747,15.6497,35.99729811,9.80747,1.8197,9.974857186,22.61,13.83,26.50435813
15/01/2020 12:30,32.44754,16.15358,36.24611702,9.83754,1.80358,10.00150459,22.61,14.35,26.77936892
15/01/2020 13:00,33.2029,16.14924,36.92195175,9.7929,1.79924,9.9568145,23.41,14.35,27.4581609
15/01/2020 13:30,32.72,16.14521,36.48652088,9.61,1.79521,9.776240532,23.11,14.35,27.20284176
15/01/2020 14:00,32.58006,17.95389,37.19949564,9.68006,1.80389,9.846704054,22.9,16.15,28.02200029
15/01/2020 14:30,31.50721,19.13722,36.86376909,9.60721,1.81722,9.777564754,21.9,17.32,27.92118192
15/01/2020 15:00,28.82838,16.87474,33.40407675,9.57838,1.81474,9.748776574,19.25,15.06,24.44107404
15/01/2020 15:30,29.99328,13.17195,32.758161,9.51328,1.81195,9.684299622,20.48,11.36,23.41964987
15/01/2020 16:00,31.87299,17.81303,36.51289538,9.43299,1.83303,9.609438034,22.44,15.98,27.54839378
15/01/2020 16:30,33.43168,19.78365,38.84675064,9.40168,1.83365,9.578823474,24.03,17.95,29.99405608
15/01/2020 17:00,34.7999,16.60381,38.55800237,9.3899,1.81381,9.563478903,25.41,14.79,29.40088774
15/01/2020 17:30,34.30238,15.65094,37.70418009,9.39238,1.82094,9.567268395,24.91,13.83,28.49170055
15/01/2020 18:00,34.77432,15.86435,38.22212621,9.38432,1.82435,9.560006003,25.39,14.04,29.01333659
15/01/2020 18:30,34.30021,15.40218,37.59962174,9.39021,1.82218,9.565374211,24.91,13.58,28.37119137
15/01/2020 19:00,34.29649,15.40218,37.5962282,9.38649,1.82218,9.561722359,24.91,13.58,28.37119137
15/01/2020 19:30,34.67649,16.21962,38.28230703,9.38649,1.82962,9.563142991,25.29,14.39,29.09735727
15/01/2020 20:00,33.9437,15.98683,37.52004135,9.3837,1.82683,9.559871,24.56,14.16,28.34958906
15/01/2020 20:30,32.58246,17.4621,36.96676394,9.38246,1.8321,9.559662445,23.2,15.63,27.97386101
15/01/2020 21:00,30.97246,18.78241,36.22253724,9.38246,1.83241,9.559721861,21.59,16.95,27.44869031
15/01/2020 21:30,29.86959,17.23598,34.48581467,9.38959,1.81598,9.563586342,20.48,15.42,25.63604494
15/01/2020 22:00,27.12587,12.9021,30.03792615,9.38587,1.8321,9.563009258,17.74,11.07,20.91058344
15/01/2020 22:30,26.18866,15.84699,30.61001478,9.38866,1.80699,9.560970111,16.8,14.04,21.89432803
15/01/2020 23:00,26.18432,14.83837,30.09644228,9.38432,1.86837,9.568503975,16.8,12.97,21.22406417
15/01/2020 23:30,24.9968,17.07652,30.27288466,9.3868,1.82652,9.562854676,15.61,15.25,21.8228
16/01/2020 00:00,24.11525,17.07776,29.54987596,9.38525,1.82776,9.561570173,14.73,15.25,21.20224988
16/01/2020 00:30,24.11804,17.07156,29.54857043,9.38804,1.82156,9.563125842,14.73,15.25,21.20224988
16/01/2020 01:00,24.11432,16.84559,29.41554575,9.38432,1.82559,9.560242712,14.73,15.02,21.03742617
16/01/2020 01:30,22.61114,16.02908,27.71633197,9.39114,1.81908,9.56569718,13.22,14.21,19.4085677
16/01/2020 02:00,23.1013,16.00955,28.10650731,9.3713,1.79955,9.542517691,13.73,14.21,19.75947874
16/01/2020 02:30,22.26827,16.008,27.42502348,9.39827,1.798,9.568713759,12.87,14.21,19.17188045
16/01/2020 03:00,21.99083,15.3397,26.81236655,9.39083,1.8197,9.565510764,12.6,13.52,18.48108222
16/01/2020 03:30,22.47905,16.77846,28.05039053,9.37905,1.81846,9.553710048,13.1,14.96,19.88495914
16/01/2020 04:00,22.08494,16.77226,27.7318099,9.38494,1.81226,9.558314972,12.7,14.96,19.62375092
16/01/2020 04:30,22.08432,16.77877,27.73525397,9.38432,1.81877,9.558942733,12.7,14.96,19.62375092
16/01/2020 05:00,19.8068,15.11466,24.91510131,9.3868,1.82466,9.562499587,10.42,13.29,16.88788027
16/01/2020 05:30,22.62432,16.89055,28.23385441,9.38432,1.83055,9.561191096,13.24,15.06,20.0524612
16/01/2020 06:00,23.08556,16.40869,28.3229269,9.38556,1.82869,9.562052271,13.7,14.58,20.00665889
16/01/2020 06:30,25.25812,17.68606,30.8345479,9.37812,1.80606,9.550444359,15.88,15.88,22.45771137
16/01/2020 07:00,26.24742,17.3835,31.48194926,9.38742,1.8135,9.560985122,16.86,15.57,22.94960784
16/01/2020 07:30,28.82626,18.51094,34.25796499,9.37626,1.82094,9.55144356,19.45,16.69,25.62925282
16/01/2020 08:00,29.21649,17.95807,34.29424975,9.38649,1.82807,9.562846566,19.83,16.13,25.56180354
16/01/2020 08:30,30.70432,17.70962,35.44553438,9.38432,1.82962,9.561013085,21.32,15.88,26.58414565
16/01/2020 09:00,30.42804,14.54962,33.72768982,9.38804,1.82962,9.564664363,21.04,12.72,24.58617498
16/01/2020 09:30,31.17726,13.86737,34.12221405,9.40726,1.83737,9.58501274,21.77,12.03,24.87275216
16/01/2020 10:00,32.4292,16.65373,36.45544864,9.3992,1.82373,9.574494856,23.03,14.83,27.39178344
16/01/2020 10:30,32.83323,18.18466,37.53269044,9.40323,1.82466,9.578628219,23.43,16.36,28.57646759
16/01/2020 11:00,33.40268,16.13745,37.09658102,9.43268,1.82745,9.608070851,23.97,14.31,27.91660796
16/01/2020 11:30,32.14183,15.09063,35.50808851,9.42183,1.82063,9.596122871,22.72,13.27,26.31142908
16/01/2020 12:00,33.29959,15.71435,36.82123694,9.38959,1.82435,9.565179208,23.91,13.89,27.65176667
16/01/2020 12:30,33.90967,16.12551,37.54860573,9.37967,1.83551,9.557578473,24.53,14.29,28.38881822
16/01/2020 13:00,34.30238,16.52846,38.07680742,9.39238,1.81846,9.566796686,24.91,14.71,28.92908917
16/01/2020 13:30,33.95037,16.20226,37.61835792,9.37037,1.81226,9.544009652,24.58,14.39,28.48242441
16/01/2020 14:00,33.99067,16.64241,37.84620797,9.41067,1.83241,9.5874103,24.58,14.81,28.6969075
16/01/2020 14:30,33.743,20.10466,39.27833248,9.393,1.82466,9.568585743,24.35,18.28,30.44800322
16/01/2020 15:00,33.20494,19.83249,38.67681088,9.38494,1.82249,9.560259861,23.82,18.01,29.8622253
16/01/2020 15:30,33.21052,17.16776,37.38543329,9.39052,1.82776,9.566743045,23.82,15.34,28.33210193
16/01/2020 16:00,32.28122,14.83497,35.52679974,9.38122,1.82497,9.557081364,22.9,13.01,26.33761758
16/01/2020 16:30,32.87184,14.83931,36.06609192,9.38184,1.82931,9.558519596,23.49,13.01,26.85219172
16/01/2020 17:00,32.87742,15.94032,36.53790563,9.38742,1.82032,9.562281065,23.49,14.12,27.40719796
16/01/2020 17:30,33.63424,15.11807,36.87571207,9.39424,1.82807,9.570453756,24.24,13.29,27.64419831
16/01/2020 18:00,35.3499,16.48086,39.00300215,9.3899,1.83086,9.566727254,25.96,14.65,29.80845685
16/01/2020 18:30,33.87401,15.04373,37.06430042,9.38401,1.82373,9.559583401,24.49,13.22,27.83035214
16/01/2020 19:00,33.87215,14.67466,36.91433586,9.38215,1.82466,9.557935067,24.49,12.85,27.65651099
16/01/2020 19:30,33.5099,15.41675,36.88617056,9.3899,1.83675,9.567856216,24.12,13.58,27.68015173
16/01/2020 20:00,32.84564,15.40652,36.27942841,9.37564,1.82652,9.551900372,23.47,13.58,27.11562833
16/01/2020 20:30,31.15618,14.58621,34.40152721,9.38618,1.82621,9.562186881,21.77,12.76,25.23391567
16/01/2020 21:00,30.15277,15.849,34.06435585,9.38277,1.829,9.55937309,20.77,14.02,25.05899639
16/01/2020 21:30,29.75432,14.73342,33.2023075,9.38432,1.82342,9.559828574,20.37,12.91,24.11648814
16/01/2020 22:00,28.81773,18.48055,34.23437294,9.38773,1.83055,9.564538037,19.43,16.65,25.58803236
16/01/2020 22:30,27.60866,16.13342,31.97695026,9.38866,1.82342,9.564088932,18.22,14.31,23.16774698
16/01/2020 23:00,26.24091,17.36218,31.46475253,9.38091,1.82218,9.55624468,16.86,15.54,22.92926514
16/01/2020 23:30,21.4368,14.71435,26.00093249,9.3868,1.82435,9.56244044,12.05,12.89,17.64524299
17/01/2020 00:00,20.17874,13.97443,24.54518775,9.37874,1.81443,9.552639437,10.8,12.16,16.26362813
17/01/2020 00:30,22.00277,15.00032,26.62952286,9.38277,1.82032,9.557716138,12.62,13.18,18.2476519
17/01/2020 01:00,23.7661,16.70745,29.05109972,9.3961,1.82745,9.572161131,14.37,14.88,20.68601702
17/01/2020 01:30,23.50401,16.67955,28.82092771,9.38401,1.79955,9.554999942,14.12,14.88,20.51313725
17/01/2020 02:00,22.7275,16.11234,27.85941056,9.3775,1.80234,9.549132721,13.35,14.31,19.57035002
17/01/2020 02:30,22.98246,17.19846,28.70506043,9.38246,1.81846,9.557057728,13.6,15.38,20.53057233
17/01/2020 03:00,22.98246,16.55404,28.32365986,9.38246,1.82404,9.558121027,13.6,14.73,20.04826426
17/01/2020 03:30,22.19246,12.76032,25.59943451,9.38246,1.82032,9.557411813,12.81,10.94,16.84576208
17/01/2020 04:00,22.19897,14.2083,26.3565942,9.38897,1.8383,9.567241219,12.81,12.37,17.80766689
17/01/2020 04:30,22.19432,16.63001,27.73346485,9.38432,1.82001,9.559178744,12.81,14.81,19.58142487
17/01/2020 05:00,22.19277,16.2521,27.50726803,9.38277,1.8321,9.559966699,12.81,14.42,19.28814403
17/01/2020 05:30,22.76998,16.8304,28.31491397,9.37998,1.8104,9.553092324,13.39,15.02,20.12194076
17/01/2020 06:00,23.63804,17.36714,29.33214085,9.38804,1.82714,9.564190275,14.25,15.54,21.08445162
17/01/2020 06:30,25.11153,17.36125,30.52870683,9.38153,1.82125,9.556676028,15.73,15.54,22.11163721
17/01/2020 07:00,25.96812,15.8166,30.40572466,9.37812,1.8166,9.552443158,16.59,14,21.70778892
17/01/2020 07:30,26.46936,13.60451,29.76087551,9.37936,1.80451,9.55136903,17.09,11.8,20.76795849
17/01/2020 08:00,29.09556,14.10373,32.33367922,9.38556,1.82373,9.561104938,19.71,12.28,23.2224568
17/01/2020 08:30,31.10564,18.12404,36.00057869,9.37564,1.82404,9.551426455,21.73,16.3,27.16400007
17/01/2020 09:00,31.93803,19.84458,37.60113184,9.42803,1.83458,9.604865093,22.51,18.01,28.82811475
17/01/2020 09:30,31.63538,19.28474,37.04994554,9.48538,1.81474,9.657417616,22.15,17.47,28.21034208
17/01/2020 10:00,32.83746,20.05815,38.47893139,9.53746,1.81815,9.709212773,23.3,18.24,29.5903295
17/01/2020 10:30,32.02317,19.40939,37.44606571,9.64317,1.81939,9.813302585,22.38,17.59,28.46528588
17/01/2020 11:00,32.4824,19.63691,37.9567457,9.6224,1.81691,9.792432982,22.86,17.82,28.98503062
17/01/2020 11:30,33.73469,20.19404,39.31702635,9.45469,1.82404,9.629033436,24.28,18.37,30.44626907
17/01/2020 12:00,33.53832,19.9766,39.03694988,9.50832,1.8166,9.680298796,24.03,18.16,30.12020086
17/01/2020 12:30,33.50081,19.69683,38.86218448,9.47081,1.82683,9.645390086,24.03,17.87,29.94624851
17/01/2020 13:00,33.47415,19.43249,38.7058185,9.44415,1.82249,9.618390667,24.03,17.61,29.79182774
17/01/2020 13:30,30.08934,15.49753,33.84585377,9.45934,1.81753,9.632368792,20.63,13.68,24.75357146
17/01/2020 14:00,30.09399,12.9883,32.7771898,9.46399,1.8383,9.64087411,20.63,11.15,23.45036034
17/01/2020 14:30,29.9248,13.17629,32.69722118,9.6348,1.81629,9.804503068,20.29,11.36,23.25368143
17/01/2020 15:00,28.52894,12.35311,31.088579,9.50894,1.82311,9.68213148,19.02,10.53,21.74031509
17/01/2020 15:30,28.89756,12.71365,31.57064887,9.44756,1.83365,9.623859012,19.45,10.88,22.28624912
17/01/2020 16:00,29.98044,12.99156,32.67426225,9.40044,1.82156,9.575299109,20.58,11.17,23.4159198
17/01/2020 16:30,32.05091,14.14869,35.03492915,9.38091,1.82869,9.55748814,22.67,12.32,25.80138175
17/01/2020 17:00,33.96866,14.96466,37.1188754,9.38866,1.82466,9.564325419,24.58,13.14,27.87177784
17/01/2020 17:30,32.87773,13.76086,35.64135797,9.38773,1.83086,9.564597372,23.49,11.93,26.34587254
17/01/2020 18:00,32.49339,13.75218,35.28374765,9.38339,1.82218,9.558679189,23.11,11.93,26.00763349
17/01/2020 18:30,34.02308,15.33179,37.31800849,9.38308,1.83179,9.560211551,24.64,13.5,28.09590006
17/01/2020 19:00,32.64649,14.40714,35.68415604,9.38649,1.82714,9.562668827,23.26,12.58,26.44397852
17/01/2020 19:30,30.10114,12.73334,32.68358268,9.39114,1.83334,9.568419204,20.71,10.9,23.4032925
17/01/2020 20:00,30.44525,13.32086,33.23189069,9.38525,1.83086,9.562163244,21.06,11.49,23.99049187
17/01/2020 20:30,29.94432,13.73745,32.94510332,9.38432,1.82745,9.560598065,20.56,11.91,23.76050715
17/01/2020 21:00,27.73401,15.07892,31.56816655,9.38401,1.83892,9.562492899,18.35,13.24,22.62786115
17/01/2020 21:30,26.86114,16.2459,31.39187967,9.39114,1.8259,9.566996462,17.47,14.42,22.65253407
17/01/2020 22:00,27.18804,12.67055,29.99553894,9.38804,1.83055,9.564842306,17.8,10.84,20.84095967
17/01/2020 22:30,26.94331,12.66528,29.77165214,9.39331,1.82528,9.569008299,17.55,10.84,20.62784768
