Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2020 23:00,26.1668,15.74628,30.53926581,9.3868,1.85628,9.568583473,16.78,13.89,21.78303239
17/01/2020 23:30,21.63951,14.20303,25.88425108,9.39951,1.83303,9.576574921,12.24,12.37,17.40214067
18/01/2020 00:00,22.68595,15.73017,27.60598804,9.37595,1.80017,9.547201183,13.31,13.93,19.26657728
18/01/2020 00:30,22.47207,15.76582,27.45095646,9.39207,1.83582,9.569807415,13.08,13.93,19.10840914
18/01/2020 01:00,22.46804,15.46311,27.27490774,9.38804,1.82311,9.563421203,13.08,13.64,18.89804223
18/01/2020 01:30,21.16246,14.70241,25.76840261,9.38246,1.83241,9.559721861,11.78,12.87,17.44721468
18/01/2020 02:00,22.04587,16.01637,27.24966958,9.38587,1.80637,9.558113215,12.66,14.21,19.03154487
18/01/2020 02:30,21.173,15.19559,26.06150196,9.393,1.82559,9.568763131,11.78,13.37,17.8192396
18/01/2020 03:00,20.28587,12.51559,23.83603396,9.38587,1.82559,9.561764194,10.9,10.69,15.26715756
18/01/2020 03:30,21.56804,16.20474,26.97728578,9.38804,1.81474,9.56182913,12.18,14.39,18.85270538
18/01/2020 04:00,20.82238,15.09017,25.71545721,9.39238,1.80017,9.563336975,11.43,13.29,17.52909011
18/01/2020 04:30,20.53618,15.12148,25.50282036,9.38618,1.83148,9.563194758,11.15,13.29,17.34781254
18/01/2020 05:00,20.53866,15.119,25.50334714,9.38866,1.829,9.565154342,11.15,13.29,17.34781254
18/01/2020 05:30,20.14959,14.35931,24.74259002,9.38959,1.82931,9.56612646,10.76,12.53,16.51600739
18/01/2020 06:00,20.15114,14.34195,24.73378202,9.39114,1.81195,9.564343851,10.76,12.53,16.51600739
18/01/2020 06:30,21.86936,15.72381,26.93523914,9.37936,1.81381,9.553130415,12.49,13.91,18.6946035
18/01/2020 07:00,22.66719,17.30094,28.51532969,9.37719,1.82094,9.552356504,13.29,15.48,20.40231604
18/01/2020 07:30,21.57486,14.10032,25.77389393,9.39486,1.82032,9.569585118,12.18,12.28,17.29597641
18/01/2020 08:00,23.51052,14.869,27.81783082,9.39052,1.829,9.566980029,14.12,13.04,19.22019771
18/01/2020 08:30,25.19176,13.53939,28.59964779,9.39176,1.81939,9.56636482,15.8,11.72,19.67227491
18/01/2020 09:00,29.12532,16.3752,33.41304296,9.41532,1.8352,9.592508001,19.71,14.54,24.49276832
18/01/2020 09:30,30.5029,14.70846,33.86392925,9.4829,1.81846,9.655681705,21.02,12.89,24.65750393
18/01/2020 10:00,30.58505,13.84536,33.57289498,9.56505,1.81536,9.73579547,21.02,12.03,24.21902764
18/01/2020 10:30,30.93875,13.8497,33.89720404,9.64875,1.8197,9.818843346,21.29,12.03,24.45373182
18/01/2020 11:00,30.75648,13.34567,33.5271229,9.73648,1.81567,9.904327354,21.02,11.53,23.97459697
18/01/2020 11:30,32.2767,14.69885,35.46606201,9.7867,1.80885,9.952458752,22.49,12.89,25.92204081
18/01/2020 12:00,31.35196,14.69885,34.6266023,9.83196,1.80885,9.996968329,21.52,12.89,25.08510514
18/01/2020 12:30,31.03699,14.68831,34.33716935,9.86699,1.79831,10.02952693,21.17,12.89,24.78549979
18/01/2020 13:00,29.53752,13.56048,32.50156466,9.91752,1.80048,10.07962952,19.62,11.76,22.8744836
18/01/2020 13:30,31.88094,15.65792,35.5185134,9.88094,1.80792,10.04497636,22,13.85,25.99658631
18/01/2020 14:00,30.47824,14.46544,33.73680583,9.82824,1.80544,9.992693085,20.65,12.66,24.2218517
18/01/2020 14:30,30.10026,14.45924,33.39304229,9.81026,1.79924,9.973889204,20.29,12.66,23.91567896
18/01/2020 15:00,30.8897,15.00482,34.3412025,9.5697,1.80482,9.738405071,21.32,13.2,25.07553389
18/01/2020 15:30,29.21777,13.79327,32.30994245,9.53777,1.80327,9.706741949,19.68,11.99,23.04479334
18/01/2020 16:00,29.70143,13.80877,32.75449699,9.47143,1.81877,9.64447565,20.23,11.99,23.51622844
18/01/2020 16:30,30.88369,14.47582,34.10794149,9.42369,1.83582,9.600842061,21.46,12.64,24.9058467
18/01/2020 17:00,33.71959,18.18187,38.30915225,9.38959,1.82187,9.564706512,24.33,16.36,29.31891028
18/01/2020 17:30,35.18083,20.67652,40.80697586,9.39083,1.82652,9.566810513,25.79,18.85,31.94442987
18/01/2020 18:00,34.14897,19.50776,39.32816869,9.38897,1.82776,9.565221601,24.76,17.68,30.42433237
18/01/2020 18:30,34.60773,19.23683,39.59483052,9.38773,1.82683,9.563826766,25.22,17.41,30.64566038
18/01/2020 19:00,33.61517,17.51745,37.90568175,9.39517,1.82745,9.571248238,24.22,15.69,28.85800582
18/01/2020 19:30,32.91835,15.94838,36.57825298,9.38835,1.82838,9.564731525,23.53,14.12,27.44148866
18/01/2020 20:00,31.77269,15.95148,35.55212433,9.39269,1.83148,9.569584339,22.38,14.12,26.46202562
18/01/2020 20:30,31.06021,18.03652,35.91730361,9.39021,1.82652,9.566201919,21.67,16.21,27.06202136
18/01/2020 21:00,29.95238,15.95706,33.93777882,9.39238,1.83706,9.570349602,20.56,14.12,24.941692
18/01/2020 21:30,27.803,12.99466,30.68986799,9.393,1.82466,9.568585743,18.41,11.17,21.53362487
18/01/2020 22:00,24.34277,12.32908,27.28693213,9.38277,1.81908,9.557480051,14.96,10.51,18.28282527
18/01/2020 22:30,24.35362,15.15218,28.68252719,9.39362,1.82218,9.568721788,14.96,13.33,20.03722785
18/01/2020 23:00,25.4737,16.53187,30.36794556,9.3837,1.82187,9.558924416,16.09,14.71,21.80073852
18/01/2020 23:30,25.47773,13.82024,28.98471597,9.38773,1.83024,9.564478711,16.09,11.99,20.06609578
19/01/2020 00:00,25.08114,15.23342,29.34485762,9.39114,1.82342,9.566523454,15.69,13.41,20.63986919
19/01/2020 00:30,23.28269,15.23683,27.82525188,9.39269,1.82683,9.568695485,13.89,13.41,19.30699873
19/01/2020 01:00,24.38525,16.7428,29.57975269,9.38525,1.8228,9.560623275,15,14.92,21.15671052
19/01/2020 01:30,23.64331,16.14086,28.62749499,9.39331,1.83086,9.570074247,14.25,14.31,20.19501424
19/01/2020 02:00,23.64176,16.88032,29.04957864,9.39176,1.82032,9.566541737,14.25,15.06,20.73321249
19/01/2020 02:30,22.88742,15.48249,27.63225454,9.38742,1.82249,9.562694393,13.5,13.66,19.20535342
19/01/2020 03:00,22.28486,16.19311,27.54690176,9.39486,1.82311,9.570116221,12.89,14.37,19.30411873
19/01/2020 03:30,21.33432,15.64939,26.45858305,9.38432,1.81939,9.559060719,11.95,13.83,18.2776202
19/01/2020 04:00,20.81711,15.65249,26.04520132,9.38711,1.82249,9.562390075,11.43,13.83,17.94195642
19/01/2020 04:30,20.82238,15.65156,26.04885486,9.39238,1.82156,9.567386419,11.43,13.83,17.94195642
19/01/2020 05:00,22.43114,16.21001,27.67526813,9.39114,1.82001,9.565874079,13.04,14.39,19.41941554
19/01/2020 05:30,22.03052,16.72373,27.65912068,9.39052,1.82373,9.565973917,12.64,14.9,19.53918115
19/01/2020 06:00,22.03176,16.1635,27.32502847,9.39176,1.8135,9.565246372,12.64,14.35,19.12307768
19/01/2020 06:30,23.38013,16.63559,28.69448263,9.40013,1.82559,9.57576226,13.98,14.81,20.36606246
19/01/2020 07:00,23.79967,17.35288,29.45414634,9.37967,1.81288,9.553258251,14.42,15.54,21.19971698
19/01/2020 07:30,24.70765,17.64838,30.36335431,9.39765,1.82838,9.57386019,15.31,15.82,22.01518794
19/01/2020 08:00,25.35083,17.65365,30.89200447,9.39083,1.83365,9.568174351,15.96,15.82,22.47207156
19/01/2020 08:30,25.64835,15.5104,29.97349439,9.38835,1.8104,9.561310783,16.26,13.7,21.26211655
19/01/2020 09:00,26.99679,13.68931,30.26919025,9.42679,1.82931,9.602642594,17.57,11.86,21.19821926
19/01/2020 09:30,29.02259,14.90482,32.62613047,9.48259,1.80482,9.652817637,19.54,13.1,23.52491445
19/01/2020 10:00,30.61978,15.25823,34.21088292,9.55978,1.80823,9.729290281,21.06,13.45,24.98851936
19/01/2020 10:30,31.13303,14.94127,34.53269619,9.27303,1.74127,9.435099713,21.86,13.2,25.53624091
19/01/2020 11:00,31.75852,15.5051,35.34135989,8.70852,1.6151,8.857023687,23.05,13.89,26.91160716
19/01/2020 11:30,32.02155,15.47379,35.5642776,8.68155,1.58379,8.824834342,23.34,13.89,27.16040685
19/01/2020 12:00,32.113,15.54912,35.67940445,9.083,1.65912,9.233285882,23.03,13.89,26.89447899
19/01/2020 12:30,32.19267,15.56834,35.75949122,9.16267,1.67834,9.315113885,23.03,13.89,26.89447899
19/01/2020 13:00,32.28428,15.626,35.86706862,9.54428,1.736,9.700875049,22.74,13.89,26.64657014
19/01/2020 13:30,31.98413,15.42187,35.5080082,9.83413,1.82187,10.00146605,22.15,13.6,25.99196991
19/01/2020 14:00,31.91376,15.40265,35.43627667,9.76376,1.80265,9.928774162,22.15,13.6,25.99196991
19/01/2020 14:30,28.69579,15.41846,32.57571599,9.70579,1.81846,9.874672465,18.99,13.6,23.35765613
19/01/2020 15:00,30.82263,18.36381,35.87846203,9.63263,1.81381,9.801911417,21.19,16.55,26.88714563
19/01/2020 15:30,31.26002,18.73009,36.44180459,9.53002,1.81009,9.70039726,21.73,16.92,27.5405029
19/01/2020 16:00,32.22151,19.3297,37.57476559,9.46151,1.8197,9.634909422,22.76,17.51,28.71615747
19/01/2020 16:30,32.17129,18.0935,36.91025118,9.41129,1.8135,9.584422868,22.76,16.28,27.98313778
19/01/2020 17:00,33.36052,15.63373,36.84206575,9.39052,1.82373,9.565973917,23.97,13.81,27.6636404
19/01/2020 17:30,32.75796,14.54962,35.84376355,9.39796,1.82962,9.574401365,23.36,12.72,26.59864658
19/01/2020 18:00,30.36959,12.64404,32.89656128,9.38959,1.82404,9.565120088,20.98,10.82,23.60577895
19/01/2020 18:30,29.99269,12.65241,32.55218783,9.39269,1.83241,9.569762371,20.6,10.82,23.26870001
19/01/2020 19:00,29.98711,12.91218,32.64890746,9.38711,1.82218,9.562330997,20.6,11.09,23.39547178
19/01/2020 19:30,31.35052,14.21373,34.42216183,9.39052,1.82373,9.565973917,21.96,12.39,25.21415674
19/01/2020 20:00,31.35827,14.21466,34.42960436,9.39827,1.82466,9.57375909,21.96,12.39,25.21415674
19/01/2020 20:30,31.01959,14.73776,34.34263434,9.38959,1.82776,9.565830178,21.63,12.91,25.18977967
19/01/2020 21:00,28.11486,13.98342,31.40034057,9.39486,1.82342,9.570175281,18.72,12.16,22.32272385
19/01/2020 21:30,28.87476,17.47822,33.75262863,9.48476,1.84822,9.663156287,19.39,15.63,24.90520026
19/01/2020 22:00,25.52114,11.76435,28.10210878,9.39114,1.82435,9.56670076,16.13,9.94,18.94678073
19/01/2020 22:30,26.02331,12.60652,28.91603379,9.39331,1.82652,9.569244906,16.63,10.78,19.81830719
19/01/2020 23:00,23.8868,14.80457,28.10257118,9.3868,1.87457,9.572148501,14.5,12.93,19.42768386
19/01/2020 23:30,21.88548,13.40365,25.66382801,9.39548,1.83365,9.572738206,12.49,11.57,17.02542217
20/01/2020 00:00,21.87897,15.06739,26.56530763,9.38897,1.75739,9.552024773,12.49,13.31,18.25256694
20/01/2020 00:30,20.72835,14.50606,25.30000534,9.38835,1.80606,9.560489969,11.34,12.7,17.02602713
20/01/2020 01:00,23.41455,16.51016,28.65007042,9.39455,1.84016,9.573074664,14.02,14.67,20.29209945
20/01/2020 01:30,22.63083,16.09001,27.76765904,9.39083,1.82001,9.565569742,13.24,14.27,19.46613726
20/01/2020 02:00,21.99393,15.70908,27.0279143,9.39393,1.81908,9.568436282,12.6,13.89,18.75345568
20/01/2020 02:30,21.57424,15.71063,26.68841933,9.39424,1.82063,9.569035415,12.18,13.89,18.47388698
20/01/2020 03:00,21.15269,14.23435,25.49613724,9.39269,1.82435,9.56822232,11.76,12.41,17.09695002
20/01/2020 03:30,21.88176,14.24117,26.10789811,9.39176,1.83117,9.568612202,12.49,12.41,17.60704972
20/01/2020 04:00,21.36052,14.8297,26.00368852,9.39052,1.8197,9.565206425,11.97,13.01,17.67882915
20/01/2020 04:30,20.77207,14.83125,25.52341804,9.39207,1.82125,9.567023071,11.38,13.01,17.28480547
20/01/2020 05:00,20.48672,14.31745,24.99390067,9.39672,1.82745,9.572769728,11.09,12.49,16.70293986
20/01/2020 05:30,22.4268,15.81846,27.44421679,9.3868,1.81846,9.561318477,13.04,14,19.13221367
20/01/2020 06:00,22.93145,15.82404,27.86129288,9.39145,1.82404,9.566945961,13.54,14,19.47643705
20/01/2020 06:30,24.16455,15.20024,28.54772798,9.39455,1.83024,9.571172768,14.77,13.37,19.92259521
20/01/2020 07:00,25.34711,12.68342,28.34334363,9.38711,1.82342,9.562567367,15.96,10.86,19.30443472
20/01/2020 07:30,29.62424,16.99575,34.15334703,9.39424,1.80575,9.566215461,20.23,15.19,25.29800387
20/01/2020 08:00,30.98424,13.71404,33.88359517,9.39424,1.82404,9.569684796,21.59,11.89,24.64751914
20/01/2020 08:30,31.62579,14.84365,34.93600633,9.39579,1.83365,9.573042466,22.23,13.01,25.75719317
20/01/2020 09:00,31.78003,13.83202,34.65970404,8.25003,1.53202,8.391071462,23.53,12.3,26.55091147
20/01/2020 09:30,30.88802,10.31329,32.56430147,5.74802,1.10329,5.852946501,25.14,9.21,26.77393695
20/01/2020 10:00,30.55031,12.10359,32.86058934,9.30031,1.76359,9.466045414,21.25,10.34,23.63214125
20/01/2020 10:30,33.42564,15.2266,36.73040644,9.68564,1.8166,9.854524736,23.74,13.41,27.26565055
20/01/2020 11:00,32.60578,14.76753,35.79408934,9.74578,1.81753,9.913810726,22.86,12.95,26.27322021
20/01/2020 11:30,32.66282,15.0135,35.94808747,9.80282,1.8135,9.969155541,22.86,13.2,26.39734078
20/01/2020 12:00,33.02715,15.32606,36.4098991,9.84715,1.80606,10.01140429,23.18,13.52,26.83473123
20/01/2020 12:30,31.32203,13.89947,34.26754776,9.86203,1.80947,10.02665534,21.46,12.09,24.63127484
20/01/2020 13:00,33.06344,15.64071,36.57626107,9.80344,1.81071,9.969258074,23.26,13.83,27.06097744
20/01/2020 13:30,31.76778,14.94482,35.1075418,9.80778,1.80482,9.972458261,21.96,13.14,25.59103749
20/01/2020 14:00,31.93841,15.15188,35.35026875,9.76841,1.78188,9.929598696,22.17,13.37,25.88949208
20/01/2020 14:30,30.70176,14.09769,33.78376726,9.70176,1.79769,9.866906123,21,12.3,24.33700885
20/01/2020 15:00,31.52752,14.86203,34.85490572,9.60752,1.80203,9.775057681,21.92,13.06,25.51568145
20/01/2020 15:30,32.29219,15.5342,35.83429788,9.53219,1.8042,9.701432051,22.76,13.73,26.58064145
20/01/2020 16:00,33.25407,15.92497,36.8705552,9.45407,1.82497,9.628600888,23.8,14.1,27.66315239
20/01/2020 16:30,32.98098,15.19745,36.31401284,9.41098,1.82745,9.586767863,23.57,13.37,27.09800362
20/01/2020 17:00,33.63012,15.24519,36.92425747,10.06012,1.87519,10.23339396,23.57,13.37,27.09800362
20/01/2020 17:30,32.14409,12.69974,34.56191427,15.57409,2.27974,15.74006016,16.57,10.42,19.5739955
20/01/2020 18:00,32.14998,12.37501,34.44941344,15.57998,2.28501,15.74665195,16.57,10.09,19.40033505
20/01/2020 18:30,32.59246,12.7078,34.98223306,15.58246,2.2878,15.74951074,17.01,10.42,19.9478445
20/01/2020 19:00,32.99294,13.92922,35.8128086,9.94294,1.87922,10.11896851,23.05,12.05,26.00970973
20/01/2020 19:30,34.43083,14.90931,37.52025559,9.39083,1.82931,9.567343579,25.04,13.08,28.25045132
20/01/2020 20:00,34.42711,15.47024,37.74326733,9.38711,1.83024,9.563870169,25.04,13.64,28.51405268
20/01/2020 20:30,33.88269,14.5552,36.87669357,9.39269,1.8352,9.57029699,24.49,12.72,27.5963494
20/01/2020 21:00,33.87804,16.47776,37.67277756,9.38804,1.82776,9.564308739,24.49,14.65,28.53738951
20/01/2020 21:30,32.2499,15.84497,35.93214611,9.3899,1.82497,9.565601785,22.86,14.02,26.81678579
20/01/2020 22:00,31.24354,15.84373,35.03116572,9.40354,1.82373,9.578755433,21.84,14.02,25.95276479
20/01/2020 22:30,29.70967,15.89612,33.69497177,9.37967,1.87612,9.565460552,20.33,14.02,24.69553198
20/01/2020 23:00,28.13672,17.17303,32.96343386,9.39672,1.83303,9.573836521,18.74,15.34,24.21782814
20/01/2020 23:30,27.00393,18.10915,32.51389778,9.39393,1.84915,9.574198482,17.61,16.26,23.96872337
21/01/2020 00:00,25.97959,17.63104,31.39733537,9.38959,1.73104,9.547821733,16.59,15.9,22.97907962
21/01/2020 00:30,24.35114,16.43908,29.38062917,9.39114,1.81908,9.56569718,14.96,14.62,20.91760024
21/01/2020 01:00,26.2499,18.62466,32.1859474,9.3899,1.82466,9.565542647,16.86,16.8,23.80125207
21/01/2020 01:30,24.82928,17.49156,30.37182603,9.38928,1.82156,9.564343143,15.44,15.67,21.99869314
21/01/2020 02:00,24.56672,16.84714,29.78841818,9.39672,1.82714,9.572710553,15.17,15.02,21.34781722
21/01/2020 02:30,22.71463,14.14869,26.76078931,9.38463,1.82869,9.561139438,13.33,12.32,18.1513443
21/01/2020 03:00,24.62083,17.74187,30.34730995,9.39083,1.82187,9.565923812,15.23,15.92,22.03177932
21/01/2020 03:30,24.62672,18.01869,30.5147264,9.39672,1.82869,9.573006522,15.23,16.19,22.22766295
21/01/2020 04:00,24.10052,17.55869,29.81849525,9.39052,1.82869,9.566920768,14.71,15.73,21.53641103
21/01/2020 04:30,24.09959,17.55404,29.81500559,9.38959,1.82404,9.565120088,14.71,15.73,21.53641103
21/01/2020 05:00,22.90959,16.34156,28.14064493,9.38959,1.82156,9.564647469,13.52,14.52,19.83987903
21/01/2020 05:30,25.483,18.14838,31.28493225,9.393,1.82838,9.569295817,16.09,16.32,22.91790785
21/01/2020 06:00,26.03804,18.14032,31.73406272,9.38804,1.82032,9.562889728,16.65,16.32,23.31447833
21/01/2020 06:30,27.34362,17.24559,32.32775787,9.39362,1.82559,9.569371743,17.95,15.42,23.66387331
21/01/2020 07:00,29.0299,17.7828,34.04354667,9.3899,1.8228,9.56518802,19.64,15.96,25.30713733
21/01/2020 07:30,31.31176,17.76172,35.99868069,9.39176,1.80172,9.563019965,21.92,15.96,27.11471925
21/01/2020 08:00,33.08835,15.01458,36.33560951,9.38835,1.83458,9.565918644,23.7,13.18,27.11830378
21/01/2020 08:30,34.20083,15.40466,37.51000296,9.39083,1.82466,9.566455572,24.81,13.58,28.28343155
21/01/2020 09:00,34.97981,16.80683,38.80794561,9.43981,1.82683,9.614952974,25.54,14.98,29.60898512
21/01/2020 09:30,34.30406,15.81319,37.77334391,9.49406,1.81319,9.665652242,24.81,14,28.48747269
21/01/2020 10:00,35.65683,16.95311,39.48186247,9.57683,1.82311,9.748815462,26.08,15.13,30.15100828
21/01/2020 10:30,36.86665,18.11753,41.07791104,9.67665,1.81753,9.845860578,27.19,16.3,31.70151574
21/01/2020 11:00,35.51485,16.92443,39.34133833,9.74485,1.81443,9.912328573,25.77,15.11,29.87314848
21/01/2020 11:30,31.8477,14.24009,34.88633197,9.8177,1.81009,9.98316879,22.03,12.43,25.29477812
21/01/2020 12:00,29.95583,12.81978,32.58371541,9.85583,1.80978,10.02061319,20.1,11.01,22.91789912
21/01/2020 12:30,29.75218,12.81668,32.39536234,9.88218,1.80668,10.04597303,19.87,11.01,22.71644779
21/01/2020 13:00,29.74691,12.78847,32.37937028,9.87691,1.77847,10.03575143,19.87,11.01,22.71644779
21/01/2020 13:30,29.2401,12.79839,31.91836829,9.8301,1.78839,9.991456591,19.41,11.01,22.3152011
21/01/2020 14:00,28.97337,12.85791,31.69829678,9.77337,1.84791,9.946533694,19.2,11.01,22.13278338
21/01/2020 14:30,28.35509,12.29575,30.90625498,9.71509,1.80575,9.881483025,18.64,10.49,21.38900886
21/01/2020 15:00,28.27108,12.29575,30.82919773,9.63108,1.80575,9.798899685,18.64,10.49,21.38900886
21/01/2020 15:30,28.18211,12.30009,30.74936647,9.54211,1.81009,9.712275174,18.64,10.49,21.38900886
21/01/2020 16:00,28.87709,13.90009,32.04838262,9.46709,1.81009,9.638579713,19.41,12.09,22.86736102
21/01/2020 16:30,29.37439,11.93683,31.70713955,9.41439,1.82683,9.589997233,19.96,10.11,22.37439832
21/01/2020 17:00,30.28702,12.29147,32.68614103,10.05702,1.87147,10.22966526,20.23,10.42,22.75586298
21/01/2020 17:30,32.17804,12.12222,34.38567254,15.58804,2.28222,15.75422226,16.59,9.84,19.28869358
21/01/2020 18:00,32.40897,12.13183,34.60524,15.58897,2.29183,15.75653739,16.82,9.84,19.48686737
21/01/2020 18:30,32.40742,12.12966,34.60302765,15.58742,2.28966,15.75468836,16.82,9.84,19.48686737
21/01/2020 19:00,31.97434,13.08,34.54627069,9.92434,1.86,10.09713447,22.05,11.22,24.74047089
21/01/2020 19:30,31.43897,13.04497,34.03792116,9.38897,1.82497,9.564688869,22.05,11.22,24.74047089
21/01/2020 20:00,30.90649,13.04187,33.54551382,9.38649,1.82187,9.561663287,21.52,11.22,24.26929748
21/01/2020 20:30,29.45269,12.46256,31.98087475,9.39269,1.85256,9.573641104,20.06,10.61,22.69307604
21/01/2020 21:00,28.49114,12.43621,31.08704517,9.39114,1.82621,9.567055632,19.1,10.61,21.8490755
21/01/2020 21:30,27.75959,12.43001,30.41545636,9.38959,1.82001,9.564352397,18.37,10.61,21.21388696
21/01/2020 22:00,27.76269,16.43985,32.26508367,9.39269,1.83985,9.571189762,18.37,14.6,23.46522747
21/01/2020 22:30,27.39711,17.20962,32.35386618,9.38711,1.82962,9.563751539,18.01,15.38,23.68342247
21/01/2020 23:00,25.09742,12.36908,27.9798969,9.38742,1.81908,9.56204509,15.71,10.55,18.92370471
21/01/2020 23:30,24.47021,16.47607,29.50003492,9.39021,1.76607,9.554844169,15.08,14.71,21.0663357
22/01/2020 00:00,24.47114,17.62063,30.15498789,9.39114,1.82063,9.56599206,15.08,15.8,21.8413919
22/01/2020 00:30,25.12393,18.18156,31.01259394,9.39393,1.82156,9.568908071,15.73,16.36,22.69542906
22/01/2020 01:00,22.99269,15.28939,27.61212125,9.39269,1.81939,9.567277847,13.6,13.47,19.14160129
22/01/2020 01:30,22.4468,14.35714,26.6455681,9.3868,1.82714,9.562973116,13.06,12.53,18.09874305
22/01/2020 02:00,22.1999,12.95807,25.7050022,9.3899,1.82807,9.566193702,12.81,11.13,16.96976723
22/01/2020 02:30,22.47238,16.099,27.64390826,9.39238,1.829,9.568805728,13.08,14.27,19.35766773
22/01/2020 03:00,23.03455,16.40528,28.27938658,9.39455,1.82528,9.570225534,13.64,14.58,19.96562045
22/01/2020 03:30,22.17114,16.17497,27.44429091,9.39114,1.82497,9.566819012,12.78,14.35,19.21590227
22/01/2020 04:00,22.91455,15.59869,27.71995187,9.39455,1.82869,9.570876492,13.52,13.77,19.29775376
22/01/2020 04:30,23.1861,16.97466,28.73559318,9.3961,1.82466,9.571628875,13.79,15.15,20.48625393
22/01/2020 05:00,23.42742,17.63691,29.32413003,9.38742,1.81691,9.561632507,14.04,15.82,21.15169024
22/01/2020 05:30,22.9668,16.67869,28.38402019,9.3868,1.82869,9.563269386,13.58,14.85,20.1230937
22/01/2020 06:00,24.04486,16.98117,29.4366341,9.39486,1.83117,9.571654924,14.65,15.15,21.07474792
22/01/2020 06:30,25.81362,17.55978,31.22000723,9.39362,1.80978,9.56636819,16.42,15.75,22.7525581
22/01/2020 07:00,26.89649,17.20714,31.92971721,9.38649,1.82714,9.562668827,17.51,15.38,23.30546073
22/01/2020 07:30,30.56083,18.36288,35.65332652,9.39083,1.81288,9.564215701,21.17,16.55,26.87138627
22/01/2020 08:00,32.6868,19.75621,38.19338592,9.3868,1.82621,9.56279547,23.3,17.93,29.4002534
22/01/2020 08:30,32.67812,16.11559,36.43585827,9.37812,1.82559,9.554156874,23.3,14.29,27.33302215
22/01/2020 09:00,31.27269,14.54528,34.48980009,9.39269,1.82528,9.568399684,21.88,12.72,25.30874948
22/01/2020 09:30,34.22511,17.48115,38.43109106,8.08511,1.60115,8.242128671,26.14,15.88,30.58551945
22/01/2020 10:00,35.48393,18.70714,40.1131696,3.19393,0.58714,3.247448571,32.29,18.12,37.02672683
22/01/2020 10:30,34.41776,17.39056,38.56181765,3.06776,0.55056,3.116772005,31.35,16.84,35.58662811
22/01/2020 11:00,36.06515,18.38277,40.47988732,3.89515,0.70277,3.958039817,32.17,17.68,36.70819118
22/01/2020 11:30,35.58704,18.79291,40.24438945,7.18704,1.38291,7.318878605,28.4,17.41,33.31168113
22/01/2020 12:00,33.5745,14.94447,36.7502957,8.6645,1.65447,8.821044792,24.91,13.29,28.23352971
22/01/2020 12:30,35.04843,14.64771,37.98615345,9.06843,1.71771,9.229677693,25.98,12.93,29.01973983
22/01/2020 13:00,34.06091,15.17343,37.28778041,9.38091,1.78343,9.548931615,24.68,13.39,28.07836356
22/01/2020 13:30,35.15143,15.20257,38.29805694,9.47143,1.81257,9.643308366,25.68,13.39,28.96125861
22/01/2020 14:00,35.14089,14.70753,38.09453489,9.46089,1.81753,9.633890953,25.68,12.89,28.73350831
22/01/2020 14:30,35.12725,16.15714,38.66493069,9.44725,1.82714,9.622316412,25.68,14.33,29.40767417
22/01/2020 15:00,35.35043,17.24838,39.33394862,9.44043,1.82838,9.615856281,25.91,15.42,30.15135984
22/01/2020 15:30,33.81927,15.99923,37.41281043,9.42927,1.83923,9.606971413,24.39,14.16,28.20244138
22/01/2020 16:00,33.35912,15.20241,36.65984393,9.40912,1.83241,9.585888878,23.95,13.37,27.4291706
22/01/2020 16:30,35.83672,16.80466,39.58114574,9.39672,1.82466,9.572237506,26.44,14.98,30.38871501
22/01/2020 17:00,36.94936,18.91435,41.5091296,9.37936,1.82435,9.555137201,27.57,17.09,32.43721628
22/01/2020 17:30,38.38393,18.90691,42.78781752,9.39393,1.81691,9.568023975,28.99,17.09,33.65246202
22/01/2020 18:00,38.12835,17.89404,42.11849643,9.38835,1.82404,9.563902846,28.74,16.07,32.92768592
22/01/2020 18:30,37.30537,17.31118,41.1262396,9.21537,1.79118,9.387830954,28.09,15.52,32.09234332
22/01/2020 19:00,37.57799,17.69366,41.5351771,9.27799,1.79366,9.44977855,28.3,15.9,32.46074552
22/01/2020 19:30,35.75598,16.39738,39.33655014,9.25598,1.79738,9.428878015,26.5,14.6,30.25574326
22/01/2020 20:00,35.89672,16.80435,39.63534642,9.39672,1.82435,9.572178419,26.5,14.98,30.44093297
22/01/2020 20:30,34.77835,16.80063,38.62375949,9.38835,1.82063,9.563253072,25.39,14.98,29.4796964
22/01/2020 21:00,33.50742,16.37505,37.29463041,9.38742,1.81505,9.561279243,24.12,14.56,28.17388862
22/01/2020 21:30,32.20711,17.80466,36.80086755,9.38711,1.82466,9.562803892,22.82,15.98,27.85880112
22/01/2020 22:00,30.3268,19.36474,35.98205044,9.3868,1.81474,9.56061167,20.94,17.55,27.32189781
22/01/2020 22:30,29.42928,17.56474,34.27247602,9.38928,1.81474,9.563046595,20.04,15.75,25.48850918
22/01/2020 23:00,28.1237,17.82342,33.29589768,9.3837,1.82342,9.559219957,18.74,16,24.64117692
22/01/2020 23:30,26.56897,17.3628,31.73920274,9.38897,1.8228,9.564275064,17.18,15.54,23.16557791
23/01/2020 00:00,25.5337,17.6552,31.04313004,9.3837,1.8352,9.561473983,16.15,15.82,22.60740808
23/01/2020 00:30,25.20587,17.64311,30.76711252,9.38587,1.82311,9.561291007,15.82,15.82,22.37285856
23/01/2020 01:00,24.92804,17.26497,30.32303361,9.38804,1.82497,9.563775956,15.54,15.44,21.9062822
23/01/2020 01:30,24.61959,17.26497,30.06997507,9.38959,1.82497,9.565297479,15.23,15.44,21.68747334
23/01/2020 02:00,24.37052,17.53001,30.02038467,9.39052,1.82001,9.565265405,14.98,15.71,21.70724533
23/01/2020 02:30,24.0337,17.53001,29.74760472,9.3837,1.82001,9.558570086,14.65,15.71,21.48084263
23/01/2020 03:00,22.52773,16.47807,27.91102667,9.38773,1.82807,9.564063701,13.14,14.65,19.67948424
23/01/2020 03:30,23.90897,17.72171,29.76067627,9.38897,1.84171,9.56789702,14.52,15.88,21.51754633
23/01/2020 04:00,23.2906,17.69753,29.2515746,9.3806,1.81753,9.55505477,13.91,15.88,21.11072003
23/01/2020 04:30,22.0099,16.53807,27.53077292,9.3899,1.82807,9.566193702,12.62,14.71,19.3816537
23/01/2020 05:00,23.34959,17.4235,29.1338584,9.38959,1.8135,9.563115738,13.96,15.61,20.94167376
23/01/2020 05:30,23.35331,17.68513,29.29404225,9.39331,1.80513,9.565185156,13.96,15.88,21.14369882
23/01/2020 06:00,24.97153,22.46846,33.59179967,9.38153,1.81846,9.55614472,15.59,20.65,25.87412994
23/01/2020 06:30,26.53401,19.33001,32.8283867,9.38401,1.82001,9.558874415,17.15,17.51,24.509643
23/01/2020 07:00,28.13269,18.63893,33.74696961,9.39269,1.79893,9.563408105,18.74,16.84,25.19470579
23/01/2020 07:30,29.25804,17.7797,34.23668554,9.38804,1.8197,9.562771729,19.87,15.96,25.4860452
23/01/2020 08:00,31.11432,15.78249,34.88822007,9.38432,1.82249,9.559651231,21.73,13.96,25.82778543
23/01/2020 08:30,32.62525,20.44435,38.50166729,9.38525,1.82435,9.560918914,23.24,18.62,29.77922094
23/01/2020 09:00,30.86711,18.87032,36.17827327,9.38711,1.82032,9.561976734,21.48,17.05,27.42431221
23/01/2020 09:30,31.70478,19.17629,37.05297792,9.40478,1.81629,9.578559193,22.3,17.36,28.26056617
23/01/2020 10:00,33.22943,20.03706,38.80307709,9.40943,1.83706,9.5870831,23.82,18.2,29.977198
23/01/2020 10:30,34.2585,20.51458,39.93110085,9.4085,1.83458,9.585695386,24.85,18.68,31.08801859
23/01/2020 11:00,32.97524,19.46497,38.29166372,9.42524,1.82497,9.600295025,23.55,17.64,29.42400551
23/01/2020 11:30,34.17144,20.24288,39.71726957,9.43144,1.81288,9.604092584,24.74,18.43,30.85016207
23/01/2020 12:00,32.96965,19.45567,38.28212267,9.45965,1.81567,9.632322444,23.51,17.64,29.39200061
23/01/2020 12:30,32.20089,18.56668,37.17013483,9.46089,1.80668,9.631849885,22.74,16.76,28.24898582
23/01/2020 13:00,33.59252,19.55009,38.86725381,9.45252,1.81009,9.624269331,24.14,17.74,29.95742312
23/01/2020 13:30,30.65973,17.40799,35.25701575,9.44973,1.83799,9.626816936,21.21,15.57,26.31138537
23/01/2020 14:00,30.634,17.66264,35.36114828,9.424,1.84264,9.602452716,21.21,15.82,26.46009259
23/01/2020 14:30,31.92914,18.48438,36.89366186,8.70914,1.70438,8.874346777,23.22,16.78,28.64850432
23/01/2020 15:00,33.46129,20.24977,39.11152149,6.31129,1.22977,6.42998567,27.15,19.02,33.14940271
23/01/2020 15:30,34.88098,21.03159,40.73095314,11.89098,2.01159,12.05992951,22.99,19.02,29.83790375
23/01/2020 16:00,35.24672,21.2359,41.14966245,9.39672,1.8259,9.572473952,25.85,19.41,32.32600501
23/01/2020 16:30,35.52649,20.7866,41.1608337,9.38649,1.8166,9.560660546,26.14,18.97,32.29799529
23/01/2020 17:00,36.54936,21.25838,42.28208174,9.37936,1.82838,9.555907463,27.17,19.43,33.4026017
23/01/2020 17:30,36.5599,20.73838,42.03221018,9.3899,1.82838,9.566252946,27.17,18.91,33.10282465
23/01/2020 18:00,37.57525,21.44962,43.26644902,9.38525,1.82962,9.561925899,28.19,19.62,34.34560379
23/01/2020 18:30,37.57959,21.44373,43.26729875,9.38959,1.82373,9.565060976,28.19,19.62,34.34560379
23/01/2020 19:00,37.24339,21.4459,42.9766998,9.38339,1.8259,9.559389034,27.86,19.62,34.07526962
23/01/2020 19:30,34.94649,19.81714,40.17432266,9.38649,1.82714,9.562668827,25.56,17.99,31.25625857
23/01/2020 20:00,35.92835,21.0321,41.6316654,9.38835,1.8321,9.565443332,26.54,19.2,32.75685577
23/01/2020 20:30,33.73525,20.10466,39.27167486,9.38525,1.82466,9.560978071,24.35,18.28,30.44800322
23/01/2020 21:00,32.95308,20.10714,38.60314185,9.38308,1.82714,9.559321674,23.57,18.28,29.82789466
23/01/2020 21:30,31.99866,20.09877,37.78723061,9.38866,1.81877,9.563203486,22.61,18.28,29.0752558
23/01/2020 22:00,29.34556,18.85032,34.87830925,9.38556,1.82032,9.560455084,19.96,17.03,26.23780669
23/01/2020 22:30,27.85432,17.80001,33.05606599,9.38432,1.82001,9.559178744,18.47,15.98,24.4233761
23/01/2020 23:00,25.68866,14.90621,29.7002079,9.38866,1.82621,9.564621245,16.3,13.08,20.89919616
23/01/2020 23:30,26.49587,18.80939,32.49344979,9.38587,1.81939,9.56058239,17.11,16.99,24.11249054
24/01/2020 00:00,25.32556,18.53474,31.3834443,9.38556,1.81474,9.559394216,15.94,16.72,23.10069263
24/01/2020 00:30,24.88029,18.32195,30.89858706,9.38029,1.81195,9.553690558,15.5,16.51,22.64575236
24/01/2020 01:00,25.24587,18.32412,31.19498879,9.38587,1.81412,9.559580902,15.86,16.51,22.89366069
24/01/2020 01:30,24.39362,14.44311,28.34875876,9.39362,1.82311,9.568898932,15,12.62,19.60266308
24/01/2020 02:00,24.38556,17.65505,30.10575239,9.38556,1.81505,9.559453071,15,15.84,21.81526071
24/01/2020 02:30,22.75649,16.5528,28.13988317,9.38649,1.8228,9.561840532,13.37,14.73,19.89295855
24/01/2020 03:00,23.34525,16.85753,28.79543393,9.38525,1.81753,9.559619912,13.96,15.04,20.52031189
24/01/2020 03:30,22.35339,16.61218,27.85028849,9.38339,1.82218,9.558679189,12.97,14.79,19.67142598
24/01/2020 04:00,23.39176,17.69427,29.33021696,9.39176,1.83427,9.56920594,14,15.86,21.15513177
24/01/2020 04:30,22.37463,16.91203,28.04711797,9.38463,1.80203,9.556076201,12.99,15.11,19.92616872
24/01/2020 05:00,23.54401,18.04908,29.66630573,9.38401,1.81908,9.558697386,14.16,16.23,21.53876737
24/01/2020 05:30,22.92649,16.93962,28.50569539,9.38649,1.82962,9.563142991,13.54,15.11,20.28900441
24/01/2020 06:00,24.40928,17.72342,30.16508854,9.38928,1.82342,9.56469756,15.02,15.9,21.87259472
24/01/2020 06:30,26.2037,16.39845,30.91185947,9.3837,1.85845,9.56596373,16.82,14.54,22.2333983
24/01/2020 07:00,27.45525,18.18528,32.93167413,9.38525,1.82528,9.561096414,18.07,16.36,24.37569486
24/01/2020 07:30,29.67835,17.21691,34.31073372,9.38835,1.81691,9.562545564,20.29,15.4,25.47241842
24/01/2020 08:00,30.3237,16.13466,34.34900341,9.3837,1.82466,9.559456564,20.94,14.31,25.36256493
24/01/2020 08:30,31.95804,15.32218,35.44129682,9.38804,1.82218,9.563243958,22.57,13.5,26.29933269
24/01/2020 09:00,27.79866,11.93156,30.25107637,9.38866,1.82156,9.563734492,18.41,10.11,21.00333783
24/01/2020 09:30,28.57439,12.33652,31.12371266,9.41439,1.82652,9.589938184,19.16,10.51,21.85327664
24/01/2020 10:00,29.35849,12.98195,32.10065359,9.44849,1.81195,9.620661416,19.91,11.17,22.82930135
24/01/2020 10:30,30.23305,13.24226,33.0059807,9.50305,1.81226,9.674308534,20.73,11.43,23.67230027
24/01/2020 11:00,31.85963,14.57009,35.03317779,9.53963,1.81009,9.709838636,22.32,12.76,25.70992026
24/01/2020 11:30,31.89156,13.78924,34.74499588,9.57156,1.79924,9.73920045,22.32,11.99,25.33658422
24/01/2020 12:00,31.81809,13.53226,34.57618996,9.49809,1.81226,9.669436383,22.32,11.72,25.20993455
24/01/2020 12:30,32.09491,17.6904,36.64742147,9.50491,1.8104,9.675787424,22.59,15.88,27.61308567
24/01/2020 13:00,32.76523,18.64947,37.70096853,9.46523,1.80947,9.636636376,23.3,16.84,28.74848866
24/01/2020 13:30,33.17872,18.1735,37.82992946,9.45872,1.8135,9.631000275,23.72,16.36,28.81471846
24/01/2020 14:00,33.1688,18.65024,38.05260498,9.4488,1.83024,9.62442725,23.72,16.82,29.07835621
24/01/2020 14:30,31.06268,17.81675,35.80958907,9.43268,1.83675,9.609844044,21.63,15.98,26.89269975
24/01/2020 15:00,33.15547,19.84923,38.64294402,9.43547,1.83923,9.613056804,23.72,18.01,29.78252004
24/01/2020 15:30,31.02315,18.26326,35.99975697,9.41315,1.84326,9.591923704,21.61,16.42,27.14053242
24/01/2020 16:00,32.66199,18.77993,37.67613783,9.40199,1.82993,9.57841635,23.26,16.95,28.78072445
24/01/2020 16:30,33.43959,18.2628,38.10165407,9.38959,1.8228,9.564883701,24.05,16.44,29.13204593
24/01/2020 17:00,33.43649,17.95528,37.9524827,9.38649,1.82528,9.562313611,24.05,16.13,28.95823544
24/01/2020 17:30,34.42556,18.45776,39.06159348,9.38556,1.82776,9.561874457,25.04,16.63,30.05924982
24/01/2020 18:00,32.19641,17.57838,36.68253345,9.39641,1.82838,9.572643016,22.8,15.75,27.71105375
24/01/2020 18:30,33.01719,18.1397,37.67205266,9.37719,1.8197,9.552120204,23.64,16.32,28.72615533
24/01/2020 19:00,34.17556,18.68249,38.94873982,9.38556,1.82249,9.560868492,24.79,16.86,29.98005504
24/01/2020 19:30,33.45618,18.95962,38.45494989,9.38618,1.82962,9.562838717,24.07,17.13,29.54321919
24/01/2020 20:00,32.16277,18.56559,37.13657101,9.38277,1.82559,9.558721239,22.78,16.74,28.26934736
24/01/2020 20:30,31.79114,19.00621,37.03933856,9.39114,1.82621,9.567055632,22.4,17.18,28.22963691
24/01/2020 21:00,30.49928,17.89311,35.36056371,9.38928,1.82311,9.564638466,21.11,16.07,26.53068035
24/01/2020 21:30,28.67246,13.70412,31.77912628,9.38246,1.81412,9.556232889,19.29,11.89,22.66001324
24/01/2020 22:00,27.19031,13.15578,30.20575285,8.68031,1.68578,8.842490368,18.51,11.47,21.77569746
24/01/2020 22:30,26.59511,15.87891,30.97482298,8.08511,1.56891,8.235926317,18.51,14.31,23.39649974
24/01/2020 23:00,22.78296,14.47073,26.9900962,8.93296,1.73073,9.099076914,13.85,12.74,18.81834477
24/01/2020 23:30,23.23587,15.4563,27.90703969,9.38587,1.7763,9.55247598,13.85,13.68,19.46702083
25/01/2020 00:00,24.13773,16.97311,29.50790526,9.38773,1.82311,9.563116889,14.75,15.15,21.1443846
25/01/2020 00:30,23.34928,16.32187,28.48845936,9.38928,1.82187,9.564402188,13.96,14.5,20.12788116
25/01/2020 01:00,23.82742,16.65249,29.06976723,9.38742,1.82249,9.562694393,14.44,14.83,20.69885263
25/01/2020 01:30,23.50308,16.0728,28.47331504,9.38308,1.8228,9.558493089,14.12,14.25,20.06082999
25/01/2020 02:00,22.92618,16.6328,28.32419046,9.38618,1.8228,9.561536217,13.54,14.81,20.06658167
25/01/2020 02:30,22.58618,16.63218,28.04933045,9.38618,1.82218,9.56141804,13.2,14.81,19.83875248
25/01/2020 03:00,22.14525,16.62815,27.69309427,9.38525,1.81815,9.559737809,12.76,14.81,19.54875188
25/01/2020 03:30,22.14618,16.87939,27.84541426,9.38618,1.81939,9.560886725,12.76,15.06,19.73882469
25/01/2020 04:00,21.63052,16.87815,27.43631431,9.39052,1.81815,9.564911672,12.24,15.06,19.40673079
25/01/2020 04:30,21.89649,16.87288,27.64326959,9.38649,1.81288,9.559954415,12.51,15.06,19.57814343
25/01/2020 05:00,21.89215,17.21412,27.84945527,9.38215,1.81412,9.555928526,12.51,15.4,19.84086944
25/01/2020 05:30,21.89246,16.78063,27.58386028,9.38246,1.82063,9.55747086,12.51,14.96,19.5013256
25/01/2020 06:00,22.20455,16.77939,27.83145647,9.39455,1.81939,9.569103912,12.81,14.96,19.69511868
25/01/2020 06:30,22.19649,16.37815,27.5849228,9.38649,1.81815,9.560955179,12.81,14.56,19.39303225
25/01/2020 07:00,22.20238,15.86032,27.28544352,9.39238,1.82032,9.56715041,12.81,14.04,19.00572808
25/01/2020 07:30,23.48277,16.23784,28.55009518,9.38277,1.81784,9.557244118,14.1,14.42,20.16795478
25/01/2020 08:00,23.48649,15.71621,28.25976768,9.38649,1.82621,9.562491176,14.1,13.89,19.79247584
25/01/2020 08:30,27.2037,16.17528,31.64934402,9.3837,1.82528,9.559574926,17.82,14.35,22.87957386
25/01/2020 09:00,27.79525,17.55156,32.87298558,9.38525,1.82156,9.560386938,18.41,15.73,24.21489211
25/01/2020 09:30,30.71641,17.87683,35.53982125,9.39641,1.82683,9.572347086,21.32,16.05,26.68604317
25/01/2020 10:00,30.5061,14.64551,33.8395198,9.3961,1.83551,9.573703159,21.11,12.81,24.69267503
25/01/2020 10:30,31.17974,13.7714,34.08559292,9.40974,1.8414,9.588219899,21.77,11.93,24.82454028
25/01/2020 11:00,31.96609,15.13977,35.37009394,9.43609,1.84977,9.615687367,22.53,13.29,26.15769485
25/01/2020 11:30,32.28555,17.0745,36.52253125,9.42555,1.8445,9.604330953,22.86,15.23,27.46875498
25/01/2020 12:00,32.56191,19.01954,37.70969218,9.41191,1.83954,9.589992558,23.15,17.18,28.82836971
25/01/2020 12:30,33.3878,19.73357,38.78348842,9.4178,1.84357,9.596546628,23.97,17.89,29.91008191
25/01/2020 13:00,32.35354,17.57078,36.8168964,9.40354,1.84078,9.582016257,22.95,15.73,27.82328881
25/01/2020 13:30,31.78912,14.5321,34.95325565,9.40912,1.8321,9.585829624,22.38,12.7,25.73236095
25/01/2020 14:00,31.34726,14.24737,34.43309834,9.40726,1.83737,9.58501274,21.94,12.41,25.20658049
25/01/2020 14:30,31.13726,13.17024,33.80804907,9.40726,1.83024,9.583648531,21.73,11.34,24.51098733
25/01/2020 15:00,32.18106,14.14962,35.15440753,9.40106,1.82962,9.577444256,22.78,12.32,25.89808487
25/01/2020 15:30,31.93804,13.78939,34.78772306,9.38804,1.81939,9.562712743,22.55,11.97,25.53004896
25/01/2020 16:00,31.51556,13.79621,34.40299307,9.38556,1.82621,9.561578294,22.13,11.97,25.15984499
25/01/2020 16:30,32.4768,13.50218,35.17174154,9.3868,1.82218,9.562026678,23.09,11.68,25.87606036
25/01/2020 17:00,33.79773,15.26691,37.08591504,9.38773,1.81691,9.561936859,24.41,13.45,27.87024578
25/01/2020 17:30,34.50525,19.11629,39.44673397,9.38525,1.81629,9.559384234,25.12,17.3,30.50089179
25/01/2020 18:00,34.71463,18.28264,39.23468442,9.38463,1.84264,9.563817355,25.33,16.44,30.19739227
25/01/2020 18:30,33.73463,19.48807,38.95908281,9.38463,1.82807,9.561020874,24.35,17.66,30.07986203
25/01/2020 19:00,33.25866,16.43768,37.09899984,9.38866,1.83768,9.566817882,23.87,14.6,27.98100963
25/01/2020 19:30,31.15215,13.31776,33.87948024,9.38215,1.82776,9.558527357,21.77,11.49,24.61611261
25/01/2020 20:00,31.50843,14.56032,34.70999971,9.37843,1.82032,9.553455614,22.13,12.74,25.53516203
25/01/2020 20:30,30.41109,15.13296,33.9682333,9.28109,1.80296,9.454591284,21.13,13.33,24.98331043
25/01/2020 21:00,29.79393,16.68086,34.14570771,9.39393,1.83086,9.570682796,20.4,14.85,25.23256824
25/01/2020 21:30,27.9106,15.45722,31.90497207,9.3806,1.81722,9.554995808,18.53,13.64,23.00892218
25/01/2020 22:00,26.56897,16.84745,31.4602406,9.38897,1.82745,9.56516237,17.18,15.02,22.82000876
25/01/2020 22:30,26.57207,17.41156,31.76849581,9.39207,1.82156,9.56708209,17.18,15.59,23.19914869
25/01/2020 23:00,25.54626,14.63621,29.44197757,9.37626,1.82621,9.552449662,16.17,12.81,20.62922684
25/01/2020 23:30,23.66455,13.9797,27.48532224,9.39455,1.8197,9.569162857,14.27,12.16,18.74829326
26/01/2020 00:00,23.65246,13.98714,27.47869992,9.38246,1.82714,9.558713105,14.27,12.16,18.74829326
26/01/2020 00:30,24.13308,16.57962,29.27950392,9.38308,1.82962,9.559796004,14.75,14.75,20.85965005
26/01/2020 01:00,24.16749,16.219,29.10538668,9.41749,1.829,9.593453961,14.75,14.39,20.60666397
26/01/2020 01:30,24.1337,16.82342,29.41875144,9.3837,1.82342,9.559219957,14.75,15,21.03716949
26/01/2020 02:00,23.36618,16.82466,28.79318586,9.38618,1.82466,9.56189098,13.98,15,20.50464338
26/01/2020 02:30,23.06711,15.84032,27.98226763,9.38711,1.82032,9.561976734,13.68,14.02,19.58833326
26/01/2020 03:00,22.73649,16.81707,28.28006048,9.38649,1.79707,9.556968929,13.35,15.02,20.09534523
26/01/2020 03:30,20.7637,15.22536,25.74767611,9.3837,1.81536,9.557685788,11.38,13.41,17.58785092
26/01/2020 04:00,18.11432,13.89094,22.8273258,9.38432,1.82094,9.559355854,8.73,12.07,14.89623442
26/01/2020 04:30,18.78587,13.89063,23.36361516,9.38587,1.82063,9.560818441,9.4,12.07,15.29852607
26/01/2020 05:00,19.28804,12.36939,22.91353958,9.38804,1.81939,9.562712743,9.9,10.55,14.4676363
26/01/2020 05:30,18.79874,11.76249,22.17540973,9.37874,1.82249,9.554173632,9.42,9.94,13.69452445
26/01/2020 06:00,20.10176,12.45435,23.64723216,9.39176,1.82435,9.567309382,10.71,10.63,15.08976474
26/01/2020 06:30,22.04928,15.73885,27.09025928,9.38928,1.80885,9.561930623,12.66,13.93,18.82340299
26/01/2020 07:00,22.83463,16.8766,28.39436484,9.38463,1.8166,9.558834437,13.45,15.06,20.19173346
26/01/2020 07:30,23.48711,16.87412,28.92023966,9.38711,1.81412,9.560798373,14.1,15.06,20.63040475
26/01/2020 08:00,23.88153,16.87505,29.24200382,9.38153,1.81505,9.55549641,14.5,15.06,20.90582694
26/01/2020 08:30,23.07269,14.96358,27.50014091,9.39269,1.80358,9.564283886,13.68,13.16,18.98230755
26/01/2020 09:00,25.94548,17.49187,31.29110814,9.39548,1.82187,9.57048874,16.55,15.67,22.79147648
26/01/2020 09:30,27.61145,17.95342,32.93504912,9.39145,1.82342,9.566827771,18.22,16.13,24.33403583
26/01/2020 10:00,29.04649,18.22745,34.29195992,9.38649,1.82745,9.562728064,19.66,16.4,25.60225771
26/01/2020 10:30,30.46478,18.22497,35.50003313,9.40478,1.82497,9.580208889,21.06,16.4,26.69238843
26/01/2020 11:00,31.41594,14.65993,34.66806648,9.41594,1.82993,9.592109773,22,12.83,25.46780124
26/01/2020 11:30,31.95478,14.26861,34.99573111,9.40478,1.83861,9.582816579,22.55,12.43,25.74893007
26/01/2020 12:00,32.4588,14.00528,35.35140118,9.4488,1.82528,9.623485258,23.01,12.18,26.03483244
26/01/2020 12:30,32.47368,19.12032,37.6845662,9.46368,1.82032,9.637157467,23.01,17.3,28.78802008
26/01/2020 13:00,33.22927,19.64078,38.59980083,9.42927,1.84078,9.607268277,23.8,17.8,29.72002692
26/01/2020 13:30,33.62105,19.99939,39.11969585,9.44105,1.81939,9.614759751,24.18,18.18,30.25202142
26/01/2020 14:00,33.37094,19.99226,38.90128656,9.57094,1.81226,9.74100502,23.8,18.18,29.94916359
26/01/2020 14:30,31.78382,18.2504,36.65089786,9.52382,1.8104,9.694364113,22.26,16.44,27.67275194
26/01/2020 15:00,30.71058,15.7935,34.53367004,9.46058,1.8135,9.632827009,21.25,13.98,25.43625169
26/01/2020 15:30,30.46011,14.08668,33.55969092,9.48011,1.80668,9.650729415,20.98,12.28,24.30964418
26/01/2020 16:00,30.00074,13.60807,32.94273774,9.44074,1.82807,9.616101688,20.56,11.78,23.69561141
26/01/2020 16:30,29.37718,12.73768,32.01979382,9.41718,1.83768,9.594808332,19.96,10.9,22.7422866
26/01/2020 17:00,31.22866,15.82187,35.00801016,9.38866,1.82187,9.563793541,21.84,14,25.941966
26/01/2020 17:30,31.22835,17.76342,35.9269945,9.38835,1.82342,9.563784618,21.84,15.94,27.03829137
26/01/2020 18:00,32.10339,18.49962,37.05217389,9.38339,1.82962,9.560100273,22.72,16.67,28.17955465
26/01/2020 18:30,31.53618,14.79031,34.83222529,9.38618,1.86031,9.568757928,22.15,12.93,25.64775624
26/01/2020 19:00,30.92401,14.25063,34.04959398,9.38401,1.82063,9.558992482,21.54,12.43,24.86918776
26/01/2020 19:30,30.34959,14.259,33.53232313,9.38959,1.829,9.566067184,20.96,12.43,24.36855556
26/01/2020 20:00,29.57618,16.78683,34.00805912,9.38618,1.82683,9.56230531,20.19,14.96,25.12842414
26/01/2020 20:30,29.98246,18.14761,35.04687798,9.38246,1.80761,9.554999192,20.6,16.34,26.29364182
26/01/2020 21:00,29.46773,18.16373,34.61601073,9.38773,1.82373,9.563235105,20.08,16.34,25.88825989
26/01/2020 21:30,26.91742,16.55001,31.59826467,9.38742,1.82001,9.562222056,17.53,14.73,22.89702601
26/01/2020 22:00,26.45432,13.12807,29.5326475,9.38432,1.82807,9.560716594,17.07,11.3,20.47131896
26/01/2020 22:30,25.30587,11.85187,27.94376279,9.38587,1.82187,9.561054647,15.92,10.03,18.81614466
26/01/2020 23:00,24.1506,12.76187,27.31513877,9.3806,1.82187,9.55588126,14.77,10.94,18.38032916
26/01/2020 23:30,23.44866,16.80032,28.84597733,9.38866,1.82032,9.563498392,14.06,14.98,20.54468301
27/01/2020 00:00,21.9837,15.559,26.93261121,9.3837,1.829,9.56028591,12.6,13.73,18.63525959
27/01/2020 00:30,22.29463,15.25063,27.01170565,9.38463,1.82063,9.559601134,12.91,13.43,18.62882176
27/01/2020 01:00,22.81525,16.43846,28.12043029,9.38525,1.81846,9.559796773,13.43,14.62,19.85218628
27/01/2020 01:30,23.31339,17.05094,28.88336387,9.38339,1.82094,9.558442884,13.93,15.23,20.63971415
27/01/2020 02:00,21.77866,16.15435,27.11591885,9.38866,1.82435,9.564266282,12.39,14.33,18.9436269
27/01/2020 02:30,22.73835,17.26001,28.54716283,9.38835,1.82001,9.563135057,13.35,15.44,20.41117586
27/01/2020 03:00,22.00835,16.37024,27.42903986,9.38835,1.83024,9.565087254,12.62,14.54,19.25294783
27/01/2020 03:30,22.0037,16.07559,27.25045702,9.3837,1.82559,9.559634122,12.62,14.25,19.03488639
27/01/2020 04:00,20.83432,15.43086,25.92644075,9.38432,1.83086,9.561250452,11.45,13.6,17.7781467
27/01/2020 04:30,21.62401,15.85164,26.81179403,9.38401,1.81164,9.557284299,12.24,14.04,18.62630398
27/01/2020 05:00,21.91804,16.24249,27.28037681,9.38804,1.82249,9.56330303,12.53,14.42,19.10333217
27/01/2020 05:30,20.29331,14.2759,24.81168579,9.39331,1.8259,9.569126583,10.9,12.45,16.54728074
27/01/2020 06:00,22.51564,15.60086,27.39235071,9.37564,1.83086,9.552731219,13.14,13.77,19.03345738
27/01/2020 06:30,24.59277,17.06552,29.93386559,9.38277,1.79552,9.553023864,15.21,15.27,21.55265645
27/01/2020 07:00,26.81928,18.05497,32.3304148,9.38928,1.82497,9.564993174,17.43,16.23,23.81633473
27/01/2020 07:30,28.42494,18.05466,33.67414382,9.38494,1.82466,9.560673769,19.04,16.23,25.01868302
27/01/2020 08:00,29.79843,15.61249,33.64069373,9.37843,1.82249,9.553869324,20.42,13.79,24.64022118
27/01/2020 08:30,30.35672,14.73714,33.74483286,9.39672,1.82714,9.572710553,20.96,12.91,24.61685804
27/01/2020 09:00,30.37222,14.74303,33.76134893,9.41222,1.83303,9.58905023,20.96,12.91,24.61685804
27/01/2020 09:30,31.63136,19.17908,36.99162128,9.44136,1.81908,9.615005496,22.19,17.36,28.1738478
27/01/2020 10:00,31.70979,18.70048,36.81329562,9.51979,1.80048,9.688556646,22.19,16.9,27.89276071
27/01/2020 10:30,31.75319,18.71164,36.85635015,9.56319,1.81164,9.733275012,22.19,16.9,27.89276071
27/01/2020 11:00,33.4952,19.88381,38.95246235,9.5852,1.81381,9.755304493,23.91,18.07,29.97020187
27/01/2020 11:30,31.65365,18.40474,36.61540677,9.58365,1.81474,9.75395451,22.07,16.59,27.6100163
27/01/2020 12:00,29.03901,16.36761,33.33410804,9.53901,1.80761,9.708767465,19.5,14.56,24.33605556
27/01/2020 12:30,30.32312,17.15505,34.83945102,9.53312,1.81505,9.704369296,20.79,15.34,25.83678966
27/01/2020 13:00,31.68112,17.76234,36.32071154,9.47112,1.80234,9.641086221,22.21,15.96,27.34969287
27/01/2020 13:30,34.32702,19.78288,39.61952351,9.43702,1.81288,9.60957233,24.89,17.97,30.69907165
27/01/2020 14:00,31.89608,18.18296,36.7148465,9.47608,1.80296,9.64607469,22.42,16.38,27.76618087
27/01/2020 14:30,33.66367,16.04862,37.29344288,9.50367,1.79862,9.672371859,24.16,14.25,28.0493868
27/01/2020 15:00,33.88421,16.26172,37.58434813,9.51421,1.80172,9.683304544,24.37,14.46,28.33705172
27/01/2020 15:30,33.22335,16.26761,36.99224406,9.54335,1.80761,9.713031614,23.68,14.46,27.74588258
27/01/2020 16:00,33.70973,16.27691,37.43372404,9.44973,1.81691,9.622814506,24.26,14.46,28.24250697
27/01/2020 16:30,33.18354,15.32652,36.55201147,9.40354,1.82652,9.579287022,23.78,13.5,27.34480572
27/01/2020 17:00,32.6868,14.77497,35.87097201,9.3868,1.82497,9.562558744,23.3,12.95,26.65694093
27/01/2020 17:30,34.54463,14.78179,37.5743633,9.38463,1.83179,9.561732837,25.16,12.95,28.29713943
27/01/2020 18:00,35.84401,15.38714,39.00714204,9.38401,1.82714,9.56023453,26.46,13.56,29.73222494
27/01/2020 18:30,35.84556,14.49024,38.66356459,9.38556,1.83024,9.562348821,26.46,12.66,29.33269848
27/01/2020 19:00,35.84432,15.07055,38.88363092,9.38432,1.83055,9.561191096,26.46,13.24,29.58765283
27/01/2020 19:30,34.33618,18.84536,39.16785481,9.38618,1.81536,9.560120654,24.95,17.03,30.20800225
27/01/2020 20:00,31.20432,13.5197,34.00723268,9.38432,1.8197,9.559119727,21.82,11.7,24.75888527
27/01/2020 20:30,32.10587,14.88373,35.38802491,9.38587,1.82373,9.561409246,22.72,13.06,26.20614432
27/01/2020 21:00,31.8937,15.28939,35.3691044,9.3837,1.81939,9.558452054,22.51,13.47,26.23244175
27/01/2020 21:30,30.68238,16.95357,35.0546998,9.39238,1.84357,9.57160135,21.29,15.11,26.10701438
27/01/2020 22:00,29.42432,18.58063,34.79986234,9.38432,1.82063,9.559296808,20.04,16.76,26.12468564
27/01/2020 22:30,28.63618,16.75427,33.17734722,9.38618,1.83427,9.563729473,19.25,14.92,24.35505902
27/01/2020 23:00,26.95928,18.33466,32.60310622,9.38928,1.82466,9.564934032,17.57,16.51,24.10985276
27/01/2020 23:30,25.4537,17.4097,30.8381014,9.3837,1.8197,9.558511065,16.07,15.59,22.38957347
28/01/2020 00:00,24.04502,15.43086,28.57051675,9.37502,1.83086,9.552122714,14.67,13.6,20.00422205
28/01/2020 00:30,22.99486,15.42063,27.68680942,9.39486,1.82063,9.56964409,13.6,13.6,19.23330445
28/01/2020 01:00,24.59711,17.20993,30.01998519,9.38711,1.82993,9.563810849,15.21,15.38,21.63073045
