Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2020 01:30,24.30773,17.20962,29.78316233,9.38773,1.82962,9.564360088,14.92,15.38,21.42780437
28/01/2020 02:00,23.58269,16.14908,28.58209321,9.39269,1.81908,9.5672189,14.19,14.33,20.16692837
28/01/2020 02:30,23.56874,16.14443,28.56795627,9.37874,1.81443,9.552639437,14.19,14.33,20.16692837
28/01/2020 03:00,22.14711,15.91505,27.27239076,9.38711,1.81505,9.56097488,12.76,14.1,19.01650862
28/01/2020 03:30,23.21556,17.05838,28.80886243,9.38556,1.82838,9.56199299,13.83,15.23,20.57235524
28/01/2020 04:00,22.8168,17.05869,28.48868664,9.3868,1.82869,9.563269386,13.43,15.23,20.30561006
28/01/2020 04:30,22.81525,17.05249,28.48373304,9.38525,1.82249,9.560564176,13.43,15.23,20.30561006
28/01/2020 05:00,22.33959,16.60117,27.83264498,9.38959,1.83117,9.566482318,12.95,14.77,19.64320239
28/01/2020 05:30,23.16812,15.38745,27.81250442,9.37812,1.82745,9.554512454,13.79,13.56,19.34005429
28/01/2020 06:00,24.36556,17.72342,30.12972171,9.38556,1.82342,9.561045812,14.98,15.9,21.84514591
28/01/2020 06:30,25.62114,16.2397,30.33431507,9.39114,1.8197,9.565815103,16.23,14.42,21.71058037
28/01/2020 07:00,26.81618,15.67404,31.06095684,9.38618,1.82404,9.561772687,17.43,13.85,22.26269076
28/01/2020 07:30,28.81897,13.06497,31.6421629,9.38897,1.82497,9.564688869,19.43,11.24,22.44688174
28/01/2020 08:00,31.51618,17.56908,36.08243581,9.38618,1.81908,9.560827738,22.13,15.75,27.16246307
28/01/2020 08:30,31.78835,13.97489,34.72458418,9.38835,1.83489,9.565978101,22.4,12.14,25.47821815
28/01/2020 09:00,31.84446,14.88683,35.15234473,9.44446,1.82683,9.619518311,22.4,13.06,25.92920361
28/01/2020 09:30,33.16227,16.03559,36.83580185,9.52227,1.82559,9.695690012,23.64,14.21,27.58212646
28/01/2020 10:00,34.0611,16.46071,37.83006089,9.5511,1.81071,9.721223273,24.51,14.65,28.5545548
28/01/2020 10:30,33.94051,15.72101,37.40465712,9.43051,1.85101,9.610450399,24.51,13.87,28.162333
28/01/2020 11:00,34.10016,14.76536,37.15961205,9.59016,1.81536,9.760466216,24.51,12.95,27.72079725
28/01/2020 11:30,35.07377,16.29303,38.67340389,9.41377,1.83303,9.590571651,25.66,14.46,29.45381469
28/01/2020 12:00,34.41085,15.17404,37.60795245,9.62085,1.82404,9.792235528,24.79,13.35,28.15611124
28/01/2020 12:30,35.73168,17.08613,39.60667613,9.40168,1.83613,9.579298523,26.33,15.25,30.42747771
28/01/2020 13:00,35.597,17.06846,39.47757257,9.517,1.81846,9.689173637,26.08,15.25,30.21140348
28/01/2020 13:30,34.39092,17.5435,38.60712073,9.65092,1.8135,9.819828873,24.74,15.73,29.31723896
28/01/2020 14:00,30.03422,13.28458,32.84104805,9.47422,1.83458,9.650208722,20.56,11.45,23.53329769
28/01/2020 14:30,30.58564,12.59474,33.07731624,9.68564,1.81474,9.85418203,20.9,10.78,23.51634325
28/01/2020 15:00,32.56358,14.88466,35.80418754,9.55358,1.82466,9.726267266,23.01,13.06,26.45796099
28/01/2020 15:30,31.49559,14.18443,34.54229645,9.57559,1.81443,9.745977636,21.92,12.37,25.16949145
28/01/2020 16:00,32.99026,15.42001,36.4161223,9.50026,1.82001,9.67302313,23.49,13.6,27.14295673
28/01/2020 16:30,33.22524,15.0352,36.46880601,9.42524,1.8352,9.602244951,23.8,13.2,27.2154368
28/01/2020 17:00,34.03269,15.23993,37.2891332,9.39269,1.82993,9.569287813,24.64,13.41,28.05276635
28/01/2020 17:30,31.68556,12.50489,34.06386629,9.38556,1.83489,9.563239923,22.3,10.67,24.72122368
28/01/2020 18:00,32.10928,12.50148,34.45711631,9.38928,1.83148,9.566237396,22.72,10.67,25.10074302
28/01/2020 18:30,32.63145,12.88086,35.08173433,9.39145,1.83086,9.568248609,23.24,11.05,25.73324892
28/01/2020 19:00,36.01432,15.72892,39.29923879,9.38432,1.83892,9.562797113,26.63,13.89,30.03479649
28/01/2020 19:30,36.02176,15.7035,39.29589172,9.39176,1.8135,9.565246372,26.63,13.89,30.03479649
28/01/2020 20:00,35.01207,15.9721,38.48315247,9.39207,1.8321,9.569094487,25.62,14.14,29.2630142
28/01/2020 20:30,30.05556,11.46179,32.16689784,9.38556,1.83179,9.562645613,20.67,9.63,22.80319714
28/01/2020 21:00,28.87269,12.33218,31.39609675,9.39269,1.82218,9.567808808,19.48,10.51,22.13437372
28/01/2020 21:30,31.07928,16.35799,35.1212967,9.38928,1.83799,9.567485885,21.69,14.52,26.10146548
28/01/2020 22:00,28.65928,12.9928,31.46692203,9.38928,1.8228,9.564579382,19.27,11.17,22.27334281
28/01/2020 22:30,27.61269,13.34613,30.66887404,9.39269,1.83613,9.57047537,18.22,11.51,21.55106726
28/01/2020 23:00,26.80269,13.34179,29.93973199,9.39269,1.83179,9.569643674,17.41,11.51,20.87074987
28/01/2020 23:30,25.66246,17.06722,30.81966664,9.38246,1.81722,9.556821866,16.28,15.25,22.30696976
29/01/2020 00:00,24.41238,17.48101,30.02582235,9.39238,1.85101,9.57303714,15.02,15.63,21.67711466
29/01/2020 00:30,24.41486,17.08412,29.7985326,9.39486,1.81412,9.568407694,15.02,15.27,21.41899391
29/01/2020 01:00,25.09246,18.05894,30.91531761,9.38246,1.75894,9.545911459,15.71,16.3,22.63833254
29/01/2020 01:30,23.99176,16.67528,29.21762329,9.39176,1.82528,9.567486764,14.6,14.85,20.82504502
29/01/2020 02:00,22.98928,14.41815,27.13650759,9.38928,1.81815,9.563694283,13.6,12.6,18.53968716
29/01/2020 02:30,23.30517,16.91513,28.79674585,9.39517,1.80513,9.567011741,13.91,15.11,20.53777495
29/01/2020 03:00,23.29277,16.02691,28.27392754,9.38277,1.81691,9.557067271,13.91,14.21,19.88497423
29/01/2020 03:30,23.303,17.54846,29.17153163,9.393,1.81846,9.567405383,13.91,15.73,20.99811896
29/01/2020 04:00,22.57579,17.29784,28.44084322,9.39579,1.81784,9.57002675,13.18,15.48,20.33083373
29/01/2020 04:30,22.56246,16.64257,28.03640022,9.38246,1.81257,9.555938764,13.18,14.83,19.84039566
29/01/2020 05:00,23.2261,17.66032,29.17770765,9.3961,1.82032,9.57080248,13.83,15.84,21.02794569
29/01/2020 05:30,23.21618,17.12722,28.85017641,9.38618,1.81722,9.560474022,13.83,15.31,20.63165044
29/01/2020 06:00,23.97114,17.12815,29.46165432,9.39114,1.81815,9.565520369,14.58,15.31,21.14172415
29/01/2020 06:30,26.05835,15.13389,30.13423686,9.38835,1.80389,9.560080274,16.67,13.33,21.34426855
29/01/2020 07:00,27.30176,14.08435,30.72059593,9.39176,1.82435,9.567309382,17.91,12.26,21.70427838
29/01/2020 07:30,30.37393,18.36443,35.49405461,9.39393,1.81443,9.567553348,20.98,16.55,26.72195539
29/01/2020 08:00,28.0068,15.86404,32.18770901,9.3868,1.82404,9.562381302,18.62,14.04,23.32007719
29/01/2020 08:30,31.28835,14.26272,34.38584051,9.38835,1.83272,9.565562102,21.9,12.43,25.18163815
29/01/2020 09:00,31.96129,15.76396,35.63743107,9.41129,1.83396,9.588315219,22.55,13.93,26.50561073
29/01/2020 09:30,32.0546,19.17443,37.35178907,9.5046,1.81443,9.67623777,22.55,17.36,28.45825188
29/01/2020 10:00,31.16054,15.7483,34.9140116,9.62054,1.8383,9.794597326,21.54,13.91,25.64097697
29/01/2020 10:30,30.9716,15.72815,34.73636004,9.7216,1.81815,9.890155509,21.25,13.91,25.39784637
29/01/2020 11:00,33.81002,18.23459,38.41376999,9.84002,1.79459,10.00232707,23.97,16.44,29.06603688
29/01/2020 11:30,33.89837,18.24265,38.49537333,9.92837,1.80265,10.09069264,23.97,16.44,29.06603688
29/01/2020 12:00,33.28165,16.40389,37.10466054,9.83165,1.80389,9.995767147,23.45,14.6,27.62358594
29/01/2020 12:30,33.72959,14.72164,36.80233588,9.69959,1.81164,9.867324139,24.03,12.91,27.27836139
29/01/2020 13:00,33.08667,15.65327,36.60263096,9.90667,1.80327,10.06945347,23.18,13.85,27.00249803
29/01/2020 13:30,31.80973,14.02141,34.76289489,9.75973,1.80141,9.92458602,22.05,12.22,25.2097382
29/01/2020 14:00,32.63302,15.67792,36.20374525,9.62302,1.80792,9.791378281,23.01,13.87,26.8670244
29/01/2020 14:30,32.58745,14.66164,35.73381571,9.57745,1.81164,9.747286186,23.01,12.85,26.35493502
29/01/2020 15:00,32.64728,15.89939,36.31302099,9.63728,1.81939,9.80751476,23.01,14.08,26.97603566
29/01/2020 15:30,32.23846,15.89536,35.94413405,9.56846,1.81536,9.739145686,22.67,14.08,26.68661275
29/01/2020 16:00,33.73716,20.50482,39.47966069,9.49716,1.80482,9.667131079,24.24,18.7,30.61482647
29/01/2020 16:30,33.67051,19.85109,39.08668594,9.43051,1.84109,9.6085447,24.24,18.01,30.19830624
29/01/2020 17:00,34.48866,19.57691,39.65757272,9.38866,1.81691,9.562849917,25.1,17.76,30.74780643
29/01/2020 17:30,35.9099,17.17303,39.8049479,9.3899,1.83303,9.567142781,26.52,15.34,30.63700377
29/01/2020 18:00,35.57649,12.18683,37.60592329,9.38649,1.82683,9.5626096,26.19,10.36,28.16461787
29/01/2020 18:30,35.57463,12.82179,37.81471405,9.38463,1.83179,9.561732837,26.19,10.99,28.40239779
29/01/2020 19:00,35.9068,15.49598,39.10784681,9.3868,1.81598,9.560847117,26.52,13.68,29.84045576
29/01/2020 19:30,35.09835,17.53016,39.23264817,9.38835,1.84016,9.56699036,25.71,15.69,30.11943227
29/01/2020 20:00,33.22711,14.79001,36.37011458,9.38711,1.82001,9.561917724,23.84,12.97,27.13975866
29/01/2020 20:30,33.22649,17.19179,37.41065732,9.38649,1.83179,9.563558392,23.84,15.36,28.35974612
29/01/2020 21:00,32.18494,17.92055,36.83770453,9.38494,1.83055,9.561799627,22.8,16.09,27.90570013
29/01/2020 21:30,30.44773,17.10411,34.92298442,9.38773,1.85411,9.569075109,21.06,15.25,26.00165572
29/01/2020 22:00,28.89114,18.32939,34.21497491,9.39114,1.81939,9.565756137,19.5,16.51,25.55054011
29/01/2020 22:30,28.1068,18.73598,33.77912303,9.3868,1.81598,9.560847117,18.72,16.92,25.23340643
29/01/2020 23:00,26.37587,17.28838,31.53687685,9.38587,1.82838,9.56229727,16.99,15.46,22.97110576
29/01/2020 23:30,25.01649,17.68466,30.636122,9.38649,1.82466,9.562195283,15.63,15.86,22.26738647
30/01/2020 00:00,23.86928,15.37243,28.39109247,9.38928,1.75243,9.55141821,14.48,13.62,19.879004
30/01/2020 00:30,20.01649,10.30311,22.51252868,9.38649,1.82311,9.561899633,10.63,8.48,13.59806236
30/01/2020 01:00,20.01773,13.71776,24.26698279,9.38773,1.82776,9.564004453,10.63,11.89,15.94894981
30/01/2020 01:30,20.02052,13.99784,24.42868694,9.39052,1.81784,9.56485275,10.63,12.18,16.16630137
30/01/2020 02:00,19.49091,14.24753,24.14306699,9.38091,1.81753,9.55535911,10.11,12.43,16.02239058
30/01/2020 02:30,19.19176,14.24102,23.89833263,9.39176,1.81102,9.564776492,9.8,12.43,15.82861017
30/01/2020 03:00,18.74401,14.24815,23.54458938,9.38401,1.81815,9.558520445,9.36,12.43,15.56002892
30/01/2020 03:30,18.37083,13.95024,23.06721897,9.39083,1.83024,9.567521442,8.98,12.12,15.08425669
30/01/2020 04:00,18.36804,13.9273,23.05112966,9.38804,1.8073,9.560419883,8.98,12.12,15.08425669
30/01/2020 04:30,19.04021,14.50311,23.93469859,9.39021,1.82311,9.565551417,9.65,12.68,15.93439362
30/01/2020 05:00,19.97432,15.28939,25.15430194,9.38432,1.81939,9.559060719,10.59,13.47,17.134439
30/01/2020 05:30,21.10742,15.28939,26.06316607,9.38742,1.81939,9.562104069,11.72,13.47,17.85495169
30/01/2020 06:00,23.69556,17.16125,29.25727372,9.38556,1.82125,9.560632201,14.31,15.34,20.97836266
30/01/2020 06:30,23.69804,15.25373,28.18285611,9.38804,1.82373,9.563539416,14.31,13.43,19.62500955
30/01/2020 07:00,25.7499,15.81815,30.22037755,9.3899,1.81815,9.564302977,16.36,14,21.53252424
30/01/2020 07:30,28.48075,15.46388,32.40809629,9.40075,1.84388,9.579874426,19.08,13.62,23.44249987
30/01/2020 08:00,30.8113,19.78815,36.61839822,9.3713,1.81815,9.546042799,21.44,17.97,27.97489053
30/01/2020 08:30,31.13308,19.239,36.59792059,9.38308,1.829,9.559677363,21.75,17.41,27.85983848
30/01/2020 09:00,31.81331,19.54838,37.33933387,9.39331,1.82838,9.569600106,22.42,17.72,28.57717271
30/01/2020 09:30,32.47199,19.54714,37.90146193,9.40199,1.82714,9.577883719,23.07,17.72,29.0899175
30/01/2020 10:00,32.49338,17.09125,36.71417397,9.42338,1.82125,9.597762353,23.07,15.27,27.66582368
30/01/2020 10:30,32.94887,16.01823,36.63620786,9.47887,1.80823,9.649801667,23.47,14.21,27.4365632
30/01/2020 11:00,32.79606,15.81257,36.40904999,9.55606,1.81257,9.726442964,23.24,14,27.13111866
30/01/2020 11:30,30.67868,14.19947,33.80541902,9.61868,1.80947,9.78739938,21.06,12.39,24.43431399
30/01/2020 12:00,30.61482,14.20164,33.74838933,9.55482,1.81164,9.725051399,21.06,12.39,24.43431399
30/01/2020 12:30,31.86025,14.96203,35.19854929,9.54025,1.80203,9.708948562,22.32,13.16,25.91076996
30/01/2020 13:00,31.8463,14.69699,35.07404081,9.5263,1.80699,9.696164425,22.32,12.89,25.77468719
30/01/2020 13:30,31.92225,15.25327,35.37926357,9.60225,1.80327,9.770106845,22.32,13.45,26.05925747
30/01/2020 14:00,31.82584,15.25761,35.29417451,9.50584,1.80761,9.676179412,22.32,13.45,26.05925747
30/01/2020 14:30,32.19599,15.25389,35.62671655,9.52599,1.80389,9.695282596,22.67,13.45,26.35965478
30/01/2020 15:00,32.23164,15.50792,35.76834075,9.56164,1.80792,9.731060282,22.67,13.7,26.48808978
30/01/2020 15:30,31.45048,14.56513,34.65942446,9.55048,1.80513,9.719576253,21.9,12.76,25.34615553
30/01/2020 16:00,32.73732,15.90978,36.39853322,9.47732,1.80978,9.64856974,23.26,14.1,27.19995588
30/01/2020 16:30,33.39338,15.93396,37.00012039,9.42338,1.83396,9.600182285,23.97,14.1,27.80954692
30/01/2020 17:00,33.68959,15.93365,37.26754187,9.38959,1.83365,9.566957337,24.3,14.1,28.09448344
30/01/2020 17:30,34.60029,15.67683,37.98609044,9.38029,1.82683,9.556523862,25.22,13.85,28.77274578
30/01/2020 18:00,35.0668,15.35644,38.28185878,9.3868,1.83644,9.564754368,25.68,13.52,29.02159196
30/01/2020 18:30,35.06184,14.99148,38.13236285,9.38184,1.83148,9.558935128,25.68,13.16,28.8556407
30/01/2020 19:00,35.06556,16.02412,38.55341645,9.38556,1.81412,9.559276536,25.68,14.21,29.34938671
30/01/2020 19:30,34.69246,16.38714,38.36802234,9.38246,1.82714,9.558713105,25.31,14.56,29.19913869
30/01/2020 20:00,31.99556,14.63373,35.18326184,9.38556,1.82373,9.561104938,22.61,12.81,25.98669275
30/01/2020 20:30,30.88401,16.26295,34.90423493,9.38401,1.84295,9.563268708,21.5,14.42,25.88795859
30/01/2020 21:00,30.22021,18.62001,35.49599787,9.39021,1.82001,9.564961069,20.83,16.8,26.76058482
30/01/2020 21:30,29.91688,15.75621,33.81239214,9.37688,1.82621,9.553058228,20.54,13.93,24.81806802
30/01/2020 22:00,29.1737,18.16621,34.36736762,9.3837,1.82621,9.559752541,19.79,16.34,25.6639767
30/01/2020 22:30,26.9737,16.78156,31.76792797,9.3837,1.82156,9.558865337,17.59,14.96,23.09133387
30/01/2020 23:00,25.70742,13.90598,29.22751654,9.38742,1.81598,9.561455831,16.32,12.09,20.3103545
30/01/2020 23:30,25.11463,18.17629,31.00197023,9.38463,1.81629,9.558775528,15.73,16.36,22.69542906
31/01/2020 00:00,24.2168,17.46489,29.85759175,9.3868,1.83489,9.564456887,14.83,15.63,21.54589984
31/01/2020 00:30,23.63184,15.6928,28.36772521,9.38184,1.8228,9.557275848,14.25,13.87,19.88565815
31/01/2020 01:00,22.96835,15.47303,27.69403833,9.38835,1.83303,9.565621501,13.58,13.64,19.24749334
31/01/2020 01:30,23.25494,16.75226,28.66060798,9.38494,1.81226,9.558314972,13.87,14.94,20.38579162
31/01/2020 02:00,22.88618,16.48381,28.20448948,9.38618,1.81381,9.559826448,13.5,14.67,19.93637128
31/01/2020 02:30,22.58246,15.68939,27.49771733,9.38246,1.81939,9.557234727,13.2,13.87,19.14724262
31/01/2020 03:00,22.32967,16.42869,27.72212145,9.37967,1.82869,9.556271052,12.95,14.6,19.51569881
31/01/2020 03:30,22.33866,20.30877,30.19042679,9.38866,1.81877,9.563203486,12.95,18.49,22.5739363
31/01/2020 04:00,21.77401,16.48551,27.31079551,9.38401,1.83551,9.561837723,12.39,14.65,19.18683403
31/01/2020 04:30,21.77246,17.58877,27.98937021,9.38246,1.81877,9.557116718,12.39,15.77,20.05504924
31/01/2020 05:00,20.22463,15.13311,25.25958584,9.38463,1.82311,9.560073761,10.84,13.31,17.16571292
31/01/2020 05:30,19.57401,18.26156,26.76987936,9.38401,1.82156,9.559169656,10.19,16.44,19.34191562
31/01/2020 06:00,21.04618,16.54133,26.76858776,9.38618,1.81133,9.559356221,11.66,14.73,18.78639135
31/01/2020 06:30,24.07339,16.5528,29.21512098,9.38339,1.8228,9.5587974,14.69,14.73,20.80310073
31/01/2020 07:00,26.14339,16.24125,30.77750871,9.38339,1.82125,9.558501946,16.76,14.42,22.10959068
31/01/2020 07:30,28.33463,17.29349,33.19512093,9.38463,1.85349,9.565913726,18.95,15.44,24.44373335
31/01/2020 08:00,29.02122,17.06334,33.66583999,9.38122,1.83334,9.558683186,19.64,15.23,24.85321911
31/01/2020 08:30,28.56292,17.33365,33.41101347,9.40292,1.83365,9.580040545,19.16,15.5,24.64458561
31/01/2020 09:00,26.64757,15.35706,30.75601207,9.40757,1.83706,9.585257573,17.24,13.52,21.90908487
31/01/2020 09:30,27.67005,15.67869,31.80334868,9.41005,1.82869,9.586091389,18.26,13.85,22.91833545
31/01/2020 10:00,27.91989,15.68086,32.02201786,9.42989,1.83086,9.605981145,18.49,13.85,23.10200424
31/01/2020 10:30,27.94903,15.66629,32.0403015,9.45903,1.81629,9.631830455,18.49,13.85,23.10200424
31/01/2020 11:00,27.92547,14.70799,31.56195248,9.43547,1.83799,9.612819636,18.49,12.87,22.52813796
31/01/2020 11:30,28.40702,11.99187,30.83445688,9.43702,1.82187,9.611272381,18.97,10.17,21.52416781
31/01/2020 12:00,28.41415,11.99001,30.84030253,9.44415,1.82001,9.617921066,18.97,10.17,21.52416781
31/01/2020 12:30,28.69607,11.98567,31.09856458,9.51607,1.81567,9.687736877,19.18,10.17,21.70947489
31/01/2020 13:00,28.6071,11.99807,31.02128067,9.4271,1.82807,9.602710781,19.18,10.17,21.70947489
31/01/2020 13:30,28.39136,12.00737,30.82606457,9.44136,1.83737,9.618482581,18.95,10.17,21.50654319
31/01/2020 14:00,28.61082,12.26311,31.12816872,9.43082,1.82311,9.605420134,19.18,10.44,21.83726173
31/01/2020 14:30,28.16926,12.71102,30.90432394,9.46926,1.81102,9.640885768,18.7,10.9,21.64486082
31/01/2020 15:00,27.92918,14.06745,31.27190824,9.47918,1.82745,9.653726067,18.45,12.24,22.14091462
31/01/2020 15:30,27.92298,12.12327,30.44119721,9.47298,1.80327,9.643087305,18.45,10.32,21.14012535
31/01/2020 16:00,28.07749,12.16295,30.59873849,9.41749,1.84295,9.596123311,18.66,10.32,21.32364884
31/01/2020 16:30,29.2692,12.85311,31.96699087,9.3992,1.82311,9.574376779,19.87,11.03,22.72614794
31/01/2020 17:00,30.53711,14.27683,33.70968647,9.38711,1.82683,9.563218182,21.15,12.45,24.5423104
31/01/2020 17:30,32.10184,14.2635,35.12798832,9.38184,1.8135,9.555506477,22.72,12.45,25.90754523
31/01/2020 18:00,32.33401,14.27249,35.34391282,9.38401,1.82249,9.559346917,22.95,12.45,26.10948104
31/01/2020 18:30,31.97215,14.2666,35.01077336,9.38215,1.8166,9.556399645,22.59,12.45,25.79361549
31/01/2020 19:00,31.07184,14.76613,34.40200337,9.38184,1.83613,9.559827151,21.69,12.93,25.25155441
31/01/2020 19:30,30.49432,13.40272,33.30970513,9.38432,1.83272,9.561606793,21.11,11.57,24.07274392
31/01/2020 20:00,30.28277,13.6259,33.20709728,9.38277,1.8259,9.55878045,20.9,11.8,24.00104164
31/01/2020 20:30,28.71246,12.92691,31.48825752,9.38246,1.81691,9.556762925,19.33,11.11,22.29531341
31/01/2020 21:00,28.04866,12.94272,30.89079683,9.38866,1.83272,9.565866359,18.66,11.11,21.71699104
31/01/2020 21:30,27.50587,13.40412,30.59809336,9.38587,1.81412,9.559580902,18.12,11.59,21.50959088
31/01/2020 22:00,26.45215,16.21652,31.02727446,9.38215,1.82652,9.558290325,17.07,14.39,22.32615059
31/01/2020 22:30,25.07432,13.21815,28.34503507,9.38432,1.81815,9.558824786,15.69,11.4,19.39422852
31/01/2020 23:00,23.87657,11.86341,26.66141579,9.37657,1.86341,9.55993524,14.5,10,17.61391495
31/01/2020 23:30,23.26765,14.99691,27.68195886,9.39765,1.81691,9.571676315,13.87,13.18,19.13346022
01/02/2020 00:00,21.95564,15.43846,26.840197,9.37564,1.81846,9.550362411,12.58,13.62,18.54078747
01/02/2020 00:30,21.9606,10.53404,24.35639446,9.3806,1.82404,9.556295217,12.58,8.71,15.3009967
01/02/2020 01:00,22.39742,15.89474,27.46428922,9.38742,1.81474,9.561220399,13.01,14.08,19.17045905
01/02/2020 01:30,20.8875,14.799,25.59879015,9.3775,1.829,9.554200503,11.51,12.97,17.3407324
01/02/2020 02:00,20.89432,15.08164,25.76874994,9.38432,1.81164,9.557588679,11.51,13.27,17.56624604
01/02/2020 02:30,20.39308,15.08443,25.36568036,9.38308,1.81443,9.556900466,11.01,13.27,17.2427666
01/02/2020 03:00,20.07339,14.63683,24.84306299,9.38339,1.82683,9.559566713,10.69,12.81,16.6844898
01/02/2020 03:30,20.39246,14.83683,25.2187222,9.38246,1.82683,9.558653854,11.01,13.01,17.04347969
01/02/2020 04:00,19.59401,14.83342,24.57550766,9.38401,1.82342,9.559524265,10.21,13.01,16.53796239
01/02/2020 04:30,19.59432,15.34978,24.89082406,9.38432,1.80978,9.55723629,10.21,13.54,16.95805708
01/02/2020 05:00,19.9275,15.77474,25.41550075,9.3775,1.81474,9.551480907,10.55,13.96,17.49811704
01/02/2020 05:30,19.93339,15.55404,25.28375362,9.38339,1.82404,9.559033937,10.55,13.73,17.31517831
01/02/2020 06:00,19.93308,14.91753,24.89699539,9.38308,1.81753,9.557489502,10.55,13.1,16.82000297
01/02/2020 06:30,20.76587,15.17063,25.7171027,9.38587,1.82063,9.560818441,11.38,13.35,17.54214639
01/02/2020 07:00,21.37525,15.38776,26.33789039,9.38525,1.82776,9.561570173,11.99,13.56,18.10065468
01/02/2020 07:30,23.1137,16.12505,28.18262524,9.3837,1.81505,9.557626912,13.73,14.31,19.83151532
01/02/2020 08:00,23.46277,16.13373,28.47452932,9.38277,1.82373,9.558366178,14.08,14.31,20.07542029
01/02/2020 08:30,25.44238,15.18133,29.62747847,9.39238,1.81133,9.565443975,16.05,13.37,20.88921731
01/02/2020 09:00,26.6995,14.38923,30.33007155,9.4395,1.83923,9.617012387,17.26,12.55,21.34033973
01/02/2020 09:30,27.84924,13.37869,30.89610841,9.54924,1.82869,9.722761526,18.3,11.55,21.64006701
01/02/2020 10:00,27.51938,15.90389,31.78443004,9.60938,1.80389,9.777228806,17.91,14.1,22.79425586
01/02/2020 10:30,29.53299,16.65699,33.90653055,9.74299,1.80699,9.909140578,19.79,14.85,24.74200073
01/02/2020 11:00,28.10896,12.40738,30.72550587,9.73896,1.79738,9.903429545,18.37,10.61,21.21388696
01/02/2020 11:30,28.17375,12.41978,30.78978929,9.80375,1.80978,9.969394049,18.37,10.61,21.21388696
01/02/2020 12:00,29.39293,13.29978,32.2618735,9.98293,1.80978,10.14564907,19.41,11.49,22.55589058
01/02/2020 12:30,29.95461,13.28831,32.76977026,10.08461,1.79831,10.24369453,19.87,11.49,22.9529301
01/02/2020 13:00,30.61749,14.51397,33.88341805,10.03749,1.79397,10.19654519,20.58,12.72,24.19369339
01/02/2020 13:30,30.25012,14.25141,33.43908562,10.06012,1.80141,10.22013172,20.19,12.45,23.72000422
01/02/2020 14:00,29.93549,16.57822,34.21945265,9.97549,1.84822,10.14526086,19.96,14.73,24.80674303
01/02/2020 14:30,29.78638,17.8604,34.73071151,9.82638,1.8104,9.991761209,19.96,16.05,25.61257699
01/02/2020 15:00,29.69927,17.85327,34.65235761,9.73927,1.80327,9.904805037,19.96,16.05,25.61257699
01/02/2020 15:30,29.58519,17.8635,34.55992042,9.62519,1.8135,9.794542602,19.96,16.05,25.61257699
01/02/2020 16:00,29.4646,17.86319,34.45658442,9.5046,1.81319,9.676005329,19.96,16.05,25.61257699
01/02/2020 16:30,29.80237,16.67435,34.1498932,9.43237,1.82435,9.607177355,20.37,14.85,25.20832006
01/02/2020 17:00,30.74804,14.50094,33.9958707,9.38804,1.82094,9.563007766,21.36,12.68,24.84012882
01/02/2020 17:30,31.54967,15.17776,35.0106566,9.37967,1.82776,9.556093131,22.17,13.35,25.87916923
01/02/2020 18:00,32.05401,14.40265,35.14108541,9.38401,1.80265,9.555584268,22.67,12.6,25.93624684
01/02/2020 18:30,30.90804,13.649,33.78760331,9.38804,1.829,9.564545783,21.52,11.82,24.55244998
01/02/2020 19:00,30.90618,14.0197,33.93735332,9.38618,1.8197,9.560945721,21.52,12.2,24.73763125
01/02/2020 19:30,29.42742,14.03055,32.60106411,9.38742,1.83055,9.564233767,20.04,12.2,23.46149185
01/02/2020 20:00,28.97021,17.20869,33.69587629,9.39021,1.82869,9.566616484,19.58,15.38,24.89820877
01/02/2020 20:30,27.73432,15.89644,31.96700347,9.38432,1.83644,9.56232052,18.35,14.06,23.11722518
01/02/2020 21:00,26.65998,16.40745,31.30429602,9.37998,1.82745,9.556338122,17.28,14.58,22.60917513
01/02/2020 21:30,25.28742,15.90032,29.87095222,9.38742,1.82032,9.562281065,15.9,14.08,21.23808843
01/02/2020 22:00,25.78587,16.749,30.74800957,9.38587,1.829,9.562415838,16.4,14.92,22.17129676
01/02/2020 22:30,24.6737,16.73877,29.8157323,9.3837,1.81877,9.55833406,15.29,14.92,21.36329797
01/02/2020 23:00,23.17525,13.15815,26.65012428,9.38525,1.81815,9.559737809,13.79,11.34,17.85384272
01/02/2020 23:30,22.9437,14.53334,27.15936931,9.3837,1.83334,9.561117155,13.56,12.7,18.57857906
02/02/2020 00:00,21.73649,15.43303,26.65808344,9.38649,1.83303,9.563795978,12.35,13.6,18.37069678
02/02/2020 00:30,21.73742,15.43334,26.65902121,9.38742,1.83334,9.564768153,12.35,13.6,18.37069678
02/02/2020 01:00,22.02618,14.43334,26.33389278,9.38618,1.83334,9.563551147,12.64,12.6,17.84739757
02/02/2020 01:30,21.12463,14.98714,25.90104936,9.38463,1.82714,9.560843102,11.74,13.16,17.63556634
02/02/2020 02:00,21.12618,15.61497,26.2705685,9.38618,1.82497,9.561950141,11.74,13.79,18.11054113
02/02/2020 02:30,20.16122,15.06993,25.17096705,9.38122,1.82993,9.558029739,10.78,13.24,17.07354679
02/02/2020 03:00,20.55618,15.66784,25.84642618,9.38618,1.81784,9.560591888,11.17,13.85,17.79301548
02/02/2020 03:30,20.55463,15.93939,26.01070872,9.38463,1.81939,9.559365053,11.17,14.12,18.00398012
02/02/2020 04:00,19.64401,15.18505,24.82887175,9.38401,1.81505,9.557931271,10.26,13.37,16.85302643
02/02/2020 04:30,19.64835,13.90567,24.07125497,9.38835,1.81567,9.562310038,10.26,12.09,15.85672413
02/02/2020 05:00,19.22463,14.91846,24.33406763,9.38463,1.81846,9.559188094,9.84,13.1,16.38400439
02/02/2020 05:30,19.61711,15.42156,24.9530663,9.38711,1.82156,9.562212871,10.23,13.6,17.01801692
02/02/2020 06:00,19.9506,15.89443,25.50802512,9.3806,1.81443,9.554465583,10.57,14.08,17.60600182
02/02/2020 06:30,19.95401,15.29838,25.14364623,9.38401,1.82838,9.560471594,10.57,13.47,17.12208515
02/02/2020 07:00,20.64432,15.66443,25.9145194,9.38432,1.81443,9.558117916,11.26,13.85,17.84965266
02/02/2020 07:30,21.52804,16.05156,26.85347435,9.38804,1.82156,9.563125842,12.14,14.23,18.70487904
02/02/2020 08:00,22.42277,16.28032,27.70973536,9.38277,1.82032,9.557716138,13.04,14.46,19.47134305
02/02/2020 08:30,23.39455,16.2952,28.51032292,9.39455,1.8352,9.572122478,14,14.46,20.12688749
02/02/2020 09:00,23.97206,12.48195,27.02700014,9.43206,1.81195,9.604525946,14.54,10.67,18.0349799
02/02/2020 09:30,25.89809,16.06552,30.47641709,9.49809,1.79552,9.666312933,16.4,14.27,21.73920192
02/02/2020 10:00,27.36785,17.39823,32.42988777,9.52785,1.80823,9.697918403,17.84,15.59,23.69205985
02/02/2020 10:30,28.28007,17.63319,33.3270423,9.64007,1.81319,9.809108399,18.64,15.82,24.44835373
02/02/2020 11:00,28.39198,17.35288,33.27502025,9.75198,1.81288,9.919054784,18.64,15.54,24.26811076
02/02/2020 11:30,28.90495,17.34885,33.71170021,9.65495,1.80885,9.822932242,19.25,15.54,24.73972716
02/02/2020 12:00,29.41054,17.77784,34.36613825,9.62054,1.81784,9.790777914,19.79,15.96,25.42372317
02/02/2020 12:30,29.65418,16.96381,34.16344891,9.63418,1.81381,9.803434653,20.02,15.15,25.10623229
02/02/2020 13:00,29.84467,17.55885,34.62683267,9.53467,1.80885,9.704734429,20.31,15.75,25.7013346
02/02/2020 13:30,30.11436,17.78978,34.97643422,9.53436,1.80978,9.704603251,20.58,15.98,26.05564814
02/02/2020 14:00,29.64475,17.46474,34.40680668,9.52475,1.81474,9.6960891,20.12,15.65,25.48993723
02/02/2020 14:30,29.14088,17.12164,33.79854203,9.50088,1.81164,9.672060808,19.64,15.31,24.90232318
02/02/2020 15:00,29.61421,17.68885,34.49488148,9.51421,1.80885,9.684633718,20.1,15.88,25.6160965
02/02/2020 15:30,29.25632,17.69288,34.19020712,9.44632,1.81288,9.618705497,19.81,15.88,25.38918077
02/02/2020 16:00,29.65416,17.71644,34.54332716,9.40416,1.83644,9.581791961,20.25,15.88,25.73396394
02/02/2020 16:30,30.203,17.70125,35.00793425,9.393,1.82125,9.567936066,20.81,15.88,26.17690776
02/02/2020 17:00,30.53494,17.91869,35.40426545,9.38494,1.82869,9.561443715,21.15,16.09,26.57462323
02/02/2020 17:30,30.86711,14.55674,34.12736672,9.38711,1.87674,9.572877685,21.48,12.68,24.94339191
02/02/2020 18:00,31.09742,14.10497,34.1467379,9.38742,1.82497,9.56316735,21.71,12.28,24.94238361
02/02/2020 18:30,30.85967,14.77311,34.21350627,9.37967,1.82311,9.555204832,21.48,12.95,25.08172442
02/02/2020 19:00,30.61711,17.98148,35.50691549,9.38711,1.83148,9.564107546,21.23,16.15,26.6746209
02/02/2020 19:30,28.9437,16.8659,33.49919928,9.3837,1.8259,9.559693327,19.56,15.04,24.67377555
02/02/2020 20:00,28.5868,17.13528,33.32901071,9.3868,1.82528,9.562617911,19.2,15.31,24.55679336
02/02/2020 20:30,26.79184,13.43699,29.97257731,9.38184,1.80699,9.554273109,17.41,11.63,20.93716791
02/02/2020 21:00,27.66649,16.99869,32.47137402,9.38649,1.82869,9.562965107,18.28,15.17,23.75473216
02/02/2020 21:30,26.49215,13.71342,29.83105596,9.38215,1.82342,9.557698422,17.11,11.89,20.83564734
02/02/2020 22:00,24.82494,11.74435,27.46283676,9.38494,1.82435,9.56061461,15.44,9.92,18.3521116
02/02/2020 22:30,23.84463,12.94722,27.13294834,9.38463,1.81722,9.558952284,14.46,11.13,18.24742448
02/02/2020 23:00,23.2306,15.59931,27.98212374,9.3806,1.82931,9.557302519,13.85,13.77,19.53037122
02/02/2020 23:30,22.27711,15.52212,27.15153475,9.38711,1.75212,9.54922817,12.89,13.77,18.86173375
03/02/2020 00:00,21.18463,15.59435,26.30536638,9.38463,1.82435,9.560310307,11.8,13.77,18.13430175
03/02/2020 00:30,20.93928,15.38776,25.98531517,9.38928,1.82776,9.565525889,11.55,13.56,17.81224579
03/02/2020 01:00,20.92657,15.06404,25.78462009,9.37657,1.82404,9.552339341,11.55,13.24,17.5698634
03/02/2020 01:30,19.3637,14.20846,24.01735234,9.3837,1.81846,9.558275078,9.98,12.39,15.90950973
03/02/2020 02:00,19.35874,14.52978,24.20486152,9.37874,1.80978,9.551757306,9.98,12.72,16.16783226
03/02/2020 02:30,20.03959,15.36001,25.24906087,9.38959,1.82001,9.564352397,10.65,13.54,17.22655218
03/02/2020 03:00,18.34432,14.03737,23.0989574,9.38432,1.83737,9.56249917,8.96,12.2,15.13676319
03/02/2020 03:30,18.95215,14.02714,23.57847845,9.38215,1.82714,9.558408822,9.57,12.2,15.50564091
03/02/2020 04:00,19.26556,14.5797,24.16049367,9.38556,1.8197,9.560337055,9.88,12.76,16.13790569
03/02/2020 04:30,19.26866,14.37652,24.04091482,9.38866,1.82652,9.564680439,9.88,12.55,15.97237928
03/02/2020 05:00,19.25998,13.50683,23.52405761,9.37998,1.82683,9.556219579,9.88,11.68,15.29826134
03/02/2020 05:30,20.03091,16.9028,26.20957846,9.38091,1.8228,9.55636292,10.65,15.08,18.46155194
03/02/2020 06:00,20.74246,16.12164,26.27083788,9.38246,1.81164,9.555762405,11.36,14.31,18.27089762
03/02/2020 06:30,22.39525,15.84993,27.43660882,9.38525,1.82993,9.561985221,13.01,14.02,19.12643459
03/02/2020 07:00,23.45564,12.35312,26.50974578,9.37564,1.78312,9.543696472,14.08,10.57,17.60600182
03/02/2020 07:30,26.2699,15.47783,30.49050455,9.3899,1.85783,9.571925319,16.88,13.62,21.6896012
03/02/2020 08:00,27.66277,17.31846,32.6367569,9.38277,1.81846,9.557362065,18.28,15.5,23.96681873
03/02/2020 08:30,27.68447,17.11838,32.54948253,9.40447,1.82838,9.580554755,18.28,15.29,23.83154422
03/02/2020 09:00,28.49547,17.10846,33.23689537,9.43547,1.81846,9.609104583,19.06,15.29,24.43496879
03/02/2020 09:30,27.65872,16.35536,32.13257837,9.45872,1.81536,9.631350682,18.2,14.54,23.29488356
03/02/2020 10:00,28.04259,16.33955,32.45562737,9.48259,1.79955,9.651833676,18.56,14.54,23.57721782
03/02/2020 10:30,28.42125,16.35877,32.79293838,9.57125,1.81877,9.742522819,18.85,14.54,23.80617777
03/02/2020 11:00,28.73341,16.69412,33.23104712,9.61341,1.81412,9.783081478,19.12,14.88,24.22785174
03/02/2020 11:30,29.64642,17.27443,34.3120409,9.66642,1.81443,9.835234204,19.98,15.46,25.26285811
03/02/2020 12:00,29.60209,16.48877,33.88455796,9.62209,1.81877,9.792473655,19.98,14.67,24.78728101
03/02/2020 12:30,29.58938,13.638,32.58107507,9.60938,1.798,9.77614382,19.98,11.84,23.22468514
03/02/2020 13:00,29.57946,13.64327,32.57427313,9.59946,1.80327,9.767364792,19.98,11.84,23.22468514
03/02/2020 13:30,28.66736,13.0118,31.48212935,9.62736,1.7918,9.792681339,19.04,11.22,22.1
03/02/2020 14:00,28.34163,12.74668,31.07612978,9.60163,1.80668,9.770127496,18.74,10.94,21.69956682
03/02/2020 14:30,28.66785,13.10017,31.51920173,9.52785,1.80017,9.696418805,19.14,11.3,22.22677664
03/02/2020 15:00,29.16848,13.63583,32.19838638,9.48848,1.79583,9.656927985,19.68,11.84,22.96710691
03/02/2020 15:30,29.11826,13.67768,32.1706698,9.43826,1.83768,9.615498927,19.68,11.84,22.96710691
03/02/2020 16:00,29.37439,13.30148,32.24568433,9.41439,1.83148,9.590884113,19.96,11.47,23.0209144
03/02/2020 16:30,30.19168,13.62249,33.12264746,9.40168,1.82249,9.576693408,20.79,11.8,23.90531531
03/02/2020 17:00,30.79021,13.62032,33.6682365,9.39021,1.82032,9.56502006,21.4,11.8,24.43767583
03/02/2020 17:30,31.49587,13.61691,34.31340941,9.38587,1.81691,9.560110753,22.11,11.8,25.0617657
03/02/2020 18:00,32.41463,14.06962,35.33641811,9.38463,1.82962,9.561317356,23.03,12.24,26.08061541
03/02/2020 18:30,32.07494,13.75342,34.89925984,9.38494,1.82342,9.560437192,22.69,11.93,25.63515165
03/02/2020 19:00,31.53308,13.35373,34.24408327,9.38308,1.82373,9.558670483,22.15,11.53,24.97125147
03/02/2020 19:30,31.13153,13.35311,33.87444032,9.38153,1.82311,9.557030669,21.75,11.53,24.61713631
03/02/2020 20:00,30.63649,13.35466,33.42067419,9.38649,1.82466,9.562195283,21.25,11.53,24.17650512
03/02/2020 20:30,29.80184,14.64737,33.20685344,9.38184,1.83737,9.560065392,20.42,12.81,24.10544544
03/02/2020 21:00,28.21556,14.07365,31.53070647,9.38556,1.83365,9.563002083,18.83,12.24,22.45855071
03/02/2020 21:30,27.52339,16.59187,32.13762821,9.38339,1.82187,9.558620099,18.14,14.77,23.39257361
03/02/2020 22:00,26.09998,14.27869,29.75046124,9.37998,1.82869,9.556575324,16.72,12.45,20.84612434
03/02/2020 22:30,24.74804,12.66435,27.80020224,9.38804,1.82435,9.563657667,15.36,10.84,18.79987234
03/02/2020 23:00,23.34587,13.22838,26.83318251,9.38587,1.82838,9.56229727,13.96,11.4,18.02336262
03/02/2020 23:30,21.96835,14.23435,26.17680503,9.38835,1.82435,9.563961974,12.58,12.41,17.67100733
04/02/2020 00:00,21.54432,15.0259,26.26662131,9.38432,1.8259,9.560301913,12.16,13.2,17.94730063
04/02/2020 00:30,20.51432,16.89529,26.57608228,9.38432,1.78529,9.552629075,11.13,15.11,18.76669923
04/02/2020 01:00,21.20742,14.85536,25.89278633,9.38742,1.81536,9.561338096,11.82,13.04,17.59982954
04/02/2020 01:30,20.60556,14.64846,25.28174209,9.38556,1.81846,9.560101113,11.22,12.83,17.04398134
04/02/2020 02:00,20.60587,14.65652,25.2866656,9.38587,1.82652,9.561941799,11.22,12.83,17.04398134
04/02/2020 02:30,19.5737,11.89776,22.90603468,9.3837,1.82776,9.560048761,10.19,10.07,14.32623468
04/02/2020 03:00,19.5768,13.09086,23.55040793,9.3868,1.83086,9.563684571,10.19,11.26,15.18629975
04/02/2020 03:30,19.95742,14.33745,24.57358512,9.38742,1.82745,9.563640926,10.57,12.51,16.37757613
04/02/2020 04:00,19.26866,14.99691,24.41697294,9.38866,1.81691,9.562849917,9.88,13.18,16.47200049
04/02/2020 04:30,19.51835,14.99381,24.612605,9.38835,1.81381,9.56195704,10.13,13.18,16.62315554
04/02/2020 05:00,19.72866,14.99102,24.7780287,9.38866,1.81102,9.561732585,10.34,13.18,16.75195511
04/02/2020 05:30,20.42951,15.24598,25.4912688,9.39951,1.81598,9.573326047,11.03,13.43,17.37888949
04/02/2020 06:00,20.9444,15.00249,25.76320239,9.3744,1.82249,9.549913359,11.57,13.18,17.53788186
04/02/2020 06:30,22.39649,13.31187,26.05395646,9.38649,1.82187,9.561663287,13.01,11.49,17.35742492
04/02/2020 07:00,23.86618,13.60652,27.47238494,9.38618,1.82652,9.562246091,14.48,11.78,18.66651548
04/02/2020 07:30,26.58587,15.08195,30.56589111,9.38587,1.81195,9.559169339,17.2,13.27,21.72401666
04/02/2020 08:00,26.87928,15.97536,31.26831976,9.38928,1.81536,9.56316427,17.49,14.16,22.50345973
04/02/2020 08:30,27.33199,15.99768,31.66959808,9.40199,1.83768,9.579899986,17.93,14.16,22.84711141
04/02/2020 09:00,27.93229,15.98931,32.18494771,9.44229,1.82931,9.617859196,18.49,14.16,23.2891756
04/02/2020 09:30,29.96027,17.58598,34.74024282,9.46027,1.81598,9.632989766,20.5,15.77,25.86393048
04/02/2020 10:00,30.61196,17.89017,35.45631506,9.52196,1.80017,9.690631263,21.09,16.09,26.52689579
04/02/2020 10:30,30.24127,16.91148,34.64870224,9.80127,1.83148,9.970918343,20.44,15.08,25.40078739
04/02/2020 11:00,30.55001,18.09397,35.5062651,9.57001,1.79397,9.736704769,20.98,16.3,26.56784523
04/02/2020 11:30,31.45233,18.85668,36.67183447,9.59233,1.80668,9.760988037,21.86,17.05,27.72295258
04/02/2020 12:00,30.78219,18.19536,35.7577173,9.53219,1.81536,9.7035137,21.25,16.38,26.83033544
04/02/2020 12:30,30.77971,15.85412,34.62287782,9.52971,1.81412,9.700845533,21.25,14.04,25.46927757
04/02/2020 13:00,30.73073,12.85389,33.31066277,9.48073,1.80389,9.65081657,21.25,11.05,23.95130477
04/02/2020 13:30,30.98941,15.07048,34.45958357,9.48941,1.80048,9.65870749,21.5,13.27,25.26544874
04/02/2020 14:00,30.50289,14.75482,33.88408198,9.52289,1.80482,9.692409875,20.98,12.95,24.65487579
04/02/2020 14:30,29.5497,13.48389,32.48076446,9.5697,1.80389,9.738232757,19.98,11.68,23.14352609
04/02/2020 15:00,30.32016,14.19668,33.47921483,9.59016,1.80668,9.75885554,20.73,12.39,24.15046583
04/02/2020 15:30,30.24979,13.95381,33.31303962,9.51979,1.81381,9.691042687,20.73,12.14,24.0231659
04/02/2020 16:00,30.27521,13.94327,33.33171341,9.54521,1.80327,9.714052534,20.73,12.14,24.0231659
04/02/2020 16:30,30.15369,13.96869,33.23205261,9.42369,1.82869,9.599481253,20.73,12.14,24.0231659
04/02/2020 17:00,31.85486,18.17288,36.67404631,9.39486,1.81288,9.568172674,22.46,16.36,27.78670905
04/02/2020 17:30,33.18897,18.87218,38.17940423,9.38897,1.82218,9.564156921,23.8,17.05,29.27699609
04/02/2020 18:00,33.18742,18.16714,37.83450571,9.38742,1.82714,9.563581695,23.8,16.34,28.86928472
04/02/2020 18:30,33.18618,18.1628,37.83133419,9.38618,1.8228,9.561536217,23.8,16.34,28.86928472
04/02/2020 19:00,32.43866,17.87962,37.03980931,9.38866,1.82962,9.565272915,23.05,16.05,28.08745271
04/02/2020 19:30,31.59897,17.47838,36.11078333,9.38897,1.82838,9.565340093,22.21,15.65,27.16995767
04/02/2020 20:00,31.2068,17.48024,35.7690251,9.3868,1.83024,9.563565899,21.82,15.65,26.85209303
04/02/2020 20:30,30.36804,16.099,34.37143661,9.38804,1.829,9.564545783,20.98,14.27,25.37308219
04/02/2020 21:00,28.98866,13.11055,31.81554541,9.38866,1.83055,9.565450847,19.6,11.28,22.61411948
04/02/2020 21:30,27.16494,12.3928,29.8582561,9.38494,1.8228,9.560318961,17.78,10.57,20.68461506
04/02/2020 22:00,25.78866,11.95466,28.42479341,9.38866,1.82466,9.564325419,16.4,10.13,19.27633004
04/02/2020 22:30,24.74773,11.95187,27.48267339,9.38773,1.82187,9.562880573,15.36,10.13,18.39963315
04/02/2020 23:00,22.9437,12.689,26.21877363,9.3837,1.829,9.56028591,13.56,10.86,17.3727718
04/02/2020 23:30,22.42897,15.19125,27.08934794,9.38897,1.82125,9.56397978,13.04,13.37,18.67614789
05/02/2020 00:00,20.91773,14.56714,25.49025296,9.38773,1.82714,9.563885985,11.53,12.74,17.18279663
05/02/2020 00:30,21.2037,14.96404,25.95225206,9.3837,1.82404,9.559338241,11.82,13.14,17.67404877
05/02/2020 01:00,20.24587,13.88365,24.54895088,9.38587,1.83365,9.563306331,10.86,12.05,16.22165528
05/02/2020 01:30,20.24742,14.27373,24.77291636,9.38742,1.82373,9.562930794,10.86,12.45,16.52095942
05/02/2020 02:00,19.70804,13.96807,24.15603072,9.38804,1.82807,9.564367986,10.32,12.14,15.93367503
05/02/2020 02:30,19.71393,13.96528,24.15922353,9.39393,1.82528,9.569616916,10.32,12.14,15.93367503
05/02/2020 03:00,19.45711,14.29218,24.14219416,9.38711,1.82218,9.562330997,10.07,12.47,16.02828126
05/02/2020 03:30,19.74153,14.64536,24.58077656,9.38153,1.81536,9.555555299,10.36,12.83,16.4905579
05/02/2020 04:00,19.47866,14.65125,24.37370144,9.38866,1.82125,9.563675452,10.09,12.83,16.32228538
05/02/2020 04:30,19.83331,14.65497,24.66025813,9.39331,1.82497,9.568949172,10.44,12.83,16.54093407
05/02/2020 05:00,19.82587,14.64753,24.64985307,9.38587,1.81753,9.560228604,10.44,12.83,16.54093407
05/02/2020 05:30,20.2468,14.89396,25.13489516,9.3868,1.83396,9.564278515,10.86,13.06,16.98538195
05/02/2020 06:00,20.87835,14.24024,25.27231556,9.38835,1.83024,9.565087254,11.49,12.41,16.91236826
05/02/2020 06:30,22.72455,15.3763,27.43785295,9.39455,1.7763,9.561004727,13.33,13.6,19.04334267
05/02/2020 07:00,24.72339,14.78319,28.80605352,9.38339,1.81319,9.556969492,15.34,12.97,20.08821794
05/02/2020 07:30,27.12587,16.70373,31.85635602,9.38587,1.82373,9.561409246,17.74,14.88,23.15430845
05/02/2020 08:00,27.49207,16.26249,31.94186115,9.39207,1.82249,9.567259204,18.1,14.44,23.15434301
05/02/2020 08:30,27.70044,15.73993,31.86000271,9.40044,1.82993,9.576894904,18.3,13.91,22.98647646
05/02/2020 09:00,29.29524,16.96675,33.85382832,9.42524,1.83675,9.602541311,19.87,15.13,24.97466316
05/02/2020 09:30,29.83445,16.94567,34.31107895,9.48445,1.81567,9.656679002,20.35,15.13,25.35822155
05/02/2020 10:00,29.85987,16.7366,34.23047788,9.50987,1.8166,9.681821263,20.35,14.92,25.23348767
05/02/2020 10:30,30.38371,17.20156,34.91508986,9.65371,1.82156,9.824062174,20.73,15.38,25.81234782
05/02/2020 11:00,30.3289,17.19071,34.86205223,9.9789,1.81071,10.14184973,20.35,15.38,25.5081732
05/02/2020 11:30,28.69144,16.01451,32.85822971,10.05144,1.80451,10.21213506,18.64,14.21,23.43872223
05/02/2020 12:00,28.02685,15.63405,32.09248885,10.11685,1.78405,10.27294935,17.91,13.85,22.64046378
05/02/2020 12:30,27.96888,15.64273,32.04611131,10.05888,1.79273,10.21738458,17.91,13.85,22.64046378
05/02/2020 13:00,28.0284,15.63808,32.09580584,10.1184,1.78808,10.27517633,17.91,13.85,22.64046378
05/02/2020 13:30,27.9664,15.63963,32.04243367,10.0564,1.78963,10.21439947,17.91,13.85,22.64046378
05/02/2020 14:00,27.86224,15.64552,31.95444748,9.95224,1.79552,10.11291121,17.91,13.85,22.64046378
05/02/2020 14:30,27.47249,15.64428,31.61457264,9.88249,1.79428,10.04405542,17.59,13.85,22.38817992
05/02/2020 15:00,27.50595,15.65079,31.64687209,9.68595,1.80079,9.851927325,17.82,13.85,22.56933539
05/02/2020 15:30,27.47464,15.65048,31.61950928,9.65464,1.80048,9.821089642,17.82,13.85,22.56933539
05/02/2020 16:00,27.35095,15.65203,31.5128626,9.53095,1.80203,9.699810309,17.82,13.85,22.56933539
05/02/2020 16:30,28.0005,15.66195,32.08309022,9.4705,1.81195,9.642278416,18.53,13.85,23.13403121
05/02/2020 17:00,28.5978,15.68551,32.61701073,9.4178,1.83551,9.595001501,19.18,13.85,23.65787184
05/02/2020 17:30,29.61122,15.67063,33.50213418,9.38122,1.82063,9.55625357,20.23,13.85,24.51683911
05/02/2020 18:00,30.56145,15.68241,34.35025778,9.39145,1.83241,9.568545318,21.17,13.85,25.29805131
05/02/2020 18:30,30.24618,13.35978,33.06531606,9.38618,1.80978,9.559062644,20.86,11.55,23.84412087
05/02/2020 19:00,29.92742,11.66249,32.11952896,9.38742,1.82249,9.562694393,20.54,9.84,22.77536388
05/02/2020 19:30,29.93052,11.66838,32.12455633,9.39052,1.82838,9.566861517,20.54,9.84,22.77536388
05/02/2020 20:00,29.13556,11.68791,31.39248472,9.38556,1.84791,9.565746593,19.75,9.84,22.06554101
05/02/2020 20:30,28.12618,11.65784,30.44646506,9.38618,1.81784,9.560591888,18.74,9.84,21.16632231
05/02/2020 21:00,27.29773,11.6597,29.68357572,9.38773,1.8197,9.562467393,17.91,9.84,20.43510949
05/02/2020 21:30,26.81928,14.48745,30.4821257,9.38928,1.82745,9.56546666,17.43,12.66,21.54252771
05/02/2020 22:00,25.3268,11.52148,27.82429334,9.3868,1.83148,9.563803283,15.94,9.69,18.654214
05/02/2020 22:30,24.30773,10.84218,26.6161343,9.38773,1.82218,9.562939637,14.92,9.02,17.43464367
05/02/2020 23:00,22.77494,11.08907,25.33111457,9.38494,1.85907,9.567300563,13.39,9.23,16.2629948
05/02/2020 23:30,21.58742,12.71443,25.05341159,9.38742,1.81443,9.561161565,12.2,10.9,16.36001222
06/02/2020 00:00,21.3768,14.63497,25.90656143,9.3868,1.82497,9.562558744,11.99,12.81,17.54583141
06/02/2020 00:30,21.84021,15.04714,26.52190029,9.39021,1.82714,9.566320318,12.45,13.22,18.15959526
06/02/2020 01:00,22.14494,15.04962,26.77479094,9.38494,1.82962,9.561621628,12.76,13.22,18.37351355
06/02/2020 01:30,21.52618,15.0397,26.25964588,9.38618,1.8197,9.560945721,12.14,13.22,17.94848183
06/02/2020 02:00,21.30021,14.40218,25.71228762,9.39021,1.82218,9.565374211,11.91,12.58,17.32352447
06/02/2020 02:30,22.96432,16.42435,28.23330066,9.38432,1.82435,9.560006003,13.58,14.6,19.93931794
06/02/2020 03:00,22.96866,16.76776,28.43795206,9.38866,1.82776,9.564917313,13.58,14.94,20.18960128
06/02/2020 03:30,19.34866,14.03722,23.90427136,9.38866,1.81722,9.562908821,9.96,12.22,15.76483428
06/02/2020 04:00,22.46711,16.58319,27.92441982,9.38711,1.81319,9.560621953,13.08,14.77,19.72914849
06/02/2020 04:30,22.173,16.03047,27.36088261,9.393,1.84047,9.571613178,12.78,14.19,19.09671438
06/02/2020 05:00,21.87773,15.94708,27.07294647,9.38773,1.75708,9.550748907,12.49,14.19,18.90386733
06/02/2020 05:30,22.83463,15.44249,27.56611733,9.38463,1.82249,9.559955546,13.45,13.62,19.14175802
06/02/2020 06:00,23.88866,16.9528,29.29275515,9.38866,1.8228,9.563970746,14.5,15.13,20.95630931
06/02/2020 06:30,23.31649,12.5566,26.48257747,9.38649,1.8166,9.560660546,13.93,10.74,17.58955656
06/02/2020 07:00,23.67711,14.18133,27.5991967,9.38711,1.81133,9.560269375,14.29,12.37,18.900291
06/02/2020 07:30,25.97835,15.4628,30.23198393,9.38835,1.8228,9.563666429,16.59,13.64,21.47737647
06/02/2020 08:00,27.303,15.46993,31.38108576,9.393,1.82993,9.569592092,17.91,13.64,22.51261202
06/02/2020 08:30,28.29912,16.08303,32.55002376,9.40912,1.83303,9.586007415,18.89,14.25,23.66209205
06/02/2020 09:00,29.80065,15.07513,33.39668075,9.49065,1.80513,9.660793536,20.31,13.27,24.26085324
06/02/2020 09:30,33.51768,17.11977,37.6367028,9.58768,1.84977,9.764489584,23.93,15.27,28.38693009
06/02/2020 10:00,32.97773,15.18257,36.30483587,9.69773,1.81257,9.865666585,23.28,13.37,26.84614125
06/02/2020 10:30,33.38584,15.44854,36.78684141,9.81584,1.80854,9.981058653,23.57,13.64,27.23223274
06/02/2020 11:00,33.53402,15.44606,36.92033677,9.96402,1.80606,10.12637878,23.57,13.64,27.23223274
06/02/2020 11:30,32.88571,15.11064,36.19117798,10.02571,1.78064,10.18260968,22.86,13.33,26.4625868
06/02/2020 12:00,32.98832,15.5325,36.46214218,10.12832,1.7825,10.28397648,22.86,13.75,26.67662085
06/02/2020 12:30,33.01498,15.76498,36.58583741,10.15498,1.78498,10.31066304,22.86,13.98,26.79589521
06/02/2020 13:00,32.72281,15.76002,36.32024951,10.15281,1.78002,10.30766812,22.57,13.98,26.54892277
06/02/2020 13:30,31.99096,14.98591,35.3270296,10.11096,1.78591,10.26747226,21.88,13.2,25.55336377
06/02/2020 14:00,32.7964,15.83397,36.41865537,9.7464,1.79397,9.910128219,23.05,14.04,26.98933308
06/02/2020 14:30,32.06751,15.41242,35.5790372,9.64751,1.79242,9.81260509,22.42,13.62,26.23281914
06/02/2020 15:00,29.31987,13.31994,32.20365784,9.81987,1.78994,9.981669801,19.5,11.53,22.65371713
06/02/2020 15:30,28.79898,13.05397,31.61941463,9.65898,1.79397,9.824165257,19.14,11.26,22.20646753
06/02/2020 16:00,31.01732,14.38172,34.18929672,9.47732,1.80172,9.647061176,21.54,12.58,24.94449839
06/02/2020 16:30,32.08485,14.77497,35.32332569,9.43485,1.82497,9.609729966,22.65,12.95,26.09070716
06/02/2020 17:00,33.23625,15.26458,36.57397595,9.41625,1.83458,9.593302238,23.82,13.43,27.34515131
06/02/2020 17:30,34.86649,16.07032,38.39176096,9.38649,1.82032,9.561368073,25.48,14.25,29.1940559
06/02/2020 18:00,35.27773,15.71311,38.61890806,9.38773,1.82311,9.563116889,25.89,13.89,29.38067732
06/02/2020 18:30,34.96959,15.29714,38.16902824,9.38959,1.82714,9.565711732,25.58,13.47,28.90981321
06/02/2020 19:00,35.36556,14.88466,38.37024808,9.38556,1.82466,9.561282374,25.98,13.06,29.07789538
06/02/2020 19:30,35.36773,15.92745,38.78865799,9.38773,1.82745,9.563945214,25.98,14.1,29.55960758
06/02/2020 20:00,33.10804,14.65466,36.20637199,9.38804,1.82466,9.563716807,23.72,12.83,26.96752306
06/02/2020 20:30,31.20928,13.67939,34.07557584,9.38928,1.81939,9.563930096,21.82,11.86,24.83489481
06/02/2020 21:00,31.20308,14.25249,34.30401832,9.38308,1.82249,9.558433977,21.82,12.43,25.1120947
06/02/2020 21:30,30.4799,16.78745,34.79716629,9.3899,1.82745,9.566075241,21.09,14.96,25.85710154
06/02/2020 22:00,29.64052,17.97621,34.66561051,9.39052,1.82621,9.566447033,20.25,16.15,25.90144784
06/02/2020 22:30,27.27897,13.13381,30.27604943,9.38897,1.81381,9.562565784,17.89,11.32,21.17060462
06/02/2020 23:00,26.81277,15.48807,30.96457569,9.38277,1.82807,9.559195196,17.43,13.66,22.14498815
06/02/2020 23:30,24.44587,16.3521,29.41074182,9.38587,1.8321,9.563009258,15.06,14.52,20.91970363
07/02/2020 00:00,24.45052,16.82838,29.68201984,9.39052,1.82838,9.566861517,15.06,15,21.25567218
07/02/2020 00:30,24.4468,16.8228,29.67579199,9.3868,1.8228,9.562144847,15.06,15,21.25567218
07/02/2020 01:00,22.71649,15.59466,27.55417098,9.38649,1.82466,9.562195283,13.33,13.77,19.16511936
07/02/2020 01:30,21.66711,15.02776,26.36848927,9.38711,1.82776,9.563395881,12.28,13.2,18.02882137
07/02/2020 02:00,21.14711,15.01598,25.93607366,9.38711,1.81598,9.561151474,11.76,13.2,17.67873299
07/02/2020 02:30,21.14742,15.02187,25.93973691,9.38742,1.82187,9.562576251,11.76,13.2,17.67873299
07/02/2020 03:00,22.57021,16.17125,27.76551289,9.39021,1.82125,9.565197092,13.18,14.35,19.48422182
