Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2020 03:30,22.83866,16.53125,28.19373365,9.38866,1.82125,9.563675452,13.45,14.71,19.93204957
07/02/2020 04:00,22.39711,16.52846,27.83559819,9.38711,1.81846,9.561622819,13.01,14.71,19.63782575
07/02/2020 04:30,20.28649,14.67187,25.03608288,9.38649,1.82187,9.561663287,10.9,12.85,16.85029673
07/02/2020 05:00,21.38021,14.88063,26.04892568,9.39021,1.82063,9.565079061,11.99,13.06,17.72917652
07/02/2020 05:30,23.04618,16.00722,28.05989139,9.38618,1.81722,9.560474022,13.66,14.19,19.69648953
07/02/2020 06:00,23.96556,16.42187,29.05212351,9.38556,1.82187,9.560750327,14.58,14.6,20.63338072
07/02/2020 06:30,25.53649,17.12303,30.74590181,9.38649,1.83303,9.563795978,16.15,15.29,22.2397527
07/02/2020 07:00,26.75021,16.8028,31.58967906,9.39021,1.8228,9.565492339,17.36,14.98,22.9296751
07/02/2020 07:30,27.76269,13.93505,31.06368578,9.39269,1.81505,9.566453467,18.37,12.12,22.00798264
07/02/2020 08:00,30.75052,17.05032,35.16117024,9.39052,1.82032,9.565324395,21.36,15.23,26.23361393
07/02/2020 08:30,31.58423,18.95621,36.83614369,9.43423,1.82621,9.609356828,22.15,17.13,28.00106069
07/02/2020 09:00,32.42144,19.54915,37.85920017,9.43144,1.84915,9.611004952,22.99,17.7,29.01430854
07/02/2020 09:30,33.30832,19.5166,38.60494601,9.50832,1.8166,9.680298796,23.8,17.7,29.66024275
07/02/2020 10:00,33.38365,15.76761,36.91998933,9.58365,1.80761,9.752630478,23.8,13.96,27.59205683
07/02/2020 10:30,33.1527,15.7766,36.71515525,9.6627,1.8166,9.831978786,23.49,13.96,27.32511116
07/02/2020 11:00,33.55736,15.96234,37.16036475,9.62736,1.80234,9.79461536,23.93,14.16,27.80558397
07/02/2020 11:30,33.56356,16.28792,37.30695509,9.63356,1.80792,9.801737244,23.93,14.48,27.96989989
07/02/2020 12:00,31.11213,13.96141,34.10110852,9.77213,1.80141,9.9367803,21.34,12.16,24.56137618
07/02/2020 12:30,32.06874,15.13652,35.4615048,9.99874,1.82652,10.16420075,22.07,13.31,25.77287334
07/02/2020 13:00,33.20514,15.83242,36.78650358,10.13514,1.79242,10.29241625,23.07,14.04,27.0064159
07/02/2020 13:30,33.35994,15.83676,36.92815408,9.84994,1.79676,10.01247544,23.51,14.04,27.38323757
07/02/2020 14:00,33.45477,15.8659,37.02632062,9.44477,1.8259,9.619646104,24.01,14.04,27.81369627
07/02/2020 14:30,33.43524,14.89613,36.60341463,9.42524,1.83613,9.602422738,24.01,13.06,27.33210018
07/02/2020 15:00,32.43695,15.10396,35.78107507,9.40695,1.83396,9.584055383,23.03,13.27,26.57957486
07/02/2020 15:30,33.11455,15.72598,36.6589671,9.39455,1.81598,9.568456148,23.72,13.91,27.49775445
07/02/2020 16:00,33.10649,15.29218,36.46766306,9.38649,1.82218,9.561722359,23.72,13.47,27.27781699
07/02/2020 16:30,33.83773,15.60598,37.26309949,9.38773,1.81598,9.561760189,24.45,13.79,28.07074278
07/02/2020 17:00,34.08835,15.139,37.29885959,9.38835,1.829,9.564850063,24.7,13.31,28.05790619
07/02/2020 17:30,35.32618,15.94311,38.75721546,9.38618,1.82311,9.56159532,25.94,14.12,29.53401429
07/02/2020 18:00,35.32897,15.94249,38.75950346,9.38897,1.82249,9.564215988,25.94,14.12,29.53401429
07/02/2020 18:30,34.94649,15.71652,38.31796138,9.38649,1.82652,9.562550383,25.56,13.89,29.09030251
07/02/2020 19:00,33.9837,15.22272,37.23738806,9.3837,1.83272,9.560998289,24.6,13.39,28.00807205
07/02/2020 19:30,32.26959,14.18396,35.24927177,9.38959,1.83396,9.567016758,22.88,12.35,26.000325
07/02/2020 20:00,32.72184,14.9659,35.98189789,9.38184,1.8259,9.557867576,23.34,13.14,26.78460752
07/02/2020 20:30,31.78835,14.97241,35.13790342,9.38835,1.83241,9.565502712,22.4,13.14,25.96958991
07/02/2020 21:00,30.37967,14.54187,33.68071158,9.37967,1.82187,9.554968321,21,12.72,24.55195308
07/02/2020 21:30,29.76486,17.60334,34.58069505,9.39486,1.83334,9.572070308,20.37,15.77,25.76101318
07/02/2020 22:00,27.98339,14.699,31.60902904,9.38339,1.829,9.559981637,18.6,12.87,22.61850791
07/02/2020 22:30,27.28688,12.36784,29.95892666,9.37688,1.81784,9.55146171,17.91,10.55,20.78630799
07/02/2020 23:00,26.38145,17.11031,31.4442938,9.39145,1.86031,9.573927428,16.99,15.25,22.83030004
07/02/2020 23:30,23.8499,13.74722,27.52823619,9.3899,1.81722,9.56412623,14.46,11.93,18.74610626
08/02/2020 00:00,23.84215,11.71908,26.5666135,9.38215,1.81908,9.556871385,14.46,9.9,17.52431454
08/02/2020 00:30,24.26308,13.14063,27.59299201,9.38308,1.82063,9.558079508,14.88,11.32,18.69643816
08/02/2020 01:00,24.2296,13.13319,27.56001081,9.3496,1.81319,9.523795364,14.88,11.32,18.69643816
08/02/2020 01:30,23.60441,14.07908,27.4843349,9.33441,1.81908,9.510008522,14.27,12.26,18.81330646
08/02/2020 02:00,23.42758,16.15545,28.45786481,9.36758,1.76545,9.532490166,14.06,14.39,20.1185412
08/02/2020 02:30,22.88649,16.21032,28.0457822,9.38649,1.82032,9.561368073,13.5,14.39,19.73124679
08/02/2020 03:00,22.54866,16.80528,28.12222437,9.38866,1.82528,9.56444372,13.16,14.98,19.93955867
08/02/2020 03:30,21.81711,16.47187,27.33694917,9.38711,1.82187,9.562271929,12.43,14.65,19.21268852
08/02/2020 04:00,21.81928,15.73063,26.89858175,9.38928,1.82063,9.564166065,12.43,13.91,18.65457049
08/02/2020 04:30,22.19742,16.93823,27.92183895,9.38742,1.80823,9.559986924,12.81,15.13,19.82455548
08/02/2020 05:00,19.61432,14.91443,24.64065282,9.38432,1.81443,9.558117916,10.23,13.1,16.6211582
08/02/2020 05:30,21.73494,14.9197,26.36294871,9.38494,1.8197,9.55972839,12.35,13.1,18.00368018
08/02/2020 06:00,21.2468,16.1666,26.69804236,9.3868,1.8166,9.560964899,11.86,14.35,18.61671561
08/02/2020 06:30,23.46463,16.93497,28.93755466,9.38463,1.82497,9.560428638,14.08,15.11,20.65329272
08/02/2020 07:00,23.86618,16.93404,29.26356538,9.38618,1.82404,9.561772687,14.48,15.11,20.92803144
08/02/2020 07:30,25.43494,16.93342,30.55612681,9.38494,1.82342,9.560437192,16.05,15.11,22.04347069
08/02/2020 08:00,24.63618,15.98156,29.3658241,9.38618,1.82156,9.561299903,15.25,14.16,20.81028832
08/02/2020 08:30,25.28013,15.10908,29.45113362,9.40013,1.81908,9.574523281,15.88,13.29,20.70745035
08/02/2020 09:00,29.16252,14.51164,32.57361307,9.45252,1.81164,9.624560969,19.71,12.7,23.4472621
08/02/2020 09:30,30.82445,18.93172,36.17397877,9.48445,1.80172,9.654065815,21.34,17.13,27.36480404
08/02/2020 10:00,31.31936,19.37823,36.82958198,9.68936,1.80823,9.856642072,21.63,17.57,27.86685845
08/02/2020 10:30,31.83644,19.58606,37.37877283,9.89644,1.80606,10.05988953,21.94,17.78,28.23990085
08/02/2020 11:00,31.94153,19.5842,37.46734883,10.00153,1.8042,10.16295921,21.94,17.78,28.23990085
08/02/2020 11:30,32.01841,19.78924,37.64030551,10.07841,1.79924,10.23775428,21.94,17.99,28.37258712
08/02/2020 12:00,32.0832,19.78707,37.69429481,10.1432,1.79707,10.30116337,21.94,17.99,28.37258712
08/02/2020 12:30,32.10304,19.78955,37.71248423,10.16304,1.79955,10.32113183,21.94,17.99,28.37258712
08/02/2020 13:00,30.21622,18.21149,35.27999885,10.15622,1.79149,10.31301319,20.06,16.42,25.92334855
08/02/2020 13:30,27.42864,16.11544,31.81253996,10.08864,1.80544,10.24891558,17.34,14.31,22.482253
08/02/2020 14:00,27.15044,11.97079,29.67231379,10.02044,1.80079,10.18096569,17.13,10.17,19.92149091
08/02/2020 14:30,29.3286,13.39637,32.24328623,9.9386,1.80637,10.1014228,19.39,11.59,22.58982514
08/02/2020 15:00,30.45578,14.21886,33.61146404,9.43578,1.76886,9.600146348,21.02,12.45,24.4303684
08/02/2020 15:30,31.59006,19.43673,37.09067759,5.34006,0.98673,5.430458258,26.25,18.45,32.085277
08/02/2020 16:00,31.78009,20.07726,37.59082986,5.53009,1.03726,5.62652679,26.25,19.04,32.42813747
08/02/2020 16:30,32.75827,20.159,38.46413309,9.39827,1.829,9.574587197,23.36,18.33,29.69307158
08/02/2020 17:00,33.08106,19.73962,38.52283905,9.40106,1.82962,9.577444256,23.68,17.91,29.6902425
08/02/2020 17:30,34.11734,18.02055,38.58410438,9.39734,1.83055,9.573970565,24.72,16.19,29.54986464
08/02/2020 18:00,34.10277,16.15373,37.73515489,9.38277,1.82373,9.558366178,24.72,14.33,28.57319198
08/02/2020 18:30,32.65905,15.32249,36.07481458,9.37905,1.82249,9.55447794,23.28,13.5,26.91112038
08/02/2020 19:00,32.99153,15.54815,36.47171534,9.38153,1.81815,9.556085734,23.61,13.73,27.3119937
08/02/2020 19:30,32.99959,16.90683,37.07848218,9.38959,1.82683,9.565652524,23.61,15.08,28.01496921
08/02/2020 20:00,29.71184,16.91365,34.1886676,9.38184,1.83365,9.559351134,20.33,15.08,25.31235469
08/02/2020 20:30,31.05742,18.44319,36.12083325,9.38742,1.81319,9.560926327,21.67,16.63,27.3156695
08/02/2020 21:00,31.05401,19.64249,36.74478127,9.38401,1.82249,9.559346917,21.67,17.82,28.05603857
08/02/2020 21:30,29.7599,19.20125,35.4166578,9.3899,1.82125,9.564892763,20.37,17.38,26.77687995
08/02/2020 22:00,28.69175,18.9245,34.37081928,6.33175,1.2245,6.449066468,22.36,17.7,28.51770678
08/02/2020 22:30,27.8112,16.69244,32.43609715,7.2912,1.40244,7.42485255,20.52,15.29,25.59012505
08/02/2020 23:00,24.6793,16.80559,29.85792531,7.7593,1.51559,7.905931288,16.92,15.29,22.80505426
08/02/2020 23:30,24.15008,16.44988,29.22028261,1.54008,0.16988,1.54942106,22.61,16.28,27.8612724
09/02/2020 00:00,25.52,18.39353,31.45778673,0,-0.16647,0.16647,25.52,18.56,31.55541158
09/02/2020 00:30,26.4,18.97787,32.51337494,0,-0.16213,0.16213,26.4,19.14,32.60827502
09/02/2020 01:00,25.37748,18.69958,31.52286128,4.18748,0.74958,4.254040306,21.19,17.95,27.77082282
09/02/2020 01:30,22.82207,16.00059,27.8723117,9.39207,1.67059,9.539488971,13.43,14.33,19.63959776
09/02/2020 02:00,24.60982,18.09633,30.54701949,9.39982,1.65633,9.544634362,15.21,16.44,22.39682344
09/02/2020 02:30,24.28432,18.10315,30.28947404,9.38432,1.66315,9.530557685,14.9,16.44,22.18746493
09/02/2020 03:00,21.42486,16.12083,26.8124185,9.39486,1.64083,9.537070699,12.03,14.48,18.82528353
09/02/2020 03:30,23.15773,17.81005,29.21435161,9.38773,1.66005,9.533375087,13.77,16.15,21.22346343
09/02/2020 04:00,22.5299,17.26292,28.38317813,9.3899,1.65292,9.534273257,13.14,15.61,20.4042079
09/02/2020 04:30,22.52835,16.4054,27.86868678,9.38835,1.6554,9.533177061,13.14,14.75,19.75404009
09/02/2020 05:00,22.52711,17.12005,28.29428912,9.38711,1.66005,9.53276456,13.14,15.46,20.28968211
09/02/2020 05:30,23.11184,18.15315,29.38867134,9.38184,1.66315,9.528115748,13.73,16.49,21.45770258
09/02/2020 06:00,23.11897,18.14292,29.38796216,9.38897,1.65292,9.533357341,13.73,16.49,21.45770258
09/02/2020 06:30,23.1199,17.28261,28.86552242,9.3899,1.65261,9.534219518,13.73,15.63,20.80408133
09/02/2020 07:00,22.77959,17.28788,28.59686199,9.38959,1.65788,9.534829126,13.39,15.63,20.5812779
09/02/2020 07:30,24.57897,18.11571,30.53366527,9.38897,1.65571,9.533841475,15.19,16.46,22.39793964
09/02/2020 08:00,24.86773,18.11075,30.76366787,9.38773,1.65075,9.531760074,15.48,16.46,22.59561904
09/02/2020 08:30,26.16556,16.59107,30.98225514,9.38556,1.61107,9.522829572,16.78,14.98,22.49375024
09/02/2020 09:00,27.69378,14.66927,31.33900019,9.68378,1.67927,9.828303151,18.01,12.99,22.20585959
09/02/2020 09:30,29.69502,19.10187,35.30829436,15.57502,2.13187,15.72024547,14.12,16.97,22.07612511
09/02/2020 10:00,29.13936,16.48602,33.47971261,9.68936,1.65602,9.82985755,19.45,14.83,24.45876939
09/02/2020 10:30,31.75796,20.18059,37.62743994,9.39796,1.67059,9.545288006,22.36,18.51,29.02739568
09/02/2020 11:00,32.11393,19.84067,37.74859847,9.39393,1.66067,9.53958834,22.72,18.18,29.09829548
09/02/2020 11:30,33.44734,20.34811,39.15060834,9.39734,1.66811,9.544243817,24.05,18.68,30.45233817
09/02/2020 12:00,33.46067,20.35369,39.1648967,9.41067,1.67369,9.558344421,24.05,18.68,30.45233817
09/02/2020 12:30,33.4616,17.78525,37.89450873,9.4116,1.63525,9.55260473,24.05,16.15,28.96938039
09/02/2020 13:00,34.81028,17.15974,38.80995066,9.42028,1.65974,9.565375693,25.39,15.5,29.74730408
09/02/2020 13:30,34.44097,18.03183,38.87579334,9.45097,1.67183,9.597700219,24.99,16.36,29.8688751
09/02/2020 14:00,34.03684,17.01046,38.05078484,7.36684,1.26046,7.473893965,26.67,15.75,30.97339826
09/02/2020 14:30,34.20011,18.86749,39.05931007,9.48011,1.66749,9.625643278,24.72,17.2,30.11508592
09/02/2020 15:00,33.29358,15.26238,36.62516502,9.55358,1.64238,9.693724923,23.74,13.62,27.36954512
09/02/2020 15:30,32.99134,15.263,36.35089661,9.52134,1.643,9.662057979,23.47,13.62,27.13568315
09/02/2020 16:00,31.93974,15.05718,35.31098499,9.40974,1.66718,9.556290913,22.53,13.39,26.20864361
09/02/2020 16:30,33.10261,14.83757,36.27583593,9.40261,1.65757,9.547597243,23.7,13.18,27.11830378
09/02/2020 17:00,33.87587,16.72067,37.77771001,9.38587,1.66067,9.53165151,24.49,15.06,28.75002087
09/02/2020 17:30,33.8706,16.39408,37.62955492,9.3806,1.66408,9.527057185,24.49,14.73,28.5785409
09/02/2020 18:00,34.09362,16.39656,37.8314962,9.39362,1.66656,9.540310212,24.7,14.73,28.75870129
09/02/2020 18:30,32.46719,17.11757,36.70326456,9.37719,1.65757,9.522564287,23.09,15.46,27.78776169
09/02/2020 19:00,32.97742,15.7647,36.55182616,9.38742,1.6647,9.533880655,23.59,14.1,27.48268728
09/02/2020 19:30,33.19238,16.19881,36.93420549,9.39238,1.65881,9.537738342,23.8,14.54,27.88999104
09/02/2020 20:00,32.47339,16.1923,36.28652143,9.38339,1.6523,9.527754362,23.09,14.54,27.28662126
09/02/2020 20:30,31.94998,17.4316,36.395905,9.37998,1.6616,9.526013823,22.57,15.77,27.53357587
09/02/2020 21:00,30.90525,17.43036,35.48171258,9.38525,1.66036,9.530986984,21.52,15.77,26.67964205
09/02/2020 21:30,29.69556,14.85881,33.20557963,9.38556,1.65881,9.531022355,20.31,13.2,24.22263611
09/02/2020 22:00,28.65401,15.28284,32.47487471,9.38401,1.66284,9.530198348,19.27,13.62,23.59740028
09/02/2020 22:30,28.04246,17.86261,33.2483443,9.38246,1.65261,9.526892225,18.66,16.21,24.71759899
09/02/2020 23:00,26.60897,18.7623,32.55858083,9.38897,1.6523,9.533249863,17.22,17.11,24.27510041
09/02/2020 23:30,24.65618,17.55788,30.26890091,9.38618,1.65788,9.531471087,15.27,15.9,22.04501985
10/02/2020 00:00,22.10618,12.06532,25.18442258,9.38618,1.66532,9.532767998,12.72,10.4,16.43041083
10/02/2020 00:30,23.33936,16.52245,28.59575282,9.37936,1.67245,9.52730198,13.96,14.85,20.38146462
10/02/2020 01:00,22.10804,15.51114,27.00668245,9.38804,1.64114,9.530405843,12.72,13.87,18.81954569
10/02/2020 01:30,24.0068,16.19881,28.96079922,9.3868,1.65881,9.532243432,14.62,14.54,20.61931134
10/02/2020 02:00,24.26339,17.95757,30.18586448,9.38339,1.65757,9.528669697,14.88,16.3,22.07044177
10/02/2020 02:30,23.82959,17.95912,29.83922504,9.38959,1.65912,9.535044811,14.44,16.3,21.77621638
10/02/2020 03:00,22.83277,16.00385,27.88294462,9.38277,1.65385,9.527412697,13.45,14.35,19.66786719
10/02/2020 03:30,23.46866,16.53602,28.70919643,9.38866,1.65602,9.533590029,14.08,14.88,20.48562423
10/02/2020 04:00,23.1968,16.02075,28.19141644,9.3868,1.65075,9.530844129,13.81,14.37,19.93020321
10/02/2020 04:30,23.19184,17.68912,29.16790032,9.38184,1.65912,9.527413131,13.81,16.03,21.15837895
10/02/2020 05:00,23.20331,17.68137,29.17232319,9.39331,1.65137,9.537363138,13.81,16.03,21.15837895
10/02/2020 05:30,23.61215,17.69284,29.50542687,9.38215,1.66284,9.528366885,14.23,16.03,21.43487345
10/02/2020 06:00,24.46618,17.68664,30.18958758,9.38618,1.65664,9.531255483,15.08,16.03,22.00834614
10/02/2020 06:30,26.37742,18.15532,32.02161661,9.38742,1.66532,9.533988932,16.99,16.49,23.67657492
10/02/2020 07:00,28.08928,18.55075,33.66211485,9.38928,1.65075,9.533286657,18.7,16.9,25.2051582
10/02/2020 07:30,28.67401,16.35269,33.00923083,9.38401,1.64269,9.526703213,19.29,14.71,24.25877573
10/02/2020 08:00,31.22928,15.95827,35.07041931,9.38928,1.64827,9.532857542,21.84,14.31,26.11056683
10/02/2020 08:30,32.1716,15.97501,35.91953217,9.4116,1.66501,9.55774413,22.76,14.31,26.88482286
10/02/2020 09:00,32.88578,16.48664,36.78700619,9.43578,1.65664,9.580104399,23.45,14.83,27.74583572
10/02/2020 09:30,33.76864,16.4761,37.57369983,9.46864,1.6461,9.610660157,24.3,14.83,28.46785731
10/02/2020 10:00,34.06352,16.46804,37.83542964,9.48352,1.63804,9.623945482,24.58,14.83,28.70723428
10/02/2020 10:30,33.80801,16.47548,37.60881521,9.50801,1.64548,9.649344982,24.3,14.83,28.46785731
10/02/2020 11:00,32.638,15.60021,36.17465406,9.548,1.64021,9.687858011,23.09,13.96,26.9820255
10/02/2020 11:30,33.65935,16.16346,37.33911196,9.41935,1.66346,9.565106042,24.24,14.5,28.24584217
10/02/2020 12:00,35.13806,17.03385,39.04913964,9.61806,1.65385,9.759216054,25.52,15.38,29.79622124
10/02/2020 12:30,34.85696,16.70269,38.65213466,9.98696,1.64269,10.12115608,24.87,15.06,29.07439595
10/02/2020 13:00,34.87198,16.69308,38.66153009,9.75198,1.63308,9.887773471,25.12,15.06,29.28853018
10/02/2020 13:30,34.92174,17.10393,38.88537445,9.47174,1.64393,9.613343044,25.45,15.46,29.77774505
10/02/2020 14:00,34.12848,16.41734,37.87191835,9.48848,1.64734,9.630419606,24.64,14.77,28.72773051
10/02/2020 14:30,35.03918,16.82354,38.86869734,9.47918,1.65354,9.622320303,25.56,15.17,29.72276064
10/02/2020 15:00,35.27554,16.8347,39.08670933,9.46554,1.6647,9.610810246,25.81,15.17,29.93801931
10/02/2020 15:30,34.34504,16.59354,38.14350983,9.60504,1.65354,9.746332025,24.74,14.94,28.9010588
10/02/2020 16:00,32.64911,15.07594,35.96176234,9.44911,1.66594,9.594844234,23.2,13.41,26.79679272
10/02/2020 16:30,32.61522,15.08669,35.93550877,9.41222,1.67369,9.559870477,23.203,13.413,26.80089137
10/02/2020 17:00,33.32749,14.79741,36.46484516,9.41749,1.67741,9.565710753,23.91,13.12,27.27310947
10/02/2020 17:30,35.96556,16.16842,39.43271879,9.38556,1.66842,9.532699608,26.58,14.5,30.27782027
10/02/2020 18:00,36.70897,16.44959,40.22607972,9.38897,1.63959,9.53105519,27.32,14.81,31.07601165
10/02/2020 18:30,37.22804,17.10377,40.96908481,9.38804,1.66377,9.534328799,27.84,15.44,31.83487396
10/02/2020 19:00,36.82463,17.10315,40.60259985,9.38463,1.66315,9.530862928,27.44,15.44,31.48566658
10/02/2020 19:30,35.26145,16.18377,38.79799309,9.39145,1.66377,9.537686497,25.87,14.52,29.66626535
10/02/2020 20:00,35.25525,16.68067,39.00227435,9.38525,1.66067,9.531040993,25.87,15.02,29.91416554
10/02/2020 20:30,34.27742,16.51623,38.0490128,9.38742,1.74623,9.548453983,24.89,14.77,28.94244288
10/02/2020 21:00,32.73207,15.78005,36.33728642,9.39207,1.66005,9.537648813,23.34,14.12,27.27874631
10/02/2020 21:30,31.41835,15.57098,35.06519834,9.38835,1.66098,9.534147591,22.03,13.91,26.05396323
10/02/2020 22:00,30.65804,17.58377,35.34267087,9.38804,1.66377,9.534328799,21.27,15.92,26.56801272
10/02/2020 22:30,29.40711,19.24912,35.14693072,9.38711,1.65912,9.532602652,20.02,17.59,26.64973733
10/02/2020 23:00,27.43835,15.16532,31.3504383,9.38835,1.66532,9.534904636,18.05,13.5,22.54001996
10/02/2020 23:30,25.85982,14.14571,29.47594616,9.39982,1.65571,9.54452679,16.46,12.49,20.66232562
11/02/2020 00:00,23.88587,15.13067,28.2749352,9.38587,1.66067,9.53165151,14.5,13.47,19.79118238
11/02/2020 00:30,21.2406,14.55439,25.74865738,9.3806,1.66439,9.527111337,11.86,12.89,17.51604122
11/02/2020 01:00,19.91835,13.50563,24.06538403,9.38835,1.66563,9.534958784,10.53,11.84,15.8450781
11/02/2020 01:30,20.27145,13.97075,24.61937328,9.39145,1.65075,9.535423885,10.88,12.32,16.4364473
11/02/2020 02:00,23.77773,17.09974,29.28790795,9.38773,1.65974,9.533321112,14.39,15.44,21.10605837
11/02/2020 02:30,24.2261,17.74757,30.03131969,9.3961,1.65757,9.541186169,14.83,16.09,21.88188749
11/02/2020 03:00,24.21432,17.7454,30.02053488,9.38432,1.6554,9.52920831,14.83,16.09,21.88188749
11/02/2020 03:30,23.06959,17.3051,28.83873209,9.38959,1.6151,9.527483843,13.68,15.69,20.81630371
11/02/2020 04:00,23.54897,17.84633,29.54734307,9.38897,1.65633,9.533949168,14.16,16.19,21.50864245
11/02/2020 04:30,23.783,17.84478,29.73326861,9.393,1.65478,9.537648864,14.39,16.19,21.66075253
11/02/2020 05:00,22.80114,17.26509,28.6002678,9.39114,1.65509,9.535870878,13.41,15.61,20.57912049
11/02/2020 05:30,24.05494,17.66067,29.84190683,9.38494,1.66067,9.530735735,14.67,16,21.70734668
11/02/2020 06:00,25.20928,18.38408,31.2006762,9.38928,1.66408,9.53560387,15.82,16.72,23.01805378
11/02/2020 06:30,26.41742,16.86261,31.34051205,9.38742,1.65261,9.531777068,17.03,15.21,22.83341849
11/02/2020 07:00,27.04866,16.86013,31.87309197,9.38866,1.65013,9.532568679,17.66,15.21,23.30707403
11/02/2020 07:30,30.8468,19.6023,36.54825899,9.3868,1.6523,9.531112712,21.46,17.95,27.97738551
11/02/2020 08:00,29.87176,18.02687,34.88968454,9.39176,1.66687,9.538532984,20.48,16.36,26.21221089
11/02/2020 08:30,28.59392,16.72656,33.12687837,9.43392,1.66656,9.579993152,19.16,15.06,24.37025236
11/02/2020 09:00,32.82337,19.65873,38.26015268,9.46337,1.66873,9.609372069,23.36,17.99,29.48439757
11/02/2020 09:30,34.06559,20.11982,39.56351323,9.57559,1.64982,9.716677924,24.49,18.47,30.6741096
11/02/2020 10:00,34.02343,16.51494,37.81979683,9.53343,1.63494,9.672606493,24.49,14.88,28.65614245
11/02/2020 10:30,33.64417,15.83765,37.18549895,9.67417,1.64765,9.81347623,23.97,14.19,27.85528675
11/02/2020 11:00,34.84505,16.77703,38.67358588,9.87505,1.64703,10.01145945,24.97,15.13,29.19619496
11/02/2020 11:30,35.04686,16.97277,38.94043294,10.07686,1.63277,10.20828317,24.97,15.34,29.30557114
11/02/2020 12:00,34.76538,16.7699,38.59872009,9.79538,1.6399,9.93170385,24.97,15.13,29.19619496
11/02/2020 12:30,33.33377,15.63308,36.81756935,10.03377,1.63308,10.16580005,23.3,14,27.18253116
11/02/2020 13:00,34.20805,16.51494,37.98597015,9.96805,1.63494,10.10124,24.24,14.88,28.44278467
11/02/2020 13:30,34.28989,16.51246,38.05861127,10.04989,1.63246,10.18161159,24.24,14.88,28.44278467
11/02/2020 14:00,32.43873,15.50029,35.95177595,10.03873,1.63029,10.17024805,22.4,13.87,26.34647794
11/02/2020 14:30,32.71934,15.54121,36.22270584,9.76934,1.67121,9.911253548,22.95,13.87,26.81565587
11/02/2020 15:00,33.30536,16.24703,37.05688854,9.56536,1.64703,9.706122797,23.74,14.6,27.87019196
11/02/2020 15:30,33.88551,16.56858,37.71930051,9.58551,1.64858,9.726243775,24.3,14.92,28.51484526
11/02/2020 16:00,29.73925,13.01261,32.46153123,9.50925,1.65261,9.651785087,20.23,11.36,23.20134694
11/02/2020 16:30,30.03221,12.81594,32.6524418,9.45221,1.66594,9.597897164,20.58,11.15,23.40638588
11/02/2020 17:00,30.36013,12.80819,32.95128563,9.40013,1.65819,9.545262599,20.96,11.15,23.74118994
11/02/2020 17:30,31.21455,12.81377,33.74227072,9.39455,1.66377,9.540738982,21.82,11.15,24.50377318
11/02/2020 18:00,32.49866,13.42594,35.16274686,9.38866,1.66594,9.535318174,23.11,11.76,25.93009256
11/02/2020 18:30,36.38928,15.43811,39.52865972,9.38928,1.66811,9.53630798,27,13.77,30.30862748
11/02/2020 19:00,37.26742,16.93191,40.9334847,9.38742,1.66191,9.533393892,27.88,15.27,31.78784831
11/02/2020 19:30,35.79486,16.15214,39.27039125,9.39486,1.67214,9.542507354,26.4,14.48,30.11030388
11/02/2020 20:00,35.0437,16.14284,38.58305578,9.3837,1.66284,9.529893103,25.66,14.48,29.46363861
11/02/2020 20:30,31.963,14.18726,34.97015464,9.393,1.65726,9.538079456,22.57,12.53,25.81483682
11/02/2020 21:00,32.50052,16.74671,36.56140172,9.39052,1.68671,9.540799573,23.11,15.06,27.58397542
11/02/2020 21:30,31.00548,18.61811,36.16592056,9.39548,1.66811,9.542412452,21.61,16.95,27.46442426
11/02/2020 22:00,30.72649,19.21191,36.23830396,9.38649,1.66191,9.532478134,21.34,17.55,27.62965979
11/02/2020 22:30,29.51207,19.21749,35.21752685,9.39207,1.66749,9.538946576,20.12,17.55,26.69863105
11/02/2020 23:00,27.43835,18.47385,33.07788059,9.38835,1.65385,9.532908032,18.05,16.82,24.67214826
11/02/2020 23:30,26.18866,17.99726,31.77652089,9.38866,1.65726,9.5338055,16.8,16.34,23.43577607
12/02/2020 00:00,25.00486,14.144,28.72796129,9.39486,1.674,9.542833459,15.61,12.47,19.9793143
12/02/2020 00:30,20.29083,13.8047,24.5415469,9.39083,1.6647,9.537238289,10.9,12.14,16.31531796
12/02/2020 01:00,24.62331,16.80944,29.81383351,9.39331,1.61944,9.531886417,15.23,15.19,21.51020688
12/02/2020 01:30,24.0768,15.61509,28.69709626,9.3868,1.65509,9.531596779,14.69,13.96,20.26518443
12/02/2020 02:00,24.08114,14.29385,28.00384708,9.39114,1.65385,9.535655736,14.69,12.64,19.37951754
12/02/2020 02:30,23.27928,15.48059,27.95663685,9.38928,1.67059,9.536742099,13.89,13.81,19.58693953
12/02/2020 03:00,23.71866,17.54114,29.50027838,9.38866,1.64114,9.531016582,14.33,15.9,21.40464669
12/02/2020 03:30,21.07238,15.79385,26.33421532,9.39238,1.65385,9.536876946,11.68,14.14,18.34017448
12/02/2020 04:00,19.62021,14.71943,24.52782624,9.39021,1.65943,9.535709296,10.23,13.06,16.58965039
12/02/2020 04:30,22.63021,15.69819,27.54196024,9.39021,1.65819,9.535493586,13.24,14.04,19.29816572
12/02/2020 05:00,23.37424,16.66222,28.70513318,9.39424,1.66222,9.540163547,13.98,15,20.50464338
12/02/2020 05:30,24.26959,17.83377,30.11737623,9.38959,1.66377,9.535855021,14.88,16.17,21.9746058
12/02/2020 06:00,24.73083,16.7561,29.87274409,9.39083,1.6461,9.534009298,15.34,15.11,21.5320157
12/02/2020 06:30,26.57424,18.46253,32.35823304,9.39424,1.66253,9.540217565,17.18,16.8,24.02899082
12/02/2020 07:00,28.33742,17.80912,33.46900249,9.38742,1.65912,9.532907921,18.95,16.15,24.89829311
12/02/2020 07:30,30.08207,15.04602,33.63500637,9.39207,1.65602,9.536948208,20.69,13.39,24.64484125
12/02/2020 08:00,30.89517,15.05129,34.36644963,9.39517,1.66129,9.540917345,21.5,13.39,25.32868137
12/02/2020 08:30,32.61113,19.1516,37.81890509,9.43113,1.6616,9.57638385,23.18,17.49,29.0381215
12/02/2020 09:00,32.71591,16.30385,36.5533349,9.53591,1.65385,9.678264274,23.18,14.65,27.4214314
12/02/2020 09:30,33.33324,16.29982,37.10510775,9.67324,1.64982,9.812924036,23.66,14.65,27.82836862
12/02/2020 10:00,33.49785,16.29362,37.25034238,9.83785,1.64362,9.974205699,23.66,14.65,27.82836862
12/02/2020 10:30,33.64169,16.583,37.50678865,9.98169,1.643,10.11600634,23.66,14.94,27.98212286
12/02/2020 11:00,32.96911,15.64517,36.49292477,10.06911,1.64517,10.20262518,22.9,14,26.84045454
12/02/2020 11:30,32.07048,14.65293,35.25938237,10.17048,1.61293,10.29758256,21.9,13.04,25.48826397
12/02/2020 12:00,28.80086,12.10758,31.24232754,10.20086,1.61758,10.32831592,18.6,10.49,21.35415885
12/02/2020 12:30,31.51733,14.92401,34.87216891,10.05733,1.63401,10.18920387,21.46,13.29,25.24194327
12/02/2020 13:00,33.17162,16.23029,36.92937431,9.95162,1.63029,10.0842742,23.22,14.6,27.42860551
12/02/2020 13:30,33.39946,16.23773,37.13741784,9.90946,1.63773,10.04388157,23.49,14.6,27.65755051
12/02/2020 14:00,33.73314,16.23556,37.43685541,9.76314,1.63556,9.899189824,23.97,14.6,28.06636599
12/02/2020 14:30,34.27267,17.07122,38.28893393,9.78267,1.63122,9.917737192,24.49,15.44,28.95088427
12/02/2020 15:00,34.42456,17.08052,38.42908397,9.66456,1.64052,9.80280704,24.76,15.44,29.17963674
12/02/2020 15:30,34.6176,17.38928,38.73971204,9.5976,1.63928,9.736588965,25.02,15.75,29.56455479
12/02/2020 16:00,34.55839,17.103,38.55897987,9.53839,1.643,9.678860098,25.02,15.46,29.41108635
12/02/2020 16:30,34.75058,16.89765,38.64108417,9.46058,1.64765,9.602985185,25.29,15.25,29.53212827
12/02/2020 17:00,35.48323,16.31346,39.05366293,9.40323,1.66346,9.549232095,26.08,14.65,29.91302225
12/02/2020 17:30,36.56362,16.81191,40.24349171,9.39362,1.66191,9.53949902,27.17,15.15,31.10838151
12/02/2020 18:00,37.18742,16.12098,40.53134839,9.38742,1.66098,9.533231814,27.8,14.46,31.33578785
12/02/2020 18:30,37.76525,17.78912,41.74526198,9.38525,1.65912,9.530771046,28.38,16.13,32.64354913
12/02/2020 19:00,37.37083,17.78974,41.38905392,9.39083,1.65974,9.536373784,27.98,16.13,32.29639763
12/02/2020 19:30,35.05269,15.89718,38.48910766,9.39269,1.66718,9.539502848,25.66,14.23,29.34158312
12/02/2020 20:00,35.48804,15.1347,38.5805667,9.38804,1.6647,9.534491131,26.1,13.47,29.37091929
12/02/2020 20:30,34.81804,17.06749,38.77621854,9.38804,1.66749,9.534978654,25.43,15.4,29.72952909
12/02/2020 21:00,30.45021,18.14974,35.44895416,9.39021,1.65974,9.535763247,21.06,16.49,26.74777935
12/02/2020 21:30,26.95804,14.35943,30.54388892,9.38804,1.65943,9.533572414,17.57,12.7,21.67936577
12/02/2020 22:00,28.60928,13.97354,31.83945229,9.38928,1.65354,9.533770159,19.22,12.32,22.82960359
12/02/2020 22:30,29.26176,17.96501,34.33645559,9.39176,1.66501,9.538208123,19.87,16.3,25.70032879
12/02/2020 23:00,28.37928,19.35788,34.35274445,9.38928,1.65788,9.534523848,18.99,17.7,25.9597785
12/02/2020 23:30,26.58215,18.36951,32.31175632,9.38215,1.64951,9.526049646,17.2,16.72,23.98746339
13/02/2020 00:00,25.06145,13.95974,28.68711587,9.39145,1.65974,9.536984323,15.67,12.3,19.92081575
13/02/2020 00:30,21.39773,13.18757,25.13513182,9.38773,1.65757,9.532943557,12.01,11.53,16.64875371
13/02/2020 01:00,24.80959,15.91005,29.47279164,9.38959,1.66005,9.535206677,15.42,14.25,20.99616394
13/02/2020 01:30,24.49835,16.23943,29.39197577,9.38835,1.65943,9.533877682,15.11,14.58,20.99734507
13/02/2020 02:00,22.7768,15.79943,27.72011195,9.3868,1.65943,9.532351345,13.39,14.14,19.47387224
13/02/2020 02:30,20.95649,15.26827,25.92864327,9.38649,1.64827,9.530109575,11.57,13.62,17.87090652
13/02/2020 03:00,23.65432,17.22819,29.26324291,9.38432,1.65819,9.529693381,14.27,15.57,21.12008049
13/02/2020 03:30,23.28579,17.23873,28.97243221,9.39579,1.66873,9.542826077,13.89,15.57,20.86521028
13/02/2020 04:00,23.06494,17.22013,28.78409864,9.38494,1.65013,9.528904859,13.68,15.57,20.7260054
13/02/2020 04:30,22.77246,16.85842,28.33357124,9.38246,1.66842,9.529647472,13.39,15.19,20.24915307
13/02/2020 05:00,23.22021,17.40726,29.02052469,9.39021,1.65726,9.535331906,13.83,15.75,20.96023378
13/02/2020 05:30,22.69122,15.90509,27.7103474,9.38122,1.65509,9.526101595,13.31,14.25,19.49919486
13/02/2020 06:00,23.88959,16.3992,28.97665044,9.38959,1.6492,9.533323713,14.5,14.75,20.68362879
13/02/2020 06:30,25.18928,17.42106,30.62667397,9.38928,1.65106,9.53334034,15.8,15.77,22.32337116
13/02/2020 07:00,28.1768,19.04129,34.00739307,9.3868,1.66129,9.532675317,18.79,17.38,25.59547812
13/02/2020 07:30,28.75773,16.63416,33.2220155,9.38773,1.65416,9.532351224,19.37,14.98,24.48667597
13/02/2020 08:00,29.17618,14.11129,32.4095354,9.38618,1.66129,9.532064806,19.79,12.45,23.38047476
13/02/2020 08:30,30.78292,14.79493,34.15374236,9.40292,1.67493,9.550931632,21.38,13.12,25.08463275
13/02/2020 09:00,27.31601,12.20602,29.91907964,9.44601,1.65602,9.590073366,17.87,10.55,20.75185293
13/02/2020 09:30,27.3374,11.49137,29.65442671,9.4674,1.65137,9.610342639,17.87,9.84,20.40006127
13/02/2020 10:00,27.43815,11.4861,29.7452949,9.56815,1.6461,9.708714623,17.87,9.84,20.40006127
13/02/2020 10:30,27.41791,11.47401,29.72195643,9.90791,1.63401,10.04174632,17.51,9.84,20.08545992
13/02/2020 11:00,27.36769,11.47525,29.67611529,9.85769,1.63525,9.992401848,17.51,9.84,20.08545992
13/02/2020 11:30,27.71223,11.9275,30.17006708,9.99223,1.6275,10.12390323,17.72,10.3,20.49605816
13/02/2020 12:00,27.52499,11.93742,30.00211777,9.80499,1.63742,9.940773268,17.72,10.3,20.49605816
13/02/2020 12:30,28.0916,11.93928,30.52350566,9.7216,1.63928,9.85884098,18.37,10.3,21.06055317
13/02/2020 13:00,28.03226,11.93029,30.46538068,9.87226,1.63029,10.00596637,18.16,10.3,20.87763397
13/02/2020 13:30,27.67924,13.93106,30.98733225,9.85924,1.65106,9.996530023,17.82,12.28,21.641414
13/02/2020 14:00,27.15195,14.91533,30.97895185,10.18195,1.62533,10.31085852,16.97,13.29,21.55469786
13/02/2020 14:30,27.46655,16.07494,31.82475554,9.76655,1.63494,9.902450591,17.7,14.44,22.84302082
13/02/2020 15:00,27.33728,14.34238,30.87119599,9.63728,1.64238,9.776225134,17.7,12.7,21.78485713
13/02/2020 15:30,26.97414,11.39548,29.28243831,9.48414,1.64548,9.62582547,17.49,9.75,20.02405054
13/02/2020 16:00,27.5205,11.40323,29.78945409,9.4705,1.65323,9.613716226,18.05,9.75,20.51499452
13/02/2020 16:30,28.57857,12.02408,31.00505061,9.43857,1.66408,9.584141375,19.14,10.36,21.76394266
13/02/2020 17:00,29.22594,12.03307,31.6061757,9.41594,1.67307,9.56342456,19.81,10.36,22.35544005
13/02/2020 17:30,30.13711,12.33005,32.56187237,9.38711,1.66005,9.53276456,20.75,10.67,23.33262523
13/02/2020 18:00,31.49556,14.1347,34.52187776,9.38556,1.6647,9.532049234,22.11,12.47,25.3841092
13/02/2020 18:30,32.90145,18.23749,37.61796716,9.39145,1.66749,9.538336123,23.51,16.57,28.76256247
13/02/2020 19:00,32.89742,18.22974,37.61068549,9.38742,1.65974,9.533015846,23.51,16.57,28.76256247
13/02/2020 19:30,33.52928,18.96625,38.52182831,9.38928,1.66625,9.535982801,24.14,17.3,29.69898315
13/02/2020 20:00,32.24928,18.44718,37.15258417,9.38928,1.66718,9.536145347,22.86,16.78,28.35750342
13/02/2020 20:30,31.61835,17.55571,36.16521824,9.38835,1.65571,9.533230897,22.23,15.9,27.33098791
13/02/2020 21:00,28.23959,12.63005,30.9352971,9.38959,1.66005,9.535206677,18.85,10.97,21.80970885
13/02/2020 21:30,28.65587,13.72664,31.77388127,9.38587,1.65664,9.530950202,19.27,12.07,22.73802542
13/02/2020 22:00,26.47742,12.93819,29.46948473,9.38742,1.65819,9.532746107,17.09,11.28,20.47697487
13/02/2020 22:30,26.2699,15.1523,30.3265534,9.3899,1.6523,9.534165789,16.88,13.5,21.61444887
13/02/2020 23:00,25.36928,16.33315,30.17237406,9.38928,1.66315,9.535441618,15.98,14.67,21.69260934
13/02/2020 23:30,23.67556,14.13982,27.57655981,9.38556,1.64982,9.529461818,14.29,12.49,18.97904634
14/02/2020 00:00,22.84486,16.49114,28.1752609,9.39486,1.64114,9.537124038,13.45,14.85,20.03559333
14/02/2020 00:30,22.08215,15.90509,27.21384274,9.38215,1.65509,9.527017452,12.7,14.25,19.0880198
14/02/2020 01:00,22.09052,15.90261,27.21918586,9.39052,1.65261,9.534830134,12.7,14.25,19.0880198
14/02/2020 01:30,19.97587,14.29695,24.56497835,9.38587,1.65695,9.53100409,10.59,12.64,16.48992723
14/02/2020 02:00,20.92145,15.44044,26.00219717,9.39145,1.65044,9.535370223,11.53,13.79,17.9751217
14/02/2020 02:30,19.97866,14.55067,24.71576122,9.38866,1.66067,9.534398851,10.59,12.89,16.68233197
14/02/2020 03:00,21.06618,15.27509,26.02138187,9.38618,1.65509,9.530986198,11.68,13.62,17.94231869
14/02/2020 03:30,20.69424,15.65137,25.94642465,9.39424,1.65137,9.538279093,11.3,14,17.99138683
14/02/2020 04:00,19.07587,14.55114,23.99217563,9.38587,1.64114,9.528268266,9.69,12.91,16.14200112
14/02/2020 04:30,19.90486,15.3016,25.10662092,9.39486,1.6616,9.540666066,10.51,13.64,17.21945702
14/02/2020 05:00,18.46184,13.93323,23.12951436,9.38184,1.65323,9.526389202,9.08,12.28,15.27235411
14/02/2020 05:30,19.22525,14.18075,23.88940996,9.38525,1.65075,9.529317558,9.84,12.53,15.93193334
14/02/2020 06:00,21.66835,15.65602,26.73253362,9.38835,1.65602,9.533284742,12.28,14,18.622524
14/02/2020 06:30,23.40587,16.07664,28.39530074,9.38587,1.65664,9.530950202,14.02,14.42,20.11210581
14/02/2020 07:00,25.22959,15.21664,29.46316929,9.38959,1.65664,9.534613598,15.84,13.56,20.85135967
14/02/2020 07:30,26.53773,16.74036,31.37659584,9.38773,1.66036,9.533429073,17.15,15.08,22.83700725
14/02/2020 08:00,28.06959,13.82734,31.29052915,9.38959,1.64734,9.533002121,18.68,12.18,22.30010762
14/02/2020 08:30,30.19121,14.06245,33.30558003,9.42121,1.67245,9.568504944,20.77,12.39,24.18480928
14/02/2020 09:00,30.01885,14.04106,33.14034884,9.55885,1.65106,9.700392386,20.46,12.39,23.91910742
14/02/2020 09:30,31.14796,14.86703,34.51411296,9.70796,1.64703,9.846684477,21.44,13.22,25.18813213
14/02/2020 10:00,30.56814,14.14494,33.68219872,9.60814,1.63494,9.746249692,20.96,12.51,24.40945923
14/02/2020 10:30,29.13979,12.84982,31.84721707,9.51979,1.64982,9.661692796,19.62,11.2,22.59168874
14/02/2020 11:00,31.247,14.46106,34.43105089,9.517,1.65106,9.659155663,21.73,12.81,25.22476957
14/02/2020 11:30,32.46344,15.36494,35.91596188,9.49344,1.63494,9.63319427,22.97,13.73,26.76067637
14/02/2020 12:00,32.95103,15.78765,36.5379292,9.52103,1.64765,9.662544322,23.43,14.14,27.36611956
14/02/2020 12:30,32.45528,15.43951,35.94055744,9.57528,1.64951,9.716319793,22.88,13.79,26.71438751
14/02/2020 13:00,32.99682,15.91083,36.63256258,9.61682,1.64083,9.755795713,23.38,14.27,27.39082511
14/02/2020 13:30,32.89545,15.90494,36.53871573,9.51545,1.63494,9.654885681,23.38,14.27,27.39082511
14/02/2020 14:00,32.85639,15.91083,36.50612106,9.47639,1.64083,9.617395205,23.38,14.27,27.39082511
14/02/2020 14:30,32.5929,15.55486,36.11441264,9.4829,1.64486,9.624497744,23.11,13.91,26.97332386
14/02/2020 15:00,31.84585,15.19742,35.28625422,9.46585,1.63742,9.606428081,22.38,13.56,26.16749893
14/02/2020 15:30,32.35407,18.93167,37.48591702,9.45407,1.69167,9.604227556,22.9,17.24,28.66404717
14/02/2020 16:00,32.31749,15.64842,35.90672929,9.41749,1.66842,9.564138393,22.9,13.98,26.83002795
14/02/2020 16:30,31.99447,14.67966,35.20139952,9.40447,1.66966,9.551534981,22.59,13.01,26.06852892
14/02/2020 17:00,33.08618,15.56199,36.56324438,9.38618,1.65199,9.530448361,23.7,13.91,27.480504
14/02/2020 17:30,34.00866,16.01222,37.58962815,9.38866,1.66222,9.534668947,24.62,14.35,28.49678754
14/02/2020 18:00,34.00649,15.72594,37.46660581,9.38649,1.66594,9.533181557,24.62,14.06,28.35186061
14/02/2020 18:30,34.29587,15.71943,37.72674355,9.38587,1.65943,9.531435547,24.91,14.06,28.60405041
14/02/2020 19:00,31.53618,15.28811,35.04649706,9.38618,1.66811,9.53325579,22.15,13.62,26.00244027
14/02/2020 19:30,33.60401,18.26571,38.24742671,9.38401,1.65571,9.528956883,24.22,16.61,29.36835882
14/02/2020 20:00,33.14742,19.89524,38.65969513,9.38742,1.67524,9.53572668,23.76,18.22,29.94171004
14/02/2020 20:30,31.30525,19.11315,36.67875653,9.38525,1.66315,9.531473416,21.92,17.45,28.01765336
14/02/2020 21:00,30.56424,18.90997,35.94105914,9.39424,1.66997,9.541516912,21.17,17.24,27.30176734
14/02/2020 21:30,29.09339,18.05881,34.24245844,9.38339,1.65881,9.528885481,19.71,16.4,25.64067277
14/02/2020 22:00,27.75928,14.28408,31.21878549,9.38928,1.66408,9.53560387,18.37,12.62,22.28724523
14/02/2020 22:30,26.18804,15.35059,30.35546166,9.38804,1.67059,9.535521275,16.8,13.68,21.66523482
14/02/2020 23:00,25.59401,15.8854,30.12306892,9.38401,1.6554,9.528903024,16.21,14.23,21.56981687
14/02/2020 23:30,24.3868,15.89129,29.1075439,9.3868,1.66129,9.532675317,15,14.23,20.67590143
15/02/2020 00:00,20.60401,11.9447,23.81598384,9.38401,1.6647,9.530523059,11.22,10.28,15.21731908
15/02/2020 00:30,22.04649,15.52773,26.96586954,9.38649,1.63773,9.528292296,12.66,13.89,18.79382079
15/02/2020 01:00,23.38711,17.02393,28.92699616,9.38711,1.64393,9.529970619,14,15.38,20.7977018
15/02/2020 01:30,22.8199,16.22578,28.00042451,9.3899,1.68578,9.540024959,13.43,14.54,19.79334484
15/02/2020 02:00,22.81618,16.50974,28.16291151,9.38618,1.65974,9.531794787,13.43,14.85,20.02217271
15/02/2020 02:30,21.43804,16.00835,26.75550091,9.38804,1.63835,9.529925801,12.05,14.37,18.75365031
15/02/2020 03:00,22.06091,16.86695,27.77008737,9.38091,1.65695,9.526119658,12.68,15.21,19.80218422
15/02/2020 03:30,21.42176,16.88431,27.2758451,9.39176,1.67431,9.539835946,12.03,15.21,19.39239542
15/02/2020 04:00,21.41556,16.33811,26.93622187,9.38556,1.66811,9.532645356,12.03,14.67,18.97181594
15/02/2020 04:30,20.91277,15.77571,26.19574345,9.38277,1.65571,9.527735748,11.53,14.12,18.22951727
15/02/2020 05:00,20.64804,14.8585,25.43848616,9.38804,1.6585,9.53341058,11.26,13.2,17.35014697
15/02/2020 05:30,21.42176,16.41067,26.98521616,9.39176,1.66067,9.537451481,12.03,14.75,19.03374372
15/02/2020 06:00,21.41308,15.96726,26.71092262,9.38308,1.65726,9.528310501,12.03,14.31,18.69483886
15/02/2020 06:30,21.85122,17.80819,28.18878228,9.38122,1.65819,9.526640686,12.47,16.15,20.40400451
15/02/2020 07:00,23.04742,17.28137,28.8067582,9.38742,1.65137,9.531562156,13.66,15.63,20.75795028
15/02/2020 07:30,24.36835,17.28788,29.87787269,9.38835,1.65788,9.533608017,14.98,15.63,21.64941801
15/02/2020 08:00,24.80401,17.29098,30.23601993,9.38401,1.66098,9.529873989,15.42,15.63,21.9561677
15/02/2020 08:30,26.69052,17.55137,31.94423965,9.39052,1.65137,9.534615291,17.3,15.9,23.49680829
15/02/2020 09:00,28.34036,18.72074,33.96530746,9.41036,1.69074,9.56103954,18.93,17.03,25.4630281
15/02/2020 09:30,29.85005,19.18524,35.48378389,9.41005,1.67524,9.558005548,20.44,17.51,26.91456297
15/02/2020 10:00,30.23695,17.70214,35.03767837,9.40695,1.67214,9.554410525,20.83,16.03,26.28402176
15/02/2020 10:30,30.79672,15.20656,34.34643256,9.39672,1.66656,9.543362562,21.4,13.54,25.3237359
15/02/2020 11:00,31.51354,14.55563,34.71267158,9.40354,1.66563,9.549915593,22.11,12.89,25.59304984
15/02/2020 11:30,31.50548,15.88912,35.28539931,9.39548,1.65912,9.540845015,22.11,14.23,26.29344025
15/02/2020 12:00,32.72447,20.18245,38.44765565,9.40447,1.67245,9.552023083,23.32,18.51,29.77318424
15/02/2020 12:30,32.35943,18.31594,37.18341523,9.40943,1.66594,9.55576941,22.95,16.65,28.3535712
15/02/2020 13:00,32.98486,18.30881,37.72550215,9.39486,1.65881,9.540180556,23.59,16.65,28.87404717
15/02/2020 13:30,32.983,20.12695,38.63900109,9.393,1.65695,9.538025598,23.59,18.47,29.96045727
15/02/2020 14:00,33.41773,20.33881,39.12047892,9.38773,1.65881,9.533159244,24.03,18.68,30.43654547
15/02/2020 14:30,32.29889,16.79067,36.40253967,9.39889,1.66067,9.544472646,22.9,15.13,27.44680127
15/02/2020 15:00,32.29517,15.70005,35.90918511,9.39517,1.66005,9.540701511,22.9,14.04,26.86134025
15/02/2020 15:30,32.02269,15.69168,35.66064352,9.39269,1.65168,9.536806188,22.63,14.04,26.63153206
15/02/2020 16:00,31.81517,15.68982,35.47358868,9.39517,1.64982,9.538926845,22.42,14.04,26.45331737
15/02/2020 16:30,32.22866,15.69323,35.84639442,9.38866,1.65323,9.533105791,22.84,14.04,26.81020701
15/02/2020 17:00,31.68649,14.55284,34.86859333,9.38649,1.66284,9.532640316,22.3,12.89,25.75736982
15/02/2020 17:30,32.64494,13.44408,35.30489194,9.38494,1.66408,9.531330497,23.26,11.78,26.07289781
15/02/2020 18:00,32.91649,14.49067,35.96491111,9.38649,1.66067,9.532262028,23.53,12.83,26.80055596
15/02/2020 18:30,31.95215,14.80346,35.21480254,9.38215,1.66346,9.528475103,22.57,13.14,26.1163646
15/02/2020 19:00,32.24308,15.33974,35.70607555,9.38308,1.65974,9.52874216,22.86,13.68,26.6406081
15/02/2020 19:30,31.61804,15.34873,35.14660675,9.38804,1.66873,9.535195586,22.23,13.68,26.10201716
15/02/2020 20:00,30.14843,14.5947,33.49526981,9.37843,1.6647,9.52502889,20.77,12.93,24.46584967
15/02/2020 20:30,28.14773,13.64478,31.28058064,9.38773,1.65478,9.532458833,18.76,11.99,22.26426958
15/02/2020 21:00,28.83215,14.60974,32.32239744,9.38215,1.65974,9.527826378,19.45,12.95,23.36674988
15/02/2020 21:30,27.54494,15.01904,31.37348055,9.38494,1.66904,9.532197717,18.16,13.35,22.53903503
15/02/2020 22:00,27.54928,18.32881,33.08939565,9.38928,1.65881,9.534685602,18.16,16.67,24.65105474
15/02/2020 22:30,25.8706,16.21695,30.53321817,9.3806,1.65695,9.525814383,16.49,14.56,21.99803855
15/02/2020 23:00,25.34029,15.70191,29.81074093,9.38029,1.66191,9.526373147,15.96,14.04,21.25660368
15/02/2020 23:30,24.65308,17.70137,30.34984108,9.38308,1.65137,9.527287818,15.27,16.05,22.1534512
16/02/2020 00:00,23.48356,13.18835,26.93343955,9.32356,1.63835,9.466412298,14.16,11.55,18.27315244
16/02/2020 00:30,23.02076,13.68013,26.77874806,9.36076,1.65013,9.505091099,13.66,12.03,18.20210153
16/02/2020 01:00,23.4637,15.35292,28.04028121,9.3837,1.65292,9.528167201,14.08,13.7,19.64526406
16/02/2020 01:30,23.46525,17.0985,29.03406034,9.38525,1.6585,9.530663136,14.08,15.44,20.89593262
16/02/2020 02:00,22.48215,15.10912,27.08749851,9.38215,1.65912,9.527718394,13.1,13.45,18.77531624
16/02/2020 02:30,21.98711,15.98881,27.18593481,9.38711,1.65881,9.532548703,12.6,14.33,19.08163777
16/02/2020 03:00,21.77525,16.63323,27.40120167,9.38525,1.65323,9.529747478,12.39,14.98,19.43997171
16/02/2020 03:30,20.9368,15.60152,26.11047722,9.3868,1.67152,9.534463454,11.55,13.93,18.09550773
16/02/2020 04:00,21.4337,15.58633,26.50164483,9.3837,1.65633,9.52875935,12.05,13.93,18.41866988
16/02/2020 04:30,20.99556,15.92478,26.35170123,9.38556,1.65478,9.530321787,11.61,14.27,18.39633116
16/02/2020 05:00,21.27246,16.91594,27.17842123,9.38246,1.66594,9.529213595,11.89,15.25,19.33738866
16/02/2020 05:30,21.27308,15.66067,26.4159141,9.38308,1.66067,9.528904194,11.89,14,18.36769174
16/02/2020 06:00,21.54556,16.47129,27.12037149,9.38556,1.66129,9.531454295,12.16,14.81,19.16250766
16/02/2020 06:30,22.13021,17.11571,27.97666391,9.39021,1.65571,9.535062635,12.74,15.46,20.03295285
16/02/2020 07:00,22.35029,17.11602,28.15126292,9.38029,1.65602,9.525347381,12.97,15.46,20.18000248
16/02/2020 07:30,23.1737,17.36416,28.95745887,9.3837,1.65416,9.528382391,13.79,15.71,20.90378435
16/02/2020 08:00,22.4868,16.38974,27.82588276,9.3868,1.65974,9.532405316,13.1,14.73,19.71250618
16/02/2020 08:30,21.54277,14.69509,26.07751156,9.38277,1.65509,9.527628025,12.16,13.04,17.82995233
16/02/2020 09:00,22.91083,12.38441,26.0438043,9.39083,1.58441,9.523552023,13.52,10.8,17.30405733
16/02/2020 09:30,24.99416,14.19718,28.74487701,9.40416,1.66718,9.550796535,15.59,12.53,20.00122496
16/02/2020 10:00,28.33183,18.00284,33.56776488,9.42183,1.66284,9.567440484,18.91,16.34,24.99167261
16/02/2020 10:30,29.62128,14.86796,33.14327177,9.45128,1.64796,9.593876474,20.17,13.22,24.11632849
16/02/2020 11:00,30.19693,14.40083,33.45502184,9.48693,1.64083,9.627780841,20.71,12.76,24.32533042
16/02/2020 11:30,31.1653,15.93905,35.0047031,9.4953,1.62905,9.634029582,21.67,14.31,25.96853866
16/02/2020 12:00,29.24965,12.97478,31.99823341,9.45965,1.65478,9.603295006,19.79,11.32,22.79882672
16/02/2020 12:30,30.8857,14.44005,34.09459647,9.4457,1.66005,9.590464769,21.44,12.78,24.96000801
16/02/2020 13:00,32.56516,16.17973,36.36307617,9.43516,1.69973,9.587039496,23.13,14.48,27.28859285
16/02/2020 13:30,32.58438,19.62989,38.04043114,9.45438,1.67989,9.602464871,23.13,17.95,29.27796783
16/02/2020 14:00,32.33157,17.03618,36.54533962,9.53157,1.63618,9.670982973,22.8,15.4,27.51363298
16/02/2020 14:30,31.3474,15.15711,34.81949842,9.7774,1.63711,9.913509969,21.57,13.52,25.45693029
16/02/2020 15:00,30.24267,16.4409,34.42270009,9.78267,1.6709,9.924340741,20.46,14.77,25.23419307
16/02/2020 15:30,29.44235,17.79114,34.4002418,9.82235,1.64114,9.958508926,19.62,16.15,25.41194404
16/02/2020 16:00,30.47766,18.73548,35.77577351,9.66766,1.64548,9.806694362,20.81,17.09,26.92813027
16/02/2020 16:30,30.56165,15.1599,34.1150556,9.52165,1.6399,9.66183682,21.04,13.52,25.00943822
16/02/2020 17:00,30.8702,14.91462,34.28432787,9.4302,1.67462,9.577735859,21.44,13.24,25.19863488
16/02/2020 17:30,31.4799,18.22478,36.37480873,9.3899,1.65478,9.534595894,22.09,16.57,27.61400007
16/02/2020 18:00,32.0537,19.52323,37.53126954,9.3837,1.65323,9.528220984,22.67,17.87,28.86634372
16/02/2020 18:30,32.34409,19.54214,37.78935556,9.37409,1.67214,9.522059415,22.97,17.87,29.10253941
16/02/2020 19:00,31.50579,18.25315,36.41143074,9.39579,1.66315,9.541851898,22.11,16.59,27.64200065
16/02/2020 19:30,28.92897,12.90997,31.67889882,9.38897,1.66997,9.536328301,19.54,11.24,22.54216494
16/02/2020 20:00,30.57432,15.74656,34.39103365,9.38432,1.66656,9.531153346,21.19,14.08,25.44135413
16/02/2020 20:30,30.3468,14.87215,33.79510491,9.3868,1.63215,9.527640204,20.96,13.24,24.79151468
16/02/2020 21:00,28.87719,13.88594,32.04233812,9.37719,1.66594,9.524024799,19.5,12.22,23.01257048
16/02/2020 21:30,28.89238,17.4554,33.75589743,9.39238,1.6554,9.537145864,19.5,15.8,25.09760945
16/02/2020 22:00,27.05269,13.55315,30.25782397,9.39269,1.66315,9.538799367,17.66,11.89,21.28961484
16/02/2020 22:30,25.94812,16.14656,30.56168077,9.37812,1.66656,9.525048922,16.57,14.48,22.00534708
16/02/2020 23:00,23.4237,15.41408,28.04039201,9.3837,1.66408,9.530109545,14.04,13.75,19.65156737
16/02/2020 23:30,21.77928,14.95315,26.41843546,9.38928,1.66315,9.535441618,12.39,13.29,18.16965052
17/02/2020 00:00,20.06083,14.09346,24.51657633,9.39083,1.66346,9.537021928,10.67,12.43,16.38150787
17/02/2020 00:30,19.82432,14.08571,24.31894097,9.38432,1.65571,9.529262168,10.44,12.43,16.23263688
17/02/2020 01:00,19.82742,13.58587,24.03544149,9.38742,1.63587,9.528888965,10.44,11.95,15.86808432
17/02/2020 01:30,19.57556,13.61253,23.8433119,9.38556,1.66253,9.5316705,10.19,11.95,15.70473177
17/02/2020 02:00,19.57525,14.04633,24.09335591,9.38525,1.65633,9.530285758,10.19,12.39,16.04207593
17/02/2020 02:30,21.20215,15.56912,26.30453691,9.38215,1.65912,9.527718394,11.82,13.91,18.25378043
17/02/2020 03:00,21.763,16.22889,27.14783674,9.393,1.64889,9.536628714,12.37,14.58,19.12049424
17/02/2020 03:30,20.91184,16.23168,26.47210773,9.38184,1.65168,9.526120333,11.53,14.58,18.58809565
17/02/2020 04:00,21.2037,16.62098,26.94167533,9.3837,1.66098,9.529568734,11.82,14.96,19.06604311
17/02/2020 04:30,20.10052,15.89455,25.6255268,9.39052,1.64455,9.533436451,10.71,14.25,17.82600909
17/02/2020 05:00,20.87773,11.24695,23.71441533,9.38773,1.65695,9.532835772,11.49,9.59,14.96623533
17/02/2020 05:30,21.91959,16.03548,27.15888519,9.38959,1.64548,9.532680882,12.53,14.39,19.08069705
