Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2020 06:00,22.37866,16.91346,28.05119521,9.38866,1.66346,9.534885199,12.99,15.25,20.03253853
17/02/2020 06:30,23.13122,15.97067,28.10899569,9.38122,1.66067,9.527072664,13.75,14.31,19.84536722
17/02/2020 07:00,24.75533,14.7492,28.81605913,9.37533,1.6492,9.51927903,15.38,13.1,20.20283148
17/02/2020 07:30,26.50393,16.10253,31.01209083,9.39393,1.66253,9.539912308,17.11,14.44,22.3889638
17/02/2020 08:00,27.26734,15.55532,31.39228904,9.39734,1.66532,9.543756586,17.87,13.89,22.63336033
17/02/2020 08:30,27.66074,14.37276,31.1719869,9.44074,1.67276,9.587788993,18.22,12.7,22.20942142
17/02/2020 09:00,29.26763,14.05393,32.46701579,9.47763,1.64393,9.619146337,19.79,12.41,23.35919947
17/02/2020 09:30,30.98085,14.87075,34.36498614,9.62085,1.65075,9.761440994,21.36,13.22,25.12007166
17/02/2020 10:00,30.89126,14.86455,34.28155176,9.53126,1.64455,9.672097078,21.36,13.22,25.12007166
17/02/2020 10:30,31.67788,15.11114,35.09750181,9.71788,1.64114,9.855482342,21.96,13.47,25.76203602
17/02/2020 11:00,32.20128,15.11238,35.57114649,9.76128,1.64238,9.898484697,22.44,13.47,26.17239958
17/02/2020 11:30,31.13747,14.53812,34.36421061,10.11747,1.62812,10.2476326,21.02,12.91,24.66796506
17/02/2020 12:00,29.98868,13.70432,32.9716441,9.92868,1.63432,10.06229042,20.06,12.07,23.41129001
17/02/2020 12:30,31.40822,14.89874,34.76274927,9.90822,1.62874,10.04119602,21.5,13.27,25.26544874
17/02/2020 13:00,29.42579,13.63874,32.43288988,10.01579,1.62874,10.14735647,19.41,12.01,22.82516594
17/02/2020 13:30,28.65658,15.85517,32.75035867,9.95658,1.64517,10.0915841,18.7,14.21,23.48646632
17/02/2020 14:00,28.77949,16.76044,33.30422486,9.78949,1.65044,9.927641545,18.99,15.11,24.26792533
17/02/2020 14:30,29.91781,17.67269,34.74765211,9.68781,1.64269,9.82609246,20.23,16.03,25.81111776
17/02/2020 15:00,31.33222,18.80292,36.54117966,9.72222,1.65292,9.861729374,21.61,17.15,27.58830549
17/02/2020 15:30,33.56776,19.403,38.77203787,9.57776,1.643,9.717661016,23.99,17.76,29.84857953
17/02/2020 16:00,32.37047,15.21106,35.76623651,9.59047,1.65106,9.731552494,22.78,13.56,26.51041305
17/02/2020 16:30,31.76229,14.79695,35.03987436,9.44229,1.65695,9.586569968,22.32,13.14,25.90061775
17/02/2020 17:00,33.01229,15.59315,36.50969211,9.44229,1.66315,9.587643525,23.57,13.93,27.37863766
17/02/2020 17:30,31.02827,13.65222,33.89891813,9.39827,1.66222,9.544131931,21.63,11.99,24.73089161
17/02/2020 18:00,32.14618,14.09362,35.09995745,9.38618,1.64362,9.529001086,22.76,12.45,25.94263094
17/02/2020 18:30,33.10649,14.40191,36.10338892,9.38649,1.66191,9.532478134,23.72,12.74,26.92482126
17/02/2020 19:00,34.70579,15.91531,38.1810025,9.39579,1.70531,9.54929065,25.31,14.21,29.02619851
17/02/2020 19:30,32.07711,13.8309,34.93185911,9.38711,1.6709,9.534659981,22.69,12.16,25.74299322
17/02/2020 20:00,34.05083,15.24873,37.30928558,9.39083,1.66873,9.53794254,24.66,13.58,28.15194487
17/02/2020 20:30,33.5699,15.97594,37.17753145,9.3899,1.66594,9.536539105,24.18,14.31,28.09712619
17/02/2020 21:00,32.313,18.89354,37.43121455,9.393,1.65354,9.537433802,22.92,17.24,28.68002789
17/02/2020 21:30,31.32494,17.15757,35.71601986,9.38494,1.65757,9.530196069,21.94,15.5,26.86286656
17/02/2020 22:00,27.81246,15.84051,32.00710372,9.38246,1.68051,9.531771583,18.43,14.16,23.24156836
17/02/2020 22:30,26.293,15.81664,30.68367563,9.393,1.65664,9.537971749,16.9,14.16,22.04802939
17/02/2020 23:00,25.8499,16.25788,30.53745229,9.3899,1.65788,9.535134404,16.46,14.6,22.00208172
17/02/2020 23:30,24.15308,15.93874,28.93811857,9.38308,1.62874,9.523391427,14.77,14.31,20.56523766
18/02/2020 00:00,24.98176,16.96533,30.1978601,9.39176,1.62533,9.531361577,15.59,15.34,21.87152715
18/02/2020 00:30,23.52339,15.32439,28.07466484,9.38339,1.66439,9.529858444,14.14,13.66,19.66049847
18/02/2020 01:00,25.0537,16.41021,29.94967238,9.3837,1.64021,9.52597053,15.67,14.77,21.53373632
18/02/2020 01:30,24.12765,17.49881,29.80523186,9.39765,1.65881,9.542928069,14.73,15.84,21.6304993
18/02/2020 02:00,24.91362,18.12299,30.80797345,9.39362,1.68299,9.543194017,15.52,16.44,22.60849398
18/02/2020 02:30,24.91393,17.85284,30.65008653,9.39393,1.66284,9.539966337,15.52,16.19,22.42736052
18/02/2020 03:00,21.13967,14.86315,25.84180481,9.37967,1.66315,9.525979069,11.76,13.2,17.67873299
18/02/2020 03:30,23.82649,17.61742,29.63233223,9.38649,1.63742,9.528239018,14.44,15.98,21.53773433
18/02/2020 04:00,22.68145,16.87764,28.27194557,9.39145,1.68764,9.541879368,13.29,15.19,20.18316625
18/02/2020 04:30,22.89517,16.82153,28.41043261,9.39517,1.63153,9.535780486,13.5,15.19,20.32205944
18/02/2020 05:00,22.47843,16.85811,28.09761001,9.37843,1.66811,9.525625451,13.1,15.19,20.05856675
18/02/2020 05:30,23.19401,17.29253,28.93084329,9.38401,1.66253,9.530144263,13.81,15.63,20.85696526
18/02/2020 06:00,24.28277,17.87501,30.15242779,9.38277,1.66501,9.529356283,14.9,16.21,22.01758615
18/02/2020 06:30,25.39207,17.87625,31.0534625,9.39207,1.66625,9.538729892,16,16.21,22.77639348
18/02/2020 07:00,25.38866,17.16346,30.64585479,9.38866,1.66346,9.534885199,16,15.5,22.27666941
18/02/2020 07:30,27.39587,14.93951,31.20452935,9.38587,1.64951,9.529713474,18.01,13.29,22.38267634
18/02/2020 08:00,28.4592,17.52532,33.42249102,9.3992,1.66532,9.545588056,19.06,15.86,24.79562865
18/02/2020 08:30,31.04795,15.90602,34.88519272,9.43795,1.65602,9.582134545,21.61,14.25,25.88541288
18/02/2020 09:00,30.50012,14.64028,33.83186543,9.44012,1.67028,9.586746106,21.06,12.97,24.73346923
18/02/2020 09:30,28.91535,13.0123,31.70831779,9.60535,1.6523,9.746427238,19.31,11.36,22.40369836
18/02/2020 10:00,28.47505,12.55572,31.12032418,9.87505,1.61572,10.00635616,18.6,10.94,21.57877661
18/02/2020 10:30,28.08329,11.98517,30.53384151,9.78329,1.64517,9.920652577,18.3,10.34,21.0191722
18/02/2020 11:00,28.02951,11.96781,30.47756399,10.01951,1.62781,10.15087908,18.01,10.34,20.76717843
18/02/2020 11:30,27.961,11.96905,30.41505678,9.951,1.62905,10.08346195,18.01,10.34,20.76717843
18/02/2020 12:00,28.07816,11.9799,30.52705477,9.83816,1.6399,9.973899147,18.24,10.34,20.96695495
18/02/2020 12:30,28.10637,11.98765,30.55604338,9.86637,1.64765,10.00299992,18.24,10.34,20.96695495
18/02/2020 13:00,28.10681,11.66463,30.43117417,9.65681,1.63463,9.794181671,18.45,10.03,21.00008095
18/02/2020 13:30,28.09255,11.67796,30.42311811,9.64255,1.64796,9.782358747,18.45,10.03,21.00008095
18/02/2020 14:00,28.08046,11.93742,30.51252579,9.63046,1.63742,9.768669514,18.45,10.3,21.13036914
18/02/2020 14:30,28.08325,11.68773,30.41828337,9.63325,1.63773,9.771472004,18.45,10.05,21.00964064
18/02/2020 15:00,27.98033,11.69083,30.32448471,9.53033,1.64083,9.670548743,18.45,10.05,21.00964064
18/02/2020 15:30,27.9267,11.70447,30.28027726,9.4767,1.65447,9.620037103,18.45,10.05,21.00964064
18/02/2020 16:00,28.37943,11.92749,30.78403912,9.40943,1.66749,9.556039756,18.97,10.26,21.56683797
18/02/2020 16:30,28.91733,12.17687,31.37655394,9.43733,1.66687,9.58340509,19.48,10.51,22.13437372
18/02/2020 17:00,29.61338,12.51896,32.15084189,9.42338,1.67896,9.571781303,20.19,10.84,22.91597041
18/02/2020 17:30,30.63494,12.93819,33.25501931,9.38494,1.65819,9.530303924,21.25,11.28,24.05828132
18/02/2020 18:00,31.84959,13.60059,34.6319568,9.38959,1.67059,9.537047306,22.46,11.93,25.43180096
18/02/2020 18:30,33.85897,14.82687,36.96303455,9.38897,1.66687,9.535785928,24.47,13.16,27.78428513
18/02/2020 19:00,33.8568,14.82594,36.96067374,9.3868,1.66594,9.533486787,24.47,13.16,27.78428513
18/02/2020 19:30,33.83944,15.18594,37.09070602,9.36944,1.66594,9.51639438,24.47,13.52,27.95659672
18/02/2020 20:00,31.46487,13.71439,34.32378967,9.35487,1.66439,9.501778086,22.11,12.05,25.18044082
18/02/2020 20:30,30.42711,13.34563,33.22521427,9.38711,1.66563,9.533737853,21.04,11.68,24.06457978
18/02/2020 21:00,30.43672,13.34346,33.23314383,9.39672,1.66346,9.542821696,21.04,11.68,24.06457978
18/02/2020 21:30,29.45331,13.91385,32.57441775,9.39331,1.65385,9.537792857,20.06,12.26,23.50981072
18/02/2020 22:00,28.74021,16.85253,33.31677413,9.39021,1.66253,9.536249255,19.35,15.19,24.59997154
18/02/2020 22:30,27.57021,15.27028,31.51662943,9.39021,1.67028,9.537603427,18.18,13.6,22.70401727
18/02/2020 23:00,24.7668,14.56943,28.73434657,9.3868,1.65943,9.532351345,15.38,12.91,20.08015189
18/02/2020 23:30,25.00207,15.50602,29.42006391,9.39207,1.65602,9.536948208,15.61,13.85,20.86850737
19/02/2020 00:00,22.90711,15.5085,27.66313903,9.38711,1.6585,9.532494763,13.52,13.85,19.35491927
19/02/2020 00:30,22.34145,13.45757,26.08153712,9.39145,1.65757,9.536606913,12.95,11.8,17.51977454
19/02/2020 01:00,22.343,13.46067,26.08446445,9.393,1.66067,9.538672541,12.95,11.8,17.51977454
19/02/2020 01:30,23.48618,14.51067,27.60724895,9.38618,1.66067,9.531956769,14.1,12.85,19.07701497
19/02/2020 02:00,23.49393,16.81455,28.89106849,9.39393,1.64455,9.53679535,14.1,15.17,20.71084016
19/02/2020 02:30,23.49548,17.58765,29.34898657,9.39548,1.64765,9.538857109,14.1,15.94,21.28129695
19/02/2020 03:00,22.81122,12.99509,26.25307833,9.38122,1.65509,9.526101595,13.43,11.34,17.57727226
19/02/2020 03:30,22.44959,12.99137,25.93761334,9.38959,1.65137,9.533699347,13.06,11.34,17.29621924
19/02/2020 04:00,20.77486,15.1709,25.72452166,9.39486,1.6709,9.542290146,11.38,13.5,17.65656818
19/02/2020 04:30,20.76463,15.14889,25.70328242,9.38463,1.64889,9.528384882,11.38,13.5,17.65656818
19/02/2020 05:00,21.43835,15.54059,26.47853448,9.38835,1.67059,9.535826481,12.05,13.87,18.37333394
19/02/2020 05:30,22.39928,16.34602,27.72940884,9.38928,1.65602,9.534200604,13.01,14.69,19.62284893
19/02/2020 06:00,23.48029,17.40695,29.22885435,9.38029,1.65695,9.525509109,14.1,15.75,21.13935903
19/02/2020 06:30,24.563,16.50881,29.59529991,9.393,1.65881,9.538348894,15.17,14.85,21.22855153
19/02/2020 07:00,23.13773,15.25819,27.71582421,9.38773,1.65819,9.533051381,13.75,13.6,19.33966132
19/02/2020 07:30,27.1837,15.80207,31.44294773,9.3837,1.64207,9.526290966,17.8,14.16,22.74523247
19/02/2020 08:00,27.19796,15.61354,31.36098945,9.39796,1.65354,9.542318727,17.8,13.96,22.62126433
19/02/2020 08:30,28.48369,17.60284,33.48403458,9.42369,1.66284,9.569272181,19.06,15.94,24.84687506
19/02/2020 09:00,29.50555,17.174,34.13976797,9.42555,1.674,9.573049086,20.08,15.5,25.3664424
19/02/2020 09:30,9.47908,1.64724,9.621141162,9.47608,1.64424,9.617672137,0.003,0.003,0.004242641
19/02/2020 10:00,33.21484,20.14695,38.84746054,9.47484,1.65695,9.618631728,23.74,18.49,30.09099035
19/02/2020 10:30,32.59631,19.31819,37.89078899,9.48631,1.65819,9.630143898,23.11,17.66,29.08518008
19/02/2020 11:00,31.65196,18.39199,36.6075384,9.52196,1.65199,9.664201633,22.13,16.74,27.74823418
19/02/2020 11:30,33.31421,16.26393,37.07225387,9.51421,1.64393,9.655190198,23.8,14.62,27.93178118
19/02/2020 12:00,34.27616,16.27881,37.94541869,9.46616,1.65881,9.610402477,24.81,14.62,28.79723077
19/02/2020 12:30,34.51096,16.69602,38.33749397,9.49096,1.65602,9.634351248,25.02,15.04,29.19249904
19/02/2020 13:00,34.55994,16.68982,38.37889452,9.53994,1.64982,9.681547461,25.02,15.04,29.19249904
19/02/2020 13:30,31.96568,14.77275,35.21418522,9.52568,1.71275,9.678434379,22.44,13.06,25.96376706
19/02/2020 14:00,32.22079,14.30207,35.25235474,9.55079,1.64207,9.690922738,22.67,12.66,25.9654482
19/02/2020 14:30,35.67095,17.19137,39.59747311,9.53095,1.65137,9.672953571,26.14,15.54,30.41037981
19/02/2020 15:00,37.93576,19.16416,42.50161074,9.51576,1.65416,9.658464354,28.42,17.51,33.38107997
19/02/2020 15:30,41.04973,25.94672,48.56246093,9.44973,1.64672,9.592136562,31.6,24.3,39.86289001
19/02/2020 16:00,41.09003,25.95044,48.59851748,9.49003,1.65044,9.632477438,31.6,24.3,39.86289001
19/02/2020 16:30,41.08135,25.71331,48.46495258,9.48135,1.64331,9.622705731,31.6,24.07,39.72310285
19/02/2020 17:00,40.49966,25.15873,47.67792105,9.41966,1.66873,9.566329198,31.08,23.49,38.95826613
19/02/2020 17:30,40.0823,22.97013,46.1975935,9.4023,1.65013,9.546003054,30.68,21.32,37.36047109
19/02/2020 18:00,42.09742,21.69726,47.35993942,9.38742,1.65726,9.53258438,32.71,20.04,38.36073122
19/02/2020 18:30,43.02331,23.27594,48.9159952,9.39331,1.66594,9.539896689,33.63,21.61,39.97460444
19/02/2020 19:00,37.77455,18.10284,41.88829722,9.39455,1.66284,9.540576847,28.38,16.44,32.79783529
19/02/2020 19:30,38.43804,18.85385,42.81297209,9.38804,1.65385,9.532602733,29.05,17.2,33.76007257
19/02/2020 20:00,39.50804,21.55501,45.0055961,9.38804,1.66501,9.534545261,30.12,19.89,36.09468797
19/02/2020 20:30,38.2099,23.76152,44.99562524,9.3899,1.67152,9.537515458,28.82,22.09,36.31198838
19/02/2020 21:00,38.20804,24.05788,45.15125592,9.38804,1.65788,9.53330274,28.82,22.4,36.50140271
19/02/2020 21:30,37.20959,24.2885,44.43517548,9.38959,1.6585,9.534936949,27.82,22.63,35.86180838
19/02/2020 22:00,35.22021,19.48268,40.24969581,9.39021,1.68268,9.539782798,25.83,17.8,31.36923493
19/02/2020 22:30,34.94711,23.73858,42.2471381,9.38711,1.64858,9.530773849,25.56,22.09,33.78286104
19/02/2020 23:00,33.15393,20.77788,39.1267603,9.39393,1.65788,9.539103047,23.76,19.12,30.49773762
19/02/2020 23:30,30.40432,20.58152,36.7154142,9.38432,1.67152,9.532021872,21.02,18.91,28.27416665
20/02/2020 00:00,30.41021,22.05757,37.5675028,9.39021,1.65757,9.535385789,21.02,20.4,29.29164386
20/02/2020 00:30,31.41587,22.92633,38.89181784,9.38587,1.65633,9.530896323,22.03,21.27,30.62243948
20/02/2020 01:00,31.42145,22.64222,38.72954488,9.39145,1.66222,9.537416235,22.03,20.98,30.42172415
20/02/2020 01:30,31.41649,22.64005,38.72425219,9.38649,1.66005,9.532154034,22.03,20.98,30.42172415
20/02/2020 02:00,30.76618,22.6385,38.19763755,9.38618,1.6585,9.531578948,21.38,20.98,29.95437864
20/02/2020 02:30,30.413,22.85191,38.04156095,9.393,1.66191,9.538888502,21.02,21.19,29.8472193
20/02/2020 03:00,29.75277,22.83176,37.50355433,9.38277,1.64176,9.525321452,20.37,21.19,29.39307742
20/02/2020 03:30,28.88928,22.02633,36.32835961,9.38928,1.65633,9.534254454,19.5,20.37,28.19905849
20/02/2020 04:00,27.83556,21.26594,35.02939629,9.38556,1.66594,9.532265869,18.45,19.6,26.91769864
20/02/2020 04:30,29.5799,22.70889,37.2916099,9.3899,1.64889,9.533575418,20.19,21.06,29.17464139
20/02/2020 05:00,29.32587,22.51664,36.97304056,9.38587,1.65664,9.530950202,19.94,20.86,28.85729024
20/02/2020 05:30,28.60494,22.02323,36.10076526,9.38494,1.65323,9.529442179,19.22,20.37,28.00616539
20/02/2020 06:00,28.22455,21.09935,35.23929331,9.39455,1.66935,9.541713637,18.83,19.43,27.05723194
20/02/2020 06:30,31.23843,22.63323,38.57593303,9.37843,1.65323,9.523030962,21.86,20.98,30.29884486
20/02/2020 07:00,32.17145,22.20594,39.09099598,9.39145,1.66594,9.538065275,22.78,20.54,30.67278924
20/02/2020 07:30,32.58494,19.76238,38.10944736,9.38494,1.64238,9.527565842,23.2,18.12,29.43763577
20/02/2020 08:00,32.8399,17.98005,37.4398348,9.3899,1.66005,9.535511943,23.45,16.32,28.57
20/02/2020 08:30,36.34494,20.63253,41.79301327,9.38494,1.66253,9.531060004,26.96,18.97,32.96517101
20/02/2020 09:00,38.03447,24.61749,45.30608924,9.40447,1.66749,9.551155892,28.63,22.95,36.69304294
20/02/2020 09:30,39.41385,25.4016,46.89022131,9.40385,1.6616,9.549518804,30.01,23.74,38.26470567
20/02/2020 10:00,39.86795,25.8185,47.49787763,9.43795,1.6585,9.582563459,30.43,24.16,38.85473588
20/02/2020 10:30,36.32189,19.41416,41.18481883,9.49189,1.65416,9.634947902,26.83,17.76,32.17555749
20/02/2020 11:00,36.94491,18.80385,41.45492914,9.50491,1.65385,9.647721696,27.44,17.15,32.35855528
20/02/2020 11:30,39.54512,20.73509,44.65154503,9.59512,1.65509,9.736819333,29.95,19.08,35.51125033
20/02/2020 12:00,40.46855,21.23447,45.70127192,9.51855,1.65447,9.661266226,30.95,19.58,36.62347471
20/02/2020 12:30,36.7946,18.3285,41.10689117,9.5046,1.6585,9.648214519,27.29,16.67,31.97863349
20/02/2020 13:00,34.27919,16.25478,37.93785365,9.74919,1.65478,9.888629961,24.53,14.6,28.54611883
20/02/2020 13:30,35.53629,17.5599,39.63808768,10.18629,1.6399,10.31745007,25.35,15.92,29.93440997
20/02/2020 14:00,35.76749,18.4799,40.2594094,10.03749,1.6399,10.17056918,25.73,16.84,30.75091056
20/02/2020 14:30,39.10038,22.83781,45.28140106,10.26038,1.62781,10.38870363,28.84,21.21,35.79957681
20/02/2020 15:00,39.48641,24.36548,46.39884902,10.01641,1.64548,10.15066863,29.47,22.72,37.2112792
20/02/2020 15:30,38.97976,22.87408,45.19563281,9.94976,1.66408,10.08795749,29.03,21.21,35.9528163
20/02/2020 16:00,38.3265,20.433,43.43302996,9.6565,1.643,9.795276476,28.67,18.79,34.27875435
20/02/2020 16:30,37.44349,22.99928,43.94293827,9.60349,1.63928,9.742394936,27.84,21.36,35.09010117
20/02/2020 17:00,38.85663,20.84501,44.0948085,9.44663,1.66501,9.59224044,29.41,19.18,35.11154369
20/02/2020 17:30,38.35447,19.19935,42.89149577,9.40447,1.66935,9.551480796,28.95,17.53,33.84380889
20/02/2020 18:00,40.38556,21.24455,45.63249238,9.38556,1.64455,9.528550846,31,19.6,36.67642294
20/02/2020 18:30,41.50339,20.9747,46.50235931,9.38339,1.6647,9.52991259,32.12,19.31,37.47759998
20/02/2020 19:00,41.88649,21.34005,47.00931587,9.38649,1.66005,9.532154034,32.5,19.68,37.99411007
20/02/2020 19:30,41.25928,21.34625,46.45417716,9.38928,1.66625,9.535982801,31.87,19.68,37.45663226
20/02/2020 20:00,39.33525,21.36485,44.76291666,9.38525,1.68485,9.535283797,29.95,19.68,35.83719995
20/02/2020 20:30,40.31897,25.18369,47.53774904,9.38897,1.67369,9.536980438,30.93,23.51,38.85080437
20/02/2020 21:00,34.35928,18.7285,39.13204358,9.38928,1.6585,9.534631675,24.97,17.07,30.2470792
20/02/2020 21:30,36.8468,19.93447,41.89355278,9.3868,1.65447,9.53148914,27.46,18.28,32.98802813
20/02/2020 22:00,36.44866,23.67555,43.46304733,9.38866,1.67555,9.537001856,27.06,22,34.87468423
20/02/2020 22:30,35.44494,22.08926,41.76456846,9.38494,1.71926,9.541119104,26.06,20.37,33.07658537
20/02/2020 23:00,30.28897,20.53036,36.59122006,9.38897,1.66036,9.534650124,20.9,18.87,28.15824746
20/02/2020 23:30,32.39804,23.0892,39.78371718,9.38804,1.6492,9.531797086,23.01,21.44,31.45049602
21/02/2020 00:00,32.3999,23.11183,39.79836939,9.3899,1.67183,9.537569793,23.01,21.44,31.45049602
21/02/2020 00:30,31.37021,23.55029,39.22634618,9.39021,1.63029,9.530681472,21.98,21.92,31.04201669
21/02/2020 01:00,32.12649,23.99137,40.09609949,9.38649,1.65137,9.530646221,22.74,22.34,31.87762852
21/02/2020 01:30,31.15711,22.49346,38.42813092,9.38711,1.66346,9.533358974,21.77,20.83,30.13008131
21/02/2020 02:00,29.98928,21.34067,36.80735132,9.38928,1.66067,9.535009374,20.6,19.68,28.48968936
21/02/2020 02:30,29.99393,21.92385,37.15226824,9.39393,1.65385,9.538403465,20.6,20.27,28.90039619
21/02/2020 03:00,29.67432,21.9254,36.89564246,9.38432,1.6554,9.52920831,20.29,20.27,28.68025453
21/02/2020 03:30,29.40804,21.92478,36.68145028,9.38804,1.65478,9.532764126,20.02,20.27,28.48988066
21/02/2020 04:00,27.56773,20.34966,34.26497336,9.38773,1.66966,9.535053176,18.18,18.68,26.06635379
21/02/2020 04:30,28.51393,21.24827,35.56027534,9.39393,1.64827,9.53743754,19.12,19.6,27.38127828
21/02/2020 05:00,28.73277,24.33486,37.6531205,9.38277,1.64486,9.52585625,19.35,22.69,29.8204393
21/02/2020 05:30,29.44773,24.35315,38.21314848,9.38773,1.66315,9.53391538,20.06,22.69,30.2859654
21/02/2020 06:00,29.84928,25.47261,39.24071071,9.38928,1.65261,9.533608904,20.46,23.82,31.40070063
21/02/2020 06:30,28.6999,21.43207,35.81923903,9.3899,1.64207,9.532398224,19.31,19.79,27.64995841
21/02/2020 07:00,30.12114,20.6147,36.49998536,9.39114,1.6647,9.53754353,20.73,18.95,28.0862137
21/02/2020 07:30,32.03308,19.10106,37.29569288,9.38308,1.65106,9.52723409,22.65,17.45,28.59239409
21/02/2020 08:00,34.68145,22.44199,41.30915019,9.39145,1.65199,9.535638629,25.29,20.79,32.73848194
21/02/2020 08:30,36.32912,22.45284,42.70755184,9.40912,1.66284,9.554924178,26.92,20.79,34.01338707
21/02/2020 09:00,38.29656,24.97524,45.72077341,9.41656,1.67524,9.564414843,28.88,23.3,37.10720146
21/02/2020 09:30,39.74919,23.82695,46.34351791,9.43919,1.65695,9.583516638,30.31,22.17,37.55269631
21/02/2020 10:00,39.43027,21.17431,44.75597833,9.46027,1.67431,9.607290068,29.97,19.5,35.75543176
21/02/2020 10:30,40.76329,21.98819,46.31550832,9.47329,1.65819,9.617318623,31.29,20.33,37.3145146
21/02/2020 11:00,40.40265,21.58579,45.80742797,9.55265,1.64579,9.693386753,30.85,19.94,36.73317438
21/02/2020 11:30,40.84062,21.58331,46.1930245,9.61062,1.64331,9.750101771,31.23,19.94,37.05288788
21/02/2020 12:00,40.80125,22.10114,46.4026119,9.57125,1.64114,9.710930288,31.23,20.46,37.33529831
21/02/2020 12:30,39.92868,21.22207,45.21809087,9.61868,1.64207,9.757837815,30.31,19.58,36.08424171
21/02/2020 13:00,32.34969,14.75044,35.55387353,9.60969,1.65044,9.750389433,22.74,13.1,26.24342965
21/02/2020 13:30,32.99201,15.79184,36.57669934,9.63201,1.63184,9.769263965,23.36,14.16,27.31657372
21/02/2020 14:00,35.07605,17.49649,39.19765868,9.59605,1.63649,9.734591677,25.48,15.86,30.01283059
21/02/2020 14:30,35.05094,19.90501,40.30853282,9.57094,1.66501,9.714687374,25.48,18.24,31.3357304
21/02/2020 15:00,37.91637,19.88548,42.81452357,9.55637,1.64548,9.697000155,28.36,18.24,33.7192408
21/02/2020 15:30,38.09754,20.21044,43.12637753,9.52754,1.65044,9.669434867,28.57,18.56,34.06931904
21/02/2020 16:00,38.05383,19.92145,42.95297601,9.48383,1.64145,9.624831924,28.57,18.28,33.91759573
21/02/2020 16:30,37.75345,19.29416,42.3979669,9.45345,1.65416,9.597080921,28.3,17.64,33.34755763
21/02/2020 17:00,39.5054,21.3961,44.92738279,9.4054,1.6461,9.548360821,30.1,19.75,36.00100693
21/02/2020 17:30,38.66556,20.22409,43.63529932,9.38556,1.62409,9.525040936,29.28,18.6,34.6883035
21/02/2020 18:00,40.82672,21.07299,45.94444442,9.39672,1.68299,9.546245445,31.43,19.39,36.92989304
21/02/2020 18:30,40.52184,20.45036,45.38983081,9.38184,1.66036,9.527629145,31.14,18.79,36.36981853
21/02/2020 19:00,36.84091,17.74199,40.89047394,9.38091,1.65199,9.52525818,27.46,16.09,31.82671362
21/02/2020 19:30,35.59587,16.75462,39.34187657,9.38587,1.67462,9.534091871,26.21,15.08,30.23855982
21/02/2020 20:00,36.56176,19.22245,41.3069592,9.39176,1.67245,9.539509678,27.17,17.55,32.3451913
21/02/2020 20:30,36.15804,22.08656,42.37003646,9.38804,1.66656,9.534816059,26.77,20.42,33.66911493
21/02/2020 21:00,36.72649,22.09338,42.85968394,9.38649,1.67338,9.534484524,27.34,20.42,34.12406775
21/02/2020 21:30,30.67711,17.97137,35.55355422,9.38711,1.65137,9.531256844,21.29,16.32,26.82548229
21/02/2020 22:00,30.19897,16.75579,34.5359854,9.38897,1.64579,9.532123708,20.81,15.11,25.71707993
21/02/2020 22:30,30.84959,16.37842,34.92778042,9.38959,1.66842,9.53666743,21.46,14.71,26.01760366
21/02/2020 23:00,32.44083,19.44345,37.82135903,9.39083,1.70345,9.544078268,23.05,17.74,29.08625277
21/02/2020 23:30,30.67897,21.88075,37.68244181,9.38897,1.65075,9.53298134,21.29,20.23,29.36863974
22/02/2020 00:00,24.07711,14.6954,28.2074814,9.38711,1.6554,9.531955902,14.69,13.04,19.64275184
22/02/2020 00:30,26.47742,18.02408,32.03000515,9.38742,1.66408,9.533772417,17.09,16.36,23.6583537
22/02/2020 01:00,27.6437,19.03152,33.56147945,9.3837,1.67152,9.53141148,18.26,17.36,25.19518208
22/02/2020 01:30,25.23021,17.30153,30.59258794,9.39021,1.63153,9.530893661,15.84,15.67,22.28125894
22/02/2020 02:00,22.92401,15.58199,27.71838103,9.38401,1.65199,9.528311217,13.54,13.93,19.42618079
22/02/2020 02:30,22.52742,15.59036,27.39605769,9.38742,1.66036,9.53312381,13.14,13.93,19.14953002
22/02/2020 03:00,21.91525,15.36284,26.76368875,9.38525,1.66284,9.531419329,12.53,13.7,18.56585306
22/02/2020 03:30,22.55021,16.19385,27.76243413,9.39021,1.65385,9.534739832,13.16,14.54,19.61114989
22/02/2020 04:00,25.84339,19.40005,32.31474504,9.38339,1.66005,9.529101421,16.46,17.74,24.19998347
22/02/2020 04:30,25.38556,18.97788,31.69521393,9.38556,1.65788,9.530860539,16,17.32,23.57927904
22/02/2020 05:00,28.23587,21.55129,35.52073275,9.38587,1.66129,9.53175955,18.85,19.89,27.40318595
22/02/2020 05:30,29.11308,22.19509,36.60865263,9.38308,1.65509,9.527933312,19.73,20.54,28.48094977
22/02/2020 06:00,28.17494,21.23664,35.28203682,9.38494,1.65664,9.530034359,18.79,19.58,27.13743724
22/02/2020 06:30,29.96928,24.14075,38.4828995,9.38928,1.65075,9.533286657,20.58,22.49,30.48502091
22/02/2020 07:00,30.26928,23.7654,38.48406877,9.38928,1.6554,9.534092934,20.88,22.11,30.4109602
22/02/2020 07:30,31.76587,23.38168,39.44329419,9.38587,1.65168,9.530089322,22.38,21.73,31.19386638
22/02/2020 08:00,28.81928,20.31369,35.25899745,9.38928,1.67369,9.537285627,19.43,18.64,26.92535051
22/02/2020 08:30,31.78368,21.78687,38.53401119,9.46368,1.66687,9.609354543,22.32,20.12,30.04990516
22/02/2020 09:00,28.06095,14.37246,31.52752006,9.53095,1.63246,9.6697432,18.53,12.74,22.48707406
22/02/2020 09:30,31.20502,15.95083,35.04543124,9.68502,1.64083,9.823030871,21.52,14.31,25.84350015
22/02/2020 10:00,37.60576,21.35455,43.24592456,9.82576,1.64455,9.962434656,27.78,19.71,34.0618922
22/02/2020 10:30,37.89907,21.35052,43.4992438,9.91907,1.64052,10.05381796,27.98,19.71,34.2252027
22/02/2020 11:00,37.6286,20.84967,43.01883631,9.9386,1.62967,10.07132535,27.69,19.22,33.70674265
22/02/2020 11:30,38.77068,21.67432,44.41780921,9.99068,1.63432,10.12347217,28.78,20.04,35.06978757
22/02/2020 12:00,38.99047,21.6768,44.61098978,9.90047,1.6368,10.03486026,29.09,20.04,35.32463305
22/02/2020 12:30,38.16481,20.87409,43.50034891,9.90481,1.62409,10.03707774,28.26,19.25,34.19342188
22/02/2020 13:00,39.03632,21.23292,44.43727232,9.75632,1.65292,9.895348628,29.28,19.58,35.22349784
22/02/2020 13:30,39.4272,21.71804,45.01307989,9.6472,1.63804,9.785276842,29.78,20.08,35.91733286
22/02/2020 14:00,37.94738,20.15548,42.96797671,9.54738,1.64548,9.688140652,28.4,18.51,33.89955899
22/02/2020 14:30,38.24537,20.49176,43.38917554,9.52537,1.64176,9.665818617,28.72,18.85,34.35346998
22/02/2020 15:00,39.00949,21.43159,44.5090256,9.47949,1.70159,9.630998868,29.53,19.73,35.51469837
22/02/2020 15:30,38.19174,20.60184,43.39406429,9.47174,1.63184,9.611282974,28.72,18.97,34.41946106
22/02/2020 16:00,38.73282,21.01145,44.06486555,9.49282,1.64145,9.633690345,29.24,19.37,35.07384353
22/02/2020 16:30,39.77354,21.64594,45.28223937,9.40354,1.66594,9.549969666,30.37,19.98,36.35295449
22/02/2020 17:00,40.58835,22.32664,46.32378449,9.38835,1.65664,9.533392461,31.2,20.67,37.42577855
22/02/2020 17:30,40.5837,24.74447,47.53236267,9.3837,1.65447,9.528436213,31.2,23.09,38.81479228
22/02/2020 18:00,40.92804,22.51912,46.71418654,9.38804,1.65912,9.533518459,31.54,20.86,37.81416666
22/02/2020 18:30,40.0606,21.99625,45.70215188,9.3806,1.66625,9.527436456,30.68,20.33,36.80450108
22/02/2020 19:00,38.18866,24.00749,45.10801845,9.38866,1.66749,9.535589101,28.8,22.34,36.44880794
22/02/2020 19:30,40.02711,25.67315,47.55291964,9.38711,1.66315,9.533304887,30.64,24.01,38.92672218
22/02/2020 20:00,39.66339,22.95656,45.82780982,9.38339,1.66656,9.530237674,30.28,21.29,37.01543597
22/02/2020 20:30,37.57587,20.60757,42.8557808,9.38587,1.65757,9.531111895,28.19,18.95,33.96731664
22/02/2020 21:00,33.41494,17.35625,37.6536536,9.38494,1.66625,9.531709598,24.03,15.69,28.69872819
22/02/2020 21:30,36.76556,20.98385,42.33235598,9.38556,1.65385,9.530160352,27.38,19.33,33.51586639
22/02/2020 22:00,35.11742,21.02508,40.93027213,9.38742,1.69508,9.539232174,25.73,19.33,32.1820105
22/02/2020 22:30,34.88711,24.41416,42.58123592,9.38711,1.65416,9.531740631,25.5,22.76,34.17992978
22/02/2020 23:00,33.70967,23.78168,41.25421379,9.37967,1.65168,9.523983207,24.33,22.13,32.88899208
22/02/2020 23:30,32.97742,22.3885,39.85919169,9.38742,1.6585,9.532800035,23.59,20.73,31.40415578
23/02/2020 00:00,31.57773,22.83253,38.9676463,9.38773,1.66253,9.533807243,22.19,21.17,30.66863218
23/02/2020 00:30,31.28773,23.08797,38.88414082,9.38773,1.60797,9.52444445,21.9,21.48,30.67572982
23/02/2020 01:00,32.10959,24.24943,40.23755243,9.38959,1.65943,9.535098756,22.72,22.59,32.03914013
23/02/2020 01:30,30.09246,22.62517,37.64909649,9.38246,1.64517,9.525604442,20.71,20.98,29.47989993
23/02/2020 02:00,29.60874,18.14881,34.72832833,9.37874,1.65881,9.524306516,20.23,16.49,26.09929118
23/02/2020 02:30,30.17308,19.01819,35.66659933,9.38308,1.65819,9.5284723,20.79,17.36,27.08493493
23/02/2020 03:00,29.55897,19.90501,35.63624743,9.38897,1.66501,9.535460973,20.17,18.24,27.19423652
23/02/2020 03:30,28.50897,22.00912,36.01614546,9.38897,1.65912,9.534434269,19.12,20.35,27.9230532
23/02/2020 04:00,23.42618,17.6478,29.32969066,9.38618,1.6678,9.533201552,14.04,15.98,21.27162429
23/02/2020 04:30,21.39804,15.68284,26.52974908,9.38804,1.66284,9.534166555,12.01,14.02,18.46078276
23/02/2020 05:00,25.36711,19.23439,31.83476132,9.38711,1.66439,9.533521292,15.98,17.57,23.75005895
23/02/2020 05:30,28.46277,22.01687,35.98432771,9.38277,1.66687,9.529681446,19.08,20.35,27.89567888
23/02/2020 06:00,29.4468,23.49881,37.67370571,9.3868,1.65881,9.532243432,20.06,21.84,29.65449713
23/02/2020 06:30,28.14308,22.0523,35.75383738,9.38308,1.6523,9.527449059,18.76,20.4,27.71457378
23/02/2020 07:00,29.91874,23.26695,37.9009494,9.37874,1.65695,9.523982743,20.54,21.61,29.81415268
23/02/2020 07:30,29.85519,22.85362,37.59814247,9.31519,1.64362,9.459083013,20.54,21.21,29.52550931
23/02/2020 08:00,30.73956,20.96386,37.20757954,9.19956,1.61386,9.340045412,21.54,19.35,28.95503583
23/02/2020 08:30,30.05589,17.68122,34.87093438,9.30589,1.63122,9.44777579,20.75,16.05,26.23289919
23/02/2020 09:00,25.6062,14.21045,29.28505366,9.3062,1.61045,9.444517332,16.3,12.6,20.60218435
23/02/2020 09:30,27.23913,17.46704,32.35842533,9.36913,1.60704,9.505954687,17.87,15.86,23.89302199
23/02/2020 10:00,29.44928,15.10301,33.09623851,9.38928,1.60301,9.525136218,20.06,13.5,24.17961125
23/02/2020 10:30,30.49983,15.12812,34.0455525,9.66983,1.62812,9.805936312,20.83,13.5,24.82214535
23/02/2020 11:00,30.29866,14.57952,33.62396766,9.69866,1.60952,9.831305123,20.6,12.97,24.34298462
23/02/2020 11:30,35.69619,19.2672,40.56406016,9.96619,1.5872,10.09178611,25.73,17.68,31.21882925
23/02/2020 12:00,37.02744,20.41099,42.28048989,10.23744,1.62099,10.36497884,26.79,18.79,32.72259464
23/02/2020 12:30,38.24152,23.15804,44.70691969,9.73152,1.63804,9.868417125,28.51,21.52,35.72016937
23/02/2020 13:00,38.69872,25.3506,46.26276959,9.76872,1.6306,9.903875342,28.93,23.72,37.41100507
23/02/2020 13:30,37.92958,20.94308,43.32742364,9.73958,1.63308,9.875543978,28.19,19.31,34.16946298
23/02/2020 14:00,37.41483,20.74145,42.77940219,9.82483,1.64145,9.961006105,27.59,19.1,33.55619317
23/02/2020 14:30,32.46504,16.57556,36.45172165,9.91504,1.63556,10.04903352,22.55,14.94,27.05006654
23/02/2020 15:00,35.41861,19.00703,40.19633222,9.58861,1.64703,9.729036414,25.83,17.36,31.12167251
23/02/2020 15:30,35.86544,19.42517,40.78807443,9.55544,1.64517,9.69603104,26.31,17.78,31.75444063
23/02/2020 16:00,37.61135,20.99393,43.07387544,9.48135,1.64393,9.62281163,28.13,19.35,34.14263317
23/02/2020 16:30,37.23407,20.31602,42.41599507,9.45407,1.65602,9.598012388,27.78,18.66,33.46526557
23/02/2020 17:00,38.22043,20.91656,43.56952779,9.44043,1.66656,9.586403957,28.78,19.25,34.62442635
23/02/2020 17:30,33.99672,17.37563,38.17969996,9.39672,1.66563,9.5432002,24.6,15.71,29.18842408
23/02/2020 18:00,37.05742,22.57647,43.39296458,9.38742,1.71647,9.543056299,27.67,20.86,34.65210672
23/02/2020 18:30,33.33432,16.20067,37.06263075,9.38432,1.66067,9.53012522,23.95,14.54,28.01810308
23/02/2020 19:00,34.81556,17.49323,38.96326878,9.38556,1.65323,9.530052778,25.43,15.84,29.95981475
23/02/2020 19:30,37.21114,21.57532,43.01352547,9.39114,1.66532,9.537651766,27.82,19.91,34.210532
23/02/2020 20:00,37.73843,22.55943,43.96722621,9.37843,1.65943,9.52410926,28.36,20.9,35.22924353
23/02/2020 20:30,36.78928,23.05974,43.41892136,9.38928,1.65974,9.534847444,27.4,21.4,34.76665069
23/02/2020 21:00,36.09928,24.2085,43.46503754,9.38928,1.6585,9.534631675,26.71,22.55,34.95606671
23/02/2020 21:30,35.68114,21.54757,41.68262857,9.39114,1.65757,9.536301631,26.29,19.89,32.96628884
23/02/2020 22:00,33.79122,22.45827,40.57364219,9.38122,1.64827,9.524919038,24.41,20.81,32.0765366
23/02/2020 22:30,31.87649,22.46323,38.99624747,9.38649,1.65323,9.530968679,22.49,20.81,30.64076043
23/02/2020 23:00,28.81277,19.89695,35.01520148,9.38277,1.65695,9.527951311,19.43,18.24,26.65
23/02/2020 23:30,30.79331,21.5209,37.56829884,9.39331,1.6709,9.540764098,21.4,19.85,29.18873927
24/02/2020 00:00,29.6306,21.73912,36.7499904,9.3806,1.65912,9.526192079,20.25,20.08,28.51786984
24/02/2020 00:30,28.02649,20.3016,34.60692278,9.38649,1.6616,9.532424093,18.64,18.64,26.3609408
24/02/2020 01:00,28.52556,20.57997,35.17446145,9.38556,1.66997,9.532971012,19.14,18.91,26.90590456
24/02/2020 01:30,28.52804,20.95098,35.39481077,9.38804,1.66098,9.533842332,19.14,19.29,27.1743206
24/02/2020 02:00,27.42967,20.25044,34.09497201,9.37967,1.65044,9.523768241,18.05,18.6,25.91838151
24/02/2020 02:30,28.08556,21.4916,35.36506116,9.38556,1.6616,9.531508332,18.7,19.83,27.25653867
24/02/2020 03:00,29.1168,22.56532,36.83723265,9.3868,1.66532,9.533378464,19.73,20.9,28.74165792
24/02/2020 03:30,29.4068,23.02284,37.34716921,9.3868,1.66284,9.532945563,20.02,21.36,29.27541631
24/02/2020 04:00,26.6868,20.91253,33.90456024,9.3868,1.66253,9.532891494,17.3,19.25,25.88150884
24/02/2020 04:30,26.22835,20.37757,33.21402871,9.38835,1.65757,9.533554113,16.84,18.72,25.1798332
24/02/2020 05:00,23.35998,17.79315,29.36468717,9.37998,1.66315,9.526284308,13.98,16.13,21.34519384
24/02/2020 05:30,25.57773,19.53191,32.18253844,9.38773,1.66191,9.533699146,16.19,17.87,24.11333656
24/02/2020 06:00,27.14401,20.14339,33.80167806,9.38401,1.63339,9.525104019,17.76,18.51,25.65224552
24/02/2020 06:30,27.74269,19.91943,34.15319224,9.39269,1.65943,9.538151465,18.35,18.26,25.88725748
24/02/2020 07:00,31.32153,21.80067,38.16159659,9.38153,1.66067,9.527377918,21.94,20.14,29.78226318
24/02/2020 07:30,29.63587,16.6492,33.99236166,9.38587,1.6492,9.529659821,20.25,15,25.20044642
24/02/2020 08:00,36.34773,20.90292,41.92957835,9.38773,1.65292,9.532136124,26.96,19.25,33.12709012
24/02/2020 08:30,37.36773,20.90664,42.81862727,9.38773,1.65664,9.532781894,27.98,19.25,33.96237477
24/02/2020 09:00,38.73811,22.04369,44.57090346,9.41811,1.67369,9.565669563,29.32,20.37,35.70153078
24/02/2020 09:30,39.37291,22.02261,45.11342808,9.44291,1.65261,9.586431509,29.93,20.37,36.20416827
24/02/2020 10:00,38.02175,20.36532,43.13235134,9.43175,1.66532,9.577640564,28.59,18.7,34.16252479
24/02/2020 10:30,39.4464,20.90051,44.64134621,9.4364,1.68051,9.584871351,30.01,19.22,35.63717862
24/02/2020 11:00,39.13593,20.38067,44.12474053,9.45593,1.66067,9.600647739,29.68,18.72,35.09046594
24/02/2020 11:30,39.53624,20.66455,44.61096166,9.45624,1.64455,9.598177933,30.08,19.02,35.58885781
24/02/2020 12:00,41.14073,22.2961,46.79397119,9.48073,1.6461,9.622571722,31.66,20.65,37.79918121
24/02/2020 12:30,40.51623,21.62269,45.9249999,9.49623,1.64269,9.637261782,31.02,19.98,36.89770725
24/02/2020 13:00,39.87321,21.06494,45.09550502,9.48321,1.63494,9.623112839,30.39,19.43,36.07044497
24/02/2020 13:30,34.88561,16.48649,38.58510253,9.49561,1.63649,9.635595923,25.39,14.85,29.41385048
24/02/2020 14:00,34.85769,17.69987,39.09403983,15.12769,2.06987,15.26863997,19.73,15.63,25.17081246
24/02/2020 14:30,35.66733,21.06631,41.42400085,10.67733,1.73631,10.81758514,24.99,19.33,31.59349617
24/02/2020 15:00,40.35258,25.34858,47.65376397,9.52258,1.64858,9.664230227,30.83,23.7,38.88674453
24/02/2020 15:30,38.42707,23.96734,45.2887745,9.54707,1.64734,9.688151251,28.88,22.32,36.49981918
24/02/2020 16:00,40.02322,25.15191,47.27025191,9.44322,1.66191,9.588344425,30.58,23.49,38.56055627
24/02/2020 16:30,40.77291,25.15904,47.91041101,9.44291,1.66904,9.589277543,31.33,23.49,39.15800046
24/02/2020 17:00,42.004,26.18617,49.49799506,9.424,1.67617,9.57190273,32.58,24.51,40.77004415
24/02/2020 17:30,41.2092,24.01788,47.6975547,9.3992,1.65788,9.544292888,31.81,22.36,38.88246006
24/02/2020 18:00,37.74463,18.1854,41.89708662,9.38463,1.6554,9.529513597,28.36,16.53,32.8257597
24/02/2020 18:30,41.31781,20.5547,46.14820815,9.37781,1.6647,9.524418433,31.94,18.89,37.10789269
24/02/2020 19:00,42.25672,21.66687,47.48772095,9.39672,1.66687,9.543416702,32.86,20,38.4679035
24/02/2020 19:30,41.60905,21.66718,46.91246882,9.37905,1.66718,9.526073066,32.23,20,37.93116001
24/02/2020 20:00,40.1937,20.65656,45.19100564,9.3837,1.66656,9.530542898,30.81,18.99,36.19221187
24/02/2020 20:30,38.84455,20.17346,43.77062432,9.39455,1.66346,9.540684927,29.45,18.51,34.7839417
24/02/2020 21:00,38.18525,20.16602,43.183118,9.38525,1.65602,9.530231886,28.8,18.51,34.2353633
24/02/2020 21:30,34.96432,19.3478,39.96049346,9.38432,1.6678,9.531370243,25.58,17.68,31.09531798
24/02/2020 22:00,33.88176,20.95129,39.83629267,9.39176,1.66129,9.537559455,24.49,19.29,31.17473657
24/02/2020 22:30,32.41525,18.11493,37.13353096,9.38525,1.67493,9.533535969,23.03,16.44,28.29583892
24/02/2020 23:00,32.70463,22.83284,39.88648149,9.38463,1.66284,9.530808838,23.32,21.17,31.49589338
24/02/2020 23:30,32.18711,23.58036,39.90041889,9.38711,1.66036,9.532818549,22.8,21.92,31.62793702
25/02/2020 00:00,31.38277,23.57571,39.25165417,9.38277,1.65571,9.527735748,22,21.92,31.05618135
25/02/2020 00:30,30.65835,22.80726,38.21132729,9.38835,1.65726,9.533500219,21.27,21.15,29.99558968
25/02/2020 01:00,31.34866,23.44176,39.14402375,9.38866,1.64176,9.531123359,21.96,21.8,30.94319958
25/02/2020 01:30,30.44649,22.68315,37.96727601,9.38649,1.66315,9.532694396,21.06,21.02,29.7550668
25/02/2020 02:00,24.78804,16.03578,29.52275677,9.38804,1.68578,9.538194234,15.4,14.35,21.04952494
25/02/2020 02:30,30.06052,22.61974,37.62030702,9.39052,1.65974,9.536068516,20.67,20.96,29.43756953
25/02/2020 03:00,30.05804,22.87036,37.76955302,9.38804,1.66036,9.533734335,20.67,21.21,29.6160936
25/02/2020 03:30,29.36742,22.46788,36.97635716,9.38742,1.65788,9.532692188,19.98,20.81,28.84885613
25/02/2020 04:00,29.36432,22.71757,37.12615353,9.38432,1.65757,9.529585519,19.98,21.06,29.02970892
25/02/2020 04:30,29.36835,22.72098,37.13142758,9.38835,1.66098,9.534147591,19.98,21.06,29.02970892
25/02/2020 05:00,25.43153,19.1547,31.83811003,9.38153,1.6647,9.528081194,16.05,17.49,23.73820971
25/02/2020 05:30,27.94711,21.00385,34.96001533,9.38711,1.65385,9.531686838,18.56,19.35,26.81223788
25/02/2020 06:00,28.50804,21.01036,35.41388953,9.38804,1.66036,9.533734335,19.12,19.35,27.20288404
25/02/2020 06:30,31.41339,20.46354,37.49076607,9.38339,1.65354,9.527969481,22.03,18.81,28.9678615
25/02/2020 07:00,31.85424,22.14563,38.79589584,9.39424,1.66563,9.540758276,22.46,20.48,30.39542729
25/02/2020 07:30,34.67463,19.96091,40.00959752,9.38463,1.63091,9.525289899,25.29,18.33,31.23416399
25/02/2020 08:00,36.04191,21.39873,41.91568826,9.41191,1.66873,9.558698115,26.63,19.73,33.14256779
25/02/2020 08:30,34.38485,19.67346,39.6151857,9.43485,1.66346,9.580370227,24.95,18.01,30.77113258
25/02/2020 09:00,30.22127,15.4068,33.92189038,9.49127,1.6368,9.631371681,20.73,13.77,24.88665908
25/02/2020 09:30,30.81004,14.13315,33.8969688,9.45004,1.66315,9.595276125,21.36,12.47,24.73359052
25/02/2020 10:00,31.57213,13.49989,34.33724542,9.46213,1.67989,9.61009545,22.11,11.82,25.07118864
25/02/2020 10:30,32.4909,13.78408,35.29390095,9.4209,1.66408,9.566740252,23.07,12.12,26.0599175
25/02/2020 11:00,32.75936,14.19796,35.7037496,9.68936,1.64796,9.828502906,23.07,12.55,26.26266171
25/02/2020 11:30,32.29564,17.07757,36.53288601,9.99564,1.65757,10.13214475,22.3,15.42,27.112108
25/02/2020 12:00,32.09667,17.60548,36.60804763,10.21667,1.64548,10.3483308,21.88,15.96,27.0823928
25/02/2020 12:30,32.60162,18.11967,37.29863359,9.95162,1.62967,10.08417398,22.65,16.49,28.01682709
25/02/2020 13:00,33.1194,17.16688,37.30410735,9.5294,1.62688,9.667274843,23.59,15.54,28.24853448
25/02/2020 13:30,33.85462,14.87214,36.97723412,9.42462,1.67214,9.57180831,24.43,13.2,27.76805539
25/02/2020 14:00,35.51702,16.54858,39.18308576,9.74702,1.64858,9.885454714,25.77,14.9,29.76748058
25/02/2020 14:30,35.81489,16.83331,39.57356026,9.58489,1.64331,9.724740823,26.23,15.19,30.31087264
25/02/2020 15:00,36.24109,17.62036,40.29756433,9.59109,1.66036,9.733745565,26.65,15.96,31.06354938
25/02/2020 15:30,37.39765,19.30114,42.08465553,10.01765,1.64114,10.15118969,27.38,17.66,32.58128297
25/02/2020 16:00,37.72919,19.80579,42.61174833,9.74919,1.64579,9.887129532,27.98,18.16,33.35664851
25/02/2020 16:30,37.96302,19.79897,42.8157693,9.62302,1.63897,9.761594981,28.34,18.16,33.65919191
25/02/2020 17:00,38.65578,21.6971,44.32869811,9.43578,1.6771,9.583663632,29.22,20.02,35.42045737
25/02/2020 17:30,36.91982,19.63377,41.81576298,9.39982,1.66377,9.545928276,27.52,17.97,32.86748089
25/02/2020 18:00,32.77052,11.50904,34.73276526,9.39052,1.66904,9.537691565,23.38,9.84,25.36631625
25/02/2020 18:30,33.53269,10.93284,35.26993463,9.39269,1.66284,9.538745321,24.14,9.27,25.8587026
25/02/2020 19:00,34.88587,12.19687,36.9565632,9.38587,1.66687,9.532733672,25.5,10.53,27.58860091
25/02/2020 19:30,36.87238,15.02059,39.81445128,9.39238,1.67059,9.539794181,27.48,13.35,30.55115219
25/02/2020 20:00,39.96463,19.55284,44.49140595,9.38463,1.66284,9.530808838,30.58,17.89,35.42863954
25/02/2020 20:30,40.27897,20.80036,45.33266372,9.38897,1.66036,9.534650124,30.89,19.14,36.33912079
25/02/2020 21:00,40.02773,21.50059,45.43670916,9.38773,1.67059,9.53521607,30.64,19.83,36.49710262
25/02/2020 21:30,34.23711,17.05059,38.24790609,9.38711,1.67059,9.53460566,24.85,15.38,29.22442301
25/02/2020 22:00,37.26928,22.04493,43.30101812,9.38928,1.67493,9.537503312,27.88,20.37,34.52870255
25/02/2020 22:30,37.57587,23.78617,44.47165265,9.38587,1.67617,9.534364243,28.19,22.11,35.8263618
25/02/2020 23:00,35.45269,21.77059,41.60350727,9.39269,1.67059,9.540099391,26.06,20.1,32.91099512
25/02/2020 23:30,34.54556,24.66152,42.4450973,9.38556,1.67152,9.533242661,25.16,22.99,34.08175025
26/02/2020 00:00,33.19672,20.99532,39.27881975,9.39672,1.66532,9.543146099,23.8,19.33,30.6608692
26/02/2020 00:30,29.34866,16.64424,33.73980689,9.38866,1.64424,9.531550859,19.96,15,24.96801153
26/02/2020 01:00,29.35486,19.20974,35.08164643,9.39486,1.65974,9.540342305,19.96,17.55,26.57826368
26/02/2020 01:30,31.43215,22.43455,38.61721232,9.38215,1.64455,9.525192036,22.05,20.79,30.30555395
26/02/2020 02:00,32.21579,21.45067,38.7038547,9.39579,1.66067,9.541419945,22.82,19.79,30.20590174
26/02/2020 02:30,31.5368,21.43176,38.12991071,9.3868,1.64176,9.529291167,22.15,19.79,29.70297292
26/02/2020 03:00,31.543,23.18036,39.1444752,9.393,1.66036,9.538618576,22.15,21.52,30.88256628
26/02/2020 03:30,31.06579,23.17385,38.75707203,9.39579,1.65385,9.540235298,21.67,21.52,30.54012606
26/02/2020 04:00,29.86556,21.94602,37.06183304,9.38556,1.65602,9.53053717,20.48,20.29,28.82905652
26/02/2020 04:30,31.3499,23.19168,38.99577222,9.3899,1.65168,9.534058361,21.96,21.54,30.76057867
26/02/2020 05:00,29.74362,21.97377,36.98012302,9.39362,1.66377,9.539823233,20.35,20.31,28.75097564
26/02/2020 05:30,32.07835,24.68013,40.47381074,9.38835,1.65013,9.532263359,22.69,23.03,32.32981596
26/02/2020 06:00,33.11424,24.67765,41.29817551,9.39424,1.64765,9.53763575,23.72,23.03,33.0608424
26/02/2020 06:30,34.84145,24.69842,42.70759404,9.39145,1.66842,9.53849875,25.45,23.03,34.32321955
26/02/2020 07:00,34.8399,20.44137,40.3939134,9.3899,1.65137,9.534004662,25.45,18.79,31.63489529
26/02/2020 07:30,36.16858,20.74269,41.6944285,9.39858,1.64269,9.541055311,26.77,19.1,32.88529915
26/02/2020 08:00,33.90454,18.30601,38.5308686,9.43454,1.69601,9.58577044,24.47,16.61,29.57487109
26/02/2020 08:30,36.11699,21.90757,42.24190561,9.55699,1.65757,9.6996699,26.56,20.25,33.3990434
26/02/2020 09:00,36.49222,22.27982,42.75596449,9.72222,1.64982,9.861210258,26.77,20.63,33.79689039
26/02/2020 09:30,40.85621,25.86641,48.35598269,9.88621,1.64641,10.02236569,30.97,24.22,39.31601836
26/02/2020 10:00,39.16718,24.10889,45.99246206,10.03718,1.64889,10.1717167,29.13,22.46,36.78326386
26/02/2020 10:30,40.90857,24.68525,47.77941677,10.05857,1.63525,10.19062672,30.85,23.05,38.51006362
26/02/2020 11:00,38.44462,19.83711,43.26083379,10.04462,1.63711,10.17715678,28.4,18.2,33.73129111
26/02/2020 11:30,38.18458,19.39029,42.82575739,10.20458,1.63029,10.33398754,27.98,17.76,33.14057936
26/02/2020 12:00,40.51924,21.50882,45.87415556,10.16924,1.61882,10.29728218,30.35,19.89,36.28683783
26/02/2020 12:30,40.01557,21.07347,45.22540194,9.96557,1.62347,10.09694212,30.05,19.45,35.79532092
26/02/2020 13:00,37.24551,18.71254,41.68197654,10.20551,1.62254,10.3336862,27.04,17.09,31.9879618
26/02/2020 13:30,37.09656,18.70665,41.54628164,10.34656,1.61665,10.47209917,26.75,17.09,31.7431977
26/02/2020 14:00,37.50879,19.24742,42.1588959,9.79879,1.63742,9.934658007,27.71,17.61,32.8322433
26/02/2020 14:30,40.96556,22.45006,46.71383414,9.69556,1.62006,9.829978541,31.27,20.83,37.57262035
26/02/2020 15:00,37.74967,19.56773,42.51980294,9.99967,1.63773,10.13289493,27.75,17.93,33.03857442
26/02/2020 15:30,35.99998,19.55626,40.96884017,9.99998,1.62626,10.13135339,26,17.93,31.58298434
26/02/2020 16:00,37.82553,21.70052,43.6082938,9.81553,1.64052,9.951680012,28.01,20.06,34.45233954
26/02/2020 16:30,39.56168,23.06672,45.7951973,9.71168,1.64672,9.850300258,29.85,21.42,36.74015378
26/02/2020 17:00,38.9839,22.13494,44.82967798,9.5139,1.63494,9.653358069,29.47,20.5,35.89889831
26/02/2020 17:30,37.28369,19.91834,42.27072046,9.42369,1.67834,9.571977767,27.86,18.24,33.29980781
26/02/2020 18:00,41.48773,21.72036,46.8295396,9.38773,1.66036,9.533429073,32.1,20.06,37.85252435
26/02/2020 18:30,42.43176,21.16625,47.41797545,9.39176,1.66625,9.538424658,33.04,19.5,38.36523948
26/02/2020 19:00,42.43052,21.12998,47.40068652,9.39052,1.62998,9.530933882,33.04,19.5,38.36523948
26/02/2020 19:30,41.93083,20.93346,46.86581112,9.39083,1.66346,9.537021928,32.54,19.27,37.81778021
26/02/2020 20:00,37.56424,18.74369,41.98092473,9.39424,1.67369,9.542168694,28.17,17.07,32.93833329
26/02/2020 20:30,39.27897,23.8178,45.9360978,9.38897,1.6678,9.535948537,29.89,22.15,37.2026155
26/02/2020 21:00,37.45928,22.95749,43.93454228,9.38928,1.66749,9.536199548,28.07,21.29,35.23051234
26/02/2020 21:30,35.62672,22.2616,42.01002276,9.39672,1.6616,9.542497646,26.23,20.6,33.3522548
26/02/2020 22:00,33.45773,18.98315,38.46790455,9.38773,1.66315,9.53391538,24.07,17.32,29.65379065
26/02/2020 22:30,33.06494,17.68478,37.49722258,9.38494,1.65478,9.529711205,23.68,16.03,28.59551189
26/02/2020 23:00,32.71858,21.9147,39.37968453,9.39858,1.6647,9.544869413,23.32,20.25,30.88502712
26/02/2020 23:30,31.66013,21.66795,38.36487832,9.40013,1.68795,9.550477434,22.26,19.98,29.91166996
27/02/2020 00:00,29.02401,19.93664,35.21168515,9.38401,1.65664,9.52911852,19.64,18.28,26.83072865
27/02/2020 00:30,29.02959,20.23478,35.38592117,9.38959,1.65478,9.534290598,19.64,18.58,27.03601302
27/02/2020 01:00,30.31548,21.85037,37.3693323,9.39548,1.62037,9.534182889,20.92,20.23,29.10153432
27/02/2020 01:30,29.52711,21.61168,36.59118661,9.38711,1.65168,9.531310559,20.14,19.96,28.35526759
27/02/2020 02:00,28.19649,20.06663,34.60797145,9.38649,1.69663,9.538592552,18.81,18.37,26.29207105
27/02/2020 02:30,28.87579,21.03842,35.72710965,9.39579,1.66842,9.542771873,19.48,19.37,27.47120856
27/02/2020 03:00,28.86928,21.40478,35.93883602,9.38928,1.65478,9.533985303,19.48,19.75,27.74045602
27/02/2020 03:30,27.32517,20.03129,33.88093114,9.39517,1.66129,9.540917345,17.93,18.37,25.66986171
27/02/2020 04:00,28.05781,20.71245,34.87472275,9.37781,1.67245,9.525776052,18.68,19.04,26.67328251
27/02/2020 04:30,27.51548,20.13377,34.0950192,9.39548,1.66377,9.541654733,18.12,18.47,25.87422076
27/02/2020 05:00,25.24959,17.86819,30.93241033,9.38959,1.65819,9.534883033,15.86,16.21,22.67826492
27/02/2020 05:30,23.24455,16.15571,28.30752674,9.39455,1.65571,9.539336733,13.85,14.5,20.05174556
27/02/2020 06:00,27.06463,19.33137,33.2595259,9.38463,1.65137,9.52881436,17.68,17.68,25.00329578
27/02/2020 06:30,29.50556,20.1547,35.73219841,9.38556,1.6647,9.532049234,20.12,18.49,27.32571134
27/02/2020 07:00,30.85641,18.44036,35.94669547,9.39641,1.66036,9.541976536,21.46,16.78,27.24151244
27/02/2020 07:30,34.9071,21.71199,41.10858962,9.4271,1.65199,9.570751557,25.48,20.06,32.42890686
27/02/2020 08:00,36.76803,24.03912,43.929117,9.42803,1.65912,9.572900754,27.34,22.38,35.33185531
