Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2020 08:30,37.55497,24.34075,44.75318852,9.57497,1.65075,9.716224887,27.98,22.69,36.02383239
27/02/2020 09:00,37.47407,24.03261,44.51822397,9.76407,1.65261,9.902938088,27.71,22.38,35.61893457
27/02/2020 09:30,35.69977,21.89951,41.88152476,9.90977,1.64951,10.04611491,25.79,20.25,32.79003812
27/02/2020 10:00,38.61231,24.13331,45.53380212,9.98231,1.64331,10.11666846,28.63,22.49,36.40710096
27/02/2020 10:30,39.797,25.02579,47.01160893,10.137,1.64579,10.26973192,29.66,23.38,37.76691674
27/02/2020 11:00,39.41527,24.64246,46.48456028,10.23527,1.63246,10.36463591,29.18,23.01,37.16090015
27/02/2020 11:30,37.65671,23.13231,44.1942482,10.36671,1.61231,10.49134023,27.29,21.52,34.75420118
27/02/2020 12:00,37.68523,23.12983,44.21725451,10.39523,1.60983,10.51914252,27.29,21.52,34.75420118
27/02/2020 12:30,39.41654,24.7251,46.52949812,10.42654,1.6151,10.55089022,28.99,23.11,37.07414463
27/02/2020 13:00,34.79437,18.16634,39.25129415,10.42437,1.61634,10.54893572,24.37,16.55,29.45843512
27/02/2020 13:30,35.91911,17.66417,40.02755757,10.37911,1.61417,10.50387877,25.54,16.05,30.16445093
27/02/2020 14:00,38.24129,19.95161,43.13308478,10.34129,1.62161,10.46765962,27.9,18.33,33.38261374
27/02/2020 14:30,38.45022,20.46882,43.55906347,10.28022,1.61882,10.40689682,28.17,18.85,33.89500553
27/02/2020 15:00,38.63244,22.1506,44.53217377,10.08244,1.6306,10.2134447,28.55,20.52,35.15925056
27/02/2020 15:30,37.26873,22.18656,43.37282191,10.03873,1.66656,10.17612511,27.23,20.52,34.09608922
27/02/2020 16:00,38.13427,22.15804,44.10443612,9.89427,1.63804,10.0289458,28.24,20.52,34.90799335
27/02/2020 16:30,37.97152,20.06044,42.94482022,9.73152,1.65044,9.870482952,28.24,18.41,33.71091366
27/02/2020 17:00,38.86869,20.10632,43.76116048,10.19869,1.69632,10.3387997,28.67,18.41,34.0719386
27/02/2020 17:30,38.43206,18.68156,42.73200112,15.63206,2.13156,15.77671854,22.8,16.55,28.17343607
27/02/2020 18:00,40.05478,21.53691,45.47772964,15.60478,2.12691,15.74906045,24.45,19.41,31.217793
27/02/2020 18:30,41.78331,22.31598,47.3692723,15.59331,2.12598,15.73756994,26.19,20.19,33.0689008
27/02/2020 19:00,41.25992,20.65903,46.14300076,9.92992,1.70903,10.07591657,31.33,18.95,36.61517991
27/02/2020 19:30,39.2461,19.07749,43.63722024,9.3961,1.66749,9.54291455,29.85,17.41,34.55619481
27/02/2020 20:00,39.46649,19.96315,44.22817191,9.38649,1.66315,9.532694396,30.08,18.3,35.20932263
27/02/2020 20:30,37.79641,19.25811,42.41984688,9.39641,1.66811,9.543328133,28.4,17.59,33.40610872
27/02/2020 21:00,36.03556,18.45214,40.4850967,9.38556,1.67214,9.533351388,26.65,16.78,31.49271186
27/02/2020 21:30,32.0799,15.8247,35.77067394,9.3899,1.6647,9.536322567,22.69,14.16,26.74587258
27/02/2020 22:00,28.19773,13.24912,31.15527496,9.38773,1.65912,9.53321319,18.81,11.59,22.09398561
27/02/2020 22:30,30.04827,18.10439,35.08087039,9.39827,1.66439,9.544510101,20.65,16.44,26.39500142
27/02/2020 23:00,31.98021,20.95439,38.23375854,9.39021,1.66439,9.536573699,22.59,19.29,29.70542375
27/02/2020 23:30,30.01866,20.27059,36.221772,9.38866,1.67059,9.536131687,20.63,18.6,27.77691308
28/02/2020 00:00,29.63168,20.7447,36.17152247,9.40168,1.6647,9.547921916,20.23,19.08,27.80825956
28/02/2020 00:30,29.40525,20.74191,35.98465726,9.38525,1.66191,9.531257126,20.02,19.08,27.65586375
28/02/2020 01:00,29.04618,20.28439,35.42791343,9.38618,1.66439,9.532605576,19.66,18.62,27.07803538
28/02/2020 01:30,28.60866,20.28284,35.06920338,9.38866,1.66284,9.534777054,19.22,18.62,26.760284
28/02/2020 02:00,28.22052,20.2785,34.75075987,9.39052,1.6585,9.535852774,18.83,18.62,26.48156529
28/02/2020 02:30,28.70114,20.94788,35.53264856,9.39114,1.65788,9.536355519,19.31,19.29,27.29432542
28/02/2020 03:00,28.70827,21.33633,35.76875374,9.39827,1.65633,9.543107883,19.31,19.68,27.57133475
28/02/2020 03:30,26.58463,19.52571,32.9847829,9.38463,1.65571,9.529567453,17.2,17.87,24.80275993
28/02/2020 04:00,27.83866,20.87416,34.79542421,9.38866,1.65416,9.533267116,18.45,19.22,26.64227655
28/02/2020 04:30,27.84114,20.8785,34.80001205,9.39114,1.6585,9.536463325,18.45,19.22,26.64227655
28/02/2020 05:00,27.83618,20.86889,34.79027863,9.38618,1.64889,9.529911501,18.45,19.22,26.64227655
28/02/2020 05:30,29.07083,21.50509,36.16050405,9.39083,1.65509,9.535565583,19.68,19.85,27.95218954
28/02/2020 06:00,29.62052,23.91633,38.07054039,9.39052,1.65633,9.535475601,20.23,22.26,30.07923702
28/02/2020 06:30,32.11114,23.90331,40.03115713,9.39114,1.64331,9.533833345,22.72,22.26,31.8073262
28/02/2020 07:00,34.23959,23.9185,41.76654362,9.38959,1.6585,9.534936949,24.85,22.26,33.36210575
28/02/2020 07:30,33.36083,20.68346,39.25239478,9.39083,1.66346,9.537021928,23.97,19.02,30.59936764
28/02/2020 08:00,33.97455,17.39191,38.16737587,9.39455,1.66191,9.5404148,24.58,15.73,29.18234569
28/02/2020 08:30,36.94362,19.21532,41.64204103,9.39362,1.66532,9.540093679,27.55,17.55,32.66504248
28/02/2020 09:00,38.45664,20.37958,43.52287262,9.40664,1.67958,9.555410251,29.05,18.7,34.54840807
28/02/2020 09:30,39.83431,22.09989,45.55411498,9.42431,1.67989,9.572860042,30.41,20.42,36.62983074
28/02/2020 10:00,39.83028,24.55865,46.7929321,9.42028,1.67865,9.568674992,30.41,22.88,38.0560442
28/02/2020 10:30,41.29415,25.6409,48.60722762,9.44415,1.6709,9.59082249,31.85,23.97,39.86205464
28/02/2020 11:00,42.1602,26.30268,49.6921869,9.4302,1.68268,9.579148398,32.73,24.62,40.95604107
28/02/2020 11:30,41.87872,26.02385,49.30586129,9.45872,1.65385,9.602218695,32.42,24.37,40.55802387
28/02/2020 12:00,35.98182,21.21633,41.77109083,9.46182,1.65633,9.605699703,26.52,19.56,32.95305752
28/02/2020 12:30,34.04276,19.10493,39.03726244,9.42276,1.67493,9.570464802,24.62,17.43,30.1653659
28/02/2020 13:00,35.42106,20.36749,40.85934581,9.40106,1.66749,9.547798281,26.02,18.7,32.0426341
28/02/2020 13:30,38.64725,23.13633,45.04330914,9.44725,1.65633,9.59134827,29.2,21.48,36.24955724
28/02/2020 14:00,42.12764,26.65656,49.852886,9.43764,1.66656,9.583656453,32.69,24.99,41.14773627
28/02/2020 14:30,44.46795,29.1309,53.16020986,9.43795,1.6709,9.584717367,35.03,27.46,44.51013929
28/02/2020 15:00,42.6695,25.28307,49.59757916,9.4395,1.67307,9.58662211,33.23,23.61,40.76352536
28/02/2020 15:30,37.91214,19.73516,42.74116165,9.42214,1.68516,9.57165014,28.49,18.05,33.72658595
28/02/2020 16:00,42.92509,26.93842,50.67782379,9.40509,1.66842,9.551928769,33.52,25.27,41.97812883
28/02/2020 16:30,38.46951,23.18253,44.91472917,9.39951,1.66253,9.545406971,29.07,21.52,36.16870609
28/02/2020 17:00,42.66486,23.22314,48.57576052,9.39486,1.70314,9.547988284,33.27,21.52,39.62326715
28/02/2020 17:30,38.68897,19.75881,43.44245587,9.38897,1.65881,9.53438033,29.3,18.1,34.43980255
28/02/2020 18:00,39.81122,20.3216,44.6978821,9.38122,1.6616,9.527234816,30.43,18.66,35.695665
28/02/2020 18:30,43.523,23.34121,49.38687693,9.393,1.67121,9.540513187,34.13,21.67,40.42827971
28/02/2020 19:00,44.9461,24.61439,51.24470802,9.3961,1.66439,9.542373357,35.55,22.95,42.31435926
28/02/2020 19:30,41.07494,21.95408,46.5739447,9.38494,1.66408,9.531330497,31.69,20.29,37.62898085
28/02/2020 20:00,44.13905,25.08943,50.77140172,9.37905,1.65943,9.524719777,34.76,23.43,41.91923783
28/02/2020 20:30,39.90238,25.10369,47.14228655,9.39238,1.67369,9.540337535,30.51,23.43,38.4684936
28/02/2020 21:00,41.91021,27.08974,49.90310327,9.39021,1.65974,9.535763247,32.52,25.43,41.28238486
28/02/2020 21:30,38.49742,22.44819,44.56425228,9.38742,1.65819,9.532746107,29.11,20.79,35.77172347
28/02/2020 22:00,36.55742,21.31447,42.31727293,9.38742,1.65447,9.532099729,27.17,19.66,33.5369125
28/02/2020 22:30,36.55897,23.34819,43.37852307,9.38897,1.65819,9.534272481,27.17,21.69,34.76585969
28/02/2020 23:00,34.56866,21.76423,40.84940589,9.38866,1.68423,9.538530667,25.18,20.08,32.20619195
28/02/2020 23:30,36.93959,27.40373,45.99454019,9.38959,1.51373,9.510824301,27.55,25.89,37.80601275
29/02/2020 00:00,34.63928,25.87276,43.23516426,9.38928,1.67276,9.537122466,25.25,24.2,34.974312
29/02/2020 00:30,30.54052,20.51098,36.78890678,9.39052,1.66098,9.536284414,21.15,18.85,28.3309901
29/02/2020 01:00,28.67804,20.52121,35.26400485,9.38804,1.67121,9.535629917,19.29,18.85,26.97084722
29/02/2020 01:30,31.75207,23.48253,39.49206458,9.39207,1.66253,9.538080776,22.36,21.82,31.24231105
29/02/2020 02:00,32.35401,24.54827,40.61279999,9.38401,1.64827,9.527666959,22.97,22.9,32.43502582
29/02/2020 02:30,32.95463,25.13284,41.44474979,9.38463,1.66284,9.530808838,23.57,23.47,33.26237815
29/02/2020 03:00,31.93649,24.78292,40.42440497,9.38649,1.65292,9.530914911,22.55,23.13,32.30324132
29/02/2020 03:30,31.70866,24.78695,40.24713666,9.38866,1.65695,9.533751617,22.32,23.13,32.14310657
29/02/2020 04:00,32.3937,25.6392,41.31247241,9.3837,1.6492,9.52752257,23.01,23.99,33.24124246
29/02/2020 04:30,32.17641,25.42346,41.00821477,9.39641,1.66346,9.542516443,22.78,23.76,32.91604472
29/02/2020 05:00,32.45463,25.99424,41.58128812,9.38463,1.64424,9.527581299,23.07,24.35,33.5432169
29/02/2020 05:30,32.45525,25.9992,41.58487289,9.38525,1.6492,9.529049176,23.07,24.35,33.5432169
29/02/2020 06:00,32.46331,25.99486,41.58845083,9.39331,1.64486,9.536238104,23.07,24.35,33.5432169
29/02/2020 06:30,33.58494,24.31563,41.4632133,9.38494,1.66563,9.531601235,24.2,22.65,33.1460782
29/02/2020 07:00,32.47711,24.56765,40.72262394,9.38711,1.64765,9.530613027,23.09,22.92,32.53420508
29/02/2020 07:30,34.00773,23.72137,41.46358757,9.38773,1.65137,9.531867468,24.62,22.07,33.06401821
29/02/2020 08:00,33.3292,20.52183,39.14052988,9.3992,1.67183,9.546725941,23.93,18.85,30.46255735
29/02/2020 08:30,32.684,20.16292,38.40295821,9.424,1.65292,9.567858722,23.26,18.51,29.72621234
29/02/2020 09:00,38.4253,24.14866,45.38349325,9.4953,1.63866,9.635659224,28.93,22.51,36.65576353
29/02/2020 09:30,40.29495,27.5654,48.821453,9.65495,1.6554,9.795836292,30.64,25.91,40.12652115
29/02/2020 10:00,40.62634,26.24424,48.3658933,9.98634,1.64424,10.120796,30.64,24.6,39.29337858
29/02/2020 10:30,41.82981,27.82633,50.23980141,9.74981,1.65633,9.8895007,32.08,26.17,41.40042633
29/02/2020 11:00,42.25535,26.09671,49.66440251,9.60535,1.68671,9.752319685,32.65,24.41,40.76604715
29/02/2020 11:30,42.20849,24.9419,49.02708439,10.06849,1.7019,10.21131502,32.14,23.24,39.66203726
29/02/2020 12:00,42.75263,26.45424,50.2753835,10.25263,1.64424,10.38363843,32.5,24.81,40.88748097
29/02/2020 12:30,40.59284,23.93649,47.12466671,9.72284,1.63649,9.859600255,30.87,22.3,38.08210735
29/02/2020 13:00,40.32721,21.92866,45.90370351,10.22721,1.63866,10.35765567,30.1,20.29,36.30005647
29/02/2020 13:30,43.0509,24.40703,49.48821177,9.7309,1.64703,9.869302034,33.32,22.76,40.35145598
29/02/2020 14:00,42.50357,23.85331,48.73944871,9.90357,1.64331,10.03898234,32.6,22.21,39.44672483
29/02/2020 14:30,41.1995,22.96021,47.16534791,10.0595,1.64021,10.19234169,31.14,21.32,37.73913089
29/02/2020 15:00,41.73975,23.58827,47.94385479,9.98975,1.64827,10.124816,31.75,21.94,38.59308358
29/02/2020 15:30,41.64411,23.22354,47.68191175,9.60411,1.65354,9.745415508,32.04,21.57,38.62416989
29/02/2020 16:00,41.75106,23.21765,47.77248458,9.71106,1.64765,9.849844509,32.04,21.57,38.62416989
29/02/2020 16:30,42.32034,23.57416,48.44328847,9.49034,1.65416,9.63342092,32.83,21.92,39.47524921
29/02/2020 17:00,41.77864,23.04346,47.71221866,9.46864,1.66346,9.613648767,32.31,21.38,38.74326393
29/02/2020 17:30,36.82726,19.91152,41.86544766,9.40726,1.67152,9.554607256,27.42,18.24,32.93256747
29/02/2020 18:00,43.47246,25.21238,50.25454093,9.38246,1.64238,9.525122976,34.09,23.57,41.44481874
29/02/2020 18:30,42.45145,24.13989,48.83502735,9.39145,1.67989,9.540511701,33.06,22.46,39.96767694
29/02/2020 19:00,41.3299,21.85811,46.75401167,9.3899,1.66811,9.536918422,31.94,20.19,37.78623691
29/02/2020 19:30,42.81362,23.71346,48.942152,9.39362,1.66346,9.539769173,33.42,22.05,40.03871751
29/02/2020 20:00,42.60207,24.21253,49.00186708,9.39207,1.66253,9.538080776,33.21,22.55,40.14232928
29/02/2020 20:30,37.68556,20.20338,42.7595369,9.38556,1.67338,9.533568961,28.3,18.53,33.82677785
29/02/2020 21:00,34.15238,17.4147,38.33610355,9.39238,1.6647,9.538764498,24.76,15.75,29.34484793
29/02/2020 21:30,38.41928,23.82307,45.20597018,9.38928,1.67307,9.537176843,29.03,22.15,36.51524887
29/02/2020 22:00,38.16494,22.48633,44.29670058,9.38494,1.65633,9.529980476,28.78,20.83,35.5271347
29/02/2020 22:30,37.40269,22.49284,43.64503489,9.39269,1.66284,9.538745321,28.01,20.83,34.90628883
29/02/2020 23:00,36.35672,23.35718,43.21306454,9.39672,1.66718,9.543470852,26.96,21.69,34.60198983
29/02/2020 23:30,35.2368,25.32563,43.39377385,9.3868,1.66563,9.533432621,25.85,23.66,35.04308919
01/03/2020 00:00,34.67246,23.03633,41.62753875,9.38246,1.65633,9.52753823,25.29,21.38,33.11628753
01/03/2020 00:30,31.48424,18.5492,36.54217001,9.39424,1.6492,9.537903639,22.09,16.9,27.81327201
01/03/2020 01:00,34.36176,24.8416,42.40089198,9.39176,1.6616,9.537613457,24.97,23.18,34.07071029
01/03/2020 01:30,34.36176,25.86269,43.00708412,9.39176,1.64269,9.534337226,24.97,24.22,34.7866253
01/03/2020 02:00,33.15114,22.65028,40.15013409,9.39114,1.67028,9.538519056,23.76,20.98,31.69697146
01/03/2020 02:30,31.36959,23.17571,39.00211162,9.38959,1.65571,9.534452054,21.98,21.52,30.76086475
01/03/2020 03:00,32.07959,23.87408,39.9883957,9.38959,1.66408,9.535909113,22.69,22.21,31.75090865
01/03/2020 03:30,32.56308,24.63052,40.82911577,9.38308,1.64052,9.525413175,23.18,22.99,32.64739653
01/03/2020 04:00,30.99587,23.51447,38.90596685,9.38587,1.65447,9.530573259,21.61,21.86,30.7384401
01/03/2020 04:30,30.06827,22.66377,37.65298569,9.39827,1.66377,9.544402004,20.67,21,29.46606353
01/03/2020 05:00,30.90649,23.45447,38.79849594,9.38649,1.65447,9.531183846,21.52,21.8,30.63250561
01/03/2020 05:30,31.62703,24.23191,39.8428725,9.39703,1.66191,9.542856892,22.23,22.57,31.67929608
01/03/2020 06:00,32.45525,24.76664,40.82560115,9.38525,1.65664,9.53033964,23.07,23.11,32.6542034
01/03/2020 06:30,31.56176,23.963,39.62789501,9.39176,1.643,9.534390641,22.17,22.32,31.4593595
01/03/2020 07:00,33.28145,25.69455,42.04598451,9.39145,1.64455,9.534352511,23.89,24.05,33.89888789
01/03/2020 07:30,30.43951,22.92726,38.10804403,9.39951,1.65726,9.544490502,21.04,21.27,29.91812995
01/03/2020 08:00,23.43826,15.90695,28.3263674,9.43826,1.65695,9.582600645,14,14.25,19.97654875
01/03/2020 08:30,24.30854,15.5854,28.8757651,9.55854,1.6554,9.700826567,14.75,13.93,20.28810982
01/03/2020 09:00,25.14858,15.58447,29.58592201,9.70858,1.65447,9.848542867,15.44,13.93,20.79515569
01/03/2020 09:30,26.43249,15.87951,30.83561845,9.57249,1.64951,9.713570303,16.86,14.23,22.06246813
01/03/2020 10:00,27.24819,14.39308,30.81597979,9.71819,1.63308,9.854449105,17.53,12.76,21.68221622
01/03/2020 10:30,28.04639,15.47967,32.03467146,10.09639,1.62967,10.22706778,17.95,13.85,22.67211944
01/03/2020 11:00,28.69178,16.70114,33.19858908,10.24178,1.64114,10.37243453,18.45,15.06,23.8160891
01/03/2020 11:30,28.79563,15.05068,32.49171087,10.34563,1.62068,10.47180327,18.45,13.43,22.82032866
01/03/2020 12:00,28.79253,12.86099,31.53434394,10.34253,1.62099,10.46878863,18.45,11.24,21.60416858
01/03/2020 12:30,29.15968,12.86254,31.87054868,10.26968,1.62254,10.39706513,18.89,11.24,21.98112145
01/03/2020 13:00,29.54422,12.86316,32.22300142,10.09422,1.62316,10.22388995,19.45,11.24,22.46419596
01/03/2020 13:30,29.32505,13.11796,32.12537054,9.87505,1.64796,10.01161249,19.45,11.47,22.580155
01/03/2020 14:00,28.99599,12.84626,31.71425282,10.14599,1.62626,10.27549681,18.85,11.22,21.93651978
01/03/2020 14:30,29.21962,13.05905,32.00507741,9.88962,1.62905,10.02289318,19.33,11.43,22.45648681
01/03/2020 15:00,29.08167,16.81889,33.59491912,9.75167,1.64889,9.890091305,19.33,15.17,24.57189044
01/03/2020 15:30,28.91365,16.81269,33.44646022,9.58365,1.64269,9.723413894,19.33,15.17,24.57189044
01/03/2020 16:00,29.62799,17.36323,34.34093108,9.58799,1.65323,9.729476948,20.04,15.71,25.46381158
01/03/2020 16:30,29.88342,16.45672,34.11513482,9.57342,1.64672,9.714013447,20.31,14.81,25.1362726
01/03/2020 17:00,29.82855,13.03044,32.55049557,9.51855,1.65044,9.660576913,20.31,11.38,23.28090419
01/03/2020 17:30,29.74175,12.84524,32.39709684,9.43175,1.67524,9.579370393,20.31,11.17,23.17897754
01/03/2020 18:00,29.70021,12.83408,32.35453729,9.39021,1.66408,9.5365196,20.31,11.17,23.17897754
01/03/2020 18:30,29.70455,12.16028,32.0972382,9.39455,1.67028,9.541876387,20.31,10.49,22.85905072
01/03/2020 19:00,29.6968,12.1609,32.09030101,9.3868,1.6709,9.534354779,20.31,10.49,22.85905072
01/03/2020 19:30,29.70486,16.4147,33.93848971,9.39486,1.6647,9.541206449,20.31,14.75,25.10096811
01/03/2020 20:00,29.2399,16.66098,33.65352889,9.3899,1.66098,9.535673892,19.85,15,24.88016278
01/03/2020 20:30,28.15269,12.91354,30.97310881,9.39269,1.65354,9.537128497,18.76,11.26,21.87978976
01/03/2020 21:00,27.12928,11.64191,29.52171915,9.38928,1.66191,9.535225418,17.74,9.98,20.35455723
01/03/2020 21:30,26.10432,11.63106,28.57826236,9.38432,1.65106,9.528455331,16.72,9.98,19.47200041
01/03/2020 22:00,25.25393,15.38974,29.57372276,9.39393,1.65974,9.539426488,15.86,13.73,20.97742835
01/03/2020 22:30,24.04021,13.87292,27.75589318,9.39021,1.65292,9.534578563,14.65,12.22,19.07749722
01/03/2020 23:00,22.75835,12.97602,26.19770199,9.38835,1.65602,9.533284742,13.37,11.32,17.51854161
01/03/2020 23:30,22.39308,17.03152,28.13401332,9.38308,1.67152,9.530801089,13.01,15.36,20.12932438
02/03/2020 00:00,21.5761,14.95114,26.2500415,9.3961,1.64114,9.538345544,12.18,13.31,18.04185412
02/03/2020 00:30,21.25424,14.70377,25.84460428,9.39424,1.66377,9.540433732,11.86,13.04,17.62671836
02/03/2020 01:00,21.2468,14.69323,25.83248958,9.3868,1.65323,9.53127398,11.86,13.04,17.62671836
02/03/2020 01:30,21.24773,14.48943,25.71788506,9.38773,1.65943,9.533267146,11.86,12.83,17.47193464
02/03/2020 02:00,20.62804,14.47672,25.20102094,9.38804,1.64672,9.531368307,11.24,12.83,17.05715392
02/03/2020 02:30,20.3799,14.47517,24.99741728,9.3899,1.64517,9.532932725,10.99,12.83,16.89346027
02/03/2020 03:00,19.84773,10.1354,22.28584123,9.38773,1.6554,9.532566481,10.46,8.48,13.46558577
02/03/2020 03:30,19.85176,12.9416,23.69762405,9.39176,1.6616,9.537613457,10.46,11.28,15.38343265
02/03/2020 04:00,19.44238,13.58726,23.71960738,9.39238,1.65726,9.537468887,10.05,11.93,15.59895509
02/03/2020 04:30,19.72959,13.81385,24.08483285,9.38959,1.65385,9.534129231,10.34,12.16,15.96186706
02/03/2020 05:00,19.73052,13.60633,23.9671783,9.39052,1.65633,9.535475601,10.34,11.95,15.80247133
02/03/2020 05:30,20.26494,13.83199,24.53551998,9.38494,1.65199,9.529227134,10.88,12.18,16.33177271
02/03/2020 06:00,20.94052,14.1823,25.29116469,9.39052,1.6523,9.534776409,11.55,12.53,17.04122648
02/03/2020 06:30,22.82021,14.82191,27.21122931,9.39021,1.66191,9.536141185,13.43,13.16,18.8029386
02/03/2020 07:00,24.623,15.03517,28.85045001,9.393,1.64517,9.535986227,15.23,13.39,20.27917651
02/03/2020 07:30,26.45106,15.39408,30.60451395,9.40106,1.66408,9.547203327,17.05,13.73,21.89098901
02/03/2020 08:00,28.11004,16.59152,32.64127578,9.45004,1.67152,9.596730439,18.66,14.92,23.89146291
02/03/2020 08:30,29.28808,17.11493,33.92215292,9.53808,1.67493,9.684026053,19.75,15.44,25.06902671
02/03/2020 09:00,29.53577,16.76261,33.96095999,9.78577,1.65261,9.924334451,19.75,15.11,24.86713896
02/03/2020 09:30,30.08573,15.833,33.99757401,9.94573,1.643,10.08052549,20.14,14.19,24.63687683
02/03/2020 10:00,30.22771,13.45432,33.08675231,10.08771,1.63432,10.21924141,20.14,11.82,23.35234464
02/03/2020 10:30,30.27359,13.463,33.13219915,10.13359,1.643,10.26591912,20.14,11.82,23.35234464
02/03/2020 11:00,30.184,13.45432,33.04682409,10.044,1.63432,10.1760964,20.14,11.82,23.35234464
02/03/2020 11:30,30.41774,13.44285,33.25581337,10.27774,1.62285,10.4050748,20.14,11.82,23.35234464
02/03/2020 12:00,30.15951,13.4351,33.0166315,10.32951,1.6151,10.45501434,19.83,11.82,23.08552144
02/03/2020 12:30,30.24197,13.4413,33.09449041,10.41197,1.6213,10.53744433,19.83,11.82,23.08552144
02/03/2020 13:00,30.0321,13.43851,32.90168053,10.2021,1.61851,10.3296863,19.83,11.82,23.08552144
02/03/2020 13:30,29.98933,13.68975,32.9661822,10.42933,1.61975,10.55435997,19.56,12.07,22.98430987
02/03/2020 14:00,30.18409,13.93153,33.24404935,9.99409,1.63153,10.12638756,20.19,12.3,23.64161796
02/03/2020 14:30,31.35119,14.53998,34.55876347,10.12119,1.62998,10.25160094,21.23,12.91,24.84715275
02/03/2020 15:00,31.9322,15.36587,35.43692083,10.1122,1.63587,10.24366436,21.82,13.73,25.78032777
02/03/2020 15:30,32.26608,15.73308,35.89748912,10.09608,1.63308,10.22730569,22.17,14.1,26.27392053
02/03/2020 16:00,32.06892,15.74424,35.72529528,9.89892,1.64424,10.03454744,22.17,14.1,26.27392053
02/03/2020 16:30,36.60193,18.73672,41.11892455,9.64193,1.64672,9.781538779,26.96,17.09,31.92036497
02/03/2020 17:00,37.3387,19.19501,41.98365071,9.5387,1.66501,9.682926004,27.8,17.53,32.86549711
02/03/2020 17:30,35.22314,17.21276,39.20393728,9.45314,1.67276,9.599999056,25.77,15.54,30.09293106
02/03/2020 18:00,42.23013,24.2178,48.68147201,9.40013,1.6678,9.546936726,32.83,22.55,39.82852495
02/03/2020 18:30,41.66021,21.67168,46.95992772,9.39021,1.65168,9.534363674,32.27,20.02,37.97569354
02/03/2020 19:00,45.08556,24.64508,51.38178363,9.38556,1.69508,9.53740178,35.7,22.95,42.44045829
02/03/2020 19:30,44.82641,24.94098,51.29775353,9.39641,1.66098,9.542084439,35.43,23.28,42.3939064
02/03/2020 20:00,40.76145,23.82198,47.2121016,9.39145,1.69198,9.542647925,31.37,22.13,38.39028262
02/03/2020 20:30,42.95649,27.73679,51.13305734,9.38649,1.67679,9.535083598,33.57,26.06,42.49786465
02/03/2020 21:00,41.97362,27.72129,50.3016371,9.39362,1.66129,9.539391027,32.58,26.06,41.72025887
02/03/2020 21:30,39.19145,24.35501,46.14256457,9.39145,1.66501,9.537902883,29.8,22.69,37.45498765
02/03/2020 22:00,38.66897,22.22501,44.60090033,9.38897,1.66501,9.535460973,29.28,20.56,35.77753485
02/03/2020 22:30,35.65959,22.382,42.1017848,9.38959,1.612,9.526958821,26.27,20.77,33.4888907
02/03/2020 23:00,36.19835,25.03354,44.01134703,9.38835,1.65354,9.532854255,26.81,23.38,35.57246829
02/03/2020 23:30,33.51083,20.68579,39.38118377,9.39083,1.64579,9.53395578,24.12,19.04,30.7293996
03/03/2020 00:00,31.50424,20.97997,37.85071042,9.39424,1.66997,9.541516912,22.11,19.31,29.35520737
03/03/2020 00:30,32.38238,24.05912,40.34178714,9.39238,1.65912,9.537792262,22.99,22.4,32.09828812
03/03/2020 01:00,34.33649,25.89835,43.00836056,9.38649,1.63835,9.528398881,24.95,24.26,34.80014511
03/03/2020 01:30,33.1699,25.0447,41.56295543,9.3899,1.6647,9.536322567,23.78,23.38,33.34835528
03/03/2020 02:00,33.16618,25.25207,41.6852796,9.38618,1.64207,9.528733855,23.78,23.61,33.51000597
03/03/2020 02:30,33.16866,25.25176,41.68706501,9.38866,1.64176,9.531123359,23.78,23.61,33.51000597
03/03/2020 03:00,32.94455,25.26571,41.5174599,9.39455,1.65571,9.539336733,23.55,23.61,33.34718279
03/03/2020 03:30,30.80494,23.73672,38.88928136,9.38494,1.64672,9.528314938,21.42,22.09,30.7698635
03/03/2020 04:00,31.05556,23.75997,39.10222476,9.38556,1.66997,9.532971012,21.67,22.09,30.94441791
03/03/2020 04:30,31.06672,23.74323,39.1009215,9.39672,1.65323,9.541043768,21.67,22.09,30.94441791
03/03/2020 05:00,29.94308,22.75625,37.60897438,9.38308,1.66625,9.529878244,20.56,21.09,29.45338181
03/03/2020 05:30,33.1961,25.41354,41.8070457,9.3961,1.65354,9.540486871,23.8,23.76,33.63001041
03/03/2020 06:00,33.18804,22.39129,40.03518286,9.38804,1.66129,9.533896344,23.8,20.73,31.56220683
03/03/2020 06:30,35.29866,25.84455,43.74855612,9.38866,1.64455,9.53160434,25.91,24.2,35.45374592
03/03/2020 07:00,37.23207,26.28687,45.57660113,9.39207,1.66687,9.538838214,27.84,24.62,37.16463373
03/03/2020 07:30,38.58571,25.77912,46.40495711,9.40571,1.65912,9.550919316,29.18,24.12,37.85824613
03/03/2020 08:00,40.77523,27.91284,49.41402654,9.46523,1.66284,9.610182923,31.31,26.25,40.85802981
03/03/2020 08:30,40.81801,25.15982,47.94920732,9.50801,1.64982,9.65008602,31.31,23.51,39.15400618
03/03/2020 09:00,37.99933,20.9468,43.39029282,9.80933,1.6368,9.94495195,28.19,19.31,34.16946298
03/03/2020 09:30,41.41718,23.64331,47.69055364,9.72718,1.64331,9.865013863,31.69,22,38.57792244
03/03/2020 10:00,9.84457,1.64755,9.981481828,9.84157,1.64455,9.9780281,0.003,0.003,0.004242641
03/03/2020 10:30,42.37708,24.15579,48.77826463,9.81708,1.64579,9.954078785,32.56,22.51,39.58350288
03/03/2020 11:00,42.52805,24.13626,48.89983726,9.96805,1.62626,10.09983873,32.56,22.51,39.58350288
03/03/2020 11:30,40.28021,22.32618,46.05381234,9.70021,1.63618,9.837233302,30.58,20.69,36.92170771
03/03/2020 12:00,39.68508,21.91936,45.33612155,10.06508,1.62936,10.19610952,29.62,20.29,35.90304305
03/03/2020 12:30,42.28188,24.14742,48.69142911,9.84188,1.63742,9.977161229,32.44,22.51,39.48485406
03/03/2020 13:00,42.51515,24.1561,48.89841661,9.78515,1.6461,9.922641066,32.73,22.51,39.72345655
03/03/2020 13:30,42.57653,24.13254,48.94017157,10.15653,1.62254,10.28531661,32.42,22.51,39.46842409
03/03/2020 14:00,42.04574,24.12758,48.47663735,10.21574,1.61758,10.34301256,31.83,22.51,38.9852408
03/03/2020 14:30,41.53751,26.7399,49.40027317,10.26751,1.6399,10.39764558,31.27,25.1,40.09766701
03/03/2020 15:00,39.8226,26.73804,47.96626162,10.0626,1.63804,10.19505242,29.76,25.1,38.93157587
03/03/2020 15:30,39.12594,22.793,45.28090138,10.03594,1.643,10.16953985,29.09,21.15,35.96596447
03/03/2020 16:00,40.36722,22.54331,46.2354115,9.87722,1.64331,10.0129887,30.49,20.9,36.96552583
03/03/2020 16:30,40.15859,22.18176,45.87747625,9.66859,1.64176,9.806987738,30.49,20.54,36.76318403
03/03/2020 17:00,40.79553,22.2078,46.44848382,9.50553,1.6678,9.650733517,31.29,20.54,37.42934277
03/03/2020 17:30,41.09113,22.21431,46.71141759,9.43113,1.67431,9.578597343,31.66,20.54,37.73919978
03/03/2020 18:00,34.60199,16.90974,38.51281629,9.40199,1.65974,9.547363659,25.2,15.25,29.45509294
03/03/2020 18:30,37.44145,19.97455,42.43636207,9.39145,1.64455,9.534352511,28.05,18.33,33.50807962
03/03/2020 19:00,43.89556,23.38943,49.73817069,9.38556,1.65943,9.531130281,34.51,21.73,40.78152768
03/03/2020 19:30,43.52579,23.3978,49.41610507,9.39579,1.6678,9.542663494,34.13,21.73,40.46047207
03/03/2020 20:00,40.86556,21.43718,46.14701161,9.38556,1.66718,9.53248266,31.48,19.77,37.17315295
03/03/2020 20:30,39.52897,21.05067,44.78470918,9.38897,1.66067,9.534704112,30.14,19.39,35.83841096
03/03/2020 21:00,40.53393,22.66036,46.43803825,9.39393,1.66036,9.539534379,31.14,21,37.55928114
03/03/2020 21:30,39.34176,22.65726,45.39962016,9.39176,1.65726,9.536858319,29.95,21,36.57871649
03/03/2020 22:00,38.80052,23.32695,45.27280584,9.39052,1.65695,9.535583316,29.41,21.67,36.53131533
03/03/2020 22:30,35.97331,25.31819,43.98965534,9.39331,1.65819,9.538546369,26.58,23.66,35.58499684
03/03/2020 23:00,35.21339,25.334,43.37965412,9.38339,1.674,9.531541528,25.83,23.66,35.02833853
03/03/2020 23:30,34.6099,25.33059,42.88920573,9.3899,1.67059,9.537352513,25.22,23.66,34.58097743
04/03/2020 00:00,31.46688,23.22819,39.11155005,9.37688,1.65819,9.522366965,22.09,21.57,30.87447166
04/03/2020 00:30,33.9823,25.50408,42.48829027,9.4023,1.66408,9.548424348,24.58,23.84,34.24210858
04/03/2020 01:00,34.26548,25.50129,42.71345118,9.39548,1.66129,9.54122261,24.87,23.84,34.45087082
04/03/2020 01:30,25.15711,17.91788,30.88576707,9.38711,1.65788,9.532386912,15.77,16.26,22.65128032
04/03/2020 02:00,31.85331,24.02377,39.89705356,9.39331,1.66377,9.539517984,22.46,22.36,31.69260482
04/03/2020 02:30,31.523,24.01602,39.62914011,9.393,1.65602,9.537864082,22.13,22.36,31.45960108
04/03/2020 03:00,29.10145,22.0785,36.52881814,9.39145,1.6585,9.536768601,19.71,20.42,28.380636
04/03/2020 03:30,32.56649,25.14199,41.14238608,9.38649,1.65199,9.530753668,23.18,23.49,33.00140149
04/03/2020 04:00,32.00114,24.83633,40.50822446,9.39114,1.65633,9.536086177,22.61,23.18,32.38092803
04/03/2020 04:30,32.00083,24.8478,40.51501309,9.39083,1.6678,9.537779874,22.61,23.18,32.38092803
04/03/2020 05:00,30.64486,24.82052,39.43558872,9.39486,1.64052,9.537017369,21.25,23.18,31.44638135
04/03/2020 05:30,31.9599,24.83571,40.47527269,9.3899,1.65571,9.534757344,22.57,23.18,32.35301068
04/03/2020 06:00,33.45804,25.52261,42.08139805,9.38804,1.65261,9.532387679,24.07,23.87,33.89899409
04/03/2020 06:30,33.84207,24.81067,41.96254339,9.39207,1.66067,9.537756745,24.45,23.15,33.67083308
04/03/2020 07:00,35.9437,23.26153,42.81411388,9.3837,1.63153,9.524479819,26.56,21.63,34.25332831
04/03/2020 07:30,35.59742,23.30555,42.54791383,9.38742,1.67555,9.535781146,26.21,21.63,33.98265734
04/03/2020 08:00,38.834,26.01718,46.74369702,9.424,1.66718,9.570332552,29.41,24.35,38.18207171
04/03/2020 08:30,40.44973,26.75726,48.49877957,9.44973,1.65726,9.593951625,31,25.1,39.8874667
04/03/2020 09:00,40.19701,22.43734,46.03513701,9.47701,1.64734,9.619118859,30.72,20.79,37.09369893
04/03/2020 09:30,38.7012,20.50199,43.79628381,9.4612,1.65199,9.604341539,29.24,18.85,34.78936763
04/03/2020 10:00,39.88467,21.29385,45.21299535,9.53467,1.65385,9.677042515,30.35,19.64,36.1504094
04/03/2020 10:30,37.9316,19.4754,42.63915435,9.7216,1.6554,9.861534146,28.21,17.82,33.36699717
04/03/2020 11:00,42.06209,22.91548,47.8992551,9.62209,1.64548,9.761773425,32.44,21.27,38.79131991
04/03/2020 11:30,34.0566,15.95827,37.61008355,9.5666,1.64827,9.707555282,24.49,14.31,28.36434734
04/03/2020 12:00,34.02188,15.96137,37.57996342,9.53188,1.65137,9.673869919,24.49,14.31,28.36434734
04/03/2020 12:30,36.02427,18.55354,40.52137554,9.58427,1.65354,9.725863764,26.44,16.9,31.37966858
04/03/2020 13:00,35.91825,21.31013,41.76412723,9.47825,1.65013,9.62081868,26.44,19.66,32.94828068
04/03/2020 13:30,38.41973,23.29439,44.92999286,9.44973,1.66439,9.595185832,28.97,21.63,36.15408414
04/03/2020 14:00,37.61756,22.46648,43.81579103,9.44756,1.67648,9.595153732,28.17,20.79,35.01104112
04/03/2020 14:30,36.72499,22.07044,42.8465776,9.49499,1.65044,9.637364126,27.23,20.42,34.03600006
04/03/2020 15:00,40.69895,25.79168,48.1831432,9.46895,1.65168,9.611922853,31.23,24.14,39.47217374
04/03/2020 15:30,39.33228,24.7792,46.48695519,9.48228,1.6492,9.624629584,29.85,23.13,37.76267205
04/03/2020 16:00,39.31957,24.42765,46.28972531,9.46957,1.64765,9.611841993,29.85,22.78,37.54931291
04/03/2020 16:30,42.02585,26.58385,49.7279916,9.46585,1.65385,9.60924222,32.56,24.93,41.0080297
04/03/2020 17:00,41.46167,26.07811,48.9809953,9.44167,1.66811,9.587894626,32.02,24.41,40.26324006
04/03/2020 17:30,39.71943,23.61338,46.2084931,9.40943,1.67338,9.557069297,30.31,21.94,37.41737163
04/03/2020 18:00,36.30897,16.83377,40.02145818,9.38897,1.66377,9.535244531,26.92,15.17,30.90008576
04/03/2020 18:30,41.4899,21.14625,46.56796851,9.3899,1.66625,9.536593263,32.1,19.48,37.54837413
04/03/2020 19:00,37.71083,17.77191,41.68869732,9.39083,1.66191,9.536751697,28.32,16.11,32.58150549
04/03/2020 19:30,40.95269,20.93873,45.99514357,9.39269,1.66873,9.539773857,31.56,19.27,36.97791909
04/03/2020 20:00,36.06517,17.08563,39.90758374,9.39517,1.66563,9.541673995,26.67,15.42,30.80690345
04/03/2020 20:30,33.1699,15.19726,36.48559959,9.3899,1.65726,9.535026624,23.78,13.54,27.36457564
04/03/2020 21:00,34.10618,17.08811,38.14754275,9.38618,1.66811,9.53325579,24.72,15.42,29.13511284
04/03/2020 21:30,32.30773,16.23819,36.15893019,9.38773,1.65819,9.533051381,22.92,14.58,27.16436636
04/03/2020 22:00,32.30959,17.05788,36.53602162,9.38959,1.65788,9.534829126,22.92,15.4,27.61315628
04/03/2020 22:30,30.71734,16.73168,34.97862336,9.39734,1.65168,9.541385953,21.32,15.08,26.11414942
04/03/2020 23:00,28.44556,19.32873,34.39112803,9.38556,1.66873,9.532753869,19.06,17.66,25.98382574
04/03/2020 23:30,28.68734,20.75013,35.40524497,9.39734,1.65013,9.541117759,19.29,19.1,27.14616179
05/03/2020 00:00,25.53649,18.53633,31.5548388,9.38649,1.65633,9.53150689,16.15,16.88,23.36144045
05/03/2020 00:30,29.63928,22.34323,37.11747359,9.38928,1.65323,9.533716398,20.25,20.69,28.95062348
05/03/2020 01:00,31.73207,24.20726,39.91134805,9.39207,1.65726,9.537163603,22.34,22.55,31.74237074
05/03/2020 01:30,27.81649,20.81385,34.74152368,9.38649,1.65385,9.531076243,18.43,19.16,26.58515563
05/03/2020 02:00,30.20765,23.11602,38.03751437,9.39765,1.65602,9.54244349,20.81,21.46,29.89293729
05/03/2020 02:30,26.38145,19.10261,32.5713158,9.39145,1.65261,9.53574606,16.99,17.45,24.35492969
05/03/2020 03:00,28.00556,17.35951,32.94941545,9.38556,1.64951,9.529408153,18.62,15.71,24.36202988
05/03/2020 03:30,25.29114,17.3778,30.68598532,9.39114,1.6678,9.538085098,15.9,15.71,22.35204912
05/03/2020 04:00,28.23804,21.5454,35.51888461,9.38804,1.6554,9.532871771,18.85,19.89,27.40318595
05/03/2020 04:30,26.0399,19.72168,32.66528821,9.3899,1.65168,9.534058361,16.65,18.07,24.57127184
05/03/2020 05:00,28.61238,21.90416,36.03415761,9.39238,1.65416,9.53693071,19.22,20.25,27.91900607
05/03/2020 05:30,30.42618,23.05974,38.17727123,9.38618,1.65974,9.531794787,21.04,21.4,30.01069143
05/03/2020 06:00,29.4392,21.70098,36.57320098,9.3992,1.66098,9.544831858,20.04,20.04,28.34083979
05/03/2020 06:30,31.92796,20.83261,38.12338218,9.39796,1.65261,9.542157616,22.53,19.18,29.58839806
05/03/2020 07:00,33.79153,23.34478,41.07123389,9.38153,1.65478,9.526353027,24.41,21.69,32.65431365
05/03/2020 07:30,34.10308,22.64346,40.93588091,9.38308,1.66346,9.529390823,24.72,20.98,32.42281296
05/03/2020 08:00,36.58641,21.3016,42.33584249,9.39641,1.6616,9.542192382,27.19,19.64,33.54140277
05/03/2020 08:30,33.40563,16.86989,37.42364633,9.41563,1.67989,9.564314858,23.99,15.19,28.3946509
05/03/2020 09:00,34.01036,16.87113,37.96497879,9.41036,1.68113,9.559344821,24.6,15.19,28.91186781
05/03/2020 09:30,39.29648,20.90175,44.50951015,9.42648,1.68175,9.57532288,29.87,19.22,35.51936514
05/03/2020 10:00,37.14903,18.48966,41.49599929,9.45903,1.66966,9.605259656,27.69,16.82,32.39827928
05/03/2020 10:30,35.59761,17.13199,39.50563149,9.55761,1.65199,9.699328836,26.04,15.48,30.29376173
05/03/2020 11:00,37.04007,18.43602,41.3745528,9.64007,1.65602,9.781275574,27.4,16.78,32.12986772
05/03/2020 11:30,37.77301,19.12509,42.33874528,9.66301,1.65509,9.803728126,28.11,17.47,33.09641975
05/03/2020 12:00,35.73295,17.28447,39.69378565,9.59295,1.65447,9.734575527,26.14,15.63,30.45646894
05/03/2020 12:30,37.30698,18.51447,41.64848564,9.59698,1.65447,9.738546919,27.71,16.86,32.43614805
05/03/2020 13:00,36.53791,17.81982,40.65175091,9.59791,1.64982,9.738674571,26.94,16.17,31.42025621
05/03/2020 13:30,38.12486,19.2592,42.71325011,9.70486,1.6492,9.84399148,28.42,17.61,33.43364324
05/03/2020 14:00,38.27823,19.67672,43.0394726,9.55823,1.64672,9.699043638,28.72,18.03,33.91046004
05/03/2020 14:30,37.9046,19.47447,42.61471205,9.5046,1.65447,9.647522591,28.4,17.82,33.52778549
05/03/2020 15:00,40.77942,22.16284,46.41284922,9.44942,1.66284,9.59461178,31.33,20.5,37.44087205
05/03/2020 15:30,38.13678,19.85943,42.99780167,9.46678,1.65943,9.6111202,28.67,18.2,33.95892961
05/03/2020 16:00,36.49733,18.11493,40.74562291,9.43733,1.67493,9.584810276,27.06,16.44,31.66255201
05/03/2020 16:30,34.40795,15.91547,37.91054218,9.43795,1.68547,9.587268084,24.97,14.23,28.74010786
05/03/2020 17:00,33.55704,14.84951,36.69581558,9.66704,1.64951,9.806760199,23.89,13.2,27.29417703
05/03/2020 17:30,36.90523,18.00408,41.06267037,9.46523,1.66408,9.610397557,27.44,16.34,31.93664353
05/03/2020 18:00,39.53982,20.23183,44.4153612,9.39982,1.67183,9.547336361,30.14,18.56,35.39623144
05/03/2020 18:30,41.01052,22.39408,46.72641191,9.39052,1.66408,9.536824845,31.62,20.73,37.8094869
05/03/2020 19:00,42.34137,25.53997,49.4477672,9.40137,1.66997,9.548536939,32.94,23.87,40.679485
05/03/2020 19:30,40.3961,24.28028,47.13148515,9.3961,1.67028,9.543402459,31,22.61,38.36941621
05/03/2020 20:00,39.05967,23.5385,45.60393407,9.37967,1.6585,9.525168322,29.68,21.88,36.87325318
05/03/2020 20:30,38.32827,23.96501,45.20373862,9.39827,1.66501,9.544618237,28.93,22.3,36.52718029
05/03/2020 21:00,39.27866,25.76036,46.97243105,9.38866,1.66036,9.534344861,29.89,24.1,38.39560001
05/03/2020 21:30,35.10393,22.90695,41.91675393,9.39393,1.65695,9.538941458,25.71,21.25,33.35515852
05/03/2020 22:00,32.99494,17.79129,37.48594491,9.38494,1.66129,9.530843786,23.61,16.13,28.59386298
05/03/2020 22:30,27.96261,13.84222,31.20119569,9.40261,1.66222,9.548405633,18.56,12.18,22.19968468
05/03/2020 23:00,30.99835,18.49183,36.09495089,9.38835,1.67183,9.536043796,21.61,16.82,27.38438424
05/03/2020 23:30,29.49548,21.0654,36.24547444,9.39548,1.6554,9.540198823,20.1,19.41,27.94204896
06/03/2020 00:00,31.20773,23.24571,38.91382075,9.38773,1.65571,9.53262032,21.82,21.59,30.69593621
06/03/2020 00:30,32.39711,24.51509,40.62711378,9.38711,1.65509,9.531902069,23.01,22.86,32.43516148
06/03/2020 01:00,31.50083,23.54408,39.3271661,9.39083,1.66408,9.537130089,22.11,21.88,31.10605247
06/03/2020 01:30,31.96021,24.16509,40.06752548,9.39021,1.65509,9.534954995,22.57,22.51,31.87640193
06/03/2020 02:00,31.0661,23.76602,39.11427202,9.3961,1.65602,9.540917013,21.67,22.11,30.95869829
06/03/2020 02:30,31.06083,24.43602,39.5208076,9.39083,1.65602,9.535727048,21.67,22.78,31.44069497
06/03/2020 03:00,31.06362,24.74571,39.71521939,9.39362,1.65571,9.53842085,21.67,23.09,31.6660228
06/03/2020 03:30,30.26804,23.97571,38.61332562,9.38804,1.65571,9.532925608,20.88,22.32,30.5639788
06/03/2020 04:00,28.18781,17.82075,33.3486396,9.37781,1.65075,9.521990126,18.81,16.17,24.80493902
06/03/2020 04:30,29.15664,18.62509,34.5977403,9.40664,1.65509,9.551136006,19.75,16.97,26.0392665
06/03/2020 05:00,21.92145,15.52757,26.86364458,9.39145,1.65757,9.536606913,12.53,13.87,18.69165054
06/03/2020 05:30,21.92238,15.52881,26.86512023,9.39238,1.65881,9.537738342,12.53,13.87,18.69165054
06/03/2020 06:00,22.95207,15.98602,27.9705265,9.39207,1.65602,9.536948208,13.56,14.33,19.72872272
06/03/2020 06:30,26.61548,17.69346,31.96001099,9.39548,1.66346,9.541600683,17.22,16.03,23.52635331
06/03/2020 07:00,32.92455,22.79858,40.04748735,9.39455,1.64858,9.538101788,23.53,21.15,31.6383217
06/03/2020 07:30,33.58695,22.14935,40.23278409,9.40695,1.66935,9.553922635,24.18,20.48,31.68758116
06/03/2020 08:00,34.18524,21.86307,40.57862077,9.42524,1.67307,9.572581276,24.76,20.19,31.94829729
06/03/2020 08:30,32.32801,16.38618,36.24371843,9.50801,1.63618,9.647763427,22.82,14.75,27.17195061
06/03/2020 09:00,32.38133,15.29261,35.81081475,9.56133,1.65261,9.703100081,22.82,13.64,26.58574806
06/03/2020 09:30,34.68475,16.64579,38.47225243,9.52475,1.64579,9.66589299,25.16,15,29.29207401
06/03/2020 10:00,37.96039,19.1423,42.51374905,9.60039,1.6523,9.741539069,28.36,17.49,33.3195093
06/03/2020 10:30,40.0972,21.14579,45.33133444,9.9572,1.64579,10.09229689,30.14,19.5,35.89804451
06/03/2020 11:00,41.28133,22.39176,46.96316772,10.18133,1.64176,10.3128491,31.1,20.75,37.3867958
06/03/2020 11:30,39.88135,21.10471,45.12129056,10.10135,1.62471,10.23117561,29.78,19.48,35.5853734
06/03/2020 12:00,38.28294,19.7644,43.08381369,10.25294,1.6244,10.38082145,28.03,18.14,33.38772978
06/03/2020 12:30,39.72837,20.99145,44.9331098,9.92837,1.64145,10.06314508,29.8,19.35,35.53114831
06/03/2020 13:00,40.34178,21.74285,45.82805625,10.24178,1.62285,10.36955639,30.1,20.12,36.205309
06/03/2020 13:30,40.48112,21.98029,46.06358893,10.09112,1.63029,10.22196402,30.39,20.35,36.5742341
06/03/2020 14:00,39.52623,21.39998,44.94754723,10.11623,1.62998,10.24670407,29.41,19.77,35.43728263
06/03/2020 14:30,39.57893,21.40246,44.99507744,10.16893,1.63246,10.29912923,29.41,19.77,35.43728263
06/03/2020 15:00,38.45821,23.12113,44.87338375,9.63821,1.68113,9.783725777,28.82,21.44,35.92027283
06/03/2020 15:30,38.16,24.21951,45.1970161,9.61,1.64951,9.750537587,28.55,22.57,36.39378244
06/03/2020 16:00,39.39202,24.91137,46.60802071,9.59202,1.65137,9.733132618,29.8,23.26,37.80301046
06/03/2020 16:30,40.3016,25.45509,47.66739525,9.7216,1.65509,9.861482113,30.58,23.8,38.75017935
06/03/2020 17:00,40.56646,22.92416,46.59565204,9.50646,1.65416,9.649301894,31.06,21.27,37.64487349
06/03/2020 17:30,40.12679,21.23028,45.39696096,9.42679,1.67028,9.573620265,30.7,19.56,36.40169776
06/03/2020 18:00,38.39602,19.46904,43.04994623,9.40602,1.66904,9.552952777,28.99,17.8,34.01852584
06/03/2020 18:30,41.76517,21.64393,47.04029263,9.39517,1.64393,9.537909895,32.37,20,38.05018922
06/03/2020 19:00,41.76455,21.65912,47.04673332,9.39455,1.65912,9.539929186,32.37,20,38.05018922
06/03/2020 19:30,40.11331,20.57005,45.07997999,9.39331,1.66005,9.538869889,30.72,18.91,36.0736261
06/03/2020 20:00,40.50928,21.40633,45.81738458,9.38928,1.65633,9.534254454,31.12,19.75,36.85806425
06/03/2020 20:30,39.95641,23.43904,46.32389552,9.39641,1.66904,9.543490735,30.56,21.77,37.52128063
06/03/2020 21:00,38.52145,24.89881,45.86777572,9.39145,1.65881,9.536822517,29.13,23.24,37.26465484
06/03/2020 21:30,34.59052,21.6416,40.80273183,9.39052,1.6616,9.536392422,25.2,19.98,32.15960821
06/03/2020 22:00,34.59207,18.8954,39.41633479,9.39207,1.6554,9.536840569,25.2,17.24,30.53289374
06/03/2020 22:30,35.91517,20.77416,41.49054302,9.39517,1.65416,9.539678435,26.52,19.12,32.69380369
06/03/2020 23:00,33.85928,21.91315,40.33158793,9.38928,1.66315,9.535441618,24.47,20.25,31.76229526
06/03/2020 23:30,31.10796,22.19075,38.21170712,9.39796,1.65075,9.541835658,21.71,20.54,29.88671444
07/03/2020 00:00,31.80711,18.95819,37.02843792,9.38711,1.65819,9.532440833,22.42,17.3,28.31865816
07/03/2020 00:30,32.33928,19.2392,37.62945452,9.38928,1.6492,9.533018387,22.95,17.59,28.91557712
07/03/2020 01:00,31.1661,18.47199,36.22899673,9.3961,1.65199,9.54021835,21.77,16.82,27.51082151
07/03/2020 01:30,29.10083,18.48067,34.47308327,9.39083,1.66067,9.536535688,19.71,16.82,25.91131992
07/03/2020 02:00,30.97804,22.5185,38.29780417,9.38804,1.6585,9.53341058,21.59,20.86,30.0211209
07/03/2020 02:30,30.39424,22.19509,37.63551309,9.39424,1.65509,9.538923843,21,20.54,29.3750166
07/03/2020 03:00,30.39362,22.19974,37.63775488,9.39362,1.65974,9.539121216,21,20.54,29.3750166
07/03/2020 03:30,28.89021,23.57695,37.28963402,9.39021,1.65695,9.535278032,19.5,21.92,29.33830943
07/03/2020 04:00,29.39486,26.03377,39.26595185,9.39486,1.66377,9.541044232,20,24.37,31.52613043
07/03/2020 04:30,30.03835,26.58354,40.11218106,9.38835,1.65354,9.532854255,20.65,24.93,32.37170678
07/03/2020 05:00,29.82044,22.25912,37.21192101,9.40044,1.65912,9.545729483,20.42,20.6,29.00579942
07/03/2020 05:30,29.1768,21.70005,36.36176327,9.3868,1.66005,9.532459297,19.79,20.04,28.16461787
07/03/2020 06:00,29.60207,21.94912,36.85168133,9.39207,1.65912,9.537486989,20.21,20.29,28.63788051
07/03/2020 06:30,30.37145,22.67106,37.89989362,9.39145,1.65106,9.535477556,20.98,21.02,29.69849828
07/03/2020 07:00,31.313,23.0154,38.86145399,9.393,1.6554,9.537756453,21.92,21.36,30.60614317
07/03/2020 07:30,31.52548,22.54191,38.75556213,9.39548,1.66191,9.541330582,22.13,20.88,30.4255041
07/03/2020 08:00,33.20912,21.33633,39.47258072,9.40912,1.65633,9.553793395,23.8,19.68,30.88272009
07/03/2020 08:30,28.25711,14.54509,31.78087331,9.38711,1.65509,9.531902069,18.87,12.89,22.8523303
07/03/2020 09:00,34.7816,18.79904,39.53686385,9.4116,1.66904,9.558447002,25.37,17.13,30.61166118
07/03/2020 09:30,37.34291,23.76323,44.26267081,9.44291,1.65323,9.586538411,27.9,22.11,35.59862497
07/03/2020 10:00,38.17072,24.34106,45.27130512,9.52072,1.65106,9.662820936,28.65,22.69,36.54666332
07/03/2020 10:30,39.17101,24.93199,46.43244717,9.60101,1.65199,9.742097514,29.57,23.28,37.63433672
07/03/2020 11:00,38.52813,24.37416,45.59074991,9.64813,1.65416,9.788904832,28.88,22.72,36.74578615
07/03/2020 11:30,40.12403,25.78486,47.69482979,9.61403,1.64486,9.753724276,30.51,24.14,38.90500867
07/03/2020 12:00,40.68565,26.06943,48.3211889,9.64565,1.65943,9.787352648,31.04,24.41,39.48834891
07/03/2020 12:30,40.70456,22.87083,46.6897855,9.66456,1.64083,9.802858924,31.04,21.23,37.60577748
07/03/2020 13:00,40.25309,21.79664,45.77559142,9.65309,1.65664,9.794212711,30.6,20.14,36.63303973
07/03/2020 13:30,38.35253,20.51393,43.49411318,9.72253,1.64393,9.860532209,28.63,18.87,34.28926654
07/03/2020 14:00,39.27997,21.24889,44.65905697,9.72997,1.64889,9.86869568,29.55,19.6,35.45930766
07/03/2020 14:30,39.77572,21.8437,45.37901642,9.67572,1.6337,9.812672073,30.1,20.21,36.25540098
07/03/2020 15:00,38.75978,21.03982,44.1020926,9.55978,1.64982,9.70109786,29.2,19.39,35.05156345
07/03/2020 15:30,37.01003,19.65083,41.90342993,9.49003,1.64083,9.630835503,27.52,18.01,32.88936758
07/03/2020 16:00,38.30694,20.85059,43.61385967,9.44694,1.67059,9.593515847,28.86,19.18,34.65215722
07/03/2020 16:30,38.7874,21.03393,44.12356071,9.4674,1.64393,9.609067,29.32,19.39,35.15159314
07/03/2020 17:00,38.8339,21.35145,44.31654551,9.5139,1.64145,9.654462767,29.32,19.71,35.32911689
07/03/2020 17:30,36.95964,19.75819,41.90943881,9.49964,1.65819,9.643275077,27.46,18.1,32.88862417
07/03/2020 18:00,39.55176,23.42788,45.96963433,9.39176,1.65788,9.536966079,30.16,21.77,37.19621621
07/03/2020 18:30,40.15618,25.95385,47.81339898,9.38618,1.65385,9.530770945,30.77,24.3,39.2081994
07/03/2020 19:00,37.29052,20.72687,42.66363817,9.39052,1.66687,9.537312067,27.9,19.06,33.78895678
07/03/2020 19:30,36.71114,19.00889,41.34060594,9.39114,1.64889,9.534796733,27.32,17.36,32.36899751
07/03/2020 20:00,38.23424,21.46354,43.84678617,9.39424,1.65354,9.538655026,28.84,19.81,34.98830805
07/03/2020 20:30,37.57246,22.79315,43.94561909,9.38246,1.66315,9.52872623,28.19,21.13,35.23000142
07/03/2020 21:00,37.85463,25.33881,45.55247858,9.38463,1.65881,9.53010655,28.47,23.68,37.03084255
07/03/2020 21:30,36.81021,23.32695,43.57910229,9.39021,1.65695,9.535278032,27.42,21.67,34.94918168
07/03/2020 22:00,35.3899,19.98881,40.64477269,9.3899,1.65881,9.535296148,26,18.33,31.81177298
07/03/2020 22:30,34.20114,19.52385,39.38145117,9.39114,1.65385,9.535655736,24.81,17.87,30.57569296
07/03/2020 23:00,32.07649,21.77028,38.76656165,9.38649,1.67028,9.533940937,22.69,20.1,30.31247433
07/03/2020 23:30,32.67021,23.11974,40.0233057,9.39021,1.65974,9.535763247,23.28,21.46,31.66212248
08/03/2020 00:00,32.41711,23.55757,40.07278534,9.38711,1.65757,9.532333002,23.03,21.9,31.78035399
08/03/2020 00:30,31.75967,23.00098,39.21379501,9.37967,1.66098,9.525600447,22.38,21.34,30.92345388
08/03/2020 01:00,31.03711,22.2616,38.19530117,9.38711,1.6616,9.533034601,21.65,20.6,29.88448594
08/03/2020 01:30,29.54781,21.31416,36.43304122,9.37781,1.65416,9.522581882,20.17,19.66,28.16637179
08/03/2020 02:00,31.01013,23.01881,38.61986246,9.40013,1.65881,9.545370325,21.61,21.36,30.38489263
08/03/2020 02:30,30.73021,23.01385,38.39248753,9.39021,1.65385,9.534739832,21.34,21.36,30.19346287
08/03/2020 03:00,22.30052,15.90788,27.39295235,9.39052,1.65788,9.535744961,12.91,14.25,19.22838007
08/03/2020 03:30,20.43928,14.92075,25.3059864,9.38928,1.65075,9.533286657,11.05,13.27,17.26833518
08/03/2020 04:00,19.97277,14.91579,24.92774223,9.38277,1.64579,9.52601688,10.59,13.27,16.97766179
08/03/2020 04:30,19.98548,14.92571,24.94386157,9.39548,1.65571,9.540252619,10.59,13.27,16.97766179
08/03/2020 05:00,19.97122,14.91734,24.92742789,9.38122,1.64734,9.524758147,10.59,13.27,16.97766179
08/03/2020 05:30,19.98176,13.05664,23.8693649,9.39176,1.65664,9.536750599,10.59,11.4,15.55982326
08/03/2020 06:00,19.98021,10.37036,22.51117852,9.39021,1.66036,9.535871181,10.59,8.71,13.71175408
08/03/2020 06:30,20.58432,12.95168,24.31995569,9.38432,1.65168,9.528562782,11.2,11.3,15.91005971
08/03/2020 07:00,20.96362,15.22005,25.90604728,9.39362,1.66005,9.539175159,11.57,13.56,17.8252209
08/03/2020 07:30,22.81137,16.07819,27.90818509,9.40137,1.65819,9.546483748,13.41,14.42,19.69173685
08/03/2020 08:00,24.5867,16.933,29.85351413,9.4767,1.643,9.618071111,15.11,15.29,21.49642296
08/03/2020 08:30,28.99458,17.76882,34.00612641,9.58458,1.61882,9.720326742,19.41,16.15,25.2501604
08/03/2020 09:00,32.66483,22.41501,39.61595376,9.82483,1.66501,9.964915596,22.84,20.75,30.8581934
08/03/2020 09:30,32.46394,21.65633,39.024403,9.97394,1.65633,10.11053452,22.49,20,30.09651309
08/03/2020 10:00,35.08448,23.29951,42.11636147,9.98448,1.64951,10.11981838,25.1,21.65,33.14713411
08/03/2020 10:30,36.55961,20.69277,42.0094729,9.61961,1.63277,9.757193983,26.94,19.06,33.00071514
