Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/03/2020 11:00,37.27973,20.1454,42.37470248,9.75973,1.6554,9.899125155,27.52,18.49,33.15464523
08/03/2020 11:30,38.07309,20.60835,43.2927739,9.96309,1.63835,10.09689819,28.11,18.97,33.91213647
08/03/2020 12:00,38.66961,21.07858,44.04140407,9.92961,1.64858,10.0655338,28.74,19.43,34.69167768
08/03/2020 12:30,36.32643,19.20432,41.09033248,10.24643,1.63432,10.37594958,26.08,17.57,31.44632411
08/03/2020 13:00,30.49646,14.51347,33.77387872,10.43646,1.62347,10.56197672,20.06,12.89,23.84440605
08/03/2020 13:30,32.17167,15.8651,35.87084817,10.37167,1.6151,10.49667026,21.8,14.25,26.04424121
08/03/2020 14:00,36.43318,19.72812,41.43157399,10.22318,1.62812,10.35201353,26.21,18.1,31.85237982
08/03/2020 14:30,37.8876,20.98277,43.30989345,10.2176,1.63277,10.34723575,27.67,19.35,33.76464719
08/03/2020 15:00,37.30916,20.5868,42.6120846,10.17916,1.6368,10.30991816,27.13,18.95,33.09289048
08/03/2020 15:30,37.53189,20.61005,42.81841809,9.80189,1.66005,9.941469387,27.73,18.95,33.58653599
08/03/2020 16:00,37.90183,20.82805,43.24761709,7.87183,1.28805,7.976514298,30.03,19.54,35.82753829
08/03/2020 16:30,36.23285,20.02071,41.39623471,5.65285,0.88071,5.721045641,30.58,19.14,36.07597539
08/03/2020 17:00,37.88689,21.02117,43.32788966,5.61689,0.90117,5.688722233,32.27,20.12,38.02850641
08/03/2020 17:30,38.163,20.56631,43.3519051,8.153,1.42631,8.276821202,30.01,19.14,35.59409642
08/03/2020 18:00,36.72169,21.08834,42.34619936,9.36169,1.67834,9.510944475,27.36,19.41,33.54575532
08/03/2020 18:30,38.2668,24.08501,45.2154364,9.3868,1.66501,9.533324317,28.88,22.42,36.56105578
08/03/2020 19:00,39.75773,25.01664,46.97349648,9.38773,1.65664,9.532781894,30.37,23.36,38.31483394
08/03/2020 19:30,39.76765,25.2409,47.10168807,9.39765,1.6709,9.545037052,30.37,23.57,38.44322827
08/03/2020 20:00,39.04742,24.84377,46.28081586,9.38742,1.66377,9.533718313,29.66,23.18,37.64343236
08/03/2020 20:30,36.16083,22.85656,42.77882609,9.39083,1.66656,9.537563123,26.77,21.19,34.14160219
08/03/2020 21:00,37.36246,24.43943,44.64570703,9.38246,1.65943,9.528077643,27.98,22.78,36.08058758
08/03/2020 21:30,34.28331,22.61509,41.07052033,9.39331,1.65509,9.538007951,24.89,20.96,32.53972495
08/03/2020 22:00,33.73556,20.6454,39.55149238,9.38556,1.6554,9.530429459,24.35,18.99,30.8794851
08/03/2020 22:30,31.21114,18.31781,36.18946564,9.39114,1.62781,9.531173899,21.82,16.69,27.47123041
08/03/2020 23:00,31.99587,19.57842,37.51066817,9.38587,1.66842,9.533004823,22.61,17.91,28.84406698
08/03/2020 23:30,26.4168,17.63804,31.76393832,9.3868,1.63804,9.528650969,17.03,16,23.36709011
09/03/2020 00:00,30.36556,22.44162,37.75835725,9.38556,1.58162,9.517891486,20.98,20.86,29.58546941
09/03/2020 00:30,28.13207,19.89385,34.45545864,9.39207,1.65385,9.536571643,18.74,18.24,26.15119883
09/03/2020 01:00,31.35455,23.61075,39.25016333,9.39455,1.65075,9.538477094,21.96,21.96,31.05612983
09/03/2020 01:30,31.35083,23.62067,39.25316029,9.39083,1.66067,9.536535688,21.96,21.96,31.05612983
09/03/2020 02:00,30.24401,21.67943,37.21152813,9.38401,1.65943,9.529603958,20.86,20.02,28.912627
09/03/2020 02:30,30.24029,21.94664,37.36482499,9.38029,1.65664,9.52545519,20.86,20.29,29.10023539
09/03/2020 03:00,28.51331,21.3823,35.64002806,9.39331,1.6523,9.537524209,19.12,19.73,27.47448453
09/03/2020 03:30,28.03424,21.39408,35.26507155,9.39424,1.66408,9.540487798,18.64,19.73,27.14263252
09/03/2020 04:00,29.55649,22.92013,37.40211839,9.38649,1.65013,9.530431445,20.17,21.27,29.31282654
09/03/2020 04:30,29.56269,22.51354,37.15928045,9.39269,1.65354,9.537128497,20.17,20.86,29.01669347
09/03/2020 05:00,29.55773,22.51013,37.15326843,9.38773,1.65013,9.53165272,20.17,20.86,29.01669347
09/03/2020 05:30,30.03928,22.52408,37.54587225,9.38928,1.66408,9.53560387,20.65,20.86,29.3523781
09/03/2020 06:00,29.46959,21.3716,36.40332432,9.38959,1.6616,9.535476649,20.08,19.71,28.13699522
09/03/2020 06:30,28.2768,19.67734,34.44960272,9.3868,1.64734,9.530254106,18.89,18.03,26.11346396
09/03/2020 07:00,30.78649,21.15819,37.35608345,9.38649,1.65819,9.531830286,21.4,19.5,28.95185659
09/03/2020 07:30,32.644,19.30486,37.925036,9.424,1.64486,9.56646959,23.22,17.66,29.17265843
09/03/2020 08:00,35.91552,19.69982,40.96348966,9.54552,1.64982,9.687045891,26.37,18.05,31.95589773
09/03/2020 08:30,35.80759,22.48385,42.28128442,9.63759,1.65385,9.778464135,26.17,20.83,33.447837
09/03/2020 09:00,35.73228,22.97168,42.47933516,9.79228,1.65168,9.930598895,25.94,21.32,33.57716486
09/03/2020 09:30,37.10398,23.97137,44.17388269,9.81398,1.65137,9.951945856,27.29,22.32,35.25516274
09/03/2020 10:00,37.72097,23.97261,44.69404443,9.76097,1.65261,9.899881573,27.96,22.32,35.77630501
09/03/2020 10:30,37.15367,23.20067,43.80258306,9.81367,1.66067,9.953187616,27.34,21.54,34.80585008
09/03/2020 11:00,37.13569,21.38184,42.85140084,9.79569,1.63184,9.930681969,27.34,19.75,33.72740874
09/03/2020 11:30,32.97297,15.76672,36.54868274,9.82297,1.64672,9.960041485,23.15,14.12,27.11635853
09/03/2020 12:00,34.83714,17.28354,38.88890688,9.88714,1.65354,10.02445669,24.95,15.63,29.44145717
09/03/2020 12:30,35.87384,18.07385,40.16959609,9.75384,1.65385,9.893058909,26.12,16.42,30.85240347
09/03/2020 13:00,36.67247,18.07168,40.88344009,9.65247,1.65168,9.792763855,27.02,16.42,31.61798223
09/03/2020 13:30,38.19906,19.66354,42.96304214,9.64906,1.65354,9.789716718,28.55,18.01,33.75592689
09/03/2020 14:00,31.66915,14.16633,34.69322653,9.59915,1.65633,9.741001478,22.07,12.51,25.36897712
09/03/2020 14:30,31.6552,14.17253,34.68302602,9.5852,1.66253,9.728312548,22.07,12.51,25.36897712
09/03/2020 15:00,33.35048,15.78796,36.89870184,9.55048,1.64796,9.691617016,23.8,14.14,27.68356191
09/03/2020 15:30,32.55599,15.30517,35.97416731,9.52599,1.64517,9.667009352,23.03,13.66,26.77641686
09/03/2020 16:00,36.1436,18.03044,40.39129346,9.4736,1.65044,9.616290821,26.67,16.38,31.29845523
09/03/2020 16:30,39.9326,20.87741,45.06083434,9.4426,1.67741,9.590432684,30.49,19.2,36.03165414
09/03/2020 17:00,37.48067,18.20245,41.66689105,9.41067,1.67245,9.558127372,28.07,16.53,32.5755399
09/03/2020 17:30,35.47145,16.16997,38.98322325,9.39145,1.66997,9.538769989,26.08,14.5,29.83984584
09/03/2020 18:00,39.96804,19.88656,44.64212685,9.38804,1.66656,9.534816059,30.58,18.22,35.59641555
09/03/2020 18:30,41.26083,20.59842,46.11671062,9.39083,1.66842,9.537888308,31.87,18.93,37.06806982
09/03/2020 19:00,42.67866,21.83687,47.9407646,9.38866,1.66687,9.535480701,33.29,20.17,38.92368174
09/03/2020 19:30,41.19649,21.21462,46.33800697,9.38649,1.67462,9.534702233,31.81,19.54,37.33212692
09/03/2020 20:00,39.86734,22.66253,45.85842414,9.39734,1.66253,9.543270146,30.47,21,37.0056874
09/03/2020 20:30,9.38453,1.66646,9.531342626,9.38153,1.66346,9.527864625,0.003,0.003,0.004242641
09/03/2020 21:00,38.92998,21.48478,44.46503249,9.37998,1.65478,9.524826594,29.55,19.83,35.58695548
09/03/2020 21:30,30.06269,14.52121,33.38608797,9.39269,1.67121,9.54020798,20.67,12.85,24.33868115
09/03/2020 22:00,28.94432,15.42943,32.80001479,9.38432,1.65943,9.529909222,19.56,13.77,23.9208382
09/03/2020 22:30,34.11052,23.42447,41.37914172,9.39052,1.65447,9.535152692,24.72,21.77,32.93950971
09/03/2020 23:00,34.76765,21.99826,41.14259264,9.39765,1.68826,9.548091294,25.37,20.31,32.49819995
09/03/2020 23:30,33.52711,24.31532,41.41620325,9.38711,1.66532,9.533683698,24.14,22.65,33.1022975
10/03/2020 00:00,29.75649,21.85238,36.91849413,9.38649,1.64238,9.529092642,20.37,20.21,28.69461622
10/03/2020 00:30,30.79083,23.09757,38.49120616,9.39083,1.65757,9.53599635,21.4,21.44,30.29246771
10/03/2020 01:00,29.92742,22.29284,37.31784001,9.38742,1.66284,9.533556059,20.54,20.63,29.11165574
10/03/2020 01:30,30.28649,22.84695,37.93750915,9.38649,1.65695,9.531614649,20.9,21.19,29.76283085
10/03/2020 02:00,31.35207,24.39912,39.72743825,9.39207,1.65912,9.537486989,21.96,22.74,31.61248488
10/03/2020 02:30,31.34711,23.01974,38.89151238,9.38711,1.65974,9.532710581,21.96,21.36,30.63480374
10/03/2020 03:00,31.12021,20.26517,37.13683597,9.39021,1.64517,9.533238074,21.73,18.62,28.61638167
10/03/2020 03:30,28.44618,20.64338,35.14732272,9.38618,1.67338,9.534179336,19.06,18.97,26.89134619
10/03/2020 04:00,28.44897,21.69075,35.77474709,9.38897,1.65075,9.53298134,19.06,20.04,27.65655799
10/03/2020 04:30,30.67556,23.94594,38.91526723,9.38556,1.66594,9.532265869,21.29,22.28,30.81659456
10/03/2020 05:00,30.90556,23.92145,39.08182965,9.38556,1.64145,9.5280163,21.52,22.28,30.97593905
10/03/2020 05:30,28.41269,21.49098,35.62503578,9.39269,1.66098,9.538421253,19.02,19.83,27.47706862
10/03/2020 06:00,26.49649,19.95099,33.16784564,9.38649,1.62099,9.525429287,17.11,18.33,25.07470837
10/03/2020 06:30,33.17269,23.24059,40.50373298,9.39269,1.67059,9.540099391,23.78,21.57,32.10534691
10/03/2020 07:00,34.37835,24.47354,42.19982356,9.38835,1.65354,9.532854255,24.99,22.82,33.84157945
10/03/2020 07:30,36.47525,23.99757,43.6615074,9.38525,1.65757,9.530501344,27.09,22.34,35.11329805
10/03/2020 08:00,37.57137,21.3871,43.23211642,9.40137,1.6771,9.549786505,28.17,19.71,34.3807068
10/03/2020 08:30,38.4847,23.27532,44.9756896,9.4147,1.66532,9.560850736,29.07,21.61,36.22232737
10/03/2020 09:00,38.23175,25.21005,45.79534178,9.43175,1.66005,9.576725644,28.8,23.55,37.20272167
10/03/2020 09:30,39.84856,25.20726,47.15202743,9.47856,1.65726,9.622349525,30.37,23.55,38.43096928
10/03/2020 10:00,39.8777,22.33765,45.70778451,9.5077,1.64765,9.649409817,30.37,20.69,36.74796593
10/03/2020 10:30,40.679,22.99432,46.72814776,9.579,1.63432,9.717419558,31.1,21.36,37.72876356
10/03/2020 11:00,37.01884,19.62106,41.89726137,9.59884,1.65106,9.739801254,27.42,17.97,32.7837963
10/03/2020 11:30,32.26651,15.09035,35.62086931,9.61651,1.70035,9.765677381,22.65,13.39,26.31187185
10/03/2020 12:00,33.2434,15.99858,36.89279341,9.6534,1.64858,9.793158202,23.59,14.35,27.61178372
10/03/2020 12:30,35.5496,18.43137,40.0435945,9.6596,1.65137,9.799739539,25.89,16.78,30.85223655
10/03/2020 13:00,33.73372,16.08176,37.37093616,9.61372,1.64176,9.752896397,24.12,14.44,28.11206147
10/03/2020 13:30,32.9903,15.57982,36.48411552,9.6503,1.64982,9.790311339,23.34,13.93,27.18088483
10/03/2020 14:00,31.6879,17.79191,36.34109338,9.6379,1.66191,9.780136055,22.05,16.13,27.3199451
10/03/2020 14:30,31.64419,18.38734,36.59848403,9.59419,1.64734,9.734588375,22.05,16.74,27.68447399
10/03/2020 15:00,33.50637,19.92238,38.98176568,9.55637,1.64238,9.696474599,23.95,18.28,30.12907068
10/03/2020 15:30,35.33785,19.11734,40.17756005,9.52785,1.64734,9.66921169,25.81,17.47,31.16660071
10/03/2020 16:00,32.12995,15.28579,35.58074006,9.49995,1.64579,9.641456048,22.63,13.64,26.4228405
10/03/2020 16:30,32.73126,15.50013,36.21587237,9.53126,1.65013,9.67304741,23.2,13.85,27.01966876
10/03/2020 17:00,35.58445,18.40889,40.06420239,9.48445,1.64889,9.626714395,26.1,16.76,31.01785937
10/03/2020 17:30,36.58656,19.03183,41.24059803,9.41656,1.67183,9.563818159,27.17,17.36,32.24249525
10/03/2020 18:00,38.8199,21.44881,44.35128055,9.3899,1.65881,9.535296148,29.43,19.79,35.46503912
10/03/2020 18:30,39.85804,21.90695,45.48162058,9.38804,1.65695,9.533141053,30.47,20.25,36.58528939
10/03/2020 19:00,36.9799,18.15749,41.19717766,9.3899,1.66749,9.536809997,27.59,16.49,32.14231168
10/03/2020 19:30,39.29742,21.3747,44.73438296,9.38742,1.6647,9.533880655,29.91,19.71,35.82027638
10/03/2020 20:00,36.40339,18.7454,40.94626753,9.38339,1.6554,9.528292452,27.02,17.09,31.97105722
10/03/2020 20:30,37.27703,22.90555,43.75204208,9.39703,1.67555,9.545241779,27.88,21.23,35.04293509
10/03/2020 21:00,35.74998,24.0785,43.10261282,9.37998,1.6585,9.525473587,26.37,22.42,34.61261764
10/03/2020 21:30,34.58742,22.60253,41.317841,9.38742,1.66253,9.533501993,25.2,20.94,32.76467
10/03/2020 22:00,31.74649,18.34819,36.66736565,9.38649,1.65819,9.531830286,22.36,16.69,27.9020734
10/03/2020 22:30,31.95928,22.1047,38.85889011,9.38928,1.6647,9.535712087,22.57,20.44,30.44993432
10/03/2020 23:00,30.59649,18.71765,35.86775184,9.38649,1.64765,9.530002363,21.21,17.07,27.22588842
10/03/2020 23:30,26.57207,17.65943,31.90502111,9.39207,1.65943,9.53754092,17.18,16,23.47663519
11/03/2020 00:00,23.17339,16.3451,28.35786131,9.38339,1.6151,9.521373635,13.79,14.73,20.17763614
11/03/2020 00:30,22.54556,16.03129,27.66413806,9.38556,1.66129,9.531454295,13.16,14.37,19.48544328
11/03/2020 01:00,22.54835,16.02912,27.66515454,9.38835,1.65912,9.533823729,13.16,14.37,19.48544328
11/03/2020 01:30,24.87114,18.60075,31.05739051,9.39114,1.65075,9.535118566,15.48,16.95,22.95501906
11/03/2020 02:00,21.68525,15.17354,26.4667033,9.38525,1.65354,9.529801262,12.3,13.52,18.2778664
11/03/2020 02:30,21.28083,14.0654,25.50900238,9.39083,1.6554,9.535619395,11.89,12.41,17.18662852
11/03/2020 03:00,22.74238,16.65819,28.19062153,9.39238,1.65819,9.537630531,13.35,15,20.08040089
11/03/2020 03:30,24.05246,18.65951,30.44171719,9.38246,1.64951,9.526354964,14.67,17.01,22.46216819
11/03/2020 04:00,26.81835,21.80036,34.56124409,9.38835,1.66036,9.534039598,17.43,20.14,26.63502393
11/03/2020 04:30,27.72021,22.93951,35.98098333,9.39021,1.64951,9.533987995,18.33,21.29,28.09364697
11/03/2020 05:00,27.41928,22.54641,35.49869744,9.38928,1.64641,9.532536116,18.03,20.9,27.60237127
11/03/2020 05:30,28.02618,22.88602,36.1833757,9.38618,1.65602,9.53114774,18.64,21.23,28.25176986
11/03/2020 06:00,27.04029,20.8868,34.16775816,9.38029,1.6368,9.522024718,17.66,19.25,26.12351623
11/03/2020 06:30,29.23711,22.38184,36.82058341,9.38711,1.63184,9.527892523,19.85,20.75,28.7155881
11/03/2020 07:00,30.43424,20.6285,36.76653338,9.39424,1.6585,9.5395161,21.04,18.97,28.32918107
11/03/2020 07:30,32.53989,22.98393,39.83849243,9.42989,1.64393,9.572112163,23.11,21.34,31.45580551
11/03/2020 08:00,33.92966,22.14501,40.51695072,9.41966,1.66501,9.565680991,24.51,20.48,31.94010801
11/03/2020 08:30,35.68097,22.56284,42.21626901,9.45097,1.66284,9.596138328,26.23,20.9,33.53837951
11/03/2020 09:00,28.55752,12.83866,31.31075118,9.60752,1.63866,9.74626324,18.95,11.2,22.01232609
11/03/2020 09:30,28.85293,13.43013,31.8254609,9.67293,1.65013,9.812670574,19.18,11.78,22.50868277
11/03/2020 10:00,29.50291,15.60951,33.3778145,9.75291,1.64951,9.891417326,19.75,13.96,24.18561763
11/03/2020 10:30,29.4414,14.61827,32.87080546,9.9014,1.64827,10.0376549,19.54,12.97,23.45277169
11/03/2020 11:00,29.67638,15.03626,33.2682528,10.13638,1.62626,10.26600804,19.54,13.41,23.69893879
11/03/2020 11:30,29.21379,13.31758,32.10612813,10.26379,1.61758,10.39047401,18.95,11.7,22.27088907
11/03/2020 12:00,28.87143,13.32471,31.7979145,10.40143,1.62471,10.52755568,18.47,11.7,21.86391776
11/03/2020 12:30,29.16216,13.33153,32.06495389,10.27216,1.63153,10.40092117,18.89,11.7,22.21985824
11/03/2020 13:00,29.76225,13.82393,32.81604129,9.91225,1.64393,10.04764678,19.85,12.18,23.28894373
11/03/2020 13:30,29.81805,14.25679,33.05105395,9.96805,1.67679,10.10809802,19.85,12.58,23.50061489
11/03/2020 14:00,30.35954,14.59548,33.68574929,9.89954,1.64548,10.03536231,20.46,12.95,24.21392368
11/03/2020 14:30,31.71275,15.59804,35.34115681,10.08275,1.63804,10.21494115,21.63,13.96,25.74370797
11/03/2020 15:00,34.81399,18.77021,39.55167105,9.77399,1.64021,9.910659381,25.04,17.13,30.33872937
11/03/2020 15:30,38.01976,21.37548,43.61666305,9.63976,1.64548,9.779191034,28.38,19.73,34.56439353
11/03/2020 16:00,34.32069,19.91184,39.67859794,9.64069,1.63184,9.777822123,24.68,18.28,30.71255118
11/03/2020 16:30,38.31111,21.08509,43.73010599,9.51111,1.65509,9.654042487,28.8,19.43,34.74140037
11/03/2020 17:00,38.8574,21.08323,44.20859783,9.4674,1.65323,9.610662422,29.39,19.43,35.23204507
11/03/2020 17:30,37.42935,19.42175,42.16824178,9.41935,1.68175,9.568303794,28.01,17.74,33.15520623
11/03/2020 18:00,37.81269,21.10586,43.30423595,9.39269,1.67586,9.541023644,28.42,19.43,34.42704315
11/03/2020 18:30,36.38618,17.74416,40.48220979,9.38618,1.65416,9.530824744,27,16.09,31.43068723
11/03/2020 19:00,40.56928,21.2847,45.81380724,9.38928,1.6647,9.535712087,31.18,19.62,36.83933767
11/03/2020 19:30,43.41804,23.87594,49.54984065,9.38804,1.66594,9.534707711,34.03,22.21,40.63649837
11/03/2020 20:00,42.93153,24.11106,49.23880058,9.38153,1.65106,9.525707547,33.55,22.46,40.37392847
11/03/2020 20:30,41.98013,24.11664,48.41429169,9.40013,1.65664,9.544993458,32.58,22.46,39.57155544
11/03/2020 21:00,32.13099,18.39431,37.02365674,9.37099,1.67431,9.519389033,22.76,16.72,28.24138807
11/03/2020 21:30,35.87145,22.0285,42.09531729,9.39145,1.6585,9.536768601,26.48,20.37,33.40849144
11/03/2020 22:00,38.47742,27.16982,47.10319489,9.38742,1.64982,9.531293736,29.09,25.52,38.69752576
11/03/2020 22:30,36.86897,25.97601,45.10071002,9.38897,1.69601,9.540922785,27.48,24.28,36.66972593
11/03/2020 23:00,36.1137,26.32672,44.69111224,9.3837,1.64672,9.527093599,26.73,24.68,36.38124929
11/03/2020 23:30,32.18773,23.6709,39.95449248,9.38773,1.6709,9.535270388,22.8,22,31.68343416
12/03/2020 00:00,31.01866,22.96905,38.59707924,9.38866,1.62905,9.528942255,21.63,21.34,30.38507035
12/03/2020 00:30,32.53959,22.97835,39.83502838,9.38959,1.63835,9.531452727,23.15,21.34,31.48520446
12/03/2020 01:00,33.3399,25.35943,41.88853807,9.3899,1.65943,9.535404026,23.95,23.7,33.69410186
12/03/2020 01:30,33.66773,26.09548,42.59683227,9.38773,1.64548,9.530848807,24.28,24.45,34.45752313
12/03/2020 02:00,33.0837,25.62354,41.84611102,9.3837,1.65354,9.528274777,23.7,23.97,33.70832093
12/03/2020 02:30,33.08649,25.13439,41.55061228,9.38649,1.66439,9.532910814,23.7,23.47,33.35462337
12/03/2020 03:00,31.81641,23.44028,39.51873824,9.39641,1.67028,9.543707674,22.42,21.77,31.2504288
12/03/2020 03:30,28.44029,22.35238,36.17290404,9.38029,1.64238,9.522985485,19.06,20.71,28.14582918
12/03/2020 04:00,26.17021,19.48129,32.62515213,9.39021,1.66129,9.536033154,16.78,17.82,24.47694425
12/03/2020 04:30,29.81362,23.1092,37.72117525,9.39362,1.6492,9.537292978,20.42,21.46,29.62276152
12/03/2020 05:00,30.13401,23.86788,38.44130922,9.38401,1.65788,9.529334173,20.75,22.21,30.39484496
12/03/2020 05:30,32.22959,25.54726,41.1267427,9.38959,1.65726,9.534721342,22.84,23.89,33.05144021
12/03/2020 06:00,29.72083,22.77982,37.44660112,9.39083,1.64982,9.534652281,20.33,21.13,29.32210429
12/03/2020 06:30,32.60091,22.76897,39.76487555,9.38091,1.63897,9.52300872,23.22,21.13,31.39498845
12/03/2020 07:00,36.28168,25.84687,44.54684043,9.40168,1.66687,9.548300499,26.88,24.18,36.15531496
12/03/2020 07:30,38.68959,25.03013,46.08027541,9.38959,1.65013,9.53348464,29.3,23.38,37.48485561
12/03/2020 08:00,40.11793,27.72222,48.7644316,9.51793,1.66222,9.661985656,30.6,26.06,40.19307901
12/03/2020 08:30,37.54949,24.98377,45.10158492,9.47949,1.66377,9.624388878,28.07,23.32,36.49311305
12/03/2020 09:00,38.22016,24.96858,45.65315562,9.90016,1.64858,10.03648265,28.32,23.32,36.68575745
12/03/2020 09:30,39.96748,26.223,47.80214625,9.76748,1.643,9.904701639,30.2,24.58,38.9386235
12/03/2020 10:00,39.00319,24.94269,46.29672358,9.87319,1.64269,10.00891159,29.13,23.3,37.30210316
12/03/2020 10:30,40.78246,27.07223,48.95012442,10.31246,1.62223,10.43927495,30.47,25.45,39.70042065
12/03/2020 11:00,37.03823,23.2344,43.72262372,10.17823,1.6244,10.30703843,26.86,21.61,34.47392783
12/03/2020 11:30,35.63672,21.35238,41.54395195,10.32672,1.64238,10.45650793,25.31,19.71,32.07927992
12/03/2020 12:00,33.04528,15.74827,36.60599047,9.57528,1.64827,9.716109359,23.47,14.1,27.37975347
12/03/2020 12:30,35.644,17.58889,39.74750039,9.734,1.64889,9.872669053,25.91,15.94,30.4205802
12/03/2020 13:00,36.20694,18.09804,40.47816147,10.06694,1.63804,10.19933606,26.14,16.46,30.89063288
12/03/2020 13:30,42.14183,23.30618,48.15715795,10.04183,1.63618,10.17425352,32.1,21.67,38.72981926
12/03/2020 14:00,40.76154,22.59246,46.60388816,10.27154,1.63246,10.40045478,30.49,20.96,36.99948243
12/03/2020 14:30,40.75596,23.04564,46.82039938,10.26596,1.62564,10.39387513,30.49,21.42,37.26199807
12/03/2020 15:00,39.78882,22.42835,45.67473132,9.98882,1.63835,10.12228807,29.8,20.79,36.33543862
12/03/2020 15:30,40.4382,23.06362,46.55296539,9.9882,1.64362,10.12253061,30.45,21.42,37.22927477
12/03/2020 16:00,41.01382,23.06734,47.05566497,9.83382,1.64734,9.970844742,31.18,21.42,37.82867695
12/03/2020 16:30,41.41846,23.07478,47.41238552,9.56846,1.65478,9.710495539,31.85,21.42,38.38279432
12/03/2020 17:00,37.90491,20.11315,42.91061646,9.50491,1.66315,9.649320289,28.4,18.45,33.86683481
12/03/2020 17:30,34.12414,15.66253,37.54692766,9.48414,1.66253,9.628754724,24.64,14,28.33954128
12/03/2020 18:00,41.92881,22.56563,47.61546771,9.40881,1.66563,9.555104861,32.52,20.9,38.65695798
12/03/2020 18:30,39.55238,20.03377,44.33669704,9.39238,1.66377,9.538602239,30.16,18.37,35.31405528
12/03/2020 19:00,38.77184,18.71439,43.05210761,9.38184,1.66439,9.528332271,29.39,17.05,33.97756024
12/03/2020 19:30,42.94083,22.6478,48.5472731,9.39083,1.6678,9.537779874,33.55,20.98,39.56972201
12/03/2020 20:00,42.94207,23.25563,48.83488203,9.39207,1.66563,9.538621608,33.55,21.59,39.89649859
12/03/2020 20:30,41.98804,23.25656,47.99857379,9.38804,1.66656,9.534816059,32.6,21.59,39.10099871
12/03/2020 21:00,34.72052,17.88788,39.05753141,9.39052,1.65788,9.535744961,25.33,16.23,30.08358024
12/03/2020 21:30,35.45021,22.7671,42.13143994,9.39021,1.6771,9.538800148,26.06,21.09,33.52479232
12/03/2020 22:00,33.80269,22.19183,40.4363595,9.39269,1.67183,9.540316608,24.41,20.52,31.8891596
12/03/2020 22:30,35.0068,24.24571,42.58321852,9.3868,1.65571,9.531704456,25.62,22.59,34.15688071
12/03/2020 23:00,34.24114,21.60765,40.48884052,9.39114,1.64765,9.534582373,24.85,19.96,31.87356428
12/03/2020 23:30,33.73649,25.3334,42.1892393,9.38649,1.5934,9.520772977,24.35,23.74,34.00750064
13/03/2020 00:00,33.05238,24.80533,41.32510399,9.39238,1.62533,9.531972496,23.66,23.18,33.12262067
13/03/2020 00:30,33.04866,24.87229,41.36235895,9.38866,1.69229,9.53995713,23.66,23.18,33.12262067
13/03/2020 01:00,33.04618,22.3792,39.91088329,9.38618,1.6492,9.529965143,23.66,20.73,31.45677193
13/03/2020 01:30,31.603,20.98168,37.93389651,9.393,1.65168,9.537111503,22.21,19.33,29.44372599
13/03/2020 02:00,31.82866,23.95137,39.83380125,9.38866,1.65137,9.532783406,22.44,22.3,31.63611228
13/03/2020 02:30,32.31207,24.97137,40.83673821,9.39207,1.65137,9.53614187,22.92,23.32,32.69784091
13/03/2020 03:00,32.10463,24.97137,40.67279911,9.38463,1.65137,9.52881436,22.72,23.32,32.55796062
13/03/2020 03:30,31.01401,24.38517,39.45257067,9.38401,1.64517,9.527131153,21.63,22.74,31.38414409
13/03/2020 04:00,31.02207,20.76005,37.32758368,9.39207,1.66005,9.537648813,21.63,19.1,28.85596819
13/03/2020 04:30,26.88145,19.82005,33.39830439,9.39145,1.66005,9.537038277,17.49,18.16,25.21280825
13/03/2020 05:00,28.18781,21.41796,35.40171808,9.37781,1.64796,9.521506843,18.81,19.77,27.288624
13/03/2020 05:30,30.75734,23.31315,38.59426028,9.39734,1.66315,9.543378175,21.36,21.65,30.41335397
13/03/2020 06:00,31.8968,23.85749,39.83196806,9.3868,1.66749,9.533757766,22.51,22.19,31.60848304
13/03/2020 06:30,34.18021,25.213,42.47331073,9.39021,1.643,9.532863832,24.79,23.57,34.2065637
13/03/2020 07:00,34.99672,25.23501,43.14598638,9.39672,1.66501,9.543092007,25.6,23.57,34.79805885
13/03/2020 07:30,36.61276,24.2716,43.92726672,9.42276,1.6616,9.568140915,27.19,22.61,35.36252536
13/03/2020 08:00,37.85949,25.93261,45.88944589,9.47949,1.65261,9.622465925,28.38,24.28,37.34893305
13/03/2020 08:30,39.07056,23.94548,45.8246077,9.54056,1.64548,9.68141981,29.53,22.3,37.00420111
13/03/2020 09:00,39.38149,22.77486,45.49281265,9.85149,1.64486,9.987863617,29.53,21.13,36.31112502
13/03/2020 09:30,32.29683,15.74486,35.93029146,9.57683,1.64486,9.717059085,22.72,14.1,26.73964098
13/03/2020 10:00,27.52378,12.05277,30.04709188,9.99378,1.63277,10.12628148,17.53,10.42,20.3930699
13/03/2020 10:30,27.23301,12.04657,29.77846004,10.28301,1.62657,10.4108609,16.95,10.42,19.89670576
13/03/2020 11:00,27.47668,12.04471,30.00071637,10.17668,1.62471,10.30555668,17.3,10.42,20.19570251
13/03/2020 11:30,27.48164,12.60789,30.23573097,10.18164,1.61789,10.30938219,17.3,10.99,20.49561173
13/03/2020 12:00,27.40662,15.29215,31.38427427,10.10662,1.63215,10.23756228,17.3,13.66,22.04281289
13/03/2020 12:30,27.55402,16.12828,31.92718957,10.58402,1.60828,10.70551465,16.97,14.52,22.33408382
13/03/2020 13:00,28.15038,15.30211,32.04057529,3.13038,0.24211,3.139728682,25.02,15.06,29.20280808
13/03/2020 13:30,28.05769,13.61455,31.18637427,0.55769,-0.21545,0.597860217,27.5,13.83,30.78179494
13/03/2020 14:00,27.62184,13.45321,30.72384911,0.70184,-0.12679,0.713200596,26.92,13.58,30.15133165
13/03/2020 14:30,26.53472,12.79862,29.46007535,3.44472,0.55862,3.489720932,23.09,12.24,26.13361246
13/03/2020 15:00,26.30787,12.46864,29.11307279,4.17787,0.78864,4.251652712,22.13,11.68,25.02317526
13/03/2020 15:30,26.47088,12.43795,29.24739455,3.92088,0.75795,3.993468189,22.55,11.68,25.39537163
13/03/2020 16:00,26.70307,12.49561,29.48209994,4.15307,0.81561,4.23240004,22.55,11.68,25.39537163
13/03/2020 16:30,27.2006,12.50646,29.93800565,4.1106,0.82646,4.192859226,23.09,11.68,25.87606036
13/03/2020 17:00,27.23594,12.51173,29.97231748,4.14594,0.83173,4.228545054,23.09,11.68,25.87606036
13/03/2020 17:30,28.33171,12.82389,31.09884156,4.32171,0.87389,4.409179182,24.01,11.95,26.81944444
13/03/2020 18:00,28.85913,13.18132,31.72690627,4.40913,0.92132,4.504359877,24.45,12.26,27.35160142
13/03/2020 18:30,29.4203,13.77446,32.48522434,3.7603,0.76446,3.83721972,25.66,13.01,28.76970108
13/03/2020 19:00,31.32689,14.96998,34.71994151,3.44689,0.69998,3.517246462,27.88,14.27,31.31975894
13/03/2020 19:30,30.32155,13.78901,33.30965613,4.03155,0.85901,4.122049682,26.29,12.93,29.29759376
13/03/2020 20:00,29.15099,12.08822,31.55796699,4.41099,0.91822,4.505547775,24.74,11.17,27.14473245
13/03/2020 20:30,29.67047,14.60179,33.06885334,4.32047,0.90179,4.413579752,25.35,13.7,28.81514359
13/03/2020 21:00,27.67579,13.44822,30.77017994,4.43579,0.91822,4.529830117,23.24,12.53,26.40262298
13/03/2020 21:30,27.2584,15.77947,31.49622269,4.2284,0.87947,4.318892687,23.03,14.9,27.4297448
13/03/2020 22:00,27.11256,16.43838,31.70664357,4.33256,0.89838,4.424721774,22.78,15.54,27.57571395
13/03/2020 22:30,25.84011,17.24426,31.06566896,4.52011,0.94426,4.617685715,21.32,16.3,26.8371459
13/03/2020 23:00,24.97254,17.70675,30.61301602,4.41254,0.90675,4.50474248,20.56,16.8,26.55096232
13/03/2020 23:30,23.45982,16.14667,28.47943304,4.43982,0.91667,4.533462862,19.02,15.23,24.36623278
14/03/2020 00:00,22.03317,12.12272,25.14798044,4.37317,0.90272,4.465368881,17.66,11.22,20.92281052
14/03/2020 00:30,19.83937,10.41342,22.4062473,4.37937,0.89342,4.469572786,15.46,9.52,18.15604583
14/03/2020 01:00,19.72405,10.19102,22.20123954,4.26405,0.88102,4.354115139,15.46,9.31,18.04681966
14/03/2020 01:30,21.95371,12.34652,25.18733688,4.38371,0.89652,4.474445382,17.57,11.45,20.97158554
14/03/2020 02:00,20.61707,13.01497,24.38140725,4.27707,0.89497,4.369702402,16.34,12.12,20.34428667
14/03/2020 02:30,20.67039,13.84652,24.87953253,4.33039,0.89652,4.42221954,16.34,12.95,20.84941486
14/03/2020 03:00,20.85174,14.45682,25.37310989,4.51174,0.93682,4.607974559,16.34,13.52,21.20815881
14/03/2020 03:30,20.6273,15.87823,26.03082199,4.2873,0.87823,4.376325996,16.34,15,22.18097383
14/03/2020 04:00,20.31767,16.78055,26.35136756,4.35767,0.90055,4.449750345,15.96,15.88,22.51435098
14/03/2020 04:30,20.19818,16.5938,26.14040309,4.48818,0.9238,4.582266486,15.71,15.67,22.18902882
14/03/2020 05:00,19.45698,14.75071,24.41633708,4.32698,0.88071,4.415699947,15.13,13.87,20.52544275
14/03/2020 05:30,19.46504,13.21311,23.52602937,4.33504,0.89311,4.42608374,15.13,12.32,19.51151711
14/03/2020 06:00,19.49139,11.56714,22.66523796,4.36139,0.89714,4.452705123,15.13,10.67,18.51393529
14/03/2020 06:30,20.17153,11.58357,23.26090532,4.42153,0.91357,4.514923885,15.75,10.67,19.02396909
14/03/2020 07:00,20.91745,11.98559,24.10796719,4.30745,0.89559,4.399568951,16.61,11.09,19.97198538
14/03/2020 07:30,22.47834,12.4259,25.68421227,4.46834,0.8959,4.557268827,18.01,11.53,21.38459726
14/03/2020 08:00,22.86285,12.17466,25.90236005,4.41285,0.89466,4.502628303,18.45,11.28,21.62500636
14/03/2020 08:30,23.53657,16.60405,28.80389911,4.41657,0.85405,4.498387708,19.12,15.75,24.77169554
14/03/2020 09:00,26.07725,14.62267,29.89724813,4.17725,0.79267,4.25179295,21.9,13.83,25.90133008
14/03/2020 09:30,27.47372,14.42599,31.03086332,4.65372,0.84599,4.729990372,22.82,13.58,26.55501459
14/03/2020 10:00,28.16786,14.45389,31.65980532,4.52786,0.87389,4.611420596,23.64,13.58,27.2629052
14/03/2020 10:30,28.9893,17.3749,33.79743577,4.6593,0.8649,4.738895283,24.33,16.51,29.40287401
14/03/2020 11:00,29.36567,19.08971,35.02512816,4.60567,0.84971,4.683396549,24.76,18.24,30.75313317
14/03/2020 11:30,30.03313,19.49932,35.80799321,4.53313,0.85932,4.613859389,25.5,18.64,31.58638314
14/03/2020 12:00,29.34397,15.10189,33.00205534,4.58397,0.81189,4.655313774,24.76,14.29,28.58778935
14/03/2020 12:30,29.91663,14.7318,33.34712404,4.79663,0.8618,4.873433964,25.12,13.87,28.6947957
14/03/2020 13:00,29.54728,15.19118,33.22369193,4.98728,0.86118,5.061086128,24.56,14.33,28.43488175
14/03/2020 13:30,28.69115,14.46505,32.13128942,5.01115,0.88505,5.088706891,23.68,13.58,27.29759696
14/03/2020 14:00,26.69431,12.76451,29.58916866,5.08431,0.87451,5.158970432,21.61,11.89,24.66504004
14/03/2020 14:30,27.89919,14.07234,31.24732878,4.78919,0.87234,4.867989106,23.11,13.2,26.61413346
14/03/2020 15:00,28.4456,14.67554,32.00818073,4.2656,0.78554,4.337328262,24.18,13.89,27.88556078
14/03/2020 15:30,28.28254,14.39513,31.73518295,4.41254,0.87513,4.498484386,23.87,13.52,27.4329601
14/03/2020 16:00,28.59795,14.45186,32.04214415,4.47795,0.93186,4.573882296,24.12,13.52,27.65076491
14/03/2020 16:30,28.32957,13.91705,31.56340947,4.50957,0.94705,4.607941546,23.82,12.97,27.12219202
14/03/2020 17:00,29.75993,18.49908,35.04096737,4.30993,0.88908,4.400677204,25.45,17.61,30.94857994
14/03/2020 17:30,28.24138,13.19729,31.17280879,4.40138,0.91729,4.49595005,23.84,12.28,26.81686037
14/03/2020 18:00,29.8487,14.30187,33.09816275,4.2687,0.89187,4.360875117,25.58,13.41,28.8819061
14/03/2020 18:30,30.80653,15.0466,34.28472637,4.26653,0.8866,4.357675734,26.54,14.16,30.08117684
14/03/2020 19:00,30.92526,15.0714,34.40230812,4.38526,0.9114,4.478968099,26.54,14.16,30.08117684
14/03/2020 19:30,29.26841,13.97048,32.43168413,4.18841,0.87048,4.277909976,25.08,13.1,28.29516566
14/03/2020 20:00,29.12225,14.62652,32.58896335,4.33225,0.89652,4.424040933,24.79,13.73,28.33826036
14/03/2020 20:30,28.78814,15.0421,32.48109877,4.33814,0.9021,4.430941556,24.45,14.14,28.24432863
14/03/2020 21:00,27.6694,15.9218,31.92333647,4.2594,0.8618,4.345709102,23.41,15.06,27.83579889
14/03/2020 21:30,26.9069,14.34109,30.49013168,4.3369,0.91109,4.431567059,22.57,13.43,26.26346893
14/03/2020 22:00,25.5683,13.67435,28.99527225,4.3183,0.89435,4.409940681,21.25,12.78,24.79699377
14/03/2020 22:30,24.72574,13.66846,28.25223916,4.32574,0.88846,4.416037559,20.4,12.78,24.0725653
14/03/2020 23:00,24.54581,16.24148,29.43267676,4.35581,0.90148,4.448117236,20.19,15.34,25.35649227
14/03/2020 23:30,22.38451,15.03032,26.96250744,4.28451,0.89032,4.376036522,18.1,14.14,22.96844792
15/03/2020 00:00,22.33243,12.99699,25.83910174,4.23243,0.87699,4.322334458,18.1,12.12,21.78312191
15/03/2020 00:30,22.28562,16.7063,27.85227672,4.18562,0.8463,4.270320652,18.1,15.86,24.06552721
15/03/2020 01:00,22.96575,17.48947,28.8670614,4.28575,0.87947,4.375056633,18.68,16.61,24.99668978
15/03/2020 01:30,22.124,12.81397,25.5669553,4.154,0.86397,4.242895257,17.97,11.95,21.58062557
15/03/2020 02:00,20.74816,13.64986,24.83555559,4.25816,0.86986,4.346099746,16.49,12.78,20.8626101
15/03/2020 02:30,20.89665,16.29171,26.49697711,4.40665,0.91171,4.499975483,16.49,15.38,22.54915741
15/03/2020 03:00,20.92145,16.99396,26.95369634,4.43145,0.90396,4.522708567,16.49,16.09,23.03927516
15/03/2020 03:30,20.88518,16.98993,26.92300996,4.39518,0.89993,4.486366151,16.49,16.09,23.03927516
15/03/2020 04:00,20.13384,16.52079,26.04434709,4.17384,0.87079,4.263709133,15.96,15.65,22.35272019
15/03/2020 04:30,20.11896,16.4994,26.01927654,4.15896,0.8494,4.244811968,15.96,15.65,22.35272019
15/03/2020 05:00,20.11958,16.51583,26.03017749,4.15958,0.86583,4.248737149,15.96,15.65,22.35272019
15/03/2020 05:30,19.43696,15.9608,25.15039862,4.09696,0.8308,4.180348057,15.34,15.13,21.54605532
15/03/2020 06:00,19.81735,15.98405,25.46011028,4.08735,0.85405,4.175623477,15.73,15.13,21.82543929
15/03/2020 06:30,18.75907,15.04995,24.050025,4.02907,0.81995,4.111656973,14.73,14.23,20.48086424
15/03/2020 07:00,18.21727,11.68615,21.64335991,4.09727,0.82615,4.179730287,14.12,10.86,17.81330963
15/03/2020 07:30,20.56882,12.2188,23.92436895,3.78882,0.7688,3.866032906,16.78,11.45,20.31430284
15/03/2020 08:00,21.99952,15.16338,26.71903766,3.77952,0.74338,3.851932665,18.22,14.42,23.23585161
15/03/2020 08:30,23.58647,14.29149,27.57840194,4.19647,0.86149,4.283984767,19.39,13.43,23.58679715
15/03/2020 09:00,24.99867,14.7008,29.00081072,4.07867,0.8308,4.162424487,20.92,13.87,25.10026494
15/03/2020 09:30,26.32432,15.82491,30.7147782,4.11432,0.82491,4.196201326,22.21,15,26.80082275
15/03/2020 10:00,27.34702,16.41475,31.89519588,4.16702,0.84475,4.251782949,23.18,15.57,27.92377661
15/03/2020 10:30,28.10244,14.27662,31.52092975,4.19244,0.80662,4.26933121,23.91,13.47,27.44319588
15/03/2020 11:00,29.00901,13.61483,32.04506603,4.26901,0.83483,4.349872126,24.74,12.78,27.84593328
15/03/2020 11:30,29.4352,14.76064,32.92882464,4.3152,0.85064,4.398242768,25.12,13.91,28.71415156
15/03/2020 12:00,29.98262,14.45188,33.28384499,4.40262,0.85188,4.484279474,25.58,13.6,28.9706127
15/03/2020 12:30,29.93364,14.8184,33.40071529,4.35364,0.8184,4.429893882,25.58,14,29.16052812
15/03/2020 13:00,29.51285,14.39235,32.83516489,4.41285,0.83235,4.490662718,25.1,13.56,28.52864525
15/03/2020 13:30,30.2543,15.30304,33.9043611,4.5043,0.86304,4.586235551,25.75,14.44,29.52246772
15/03/2020 14:00,29.91444,15.30056,33.60031037,4.56444,0.86056,4.644854791,25.35,14.44,29.17423692
15/03/2020 14:30,29.3618,15.05816,32.99793148,4.8918,0.84816,4.964784248,24.47,14.21,28.29673126
15/03/2020 15:00,29.06451,15.04824,32.72911958,4.59451,0.83824,4.670349927,24.47,14.21,28.29673126
15/03/2020 15:30,28.63702,13.75894,31.77085684,4.47702,0.82894,4.553114275,24.16,12.93,27.40238128
15/03/2020 16:00,28.69871,14.75785,32.27088614,4.53871,0.84785,4.617221901,24.16,13.91,27.87819399
15/03/2020 16:30,28.23235,13.51855,31.30202518,4.55235,0.83855,4.628936878,23.68,12.68,26.86121367
15/03/2020 17:00,28.68349,14.6101,32.19002362,4.33349,0.8401,4.41417077,24.35,13.77,27.9738342
15/03/2020 17:30,28.33324,14.15784,31.67359977,4.40324,0.88784,4.49185734,23.93,13.27,27.36307366
15/03/2020 18:00,29.15856,14.72854,32.66728504,4.20856,0.87854,4.29928015,24.95,13.85,28.53638029
15/03/2020 18:30,29.84184,16.20134,33.956131,4.11184,0.84134,4.197032426,25.73,15.36,29.96602243
15/03/2020 19:00,30.20717,18.79304,35.57599573,4.18717,0.86304,4.275187791,26.02,17.93,31.59945094
15/03/2020 19:30,29.60306,17.67513,34.47827406,4.19306,0.87513,4.283410403,25.41,16.8,30.461584
15/03/2020 20:00,29.15633,14.16157,32.41360276,4.13633,0.85157,4.223079129,25.02,13.31,28.34001588
15/03/2020 20:30,27.68213,13.20994,30.67250945,4.19213,0.85994,4.279421776,23.49,12.35,26.53870004
15/03/2020 21:00,27.49055,14.12561,30.90733242,4.00055,0.81561,4.082844593,23.49,13.31,26.99881849
15/03/2020 21:30,27.03525,14.90413,30.87131085,4.11525,0.84413,4.200932994,22.92,14.06,26.88884527
15/03/2020 22:00,26.17222,17.8163,31.66079035,4.14222,0.8463,4.227790229,22.03,16.97,27.80830452
15/03/2020 22:30,25.21151,15.618,29.65707606,4.19151,0.868,4.280441575,21.02,14.75,25.67884148
15/03/2020 23:00,23.1677,12.34451,26.25127141,4.2377,0.87451,4.32699307,18.93,11.47,22.13381576
15/03/2020 23:30,22.74347,16.65793,28.19134725,4.10347,0.83793,4.188149081,18.64,15.82,24.44835373
16/03/2020 00:00,22.16522,17.12738,28.01149984,4.23522,0.86738,4.323128093,17.93,16.26,24.20480324
16/03/2020 00:30,22.0716,16.47909,27.54479867,4.1416,0.84909,4.227742233,17.93,15.63,23.78616825
16/03/2020 01:00,21.53524,16.48188,27.11860856,4.15524,0.85188,4.241664649,17.38,15.63,23.37437272
16/03/2020 01:30,21.55973,16.77622,27.31782413,4.17973,0.85622,4.266527342,17.38,15.92,23.56927661
16/03/2020 02:00,21.2437,16.52917,26.91669093,4.1137,0.83917,4.198420415,17.13,15.69,23.22957167
16/03/2020 02:30,21.31066,16.54312,26.97812167,4.18066,0.85312,4.266817522,17.13,15.69,23.22957167
16/03/2020 03:00,21.11504,17.26567,27.27541521,4.33504,0.88567,4.424588472,16.78,16.38,23.44936673
16/03/2020 03:30,20.86673,17.21266,27.04988143,4.08673,0.83266,4.17069356,16.78,16.38,23.44936673
16/03/2020 04:00,20.21237,15.10312,25.231808,4.16237,0.85312,4.248898416,16.05,14.25,21.46310788
16/03/2020 04:30,20.11348,12.44297,23.65120674,4.06348,0.83297,4.147976462,16.05,11.61,19.80895252
16/03/2020 05:00,19.48859,11.67328,22.71718746,4.08859,0.83328,4.172639901,15.4,10.84,18.83256754
16/03/2020 05:30,20.71717,12.48839,24.19010165,4.18717,0.85839,4.274251514,16.53,11.63,20.21132851
16/03/2020 06:00,21.54479,12.46886,24.89277899,4.09479,0.83886,4.179831485,17.45,11.63,20.9704411
16/03/2020 06:30,22.50636,12.4577,25.7241235,4.01636,0.8277,4.100760288,18.49,11.63,21.84346584
16/03/2020 07:00,24.41328,13.77102,28.0294351,4.24328,0.88102,4.333776805,20.17,12.89,23.93702154
16/03/2020 07:30,26.4729,15.78103,30.81972327,4.2129,0.84103,4.296028151,22.26,14.94,26.8087896
16/03/2020 08:00,27.37292,15.46856,31.44126425,4.13292,0.79856,4.209361686,23.24,14.67,27.4828401
16/03/2020 08:30,27.68929,17.98338,33.01664333,4.07929,0.74338,4.146470876,23.61,17.24,29.23439242
16/03/2020 09:00,28.92994,19.26572,34.75786811,3.95994,0.68572,4.018872569,24.97,18.58,31.12422369
16/03/2020 09:30,28.32825,18.24285,33.69408441,4.20825,0.69285,4.264904358,24.12,17.55,29.82912838
16/03/2020 10:00,29.50109,19.03386,35.108434,4.32109,0.68386,4.374869517,25.18,18.35,31.15693984
16/03/2020 10:30,30.29661,18.66889,35.58668334,4.56661,0.71889,4.622848659,25.73,17.95,31.3725262
16/03/2020 11:00,28.48762,14.13913,31.80345092,4.55762,0.68913,4.609425151,23.93,13.45,27.45081784
16/03/2020 11:30,29.01583,14.6589,32.5084872,4.58583,0.6789,4.635810824,24.43,13.98,28.14720768
16/03/2020 12:00,28.18616,14.00038,31.47173741,4.50616,0.65038,4.552853181,23.68,13.35,27.18390884
16/03/2020 12:30,29.34612,15.00626,32.96031854,4.66612,0.69626,4.717780606,24.68,14.31,28.52855587
16/03/2020 13:00,29.76023,15.28262,33.45489148,4.66023,0.68262,4.709958993,25.1,14.6,29.03738969
16/03/2020 13:30,29.15763,14.81098,32.70370798,4.82763,0.73098,4.882657389,24.33,14.08,28.11041266
16/03/2020 14:00,28.9878,14.73441,32.51761656,4.4578,0.65441,4.505578019,24.53,14.08,28.28369318
16/03/2020 14:30,27.89184,14.05991,31.23516941,4.42184,0.66991,4.472297887,23.47,13.39,27.02097334
16/03/2020 15:00,25.99679,12.59587,28.8875238,4.15679,0.70587,4.216296427,21.84,11.89,24.86679915
16/03/2020 15:30,25.79808,12.27473,28.56938796,3.64808,0.61473,3.699510868,22.15,11.66,25.0315421
16/03/2020 16:00,27.91863,15.44999,31.90849561,3.61863,0.65999,3.67832433,24.3,14.79,28.44704027
16/03/2020 16:30,29.91498,16.96773,34.39200328,3.95498,0.70773,4.017803947,25.96,16.26,30.63183312
16/03/2020 17:00,30.21506,19.10594,35.74894116,3.94506,0.73594,4.013116755,26.27,18.37,32.0557296
16/03/2020 17:30,30.0535,19.01418,35.56335056,3.3635,0.64418,3.424631385,26.69,18.37,32.40081789
16/03/2020 18:00,28.67636,16.11919,32.89622941,2.46636,0.44919,2.506931053,26.21,15.67,30.53707583
16/03/2020 18:30,29.3422,13.74757,32.40309216,0.8122,0.10757,0.819292466,28.53,13.64,31.62294262
16/03/2020 19:00,31.32706,14.63975,34.57899606,3.38706,0.99975,3.531525946,27.94,13.64,31.09169021
16/03/2020 19:30,30.28169,13.92049,33.32807812,3.78169,1.14049,3.949923632,26.5,12.78,29.42071379
16/03/2020 20:00,30.7718,14.55099,34.03872773,4.2718,1.31099,4.468441565,26.5,13.24,29.62342992
16/03/2020 20:30,29.01689,13.57471,32.03517843,4.37689,1.31471,4.570079699,24.64,12.26,27.52157699
16/03/2020 21:00,27.70711,13.50434,30.82289966,4.42711,1.24434,4.598661217,23.28,12.26,26.31094829
16/03/2020 21:30,26.38178,12.87861,29.3573996,4.35178,1.21861,4.519181287,22.03,11.66,24.92541875
16/03/2020 22:00,26.20663,13.02033,29.26288518,4.17663,1.16033,4.334813014,22.03,11.86,25.01960231
16/03/2020 22:30,23.67833,14.4449,27.73659041,4.19833,1.1749,4.359628975,19.48,13.27,23.57039032
16/03/2020 23:00,20.6594,12.2573,24.02191107,4.2594,1.1873,4.421783537,16.4,11.07,19.78648276
16/03/2020 23:30,19.91729,13.38078,23.99466012,4.32729,1.22078,4.496192006,15.59,12.16,19.77153762
17/03/2020 00:00,19.53297,14.81412,24.51520076,4.24297,1.19412,4.407801833,15.29,13.62,20.47653535
17/03/2020 00:30,21.93105,16.55242,27.47641829,4.17105,1.17242,4.332692784,17.76,15.38,23.49387154
17/03/2020 01:00,23.9637,14.60584,28.06402465,4.1137,1.13584,4.267629341,19.85,13.47,23.98881823
17/03/2020 01:30,22.90836,15.00584,27.38554714,4.07836,1.13584,4.23357447,18.83,13.87,23.38687239
17/03/2020 02:00,23.52465,18.1652,29.72177062,4.34465,1.2152,4.511396088,19.18,16.95,25.59638451
17/03/2020 02:30,21.63981,17.0487,27.54885748,4.16981,1.1687,4.330493635,17.47,15.88,23.60879709
17/03/2020 03:00,19.81531,13.43516,23.9405521,3.87531,1.06516,4.019028915,15.94,12.37,20.17673165
17/03/2020 03:30,22.16446,15.60299,27.10565594,3.86446,1.06299,4.00799187,18.3,14.54,23.37309564
17/03/2020 04:00,22.88647,18.76255,29.59432026,3.57647,0.96255,3.703733274,19.31,17.8,26.26244657
17/03/2020 04:30,22.74609,15.66547,27.61868137,3.85609,1.06547,4.000582009,18.89,14.6,23.87450732
17/03/2020 05:00,18.88089,11.00795,21.85550206,3.88089,1.06795,4.02514899,15,9.94,17.99454362
17/03/2020 05:30,23.02911,16.46113,28.30739671,3.86911,1.06113,4.011983184,19.16,15.4,24.58181442
17/03/2020 06:00,24.15537,18.73833,30.57134134,3.94537,1.09833,4.09539659,20.21,17.64,26.82561649
17/03/2020 06:30,25.40041,15.84989,29.93993723,3.94041,1.05989,4.080465388,21.46,14.79,26.0629181
17/03/2020 07:00,26.07412,14.92755,30.04482456,3.98412,1.11755,4.13788958,22.09,13.81,26.05156809
17/03/2020 07:30,27.24349,17.53799,32.40044507,3.40349,0.90799,3.522526085,23.84,16.63,29.06720661
17/03/2020 08:00,26.45646,14.26141,30.05548354,3.30646,0.87141,3.419361508,23.15,13.39,26.74349641
17/03/2020 08:30,27.0776,14.15384,30.55368404,3.0876,0.76384,3.180680007,23.99,13.39,27.47384574
17/03/2020 09:00,30.83773,16.55025,34.99823376,3.49773,0.86025,3.601964077,27.34,15.69,31.52224135
17/03/2020 09:30,31.86658,19.21304,37.21048007,3.44658,0.86304,3.552991942,28.42,18.35,33.829261
17/03/2020 10:00,32.36883,17.61005,36.84908434,3.12883,0.73005,3.212872573,29.24,16.88,33.76258284
17/03/2020 10:30,32.73649,17.73033,37.22959011,3.49649,0.85033,3.5984029,29.24,16.88,33.76258284
17/03/2020 11:00,32.53034,17.08151,36.74235981,3.29034,0.78151,3.381877466,29.24,16.3,33.47637376
17/03/2020 11:30,32.5526,17.25324,36.84217769,2.9326,0.68324,3.011139262,29.62,16.57,33.93978933
17/03/2020 12:00,32.68065,17.41902,37.03305472,1.43065,0.19902,1.444426662,31.25,17.22,35.68039938
17/03/2020 12:30,33.38058,18.02941,37.93840727,1.40058,0.18941,1.413329574,31.98,17.84,36.61947569
17/03/2020 13:00,32.89998,17.47485,37.25290682,1.31998,0.13485,1.326850302,31.58,17.34,36.02737848
17/03/2020 13:30,34.11653,18.42159,38.77231741,0.23653,-0.15841,0.28467555,33.88,18.58,38.64027433
17/03/2020 14:00,32.47428,17.40399,36.84396463,0.24428,-0.14601,0.284590299,32.23,17.55,36.69843866
17/03/2020 14:30,30.77257,16.24283,34.79627266,0.26257,-0.15717,0.306015382,30.51,16.4,34.63841942
17/03/2020 15:00,32.96487,18.26663,37.68756328,0.36487,-0.16337,0.399774779,32.6,18.43,37.44896394
17/03/2020 15:30,31.99916,16.54071,36.02140097,0.56916,-0.04929,0.571290302,31.43,16.59,35.53973832
17/03/2020 16:00,31.81035,14.60585,35.00327444,7.28035,1.71585,7.479815328,24.53,12.89,27.71052147
17/03/2020 16:30,32.39703,16.26391,36.2502734,8.46703,2.03391,8.70789222,23.93,14.23,27.84129667
17/03/2020 17:00,32.66039,15.70105,36.23843327,8.36039,2.00105,8.596529652,24.3,13.7,27.89587783
17/03/2020 17:30,31.86716,14.39172,34.96623358,8.87716,2.11172,9.124874302,22.99,12.28,26.06412285
17/03/2020 18:00,34.16193,17.5909,38.42495575,0.03193,-0.1891,0.191776784,34.13,17.78,38.48357182
17/03/2020 18:30,33.97081,16.61014,37.81418626,6.68081,1.61014,6.872101067,27.29,15,31.14071451
17/03/2020 19:00,33.96433,16.11982,37.59553576,9.34433,2.26982,9.616058755,24.62,13.85,28.24830791
17/03/2020 19:30,33.73695,16.99935,37.77776721,9.40695,2.28935,9.681520114,24.33,14.71,28.43119765
17/03/2020 20:00,32.90161,17.67447,37.34839796,9.37161,2.27447,9.643665681,23.53,15.4,28.12153801
17/03/2020 20:30,30.6799,15.17543,34.22791171,9.3899,1.53543,9.5146081,21.29,13.64,25.28465345
17/03/2020 21:00,30.08176,17.97411,35.04255863,9.39176,1.23411,9.472496154,20.69,16.74,26.61397565
17/03/2020 21:30,28.52401,17.95923,33.70687005,9.38401,1.21923,9.462883571,19.14,16.74,25.4276857
17/03/2020 22:00,27.19207,14.07915,30.62076315,9.39207,1.22915,9.472158603,17.8,12.85,21.95364434
17/03/2020 22:30,26.36719,16.38892,31.04553764,9.37719,1.21892,9.456080492,16.99,15.17,22.77694009
17/03/2020 23:00,25.56533,16.41806,30.38319918,9.37533,1.24806,9.458037131,16.19,15.17,22.18659505
17/03/2020 23:30,24.80184,17.82954,30.5454377,9.38184,1.21954,9.460771617,15.42,16.61,22.664256
18/03/2020 00:00,23.99238,17.83512,29.89524717,9.39238,1.22512,9.471943891,14.6,16.61,22.11452238
18/03/2020 00:30,22.10773,16.81047,27.77307378,9.38773,1.22047,9.46673236,12.72,15.59,20.1207977
18/03/2020 01:00,23.61308,17.14962,29.18367717,9.38308,1.20962,9.460727817,14.23,15.94,21.36765078
18/03/2020 01:30,24.07463,18.20272,30.18156432,9.38463,1.21272,9.46266189,14.69,16.99,22.4601024
18/03/2020 02:00,23.30176,17.62186,29.21475601,9.39176,1.24186,9.473508967,13.91,16.38,21.48935783
18/03/2020 02:30,22.91021,17.28256,28.69781529,9.39021,1.23256,9.47075752,13.52,16.05,20.98554026
18/03/2020 03:00,22.9006,17.60295,28.88427477,9.3806,1.22295,9.459982191,13.52,16.38,21.23899244
18/03/2020 03:30,22.90556,17.97799,29.1182555,9.38556,1.21799,9.464260994,13.52,16.76,21.53341589
18/03/2020 04:00,22.35401,17.49644,28.38709523,9.38401,1.21644,9.462524502,12.97,16.28,20.8148817
18/03/2020 04:30,22.58525,17.74582,28.72294632,9.38525,1.21582,9.463674542,13.2,16.53,21.15374435
18/03/2020 05:00,21.96463,17.20559,27.90120604,9.38463,1.20559,9.461750762,12.58,16,20.35328966
18/03/2020 05:30,22.77773,17.64388,28.81200245,9.38773,1.22388,9.467172588,13.39,16.42,21.18746091
18/03/2020 06:00,23.61215,17.97536,29.67570041,9.38215,1.19536,9.457992607,14.23,16.78,22.00139314
18/03/2020 06:30,24.46494,15.18745,28.79569285,9.38494,1.20745,9.462295404,15.08,13.98,20.56323904
18/03/2020 07:00,26.10556,18.10574,31.76976682,9.38556,1.22574,9.465261489,16.72,16.88,23.75905722
18/03/2020 07:30,27.30052,16.16404,31.72687475,9.39052,1.20404,9.467395534,17.91,14.96,23.33601723
18/03/2020 08:00,25.88378,13.18349,29.0477964,9.37378,1.23349,9.454588784,16.51,11.95,20.38093717
18/03/2020 08:30,28.36852,14.53745,31.87648631,9.32852,1.20745,9.406339399,19.04,13.33,23.24242887
18/03/2020 09:00,30.46613,18.37428,35.5780725,9.27613,1.17428,9.350161565,21.19,17.2,27.29205196
18/03/2020 09:30,31.2795,20.0559,37.15704839,9.4395,1.2059,9.516215375,21.84,18.85,28.84975043
18/03/2020 10:00,31.4562,20.05435,37.30508641,9.6162,1.20435,9.691324025,21.84,18.85,28.84975043
18/03/2020 10:30,32.22002,20.38078,38.12487223,9.53002,1.22078,9.607891809,22.69,19.16,29.69750326
18/03/2020 11:00,32.74211,20.60272,38.68485283,9.54211,1.21272,9.618864437,23.2,19.39,30.23594053
18/03/2020 11:30,32.77218,20.60055,38.70915192,9.57218,1.21055,9.648422734,23.2,19.39,30.23594053
18/03/2020 12:00,32.44536,20.1852,38.2118265,9.56536,1.2152,9.642241595,22.88,18.97,29.72129371
18/03/2020 12:30,32.38398,20.18582,38.16005097,9.50398,1.21582,9.58143278,22.88,18.97,29.72129371
