Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2020 13:00,32.15506,18.82458,37.26006838,9.52506,1.21458,9.602185823,22.63,17.61,28.67453574
18/03/2020 13:30,33.01274,20.26931,38.73868777,9.50274,1.20931,9.579378799,23.51,19.06,30.26555303
18/03/2020 14:00,33.42188,21.06861,39.50833317,9.53188,1.21861,9.60946131,23.89,19.85,31.06049903
18/03/2020 14:30,32.10668,18.95334,37.28361567,9.55668,1.21334,9.63339642,22.55,17.74,28.69163815
18/03/2020 15:00,30.3398,13.7021,33.29040415,9.4798,1.2121,9.556976219,20.86,12.49,24.31336464
18/03/2020 15:30,32.03058,15.88768,35.75439037,9.46058,1.21768,9.538622464,22.57,14.67,26.91865153
18/03/2020 16:00,32.02066,14.54086,35.16758844,9.45066,1.21086,9.527914587,22.57,13.33,26.21247413
18/03/2020 16:30,32.21268,14.76574,35.43562939,9.43268,1.22574,9.511986676,22.78,13.54,26.50018868
18/03/2020 17:00,32.65733,14.77101,35.8424879,9.43733,1.23101,9.517278138,23.22,13.54,26.87936011
18/03/2020 17:30,32.28059,14.46744,35.37433124,9.42059,1.24744,9.502821818,22.86,13.22,26.40734746
18/03/2020 18:00,32.67005,14.45318,35.72431356,9.41005,1.23318,9.490509676,23.26,13.22,26.75436413
18/03/2020 18:30,33.12494,14.45101,36.13991339,9.38494,1.23101,9.465330656,23.74,13.22,27.17270689
18/03/2020 19:00,33.62246,15.37287,36.97019,9.38246,1.23287,9.463113869,24.24,14.14,28.06273686
18/03/2020 19:30,32.18525,14.76946,35.4122474,9.38525,1.22946,9.46543657,22.8,13.54,26.51738298
18/03/2020 20:00,32.18587,15.45822,35.7055569,9.38587,1.22822,9.465890345,22.8,14.23,26.8762516
18/03/2020 20:30,31.74525,15.68667,35.4094975,9.38525,1.22667,9.465074582,22.36,14.46,26.62820309
18/03/2020 21:00,29.31781,14.23202,32.58963603,9.37781,1.22202,9.457095393,19.94,13.01,23.8088996
18/03/2020 21:30,29.04928,14.22892,32.34691381,9.38928,1.21892,9.468069755,19.66,13.01,23.57489555
18/03/2020 22:00,27.9806,12.75171,30.74931031,9.3806,1.22171,9.459821969,18.6,11.53,21.88380451
18/03/2020 22:30,27.39587,17.48481,32.50003498,9.38587,1.22481,9.465448494,18.01,16.26,24.26412372
18/03/2020 23:00,26.26246,18.64148,32.20592464,9.38246,1.21148,9.460350915,16.88,17.43,24.26395063
18/03/2020 23:30,24.9506,16.97636,30.17829086,9.3806,1.22636,9.460423627,15.57,15.75,22.14695013
19/03/2020 00:00,24.13494,15.54923,28.71017037,9.38494,1.21923,9.46380582,14.75,14.33,20.56480975
19/03/2020 00:30,23.4037,16.10202,28.40789013,9.3837,1.22202,9.462936044,14.02,14.88,20.444432
19/03/2020 01:00,22.00556,15.57233,26.95815521,9.38556,1.22233,9.464820502,12.62,14.35,19.10986395
19/03/2020 01:30,22.39432,16.21613,27.64902241,9.38432,1.21613,9.462792085,13.01,15,19.85598398
19/03/2020 02:00,23.52308,17.54341,29.34461666,9.38308,1.24341,9.465107433,14.14,16.3,21.57845222
19/03/2020 02:30,23.17804,19.36667,30.2041296,9.38804,1.22667,9.46784106,13.79,18.14,22.78648064
19/03/2020 03:00,20.58897,18.40264,27.61454046,9.38897,1.22264,9.468241982,11.2,17.18,20.50834952
19/03/2020 03:30,21.03812,15.76822,26.29142931,9.37812,1.22822,9.458205914,11.66,14.54,18.63778957
19/03/2020 04:00,20.4199,15.53016,25.65459385,9.3899,1.22016,9.468844303,11.03,14.31,18.06756763
19/03/2020 04:30,21.54432,16.39946,27.0758197,9.38432,1.22946,9.464514449,12.16,15.17,19.44208065
19/03/2020 05:00,21.80176,16.39605,27.27906147,9.39176,1.22605,9.47144944,12.41,15.17,19.59941326
19/03/2020 05:30,23.18936,17.31729,28.94192375,9.37936,1.22729,9.459314708,13.81,16.09,21.20387229
19/03/2020 06:00,22.71153,16.89776,28.30808874,9.38153,1.20776,9.458952868,13.33,15.69,20.58798193
19/03/2020 06:30,24.86308,17.98543,30.68629074,9.38308,1.22543,9.462762227,15.48,16.76,22.81508273
19/03/2020 07:00,24.5692,17.38473,30.09774785,9.3992,1.23473,9.479953524,15.17,16.15,22.15742314
19/03/2020 07:30,23.93052,13.02698,27.24650428,9.39052,1.22698,9.470340321,14.54,11.8,18.72569358
19/03/2020 08:00,23.96152,11.31946,26.50065311,9.42152,1.22946,9.501400476,14.54,10.09,17.69801401
19/03/2020 08:30,25.42585,11.81698,28.03774,9.46585,1.22698,9.545040395,15.96,10.59,19.15384296
19/03/2020 09:00,29.72142,13.58613,32.67943903,9.51142,1.21613,9.588851996,20.21,12.37,23.69516828
19/03/2020 09:30,31.25025,15.40923,34.84282558,9.54025,1.21923,9.61784237,21.71,14.19,25.93607912
19/03/2020 10:00,31.23661,14.55636,34.46176752,9.52661,1.22636,9.605220296,21.71,13.33,25.47573355
19/03/2020 10:30,32.47606,15.82991,36.12866623,9.55606,1.28991,9.642725265,22.92,14.54,27.14291805
19/03/2020 11:00,33.15338,19.0283,38.22594415,6.94338,0.9083,7.002537734,26.21,18.12,31.86374899
19/03/2020 11:30,32.55205,17.46309,36.94043139,5.13205,0.66309,5.17471019,27.42,16.8,32.1573693
19/03/2020 12:00,28.93585,13.27024,31.83367219,4.81585,0.59024,4.851885662,24.12,12.68,27.24989541
19/03/2020 12:30,28.90299,13.22343,31.78430323,4.78299,0.54343,4.81376251,24.12,12.68,27.24989541
19/03/2020 13:00,29.77068,13.62218,32.73922992,5.03068,0.58218,5.064254616,24.74,13.04,27.96621533
19/03/2020 13:30,30.23505,13.30219,33.03190136,8.94505,1.16219,9.020233096,21.29,12.14,24.50803338
19/03/2020 14:00,28.99782,12.5042,31.57892624,9.33782,1.1842,9.412609202,19.66,11.32,22.68607502
19/03/2020 14:30,29.44234,13.39148,32.34475415,9.55234,1.21148,9.6288568,19.89,12.18,23.32304654
19/03/2020 15:00,30.32435,14.41675,33.57690998,9.57435,1.21675,9.651355267,20.75,13.2,24.59273267
19/03/2020 15:30,28.63622,16.86086,33.23133605,9.53622,1.21086,9.612786996,19.1,15.65,24.6927621
19/03/2020 16:00,30.12096,17.97458,35.07645589,9.49096,1.21458,9.56836069,20.63,16.76,26.57996426
19/03/2020 16:30,31.33515,18.64582,36.46310778,9.47515,1.21582,9.552836531,21.86,17.43,27.95826354
19/03/2020 17:00,31.94547,18.95721,37.14685538,9.43547,1.23721,9.516237844,22.51,17.72,28.64783587
19/03/2020 17:30,31.91447,18.95101,37.11703349,9.40447,1.23101,9.484695124,22.51,17.72,28.64783587
19/03/2020 18:00,31.91199,18.74101,37.00811481,9.40199,1.23101,9.482236107,22.51,17.51,28.51841861
19/03/2020 18:30,32.35959,18.73977,37.39414452,9.38959,1.22977,9.469780072,22.97,17.51,28.88288421
19/03/2020 19:00,32.56959,16.7645,36.63095212,9.38959,1.2245,9.469097138,23.18,15.54,27.90706004
19/03/2020 19:30,33.60649,15.61915,37.05879136,9.38649,1.22915,9.466625811,24.22,14.39,28.17233572
19/03/2020 20:00,32.7999,15.61884,36.32879853,9.3899,1.22884,9.469966724,23.41,14.39,27.47908659
19/03/2020 20:30,31.19269,15.01543,34.61859396,9.39269,1.22543,9.472291387,21.8,13.79,25.79542789
19/03/2020 21:00,31.18215,19.44884,36.75029056,9.38215,1.22884,9.462282302,21.8,18.22,28.4114132
19/03/2020 21:30,27.97114,17.60915,33.05248609,9.39114,1.22915,9.471236467,18.58,16.38,24.76935203
19/03/2020 22:00,26.68587,17.10078,31.6949891,9.38587,1.22078,9.464927864,17.3,15.88,23.48327916
19/03/2020 22:30,22.84176,12.6214,26.09685303,9.39176,1.2214,9.470848634,13.45,11.4,17.6312932
19/03/2020 23:00,24.56145,12.61613,27.6121633,9.39145,1.21613,9.469863002,15.17,11.4,18.97600854
19/03/2020 23:30,25.79052,17.35264,31.08480395,9.39052,1.22264,9.469779007,16.4,16.13,23.00297589
20/03/2020 00:00,25.30897,18.49551,31.34689542,9.38897,1.21551,9.467323921,15.92,17.28,23.49563364
20/03/2020 00:30,24.22052,17.58791,29.93272736,9.39052,1.22791,9.470460857,14.83,16.36,22.08117977
20/03/2020 01:00,24.54021,17.57272,30.18314753,9.39021,1.21272,9.468195902,15.15,16.36,22.29735635
20/03/2020 01:30,24.53742,16.42706,29.5285164,9.38742,1.21706,9.465985913,15.15,15.21,21.4678038
20/03/2020 02:00,22.60928,16.89962,28.22723327,9.38928,1.20962,9.466876965,13.22,15.69,20.51693203
20/03/2020 02:30,23.07238,17.4283,28.91505421,9.39238,1.2183,9.471064193,13.68,16.21,21.2109995
20/03/2020 03:00,23.64362,17.43543,29.37711671,9.39362,1.22543,9.473213572,14.25,16.21,21.58301647
20/03/2020 03:30,23.63866,17.44659,29.37975067,9.38866,1.23659,9.469746112,14.25,16.21,21.58301647
20/03/2020 04:00,20.2699,15.40086,25.45693098,9.3899,1.21086,9.467650392,10.88,14.19,17.88100948
20/03/2020 04:30,23.14393,20.28884,30.77789019,9.39393,1.22884,9.473962666,13.75,19.06,23.50204459
20/03/2020 05:00,22.52649,20.58768,30.51713157,9.38649,1.21768,9.465143375,13.14,19.37,23.40633461
20/03/2020 05:30,23.53579,21.24512,31.70628541,9.39579,1.22512,9.475325258,14.14,20.02,24.50999796
20/03/2020 06:00,24.27083,19.72179,31.27334631,9.39083,1.21179,9.468691731,14.88,18.51,23.74941052
20/03/2020 06:30,25.29114,17.47892,30.74336362,9.39114,1.21892,9.46991428,15.9,16.26,22.74197881
20/03/2020 07:00,26.67548,18.81512,32.64337565,9.39548,1.22512,9.47501786,17.28,17.59,24.65778782
20/03/2020 07:30,27.82888,16.57861,32.39285217,9.43888,1.21861,9.517219446,18.39,15.36,23.9608368
20/03/2020 08:00,26.86134,13.72303,30.16377196,9.52134,1.21303,9.598299702,17.34,12.51,21.38166738
20/03/2020 08:30,27.15274,13.33644,30.25114744,9.81274,1.21644,9.887850756,17.34,12.12,21.15585025
20/03/2020 09:00,24.81211,12.31962,27.70223528,9.85211,1.20962,9.926089461,14.96,11.11,18.63420779
20/03/2020 09:30,26.4784,16.05187,30.96398225,10.1184,1.20187,10.18952943,16.36,14.85,22.09461699
20/03/2020 10:00,30.95735,16.37001,35.01906261,10.28735,1.20001,10.35710355,20.67,15.17,25.63937987
20/03/2020 10:30,31.16259,15.71908,34.9026717,10.10259,1.19908,10.17350075,21.06,14.52,25.58034402
20/03/2020 11:00,31.75186,14.35629,34.84657338,10.23186,1.19629,10.30155662,21.52,13.16,25.22490832
20/03/2020 11:30,32.43482,16.42179,36.35509229,9.86482,1.21179,9.938969194,22.57,15.21,27.21670443
20/03/2020 12:00,31.89592,16.17396,35.76236422,9.80592,1.21396,9.880777597,22.09,14.96,26.67901235
20/03/2020 12:30,32.13259,16.17055,35.97207288,9.79259,1.21055,9.867129786,22.34,14.96,26.88637573
20/03/2020 13:00,32.16762,17.3483,36.54749361,9.82762,1.2183,9.902846548,22.34,16.13,27.55453683
20/03/2020 13:30,32.9229,20.51714,38.79265882,9.7929,1.20714,9.867019681,23.13,19.31,30.13093095
20/03/2020 14:00,29.81104,13.99892,32.93429621,9.79104,1.21892,9.866622028,20.02,12.78,23.75139575
20/03/2020 14:30,31.36777,15.33024,34.91351104,9.84777,1.21024,9.921857428,21.52,14.12,25.73878008
20/03/2020 15:00,27.40331,15.93388,31.69905252,9.70331,1.22388,9.780189528,17.7,14.71,23.01464968
20/03/2020 15:30,26.13767,15.68869,30.48463198,9.62767,1.20869,9.703244877,16.51,14.48,21.96020264
20/03/2020 16:00,26.10977,15.69551,30.46422695,9.59977,1.21551,9.676417137,16.51,14.48,21.96020264
20/03/2020 16:30,27.20946,16.25954,31.69743451,9.59946,1.21954,9.676616666,17.61,15.04,23.1584477
20/03/2020 17:00,29.04025,17.4083,33.85830812,9.54025,1.2183,9.617724521,19.5,16.19,25.3449423
20/03/2020 17:30,30.73585,18.60574,35.92862419,9.46585,1.22574,9.544881077,21.27,17.38,27.46775018
20/03/2020 18:00,29.78439,14.56845,33.15644165,9.41439,1.23845,9.495498801,20.37,13.33,24.34390684
20/03/2020 18:30,29.46649,13.44481,32.38883988,9.38649,1.22481,9.466063282,20.08,12.22,23.50605879
20/03/2020 19:00,30.68114,14.12861,33.77795098,9.39114,1.21861,9.469874383,21.29,12.91,24.8984377
20/03/2020 19:30,30.95773,14.40791,34.14628702,9.38773,1.22791,9.467694414,21.57,13.18,25.27800032
20/03/2020 20:00,30.44618,16.49031,34.62513827,9.38618,1.24031,9.467773967,21.06,15.25,26.00165572
20/03/2020 20:30,29.01331,13.34202,31.93402034,9.39331,1.22202,9.472465658,19.62,12.12,23.06163047
20/03/2020 21:00,26.33432,13.35318,29.52632429,9.38432,1.23318,9.464998403,16.95,12.12,20.83739187
20/03/2020 21:30,26.94021,13.84946,30.29162355,9.39021,1.22946,9.470354573,17.55,12.62,21.61635723
20/03/2020 22:00,26.30897,13.02993,29.35883135,9.38897,1.20993,9.466609122,16.92,11.82,20.63973837
20/03/2020 22:30,25.65021,15.6507,30.04792312,9.39021,1.2307,9.470515632,16.26,14.42,21.73301636
20/03/2020 23:00,24.86308,16.85326,30.03672951,9.38308,1.22326,9.462481456,15.48,15.63,21.99834767
20/03/2020 23:30,22.30145,15.11357,26.94020546,9.39145,1.22357,9.470821329,12.91,13.89,18.96312738
21/03/2020 00:00,18.93083,16.27551,24.96534699,9.39083,1.21551,9.46916853,9.54,15.06,17.82737221
21/03/2020 00:30,18.58176,13.36016,22.88614603,9.39176,1.22016,9.470688799,9.19,12.14,15.22615184
21/03/2020 01:00,18.57246,13.35365,22.87479484,9.38246,1.21365,9.460629047,9.19,12.14,15.22615184
21/03/2020 01:30,18.58238,13.35489,22.88357344,9.39238,1.21489,9.470626155,9.19,12.14,15.22615184
21/03/2020 02:00,17.81455,10.30264,20.57917838,9.39455,1.22264,9.473775291,8.42,9.08,12.38316599
21/03/2020 02:30,17.4006,12.12915,21.21077934,9.3806,1.22915,9.460785701,8.02,10.9,13.53256812
21/03/2020 03:00,17.18176,12.45458,21.22096698,9.39176,1.21458,9.469971514,7.79,11.24,13.67558774
21/03/2020 03:30,16.7661,12.4862,20.90471955,9.3961,1.2462,9.478381172,7.37,11.24,13.44077751
21/03/2020 04:00,16.54215,12.6621,20.8319827,9.38215,1.2121,9.460122887,7.16,11.45,13.50437337
21/03/2020 04:30,16.33804,9.84853,19.07682086,9.38804,1.22853,9.468082224,6.95,8.62,11.07280001
21/03/2020 05:00,16.54835,12.2576,20.59360691,9.38835,1.2276,9.46826898,7.16,11.03,13.15015209
21/03/2020 05:30,16.55672,11.85388,20.36269747,9.39672,1.22388,9.476087221,7.16,10.63,12.81649328
21/03/2020 06:00,16.77339,12.06202,20.6600808,9.38339,1.22202,9.46262864,7.39,10.84,13.11936355
21/03/2020 06:30,17.29804,13.15776,21.73358774,9.38804,1.20776,9.465409619,7.91,11.95,14.33075713
21/03/2020 07:00,17.96323,13.17512,22.27692571,9.40323,1.22512,9.482702856,8.56,11.95,14.6995272
21/03/2020 07:30,18.82166,13.16799,22.97065184,9.48166,1.21799,9.559569865,9.34,11.95,15.16700696
21/03/2020 08:00,19.33628,12.65621,23.10998433,9.60628,1.20621,9.681712555,9.73,11.45,15.02582444
21/03/2020 08:30,20.31067,11.13861,23.16445442,9.72067,1.21861,9.796756381,10.59,9.92,14.5104962
21/03/2020 09:00,21.44381,13.49024,25.33423696,9.87381,1.21024,9.947703492,11.57,12.28,16.87196788
21/03/2020 09:30,22.51617,13.79148,26.40421997,10.04617,1.21148,10.11895328,12.47,12.58,17.71319565
21/03/2020 10:00,22.82894,11.49815,25.56106326,10.12894,1.19815,10.19955827,12.7,10.3,16.35175832
21/03/2020 10:30,22.96627,10.37249,25.19996243,10.26627,1.20249,10.33645403,12.7,9.17,15.66457468
21/03/2020 11:00,23.03912,10.36474,25.26319231,10.33912,1.19474,10.40792035,12.7,9.17,15.66457468
21/03/2020 11:30,23.45417,10.36443,25.64214304,10.29417,1.19443,10.36323304,13.16,9.17,16.03977868
21/03/2020 12:00,23.26156,10.35451,25.46205119,10.50156,1.18451,10.56815151,12.76,9.17,15.71325873
21/03/2020 12:30,23.26497,10.35606,25.46579682,10.50497,1.18606,10.57171382,12.76,9.17,15.71325873
21/03/2020 13:00,23.2132,10.35203,25.41686801,10.4532,1.18203,10.51981868,12.76,9.17,15.71325873
21/03/2020 13:30,22.97622,10.34335,25.19705488,10.46622,1.17335,10.53178576,12.51,9.17,15.51093163
21/03/2020 14:00,22.9601,9.92722,25.01431368,10.4501,1.19722,10.51845643,12.51,8.73,15.25493363
21/03/2020 14:30,22.88229,14.05885,26.85610655,10.37229,1.18885,10.44019943,12.51,12.87,17.94817539
21/03/2020 15:00,22.61972,14.07931,26.64354899,10.10972,1.20931,10.18179106,12.51,12.87,17.94817539
21/03/2020 15:30,22.96888,14.08241,26.9422293,9.74888,1.21241,9.823980826,13.22,12.87,18.45007588
21/03/2020 16:00,22.96888,13.80109,26.7962597,9.74888,1.22109,9.825055829,13.22,12.58,18.24896709
21/03/2020 16:30,23.30347,13.78838,27.0771331,9.68347,1.20838,9.758574356,13.62,12.58,18.54078747
21/03/2020 17:00,23.47706,10.81993,25.85040099,9.58706,1.20993,9.663107681,13.89,9.61,16.8903582
21/03/2020 17:30,24.48739,14.36559,28.39018219,9.50739,1.20559,9.583522936,14.98,13.16,19.93955867
21/03/2020 18:00,24.8595,14.3876,28.72277448,9.4395,1.2276,9.518989548,15.42,13.16,20.27219771
21/03/2020 18:30,25.22928,12.95551,28.36127304,9.38928,1.21551,9.467631355,15.84,11.74,19.71631811
21/03/2020 19:00,25.7268,10.40489,27.75121572,9.3868,1.21489,9.465092284,16.34,9.19,18.7470451
21/03/2020 19:30,25.72649,10.67985,27.85518773,9.38649,1.21985,9.465422787,16.34,9.46,18.88086862
21/03/2020 20:00,27.2099,12.53892,29.96002625,9.3899,1.21892,9.468684596,17.82,11.32,21.11148503
21/03/2020 20:30,27.94649,15.99419,32.19969592,9.38649,1.22419,9.46598308,18.56,14.77,23.71974916
21/03/2020 21:00,26.56959,15.99729,31.01380983,9.38959,1.22729,9.469458333,17.18,14.77,22.65624197
21/03/2020 21:30,26.12742,16.47109,30.88590102,9.38742,1.22109,9.466504901,16.74,15.25,22.64486918
21/03/2020 22:00,25.66742,16.67272,30.60712403,9.38742,1.21272,9.465428889,16.28,15.46,22.45105788
21/03/2020 22:30,25.19207,16.68171,30.21456337,9.39207,1.22171,9.471196028,15.8,15.46,22.10546539
21/03/2020 23:00,24.49122,16.90241,29.75754225,9.38122,1.21241,9.459240281,15.11,15.69,21.78275006
21/03/2020 23:30,23.20269,16.41217,28.42048816,9.39269,1.24217,9.474471581,13.81,15.17,20.51450706
22/03/2020 00:00,22.06587,15.69659,27.07924586,9.38587,1.23659,9.466980009,12.68,14.46,19.23210857
22/03/2020 00:30,22.39959,20.04086,30.05624231,9.38959,1.21086,9.467342938,13.01,18.83,22.88731089
22/03/2020 01:00,22.10432,16.79001,27.75797901,9.38432,1.20001,9.460733897,12.72,15.59,20.1207977
22/03/2020 01:30,22.1099,16.80055,27.76879829,9.3899,1.21055,9.46761075,12.72,15.59,20.1207977
22/03/2020 02:00,21.58897,14.76822,26.15691013,9.38897,1.22822,9.468964148,12.2,13.54,18.22557544
22/03/2020 02:30,20.99928,13.7421,25.09611669,9.38928,1.2121,9.467194163,11.61,12.53,17.08194954
22/03/2020 03:00,20.99959,15.42675,26.05700282,9.38959,1.21675,9.468098063,11.61,14.21,18.34982834
22/03/2020 03:30,20.28494,15.42954,25.48626091,9.38494,1.21954,9.463845762,10.9,14.21,17.90905078
22/03/2020 04:00,20.29486,15.42768,25.49303145,9.39486,1.21768,9.473443883,10.9,14.21,17.90905078
22/03/2020 04:30,20.28618,14.50737,24.93978515,9.38618,1.21737,9.464796073,10.9,13.29,17.18819653
22/03/2020 05:00,20.28804,15.67272,25.63666748,9.38804,1.21272,9.46604378,10.9,14.46,18.10805346
22/03/2020 05:30,19.33114,15.00644,24.47215183,9.39114,1.21644,9.469595386,9.94,13.79,16.99904997
22/03/2020 06:00,20.62587,15.82295,25.99600469,9.38587,1.22295,9.465207993,11.24,14.6,18.42546065
22/03/2020 06:30,20.32928,15.2121,25.39069932,9.38928,1.2121,9.467194163,10.94,14,17.76748716
22/03/2020 07:00,19.81098,14.84093,24.75334587,9.41098,1.24093,9.492441826,10.4,13.6,17.12074765
22/03/2020 07:30,19.60251,14.24993,24.23466326,9.49251,1.20993,9.569309103,10.11,13.04,16.50011212
22/03/2020 08:00,19.49836,13.92931,23.9627152,9.65836,1.20931,9.733773604,9.84,12.72,16.08179095
22/03/2020 08:30,20.73165,14.16489,25.10867222,9.83165,1.21489,9.906427178,10.9,12.95,16.92668012
22/03/2020 09:00,23.542,16.50102,28.74907694,9.982,1.19102,10.05280322,13.56,15.31,20.45164297
22/03/2020 09:30,24.14847,16.80133,29.41824762,10.14847,1.19133,10.21815593,14,15.61,20.9683595
22/03/2020 10:00,24.01053,16.22063,28.9761003,10.28053,1.20063,10.35040142,13.73,15.02,20.34977395
22/03/2020 10:30,24.72213,16.5904,29.77289176,10.39213,1.1904,10.46008691,14.33,15.4,21.03589551
22/03/2020 11:00,25.858,17.15288,31.02994451,10.478,1.19288,10.54568379,15.38,15.96,22.1645212
22/03/2020 11:30,26.43132,17.35482,31.6196846,10.53132,1.18482,10.59775917,15.9,16.17,22.67771814
22/03/2020 12:00,26.4648,17.35637,31.64852633,10.5648,1.18637,10.63120279,15.9,16.17,22.67771814
22/03/2020 12:30,27.01627,17.35451,32.11008972,10.57627,1.18451,10.64239405,16.44,16.17,23.05954249
22/03/2020 13:00,25.9093,16.65676,30.8016149,10.5493,1.17676,10.61473008,15.36,15.48,21.80733821
22/03/2020 13:30,26.64132,17.20769,31.71536736,10.53132,1.17769,10.59696441,16.11,16.03,22.72648235
22/03/2020 14:00,26.39567,17.21978,31.51590421,10.49567,1.18978,10.56289095,15.9,16.03,22.57810665
22/03/2020 14:30,25.95538,17.22009,31.14824635,10.41538,1.19009,10.48315099,15.54,16.03,22.32604981
22/03/2020 15:00,25.85835,17.22071,31.06778263,10.31835,1.19071,10.38682517,15.54,16.03,22.32604981
22/03/2020 15:30,25.12303,15.92443,29.74481648,10.20303,1.19443,10.27270579,14.92,14.73,20.96614652
22/03/2020 16:00,25.43841,16.24683,30.18397238,10.07841,1.20683,10.15040821,15.36,15.04,21.49723703
22/03/2020 16:30,25.96984,16.24683,30.63318584,9.93984,1.20683,10.01283466,16.03,15.04,21.98095767
22/03/2020 17:00,26.42027,17.37652,31.62236731,9.77027,1.20652,9.844484059,16.65,16.17,23.20972641
22/03/2020 17:30,26.24698,16.80055,31.16347926,9.59698,1.21055,9.673027263,16.65,15.59,22.80944103
22/03/2020 18:00,26.71748,16.81574,31.56885885,9.45748,1.22574,9.53658044,17.26,15.59,23.25845438
22/03/2020 18:30,26.97633,12.66256,29.80038265,9.40633,1.23256,9.486740653,17.57,11.43,20.9606727
22/03/2020 19:00,28.30052,14.67528,31.87919816,9.39052,1.20528,9.467553314,18.91,13.47,23.21699808
22/03/2020 19:30,28.29618,13.44295,31.32709223,9.38618,1.22295,9.465515395,18.91,12.22,22.51480624
22/03/2020 20:00,27.14742,13.00822,30.10309287,9.38742,1.22822,9.467427244,17.76,11.78,21.31164001
22/03/2020 20:30,27.14587,16.39264,31.71146329,9.38587,1.22264,9.465167945,17.76,15.17,23.35693687
22/03/2020 21:00,26.05618,12.73171,29.0003613,9.38618,1.22171,9.465355266,16.67,11.51,20.25756649
22/03/2020 21:30,24.82587,11.6845,27.43813699,9.38587,1.2245,9.465408386,15.44,10.46,18.64953619
22/03/2020 22:00,24.18114,11.44365,26.75228321,9.39114,1.21365,9.469237394,14.79,10.23,17.9832422
22/03/2020 22:30,24.16688,16.69582,29.37326156,9.37688,1.21582,9.455373964,14.79,15.48,21.40968239
22/03/2020 23:00,22.81711,16.38179,28.08885103,9.38711,1.21179,9.465002333,13.43,15.17,20.26064658
22/03/2020 23:30,21.62587,15.14923,26.40411754,9.38587,1.21923,9.464728071,12.24,13.93,18.54352987
23/03/2020 00:00,21.63269,15.72357,26.74329692,9.39269,1.22357,9.472050938,12.24,14.5,18.97544729
23/03/2020 00:30,21.62308,15.33923,26.51131015,9.38308,1.21923,9.461961323,12.24,14.12,18.68667975
23/03/2020 01:00,21.63517,15.33427,26.51830344,9.39517,1.21427,9.473313621,12.24,14.12,18.68667975
23/03/2020 01:30,21.06401,14.41644,25.52501243,9.38401,1.21644,9.462524502,11.68,13.2,17.62561772
23/03/2020 02:00,20.78804,15.45667,25.904657,9.38804,1.22667,9.46784106,11.4,14.23,18.23329098
23/03/2020 02:30,20.78184,15.66636,26.02536665,9.38184,1.22636,9.461653166,11.4,14.44,18.39765202
23/03/2020 03:00,20.12556,15.65365,25.4965669,9.38556,1.21365,9.463703442,10.74,14.44,17.99614403
23/03/2020 03:30,19.92052,15.66667,25.34307925,9.39052,1.22667,9.470300162,10.53,14.44,17.87161157
23/03/2020 04:00,19.9168,15.65396,25.33229926,9.3868,1.21396,9.464972959,10.53,14.44,17.87161157
23/03/2020 04:30,19.91804,14.44636,24.60539849,9.38804,1.22636,9.4678009,10.53,13.22,16.90116268
23/03/2020 05:00,19.91463,14.98272,24.92136406,9.38463,1.21272,9.46266189,10.53,13.77,17.33475699
23/03/2020 05:30,19.92269,14.99884,24.93749743,9.39269,1.22884,9.472733142,10.53,13.77,17.33475699
23/03/2020 06:00,19.91525,15.25582,25.08699317,9.38525,1.21582,9.463674542,10.53,14.04,17.55
23/03/2020 06:30,18.47145,13.2345,22.72325803,9.39145,1.2245,9.470941524,9.08,12.01,15.05611172
23/03/2020 07:00,19.11834,12.78753,23.00069233,9.42834,1.19753,9.504087187,9.69,11.59,15.10709105
23/03/2020 07:30,19.95281,12.14419,23.35799601,9.53281,1.22419,9.611092948,10.42,10.92,15.09380005
23/03/2020 08:00,21.01293,13.51458,24.98373671,9.67293,1.21458,9.748886057,11.34,12.3,16.72978183
23/03/2020 08:30,21.90132,11.96156,24.95489402,9.91132,1.20156,9.983887548,11.99,10.76,16.1101738
23/03/2020 09:00,22.63705,14.27458,26.76190701,9.93705,1.21458,10.01100231,12.7,13.06,18.21684934
23/03/2020 09:30,23.37617,14.75722,27.64454496,10.04617,1.19722,10.11725592,13.33,13.56,19.01479687
23/03/2020 10:00,24.15436,15.1504,28.51258892,10.15436,1.1904,10.22389745,14,13.96,19.77072583
23/03/2020 10:30,24.9904,15.62094,29.4708985,10.1804,1.20094,10.25099025,14.81,14.42,20.67057087
23/03/2020 11:00,25.89322,16.2073,30.54726527,10.37322,1.1873,10.44094701,15.52,15.02,21.59793509
23/03/2020 11:30,26.29865,16.21722,30.89688037,10.35865,1.19722,10.42760594,15.94,15.02,21.90168943
23/03/2020 12:00,27.43358,17.58885,32.58786516,10.48358,1.18885,10.55077314,16.95,16.4,23.58521783
23/03/2020 12:30,27.01884,16.4311,31.62275703,10.52884,1.1811,10.59487937,16.49,15.25,22.46069011
23/03/2020 13:00,26.66675,12.85195,29.60216503,10.51675,1.19195,10.58408122,16.15,11.66,19.91928965
23/03/2020 13:30,25.72797,16.26475,30.43797846,10.28797,1.15475,10.35257332,15.44,15.11,21.60337242
23/03/2020 14:00,26.64863,17.32722,31.7865071,10.43863,1.19722,10.50706105,16.21,16.13,22.86790327
23/03/2020 14:30,25.51593,16.76815,30.5324997,10.38593,1.19815,10.45481255,15.13,15.57,21.71040764
23/03/2020 15:00,26.42107,17.77125,31.84164359,10.29107,1.20125,10.3609422,16.13,16.57,23.12448486
23/03/2020 15:30,26.75195,17.779,32.12101601,10.18195,1.209,10.25347682,16.57,16.57,23.43351873
23/03/2020 16:00,26.61648,17.779,32.00827781,10.04648,1.209,10.11896444,16.57,16.57,23.43351873
23/03/2020 16:30,26.97109,17.78427,32.30665497,9.90109,1.21427,9.975271165,17.07,16.57,23.78969945
23/03/2020 17:00,26.81082,16.00117,31.22270825,9.74082,1.21117,9.815829412,17.07,14.79,22.58603551
23/03/2020 17:30,26.249,11.76644,28.76558901,9.579,1.21644,9.655929125,16.67,10.55,19.72793451
23/03/2020 18:00,26.49787,15.92582,30.9155116,9.44787,1.21582,9.525779013,17.05,14.71,22.51858344
23/03/2020 18:30,25.65021,12.27202,28.43476302,9.39021,1.22202,9.469391571,16.26,11.05,19.65935146
23/03/2020 19:00,28.28424,16.27566,32.63273419,9.39424,1.23566,9.475157034,18.89,15.04,24.14609078
23/03/2020 19:30,29.61463,18.27264,34.79821378,9.38463,1.22264,9.463938335,20.23,17.05,26.45667024
23/03/2020 20:00,28.56804,15.10101,32.31367222,9.38804,1.23101,9.468404336,19.18,13.87,23.66958597
23/03/2020 20:30,27.13021,17.14326,32.09267297,9.39021,1.22326,9.469551672,17.74,15.92,23.8359812
23/03/2020 21:00,25.57773,12.12977,28.30815416,9.38773,1.22977,9.467935826,16.19,10.9,19.5173282
23/03/2020 21:30,25.5768,12.78675,28.59499386,9.3868,1.21675,9.465331204,16.19,11.57,19.89927134
23/03/2020 22:00,22.77742,11.71202,25.61215091,9.38742,1.22202,9.466624907,13.39,10.49,17.00976778
23/03/2020 22:30,23.63742,16.10776,28.60397798,9.38742,1.20776,9.464794687,14.25,14.9,20.61728644
23/03/2020 23:00,23.23959,15.71737,28.05555672,9.38959,1.21737,9.468177759,13.85,14.5,20.05174556
23/03/2020 23:30,21.60618,16.06861,26.92632989,9.38618,1.21861,9.464955643,12.22,14.85,19.231508
24/03/2020 00:00,21.61021,16.63892,27.27370226,9.39021,1.21892,9.468992017,12.22,15.42,19.67497903
24/03/2020 00:30,20.70897,15.94396,26.13563274,9.38897,1.21396,9.467125041,11.32,14.73,18.57727913
24/03/2020 01:00,20.22587,15.29303,25.35670688,9.38587,1.21303,9.463931394,10.84,14.08,17.76941192
24/03/2020 01:30,19.99339,15.28869,25.16902234,9.38339,1.20869,9.460916415,10.61,14.08,17.63004538
24/03/2020 02:00,19.99866,15.69303,25.42081022,9.38866,1.21303,9.466698388,10.61,14.48,17.95111417
24/03/2020 02:30,20.65052,16.46086,26.40840564,9.39052,1.21086,9.468265301,11.26,15.25,18.95653186
24/03/2020 03:00,19.72308,15.69302,25.20457818,9.38308,1.25302,9.466374671,10.34,14.44,17.76032657
24/03/2020 03:30,18.93052,15.37148,24.38538466,9.39052,1.21148,9.46834461,9.54,14.16,17.07387478
24/03/2020 04:00,18.92866,12.87706,22.89351095,9.38866,1.21706,9.467215622,9.54,11.66,15.06543063
24/03/2020 04:30,19.78649,15.22915,24.96862424,9.38649,1.22915,9.466625811,10.4,14,17.44018349
24/03/2020 05:00,20.05711,15.90396,25.5973359,9.38711,1.21396,9.465280399,10.67,14.69,18.15612844
24/03/2020 05:30,20.49742,16.37295,26.23390399,9.38742,1.22295,9.466745003,11.11,15.15,18.78708599
24/03/2020 06:00,20.50114,16.05605,26.04022817,9.39114,1.22605,9.470834657,11.11,14.83,18.5300027
24/03/2020 06:30,21.16897,15.66249,26.33322775,9.38897,1.20249,9.465661089,11.78,14.46,18.65100533
24/03/2020 07:00,21.89493,16.1138,27.18533631,9.42493,1.2338,9.505344178,12.47,14.88,19.41430658
24/03/2020 07:30,23.28514,16.55241,28.56886455,9.51514,1.21241,9.59207106,13.77,15.34,20.61379393
24/03/2020 08:00,23.86541,16.56419,29.0504765,9.67541,1.22419,9.752548376,14.19,15.34,20.89669113
24/03/2020 08:30,23.02777,15.1566,27.56811047,9.84777,1.1966,9.920202898,13.18,13.96,19.19880205
24/03/2020 09:00,25.30527,15.16559,29.50172554,9.92527,1.20559,9.998221433,15.38,13.96,20.77079681
24/03/2020 09:30,24.41974,14.17497,28.23567736,10.02974,1.20497,10.10186305,14.39,12.97,19.37248048
24/03/2020 10:00,23.73869,15.16931,28.17149923,10.19869,1.20931,10.27013673,13.54,13.96,19.44770423
24/03/2020 10:30,25.48836,16.37497,30.2951504,10.27836,1.20497,10.3487505,15.21,15.17,21.48192263
24/03/2020 11:00,25.58353,13.17885,28.77844844,10.37353,1.18885,10.44143137,15.21,11.99,19.36760698
24/03/2020 11:30,25.65576,13.18722,28.84650399,10.44576,1.19722,10.51414465,15.21,11.99,19.36760698
24/03/2020 12:00,25.68397,16.30273,30.42113279,10.47397,1.17273,10.53941854,15.21,15.13,21.45369432
24/03/2020 12:30,24.7266,16.81451,29.90204833,10.4966,1.18451,10.56322278,14.23,15.63,21.13740287
24/03/2020 13:00,25.30769,15.258,29.55140838,10.47769,1.178,10.54370294,14.83,14.08,20.44933495
24/03/2020 13:30,25.28692,14.7704,29.2846895,10.45692,1.1904,10.52445856,14.83,13.58,20.10833907
24/03/2020 14:00,22.64453,14.7518,27.02573481,10.40453,1.1718,10.47030848,12.24,13.58,18.28206772
24/03/2020 14:30,20.97718,13.96606,25.20104983,10.34718,1.18606,10.41493506,10.63,12.78,16.62303522
24/03/2020 15:00,20.89286,13.9673,25.13159502,10.26286,1.1873,10.3313105,10.63,12.78,16.62303522
24/03/2020 15:30,20.78343,13.74815,24.91912099,10.15343,1.19815,10.22387912,10.63,12.55,16.44686596
24/03/2020 16:00,20.64579,13.7497,24.80529973,10.01579,1.1997,10.08738467,10.63,12.55,16.44686596
24/03/2020 16:30,21.18869,13.76427,25.26688965,9.88869,1.21427,9.962963492,11.3,12.55,16.88764341
24/03/2020 17:00,23.85968,15.17613,28.27718606,9.64968,1.21613,9.726011324,14.21,13.96,19.91998243
24/03/2020 17:30,25.11382,13.66815,28.59234652,9.52382,1.19815,9.598891124,15.59,12.47,19.96369204
24/03/2020 18:00,25.39082,12.26597,28.1983645,9.43082,1.23597,9.511466118,15.96,11.03,19.40057989
24/03/2020 18:30,25.73548,11.81109,28.31636943,9.39548,1.22109,9.474497624,16.34,10.59,19.47161267
24/03/2020 19:00,26.26773,11.80613,28.79892958,9.38773,1.21613,9.466173817,16.88,10.59,19.92692902
24/03/2020 19:30,26.60494,12.77217,29.51188166,9.38494,1.24217,9.466788532,17.22,11.53,20.72364109
24/03/2020 20:00,26.03401,15.51869,30.30840504,9.38401,1.20869,9.461531335,16.65,14.31,21.95446652
24/03/2020 20:30,24.91052,15.96954,29.58986675,9.39052,1.21954,9.469379266,15.52,14.75,21.41104621
24/03/2020 21:00,24.40308,16.19892,29.29019158,9.38308,1.21892,9.461921383,15.02,14.98,21.21322229
24/03/2020 21:30,23.0637,15.14086,27.58948893,9.3837,1.21086,9.461501341,13.68,13.93,19.52401854
24/03/2020 22:00,21.92269,14.33132,26.19143123,9.39269,1.23132,9.473055177,12.53,13.1,18.12762809
24/03/2020 22:30,21.53967,14.02334,25.7023627,9.37967,1.21334,9.457822332,12.16,12.81,17.66243754
24/03/2020 23:00,20.8137,14.26528,25.2330799,9.3837,1.20528,9.460788845,11.43,13.06,17.3553594
24/03/2020 23:30,19.97959,14.6345,24.76595661,9.38959,1.2245,9.469097138,10.59,13.41,17.08731108
25/03/2020 00:00,19.4399,14.82032,24.44486852,9.3899,1.20032,9.466308156,10.05,13.62,16.9265147
25/03/2020 00:30,19.43308,14.83923,24.45091706,9.38308,1.21923,9.461961323,10.05,13.62,16.9265147
25/03/2020 01:00,19.43308,14.83861,24.45054079,9.38308,1.21861,9.461881452,10.05,13.62,16.9265147
25/03/2020 01:30,19.43494,15.31877,24.74634533,9.38494,1.19877,9.461191696,10.05,14.12,17.33138483
25/03/2020 02:00,18.95773,13.06636,23.02444984,9.38773,1.22636,9.467493512,9.57,11.84,15.22401064
25/03/2020 02:30,16.77742,13.03846,21.24813547,9.38742,1.19846,9.463612451,7.39,11.84,13.95699466
25/03/2020 03:00,15.54618,12.19233,19.75693861,9.38618,1.22233,9.465435311,6.16,10.97,12.58119629
25/03/2020 03:30,15.20587,11.94721,19.33789826,9.38587,1.23721,9.467061014,5.82,10.71,12.18919604
25/03/2020 04:00,15.20773,12.27218,19.54178737,9.38773,1.20218,9.464391756,5.82,11.07,12.50669021
25/03/2020 04:30,15.2037,11.86892,19.28791735,9.3837,1.21892,9.462536217,5.82,10.65,12.13651103
25/03/2020 05:00,15.20525,11.85869,19.28284616,9.38525,1.20869,9.462761176,5.82,10.65,12.13651103
25/03/2020 05:30,15.20556,13.12706,20.08802527,9.38556,1.21706,9.464141353,5.82,11.91,13.25596092
25/03/2020 06:00,15.85618,14.54628,21.51773004,9.38618,1.23628,9.467246866,6.47,13.31,14.79922295
25/03/2020 06:30,16.40455,12.24737,20.47211109,9.39455,1.21737,9.473096612,7.01,11.03,13.06908566
25/03/2020 07:00,16.84609,12.9659,21.25806461,9.43609,1.2059,9.512832874,7.41,11.76,13.89984532
25/03/2020 07:30,17.81056,12.75466,21.90656064,9.54056,1.20466,9.616313786,8.27,11.55,14.20547078
25/03/2020 08:00,18.59401,12.9997,22.6876488,9.69401,1.1997,9.76796345,8.9,11.8,14.78005413
25/03/2020 08:30,19.55234,11.97365,22.92732636,9.86234,1.21365,9.936734705,9.69,10.76,14.48011395
25/03/2020 09:00,19.71106,9.09094,21.70647545,10.02106,1.20094,10.09276476,9.69,7.89,12.49592734
25/03/2020 09:30,19.85645,9.42877,21.98136279,10.16645,1.19877,10.2368821,9.69,8.23,12.71333945
25/03/2020 10:00,19.97456,9.05947,21.93301265,10.28456,1.18947,10.35311611,9.69,7.87,12.48330886
25/03/2020 10:30,20.07066,9.05575,22.01903724,10.38066,1.18575,10.44816276,9.69,7.87,12.48330886
25/03/2020 11:00,20.14103,9.05358,22.08230967,10.45103,1.18358,10.51783674,9.69,7.87,12.48330886
25/03/2020 11:30,20.18536,9.04242,22.11818523,10.49536,1.17242,10.56064156,9.69,7.87,12.48330886
25/03/2020 12:00,20.22411,9.04645,22.15519991,10.53411,1.17645,10.59959943,9.69,7.87,12.48330886
25/03/2020 12:30,20.23155,9.0418,22.16009392,10.54155,1.1718,10.60647876,9.69,7.87,12.48330886
25/03/2020 13:00,20.9645,13.4594,24.91316336,10.5245,1.1594,10.58816833,10.44,12.3,16.13330716
25/03/2020 13:30,20.41086,10.02924,22.74178667,10.51086,1.17924,10.5768041,9.9,8.85,13.27902481
25/03/2020 14:00,20.03824,10.51218,22.62823437,10.44824,1.20218,10.51717433,9.59,9.31,13.36578468
25/03/2020 14:30,19.96818,13.08707,23.87466468,10.37818,1.17707,10.44471703,9.59,11.91,15.29104967
25/03/2020 15:00,19.56727,13.59606,23.82710437,10.29727,1.18606,10.36535131,9.27,12.41,15.49002905
25/03/2020 15:30,19.45784,12.65063,23.20874785,10.18784,1.20063,10.25834276,9.27,11.45,14.73212137
25/03/2020 16:00,19.82361,12.96993,23.68954617,10.05361,1.20993,10.12615448,9.77,11.76,15.2889012
25/03/2020 16:30,20.23892,12.96559,24.03581509,9.89892,1.20559,9.9720642,10.34,11.76,15.65928479
25/03/2020 17:00,20.62299,10.21877,23.01588532,9.74299,1.19877,9.816460852,10.88,9.02,14.13275628
25/03/2020 17:30,21.21458,9.03311,23.05765558,9.58458,1.20311,9.659795414,11.63,7.83,14.02019258
25/03/2020 18:00,22.45182,13.05365,25.97079128,9.46182,1.21365,9.539338763,12.99,11.84,17.57628231
25/03/2020 18:30,22.78145,13.85861,26.6656246,9.39145,1.21861,9.470181806,13.39,12.64,18.41362811
25/03/2020 19:00,23.61866,14.06613,27.48994568,9.38866,1.21613,9.467096111,14.23,12.85,19.17329914
25/03/2020 19:30,23.90184,14.06303,27.73205308,9.38184,1.21303,9.459934649,14.52,12.85,19.38950489
25/03/2020 20:00,23.11649,13.85985,26.95306201,9.38649,1.21985,9.465422787,13.73,12.64,18.66232836
25/03/2020 20:30,22.29556,13.85396,26.24927053,9.38556,1.21396,9.463743202,12.91,12.64,18.067587
25/03/2020 21:00,21.33928,13.60055,25.30493689,9.38928,1.21055,9.466995839,11.95,12.39,17.21379098
25/03/2020 21:30,20.49215,12.33683,23.91914685,9.38215,1.20683,9.4594491,11.11,11.13,15.72606117
25/03/2020 22:00,19.3437,10.13489,21.83791943,9.3837,1.21489,9.462017935,9.96,8.92,13.3704151
25/03/2020 22:30,18.51587,12.36458,22.26477668,9.38587,1.21458,9.464130189,9.13,11.15,14.41108601
25/03/2020 23:00,17.65463,12.36024,21.55136871,9.38463,1.21024,9.462344376,8.27,11.15,13.88219723
25/03/2020 23:30,16.71773,11.77962,20.45096437,9.38773,1.20962,9.465339672,7.33,10.57,12.86288459
26/03/2020 00:00,16.02339,12.02714,20.03499747,9.38339,1.20714,9.460718518,6.64,10.82,12.69495963
26/03/2020 00:30,16.02556,12.26272,20.17902067,9.38556,1.21272,9.463584221,6.64,11.05,12.8915515
26/03/2020 01:00,16.33432,12.00931,20.27396203,9.38432,1.20931,9.461918016,6.95,10.8,12.8429942
26/03/2020 01:30,16.06556,12.00745,20.05694577,9.38556,1.20745,9.462910335,6.68,10.8,12.69891334
26/03/2020 02:00,15.83463,12.23714,20.01207392,9.38463,1.20714,9.461948384,6.45,11.03,12.77745671
26/03/2020 02:30,15.41618,12.23776,19.68302252,9.38618,1.20776,9.463564826,6.03,11.03,12.57067222
26/03/2020 03:00,15.20711,12.23776,19.51970708,9.38711,1.20776,9.464487222,5.82,11.03,12.47129905
26/03/2020 03:30,15.20494,12.23621,19.51704474,9.38494,1.20621,9.462137252,5.82,11.03,12.47129905
26/03/2020 04:00,15.20494,12.2421,19.52073802,9.38494,1.2121,9.462889898,5.82,11.03,12.47129905
26/03/2020 04:30,14.93649,12.24086,19.31158686,9.38649,1.21086,9.464268406,5.55,11.03,12.34760706
26/03/2020 05:00,14.93556,12.239,19.30968859,9.38556,1.209,9.463108237,5.55,11.03,12.34760706
26/03/2020 05:30,15.20339,12.2452,19.52147511,9.38339,1.2152,9.46175031,5.82,11.03,12.47129905
26/03/2020 06:00,15.20587,12.23435,19.51660325,9.38587,1.20435,9.46282276,5.82,11.03,12.47129905
26/03/2020 06:30,16.01083,12.24582,20.15705298,9.39083,1.21582,9.469208328,6.62,11.03,12.86410899
26/03/2020 07:00,16.63702,12.24675,20.65849269,9.43702,1.21675,9.515136733,7.2,11.03,13.17197404
26/03/2020 07:30,17.438,12.23776,21.30367606,9.548,1.20776,9.62408376,7.89,11.03,13.56145272
26/03/2020 08:00,18.20796,12.24241,21.94097559,9.70796,1.21241,9.783374948,8.5,11.03,13.92518941
26/03/2020 08:30,19.02753,12.24024,22.62455244,9.87753,1.21024,9.95139587,9.15,11.03,14.33120372
26/03/2020 09:00,19.78811,13.46699,23.93593777,10.03811,1.18699,10.10804618,9.75,12.28,15.67995217
26/03/2020 09:30,19.93784,13.70722,24.19515125,10.18784,1.19722,10.25794422,9.75,12.51,15.86072508
26/03/2020 10:00,20.05626,13.69699,24.28705623,10.30626,1.18699,10.37438868,9.75,12.51,15.86072508
26/03/2020 10:30,20.15794,13.69327,24.36900056,10.40794,1.18327,10.47498654,9.75,12.51,15.86072508
26/03/2020 11:00,20.83738,14.18769,25.20886655,10.47738,1.17769,10.54336025,10.36,13.01,16.63098614
26/03/2020 11:30,20.88543,14.17777,25.24302574,10.52543,1.16777,10.59001244,10.36,13.01,16.63098614
26/03/2020 12:00,21.33178,14.98521,26.06916486,10.55178,1.17521,10.61702311,10.78,13.81,17.51926083
26/03/2020 12:30,21.79829,14.98769,26.45366323,10.55829,1.17769,10.62376776,11.24,13.81,17.8060018
26/03/2020 13:00,21.78713,14.98025,26.44025196,10.54713,1.17025,10.61185358,11.24,13.81,17.8060018
26/03/2020 13:30,22.07171,14.98335,26.67697808,10.52171,1.17335,10.58693211,11.55,13.81,18.00329414
26/03/2020 14:00,22.01622,10.95079,24.58930143,10.46622,1.18079,10.53261725,11.55,9.77,15.12796748
26/03/2020 14:30,22.47794,11.56451,25.27836384,10.40794,1.18451,10.47512668,12.07,10.38,15.91946293
26/03/2020 15:00,23.9875,13.27249,27.4145791,10.3075,1.20249,10.37740519,13.68,12.07,18.24355503
26/03/2020 15:30,24.35311,16.97063,29.68292858,10.19311,1.20063,10.26357656,14.16,15.77,21.19430348
26/03/2020 16:00,23.76911,16.51776,28.94489567,10.06911,1.20776,10.14128495,13.7,15.31,20.54473412
26/03/2020 16:30,21.50411,12.44404,24.84513792,9.91411,1.20404,9.986955963,11.59,11.24,16.14514478
26/03/2020 17:00,23.75601,15.75706,28.50671765,9.75601,1.21706,9.831630901,14,14.54,20.18443955
26/03/2020 17:30,24.59233,15.75396,29.20564929,9.59233,1.21396,9.668841384,15,14.54,20.89046673
26/03/2020 18:00,26.32399,15.41776,30.50671685,9.46399,1.20776,9.540743731,16.86,14.21,22.04957369
26/03/2020 18:30,27.1992,17.31729,32.24414697,9.3992,1.22729,9.478987361,17.8,16.09,23.99433475
26/03/2020 19:00,27.45618,16.5083,32.03694413,9.38618,1.2183,9.464915736,18.07,15.29,23.67084705
26/03/2020 19:30,28.20232,15.74546,32.30000563,11.80232,1.41546,11.88689549,16.4,14.33,21.77863403
26/03/2020 20:00,25.18649,15.54644,29.59816,9.38649,1.21644,9.46498393,15.8,14.33,21.33046882
26/03/2020 20:30,26.28618,17.03861,31.325349,9.38618,1.21861,9.464955643,16.9,15.82,23.14913389
26/03/2020 21:00,25.97928,17.38458,31.25934438,9.38928,1.21458,9.467512001,16.59,16.17,23.16672182
26/03/2020 21:30,24.97711,13.14892,28.2267625,9.38711,1.21892,9.465917817,15.59,11.93,19.63091949
26/03/2020 22:00,24.34556,15.83489,29.04221123,9.38556,1.21489,9.463862543,14.96,14.62,20.91760024
26/03/2020 22:30,22.65215,16.06675,27.77157459,9.38215,1.21675,9.460719803,13.27,14.85,19.91520525
26/03/2020 23:00,20.9999,15.52334,26.11455312,9.3899,1.21334,9.46796789,11.61,14.31,18.42737637
26/03/2020 23:30,21.6699,16.75272,27.39047633,9.3899,1.21272,9.467888456,12.28,15.54,19.80631213
27/03/2020 00:00,20.70308,15.91791,26.11507956,9.38308,1.22791,9.463083707,11.32,14.69,18.54557899
27/03/2020 00:30,21.18711,16.25396,26.70364855,9.38711,1.21396,9.465280399,11.8,15.04,19.11652688
27/03/2020 01:00,21.47432,16.25489,26.93265431,9.38432,1.21489,9.462632804,12.09,15.04,19.29688317
27/03/2020 01:30,21.08463,16.25644,26.62392653,9.38463,1.21644,9.463139358,11.7,15.04,19.05496261
27/03/2020 02:00,21.09083,16.68791,26.89441299,9.39083,1.22791,9.47076824,11.7,15.46,19.38818197
27/03/2020 02:30,19.87649,15.52024,25.21810271,9.38649,1.21024,9.464189103,10.49,14.31,17.74306062
27/03/2020 03:00,18.72432,15.11404,24.06313289,9.38432,1.20404,9.461245911,9.34,13.91,16.75481125
27/03/2020 03:30,18.92587,14.77551,24.01050293,9.38587,1.21551,9.464249586,9.54,13.56,16.57966224
27/03/2020 04:00,19.8999,16.569,25.89474427,9.3899,1.209,9.467412688,10.51,15.36,18.61154749
27/03/2020 04:30,19.89525,15.8883,25.46093183,9.38525,1.2183,9.463993473,10.51,14.67,18.04630156
27/03/2020 05:00,16.06866,13.59001,21.04495678,9.38866,1.20001,9.465038859,6.68,12.39,14.07602572
27/03/2020 05:30,15.35928,12.74117,19.95607414,9.38928,1.21117,9.467075139,5.97,11.53,12.98390542
27/03/2020 06:00,15.7568,12.74582,20.26654074,9.3868,1.21582,9.465211699,6.37,11.53,13.17261553
27/03/2020 06:30,16.05858,12.54016,20.37482772,9.39858,1.22016,9.477452002,6.66,11.32,13.1338494
27/03/2020 07:00,16.64353,12.78427,20.98677322,9.44353,1.21427,9.521276726,7.2,11.57,13.62735851
27/03/2020 07:30,17.478,12.78365,21.65414952,9.548,1.21365,9.62482469,7.93,11.57,14.02675301
27/03/2020 08:00,18.40308,12.76505,22.39687154,9.69308,1.19505,9.766470416,8.71,11.57,14.48202334
27/03/2020 08:30,19.17568,13.15466,23.25407025,9.83568,1.20466,9.909177906,9.34,11.95,15.16700696
27/03/2020 09:00,19.7244,13.15125,23.70669382,9.9944,1.20125,10.06633165,9.73,11.95,15.41023686
27/03/2020 09:30,19.86173,13.48652,24.00780165,10.13173,1.20652,10.20331531,9.73,12.28,15.66752374
27/03/2020 10:00,20.01859,13.47939,24.13375023,10.28859,1.19939,10.3582634,9.73,12.28,15.66752374
27/03/2020 10:30,20.08989,13.46947,24.18739966,10.35989,1.18947,10.42795089,9.73,12.28,15.66752374
27/03/2020 11:00,20.17328,13.69079,24.38029854,10.44328,1.18079,10.50982218,9.73,12.51,15.84843841
27/03/2020 11:30,20.23621,13.69141,24.43274244,10.50621,1.18141,10.57242537,9.73,12.51,15.84843841
27/03/2020 12:00,20.26442,13.40854,24.29888193,10.53442,1.18854,10.60125616,9.73,12.22,15.62054096
27/03/2020 12:30,20.78085,13.61994,24.84645835,10.55085,1.16994,10.61551672,10.23,12.45,16.11382636
27/03/2020 13:00,20.75357,13.62676,24.82738923,10.52357,1.17676,10.58915906,10.23,12.45,16.11382636
27/03/2020 13:30,20.74179,13.63017,24.81941552,10.51179,1.18017,10.57783202,10.23,12.45,16.11382636
27/03/2020 14:00,20.18475,12.64738,23.81974713,10.45475,1.17738,10.52083748,9.73,11.47,15.04107044
27/03/2020 14:30,19.6319,9.00288,21.59776252,10.3819,1.19288,10.45020623,9.25,7.81,12.10613894
27/03/2020 15:00,19.5389,12.40621,23.14481929,10.2889,1.20621,10.35936319,9.25,11.2,14.5259251
27/03/2020 15:30,19.41831,13.42823,23.60906869,10.16831,1.18823,10.23750061,9.25,12.24,15.3421022
27/03/2020 16:00,20.79005,14.53621,25.3678454,10.03005,1.20621,10.10231882,10.76,13.33,17.13086396
27/03/2020 16:30,22.08544,15.14117,26.77726067,9.86544,1.21117,9.939509,12.22,13.93,18.53033459
27/03/2020 17:00,21.93075,14.38838,26.22943527,9.71075,1.20838,9.785644986,12.22,13.18,17.97333581
27/03/2020 17:30,22.70955,14.03838,26.69831033,9.54955,1.20838,9.625699321,13.16,12.83,18.3791866
27/03/2020 18:00,22.62988,11.65582,25.45524717,9.46988,1.21582,9.547609412,13.16,10.44,16.79819038
27/03/2020 18:30,22.84284,9.89202,24.89271779,9.41284,1.22202,9.491832792,13.43,8.67,15.98542461
27/03/2020 19:00,24.46773,10.66109,26.68948578,9.38773,1.22109,9.466812311,15.08,9.44,17.79100897
27/03/2020 19:30,27.04928,12.58636,29.83420866,9.38928,1.22636,9.469030456,17.66,11.36,20.99821897
27/03/2020 20:00,27.053,16.06241,31.46213318,9.393,1.21241,9.470923239,17.66,14.85,23.07375349
27/03/2020 20:30,26.40052,13.92295,29.84687577,9.39052,1.22295,9.469819036,17.01,12.7,21.22804984
27/03/2020 21:00,24.54145,11.85791,27.25605983,9.39145,1.22791,9.471383007,15.15,10.63,18.50727965
27/03/2020 21:30,25.37781,17.13117,30.61878877,9.37781,1.21117,9.455699507,16,15.92,22.57091934
27/03/2020 22:00,24.41951,16.68605,29.57594856,9.39951,1.22605,9.479134288,15.02,15.46,21.55486024
27/03/2020 22:30,23.57897,16.40985,28.72718231,9.38897,1.21985,9.467882112,14.19,15.19,20.78682756
27/03/2020 23:00,22.85742,16.40303,28.13398376,9.38742,1.21303,9.465468612,13.47,15.19,20.30214274
27/03/2020 23:30,22.1968,16.39807,27.597004,9.3868,1.20807,9.464219321,12.81,15.19,19.870385
28/03/2020 00:00,21.63052,16.42163,27.1578594,9.39052,1.23163,9.470943898,12.24,15.19,19.50778563
28/03/2020 00:30,21.2768,15.66109,26.41915892,9.3868,1.22109,9.465890081,11.89,14.44,18.70523189
28/03/2020 01:00,21.28083,16.06582,26.66428881,9.39083,1.21582,9.469208328,11.89,14.85,19.02352754
28/03/2020 01:30,21.28052,15.73954,26.46872968,9.39052,1.21954,9.469379266,11.89,14.52,18.76705891
28/03/2020 02:00,20.65238,15.73334,25.96264215,9.39238,1.21334,9.470427447,11.26,14.52,18.37438434
28/03/2020 02:30,20.88052,16.06349,26.3444838,9.39052,1.23349,9.471185958,11.49,14.83,18.76030384
28/03/2020 03:00,19.01928,14.83055,24.11800624,9.38928,1.21055,9.466995839,9.63,13.62,16.68056654
28/03/2020 03:30,16.75959,13.23869,21.35759279,9.38959,1.20869,9.467065643,7.37,12.03,14.1080757
28/03/2020 04:00,19.79362,15.89388,25.38509039,9.39362,1.22388,9.473013193,10.4,14.67,17.9824609
28/03/2020 04:30,19.7899,15.62528,25.21486699,9.3899,1.20528,9.466938359,10.4,14.42,17.77910009
28/03/2020 05:00,19.58145,15.30016,24.85011228,9.39145,1.22016,9.470381382,10.19,14.08,17.38052071
28/03/2020 05:30,19.58517,15.56706,25.01823817,9.39517,1.21706,9.473671642,10.19,14.35,17.59996023
28/03/2020 06:00,19.34587,15.04985,24.51041964,9.38587,1.21985,9.464807958,9.96,13.83,17.04319512
28/03/2020 06:30,20.13362,15.52241,25.42258576,9.39362,1.21241,9.471538139,10.74,14.31,17.89200101
28/03/2020 07:00,21.12275,18.4583,28.05137085,9.46275,1.2183,9.540853864,11.66,17.24,20.81281336
28/03/2020 07:30,20.49589,19.63218,28.38140233,9.61589,1.20218,9.690746991,10.88,18.43,21.40185272
28/03/2020 08:00,20.89128,17.96435,27.55292092,9.76128,1.20435,9.835295937,11.13,16.76,20.11900842
28/03/2020 08:30,21.32945,15.96055,26.63990604,9.94945,1.21055,10.02282329,11.38,14.75,18.62973161
28/03/2020 09:00,23.14029,16.72714,28.55293739,10.00029,1.20714,10.07288375,13.14,15.52,20.33543705
28/03/2020 09:30,22.96049,16.72931,28.40869434,9.82049,1.20931,9.894667984,13.14,15.52,20.33543705
28/03/2020 10:00,23.84728,16.72621,29.12831723,9.63728,1.20621,9.712471795,14.21,15.52,21.04268281
28/03/2020 10:30,23.6243,16.28047,28.69078692,9.7743,1.22047,9.85020241,13.85,15.06,20.46035435
28/03/2020 11:00,24.51949,15.89404,29.22029941,10.09949,1.20404,10.17100834,14.42,14.69,20.58476378
28/03/2020 11:30,24.4857,13.25497,27.84319907,10.0657,1.20497,10.13756722,14.42,12.05,18.79199032
28/03/2020 12:00,25.23799,14.77055,29.24252531,9.89799,1.21055,9.971741941,15.34,13.56,20.47411048
28/03/2020 12:30,25.39546,15.42582,29.71338606,9.78546,1.21582,9.860702089,15.61,14.21,21.10914967
28/03/2020 13:00,25.55418,15.41187,29.84194786,9.94418,1.20187,10.01654668,15.61,14.21,21.10914967
28/03/2020 13:30,25.93021,15.41931,30.16837602,9.70021,1.20931,9.775300748,16.23,14.21,21.57167124
28/03/2020 14:00,24.84153,16.44365,29.7908583,9.69153,1.21365,9.767225812,15.15,15.23,21.48197849
28/03/2020 14:30,25.52024,16.79621,30.55151911,9.58024,1.20621,9.655875984,15.94,15.59,22.29645039
28/03/2020 15:00,24.81709,12.74148,27.89683259,9.77709,1.21148,9.85186138,15.04,11.53,18.95105538
