Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 15:30,25.24031,13.09249,28.43389779,9.61031,1.20249,9.685248603,15.63,11.89,19.63845717
28/03/2020 16:00,24.81971,15.98768,29.52327753,9.52971,1.21768,9.607190914,15.29,14.77,21.25880994
28/03/2020 16:30,24.8039,15.9728,29.50192867,9.5139,1.2028,9.589630913,15.29,14.77,21.25880994
28/03/2020 17:00,26.05181,13.94776,29.55058059,9.50181,1.20776,9.578260672,16.55,12.74,20.88564339
28/03/2020 17:30,26.88646,17.24799,31.94330744,9.50646,1.21799,9.584168267,17.38,16.03,23.64371587
28/03/2020 18:00,27.67175,17.58837,32.78835933,9.43175,1.24837,9.514007343,18.24,16.34,24.4886341
28/03/2020 18:30,27.63951,17.57101,32.7518382,9.39951,1.23101,9.4797771,18.24,16.34,24.4886341
28/03/2020 19:00,27.63269,12.35047,30.26713838,9.39269,1.22047,9.471650989,18.24,11.13,21.36760398
28/03/2020 19:30,26.97897,12.58326,29.76916617,9.38897,1.22326,9.468322063,17.59,11.36,20.93938156
28/03/2020 20:00,26.98269,12.59101,29.77581388,9.39269,1.23101,9.473014887,17.59,11.36,20.93938156
28/03/2020 20:30,26.44176,13.0152,29.47137769,9.39176,1.2152,9.470051053,17.05,11.8,20.73505486
28/03/2020 21:00,25.72897,13.37489,28.9977168,9.38897,1.21489,9.467244339,16.34,12.16,20.36814179
28/03/2020 21:30,24.87145,15.89884,29.51884379,9.39145,1.22884,9.471503621,15.48,14.67,21.32696181
28/03/2020 22:00,24.44556,16.96086,29.75325487,9.38556,1.21086,9.46334605,15.06,15.75,21.79142262
28/03/2020 22:30,23.55021,16.94567,29.01324047,9.39021,1.19567,9.466027181,14.16,15.75,21.17942634
28/03/2020 23:00,22.28796,15.22263,26.99039876,9.39796,1.26263,9.482398783,12.89,13.96,19.00088682
28/03/2020 23:30,20.53525,15.22263,25.56217825,9.38525,1.26263,9.469802114,11.15,13.96,17.86628389
29/03/2020 00:00,17.96928,13.72024,22.60840572,9.38928,1.21024,9.466956204,8.58,12.51,15.16959129
29/03/2020 00:30,19.75083,15.03481,24.82218357,9.39083,1.22481,9.470366816,10.36,13.81,17.26400012
29/03/2020 01:00,20.03866,15.27179,25.19475073,9.38866,1.21179,9.466539579,10.65,14.06,17.63820002
29/03/2020 01:30,9.3929,1.21634,9.471327964,9.3899,1.21334,9.46796789,0.003,0.003,0.004242641
29/03/2020 02:00,9.396,1.22874,9.476002215,9.393,1.22574,9.47263889,0.003,0.003,0.004242641
29/03/2020 02:30,21.30362,16.38086,26.87334738,9.39362,1.21086,9.471339855,11.91,15.17,19.28670527
29/03/2020 03:00,20.72773,14.41938,25.24989724,9.38773,1.23938,9.469188843,11.34,13.18,17.38700664
29/03/2020 03:30,19.98455,11.56481,23.08954458,9.39455,1.22481,9.474055586,10.59,10.34,14.80080065
29/03/2020 04:00,18.20145,12.45055,22.05241432,9.39145,1.21055,9.46914803,8.81,11.24,14.28123594
29/03/2020 04:30,19.54052,15.26357,24.79533204,9.39052,1.22357,9.469899124,10.15,14.04,17.32466738
29/03/2020 05:00,16.55238,13.05582,21.08164414,9.39238,1.21582,9.470745501,7.16,11.84,13.83658918
29/03/2020 05:30,16.55145,13.05241,21.07880224,9.39145,1.21241,9.469385994,7.16,11.84,13.83658918
29/03/2020 06:00,16.55765,13.04869,21.08136818,9.39765,1.20869,9.475059738,7.16,11.84,13.83658918
29/03/2020 06:30,17.20641,13.05954,21.60120668,9.39641,1.21954,9.475220245,7.81,11.84,14.1838535
29/03/2020 07:00,17.27988,13.05241,21.65547643,9.46988,1.21241,9.547175772,7.81,11.84,14.1838535
29/03/2020 07:30,17.00652,12.64799,21.19418254,9.57652,1.21799,9.653664328,7.43,11.43,13.63267399
29/03/2020 08:00,16.90361,12.36117,20.94112114,9.74361,1.21117,9.818598098,7.16,11.15,13.250966
29/03/2020 08:30,17.67062,12.35032,21.55878511,9.92062,1.20032,9.992970994,7.75,11.15,13.57884384
29/03/2020 09:00,18.85586,13.11559,22.96872128,10.04586,1.20559,10.117942,8.81,11.91,14.81432415
29/03/2020 09:30,19.44791,14.34621,24.16681495,9.90791,1.20621,9.981063227,9.54,13.14,16.23795554
29/03/2020 10:00,19.88615,14.33877,24.5165105,9.81615,1.19877,9.889077325,10.07,13.14,16.55489354
29/03/2020 10:30,21.45047,13.38094,25.28185552,9.90047,1.20094,9.973041818,11.55,12.18,16.78555629
29/03/2020 11:00,23.48278,13.66861,27.17115853,9.96278,1.21861,10.03703122,13.52,12.45,18.37914307
29/03/2020 11:30,23.89601,15.21707,28.32981668,10.37601,1.17707,10.44256086,13.52,14.04,19.49133141
29/03/2020 12:00,23.78255,11.34195,26.34861504,10.26255,1.19195,10.33153799,13.52,10.15,16.90600189
29/03/2020 12:30,24.0507,11.53521,26.67390561,10.5307,1.17521,10.59607291,13.52,10.36,17.03290932
29/03/2020 13:00,24.56808,11.54172,27.1440943,10.46808,1.18172,10.53456981,14.1,10.36,17.49684543
29/03/2020 13:30,24.14048,11.53924,26.75662225,10.48048,1.17924,10.54661405,13.66,10.36,17.14424685
29/03/2020 14:00,24.46886,12.04606,27.27329594,10.44886,1.18606,10.51595995,14.02,10.86,17.73414785
29/03/2020 14:30,24.00656,12.0566,26.86403779,10.34656,1.1966,10.41552473,13.66,10.86,17.45093694
29/03/2020 15:00,23.41557,15.27784,27.95892189,10.27557,1.19784,10.3451515,13.14,14.08,19.25892001
29/03/2020 15:30,23.02946,14.99947,27.4834519,10.21946,1.18947,10.28844991,12.81,13.81,18.83645933
29/03/2020 16:00,22.83478,12.06249,25.82500421,10.02478,1.20249,10.09664282,12.81,10.86,16.79391854
29/03/2020 16:30,22.67885,11.05427,25.22948915,9.86885,1.21427,9.943271693,12.81,9.84,16.15307092
29/03/2020 17:00,24.37129,14.74838,28.48639129,9.72129,1.20838,9.796104404,14.65,13.54,19.94878693
29/03/2020 17:30,24.5846,16.16962,29.42548501,9.5046,1.20962,9.581263054,15.08,14.96,21.24165719
29/03/2020 18:00,26.32677,14.31799,29.9683776,9.50677,1.21799,9.584475754,16.82,13.1,21.31953095
29/03/2020 18:30,26.23129,14.33411,29.89226128,9.41129,1.23411,9.491860037,16.82,13.1,21.31953095
29/03/2020 19:00,24.65928,15.53869,29.14671469,9.38928,1.20869,9.46675818,15.27,14.33,20.94091211
29/03/2020 19:30,26.57393,17.02202,31.55824647,9.39393,1.22202,9.473080477,17.18,15.8,23.34078833
29/03/2020 20:00,26.90362,16.06954,31.33743584,9.39362,1.21954,9.472453458,17.51,14.85,22.95915068
29/03/2020 20:30,27.52835,13.66954,30.73542545,9.38835,1.21954,9.467227341,18.14,12.45,22.00141132
29/03/2020 21:00,26.90982,13.66923,30.18254895,9.39982,1.21923,9.478562013,17.51,12.45,21.48493891
29/03/2020 21:30,25.15773,15.12272,29.35316063,9.38773,1.21272,9.465736334,15.77,13.91,21.02810025
29/03/2020 22:00,25.15804,17.07442,30.40497977,9.38804,1.23442,9.468848281,15.77,15.84,22.35170016
29/03/2020 22:30,24.64672,17.10387,30.00005293,9.39672,1.26387,9.48133504,15.25,15.84,21.98790804
29/03/2020 23:00,23.45052,15.95311,28.36245065,9.39052,1.20311,9.467277304,14.06,14.75,20.37758818
29/03/2020 23:30,22.72052,16.54311,28.10509771,9.39052,1.20311,9.467277304,13.33,15.34,20.32251215
30/03/2020 00:00,20.79052,15.93311,26.19369611,9.39052,1.20311,9.467277304,11.4,14.73,18.62613486
30/03/2020 00:30,20.28959,15.93714,25.80038553,9.38959,1.20714,9.466867874,10.9,14.73,18.32437993
30/03/2020 01:00,20.28928,16.32334,26.04047449,9.38928,1.21334,9.467353003,10.9,15.11,18.63121306
30/03/2020 01:30,21.00486,16.72047,26.84731384,9.39486,1.22047,9.473802903,11.61,15.5,19.36600372
30/03/2020 02:00,20.15455,14.95016,25.09408635,9.39455,1.22016,9.473455554,10.76,13.73,17.44392444
30/03/2020 02:30,20.81928,15.94644,26.22463286,9.38928,1.21644,9.467750799,11.43,14.73,18.64451126
30/03/2020 03:00,20.82486,15.94334,26.22717835,9.39486,1.21334,9.472887014,11.43,14.73,18.64451126
30/03/2020 03:30,20.81959,16.98055,26.86623171,9.38959,1.21055,9.467303295,11.43,15.77,19.47659621
30/03/2020 04:00,19.96114,16.33342,25.79200882,9.39114,1.20342,9.467931675,10.57,15.13,18.45648396
30/03/2020 04:30,19.96207,15.65659,25.36952993,9.39207,1.23659,9.473126924,10.57,14.42,17.87907436
30/03/2020 05:00,19.96362,15.89419,25.51806026,9.39362,1.22419,9.473053249,10.57,14.67,18.08131079
30/03/2020 05:30,20.21083,15.88861,25.70847286,9.39083,1.21861,9.469566961,10.82,14.67,18.2285847
30/03/2020 06:00,19.50424,15.09636,24.66405204,9.39424,1.22636,9.473948703,10.11,13.87,17.16359519
30/03/2020 06:30,21.17548,16.14419,26.6277266,9.39548,1.22419,9.474897656,11.78,14.92,19.0098606
30/03/2020 07:00,21.16246,15.78109,26.39872184,9.38246,1.22109,9.46158636,11.78,14.56,18.72864117
30/03/2020 07:30,21.88191,17.78458,28.19768202,9.41191,1.21458,9.489955449,12.47,16.57,20.73802787
30/03/2020 08:00,23.47361,17.10713,29.04589925,9.43361,1.24713,9.51568867,14.04,15.86,21.18162411
30/03/2020 08:30,24.01777,17.28303,29.58980233,9.53777,1.21303,9.61459819,14.48,16.07,21.63134993
30/03/2020 09:00,24.75658,16.81373,29.9264059,9.64658,1.20373,9.721392473,15.11,15.61,21.72519735
30/03/2020 09:30,24.23786,16.49404,29.31769454,9.79786,1.20404,9.871563853,14.44,15.29,21.03087492
30/03/2020 10:00,24.86778,17.01086,30.12931861,9.80778,1.21086,9.88224319,15.06,15.8,21.82758805
30/03/2020 10:30,25.31442,16.75737,30.35834826,9.91442,1.21737,9.988879499,15.4,15.54,21.87810778
30/03/2020 11:00,25.73894,17.40722,31.07256572,10.12894,1.19722,10.19944907,15.61,16.21,22.5041374
30/03/2020 11:30,25.20858,17.02916,30.42145289,10.32858,1.18916,10.39681039,14.88,15.84,21.73292433
30/03/2020 12:00,25.86941,17.05799,30.98711662,9.79941,1.21799,9.874813213,16.07,15.84,22.5643635
30/03/2020 12:30,26.29442,15.77009,30.66092402,10.22442,1.19009,10.29344833,16.07,14.58,21.69841699
30/03/2020 13:00,26.37235,13.7904,29.76030875,9.82235,1.1904,9.894221126,16.55,12.6,20.80054086
30/03/2020 13:30,25.72427,13.1973,28.91205275,10.20427,1.1873,10.2731109,15.52,12.01,19.62423247
30/03/2020 14:00,22.59254,14.65807,26.9310579,9.99254,1.20807,10.06530123,12.6,13.45,18.42993489
30/03/2020 14:30,25.90772,17.41032,31.21424672,10.04772,1.20032,10.11916228,15.86,16.21,22.67826492
30/03/2020 15:00,26.1971,17.67551,31.60240026,9.7371,1.21551,9.812674506,16.46,16.46,23.27795524
30/03/2020 15:30,25.52616,12.97396,28.63404412,9.77616,1.21396,9.85124374,15.75,11.76,19.65604487
30/03/2020 16:00,27.63458,14.19807,31.06855651,9.58458,1.20807,9.660414427,18.05,12.99,22.23831378
30/03/2020 16:30,27.14947,13.80373,30.45712861,9.86947,1.20373,9.942605493,17.28,12.6,21.38593931
30/03/2020 17:00,28.1023,16.0159,32.34576198,9.7123,1.2059,9.786877239,18.39,14.81,23.61203507
30/03/2020 17:30,29.20484,17.67318,34.13596301,9.47484,1.23318,9.554754101,19.73,16.44,25.68163741
30/03/2020 18:00,29.86663,17.94729,34.84423634,9.44663,1.22729,9.526020108,20.42,16.72,26.39194574
30/03/2020 18:30,29.50476,16.10745,33.61518717,9.48476,1.20745,9.561307848,20.02,14.9,24.95616958
30/03/2020 19:00,29.07996,14.59202,32.53568996,9.45996,1.22202,9.538562579,19.62,13.37,23.74239457
30/03/2020 19:30,29.02292,15.20357,32.76398062,9.40292,1.22357,9.482195319,19.62,13.98,24.09117681
30/03/2020 20:00,28.68548,14.48923,32.13712104,9.39548,1.21923,9.474258083,19.29,13.27,23.41360715
30/03/2020 20:30,27.23021,16.38551,31.78001376,9.39021,1.21551,9.46855366,17.84,15.17,23.41782441
30/03/2020 21:00,28.55486,18.6221,34.09050657,9.39486,1.2121,9.472728267,19.16,17.41,25.88848586
30/03/2020 21:30,27.31928,18.13768,32.79204927,9.38928,1.21768,9.467910197,17.93,16.92,24.65301807
30/03/2020 22:00,26.87742,18.14977,32.43161817,9.38742,1.22977,9.467628452,17.49,16.92,24.33488237
30/03/2020 22:30,25.713,17.27403,30.97661185,9.393,1.24403,9.475022936,16.32,16.03,22.87582348
30/03/2020 23:00,24.62672,17.24303,30.06322374,9.39672,1.21303,9.474692002,15.23,16.03,22.11139525
30/03/2020 23:30,22.89052,16.4976,28.21607187,9.39052,1.2276,9.470420668,13.5,15.27,20.38192582
31/03/2020 00:00,22.88897,17.32458,28.70620177,9.38897,1.21458,9.467204563,13.5,16.11,21.01861318
31/03/2020 00:30,22.51269,17.31745,28.40273377,9.39269,1.20745,9.469982098,13.12,16.11,20.77658538
31/03/2020 01:00,21.82083,16.79574,27.53625799,9.39083,1.22574,9.470487138,12.43,15.57,19.92309715
31/03/2020 01:30,22.06897,17.03288,27.87756155,9.38897,1.19288,9.464445063,12.68,15.84,20.29009611
31/03/2020 02:00,22.07455,17.06822,27.90358206,9.39455,1.22822,9.474497035,12.68,15.84,20.29009611
31/03/2020 02:30,22.06494,16.46101,27.5286474,9.38494,1.23101,9.465330656,12.68,15.23,19.8175503
31/03/2020 03:00,21.82424,16.94163,27.62817907,9.39424,1.23163,9.474632322,12.43,15.71,20.03269827
31/03/2020 03:30,20.28525,15.7859,25.70381307,9.38525,1.2059,9.462405211,10.9,14.58,18.20402153
31/03/2020 04:00,21.57579,17.12202,27.54411522,9.39579,1.22202,9.474924939,12.18,15.9,20.02903892
31/03/2020 04:30,21.07083,16.55179,26.7944328,9.39083,1.21179,9.468691731,11.68,15.34,19.28050829
31/03/2020 05:00,21.0668,17.14078,27.15909426,9.3868,1.22078,9.465850096,11.68,15.92,19.74509559
31/03/2020 05:30,21.61362,17.13737,27.58329241,9.39362,1.21737,9.472174324,12.22,15.92,20.06925011
31/03/2020 06:00,21.60711,15.21241,26.4250756,9.38711,1.21241,9.46508173,12.22,14,18.58301375
31/03/2020 06:30,22.3199,15.92117,27.41644744,9.3899,1.21117,9.467690045,12.93,14.71,19.58491767
31/03/2020 07:00,22.32021,16.71551,27.88548097,9.39021,1.21551,9.46855366,12.93,15.5,20.18501672
31/03/2020 07:30,23.27323,17.2059,28.94280963,9.40323,1.2059,9.480238881,13.87,16,21.17491204
31/03/2020 08:00,24.22981,16.24326,29.17065628,9.43981,1.22326,9.51873825,14.79,15.02,21.07948054
31/03/2020 08:30,23.89925,16.519,29.05256463,9.50925,1.209,9.585797649,14.39,15.31,21.01114466
31/03/2020 09:00,25.76712,17.84396,31.34248525,9.65712,1.21396,9.733122088,16.11,16.63,23.15359583
31/03/2020 09:30,26.24157,15.82311,30.64295688,9.84157,1.20311,9.914836042,16.4,14.62,21.97053481
31/03/2020 10:00,26.63647,16.72776,31.45344955,9.77647,1.20776,9.850789302,16.86,15.52,22.91571513
31/03/2020 10:30,26.54223,17.14047,31.59565928,9.68223,1.22047,9.758848538,16.86,15.92,23.18848852
31/03/2020 11:00,26.92849,18.67761,32.7718887,10.06849,1.18761,10.13828922,16.86,17.49,24.29320275
31/03/2020 11:30,26.29957,17.69761,31.69972842,10.39957,1.18761,10.46716168,15.9,16.51,22.92138957
31/03/2020 12:00,25.47891,16.96684,30.61124817,10.55891,1.16684,10.62318671,14.92,15.8,21.73123098
31/03/2020 12:30,26.55452,18.31466,32.25785646,10.13452,1.20466,10.20586603,16.42,17.11,23.71431003
31/03/2020 13:00,26.93768,18.50002,32.67857622,10.51768,1.16002,10.58145732,16.42,17.34,23.88078726
31/03/2020 13:30,26.60773,17.32645,31.7518057,10.62773,1.17645,10.69264605,15.98,16.15,22.71965889
31/03/2020 14:00,25.88667,16.85622,30.89096691,10.52667,1.16622,10.59107409,15.36,15.69,21.95690552
31/03/2020 14:30,23.20397,11.62435,25.95283678,10.16397,1.20435,10.23507426,13.04,10.42,16.6918543
31/03/2020 15:00,25.25337,14.58381,29.16196513,10.08337,1.19381,10.15379401,15.17,13.39,20.23415429
31/03/2020 15:30,25.38618,16.4528,30.25149191,10.00618,1.2028,10.07821244,15.38,15.25,21.65887578
31/03/2020 16:00,23.83994,14.94195,28.13546888,10.15994,1.19195,10.22962001,13.68,13.75,19.39600217
31/03/2020 16:30,24.65992,14.47249,28.59308695,9.92992,1.20249,10.00246437,14.73,13.27,19.82588712
31/03/2020 17:00,24.52259,14.04334,28.25903075,9.79259,1.21334,9.867472466,14.73,12.83,19.53411887
31/03/2020 17:30,25.31613,14.04396,28.95063472,9.89613,1.21396,9.970310319,15.42,12.83,20.05954386
31/03/2020 18:00,26.28168,14.78466,30.15481512,9.71168,1.20466,9.786109244,16.57,13.58,21.42384886
31/03/2020 18:30,28.08185,18.29528,33.51578091,9.65185,1.20528,9.726813882,18.43,17.09,25.13429927
31/03/2020 19:00,28.3853,18.51551,33.89025474,9.4953,1.21551,9.572783642,18.89,17.3,25.61488044
31/03/2020 19:30,27.80439,18.04264,33.1454516,9.41439,1.22264,9.493449723,18.39,16.82,24.92196822
31/03/2020 20:00,26.94021,17.43078,32.08748987,9.39021,1.22078,9.469231629,17.55,16.21,23.89072205
31/03/2020 20:30,25.983,16.59892,30.83245748,9.393,1.21892,9.471758811,16.59,15.38,22.62238935
31/03/2020 21:00,26.72711,16.58559,31.45505054,9.38711,1.20559,9.464210553,17.34,15.38,23.17800682
31/03/2020 21:30,26.39618,14.94939,30.33550032,9.38618,1.19939,9.46250027,17.01,13.75,21.87241642
31/03/2020 22:00,25.44393,16.59675,30.37837528,9.39393,1.21675,9.472402093,16.05,15.38,22.2294152
31/03/2020 22:30,24.643,17.19272,30.0477465,9.393,1.21272,9.470962929,15.25,15.98,22.08897689
31/03/2020 23:00,23.75649,16.83326,29.11579398,9.38649,1.22326,9.465862853,14.37,15.61,21.21718643
31/03/2020 23:30,22.55021,16.25427,27.79772049,9.39021,1.21427,9.468394556,13.16,15.04,19.98467413
01/04/2020 00:00,22.31866,16.26233,27.61495901,9.38866,1.22233,9.467894551,12.93,15.04,19.83397338
01/04/2020 00:30,21.58742,14.99133,26.28225024,9.38742,-0.04867,9.387546166,12.2,15.04,19.36599081
01/04/2020 01:00,21.38145,15.24133,26.25765687,9.39145,-0.04867,9.391576112,11.99,15.29,19.43049665
01/04/2020 01:30,21.38238,14.95195,26.09151171,9.39238,-0.04805,9.392502907,11.99,15,19.20312735
01/04/2020 02:00,21.74455,14.95257,26.38948284,9.39455,-0.04743,9.394669728,12.35,15,19.42993824
01/04/2020 02:30,20.98967,14.47288,25.49569576,9.37967,-0.04712,9.379788356,11.61,14.52,18.59092521
01/04/2020 03:00,17.21928,11.79164,20.8697479,9.38928,-0.04836,9.38940454,7.83,11.84,14.19487584
01/04/2020 03:30,20.06703,14.20133,24.58380497,9.39703,-0.04867,9.397156037,10.67,14.25,17.8020055
01/04/2020 04:00,21.13269,15.16195,26.00913906,9.39269,-0.04805,9.392812903,11.74,15.21,19.21384137
01/04/2020 04:30,20.35525,14.70102,25.10888671,9.38525,-0.04898,9.385377808,10.97,14.75,18.38214895
01/04/2020 05:00,20.85835,15.16009,25.78563735,9.38835,-0.04991,9.388482664,11.47,15.21,19.05006562
01/04/2020 05:30,21.32145,15.16288,26.16327885,9.39145,-0.04712,9.391568208,11.93,15.21,19.33051991
01/04/2020 06:00,21.32083,15.15823,26.16007891,9.39083,-0.05177,9.390972698,11.93,15.21,19.33051991
01/04/2020 06:30,22.24052,19.33823,29.47215414,9.39052,-0.05177,9.390662703,12.85,19.39,23.2614402
01/04/2020 07:00,22.8168,18.60575,29.44113271,9.3868,-0.05425,9.386956765,13.43,18.66,22.99044367
01/04/2020 07:30,22.02168,15.84683,27.13072817,9.40168,-0.03317,9.401738513,12.62,15.88,20.28395425
01/04/2020 08:00,23.98012,17.62683,29.76157407,9.44012,-0.03317,9.440178275,14.54,17.66,22.87547158
01/04/2020 08:30,24.97282,16.10381,29.71488575,9.49282,-0.04619,9.492932375,15.48,16.15,22.37080463
01/04/2020 09:00,25.56188,16.10412,30.21179224,9.53188,-0.04588,9.531990417,16.03,16.15,22.75485443
01/04/2020 09:30,24.64979,11.72823,27.29768353,9.51979,-0.05177,9.519930765,15.13,11.78,19.1751219
01/04/2020 10:00,25.94737,12.72978,28.90178729,9.58737,-0.05022,9.587501529,16.36,12.78,20.76000963
01/04/2020 10:30,26.76898,14.71575,30.54720263,9.65898,-0.05425,9.659132347,17.11,14.77,22.60320774
01/04/2020 11:00,26.79533,15.05947,30.73723062,9.68533,-0.05053,9.685461811,17.11,15.11,22.8268307
01/04/2020 11:30,26.8781,16.27257,31.42019723,9.7681,-0.04743,9.76821515,17.11,16.32,23.64517921
01/04/2020 12:00,26.91173,16.79924,31.7246856,10.13173,-0.06076,10.13191219,16.78,16.86,23.78713938
01/04/2020 12:30,27.1247,16.79366,31.90260752,10.3447,-0.06634,10.34491272,16.78,16.86,23.78713938
01/04/2020 13:00,26.94333,15.65761,31.16253813,9.93333,-0.05239,9.933468156,17.01,15.71,23.15478784
01/04/2020 13:30,26.80755,15.89195,31.16406283,9.79755,-0.04805,9.797667825,17.01,15.94,23.31144998
01/04/2020 14:00,24.45159,14.80133,28.58250555,9.76159,-0.04867,9.76171133,14.69,14.85,20.88824071
01/04/2020 14:30,26.21859,16.1204,30.77794271,9.66859,-0.0496,9.668717224,16.55,16.17,23.13809413
01/04/2020 15:00,26.90117,16.68854,31.65723163,9.58117,-0.05146,9.581308194,17.32,16.74,24.08754865
01/04/2020 15:30,26.35852,16.43513,31.06259929,9.63852,-0.05487,9.63867618,16.72,16.49,23.48357937
01/04/2020 16:00,26.71223,15.88668,31.07941172,9.68223,-0.05332,9.682376815,17.03,15.94,23.32604767
01/04/2020 16:30,26.61489,13.00947,29.62429205,9.58489,-0.05053,9.585023192,17.03,13.06,21.46123249
01/04/2020 17:00,27.44637,14.03071,30.82473113,9.55637,-0.04929,9.556497114,17.89,14.08,22.76617008
01/04/2020 17:30,28.1246,13.07009,31.01322908,9.5046,-0.04991,9.504731041,18.62,13.12,22.77803328
01/04/2020 18:00,26.27283,11.6135,28.72516281,9.45283,-0.0465,9.45294437,16.82,11.66,20.46626493
01/04/2020 18:30,26.25609,10.50365,28.27912526,9.43609,-0.02635,9.436126791,16.82,10.53,19.84422586
01/04/2020 19:00,28.35044,12.01094,30.78977311,9.40044,-0.03906,9.400521149,18.95,12.05,22.45673618
01/04/2020 19:30,28.13083,12.47048,30.77103294,9.39083,-0.05952,9.39101862,18.74,12.53,22.54303662
01/04/2020 20:00,27.39959,15.3611,31.41179596,9.38959,-0.0589,9.389774735,18.01,15.42,23.70941796
01/04/2020 20:30,27.40083,16.0111,31.73579695,9.39083,-0.0589,9.391014711,18.01,16.07,24.13721194
01/04/2020 21:00,27.39959,16.39986,31.93263128,9.38959,-0.06014,9.389782595,18.01,16.46,24.39860037
01/04/2020 21:30,26.39959,16.398,31.07784993,9.38959,-0.062,9.389794693,17.01,16.46,23.67005915
01/04/2020 22:00,25.12269,12.02707,27.85318592,9.39269,-0.06293,9.39290081,15.73,12.09,19.83938003
01/04/2020 22:30,24.54114,15.78544,29.17957622,9.39114,-0.05456,9.391298488,15.15,15.84,21.91867012
01/04/2020 23:00,23.50463,15.78265,28.3118292,9.38463,-0.05735,9.384805233,14.12,15.84,21.21980207
01/04/2020 23:30,22.74455,15.78358,27.68457968,9.39455,-0.05642,9.394719417,13.35,15.84,20.71540731
02/04/2020 00:00,21.22782,14.43164,25.66890288,9.33782,-0.04836,9.337945226,11.89,14.48,18.7361282
02/04/2020 00:30,21.2923,14.89195,25.98330645,9.4023,-0.04805,9.402422778,11.89,14.94,19.09386551
02/04/2020 01:00,21.28331,15.38513,26.26178801,9.39331,-0.05487,9.393470257,11.89,15.44,19.48757809
02/04/2020 01:30,21.2799,14.42854,25.71024913,9.3899,-0.05146,9.390041009,11.89,14.48,18.7361282
02/04/2020 02:00,21.54835,15.28823,26.42085094,9.38835,-0.05177,9.388492736,12.16,15.34,19.57501469
02/04/2020 02:30,21.54525,15.28947,26.4190403,9.38525,-0.05053,9.385386025,12.16,15.34,19.57501469
02/04/2020 03:00,21.20959,15.28606,26.14403064,9.38959,-0.05394,9.389744932,11.82,15.34,19.36563967
02/04/2020 03:30,20.61393,14.66102,25.2958419,9.39393,-0.04898,9.39405769,11.22,14.71,18.5006081
02/04/2020 04:00,19.95711,14.34319,24.57668283,9.38711,-0.04681,9.387226711,10.57,14.39,17.85488729
02/04/2020 04:30,20.68897,17.37761,27.01878622,9.38897,-0.05239,9.389116166,11.3,17.43,20.77245532
02/04/2020 05:00,18.56052,13.58668,23.00197331,9.39052,-0.05332,9.390671376,9.17,13.64,16.43589061
02/04/2020 05:30,19.0768,14.21606,23.79118871,9.3868,-0.05394,9.386954978,9.69,14.27,17.24902896
02/04/2020 06:00,20.90052,15.42699,25.97737009,9.39052,-0.05301,9.390669621,11.51,15.48,19.29016589
02/04/2020 06:30,20.8999,14.5611,25.47217017,9.3899,-0.0589,9.390084729,11.51,14.62,18.60710886
02/04/2020 07:00,21.9199,15.31893,26.74231913,9.3899,-0.06107,9.390098591,12.53,15.38,19.83797621
02/04/2020 07:30,22.16742,14.77978,26.64275523,9.38742,-0.05022,9.38755433,12.78,14.83,19.5769584
02/04/2020 08:00,23.28795,15.58644,28.02259315,9.43795,-0.02356,9.437979406,13.85,15.61,20.86850737
02/04/2020 08:30,24.25784,16.31939,29.23636933,9.56784,-0.04061,9.567926183,14.69,16.36,21.98739866
02/04/2020 09:00,22.99162,14.06947,26.95486183,9.64162,-0.05053,9.641752408,13.35,14.12,19.43185272
02/04/2020 09:30,20.52515,12.4035,23.98183885,9.78515,-0.0465,9.785260486,10.74,12.45,16.44232648
02/04/2020 10:00,21.01385,12.73319,24.57063327,10.02385,-0.04681,10.0239593,10.99,12.78,16.85551838
02/04/2020 10:30,23.96277,14.91102,28.22326812,10.00277,-0.04898,10.00288992,13.96,14.96,20.46174968
02/04/2020 11:00,24.19357,13.92358,27.91406293,9.90357,-0.05642,9.903730709,14.29,13.98,19.99111052
02/04/2020 11:30,24.39073,14.90296,28.58331553,10.10073,-0.05704,10.10089105,14.29,14.96,20.68829863
02/04/2020 12:00,25.08131,16.15451,29.83354328,9.95131,-0.05549,9.951464709,15.13,16.21,22.17388103
02/04/2020 12:30,25.82569,16.48474,30.63842223,9.79569,-0.04526,9.795794559,16.03,16.53,23.02611127
02/04/2020 13:00,26.25845,14.24195,29.87204941,9.60845,-0.04805,9.608570144,16.65,14.29,21.94143569
02/04/2020 13:30,26.18095,11.76885,28.70449396,9.53095,-0.05115,9.531087253,16.65,11.82,20.41898381
02/04/2020 14:00,25.55218,11.7673,28.13153483,9.57218,-0.0527,9.57232507,15.98,11.82,19.87643831
02/04/2020 14:30,24.92371,15.97327,29.60298422,9.96371,-0.05673,9.963871499,14.96,16.03,21.926297
02/04/2020 15:00,25.15833,16.63141,30.15866985,9.77833,-0.05859,9.778505529,15.38,16.69,22.69582561
02/04/2020 15:30,24.46303,15.07544,28.73514795,9.58303,-0.05456,9.583185315,14.88,15.13,21.22101081
02/04/2020 16:00,26.31576,16.78637,31.21380211,9.51576,-0.05363,9.515911126,16.8,16.84,23.78708893
02/04/2020 16:30,27.40452,17.28699,32.40135398,9.51452,-0.05301,9.514667671,17.89,17.34,24.91440748
02/04/2020 17:00,27.56616,13.5673,30.72401026,9.46616,-0.0527,9.466306695,18.1,13.62,22.65202861
02/04/2020 17:30,28.09069,12.90164,30.91179677,9.64069,-0.04836,9.640811292,18.45,12.95,22.54118453
02/04/2020 18:00,27.80801,14.56978,31.39369219,9.81801,-0.05022,9.818138439,17.99,14.62,23.18155517
02/04/2020 18:30,28.12697,17.30575,33.02446706,9.63697,-0.05425,9.637122695,18.49,17.36,25.36236779
02/04/2020 19:00,28.22182,17.31536,33.11031284,9.46182,-0.04464,9.461925303,18.76,17.36,25.5598748
02/04/2020 19:30,28.16602,17.32311,33.0668236,9.40602,-0.03689,9.40609234,18.76,17.36,25.5598748
02/04/2020 20:00,26.85432,13.04513,29.85514896,9.38432,-0.05487,9.384480411,17.47,13.1,21.83600009
02/04/2020 20:30,27.43742,14.37769,30.97628102,9.38742,-0.06231,9.387626792,18.05,14.44,23.1152785
02/04/2020 21:00,27.44362,16.58955,32.06813758,9.39362,-0.06045,9.393814502,18.05,16.65,24.55656735
02/04/2020 21:30,26.53804,16.59234,31.29813595,9.38804,-0.05766,9.388217068,17.15,16.65,23.9028241
02/04/2020 22:00,25.5199,15.08707,29.64599429,9.3899,-0.06293,9.390110872,16.13,15.15,22.12915272
02/04/2020 22:30,24.99091,15.51389,29.41473042,9.38091,-0.05611,9.381077804,15.61,15.57,22.04760758
02/04/2020 23:00,23.99021,15.51234,28.56856433,9.39021,-0.05766,9.390387027,14.6,15.57,21.34443487
02/04/2020 23:30,22.77773,15.51947,27.56227373,9.38773,-0.05053,9.387865989,13.39,15.57,20.53574932
03/04/2020 00:00,21.47618,14.98947,26.18989344,9.38618,-0.05053,9.386316012,12.09,15.04,19.29688317
03/04/2020 00:30,21.47959,15.23854,26.33601883,9.38959,-0.05146,9.389731013,12.09,15.29,19.49236261
03/04/2020 01:00,21.46936,15.2404,26.32875255,9.37936,-0.0496,9.379491147,12.09,15.29,19.49236261
03/04/2020 01:30,21.28207,14.37443,25.68171998,9.39207,-0.04557,9.392180551,11.89,14.42,18.68979668
03/04/2020 02:00,22.013,16.11947,27.28386853,9.393,-0.05053,9.393135913,12.62,16.17,20.51178442
03/04/2020 02:30,22.00122,16.12071,27.27509803,9.38122,-0.04929,9.381349487,12.62,16.17,20.51178442
03/04/2020 03:00,21.06959,15.57947,26.20395978,9.38959,-0.05053,9.389725962,11.68,15.63,19.51202962
03/04/2020 03:30,21.49781,16.34668,27.00684694,9.37781,-0.05332,9.377961581,12.12,16.4,20.39250843
03/04/2020 04:00,21.19207,16.34854,26.76524969,9.39207,-0.05146,9.392210976,11.8,16.4,20.20396001
03/04/2020 04:30,20.71424,15.94606,26.14108965,9.39424,-0.05394,9.394394856,11.32,16,19.59955102
03/04/2020 05:00,20.99525,16.24699,26.54741431,9.38525,-0.05301,9.385399705,11.61,16.3,20.01204887
03/04/2020 05:30,21.00114,16.24544,26.55112431,9.39114,-0.05456,9.391298488,11.61,16.3,20.01204887
03/04/2020 06:00,20.9937,16.24048,26.5422047,9.3837,-0.05952,9.383888763,11.61,16.3,20.01204887
03/04/2020 06:30,21.62928,16.23831,27.04641316,9.38928,-0.06169,9.389482657,12.24,16.3,20.38400353
03/04/2020 07:00,22.00432,15.73583,27.05192127,9.38432,-0.06417,9.384539395,12.62,15.8,20.22138472
03/04/2020 07:30,21.26602,14.11846,25.52595776,9.40602,-0.04154,9.406111727,11.86,14.16,18.47065781
03/04/2020 08:00,22.32965,14.8335,26.8075734,9.45965,-0.0465,9.459764287,12.87,14.88,19.67361939
03/04/2020 08:30,23.88064,16.23257,28.87527135,9.53064,-0.04743,9.530758019,14.35,16.28,21.70163358
03/04/2020 09:00,25.25939,16.73164,30.29826002,9.56939,-0.04836,9.569512196,15.69,16.78,22.97269031
03/04/2020 09:30,25.3527,16.49544,30.24663515,9.6627,-0.05456,9.662854034,15.69,16.55,22.80523186
03/04/2020 10:00,25.44787,16.49885,30.3283059,9.75787,-0.05115,9.758004061,15.69,16.55,22.80523186
03/04/2020 10:30,25.76872,16.49234,30.59451273,10.07872,-0.05766,10.07888493,15.69,16.55,22.80523186
03/04/2020 11:00,25.38602,14.48637,29.22849512,10.02602,-0.05363,10.02616343,15.36,14.54,21.15044208
03/04/2020 11:30,25.10509,15.97715,29.75793787,10.33509,-0.07285,10.33534675,14.77,16.05,21.8118179
03/04/2020 12:00,24.6826,15.59963,29.19895887,10.3726,-0.07037,10.3728387,14.31,15.67,21.22086238
03/04/2020 12:30,20.60147,12.53661,24.11611819,10.55147,-0.08339,10.55179952,10.05,12.62,16.13278959
03/04/2020 13:00,20.64301,12.53413,24.15032664,10.59301,-0.08587,10.59335804,10.05,12.62,16.13278959
03/04/2020 13:30,20.43686,12.54095,23.97792054,10.38686,-0.07905,10.3871608,10.05,12.62,16.13278959
03/04/2020 14:00,19.65857,10.36839,22.22527583,10.36857,-0.07161,10.36881728,9.29,10.44,13.97489535
03/04/2020 14:30,19.16768,11.60498,22.40704169,10.51768,-0.07502,10.51794755,8.65,11.68,14.53426641
03/04/2020 15:00,19.07716,11.07684,22.05979189,10.42716,-0.07316,10.42741665,8.65,11.15,14.11187443
03/04/2020 15:30,19.05112,11.08428,22.04101714,10.40112,-0.06572,10.40132763,8.65,11.15,14.11187443
03/04/2020 16:00,18.96525,11.88955,22.38396986,10.31525,-0.06045,10.31542712,8.65,11.95,14.75211849
03/04/2020 16:30,19.3769,12.23862,22.91829123,10.2269,-0.06138,10.22708419,9.15,12.3,15.33011742
03/04/2020 17:00,19.94538,12.24296,23.40316758,10.10538,-0.05704,10.10554098,9.84,12.3,15.75168562
03/04/2020 17:30,20.54348,12.24978,23.91843809,9.95348,-0.05022,9.953606691,10.59,12.3,16.23077632
03/04/2020 18:00,20.86538,11.98412,24.06207004,9.79538,-0.04588,9.795487447,11.07,12.03,16.34826596
03/04/2020 18:30,21.45753,11.98722,24.57883311,9.56753,-0.04278,9.567625642,11.89,12.03,16.9142839
03/04/2020 19:00,21.41041,11.98598,24.53710197,9.52041,-0.04402,9.520511768,11.89,12.03,16.9142839
03/04/2020 19:30,21.31338,11.039,24.00249337,9.42338,-0.031,9.42343099,11.89,11.07,16.24552246
03/04/2020 20:00,21.27804,12.2973,24.57597554,9.38804,-0.0527,9.388187915,11.89,12.35,17.1433544
03/04/2020 20:30,21.78145,11.99389,24.86533654,9.39145,-0.05611,9.391617615,12.39,12.05,17.28336194
03/04/2020 21:00,21.05781,11.72699,24.10298024,9.37781,-0.05301,9.377959824,11.68,11.78,16.58887579
03/04/2020 21:30,20.4799,11.72172,23.59714016,9.3899,-0.05828,9.390080861,11.09,11.78,16.17889057
03/04/2020 22:00,19.89804,11.72451,23.09537033,9.38804,-0.05549,9.388203991,10.51,11.78,15.78697248
03/04/2020 22:30,19.89494,12.24079,23.35905772,9.38494,-0.05921,9.385126777,10.51,12.3,16.17869278
03/04/2020 23:00,19.04936,12.2411,22.64337973,9.37936,-0.0589,9.379544937,9.67,12.3,15.64605062
03/04/2020 23:30,18.333,11.55761,21.67203816,9.393,-0.05239,9.393146103,8.94,11.61,14.65318054
04/04/2020 00:00,18.1137,11.93792,21.69377933,9.3837,-0.05208,9.383844522,8.73,11.99,14.83148678
04/04/2020 00:30,8.73,12.17381,14.98047229,0,-0.04619,0.04619,8.73,12.22,15.01803249
04/04/2020 01:00,8.14,12.16947,14.64088795,0,-0.05053,0.05053,8.14,12.22,14.68291524
04/04/2020 01:30,8.14,11.79381,14.3301624,0,-0.04619,0.04619,8.14,11.84,14.368201
04/04/2020 02:00,9.08,12.55381,15.49337102,0,-0.04619,0.04619,9.08,12.6,15.53082097
04/04/2020 02:30,9.08,16.87257,19.16063721,0,-0.04743,0.04743,9.08,16.92,19.20241651
04/04/2020 03:00,7.83,14.53009,16.50552681,0,-0.04991,0.04991,7.83,14.58,16.54948035
04/04/2020 03:30,8.27,12.44164,14.93945467,0,-0.04836,0.04836,8.27,12.49,14.979753
04/04/2020 04:00,7.12,12.11412,14.05155875,0,-0.04588,0.04588,7.12,12.16,14.09113196
04/04/2020 04:30,6.28,11.69288,13.27259744,0,-0.04712,0.04712,6.28,11.74,13.31412783
04/04/2020 05:00,5.51,10.9804,12.285328,0,-0.0496,0.0496,5.51,11.03,12.32967964
04/04/2020 05:30,6.7,12.06978,13.80469446,0,-0.05022,0.05022,6.7,12.12,13.84862448
04/04/2020 06:00,6.7,11.85978,13.62146768,0,-0.05022,0.05022,6.7,11.91,13.66521496
04/04/2020 06:30,5.76,13.18916,14.39206523,0,-0.05084,0.05084,5.76,13.24,14.4386703
04/04/2020 07:00,5.76,15.11947,16.17949236,0,-0.05053,0.05053,5.76,15.17,16.22672179
04/04/2020 07:30,7.05271,12.54156,14.38858734,0.01271,-0.03844,0.04048676,7.04,12.58,14.41589401
04/04/2020 08:00,7.38162,11.67675,13.8142971,0.03162,-0.02325,0.039247763,7.35,11.7,13.81710896
04/04/2020 08:30,8.06742,11.65443,14.17423734,0.08742,-0.04557,0.098584387,7.98,11.7,14.16228795
04/04/2020 09:00,8.43724,11.65133,14.38542699,0.18724,-0.04867,0.193462106,8.25,11.7,14.3161622
04/04/2020 09:30,9.2162,11.87978,15.03554174,0.3162,-0.05022,0.320163221,8.9,11.93,14.88404851
04/04/2020 10:00,9.61782,12.10916,15.46396513,0.34782,-0.05084,0.351515943,9.27,12.16,15.29047089
04/04/2020 10:30,10.21448,11.81195,15.61594584,0.37448,-0.04805,0.377550093,9.84,11.86,15.41055482
04/04/2020 11:00,10.18093,12.15056,15.85204857,0.93093,-0.06944,0.933516244,9.25,12.22,15.32615085
04/04/2020 11:30,10.89556,12.71087,16.74154843,1.01556,-0.06913,1.017910149,9.88,12.78,16.15372403
04/04/2020 12:00,12.23918,13.79529,18.44200513,1.10918,-0.07471,1.111693238,11.13,13.87,17.78352608
04/04/2020 12:30,12.66475,13.79188,18.72463208,1.15475,-0.07812,1.157389432,11.51,13.87,18.02378983
04/04/2020 13:00,12.24687,13.48467,18.21598611,1.04687,-0.07533,1.049576775,11.2,13.56,17.58731361
04/04/2020 13:30,12.83919,13.88009,18.90771531,0.44919,-0.04991,0.451954272,12.39,13.93,18.64288068
04/04/2020 14:00,12.3831,13.56234,18.36513632,0.6231,-0.05766,0.625762164,11.76,13.62,17.99449916
04/04/2020 14:30,11.80532,11.94645,16.79533411,0.73532,-0.06355,0.738061044,11.07,12.01,16.33355442
04/04/2020 15:00,11.97642,9.31893,15.1748836,0.67642,-0.06107,0.679171231,11.3,9.38,14.68585714
04/04/2020 15:30,11.56897,11.4111,16.24974677,0.70897,-0.0589,0.711412448,10.86,11.47,15.79558483
04/04/2020 16:00,11.7497,13.12048,17.61256499,0.8897,-0.05952,0.89168869,10.86,13.18,17.07782188
04/04/2020 16:30,12.04677,13.12141,17.81280629,0.82677,-0.05859,0.828843424,11.22,13.18,17.30898033
04/04/2020 17:00,12.54664,13.33513,18.30966596,0.72664,-0.05487,0.728708725,11.82,13.39,17.86069707
04/04/2020 17:30,12.93993,13.33947,18.58448945,0.58993,-0.05053,0.592090099,12.35,13.39,18.21577887
04/04/2020 18:00,13.73749,13.34381,19.15139412,0.42749,-0.04619,0.429978158,13.31,13.39,18.8798358
04/04/2020 18:30,14.22071,13.93381,19.90928562,0.26071,-0.04619,0.264770127,13.96,13.98,19.75656853
04/04/2020 19:00,13.31501,13.26691,18.79628666,0.11501,-0.04309,0.122817133,13.2,13.31,18.74556214
04/04/2020 19:30,13.00162,12.98551,18.37567938,0.03162,-0.02449,0.039994806,12.97,13.01,18.37065595
04/04/2020 20:00,13.9131,13.97536,19.72016832,0.0031,-0.04464,0.044747509,13.91,14.02,19.74964557
04/04/2020 20:30,14.29,11.68048,18.45637324,0,-0.05952,0.05952,14.29,11.74,18.49409906
04/04/2020 21:00,14.02,10.87862,17.74555643,0,-0.06138,0.06138,14.02,10.94,17.78325055
04/04/2020 21:30,13.06,11.678,17.51968276,0,-0.062,0.062,13.06,11.74,17.56107058
04/04/2020 22:00,13.06,14.0211,19.16128506,0,-0.0589,0.0589,13.06,14.08,19.20442657
04/04/2020 22:30,11.93,10.58862,15.95129379,0,-0.06138,0.06138,11.93,10.65,15.9921043
04/04/2020 23:00,11.3,9.65234,14.86128082,0,-0.05766,0.05766,11.3,9.71,14.89879525
04/04/2020 23:30,9.48,12.08823,15.36215169,0,-0.05177,0.05177,9.48,12.14,15.4029218
05/04/2020 00:00,7.96,11.85668,14.28084243,0,-0.05332,0.05332,7.96,11.91,14.32514223
05/04/2020 00:30,16.92494,12.12265,20.81855511,9.38494,-0.05735,9.385115227,7.54,12.18,14.32494328
05/04/2020 01:00,17.17215,12.70172,21.35922345,9.38215,-0.05828,9.38233101,7.79,12.76,14.94997324
05/04/2020 01:30,18.15804,12.71102,22.16493731,9.38804,-0.04898,9.38816777,8.77,12.76,15.48323287
05/04/2020 02:00,18.36463,12.71474,22.33661228,9.38463,-0.04526,9.384739139,8.98,12.76,15.60314071
05/04/2020 02:30,18.3637,13.03164,22.51775119,9.3837,-0.04836,9.383824614,8.98,13.08,15.86590054
05/04/2020 03:00,18.36463,13.35482,22.70706613,9.38463,-0.05518,9.384792223,8.98,13.41,16.13903653
05/04/2020 03:30,17.96649,13.35327,22.38536537,9.38649,-0.05673,9.386661431,8.58,13.41,15.91994033
05/04/2020 04:00,17.63649,13.09071,21.96389009,9.38649,-0.04929,9.386619414,8.25,13.14,15.51522156
05/04/2020 04:30,17.19308,12.17102,21.06503567,9.38308,-0.04898,9.383207838,7.81,12.22,14.50256874
05/04/2020 05:00,17.19494,13.03288,21.57595705,9.38494,-0.04712,9.38505829,7.81,13.08,15.23425417
05/04/2020 05:30,17.40494,13.03381,21.74424382,9.38494,-0.04619,9.385053666,8.02,13.08,15.34297233
05/04/2020 06:00,17.40401,13.0304,21.74145552,9.38401,-0.0496,9.384141082,8.02,13.08,15.34297233
05/04/2020 06:30,15.85463,11.27226,19.45335801,9.38463,-0.04774,9.384751427,6.47,11.32,13.03853136
05/04/2020 07:00,15.8599,11.07063,19.34154277,9.3899,-0.03937,9.389982535,6.47,11.11,12.85663253
05/04/2020 07:30,17.26842,12.95311,21.58660205,9.41842,-0.03689,9.418492245,7.85,12.99,15.17770075
05/04/2020 08:00,18.09638,13.14668,22.3677036,9.51638,-0.05332,9.516529374,8.58,13.2,15.74345578
05/04/2020 08:30,18.58214,13.57133,23.0103656,9.73214,-0.04867,9.732261697,8.85,13.62,16.24274915
05/04/2020 09:00,19.81114,14.11195,24.32341261,9.70114,-0.04805,9.701258996,10.11,14.16,17.39878444
05/04/2020 09:30,19.36713,13.07009,23.3647807,9.61713,-0.04991,9.617259508,9.75,13.12,16.34615857
05/04/2020 10:00,21.10641,14.32071,25.50614197,9.70641,-0.04929,9.706535149,11.4,14.37,18.34276152
05/04/2020 10:30,21.25893,13.95381,25.42933185,9.85893,-0.04619,9.859038202,11.4,14,18.05436235
05/04/2020 11:00,19.92246,12.61211,23.57901039,10.31246,-0.06789,10.31268347,9.61,12.68,15.91020113
05/04/2020 11:30,20.24456,12.61118,23.85129075,10.28456,-0.06882,10.28479025,9.96,12.68,16.12401935
05/04/2020 12:00,22.20633,14.21358,26.36563954,10.02633,-0.05642,10.02648874,12.18,14.27,18.76127128
05/04/2020 12:30,23.18031,14.62366,27.40763039,10.23031,-0.06634,10.23052509,12.95,14.69,19.58312028
05/04/2020 13:00,22.61294,13.47816,26.32500432,10.56294,-0.08184,10.56325704,12.05,13.56,18.14045479
05/04/2020 13:30,23.24621,14.89723,27.61002972,10.50621,-0.08277,10.50653603,12.74,14.98,19.66489258
05/04/2020 14:00,23.10138,14.92544,27.50350009,9.98138,-0.05456,9.981529116,13.12,14.98,19.91318156
05/04/2020 14:30,22.61289,14.59854,26.91579767,9.83289,-0.05146,9.833024656,12.78,14.65,19.44095934
05/04/2020 15:00,22.69597,14.59606,26.98429213,9.91597,-0.05394,9.916116708,12.78,14.65,19.44095934
05/04/2020 15:30,21.59056,13.99397,25.72903958,10.16056,-0.06603,10.16077455,11.43,14.06,18.1198372
05/04/2020 16:00,20.54019,12.8173,24.21120783,9.78019,-0.0527,9.780331984,10.76,12.87,16.77541356
05/04/2020 16:30,22.18758,13.87389,26.16817781,9.98758,-0.05611,9.987737611,12.2,13.93,18.51715151
05/04/2020 17:00,21.79996,13.41544,25.59711481,10.07996,-0.05456,10.08010766,11.72,13.47,17.85495169
05/04/2020 17:30,21.35766,12.72668,24.8619795,9.97766,-0.05332,9.977802468,11.38,12.78,17.11235811
05/04/2020 18:00,23.30041,13.9904,27.17793955,9.83041,-0.0496,9.830535129,13.47,14.04,19.45668266
05/04/2020 18:30,23.69901,13.99567,27.5231149,9.53901,-0.04433,9.539113005,14.16,14.04,19.94059177
05/04/2020 19:00,22.95454,13.30892,26.53371927,9.43454,-0.02108,9.43456355,13.52,13.33,18.98629242
05/04/2020 19:30,23.18827,10.00396,25.25420918,9.39827,-0.02604,9.398306075,13.79,10.03,17.05183275
05/04/2020 20:00,23.17618,9.98288,25.23476199,9.38618,-0.04712,9.386298274,13.79,10.03,17.05183275
05/04/2020 20:30,23.7168,9.62986,25.59728122,9.3868,-0.06014,9.386992653,14.33,9.69,17.29869937
05/04/2020 21:00,23.34215,11.448,25.99832053,9.38215,-0.062,9.382354855,13.96,11.51,18.09313958
05/04/2020 21:30,20.61905,11.95947,23.83640379,9.37905,-0.05053,9.379186115,11.24,12.01,16.44924618
05/04/2020 22:00,19.79843,12.37048,23.34537654,9.37843,-0.05952,9.378618869,10.42,12.43,16.21978113
05/04/2020 22:30,19.07525,12.03172,22.55277031,9.38525,-0.05828,9.38543095,9.69,12.09,15.49400529
05/04/2020 23:00,19.43091,12.03606,22.85666213,9.38091,-0.05394,9.381065076,10.05,12.09,15.72166022
05/04/2020 23:30,19.42595,12.87823,23.30700198,9.37595,-0.05177,9.376092925,10.05,12.93,16.37642818
06/04/2020 00:00,18.84742,13.08947,22.94688357,9.38742,-0.05053,9.387555994,9.46,13.14,16.19108397
06/04/2020 00:30,18.40029,12.84195,22.43850155,9.38029,-0.04805,9.380413066,9.02,12.89,15.73252999
06/04/2020 01:00,18.07556,12.83978,22.1717347,9.38556,-0.05022,9.385694357,8.69,12.89,15.54568107
06/04/2020 01:30,18.06905,12.30164,21.85911514,9.37905,-0.04836,9.379174675,8.69,12.35,15.10094699
06/04/2020 02:00,18.06719,11.90319,21.63583339,9.37719,-0.04681,9.377306835,8.69,11.95,14.77560828
06/04/2020 02:30,18.32649,12.80257,22.35544753,9.38649,-0.04743,9.386609831,8.94,12.85,15.65394838
06/04/2020 03:00,17.6137,12.42164,21.55318,9.3837,-0.04836,9.383824614,8.23,12.47,14.94101068
06/04/2020 03:30,17.60626,12.87885,21.8138756,9.37626,-0.05115,9.376399517,8.23,12.93,15.32702841
06/04/2020 04:00,17.61401,12.87854,21.81994823,9.38401,-0.05146,9.384151097,8.23,12.93,15.32702841
06/04/2020 04:30,16.98184,12.66792,21.18629479,9.38184,-0.05208,9.381984551,7.6,12.72,14.81750316
06/04/2020 05:00,17.22874,12.87916,21.51051474,9.37874,-0.05084,9.378877795,7.85,12.93,15.12638093
06/04/2020 05:30,17.65091,12.87885,21.84992909,9.38091,-0.05115,9.381049448,8.27,12.93,15.3485439
06/04/2020 06:00,17.65308,12.8773,21.85076861,9.38308,-0.0527,9.383227993,8.27,12.93,15.3485439
06/04/2020 06:30,18.05184,12.87234,22.17128919,9.38184,-0.05766,9.382017185,8.67,12.93,15.5677166
06/04/2020 07:00,18.48688,13.12699,22.67338966,9.37688,-0.05301,9.377029839,9.11,13.18,16.0220005
06/04/2020 07:30,18.51633,14.06156,23.2504182,9.40633,-0.03844,9.406408544,9.11,14.1,16.7869622
06/04/2020 08:00,19.91623,11.44381,22.96991521,9.49623,-0.04619,9.496342334,10.42,11.49,15.51117339
06/04/2020 08:30,21.11581,12.86443,24.7259174,9.62581,-0.04557,9.625917867,11.49,12.91,17.28259818
06/04/2020 09:00,20.4336,13.3204,24.39190573,9.7836,-0.0496,9.783725728,10.65,13.37,17.09325598
06/04/2020 09:30,19.99682,12.78133,23.73257691,9.92682,-0.04867,9.926939311,10.07,12.83,16.30992949
06/04/2020 10:00,21.88848,14.31761,26.15529608,10.10848,-0.05239,10.10861576,11.78,14.37,18.58131588
06/04/2020 10:30,21.948,14.31141,26.20173964,10.168,-0.05859,10.1681688,11.78,14.37,18.58131588
06/04/2020 11:00,22.14277,14.31079,26.36476766,10.00277,-0.05921,10.00294524,12.14,14.37,18.81160546
06/04/2020 11:30,22.5701,14.70459,26.93760162,10.1401,-0.06541,10.14031097,12.43,14.77,19.30434666
06/04/2020 12:00,22.72603,14.6987,27.06518467,10.29603,-0.0713,10.29627687,12.43,14.77,19.30434666
06/04/2020 12:30,21.10954,12.09971,24.33137195,10.51954,-0.08029,10.5198464,10.59,12.18,16.14002788
06/04/2020 13:00,20.23621,11.63506,23.34263945,10.50621,-0.08494,10.50655335,9.73,11.72,15.23257365
06/04/2020 13:30,19.77274,7.77095,21.24497378,10.43274,-0.07905,10.43303948,9.34,7.85,12.20074178
06/04/2020 14:00,20.18706,11.78002,23.37276754,10.51706,-0.07998,10.51736411,9.67,11.86,15.30256514
06/04/2020 14:30,20.20132,12.31839,23.66085506,10.53132,-0.07161,10.53156346,9.67,12.39,15.71690173
06/04/2020 15:00,20.65171,12.85932,24.32807507,10.52171,-0.07068,10.5219474,10.13,12.93,16.42564458
06/04/2020 15:30,20.27909,12.61025,23.88011508,10.45909,-0.06975,10.45932257,9.82,12.68,16.03791757
06/04/2020 16:00,20.89671,13.20552,24.71959238,10.36671,-0.06448,10.36691053,10.53,13.27,16.94030106
06/04/2020 16:30,21.16441,13.55645,25.13383352,10.26441,-0.06355,10.26460673,10.9,13.62,17.44460948
06/04/2020 17:00,21.93297,13.87823,25.95496948,10.13297,-0.05177,10.13310225,11.8,13.93,18.25609213
06/04/2020 17:30,22.0413,13.38195,25.7855675,9.9913,-0.04805,9.99141554,12.05,13.43,18.04348636
06/04/2020 18:00,23.25142,10.81102,25.64189317,9.82142,-0.04898,9.821542132,13.43,10.86,17.27149386
06/04/2020 18:30,24.13619,14.71668,28.26899959,9.65619,-0.05332,9.656337211,14.48,14.77,20.68388987
06/04/2020 19:00,22.97863,11.04102,25.49355917,9.50863,-0.04898,9.50875615,13.47,11.09,17.44789386
06/04/2020 19:30,23.35214,9.7952,25.32327754,9.42214,-0.0248,9.422172638,13.93,9.82,17.04339461
06/04/2020 20:00,22.85866,9.54381,24.77100414,9.38866,-0.04619,9.388773621,13.47,9.59,16.53508391
06/04/2020 20:30,22.84998,9.28017,24.66258586,9.37998,-0.05983,9.38017081,13.47,9.34,16.39135443
06/04/2020 21:00,22.85649,9.67017,24.81796371,9.38649,-0.05983,9.386680678,13.47,9.73,16.61667235
06/04/2020 21:30,21.85029,11.78079,24.82382296,9.38029,-0.05921,9.38047687,12.47,11.84,17.19553721
06/04/2020 22:00,21.58835,13.3111,25.3622207,9.38835,-0.0589,9.38853476,12.2,13.37,18.09963812
06/04/2020 22:30,21.06249,13.30924,24.91514307,9.26249,-0.06076,9.262689284,11.8,13.37,17.83246758
06/04/2020 23:00,20.49898,17.05668,26.66718046,9.34898,-0.05332,9.349132049,11.15,17.11,20.42240436
06/04/2020 23:30,18.72277,12.26916,22.38469128,9.38277,-0.05084,9.382907736,9.34,12.32,15.46020698
07/04/2020 00:00,18.7175,12.78257,22.6658091,9.3775,-0.04743,9.377619946,9.34,12.83,15.86960932
07/04/2020 00:30,8.46,11.79412,14.51457428,0,-0.04588,0.04588,8.46,11.84,14.5518796
07/04/2020 01:00,8.12,11.79288,14.31804521,0,-0.04712,0.04712,8.12,11.84,14.35687988
07/04/2020 01:30,8.12,12.4635,14.8752557,0,-0.0465,0.0465,8.12,12.51,14.91423816
07/04/2020 02:00,8.33,11.86381,14.49616804,0,-0.04619,0.04619,8.33,11.91,14.53399463
07/04/2020 02:30,8.33,12.50443,15.02496821,0,-0.04557,0.04557,8.33,12.55,15.06291472
07/04/2020 03:00,7.89,12.50319,14.7845142,0,-0.04681,0.04681,7.89,12.55,14.82412223
07/04/2020 03:30,7.89,12.5035,14.78477637,0,-0.0465,0.0465,7.89,12.55,14.82412223
07/04/2020 04:00,7.29,12.07195,14.10234295,0,-0.04805,0.04805,7.29,12.12,14.14349674
07/04/2020 04:30,7.29,12.39947,14.38370454,0,-0.05053,0.05053,7.29,12.45,14.42728665
07/04/2020 05:00,7.29,12.3973,14.38183393,0,-0.0527,0.0527,7.29,12.45,14.42728665
07/04/2020 05:30,7.77,12.66637,14.85967123,0,-0.05363,0.05363,7.77,12.72,14.90541177
07/04/2020 06:00,7.77,12.6642,14.85782156,0,-0.0558,0.0558,7.77,12.72,14.90541177
07/04/2020 06:30,8.6,12.95327,15.54822188,0,-0.05673,0.05673,8.6,13.01,15.59551538
07/04/2020 07:00,9.15279,12.71071,15.66319615,0.00279,-0.04929,0.049368899,9.15,12.76,15.70159546
07/04/2020 07:30,9.51844,12.39528,15.62829697,0.03844,-0.03472,0.051798764,9.48,12.43,15.6325078
07/04/2020 08:00,11.05594,12.94815,17.02610929,0.11594,-0.04185,0.123261941,10.94,12.99,16.98304154
07/04/2020 08:30,12.03637,12.94753,17.67802975,0.25637,-0.04247,0.25986396,11.78,12.99,17.53592028
07/04/2020 09:00,12.19974,9.5604,15.49951303,0.41974,-0.0496,0.422660416,11.78,9.61,15.2026478
07/04/2020 09:30,13.22839,14.25451,19.44688554,0.54839,-0.05549,0.551190287,12.68,14.31,19.1195842
07/04/2020 10:00,13.5052,14.51164,19.82367581,0.5952,-0.04836,0.597161393,12.91,14.56,19.45923174
07/04/2020 10:30,12.5618,13.70955,18.59436959,0.8618,-0.06045,0.863917498,11.7,13.77,18.06939125
07/04/2020 11:00,13.17108,13.24831,18.68140964,0.95108,-0.06169,0.953078602,12.22,13.31,18.06888209
07/04/2020 11:30,12.89989,10.28715,16.49947324,1.05989,-0.07285,1.062390669,11.84,10.36,15.7326158
07/04/2020 12:00,11.95709,9.36343,15.1870281,1.09709,-0.07657,1.099758807,10.86,9.44,14.38934328
07/04/2020 12:30,12.83289,9.57064,16.00875435,1.15289,-0.07936,1.155618173,11.68,9.65,15.15073926
07/04/2020 13:00,13.38035,9.97157,16.68729979,1.08035,-0.07843,1.083193144,12.3,10.05,15.88371808
07/04/2020 13:30,23.42437,15.99033,28.36180113,1.12437,-0.07967,1.127189073,22.3,16.07,27.48699511
07/04/2020 14:00,23.41011,17.10033,28.99059393,1.11011,-0.07967,1.112965193,22.3,17.18,28.15035346
07/04/2020 14:30,21.34508,12.85002,24.91456309,1.07508,-0.07998,1.07805093,20.27,12.93,24.04283261
07/04/2020 15:00,22.19595,12.20498,25.33025332,1.00595,-0.07502,1.008743477,21.19,12.28,24.49111063
07/04/2020 15:30,22.58697,12.75808,25.94108361,0.95697,-0.07192,0.959668728,21.63,12.83,25.14887274
07/04/2020 16:00,19.79611,11.59893,22.94386951,0.67611,-0.06107,0.678862488,19.12,11.66,22.39486548
07/04/2020 16:30,13.25675,12.1273,17.96699268,0.59675,-0.0527,0.599072494,12.66,12.18,17.56781147
07/04/2020 17:00,12.26359,11.40257,16.74557381,0.52359,-0.04743,0.525733861,11.74,11.45,16.39908839
07/04/2020 17:30,12.70963,10.41133,16.42956138,0.23963,-0.04867,0.244522608,12.47,10.46,16.27613283
07/04/2020 18:00,13.98282,14.72071,20.30316621,0.19282,-0.04929,0.199020241,13.79,14.77,20.20685527
