Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/04/2020 18:30,14.8109,15.26381,21.26844269,0.1209,-0.04619,0.129423051,14.69,15.31,21.21773315
07/04/2020 19:00,14.75417,15.27156,21.23454914,0.06417,-0.03844,0.074802557,14.69,15.31,21.21773315
07/04/2020 19:30,14.71046,15.28551,21.21425109,0.02046,-0.02449,0.031911937,14.69,15.31,21.21773315
07/04/2020 20:00,14.69217,15.26505,21.18682635,0.00217,-0.04495,0.045002349,14.69,15.31,21.21773315
07/04/2020 20:30,14.27,15.25048,20.88564196,0,-0.05952,0.05952,14.27,15.31,20.92914236
07/04/2020 21:00,12.22,12.28986,17.33115861,0,-0.06014,0.06014,12.22,12.35,17.3738568
07/04/2020 21:30,12.22,11.37141,16.69243438,0,-0.05859,0.05859,12.22,11.43,16.7324027
07/04/2020 22:00,11.89,14.62986,18.85218565,0,-0.06014,0.06014,11.89,14.69,18.89889415
07/04/2020 22:30,10.94,13.79141,17.60359593,0,-0.05859,0.05859,10.94,13.85,17.6495354
07/04/2020 23:00,10.67,14.19234,17.75588395,0,-0.05766,0.05766,10.67,14.25,17.8020055
07/04/2020 23:30,9.21,13.35513,16.2229343,0,-0.05487,0.05487,9.21,13.41,16.2681345
08/04/2020 00:00,8.9,12.83606,15.61968106,0,-0.05394,0.05394,8.9,12.89,15.66403843
08/04/2020 00:30,17.71402,13.38133,22.20014633,9.34402,-0.04867,9.344146752,8.37,13.43,15.82472117
08/04/2020 01:00,16.93052,13.12978,21.42507014,9.39052,-0.05022,9.390654286,7.54,13.18,15.18433403
08/04/2020 01:30,17.23866,13.13133,21.67033055,9.38866,-0.04867,9.38878615,7.85,13.18,15.34062906
08/04/2020 02:00,18.07308,13.71978,22.69071581,9.38308,-0.05022,9.383214392,8.69,13.77,16.28278232
08/04/2020 02:30,17.70176,13.71854,22.39532645,9.39176,-0.05146,9.391900981,8.31,13.77,16.08318998
08/04/2020 03:00,17.69525,14.0442,22.59118027,9.38525,-0.0558,9.385415878,8.31,14.1,16.36661541
08/04/2020 03:30,17.29804,14.04172,22.27985836,9.38804,-0.05828,9.388220896,7.91,14.1,16.16719209
08/04/2020 04:00,16.71525,13.41916,21.43533153,9.38525,-0.05084,9.385387699,7.33,13.47,15.33524698
08/04/2020 04:30,16.35525,13.41947,21.15600098,9.38525,-0.05053,9.385386025,6.97,13.47,15.1664696
08/04/2020 05:00,16.06959,13.14947,20.76391784,9.38959,-0.05053,9.389725962,6.68,13.2,14.79399878
08/04/2020 05:30,16.06711,12.85978,20.57974649,9.38711,-0.05022,9.387244335,6.68,12.91,14.53583503
08/04/2020 06:00,15.84905,12.85699,20.40819879,9.37905,-0.05301,9.379199804,6.47,12.91,14.44053323
08/04/2020 06:30,14.54021,11.11637,18.30276998,9.39021,-0.05363,9.390363146,5.15,11.17,12.30005691
08/04/2020 07:00,15.01928,11.11792,18.68654374,9.38928,-0.05208,9.389424436,5.63,11.17,12.50862902
08/04/2020 07:30,15.79695,12.80551,20.33530712,9.40695,-0.02449,9.406981879,6.39,12.83,14.33321318
08/04/2020 08:00,16.53391,11.79505,20.30993315,9.47391,-0.04495,9.474016634,7.06,11.84,13.78510791
08/04/2020 08:30,17.38762,11.79784,21.01233823,9.51762,-0.04216,9.517713377,7.87,11.84,14.21697929
08/04/2020 09:00,18.02442,12.15474,21.73976589,9.60442,-0.04526,9.604526641,8.42,12.2,14.82350836
08/04/2020 09:30,18.27428,12.4035,22.08610699,9.85428,-0.0465,9.854389711,8.42,12.45,15.02993347
08/04/2020 10:00,18.3338,12.4066,22.13711693,9.9138,-0.0434,9.913894996,8.42,12.45,15.02993347
08/04/2020 10:30,18.52259,12.40195,22.2911351,10.10259,-0.04805,10.10270427,8.42,12.45,15.02993347
08/04/2020 11:00,18.56211,12.40722,22.32691281,9.85211,-0.04278,9.85220288,8.71,12.45,15.19429498
08/04/2020 11:30,18.57624,12.39885,22.33401383,10.07624,-0.05115,10.07636983,8.5,12.45,15.07489635
08/04/2020 12:00,18.57723,12.38211,22.32554865,10.45723,-0.06789,10.45745037,8.12,12.45,14.86394631
08/04/2020 12:30,18.99969,12.39761,22.68675723,10.22969,-0.05239,10.22982415,8.77,12.45,15.22876883
08/04/2020 13:00,19.26333,12.39699,22.90766779,10.24333,-0.05301,10.24346716,9.02,12.45,15.37409835
08/04/2020 13:30,19.15576,12.60637,22.93171833,10.13576,-0.05363,10.13590188,9.02,12.66,15.54464538
08/04/2020 14:00,19.0485,12.60792,22.84305144,10.0285,-0.05208,10.02863523,9.02,12.66,15.54464538
08/04/2020 14:30,18.3153,12.58591,22.22285636,10.4253,-0.07409,10.42556327,7.89,12.66,14.91736237
08/04/2020 15:00,18.13971,13.02374,22.33085046,10.45971,-0.07626,10.459988,7.68,13.1,15.18526918
08/04/2020 15:30,17.72446,12.62932,21.76364413,10.37446,-0.07068,10.37470076,7.35,12.7,14.67353059
08/04/2020 16:00,17.63673,12.63738,21.69694952,10.28673,-0.06262,10.2869206,7.35,12.7,14.67353059
08/04/2020 16:30,18.01877,12.43637,21.89382039,10.18877,-0.05363,10.18891114,7.83,12.49,14.74140428
08/04/2020 17:00,18.46531,12.21288,22.13870166,10.07531,-0.04712,10.07542018,8.39,12.26,14.85596513
08/04/2020 17:30,19.14984,11.91187,22.55236171,9.93984,-0.03813,9.939913135,9.21,11.95,15.08729929
08/04/2020 18:00,19.59011,9.60412,21.81768848,9.79011,-0.04588,9.790217505,9.8,9.65,13.75363588
08/04/2020 18:30,19.77054,8.44792,21.49980475,9.62054,-0.05208,9.620680964,10.15,8.5,13.23905208
08/04/2020 19:00,19.88894,8.4504,21.6097014,9.50894,-0.0496,9.509069359,10.38,8.5,13.41619916
08/04/2020 19:30,19.33175,8.47024,21.10595944,9.43175,-0.02976,9.431796951,9.9,8.5,13.04837155
08/04/2020 20:00,19.26603,8.09505,20.89760145,9.36603,-0.04495,9.366137863,9.9,8.14,12.81677026
08/04/2020 20:30,19.76494,8.08327,21.35397169,9.38494,-0.05673,9.385111459,10.38,8.14,13.19105758
08/04/2020 21:00,19.38773,8.08296,21.00519738,9.38773,-0.05704,9.387903286,10,8.14,12.89416922
08/04/2020 21:30,18.76432,7.76986,20.30936802,9.38432,-0.06014,9.384512703,9.38,7.83,12.21856375
08/04/2020 22:00,18.0006,7.768,19.60518871,9.3806,-0.062,9.380804889,8.62,7.83,11.64531236
08/04/2020 22:30,17.36091,7.76676,19.0190367,9.38091,-0.06324,9.381123159,7.98,7.83,11.17986136
08/04/2020 23:00,16.52277,11.03389,19.86828269,9.38277,-0.05611,9.38293777,7.14,11.09,13.18968157
08/04/2020 23:30,15.77866,11.64699,19.61169262,9.38866,-0.05301,9.388809651,6.39,11.7,13.33124525
09/04/2020 00:00,15.06897,11.6473,19.04556258,9.38897,-0.0527,9.389117901,5.68,11.7,13.00586022
09/04/2020 00:30,14.53277,11.64234,18.6211032,9.38277,-0.05766,9.382947168,5.15,11.7,12.78328987
09/04/2020 01:00,14.09122,11.64513,18.28035924,9.38122,-0.05487,9.381380464,4.71,11.7,12.61245813
09/04/2020 01:30,13.8968,11.11854,17.79727457,9.3868,-0.05146,9.386941055,4.51,11.17,12.04611971
09/04/2020 02:00,14.25378,11.11854,18.07739406,9.37378,-0.05146,9.373921251,4.88,11.17,12.18947497
09/04/2020 02:30,13.94052,11.11792,17.83104716,9.39052,-0.05208,9.390664417,4.55,11.17,12.06115252
09/04/2020 03:00,13.93773,11.11606,17.82770618,9.38773,-0.05394,9.387884963,4.55,11.17,12.06115252
09/04/2020 03:30,13.4006,11.11792,17.41218612,9.3806,-0.05208,9.38074457,4.02,11.17,11.87136471
09/04/2020 04:00,13.20556,11.11761,17.26233087,9.38556,-0.05239,9.385706219,3.82,11.17,11.80513871
09/04/2020 04:30,13.20277,11.1173,17.25999696,9.38277,-0.0527,9.382917998,3.82,11.17,11.80513871
09/04/2020 05:00,13.20494,11.11668,17.26125762,9.38494,-0.05332,9.385091466,3.82,11.17,11.80513871
09/04/2020 05:30,13.20649,11.11792,17.26324197,9.38649,-0.05208,9.386634479,3.82,11.17,11.80513871
09/04/2020 06:00,13.74401,11.11544,17.67627838,9.38401,-0.05456,9.384168609,4.36,11.17,11.99076728
09/04/2020 06:30,14.07339,11.11079,17.93069883,9.38339,-0.05921,9.383576808,4.69,11.17,12.11466054
09/04/2020 07:00,14.55959,11.12164,18.32136832,9.38959,-0.04836,9.389714535,5.17,11.17,12.30844426
09/04/2020 07:30,15.2809,11.13745,18.90895812,9.4209,-0.03255,9.420956231,5.86,11.17,12.61382178
09/04/2020 08:00,15.97491,11.1266,19.46789606,9.50491,-0.0434,9.505009083,6.47,11.17,12.90851657
09/04/2020 08:30,16.70085,11.12722,20.06821905,9.62085,-0.04278,9.620945112,7.08,11.17,13.22479868
09/04/2020 09:00,17.44578,11.12598,20.6916087,9.74578,-0.04402,9.745879415,7.7,11.17,13.56683088
09/04/2020 09:30,17.70246,11.77257,21.2595977,10.00246,-0.04743,10.00257245,7.7,11.82,14.10682105
09/04/2020 10:00,18.2055,11.77815,21.6832896,9.9355,-0.04185,9.935588139,8.27,11.82,14.42585526
09/04/2020 10:30,18.29881,11.77381,21.75934395,10.02881,-0.04619,10.02891637,8.27,11.82,14.42585526
09/04/2020 11:00,18.1003,11.76327,21.58692616,10.2703,-0.05673,10.27045668,7.83,11.82,14.17819805
09/04/2020 11:30,18.2212,11.75707,21.68503688,10.3912,-0.06293,10.39139055,7.83,11.82,14.17819805
09/04/2020 12:00,18.20229,11.76327,21.67251444,10.37229,-0.05673,10.37244514,7.83,11.82,14.17819805
09/04/2020 12:30,18.33404,12.05304,21.94112112,10.50404,-0.06696,10.50425342,7.83,12.12,14.42925154
09/04/2020 13:00,18.34055,14.44777,23.34767295,10.51055,-0.07223,10.51079818,7.83,14.52,16.49664511
09/04/2020 13:30,18.34923,14.44467,23.35257444,10.51923,-0.07533,10.51949972,7.83,14.52,16.49664511
09/04/2020 14:00,18.32536,14.44343,23.33305572,10.49536,-0.07657,10.49563931,7.83,14.52,16.49664511
09/04/2020 14:30,17.62669,12.7087,21.73042236,10.44669,-0.0713,10.44693331,7.18,12.78,14.65881305
09/04/2020 15:00,17.59166,11.7749,21.16872154,10.41166,-0.0651,10.41186352,7.18,11.84,13.84694912
09/04/2020 15:30,17.33733,11.77583,20.95836787,10.36733,-0.06417,10.36752859,6.97,11.84,13.73923215
09/04/2020 16:00,17.20558,11.78451,20.85441582,10.23558,-0.05549,10.23573041,6.97,11.84,13.73923215
09/04/2020 16:30,17.65312,11.78792,21.22705122,10.15312,-0.05208,10.15325357,7.5,11.84,14.01554851
09/04/2020 17:00,18.16121,11.7904,21.6527846,10.04121,-0.0496,10.0413325,8.12,11.84,14.35687988
09/04/2020 17:30,18.78032,11.79939,22.17940539,9.88032,-0.04061,9.880403457,8.9,11.84,14.81200864
09/04/2020 18:00,19.40415,12.36443,23.00869763,9.75415,-0.04557,9.754256448,9.65,12.41,15.72038804
09/04/2020 18:30,19.27147,12.13908,22.77601412,9.62147,-0.04092,9.621557016,9.65,12.18,15.53946267
09/04/2020 19:00,19.14964,12.14032,22.67368699,9.49964,-0.03968,9.499722871,9.65,12.18,15.53946267
09/04/2020 19:30,19.05788,11.93512,22.48666003,9.40788,-0.01488,9.407891767,9.65,11.95,15.35985026
09/04/2020 20:00,19.04052,11.91156,22.45944486,9.39052,-0.03844,9.390598677,9.65,11.95,15.35985026
09/04/2020 20:30,19.03463,11.89792,22.44721897,9.38463,-0.05208,9.384774508,9.65,11.95,15.35985026
09/04/2020 21:00,19.03153,12.31606,22.66902001,9.38153,-0.05394,9.381685065,9.65,12.37,15.68883042
09/04/2020 21:30,18.43688,12.08451,22.04436268,9.37688,-0.05549,9.377044186,9.06,12.14,15.14804278
09/04/2020 22:00,17.82463,11.78513,21.368358,9.38463,-0.05487,9.384790405,8.44,11.84,14.54026135
09/04/2020 22:30,17.2306,11.78296,20.87418795,9.3806,-0.05704,9.380773418,7.85,11.84,14.20591778
09/04/2020 23:00,16.4806,11.78079,20.25826225,9.3806,-0.05921,9.380786864,7.1,11.84,13.80563653
09/04/2020 23:30,15.61967,11.11513,19.17081651,9.37967,-0.05487,9.37983049,6.24,11.17,12.79478409
10/04/2020 00:00,14.91711,11.11637,18.60359784,9.38711,-0.05363,9.387263197,5.53,11.17,12.46393999
10/04/2020 00:30,14.43308,11.11792,18.21872508,9.38308,-0.05208,9.383224532,5.05,11.17,12.25852357
10/04/2020 01:00,13.89308,11.12102,17.79591969,9.38308,-0.04898,9.383207838,4.51,11.17,12.04611971
10/04/2020 01:30,13.88843,11.12195,17.79287103,9.37843,-0.04805,9.37855309,4.51,11.17,12.04611971
10/04/2020 02:00,14.30091,13.15381,19.43035626,9.38091,-0.04619,9.381023715,4.92,13.2,14.08710048
10/04/2020 02:30,14.30401,15.7935,21.30819899,9.38401,-0.0465,9.384125209,4.92,15.84,16.58650054
10/04/2020 03:00,14.01246,15.79288,21.11312611,9.38246,-0.04712,9.382578321,4.63,15.84,16.50280279
10/04/2020 03:30,14.01401,15.79195,21.11345924,9.38401,-0.04805,9.384133017,4.63,15.84,16.50280279
10/04/2020 04:00,13.71905,15.79133,20.91837556,9.37905,-0.04867,9.379176279,4.34,15.84,16.4237998
10/04/2020 04:30,13.47401,15.79102,20.75825759,9.38401,-0.04898,9.384137825,4.09,15.84,16.35951405
10/04/2020 05:00,13.47122,15.79195,20.75715426,9.38122,-0.04805,9.381343054,4.09,15.84,16.35951405
10/04/2020 05:30,13.86618,15.79195,21.01562829,9.38618,-0.04805,9.386302989,4.48,15.84,16.46134867
10/04/2020 06:00,14.3475,16.09947,21.56487168,9.3775,-0.05053,9.377636138,4.97,16.15,16.89743768
10/04/2020 06:30,15.70308,17.03513,23.16856438,9.38308,-0.05487,9.383240432,6.32,17.09,18.22115529
10/04/2020 07:00,15.98835,17.04877,23.37280245,9.38835,-0.04123,9.388440533,6.6,17.09,18.32015557
10/04/2020 07:30,16.6764,16.6328,23.55318137,9.4364,-0.0372,9.436473324,7.24,16.67,18.1743363
10/04/2020 08:00,17.19514,13.49381,21.85762448,9.51514,-0.04619,9.515252111,7.68,13.54,15.56643826
10/04/2020 08:30,17.61914,13.49319,22.19234712,9.63914,-0.04681,9.63925366,7.98,13.54,15.71661541
10/04/2020 09:00,19.88244,14.92668,24.86196284,9.77244,-0.05332,9.77258546,10.11,14.98,18.07242374
10/04/2020 09:30,21.41078,15.71947,26.5616874,9.90078,-0.05053,9.900908943,11.51,15.77,19.52365232
10/04/2020 10:00,19.20005,13.78164,23.63420236,10.03005,-0.04836,10.03016658,9.17,13.83,16.59390852
10/04/2020 10:30,20.43188,14.5073,25.05840126,10.15188,-0.0527,10.15201679,10.28,14.56,17.82335546
10/04/2020 11:00,21.50782,15.60366,26.57179946,10.26782,-0.06634,10.26803431,11.24,15.67,19.28435895
10/04/2020 11:30,21.60671,15.59901,26.64918442,10.36671,-0.07099,10.36695306,11.24,15.67,19.28435895
10/04/2020 12:00,21.99282,15.20025,26.73446711,10.42282,-0.06975,10.42305338,11.57,15.27,19.15823061
10/04/2020 12:30,23.7025,16.59932,28.93693022,10.4625,-0.07068,10.46273874,13.24,16.67,21.28817747
10/04/2020 13:00,23.33794,16.0356,28.3160716,10.40794,-0.0744,10.40820592,12.93,16.11,20.65712952
10/04/2020 13:30,23.6318,16.72002,28.94859306,10.4718,-0.07998,10.47210543,13.16,16.8,21.34070289
10/04/2020 14:00,22.79769,16.51064,28.14846181,10.47769,-0.07936,10.47799054,12.32,16.59,20.66423238
10/04/2020 14:30,22.76359,16.30281,27.99933291,10.44359,-0.07719,10.44387526,12.32,16.38,20.49601913
10/04/2020 15:00,22.49189,12.29994,25.63539818,10.42189,-0.07006,10.42212548,12.07,12.37,17.28299164
10/04/2020 15:30,22.42648,12.29994,25.57802825,10.35648,-0.07006,10.35671697,12.07,12.37,17.28299164
10/04/2020 16:00,20.87875,11.38645,23.7817881,10.26875,-0.06355,10.26894664,10.61,11.45,15.61008008
10/04/2020 16:30,21.2228,11.39141,24.08674867,10.1928,-0.05859,10.19296839,11.03,11.45,15.89853452
10/04/2020 17:00,21.60703,15.13916,26.38290945,10.01703,-0.05084,10.01715901,11.59,15.19,19.10665329
10/04/2020 17:30,21.8224,15.45102,26.73857066,9.9324,-0.04898,9.932520768,11.89,15.5,19.53515037
10/04/2020 18:00,21.68569,15.08319,26.41536998,9.79569,-0.04681,9.795801843,11.89,15.13,19.24289479
10/04/2020 18:30,22.35077,15.39288,27.13849064,9.63077,-0.04712,9.63088527,12.72,15.44,20.00479942
10/04/2020 19:00,22.72429,15.72288,27.63335505,9.50429,-0.04712,9.504406804,13.22,15.77,20.57817533
10/04/2020 19:30,23.97718,16.33086,29.01038002,9.41718,-0.02914,9.417225084,14.56,16.36,21.90075798
10/04/2020 20:00,24.20238,16.32404,29.19296969,9.39238,-0.03596,9.392448839,14.81,16.36,22.06775249
10/04/2020 20:30,23.92494,15.69389,28.61295052,9.38494,-0.05611,9.385107732,14.54,15.75,21.43534698
10/04/2020 21:00,24.27657,16.20637,29.18900957,9.37657,-0.05363,9.376723369,14.9,16.26,22.05442359
10/04/2020 21:30,23.75308,16.20544,28.75456651,9.38308,-0.05456,9.383238624,14.37,16.26,21.69987327
10/04/2020 22:00,23.11184,16.20606,28.2275314,9.38184,-0.05394,9.38199506,13.73,16.26,21.28145907
10/04/2020 22:30,22.29029,15.97451,27.42338415,9.38029,-0.05549,9.380454127,12.91,16.03,20.58224963
10/04/2020 23:00,20.59812,12.75172,24.22579019,9.37812,-0.05828,9.378301088,11.22,12.81,17.02893126
10/04/2020 23:30,20.87851,14.5973,25.47534783,9.36851,-0.0527,9.368658224,11.51,14.65,18.63068973
11/04/2020 00:00,18.37535,13.74195,22.94547183,9.29535,-0.04805,9.29547419,9.08,13.79,16.51092063
11/04/2020 00:30,17.79378,13.74195,22.48243306,9.37378,-0.04805,9.373903151,8.42,13.79,16.15736674
11/04/2020 01:00,19.38246,15.2604,24.66900006,9.38246,-0.0496,9.382591103,10,15.31,18.28650049
11/04/2020 01:30,19.37254,15.26226,24.66235768,9.37254,-0.04774,9.372661584,10,15.31,18.28650049
11/04/2020 02:00,19.04099,14.72071,24.06779182,9.37099,-0.04929,9.371119628,9.67,14.77,17.65394573
11/04/2020 02:30,19.2668,15.24226,24.56697116,9.3868,-0.04774,9.386921399,9.88,15.29,18.20435387
11/04/2020 03:00,18.89936,15.23823,24.27734462,9.37936,-0.05177,9.379502873,9.52,15.29,18.01151021
11/04/2020 03:30,18.89409,15.44885,24.40601572,9.37409,-0.05115,9.37422955,9.52,15.5,18.1901182
11/04/2020 04:00,18.64905,15.44575,24.21483551,9.37905,-0.05425,9.379206894,9.27,15.5,18.06053432
11/04/2020 04:30,18.28029,14.96513,23.62465065,9.38029,-0.05487,9.38045048,8.9,15.02,17.45882012
11/04/2020 05:00,18.27688,15.23389,23.79318699,9.37688,-0.05611,9.377047876,8.9,15.29,17.69163927
11/04/2020 05:30,18.63432,14.2773,23.47507566,9.38432,-0.0527,9.384467974,9.25,14.33,17.056125
11/04/2020 06:00,18.62626,14.2742,23.46679244,9.37626,-0.0558,9.376426037,9.25,14.33,17.056125
11/04/2020 06:30,18.96688,15.36792,24.41138058,9.37688,-0.05208,9.377024627,9.59,15.42,18.15886836
11/04/2020 07:00,15.77323,12.85745,20.34966351,9.40323,-0.03255,9.403286337,6.37,12.89,14.37807358
11/04/2020 07:30,16.89617,13.109,21.38519211,9.42617,-0.031,9.426220975,7.47,13.14,15.11490986
11/04/2020 08:00,19.94739,15.3797,25.18796419,9.50739,-0.0403,9.507475412,10.44,15.42,18.62176146
11/04/2020 08:30,21.16278,20.26784,29.30270628,9.65278,-0.04216,9.65287207,11.51,20.31,23.34472531
11/04/2020 09:00,21.07078,16.3304,26.658202,9.90078,-0.0496,9.90090424,11.17,16.38,19.82607626
11/04/2020 09:30,21.51388,16.32947,27.00923218,9.90388,-0.05053,9.904008902,11.61,16.38,20.07726326
11/04/2020 10:00,22.3266,16.10722,27.53033969,9.8766,-0.04278,9.876692649,12.45,16.15,20.39178756
11/04/2020 10:30,22.85557,16.39598,28.12837073,9.96557,-0.04402,9.965667222,12.89,16.44,20.8908042
11/04/2020 11:00,22.38319,16.01234,27.52094161,10.18319,-0.05766,10.18335324,12.2,16.07,20.17634506
11/04/2020 11:30,22.46658,14.78149,26.89311554,10.26658,-0.06851,10.26680858,12.2,14.85,19.21880589
11/04/2020 12:00,23.07708,16.36172,28.28882293,10.12708,-0.05828,10.1272477,12.95,16.42,20.9121711
11/04/2020 12:30,23.92297,16.9911,29.34290328,10.13297,-0.0589,10.13314118,13.79,17.05,21.92867073
11/04/2020 13:00,23.94283,16.98149,29.3535366,10.38283,-0.06851,10.38305603,13.56,17.05,21.78476761
11/04/2020 13:30,23.24466,15.39351,27.87964076,10.50466,-0.08649,10.50501605,12.74,15.48,20.04839146
11/04/2020 14:00,22.88678,14.48188,27.08375061,10.39678,-0.07812,10.39707349,12.49,14.56,19.18316189
11/04/2020 14:30,22.56671,15.35056,27.29278462,10.36671,-0.06944,10.36694256,12.2,15.42,19.66256341
11/04/2020 15:00,22.91354,16.2087,28.06692486,10.33354,-0.0713,10.33378598,12.58,16.28,20.57412939
11/04/2020 15:30,22.93741,16.52025,28.2673564,10.35741,-0.06975,10.35764486,12.58,16.59,20.82029058
11/04/2020 16:00,21.97698,16.23614,27.32398016,10.21698,-0.06386,10.21717957,11.76,16.3,20.09944278
11/04/2020 16:30,22.46592,16.5649,27.9126042,10.11592,-0.0651,10.11612947,12.35,16.63,20.71423182
11/04/2020 17:00,21.83283,15.83769,26.97229857,10.07283,-0.06231,10.07302272,11.76,15.9,19.77644053
11/04/2020 17:30,24.38356,17.4711,29.99662203,9.94356,-0.0589,9.943734444,14.44,17.53,22.71154993
11/04/2020 18:00,24.67585,17.14606,30.04804398,9.77585,-0.05394,9.775998811,14.9,17.2,22.7563178
11/04/2020 18:30,25.13971,16.73629,30.20113279,9.52971,-0.04371,9.529810242,15.61,16.78,22.91812601
11/04/2020 19:00,25.06438,17.04691,30.31204852,9.45438,-0.04309,9.454478195,15.61,17.09,23.1460623
11/04/2020 19:30,24.14578,15.3583,28.61636019,9.43578,-0.0217,9.435804952,14.71,15.38,21.28211691
11/04/2020 20:00,24.09618,16.18148,29.02526805,9.38618,-0.02852,9.386223329,14.71,16.21,21.88945408
11/04/2020 20:30,23.27246,11.99358,26.18116414,9.38246,-0.05642,9.382629635,13.89,12.05,18.38843658
11/04/2020 21:00,24.12564,12.48893,27.16652127,9.37564,-0.06107,9.375838893,14.75,12.55,19.36659495
11/04/2020 21:30,24.09309,14.788,28.26945224,9.34309,-0.062,9.343295711,14.75,14.85,20.93048017
11/04/2020 22:00,23.53471,15.67265,28.27568802,9.37471,-0.05735,9.374885418,14.16,15.73,21.16455764
11/04/2020 22:30,22.96308,16.47389,28.26114107,9.38308,-0.05611,9.383247765,13.58,16.53,21.3929264
11/04/2020 23:00,22.36936,16.47327,27.7805128,9.37936,-0.05673,9.379531561,12.99,16.53,21.02334417
11/04/2020 23:30,21.5206,16.2642,26.97518167,9.3806,-0.0558,9.38076596,12.14,16.32,20.34015732
12/04/2020 00:00,21.24618,16.26358,26.75638614,9.38618,-0.05642,9.386349568,11.86,16.32,20.17429057
12/04/2020 00:30,20.37913,15.61854,25.67581997,9.36913,-0.05146,9.369271321,11.01,15.67,19.15121406
12/04/2020 01:00,19.93339,15.29226,25.12355972,9.38339,-0.04774,9.383511443,10.55,15.34,18.61768246
12/04/2020 01:30,16.28626,12.69071,20.64694614,9.37626,-0.04929,9.376389555,6.91,12.74,14.49329845
12/04/2020 02:00,15.20184,11.73009,19.2013268,9.38184,-0.04991,9.381972756,5.82,11.78,13.13928461
12/04/2020 02:30,15.20122,11.72916,19.20026781,9.38122,-0.05084,9.381357759,5.82,11.78,13.13928461
12/04/2020 03:00,15.19905,12.41761,19.62672054,9.37905,-0.05239,9.37919632,5.82,12.47,13.76129718
12/04/2020 03:30,15.96029,13.12606,20.66456648,9.38029,-0.05394,9.380445086,6.58,13.18,14.73121855
12/04/2020 04:00,17.7306,14.52606,22.92118224,9.3806,-0.05394,9.380755081,8.35,14.58,16.80175288
12/04/2020 04:30,19.19936,15.77257,24.84732156,9.37936,-0.04743,9.379479922,9.82,15.82,18.62001074
12/04/2020 05:00,17.65091,14.60164,22.90769553,9.38091,-0.04836,9.381034651,8.27,14.65,16.82306155
12/04/2020 05:30,19.50812,16.14071,25.31974062,9.37812,-0.04929,9.37824953,10.13,16.19,19.09798419
12/04/2020 06:00,19.20525,15.48265,24.66888888,9.38525,-0.05735,9.385425221,9.82,15.54,18.38270927
12/04/2020 06:30,20.2944,16.61389,26.22754301,9.3744,-0.05611,9.37456792,10.92,16.67,19.92825381
12/04/2020 07:00,17.87858,14.92249,23.28785801,9.39858,-0.03751,9.398654851,8.48,14.96,17.19627867
12/04/2020 07:30,17.5581,13.31916,22.03830526,9.4581,-0.05084,9.458236639,8.1,13.37,15.63223912
12/04/2020 08:00,18.27196,14.22164,23.15425591,9.52196,-0.04836,9.522082804,8.75,14.27,16.7390382
12/04/2020 08:30,21.67178,16.50598,27.24175883,9.62178,-0.04402,9.621880696,12.05,16.55,20.47205412
12/04/2020 09:00,22.5701,16.50288,27.95987236,9.8301,-0.04712,9.830212933,12.74,16.55,20.88564339
12/04/2020 09:30,22.72789,16.92071,28.33491505,9.98789,-0.04929,9.988011622,12.74,16.97,21.22000236
12/04/2020 10:00,22.61104,16.91854,28.2399739,10.10104,-0.05146,10.10117108,12.51,16.97,21.08271804
12/04/2020 10:30,23.30846,16.9173,28.8006831,10.18846,-0.0527,10.18859629,13.12,16.97,21.45029837
12/04/2020 11:00,24.66581,16.90645,29.90368263,10.24581,-0.06355,10.24600708,14.42,16.97,22.2692007
12/04/2020 11:30,25.31522,17.8511,30.97615429,10.12522,-0.0589,10.12539131,15.19,17.91,23.48412655
12/04/2020 12:00,23.07071,15.67296,27.8908468,10.18071,-0.05704,10.18086979,12.89,15.73,20.33678932
12/04/2020 12:30,26.11389,18.12606,31.78819438,10.17389,-0.05394,10.17403299,15.94,18.18,24.17842013
12/04/2020 13:00,26.55186,18.13567,32.15437444,9.92186,-0.04433,9.921959031,16.63,18.18,24.63877635
12/04/2020 13:30,26.55372,18.13195,32.15381247,9.92372,-0.04805,9.923836327,16.63,18.18,24.63877635
12/04/2020 14:00,25.19292,17.72575,30.80398401,10.02292,-0.05425,10.02306682,15.17,17.78,23.37214795
12/04/2020 14:30,25.29987,15.82141,29.83957836,10.12987,-0.05859,10.13003944,15.17,15.88,21.96140478
12/04/2020 15:00,25.19571,13.62606,28.64425446,10.02571,-0.05394,10.0258551,15.17,13.68,20.42721959
12/04/2020 15:30,23.94619,12.6673,27.09022895,9.96619,-0.0527,9.966329335,13.98,12.72,18.90076189
12/04/2020 16:00,22.38208,12.66761,25.71820072,9.97208,-0.05239,9.972217619,12.41,12.72,17.77094539
12/04/2020 16:30,25.22193,16.85195,30.33371015,9.95193,-0.04805,9.952045997,15.27,16.9,22.77680619
12/04/2020 17:00,25.56458,17.38226,30.91424774,9.89458,-0.04774,9.894695169,15.67,17.43,23.43829772
12/04/2020 17:30,25.52273,17.73505,31.07960336,9.85273,-0.04495,9.852832535,15.67,17.78,23.69973207
12/04/2020 18:00,25.76112,17.46846,31.12526945,9.78112,-0.04154,9.781208209,15.98,17.51,23.70570606
12/04/2020 18:30,25.98318,17.73722,31.46004794,9.60318,-0.04278,9.603275287,16.38,17.78,24.17504498
12/04/2020 19:00,25.85236,17.73319,31.34980933,9.47236,-0.04681,9.472475661,16.38,17.78,24.17504498
12/04/2020 19:30,26.04563,18.21489,31.78296808,9.41563,-0.02511,9.415663482,16.63,18.24,24.68308125
12/04/2020 20:00,24.16549,16.70218,29.37573359,9.35549,-0.03782,9.355566444,14.81,16.74,22.35092168
12/04/2020 20:30,25.20308,17.07947,30.44509052,9.38308,-0.05053,9.383216057,15.82,17.13,23.31757492
12/04/2020 21:00,24.6906,17.07637,30.02046203,9.3806,-0.05363,9.380753303,15.31,17.13,22.97461643
12/04/2020 21:30,23.98308,16.01141,28.83666722,9.38308,-0.05859,9.383262923,14.6,16.07,21.71186081
12/04/2020 22:00,24.29301,17.61676,30.00834164,9.35301,-0.06324,9.353223795,14.94,17.68,23.14705165
12/04/2020 22:30,23.59727,16.96831,29.06466404,9.36727,-0.06169,9.367473134,14.23,17.03,22.19265194
12/04/2020 23:00,23.27618,16.97544,28.80878544,9.38618,-0.05456,9.386338572,13.89,17.03,21.97619166
12/04/2020 23:30,22.19091,14.68536,26.61007863,9.38091,-0.04464,9.381016211,12.81,14.73,19.5209887
13/04/2020 00:00,20.76432,15.68195,26.02077133,9.38432,-0.04805,9.384443013,11.38,15.73,19.41487316
13/04/2020 00:30,21.45153,16.83133,27.26649609,9.38153,-0.04867,9.381656246,12.07,16.88,20.75136863
13/04/2020 01:00,20.99804,16.83133,26.91117525,9.38804,-0.04867,9.388166158,11.61,16.88,20.48722773
13/04/2020 01:30,18.04998,14.39009,23.08411723,9.37998,-0.04991,9.380112782,8.67,14.44,16.84287683
13/04/2020 02:00,14.99246,11.95668,19.17644528,9.38246,-0.05332,9.382611506,5.61,12.01,13.25564785
13/04/2020 02:30,14.50254,11.68792,18.62608763,9.37254,-0.05208,9.372684694,5.13,11.74,12.81188901
13/04/2020 03:00,14.52114,11.40102,18.46203575,9.39114,-0.04898,9.391267728,5.13,11.45,12.54668881
13/04/2020 03:30,13.92998,11.40164,18.00115934,9.37998,-0.04836,9.380104663,4.55,11.45,12.32091717
13/04/2020 04:00,13.93556,11.39947,18.00410367,9.38556,-0.05053,9.385696021,4.55,11.45,12.32091717
13/04/2020 04:30,13.92905,11.39575,17.99670948,9.37905,-0.05425,9.379206894,4.55,11.45,12.32091717
13/04/2020 05:00,13.93525,11.3973,18.00248982,9.38525,-0.0527,9.385397959,4.55,11.45,12.32091717
13/04/2020 05:30,13.92905,11.40071,17.99985062,9.37905,-0.04929,9.379179517,4.55,11.45,12.32091717
13/04/2020 06:00,13.93494,11.39637,18.00166109,9.38494,-0.05363,9.385093232,4.55,11.45,12.32091717
13/04/2020 06:30,14.51649,11.39544,18.45493253,9.38649,-0.05456,9.386648567,5.13,11.45,12.54668881
13/04/2020 07:00,14.51897,11.39854,18.45879747,9.38897,-0.05146,9.389111022,5.13,11.45,12.54668881
13/04/2020 07:30,15.14012,11.41063,18.95852607,9.44012,-0.03937,9.440202096,5.7,11.45,12.79032838
13/04/2020 08:00,15.69066,11.66559,19.55205363,9.45066,-0.03441,9.450722643,6.24,11.7,13.26
13/04/2020 08:30,16.33475,11.65784,20.06811628,9.52475,-0.04216,9.524843307,6.81,11.7,13.53758102
13/04/2020 09:00,16.73466,11.40598,20.25204249,9.57466,-0.04402,9.574761192,7.16,11.45,13.50437337
13/04/2020 09:30,17.45829,12.42319,21.4272616,9.62829,-0.04681,9.628403788,7.83,12.47,14.72446264
13/04/2020 10:00,18.18083,12.42412,22.02047541,9.70083,-0.04588,9.700938494,8.48,12.47,15.08016247
13/04/2020 10:30,18.31475,12.42567,22.13204334,9.83475,-0.04433,9.834849908,8.48,12.47,15.08016247
13/04/2020 11:00,18.7892,12.41978,22.52298763,10.0192,-0.05022,10.01932586,8.77,12.47,15.24512381
13/04/2020 11:30,18.92496,12.41885,22.63585533,9.92496,-0.05115,9.925091804,9,12.47,15.37858576
13/04/2020 12:00,18.9363,12.40335,22.63684052,10.1463,-0.06665,10.14651891,8.79,12.47,15.2566379
13/04/2020 12:30,18.92111,9.87211,21.3416719,10.13111,-0.06789,10.13133747,8.79,9.94,13.26905046
13/04/2020 13:00,19.01628,10.22576,21.59131938,10.53628,-0.09424,10.53670145,8.48,10.32,13.35712544
13/04/2020 13:30,18.9185,10.70576,21.73759277,10.6485,-0.09424,10.64891701,8.27,10.8,13.60267988
13/04/2020 14:00,18.67641,11.8601,22.12397483,8.77641,-0.0899,8.776870427,9.9,11.95,15.51813455
13/04/2020 14:30,18.47511,12.65041,22.39112687,10.56511,-0.08959,10.56548985,7.91,12.74,14.99585609
13/04/2020 15:00,18.47201,12.64979,22.38821879,10.56201,-0.09021,10.56239523,7.91,12.74,14.99585609
13/04/2020 15:30,17.86815,8.2663,19.68762302,10.49815,-0.0837,10.49848366,7.37,8.35,11.1372977
13/04/2020 16:00,17.76306,8.27281,19.59504238,10.39306,-0.07719,10.39334664,7.37,8.35,11.1372977
13/04/2020 16:30,18.26595,9.66428,20.66502449,10.30595,-0.06572,10.30615954,7.96,9.73,12.57117735
13/04/2020 17:00,18.98668,10.69955,21.79390712,10.17668,-0.06045,10.17685954,8.81,10.76,13.90660634
13/04/2020 17:30,19.71943,12.45606,23.32400802,10.02943,-0.05394,10.02957505,9.69,12.51,15.82391228
13/04/2020 18:00,20.25552,10.81257,22.96078745,9.85552,-0.04743,9.855634129,10.4,10.86,15.03660866
13/04/2020 18:30,20.08905,8.45164,21.79449813,9.68905,-0.04836,9.689170686,10.4,8.5,13.43167897
13/04/2020 19:00,19.93777,8.45412,21.65610347,9.53777,-0.04588,9.537880349,10.4,8.5,13.43167897
13/04/2020 19:30,19.83516,9.95241,22.19198137,9.43516,-0.02759,9.435200339,10.4,9.98,14.41389607
13/04/2020 20:00,19.79455,12.77435,23.5586126,9.39455,-0.03565,9.394617641,10.4,12.81,16.50018485
13/04/2020 20:30,19.99649,12.75234,23.7166985,9.38649,-0.05766,9.386667097,10.61,12.81,16.63334603
13/04/2020 21:00,19.99401,12.75017,23.71344072,9.38401,-0.05983,9.384200728,10.61,12.81,16.63334603
13/04/2020 21:30,19.53618,10.608,22.23042944,9.38618,-0.062,9.386384767,10.15,10.67,14.72655425
13/04/2020 22:00,18.40587,8.23017,20.16213651,9.38587,-0.05983,9.386060691,9.02,8.29,12.25089793
13/04/2020 22:30,17.75556,8.23017,19.57027361,9.38556,-0.05983,9.385750697,8.37,8.29,11.78053479
13/04/2020 23:00,17.23401,11.99451,20.99712768,9.38401,-0.05549,9.384174062,7.85,12.05,14.38141161
13/04/2020 23:30,16.58742,11.9942,20.46957097,9.38742,-0.0558,9.38758584,7.2,12.05,14.03718277
14/04/2020 00:00,15.76114,11.2704,19.37615675,9.39114,-0.0496,9.391270982,6.37,11.32,12.98919936
14/04/2020 00:30,15.22401,11.27071,18.94200054,9.38401,-0.04929,9.384139448,5.84,11.32,12.7376607
14/04/2020 01:00,14.83587,11.26854,18.63016458,9.38587,-0.05146,9.386011069,5.45,11.32,12.56363403
14/04/2020 01:30,14.83494,11.47792,18.75681456,9.38494,-0.05208,9.385084503,5.45,11.53,12.75317215
14/04/2020 02:00,14.84331,11.21102,18.60136611,9.39331,-0.04898,9.393437699,5.45,11.26,12.50960031
14/04/2020 02:30,14.82998,11.60823,18.83293154,9.37998,-0.05177,9.380122863,5.45,11.66,12.87082359
14/04/2020 03:00,14.6167,11.28947,18.46889417,9.1667,-0.05053,9.166839268,5.45,11.34,12.58165728
14/04/2020 03:30,14.48579,11.2873,18.36412953,9.39579,-0.0527,9.395937793,5.09,11.34,12.42995173
14/04/2020 04:00,14.48331,12.94288,19.42381042,9.39331,-0.04712,9.393428184,5.09,12.99,13.9516379
14/04/2020 04:30,14.47184,11.74761,18.63975573,9.38184,-0.05239,9.381986277,5.09,11.8,12.85099607
14/04/2020 05:00,14.48269,11.74358,18.64564241,9.39269,-0.05642,9.39285945,5.09,11.8,12.85099607
14/04/2020 05:30,14.47401,11.74668,18.6408545,9.38401,-0.05332,9.384161481,5.09,11.8,12.85099607
14/04/2020 06:00,14.47308,11.74575,18.63954634,9.38308,-0.05425,9.383236827,5.09,11.8,12.85099607
14/04/2020 06:30,15.02052,11.4004,18.85696532,9.39052,-0.0496,9.390650991,5.63,11.45,12.75928681
14/04/2020 07:00,15.46982,12.02055,19.59104268,9.39982,-0.02945,9.399866134,6.07,12.05,13.49249421
14/04/2020 07:30,16.16818,12.00877,20.14002486,9.44818,-0.04123,9.448269959,6.72,12.05,13.79713376
14/04/2020 08:00,16.89164,12.01063,20.72637776,9.56164,-0.03937,9.561721053,7.33,12.05,14.10430431
14/04/2020 08:30,17.89021,12.23784,21.67543175,9.70021,-0.04216,9.70030162,8.19,12.28,14.76057248
14/04/2020 09:00,18.36947,12.46071,22.19699804,9.86947,-0.04929,9.869593081,8.5,12.51,15.12448677
14/04/2020 09:30,18.54152,12.45978,22.33907074,10.04152,-0.05022,10.04164558,8.5,12.51,15.12448677
14/04/2020 10:00,18.65002,12.4573,22.42783024,10.15002,-0.0527,10.15015681,8.5,12.51,15.12448677
14/04/2020 10:30,18.80533,12.74676,22.71828178,10.30533,-0.06324,10.30552404,8.5,12.81,15.37355196
14/04/2020 11:00,18.91321,12.74273,22.80540902,10.41321,-0.06727,10.41342728,8.5,12.81,15.37355196
14/04/2020 11:30,19.00094,12.73839,22.87580164,10.50094,-0.07161,10.50118417,8.5,12.81,15.37355196
14/04/2020 12:00,19.06852,12.73529,22.93024349,10.56852,-0.07471,10.56878406,8.5,12.81,15.37355196
14/04/2020 12:30,19.65312,12.75606,23.42994222,10.77312,-0.05394,10.77325504,8.88,12.81,15.58686947
14/04/2020 13:00,19.52316,12.54342,23.20541234,10.92316,-0.03658,10.92322125,8.6,12.58,15.23864823
14/04/2020 13:30,19.23052,12.50498,22.93877556,10.63052,-0.07502,10.63078471,8.6,12.58,15.23864823
14/04/2020 14:00,19.00719,12.5025,22.7505116,10.61719,-0.0775,10.61747285,8.39,12.58,15.1211276
14/04/2020 14:30,18.43278,12.50064,22.27180682,10.58278,-0.07936,10.58307756,7.85,12.58,14.82831413
14/04/2020 15:00,18.38318,12.49785,22.22920515,10.53318,-0.08215,10.53350035,7.85,12.58,14.82831413
14/04/2020 15:30,18.30444,12.51056,22.17130206,10.45444,-0.06944,10.45467061,7.85,12.58,14.82831413
14/04/2020 16:00,18.23376,12.51769,22.11701984,10.38376,-0.06231,10.38394695,7.85,12.58,14.82831413
14/04/2020 16:30,18.59425,11.4342,21.82858362,10.28425,-0.0558,10.28440138,8.31,11.49,14.18013399
14/04/2020 17:00,19.34343,12.43668,22.99650612,10.15343,-0.05332,10.15357,9.19,12.49,15.50665019
14/04/2020 17:30,19.62486,8.60226,21.42741252,10.01486,-0.04774,10.01497379,9.61,8.65,12.9296017
14/04/2020 18:00,20.17335,8.60815,21.93317799,9.85335,-0.04185,9.853438874,10.32,8.65,13.46569345
14/04/2020 18:30,20.6306,9.7504,22.81867561,9.6906,-0.0496,9.690726935,10.94,9.8,14.68753213
14/04/2020 19:00,20.70622,8.74133,22.47572906,9.53622,-0.04867,9.536344198,11.17,8.79,14.21383129
14/04/2020 19:30,20.61074,8.47272,22.28429015,9.44074,-0.02728,9.440779414,11.17,8.5,14.03634212
14/04/2020 20:00,19.92765,8.46652,21.65163263,9.39765,-0.03348,9.397709638,10.53,8.5,13.5325866
14/04/2020 20:30,19.9199,8.44575,21.63638392,9.3899,-0.05425,9.390056713,10.53,8.5,13.5325866
14/04/2020 21:00,19.91835,9.25203,21.96225685,9.38835,-0.05797,9.388528971,10.53,9.31,14.05549715
14/04/2020 21:30,19.91773,12.45296,23.49025715,9.38773,-0.05704,9.387903286,10.53,12.51,16.35178889
14/04/2020 22:00,19.02843,12.45234,22.7407546,9.37843,-0.05766,9.37860725,9.65,12.51,15.79944936
14/04/2020 22:30,18.1799,11.83792,21.69435673,9.3899,-0.05208,9.390044427,8.79,11.89,14.78635182
14/04/2020 23:00,17.34743,10.45544,20.25461807,9.34743,-0.05456,9.347589229,8,10.51,13.20833449
14/04/2020 23:30,16.45362,11.12319,19.86068898,9.39362,-0.04681,9.39373663,7.06,11.17,13.21410232
15/04/2020 00:00,15.77711,11.12133,19.30288012,9.38711,-0.04867,9.387236171,6.39,11.17,12.86860521
15/04/2020 00:30,15.20246,11.7304,19.20200704,9.38246,-0.0496,9.382591103,5.82,11.78,13.13928461
15/04/2020 01:00,14.78246,10.88668,18.35867438,9.38246,-0.05332,9.382611506,5.4,10.94,12.20014754
15/04/2020 01:30,14.79641,11.83854,18.9495324,9.39641,-0.05146,9.396550911,5.4,11.89,13.05879397
15/04/2020 02:00,15.1668,12.0673,19.38173242,9.3868,-0.0527,9.386947935,5.78,12.12,13.42768781
15/04/2020 02:30,15.17114,12.26544,19.50908781,9.39114,-0.05456,9.391298488,5.78,12.32,13.60848265
15/04/2020 03:00,14.63564,12.26389,19.09463161,9.37564,-0.05611,9.375807898,5.26,12.32,13.39589489
15/04/2020 03:30,14.38331,10.93358,18.06717405,9.39331,-0.05642,9.393479439,4.99,10.99,12.0698053
15/04/2020 04:00,13.86556,7.56451,15.79479552,9.38556,-0.05549,9.385724035,4.48,7.62,8.839389119
15/04/2020 04:30,13.86432,10.03792,17.11663539,9.38432,-0.05208,9.384464513,4.48,10.09,11.0398596
15/04/2020 05:00,13.86339,11.24885,17.85301679,9.38339,-0.05115,9.383529411,4.48,11.3,12.15567357
15/04/2020 05:30,14.52052,11.24885,18.3679647,9.39052,-0.05115,9.390659306,5.13,11.3,12.40995165
15/04/2020 06:00,14.52331,11.24854,18.36998055,9.39331,-0.05146,9.393450957,5.13,11.3,12.40995165
15/04/2020 06:30,14.51091,11.2504,18.36131829,9.38091,-0.0496,9.381041125,5.13,11.3,12.40995165
15/04/2020 07:00,15.03292,11.05962,18.66290112,9.40292,-0.03038,9.402969077,5.63,11.09,12.43724246
15/04/2020 07:30,15.80439,11.06055,19.29026982,9.41439,-0.02945,9.414436062,6.39,11.09,12.79922654
15/04/2020 08:00,16.60537,13.18187,21.20141527,9.52537,-0.03813,9.525446317,7.08,13.22,14.99649292
15/04/2020 08:30,17.35882,11.95342,21.07635835,9.67882,-0.03658,9.678889125,7.68,11.99,14.2387675
15/04/2020 09:00,17.84839,12.27536,21.66216722,9.84839,-0.04464,9.84849117,8,12.32,14.68953369
15/04/2020 09:30,18.54229,12.27102,22.23498258,10.06229,-0.04898,10.06240921,8.48,12.32,14.95636319
15/04/2020 10:00,18.69388,12.26916,22.36053301,10.21388,-0.05084,10.21400653,8.48,12.32,14.95636319
15/04/2020 10:30,18.81912,12.26296,22.46195596,10.33912,-0.05704,10.33927734,8.48,12.32,14.95636319
15/04/2020 11:00,18.91429,12.25304,22.5363563,10.43429,-0.06696,10.43450485,8.48,12.32,14.95636319
15/04/2020 11:30,18.98745,12.52932,22.74878276,10.50745,-0.07068,10.50768772,8.48,12.6,15.18783724
15/04/2020 12:00,19.01938,12.52777,22.77458752,10.53938,-0.07223,10.53962751,8.48,12.6,15.18783724
15/04/2020 12:30,19.00915,12.85715,22.94894529,10.52915,-0.07285,10.52940202,8.48,12.93,15.46270675
15/04/2020 13:00,19.22246,13.07537,23.24797344,10.62246,-0.08463,10.62279712,8.6,13.16,15.72086512
15/04/2020 13:30,19.18991,13.0763,23.22159055,10.58991,-0.0837,10.59024077,8.6,13.16,15.72086512
15/04/2020 14:00,18.94581,13.07847,23.02151372,10.55581,-0.08153,10.55612485,8.39,13.16,15.606976
15/04/2020 14:30,18.22666,9.90545,20.74437453,10.56666,-0.09455,10.56708301,7.66,10,12.59665035
15/04/2020 15:00,17.87745,8.05444,19.60809073,10.50745,-0.08556,10.50779834,7.37,8.14,10.98073313
15/04/2020 15:30,17.82289,7.77033,19.44308196,10.45289,-0.07967,10.45319361,7.37,7.85,10.76751596
15/04/2020 16:00,17.70695,7.78087,19.34109656,10.33695,-0.06913,10.33718116,7.37,7.85,10.76751596
15/04/2020 16:30,18.11348,9.60769,20.50380123,10.26348,-0.06231,10.26366914,7.85,9.67,12.45517563
15/04/2020 17:00,18.74971,9.61575,21.07164619,10.14971,-0.05425,10.14985498,8.6,9.67,12.94097755
15/04/2020 17:30,19.19215,9.35567,21.35104641,10.00215,-0.04433,10.00224824,9.19,9.4,13.14595375
15/04/2020 18:00,19.8118,11.90474,23.11342151,9.8518,-0.04526,9.851903964,9.96,11.95,15.55648096
15/04/2020 18:30,20.19471,11.90753,23.44388156,9.68471,-0.04247,9.684803121,10.51,11.95,15.91422634
15/04/2020 19:00,20.04653,11.91342,23.31936837,9.53653,-0.03658,9.536600156,10.51,11.95,15.91422634
15/04/2020 19:30,19.95384,11.9314,23.24895776,9.44384,-0.0186,9.443858317,10.51,11.95,15.91422634
15/04/2020 20:00,19.693,11.92675,23.02306701,9.393,-0.02325,9.393028775,10.3,11.95,15.7763272
15/04/2020 20:30,19.68711,11.90412,23.00631159,9.38711,-0.04588,9.38722212,10.3,11.95,15.7763272
15/04/2020 21:00,19.69052,11.90133,23.00778637,9.39052,-0.04867,9.390646125,10.3,11.95,15.7763272
15/04/2020 21:30,19.15432,11.62916,22.40815336,9.38432,-0.05084,9.384457713,9.77,11.68,15.22745218
15/04/2020 22:00,18.40308,11.63009,21.7699873,9.38308,-0.04991,9.383212738,9.02,11.68,14.75746591
15/04/2020 22:30,17.6768,11.62575,21.15720495,9.3868,-0.05425,9.386956765,8.29,11.68,14.32293615
15/04/2020 23:00,16.58463,9.48203,19.10389607,9.38463,-0.05797,9.384809042,7.2,9.54,11.95205422
15/04/2020 23:30,15.73804,11.03637,19.22205415,9.38804,-0.05363,9.388193182,6.35,11.09,12.77930358
16/04/2020 00:00,15.1206,11.03668,18.72006543,9.3806,-0.05332,9.380751536,5.74,11.09,12.48742167
16/04/2020 00:30,14.48207,11.03513,18.20726354,9.39207,-0.05487,9.392230278,5.09,11.09,12.20230306
16/04/2020 01:00,13.97587,11.04102,17.81092544,9.38587,-0.04898,9.3859978,4.59,11.09,12.00234144
16/04/2020 01:30,13.97494,11.04071,17.81000352,9.38494,-0.04929,9.385069435,4.59,11.09,12.00234144
16/04/2020 02:00,14.19114,11.04133,17.98052899,9.39114,-0.04867,9.391266116,4.8,11.09,12.0842087
16/04/2020 02:30,14.18153,11.0404,17.97237395,9.38153,-0.0496,9.381661116,4.8,11.09,12.0842087
16/04/2020 03:00,13.85238,11.03885,17.71283831,9.39238,-0.05115,9.392519278,4.46,11.09,11.95322969
16/04/2020 03:30,13.82851,11.03823,17.69379016,9.36851,-0.05177,9.368653038,4.46,11.09,11.95322969
16/04/2020 04:00,13.25207,11.03761,17.24662848,9.39207,-0.05239,9.392216117,3.86,11.09,11.74255935
16/04/2020 04:30,13.2468,11.0342,17.24039674,9.3868,-0.0558,9.386965851,3.86,11.09,11.74255935
16/04/2020 05:00,13.24587,11.0342,17.23968218,9.38587,-0.0558,9.386035867,3.86,11.09,11.74255935
16/04/2020 05:30,13.82835,11.03823,17.69366512,9.38835,-0.05177,9.388492736,4.44,11.09,11.94578168
16/04/2020 06:00,13.82401,11.03699,17.68949973,9.38401,-0.05301,9.384159725,4.44,11.09,11.94578168
16/04/2020 06:30,14.09122,10.77226,17.73708168,9.38122,-0.04774,9.381341471,4.71,10.82,11.80069913
16/04/2020 07:00,14.56811,10.79737,18.13320236,9.41811,-0.02263,9.418137188,5.15,10.82,11.98310895
16/04/2020 07:30,15.48748,12.57939,19.95252088,9.45748,-0.04061,9.457567188,6.03,12.62,13.98661146
16/04/2020 08:00,16.34467,13.24536,21.03777077,9.53467,-0.04464,9.534774499,6.81,13.29,14.93319122
16/04/2020 08:30,16.91944,11.7997,20.62766031,9.67944,-0.0403,9.679523893,7.24,11.84,13.8781555
16/04/2020 09:00,17.35663,11.80001,20.98792131,9.75663,-0.03999,9.756711954,7.6,11.84,14.06931413
16/04/2020 09:30,17.77511,11.79753,21.33392251,9.94511,-0.04247,9.945200682,7.83,11.84,14.19487584
16/04/2020 10:00,18.254,12.43792,22.08869326,10.044,-0.05208,10.04413502,8.21,12.49,14.94671201
16/04/2020 10:30,18.42618,12.44195,22.23344843,10.00618,-0.04805,10.00629537,8.42,12.49,15.06308401
16/04/2020 11:00,18.52877,12.21629,22.19353643,9.87877,-0.04371,9.8788667,8.65,12.26,15.00433604
16/04/2020 11:30,18.65432,12.20916,22.29455634,10.00432,-0.05084,10.00444918,8.65,12.26,15.00433604
16/04/2020 12:00,18.66339,12.428,22.42269632,10.31339,-0.062,10.31357636,8.35,12.49,15.02406736
16/04/2020 12:30,19.06774,12.43265,22.76289733,10.27774,-0.05735,10.27790001,8.79,12.49,15.27298923
16/04/2020 13:00,19.0107,12.43544,22.7166653,10.2207,-0.05456,10.22084562,8.79,12.49,15.27298923
16/04/2020 13:30,18.74567,12.4156,22.48437829,10.49567,-0.0744,10.49593369,8.25,12.49,14.96872072
16/04/2020 14:00,18.51472,12.4311,22.30083191,10.26472,-0.0589,10.26488899,8.25,12.49,14.96872072
16/04/2020 14:30,17.89341,12.40599,21.77344046,10.54341,-0.08401,10.54374469,7.35,12.49,14.4921565
16/04/2020 15:00,17.98064,12.43606,21.86227351,10.15064,-0.05394,10.15078332,7.83,12.49,14.74140428
16/04/2020 15:30,18.0786,12.43141,21.94027649,10.2486,-0.05859,10.24876747,7.83,12.49,14.74140428
16/04/2020 16:00,17.62493,12.42273,21.5629863,10.35493,-0.06727,10.3551485,7.27,12.49,14.4517473
16/04/2020 16:30,17.85186,12.42738,21.75152131,10.23186,-0.06262,10.23205162,7.62,12.49,14.63094324
16/04/2020 17:00,18.34065,12.43358,22.15791854,10.11065,-0.05642,10.11080742,8.23,12.49,14.95770704
16/04/2020 17:30,19.06847,12.0935,22.580064,9.83847,-0.0465,9.838579887,9.23,12.14,15.25032787
16/04/2020 18:00,19.69969,11.79908,22.96292827,9.60969,-0.04092,9.609777122,10.09,11.84,15.5561467
16/04/2020 18:30,20.06327,11.80001,23.2760615,9.55327,-0.03999,9.553353699,10.51,11.84,15.83179396
16/04/2020 19:00,19.98484,11.80125,23.20912173,9.47484,-0.03875,9.474919239,10.51,11.84,15.83179396
16/04/2020 19:30,19.92346,11.82977,23.17083763,9.41346,-0.01023,9.413465559,10.51,11.84,15.83179396
16/04/2020 20:00,19.31703,11.81272,22.64261473,9.39703,-0.02728,9.397069597,9.92,11.84,15.44642353
16/04/2020 20:30,19.30091,11.79257,22.61835171,9.38091,-0.04743,9.381029903,9.92,11.84,15.44642353
16/04/2020 21:00,19.30587,11.79009,22.62129171,9.38587,-0.04991,9.386002699,9.92,11.84,15.44642353
16/04/2020 21:30,18.90401,11.78513,22.27668923,9.38401,-0.05487,9.384170416,9.52,11.84,15.19262979
16/04/2020 22:00,18.21122,11.78606,21.69238908,9.38122,-0.05394,9.38137507,8.83,11.84,14.77005416
16/04/2020 22:30,17.43657,11.78699,21.04678376,9.37657,-0.05301,9.376719844,8.06,11.84,14.32303041
16/04/2020 23:00,16.73339,11.78389,20.46622594,9.38339,-0.05611,9.383557759,7.35,11.84,13.93585663
16/04/2020 23:30,15.89215,11.26172,19.47785329,9.38215,-0.05828,9.38233101,6.51,11.32,13.0584264
17/04/2020 00:00,14.85494,7.0473,16.44182714,9.38494,-0.0527,9.385087964,5.47,7.1,8.962750694
17/04/2020 00:30,14.51525,7.94637,16.54802945,9.38525,-0.05363,9.385403227,5.13,8,9.5035204
17/04/2020 01:00,14.26153,10.5804,17.75770543,9.38153,-0.0496,9.381661116,4.88,10.63,11.69663627
17/04/2020 01:30,13.99122,11.06164,17.83575388,9.38122,-0.04836,9.381344647,4.61,11.11,12.02847455
17/04/2020 02:00,14.41556,11.06195,18.17072117,9.38556,-0.04805,9.385682997,5.03,11.11,12.19561397
17/04/2020 02:30,14.01401,11.06071,17.85306086,9.38401,-0.04929,9.384139448,4.63,11.11,12.03615387
17/04/2020 03:00,14.01091,11.05792,17.84889895,9.38091,-0.05208,9.381054565,4.63,11.11,12.03615387
17/04/2020 03:30,14.0168,11.05606,17.85237085,9.3868,-0.05394,9.386954978,4.63,11.11,12.03615387
17/04/2020 04:00,14.01339,11.05451,17.84873359,9.38339,-0.05549,9.383554073,4.63,11.11,12.03615387
17/04/2020 04:30,14.01432,11.05327,17.84869583,9.38432,-0.05673,9.38449147,4.63,11.11,12.03615387
17/04/2020 05:00,13.76432,11.05265,17.6526932,9.38432,-0.05735,9.384495239,4.38,11.11,11.94221504
17/04/2020 05:30,13.76246,11.05575,17.65318423,9.38246,-0.05425,9.382616837,4.38,11.11,11.94221504
17/04/2020 06:00,14.32618,11.5342,18.39231369,9.38618,-0.0558,9.386345862,4.94,11.59,12.59887693
17/04/2020 06:30,15.87401,14.04637,21.19633703,9.38401,-0.05363,9.384163248,6.49,14.1,15.52192321
17/04/2020 07:00,17.37424,14.06528,22.35388819,9.39424,-0.03472,9.39430416,7.98,14.1,16.20155548
17/04/2020 07:30,17.45391,13.36691,21.98438667,9.47391,-0.04309,9.474007992,7.98,13.41,15.60475889
17/04/2020 08:00,19.98484,14.97691,24.97401976,9.47484,-0.04309,9.474937983,10.51,15.02,18.33195298
17/04/2020 08:30,18.54073,13.25032,22.78880534,9.48073,-0.03968,9.480813037,9.06,13.29,16.08439306
17/04/2020 09:00,19.29041,13.2466,23.40069079,9.52041,-0.0434,9.520508922,9.77,13.29,16.49475674
17/04/2020 09:30,20.61615,12.23536,23.97352029,9.50615,-0.04464,9.506254812,11.11,12.28,16.5599064
17/04/2020 10:00,24.41381,15.66753,29.00871619,9.56381,-0.04247,9.563904298,14.85,15.71,21.61773809
17/04/2020 10:30,23.58352,15.66629,28.31280731,9.48352,-0.04371,9.48362073,14.1,15.71,21.10957366
17/04/2020 11:00,21.91956,14.57381,26.32229186,9.50956,-0.04619,9.509672177,12.41,14.62,19.17687409
17/04/2020 11:30,24.29366,16.15001,29.17198552,9.54366,-0.03999,9.543743783,14.75,16.19,21.90156615
17/04/2020 12:00,25.54071,14.51784,29.3784878,9.56071,-0.04216,9.560802956,15.98,14.56,21.61837182
17/04/2020 12:30,24.89705,12.73443,27.96477796,9.62705,-0.04557,9.627157853,15.27,12.78,19.91234039
17/04/2020 13:00,24.91875,12.73071,27.98240659,9.64875,-0.04929,9.648875897,15.27,12.78,19.91234039
17/04/2020 13:30,26.80536,14.05226,30.26538181,9.56536,-0.04774,9.565479133,17.24,14.1,22.27167708
17/04/2020 14:00,26.83357,14.26164,30.38807092,9.59357,-0.04836,9.593691888,17.24,14.31,22.40521591
17/04/2020 14:30,25.74126,16.71536,30.6922747,9.53126,-0.04464,9.531364536,16.21,16.76,23.31655421
17/04/2020 15:00,26.78505,18.20761,32.38758968,9.56505,-0.05239,9.565193475,17.22,18.26,25.09892428
17/04/2020 15:30,26.11369,18.21009,31.83602022,9.73369,-0.04991,9.733817957,16.38,18.26,24.53022625
17/04/2020 16:00,26.18654,16.29288,30.84141397,9.80654,-0.04712,9.806653204,16.38,16.34,23.13655117
17/04/2020 16:30,24.94986,12.65257,27.97468573,9.54986,-0.04743,9.549977781,15.4,12.7,19.96121239
17/04/2020 17:00,21.64367,9.95102,23.82165507,9.50367,-0.04898,9.503796216,12.14,10,15.72830569
17/04/2020 17:30,23.88973,14.99179,28.20413032,9.44973,-0.02821,9.449772107,14.44,15.02,20.83540256
17/04/2020 18:00,24.39144,11.59326,27.00640707,9.43144,-0.01674,9.431454856,14.96,11.61,18.93657044
17/04/2020 18:30,22.47625,9.82481,24.52975144,9.41625,-0.01519,9.416262252,13.06,9.84,16.35203963
17/04/2020 19:00,22.45858,9.80342,24.50499662,9.39858,-0.03658,9.398651186,13.06,9.84,16.35203963
17/04/2020 19:30,21.89866,9.79102,23.98781738,9.38866,-0.04898,9.388787762,12.51,9.84,15.91620872
