Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/04/2020 20:00,21.89401,13.35885,25.64773961,9.38401,-0.05115,9.384149402,12.51,13.41,18.33925298
17/04/2020 20:30,21.22773,13.35947,25.08170568,9.38773,-0.05053,9.387865989,11.84,13.41,17.88892674
17/04/2020 21:00,20.66711,12.98854,24.40966217,9.38711,-0.05146,9.38725105,11.28,13.04,17.24180965
17/04/2020 21:30,20.07339,12.98885,23.90922856,9.38339,-0.05115,9.383529411,10.69,13.04,16.86172293
17/04/2020 22:00,19.41649,12.70575,23.20422735,9.38649,-0.05425,9.38664677,10.03,12.76,16.23017252
17/04/2020 22:30,18.78711,12.9342,22.80896823,9.38711,-0.0558,9.387275845,9.4,12.99,16.03434127
17/04/2020 23:00,17.73618,10.51513,20.61892432,9.38618,-0.05487,9.386340379,8.35,10.57,13.47024127
17/04/2020 23:30,17.15432,10.51575,20.12092674,9.38432,-0.05425,9.384476806,7.77,10.57,13.11860511
18/04/2020 00:00,16.5299,12.25412,20.57671137,9.3899,-0.04588,9.390012086,7.14,12.3,14.22215174
18/04/2020 00:30,15.96556,12.70544,20.40410037,9.38556,-0.05456,9.385718582,6.58,12.76,14.35667092
18/04/2020 01:00,15.50184,9.86761,18.37598352,9.38184,-0.05239,9.381986277,6.12,9.92,11.65593411
18/04/2020 01:30,15.51424,7.98699,17.44945994,9.39424,-0.05301,9.394389562,6.12,8.04,10.10425653
18/04/2020 02:00,17.18471,10.34854,20.06007323,9.37471,-0.05146,9.374851237,7.81,10.4,13.00600246
18/04/2020 02:30,19.71176,15.42482,25.02955362,9.39176,-0.05518,9.3919221,10.32,15.48,18.60464458
18/04/2020 03:00,17.86277,13.88133,22.62233133,9.38277,-0.04867,9.382896229,8.48,13.93,16.30813601
18/04/2020 03:30,17.02494,13.38164,21.65448847,9.38494,-0.04836,9.385064597,7.64,13.43,15.45103556
18/04/2020 04:00,17.73772,13.7435,22.43903971,9.42772,-0.0465,9.427834674,8.31,13.79,16.10031677
18/04/2020 04:30,18.09339,14.38978,23.11788334,9.38339,-0.05022,9.383524388,8.71,14.44,16.86350201
18/04/2020 05:00,18.09711,14.3904,23.12118082,9.38711,-0.0496,9.387241038,8.71,14.44,16.86350201
18/04/2020 05:30,18.08223,14.39133,23.11011512,9.37223,-0.04867,9.372356371,8.71,14.44,16.86350201
18/04/2020 06:00,18.31177,14.38947,23.28900529,9.35177,-0.05053,9.351906512,8.96,14.44,16.9939754
18/04/2020 06:30,16.39928,12.93606,20.88726964,9.38928,-0.05394,9.389434937,7.01,12.99,14.76076556
18/04/2020 07:00,18.92866,14.41598,23.79316391,9.38866,-0.04402,9.388763196,9.54,14.46,17.32348695
18/04/2020 07:30,19.57912,17.78233,26.44906804,9.40912,-0.01767,9.409136592,10.17,17.8,20.50046097
18/04/2020 08:00,20.25733,15.65528,25.60170328,9.43733,-0.03472,9.437393867,10.82,15.69,19.0590792
18/04/2020 08:30,20.26446,15.25962,25.36738736,9.44446,-0.03038,9.444508862,10.82,15.29,18.73116387
18/04/2020 09:00,21.52097,15.65032,26.60986031,9.45097,-0.03968,9.451053298,12.07,15.69,19.79547928
18/04/2020 09:30,21.81591,15.64319,26.84480066,9.53591,-0.04681,9.53602489,12.28,15.69,19.92421893
18/04/2020 10:00,20.11444,13.78629,24.3854975,9.52444,-0.04371,9.524540297,10.59,13.83,17.41886908
18/04/2020 10:30,22.77591,15.3597,27.47112048,9.53591,-0.0403,9.535995156,13.24,15.4,20.30905217
18/04/2020 11:00,25.49405,17.42908,30.88234795,9.53405,-0.04092,9.534137814,15.96,17.47,23.66268159
18/04/2020 11:30,25.24155,16.54815,30.18239743,9.61155,-0.04185,9.61164111,15.63,16.59,22.79309106
18/04/2020 12:00,24.42716,12.76753,27.56258275,9.80716,-0.04247,9.807251958,14.62,12.81,19.43811977
18/04/2020 12:30,25.32138,12.77001,28.35922144,9.67138,-0.03999,9.671462677,15.65,12.81,20.22420827
18/04/2020 13:00,26.3686,13.49629,29.62183164,9.6286,-0.04371,9.628699212,16.74,13.54,21.53042498
18/04/2020 13:30,26.44021,13.74598,29.79994414,9.70021,-0.04402,9.700309882,16.74,13.79,21.68851539
18/04/2020 14:00,26.45385,13.74784,29.81290466,9.71385,-0.04216,9.713941491,16.74,13.79,21.68851539
18/04/2020 14:30,25.91404,13.74257,29.33250244,9.57404,-0.04743,9.574157484,16.34,13.79,21.38129323
18/04/2020 15:00,25.95093,13.73668,29.3623423,9.61093,-0.05332,9.611077905,16.34,13.79,21.38129323
18/04/2020 15:30,24.95253,14.72474,28.97320696,9.72253,-0.04526,9.722635346,15.23,14.77,21.21569702
18/04/2020 16:00,24.92401,15.34156,29.26721267,9.69401,-0.03844,9.694086213,15.23,15.38,21.64479845
18/04/2020 16:30,26.06627,17.5997,31.451548,9.64627,-0.0403,9.646354182,16.42,17.64,24.09950207
18/04/2020 17:00,24.93016,14.85784,29.02185878,9.59016,-0.04216,9.590252671,15.34,14.9,21.38517243
18/04/2020 17:30,22.86917,10.16567,25.02678132,9.51917,-0.04433,9.51927322,13.35,10.21,16.80674269
18/04/2020 18:00,26.10267,13.91226,29.57871463,9.47267,-0.04774,9.472790298,16.63,13.96,21.71263457
18/04/2020 18:30,26.85074,12.78179,29.73779404,9.44074,-0.02821,9.440782147,17.41,12.81,21.61490689
18/04/2020 19:00,26.61454,12.78613,29.52657887,9.43454,-0.02387,9.434570196,17.18,12.81,21.43008399
18/04/2020 19:30,26.87013,13.37714,30.01585849,9.40013,-0.03286,9.400187434,17.47,13.41,22.02337395
18/04/2020 20:00,25.02963,15.22195,29.29488248,9.22963,-0.04805,9.229755075,15.8,15.27,21.97300389
18/04/2020 20:30,24.05835,15.21978,28.46833167,9.38835,-0.05022,9.388484317,14.67,15.27,21.17502774
18/04/2020 21:00,24.05618,15.5773,28.6592406,9.38618,-0.0527,9.386327945,14.67,15.63,21.4360864
18/04/2020 21:30,23.28052,15.23854,27.82437264,9.39052,-0.05146,9.390660999,13.89,15.29,20.65711016
18/04/2020 22:00,21.33339,14.31854,25.69307527,9.38339,-0.05146,9.383531106,11.95,14.37,18.68955323
18/04/2020 22:30,23.08835,16.0173,28.10028123,9.38835,-0.0527,9.38849791,13.7,16.07,21.11717074
18/04/2020 23:00,22.60773,16.0204,27.70853067,9.38773,-0.0496,9.38786103,13.22,16.07,20.80897162
18/04/2020 23:30,23.04463,17.22792,28.77249032,9.38463,-0.05208,9.384774508,13.66,17.28,22.02711965
19/04/2020 00:00,22.19091,16.76668,27.81291148,9.38091,-0.05332,9.381061531,12.81,16.82,21.14257553
19/04/2020 00:30,21.53081,16.34916,27.03462247,9.16081,-0.05084,9.160951073,12.37,16.4,20.54207633
19/04/2020 01:00,20.29502,15.74916,25.68898358,9.37502,-0.05084,9.37515785,10.92,15.8,19.20641559
19/04/2020 01:30,20.73269,15.74916,26.03613787,9.39269,-0.05084,9.39282759,11.34,15.8,19.44828013
19/04/2020 02:00,21.18773,16.44133,26.81859867,9.38773,-0.04867,9.387856162,11.8,16.49,20.27708312
19/04/2020 02:30,21.18835,16.44133,26.8190885,9.38835,-0.04867,9.388476154,11.8,16.49,20.27708312
19/04/2020 03:00,20.83432,16.44071,26.53989139,9.38432,-0.04929,9.384449444,11.45,16.49,20.07542279
19/04/2020 03:30,19.15525,15.34947,24.54648309,9.38525,-0.05053,9.385386025,9.77,15.4,18.23767803
19/04/2020 04:00,20.03959,16.2104,25.77522523,9.38959,-0.0496,9.389721004,10.65,16.26,19.43733778
19/04/2020 04:30,19.74525,16.20978,25.54666055,9.38525,-0.05022,9.385384361,10.36,16.26,19.27996888
19/04/2020 05:00,19.74525,16.20978,25.54666055,9.38525,-0.05022,9.385384361,10.36,16.26,19.27996888
19/04/2020 05:30,20.01959,16.40947,25.88541461,9.38959,-0.05053,9.389725962,10.63,16.46,19.5940935
19/04/2020 06:00,20.01556,16.40668,25.88052918,9.38556,-0.05332,9.385711456,10.63,16.46,19.5940935
19/04/2020 06:30,20.26835,16.40668,26.07652508,9.38835,-0.05332,9.388501411,10.88,16.46,19.73083881
19/04/2020 07:00,20.49463,16.41846,26.26015399,9.38463,-0.04154,9.384721936,11.11,16.46,19.8585926
19/04/2020 07:30,20.96098,16.43985,26.63890671,9.41098,-0.02015,9.411001572,11.55,16.46,20.10806057
19/04/2020 08:00,19.19369,14.71838,24.18736128,9.42369,-0.03162,9.423743048,9.77,14.75,17.69224124
19/04/2020 08:30,22.12306,16.4528,27.57035385,9.46306,-0.0372,9.463133118,12.66,16.49,20.78931697
19/04/2020 09:00,22.75731,18.00939,29.02125577,9.51731,-0.04061,9.51739664,13.24,18.05,22.38526524
19/04/2020 09:30,23.87086,19.63598,30.90937831,9.58086,-0.04402,9.580961126,14.29,19.68,24.32090664
19/04/2020 10:00,23.9837,16.48722,29.10405967,9.6937,-0.04278,9.693794397,14.29,16.53,21.85051487
19/04/2020 10:30,22.24926,15.70939,27.23627186,9.77926,-0.04061,9.77934432,12.47,15.75,20.08888748
19/04/2020 11:00,24.57131,17.41079,30.11452944,10.26131,-0.05921,10.26148083,14.31,17.47,22.58267035
19/04/2020 11:30,24.99631,17.40242,30.45750705,10.41631,-0.06758,10.41652922,14.58,17.47,22.75472039
19/04/2020 12:00,25.10822,17.39994,30.54800523,10.52822,-0.07006,10.5284531,14.58,17.47,22.75472039
19/04/2020 12:30,25.4656,17.39157,30.83769593,10.4656,-0.07843,10.46589388,15,17.47,23.02609172
19/04/2020 13:00,25.75878,17.88971,31.36170389,10.14878,-0.08029,10.14909759,15.61,17.97,23.80321407
19/04/2020 13:30,25.328,16.98506,30.49589886,10.478,-0.08494,10.47834428,14.85,17.07,22.62537072
19/04/2020 14:00,25.1885,17.5263,30.68601838,10.3385,-0.0837,10.33883881,14.85,17.61,23.03550737
19/04/2020 14:30,24.88601,17.92103,30.66719436,9.75601,-0.08897,9.756415673,15.13,18.01,23.52184091
19/04/2020 15:00,24.66606,17.92785,30.49298807,9.24606,-0.08215,9.246424939,15.42,18.01,23.70941796
19/04/2020 15:30,22.98963,13.12312,26.47148213,9.53963,-0.07688,9.539939783,13.45,13.2,18.84522486
19/04/2020 16:00,24.24851,14.90808,28.46473408,7.19851,-0.07192,7.198869266,17.05,14.98,22.69587848
19/04/2020 16:30,24.62707,14.91583,28.79191833,8.30707,-0.06417,8.307317845,16.32,14.98,22.15271541
19/04/2020 17:00,25.03347,14.92482,29.14489445,8.13347,-0.05518,8.133657177,16.9,14.98,22.58340984
19/04/2020 17:30,25.78134,17.50195,31.16080464,7.66134,-0.04805,7.661490677,18.12,17.55,25.22571902
19/04/2020 18:00,26.20419,18.17288,31.88907558,6.49419,-0.04712,6.494360942,19.71,18.22,26.84124625
19/04/2020 18:30,26.62391,18.17319,32.23503402,6.06391,-0.04681,6.064090671,20.56,18.22,27.47147612
19/04/2020 19:00,24.85237,17.15505,30.19827868,5.40237,-0.04495,5.402556998,19.45,17.2,25.96425427
19/04/2020 19:30,23.89539,15.89241,28.69770651,4.79539,-0.02759,4.795469368,19.1,15.92,24.86476221
19/04/2020 20:00,25.69952,18.23458,31.51135091,4.08952,-0.02542,4.089599003,21.61,18.26,28.29168959
19/04/2020 20:30,25.7598,16.58133,30.63507468,3.8998,-0.04867,3.900103692,21.86,16.63,27.46664341
19/04/2020 21:00,24.84122,13.82924,28.43121682,3.80122,-0.06076,3.801705573,21.04,13.89,25.21138037
19/04/2020 21:30,25.72213,16.39955,30.5052981,3.88213,-0.06045,3.882600615,21.84,16.46,27.34807489
19/04/2020 22:00,24.64636,13.67296,28.18497643,4.01636,-0.05704,4.016765018,20.63,13.73,24.78123887
19/04/2020 22:30,23.95966,14.90141,28.21555116,3.83966,-0.05859,3.840106991,20.12,14.96,25.0722157
19/04/2020 23:00,23.61328,17.74048,29.53492209,3.93328,-0.05952,3.933730315,19.68,17.8,26.53568164
19/04/2020 23:30,22.33707,16.59265,27.82554097,3.96707,-0.05735,3.967484519,18.37,16.65,24.79272877
20/04/2020 00:00,21.85884,17.66451,28.10415983,4.01884,-0.05549,4.01922307,17.84,17.72,25.14486031
20/04/2020 00:30,21.39343,16.89668,27.26126633,4.26343,-0.05332,4.263763407,17.13,16.95,24.09853523
20/04/2020 01:00,20.99398,17.70513,27.46304471,4.23398,-0.05487,4.234335527,16.76,17.76,24.41956593
20/04/2020 01:30,20.39268,17.18451,26.66774796,4.47268,-0.05549,4.473024203,15.92,17.24,23.46623106
20/04/2020 02:00,20.68142,16.82544,26.66114334,4.24142,-0.05456,4.241770905,16.44,16.88,23.56285212
20/04/2020 02:30,20.84608,17.07544,26.94679392,3.89608,-0.05456,3.896462005,16.95,17.13,24.09853523
20/04/2020 03:00,20.38291,15.65482,25.70090289,4.17291,-0.05518,4.173274817,16.21,15.71,22.57361734
20/04/2020 03:30,18.60666,11.70389,21.98155676,4.67666,-0.05611,4.676996588,13.93,11.76,18.2302633
20/04/2020 04:00,20.02439,14.82606,24.91562261,4.45439,-0.05394,4.454716579,15.57,14.88,21.53692875
20/04/2020 04:30,20.32791,16.84885,26.40279666,4.32791,-0.05115,4.328212251,16,16.9,23.27251598
20/04/2020 05:00,20.15773,18.91606,27.6432886,4.42773,-0.05394,4.428058545,15.73,18.97,24.64333176
20/04/2020 05:30,20.60998,21.30916,29.64543094,4.41998,-0.05084,4.420272379,16.19,21.36,26.80234505
20/04/2020 06:00,20.75237,17.4111,27.08887712,4.16237,-0.0589,4.162786714,16.59,17.47,24.09209414
20/04/2020 06:30,21.10726,17.41606,27.36486014,4.13726,-0.05394,4.13761161,16.97,17.47,24.35532385
20/04/2020 07:00,20.60278,16.50179,26.3966592,4.07278,-0.02821,4.072877697,16.53,16.53,23.37695019
20/04/2020 07:30,20.29249,16.18536,25.95671452,3.99249,-0.04464,3.992739552,16.3,16.23,23.00223685
20/04/2020 08:00,22.21252,17.33846,28.17832926,4.18252,-0.04154,4.182726279,18.03,17.38,25.04286924
20/04/2020 08:30,22.79774,16.41753,28.0939894,4.38774,-0.04247,4.387945534,18.41,16.46,24.69533762
20/04/2020 09:00,24.22553,18.44195,30.4463762,4.54553,-0.04805,4.545783957,19.68,18.49,27.00337942
20/04/2020 09:30,24.88712,18.83482,31.2108825,4.69712,-0.05518,4.697444106,20.19,18.89,27.64901807
20/04/2020 10:00,24.68363,18.83296,31.04773699,4.70363,-0.05704,4.703975844,19.98,18.89,27.49604517
20/04/2020 10:30,23.9822,18.23521,30.12754223,4.8422,-0.06479,4.842633435,19.14,18.3,26.48074017
20/04/2020 11:00,25.22163,18.98901,31.5707637,4.95163,-0.07099,4.952138855,20.27,19.06,27.82366798
20/04/2020 11:30,21.33179,15.95095,26.63602956,4.93179,-0.07905,4.932423492,16.4,16.03,22.93296536
20/04/2020 12:00,20.91176,15.94816,26.29915424,5.05176,-0.08184,5.052422873,15.86,16.03,22.54995565
20/04/2020 12:30,23.23732,17.19661,28.90841463,5.13732,-0.08339,5.137996757,18.1,17.28,25.02415633
20/04/2020 13:00,24.60344,18.24444,30.6298686,5.15344,-0.08556,5.154150206,19.45,18.33,26.72623056
20/04/2020 13:30,24.16492,17.57134,29.87800776,5.12492,-0.08866,5.125686842,19.04,17.66,25.96915863
20/04/2020 14:00,24.46887,18.49289,30.67103812,5.13887,-0.08711,5.139608256,19.33,18.58,26.81166351
20/04/2020 14:30,24.46236,18.487,30.66229322,5.13236,-0.093,5.133202526,19.33,18.58,26.81166351
20/04/2020 15:00,23.81594,17.98165,29.84189563,5.07594,-0.08835,5.076708836,18.74,18.07,26.03291186
20/04/2020 15:30,18.89619,10.44785,21.59221077,5.00619,-0.08215,5.006863982,13.89,10.53,17.43023236
20/04/2020 16:00,19.70097,11.22157,22.67271162,4.80097,-0.07843,4.801610585,14.9,11.3,18.70026738
20/04/2020 16:30,21.1768,13.86335,25.31105157,4.7368,-0.06665,4.737268882,16.44,13.93,21.54805096
20/04/2020 17:00,22.15675,12.79296,25.58478837,4.62675,-0.05704,4.62710159,17.53,12.85,21.73530308
20/04/2020 17:30,24.35741,17.20699,29.82220526,4.46741,-0.05301,4.467724496,19.89,17.26,26.3347622
20/04/2020 18:00,23.46808,12.82164,26.74219945,4.26808,-0.04836,4.268353966,19.2,12.87,23.11443056
20/04/2020 18:30,23.92354,13.12854,27.28908809,4.13354,-0.05146,4.13386031,19.79,13.18,23.7772265
20/04/2020 19:00,22.33769,11.15133,24.96646862,3.96769,-0.04867,3.967988496,18.37,11.2,21.51503893
20/04/2020 19:30,21.57082,10.70001,24.07883904,3.85082,-0.03999,3.851027639,17.72,10.74,20.72066601
20/04/2020 20:00,24.31297,13.65365,27.88445209,3.62297,-0.02635,3.623065821,20.69,13.68,24.80359853
20/04/2020 20:30,24.98437,17.6735,30.60345318,3.60437,-0.0465,3.604669936,21.38,17.72,27.76873782
20/04/2020 21:00,25.39172,16.86544,30.48249516,3.66172,-0.05456,3.662126452,21.73,16.92,27.5405029
20/04/2020 21:30,24.95165,15.17234,29.2024783,3.63165,-0.05766,3.632107707,21.32,15.23,26.20105532
20/04/2020 22:00,23.96569,14.04203,27.77648113,3.90569,-0.05797,3.906120185,20.06,14.1,24.51965742
20/04/2020 22:30,22.41826,11.91141,25.3862181,3.85826,-0.05859,3.858704837,18.56,11.97,22.0851647
20/04/2020 23:00,21.44353,11.91172,24.52986042,3.55353,-0.05828,3.554007881,17.89,11.97,21.52517131
20/04/2020 23:30,21.62968,13.54265,25.51953028,3.44968,-0.05735,3.450156681,18.18,13.6,22.70401727
21/04/2020 00:00,21.10569,16.97606,27.08572989,3.59569,-0.05394,3.596094562,17.51,17.03,24.4258265
21/04/2020 00:30,19.80895,15.40389,25.0933124,3.88895,-0.05611,3.889354758,15.92,15.46,22.19139473
21/04/2020 01:00,18.02908,15.00451,23.45598103,3.67908,-0.05549,3.679498442,14.35,15.06,20.80206961
21/04/2020 01:30,19.35267,18.88009,27.03670902,4.20267,-0.04991,4.20296635,15.15,18.93,24.24597699
21/04/2020 02:00,19.62761,20.36885,28.28662448,3.66761,-0.05115,3.667966662,15.96,20.42,25.91713719
21/04/2020 02:30,20.11601,16.98071,26.32486221,5.72601,-0.04929,5.726222142,14.39,17.03,22.29558252
21/04/2020 03:00,18.33866,14.17792,23.18016105,8.45866,-0.05208,8.458820327,9.88,14.23,17.32360528
21/04/2020 03:30,18.97013,15.05916,24.22073765,9.09013,-0.05084,9.09027217,9.88,15.11,18.05343458
21/04/2020 04:00,19.55815,16.0373,25.29261202,8.94815,-0.0527,8.948305187,10.61,16.09,19.27330278
21/04/2020 04:30,17.64874,14.27823,22.7012307,9.06874,-0.05177,9.068887766,8.58,14.33,16.70225434
21/04/2020 05:00,19.22817,15.39071,24.62917936,9.17817,-0.04929,9.178302351,10.05,15.44,18.4227061
21/04/2020 05:30,19.73084,15.39412,25.02568636,9.35084,-0.04588,9.350952555,10.38,15.44,18.60478433
21/04/2020 06:00,19.76773,16.4104,25.69171807,9.38773,-0.0496,9.38786103,10.38,16.46,19.45959917
21/04/2020 06:30,20.00641,15.70443,25.43394509,9.39641,-0.04557,9.3965205,10.61,15.75,18.99038178
21/04/2020 07:00,20.33718,16.08427,25.92883784,9.41718,-0.02573,9.41721515,10.92,16.11,19.46223266
21/04/2020 07:30,21.25174,16.3197,26.79494469,9.47174,-0.0403,9.471825733,11.78,16.36,20.15981151
21/04/2020 08:00,21.86489,14.45722,26.21229911,9.58489,-0.04278,9.584985469,12.28,14.5,19.00127364
21/04/2020 08:30,22.30098,15.43908,27.12377002,9.72098,-0.04092,9.721066125,12.58,15.48,19.94710004
21/04/2020 09:00,22.90696,16.10908,28.0041296,9.05696,-0.04092,9.057052439,13.85,16.15,21.27545534
21/04/2020 09:30,23.75195,17.5373,29.5247696,8.94195,-0.0527,8.942105294,14.81,17.59,22.99443846
21/04/2020 10:00,23.78567,13.71358,27.45578944,10.18567,-0.05642,10.18582626,13.6,13.77,19.35388591
21/04/2020 10:30,23.93106,16.36482,28.99142919,10.33106,-0.05518,10.33120736,13.6,16.42,21.32079736
21/04/2020 11:00,24.02313,17.02862,29.44630154,10.42313,-0.06138,10.42331073,13.6,17.09,21.84097296
21/04/2020 11:30,20.17916,13.78025,24.43550262,10.48916,-0.06975,10.48939191,9.69,13.85,16.90321271
21/04/2020 12:00,21.45922,14.58025,25.94382033,10.55922,-0.06975,10.55945037,10.9,14.65,18.26013417
21/04/2020 12:30,25.48324,17.30932,30.80597474,10.60324,-0.07068,10.60347557,14.88,17.38,22.87965909
21/04/2020 13:00,24.38176,16.70467,29.55530782,10.63176,-0.07533,10.63202687,13.75,16.78,21.69402913
21/04/2020 13:30,25.14695,17.56126,30.67192441,10.64695,-0.07874,10.64724116,14.5,17.64,22.83461408
21/04/2020 14:00,25.13238,17.16281,30.43351067,10.63238,-0.07719,10.63266019,14.5,17.24,22.52704153
21/04/2020 14:30,25.04775,19.14374,31.52574442,10.54775,-0.07626,10.54802568,14.5,19.22,24.07609603
21/04/2020 15:00,25.02915,19.14746,31.51322856,10.52915,-0.07254,10.52939988,14.5,19.22,24.07609603
21/04/2020 15:30,24.69963,16.62087,29.77121163,10.46963,-0.06913,10.46985823,14.23,16.69,21.93282927
21/04/2020 16:00,22.74601,14.64862,27.05481545,10.37601,-0.06138,10.37619155,12.37,14.71,19.21980749
21/04/2020 16:30,23.83045,16.93234,29.23344805,10.29045,-0.05766,10.29061154,13.54,16.99,21.72536996
21/04/2020 17:00,25.21141,16.93916,30.37351372,10.17141,-0.05084,10.17153706,15.04,16.99,22.69056412
21/04/2020 17:30,25.99408,17.82598,31.51916493,10.03408,-0.04402,10.03417656,15.96,17.87,23.95951794
21/04/2020 18:00,26.29226,15.91722,30.73500982,9.87226,-0.04278,9.87235269,16.42,15.96,22.89842789
21/04/2020 18:30,25.69292,17.13753,30.88399379,9.71292,-0.04247,9.71301285,15.98,17.18,23.46300918
21/04/2020 19:00,24.70947,16.00691,29.44111199,9.55947,-0.04309,9.559567115,15.15,16.05,22.07090845
21/04/2020 19:30,26.69004,18.15055,32.27693759,9.45004,-0.02945,9.450085889,17.24,18.18,25.05454051
21/04/2020 20:00,26.6454,18.59582,32.49279709,9.4054,-0.02418,9.405431082,17.24,18.62,25.37561822
21/04/2020 20:30,24.38649,15.95474,29.14197356,9.38649,-0.04526,9.386599117,15,16,21.9317122
21/04/2020 21:00,26.20432,18.14854,31.87531789,9.38432,-0.05146,9.384461092,16.82,18.2,24.78209838
21/04/2020 21:30,26.20246,17.70544,31.62359113,9.38246,-0.05456,9.382618635,16.82,17.76,24.46078494
21/04/2020 22:00,24.54052,13.90544,28.2063536,9.39052,-0.05456,9.390678499,15.15,13.96,20.60107036
21/04/2020 22:30,23.77649,16.49854,28.9399948,9.38649,-0.05146,9.38663106,14.39,16.55,21.93113312
21/04/2020 23:00,22.66626,15.62226,27.52842803,9.37626,-0.04774,9.376381535,13.29,15.67,20.54684891
21/04/2020 23:30,22.44494,16.94071,28.1205083,9.38494,-0.04929,9.385069435,13.06,16.99,21.42950536
22/04/2020 00:00,21.35804,16.63978,27.07486198,9.38804,-0.05022,9.388174321,11.97,16.69,20.53867084
22/04/2020 00:30,20.49091,16.24854,26.15133734,9.38091,-0.05146,9.381051144,11.11,16.3,19.72617804
22/04/2020 01:00,19.7237,15.97761,25.38322996,9.3837,-0.05239,9.383846248,10.34,16.03,19.07554717
22/04/2020 01:30,21.07832,16.35739,26.68070055,6.09832,-0.10261,6.099183194,14.98,16.46,22.25605536
22/04/2020 02:00,22.26613,15.17298,26.94438471,0.59613,-0.13702,0.611674307,21.67,15.31,26.53271565
22/04/2020 02:30,21.24492,19.0873,28.55996581,7.91492,-0.0527,7.915095445,13.33,19.14,23.32441854
22/04/2020 03:00,21.08897,20.19637,29.19996604,9.38897,-0.05363,9.389123167,11.7,20.25,23.38701563
22/04/2020 03:30,20.31114,19.44482,28.11838247,9.39114,-0.05518,9.391302111,10.92,19.5,22.3494161
22/04/2020 04:00,20.30494,18.06513,27.17792322,9.38494,-0.05487,9.3851004,10.92,18.12,21.1561055
22/04/2020 04:30,19.46998,16.72916,25.66992239,9.37998,-0.05084,9.380117777,10.09,16.78,19.58000255
22/04/2020 05:00,20.10176,18.71133,27.46260413,9.39176,-0.04867,9.391886108,10.71,18.76,21.60189112
22/04/2020 05:30,16.00711,15.31319,22.15223146,9.38711,-0.04681,9.387226711,6.62,15.36,16.72584826
22/04/2020 06:00,13.86556,13.14947,19.10922069,9.38556,-0.05053,9.385696021,4.48,13.2,13.93952653
22/04/2020 06:30,14.20869,13.33237,19.48432604,11.74869,0.13237,11.74943567,2.46,13.2,13.42727076
22/04/2020 07:00,14.60887,14.73822,20.75172791,9.47887,-0.01178,9.47887732,5.13,14.75,15.61663856
22/04/2020 07:30,15.2781,14.17745,20.84275481,9.4581,-0.03255,9.45815601,5.82,14.21,15.35566671
22/04/2020 08:00,16.09737,14.39939,21.59786455,9.58737,-0.04061,9.587456007,6.51,14.44,15.83962436
22/04/2020 08:30,16.94206,14.40001,22.23496537,9.74206,-0.03999,9.742142077,7.2,14.44,16.13547644
22/04/2020 09:00,17.68768,14.95722,23.16403363,9.89768,-0.04278,9.897772452,7.79,15,16.90219217
22/04/2020 09:30,17.84733,14.95288,23.28338052,10.05733,-0.04712,10.05744038,7.79,15,16.90219217
22/04/2020 10:00,17.98993,14.60071,23.16933995,10.19993,-0.04929,10.20004909,7.79,14.65,16.59236571
22/04/2020 10:30,18.11765,14.59544,23.2653414,10.32765,-0.05456,10.32779412,7.79,14.65,16.59236571
22/04/2020 11:00,18.21716,14.59017,23.33962251,10.42716,-0.05983,10.42733165,7.79,14.65,16.59236571
22/04/2020 11:30,18.28474,14.58459,23.38892863,10.49474,-0.06541,10.49494384,7.79,14.65,16.59236571
22/04/2020 12:00,18.34209,14.58087,23.43147532,10.55209,-0.06913,10.55231644,7.79,14.65,16.59236571
22/04/2020 12:30,18.38394,14.5787,23.46290143,10.59394,-0.0713,10.59417993,7.79,14.65,16.59236571
22/04/2020 13:00,18.38859,14.5787,23.46654503,10.59859,-0.0713,10.59882983,7.79,14.65,16.59236571
22/04/2020 13:30,18.16479,14.57715,23.29061824,10.60479,-0.07285,10.60504022,7.56,14.65,16.48563314
22/04/2020 14:00,17.73596,14.57746,22.95793147,10.57596,-0.07254,10.57620877,7.16,14.65,16.30607555
22/04/2020 14:30,17.71302,14.57188,22.93666855,10.55302,-0.07812,10.55330914,7.16,14.65,16.30607555
22/04/2020 15:00,17.65195,14.58118,22.89546132,10.49195,-0.06882,10.4921757,7.16,14.65,16.30607555
22/04/2020 15:30,17.31824,14.58304,22.64037306,10.44824,-0.06696,10.44845456,6.87,14.65,16.18083434
22/04/2020 16:00,17.23578,14.58862,22.58096423,10.36578,-0.06138,10.36596173,6.87,14.65,16.18083434
22/04/2020 16:30,17.60976,14.59482,22.87165097,10.25976,-0.05518,10.25990839,7.35,14.65,16.39039353
22/04/2020 17:00,18.21855,14.60133,23.34768515,10.13855,-0.04867,10.13866682,8.08,14.65,16.73047818
22/04/2020 17:30,18.69587,14.60877,23.72660355,10.00587,-0.04123,10.00595495,8.69,14.65,17.03345532
22/04/2020 18:00,20.49043,14.51453,25.11034254,4.17043,-0.13547,4.172629687,16.32,14.65,21.93091197
22/04/2020 18:30,21.13361,14.75601,25.77536232,0.44361,-0.16399,0.472950898,20.69,14.92,25.50847898
22/04/2020 19:00,20.02848,8.98575,21.9518499,7.93848,-0.05425,7.938665365,12.09,9.04,15.09601603
22/04/2020 19:30,19.62996,10.27474,22.15638986,9.45996,-0.04526,9.46006827,10.17,10.32,14.48900618
22/04/2020 20:00,19.25284,10.29644,21.83319777,9.41284,-0.02356,9.412869485,9.84,10.32,14.25931275
22/04/2020 20:30,19.22153,10.26792,21.79214071,9.38153,-0.05208,9.381674556,9.84,10.32,14.25931275
22/04/2020 21:00,19.22432,10.26048,21.79109748,9.38432,-0.05952,9.384508751,9.84,10.32,14.25931275
22/04/2020 21:30,19.00843,10.26017,21.60072914,9.37843,-0.05983,9.378620842,9.63,10.32,14.11521519
22/04/2020 22:00,18.05339,11.07606,21.18027374,9.38339,-0.05394,9.383545035,8.67,11.13,14.10835922
22/04/2020 22:30,17.42153,11.07327,20.64284418,9.38153,-0.05673,9.381701521,8.04,11.13,13.73020393
22/04/2020 23:00,16.66719,11.07172,20.00945292,9.37719,-0.05828,9.377371106,7.29,11.13,13.3049239
22/04/2020 23:30,16.92563,12.7088,21.16578721,2.59563,-0.1612,2.600630796,14.33,12.87,19.26099167
23/04/2020 00:00,15.93671,12.16437,20.04870627,1.37671,-0.11563,1.381557353,14.56,12.28,19.04709952
23/04/2020 00:30,14.60633,8.00389,16.65554356,9.09633,-0.05611,9.096503053,5.51,8.06,9.763385683
23/04/2020 01:00,14.40843,8.44637,16.70161732,9.37843,-0.05363,9.378583339,5.03,8.5,9.876785914
23/04/2020 01:30,14.4106,8.44699,16.70380293,9.3806,-0.05301,9.380749779,5.03,8.5,9.876785914
23/04/2020 02:00,14.41153,8.44854,16.7053891,9.38153,-0.05146,9.381671134,5.03,8.5,9.876785914
23/04/2020 02:30,13.8875,10.94412,17.68152762,9.3775,-0.04588,9.377612235,4.51,10.99,11.87940234
23/04/2020 03:00,13.89525,10.9435,17.68723169,9.38525,-0.0465,9.385365193,4.51,10.99,11.87940234
23/04/2020 03:30,13.43153,11.68451,17.80263385,9.38153,-0.05549,9.381694105,4.05,11.74,12.41894118
23/04/2020 04:00,13.20091,11.28823,17.36917273,9.38091,-0.05177,9.381052849,3.82,11.34,11.96611884
23/04/2020 04:30,13.20184,11.28668,17.3688723,9.38184,-0.05332,9.381991516,3.82,11.34,11.96611884
23/04/2020 05:00,13.19657,11.55575,17.54094689,9.37657,-0.05425,9.376726936,3.82,11.61,12.2222952
23/04/2020 05:30,13.20959,11.22854,17.33705219,9.38959,-0.05146,9.389731013,3.82,11.28,11.9092737
23/04/2020 06:00,13.20463,11.22668,17.33206846,9.38463,-0.05332,9.384781471,3.82,11.28,11.9092737
23/04/2020 06:30,13.84866,11.24652,17.84011199,9.38866,-0.03348,9.388719695,4.46,11.28,12.12971558
23/04/2020 07:00,14.34136,13.10435,19.42674949,9.44136,-0.03565,9.441427306,4.9,13.14,14.0238939
23/04/2020 07:30,15.17483,12.09257,19.40375517,9.51483,-0.04743,9.514948215,5.66,12.14,13.39459593
23/04/2020 08:00,15.80117,12.09567,19.89930165,9.58117,-0.04433,9.581272552,6.22,12.14,13.64067447
23/04/2020 08:30,16.32337,11.82063,20.15390041,9.77337,-0.03937,9.773449297,6.55,11.86,13.54850914
23/04/2020 09:00,16.95629,11.81939,20.66914973,9.87629,-0.04061,9.876373491,7.08,11.86,13.81253054
23/04/2020 09:30,17.17422,12.34381,21.15002312,10.09422,-0.04619,10.09432568,7.08,12.39,14.27019621
23/04/2020 10:00,17.34472,12.33761,21.28511058,10.26472,-0.05239,10.2648537,7.08,12.39,14.27019621
23/04/2020 10:30,17.37603,12.33668,21.31009366,10.29603,-0.05332,10.29616806,7.08,12.39,14.27019621
23/04/2020 11:00,17.54405,12.32428,21.44018582,10.46405,-0.06572,10.46425638,7.08,12.39,14.27019621
23/04/2020 11:30,17.58683,12.32273,21.47431638,10.50683,-0.06727,10.50704535,7.08,12.39,14.27019621
23/04/2020 12:00,17.43834,12.33544,21.36021493,10.35834,-0.05456,10.35848369,7.08,12.39,14.27019621
23/04/2020 12:30,18.15345,12.20451,21.87459282,10.38345,-0.05549,10.38359827,7.77,12.26,14.51483724
23/04/2020 13:00,18.18941,12.45234,22.04348901,10.41941,-0.05766,10.41956954,7.77,12.51,14.72660857
23/04/2020 13:30,17.92577,12.45017,21.82521393,10.40577,-0.05983,10.405942,7.52,12.51,14.59624952
23/04/2020 14:00,17.53202,12.4418,21.49814207,10.52202,-0.0682,10.52224102,7.01,12.51,14.34016039
23/04/2020 14:30,17.19148,12.43591,21.21788967,10.51148,-0.07409,10.51174111,6.68,12.51,14.18176646
23/04/2020 15:00,17.41886,12.4418,21.40595877,10.44886,-0.0682,10.44908257,6.97,12.51,14.32064943
23/04/2020 15:30,16.99312,12.81715,21.28486461,10.46312,-0.07285,10.46337361,6.53,12.89,14.44967128
23/04/2020 16:00,16.89206,12.82459,21.20876705,10.36206,-0.06541,10.36226645,6.53,12.89,14.44967128
23/04/2020 16:30,17.4763,12.83203,21.68137578,10.1463,-0.05797,10.1464656,7.33,12.89,14.82838494
23/04/2020 17:00,17.84455,12.46102,21.76476474,10.01455,-0.04898,10.01466978,7.83,12.51,14.75835357
23/04/2020 17:30,18.6068,12.46443,22.39587063,10.0068,-0.04557,10.00690376,8.6,12.51,15.18091236
23/04/2020 18:00,19.20265,12.46908,22.8958451,9.86265,-0.04092,9.862734888,9.34,12.51,15.61203702
23/04/2020 18:30,19.54936,12.46815,23.18689804,9.68936,-0.04185,9.689450378,9.86,12.51,15.92858123
23/04/2020 19:00,19.41079,12.46784,23.07001956,9.55079,-0.04216,9.550883053,9.86,12.51,15.92858123
23/04/2020 19:30,19.30074,12.48179,22.98507442,9.44074,-0.02821,9.440782147,9.86,12.51,15.92858123
23/04/2020 20:00,19.00858,12.48644,22.74285157,9.39858,-0.02356,9.39860953,9.61,12.51,15.77504992
23/04/2020 20:30,18.99773,12.46753,22.72340312,9.38773,-0.04247,9.387826066,9.61,12.51,15.77504992
23/04/2020 21:00,18.99122,12.46009,22.71387857,9.38122,-0.04991,9.381352765,9.61,12.51,15.77504992
23/04/2020 21:30,18.67246,12.13009,22.2665634,9.38246,-0.04991,9.382592747,9.29,12.18,15.31850188
23/04/2020 22:00,18.11184,12.12792,21.79736662,9.38184,-0.05208,9.381984551,8.73,12.18,14.98550299
23/04/2020 22:30,17.52339,12.45389,21.49810627,9.38339,-0.05611,9.383557759,8.14,12.51,14.92513652
23/04/2020 23:00,16.70781,12.45234,20.83774667,9.37781,-0.05766,9.377987261,7.33,12.51,14.49927584
23/04/2020 23:30,16.06184,11.16606,19.56178929,9.38184,-0.05394,9.38199506,6.68,11.22,13.0579784
24/04/2020 00:00,15.22246,12.32319,19.58530828,9.38246,-0.04681,9.382576769,5.84,12.37,13.67927264
24/04/2020 00:30,14.72153,11.78761,18.85924694,9.38153,-0.05239,9.381676282,5.34,11.84,12.98850261
24/04/2020 01:00,14.72122,11.78668,18.85842368,9.38122,-0.05332,9.381371526,5.34,11.84,12.98850261
24/04/2020 01:30,14.50812,11.79164,18.6956765,9.37812,-0.04836,9.378244688,5.13,11.84,12.90358477
24/04/2020 02:00,14.51153,11.79133,18.69812734,9.38153,-0.04867,9.381656246,5.13,11.84,12.90358477
24/04/2020 02:30,14.51277,11.37978,18.44233949,9.38277,-0.05022,9.382904397,5.13,11.43,12.52843965
24/04/2020 03:00,13.91308,11.38009,17.97443305,9.38308,-0.04991,9.383212738,4.53,11.43,12.29495018
24/04/2020 03:30,13.90967,11.37916,17.9712048,9.37967,-0.05084,9.379807781,4.53,11.43,12.29495018
24/04/2020 04:00,13.91277,11.37854,17.97321178,9.38277,-0.05146,9.382911116,4.53,11.43,12.29495018
24/04/2020 04:30,13.91401,11.66513,18.15695272,9.38401,-0.05487,9.384170416,4.53,11.72,12.56500298
24/04/2020 05:00,13.91246,11.66513,18.15576496,9.38246,-0.05487,9.382620443,4.53,11.72,12.56500298
24/04/2020 05:30,13.90936,11.87854,18.29125496,9.37936,-0.05146,9.379501167,4.53,11.93,12.76110497
24/04/2020 06:00,15.38936,12.75575,19.9885357,9.37936,-0.05425,9.379516889,6.01,12.81,14.14977738
24/04/2020 06:30,19.11494,15.39691,24.5447707,9.38494,-0.04309,9.385038921,9.73,15.44,18.25010959
24/04/2020 07:00,20.41183,16.07869,25.98397729,9.42183,-0.03131,9.421882024,10.99,16.11,19.50159481
24/04/2020 07:30,21.60724,16.39939,27.12586981,9.48724,-0.04061,9.487326915,12.12,16.44,20.42469094
24/04/2020 08:00,20.84116,16.03218,26.29419605,9.62116,-0.03782,9.621234333,11.22,16.07,19.59931887
24/04/2020 08:30,23.28751,17.66125,29.22717697,9.64751,-0.03875,9.647587821,13.64,17.7,22.3459079
24/04/2020 09:00,23.44778,17.65598,29.35186564,9.80778,-0.04402,9.807878786,13.64,17.7,22.3459079
24/04/2020 09:30,24.17083,17.66032,29.93519543,10.01083,-0.03968,10.01090864,14.16,17.7,22.6670598
24/04/2020 10:00,24.30816,17.65629,30.04382165,10.14816,-0.04371,10.14825413,14.16,17.7,22.6670598
24/04/2020 10:30,23.7327,17.64885,29.57571564,10.2827,-0.05115,10.28282722,13.45,17.7,22.23044084
24/04/2020 11:00,24.24384,17.64327,29.98414171,10.37384,-0.05673,10.37399511,13.87,17.7,22.48703849
24/04/2020 11:30,23.40739,16.08056,28.39877315,10.43739,-0.06944,10.43762099,12.97,16.15,20.71336284
24/04/2020 12:00,23.47032,16.08118,28.45101529,10.50032,-0.06882,10.50054552,12.97,16.15,20.71336284
24/04/2020 12:30,24.67287,17.70932,30.37055365,10.53287,-0.07068,10.53310714,14.14,17.78,22.7171301
24/04/2020 13:00,24.68961,17.71056,30.38487745,10.54961,-0.06944,10.54983853,14.14,17.78,22.7171301
24/04/2020 13:30,24.68682,17.70591,30.37990011,10.54682,-0.07409,10.54708023,14.14,17.78,22.7171301
24/04/2020 14:00,24.19256,17.70529,29.9792804,10.53256,-0.07471,10.53282496,13.66,17.78,22.42150753
24/04/2020 14:30,22.33939,16.42847,27.72982099,10.49939,-0.08153,10.49970654,11.84,16.51,20.31663604
24/04/2020 15:00,18.32847,13.38056,22.69299889,10.45847,-0.06944,10.45870052,7.87,13.45,15.58330517
24/04/2020 15:30,19.50802,14.51335,24.31460821,10.39802,-0.06665,10.39823361,9.11,14.58,17.19210575
24/04/2020 16:00,19.42463,14.51738,24.25016645,10.31463,-0.06262,10.31482008,9.11,14.58,17.19210575
24/04/2020 16:30,20.11264,14.75296,24.94329803,10.21264,-0.05704,10.21279929,9.9,14.81,17.81421062
24/04/2020 17:00,21.03158,14.75885,25.69340403,10.11158,-0.05115,10.11170937,10.92,14.81,18.4006114
24/04/2020 17:30,22.55287,15.58691,27.41502706,9.91287,-0.04309,9.912963653,12.64,15.63,20.10140542
24/04/2020 18:00,23.90268,16.49032,29.03909029,9.74268,-0.03968,9.742760804,14.16,16.53,21.76571846
24/04/2020 18:30,25.00271,17.05094,30.26334519,9.62271,-0.03906,9.622789275,15.38,17.09,22.99157454
24/04/2020 19:00,24.20205,16.7566,29.43676048,9.47205,-0.0434,9.472149427,14.73,16.8,22.34307275
24/04/2020 19:30,24.14563,17.01419,29.53801126,9.41563,-0.01581,9.415643273,14.73,17.03,22.51652282
24/04/2020 20:00,24.73548,17.63303,30.37709199,9.39548,-0.02697,9.395518709,15.34,17.66,23.39211833
24/04/2020 20:30,24.71874,17.60792,30.34888719,9.37874,-0.05208,9.378884599,15.34,17.66,23.39211833
24/04/2020 21:00,24.22998,17.60358,29.94959031,9.37998,-0.05642,9.38014968,14.85,17.66,23.07375349
24/04/2020 21:30,23.02122,16.63265,28.40108477,9.38122,-0.05735,9.381395297,13.64,16.69,21.5547141
24/04/2020 22:00,23.4237,16.63203,28.72793316,9.3837,-0.05797,9.38387906,14.04,16.69,21.81003668
24/04/2020 22:30,23.01812,16.64102,28.40347505,9.37812,-0.04898,9.378247905,13.64,16.69,21.5547141
24/04/2020 23:00,22.39153,16.64195,27.89865795,9.38153,-0.04805,9.38165305,13.01,16.69,21.16166818
24/04/2020 23:30,21.6806,16.63854,27.32927788,9.3806,-0.05146,9.380741148,12.3,16.69,20.73273016
25/04/2020 00:00,20.00874,15.08288,25.0567944,9.37874,-0.04712,9.378858368,10.63,15.13,18.49091128
25/04/2020 00:30,20.38905,17.25381,26.70968587,9.37905,-0.04619,9.379163738,11.01,17.3,20.50634292
25/04/2020 01:00,20.11812,17.25319,26.50304355,9.37812,-0.04681,9.378236823,10.74,17.3,20.36265209
25/04/2020 01:30,20.12091,16.81071,26.2192866,9.38091,-0.04929,9.381039491,10.74,16.86,19.99017759
25/04/2020 02:00,19.79905,16.57947,25.82404318,9.37905,-0.05053,9.379186115,10.42,16.63,19.62481337
25/04/2020 02:30,20.04657,17.16327,26.39020284,9.37657,-0.05673,9.376741612,10.67,17.22,20.25777135
25/04/2020 03:00,19.55029,15.65854,25.04802815,9.38029,-0.05146,9.380431153,10.17,15.71,18.71451308
25/04/2020 03:30,17.94308,14.85071,23.29158018,9.38308,-0.04929,9.383209461,8.56,14.9,17.18381797
25/04/2020 04:00,19.17936,15.93319,24.93420128,9.37936,-0.04681,9.379476808,9.8,15.98,18.74567683
25/04/2020 04:30,18.30463,15.51854,23.99759495,9.38463,-0.05146,9.384771088,8.92,15.57,17.94411603
25/04/2020 05:00,17.97719,15.51854,23.74877774,9.37719,-0.05146,9.3773312,8.6,15.57,17.7872117
25/04/2020 05:30,19.15556,16.27009,25.1326741,9.38556,-0.04991,9.385692703,9.77,16.32,19.02091743
25/04/2020 06:00,19.15308,16.05854,24.99434297,9.38308,-0.05146,9.383221111,9.77,16.11,18.84104562
25/04/2020 06:30,19.15649,16.07342,25.00651794,9.38649,-0.03658,9.386561278,9.77,16.11,18.84104562
25/04/2020 07:00,18.52067,15.31365,24.03171017,9.41067,-0.02635,9.41070689,9.11,15.34,17.84117989
25/04/2020 07:30,16.51376,13.24691,21.17037775,9.45376,-0.04309,9.453858201,7.06,13.29,15.04884381
25/04/2020 08:00,18.70141,14.85939,23.88606722,9.55141,-0.04061,9.551496331,9.15,14.9,17.48520803
25/04/2020 08:30,18.3634,14.85846,23.62177583,9.6534,-0.04154,9.653489376,8.71,14.9,17.25902952
25/04/2020 09:00,20.1089,15.54195,25.41495758,9.6689,-0.04805,9.669019392,10.44,15.59,18.76277432
25/04/2020 09:30,21.80739,16.48722,27.33844696,9.81739,-0.04278,9.817483208,11.99,16.53,20.42060234
25/04/2020 10:00,22.33685,17.10288,28.13260337,10.11685,-0.04712,10.11695973,12.22,17.15,21.05827391
25/04/2020 10:30,22.74666,17.30513,28.5810788,10.25666,-0.05487,10.25680677,12.49,17.36,21.3862035
25/04/2020 11:00,22.63741,16.94924,28.2794814,10.35741,-0.06076,10.35758822,12.28,17.01,20.97947807
25/04/2020 11:30,21.227,15.64459,26.36927616,10.447,-0.06541,10.44720477,10.78,15.71,19.05288692
25/04/2020 12:00,23.24218,17.27366,28.95821578,10.50218,-0.06634,10.50238953,12.74,17.34,21.51704441
25/04/2020 12:30,21.90868,16.22901,27.26483128,10.54868,-0.07099,10.54891887,11.36,16.3,19.86805476
25/04/2020 13:00,20.91814,15.19994,25.85743137,10.53814,-0.07006,10.53837288,10.38,15.27,18.46394595
25/04/2020 13:30,21.84062,15.99684,27.07233961,10.54062,-0.07316,10.54087389,11.3,16.07,19.64522588
25/04/2020 14:00,21.86077,16.22312,27.22283761,10.56077,-0.07688,10.56104983,11.3,16.3,19.83380952
25/04/2020 14:30,21.5345,15.66816,26.63129603,10.5245,-0.08184,10.52481819,11.01,15.75,19.21672709
25/04/2020 15:00,21.49048,15.8887,26.72623277,10.48048,-0.0713,10.48072253,11.01,15.96,19.38921607
25/04/2020 15:30,21.41143,16.50459,27.03425282,10.40143,-0.06541,10.40163567,11.01,16.57,19.89434593
25/04/2020 16:00,20.81723,15.80885,26.13956394,10.14723,-0.05115,10.14735892,10.67,15.86,19.11513798
25/04/2020 16:30,21.91109,16.49699,27.4271133,10.21109,-0.05301,10.2112276,11.7,16.55,20.26801668
25/04/2020 17:00,22.20328,16.49792,27.66165228,10.13328,-0.05208,10.13341383,12.07,16.55,20.48383265
25/04/2020 17:30,22.53665,16.06474,27.67627982,9.98665,-0.04526,9.98675256,12.55,16.11,20.42142502
25/04/2020 18:00,23.31529,15.49722,27.9958314,9.84529,-0.04278,9.845382944,13.47,15.54,20.56532275
25/04/2020 18:30,23.17455,11.90009,26.05133221,9.70455,-0.04991,9.704678341,13.47,11.95,18.00675984
25/04/2020 19:00,23.55978,12.36133,26.60574586,9.55978,-0.04867,9.559903892,14,12.41,18.70850341
25/04/2020 19:30,23.46802,12.92164,26.79023596,9.46802,-0.04836,9.468143504,14,12.97,19.0845723
25/04/2020 20:00,22.3585,13.66016,26.2011926,9.4085,-0.01984,9.408520919,12.95,13.68,18.83732731
25/04/2020 20:30,23.25804,16.50939,28.52185798,9.38804,-0.04061,9.388127833,13.87,16.55,21.59350365
25/04/2020 21:00,23.2506,15.69916,28.05448315,9.3806,-0.05084,9.380737768,13.87,15.75,20.98664814
25/04/2020 21:30,23.25215,15.69854,28.05542083,9.38215,-0.05146,9.382291125,13.87,15.75,20.98664814
25/04/2020 22:00,22.58339,16.45513,27.94245528,9.38339,-0.05487,9.383550427,13.2,16.51,21.13811959
25/04/2020 22:30,22.03874,16.45575,27.50450452,9.37874,-0.05425,9.378896899,12.66,16.51,20.80518445
25/04/2020 23:00,20.96657,15.38854,26.00777232,9.37657,-0.05146,9.376711209,11.59,15.44,19.30600166
25/04/2020 23:30,19.49029,15.38296,24.82955623,9.38029,-0.05704,9.380463424,10.11,15.44,18.45550595
26/04/2020 00:00,19.48967,15.05885,24.62957978,9.37967,-0.05115,9.379809467,10.11,15.11,18.18032453
26/04/2020 00:30,17.30843,13.75637,22.10926197,9.37843,-0.05363,9.378583339,7.93,13.81,15.92485479
26/04/2020 01:00,16.6506,14.3404,21.97474806,9.3806,-0.0496,9.380731129,7.27,14.39,16.12218968
26/04/2020 01:30,18.35905,15.30885,23.90430098,9.37905,-0.05115,9.379189476,8.98,15.36,17.79241411
26/04/2020 02:00,17.87998,14.90916,23.28039383,9.37998,-0.05084,9.380117777,8.5,14.96,17.20615006
26/04/2020 02:30,17.88153,15.25792,23.50645098,9.38153,-0.05208,9.381674556,8.5,15.31,17.51131349
26/04/2020 03:00,17.87967,15.2573,23.50463364,9.37967,-0.0527,9.379818047,8.5,15.31,17.51131349
26/04/2020 03:30,17.88463,15.59606,23.72966662,9.38463,-0.05394,9.384785014,8.5,15.65,17.80933744
26/04/2020 04:00,17.37967,14.94606,22.92242655,9.37967,-0.05394,9.379825096,8,15,17
26/04/2020 04:30,16.64719,13.93412,21.7091832,9.37719,-0.04588,9.377302238,7.27,13.98,15.75732528
26/04/2020 05:00,16.92215,14.4935,22.28050051,9.38215,-0.0465,9.382265231,7.54,14.54,16.37874232
26/04/2020 05:30,17.15122,14.49412,22.4553749,9.38122,-0.04588,9.38133219,7.77,14.54,16.4858879
26/04/2020 06:00,16.65587,14.25916,21.92582152,9.38587,-0.05084,9.38600769,7.27,14.31,16.05082552
26/04/2020 06:30,16.65277,14.27528,21.93395468,9.38277,-0.03472,9.382834239,7.27,14.31,16.05082552
26/04/2020 07:00,16.89555,14.28055,22.12224487,9.42555,-0.02945,9.425596008,7.47,14.31,16.14239759
26/04/2020 07:30,17.45189,14.27032,22.54352451,9.49189,-0.03968,9.491972939,7.96,14.31,16.37491069
26/04/2020 08:00,17.82884,14.6328,23.06482975,9.59884,-0.0372,9.598912083,8.23,14.67,16.82087394
26/04/2020 08:30,18.48927,14.63435,23.58001919,9.73927,-0.03565,9.739335247,8.75,14.67,17.08131728
26/04/2020 09:00,18.3952,15.6066,24.12362632,9.8952,-0.0434,9.895295175,8.5,15.65,17.80933744
26/04/2020 09:30,19.93842,15.59916,25.31549693,10.03842,-0.05084,10.03854874,9.9,15.65,18.51843676
26/04/2020 10:00,20.44133,15.59916,25.71345494,10.18133,-0.05084,10.18145693,10.26,15.65,18.71336688
26/04/2020 10:30,20.14022,14.86544,25.03217466,10.28022,-0.05456,10.28036478,9.86,14.92,17.88367971
26/04/2020 11:00,18.62787,13.58048,23.05270001,10.37787,-0.05952,10.37804068,8.25,13.64,15.94089395
26/04/2020 11:30,21.12041,15.43428,26.15891278,10.45041,-0.06572,10.45061665,10.67,15.5,18.81751578
26/04/2020 12:00,22.939,16.91684,28.50223143,10.509,-0.07316,10.50925465,12.43,16.99,21.05148451
26/04/2020 12:30,22.71209,16.53405,28.09295003,10.55209,-0.07595,10.55236333,12.16,16.61,20.58537588
26/04/2020 13:00,23.15379,16.93188,28.68425616,10.57379,-0.07812,10.57407857,12.58,17.01,21.15647655
26/04/2020 13:30,24.07937,17.75971,29.9202834,10.57937,-0.08029,10.57967467,13.5,17.84,22.37220597
26/04/2020 14:00,23.48596,16.90754,28.93881867,10.57596,-0.08246,10.57628146,12.91,16.99,21.33842075
26/04/2020 14:30,23.23344,12.97087,26.60894967,10.11344,-0.06913,10.11367626,13.12,13.04,18.49799989
26/04/2020 15:00,23.66148,12.99288,26.99408392,9.89148,-0.04712,9.891592232,13.77,13.04,18.96455905
26/04/2020 15:30,23.2576,12.64017,26.47054694,10.2176,-0.05983,10.21777517,13.04,12.7,18.20251631
26/04/2020 16:00,22.8032,13.46513,26.48198739,10.1432,-0.05487,10.14334841,12.66,13.52,18.52204092
26/04/2020 16:30,23.39988,14.43071,27.49181287,10.08988,-0.04929,10.09000039,13.31,14.48,19.66790533
26/04/2020 17:00,24.44915,15.18598,28.78150316,9.90915,-0.04402,9.909247776,14.54,15.23,21.05622236
26/04/2020 17:30,25.09634,14.39753,28.93294232,9.67634,-0.04247,9.676433201,15.42,14.44,21.12557692
26/04/2020 18:00,25.05325,13.11536,28.27857853,9.63325,-0.04464,9.633353429,15.42,13.16,20.27219771
26/04/2020 18:30,25.28543,13.36412,28.59987192,9.59543,-0.04588,9.595539686,15.69,13.41,20.63986919
26/04/2020 19:00,25.22405,13.36474,28.54590993,9.53405,-0.04526,9.534157428,15.69,13.41,20.63986919
26/04/2020 19:30,23.81414,12.42536,26.86080481,9.48414,-0.04464,9.484245055,14.33,12.47,18.99604696
26/04/2020 20:00,24.70609,13.28117,28.04960534,9.43609,-0.02883,9.436134042,15.27,13.31,20.25657918
26/04/2020 20:30,24.65649,13.279,28.0048985,9.38649,-0.031,9.38654119,15.27,13.31,20.25657918
26/04/2020 21:00,24.40091,13.2573,27.76977515,9.38091,-0.0527,9.381058028,15.02,13.31,20.06879418
26/04/2020 21:30,24.63184,17.58513,30.26490276,9.38184,-0.05487,9.382000453,15.25,17.64,23.31806381
26/04/2020 22:00,24.1275,17.58296,29.85459326,9.3775,-0.05704,9.377673475,14.75,17.64,22.99417535
26/04/2020 22:30,23.39843,17.14513,29.00761985,9.37843,-0.05487,9.378590511,14.02,17.2,22.19009689
26/04/2020 23:00,22.75153,16.82947,28.29952611,9.38153,-0.05053,9.381666079,13.37,16.88,21.53349252
26/04/2020 23:30,19.67688,14.88854,24.67485015,9.37688,-0.05146,9.377021204,10.3,14.94,18.14644869
27/04/2020 00:00,21.19967,16.38978,26.79647172,9.37967,-0.05022,9.379804441,11.82,16.44,20.24811102
27/04/2020 00:30,20.54936,15.51792,25.75037937,9.37936,-0.05208,9.379504589,11.17,15.57,19.16230153
27/04/2020 01:00,20.18246,16.12164,25.83096916,9.38246,-0.04836,9.38258463,10.8,16.17,19.4450225
27/04/2020 01:30,20.17812,16.12195,25.82777185,9.37812,-0.04805,9.378243094,10.8,16.17,19.4450225
27/04/2020 02:00,20.17905,16.12071,25.82772444,9.37905,-0.04929,9.379179517,10.8,16.17,19.4450225
27/04/2020 02:30,19.02967,15.2904,24.41156841,9.37967,-0.0496,9.379801142,9.65,15.34,18.12286125
27/04/2020 03:00,18.05122,14.84792,23.37321698,9.38122,-0.05208,9.38136456,8.67,14.9,17.23887757
27/04/2020 03:30,17.50184,14.56823,22.77164308,9.38184,-0.05177,9.381982835,8.12,14.62,16.72360009
27/04/2020 04:00,19.69998,17.52164,26.36469382,9.37998,-0.04836,9.380104663,10.32,17.57,20.37663613
27/04/2020 04:30,19.2944,17.26978,25.89438496,9.3744,-0.05022,9.374534517,9.92,17.32,19.95967936
27/04/2020 05:00,19.30339,15.92761,25.02617881,9.38339,-0.05239,9.383536253,9.92,15.98,18.80868948
27/04/2020 05:30,19.77843,16.60071,25.82188734,9.37843,-0.04929,9.378559525,10.4,16.65,19.63116145
27/04/2020 06:00,19.13246,16.11575,25.01536375,9.38246,-0.05425,9.382616837,9.75,16.17,18.88203908
27/04/2020 06:30,18.82897,15.34032,24.28694153,9.38897,-0.03968,9.389053848,9.44,15.38,18.04599679
27/04/2020 07:00,20.25547,16.36466,26.04008759,9.43547,-0.03534,9.435536182,10.82,16.4,19.64770725
27/04/2020 07:30,20.82818,16.36125,26.48591293,9.44818,-0.03875,9.448259463,11.38,16.4,19.96157308
27/04/2020 08:00,20.82322,16.36559,26.48469421,9.44322,-0.03441,9.443282693,11.38,16.4,19.96157308
27/04/2020 08:30,17.90786,13.40908,22.37174281,9.48786,-0.04092,9.487948241,8.42,13.45,15.86817255
27/04/2020 09:00,19.05064,13.80381,23.5259868,9.53064,-0.04619,9.530751929,9.52,13.85,16.80633512
27/04/2020 09:30,19.5855,14.24629,24.21876522,9.6255,-0.04371,9.625599244,9.96,14.29,17.41854472
27/04/2020 10:00,20.25225,14.51722,24.91793143,9.60225,-0.04278,9.602345296,10.65,14.56,18.03929322
27/04/2020 10:30,21.45508,15.26753,26.33282989,9.75508,-0.04247,9.755172449,11.7,15.31,19.26878564
27/04/2020 11:00,20.85793,14.87629,25.6194701,9.82793,-0.04371,9.8280272,11.03,14.92,18.55444152
27/04/2020 11:30,19.46602,13.57691,23.73306596,9.71602,-0.04309,9.71611555,9.75,13.62,16.75013134
27/04/2020 12:00,19.5863,13.28939,23.66920012,9.8363,-0.04061,9.836383831,9.75,13.33,16.51518695
27/04/2020 12:30,19.76517,13.28691,23.81604338,10.01517,-0.04309,10.0152627,9.75,13.33,16.51518695
27/04/2020 13:00,19.76982,13.49443,23.9362784,10.01982,-0.04557,10.01992363,9.75,13.54,16.68514609
27/04/2020 13:30,19.75058,13.26846,23.79364287,9.77058,-0.04154,9.770668304,9.98,13.31,16.63600012
27/04/2020 14:00,19.12906,13.26536,23.27854618,9.95906,-0.04464,9.959160046,9.17,13.31,16.1630752
27/04/2020 14:30,19.46396,14.02699,23.9917108,9.89396,-0.05301,9.894102008,9.57,14.08,17.02443244
27/04/2020 15:00,21.52157,15.35319,26.43668698,9.84157,-0.04681,9.841681322,11.68,15.4,19.3282798
27/04/2020 15:30,20.96054,15.12164,25.84585525,9.93054,-0.04836,9.930657752,11.03,15.17,18.75606035
27/04/2020 16:00,20.51979,14.75885,25.27618316,9.82979,-0.05115,9.82992308,10.69,14.81,18.26505407
27/04/2020 16:30,19.46472,13.45319,23.66143795,9.64472,-0.04681,9.644833594,9.82,13.5,16.69378327
27/04/2020 17:00,20.17614,13.45381,24.25039441,9.54614,-0.04619,9.546251747,10.63,13.5,17.18275007
27/04/2020 17:30,24.13126,15.4597,28.65868164,9.53126,-0.0403,9.531345198,14.6,15.5,21.29342622
27/04/2020 18:00,24.96802,15.4535,29.36345833,9.46802,-0.0465,9.468134186,15.5,15.5,21.92031022
27/04/2020 18:30,25.01049,16.81164,30.13562426,9.51049,-0.04836,9.510612952,15.5,16.86,22.90217457
27/04/2020 19:00,21.97942,14.41753,26.28611943,9.44942,-0.04247,9.449515439,12.53,14.46,19.13354384
27/04/2020 19:30,22.17408,14.71667,26.61334627,9.41408,-0.01333,9.414089437,12.76,14.73,19.48821439
