Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/04/2020 20:00,24.08548,16.4121,29.14562357,9.39548,-0.0279,9.395521425,14.69,16.44,22.04698846
27/04/2020 20:30,23.86029,16.59513,29.06392573,9.38029,-0.05487,9.38045048,14.48,16.65,22.06564978
27/04/2020 21:00,23.3406,16.09079,28.34955257,9.3806,-0.05921,9.380786864,13.96,16.15,21.34722699
27/04/2020 21:30,23.57215,16.09265,28.54154235,9.38215,-0.05735,9.382325279,14.19,16.15,21.49833947
27/04/2020 22:00,22.73339,13.44389,26.41108099,9.38339,-0.05611,9.383557759,13.35,13.5,18.98611335
27/04/2020 22:30,20.08998,12.72668,23.78183509,9.37998,-0.05332,9.380131546,10.71,12.78,16.67430658
27/04/2020 23:00,21.00905,14.08978,25.29628594,9.37905,-0.05022,9.37918445,11.63,14.14,18.3083724
27/04/2020 23:30,19.90812,14.86885,24.84785589,9.37812,-0.05115,9.37825949,10.53,14.92,18.26163465
28/04/2020 00:00,19.91339,14.86978,24.85263484,9.38339,-0.05022,9.383524388,10.53,14.92,18.26163465
28/04/2020 00:30,19.40905,15.88978,25.0837862,9.37905,-0.05022,9.37918445,10.03,15.94,18.83306932
28/04/2020 01:00,18.62781,14.73854,23.75331275,9.37781,-0.05146,9.37795119,9.25,14.79,17.44438592
28/04/2020 01:30,18.63835,15.55668,24.27752836,9.38835,-0.05332,9.388501411,9.25,15.61,18.14482295
28/04/2020 02:00,17.79843,14.71761,23.09528425,9.37843,-0.05239,9.37857633,8.42,14.77,17.00144994
28/04/2020 02:30,17.59339,14.71854,22.93823863,9.38339,-0.05146,9.383531106,8.21,14.77,16.89843188
28/04/2020 03:00,17.90184,15.01226,23.36330083,9.38184,-0.04774,9.381961463,8.52,15.06,17.30300552
28/04/2020 03:30,18.46463,15.64288,24.20004661,9.38463,-0.04712,9.384748293,9.08,15.69,18.12794804
28/04/2020 04:00,18.4637,15.87164,24.34783715,9.3837,-0.04836,9.383824614,9.08,15.92,18.32737843
28/04/2020 04:30,17.06463,14.63854,22.48307031,9.38463,-0.05146,9.384771088,7.68,14.69,16.57644413
28/04/2020 05:00,17.51719,15.0773,23.11226776,9.37719,-0.0527,9.377338086,8.14,15.13,17.18070138
28/04/2020 05:30,17.94308,15.29226,23.5755665,9.38308,-0.04774,9.383201447,8.56,15.34,17.56670715
28/04/2020 06:00,18.45998,15.59978,24.16865734,9.37998,-0.05022,9.380114437,9.08,15.65,18.09333855
28/04/2020 06:30,18.26246,17.83916,25.52945504,9.38246,-0.05084,9.38259774,8.88,17.89,19.97264379
28/04/2020 07:00,17.59153,14.88575,23.04446747,9.38153,-0.05425,9.381686853,8.21,14.94,17.04721971
28/04/2020 07:30,18.08005,13.76706,22.72487952,9.41005,-0.02294,9.410077962,8.67,13.79,16.2890454
28/04/2020 08:00,20.86315,18.27256,27.73368848,9.41315,-0.00744,9.41315294,11.45,18.28,21.56990728
28/04/2020 08:30,21.54152,16.38512,27.06490793,9.42152,-0.01488,9.42153175,12.12,16.4,20.39250843
28/04/2020 09:00,21.92299,16.36714,27.35874197,9.43299,-0.03286,9.433047234,12.49,16.4,20.61456039
28/04/2020 09:30,23.1381,16.87691,28.63916484,9.4581,-0.04309,9.458198156,13.68,16.92,21.75841906
28/04/2020 10:00,23.58073,16.87877,28.99902936,9.48073,-0.04123,9.480819651,14.1,16.92,22.02490409
28/04/2020 10:30,23.86732,16.87877,29.23254763,9.47732,-0.04123,9.477409683,14.39,16.92,22.21167486
28/04/2020 11:00,23.55095,16.44412,28.72379377,9.53095,-0.04588,9.531060428,14.02,16.49,21.64441036
28/04/2020 11:30,23.50755,16.06567,28.47298122,9.48755,-0.04433,9.487653564,14.02,16.11,21.35632225
28/04/2020 12:00,24.37334,16.81908,29.61319224,9.58334,-0.04092,9.583427362,14.79,16.86,22.42774398
28/04/2020 12:30,25.32775,17.1397,30.58209012,9.61775,-0.0403,9.617834432,15.71,17.18,23.27995919
28/04/2020 13:00,24.81784,16.44753,29.77325016,9.56784,-0.04247,9.567934258,15.25,16.49,22.46069011
28/04/2020 13:30,25.51917,17.19908,30.77395636,9.51917,-0.04092,9.519257951,16,17.24,23.52057822
28/04/2020 14:00,24.31025,16.44846,29.35200319,9.54025,-0.04154,9.540340436,14.77,16.49,22.13759246
28/04/2020 14:30,23.87815,16.44102,28.99091558,9.56815,-0.04898,9.568275365,14.31,16.49,21.83337354
28/04/2020 15:00,23.90295,16.66668,29.13982225,9.59295,-0.05332,9.593098182,14.31,16.72,22.00760096
28/04/2020 15:30,24.61048,17.2135,30.032987,9.55048,-0.0465,9.5505932,15.06,17.26,22.90657548
28/04/2020 16:00,23.57962,16.16505,28.58858725,9.57962,-0.04495,9.579725458,14,16.21,21.41877914
28/04/2020 16:30,24.79211,17.00381,30.06290526,9.54211,-0.04619,9.542221794,15.25,17.05,22.87498634
28/04/2020 17:00,24.8445,17.00443,30.10647472,9.5945,-0.04557,9.594608219,15.25,17.05,22.87498634
28/04/2020 17:30,25.13698,16.56753,30.10566083,9.59698,-0.04247,9.597073972,15.54,16.61,22.74606999
28/04/2020 18:00,26.29639,17.05218,31.34129815,9.47639,-0.03782,9.476465469,16.82,17.09,23.97875101
28/04/2020 18:30,26.75733,17.07109,31.73920009,9.43733,-0.01891,9.437348945,17.32,17.09,24.33208787
28/04/2020 19:00,26.38058,17.04815,31.40978223,9.46058,-0.04185,9.460672564,16.92,17.09,24.04900206
28/04/2020 19:30,25.1726,16.3952,30.04101153,9.4426,-0.0248,9.442632567,15.73,16.42,22.73871808
28/04/2020 20:00,23.99501,13.41481,27.49031888,9.41501,-0.01519,9.415022254,14.58,13.43,19.82274703
28/04/2020 20:30,24.64021,15.78528,29.26286065,9.39021,-0.03472,9.390274188,15.25,15.82,21.9735045
28/04/2020 21:00,24.63432,16.61792,29.71539983,9.38432,-0.05208,9.384464513,15.25,16.67,22.59317153
28/04/2020 21:30,24.07122,16.38668,29.11952805,9.38122,-0.05332,9.381371526,14.69,16.44,22.04698846
28/04/2020 22:00,23.23556,16.15544,28.29999099,9.38556,-0.05456,9.385718582,13.85,16.21,21.32103656
28/04/2020 22:30,22.71308,14.75389,27.08433631,9.38308,-0.05611,9.383247765,13.33,14.81,19.92548619
28/04/2020 23:00,21.53843,13.50916,25.42442469,9.37843,-0.05084,9.3785678,12.16,13.56,18.21370912
28/04/2020 23:30,20.47959,15.2573,25.53818337,9.38959,-0.0527,9.389737891,11.09,15.31,18.9046079
29/04/2020 00:00,18.56843,13.8835,23.18486931,9.37843,-0.0465,9.378545277,9.19,13.93,16.68834923
29/04/2020 00:30,19.49432,15.18412,24.7100387,9.38432,-0.04588,9.384432153,10.11,15.23,18.28018052
29/04/2020 01:00,18.82742,15.18288,24.18659937,9.38742,-0.04712,9.387538258,9.44,15.23,17.91832861
29/04/2020 01:30,18.36432,14.68288,23.51244807,9.38432,-0.04712,9.384438297,8.98,14.73,17.2514724
29/04/2020 02:00,18.36308,13.94978,23.06076905,9.38308,-0.05022,9.383214392,8.98,14,16.63251033
29/04/2020 02:30,19.15401,14.31916,23.91473274,9.38401,-0.05084,9.384147718,9.77,14.37,17.37670279
29/04/2020 03:00,18.92494,15.28947,24.3294317,9.38494,-0.05053,9.38507603,9.54,15.34,18.06452878
29/04/2020 03:30,17.90308,14.44916,23.00648818,9.38308,-0.05084,9.383217731,8.52,14.5,16.81785955
29/04/2020 04:00,18.72308,15.46947,24.28699707,9.38308,-0.05053,9.383216057,9.34,15.52,18.11369648
29/04/2020 04:30,18.72308,15.46544,24.28443038,9.38308,-0.05456,9.383238624,9.34,15.52,18.11369648
29/04/2020 05:00,16.81587,14.17358,21.99235899,9.38587,-0.05642,9.386039573,7.43,14.23,16.05296857
29/04/2020 05:30,14.49029,11.91575,18.7604265,9.38029,-0.05425,9.380446874,5.11,11.97,13.01510661
29/04/2020 06:00,14.49897,11.91451,18.76634433,9.38897,-0.05549,9.389133975,5.11,11.97,13.01510661
29/04/2020 06:30,14.51323,11.70621,18.64588956,9.40323,-0.03379,9.403290711,5.11,11.74,12.80389394
29/04/2020 07:00,15.15609,11.71613,19.15658545,9.43609,-0.02387,9.436120191,5.72,11.74,13.05932617
29/04/2020 07:30,15.93135,11.6997,19.76590228,9.48135,-0.0403,9.481435646,6.45,11.74,13.39515211
29/04/2020 08:00,16.96499,12.90908,21.31795563,9.49499,-0.04092,9.495078175,7.47,12.95,14.9500301
29/04/2020 08:30,17.78948,12.41156,21.69129826,9.51948,-0.03844,9.519557611,8.27,12.45,14.94641763
29/04/2020 09:00,18.20267,11.32342,21.43728144,9.47267,-0.03658,9.472740629,8.73,11.36,14.32698503
29/04/2020 09:30,19.10935,13.02419,23.12567367,9.41935,-0.01581,9.419363268,9.69,13.04,16.24615955
29/04/2020 10:00,19.13415,13.0121,23.13936997,9.44415,-0.0279,9.444191211,9.69,13.04,16.24615955
29/04/2020 10:30,19.49328,13.00094,23.43101376,9.51328,-0.03906,9.513360187,9.98,13.04,16.42077952
29/04/2020 11:00,19.98158,12.57753,23.61054426,9.49158,-0.04247,9.491675015,10.49,12.62,16.41049969
29/04/2020 11:30,19.99491,12.57815,23.62215662,9.50491,-0.04185,9.505002132,10.49,12.62,16.41049969
29/04/2020 12:00,19.99801,12.58435,23.62808221,9.50801,-0.03565,9.508076834,10.49,12.62,16.41049969
29/04/2020 12:30,20.22175,10.39226,22.73583605,10.05175,-0.04774,10.05186337,10.17,10.44,14.57472127
29/04/2020 13:00,19.62707,9.09405,21.6315423,10.47707,-0.07595,10.47734528,9.15,9.17,12.95420395
29/04/2020 13:30,19.32079,9.10831,21.36010855,10.17079,-0.06169,10.17097709,9.15,9.17,12.95420395
29/04/2020 14:00,19.23017,12.89467,23.15322769,10.48017,-0.07533,10.48044073,8.75,12.97,15.64555528
29/04/2020 14:30,18.86654,13.12079,22.98045826,10.11654,-0.05921,10.11671327,8.75,13.18,15.82007901
29/04/2020 15:00,18.4923,11.30467,21.67396418,10.3323,-0.07533,10.3325746,8.16,11.38,14.00321392
29/04/2020 15:30,18.24771,8.44358,20.10654032,10.08771,-0.05642,10.08786778,8.16,8.5,11.78285195
29/04/2020 16:00,18.235,10.59854,21.09133175,10.075,-0.05146,10.07513142,8.16,10.65,13.41670973
29/04/2020 16:30,18.54095,12.27009,22.23335187,10.15095,-0.04991,10.1510727,8.39,12.32,14.90551911
29/04/2020 17:00,19.23799,12.2766,22.82137522,9.89799,-0.0434,9.898085148,9.34,12.32,15.46020698
29/04/2020 17:30,19.6594,12.28001,23.17953093,9.8394,-0.03999,9.839481265,9.82,12.32,15.75483418
29/04/2020 18:00,19.59833,8.94094,21.5414704,9.77833,-0.03906,9.778408013,9.82,8.98,13.30687041
29/04/2020 18:30,20.2237,13.13877,24.1169094,9.6937,-0.04123,9.693787681,10.53,13.18,16.8698933
29/04/2020 19:00,20.31792,13.13412,24.19344914,9.55792,-0.04588,9.558030116,10.76,13.18,17.01440566
29/04/2020 19:30,20.22554,12.51187,23.7827534,9.46554,-0.03813,9.465616799,10.76,12.55,16.53118568
29/04/2020 20:00,19.92408,12.5314,23.53730974,9.41408,-0.0186,9.414098375,10.51,12.55,16.36956322
29/04/2020 20:30,20.18432,12.49544,23.73905631,9.38432,-0.05456,9.384478603,10.8,12.55,16.55724917
29/04/2020 21:00,19.88905,12.49358,23.48752544,9.37905,-0.05642,9.379219697,10.51,12.55,16.36956322
29/04/2020 21:30,19.25967,12.49017,22.95515705,9.37967,-0.05983,9.379860817,9.88,12.55,15.97237928
29/04/2020 22:00,18.17804,9.13172,20.34279844,9.38804,-0.05828,9.388220896,8.79,9.19,12.71692573
29/04/2020 22:30,17.58021,11.78606,21.16541977,9.39021,-0.05394,9.390364922,8.19,11.84,14.3965864
29/04/2020 23:00,16.78781,11.78389,20.51074421,9.37781,-0.05611,9.377977859,7.41,11.84,13.96759464
29/04/2020 23:30,16.02029,11.78389,19.88742706,9.38029,-0.05611,9.380457815,6.64,11.84,13.57480018
30/04/2020 00:00,15.20742,11.01172,18.77561185,9.38742,-0.05828,9.387600908,5.82,11.07,12.50669021
30/04/2020 00:30,14.53432,11.02164,18.24069643,9.38432,-0.04836,9.384444605,5.15,11.07,12.20931612
30/04/2020 01:00,14.26153,11.02071,18.02352038,9.38153,-0.04929,9.381659482,4.88,11.07,12.09790478
30/04/2020 01:30,14.05587,11.0204,17.86103854,9.38587,-0.0496,9.386001056,4.67,11.07,12.01473262
30/04/2020 02:00,14.4906,11.02102,18.20550384,9.3806,-0.04898,9.380727872,5.11,11.07,12.19249769
30/04/2020 02:30,14.22277,11.0204,17.99267636,9.38277,-0.0496,9.382901099,4.84,11.07,12.08182519
30/04/2020 03:00,13.86773,11.01978,17.71297509,9.38773,-0.05022,9.387864326,4.48,11.07,11.9421648
30/04/2020 03:30,13.86649,11.01947,17.71181143,9.38649,-0.05053,9.386626007,4.48,11.07,11.9421648
30/04/2020 04:00,13.58998,11.01885,17.4957884,9.37998,-0.05115,9.380119462,4.21,11.07,11.84352144
30/04/2020 04:30,13.20773,11.01606,17.19877059,9.38773,-0.05394,9.387884963,3.82,11.07,11.71056361
30/04/2020 05:00,13.20649,11.01513,17.19722265,9.38649,-0.05487,9.386650374,3.82,11.07,11.71056361
30/04/2020 05:30,13.20525,11.01761,17.1978591,9.38525,-0.05239,9.385396224,3.82,11.07,11.71056361
30/04/2020 06:00,13.20401,11.01513,17.19531823,9.38401,-0.05487,9.384170416,3.82,11.07,11.71056361
30/04/2020 06:30,13.8637,11.01854,17.70904857,9.3837,-0.05146,9.383841102,4.48,11.07,11.9421648
30/04/2020 07:00,14.22881,11.04923,18.01511914,9.40881,-0.02077,9.408832925,4.82,11.07,12.07382707
30/04/2020 07:30,15.28238,12.61055,19.81355874,9.39238,-0.02945,9.39242617,5.89,12.64,13.94495249
30/04/2020 08:00,15.97152,11.81303,19.8654758,9.42152,-0.02697,9.421558602,6.55,11.84,13.53100514
30/04/2020 08:30,16.80686,10.48551,19.80950436,9.45686,-0.02449,9.45689171,7.35,10.51,12.825077
30/04/2020 09:00,17.34186,7.81063,19.01962274,9.61186,-0.03937,9.611940629,7.73,7.85,11.01705042
30/04/2020 09:30,17.81525,8.22195,19.62099881,9.69525,-0.04805,9.695369068,8.12,8.27,11.58996549
30/04/2020 10:00,18.44197,8.22288,20.1921275,9.48197,-0.04712,9.482087079,8.96,8.27,12.19321533
30/04/2020 10:30,18.73133,8.45412,20.55078754,9.56133,-0.04588,9.561440077,9.17,8.5,12.50355549
30/04/2020 11:00,19.0914,8.44916,20.87749647,9.5914,-0.05084,9.59153474,9.5,8.5,12.74754878
30/04/2020 11:30,19.36527,8.44761,21.12760746,9.61527,-0.05239,9.615412726,9.75,8.5,12.93493332
30/04/2020 12:00,19.0655,8.44885,20.85368928,9.9355,-0.05115,9.935631664,9.13,8.5,12.47424948
30/04/2020 12:30,19.30961,8.44823,21.07685054,9.92961,-0.05177,9.929744956,9.38,8.5,12.65837272
30/04/2020 13:00,19.81274,8.45474,21.54129278,9.81274,-0.04526,9.812844377,10,8.5,13.12440475
30/04/2020 13:30,19.27355,8.43583,21.03884401,10.29355,-0.06417,10.29375002,8.98,8.5,12.36488577
30/04/2020 14:00,18.88841,11.28994,22.00533521,10.38841,-0.07006,10.38864624,8.5,11.36,14.18800902
30/04/2020 14:30,19.03939,13.11087,23.11694798,10.18939,-0.06913,10.1896245,8.85,13.18,15.87560708
30/04/2020 15:00,18.99824,13.1242,23.09064202,9.82824,-0.0558,9.828398401,9.17,13.18,16.05619195
30/04/2020 15:30,18.48269,12.83808,22.50391361,10.32269,-0.07192,10.32294054,8.16,12.91,15.27264548
30/04/2020 16:00,18.23329,11.85963,21.75094683,10.40329,-0.07037,10.403528,7.83,11.93,14.27003153
30/04/2020 16:30,18.20012,8.39242,20.04188318,10.37012,-0.06758,10.3703402,7.83,8.46,11.52738045
30/04/2020 17:00,18.85802,8.13358,20.53728419,10.08802,-0.05642,10.08817777,8.77,8.19,11.99954166
30/04/2020 17:30,19.39096,7.80629,20.90328905,9.80096,-0.04371,9.801057468,9.59,7.85,12.39316747
30/04/2020 18:00,20.06593,12.30784,23.5398486,9.76593,-0.04216,9.766021003,10.3,12.35,16.08143339
30/04/2020 18:30,20.33361,12.92753,24.09515984,9.74361,-0.04247,9.743702558,10.59,12.97,16.74422288
30/04/2020 19:00,20.55613,12.92505,24.28191504,9.58613,-0.04495,9.586235386,10.97,12.97,16.98710688
30/04/2020 19:30,20.25065,12.55505,23.82683584,9.49065,-0.04495,9.490756446,10.76,12.6,16.5691762
30/04/2020 20:00,19.89881,12.58078,23.54227399,9.40881,-0.01922,9.408829631,10.49,12.6,16.39512428
30/04/2020 20:30,19.87711,12.56032,23.51299939,9.38711,-0.03968,9.387193865,10.49,12.6,16.39512428
30/04/2020 21:00,19.53649,12.54792,23.2190598,9.38649,-0.05208,9.386634479,10.15,12.6,16.17969406
30/04/2020 21:30,19.32339,12.54885,23.04055202,9.38339,-0.05115,9.383529411,9.94,12.6,16.04878812
30/04/2020 22:00,18.64021,12.54699,22.46963255,9.39021,-0.05301,9.390359626,9.25,12.6,15.63081892
30/04/2020 22:30,17.94401,12.22234,21.71112825,9.38401,-0.05766,9.384187144,8.56,12.28,14.96903471
30/04/2020 23:00,16.81339,7.75513,18.51572641,9.38339,-0.05487,9.383550427,7.43,7.81,10.77965677
30/04/2020 23:30,16.0037,8.44451,18.09497618,9.3837,-0.05549,9.383864067,6.62,8.5,10.77378299
01/05/2020 00:00,15.52959,11.35133,19.23592624,9.38959,-0.04867,9.389716137,6.14,11.4,12.94834352
01/05/2020 00:30,14.95618,11.12257,18.63863953,9.38618,-0.04743,9.386299835,5.57,11.17,12.48173866
01/05/2020 01:00,14.53649,11.12319,18.30395851,9.38649,-0.04681,9.386606719,5.15,11.17,12.30005691
01/05/2020 01:30,14.53494,11.12288,18.30253918,9.38494,-0.04712,9.38505829,5.15,11.17,12.30005691
01/05/2020 02:00,14.53494,11.12319,18.30272757,9.38494,-0.04681,9.385056738,5.15,11.17,12.30005691
01/05/2020 02:30,14.53866,11.12319,18.30568191,9.38866,-0.04681,9.388776692,5.15,11.17,12.30005691
01/05/2020 03:00,14.20773,11.12195,18.04320824,9.38773,-0.04805,9.387852968,4.82,11.17,12.16557849
01/05/2020 03:30,13.85998,11.12133,17.77028493,9.37998,-0.04867,9.380106266,4.48,11.17,12.03492002
01/05/2020 04:00,13.87517,11.12071,17.7817472,9.39517,-0.04929,9.395299294,4.48,11.17,12.03492002
01/05/2020 04:30,13.86339,11.11854,17.771199,9.38339,-0.05146,9.383531106,4.48,11.17,12.03492002
01/05/2020 05:00,13.63432,11.11823,17.59288834,9.38432,-0.05177,9.384462797,4.25,11.17,11.95120914
01/05/2020 05:30,13.64021,11.12071,17.59902042,9.39021,-0.04929,9.390339363,4.25,11.17,11.95120914
01/05/2020 06:00,13.64176,11.12071,17.60022178,9.39176,-0.04929,9.391889341,4.25,11.17,11.95120914
01/05/2020 06:30,13.97261,11.14551,17.87333834,9.40261,-0.02449,9.402641893,4.57,11.17,12.06871161
01/05/2020 07:00,14.57214,12.21179,19.01249797,9.42214,-0.02821,9.42218223,5.15,12.24,13.27931098
01/05/2020 07:30,15.32026,11.80001,19.33780242,9.50026,-0.03999,9.500344166,5.82,11.84,13.19310426
01/05/2020 08:00,16.10031,12.10249,20.1417538,9.61031,-0.03751,9.610383202,6.49,12.14,13.765889
01/05/2020 08:30,16.98314,12.10404,20.85509119,9.76314,-0.03596,9.763206224,7.22,12.14,14.12473009
01/05/2020 09:00,17.43938,10.1235,20.16475209,9.91938,-0.0465,9.919488991,7.52,10.17,12.64829237
01/05/2020 09:30,17.94175,9.63699,20.36609853,10.05175,-0.05301,10.05188978,7.89,9.69,12.49592734
01/05/2020 10:00,18.18355,13.16079,22.44655617,10.29355,-0.05921,10.29372029,7.89,13.22,15.39547011
01/05/2020 10:30,18.66304,13.16327,22.8381422,10.16304,-0.05673,10.16319833,8.5,13.22,15.71681902
01/05/2020 11:00,18.97986,13.14963,23.08999469,10.47986,-0.07037,10.48009626,8.5,13.22,15.71681902
01/05/2020 11:30,18.64134,13.578,23.06212568,10.14134,-0.062,10.14152952,8.5,13.64,16.07170184
01/05/2020 12:00,19.16625,13.58544,23.49275035,10.03625,-0.05456,10.0363983,9.13,13.64,16.41360716
01/05/2020 12:30,20.20186,13.58854,24.34673627,9.92186,-0.05146,9.921993448,10.28,13.64,17.08004684
01/05/2020 13:00,20.19917,13.56374,24.33067018,10.44917,-0.07626,10.44944828,9.75,13.64,16.76639794
01/05/2020 13:30,20.69397,14.03335,25.00350589,10.16397,-0.06665,10.16418853,10.53,14.1,17.59803682
01/05/2020 14:00,21.02211,10.16428,23.35041106,10.16211,-0.06572,10.16232251,10.86,10.23,14.91953418
01/05/2020 14:30,22.46814,14.15033,26.55276171,10.53814,-0.07967,10.53844115,11.93,14.23,18.56927031
01/05/2020 15:00,24.11611,15.98165,28.93095052,10.59611,-0.08835,10.59647832,13.52,16.07,21.00084046
01/05/2020 15:30,18.97862,12.18467,22.55336339,10.47862,-0.07533,10.47889077,8.5,12.26,14.91836452
01/05/2020 16:00,18.84439,12.67614,22.71113295,10.34439,-0.06386,10.34458711,8.5,12.74,15.31527342
01/05/2020 16:30,19.68347,13.23203,23.71762233,10.30347,-0.05797,10.30363308,9.38,13.29,16.26679132
01/05/2020 17:00,24.17869,16.67164,29.36924634,10.19869,-0.04836,10.19880466,13.98,16.72,21.79446719
01/05/2020 17:30,25.5384,17.74978,31.10087723,10.1184,-0.05022,10.11852463,15.42,17.8,23.55029511
01/05/2020 18:00,25.1241,16.87536,30.26546177,9.9541,-0.04464,9.954200095,15.17,16.92,22.72477283
01/05/2020 18:30,25.8671,17.19846,31.06274117,9.7371,-0.04154,9.737188608,16.13,17.24,23.60920371
01/05/2020 19:00,26.15272,16.31877,30.82640131,9.58272,-0.04123,9.582808696,16.57,16.36,23.28549978
01/05/2020 19:30,24.52694,16.33334,29.46775834,9.44694,-0.02666,9.446977618,15.08,16.36,22.24985393
01/05/2020 20:00,26.23563,18.10512,31.87638078,9.41563,-0.01488,9.415641758,16.82,18.12,24.72340591
01/05/2020 20:30,24.50145,14.33497,28.38683528,9.39145,-0.03503,9.391515331,15.11,14.37,20.85207424
01/05/2020 21:00,19.76742,9.13482,21.77603798,9.38742,-0.05518,9.387582175,10.38,9.19,13.86363949
01/05/2020 21:30,19.99339,9.55544,22.15946925,9.38339,-0.05456,9.383548619,10.61,9.61,14.31517377
01/05/2020 22:00,23.5206,12.29637,26.54089937,9.3806,-0.05363,9.380753303,14.14,12.35,18.77397401
01/05/2020 22:30,23.52773,12.87389,26.81960333,9.38773,-0.05611,9.387897682,14.14,12.93,19.16049321
01/05/2020 23:00,22.80874,16.70637,28.27262667,9.37874,-0.05363,9.378893334,13.43,16.76,21.47702261
01/05/2020 23:30,21.64618,14.13575,25.85297926,9.38618,-0.05425,9.386336775,12.26,14.19,18.75269847
02/05/2020 00:00,16.60494,11.72978,20.33007062,9.38494,-0.05022,9.385074366,7.22,11.78,13.81654081
02/05/2020 00:30,6.12,11.73195,13.23227308,0,-0.04805,0.04805,6.12,11.78,13.2748936
02/05/2020 01:00,5.8,11.96009,13.29224408,0,-0.04991,0.04991,5.8,12.01,13.33716986
02/05/2020 01:30,5.8,11.67009,13.03192237,0,-0.04991,0.04991,5.8,11.72,13.07663565
02/05/2020 02:00,5.8,11.67226,13.03386564,0,-0.04774,0.04774,5.8,11.72,13.07663565
02/05/2020 02:30,5.34,11.67257,12.83606211,0,-0.04743,0.04743,5.34,11.72,12.87920805
02/05/2020 03:00,5.34,11.89885,13.04217127,0,-0.05115,0.05115,5.34,11.95,13.08885404
02/05/2020 03:30,5.01,11.64699,12.67881998,0,-0.05301,0.05301,5.01,11.7,12.72753315
02/05/2020 04:00,4.53,11.65133,12.50097559,0,-0.04867,0.04867,4.53,11.7,12.54635007
02/05/2020 04:30,4.53,11.64885,12.49866418,0,-0.05115,0.05115,4.53,11.7,12.54635007
02/05/2020 05:00,8,14.30071,16.3862841,0,-0.04929,0.04929,8,14.35,16.42931831
02/05/2020 05:30,9.96,15.85288,18.72205663,0,-0.04712,0.04712,9.96,15.9,18.76197218
02/05/2020 06:00,9.46,15.57854,18.2258747,0,-0.05146,0.05146,9.46,15.63,18.26987958
02/05/2020 06:30,9.18209,14.95303,17.54719017,0.01209,-0.02697,0.029555862,9.17,14.98,17.56386347
02/05/2020 07:00,8.88875,15.58706,17.94341985,0.03875,-0.02294,0.045031168,8.85,15.61,17.94420798
02/05/2020 07:30,11.424,17.69598,21.06313092,0.124,-0.04402,0.131581763,11.3,17.74,21.03324987
02/05/2020 08:00,12.09001,17.44846,21.2277436,0.27001,-0.04154,0.273186698,11.82,17.49,21.10953576
02/05/2020 08:30,10.26485,15.40032,18.50775518,0.44485,-0.03968,0.446616194,9.82,15.44,18.29825128
02/05/2020 09:00,13.04101,17.10877,21.51227447,0.61101,-0.04123,0.612399488,12.43,17.15,21.18082624
02/05/2020 09:30,13.69214,17.10071,21.90682497,0.74214,-0.04929,0.743775022,12.95,17.15,21.49011401
02/05/2020 10:00,14.29575,17.10195,22.29002382,0.56575,-0.04805,0.567786813,13.73,17.15,21.96896447
02/05/2020 10:30,14.85111,18.02319,23.35360456,0.52111,-0.04681,0.523208188,14.33,18.07,23.0623893
02/05/2020 11:00,12.72315,15.88017,20.34842365,0.73315,-0.05983,0.735587215,11.99,15.94,19.94601965
02/05/2020 11:30,15.16298,17.92893,23.48110929,0.79298,-0.06107,0.795328124,14.37,17.99,23.02470412
02/05/2020 12:00,13.7816,16.80808,21.73577815,1.0416,-0.07192,1.04408,12.74,16.88,21.14809684
02/05/2020 12:30,10.33142,14.16676,17.53383381,0.83142,-0.06324,0.833821632,9.5,14.23,17.10973115
02/05/2020 13:00,12.52884,15.50304,19.93278909,0.91884,-0.06696,0.921276607,11.61,15.57,19.42207507
02/05/2020 13:30,14.27722,17.21149,22.36234332,0.88722,-0.06851,0.889861196,13.39,17.28,21.86070676
02/05/2020 14:00,10.86645,14.85428,18.40460187,0.86645,-0.06572,0.868938848,10,14.92,17.96124717
02/05/2020 14:30,9.40196,13.74847,16.6558482,1.15196,-0.08153,1.15484154,8.25,13.83,16.10376975
02/05/2020 15:00,11.98218,14.95754,19.16508911,1.20218,-0.08246,1.205004732,10.78,15.04,18.50432382
02/05/2020 15:30,12.83956,15.69374,20.27677924,1.13956,-0.07626,1.142108831,11.7,15.77,19.63626492
02/05/2020 16:00,12.13699,16.25459,20.28591192,0.87699,-0.06541,0.879425908,11.26,16.32,19.82750615
02/05/2020 16:30,10.53598,14.09862,17.60051023,0.88598,-0.06138,0.888103634,9.65,14.16,17.13557994
02/05/2020 17:00,9.86926,13.81544,16.97847683,0.78926,-0.05456,0.791143565,9.08,13.87,16.57779539
02/05/2020 17:30,10.97444,14.05288,17.83036089,0.53444,-0.04712,0.536513195,10.44,14.1,17.54433242
02/05/2020 18:00,13.06609,15.20691,20.04925983,0.44609,-0.04309,0.448166304,12.62,15.25,19.79461796
02/05/2020 18:30,11.48308,12.7897,17.18829696,0.39308,-0.0403,0.395140451,11.09,12.83,16.95868509
02/05/2020 19:00,11.31754,9.79257,14.96599943,0.22754,-0.04743,0.232430756,11.09,9.84,14.82611547
02/05/2020 19:30,15.41865,13.01536,20.17757081,0.12865,-0.04464,0.136174712,15.29,13.06,20.10839874
02/05/2020 20:00,15.02123,12.02923,19.24421277,0.04123,-0.02077,0.046166068,14.98,12.05,19.22505917
02/05/2020 20:30,14.98558,12.87404,19.75622722,0.00558,-0.03596,0.036390356,14.98,12.91,19.77545195
02/05/2020 21:00,14.23,12.08575,18.66971486,0,-0.05425,0.05425,14.23,12.14,18.70487904
02/05/2020 21:30,14.23,12.08358,18.6683102,0,-0.05642,0.05642,14.23,12.14,18.70487904
02/05/2020 22:00,15.15,14.29265,20.82792222,0,-0.05735,0.05735,15.15,14.35,20.86731895
02/05/2020 22:30,14.71,17.39296,22.77935815,0,-0.05704,0.05704,14.71,17.45,22.82294021
02/05/2020 23:00,10.61,13.5073,17.17612451,0,-0.0527,0.0527,10.61,13.56,17.21759855
02/05/2020 23:30,8.1,12.58947,14.97012875,0,-0.05053,0.05053,8.1,12.64,15.012648
03/05/2020 00:00,10.03,14.47412,17.60968625,0,-0.04588,0.04588,10.03,14.52,17.64741624
03/05/2020 00:30,21.60742,19.47319,29.0875528,9.38742,-0.04681,9.387536707,12.22,19.52,23.02952019
03/05/2020 01:00,21.33587,16.7935,27.15218207,9.38587,-0.0465,9.385985186,11.95,16.84,20.64916705
03/05/2020 01:30,19.82246,15.39412,25.097985,9.38246,-0.04588,9.382572175,10.44,15.44,18.63832611
03/05/2020 02:00,19.55432,15.39164,24.88521675,9.38432,-0.04836,9.384444605,10.17,15.44,18.48844234
03/05/2020 02:30,20.74153,16.52381,26.51881151,9.38153,-0.04619,9.381643708,11.36,16.57,20.09015928
03/05/2020 03:00,20.38269,16.52133,26.23753793,9.39269,-0.04867,9.392816096,10.99,16.57,19.88328444
03/05/2020 03:30,20.36967,16.52164,26.22761987,9.37967,-0.04836,9.379794667,10.99,16.57,19.88328444
03/05/2020 04:00,20.1268,16.07637,25.75922651,9.3868,-0.05363,9.386953202,10.74,16.13,19.37845453
03/05/2020 04:30,18.11339,15.09606,23.57935378,9.38339,-0.05394,9.383545035,8.73,15.15,17.48529096
03/05/2020 05:00,20.09277,17.03885,26.34467338,9.38277,-0.05115,9.382909421,10.71,17.09,20.1685944
03/05/2020 05:30,17.6937,16.11947,23.93542005,9.3837,-0.05053,9.383836048,8.31,16.17,18.18034653
03/05/2020 06:00,18.42463,16.82699,24.95224605,9.38463,-0.05301,9.384779715,9.04,16.88,19.14826363
03/05/2020 06:30,20.53401,17.71443,27.11911866,9.38401,-0.04557,9.384120646,11.15,17.76,20.96998093
03/05/2020 07:00,18.80819,16.20892,24.82895686,9.40819,-0.02108,9.408213616,9.4,16.23,18.75560983
03/05/2020 07:30,17.36268,14.48249,22.60984682,9.43268,-0.03751,9.432754581,7.93,14.52,16.54434344
03/05/2020 08:00,21.06329,16.81846,26.95408656,9.47329,-0.04154,9.473381075,11.59,16.86,20.45941593
03/05/2020 08:30,21.15009,16.8197,27.02274255,9.56009,-0.0403,9.560174941,11.59,16.86,20.45941593
03/05/2020 09:00,18.5221,14.47691,23.5084902,9.5821,-0.04309,9.582196886,8.94,14.52,17.0515102
03/05/2020 09:30,22.02822,16.0097,27.23147022,9.59822,-0.0403,9.598304603,12.43,16.05,20.30042857
03/05/2020 10:00,23.66628,16.51342,28.8580292,9.60628,-0.03658,9.606349647,14.06,16.55,21.71603325
03/05/2020 10:30,24.57992,17.38629,30.10740021,9.61992,-0.04371,9.620019302,14.96,17.43,22.96968655
03/05/2020 11:00,24.61247,17.73567,30.33690277,9.65247,-0.04433,9.652571795,14.96,17.78,23.23639387
03/05/2020 11:30,24.98844,17.52722,30.52254207,9.64844,-0.04278,9.64853484,15.34,17.57,23.32424704
03/05/2020 12:00,21.50052,14.75001,26.07364868,9.70052,-0.03999,9.700602428,11.8,14.79,18.92046775
03/05/2020 12:30,26.26244,17.78559,31.71818038,9.77244,-0.03441,9.772500581,16.49,17.82,24.27905476
03/05/2020 13:00,26.52067,16.65001,31.31403472,9.72067,-0.03999,9.720752257,16.8,16.69,23.68113384
03/05/2020 13:30,23.38996,11.90629,26.2459515,9.76996,-0.04371,9.770057777,13.62,11.95,18.11924115
03/05/2020 14:00,25.40801,13.72412,28.87764606,9.81801,-0.04588,9.818117199,15.59,13.77,20.8005048
03/05/2020 14:30,25.94011,14.18133,29.56348131,9.79011,-0.04867,9.790230977,16.15,14.23,21.52476248
03/05/2020 15:00,24.174,12.85761,27.38065761,9.734,-0.05239,9.734140985,14.44,12.91,19.36960764
03/05/2020 15:30,25.6354,14.0535,29.2348182,9.7154,-0.0465,9.715511279,15.92,14.1,21.26632079
03/05/2020 16:00,25.94983,14.05443,29.51136526,9.66983,-0.04557,9.669937376,16.28,14.1,21.53714001
03/05/2020 16:30,23.6548,12.09443,26.56736344,9.6348,-0.04557,9.634907766,14.02,12.14,18.54561943
03/05/2020 17:00,25.4517,13.95412,29.02596248,9.6317,-0.04588,9.631809273,15.82,14,21.12516035
03/05/2020 17:30,27.30225,18.48164,32.96943846,9.60225,-0.04836,9.602371777,17.7,18.53,25.62520049
03/05/2020 18:00,26.54111,13.45133,29.75514743,9.51111,-0.04867,9.511234526,17.03,13.5,21.73179468
03/05/2020 18:30,26.86197,13.46187,30.04642036,9.48197,-0.03813,9.482046666,17.38,13.5,22.00714429
03/05/2020 19:00,26.16787,13.209,29.31271228,9.44787,-0.031,9.447920858,16.72,13.24,21.32735333
03/05/2020 19:30,20.79547,9.32962,22.79239746,9.43547,-0.03038,9.435518908,11.36,9.36,14.71934781
03/05/2020 20:00,20.14602,9.1083,22.10934759,9.40602,-0.0217,9.406045031,10.74,9.13,14.09625837
03/05/2020 20:30,19.8799,9.08195,21.85617166,9.3899,-0.04805,9.39002294,10.49,9.13,13.90672499
03/05/2020 21:00,19.65967,10.22482,22.15963828,9.37967,-0.05518,9.379832309,10.28,10.28,14.53811542
03/05/2020 21:30,19.44812,12.89792,23.3363603,9.37812,-0.05208,9.378264608,10.07,12.95,16.40449329
03/05/2020 22:00,19.01401,12.89699,22.97531126,9.38401,-0.05301,9.384159725,9.63,12.95,16.13813496
03/05/2020 22:30,18.36308,12.89637,22.43923052,9.38308,-0.05363,9.383233263,8.98,12.95,15.75889907
03/05/2020 23:00,17.31835,11.32451,20.69226361,9.38835,-0.05549,9.388513986,7.93,11.38,13.870447
03/05/2020 23:30,16.37029,11.32916,19.90819582,9.38029,-0.05084,9.380427772,6.99,11.38,13.35531729
04/05/2020 00:00,15.81308,12.20947,19.97810443,9.38308,-0.05053,9.383216057,6.43,12.26,13.84386146
04/05/2020 00:30,15.81122,12.46257,20.1323205,9.38122,-0.04743,9.381339899,6.43,12.51,14.06573852
04/05/2020 01:00,18.53587,14.85288,23.75261082,9.38587,-0.04712,9.385988278,9.15,14.9,17.48520803
04/05/2020 01:30,18.53308,14.85474,23.75159689,9.38308,-0.04526,9.383189157,9.15,14.9,17.48520803
04/05/2020 02:00,18.5275,14.37505,23.45016671,9.3775,-0.04495,9.377607731,9.15,14.42,17.07802389
04/05/2020 02:30,18.09308,13.57443,22.6191223,9.38308,-0.04557,9.383190657,8.71,13.62,16.16689519
04/05/2020 03:00,18.09587,14.60536,23.25461356,9.38587,-0.04464,9.385976155,8.71,14.65,17.04366745
04/05/2020 03:30,17.7975,14.6035,23.02201595,9.3775,-0.0465,9.377615289,8.42,14.65,16.89730452
04/05/2020 04:00,17.59463,14.60505,22.86653647,9.38463,-0.04495,9.384737649,8.21,14.65,16.79364761
04/05/2020 04:30,17.59122,14.60133,22.86153667,9.38122,-0.04867,9.38134625,8.21,14.65,16.79364761
04/05/2020 05:00,17.59029,14.60133,22.86082107,9.38029,-0.04867,9.380416262,8.21,14.65,16.79364761
04/05/2020 05:30,17.23091,14.26412,22.36893781,9.38091,-0.04588,9.381022194,7.85,14.31,16.32172172
04/05/2020 06:00,17.44463,14.53257,22.70486086,9.38463,-0.04743,9.384749855,8.06,14.58,16.65953181
04/05/2020 06:30,18.29858,15.28675,23.84371522,9.39858,-0.02325,9.398608758,8.9,15.31,17.70892713
04/05/2020 07:00,18.36058,14.43226,23.35382253,9.46058,-0.04774,9.460700452,8.9,14.48,16.99648199
04/05/2020 07:30,19.33421,13.8635,23.79092912,9.51421,-0.0465,9.514323632,9.82,13.91,17.02705201
04/05/2020 08:00,20.04271,13.3066,24.05776024,9.62271,-0.0434,9.62280787,10.42,13.35,16.93513803
04/05/2020 08:30,21.02004,15.81753,26.30658353,9.76004,-0.04247,9.760132402,11.26,15.86,19.45063495
04/05/2020 09:00,21.19178,14.87939,25.89377891,9.93178,-0.04061,9.931863025,11.26,14.92,18.69208389
04/05/2020 09:30,22.10175,15.8535,27.19964734,10.05175,-0.0465,10.05185756,12.05,15.9,19.95025062
04/05/2020 10:00,22.18328,15.12567,26.8492794,10.13328,-0.04433,10.13337696,12.05,15.17,19.37347155
04/05/2020 10:30,21.64147,15.46823,26.60111582,10.24147,-0.05177,10.24160085,11.4,15.52,19.25695718
04/05/2020 11:00,22.36648,16.27955,27.66375202,10.35648,-0.06045,10.35665642,12.01,16.34,20.27894721
04/05/2020 11:30,23.0481,16.77366,28.50562372,10.3881,-0.06634,10.38831183,12.66,16.84,21.06801367
04/05/2020 12:00,24.61209,17.85963,30.40923146,10.55209,-0.07037,10.55232464,14.06,17.93,22.78526936
04/05/2020 12:30,25.14975,18.20622,31.04796888,10.60975,-0.07378,10.61000653,14.54,18.28,23.35743993
04/05/2020 13:00,24.71316,17.66715,30.37875024,10.61316,-0.07285,10.61341002,14.1,17.74,22.66092672
04/05/2020 13:30,20.08842,14.61674,24.84338355,10.56542,-0.07626,10.56569521,9.523,14.693,17.50919124
04/05/2020 14:00,20.08852,14.6125,24.84097003,10.56852,-0.0775,10.56880415,9.52,14.69,17.50504213
04/05/2020 14:30,22.80775,16.70281,28.26972448,10.54775,-0.07719,10.54803244,12.26,16.78,20.7816265
04/05/2020 15:00,18.42395,13.72909,22.976724,10.55395,-0.08091,10.55426014,7.87,13.81,15.89506213
04/05/2020 15:30,18.37156,9.97622,20.90548211,10.50156,-0.07378,10.50181917,7.87,10.05,12.76477184
04/05/2020 16:00,19.59794,9.98056,21.99297229,10.40794,-0.06944,10.40817164,9.19,10.05,13.61831855
04/05/2020 16:30,22.6075,15.3411,27.32120798,10.3075,-0.0589,10.30766828,12.3,15.4,19.70913494
04/05/2020 17:00,22.44692,15.71761,27.40269114,10.14692,-0.05239,10.14705525,12.3,15.77,19.9995725
04/05/2020 17:30,24.26192,16.85412,29.54153217,9.99192,-0.04588,9.992025333,14.27,16.9,22.11883586
04/05/2020 18:00,24.12211,15.6897,28.77573417,9.85211,-0.0403,9.852192423,14.27,15.73,21.23830973
04/05/2020 18:30,23.50167,13.86598,27.28724783,9.75167,-0.04402,9.751769355,13.75,13.91,19.55890079
04/05/2020 19:00,25.27566,16.85629,30.3808081,9.60566,-0.04371,9.605759449,15.67,16.9,23.04688482
04/05/2020 19:30,24.78716,16.85598,29.975446,9.49716,-0.04402,9.497262017,15.29,16.9,22.79021939
04/05/2020 20:00,21.82609,14.51024,26.20925923,9.43609,-0.02976,9.436136929,12.39,14.54,19.10297621
04/05/2020 20:30,23.02137,15.27512,27.62811553,9.40137,-0.01488,9.401381776,13.62,15.29,20.47653535
04/05/2020 21:00,24.46742,16.77443,29.66540314,9.38742,-0.04557,9.387530606,15.08,16.82,22.59023683
04/05/2020 21:30,24.20781,16.50102,29.29678696,9.37781,-0.04898,9.37793791,14.83,16.55,22.22231761
04/05/2020 22:00,23.82711,15.90544,28.64810976,9.38711,-0.05456,9.387268556,14.44,15.96,21.52289943
04/05/2020 22:30,20.43091,10.30699,22.88353396,9.38091,-0.05301,9.381059774,11.05,10.36,15.14701621
04/05/2020 23:00,20.42998,11.26885,23.33176082,9.37998,-0.05115,9.380119462,11.05,11.32,15.81913082
04/05/2020 23:30,21.27308,15.81102,26.50532562,9.38308,-0.04898,9.383207838,11.89,15.86,19.8220004
05/05/2020 00:00,20.07184,15.33133,25.25724531,9.38184,-0.04867,9.381966241,10.69,15.38,18.73020288
05/05/2020 00:30,16.94308,13.1735,21.46180473,9.38308,-0.0465,9.38319522,7.56,13.22,15.22898552
05/05/2020 01:00,19.15618,16.12133,25.03710273,9.38618,-0.04867,9.386306183,9.77,16.17,18.89237412
05/05/2020 01:30,19.98626,16.59637,25.97864673,9.37626,-0.05363,9.376413374,10.61,16.65,19.74321656
05/05/2020 02:00,19.99432,16.36916,25.84032181,9.38432,-0.05084,9.384457713,10.61,16.42,19.54964194
05/05/2020 02:30,18.51215,14.68288,23.62809054,9.38215,-0.04712,9.382268325,9.13,14.73,17.33002597
05/05/2020 03:00,19.41587,17.92505,26.42505299,9.38587,-0.04495,9.385977635,10.03,17.97,20.57964528
05/05/2020 03:30,18.3037,18.21319,25.82141986,9.3837,-0.04681,9.383816754,8.92,18.26,20.32225381
05/05/2020 04:00,18.29905,15.2935,23.848404,9.37905,-0.0465,9.379165269,8.92,15.34,17.74491476
05/05/2020 04:30,18.86494,15.70195,24.54459604,9.38494,-0.04805,9.385063005,9.48,15.75,18.38295134
05/05/2020 05:00,18.86029,15.70164,24.5408239,9.38029,-0.04836,9.380414659,9.48,15.75,18.38295134
05/05/2020 05:30,19.33781,15.70567,24.91222523,9.37781,-0.04433,9.377914776,9.96,15.75,18.63502348
05/05/2020 06:00,18.81471,15.70443,24.50759952,9.37471,-0.04557,9.374820756,9.44,15.75,18.36235551
05/05/2020 06:30,17.49377,14.89954,22.97886596,9.41377,-0.02046,9.413792234,8.08,14.92,16.96740404
05/05/2020 07:00,15.48888,13.11815,20.29756791,9.43888,-0.04185,9.438972777,6.05,13.16,14.48406366
05/05/2020 07:30,16.37398,13.11226,20.97709664,9.50398,-0.04774,9.504099902,6.87,13.16,14.84528545
05/05/2020 08:00,17.30931,13.11133,21.71449256,9.57931,-0.04867,9.579433639,7.73,13.16,15.26232289
05/05/2020 08:30,18.1209,13.65195,22.68794296,9.7309,-0.04805,9.731018632,8.39,13.7,16.06493386
05/05/2020 09:00,18.76108,13.38474,23.04624455,9.63108,-0.04526,9.631186346,9.13,13.43,16.23951354
05/05/2020 09:30,19.41915,13.59381,23.7043257,9.59915,-0.04619,9.59926113,9.82,13.64,16.80720084
05/05/2020 10:00,20.40215,13.59691,24.51782385,9.69215,-0.04309,9.692245786,10.71,13.64,17.34225187
05/05/2020 10:30,20.65276,13.99598,24.94842584,9.73276,-0.04402,9.732859548,10.92,14.04,17.78673663
05/05/2020 11:00,23.15858,15.91567,28.10032703,9.70858,-0.04433,9.708681206,13.45,15.96,20.8716099
05/05/2020 11:30,24.5139,16.98629,29.82390553,9.8239,-0.04371,9.82399724,14.69,17.03,22.49037572
05/05/2020 12:00,23.52357,12.64606,26.70732445,10.21357,-0.05394,10.21371243,13.31,12.7,18.39690463
05/05/2020 12:30,25.02993,16.76854,30.12775016,10.19993,-0.05146,10.20005981,14.83,16.82,22.42412317
05/05/2020 13:00,25.32574,17.60296,30.84245949,10.21574,-0.05704,10.21589924,15.11,17.66,23.24193839
05/05/2020 13:30,25.14942,17.59304,30.69215507,10.37942,-0.06696,10.37963598,14.77,17.66,23.02234784
05/05/2020 14:00,24.48528,15.33087,28.88883022,10.50528,-0.06913,10.50550745,13.98,15.4,20.79904806
05/05/2020 14:30,22.78418,14.75219,27.14306482,10.56418,-0.07781,10.56446655,12.22,14.83,19.2160688
05/05/2020 15:00,24.13359,17.26203,29.6716674,10.13359,-0.05797,10.13375581,14,17.32,22.27066232
05/05/2020 15:30,24.01301,17.25645,29.57041961,10.28301,-0.06355,10.28320637,13.73,17.32,22.10192978
05/05/2020 16:00,23.46438,15.83893,28.30987164,10.38438,-0.06107,10.38455957,13.08,15.9,20.5887445
05/05/2020 16:30,24.1933,16.58815,29.33398175,10.0533,-0.04185,10.05338711,14.14,16.63,21.82879978
05/05/2020 17:00,24.04543,16.98908,29.44166339,9.90543,-0.04092,9.905514521,14.14,17.03,22.13505139
05/05/2020 17:30,25.46133,17.25753,30.75876569,9.87133,-0.04247,9.87142136,15.59,17.3,23.28815364
05/05/2020 18:00,25.59805,16.39939,30.40066046,9.65805,-0.04061,9.658135378,15.94,16.44,22.89884713
05/05/2020 18:30,25.98567,14.66567,29.83851407,9.56567,-0.04433,9.565772718,16.42,14.71,22.04541903
05/05/2020 19:00,25.91809,16.77319,30.87211188,9.49809,-0.04681,9.498205348,16.42,16.82,23.50593117
05/05/2020 19:30,24.95174,16.77505,30.06645359,9.47174,-0.04495,9.471846659,15.48,16.82,22.85919509
05/05/2020 20:00,25.56873,17.32202,30.88385226,9.41873,-0.01798,9.418747162,16.15,17.34,23.69595113
05/05/2020 20:30,24.93238,17.01962,30.18759741,9.39238,-0.03038,9.392429132,15.54,17.05,23.06933246
05/05/2020 21:00,24.72525,16.99885,30.00498107,9.38525,-0.05115,9.385389384,15.34,17.05,22.93508448
05/05/2020 21:30,24.17417,16.57947,29.31329597,9.36417,-0.05053,9.364306331,14.81,16.63,22.2686551
05/05/2020 22:00,23.78424,15.6773,28.48627402,9.39424,-0.0527,9.394387818,14.39,15.73,21.31912287
05/05/2020 22:30,23.15928,16.05978,28.18277459,9.38928,-0.05022,9.389414304,13.77,16.11,21.19304131
05/05/2020 23:00,22.35091,16.06412,27.524882,9.38091,-0.04588,9.381022194,12.97,16.11,20.68219041
05/05/2020 23:30,21.47215,15.7935,26.65497829,9.38215,-0.0465,9.382265231,12.09,15.84,19.92670821
06/05/2020 00:00,20.43463,15.7904,25.82461685,9.38463,-0.0496,9.384761073,11.05,15.84,19.31341762
06/05/2020 00:30,19.73998,15.47071,25.08006536,9.37998,-0.04929,9.380109504,10.36,15.52,18.6601179
06/05/2020 01:00,19.73502,15.46699,25.07386676,9.37502,-0.05301,9.375169868,10.36,15.52,18.6601179
06/05/2020 01:30,19.74742,15.4673,25.08381881,9.38742,-0.0527,9.387567925,10.36,15.52,18.6601179
06/05/2020 02:00,19.74308,15.18381,24.9065713,9.38308,-0.04619,9.383193689,10.36,15.23,18.41962269
06/05/2020 02:30,19.99835,16.02257,25.62531467,9.38835,-0.04743,9.388469808,10.61,16.07,19.25660926
06/05/2020 03:00,19.68091,16.30792,25.55946934,9.38091,-0.05208,9.381054565,10.3,16.36,19.33234595
06/05/2020 03:30,19.30029,16.05637,25.10593977,9.38029,-0.05363,9.380443308,9.92,16.11,18.91926267
06/05/2020 04:00,19.30184,16.05544,25.10653662,9.38184,-0.05456,9.381998645,9.92,16.11,18.91926267
06/05/2020 04:30,19.30556,16.05265,25.10761277,9.38556,-0.05735,9.385735216,9.92,16.11,18.91926267
06/05/2020 05:00,19.04145,15.58164,24.60415256,9.39145,-0.04836,9.391574511,9.65,15.63,18.36897929
06/05/2020 05:30,19.03959,15.58505,24.60487291,9.38959,-0.04495,9.389697592,9.65,15.63,18.36897929
06/05/2020 06:00,14.16215,11.7335,18.39134348,9.38215,-0.0465,9.382265231,4.78,11.78,12.71285963
06/05/2020 06:30,13.91168,11.27892,17.90946333,9.40168,-0.02108,9.401703632,4.51,11.3,12.1667621
06/05/2020 07:00,14.58516,13.39714,19.80429884,9.43516,-0.03286,9.435217221,5.15,13.43,14.38358092
06/05/2020 07:30,15.43692,11.81939,19.44213155,9.52692,-0.04061,9.527006553,5.91,11.86,13.25095091
06/05/2020 08:00,16.31278,12.24218,20.39553291,9.65278,-0.03782,9.65285409,6.66,12.28,13.96975304
06/05/2020 08:30,17.16103,12.24404,21.08121121,9.83103,-0.03596,9.831095767,7.33,12.28,14.30130414
06/05/2020 09:00,17.7813,12.23939,21.5865073,9.9913,-0.04061,9.99138253,7.79,12.28,14.5424379
06/05/2020 09:30,17.93754,12.46071,21.84089364,10.14754,-0.04929,10.14765971,7.79,12.51,14.73717069
06/05/2020 10:00,18.07394,12.45761,21.95129504,10.28394,-0.05239,10.28407345,7.79,12.51,14.73717069
06/05/2020 10:30,18.18802,12.45203,22.04216692,10.39802,-0.05797,10.39818159,7.79,12.51,14.73717069
06/05/2020 11:00,18.27978,12.44428,22.11358093,10.48978,-0.06572,10.48998587,7.79,12.51,14.73717069
06/05/2020 11:30,17.97279,12.43777,21.85679077,10.54279,-0.07223,10.54303743,7.43,12.51,14.55008591
06/05/2020 12:00,18.04068,12.43808,21.91282659,10.61068,-0.07192,10.61092374,7.43,12.51,14.55008591
06/05/2020 12:30,18.42424,12.43715,22.22915472,10.63424,-0.07285,10.63448953,7.79,12.51,14.73717069
06/05/2020 13:00,18.43075,12.43467,22.2331636,10.64075,-0.07533,10.64101664,7.79,12.51,14.73717069
06/05/2020 13:30,17.88075,12.43126,21.77745269,10.64075,-0.07874,10.64104133,7.24,12.51,14.45398561
06/05/2020 14:00,17.86153,12.43374,21.76309133,10.62153,-0.07626,10.62180376,7.24,12.51,14.45398561
06/05/2020 14:30,17.55123,12.43591,21.5104052,10.58123,-0.07409,10.58148939,6.97,12.51,14.32064943
06/05/2020 15:00,17.15969,12.43808,21.19341395,10.53969,-0.07192,10.53993538,6.62,12.51,14.15360378
06/05/2020 15:30,17.02453,12.43932,21.08485959,10.40453,-0.07068,10.40477007,6.62,12.51,14.15360378
06/05/2020 16:00,17.26444,12.96994,21.59352292,10.14444,-0.07006,10.14468192,7.12,13.04,14.85718681
06/05/2020 16:30,17.50646,12.97428,21.7900914,7.33646,-0.06572,7.336754354,10.17,13.04,16.53694349
06/05/2020 17:00,17.9115,12.62203,21.91203947,9.8115,-0.05797,9.811671253,8.1,12.68,15.04634175
06/05/2020 17:30,18.63376,12.62947,22.51045367,10.07376,-0.05053,10.07388673,8.56,12.68,15.29888885
06/05/2020 18:00,19.06566,12.34877,22.71544655,9.91566,-0.04123,9.915745718,9.15,12.39,15.40242189
06/05/2020 18:30,19.46446,12.35187,23.05285005,9.75446,-0.03813,9.754534524,9.71,12.39,15.74154376
06/05/2020 19:00,19.32434,12.34877,22.9329945,9.61434,-0.04123,9.614428405,9.71,12.39,15.74154376
06/05/2020 19:30,19.19941,12.35187,22.82949927,9.48941,-0.03813,9.489486606,9.71,12.39,15.74154376
06/05/2020 20:00,19.13555,12.14636,22.66502449,9.42555,-0.01364,9.425559869,9.71,12.16,15.56115998
06/05/2020 20:30,18.63075,12.13706,22.2354013,9.40075,-0.02294,9.400777989,9.23,12.16,15.26625363
06/05/2020 21:00,18.61587,12.11443,22.21058374,9.38587,-0.04557,9.385980624,9.23,12.16,15.26625363
06/05/2020 21:30,18.61122,12.10885,22.2036429,9.38122,-0.05115,9.381359444,9.23,12.16,15.26625363
06/05/2020 22:00,18.07401,12.31575,21.87115762,9.38401,-0.05425,9.384166811,8.69,12.37,15.11730796
06/05/2020 22:30,17.42897,11.85916,21.08100261,9.38897,-0.05084,9.389107645,8.04,11.91,14.36974948
06/05/2020 23:00,16.51967,11.85854,20.33530103,9.37967,-0.05146,9.379811162,7.14,11.91,13.88624139
06/05/2020 23:30,15.89525,12.20451,20.04018555,9.38525,-0.05549,9.38541404,6.51,12.26,13.88119952
07/05/2020 00:00,15.24308,11.85482,19.31031447,9.38308,-0.05518,9.38324225,5.86,11.91,13.27357149
07/05/2020 00:30,14.58556,11.85265,18.79425105,9.38556,-0.05735,9.385735216,5.2,11.91,12.99569544
07/05/2020 01:00,14.24153,11.37265,18.22521179,9.38153,-0.05735,9.381705291,4.86,11.43,12.42032608
07/05/2020 01:30,13.86711,7.10482,15.58124536,9.38711,-0.05518,9.38727218,4.48,7.16,8.446064172
07/05/2020 02:00,13.86184,7.10544,15.57683812,9.38184,-0.05456,9.381998645,4.48,7.16,8.446064172
07/05/2020 02:30,13.86494,7.10451,15.57917275,9.38494,-0.05549,9.385104045,4.48,7.16,8.446064172
07/05/2020 03:00,13.86246,11.0404,17.72168811,9.38246,-0.0496,9.382591103,4.48,11.09,11.9607065
07/05/2020 03:30,13.6606,11.03916,17.56345769,9.3806,-0.05084,9.380737768,4.28,11.09,11.88724106
07/05/2020 04:00,13.2206,11.03854,17.22305518,9.3806,-0.05146,9.380741148,3.84,11.09,11.73600017
07/05/2020 04:30,13.22711,11.03606,17.22646392,9.38711,-0.05394,9.387264973,3.84,11.09,11.73600017
07/05/2020 05:00,13.22525,11.03575,17.22483717,9.38525,-0.05425,9.385406791,3.84,11.09,11.73600017
07/05/2020 05:30,13.22401,11.03761,17.22507692,9.38401,-0.05239,9.384156243,3.84,11.09,11.73600017
07/05/2020 06:00,13.22277,11.04164,17.22670776,9.38277,-0.04836,9.382894626,3.84,11.09,11.73600017
07/05/2020 06:30,13.84292,11.06489,17.72168798,9.40292,-0.02511,9.402953527,4.44,11.09,11.94578168
07/05/2020 07:00,14.2598,11.04505,18.03704592,9.4798,-0.04495,9.479906568,4.78,11.09,12.0762784
07/05/2020 07:30,14.99977,11.04753,18.62903699,9.59977,-0.04247,9.599863945,5.4,11.09,12.33483279
07/05/2020 08:00,15.72712,11.76156,19.63865059,9.65712,-0.03844,9.657196505,6.07,11.8,13.26969856
07/05/2020 08:30,16.42684,12.39094,20.57611398,9.84684,-0.03906,9.84691747,6.58,12.43,14.06418501
07/05/2020 09:00,16.927,11.82094,20.64601539,9.827,-0.03906,9.827077627,7.1,11.86,13.82279277
07/05/2020 09:30,17.6184,11.82187,21.21708342,9.8084,-0.03813,9.808474115,7.81,11.86,14.20055281
07/05/2020 10:00,17.72845,12.3497,21.60585637,9.91845,-0.0403,9.918531872,7.81,12.39,14.64609846
07/05/2020 10:30,17.67451,12.35156,21.56268393,9.86451,-0.03844,9.864584896,7.81,12.39,14.64609846
07/05/2020 11:00,17.85555,12.34381,21.70691851,10.04555,-0.04619,10.04565619,7.81,12.39,14.64609846
07/05/2020 11:30,18.31801,12.34815,22.09131727,9.81801,-0.04185,9.818099194,8.5,12.39,15.02538186
07/05/2020 12:00,18.10776,12.33792,21.91153217,10.19776,-0.05208,10.19789299,7.91,12.39,14.69966666
07/05/2020 12:30,18.16077,12.33296,21.95257318,10.25077,-0.05704,10.2509287,7.91,12.39,14.69966666
07/05/2020 13:00,18.39947,12.3218,22.14423743,10.48947,-0.0682,10.48969171,7.91,12.39,14.69966666
07/05/2020 13:30,18.0938,12.54622,22.01802068,10.5338,-0.07378,10.53405838,7.56,12.62,14.71115223
07/05/2020 14:00,17.75751,12.54095,21.73947075,10.57751,-0.07905,10.57780538,7.18,12.62,14.51953167
07/05/2020 14:30,17.74201,12.54126,21.72699062,10.56201,-0.07874,10.5623035,7.18,12.62,14.51953167
07/05/2020 15:00,17.36551,12.54622,21.42355185,10.51551,-0.07378,10.51576883,6.85,12.62,14.35920959
07/05/2020 15:30,17.30041,12.54932,21.37263715,10.45041,-0.07068,10.45064901,6.85,12.62,14.35920959
07/05/2020 16:00,17.17393,12.55397,21.2731294,10.32393,-0.06603,10.32414116,6.85,12.62,14.35920959
07/05/2020 16:30,17.54312,12.56017,21.57588769,10.15312,-0.05983,10.15329628,7.39,12.62,14.62451709
07/05/2020 17:00,18.12085,12.56978,22.05367484,9.93085,-0.05022,9.93097698,8.19,12.62,15.04461698
07/05/2020 17:30,18.73044,12.57598,22.56068828,9.71044,-0.04402,9.710539777,9.02,12.62,15.51208561
07/05/2020 18:00,19.26745,12.57908,23.01016912,9.57745,-0.04092,9.577537416,9.69,12.62,15.91101819
07/05/2020 18:30,19.69177,12.58032,23.36729032,9.66177,-0.03968,9.661851481,10.03,12.62,16.12033809
07/05/2020 19:00,19.57583,12.5797,23.26933545,9.54583,-0.0403,9.545915068,10.03,12.62,16.12033809
07/05/2020 19:30,19.13817,12.57722,22.90100465,9.48817,-0.04278,9.488266442,9.65,12.62,15.8866894
07/05/2020 20:00,18.61632,12.58683,22.47210849,9.44632,-0.03317,9.446378237,9.17,12.62,15.59978525
07/05/2020 20:30,18.5723,12.59861,22.44226596,9.4023,-0.02139,9.402324331,9.17,12.62,15.59978525
07/05/2020 21:00,18.33347,12.57443,22.23133851,9.37347,-0.04557,9.373580771,8.96,12.62,15.47727366
07/05/2020 21:30,18.34339,12.18947,22.02414892,9.38339,-0.05053,9.383526052,8.96,12.24,15.16902106
