Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/05/2020 22:00,17.84091,11.84071,21.41262438,9.38091,-0.04929,9.381039491,8.46,11.89,14.59259059
07/05/2020 22:30,17.2937,11.83668,20.95659927,9.3837,-0.05332,9.383851486,7.91,11.89,14.28076328
07/05/2020 23:00,16.57192,11.83699,20.36523667,9.37192,-0.05301,9.372069918,7.2,11.89,13.90007554
07/05/2020 23:30,15.69967,11.83451,19.66050012,9.37967,-0.05549,9.379834138,6.32,11.89,13.46530727
08/05/2020 00:00,14.9506,11.47606,18.84729141,9.3806,-0.05394,9.380755081,5.57,11.53,12.80491312
08/05/2020 00:30,5.09,11.11947,12.2290929,0,-0.05053,0.05053,5.09,11.17,12.27505601
08/05/2020 01:00,4.53,11.1204,12.00767239,0,-0.0496,0.0496,4.53,11.17,12.05362186
08/05/2020 01:30,4.53,11.11916,12.00652402,0,-0.05084,0.05084,4.53,11.17,12.05362186
08/05/2020 02:00,4.53,11.11761,12.00508859,0,-0.05239,0.05239,4.53,11.17,12.05362186
08/05/2020 02:30,4.53,11.1173,12.00480151,0,-0.0527,0.0527,4.53,11.17,12.05362186
08/05/2020 03:00,4.3,11.11575,11.91846878,0,-0.05425,0.05425,4.3,11.17,11.969081
08/05/2020 03:30,3.98,11.11699,11.80795777,0,-0.05301,0.05301,3.98,11.17,11.85787924
08/05/2020 04:00,3.98,11.12009,11.81087641,0,-0.04991,0.04991,3.98,11.17,11.85787924
08/05/2020 04:30,3.77,11.11668,11.73854651,0,-0.05332,0.05332,3.77,11.17,11.78905425
08/05/2020 05:00,3.77,11.11668,11.73854651,0,-0.05332,0.05332,3.77,11.17,11.78905425
08/05/2020 05:30,3.77,11.11792,11.73972083,0,-0.05208,0.05208,3.77,11.17,11.78905425
08/05/2020 06:00,3.77279,11.12133,11.74384628,0.00279,-0.04867,0.048749903,3.77,11.17,11.78905425
08/05/2020 06:30,3.7979,11.14148,11.77100765,0.0279,-0.02852,0.039897373,3.77,11.17,11.78905425
08/05/2020 07:00,3.85897,11.12815,11.77825844,0.08897,-0.04185,0.098321327,3.77,11.17,11.78905425
08/05/2020 07:30,4.6877,11.12846,12.07547735,0.2077,-0.04154,0.211813271,4.48,11.17,12.03492002
08/05/2020 08:00,5.29087,11.13404,12.32721185,0.24087,-0.03596,0.24353948,5.05,11.17,12.25852357
08/05/2020 08:30,6.11029,12.62032,14.02170178,0.39029,-0.03968,0.392301907,5.72,12.66,13.89222804
08/05/2020 09:00,6.60609,11.98784,13.68753933,0.44609,-0.04216,0.448077843,6.16,12.03,13.51541712
08/05/2020 09:30,7.33025,12.36691,14.37612702,0.55025,-0.04309,0.551934607,6.78,12.41,14.14130475
08/05/2020 10:00,7.83626,12.36722,14.64087092,0.69626,-0.04278,0.697573018,7.14,12.41,14.31739152
08/05/2020 10:30,7.96491,11.37544,13.88669963,0.82491,-0.05456,0.826712345,7.14,11.43,13.47681342
08/05/2020 11:00,8.101,9.77738,12.69737613,0.961,-0.06262,0.963038039,7.14,9.84,12.15751619
08/05/2020 11:30,8.34993,12.86769,15.33945165,0.89993,-0.06231,0.902084553,7.45,12.93,14.92271423
08/05/2020 12:00,8.42154,12.86831,15.37906818,0.97154,-0.06169,0.973496599,7.45,12.93,14.92271423
08/05/2020 12:30,9.63043,12.85932,16.06571794,1.07043,-0.07068,1.072760946,8.56,12.93,15.50672435
08/05/2020 13:00,11.66183,13.11149,17.54734877,1.05183,-0.06851,1.054058807,10.61,13.18,16.91994385
08/05/2020 13:30,13.57607,13.35482,19.04365758,0.83607,-0.05518,0.837888941,12.74,13.41,18.49691055
08/05/2020 14:00,11.91583,13.14141,17.73932528,0.86583,-0.05859,0.867810104,11.05,13.2,17.21460136
08/05/2020 14:30,8.59105,12.84707,15.45488103,0.76105,-0.06293,0.763647358,7.83,12.91,15.09890725
08/05/2020 15:00,7.94426,12.2104,14.56726244,0.63426,-0.0496,0.636196438,7.31,12.26,14.27388174
08/05/2020 15:30,7.47637,9.0911,11.77048035,0.87637,-0.0589,0.878347077,6.6,9.15,11.28195462
08/05/2020 16:00,7.61711,12.05521,14.26002991,1.01711,-0.06479,1.019171475,6.6,12.12,13.80052173
08/05/2020 16:30,7.65215,12.0704,14.29160438,0.70215,-0.0496,0.703899696,6.95,12.12,13.97128842
08/05/2020 17:00,8.10638,12.07939,14.54733857,0.52638,-0.04061,0.527944198,7.58,12.12,14.29513204
08/05/2020 17:30,8.25208,12.07567,14.62595741,0.67208,-0.04433,0.673540404,7.58,12.12,14.29513204
08/05/2020 18:00,8.90811,12.08342,15.01211053,0.42811,-0.03658,0.429669953,8.48,12.12,14.79205192
08/05/2020 18:30,9.26629,12.66249,15.69085031,0.26629,-0.03751,0.26891888,9,12.7,15.56566735
08/05/2020 19:00,9.22196,12.65629,15.6597006,0.22196,-0.04371,0.226222912,9,12.7,15.56566735
08/05/2020 19:30,9.14849,12.65753,15.61755214,0.14849,-0.04247,0.154444103,9,12.7,15.56566735
08/05/2020 20:00,8.75278,12.68047,15.40796798,0.04278,-0.01953,0.047027112,8.71,12.7,15.39980844
08/05/2020 20:30,8.72364,12.67272,15.38504882,0.01364,-0.02728,0.030499967,8.71,12.7,15.39980844
08/05/2020 21:00,8.71062,12.65164,15.36030258,0.00062,-0.04836,0.048363974,8.71,12.7,15.39980844
08/05/2020 21:30,8.71,12.64699,15.35612113,0,-0.05301,0.05301,8.71,12.7,15.39980844
08/05/2020 22:00,8.5,12.64699,15.23799055,0,-0.05301,0.05301,8.5,12.7,15.28201557
08/05/2020 22:30,8,12.64513,14.96326544,0,-0.05487,0.05487,8,12.7,15.00966355
08/05/2020 23:00,7.29,9.82451,12.23376871,0,-0.05549,0.05549,7.29,9.88,12.2783753
08/05/2020 23:30,6.6,11.72916,13.45857326,0,-0.05084,0.05084,6.6,11.78,13.50290339
09/05/2020 00:00,5.95,11.73164,13.15423419,0,-0.04836,0.04836,5.95,11.78,13.19738232
09/05/2020 00:30,14.75626,11.2735,18.56984145,9.37626,-0.0465,9.376375304,5.38,11.32,12.5334273
09/05/2020 01:00,14.51153,11.27102,18.37444951,9.38153,-0.04898,9.381657859,5.13,11.32,12.42816559
09/05/2020 01:30,14.51122,11.6104,18.5843185,9.38122,-0.0496,9.381351121,5.13,11.66,12.73862237
09/05/2020 02:00,14.50564,11.60885,18.57899325,9.37564,-0.05115,9.375779527,5.13,11.66,12.73862237
09/05/2020 02:30,14.50905,11.60575,18.57971918,9.37905,-0.05425,9.379206894,5.13,11.66,12.73862237
09/05/2020 03:00,13.89494,11.60606,18.10441897,9.38494,-0.05394,9.385095009,4.51,11.66,12.50182787
09/05/2020 03:30,13.88347,11.60513,18.09502091,9.37347,-0.05487,9.373630596,4.51,11.66,12.50182787
09/05/2020 04:00,13.46874,11.60637,17.77961703,9.37874,-0.05363,9.378893334,4.09,11.66,12.35652459
09/05/2020 04:30,13.20184,11.60296,17.57604222,9.38184,-0.05704,9.382013395,3.82,11.66,12.26980032
09/05/2020 05:00,13.20091,11.80358,17.70843092,9.38091,-0.05642,9.381079663,3.82,11.86,12.46001605
09/05/2020 05:30,14.36409,12.8404,19.26662798,9.37409,-0.0496,9.37422122,4.99,12.89,13.82216336
09/05/2020 06:00,14.99556,13.4966,20.17486137,9.38556,-0.0434,9.385660343,5.61,13.54,14.656183
09/05/2020 06:30,15.66447,13.79047,20.86989897,9.40447,-0.01953,9.404490279,6.26,13.81,15.16257564
09/05/2020 07:00,16.98989,14.6066,22.40556015,9.42989,-0.0434,9.429989871,7.56,14.65,16.48563314
09/05/2020 07:30,18.50785,14.60474,23.57623681,9.52785,-0.04526,9.527957498,8.98,14.65,17.18321565
09/05/2020 08:00,18.39456,14.6097,23.49049109,9.66456,-0.0403,9.664644023,8.73,14.65,17.05389692
09/05/2020 08:30,20.84972,15.3997,25.9202929,9.79972,-0.0403,9.799802864,11.05,15.44,18.98673484
09/05/2020 09:00,21.63503,16.77505,27.37657439,9.95503,-0.04495,9.955131481,11.68,16.82,20.47766588
09/05/2020 09:30,22.18741,16.77412,27.81460523,10.04741,-0.04588,10.04751475,12.14,16.82,20.7434809
09/05/2020 10:00,18.33558,13.47071,22.75200039,10.23558,-0.04929,10.23569868,8.1,13.52,15.76072333
09/05/2020 10:30,19.05951,14.21234,23.77510315,10.32951,-0.05766,10.32967093,8.73,14.27,16.72859229
09/05/2020 11:00,22.75794,16.75552,28.26077288,10.40794,-0.06448,10.40813973,12.35,16.82,20.86707694
09/05/2020 11:30,23.43529,17.42211,29.20175909,10.46529,-0.06789,10.4655102,12.97,17.49,21.77431974
09/05/2020 12:00,23.9728,17.73025,29.81705728,10.5028,-0.06975,10.50303161,13.47,17.8,22.32220643
09/05/2020 12:30,23.93436,17.72994,29.78597591,10.46436,-0.07006,10.46459453,13.47,17.8,22.32220643
09/05/2020 13:00,23.28031,15.40281,27.91450142,10.54031,-0.07719,10.54059264,12.74,15.48,20.04839146
09/05/2020 13:30,18.84689,11.60064,22.13097628,10.57689,-0.07936,10.57718772,8.27,11.68,14.31136961
09/05/2020 14:00,19.20612,13.88529,23.69971147,10.55612,-0.07471,10.55638437,8.65,13.96,16.42267031
09/05/2020 14:30,21.11915,15.58382,26.24640818,10.52915,-0.08618,10.52950268,10.59,15.67,18.91287921
09/05/2020 15:00,19.63839,14.84281,24.61656699,10.46839,-0.07719,10.46867458,9.17,14.92,17.51271824
09/05/2020 15:30,21.9065,16.44769,27.39381771,10.2765,-0.06231,10.2766889,11.63,16.51,20.19497462
09/05/2020 16:00,22.00074,16.44459,27.46738249,10.37074,-0.06541,10.37094627,11.63,16.51,20.19497462
09/05/2020 16:30,18.60134,13.35761,22.90055883,10.14134,-0.05239,10.14147532,8.46,13.41,15.85558892
09/05/2020 17:00,18.57003,13.06885,22.70772676,10.11003,-0.05115,10.11015939,8.46,13.12,15.6110858
09/05/2020 17:30,19.18099,12.80722,23.06372176,9.99099,-0.04278,9.991081589,9.19,12.85,15.79805684
09/05/2020 18:00,21.09879,14.55753,25.63358381,9.79879,-0.04247,9.798882036,11.3,14.6,18.46212339
09/05/2020 18:30,24.50659,17.21815,29.95058669,9.60659,-0.04185,9.606681157,14.9,17.26,22.80170169
09/05/2020 19:00,25.61723,18.07753,31.35346175,9.52723,-0.04247,9.52732466,16.09,18.12,24.23267422
09/05/2020 19:30,24.17554,17.08598,29.60384176,9.46554,-0.04402,9.465642358,14.71,17.13,22.57921611
09/05/2020 20:00,24.44477,17.53342,30.08267936,9.44477,-0.03658,9.444840838,15,17.57,23.10205402
09/05/2020 20:30,22.12075,15.96295,27.27899106,9.40075,-0.01705,9.400765462,12.72,15.98,20.42446572
09/05/2020 21:00,19.77719,14.01877,24.24176472,9.37719,-0.04123,9.37728064,10.4,14.06,17.48838472
09/05/2020 21:30,22.99719,15.46792,27.71510954,9.37719,-0.05208,9.377334623,13.62,15.52,20.648845
09/05/2020 22:00,22.07564,15.95009,27.23489035,9.37564,-0.04991,9.375772844,12.7,16,20.4276773
09/05/2020 22:30,18.98874,12.79172,22.89542197,9.37874,-0.05828,9.378921076,9.61,12.85,16.04601508
09/05/2020 23:00,17.89626,12.79916,22.00215032,9.37626,-0.05084,9.376397831,8.52,12.85,15.41794085
09/05/2020 23:30,16.95812,12.79978,21.24646328,9.37812,-0.05022,9.378254464,7.58,12.85,14.91907839
10/05/2020 00:00,16.32595,12.7973,20.74385525,9.37595,-0.0527,9.376098106,6.95,12.85,14.60907252
10/05/2020 00:30,15.82533,12.4404,20.12969502,9.37533,-0.0496,9.375461203,6.45,12.49,14.05711919
10/05/2020 01:00,16.49688,13.15257,21.09827356,9.37688,-0.04743,9.376999954,7.12,13.2,14.99781317
10/05/2020 01:30,16.80533,13.1504,21.33898162,9.37533,-0.0496,9.375461203,7.43,13.2,15.14743873
10/05/2020 02:00,16.53874,13.40133,21.28674627,9.37874,-0.04867,9.378866283,7.16,13.45,15.23706337
10/05/2020 02:30,15.19874,12.56978,19.72310997,9.37874,-0.05022,9.378874455,5.82,12.62,13.89736666
10/05/2020 03:00,15.20153,12.56916,19.72486495,9.38153,-0.05084,9.381667754,5.82,12.62,13.89736666
10/05/2020 03:30,15.19192,12.89978,19.92984589,9.37192,-0.05022,9.372054552,5.82,12.95,14.19770756
10/05/2020 04:00,19.64525,16.52195,25.66925553,9.38525,-0.04805,9.385373001,10.26,16.57,19.48929193
10/05/2020 04:30,18.96905,16.1604,24.91953824,9.37905,-0.0496,9.379181151,9.59,16.21,18.83433567
10/05/2020 05:00,19.4275,16.58226,25.54210451,9.3775,-0.04774,9.377621519,10.05,16.63,19.43088778
10/05/2020 05:30,16.01936,14.01164,21.28252688,9.37936,-0.04836,9.379484671,6.64,14.06,15.54905785
10/05/2020 06:00,17.27029,15.08164,22.92855821,9.38029,-0.04836,9.380414659,7.89,15.13,17.06367487
10/05/2020 06:30,19.23067,18.11055,26.41610664,9.41067,-0.02945,9.410716081,9.82,18.14,20.62745743
10/05/2020 07:00,19.49647,18.57567,26.92894091,9.46647,-0.04433,9.466573795,10.03,18.62,21.14959338
10/05/2020 07:30,19.54855,17.99342,26.56894748,9.51855,-0.03658,9.518620289,10.03,18.03,20.63205758
10/05/2020 08:00,20.79171,20.23249,29.01118502,9.59171,-0.03751,9.591783344,11.2,20.27,23.15843043
10/05/2020 08:30,20.20587,16.7766,26.26273958,9.69587,-0.0434,9.695967132,10.51,16.82,19.83362045
10/05/2020 09:00,21.79114,16.7735,27.49916516,9.70114,-0.0465,9.701251442,12.09,16.82,20.71425837
10/05/2020 09:30,22.88951,18.07598,29.16625998,9.70951,-0.04402,9.709609786,13.18,18.12,22.40640087
10/05/2020 10:00,23.59161,17.47032,29.35602397,9.68161,-0.03968,9.681691314,13.91,17.51,22.3626519
10/05/2020 10:30,23.56712,16.78218,28.93182868,9.65712,-0.03782,9.657194057,13.91,16.82,21.82660074
10/05/2020 11:00,23.81388,20.64877,31.51940011,9.90388,-0.04123,9.90396582,13.91,20.69,24.9311893
10/05/2020 11:30,23.71716,17.31536,29.36537707,9.80716,-0.04464,9.807261595,13.91,17.36,22.24539728
10/05/2020 12:00,20.58595,12.82846,24.25594202,9.68595,-0.04154,9.686039076,10.9,12.87,16.86555365
10/05/2020 12:30,21.39808,14.47629,25.83487565,9.53808,-0.04371,9.538180154,11.86,14.52,18.74806657
10/05/2020 13:00,23.45397,15.85722,28.31148415,9.54397,-0.04278,9.544065878,13.91,15.9,21.12576863
10/05/2020 13:30,23.74535,15.85846,28.55402599,9.60535,-0.04154,9.605439823,14.14,15.9,21.27791343
10/05/2020 14:00,23.08819,15.85598,28.00850976,9.71819,-0.04402,9.718289697,13.37,15.9,20.77418831
10/05/2020 14:30,21.16141,12.0004,24.32724549,9.55141,-0.0496,9.551538784,11.61,12.05,16.73303917
10/05/2020 15:00,21.11057,11.00257,23.80572856,9.50057,-0.04743,9.500688392,11.61,11.05,16.02793187
10/05/2020 15:30,22.79321,12.13288,25.8212548,9.48321,-0.04712,9.483327064,13.31,12.18,18.04185412
10/05/2020 16:00,24.75166,14.49381,28.68301241,9.48166,-0.04619,9.481772507,15.27,14.54,21.08517252
10/05/2020 16:30,23.10042,13.78319,26.89992065,9.48042,-0.04681,9.480535563,13.62,13.83,19.41064914
10/05/2020 17:00,21.92716,14.1866,26.11627778,9.49716,-0.0434,9.497259164,12.43,14.23,18.89438541
10/05/2020 17:30,24.66699,16.41722,29.63082024,9.55699,-0.04278,9.557085748,15.11,16.46,22.34376199
10/05/2020 18:00,26.6408,17.15691,31.68740736,9.5108,-0.04309,9.510897612,17.13,17.2,24.27502626
10/05/2020 18:30,26.20575,17.15412,31.321002,9.55575,-0.04588,9.555860141,16.65,17.2,23.93872386
10/05/2020 19:00,26.24357,16.33474,30.91195072,9.59357,-0.04526,9.593676762,16.65,16.38,23.35651729
10/05/2020 19:30,25.61337,14.75807,29.56087537,9.46337,-0.03193,9.463423867,16.15,14.79,21.89900911
10/05/2020 20:00,24.66718,17.00349,29.9597804,9.41718,-0.00651,9.41718225,15.25,17.01,22.84518768
10/05/2020 20:30,25.55571,17.78636,31.13597462,9.40571,-0.01364,9.40571989,16.15,17.8,24.03461046
10/05/2020 21:00,25.52874,18.10001,31.29419959,9.37874,-0.03999,9.378825256,16.15,18.14,24.28748855
10/05/2020 21:30,24.78401,17.13102,30.1283753,9.38401,-0.04898,9.384137825,15.4,17.18,23.07189632
10/05/2020 22:00,25.31936,18.10916,31.12895223,9.37936,-0.05084,9.379497786,15.94,18.16,24.16338552
10/05/2020 22:30,24.52626,17.32513,30.02827932,9.37626,-0.05487,9.376420549,15.15,17.38,23.05616837
10/05/2020 23:00,24.07401,17.33071,29.66330168,9.38401,-0.04929,9.384139448,14.69,17.38,22.75654851
10/05/2020 23:30,22.77339,16.8304,28.31765626,9.38339,-0.0496,9.38352109,13.39,16.88,21.54591609
11/05/2020 00:00,22.48618,17.26978,28.35266464,9.38618,-0.05022,9.386314348,13.1,17.32,21.7161783
11/05/2020 00:30,17.35998,13.49195,21.98639626,9.37998,-0.04805,9.38010307,7.98,13.54,15.71661541
11/05/2020 01:00,21.10184,16.69412,26.90690049,9.38184,-0.04588,9.381952183,11.72,16.74,20.43492109
11/05/2020 01:30,21.39184,16.9035,27.26424638,9.38184,-0.0465,9.381955235,12.01,16.95,20.77360344
11/05/2020 02:00,21.93339,17.40195,27.99824031,9.38339,-0.04805,9.383513025,12.55,17.45,21.49430157
11/05/2020 02:30,20.95618,16.58164,26.72287906,9.38618,-0.04836,9.386304581,11.57,16.63,20.25886966
11/05/2020 03:00,21.39215,17.45854,27.61203905,9.38215,-0.05146,9.382291125,12.01,17.51,21.2329979
11/05/2020 03:30,20.03432,16.55761,25.9909297,9.38432,-0.05239,9.384466238,10.65,16.61,19.73105674
11/05/2020 04:00,21.05905,17.4404,27.34321011,9.37905,-0.0496,9.379181151,11.68,17.49,21.03146452
11/05/2020 04:30,20.7899,17.15071,26.95119284,9.3899,-0.04929,9.390029367,11.4,17.2,20.63492186
11/05/2020 05:00,20.78649,17.14978,26.94797062,9.38649,-0.05022,9.386624344,11.4,17.2,20.63492186
11/05/2020 05:30,20.78494,17.14792,26.94559131,9.38494,-0.05208,9.385084503,11.4,17.2,20.63492186
11/05/2020 06:00,20.78804,17.1566,26.95350683,9.38804,-0.0434,9.388140316,11.4,17.2,20.63492186
11/05/2020 06:30,21.16695,16.44078,26.80184731,9.40695,-0.01922,9.406969635,11.76,16.46,20.22941423
11/05/2020 07:00,21.81756,14.94683,26.44642984,9.44756,-0.03317,9.447618229,12.37,14.98,19.42723089
11/05/2020 07:30,21.37358,19.29156,28.79225954,9.55358,-0.03844,9.553657334,11.82,19.33,22.65747779
11/05/2020 08:00,22.61207,17.47125,28.57534403,9.70207,-0.03875,9.702147383,12.91,17.51,21.75472822
11/05/2020 08:30,24.67218,18.54032,30.86194958,9.88218,-0.03968,9.882259663,14.79,18.58,23.74785253
11/05/2020 09:00,25.07046,18.53536,31.17831835,9.94046,-0.04464,9.940560233,15.13,18.58,23.96107886
11/05/2020 09:30,25.32435,18.53102,31.38027095,10.19435,-0.04898,10.19446766,15.13,18.58,23.96107886
11/05/2020 10:00,25.38759,17.78916,30.99974096,10.25759,-0.05084,10.25771599,15.13,17.84,23.39193237
11/05/2020 10:30,25.91177,16.75257,30.85560607,9.97177,-0.04743,9.971882798,15.94,16.8,23.15866145
11/05/2020 11:00,25.47518,17.72482,31.03472313,9.97518,-0.05518,9.975332619,15.5,17.78,23.58767475
11/05/2020 11:30,25.83633,17.21056,31.04382907,10.33633,-0.06944,10.33656325,15.5,17.28,23.21310837
11/05/2020 12:00,21.172,14.98886,25.94069213,10.602,-0.09114,10.60239173,10.57,15.08,18.41551791
11/05/2020 12:30,21.02899,15.00674,25.83448598,10.45599,-0.07626,10.45626809,10.573,15.083,18.41969647
11/05/2020 13:00,20.37582,12.49227,23.9004362,10.51582,-0.08773,10.51618594,9.86,12.58,15.98361661
11/05/2020 13:30,20.28809,9.71847,22.49567192,10.42809,-0.08153,10.42840871,9.86,9.8,13.90178406
11/05/2020 14:00,20.24004,11.81188,23.43458402,10.38004,-0.07812,10.38033396,9.86,11.89,15.44641382
11/05/2020 14:30,23.62329,15.55467,28.28440541,10.40329,-0.07533,10.40356273,13.22,15.63,20.47108449
11/05/2020 15:00,25.17094,17.30901,30.54796307,10.19094,-0.07099,10.19118725,14.98,17.38,22.94482077
11/05/2020 15:30,25.32346,18.33405,31.26363728,10.34346,-0.07595,10.34373884,14.98,18.41,23.73454234
11/05/2020 16:00,23.45505,17.38335,29.19452393,10.18505,-0.06665,10.18526807,13.27,17.45,21.92248617
11/05/2020 16:30,24.23157,16.7104,29.43478304,9.84157,-0.0496,9.841694987,14.39,16.76,22.09003622
11/05/2020 17:00,26.00072,18.31544,31.80397433,10.14072,-0.05456,10.14086677,15.86,18.37,24.26925009
11/05/2020 17:30,26.33644,17.94505,31.86899577,9.89644,-0.04495,9.896542082,16.44,17.99,24.37034468
11/05/2020 18:00,26.74606,18.36536,32.44438585,9.86606,-0.04464,9.866160989,16.88,18.41,24.97723964
11/05/2020 18:30,27.06083,18.36815,32.70592385,9.70083,-0.04185,9.700920271,17.36,18.41,25.30410441
11/05/2020 19:00,26.25644,17.44598,31.5240045,9.58644,-0.04402,9.586541067,16.67,17.49,24.16172593
11/05/2020 19:30,26.38181,17.46551,31.63927841,9.50181,-0.02449,9.50184156,16.88,17.49,24.30708744
11/05/2020 20:00,25.0233,16.93574,30.21563887,9.4333,-0.01426,9.433310778,15.59,16.95,23.02934215
11/05/2020 20:30,24.71881,16.93264,29.96220728,9.40881,-0.01736,9.408826015,15.31,16.95,22.84072241
11/05/2020 21:00,25.57773,17.57125,31.0317434,9.38773,-0.03875,9.387809974,16.19,17.61,23.92129177
11/05/2020 21:30,23.9468,16.34978,28.99594,9.3868,-0.05022,9.386934339,14.56,16.4,21.93065435
11/05/2020 22:00,19.47742,12.79885,23.30623202,9.38742,-0.05115,9.387559352,10.09,12.85,16.33801089
11/05/2020 22:30,18.76742,12.24823,22.41060444,9.38742,-0.05177,9.38756275,9.38,12.3,15.46849702
11/05/2020 23:00,18.3837,12.7573,22.37653076,9.3837,-0.0527,9.383847984,9,12.81,15.65554534
11/05/2020 23:30,17.61804,13.25513,22.04753512,9.38804,-0.05487,9.388200347,8.23,13.31,15.64892968
12/05/2020 00:00,16.77494,12.18575,20.73381574,9.38494,-0.05425,9.385096796,7.39,12.24,14.29789145
12/05/2020 00:30,16.19742,12.43854,20.42238213,9.38742,-0.05146,9.387561046,6.81,12.49,14.22589892
12/05/2020 01:00,15.81153,12.44412,20.12114817,9.38153,-0.04588,9.381642186,6.43,12.49,14.04795359
12/05/2020 01:30,15.81804,12.44226,20.12511424,9.38804,-0.04774,9.388161383,6.43,12.49,14.04795359
12/05/2020 02:00,15.81463,12.44381,20.12339259,9.38463,-0.04619,9.38474367,6.43,12.49,14.04795359
12/05/2020 02:30,16.02556,12.44443,20.28995839,9.38556,-0.04557,9.385670628,6.64,12.49,14.14530664
12/05/2020 03:00,16.02649,12.78505,20.50136301,9.38649,-0.04495,9.386597628,6.64,12.83,14.44640094
12/05/2020 03:30,17.61618,14.22474,22.64228402,9.38618,-0.04526,9.386289121,8.23,14.27,16.47318427
12/05/2020 04:00,16.88184,13.95381,21.9021765,9.38184,-0.04619,9.381953704,7.5,14,15.88238017
12/05/2020 04:30,16.88463,13.49412,21.61439346,9.38463,-0.04588,9.384742149,7.5,13.54,15.47842369
12/05/2020 05:00,16.88804,13.76164,21.78505521,9.38804,-0.04836,9.388164556,7.5,13.81,15.71515511
12/05/2020 05:30,17.84773,14.7635,23.16252142,9.38773,-0.0465,9.387845163,8.46,14.81,17.05601653
12/05/2020 06:00,17.55393,14.29249,22.63660153,9.39393,-0.03751,9.394004888,8.16,14.33,16.49043662
12/05/2020 06:30,18.63974,15.61047,24.3130969,9.40974,-0.01953,9.409760267,9.23,15.63,18.1518539
12/05/2020 07:00,17.89159,12.50536,21.82872011,9.45159,-0.04464,9.451695417,8.44,12.55,15.12402394
12/05/2020 07:30,19.51916,13.26846,23.60189903,9.55916,-0.04154,9.559250257,9.96,13.31,16.62400974
12/05/2020 08:00,17.91207,13.26877,22.29131017,9.70207,-0.04123,9.702157605,8.21,13.31,15.63842064
12/05/2020 08:30,17.83071,12.89342,22.00396552,9.87071,-0.03658,9.870777781,7.96,12.93,15.18375777
12/05/2020 09:00,18.50075,13.11536,22.6779721,10.02075,-0.04464,10.02084943,8.48,13.16,15.65554215
12/05/2020 09:30,18.63622,13.11164,22.78648282,10.15622,-0.04836,10.15633514,8.48,13.16,15.65554215
12/05/2020 10:00,18.76859,13.10823,22.89291734,10.28859,-0.05177,10.28872025,8.48,13.16,15.65554215
12/05/2020 10:30,18.87989,13.138,23.00124541,10.35989,-0.062,10.36007552,8.52,13.2,15.71083702
12/05/2020 11:00,19.02249,13.1287,23.11315404,10.50249,-0.0713,10.50273202,8.52,13.2,15.71083702
12/05/2020 11:30,19.41395,13.55304,23.67670475,10.24395,-0.06696,10.24416884,9.17,13.62,16.41929657
12/05/2020 12:00,21.69568,15.34389,26.57324766,9.83568,-0.05611,9.835840045,11.86,15.4,19.43758215
12/05/2020 12:30,21.34373,14.97816,26.07489381,10.50373,-0.08184,10.50404882,10.84,15.06,18.55557059
12/05/2020 13:00,22.52574,15.77692,27.50127574,9.90574,-0.08308,9.906088392,12.62,15.86,20.26830037
12/05/2020 13:30,22.07572,15.77537,27.13300043,10.60572,-0.08463,10.60605765,11.47,15.86,19.57295328
12/05/2020 14:00,21.32393,15.29692,26.24320392,10.63393,-0.08308,10.63425454,10.69,15.38,18.73020288
12/05/2020 14:30,21.72967,15.66568,26.78790937,10.61967,-0.08432,10.62000474,11.11,15.75,19.27419518
12/05/2020 15:00,20.81488,14.52374,25.38106091,10.55488,-0.07626,10.55515549,10.26,14.6,17.84453978
12/05/2020 15:30,20.73211,13.57118,24.77896914,10.47211,-0.06882,10.47233613,10.26,13.64,17.06801687
12/05/2020 16:00,20.71103,14.55614,25.31458029,10.45103,-0.06386,10.4512251,10.26,14.62,17.86090703
12/05/2020 16:30,20.33679,14.08296,24.73691149,10.35679,-0.05704,10.35694707,9.98,14.14,17.30722393
12/05/2020 17:00,21.4308,14.43257,25.83753598,10.1308,-0.04743,10.13091103,11.3,14.48,18.36737325
12/05/2020 17:30,22.77857,13.72629,26.59462894,10.05857,-0.04371,10.05866497,12.72,13.77,18.74596757
12/05/2020 18:00,23.93967,13.98032,27.72286325,9.68967,-0.03968,9.689751246,14.25,14.02,19.99057028
12/05/2020 18:30,23.94215,11.92567,26.74786256,9.69215,-0.04433,9.692251378,14.25,11.97,18.6103036
12/05/2020 19:00,24.3473,14.24598,28.20884548,9.5573,-0.04402,9.557401375,14.79,14.29,20.56570446
12/05/2020 19:30,24.28158,16.04474,29.10375936,9.49158,-0.04526,9.491687909,14.79,16.09,21.8547981
12/05/2020 20:00,23.99454,16.27241,28.99188295,9.43454,-0.02759,9.434580341,14.56,16.3,21.85597401
12/05/2020 20:30,23.47408,16.28605,28.57040176,9.41408,-0.01395,9.414090336,14.06,16.3,21.52611437
12/05/2020 21:00,23.23711,16.26001,28.36108613,9.38711,-0.03999,9.38719518,13.85,16.3,21.38954184
12/05/2020 21:30,22.98494,16.24513,28.1462558,9.38494,-0.05487,9.3851004,13.6,16.3,21.22851855
12/05/2020 22:00,21.98525,15.05327,26.64492738,9.38525,-0.05673,9.385421453,12.6,15.11,19.67414801
12/05/2020 22:30,21.98463,15.51544,26.90822987,9.38463,-0.05456,9.384788598,12.6,15.57,20.0296006
12/05/2020 23:00,21.33122,15.74854,26.51485355,9.38122,-0.05146,9.381361139,11.95,15.8,19.81016153
12/05/2020 23:30,20.32618,15.74575,25.71151953,9.38618,-0.05425,9.386336775,10.94,15.8,19.21779384
13/05/2020 00:00,19.84587,15.74513,25.33313393,9.38587,-0.05487,9.386030384,10.46,15.8,18.94865694
13/05/2020 00:30,19.24153,15.30606,24.58682471,9.38153,-0.05394,9.381685065,9.86,15.36,18.25237519
13/05/2020 01:00,18.80711,14.9104,24.00057113,9.38711,-0.0496,9.387241038,9.42,14.96,17.6787443
13/05/2020 01:30,18.80742,14.91257,24.00216222,9.38742,-0.04743,9.387539819,9.42,14.96,17.6787443
13/05/2020 02:00,18.80432,14.91319,24.00011847,9.38432,-0.04681,9.384436746,9.42,14.96,17.6787443
13/05/2020 02:30,18.80432,15.59916,24.43227872,9.38432,-0.05084,9.384457713,9.42,15.65,18.26633242
13/05/2020 03:00,18.40525,14.0473,23.15339856,9.38525,-0.0527,9.385397959,9.02,14.1,16.73829143
13/05/2020 03:30,18.19835,15.12102,23.66062528,9.38835,-0.04898,9.388477766,8.81,15.17,17.54266228
13/05/2020 04:00,17.02246,14.21947,22.18011433,9.38246,-0.05053,9.382596066,7.64,14.27,16.18649128
13/05/2020 04:30,17.31711,14.52699,22.60344525,9.38711,-0.05301,9.387259675,7.93,14.58,16.59702684
13/05/2020 05:00,17.31494,14.75482,22.74888702,9.38494,-0.05518,9.385102218,7.93,14.81,16.79943451
13/05/2020 05:30,17.54525,14.75513,22.92486988,9.38525,-0.05487,9.385410395,8.16,14.81,16.90921938
13/05/2020 06:00,14.36207,12.27319,18.89180371,9.39207,-0.04681,9.39218665,4.97,12.32,13.28470173
13/05/2020 06:30,14.37695,11.63799,18.49701334,9.40695,-0.02201,9.406975749,4.97,11.66,12.67503452
13/05/2020 07:00,14.71655,11.62094,18.75161567,9.45655,-0.03906,9.456630668,5.26,11.66,12.79152845
13/05/2020 07:30,15.68506,11.61567,19.51780973,9.52506,-0.04433,9.525163156,6.16,11.66,13.18716042
13/05/2020 08:00,15.74396,11.28094,19.36832166,9.58396,-0.03906,9.584039595,6.16,11.32,12.88751334
13/05/2020 08:30,16.0262,12.18063,20.12974996,9.6162,-0.03937,9.616280593,6.41,12.22,13.79914852
13/05/2020 09:00,16.29528,11.96381,20.21556084,9.88528,-0.04619,9.885387913,6.41,12.01,13.61353003
13/05/2020 09:30,16.93431,11.9604,20.73214951,10.04431,-0.0496,10.04443246,6.89,12.01,13.84601748
13/05/2020 10:00,17.36148,12.23536,21.23970391,9.89148,-0.04464,9.891580729,7.47,12.28,14.37356254
13/05/2020 10:30,17.23903,9.89722,19.87810653,9.76903,-0.04278,9.769123669,7.47,9.94,12.43400579
13/05/2020 11:00,17.27375,7.84474,18.97162051,9.80375,-0.04526,9.803854473,7.47,7.89,10.86521974
13/05/2020 11:30,17.49691,11.29164,20.82409646,9.56691,-0.04836,9.567032227,7.93,11.34,13.83764792
13/05/2020 12:00,17.54465,11.7166,21.09723819,9.61465,-0.0434,9.614747952,7.93,11.76,14.1838817
13/05/2020 12:30,18.08321,12.63381,22.05936624,9.79321,-0.04619,9.793318928,8.29,12.68,15.14947194
13/05/2020 13:00,18.45516,12.89854,22.51588916,9.74516,-0.05146,9.745295868,8.71,12.95,15.60662039
13/05/2020 13:30,18.17561,13.1242,22.41868472,9.80561,-0.0558,9.805768767,8.37,13.18,15.61311308
13/05/2020 14:00,17.60108,8.4349,19.5178266,9.94108,-0.0651,9.941293154,7.66,8.5,11.4422725
13/05/2020 14:30,17.666,11.7904,21.23914048,9.796,-0.0496,9.796125569,7.87,11.84,14.21697929
13/05/2020 15:00,17.42128,11.53668,20.89487933,10.07128,-0.05332,10.07142114,7.35,11.59,13.72408831
13/05/2020 15:30,17.56725,12.46412,21.53979016,9.75725,-0.04588,9.757357867,7.81,12.51,14.74775237
13/05/2020 16:00,17.31422,12.43808,21.3187253,10.40422,-0.07192,10.40446857,6.91,12.51,14.29154295
13/05/2020 16:30,17.72617,12.45637,21.6651392,10.04617,-0.05363,10.04631315,7.68,12.51,14.67932219
13/05/2020 17:00,18.15499,11.97606,21.74924539,10.11499,-0.05394,10.11513382,8.04,12.03,14.46936419
13/05/2020 17:30,18.72238,11.98009,22.2272371,10.01238,-0.04991,10.0125044,8.71,12.03,14.85210423
13/05/2020 18:00,19.06348,11.98226,22.51645675,9.95348,-0.04774,9.953594487,9.11,12.03,15.09016236
13/05/2020 18:30,18.91871,11.9897,22.39800201,9.80871,-0.0403,9.808792788,9.11,12.03,15.09016236
13/05/2020 19:00,19.01176,11.99249,22.47814126,9.70176,-0.03751,9.701832512,9.31,12.03,15.21173889
13/05/2020 19:30,18.85955,11.99373,22.35021668,9.54955,-0.03627,9.549618878,9.31,12.03,15.21173889
13/05/2020 20:00,18.54709,11.99621,22.08854006,9.46709,-0.03379,9.467150302,9.08,12.03,15.0720702
13/05/2020 20:30,18.05881,12.01574,21.6909803,9.40881,-0.01426,9.408820806,8.65,12.03,14.816997
13/05/2020 21:00,18.03711,11.76466,21.53472921,9.38711,-0.03534,9.387176523,8.65,11.8,14.63087489
13/05/2020 21:30,17.73215,11.75443,21.2742983,9.38215,-0.04557,9.382260668,8.35,11.8,14.45553527
13/05/2020 22:00,17.23308,11.75195,20.85874817,9.38308,-0.04805,9.383203029,7.85,11.8,14.1725968
13/05/2020 22:30,16.7137,11.74885,20.42995947,9.3837,-0.05115,9.383839407,7.33,11.8,13.89132463
13/05/2020 23:00,15.93494,11.74761,19.79718802,9.38494,-0.05239,9.385086228,6.55,11.8,13.49601793
13/05/2020 23:30,14.85742,8.82482,17.2806359,9.38742,-0.05518,9.387582175,5.47,8.88,10.42953978
14/05/2020 00:00,14.28494,11.24668,18.18096042,9.38494,-0.05332,9.385091466,4.9,11.3,12.31665539
14/05/2020 00:30,13.89525,11.68358,18.15444888,9.38525,-0.05642,9.385419585,4.51,11.74,12.57647407
14/05/2020 01:00,13.3668,11.68265,17.75262384,9.3868,-0.05735,9.386975192,3.98,11.74,12.39628977
14/05/2020 01:30,13.36525,11.68327,17.75186484,9.38525,-0.05673,9.385421453,3.98,11.74,12.39628977
14/05/2020 02:00,13.7899,11.68327,18.07374172,9.3899,-0.05673,9.390071368,4.4,11.74,12.53744791
14/05/2020 02:30,13.51897,11.68234,17.86727785,9.38897,-0.05766,9.389147051,4.13,11.74,12.44526014
14/05/2020 03:00,12.98626,9.46327,16.06849177,9.37626,-0.05673,9.376431618,3.61,9.52,10.18147828
14/05/2020 03:30,12.69618,9.46885,15.83831137,9.38618,-0.05115,9.38631937,3.31,9.52,10.07901285
14/05/2020 04:00,12.69525,10.69009,16.59660799,9.38525,-0.04991,9.385382708,3.31,10.74,11.23849189
14/05/2020 04:30,12.69804,10.68978,16.5985426,9.38804,-0.05022,9.388174321,3.31,10.74,11.23849189
14/05/2020 05:00,12.69928,10.45947,16.45211917,9.38928,-0.05053,9.389415967,3.31,10.51,11.01890194
14/05/2020 05:30,12.69029,10.72854,16.61761207,9.38029,-0.05146,9.380431153,3.31,10.78,11.27672382
14/05/2020 06:00,12.70827,10.53001,16.5039764,9.39827,-0.03999,9.398355079,3.31,10.57,11.07614554
14/05/2020 06:30,13.23315,10.54644,16.92169187,9.41315,-0.02356,9.413179484,3.82,10.57,11.23909694
14/05/2020 07:00,13.7781,10.52939,17.34082159,9.4581,-0.04061,9.458187183,4.32,10.57,11.41872585
14/05/2020 07:30,14.66606,10.92939,18.29056811,9.55606,-0.04061,9.556146289,5.11,10.97,12.10177673
14/05/2020 08:00,15.34788,10.93528,18.84509934,9.71788,-0.03472,9.717942024,5.63,10.97,12.3303609
14/05/2020 08:30,16.10559,11.41466,19.74042786,9.88559,-0.03534,9.885653168,6.22,11.45,13.03038372
14/05/2020 09:00,16.58206,11.79629,20.34986908,10.05206,-0.04371,10.05215503,6.53,11.84,13.52133499
14/05/2020 09:30,17.03117,11.79102,20.71446123,10.20117,-0.04898,10.20128759,6.83,11.84,13.66874171
14/05/2020 10:00,17.12913,11.78823,20.79349564,10.29913,-0.05177,10.29926011,6.83,11.84,13.66874171
14/05/2020 10:30,17.03086,11.78792,20.71244192,10.20086,-0.05208,10.20099295,6.83,11.84,13.66874171
14/05/2020 11:00,17.19037,11.7656,20.83118249,10.61037,-0.0744,10.61063084,6.58,11.84,13.54555278
14/05/2020 11:30,17.25826,11.7594,20.8837503,10.67826,-0.0806,10.67856418,6.58,11.84,13.54555278
14/05/2020 12:00,17.26322,11.76126,20.88889661,10.68322,-0.07874,10.68351017,6.58,11.84,13.54555278
14/05/2020 12:30,17.65214,12.10374,21.40323734,10.66214,-0.07626,10.66241272,6.99,12.18,14.04323681
14/05/2020 13:00,17.37547,12.10095,21.1740395,10.67547,-0.07905,10.67576267,6.7,12.18,13.90116542
14/05/2020 13:30,17.38074,12.09909,21.17730157,10.68074,-0.08091,10.68104646,6.7,12.18,13.90116542
14/05/2020 14:00,17.07602,12.10126,20.92918901,10.64602,-0.07874,10.64631118,6.43,12.18,13.77306429
14/05/2020 14:30,17.04378,12.34816,21.04679292,10.61378,-0.08184,10.61409552,6.43,12.43,13.99463469
14/05/2020 15:00,17.74572,12.34506,21.61737923,10.60572,-0.08494,10.60606013,7.14,12.43,14.33473055
14/05/2020 15:30,17.68217,12.01002,21.37521266,10.54217,-0.07998,10.54247339,7.14,12.09,14.04092946
14/05/2020 16:00,17.11785,8.77839,19.23748735,10.45785,-0.07161,10.45809517,6.66,8.85,11.07601463
14/05/2020 16:30,17.56795,11.71707,21.11687942,10.36795,-0.06293,10.36814098,7.2,11.78,13.8061001
14/05/2020 17:00,17.91108,11.72482,21.40743307,10.25108,-0.05518,10.25122851,7.66,11.78,14.05147679
14/05/2020 17:30,18.7015,11.46505,21.93612258,10.1215,-0.04495,10.12159981,8.58,11.51,14.35606144
14/05/2020 18:00,19.4696,11.81908,22.77621514,9.9696,-0.04092,9.969683977,9.5,11.86,15.19570992
14/05/2020 18:30,19.65119,12.45032,23.26327012,9.81119,-0.03968,9.81127024,9.84,12.49,15.9004937
14/05/2020 19:00,19.48937,12.45032,23.12673801,9.64937,-0.03968,9.649451585,9.84,12.49,15.9004937
14/05/2020 19:30,19.35731,12.45249,23.01673212,9.51731,-0.03751,9.517383918,9.84,12.49,15.9004937
14/05/2020 20:00,19.27113,12.46923,22.95339078,9.43113,-0.02077,9.431152871,9.84,12.49,15.9004937
14/05/2020 20:30,18.89951,12.46892,22.6421166,9.39951,-0.02108,9.399533638,9.5,12.49,15.69235801
14/05/2020 21:00,18.55773,12.44908,22.34656429,9.38773,-0.04092,9.387819182,9.17,12.49,15.49480558
14/05/2020 21:30,18.55308,12.4373,22.33614131,9.38308,-0.0527,9.383227993,9.17,12.49,15.49480558
14/05/2020 22:00,18.55184,11.81195,21.99302003,9.38184,-0.04805,9.381963046,9.17,11.86,14.99161432
14/05/2020 22:30,17.65742,11.8104,21.24311722,9.38742,-0.0496,9.387551034,8.27,11.86,14.45864793
14/05/2020 23:00,16.90804,11.80916,20.62372606,9.38804,-0.05084,9.388177658,7.52,11.86,14.0431478
14/05/2020 23:30,16.12618,12.0173,20.11141916,9.38618,-0.0527,9.386327945,6.74,12.07,13.82434447
15/05/2020 00:00,15.39494,11.54164,19.24093635,9.38494,-0.04836,9.385064597,6.01,11.59,13.05558118
15/05/2020 00:30,14.7468,11.77164,18.86901212,9.3868,-0.04836,9.386924572,5.36,11.82,12.97852072
15/05/2020 01:00,14.53432,11.76978,18.70225064,9.38432,-0.05022,9.384454375,5.15,11.82,12.89321139
15/05/2020 01:30,14.54021,11.76947,18.70663334,9.39021,-0.05053,9.390345953,5.15,11.82,12.89321139
15/05/2020 02:00,14.52905,11.76978,18.69815539,9.37905,-0.05022,9.37918445,5.15,11.82,12.89321139
15/05/2020 02:30,14.53432,11.76916,18.70186047,9.38432,-0.05084,9.384457713,5.15,11.82,12.89321139
15/05/2020 03:00,14.14835,11.76885,18.40330508,9.38835,-0.05115,9.388489338,4.76,11.82,12.74244874
15/05/2020 03:30,13.86246,11.76916,18.18463429,9.38246,-0.05084,9.38259774,4.48,11.82,12.64052214
15/05/2020 04:00,13.86401,11.76699,18.18441165,9.38401,-0.05301,9.384159725,4.48,11.82,12.64052214
15/05/2020 04:30,13.86401,11.7642,18.18260638,9.38401,-0.0558,9.3841759,4.48,11.82,12.64052214
15/05/2020 05:00,13.86463,11.7642,18.18307913,9.38463,-0.0558,9.384795889,4.48,11.82,12.64052214
15/05/2020 05:30,13.86401,12.01544,18.34615959,9.38401,-0.05456,9.384168609,4.48,12.07,12.87459902
15/05/2020 06:00,13.8699,12.02567,18.35731094,9.3899,-0.04433,9.390004641,4.48,12.07,12.87459902
15/05/2020 06:30,15.29602,12.71458,19.89041911,9.40602,-0.02542,9.406054349,5.89,12.74,14.03565816
15/05/2020 07:00,16.39089,13.34505,21.13650005,9.46089,-0.04495,9.460996781,6.93,13.39,15.07703552
15/05/2020 07:30,17.63296,13.34381,22.11285924,9.55296,-0.04619,9.553071667,8.08,13.39,15.63900572
15/05/2020 08:00,18.00354,13.35187,22.4142786,9.71354,-0.03813,9.713614838,8.29,13.39,15.74853009
15/05/2020 08:30,18.89567,13.35435,23.1383882,9.87567,-0.03565,9.875734346,9.02,13.39,16.14473598
15/05/2020 09:00,19.4085,13.73063,23.77435746,10.0285,-0.03937,10.02857728,9.38,13.77,16.66125145
15/05/2020 09:30,20.55606,14.45226,25.12806045,10.17606,-0.04774,10.17617198,10.38,14.5,17.83239748
15/05/2020 10:00,21.05853,13.92482,25.24603529,10.21853,-0.05518,10.21867898,10.84,13.98,17.69027982
15/05/2020 10:30,20.89423,14.96544,25.70084126,10.05423,-0.05456,10.05437804,10.84,15.02,18.52312069
15/05/2020 11:00,21.46533,15.40823,26.42298136,9.99533,-0.05177,9.995464068,11.47,15.46,19.25025974
15/05/2020 11:30,21.56112,15.74451,26.69778063,10.09112,-0.05549,10.09127257,11.47,15.8,19.52436683
15/05/2020 12:00,21.6202,15.51994,26.61393593,10.3602,-0.07006,10.36043688,11.26,15.59,19.23111281
15/05/2020 12:30,21.7713,15.04645,26.46479097,10.3013,-0.06355,10.30149602,11.47,15.11,18.97031892
15/05/2020 13:00,22.00256,15.03467,26.64871383,10.53256,-0.07533,10.53282938,11.47,15.11,18.97031892
15/05/2020 13:30,21.2312,13.95397,25.40624199,10.3912,-0.06603,10.39140979,10.84,14.02,17.72190735
15/05/2020 14:00,20.34037,14.23126,24.82457276,10.61037,-0.07874,10.61066216,9.73,14.31,17.30459477
15/05/2020 14:30,19.85199,14.22413,24.42186277,10.64199,-0.08587,10.64233644,9.21,14.31,17.01764379
15/05/2020 15:00,19.78658,14.23064,24.3725227,10.57658,-0.07936,10.57687773,9.21,14.31,17.01764379
15/05/2020 15:30,19.72458,14.44715,24.4495235,10.51458,-0.07285,10.51483237,9.21,14.52,17.19460671
15/05/2020 16:00,20.45515,14.93366,25.3264163,10.40515,-0.06634,10.40536148,10.05,15,18.05553932
15/05/2020 16:30,20.29674,14.23513,24.79105848,10.24674,-0.05487,10.24688691,10.05,14.29,17.47016314
15/05/2020 17:00,21.12922,14.69885,25.73907786,10.24922,-0.05115,10.24934763,10.88,14.75,18.32858151
15/05/2020 17:30,21.42212,14.37443,25.79789649,10.12212,-0.04557,10.12222258,11.3,14.42,18.32010917
15/05/2020 18:00,21.64898,14.91443,26.28913382,9.96898,-0.04557,9.969084154,11.68,14.96,18.97956796
15/05/2020 18:30,21.93367,14.92094,26.52772757,9.81367,-0.03906,9.813747732,12.12,14.96,19.25346722
15/05/2020 19:00,22.06712,14.91939,26.63730435,9.65712,-0.04061,9.657205386,12.41,14.96,19.43732749
15/05/2020 19:30,21.92421,14.92187,26.52042964,9.51421,-0.03813,9.514286406,12.41,14.96,19.43732749
15/05/2020 20:00,21.50826,14.93799,26.18680571,9.43826,-0.02201,9.438285664,12.07,14.96,19.22203163
15/05/2020 20:30,21.10199,14.69326,25.71353479,9.40199,-0.01674,9.402004903,11.7,14.71,18.79558725
15/05/2020 21:00,21.08897,15.03753,25.90119619,9.38897,-0.04247,9.389066054,11.7,15.08,19.08655024
15/05/2020 21:30,21.08246,14.6373,25.66555417,9.38246,-0.0527,9.382608003,11.7,14.69,18.77993876
15/05/2020 22:00,20.41432,14.36513,24.96199954,9.38432,-0.05487,9.384480411,11.03,14.42,18.15481479
15/05/2020 22:30,20.41339,14.67172,25.13893114,9.38339,-0.05828,9.383570986,11.03,14.73,18.40200533
15/05/2020 23:00,19.87029,13.02978,23.76138867,9.38029,-0.05022,9.380424432,10.49,13.08,16.76682737
15/05/2020 23:30,19.24556,14.33575,23.99802716,9.38556,-0.05425,9.385716785,9.86,14.39,17.44395884
16/05/2020 00:00,18.28153,12.50412,22.14875518,9.38153,-0.04588,9.381642186,8.9,12.55,15.38546392
16/05/2020 00:30,17.9837,13.82257,22.68208339,9.3837,-0.04743,9.383819867,8.6,13.87,16.31983149
16/05/2020 01:00,17.98153,16.29474,24.26631354,9.38153,-0.04526,9.381639175,8.6,16.34,18.46498308
16/05/2020 01:30,17.63512,14.63792,22.91868581,9.28512,-0.05208,9.285266057,8.35,14.69,16.89729564
16/05/2020 02:00,17.44246,14.63544,22.76917906,9.38246,-0.05456,9.382618635,8.06,14.69,16.75588553
16/05/2020 02:30,17.17308,14.63575,22.56368442,9.38308,-0.05425,9.383236827,7.79,14.69,16.62769377
16/05/2020 03:00,16.75432,12.18544,20.71695409,9.38432,-0.05456,9.384478603,7.37,12.24,14.28756452
16/05/2020 03:30,16.29215,11.44133,19.90824412,9.38215,-0.04867,9.382276237,6.91,11.49,13.40776641
16/05/2020 04:00,16.52463,13.65164,21.43433394,9.38463,-0.04836,9.384754601,7.14,13.7,15.44893524
16/05/2020 04:30,16.5237,13.65102,21.43322208,9.3837,-0.04898,9.383827829,7.14,13.7,15.44893524
16/05/2020 05:00,15.3537,12.98823,20.11045057,9.3837,-0.05177,9.383842807,5.97,13.04,14.34163519
16/05/2020 05:30,15.91308,13.45071,20.83621162,9.38308,-0.04929,9.383209461,6.53,13.5,14.99636289
16/05/2020 06:00,16.2168,13.80474,21.29684128,9.3868,-0.04526,9.386909114,6.83,13.85,15.44251922
16/05/2020 06:30,16.23819,13.19582,20.92387345,9.40819,-0.02418,9.408221072,6.83,13.22,14.88009745
16/05/2020 07:00,16.28128,13.55846,21.18754153,9.45128,-0.04154,9.451371287,6.83,13.6,15.21870231
16/05/2020 07:30,17.45499,12.96691,21.7443655,9.49499,-0.04309,9.495087775,7.96,13.01,15.25194086
16/05/2020 08:00,17.55357,12.74249,21.69098594,9.59357,-0.03751,9.59364333,7.96,12.78,15.05622795
16/05/2020 08:30,19.07369,16.99466,25.54650893,9.73369,-0.03534,9.733754154,9.34,17.03,19.42309193
16/05/2020 09:00,19.27829,17.38877,25.96192958,9.93829,-0.04123,9.938375523,9.34,17.43,19.77474399
16/05/2020 09:30,19.88836,14.99443,24.90742449,9.96836,-0.04557,9.96846416,9.92,15.04,18.01688097
16/05/2020 10:00,20.06041,14.72164,24.8826593,10.14041,-0.04836,10.14052531,9.92,14.77,17.79211342
16/05/2020 10:30,18.61966,13.1273,22.78196093,10.03966,-0.0527,10.03979831,8.58,13.18,15.72669069
16/05/2020 11:00,18.55735,10.79443,21.46846427,9.97735,-0.04557,9.977454066,8.58,10.84,13.82468806
16/05/2020 11:30,18.91678,10.79071,21.77806208,10.08678,-0.04929,10.08690043,8.83,10.84,13.98121955
16/05/2020 12:00,18.70786,10.79009,21.59652907,10.10786,-0.04991,10.10798322,8.6,10.84,13.83710952
16/05/2020 12:30,19.27305,10.78761,22.08671514,10.12305,-0.05239,10.12318557,9.15,10.84,14.18548906
16/05/2020 13:00,19.61498,12.16746,23.08234224,10.46498,-0.07254,10.46523141,9.15,12.24,15.28201885
16/05/2020 13:30,19.7303,9.64723,21.96255415,10.5803,-0.08277,10.58062375,9.15,9.73,13.35647409
16/05/2020 14:00,20.77321,12.37932,24.18209704,10.41321,-0.07068,10.41344987,10.36,12.45,16.19666941
16/05/2020 14:30,20.62211,14.65591,25.2995478,10.47211,-0.07409,10.47237209,10.15,14.73,17.88841525
16/05/2020 15:00,20.09946,12.83684,23.84895707,10.52946,-0.07316,10.52971416,9.57,12.91,16.07025202
16/05/2020 15:30,19.53179,13.34149,23.65346013,10.51179,-0.06851,10.51201325,9.02,13.41,16.1613273
16/05/2020 16:00,20.12785,14.49614,24.80460482,10.45785,-0.06386,10.45804498,9.67,14.56,17.47862981
16/05/2020 16:30,20.8276,14.71699,25.50252373,10.2176,-0.05301,10.21773751,10.61,14.77,18.18584614
16/05/2020 17:00,21.19106,14.37846,25.60861449,10.02106,-0.04154,10.0211461,11.17,14.42,18.24021107
16/05/2020 17:30,21.85775,13.27063,25.57089861,9.92775,-0.03937,9.927828064,11.93,13.31,17.87403144
16/05/2020 18:00,22.23504,15.49505,27.10154199,9.91504,-0.04495,9.91514189,12.32,15.54,19.83113713
16/05/2020 18:30,22.53333,15.1497,27.1526126,9.62333,-0.0403,9.623414383,12.91,15.19,19.93499937
16/05/2020 19:00,22.87335,15.41722,27.5840681,9.54335,-0.04278,9.543445885,13.33,15.46,20.41324325
16/05/2020 19:30,22.81693,15.42001,27.5388635,9.48693,-0.03999,9.487014284,13.33,15.46,20.41324325
16/05/2020 20:00,22.46524,15.45318,27.26697234,9.42524,-0.00682,9.425242467,13.04,15.46,20.22506366
16/05/2020 20:30,20.27625,13.94667,24.60967123,9.41625,-0.01333,9.416259435,10.86,13.96,17.6867521
16/05/2020 21:00,20.7468,14.28846,25.19106586,9.3868,-0.04154,9.386891914,11.36,14.33,18.28656611
16/05/2020 21:30,21.44874,15.17296,26.27293594,9.37874,-0.05704,9.378913452,12.07,15.23,19.43290508
16/05/2020 22:00,21.45122,14.86451,26.09805543,9.38122,-0.05549,9.38138411,12.07,14.92,19.19091712
16/05/2020 22:30,20.7468,14.86792,25.52419941,9.3868,-0.05208,9.386944474,11.36,14.92,18.75249317
16/05/2020 23:00,20.01091,13.56699,24.17642936,9.38091,-0.05301,9.381059774,10.63,13.62,17.27719017
16/05/2020 23:30,18.44432,12.24823,22.14073347,9.38432,-0.05177,9.384462797,9.06,12.3,15.2765703
17/05/2020 00:00,18.44029,13.82226,23.04558888,9.38029,-0.04774,9.380411483,9.06,13.87,16.56684943
17/05/2020 00:30,17.90277,14.02885,22.74462147,9.38277,-0.05115,9.382909421,8.52,14.08,16.45712004
17/05/2020 01:00,17.39905,14.03009,22.35107081,9.37905,-0.04991,9.379182795,8.02,14.08,16.20391311
17/05/2020 01:30,17.40401,14.0304,22.35512667,9.38401,-0.0496,9.384141082,8.02,14.08,16.20391311
17/05/2020 02:00,17.39967,14.03164,22.35252642,9.37967,-0.04836,9.379794667,8.02,14.08,16.20391311
17/05/2020 02:30,16.92649,13.77823,21.82534503,9.38649,-0.05177,9.386632764,7.54,13.83,15.75184116
17/05/2020 03:00,17.15277,14.27668,22.31683469,9.38277,-0.05332,9.382921501,7.77,14.33,16.30097543
17/05/2020 03:30,16.9037,14.0104,21.95509922,9.3837,-0.0496,9.383831086,7.52,14.06,15.94471699
17/05/2020 04:00,16.9006,14.01133,21.9533061,9.3806,-0.04867,9.380726258,7.52,14.06,15.94471699
17/05/2020 04:30,16.52463,14.00978,21.66419471,9.38463,-0.05022,9.38476437,7.14,14.06,15.76905831
17/05/2020 05:00,16.52215,14.0104,21.6627041,9.38215,-0.0496,9.382281108,7.14,14.06,15.76905831
17/05/2020 05:30,16.52215,14.38575,21.9073331,9.38215,-0.05425,9.382306842,7.14,14.44,16.10879263
17/05/2020 06:00,16.24021,14.39443,21.70124503,9.39021,-0.04557,9.390320573,6.85,14.44,15.98236841
17/05/2020 06:30,15.41307,11.06272,18.97225608,9.42307,-0.02728,9.423109488,5.99,11.09,12.60429292
17/05/2020 07:00,15.13298,15.48032,21.64826531,9.47298,-0.03968,9.473063105,5.66,15.52,16.51986683
17/05/2020 07:30,16.15731,13.86412,21.29019704,9.51731,-0.04588,9.517420586,6.64,13.91,15.41355572
17/05/2020 08:00,17.39193,14.19094,22.44687077,9.64193,-0.03906,9.642009117,7.75,14.23,16.20356134
17/05/2020 08:30,18.29168,14.42342,23.2942182,9.71168,-0.03658,9.711748891,8.58,14.46,16.8139228
17/05/2020 09:00,18.72408,14.76784,23.84701805,9.72408,-0.04216,9.724171395,9,14.81,17.33020773
17/05/2020 09:30,19.38818,14.7666,24.37117148,9.75818,-0.0434,9.758276511,9.63,14.81,17.66558802
17/05/2020 10:00,19.69988,14.76939,24.6215384,9.77988,-0.04061,9.779964314,9.92,14.81,17.8253331
17/05/2020 10:30,20.99184,15.19094,25.91181207,9.69184,-0.03906,9.691918709,11.3,15.23,18.96425321
17/05/2020 11:00,21.23271,15.18784,26.10552543,9.93271,-0.04216,9.932799475,11.3,15.23,18.96425321
17/05/2020 11:30,21.21566,14.79094,25.86263976,9.91566,-0.03906,9.915736933,11.3,14.83,18.64454076
17/05/2020 12:00,21.89107,14.78753,26.41760756,9.98107,-0.04247,9.981160356,11.91,14.83,19.02043638
17/05/2020 12:30,20.69013,13.4111,24.65642072,10.33013,-0.0589,10.33029792,10.36,13.47,16.99324866
17/05/2020 13:00,20.3428,13.40149,24.36040735,10.5028,-0.06851,10.50302344,9.84,13.47,16.68132189
17/05/2020 13:30,20.34125,13.39932,24.35791921,10.50125,-0.07068,10.50148786,9.84,13.47,16.68132189
17/05/2020 14:00,20.00141,13.67591,24.22987652,10.48141,-0.07409,10.48167186,9.52,13.75,16.72402165
17/05/2020 14:30,19.92453,13.98932,24.34518371,10.40453,-0.07068,10.40477007,9.52,14.06,16.97981154
17/05/2020 15:00,19.76767,15.50738,25.12448232,10.24767,-0.06262,10.24786132,9.52,15.57,18.24980274
17/05/2020 15:30,20.68606,16.91699,26.72260521,10.17606,-0.05301,10.17619807,10.51,16.97,19.96098695
17/05/2020 16:00,20.34077,16.61296,26.26285141,10.25077,-0.05704,10.2509287,10.09,16.67,19.48581535
17/05/2020 16:30,20.69743,16.61172,26.53926996,10.27743,-0.05828,10.27759524,10.42,16.67,19.65872071
17/05/2020 17:00,22.30831,16.01668,27.46260609,10.16831,-0.05332,10.1684498,12.14,16.07,20.14012165
17/05/2020 17:30,22.6984,15.79102,27.6509254,10.1184,-0.04898,10.11851855,12.58,15.84,20.22775321
17/05/2020 18:00,21.79668,14.87536,26.3888536,9.86668,-0.04464,9.866780982,11.93,14.92,19.10317513
17/05/2020 18:30,21.03292,14.14939,25.34933847,9.71292,-0.04061,9.713004895,11.32,14.19,18.15209354
17/05/2020 19:00,20.92628,14.14722,25.25971157,9.60628,-0.04278,9.606375256,11.32,14.19,18.15209354
17/05/2020 19:30,22.4439,15.45877,27.2525635,9.5139,-0.04123,9.513989338,12.93,15.5,20.18501672
17/05/2020 20:00,22.385,15.85877,27.43335216,9.455,-0.04123,9.455089894,12.93,15.9,20.4937771
17/05/2020 20:30,22.35896,15.62055,27.27498258,9.42896,-0.02945,9.429005991,12.93,15.65,20.30042857
17/05/2020 21:00,22.0668,15.60846,27.02901563,9.3868,-0.04154,9.386891914,12.68,15.65,20.14211756
17/05/2020 21:30,22.06308,15.6004,27.02132453,9.38308,-0.0496,9.383211095,12.68,15.65,20.14211756
17/05/2020 22:00,21.74936,15.6004,26.76578302,9.37936,-0.0496,9.379491147,12.37,15.65,19.94841848
17/05/2020 22:30,20.91401,15.29009,25.90719333,9.38401,-0.04991,9.384142725,11.53,15.34,19.19001042
17/05/2020 23:00,20.1637,15.29102,25.30592994,9.3837,-0.04898,9.383827829,10.78,15.34,18.74897331
17/05/2020 23:30,19.35936,15.29102,24.66982189,9.37936,-0.04898,9.379487888,9.98,15.34,18.30071037
