Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2020 00:00,18.80246,15.28916,24.23408582,9.38246,-0.05084,9.38259774,9.42,15.34,18.00144439
18/05/2020 00:30,18.15463,15.28668,23.73337683,9.38463,-0.05332,9.384781471,8.77,15.34,17.66998868
18/05/2020 01:00,18.15122,15.28761,23.73136758,9.38122,-0.05239,9.381366286,8.77,15.34,17.66998868
18/05/2020 01:30,17.56998,14.96792,23.08122238,9.37998,-0.05208,9.380124579,8.19,15.02,17.10779062
18/05/2020 02:00,18.00091,15.42544,23.70605324,9.38091,-0.05456,9.381068661,8.62,15.48,17.71820533
18/05/2020 02:30,18.00494,14.86544,23.34864387,9.38494,-0.05456,9.385098593,8.62,14.92,17.23109979
18/05/2020 03:00,17.23494,10.63854,20.25393024,9.38494,-0.05146,9.385081083,7.85,10.69,13.26267695
18/05/2020 03:30,17.23029,10.63761,20.24948493,9.38029,-0.05239,9.380436301,7.85,10.69,13.26267695
18/05/2020 04:00,16.88246,11.99854,20.71189073,9.38246,-0.05146,9.38260112,7.5,12.05,14.19339635
18/05/2020 04:30,16.29897,14.02978,21.50560741,9.38897,-0.05022,9.389104308,6.91,14.08,15.68421181
18/05/2020 05:00,16.67184,14.03071,21.79015998,9.38184,-0.04929,9.381969478,7.29,14.08,15.8552988
18/05/2020 05:30,16.30998,14.03319,21.51617692,9.37998,-0.04681,9.3800968,6.93,14.08,15.69303349
18/05/2020 06:00,16.65649,14.65311,22.18450567,9.38649,-0.03689,9.386562491,7.27,14.69,16.39051555
18/05/2020 06:30,17.12152,15.68148,23.21756366,9.42152,-0.02852,9.421563167,7.7,15.71,17.49554515
18/05/2020 07:00,17.18228,14.66443,22.5892951,9.48228,-0.04557,9.4823895,7.7,14.71,16.60343639
18/05/2020 07:30,19.01791,14.66784,24.01721114,9.59791,-0.04216,9.598002596,9.42,14.71,17.46769876
18/05/2020 08:00,18.79664,14.42497,23.69374252,9.71664,-0.03503,9.716703144,9.08,14.46,17.07448389
18/05/2020 08:30,20.72297,15.16784,25.68082662,9.82297,-0.04216,9.823060475,10.9,15.21,18.71240498
18/05/2020 09:00,20.8262,11.16978,23.63249017,9.9262,-0.05022,9.926327039,10.9,11.22,15.64283862
18/05/2020 09:30,21.45387,11.47885,24.33171871,9.94387,-0.05115,9.944001554,11.51,11.53,16.29174638
18/05/2020 10:00,21.44117,10.2411,23.76139516,10.20117,-0.0589,10.20134004,11.24,10.3,15.24557641
18/05/2020 10:30,20.74828,13.55986,24.78630521,10.28828,-0.06014,10.28845577,10.46,13.62,17.17311853
18/05/2020 11:00,20.14428,13.83901,24.43993074,10.47428,-0.07099,10.47452057,9.67,13.91,16.9409858
18/05/2020 11:30,20.86074,14.43521,25.36820374,10.37074,-0.06479,10.37094238,10.49,14.5,17.89665052
18/05/2020 12:00,21.97279,15.21653,26.72725735,10.54279,-0.07347,10.54304599,11.43,15.29,19.09002357
18/05/2020 12:30,22.32247,15.21901,27.01686385,10.58247,-0.07099,10.58270811,11.74,15.29,19.27723269
18/05/2020 13:00,21.79735,15.21436,26.58197166,10.59735,-0.07564,10.59761994,11.2,15.29,18.95320817
18/05/2020 13:30,22.23928,15.51157,27.11446807,10.62928,-0.07843,10.62956935,11.61,15.59,19.43811205
18/05/2020 14:00,20.57828,14.38529,25.10781106,10.59828,-0.07471,10.59854332,9.98,14.46,17.56963289
18/05/2020 14:30,20.55906,14.38436,25.09152767,10.57906,-0.07564,10.57933041,9.98,14.46,17.56963289
18/05/2020 15:00,19.4324,13.92529,23.90673276,10.5524,-0.07471,10.55266447,8.88,14,16.57873337
18/05/2020 15:30,20.84807,15.08056,25.73062985,10.50807,-0.06944,10.50829944,10.34,15.15,18.34224904
18/05/2020 16:00,20.76964,15.08552,25.67003817,10.42964,-0.06448,10.42983932,10.34,15.15,18.34224904
18/05/2020 16:30,20.69648,14.83769,25.46568925,10.35648,-0.06231,10.35666744,10.34,14.9,18.13630613
18/05/2020 17:00,19.89116,13.75699,24.18497509,10.24116,-0.05301,10.24129719,9.65,13.81,16.8475102
18/05/2020 17:30,21.10981,14.07629,25.37254458,10.05981,-0.04371,10.05990496,11.05,14.12,17.92977691
18/05/2020 18:00,22.80474,14.96094,27.27427162,9.87474,-0.03906,9.874817252,12.93,15,19.80365875
18/05/2020 18:30,22.60603,14.4828,26.84742238,9.67603,-0.0372,9.676101508,12.93,14.52,19.44261556
18/05/2020 19:00,22.31729,14.48094,26.6037414,9.59729,-0.03906,9.597369485,12.72,14.52,19.30359552
18/05/2020 19:30,22.47584,14.48063,26.73671687,9.50584,-0.03937,9.505921528,12.97,14.52,19.46923984
18/05/2020 20:00,22.43306,15.0428,27.00977624,9.46306,-0.0372,9.463133118,12.97,15.08,19.8903821
18/05/2020 20:30,22.38315,15.07194,26.98460263,9.41315,-0.00806,9.413153451,12.97,15.08,19.8903821
18/05/2020 21:00,20.48021,13.46063,24.50770413,9.39021,-0.03937,9.390292532,11.09,13.5,17.47106465
18/05/2020 21:30,21.31308,14.11226,25.56175388,9.38308,-0.04774,9.383201447,11.93,14.16,18.51568254
18/05/2020 22:00,20.59967,14.1104,24.9689766,9.37967,-0.0496,9.379801142,11.22,14.16,18.06637761
18/05/2020 22:30,20.34905,14.11195,24.76350074,9.37905,-0.04805,9.379173082,10.97,14.16,17.91218859
18/05/2020 23:00,19.80928,14.11381,24.32297693,9.38928,-0.04619,9.389393614,10.42,14.16,17.58072809
18/05/2020 23:30,19.30463,16.69443,25.52200487,9.38463,-0.04557,9.384740639,9.92,16.74,19.45851998
19/05/2020 00:00,18.58812,14.69823,23.69717642,9.37812,-0.05177,9.378262892,9.21,14.75,17.3892668
19/05/2020 00:30,7.93,13.65226,15.78825839,0,-0.04774,0.04774,7.93,13.7,15.8295578
19/05/2020 01:00,8.21,13.99505,16.22545915,0,-0.04495,0.04495,8.21,14.04,16.26424606
19/05/2020 01:30,8.21,13.9966,16.2267961,0,-0.0434,0.0434,8.21,14.04,16.26424606
19/05/2020 02:00,7.85,13.42567,15.55220611,0,-0.04433,0.04433,7.85,13.47,15.59049069
19/05/2020 02:30,8.16,14.22536,16.39958741,0,-0.04464,0.04464,8.16,14.27,16.43832412
19/05/2020 03:00,7.39,13.57164,15.45320395,0,-0.04836,0.04836,7.39,13.62,15.49569295
19/05/2020 03:30,7.39,14.3204,16.11477447,0,-0.0496,0.0496,7.39,14.37,16.15886753
19/05/2020 04:00,7.16,14.10978,15.82249954,0,-0.05022,0.05022,7.16,14.16,15.86729971
19/05/2020 04:30,7.5,14.31792,16.16331752,0,-0.05208,0.05208,7.5,14.37,16.20946945
19/05/2020 05:00,6.37,13.37699,14.81623304,0,-0.05301,0.05301,6.37,13.43,14.86411114
19/05/2020 05:30,6.37,13.37885,14.81791238,0,-0.05115,0.05115,6.37,13.43,14.86411114
19/05/2020 06:00,7.41,14.04823,15.88272225,0,-0.05177,0.05177,7.41,14.1,15.92853101
19/05/2020 06:30,7.67178,13.81776,15.80464172,0.01178,-0.03224,0.034324714,7.66,13.85,15.82713177
19/05/2020 07:00,9.2979,14.43644,17.17153879,0.0279,-0.02356,0.036516895,9.27,14.46,17.17627725
19/05/2020 07:30,13.26324,14.92435,19.96621542,0.06324,-0.03565,0.072596282,13.2,14.96,19.95097993
19/05/2020 08:00,18.29827,13.35792,22.65525793,0.09827,-0.05208,0.111217442,18.2,13.41,22.60681534
19/05/2020 08:30,23.06703,5.67521,23.75491279,0.09703,-0.06479,0.116672897,22.97,5.74,23.67632784
19/05/2020 09:00,24.05943,6.36583,24.88734545,0.10943,-0.06417,0.126857061,23.95,6.43,24.79813299
19/05/2020 09:30,23.33909,5.54986,23.98987428,0.22909,-0.06014,0.236852375,23.11,5.61,23.78117323
19/05/2020 10:00,25.08481,6.70327,25.96500571,0.29481,-0.05673,0.300218635,24.79,6.76,25.69516881
19/05/2020 10:30,24.90088,6.69366,25.78485813,0.51088,-0.06634,0.515169263,24.39,6.76,25.30947846
19/05/2020 11:00,25.02302,6.68839,25.90146889,0.63302,-0.07161,0.637057543,24.39,6.76,25.30947846
19/05/2020 11:30,22.40983,4.70653,22.89873152,0.67983,-0.07347,0.683788469,21.73,4.78,22.24952359
19/05/2020 12:00,22.10121,4.4118,22.53724612,0.74121,-0.0682,0.744340986,21.36,4.48,21.82475659
19/05/2020 12:30,22.30736,4.40157,22.73746091,0.94736,-0.07843,0.950600986,21.36,4.48,21.82475659
19/05/2020 13:00,22.44438,6.17382,23.27802068,1.08438,-0.08618,1.087799144,21.36,6.26,22.25841863
19/05/2020 13:30,23.63965,8.71002,25.19320346,1.08965,-0.07998,1.092581312,22.55,8.79,24.20261556
19/05/2020 14:00,23.98171,10.18886,26.0563866,1.22171,-0.09114,1.225104822,22.76,10.28,24.97390638
19/05/2020 14:30,18.47458,16.46816,24.74894745,1.21458,-0.08184,1.217334121,17.26,16.55,23.9125511
19/05/2020 15:00,11.43986,14.72847,18.64934919,1.17986,-0.08153,1.182673565,10.26,14.81,18.01676164
19/05/2020 15:30,9.17057,11.14746,14.43486122,1.13057,-0.07254,1.132894777,8.04,11.22,13.80326048
19/05/2020 16:00,10.5602,10.62304,14.97887856,1.0602,-0.06696,1.062312422,9.5,10.69,14.30126218
19/05/2020 16:30,11.27449,10.09017,15.13028934,0.95449,-0.05983,0.956363314,10.32,10.15,14.47497496
19/05/2020 17:00,12.05452,12.95792,17.69799828,0.83452,-0.05208,0.836143503,11.22,13.01,17.1798865
19/05/2020 17:30,11.25478,14.42854,18.29898465,0.72478,-0.05146,0.726604555,10.53,14.48,17.90394649
19/05/2020 18:00,12.35753,14.95443,19.39957536,0.57753,-0.04557,0.579325061,11.78,15,19.07271349
19/05/2020 18:30,13.3716,14.95846,20.06377861,0.4216,-0.04154,0.423641513,12.95,15,19.81672274
19/05/2020 19:00,13.43683,15.72536,20.6841811,0.27683,-0.04464,0.280406096,13.16,15.77,20.53968111
19/05/2020 19:30,12.83159,15.29567,19.9651502,0.15159,-0.04433,0.157938839,12.68,15.34,19.90221093
19/05/2020 20:00,12.26386,15.04745,19.41205846,0.06386,-0.03255,0.071677068,12.2,15.08,19.39707194
19/05/2020 20:30,12.62449,15.52078,20.00680783,0.02449,-0.01922,0.031131471,12.6,15.54,20.00628901
19/05/2020 21:00,11.89496,11.28125,16.39379989,0.00496,-0.03875,0.03906615,11.89,11.32,16.41689678
19/05/2020 21:30,11.89,11.01513,16.20818278,0,-0.05487,0.05487,11.89,11.07,16.24552246
19/05/2020 22:00,11.59,10.57482,15.68932497,0,-0.05518,0.05518,11.59,10.63,15.72656987
19/05/2020 22:30,11.01,11.49234,15.91521218,0,-0.05766,0.05766,11.01,11.55,15.95689819
19/05/2020 23:00,10.32,14.24102,17.58718427,0,-0.04898,0.04898,10.32,14.29,17.6268687
19/05/2020 23:30,9.82,14.24133,17.29878262,0,-0.04867,0.04867,9.82,14.29,17.33887251
20/05/2020 00:00,8.62,13.72288,16.20561123,0,-0.04712,0.04712,8.62,13.77,16.24553169
20/05/2020 00:30,17.99874,14.16195,22.90230271,9.37874,-0.04805,9.378863086,8.62,14.21,16.62012334
20/05/2020 01:00,17.42463,14.16009,22.4527477,9.38463,-0.04991,9.384762716,8.04,14.21,16.32683987
20/05/2020 01:30,16.78874,13.73792,21.69313801,9.37874,-0.05208,9.378884599,7.41,13.79,15.65478202
20/05/2020 02:00,16.79742,13.1966,21.36126331,9.38742,-0.0434,9.387520323,7.41,13.24,15.1725311
20/05/2020 02:30,17.36091,14.24474,22.45693242,9.38091,-0.04526,9.381019182,7.98,14.29,16.36717752
20/05/2020 03:00,17.00463,14.0335,22.04759769,9.38463,-0.0465,9.384745201,7.62,14.08,16.00970955
20/05/2020 03:30,16.79029,14.03257,21.88211277,9.38029,-0.04743,9.38040991,7.41,14.08,15.91082965
20/05/2020 04:00,15.68184,13.24288,20.52544705,9.38184,-0.04712,9.381958329,6.3,13.29,14.70762047
20/05/2020 04:30,16.3106,13.82071,21.37867389,9.3806,-0.04929,9.380729495,6.93,13.87,15.504896
20/05/2020 05:00,16.31184,13.8204,21.37941955,9.38184,-0.0496,9.381971112,6.93,13.87,15.504896
20/05/2020 05:30,15.96463,13.8235,21.11773102,9.38463,-0.0465,9.384745201,6.58,13.87,15.35165463
20/05/2020 06:00,13.32416,11.52706,17.6183527,9.40416,-0.02294,9.404187979,3.92,11.55,12.19708572
20/05/2020 06:30,13.87035,11.50722,18.02228402,9.45035,-0.04278,9.450446828,4.42,11.55,12.36684681
20/05/2020 07:00,14.18032,11.19691,18.06799017,9.26032,-0.04309,9.260420252,4.92,11.24,12.26963732
20/05/2020 07:30,15.33439,12.13846,19.55724234,6.31439,-0.04154,6.314526637,9.02,12.18,15.15627923
20/05/2020 08:00,15.97436,10.73846,19.2482389,3.02436,-0.04154,3.024645265,12.95,10.78,16.84965578
20/05/2020 08:30,18.0978,11.74761,21.57629963,2.9078,-0.05239,2.908271919,15.19,11.8,19.2347628
20/05/2020 09:00,23.32645,9.77614,25.29221586,3.03645,-0.06386,3.03712145,20.29,9.84,22.55015964
20/05/2020 09:30,23.88716,9.99048,25.8922016,2.98716,-0.05952,2.987752917,20.9,10.05,23.19078481
20/05/2020 10:00,24.14165,9.99265,26.12799875,3.01165,-0.05735,3.012196,21.13,10.05,23.39827771
20/05/2020 10:30,24.36144,10.35366,26.47032365,3.23144,-0.06634,3.232120893,21.13,10.42,23.55956918
20/05/2020 11:00,23.97558,9.82219,25.90953208,3.41558,-0.07781,3.416466176,20.56,9.9,22.81936897
20/05/2020 11:30,23.47261,9.81444,25.4418288,3.51261,-0.08556,3.513651879,19.96,9.9,22.28029623
20/05/2020 12:00,23.50919,9.81568,25.47605912,3.54919,-0.08432,3.550191476,19.96,9.9,22.28029623
20/05/2020 12:30,23.98997,10.31661,26.11419351,3.52997,-0.08339,3.530954842,20.46,10.4,22.9515054
20/05/2020 13:00,23.98563,10.30979,26.10751264,3.52563,-0.09021,3.526783909,20.46,10.4,22.9515054
20/05/2020 13:30,23.98935,10.30514,26.10909466,3.52935,-0.09486,3.530624568,20.46,10.4,22.9515054
20/05/2020 14:00,19.55854,12.73824,23.34093497,4.28854,-0.09176,4.289521562,15.27,12.83,19.9444679
20/05/2020 14:30,17.25726,11.01917,20.47523212,9.71726,-0.09083,9.717684498,7.54,11.11,13.42697658
20/05/2020 15:00,16.99915,8.42126,18.97073327,10.52915,-0.07874,10.52944442,6.47,8.5,10.68227036
20/05/2020 15:30,16.94552,8.42095,18.92255392,10.47552,-0.07905,10.47581826,6.47,8.5,10.68227036
20/05/2020 16:00,16.88445,11.74808,20.56944422,10.41445,-0.07192,10.41469833,6.47,11.82,13.47491373
20/05/2020 16:30,17.48796,12.59211,21.54970949,10.32796,-0.06789,10.32818313,7.16,12.66,14.54445599
20/05/2020 17:00,17.88659,12.59831,21.87801446,10.22659,-0.06169,10.22677607,7.66,12.66,14.7969997
20/05/2020 17:30,18.356,12.60575,22.26763726,10.106,-0.05425,10.10614561,8.25,12.66,15.11086033
20/05/2020 18:00,18.76766,12.61319,22.61233345,9.97766,-0.04681,9.977769804,8.79,12.66,15.41232299
20/05/2020 18:30,18.97437,12.6197,22.78779377,9.80437,-0.0403,9.804452824,9.17,12.66,15.63216236
20/05/2020 19:00,18.82867,12.61846,22.66592921,9.65867,-0.04154,9.658759327,9.17,12.66,15.63216236
20/05/2020 19:30,19.32134,12.61629,23.07563548,9.52134,-0.04371,9.52144033,9.8,12.66,16.00985946
20/05/2020 20:00,19.224,12.63055,23.00202098,9.424,-0.02945,9.424046016,9.8,12.66,16.00985946
20/05/2020 20:30,18.61261,12.63179,22.49425192,9.40261,-0.02821,9.402652318,9.21,12.66,15.65566032
20/05/2020 21:00,18.36618,12.00846,21.94355667,9.38618,-0.04154,9.38627192,8.98,12.05,15.0280704
20/05/2020 21:30,17.87967,11.99792,21.53213142,9.37967,-0.05208,9.379814584,8.5,12.05,14.74627071
20/05/2020 22:00,17.87998,11.99761,21.53221611,9.37998,-0.05239,9.380126306,8.5,12.05,14.74627071
20/05/2020 22:30,17.23122,12.41389,21.23722222,9.38122,-0.05611,9.381387798,7.85,12.47,14.73510774
20/05/2020 23:00,16.44122,12.41203,20.60029621,9.38122,-0.05797,9.381399107,7.06,12.47,14.32984648
20/05/2020 23:30,15.59843,11.99172,19.67517133,9.37843,-0.05828,9.378611082,6.22,12.05,13.56063789
21/05/2020 00:00,14.78215,11.16885,18.52714681,9.38215,-0.05115,9.38228943,5.4,11.22,12.45184324
21/05/2020 00:30,14.29967,11.16916,18.14471541,9.37967,-0.05084,9.379807781,4.92,11.22,12.2513183
21/05/2020 01:00,13.86184,11.17412,17.80481862,9.38184,-0.04588,9.381952183,4.48,11.22,12.08134099
21/05/2020 01:30,13.85719,11.17288,17.80042028,9.37719,-0.04712,9.377308387,4.48,11.22,12.08134099
21/05/2020 02:00,13.86277,11.17226,17.80437546,9.38277,-0.04774,9.382891451,4.48,11.22,12.08134099
21/05/2020 02:30,13.86246,11.17164,17.80374504,9.38246,-0.04836,9.38258463,4.48,11.22,12.08134099
21/05/2020 03:00,13.65719,11.16668,17.64124658,9.37719,-0.05332,9.377341591,4.28,11.22,12.00861358
21/05/2020 03:30,13.2206,11.16575,17.30486167,9.3806,-0.05425,9.380756868,3.84,11.22,11.85892069
21/05/2020 04:00,13.21626,11.16513,17.3011461,9.37626,-0.05487,9.376420549,3.84,11.22,11.85892069
21/05/2020 04:30,13.21874,11.16451,17.30264057,9.37874,-0.05549,9.378904154,3.84,11.22,11.85892069
21/05/2020 05:00,12.73967,11.16947,16.94273448,9.37967,-0.05053,9.379806106,3.36,11.22,11.71230123
21/05/2020 05:30,13.02936,11.17071,17.16242943,9.37936,-0.04929,9.379489512,3.65,11.22,11.79876688
21/05/2020 06:00,13.03401,11.16854,17.16454784,9.38401,-0.05146,9.384151097,3.65,11.22,11.79876688
21/05/2020 06:30,13.42838,11.27394,17.53348546,10.50838,0.05394,10.50851844,2.92,11.22,11.59373969
21/05/2020 07:00,14.13083,13.70557,19.68560402,10.63083,0.04557,10.63092767,3.5,13.66,14.10126235
21/05/2020 07:30,14.75923,12.81094,19.54367043,9.58923,-0.03906,9.589309552,5.17,12.85,13.85104328
21/05/2020 08:00,15.13548,11.94722,19.28260409,9.70548,-0.04278,9.705574283,5.43,11.99,13.16225665
21/05/2020 08:30,15.46593,11.94722,19.54305648,9.76593,-0.04278,9.766023699,5.7,11.99,13.27592181
21/05/2020 09:00,16.17422,11.9497,20.10971712,9.78422,-0.0403,9.784302995,6.39,11.99,13.58647121
21/05/2020 09:30,16.4092,12.2535,20.47950456,10.0192,-0.0465,10.0193079,6.39,12.3,13.86081166
21/05/2020 10:00,16.6851,12.24513,20.69627432,10.2951,-0.05487,10.29524622,6.39,12.3,13.86081166
21/05/2020 10:30,16.76601,12.45017,20.8831469,10.37601,-0.05983,10.37618249,6.39,12.51,14.047498
21/05/2020 11:00,16.81375,12.44676,20.91946518,10.42375,-0.06324,10.42394183,6.39,12.51,14.047498
21/05/2020 11:30,17.17614,12.44304,21.20964473,10.47614,-0.06696,10.47635399,6.7,12.51,14.19119798
21/05/2020 12:00,17.82495,12.64405,21.85408069,10.58495,-0.07595,10.58522248,7.24,12.72,14.6361197
21/05/2020 12:30,18.36751,12.64436,22.29899691,10.57751,-0.07564,10.57778045,7.79,12.72,14.91584728
21/05/2020 13:00,18.40998,12.89095,22.47451791,10.61998,-0.07905,10.6202742,7.79,12.97,15.12960674
21/05/2020 13:30,18.39572,12.89126,22.46301624,10.60572,-0.07874,10.60601229,7.79,12.97,15.12960674
21/05/2020 14:00,17.7558,12.89095,21.94185556,10.5958,-0.07905,10.59609487,7.16,12.97,14.81507678
21/05/2020 14:30,17.71395,12.88227,21.90289718,10.55395,-0.08773,10.55431462,7.16,12.97,14.81507678
21/05/2020 15:00,17.30986,12.89529,21.58517448,10.47986,-0.07471,10.4801263,6.83,12.97,14.65843784
21/05/2020 15:30,17.52515,12.89932,21.76059142,10.40515,-0.07068,10.40539005,7.12,12.97,14.79578656
21/05/2020 16:00,17.45881,11.83141,21.09009979,10.33881,-0.05859,10.33897601,7.12,11.89,13.85880586
21/05/2020 16:30,17.30505,11.84009,20.9678918,10.18505,-0.04991,10.18517229,7.12,11.89,13.85880586
21/05/2020 17:00,18.05174,11.84567,21.59132267,10.09174,-0.04433,10.09183736,7.96,11.89,14.30851844
21/05/2020 17:30,18.75476,11.85156,22.18559211,9.79476,-0.03844,9.79483543,8.96,11.89,14.88803882
21/05/2020 18:00,19.24765,11.85249,22.60428167,9.70765,-0.03751,9.707722468,9.54,11.89,15.24413658
21/05/2020 18:30,19.48782,11.85404,22.80994065,9.64782,-0.03596,9.647887016,9.84,11.89,15.43365478
21/05/2020 19:00,19.25673,11.85404,22.61282633,9.66673,-0.03596,9.666796885,9.59,11.89,15.27547708
21/05/2020 19:30,19.07104,11.85249,22.4540884,9.48104,-0.03751,9.4811142,9.59,11.89,15.27547708
21/05/2020 20:00,18.72067,12.61163,22.57247653,9.41067,-0.00837,9.410673722,9.31,12.62,15.68249024
21/05/2020 20:30,18.70114,12.5983,22.54883146,9.39114,-0.0217,9.391165071,9.31,12.62,15.68249024
21/05/2020 21:00,18.68626,12.58001,22.52627276,9.37626,-0.03999,9.376345279,9.31,12.62,15.68249024
21/05/2020 21:30,18.30029,12.11133,21.94504337,9.38029,-0.04867,9.380416262,8.92,12.16,15.08084878
21/05/2020 22:00,17.88293,12.37916,21.74954684,9.36293,-0.05084,9.363068028,8.52,12.43,15.06968148
21/05/2020 22:30,17.6506,12.37761,21.55803585,9.3806,-0.05239,9.380746296,8.27,12.43,14.92976222
21/05/2020 23:00,16.90618,12.3773,20.95272005,9.38618,-0.0527,9.386327945,7.52,12.43,14.52774243
21/05/2020 23:30,16.26657,12.3742,20.43825152,9.37657,-0.0558,9.376736032,6.89,12.43,14.21186124
22/05/2020 00:00,15.52029,12.37637,19.85079182,9.38029,-0.05363,9.380443308,6.14,12.43,13.86378375
22/05/2020 00:30,5.51,12.37575,13.5469291,0,-0.05425,0.05425,5.51,12.43,13.5965069
22/05/2020 01:00,5.13,12.37482,13.39600948,0,-0.05518,0.05518,5.13,12.43,13.44699967
22/05/2020 01:30,5.13,12.03513,13.08286108,0,-0.05487,0.05487,5.13,12.09,13.13335448
22/05/2020 02:00,5.13,12.2442,13.275441,0,-0.0558,0.0558,5.13,12.3,13.32692388
22/05/2020 02:30,4.9,11.85606,12.82872397,0,-0.05394,0.05394,4.9,11.91,12.87859076
22/05/2020 03:00,4.51,12.16513,12.97422398,0,-0.05487,0.05487,4.51,12.22,13.02568616
22/05/2020 03:30,4.51,11.80544,12.63758338,0,-0.05456,0.05456,4.51,11.86,12.68856572
22/05/2020 04:00,4.15,11.80451,12.51275175,0,-0.05549,0.05549,4.15,11.86,12.5651144
22/05/2020 04:30,3.86,11.80482,12.41987823,0,-0.05518,0.05518,3.86,11.86,12.47233739
22/05/2020 05:00,3.86,11.80482,12.41987823,0,-0.05518,0.05518,3.86,11.86,12.47233739
22/05/2020 05:30,4.3,11.80823,12.56679338,0,-0.05177,0.05177,4.3,11.86,12.61545084
22/05/2020 06:00,4.77116,12.35156,13.24103479,0.01116,-0.03844,0.040027231,4.76,12.39,13.27289343
22/05/2020 06:30,5.78774,13.14435,14.36216805,0.04774,-0.03565,0.059582129,5.74,13.18,14.3756739
22/05/2020 07:00,6.50082,13.52978,15.01051656,0.13082,-0.05022,0.14012823,6.37,13.58,14.99977667
22/05/2020 07:30,7.09942,13.17505,14.96608522,0.14942,-0.04495,0.156034736,6.95,13.22,14.93555824
22/05/2020 08:00,8.07538,13.70629,15.90830436,0.18538,-0.04371,0.190463405,7.89,13.75,15.8529051
22/05/2020 08:30,9.20535,13.71156,16.51500367,0.30535,-0.03844,0.307760063,8.9,13.75,16.37902622
22/05/2020 09:00,10.10215,14.47877,17.65469386,0.39215,-0.04123,0.39431147,9.71,14.52,17.46752701
22/05/2020 09:30,11.06522,15.37567,18.94334505,0.51522,-0.04433,0.51712358,10.55,15.42,18.68365328
22/05/2020 10:00,9.99054,13.88474,17.10546387,0.63054,-0.04526,0.632162289,9.36,13.93,16.78256536
22/05/2020 10:30,10.88591,14.24815,17.93077843,0.54591,-0.04185,0.547511781,10.34,14.29,17.63858554
22/05/2020 11:00,10.87104,14.48637,18.11172069,0.80104,-0.05363,0.802833269,10.07,14.54,17.68661924
22/05/2020 11:30,11.91649,15.5649,19.60277649,1.01649,-0.0651,1.018572496,10.9,15.63,19.05536407
22/05/2020 12:00,11.51446,14.97056,18.88651518,1.07446,-0.06944,1.07670154,10.44,15.04,18.3083369
22/05/2020 12:30,12.32254,14.97955,19.39669844,1.00254,-0.06045,1.004360819,11.32,15.04,18.8240272
22/05/2020 13:00,12.88295,15.85878,20.43211452,1.22295,-0.08122,1.225644072,11.66,15.94,19.74941012
22/05/2020 13:30,12.65347,15.85196,20.28287304,1.31347,-0.08804,1.31641729,11.34,15.94,19.56218802
22/05/2020 14:00,11.9365,15.39413,19.47971434,1.2865,-0.08587,1.289362597,10.65,15.48,18.78970197
22/05/2020 14:30,11.92813,15.74824,19.75569154,1.27813,-0.09176,1.281419601,10.65,15.84,19.08738065
22/05/2020 15:00,11.49505,15.50971,19.30511017,1.19505,-0.08029,1.197744124,10.3,15.59,18.68523749
22/05/2020 15:30,11.45382,15.51374,19.28383057,1.15382,-0.07626,1.156337399,10.3,15.59,18.68523749
22/05/2020 16:00,11.33757,15.52149,19.22126805,1.03757,-0.06851,1.039829373,10.3,15.59,18.68523749
22/05/2020 16:30,11.38344,15.31862,19.08514671,0.81344,-0.06138,0.815752498,10.57,15.38,18.66197471
22/05/2020 17:00,12.10059,15.32668,19.52770847,0.74059,-0.05332,0.74250695,11.36,15.38,19.12051255
22/05/2020 17:30,12.50721,15.33505,19.7887357,0.61721,-0.04495,0.618844638,11.89,15.38,19.44007459
22/05/2020 18:00,12.79284,12.50257,17.88773356,0.42284,-0.04743,0.425491798,12.37,12.55,17.62156066
22/05/2020 18:30,12.61118,10.16598,16.19842617,0.24118,-0.04402,0.245164338,12.37,10.21,16.03935784
22/05/2020 19:00,13.16063,14.57722,19.63918341,0.27063,-0.04278,0.273990374,12.89,14.62,19.49093379
22/05/2020 19:30,12.99974,15.72567,20.40318448,0.10974,-0.04433,0.118355467,12.89,15.77,20.36774411
22/05/2020 20:00,12.48642,15.51551,19.91586641,0.05642,-0.02449,0.061505906,12.43,15.54,19.8996608
22/05/2020 20:30,11.76883,14.29884,18.51923824,0.02883,-0.01116,0.030914632,11.74,14.31,18.50955699
22/05/2020 21:00,11.97465,15.50156,19.58802198,0.00465,-0.03844,0.038720229,11.97,15.54,19.61561878
22/05/2020 21:30,11.72,15.25668,19.23862481,0,-0.05332,0.05332,11.72,15.31,19.28093618
22/05/2020 22:00,11.72,15.25389,19.23641235,0,-0.05611,0.05611,11.72,15.31,19.28093618
22/05/2020 22:30,11.01,14.88668,18.51575927,0,-0.05332,0.05332,11.01,14.94,18.55865566
22/05/2020 23:00,10.57,15.87071,19.06841199,0,-0.04929,0.04929,10.57,15.92,19.10945577
22/05/2020 23:30,9.61,14.63668,17.50955458,0,-0.05332,0.05332,9.61,14.69,17.55415051
23/05/2020 00:00,8.6,13.51443,16.01873335,0,-0.04557,0.04557,8.6,13.56,16.05719776
23/05/2020 00:30,17.72657,14.14319,22.67732584,9.37657,-0.04681,9.376686842,8.35,14.19,16.46446477
23/05/2020 01:00,17.51874,14.14412,22.51582514,9.37874,-0.04588,9.37885222,8.14,14.19,16.3589639
23/05/2020 01:30,17.52246,14.39195,22.67520296,9.38246,-0.04805,9.382583037,8.14,14.44,16.57628426
23/05/2020 02:00,17.51936,14.39071,22.6720204,9.37936,-0.04929,9.379489512,8.14,14.44,16.57628426
23/05/2020 02:30,17.23091,13.38071,21.81622469,9.38091,-0.04929,9.381039491,7.85,13.43,15.5559442
23/05/2020 03:00,15.43091,12.81761,20.0600127,9.38091,-0.05239,9.381056291,6.05,12.87,14.22108997
23/05/2020 03:30,15.74967,13.21854,20.56166104,9.37967,-0.05146,9.379811162,6.37,13.27,14.71970788
23/05/2020 04:00,17.17432,14.24133,22.31082131,9.38432,-0.04867,9.384446208,7.79,14.29,16.27538632
23/05/2020 04:30,19.25502,14.93474,24.36805807,9.37502,-0.04526,9.375129251,9.88,14.98,17.94477083
23/05/2020 05:00,16.64936,14.03164,21.77356446,9.37936,-0.04836,9.379484671,7.27,14.08,15.84611309
23/05/2020 05:30,14.95401,12.82319,19.69915269,9.38401,-0.04681,9.38412675,5.57,12.87,14.0236158
23/05/2020 06:00,14.72804,12.82877,19.53183304,9.38804,-0.04123,9.388130536,5.34,12.87,13.93386163
23/05/2020 06:30,14.76803,12.50582,19.35175041,9.42803,-0.02418,9.428061007,5.34,12.53,13.62044419
23/05/2020 07:00,17.13716,13.83404,22.02414392,9.49716,-0.03596,9.497228079,7.64,13.87,15.83497711
23/05/2020 07:30,20.14637,18.69908,27.48693903,9.55637,-0.04092,9.556457609,10.59,18.74,21.52523403
23/05/2020 08:00,20.22914,18.7028,27.55018753,9.63914,-0.0372,9.639211782,10.59,18.74,21.52523403
23/05/2020 08:30,21.24555,16.94753,27.17705223,9.73555,-0.04247,9.735642634,11.51,16.99,20.52170071
23/05/2020 09:00,22.26909,17.46195,28.29897643,9.83909,-0.04805,9.839207327,12.43,17.51,21.47335558
23/05/2020 09:30,22.80409,16.70854,28.27015793,9.99409,-0.05146,9.994222484,12.81,16.76,21.09487378
23/05/2020 10:00,23.10075,17.3804,28.90887329,10.02075,-0.0496,10.02087275,13.08,17.43,21.79200083
23/05/2020 10:30,24.40091,17.78094,30.19215521,9.69091,-0.03906,9.690988717,14.71,17.82,23.10706602
23/05/2020 11:00,23.34367,16.89265,28.81472806,10.12367,-0.05735,10.12383244,13.22,16.95,21.49583448
23/05/2020 11:30,19.60665,13.17149,23.62009469,10.29665,-0.06851,10.29687792,9.31,13.24,16.18560163
23/05/2020 12:00,22.5357,15.86684,27.56110277,10.3757,-0.07316,10.37595793,12.16,15.94,20.04867078
23/05/2020 12:30,24.09828,15.87397,28.85671538,10.28828,-0.06603,10.28849189,13.81,15.94,21.09027501
23/05/2020 13:00,25.23715,18.04358,31.02393462,10.15715,-0.05642,10.1573067,15.08,18.1,23.55878605
23/05/2020 13:30,24.78738,17.68219,30.44789074,10.47738,-0.07781,10.47766892,14.31,17.76,22.80775526
23/05/2020 14:00,23.44856,16.93265,28.92316722,10.09856,-0.05735,10.09872284,13.35,16.99,21.6074663
23/05/2020 14:30,23.65595,16.91746,29.08271692,10.30595,-0.07254,10.30620529,13.35,16.99,21.6074663
23/05/2020 15:00,24.25849,17.29924,29.79493315,10.06849,-0.06076,10.06867333,14.19,17.36,22.42154544
23/05/2020 15:30,24.33227,16.59017,29.44984047,10.14227,-0.05983,10.14244647,14.19,16.65,21.87643938
23/05/2020 16:00,23.86156,16.60071,29.06815471,9.88156,-0.04929,9.88168293,13.98,16.65,21.74081185
23/05/2020 16:30,24.53224,16.99668,29.8448979,9.95224,-0.05332,9.952382832,14.58,17.05,22.4338784
23/05/2020 17:00,24.40018,16.33288,29.36208019,9.82018,-0.04712,9.820293047,14.58,16.38,21.9289945
23/05/2020 17:30,24.46032,16.33412,29.41276476,9.88032,-0.04588,9.880426523,14.58,16.38,21.9289945
23/05/2020 18:00,25.69539,17.59412,31.14171039,9.75539,-0.04588,9.755497887,15.94,17.64,23.77505415
23/05/2020 18:30,26.30381,16.46691,31.03303958,9.56381,-0.04309,9.563907071,16.74,16.51,23.51186296
23/05/2020 19:00,26.32582,17.92319,31.84791262,9.58582,-0.04681,9.585934292,16.74,17.97,24.55908182
23/05/2020 19:30,26.24677,17.63319,31.61996719,9.50677,-0.04681,9.506885242,16.74,17.68,24.34768983
23/05/2020 20:00,22.52104,15.21063,27.17646974,9.48104,-0.03937,9.481121742,13.04,15.25,20.06499689
23/05/2020 20:30,22.77292,15.73047,27.6776728,9.40292,-0.01953,9.402940282,13.37,15.75,20.65960793
23/05/2020 21:00,23.00122,16.00939,28.02421613,9.38122,-0.04061,9.381307897,13.62,16.05,21.05010451
23/05/2020 21:30,24.2806,16.47978,29.34502829,9.3806,-0.05022,9.380734428,14.9,16.53,22.25423331
23/05/2020 22:00,23.86525,16.4773,29.00088917,9.38525,-0.0527,9.385397959,14.48,16.53,21.97524289
23/05/2020 22:30,24.19184,17.62792,29.93307011,9.38184,-0.05208,9.381984551,14.81,17.68,23.06335839
23/05/2020 23:00,23.31153,17.1304,28.92884434,9.38153,-0.0496,9.381661116,13.93,17.18,22.11780504
23/05/2020 23:30,21.44998,15.46885,26.44592525,9.37998,-0.05115,9.380119462,12.07,15.52,19.66100964
24/05/2020 00:00,22.16091,16.50443,27.63154251,9.38091,-0.04557,9.381020683,12.78,16.55,20.91006695
24/05/2020 00:30,21.41292,15.79505,26.60820827,9.40292,-0.04495,9.40302744,12.01,15.84,19.87827206
24/05/2020 01:00,16.73494,13.05195,21.22290309,9.38494,-0.04805,9.385063005,7.35,13.1,15.02106854
24/05/2020 01:30,17.45905,13.47195,22.05247976,9.37905,-0.04805,9.379173082,8.08,13.52,15.75045396
24/05/2020 02:00,18.23215,13.47288,22.67001961,9.38215,-0.04712,9.382268325,8.85,13.52,16.15898821
24/05/2020 02:30,17.80215,12.99195,22.03876833,9.38215,-0.04805,9.382273041,8.42,13.04,15.52217768
24/05/2020 03:00,16.42277,13.24102,21.09578122,9.38277,-0.04898,9.382897842,7.04,13.29,15.0394714
24/05/2020 03:30,16.41874,13.54854,21.28703735,9.37874,-0.05146,9.378881176,7.04,13.6,15.31409808
24/05/2020 04:00,16.08308,13.54823,21.02902752,9.38308,-0.05177,9.383222816,6.7,13.6,15.16080473
24/05/2020 04:30,18.34277,15.16195,23.79793981,9.38277,-0.04805,9.382893033,8.96,15.21,17.65292327
24/05/2020 05:00,19.43432,16.18474,25.29107753,9.38432,-0.04526,9.384429142,10.05,16.23,19.08966736
24/05/2020 05:30,19.08936,15.31474,24.47335135,9.37936,-0.04526,9.3794692,9.71,15.36,18.17178307
24/05/2020 06:00,18.59804,15.01722,23.90405799,9.38804,-0.04278,9.388137471,9.21,15.06,17.65297992
24/05/2020 06:30,18.30617,15.27838,23.84417655,9.42617,-0.03162,9.426223034,8.88,15.31,17.69888415
24/05/2020 07:00,19.02119,15.60784,24.60508765,9.50119,-0.04216,9.501283539,9.52,15.65,18.31810307
24/05/2020 07:30,20.28357,16.32001,26.0339382,9.59357,-0.03999,9.593653347,10.69,16.36,19.54291943
24/05/2020 08:00,20.37161,15.23528,25.43847972,9.68161,-0.03472,9.681672256,10.69,15.27,18.63998391
24/05/2020 08:30,21.68281,16.70249,27.37000953,9.84281,-0.03751,9.842881473,11.84,16.74,20.5039801
24/05/2020 09:00,22.79527,18.02319,29.05958899,9.92527,-0.04681,9.925380383,12.87,18.07,22.18471997
24/05/2020 09:30,22.47901,17.18699,28.29661669,10.15901,-0.05301,10.1591483,12.32,17.24,21.1896201
24/05/2020 10:00,23.65777,17.67102,29.52888466,10.15777,-0.04898,10.15788809,13.5,17.72,22.2766335
24/05/2020 10:30,24.66661,18.04978,30.5652778,10.14661,-0.05022,10.14673428,14.52,18.1,23.20431856
24/05/2020 11:00,24.92013,17.50412,30.45335936,10.02013,-0.04588,10.02023504,14.9,17.55,23.02200035
24/05/2020 11:30,23.82443,16.5142,28.98831258,10.18443,-0.0558,10.18458286,13.64,16.57,21.46193141
24/05/2020 12:00,24.04484,16.50459,29.16429018,10.40484,-0.06541,10.4050456,13.64,16.57,21.46193141
24/05/2020 12:30,25.20307,17.39002,30.62037774,10.66307,-0.07998,10.66336995,14.54,17.47,22.72911129
24/05/2020 13:00,25.23748,17.38661,30.64677151,10.69748,-0.08339,10.69780502,14.54,17.47,22.72911129
24/05/2020 13:30,25.20524,17.7363,30.82013078,10.66524,-0.0837,10.66556843,14.54,17.82,22.99921738
24/05/2020 14:00,24.94578,18.05413,30.79356345,10.67578,-0.08587,10.67612534,14.27,18.14,23.08013215
24/05/2020 14:30,23.0123,16.457,28.29132023,10.6423,-0.093,10.64270634,12.37,16.55,20.66202797
24/05/2020 15:00,23.58068,16.71971,28.9066977,10.61068,-0.08029,10.61098377,12.97,16.8,21.22406417
24/05/2020 15:30,21.48775,15.51746,26.50499887,10.54775,-0.07254,10.54799944,10.94,15.59,19.04551653
24/05/2020 16:00,21.69676,15.52459,26.67887346,10.47676,-0.06541,10.47696419,11.22,15.59,19.2077198
24/05/2020 16:30,22.73469,16.21986,27.92758471,10.38469,-0.06014,10.38486414,12.35,16.28,20.43430694
24/05/2020 17:00,23.59565,20.38637,31.18266795,10.26565,-0.05363,10.26579009,13.33,20.44,24.40251012
24/05/2020 17:30,24.72165,19.86288,31.71267855,10.14165,-0.04712,10.14175946,14.58,19.91,24.67761131
24/05/2020 18:00,24.9851,16.16598,29.75893364,9.9851,-0.04402,9.985197032,15,16.21,22.08538204
24/05/2020 18:30,24.82049,17.32156,30.26703099,9.82049,-0.03844,9.820565232,15,17.36,22.94274613
24/05/2020 19:00,24.67293,17.32218,30.14649888,9.67293,-0.03782,9.673003936,15,17.36,22.94274613
24/05/2020 19:30,24.82622,17.32311,30.27261699,9.53622,-0.03689,9.536291353,15.29,17.36,23.13338929
24/05/2020 20:00,21.92919,15.68427,26.96081786,9.43919,-0.02573,9.439225068,12.49,15.71,20.06998256
24/05/2020 20:30,19.96842,14.40729,24.62331827,9.41842,-0.01271,9.418428576,10.55,14.42,17.86725776
24/05/2020 21:00,19.23936,13.75776,23.65225007,9.37936,-0.03224,9.37941541,9.86,13.79,16.95239511
24/05/2020 21:30,19.63921,13.95102,24.09002965,9.35921,-0.04898,9.359338164,10.28,14,17.36889173
24/05/2020 22:00,22.43471,15.92978,27.51497962,9.37471,-0.05022,9.374844512,13.06,15.98,20.63792625
24/05/2020 22:30,23.71184,17.27133,29.33513586,9.38184,-0.04867,9.381966241,14.33,17.32,22.47957517
24/05/2020 23:00,23.15339,17.27226,28.88616337,9.38339,-0.04774,9.383511443,13.77,17.32,22.12680049
24/05/2020 23:30,21.45029,16.50071,27.06267488,9.38029,-0.04929,9.3804195,12.07,16.55,20.48383265
25/05/2020 00:00,21.89029,17.29102,27.89559408,9.38029,-0.04898,9.380417876,12.51,17.34,21.38166738
25/05/2020 00:30,21.44998,17.49916,27.68252595,9.37998,-0.05084,9.380117777,12.07,17.55,21.29993897
25/05/2020 01:00,20.55339,16.87133,26.59104391,9.38339,-0.04867,9.383516221,11.17,16.92,20.27449876
25/05/2020 01:30,20.75688,16.87195,26.74903296,9.37688,-0.04805,9.377003111,11.38,16.92,20.39094897
25/05/2020 02:00,20.76029,17.25164,26.99275317,9.38029,-0.04836,9.380414659,11.38,17.3,20.70735135
25/05/2020 02:30,20.45029,17.25009,26.75406448,9.38029,-0.04991,9.380422778,11.07,17.3,20.53861972
25/05/2020 03:00,20.24184,17.24668,26.59285727,9.38184,-0.05332,9.381991516,10.86,17.3,20.42619886
25/05/2020 03:30,19.17843,15.54133,24.68491676,9.37843,-0.04867,9.378556287,9.8,15.59,18.41434495
25/05/2020 04:00,20.05308,16.48412,25.95866387,9.38308,-0.04588,9.383192168,10.67,16.53,19.67459784
25/05/2020 04:30,15.91897,13.11071,20.62290771,9.38897,-0.04929,9.38909938,6.53,13.16,14.69103468
25/05/2020 05:00,18.85161,15.72164,24.54695834,9.37161,-0.04836,9.371734774,9.48,15.77,18.40008967
25/05/2020 05:30,19.36184,16.25598,25.28117351,9.38184,-0.04402,9.381943271,9.98,16.3,19.11257178
25/05/2020 06:00,16.95455,14.45334,22.27904403,9.39455,-0.02666,9.394587828,7.56,14.48,16.33474824
25/05/2020 06:30,17.56943,14.45985,22.75460684,9.40943,-0.02015,9.409451575,8.16,14.48,16.62095063
25/05/2020 07:00,15.1781,12.73505,19.81303152,9.4581,-0.04495,9.458206813,5.72,12.78,14.00167133
25/05/2020 07:30,15.29621,15.24815,21.59815082,9.57621,-0.04185,9.576301446,5.72,15.29,16.32490429
25/05/2020 08:00,15.42982,14.7928,21.37536613,9.70982,-0.0372,9.70989126,5.72,14.83,15.89488282
25/05/2020 08:30,16.37466,12.60001,20.66131027,9.88466,-0.03999,9.884740893,6.49,12.64,14.20878953
25/05/2020 09:00,16.84439,12.5966,21.03349248,10.03439,-0.0434,10.03448385,6.81,12.64,14.3577749
25/05/2020 09:30,17.31374,11.45885,20.76224545,10.15374,-0.05115,10.15386883,7.16,11.51,13.5552831
25/05/2020 10:00,17.44115,8.56358,19.43009562,10.28115,-0.05642,10.28130481,7.16,8.62,11.20580207
25/05/2020 10:30,18.22432,12.80955,22.27578081,10.31432,-0.06045,10.31449714,7.91,12.87,15.10645557
25/05/2020 11:00,18.26183,13.28397,22.58225617,10.35183,-0.06603,10.35204059,7.91,13.35,15.51742891
25/05/2020 11:30,18.34381,13.27901,22.64569433,10.18381,-0.07099,10.18405743,8.16,13.35,15.64634462
25/05/2020 12:00,18.4041,13.27839,22.69419613,10.5741,-0.07161,10.57434248,7.83,13.35,15.476802
25/05/2020 12:30,18.42673,13.27932,22.71309574,10.59673,-0.07068,10.59696571,7.83,13.35,15.476802
25/05/2020 13:00,18.42673,13.27777,22.71218956,10.59673,-0.07223,10.59697617,7.83,13.35,15.476802
25/05/2020 13:30,18.26509,12.05785,21.88618878,10.64509,-0.08215,10.64540698,7.62,12.14,14.33331783
25/05/2020 14:00,17.78494,8.60816,19.75865657,10.62494,-0.08184,10.62525519,7.16,8.69,11.25973801
25/05/2020 14:30,17.5089,8.59607,19.50523003,10.5989,-0.09393,10.59931621,6.91,8.69,11.10244117
25/05/2020 15:00,17.04333,8.61064,19.09497889,10.55333,-0.07936,10.55362839,6.49,8.69,10.84602231
25/05/2020 15:30,16.98071,8.61839,19.04261427,10.49071,-0.07161,10.4909544,6.49,8.69,10.84602231
25/05/2020 16:00,16.92863,8.6218,18.99773536,10.43863,-0.0682,10.43885279,6.49,8.69,10.84602231
25/05/2020 16:30,17.53091,12.01358,21.25226835,10.31091,-0.05642,10.31106436,7.22,12.07,14.06461162
25/05/2020 17:00,18.25714,14.22164,23.14256263,10.19714,-0.04836,10.19725467,8.06,14.27,16.38891394
25/05/2020 17:30,18.67484,13.17133,22.85243057,10.09484,-0.04867,10.09495733,8.58,13.22,15.76022842
25/05/2020 18:00,19.13339,13.18001,23.23358079,10.00339,-0.03999,10.00346993,9.13,13.22,16.06627835
25/05/2020 18:30,19.41223,13.18156,23.46461586,9.68223,-0.03844,9.682306306,9.73,13.22,16.41466722
25/05/2020 19:00,19.40169,13.18125,23.45572268,9.67169,-0.03875,9.671767626,9.73,13.22,16.41466722
25/05/2020 19:30,19.26684,13.1828,23.34517808,9.53684,-0.0372,9.536912552,9.73,13.22,16.41466722
25/05/2020 20:00,18.85051,12.92334,22.8550748,9.43051,-0.02666,9.430547684,9.42,12.95,16.01370975
25/05/2020 20:30,18.82478,12.93326,22.83947364,9.40478,-0.01674,9.404794898,9.42,12.95,16.01370975
25/05/2020 21:00,18.49401,12.91807,22.55892148,9.38401,-0.03193,9.384064322,9.11,12.95,15.83333825
25/05/2020 21:30,18.48967,12.55133,22.34734395,9.37967,-0.04867,9.379796271,9.11,12.6,15.54837934
25/05/2020 22:00,18.49587,12.54947,22.35142958,9.38587,-0.05053,9.386006016,9.11,12.6,15.54837934
25/05/2020 22:30,17.79657,12.34412,21.65860573,9.37657,-0.04588,9.376682246,8.42,12.39,14.98027036
25/05/2020 23:00,17.01843,12.34133,21.02225929,9.37843,-0.04867,9.378556287,7.64,12.39,14.55615677
25/05/2020 23:30,16.23215,12.33885,20.38945593,9.38215,-0.05115,9.38228943,6.85,12.39,14.15749272
26/05/2020 00:00,15.42533,11.75164,19.39179848,9.37533,-0.04836,9.375454725,6.05,11.8,13.26056183
26/05/2020 00:30,14.96936,11.75288,19.0318661,9.37936,-0.04712,9.37947836,5.59,11.8,13.05710917
26/05/2020 01:00,14.5337,11.75257,18.69094265,9.3837,-0.04743,9.383819867,5.15,11.8,12.87487864
26/05/2020 01:30,14.53246,11.75071,18.68880893,9.38246,-0.04929,9.38258947,5.15,11.8,12.87487864
26/05/2020 02:00,14.52905,11.75071,18.68615743,9.37905,-0.04929,9.379179517,5.15,11.8,12.87487864
26/05/2020 02:30,14.5275,11.74978,18.68436743,9.3775,-0.05022,9.377634472,5.15,11.8,12.87487864
26/05/2020 03:00,13.96316,11.75009,18.24923155,9.37316,-0.04991,9.373292879,4.59,11.8,12.66128351
26/05/2020 03:30,13.97401,11.74978,18.25733512,9.38401,-0.05022,9.384144379,4.59,11.8,12.66128351
26/05/2020 04:00,13.97277,12.24916,18.58171742,9.38277,-0.05084,9.382907736,4.59,12.3,13.12852238
26/05/2020 04:30,13.96626,15.98102,21.22379369,9.37626,-0.04898,9.376387931,4.59,16.03,16.67420163
26/05/2020 05:00,13.97184,15.98102,21.22746601,9.38184,-0.04898,9.381967855,4.59,16.03,16.67420163
26/05/2020 05:30,13.96843,15.98536,21.22848961,9.37843,-0.04464,9.378536239,4.59,16.03,16.67420163
26/05/2020 06:00,13.99447,16.00954,21.26383224,9.40447,-0.02046,9.404492256,4.59,16.03,16.67420163
26/05/2020 06:30,14.53834,12.33497,19.06606448,9.42834,-0.03503,9.428405075,5.11,12.37,13.38390825
26/05/2020 07:00,14.98469,12.33032,19.40561068,9.45469,-0.03968,9.454773265,5.53,12.37,13.54982657
26/05/2020 07:30,15.81497,12.32908,20.05291724,9.57497,-0.04092,9.575057438,6.24,12.37,13.85476452
26/05/2020 08:00,16.31245,12.33311,20.44997866,9.73245,-0.03689,9.732519914,6.58,12.37,14.01118482
26/05/2020 08:30,17.1466,12.54187,21.24392607,9.8766,-0.03813,9.876673603,7.27,12.58,14.52960082
26/05/2020 09:00,17.8633,13.04854,22.12152533,10.0533,-0.05146,10.0534317,7.81,13.1,15.25142944
26/05/2020 09:30,18.40795,13.48792,22.82053043,10.05795,-0.05208,10.05808483,8.35,13.54,15.90767425
26/05/2020 10:00,18.44298,13.23513,22.70048848,10.09298,-0.05487,10.09312915,8.35,13.29,15.69543246
26/05/2020 10:30,18.68754,13.52048,23.06572198,6.42754,-0.05952,6.427815576,12.26,13.58,18.29546392
26/05/2020 11:00,18.44022,13.5149,22.8625072,10.28022,-0.0651,10.28042612,8.16,13.58,15.84304264
26/05/2020 11:30,18.73795,12.6287,22.59634559,8.81795,-0.0713,8.818238253,9.92,12.7,16.11509851
26/05/2020 12:00,18.71749,12.63025,22.58024905,8.79749,-0.06975,8.797766499,9.92,12.7,16.11509851
26/05/2020 12:30,18.76876,12.62715,22.62103599,10.53876,-0.07285,10.53901179,8.23,12.7,15.13350257
26/05/2020 13:00,18.79325,12.62653,22.64101379,10.56325,-0.07347,10.5635055,8.23,12.7,15.13350257
26/05/2020 13:30,18.5527,12.93281,22.61548699,10.5927,-0.07719,10.59298124,7.96,13.01,15.25194086
26/05/2020 14:00,18.40669,12.93777,22.49871395,10.44669,-0.07223,10.4469397,7.96,13.01,15.25194086
26/05/2020 14:30,18.44947,12.91762,22.52216352,10.48947,-0.09238,10.48987678,7.96,13.01,15.25194086
26/05/2020 15:00,18.46652,12.93157,22.54413147,10.50652,-0.07843,10.50681273,7.96,13.01,15.25194086
26/05/2020 15:30,18.20187,12.93529,22.33002013,10.50187,-0.07471,10.50213574,7.7,13.01,15.11787353
26/05/2020 16:00,18.0199,12.94707,22.18881289,10.3199,-0.06293,10.32009187,7.7,13.01,15.11787353
26/05/2020 16:30,18.18805,13.16296,22.45147387,10.27805,-0.05704,10.27820828,7.91,13.22,15.40572945
26/05/2020 17:00,18.85815,13.16761,23.00034292,10.18815,-0.05239,10.1882847,8.67,13.22,15.80940543
26/05/2020 17:30,19.27337,13.17164,23.34426892,10.08337,-0.04836,10.08348597,9.19,13.22,16.1004503
26/05/2020 18:00,19.6362,11.68063,22.84770158,9.9262,-0.03937,9.926278076,9.71,11.72,15.21980617
26/05/2020 18:30,19.87423,12.2366,23.33922444,9.74423,-0.0434,9.74432665,10.13,12.28,15.91902321
26/05/2020 19:00,19.79456,13.24226,23.8155843,9.66456,-0.04774,9.66467791,10.13,13.29,16.71050568
26/05/2020 19:30,19.63708,13.24133,23.68433514,9.50708,-0.04867,9.507204578,10.13,13.29,16.71050568
26/05/2020 20:00,19.20825,12.71009,23.03265629,9.47825,-0.04991,9.478381406,9.73,12.76,16.04651052
26/05/2020 20:30,18.35702,8.35683,20.16969982,9.43702,-0.03317,9.437078294,8.92,8.39,12.24575437
26/05/2020 21:00,17.88618,8.36272,19.74463271,9.38618,-0.02728,9.386219643,8.5,8.39,11.94328682
26/05/2020 21:30,17.88246,8.84854,19.9519181,9.38246,-0.05146,9.38260112,8.5,8.9,12.30690863
26/05/2020 22:00,18.43843,12.60668,22.33616085,9.37843,-0.05332,9.378581571,9.06,12.66,15.56789003
26/05/2020 22:30,17.74905,12.60637,21.77037759,9.37905,-0.05363,9.379203329,8.37,12.66,15.17670913
26/05/2020 23:00,16.9775,12.60699,21.14643476,9.3775,-0.05301,9.377649829,7.6,12.66,14.76602858
26/05/2020 23:30,16.13347,12.29575,20.28482986,9.37347,-0.05425,9.373626988,6.76,12.35,14.07906602
27/05/2020 00:00,15.32502,11.6735,19.26465261,9.37502,-0.0465,9.375135319,5.95,11.72,13.14385408
27/05/2020 00:30,14.84238,11.67164,18.88182789,9.39238,-0.04836,9.392504498,5.45,11.72,12.92520406
27/05/2020 01:00,14.5244,11.67133,18.63271691,9.3744,-0.04867,9.374526342,5.15,11.72,12.80159756
27/05/2020 01:30,14.53122,11.67009,18.63725718,9.38122,-0.04991,9.381352765,5.15,11.72,12.80159756
27/05/2020 02:00,14.52874,11.6704,18.63551776,9.37874,-0.0496,9.378871155,5.15,11.72,12.80159756
27/05/2020 02:30,14.5275,12.14451,18.9350833,9.3775,-0.05549,9.377664176,5.15,12.2,13.24245068
27/05/2020 03:00,13.73626,11.35288,17.82057022,9.37626,-0.04712,9.376378399,4.36,11.4,12.20531032
27/05/2020 03:30,13.24882,11.08412,17.27393839,9.36882,-0.04588,9.368932339,3.88,11.13,11.78691223
27/05/2020 04:00,13.26091,11.0835,17.28281535,9.38091,-0.0465,9.381025247,3.88,11.13,11.78691223
27/05/2020 04:30,13.25998,11.08102,17.28051139,9.37998,-0.04898,9.38010788,3.88,11.13,11.78691223
27/05/2020 05:00,13.22433,11.07978,17.25237458,9.34433,-0.05022,9.34446495,3.88,11.13,11.78691223
27/05/2020 05:30,13.20046,11.08784,17.23926739,9.32046,-0.04216,9.320555352,3.88,11.13,11.78691223
27/05/2020 06:00,13.26618,11.10117,17.29819375,9.38618,-0.02883,9.386224276,3.88,11.13,11.78691223
27/05/2020 06:30,13.91571,13.70458,19.53106494,9.40571,-0.02542,9.40574435,4.51,13.73,14.4517473
27/05/2020 07:00,14.49771,14.75001,20.68203061,9.46771,-0.03999,9.467794455,5.03,14.79,15.6219397
27/05/2020 07:30,15.26148,11.86939,19.33378366,9.58148,-0.04061,9.58156606,5.68,11.91,13.19509379
27/05/2020 08:00,16.09811,11.87032,20.00134102,9.72811,-0.03968,9.728190925,6.37,11.91,13.50647993
27/05/2020 08:30,16.78118,11.87311,20.55672015,9.85118,-0.03689,9.851249071,6.93,11.91,13.77944121
27/05/2020 09:00,17.20278,11.8697,20.90036884,9.96278,-0.0403,9.962861508,7.24,11.91,13.93792309
27/05/2020 09:30,17.90359,12.46071,21.8130197,10.13359,-0.04929,10.13370987,7.77,12.51,14.72660857
27/05/2020 10:00,18.02139,12.45978,21.90928148,10.25139,-0.05022,10.25151301,7.77,12.51,14.72660857
27/05/2020 10:30,17.85292,13.13893,22.16660177,10.33292,-0.06107,10.33310047,7.52,13.2,15.19178725
27/05/2020 11:00,17.89198,13.12963,22.1925693,10.37198,-0.07037,10.37221871,7.52,13.2,15.19178725
27/05/2020 11:30,18.20927,13.12622,22.44716386,10.35927,-0.07378,10.35953273,7.85,13.2,15.3578156
27/05/2020 12:00,18.20927,13.12343,22.44553249,10.35927,-0.07657,10.35955298,7.85,13.2,15.3578156
27/05/2020 12:30,18.23035,13.12219,22.46191291,10.38035,-0.07781,10.38064162,7.85,13.2,15.3578156
27/05/2020 13:00,18.49218,13.12281,22.67529192,9.26218,-0.07719,9.262501641,9.23,13.2,16.10692087
27/05/2020 13:30,18.51488,13.73095,23.05080843,4.66488,-0.07905,4.665549734,13.85,13.81,19.55859402
27/05/2020 14:00,18.14939,13.73219,22.75902897,5.84939,-0.07781,5.849907501,12.3,13.81,18.49340693
27/05/2020 14:30,17.81727,13.71638,22.48542173,5.95727,-0.09362,5.958005586,11.86,13.81,18.20372764
27/05/2020 15:00,17.83407,13.72909,22.50648718,5.11407,-0.08091,5.114710001,12.72,13.81,18.7753695
27/05/2020 15:30,17.91823,13.73436,22.57643929,4.90823,-0.07564,4.908812804,13.01,13.81,18.97303877
27/05/2020 16:00,17.87855,13.73839,22.54741471,4.86855,-0.07161,4.869076616,13.01,13.81,18.97303877
27/05/2020 16:30,18.14275,13.74242,22.7599096,4.81275,-0.06758,4.813224451,13.33,13.81,19.19387923
27/05/2020 17:00,18.48481,13.74738,23.03646365,4.63481,-0.06262,4.635233004,13.85,13.81,19.55859402
27/05/2020 17:30,19.09343,13.75606,23.53270609,4.57343,-0.05394,4.573748079,14.52,13.81,20.0386252
27/05/2020 18:00,19.41672,13.76195,23.7991656,4.43672,-0.04805,4.436980185,14.98,13.81,20.37440797
27/05/2020 18:30,19.39236,13.76226,23.7794749,4.20236,-0.04774,4.202631161,15.19,13.81,20.52930101
27/05/2020 19:00,19.51227,13.76164,23.87700601,3.63227,-0.04836,3.632591918,15.88,13.81,21.04496377
27/05/2020 19:30,19.23002,13.17598,23.31094417,3.64002,-0.04402,3.640286165,15.59,13.22,20.44056017
27/05/2020 20:00,18.88585,13.18094,23.03068626,3.88585,-0.03906,3.886046308,15,13.22,19.99420916
27/05/2020 20:30,18.48193,13.2045,22.71432492,3.75193,-0.0155,3.751962017,14.73,13.22,19.79245563
27/05/2020 21:00,18.12729,13.18807,22.41704336,3.39729,-0.03193,3.397440046,14.73,13.22,19.79245563
27/05/2020 21:30,18.20975,13.16606,22.47087295,3.47975,-0.05394,3.48016804,14.73,13.22,19.79245563
27/05/2020 22:00,18.07527,13.16699,22.3625806,3.72527,-0.05301,3.725647143,14.35,13.22,19.51130185
27/05/2020 22:30,17.65448,13.16606,22.0233013,3.78448,-0.05394,3.784864383,13.87,13.22,19.16103598
27/05/2020 23:00,16.83552,13.16141,21.36954484,3.65552,-0.05859,3.655989505,13.18,13.22,18.66764045
27/05/2020 23:30,16.15607,13.15955,20.83728279,3.62607,-0.06045,3.626573844,12.53,13.22,18.2145354
28/05/2020 00:00,15.162,10.95172,18.7036471,3.782,-0.05828,3.782449016,11.38,11.01,15.83428243
28/05/2020 00:30,14.77638,12.16575,19.14019015,3.62638,-0.05425,3.626785762,11.15,12.22,16.54239705
28/05/2020 01:00,14.26379,11.79133,18.50651692,3.75379,-0.04867,3.754105504,10.51,11.84,15.83179396
28/05/2020 01:30,14.23744,11.7904,18.48562225,3.72744,-0.0496,3.727769992,10.51,11.84,15.83179396
28/05/2020 02:00,14.18538,11.78823,18.44416906,3.90538,-0.05177,3.905723118,10.28,11.84,15.68005102
28/05/2020 02:30,14.06231,11.78513,18.34769336,3.78231,-0.05487,3.782707979,10.28,11.84,15.68005102
