Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2020 03:00,13.72472,12.16327,18.33884064,3.44472,-0.05673,3.445187103,10.28,12.22,15.96893234
28/05/2020 03:30,13.42869,12.16389,18.118773,3.37869,-0.05611,3.379155878,10.05,12.22,15.82184882
28/05/2020 04:00,13.25145,11.78792,17.73572623,3.50145,-0.05208,3.501837293,9.75,11.84,15.33779971
28/05/2020 04:30,12.9935,11.78544,17.54216743,8.6335,-0.05456,8.633672396,4.36,11.84,12.61725802
28/05/2020 05:00,12.78216,11.53606,17.21813853,9.34216,-0.05394,9.342315719,3.44,11.59,12.08973532
28/05/2020 05:30,12.81781,11.54071,17.24773146,9.37781,-0.04929,9.377939534,3.44,11.59,12.08973532
28/05/2020 06:00,13.14486,11.55869,17.50401837,9.39486,-0.03131,9.394912173,3.75,11.59,12.18156804
28/05/2020 06:30,13.51245,11.18993,17.54425371,9.42245,-0.03007,9.422497981,4.09,11.22,11.94221504
28/05/2020 07:00,13.94523,11.17753,17.87195056,9.46523,-0.04247,9.46532528,4.48,11.22,12.08134099
28/05/2020 07:30,15.17846,14.86032,21.24181627,9.56846,-0.03968,9.568542275,5.61,14.9,15.92112119
28/05/2020 08:00,15.6023,11.78218,19.55125395,9.7123,-0.03782,9.712373636,5.89,11.82,13.20622959
28/05/2020 08:30,16.5918,11.78466,20.35106972,9.8518,-0.03534,9.851863385,6.74,11.82,13.60661604
28/05/2020 09:00,17.12619,12.90381,21.44329024,9.96619,-0.04619,9.966297037,7.16,12.95,14.79757075
28/05/2020 09:30,17.28894,12.89761,21.56978883,10.12894,-0.05239,10.12907549,7.16,12.95,14.79757075
28/05/2020 10:00,17.73822,13.16358,22.08900829,10.21822,-0.05642,10.21837576,7.52,13.22,15.20916829
28/05/2020 10:30,18.08898,13.15614,22.36728006,10.27898,-0.06386,10.27917837,7.81,13.22,15.35462471
28/05/2020 11:00,18.19686,13.15459,22.45370686,10.38686,-0.06541,10.38706595,7.81,13.22,15.35462471
28/05/2020 11:30,18.26134,13.14684,22.5014653,10.45134,-0.07316,10.45159606,7.81,13.22,15.35462471
28/05/2020 12:00,18.30133,13.14188,22.53103836,10.49133,-0.07812,10.49162084,7.81,13.22,15.35462471
28/05/2020 12:30,18.53304,13.1425,22.72001052,10.47304,-0.0775,10.47332674,8.06,13.22,15.48328131
28/05/2020 13:00,18.60031,13.39188,22.9197291,10.54031,-0.07812,10.54059949,8.06,13.47,15.69727683
28/05/2020 13:30,18.64092,13.74692,23.16164303,10.58092,-0.08308,10.58124616,8.06,13.83,16.00726398
28/05/2020 14:00,18.32674,13.53754,22.7845208,10.55674,-0.08246,10.55706205,7.77,13.62,15.68047512
28/05/2020 14:30,17.72016,13.08638,22.02855901,10.52016,-0.09362,10.52057656,7.2,13.18,15.01840205
28/05/2020 15:00,17.67645,13.09785,22.00023998,10.47645,-0.08215,10.47677208,7.2,13.18,15.01840205
28/05/2020 15:30,17.61011,13.10808,21.95308032,10.41011,-0.07192,10.41035843,7.2,13.18,15.01840205
28/05/2020 16:00,17.55896,13.11149,21.91411067,10.35896,-0.06851,10.35918655,7.2,13.18,15.01840205
28/05/2020 16:30,18.06262,13.49242,22.54559023,10.29262,-0.06758,10.29284186,7.77,13.56,15.62838763
28/05/2020 17:00,18.30691,13.26738,22.60898772,10.18691,-0.06262,10.18710246,8.12,13.33,15.60843682
28/05/2020 17:30,18.79833,13.27637,23.0138917,10.08833,-0.05363,10.08847255,8.71,13.33,15.92334764
28/05/2020 18:00,19.18224,13.28195,23.33170648,9.95224,-0.04805,9.952355993,9.23,13.33,16.21363007
28/05/2020 18:30,19.46941,13.28629,23.57081729,9.79941,-0.04371,9.799507483,9.67,13.33,16.46808428
28/05/2020 19:00,19.32557,13.28474,23.45126804,9.65557,-0.04526,9.655676076,9.67,13.33,16.46808428
28/05/2020 19:30,18.72792,13.03319,22.8166393,9.55792,-0.04681,9.558034626,9.17,13.08,15.97420734
28/05/2020 20:00,18.63213,13.03288,22.73790293,9.46213,-0.04712,9.462247325,9.17,13.08,15.97420734
28/05/2020 20:30,18.20811,13.05675,22.40566871,9.41811,-0.02325,9.418138698,8.79,13.08,15.7591402
28/05/2020 21:00,17.72083,12.52086,21.69792043,9.39083,-0.02914,9.390875211,8.33,12.55,15.06291472
28/05/2020 21:30,17.70502,12.50257,21.67445478,9.37502,-0.04743,9.375139978,8.33,12.55,15.06291472
28/05/2020 22:00,17.7044,12.50071,21.67287544,9.3744,-0.04929,9.374529581,8.33,12.55,15.06291472
28/05/2020 22:30,17.42308,12.49854,21.44241635,9.38308,-0.05146,9.383221111,8.04,12.55,14.90449932
28/05/2020 23:00,16.74285,12.49761,20.89290027,9.37285,-0.05239,9.372996417,7.37,12.55,14.55401663
28/05/2020 23:30,15.91122,12.49482,20.23085388,9.38122,-0.05518,9.381382282,6.53,12.55,14.14720467
29/05/2020 00:00,15.19347,12.49327,19.6703667,9.37347,-0.05673,9.373641669,5.82,12.55,13.83383172
29/05/2020 00:30,14.57409,11.53699,18.58779808,9.37409,-0.05301,9.374239883,5.2,11.59,12.70307443
29/05/2020 01:00,14.17874,11.53761,18.27985537,9.37874,-0.05239,9.378886325,4.8,11.59,12.54464428
29/05/2020 01:30,13.85874,11.53792,18.03297736,9.37874,-0.05208,9.378884599,4.48,11.59,12.4257193
29/05/2020 02:00,13.85874,11.78761,18.19374684,9.37874,-0.05239,9.378886325,4.48,11.84,12.65922588
29/05/2020 02:30,13.86215,11.78668,18.19574203,9.38215,-0.05332,9.382301511,4.48,11.84,12.65922588
29/05/2020 03:00,13.85006,11.78575,18.18593042,9.37006,-0.05425,9.370217045,4.48,11.84,12.65922588
29/05/2020 03:30,13.2975,11.78451,17.76789752,9.3775,-0.05549,9.377664176,3.92,11.84,12.47204875
29/05/2020 04:00,13.29843,11.78389,17.76818235,9.37843,-0.05611,9.378597848,3.92,11.84,12.47204875
29/05/2020 04:30,13.29378,11.78203,17.76346863,9.37378,-0.05797,9.373959249,3.92,11.84,12.47204875
29/05/2020 05:00,13.29843,11.78358,17.76797676,9.37843,-0.05642,9.378599708,3.92,11.84,12.47204875
29/05/2020 05:30,13.3006,11.13187,17.34429272,9.3806,-0.03813,9.380677495,3.92,11.17,11.83787565
29/05/2020 06:00,13.52486,13.76923,19.30060965,9.39486,-0.02077,9.394882959,4.13,13.79,14.3951728
29/05/2020 06:30,14.48284,12.27148,18.98267304,9.41284,-0.02852,9.412883206,5.07,12.3,13.30394302
29/05/2020 07:00,14.53926,12.25722,19.01655919,9.46926,-0.04278,9.469356635,5.07,12.3,13.30394302
29/05/2020 07:30,15.40055,11.23846,19.06514945,9.58055,-0.04154,9.580640056,5.82,11.28,12.69294292
29/05/2020 08:00,16.00129,10.01156,18.87518517,9.72129,-0.03844,9.721366,6.28,10.05,11.85077635
29/05/2020 08:30,17.14567,13.11629,21.58728939,9.87567,-0.04371,9.87576673,7.27,13.16,15.03457681
29/05/2020 09:00,17.2954,10.31071,20.13558049,10.0254,-0.04929,10.02552117,7.27,10.36,12.65632253
29/05/2020 09:30,17.96529,8.86637,20.03407502,10.15529,-0.05363,10.15543161,7.81,8.92,11.8559057
29/05/2020 10:00,18.07658,9.19327,20.28001375,10.26658,-0.05673,10.26673674,7.81,9.25,12.10613894
29/05/2020 10:30,18.41183,13.34862,22.74161691,10.35183,-0.06138,10.35201197,8.06,13.41,15.64582053
29/05/2020 11:00,18.49429,13.34273,22.80498205,10.43429,-0.06727,10.43450684,8.06,13.41,15.64582053
29/05/2020 11:30,18.52715,13.33746,22.82855945,10.46715,-0.07254,10.46740136,8.06,13.41,15.64582053
29/05/2020 12:00,18.60093,13.33374,22.88631074,10.54093,-0.07626,10.54120585,8.06,13.41,15.64582053
29/05/2020 12:30,19.04976,13.3356,23.25363592,10.56976,-0.0744,10.57002185,8.48,13.41,15.86626925
29/05/2020 13:00,19.07735,13.33064,23.27340211,10.59735,-0.07936,10.59764715,8.48,13.41,15.86626925
29/05/2020 13:30,19.09068,13.32909,23.28344268,10.61068,-0.08091,10.61098848,8.48,13.41,15.86626925
29/05/2020 14:00,18.42673,13.33281,22.74441032,10.59673,-0.07719,10.59701113,7.83,13.41,15.52858654
29/05/2020 14:30,18.39976,13.31855,22.71420133,10.56976,-0.09145,10.57015561,7.83,13.41,15.52858654
29/05/2020 15:00,18.3483,13.57692,22.82526823,10.5183,-0.08308,10.5186281,7.83,13.66,15.74498333
29/05/2020 15:30,18.27266,13.58622,22.7700566,10.44266,-0.07378,10.44292063,7.83,13.66,15.74498333
29/05/2020 16:00,18.21841,13.58963,22.72858347,10.38841,-0.07037,10.38864834,7.83,13.66,15.74498333
29/05/2020 16:30,18.13502,9.83645,20.6309161,10.30502,-0.06355,10.30521595,7.83,9.9,12.62215909
29/05/2020 17:00,18.03706,8.82265,20.0792103,10.20706,-0.05735,10.20722111,7.83,8.88,11.83905824
29/05/2020 17:30,18.64259,8.6204,20.53916887,10.10259,-0.0496,10.10271176,8.54,8.67,12.16965488
29/05/2020 18:00,19.02588,8.62567,20.889861,9.96588,-0.04433,9.965978593,9.06,8.67,12.54003589
29/05/2020 18:30,18.887,9.18877,21.003625,9.827,-0.04123,9.827086492,9.06,9.23,12.93354166
29/05/2020 19:00,19.50192,13.45567,23.69345772,9.68192,-0.04433,9.682021485,9.82,13.5,16.69378327
29/05/2020 19:30,19.35777,13.45598,23.57512793,9.53777,-0.04402,9.537871583,9.82,13.5,16.69378327
29/05/2020 20:00,19.0157,13.46063,23.2977554,9.4457,-0.03937,9.445782047,9.57,13.5,16.54795758
29/05/2020 20:30,18.57881,13.48016,22.95401696,9.40881,-0.01984,9.408830918,9.17,13.5,16.31989277
29/05/2020 21:00,18.13339,12.6521,22.1109807,9.38339,-0.0279,9.383431478,8.75,12.68,15.40600208
29/05/2020 21:30,18.12719,12.63691,22.09720597,9.37719,-0.04309,9.377289003,8.75,12.68,15.40600208
29/05/2020 22:00,18.39905,12.63474,22.31953619,9.37905,-0.04526,9.379159204,9.02,12.68,15.56093828
29/05/2020 22:30,17.89688,12.63257,21.90616668,9.37688,-0.04743,9.376999954,8.52,12.68,15.27654411
29/05/2020 23:00,17.28812,12.4235,21.28902171,9.37812,-0.0465,9.378235281,7.91,12.47,14.76715951
29/05/2020 23:30,16.59657,12.42164,20.73025027,9.37657,-0.04836,9.376694708,7.22,12.47,14.40934766
30/05/2020 00:00,15.86378,12.42164,20.14836609,9.37378,-0.04836,9.373904746,6.49,12.47,14.05777365
30/05/2020 00:30,15.31153,12.41916,19.71493054,9.38153,-0.05084,9.381667754,5.93,12.47,13.80817874
30/05/2020 01:00,15.00316,12.41916,19.47640483,9.37316,-0.05084,9.373297877,5.63,12.47,13.6820247
30/05/2020 01:30,14.59936,12.41947,19.16727804,9.37936,-0.05053,9.379496111,5.22,12.47,13.51847994
30/05/2020 02:00,14.5882,12.41792,19.15777431,9.3682,-0.05208,9.368344761,5.22,12.47,13.51847994
30/05/2020 02:30,14.60587,12.41885,19.17183543,9.38587,-0.05115,9.386009375,5.22,12.47,13.51847994
30/05/2020 03:00,14.11967,12.41916,18.80427122,9.37967,-0.05084,9.379807781,4.74,12.47,13.3404835
30/05/2020 03:30,13.85347,12.41916,18.60521879,9.37347,-0.05084,9.373607872,4.48,12.47,13.25033207
30/05/2020 04:00,13.86029,12.41823,18.60967692,9.38029,-0.05177,9.380432859,4.48,12.47,13.25033207
30/05/2020 04:30,13.85936,12.41575,18.60732941,9.37936,-0.05425,9.379516889,4.48,12.47,13.25033207
30/05/2020 05:00,13.46471,12.41327,18.31359297,9.37471,-0.05673,9.374881646,4.09,12.47,13.12360469
30/05/2020 05:30,13.23874,12.42133,18.1536133,9.37874,-0.04867,9.378866283,3.86,12.47,13.05375425
30/05/2020 06:00,13.2499,12.43559,18.17150926,9.3899,-0.03441,9.389963049,3.86,12.47,13.05375425
30/05/2020 06:30,13.86447,12.86303,18.91245804,9.40447,-0.02697,9.404508672,4.46,12.89,13.63978372
30/05/2020 07:00,13.92306,11.81629,18.26133372,9.46306,-0.04371,9.463160948,4.46,11.86,12.67088
30/05/2020 07:30,14.71582,12.07908,19.03836999,9.58582,-0.04092,9.585907339,5.13,12.12,13.16097641
30/05/2020 08:00,15.17051,12.07877,19.39177811,9.74051,-0.04123,9.74059726,5.43,12.12,13.28078687
30/05/2020 08:30,15.80365,12.07815,19.89062746,9.89365,-0.04185,9.893738512,5.91,12.12,13.48415737
30/05/2020 09:00,16.4923,12.07319,20.43912611,10.0223,-0.04681,10.02240931,6.47,12.12,13.73882455
30/05/2020 09:30,17.12141,12.07288,20.9498714,10.17141,-0.04712,10.17151914,6.95,12.12,13.97128842
30/05/2020 10:00,17.4813,12.70978,21.61329122,10.3013,-0.05022,10.30142241,7.18,12.76,14.64137972
30/05/2020 10:30,18.19097,17.09265,24.96137163,10.38097,-0.05735,10.38112841,7.81,17.15,18.84459074
30/05/2020 11:00,18.04901,14.60428,23.21748816,10.46901,-0.06572,10.46921628,7.58,14.67,16.51258005
30/05/2020 11:30,18.11535,13.39591,22.53034199,10.53535,-0.07409,10.53561052,7.58,13.47,15.45630292
30/05/2020 12:00,18.1572,13.39343,22.56253264,10.5772,-0.07657,10.57747715,7.58,13.47,15.45630292
30/05/2020 12:30,18.19161,13.39188,22.58931438,10.61161,-0.07812,10.61189755,7.58,13.47,15.45630292
30/05/2020 13:00,18.41556,13.3925,22.77041735,10.62556,-0.0775,10.62584263,7.79,13.47,15.56036632
30/05/2020 13:30,18.0844,13.39095,22.50251242,10.6144,-0.07905,10.61469436,7.47,13.47,15.40265562
30/05/2020 14:00,17.74898,13.39312,22.23515132,10.58898,-0.07688,10.58925909,7.16,13.47,15.25472058
30/05/2020 14:30,17.72325,13.37607,22.2043428,10.56325,-0.09393,10.56366761,7.16,13.47,15.25472058
30/05/2020 15:00,17.15643,13.38475,21.75993159,10.24643,-0.08525,10.24678463,6.91,13.47,15.1389894
30/05/2020 15:30,17.26986,13.62715,21.99880182,6.75986,-0.07285,6.760252535,10.51,13.7,17.26702348
30/05/2020 16:00,17.20548,13.63397,21.95253243,7.53548,-0.06603,7.53576929,9.67,13.7,16.76898625
30/05/2020 16:30,17.47332,13.63428,22.16326923,9.66332,-0.06572,9.663543477,7.81,13.7,15.7697844
30/05/2020 17:00,17.53687,13.23513,21.97067308,9.72687,-0.05487,9.727024762,7.81,13.29,15.41493432
30/05/2020 17:30,18.28995,13.24257,22.5806982,9.80995,-0.04743,9.810064659,8.48,13.29,15.76497701
30/05/2020 18:00,18.34575,13.25001,22.63027415,9.86575,-0.03999,9.865831048,8.48,13.29,15.76497701
30/05/2020 18:30,18.80966,13.25249,23.00938505,9.72966,-0.03751,9.729732304,9.08,13.29,16.09566712
30/05/2020 19:00,18.7334,12.04722,22.27275882,9.6534,-0.04278,9.653494791,9.08,12.09,15.12000331
30/05/2020 19:30,18.61498,13.0766,22.74895488,9.53498,-0.0434,9.535078771,9.08,13.12,15.95558836
30/05/2020 20:00,18.54244,13.07877,22.69088596,9.46244,-0.04123,9.462529824,9.08,13.12,15.95558836
30/05/2020 20:30,18.29315,12.30078,22.04424019,9.41315,-0.01922,9.413169622,8.88,12.32,15.18673105
30/05/2020 21:00,17.80587,11.21148,21.04153726,9.38587,-0.02852,9.38591333,8.42,11.24,14.04400228
30/05/2020 21:30,17.79192,12.70885,21.86474984,9.37192,-0.05115,9.372059582,8.42,12.76,15.28770748
30/05/2020 22:00,18.09184,12.70978,22.11002447,9.38184,-0.05022,9.38197441,8.71,12.76,15.44932685
30/05/2020 22:30,17.85254,12.70575,21.91230858,9.37254,-0.05425,9.372697003,8.48,12.76,15.32083549
30/05/2020 23:00,17.33161,12.70916,21.49203232,9.37161,-0.05084,9.3717479,7.96,12.76,15.0392553
30/05/2020 23:30,16.51719,13.34288,21.23322896,9.37719,-0.04712,9.377308387,7.14,13.39,15.17470593
31/05/2020 00:00,15.7213,11.8835,19.70727901,9.3713,-0.0465,9.371415365,6.35,11.93,13.5147105
31/05/2020 00:30,15.2175,12.18885,19.49718879,9.3775,-0.05115,9.377639499,5.84,12.24,13.56182879
31/05/2020 01:00,14.90285,12.18916,19.25280654,9.37285,-0.05084,9.372987882,5.53,12.24,13.43125087
31/05/2020 01:30,14.52533,11.89947,18.77718291,9.37533,-0.05053,9.375466169,5.15,11.95,13.012494
31/05/2020 02:00,14.52285,11.90319,18.77762243,9.37285,-0.04681,9.372966889,5.15,11.95,13.012494
31/05/2020 02:30,14.2513,11.69319,18.43448519,9.3713,-0.04681,9.371416908,4.88,11.74,12.71385071
31/05/2020 03:00,13.86246,11.69598,18.13735773,9.38246,-0.04402,9.382563264,4.48,11.74,12.56574709
31/05/2020 03:30,13.85781,11.69536,18.13340408,9.37781,-0.04464,9.377916246,4.48,11.74,12.56574709
31/05/2020 04:00,13.48099,11.69443,17.84647821,9.37099,-0.04557,9.3711008,4.11,11.74,12.43863739
31/05/2020 04:30,13.25843,11.69381,17.6785508,9.37843,-0.04619,9.378543745,3.88,11.74,12.36454609
31/05/2020 05:00,13.25564,11.6935,17.67625339,9.37564,-0.0465,9.375755311,3.88,11.74,12.36454609
31/05/2020 05:30,13.2575,11.69939,17.68154497,9.3775,-0.04061,9.377587932,3.88,11.74,12.36454609
31/05/2020 06:00,13.27455,11.71458,17.70437975,9.39455,-0.02542,9.394584391,3.88,11.74,12.36454609
31/05/2020 06:30,13.29098,11.71055,17.71403767,9.41098,-0.02945,9.411026079,3.88,11.74,12.36454609
31/05/2020 07:00,13.74895,12.11381,18.32424675,9.46895,-0.04619,9.469062658,4.28,12.16,12.89123733
31/05/2020 07:30,14.08528,11.91156,18.44669006,9.57528,-0.03844,9.575357158,4.51,11.95,12.77272876
31/05/2020 08:00,14.71098,11.91218,18.92915648,9.72098,-0.03782,9.72105357,4.99,11.95,12.95000386
31/05/2020 08:30,15.13815,11.91311,19.26358677,9.87815,-0.03689,9.878218883,5.26,11.95,13.05641988
31/05/2020 09:00,15.93726,15.12319,21.97059699,10.02726,-0.04681,10.02736926,5.91,15.17,16.28057124
31/05/2020 09:30,16.63707,13.04947,21.14428446,10.16707,-0.05053,10.16719557,6.47,13.1,14.61064338
31/05/2020 10:00,16.97867,13.04637,21.41221626,10.27867,-0.05363,10.27880991,6.7,13.1,14.71393897
31/05/2020 10:30,17.4357,12.30614,21.34115077,10.3757,-0.06386,10.37589652,7.06,12.37,14.24291052
31/05/2020 11:00,17.51103,13.71839,22.24478356,10.45103,-0.07161,10.45127533,7.06,13.79,15.4921819
31/05/2020 11:30,17.90241,13.27715,22.28853956,10.51241,-0.07285,10.51266242,7.39,13.35,15.2589187
31/05/2020 12:00,18.37418,13.27312,22.66685257,10.56418,-0.07688,10.56445974,7.81,13.35,15.46669325
31/05/2020 12:30,18.39712,13.27343,22.68563352,10.58712,-0.07657,10.58739689,7.81,13.35,15.46669325
31/05/2020 13:00,18.42161,13.2725,22.70495477,10.61161,-0.0775,10.611893,7.81,13.35,15.46669325
31/05/2020 13:30,18.40673,13.27033,22.69161448,10.59673,-0.07967,10.59702949,7.81,13.35,15.46669325
31/05/2020 14:00,17.93262,13.51971,22.45799231,10.60262,-0.08029,10.602924,7.33,13.6,15.44955986
31/05/2020 14:30,17.90844,13.5008,22.42730086,10.57844,-0.0992,10.57890512,7.33,13.6,15.44955986
31/05/2020 15:00,17.8545,13.50886,22.38911496,10.5245,-0.09114,10.52489462,7.33,13.6,15.44955986
31/05/2020 15:30,17.32257,10.78312,20.40458547,10.49257,-0.07688,10.49285165,6.83,10.86,12.82920496
31/05/2020 16:00,17.246,9.96211,19.91652961,10.416,-0.06789,10.41622125,6.83,10.03,12.13465286
31/05/2020 16:30,17.48176,10.51203,20.39888986,10.32176,-0.05797,10.32192279,7.16,10.57,12.76677328
31/05/2020 17:00,17.95412,10.74606,20.9243454,10.18412,-0.05394,10.18426285,7.77,10.8,13.3046195
31/05/2020 17:30,18.57435,12.84288,22.58198496,9.88435,-0.04712,9.884462313,8.69,12.89,15.54568107
31/05/2020 18:00,18.61248,13.12094,22.77242803,9.92248,-0.03906,9.92255688,8.69,13.16,15.77027901
31/05/2020 18:30,18.94103,13.12311,23.04297363,9.83103,-0.03689,9.831099213,9.11,13.16,16.00555216
31/05/2020 19:00,18.72341,12.35094,22.43015383,9.61341,-0.03906,9.613489352,9.11,12.39,15.37869305
31/05/2020 19:30,18.62111,12.65722,22.51557141,9.51111,-0.04278,9.51120621,9.11,12.7,15.62952654
31/05/2020 20:00,18.53152,13.12435,22.70827595,9.42152,-0.03565,9.421587448,9.11,13.16,16.00555216
31/05/2020 20:30,18.51447,13.14419,22.70584352,9.40447,-0.01581,9.404483289,9.11,13.16,16.00555216
31/05/2020 21:00,18.03742,13.12683,22.30834342,9.38742,-0.03317,9.387478602,8.65,13.16,15.74827292
31/05/2020 21:30,18.03122,13.11102,22.29402925,9.38122,-0.04898,9.381347863,8.65,13.16,15.74827292
31/05/2020 22:00,18.01913,12.85544,22.13484546,9.36913,-0.05456,9.36928886,8.65,12.91,15.53996782
31/05/2020 22:30,18.02595,12.85451,22.13985774,9.37595,-0.05549,9.376114203,8.65,12.91,15.53996782
31/05/2020 23:00,17.51688,13.08234,21.86295279,9.37688,-0.05766,9.377057279,8.14,13.14,15.45701135
31/05/2020 23:30,16.57254,12.31637,20.64805202,9.37254,-0.05363,9.372693435,7.2,12.37,14.31282292
01/06/2020 00:00,15.82781,12.32071,20.05790279,9.37781,-0.04929,9.377939534,6.45,12.37,13.95060572
01/06/2020 00:30,15.82657,15.77288,22.34421763,9.37657,-0.04712,9.376688395,6.45,15.82,17.08434664
01/06/2020 01:00,15.23378,16.69226,22.59866361,9.37378,-0.04774,9.373901567,5.86,16.74,17.7360424
01/06/2020 01:30,15.23595,15.18102,21.50808082,9.37595,-0.04898,9.376077935,5.86,15.23,16.31847113
01/06/2020 02:00,14.50347,11.79257,18.69265495,9.37347,-0.04743,9.373589998,5.13,11.84,12.90358477
01/06/2020 02:30,14.22246,12.0204,18.62171809,9.38246,-0.0496,9.382591103,4.84,12.07,13.00424931
01/06/2020 03:00,13.88068,12.02009,18.36180386,9.37068,-0.04991,9.370812914,4.51,12.07,12.88506888
01/06/2020 03:30,13.88936,12.01916,18.36775785,9.37936,-0.05084,9.379497786,4.51,12.07,12.88506888
01/06/2020 04:00,13.88533,12.01916,18.36471062,9.37533,-0.05084,9.375467845,4.51,12.07,12.88506888
01/06/2020 04:30,13.88843,12.01606,18.36502616,9.37843,-0.05394,9.378585117,4.51,12.07,12.88506888
01/06/2020 05:00,13.33409,12.01606,17.94947504,9.37409,-0.05394,9.374245188,3.96,12.07,12.70301145
01/06/2020 05:30,13.68184,12.02598,18.21584312,9.38184,-0.04402,9.381943271,4.3,12.07,12.81307535
01/06/2020 06:00,13.65301,12.04272,18.20526811,9.35301,-0.02728,9.353049784,4.3,12.07,12.81307535
01/06/2020 06:30,14.45199,12.04861,18.81565885,9.40199,-0.02139,9.402014332,5.05,12.07,13.08386029
01/06/2020 07:00,14.82399,12.03125,19.09192646,9.46399,-0.03875,9.46406933,5.36,12.07,13.20660819
01/06/2020 07:30,15.99582,13.33249,20.82358151,9.58582,-0.03751,9.585893389,6.41,13.37,14.827171
01/06/2020 08:00,16.82346,13.32846,21.46337933,9.72346,-0.04154,9.723548732,7.1,13.37,15.13825948
01/06/2020 08:30,17.52265,13.53505,22.14138301,9.86265,-0.04495,9.862752431,7.66,13.58,15.59140789
01/06/2020 09:00,18.03501,13.53009,22.54606221,10.03501,-0.04991,10.03513412,8,13.58,15.76123092
01/06/2020 09:30,18.69358,13.75978,23.21166687,10.17358,-0.05022,10.17370395,8.52,13.81,16.22672179
01/06/2020 10:00,18.80549,13.75544,23.29932582,10.28549,-0.05456,10.28563471,8.52,13.81,16.22672179
01/06/2020 10:30,19.80376,14.59172,24.59892686,10.38376,-0.05828,10.38392355,9.42,14.65,17.41720127
01/06/2020 11:00,20.23498,14.95397,25.1609943,10.46498,-0.06603,10.46518831,9.77,15.02,17.91796026
01/06/2020 11:30,21.15357,15.39056,26.15994765,10.52357,-0.06944,10.5237991,10.63,15.46,18.76188956
01/06/2020 12:00,24.60945,17.76622,30.3523245,10.56945,-0.07378,10.56970751,14.04,17.84,22.70214087
01/06/2020 12:30,24.98022,18.41684,31.03532482,10.59022,-0.07316,10.5904727,14.39,18.49,23.42972898
01/06/2020 13:00,22.34417,16.49467,27.77293775,10.60417,-0.07533,10.60443756,11.74,16.57,20.30744937
01/06/2020 13:30,23.66278,17.39653,29.36948099,10.58278,-0.07347,10.58303503,13.08,17.47,21.82400742
01/06/2020 14:00,24.93154,18.75591,31.19881162,10.58154,-0.07409,10.58179938,14.35,18.83,23.67469958
01/06/2020 14:30,24.89589,18.73855,31.1598876,10.54589,-0.09145,10.5462865,14.35,18.83,23.67469958
01/06/2020 15:00,24.72074,18.75808,31.03192794,10.37074,-0.07192,10.37098938,14.35,18.83,23.67469958
01/06/2020 15:30,24.41786,16.72529,29.59674328,8.55786,-0.07471,8.558186102,15.86,16.8,23.1036707
01/06/2020 16:00,24.37803,18.57707,30.64956568,10.35803,-0.06293,10.35822116,14.02,18.64,23.32402195
01/06/2020 16:30,25.18819,19.51583,31.86396925,10.33819,-0.06417,10.33838915,14.85,19.58,24.57435452
01/06/2020 17:00,25.06388,18.98141,31.44029272,10.21388,-0.05859,10.21404804,14.85,19.04,24.14630614
01/06/2020 17:30,24.73156,18.23009,30.72435909,9.88156,-0.04991,9.881686042,14.85,18.28,23.55166448
01/06/2020 18:00,26.22963,19.13412,32.46703002,9.84963,-0.04588,9.849736855,16.38,19.18,25.22254547
01/06/2020 18:30,23.01795,16.46536,28.30077918,9.74795,-0.04464,9.748052212,13.27,16.51,21.18190265
01/06/2020 19:00,25.50626,17.13629,30.7281912,9.68626,-0.04371,9.686358622,15.82,17.18,23.3543315
01/06/2020 19:30,22.49118,15.7066,27.4326532,9.54118,-0.0434,9.541278706,12.95,15.75,20.39031633
01/06/2020 20:00,20.8918,14.84156,25.62692355,9.2318,-0.03844,9.231880029,11.66,14.88,18.90423233
01/06/2020 20:30,22.51156,16.1576,27.70989663,8.95156,-0.0124,8.951568588,13.56,16.17,21.10313958
01/06/2020 21:00,24.80169,18.32303,30.8359734,9.36169,-0.02697,9.361728849,15.44,18.35,23.98157835
01/06/2020 21:30,24.82246,18.30939,30.84458271,9.38246,-0.04061,9.382547885,15.44,18.35,23.98157835
01/06/2020 22:00,25.23874,18.30195,31.17619878,9.37874,-0.04805,9.378863086,15.86,18.35,24.25411511
01/06/2020 22:30,24.12347,17.86102,30.01595976,9.37347,-0.04898,9.373597969,14.75,17.91,23.2019525
01/06/2020 23:00,22.2844,16.84668,27.93573179,9.3744,-0.05332,9.374551636,12.91,16.9,21.26683098
01/06/2020 23:30,23.10285,18.06544,29.32749223,9.37285,-0.05456,9.373008797,13.73,18.12,22.73427588
02/06/2020 00:00,20.46719,16.09606,26.03822217,9.37719,-0.05394,9.377345137,11.09,16.15,19.59108471
02/06/2020 00:30,17.99564,14.85412,23.33426536,9.37564,-0.04588,9.375752257,8.62,14.9,17.21378517
02/06/2020 01:00,19.86719,20.35288,28.44195779,9.37719,-0.04712,9.377308387,10.49,20.4,22.93905185
02/06/2020 01:30,21.34533,21.87381,30.56283162,9.37533,-0.04619,9.375443783,11.97,21.92,24.97533383
02/06/2020 02:00,17.3975,17.71071,24.82624126,9.3775,-0.04929,9.377629538,8.02,17.76,19.48686737
02/06/2020 02:30,18.08192,14.8935,23.42588682,9.37192,-0.0465,9.372035357,8.71,14.94,17.29357395
02/06/2020 03:00,18.08347,15.22226,23.63745094,9.37347,-0.04774,9.373591571,8.71,15.27,17.57944823
02/06/2020 03:30,18.0906,15.22164,23.6425069,9.3806,-0.04836,9.380724655,8.71,15.27,17.57944823
02/06/2020 04:00,16.72347,14.45195,22.10278959,9.37347,-0.04805,9.373593155,7.35,14.5,16.25646025
02/06/2020 04:30,19.27595,16.51916,25.38591924,9.37595,-0.05084,9.376087836,9.9,16.57,19.30219936
02/06/2020 05:00,19.60874,16.86947,25.86661366,9.37874,-0.05053,9.37887612,10.23,16.92,19.77218501
02/06/2020 05:30,19.60347,16.8735,25.86524769,9.37347,-0.0465,9.373585338,10.23,16.92,19.77218501
02/06/2020 06:00,15.96835,13.86365,21.14684357,9.38835,-0.02635,9.388386978,6.58,13.89,15.36972674
02/06/2020 06:30,15.25439,12.66869,19.82907261,9.41439,-0.03131,9.414442065,5.84,12.7,13.97839762
02/06/2020 07:00,15.32538,12.65846,19.87722017,9.48538,-0.04154,9.485470959,5.84,12.7,13.97839762
02/06/2020 07:30,17.5121,16.5128,24.06961176,9.5821,-0.0372,9.582172209,7.93,16.55,18.35176831
02/06/2020 08:00,22.03664,17.41435,28.08688463,9.71664,-0.03565,9.716705399,12.32,17.45,21.36082629
02/06/2020 08:30,23.42203,18.12187,29.61407877,9.86203,-0.03813,9.862103712,13.56,18.16,22.66405083
02/06/2020 09:00,24.24936,18.32536,30.39490549,9.99936,-0.04464,9.999459642,14.25,18.37,23.2490731
02/06/2020 09:30,24.95708,18.96978,31.3481801,10.12708,-0.05022,10.12720452,14.83,19.02,24.11823584
02/06/2020 10:00,24.19961,18.22575,30.29519908,10.23961,-0.05425,10.23975371,13.96,18.28,23.00086955
02/06/2020 10:30,23.68544,16.83893,29.0611361,9.24544,-0.06107,9.245641694,14.44,16.9,22.22889111
02/06/2020 11:00,24.66172,18.69614,30.94747299,5.21172,-0.06386,5.212111228,19.45,18.76,27.02295506
02/06/2020 11:30,21.69088,16.62552,27.32951135,4.85088,-0.06448,4.851308529,16.84,16.69,23.70952762
02/06/2020 12:00,19.861,14.60211,24.65118532,5.301,-0.06789,5.301434716,14.56,14.67,20.66887757
02/06/2020 12:30,22.03157,16.42893,27.48271853,4.88157,-0.06107,4.881951988,17.15,16.49,23.7916498
02/06/2020 13:00,22.81096,16.7349,28.29128442,5.15096,-0.0651,5.151371364,17.66,16.8,24.37448666
02/06/2020 13:30,24.98262,16.72963,30.06678935,9.98262,-0.07037,9.982868025,15,16.8,22.52198925
02/06/2020 14:00,24.72477,18.27839,30.7475819,10.37477,-0.07161,10.37501713,14.35,18.35,23.2947419
02/06/2020 14:30,24.62558,16.74235,29.77793602,10.54558,-0.09765,10.5460321,14.08,16.84,21.95067197
02/06/2020 15:00,23.17863,16.75413,28.59982099,10.43863,-0.08587,10.43898318,12.74,16.84,21.11618337
02/06/2020 15:30,22.28616,16.13839,27.5158238,10.39616,-0.07161,10.39640663,11.89,16.21,20.10313906
02/06/2020 16:00,18.78275,14.27994,23.59466855,10.39275,-0.07006,10.39298614,8.39,14.35,16.62271338
02/06/2020 16:30,20.41628,15.33428,25.5335981,10.22628,-0.06572,10.22649118,10.19,15.4,18.46607971
02/06/2020 17:00,20.40109,14.73389,25.16529332,10.21109,-0.05611,10.21124416,10.19,14.79,17.96051781
02/06/2020 17:30,20.73477,14.50854,25.30668726,10.06477,-0.05146,10.06490155,10.67,14.56,18.051108
02/06/2020 18:00,23.04063,16.27474,28.20882473,9.88063,-0.04526,9.88073366,13.16,16.32,20.96492309
02/06/2020 18:30,24.20718,17.04474,29.60592382,9.72718,-0.04526,9.727285295,14.48,17.09,22.39952008
02/06/2020 19:00,22.78333,16.06164,27.87573148,9.62333,-0.04836,9.623451511,13.16,16.11,20.8018677
02/06/2020 19:30,24.09081,17.10381,29.54500707,9.47081,-0.04619,9.470922636,14.62,17.15,22.53590247
02/06/2020 20:00,22.24228,15.85102,27.31252194,9.48228,-0.04898,9.4824065,12.76,15.9,20.3869468
02/06/2020 20:30,21.22881,12.73272,24.7544851,9.40881,-0.02728,9.408849548,11.82,12.76,17.39338955
02/06/2020 21:00,21.20773,12.49993,24.61739348,9.38773,-0.03007,9.387778159,11.82,12.53,17.22536792
02/06/2020 21:30,21.13579,12.48102,24.54582407,9.08579,-0.04898,9.085922021,12.05,12.53,17.38399839
02/06/2020 22:00,22.46555,13.87916,26.40704488,9.11555,-0.05084,9.115691773,13.35,13.93,19.2942323
02/06/2020 22:30,22.13254,14.61947,26.5250491,9.37254,-0.05053,9.37267621,12.76,14.67,19.44290359
02/06/2020 23:00,19.8175,14.62133,24.62755768,9.3775,-0.04867,9.3776263,10.44,14.67,18.00562412
02/06/2020 23:30,19.21378,14.61916,24.143098,9.37378,-0.05084,9.373917868,9.84,14.67,17.66449829
03/06/2020 00:00,17.47626,13.41947,22.03410626,9.37626,-0.05053,9.376396156,8.1,13.47,15.71785291
03/06/2020 00:30,19.01184,15.36947,24.44730391,9.38184,-0.05053,9.381976075,9.63,15.42,18.18002475
03/06/2020 01:00,19.00037,15.72195,24.66158494,9.37037,-0.04805,9.370493196,9.63,15.77,18.47781914
03/06/2020 01:30,17.75705,14.40947,22.86800495,9.31705,-0.05053,9.317187021,8.44,14.46,16.74291492
03/06/2020 02:00,17.08395,14.40823,22.34856683,9.31395,-0.05177,9.314093876,7.77,14.46,16.41537389
03/06/2020 02:30,17.75333,14.71575,23.05935871,9.31333,-0.05425,9.313488001,8.44,14.77,17.01136385
03/06/2020 03:00,17.26347,14.71637,22.68477336,9.37347,-0.05363,9.37362342,7.89,14.77,16.74529785
03/06/2020 03:30,17.26719,15.02606,22.8896992,9.37719,-0.05394,9.377345137,7.89,15.08,17.01935663
03/06/2020 04:00,15.35091,13.71482,20.58510931,9.38091,-0.05518,9.381072287,5.97,13.77,15.00845762
03/06/2020 04:30,17.43161,15.46327,23.30179706,9.37161,-0.05673,9.371781703,8.06,15.52,17.48811025
03/06/2020 05:00,16.29949,14.54203,21.84362632,8.23949,-0.05797,8.239693925,8.06,14.6,16.67703811
03/06/2020 05:30,16.80388,14.79606,22.38959076,8.97388,-0.05394,8.974042109,7.83,14.85,16.78783488
03/06/2020 06:00,15.69874,13.67389,20.81887858,9.37874,-0.05611,9.378907843,6.32,13.73,15.11473784
03/06/2020 06:30,14.21471,11.78482,18.46455964,9.37471,-0.05518,9.374872395,4.84,11.84,12.79105938
03/06/2020 07:00,14.52936,11.80125,18.71822116,9.37936,-0.03875,9.379440046,5.15,11.84,12.91154909
03/06/2020 07:30,15.33959,11.81272,19.36087227,9.38959,-0.02728,9.389629629,5.95,11.84,13.250966
03/06/2020 08:00,16.0437,11.81458,19.92447265,9.3837,-0.02542,9.383734431,6.66,11.84,13.58459422
03/06/2020 08:30,17.00385,13.08915,21.45825628,9.40385,-0.01085,9.403856259,7.6,13.1,15.14496616
03/06/2020 09:00,17.89532,14.54869,23.06310601,9.41532,-0.03131,9.415372059,8.48,14.58,16.8667365
03/06/2020 09:30,17.94244,13.13474,22.23628899,9.46244,-0.04526,9.462548241,8.48,13.18,15.67235783
03/06/2020 10:00,18.43158,13.13629,22.63371945,9.49158,-0.04371,9.491680645,8.94,13.18,15.92595366
03/06/2020 10:30,18.69568,13.13691,22.84965766,9.52568,-0.04309,9.52577746,9.17,13.18,16.05619195
03/06/2020 11:00,18.76791,13.13753,22.90914971,9.59791,-0.04247,9.598003963,9.17,13.18,16.05619195
03/06/2020 11:30,18.82495,13.13753,22.95590201,9.65495,-0.04247,9.655043408,9.17,13.18,16.05619195
03/06/2020 12:00,18.95637,12.93063,22.94657177,9.55637,-0.03937,9.556451097,9.4,12.97,16.01814284
03/06/2020 12:30,19.388,12.93373,23.30613472,9.548,-0.03627,9.548068889,9.84,12.97,16.28024877
03/06/2020 13:00,19.54672,12.9328,23.43782367,9.70672,-0.0372,9.706791282,9.84,12.97,16.28024877
03/06/2020 13:30,19.56222,13.14001,23.56565964,9.72222,-0.03999,9.722302244,9.84,13.18,16.4480394
03/06/2020 14:00,19.23952,13.13939,23.29812652,9.66952,-0.04061,9.669605276,9.57,13.18,16.28794953
03/06/2020 14:30,19.15272,13.12637,23.21913592,9.58272,-0.05363,9.58287007,9.57,13.18,16.28794953
03/06/2020 15:00,18.78015,13.13567,22.91811206,9.63015,-0.04433,9.630252031,9.15,13.18,16.04477797
03/06/2020 15:30,18.39237,13.13722,22.60234111,9.74237,-0.04278,9.742463926,8.65,13.18,15.76498969
03/06/2020 16:00,18.56845,13.13195,22.74281087,9.91845,-0.04805,9.918566389,8.65,13.18,15.76498969
03/06/2020 16:30,18.64548,12.84567,22.64211037,9.70548,-0.04433,9.705581239,8.94,12.89,15.68680018
03/06/2020 17:00,19.0511,12.57753,22.82846189,9.5511,-0.04247,9.551194423,9.5,12.62,15.79602482
03/06/2020 17:30,19.6867,12.57691,23.36118195,9.4767,-0.04309,9.476797963,10.21,12.62,16.2329449
03/06/2020 18:00,20.01212,12.57753,23.63639583,9.50212,-0.04247,9.50221491,10.51,12.62,16.42329139
03/06/2020 18:30,20.25129,12.5952,23.84855991,9.41129,-0.0248,9.411322676,10.84,12.62,16.63640586
03/06/2020 19:00,20.02951,12.60047,23.66332849,9.39951,-0.01953,9.399530289,10.63,12.62,16.50034242
03/06/2020 19:30,19.6716,12.8421,23.49236853,9.4116,-0.0279,9.411641354,10.26,12.87,16.45917677
03/06/2020 20:00,19.04176,12.55458,22.80802716,9.39176,-0.02542,9.391794401,9.65,12.58,15.85493299
03/06/2020 20:30,18.44075,12.55458,22.30871443,9.40075,-0.02542,9.400784368,9.04,12.58,15.49122332
03/06/2020 21:00,17.88215,12.53071,21.8355211,9.38215,-0.04929,9.382279474,8.5,12.58,15.18243722
03/06/2020 21:30,17.87843,12.52513,21.82927257,9.37843,-0.05487,9.378590511,8.5,12.58,15.18243722
03/06/2020 22:00,17.67091,12.52451,21.65928002,9.38091,-0.05549,9.381074116,8.29,12.58,15.06587203
03/06/2020 22:30,16.90091,11.07327,20.20539698,9.38091,-0.05673,9.381081533,7.52,11.13,13.43232296
03/06/2020 23:00,16.26626,11.07699,19.67970838,9.37626,-0.05301,9.376409849,6.89,11.13,13.09003438
03/06/2020 23:30,15.38812,11.08288,18.9637672,9.37812,-0.04712,9.378238376,6.01,11.13,12.64899205
04/06/2020 00:00,14.65874,11.08164,18.37610958,9.37874,-0.04836,9.37886468,5.28,11.13,12.31890011
04/06/2020 00:30,14.25781,11.31164,18.19995455,9.37781,-0.04836,9.377934692,4.88,11.36,12.36381818
04/06/2020 01:00,13.8637,11.31288,17.89367015,9.3837,-0.04712,9.383818305,4.48,11.36,12.21147002
04/06/2020 01:30,13.85874,11.31164,17.8890434,9.37874,-0.04836,9.37886468,4.48,11.36,12.21147002
04/06/2020 02:00,13.86091,11.31164,17.89072457,9.38091,-0.04836,9.381034651,4.48,11.36,12.21147002
04/06/2020 02:30,13.44657,11.3104,17.57086773,9.37657,-0.0496,9.376701186,4.07,11.36,12.06708333
04/06/2020 03:00,13.20308,11.3104,17.38523712,9.38308,-0.0496,9.383211095,3.82,11.36,11.98507405
04/06/2020 03:30,13.19533,11.30916,17.37854521,9.37533,-0.05084,9.375467845,3.82,11.36,11.98507405
04/06/2020 04:00,12.94184,11.30916,17.18686482,9.38184,-0.05084,9.381977749,3.56,11.36,11.90475535
04/06/2020 04:30,12.93812,11.30699,17.18263577,9.37812,-0.05301,9.378269819,3.56,11.36,11.90475535
04/06/2020 05:00,12.54874,11.30668,16.89117782,9.37874,-0.05332,9.378891566,3.17,11.36,11.79400271
04/06/2020 05:30,13.0075,11.3166,17.24124392,9.3775,-0.0434,9.377600429,3.63,11.36,11.92587523
04/06/2020 06:00,13.03726,11.33551,17.2761088,9.40726,-0.02449,9.407291877,3.63,11.36,11.92587523
04/06/2020 06:30,13.56097,11.32063,17.66512301,9.45097,-0.03937,9.451052002,4.11,11.36,12.08063326
04/06/2020 07:00,14.03832,11.69102,18.2689457,9.50832,-0.04898,9.508446154,4.53,11.74,12.58366004
04/06/2020 07:30,14.87977,11.69443,18.92530709,9.59977,-0.04557,9.59987816,5.28,11.74,12.87268426
04/06/2020 08:00,15.52139,11.69908,19.43661546,9.63139,-0.04092,9.631476926,5.89,11.74,13.13467548
04/06/2020 08:30,16.47503,11.7028,20.20846707,9.64503,-0.0372,9.645101738,6.83,11.74,13.58221263
04/06/2020 09:00,17.18226,12.70032,21.36652023,9.56226,-0.03968,9.562342329,7.62,12.74,14.8449318
04/06/2020 09:30,17.75139,12.92505,21.95834157,9.63139,-0.04495,9.631494891,8.12,12.97,15.30213384
04/06/2020 10:00,17.77837,12.46722,21.71409713,9.92837,-0.04278,9.928462166,7.85,12.51,14.76897424
04/06/2020 10:30,17.90826,12.46598,21.81986328,10.05826,-0.04402,10.05835633,7.85,12.51,14.76897424
04/06/2020 11:00,17.96654,12.46195,21.86542379,10.11654,-0.04805,10.11665411,7.85,12.51,14.76897424
04/06/2020 11:30,17.84812,12.46505,21.76999906,9.99812,-0.04495,9.998221044,7.85,12.51,14.76897424
04/06/2020 12:00,18.25716,12.46102,22.10431882,10.11716,-0.04898,10.11727856,8.14,12.51,14.92513652
04/06/2020 12:30,18.76765,12.46474,22.52985641,10.01765,-0.04526,10.01775224,8.75,12.51,15.26638792
04/06/2020 13:00,18.95814,12.46939,22.69133666,9.91814,-0.04061,9.918223139,9.04,12.51,15.43443229
04/06/2020 13:30,18.59224,12.45265,22.37721788,10.26224,-0.05735,10.26240025,8.33,12.51,15.02960412
04/06/2020 14:00,18.40996,12.76164,22.4005822,10.07996,-0.04836,10.08007601,8.33,12.81,15.28021597
04/06/2020 14:30,18.4443,12.45978,22.25844379,9.7743,-0.05022,9.774429013,8.67,12.51,15.22067673
04/06/2020 15:00,18.20181,12.86784,22.29096664,6.40181,-0.04216,6.401948824,11.8,12.91,17.4902287
04/06/2020 15:30,18.26173,13.24536,22.55948457,4.24173,-0.04464,4.241964889,14.02,13.29,19.31798385
04/06/2020 16:00,18.61471,13.5566,23.02800104,3.48471,-0.0434,3.48498025,15.13,13.6,20.34396471
04/06/2020 16:30,18.71559,12.94691,22.75732382,3.37559,-0.04309,3.375865015,15.34,12.99,20.10113678
04/06/2020 17:00,19.0817,9.35257,21.25045507,3.7417,-0.04743,3.742000601,15.34,9.4,17.99098663
04/06/2020 17:30,19.34985,9.35443,21.49237203,4.00985,-0.04557,4.010108932,15.34,9.4,17.99098663
04/06/2020 18:00,19.69196,9.35381,21.80062041,3.94196,-0.04619,3.942230607,15.75,9.4,18.34182379
04/06/2020 18:30,19.80263,9.35257,21.90010777,4.05263,-0.04743,4.052907539,15.75,9.4,18.34182379
04/06/2020 19:00,19.48802,9.35381,21.61658357,4.19802,-0.04619,4.198274102,15.29,9.4,17.94837319
04/06/2020 19:30,19.27428,9.12474,21.32507326,4.27428,-0.04526,4.27451962,15,9.17,17.58092432
04/06/2020 20:00,18.69632,9.13528,20.80878954,4.17632,-0.03472,4.176464321,14.52,9.17,17.17321461
04/06/2020 20:30,18.34282,9.37644,20.60040467,4.22282,-0.02356,4.222885723,14.12,9.4,16.96273563
04/06/2020 21:00,18.02429,9.1004,20.19139198,4.23429,-0.0496,4.234580494,13.79,9.15,16.54951963
04/06/2020 21:30,17.87642,9.088,20.05388082,4.08642,-0.062,4.086890311,13.79,9.15,16.54951963
04/06/2020 22:00,17.95485,9.08769,20.12368624,4.16485,-0.06231,4.165316081,13.79,9.15,16.54951963
04/06/2020 22:30,17.41099,11.4511,20.83915219,4.10099,-0.0589,4.10141295,13.31,11.51,17.5964826
04/06/2020 23:00,16.73372,12.9811,21.17844051,4.34372,-0.0589,4.344119318,12.39,13.04,17.98759851
04/06/2020 23:30,15.93414,10.99048,19.35684551,4.21414,-0.05952,4.214560306,11.72,11.05,16.10779004
05/06/2020 00:00,15.17005,11.79071,19.21330943,4.14005,-0.04929,4.140343404,11.03,11.84,16.18167173
05/06/2020 00:30,14.62122,12.08792,18.97097478,4.11122,-0.05208,4.111549856,10.51,12.14,16.05738771
05/06/2020 01:00,14.12081,12.08916,18.58884248,4.20081,-0.05084,4.201117632,9.92,12.14,15.67756359
05/06/2020 01:30,13.93729,11.79257,18.25685514,4.01729,-0.04743,4.017569981,9.92,11.84,15.44642353
05/06/2020 02:00,14.43075,11.79288,18.63648476,4.13075,-0.04712,4.131018743,10.3,11.84,15.69317049
05/06/2020 02:30,14.53398,12.11195,18.91919415,4.23398,-0.04805,4.234252643,10.3,12.16,15.93598444
05/06/2020 03:00,13.77623,11.79102,18.13319237,3.91623,-0.04898,3.916536283,9.86,11.84,15.40795898
05/06/2020 03:30,13.48878,11.79071,17.9155806,3.94878,-0.04929,3.949087615,9.54,11.84,15.20517017
05/06/2020 04:00,13.37856,11.79071,17.83274264,4.20856,-0.04929,4.208848629,9.17,11.84,14.97579714
05/06/2020 04:30,13.29579,11.78823,17.76908546,4.12579,-0.05177,4.12611479,9.17,11.84,14.97579714
05/06/2020 05:00,13.31594,11.78761,17.78375685,4.14594,-0.05239,4.146270999,9.17,11.84,14.97579714
05/06/2020 05:30,13.39685,11.79288,17.84790208,4.22685,-0.04712,4.227112634,9.17,11.84,14.97579714
05/06/2020 06:00,13.74249,12.15303,18.34535826,4.30249,-0.02697,4.302574529,9.44,12.18,15.40993186
05/06/2020 06:30,17.17965,15.22598,22.95584547,4.18965,-0.04402,4.189881249,12.99,15.27,20.04776796
05/06/2020 07:00,19.2758,16.52567,25.39004204,4.3958,-0.04433,4.39602352,14.88,16.57,22.27059272
05/06/2020 07:30,19.83242,15.54319,25.19753239,4.58242,-0.04681,4.582659079,15.25,15.59,21.80849834
05/06/2020 08:00,20.55308,16.31598,26.24195688,4.42308,-0.04402,4.423299046,16.13,16.36,22.97447497
05/06/2020 08:30,21.99088,16.31598,27.38265887,4.54088,-0.04402,4.541093363,17.45,16.36,23.91970109
05/06/2020 09:00,20.73011,14.55133,25.32742911,4.52011,-0.04867,4.520372018,16.21,14.6,21.81568472
05/06/2020 09:30,23.3869,15.5942,28.10918293,4.6469,-0.0558,4.647235011,18.74,15.65,24.41536606
05/06/2020 10:00,22.15927,16.17389,27.43406577,4.77927,-0.05611,4.779599362,17.38,16.23,23.77976661
05/06/2020 10:30,22.90932,16.81226,28.41635144,4.57932,-0.04774,4.579568841,18.33,16.86,24.9047887
05/06/2020 11:00,24.8678,18.54684,31.02245559,5.0778,-0.07316,5.078327011,19.79,18.62,27.17256889
05/06/2020 11:30,23.54453,17.46025,29.31220263,4.82453,-0.06975,4.825034174,18.72,17.53,25.6464286
05/06/2020 12:00,24.30483,17.92195,30.19803062,4.55483,-0.04805,4.555083438,19.75,17.97,26.70174901
05/06/2020 12:30,24.92407,17.81814,30.63813601,10.38407,0.30814,10.38864091,14.54,17.51,22.75987039
05/06/2020 13:00,25.06335,17.50225,30.56959712,6.44335,-0.00775,6.443354661,18.62,17.51,25.55982199
05/06/2020 13:30,24.99014,18.60917,31.15779686,5.33014,-0.09083,5.330913853,19.66,18.7,27.13310893
05/06/2020 14:00,24.84351,18.97599,31.26160881,5.18351,-0.08401,5.184190737,19.66,19.06,27.38246154
05/06/2020 14:30,23.10439,17.44165,28.94864404,5.07439,-0.08835,5.075159071,18.03,17.53,25.14720263
05/06/2020 15:00,22.5137,14.93118,27.01493705,5.0437,-0.06882,5.044169494,17.47,15,23.02609172
05/06/2020 15:30,23.00397,16.64126,28.3921498,5.20397,-0.07874,5.204565664,17.8,16.72,24.42126942
05/06/2020 16:00,23.17044,16.65118,28.53298241,5.37044,-0.06882,5.370880932,17.8,16.72,24.42126942
05/06/2020 16:30,22.95685,16.6518,28.36017287,5.15685,-0.0682,5.157300957,17.8,16.72,24.42126942
05/06/2020 17:00,24.2387,18.00428,30.19385163,5.1987,-0.06572,5.199115387,19.04,18.07,26.24969524
05/06/2020 17:30,24.95534,15.38234,29.31527551,4.68534,-0.05766,4.685694782,20.27,15.44,25.48070839
05/06/2020 18:00,24.34672,13.69466,27.93396655,4.74672,-0.03534,4.746851554,19.6,13.73,23.93058503
05/06/2020 18:30,25.92785,17.97094,31.54691887,4.25785,-0.03906,4.258029157,21.67,18.01,28.17710063
05/06/2020 19:00,27.0053,18.77962,32.89316579,4.2253,-0.03038,4.225409215,22.78,18.81,29.54224941
05/06/2020 19:30,26.04824,17.9297,31.62253863,4.24824,-0.0403,4.248431144,21.8,17.97,28.25174154
05/06/2020 20:00,23.8805,17.04024,29.33680384,4.2005,-0.02976,4.200605422,19.68,17.07,26.05162759
05/06/2020 20:30,24.44894,17.43745,30.03024025,4.23894,-0.03255,4.239064971,20.21,17.47,26.71413484
05/06/2020 21:00,22.61158,16.89086,28.22383216,4.22158,-0.02914,4.22168057,18.39,16.92,24.98956782
05/06/2020 21:30,23.56274,17.72978,29.48809616,4.23274,-0.05022,4.233037911,19.33,17.78,26.26361171
05/06/2020 22:00,24.09624,17.03482,29.50955565,4.18624,-0.05518,4.186603656,19.91,17.09,26.23883
05/06/2020 22:30,23.63359,14.42761,27.6893934,4.24359,-0.05239,4.243913383,19.39,14.48,24.20005165
05/06/2020 23:00,23.36465,16.61544,28.67018863,4.34465,-0.05456,4.344992568,19.02,16.67,25.29128901
05/06/2020 23:30,21.08375,16.40761,26.71580394,4.22375,-0.05239,4.224074902,16.86,16.46,23.56249562
06/06/2020 00:00,16.84517,10.20389,19.69464708,4.12517,-0.05611,4.125551583,12.72,10.26,16.34215408
06/06/2020 00:30,16.52685,12.16544,20.52156674,4.22685,-0.05456,4.227202114,12.3,12.22,17.33835056
06/06/2020 01:00,20.43592,16.5635,26.30544351,4.22592,-0.0465,4.226175824,16.21,16.61,23.20896809
06/06/2020 01:30,19.60794,16.24916,25.46579101,4.20794,-0.05084,4.208247111,15.4,16.3,22.42431716
06/06/2020 02:00,17.4949,15.34978,23.27417608,4.2749,-0.05022,4.275194973,13.22,15.4,20.29601931
06/06/2020 02:30,20.08173,17.32978,26.52540583,4.24173,-0.05022,4.24202728,15.84,17.38,23.51531416
06/06/2020 03:00,20.04546,17.76854,26.78696475,4.20546,-0.05146,4.205774833,15.84,17.82,23.84235727
06/06/2020 03:30,20.04081,17.76854,26.78348519,4.20081,-0.05146,4.201125181,15.84,17.82,23.84235727
06/06/2020 04:00,19.45577,17.35916,26.07426743,4.20577,-0.05084,4.20607727,15.25,17.41,23.14455876
06/06/2020 04:30,17.53488,15.94513,23.70061576,4.35488,-0.05487,4.355225658,13.18,16,20.72950554
06/06/2020 05:00,19.29005,17.22513,25.86138304,4.14005,-0.05487,4.140413593,15.15,17.28,22.98088118
06/06/2020 05:30,19.34554,17.77226,26.2698143,4.19554,-0.04774,4.195811602,15.15,17.82,23.38963232
06/06/2020 06:00,19.65846,17.78962,26.51274466,4.29846,-0.03038,4.298567356,15.36,17.82,23.52619816
06/06/2020 06:30,19.3504,17.07869,25.80929353,4.2904,-0.03131,4.290514244,15.06,17.11,22.7937645
06/06/2020 07:00,20.13582,17.56908,26.72309524,4.31582,-0.04092,4.316013985,15.82,17.61,23.67244178
06/06/2020 07:30,19.14828,16.48319,25.26563238,4.39828,-0.04681,4.398529088,14.75,16.53,22.15408315
06/06/2020 08:00,18.66256,15.39257,24.19136947,4.33256,-0.04743,4.332819608,14.33,15.44,21.06519641
06/06/2020 08:30,21.35996,17.96536,27.91060822,4.49996,-0.04464,4.500181411,16.86,18.01,24.67021889
06/06/2020 09:00,22.84562,17.58916,28.83228924,4.49562,-0.05084,4.49590746,18.35,17.64,25.45372468
06/06/2020 09:30,22.74084,16.85784,28.30781824,4.39084,-0.04216,4.391042401,18.35,16.9,24.94659295
06/06/2020 10:00,24.28861,18.25722,30.3852375,4.62861,-0.04278,4.628807693,19.66,18.3,26.85899477
06/06/2020 10:30,23.16789,13.49164,26.80998838,4.40789,-0.04836,4.408155276,18.76,13.54,23.13588555
06/06/2020 11:00,23.95144,17.8604,29.87750602,4.47144,-0.0496,4.471715089,19.48,17.91,26.46201995
06/06/2020 11:30,25.47702,18.36319,31.40517943,4.47702,-0.04681,4.477264707,21,18.41,27.92719284
06/06/2020 12:00,20.41535,10.77133,23.08263559,4.64535,-0.04867,4.645604954,15.77,10.82,19.1249915
06/06/2020 12:30,20.44542,10.7704,23.10880168,4.67542,-0.0496,4.675683088,15.77,10.82,19.1249915
06/06/2020 13:00,21.01586,10.77257,23.61598264,4.46586,-0.04743,4.46611186,16.55,10.82,19.77308524
06/06/2020 13:30,21.12002,10.77288,23.70886307,4.57002,-0.04712,4.570262913,16.55,10.82,19.77308524
06/06/2020 14:00,21.31581,14.88141,25.99654053,4.97581,-0.05859,4.976154936,16.34,14.94,22.14044263
06/06/2020 14:30,21.21847,15.64893,26.36498586,4.87847,-0.06107,4.87885223,16.34,15.71,22.66715024
06/06/2020 15:00,21.77901,16.20823,27.14833321,4.57901,-0.05177,4.579302645,17.2,16.26,23.66912757
06/06/2020 15:30,22.87326,16.99947,28.49856143,4.63326,-0.05053,4.63353553,18.24,17.05,24.9679815
06/06/2020 16:00,22.61875,14.13916,26.67440153,4.68875,-0.05084,4.68902562,17.93,14.19,22.8657167
06/06/2020 16:30,20.9379,11.15288,23.72303498,4.6779,-0.04712,4.678137311,16.26,11.2,19.74405227
06/06/2020 17:00,22.13443,13.82195,26.09557996,4.60443,-0.04805,4.604680709,17.53,13.87,22.353474
06/06/2020 17:30,23.13704,15.95722,28.10614684,4.39704,-0.04278,4.397248104,18.74,16,24.64117692
06/06/2020 18:00,23.40465,13.27947,26.9095144,4.34465,-0.05053,4.344943832,19.06,13.33,23.25881553
06/06/2020 18:30,23.44774,12.55536,26.5976235,4.38774,-0.04464,4.387967073,19.06,12.6,22.84827346
06/06/2020 19:00,20.42475,10.23071,22.84377026,4.25475,-0.04929,4.255035495,16.17,10.28,19.16108817
06/06/2020 19:30,21.03911,10.89009,23.69046664,4.17911,-0.04991,4.17940802,16.86,10.94,20.09833824
06/06/2020 20:00,21.80024,11.47947,24.63795234,4.31024,-0.05053,4.310536178,17.49,11.53,20.94853217
06/06/2020 20:30,23.17502,13.0859,26.61432567,4.41502,-0.0341,4.415151686,18.76,13.12,22.8926189
06/06/2020 21:00,22.42422,12.16652,25.51215106,4.20422,-0.03348,4.204353306,18.22,12.2,21.92734366
06/06/2020 21:30,22.34858,12.41854,25.56715009,4.12858,-0.05146,4.128900695,18.22,12.47,22.07870694
06/06/2020 22:00,22.33432,12.72265,25.70384549,4.11432,-0.05735,4.114719685,18.22,12.78,22.25526455
06/06/2020 22:30,20.93817,12.93265,24.61016861,4.21817,-0.05735,4.218559846,16.72,12.99,21.17306071
06/06/2020 23:00,19.36418,14.00389,23.8972886,4.05418,-0.05611,4.054568264,15.31,14.06,20.78652689
06/06/2020 23:30,20.96424,16.57482,26.72496991,4.12424,-0.05518,4.124609122,16.84,16.63,23.6673298
07/06/2020 00:00,19.82197,15.97482,25.45791368,4.21197,-0.05518,4.212331434,15.61,16.03,22.37482961
07/06/2020 00:30,17.79072,14.48668,22.94283364,4.25072,-0.05332,4.251054403,13.54,14.54,19.86814536
07/06/2020 01:00,18.87288,16.17451,24.85559038,4.29288,-0.05549,4.293238618,14.58,16.23,21.81717901
07/06/2020 01:30,17.14378,14.5442,22.48205832,4.10378,-0.0558,4.104159345,13.04,14.6,19.57553575
07/06/2020 02:00,16.76641,14.33699,22.0604122,4.12641,-0.05301,4.126750483,12.64,14.39,19.15311202
07/06/2020 02:30,15.9729,11.01544,19.40292382,4.2129,-0.05456,4.21325328,11.76,11.07,16.15061918
07/06/2020 03:00,17.07765,14.36947,22.31877679,4.12765,-0.05053,4.127959278,12.95,14.42,19.38140604
07/06/2020 03:30,17.18522,14.6835,22.60391468,4.23522,-0.0465,4.235475262,12.95,14.73,19.61314355
