Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 04:00,16.03334,14.09102,21.34537037,4.31334,-0.04898,4.313618086,11.72,14.14,18.3656745
07/06/2020 04:30,16.41212,14.55071,21.93355522,4.23212,-0.04929,4.232407022,12.18,14.6,19.01347943
07/06/2020 05:00,17.34047,15.16102,23.03363687,4.01047,-0.04898,4.010769086,13.33,15.21,20.22456427
07/06/2020 05:30,17.56119,15.83009,23.64290895,4.23119,-0.04991,4.231484352,13.33,15.88,20.73314496
07/06/2020 06:00,17.28969,15.34962,23.12021225,4.33969,-0.03038,4.339796336,12.95,15.38,20.10589217
07/06/2020 06:30,17.97143,15.73807,23.88847303,4.20143,-0.03193,4.201551329,13.77,15.77,20.93575411
07/06/2020 07:00,18.51605,16.00784,24.47641822,4.32605,-0.04216,4.326255433,14.19,16.05,21.42331907
07/06/2020 07:30,18.46397,16.0035,24.43420145,4.27397,-0.0465,4.274222948,14.19,16.05,21.42331907
07/06/2020 08:00,18.60595,16.23629,24.69409825,4.41595,-0.04371,4.41616632,14.19,16.28,21.59616864
07/06/2020 08:30,20.28944,16.92536,26.42213441,4.71944,-0.04464,4.719651115,15.57,16.97,23.03054059
07/06/2020 09:00,20.26123,15.35381,25.42158379,4.69123,-0.04619,4.691457389,15.57,15.4,21.89942693
07/06/2020 09:30,21.70726,16.21133,27.09266242,4.75726,-0.04867,4.757508957,16.95,16.26,23.48808421
07/06/2020 10:00,21.06657,13.96451,25.27464957,5.03657,-0.05549,5.036875669,16.03,14.02,21.29603954
07/06/2020 10:30,22.00317,14.60769,26.4106815,4.99317,-0.06231,4.99355877,17.01,14.67,22.46216819
07/06/2020 11:00,20.79024,14.61234,25.41170123,4.93024,-0.05766,4.93057716,15.86,14.67,21.60436299
07/06/2020 11:30,21.73645,13.97614,25.84193777,4.89645,-0.06386,4.896866417,16.84,14.04,21.92503592
07/06/2020 12:00,20.20937,11.13211,23.07254882,4.99937,-0.06789,4.999830942,15.21,11.2,18.88872944
07/06/2020 12:30,20.34887,13.14358,24.22457854,4.82887,-0.05642,4.829199591,15.52,13.2,20.37425827
07/06/2020 13:00,21.39144,11.96118,24.50843798,5.09144,-0.06882,5.091905092,16.3,12.03,20.25860064
07/06/2020 13:30,19.60757,14.55273,24.41800057,5.06757,-0.06727,5.068016472,14.54,14.62,20.61931134
07/06/2020 14:00,22.46799,17.19118,28.29040905,4.93799,-0.06882,4.938469544,17.53,17.26,24.60098575
07/06/2020 14:30,22.02331,16.88816,27.75312832,5.05331,-0.08184,5.053972669,16.97,16.97,23.99920415
07/06/2020 15:00,22.87712,17.16451,28.6004025,4.69712,-0.05549,4.697447758,18.18,17.22,25.04078274
07/06/2020 15:30,21.51491,12.29482,24.78011201,4.54491,-0.05518,4.545244959,16.97,12.35,20.98817286
07/06/2020 16:00,23.28795,17.81978,29.32359416,4.47795,-0.05022,4.478231599,18.81,17.87,25.94519223
07/06/2020 16:30,22.5877,14.07164,26.61231376,4.2377,-0.04836,4.23797593,18.35,14.12,23.15376643
07/06/2020 17:00,22.56352,16.56071,27.98873971,4.21352,-0.04929,4.213808289,18.35,16.61,24.7510525
07/06/2020 17:30,23.35955,16.90009,28.83195481,4.27955,-0.04991,4.279841026,19.08,16.95,25.52153796
07/06/2020 18:00,21.78754,13.87947,25.83285866,4.25754,-0.05053,4.257839843,17.53,13.93,22.39075256
07/06/2020 18:30,22.05163,13.88102,26.05680529,4.02163,-0.04898,4.021928256,18.03,13.93,22.78433234
07/06/2020 19:00,20.14063,13.88939,24.46548858,3.99063,-0.04061,3.990836625,16.15,13.93,21.32762059
07/06/2020 19:30,19.73177,14.4797,24.4745676,4.08177,-0.0403,4.081968939,15.65,14.52,21.34836996
07/06/2020 20:00,20.19904,14.48683,24.85698011,3.83904,-0.03317,3.839183295,16.36,14.52,21.8741857
07/06/2020 20:30,21.9425,11.85311,24.93931681,3.9525,-0.03689,3.95267215,17.99,11.89,21.56414153
07/06/2020 21:00,22.31062,11.55497,25.12530789,4.03062,-0.03503,4.030772219,18.28,11.59,21.64454897
07/06/2020 21:30,22.91374,13.71079,26.70253252,3.64374,-0.05921,3.644221043,19.27,13.77,23.68429437
07/06/2020 22:00,21.21355,12.12265,24.43303801,3.78355,-0.05735,3.783984623,17.43,12.18,21.26399069
07/06/2020 22:30,21.85858,13.06358,25.46477257,3.50858,-0.05642,3.509033604,18.35,13.12,22.55785672
07/06/2020 23:00,21.46666,16.51482,27.0842532,4.05666,-0.05518,4.057035271,17.41,16.57,24.03482889
07/06/2020 23:30,20.74146,17.05358,26.85205306,3.77146,-0.05642,3.77188199,16.97,17.11,24.09840244
08/06/2020 00:00,19.19676,15.69606,24.79681217,3.65676,-0.05394,3.657157806,15.54,15.75,22.12586947
08/06/2020 00:30,19.35083,15.69761,24.91725469,3.81083,-0.05239,3.811190103,15.54,15.75,22.12586947
08/06/2020 01:00,19.32698,16.9942,25.73586971,4.01698,-0.0558,4.017367541,15.31,17.05,22.91503
08/06/2020 01:30,16.58053,14.33017,21.91501192,3.77053,-0.05983,3.771004655,12.81,14.39,19.26572604
08/06/2020 02:00,18.79935,16.09172,24.74588881,4.14935,-0.05828,4.149759268,14.65,16.15,21.80470133
08/06/2020 02:30,18.13416,13.69947,22.72714758,9.09416,-0.05053,9.094300379,9.04,13.75,16.45551883
08/06/2020 03:00,18.07652,13.69947,22.68118281,9.26652,-0.05053,9.266657768,8.81,13.75,16.330297
08/06/2020 03:30,16.77494,14.09009,21.90728756,9.38494,-0.04991,9.385072712,7.39,14.14,15.95467643
08/06/2020 04:00,17.20781,14.91164,22.76984261,9.37781,-0.04836,9.377934692,7.83,14.96,16.88521543
08/06/2020 04:30,17.88308,15.59606,23.72849843,9.38308,-0.05394,9.38323504,8.5,15.65,17.80933744
08/06/2020 05:00,17.48711,15.25699,23.20721353,9.38711,-0.05301,9.387259675,8.1,15.31,17.32068417
08/06/2020 05:30,17.80928,15.27435,23.46222969,9.38928,-0.03565,9.389347679,8.42,15.31,17.47262144
08/06/2020 06:00,14.91974,13.07365,19.83731247,9.40974,-0.02635,9.409776894,5.51,13.1,14.21161849
08/06/2020 06:30,17.40477,17.41621,24.62215241,9.44477,-0.03379,9.444830444,7.96,17.45,19.17978363
08/06/2020 07:00,18.72498,18.55691,26.36254511,9.53498,-0.04309,9.535077365,9.19,18.6,20.74647199
08/06/2020 07:30,19.59016,15.31815,24.86805357,9.59016,-0.04185,9.590251313,10,15.36,18.32838236
08/06/2020 08:00,19.75477,15.73125,25.25318127,9.75477,-0.03875,9.754846965,10,15.77,18.67332054
08/06/2020 08:30,21.29179,16.4528,26.90789753,9.89179,-0.0372,9.891859949,11.4,16.49,20.0469474
08/06/2020 09:00,21.91035,16.14629,27.2170189,10.07035,-0.04371,10.07044486,11.84,16.19,20.05745996
08/06/2020 09:30,22.04334,15.9104,27.18546793,10.20334,-0.0496,10.20346056,11.84,15.96,19.87227214
08/06/2020 10:00,22.47295,15.05668,27.05063944,10.21295,-0.05332,10.21308919,12.26,15.11,19.45815253
08/06/2020 10:30,22.8176,14.82606,27.21130142,10.2176,-0.05394,10.21774238,12.6,14.88,19.49806144
08/06/2020 11:00,20.47548,13.24924,24.38826853,10.32548,-0.06076,10.32565877,10.15,13.31,16.73853638
08/06/2020 11:30,19.97878,12.81808,23.7372034,10.45878,-0.07192,10.45902728,9.52,12.89,16.02443447
08/06/2020 12:00,22.53306,13.98792,26.52170241,10.08306,-0.05208,10.0831945,12.45,14.04,18.76497002
08/06/2020 12:30,23.47428,14.34567,27.51072644,9.85428,-0.04433,9.85437971,13.62,14.39,19.81354335
08/06/2020 13:00,23.18101,13.7066,26.9300967,9.91101,-0.0434,9.911105023,13.27,13.75,19.10903975
08/06/2020 13:30,23.76446,15.1773,28.19751752,10.06446,-0.0527,10.06459797,13.7,15.23,20.48518733
08/06/2020 14:00,19.32891,12.71893,23.1382355,10.24891,-0.06107,10.24909195,9.08,12.78,15.67720638
08/06/2020 14:30,18.65699,13.57924,23.07550725,10.17699,-0.06076,10.17717138,8.48,13.64,16.06113321
08/06/2020 15:00,19.38032,13.84691,23.81876823,9.88032,-0.04309,9.880413961,9.5,13.89,16.82801533
08/06/2020 15:30,19.06574,13.83265,23.55514058,10.21574,-0.05735,10.21590098,8.85,13.89,16.46980874
08/06/2020 16:00,18.94669,13.82087,23.45194042,10.44669,-0.06913,10.44691873,8.5,13.89,16.28441279
08/06/2020 16:30,19.91754,14.45924,24.6125582,10.14754,-0.06076,10.1477219,9.77,14.52,17.5009514
08/06/2020 17:00,21.41142,15.22226,26.27101266,9.82142,-0.04774,9.821536027,11.59,15.27,19.17031559
08/06/2020 17:30,24.14395,16.62784,29.31578729,9.62395,-0.04216,9.624042346,14.52,16.67,22.10699663
08/06/2020 18:00,24.71087,16.62815,29.7846012,9.54087,-0.04185,9.540961785,15.17,16.67,22.53925021
08/06/2020 18:30,24.6622,16.62722,29.74371453,9.4922,-0.04278,9.492296401,15.17,16.67,22.53925021
08/06/2020 19:00,24.68607,16.92567,29.93126053,9.51607,-0.04433,9.516173254,15.17,16.97,22.76202539
08/06/2020 19:30,24.28343,16.92381,29.59899183,9.53343,-0.04619,9.533541896,14.75,16.97,22.48429229
08/06/2020 20:00,23.08537,15.79319,27.97068391,9.52537,-0.04681,9.525485017,13.56,15.84,20.85135967
08/06/2020 20:30,22.7788,16.10086,27.89464863,9.4488,-0.02914,9.448844934,13.33,16.13,20.92524313
08/06/2020 21:00,22.73137,16.1114,27.86202419,9.40137,-0.0186,9.401388399,13.33,16.13,20.92524313
08/06/2020 21:30,20.81153,14.92404,25.60950509,9.38153,-0.03596,9.381598918,11.43,14.96,18.82674959
08/06/2020 22:00,21.96432,15.81195,27.06379714,9.38432,-0.04805,9.384443013,12.58,15.86,20.24341868
08/06/2020 22:30,21.5775,15.8104,26.74990195,9.3775,-0.0496,9.377631173,12.2,15.86,20.00948775
08/06/2020 23:00,21.18184,15.80978,26.43141104,9.38184,-0.05022,9.38197441,11.8,15.86,19.76814609
08/06/2020 23:30,19.58781,14.09071,24.12945107,9.37781,-0.04929,9.377939534,10.21,14.14,17.44086294
09/06/2020 00:00,18.43936,14.92978,23.7256892,9.37936,-0.05022,9.379494446,9.06,14.98,17.50668444
09/06/2020 00:30,19.3006,15.86885,24.98666766,9.3806,-0.05115,9.380739453,9.92,15.92,18.75773974
09/06/2020 01:00,18.80215,15.6604,24.46975629,9.38215,-0.0496,9.382281108,9.42,15.71,18.3177646
09/06/2020 01:30,18.80308,15.90823,24.62981119,9.38308,-0.05177,9.383222816,9.42,15.96,18.53261989
09/06/2020 02:00,18.49215,15.90761,24.392861,9.38215,-0.05239,9.382296272,9.11,15.96,18.37698833
09/06/2020 02:30,18.05277,16.38482,24.37959867,9.38277,-0.05518,9.382932255,8.67,16.44,18.5860835
09/06/2020 03:00,18.31936,19.9304,27.07064452,9.37936,-0.0496,9.379491147,8.94,19.98,21.8889013
09/06/2020 03:30,18.32277,15.45412,23.96985034,9.38277,-0.04588,9.382882172,8.94,15.5,17.89339543
09/06/2020 04:00,17.1706,14.62319,22.55365137,9.3806,-0.04681,9.380716792,7.79,14.67,16.61002709
09/06/2020 04:30,18.11215,15.18226,23.63368351,9.38215,-0.04774,9.382271459,8.73,15.23,17.55465181
09/06/2020 05:00,17.69215,15.18102,23.31256185,9.38215,-0.04898,9.38227785,8.31,15.23,17.34961095
09/06/2020 05:30,17.69308,15.1897,23.31892077,9.38308,-0.0403,9.383166543,8.31,15.23,17.34961095
09/06/2020 06:00,17.70548,14.93675,23.16442364,9.39548,-0.02325,9.395508767,8.31,14.96,17.11308564
09/06/2020 06:30,17.3278,17.2752,24.46804422,9.4178,-0.0248,9.417832653,7.91,17.3,19.02256818
09/06/2020 07:00,18.78701,16.37846,24.92399841,9.47701,-0.04154,9.477101039,9.31,16.42,18.87571191
09/06/2020 07:30,20.00566,16.06443,25.65720841,9.60566,-0.04557,9.605768093,10.4,16.11,19.17529922
09/06/2020 08:00,20.14702,15.36528,25.33760534,9.74702,-0.03472,9.747081838,10.4,15.4,18.58278773
09/06/2020 08:30,21.29427,18.12404,27.96295336,9.89427,-0.03596,9.894335347,11.4,18.16,21.44167904
09/06/2020 09:00,22.24865,19.51722,29.59601837,10.04865,-0.04278,10.04874106,12.2,19.56,23.05284364
09/06/2020 09:30,22.78986,17.09823,28.49082638,10.16986,-0.05177,10.16999177,12.62,17.15,21.29288379
09/06/2020 10:00,22.47572,15.38513,27.23711098,10.29572,-0.05487,10.29586621,12.18,15.44,19.66585874
09/06/2020 10:30,22.54144,15.07482,27.11764583,10.36144,-0.05518,10.36158693,12.18,15.13,19.42342143
09/06/2020 11:00,21.87626,15.8473,27.0131018,10.30626,-0.0527,10.30639474,11.57,15.9,19.66405096
09/06/2020 11:30,21.98538,16.52304,27.50214145,10.41538,-0.06696,10.41559524,11.57,16.59,20.22604756
09/06/2020 12:00,22.72727,16.818,28.27320155,10.29727,-0.062,10.29745665,12.43,16.88,20.96280754
09/06/2020 12:30,22.64235,16.60366,28.07770537,10.44235,-0.06634,10.44256073,12.2,16.67,20.65741755
09/06/2020 13:00,23.29052,17.17304,28.9372014,10.32052,-0.06696,10.32073722,12.97,17.24,21.57402373
09/06/2020 13:30,22.92397,15.66707,27.7662652,10.16397,-0.06293,10.16416481,12.76,15.73,20.25464144
09/06/2020 14:00,22.30741,12.01901,25.33924115,10.35741,-0.07099,10.35765328,11.95,12.09,16.99913527
09/06/2020 14:30,22.16085,13.59506,25.99863322,10.55085,-0.08494,10.5511919,11.61,13.68,17.94253327
09/06/2020 15:00,22.11404,16.11994,27.36573096,10.50404,-0.07006,10.50427364,11.61,16.19,19.92255506
09/06/2020 15:30,21.86542,15.92451,27.04970629,10.25542,-0.05549,10.25557012,11.61,15.98,19.75227835
09/06/2020 16:00,21.86883,15.92389,27.05209785,10.25883,-0.05611,10.25898344,11.61,15.98,19.75227835
09/06/2020 16:30,22.38067,16.29009,27.68142738,10.03067,-0.04991,10.03079417,12.35,16.34,20.482141
09/06/2020 17:00,20.96314,14.55908,25.52293183,9.76314,-0.04092,9.763225753,11.2,14.6,18.40108692
09/06/2020 17:30,19.18436,12.44815,22.86910814,9.84436,-0.04185,9.844448955,9.34,12.49,15.59601552
09/06/2020 18:00,20.02425,13.11784,23.93842757,9.66425,-0.04216,9.66434196,10.36,13.16,16.748588
09/06/2020 18:30,20.73719,13.5566,24.7752387,9.68719,-0.0434,9.687287219,11.05,13.6,17.52319891
09/06/2020 19:00,22.08079,14.6066,26.47478141,9.55079,-0.0434,9.550888607,12.53,14.65,19.27753615
09/06/2020 19:30,24.20856,16.13001,29.09006016,9.47856,-0.03999,9.478644358,14.73,16.17,21.87331251
09/06/2020 20:00,23.83009,16.92722,29.2301893,9.56009,-0.04278,9.560185717,14.27,16.97,22.17236568
09/06/2020 20:30,22.19871,15.78342,27.2378243,9.49871,-0.03658,9.498780435,12.7,15.82,20.28700076
09/06/2020 21:00,20.84765,14.8283,25.58325608,9.39765,-0.0217,9.397675054,11.45,14.85,18.75166659
09/06/2020 21:30,22.62153,16.23288,27.84313223,9.38153,-0.04712,9.381648333,13.24,16.28,20.98418452
09/06/2020 22:00,21.45122,15.42792,26.42301185,9.38122,-0.05208,9.38136456,12.07,15.48,19.62944981
09/06/2020 22:30,21.4475,15.7473,26.60775664,9.3775,-0.0527,9.377648081,12.07,15.8,19.88277898
09/06/2020 23:00,21.07905,15.74761,26.31185226,9.37905,-0.05239,9.37919632,11.7,15.8,19.66036622
09/06/2020 23:30,20.55432,17.19319,26.79712397,9.38432,-0.04681,9.384436746,11.17,17.24,20.54231
10/06/2020 00:00,20.23936,20.26412,28.64029072,9.37936,-0.04588,9.379472212,10.86,20.31,23.03118972
10/06/2020 00:30,19.74246,20.47226,28.44078333,9.38246,-0.04774,9.382581455,10.36,20.52,22.98695282
10/06/2020 01:00,19.19812,19.89319,27.64609954,9.37812,-0.04681,9.378236823,9.82,19.94,22.22692061
10/06/2020 01:30,18.76091,15.63978,24.42487385,9.38091,-0.05022,9.381044424,9.38,15.69,18.28005744
10/06/2020 02:00,17.56936,14.72071,22.92120664,9.37936,-0.04929,9.379489512,8.19,14.77,16.88872405
10/06/2020 02:30,18.51525,14.97071,23.81043134,9.38525,-0.04929,9.385379431,9.13,15.02,17.57718123
10/06/2020 03:00,17.80432,14.65947,23.06282444,9.38432,-0.05053,9.384456039,8.42,14.71,16.94935102
10/06/2020 03:30,18.31874,15.74823,24.15746227,9.37874,-0.05177,9.378882882,8.94,15.8,18.15388664
10/06/2020 04:00,17.94246,15.74761,23.87297827,9.38246,-0.05239,9.382606267,8.56,15.8,17.96979688
10/06/2020 04:30,17.94153,15.74575,23.87105238,9.38153,-0.05425,9.381686853,8.56,15.8,17.96979688
10/06/2020 05:00,17.71277,15.74668,23.70021418,9.38277,-0.05332,9.382921501,8.33,15.8,17.86138013
10/06/2020 05:30,17.28471,15.17699,23.00222218,9.37471,-0.05301,9.374859873,7.91,15.23,17.16161414
10/06/2020 06:00,17.04122,15.83102,23.25993064,9.38122,-0.04898,9.381347863,7.66,15.88,17.63093872
10/06/2020 06:30,13.88633,12.1721,18.4659194,9.40633,-0.0279,9.406371377,4.48,12.2,12.99655339
10/06/2020 07:00,14.15213,11.79536,18.42317294,9.46213,-0.04464,9.4622353,4.69,11.84,12.73505791
10/06/2020 07:30,15.08701,11.58908,19.02431723,9.47701,-0.04092,9.477098342,5.61,11.63,12.91235842
10/06/2020 08:00,16.0391,13.0997,20.70881138,9.4891,-0.0403,9.489185576,6.55,13.14,14.68203324
10/06/2020 08:30,16.98358,12.82629,21.28275604,9.55358,-0.04371,9.553679992,7.43,12.87,14.86074695
10/06/2020 09:00,17.48619,13.09381,21.84524436,9.65619,-0.04619,9.656300473,7.83,13.14,15.2960289
10/06/2020 09:30,18.00027,13.09939,22.26215934,9.77027,-0.04061,9.770354397,8.23,13.14,15.50459609
10/06/2020 10:00,18.03003,13.10187,22.28768672,9.80003,-0.03813,9.800104178,8.23,13.14,15.50459609
10/06/2020 10:30,18.29649,13.10156,22.50360906,9.69649,-0.03844,9.696566194,8.6,13.14,15.70412685
10/06/2020 11:00,18.72358,13.09877,22.85060663,9.55358,-0.04123,9.553668967,9.17,13.14,16.02337355
10/06/2020 11:30,19.14002,13.09722,23.19218699,9.53002,-0.04278,9.530116019,9.61,13.14,16.27917995
10/06/2020 12:00,19.28572,13.0997,23.31396869,9.67572,-0.0403,9.675803926,9.61,13.14,16.27917995
10/06/2020 12:30,19.44692,13.4997,23.67328869,9.83692,-0.0403,9.83700255,9.61,13.54,16.60372549
10/06/2020 13:00,19.70825,13.49939,23.88825336,9.78825,-0.04061,9.788334242,9.92,13.54,16.78505287
10/06/2020 13:30,19.31676,13.05412,23.31410015,9.85676,-0.04588,9.856866778,9.46,13.1,16.15863856
10/06/2020 14:00,19.36494,13.05629,23.35524801,9.69494,-0.04371,9.695038534,9.67,13.1,16.28247217
10/06/2020 14:30,18.80531,13.04606,22.88753735,10.07531,-0.05394,10.07545439,8.73,13.1,15.74239181
10/06/2020 15:00,18.61032,13.04792,22.72866531,9.88032,-0.05208,9.880457258,8.73,13.1,15.74239181
10/06/2020 15:30,18.52631,13.05257,22.66260677,9.79631,-0.04743,9.796424818,8.73,13.1,15.74239181
10/06/2020 16:00,18.54305,13.05474,22.67754263,9.81305,-0.04526,9.813154374,8.73,13.1,15.74239181
10/06/2020 16:30,18.98447,13.05443,23.03971015,9.71447,-0.04557,9.714576882,9.27,13.1,16.04814319
10/06/2020 17:00,19.56456,13.05598,23.52085504,9.66456,-0.04402,9.66466025,9.9,13.1,16.42010962
10/06/2020 17:30,20.15521,13.0535,24.01304546,9.54521,-0.0465,9.545323263,10.61,13.1,16.8577015
10/06/2020 18:00,20.73949,13.06156,24.50981018,9.47949,-0.03844,9.479567938,11.26,13.1,17.27418884
10/06/2020 18:30,21.25205,13.05536,24.94177327,9.47205,-0.04464,9.472155189,11.78,13.1,17.61755942
10/06/2020 19:00,20.71686,13.06342,24.49165634,9.45686,-0.03658,9.456930747,11.26,13.1,17.27418884
10/06/2020 19:30,20.33486,13.07334,24.17475439,9.39486,-0.02666,9.394897827,10.94,13.1,17.06732551
10/06/2020 20:00,19.67703,12.82799,23.48920682,9.39703,-0.02201,9.397055776,10.28,12.85,16.45602929
10/06/2020 20:30,19.26587,12.81466,23.13848002,9.38587,-0.03534,9.385936531,9.88,12.85,16.20916099
10/06/2020 21:00,18.49758,12.4404,22.29179262,9.36758,-0.0496,9.367711312,9.13,12.49,15.47116673
10/06/2020 21:30,18.51308,12.43978,22.30431029,9.38308,-0.05022,9.383214392,9.13,12.49,15.47116673
10/06/2020 22:00,17.93905,12.43916,21.82984692,9.37905,-0.05084,9.37918779,8.56,12.49,15.14178655
10/06/2020 22:30,17.38184,12.43544,21.37214378,9.38184,-0.05456,9.381998645,8,12.49,14.83240035
10/06/2020 23:00,16.64162,10.53668,19.69683075,9.33162,-0.05332,9.331772331,7.31,10.59,12.86795244
10/06/2020 23:30,16.01587,11.85947,19.9287511,8.14587,-0.05053,8.146026721,7.87,11.91,14.27532837
11/06/2020 00:00,15.26654,11.86102,19.3326418,8.56654,-0.04898,8.566680023,6.7,11.91,13.66521496
11/06/2020 00:30,14.66197,11.8604,18.85848489,8.86197,-0.0496,8.862108803,5.8,11.91,13.24719216
11/06/2020 01:00,14.48114,11.85885,18.71725779,9.39114,-0.05115,9.391279296,5.09,11.91,12.95207319
11/06/2020 01:30,14.17874,11.85792,18.48369375,9.37874,-0.05208,9.378884599,4.8,11.91,12.84087614
11/06/2020 02:00,13.88998,11.40071,17.96963363,9.37998,-0.04929,9.380109504,4.51,11.45,12.30620169
11/06/2020 02:30,13.89246,11.39978,17.97096071,9.38246,-0.05022,9.382594401,4.51,11.45,12.30620169
11/06/2020 03:00,13.44936,11.39854,17.62986099,9.37936,-0.05146,9.379501167,4.07,11.45,12.1518476
11/06/2020 03:30,13.20308,11.39947,17.44331499,9.38308,-0.05053,9.383216057,3.82,11.45,12.07041424
11/06/2020 04:00,13.20029,11.39792,17.44019026,9.38029,-0.05208,9.380434575,3.82,11.45,12.07041424
11/06/2020 04:30,13.20463,11.11823,17.26201876,9.38463,-0.05177,9.384772793,3.82,11.17,11.80513871
11/06/2020 05:00,12.93843,11.11699,17.05844183,9.37843,-0.05301,9.378579814,3.56,11.17,11.72358733
11/06/2020 05:30,12.93781,11.32823,17.1963869,9.37781,-0.05177,9.377952897,3.56,11.38,11.92384166
11/06/2020 06:00,13.14967,11.32575,17.35472368,9.37967,-0.05425,9.379826884,3.77,11.38,11.98821505
11/06/2020 06:30,13.74416,11.14179,17.69297653,9.40416,-0.02821,9.404202311,4.34,11.17,11.9835095
11/06/2020 07:00,14.10422,11.12753,17.96527054,9.47422,-0.04247,9.474315189,4.63,11.17,12.09155904
11/06/2020 07:30,14.79534,11.13032,18.51448376,9.64534,-0.03968,9.64542162,5.15,11.17,12.30005691
11/06/2020 08:00,15.79455,13.8528,21.00875716,9.70455,-0.0372,9.704621298,6.09,13.89,15.16641685
11/06/2020 08:30,16.99533,13.3297,21.59912368,9.68533,-0.0403,9.685413842,7.31,13.37,15.23788043
11/06/2020 09:00,17.68551,12.46691,21.63795528,9.58551,-0.04309,9.585606851,8.1,12.51,14.90335868
11/06/2020 09:30,18.10566,12.46815,21.98339574,9.60566,-0.04185,9.605751166,8.5,12.51,15.12448677
11/06/2020 10:00,18.41782,12.47373,22.24432588,9.64782,-0.03627,9.647888176,8.77,12.51,15.2778598
11/06/2020 10:30,19.66164,13.17173,23.66589442,3.36164,-0.09827,3.363076045,16.3,13.27,21.01863221
11/06/2020 11:00,20.71144,14.98958,25.5666043,0.44144,-0.18042,0.476886412,20.27,15.17,25.31801335
11/06/2020 11:30,20.86365,14.97656,25.68246952,0.59365,-0.19344,0.624371169,20.27,15.17,25.31801335
11/06/2020 12:00,20.93603,14.98214,25.74455032,0.37603,-0.18786,0.420345026,20.56,15.17,25.55078277
11/06/2020 12:30,21.21131,14.98028,25.96783512,0.65131,-0.18972,0.678379241,20.56,15.17,25.55078277
11/06/2020 13:00,21.4805,14.98865,26.19296679,0.4805,-0.18135,0.513583559,21,15.17,25.90615564
11/06/2020 13:30,21.13533,14.98152,25.90652651,0.38533,-0.18848,0.42895678,20.75,15.17,25.70391799
11/06/2020 14:00,20.64834,15.0088,25.52680987,0.43834,-0.1612,0.467041107,20.21,15.17,25.27000198
11/06/2020 14:30,19.37579,10.68389,22.12615519,7.84579,-0.05611,7.845990636,11.53,10.74,15.75717297
11/06/2020 15:00,19.22486,10.45358,21.88315738,9.70486,-0.05642,9.705024,9.52,10.51,14.18063821
11/06/2020 15:30,19.38816,10.93544,22.25948329,9.52816,-0.05456,9.528316209,9.86,10.99,14.7648129
11/06/2020 16:00,19.42257,10.93544,22.28946104,9.56257,-0.05456,9.562725647,9.86,10.99,14.7648129
11/06/2020 16:30,19.81855,10.93513,22.63519366,9.51855,-0.05487,9.518708149,10.3,10.99,15.06220767
11/06/2020 17:00,19.90504,10.93978,22.71319889,9.60504,-0.05022,9.605171287,10.3,10.99,15.06220767
11/06/2020 17:30,20.55181,10.93978,23.28208927,9.50181,-0.05022,9.501942713,11.05,10.99,15.58469121
11/06/2020 18:00,20.62714,10.93885,23.34817646,9.57714,-0.05115,9.577276591,11.05,10.99,15.58469121
11/06/2020 18:30,20.47852,10.93823,23.21668919,9.63852,-0.05177,9.638659031,10.84,10.99,15.43650543
11/06/2020 19:00,20.14254,10.93978,22.92162089,9.68254,-0.05022,9.682670236,10.46,10.99,15.17206973
11/06/2020 19:30,19.69335,10.93792,22.52700886,9.54335,-0.05208,9.543492105,10.15,10.99,14.96003342
11/06/2020 20:00,19.18841,10.59001,21.91673767,9.45841,-0.03999,9.458494538,9.73,10.63,14.41075293
11/06/2020 20:30,18.60578,10.59094,21.40894812,9.43578,-0.03906,9.435860845,9.17,10.63,14.03872501
11/06/2020 21:00,18.55029,10.58071,21.35567098,9.38029,-0.04929,9.3804195,9.17,10.63,14.03872501
11/06/2020 21:30,17.96587,9.5973,20.3686193,9.38587,-0.0527,9.386017949,8.58,9.65,12.91274177
11/06/2020 22:00,17.96277,9.21606,20.18902841,9.38277,-0.05394,9.382925045,8.58,9.27,12.6312826
11/06/2020 22:30,17.56998,9.76854,20.10294931,9.37998,-0.05146,9.380121158,8.19,9.82,12.78704422
11/06/2020 23:00,16.97688,9.76544,19.5851544,9.37688,-0.05456,9.377038729,7.6,9.82,12.41742324
11/06/2020 23:30,16.08401,9.76916,18.81839166,9.38401,-0.05084,9.384147718,6.7,9.82,11.88790982
12/06/2020 00:00,15.38998,9.76544,18.22677434,9.37998,-0.05456,9.380138677,6.01,9.82,11.51314466
12/06/2020 00:30,14.93215,9.76389,17.84103841,9.38215,-0.05611,9.382317782,5.55,9.82,11.27984486
12/06/2020 01:00,14.49215,9.76141,17.47305173,9.38215,-0.05859,9.382332941,5.11,9.82,11.06998193
12/06/2020 01:30,14.49277,9.7611,17.47339279,9.38277,-0.0589,9.382954869,5.11,9.82,11.06998193
12/06/2020 02:00,14.4906,9.7611,17.47159299,9.3806,-0.0589,9.380784912,5.11,9.82,11.06998193
12/06/2020 02:30,14.47634,13.75761,19.97088513,9.36634,-0.05239,9.366486519,5.11,13.81,14.72508744
12/06/2020 03:00,13.96176,13.75668,19.60043334,9.39176,-0.05332,9.391911356,4.57,13.81,14.54651161
12/06/2020 03:30,13.95029,13.75575,19.5916117,9.38029,-0.05425,9.380446874,4.57,13.81,14.54651161
12/06/2020 04:00,13.51277,9.9504,16.78110286,9.38277,-0.0496,9.382901099,4.13,10,10.81928371
12/06/2020 04:30,13.51029,9.11916,16.29990844,9.38029,-0.05084,9.380427772,4.13,9.17,10.05712683
12/06/2020 05:00,13.22432,9.11885,16.06350101,9.38432,-0.05115,9.384459398,3.84,9.17,9.941554204
12/06/2020 05:30,13.82153,9.70195,16.88675592,9.38153,-0.04805,9.38165305,4.44,9.75,10.71336082
12/06/2020 06:00,14.47959,11.03311,18.20406666,9.38959,-0.03689,9.389662467,5.09,11.07,12.18412902
12/06/2020 06:30,16.26237,13.5459,21.16497306,9.43237,-0.0341,9.432431639,6.83,13.58,15.20083221
12/06/2020 07:00,18.76825,13.5335,23.13877331,9.47825,-0.0465,9.478364063,9.29,13.58,16.45358624
12/06/2020 07:30,20.97093,14.64784,25.5800532,9.61093,-0.04216,9.611022471,11.36,14.69,18.57002154
12/06/2020 08:00,22.42717,15.76001,27.41087137,9.76717,-0.03999,9.767251866,12.66,15.8,20.24637251
12/06/2020 08:30,22.73095,15.24567,27.37017613,9.84095,-0.04433,9.841049845,12.89,15.29,19.99840494
12/06/2020 09:00,23.52141,15.87009,28.37457462,9.86141,-0.04991,9.8615363,13.66,15.92,20.97717808
12/06/2020 09:30,21.94623,14.40978,26.25411912,9.80623,-0.05022,9.806358593,12.14,14.46,18.88044491
12/06/2020 10:00,25.34125,16.46288,30.21928804,9.88125,-0.04712,9.881362348,15.46,16.51,22.61839296
12/06/2020 10:30,25.64762,16.73784,30.62606242,9.82762,-0.04216,9.827710432,15.82,16.78,23.06167383
12/06/2020 11:00,25.07392,16.09823,29.79688697,10.05392,-0.05177,10.05405329,15.02,16.15,22.05499717
12/06/2020 11:30,24.80486,16.44242,29.75960778,10.32486,-0.06758,10.32508117,14.48,16.51,21.96020264
12/06/2020 12:00,23.8793,15.56738,28.5055133,10.2393,-0.06262,10.23949148,13.64,15.63,20.74479453
12/06/2020 12:30,25.55689,16.4849,30.41227638,10.26689,-0.0651,10.26709639,15.29,16.55,22.53190183
12/06/2020 13:00,26.13335,16.85629,31.09801432,9.85335,-0.04371,9.853446949,16.28,16.9,23.46589866
12/06/2020 13:30,25.46836,15.24676,29.68334637,10.27836,-0.06324,10.27855455,15.19,15.31,21.56692375
12/06/2020 14:00,25.77243,15.25296,29.94780354,10.12243,-0.05704,10.12259071,15.65,15.31,21.89334602
12/06/2020 14:30,24.13117,14.84808,28.33335217,10.20117,-0.07192,10.20142352,13.93,14.92,20.41203811
12/06/2020 15:00,23.11722,14.66009,27.37378489,9.87722,-0.04991,9.877346098,13.24,14.71,19.79094995
12/06/2020 15:30,25.75797,15.98257,30.31362008,9.66797,-0.04743,9.668086342,16.09,16.03,22.71230944
12/06/2020 16:00,25.87438,15.35257,30.08629166,9.45438,-0.04743,9.454498971,16.42,15.4,22.51169474
12/06/2020 16:30,25.54863,15.04006,29.64685312,9.41563,-0.02294,9.415657945,16.133,15.063,22.07187482
12/06/2020 17:00,27.00021,15.35055,31.05882685,9.39021,-0.02945,9.390256181,17.61,15.38,23.38068647
12/06/2020 17:30,27.33989,16.50179,31.93397342,9.42989,-0.02821,9.429932196,17.91,16.53,24.37229985
12/06/2020 18:00,27.40344,16.75815,32.12139653,9.49344,-0.04185,9.493532243,17.91,16.8,24.55622324
12/06/2020 18:30,26.92174,15.659,31.14457201,9.47174,-0.031,9.47179073,17.45,15.69,23.46654214
12/06/2020 19:00,26.40035,12.18373,29.07613724,9.45035,-0.03627,9.450419601,16.95,12.22,20.89571487
12/06/2020 19:30,24.6929,11.12288,27.08242548,9.4829,-0.04712,9.483017068,15.21,11.17,18.87095652
12/06/2020 20:00,21.71143,8.9535,23.48513051,9.47143,-0.0465,9.471544145,12.24,9,15.19268245
12/06/2020 20:30,21.63176,9.17838,23.4984191,9.39176,-0.03162,9.391813229,12.24,9.21,15.3180188
12/06/2020 21:00,20.13021,9.92187,22.44256801,9.39021,-0.03813,9.390287415,10.74,9.96,14.64749808
12/06/2020 21:30,21.37417,13.37606,25.21456175,9.36417,-0.05394,9.364325353,12.01,13.43,18.01679772
12/06/2020 22:00,20.76649,12.79513,24.3918523,9.38649,-0.05487,9.386650374,11.38,12.85,17.16469924
12/06/2020 22:30,21.13843,13.64699,25.16095306,9.37843,-0.05301,9.378579814,11.76,13.7,18.0551267
12/06/2020 23:00,20.3037,13.64575,24.46317082,9.3837,-0.05425,9.383856816,10.92,13.7,17.51960045
12/06/2020 23:30,18.71378,12.54575,22.53001121,9.37378,-0.05425,9.373936982,9.34,12.6,15.68424687
13/06/2020 00:00,18.71781,12.98606,22.78144345,9.37781,-0.05394,9.377965127,9.34,13.04,16.03986284
13/06/2020 00:30,19.55153,14.23203,24.18290725,9.38153,-0.05797,9.381709101,10.17,14.29,17.53946978
13/06/2020 01:00,16.80812,11.48133,20.35519188,9.37812,-0.04867,9.378246291,7.43,11.53,13.71662495
13/06/2020 01:30,19.14378,16.39288,25.2033892,9.37378,-0.04712,9.37389843,9.77,16.44,19.1239771
13/06/2020 02:00,16.05812,15.47071,22.29811844,9.37812,-0.04929,9.37824953,6.68,15.52,16.89653219
13/06/2020 02:30,15.80967,13.4004,20.7247771,9.37967,-0.0496,9.379801142,6.43,13.45,14.90796431
13/06/2020 03:00,16.93626,12.31916,20.9427459,9.37626,-0.05084,9.376397831,7.56,12.37,14.49725836
13/06/2020 03:30,17.52153,12.95885,21.79302198,9.38153,-0.05115,9.381669439,8.14,13.01,15.3466511
13/06/2020 04:00,17.51812,13.23544,21.95589671,9.37812,-0.05456,9.378278708,8.14,13.29,15.5847265
13/06/2020 04:30,16.32812,12.12451,20.33743458,9.37812,-0.05549,9.378284165,6.95,12.18,14.02336978
13/06/2020 05:00,16.03905,12.12296,20.10515566,9.37905,-0.05704,9.379223447,6.66,12.18,13.8819307
13/06/2020 05:30,18.96626,14.5704,23.91684709,9.37626,-0.0496,9.37639119,9.59,14.62,17.48463611
13/06/2020 06:00,19.65207,15.02776,24.73939017,9.39207,-0.03224,9.392125335,10.26,15.06,18.22282086
13/06/2020 06:30,19.67346,14.59055,24.49345173,9.41346,-0.02945,9.413506067,10.26,14.62,17.86090703
13/06/2020 07:00,20.2026,14.59179,24.9211834,9.4426,-0.02821,9.442642139,10.76,14.62,18.15274084
13/06/2020 07:30,20.98097,14.58218,25.55075489,9.45097,-0.03782,9.451045672,11.53,14.62,18.6194871
13/06/2020 08:00,19.82522,13.32939,23.88957902,9.50522,-0.04061,9.50530675,10.32,13.37,16.88962107
13/06/2020 08:30,22.1587,16.12598,27.40538664,9.5387,-0.04402,9.538801573,12.62,16.17,20.51178442
13/06/2020 09:00,22.852,16.12164,27.96642952,9.672,-0.04836,9.672120899,13.18,16.17,20.8609995
13/06/2020 09:30,23.79387,16.55947,28.98903752,9.94387,-0.05053,9.943998384,13.85,16.61,21.62671034
13/06/2020 10:00,24.25043,16.32063,29.23091375,9.75043,-0.03937,9.750509483,14.5,16.36,21.86091489
13/06/2020 10:30,22.35454,14.43164,26.60822602,10.05454,-0.04836,10.0546563,12.3,14.48,18.99895787
13/06/2020 11:00,22.48583,14.7587,26.89668709,10.47583,-0.0713,10.47607264,12.01,14.83,19.08321252
13/06/2020 11:30,24.33153,14.26118,28.20291842,10.31153,-0.06882,10.31175965,14.02,14.33,20.04767568
13/06/2020 12:00,23.99394,14.48916,28.02935808,9.97394,-0.05084,9.974069572,14.02,14.54,20.19831676
13/06/2020 12:30,24.92665,14.49071,28.83259538,9.98665,-0.04929,9.986771637,14.94,14.54,20.8474267
13/06/2020 13:00,24.52387,14.47459,28.47690214,10.25387,-0.06541,10.25407862,14.27,14.54,20.37264097
13/06/2020 13:30,24.93648,15.12134,29.16304096,10.66648,-0.08866,10.66684847,14.27,15.21,20.85610222
13/06/2020 14:00,22.97909,14.90606,27.39031219,9.83909,-0.05394,9.839237854,13.14,14.96,19.91133346
13/06/2020 14:30,20.05512,12.30521,23.52925905,9.90512,-0.06479,9.905331895,10.15,12.37,16.0012312
13/06/2020 15:00,21.78181,12.60668,25.16695507,9.81181,-0.05332,9.811954877,11.97,12.66,17.4228729
13/06/2020 15:30,22.1569,10.12784,24.36188336,9.6069,-0.04216,9.606992509,12.55,10.17,16.15337117
13/06/2020 16:00,23.99887,11.44505,26.58824798,9.47887,-0.04495,9.478976579,14.52,11.49,18.51622262
13/06/2020 16:30,23.2563,14.20505,27.25140244,9.5263,-0.04495,9.526406048,13.73,14.25,19.7882642
13/06/2020 17:00,24.36109,15.01133,28.61472933,9.90109,-0.04867,9.901209621,14.46,15.06,20.87810336
13/06/2020 17:30,22.23081,12.94722,25.72623989,9.47081,-0.04278,9.470906619,12.76,12.99,18.20872593
13/06/2020 18:00,21.12616,11.59187,24.09742904,9.46616,-0.03813,9.466236794,11.66,11.63,16.4685306
13/06/2020 18:30,21.13112,11.59621,24.10386523,9.47112,-0.03379,9.471180276,11.66,11.63,16.4685306
13/06/2020 19:00,21.17917,12.17536,24.42942146,9.51917,-0.04464,9.519274669,11.66,12.22,16.89035228
13/06/2020 19:30,20.52638,11.86319,23.70796391,9.51638,-0.04681,9.516495126,11.01,11.91,16.2193773
13/06/2020 20:00,20.04965,11.87125,23.30053737,9.45965,-0.03875,9.459729366,10.59,11.91,15.93725823
13/06/2020 20:30,19.96719,11.86133,23.22455222,9.37719,-0.04867,9.377316304,10.59,11.91,15.93725823
13/06/2020 21:00,19.48905,11.85978,22.81397492,9.37905,-0.05022,9.37918445,10.11,11.91,15.62242619
13/06/2020 21:30,18.96905,11.28947,22.07435142,9.37905,-0.05053,9.379186115,9.59,11.34,14.85138714
13/06/2020 22:00,18.68843,11.28885,21.83335866,9.37843,-0.05115,9.378569485,9.31,11.34,14.67214027
13/06/2020 22:30,18.68533,11.51854,21.95036038,9.37533,-0.05146,9.375471228,9.31,11.57,14.85062288
13/06/2020 23:00,20.11998,12.95916,23.9322674,9.37998,-0.05084,9.380117777,10.74,13.01,16.87032009
13/06/2020 23:30,21.49657,14.13482,25.7273329,9.37657,-0.05518,9.376732362,12.12,14.19,18.661471
14/06/2020 00:00,20.80812,13.77637,24.95528458,9.37812,-0.05363,9.378273344,11.43,13.83,17.94195642
14/06/2020 00:30,20.80936,14.98575,25.64375493,9.37936,-0.05425,9.379516889,11.43,15.04,18.89038115
14/06/2020 01:00,20.15378,14.73637,24.96668679,9.37378,-0.05363,9.373933415,10.78,14.79,18.30170757
14/06/2020 01:30,20.15936,14.19482,24.65548033,9.37936,-0.05518,9.379522314,10.78,14.25,17.86815323
14/06/2020 02:00,19.41277,13.57257,23.68692246,9.38277,-0.04743,9.382889879,10.03,13.62,16.9146475
14/06/2020 02:30,20.65564,14.87102,25.45196848,9.37564,-0.04898,9.375767939,11.28,14.92,18.70413858
14/06/2020 03:00,17.30812,12.56916,21.39053064,9.37812,-0.05084,9.378257804,7.93,12.62,14.90467376
14/06/2020 03:30,16.72998,12.33761,20.78722808,9.37998,-0.05239,9.380126306,7.35,12.39,14.40606122
14/06/2020 04:00,19.29812,14.46916,24.11999226,9.37812,-0.05084,9.378257804,9.92,14.52,17.58513008
14/06/2020 04:30,18.62781,14.04823,23.33126811,9.37781,-0.05177,9.377952897,9.25,14.1,16.86334783
14/06/2020 05:00,18.02347,13.64606,22.60664558,9.37347,-0.05394,9.373625199,8.65,13.7,16.2022375
14/06/2020 05:30,18.34215,14.15792,23.17069626,9.38215,-0.05208,9.382294546,8.96,14.21,16.79897914
14/06/2020 06:00,18.98936,14.52916,23.91008748,9.37936,-0.05084,9.379497786,9.61,14.58,17.46220204
14/06/2020 06:30,19.46688,14.5366,24.29551721,9.37688,-0.0434,9.376980436,10.09,14.58,17.73089112
14/06/2020 07:00,19.87401,14.54001,24.62495004,9.38401,-0.03999,9.384095208,10.49,14.58,17.96152833
14/06/2020 07:30,20.36827,14.24861,24.85737938,9.39827,-0.02139,9.398294341,10.97,14.27,17.99927221
14/06/2020 08:00,21.0233,14.94063,25.79150185,9.4333,-0.03937,9.433382155,11.59,14.98,18.94012936
14/06/2020 08:30,21.70492,17.40939,27.82427739,9.46492,-0.04061,9.46500712,12.24,17.45,21.31478595
14/06/2020 09:00,22.01213,16.25412,27.36293632,9.46213,-0.04588,9.462241231,12.55,16.3,20.5716431
14/06/2020 09:30,21.63142,14.80133,26.21064099,9.51142,-0.04867,9.511544522,12.12,14.85,19.16812197
14/06/2020 10:00,19.73117,12.88071,23.56335629,9.58117,-0.04929,9.581296785,10.15,12.93,16.43798649
14/06/2020 10:30,24.0691,15.03536,28.37928162,9.4891,-0.04464,9.489205,14.58,15.08,20.97576697
14/06/2020 11:00,24.39429,14.18257,28.21748884,9.81429,-0.04743,9.814404608,14.58,14.23,20.37324962
14/06/2020 11:30,24.97004,14.78443,29.01865379,9.76004,-0.04557,9.760146383,15.21,14.83,21.24318714
14/06/2020 12:00,23.90914,14.08947,27.75175923,9.94914,-0.05053,9.949268316,13.96,14.14,19.8701082
14/06/2020 12:30,24.86379,15.29583,29.19195897,10.26379,-0.06417,10.2639906,14.6,15.36,21.19173424
14/06/2020 13:00,25.54524,16.3687,30.33963787,10.35524,-0.0713,10.35548546,15.19,16.44,22.38324597
14/06/2020 13:30,25.10538,16.36064,29.96582464,10.41538,-0.07936,10.41568234,14.69,16.44,22.04698846
14/06/2020 14:00,24.35045,13.09661,27.6489712,10.60045,-0.08339,10.60077799,13.75,13.18,19.04665062
14/06/2020 14:30,24.34208,15.72948,28.98194955,10.59208,-0.09052,10.59246679,13.75,15.82,20.96031727
14/06/2020 15:00,24.07145,15.75211,28.76740646,10.32145,-0.06789,10.32167327,13.75,15.82,20.96031727
14/06/2020 15:30,23.86964,15.76358,28.60507242,10.11964,-0.05642,10.11979728,13.75,15.82,20.96031727
14/06/2020 16:00,23.7122,15.37056,28.25814119,10.4222,-0.06944,10.42243133,13.29,15.44,20.37198321
14/06/2020 16:30,23.8951,15.37893,28.41632087,10.2951,-0.06107,10.29528113,13.6,15.44,20.57555832
14/06/2020 17:00,24.73125,17.87451,30.51446926,10.19125,-0.05549,10.19140107,14.54,17.93,23.08455111
14/06/2020 17:30,24.66894,15.6773,29.2289982,10.12894,-0.0527,10.1290771,14.54,15.73,21.42065592
14/06/2020 18:00,24.55083,15.06133,28.8025505,10.01083,-0.04867,10.01094831,14.54,15.11,20.96958989
14/06/2020 18:30,24.86203,15.06505,29.07019551,9.86203,-0.04495,9.862132438,15,15.11,21.29112726
14/06/2020 19:00,24.97005,15.06474,29.16247226,9.72005,-0.04526,9.720155373,15.25,15.11,21.46799012
14/06/2020 19:30,23.90466,15.2935,28.37822954,9.57466,-0.0465,9.574772915,14.33,15.34,20.99201038
14/06/2020 20:00,19.99585,12.46102,23.56079448,9.46585,-0.04898,9.46597672,10.53,12.51,16.35178889
14/06/2020 20:30,19.61881,10.98861,22.48660169,9.40881,-0.02139,9.408834314,10.21,11.01,15.01546536
14/06/2020 21:00,22.13889,13.25078,25.80142672,9.39889,-0.01922,9.398909652,12.74,13.27,18.39566525
14/06/2020 21:30,22.87905,14.10218,26.87605644,9.37905,-0.03782,9.379126252,13.5,14.14,19.54967007
14/06/2020 22:00,23.54122,15.55885,28.21820073,9.38122,-0.05115,9.381359444,14.16,15.61,21.07552372
14/06/2020 22:30,21.30378,13.75823,25.36020377,9.37378,-0.05177,9.373922958,11.93,13.81,18.24941095
14/06/2020 23:00,18.90184,12.39482,22.60334308,9.38184,-0.05518,9.382002271,9.52,12.45,15.67268005
14/06/2020 23:30,20.4875,14.15358,24.90103378,9.3775,-0.05642,9.377669725,11.11,14.21,18.03763288
15/06/2020 00:00,21.34719,15.32203,26.27674113,9.37719,-0.05797,9.377369184,11.97,15.38,19.48910721
15/06/2020 00:30,20.5775,14.42947,25.13251103,9.3775,-0.05053,9.377636138,11.2,14.48,18.30602087
15/06/2020 01:00,20.57781,14.92792,25.42221587,9.37781,-0.05208,9.377954613,11.2,14.98,18.70402096
15/06/2020 01:30,20.57409,14.92575,25.41793053,9.37409,-0.05425,9.374246977,11.2,14.98,18.70402096
15/06/2020 02:00,19.63626,14.40482,24.35326561,9.37626,-0.05518,9.376422368,10.26,14.46,17.73017766
15/06/2020 02:30,20.15595,14.96389,25.10339269,9.37595,-0.05611,9.376117893,10.78,15.02,18.48807183
15/06/2020 03:00,18.75874,13.04358,22.84787311,9.37874,-0.05642,9.378909702,9.38,13.1,16.11193347
15/06/2020 03:30,18.75998,13.04203,22.84800639,9.37998,-0.05797,9.380159131,9.38,13.1,16.11193347
15/06/2020 04:00,18.75719,13.05102,22.85084899,9.37719,-0.04898,9.377317918,9.38,13.1,16.11193347
15/06/2020 04:30,19.48688,14.52637,24.30542979,9.37688,-0.05363,9.377033364,10.11,14.58,17.74228001
15/06/2020 05:00,19.08719,14.52761,23.98691882,9.37719,-0.05239,9.377336349,9.71,14.58,17.51743417
15/06/2020 05:30,19.32525,14.54404,24.18665721,9.38525,-0.03596,9.385318891,9.94,14.58,17.64596271
15/06/2020 06:00,19.37547,14.27559,24.0666015,9.43547,-0.03441,9.435532744,9.94,14.31,17.42353868
15/06/2020 06:30,19.74724,14.26598,24.36127404,9.48724,-0.04402,9.487342124,10.26,14.31,17.60805781
15/06/2020 07:00,20.62406,17.27505,26.90314486,9.49406,-0.04495,9.494166408,11.13,17.32,20.5878435
15/06/2020 07:30,21.30104,15.06505,26.09003711,9.48104,-0.04495,9.481146554,11.82,15.11,19.18396466
15/06/2020 08:00,21.72432,15.41598,26.63829046,9.69432,-0.04402,9.694419943,12.03,15.46,19.58909135
15/06/2020 08:30,18.72908,12.50536,22.5202679,9.87908,-0.04464,9.879180856,8.85,12.55,15.35659467
15/06/2020 09:00,22.25466,14.32319,26.46551839,9.88466,-0.04681,9.884770837,12.37,14.37,18.96084914
15/06/2020 09:30,23.50375,15.34947,28.07191645,10.11375,-0.05053,10.11387623,13.39,15.4,20.40715806
15/06/2020 10:00,23.06562,15.07606,27.55558766,10.07562,-0.05394,10.07576438,12.99,15.13,19.94133897
15/06/2020 10:30,24.08048,15.57575,28.67879888,10.17048,-0.05425,10.17062469,13.91,15.63,20.92331236
15/06/2020 11:00,24.19053,15.56769,28.76690309,10.28053,-0.06231,10.28071883,13.91,15.63,20.92331236
15/06/2020 11:30,24.67887,16.2349,29.54011853,10.40887,-0.0651,10.40907357,14.27,16.3,21.66386161
15/06/2020 12:00,23.80892,15.57684,28.45175945,10.51892,-0.07316,10.51917441,13.29,15.65,20.53160004
15/06/2020 12:30,20.34264,12.39839,23.82316261,10.52264,-0.07161,10.52288366,9.82,12.47,15.87240687
15/06/2020 13:00,20.70657,12.75281,24.31863903,10.61657,-0.07719,10.61685061,10.09,12.83,16.32228538
15/06/2020 13:30,23.47975,15.17126,27.95470962,10.60975,-0.07874,10.61004218,12.87,15.25,19.95493423
15/06/2020 14:00,24.142,15.92126,28.91924418,10.602,-0.07874,10.60229239,13.54,16,20.96023855
15/06/2020 14:30,22.87114,14.84188,27.26482068,10.32114,-0.07812,10.32143564,12.55,14.92,19.49638172
15/06/2020 15:00,23.31315,15.21498,27.8387963,10.34315,-0.07502,10.34342206,12.97,15.29,20.05006234
15/06/2020 15:30,23.73576,16.07839,28.66881455,10.44576,-0.07161,10.44600546,13.29,16.15,20.91522412
15/06/2020 16:00,23.93691,15.00079,28.24888247,10.18691,-0.05921,10.18708207,13.75,15.06,20.3927953
15/06/2020 16:30,24.14275,15.20087,28.52961315,10.39275,-0.06913,10.39297992,13.75,15.27,20.54836733
15/06/2020 17:00,24.4276,15.65079,29.01128865,10.2176,-0.05921,10.21777156,14.21,15.71,21.18320561
15/06/2020 17:30,24.06151,14.67978,28.18602853,10.08151,-0.05022,10.08163508,13.98,14.73,20.30796149
15/06/2020 18:00,23.38703,14.68133,27.61330518,10.01703,-0.04867,10.01714824,13.37,14.73,19.89295855
15/06/2020 18:30,24.39519,14.30257,28.27876949,9.93519,-0.04743,9.935303213,14.46,14.35,20.37189486
15/06/2020 19:00,25.56578,15.64784,29.97438913,9.74578,-0.04216,9.745871191,15.82,15.69,22.2811243
15/06/2020 19:30,25.09723,15.64753,29.57560056,9.52723,-0.04247,9.52732466,15.57,15.69,22.10432084
15/06/2020 20:00,24.53655,15.65187,29.10366507,9.45655,-0.03813,9.456626872,15.08,15.69,21.76195074
15/06/2020 20:30,23.89237,15.4459,28.45032814,9.43237,-0.0341,9.432431639,14.46,15.48,21.18305927
15/06/2020 21:00,23.85858,15.46853,28.43426208,9.39858,-0.01147,9.398586999,14.46,15.48,21.18305927
15/06/2020 21:30,23.73644,15.4459,28.31950583,9.27644,-0.0341,9.276502675,14.46,15.48,21.18305927
15/06/2020 22:00,23.12719,15.15916,27.65261379,9.37719,-0.05084,9.377327818,13.75,15.21,20.50381916
15/06/2020 22:30,19.08533,11.87885,22.48014454,9.37533,-0.05115,9.375469531,9.71,11.93,15.38209999
15/06/2020 23:00,20.46967,12.87885,24.18413048,9.37967,-0.05115,9.379809467,11.09,12.93,17.03446506
15/06/2020 23:30,21.56851,15.21668,26.39598405,9.36851,-0.05332,9.368661732,12.2,15.27,19.54515029
16/06/2020 00:00,20.91401,15.42203,25.9852809,9.38401,-0.05797,9.384189054,11.53,15.48,19.3021061
16/06/2020 00:30,19.60688,15.17792,24.79514063,9.37688,-0.05208,9.377024627,10.23,15.23,18.34681989
16/06/2020 01:00,20.20897,18.91978,27.68321773,9.38897,-0.05022,9.389104308,10.82,18.97,21.83880262
16/06/2020 01:30,19.96812,18.91916,27.50746138,9.37812,-0.05084,9.378257804,10.59,18.97,21.72576811
16/06/2020 02:00,19.97556,14.49071,24.67799979,9.38556,-0.04929,9.385689427,10.59,14.54,17.98776529
16/06/2020 02:30,19.37564,14.0704,23.94559629,9.37564,-0.0496,9.375771199,10,14.12,17.30243913
16/06/2020 03:00,19.37657,14.06916,23.94562023,9.37657,-0.05084,9.376707827,10,14.12,17.30243913
16/06/2020 03:30,18.25161,13.48854,22.69497695,9.37161,-0.05146,9.371751284,8.88,13.54,16.1921586
16/06/2020 04:00,18.87936,13.48637,23.2015605,9.37936,-0.05363,9.379513324,9.5,13.54,16.54030229
16/06/2020 04:30,18.87223,14.02234,23.51142455,9.37223,-0.05766,9.372407367,9.5,14.08,16.98518178
16/06/2020 05:00,19.09215,14.75358,24.12837157,9.38215,-0.05642,9.382319641,9.71,14.81,17.70932523
16/06/2020 05:30,19.08657,14.75823,24.1268006,9.37657,-0.05177,9.376712915,9.71,14.81,17.70932523
16/06/2020 06:00,19.09618,13.54342,23.41128608,9.38618,-0.03658,9.38625128,9.71,13.58,16.69432538
16/06/2020 06:30,19.50423,14.1435,24.09260426,9.43423,-0.0465,9.434344595,10.07,14.19,17.40002874
16/06/2020 07:00,20.0588,14.14474,24.54443169,9.4488,-0.04526,9.448908398,10.61,14.19,17.71801908
16/06/2020 07:30,20.76955,16.32032,26.41452351,9.54955,-0.03968,9.549632438,11.22,16.36,19.83779222
16/06/2020 08:00,21.77976,16.31908,27.21525891,9.63976,-0.04092,9.639846851,12.14,16.36,20.37226546
16/06/2020 08:30,22.88765,15.72536,27.76925403,9.70765,-0.04464,9.707752637,13.18,15.77,20.55250106
16/06/2020 09:00,23.59223,15.71916,28.34934404,9.99223,-0.05084,9.992359335,13.6,15.77,20.82433432
16/06/2020 09:30,24.10119,16.01916,28.93926133,10.12119,-0.05084,10.12131769,13.98,16.07,21.29988967
16/06/2020 10:00,23.80762,15.47846,28.39692755,9.82762,-0.04154,9.827707792,13.98,15.52,20.888054
16/06/2020 10:30,24.63361,16.21505,29.49139854,10.05361,-0.04495,10.05371049,14.58,16.26,21.83950549
16/06/2020 11:00,24.3342,16.19335,29.22974297,10.4842,-0.06665,10.48441185,13.85,16.26,21.35907535
16/06/2020 11:30,24.34536,16.19025,29.23731774,10.49536,-0.06975,10.49559177,13.85,16.26,21.35907535
16/06/2020 12:00,19.76178,12.37343,23.31586839,10.55178,-0.07657,10.55205782,9.21,12.45,15.48633591
16/06/2020 12:30,20.30147,12.37436,23.77550146,10.55147,-0.07564,10.55174112,9.75,12.45,15.81344365
16/06/2020 13:00,20.32503,12.37188,23.7943325,10.57503,-0.07812,10.57531854,9.75,12.45,15.81344365
16/06/2020 13:30,20.12756,12.38025,23.63026156,10.37756,-0.06975,10.3777944,9.75,12.45,15.81344365
16/06/2020 14:00,20.00705,12.39947,23.53781863,9.93705,-0.05053,9.937178472,10.07,12.45,16.01272619
16/06/2020 14:30,19.93098,12.35979,23.4522573,10.34098,-0.09021,10.34137347,9.59,12.45,15.71529828
16/06/2020 15:00,19.74162,12.34894,23.28578707,10.57162,-0.10106,10.57210303,9.17,12.45,15.46258064
16/06/2020 15:30,19.70688,12.37932,23.27248768,10.30688,-0.07068,10.30712234,9.4,12.45,15.60008013
16/06/2020 16:00,19.83923,12.40412,23.39780417,9.89923,-0.04588,9.89933632,9.94,12.45,15.93129311
16/06/2020 16:30,20.00601,12.6073,23.6470812,10.06601,-0.0527,10.06614795,9.94,12.66,16.09593738
16/06/2020 17:00,21.24726,13.26257,25.04679262,9.71726,-0.04743,9.717375752,11.53,13.31,17.60957126
16/06/2020 17:30,22.20721,13.53412,26.00639499,9.60721,-0.04588,9.607319551,12.6,13.58,18.52502092
16/06/2020 18:00,23.98305,14.60319,28.07917103,9.50305,-0.04681,9.503165287,14.48,14.65,20.59837129
16/06/2020 18:30,23.82077,14.24474,27.75503019,9.63077,-0.04526,9.63087635,14.19,14.29,20.13852527
16/06/2020 19:00,22.80656,13.8066,26.66010845,9.72656,-0.0434,9.726656825,13.08,13.85,19.05016798
16/06/2020 19:30,22.00468,13.1166,25.61739912,9.49468,-0.0434,9.49477919,12.51,13.16,18.15724924
16/06/2020 20:00,20.36709,12.18156,23.7320197,9.46709,-0.03844,9.46716804,10.9,12.22,16.37493206
16/06/2020 20:30,22.40935,17.74574,28.58479063,9.41935,-0.01426,9.419360794,12.99,17.76,22.0035838
16/06/2020 21:00,21.05989,17.44458,27.34652333,9.42989,-0.02542,9.429924262,11.63,17.47,20.98708651
16/06/2020 21:30,21.92595,18.26001,28.5337563,9.37595,-0.03999,9.376035282,12.55,18.3,22.18991888
16/06/2020 22:00,20.80688,17.39823,27.12240149,9.37688,-0.05177,9.377022911,11.43,17.45,20.86018696
16/06/2020 22:30,20.80719,17.0773,26.91789982,9.37719,-0.0527,9.377338086,11.43,17.13,20.59324647
16/06/2020 23:00,20.42409,13.35668,24.40377743,9.37409,-0.05332,9.374241641,11.05,13.41,17.37615032
16/06/2020 23:30,19.81533,13.58234,24.02347316,9.37533,-0.05766,9.375507308,10.44,13.64,17.17682159
17/06/2020 00:00,18.86246,13.94234,23.45594257,9.38246,-0.05766,9.382637173,9.48,14,16.90770239
17/06/2020 00:30,16.53502,12.1873,20.54110921,9.37502,-0.0527,9.375168121,7.16,12.24,14.18038081
17/06/2020 01:00,15.19719,10.45792,18.44783658,9.37719,-0.05208,9.377334623,5.82,10.51,12.01384618
17/06/2020 01:30,17.10471,11.97637,20.88072179,9.37471,-0.05363,9.3748634,7.73,12.03,14.29943356
17/06/2020 02:00,17.74688,12.54637,21.73391704,9.37688,-0.05363,9.377033364,8.37,12.6,15.12669495
17/06/2020 02:30,17.74781,12.54606,21.73449749,9.37781,-0.05394,9.377965127,8.37,12.6,15.12669495
17/06/2020 03:00,16.4375,11.95482,20.32508616,9.3775,-0.05518,9.377662346,7.06,12.01,13.93139261
17/06/2020 03:30,16.43409,11.95637,20.32324033,9.37409,-0.05363,9.37424341,7.06,12.01,13.93139261
17/06/2020 04:00,16.43781,11.96226,20.32971377,9.37781,-0.04774,9.377931515,7.06,12.01,13.93139261
