Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2020 04:30,16.68316,11.95792,20.52607313,9.37316,-0.05208,9.373304685,7.31,12.01,14.05973684
17/06/2020 05:00,16.68936,12.52885,20.86880015,9.37936,-0.05115,9.379499471,7.31,12.58,14.54965635
17/06/2020 05:30,16.28688,12.27195,20.39272461,9.37688,-0.04805,9.377003111,6.91,12.32,14.12552654
17/06/2020 06:00,16.05393,12.28931,20.21771027,9.39393,-0.03069,9.393980132,6.66,12.32,14.0049277
17/06/2020 06:30,15.66276,11.38722,19.36467996,9.42276,-0.04278,9.422857112,6.24,11.43,13.02238457
17/06/2020 07:00,14.84181,10.36606,18.10343956,9.50181,-0.05394,9.501963102,5.34,10.42,11.7086293
17/06/2020 07:30,15.91784,10.3735,18.99966138,9.56784,-0.0465,9.567952995,6.35,10.42,12.2024137
17/06/2020 08:00,16.50867,10.37629,19.49880969,9.65867,-0.04371,9.658768904,6.85,10.42,12.46991981
17/06/2020 08:30,17.68239,10.37536,20.50158558,9.66239,-0.04464,9.662493117,8.02,10.42,13.14902278
17/06/2020 09:00,18.14487,10.37226,20.90024126,9.66487,-0.04774,9.664987906,8.48,10.42,13.43453758
17/06/2020 09:30,18.16378,10.37598,20.91850532,9.68378,-0.04402,9.683880051,8.48,10.42,13.43453758
17/06/2020 10:00,18.78393,10.46722,21.50345834,9.70393,-0.04278,9.704024298,9.08,10.51,13.88907844
17/06/2020 10:30,18.71495,10.46412,21.44171544,9.96495,-0.04588,9.965055618,8.75,10.51,13.67562064
17/06/2020 11:00,19.13279,10.46629,21.80841305,9.92279,-0.04371,9.922886271,9.21,10.51,13.97441233
17/06/2020 11:30,19.34524,10.46691,21.9953294,9.73524,-0.04309,9.735335362,9.61,10.51,14.24121484
17/06/2020 12:00,19.29595,10.46846,21.9527297,9.68595,-0.04154,9.686039076,9.61,10.51,14.24121484
17/06/2020 12:30,19.63416,10.4635,22.24825996,10.02416,-0.0465,10.02426785,9.61,10.51,14.24121484
17/06/2020 13:00,19.33105,10.46443,21.98166939,10.06105,-0.04557,10.0611532,9.27,10.51,14.01402869
17/06/2020 13:30,19.46435,10.45606,22.09502459,10.19435,-0.05394,10.1944927,9.27,10.51,14.01402869
17/06/2020 14:00,18.97533,10.44738,21.66127645,10.30533,-0.06262,10.30552025,8.67,10.51,13.62457339
17/06/2020 14:30,18.94433,10.43467,21.62799059,10.27433,-0.07533,10.27460615,8.67,10.51,13.62457339
17/06/2020 15:00,18.60915,10.44645,21.34077743,10.21915,-0.06355,10.2193476,8.39,10.51,13.44812998
17/06/2020 15:30,18.47399,10.45482,21.22714224,10.08399,-0.05518,10.08414097,8.39,10.51,13.44812998
17/06/2020 16:00,18.42997,10.45947,21.19113746,10.03997,-0.05053,10.04009715,8.39,10.51,13.44812998
17/06/2020 16:30,18.38781,10.46257,21.15601398,9.99781,-0.04743,9.997922504,8.39,10.51,13.44812998
17/06/2020 17:00,18.8089,10.46288,21.52316373,9.9789,-0.04712,9.979011249,8.83,10.51,13.72694431
17/06/2020 17:30,19.28766,10.46257,21.94263428,9.97766,-0.04743,9.977772731,9.31,10.51,14.04051993
17/06/2020 18:00,20.05807,10.46753,22.62510456,9.88807,-0.04247,9.888161205,10.17,10.51,14.62494444
17/06/2020 18:30,19.95484,10.46846,22.53406963,9.78484,-0.04154,9.784928175,10.17,10.51,14.62494444
17/06/2020 19:00,20.16097,10.47807,22.72123813,9.45097,-0.03193,9.451023937,10.71,10.51,15.00547234
17/06/2020 19:30,20.53711,14.30117,25.02591358,9.38711,-0.02883,9.387154272,11.15,14.33,18.15685545
17/06/2020 20:00,20.21998,15.15807,25.27082661,9.37998,-0.03193,9.380034346,10.84,15.19,18.66123522
17/06/2020 20:30,19.54967,15.1559,24.73642864,9.37967,-0.0341,9.379731985,10.17,15.19,18.28018052
17/06/2020 21:00,19.02998,14.86792,24.14943444,9.37998,-0.05208,9.380124579,9.65,14.92,17.76876192
17/06/2020 21:30,18.12502,9.89009,20.64776574,9.37502,-0.04991,9.375152853,8.75,9.94,13.24258661
17/06/2020 22:00,17.89626,10.3104,20.65382459,9.37626,-0.0496,9.37639119,8.52,10.36,13.41342611
17/06/2020 22:30,17.53595,10.30761,20.3410021,9.37595,-0.05239,9.376096369,8.16,10.36,13.18769123
17/06/2020 23:00,16.74564,10.30885,19.66440559,9.37564,-0.05115,9.375779527,7.37,10.36,12.71402769
17/06/2020 23:30,15.84595,10.30482,18.90194293,9.37595,-0.05518,9.376112373,6.47,10.36,12.21435631
18/06/2020 00:00,15.21223,10.30203,18.37236413,9.37223,-0.05797,9.372409279,5.84,10.36,11.89265319
18/06/2020 00:30,14.71936,12.98296,19.6269409,9.37936,-0.05704,9.379533441,5.34,13.04,14.09103261
18/06/2020 01:00,14.31254,11.89637,18.61108327,9.37254,-0.05363,9.372693435,4.94,11.95,12.93081977
18/06/2020 01:30,13.85502,9.76637,16.95121123,9.37502,-0.05363,9.375173395,4.48,9.82,10.79364628
18/06/2020 02:00,13.81534,9.76637,16.91879435,9.33534,-0.05363,9.335494047,4.48,9.82,10.79364628
18/06/2020 02:30,13.86029,9.76544,16.95498326,9.38029,-0.05456,9.380448671,4.48,9.82,10.79364628
18/06/2020 03:00,13.42595,9.19854,16.27480481,9.37595,-0.05146,9.376091218,4.05,9.25,10.09777203
18/06/2020 03:30,13.19347,9.67668,16.3617171,9.37347,-0.05332,9.373621651,3.82,9.73,10.45300435
18/06/2020 04:00,13.19378,9.67668,16.36196707,9.37378,-0.05332,9.373931646,3.82,9.73,10.45300435
18/06/2020 04:30,13.19967,9.67389,16.36506755,9.37967,-0.05611,9.379837826,3.82,9.73,10.45300435
18/06/2020 05:00,13.19223,9.17575,16.06951525,9.37223,-0.05425,9.372387008,3.82,9.23,9.989259232
18/06/2020 05:30,13.19719,9.46823,16.24232752,9.37719,-0.05177,9.377332906,3.82,9.52,10.25781653
18/06/2020 06:00,13.60812,9.77924,16.75751965,9.37812,-0.06076,9.378316827,4.23,9.84,10.71067225
18/06/2020 06:30,14.03122,9.80156,17.11565696,9.38122,-0.03844,9.381298755,4.65,9.84,10.88338642
18/06/2020 07:00,14.68773,9.80466,17.65958013,9.38773,-0.03534,9.387796518,5.3,9.84,11.17656477
18/06/2020 07:30,15.62215,9.80869,18.44619121,9.38215,-0.03131,9.382202244,6.24,9.84,11.65174665
18/06/2020 08:00,16.4899,9.81241,19.18854325,9.3899,-0.02759,9.389940533,7.1,9.84,12.13406774
18/06/2020 08:30,17.53114,9.81551,20.09191644,9.39114,-0.02449,9.391171932,8.14,9.84,12.77048159
18/06/2020 09:00,18.22453,11.12877,21.35375881,9.47453,-0.04123,9.474619709,8.75,11.17,14.18912964
18/06/2020 09:30,18.94087,11.65722,22.24066848,9.54087,-0.04278,9.540965909,9.4,11.7,15.00833102
18/06/2020 10:00,18.93901,11.12567,21.9651231,9.53901,-0.04433,9.539113005,9.4,11.17,14.59893489
18/06/2020 10:30,19.39791,11.12691,22.36262593,9.59791,-0.04309,9.598006726,9.8,11.17,14.85963997
18/06/2020 11:00,19.60172,11.12474,22.53857287,9.55172,-0.04526,9.55182723,10.05,11.17,15.02569133
18/06/2020 11:30,19.98205,11.12939,22.87237731,9.47205,-0.04061,9.472137054,10.51,11.17,15.33717705
18/06/2020 12:00,20.21021,11.12722,23.07092571,9.70021,-0.04278,9.700304334,10.51,11.17,15.33717705
18/06/2020 12:30,20.24524,11.12815,23.10206625,9.73524,-0.04185,9.735329952,10.51,11.17,15.33717705
18/06/2020 13:00,20.68669,11.13063,23.49106356,9.51669,-0.03937,9.516771435,11.17,11.17,15.79676549
18/06/2020 13:30,20.39052,11.12598,23.22844672,9.70052,-0.04402,9.700619879,10.69,11.17,15.46108017
18/06/2020 14:00,20.15289,11.12505,23.01968099,9.83289,-0.04495,9.832992742,10.32,11.17,15.20760665
18/06/2020 14:30,19.72574,11.11265,22.6405788,9.90574,-0.05735,9.905906015,9.82,11.17,14.87283766
18/06/2020 15:00,19.76666,11.68544,22.96236825,9.94666,-0.05456,9.946809637,9.82,11.74,15.30555455
18/06/2020 15:30,20.04612,11.69071,23.20602567,9.62612,-0.04929,9.626246192,10.42,11.74,15.69726091
18/06/2020 16:00,20.03992,11.68854,23.19957674,9.61992,-0.05146,9.620057637,10.42,11.74,15.69726091
18/06/2020 16:30,20.46253,11.70032,23.57143657,9.41253,-0.03968,9.412613638,11.05,11.74,16.12234784
18/06/2020 17:00,20.89772,11.69536,23.94777958,9.42772,-0.04464,9.427825684,11.47,11.74,16.41305883
18/06/2020 17:30,21.32135,11.68482,24.31326766,9.48135,-0.05518,9.481510568,11.84,11.74,16.67372784
18/06/2020 18:00,21.33189,11.68668,24.32340479,9.49189,-0.05332,9.492039759,11.84,11.74,16.67372784
18/06/2020 18:30,21.29221,11.6873,24.2889108,9.45221,-0.0527,9.452356911,11.84,11.74,16.67372784
18/06/2020 19:00,20.84818,11.11854,23.62770706,9.44818,-0.05146,9.448320139,11.4,11.17,15.9602287
18/06/2020 19:30,19.96677,6.43823,20.97910174,9.50677,-0.05177,9.506910958,10.46,6.49,12.30982128
18/06/2020 20:00,19.29903,6.44381,20.34638165,9.45903,-0.04619,9.459142776,9.84,6.49,11.78752306
18/06/2020 20:30,18.80959,6.66559,19.95572013,9.38959,-0.03441,9.389653051,9.42,6.7,11.55968858
18/06/2020 21:00,18.50595,7.83606,20.09661717,9.37595,-0.05394,9.376105158,9.13,7.89,12.06685543
18/06/2020 21:30,18.10471,7.84009,19.7293572,9.37471,-0.04991,9.374842857,8.73,7.89,11.76711519
18/06/2020 22:00,18.10967,9.61575,20.50421409,9.37967,-0.05425,9.379826884,8.73,9.67,13.02773196
18/06/2020 22:30,17.60533,10.45451,20.47545906,9.37533,-0.05549,9.375494214,8.23,10.51,13.34889509
18/06/2020 23:00,16.91967,10.45203,19.88768876,9.37967,-0.05797,9.379849137,7.54,10.51,12.9349024
18/06/2020 23:30,16.18688,10.11513,19.08745502,9.37688,-0.05487,9.377040538,6.81,10.17,12.23948528
19/06/2020 00:00,15.44781,10.11265,18.46349165,9.37781,-0.05735,9.37798536,6.07,10.17,11.84372408
19/06/2020 00:30,15.07192,10.71924,18.49499604,9.37192,-0.06076,9.372116957,5.7,10.78,12.19419534
19/06/2020 01:00,14.61936,13.79885,20.10308305,9.37936,-0.05115,9.379499471,5.24,13.85,14.80810926
19/06/2020 01:30,14.61409,13.7973,20.09818683,9.37409,-0.0527,9.374238135,5.24,13.85,14.80810926
19/06/2020 02:00,14.61843,14.19668,20.37754202,9.37843,-0.05332,9.378581571,5.24,14.25,15.18288839
19/06/2020 02:30,14.04781,10.53792,17.56100008,9.37781,-0.05208,9.377954613,4.67,10.59,11.57397944
19/06/2020 03:00,13.82851,9.42513,16.73501611,9.36851,-0.05487,9.368670681,4.46,9.48,10.47673613
19/06/2020 03:30,13.84804,9.63451,16.86985462,9.38804,-0.05549,9.388203991,4.46,9.69,10.66713176
19/06/2020 04:00,13.83967,9.63854,16.8652874,9.37967,-0.05146,9.379811162,4.46,9.69,10.66713176
19/06/2020 04:30,13.83781,9.17637,16.60393785,9.37781,-0.05363,9.377963349,4.46,9.23,10.25107311
19/06/2020 05:00,13.59122,9.17575,16.39864778,9.38122,-0.05425,9.381376858,4.21,9.23,10.14480162
19/06/2020 05:30,13.85936,9.18009,16.62395597,9.37936,-0.04991,9.379492791,4.48,9.23,10.25979045
19/06/2020 06:00,13.86184,9.79164,16.97135298,9.38184,-0.04836,9.381964638,4.48,9.84,10.81184536
19/06/2020 06:30,14.52269,9.80993,17.52550289,9.39269,-0.03007,9.392738133,5.13,9.84,11.09695904
19/06/2020 07:00,14.56485,9.80125,17.55560757,9.43485,-0.03875,9.434929575,5.13,9.84,11.09695904
19/06/2020 07:30,15.75345,10.32311,18.83448398,9.45345,-0.03689,9.453521977,6.3,10.36,12.12516392
19/06/2020 08:00,16.91055,11.02505,20.18708569,9.58055,-0.04495,9.580655448,7.33,11.07,13.27681438
19/06/2020 08:30,18.02615,11.52381,21.39486576,9.50615,-0.04619,9.506262217,8.52,11.57,14.36855247
19/06/2020 09:00,19.14856,15.14877,24.41623604,9.47856,-0.04123,9.478649671,9.67,15.19,18.00680427
19/06/2020 09:30,19.4398,11.54319,22.6086501,9.4798,-0.04681,9.47991557,9.96,11.59,15.28167857
19/06/2020 10:00,19.97762,11.8373,23.22126121,9.51762,-0.0527,9.517765901,10.46,11.89,15.83615168
19/06/2020 10:30,19.77891,7.32009,21.0900213,9.62891,-0.04991,9.62903935,10.15,7.37,12.54350031
19/06/2020 11:00,19.86602,7.11071,21.10025941,9.71602,-0.04929,9.716145025,10.15,7.16,12.4212761
19/06/2020 11:30,20.31933,10.92598,23.0705919,9.80933,-0.04402,9.809428771,10.51,10.97,15.19213612
19/06/2020 12:00,20.16347,11.12195,23.02744654,9.99347,-0.04805,9.993585515,10.17,11.17,15.10621726
19/06/2020 12:30,20.64964,11.11358,23.45035805,10.11964,-0.05642,10.11979728,10.53,11.17,15.35088923
19/06/2020 13:00,20.68932,11.10862,23.48295979,10.15932,-0.06138,10.15950542,10.53,11.17,15.35088923
19/06/2020 13:30,20.20702,11.60792,23.30380793,10.05702,-0.05208,10.05715485,10.15,11.66,15.45891652
19/06/2020 14:00,19.88032,11.59707,23.01562851,10.19032,-0.06293,10.19051431,9.69,11.66,15.16086079
19/06/2020 14:30,19.42093,11.58157,22.61206063,10.23093,-0.07843,10.23123062,9.19,11.66,14.84626889
19/06/2020 15:00,19.18181,11.36692,22.29683173,10.43181,-0.08308,10.43214082,8.75,11.45,14.41058639
19/06/2020 15:30,19.20314,11.68017,22.47636441,10.07314,-0.05983,10.07331768,9.13,11.74,14.87227286
19/06/2020 16:00,19.07573,10.89257,21.96660093,9.94573,-0.04743,9.945843093,9.13,10.94,14.24922805
19/06/2020 16:30,18.9488,10.45823,21.64328062,10.0688,-0.05177,10.06893309,8.88,10.51,13.75916058
19/06/2020 17:00,19.53362,11.71443,22.77696601,10.01362,-0.04557,10.01372369,9.52,11.76,15.13036682
19/06/2020 17:30,20.01818,12.00412,23.34151725,9.75818,-0.04588,9.758287856,10.26,12.05,15.82624719
19/06/2020 18:00,20.1417,11.15412,23.02395431,9.6317,-0.04588,9.631809273,10.51,11.2,15.35903968
19/06/2020 18:30,19.89281,11.15319,22.80608552,9.84281,-0.04681,9.842921308,10.05,11.2,15.04800651
19/06/2020 19:00,19.72355,11.15381,22.65890337,9.67355,-0.04619,9.673660275,10.05,11.2,15.04800651
19/06/2020 19:30,19.40474,11.15505,22.38256185,9.56474,-0.04495,9.564845622,9.84,11.2,14.90857471
19/06/2020 20:00,19.29252,11.16218,22.28891182,9.45252,-0.03782,9.45259566,9.84,11.2,14.90857471
19/06/2020 20:30,18.81919,11.15474,21.87670306,9.43919,-0.04526,9.439298508,9.38,11.2,14.60905199
19/06/2020 21:00,18.2416,10.42109,21.00845276,9.4116,-0.01891,9.411618997,8.83,10.44,13.67342313
19/06/2020 21:30,17.88742,9.88652,20.4377854,9.38742,-0.03348,9.387479703,8.5,9.92,13.06355235
19/06/2020 22:00,17.87874,9.86916,20.42179383,9.37874,-0.05084,9.378877795,8.5,9.92,13.06355235
19/06/2020 22:30,17.87533,13.21947,22.23244948,9.37533,-0.05053,9.375466169,8.5,13.27,15.75889907
19/06/2020 23:00,17.6506,14.27668,22.70170197,9.3806,-0.05332,9.380751536,8.27,14.33,16.5451443
19/06/2020 23:30,16.56029,10.05513,19.37392176,9.38029,-0.05487,9.38045048,7.18,10.11,12.40018145
20/06/2020 00:00,16.1144,10.45761,19.21029657,9.3744,-0.05239,9.374546393,6.74,10.51,12.48549959
20/06/2020 00:30,15.40843,9.86761,18.29725231,9.37843,-0.05239,9.37857633,6.03,9.92,11.60893191
20/06/2020 01:00,14.88719,9.87133,17.8625749,9.37719,-0.04867,9.377316304,5.51,9.92,11.34753277
20/06/2020 01:30,14.53122,9.86947,17.5659555,9.38122,-0.05053,9.381356084,5.15,9.92,11.17715975
20/06/2020 02:00,14.52781,9.86916,17.56296053,9.37781,-0.05084,9.377947809,5.15,9.92,11.17715975
20/06/2020 02:30,14.52564,9.86885,17.56099137,9.37564,-0.05115,9.375779527,5.15,9.92,11.17715975
20/06/2020 03:00,14.00967,9.86637,17.1352301,9.37967,-0.05363,9.379823318,4.63,9.92,10.94729647
20/06/2020 03:30,14.00626,9.86606,17.13226369,9.37626,-0.05394,9.376415152,4.63,9.92,10.94729647
20/06/2020 04:00,14.00719,9.86606,17.13302401,9.37719,-0.05394,9.377345137,4.63,9.92,10.94729647
20/06/2020 04:30,14.00843,9.86327,17.13243141,9.37843,-0.05673,9.378601578,4.63,9.92,10.94729647
20/06/2020 05:00,13.77626,9.86141,16.94204081,9.37626,-0.05859,9.376443056,4.4,9.92,10.85202285
20/06/2020 05:30,13.7806,9.86575,16.94809604,9.3806,-0.05425,9.380756868,4.4,9.92,10.85202285
20/06/2020 06:00,13.77564,9.87722,16.9507443,9.37564,-0.04278,9.3757376,4.4,9.92,10.85202285
20/06/2020 06:30,13.80912,9.88497,16.98247412,9.40912,-0.03503,9.409185208,4.4,9.92,10.85202285
20/06/2020 07:00,14.16793,9.86916,17.26645764,9.51793,-0.05084,9.51806578,4.65,9.92,10.95577017
20/06/2020 07:30,14.78428,10.1635,17.94078224,9.54428,-0.0465,9.544393274,5.24,10.21,11.47613611
20/06/2020 08:00,15.31388,10.16598,18.38102473,9.59388,-0.04402,9.593980989,5.72,10.21,11.70309788
20/06/2020 08:30,16.24959,12.6197,20.57440165,9.69959,-0.0403,9.699673719,6.55,12.66,14.25405556
20/06/2020 09:00,17.22439,11.0404,20.45898441,9.72439,-0.0496,9.724516493,7.5,11.09,13.38798342
20/06/2020 09:30,18.0167,11.03916,21.12970734,9.7867,-0.05084,9.786832051,8.23,11.09,13.81017741
20/06/2020 10:00,18.25974,11.03482,21.33507341,10.02974,-0.05518,10.02989179,8.23,11.09,13.81017741
20/06/2020 10:30,18.56399,11.03079,21.59398186,10.08399,-0.05921,10.08416383,8.48,11.09,13.96060529
20/06/2020 11:00,19.01546,11.02986,21.98284628,10.09546,-0.06014,10.09563913,8.92,11.09,14.23216428
20/06/2020 11:30,19.03832,11.37126,22.17573409,10.43832,-0.07874,10.43861698,8.6,11.45,14.32000349
20/06/2020 12:00,19.04576,11.37219,22.18259857,10.44576,-0.07781,10.4460498,8.6,11.45,14.32000349
20/06/2020 12:30,19.4129,11.37312,22.49907876,10.4129,-0.07688,10.4131838,9,11.45,14.56373922
20/06/2020 13:00,19.33168,11.37653,22.43076652,10.33168,-0.07347,10.33194122,9,11.45,14.56373922
20/06/2020 13:30,19.21685,11.59816,22.44559287,10.42685,-0.08184,10.42717117,8.79,11.68,14.6180197
20/06/2020 14:00,19.11579,11.60436,22.36234778,10.32579,-0.07564,10.32606704,8.79,11.68,14.6180197
20/06/2020 14:30,18.77279,13.28708,22.99922041,10.54279,-0.10292,10.54329235,8.23,13.39,15.71702898
20/06/2020 15:00,18.71916,14.71994,23.81351685,10.17916,-0.07006,10.1794011,8.54,14.79,17.07851574
20/06/2020 15:30,18.50495,15.20102,23.94794738,9.96495,-0.04898,9.965070373,8.54,15.25,17.47838951
20/06/2020 16:00,17.958,10.68172,20.89471,10.168,-0.05828,10.16816702,7.79,10.74,13.26769385
20/06/2020 16:30,18.34855,10.68141,21.2311518,10.13855,-0.05859,10.13871929,8.21,10.74,13.51856871
20/06/2020 17:00,18.52387,10.45513,21.27071938,9.94387,-0.05487,9.944021384,8.58,10.51,13.5674795
20/06/2020 17:30,19.07977,10.46412,21.76086925,9.90977,-0.04588,9.909876206,9.17,10.51,13.94808231
20/06/2020 18:00,19.21554,10.46784,21.88178813,9.77554,-0.04216,9.775630914,9.44,10.51,14.1270556
20/06/2020 18:30,19.15106,10.47187,21.82711984,9.71106,-0.03813,9.711134857,9.44,10.51,14.1270556
20/06/2020 19:00,19.44581,10.47001,22.08530362,9.62581,-0.03999,9.625893068,9.82,10.51,14.3837582
20/06/2020 19:30,18.93048,10.46877,21.63234195,9.55048,-0.04123,9.550568996,9.38,10.51,14.08703304
20/06/2020 20:00,18.86073,10.92505,21.79641837,9.48073,-0.04495,9.480836558,9.38,10.97,14.43347844
20/06/2020 20:30,18.57741,10.9359,21.55722782,9.42741,-0.0341,9.427471672,9.15,10.97,14.28507613
20/06/2020 21:00,18.20548,10.9452,21.24233756,9.39548,-0.0248,9.395512731,8.81,10.97,14.06971926
20/06/2020 21:30,17.87626,10.9235,20.9495471,9.37626,-0.0465,9.376375304,8.5,10.97,13.87771235
20/06/2020 22:00,17.87812,10.91172,20.94499482,9.37812,-0.05828,9.378301088,8.5,10.97,13.87771235
20/06/2020 22:30,17.8744,11.30327,21.1484772,9.3744,-0.05673,9.374571652,8.5,11.36,14.18800902
20/06/2020 23:00,17.0544,10.15761,19.85017885,9.3744,-0.05239,9.374546393,7.68,10.21,12.77601268
20/06/2020 23:30,16.38595,10.15947,19.27989077,9.37595,-0.05053,9.37608616,7.01,10.21,12.3848375
21/06/2020 00:00,15.76657,10.15823,18.75564892,9.37657,-0.05177,9.376712915,6.39,10.21,12.0447582
21/06/2020 00:30,15.20153,9.87164,18.12555628,9.38153,-0.04836,9.381654642,5.82,9.92,11.50125211
21/06/2020 01:00,14.82595,9.87071,17.81122425,9.37595,-0.04929,9.37607956,5.45,9.92,11.31852022
21/06/2020 01:30,14.51603,9.87164,17.55461202,9.36603,-0.04836,9.366154849,5.15,9.92,11.17715975
21/06/2020 02:00,14.52967,9.87102,17.56554429,9.37967,-0.04898,9.379797884,5.15,9.92,11.17715975
21/06/2020 02:30,14.52936,9.86978,17.56459106,9.37936,-0.05022,9.379494446,5.15,9.92,11.17715975
21/06/2020 03:00,14.00316,9.86885,17.1313365,9.37316,-0.05115,9.373299564,4.63,9.92,10.94729647
21/06/2020 03:30,14.01215,10.15885,17.30729849,9.38215,-0.05115,9.38228943,4.63,10.21,11.21075377
21/06/2020 04:00,14.00657,10.15978,17.30332722,9.37657,-0.05022,9.376704486,4.63,10.21,11.21075377
21/06/2020 04:30,13.71347,9.9104,16.91967162,9.37347,-0.0496,9.373601229,4.34,9.96,10.86449263
21/06/2020 05:00,13.33719,9.90916,16.61541721,9.37719,-0.05084,9.377327818,3.96,9.96,10.71835808
21/06/2020 05:30,13.34246,9.91257,16.62168111,9.38246,-0.04743,9.382579883,3.96,9.96,10.71835808
21/06/2020 06:00,13.3623,10.36993,16.91409204,9.4023,-0.03007,9.402348084,3.96,10.4,11.12841408
21/06/2020 06:30,13.40725,10.06536,16.76501788,9.44725,-0.04464,9.447355466,3.96,10.11,10.85788653
21/06/2020 07:00,13.46925,9.72412,16.61262187,9.50925,-0.04588,9.50936068,3.96,9.77,10.54203491
21/06/2020 07:30,12.75241,9.26815,15.76459848,9.58241,-0.04185,9.582501387,3.17,9.31,9.834886883
21/06/2020 08:00,13.31907,9.26939,16.22711363,9.60907,-0.04061,9.609155813,3.71,9.31,10.02198583
21/06/2020 08:30,14.03463,9.52722,16.96286415,9.69463,-0.04278,9.694724388,4.34,9.57,10.50811591
21/06/2020 09:00,14.61027,9.5235,17.44009867,9.77027,-0.0465,9.770380654,4.84,9.57,10.72429485
21/06/2020 09:30,15.56317,10.41257,18.72522028,9.95317,-0.04743,9.953283009,5.61,10.46,11.86944396
21/06/2020 10:00,16.438,11.0466,19.80492907,9.858,-0.0434,9.858095534,6.58,11.09,12.89513474
21/06/2020 10:30,16.61718,10.48133,19.64660148,10.03718,-0.04867,10.037298,6.58,10.53,12.41681521
21/06/2020 11:00,17.07534,10.71645,20.1596016,10.26534,-0.06355,10.26553671,6.81,10.78,12.75086272
21/06/2020 11:30,17.64169,10.72761,20.64729625,9.98169,-0.05239,9.981827486,7.66,10.78,13.22437144
21/06/2020 12:00,17.77251,10.72265,20.75662147,10.11251,-0.05735,10.11267262,7.66,10.78,13.22437144
21/06/2020 12:30,18.14786,10.72916,21.08221281,10.10786,-0.05084,10.10798786,8.04,10.78,13.44804819
21/06/2020 13:00,18.55499,10.72606,21.43212582,10.11499,-0.05394,10.11513382,8.44,10.78,13.69094591
21/06/2020 13:30,18.0253,10.70219,20.96302247,10.4253,-0.07781,10.42559037,7.6,10.78,13.18970811
21/06/2020 14:00,17.44395,6.90025,18.75912689,10.24395,-0.06975,10.24418746,7.2,6.97,10.0210229
21/06/2020 14:30,17.95956,6.87793,19.23152923,10.43956,-0.09207,10.43996599,7.52,6.97,10.25335555
21/06/2020 15:00,17.94499,10.35847,20.72005229,10.42499,-0.08153,10.4253088,7.52,10.44,12.86639033
21/06/2020 15:30,17.8151,9.56676,20.22129286,10.2951,-0.06324,10.29529423,7.52,9.63,12.21831821
21/06/2020 16:00,17.71559,9.87738,20.28311526,10.19559,-0.06262,10.1957823,7.52,9.94,12.46410847
21/06/2020 16:30,17.95912,10.28389,20.69512949,10.02912,-0.05611,10.02927696,7.93,10.34,13.03075209
21/06/2020 17:00,18.28953,10.28575,20.98341156,9.93953,-0.05425,9.939678047,8.35,10.34,13.2905267
21/06/2020 17:30,18.36083,10.55389,21.1779289,10.01083,-0.05611,10.01098725,8.35,10.61,13.50165175
21/06/2020 18:00,18.3847,10.55575,21.19955311,10.0347,-0.05425,10.03484664,8.35,10.61,13.50165175
21/06/2020 18:30,18.87785,10.56164,21.63149232,9.83785,-0.04836,9.837968861,9.04,10.61,13.93892751
21/06/2020 19:00,18.77741,10.56288,21.54450186,9.73741,-0.04712,9.737524008,9.04,10.61,13.93892751
21/06/2020 19:30,18.65124,10.56567,21.43600094,9.61124,-0.04433,9.611342231,9.04,10.61,13.93892751
21/06/2020 20:00,18.33243,10.56908,21.16089416,9.50243,-0.04092,9.502518106,8.83,10.61,13.80365894
21/06/2020 20:30,18.25524,10.83737,21.22975214,9.42524,-0.02263,9.425267167,8.83,10.86,13.99673176
21/06/2020 21:00,17.88168,10.56768,20.77090129,9.40168,-0.02232,9.401706494,8.48,10.59,13.56681613
21/06/2020 21:30,17.60874,10.54939,20.52699086,9.37874,-0.04061,9.37882792,8.23,10.59,13.41197226
21/06/2020 22:00,17.28874,10.53606,20.24621177,9.37874,-0.05394,9.378895111,7.91,10.59,13.21802557
21/06/2020 22:30,17.28936,10.53234,20.24480563,9.37936,-0.05766,9.379537232,7.91,10.59,13.21802557
21/06/2020 23:00,16.69122,9.86978,19.39096136,9.38122,-0.05022,9.381354419,7.31,9.92,12.32243888
21/06/2020 23:30,15.9775,9.86668,18.77849516,9.3775,-0.05332,9.377651586,6.6,9.92,11.91496538
22/06/2020 00:00,15.28874,9.58133,18.04293367,9.37874,-0.04867,9.378866283,5.91,9.63,11.29889375
22/06/2020 00:30,14.92564,12.17071,19.2587879,9.37564,-0.04929,9.375769564,5.55,12.22,13.42128533
22/06/2020 01:00,14.53742,13.84226,20.07348356,9.38742,-0.04774,9.387541391,5.15,13.89,14.81400014
22/06/2020 01:30,14.52161,13.8404,20.06075345,9.37161,-0.0496,9.371741255,5.15,13.89,14.81400014
22/06/2020 02:00,14.53091,13.45009,19.80030976,9.38091,-0.04991,9.381042769,5.15,13.5,14.4489619
22/06/2020 02:30,13.85657,9.43226,16.76222124,9.37657,-0.04774,9.376691531,4.48,9.48,10.48526585
22/06/2020 03:00,13.86091,9.43164,16.7654603,9.38091,-0.04836,9.381034651,4.48,9.48,10.48526585
22/06/2020 03:30,13.65409,9.43319,16.59575992,9.37409,-0.04681,9.374206873,4.28,9.48,10.40138452
22/06/2020 04:00,13.38618,9.43071,16.37461774,9.38618,-0.04929,9.386309418,4,9.48,10.28933428
22/06/2020 04:30,13.38091,9.42916,16.36941693,9.38091,-0.05084,9.381047763,4,9.48,10.28933428
22/06/2020 05:00,13.37657,9.67699,16.50989886,9.37657,-0.05301,9.376719844,4,9.73,10.52011882
22/06/2020 05:30,13.37998,9.69063,16.52065902,9.37998,-0.03937,9.380062622,4,9.73,10.52011882
22/06/2020 06:00,13.80416,10.02861,17.0624691,9.40416,-0.02139,9.404184326,4.4,10.05,10.97098446
22/06/2020 06:30,14.54656,11.62528,18.62121218,9.41656,-0.03472,9.416624008,5.13,11.66,12.73862237
22/06/2020 07:00,14.86011,10.18505,18.01549646,9.48011,-0.04495,9.480216565,5.38,10.23,11.55842982
22/06/2020 07:30,15.81249,10.3966,18.92416792,9.57249,-0.0434,9.572588384,6.24,10.44,12.16269707
22/06/2020 08:00,16.50873,10.3997,19.51132815,9.72873,-0.0403,9.728813468,6.78,10.44,12.44837339
22/06/2020 08:30,17.80846,11.48846,21.19259212,9.87846,-0.04154,9.87854734,7.93,11.53,13.99377719
22/06/2020 09:00,18.38843,10.62071,21.23520282,9.99843,-0.04929,9.998551494,8.39,10.67,13.57354044
22/06/2020 09:30,18.99951,10.8735,21.89096577,10.01951,-0.0465,10.0196179,8.98,10.92,14.13813283
22/06/2020 10:00,19.39595,12.50877,23.07969244,9.99595,-0.04123,9.99603503,9.4,12.55,15.68000319
22/06/2020 10:30,19.5587,11.76761,22.82584918,10.1587,-0.05239,10.15883509,9.4,11.82,15.10206608
22/06/2020 11:00,19.4867,11.75521,22.75777755,10.4067,-0.06479,10.40690168,9.08,11.82,14.90499245
22/06/2020 11:30,19.57567,11.7456,22.82905989,10.49567,-0.0744,10.49593369,9.08,11.82,14.90499245
22/06/2020 12:00,19.55242,11.74467,22.80864751,10.47242,-0.07533,10.47269093,9.08,11.82,14.90499245
22/06/2020 12:30,19.89242,11.74622,23.10155964,10.47242,-0.07378,10.47267989,9.42,11.82,15.11452282
22/06/2020 13:00,20.04681,11.76296,23.24310261,10.27681,-0.05704,10.2769683,9.77,11.82,15.33510026
22/06/2020 13:30,19.98111,11.97312,23.29378371,10.44111,-0.07688,10.44139304,9.54,12.05,15.36925828
22/06/2020 14:00,19.71187,11.96692,23.06003021,10.50187,-0.08308,10.50219862,9.21,12.05,15.16662784
22/06/2020 14:30,19.595,11.74979,22.8477918,10.385,-0.09021,10.3853918,9.21,11.84,15.00032333
22/06/2020 15:00,19.30504,11.74359,22.59638191,10.53504,-0.09641,10.53548113,8.77,11.84,14.73426279
22/06/2020 15:30,19.00606,11.75723,22.34866381,10.48606,-0.08277,10.48638666,8.52,11.84,14.58684339
22/06/2020 16:00,18.92825,11.75506,22.28138424,10.40825,-0.08494,10.40859658,8.52,11.84,14.58684339
22/06/2020 16:30,19.26455,11.76932,22.57520277,10.01455,-0.07068,10.01479942,9.25,11.84,15.02491597
22/06/2020 17:00,19.43009,11.77583,22.72000373,10.18009,-0.06417,10.18029225,9.25,11.84,15.02491597
22/06/2020 17:30,20.02491,11.78079,23.23325275,10.12491,-0.05921,10.12508313,9.9,11.84,15.43358675
22/06/2020 18:00,20.38154,11.78668,23.5442774,9.96154,-0.05332,9.961682699,10.42,11.84,15.77219072
22/06/2020 18:30,20.26498,11.4635,23.28263831,9.84498,-0.0465,9.845089814,10.42,11.51,15.52599433
22/06/2020 19:00,20.12672,11.46474,23.16301192,9.70672,-0.04526,9.706825517,10.42,11.51,15.52599433
22/06/2020 19:30,19.54081,11.17846,22.51224608,9.47081,-0.04154,9.470901099,10.07,11.22,15.07624953
22/06/2020 20:00,19.30337,11.17319,22.30381734,9.46337,-0.04681,9.463485771,9.84,11.22,14.92360546
22/06/2020 20:30,18.85578,11.1766,21.91932542,9.43578,-0.0434,9.435879809,9.42,11.22,14.6500785
22/06/2020 21:00,18.45625,11.19427,21.5857556,9.41625,-0.02573,9.416285154,9.04,11.22,14.40867794
22/06/2020 21:30,17.96091,10.92846,21.02440311,9.38091,-0.04154,9.381001972,8.58,10.97,13.92685535
22/06/2020 22:00,17.94479,10.49761,20.78978845,9.36479,-0.05239,9.364936543,8.58,10.55,13.59848889
22/06/2020 22:30,17.83629,10.49699,20.69589428,9.25629,-0.05301,9.256441791,8.58,10.55,13.59848889
22/06/2020 23:00,17.1422,10.80389,20.26275055,9.1822,-0.05611,9.182371435,7.96,10.86,13.4648134
22/06/2020 23:30,16.44215,11.03296,19.80077026,9.38215,-0.05704,9.382323389,7.06,11.09,13.14654708
23/06/2020 00:00,15.90021,13.92637,21.13670881,9.39021,-0.05363,9.390363146,6.51,13.98,15.42142989
23/06/2020 00:30,15.06153,9.71885,17.92500296,9.38153,-0.05115,9.381669439,5.68,9.77,11.30111941
23/06/2020 01:00,14.54533,9.71575,17.49178158,9.37533,-0.05425,9.375486956,5.17,9.77,11.05358765
23/06/2020 01:30,14.54688,8.79451,16.99868006,9.37688,-0.05549,9.377044186,5.17,8.85,10.24945852
23/06/2020 02:00,14.54285,9.74575,17.50640252,9.37285,-0.05425,9.373006998,5.17,9.8,11.08011282
23/06/2020 02:30,14.08595,9.74637,17.12908975,9.37595,-0.05363,9.376103379,4.71,9.8,10.87309064
23/06/2020 03:00,14.09432,9.75226,17.13932412,9.38432,-0.04774,9.384441431,4.71,9.8,10.87309064
23/06/2020 03:30,13.85068,13.07071,19.04428514,9.37068,-0.04929,9.370809632,4.48,13.12,13.86379457
23/06/2020 04:00,13.86184,14.17885,19.82902911,9.38184,-0.05115,9.381979434,4.48,14.23,14.91855556
23/06/2020 04:30,13.83239,13.85513,19.57803975,9.35239,-0.05487,9.352550958,4.48,13.91,14.61364089
23/06/2020 05:00,13.27923,9.65513,16.4182668,9.27923,-0.05487,9.279392227,4,9.71,10.50162368
23/06/2020 05:30,13.57309,9.66815,16.66439007,9.34309,-0.04185,9.343183728,4.23,9.71,10.59136441
23/06/2020 06:00,13.87486,9.68365,16.91995323,9.39486,-0.02635,9.394896952,4.48,9.71,10.69366635
23/06/2020 06:30,14.54718,11.09683,18.29644998,9.41718,-0.03317,9.417238417,5.13,11.13,12.25535801
23/06/2020 07:00,15.0805,10.36916,18.30139228,9.4705,-0.05084,9.47063646,5.61,10.42,11.83420889
23/06/2020 07:30,15.98652,10.37877,19.06010725,9.57652,-0.04123,9.576608754,6.41,10.42,12.23374432
23/06/2020 08:00,16.54137,10.66846,19.6833168,9.71137,-0.04154,9.711458842,6.83,10.71,12.70248007
23/06/2020 08:30,17.61141,10.34125,20.4231049,9.86141,-0.03875,9.861486133,7.75,10.38,12.95403026
23/06/2020 09:00,18.36409,13.4766,22.77846679,9.99409,-0.0434,9.994184233,8.37,13.52,15.90117291
23/06/2020 09:30,19.22747,12.45947,22.91143809,10.11747,-0.05053,10.11759618,9.11,12.51,15.47553553
23/06/2020 10:00,19.37716,11.83358,22.70480005,9.80716,-0.05642,9.807322289,9.57,11.89,15.26292895
23/06/2020 10:30,19.55107,11.82676,22.84987068,9.98107,-0.06324,9.981270342,9.57,11.89,15.26292895
23/06/2020 11:00,19.37179,11.8187,22.69246389,10.20179,-0.0713,10.20203915,9.17,11.89,15.0153588
23/06/2020 11:30,19.59592,11.81467,22.88201276,10.42592,-0.07533,10.42619214,9.17,11.89,15.0153588
23/06/2020 12:00,19.69233,11.8094,22.96192042,10.52233,-0.0806,10.52263869,9.17,11.89,15.0153588
23/06/2020 12:30,19.71186,11.81002,22.97899034,10.54186,-0.07998,10.5421634,9.17,11.89,15.0153588
23/06/2020 13:00,19.72488,11.80785,22.98904549,10.55488,-0.08215,10.55519969,9.17,11.89,15.0153588
23/06/2020 13:30,19.73325,12.07599,23.13505328,10.56325,-0.08401,10.56358406,9.17,12.16,15.23005253
23/06/2020 14:00,19.72364,12.07599,23.12685688,10.55364,-0.08401,10.55397437,9.17,12.16,15.23005253
23/06/2020 14:30,19.46822,12.05646,22.89912264,10.52822,-0.10354,10.52872912,8.94,12.16,15.09268697
23/06/2020 15:00,19.38328,12.07134,22.83481537,10.44328,-0.08866,10.44365634,8.94,12.16,15.09268697
23/06/2020 15:30,19.01243,9.51405,21.26004802,10.43243,-0.07595,10.43270646,8.58,9.59,12.8679641
23/06/2020 16:00,18.90827,7.17025,20.22214527,10.32827,-0.06975,10.32850552,8.58,7.24,11.22648654
23/06/2020 16:30,18.79202,7.1749,20.11514866,10.21202,-0.0651,10.2122275,8.58,7.24,11.22648654
23/06/2020 17:00,19.44848,7.18172,20.7321122,10.10848,-0.05828,10.108648,9.34,7.24,11.8174955
23/06/2020 17:30,19.69104,7.18823,20.96205397,9.79104,-0.05177,9.791176866,9.9,7.24,12.26489299
23/06/2020 18:00,20.27813,10.83164,22.98971469,9.64813,-0.04836,9.648251198,10.63,10.88,15.21089412
23/06/2020 18:30,20.3516,11.12753,23.1950328,9.7216,-0.04247,9.721692767,10.63,11.17,15.41965629
23/06/2020 19:00,20.09337,11.12443,22.96729111,9.46337,-0.04557,9.463479718,10.63,11.17,15.41965629
23/06/2020 19:30,19.49742,10.73784,22.25871952,9.38742,-0.04216,9.387514672,10.11,10.78,14.77905613
23/06/2020 20:00,19.38613,14.78691,24.38185275,9.27613,-0.04309,9.276230082,10.11,14.83,17.94828683
23/06/2020 20:30,19.35017,15.26303,24.64526656,9.24017,-0.02697,9.24020936,10.11,15.29,18.33019913
23/06/2020 21:00,18.62823,12.4114,22.38423112,9.24823,-0.0186,9.248248704,9.38,12.43,15.57206794
23/06/2020 21:30,18.34397,10.4928,21.13291478,9.23397,-0.0372,9.234044932,9.11,10.53,13.9238285
23/06/2020 22:00,18.05557,10.47823,20.87574937,9.34557,-0.05177,9.345713389,8.71,10.53,13.66546743
23/06/2020 22:30,17.87471,10.07761,20.51983141,9.37471,-0.05239,9.374856388,8.5,10.13,13.22372489
23/06/2020 23:00,17.18813,9.86296,19.81690674,9.33813,-0.05704,9.338304207,7.85,9.92,12.65025296
23/06/2020 23:30,16.56628,10.43389,19.57824542,9.29628,-0.05611,9.296449331,7.27,10.49,12.7629542
24/06/2020 00:00,15.89479,12.33606,20.12020689,9.36479,-0.05394,9.364945342,6.53,12.39,14.00546322
24/06/2020 00:30,15.37341,13.90916,20.73177433,9.30341,-0.05084,9.303548911,6.07,13.96,15.22256549
24/06/2020 01:00,14.78952,11.4804,18.72243269,9.35952,-0.0496,9.359651425,5.43,11.53,12.74463809
24/06/2020 01:30,14.5106,9.79226,17.50559534,9.3806,-0.04774,9.380721479,5.13,9.84,11.09695904
24/06/2020 02:00,14.5075,9.7904,17.50198527,9.3775,-0.0496,9.377631173,5.13,9.84,11.09695904
24/06/2020 02:30,14.08099,9.78978,17.14975428,9.37099,-0.05022,9.371124566,4.71,9.84,10.9091567
24/06/2020 03:00,13.6075,9.79009,16.76335045,9.3775,-0.04991,9.377632817,4.23,9.84,10.71067225
24/06/2020 03:30,13.19161,9.78978,16.4273664,9.37161,-0.05022,9.371744557,3.82,9.84,10.55547251
24/06/2020 04:00,13.19068,9.7904,16.4269891,9.37068,-0.0496,9.370811268,3.82,9.84,10.55547251
24/06/2020 04:30,13.2006,9.25854,16.12378378,9.3806,-0.05146,9.380741148,3.82,9.31,10.06322513
24/06/2020 05:00,13.19688,9.25792,16.12038227,9.37688,-0.05208,9.377024627,3.82,9.31,10.06322513
24/06/2020 05:30,13.19936,9.26846,16.12846723,9.37936,-0.04154,9.379451987,3.82,9.31,10.06322513
24/06/2020 06:00,13.20649,9.49706,16.26669993,9.38649,-0.02294,9.386518032,3.82,9.52,10.25781653
24/06/2020 06:30,14.00997,10.34218,17.41378611,9.41997,-0.03782,9.420045921,4.59,10.38,11.34955946
24/06/2020 07:00,14.61284,9.7735,17.57999986,9.41284,-0.0465,9.412954856,5.2,9.82,11.11181353
24/06/2020 07:30,15.55877,9.758,18.36556255,9.56877,-0.062,9.56897086,5.99,9.82,11.50271707
24/06/2020 08:00,16.50634,11.73955,20.25527819,9.67634,-0.06045,9.67652882,6.83,11.8,13.63410796
24/06/2020 08:30,17.92499,15.12335,23.45252613,9.80499,-0.06665,9.805216526,8.12,15.19,17.22412552
24/06/2020 09:00,18.45271,15.1218,23.85731212,9.93271,-0.0682,9.932944135,8.52,15.19,17.41627113
24/06/2020 09:30,19.19229,15.69994,24.79580834,10.06229,-0.07006,10.0625339,9.13,15.77,18.22223367
24/06/2020 10:00,19.27909,15.69374,24.85913889,10.14909,-0.07626,10.1493765,9.13,15.77,18.22223367
24/06/2020 10:30,19.6703,15.69002,25.16142742,10.2703,-0.07998,10.27061142,9.4,15.77,18.35900052
24/06/2020 11:00,19.55175,12.49537,23.20356006,10.36175,-0.08463,10.3620956,9.19,12.58,15.57923297
24/06/2020 11:30,19.62367,11.88041,22.9397595,10.43367,-0.08959,10.43405463,9.19,11.97,15.09095756
24/06/2020 12:00,19.61499,11.87824,22.93121057,10.42499,-0.09176,10.42539382,9.19,11.97,15.09095756
24/06/2020 12:30,19.69156,11.8739,22.99450013,10.50156,-0.0961,10.5019997,9.19,11.97,15.09095756
24/06/2020 13:00,19.67203,11.87266,22.97713689,10.48203,-0.09734,10.48248196,9.19,11.97,15.09095756
24/06/2020 13:30,19.61902,11.87266,22.93176838,10.42902,-0.09734,10.42947426,9.19,11.97,15.09095756
24/06/2020 14:00,19.61654,11.87328,22.92996772,10.42654,-0.09672,10.42698859,9.19,11.97,15.09095756
24/06/2020 14:30,19.33461,12.07972,22.79795559,10.39461,-0.12028,10.39530588,8.94,12.2,15.12493306
24/06/2020 15:00,19.29555,12.3691,22.91970516,10.04555,-0.1209,10.0462775,9.25,12.49,15.54228426
24/06/2020 15:30,19.35536,12.39576,22.9844475,9.87536,-0.09424,9.875809653,9.48,12.49,15.68025829
24/06/2020 16:00,19.35846,12.41808,22.99910182,9.87846,-0.07192,9.878721803,9.48,12.49,15.68025829
24/06/2020 16:30,19.46696,12.42211,23.09266872,9.98696,-0.06789,9.987190751,9.48,12.49,15.68025829
24/06/2020 17:00,19.74387,12.14048,23.17782684,9.94387,-0.05952,9.94404813,9.8,12.2,15.64864211
24/06/2020 17:30,20.18656,12.39637,23.68896777,9.72656,-0.05363,9.726707851,10.46,12.45,16.26081486
24/06/2020 18:00,20.02815,12.39978,23.55591935,9.56815,-0.05022,9.568281793,10.46,12.45,16.26081486
24/06/2020 18:30,19.91407,11.92195,23.20997794,9.45407,-0.04805,9.454192105,10.46,11.97,15.8963046
24/06/2020 19:00,19.65052,11.92102,22.98376936,9.39052,-0.04898,9.390647736,10.26,11.97,15.76542102
24/06/2020 19:30,19.09097,11.92102,22.50724002,8.83097,-0.04898,8.83110583,10.26,11.97,15.76542102
24/06/2020 20:00,18.88456,11.92195,22.33292409,9.04456,-0.04805,9.044687634,9.84,11.97,15.49537028
24/06/2020 20:30,18.55898,11.93962,22.06785591,9.03898,-0.03038,9.039031053,9.52,11.97,15.29415902
24/06/2020 21:00,18.15104,11.21582,21.33670245,9.17104,-0.02418,9.171071876,8.98,11.24,14.38673
24/06/2020 21:30,18.44709,11.63029,21.80731013,15.04709,0.39029,15.0521508,3.4,11.24,11.74298088
24/06/2020 22:00,17.82862,11.26511,21.08939057,10.16862,0.02511,10.168651,7.66,11.24,13.60195574
24/06/2020 22:30,17.79826,11.1811,21.01892139,9.12826,-0.0589,9.128450024,8.67,11.24,14.19529852
24/06/2020 23:00,17.18364,11.17831,20.49956336,9.31364,-0.06169,9.313844303,7.87,11.24,13.72131553
24/06/2020 23:30,16.27913,9.30482,18.75072662,9.36913,-0.05518,9.369292491,6.91,9.36,11.63433281
25/06/2020 00:00,15.48914,10.4542,18.68699429,9.32914,-0.0558,9.329306876,6.16,10.51,12.18218782
25/06/2020 00:30,14.9472,10.13513,18.05933686,9.3372,-0.05487,9.33736122,5.61,10.19,11.63220529
25/06/2020 01:00,14.53696,13.86319,20.08758928,9.36696,-0.04681,9.367076962,5.17,13.91,14.83971024
25/06/2020 01:30,14.51588,14.11226,20.24516373,9.34588,-0.04774,9.34600193,5.17,14.16,15.07429932
25/06/2020 02:00,14.36832,14.39102,20.33593067,9.19832,-0.04898,9.198450406,5.17,14.44,15.33761716
25/06/2020 02:30,14.19503,14.3904,20.21342348,9.33503,-0.0496,9.335161769,4.86,14.44,15.23591809
25/06/2020 03:00,13.85843,14.38947,19.97781091,9.37843,-0.05053,9.378566124,4.48,14.44,15.11899468
25/06/2020 03:30,13.85378,14.38947,19.97458553,9.37378,-0.05053,9.373916192,4.48,14.44,15.11899468
25/06/2020 04:00,13.84696,14.38916,19.96963261,9.36696,-0.05084,9.367097968,4.48,14.44,15.11899468
25/06/2020 04:30,13.82867,14.38637,19.95494314,9.34867,-0.05363,9.348823827,4.48,14.44,15.11899468
25/06/2020 05:00,13.32304,14.38575,19.60747811,9.23304,-0.05425,9.233199375,4.09,14.44,15.0080545
25/06/2020 05:30,13.45913,14.40156,19.71175058,9.36913,-0.03844,9.369208856,4.09,14.44,15.0080545
25/06/2020 06:00,13.84525,14.42264,19.99258593,9.38525,-0.01736,9.385266055,4.46,14.44,15.11308043
25/06/2020 06:30,14.4909,14.40063,20.4294965,9.4209,-0.03937,9.420982263,5.07,14.44,15.30419877
25/06/2020 07:00,15.23903,14.39598,20.96359405,9.45903,-0.04402,9.459132429,5.78,14.44,15.55384197
25/06/2020 07:30,16.14335,14.40032,21.63277526,9.54335,-0.03968,9.543432492,6.6,14.44,15.87682588
25/06/2020 08:00,16.88936,11.06381,20.19055158,9.68936,-0.04619,9.689470095,7.2,11.11,13.23903697
25/06/2020 08:30,17.78918,11.06319,20.94872545,9.78918,-0.04681,9.789291918,8,11.11,13.69058436
25/06/2020 09:00,18.44105,11.06319,21.50503425,9.75105,-0.04681,9.751162355,8.69,11.11,14.10489986
25/06/2020 09:30,19.14136,11.61009,22.38718054,10.06136,-0.04991,10.06148379,9.08,11.66,14.77843023
25/06/2020 10:00,19.54396,11.60544,22.72999362,10.20396,-0.05456,10.20410586,9.34,11.66,14.939585
25/06/2020 10:30,19.59945,11.60079,22.77535442,10.25945,-0.05921,10.25962086,9.34,11.66,14.939585
25/06/2020 11:00,19.92418,11.84614,23.17981841,10.25418,-0.06386,10.25437885,9.67,11.91,15.34134935
25/06/2020 11:30,20.03392,11.84211,23.27216191,10.36392,-0.06789,10.36414236,9.67,11.91,15.34134935
25/06/2020 12:00,20.25755,11.83715,23.4624477,10.10755,-0.07285,10.10781253,10.15,11.91,15.64834177
25/06/2020 12:30,20.47145,11.83498,23.6462897,10.32145,-0.07502,10.32172263,10.15,11.91,15.64834177
25/06/2020 13:00,20.28315,11.83498,23.48346068,10.34315,-0.07502,10.34342206,9.94,11.91,15.51295265
25/06/2020 13:30,20.18116,11.83281,23.39432862,10.24116,-0.07719,10.2414509,9.94,11.91,15.51295265
25/06/2020 14:00,20.1328,11.83312,23.35278066,10.1928,-0.07688,10.19308993,9.94,11.91,15.51295265
25/06/2020 14:30,20.2636,12.20297,23.65430113,10.0936,-0.09703,10.09406636,10.17,12.3,15.95991541
25/06/2020 15:00,20.21369,12.19925,23.6096371,10.04369,-0.10075,10.04419531,10.17,12.3,15.95991541
25/06/2020 15:30,20.08442,12.22653,23.51322952,9.91442,-0.07347,9.914692218,10.17,12.3,15.95991541
25/06/2020 16:00,19.85967,12.2318,23.32430972,9.68967,-0.0682,9.689910007,10.17,12.3,15.95991541
25/06/2020 16:30,20.06843,12.2442,23.50877105,9.37843,-0.0558,9.378595999,10.69,12.3,16.29619894
25/06/2020 17:00,20.28357,11.99389,23.56430795,9.59357,-0.05611,9.593734084,10.69,12.05,16.10833946
25/06/2020 17:30,20.67317,12.20823,24.00876585,9.64317,-0.05177,9.643308964,11.03,12.26,16.49146749
25/06/2020 18:00,20.47384,11.7935,23.62762719,9.44384,-0.0465,9.443954479,11.03,11.84,16.18167173
25/06/2020 18:30,20.08293,11.7966,23.29128268,9.05293,-0.0434,9.05303403,11.03,11.84,16.18167173
25/06/2020 19:00,20.2246,11.79567,23.41307916,9.1946,-0.04433,9.194706864,11.03,11.84,16.18167173
25/06/2020 19:30,19.58423,11.79443,22.86155383,9.12423,-0.04557,9.124343797,10.46,11.84,15.79864551
25/06/2020 20:00,19.16292,11.79381,22.50136568,9.09292,-0.04619,9.093037317,10.07,11.84,15.54318178
25/06/2020 20:30,18.81797,11.14334,21.86984274,9.04797,-0.02666,9.048009277,9.77,11.17,14.83987197
25/06/2020 21:00,18.35142,11.14458,21.47035816,9.20142,-0.02542,9.201455113,9.15,11.17,14.43923128
25/06/2020 21:30,18.35638,11.38598,21.60086173,9.20638,-0.04402,9.206485239,9.15,11.43,14.64129093
25/06/2020 22:00,18.28477,11.37389,21.53365245,9.13477,-0.05611,9.134942325,9.15,11.43,14.64129093
25/06/2020 22:30,18.32011,11.78172,21.78153706,9.17011,-0.05828,9.170295195,9.15,11.84,14.96355907
25/06/2020 23:00,17.4741,11.78141,21.07476672,9.3341,-0.05859,9.334283882,8.14,11.84,14.368201
25/06/2020 23:30,16.75169,10.9942,20.03725409,9.36169,-0.0558,9.361856295,7.39,11.05,13.29340438
26/06/2020 00:00,15.91689,9.78668,18.68492688,9.33689,-0.05332,9.337042246,6.58,9.84,11.83731388
26/06/2020 00:30,15.44249,9.78668,18.28249444,9.26249,-0.05332,9.262643468,6.18,9.84,11.61972461
26/06/2020 01:00,14.96454,10.20637,18.11373639,9.12454,-0.05363,9.124697605,5.84,10.26,11.80564272
26/06/2020 01:30,14.75356,10.43513,18.07095655,9.32356,-0.05487,9.323721456,5.43,10.49,11.8120701
26/06/2020 02:00,14.79386,10.43482,18.10369471,9.36386,-0.05518,9.364022583,5.43,10.49,11.8120701
26/06/2020 02:30,14.51944,10.43358,17.87942196,9.36944,-0.05642,9.369609871,5.15,10.49,11.68600017
26/06/2020 03:00,14.23874,10.43296,17.65186594,9.37874,-0.05704,9.378913452,4.86,10.49,11.56112884
26/06/2020 03:30,13.87325,10.43203,17.35783153,9.01325,-0.05797,9.013436419,4.86,10.49,11.56112884
26/06/2020 04:00,13.84634,10.43172,17.33614471,9.36634,-0.05828,9.366521316,4.48,10.49,11.40659897
26/06/2020 04:30,13.83487,10.42862,17.32511885,9.35487,-0.06138,9.355071364,4.48,10.49,11.40659897
26/06/2020 05:00,13.76698,10.64769,17.40410988,9.28698,-0.06231,9.287189029,4.48,10.71,11.60924201
26/06/2020 05:30,13.81162,10.39226,17.28467283,9.33162,-0.04774,9.331742117,4.48,10.44,11.36063379
26/06/2020 06:00,14.25889,10.41055,17.65490004,9.39889,-0.02945,9.398936138,4.86,10.44,11.51578048
26/06/2020 06:30,14.89694,9.87071,17.87035918,9.44694,-0.04929,9.447068586,5.45,9.92,11.31852022
26/06/2020 07:00,15.39678,9.87443,18.29112359,9.46678,-0.04557,9.466889679,5.93,9.92,11.55730505
26/06/2020 07:30,16.43043,9.65001,19.05470343,9.44043,-0.03999,9.440514699,6.99,9.69,11.9480626
26/06/2020 08:00,17.56598,13.01753,21.86366256,9.56598,-0.04247,9.566074276,8,13.06,15.3154693
26/06/2020 08:30,18.36946,11.96598,21.92308687,9.59946,-0.04402,9.59956093,8.77,12.01,14.8712138
26/06/2020 09:00,19.0018,11.96381,22.45442391,9.5418,-0.04619,9.541911798,9.46,12.01,15.28828637
26/06/2020 09:30,19.59543,11.96691,22.96057081,9.59543,-0.04309,9.595526751,10,12.01,15.62818288
26/06/2020 10:00,20.07217,11.97094,23.37082397,9.61217,-0.03906,9.612249362,10.46,12.01,15.92644656
26/06/2020 10:30,20.12053,11.97249,23.41316391,9.66053,-0.03751,9.660602822,10.46,12.01,15.92644656
26/06/2020 11:00,20.58438,12.41156,24.03671196,9.76438,-0.03844,9.764455664,10.82,12.45,16.49469309
26/06/2020 11:30,20.74583,12.41249,24.17559452,9.54583,-0.03751,9.545903697,11.2,12.45,16.74641753
26/06/2020 12:00,20.74678,12.41094,24.175614,9.77678,-0.03906,9.776858026,10.97,12.45,16.59347462
26/06/2020 12:30,20.79018,12.41187,24.21334552,9.82018,-0.03813,9.820254026,10.97,12.45,16.59347462
26/06/2020 13:00,20.89806,12.41063,24.30540369,9.92806,-0.03937,9.928138061,10.97,12.45,16.59347462
26/06/2020 13:30,20.43192,12.18265,23.78823902,10.30192,-0.05735,10.30207963,10.13,12.24,15.88818744
26/06/2020 14:00,19.97768,12.16343,23.38924384,10.51768,-0.07657,10.51795872,9.46,12.24,15.46962184
26/06/2020 14:30,19.78224,12.14793,23.21441842,10.57224,-0.09207,10.5726409,9.21,12.24,15.3180188
26/06/2020 15:00,19.68955,12.1532,23.13825079,10.47955,-0.0868,10.47990947,9.21,12.24,15.3180188
26/06/2020 15:30,19.56927,12.17397,23.04694934,10.35927,-0.06603,10.35948044,9.21,12.24,15.3180188
26/06/2020 16:00,19.43287,12.18513,22.93717135,10.22287,-0.05487,10.22301725,9.21,12.24,15.3180188
26/06/2020 16:30,19.83179,11.93032,23.14373414,9.89179,-0.03968,9.891869586,9.94,11.97,15.55906488
26/06/2020 17:00,20.25532,11.93187,23.50845614,9.72532,-0.03813,9.725394748,10.53,11.97,15.94245276
26/06/2020 17:30,20.6918,11.70776,23.77440286,9.5418,-0.03224,9.541854466,11.15,11.74,16.19105
26/06/2020 18:00,20.52533,8.26505,22.12691174,9.37533,-0.04495,9.375437756,11.15,8.31,13.90606343
26/06/2020 18:30,20.12389,7.97226,21.6455048,9.55389,-0.04774,9.554009276,10.57,8.02,13.26820636
26/06/2020 19:00,19.89812,7.97257,21.43588235,9.68812,-0.04743,9.688236101,10.21,8.02,12.9832392
26/06/2020 19:30,19.3911,7.76164,20.88678565,9.5511,-0.04836,9.55122243,9.84,7.81,12.56271069
26/06/2020 20:00,18.95763,8.0104,20.58053069,9.47763,-0.0496,9.477759787,9.48,8.06,12.44323109
26/06/2020 20:30,18.81844,9.75536,21.19671514,9.33844,-0.04464,9.338546694,9.48,9.8,13.63489641
26/06/2020 21:00,18.32478,11.81706,21.80459743,9.40478,-0.02294,9.404807977,8.92,11.84,14.82403454
26/06/2020 21:30,17.97378,11.46815,21.32076997,9.37378,-0.04185,9.373873421,8.6,11.51,14.36802352
26/06/2020 22:00,17.97502,11.09699,21.12450073,9.37502,-0.05301,9.375169868,8.6,11.15,14.0812819
26/06/2020 22:30,17.9744,10.76854,20.95329351,9.3744,-0.05146,9.374541242,8.6,10.82,13.8214471
26/06/2020 23:00,17.56409,10.76916,20.60271984,9.37409,-0.05084,9.374227863,8.19,10.82,13.57013264
26/06/2020 23:30,16.95037,11.41575,20.43610509,9.37037,-0.05425,9.37052704,7.58,11.47,13.74835627
27/06/2020 00:00,16.15254,11.83389,20.02362357,9.37254,-0.05611,9.372707954,6.78,11.89,13.68723858
27/06/2020 00:30,15.57595,11.28606,19.23500374,9.37595,-0.05394,9.376105158,6.2,11.34,12.92422532
27/06/2020 01:00,15.1944,11.28451,18.92643541,9.3744,-0.05549,9.37456423,5.82,11.34,12.74629358
27/06/2020 01:30,15.16743,14.33761,20.87146361,9.34743,-0.05239,9.347576815,5.82,14.39,15.52238706
27/06/2020 02:00,15.19037,9.60071,17.97000204,9.37037,-0.04929,9.370499637,5.82,9.65,11.26920139
27/06/2020 02:30,14.51417,10.06164,17.66062655,9.36417,-0.04836,9.364294874,5.15,10.11,11.34612709
27/06/2020 03:00,14.43822,11.11668,18.2220408,9.28822,-0.05332,9.288373043,5.15,11.17,12.30005691
27/06/2020 03:30,13.88068,11.11668,17.78352753,9.37068,-0.05332,9.370831697,4.51,11.17,12.04611971
27/06/2020 04:00,13.88533,11.11668,17.78715726,9.37533,-0.05332,9.375481621,4.51,11.17,12.04611971
27/06/2020 04:30,13.88161,11.11296,17.78192836,9.37161,-0.05704,9.371783584,4.51,11.17,12.04611971
27/06/2020 05:00,13.88409,11.41265,17.97266077,9.37409,-0.05735,9.37426543,4.51,11.47,12.32481237
27/06/2020 05:30,13.76226,11.41575,17.88069206,9.25226,-0.05425,9.252419044,4.51,11.47,12.32481237
27/06/2020 06:00,13.90021,11.43311,17.99810663,9.39021,-0.03689,9.390282462,4.51,11.47,12.32481237
