Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/06/2020 06:30,14.26013,11.14148,18.0965158,9.40013,-0.02852,9.400173265,4.86,11.17,12.18148185
27/06/2020 07:00,14.52904,11.13528,18.3053944,9.41904,-0.03472,9.419103991,5.11,11.17,12.28336273
27/06/2020 07:30,15.2088,11.13528,18.84945777,9.4488,-0.03472,9.44886379,5.76,11.17,12.56767679
27/06/2020 08:00,15.63437,11.12412,19.18800592,9.49437,-0.04588,9.494480853,6.14,11.17,12.74631319
27/06/2020 08:30,16.33229,11.12505,19.76133685,9.75229,-0.04495,9.752393591,6.58,11.17,12.96400015
27/06/2020 09:00,17.10964,11.11854,20.40494334,10.11964,-0.05146,10.11977084,6.99,11.17,13.17683574
27/06/2020 09:30,18.01313,11.13001,21.17427626,9.80313,-0.03999,9.803211565,8.21,11.17,13.86264765
27/06/2020 10:00,18.85103,13.28939,23.06445791,9.83103,-0.04061,9.831113875,9.02,13.33,16.09500854
27/06/2020 10:30,19.40723,13.28443,23.51843228,9.83723,-0.04557,9.837335549,9.57,13.33,16.40956428
27/06/2020 11:00,19.55665,12.47668,23.19763141,9.98665,-0.05332,9.98679234,9.57,12.53,15.76660395
27/06/2020 11:30,20.04488,12.4835,23.61429623,9.62488,-0.0465,9.624992325,10.42,12.53,16.29654258
27/06/2020 12:00,20.12703,12.04815,23.45752022,9.70703,-0.04185,9.707120214,10.42,12.09,15.9607174
27/06/2020 12:30,20.43096,11.79939,23.59342559,9.80096,-0.04061,9.801044133,10.63,11.84,15.91170952
27/06/2020 13:00,20.2606,11.79381,23.44324778,10.0006,-0.04619,10.00070667,10.26,11.84,15.6669461
27/06/2020 13:30,20.23456,11.7904,23.41902967,9.97456,-0.0496,9.974683321,10.26,11.84,15.6669461
27/06/2020 14:00,19.94802,11.78606,23.16969383,10.08802,-0.05394,10.08816421,9.86,11.84,15.40795898
27/06/2020 14:30,19.55903,11.74948,22.81679063,10.38903,-0.09052,10.38942434,9.17,11.84,14.97579714
27/06/2020 15:00,19.74374,11.78513,22.99357646,9.84374,-0.05487,9.843892924,9.9,11.84,15.43358675
27/06/2020 15:30,19.32697,11.78854,22.63849475,9.94697,-0.05146,9.947103112,9.38,11.84,15.10529708
27/06/2020 16:00,19.26032,11.78947,22.5821064,9.88032,-0.05053,9.88044921,9.38,11.84,15.10529708
27/06/2020 16:30,19.37378,11.53327,22.54683278,9.99378,-0.05673,9.993941013,9.38,11.59,14.91014755
27/06/2020 17:00,19.60505,11.7873,22.87571697,9.87505,-0.0527,9.875190621,9.73,11.84,15.3250938
27/06/2020 17:30,19.90183,11.7935,23.13373034,9.73183,-0.0465,9.731941091,10.17,11.84,15.60815492
27/06/2020 18:00,19.92105,11.79102,23.14900399,9.75105,-0.04898,9.751173014,10.17,11.84,15.60815492
27/06/2020 18:30,19.91299,11.7904,23.14175237,9.74299,-0.0496,9.743116252,10.17,11.84,15.60815492
27/06/2020 19:00,19.78527,11.78885,23.0311505,9.61527,-0.05115,9.615406049,10.17,11.84,15.60815492
27/06/2020 19:30,19.27614,7.10823,20.54498739,9.54614,-0.05177,9.546280377,9.73,7.16,12.08050082
27/06/2020 20:00,18.74546,6.80598,19.94275895,9.47546,-0.04402,9.475562251,9.27,6.85,11.52629168
27/06/2020 20:30,18.66672,6.82768,19.87620813,9.39672,-0.02232,9.396746508,9.27,6.85,11.52629168
27/06/2020 21:00,17.93595,6.55536,19.09636214,9.37595,-0.04464,9.376056268,8.56,6.6,10.80895925
27/06/2020 21:30,17.70285,6.54482,18.87393883,9.37285,-0.05518,9.373012427,8.33,6.6,10.627742
27/06/2020 22:00,17.71029,10.74234,20.71357624,9.38029,-0.05766,9.380467214,8.33,10.8,13.63924118
27/06/2020 22:30,17.70657,11.11048,20.90371706,9.37657,-0.05952,9.376758907,8.33,11.17,13.93405182
27/06/2020 23:00,17.28595,10.47761,20.21347023,9.37595,-0.05239,9.376096369,7.91,10.53,13.1700038
27/06/2020 23:30,16.51564,10.48071,19.56046131,9.37564,-0.04929,9.375769564,7.14,10.53,12.7224408
28/06/2020 00:00,15.95006,10.84947,19.29029324,9.37006,-0.05053,9.370196246,6.58,10.9,12.73210116
28/06/2020 00:30,15.20618,10.10195,18.25588409,9.38618,-0.04805,9.386302989,5.82,10.15,11.7002094
28/06/2020 01:00,15.19781,10.54009,18.49505139,9.37781,-0.04991,9.377942813,5.82,10.59,12.08389424
28/06/2020 01:30,14.5475,10.27009,17.80742836,9.3775,-0.04991,9.377632817,5.17,10.32,11.54258637
28/06/2020 02:00,14.54502,9.85164,17.56736797,9.37502,-0.04836,9.375144729,5.17,9.9,11.16865704
28/06/2020 02:30,14.19998,10.12102,17.43773144,9.37998,-0.04898,9.38010788,4.82,10.17,11.25439025
28/06/2020 03:00,13.85626,10.1204,17.15862574,9.37626,-0.0496,9.37639119,4.48,10.17,11.11302389
28/06/2020 03:30,13.85626,10.11978,17.15826006,9.37626,-0.05022,9.37639449,4.48,10.17,11.11302389
28/06/2020 04:00,13.57153,10.11978,16.9291575,9.38153,-0.05022,9.381664415,4.19,10.17,10.99931816
28/06/2020 04:30,13.35626,10.11947,16.75688976,9.37626,-0.05053,9.376396156,3.98,10.17,10.92104848
28/06/2020 05:00,13.35626,10.11978,16.75707697,9.37626,-0.05022,9.37639449,3.98,10.17,10.92104848
28/06/2020 05:30,13.36184,10.44257,16.95836184,9.38184,-0.04743,9.381959891,3.98,10.49,11.21964794
28/06/2020 06:00,13.38137,10.46582,16.98806791,9.40137,-0.02418,9.401401095,3.98,10.49,11.21964794
28/06/2020 06:30,13.42105,10.90683,17.29403145,9.44105,-0.03317,9.441108269,3.98,10.94,11.64147757
28/06/2020 07:00,13.48181,10.90001,17.33693799,9.50181,-0.03999,9.501894152,3.98,10.94,11.64147757
28/06/2020 07:30,14.16621,10.89474,17.87111819,9.57621,-0.04526,9.576316955,4.59,10.94,11.86388216
28/06/2020 08:00,14.75625,10.58784,18.16175294,9.72625,-0.04216,9.726341374,5.03,10.63,11.7600085
28/06/2020 08:30,15.48319,10.58784,18.75717272,9.87319,-0.04216,9.873280014,5.61,10.63,12.01952578
28/06/2020 09:00,15.98736,10.37195,19.05709911,9.93736,-0.04805,9.937476167,6.05,10.42,12.04902071
28/06/2020 09:30,16.82627,10.37319,19.76680128,9.95627,-0.04681,9.956380039,6.87,10.42,12.48091743
28/06/2020 10:00,17.83124,11.90753,21.4416042,9.92124,-0.04247,9.921330901,7.91,11.95,14.33075713
28/06/2020 10:30,18.49857,12.22575,22.17354404,10.05857,-0.05425,10.0587163,8.44,12.28,14.90073824
28/06/2020 11:00,19.2055,12.42676,22.87521791,10.2455,-0.06324,10.24569517,8.96,12.49,15.37145732
28/06/2020 11:30,19.76829,12.42242,23.34741545,10.24829,-0.06758,10.24851282,9.52,12.49,15.70447388
28/06/2020 12:00,20.24512,12.19412,23.63390459,9.90512,-0.04588,9.905226256,10.34,12.24,16.02289612
28/06/2020 12:30,20.40601,12.18544,23.76741871,10.06601,-0.05456,10.06615786,10.34,12.24,16.02289612
28/06/2020 13:00,20.68573,12.72234,24.28492044,9.94573,-0.05766,9.945897139,10.74,12.78,16.69359158
28/06/2020 13:30,20.33118,12.71862,23.98166331,10.16118,-0.06138,10.16136539,10.17,12.78,16.33270645
28/06/2020 14:00,20.17402,12.71211,23.84510062,10.27402,-0.06789,10.2742443,9.9,12.78,16.16596425
28/06/2020 14:30,20.22044,13.178,24.13557287,9.71044,-0.062,9.710637929,10.51,13.24,16.90436926
28/06/2020 15:00,19.9981,13.18234,23.95199556,10.0781,-0.05766,10.07826494,9.92,13.24,16.54400193
28/06/2020 15:30,19.58991,12.82335,23.4137327,10.27991,-0.06665,10.28012606,9.31,12.89,15.90057232
28/06/2020 16:00,19.4129,12.83389,23.2716441,10.1029,-0.05611,10.10305581,9.31,12.89,15.90057232
28/06/2020 16:30,19.53068,12.18451,23.01976857,9.99068,-0.05549,9.990834099,9.54,12.24,15.51867262
28/06/2020 17:00,20.04796,12.19505,23.4657185,9.70796,-0.04495,9.708064064,10.34,12.24,16.02289612
28/06/2020 17:30,20.25223,12.19598,23.64095489,9.68223,-0.04402,9.682330067,10.57,12.24,16.17227566
28/06/2020 18:00,20.27083,12.44443,23.78592834,9.70083,-0.04557,9.700937033,10.57,12.49,16.36230424
28/06/2020 18:30,20.17876,12.67381,23.82871828,9.60876,-0.04619,9.608871019,10.57,12.72,16.53853984
28/06/2020 19:00,20.0374,12.6735,23.70896457,9.4674,-0.0465,9.467514194,10.57,12.72,16.53853984
28/06/2020 19:30,19.77981,11.75117,23.00719192,9.43981,-0.02883,9.439854025,10.34,11.78,15.67431019
28/06/2020 20:00,19.2516,11.75954,22.55905325,9.4116,-0.02046,9.411622239,9.84,11.78,15.34907163
28/06/2020 20:30,18.9471,11.75861,22.29927146,9.4271,-0.02139,9.427124267,9.52,11.78,15.14591694
28/06/2020 21:00,18.53928,12.49869,22.35893903,9.38928,-0.03131,9.389332204,9.15,12.53,15.51526345
28/06/2020 21:30,18.18781,11.86443,21.71545836,9.37781,-0.04557,9.377920719,8.81,11.91,14.81432415
28/06/2020 22:00,17.87657,12.08482,21.57810532,9.37657,-0.05518,9.376732362,8.5,12.14,14.81990553
28/06/2020 22:30,17.61153,12.08575,21.35957261,9.38153,-0.05425,9.381686853,8.23,12.14,14.66671402
28/06/2020 23:00,16.97657,12.08482,20.83858929,9.37657,-0.05518,9.376732362,7.6,12.14,14.32269528
28/06/2020 23:30,16.25029,10.54102,19.36969354,9.38029,-0.04898,9.380417876,6.87,10.59,12.62319294
29/06/2020 00:00,15.5375,10.95854,19.01324552,9.3775,-0.05146,9.377641195,6.16,11.01,12.61608893
29/06/2020 00:30,15.00781,11.55606,18.94140659,9.37781,-0.05394,9.377965127,5.63,11.61,12.90306165
29/06/2020 01:00,14.52874,10.61606,17.99402723,9.37874,-0.05394,9.378895111,5.15,10.67,11.84784369
29/06/2020 01:30,14.5306,11.34575,18.43541102,9.3806,-0.05425,9.380756868,5.15,11.4,12.50929654
29/06/2020 02:00,14.52719,10.2304,17.76795806,9.37719,-0.0496,9.377321177,5.15,10.28,11.49786502
29/06/2020 02:30,14.23223,10.65916,17.78128406,9.37223,-0.05084,9.372367891,4.86,10.71,11.76110964
29/06/2020 03:00,13.98313,10.6573,17.58140972,7.01313,-0.0527,7.013328004,6.97,10.71,12.77830192
29/06/2020 03:30,14.11136,10.38699,17.5219874,4.17136,-0.05301,4.171696814,9.94,10.44,14.41517256
29/06/2020 04:00,14.02425,10.86544,17.74083917,4.08425,-0.05456,4.084614407,9.94,10.92,14.76651618
29/06/2020 04:30,13.8088,10.61389,17.41659032,3.8688,-0.05611,3.869206866,9.94,10.67,14.58260951
29/06/2020 05:00,13.89405,10.61296,17.4836937,3.95405,-0.05704,3.9544614,9.94,10.67,14.58260951
29/06/2020 05:30,13.91575,10.6173,17.50357556,3.97575,-0.0527,3.976099263,9.94,10.67,14.58260951
29/06/2020 06:00,14.01495,10.8873,17.74689057,4.07495,-0.0527,4.075290762,9.94,10.94,14.78131253
29/06/2020 06:30,14.947,10.90745,18.50365571,3.937,-0.03255,3.937134555,11.01,10.94,15.52107277
29/06/2020 07:00,15.48531,10.579,18.7539347,3.87531,-0.031,3.875433988,11.61,10.61,15.72781612
29/06/2020 07:30,16.46729,12.25102,20.52459819,4.01729,-0.04898,4.017588578,12.45,12.3,17.50121424
29/06/2020 08:00,17.54754,11.92691,21.21714736,4.25754,-0.04309,4.257758049,13.29,11.97,17.88588829
29/06/2020 08:30,18.52276,11.92598,22.03001673,4.15276,-0.04402,4.152993303,14.37,11.97,18.70234745
29/06/2020 09:00,19.10794,9.4704,21.32608373,4.20794,-0.0496,4.208232313,14.9,9.52,17.6816402
29/06/2020 09:30,19.64563,9.46947,21.80875146,4.45563,-0.05053,4.455916514,15.19,9.52,17.92669797
29/06/2020 10:00,19.94023,9.46885,22.07423595,4.35023,-0.05115,4.3505307,15.59,9.52,18.26686892
29/06/2020 10:30,20.20623,9.8704,22.48814192,4.22623,-0.0496,4.226521048,15.98,9.92,18.80868948
29/06/2020 11:00,20.47035,9.86668,22.72414142,4.49035,-0.05332,4.490666559,15.98,9.92,18.80868948
29/06/2020 11:30,20.53731,9.86358,22.78313658,4.55731,-0.05642,4.55765923,15.98,9.92,18.80868948
29/06/2020 12:00,21.01058,10.45358,23.46746273,4.50058,-0.05642,4.500933631,16.51,10.51,19.57141283
29/06/2020 12:30,21.22353,10.11544,23.51085605,4.48353,-0.05456,4.483861958,16.74,10.17,19.5871514
29/06/2020 13:00,21.6386,10.12257,23.88923258,4.3586,-0.04743,4.358858057,17.28,10.17,20.05061844
29/06/2020 13:30,21.20212,10.11606,23.49179777,3.92212,-0.05394,3.922490895,17.28,10.17,20.05061844
29/06/2020 14:00,21.01776,10.52552,23.50601639,4.61776,-0.06448,4.618210161,16.4,10.59,19.52199016
29/06/2020 14:30,21.49654,11.69723,24.47297329,4.84654,-0.08277,4.847246728,16.65,11.78,20.39585497
29/06/2020 15:00,21.8903,14.16676,26.07455317,4.3803,-0.06324,4.380756486,17.51,14.23,22.56308933
29/06/2020 15:30,21.96325,15.32761,26.78282993,4.05325,-0.05239,4.053588568,17.91,15.38,23.60746704
29/06/2020 16:00,22.29278,15.32265,27.05090836,4.38278,-0.05735,4.383155205,17.91,15.38,23.60746704
29/06/2020 16:30,22.77649,15.80885,27.72522741,3.80649,-0.05115,3.806833651,18.97,15.86,24.72651411
29/06/2020 17:00,23.97715,16.23071,28.9540959,3.95715,-0.04929,3.957456965,20.02,16.28,25.80385243
29/06/2020 17:30,24.97946,16.50195,29.93806566,4.32946,-0.04805,4.32972663,20.65,16.55,26.46365432
29/06/2020 18:00,24.96737,14.87288,29.06152309,4.31737,-0.04712,4.317627127,20.65,14.92,25.47604561
29/06/2020 18:30,24.07309,13.70071,27.69879269,4.07309,-0.04929,4.073388228,20,13.75,24.2706098
29/06/2020 19:00,24.40029,14.14102,28.20181907,4.11029,-0.04898,4.110581823,20.29,14.19,24.75964862
29/06/2020 19:30,24.71224,13.22071,28.02645141,4.06224,-0.04929,4.062539024,20.65,13.27,24.54618911
29/06/2020 20:00,23.07311,12.41125,26.19938037,3.99311,-0.03875,3.993298015,19.08,12.45,22.78264471
29/06/2020 20:30,23.68938,13.00745,27.02555236,4.02938,-0.03255,4.02951147,19.66,13.04,23.59146456
29/06/2020 21:00,23.59204,12.9997,26.9365282,3.93204,-0.0403,3.932246515,19.66,13.04,23.59146456
29/06/2020 21:30,23.0429,12.43575,26.18440602,3.9029,-0.05425,3.903277017,19.14,12.49,22.85475224
29/06/2020 22:00,22.04243,12.12141,25.15546264,3.92243,-0.05859,3.92286756,18.12,12.18,21.83315827
29/06/2020 22:30,22.39924,12.37358,25.58967437,3.96924,-0.05642,3.969640965,18.43,12.43,22.22993027
29/06/2020 23:00,22.25199,15.17172,26.93199114,3.82199,-0.05828,3.822434318,18.43,15.23,23.90852986
29/06/2020 23:30,20.24909,15.76265,25.66099727,3.94909,-0.05735,3.949506406,16.3,15.82,22.71480574
30/06/2020 00:00,20.32318,15.76017,25.71798211,4.02318,-0.05983,4.023624851,16.3,15.82,22.71480574
30/06/2020 00:30,19.78543,13.49986,23.95223289,4.01543,-0.06014,4.01588034,15.77,13.56,20.7982331
30/06/2020 01:00,19.68184,15.17606,24.85332217,4.11184,-0.05394,4.112193783,15.57,15.23,21.78021579
30/06/2020 01:30,19.08024,14.77637,24.13289599,4.00024,-0.05363,4.000599484,15.08,14.83,21.1503026
30/06/2020 02:00,19.68217,15.32668,24.94584005,4.03217,-0.05332,4.032522527,15.65,15.38,21.94235402
30/06/2020 02:30,19.34913,15.32606,24.68353595,4.09913,-0.05394,4.09948488,15.25,15.38,21.65887578
30/06/2020 03:00,18.8099,14.88575,23.98745278,4.1199,-0.05425,4.120257161,14.69,14.94,20.95231968
30/06/2020 03:30,17.65061,13.41668,22.17095703,4.07061,-0.05332,4.070959198,13.58,13.47,19.12739658
30/06/2020 04:00,18.6554,14.40637,23.57047827,4.1354,-0.05363,4.135747736,14.52,14.46,20.49199844
30/06/2020 04:30,18.69291,13.6442,23.14279754,4.17291,-0.0558,4.173283061,14.52,13.7,19.96297573
30/06/2020 05:00,18.5872,14.46482,23.55238887,4.0672,-0.05518,4.067574298,14.52,14.52,20.53438093
30/06/2020 05:30,19.03851,15.00916,24.24334438,4.09851,-0.05084,4.09882531,14.94,15.06,21.21337314
30/06/2020 06:00,19.0661,15.02063,24.27211352,4.1261,-0.03937,4.126287824,14.94,15.06,21.21337314
30/06/2020 06:30,19.54609,15.6759,25.05560766,4.16609,-0.0341,4.166229554,15.38,15.71,21.9851882
30/06/2020 07:00,18.08059,13.82892,22.76283733,4.15059,-0.02108,4.15064353,13.93,13.85,19.64350783
30/06/2020 07:30,20.36085,14.78737,25.16407209,4.04085,-0.02263,4.040913367,16.32,14.81,22.03811471
30/06/2020 08:00,22.13374,15.62908,27.09558245,3.95374,-0.04092,3.953951749,18.18,15.67,24.00127705
30/06/2020 08:30,23.09236,13.93629,26.97178654,4.20236,-0.04371,4.202587314,18.89,13.98,23.50047872
30/06/2020 09:00,23.60446,13.29016,27.08872246,4.17446,-0.01984,4.174507147,19.43,13.31,23.55166661
30/06/2020 09:30,24.65041,17.17195,30.04194701,4.25041,-0.04805,4.250681589,20.4,17.22,26.69622445
30/06/2020 10:00,25.37251,18.00071,31.10932054,4.22251,-0.04929,4.222797675,21.15,18.05,27.80512543
30/06/2020 10:30,25.20689,14.84885,29.2553525,4.37689,-0.05115,4.377188869,20.83,14.9,25.61052323
30/06/2020 11:00,23.43812,13.46513,27.03063438,4.41812,-0.05487,4.418460711,19.02,13.52,23.33561227
30/06/2020 11:30,21.10947,11.37451,23.97893245,4.59947,-0.05549,4.599804716,16.51,11.43,20.08046314
30/06/2020 12:00,21.37404,10.79195,23.94401325,4.61404,-0.04805,4.614290186,16.76,10.84,19.96004008
30/06/2020 12:30,22.24317,11.65164,25.11014389,4.37317,-0.04836,4.373437382,17.87,11.7,21.35946863
30/06/2020 13:00,22.92872,12.19025,25.96783387,2.94872,-0.06975,2.949544829,19.98,12.26,23.44158698
30/06/2020 13:30,26.0306,14.2119,29.65754943,0.3906,-0.1581,0.4213834,25.64,14.37,29.3922864
30/06/2020 14:00,26.60713,14.85539,30.47329944,0.31713,-0.16461,0.357306436,26.29,15.02,30.27811916
30/06/2020 14:30,26.41355,14.85198,30.30275455,0.37355,-0.16802,0.409597757,26.04,15.02,30.06130403
30/06/2020 15:00,25.98035,14.08384,29.55221033,0.46035,-0.16616,0.489419317,25.52,14.25,29.22897364
30/06/2020 15:30,26.20185,14.59035,29.99025269,0.35185,-0.15965,0.38637617,25.85,14.75,29.76214038
30/06/2020 16:00,25.15059,14.05438,28.81107035,0.43059,-0.15562,0.457848591,24.72,14.21,28.5131987
30/06/2020 16:30,23.13357,12.72027,26.40013882,0.60357,-0.14973,0.621864791,22.53,12.87,25.9468264
30/06/2020 17:00,23.78479,12.72523,26.97494604,0.37479,-0.14477,0.401778418,23.41,12.87,26.71450917
30/06/2020 17:30,23.92134,12.71996,27.09294908,0.22134,-0.15004,0.267401191,23.7,12.87,26.96899887
30/06/2020 18:00,24.10656,12.72275,27.25792733,0.11656,-0.14725,0.187799883,23.99,12.87,27.22419879
30/06/2020 18:30,23.09663,12.10842,26.07811635,0.14663,-0.19158,0.241253504,22.95,12.3,26.03828911
30/06/2020 19:00,22.70453,11.85315,25.61235732,0.17453,-0.19685,0.263079158,22.53,12.05,25.55001761
30/06/2020 19:30,21.80205,11.59788,24.6949429,0.17205,-0.20212,0.265431153,21.63,11.8,24.63933644
30/06/2020 20:00,21.41703,12.20881,24.65246875,0.09703,-0.20119,0.223365702,21.32,12.41,24.66881635
30/06/2020 20:30,21.68223,15.23493,26.49947528,0.07223,-0.18507,0.198665744,21.61,15.42,26.54747634
30/06/2020 21:00,23.0055,15.26872,27.61135347,0.0155,-0.15128,0.152071984,22.99,15.42,27.68242222
30/06/2020 21:30,23.55,14.31632,27.56010737,0,-0.16368,0.16368,23.55,14.48,27.64548607
30/06/2020 22:00,23.32,13.6305,27.01134818,0,-0.1395,0.1395,23.32,13.77,27.08201063
30/06/2020 22:30,22.49,12.56546,25.76219876,0,-0.13454,0.13454,22.49,12.7,25.82808742
30/06/2020 23:00,21.09,12.18484,24.35689688,0,-0.13516,0.13516,21.09,12.32,24.42479273
30/06/2020 23:30,20.5,12.62174,24.07401754,0,-0.13826,0.13826,20.5,12.76,24.14679275
01/07/2020 00:00,19.85,12.62019,23.5221533,0,-0.13981,0.13981,19.85,12.76,23.59745961
01/07/2020 00:30,20.14,17.08949,26.41344863,0,-0.13051,0.13051,20.14,17.22,26.4980754
01/07/2020 01:00,19.31,16.7129,25.53815041,0,-0.1271,0.1271,19.31,16.84,25.62150854
01/07/2020 01:30,19.31,15.89825,25.01260588,0,-0.13175,0.13175,19.31,16.03,25.09655355
01/07/2020 02:00,20.1,17.58391,26.70587746,0,-0.13609,0.13609,20.1,17.72,26.79567876
01/07/2020 02:30,19.64,14.5705,24.4546329,0,-0.1395,0.1395,19.64,14.71,24.53800522
01/07/2020 03:00,19.2,14.57639,24.10624702,0,-0.13361,0.13361,19.2,14.71,24.18727145
01/07/2020 03:30,19.2,16.88724,25.56988218,0,-0.12276,0.12276,19.2,17.01,25.65112278
01/07/2020 04:00,18.35,16.34344,24.57296342,0,-0.11656,0.11656,18.35,16.46,24.65064097
01/07/2020 04:30,18.35,16.34654,24.57502533,0,-0.11346,0.11346,18.35,16.46,24.65064097
01/07/2020 05:00,18.35,16.74871,24.8443512,0,-0.11129,0.11129,18.35,16.86,24.91951244
01/07/2020 05:30,15.23,14.57065,21.07739883,0,-0.11935,0.11935,15.23,14.69,21.16008034
01/07/2020 06:00,14.16403,13.75204,19.74179197,0.00403,-0.09796,0.098042861,14.16,13.85,19.80727392
01/07/2020 06:30,14.89643,13.76444,20.28209642,0.01643,-0.08556,0.087123237,14.88,13.85,20.32822914
01/07/2020 07:00,15.5927,13.757,20.79392561,0.0527,-0.093,0.106893826,15.54,13.85,20.81619802
01/07/2020 07:30,16.9482,13.75638,21.82840979,0.0682,-0.09362,0.115827218,16.88,13.85,21.83476357
01/07/2020 08:00,17.90957,13.75235,22.58051877,0.16957,-0.09765,0.195677049,17.74,13.85,22.50622358
01/07/2020 08:30,19.06451,14.36204,23.86888633,0.25451,-0.09796,0.272711389,18.81,14.46,23.72567597
01/07/2020 09:00,19.77901,14.36545,24.44535519,0.23901,-0.09455,0.257032065,19.54,14.46,24.30850057
01/07/2020 09:30,20.32149,13.75173,24.53717657,0.55149,-0.09827,0.560176948,19.77,13.85,24.13867022
01/07/2020 10:00,20.29266,10.47142,22.83511959,0.52266,-0.09858,0.531875448,19.77,10.57,22.41824703
01/07/2020 10:30,20.43742,10.47793,22.96682724,0.39742,-0.09207,0.407945513,20.04,10.57,22.65670982
01/07/2020 11:00,20.47236,10.45747,22.98861028,0.79236,-0.11253,0.800310796,19.68,10.57,22.33891895
01/07/2020 11:30,20.53622,10.45499,23.04437345,0.85622,-0.11501,0.863909711,19.68,10.57,22.33891895
01/07/2020 12:00,20.52537,10.44724,23.03118836,0.84537,-0.12276,0.854236767,19.68,10.57,22.33891895
01/07/2020 12:30,21.03956,10.46336,23.49776558,0.82956,-0.10664,0.836386205,20.21,10.57,22.80721377
01/07/2020 13:00,21.06374,10.46119,23.51845316,0.85374,-0.10881,0.860646039,20.21,10.57,22.80721377
01/07/2020 13:30,21.15116,10.45127,23.59238466,0.94116,-0.11873,0.948619501,20.21,10.57,22.80721377
01/07/2020 14:00,20.80892,10.47049,23.29468421,0.59892,-0.09951,0.607130469,20.21,10.57,22.80721377
01/07/2020 14:30,20.37743,10.45747,22.90411169,0.66743,-0.11253,0.676849914,19.71,10.57,22.36535267
01/07/2020 15:00,20.08412,10.45561,22.64269544,0.88412,-0.11439,0.891489342,19.2,10.57,21.91722838
01/07/2020 15:30,19.93457,10.45468,22.50971823,0.94457,-0.11532,0.951583516,18.99,10.57,21.73349949
01/07/2020 16:00,19.92527,10.45685,22.5024909,0.93527,-0.11315,0.942089643,18.99,10.57,21.73349949
01/07/2020 16:30,19.89303,10.45313,22.47221772,0.90303,-0.11687,0.910561243,18.99,10.57,21.73349949
01/07/2020 17:00,20.3621,10.46491,22.8938738,0.5921,-0.10509,0.601353738,19.77,10.57,22.41824703
01/07/2020 17:30,20.49633,10.45778,23.01010009,0.72633,-0.11222,0.734948024,19.77,10.57,22.41824703
01/07/2020 18:00,20.23593,10.45747,22.77831297,0.46593,-0.11253,0.479326367,19.77,10.57,22.41824703
01/07/2020 18:30,20.11813,10.43112,22.66158466,0.34813,-0.13888,0.374809487,19.77,10.57,22.41824703
01/07/2020 19:00,20.10635,10.42523,22.64841564,0.33635,-0.14477,0.366182571,19.77,10.57,22.41824703
01/07/2020 19:30,19.61133,10.42337,22.20925272,0.26133,-0.14663,0.299656012,19.35,10.57,22.04875053
01/07/2020 20:00,19.47741,11.10748,22.42198948,0.12741,-0.15252,0.198735147,19.35,11.26,22.38772208
01/07/2020 20:30,19.42347,14.19825,24.05954052,0.07347,-0.13175,0.1508506,19.35,14.33,24.07844264
01/07/2020 21:00,18.84147,13.9929,23.46917643,0.01147,-0.1271,0.127616499,18.83,14.12,23.53600008
01/07/2020 21:30,18.58,13.75499,23.11744255,0,-0.11501,0.11501,18.58,13.87,23.18605831
01/07/2020 22:00,18.58,13.76119,23.12113211,0,-0.10881,0.10881,18.58,13.87,23.18605831
01/07/2020 22:30,17.99,13.75933,22.64860398,0,-0.11067,0.11067,17.99,13.87,22.71600757
01/07/2020 23:00,17.18,12.58871,21.29854501,0,-0.11129,0.11129,17.18,12.7,21.36451263
01/07/2020 23:30,15.77,8.65297,17.98796236,0,-0.09703,0.09703,15.77,8.75,18.03483851
02/07/2020 00:00,15.02,8.64956,17.33249227,0,-0.10044,0.10044,15.02,8.75,17.38283349
02/07/2020 00:30,14.52,8.4039,16.77664851,0,-0.0961,0.0961,14.52,8.5,16.82499331
02/07/2020 01:00,14.1,8.40049,16.41274603,0,-0.09951,0.09951,14.1,8.5,16.4638999
02/07/2020 01:30,13.85,8.40514,16.20089128,0,-0.09486,0.09486,13.85,8.5,16.25030769
02/07/2020 02:00,13.85,8.40049,16.19847932,0,-0.09951,0.09951,13.85,8.5,16.25030769
02/07/2020 02:30,13.85,8.3977,16.19703261,0,-0.1023,0.1023,13.85,8.5,16.25030769
02/07/2020 03:00,13.85,10.81894,17.57475356,0,-0.10106,0.10106,13.85,10.92,17.63714546
02/07/2020 03:30,13.85,13.07987,19.05007872,0,-0.10013,0.10013,13.85,13.18,19.11896702
02/07/2020 04:00,13.85,13.07026,19.04348173,0,-0.10974,0.10974,13.85,13.18,19.11896702
02/07/2020 04:30,13.85,13.07088,19.04390727,0,-0.10912,0.10912,13.85,13.18,19.11896702
02/07/2020 05:00,13.85,13.0746,19.0464607,0,-0.1054,0.1054,13.85,13.18,19.11896702
02/07/2020 05:30,13.85,13.07832,19.04901452,0,-0.10168,0.10168,13.85,13.18,19.11896702
02/07/2020 06:00,13.85868,13.10033,19.07043936,0.00868,-0.07967,0.080141446,13.85,13.18,19.11896702
02/07/2020 06:30,14.61426,13.10684,19.63073738,0.01426,-0.07316,0.074536791,14.6,13.18,19.66907217
02/07/2020 07:00,15.33263,13.10808,20.17204263,0.02263,-0.07192,0.075396308,15.31,13.18,20.20169547
02/07/2020 07:30,16.41454,13.69855,21.37960232,0.13454,-0.09145,0.162677946,16.28,13.79,21.33547515
02/07/2020 08:00,17.31027,13.7032,22.07766151,0.16027,-0.0868,0.182265501,17.15,13.79,22.00651267
02/07/2020 08:30,18.55028,13.70599,23.0644109,0.12028,-0.08401,0.146713866,18.43,13.79,23.01801468
02/07/2020 09:00,18.76108,11.39452,21.95024393,0.33108,-0.09548,0.344572774,18.43,11.49,21.71831025
02/07/2020 09:30,19.42101,10.41607,22.03792512,0.30101,-0.09393,0.315325015,19.12,10.51,21.81821487
02/07/2020 10:00,19.51866,10.41824,22.12504944,0.39866,-0.09176,0.409083968,19.12,10.51,21.81821487
02/07/2020 10:30,20.12572,10.42382,22.66496479,0.37572,-0.08618,0.385476991,19.75,10.51,22.37236241
02/07/2020 11:00,20.13037,10.42227,22.66838125,0.38037,-0.08773,0.390356106,19.75,10.51,22.37236241
02/07/2020 11:30,20.22523,10.42537,22.75408245,0.47523,-0.08463,0.482706733,19.75,10.51,22.37236241
02/07/2020 12:00,20.72896,10.61204,23.28744674,0.43896,-0.09796,0.449757761,20.29,10.71,22.94315148
02/07/2020 12:30,20.89295,10.60708,23.4312933,0.60295,-0.10292,0.61167085,20.29,10.71,22.94315148
02/07/2020 13:00,21.11739,11.06739,23.84179695,0.82739,-0.10261,0.833728388,20.29,11.17,23.16145505
02/07/2020 13:30,20.73756,11.03732,23.49188855,1.07756,-0.13268,1.085697719,19.66,11.17,22.611601
02/07/2020 14:00,20.73374,11.04941,23.49420004,0.54374,-0.12059,0.556951646,20.19,11.17,23.07390301
02/07/2020 14:30,20.45763,11.03887,23.24588729,0.79763,-0.13113,0.808336993,19.66,11.17,22.611601
02/07/2020 15:00,20.15788,10.80623,22.87170157,0.72788,-0.11377,0.736717658,19.43,10.92,22.28836692
02/07/2020 15:30,19.94834,10.51918,22.55192712,1.05834,-0.13082,1.066394593,18.89,10.65,21.6853545
02/07/2020 16:00,19.65957,10.51515,22.29500106,1.09957,-0.13485,1.107808064,18.56,10.65,21.39850696
02/07/2020 16:30,19.88728,10.81786,22.63912544,0.95728,-0.12214,0.965040506,18.93,10.94,21.86386288
02/07/2020 17:00,20.28993,10.81879,22.99407481,0.89993,-0.12121,0.908056094,19.39,10.94,22.26332635
02/07/2020 17:30,20.75314,11.04848,23.51088535,0.77314,-0.12152,0.782631823,19.98,11.17,22.89037571
02/07/2020 18:00,21.06976,11.02306,23.77903779,0.64976,-0.14694,0.666167713,20.42,11.17,23.27542266
02/07/2020 18:30,20.92964,11.01562,23.65150554,0.50964,-0.15438,0.532509262,20.42,11.17,23.27542266
02/07/2020 19:00,20.22371,10.35128,22.71887858,0.35371,-0.15872,0.387689054,19.87,10.51,22.47836738
02/07/2020 19:30,19.84677,10.34849,22.38270593,0.20677,-0.16151,0.26237247,19.64,10.51,22.27531593
02/07/2020 20:00,19.30106,10.34415,21.89822724,0.10106,-0.16585,0.194214691,19.2,10.51,21.88835535
02/07/2020 20:30,18.93681,10.36616,21.58842389,0.04681,-0.14384,0.151265071,18.89,10.51,21.61694243
02/07/2020 21:00,18.50705,10.02585,21.04824382,0.01705,-0.14415,0.145154831,18.49,10.17,21.10234584
02/07/2020 21:30,18.12093,9.75787,20.58115961,0.00093,-0.16213,0.162132667,18.12,9.92,20.65770558
02/07/2020 22:00,17.87,9.76314,20.36309904,0,-0.15686,0.15686,17.87,9.92,20.43876953
02/07/2020 22:30,17.87,9.4764,20.22718609,0,-0.1736,0.1736,17.87,9.65,20.30909648
02/07/2020 23:00,16.97,9.48756,19.44208566,0,-0.16244,0.16244,16.97,9.65,19.52186979
02/07/2020 23:30,16.53,12.70849,20.85057836,0,-0.16151,0.16151,16.53,12.87,20.94941049
03/07/2020 00:00,15.8,13.4757,20.76618623,0,-0.1643,0.1643,15.8,13.64,20.87317896
03/07/2020 00:30,15.17,13.06127,20.01813363,0,-0.11873,0.11873,15.17,13.18,20.09580304
03/07/2020 01:00,14.69,13.0653,19.65955656,0,-0.1147,0.1147,14.69,13.18,19.7359697
03/07/2020 01:30,14.69,13.06623,19.66017463,0,-0.11377,0.11377,14.69,13.18,19.7359697
03/07/2020 02:00,14.69,13.06716,19.66079272,0,-0.11284,0.11284,14.69,13.18,19.7359697
03/07/2020 02:30,14.69,13.06778,19.6612048,0,-0.11222,0.11222,14.69,13.18,19.7359697
03/07/2020 03:00,14.21,13.06282,19.30184878,0,-0.11718,0.11718,14.21,13.18,19.38134412
03/07/2020 03:30,13.87,13.06189,19.05229305,0,-0.11811,0.11811,13.87,13.18,19.13346022
03/07/2020 04:00,13.87,13.05879,19.05016788,0,-0.12121,0.12121,13.87,13.18,19.13346022
03/07/2020 04:30,13.87,13.05228,19.0457059,0,-0.12772,0.12772,13.87,13.18,19.13346022
03/07/2020 05:00,14.52,13.62321,19.91035536,0,-0.12679,0.12679,14.52,13.75,19.99732232
03/07/2020 05:30,14.52031,13.63375,19.9177946,0.00031,-0.11625,0.116250413,14.52,13.75,19.99732232
03/07/2020 06:00,15.14705,13.90762,20.56343886,0.01705,-0.09238,0.09394023,15.13,14,20.61351256
03/07/2020 06:30,16.44666,14.56103,21.96625184,0.02666,-0.08897,0.092878504,16.42,14.65,22.00542888
03/07/2020 07:00,17.09914,11.59646,20.66055356,0.02914,-0.10354,0.107562406,17.07,11.7,20.6948037
03/07/2020 07:30,19.06515,15.37088,24.48966918,0.17515,-0.10912,0.206360599,18.89,15.48,24.42258176
03/07/2020 08:00,21.11529,15.57096,26.23566784,0.23529,-0.11904,0.263689032,20.88,15.69,26.11801103
03/07/2020 08:30,21.90946,14.37926,26.2066319,0.29946,-0.14074,0.330883725,21.61,14.52,26.03502449
03/07/2020 09:00,22.50279,17.10159,28.26375662,0.31279,-0.15841,0.350615619,22.19,17.26,28.11234071
03/07/2020 09:30,22.91781,17.10035,28.59454468,0.38781,-0.15965,0.419386121,22.53,17.26,28.38148164
03/07/2020 10:00,24.68993,18.14376,30.63965846,0.27993,-0.15624,0.320580321,24.41,18.3,30.50800059
03/07/2020 10:30,24.92768,18.14562,30.83265729,0.28768,-0.15438,0.326485783,24.64,18.3,30.69233781
03/07/2020 11:00,25.94753,18.90624,32.10483179,0.26753,-0.15376,0.308568369,25.68,19.06,31.98040025
03/07/2020 11:30,23.66316,17.08686,29.18742753,0.69316,-0.15314,0.709875091,22.97,17.24,28.72000174
03/07/2020 12:00,23.24762,16.54988,28.5368247,0.52762,-0.14012,0.545908856,22.72,16.69,28.19139053
03/07/2020 12:30,24.15422,17.30854,29.71551616,2.65422,-0.05146,2.654718806,21.5,17.36,27.63366787
03/07/2020 13:00,25.64815,17.83885,31.24183362,4.60815,-0.05115,4.608433871,21.04,17.89,27.61763386
03/07/2020 13:30,25.39395,17.83978,31.0340208,4.35395,-0.05022,4.354239618,21.04,17.89,27.61763386
03/07/2020 14:00,23.41433,13.51769,27.0362496,5.00433,-0.06231,5.004717903,18.41,13.58,22.87672398
03/07/2020 14:30,24.81644,13.52513,28.26278181,4.31644,-0.05487,4.316788736,20.5,13.58,24.58996543
03/07/2020 15:00,24.33286,12.43606,27.32661092,4.37286,-0.05394,4.373192667,19.96,12.49,23.54573634
03/07/2020 15:30,24.3341,12.15102,27.19918583,4.3741,-0.04898,4.374374224,19.96,12.2,23.39319559
03/07/2020 16:00,23.41395,11.54133,26.10393366,3.73395,-0.04867,3.73426718,19.68,11.59,22.8392316
03/07/2020 16:30,24.21192,12.2104,27.11661738,3.79192,-0.0496,3.792244381,20.42,12.26,23.81772449
03/07/2020 17:00,25.04797,14.78288,29.08495044,4.08797,-0.04712,4.088241555,20.96,14.83,25.67587389
03/07/2020 17:30,22.81183,15.79009,27.74358539,4.15183,-0.04991,4.152129978,18.66,15.84,24.47654387
03/07/2020 18:00,25.51995,17.4404,30.91011809,4.22995,-0.0496,4.230240792,21.29,17.49,27.55293451
03/07/2020 18:30,25.37735,16.86947,30.47275687,4.08735,-0.05053,4.087662327,21.29,16.92,27.19467779
03/07/2020 19:00,24.75925,14.17854,28.53158701,3.92925,-0.05146,3.929586962,20.83,14.23,25.22660897
03/07/2020 19:30,25.16766,14.28795,28.94057057,0.98766,-0.17205,1.00253353,24.18,14.46,28.17381763
03/07/2020 20:00,24.99849,14.3081,28.80358012,0.14849,-0.1519,0.212421492,24.85,14.46,28.75089738
03/07/2020 20:30,23.80318,14.99799,28.13416219,3.09318,-0.02201,3.093258307,20.71,15.02,25.58328556
03/07/2020 21:00,23.23524,16.21381,28.33309042,4.15524,-0.04619,4.155496718,19.08,16.26,25.06858592
03/07/2020 21:30,22.21794,15.99172,27.3746592,4.20794,-0.05828,4.20834357,18.01,16.05,24.12390101
03/07/2020 22:00,22.62057,15.99451,27.70405272,4.23057,-0.05549,4.2309339,18.39,16.05,24.40890411
03/07/2020 22:30,22.47055,15.74482,27.43765613,4.31055,-0.05518,4.310903169,18.16,15.8,24.07126087
03/07/2020 23:00,21.65145,15.74606,26.77169574,4.12145,-0.05394,4.121802958,17.53,15.8,23.59959534
03/07/2020 23:30,21.06804,13.12141,24.82002639,4.11804,-0.05859,4.118456778,16.95,13.18,21.47125753
04/07/2020 00:00,20.5935,14.79792,25.35883827,3.9835,-0.05208,3.983840431,16.61,14.85,22.28036355
04/07/2020 00:30,19.90766,15.13947,25.01036742,3.77766,-0.05053,3.77799793,16.13,15.19,22.15655659
04/07/2020 01:00,18.88894,14.21761,23.64175307,3.61894,-0.05239,3.619319195,15.27,14.27,20.89989952
04/07/2020 01:30,19.1946,13.77854,23.62796719,3.9246,-0.05146,3.924937361,15.27,13.83,20.60198534
04/07/2020 02:00,19.37458,14.46513,24.17879931,8.34458,-0.05487,8.344760398,11.03,14.52,18.23434397
04/07/2020 02:30,18.56891,12.47141,22.36829198,9.31891,-0.05859,9.319094182,9.25,12.53,15.57444702
04/07/2020 03:00,18.56488,12.04071,22.12766293,9.31488,-0.04929,9.315010409,9.25,12.09,15.22270015
04/07/2020 03:30,17.22828,11.33009,20.62000415,9.35828,-0.04991,9.35841309,7.87,11.38,13.83623142
04/07/2020 04:00,18.10846,11.90133,21.66928654,9.25846,-0.04867,9.258587924,8.85,11.95,14.87027236
04/07/2020 04:30,17.75789,11.89358,21.37287773,9.36789,-0.05642,9.368059899,8.39,11.95,14.60118488
04/07/2020 05:00,17.98627,12.39513,21.84365254,9.33627,-0.05487,9.336431236,8.65,12.45,15.15998021
04/07/2020 05:30,18.0275,12.64854,22.02217792,9.3775,-0.05146,9.377641195,8.65,12.7,15.36595262
04/07/2020 06:00,17.00045,11.70947,20.6428435,9.36045,-0.05053,9.360586386,7.64,11.76,14.02380833
04/07/2020 06:30,17.40463,11.92691,21.09910727,9.38463,-0.04309,9.384728924,8.02,11.97,14.40837604
04/07/2020 07:00,17.42602,12.36923,21.36969873,9.40602,-0.02077,9.406042932,8.02,12.39,14.7591497
04/07/2020 07:30,18.27338,12.37512,22.06943614,9.42338,-0.01488,9.423391748,8.85,12.39,15.22611572
04/07/2020 08:00,20.24198,13.76489,24.47876531,9.44198,-0.02511,9.442013389,10.8,13.79,17.51582427
04/07/2020 08:30,21.71345,15.17683,26.49169832,9.45345,-0.03317,9.453508193,12.26,15.21,19.53590796
04/07/2020 09:00,22.15872,15.1666,26.85208796,9.45872,-0.0434,9.458819567,12.7,15.21,19.81499685
04/07/2020 09:30,21.81839,14.53598,26.21711,9.53839,-0.04402,9.538491576,12.28,14.58,19.06239229
04/07/2020 10:00,22.63032,15.35629,27.34862018,9.57032,-0.04371,9.570419817,13.06,15.4,20.1921668
04/07/2020 10:30,24.51976,16.77722,29.71016226,9.63976,-0.04278,9.639854926,14.88,16.82,22.45722156
04/07/2020 11:00,24.92184,17.0266,30.18282983,9.69184,-0.0434,9.691937172,15.23,17.07,22.87657754
04/07/2020 11:30,25.01112,16.58381,30.00964641,9.78112,-0.04619,9.781229062,15.23,16.63,22.55016186
04/07/2020 12:00,25.20704,17.03978,30.42612312,9.97704,-0.05022,9.977166392,15.23,17.09,22.89150497
04/07/2020 12:30,25.70282,16.79474,30.70339147,9.80282,-0.04526,9.802924483,15.9,16.84,23.16021589
04/07/2020 13:00,25.31609,16.58629,30.26564767,9.74609,-0.04371,9.746188016,15.57,16.63,22.78117205
04/07/2020 13:30,25.6741,17.19319,30.89927496,9.6441,-0.04681,9.644213601,16.03,17.24,23.54099616
04/07/2020 14:00,24.38308,16.29288,29.32562922,9.69308,-0.04712,9.693194529,14.69,16.34,21.97252148
04/07/2020 14:30,24.56815,16.72203,29.71902222,9.87815,-0.05797,9.878320097,14.69,16.78,22.30167034
04/07/2020 15:00,23.85201,12.89265,27.11344325,9.94201,-0.05735,9.942175409,13.91,12.95,19.00501513
04/07/2020 15:30,24.36001,12.90164,27.56560179,9.88001,-0.04836,9.880128354,14.48,12.95,19.42608813
04/07/2020 16:00,24.31459,11.92412,27.0810621,9.54459,-0.04588,9.54470027,14.77,11.97,19.01141236
04/07/2020 16:30,24.63847,12.27381,27.5263622,9.52847,-0.04619,9.528581954,15.11,12.32,19.49601241
04/07/2020 17:00,24.62948,11.58288,27.21717094,9.51948,-0.04712,9.519596618,15.11,11.63,19.06748541
04/07/2020 17:30,24.92755,12.50412,27.88791434,9.48755,-0.04588,9.487660933,15.44,12.55,19.89713799
04/07/2020 18:00,25.40616,14.51226,29.25882185,9.46616,-0.04774,9.466280381,15.94,14.56,21.58882118
04/07/2020 18:30,25.40027,16.41381,30.2421374,9.46027,-0.04619,9.460382761,15.94,16.46,22.91321016
04/07/2020 19:00,25.37299,15.18272,29.5686254,9.43299,-0.02728,9.433029446,15.94,15.21,22.03242383
04/07/2020 19:30,23.5054,12.12574,26.44876934,9.4054,-0.01426,9.40541081,14.1,12.14,18.60617102
04/07/2020 20:00,23.76548,13.09644,27.13512079,9.39548,-0.02356,9.395509539,14.37,13.12,19.45845061
04/07/2020 20:30,23.49021,14.87117,27.80182841,9.39021,-0.02883,9.390254257,14.1,14.9,20.51389773
04/07/2020 21:00,23.47533,15.29567,28.01871945,9.37533,-0.04433,9.375434804,14.1,15.34,20.83568093
04/07/2020 21:30,22.44277,13.64947,26.26758376,9.38277,-0.05053,9.382906061,13.06,13.7,18.92758833
04/07/2020 22:00,22.44122,15.13699,27.06911194,9.38122,-0.05301,9.381369769,13.06,15.19,20.03246615
04/07/2020 22:30,22.43905,14.75792,26.85716232,9.37905,-0.05208,9.379194594,13.06,14.81,19.74587805
04/07/2020 23:00,21.63812,15.53699,26.63843643,9.37812,-0.05301,9.378269819,12.26,15.59,19.83319692
04/07/2020 23:30,20.55184,14.75668,25.3009433,9.38184,-0.05332,9.381991516,11.17,14.81,18.55006739
05/07/2020 00:00,18.83657,13.81916,23.36205369,9.37657,-0.05084,9.376707827,9.46,13.87,16.78893981
05/07/2020 00:30,19.55153,13.18637,23.58267752,9.38153,-0.05363,9.381683288,10.17,13.24,16.69510407
05/07/2020 01:00,15.84595,10.80823,19.18103144,9.37595,-0.05177,9.376092925,6.47,10.86,12.64122225
05/07/2020 01:30,15.85029,10.52288,19.02531725,9.38029,-0.04712,9.380408348,6.47,10.57,12.39297382
05/07/2020 02:00,17.28285,11.37792,20.69188168,9.37285,-0.05208,9.372994689,7.91,11.43,13.90010791
05/07/2020 02:30,17.7851,11.66885,21.27138553,9.3651,-0.05115,9.365239684,8.42,11.72,14.431036
05/07/2020 03:00,16.24657,11.20978,19.73854616,9.37657,-0.05022,9.376704486,6.87,11.26,13.19031842
05/07/2020 03:30,14.9906,10.2704,18.17138422,9.3806,-0.0496,9.380731129,5.61,10.32,11.74625472
05/07/2020 04:00,14.69347,10.26978,17.92669635,9.37347,-0.05022,9.37360453,5.32,10.32,11.61054693
05/07/2020 04:30,16.80564,11.9973,20.64860148,9.37564,-0.0527,9.375788111,7.43,12.05,14.15653206
05/07/2020 05:00,17.80913,13.18792,22.16046807,9.36913,-0.05208,9.369274747,8.44,13.24,15.70131205
05/07/2020 05:30,17.81595,13.19164,22.16816276,9.37595,-0.04836,9.376074717,8.44,13.24,15.70131205
05/07/2020 06:00,17.23897,13.21055,21.7186721,9.38897,-0.02945,9.389016187,7.85,13.24,15.39220907
05/07/2020 06:30,17.9516,13.21241,22.28963258,9.4116,-0.02759,9.41164044,8.54,13.24,15.75529117
05/07/2020 07:00,16.65732,12.09908,20.58771591,9.47732,-0.04092,9.477408339,7.18,12.14,14.10432558
05/07/2020 07:30,19.07931,14.27001,23.82547493,9.57931,-0.03999,9.579393471,9.5,14.31,17.17632382
05/07/2020 08:00,19.41667,15.2466,24.68736287,9.59667,-0.0434,9.596768136,9.82,15.29,18.17186011
05/07/2020 08:30,20.10065,15.24443,25.22754004,9.80065,-0.04557,9.800755943,10.3,15.29,18.43567466
05/07/2020 09:00,21.21258,15.24102,26.12015009,9.83258,-0.04898,9.832701994,11.38,15.29,19.06012854
05/07/2020 09:30,21.89263,13.48792,25.71402797,9.94263,-0.05208,9.942766398,11.95,13.54,18.05918326
05/07/2020 10:00,22.89171,14.54234,27.12028834,10.21171,-0.05766,10.21187279,12.68,14.6,19.33759034
05/07/2020 10:30,23.72601,14.21885,27.66042743,10.06601,-0.05115,10.06613996,13.66,14.27,19.75420208
05/07/2020 11:00,24.2066,14.67327,28.30661294,10.1866,-0.05673,10.18675797,14.02,14.73,20.33551819
05/07/2020 11:30,24.30983,14.99273,28.56133378,10.28983,-0.06727,10.29004989,14.02,15.06,20.57581104
05/07/2020 12:00,24.73485,15.28901,29.07862843,10.36485,-0.07099,10.36509311,14.37,15.36,21.03393686
05/07/2020 12:30,25.00078,13.48234,28.40444494,10.21078,-0.05766,10.2109428,14.79,13.54,20.05182535
05/07/2020 13:00,25.27761,13.75436,28.77742147,10.48761,-0.07564,10.48788277,14.79,13.83,20.24877774
05/07/2020 13:30,24.43598,14.25048,28.28768811,10.18598,-0.05952,10.1861539,14.25,14.31,20.19501424
05/07/2020 14:00,21.48362,13.33637,25.28645276,10.01362,-0.05363,10.01376361,11.47,13.39,17.63102379
05/07/2020 14:30,24.03971,15.31242,28.50224312,10.14971,-0.06758,10.14993498,13.89,15.38,20.7238148
05/07/2020 15:00,23.17627,14.81831,27.50857689,9.95627,-0.06169,9.956461117,13.22,14.88,19.90434124
05/07/2020 15:30,23.53773,15.28932,28.06756205,10.31773,-0.07068,10.31797209,13.22,15.36,20.26568528
05/07/2020 16:00,23.96718,15.29955,28.43416866,10.03718,-0.06045,10.03736203,13.93,15.36,20.73582648
05/07/2020 16:30,23.55751,13.9104,27.35791486,9.95751,-0.0496,9.957633532,13.6,13.96,19.48952539
05/07/2020 17:00,24.80452,15.37381,29.18249897,9.82452,-0.04619,9.824628581,14.98,15.42,21.49829761
05/07/2020 17:30,24.47159,14.2497,28.31806256,9.76159,-0.0403,9.761673187,14.71,14.29,20.50824712
05/07/2020 18:00,24.44059,14.24722,28.29002858,9.73059,-0.04278,9.730684039,14.71,14.29,20.50824712
05/07/2020 18:30,24.24035,12.13381,27.1076357,9.76035,-0.04619,9.760459294,14.48,12.18,18.92149043
05/07/2020 19:00,24.06923,15.14598,28.43815295,9.58923,-0.04402,9.589331038,14.48,15.19,20.98586429
05/07/2020 19:30,24.04412,15.75319,28.74513353,9.56412,-0.04681,9.564234551,14.48,15.8,21.43152818
05/07/2020 20:00,21.5515,12.30474,24.81680436,9.5015,-0.04526,9.501607796,12.05,12.35,17.2547095
05/07/2020 20:30,23.09717,14.88621,27.47869193,9.45717,-0.03379,9.457230365,13.64,14.92,20.21524177
05/07/2020 21:00,22.37757,15.32295,27.12099622,9.40757,-0.01705,9.40758545,12.97,15.34,20.08821794
05/07/2020 21:30,21.9668,14.72908,26.44779953,9.3868,-0.04092,9.386889191,12.58,14.77,19.40127058
05/07/2020 22:00,22.19401,15.51482,27.07921194,9.38401,-0.05518,9.384172234,12.81,15.57,20.16236593
05/07/2020 22:30,21.95781,14.86606,26.51688443,9.37781,-0.05394,9.377965127,12.58,14.92,19.5157065
05/07/2020 23:00,20.58339,13.71823,24.73592081,9.38339,-0.05177,9.383532812,11.2,13.77,17.74972958
05/07/2020 23:30,19.90843,12.59226,23.55654043,9.37843,-0.04774,9.378551507,10.53,12.64,16.4514589
06/07/2020 00:00,19.9137,13.76009,24.20527886,9.3837,-0.04991,9.38383273,10.53,13.81,17.3665483
06/07/2020 00:30,18.62843,13.75699,23.1575728,9.37843,-0.05301,9.378579814,9.25,13.81,16.62163049
06/07/2020 01:00,18.18905,13.75606,22.80505923,9.37905,-0.05394,9.379205106,8.81,13.81,16.38084857
06/07/2020 01:30,17.59339,12.8573,21.7907672,9.38339,-0.0527,9.383537989,8.21,12.91,15.29941829
06/07/2020 02:00,17.10905,11.91668,20.85010442,9.37905,-0.05332,9.379201561,7.73,11.97,14.24899295
06/07/2020 02:30,18.07401,12.89761,22.20401273,9.38401,-0.05239,9.384156243,8.69,12.95,15.59546729
06/07/2020 03:00,18.06781,13.86257,22.77315536,9.37781,-0.04743,9.377929942,8.69,13.91,16.40134751
06/07/2020 03:30,18.07277,16.35226,24.3725547,9.38277,-0.04774,9.382891451,8.69,16.4,18.56006735
06/07/2020 04:00,17.14843,13.14668,21.60795794,9.37843,-0.05332,9.378581571,7.77,13.2,15.3170787
06/07/2020 04:30,15.05874,12.07986,19.30514615,9.37874,-0.06014,9.378932818,5.68,12.14,13.40305935
06/07/2020 05:00,15.45463,13.17831,20.31042695,9.38463,-0.06169,9.384832758,6.07,13.24,14.56511243
06/07/2020 05:30,16.33029,12.67164,20.66999835,9.38029,-0.04836,9.380414659,6.95,12.72,14.49485771
06/07/2020 06:00,16.81137,12.69706,21.06745105,9.40137,-0.02294,9.401397988,7.41,12.72,14.72095445
06/07/2020 06:30,15.91416,11.3183,19.52855354,9.40416,-0.0217,9.404185036,6.51,11.34,13.07576766
06/07/2020 07:00,17.50585,13.45815,22.08113642,9.46585,-0.04185,9.465942512,8.04,13.5,15.7127846
06/07/2020 07:30,18.66761,12.04877,22.2182925,9.55761,-0.04123,9.557698929,9.11,12.09,15.13803818
06/07/2020 08:00,20.3482,12.87001,24.07667752,9.6782,-0.03999,9.678282618,10.67,12.91,16.74864174
06/07/2020 08:30,21.29387,14.2497,25.62192127,9.63387,-0.0403,9.63395429,11.66,14.29,18.44341888
06/07/2020 09:00,20.48149,13.51288,24.53750922,9.85149,-0.04712,9.851602688,10.63,13.56,17.22993035
06/07/2020 09:30,20.18717,12.50629,23.74719188,9.76717,-0.04371,9.767267805,10.42,12.55,16.31192509
06/07/2020 10:00,20.18996,11.73722,23.35373242,9.76996,-0.04278,9.770053661,10.42,11.78,15.72719937
06/07/2020 10:30,20.23429,11.73691,23.39191202,9.81429,-0.04309,9.814384594,10.42,11.78,15.72719937
06/07/2020 11:00,20.81221,12.41234,24.2325044,10.07221,-0.05766,10.07237504,10.74,12.47,16.45747551
06/07/2020 11:30,21.34013,13.8711,25.45208368,10.02013,-0.0589,10.02030311,11.32,13.93,17.9495766
06/07/2020 12:00,21.42383,14.20738,25.70661663,10.10383,-0.06262,10.10402405,11.32,14.27,18.21470011
06/07/2020 12:30,22.12209,13.91785,26.13605583,10.55209,-0.08215,10.55240977,11.57,14,18.16218324
06/07/2020 13:00,22.93838,14.70583,27.24758178,10.19838,-0.06417,10.19858188,12.74,14.77,19.50539669
06/07/2020 13:30,23.81556,15.31242,28.31344388,10.31556,-0.06758,10.31578136,13.5,15.38,20.46446677
06/07/2020 14:00,24.15296,14.81604,28.33514634,15.44296,0.33604,15.4466157,8.71,14.48,16.89776612
06/07/2020 14:30,23.87024,14.88875,28.13295637,11.75024,0.03875,11.75030389,12.12,14.85,19.16812197
06/07/2020 15:00,23.65289,16.23971,28.69124233,10.45289,-0.08029,10.45319835,13.2,16.32,20.99005479
06/07/2020 15:30,22.72496,15.20893,27.34475011,10.23496,-0.06107,10.23514219,12.49,15.27,19.72746816
06/07/2020 16:00,23.35206,16.09994,28.36418118,10.36206,-0.07006,10.36229684,12.99,16.17,20.74148018
06/07/2020 16:30,22.76277,15.04149,27.28351369,10.31277,-0.06851,10.31299756,12.45,15.11,19.5784218
06/07/2020 17:00,23.85915,15.608,28.51085237,10.21915,-0.062,10.21933808,13.64,15.67,20.77494886
06/07/2020 17:30,23.69944,14.9166,28.00300719,9.67944,-0.0434,9.679537296,14.02,14.96,20.50273153
06/07/2020 18:00,23.7695,14.43598,27.80983008,9.7495,-0.04402,9.749599377,14.02,14.48,20.15516807
06/07/2020 18:30,24.39734,14.93536,28.60585914,9.70734,-0.04464,9.70744264,14.69,14.98,20.98086033
06/07/2020 19:00,24.08896,14.93722,28.34428576,9.73896,-0.04278,9.739053959,14.35,14.98,20.7442257
06/07/2020 19:30,22.208,13.86598,26.18130374,9.548,-0.04402,9.548101474,12.66,13.91,18.80860707
06/07/2020 20:00,22.87631,15.45567,27.60802953,9.48631,-0.04433,9.486413578,13.39,15.5,20.48272687
06/07/2020 20:30,22.40795,14.88993,26.904019,9.43795,-0.03007,9.437997902,12.97,14.92,19.76935254
06/07/2020 21:00,21.76098,10.47419,24.15054672,9.41098,-0.01581,9.41099328,12.35,10.49,16.20378351
06/07/2020 21:30,21.73339,10.02505,23.93411516,9.38339,-0.04495,9.383497663,12.35,10.07,15.93509962
06/07/2020 22:00,21.73277,11.7273,24.6949966,9.38277,-0.0527,9.382917998,12.35,11.78,17.06724641
06/07/2020 22:30,20.50905,12.22885,23.878147,9.37905,-0.05115,9.379189476,11.13,12.28,16.57333099
06/07/2020 23:00,20.92688,13.44947,24.87614419,9.37688,-0.05053,9.377016147,11.55,13.5,17.76661194
06/07/2020 23:30,20.02998,13.73823,24.28866119,9.37998,-0.05177,9.380122863,10.65,13.79,17.42373668
07/07/2020 00:00,19.52471,16.12195,25.32057607,9.37471,-0.04805,9.374833139,10.15,16.17,19.09165786
07/07/2020 00:30,18.67246,15.44916,24.23504296,9.38246,-0.05084,9.38259774,9.29,15.5,18.07080795
07/07/2020 01:00,17.00618,11.93916,20.77868378,9.38618,-0.05084,9.386317686,7.62,11.99,14.20649499
07/07/2020 01:30,17.60719,12.5873,21.64378112,9.37719,-0.0527,9.377338086,8.23,12.64,15.083186
07/07/2020 02:00,18.20657,13.58792,22.71807124,9.37657,-0.05208,9.376714632,8.83,13.64,16.2486461
07/07/2020 02:30,17.50246,13.58637,22.15683993,9.38246,-0.05363,9.382613273,8.12,13.64,15.87400391
07/07/2020 03:00,17.49812,14.27482,22.58217637,9.37812,-0.05518,9.378282336,8.12,14.33,16.47068001
07/07/2020 03:30,16.96091,13.56482,21.71812169,9.38091,-0.05518,9.381072287,7.58,13.62,15.58719988
07/07/2020 04:00,16.73277,12.63009,20.96436895,9.38277,-0.04991,9.382902743,7.35,12.68,14.65622393
07/07/2020 04:30,16.72781,11.51854,20.31000717,9.37781,-0.05146,9.37795119,7.35,11.57,13.70720249
07/07/2020 05:00,16.3337,11.80699,20.1542742,9.3837,-0.05301,9.38384973,6.95,11.86,13.74634861
07/07/2020 05:30,17.35471,15.31071,23.1431156,9.37471,-0.04929,9.374839577,7.98,15.36,17.30924608
07/07/2020 06:00,17.76548,14.59396,22.99121459,9.39548,-0.02604,9.395516085,8.37,14.62,16.84640318
07/07/2020 06:30,17.47687,12.70745,21.60833799,9.41687,-0.03255,9.416926255,8.06,12.74,15.07551657
07/07/2020 07:00,17.96104,12.44691,21.85233458,9.48104,-0.04309,9.481137919,8.48,12.49,15.09670494
07/07/2020 07:30,19.41017,13.19567,23.47084162,9.55017,-0.04433,9.550272885,9.86,13.24,16.50809498
07/07/2020 08:00,20.77438,14.22598,25.17843068,9.76438,-0.04402,9.764479225,11.01,14.27,18.02367887
07/07/2020 08:30,20.46192,12.76784,24.11862161,9.68192,-0.04216,9.682011793,10.78,12.81,16.74229674
07/07/2020 09:00,21.69099,13.30877,25.4484264,9.68099,-0.04123,9.681077796,12.01,13.35,17.95724366
07/07/2020 09:30,23.21141,14.57536,27.40822273,9.86141,-0.04464,9.861511036,13.35,14.62,19.79815395
