Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 10:00,23.16119,14.57629,27.36620091,9.81119,-0.04371,9.811287366,13.35,14.62,19.79815395
07/07/2020 10:30,23.18909,14.57474,27.38899306,9.83909,-0.04526,9.839194098,13.35,14.62,19.79815395
07/07/2020 11:00,23.22133,14.57257,27.41514113,9.87133,-0.04743,9.871443946,13.35,14.62,19.79815395
07/07/2020 11:30,23.86441,15.03257,28.20440082,9.95441,-0.04743,9.954522995,13.91,15.08,20.51571349
07/07/2020 12:00,24.22409,15.51978,28.76925629,9.99409,-0.05022,9.994216176,14.23,15.57,21.09307469
07/07/2020 12:30,24.22626,14.64288,28.30769521,9.99626,-0.04712,9.996371056,14.23,14.69,20.45211481
07/07/2020 13:00,24.2616,15.57885,28.83272103,10.0316,-0.05115,10.0317304,14.23,15.63,21.13740287
07/07/2020 13:30,23.85618,13.76149,27.54080484,10.31618,-0.06851,10.31640749,13.54,13.83,19.35459894
07/07/2020 14:00,22.81237,8.60133,24.38005543,10.05237,-0.04867,10.05248782,12.76,8.65,15.41557978
07/07/2020 14:30,23.46186,10.24389,25.60070618,9.92186,-0.05611,9.922018655,13.54,10.3,17.01239548
07/07/2020 15:00,23.32926,10.65327,25.64656963,10.08926,-0.05673,10.08941949,13.24,10.71,17.02943628
07/07/2020 15:30,22.91093,10.31133,25.12437541,9.92093,-0.04867,9.921049382,12.99,10.36,16.61534532
07/07/2020 16:00,23.43148,10.66474,25.74433791,9.89148,-0.04526,9.891583547,13.54,10.71,17.26371049
07/07/2020 16:30,23.17356,11.17381,25.72679368,9.63356,-0.04619,9.633670733,13.54,11.22,17.5846524
07/07/2020 17:00,24.51762,15.20412,28.84924532,9.51762,-0.04588,9.517730582,15,15.25,21.3907106
07/07/2020 17:30,25.15877,14.66722,29.12200286,9.56877,-0.04278,9.56886563,15.59,14.71,21.4343696
07/07/2020 18:00,25.40847,14.30908,29.16059187,9.52847,-0.04092,9.528557865,15.88,14.35,21.40319836
07/07/2020 18:30,23.31833,12.91125,26.6541721,9.46833,-0.03875,9.468409294,13.85,12.95,18.96114448
07/07/2020 19:00,23.28454,13.53923,26.93474618,9.43454,-0.02077,9.434562862,13.85,13.56,19.38288162
07/07/2020 19:30,24.25199,14.18489,28.09573141,9.40199,-0.02511,9.402023531,14.85,14.21,20.55350578
07/07/2020 20:00,23.72579,14.68086,27.90055128,9.39579,-0.02914,9.395835187,14.33,14.71,20.53613888
07/07/2020 20:30,22.8261,14.28303,26.92648858,9.3961,-0.02697,9.396138706,13.43,14.31,19.62500955
07/07/2020 21:00,22.81184,14.67187,27.12275453,9.38184,-0.03813,9.381917484,13.43,14.71,19.91855918
07/07/2020 21:30,22.36905,14.65544,26.74240676,9.37905,-0.05456,9.379208692,12.99,14.71,19.62458152
07/07/2020 22:00,20.94342,13.62544,24.98558497,9.26342,-0.05456,9.263580673,11.68,13.68,17.98790705
07/07/2020 22:30,21.02991,14.65327,25.63153207,9.34991,-0.05673,9.350082101,11.68,14.71,18.78314404
07/07/2020 23:00,19.68184,12.66265,23.4033658,9.38184,-0.05735,9.382015285,10.3,12.72,16.36729666
07/07/2020 23:30,18.64099,11.99885,22.16887254,9.37099,-0.05115,9.371129596,9.27,12.05,15.20313783
08/07/2020 00:00,18.65742,11.61226,21.9759847,9.38742,-0.04774,9.387541391,9.27,11.66,14.89592226
08/07/2020 00:30,18.89688,16.61916,25.16522507,9.37688,-0.05084,9.377017822,9.52,16.67,19.19685651
08/07/2020 01:00,18.9006,16.28978,24.95174569,9.3806,-0.05022,9.380734428,9.52,16.34,18.91100209
08/07/2020 01:30,17.94091,12.87947,22.08522128,9.38091,-0.05053,9.381046088,8.56,12.93,15.50672435
08/07/2020 02:00,17.62843,12.64513,21.69471956,9.37843,-0.05487,9.378590511,8.25,12.7,15.1443884
08/07/2020 02:30,17.87812,13.10513,22.16690342,9.37812,-0.05487,9.378280517,8.5,13.16,15.66638439
08/07/2020 03:00,17.54246,12.81854,21.72677773,9.38246,-0.05146,9.38260112,8.16,12.87,15.23884838
08/07/2020 03:30,17.5437,12.82133,21.72942504,9.3837,-0.04867,9.383826216,8.16,12.87,15.23884838
08/07/2020 04:00,17.03781,11.8104,20.73095554,9.37781,-0.0496,9.377941168,7.66,11.86,14.11861183
08/07/2020 04:30,17.0344,11.14513,20.35644139,9.3744,-0.05487,9.37456058,7.66,11.2,13.56892037
08/07/2020 05:00,17.04401,12.33544,21.03951893,9.38401,-0.05456,9.384168609,7.66,12.39,14.566664
08/07/2020 05:30,16.77277,11.86164,20.54323044,9.38277,-0.04836,9.382894626,7.39,11.91,14.01642608
08/07/2020 06:00,13.86339,9.54908,16.83385016,9.38339,-0.04092,9.383479224,4.48,9.59,10.58482404
08/07/2020 06:30,14.4754,10.01078,17.5997989,9.4054,-0.01922,9.405419638,5.07,10.03,11.23858532
08/07/2020 07:00,15.14028,10.36621,18.349016,9.42028,-0.03379,9.420340601,5.72,10.4,11.8692207
08/07/2020 07:30,16.17376,9.79722,18.90968091,9.45376,-0.04278,9.453856793,6.72,9.84,11.91570392
08/07/2020 08:00,17.10243,9.79753,19.71001537,9.50243,-0.04247,9.502524907,7.6,9.84,12.43324575
08/07/2020 08:30,18.24575,9.79939,20.71075656,9.55575,-0.04061,9.555836292,8.69,9.84,13.12789778
08/07/2020 09:00,18.84992,9.79877,21.24465527,9.61992,-0.04123,9.620008353,9.23,9.84,13.4914232
08/07/2020 09:30,19.47299,9.79877,21.79938607,9.74299,-0.04123,9.743077237,9.73,9.84,13.83829831
08/07/2020 10:00,20.09786,13.49877,24.21034424,9.79786,-0.04123,9.797946749,10.3,13.54,17.01239548
08/07/2020 10:30,20.24449,15.1466,25.28356911,9.94449,-0.0434,9.944584703,10.3,15.19,18.35282267
08/07/2020 11:00,20.60049,15.15032,25.57171063,9.82049,-0.03968,9.820570164,10.78,15.19,18.62644625
08/07/2020 11:30,20.61351,12.02443,23.86427689,9.83351,-0.04557,9.833615589,10.78,12.07,16.18311775
08/07/2020 12:00,20.44581,11.79133,23.60225857,9.93581,-0.04867,9.935929203,10.51,11.84,15.83179396
08/07/2020 12:30,20.85224,11.79288,23.95595817,9.95224,-0.04712,9.952351547,10.9,11.84,16.09334024
08/07/2020 13:00,20.89378,11.79288,23.99212499,9.99378,-0.04712,9.993891083,10.9,11.84,16.09334024
08/07/2020 13:30,20.66952,11.79071,23.79600595,9.97952,-0.04929,9.979641724,10.69,11.84,15.95185569
08/07/2020 14:00,20.58179,11.79009,23.71953418,9.89179,-0.04991,9.891915912,10.69,11.84,15.95185569
08/07/2020 14:30,20.06628,11.78327,23.27017501,9.91628,-0.05673,9.916442272,10.15,11.84,15.59513065
08/07/2020 15:00,20.27577,12.41141,23.7728826,9.78577,-0.05859,9.785945395,10.49,12.47,16.29542881
08/07/2020 15:30,20.24446,12.42009,23.75072202,9.75446,-0.04991,9.754587685,10.49,12.47,16.29542881
08/07/2020 16:00,20.18122,12.42164,23.69765349,9.69122,-0.04836,9.691340659,10.49,12.47,16.29542881
08/07/2020 16:30,20.21532,12.42102,23.72637563,9.72532,-0.04898,9.725443339,10.49,12.47,16.29542881
08/07/2020 17:00,20.63922,12.42195,24.08904822,9.62922,-0.04805,9.629339884,11.01,12.47,16.63493312
08/07/2020 17:30,21.15226,12.42195,24.53004168,9.56226,-0.04805,9.562380724,11.59,12.47,17.02436489
08/07/2020 18:00,21.41466,11.79412,24.44767738,9.57466,-0.04588,9.574769924,11.84,11.84,16.74428858
08/07/2020 18:30,21.35948,11.79288,24.39875826,9.51948,-0.04712,9.519596618,11.84,11.84,16.74428858
08/07/2020 19:00,20.78384,12.01311,24.0058913,9.44384,-0.03689,9.443912051,11.34,12.05,16.54684562
08/07/2020 19:30,20.30493,12.02427,23.59816203,9.42493,-0.02573,9.424965121,10.88,12.05,16.23505159
08/07/2020 20:00,19.69486,12.43962,23.29445548,9.39486,-0.03038,9.39490912,10.3,12.47,16.17377198
08/07/2020 20:30,19.21548,12.18342,22.75237118,9.39548,-0.03658,9.395551209,9.82,12.22,15.67675987
08/07/2020 21:00,18.55401,12.42164,22.32819803,9.38401,-0.04836,9.38413461,9.17,12.47,15.47868857
08/07/2020 21:30,18.5475,12.41172,22.31727021,9.3775,-0.05828,9.3776811,9.17,12.47,15.47868857
08/07/2020 22:00,17.63463,8.71265,19.66953089,9.38463,-0.05735,9.384805233,8.25,8.77,12.04057308
08/07/2020 22:30,17.01719,7.21203,18.48237355,9.37719,-0.05797,9.377369184,7.64,7.27,10.54620785
08/07/2020 23:00,16.5465,10.3873,19.53670043,9.3465,-0.0527,9.346648573,7.2,10.44,12.68201877
08/07/2020 23:30,15.64898,9.97792,18.55934973,9.34898,-0.05208,9.349125059,6.3,10.03,11.84444596
09/07/2020 00:00,14.97711,9.97885,17.9969795,9.38711,-0.05115,9.387249356,5.59,10.03,11.48255198
09/07/2020 00:30,14.36719,9.76978,17.37425537,9.37719,-0.05022,9.377324477,4.99,9.82,11.01510327
09/07/2020 01:00,13.89215,9.76947,16.98335584,9.38215,-0.05053,9.38228607,4.51,9.82,10.80613252
09/07/2020 01:30,13.88781,9.76823,16.97909255,9.37781,-0.05177,9.377952897,4.51,9.82,10.80613252
09/07/2020 02:00,13.88967,9.76451,16.97847426,9.37967,-0.05549,9.379834138,4.51,9.82,10.80613252
09/07/2020 02:30,13.8875,10.30265,17.2918262,9.3775,-0.05735,9.377675366,4.51,10.36,11.29910173
09/07/2020 03:00,13.28091,10.30544,16.81025473,9.38091,-0.05456,9.381068661,3.9,10.36,11.06976061
09/07/2020 03:30,13.2775,10.30575,16.80775087,9.3775,-0.05425,9.37765692,3.9,10.36,11.06976061
09/07/2020 04:00,13.2837,10.30544,16.81245905,9.3837,-0.05456,9.383858614,3.9,10.36,11.06976061
09/07/2020 04:30,13.27905,10.29862,16.80460481,9.37905,-0.06138,9.379250845,3.9,10.36,11.06976061
09/07/2020 05:00,13.27874,10.29955,16.80492982,9.37874,-0.06045,9.378934811,3.9,10.36,11.06976061
09/07/2020 05:30,13.27967,10.30513,16.80908503,9.37967,-0.05487,9.37983049,3.9,10.36,11.06976061
09/07/2020 06:00,13.27688,10.30668,16.80783136,9.37688,-0.05332,9.377031596,3.9,10.36,11.06976061
09/07/2020 06:30,14.12122,10.3104,17.4846562,9.38122,-0.0496,9.381351121,4.74,10.36,11.39285741
09/07/2020 07:00,14.86393,10.32776,18.09969728,9.39393,-0.03224,9.393985324,5.47,10.36,11.71539585
09/07/2020 07:30,15.94454,9.79784,18.71432672,9.43454,-0.04216,9.434634199,6.51,9.84,11.79854652
09/07/2020 08:00,16.99143,9.79753,19.613778,9.47143,-0.04247,9.471525218,7.52,9.84,12.38450645
09/07/2020 08:30,18.19181,10.81877,21.16572076,9.50181,-0.04123,9.501899452,8.69,10.86,13.90883532
09/07/2020 09:00,18.72745,11.12598,21.78313142,9.57745,-0.04402,9.577551162,9.15,11.17,14.43923128
09/07/2020 09:30,19.48905,11.1266,22.4415752,9.68905,-0.0434,9.6891472,9.8,11.17,14.85963997
09/07/2020 10:00,20.1374,11.12753,23.00732063,9.7774,-0.04247,9.777492238,10.36,11.17,15.23477929
09/07/2020 10:30,20.14484,11.12908,23.01458234,9.78484,-0.04092,9.784925563,10.36,11.17,15.23477929
09/07/2020 11:00,20.20281,11.12877,23.06519138,9.84281,-0.04123,9.842896353,10.36,11.17,15.23477929
09/07/2020 11:30,20.23753,11.12722,23.09486188,9.87753,-0.04278,9.877622641,10.36,11.17,15.23477929
09/07/2020 12:00,20.4677,11.12846,23.29741113,9.8177,-0.04154,9.81778788,10.65,11.17,15.43345068
09/07/2020 12:30,20.6444,11.12474,23.45103604,9.9944,-0.04526,9.99450248,10.65,11.17,15.43345068
09/07/2020 13:00,20.92798,11.12474,23.70105877,9.93798,-0.04526,9.938083062,10.99,11.17,15.67000319
09/07/2020 13:30,20.87745,11.12753,23.65776495,9.88745,-0.04247,9.887541211,10.99,11.17,15.67000319
09/07/2020 14:00,20.36846,11.12629,23.2092329,9.87846,-0.04371,9.878556703,10.49,11.17,15.32347872
09/07/2020 14:30,20.18773,11.12319,23.04929063,9.69773,-0.04681,9.697842973,10.49,11.17,15.32347872
09/07/2020 15:00,20.21625,11.45885,23.23794327,9.72625,-0.05115,9.726384497,10.49,11.51,15.57306007
09/07/2020 15:30,20.10558,11.77598,23.30038738,9.61558,-0.04402,9.615680761,10.49,11.82,15.80355973
09/07/2020 16:00,19.87439,11.77629,23.10135026,9.72439,-0.04371,9.724488235,10.15,11.82,15.57995186
09/07/2020 16:30,19.9584,11.77598,23.17350719,9.8084,-0.04402,9.80849878,10.15,11.82,15.57995186
09/07/2020 17:00,20.47496,11.7766,23.62016712,9.61496,-0.0434,9.615057949,10.86,11.82,16.05154198
09/07/2020 17:30,21.10653,11.12784,23.8603108,9.53653,-0.04216,9.536623192,11.57,11.17,16.08209563
09/07/2020 18:00,21.37452,11.12784,24.0976955,9.51452,-0.04216,9.514613408,11.86,11.17,16.29197655
09/07/2020 18:30,21.31686,11.14427,24.05417374,9.45686,-0.02573,9.456895003,11.86,11.17,16.29197655
09/07/2020 19:00,20.46025,10.63032,23.05700617,9.54025,-0.03968,9.540332519,10.92,10.67,15.26745886
09/07/2020 19:30,19.9046,10.6297,22.56509746,9.5046,-0.0403,9.504685437,10.4,10.67,14.89996309
09/07/2020 20:00,19.33719,11.24125,22.36722197,9.37719,-0.03875,9.377270064,9.96,11.28,15.04792344
09/07/2020 20:30,19.3499,11.249,22.38210515,9.3899,-0.031,9.389951172,9.96,11.28,15.04792344
09/07/2020 21:00,18.91502,11.23536,22.00025672,9.37502,-0.04464,9.375126278,9.54,11.28,14.7732867
09/07/2020 21:30,18.55525,11.45885,21.80831369,9.38525,-0.05115,9.385389384,9.17,11.51,14.7162835
09/07/2020 22:00,18.54874,12.16637,22.18279321,9.37874,-0.05363,9.378893334,9.17,12.22,15.27800052
09/07/2020 22:30,18.152,12.16482,21.85126883,9.362,-0.05518,9.362162615,8.79,12.22,15.05298974
09/07/2020 23:00,17.01406,11.78451,20.69668847,9.18406,-0.05549,9.184227633,7.83,11.84,14.19487584
09/07/2020 23:30,16.18963,11.78513,20.02481982,8.91963,-0.05487,8.919798768,7.27,11.84,13.89382957
10/07/2020 00:00,15.45827,12.01265,19.57707515,9.08827,-0.05735,9.088450947,6.37,12.07,13.64777638
10/07/2020 00:30,14.78649,10.51823,18.14589344,9.38649,-0.05177,9.386632764,5.4,10.57,11.86949451
10/07/2020 01:00,14.37401,9.81009,17.40258686,9.38401,-0.04991,9.384142725,4.99,9.86,11.05077825
10/07/2020 01:30,14.00657,9.81071,17.10070273,9.37657,-0.04929,9.376699551,4.63,9.86,10.89295644
10/07/2020 02:00,13.98208,9.80637,17.07815721,9.35208,-0.05363,9.352233771,4.63,9.86,10.89295644
10/07/2020 02:30,14.00905,9.80606,17.10006709,9.37905,-0.05394,9.379205106,4.63,9.86,10.89295644
10/07/2020 03:00,13.7575,10.24761,17.15465875,9.3775,-0.05239,9.377646344,4.38,10.3,11.1926047
10/07/2020 03:30,13.53308,10.24792,16.97539745,9.38308,-0.05208,9.383224532,4.15,10.3,11.10461616
10/07/2020 04:00,13.32153,10.45637,16.93513611,9.38153,-0.05363,9.381683288,3.94,10.51,11.22424608
10/07/2020 04:30,13.31657,10.45079,16.92778923,9.37657,-0.05921,9.376756944,3.94,10.51,11.22424608
10/07/2020 05:00,13.53432,10.45234,17.10056225,9.38432,-0.05766,9.384497138,4.15,10.51,11.29967256
10/07/2020 05:30,14.11533,10.45823,17.56750169,9.37533,-0.05177,9.375472934,4.74,10.51,11.52942757
10/07/2020 06:00,14.82176,10.8459,18.36622216,9.39176,-0.0341,9.391821906,5.43,10.88,12.15974095
10/07/2020 06:30,16.53036,12.73861,20.86923541,9.41036,-0.02139,9.41038431,7.12,12.76,14.61204982
10/07/2020 07:00,17.3664,12.35311,21.31176144,9.4364,-0.03689,9.436472107,7.93,12.39,14.71043847
10/07/2020 07:30,19.26374,13.4297,23.48294106,9.53374,-0.0403,9.533825176,9.73,13.47,16.61667235
10/07/2020 08:00,20.24217,14.11691,24.67858574,9.61217,-0.04309,9.612266583,10.63,14.16,17.70600181
10/07/2020 08:30,22.53488,15.31722,27.24771633,9.62488,-0.04278,9.624975072,12.91,15.36,20.0648374
10/07/2020 09:00,20.00151,12.95606,23.83106991,10.08151,-0.05394,10.0816543,9.92,13.01,16.3605165
10/07/2020 09:30,20.45684,12.72482,24.09156173,10.15684,-0.05518,10.15698989,10.3,12.78,16.41396966
10/07/2020 10:00,22.30913,14.07071,26.37578741,9.98913,-0.04929,9.989251607,12.32,14.12,18.73917821
10/07/2020 10:30,21.52706,13.41978,25.36739655,9.89706,-0.05022,9.897187413,11.63,13.47,17.79600517
10/07/2020 11:00,21.75739,13.41234,25.55924263,10.12739,-0.05766,10.12755414,11.63,13.47,17.79600517
10/07/2020 11:30,24.04063,15.16676,28.42503298,10.19063,-0.06324,10.19082622,13.85,15.23,20.58580579
10/07/2020 12:00,25.06676,14.97195,29.1976325,9.85676,-0.04805,9.856877117,15.21,15.02,21.3762602
10/07/2020 12:30,25.6176,6.85063,26.51777821,9.9076,-0.03937,9.907678222,15.71,6.89,17.15448046
10/07/2020 13:00,26.18676,16.95436,31.19610108,10.47676,-0.07564,10.47703305,15.71,17.03,23.16948424
10/07/2020 13:30,26.10585,17.95777,31.68591024,10.39585,-0.07223,10.39610092,15.71,18.03,23.91411717
10/07/2020 14:00,25.6269,17.23319,30.88237104,9.9169,-0.04681,9.917010476,15.71,17.28,23.35385407
10/07/2020 14:30,22.47677,14.49521,26.74539778,10.12677,-0.06479,10.12697726,12.35,14.56,19.09230473
10/07/2020 15:00,21.09715,13.49862,25.04600727,10.15715,-0.06138,10.15733546,10.94,13.56,17.42289299
10/07/2020 15:30,21.76762,13.28986,25.50391459,10.13762,-0.06014,10.13779838,11.63,13.35,17.70534947
10/07/2020 16:00,22.08362,14.31296,26.31628956,10.01362,-0.05704,10.01378246,12.07,14.37,18.7665074
10/07/2020 16:30,24.53163,16.22823,29.41353973,9.91163,-0.05177,9.9117652,14.62,16.28,21.881106
10/07/2020 17:00,22.69348,14.37397,26.86270739,10.26348,-0.06603,10.2636924,12.43,14.44,19.05304438
10/07/2020 17:30,24.16366,10.17079,26.21693029,10.16366,-0.05921,10.16383247,14,10.23,17.33934543
10/07/2020 18:00,24.67402,10.17699,26.69041754,9.96402,-0.05301,9.964161009,14.71,10.23,17.91750541
10/07/2020 18:30,24.05039,10.41009,26.20670206,9.91039,-0.04991,9.910515676,14.14,10.46,17.58838253
10/07/2020 19:00,24.46712,10.8935,26.78261196,9.65712,-0.0465,9.65723195,14.81,10.94,18.41248761
10/07/2020 19:30,23.22644,10.56536,25.51655045,9.58644,-0.04464,9.586543934,13.64,10.61,17.28067418
10/07/2020 20:00,20.83453,9.24598,22.79398575,9.47453,-0.04402,9.474632261,11.36,9.29,14.67493441
10/07/2020 20:30,21.31788,9.78016,23.45428612,9.40788,-0.01984,9.40790092,11.91,9.8,15.42362149
10/07/2020 21:00,21.57579,9.76559,23.6829361,9.39579,-0.03441,9.395853009,12.18,9.8,15.63305472
10/07/2020 21:30,22.71277,13.22722,26.28363122,9.38277,-0.04278,9.382867526,13.33,13.27,18.80908823
10/07/2020 22:00,22.12153,12.68854,25.50217906,9.38153,-0.05146,9.381671134,12.74,12.74,18.01708078
10/07/2020 22:30,21.37649,12.68947,24.85914266,9.38649,-0.05053,9.386626007,11.99,12.74,17.49479065
10/07/2020 23:00,21.70246,13.21947,25.41163429,9.38246,-0.05053,9.382596066,12.32,13.27,18.10732725
10/07/2020 23:30,20.98688,12.70823,24.53463352,9.37688,-0.05177,9.377022911,11.61,12.76,17.25136806
11/07/2020 00:00,19.88905,13.35947,23.95933531,9.37905,-0.05053,9.379186115,10.51,13.41,17.03784611
11/07/2020 00:30,20.35494,13.95195,24.67753009,9.38494,-0.04805,9.385063005,10.97,14,17.78597481
11/07/2020 01:00,19.66308,16.06319,25.39021048,9.38308,-0.04681,9.383196761,10.28,16.11,19.11048142
11/07/2020 01:30,19.40378,17.29133,25.99032073,9.37378,-0.04867,9.37390635,10.03,17.34,20.03188708
11/07/2020 02:00,19.74525,18.4173,27.00133028,9.38525,-0.0527,9.385397959,10.36,18.47,21.17712209
11/07/2020 02:30,19.74184,17.68792,26.50665502,9.38184,-0.05208,9.381984551,10.36,17.74,20.543544
11/07/2020 03:00,19.05184,17.42102,25.81597461,9.38184,-0.04898,9.381967855,9.67,17.47,19.96771895
11/07/2020 03:30,19.05277,17.84009,26.10128073,9.38277,-0.04991,9.382902743,9.67,17.89,20.33619925
11/07/2020 04:00,18.6275,18.66823,26.37207932,9.3775,-0.05177,9.377642901,9.25,18.72,20.88063457
11/07/2020 04:30,18.19277,18.66079,26.06150348,9.38277,-0.05921,9.382956821,8.81,18.72,20.689478
11/07/2020 05:00,18.63525,19.04203,26.64341286,9.38525,-0.05797,9.38542903,9.25,19.1,21.22198153
11/07/2020 05:30,18.3606,15.29071,23.89387881,9.3806,-0.04929,9.380729495,8.98,15.34,17.77515119
11/07/2020 06:00,18.85765,13.9383,23.44967314,9.39765,-0.0217,9.397675054,9.46,13.96,16.86336858
11/07/2020 06:30,18.44416,13.04047,22.58851248,9.40416,-0.01953,9.404180279,9.04,13.06,15.88348828
11/07/2020 07:00,19.5543,13.27125,23.63253531,9.4643,-0.03875,9.464379327,10.09,13.31,16.70222141
11/07/2020 07:30,19.55957,13.85063,23.96699251,9.46957,-0.03937,9.469651841,10.09,13.89,17.1679993
11/07/2020 08:00,20.45497,17.95156,27.21514843,9.57497,-0.03844,9.575047161,10.88,17.99,21.02414089
11/07/2020 08:30,21.8694,15.85815,27.01391452,9.8394,-0.04185,9.839489,12.03,15.9,19.93817695
11/07/2020 09:00,22.38114,14.91474,26.8954438,10.01114,-0.04526,10.01124231,12.37,14.96,19.41181341
11/07/2020 09:30,22.51692,14.91102,27.00648448,10.14692,-0.04898,10.14703821,12.37,14.96,19.41181341
11/07/2020 10:00,23.93026,14.91071,28.19550702,10.12026,-0.04929,10.12038003,13.81,14.96,20.35970776
11/07/2020 10:30,23.93585,13.95753,27.7080775,9.77585,-0.04247,9.775942252,14.16,14,19.91244837
11/07/2020 11:00,25.0616,15.22846,29.32558249,9.7216,-0.04154,9.721688749,15.34,15.27,21.64459517
11/07/2020 11:30,22.88225,13.68598,26.66277205,9.91225,-0.04402,9.912347745,12.97,13.73,18.88739792
11/07/2020 12:00,24.8816,15.06645,29.08765948,10.3416,-0.06355,10.34179526,14.54,15.13,20.98400581
11/07/2020 12:30,24.22629,14.75327,28.36498022,10.18629,-0.05673,10.18644797,14.04,14.81,20.40729526
11/07/2020 13:00,22.65442,13.65281,26.45036798,10.53442,-0.07719,10.5347028,12.12,13.73,18.31412843
11/07/2020 13:30,23.76862,14.74831,27.97248549,10.16862,-0.06169,10.16880713,13.6,14.81,20.10711566
11/07/2020 14:00,23.88768,15.15343,28.28864961,10.51768,-0.07657,10.51795872,13.37,15.23,20.26597641
11/07/2020 14:30,23.75407,15.15188,28.17508312,10.38407,-0.07812,10.38436385,13.37,15.23,20.26597641
11/07/2020 15:00,23.19333,15.16552,27.71143362,10.24333,-0.06448,10.24353294,12.95,15.23,19.99138314
11/07/2020 15:30,22.92767,14.86002,27.32212009,10.55767,-0.07998,10.55797294,12.37,14.94,19.39640431
11/07/2020 16:00,22.86505,13.83684,26.725805,10.49505,-0.07316,10.49530499,12.37,13.91,18.61464477
11/07/2020 16:30,23.40398,14.16149,27.35496443,10.43398,-0.06851,10.43420492,12.97,14.23,19.25392947
11/07/2020 17:00,23.31749,13.668,27.02812542,10.34749,-0.062,10.34767574,12.97,13.73,18.88739792
11/07/2020 17:30,23.59272,14.90854,27.90843962,10.20272,-0.05146,10.20284977,13.39,14.96,20.07719353
11/07/2020 18:00,23.40734,14.70536,27.64328451,10.01734,-0.04464,10.01743946,13.39,14.75,19.9212098
11/07/2020 18:30,22.86489,15.1666,27.43772859,9.89489,-0.0434,9.894985178,12.97,15.21,19.98912204
11/07/2020 19:00,20.59214,13.84567,24.81408486,9.73214,-0.04433,9.732240961,10.86,13.89,17.6315541
11/07/2020 19:30,19.10908,12.61381,22.89683692,9.56908,-0.04619,9.569191479,9.54,12.66,15.85204088
11/07/2020 20:00,18.64608,12.86536,22.65378086,9.47608,-0.04464,9.476185145,9.17,12.91,15.83530865
11/07/2020 20:30,18.35408,11.61016,21.71792043,9.41408,-0.01984,9.414100906,8.94,11.63,14.66903201
11/07/2020 21:00,18.04424,10.9421,21.10270479,9.39424,-0.0279,9.39428143,8.65,10.97,13.97008948
11/07/2020 21:30,18.02533,11.21629,21.23011265,9.37533,-0.04371,9.375431893,8.65,11.26,14.19894714
11/07/2020 22:00,19.69874,12.10978,23.12330273,9.37874,-0.05022,9.378874455,10.32,12.16,15.94891846
11/07/2020 22:30,21.16122,13.29978,24.99362679,9.38122,-0.05022,9.381354419,11.78,13.35,17.80423826
11/07/2020 23:00,21.69843,14.82854,26.28131395,9.37843,-0.05146,9.378571181,12.32,14.88,19.3183022
11/07/2020 23:30,20.68122,14.82513,25.44596904,9.38122,-0.05487,9.381380464,11.3,14.88,18.68433569
12/07/2020 00:00,19.92564,15.13296,25.02074355,9.37564,-0.05704,9.37581351,10.55,15.19,18.4942856
12/07/2020 00:30,19.93308,13.70009,24.18718967,9.38308,-0.04991,9.383212738,10.55,13.75,17.33104152
12/07/2020 01:00,19.35626,13.34164,23.50881024,9.37626,-0.04836,9.376384713,9.98,13.39,16.70007485
12/07/2020 01:30,19.12626,13.13257,23.20082361,9.37626,-0.04743,9.376379962,9.75,13.18,16.39435574
12/07/2020 02:00,19.12843,13.83513,23.60736445,9.37843,-0.05487,9.378590511,9.75,13.89,16.97040365
12/07/2020 02:30,18.87967,13.83544,23.40643799,9.37967,-0.05456,9.379828682,9.5,13.89,16.82801533
12/07/2020 03:00,18.58688,13.83792,23.17240035,9.37688,-0.05208,9.377024627,9.21,13.89,16.66601932
12/07/2020 03:30,18.59122,13.83916,23.17662207,9.38122,-0.05084,9.381357759,9.21,13.89,16.66601932
12/07/2020 04:00,17.72967,13.16854,22.08510005,9.37967,-0.05146,9.379811162,8.35,13.22,15.63620478
12/07/2020 04:30,18.28215,13.71606,22.85535628,9.38215,-0.05394,9.382305055,8.9,13.77,16.39581959
12/07/2020 05:00,16.32657,12.87513,20.7924472,9.37657,-0.05487,9.376730543,6.95,12.93,14.67948909
12/07/2020 05:30,17.18905,13.29761,21.73223117,9.37905,-0.05239,9.37919632,7.81,13.35,15.46669325
12/07/2020 06:00,18.25571,14.82613,23.51776091,9.40571,-0.02387,9.405740289,8.85,14.85,17.28713394
12/07/2020 06:30,17.55222,13.4721,22.12640742,9.41222,-0.0279,9.412261351,8.14,13.5,15.76418726
12/07/2020 07:00,19.04392,13.46807,23.32508946,9.43392,-0.03193,9.433974035,9.61,13.5,16.57112247
12/07/2020 07:30,19.1549,13.46311,23.41293499,9.5449,-0.03689,9.544971288,9.61,13.5,16.57112247
12/07/2020 08:00,19.72618,13.46342,23.88275226,9.69618,-0.03658,9.696249001,10.03,13.5,16.81817172
12/07/2020 08:30,21.1211,16.11063,26.56413492,9.8611,-0.03937,9.861178591,11.26,16.15,19.68781603
12/07/2020 09:00,19.76936,13.91102,24.1732098,9.99936,-0.04898,9.999479959,9.77,13.96,17.03920479
12/07/2020 09:30,20.22483,13.90854,24.54569684,10.13483,-0.05146,10.13496064,10.09,13.96,17.22468287
12/07/2020 10:00,21.79936,13.90172,25.85478515,10.30936,-0.05828,10.30952473,11.49,13.96,18.08042311
12/07/2020 10:30,22.60749,13.89614,26.53679165,10.34749,-0.06386,10.34768706,12.26,13.96,18.57926802
12/07/2020 11:00,23.50844,14.68769,27.71957772,10.26844,-0.06231,10.26862905,13.24,14.75,19.82069878
12/07/2020 11:30,22.99275,14.22118,27.03531973,10.39275,-0.06882,10.39297786,12.6,14.29,19.05161673
12/07/2020 12:00,24.38257,15.65963,28.97815956,10.49257,-0.07037,10.49280597,13.89,15.73,20.98487551
12/07/2020 12:30,24.23037,15.13157,28.56703066,10.61037,-0.07843,10.61065987,13.62,15.21,20.41686803
12/07/2020 13:00,23.39154,14.4225,27.48040483,10.58154,-0.0775,10.5818238,12.81,14.5,19.34802574
12/07/2020 13:30,23.44176,14.6494,27.64273923,10.63176,-0.0806,10.63206551,12.81,14.73,19.5209887
12/07/2020 14:00,23.03401,14.6463,27.29614845,10.62401,-0.0837,10.62433971,12.41,14.73,19.26086706
12/07/2020 14:30,22.95992,15.15452,27.51031448,10.54992,-0.09548,10.55035205,12.41,15.25,19.66139873
12/07/2020 15:00,21.01188,13.31498,24.87544559,10.46188,-0.07502,10.46214897,10.55,13.39,17.04683548
12/07/2020 15:30,20.15977,10.76715,22.85493044,10.52977,-0.07285,10.530022,9.63,10.84,14.49974138
12/07/2020 16:00,22.05141,18.09056,28.52250066,10.48141,-0.06944,10.48164002,11.57,18.16,21.53254514
12/07/2020 16:30,22.06503,18.10265,28.54069876,10.26503,-0.05735,10.2651902,11.8,18.16,21.65699887
12/07/2020 17:00,22.51524,18.48102,29.12875096,10.04524,-0.04898,10.04535941,12.47,18.53,22.33521435
12/07/2020 17:30,23.33047,18.48939,29.7685803,9.90047,-0.04061,9.900553287,13.43,18.53,22.88505626
12/07/2020 18:00,22.9247,16.54815,28.27336447,9.7247,-0.04185,9.72479005,13.2,16.59,21.20066273
12/07/2020 18:30,23.354,14.30691,27.3878986,9.734,-0.04309,9.734095374,13.62,14.35,19.78451162
12/07/2020 19:00,22.62787,14.09691,26.65977067,9.75787,-0.04309,9.757965141,12.87,14.14,19.12005492
12/07/2020 19:30,23.15452,15.16908,27.68091011,9.51452,-0.04092,9.514607994,13.64,15.21,20.43021537
12/07/2020 20:00,23.09779,15.17249,27.63534613,9.45779,-0.03751,9.457864383,13.64,15.21,20.43021537
12/07/2020 20:30,22.55067,14.08853,26.58983631,9.41067,-0.01147,9.41067699,13.14,14.1,19.27354664
12/07/2020 21:00,21.28176,13.13272,25.0076317,9.39176,-0.02728,9.39179962,11.89,13.16,17.73577458
12/07/2020 21:30,21.54029,14.43505,25.92980451,9.38029,-0.04495,9.380397699,12.16,14.48,18.90862237
12/07/2020 22:00,21.95626,12.79978,25.41479335,9.37626,-0.05022,9.37639449,12.58,12.85,17.98273895
12/07/2020 22:30,21.96246,13.50885,25.78446582,9.38246,-0.05115,9.382599425,12.58,13.56,18.49675647
12/07/2020 23:00,21.61812,15.2373,26.44841061,9.37812,-0.0527,9.378268072,12.24,15.29,19.58575247
12/07/2020 23:30,20.88843,15.86358,26.22936672,9.37843,-0.05642,9.378599708,11.51,15.92,19.64501209
13/07/2020 00:00,20.25378,14.01133,24.62789014,9.37378,-0.04867,9.37390635,10.88,14.06,17.77802014
13/07/2020 00:30,19.82401,14.36978,24.48432049,9.38401,-0.05022,9.384144379,10.44,14.42,17.80252791
13/07/2020 01:00,18.77347,13.1504,22.92108627,9.37347,-0.0496,9.373601229,9.4,13.2,16.20493752
13/07/2020 01:30,18.42122,13.15133,22.63401924,9.38122,-0.04867,9.38134625,9.04,13.2,15.99879995
13/07/2020 02:00,18.71781,13.14792,22.87409477,9.37781,-0.05208,9.377954613,9.34,13.2,16.17020717
13/07/2020 02:30,18.71719,12.72606,22.63373157,9.37719,-0.05394,9.377345137,9.34,12.78,15.8292135
13/07/2020 03:00,18.72091,13.57102,23.12239294,9.38091,-0.04898,9.381037867,9.34,13.62,16.51484181
13/07/2020 03:30,16.04308,11.63133,19.81585864,9.38308,-0.04867,9.383206225,6.66,11.68,13.44537095
13/07/2020 04:00,18.20192,13.30226,22.5446227,9.37192,-0.04774,9.372041592,8.83,13.35,16.00598013
13/07/2020 04:30,18.21432,13.64513,22.75853743,9.38432,-0.05487,9.384480411,8.83,13.7,16.29904598
13/07/2020 05:00,18.45533,13.6442,22.95132674,9.37533,-0.0558,9.375496053,9.08,13.7,16.43582672
13/07/2020 05:30,18.06905,13.64916,22.64486998,9.37905,-0.05084,9.37918779,8.69,13.7,16.22362783
13/07/2020 06:00,16.39261,12.02272,20.32888238,9.40261,-0.02728,9.402649574,6.99,12.05,13.9306353
13/07/2020 06:30,19.43531,13.33063,23.56771035,9.45531,-0.03937,9.455391964,9.98,13.37,16.68404327
13/07/2020 07:00,20.14422,13.57598,24.29190878,9.47422,-0.04402,9.474322264,10.67,13.62,17.30182938
13/07/2020 07:30,21.1871,14.94342,25.92680095,9.4271,-0.03658,9.42717097,11.76,14.98,19.04463179
13/07/2020 08:00,20.78026,14.15063,25.14079424,9.50026,-0.03937,9.500341576,11.28,14.19,18.12717573
13/07/2020 08:30,22.11905,14.83505,26.6332702,9.68905,-0.04495,9.689154267,12.43,14.88,19.38863843
13/07/2020 09:00,23.20207,15.68319,28.00532987,9.70207,-0.04681,9.702182922,13.5,15.73,20.72879398
13/07/2020 09:30,24.74022,16.27288,29.61224593,9.66022,-0.04712,9.660334919,15.08,16.32,22.22045904
13/07/2020 10:00,24.92064,15.6035,29.40250857,9.84064,-0.0465,9.840749863,15.08,15.65,21.73312909
13/07/2020 10:30,24.03948,14.34784,27.99566237,9.82948,-0.04216,9.829570415,14.21,14.39,20.22365447
13/07/2020 11:00,23.35464,15.05947,27.78896987,9.96464,-0.05053,9.964768116,13.39,15.11,20.18920999
13/07/2020 11:30,24.63346,15.56009,29.13629613,10.03346,-0.04991,10.03358413,14.6,15.61,21.37363095
13/07/2020 12:00,22.15999,13.80893,26.11037542,10.26999,-0.06107,10.27017157,11.89,13.87,18.26879854
13/07/2020 12:30,25.79413,14.97381,29.82536049,9.83413,-0.04619,9.834238474,15.96,15.02,21.91624968
13/07/2020 13:00,26.25224,14.97598,30.22350215,9.64224,-0.04402,9.642340482,16.61,15.02,22.39402822
13/07/2020 13:30,26.03684,14.70536,29.90258601,9.84684,-0.04464,9.846941186,16.19,14.75,21.90156615
13/07/2020 14:00,25.91253,15.66505,30.27958062,9.72253,-0.04495,9.722633908,16.19,15.71,22.55925974
13/07/2020 14:30,25.96988,15.21079,30.09655794,9.77988,-0.05921,9.780059235,16.19,15.27,22.25508931
13/07/2020 15:00,25.11524,15.65637,29.59556051,9.73524,-0.05363,9.735387719,15.38,15.71,21.9851882
13/07/2020 15:30,25.33565,14.98606,29.43598402,9.95565,-0.05394,9.955796123,15.38,15.04,21.51153179
13/07/2020 16:00,25.73459,16.24947,30.43541355,9.85459,-0.05053,9.854719547,15.88,16.3,22.7566342
13/07/2020 16:30,25.14253,15.92792,29.76315592,9.72253,-0.05208,9.722669486,15.42,15.98,22.20668368
13/07/2020 17:00,25.53447,11.94133,28.18873038,9.71447,-0.04867,9.714591919,15.82,11.99,19.85025189
13/07/2020 17:30,26.73225,14.66257,30.48941044,9.60225,-0.04743,9.602367139,17.13,14.71,22.57921611
13/07/2020 18:00,25.14839,14.2604,28.91021494,9.53839,-0.0496,9.53851896,15.61,14.31,21.17659557
13/07/2020 18:30,26.64105,15.75474,30.95088654,9.44105,-0.04526,9.441158487,17.2,15.8,23.35551327
13/07/2020 19:00,23.54338,13.42365,27.10138596,9.42338,-0.02635,9.42341684,14.12,13.45,19.50068973
13/07/2020 19:30,23.95548,14.11923,27.80679194,9.39548,-0.02077,9.395502957,14.56,14.14,20.29613756
13/07/2020 20:00,22.30889,13.23962,25.94174456,9.39889,-0.03038,9.398939098,12.91,13.27,18.51380566
13/07/2020 20:30,24.15307,15.07621,28.4721425,9.42307,-0.03379,9.423130583,14.73,15.11,21.10177718
13/07/2020 21:00,24.10843,15.36001,28.58577101,9.37843,-0.03999,9.378515259,14.73,15.4,21.31039418
13/07/2020 21:30,22.91719,14.63389,27.19096052,9.37719,-0.05611,9.37735787,13.54,14.69,19.9781806
13/07/2020 22:00,23.60936,15.42482,28.20154165,9.37936,-0.05518,9.379522314,14.23,15.48,21.02672823
13/07/2020 22:30,22.70502,13.77792,26.55840757,9.37502,-0.05208,9.375164656,13.33,13.83,19.20827426
13/07/2020 23:00,20.90781,13.7804,25.04068576,9.37781,-0.0496,9.377941168,11.53,13.83,18.00582683
13/07/2020 23:30,18.14781,12.2273,21.88263862,9.37781,-0.0527,9.377958077,8.77,12.28,15.09010603
14/07/2020 00:00,19.08502,12.93947,23.05792428,9.37502,-0.05053,9.375156174,9.71,12.99,16.21802084
14/07/2020 00:30,19.29936,13.44606,23.52151836,9.37936,-0.05394,9.379515101,9.92,13.5,16.75280275
14/07/2020 01:00,18.02657,13.44606,22.48896964,9.37657,-0.05394,9.376725147,8.65,13.5,16.0334806
14/07/2020 01:30,18.52936,14.31327,23.41381814,9.37936,-0.05673,9.379531561,9.15,14.37,17.03582695
14/07/2020 02:00,18.52378,17.49792,25.48151545,9.37378,-0.05208,9.373924675,9.15,17.55,19.79204386
14/07/2020 02:30,17.39409,17.0573,24.3619755,9.37409,-0.0527,9.374238135,8.02,17.11,18.89636208
14/07/2020 03:00,17.37859,17.06071,24.3532999,9.35859,-0.04929,9.3587198,8.02,17.11,18.89636208
14/07/2020 03:30,17.40153,17.06164,24.37032634,9.38153,-0.04836,9.381654642,8.02,17.11,18.89636208
14/07/2020 04:00,17.39471,17.46071,24.64654803,9.37471,-0.04929,9.374839577,8.02,17.51,19.25929646
14/07/2020 04:30,17.81905,17.70482,25.11929924,9.37905,-0.05518,9.37921232,8.44,17.76,19.66344832
14/07/2020 05:00,17.56254,17.70389,24.9373321,9.37254,-0.05611,9.372707954,8.19,17.76,19.55744615
14/07/2020 05:30,17.95812,17.97916,25.41149874,9.37812,-0.05084,9.378257804,8.58,18.03,19.96740594
14/07/2020 06:00,17.54804,17.18869,24.56389162,9.38804,-0.03131,9.388092211,8.16,17.22,19.05555037
14/07/2020 06:30,18.91671,17.74838,25.93929278,9.43671,-0.03162,9.436762975,9.48,17.78,20.1494119
14/07/2020 07:00,19.74724,17.40846,26.32504449,9.48724,-0.04154,9.487330941,10.26,17.45,20.24277896
14/07/2020 07:30,20.37003,13.88536,24.65241052,9.49003,-0.04464,9.49013499,10.88,13.93,17.67538684
14/07/2020 08:00,21.19799,13.89249,25.3447442,9.58799,-0.03751,9.588063373,11.61,13.93,18.13386335
14/07/2020 08:30,19.16472,12.05218,22.63938019,9.64472,-0.03782,9.644794152,9.52,12.09,15.38825851
14/07/2020 09:00,20.63765,12.9997,24.3906703,9.39765,-0.0403,9.397736409,11.24,13.04,17.21566728
14/07/2020 09:30,22.71269,14.07877,26.7222389,9.70269,-0.04123,9.7027776,13.01,14.12,19.19985677
14/07/2020 10:00,21.60154,13.76257,25.61317753,9.65154,-0.04743,9.651656541,11.95,13.81,18.26249162
14/07/2020 10:30,22.25451,14.18567,26.39121916,9.24451,-0.04433,9.244616287,13.01,14.23,19.28089728
14/07/2020 11:00,24.75076,14.8504,28.86406937,6.26076,-0.0496,6.260956471,18.49,14.9,23.74637025
14/07/2020 11:30,24.56922,17.55451,30.19614864,4.35922,-0.05549,4.359573161,20.21,17.61,26.8058986
14/07/2020 12:00,25.76373,18.46645,31.69825798,4.61373,-0.06355,4.614167651,21.15,18.53,28.11909316
14/07/2020 12:30,26.92148,19.05226,32.98112637,4.00148,-0.04774,4.001764773,22.92,19.1,29.83515376
14/07/2020 13:00,26.78942,18.80226,32.72916139,4.17942,-0.04774,4.179692649,22.61,18.85,29.43695976
14/07/2020 13:30,23.24132,16.07296,28.25772458,4.64132,-0.05704,4.641670486,18.6,16.13,24.61984768
14/07/2020 14:00,23.99104,16.94211,29.37013945,4.83104,-0.06789,4.831517001,19.16,17.01,25.6211963
14/07/2020 14:30,25.08087,17.97374,30.85620472,4.58087,-0.07626,4.581504725,20.5,18.05,27.31396163
14/07/2020 15:00,25.94632,18.50699,31.87036555,4.48632,-0.05301,4.48663317,21.46,18.56,28.37261356
14/07/2020 15:30,25.11665,17.69071,30.72144735,4.40665,-0.04929,4.406925655,20.71,17.74,27.26924458
14/07/2020 16:00,25.14827,17.68947,30.74659059,4.43827,-0.05053,4.438557634,20.71,17.74,27.26924458
14/07/2020 16:30,24.30703,16.73164,29.50897295,4.43703,-0.04836,4.437293534,19.87,16.78,26.00740856
14/07/2020 17:00,25.66795,17.31288,30.9609346,4.47795,-0.04712,4.478197907,21.19,17.36,27.39316886
14/07/2020 17:30,26.0748,17.31164,31.29837176,4.6748,-0.04836,4.675050131,21.4,17.36,27.55593584
14/07/2020 18:00,25.44528,16.90319,30.54799677,4.61528,-0.04681,4.615517377,20.83,16.95,26.85500698
14/07/2020 18:30,26.7239,17.88443,32.1561762,4.5539,-0.04557,4.554127999,22.17,17.93,28.51304614
14/07/2020 19:00,26.53883,17.88443,32.00253637,4.36883,-0.04557,4.369067657,22.17,17.93,28.51304614
14/07/2020 19:30,22.25823,14.55443,26.59436473,4.28823,-0.04557,4.288472124,17.97,14.6,23.15342091
14/07/2020 20:00,22.24583,14.56807,26.59145757,4.27583,-0.03193,4.275949218,17.97,14.6,23.15342091
14/07/2020 20:30,24.79366,17.06892,30.10105656,4.27366,-0.02108,4.273711989,20.52,17.09,26.70465315
14/07/2020 21:00,24.30217,17.04784,29.68542261,4.34217,-0.04216,4.34237467,19.96,17.09,26.27679014
14/07/2020 21:30,23.62411,16.55606,28.84790627,4.33411,-0.05394,4.334445641,19.29,16.61,25.45576948
14/07/2020 22:00,23.78947,16.93544,29.20184944,4.28947,-0.05456,4.289816974,19.5,16.99,25.86329639
14/07/2020 22:30,23.55874,16.93482,29.01383047,4.41874,-0.05518,4.419084523,19.14,16.99,25.59296192
14/07/2020 23:00,22.00699,16.55172,27.5366491,4.28699,-0.05828,4.287386129,17.72,16.61,24.28766148
14/07/2020 23:30,20.35686,16.05172,25.92410971,4.18686,-0.05828,4.187265602,16.17,16.11,22.82544633
15/07/2020 00:00,18.55221,14.02172,23.25495921,4.18221,-0.05828,4.182616052,14.37,14.08,20.11823302
15/07/2020 00:30,18.2368,14.31854,23.18623432,4.4268,-0.05146,4.427099092,13.81,14.37,19.93020321
15/07/2020 01:00,17.82311,14.59358,23.03553401,4.30311,-0.05642,4.303479858,13.52,14.65,19.93521758
15/07/2020 01:30,18.75988,15.53606,24.35779666,4.19988,-0.05394,4.200226367,14.56,15.59,21.33170645
15/07/2020 02:00,18.56773,14.79606,23.74203001,4.42773,-0.05394,4.428058545,14.14,14.85,20.50517252
15/07/2020 02:30,18.45305,14.79327,23.65070594,4.54305,-0.05673,4.543404186,13.91,14.85,20.34725043
15/07/2020 03:00,18.06327,14.79575,23.34943128,4.59327,-0.05425,4.593590356,13.47,14.85,20.04902491
15/07/2020 03:30,17.08711,14.33575,22.30432819,4.42711,-0.05425,4.427442378,12.66,14.39,19.16631681
15/07/2020 04:00,17.81076,14.98575,23.27650908,4.40076,-0.05425,4.401094368,13.41,15.04,20.15017866
15/07/2020 04:30,17.80766,14.98017,23.27054464,4.39766,-0.05983,4.398066974,13.41,15.04,20.15017866
15/07/2020 05:00,17.19717,14.55955,22.53271294,4.49717,-0.06045,4.49757626,12.7,14.62,19.36580491
15/07/2020 05:30,17.10696,14.56575,22.46795837,4.40696,-0.05425,4.407293898,12.7,14.62,19.36580491
15/07/2020 06:00,17.98854,14.98637,23.41321971,4.28854,-0.05363,4.28887532,13.7,15.04,20.34432599
15/07/2020 06:30,18.8164,15.40559,24.31849321,4.1664,-0.03441,4.166542092,14.65,15.44,21.28417487
15/07/2020 07:00,19.63475,18.12295,26.72011834,4.25475,-0.01705,4.254784162,15.38,18.14,23.78243049
15/07/2020 07:30,20.12424,14.85908,25.01554105,4.43424,-0.04092,4.434428805,15.69,14.9,21.63760846
15/07/2020 08:00,20.44679,14.06001,24.8144132,4.46679,-0.03999,4.466969006,15.98,14.1,21.31127401
15/07/2020 08:30,21.77377,13.17598,25.45001982,4.45377,-0.04402,4.453987536,17.32,13.22,21.78877693
15/07/2020 09:00,23.74693,16.29164,28.79816345,4.52693,-0.04836,4.527188301,19.22,16.34,25.22704898
15/07/2020 09:30,24.4163,16.2904,29.35187963,4.5663,-0.0496,4.566569374,19.85,16.34,25.71027227
15/07/2020 10:00,24.94403,16.6735,30.00350371,4.65403,-0.0465,4.654262293,20.29,16.72,26.29149102
15/07/2020 10:30,25.08384,16.67474,30.12052429,4.79384,-0.04526,4.794053651,20.29,16.72,26.29149102
15/07/2020 11:00,25.34448,16.67567,30.33843497,4.71448,-0.04433,4.714688412,20.63,16.72,26.5547604
15/07/2020 11:30,24.73143,16.29257,29.61573006,4.82143,-0.04743,4.821663287,19.91,16.34,25.75662439
15/07/2020 12:00,25.60907,16.81226,30.63456467,4.95907,-0.04774,4.959299787,20.65,16.86,26.65862149
15/07/2020 12:30,25.94121,16.81598,30.91477898,4.77121,-0.04402,4.771413064,21.17,16.86,27.06341627
15/07/2020 13:00,25.89764,16.81815,30.87940943,4.47764,-0.04185,4.47783557,21.42,16.86,27.25942039
15/07/2020 13:30,25.89407,16.87257,30.9060913,4.80407,-0.04743,4.80430413,21.09,16.92,27.03838938
15/07/2020 14:00,25.36405,16.23412,30.11447633,4.57405,-0.04588,4.574280094,20.79,16.28,26.40572855
15/07/2020 14:30,25.15248,16.65924,30.1691486,4.96248,-0.06076,4.962851955,20.19,16.72,26.2143949
15/07/2020 15:00,24.32487,16.11668,29.17955919,4.70487,-0.05332,4.705172126,19.62,16.17,25.42465929
15/07/2020 15:30,24.58215,16.67164,29.70228407,4.73215,-0.04836,4.7323971,19.85,16.72,25.95343715
15/07/2020 16:00,24.58463,16.67009,29.70346668,4.73463,-0.04991,4.734893055,19.85,16.72,25.95343715
15/07/2020 16:30,23.76987,15.59823,28.43081953,4.85987,-0.05177,4.860145733,18.91,15.65,24.54609134
15/07/2020 17:00,24.26552,15.59203,28.84314235,4.89552,-0.05797,4.895863212,19.37,15.65,24.90219669
15/07/2020 17:30,25.08913,15.19823,29.33343893,4.71913,-0.05177,4.719413956,20.37,15.25,25.44600951
15/07/2020 18:00,25.17159,15.19792,29.40383845,4.80159,-0.05208,4.801872432,20.37,15.25,25.44600951
15/07/2020 18:30,23.08818,14.50947,27.26882424,4.48818,-0.05053,4.488464436,18.6,14.56,23.62104147
15/07/2020 19:00,20.80402,13.25854,24.6697412,4.38402,-0.05146,4.384322011,16.42,13.31,21.13699364
15/07/2020 19:30,20.2495,13.25761,24.20343928,4.4795,-0.05239,4.479806353,15.77,13.31,20.63610913
15/07/2020 20:00,19.44122,12.14513,22.92302811,4.42122,-0.05487,4.421560472,15.02,12.2,19.35046253
15/07/2020 20:30,18.64442,8.29311,20.40563821,4.33442,-0.03689,4.334576981,14.31,8.33,16.55792861
15/07/2020 21:00,17.9693,7.79993,19.58914624,4.3493,-0.03007,4.349403947,13.62,7.83,15.7102928
15/07/2020 21:30,17.6471,7.77606,19.28437833,4.4671,-0.05394,4.467425649,13.18,7.83,15.33040443
15/07/2020 22:00,17.47908,7.77606,19.1307435,4.29908,-0.05394,4.299418376,13.18,7.83,15.33040443
15/07/2020 22:30,17.21294,7.77358,18.88686976,4.36294,-0.05642,4.363304787,12.85,7.83,15.04763769
15/07/2020 23:00,16.48558,7.77141,18.22550853,4.34558,-0.05859,4.345974957,12.14,7.83,14.44605482
15/07/2020 23:30,15.73843,8.48203,17.87856291,4.41843,-0.05797,4.418810268,11.32,8.54,14.18005642
16/07/2020 00:00,15.23084,11.49575,19.08221044,4.39084,-0.05425,4.391175124,10.84,11.55,15.84007891
16/07/2020 00:30,14.71025,11.26482,18.52802269,4.58025,-0.05518,4.580582375,10.13,11.32,15.19076364
16/07/2020 01:00,14.18667,11.26482,18.11512559,4.32667,-0.05518,4.327021854,9.86,11.32,15.01206182
16/07/2020 01:30,14.21302,11.26451,18.13557617,4.35302,-0.05549,4.353373664,9.86,11.32,15.01206182
16/07/2020 02:00,14.26262,11.55048,18.35309013,4.40262,-0.05952,4.403022314,9.86,11.61,15.23193028
16/07/2020 02:30,13.77554,11.11451,17.70022132,4.50554,-0.05549,4.505881693,9.27,11.17,14.51557095
16/07/2020 03:00,13.6255,11.11761,17.58566184,4.3555,-0.05239,4.355815074,9.27,11.17,14.51557095
16/07/2020 03:30,13.59698,11.1173,17.56337736,4.32698,-0.0527,4.327300915,9.27,11.17,14.51557095
16/07/2020 04:00,13.67045,11.55637,17.90058353,4.40045,-0.05363,4.400776793,9.27,11.61,14.85681662
16/07/2020 04:30,13.74826,11.32048,17.80920887,4.47826,-0.05952,4.478655519,9.27,11.38,14.67778253
16/07/2020 05:00,13.62116,11.75769,17.99386767,4.35116,-0.06231,4.351606127,9.27,11.82,15.0214946
16/07/2020 05:30,13.61775,11.76513,17.99614956,4.34775,-0.05487,4.348096225,9.27,11.82,15.0214946
16/07/2020 06:00,13.72067,11.45032,17.87083136,4.45067,-0.03968,4.45084688,9.27,11.49,14.76323135
16/07/2020 06:30,14.46487,11.46272,18.45606713,4.39487,-0.02728,4.394954666,10.07,11.49,15.27825252
16/07/2020 07:00,15.36322,13.99846,20.78425873,4.48322,-0.04154,4.483412444,10.88,14.04,17.76220707
16/07/2020 07:30,16.57176,14.28412,21.87828407,4.43176,-0.04588,4.431997481,12.14,14.33,18.78106759
16/07/2020 08:00,17.61316,12.99598,21.88878483,4.41316,-0.04402,4.413379538,13.2,13.04,18.55482687
16/07/2020 08:30,18.67541,12.61288,22.53565354,4.40541,-0.04712,4.405661989,14.27,12.66,19.07638593
16/07/2020 09:00,19.4006,13.15319,23.43906328,4.7306,-0.04681,4.73083159,14.67,13.2,19.73445971
16/07/2020 09:30,20.03202,13.47288,24.14125765,4.32202,-0.04712,4.322276851,15.71,13.52,20.72666157
16/07/2020 10:00,20.36868,13.15598,24.24794702,4.65868,-0.04402,4.658887968,15.71,13.2,20.51935915
16/07/2020 10:30,20.4778,13.15877,24.3411898,4.7678,-0.04123,4.767978267,15.71,13.2,20.51935915
16/07/2020 11:00,20.55809,13.15629,24.40743803,4.84809,-0.04371,4.848287039,15.71,13.2,20.51935915
16/07/2020 11:30,20.77571,11.05265,23.5327686,5.06571,-0.05735,5.066034625,15.71,11.11,19.24152281
16/07/2020 12:00,20.74657,9.67668,22.89231973,5.03657,-0.05332,5.03685223,15.71,9.73,18.4790963
16/07/2020 12:30,20.64613,9.6804,22.80291271,4.93613,-0.0496,4.936379193,15.71,9.73,18.4790963
16/07/2020 13:00,20.84962,9.6773,22.98601291,4.92962,-0.0527,4.929901686,15.92,9.73,18.65795541
16/07/2020 13:30,20.66615,9.64661,22.80672796,5.47615,-0.08339,5.476784888,15.19,9.73,18.03909643
16/07/2020 14:00,20.33817,9.64661,22.50995876,5.14817,-0.08339,5.148845331,15.19,9.73,18.03909643
16/07/2020 14:30,20.02314,9.63235,22.21954774,5.42314,-0.09765,5.42401908,14.6,9.73,17.54516743
16/07/2020 15:00,20.00361,9.64661,22.20814034,5.40361,-0.08339,5.40425341,14.6,9.73,17.54516743
16/07/2020 15:30,20.30347,9.90033,22.58865707,5.34347,-0.07967,5.344063898,14.96,9.98,17.98338122
16/07/2020 16:00,20.7712,10.41808,23.23745124,5.4312,-0.07192,5.431676162,15.34,10.49,18.58374828
16/07/2020 16:30,21.09174,10.42335,23.52674481,5.44174,-0.06665,5.442148147,15.65,10.49,18.84045116
16/07/2020 17:00,21.58117,10.43079,23.96973672,5.24117,-0.05921,5.24150444,16.34,10.49,19.41740714
16/07/2020 17:30,22.65177,11.39606,25.35690966,5.01177,-0.05394,5.012060261,17.64,11.45,21.03026628
16/07/2020 18:00,25.26019,14.04978,28.90455876,4.82019,-0.05022,4.820451606,20.44,14.1,24.83150418
16/07/2020 18:30,22.76495,12.33053,25.88986131,10.27495,0.36053,10.28127324,12.49,11.97,17.29973988
16/07/2020 19:00,22.23383,14.38751,26.48289336,5.45383,0.03751,5.45395899,16.78,14.35,22.07919609
16/07/2020 19:30,21.89774,12.63474,25.28137006,4.38774,-0.04526,4.387973425,17.51,12.68,21.61903097
16/07/2020 20:00,23.55033,13.68412,27.23734905,4.26033,-0.04588,4.260577036,19.29,13.73,23.67735205
16/07/2020 20:30,23.78531,13.4983,27.34858451,4.49531,-0.0217,4.495362375,19.29,13.52,23.55619876
16/07/2020 21:00,23.59094,14.46621,27.67315815,4.30094,-0.03379,4.301072732,19.29,14.5,24.13201401
16/07/2020 21:30,20.35683,14.45381,24.96624023,4.30683,-0.04619,4.307077683,16.05,14.5,21.62989829
16/07/2020 22:00,22.90162,15.65699,27.74212563,4.37162,-0.05301,4.371941386,18.53,15.71,24.29331184
16/07/2020 22:30,23.91273,16.80761,29.22865734,4.27273,-0.05239,4.273051177,19.64,16.86,25.88414959
16/07/2020 23:00,22.96947,16.51637,28.29111221,3.97947,-0.05363,3.97983136,18.99,16.57,25.20287682
16/07/2020 23:30,21.951,16.99296,27.75981071,4.061,-0.05704,4.061400567,17.89,17.05,24.71344978
17/07/2020 00:00,21.64649,15.63916,26.70494064,4.11649,-0.05084,4.116803933,17.53,15.69,23.5260919
17/07/2020 00:30,21.70508,16.7104,27.3924801,4.17508,-0.0496,4.175374614,17.53,16.76,24.25280396
17/07/2020 01:00,21.38051,17.09916,27.37713427,3.85051,-0.05084,3.850845617,17.53,17.15,24.52393525
17/07/2020 01:30,20.58123,16.61854,26.45303196,4.07123,-0.05146,4.071555212,16.51,16.67,23.46207578
17/07/2020 02:00,20.04471,20.1204,28.40107208,4.10471,-0.0496,4.105009664,15.94,20.17,25.70821853
17/07/2020 02:30,21.3014,19.38267,28.79995726,1.2214,-0.13733,1.229096208,20.08,19.52,28.00422825
17/07/2020 03:00,20.4365,18.12019,27.31285078,0.3565,-0.13981,0.382934833,20.08,18.26,27.14100219
17/07/2020 03:30,21.15,18.48888,28.09201281,0,-0.17112,0.17112,21.15,18.66,28.20493042
17/07/2020 04:00,20.3226,17.6949,26.94656855,2.6226,-0.0651,2.623407854,17.7,17.76,25.07404235
17/07/2020 04:30,19.85618,20.38327,28.45602889,3.80618,-0.05673,3.806602749,16.05,20.44,25.98838394
17/07/2020 05:00,21.01089,21.89779,30.34749916,0.78089,-0.15221,0.795585995,20.23,22.05,29.92416081
17/07/2020 05:30,20.71542,18.31514,27.65091281,1.88542,-0.09486,1.887804809,18.83,18.41,26.3343312
17/07/2020 06:00,20.23129,16.30001,25.98067399,3.83129,-0.03999,3.831498697,16.4,16.34,23.15071489
17/07/2020 06:30,20.58157,16.31241,26.26205901,3.95157,-0.02759,3.951666316,16.63,16.34,23.3142124
17/07/2020 07:00,21.90779,16.76125,27.58424848,4.18779,-0.03875,4.187969275,17.72,16.8,24.41799337
17/07/2020 07:30,22.52356,17.22916,28.35762172,4.05356,-0.05084,4.053878807,18.47,17.28,25.29306822
17/07/2020 08:00,21.18881,15.24536,26.10338428,4.13881,-0.04464,4.13905073,17.05,15.29,22.90167243
17/07/2020 08:30,23.95606,15.03598,28.28380288,3.97606,-0.04402,3.976303671,19.98,15.08,25.03211537
17/07/2020 09:00,24.84509,13.65226,28.34894531,4.13509,-0.04774,4.135365572,20.71,13.7,24.83131289
17/07/2020 09:30,26.00832,15.24412,30.14657367,4.23832,-0.04588,4.238568319,21.77,15.29,26.60295096
17/07/2020 10:00,26.83887,18.86164,32.80375598,4.20887,-0.04836,4.20914782,22.63,18.91,29.49076127
