Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 10:30,26.36678,17.94102,31.89180594,4.19678,-0.04898,4.197065809,22.17,17.99,28.55081435
17/07/2020 11:00,27.74227,19.20195,33.73941951,4.25227,-0.04805,4.25254147,23.49,19.25,30.37009384
17/07/2020 11:30,27.02952,18.46195,32.73283595,4.39952,-0.04805,4.399782385,22.63,18.51,29.23588548
17/07/2020 12:00,25.14176,17.35544,30.55027649,4.43176,-0.05456,4.432095835,20.71,17.41,27.05572398
17/07/2020 12:30,24.01973,15.77676,28.73766841,4.79973,-0.06324,4.800146599,19.22,15.84,24.90610367
17/07/2020 13:00,24.85261,17.17428,30.20940445,4.75261,-0.06572,4.753064373,20.1,17.24,26.48070241
17/07/2020 13:30,27.11568,18.93575,33.07299094,4.56568,-0.05425,4.566002291,22.55,18.99,29.48088533
17/07/2020 14:00,26.53627,16.89436,31.45779753,4.99627,-0.07564,4.996842535,21.54,16.97,27.42175231
17/07/2020 14:30,25.33077,12.76057,28.36335762,4.98077,-0.10943,4.981971971,20.35,12.87,24.07819345
17/07/2020 15:00,25.86652,12.78599,28.85408805,4.92652,-0.08401,4.927236243,20.94,12.87,24.57886287
17/07/2020 15:30,21.85374,13.60219,25.74112517,4.88374,-0.07781,4.884359813,16.97,13.68,21.79732323
17/07/2020 16:00,25.88016,18.39622,31.75222184,4.94016,-0.07378,4.940710912,20.94,18.47,27.92175675
17/07/2020 16:30,26.60568,18.65025,32.49144554,4.87568,-0.06975,4.876178886,21.73,18.72,28.68154982
17/07/2020 17:00,25.6351,17.48769,31.03188124,4.7151,-0.06231,4.715511695,20.92,17.55,27.30657247
17/07/2020 17:30,26.24014,16.61854,31.05995523,4.09014,-0.05146,4.090463709,22.15,16.67,27.72203816
17/07/2020 18:00,27.00662,16.08443,31.4335237,3.59662,-0.04557,3.59690868,23.41,16.13,28.42894652
17/07/2020 18:30,26.13954,14.11257,29.70589476,3.69954,-0.04743,3.699844026,22.44,14.16,26.53411389
17/07/2020 19:00,26.52868,14.45257,30.21005863,3.72868,-0.04743,3.72898165,22.8,14.5,27.02017765
17/07/2020 19:30,25.16863,13.83978,28.7228036,3.30863,-0.05022,3.30901111,21.86,13.89,25.89964672
17/07/2020 20:00,25.01914,11.97885,27.73896562,3.74914,-0.05115,3.749488907,21.27,12.03,24.43632133
17/07/2020 20:30,24.8804,12.52489,27.85511037,3.9804,-0.02511,3.980479201,20.9,12.55,24.37852539
17/07/2020 21:00,24.60967,11.54071,27.18131426,4.10967,-0.04929,4.109965573,20.5,11.59,23.54948195
17/07/2020 21:30,24.5021,13.62079,28.03353036,4.0021,-0.05921,4.002537974,20.5,13.68,24.64533222
17/07/2020 22:00,24.71241,14.75265,28.78096402,4.00241,-0.05735,4.002820859,20.71,14.81,25.46056166
17/07/2020 22:30,24.20357,17.37389,29.79370495,4.01357,-0.05611,4.013962192,20.19,17.43,26.67285137
17/07/2020 23:00,24.00207,17.37172,29.62897265,3.81207,-0.05828,3.812515474,20.19,17.43,26.67285137
17/07/2020 23:30,22.80883,14.88637,27.23686358,3.74883,-0.05363,3.74921359,19.06,14.94,24.21749781
18/07/2020 00:00,21.32173,16.36637,26.87888088,3.62173,-0.05363,3.62212705,17.7,16.42,24.1434546
18/07/2020 00:30,22.21975,19.4873,29.55456228,5.95975,-0.0527,5.959982999,16.26,19.54,25.42044846
18/07/2020 01:00,21.57936,15.13482,26.3577608,9.37936,-0.05518,9.379522314,12.2,15.19,19.48271285
18/07/2020 01:30,21.57533,15.13451,26.35428348,9.37533,-0.05549,9.375494214,12.2,15.19,19.48271285
18/07/2020 02:00,20.94099,14.29513,25.35499564,9.37099,-0.05487,9.371150639,11.57,14.35,18.43332309
18/07/2020 02:30,20.95618,16.54009,26.69711702,9.38618,-0.04991,9.386312695,11.57,16.59,20.22604756
18/07/2020 03:00,20.46874,15.5973,25.73412296,9.37874,-0.0527,9.378888062,11.09,15.65,19.1809958
18/07/2020 03:30,19.63688,15.11668,24.78146627,9.37688,-0.05332,9.377031596,10.26,15.17,18.31383357
18/07/2020 04:00,20.16029,15.12164,25.20121603,9.38029,-0.04836,9.380414659,10.78,15.17,18.61013971
18/07/2020 04:30,20.15905,15.11668,25.19724809,9.37905,-0.05332,9.379201561,10.78,15.17,18.61013971
18/07/2020 05:00,20.15874,15.11358,25.19514038,9.37874,-0.05642,9.378909702,10.78,15.17,18.61013971
18/07/2020 05:30,20.15719,15.12133,25.19855015,9.37719,-0.04867,9.377316304,10.78,15.17,18.61013971
18/07/2020 06:00,20.15812,15.12102,25.19910807,9.37812,-0.04898,9.378247905,10.78,15.17,18.61013971
18/07/2020 06:30,20.4337,15.14179,25.43245761,9.3837,-0.02821,9.383742403,11.05,15.17,18.76782886
18/07/2020 07:00,21.02346,15.13869,25.90686792,9.41346,-0.03131,9.41351207,11.61,15.17,19.10290554
18/07/2020 07:30,21.05911,16.36435,26.66979687,9.44911,-0.03565,9.449177251,11.61,16.4,20.09358355
18/07/2020 08:00,19.66234,14.3435,24.33811017,9.55234,-0.0465,9.552453178,10.11,14.39,17.58647776
18/07/2020 08:30,22.92094,15.85536,27.87044907,9.57094,-0.04464,9.571044103,13.35,15.9,20.76132221
18/07/2020 09:00,24.12471,16.48567,29.21949602,9.68471,-0.04433,9.684811456,14.44,16.53,21.94890658
18/07/2020 09:30,24.95843,16.48815,29.91291224,9.68843,-0.04185,9.688520387,15.27,16.53,22.50363971
18/07/2020 10:00,25.58938,16.48846,30.44151248,9.60938,-0.04154,9.609469785,15.98,16.53,22.99133097
18/07/2020 10:30,25.84139,16.49249,30.65582593,9.63139,-0.03751,9.631463042,16.21,16.53,23.15178179
18/07/2020 11:00,25.88572,16.49063,30.69220386,9.67572,-0.03937,9.675800097,16.21,16.53,23.15178179
18/07/2020 11:30,25.42228,15.98908,30.03236587,9.79228,-0.04092,9.792365498,15.63,16.03,22.38878737
18/07/2020 12:00,26.37643,17.08443,31.42600528,9.93643,-0.04557,9.936534495,16.44,17.13,23.74258832
18/07/2020 12:30,26.53019,16.86947,31.4393066,10.09019,-0.05053,10.09031652,16.44,16.92,23.5915239
18/07/2020 13:00,26.74795,17.18978,31.79530414,10.05795,-0.05022,10.05807538,16.69,17.24,23.99528495
18/07/2020 13:30,26.20272,17.18358,31.33461276,10.20272,-0.05642,10.202876,16,17.24,23.52057822
18/07/2020 14:00,23.78038,15.44916,28.35812084,9.95038,-0.05084,9.950509879,13.83,15.5,20.773033
18/07/2020 14:30,25.15557,16.23676,29.94052567,9.65557,-0.06324,9.655777096,15.5,16.3,22.49311006
18/07/2020 15:00,26.02226,16.84637,30.99932576,9.56226,-0.05363,9.562410391,16.46,16.9,23.59113393
18/07/2020 15:30,25.44853,14.96699,29.52352399,9.90853,-0.05301,9.908671799,15.54,15.02,21.61231131
18/07/2020 16:00,23.92746,11.25009,26.4402698,9.53746,-0.04991,9.53759059,14.39,11.3,18.29650513
18/07/2020 16:30,22.26893,9.30978,24.13663703,9.54893,-0.05022,9.549062058,12.72,9.36,15.79265652
18/07/2020 17:00,22.7901,8.97195,24.4925406,9.5201,-0.04805,9.520221259,13.27,9.02,16.04535135
18/07/2020 17:30,23.56304,9.70319,25.48271473,9.54304,-0.04681,9.543154804,14.02,9.75,17.07696987
18/07/2020 18:00,23.97499,9.93474,25.95186322,9.49499,-0.04526,9.49509787,14.48,9.98,17.58609678
18/07/2020 18:30,21.48596,8.37505,23.06052774,9.64596,-0.04495,9.646064733,11.84,8.42,14.52866133
18/07/2020 19:00,23.25575,12.02474,26.18060886,9.55575,-0.04526,9.555857184,13.7,12.07,18.2585569
18/07/2020 19:30,24.52413,15.49164,29.00730705,9.52413,-0.04836,9.524252776,15,15.54,21.59841661
18/07/2020 20:00,21.67407,12.84412,25.193982,9.45407,-0.04588,9.454181326,12.22,12.89,17.76177075
18/07/2020 20:30,24.62563,15.37861,29.03314138,9.41563,-0.02139,9.415654296,15.21,15.4,21.64495553
18/07/2020 21:00,24.5906,16.33939,29.52411343,9.3806,-0.04061,9.380687903,15.21,16.38,22.35281861
18/07/2020 21:30,24.58781,16.32823,29.51561444,9.37781,-0.05177,9.377952897,15.21,16.38,22.35281861
18/07/2020 22:00,24.58099,16.32668,29.50907571,9.37099,-0.05332,9.371141692,15.21,16.38,22.35281861
18/07/2020 22:30,22.82812,14.94575,27.28549992,9.37812,-0.05425,9.37827691,13.45,15,20.14702211
18/07/2020 23:00,23.07626,15.80389,27.96921012,9.37626,-0.05611,9.376427887,13.7,15.86,20.95780523
18/07/2020 23:30,22.86944,17.47203,28.77990824,9.36944,-0.05797,9.369619332,13.5,17.53,22.12579716
19/07/2020 00:00,22.2813,15.45009,27.11386381,9.3713,-0.04991,9.371432905,12.91,15.5,20.17221108
19/07/2020 00:30,21.9137,15.44885,26.81188569,9.3837,-0.05115,9.383839407,12.53,15.5,19.93115401
19/07/2020 01:00,21.34781,15.44606,26.34975828,9.37781,-0.05394,9.377965127,11.97,15.5,19.58394495
19/07/2020 01:30,20.98657,15.08164,25.84360628,9.37657,-0.04836,9.376694708,11.61,15.13,19.07115623
19/07/2020 02:00,20.98378,15.36513,26.00781119,9.37378,-0.05487,9.373940591,11.61,15.42,19.30203357
19/07/2020 02:30,20.31533,14.65389,25.04893461,9.37533,-0.05611,9.375497904,10.94,14.71,18.33214936
19/07/2020 03:00,19.92471,12.93637,23.75592005,9.37471,-0.05363,9.3748634,10.55,12.99,16.7344734
19/07/2020 03:30,18.98719,13.85296,23.50357175,9.37719,-0.05704,9.377363481,9.61,13.91,16.90680928
19/07/2020 04:00,19.63657,13.10544,23.60820703,9.37657,-0.05456,9.376728734,10.26,13.16,16.68691703
19/07/2020 04:30,19.63874,13.9642,24.09728181,9.37874,-0.0558,9.378905993,10.26,14.02,17.37319775
19/07/2020 05:00,19.86533,15.19513,25.01046404,9.37533,-0.05487,9.375490565,10.49,15.25,18.50952728
19/07/2020 05:30,19.46564,15.19699,24.69533652,9.37564,-0.05301,9.375789858,10.09,15.25,18.28580324
19/07/2020 06:00,19.46626,15.20722,24.70212174,9.37626,-0.04278,9.376357593,10.09,15.25,18.28580324
19/07/2020 06:30,20.08951,15.22303,25.20573455,9.39951,-0.02697,9.399548692,10.69,15.25,18.6236033
19/07/2020 07:00,20.11772,15.20784,25.21906135,9.42772,-0.04216,9.427814268,10.69,15.25,18.6236033
19/07/2020 07:30,20.4853,14.74722,25.24139485,9.4953,-0.04278,9.49539637,10.99,14.79,18.42618246
19/07/2020 08:00,19.6379,13.6897,23.93856726,9.6379,-0.0403,9.637984255,10,13.73,16.98566749
19/07/2020 08:30,21.51243,14.63125,26.01649709,9.81243,-0.03875,9.812506513,11.7,14.67,18.76429855
19/07/2020 09:00,22.89494,16.17854,28.034326,10.00494,-0.05146,10.00507234,12.89,16.23,20.72594992
19/07/2020 09:30,23.7753,16.17668,28.75673601,10.1153,-0.05332,10.11544053,13.66,16.23,21.21340378
19/07/2020 10:00,24.50961,16.45296,29.51983867,10.23961,-0.05704,10.23976887,14.27,16.51,21.8223051
19/07/2020 10:30,24.85787,15.56428,29.32849319,10.37787,-0.06572,10.37807809,14.48,15.63,21.3065084
19/07/2020 11:00,25.6384,16.70901,30.6025909,10.4284,-0.07099,10.42864162,15.21,16.78,22.64757161
19/07/2020 11:30,25.69002,16.71738,30.65041471,10.15002,-0.06262,10.15021316,15.54,16.78,22.87050502
19/07/2020 12:00,24.26263,13.03475,27.54232964,10.56263,-0.08525,10.56297402,13.7,13.12,18.96903793
19/07/2020 12:30,25.66407,15.63451,30.05132929,10.07407,-0.05549,10.07422282,15.59,15.69,22.11841314
19/07/2020 13:00,25.20268,15.63141,29.65663598,10.05268,-0.05859,10.05285074,15.15,15.69,21.81051581
19/07/2020 13:30,26.11036,16.99374,31.15346046,10.34036,-0.07626,10.3406412,15.77,17.07,23.23957401
19/07/2020 14:00,25.69372,14.0642,29.29110734,9.92372,-0.0558,9.923876877,15.77,14.12,21.16760024
19/07/2020 14:30,25.539,13.45909,28.8684538,10.199,-0.08091,10.19932093,15.34,13.54,20.46086997
19/07/2020 15:00,25.32572,16.33614,30.13737818,9.98572,-0.06386,9.985924194,15.34,16.4,22.45608158
19/07/2020 15:30,24.5183,14.72273,28.59905267,10.2083,-0.06727,10.20852164,14.31,14.79,20.57960641
19/07/2020 16:00,25.22733,15.71327,29.72078453,10.05733,-0.05673,10.05749,15.17,15.77,21.88199717
19/07/2020 16:30,24.46095,15.10583,28.74933347,10.15095,-0.06417,10.15115283,14.31,15.17,20.85437604
19/07/2020 17:00,25.67259,15.12009,29.79427796,9.79259,-0.04991,9.792717188,15.88,15.17,21.96140478
19/07/2020 17:30,25.5055,15.87784,30.04390676,9.6255,-0.04216,9.625592331,15.88,15.92,22.48601343
19/07/2020 18:00,25.35738,16.39474,30.19576494,9.85738,-0.04526,9.857483905,15.5,16.44,22.59476931
19/07/2020 18:30,22.93615,14.16288,26.95652327,9.81615,-0.04712,9.816263093,13.12,14.21,19.34059203
19/07/2020 19:00,25.43961,16.41474,30.27569068,9.61961,-0.04526,9.619716473,15.82,16.46,22.82989268
19/07/2020 19:30,25.2967,15.18443,29.50406659,9.4767,-0.04557,9.476809564,15.82,15.23,21.95962887
19/07/2020 20:00,24.15461,14.18815,28.01336796,9.46461,-0.04185,9.464702524,14.69,14.23,20.45211481
19/07/2020 20:30,21.00609,13.73311,25.09689478,9.43609,-0.03689,9.43616211,11.57,13.77,17.98548859
19/07/2020 21:00,24.24765,16.10613,29.10937914,9.39765,-0.02387,9.397680315,14.85,16.13,21.92485804
19/07/2020 21:30,23.97595,14.11381,27.8216788,9.37595,-0.04619,9.376063775,14.6,14.16,20.33877086
19/07/2020 22:00,23.98091,15.51637,28.56294422,9.38091,-0.05363,9.381063298,14.6,15.57,21.34443487
19/07/2020 22:30,21.86409,14.46575,26.21633755,9.37409,-0.05425,9.374246977,12.49,14.52,19.15281964
19/07/2020 23:00,22.37944,15.20009,27.05331903,9.36944,-0.04991,9.369572932,13.01,15.25,20.04551321
19/07/2020 23:30,21.75711,15.1973,26.5392118,9.38711,-0.0527,9.38725793,12.37,15.25,19.6361758
20/07/2020 00:00,20.94409,15.53451,26.07634765,9.37409,-0.05549,9.374254235,11.57,15.59,19.41424735
20/07/2020 00:30,20.94626,14.52327,25.48864805,9.37626,-0.05673,9.376431618,11.57,14.58,18.61293368
20/07/2020 01:00,20.67688,15.00451,25.54738121,9.37688,-0.05549,9.377044186,11.3,15.06,18.82800042
20/07/2020 01:30,20.46719,15.01164,25.38218277,9.37719,-0.04836,9.3773147,11.09,15.06,18.70271905
20/07/2020 02:00,20.46626,15.00699,25.37868293,9.37626,-0.05301,9.376409849,11.09,15.06,18.70271905
20/07/2020 02:30,20.46688,15.00668,25.37899962,9.37688,-0.05332,9.377031596,11.09,15.06,18.70271905
20/07/2020 03:00,20.11688,15.23668,25.23579359,9.37688,-0.05332,9.377031596,10.74,15.29,18.68506623
20/07/2020 03:30,18.79595,14.19823,23.55583731,9.37595,-0.05177,9.376092925,9.42,14.25,17.08212223
20/07/2020 04:00,19.69998,15.0973,24.81970345,9.37998,-0.0527,9.380128042,10.32,15.15,18.33098197
20/07/2020 04:30,19.69595,15.09017,24.81216792,9.37595,-0.05983,9.376140892,10.32,15.15,18.33098197
20/07/2020 05:00,20.00471,15.42048,25.25825856,9.37471,-0.05952,9.374898944,10.63,15.48,18.7783732
20/07/2020 05:30,19.75378,15.42451,25.06246861,9.37378,-0.05549,9.373944241,10.38,15.48,18.63799345
20/07/2020 06:00,16.25804,12.24094,20.35103134,9.38804,-0.03906,9.388121256,6.87,12.28,14.07108027
20/07/2020 06:30,16.01579,11.35551,19.63296047,9.39579,-0.02449,9.395821916,6.62,11.38,13.16543961
20/07/2020 07:00,16.61299,11.34745,20.1185501,9.43299,-0.03255,9.433046159,7.18,11.38,13.45573484
20/07/2020 07:30,17.85413,12.25815,21.65715123,9.52413,-0.04185,9.524221946,8.33,12.3,14.85526506
20/07/2020 08:00,22.19983,15.27187,26.9455463,9.66983,-0.03813,9.669905177,12.53,15.31,19.78375596
20/07/2020 08:30,24.26762,16.08877,29.11641978,9.82762,-0.04123,9.827706486,14.44,16.13,21.64926096
20/07/2020 09:00,24.92107,16.29505,29.77563407,9.98107,-0.04495,9.981171216,14.94,16.34,22.14044263
20/07/2020 09:30,26.07995,16.87071,31.06098273,10.11995,-0.04929,10.12007003,15.96,16.92,23.25957867
20/07/2020 10:00,25.67482,16.47513,30.50616807,10.17482,-0.05487,10.17496795,15.5,16.53,22.6603376
20/07/2020 10:30,21.21781,13.04327,24.90627137,9.99781,-0.05673,9.997970949,11.22,13.1,17.24814193
20/07/2020 11:00,21.39203,13.03707,25.05162952,10.17203,-0.06293,10.17222466,11.22,13.1,17.24814193
20/07/2020 11:30,22.42941,13.56141,26.21049931,10.10941,-0.05859,10.10957978,12.32,13.62,18.36536959
20/07/2020 12:00,26.84745,17.04955,31.80365901,10.19745,-0.06045,10.19762917,16.65,17.11,23.87414082
20/07/2020 12:30,26.75693,16.82389,31.60659073,10.10693,-0.05611,10.10708575,16.65,16.88,23.70984816
20/07/2020 13:00,27.67802,17.68327,32.84464689,10.08802,-0.05673,10.08817951,17.59,17.74,24.98230774
20/07/2020 13:30,26.20896,16.62452,31.03682087,10.66896,-0.09548,10.66938723,15.54,16.72,22.82651966
20/07/2020 14:00,27.58409,17.78017,32.81792904,9.99409,-0.05983,9.994269086,17.59,17.84,25.05341693
20/07/2020 14:30,26.96524,17.28762,32.03101581,10.35524,-0.09238,10.35565206,16.61,17.38,24.04072586
20/07/2020 15:00,26.67386,16.60149,31.4182157,10.29386,-0.06851,10.29408798,16.38,16.67,23.37077876
20/07/2020 15:30,26.48352,16.61544,31.26419163,10.10352,-0.05456,10.10366731,16.38,16.67,23.37077876
20/07/2020 16:00,26.86451,16.1587,31.3497286,10.48451,-0.0713,10.48475244,16.38,16.23,23.05899608
20/07/2020 16:30,26.29969,16.17079,30.87342131,10.22969,-0.05921,10.22986135,16.07,16.23,22.83982925
20/07/2020 17:00,26.73118,16.17265,31.24276864,10.16118,-0.05735,10.16134184,16.57,16.23,23.19434845
20/07/2020 17:30,27.63553,16.69567,32.28727172,9.81553,-0.04433,9.815630104,17.82,16.74,24.44953987
20/07/2020 18:00,27.7214,16.44474,32.23205689,9.9014,-0.04526,9.901503443,17.82,16.49,24.27905476
20/07/2020 18:30,26.10762,15.04125,30.13049989,9.51762,-0.03875,9.517698883,16.59,15.08,22.41951159
20/07/2020 19:00,27.67422,16.53001,32.2351312,9.47422,-0.03999,9.474304397,18.2,16.57,24.61310423
20/07/2020 19:30,27.2088,16.91218,32.03655147,9.4488,-0.03782,9.448875689,17.76,16.95,24.55035845
20/07/2020 20:00,26.71391,16.90784,31.61499709,9.47391,-0.04216,9.474003808,17.24,16.95,24.1768505
20/07/2020 20:30,26.02578,16.31799,30.7183662,9.43578,-0.02201,9.43580567,16.59,16.34,23.28569733
20/07/2020 21:00,25.98083,16.75613,30.91555304,9.39083,-0.02387,9.390860337,16.59,16.78,23.59653576
20/07/2020 21:30,25.65533,16.73784,30.63251941,9.37533,-0.04216,9.375424794,16.28,16.78,23.37962361
20/07/2020 22:00,23.87688,15.21885,28.31463921,9.37688,-0.05115,9.377019508,14.5,15.27,21.05760908
20/07/2020 22:30,24.5844,15.94978,29.30508839,9.3744,-0.05022,9.374534517,15.21,16,22.07587144
20/07/2020 23:00,24.58502,16.66637,29.70170193,9.37502,-0.05363,9.375173395,15.21,16.72,22.60315244
20/07/2020 23:30,23.07719,16.03637,28.10199034,9.37719,-0.05363,9.377343359,13.7,16.09,21.13239456
21/07/2020 00:00,22.82595,16.51451,28.17362302,9.37595,-0.05549,9.376114203,13.45,16.57,21.34168222
21/07/2020 00:30,22.20502,16.51513,27.67331625,9.37502,-0.05487,9.37518057,12.83,16.57,20.95647394
21/07/2020 01:00,21.59161,17.9804,28.09790751,9.37161,-0.0496,9.371741255,12.22,18.03,21.78093891
21/07/2020 01:30,21.39122,19.05009,28.6442005,9.38122,-0.04991,9.381352765,12.01,19.1,22.56213864
21/07/2020 02:00,21.61967,17.87792,28.05405772,9.37967,-0.05208,9.379814584,12.24,17.93,21.70950253
21/07/2020 02:30,21.19409,16.26761,26.71749588,9.37409,-0.05239,9.374236398,11.82,16.32,20.15080147
21/07/2020 03:00,21.19936,15.25978,26.1203704,9.37936,-0.05022,9.379494446,11.82,15.31,19.3418846
21/07/2020 03:30,20.04254,14.69823,24.85440353,9.37254,-0.05177,9.372682977,10.67,14.75,18.20470818
21/07/2020 04:00,19.35595,14.40792,24.12966969,9.37595,-0.05208,9.376094642,9.98,14.46,17.56963289
21/07/2020 04:30,20.08626,14.7742,24.93461101,9.37626,-0.0558,9.376426037,10.71,14.83,18.29297679
21/07/2020 05:00,20.75874,15.32451,25.80243967,9.37874,-0.05549,9.378904154,11.38,15.38,19.13240184
21/07/2020 05:30,20.75595,14.67947,25.42235827,9.37595,-0.05053,9.37608616,11.38,14.73,18.61390072
21/07/2020 06:00,20.99153,15.71001,26.21924381,9.38153,-0.03999,9.381615231,11.61,15.75,19.56667064
21/07/2020 06:30,21.5361,14.91675,26.19757687,9.3961,-0.02325,9.396128765,12.14,14.94,19.25053765
21/07/2020 07:00,22.00679,15.15218,26.71867072,9.42679,-0.03782,9.426865866,12.58,15.19,19.72289279
21/07/2020 07:30,21.48421,12.41249,24.81211775,9.51421,-0.03751,9.514283942,11.97,12.45,17.27088301
21/07/2020 08:00,24.20208,16.26342,29.15886669,9.66208,-0.03658,9.662149244,14.54,16.3,21.84265552
21/07/2020 08:30,24.59359,16.0097,29.34544536,9.82359,-0.0403,9.823672662,14.77,16.05,21.8118179
21/07/2020 09:00,25.80759,16.39629,30.57564435,9.94759,-0.04371,9.947686031,15.86,16.44,22.84323094
21/07/2020 09:30,26.29135,16.18505,30.87379031,10.10135,-0.04495,10.10145001,16.19,16.23,22.92441929
21/07/2020 10:00,26.84946,16.86854,31.70869193,10.21946,-0.05146,10.21958956,16.63,16.92,23.72431875
21/07/2020 10:30,26.61618,16.24389,31.18148489,10.31618,-0.05611,10.31633259,16.3,16.3,23.05168107
21/07/2020 11:00,26.47081,16.00893,30.93524886,10.40081,-0.06107,10.40098929,16.07,16.07,22.72641195
21/07/2020 11:30,26.98087,16.92056,31.84764821,10.47087,-0.06944,10.47110025,16.51,16.99,23.69050865
21/07/2020 12:00,25.14016,16.03467,29.81842194,10.52016,-0.07533,10.5204297,14.62,16.11,21.75491898
21/07/2020 12:30,24.05643,15.00405,28.3519548,10.55643,-0.07595,10.55670321,13.5,15.08,20.23997036
21/07/2020 13:00,24.06666,15.00064,28.3588315,10.56666,-0.07936,10.56695801,13.5,15.08,20.23997036
21/07/2020 13:30,24.08495,15.00064,28.37435492,10.58495,-0.07936,10.58524749,13.5,15.08,20.23997036
21/07/2020 14:00,25.08821,15.57064,29.52732821,10.56821,-0.07936,10.56850797,14.52,15.65,21.34836996
21/07/2020 14:30,26.3715,16.97483,31.36241167,10.4315,-0.09517,10.43193412,15.94,17.07,23.35526707
21/07/2020 15:00,24.184,15.53529,28.7438879,10.354,-0.07471,10.35426953,13.83,15.61,20.85523915
21/07/2020 15:30,24.55954,15.81521,29.21116007,10.20954,-0.06479,10.20974558,14.35,15.88,21.40319836
21/07/2020 16:00,24.63727,15.82823,29.28357796,9.98727,-0.05177,9.987404177,14.65,15.88,21.6054831
21/07/2020 16:30,25.01733,16.08335,29.74123312,10.36733,-0.06665,10.36754424,14.65,16.15,21.80470133
21/07/2020 17:00,26.61899,15.73986,30.92432411,10.23899,-0.06014,10.23916662,16.38,15.8,22.75839186
21/07/2020 17:30,26.73739,15.75164,31.03227653,10.12739,-0.04836,10.12750546,16.61,15.8,22.92448691
21/07/2020 18:00,27.03975,16.08536,31.4624679,9.98975,-0.04464,9.989849738,17.05,16.13,23.47082018
21/07/2020 18:30,27.21041,16.08877,31.61099385,9.83041,-0.04123,9.830496462,17.38,16.13,23.71162795
21/07/2020 19:00,27.06936,16.35908,31.62862231,9.68936,-0.04092,9.689446406,17.38,16.4,23.89611684
21/07/2020 19:30,26.65986,16.35939,31.27903094,9.54986,-0.04061,9.549946345,17.11,16.4,23.70046624
21/07/2020 20:00,25.04159,15.32621,29.35939275,9.45159,-0.03379,9.4516504,15.59,15.36,21.88555917
21/07/2020 20:30,25.68447,16.40915,30.47871721,9.40447,-0.01085,9.404476259,16.28,16.42,23.12260366
21/07/2020 21:00,25.05619,16.39179,29.94166723,9.34619,-0.02821,9.346232574,15.71,16.42,22.72488724
21/07/2020 21:30,25.65688,16.71009,30.61866423,9.37688,-0.04991,9.377012826,16.28,16.76,23.36527338
21/07/2020 22:00,25.65905,16.70854,30.61963677,9.37905,-0.05146,9.379191172,16.28,16.76,23.36527338
21/07/2020 22:30,24.48936,15.99699,29.25119557,9.37936,-0.05301,9.379509799,15.11,16.05,22.04347069
21/07/2020 23:00,24.08595,16.82606,29.38110417,9.37595,-0.05394,9.376105158,14.71,16.88,22.39014292
21/07/2020 23:30,23.0575,16.3642,28.27428775,9.3775,-0.0558,9.377666015,13.68,16.42,21.37191615
22/07/2020 00:00,21.72595,15.80389,26.86596067,9.37595,-0.05611,9.376117893,12.35,15.86,20.10129598
22/07/2020 00:30,21.72688,15.02916,26.41842094,9.37688,-0.05084,9.377017822,12.35,15.08,19.49176493
22/07/2020 01:00,21.4706,15.02854,26.20770266,9.3806,-0.05146,9.380741148,12.09,15.08,19.32807543
22/07/2020 01:30,20.6113,15.0273,25.50775241,9.3713,-0.0527,9.371448179,11.24,15.08,18.80808337
22/07/2020 02:00,17.60967,12.93358,21.84898096,9.37967,-0.05642,9.379839685,8.23,12.99,15.37767863
22/07/2020 02:30,18.37378,12.64823,22.3063559,9.37378,-0.05177,9.373922958,9,12.7,15.56566735
22/07/2020 03:00,15.59006,10.62164,18.86449594,9.37006,-0.04836,9.370184795,6.22,10.67,12.35059918
22/07/2020 03:30,19.8844,12.78288,23.63876867,9.3744,-0.04712,9.374518423,10.51,12.83,16.58520425
22/07/2020 04:00,20.17936,14.22226,24.68763353,9.37936,-0.04774,9.379481495,10.8,14.27,17.89616998
22/07/2020 04:30,18.48533,12.18699,22.14114158,9.37533,-0.05301,9.375479863,9.11,12.24,15.25810277
22/07/2020 05:00,17.35502,12.18792,21.20712411,9.37502,-0.05208,9.375164656,7.98,12.24,14.61157076
22/07/2020 05:30,19.17316,17.54164,25.98690436,9.37316,-0.04836,9.373284754,9.8,17.59,20.13574185
22/07/2020 06:00,17.92463,17.97001,25.38136364,9.38463,-0.03999,9.384715203,8.54,18.01,19.9321775
22/07/2020 06:30,20.57757,18.50117,27.67182102,9.40757,-0.02883,9.407614175,11.17,18.53,21.63630745
22/07/2020 07:00,19.47329,17.67443,26.29818433,9.47329,-0.04557,9.473399604,10,17.72,20.34695063
22/07/2020 07:30,22.40778,18.82939,29.26866127,9.49778,-0.04061,9.497866818,12.91,18.87,22.86361739
22/07/2020 08:00,23.46746,17.75908,29.42968911,9.53746,-0.04092,9.537547782,13.93,17.8,22.60276311
22/07/2020 08:30,24.42772,16.42063,29.43383417,9.73772,-0.03937,9.737799587,14.69,16.46,22.06190608
22/07/2020 09:00,25.05525,16.09063,29.77707048,9.69525,-0.03937,9.695329936,15.36,16.13,22.27344832
22/07/2020 09:30,25.11671,15.81412,29.68055782,10.05671,-0.04588,10.05681465,15.06,15.86,21.8710585
22/07/2020 10:00,25.67277,15.8197,30.15549747,10.00277,-0.0403,10.00285118,15.67,15.86,22.29548161
22/07/2020 10:30,24.94174,15.14753,29.18112505,10.09174,-0.04247,10.09182936,14.85,15.19,21.24284821
22/07/2020 11:00,23.00936,13.59691,26.7265151,9.99936,-0.04309,9.999452843,13.01,13.64,18.84966047
22/07/2020 11:30,24.12188,14.99335,28.40185978,10.46188,-0.06665,10.4620923,13.66,15.06,20.33222073
22/07/2020 12:00,25.73543,16.43808,30.5372368,10.52543,-0.07192,10.52567571,15.21,16.51,22.44825606
22/07/2020 12:30,26.32936,16.44645,31.04385472,10.61936,-0.06355,10.61955015,15.71,16.51,22.79000219
22/07/2020 13:00,26.65464,16.74529,31.47816022,10.58464,-0.07471,10.58490366,16.07,16.82,23.26278788
22/07/2020 13:30,24.19456,15.3825,28.67050819,10.59456,-0.0775,10.59484346,13.6,15.46,20.59057066
22/07/2020 14:00,25.88766,16.97219,30.95522854,10.59766,-0.07781,10.59794564,15.29,17.05,22.90167243
22/07/2020 14:30,25.61844,15.78545,30.09127614,10.57844,-0.09455,10.57886254,15.04,15.88,21.87180834
22/07/2020 15:00,26.08124,16.42661,30.82311788,10.54124,-0.08339,10.54156984,15.54,16.51,22.67314932
22/07/2020 15:30,24.42939,15.86529,29.12906663,10.49939,-0.07471,10.4996558,13.93,15.94,21.1690458
22/07/2020 16:00,25.06647,15.52087,29.48262749,10.39647,-0.06913,10.39669983,14.67,15.59,21.40693813
22/07/2020 16:30,25.72874,15.52459,30.04964154,10.30874,-0.06541,10.30894751,15.42,15.59,21.92771078
22/07/2020 17:00,25.68255,15.08986,29.78753513,10.26255,-0.06014,10.26272621,15.42,15.15,21.6170974
22/07/2020 17:30,26.80033,17.28761,31.89230546,10.15033,-0.05239,10.1504652,16.65,17.34,24.03951123
22/07/2020 18:00,26.01703,15.24319,30.15361821,10.01703,-0.04681,10.01713937,16,15.29,22.1310664
22/07/2020 18:30,20.4973,12.46505,23.98993078,9.8673,-0.04495,9.867402383,10.63,12.51,16.41636379
22/07/2020 19:00,20.33145,12.46536,23.84854417,9.70145,-0.04464,9.701552702,10.63,12.51,16.41636379
22/07/2020 19:30,19.70792,12.25474,23.20734287,9.55792,-0.04526,9.55802716,10.15,12.3,15.94717843
22/07/2020 20:00,19.25315,12.28171,22.83690402,9.41315,-0.01829,9.413167769,9.84,12.3,15.75168562
22/07/2020 20:30,18.86509,12.28326,22.51155474,9.40509,-0.01674,9.405104898,9.46,12.3,15.51713891
22/07/2020 21:00,18.32928,12.47745,22.1731654,9.38928,-0.03255,9.389336421,8.94,12.51,15.37607557
22/07/2020 21:30,18.31998,12.45606,22.15344438,9.37998,-0.05394,9.380135091,8.94,12.51,15.37607557
22/07/2020 22:00,18.31812,11.83296,21.80762396,9.37812,-0.05704,9.378293464,8.94,11.89,14.87601089
22/07/2020 22:30,17.56378,12.1411,21.35164343,9.37378,-0.0589,9.373965047,8.19,12.2,14.69408384
22/07/2020 23:00,16.76316,10.40761,19.7312412,9.37316,-0.05239,9.373306412,7.39,10.46,12.80717377
22/07/2020 23:30,15.99936,9.7904,18.7571707,9.37936,-0.0496,9.379491147,6.62,9.84,11.85959527
23/07/2020 00:00,15.27277,9.78978,18.141039,9.38277,-0.05022,9.382904397,5.89,9.84,11.46811667
23/07/2020 00:30,14.77688,10.13761,17.92002564,9.37688,-0.05239,9.377026354,5.4,10.19,11.53239351
23/07/2020 01:00,14.48998,10.74575,18.03969688,9.37998,-0.05425,9.380136879,5.11,10.8,11.94789103
23/07/2020 01:30,14.48502,10.51389,17.89853869,9.37502,-0.05611,9.375187909,5.11,10.57,11.74040033
23/07/2020 02:00,14.48936,11.01079,18.19832546,9.37936,-0.05921,9.379546889,5.11,11.07,12.19249769
23/07/2020 02:30,14.17719,10.49606,17.63972766,9.37719,-0.05394,9.377345137,4.8,10.55,11.59062121
23/07/2020 03:00,13.85719,10.49761,17.38451985,9.37719,-0.05239,9.377336349,4.48,10.55,11.46180178
23/07/2020 03:30,13.85533,9.64164,16.87991088,9.37533,-0.04836,9.375454725,4.48,9.69,10.67550936
23/07/2020 04:00,13.85533,9.12319,16.58923643,9.37533,-0.04681,9.375446858,4.48,9.17,10.20584636
23/07/2020 04:30,13.85688,9.11854,16.58797441,9.37688,-0.05146,9.377021204,4.48,9.17,10.20584636
23/07/2020 05:00,13.85471,9.11792,16.58582088,9.37471,-0.05208,9.374854661,4.48,9.17,10.20584636
23/07/2020 05:30,13.84727,9.12412,16.58301698,9.36727,-0.04588,9.367382357,4.48,9.17,10.20584636
23/07/2020 06:00,13.8699,10.95001,17.67135663,9.3899,-0.03999,9.389985155,4.48,10.99,11.86804533
23/07/2020 06:30,14.56671,11.77939,18.73347456,9.43671,-0.04061,9.43679738,5.13,11.82,12.88523574
23/07/2020 07:00,15.19252,11.77133,19.21917985,9.45252,-0.04867,9.452645297,5.74,11.82,13.14001522
23/07/2020 07:30,16.2207,11.77226,20.04238544,9.6007,-0.04774,9.600818694,6.62,11.82,13.54757543
23/07/2020 08:00,17.11079,12.48164,21.17948232,9.55079,-0.04836,9.550912434,7.56,12.53,14.63401859
23/07/2020 08:30,18.08442,11.88567,21.64059607,9.60442,-0.04433,9.604522304,8.48,11.93,14.63677902
23/07/2020 09:00,18.75339,11.88908,22.20450089,9.69339,-0.04092,9.69347637,9.06,11.93,14.98027036
23/07/2020 09:30,19.49867,11.88691,22.83630358,9.65867,-0.04309,9.658766118,9.84,11.93,15.46449159
23/07/2020 10:00,19.66917,11.8866,22.98189522,9.82917,-0.0434,9.829265814,9.84,11.93,15.46449159
23/07/2020 10:30,20.22019,11.88784,23.45584839,9.78019,-0.04216,9.78028087,10.44,11.93,15.8530281
23/07/2020 11:00,20.27568,11.88908,23.50432774,9.83568,-0.04092,9.835765121,10.44,11.93,15.8530281
23/07/2020 11:30,20.44091,11.88443,23.64467124,10.00091,-0.04557,10.00101382,10.44,11.93,15.8530281
23/07/2020 12:00,20.38914,11.67846,23.49688188,9.94914,-0.04154,9.949226719,10.44,11.72,15.69560448
23/07/2020 12:30,20.97981,11.67443,24.0092637,10.05981,-0.04557,10.05991321,10.92,11.72,16.01888885
23/07/2020 13:00,21.13557,11.6797,24.14803742,9.96557,-0.0403,9.965651485,11.17,11.72,16.19034589
23/07/2020 13:30,21.183,11.96691,24.3295381,10.013,-0.04309,10.01309272,11.17,12.01,16.40149383
23/07/2020 14:00,21.15386,11.96691,24.304171,9.98386,-0.04309,9.983952987,11.17,12.01,16.40149383
23/07/2020 14:30,21.00816,11.9542,24.17117466,9.83816,-0.0558,9.838318242,11.17,12.01,16.40149383
23/07/2020 15:00,20.99142,12.17319,24.26574269,9.82142,-0.04681,9.82153155,11.17,12.22,16.55588415
23/07/2020 15:30,20.93283,12.46412,24.36262833,9.76283,-0.04588,9.762937805,11.17,12.51,16.77107629
23/07/2020 16:00,21.23885,12.46567,24.62684872,9.55885,-0.04433,9.558952792,11.68,12.51,17.11497882
23/07/2020 16:30,21.49351,12.46722,24.84758633,9.52351,-0.04278,9.523606084,11.97,12.51,17.31418494
23/07/2020 17:00,22.03925,12.46722,25.32113969,9.50925,-0.04278,9.509346228,12.53,12.51,17.70595945
23/07/2020 17:30,22.13628,12.67629,25.50888513,9.60628,-0.04371,9.606379443,12.53,12.72,17.85495169
23/07/2020 18:00,22.1617,11.93156,25.1694869,9.6317,-0.03844,9.631776706,12.53,11.97,17.32864103
23/07/2020 18:30,21.75561,11.93001,24.81192667,9.80561,-0.03999,9.805691545,11.95,11.97,16.91400012
23/07/2020 19:00,21.6127,11.93032,24.68686567,9.6627,-0.03968,9.662781473,11.95,11.97,16.91400012
23/07/2020 19:30,21.2463,12.2397,24.51969657,9.5263,-0.0403,9.526385242,11.72,12.28,16.97518188
23/07/2020 20:00,20.60283,12.23784,23.96333307,9.45283,-0.04216,9.452924017,11.15,12.28,16.58676882
23/07/2020 20:30,20.30322,12.50055,23.84291284,9.44322,-0.02945,9.443265922,10.86,12.53,16.58132986
23/07/2020 21:00,19.92052,12.50024,23.51771922,9.39052,-0.02976,9.390567157,10.53,12.53,16.36709504
23/07/2020 21:30,19.90316,12.4773,23.4908236,9.37316,-0.0527,9.37330815,10.53,12.53,16.36709504
23/07/2020 22:00,19.90409,12.7073,23.61457753,9.37409,-0.0527,9.374238135,10.53,12.76,16.54383571
23/07/2020 22:30,19.90502,13.27699,23.92672741,9.37502,-0.05301,9.375169868,10.53,13.33,16.98734235
23/07/2020 23:00,18.71502,12.81482,22.68196608,9.37502,-0.05518,9.375182389,9.34,12.87,15.90196529
23/07/2020 23:30,17.95657,12.8204,22.06356867,9.37657,-0.0496,9.376701186,8.58,12.87,15.46781497
24/07/2020 00:00,17.58409,13.39575,22.10534639,9.37409,-0.05425,9.374246977,8.21,13.45,15.7577473
24/07/2020 00:30,16.91812,15.11761,22.68843134,9.37812,-0.05239,9.378266335,7.54,15.17,16.94049881
24/07/2020 01:00,16.32657,11.9804,20.25060177,9.37657,-0.0496,9.376701186,6.95,12.03,13.89328615
24/07/2020 01:30,15.05223,10.61916,18.42107997,9.37223,-0.05084,9.372367891,5.68,10.67,12.08765072
24/07/2020 02:00,14.7744,10.61575,18.19277448,9.3744,-0.05425,9.374556972,5.4,10.67,11.95863287
24/07/2020 02:30,14.5182,10.61544,17.98515214,9.3682,-0.05456,9.368358876,5.15,10.67,11.84784369
24/07/2020 03:00,14.52843,10.61761,17.99469145,9.37843,-0.05239,9.37857633,5.15,10.67,11.84784369
24/07/2020 03:30,13.96781,10.61761,17.54518049,9.37781,-0.05239,9.37795634,4.59,10.67,11.61537774
24/07/2020 04:00,13.96378,10.61699,17.54159709,9.37378,-0.05301,9.373929888,4.59,10.67,11.61537774
24/07/2020 04:30,13.96781,10.61234,17.5419918,9.37781,-0.05766,9.377987261,4.59,10.67,11.61537774
24/07/2020 05:00,13.96223,10.61203,17.53736147,9.37223,-0.05797,9.372409279,4.59,10.67,11.61537774
24/07/2020 05:30,14.25409,10.38823,17.63786847,9.37409,-0.05177,9.374232953,4.88,10.44,11.52423533
24/07/2020 06:00,14.2544,10.11978,17.48135769,9.3744,-0.05022,9.374534517,4.88,10.17,11.2802172
24/07/2020 06:30,15.01308,10.14148,18.11745533,9.38308,-0.02852,9.383123343,5.63,10.17,11.62436235
24/07/2020 07:00,15.46842,10.14148,18.49653032,9.41842,-0.02852,9.418463181,6.05,10.17,11.83348638
24/07/2020 07:30,16.44097,10.12722,19.30974053,9.45097,-0.04278,9.451066822,6.99,10.17,12.34054294
24/07/2020 08:00,17.61917,12.61784,21.67129525,9.51917,-0.04216,9.519263362,8.1,12.66,15.02949101
24/07/2020 08:30,18.49187,11.31846,21.68079318,9.57187,-0.04154,9.571960137,8.92,11.36,14.44354527
24/07/2020 09:00,19.21039,11.32001,22.29757185,9.60039,-0.03999,9.600473288,9.61,11.36,14.87957325
24/07/2020 09:30,20.1155,11.75815,23.29994489,9.6255,-0.04185,9.625590978,10.49,11.8,15.78860665
24/07/2020 10:00,20.75981,12.23629,24.0976452,9.74981,-0.04371,9.749907979,11.01,12.28,16.49298336
24/07/2020 10:30,21.46097,12.23939,24.70578679,9.76097,-0.04061,9.761054478,11.7,12.28,16.96137966
24/07/2020 11:00,21.77947,12.59598,25.15957125,9.86947,-0.04402,9.869568169,11.91,12.64,17.36714427
24/07/2020 11:30,21.9013,12.82474,25.379931,9.9913,-0.04526,9.991402512,11.91,12.87,17.53525021
24/07/2020 12:00,22.34445,12.82071,25.76130918,10.10445,-0.04929,10.10457022,12.24,12.87,17.76103882
24/07/2020 12:30,22.33019,13.29947,25.99063846,10.09019,-0.05053,10.09031652,12.24,13.35,18.11187732
24/07/2020 13:00,24.11175,13.97443,27.86864155,10.05175,-0.04557,10.0518533,14.06,14.02,19.85557856
24/07/2020 13:30,23.43917,13.94963,27.27612266,10.44917,-0.07037,10.44940695,12.99,14.02,19.112836
24/07/2020 14:00,23.16544,13.96668,27.05006027,10.17544,-0.05332,10.1755797,12.99,14.02,19.112836
24/07/2020 14:30,22.93234,14.22087,26.98379813,10.17234,-0.06913,10.1725749,12.76,14.29,19.15781042
24/07/2020 15:00,23.26882,14.65653,27.50003374,10.29882,-0.07347,10.29908206,12.97,14.73,19.62635473
24/07/2020 15:30,23.02239,15.06459,27.51312983,10.28239,-0.06541,10.28259805,12.74,15.13,19.77939585
24/07/2020 16:00,21.45972,14.13978,25.69927939,9.79972,-0.05022,9.799848679,11.66,14.19,18.36604748
24/07/2020 16:30,21.17928,13.2973,25.00760062,10.00928,-0.0527,10.00941873,11.17,13.35,17.40664816
24/07/2020 17:00,23.50561,14.95257,27.85844667,9.80561,-0.04743,9.805724709,13.7,15,20.31477295
24/07/2020 17:30,23.64418,14.70319,27.84297118,9.94418,-0.04681,9.944290173,13.7,14.75,20.13088423
24/07/2020 18:00,24.00171,15.01381,28.31071482,9.90171,-0.04619,9.901817734,14.1,15.06,20.63040475
24/07/2020 18:30,23.04202,14.05598,26.99083658,9.59202,-0.04402,9.592121008,13.45,14.1,19.48621307
24/07/2020 19:00,22.91027,14.30319,27.00854894,9.46027,-0.04681,9.460385809,13.45,14.35,19.66786719
24/07/2020 19:30,22.49392,14.58373,26.80786485,9.43392,-0.03627,9.433989722,13.06,14.62,19.60377515
24/07/2020 20:00,22.01393,14.59551,26.412914,9.39393,-0.02449,9.393961923,12.62,14.62,19.31343574
24/07/2020 20:30,22.53719,15.23311,27.2024369,9.37719,-0.03689,9.377262563,13.16,15.27,20.15833574
24/07/2020 21:00,20.94471,14.44327,25.44187346,9.37471,-0.05673,9.374881646,11.57,14.5,18.55033423
24/07/2020 21:30,21.84301,14.94451,26.46611919,9.35301,-0.05549,9.353174605,12.49,15,19.51922386
24/07/2020 22:00,21.2646,14.94389,25.99044173,9.1946,-0.05611,9.194771204,12.07,15,19.25317896
24/07/2020 22:30,19.69409,12.52792,23.34107882,9.37409,-0.05208,9.37423467,10.32,12.58,16.27141051
24/07/2020 23:00,19.69316,11.15164,22.63138585,9.37316,-0.04836,9.373284754,10.32,11.2,15.22965528
24/07/2020 23:30,19.46812,13.04916,23.43689982,9.37812,-0.05084,9.378257804,10.09,13.1,16.53535908
25/07/2020 00:00,18.68161,12.71009,22.59533005,9.37161,-0.04991,9.371742901,9.31,12.76,15.79536957
25/07/2020 00:30,18.48688,13.44854,22.86105772,9.37688,-0.05146,9.377021204,9.11,13.5,16.28625494
25/07/2020 01:00,16.94882,12.64761,21.14768399,9.36882,-0.05239,9.36896648,7.58,12.7,14.79007776
25/07/2020 01:30,17.89533,13.5473,22.44486964,9.37533,-0.0527,9.375478116,8.52,13.6,16.04837686
25/07/2020 02:00,17.05378,13.04265,21.4695629,9.37378,-0.05735,9.373955436,7.68,13.1,15.18526918
25/07/2020 02:30,17.56688,13.04606,21.88138374,9.37688,-0.05394,9.377035142,8.19,13.1,15.44946925
25/07/2020 03:00,17.56502,13.44761,22.12166681,9.37502,-0.05239,9.375166383,8.19,13.5,15.79006333
25/07/2020 03:30,17.56409,13.44854,22.12149375,9.37409,-0.05146,9.374231246,8.19,13.5,15.79006333
25/07/2020 04:00,17.32944,13.6973,22.08903615,9.36944,-0.0527,9.369588209,7.96,13.75,15.88786015
25/07/2020 04:30,17.33502,13.69234,22.09033936,9.37502,-0.05766,9.375197314,7.96,13.75,15.88786015
25/07/2020 05:00,17.33192,13.69141,22.08733027,9.37192,-0.05859,9.37210314,7.96,13.75,15.88786015
25/07/2020 05:30,17.33533,13.69792,22.0940417,9.37533,-0.05208,9.375474651,7.96,13.75,15.88786015
25/07/2020 06:00,15.92037,12.62885,20.32107362,9.37037,-0.05115,9.370509605,6.55,12.68,14.27182189
25/07/2020 06:30,17.13339,12.64962,21.29708757,9.38339,-0.03038,9.38343918,7.75,12.68,14.86085125
25/07/2020 07:00,17.14796,11.50985,20.65258287,9.39796,-0.02015,9.397981602,7.75,11.53,13.89256636
25/07/2020 07:30,17.56974,11.93295,21.23890438,9.40974,-0.01705,9.409755447,8.16,11.95,14.47024879
25/07/2020 08:00,19.06485,14.47179,23.93535484,9.43485,-0.02821,9.434892174,9.63,14.5,17.40651889
25/07/2020 08:30,20.22027,14.15497,24.68243291,9.46027,-0.03503,9.460334855,10.76,14.19,17.80824809
25/07/2020 09:00,21.04342,13.61939,25.06617859,9.57342,-0.04061,9.573506132,11.47,13.66,17.836942
25/07/2020 09:30,21.83728,13.30908,25.57339258,9.63728,-0.04092,9.637366873,12.2,13.35,18.08486937
25/07/2020 10:00,21.86942,14.06155,25.99997538,10.06942,0.00155,10.06942012,11.8,14.06,18.35547875
25/07/2020 10:30,23.18354,14.02342,27.09488578,9.71354,-0.03658,9.713608878,13.47,14.06,19.47111964
25/07/2020 11:00,23.6703,14.80846,27.92084507,9.6503,-0.04154,9.650389405,14.02,14.85,20.42260757
25/07/2020 11:30,23.41243,14.80505,27.70074699,9.81243,-0.04495,9.812532956,13.6,14.85,20.13659604
25/07/2020 12:00,22.99781,14.03722,26.94332589,9.68781,-0.04278,9.687904455,13.31,14.08,19.37530645
25/07/2020 12:30,22.27636,13.30598,25.94774207,9.59636,-0.04402,9.596460963,12.68,13.35,18.4120857
25/07/2020 13:00,23.20628,13.91691,27.05941269,9.60628,-0.04309,9.606376642,13.6,13.96,19.48952539
25/07/2020 13:30,23.80452,14.34722,27.79384634,9.51452,-0.04278,9.514616175,14.29,14.39,20.27994576
25/07/2020 14:00,24.01468,14.93443,28.27971101,9.49468,-0.04557,9.494789357,14.52,14.98,20.86218589
25/07/2020 14:30,23.79056,15.19203,28.22744269,9.54056,-0.05797,9.540736116,14.25,15.25,20.87163146
25/07/2020 15:00,23.5369,15.19978,28.01819005,9.6069,-0.05022,9.607031261,13.93,15.25,20.65447651
25/07/2020 15:30,22.95959,14.98699,27.41810793,10.00959,-0.05301,10.00973037,12.95,15.04,19.84701741
25/07/2020 16:00,22.94874,15.34916,27.60871928,9.99874,-0.05084,9.998869251,12.95,15.4,20.12119529
25/07/2020 16:30,23.13518,14.97567,27.55915901,9.66518,-0.04433,9.665281661,13.47,15.02,20.17526456
25/07/2020 17:00,22.82938,14.05722,26.8101851,9.60938,-0.04278,9.609475226,13.22,14.1,19.32817632
25/07/2020 17:30,22.45569,13.4766,26.18924896,9.79569,-0.0434,9.795786142,12.66,13.52,18.52204092
25/07/2020 18:00,22.95596,13.48032,26.62132842,9.64596,-0.03968,9.646041614,13.31,13.52,18.97225606
25/07/2020 18:30,23.5389,14.16846,27.47408,9.6689,-0.04154,9.668989233,13.87,14.21,19.85701387
25/07/2020 19:00,23.07203,13.84908,26.90939585,9.55203,-0.04092,9.552117648,13.52,13.89,19.38356262
25/07/2020 19:30,22.55995,13.84784,26.47100332,9.49995,-0.04216,9.500043551,13.06,13.89,19.0655632
25/07/2020 20:00,22.50136,14.29187,26.65649546,9.44136,-0.03813,9.441436996,13.06,14.33,19.38846306
25/07/2020 20:30,21.37323,14.00357,25.55220017,9.40323,-0.01643,9.403244354,11.97,14.02,18.43478505
25/07/2020 21:00,21.3537,13.98869,25.52770949,9.3837,-0.03131,9.383752235,11.97,14.02,18.43478505
25/07/2020 21:30,20.52161,13.14947,24.37303917,9.37161,-0.05053,9.371746223,11.15,13.2,17.2789612
25/07/2020 22:00,20.51944,13.14947,24.3712121,9.36944,-0.05053,9.369576255,11.15,13.2,17.2789612
25/07/2020 22:30,20.52967,13.98823,24.84226094,9.37967,-0.05177,9.379812868,11.15,14.04,17.92886221
25/07/2020 23:00,20.19998,14.40637,24.81093889,9.37998,-0.05363,9.380133313,10.82,14.46,18.06001107
25/07/2020 23:30,19.20696,14.02606,23.78313839,9.36696,-0.05394,9.367115306,9.84,14.08,17.17765991
26/07/2020 00:00,18.1213,12.52978,22.03127097,9.3713,-0.05022,9.371434561,8.75,12.58,15.32380175
26/07/2020 00:30,17.62564,12.52854,21.62469653,9.37564,-0.05146,9.375781223,8.25,12.58,15.0438991
26/07/2020 01:00,17.6244,13.06761,21.94041719,9.3744,-0.05239,9.374546393,8.25,13.12,15.498287
26/07/2020 01:30,16.89285,12.75606,21.16802891,9.37285,-0.05394,9.373005209,7.52,12.81,14.8541745
26/07/2020 02:00,16.89533,12.75606,21.17000809,9.37533,-0.05394,9.375485168,7.52,12.81,14.8541745
26/07/2020 02:30,16.68812,12.49606,20.84813816,9.37812,-0.05394,9.378275122,7.31,12.55,14.52372542
26/07/2020 03:00,16.68626,12.79699,21.02841473,9.37626,-0.05301,9.376409849,7.31,12.85,14.78372754
26/07/2020 03:30,16.68378,13.18668,21.26586571,9.37378,-0.05332,9.373931646,7.31,13.24,15.12394459
26/07/2020 04:00,16.68936,13.18761,21.27082026,9.37936,-0.05239,9.379506315,7.31,13.24,15.12394459
26/07/2020 04:30,16.68843,13.18389,21.26778436,9.37843,-0.05611,9.378597848,7.31,13.24,15.12394459
26/07/2020 05:00,15.67409,12.58513,20.10130828,9.37409,-0.05487,9.374250586,6.3,12.64,14.12301667
26/07/2020 05:30,14.6344,11.93637,18.88498324,9.3744,-0.05363,9.374553405,5.26,11.99,13.09304014
26/07/2020 06:00,16.35742,13.27962,21.06925477,9.38742,-0.03038,9.387469158,6.97,13.31,15.02454658
26/07/2020 06:30,16.5992,13.01272,21.091807,9.3992,-0.02728,9.399239588,7.2,13.04,14.89569065
26/07/2020 07:00,17.06523,13.22443,21.58952579,9.46523,-0.04557,9.465339697,7.6,13.27,15.29224967
26/07/2020 07:30,17.10956,12.34598,21.09882143,9.50956,-0.04402,9.509661884,7.6,12.39,14.5352021
26/07/2020 08:00,16.46172,11.50815,20.08546096,9.55172,-0.04185,9.551811681,6.91,11.55,13.45921989
26/07/2020 08:30,18.29334,12.01249,21.8848396,9.58334,-0.03751,9.583413408,8.71,12.05,14.86830858
26/07/2020 09:00,19.5585,14.51815,24.35798846,9.7185,-0.04185,9.718590107,9.84,14.56,17.5732524
26/07/2020 09:30,19.88059,12.30133,23.37863509,10.04059,-0.04867,10.04070796,9.84,12.35,15.79075996
26/07/2020 10:00,21.50831,13.18916,25.23016727,10.16831,-0.05084,10.1684371,11.34,13.24,17.43253281
26/07/2020 10:30,21.91549,13.87079,25.93622018,10.28549,-0.05921,10.28566042,11.63,13.93,18.14667463
26/07/2020 11:00,22.64622,15.32172,27.3423917,10.15622,-0.05828,10.15638721,12.49,15.38,19.8127358
26/07/2020 11:30,23.08419,15.32265,27.70673981,10.21419,-0.05735,10.214351,12.87,15.38,20.05445836
26/07/2020 12:00,23.32227,15.30901,27.89792224,10.45227,-0.07099,10.45251107,12.87,15.38,20.05445836
26/07/2020 12:30,24.09813,15.6835,28.75225281,9.95813,-0.0465,9.958238566,14.14,15.73,21.151182
26/07/2020 13:00,23.86173,16.30358,28.89963459,10.13173,-0.05642,10.13188709,13.73,16.36,21.35796105
26/07/2020 13:30,21.96895,14.78025,26.47811463,10.39895,-0.06975,10.39918392,11.57,14.85,18.82517995
26/07/2020 14:00,21.73397,13.83203,25.7621914,10.16397,-0.05797,10.16413531,11.57,13.89,18.07752749
26/07/2020 14:30,22.64342,14.43614,26.85380061,9.88342,-0.06386,9.883626308,12.76,14.5,19.31495793
26/07/2020 15:00,22.10806,12.18916,25.24563207,9.92806,-0.05084,9.928190171,12.18,12.24,17.26759972
26/07/2020 15:30,22.06018,9.92451,24.18982101,10.13018,-0.05549,10.13033198,11.93,9.98,15.55394805
26/07/2020 16:00,22.44762,10.58412,24.81772028,9.82762,-0.04588,9.827727094,12.62,10.63,16.50034242
26/07/2020 16:30,22.03956,10.06567,24.22931938,9.81956,-0.04433,9.819660062,12.22,10.11,15.86002837
26/07/2020 17:00,22.00019,10.73629,24.48012016,9.78019,-0.04371,9.780287675,12.22,10.78,16.29529994
26/07/2020 17:30,23.01239,15.06691,27.50603335,9.66239,-0.04309,9.662486081,13.35,15.11,20.16270319
26/07/2020 18:00,22.85708,15.06474,27.3750342,9.50708,-0.04526,9.507187733,13.35,15.11,20.16270319
26/07/2020 18:30,23.19235,14.5766,27.39274295,9.51235,-0.0434,9.512449006,13.68,14.62,20.02215773
26/07/2020 19:00,23.15174,14.93753,27.55236592,9.47174,-0.04247,9.471835214,13.68,14.98,20.28651769
26/07/2020 19:30,22.42779,14.51598,26.71552806,9.45779,-0.04402,9.457892442,12.97,14.56,19.49908972
26/07/2020 20:00,22.36269,14.92559,26.88611428,9.39269,-0.03441,9.39275303,12.97,14.96,19.79955808
26/07/2020 20:30,21.82501,14.93954,26.44845774,9.41501,-0.02046,9.415032231,12.41,14.96,19.43732749
26/07/2020 21:00,20.64339,14.22474,25.06975825,9.38339,-0.04526,9.383499153,11.26,14.27,18.17747232
26/07/2020 21:30,20.63347,14.21544,25.05631295,9.37347,-0.05456,9.373628787,11.26,14.27,18.17747232
26/07/2020 22:00,20.63409,14.50513,25.22230097,9.37409,-0.05487,9.374250586,11.26,14.56,18.40600989
26/07/2020 22:30,20.23471,13.12978,24.12124814,9.37471,-0.05022,9.374844512,10.86,13.18,17.07782188
26/07/2020 23:00,19.91463,13.60885,24.12039151,9.38463,-0.05115,9.384769393,10.53,13.66,17.24750707
26/07/2020 23:30,19.34851,13.60885,23.65513977,9.36851,-0.05115,9.368649633,9.98,13.66,16.91732839
27/07/2020 00:00,18.94781,12.67226,22.79486077,9.37781,-0.04774,9.377931515,9.57,12.72,15.91801809
27/07/2020 00:30,18.94471,17.63102,25.87962332,9.37471,-0.04898,9.374837952,9.57,17.68,20.10391255
27/07/2020 01:00,18.37161,18.31792,25.94344324,9.37161,-0.05208,9.371754709,9,18.37,20.4562191
27/07/2020 01:30,18.16657,17.62978,25.3146876,9.37657,-0.05022,9.376704486,8.79,17.68,19.74453089
27/07/2020 02:00,18.16223,16.72792,24.6918996,9.37223,-0.05208,9.372374699,8.79,16.78,18.94287465
27/07/2020 02:30,17.65324,12.52978,21.64791605,9.36324,-0.05022,9.363374677,8.29,12.58,15.06587203
27/07/2020 03:00,17.27153,12.53071,21.33833268,9.38153,-0.04929,9.381659482,7.89,12.58,14.84952861
27/07/2020 03:30,16.55626,12.11133,20.51326545,9.37626,-0.04867,9.376386317,7.18,12.16,14.12154382
27/07/2020 04:00,16.8075,11.40102,20.30948826,9.3775,-0.04898,9.377627914,7.43,11.45,13.64944688
27/07/2020 04:30,16.80626,11.39544,20.30533004,9.37626,-0.05456,9.37641874,7.43,11.45,13.64944688
27/07/2020 05:00,17.09479,12.8142,21.36435271,9.36479,-0.0558,9.36495624,7.73,12.87,15.01298771
27/07/2020 05:30,17.10719,11.33071,20.51928212,9.37719,-0.04929,9.377319542,7.73,11.38,13.75708181
27/07/2020 06:00,17.35378,11.33319,20.72667064,9.37378,-0.04681,9.373896877,7.98,11.38,13.8990935
27/07/2020 06:30,18.14316,12.96257,22.29803749,9.37316,-0.04743,9.373280002,8.77,13.01,15.68990121
27/07/2020 07:00,18.15308,13.94683,22.89210302,9.38308,-0.03317,9.383138629,8.77,13.98,16.50313001
27/07/2020 07:30,18.49525,12.5459,22.34891226,9.38525,-0.0341,9.385311949,9.11,12.58,15.53217628
27/07/2020 08:00,18.03308,11.17861,21.21681635,9.38308,-0.02139,9.383104381,8.65,11.2,14.15141336
27/07/2020 08:30,19.08718,12.13241,22.61671534,9.41718,-0.02759,9.417220416,9.67,12.16,15.53623185
27/07/2020 09:00,19.8595,11.66683,23.03290391,9.4395,-0.03317,9.439558279,10.42,11.7,15.66736736
27/07/2020 09:30,20.52035,10.0959,22.86945476,9.45035,-0.0341,9.450411522,11.07,10.13,15.00539236
27/07/2020 10:00,20.58855,8.66598,22.33803036,9.51855,-0.04402,9.518651788,11.07,8.71,14.08577296
