Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/07/2020 10:30,20.9548,8.66412,22.67533061,9.6348,-0.04588,9.634909237,11.32,8.71,14.2830844
27/07/2020 11:00,21.58187,12.59412,24.98777644,9.57187,-0.04588,9.571979956,12.01,12.64,17.43587394
27/07/2020 11:30,21.67456,13.51598,25.54345839,9.66456,-0.04402,9.66466025,12.01,13.56,18.11390902
27/07/2020 12:00,22.33047,13.9135,26.31036626,9.59047,-0.0465,9.590582728,12.74,13.96,18.89944973
27/07/2020 12:30,22.88381,14.14257,26.90132053,9.87381,-0.04743,9.873923917,13.01,14.19,19.25139475
27/07/2020 13:00,22.86552,13.92978,26.77444258,9.85552,-0.05022,9.85564795,13.01,13.98,19.09713329
27/07/2020 13:30,22.87496,14.1649,26.90554194,10.23496,-0.0651,10.23516703,12.64,14.23,19.03319469
27/07/2020 14:00,22.87196,14.17978,26.91082896,9.83196,-0.05022,9.832088257,13.04,14.23,19.30115282
27/07/2020 14:30,23.15158,14.97831,27.57436177,9.80158,-0.06169,9.801774133,13.35,15.04,20.11029836
27/07/2020 15:00,22.95464,15.34296,27.61017782,9.96464,-0.05704,9.964803254,12.99,15.4,20.14696255
27/07/2020 15:30,22.89326,12.70668,26.18322115,9.90326,-0.05332,9.903403539,12.99,12.76,18.20872593
27/07/2020 16:00,22.66603,10.46226,24.96413027,9.67603,-0.04774,9.67614777,12.99,10.51,16.70928484
27/07/2020 16:30,23.51659,10.46443,25.73974165,9.60659,-0.04557,9.606698083,13.91,10.51,17.43411024
27/07/2020 17:00,23.05069,10.00319,25.12763657,9.64069,-0.04681,9.640803641,13.41,10.05,16.75800107
27/07/2020 17:30,23.53146,10.00505,25.57011215,9.66146,-0.04495,9.661564565,13.87,10.05,17.12832158
27/07/2020 18:00,23.54262,9.77505,25.49130359,9.67262,-0.04495,9.672724444,13.87,9.82,16.99439025
27/07/2020 18:30,23.48496,10.81474,25.85540461,9.61496,-0.04526,9.615066524,13.87,10.86,17.61580256
27/07/2020 19:00,23.3994,14.07629,27.30702951,9.5294,-0.04371,9.529500245,13.87,14.12,19.79270825
27/07/2020 19:30,23.13561,14.49474,27.301171,9.49561,-0.04526,9.495717863,13.64,14.54,19.93642897
27/07/2020 20:00,21.18058,13.61691,25.18009545,9.46058,-0.04309,9.46067813,11.72,13.66,17.99872218
27/07/2020 20:30,20.46765,13.63768,24.59493875,9.39765,-0.02232,9.397676506,11.07,13.66,17.58239176
27/07/2020 21:00,19.47339,9.88404,21.83820425,9.38339,-0.03596,9.383458905,10.09,9.92,14.14971731
27/07/2020 21:30,19.19688,8.13606,20.84983631,9.37688,-0.05394,9.377035142,9.82,8.19,12.78704422
27/07/2020 22:00,19.19502,8.13637,20.84824476,9.37502,-0.05363,9.375173395,9.82,8.19,12.78704422
27/07/2020 22:30,18.87657,11.29009,21.9952501,9.37657,-0.04991,9.376702831,9.5,11.34,14.79343097
27/07/2020 23:00,18.18719,11.66854,21.60853317,9.37719,-0.05146,9.3773312,8.81,11.72,14.66200873
27/07/2020 23:30,18.81843,13.41823,23.11238205,9.37843,-0.05177,9.378572887,9.44,13.47,16.44854097
28/07/2020 00:00,18.08812,13.02916,22.2921308,9.37812,-0.05084,9.378257804,8.71,13.08,15.71465876
28/07/2020 00:30,18.0875,13.02916,22.29162772,9.3775,-0.05084,9.377637813,8.71,13.08,15.71465876
28/07/2020 01:00,17.33471,13.5673,22.01280991,9.37471,-0.0527,9.374858126,7.96,13.62,15.77548731
28/07/2020 01:30,16.78843,13.12699,21.31124699,9.37843,-0.05301,9.378579814,7.41,13.18,15.12020172
28/07/2020 02:00,16.78905,13.69203,21.66434595,9.37905,-0.05797,9.379229149,7.41,13.75,15.61955825
28/07/2020 02:30,16.51657,13.2542,21.17713159,9.37657,-0.0558,9.376736032,7.14,13.31,15.10416168
28/07/2020 03:00,16.84905,13.56482,21.63087672,9.37905,-0.05518,9.37921232,7.47,13.62,15.53400463
28/07/2020 03:30,16.09688,10.13947,19.02415301,9.37688,-0.05053,9.377016147,6.72,10.19,12.20633032
28/07/2020 04:00,16.32564,10.35071,19.33038331,9.37564,-0.04929,9.375769564,6.95,10.4,12.50849711
28/07/2020 04:30,16.32874,11.6073,20.03390035,9.37874,-0.0527,9.378888062,6.95,11.66,13.57417032
28/07/2020 05:00,16.8244,11.83761,20.57156887,9.3744,-0.05239,9.374546393,7.45,11.89,14.03120095
28/07/2020 05:30,17.1475,16.31319,23.66763453,9.3775,-0.04681,9.377616831,7.77,16.36,18.11139144
28/07/2020 06:00,17.15122,15.22784,22.9358117,9.38122,-0.04216,9.381314735,7.77,15.27,17.13317834
28/07/2020 06:30,16.86951,13.05644,21.33192427,9.39951,-0.02356,9.399539527,7.47,13.08,15.06277863
28/07/2020 07:00,17.94322,13.53815,22.4775588,9.44322,-0.04185,9.443312734,8.5,13.58,16.02081147
28/07/2020 07:30,18.63801,13.54001,23.03708505,9.50801,-0.03999,9.508094097,9.13,13.58,16.36378013
28/07/2020 08:00,20.12155,13.54125,24.25370541,9.61155,-0.03875,9.611628112,10.51,13.58,17.17196844
28/07/2020 08:30,20.67693,13.53846,24.71488081,9.79693,-0.04154,9.797018067,10.88,13.58,17.40088503
28/07/2020 09:00,21.92395,14.09691,26.06496605,9.93395,-0.04309,9.934043454,11.99,14.14,18.53913968
28/07/2020 09:30,22.50594,14.09319,26.55438457,10.03594,-0.04681,10.03604917,12.47,14.14,18.85312971
28/07/2020 10:00,22.82754,14.10187,26.83205769,9.83754,-0.03813,9.837613895,12.99,14.14,19.20103383
28/07/2020 10:30,23.29823,14.10156,27.23346316,9.86823,-0.03844,9.868304868,13.43,14.14,19.50139739
28/07/2020 11:00,22.97492,13.73249,26.76617699,9.77492,-0.03751,9.77499197,13.2,13.77,19.07492857
28/07/2020 11:30,22.96562,13.73125,26.75755834,9.76562,-0.03875,9.76569688,13.2,13.77,19.07492857
28/07/2020 12:00,21.95136,12.76381,25.39246053,10.06136,-0.04619,10.06146602,11.89,12.81,17.47764858
28/07/2020 12:30,23.20617,13.76009,26.97899929,10.04617,-0.04991,10.04629398,13.16,13.81,19.07620769
28/07/2020 13:00,23.57501,14.25513,27.54977001,10.03501,-0.05487,10.03516001,13.54,14.31,19.70044923
28/07/2020 13:30,23.10359,13.87234,26.94842645,10.13359,-0.05766,10.13375404,12.97,13.93,19.03328138
28/07/2020 14:00,23.13149,13.87203,26.97219023,10.16149,-0.05797,10.16165535,12.97,13.93,19.03328138
28/07/2020 14:30,22.83046,13.85498,26.7056244,10.25046,-0.07502,10.25073452,12.58,13.93,18.76969099
28/07/2020 15:00,22.53928,14.26118,26.67209024,10.31928,-0.06882,10.31950948,12.22,14.33,18.83287817
28/07/2020 15:30,22.50797,14.67963,26.87192309,10.28797,-0.07037,10.28821066,12.22,14.75,19.15439636
28/07/2020 16:00,22.38923,14.69978,26.78359856,9.89923,-0.05022,9.899357385,12.49,14.75,19.32776759
28/07/2020 16:30,22.42364,14.69761,26.81117995,9.93364,-0.05239,9.933778151,12.49,14.75,19.32776759
28/07/2020 17:00,22.8492,15.13296,27.40606537,10.0192,-0.05704,10.01936237,12.83,15.19,19.88328444
28/07/2020 17:30,23.23065,14.76071,27.52347469,9.80065,-0.04929,9.800773945,13.43,14.81,19.9925236
28/07/2020 18:00,23.65764,14.76195,27.88546392,9.74764,-0.04805,9.747758428,13.91,14.81,20.3180757
28/07/2020 18:30,23.70135,14.26474,27.66291379,9.79135,-0.04526,9.791454605,13.91,14.31,19.95655782
28/07/2020 19:00,22.7982,12.88939,26.18958377,9.6782,-0.04061,9.6782852,13.12,12.93,18.4206216
28/07/2020 19:30,22.44327,12.88784,25.88043253,9.55327,-0.04216,9.553363029,12.89,12.93,18.257519
28/07/2020 20:00,22.36081,13.65846,26.20227764,9.47081,-0.04154,9.470901099,12.89,13.7,18.81069111
28/07/2020 20:30,21.60292,13.22574,25.32994969,9.40292,-0.01426,9.402930813,12.2,13.24,18.00382182
28/07/2020 21:00,21.20463,13.20745,24.9814545,9.38463,-0.03255,9.384686449,11.82,13.24,17.74852107
28/07/2020 21:30,20.34564,12.8973,24.08911402,9.37564,-0.0527,9.375788111,10.97,12.95,16.97184139
28/07/2020 22:00,20.34595,12.89885,24.09020574,9.37595,-0.05115,9.376089522,10.97,12.95,16.97184139
28/07/2020 22:30,20.05246,12.68947,23.73022969,9.38246,-0.05053,9.382596066,10.67,12.74,16.61795715
28/07/2020 23:00,18.91471,12.68854,22.77641986,9.37471,-0.05146,9.374851237,9.54,12.74,15.91600452
28/07/2020 23:30,18.20843,12.68637,22.19213615,9.37843,-0.05363,9.378583339,8.83,12.74,15.50085482
29/07/2020 00:00,17.35843,12.41575,21.34164802,9.37843,-0.05425,9.378586905,7.98,12.47,14.80477288
29/07/2020 00:30,16.53719,11.14792,19.94379035,9.37719,-0.05208,9.377334623,7.16,11.2,13.29306586
29/07/2020 01:00,16.53502,11.15195,19.94424416,9.37502,-0.04805,9.375143135,7.16,11.2,13.29306586
29/07/2020 01:30,16.16029,10.9404,19.51531002,9.38029,-0.0496,9.380421134,6.78,10.99,12.91311349
29/07/2020 02:00,17.14285,11.37854,20.57543386,9.37285,-0.05146,9.372991265,7.77,11.43,13.82091893
29/07/2020 02:30,16.78843,11.89699,20.57643684,9.37843,-0.05301,9.378579814,7.41,11.95,14.06096014
29/07/2020 03:00,16.78936,12.18792,20.74675886,9.37936,-0.05208,9.379504589,7.41,12.24,14.30823889
29/07/2020 03:30,16.22967,12.18823,20.29667802,9.37967,-0.05177,9.379812868,6.85,12.24,14.02640724
29/07/2020 04:00,15.19657,11.55823,19.09262739,9.37657,-0.05177,9.376712915,5.82,11.61,12.98708974
29/07/2020 04:30,16.09595,12.20234,20.1984333,9.37595,-0.05766,9.376127296,6.72,12.26,13.98091556
29/07/2020 05:00,15.57719,11.87296,19.58611823,9.37719,-0.05704,9.377363481,6.2,11.93,13.44488379
29/07/2020 05:30,15.58122,11.87761,19.5921422,9.38122,-0.05239,9.381366286,6.2,11.93,13.44488379
29/07/2020 06:00,16.15424,12.50055,20.4260427,9.39424,-0.02945,9.394286161,6.76,12.53,14.23722234
29/07/2020 06:30,16.66787,11.52629,20.26507467,9.44787,-0.04371,9.44797111,7.22,11.57,13.63793606
29/07/2020 07:00,17.50306,11.75815,21.08580567,9.46306,-0.04185,9.46315254,8.04,11.8,14.27871143
29/07/2020 07:30,17.82033,11.09094,20.98983352,9.53033,-0.03906,9.530410043,8.29,11.13,13.87807624
29/07/2020 08:00,19.34434,11.59342,22.55240292,9.61434,-0.03658,9.614409588,9.73,11.63,15.16343629
29/07/2020 08:30,20.59197,13.58218,24.66789091,9.79197,-0.03782,9.792043037,10.8,13.62,17.38230134
29/07/2020 09:00,20.44658,13.19505,24.33458399,9.95658,-0.04495,9.956681465,10.49,13.24,16.89194187
29/07/2020 09:30,21.76726,13.84505,25.79726763,10.02726,-0.04495,10.02736075,11.74,13.89,18.18680016
29/07/2020 10:00,22.23674,13.84722,26.19576507,9.93674,-0.04278,9.936832089,12.3,13.89,18.55322344
29/07/2020 10:30,22.68078,13.84939,26.57486378,9.90078,-0.04061,9.900863285,12.78,13.89,18.87486424
29/07/2020 11:00,22.41309,13.40722,26.11704714,9.96309,-0.04278,9.963181845,12.45,13.45,18.32771126
29/07/2020 11:30,22.45401,13.40691,26.15201332,10.00401,-0.04309,10.0041028,12.45,13.45,18.32771126
29/07/2020 12:00,22.4723,13.74598,26.34304905,10.0223,-0.04402,10.02239667,12.45,13.79,18.5786598
29/07/2020 12:30,22.66202,14.02575,26.65124413,10.21202,-0.05425,10.2121641,12.45,14.08,18.79491687
29/07/2020 13:00,22.92149,14.34808,27.04185836,10.47149,-0.07192,10.47173698,12.45,14.42,19.05095536
29/07/2020 13:30,22.82756,14.3549,26.96591644,10.37756,-0.0651,10.37776419,12.45,14.42,19.05095536
29/07/2020 14:00,22.61397,14.36668,26.79166164,10.16397,-0.05332,10.16410986,12.45,14.42,19.05095536
29/07/2020 14:30,21.6867,13.63397,25.61636381,10.0967,-0.06603,10.09691591,11.59,13.7,17.94486277
29/07/2020 15:00,20.99188,13.12234,24.75590501,10.15188,-0.05766,10.15204375,10.84,13.18,17.06511061
29/07/2020 15:30,20.70638,13.39544,24.66154872,10.13638,-0.05456,10.13652684,10.57,13.45,17.10635554
29/07/2020 16:00,21.6594,14.3611,25.98789721,10.1494,-0.0589,10.14957091,11.51,14.42,18.4503794
29/07/2020 16:30,22.33333,14.72738,26.75207189,10.24333,-0.06262,10.2435214,12.09,14.79,19.10267521
29/07/2020 17:00,22.29923,14.19311,26.43293457,10.20923,-0.03689,10.20929665,12.09,14.23,18.67246636
29/07/2020 17:30,22.315,13.70474,26.18738482,9.765,-0.04526,9.765104888,12.55,13.75,18.61625634
29/07/2020 18:00,22.90238,13.95536,26.81922971,9.70238,-0.04464,9.702482692,13.2,14,19.24162155
29/07/2020 18:30,20.76541,12.40536,24.18874137,9.67541,-0.04464,9.675512979,11.09,12.45,16.67305011
29/07/2020 19:00,20.17163,12.4035,23.67998034,9.60163,-0.0465,9.601742597,10.57,12.45,16.33179108
29/07/2020 19:30,19.75319,12.19319,23.21340986,9.56319,-0.04681,9.563304562,10.19,12.24,15.92650935
29/07/2020 20:00,19.29747,12.19226,22.82637843,9.49747,-0.04774,9.497589984,9.8,12.24,15.67984694
29/07/2020 20:30,18.93563,11.79675,22.30967042,9.41563,-0.02325,9.415658706,9.52,11.82,15.17704846
29/07/2020 21:00,18.52905,11.78497,21.95930809,9.37905,-0.03503,9.379115417,9.15,11.82,14.94773896
29/07/2020 21:30,18.52843,11.11668,21.60748233,9.37843,-0.05332,9.378581571,9.15,11.17,14.43923128
29/07/2020 22:00,18.52998,11.64668,21.88619003,9.37998,-0.05332,9.380131546,9.15,11.7,14.85302999
29/07/2020 22:30,17.72781,11.64544,21.21064639,9.37781,-0.05456,9.377968713,8.35,11.7,14.37402171
29/07/2020 23:00,16.89936,11.07668,20.20596962,9.37936,-0.05332,9.379511556,7.52,11.13,13.43232296
29/07/2020 23:30,16.11812,11.07668,19.55726546,9.37812,-0.05332,9.378271576,6.74,11.13,13.01170627
30/07/2020 00:00,15.44657,11.30482,19.14145971,9.37657,-0.05518,9.376732362,6.07,11.36,12.88000388
30/07/2020 00:30,14.87153,11.72358,18.93686174,9.38153,-0.05642,9.381699652,5.49,11.78,12.99648029
30/07/2020 01:00,14.48874,11.72265,18.63717011,9.37874,-0.05735,9.378915343,5.11,11.78,12.8405802
30/07/2020 01:30,14.48657,11.72172,18.63489818,9.37657,-0.05828,9.376751118,5.11,11.78,12.8405802
30/07/2020 02:00,14.49246,13.31203,19.67845369,9.38246,-0.05797,9.382639084,5.11,13.37,14.31324561
30/07/2020 02:30,14.00874,9.78637,17.08852932,9.37874,-0.05363,9.378893334,4.63,9.84,10.87485632
30/07/2020 03:00,14.00471,9.78854,17.08646884,9.37471,-0.05146,9.374851237,4.63,9.84,10.87485632
30/07/2020 03:30,14.00626,9.78885,17.08791689,9.37626,-0.05115,9.376399517,4.63,9.84,10.87485632
30/07/2020 04:00,13.69874,9.78823,16.83641661,9.37874,-0.05177,9.378882882,4.32,9.84,10.74653433
30/07/2020 04:30,13.70401,9.78327,16.83782236,9.38401,-0.05673,9.384181476,4.32,9.84,10.74653433
30/07/2020 05:00,13.69781,9.78296,16.83259651,9.37781,-0.05704,9.37798347,4.32,9.84,10.74653433
30/07/2020 05:30,13.69781,9.78947,16.8363809,9.37781,-0.05053,9.377946133,4.32,9.84,10.74653433
30/07/2020 06:00,13.90998,9.99978,17.13134973,9.37998,-0.05022,9.380114437,4.53,10.05,11.02376524
30/07/2020 06:30,14.53649,10.01621,17.65315848,9.38649,-0.03379,9.386550819,5.15,10.05,11.29269675
30/07/2020 07:00,15.13221,9.80001,18.02842133,9.45221,-0.03999,9.452294594,5.68,9.84,11.36169002
30/07/2020 07:30,16.06337,9.81706,18.82568784,9.46337,-0.02294,9.463397804,6.6,9.84,11.84844294
30/07/2020 08:00,17.27868,12.97497,21.60792977,9.61868,-0.03503,9.618743787,7.66,13.01,15.09753953
30/07/2020 08:30,18.35166,14.96094,23.67727076,9.79166,-0.03906,9.791737907,8.56,15,17.27059929
30/07/2020 09:00,19.27414,14.98698,24.41520105,10.10414,-0.01302,10.10414839,9.17,15,17.58092432
30/07/2020 09:30,19.84376,11.84288,23.10905921,10.07376,-0.04712,10.0738702,9.77,11.89,15.38911953
30/07/2020 10:00,19.9504,11.84009,23.19927135,10.1804,-0.04991,10.18052234,9.77,11.89,15.38911953
30/07/2020 10:30,20.05766,11.83451,23.28873873,10.28766,-0.05549,10.28780965,9.77,11.89,15.38911953
30/07/2020 11:00,20.15779,12.44552,23.69023988,10.38779,-0.06448,10.38799012,9.77,12.51,15.87302744
30/07/2020 11:30,20.4615,12.09397,23.76840534,10.4315,-0.06603,10.43170898,10.03,12.16,15.76282018
30/07/2020 12:00,20.50862,11.8618,23.69189299,10.47862,-0.0682,10.47884194,10.03,11.93,15.58607712
30/07/2020 12:30,20.93489,13.19436,24.74592401,10.51489,-0.07564,10.51516206,10.42,13.27,16.87214568
30/07/2020 13:00,20.98945,12.38909,24.37307043,10.56945,-0.08091,10.56975968,10.42,12.47,16.25045538
30/07/2020 13:30,20.9941,13.20909,24.80387658,10.5741,-0.08091,10.57440955,10.42,13.29,16.88788027
30/07/2020 14:00,20.58612,13.20785,24.45885603,10.55612,-0.08215,10.55643965,10.03,13.29,16.65007507
30/07/2020 14:30,20.58705,13.18863,24.44926561,10.55705,-0.10137,10.55753667,10.03,13.29,16.65007507
30/07/2020 15:00,20.54024,13.19824,24.4150568,10.51024,-0.09176,10.51064055,10.03,13.29,16.65007507
30/07/2020 15:30,20.48878,13.21312,24.37984098,10.45878,-0.07688,10.45906256,10.03,13.29,16.65007507
30/07/2020 16:00,20.27922,13.21994,24.20771731,10.24922,-0.07006,10.24945945,10.03,13.29,16.65007507
30/07/2020 16:30,20.29787,11.00552,23.08949971,10.06787,-0.06448,10.06807648,10.23,11.07,15.07308197
30/07/2020 17:00,20.80601,12.52482,24.28499883,10.06601,-0.05518,10.06616124,10.74,12.58,16.54097941
30/07/2020 17:30,21.66645,13.27823,25.41154162,9.54645,-0.05177,9.546590372,12.12,13.33,18.01619549
30/07/2020 18:00,22.28825,13.28226,25.94579964,5.44825,-0.04774,5.448459156,16.84,13.33,21.47730197
30/07/2020 18:30,22.02155,12.65722,25.39987958,4.03155,-0.04278,4.031776969,17.99,12.7,22.02112849
30/07/2020 19:00,22.43459,12.44443,25.65491506,3.96459,-0.04557,3.964851888,18.47,12.49,22.29665894
30/07/2020 19:30,21.91604,9.93164,24.06138571,4.36604,-0.04836,4.366307819,17.55,9.98,20.18917779
30/07/2020 20:00,21.51583,9.94621,23.70354476,3.96583,-0.03379,3.965973948,17.55,9.98,20.18917779
30/07/2020 20:30,21.37571,10.1821,23.6769115,3.82571,-0.0279,3.825811733,17.55,10.21,20.30385678
30/07/2020 21:00,22.74841,11.38505,25.43834745,4.18841,-0.04495,4.188651195,18.56,11.43,21.79721312
30/07/2020 21:30,23.52218,14.08668,27.41764952,4.30218,-0.05332,4.302510404,19.22,14.14,23.86101423
30/07/2020 22:00,23.92356,15.76482,28.65076391,4.05356,-0.05518,4.053935558,19.87,15.82,25.39860823
30/07/2020 22:30,23.73663,14.52637,27.82881652,3.86663,-0.05363,3.867001905,19.87,14.58,24.64535047
30/07/2020 23:00,22.43317,14.52575,26.72535368,4.06317,-0.05425,4.063532147,18.37,14.58,23.45278875
30/07/2020 23:30,22.37644,15.5742,27.26280933,4.00644,-0.0558,4.006828561,18.37,15.63,24.11957296
31/07/2020 00:00,21.79546,15.25389,26.60306818,4.20546,-0.05611,4.205834298,17.59,15.31,23.31960977
31/07/2020 00:30,20.1549,15.25296,25.27593288,4.2749,-0.05704,4.275280525,15.88,15.31,22.05834309
31/07/2020 01:00,20.57134,15.84141,25.96401934,4.25134,-0.05859,4.251743711,16.32,15.9,22.78491606
31/07/2020 01:30,20.62555,16.0711,26.14753465,3.84555,-0.0589,3.846001042,16.78,16.13,23.27542266
31/07/2020 02:00,20.94733,16.06893,26.40077926,4.16733,-0.06107,4.16777745,16.78,16.13,23.27542266
31/07/2020 02:30,20.43655,15.76079,25.80804288,4.49655,-0.05921,4.496939818,15.94,15.82,22.45787167
31/07/2020 03:00,19.59974,13.92761,24.04429513,4.44974,-0.05239,4.450048402,15.15,13.98,20.6146283
31/07/2020 03:30,19.53526,13.92854,23.99230314,4.38526,-0.05146,4.385561925,15.15,13.98,20.6146283
31/07/2020 04:00,19.54301,13.92885,23.99879377,4.39301,-0.05115,4.393307772,15.15,13.98,20.6146283
31/07/2020 04:30,19.46117,13.69389,23.79621317,4.31117,-0.05611,4.311535121,15.15,13.75,20.45934994
31/07/2020 05:00,19.52131,16.61358,25.63381721,4.37131,-0.05642,4.371674088,15.15,16.67,22.5257941
31/07/2020 05:30,18.02399,17.30668,24.98770474,4.50399,-0.05332,4.5043056,13.52,17.36,22.00363606
31/07/2020 06:00,20.52219,18.99319,27.96250255,4.26219,-0.04681,4.26244704,16.26,19.04,25.03815488
31/07/2020 06:30,20.95338,16.16582,26.46465321,4.46338,-0.02418,4.463445496,16.49,16.19,23.10922327
31/07/2020 07:00,20.76095,14.35249,25.23907712,4.57095,-0.03751,4.571103904,16.19,14.39,21.66075253
31/07/2020 07:30,20.33577,13.2235,24.25705039,4.51577,-0.0465,4.516009405,15.82,13.27,20.64861497
31/07/2020 08:00,20.46783,13.68691,24.62242007,4.64783,-0.04309,4.648029739,15.82,13.73,20.94720268
31/07/2020 08:30,20.69754,12.64001,24.2519693,4.87754,-0.03999,4.877703932,15.82,12.68,20.27448643
31/07/2020 09:00,24.05934,15.16319,28.43895519,4.80934,-0.04681,4.809567799,19.25,15.21,24.53378487
31/07/2020 09:30,25.3822,17.37606,30.76009652,4.8422,-0.05394,4.842500425,20.54,17.43,26.93875461
31/07/2020 10:00,26.2587,17.37296,31.48553739,5.1987,-0.05704,5.199012911,21.06,17.43,27.33730967
31/07/2020 10:30,26.53768,17.36955,31.71671053,5.24768,-0.06045,5.248028162,21.29,17.43,27.51488688
31/07/2020 11:00,24.62061,16.42335,29.59562235,5.31061,-0.06665,5.311028224,19.31,16.49,25.39283757
31/07/2020 11:30,24.95742,16.21025,29.75978861,5.35742,-0.06975,5.35787403,19.6,16.28,25.47937205
31/07/2020 12:00,24.92332,16.20715,29.72950708,5.32332,-0.07285,5.323818455,19.6,16.28,25.47937205
31/07/2020 12:30,24.98656,15.6325,29.47377202,5.38656,-0.0775,5.387117493,19.6,15.71,25.11899879
31/07/2020 13:00,26.37579,17.59552,31.70622371,5.05579,-0.06448,5.056201162,21.32,17.66,27.68425545
31/07/2020 13:30,26.4637,15.02599,30.43201921,5.3537,-0.08401,5.3543591,21.11,15.11,25.96043528
31/07/2020 14:00,26.87794,13.71358,30.17425948,4.82794,-0.05642,4.828269655,22.05,13.77,25.99644976
31/07/2020 14:30,27.05877,13.70459,30.33138343,4.29877,-0.06541,4.29926761,22.76,13.77,26.60132515
31/07/2020 15:00,26.3463,13.1549,29.44790175,3.9463,-0.0651,3.946836923,22.4,13.22,26.01015955
31/07/2020 15:30,26.91887,17.72017,32.22778284,2.96887,-0.05983,2.969472799,23.95,17.78,29.82835731
31/07/2020 16:00,25.84601,15.48012,30.12723599,0.45601,-0.16988,0.486625456,25.39,15.65,29.82573721
31/07/2020 16:30,23.22907,13.4033,26.81861562,0.30907,-0.1767,0.356015667,22.92,13.58,26.64099848
31/07/2020 17:00,25.14868,14.85074,29.20617374,0.31868,-0.16926,0.360840533,24.83,15.02,29.01946416
31/07/2020 17:30,26.54883,14.86345,30.42634583,0.33883,-0.15655,0.373247467,26.21,15.02,30.20868253
31/07/2020 18:00,25.75189,14.85911,29.7313469,0.19189,-0.16089,0.250414385,25.56,15.02,29.64648377
31/07/2020 18:30,25.01819,14.30562,28.8194482,0.10819,-0.15438,0.188515942,24.91,14.46,28.80277244
31/07/2020 19:00,24.97045,14.27617,28.7633865,0.06045,-0.18383,0.193514008,24.91,14.46,28.80277244
31/07/2020 19:30,24.4179,13.90268,28.0983692,0.0279,-0.17732,0.179501511,24.39,14.08,28.16235963
31/07/2020 20:00,23.71549,13.89276,27.48514592,0.05549,-0.18724,0.19528942,23.66,14.08,27.53256254
31/07/2020 20:30,23.29472,13.91198,27.13276925,0.03472,-0.16802,0.171569807,23.26,14.08,27.1895936
31/07/2020 21:00,23.96038,14.42454,27.96725163,0.03038,-0.17546,0.178070649,23.93,14.6,28.03221183
31/07/2020 21:30,23.66062,14.42454,27.71086958,0.00062,-0.17546,0.175461095,23.66,14.6,27.80207906
31/07/2020 22:00,24.07,14.44159,28.06999148,0,-0.15841,0.15841,24.07,14.6,28.15181877
31/07/2020 22:30,24.07,14.99035,28.35622494,0,-0.15965,0.15965,24.07,15.15,28.44094584
31/07/2020 23:00,22.13,17.26461,28.06784029,0,-0.14539,0.14539,22.13,17.41,28.15750344
31/07/2020 23:30,22.13,17.74647,28.36677806,0,-0.14353,0.14353,22.13,17.89,28.45679181
01/08/2020 00:00,22.8,18.68337,29.4772508,0,-0.14663,0.14663,22.8,18.83,29.57040581
01/08/2020 00:30,22,18.46872,28.72444287,0,-0.15128,0.15128,22,18.62,28.82194303
01/08/2020 01:00,21.34,18.46624,28.22051771,0,-0.15376,0.15376,21.34,18.62,28.32137002
01/08/2020 01:30,21.02,15.44368,26.08347469,0,-0.14632,0.14632,21.02,15.59,26.17037447
01/08/2020 02:00,19.91,13.35213,23.97264015,0,-0.14787,0.14787,19.91,13.5,24.05531334
01/08/2020 02:30,19.91,12.39903,23.45514965,0,-0.15097,0.15097,19.91,12.55,23.53530539
01/08/2020 03:00,19.62,12.21019,23.10915706,0,-0.13981,0.13981,19.62,12.35,23.18333237
01/08/2020 03:30,19.62,15.61887,25.0777491,0,-0.13113,0.13113,19.62,15.75,25.15962838
01/08/2020 04:00,20.46,17.38957,26.851606,0,-0.14043,0.14043,20.46,17.53,26.94276341
01/08/2020 04:30,20.46,17.81019,27.12590031,0,-0.13981,0.13981,20.46,17.95,27.21790036
01/08/2020 05:00,20.1,17.02779,26.34303764,0,-0.15221,0.15221,20.1,17.18,26.44167922
01/08/2020 05:30,20.33,17.03089,26.52093728,0,-0.14911,0.14911,20.33,17.18,26.61693634
01/08/2020 06:00,20.63,17.02779,26.74962677,0,-0.15221,0.15221,20.63,17.18,26.84677448
01/08/2020 06:30,19.44457,13.76259,23.8222624,0.01457,-0.12741,0.128240372,19.43,13.89,23.88424167
01/08/2020 07:00,17.76247,11.23259,21.01609903,0.04247,-0.12741,0.134301932,17.72,11.36,21.04870542
01/08/2020 07:30,17.47842,13.30244,21.9647462,0.11842,-0.14756,0.189201612,17.36,13.45,21.96069443
01/08/2020 08:00,18.70406,15.46461,24.26924026,0.19406,-0.14539,0.242482032,18.51,15.61,24.21347146
01/08/2020 08:30,20.05662,15.8436,25.55949269,0.18662,-0.1364,0.231153595,19.87,15.98,25.49857447
01/08/2020 09:00,24.16284,17.22422,29.67349982,0.11284,-0.13578,0.176547654,24.05,17.36,29.66095245
01/08/2020 09:30,25.44023,18.99306,31.74809649,0.32023,-0.14694,0.352333104,25.12,19.14,31.58091196
01/08/2020 10:00,25.17883,15.30624,29.46615793,0.64883,-0.15376,0.6668002,24.53,15.46,28.99538756
01/08/2020 10:30,26.00336,15.81477,30.43487607,0.82336,-0.16523,0.839775352,25.18,15.98,29.82268935
01/08/2020 11:00,26.12674,17.82694,31.62920063,0.94674,-0.16306,0.960679547,25.18,17.99,30.94628411
01/08/2020 11:30,25.92183,19.34408,32.34400565,0.74183,-0.19592,0.767265531,25.18,19.54,31.87230773
01/08/2020 12:00,26.71673,20.06911,33.41485954,0.67673,-0.16089,0.695592614,26.04,20.23,32.9747555
01/08/2020 12:30,26.70656,20.07655,33.41119883,1.04656,-0.15345,1.057749846,25.66,20.23,32.67550306
01/08/2020 13:00,26.7636,20.075,33.45588005,1.1036,-0.155,1.114431676,25.66,20.23,32.67550306
01/08/2020 13:30,25.29322,19.09717,31.69304151,1.07322,-0.15283,1.084047129,24.22,19.25,30.93817868
01/08/2020 14:00,25.09748,19.09841,31.53779902,1.08748,-0.15159,1.097994662,24.01,19.25,30.77405726
01/08/2020 14:30,25.39162,18.79935,31.59351083,0.96162,-0.19065,0.980336905,24.43,18.99,30.94260816
01/08/2020 15:00,24.94309,18.3257,30.95139769,0.97309,-0.1643,0.986863029,23.97,18.49,30.27277655
01/08/2020 15:30,25.04087,14.42129,28.89669143,0.86087,-0.19871,0.883505982,24.18,14.62,28.2562701
01/08/2020 16:00,24.81721,13.15656,28.08894771,0.92721,-0.19344,0.947173383,23.89,13.35,27.36703491
01/08/2020 16:30,24.51875,12.92067,27.71484827,0.96875,-0.19933,0.989044494,23.55,13.12,26.95805816
01/08/2020 17:00,22.45012,13.66276,26.28077051,0.76012,-0.18724,0.782841767,21.69,13.85,25.73477414
01/08/2020 17:30,25.30035,18.82058,31.53287081,0.77035,-0.14942,0.784707244,24.53,18.97,31.00938245
01/08/2020 18:00,25.85977,19.37383,32.31211837,0.60977,-0.12617,0.622686375,25.25,19.5,31.90317382
01/08/2020 18:30,23.88277,17.82445,29.80096845,0.39277,-0.12555,0.412348245,23.49,17.95,29.56319671
01/08/2020 19:00,25.3776,18.54159,31.42949477,0.2976,-0.15841,0.337134229,25.08,18.7,31.28412377
01/08/2020 19:30,24.91066,18.98019,31.31754451,0.15066,-0.13981,0.205536546,24.76,19.12,31.28309448
01/08/2020 20:00,24.81425,19.22693,31.39142941,0.05425,-0.12307,0.134496422,24.76,19.35,31.42419609
01/08/2020 20:30,24.77922,19.23592,31.36925823,0.01922,-0.11408,0.115687747,24.76,19.35,31.42419609
01/08/2020 21:00,24.22248,18.93259,30.74364164,0.00248,-0.12741,0.127434134,24.22,19.06,30.82031797
01/08/2020 21:30,23.74,18.34275,30.00073462,0,-0.14725,0.14725,23.74,18.49,30.09099035
01/08/2020 22:00,24.56,17.41934,30.11024753,0,-0.15066,0.15066,24.56,17.57,30.19765719
01/08/2020 22:30,23.7,15.49174,28.31402494,0,-0.13826,0.13826,23.7,15.63,28.38990842
01/08/2020 23:00,23.26,18.70771,29.84972384,0,-0.14229,0.14229,23.26,18.85,29.93910653
01/08/2020 23:30,22.69,18.68942,29.39609702,0,-0.16058,0.16058,22.69,18.85,29.49845081
02/08/2020 00:00,21.57,16.31454,27.04494621,0,-0.17546,0.17546,21.57,16.49,27.15115099
02/08/2020 00:30,21.57,14.01423,25.72282143,0,-0.17577,0.17577,21.57,14.19,25.81900463
02/08/2020 01:00,20.83,14.01361,25.10518204,0,-0.17639,0.17639,20.83,14.19,25.20406713
02/08/2020 01:30,19.16,14.01888,23.7409898,0,-0.17112,0.17112,19.16,14.19,23.84243486
02/08/2020 02:00,20.35544,17.30079,26.7144394,0.87544,-0.05921,0.877440037,19.48,17.36,26.09291091
02/08/2020 02:30,20.15329,16.7425,26.20050389,1.41329,-0.0775,1.415413323,18.74,16.82,25.1813423
02/08/2020 03:00,20.23,17.59539,26.81139029,0,-0.16461,0.16461,20.23,17.76,26.91970468
02/08/2020 03:30,20.23,17.94438,27.04170249,0,-0.15562,0.15562,20.23,18.1,27.14521873
02/08/2020 04:00,19.14898,17.35561,25.84377359,0.35898,-0.11439,0.376764797,18.79,17.47,25.65667554
02/08/2020 04:30,19.30951,17.41668,26.00380585,3.50951,-0.05332,3.509915022,15.8,17.47,23.55506103
02/08/2020 05:00,18.84508,17.14668,25.47833737,3.55508,-0.05332,3.555479831,15.29,17.2,23.01356339
02/08/2020 05:30,19.40532,17.14792,25.89628554,3.83532,-0.05208,3.835673582,15.57,17.2,23.20053663
02/08/2020 06:00,19.02289,16.61482,25.25712944,3.94289,-0.05518,3.943276098,15.08,16.67,22.47877443
02/08/2020 06:30,19.2284,16.63962,25.42849426,3.9184,-0.03038,3.918517769,15.31,16.67,22.63371379
02/08/2020 07:00,19.61878,16.30125,25.50739658,3.94878,-0.03875,3.948970125,15.67,16.34,22.63944566
02/08/2020 07:30,20.69131,16.74156,26.61597529,4.06131,-0.03844,4.061491912,16.63,16.78,23.62467566
02/08/2020 08:00,18.17527,15.18877,23.68626551,4.34527,-0.04123,4.345465601,13.83,15.23,20.57235524
02/08/2020 08:30,19.08938,14.85939,24.19102933,4.33938,-0.04061,4.33957002,14.75,14.9,20.96598436
02/08/2020 09:00,22.51042,15.41195,27.28089462,4.52042,-0.04805,4.520675368,17.99,15.46,23.72028035
02/08/2020 09:30,22.46082,13.79699,26.35991973,4.78082,-0.05301,4.78111388,17.68,13.85,22.45896035
02/08/2020 10:00,23.49365,14.75172,27.74103158,4.93365,-0.05828,4.933994212,18.56,14.81,23.7446773
02/08/2020 10:30,23.63964,16.0311,28.56271602,4.84964,-0.0589,4.849997664,18.79,16.09,24.73766763
02/08/2020 11:00,24.4985,18.7418,30.8452844,5.0685,-0.0682,5.068958817,19.43,18.81,27.0433171
02/08/2020 11:30,24.12683,17.68498,29.91425151,5.23683,-0.07502,5.23736732,18.89,17.76,25.92777854
02/08/2020 12:00,23.36013,17.14901,28.97903065,5.06013,-0.07099,5.060627945,18.3,17.22,25.12804011
02/08/2020 12:30,23.1318,16.34529,28.32399471,5.2018,-0.07471,5.202336477,17.93,16.42,24.31257494
02/08/2020 13:00,23.739,16.95017,29.16930551,4.929,-0.05983,4.929363106,18.81,17.01,25.36052444
02/08/2020 13:30,25.23883,18.41312,31.24166333,5.29883,-0.07688,5.299387691,19.94,18.49,27.19344958
02/08/2020 14:00,25.36904,18.89498,31.63239573,5.07904,-0.07502,5.079594012,20.29,18.97,27.77669887
02/08/2020 14:30,25.01382,18.87421,31.33571435,5.18382,-0.09579,5.184704959,19.83,18.97,27.44248167
02/08/2020 15:00,24.69705,19.75886,31.62841803,5.28705,-0.09114,5.287835493,19.41,19.85,27.76275563
02/08/2020 15:30,23.44909,16.0387,28.40950052,5.18909,-0.0713,5.189579821,18.26,16.11,24.35076385
02/08/2020 16:00,24.04563,13.61614,27.63316107,5.07563,-0.06386,5.076031717,18.97,13.68,23.38810168
02/08/2020 16:30,25.13449,16.44319,30.03533061,4.67449,-0.04681,4.67472437,20.46,16.49,26.27796986
02/08/2020 17:00,25.48009,19.52978,32.10369594,4.60009,-0.05022,4.600364122,20.88,19.58,28.62430436
02/08/2020 17:30,24.99907,19.09226,31.45580857,4.64907,-0.04774,4.649315108,20.35,19.14,27.93675178
02/08/2020 18:00,24.68723,19.09412,31.2096899,4.56723,-0.04588,4.567460437,20.12,19.14,27.7696597
02/08/2020 18:30,24.81939,18.44505,30.92283929,4.29939,-0.04495,4.299624969,20.52,18.49,27.62155861
02/08/2020 19:00,24.5432,18.94164,31.0024901,4.2532,-0.04836,4.253474924,20.29,18.99,27.79036164
02/08/2020 19:30,23.39132,17.68916,29.32678354,4.33132,-0.05084,4.331618364,19.06,17.74,26.03826415
02/08/2020 20:00,24.13118,17.6904,29.92096423,3.96118,-0.0496,3.961490522,20.17,17.74,26.86143146
02/08/2020 20:30,23.52617,18.65551,30.02513494,3.84617,-0.02449,3.846247968,19.68,18.68,27.13383128
02/08/2020 21:00,23.97282,19.1397,30.67611799,3.91282,-0.0403,3.913027529,20.06,19.18,27.75384658
02/08/2020 21:30,23.93314,18.01761,29.95712704,3.87314,-0.05239,3.87349431,20.06,18.07,26.99867589
02/08/2020 22:00,23.69321,18.27513,29.92237585,3.90321,-0.05487,3.903595653,19.79,18.33,26.97467331
02/08/2020 22:30,22.79259,18.27327,29.21325992,3.90259,-0.05673,3.903002306,18.89,18.33,26.32149312
02/08/2020 23:00,22.02698,13.7942,25.9897634,4.01698,-0.0558,4.017367541,18.01,13.85,22.71965229
02/08/2020 23:30,21.7562,17.47513,27.90541895,4.0362,-0.05487,4.036572947,17.72,17.53,24.92587611
03/08/2020 00:00,20.47536,16.59358,26.35502351,3.98536,-0.05642,3.985759344,16.49,16.65,23.43379184
03/08/2020 00:30,19.15335,13.04575,23.17417548,3.96335,-0.05425,3.963721267,15.19,13.1,20.05856675
03/08/2020 01:00,19.73331,15.82854,25.29715798,3.81331,-0.05146,3.813657206,15.92,15.88,22.48601343
03/08/2020 01:30,20.09832,16.33288,25.89798131,3.92832,-0.04712,3.928602591,16.17,16.38,23.01680473
03/08/2020 02:00,19.40255,20.75854,28.41436132,3.75255,-0.05146,3.752902828,15.65,20.81,26.0380222
03/08/2020 02:30,19.39449,20.37071,28.12671449,3.74449,-0.04929,3.744814396,15.65,20.42,25.7273959
03/08/2020 03:00,20.0433,21.16009,29.14589652,3.8533,-0.04991,3.853623217,16.19,21.21,26.68295711
03/08/2020 03:30,17.19327,16.81071,24.04596648,3.97327,-0.04929,3.973575719,13.22,16.86,21.42493874
03/08/2020 04:00,16.42175,12.9604,20.91998664,4.16175,-0.0496,4.162045557,12.26,13.01,17.87645658
03/08/2020 04:30,16.94992,14.33668,22.20000409,4.03992,-0.05332,4.040271851,12.91,14.39,19.33236147
03/08/2020 05:00,16.97286,14.84482,22.54876177,4.06286,-0.05518,4.063234698,12.91,14.9,19.71492075
03/08/2020 05:30,17.87548,16.80699,24.53584517,3.81548,-0.05301,3.815848227,14.06,16.86,21.95320478
03/08/2020 06:00,19.82717,18.52079,27.13183246,3.56717,-0.05921,3.567661367,16.26,18.58,24.69015998
03/08/2020 06:30,20.43161,16.84745,26.48182884,3.48161,-0.03255,3.481762154,16.95,16.88,23.92147362
03/08/2020 07:00,21.04694,16.8521,26.96232478,3.55694,-0.0279,3.55704942,17.49,16.88,24.30708744
03/08/2020 07:30,21.20535,16.83784,27.07729168,3.71535,-0.04216,3.715589198,17.49,16.88,24.30708744
03/08/2020 08:00,21.3021,14.1871,25.59400849,0.9021,-0.1829,0.920454681,20.4,14.37,24.953094
03/08/2020 08:30,24.57758,14.96199,28.77357439,0.37758,-0.20801,0.431085625,24.2,15.17,28.56166837
03/08/2020 09:00,25.49653,17.59261,30.97697481,0.54653,-0.20739,0.584555945,24.95,17.8,30.64869492
03/08/2020 09:30,24.79165,14.35709,28.64876861,1.15165,-0.14291,1.160483085,23.64,14.5,27.73264502
03/08/2020 10:00,25.59921,17.64792,31.09290326,9.04921,-0.05208,9.049359864,16.55,17.7,24.23205522
03/08/2020 10:30,25.95602,18.59567,31.92982801,9.40602,-0.04433,9.406124462,16.55,18.64,24.92693523
03/08/2020 11:00,26.28927,17.72668,31.70742659,9.73927,-0.05332,9.739415956,16.55,17.78,24.29055166
03/08/2020 11:30,26.15414,16.43327,30.88837001,10.10414,-0.05673,10.10429925,16.05,16.49,23.01135807
03/08/2020 12:00,26.27226,16.75505,31.16028475,9.87226,-0.04495,9.872362332,16.4,16.8,23.47764895
03/08/2020 12:30,24.70024,15.76885,29.30458132,9.89024,-0.05115,9.890372267,14.81,15.82,21.67045223
03/08/2020 13:00,21.62268,13.83389,25.66937481,10.05268,-0.05611,10.05283659,11.57,13.89,18.07752749
03/08/2020 13:30,22.32237,14.49288,26.61450306,9.74237,-0.04712,9.74248395,12.58,14.54,19.2267522
03/08/2020 14:00,22.3233,15.79691,27.34725011,9.7433,-0.04309,9.743395283,12.58,15.84,20.22775321
03/08/2020 14:30,22.36353,15.37149,27.13687858,10.06353,-0.06851,10.0637632,12.3,15.44,19.74040526
03/08/2020 15:00,21.93979,15.38544,26.79675632,10.13979,-0.05456,10.13993679,11.8,15.44,19.43279702
03/08/2020 15:30,22.48962,15.87846,27.53013803,9.88962,-0.04154,9.889707241,12.6,15.92,20.30286679
03/08/2020 16:00,22.99772,16.54133,28.32862022,10.04772,-0.04867,10.04783788,12.95,16.59,21.04591647
03/08/2020 16:30,23.10188,16.76327,28.54302157,10.15188,-0.05673,10.15203851,12.95,16.82,21.22769182
03/08/2020 17:00,22.08132,15.80203,27.15306327,10.22132,-0.05797,10.22148439,11.86,15.86,19.80401979
03/08/2020 17:30,21.98708,15.81164,27.08209088,10.12708,-0.04836,10.12719547,11.86,15.86,19.80401979
03/08/2020 18:00,22.214,15.21093,26.9227448,10.354,0.00093,10.35400004,11.86,15.21,19.28739744
03/08/2020 18:30,22.21575,15.17187,26.90214094,9.86575,-0.03813,9.865823684,12.35,15.21,19.59251388
03/08/2020 19:00,22.43014,15.16908,27.07789077,9.67014,-0.04092,9.670226578,12.76,15.21,19.85350599
03/08/2020 19:30,22.60258,16.22001,27.82023269,9.52258,-0.03999,9.522663968,13.08,16.26,20.8680138
03/08/2020 20:00,23.84369,17.6952,29.69245116,9.42369,-0.0248,9.423722633,14.42,17.72,22.84589241
03/08/2020 20:30,20.84641,15.83427,26.17817634,9.39641,-0.02573,9.396445228,11.45,15.86,19.56123974
03/08/2020 21:00,22.29773,17.21536,28.17015057,9.38773,-0.04464,9.387836134,12.91,17.26,21.55401819
03/08/2020 21:30,23.65339,18.33668,29.92852639,9.38339,-0.05332,9.383541491,14.27,18.39,23.2771347
03/08/2020 22:00,21.77463,16.78482,27.49299355,9.38463,-0.05518,9.384792223,12.39,16.84,20.90688164
03/08/2020 22:30,20.36936,12.83637,24.07661151,9.37936,-0.05363,9.379513324,10.99,12.89,16.93907317
03/08/2020 23:00,19.32308,14.77947,24.32723071,9.38308,-0.05053,9.383216057,9.94,14.83,17.85308097
03/08/2020 23:30,19.79967,15.16133,24.93777976,9.37967,-0.04867,9.379796271,10.42,15.21,18.43693304
04/08/2020 00:00,18.05184,14.41071,23.09843047,9.38184,-0.04929,9.381969478,8.67,14.46,16.86002669
04/08/2020 00:30,16.42153,12.92257,20.89639832,9.38153,-0.04743,9.381649895,7.04,12.97,14.75745574
04/08/2020 01:00,16.41936,13.80102,21.44909173,9.37936,-0.04898,9.379487888,7.04,13.85,15.5365408
04/08/2020 01:30,18.06967,15.4504,23.77452069,9.37967,-0.0496,9.379801142,8.69,15.5,17.76980867
04/08/2020 02:00,19.87308,16.25133,25.67187246,9.38308,-0.04867,9.383206225,10.49,16.3,19.38375867
04/08/2020 02:30,18.62905,16.24947,24.72016948,9.37905,-0.05053,9.379186115,9.25,16.3,18.74173151
04/08/2020 03:00,18.03339,15.66102,23.88452851,9.38339,-0.04898,9.383517834,8.65,15.71,17.93395104
04/08/2020 03:30,17.66657,16.24792,24.0021374,9.37657,-0.05208,9.376714632,8.29,16.3,18.28699265
04/08/2020 04:00,18.85905,16.77009,25.23687155,9.37905,-0.04991,9.379182795,9.48,16.82,19.307584
04/08/2020 04:30,17.52215,14.82916,22.95494994,9.38215,-0.05084,9.382287745,8.14,14.88,16.96095516
04/08/2020 05:00,14.91029,13.23699,19.93827104,9.38029,-0.05301,9.380439784,5.53,13.29,14.39461705
04/08/2020 05:30,14.90781,12.13381,19.2216582,9.37781,-0.04619,9.377923753,5.53,12.18,13.37659523
04/08/2020 06:00,16.99905,13.9104,21.96512984,9.37905,-0.0496,9.379181151,7.62,13.96,15.90427615
04/08/2020 06:30,17.03501,17.02954,24.08727461,9.41501,-0.02046,9.415032231,7.62,17.05,18.67530187
04/08/2020 07:00,16.50787,12.81931,20.90082488,9.44787,-0.03069,9.447919846,7.06,12.85,14.66172227
04/08/2020 07:30,18.02211,13.43001,22.47580071,9.54211,-0.03999,9.542193797,8.48,13.47,15.91701291
04/08/2020 08:00,20.04731,15.85877,25.56159667,9.51731,-0.04123,9.517399306,10.53,15.9,19.07068169
04/08/2020 08:30,22.1866,15.86125,27.2731456,9.5666,-0.03875,9.566678479,12.62,15.9,20.29961576
04/08/2020 09:00,22.73465,16.3197,27.98565559,9.61465,-0.0403,9.614734459,13.12,16.36,20.97102763
04/08/2020 09:30,23.81121,16.7197,29.09505267,9.73121,-0.0403,9.731293447,14.08,16.76,21.88935814
04/08/2020 10:00,24.54008,17.13939,29.9328284,9.60008,-0.04061,9.600165893,14.94,17.18,22.76743288
04/08/2020 10:30,25.04243,17.14404,30.34866402,9.81243,-0.03596,9.812495892,15.23,17.18,22.95877392
04/08/2020 11:00,25.14597,17.8897,30.86034953,9.91597,-0.0403,9.916051892,15.23,17.93,23.52525877
04/08/2020 11:30,24.429,16.73815,29.61320156,9.889,-0.04185,9.889088554,14.54,16.78,22.20315293
04/08/2020 12:00,25.07203,17.05032,30.32029189,9.86203,-0.03968,9.862109826,15.21,17.09,22.8782036
04/08/2020 12:30,23.88326,16.3197,28.92650543,9.90326,-0.0403,9.903341997,13.98,16.36,21.51952602
04/08/2020 13:00,23.8287,15.6697,28.51922933,9.8487,-0.0403,9.848782452,13.98,15.71,21.02961008
04/08/2020 13:30,24.00385,15.66629,28.66387024,10.02385,-0.04371,10.0239453,13.98,15.71,21.02961008
04/08/2020 14:00,22.24854,15.86699,27.32688976,10.17854,-0.05301,10.17867804,12.07,15.92,19.9782707
04/08/2020 14:30,22.48747,15.86358,27.51980155,9.80747,-0.05642,9.807632284,12.68,15.92,20.35261163
04/08/2020 15:00,25.62905,18.59753,31.66569636,9.68905,-0.04247,9.689143079,15.94,18.64,24.52617377
04/08/2020 15:30,25.60301,18.13784,31.37666905,9.66301,-0.04216,9.663101972,15.94,18.18,24.17842013
04/08/2020 16:00,26.08822,18.57846,32.02740075,9.59822,-0.04154,9.59830989,16.49,18.62,24.87216315
04/08/2020 16:30,25.3366,16.60722,30.29427431,9.5666,-0.04278,9.566695651,15.77,16.65,22.93284544
04/08/2020 17:00,25.28917,16.92815,30.43196316,9.51917,-0.04185,9.519261994,15.77,16.97,23.1662211
04/08/2020 17:30,26.80212,17.40846,31.95947615,9.50212,-0.04154,9.502210799,17.3,17.45,24.57218956
04/08/2020 18:00,26.80677,18.46722,32.55212946,9.50677,-0.04278,9.506866253,17.3,18.51,25.33594482
04/08/2020 18:30,26.22011,18.1766,31.90427802,9.48011,-0.0434,9.480209342,16.74,18.22,24.74259485
04/08/2020 19:00,27.04609,19.14342,33.13550231,9.43609,-0.03658,9.436160903,17.61,19.18,26.03813549
04/08/2020 19:30,24.78276,17.45667,30.31370186,9.42276,-0.01333,9.422769429,15.36,17.47,23.26221185
04/08/2020 20:00,25.86943,18.68047,31.90904837,9.40943,-0.01953,9.409450268,16.46,18.7,24.9122781
04/08/2020 20:30,24.41688,17.08753,29.80214272,9.37688,-0.04247,9.376976178,15.04,17.13,22.79558071
04/08/2020 21:00,24.42029,18.35916,30.55174822,9.38029,-0.05084,9.380427772,15.04,18.41,23.77245675
04/08/2020 21:30,24.1275,17.14823,29.6006427,9.3775,-0.05177,9.377642901,14.75,17.2,22.65838697
04/08/2020 22:00,23.45083,15.89071,28.32765596,9.39083,-0.04929,9.390959354,14.06,15.94,21.25481592
04/08/2020 22:30,23.43409,18.11009,29.61641325,9.37409,-0.04991,9.374222866,14.06,18.16,22.96669763
04/08/2020 23:00,21.38437,16.95854,27.29255135,7.32437,-0.05146,7.324550773,14.06,17.01,22.06861346
04/08/2020 23:30,21.70632,18.06575,28.2406737,3.86632,-0.05425,3.866700584,17.84,18.12,25.42833066
05/08/2020 00:00,21.36442,18.56544,28.3039574,4.02442,-0.05456,4.024789824,17.34,18.62,25.44366326
05/08/2020 00:30,19.98162,15.86947,25.51676343,4.37162,-0.05053,4.371912019,15.61,15.92,22.29615438
05/08/2020 01:00,20.52886,16.71102,26.47059278,4.24886,-0.04898,4.249142306,16.28,16.76,23.36527338
05/08/2020 01:30,18.96241,15.49071,24.48540564,4.31241,-0.04929,4.312691678,14.65,15.54,21.35682795
05/08/2020 02:00,18.19525,15.05978,23.61914681,4.42525,-0.05022,4.425534952,13.77,15.11,20.44321403
05/08/2020 02:30,19.49788,15.05885,24.63607696,4.13788,-0.05115,4.138196131,15.36,15.11,21.54626882
05/08/2020 03:00,17.94789,15.88637,23.96880279,4.09789,-0.05363,4.098240919,13.85,15.94,21.11648882
05/08/2020 03:30,16.50713,15.09513,22.36846643,4.34713,-0.05487,4.347476274,12.16,15.15,19.42647935
05/08/2020 04:00,17.24331,15.09823,22.91916859,4.43331,-0.05177,4.433612262,12.81,15.15,19.83982359
05/08/2020 04:30,17.28733,15.0942,22.94965473,4.47733,-0.0558,4.477677698,12.81,15.15,19.83982359
05/08/2020 05:00,18.05917,15.8642,24.03760518,4.24917,-0.0558,4.249536366,13.81,15.92,21.07516311
05/08/2020 05:30,18.46955,16.22668,24.58514635,4.27955,-0.05332,4.279882151,14.19,16.28,21.59616864
05/08/2020 06:00,18.45467,15.15606,23.88055694,4.26467,-0.05394,4.265011106,14.19,15.21,20.80144707
05/08/2020 06:30,19.45063,15.18086,24.67357935,4.30063,-0.02914,4.300728722,15.15,15.21,21.4678038
05/08/2020 07:00,19.18998,15.94745,24.9514828,4.41998,-0.03255,4.420099852,14.77,15.98,21.76036075
05/08/2020 07:30,20.9389,14.97505,25.74275929,4.7089,-0.04495,4.709114536,16.23,15.02,22.11364511
05/08/2020 08:00,22.00644,15.85722,27.1244323,4.62644,-0.04278,4.626637786,17.38,15.9,23.55577212
05/08/2020 08:30,19.68904,14.5366,24.47388477,4.45904,-0.0434,4.459251202,15.23,14.58,21.0838635
05/08/2020 09:00,20.8372,14.53753,25.40725649,4.3772,-0.04247,4.377406029,16.46,14.58,21.98881534
05/08/2020 09:30,25.20813,15.33629,29.50680615,4.37813,-0.04371,4.378348189,20.83,15.38,25.89272678
05/08/2020 10:00,23.22796,13.03567,26.63581833,4.43796,-0.04433,4.438181397,18.79,13.08,22.89433336
05/08/2020 10:30,26.24346,15.10846,30.28175616,4.76346,-0.04154,4.763641122,21.48,15.15,26.28522208
05/08/2020 11:00,26.93387,15.35908,31.00539778,4.67387,-0.04092,4.674049125,22.26,15.4,27.06783331
05/08/2020 11:30,27.2138,15.34885,31.2438491,4.9538,-0.05115,4.954064065,22.26,15.4,27.06783331
05/08/2020 12:00,27.16885,16.4742,31.77334852,4.90885,-0.0558,4.909167135,22.26,16.53,27.72631422
05/08/2020 12:30,27.11571,15.25141,31.1105647,5.06571,-0.05859,5.066048815,22.05,15.31,26.84396767
05/08/2020 13:00,27.45376,14.49226,31.04407412,4.80376,-0.04774,4.803997215,22.65,14.54,26.91531349
05/08/2020 13:30,27.78819,15.64443,31.88936646,4.44819,-0.04557,4.448423417,23.34,15.69,28.12350796
05/08/2020 14:00,27.93668,16.00412,32.19611695,4.59668,-0.04588,4.596908961,23.34,16.05,28.32592629
05/08/2020 14:30,28.11005,15.98924,32.33930591,4.45005,-0.06076,4.450464782,23.66,16.05,28.59017489
05/08/2020 15:00,26.60487,15.33164,30.70632334,4.70487,-0.04836,4.705118533,21.9,15.38,26.76106126
05/08/2020 15:30,26.24775,15.10133,30.28191784,4.34775,-0.04867,4.348022405,21.9,15.15,26.62954187
05/08/2020 16:00,26.73858,15.10381,30.70955449,4.12858,-0.04619,4.128838376,22.61,15.15,27.21643988
05/08/2020 16:30,27.66198,15.54505,31.73064319,4.17198,-0.04495,4.172222144,23.49,15.59,28.19269764
05/08/2020 17:00,27.79249,16.35629,32.24826698,4.30249,-0.04371,4.302712024,23.49,16.4,28.64856192
05/08/2020 17:30,28.04854,20.43195,34.7013714,3.97854,-0.04805,3.978830146,24.07,20.48,31.60372288
05/08/2020 18:00,27.65078,19.99071,34.12028899,4.01078,-0.04929,4.01108286,23.64,20.04,30.99114712
05/08/2020 18:30,22.35551,16.32916,27.68411627,3.69551,-0.05084,3.695859692,18.66,16.38,24.82941804
05/08/2020 19:00,21.60168,13.80877,25.63814946,5.99168,-0.04123,5.991821854,15.61,13.85,20.86850737
05/08/2020 19:30,20.68148,11.14551,23.4935312,8.96148,-0.02449,8.961513463,11.72,11.17,16.19034589
05/08/2020 20:00,20.15871,10.7259,22.83459042,9.18871,-0.0341,9.188773274,10.97,10.76,15.36614786
05/08/2020 20:30,20.0137,10.70978,22.69906552,9.3837,-0.05022,9.383834384,10.63,10.76,15.12529339
05/08/2020 21:00,20.00812,14.48823,24.70290822,9.37812,-0.05177,9.378262892,10.63,14.54,18.01134365
05/08/2020 21:30,20.00905,14.48637,24.70257067,9.37905,-0.05363,9.379203329,10.63,14.54,18.01134365
05/08/2020 22:00,18.86215,11.89885,22.3016442,9.38215,-0.05115,9.38228943,9.48,11.95,15.25361924
05/08/2020 22:30,18.3513,14.02792,23.09876082,9.3713,-0.05208,9.371444713,8.98,14.08,16.69990419
05/08/2020 23:00,17.49936,12.37606,21.43348925,9.37936,-0.05394,9.379515101,8.12,12.43,14.84719839
05/08/2020 23:30,16.76905,12.38257,20.84536106,9.37905,-0.04743,9.379169926,7.39,12.43,14.46087826
06/08/2020 00:00,16.07502,12.38226,20.29104804,9.37502,-0.04774,9.375141551,6.7,12.43,14.1207259
06/08/2020 00:30,15.4306,12.60978,19.92761822,9.3806,-0.05022,9.380734428,6.05,12.66,14.03132567
06/08/2020 01:00,15.17843,12.39947,19.59927533,9.37843,-0.05053,9.378566124,5.8,12.45,13.73471878
06/08/2020 01:30,14.94905,11.48536,18.85172645,9.37905,-0.04464,9.379156232,5.57,11.53,12.80491312
06/08/2020 02:00,15.1868,16.00412,22.06288175,9.3868,-0.04588,9.386912124,5.8,16.05,17.06582843
06/08/2020 02:30,14.88626,16.00474,21.85754879,9.37626,-0.04526,9.376369236,5.51,16.05,16.9694608
06/08/2020 03:00,14.53215,16.46288,21.95927598,9.38215,-0.04712,9.382268325,5.15,16.51,17.29458297
06/08/2020 03:30,14.52037,16.04412,21.63919896,9.37037,-0.04588,9.37048232,5.15,16.09,16.89409956
06/08/2020 04:00,14.52967,16.79195,22.2054249,9.37967,-0.04805,9.379793074,5.15,16.84,17.60988643
06/08/2020 04:30,14.31378,16.06009,21.51303764,9.37378,-0.04991,9.37391287,4.94,16.11,16.85039169
06/08/2020 05:00,14.32122,16.05947,21.51752586,9.38122,-0.05053,9.381356084,4.94,16.11,16.85039169
06/08/2020 05:30,14.5275,16.06257,21.65766403,9.3775,-0.04743,9.377619946,5.15,16.11,16.91314873
06/08/2020 06:00,14.52719,14.85102,20.77479348,9.37719,-0.04898,9.377317918,5.15,14.9,15.76491357
06/08/2020 06:30,15.06091,13.01753,19.90696103,9.38091,-0.04247,9.381006136,5.68,13.06,14.24169934
06/08/2020 07:00,15.52943,12.73024,20.08039359,9.40943,-0.02976,9.409477062,6.12,12.76,14.15174901
06/08/2020 07:30,16.49578,13.19846,21.12605274,9.43578,-0.04154,9.435871437,7.06,13.24,15.00470593
06/08/2020 08:00,17.68267,13.19815,22.06508513,9.47267,-0.04185,9.472762446,8.21,13.24,15.57888635
06/08/2020 08:30,18.84801,13.19939,23.01024505,9.50801,-0.04061,9.508096725,9.34,13.24,16.20287629
06/08/2020 09:00,19.61086,12.6597,23.34210432,9.58086,-0.0403,9.580944757,10.03,12.7,16.1830436
06/08/2020 09:30,20.53647,12.68202,24.13669885,9.77647,-0.01798,9.776486534,10.76,12.7,16.6453477
06/08/2020 10:00,20.73319,10.33629,23.16687416,9.56319,-0.04371,9.563289891,11.17,10.38,15.2483868
06/08/2020 10:30,20.84448,10.04815,23.13995819,9.67448,-0.04185,9.674570517,11.17,10.09,15.05247488
06/08/2020 11:00,21.29796,10.6066,23.79292045,9.70796,-0.0434,9.708057011,11.59,10.65,15.7400953
06/08/2020 11:30,21.92466,14.20536,26.12437499,9.57466,-0.04464,9.574764062,12.35,14.25,18.85696158
