Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2020 12:00,21.93489,14.89412,26.51366082,9.58489,-0.04588,9.584999806,12.35,14.94,19.38365549
06/08/2020 12:30,21.92218,10.79567,24.4362122,9.57218,-0.04433,9.572282648,12.35,10.84,16.43253176
06/08/2020 13:00,21.9879,10.52908,24.37886938,9.6379,-0.04092,9.637986867,12.35,10.57,16.25568824
06/08/2020 13:30,22.09392,10.75691,24.57340867,9.74392,-0.04309,9.744015277,12.35,10.8,16.40617262
06/08/2020 14:00,22.14259,10.75474,24.61622888,9.79259,-0.04526,9.792694592,12.35,10.8,16.40617262
06/08/2020 14:30,22.05889,11.02676,24.66138812,9.70889,-0.06324,9.709095958,12.35,11.09,16.59851198
06/08/2020 15:00,21.5599,10.54288,23.9996168,9.6999,-0.04712,9.700014449,11.86,10.59,15.89992767
06/08/2020 15:30,21.233,11.30575,24.05535849,10.013,-0.05425,10.01314696,11.22,11.36,15.96677801
06/08/2020 16:00,21.35604,11.67195,24.33751962,9.63604,-0.04805,9.6361598,11.72,11.72,16.57458295
06/08/2020 16:30,21.43106,11.67195,24.40337578,9.71106,-0.04805,9.711178874,11.72,11.72,16.57458295
06/08/2020 17:00,21.53615,11.21102,24.27947129,9.81615,-0.04898,9.816272198,11.72,11.26,16.25256903
06/08/2020 17:30,22.12741,11.2135,24.80654864,9.73741,-0.0465,9.737521027,12.39,11.26,16.74215339
06/08/2020 18:00,23.09333,11.75412,25.91256891,9.62333,-0.04588,9.623439368,13.47,11.8,17.90756544
06/08/2020 18:30,24.89684,12.90691,28.04355483,9.53684,-0.04309,9.536937346,15.36,12.95,20.0905973
06/08/2020 19:00,27.35514,18.32598,32.92636068,9.51514,-0.04402,9.515241825,17.84,18.37,25.6070791
06/08/2020 19:30,27.61779,18.99846,33.52139327,9.45779,-0.04154,9.457881224,18.16,19.04,26.31173122
06/08/2020 20:00,25.92346,17.97295,31.54445609,9.41346,-0.01705,9.413475441,16.51,17.99,24.41762069
06/08/2020 20:30,22.45331,12.41931,25.65911906,9.39331,-0.03069,9.393360135,13.06,12.45,18.04345034
06/08/2020 21:00,23.7075,12.92257,27.00071058,9.3775,-0.04743,9.377619946,14.33,12.97,19.32795385
06/08/2020 21:30,25.5675,14.84761,29.56600377,9.3775,-0.05239,9.377646344,16.19,14.9,22.00286572
06/08/2020 22:00,25.56533,16.97978,30.69037352,9.37533,-0.05022,9.375464504,16.19,17.03,23.49759562
06/08/2020 22:30,24.31564,17.44226,29.92461834,9.37564,-0.04774,9.375761543,14.94,17.49,23.00225424
06/08/2020 23:00,24.02626,17.96164,29.99802795,9.37626,-0.04836,9.376384713,14.65,18.01,23.21599879
06/08/2020 23:30,23.22874,19.34133,30.22683259,9.37874,-0.04867,9.378866283,13.85,19.39,23.82844099
07/08/2020 00:00,21.52091,20.3735,29.63492989,9.38091,-0.0465,9.381025247,12.14,20.42,23.75617814
07/08/2020 00:30,21.97409,18.1135,28.47735089,9.37409,-0.0465,9.37420533,12.6,18.16,22.10306766
07/08/2020 01:00,20.82471,17.77164,27.3769928,9.37471,-0.04836,9.374834733,11.45,17.82,21.1814754
07/08/2020 01:30,18.77781,16.47792,24.98255383,9.37781,-0.05208,9.377954613,9.4,16.53,19.01580658
07/08/2020 02:00,18.7775,17.53947,25.69489276,9.3775,-0.05053,9.377636138,9.4,17.59,19.94412445
07/08/2020 02:30,18.77502,19.7604,27.2575638,9.37502,-0.0496,9.375151207,9.4,19.81,21.92706319
07/08/2020 03:00,18.3375,18.13226,25.78842296,9.3775,-0.04774,9.377621519,8.96,18.18,20.26805368
07/08/2020 03:30,17.97781,15.01195,23.42136408,9.37781,-0.04805,9.377933098,8.6,15.06,17.3425373
07/08/2020 04:00,17.9744,15.01257,23.41914416,9.3744,-0.04743,9.374519986,8.6,15.06,17.3425373
07/08/2020 04:30,17.76812,15.00978,23.25939776,9.37812,-0.05022,9.378254464,8.39,15.06,17.23936484
07/08/2020 05:00,19.08564,15.34916,24.49200618,9.37564,-0.05084,9.375777841,9.71,15.4,18.20560628
07/08/2020 05:30,20.71502,19.76412,28.63097087,9.37502,-0.04588,9.375132264,11.34,19.81,22.82611881
07/08/2020 06:00,20.4906,20.84947,29.23294524,9.3806,-0.05053,9.380736093,11.11,20.9,23.66943388
07/08/2020 06:30,21.35432,19.99179,29.2519854,9.38432,-0.02821,9.384362401,11.97,20.02,23.32555037
07/08/2020 07:00,22.33214,19.27838,29.5022103,9.42214,-0.03162,9.422193057,12.91,19.31,23.22809075
07/08/2020 07:30,22.9674,18.15815,29.27831748,9.4674,-0.04185,9.467492497,13.5,18.2,22.66031774
07/08/2020 08:00,23.40807,17.75939,29.3825403,9.57807,-0.04061,9.578156091,13.83,17.8,22.54127104
07/08/2020 08:30,24.70857,16.98939,29.98587674,9.74857,-0.04061,9.748654585,14.96,17.03,22.66765316
07/08/2020 09:00,24.67633,18.63195,30.92039494,9.71633,-0.04805,9.71644881,14.96,18.68,23.93207053
07/08/2020 09:30,26.0739,19.37744,32.48589605,10.1339,0.00744,10.13390273,15.94,19.37,25.08546392
07/08/2020 10:00,27.7625,20.90606,34.75370126,10.1525,-0.05394,10.15264329,17.61,20.96,27.37578675
07/08/2020 10:30,28.22415,20.90637,35.12376617,10.06415,-0.05363,10.06429289,18.16,20.96,27.73278205
07/08/2020 11:00,28.24151,20.47862,34.8849074,10.08151,-0.06138,10.08169685,18.16,20.54,27.41673212
07/08/2020 11:30,27.02009,19.42079,33.27540154,10.18009,-0.05921,10.18026219,16.84,19.48,25.74987379
07/08/2020 12:00,25.5815,18.10808,31.34191608,10.4315,-0.07192,10.43174792,15.15,18.18,23.66505652
07/08/2020 12:30,25.76085,18.11707,31.49364409,10.24085,-0.06293,10.24104335,15.52,18.18,23.90361479
07/08/2020 13:00,25.41782,17.34769,30.77349382,10.26782,-0.06231,10.26800906,15.15,17.41,23.07879113
07/08/2020 13:30,22.5819,14.97087,27.09371064,10.3819,-0.06913,10.38213016,12.2,15.04,19.36599081
07/08/2020 14:00,22.45294,15.66676,27.37849308,10.25294,-0.06324,10.25313503,12.2,15.73,19.90660443
07/08/2020 14:30,23.18017,16.23692,28.30119878,10.17017,-0.08308,10.17050933,13.01,16.32,20.87109245
07/08/2020 15:00,22.74962,16.02506,27.82710474,10.19962,-0.08494,10.19997367,12.55,16.11,20.42142502
07/08/2020 15:30,23.20804,16.62211,28.54658756,10.31804,-0.06789,10.31826335,12.89,16.69,21.08810565
07/08/2020 16:00,24.78378,17.8649,30.55143864,10.30378,-0.0651,10.30398565,14.48,17.93,23.04680672
07/08/2020 16:30,24.96168,17.50567,30.48825923,9.71168,-0.04433,9.711781174,15.25,17.55,23.25005376
07/08/2020 17:00,25.22208,16.90164,30.36146825,9.97208,-0.04836,9.972197261,15.25,16.95,22.80054824
07/08/2020 17:30,10.01042,-0.04629,10.01052703,10.00742,-0.04929,10.00754138,0.003,0.003,0.004242641
07/08/2020 18:00,25.96343,18.8865,32.10606764,9.75043,-0.0465,9.750540879,16.213,18.933,24.92628849
07/08/2020 18:30,25.91342,17.46412,31.24901316,9.57342,-0.04588,9.573529938,16.34,17.51,23.94985804
07/08/2020 19:00,25.32057,18.11536,31.13354354,9.50057,-0.04464,9.500674874,15.82,18.16,24.08439329
07/08/2020 19:30,24.81593,18.11474,30.72416292,9.45593,-0.04526,9.456038316,15.36,18.16,23.78476824
07/08/2020 20:00,25.01307,18.62714,31.18692058,9.42307,-0.03286,9.423127294,15.59,18.66,24.31550328
07/08/2020 20:30,23.98075,16.99233,29.39074088,9.40075,-0.01767,9.400766607,14.58,17.01,22.40349303
07/08/2020 21:00,23.4237,17.80094,29.42011534,9.3837,-0.03906,9.383781294,14.04,17.84,22.70214087
07/08/2020 21:30,23.41254,18.47389,29.82334054,9.37254,-0.05611,9.372707954,14.04,18.53,23.24827951
07/08/2020 22:00,22.46448,15.40451,27.23879201,9.36448,-0.05549,9.364644404,13.1,15.46,20.26380024
07/08/2020 22:30,22.04029,15.40668,26.89126572,9.38029,-0.05332,9.380441541,12.66,15.46,19.98217205
07/08/2020 23:00,22.03626,16.80947,27.71560998,9.37626,-0.05053,9.376396156,12.66,16.86,21.08400341
07/08/2020 23:30,20.92781,15.56288,26.08019297,9.37781,-0.04712,9.377928379,11.55,15.61,19.41840879
08/08/2020 00:00,20.61626,16.16195,26.1961601,9.37626,-0.04805,9.376383119,11.24,16.21,19.72566095
08/08/2020 00:30,19.67192,15.81102,25.23831987,9.37192,-0.04898,9.37204799,10.3,15.86,18.91109727
08/08/2020 01:00,19.14254,16.87226,25.51685708,9.37254,-0.04774,9.372661584,9.77,16.92,19.53814986
08/08/2020 01:30,18.73161,15.45226,24.28261832,9.37161,-0.04774,9.371731596,9.36,15.5,18.10689371
08/08/2020 02:00,19.02905,15.8304,24.75290504,9.37905,-0.0496,9.379181151,9.65,15.88,18.58216618
08/08/2020 02:30,18.22533,15.24071,23.75798592,9.37533,-0.04929,9.375459568,8.85,15.29,17.66653899
08/08/2020 03:00,18.22626,16.45854,24.55768907,9.37626,-0.05146,9.376401214,8.85,16.51,18.7323944
08/08/2020 03:30,18.22471,19.32288,26.56150873,9.37471,-0.04712,9.374828419,8.85,19.37,21.29599493
08/08/2020 04:00,17.87347,19.61164,26.53445596,9.37347,-0.04836,9.37359475,8.5,19.66,21.41881416
08/08/2020 04:30,17.49998,14.75792,22.89204016,9.37998,-0.05208,9.380124579,8.12,14.81,16.88995263
08/08/2020 05:00,17.74595,15.2873,23.42264466,9.37595,-0.0527,9.376098106,8.37,15.34,17.47491059
08/08/2020 05:30,17.99564,15.84885,23.9797645,9.37564,-0.05115,9.375779527,8.62,15.9,18.08630421
08/08/2020 06:00,17.99843,16.11637,24.15948808,9.37843,-0.05363,9.378583339,8.62,16.17,18.32411799
08/08/2020 06:30,17.4668,14.889,22.95150155,9.3868,-0.031,9.386851189,8.08,14.92,16.96740404
08/08/2020 07:00,18.8009,14.88776,23.98164378,9.4209,-0.03224,9.420955165,9.38,14.92,17.62358647
08/08/2020 07:30,19.29329,15.72474,24.88972654,9.47329,-0.04526,9.473398117,9.82,15.77,18.57754828
08/08/2020 08:00,20.25366,17.2166,26.58236368,9.54366,-0.0434,9.543758681,10.71,17.26,20.31284569
08/08/2020 08:30,21.27704,16.95032,27.20341485,9.66704,-0.03968,9.667121436,11.61,16.99,20.57795422
08/08/2020 09:00,21.3998,15.91753,26.67056807,9.7898,-0.04247,9.789892121,11.61,15.96,19.73610144
08/08/2020 09:30,22.96731,16.28125,28.15273397,9.82731,-0.03875,9.827386397,13.14,16.32,20.95237457
08/08/2020 10:00,23.8075,16.2766,28.83963876,9.9975,-0.0434,9.997594201,13.81,16.32,21.37892654
08/08/2020 10:30,24.45767,17.35482,29.9894548,10.24767,-0.05518,10.24781856,14.21,17.41,22.47292148
08/08/2020 11:00,24.85185,18.98017,31.27077392,10.27185,-0.05983,10.27202424,14.58,19.04,23.98120097
08/08/2020 11:30,23.39406,14.49087,27.51849118,10.42406,-0.06913,10.42428922,12.97,14.56,19.49908972
08/08/2020 12:00,22.36506,12.66777,25.70346875,10.45506,-0.07223,10.4553095,11.91,12.74,17.44006021
08/08/2020 12:30,21.70311,11.97591,24.78804962,10.50311,-0.07409,10.50337132,11.2,12.05,16.45121576
08/08/2020 13:00,22.05543,14.00901,26.12842042,10.52543,-0.07099,10.5256694,11.53,14.08,18.19855214
08/08/2020 13:30,22.06318,15.28963,26.84318717,10.53318,-0.07037,10.53341506,11.53,15.36,19.20600167
08/08/2020 14:00,21.67931,15.8687,26.86648696,10.50931,-0.0713,10.50955186,11.17,15.94,19.46413368
08/08/2020 14:30,22.20932,16.41328,27.61611224,10.46932,-0.09672,10.46976676,11.74,16.51,20.25852166
08/08/2020 15:00,21.85599,16.05886,27.12141743,10.45599,-0.09114,10.4563872,11.4,16.15,19.76821944
08/08/2020 15:30,21.79988,16.08118,27.08946508,10.39988,-0.06882,10.4001077,11.4,16.15,19.76821944
08/08/2020 16:00,21.72858,16.39738,27.22141179,10.32858,-0.06262,10.32876982,11.4,16.46,20.02227759
08/08/2020 16:30,22.04721,16.09327,27.29602184,10.22721,-0.05673,10.22736734,11.82,16.15,20.01336803
08/08/2020 17:00,22.39049,16.09916,27.5774726,10.13049,-0.05084,10.13061757,12.26,16.15,20.27634336
08/08/2020 17:30,23.26967,16.60412,28.58626144,9.99967,-0.04588,9.999775252,13.27,16.65,21.29120476
08/08/2020 18:00,23.84497,16.34094,28.90690081,9.88497,-0.03906,9.885047172,13.96,16.38,21.52175643
08/08/2020 18:30,23.99237,16.34218,29.02930701,9.74237,-0.03782,9.742443409,14.25,16.38,21.7109857
08/08/2020 19:00,23.85256,16.34187,28.91368765,9.60256,-0.03813,9.602635703,14.25,16.38,21.7109857
08/08/2020 19:30,23.73135,15.96125,28.59962368,9.48135,-0.03875,9.481429185,14.25,16,21.42574386
08/08/2020 20:00,21.43865,15.17435,26.26550231,9.42865,-0.03565,9.428717397,12.01,15.21,19.37999484
08/08/2020 20:30,23.25974,16.72326,28.64756412,9.40974,-0.01674,9.40975489,13.85,16.74,21.72671397
08/08/2020 21:00,22.74719,16.69722,28.21757978,9.37719,-0.04278,9.377287584,13.37,16.74,21.42392354
08/08/2020 21:30,22.74564,15.56288,27.56024987,9.37564,-0.04712,9.375758407,13.37,15.61,20.55307763
08/08/2020 22:00,23.41595,16.87164,28.86102823,9.37595,-0.04836,9.376074717,14.04,16.92,21.98654134
08/08/2020 22:30,22.5144,16.2535,27.7682277,9.3744,-0.0465,9.374515327,13.14,16.3,20.93680014
08/08/2020 23:00,22.03657,17.0204,27.84428906,9.37657,-0.0496,9.376701186,12.66,17.07,21.25230576
08/08/2020 23:30,20.98874,16.74978,26.85297631,9.37874,-0.05022,9.378874455,11.61,16.8,20.42136381
09/08/2020 00:00,20.97913,17.35885,27.22964504,9.36913,-0.05115,9.369269624,11.61,17.41,20.92606509
09/08/2020 00:30,19.77533,16.89854,26.01200359,9.37533,-0.05146,9.375471228,10.4,16.95,19.88623896
09/08/2020 01:00,19.54471,16.89482,25.83467886,9.37471,-0.05518,9.374872395,10.17,16.95,19.76692692
09/08/2020 01:30,18.7544,14.02823,23.42047729,9.3744,-0.05177,9.374542948,9.38,14.08,16.91835689
09/08/2020 02:00,17.68595,14.88699,23.11742414,9.37595,-0.05301,9.376099853,8.31,14.94,17.0956047
09/08/2020 02:30,18.0613,16.13637,24.21968196,9.3713,-0.05363,9.371453455,8.69,16.19,18.37477075
09/08/2020 03:00,18.33967,15.92978,24.29200252,9.37967,-0.05022,9.379804441,8.96,15.98,18.32053493
09/08/2020 03:30,16.72471,13.84226,21.70999969,9.37471,-0.04774,9.374831555,7.35,13.89,15.71478921
09/08/2020 04:00,18.04502,15.06195,23.50500127,9.37502,-0.04805,9.375143135,8.67,15.11,17.42070607
09/08/2020 04:30,17.60378,15.06226,23.16818393,9.37378,-0.04774,9.373901567,8.23,15.11,17.20595827
09/08/2020 05:00,16.80781,14.7835,22.38424333,9.37781,-0.0465,9.377925285,7.43,14.83,16.58715768
09/08/2020 05:30,17.66626,15.66009,23.60794699,9.37626,-0.04991,9.376392835,8.29,15.71,17.76311347
09/08/2020 06:00,15.7644,14.00792,21.08881528,9.3744,-0.05208,9.374544666,6.39,14.06,15.44395351
09/08/2020 06:30,15.17316,13.0904,20.03954482,9.37316,-0.0496,9.373291233,5.8,13.14,14.36313336
09/08/2020 07:00,16.79308,14.09458,21.92406717,9.38308,-0.02542,9.383114433,7.41,14.12,15.9462378
09/08/2020 07:30,18.7154,16.81892,25.1623184,9.4054,-0.02108,9.405423623,9.31,16.84,19.24218543
09/08/2020 08:00,19.34601,15.60691,24.85646279,9.44601,-0.04309,9.446108282,9.9,15.65,18.51843676
09/08/2020 08:30,20.27314,16.18753,25.9429438,9.45314,-0.04247,9.453235402,10.82,16.23,19.5060324
09/08/2020 09:00,21.01538,16.46505,26.69726705,9.48538,-0.04495,9.485486506,11.53,16.51,20.13755199
09/08/2020 09:30,21.93335,16.05063,27.17893606,9.54335,-0.03937,9.543431208,12.39,16.09,20.30763896
09/08/2020 10:00,22.54078,16.98815,28.22559129,9.59078,-0.04185,9.590871307,12.95,17.03,21.39447125
09/08/2020 10:30,23.36031,16.74063,28.73939415,9.61031,-0.03937,9.610390642,13.75,16.78,21.69402913
09/08/2020 11:00,23.97256,16.95063,29.35996407,9.60256,-0.03937,9.602640707,14.37,16.99,22.25212349
09/08/2020 11:30,24.45968,16.53218,29.52268486,9.64968,-0.03782,9.649754114,14.81,16.57,22.22388355
09/08/2020 12:00,24.56105,14.47908,28.51120718,9.75105,-0.04092,9.751135859,14.81,14.52,20.74045564
09/08/2020 12:30,22.86779,12.15908,25.89940242,9.76779,-0.04092,9.767875712,13.1,12.2,17.90111728
09/08/2020 13:00,21.58775,11.21598,24.32753907,9.92775,-0.04402,9.927847593,11.66,11.26,16.20935532
09/08/2020 13:30,21.96225,12.06498,25.05801603,10.53225,-0.07502,10.53251718,11.43,12.14,16.67406669
09/08/2020 14:00,21.95946,12.06374,25.05497368,10.52946,-0.07626,10.52973615,11.43,12.14,16.67406669
09/08/2020 14:30,23.05249,16.36359,28.26984918,10.50249,-0.09641,10.5029325,12.55,16.46,20.69864971
09/08/2020 15:00,23.27932,17.0032,28.82768721,10.46932,-0.0868,10.46967982,12.81,17.09,21.35800084
09/08/2020 15:30,23.55538,17.42118,29.29766952,10.41538,-0.06882,10.41560736,13.14,17.49,21.87600741
09/08/2020 16:00,22.90152,16.92769,28.47852361,10.35152,-0.06231,10.35170753,12.55,16.99,21.1225614
09/08/2020 16:30,23.17985,16.93575,28.70757869,10.20985,-0.05425,10.20999413,12.97,16.99,21.37477485
09/08/2020 17:00,23.61158,16.94009,29.0598238,10.11158,-0.04991,10.11170318,13.5,16.99,21.70046313
09/08/2020 17:30,23.22014,16.54598,28.51217908,9.98014,-0.04402,9.98023708,13.24,16.59,21.22559069
09/08/2020 18:00,23.35166,16.55125,28.62243703,9.79166,-0.03875,9.791736675,13.56,16.59,21.42665863
09/08/2020 18:30,21.23113,14.75125,25.85266442,9.74113,-0.03875,9.741207073,11.49,14.79,18.7286999
09/08/2020 19:00,20.90116,14.74784,25.58040801,9.62116,-0.04216,9.621252372,11.28,14.79,18.60060483
09/08/2020 19:30,21.43647,14.74939,26.02050636,9.46647,-0.04061,9.466557106,11.97,14.79,19.02695456
09/08/2020 20:00,23.05268,16.4321,28.30971504,9.43268,-0.0279,9.432721261,13.62,16.46,21.36436285
09/08/2020 20:30,23.01238,16.72264,28.44672779,9.39238,-0.01736,9.392396043,13.62,16.74,21.58082482
09/08/2020 21:00,22.72502,15.83908,27.70023446,9.37502,-0.04092,9.375109303,13.35,15.88,20.74600925
09/08/2020 21:30,23.39657,16.18381,28.44846558,9.37657,-0.04619,9.376683768,14.02,16.23,21.44698813
09/08/2020 22:00,22.22688,16.63916,27.76501108,9.37688,-0.05084,9.377017822,12.85,16.69,21.06367964
09/08/2020 22:30,21.1544,16.1573,26.61892152,9.3744,-0.0527,9.37454813,11.78,16.21,20.03827587
09/08/2020 23:00,21.15068,16.80885,27.01645245,9.37068,-0.05115,9.3708196,11.78,16.86,20.56764449
09/08/2020 23:30,20.69254,17.28699,26.9633313,9.37254,-0.05301,9.372689908,11.32,17.34,20.70792119
10/08/2020 00:00,19.73812,16.30978,25.60473208,9.37812,-0.05022,9.378254464,10.36,16.36,19.36437967
10/08/2020 00:30,19.35006,16.31009,25.30699227,9.37006,-0.04991,9.370192923,9.98,16.36,19.1637679
10/08/2020 01:00,18.0475,15.8473,24.0176846,9.3775,-0.0527,9.377648081,8.67,15.9,18.11018774
10/08/2020 01:30,18.35223,15.84916,24.24871582,9.37223,-0.05084,9.372367891,8.98,15.9,18.2606243
10/08/2020 02:00,18.60626,15.18195,24.01425654,9.37626,-0.04805,9.376383119,9.23,15.23,17.80858782
10/08/2020 02:30,18.25378,15.99854,24.27248991,9.37378,-0.05146,9.373921251,8.88,16.05,18.34276152
10/08/2020 03:00,18.02595,14.67916,23.24677637,9.37595,-0.05084,9.376087836,8.65,14.73,17.08201979
10/08/2020 03:30,18.02688,14.93102,23.40734416,9.37688,-0.04898,9.377007922,8.65,14.98,17.29806058
10/08/2020 04:00,17.53533,14.28381,22.61669795,9.37533,-0.04619,9.375443783,8.16,14.33,16.49043662
10/08/2020 04:30,17.18533,13.91071,22.10980371,9.37533,-0.04929,9.375459568,7.81,13.96,15.99617767
10/08/2020 05:00,17.83533,14.43009,22.94180668,9.37533,-0.04991,9.375462848,8.46,14.48,16.77027132
10/08/2020 05:30,18.21463,15.56412,23.95860132,9.38463,-0.04588,9.384742149,8.83,15.61,17.93435251
10/08/2020 06:00,15.64572,17.47792,23.45775441,9.36572,-0.05208,9.3658648,6.28,17.53,18.62093714
10/08/2020 06:30,15.14711,16.5021,22.39987156,9.38711,-0.0279,9.387151462,5.76,16.53,17.50481362
10/08/2020 07:00,14.87431,14.45815,20.74326877,9.42431,-0.04185,9.42440292,5.45,14.5,15.49040025
10/08/2020 07:30,15.75296,13.1966,20.55008517,9.55296,-0.0434,9.553058585,6.2,13.24,14.61976744
10/08/2020 08:00,16.83557,12.58156,21.01742299,9.65557,-0.03844,9.655646517,7.18,12.62,14.51953167
10/08/2020 08:30,18.03764,13.2328,22.37104049,9.74764,-0.0372,9.747710983,8.29,13.27,15.64662903
10/08/2020 09:00,18.9727,13.22908,23.12945963,9.6627,-0.04092,9.662786644,9.31,13.27,16.21015114
10/08/2020 09:30,20.16377,14.87257,25.05535789,9.72377,-0.04743,9.723885675,10.44,14.92,18.20988742
10/08/2020 10:00,21.55956,15.90792,26.79321829,10.12956,-0.05208,10.12969388,11.43,15.96,19.63075393
10/08/2020 10:30,22.90068,16.31474,28.1178215,9.99068,-0.04526,9.990782518,12.91,16.36,20.84029031
10/08/2020 11:00,24.07206,17.2935,29.6399935,10.05206,-0.0465,10.05216755,14.02,17.34,22.2987892
10/08/2020 11:30,24.63328,17.65598,30.30729472,9.82328,-0.04402,9.823378631,14.81,17.7,23.07869364
10/08/2020 12:00,23.41014,13.28025,26.91467434,10.29014,-0.06975,10.29037639,13.12,13.35,18.71782306
10/08/2020 12:30,24.78531,13.49738,28.22216963,10.07531,-0.06262,10.0755046,14.71,13.56,20.00644146
10/08/2020 13:00,25.09651,13.81327,28.64683651,9.92651,-0.05673,9.926672105,15.17,13.87,20.55494588
10/08/2020 13:30,25.0091,13.29761,28.32457439,9.4891,-0.05239,9.489244623,15.52,13.35,20.4717586
10/08/2020 14:00,25.43266,13.81823,28.94414751,9.51266,-0.05177,9.512800871,15.92,13.87,21.11452817
10/08/2020 14:30,24.87615,13.01893,28.07695456,9.81615,-0.06107,9.816339968,15.06,13.08,19.94718025
10/08/2020 15:00,24.86592,13.558,28.32195864,9.80592,-0.062,9.806116002,15.06,13.62,20.30536875
10/08/2020 15:30,25.60484,17.98381,31.28937925,9.78484,-0.04619,9.784949021,15.82,18.03,23.9865233
10/08/2020 16:00,26.01587,19.8935,32.75021884,9.69587,-0.0465,9.695981503,16.32,19.94,25.76714963
10/08/2020 16:30,25.45099,18.2535,31.32001204,9.68099,-0.0465,9.681101674,15.77,18.3,24.15746055
10/08/2020 17:00,24.91389,12.59598,27.91703113,9.55389,-0.04402,9.553991412,15.36,12.64,19.89218942
10/08/2020 17:30,25.95731,13.01629,29.03800523,9.51731,-0.04371,9.517410373,16.44,13.06,20.99612345
10/08/2020 18:00,26.0562,13.01691,29.12671462,9.6162,-0.04309,9.616296542,16.44,13.06,20.99612345
10/08/2020 18:30,25.26604,14.1635,28.96510848,9.63604,-0.0465,9.636152195,15.63,14.21,21.12394376
10/08/2020 19:00,25.16064,13.68474,28.6414021,9.53064,-0.04526,9.530747467,15.63,13.73,20.80408133
10/08/2020 19:30,25.19921,14.43133,29.03899913,9.35921,-0.04867,9.359336547,15.84,14.48,21.46103446
10/08/2020 20:00,23.21107,14.45861,27.34602665,9.36107,-0.02139,9.361094438,13.85,14.48,20.03728774
10/08/2020 20:30,23.2399,16.3152,28.39504716,9.3899,-0.0248,9.38993275,13.85,16.34,21.42003968
10/08/2020 21:00,23.22409,15.1466,27.72684345,9.37409,-0.0434,9.374190466,13.85,15.19,20.5562302
10/08/2020 21:30,23.22781,15.77226,28.07659778,9.37781,-0.04774,9.377931515,13.85,15.82,21.02605289
10/08/2020 22:00,23.22347,16.73133,28.62283987,9.37347,-0.04867,9.373596354,13.85,16.78,21.75754812
10/08/2020 22:30,22.23913,16.14288,27.48038351,9.36913,-0.04712,9.369248489,12.87,16.19,20.68219041
10/08/2020 23:00,21.76781,17.64885,28.02355185,9.37781,-0.05115,9.377949494,12.39,17.7,21.60560344
10/08/2020 23:30,21.76781,18.54792,28.5983022,9.37781,-0.05208,9.377954613,12.39,18.6,22.34887245
11/08/2020 00:00,19.88037,15.8873,25.44868194,9.37037,-0.0527,9.370518194,10.51,15.94,19.09302752
11/08/2020 00:30,20.13719,16.3304,25.9265961,9.37719,-0.0496,9.377321177,10.76,16.38,19.5980101
11/08/2020 01:00,19.70541,16.83133,25.91518576,9.36541,-0.04867,9.365536463,10.34,16.88,19.79520144
11/08/2020 01:30,19.5106,16.50288,25.55403218,9.3806,-0.04712,9.380718344,10.13,16.55,19.40410781
11/08/2020 02:00,19.50409,17.20916,26.01085763,9.37409,-0.05084,9.374227863,10.13,17.26,20.0131082
11/08/2020 02:30,19.5044,17.2104,26.01191049,9.3744,-0.0496,9.374531216,10.13,17.26,20.0131082
11/08/2020 03:00,19.50533,17.2104,26.01260784,9.37533,-0.0496,9.375461203,10.13,17.26,20.0131082
11/08/2020 03:30,18.16533,15.44978,23.8469058,9.37533,-0.05022,9.375464504,8.79,15.5,17.81892533
11/08/2020 04:00,18.73874,16.26823,24.81523089,9.37874,-0.05177,9.378882882,9.36,16.32,18.81361209
11/08/2020 04:30,18.73254,15.84885,24.53760586,9.37254,-0.05115,9.372679573,9.36,15.9,18.45046341
11/08/2020 05:00,17.28409,15.42637,23.16705977,9.37409,-0.05363,9.37424341,7.91,15.48,17.38385745
11/08/2020 05:30,18.85471,16.02226,24.74293646,9.37471,-0.04774,9.374831555,9.48,16.07,18.65784821
11/08/2020 06:00,19.2513,16.43885,25.31498254,9.3713,-0.05115,9.371439591,9.88,16.49,19.22328016
11/08/2020 06:30,19.26432,15.17559,24.52371417,9.38432,-0.03441,9.384383086,9.88,15.21,18.13721313
11/08/2020 07:00,19.92842,15.71838,25.38128038,9.41842,-0.03162,9.418473078,10.51,15.75,18.93469303
11/08/2020 07:30,21.6598,17.17815,27.64481459,9.4798,-0.04185,9.479892376,12.18,17.22,21.09219761
11/08/2020 08:00,20.49094,16.12691,26.07596304,9.57094,-0.04309,9.571036999,10.92,16.17,19.51192712
11/08/2020 08:30,22.57378,16.4028,27.90389563,9.68378,-0.0372,9.683851451,12.89,16.44,20.8908042
11/08/2020 09:00,25.01964,18.84691,31.32392699,9.80964,-0.04309,9.809734638,15.21,18.89,24.25234422
11/08/2020 09:30,25.8031,18.22032,31.5876563,9.9231,-0.03968,9.923179335,15.88,18.26,24.19921486
11/08/2020 10:00,26.15882,18.22001,31.87871748,9.98882,-0.03999,9.988900049,16.17,18.26,24.3905002
11/08/2020 10:30,26.15262,14.85567,30.07740787,9.98262,-0.04433,9.982718428,16.17,14.9,21.98815363
11/08/2020 11:00,26.30359,16.23164,30.90865549,10.13359,-0.04836,10.13370539,16.17,16.28,22.94574688
11/08/2020 11:30,25.39985,18.37482,31.34942408,10.20985,-0.05518,10.20999911,15.19,18.43,23.88306932
11/08/2020 12:00,26.77865,19.59707,33.18344841,10.35865,-0.06293,10.35884115,16.42,19.66,25.61507369
11/08/2020 12:30,26.83228,18.80118,32.76363257,10.41228,-0.06882,10.41250743,16.42,18.87,25.01386216
11/08/2020 13:00,26.84902,14.97242,30.74155552,10.42902,-0.06758,10.42923896,16.42,15.04,22.26697106
11/08/2020 13:30,26.57235,14.14056,30.10058507,10.44235,-0.06944,10.44258088,16.13,14.21,21.4965346
11/08/2020 14:00,26.94413,15.28963,30.97997623,10.45413,-0.07037,10.45436684,16.49,15.36,22.53552085
11/08/2020 14:30,26.70853,15.27382,30.76743655,10.21853,-0.08618,10.2188934,16.49,15.36,22.53552085
11/08/2020 15:00,26.64374,14.92483,30.53914589,10.15374,-0.09517,10.154186,16.49,15.02,22.30516756
11/08/2020 15:30,26.30185,16.15994,30.86958008,10.27185,-0.07006,10.27208892,16.03,16.23,22.81170314
11/08/2020 16:00,26.07028,14.75234,29.95481655,10.04028,-0.05766,10.04044557,16.03,14.81,21.82422965
11/08/2020 16:30,26.77612,15.48854,30.93308057,9.93612,-0.05146,9.936253257,16.84,15.54,22.91456305
11/08/2020 17:00,27.51665,16.02257,31.84162019,9.67665,-0.04743,9.676766238,17.84,16.07,24.01063306
11/08/2020 17:30,27.66762,16.23071,32.07698776,9.82762,-0.04929,9.827743605,17.84,16.28,24.15168731
11/08/2020 18:00,27.82052,17.29288,32.75706079,9.70052,-0.04712,9.700634441,18.12,17.34,25.08007177
11/08/2020 18:30,27.80922,19.32753,33.86600261,9.31922,-0.04247,9.319316773,18.49,19.37,26.77829345
11/08/2020 19:00,26.70147,14.70598,30.48334542,9.00147,-0.04402,9.001577635,17.7,14.75,23.04023654
11/08/2020 19:30,26.44579,14.26319,30.04693658,9.08579,-0.04681,9.085910582,17.36,14.31,22.4976821
11/08/2020 20:00,24.23306,13.17334,27.58220593,9.15306,-0.02666,9.153098826,15.08,13.2,20.04111773
11/08/2020 20:30,25.11659,14.70179,29.10301913,9.29659,-0.02821,9.296632801,15.82,14.73,21.61585761
11/08/2020 21:00,25.15317,14.67761,29.12240025,9.33317,-0.05239,9.33331704,15.82,14.73,21.61585761
11/08/2020 21:30,25.12248,14.6742,29.0941772,9.30248,-0.0558,9.302647354,15.82,14.73,21.61585761
11/08/2020 22:00,24.5827,13.85637,28.2189321,9.3527,-0.05363,9.352853761,15.23,13.91,20.62622118
11/08/2020 22:30,22.60318,14.98637,27.12001165,9.29318,-0.05363,9.293334745,13.31,15.04,20.08376708
11/08/2020 23:00,22.68347,17.09854,28.4059832,9.37347,-0.05146,9.373611256,13.31,17.15,21.70895207
11/08/2020 23:30,22.26161,17.8173,28.51377665,9.37161,-0.0527,9.371758175,12.89,17.87,22.03381492
12/08/2020 00:00,21.49192,18.43606,28.31591308,9.37192,-0.05394,9.372075224,12.12,18.49,22.10824507
12/08/2020 00:30,20.67223,20.15761,28.87334989,9.37223,-0.05239,9.372376427,11.3,20.21,23.15456974
12/08/2020 01:00,19.71347,17.59133,26.42112395,9.37347,-0.04867,9.373596354,10.34,17.64,20.44713183
12/08/2020 01:30,19.50564,16.74854,25.70960101,9.37564,-0.05146,9.375781223,10.13,16.8,19.61777001
12/08/2020 02:00,19.7682,17.37761,26.32039248,9.3682,-0.05239,9.36834649,10.4,17.43,20.29691849
12/08/2020 02:30,18.71192,15.51947,24.31028382,9.37192,-0.05053,9.372056219,9.34,15.57,18.15655529
12/08/2020 03:00,18.50223,14.76009,23.66839183,9.37223,-0.04991,9.372362892,9.13,14.81,17.39807461
12/08/2020 03:30,18.50285,16.61947,24.87091155,9.37285,-0.05053,9.372986205,9.13,16.67,19.00646732
12/08/2020 04:00,17.99099,16.22885,24.22914141,9.37099,-0.05115,9.371129596,8.62,16.28,18.42125946
12/08/2020 04:30,18.41595,16.59544,24.79023685,9.37595,-0.05456,9.376108745,9.04,16.65,18.94582012
12/08/2020 05:00,18.40479,16.59482,24.78153235,9.36479,-0.05518,9.364952567,9.04,16.65,18.94582012
12/08/2020 05:30,18.41316,16.32885,24.61048158,9.37316,-0.05115,9.373299564,9.04,16.38,18.7089818
12/08/2020 06:00,18.41254,15.67637,24.18202236,9.37254,-0.05363,9.372693435,9.04,15.73,18.14261558
12/08/2020 06:30,18.75626,14.31311,23.59369422,9.37626,-0.03689,9.37633257,9.38,14.35,17.14371313
12/08/2020 07:00,19.32943,14.9321,24.42528351,9.40943,-0.0279,9.409471363,9.92,14.96,17.9501532
12/08/2020 07:30,20.34027,16.25815,26.03947052,9.46027,-0.04185,9.460362567,10.88,16.3,19.59756107
12/08/2020 08:00,20.75622,15.75939,26.06106371,9.53622,-0.04061,9.536306468,11.22,15.8,19.37855516
12/08/2020 08:30,22.19224,15.76435,27.2215034,9.64224,-0.03565,9.642305904,12.55,15.8,20.17777242
12/08/2020 09:00,23.13779,15.76094,27.99579532,9.76779,-0.03906,9.767868097,13.37,15.8,20.69775109
12/08/2020 09:30,24.1283,15.01598,28.41926312,9.8983,-0.04402,9.898397883,14.23,15.06,20.71947152
12/08/2020 10:00,24.2554,15.01474,28.52659893,10.0254,-0.04526,10.02550216,14.23,15.06,20.71947152
12/08/2020 10:30,24.77942,15.45443,29.20375082,10.06942,-0.04557,10.06952311,14.71,15.5,21.36899857
12/08/2020 11:00,25.13667,14.15637,28.84882996,10.21667,-0.05363,10.21681076,14.92,14.21,20.60413793
12/08/2020 11:30,24.73358,18.21614,30.71771046,10.17358,-0.06386,10.17378042,14.56,18.28,23.36989516
12/08/2020 12:00,25.89012,18.82397,32.01000094,10.37012,-0.06603,10.37033022,15.52,18.89,24.44795492
12/08/2020 12:30,26.21678,19.30242,32.55615105,10.39678,-0.06758,10.39699964,15.82,19.37,25.00938424
12/08/2020 13:00,25.53779,18.76087,31.68830954,10.38779,-0.06913,10.38802003,15.15,18.83,24.16798295
12/08/2020 13:30,26.18283,15.14149,30.24574856,10.38283,-0.06851,10.38305603,15.8,15.21,21.93134971
12/08/2020 14:00,25.47702,14.72149,29.42449347,10.36702,-0.06851,10.36724637,15.11,14.79,21.14370355
12/08/2020 14:30,25.57682,14.70041,29.50043687,10.23682,-0.08959,10.23721203,15.34,14.79,21.30867664
12/08/2020 15:00,24.51345,14.19716,28.32787643,10.07345,-0.11284,10.07408198,14.44,14.31,20.32952779
12/08/2020 15:30,23.87664,13.82335,27.5894716,10.02664,-0.06665,10.02686152,13.85,13.89,19.6151625
12/08/2020 16:00,24.68206,14.668,28.71157101,9.74206,-0.062,9.742257287,14.94,14.73,20.9803837
12/08/2020 16:30,25.61428,15.2811,29.82621929,9.54428,-0.0589,9.544461741,16.07,15.34,22.21622155
12/08/2020 17:00,26.2871,15.28451,30.4076943,9.4271,-0.05549,9.427263312,16.86,15.34,22.79419224
12/08/2020 17:30,26.19317,14.79668,30.08361504,9.33317,-0.05332,9.333322306,16.86,14.85,22.46735632
12/08/2020 18:00,26.50125,15.06071,30.48181814,8.95125,-0.04929,8.951385707,17.55,15.11,23.15846713
12/08/2020 18:30,23.29468,13.00947,26.68123734,8.87468,-0.05053,8.874823851,14.42,13.06,19.45507646
12/08/2020 19:00,22.58385,12.54854,25.8359466,8.16385,-0.05146,8.164012185,14.42,12.6,19.14931853
12/08/2020 19:30,22.27656,13.51195,26.05413438,8.17656,-0.04805,8.176701183,14.1,13.56,19.56230048
12/08/2020 20:00,22.17908,16.48954,27.63723067,8.32908,-0.02046,8.329105129,13.85,16.51,21.55000232
12/08/2020 20:30,21.86474,15.00838,26.52014942,8.32474,-0.03162,8.324800051,13.54,15.04,20.23692664
12/08/2020 21:00,21.56646,15.21761,26.39484516,8.57646,-0.05239,8.576620013,12.99,15.27,20.04776796
12/08/2020 21:30,21.37582,15.21699,26.23894939,8.65582,-0.05301,8.65598232,12.72,15.27,19.87388487
12/08/2020 22:00,20.68073,14.90792,25.4938948,8.86073,-0.05208,8.860883052,11.82,14.96,19.06604311
12/08/2020 22:30,20.04186,14.65761,24.82985467,8.99186,-0.05239,8.992012621,11.05,14.71,18.39800533
12/08/2020 23:00,19.16278,14.08668,23.783328,9.03278,-0.05332,9.032937371,10.13,14.14,17.39415132
12/08/2020 23:30,18.09154,10.07606,20.70823036,9.34154,-0.05394,9.341695729,8.75,10.13,13.38579097
13/08/2020 00:00,17.48277,13.40133,22.02822945,9.38277,-0.04867,9.382896229,8.1,13.45,15.70071654
13/08/2020 00:30,16.80502,13.94885,21.8398515,9.37502,-0.05115,9.375159536,7.43,14,15.84944479
13/08/2020 01:00,16.35789,13.94885,21.49769712,9.36789,-0.05115,9.368029642,6.99,14,15.64800626
13/08/2020 01:30,15.95223,14.25699,21.39475183,9.37223,-0.05301,9.372379913,6.58,14.31,15.75031746
13/08/2020 02:00,15.95161,13.96668,21.20193415,9.37161,-0.05332,9.371761681,6.58,14.02,15.48731094
13/08/2020 02:30,15.94634,12.7604,20.42335838,9.36634,-0.0496,9.366471329,6.58,12.81,14.40112843
13/08/2020 03:00,15.49626,13.33916,20.44669322,9.37626,-0.05084,9.376397831,6.12,13.39,14.722313
13/08/2020 03:30,15.19006,12.76009,19.83829175,9.37006,-0.04991,9.370192923,5.82,12.81,14.07012793
13/08/2020 04:00,15.1882,12.76071,19.83726642,9.3682,-0.04929,9.368329667,5.82,12.81,14.07012793
13/08/2020 04:30,15.19099,12.75699,19.83701013,9.37099,-0.05301,9.371139933,5.82,12.81,14.07012793
13/08/2020 05:00,15.19626,11.97885,19.34991383,9.37626,-0.05115,9.376399517,5.82,12.03,13.36388042
13/08/2020 05:30,15.54789,14.70164,21.39801631,9.36789,-0.04836,9.368014824,6.18,14.75,15.99233879
13/08/2020 06:00,15.55223,12.41916,19.90244691,9.37223,-0.05084,9.372367891,6.18,12.47,13.91737403
13/08/2020 06:30,16.23913,12.12947,20.26902528,9.36913,-0.05053,9.369266259,6.87,12.18,13.98389431
13/08/2020 07:00,16.76285,13.62869,21.60403507,9.37285,-0.03131,9.372902295,7.39,13.66,15.53086282
13/08/2020 07:30,17.9085,14.22055,22.86784674,9.4085,-0.02945,9.408546091,8.5,14.25,16.59254351
13/08/2020 08:00,18.83671,13.78815,23.34383696,9.43671,-0.04185,9.436802798,9.4,13.83,16.72210812
13/08/2020 08:30,20.24043,14.0997,24.66731738,9.44043,-0.0403,9.440516017,10.8,14.14,17.79268389
13/08/2020 09:00,21.00732,14.39691,25.46720462,9.47732,-0.04309,9.477417957,11.53,14.44,18.47848749
13/08/2020 09:30,21.88825,14.89443,26.47526266,9.47825,-0.04557,9.478359546,12.41,14.94,19.42193863
13/08/2020 10:00,22.64738,14.54125,26.91378406,9.54738,-0.03875,9.547458637,13.1,14.58,19.60067346
13/08/2020 10:30,22.99722,15.20939,27.57168243,9.56722,-0.04061,9.567306188,13.43,15.25,20.32061515
13/08/2020 11:00,23.09115,15.60133,27.8675924,9.66115,-0.04867,9.661272592,13.43,15.65,20.62249742
13/08/2020 11:30,22.92733,11.38629,25.59902461,9.74733,-0.04371,9.747428004,13.18,11.43,17.44583905
13/08/2020 12:00,22.95957,11.61412,25.72993661,9.77957,-0.04588,9.77967762,13.18,11.66,17.59738617
13/08/2020 12:30,23.2798,12.31296,26.33549073,10.0998,-0.05704,10.09996107,13.18,12.37,18.0756549
13/08/2020 13:00,23.55006,12.32288,26.57929076,9.68006,-0.04712,9.680174683,13.87,12.37,18.58477334
13/08/2020 13:30,23.44776,12.32319,26.48883653,9.57776,-0.04681,9.577874388,13.87,12.37,18.58477334
13/08/2020 14:00,23.45334,12.3235,26.49392023,9.58334,-0.0465,9.583452812,13.87,12.37,18.58477334
13/08/2020 14:30,23.39754,12.62963,26.5885771,9.52754,-0.07037,9.527799871,13.87,12.7,18.80603361
13/08/2020 15:00,22.9279,12.61878,26.17101846,9.6379,-0.08122,9.63824222,13.29,12.7,18.38243999
13/08/2020 15:30,22.99517,12.00226,25.93900708,9.70517,-0.04774,9.705287416,13.29,12.05,17.93952619
13/08/2020 16:00,22.93844,12.57071,26.15711719,9.64844,-0.04929,9.648565901,13.29,12.62,18.32726112
13/08/2020 16:30,23.30132,15.62474,28.05501762,9.60132,-0.04526,9.601426676,13.7,15.67,20.81439166
13/08/2020 17:00,23.26102,15.41815,27.90688805,9.56102,-0.04185,9.561111591,13.7,15.46,20.65675676
13/08/2020 17:30,23.89273,15.72722,28.60433526,9.54273,-0.04278,9.542825891,14.35,15.77,21.32171194
13/08/2020 18:00,23.64986,15.33908,28.1887079,9.54986,-0.04092,9.549947668,14.1,15.38,20.86514797
13/08/2020 18:30,24.00305,15.33877,28.4855099,9.50305,-0.04123,9.50313944,14.5,15.38,21.13751168
13/08/2020 19:00,24.28048,16.31877,29.25481094,9.55048,-0.04123,9.550568996,14.73,16.36,22.01414318
13/08/2020 19:30,23.79491,16.31536,28.85114753,9.50491,-0.04464,9.505014826,14.29,16.36,21.72219372
13/08/2020 20:00,23.69726,16.33675,28.78279924,9.40726,-0.02325,9.407288731,14.29,16.36,21.72219372
13/08/2020 20:30,23.33316,16.72032,28.70549523,9.37316,-0.03968,9.37324399,13.96,16.76,21.81236347
13/08/2020 21:00,23.34029,16.14102,28.37783755,9.38029,-0.04898,9.380417876,13.96,16.19,21.37750453
13/08/2020 21:30,23.99564,16.93978,29.37255327,9.37564,-0.05022,9.375774499,14.62,16.99,22.41438154
13/08/2020 22:00,25.54409,17.23071,30.81230113,9.37409,-0.04929,9.374219585,16.17,17.28,23.66574106
13/08/2020 22:30,22.76254,17.22699,28.54649561,9.37254,-0.05301,9.372689908,13.39,17.28,21.86070676
13/08/2020 23:00,22.76254,17.83575,28.91793916,9.37254,-0.05425,9.372697003,13.39,17.89,22.34601083
13/08/2020 23:30,22.75138,14.4473,26.95087697,9.36138,-0.0527,9.361528336,13.39,14.5,19.73682092
14/08/2020 00:00,21.78719,17.13226,27.71634862,9.37719,-0.04774,9.377311523,12.41,17.18,21.19340699
14/08/2020 00:30,22.35913,18.68916,29.14130052,9.36913,-0.05084,9.369267936,12.99,18.74,22.80192316
14/08/2020 01:00,22.36223,19.37606,29.58886668,9.37223,-0.05394,9.372385219,12.99,19.43,23.37231268
14/08/2020 01:30,21.39882,17.77009,27.8152044,9.36882,-0.04991,9.36895294,12.03,17.82,21.50054185
14/08/2020 02:00,21.65657,17.13226,27.61378925,9.37657,-0.04774,9.376691531,12.28,17.18,21.11754721
14/08/2020 02:30,21.6637,17.92009,28.11486303,9.3837,-0.04991,9.38383273,12.28,17.97,21.76509361
14/08/2020 03:00,21.65099,17.44288,27.80322698,9.37099,-0.04712,9.371108466,12.28,17.49,21.37050538
14/08/2020 03:30,20.23161,16.46288,26.08341352,9.37161,-0.04712,9.371728458,10.86,16.51,19.76157129
14/08/2020 04:00,21.05409,16.75505,26.90736714,9.37409,-0.04495,9.37419777,11.68,16.8,20.46124141
14/08/2020 04:30,20.52285,16.16071,26.12194326,9.37285,-0.04929,9.372979602,11.15,16.21,19.67451651
14/08/2020 05:00,20.52161,15.72071,25.851058,9.37161,-0.04929,9.37173962,11.15,15.77,19.3136066
14/08/2020 05:30,20.88533,19.15288,28.33778081,9.37533,-0.04712,9.375448411,11.51,19.2,22.38571196
14/08/2020 06:00,21.14665,20.29947,29.31295428,9.36665,-0.05053,9.366786295,11.78,20.35,23.51363222
14/08/2020 06:30,21.7475,19.66474,29.31988669,9.3775,-0.04526,9.377609222,12.37,19.71,23.27017404
14/08/2020 07:00,22.35246,17.94179,28.66252425,9.38246,-0.02821,9.382502409,12.97,17.97,22.16171925
14/08/2020 07:30,22.36765,16.92179,28.04743738,9.39765,-0.02821,9.39769234,12.97,16.95,21.34299417
14/08/2020 08:00,24.26035,18.51629,30.51913461,9.45035,-0.04371,9.450451084,14.81,18.56,23.7446773
14/08/2020 08:30,25.78648,19.18714,32.14170021,9.42648,-0.03286,9.426537274,16.36,19.22,25.24000792
14/08/2020 09:00,26.68741,17.91559,32.14321418,9.42741,-0.03441,9.427472798,17.26,17.95,24.90200996
14/08/2020 09:30,27.81338,19.59427,34.0223386,9.42338,-0.02573,9.423415127,18.39,19.62,26.89119744
14/08/2020 10:00,25.14934,17.31567,30.5339439,9.45934,-0.04433,9.459443873,15.69,17.36,23.39969444
14/08/2020 10:30,27.03988,17.73629,32.33776575,9.46988,-0.04371,9.469980875,17.57,17.78,24.99666578
14/08/2020 11:00,28.09102,18.25908,33.50372229,9.56102,-0.04092,9.561107566,18.53,18.3,26.04325057
14/08/2020 11:30,28.99132,19.09629,34.71548541,9.60132,-0.04371,9.601419494,19.39,19.14,27.24539778
14/08/2020 12:00,26.16824,17.2366,31.33491925,9.82824,-0.0434,9.828335823,16.34,17.28,23.78222025
14/08/2020 12:30,29.14338,20.0397,35.36843471,9.73338,-0.0403,9.733463429,19.41,20.08,27.92766549
14/08/2020 13:00,29.50443,19.83063,35.54947645,9.56443,-0.03937,9.564511029,19.94,19.87,28.14996448
14/08/2020 13:30,28.97567,19.82815,35.1104683,9.56567,-0.04185,9.565761547,19.41,19.87,27.77705888
14/08/2020 14:00,29.27357,20.24877,35.59430554,9.59357,-0.04123,9.593658596,19.68,20.29,28.26634925
14/08/2020 14:30,29.21932,20.63327,35.77010612,9.53932,-0.05673,9.539488684,19.68,20.69,28.55483322
14/08/2020 15:00,28.4659,19.87304,34.71664128,9.5759,-0.06696,9.576134108,18.89,19.94,27.46699292
14/08/2020 15:30,28.74519,20.1266,35.09082467,9.62519,-0.0434,9.625287845,19.12,20.17,27.79214457
14/08/2020 16:00,27.7945,17.9697,33.09749761,9.5945,-0.0403,9.594584636,18.2,18.01,25.60468902
14/08/2020 16:30,28.56866,19.9797,34.86196705,9.69866,-0.0403,9.698743727,18.87,20.02,27.51140309
14/08/2020 17:00,28.7122,18.8466,34.3450835,9.4922,-0.0434,9.492299216,19.22,18.89,26.9488497
14/08/2020 17:30,27.87972,17.75598,33.05379877,9.48972,-0.04402,9.489822097,18.39,17.8,25.5935949
14/08/2020 18:00,28.50012,18.71443,34.09525964,9.44012,-0.04557,9.440229989,19.06,18.76,26.7436198
14/08/2020 18:30,28.52182,18.3066,33.89138268,9.46182,-0.0434,9.461919534,19.06,18.35,26.45762839
14/08/2020 19:00,28.21934,18.99629,34.0174982,9.45934,-0.04371,9.459440988,18.76,19.04,26.72936961
14/08/2020 19:30,28.18679,19.00838,33.99725931,9.42679,-0.03162,9.426843031,18.76,19.04,26.72936961
14/08/2020 20:00,27.23548,19.99706,33.78836752,9.39548,-0.02294,9.395508005,17.84,20.02,26.81540602
14/08/2020 20:30,24.76122,15.25885,29.08522854,9.38122,-0.05115,9.381359444,15.38,15.31,21.70116356
14/08/2020 21:00,25.02037,15.25482,29.3040688,9.37037,-0.05518,9.37053247,15.65,15.31,21.89334602
14/08/2020 21:30,23.77122,15.25544,28.24534209,9.38122,-0.05456,9.381378656,14.39,15.31,21.01114466
14/08/2020 22:00,23.76874,18.20854,29.94167547,9.37874,-0.05146,9.378881176,14.39,18.26,23.24864942
14/08/2020 22:30,23.76254,18.50854,30.12016534,9.37254,-0.05146,9.37268127,14.39,18.56,23.48501011
14/08/2020 23:00,24.22843,18.14792,30.27150179,9.37843,-0.05208,9.378574603,14.85,18.2,23.48962537
14/08/2020 23:30,23.05378,18.14761,29.33960669,9.37378,-0.05239,9.373926403,13.68,18.2,22.76801265
15/08/2020 00:00,22.47564,18.39792,29.04544463,9.37564,-0.05208,9.375784646,13.1,18.45,22.62769321
15/08/2020 00:30,21.34254,17.3573,27.50963244,9.37254,-0.0527,9.37268816,11.97,17.41,21.12791992
15/08/2020 01:00,21.34626,18.98575,28.56784064,9.37626,-0.05425,9.376416941,11.97,19.04,22.49005336
15/08/2020 01:30,21.34347,18.16699,28.02825784,9.37347,-0.05301,9.373619893,11.97,18.22,21.8002133
15/08/2020 02:00,20.65254,17.85544,27.30099167,9.37254,-0.05456,9.372698803,11.28,17.91,21.16616404
15/08/2020 02:30,15.30595,13.48947,20.40190938,9.37595,-0.05053,9.37608616,5.93,13.54,14.78162711
15/08/2020 03:00,15.30719,13.26133,20.25272671,9.37719,-0.04867,9.377316304,5.93,13.31,14.57123879
15/08/2020 03:30,19.10192,16.27102,25.09241797,9.37192,-0.04898,9.37204799,9.73,16.32,19.00040263
15/08/2020 04:00,19.10936,16.27257,25.09908712,9.37936,-0.04743,9.379479922,9.73,16.32,19.00040263
15/08/2020 04:30,16.0744,14.27699,21.49927391,9.3744,-0.05301,9.374549878,6.7,14.33,15.81894118
15/08/2020 05:00,16.07409,14.27668,21.49883627,9.37409,-0.05332,9.374241641,6.7,14.33,15.81894118
15/08/2020 05:30,16.97595,15.23854,22.81218928,9.37595,-0.05146,9.376091218,7.6,15.29,17.07466251
15/08/2020 06:00,19.2175,17.14544,25.75419226,9.3775,-0.05456,9.377658719,9.84,17.2,19.81579168
15/08/2020 06:30,19.67471,16.89699,25.93458087,9.37471,-0.05301,9.374859873,10.3,16.95,19.83412463
15/08/2020 07:00,19.0106,15.22226,24.3540574,9.3806,-0.04774,9.380721479,9.63,15.27,18.05297205
15/08/2020 07:30,19.25471,16.51466,25.36686524,9.37471,-0.03534,9.374776611,9.88,16.55,19.27477367
15/08/2020 08:00,21.66587,17.86489,28.08138561,9.38587,-0.02511,9.385903588,12.28,17.89,21.69908984
15/08/2020 08:30,22.20331,17.35582,28.18175762,9.39331,-0.02418,9.393341122,12.81,17.38,21.59075033
15/08/2020 09:00,23.76005,18.07985,29.85667349,9.41005,-0.02015,9.410071574,14.35,18.1,23.09832245
15/08/2020 09:30,23.40478,16.96706,28.90786834,9.40478,-0.02294,9.404807977,14,16.99,22.01499716
15/08/2020 10:00,24.95903,17.52846,30.49918177,9.45903,-0.04154,9.459121212,15.5,17.57,23.4297866
15/08/2020 10:30,25.19662,16.62598,30.18762777,9.48662,-0.04402,9.486722131,15.71,16.67,22.90617821
15/08/2020 11:00,24.58553,18.61443,30.83740082,9.50553,-0.04557,9.505639232,15.08,18.66,23.9917069
15/08/2020 11:30,25.2984,17.88009,30.97913267,9.4984,-0.04991,9.498531127,15.8,17.93,23.8982196
15/08/2020 12:00,23.66211,16.12412,28.63359383,9.54211,-0.04588,9.542220299,14.12,16.17,21.46726112
15/08/2020 12:30,26.51817,18.53815,32.35546856,9.48817,-0.04185,9.488262295,17.03,18.58,25.20391438
15/08/2020 13:00,27.19795,19.37807,33.39518051,9.43795,-0.03193,9.438004012,17.76,19.41,26.30904217
15/08/2020 13:30,27.20663,19.3697,33.39739502,9.44663,-0.0403,9.446715961,17.76,19.41,26.30904217
15/08/2020 14:00,26.87399,19.36257,33.12280869,9.46399,-0.04743,9.46410885,17.41,19.41,26.07405224
15/08/2020 14:30,26.5008,17.75924,31.90114427,9.5108,-0.06076,9.510994081,16.99,17.82,24.62138298
15/08/2020 15:00,26.07336,18.58823,32.02096807,9.50336,-0.05177,9.503501009,16.57,18.64,24.94021852
15/08/2020 15:30,26.06468,18.59753,32.01930145,9.49468,-0.04247,9.494774984,16.57,18.64,24.94021852
15/08/2020 16:00,26.08917,17.04784,31.16526335,9.51917,-0.04216,9.519263362,16.57,17.09,23.80405428
15/08/2020 16:30,26.0808,17.25598,31.2726234,9.5108,-0.04402,9.510901871,16.57,17.3,23.95526873
15/08/2020 17:00,26.05724,16.37629,30.77600739,9.48724,-0.04371,9.487340691,16.57,16.42,23.32769384
15/08/2020 17:30,26.51383,15.37505,30.64923072,9.48383,-0.04495,9.483936523,17.03,15.42,22.97383947
15/08/2020 18:00,26.19795,15.389,30.38344788,9.43795,-0.031,9.438000911,16.76,15.42,22.77441547
15/08/2020 18:30,26.17656,15.39954,30.37034945,9.41656,-0.02046,9.416582227,16.76,15.42,22.77441547
15/08/2020 19:00,25.86106,15.68737,30.2471156,9.40106,-0.02263,9.401087237,16.46,15.71,22.75380627
15/08/2020 19:30,23.93021,13.839,27.64367688,9.39021,-0.031,9.39026117,14.54,13.87,20.09448929
15/08/2020 20:00,25.79998,15.0197,29.85348147,9.37998,-0.0403,9.380066572,16.42,15.06,22.28048473
15/08/2020 20:30,25.79657,14.67761,29.6798797,9.37657,-0.05239,9.376716359,16.42,14.73,22.05876923
15/08/2020 21:00,25.55463,14.67854,29.47030117,9.38463,-0.05146,9.384771088,16.17,14.73,21.87331251
15/08/2020 21:30,25.54037,15.51544,29.88376446,9.37037,-0.05456,9.370528839,16.17,15.57,22.44757893
15/08/2020 22:00,24.94409,17.3973,30.41173578,9.37409,-0.0527,9.374238135,15.57,17.45,23.386479
15/08/2020 22:30,24.2606,18.12885,30.28583687,9.3806,-0.05115,9.380739453,14.88,18.18,23.4931224
15/08/2020 23:00,23.81657,18.1273,29.9303861,9.37657,-0.0527,9.376718096,14.44,18.18,23.21693348
15/08/2020 23:30,23.39998,18.12792,29.60034708,9.37998,-0.05208,9.380124579,14.02,18.18,22.95806612
16/08/2020 00:00,22.84781,18.83947,29.61330869,9.37781,-0.05053,9.377946133,13.47,18.89,23.2007112
16/08/2020 00:30,21.90998,18.83699,28.89427999,9.37998,-0.05301,9.380129789,12.53,18.89,22.66788477
16/08/2020 01:00,21.90781,17.97575,28.33866135,9.37781,-0.05425,9.377966915,12.53,18.03,21.95636127
16/08/2020 01:30,21.57657,17.46257,27.75769666,9.37657,-0.04743,9.376689958,12.2,17.51,21.34104262
16/08/2020 02:00,21.57161,16.4835,27.14848302,9.37161,-0.0465,9.371725361,12.2,16.53,20.54460757
16/08/2020 02:30,20.70339,17.00288,26.79045139,9.38339,-0.04712,9.383508309,11.32,17.05,20.46570057
16/08/2020 03:00,21.05378,17.59288,27.43667398,9.37378,-0.04712,9.37389843,11.68,17.64,21.1563702
16/08/2020 03:30,20.69998,17.59164,27.16532661,9.37998,-0.04836,9.380104663,11.32,17.64,20.95977099
16/08/2020 04:00,19.37719,16.62164,25.52948117,9.37719,-0.04836,9.3773147,10,16.67,19.4393647
16/08/2020 04:30,19.37347,17.62885,26.19365748,9.37347,-0.05115,9.373609559,10,17.68,20.31212446
16/08/2020 05:00,20.4075,17.63133,26.96905363,9.3775,-0.04867,9.3776263,11.03,17.68,20.83850522
16/08/2020 05:30,20.40998,17.63071,26.970525,9.37998,-0.04929,9.380109504,11.03,17.68,20.83850522
16/08/2020 06:00,20.61936,17.62885,27.12811013,9.37936,-0.05115,9.379499471,11.24,17.68,20.95041766
16/08/2020 06:30,20.21471,17.28792,26.59899769,9.37471,-0.05208,9.374854661,10.84,17.34,20.44947921
16/08/2020 07:00,20.70153,16.95187,26.75666722,9.38153,-0.03813,9.381607487,11.32,16.99,20.41574148
16/08/2020 07:30,20.42703,16.96985,26.55634319,9.39703,-0.02015,9.397051604,11.03,16.99,20.25638171
16/08/2020 08:00,21.44765,17.34419,27.5830132,9.39765,-0.01581,9.397663299,12.05,17.36,21.1322526
16/08/2020 08:30,22.82702,18.08528,29.1230183,9.43702,-0.03472,9.437083869,13.39,18.12,22.53056812
16/08/2020 09:00,23.83012,17.61055,29.63116755,9.44012,-0.02945,9.440165937,14.39,17.64,22.76492258
16/08/2020 09:30,24.59337,17.59319,30.23829,9.46337,-0.04681,9.463485771,15.13,17.64,23.23976119
16/08/2020 10:00,25.56592,18.92846,31.81042067,9.49592,-0.04154,9.496010858,16.07,18.97,24.86173365
16/08/2020 10:30,26.38802,18.72342,32.35574224,9.46802,-0.03658,9.468090664,16.92,18.76,25.26309561
16/08/2020 11:00,26.99878,19.10032,33.07198732,9.52878,-0.03968,9.528862618,17.47,19.14,25.91409848
16/08/2020 11:30,27.30302,15.52598,31.40877196,9.62302,-0.04402,9.623120683,17.68,15.57,23.55859291
