Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2020 12:00,27.2014,15.97203,31.5439678,10.2114,-0.05797,10.21156455,16.99,16.03,23.35853163
16/08/2020 12:30,27.04733,15.10474,30.97920642,10.05733,-0.04526,10.05743184,16.99,15.15,22.76362449
16/08/2020 13:00,27.89963,15.95939,32.14174051,9.84963,-0.04061,9.849713717,18.05,16,24.1205825
16/08/2020 13:30,26.61072,15.00032,30.54734062,9.83072,-0.03968,9.83080008,16.78,15.04,22.53375246
16/08/2020 14:00,27.53945,16.29412,31.99874455,9.94945,-0.04588,9.949555783,17.59,16.34,24.00840894
16/08/2020 14:30,27.00302,16.2687,31.5251279,9.93302,-0.0713,9.933275895,17.07,16.34,23.63007617
16/08/2020 15:00,25.42511,15.35707,29.70312808,9.94511,-0.06293,9.9453091,15.48,15.42,21.84964073
16/08/2020 15:30,27.07241,16.83381,31.87934351,9.89241,-0.04619,9.892517835,17.18,16.88,24.08499118
16/08/2020 16:00,26.89974,16.30032,31.45308322,9.71974,-0.03968,9.719820995,17.18,16.34,23.70966048
16/08/2020 16:30,26.69793,18.88877,32.70420613,9.51793,-0.04123,9.5180193,17.18,18.93,25.56359325
16/08/2020 17:00,27.43275,18.44629,33.0578491,9.46275,-0.04371,9.462850951,17.97,18.49,25.78373518
16/08/2020 17:30,27.47491,19.20691,33.52276944,9.50491,-0.04309,9.505007673,17.97,19.25,26.33407299
16/08/2020 18:00,27.43399,18.91497,33.32266342,9.46399,-0.03503,9.46405483,17.97,18.95,26.11557773
16/08/2020 18:30,26.36501,18.15256,32.00982953,9.41501,-0.00744,9.41501294,16.95,18.16,24.84125802
16/08/2020 19:00,26.59439,18.42039,32.35077043,9.41439,-0.00961,9.414394905,17.18,18.43,25.19558096
16/08/2020 19:30,24.63695,17.96644,30.49216738,9.40695,-0.02356,9.406979503,15.23,17.99,23.57102034
16/08/2020 20:00,26.44641,20.09427,33.2143386,9.39641,-0.02573,9.396445228,17.05,20.12,26.3726544
16/08/2020 20:30,26.42471,18.88195,32.47758203,9.37471,-0.04805,9.374833139,17.05,18.93,25.4764087
16/08/2020 21:00,26.4306,19.58761,32.89758474,9.3806,-0.05239,9.380746296,17.05,19.64,26.00830829
16/08/2020 21:30,26.0244,19.5873,32.57194677,9.3744,-0.0527,9.37454813,16.65,19.64,25.74785622
16/08/2020 22:00,24.68626,17.87978,30.48110834,9.37626,-0.05022,9.37639449,15.31,17.93,23.57712875
16/08/2020 22:30,24.14998,15.87071,28.8981136,9.37998,-0.04929,9.380109504,14.77,15.92,21.71633717
16/08/2020 23:00,23.07564,16.45916,28.34411948,9.37564,-0.05084,9.375777841,13.7,16.51,21.4539064
16/08/2020 23:30,22.67789,18.1704,29.05942413,9.36789,-0.0496,9.368021307,13.31,18.22,22.56378736
17/08/2020 00:00,21.43463,17.78978,27.85533406,9.38463,-0.05022,9.38476437,12.05,17.84,21.52830927
17/08/2020 00:30,20.8444,16.2135,26.40769951,9.3744,-0.0465,9.374515327,11.47,16.26,19.89845471
17/08/2020 01:00,21.59688,17.65133,27.89255593,9.37688,-0.04867,9.377006308,12.22,17.7,21.50856574
17/08/2020 01:30,20.86595,17.27071,27.08625654,9.37595,-0.04929,9.37607956,11.49,17.32,20.78466983
17/08/2020 02:00,21.15595,18.02009,27.79024764,9.37595,-0.04991,9.376082839,11.78,18.07,21.57065831
17/08/2020 02:30,20.86626,18.02009,27.57035455,9.37626,-0.04991,9.376392835,11.49,18.07,21.41366386
17/08/2020 03:00,20.86719,17.69071,27.35691574,9.37719,-0.04929,9.377319542,11.49,17.74,21.13593386
17/08/2020 03:30,20.1944,17.40071,26.65705347,9.3744,-0.04929,9.374529581,10.82,17.45,20.53228921
17/08/2020 04:00,20.57657,17.73071,27.16198281,9.37657,-0.04929,9.376699551,11.2,17.78,21.01352898
17/08/2020 04:30,20.57874,17.72699,27.16119869,9.37874,-0.05301,9.378889809,11.2,17.78,21.01352898
17/08/2020 05:00,20.57347,18.06513,27.3791269,9.37347,-0.05487,9.373630596,11.2,18.12,21.30198113
17/08/2020 05:30,20.18308,17.05978,26.42712266,9.38308,-0.05022,9.383214392,10.8,17.11,20.23344014
17/08/2020 06:00,20.89138,17.43699,27.21209986,9.36138,-0.05301,9.361530087,11.53,17.49,20.94853217
17/08/2020 06:30,21.39556,17.1004,27.38966352,9.38556,-0.0496,9.38569106,12.01,17.15,20.93711059
17/08/2020 07:00,21.79974,17.50272,27.95664271,9.40974,-0.02728,9.409779544,12.39,17.53,21.46655538
17/08/2020 07:30,23.00012,19.02187,29.84689361,9.44012,-0.03813,9.440197006,13.56,19.06,23.39139158
17/08/2020 08:00,21.55815,17.00846,27.45981688,9.56815,-0.04154,9.568240172,11.99,17.05,20.84376645
17/08/2020 08:30,22.0724,16.30187,27.43978512,9.6224,-0.03813,9.622475547,12.45,16.34,20.54259234
17/08/2020 09:00,21.70086,15.33815,26.57416358,9.58086,-0.04185,9.580951402,12.12,15.38,19.5815934
17/08/2020 09:30,22.48873,15.33381,27.21890347,10.03873,-0.04619,10.03883626,12.45,15.38,19.78754406
17/08/2020 10:00,23.00312,15.3304,27.64352897,10.15312,-0.0496,10.15324115,12.85,15.38,20.04162918
17/08/2020 10:30,25.54908,16.53761,30.43432328,10.18908,-0.05239,10.18921469,15.36,16.59,22.60879696
17/08/2020 11:00,28.05152,17.84056,33.24414769,10.35152,-0.06944,10.35175291,17.7,17.91,25.18051032
17/08/2020 11:30,27.9145,19.96203,34.31766239,10.2145,-0.05797,10.2146645,17.7,20.02,26.72246995
17/08/2020 12:00,25.74964,18.71691,31.8334208,9.80964,-0.04309,9.809734638,15.94,18.76,24.61749784
17/08/2020 12:30,23.09515,16.4197,28.33712232,9.78515,-0.0403,9.785232987,13.31,16.46,21.1680821
17/08/2020 13:00,23.26735,16.42032,28.47800002,9.66735,-0.03968,9.667431434,13.6,16.46,21.35161821
17/08/2020 13:30,23.86254,17.10071,29.35736871,9.99254,-0.04929,9.992661565,13.87,17.15,22.0567314
17/08/2020 14:00,24.93555,15.168,29.18646737,10.35555,-0.062,10.3557356,14.58,15.23,21.0838635
17/08/2020 14:30,25.09929,17.85777,30.80380346,9.96929,-0.07223,9.969551659,15.13,17.93,23.46064364
17/08/2020 15:00,25.32835,18.92583,31.61822821,9.69835,-0.06417,9.698562291,15.63,18.99,24.59506048
17/08/2020 15:30,25.30665,17.71164,30.88897418,9.67665,-0.04836,9.676770841,15.63,17.76,23.65828607
17/08/2020 16:00,25.11075,14.14505,28.82069057,9.71075,-0.04495,9.710854034,15.4,14.19,20.94077601
17/08/2020 16:30,25.01465,13.80846,28.57282419,9.61465,-0.04154,9.614739736,15.4,13.85,20.71189272
17/08/2020 17:00,25.24977,14.09629,28.91809601,9.59977,-0.04371,9.59986951,15.65,14.14,21.09175431
17/08/2020 17:30,25.32417,14.09629,28.98308089,9.67417,-0.04371,9.674268745,15.65,14.14,21.09175431
17/08/2020 18:00,25.39082,14.09536,29.04088349,9.74082,-0.04464,9.740922287,15.65,14.14,21.09175431
17/08/2020 18:30,25.229,14.09071,28.89724121,9.579,-0.04929,9.579126813,15.65,14.14,21.09175431
17/08/2020 19:00,24.87174,13.32226,28.21499711,9.47174,-0.04774,9.47186031,15.4,13.37,20.3940408
17/08/2020 19:30,24.82245,17.1083,30.14710522,9.42245,-0.0217,9.422474988,15.4,17.13,23.03468906
17/08/2020 20:00,25.46362,18.02551,31.197996,9.39362,-0.02449,9.393651924,16.07,18.05,24.16707264
17/08/2020 20:30,24.75626,17.04846,30.0586493,9.37626,-0.04154,9.376352018,15.38,17.09,22.99157454
17/08/2020 21:00,24.75533,16.77102,29.90139587,9.37533,-0.04898,9.375457943,15.38,16.82,22.79159494
17/08/2020 21:30,23.47874,16.76854,28.85195255,9.37874,-0.05146,9.378881176,14.1,16.82,21.94817532
17/08/2020 22:00,23.47595,17.35916,29.19692902,9.37595,-0.05084,9.376087836,14.1,17.41,22.40352874
17/08/2020 22:30,23.4589,14.17792,27.41046159,9.3589,-0.05208,9.359044905,14.1,14.23,20.03254602
17/08/2020 23:00,22.47021,13.48854,26.20784327,9.39021,-0.05146,9.390351004,13.08,13.54,18.82599267
17/08/2020 23:30,21.63223,13.6973,25.60408956,9.37223,-0.0527,9.372378165,12.26,13.75,18.42200043
18/08/2020 00:00,18.62812,14.78009,23.77935901,9.37812,-0.04991,9.378252809,9.25,14.83,17.47831228
18/08/2020 00:30,16.55626,13.83978,21.57890766,9.37626,-0.05022,9.37639449,7.18,13.89,15.63600013
18/08/2020 01:00,15.97161,13.83854,21.13285393,9.37161,-0.05146,9.371751284,6.6,13.89,15.37829965
18/08/2020 01:30,16.49099,13.03319,21.01943845,9.37099,-0.04681,9.371106912,7.12,13.08,14.89230674
18/08/2020 02:00,18.4406,15.31195,23.96897038,9.3806,-0.04805,9.380723062,9.06,15.36,17.83292461
18/08/2020 02:30,19.40781,15.97916,25.13954342,9.37781,-0.05084,9.377947809,10.03,16.03,18.90930459
18/08/2020 03:00,18.9675,16.99668,25.4686707,9.3775,-0.05332,9.377651586,9.59,17.05,19.5619682
18/08/2020 03:30,18.68936,16.99792,25.26304537,9.37936,-0.05208,9.379504589,9.31,17.05,19.42623484
18/08/2020 04:00,18.89409,17.20761,25.55559584,9.37409,-0.05239,9.374236398,9.52,17.26,19.71136728
18/08/2020 04:30,18.90091,16.91482,25.36445415,9.38091,-0.05518,9.381072287,9.52,16.97,19.45793668
18/08/2020 05:00,18.89998,16.4542,25.05892938,9.37998,-0.0558,9.380145971,9.52,16.51,19.05808227
18/08/2020 05:30,19.59634,15.60319,25.04947264,9.36634,-0.04681,9.36645697,10.23,15.65,18.69693558
18/08/2020 06:00,19.61277,15.14164,24.77761104,9.38277,-0.04836,9.382894626,10.23,15.19,18.3136288
18/08/2020 06:30,20.60215,15.85536,25.99694262,9.38215,-0.04464,9.382256197,11.22,15.9,19.46017472
18/08/2020 07:00,21.17128,16.90629,27.09327847,9.45128,-0.04371,9.451381074,11.72,16.95,20.6073021
18/08/2020 07:30,21.48516,16.54613,27.11801096,9.43516,-0.02387,9.435190194,12.05,16.57,20.48822589
18/08/2020 08:00,23.70639,16.99094,29.16650423,9.47639,-0.03906,9.476470499,14.23,17.03,22.19265194
18/08/2020 08:30,24.93219,16.13156,29.69581328,9.53219,-0.03844,9.532267507,15.4,16.17,22.33
18/08/2020 09:00,25.89233,18.42288,31.77759054,9.59233,-0.04712,9.592445732,16.3,18.47,24.63393797
18/08/2020 09:30,26.33594,18.82319,32.37119425,10.03594,-0.04681,10.03604917,16.3,18.87,24.93525416
18/08/2020 10:00,26.84445,18.82164,32.78534167,10.10445,-0.04836,10.10456573,16.74,18.87,25.22507681
18/08/2020 10:30,26.79749,18.59846,32.61913832,9.72749,-0.04154,9.727578695,17.07,18.64,25.27517557
18/08/2020 11:00,27.98113,19.22102,33.9468886,10.05113,-0.04898,10.05124934,17.93,19.27,26.32143233
18/08/2020 11:30,27.93651,19.49862,34.06823701,10.23651,-0.06138,10.23669402,17.7,19.56,26.37960576
18/08/2020 12:00,28.02207,18.90443,33.8025721,10.01207,-0.04557,10.01217371,18.01,18.95,26.14311764
18/08/2020 12:30,28.17893,18.89823,33.9292675,10.16893,-0.05177,10.16906178,18.01,18.95,26.14311764
18/08/2020 13:00,28.73076,19.18156,34.54546011,9.67076,-0.03844,9.670836397,19.06,19.22,27.06828402
18/08/2020 13:30,26.90709,18.51893,32.66408212,10.08709,-0.06107,10.08727487,16.82,18.58,25.06249788
18/08/2020 14:00,27.78387,19.3449,33.8551117,10.25387,-0.0651,10.25407665,17.53,19.41,26.15433043
18/08/2020 14:30,27.23029,19.55971,33.52716732,10.31029,-0.08029,10.31060262,16.92,19.64,25.9232714
18/08/2020 15:00,24.15301,17.58917,29.87886868,10.28301,-0.09083,10.28341114,13.87,17.68,22.47129947
18/08/2020 15:30,23.77718,16.88087,29.16021366,10.34718,-0.06913,10.34741093,13.43,16.95,21.62561907
18/08/2020 16:00,25.3064,14.83645,29.33486202,10.3664,-0.06355,10.36659479,14.94,14.9,21.10008531
18/08/2020 16:30,26.67365,14.43288,30.32806669,9.89365,-0.04712,9.893762207,16.78,14.48,22.1639076
18/08/2020 17:00,26.74216,14.43319,30.38848622,9.96216,-0.04681,9.962269974,16.78,14.48,22.1639076
18/08/2020 17:30,25.65851,13.55133,29.01719628,9.98851,-0.04867,9.988628574,15.67,13.6,20.74870839
18/08/2020 18:00,25.36742,13.17722,28.58575037,9.69742,-0.04278,9.697514361,15.67,13.22,20.5016414
18/08/2020 18:30,24.99409,13.17722,28.25497588,9.68409,-0.04278,9.684184491,15.31,13.22,20.22781501
18/08/2020 19:00,25.52035,13.39838,28.82368559,9.45035,-0.03162,9.450402899,16.07,13.43,20.94301315
18/08/2020 19:30,26.75547,17.55962,32.00305344,9.43547,-0.03038,9.435518908,17.32,17.59,24.68583602
18/08/2020 20:00,26.13021,19.13489,32.387218,9.39021,-0.02511,9.390243573,16.74,19.16,25.44274356
18/08/2020 20:30,25.40595,18.06032,31.17109966,9.37595,-0.03968,9.376033965,16.03,18.1,24.17790107
18/08/2020 21:00,26.09378,18.9873,32.27077495,9.37378,-0.0527,9.37392814,16.72,19.04,25.33929754
18/08/2020 21:30,25.83688,18.37854,31.70670435,9.37688,-0.05146,9.377021204,16.46,18.43,24.71025091
18/08/2020 22:00,21.90471,13.50544,25.73350403,9.37471,-0.05456,9.374868766,12.53,13.56,18.4627869
18/08/2020 22:30,20.86657,15.94606,26.26196057,9.37657,-0.05394,9.376725147,11.49,16,19.69822581
18/08/2020 23:00,18.81285,14.61699,23.8239317,9.37285,-0.05301,9.372999903,9.44,14.67,17.44484164
18/08/2020 23:30,18.81657,14.96916,24.0445224,9.37657,-0.05084,9.376707827,9.44,15.02,17.74018038
19/08/2020 00:00,18.48595,15.34947,24.02782921,9.37595,-0.05053,9.37608616,9.11,15.4,17.89279464
19/08/2020 00:30,20.6544,18.01699,27.40832297,9.3744,-0.05301,9.374549878,11.28,18.07,21.30172059
19/08/2020 01:00,19.14843,16.82761,25.49177965,9.37843,-0.05239,9.37857633,9.77,16.88,19.5035202
19/08/2020 01:30,19.92967,16.51699,25.88441046,9.37967,-0.05301,9.379819794,10.55,16.57,19.64350783
19/08/2020 02:00,19.40068,14.1604,24.01881164,9.37068,-0.0496,9.370811268,10.03,14.21,17.39324582
19/08/2020 02:30,19.38115,15.90916,25.07449595,9.35115,-0.05084,9.351288202,10.03,15.96,18.85
19/08/2020 03:00,18.79285,16.74761,25.17247806,9.37285,-0.05239,9.372996417,9.42,16.8,19.26074765
19/08/2020 03:30,18.79192,16.25257,24.84516631,9.37192,-0.04743,9.372040018,9.42,16.3,18.82621576
19/08/2020 04:00,18.79967,16.60226,25.08112097,9.37967,-0.04774,9.379791491,9.42,16.65,19.13005227
19/08/2020 04:30,18.78975,17.47947,25.6629417,9.36975,-0.05053,9.36988625,9.42,17.53,19.90068592
19/08/2020 05:00,18.79564,16.07885,24.73470235,9.37564,-0.05115,9.375779527,9.42,16.13,18.67922108
19/08/2020 05:30,18.79378,14.47071,23.71935106,9.37378,-0.04929,9.37390959,9.42,14.52,17.30799815
19/08/2020 06:00,19.4444,16.07885,25.23121298,9.3744,-0.05115,9.374539545,10.07,16.13,19.01530436
19/08/2020 06:30,19.44409,15.52009,24.87862194,9.37409,-0.04991,9.374222866,10.07,15.57,18.54264814
19/08/2020 07:00,20.36409,16.66792,26.31569339,9.37409,-0.05208,9.37423467,10.99,16.72,20.00846071
19/08/2020 07:30,20.36564,16.41536,26.15766306,9.37564,-0.04464,9.375746271,10.99,16.46,19.79170786
19/08/2020 08:00,22.35277,16.43396,27.7438528,9.38277,-0.02604,9.382806134,12.97,16.46,20.95596574
19/08/2020 08:30,23.66393,17.2445,29.28061412,9.39393,-0.0155,9.393942788,14.27,17.26,22.39509991
19/08/2020 09:00,24.0661,17.23768,29.60261443,9.3961,-0.02232,9.39612651,14.67,17.26,22.65207496
19/08/2020 09:30,23.85796,16.90202,29.23834016,9.39796,-0.01798,9.397977199,14.46,16.92,22.25708876
19/08/2020 10:00,25.39346,17.35613,30.7581381,9.41346,-0.02387,9.413490264,15.98,17.38,23.6098454
19/08/2020 10:30,25.3885,17.3676,30.76051791,9.4085,-0.0124,9.408508171,15.98,17.38,23.6098454
19/08/2020 11:00,25.81965,15.2297,29.9766257,9.45965,-0.0403,9.459735843,16.36,15.27,22.37906388
19/08/2020 11:30,26.50748,14.35063,30.1427782,9.45748,-0.03937,9.457561945,17.05,14.39,22.31086283
19/08/2020 12:00,26.52887,15.52691,30.73867072,9.47887,-0.04309,9.478967941,17.05,15.57,23.08955175
19/08/2020 12:30,27.15242,18.97846,33.12756942,9.54242,-0.04154,9.542510415,17.61,19.02,25.92050347
19/08/2020 13:00,27.63316,19.20939,33.65400713,9.68316,-0.04061,9.683245156,17.95,19.25,26.32042933
19/08/2020 13:30,27.78661,19.53567,33.96672044,9.83661,-0.04433,9.836709889,17.95,19.58,26.56273518
19/08/2020 14:00,26.62036,18.99319,32.70145001,10.03036,-0.04681,10.03046923,16.59,19.04,25.25370666
19/08/2020 14:30,26.4414,18.96963,32.54219563,10.2114,-0.07037,10.21164247,16.23,19.04,25.01868302
19/08/2020 15:00,27.10223,19.6011,33.4474811,9.99223,-0.0589,9.992403594,17.11,19.66,26.06276463
19/08/2020 15:30,25.94012,17.77815,31.44761427,9.75012,-0.04185,9.750209815,16.19,17.82,24.07630578
19/08/2020 16:00,25.52878,18.34381,31.43587081,9.83878,-0.04619,9.838888423,15.69,18.39,24.17370886
19/08/2020 16:30,26.39529,18.88846,32.4574376,9.84529,-0.04154,9.845377634,16.55,18.93,25.14453022
19/08/2020 17:00,26.78325,18.88412,32.77121403,9.63325,-0.04588,9.633359255,17.15,18.93,25.54344143
19/08/2020 17:30,26.74698,15.55854,30.94299769,9.59698,-0.05146,9.597117966,17.15,15.61,23.19039888
19/08/2020 18:00,23.73573,13.28226,27.19932553,9.63573,-0.04774,9.635848263,14.1,13.33,19.40357957
19/08/2020 18:30,22.10837,12.27226,25.28613038,9.61837,-0.04774,9.618488476,12.49,12.32,17.54373107
19/08/2020 19:00,22.24206,13.52497,26.03140501,9.43206,-0.03503,9.432125049,12.81,13.56,18.65394596
19/08/2020 19:30,22.40889,15.12241,27.03415683,9.39889,-0.02759,9.398930494,13.01,15.15,19.96954181
19/08/2020 20:00,21.76254,11.65319,24.68612939,9.37254,-0.04681,9.372656893,12.39,11.7,17.04118834
19/08/2020 20:30,21.25882,11.64265,24.23816674,9.36882,-0.05735,9.368995529,11.89,11.7,16.68119001
19/08/2020 21:00,21.2737,11.99389,24.42178759,9.3837,-0.05611,9.383867754,11.89,12.05,16.92851441
19/08/2020 21:30,20.7375,14.37009,25.22981159,9.3775,-0.04991,9.377632817,11.36,14.42,18.35717843
19/08/2020 22:00,20.14913,14.73761,24.96366536,9.36913,-0.05239,9.369276475,10.78,14.79,18.30170757
19/08/2020 22:30,19.19657,13.48451,23.4593331,9.37657,-0.05549,9.376734192,9.82,13.54,16.7261472
19/08/2020 23:00,18.30975,11.18637,21.45650994,9.36975,-0.05363,9.369903481,8.94,11.24,14.36179655
19/08/2020 23:30,17.62812,12.11505,21.38983523,9.37812,-0.04495,9.378227724,8.25,12.16,14.69449217
20/08/2020 00:00,16.9397,14.06885,22.02012662,9.2597,-0.05115,9.259841274,7.68,14.12,16.07348127
20/08/2020 00:30,16.1113,13.85854,21.25166155,9.3713,-0.05146,9.371441288,6.74,13.91,15.45689814
20/08/2020 01:00,15.65781,14.06699,21.04868693,9.37781,-0.05301,9.377959824,6.28,14.12,15.45356917
20/08/2020 01:30,15.19626,9.55637,17.95133771,9.37626,-0.05363,9.376413374,5.82,9.61,11.23496773
20/08/2020 02:00,15.16774,9.56009,17.92918452,9.34774,-0.04991,9.34787324,5.82,9.61,11.23496773
20/08/2020 02:30,14.86378,11.9035,19.04272218,9.37378,-0.0465,9.373895334,5.49,11.95,13.15076424
20/08/2020 03:00,14.49216,12.6504,19.23682203,9.34216,-0.0496,9.342291669,5.15,12.7,13.70447007
20/08/2020 03:30,14.53153,12.40071,19.10348064,9.38153,-0.04929,9.381659482,5.15,12.45,13.47312139
20/08/2020 04:00,14.52533,11.98288,18.83015201,9.37533,-0.04712,9.375448411,5.15,12.03,13.08600015
20/08/2020 04:30,14.52409,11.44071,18.48888952,9.37409,-0.04929,9.374219585,5.15,11.49,12.59137006
20/08/2020 05:00,14.52037,11.44102,18.48615924,9.37037,-0.04898,9.370498011,5.15,11.49,12.59137006
20/08/2020 05:30,15.00409,15.41288,21.50998807,9.37409,-0.04712,9.374208426,5.63,15.46,16.45322157
20/08/2020 06:00,15.00657,16.47947,22.28833943,9.37657,-0.05053,9.376706151,5.63,16.53,17.46246832
20/08/2020 06:30,15.74778,14.92217,21.69478584,10.11778,0.00217,10.11778023,5.63,14.92,15.94688998
20/08/2020 07:00,16.19792,12.59819,20.52040457,11.10792,0.10819,11.10844687,5.09,12.49,13.4873348
20/08/2020 07:30,17.1926,13.46156,21.83572972,9.4426,-0.03844,9.442678243,7.75,13.5,15.56639008
20/08/2020 08:00,18.27056,13.76815,22.87739752,9.54056,-0.04185,9.540651788,8.73,13.81,16.33796193
20/08/2020 08:30,19.54099,14.15218,24.12746338,9.68099,-0.03782,9.681063874,9.86,14.19,17.27934316
20/08/2020 09:00,20.24839,12.5459,23.82009455,9.84839,-0.0341,9.848449035,10.4,12.58,16.322267
20/08/2020 09:30,20.63433,11.23412,23.49427647,9.96433,-0.04588,9.964435625,10.67,11.28,15.52698619
20/08/2020 10:00,21.41824,14.60009,25.921104,10.13824,-0.04991,10.13836285,11.28,14.65,18.48948079
20/08/2020 10:30,21.54162,15.23513,26.38466559,10.26162,-0.05487,10.2617667,11.28,15.29,19.0005921
20/08/2020 11:00,21.90586,14.72893,26.39712259,10.35586,-0.06107,10.35604007,11.55,14.79,18.76556954
20/08/2020 11:30,21.97251,15.20583,26.72093677,10.42251,-0.06417,10.42270754,11.55,15.27,19.14615888
20/08/2020 12:00,21.77707,14.99366,26.43956539,10.47707,-0.06634,10.47728003,11.3,15.06,18.82800042
20/08/2020 12:30,21.84062,12.50808,25.16872558,10.54062,-0.07192,10.54086536,11.3,12.58,16.90994973
20/08/2020 13:00,22.24033,15.59777,27.16473279,10.46033,-0.07223,10.46057938,11.78,15.67,19.60401234
20/08/2020 13:30,22.19941,15.08583,26.84019507,10.41941,-0.06417,10.4196076,11.78,15.15,19.1909067
20/08/2020 14:00,22.26864,15.78885,27.29798732,10.08864,-0.05115,10.08876967,12.18,15.84,19.98144139
20/08/2020 14:30,22.22307,15.78358,27.2577739,10.04307,-0.05642,10.04322848,12.18,15.84,19.98144139
20/08/2020 15:00,22.03429,15.76343,27.09235429,10.12429,-0.07657,10.12457955,11.91,15.84,19.81801453
20/08/2020 15:30,21.93788,16.28482,27.3215289,10.02788,-0.05518,10.02803182,11.91,16.34,20.21988378
20/08/2020 16:00,22.08234,16.28916,27.44023457,9.86234,-0.05084,9.862471038,12.22,16.34,20.40401921
20/08/2020 16:30,22.15643,16.29071,27.50081131,9.93643,-0.04929,9.936552252,12.22,16.34,20.40401921
20/08/2020 17:00,22.96777,16.60412,28.34105255,9.84777,-0.04588,9.847876875,13.12,16.65,21.19804
20/08/2020 17:30,24.05919,17.31226,29.64049544,9.74919,-0.04774,9.749306886,14.31,17.36,22.4976821
20/08/2020 18:00,24.65559,17.08598,29.99714704,9.57559,-0.04402,9.575691182,15.08,17.13,22.82199159
20/08/2020 18:30,24.37282,14.01474,28.11489449,9.49282,-0.04526,9.492927895,14.88,14.06,20.47188316
20/08/2020 19:00,23.60585,11.98691,26.47493467,9.46585,-0.04309,9.465948076,14.14,12.03,18.56503434
20/08/2020 19:30,23.57795,16.08117,28.53986256,9.43795,-0.02883,9.437994033,14.14,16.11,21.43529099
20/08/2020 20:00,25.78557,18.19396,31.55813367,9.34557,-0.02604,9.345606278,16.44,18.22,24.54061939
20/08/2020 20:30,25.81316,17.63443,31.26167543,9.37316,-0.04557,9.373270774,16.44,17.68,24.14241082
20/08/2020 21:00,24.76029,15.49009,29.20641794,9.38029,-0.04991,9.380422778,15.38,15.54,21.86403439
20/08/2020 21:30,24.1413,14.56978,28.19717814,9.3713,-0.05022,9.371434561,14.77,14.62,20.78213897
20/08/2020 22:00,23.56533,17.58823,29.40528205,9.37533,-0.05177,9.375472934,14.19,17.64,22.63903046
20/08/2020 22:30,23.50488,17.85823,29.51941332,9.31488,-0.05177,9.315023862,14.19,17.91,22.8500372
20/08/2020 23:00,23.26099,18.37792,29.64492536,9.37099,-0.05208,9.371134718,13.89,18.43,23.07806318
20/08/2020 23:30,22.43533,18.37792,29.00158575,9.37533,-0.05208,9.375474651,13.06,18.43,22.58823809
21/08/2020 00:00,21.65626,16.97916,27.51882031,9.37626,-0.05084,9.376397831,12.28,17.03,20.99569718
21/08/2020 00:30,21.05688,16.50257,26.75307481,9.37688,-0.04743,9.376999954,11.68,16.55,20.25647798
21/08/2020 01:00,18.02626,15.19885,23.57861512,9.37626,-0.05115,9.376399517,8.65,15.25,17.53239858
21/08/2020 01:30,20.38471,16.5604,26.26372498,9.37471,-0.0496,9.374841212,11.01,16.61,19.92767422
21/08/2020 02:00,20.38471,17.27009,26.71689373,9.37471,-0.04991,9.374842857,11.01,17.32,20.52321856
21/08/2020 02:30,16.29634,13.95009,21.45170642,9.36634,-0.04991,9.366472976,6.93,14,15.62129636
21/08/2020 03:00,17.66316,15.2004,23.30320539,9.37316,-0.0496,9.373291233,8.29,15.25,17.35760928
21/08/2020 03:30,19.80612,17.49947,26.4294124,9.31612,-0.05053,9.316257035,10.49,17.55,20.44609009
21/08/2020 04:00,19.49401,17.23009,26.0171564,9.38401,-0.04991,9.384142725,10.11,17.28,20.02025225
21/08/2020 04:30,18.26184,15.78606,24.13906565,9.38184,-0.05394,9.38199506,8.88,15.84,18.15929514
21/08/2020 05:00,19.6611,15.78606,25.21425279,9.2411,-0.05394,9.241257422,10.42,15.84,18.96001055
21/08/2020 05:30,20.08316,16.92009,26.26066947,9.37316,-0.04991,9.373292879,10.71,16.97,20.06701273
21/08/2020 06:00,18.64161,15.15916,24.02727107,9.37161,-0.05084,9.3717479,9.27,15.21,17.81227105
21/08/2020 06:30,20.27378,16.03637,25.84939686,9.37378,-0.05363,9.373933415,10.9,16.09,19.43445651
21/08/2020 07:00,20.29083,16.059,25.87680937,9.39083,-0.031,9.390881167,10.9,16.09,19.43445651
21/08/2020 07:30,22.22191,16.56427,27.7162105,9.41191,-0.02573,9.41194517,12.81,16.59,20.96006202
21/08/2020 08:00,23.28762,17.85094,29.34227844,9.51762,-0.03906,9.51770015,13.77,17.89,22.57576134
21/08/2020 08:30,24.77443,17.85218,30.53641617,9.56443,-0.03782,9.564504774,15.21,17.89,23.48182702
21/08/2020 09:00,21.78813,16.06629,27.0711707,9.64813,-0.04371,9.648229012,12.14,16.11,20.17205245
21/08/2020 09:30,21.73543,15.12846,26.48205466,9.59543,-0.04154,9.595519916,12.14,15.17,19.42957797
21/08/2020 10:00,22.46808,15.38001,27.22791447,9.53808,-0.03999,9.538163832,12.93,15.42,20.12365027
21/08/2020 10:30,23.31773,16.3397,28.47283492,9.69773,-0.0403,9.697813735,13.62,16.38,21.30278855
21/08/2020 11:00,23.45754,16.0497,28.42268553,9.83754,-0.0403,9.837622545,13.62,16.09,21.08061906
21/08/2020 11:30,23.63501,16.04877,28.5688067,9.72501,-0.04123,9.725097399,13.91,16.09,21.26913727
21/08/2020 12:00,24.09979,16.41877,29.16120516,9.51979,-0.04123,9.519879283,14.58,16.46,21.98881534
21/08/2020 12:30,24.57078,16.42094,29.55284251,9.59078,-0.03906,9.590859539,14.98,16.46,22.25605536
21/08/2020 13:00,25.80945,17.98939,31.46022667,9.63945,-0.04061,9.639535542,16.17,18.03,24.21879023
21/08/2020 13:30,27.13026,18.78939,33.0013967,9.81026,-0.04061,9.810344053,17.32,18.83,25.5842002
21/08/2020 14:00,26.35126,18.55598,32.22907534,9.53126,-0.04402,9.531361652,16.82,18.6,25.07732841
21/08/2020 14:30,26.0359,18.55319,31.97012587,9.5759,-0.04681,9.57601441,16.46,18.6,24.83730259
21/08/2020 15:00,27.15504,18.77125,33.01145292,9.60504,-0.03875,9.605118165,17.55,18.81,25.72583526
21/08/2020 15:30,26.26091,17.80187,31.7260456,9.69091,-0.03813,9.690985013,16.57,17.84,24.34811081
21/08/2020 16:00,25.81377,18.28877,31.63589464,9.72377,-0.04123,9.72385741,16.09,18.33,24.39010045
21/08/2020 16:30,26.59958,19.03846,32.71086387,9.73958,-0.04154,9.739668585,16.86,19.08,25.46185382
21/08/2020 17:00,26.60981,16.9097,31.52808181,9.74981,-0.0403,9.749893288,16.86,16.95,23.90736497
21/08/2020 17:30,26.95599,16.90443,31.81800042,9.52599,-0.04557,9.526098997,17.43,16.95,24.31270038
21/08/2020 18:00,23.13487,16.2766,28.28692131,9.66487,-0.0434,9.664967443,13.47,16.32,21.16089081
21/08/2020 18:30,22.4352,14.18567,26.54376447,9.5852,-0.04433,9.585302509,12.85,14.23,19.17329914
21/08/2020 19:00,23.78809,12.4266,26.83828634,9.49809,-0.0434,9.498189154,14.29,12.47,18.96589044
21/08/2020 19:30,24.18563,13.33233,27.61694628,9.41563,-0.01767,9.41564658,14.77,13.35,19.90917879
21/08/2020 20:00,22.80781,12.39714,25.9593004,9.37781,-0.03286,9.377867571,13.43,12.43,18.29944808
21/08/2020 20:30,21.36595,11.57606,24.30039062,9.37595,-0.05394,9.376105158,11.99,11.63,16.70380196
21/08/2020 21:00,22.72812,14.10699,26.75022627,9.37812,-0.05301,9.378269819,13.35,14.16,19.4609378
21/08/2020 21:30,22.97905,17.3273,28.77971619,9.37905,-0.0527,9.379198057,13.6,17.38,22.06862932
21/08/2020 22:00,22.72409,17.32823,28.57712059,9.37409,-0.05177,9.374232953,13.35,17.38,21.91544889
21/08/2020 22:30,22.01657,17.62668,28.20335445,9.37657,-0.05332,9.376721601,12.64,17.68,21.73366053
21/08/2020 23:00,21.22665,17.18451,27.3107681,9.36665,-0.05549,9.366814366,11.86,17.24,20.92551553
21/08/2020 23:30,20.39851,15.10133,25.38009807,9.36851,-0.04867,9.368636421,11.03,15.15,18.73988794
22/08/2020 00:00,19.50595,15.79102,25.0965814,9.37595,-0.04898,9.376077935,10.13,15.84,18.80219402
22/08/2020 00:30,18.94533,15.35226,24.38477837,9.37533,-0.04774,9.375451547,9.57,15.4,18.13132372
22/08/2020 01:00,18.18471,14.99102,23.56723061,9.37471,-0.04898,9.374837952,8.81,15.04,17.43036718
22/08/2020 01:30,19.5244,15.35164,24.83696934,9.3744,-0.04836,9.374524737,10.15,15.4,18.44403698
22/08/2020 02:00,19.86347,16.0635,25.54590912,9.37347,-0.0465,9.373585338,10.49,16.11,19.22426071
22/08/2020 02:30,17.93564,14.89288,23.31276596,9.37564,-0.04712,9.375758407,8.56,14.94,17.21851329
22/08/2020 03:00,16.55316,14.16133,21.78417713,9.37316,-0.04867,9.373286358,7.18,14.21,15.92094532
22/08/2020 03:30,18.66936,15.75319,24.42760729,9.37936,-0.04681,9.379476808,9.29,15.8,18.32877792
22/08/2020 04:00,19.08812,16.33164,25.12128162,9.37812,-0.04836,9.378244688,9.71,16.38,19.04175675
22/08/2020 04:30,19.08223,16.57978,25.27885691,9.37223,-0.05022,9.372364548,9.71,16.63,19.25723241
22/08/2020 05:00,19.08936,16.78854,25.42161955,9.37936,-0.05146,9.379501167,9.71,16.84,19.43887085
22/08/2020 05:30,19.60006,16.79133,25.80912852,9.37006,-0.04867,9.3701864,10.23,16.84,19.70376868
22/08/2020 06:00,19.35409,16.30885,25.30927474,9.37409,-0.05115,9.37422955,9.98,16.36,19.1637679
22/08/2020 06:30,17.70968,14.72257,23.03012881,9.33968,-0.04743,9.339800432,8.37,14.77,16.97674291
22/08/2020 07:00,20.25192,16.46815,26.10249467,9.37192,-0.04185,9.372013439,10.88,16.51,19.77256938
22/08/2020 07:30,19.7947,18.77016,27.27909556,9.4147,-0.01984,9.414720905,10.38,18.79,21.46645057
22/08/2020 08:00,20.96328,16.53187,26.69759978,9.51328,-0.03813,9.513356414,11.45,16.57,20.14118666
22/08/2020 08:30,22.8058,17.37249,28.66893654,9.6658,-0.03751,9.665872782,13.14,17.41,21.81209985
22/08/2020 09:00,23.58898,17.36877,29.29358545,9.65898,-0.04123,9.659067996,13.93,17.41,22.29692804
22/08/2020 09:30,24.72871,18.74536,31.03059168,9.80871,-0.04464,9.808811579,14.92,18.79,23.99313443
22/08/2020 10:00,24.23916,17.65815,29.98911701,9.86916,-0.04185,9.869248732,14.37,17.7,22.7988355
22/08/2020 10:30,25.33383,18.91947,31.61881224,10.10383,-0.05053,10.10395635,15.23,18.97,24.32722343
22/08/2020 11:00,22.71921,16.37831,28.00734799,10.28921,-0.06169,10.28939493,12.43,16.44,20.61015526
22/08/2020 11:30,25.78545,18.75451,31.88449587,10.13545,-0.05549,10.1356019,15.65,18.81,24.46913566
22/08/2020 12:00,26.16283,18.75451,32.19045385,10.07283,-0.05549,10.07298284,16.09,18.81,24.75286246
22/08/2020 12:30,26.5168,18.76133,32.48273673,10.0068,-0.04867,10.00691836,16.51,18.81,25.02790842
22/08/2020 13:00,25.99747,18.75978,32.05928558,10.11747,-0.05022,10.11759464,15.88,18.81,24.61687429
22/08/2020 13:30,25.83783,18.74614,31.9219552,10.22783,-0.06386,10.22802936,15.61,18.81,24.44357175
22/08/2020 14:00,26.13555,19.75668,32.76268271,10.04555,-0.05332,10.04569151,16.09,19.81,25.52105405
22/08/2020 14:30,23.39185,12.90645,26.71619543,10.27185,-0.06355,10.27204658,13.12,12.97,18.44872082
22/08/2020 15:00,24.83568,15.76141,29.41484398,10.14568,-0.05859,10.14584917,14.69,15.82,21.58861969
22/08/2020 15:30,25.45701,18.5797,31.51610081,9.78701,-0.0403,9.787092971,15.67,18.62,24.33625485
22/08/2020 16:00,24.58676,17.68637,30.28723248,10.16676,-0.05363,10.16690145,14.42,17.74,22.86140853
22/08/2020 16:30,25.16365,17.6966,30.76327247,9.89365,-0.0434,9.89374519,15.27,17.74,23.40684729
22/08/2020 17:00,24.0527,14.52032,28.09576605,9.6627,-0.03968,9.662781473,14.39,14.56,20.47109426
22/08/2020 17:30,26.07712,14.51939,29.8467565,9.65712,-0.04061,9.657205386,16.42,14.56,21.9456146
22/08/2020 18:00,24.33881,12.61815,27.41523995,9.71881,-0.04185,9.718900104,14.62,12.66,19.33959669
22/08/2020 18:30,26.17397,17.63505,31.56060351,9.54397,-0.04495,9.544075852,16.63,17.68,24.27219191
22/08/2020 19:00,25.56949,14.46342,29.37668016,9.47949,-0.03658,9.479560578,16.09,14.5,21.65959603
22/08/2020 19:30,25.46874,15.17621,29.64749681,9.37874,-0.03379,9.37880087,16.09,15.21,22.14118786
22/08/2020 20:00,24.87765,14.02807,28.56018588,9.39765,-0.03193,9.397704243,15.48,14.06,20.91205394
22/08/2020 20:30,24.56688,14.50699,28.530411,9.37688,-0.05301,9.377029839,15.19,14.56,21.04114303
22/08/2020 21:00,25.08626,16.40885,29.97617052,9.37626,-0.05115,9.376399517,15.71,16.46,22.75380627
22/08/2020 21:30,25.0844,18.10916,30.93814473,9.3744,-0.05084,9.374537859,15.71,18.16,24.01228227
22/08/2020 22:00,24.51184,18.66761,30.81087411,9.38184,-0.05239,9.381986277,15.13,18.72,24.06980058
22/08/2020 22:30,23.76223,17.99668,29.8081208,9.37223,-0.05332,9.372381671,14.39,18.05,23.08407676
22/08/2020 23:00,22.64781,13.48916,26.36059057,9.37781,-0.05084,9.377947809,13.27,13.54,18.95849414
22/08/2020 23:30,21.51657,13.98854,25.66402221,9.37657,-0.05146,9.376711209,12.14,14.04,18.56074352
23/08/2020 00:00,20.08564,14.43443,24.73430217,9.37564,-0.04557,9.375750745,10.71,14.48,18.01039977
23/08/2020 00:30,21.28781,19.93319,29.16338317,9.37781,-0.04681,9.377926827,11.91,19.98,23.26044926
23/08/2020 01:00,20.30572,18.4235,27.41801628,9.36572,-0.0465,9.365835434,10.94,18.47,21.46682324
23/08/2020 01:30,20.0537,16.29319,25.83832278,9.3837,-0.04681,9.383816754,10.67,16.34,19.51523764
23/08/2020 02:00,18.79719,15.75102,24.52404907,9.37719,-0.04898,9.377317918,9.42,15.8,18.39501019
23/08/2020 02:30,17.59432,14.3204,22.68554501,9.38432,-0.0496,9.384451077,8.21,14.37,16.54995468
23/08/2020 03:00,19.47975,16.3904,25.45792356,9.36975,-0.0496,9.369881281,10.11,16.44,19.2998886
23/08/2020 03:30,19.49246,17.12947,25.94946511,9.38246,-0.05053,9.382596066,10.11,17.18,19.93400361
23/08/2020 04:00,19.48533,17.12947,25.94410969,9.37533,-0.05053,9.375466169,10.11,17.18,19.93400361
23/08/2020 04:30,17.91843,16.11823,24.10119234,9.37843,-0.05177,9.378572887,8.54,16.17,18.28662079
23/08/2020 05:00,18.81207,15.86947,24.61166503,9.39207,-0.05053,9.392205927,9.42,15.92,18.49818369
23/08/2020 05:30,19.31936,17.41885,26.012574,9.37936,-0.05115,9.379499471,9.94,17.47,20.09986318
23/08/2020 06:00,19.31595,16.99668,25.72922571,9.37595,-0.05332,9.376101611,9.94,17.05,19.7359089
23/08/2020 06:30,18.42122,16.20947,24.53748691,9.38122,-0.05053,9.381356084,9.04,16.26,18.60401032
23/08/2020 07:00,18.97618,16.22869,24.96929688,9.38618,-0.03131,9.386232221,9.59,16.26,18.87738594
23/08/2020 07:30,20.44749,16.54458,26.30252791,9.41749,-0.02542,9.417524307,11.03,16.57,19.90542137
23/08/2020 08:00,20.50732,15.69218,25.82236795,9.47732,-0.03782,9.477395462,11.03,15.73,19.21181407
23/08/2020 08:30,21.79298,16.62815,27.41221169,9.47298,-0.04185,9.473072443,12.32,16.67,20.72851418
23/08/2020 09:00,21.87451,16.62598,27.4757602,9.55451,-0.04402,9.554611405,12.32,16.67,20.72851418
23/08/2020 09:30,23.70845,17.60156,29.52804626,9.60845,-0.03844,9.608526892,14.1,17.64,22.58272791
23/08/2020 10:00,23.87941,15.85179,28.66191669,9.48941,-0.02821,9.489451931,14.39,15.88,21.43003733
23/08/2020 10:30,25.11073,16.58815,30.09510727,9.48073,-0.04185,9.480822367,15.63,16.63,22.82222163
23/08/2020 11:00,26.08405,18.99691,32.26856449,9.53405,-0.04309,9.534147374,16.55,19.04,25.22744735
23/08/2020 11:30,26.19255,18.25722,31.92766446,9.64255,-0.04278,9.642644898,16.55,18.3,24.67372084
23/08/2020 12:00,26.95198,19.76815,33.42437704,9.75198,-0.04185,9.752069798,17.2,19.81,26.23501668
23/08/2020 12:30,27.07753,19.54001,33.39168492,9.87753,-0.03999,9.877610951,17.2,19.58,26.06178045
23/08/2020 13:00,27.41015,19.53784,33.66071174,9.94015,-0.04216,9.940239408,17.47,19.58,26.24075647
23/08/2020 13:30,26.18204,18.46877,32.04051629,9.82204,-0.04123,9.822126535,16.36,18.51,24.70363738
23/08/2020 14:00,24.9228,14.60691,28.8878483,9.8828,-0.04309,9.882893938,15.04,14.65,20.99581149
23/08/2020 14:30,25.18297,17.84629,30.86538587,9.82297,-0.04371,9.823067249,15.36,17.89,23.5792642
23/08/2020 15:00,25.35409,18.5335,31.40573995,9.99409,-0.0465,9.994198176,15.36,18.58,24.10696995
23/08/2020 15:30,26.13066,16.87763,31.10732689,5.73066,-0.13237,5.732188574,20.4,17.01,26.56125185
23/08/2020 16:00,26.2891,15.15185,30.34296191,0.8091,-0.26815,0.8523774,25.48,15.42,29.78265938
23/08/2020 16:30,26.1372,14.55843,29.91824039,0.6572,-0.23157,0.696804495,25.48,14.79,29.46140696
23/08/2020 17:00,26.64929,14.57207,30.37317701,0.35929,-0.21793,0.42021755,26.29,14.79,30.16468465
23/08/2020 17:30,26.56094,15.50029,30.75292708,0.27094,-0.22971,0.355211441,26.29,15.73,30.63653048
23/08/2020 18:00,27.06026,15.89874,31.38514943,0.20026,-0.23126,0.305917072,26.86,16.13,31.33107882
23/08/2020 18:30,26.95145,15.90556,31.29484776,0.09145,-0.22444,0.24235597,26.86,16.13,31.33107882
23/08/2020 19:00,26.21191,15.19122,30.29583125,0.11191,-0.22878,0.254684386,26.1,15.42,30.31478847
23/08/2020 19:30,25.80688,15.19711,29.94907691,0.07688,-0.22289,0.235776348,25.73,15.42,29.9968215
23/08/2020 20:00,26.71511,18.96966,32.76499814,0.02511,-0.19034,0.191989134,26.69,19.16,32.85516246
23/08/2020 20:30,25.94186,14.84021,29.88665142,0.00186,-0.21979,0.21979787,25.94,15.06,29.99478621
23/08/2020 21:00,25.12,13.55114,28.54203558,0,-0.21886,0.21886,25.12,13.77,28.64659317
23/08/2020 21:30,25.75,14.99145,29.79607479,0,-0.21855,0.21855,25.75,15.21,29.90663137
23/08/2020 22:00,25.18,14.98742,29.30281826,0,-0.22258,0.22258,25.18,15.21,29.41728234
23/08/2020 22:30,22.78,13.40998,26.43399258,0,-0.23002,0.23002,22.78,13.64,26.55142181
23/08/2020 23:00,21.94,16.88401,27.68453347,0,-0.22599,0.22599,21.94,17.11,27.82293478
23/08/2020 23:30,22.44,17.61432,28.52749321,0,-0.22568,0.22568,22.44,17.84,28.66738914
24/08/2020 00:00,21.88,18.02703,28.34974798,0,-0.21297,0.21297,21.88,18.24,28.48564551
24/08/2020 00:30,21.61,18.30959,28.32372126,0,-0.22041,0.22041,21.61,18.53,28.46669984
24/08/2020 01:00,21.19,17.88703,27.73016304,0,-0.21297,0.21297,21.19,18.1,27.86801213
24/08/2020 01:30,20.52,17.51711,26.97998411,0,-0.22289,0.22289,20.52,17.74,27.12522811
24/08/2020 02:00,19.54,16.78091,25.75675718,0,-0.22909,0.22909,19.54,17.01,25.90659569
24/08/2020 02:30,20.06,17.34277,26.5174522,0,-0.22723,0.22723,20.06,17.57,26.66661771
24/08/2020 03:00,17.2,15.10998,22.8943551,0,-0.23002,0.23002,17.2,15.34,23.04681323
24/08/2020 03:30,19.12,16.9037,25.52076554,0,-0.2263,0.2263,19.12,17.13,25.6712154
24/08/2020 04:00,19.12,16.90556,25.52199755,0,-0.22444,0.22444,19.12,17.13,25.6712154
24/08/2020 04:30,16.34,12.19486,20.38897277,0,-0.21514,0.21514,16.34,12.41,20.51837469
24/08/2020 05:00,15.82,9.63866,18.52501462,0,-0.22134,0.22134,15.82,9.86,18.6411373
24/08/2020 05:30,15.82,9.63866,18.52501462,0,-0.22134,0.22134,15.82,9.86,18.6411373
24/08/2020 06:00,16.4,12.0137,20.32951027,0,-0.2263,0.2263,16.4,12.24,20.46405629
24/08/2020 06:30,17.24,14.45331,22.49701691,0,-0.21669,0.21669,17.24,14.67,22.63683944
24/08/2020 07:00,17.89,14.45145,22.99775004,0,-0.21855,0.21855,17.89,14.67,23.13570833
24/08/2020 07:30,18.54023,13.09873,22.70059154,0.01023,-0.19127,0.191543378,18.53,13.29,22.8031796
24/08/2020 08:00,19.14882,11.8254,22.50594127,0.06882,-0.2046,0.215864199,19.08,12.03,22.55587063
24/08/2020 08:30,20.54323,12.76509,24.18619072,0.10323,-0.20491,0.229443982,20.44,12.97,24.20773637
24/08/2020 09:00,21.6299,14.63391,26.11520431,0.3999,-0.13609,0.42242218,21.23,14.77,25.86243995
24/08/2020 09:30,23.69948,13.18606,27.12079517,3.00948,-0.05394,3.009963354,20.69,13.24,24.56366626
24/08/2020 10:00,25.20715,10.82978,27.43509697,9.22715,-0.05022,9.227286664,15.98,10.88,19.33222181
24/08/2020 10:30,23.80086,9.74606,25.71899341,9.89086,-0.05394,9.89100708,13.91,9.8,17.01552526
24/08/2020 11:00,25.44153,10.61265,27.56627992,10.00153,-0.05735,10.00169442,15.44,10.67,18.76812457
24/08/2020 11:30,24.61247,10.09792,26.60341459,9.96247,-0.05208,9.962606126,14.65,10.15,17.82259801
24/08/2020 12:00,26.26709,11.46784,28.66132187,9.77709,-0.04216,9.777180899,16.49,11.51,20.10970413
24/08/2020 12:30,27.01715,15.25203,31.02500303,10.15715,-0.05797,10.15731543,16.86,15.31,22.7740137
24/08/2020 13:00,26.71288,15.91862,31.09630879,10.18288,-0.06138,10.18306499,16.53,15.98,22.99133097
24/08/2020 13:30,26.80743,16.16583,31.30451026,10.27743,-0.06417,10.27763033,16.53,16.23,23.16578943
24/08/2020 14:00,24.70147,10.19614,26.72309658,10.24147,-0.06386,10.2416691,14.46,10.26,17.73017766
24/08/2020 14:30,22.66555,8.6511,24.26043462,10.04555,-0.0589,10.04572267,12.62,8.71,15.33390035
24/08/2020 15:00,23.32629,9.21389,25.08010315,9.87629,-0.05611,9.876449387,13.45,9.27,16.33509718
24/08/2020 15:30,23.04512,9.22412,24.82260956,9.59512,-0.04588,9.595229689,13.45,9.27,16.33509718
24/08/2020 16:00,25.31195,10.85133,27.53990152,9.87195,-0.04867,9.872069974,15.44,10.9,18.89983069
24/08/2020 16:30,26.75738,12.21412,29.41329821,9.85738,-0.04588,9.857486771,16.9,12.26,20.8786398
24/08/2020 17:00,27.05739,15.18412,31.02676029,9.81739,-0.04588,9.817497206,17.24,15.23,23.00370622
24/08/2020 17:30,27.52284,16.29443,31.98460834,9.72284,-0.04557,9.72294679,17.8,16.34,24.16269025
24/08/2020 18:00,27.93123,16.50722,32.44444361,9.65123,-0.04278,9.651324813,18.28,16.55,24.65889089
24/08/2020 18:30,27.20506,15.91598,31.51878343,9.52506,-0.04402,9.525161719,17.68,15.96,23.81814434
24/08/2020 19:00,23.52182,12.96877,26.86010073,9.46182,-0.04123,9.46190983,14.06,13.01,19.15577459
24/08/2020 19:30,23.22486,12.75039,26.49465167,9.39486,-0.00961,9.394864915,13.83,12.76,18.81718629
24/08/2020 20:00,24.37642,13.90272,28.06234978,9.35642,-0.02728,9.356459769,15.02,13.93,20.48524591
24/08/2020 20:30,26.41603,13.87668,29.83904973,9.36603,-0.05332,9.366181772,17.05,13.93,22.01697981
24/08/2020 21:00,26.3934,14.17637,29.95965671,9.3434,-0.05363,9.343553914,17.05,14.23,22.20800306
24/08/2020 21:30,25.63068,15.44916,29.92671552,9.37068,-0.05084,9.370817914,16.26,15.5,22.46414031
24/08/2020 22:00,25.12114,15.68102,29.6136128,9.39114,-0.04898,9.391267728,15.73,15.73,22.24557934
24/08/2020 22:30,23.39658,15.09792,27.84505601,9.33658,-0.05208,9.336725252,14.06,15.15,20.66896466
24/08/2020 23:00,21.70308,14.19575,25.93343401,9.38308,-0.05425,9.383236827,12.32,14.25,18.83732731
24/08/2020 23:30,21.90099,13.8373,25.90606559,9.37099,-0.0527,9.371138184,12.53,13.89,18.7064962
25/08/2020 00:00,21.67812,14.79327,26.24465134,9.37812,-0.05673,9.378291584,12.3,14.85,19.2824402
25/08/2020 00:30,10.71,13.58854,17.30180682,0,-0.05146,0.05146,10.71,13.64,17.34225187
25/08/2020 01:00,7.33,11.32637,13.49131415,0,-0.05363,0.05363,7.33,11.38,13.53636953
25/08/2020 01:30,8.08,11.89699,14.38140365,0,-0.05301,0.05301,8.08,11.95,14.42528683
25/08/2020 02:00,10.86,14.27854,17.93923924,0,-0.05146,0.05146,10.86,14.33,17.98022525
25/08/2020 02:30,10.86,14.28133,17.94145999,0,-0.04867,0.04867,10.86,14.33,17.98022525
25/08/2020 03:00,10.26,14.00978,17.36495136,0,-0.05022,0.05022,10.26,14.06,17.40549339
25/08/2020 03:30,9.57,13.38133,16.45128848,0,-0.04867,0.04867,9.57,13.43,16.49090052
25/08/2020 04:00,10.4,14.46823,17.81824007,0,-0.05177,0.05177,10.4,14.52,17.86030235
25/08/2020 04:30,10.69,14.46916,17.98979408,0,-0.05084,0.05084,10.69,14.52,18.03070991
25/08/2020 05:00,10.05,13.83482,17.09984633,0,-0.05518,0.05518,10.05,13.89,17.14452099
25/08/2020 05:30,9.73,13.33792,16.50978528,0,-0.05208,0.05208,9.73,13.39,16.55188811
25/08/2020 06:00,10.32,13.96761,17.36653475,0,-0.05239,0.05239,10.32,14.02,17.40869897
25/08/2020 06:30,11.7,14.61823,18.72385239,0,-0.05177,0.05177,11.7,14.67,18.76429855
25/08/2020 07:00,12.43,14.61916,19.18918287,0,-0.05084,0.05084,12.43,14.67,19.22794321
25/08/2020 07:30,13.43403,15.55218,20.55099669,0.00403,-0.03782,0.038034107,13.43,15.59,20.57700173
25/08/2020 08:00,13.44054,14.68117,19.90439318,0.01054,-0.02883,0.030696262,13.43,14.71,19.91855918
25/08/2020 08:30,11.93929,12.93714,17.60443799,0.04929,-0.03286,0.059239207,11.89,12.97,17.59525504
25/08/2020 09:00,13.19579,13.47815,18.86238058,0.09579,-0.04185,0.104532993,13.1,13.52,18.82552523
25/08/2020 09:30,13.25903,13.24381,18.74034097,0.15903,-0.04619,0.165602104,13.1,13.29,18.66103159
25/08/2020 10:00,15.64926,14.80133,21.540165,0.47926,-0.04867,0.481724939,15.17,14.85,21.22855153
25/08/2020 10:30,18.01239,16.66761,24.54089274,0.67239,-0.05239,0.674427924,17.34,16.72,24.08804683
25/08/2020 11:00,18.62177,16.67598,24.99717238,0.36177,-0.04402,0.364438326,18.26,16.72,24.75855408
25/08/2020 11:30,18.07248,16.12226,24.21862508,0.31248,-0.04774,0.31610577,17.76,16.17,24.01846165
25/08/2020 12:00,18.16783,16.40792,24.48039799,0.61783,-0.05208,0.620021157,17.55,16.46,24.06104944
25/08/2020 12:30,18.18271,15.02885,23.58977056,0.63271,-0.05115,0.634774186,17.55,15.08,23.13890447
25/08/2020 13:00,18.83164,16.35071,24.93945434,0.57164,-0.04929,0.573761095,18.26,16.4,24.54358572
25/08/2020 13:30,18.88448,15.06288,24.15603318,0.37448,-0.04712,0.377432861,18.51,15.11,23.89418758
25/08/2020 14:00,18.72359,12.40226,22.4586036,0.21359,-0.04774,0.21886022,18.51,12.45,22.30745615
25/08/2020 14:30,17.16969,11.51854,20.675469,0.30969,-0.05146,0.313936343,16.86,11.57,20.44809282
25/08/2020 15:00,14.65932,9.43009,17.43049799,0.23932,-0.04991,0.244468956,14.42,9.48,17.25707971
25/08/2020 15:30,16.77247,11.00102,20.0583696,0.35247,-0.04898,0.355856911,16.42,11.05,19.79188975
25/08/2020 16:00,17.25309,11.9004,20.9592136,0.35309,-0.0496,0.356556739,16.9,11.95,20.69812793
25/08/2020 16:30,17.65868,13.95226,22.50543353,0.31868,-0.04774,0.322236016,17.34,14,22.28621996
25/08/2020 17:00,17.56878,13.28381,22.02547704,0.22878,-0.04619,0.233396239,17.34,13.33,21.87154544
25/08/2020 17:30,18.78134,12.65567,22.64739975,0.22134,-0.04433,0.225735563,18.56,12.7,22.48918851
25/08/2020 18:00,17.76716,11.3535,21.08492202,0.19716,-0.0465,0.202569286,17.57,11.4,20.94432859
25/08/2020 18:30,16.6478,12.4235,20.77239989,0.1178,-0.0465,0.126645529,16.53,12.47,20.70608123
25/08/2020 19:00,19.05386,16.34776,25.10575308,0.06386,-0.03224,0.071536824,18.99,16.38,25.07836717
25/08/2020 19:30,19.01356,15.70892,24.66344727,0.02356,-0.02108,0.031613921,18.99,15.73,24.65873071
25/08/2020 20:00,17.82434,15.68846,23.74520738,0.00434,-0.04154,0.041766101,17.82,15.73,23.76941943
25/08/2020 20:30,16.44,14.7173,22.06518795,0,-0.0527,0.0527,16.44,14.77,22.1003733
25/08/2020 21:00,17.76,15.99606,23.9017057,0,-0.05394,0.05394,17.76,16.05,23.93783825
25/08/2020 21:30,17.11,15.99358,23.42107387,0,-0.05642,0.05642,17.11,16.05,23.45963768
25/08/2020 22:00,15.82,11.43482,19.51992593,0,-0.05518,0.05518,15.82,11.49,19.55230165
25/08/2020 22:30,15.34,15.55358,21.84558195,0,-0.05642,0.05642,15.34,15.61,21.88578763
25/08/2020 23:00,13.96,12.93637,19.03237423,0,-0.05363,0.05363,13.96,12.99,19.0688673
25/08/2020 23:30,13.01,16.54009,21.04363745,0,-0.04991,0.04991,13.01,16.59,21.0828888
26/08/2020 00:00,12.01,14.33792,18.70337002,0,-0.05208,0.05208,12.01,14.39,18.74332414
26/08/2020 00:30,20.26831,13.77699,24.50734265,9.23831,-0.05301,9.238462086,11.03,13.83,17.68982193
26/08/2020 01:00,20.3951,14.24257,24.87591012,9.3651,-0.04743,9.365220105,11.03,14.29,18.05173122
26/08/2020 01:30,20.38673,14.56792,25.05679655,9.35673,-0.05208,9.356874939,11.03,14.62,18.31407382
26/08/2020 02:00,20.03851,14.3373,24.63940045,9.36851,-0.0527,9.368658224,10.67,14.39,17.91426806
26/08/2020 02:30,19.75812,14.33575,24.41100231,9.37812,-0.05425,9.37827691,10.38,14.39,17.74306907
26/08/2020 03:00,18.84649,13.8542,23.3907897,9.38649,-0.0558,9.386655856,9.46,13.91,16.82200048
26/08/2020 03:30,17.01285,12.68296,21.22014466,9.37285,-0.05704,9.373023561,7.64,12.74,14.85520784
26/08/2020 04:00,17.33502,12.68451,21.48021677,9.37502,-0.05549,9.375184219,7.96,12.74,15.02229011
26/08/2020 04:30,17.7675,13.23203,22.15334454,9.3775,-0.05797,9.377679178,8.39,13.29,15.71674903
26/08/2020 05:00,19.06595,14.08296,23.70316881,9.37595,-0.05704,9.376123504,9.69,14.14,17.14163644
26/08/2020 05:30,19.07122,13.23792,23.21538193,9.38122,-0.05208,9.38136456,9.69,13.29,16.44749829
26/08/2020 06:00,19.06719,13.23358,23.2095966,9.37719,-0.05642,9.37735973,9.69,13.29,16.44749829
26/08/2020 06:30,18.45068,12.52172,22.2984543,9.37068,-0.05828,9.370861232,9.08,12.58,15.51459958
26/08/2020 07:00,18.45998,12.54342,22.3183388,9.37998,-0.03658,9.380051327,9.08,12.58,15.51459958
26/08/2020 07:30,19.4071,12.54497,23.10869539,9.4271,-0.03503,9.427165083,9.98,12.58,16.05792016
26/08/2020 08:00,21.34383,13.2497,25.12197503,9.48383,-0.0403,9.483915624,11.86,13.29,17.81245912
26/08/2020 08:30,23.50072,14.91815,27.83585889,9.52072,-0.04185,9.520811979,13.98,14.96,20.47539987
26/08/2020 09:00,22.97117,14.55536,27.1943589,9.58117,-0.04464,9.581273991,13.39,14.6,19.81040383
26/08/2020 09:30,24.261,13.84815,27.93505646,9.641,-0.04185,9.641090832,14.62,13.89,20.16622176
26/08/2020 10:00,24.49009,14.34753,28.38337762,9.87009,-0.04247,9.870181372,14.62,14.39,20.51381242
26/08/2020 10:30,25.59943,15.59249,29.97426497,9.71943,-0.03751,9.719502381,15.88,15.63,22.28163594
26/08/2020 11:00,25.51916,14.20846,29.20801025,9.86916,-0.04154,9.869247422,15.65,14.25,21.16565614
26/08/2020 11:30,25.62624,12.71474,28.60714578,9.76624,-0.04526,9.766344874,15.86,12.76,20.35576577
26/08/2020 12:00,26.11695,12.2242,28.83619501,10.02695,-0.0558,10.02710526,16.09,12.28,20.24071392
26/08/2020 12:30,26.4926,11.9804,29.07555397,9.7526,-0.0496,9.752726128,16.74,12.03,20.61427903
26/08/2020 13:00,25.62623,11.3073,28.00997496,9.80623,-0.0527,9.806371607,15.82,11.36,19.47619059
26/08/2020 13:30,26.4967,13.17707,29.59240248,10.0967,-0.06293,10.09689611,16.4,13.24,21.0774192
26/08/2020 14:00,26.67433,16.27273,31.24614572,10.27433,-0.06727,10.27455022,16.4,16.34,23.15071489
26/08/2020 14:30,25.85813,15.82622,30.31686208,10.26813,-0.07378,10.26839506,15.59,15.9,22.26787147
