Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2020 15:00,26.03266,15.82529,30.46537691,10.44266,-0.07471,10.44292725,15.59,15.9,22.26787147
26/08/2020 15:30,25.95609,16.08273,30.53478037,10.36609,-0.06727,10.36630827,15.59,16.15,22.44706217
26/08/2020 16:00,25.95206,16.08459,30.53233456,10.36206,-0.06541,10.36226645,15.59,16.15,22.44706217
26/08/2020 16:30,25.07674,15.22893,29.33876613,10.24674,-0.06107,10.24692199,14.83,15.29,21.3005399
26/08/2020 17:00,23.58746,13.52048,27.18771135,10.15746,-0.05952,10.15763438,13.43,13.58,19.09924868
26/08/2020 17:30,25.48139,13.9073,29.02954064,9.94139,-0.0527,9.941529682,15.54,13.96,20.88954763
26/08/2020 18:00,23.16339,11.89854,26.04069681,9.69339,-0.05146,9.693526594,13.47,11.95,18.00675984
26/08/2020 18:30,23.77184,9.41195,25.56726774,9.69184,-0.04805,9.69195911,14.08,9.46,16.96284174
26/08/2020 19:00,23.56538,9.06195,25.2476944,9.48538,-0.04805,9.485501702,14.08,9.11,16.77016696
26/08/2020 19:30,21.25283,7.32288,22.47904256,9.45283,-0.04712,9.45294744,11.8,7.37,13.91247282
26/08/2020 20:00,20.60215,7.08931,21.78776953,9.38215,-0.03069,9.382200195,11.22,7.12,13.28844611
26/08/2020 20:30,20.57766,7.06296,21.75604502,9.35766,-0.05704,9.357833843,11.22,7.12,13.28844611
26/08/2020 21:00,20.59905,7.0642,21.77667979,9.37905,-0.0558,9.379215988,11.22,7.12,13.28844611
26/08/2020 21:30,20.1513,7.67234,21.56246027,9.3713,-0.05766,9.371477384,10.78,7.73,13.26504052
26/08/2020 22:00,19.53737,8.48637,21.30087562,9.27737,-0.05363,9.277525009,10.26,8.54,13.34912731
26/08/2020 22:30,18.87495,9.71606,21.22888503,9.03495,-0.05394,9.035111013,9.84,9.77,13.86645232
26/08/2020 23:00,17.86737,10.49637,20.72237182,8.65737,-0.05363,8.65753611,9.21,10.55,14.0045207
26/08/2020 23:30,17.02879,10.50071,20.00611405,8.86879,-0.04929,8.868926968,8.16,10.55,13.33746978
27/08/2020 00:00,16.30486,10.2904,19.28058069,9.08486,-0.0496,9.084995398,7.22,10.34,12.61126481
27/08/2020 00:30,15.9566,14.41288,21.50219043,9.2566,-0.04712,9.25671993,6.7,14.46,15.93680018
27/08/2020 01:00,15.53843,14.63978,21.34867596,9.37843,-0.05022,9.378564459,6.16,14.69,15.9292718
27/08/2020 01:30,15.24091,14.64009,21.13332848,9.38091,-0.04991,9.381042769,5.86,14.69,15.81567893
27/08/2020 02:00,15.23595,14.63947,21.12932214,9.37595,-0.05053,9.37608616,5.86,14.69,15.81567893
27/08/2020 02:30,14.82409,11.90102,19.01020572,9.37409,-0.04898,9.37421796,5.45,11.95,13.13411588
27/08/2020 03:00,14.51246,9.84978,17.5393746,9.38246,-0.05022,9.382594401,5.13,9.9,11.15019731
27/08/2020 03:30,14.50595,9.85102,17.53468507,9.37595,-0.04898,9.376077935,5.13,9.9,11.15019731
27/08/2020 04:00,14.1913,9.85071,17.27511167,9.3713,-0.04929,9.371429624,4.82,9.9,11.01101267
27/08/2020 04:30,14.20122,9.84916,17.28237837,9.38122,-0.05084,9.381357759,4.82,9.9,11.01101267
27/08/2020 05:00,14.1975,9.84823,17.27879164,9.3775,-0.05177,9.377642901,4.82,9.9,11.01101267
27/08/2020 05:30,14.52719,9.84854,17.55086862,9.37719,-0.05146,9.3773312,5.15,9.9,11.15941307
27/08/2020 06:00,14.75657,10.05544,17.85688192,9.37657,-0.05456,9.376728734,5.38,10.11,11.45235784
27/08/2020 06:30,15.2375,10.05606,18.25666314,9.3775,-0.05394,9.377655132,5.86,10.11,11.68553379
27/08/2020 07:00,15.69998,10.07218,18.65310114,9.37998,-0.03782,9.380056245,6.32,10.11,11.9228562
27/08/2020 07:30,16.87834,10.41117,19.831057,9.42834,-0.02883,9.428384078,7.45,10.44,12.8256033
27/08/2020 08:00,17.77413,10.90373,20.8521228,9.52413,-0.03627,9.524199062,8.25,10.94,13.70204729
27/08/2020 08:30,19.10954,11.40815,22.25579487,9.58954,-0.04185,9.589631319,9.52,11.45,14.89069844
27/08/2020 09:00,20.08219,11.65226,23.21787067,9.53219,-0.04774,9.532309547,10.55,11.7,15.75412644
27/08/2020 09:30,21.18493,11.91047,24.3035091,9.42493,-0.01953,9.424950235,11.76,11.93,16.75179095
27/08/2020 10:00,21.81958,11.90551,24.85629175,9.42958,-0.02449,9.429611802,12.39,11.93,17.19991279
27/08/2020 10:30,21.84934,11.88567,24.87293328,9.45934,-0.04433,9.459443873,12.39,11.93,17.19991279
27/08/2020 11:00,22.57671,12.4559,25.78482653,9.43671,-0.0341,9.436771611,13.14,12.49,18.12897405
27/08/2020 11:30,22.76966,12.46396,25.95780644,9.41966,-0.02604,9.419695993,13.35,12.49,18.28175593
27/08/2020 12:00,23.19447,12.46303,26.33079101,9.40447,-0.02697,9.404508672,13.79,12.49,18.60548844
27/08/2020 12:30,23.68532,12.45931,26.76245111,9.41532,-0.03069,9.415370018,14.27,12.49,18.9639922
27/08/2020 13:00,23.92137,12.46582,26.97459195,9.40137,-0.02418,9.401401095,14.52,12.49,19.15281964
27/08/2020 13:30,23.93005,12.45962,26.97942593,9.41005,-0.03038,9.41009904,14.52,12.49,19.15281964
27/08/2020 14:00,23.90401,12.45497,26.95418283,9.38401,-0.03503,9.384075382,14.52,12.49,19.15281964
27/08/2020 14:30,23.90835,12.45125,26.95631329,9.38835,-0.03875,9.388429969,14.52,12.49,19.15281964
27/08/2020 15:00,23.18951,7.9797,24.52404914,9.39951,-0.0403,9.399596392,13.79,8.02,15.95257033
27/08/2020 15:30,22.74659,7.9673,24.10156065,9.60659,-0.0527,9.60673455,13.14,8.02,15.39415473
27/08/2020 16:00,22.20849,10.95885,24.76516548,10.06849,-0.05115,10.06861993,12.14,11.01,16.38901156
27/08/2020 16:30,22.30336,11.46753,25.07875817,9.81336,-0.04247,9.8134519,12.49,11.51,16.98470488
27/08/2020 17:00,22.5451,12.07598,25.57559045,9.6751,-0.04402,9.675200141,12.87,12.12,17.67855481
27/08/2020 17:30,22.85417,12.07691,25.84888473,9.67417,-0.04309,9.674265964,13.18,12.12,17.90549636
27/08/2020 18:00,23.24762,12.0766,26.19725373,9.51762,-0.0434,9.517718951,13.73,12.12,18.31412843
27/08/2020 18:30,23.21507,12.08063,26.17023302,9.48507,-0.03937,9.485151707,13.73,12.12,18.31412843
27/08/2020 19:00,22.65934,12.07815,25.6773713,9.45934,-0.04185,9.459432576,13.2,12.12,17.92022321
27/08/2020 19:30,22.39292,11.76357,25.29475134,9.40292,-0.01643,9.402934354,12.99,11.78,17.53592028
27/08/2020 20:00,21.96122,11.73753,24.90110026,9.38122,-0.04247,9.381316133,12.58,11.78,17.23440745
27/08/2020 20:30,21.95688,11.72854,24.89303577,9.37688,-0.05146,9.377021204,12.58,11.78,17.23440745
27/08/2020 21:00,21.44223,11.40102,24.28482004,9.37223,-0.04898,9.372357986,12.07,11.45,16.6369288
27/08/2020 21:30,20.84936,11.40009,23.76253068,9.37936,-0.04991,9.379492791,11.47,11.45,16.2068936
27/08/2020 22:00,20.04905,11.10009,22.9167276,9.37905,-0.04991,9.379182795,10.67,11.15,15.43280273
27/08/2020 22:30,19.21378,11.09637,22.18780677,9.37378,-0.05363,9.373933415,9.84,11.15,14.87104906
27/08/2020 23:00,18.27502,11.09544,21.37954969,9.37502,-0.05456,9.375178761,8.9,11.15,14.2664817
27/08/2020 23:30,17.6275,11.09296,20.82744626,9.3775,-0.05704,9.377673475,8.25,11.15,13.87029199
28/08/2020 00:00,16.91874,10.4542,19.88803813,9.37874,-0.0558,9.378905993,7.54,10.51,12.9349024
28/08/2020 00:30,16.24843,10.45606,19.32202547,9.37843,-0.05394,9.378585117,6.87,10.51,12.55615387
28/08/2020 01:00,15.67409,10.18009,18.68987238,9.37409,-0.04991,9.374222866,6.3,10.23,12.014279
28/08/2020 01:30,15.45184,10.1804,18.504051,9.38184,-0.0496,9.381971112,6.07,10.23,11.89528478
28/08/2020 02:00,15.44471,9.95505,18.3750398,9.37471,-0.04495,9.374817763,6.07,10,11.69807249
28/08/2020 02:30,15.19905,10.21133,18.31071766,9.37905,-0.04867,9.379176279,5.82,10.26,11.79576195
28/08/2020 03:00,15.19502,10.43761,18.43454191,9.37502,-0.05239,9.375166383,5.82,10.49,11.99635361
28/08/2020 03:30,14.7389,10.16133,17.90217307,9.3589,-0.04867,9.359026551,5.38,10.21,11.54073221
28/08/2020 04:00,14.54812,10.16226,17.74596641,9.37812,-0.04774,9.378241511,5.17,10.21,11.44434358
28/08/2020 04:30,15.03843,10.65699,18.43165247,9.37843,-0.05301,9.378579814,5.66,10.71,12.11361631
28/08/2020 05:00,15.34719,10.66071,18.68654539,9.37719,-0.04929,9.377319542,5.97,10.71,12.26152519
28/08/2020 05:30,14.8737,10.97544,18.48478387,9.3837,-0.05456,9.383858614,5.49,11.03,12.32075485
28/08/2020 06:00,15.55595,10.45792,18.74448375,9.37595,-0.05208,9.376094642,6.18,10.51,12.19231315
28/08/2020 06:30,17.10161,12.33265,21.08457542,9.37161,-0.05735,9.371785476,7.73,12.39,14.60359545
28/08/2020 07:00,17.45889,10.22404,20.23224738,9.39889,-0.03596,9.398958791,8.06,10.26,13.04726791
28/08/2020 07:30,18.41299,11.52908,21.72459174,9.43299,-0.04092,9.433078754,8.98,11.57,14.64599945
28/08/2020 08:00,21.66601,14.85536,26.26971089,9.44601,-0.04464,9.446115479,12.22,14.9,19.27014271
28/08/2020 08:30,23.54986,14.85133,27.8416578,9.54986,-0.04867,9.54998402,14,14.9,20.44529286
28/08/2020 09:00,24.67093,14.39133,28.56160301,9.61093,-0.04867,9.611053232,15.06,14.44,20.86425652
28/08/2020 09:30,24.7847,14.6835,28.80775115,9.7247,-0.0465,9.724811172,15.06,14.73,21.06600342
28/08/2020 10:00,27.149,15.62567,31.32458721,9.889,-0.04433,9.88909936,17.26,15.67,23.31215348
28/08/2020 10:30,26.83519,15.62257,31.05144305,9.93519,-0.04743,9.935303213,16.9,15.67,23.04688482
28/08/2020 11:00,26.58657,15.61761,30.83432254,9.99657,-0.05239,9.996707282,16.59,15.67,22.82053899
28/08/2020 11:30,27.74312,16.56707,32.31328698,10.15312,-0.06293,10.15331502,17.59,16.63,24.20671394
28/08/2020 12:00,28.60466,16.35521,32.95025748,10.19466,-0.06479,10.19486588,18.41,16.42,24.66869474
28/08/2020 12:30,27.93176,15.73118,32.05703107,10.32176,-0.06882,10.32198943,17.61,15.8,23.65908071
28/08/2020 13:00,28.37701,16.36172,32.75607696,10.09701,-0.05828,10.09717819,18.28,16.42,24.5718294
28/08/2020 13:30,28.54565,16.35304,32.89796424,10.26565,-0.06696,10.26586838,18.28,16.42,24.5718294
28/08/2020 14:00,28.41762,17.53746,33.39346687,10.13762,-0.07254,10.13787953,18.28,17.61,25.38248412
28/08/2020 14:30,28.82255,17.55699,33.74888571,9.64255,-0.05301,9.64269571,19.18,17.61,26.03813549
28/08/2020 15:00,25.46892,12.64947,28.43721114,9.58892,-0.05053,9.589053136,15.88,12.7,20.33382404
28/08/2020 15:30,26.62673,11.78823,29.1194972,9.97673,-0.05177,9.976864318,16.65,11.84,20.43056778
28/08/2020 16:00,27.27982,12.12916,29.85473332,10.01982,-0.05084,10.01994898,17.26,12.18,21.12486686
28/08/2020 16:30,28.00418,13.01319,30.88004552,9.63418,-0.04681,9.634293718,18.37,13.06,22.5393101
28/08/2020 17:00,26.03745,14.74102,29.92066966,9.57745,-0.04898,9.577575243,16.46,14.79,22.12861722
28/08/2020 17:30,28.85646,15.75226,32.87596354,9.50646,-0.04774,9.506579871,19.35,15.8,24.98124296
28/08/2020 18:00,28.39041,15.47536,32.33422563,9.52041,-0.04464,9.520514655,18.87,15.52,24.43250499
28/08/2020 18:30,28.59267,15.47443,32.51151737,9.47267,-0.04557,9.472779611,19.12,15.52,24.62609998
28/08/2020 19:00,28.19934,15.83877,32.34299633,9.45934,-0.04123,9.459429853,18.74,15.88,24.5634281
28/08/2020 19:30,28.37245,15.85582,32.50235294,9.42245,-0.02418,9.422481025,18.95,15.88,24.72401464
28/08/2020 20:00,28.33618,17.11528,33.10395605,9.38618,-0.03472,9.386244215,18.95,17.15,25.55826676
28/08/2020 20:30,27.12401,15.36575,31.17399865,9.38401,-0.05425,9.384166811,17.74,15.42,23.5049782
28/08/2020 21:00,23.4406,13.27947,26.94078788,9.3806,-0.05053,9.380736093,14.06,13.33,19.37453225
28/08/2020 21:30,26.6575,16.26668,31.22862764,9.3775,-0.05332,9.377651586,17.28,16.32,23.76848333
28/08/2020 22:00,25.80029,16.26606,30.49983069,9.38029,-0.05394,9.380445086,16.42,16.32,23.150784
28/08/2020 22:30,23.62781,12.62327,26.78843689,9.37781,-0.05673,9.377981589,14.25,12.68,19.07471887
28/08/2020 23:00,22.21122,11.78451,25.14384557,9.38122,-0.05549,9.38138411,12.83,11.84,17.45836476
28/08/2020 23:30,19.70122,12.26823,23.20878146,9.38122,-0.05177,9.381362845,10.32,12.32,16.0712414
29/08/2020 00:00,18.23029,11.53978,21.57568066,9.38029,-0.05022,9.380424432,8.85,11.59,14.58254436
29/08/2020 00:30,19.00812,13.14699,23.11172802,9.37812,-0.05301,9.378269819,9.63,13.2,16.33942777
29/08/2020 01:00,21.5806,15.42451,26.52617208,9.3806,-0.05549,9.380764121,12.2,15.48,19.70965246
29/08/2020 01:30,21.58091,15.42544,26.52696507,9.38091,-0.05456,9.381068661,12.2,15.48,19.70965246
29/08/2020 02:00,21.58029,15.42575,26.52664094,9.38029,-0.05425,9.380446874,12.2,15.48,19.70965246
29/08/2020 02:30,21.58215,14.83164,26.18714845,9.38215,-0.04836,9.382274634,12.2,14.88,19.24199574
29/08/2020 03:00,21.57564,16.15544,26.95378421,9.37564,-0.05456,9.37579875,12.2,16.21,20.28802849
29/08/2020 03:30,21.0575,15.34637,26.0562733,9.3775,-0.05363,9.377653354,11.68,15.4,19.3282798
29/08/2020 04:00,21.29122,15.55668,26.36904135,9.38122,-0.05332,9.381371526,11.91,15.61,19.63466832
29/08/2020 04:30,21.28905,15.55606,26.36692346,9.37905,-0.05394,9.379205106,11.91,15.61,19.63466832
29/08/2020 05:00,20.91401,15.13699,25.81713153,9.38401,-0.05301,9.384159725,11.53,15.19,19.07031725
29/08/2020 05:30,19.40781,13.76071,23.79117964,9.37781,-0.04929,9.377939534,10.03,13.81,17.06801101
29/08/2020 06:00,20.28153,14.48637,24.92379134,9.38153,-0.05363,9.381683288,10.9,14.54,18.17200044
29/08/2020 06:30,20.70184,14.48637,25.26699616,9.38184,-0.05363,9.381993283,11.32,14.54,18.42699107
29/08/2020 07:00,21.16649,14.90218,25.8861984,9.38649,-0.03782,9.386566192,11.78,14.94,19.02556175
29/08/2020 07:30,22.274,14.69931,26.68709033,9.424,-0.03069,9.424049972,12.85,14.73,19.54726068
29/08/2020 08:00,21.95258,15.49815,26.87207514,9.52258,-0.04185,9.522671961,12.43,15.54,19.8996608
29/08/2020 08:30,23.66037,16.01094,28.56857204,9.68037,-0.03906,9.680448803,13.98,16.05,21.28480444
29/08/2020 09:00,22.71994,14.7697,27.09870314,9.84994,-0.0403,9.850022441,12.87,14.81,19.62072883
29/08/2020 09:30,20.89486,12.71412,24.45902741,10.01486,-0.04588,10.01496509,10.88,12.76,16.76878052
29/08/2020 10:00,24.90048,14.94823,29.04278713,10.17048,-0.05177,10.17061176,14.73,15,21.02315152
29/08/2020 10:30,26.9082,15.71234,31.15973131,10.2982,-0.05766,10.29836142,16.61,15.77,22.90382064
29/08/2020 11:00,27.17076,17.21707,32.16640636,10.29076,-0.06293,10.29095241,16.88,17.28,24.15642358
29/08/2020 11:30,27.85169,17.22916,32.74997084,9.98169,-0.05084,9.981819472,17.87,17.28,24.85830445
29/08/2020 12:00,27.67444,17.21025,32.58937456,10.45444,-0.06975,10.45467268,17.22,17.28,24.39522084
29/08/2020 12:30,27.71194,16.96521,32.49261407,10.22194,-0.06479,10.22214533,17.49,17.03,24.41149319
29/08/2020 13:00,27.87825,17.55389,32.94443621,10.09825,-0.05611,10.09840588,17.78,17.61,25.0247977
29/08/2020 13:30,27.41533,16.67568,32.0886058,10.61533,-0.08432,10.61566488,16.8,16.76,23.73052043
29/08/2020 14:00,27.06782,16.93839,31.93079917,10.26782,-0.07161,10.26806971,16.8,17.01,23.90774142
29/08/2020 14:30,25.26053,13.60389,28.69076853,9.97053,-0.05611,9.970687881,15.29,13.66,20.50316317
29/08/2020 15:00,26.4293,14.77467,30.27868511,10.5493,-0.07533,10.54956895,15.88,14.85,21.74159378
29/08/2020 15:30,26.86868,16.53715,31.5500126,10.54868,-0.07285,10.54893155,16.32,16.61,23.28592923
29/08/2020 16:00,26.89796,16.56195,31.5879477,10.01796,-0.04805,10.01807523,16.88,16.61,23.68177569
29/08/2020 16:30,26.19149,15.78451,30.58013905,10.16149,-0.05549,10.16164151,16.03,15.84,22.53589359
29/08/2020 17:00,27.61299,16.69753,32.26894366,9.74299,-0.04247,9.743082564,17.87,16.74,24.48600621
29/08/2020 17:30,27.014,16.06939,31.43217286,9.734,-0.04061,9.734084712,17.28,16.11,23.62478571
29/08/2020 18:00,27.64523,16.48939,32.18941945,9.77523,-0.04061,9.775314354,17.87,16.53,24.34292094
29/08/2020 18:30,27.07075,15.94094,31.41558648,9.71075,-0.03906,9.710828556,17.36,15.98,23.59512662
29/08/2020 19:00,23.7732,13.64094,27.40876287,9.5232,-0.03906,9.523280103,14.25,13.68,19.75360473
29/08/2020 19:30,25.73175,14.74613,29.65756747,9.43175,-0.02387,9.431780205,16.3,14.77,21.99642926
29/08/2020 20:00,26.97835,16.18117,31.45888795,9.38835,-0.02883,9.388394266,17.59,16.21,23.92012124
29/08/2020 20:30,27.21936,15.18009,31.16614656,9.37936,-0.04991,9.379492791,17.84,15.23,23.45673677
29/08/2020 21:00,24.62998,13.0904,27.89255254,9.37998,-0.0496,9.380111138,15.25,13.14,20.13012916
29/08/2020 21:30,24.63587,15.30916,29.00511111,9.38587,-0.05084,9.38600769,15.25,15.36,21.64467833
29/08/2020 22:00,24.9206,15.80885,29.5119644,9.3806,-0.05115,9.380739453,15.54,15.86,22.20430589
29/08/2020 22:30,25.24246,16.45947,30.13463024,9.38246,-0.05053,9.382596066,15.86,16.51,22.89366069
29/08/2020 23:00,24.22998,16.45699,29.2903474,9.37998,-0.05301,9.380129789,14.85,16.51,22.20591363
29/08/2020 23:30,23.77184,16.45761,28.91285707,9.38184,-0.05239,9.381986277,14.39,16.51,21.90096345
30/08/2020 00:00,23.24223,16.4573,28.47883387,9.37223,-0.0527,9.372378165,13.87,16.51,21.56286159
30/08/2020 00:30,22.62556,16.45575,27.97691322,9.38556,-0.05425,9.385716785,13.24,16.51,21.16312123
30/08/2020 01:00,19.99277,14.50606,24.70094389,9.38277,-0.05394,9.382925045,10.61,14.56,18.01570704
30/08/2020 01:30,21.6006,15.97637,26.86690006,9.3806,-0.05363,9.380753303,12.22,16.03,20.15661926
30/08/2020 02:00,20.64215,15.32451,25.70873321,9.38215,-0.05549,9.382314094,11.26,15.38,19.06126963
30/08/2020 02:30,15.42812,8.13389,17.44095907,9.37812,-0.05611,9.378287854,6.05,8.19,10.1822689
30/08/2020 03:00,15.16308,8.13668,17.20827,9.38308,-0.05332,9.383231496,5.78,8.19,10.02419573
30/08/2020 03:30,15.15967,10.48071,18.42989085,9.37967,-0.04929,9.379799508,5.78,10.53,12.01204812
30/08/2020 04:00,14.88936,10.47885,18.20712329,9.37936,-0.05115,9.379499471,5.51,10.53,11.88448569
30/08/2020 04:30,17.43905,12.77947,21.62025251,9.37905,-0.05053,9.379186115,8.06,12.83,15.15165008
30/08/2020 05:00,20.24463,15.02978,25.21387179,9.38463,-0.05022,9.38476437,10.86,15.08,18.58348729
30/08/2020 05:30,20.23936,15.03071,25.21019509,9.37936,-0.04929,9.379489512,10.86,15.08,18.58348729
30/08/2020 06:00,19.78091,14.54575,24.55327358,9.38091,-0.05425,9.381066863,10.4,14.6,17.92540097
30/08/2020 06:30,20.22184,14.21668,24.71915863,9.38184,-0.05332,9.381991516,10.84,14.27,17.92033761
30/08/2020 07:00,18.34773,13.26536,22.64086951,9.38773,-0.04464,9.387836134,8.96,13.31,16.04486522
30/08/2020 07:30,21.15532,14.9659,25.91381344,9.41532,-0.0341,9.415381751,11.74,15,19.04803402
30/08/2020 08:00,21.25421,14.69342,25.83869258,9.51421,-0.03658,9.514280321,11.74,14.73,18.83614876
30/08/2020 08:30,22.96929,15.99125,27.98764655,9.65929,-0.03875,9.659367726,13.31,16.03,20.83547456
30/08/2020 09:00,24.04506,16.56412,29.19820169,9.83506,-0.04588,9.835167013,14.21,16.61,21.8590073
30/08/2020 09:30,24.21091,16.21133,29.13718215,10.00091,-0.04867,10.00102843,14.21,16.26,21.59425155
30/08/2020 10:00,25.07281,15.80482,29.63845705,10.15281,-0.05518,10.15295995,14.92,15.86,21.7748938
30/08/2020 10:30,26.56224,16.57265,31.3082309,10.26224,-0.05735,10.26240025,16.3,16.63,23.28619548
30/08/2020 11:00,26.0482,16.3518,30.75532615,10.2982,-0.0682,10.29842583,15.75,16.42,22.7525581
30/08/2020 11:30,26.78277,17.22467,31.84346127,8.14277,-0.07533,8.143118437,18.64,17.3,25.43107548
30/08/2020 12:00,26.09154,16.19707,30.71015363,10.27154,-0.06293,10.27173277,15.82,16.26,22.6861191
30/08/2020 12:30,26.67507,16.69025,31.46623277,10.10507,-0.06975,10.10531072,16.57,16.76,23.56825195
30/08/2020 13:00,27.22898,16.99374,32.0967997,10.27898,-0.07626,10.27926288,16.95,17.07,24.05592235
30/08/2020 13:30,27.31779,17.59847,32.49565812,10.07779,-0.08153,10.07811979,17.24,17.68,24.69412886
30/08/2020 14:00,27.25796,16.9787,32.1134339,10.01796,-0.0713,10.01821373,17.24,17.05,24.24706374
30/08/2020 14:30,27.24153,14.82994,31.01657746,10.00153,-0.07006,10.00177538,17.24,14.9,22.78656622
30/08/2020 15:00,26.08268,15.51684,30.34927544,10.05268,-0.07316,10.05294621,16.03,15.59,22.36088102
30/08/2020 15:30,26.57836,15.96769,31.00606947,9.65836,-0.06231,9.658560991,16.92,16.03,23.30766612
30/08/2020 16:00,26.62672,15.65916,30.88999045,9.70672,-0.05084,9.706853139,16.92,15.71,23.08875267
30/08/2020 16:30,26.89275,15.95164,31.26779208,9.46275,-0.04836,9.462873573,17.43,16,23.66019653
30/08/2020 17:00,27.0369,15.95381,31.39296124,9.6069,-0.04619,9.60701104,17.43,16,23.66019653
30/08/2020 17:30,26.60791,15.35598,30.72111646,9.59791,-0.04402,9.598010946,17.01,15.4,22.94558999
30/08/2020 18:00,26.8908,15.1235,30.85182939,9.5108,-0.0465,9.510913673,17.38,15.17,23.06931512
30/08/2020 18:30,26.53694,15.69032,30.82848239,9.44694,-0.03968,9.447023334,17.09,15.73,23.22716083
30/08/2020 19:00,24.82694,14.62133,28.81250147,9.44694,-0.04867,9.447065371,15.38,14.67,21.25448894
30/08/2020 19:30,23.48415,14.29962,27.49517109,9.44415,-0.03038,9.444198863,14.04,14.33,20.06166743
30/08/2020 20:00,24.19664,15.33489,28.64674918,9.40664,-0.02511,9.406673514,14.79,15.36,21.32307905
30/08/2020 20:30,21.08246,12.4773,24.49802308,9.38246,-0.0527,9.382608003,11.7,12.53,17.14324648
30/08/2020 21:00,23.4206,14.25823,27.41936591,9.3806,-0.05177,9.380742854,14.04,14.31,20.04738636
30/08/2020 21:30,24.98021,14.73327,29.00138163,9.39021,-0.05673,9.390381363,15.59,14.79,21.48935085
30/08/2020 22:00,24.64516,16.40482,29.60577698,7.88516,-0.05518,7.885353071,16.76,16.46,23.4910451
30/08/2020 22:30,24.97556,16.40606,29.8820582,9.38556,-0.05394,9.385714999,15.59,16.46,22.6711204
30/08/2020 23:00,24.39409,16.9511,29.70541059,9.37409,-0.0589,9.374275041,15.02,17.01,22.69230046
30/08/2020 23:30,22.90618,15.55544,27.68871243,9.38618,-0.05456,9.386338572,13.52,15.61,20.6509685
31/08/2020 00:00,21.92936,15.05575,26.6002338,9.37936,-0.05425,9.379516889,12.55,15.11,19.64216383
31/08/2020 00:30,22.14215,15.59637,27.08360323,9.38215,-0.05363,9.382303278,12.76,15.65,20.19257537
31/08/2020 01:00,21.81851,15.59916,26.82128206,9.05851,-0.05084,9.058652666,12.76,15.65,20.19257537
31/08/2020 01:30,21.06722,17.76947,27.56051202,7.08722,-0.05053,7.08740013,13.98,17.82,22.64934436
31/08/2020 02:00,21.81091,20.15885,29.70008465,9.38091,-0.05115,9.381049448,12.43,20.21,23.72654631
31/08/2020 02:30,20.13595,15.55885,25.44669518,9.37595,-0.05115,9.376089522,10.76,15.61,18.95915874
31/08/2020 03:00,20.98595,15.12133,25.86628536,9.37595,-0.04867,9.376076321,11.61,15.17,19.10290554
31/08/2020 03:30,20.97541,15.38854,26.01489935,9.36541,-0.05146,9.365551377,11.61,15.44,19.31801491
31/08/2020 04:00,20.98936,15.39009,26.02706483,9.37936,-0.04991,9.379492791,11.61,15.44,19.31801491
31/08/2020 04:30,20.68184,15.38792,25.77841321,9.38184,-0.05208,9.381984551,11.3,15.44,19.13331127
31/08/2020 05:00,20.67967,15.3873,25.77630215,9.37967,-0.0527,9.379818047,11.3,15.44,19.13331127
31/08/2020 05:30,18.22052,13.39606,22.61507843,9.39052,-0.05394,9.390674917,8.83,13.45,16.08948104
31/08/2020 06:00,14.67378,10.36079,17.96290035,9.37378,-0.05921,9.373967,5.3,10.42,11.69044054
31/08/2020 06:30,15.19688,12.20761,19.49284237,9.37688,-0.05239,9.377026354,5.82,12.26,13.57129323
31/08/2020 07:00,15.13612,10.51125,18.42792732,9.31612,-0.03875,9.316200589,5.82,10.55,12.04885472
31/08/2020 07:30,15.85092,10.51373,19.02078293,9.34092,-0.03627,9.340990416,6.51,10.55,12.39687864
31/08/2020 08:00,16.52815,10.7366,19.70924458,9.25815,-0.0434,9.258251724,7.27,10.78,13.00235748
31/08/2020 08:30,17.51758,11.15877,20.7697799,9.05758,-0.04123,9.057673839,8.46,11.2,14.03608207
31/08/2020 09:00,18.08085,11.35071,21.34843681,9.62085,-0.04929,9.620976262,8.46,11.4,14.19618259
31/08/2020 09:30,19.11617,11.65102,22.38692079,9.73617,-0.04898,9.736293202,9.38,11.7,14.99581275
31/08/2020 10:00,19.76528,11.65133,22.94383979,9.88528,-0.04867,9.885399812,9.88,11.7,15.3135365
31/08/2020 10:30,20.20033,11.64699,23.3174979,9.84033,-0.05301,9.840472782,10.36,11.7,15.627527
31/08/2020 11:00,20.35347,12.00459,23.62993699,9.99347,-0.06541,9.993684061,10.36,12.07,15.90642952
31/08/2020 11:30,20.49359,12.43746,23.97243505,10.13359,-0.07254,10.13384963,10.36,12.51,16.24283534
31/08/2020 12:00,20.42043,12.4387,23.9105671,10.06043,-0.0713,10.06068265,10.36,12.51,16.24283534
31/08/2020 12:30,20.63247,11.97746,23.85704018,10.27247,-0.07254,10.27272612,10.36,12.05,15.8912586
31/08/2020 13:00,20.81114,12.0035,24.0247281,10.01114,-0.0465,10.01124799,10.8,12.05,16.18154813
31/08/2020 13:30,20.71969,12.25924,24.07476935,9.91969,-0.06076,9.919876082,10.8,12.32,16.38360156
31/08/2020 14:00,20.33321,11.77847,23.49833578,10.41321,-0.08153,10.41352916,9.92,11.86,15.46175928
31/08/2020 14:30,20.17263,11.7825,23.36155618,10.25263,-0.0775,10.25292291,9.92,11.86,15.46175928
31/08/2020 15:00,20.02861,12.15025,23.4259214,9.89861,-0.06975,9.898855742,10.13,12.22,15.87278488
31/08/2020 15:30,20.07671,11.91963,23.3484874,10.36671,-0.07037,10.36694884,9.71,11.99,15.42868108
31/08/2020 16:00,20.16733,11.94071,23.43718743,9.74733,-0.04929,9.747454623,10.42,11.99,15.88510308
31/08/2020 16:30,20.55387,11.94009,23.77030335,9.63387,-0.04991,9.633999283,10.92,11.99,16.21747514
31/08/2020 17:00,21.01774,11.94195,24.17344751,9.65774,-0.04805,9.65785953,11.36,11.99,16.5169519
31/08/2020 17:30,21.3843,11.94257,24.49312689,9.7743,-0.04743,9.774415077,11.61,11.99,16.68988316
31/08/2020 18:00,21.50432,11.94691,24.60009019,9.38432,-0.04309,9.384418928,12.12,11.99,17.04859232
31/08/2020 18:30,21.21719,11.94815,24.35010144,9.37719,-0.04185,9.377283387,11.84,11.99,16.85068841
31/08/2020 19:00,20.95758,11.67846,23.9918025,9.36758,-0.04154,9.367672103,11.59,11.72,16.4829154
31/08/2020 19:30,20.73004,11.68993,23.79892901,9.14004,-0.03007,9.140089464,11.59,11.72,16.4829154
31/08/2020 20:00,20.54595,11.47714,23.53424747,9.37595,-0.03286,9.376007582,11.17,11.51,16.03898376
31/08/2020 20:30,20.6583,11.45978,23.62396911,9.2783,-0.05022,9.27843591,11.38,11.51,16.18593525
31/08/2020 21:00,20.50981,11.45792,23.49332324,9.12981,-0.05208,9.129958541,11.38,11.51,16.18593525
31/08/2020 21:30,19.75964,11.45575,22.84026228,8.87964,-0.05425,8.879805718,10.88,11.51,15.83838691
31/08/2020 22:00,19.18402,13.00606,23.17723495,3.45402,-0.05394,3.454441154,15.73,13.06,20.4449627
31/08/2020 22:30,18.37461,13.0073,22.51257751,2.64461,-0.0527,2.645135033,15.73,13.06,20.4449627
31/08/2020 23:00,18.24744,14.13158,23.07965814,0.31744,-0.11842,0.338808869,17.93,14.25,22.9029998
31/08/2020 23:30,17.53,14.35864,22.65990827,0,-0.14136,0.14136,17.53,14.5,22.74974505
01/09/2020 00:00,16.8,14.36298,22.10283227,0,-0.13702,0.13702,16.8,14.5,22.19211572
01/09/2020 00:30,16.3,13.68574,21.2835495,0,-0.18426,0.18426,16.3,13.87,21.40249752
01/09/2020 01:00,15.67,13.67811,20.79999022,0,-0.19189,0.19189,15.67,13.87,20.92667675
01/09/2020 01:30,15.19,13.69752,20.45380537,0,-0.17248,0.17248,15.19,13.87,20.56971074
01/09/2020 02:00,15.19,13.69798,20.45411343,0,-0.17202,0.17202,15.19,13.87,20.56971074
01/09/2020 02:30,15.19,13.70452,20.4584938,0,-0.16548,0.16548,15.19,13.87,20.56971074
01/09/2020 03:00,15.19,13.70393,20.45809858,0,-0.16607,0.16607,15.19,13.87,20.56971074
01/09/2020 03:30,14.92,13.70083,20.25633587,0,-0.16917,0.16917,14.92,13.87,20.3711389
01/09/2020 04:00,14.62,13.69726,20.03395447,0,-0.17274,0.17274,14.62,13.87,20.15245146
01/09/2020 04:30,14.62,13.69757,20.03416641,0,-0.17243,0.17243,14.62,13.87,20.15245146
01/09/2020 05:00,14.62,13.12082,19.64434569,0,-0.11918,0.11918,14.62,13.24,19.72414764
01/09/2020 05:30,14.62,9.17849,17.26236017,0,-0.11151,0.11151,14.62,9.29,17.32190809
01/09/2020 06:00,15.8,10.17964,18.79534704,0,-0.12036,0.12036,15.8,10.3,18.86080592
01/09/2020 06:30,17.11,14.38436,22.35311863,0,-0.11564,0.11564,17.11,14.5,22.42770831
01/09/2020 07:00,17.95826,15.16268,23.50331821,0.00826,-0.08732,0.087709806,17.95,15.25,23.55344985
01/09/2020 07:30,18.62195,12.29336,22.31375634,0.06195,-0.05664,0.083939812,18.56,12.35,22.29340934
01/09/2020 08:00,19.97243,14.79504,24.85540522,0.22243,-0.08496,0.238103563,19.75,14.88,24.72805896
01/09/2020 08:30,21.09029,16.01619,26.48242199,0.49029,-0.09381,0.499183934,20.6,16.11,26.15133075
01/09/2020 09:00,22.21768,16.54091,27.69886294,0.79768,-0.08909,0.802639652,21.42,16.63,27.11776724
01/09/2020 09:30,22.50796,15.61737,27.39544687,1.08796,-0.09263,1.091896185,21.42,15.71,26.56351822
01/09/2020 10:00,22.7593,12.43967,25.93706086,1.3393,-0.11033,1.343836746,21.42,12.55,24.82577088
01/09/2020 10:30,24.32468,13.64492,27.8903908,1.56468,-0.12508,1.569671465,22.76,13.77,26.60132515
01/09/2020 11:00,24.87522,14.41079,28.74799886,1.74522,-0.12921,1.749996592,23.13,14.54,27.32047767
01/09/2020 11:30,23.71744,12.85607,26.97768515,1.89744,-0.13393,1.902160824,21.82,12.99,25.39394613
01/09/2020 12:00,24.42895,13.36371,27.84532893,2.00895,-0.13629,2.013567746,22.42,13.5,26.17071646
01/09/2020 12:30,25.39143,14.33486,29.15841094,2.05143,-0.14514,2.056557965,23.34,14.48,27.46681634
01/09/2020 13:00,25.59321,14.3148,29.32449313,2.25321,-0.1652,2.259257919,23.34,14.48,27.46681634
01/09/2020 13:30,25.53008,14.32542,29.27460748,2.19008,-0.15458,2.195528497,23.34,14.48,27.46681634
01/09/2020 14:00,23.97297,13.23306,27.38278962,2.17297,-0.15694,2.178630025,21.8,13.39,25.58382497
01/09/2020 14:30,23.74228,12.89834,27.01967865,1.94228,-0.16166,1.948996037,21.8,13.06,25.41266613
01/09/2020 15:00,24.5216,14.12079,28.29674145,1.3216,-0.12921,1.32790127,23.2,14.25,27.22687092
01/09/2020 15:30,24.13987,14.14203,27.97731824,0.93987,-0.10797,0.94605134,23.2,14.25,27.22687092
01/09/2020 16:00,22.58729,12.74439,25.93463217,0.66729,-0.10561,0.675595601,21.92,12.85,25.40883508
01/09/2020 16:30,23.50955,13.53262,27.12620035,0.43955,-0.10738,0.452476151,23.07,13.64,26.80064365
01/09/2020 17:00,24.04804,12.65439,27.1742859,0.32804,-0.10561,0.344621116,23.72,12.76,26.93429041
01/09/2020 17:30,24.64069,12.65675,27.70120799,0.23069,-0.10325,0.252741842,24.41,12.76,27.5438868
01/09/2020 18:00,23.2652,12.34793,26.33896175,0.7552,-0.10207,0.762066483,22.51,12.45,25.72358062
01/09/2020 18:30,22.98849,12.11852,25.98709679,0.47849,-0.10148,0.489132774,22.51,12.22,25.61305331
01/09/2020 19:00,24.44414,13.67442,28.00902966,0.20414,-0.09558,0.225407799,24.24,13.77,27.87813659
01/09/2020 19:30,22.63484,12.17864,25.70321486,0.04484,-0.06136,0.075997863,22.59,12.24,25.69291147
01/09/2020 20:00,23.64177,13.69088,27.31983682,0.00177,-0.09912,0.099135802,23.64,13.79,27.36811466
01/09/2020 20:30,24.14,13.90613,27.85893127,0,-0.11387,0.11387,24.14,14.02,27.91594526
01/09/2020 21:00,24.47,14.38554,28.38528952,0,-0.11446,0.11446,24.47,14.5,28.44346849
01/09/2020 21:30,23.68,16.94964,29.12100095,0,-0.12036,0.12036,23.68,17.07,29.19121957
01/09/2020 22:00,22.15,13.29436,25.83336037,0,-0.11564,0.11564,22.15,13.41,25.89306085
01/09/2020 22:30,22.15,13.71377,26.05167917,0,-0.11623,0.11623,22.15,13.83,26.11305038
01/09/2020 23:00,19.68,12.1961,23.15269434,0,-0.1239,0.1239,19.68,12.32,23.21819976
01/09/2020 23:30,21.02,14.08144,25.30073818,0,-0.10856,0.10856,21.02,14.19,25.36131897
02/09/2020 00:00,19.83,12.82321,23.61490239,0,-0.10679,0.10679,19.83,12.93,23.67306064
02/09/2020 00:30,19.02,12.88072,22.97114163,0,-0.04928,0.04928,19.02,12.93,22.99881084
02/09/2020 01:00,18.1,12.58876,22.04737804,0,-0.05124,0.05124,18.1,12.64,22.07667547
02/09/2020 01:30,18.64,16.53904,24.91965979,0,-0.05096,0.05096,18.64,16.59,24.95351078
02/09/2020 02:00,17.61,16.53792,24.15812281,0,-0.05208,0.05208,17.61,16.59,24.19380499
02/09/2020 02:30,18.16,16.30344,24.40466668,0,-0.05656,0.05656,18.16,16.36,24.4424876
02/09/2020 03:00,18.37,15.30372,23.90942797,0,-0.05628,0.05628,18.37,15.36,23.94549018
02/09/2020 03:30,17.64,11.5154,21.06594496,0,-0.0546,0.0546,17.64,11.57,21.09584082
02/09/2020 04:00,16.57,11.91428,20.40869834,0,-0.05572,0.05572,16.57,11.97,20.44127687
02/09/2020 04:30,17.51,12.724,21.6448672,0,-0.056,0.056,17.51,12.78,21.6778343
02/09/2020 05:00,17.8,13.084,22.09142494,0,-0.056,0.056,17.8,13.14,22.12463785
02/09/2020 05:30,17.8,12.27044,21.61952122,0,-0.04956,0.04956,17.8,12.32,21.6476881
02/09/2020 06:00,14.88,9.46484,17.63512394,0,-0.05516,0.05516,14.88,9.52,17.66478984
02/09/2020 06:30,15.27,9.05148,17.751118,0,-0.05852,0.05852,15.27,9.11,17.78102922
02/09/2020 07:00,15.82504,9.06492,18.23745228,0.00504,-0.04508,0.045360864,15.82,9.11,18.25553341
02/09/2020 07:30,17.18084,11.99108,20.95154559,0.07084,-0.03892,0.080827421,17.11,12.03,20.91585523
02/09/2020 08:00,18.03964,11.758,21.53321099,0.12964,-0.042,0.13627373,17.91,11.8,21.44779942
02/09/2020 08:30,19.04764,10.46548,21.73335826,0.15764,-0.04452,0.163805983,18.89,10.51,21.61694243
02/09/2020 09:00,19.69264,10.46744,22.30173469,0.19264,-0.04256,0.197285385,19.5,10.51,22.15197734
02/09/2020 09:30,20.16456,10.47108,22.72120147,0.29456,-0.03892,0.29712011,19.87,10.51,22.47836738
02/09/2020 10:00,20.76768,12.0794,24.02516258,0.26768,-0.0406,0.270741468,20.5,12.12,23.81479372
02/09/2020 10:30,21.4564,15.14716,26.26430195,0.2464,-0.04284,0.250096433,21.21,15.19,26.08831539
02/09/2020 11:00,21.50372,15.14716,26.30297378,0.29372,-0.04284,0.296827735,21.21,15.19,26.08831539
02/09/2020 11:30,21.99948,15.14912,26.71091457,0.24948,-0.04088,0.25280713,21.75,15.19,26.52920278
02/09/2020 12:00,21.34144,12.32296,24.64370923,0.46144,-0.04704,0.463831473,20.88,12.37,24.26914296
02/09/2020 12:30,22.1102,13.02848,25.66324678,0.2702,-0.05152,0.275067901,21.84,13.08,25.4572583
02/09/2020 13:00,22.0612,12.481,25.34702954,0.2212,-0.049,0.226562221,21.84,12.53,25.17908855
02/09/2020 13:30,22.08724,11.12044,24.72873544,0.24724,-0.04956,0.252158306,21.84,11.17,24.53068487
02/09/2020 14:00,22.0262,11.11988,24.67397855,0.1862,-0.05012,0.192827525,21.84,11.17,24.53068487
02/09/2020 14:30,21.78376,11.11792,24.45690792,0.19376,-0.05208,0.200637145,21.59,11.17,24.30837304
02/09/2020 15:00,21.49308,11.11708,24.1979742,0.28308,-0.05292,0.28798405,21.21,11.17,23.97150392
02/09/2020 15:30,21.47516,11.11848,24.18270238,0.26516,-0.05152,0.270118744,21.21,11.17,23.97150392
02/09/2020 16:00,21.44856,11.11932,24.15947026,0.23856,-0.05068,0.243883858,21.21,11.17,23.97150392
02/09/2020 16:30,21.47208,11.11792,24.17970977,0.26208,-0.05208,0.267204515,21.21,11.17,23.97150392
02/09/2020 17:00,21.54544,11.11652,24.24423646,0.33544,-0.05348,0.33967647,21.21,11.17,23.97150392
02/09/2020 17:30,22.1178,11.11792,24.75490299,0.1778,-0.05208,0.185270522,21.94,11.17,24.61975833
02/09/2020 18:00,22.0982,11.11932,24.73802176,0.1582,-0.05068,0.166119542,21.94,11.17,24.61975833
02/09/2020 18:30,22.57664,11.13612,25.17375304,0.06664,-0.03388,0.074757903,22.51,11.17,25.12904694
02/09/2020 19:00,22.55004,11.13864,25.15101598,0.04004,-0.03136,0.050859131,22.51,11.17,25.12904694
02/09/2020 19:30,22.51868,11.1322,25.12004828,0.00868,-0.0378,0.03878379,22.51,11.17,25.12904694
02/09/2020 20:00,22.13,11.11428,24.76417008,0,-0.05572,0.05572,22.13,11.17,24.7892275
02/09/2020 20:30,21.88,11.1154,24.54152638,0,-0.0546,0.0546,21.88,11.17,24.56630416
02/09/2020 21:00,21.13,11.11148,23.87345572,0,-0.05852,0.05852,21.13,11.17,23.90074894
02/09/2020 21:30,20.25,10.59792,22.85559906,0,-0.05208,0.05208,20.25,10.65,22.87979458
02/09/2020 22:00,19.35,10.59848,22.06241778,0,-0.05152,0.05152,19.35,10.65,22.0872135
02/09/2020 22:30,18.43,10.59512,21.25844462,0,-0.05488,0.05488,18.43,10.65,21.28584976
02/09/2020 23:00,17.53,10.36232,20.36365821,0,-0.05768,0.05768,17.53,10.42,20.3930699
02/09/2020 23:30,17.22,14.13876,22.28077499,0,-0.05124,0.05124,17.22,14.19,22.31332561
03/09/2020 00:00,16.55,14.13512,21.76474483,0,-0.05488,0.05488,16.55,14.19,21.8004266
03/09/2020 00:30,15.86,14.13652,21.24572422,0,-0.05348,0.05348,15.86,14.19,21.28134629
03/09/2020 01:00,15.54,14.13624,21.00773385,0,-0.05376,0.05376,15.54,14.19,21.04394687
03/09/2020 01:30,15.19,13.83708,20.54752742,0,-0.05292,0.05292,15.19,13.89,20.58320189
03/09/2020 02:00,15.19,13.83708,20.54752742,0,-0.05292,0.05292,15.19,13.89,20.58320189
03/09/2020 02:30,15.19,13.83596,20.5467732,0,-0.05404,0.05404,15.19,13.89,20.58320189
03/09/2020 03:00,14.88,11.85568,19.02554988,0,-0.05432,0.05432,14.88,11.91,19.05944648
03/09/2020 03:30,14.39,9.12044,17.03685786,0,-0.04956,0.04956,14.39,9.17,17.06344045
03/09/2020 04:00,14.39,12.41596,19.00600333,0,-0.05404,0.05404,14.39,12.47,19.04134974
03/09/2020 04:30,14.39,13.79652,19.93529694,0,-0.05348,0.05348,14.39,13.85,19.97234588
03/09/2020 05:00,14.39,13.79372,19.93335926,0,-0.05628,0.05628,14.39,13.85,19.97234588
03/09/2020 05:30,15.13,13.79764,20.47661519,0,-0.05236,0.05236,15.13,13.85,20.51193311
03/09/2020 06:00,15.42,13.79568,20.69050958,0,-0.05432,0.05432,15.42,13.85,20.72676772
03/09/2020 06:30,16.26,13.79904,21.32606633,0,-0.05096,0.05096,16.26,13.85,21.35907535
03/09/2020 07:00,17.03,14.42764,22.31989462,0,-0.05236,0.05236,17.03,14.48,22.35377597
03/09/2020 07:30,18.22,14.14212,23.06443058,0,-0.04788,0.04788,18.22,14.19,23.09381952
03/09/2020 08:00,18.797,10.49752,21.52963388,0.007,-0.03248,0.033225749,18.79,10.53,21.53938254
03/09/2020 08:30,20.42128,14.68144,25.15101106,0.02128,-0.02856,0.035616176,20.4,14.71,25.15042942
03/09/2020 09:00,20.91696,15.29716,25.9137477,0.10696,-0.04284,0.115220255,20.81,15.34,25.85288572
03/09/2020 09:30,21.4836,13.32464,25.28025119,0.1036,-0.04536,0.113095047,21.38,13.37,25.21629037
03/09/2020 10:00,22.1152,15.89464,27.23456722,0.2352,-0.04536,0.239534068,21.88,15.94,27.07061137
03/09/2020 10:30,22.32828,15.89324,27.40706415,0.44828,-0.04676,0.450712165,21.88,15.94,27.07061137
03/09/2020 11:00,22.51644,15.89156,27.55960358,0.42644,-0.04844,0.429182371,22.09,15.94,27.24062591
03/09/2020 11:30,22.56096,15.89268,27.59663374,0.47096,-0.04732,0.473331284,22.09,15.94,27.24062591
03/09/2020 12:00,22.818,15.89072,27.80604442,0.518,-0.04928,0.52033885,22.3,15.94,27.41119479
03/09/2020 12:30,23.12236,16.25464,28.26405586,0.40236,-0.04536,0.404908754,22.72,16.3,27.96226743
03/09/2020 13:00,23.2548,16.25212,28.37106145,0.5348,-0.04788,0.536939042,22.72,16.3,27.96226743
03/09/2020 13:30,23.19572,16.251,28.32201312,0.47572,-0.049,0.478236885,22.72,16.3,27.96226743
03/09/2020 14:00,22.69196,15.48848,27.47395242,0.56196,-0.05152,0.564316712,22.13,15.54,27.04123703
03/09/2020 14:30,22.59592,15.26184,27.26718469,0.46592,-0.04816,0.468402425,22.13,15.31,26.90971943
03/09/2020 15:00,22.32104,15.56128,27.20996622,0.48104,-0.04872,0.4835009,21.84,15.61,26.84506845
03/09/2020 15:30,21.63536,11.60428,24.55092904,0.67536,-0.05572,0.677654667,20.96,11.66,23.98493694
03/09/2020 16:00,21.92968,11.61268,24.81461669,0.44968,-0.04732,0.452162896,21.48,11.66,24.44066284
03/09/2020 16:30,22.6056,12.32044,25.74502657,0.2856,-0.04956,0.289868166,22.32,12.37,25.51860694
03/09/2020 17:00,22.68988,12.02044,25.67725905,0.36988,-0.04956,0.373185487,22.32,12.07,25.37454039
03/09/2020 17:30,22.81852,12.01848,25.7900895,0.26852,-0.05152,0.273417814,22.55,12.07,25.5770874
03/09/2020 18:00,22.86024,11.77436,25.71431753,0.31024,-0.04564,0.313579124,22.55,11.82,25.46006481
03/09/2020 18:30,22.76476,11.7738,25.62921505,0.21476,-0.0462,0.219673161,22.55,11.82,25.46006481
03/09/2020 19:00,22.6102,11.78332,25.4964267,0.0602,-0.03668,0.070494414,22.55,11.82,25.46006481
03/09/2020 19:30,21.99304,11.4476,24.79397818,0.03304,-0.0224,0.039917435,21.96,11.47,24.77503784
03/09/2020 20:00,21.48868,11.13612,24.20282084,0.00868,-0.03388,0.034974231,21.48,11.17,24.21072696
03/09/2020 20:30,21.77,11.11792,24.44465269,0,-0.05208,0.05208,21.77,11.17,24.46838368
03/09/2020 21:00,21.44,11.11624,24.15045324,0,-0.05376,0.05376,21.44,11.17,24.1752456
03/09/2020 21:30,20.6,11.1154,23.40752266,0,-0.0546,0.0546,20.6,11.17,23.43349953
03/09/2020 22:00,19.75,11.53064,22.86959026,0,-0.05936,0.05936,19.75,11.59,22.89957642
03/09/2020 22:30,19.18,14.4068,23.98808634,0,-0.0532,0.0532,19.18,14.46,24.02007494
03/09/2020 23:00,17.7,9.78624,20.22524396,0,-0.05376,0.05376,17.7,9.84,20.25131107
03/09/2020 23:30,16.86,9.78484,19.49365778,0,-0.05516,0.05516,16.86,9.84,19.52140364
04/09/2020 00:00,16.13,9.78624,18.86656814,0,-0.05376,0.05376,16.13,9.84,18.89450978
04/09/2020 00:30,15.77,11.3282,19.417029,0,-0.0518,0.0518,15.77,11.38,19.44729544
04/09/2020 01:00,15.77,13.881,21.00892813,0,-0.049,0.049,15.77,13.93,21.04133551
04/09/2020 01:30,15.23,13.87848,20.60497773,0,-0.05152,0.05152,15.23,13.93,20.63971415
04/09/2020 02:00,15.23,13.88128,20.60686377,0,-0.04872,0.04872,15.23,13.93,20.63971415
04/09/2020 02:30,15.23,13.88268,20.60780687,0,-0.04732,0.04732,15.23,13.93,20.63971415
04/09/2020 03:00,15.23,14.15764,20.79402968,0,-0.05236,0.05236,15.23,14.21,20.82971435
04/09/2020 03:30,14.58,13.84016,20.10289603,0,-0.04984,0.04984,14.58,13.89,20.13724162
04/09/2020 04:00,14.58,13.84156,20.10385991,0,-0.04844,0.04844,14.58,13.89,20.13724162
04/09/2020 04:30,14.58,13.83904,20.10212497,0,-0.05096,0.05096,14.58,13.89,20.13724162
04/09/2020 05:00,14.58,13.83988,20.10270326,0,-0.05012,0.05012,14.58,13.89,20.13724162
04/09/2020 05:30,15.15,13.84156,20.52099616,0,-0.04844,0.04844,15.15,13.89,20.5537004
04/09/2020 06:00,15.44,14.0682,20.88798342,0,-0.0518,0.0518,15.44,14.12,20.92290611
04/09/2020 06:30,17.28,14.66044,22.66113194,0,-0.04956,0.04956,17.28,14.71,22.69322586
04/09/2020 07:00,18.14084,11.80624,21.64433826,0.00084,-0.05376,0.053766562,18.14,11.86,21.67300625
04/09/2020 07:30,19.70128,12.19172,23.1684801,0.02128,-0.02828,0.035392044,19.68,12.22,23.165293
04/09/2020 08:00,21.52576,16.08732,26.87303869,0.02576,-0.02268,0.034321422,21.5,16.11,26.86600268
04/09/2020 08:30,23.33292,18.05352,29.5017752,0.05292,-0.04648,0.070433776,23.28,18.1,29.48844519
04/09/2020 09:00,24.55064,18.67156,30.8441417,0.08064,-0.04844,0.094070416,24.47,18.72,30.80940279
04/09/2020 09:30,23.53948,13.36464,27.06881455,0.10948,-0.04536,0.118504852,23.43,13.41,26.99616639
04/09/2020 10:00,24.61688,13.9152,28.27761609,0.16688,-0.0448,0.172788814,24.45,13.96,28.15464615
04/09/2020 10:30,25.3606,14.43464,29.18079616,0.3906,-0.04536,0.393224986,24.97,14.48,28.86470682
04/09/2020 11:00,25.34828,14.43464,29.17008966,0.37828,-0.04536,0.380989879,24.97,14.48,28.86470682
04/09/2020 11:30,25.15956,15.62436,29.61628074,0.18956,-0.04564,0.19497693,24.97,15.67,29.47965061
04/09/2020 12:00,25.37852,14.05324,29.00970238,0.40852,-0.04676,0.411187412,24.97,14.1,28.6759638
04/09/2020 12:30,26.54908,15.22492,30.60476822,0.33908,-0.04508,0.342063522,26.21,15.27,30.33376007
04/09/2020 13:00,23.80156,11.981,26.64692514,0.37156,-0.049,0.374777045,23.43,12.03,26.33791564
04/09/2020 13:30,23.40016,12.68372,26.61661588,0.58016,-0.05628,0.582883405,22.82,12.74,26.13541658
04/09/2020 14:00,24.34184,13.98232,28.07188001,0.58184,-0.05768,0.584692028,23.76,14.04,27.59817385
04/09/2020 14:30,24.95672,14.7838,29.00687187,0.42672,-0.0462,0.429213698,24.53,14.83,28.66443441
04/09/2020 15:00,25.41412,14.78604,29.40245694,0.27412,-0.04396,0.277622506,25.14,14.83,29.18815684
04/09/2020 15:30,25.15976,14.78548,29.18259656,0.24976,-0.04452,0.253696843,24.91,14.83,28.99029148
04/09/2020 16:00,25.56328,14.5366,29.40738043,0.27328,-0.0434,0.27670475,25.29,14.58,29.19178823
04/09/2020 16:30,26.03156,15.33352,30.21190083,0.30156,-0.04648,0.305120999,25.73,15.38,29.97627896
04/09/2020 17:00,25.62544,16.858,30.67336531,0.19544,-0.042,0.19990196,25.43,16.9,30.53350455
04/09/2020 17:30,27.07108,19.28632,33.23861477,0.17108,-0.04368,0.176568142,26.9,19.33,33.12489849
04/09/2020 18:00,26.68068,15.45044,30.83139279,0.12068,-0.04956,0.13046017,26.56,15.5,30.75196904
04/09/2020 18:30,26.64484,14.6796,30.42101502,0.08484,-0.0504,0.098681232,26.56,14.73,30.37114585
04/09/2020 19:00,26.23452,14.6936,30.06911905,0.04452,-0.0364,0.057506438,26.19,14.73,30.04811142
04/09/2020 19:30,25.58336,14.14408,29.2329148,0.00336,-0.04592,0.046042763,25.58,14.19,29.25222214
04/09/2020 20:00,26.1014,15.1038,30.15638998,0.0014,-0.0462,0.046221207,26.1,15.15,30.17834489
04/09/2020 20:30,25.85,15.09652,29.93538736,0,-0.05348,0.05348,25.85,15.15,29.9623931
04/09/2020 21:00,24.83,14.424,28.71551281,0,-0.056,0.056,24.83,14.48,28.74368278
04/09/2020 21:30,23.8,13.98652,27.60548391,0,-0.05348,0.05348,23.8,14.04,27.63261841
04/09/2020 22:00,24.01,14.8626,28.23786427,0,-0.0574,0.0574,24.01,14.92,28.26811808
04/09/2020 22:30,22.92,17.97904,29.13026398,0,-0.05096,0.05096,22.92,18.03,29.16174378
04/09/2020 23:00,22.57,17.9824,28.85778248,0,-0.0476,0.0476,22.57,18.03,28.88746787
04/09/2020 23:30,21.71,17.97932,28.18829629,0,-0.05068,0.05068,21.71,18.03,28.22064847
05/09/2020 00:00,19.94,17.14456,26.29713934,0,-0.05544,0.05544,19.94,17.2,26.3333173
05/09/2020 00:30,19.58,16.8482,25.83095514,0,-0.0518,0.0518,19.58,16.9,25.86477141
05/09/2020 01:00,20.42,18.29652,27.41785995,0,-0.05348,0.05348,20.42,18.35,27.45357718
05/09/2020 01:30,19.91,17.60764,26.57888422,0,-0.05236,0.05236,19.91,17.66,26.61359991
05/09/2020 02:00,19.62,17.60848,26.36290894,0,-0.05152,0.05152,19.62,17.66,26.39734835
05/09/2020 02:30,19.62,17.9754,26.60938566,0,-0.0546,0.0546,19.62,18.03,26.64629993
05/09/2020 03:00,18.99,17.21016,25.62829895,0,-0.04984,0.04984,18.99,17.26,25.66179456
05/09/2020 03:30,18.99,17.66932,25.93886985,0,-0.05068,0.05068,18.99,17.72,25.9734191
05/09/2020 04:00,18.99,17.6696,25.93906059,0,-0.0504,0.0504,18.99,17.72,25.9734191
05/09/2020 04:30,18.99,17.66764,25.93772548,0,-0.05236,0.05236,18.99,17.72,25.9734191
05/09/2020 05:00,18.99,17.66848,25.93829766,0,-0.05152,0.05152,18.99,17.72,25.9734191
05/09/2020 05:30,19.25,17.6696,26.13000697,0,-0.0504,0.0504,19.25,17.72,26.16411474
05/09/2020 06:00,18.47,17.09428,25.16655139,0,-0.05572,0.05572,18.47,17.15,25.20443215
05/09/2020 06:30,19.81,18.01456,26.77611757,0,-0.05544,0.05544,19.81,18.07,26.81344812
05/09/2020 07:00,20.1428,18.02604,27.03091767,0.0028,-0.04396,0.044049082,20.14,18.07,27.05816882
05/09/2020 07:30,19.39744,16.52116,25.47958803,0.02744,-0.02884,0.039808281,19.37,16.55,25.47742923
05/09/2020 08:00,20.90412,17.48828,27.25476418,0.13412,-0.04172,0.140459008,20.77,17.53,27.17892198
05/09/2020 08:30,22.36972,15.79408,27.38352307,0.13972,-0.04592,0.147072515,22.23,15.84,27.2961261
05/09/2020 09:00,22.86728,13.49464,26.55217135,0.35728,-0.04536,0.360147925,22.51,13.54,26.26845447
05/09/2020 09:30,24.27704,14.68492,28.37290162,0.32704,-0.04508,0.330132349,23.95,14.73,28.11717269
05/09/2020 10:00,24.43536,14.68436,28.50819614,0.25536,-0.04564,0.259406513,24.18,14.73,28.31334138
05/09/2020 10:30,25.19908,15.19176,29.42419421,0.68908,-0.05824,0.691536799,24.51,15.25,28.86698114
05/09/2020 11:00,25.34104,15.18616,29.54298163,0.83104,-0.06384,0.833488469,24.51,15.25,28.86698114
05/09/2020 11:30,25.43176,14.72252,29.38583012,0.92176,-0.06748,0.92422673,24.51,14.79,28.62663445
05/09/2020 12:00,25.03168,14.72364,29.04084328,0.77168,-0.06636,0.774528032,24.26,14.79,28.41287912
05/09/2020 12:30,24.9054,14.73148,28.93605799,0.6454,-0.05852,0.648047645,24.26,14.79,28.41287912
05/09/2020 13:00,25.52668,15.40944,29.81714663,0.80668,-0.07056,0.809760048,24.72,15.48,29.16691276
05/09/2020 13:30,24.77196,14.64616,28.77776928,0.70196,-0.06384,0.704856998,24.07,14.71,28.20902338
05/09/2020 14:00,25.49824,15.52,29.8501364,0.89824,-0.07,0.900963427,24.6,15.59,29.12401243
05/09/2020 14:30,25.32156,17.27672,30.65397943,3.59156,0.14672,3.594555604,21.73,17.13,27.67001626
05/09/2020 15:00,25.48988,19.53056,32.11194102,3.16988,0.14056,3.172994852,22.32,19.39,29.5661039
05/09/2020 15:30,25.21836,19.59616,31.93705008,0.80836,-0.06384,0.810876954,24.41,19.66,31.34268176
05/09/2020 16:00,25.28948,19.5914,31.9903228,0.87948,-0.0686,0.882151365,24.41,19.66,31.34268176
05/09/2020 16:30,25.02632,15.47212,29.4228345,0.23632,-0.04788,0.241121622,24.79,15.52,29.24746998
05/09/2020 17:00,25.112,15.02988,29.26618931,0.322,-0.05012,0.3258773,24.79,15.08,29.0163833
05/09/2020 17:30,25.92128,15.03408,29.96558557,0.09128,-0.04592,0.102179669,25.83,15.08,29.90978602
05/09/2020 18:00,26.23804,16.7966,31.15382022,0.13804,-0.0434,0.144701768,26.1,16.84,31.06115903
05/09/2020 18:30,26.21872,15.53652,30.47629787,0.11872,-0.05348,0.130209634,26.1,15.59,30.40161344
05/09/2020 19:00,25.86976,15.33032,30.07096929,0.03976,-0.02968,0.049616126,25.83,15.36,30.05193005
05/09/2020 19:30,25.57036,15.73416,30.02344253,0.01036,-0.03584,0.037307308,25.56,15.77,30.03342305
05/09/2020 20:00,25.56168,17.46212,30.9568267,0.00168,-0.04788,0.047909465,25.56,17.51,30.98247408
05/09/2020 20:30,24.93,15.23596,29.21710761,0,-0.05404,0.05404,24.93,15.29,29.24532441
05/09/2020 21:00,23.13,16.55596,28.44462535,0,-0.05404,0.05404,23.13,16.61,28.4761128
05/09/2020 21:30,23.43,13.92764,27.25700013,0,-0.05236,0.05236,23.43,13.98,27.28379189
05/09/2020 22:00,23.72,14.4854,27.79325841,0,-0.0546,0.0546,23.72,14.54,27.82175408
