Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2020 22:30,22.9,14.04792,26.86548076,0,-0.05208,0.05208,22.9,14.1,26.89274995
05/09/2020 23:00,21.88,13.81204,25.87483041,0,-0.05796,0.05796,21.88,13.87,25.90581595
05/09/2020 23:30,19.1,16.03456,24.93826607,0,-0.05544,0.05544,19.1,16.09,24.97394843
06/09/2020 00:00,20.79,15.63484,26.01292605,0,-0.05516,0.05516,20.79,15.69,26.04611679
06/09/2020 00:30,20.79,17.861,27.40874716,0,-0.049,0.049,20.79,17.91,27.44070334
06/09/2020 01:00,19.98,17.85932,26.7984274,0,-0.05068,0.05068,19.98,17.91,26.83222876
06/09/2020 01:30,19.62,17.64876,26.38983004,0,-0.05124,0.05124,19.62,17.7,26.42412534
06/09/2020 02:00,19.83,17.65212,26.54856381,0,-0.04788,0.04788,19.83,17.7,26.58042325
06/09/2020 02:30,19.5,17.651,26.30223947,0,-0.049,0.049,19.5,17.7,26.33514762
06/09/2020 03:00,18.95,17.42044,25.74051728,0,-0.04956,0.04956,18.95,17.47,25.77408388
06/09/2020 03:30,18.12,16.91904,24.79089177,0,-0.05096,0.05096,18.12,16.97,24.82569838
06/09/2020 04:00,18.12,16.55932,24.54680181,0,-0.05068,0.05068,18.12,16.61,24.5810191
06/09/2020 04:30,18.64,17.5182,25.58001038,0,-0.0518,0.0518,18.64,17.57,25.61551288
06/09/2020 05:00,18.43,17.51932,25.42816299,0,-0.05068,0.05068,18.43,17.57,25.46310664
06/09/2020 05:30,18.43,17.5182,25.42739136,0,-0.0518,0.0518,18.43,17.57,25.46310664
06/09/2020 06:00,18.83,17.51652,25.71764711,0,-0.05348,0.05348,18.83,17.57,25.75410259
06/09/2020 06:30,18.83,17.5168,25.71783782,0,-0.0532,0.0532,18.83,17.57,25.75410259
06/09/2020 07:00,19.62056,18.151,26.72873315,0.00056,-0.049,0.0490032,19.62,18.2,26.76162177
06/09/2020 07:30,18.85436,16.64116,25.14786466,0.02436,-0.02884,0.037751228,18.83,16.67,25.14871368
06/09/2020 08:00,20.61392,17.88856,27.29348414,0.07392,-0.04144,0.084743377,20.54,17.93,27.26493169
06/09/2020 08:30,21.545,13.78128,25.57558804,0.105,-0.04872,0.115752488,21.44,13.83,25.51357482
06/09/2020 09:00,22.4056,16.9652,28.10389515,0.2156,-0.0448,0.220205359,22.19,17.01,27.95954578
06/09/2020 09:30,23.83712,19.51464,30.80632182,0.19712,-0.04536,0.202271659,23.64,19.56,30.6829464
06/09/2020 10:00,23.99028,19.0394,30.62731276,0.35028,-0.0406,0.352625068,23.64,19.08,30.37920341
06/09/2020 10:30,24.25996,18.63828,30.59299169,0.30996,-0.04172,0.312755112,23.95,18.68,30.37342424
06/09/2020 11:00,25.86448,18.63688,31.87953296,0.28448,-0.04312,0.287729395,25.58,18.68,31.67457656
06/09/2020 11:30,25.82752,15.10548,29.92049992,0.24752,-0.04452,0.25149191,25.58,15.15,29.72976455
06/09/2020 12:00,26.091,15.36512,30.27915444,0.511,-0.05488,0.513938532,25.58,15.42,29.8682574
06/09/2020 12:30,26.39344,15.37324,30.54423322,0.43344,-0.04676,0.435954965,25.96,15.42,30.19433722
06/09/2020 13:00,26.35784,15.34776,30.50064698,0.98784,-0.07224,0.990477906,25.37,15.42,29.68860556
06/09/2020 13:30,26.252,15.35056,30.41064281,0.882,-0.06944,0.884729288,25.37,15.42,29.68860556
06/09/2020 14:00,26.18256,15.3528,30.35185194,0.81256,-0.0672,0.815334038,25.37,15.42,29.68860556
06/09/2020 14:30,25.93536,15.35168,30.13829752,0.81536,-0.06832,0.818217301,25.12,15.42,29.47525742
06/09/2020 15:00,26.26532,15.36904,30.43147097,0.28532,-0.05096,0.289835167,25.98,15.42,30.21153422
06/09/2020 15:30,26.41372,15.37072,30.56049145,0.43372,-0.04928,0.436510661,25.98,15.42,30.21153422
06/09/2020 16:00,25.6,15.00904,29.67543229,0.35,-0.05096,0.353690432,25.25,15.06,29.40010374
06/09/2020 16:30,25.502,14.73848,29.45462267,0.252,-0.05152,0.257212578,25.25,14.79,29.26271689
06/09/2020 17:00,26.31644,15.39156,30.48696662,0.21644,-0.04844,0.22179429,26.1,15.44,30.32496661
06/09/2020 17:30,26.27472,15.39128,30.45081955,0.17472,-0.04872,0.181385547,26.1,15.44,30.32496661
06/09/2020 18:00,25.70056,14.90988,29.71234265,0.14056,-0.05012,0.149228442,25.56,14.96,29.61613074
06/09/2020 18:30,25.71456,14.54932,29.54524172,0.15456,-0.05068,0.162656866,25.56,14.6,29.43592363
06/09/2020 19:00,25.63896,13.5696,29.00845246,0.07896,-0.0504,0.093674124,25.56,13.62,28.96235488
06/09/2020 19:30,25.58016,14.96528,29.63619731,0.02016,-0.03472,0.040148524,25.56,15,29.63635605
06/09/2020 20:00,25.56056,14.94876,29.61093806,0.00056,-0.05124,0.05124306,25.56,15,29.63635605
06/09/2020 20:30,25.56,14.63904,29.45530669,0,-0.05096,0.05096,25.56,14.69,29.48066655
06/09/2020 21:00,24.47,13.94764,28.16589359,0,-0.05236,0.05236,24.47,14,28.19185875
06/09/2020 21:30,22.76,13.3926,26.40794075,0,-0.0574,0.0574,22.76,13.45,26.43709704
06/09/2020 22:00,21.48,14.7726,26.06952456,0,-0.0574,0.0574,21.48,14.83,26.10209379
06/09/2020 22:30,21.06,16.32932,26.64902046,0,-0.05068,0.05068,21.06,16.38,26.68010495
06/09/2020 23:00,22.07,18.084,28.53271729,0,-0.056,0.056,22.07,18.14,28.56824286
06/09/2020 23:30,20.08,11.64736,23.21351751,0,-0.05264,0.05264,20.08,11.7,23.23997418
07/09/2020 00:00,19.64,16.35128,25.55570304,0,-0.04872,0.04872,19.64,16.4,25.5869029
07/09/2020 00:30,20.06,17.631,26.70684858,0,-0.049,0.049,20.06,17.68,26.73922213
07/09/2020 01:00,19.37,17.32792,25.98949233,0,-0.05208,0.05208,19.37,17.38,26.02424447
07/09/2020 01:30,19.37,17.32876,25.99005239,0,-0.05124,0.05124,19.37,17.38,26.02424447
07/09/2020 02:00,18.97,17.32904,25.69351139,0,-0.05096,0.05096,18.97,17.38,25.72790897
07/09/2020 02:30,19.22,17.33016,25.87939036,0,-0.04984,0.04984,19.22,17.38,25.91279221
07/09/2020 03:00,19.6,18.10932,26.68534187,0,-0.05068,0.05068,19.6,18.16,26.71976048
07/09/2020 03:30,17.74,16.5596,24.26783781,0,-0.0504,0.0504,17.74,16.61,24.3022571
07/09/2020 04:00,17.74,16.76932,24.41142547,0,-0.05068,0.05068,17.74,16.82,24.44626761
07/09/2020 04:30,17.95,16.76904,24.56426678,0,-0.05096,0.05096,17.95,16.82,24.59908332
07/09/2020 05:00,17.49,16.36792,23.9543087,0,-0.05208,0.05208,17.49,16.42,23.98992497
07/09/2020 05:30,18.12,16.62156,24.58883195,0,-0.04844,0.04844,18.12,16.67,24.6216023
07/09/2020 06:00,18.76,16.61596,25.06048137,0,-0.05404,0.05404,18.76,16.67,25.09634436
07/09/2020 06:30,19.68,16.9782,25.99156931,0,-0.0518,0.0518,19.68,17.03,26.02543564
07/09/2020 07:00,21.20652,15.55612,26.30036806,0.01652,-0.03388,0.037693034,21.19,15.59,26.30711311
07/09/2020 07:30,21.77496,14.97464,26.42704535,0.06496,-0.04536,0.079229611,21.71,15.02,26.39932764
07/09/2020 08:00,21.84048,16.21632,27.20249255,0.13048,-0.04368,0.13759714,21.71,16.26,27.12400597
07/09/2020 08:30,23.9768,15.4138,28.50389743,0.1568,-0.0462,0.163464614,23.82,15.46,28.39725339
07/09/2020 09:00,25.02608,14.8538,29.10223453,0.13608,-0.0462,0.143708755,24.89,14.9,29.00900033
07/09/2020 09:30,23.67488,13.42492,27.21632635,0.26488,-0.04508,0.268688706,23.41,13.47,27.00868379
07/09/2020 10:00,22.09516,11.88492,25.0887907,0.19516,-0.04508,0.200298857,21.9,11.93,24.93862266
07/09/2020 10:30,23.08188,12.48464,26.2419401,0.20188,-0.04536,0.20691318,22.88,12.53,26.08630484
07/09/2020 11:00,23.84492,13.03324,27.17435472,0.16492,-0.04676,0.171420839,23.68,13.08,27.05233446
07/09/2020 11:30,23.81272,12.61548,26.94802348,0.13272,-0.04452,0.139987959,23.68,12.66,26.85177834
07/09/2020 12:00,23.88216,12.84716,27.11839019,0.20216,-0.04284,0.206649295,23.68,12.89,26.96098107
07/09/2020 12:30,25.70228,14.03576,29.28497492,0.18228,-0.04424,0.187571789,25.52,14.08,29.14647148
07/09/2020 13:00,24.5868,13.15548,27.88507465,0.1568,-0.04452,0.162997762,24.43,13.2,27.76805539
07/09/2020 13:30,25.07948,13.1552,28.32030374,0.24948,-0.0448,0.253470532,24.83,13.2,28.12061344
07/09/2020 14:00,26.67732,13.68884,29.98439166,0.25732,-0.04116,0.260591113,26.42,13.73,29.7746419
07/09/2020 14:30,26.26496,16.64268,31.09384057,0.20496,-0.04732,0.210351572,26.06,16.69,30.94640044
07/09/2020 15:00,26.83132,19.27764,33.03857044,0.20132,-0.05236,0.208017576,26.63,19.33,32.90601465
07/09/2020 15:30,25.02952,14.63848,28.99589571,0.42952,-0.05152,0.432598822,24.6,14.69,28.65233149
07/09/2020 16:00,26.17136,14.64408,29.98981766,0.38136,-0.04592,0.384114691,25.79,14.69,29.68029986
07/09/2020 16:30,28.25776,16.23156,32.58779741,0.41776,-0.04844,0.420558975,27.84,16.28,32.2506434
07/09/2020 17:00,28.2852,15.41632,32.21359125,0.2352,-0.04368,0.239221618,28.05,15.46,32.02833277
07/09/2020 17:30,29.62096,20.87688,36.23872776,0.19096,-0.04312,0.195767863,29.43,20.92,36.1077734
07/09/2020 18:00,29.64588,17.7138,34.53486516,0.21588,-0.0462,0.220768237,29.43,17.76,34.3735727
07/09/2020 18:30,29.56692,16.82848,34.02058932,0.13692,-0.05152,0.146292162,29.43,16.88,33.92726485
07/09/2020 19:00,29.05944,16.8366,33.58455229,0.06944,-0.0434,0.081886956,28.99,16.88,33.54630382
07/09/2020 19:30,27.91092,16.05444,32.1988276,0.01092,-0.03556,0.037198925,27.9,16.09,32.20711257
07/09/2020 20:00,28.84028,19.57156,34.85409174,0.00028,-0.04844,0.048440809,28.84,19.62,34.8810837
07/09/2020 20:30,28.84,20.9082,35.62160057,0,-0.0518,0.0518,28.84,20.96,35.6520294
07/09/2020 21:00,26.04,15.90624,30.51376855,0,-0.05376,0.05376,26.04,15.96,30.54182706
07/09/2020 21:30,27.04,15.90708,31.37191091,0,-0.05292,0.05292,27.04,15.96,31.39877705
07/09/2020 22:00,24.43,14.63652,28.47898555,0,-0.05348,0.05348,24.43,14.69,28.50650803
07/09/2020 22:30,25.39,16.66456,30.37037471,0,-0.05544,0.05544,25.39,16.72,30.40083058
07/09/2020 23:00,22.72,18.20792,29.11574747,0,-0.05208,0.05208,22.72,18.26,29.14834472
07/09/2020 23:30,22.95,18.66428,29.58137671,0,-0.05572,0.05572,22.95,18.72,29.61656462
08/09/2020 00:00,21.96,17.45904,28.0545839,0,-0.05096,0.05096,21.96,17.51,28.08632585
08/09/2020 00:30,22.67,19.90764,30.17023418,0,-0.05236,0.05236,22.67,19.96,30.20480922
08/09/2020 01:00,21.69,17.07568,27.60498048,0,-0.05432,0.05432,21.69,17.13,27.63861429
08/09/2020 01:30,21.46,15.30624,26.35929785,0,-0.05376,0.05376,21.46,15.36,26.39055134
08/09/2020 02:00,21.46,15.57372,26.51551159,0,-0.05628,0.05628,21.46,15.63,26.54860637
08/09/2020 02:30,20.25,15.1554,25.29325304,0,-0.0546,0.0546,20.25,15.21,25.3260064
08/09/2020 03:00,21.06,18.61016,28.10447749,0,-0.04984,0.04984,21.06,18.66,28.13750522
08/09/2020 03:30,18.66,17.08184,25.29792201,0,-0.04816,0.04816,18.66,17.13,25.33046585
08/09/2020 04:00,20.48,18.59128,27.65982813,0,-0.04872,0.04872,20.48,18.64,27.69259829
08/09/2020 04:30,20.25,18.59044,27.48939722,0,-0.04956,0.04956,20.25,18.64,27.52293771
08/09/2020 05:00,19.14,17.64932,26.03532401,0,-0.05068,0.05068,19.14,17.7,26.06970656
08/09/2020 05:30,18.64,16.9224,25.17572684,0,-0.0476,0.0476,18.64,16.97,25.20774683
08/09/2020 06:00,21.96,16.91736,27.72072635,0,-0.05264,0.05264,21.96,16.97,27.75288273
08/09/2020 06:30,23.28,19.48148,30.3559955,0,-0.05852,0.05852,23.28,19.54,30.39358485
08/09/2020 07:00,23.91084,19.79904,31.04400513,0.00084,-0.05096,0.050966923,23.91,19.85,31.07588454
08/09/2020 07:30,23.93128,18.0762,29.99091811,0.02128,-0.0238,0.03192614,23.91,18.1,29.98829938
08/09/2020 08:00,25.6532,17.0666,30.81161316,0.0532,-0.0434,0.068657119,25.6,17.11,30.791429
08/09/2020 08:30,26.54348,17.61072,31.85425858,0.12348,-0.04928,0.132950475,26.42,17.66,31.77879796
08/09/2020 09:00,26.35268,15.9538,30.80564035,0.16268,-0.0462,0.169113046,26.19,16,30.69065167
08/09/2020 09:30,24.6494,14.14632,28.42026196,0.2394,-0.04368,0.243352219,24.41,14.19,28.23480476
08/09/2020 10:00,22.15944,11.65604,25.03805203,0.27944,-0.04396,0.282876643,21.88,11.7,24.81177946
08/09/2020 10:30,22.5646,12.02268,25.56767505,0.3346,-0.04732,0.337929493,22.23,12.07,25.29541065
08/09/2020 11:00,23.77828,12.96016,27.08084834,0.51828,-0.04984,0.520670898,23.26,13.01,26.65122324
08/09/2020 11:30,27.73228,16.08632,32.06008492,0.39228,-0.04368,0.394704371,27.34,16.13,31.74354265
08/09/2020 12:00,26.66312,14.8766,30.53252685,0.39312,-0.0434,0.3955084,26.27,14.92,30.2112446
08/09/2020 12:30,27.1118,18.94604,33.07570303,0.4018,-0.04396,0.404197627,26.71,18.99,32.77261357
08/09/2020 13:00,25.45496,18.0938,31.23044327,0.41496,-0.0462,0.417523941,25.04,18.14,30.92023933
08/09/2020 13:30,25.9304,18.5938,31.90791505,0.3304,-0.0462,0.333614448,25.6,18.64,31.66716912
08/09/2020 14:00,26.9156,19.41584,33.18771409,0.4956,-0.03416,0.496775871,26.42,19.45,32.80729949
08/09/2020 14:30,29.14932,21.4352,36.18218699,0.36932,-0.0448,0.372027287,28.78,21.48,35.91209824
08/09/2020 15:00,29.2602,21.75212,36.45975903,0.4802,-0.04788,0.482581117,28.78,21.8,36.1044097
08/09/2020 15:30,29.1566,21.52688,36.24243212,0.3766,-0.04312,0.379060542,28.78,21.57,35.966002
08/09/2020 16:00,29.04264,21.52604,36.15031585,0.26264,-0.04396,0.266293543,28.78,21.57,35.966002
08/09/2020 16:30,29.6674,21.52716,36.65478469,0.1974,-0.04284,0.201995113,29.47,21.57,36.52048466
08/09/2020 17:00,30.2662,19.82296,36.18000284,0.1862,-0.04704,0.192049998,30.08,19.87,36.05028849
08/09/2020 17:30,30.25808,17.3624,34.88558927,0.17808,-0.0476,0.184331892,30.08,17.41,34.75506438
08/09/2020 18:00,30.2858,17.36212,34.90949574,0.2058,-0.04788,0.211296319,30.08,17.41,34.75506438
08/09/2020 18:30,30.2186,16.6924,34.52245651,0.1386,-0.0476,0.146545965,30.08,16.74,34.4243228
08/09/2020 19:00,29.81768,17.2594,34.45258958,0.05768,-0.0406,0.070536107,29.76,17.3,34.42306785
08/09/2020 19:30,27.52812,15.59276,31.63750235,0.00812,-0.03724,0.038114984,27.52,15.63,31.64881198
08/09/2020 20:00,28.61,16.68372,33.11915779,0,-0.05628,0.05628,28.61,16.74,33.1475444
08/09/2020 20:30,29.51,18.50176,34.83037788,0,-0.05824,0.05824,29.51,18.56,34.86134966
08/09/2020 21:00,28.84,19.88652,35.03168962,0,-0.05348,0.05348,28.84,19.94,35.06207638
08/09/2020 21:30,27.52,16.40792,32.04013481,0,-0.05208,0.05208,27.52,16.46,32.06683645
08/09/2020 22:00,26.73,16.40624,31.36331633,0,-0.05376,0.05376,26.73,16.46,31.39147177
08/09/2020 22:30,25.6,16.0168,30.19764697,0,-0.0532,0.0532,25.6,16.07,30.22589784
08/09/2020 23:00,24.28,15.57708,28.84724981,0,-0.05292,0.05292,24.28,15.63,28.87586016
08/09/2020 23:30,23.84,15.5768,28.47775093,0,-0.0532,0.0532,23.84,15.63,28.50688513
09/09/2020 00:00,23.03,18.77764,29.71499056,0,-0.05236,0.05236,23.03,18.83,29.74810582
09/09/2020 00:30,23.03,19.53324,30.19815168,0,-0.04676,0.04676,23.03,19.58,30.22841875
09/09/2020 01:00,22.51,19.75904,29.95195756,0,-0.05096,0.05096,22.51,19.81,29.98559988
09/09/2020 01:30,22,19.29792,29.26447875,0,-0.05208,0.05208,22,19.35,29.2988481
09/09/2020 02:00,22.32,19.79876,29.83577211,0,-0.05124,0.05124,22.32,19.85,29.86979913
09/09/2020 02:30,22.32,19.79764,29.8350289,0,-0.05236,0.05236,22.32,19.85,29.86979913
09/09/2020 03:00,21.92,19.56652,29.38256464,0,-0.05348,0.05348,21.92,19.62,29.41820525
09/09/2020 03:30,21.59,19.56568,29.13664246,0,-0.05432,0.05432,21.59,19.62,29.1731469
09/09/2020 04:00,20.19,18.22484,27.19891345,0,-0.05516,0.05516,20.19,18.28,27.23590461
09/09/2020 04:30,21.29,19.50344,28.87296784,0,-0.05656,0.05656,21.29,19.56,28.91120371
09/09/2020 05:00,21.29,19.1254,28.61896268,0,-0.0546,0.0546,21.29,19.18,28.65547941
09/09/2020 05:30,21.57,19.12736,28.8291658,0,-0.05264,0.05264,21.57,19.18,28.86411786
09/09/2020 06:00,18.83,16.74316,25.19726784,0,-0.05684,0.05684,18.83,16.8,25.23507282
09/09/2020 06:30,15.84,9.28372,18.36009415,0,-0.05628,0.05628,15.84,9.34,18.38861604
09/09/2020 07:00,16.38,9.57708,18.9743211,0,-0.05292,0.05292,16.38,9.63,19.00108681
09/09/2020 07:30,18.3084,13.77444,22.91140999,0.0084,-0.03556,0.036538659,18.3,13.81,22.92610085
09/09/2020 08:00,19.10044,11.25424,22.1694548,0.02044,-0.02576,0.032884209,19.08,11.28,22.1649453
09/09/2020 08:30,19.8776,10.5252,22.49219458,0.0476,-0.0448,0.065366658,19.83,10.57,22.47117709
09/09/2020 09:00,20.49588,10.98156,23.25243551,0.07588,-0.04844,0.090023375,20.42,11.03,23.20856092
09/09/2020 09:30,20.7778,10.98548,23.50314327,0.1078,-0.04452,0.116631344,20.67,11.03,23.42882413
09/09/2020 10:00,21.34428,10.98576,24.0055246,0.15428,-0.04424,0.160497651,21.19,11.03,23.88884677
09/09/2020 10:30,21.42828,10.98464,24.07973213,0.23828,-0.04536,0.24255904,21.19,11.03,23.88884677
09/09/2020 11:00,21.46104,10.98408,24.10863437,0.27104,-0.04592,0.274902397,21.19,11.03,23.88884677
09/09/2020 11:30,21.8764,11.21408,24.58317447,0.2464,-0.04592,0.250642387,21.63,11.26,24.38533371
09/09/2020 12:00,21.7114,11.21548,24.43710052,0.4214,-0.04452,0.423745195,21.29,11.26,24.0842625
09/09/2020 12:30,21.81108,11.21548,24.52570493,0.52108,-0.04452,0.52297839,21.29,11.26,24.0842625
09/09/2020 13:00,21.85504,11.2124,24.56340138,0.56504,-0.0476,0.567041411,21.29,11.26,24.0842625
09/09/2020 13:30,22.04628,11.20148,24.72876091,0.75628,-0.05852,0.758540723,21.29,11.26,24.0842625
09/09/2020 14:00,22.0652,11.21156,24.75019452,0.3752,-0.04844,0.378313988,21.69,11.26,24.43856993
09/09/2020 14:30,21.5222,11.197,24.26062451,0.6622,-0.063,0.665190078,20.86,11.26,23.70500369
09/09/2020 15:00,21.28964,11.19532,24.05377229,0.82964,-0.06468,0.832157456,20.46,11.26,23.35378342
09/09/2020 15:30,20.89328,11.1984,23.7051326,0.83328,-0.0616,0.835553779,20.06,11.26,23.00415615
09/09/2020 16:00,21.13456,11.2012,23.91937516,0.78456,-0.0588,0.786760341,20.35,11.26,23.25747407
09/09/2020 16:30,21.29076,11.20484,24.05919576,0.69076,-0.05516,0.692958876,20.6,11.26,23.47653296
09/09/2020 17:00,21.711,11.20932,24.43391855,0.581,-0.05068,0.583206192,21.13,11.26,23.94294259
09/09/2020 17:30,22.25248,11.21268,24.91780606,0.45248,-0.04732,0.454947615,21.8,11.26,24.53625073
09/09/2020 18:00,22.11024,11.21576,24.79225656,0.31024,-0.04424,0.313378422,21.8,11.26,24.53625073
09/09/2020 18:30,21.96884,11.2166,24.66661806,0.16884,-0.0434,0.174328729,21.8,11.26,24.53625073
09/09/2020 19:00,21.86076,11.66668,24.77910914,0.06076,-0.03332,0.069296465,21.8,11.7,24.74126108
09/09/2020 19:30,22.56232,15.83032,27.56188156,0.01232,-0.02968,0.032135413,22.55,15.86,27.56886106
09/09/2020 20:00,22.55,15.81184,27.54118342,0,-0.04816,0.04816,22.55,15.86,27.56886106
09/09/2020 20:30,22.55,15.8068,27.53829018,0,-0.0532,0.0532,22.55,15.86,27.56886106
09/09/2020 21:00,21.82,15.3668,26.68802994,0,-0.0532,0.0532,21.82,15.42,26.71869757
09/09/2020 21:30,20.83,14.42288,25.33591063,0,-0.05712,0.05712,20.83,14.48,25.36847059
09/09/2020 22:00,19.43,10.4554,22.0644576,0,-0.0546,0.0546,19.43,10.51,22.09038252
09/09/2020 22:30,18.6,10.4526,21.33581137,0,-0.0574,0.0574,18.6,10.51,21.36399073
09/09/2020 23:00,17.8,11.34428,21.10764527,0,-0.05572,0.05572,17.8,11.4,21.13764414
09/09/2020 23:30,17.18,13.98792,22.15432928,0,-0.05208,0.05208,17.18,14.04,22.18724859
10/09/2020 00:00,16.36,13.984,21.5221248,0,-0.056,0.056,16.36,14.04,21.55855283
10/09/2020 00:30,15.38,10.264,18.49037847,0,-0.056,0.056,15.38,10.32,18.52152262
10/09/2020 01:00,15.38,13.9068,20.73507864,0,-0.0532,0.0532,15.38,13.96,20.77079681
10/09/2020 01:30,15.38,13.90568,20.73432749,0,-0.05432,0.05432,15.38,13.96,20.77079681
10/09/2020 02:00,15.38,13.904,20.73320081,0,-0.056,0.056,15.38,13.96,20.77079681
10/09/2020 02:30,14.96,12.62428,19.57483194,0,-0.05572,0.05572,14.96,12.68,19.61081334
10/09/2020 03:00,14.35,8.77652,16.82111183,0,-0.05348,0.05348,14.35,8.83,16.84907713
10/09/2020 03:30,13.93,9.1196,16.64968481,0,-0.0504,0.0504,13.93,9.17,16.67734391
10/09/2020 04:00,13.93,9.40876,16.80980859,0,-0.05124,0.05124,13.93,9.46,16.8385421
10/09/2020 04:30,14.46,13.491,19.77621503,0,-0.049,0.049,14.46,13.54,19.8096744
10/09/2020 05:00,14.46,13.49044,19.77583301,0,-0.04956,0.04956,14.46,13.54,19.8096744
10/09/2020 05:30,14.77,13.21764,19.82066869,0,-0.05236,0.05236,14.77,13.27,19.85562389
10/09/2020 06:00,15.31,13.79148,20.60584918,0,-0.05852,0.05852,15.31,13.85,20.64506236
10/09/2020 06:30,16.38,14.13204,21.63374574,0,-0.05796,0.05796,16.38,14.19,21.67165199
10/09/2020 07:00,16.97112,13.82044,21.88660494,0.00112,-0.04956,0.049572654,16.97,13.87,21.91706641
10/09/2020 07:30,18.34988,12.96704,22.46913933,0.01988,-0.02296,0.030370644,18.33,12.99,22.46617457
10/09/2020 08:00,19.23936,12.44996,22.9162492,0.05936,-0.04004,0.071601754,19.18,12.49,22.88826118
10/09/2020 08:30,20.57508,15.18184,25.56994687,0.11508,-0.04816,0.12475092,20.46,15.23,25.50616592
10/09/2020 09:00,20.61764,12.50184,24.11188675,0.15764,-0.04816,0.164832507,20.46,12.55,24.00237697
10/09/2020 09:30,20.77136,11.15436,23.5768773,0.31136,-0.04564,0.31468724,20.46,11.2,23.32491372
10/09/2020 10:00,21.33136,11.14848,24.06897434,0.52136,-0.05152,0.52389938,20.81,11.2,23.63252208
10/09/2020 10:30,21.29804,11.15016,24.04022828,0.48804,-0.04984,0.490578299,20.81,11.2,23.63252208
10/09/2020 11:00,21.65932,11.47904,24.51314958,0.50932,-0.05096,0.511863052,21.15,11.53,24.08865708
10/09/2020 11:30,21.6974,11.48156,24.54798132,0.5474,-0.04844,0.549539074,21.15,11.53,24.08865708
10/09/2020 12:00,21.94828,11.48548,24.77182363,0.23828,-0.04452,0.24240336,21.71,11.53,24.58180221
10/09/2020 12:30,22.1972,11.47764,24.98903575,0.4872,-0.05236,0.49000552,21.71,11.53,24.58180221
10/09/2020 13:00,22.21848,11.4768,25.00755469,0.50848,-0.0532,0.511255465,21.71,11.53,24.58180221
10/09/2020 13:30,22.011,11.48464,24.82702312,0.301,-0.04536,0.304398636,21.71,11.53,24.58180221
10/09/2020 14:00,21.71696,11.4852,24.56697317,0.31696,-0.0448,0.320110421,21.4,11.53,24.30845326
10/09/2020 14:30,21.7472,11.47876,24.59070229,0.3472,-0.05124,0.35096065,21.4,11.53,24.30845326
10/09/2020 15:00,21.53288,11.71448,24.51313857,0.78288,-0.06552,0.785616933,20.75,11.78,23.8606559
10/09/2020 15:30,21.7932,11.93288,24.84627118,0.5432,-0.05712,0.54619496,21.25,11.99,24.39923359
10/09/2020 16:00,22.6038,12.22932,25.69996191,0.3738,-0.05068,0.377219966,22.23,12.28,25.39628516
10/09/2020 16:30,22.87932,12.22148,25.93892552,0.64932,-0.05852,0.651951726,22.23,12.28,25.39628516
10/09/2020 17:00,22.82696,11.97736,25.77842616,0.59696,-0.05264,0.599276406,22.23,12.03,25.27634863
10/09/2020 17:30,23.02016,11.98016,25.95095374,0.37016,-0.04984,0.373500269,22.65,12.03,25.64650853
10/09/2020 18:00,22.90788,11.98492,25.85361239,0.25788,-0.04508,0.261790567,22.65,12.03,25.64650853
10/09/2020 18:30,22.79084,11.77016,25.65071255,0.14084,-0.04984,0.149398565,22.65,11.82,25.54867707
10/09/2020 19:00,22.70768,11.53248,25.46834949,0.05768,-0.03752,0.068809395,22.65,11.57,25.43398121
10/09/2020 19:30,22.66316,11.172,25.26721997,0.01316,-0.028,0.030938416,22.65,11.2,25.2678155
10/09/2020 20:00,22.65,11.14708,25.24440319,0,-0.05292,0.05292,22.65,11.2,25.2678155
10/09/2020 20:30,22.65,11.14792,25.24477412,0,-0.05208,0.05208,22.65,11.2,25.2678155
10/09/2020 21:00,21.69,11.14344,24.38508468,0,-0.05656,0.05656,21.69,11.2,24.41098318
10/09/2020 21:30,20.73,10.824,23.38571949,0,-0.056,0.056,20.73,10.88,23.41169152
10/09/2020 22:00,20.27,13.944,24.60300868,0,-0.056,0.056,20.27,14,24.63479044
10/09/2020 22:30,19.35,14.49044,24.17427044,0,-0.04956,0.04956,19.35,14.54,24.20401
10/09/2020 23:00,18.3,14.49044,23.34229747,0,-0.04956,0.04956,18.3,14.54,23.37309564
10/09/2020 23:30,17.53,14.48372,22.73937213,0,-0.05628,0.05628,17.53,14.54,22.7752607
11/09/2020 00:00,16.34,11.0168,19.70699069,0,-0.0532,0.0532,16.34,11.07,19.73678039
11/09/2020 00:30,15.52,9.46428,18.1780911,0,-0.05572,0.05572,15.52,9.52,18.20716343
11/09/2020 01:00,15.25,11.23156,18.93965258,0,-0.04844,0.04844,15.25,11.28,18.96841849
11/09/2020 01:30,15.25,14.0096,20.70824455,0,-0.0504,0.0504,15.25,14.06,20.7423745
11/09/2020 02:00,15.25,14.00932,20.70805512,0,-0.05068,0.05068,15.25,14.06,20.7423745
11/09/2020 02:30,15.25,14.0096,20.70824455,0,-0.0504,0.0504,15.25,14.06,20.7423745
11/09/2020 03:00,15.25,14.0096,20.70824455,0,-0.0504,0.0504,15.25,14.06,20.7423745
11/09/2020 03:30,14.75,14.01016,20.34323188,0,-0.04984,0.04984,14.75,14.06,20.37758818
11/09/2020 04:00,14.75,14.00904,20.34246056,0,-0.05096,0.05096,14.75,14.06,20.37758818
11/09/2020 04:30,14.75,14.00932,20.34265339,0,-0.05068,0.05068,14.75,14.06,20.37758818
11/09/2020 05:00,14.98,14.00596,20.50773794,0,-0.05404,0.05404,14.98,14.06,20.54468301
11/09/2020 05:30,15.34,14.46624,21.08524839,0,-0.05376,0.05376,15.34,14.52,21.12216845
11/09/2020 06:00,15.9,11.05568,19.36589942,0,-0.05432,0.05432,15.9,11.11,19.3969611
11/09/2020 06:30,17.59,13.75792,22.33133365,0,-0.05208,0.05208,17.59,13.81,22.3634568
11/09/2020 07:00,19.66,16.12268,25.42550708,0,-0.04732,0.04732,19.66,16.17,25.45553967
11/09/2020 07:30,22.19644,16.5122,27.66468322,0.00644,-0.0378,0.038344668,22.19,16.55,27.68209891
11/09/2020 08:00,20.93904,14.53536,25.48960742,0.01904,-0.02464,0.031139223,20.92,14.56,25.48803641
11/09/2020 08:30,21.77228,12.51836,25.11456775,0.04228,-0.03164,0.05280803,21.73,12.55,25.09373229
11/09/2020 09:00,21.80196,12.11604,24.94241137,0.07196,-0.04396,0.084325104,21.73,12.16,24.90097388
11/09/2020 09:30,24.85996,17.71688,30.52712643,0.09996,-0.04312,0.108863842,24.76,17.76,30.47089103
11/09/2020 10:00,24.18704,17.33828,29.75951709,0.11704,-0.04172,0.124253451,24.07,17.38,29.68887502
11/09/2020 10:30,25.36464,17.90492,31.04756226,0.16464,-0.04508,0.170700135,25.2,17.95,30.9393358
11/09/2020 11:00,28.27876,19.57324,34.39185937,0.29876,-0.04676,0.302397148,27.98,19.62,34.17345168
11/09/2020 11:30,26.96964,15.65848,31.18572554,0.40964,-0.05152,0.412867097,26.56,15.71,30.85834895
11/09/2020 12:00,26.8358,15.66044,31.07104026,0.2758,-0.04956,0.280217476,26.56,15.71,30.85834895
11/09/2020 12:30,28.03716,16.3496,32.4559973,0.23716,-0.0504,0.242456234,27.8,16.4,32.27692674
11/09/2020 13:00,27.3958,15.44596,31.45008009,0.4158,-0.05404,0.419296985,26.98,15.5,31.11543668
11/09/2020 13:30,28.19612,18.06596,33.48731243,0.31612,-0.05404,0.320705747,27.88,18.12,33.25099698
11/09/2020 14:00,27.63028,15.58296,31.72161748,0.42028,-0.04704,0.422904292,27.21,15.63,31.37962715
11/09/2020 14:30,26.32328,14.77932,30.18846418,0.34328,-0.05068,0.347000895,25.98,14.83,29.9147004
11/09/2020 15:00,26.85256,15.12408,30.81878931,0.18256,-0.04592,0.188246647,26.67,15.17,30.68253249
11/09/2020 15:30,26.86404,13.82492,30.21266387,0.19404,-0.04508,0.199207751,26.67,13.87,30.06103458
11/09/2020 16:00,27.43844,17.46408,32.52479177,0.39844,-0.04592,0.401077399,27.04,17.51,32.21430893
11/09/2020 16:30,27.18952,19.61632,33.5271533,0.14952,-0.04368,0.155769614,27.04,19.66,33.43167959
11/09/2020 17:00,28.16452,19.9966,34.54134043,0.18452,-0.0434,0.189555244,27.98,20.04,34.41630428
11/09/2020 17:30,28.18972,19.26772,34.14535617,0.20972,-0.04228,0.213939423,27.98,19.31,33.99641893
11/09/2020 18:00,26.76888,15.22072,30.79355864,0.20888,-0.04928,0.214614475,26.56,15.27,30.63668553
11/09/2020 18:30,27.75808,15.7196,31.90010704,0.10808,-0.0504,0.119253706,27.65,15.77,31.83104459
11/09/2020 19:00,27.46088,15.99836,31.78124373,0.04088,-0.03164,0.051693945,27.42,16.03,31.76188439
11/09/2020 19:30,25.61008,14.2192,29.29269271,0.01008,-0.0308,0.032407505,25.6,14.25,29.2988481
11/09/2020 20:00,27.84,19.71876,34.11590679,0,-0.05124,0.05124,27.84,19.77,34.14554876
11/09/2020 20:30,27.84,20.15792,34.37160658,0,-0.05208,0.05208,27.84,20.21,34.4021758
11/09/2020 21:00,27.11,20.15512,33.78137005,0,-0.05488,0.05488,27.11,20.21,33.81414201
11/09/2020 21:30,26.31,18.9154,32.40383399,0,-0.0546,0.0546,26.31,18.97,32.43573646
11/09/2020 22:00,25.27,15.00848,29.3909403,0,-0.05152,0.05152,25.27,15.06,29.41728234
11/09/2020 22:30,24.47,14.7768,28.58556836,0,-0.0532,0.0532,24.47,14.83,28.61310539
11/09/2020 23:00,23.49,14.77316,27.74934876,0,-0.05684,0.05684,23.49,14.83,27.77965083
11/09/2020 23:30,22.05,17.39456,28.08510669,0,-0.05544,0.05544,22.05,17.45,28.11947724
12/09/2020 00:00,22.05,14.73456,26.5199879,0,-0.05544,0.05544,22.05,14.79,26.5508305
12/09/2020 00:30,21.25,13.41652,25.13096713,0,-0.05348,0.05348,21.25,13.47,25.15955882
12/09/2020 01:00,21.25,16.94324,27.17785646,0,-0.04676,0.04676,21.25,16.99,27.20703218
12/09/2020 01:30,20.83,17.94044,27.49087644,0,-0.04956,0.04956,20.83,17.99,27.52324472
12/09/2020 02:00,20.27,17.52128,26.79306165,0,-0.04872,0.04872,20.27,17.57,26.82494734
12/09/2020 02:30,20.48,16.96156,26.5918205,0,-0.04844,0.04844,20.48,17.01,26.62274404
12/09/2020 03:00,19.98,17.78764,26.75071096,0,-0.05236,0.05236,19.98,17.84,26.78555581
12/09/2020 03:30,19.98,18.33652,27.11878253,0,-0.05348,0.05348,19.98,18.39,27.15497192
12/09/2020 04:00,17.99,16.2068,24.21364215,0,-0.0532,0.0532,17.99,16.26,24.24928246
12/09/2020 04:30,17.99,12.54568,21.93249157,0,-0.05432,0.05432,17.99,12.6,21.96360854
12/09/2020 05:00,19.33,13.56848,23.61678533,0,-0.05152,0.05152,19.33,13.62,23.64642256
12/09/2020 05:30,19.81,13.92988,24.21730077,0,-0.05012,0.05012,19.81,13.98,24.24616465
12/09/2020 06:00,20.5,16.53624,26.33813269,0,-0.05376,0.05376,20.5,16.59,26.37191878
12/09/2020 06:30,20.71,18.10456,27.5078024,0,-0.05544,0.05544,20.71,18.16,27.54432246
12/09/2020 07:00,20.46,17.84128,27.14632336,0,-0.04872,0.04872,20.46,17.89,27.17836824
12/09/2020 07:30,20.47288,17.3778,26.85380324,0.01288,-0.0322,0.034680461,20.46,17.41,26.86484134
12/09/2020 08:00,22.83912,18.5952,29.45177186,0.09912,-0.0448,0.108774144,22.74,18.64,29.40335355
12/09/2020 08:30,24.52136,19.30492,31.2086051,0.24136,-0.04508,0.245533818,24.28,19.35,31.04739764
12/09/2020 09:00,25.53496,19.30856,32.01335146,0.20496,-0.04144,0.209107329,25.33,19.35,31.87524745
12/09/2020 09:30,26.15944,16.0266,30.6784649,0.34944,-0.0434,0.352124798,25.81,16.07,30.40396356
12/09/2020 10:00,26.29328,15.18744,30.36436904,0.48328,-0.04256,0.485150401,25.81,15.23,29.96846676
12/09/2020 10:30,26.44168,14.70044,30.25335316,0.63168,-0.04956,0.633621193,25.81,14.75,29.72740486
12/09/2020 11:00,26.97964,15.44624,31.08837893,0.68964,-0.05376,0.691732222,26.29,15.5,30.51907764
12/09/2020 11:30,27.1736,15.44904,31.2582369,0.5236,-0.05096,0.526074027,26.65,15.5,30.82973402
12/09/2020 12:00,23.93428,12.59128,27.04422473,0.50428,-0.04872,0.506628026,23.43,12.64,26.62206791
12/09/2020 12:30,25.2948,13.99476,28.90813405,0.8848,-0.06524,0.887201949,24.41,14.06,28.16969471
12/09/2020 13:00,26.0822,14.6414,29.91072969,0.9422,-0.0686,0.944694025,25.14,14.71,29.12737029
12/09/2020 13:30,27.38308,16.05664,31.74348372,0.98308,-0.07336,0.985813358,26.4,16.13,30.93762919
12/09/2020 14:00,26.0246,14.37672,29.73163102,0.7546,-0.06328,0.75724865,25.27,14.44,29.10475047
12/09/2020 14:30,25.54964,15.0344,29.64485263,0.96964,-0.0756,0.97258269,24.58,15.11,28.85287681
12/09/2020 15:00,26.17284,17.40532,31.43187424,0.88284,-0.06468,0.885206173,25.29,17.47,30.73735512
12/09/2020 15:30,27.07712,20.27064,33.82409309,0.82712,-0.05936,0.829247312,26.25,20.33,33.20197886
12/09/2020 16:00,26.2838,19.69596,32.84461878,0.7238,-0.05404,0.72581455,25.56,19.75,32.30133279
12/09/2020 16:30,25.44264,15.86904,29.9859027,0.61264,-0.05096,0.614755798,24.83,15.92,29.4953437
12/09/2020 17:00,26.4808,16.10128,30.99167608,0.5208,-0.04872,0.523073875,25.96,16.15,30.573585
12/09/2020 17:30,27.28932,15.81408,31.54032518,0.36932,-0.04592,0.37216382,26.92,15.86,31.24461554
12/09/2020 18:00,27.17116,14.89884,30.98785841,0.25116,-0.04116,0.254510297,26.92,14.94,30.78782227
12/09/2020 18:30,27.9428,20.22632,34.49498648,0.1428,-0.04368,0.149331117,27.8,20.27,34.40512898
12/09/2020 19:00,27.6432,17.71004,32.82974296,0.0532,-0.02996,0.061056053,27.59,17.74,32.80115394
12/09/2020 19:30,26.6412,17.91752,32.10593497,0.0112,-0.03248,0.03435681,26.63,17.95,32.11478476
12/09/2020 20:00,27.34,17.3568,32.38416444,0,-0.0532,0.0532,27.34,17.41,32.41270893
12/09/2020 20:30,27.34,17.78624,32.61634457,0,-0.05376,0.05376,27.34,17.84,32.64569191
12/09/2020 21:00,27,17.58764,32.22305201,0,-0.05236,0.05236,27,17.64,32.25166042
12/09/2020 21:30,25.71,14.40848,29.47216307,0,-0.05152,0.05152,25.71,14.46,29.49738463
12/09/2020 22:00,25.08,14.6768,29.05881722,0,-0.0532,0.0532,25.08,14.73,29.0857233
12/09/2020 22:30,24.58,14.674,28.62695716,0,-0.056,0.056,24.58,14.73,28.65570275
12/09/2020 23:00,24.3,16.07344,29.13495278,0,-0.05656,0.05656,24.3,16.13,29.16619447
12/09/2020 23:30,22.67,17.7668,28.80257076,0,-0.0532,0.0532,22.67,17.82,28.83541746
13/09/2020 00:00,22.67,17.49652,28.63663933,0,-0.05348,0.05348,22.67,17.55,28.669346
13/09/2020 00:30,22.67,18.29708,29.13266271,0,-0.05292,0.05292,22.67,18.35,29.16592875
13/09/2020 01:00,22.11,18.29764,28.69940295,0,-0.05236,0.05236,22.11,18.35,28.73281399
13/09/2020 01:30,21.84,18.29848,28.49245462,0,-0.05152,0.05152,21.84,18.35,28.52556923
13/09/2020 02:00,21.61,18.29624,28.31509312,0,-0.05376,0.05376,21.61,18.35,28.34986067
13/09/2020 02:30,20.83,16.59624,26.6331388,0,-0.05376,0.05376,20.83,16.65,26.66667208
13/09/2020 03:00,18.43,12.24736,22.12832409,0,-0.05264,0.05264,18.43,12.3,22.15750212
13/09/2020 03:30,19.81,17.27044,26.28125183,0,-0.04956,0.04956,19.81,17.32,26.31384617
13/09/2020 04:00,18.47,16.66876,24.87947869,0,-0.05124,0.05124,18.47,16.72,24.91383752
13/09/2020 04:30,18.47,16.66876,24.87947869,0,-0.05124,0.05124,18.47,16.72,24.91383752
13/09/2020 05:00,17.99,16.30848,24.28181665,0,-0.05152,0.05152,17.99,16.36,24.31644917
13/09/2020 05:30,19.94,17.53904,26.55600731,0,-0.05096,0.05096,19.94,17.59,26.58969161
13/09/2020 06:00,18.76,16.80596,25.1868595,0,-0.05404,0.05404,18.76,16.86,25.22294987
13/09/2020 06:30,18.76,16.4096,24.92413634,0,-0.0504,0.0504,18.76,16.46,24.95734762
13/09/2020 07:00,18.97,16.4124,25.08441296,0,-0.0476,0.0476,18.97,16.46,25.11558281
13/09/2020 07:30,19.34484,16.43284,25.38229826,0.01484,-0.02716,0.030949817,19.33,16.46,25.38858996
13/09/2020 08:00,21.03712,15.64912,26.21937022,0.05712,-0.04088,0.070241503,20.98,15.69,26.19802473
13/09/2020 08:30,21.07912,16.7366,26.9154803,0.09912,-0.0434,0.108205057,20.98,16.78,26.8650107
13/09/2020 09:00,22.16596,14.70492,26.60008374,0.22596,-0.04508,0.230412951,21.94,14.75,26.43721052
13/09/2020 09:30,22.62364,13.49576,26.34320832,0.28364,-0.04424,0.287069377,22.34,13.54,26.1229248
13/09/2020 10:00,22.83196,13.49212,26.52047699,0.49196,-0.04788,0.494284469,22.34,13.54,26.1229248
13/09/2020 10:30,24.9808,17.6738,30.600712,0.4508,-0.0462,0.453161208,24.53,17.72,30.26085425
13/09/2020 11:00,24.53684,15.83268,29.20154573,0.54684,-0.04732,0.548883565,23.99,15.88,28.76968022
13/09/2020 11:30,25.36524,16.22092,30.10836505,0.76524,-0.05908,0.767517234,24.6,16.28,29.49912541
13/09/2020 12:00,25.44028,14.68616,29.3750088,0.84028,-0.06384,0.842701622,24.6,14.75,28.68313965
13/09/2020 12:30,26.3228,16.29616,30.95891843,0.8428,-0.06384,0.845214402,25.48,16.36,30.28002642
13/09/2020 13:00,25.95236,15.39112,30.1730271,0.96236,-0.06888,0.964821861,24.99,15.46,29.38556959
13/09/2020 13:30,25.94676,15.39252,30.16892485,0.95676,-0.06748,0.95913672,24.99,15.46,29.38556959
13/09/2020 14:00,25.62304,15.39308,29.89125442,0.94304,-0.06692,0.945411407,24.68,15.46,29.12239688
13/09/2020 14:30,25.60008,15.383,29.86638219,0.92008,-0.077,0.923296381,24.68,15.46,29.12239688
13/09/2020 15:00,24.85212,16.08,29.60057885,0.86212,-0.07,0.864957163,23.99,16.15,28.91958852
13/09/2020 15:30,25.4668,18.52344,31.49088331,0.7868,-0.05656,0.78883032,24.68,18.58,30.89205076
13/09/2020 16:00,25.37608,19.3596,31.91769961,0.69608,-0.0504,0.697902233,24.68,19.41,31.39825632
13/09/2020 16:30,25.755,19.36184,32.22112464,0.595,-0.04816,0.596945882,25.16,19.41,31.77693661
13/09/2020 17:00,26.07236,19.03576,32.28200915,0.47236,-0.04424,0.474427178,25.6,19.08,31.92814432
13/09/2020 17:30,25.68756,15.43044,29.9658008,0.35756,-0.04956,0.36097832,25.33,15.48,29.685675
13/09/2020 18:00,25.56436,15.43184,29.86098103,0.23436,-0.04816,0.239257174,25.33,15.48,29.685675
13/09/2020 18:30,25.2232,14.93324,29.31230928,0.1232,-0.04676,0.13177533,25.1,14.98,29.23029935
13/09/2020 19:00,25.64648,14.95116,29.68634571,0.04648,-0.02884,0.05470042,25.6,14.98,29.66075522
13/09/2020 19:30,25.60924,14.94556,29.65135641,0.00924,-0.03444,0.035657975,25.6,14.98,29.66075522
13/09/2020 20:00,24.83,13.96904,28.48969952,0,-0.05096,0.05096,24.83,14.02,28.51472076
13/09/2020 20:30,26.08,15.02596,30.09893476,0,-0.05404,0.05404,26.08,15.08,30.12594895
13/09/2020 21:00,25.39,15.02344,29.501794,0,-0.05656,0.05656,25.39,15.08,29.53063663
13/09/2020 21:30,24.53,14.6526,28.57305701,0,-0.0574,0.0574,24.53,14.71,28.60253485
13/09/2020 22:00,23.93,16.3026,28.95547732,0,-0.0574,0.0574,23.93,16.36,28.98783365
13/09/2020 22:30,23.15,16.03456,28.16078149,0,-0.05544,0.05544,23.15,16.09,28.1923855
13/09/2020 23:00,22.15,16.26932,27.48296333,0,-0.05068,0.05068,22.15,16.32,27.51299511
13/09/2020 23:30,21.61,17.93904,28.08560585,0,-0.05096,0.05096,21.61,17.99,28.11818273
14/09/2020 00:00,20.46,17.49876,26.92244791,0,-0.05124,0.05124,20.46,17.55,26.95578046
14/09/2020 00:30,20.46,17.85736,27.15689427,0,-0.05264,0.05264,20.46,17.91,27.19153729
14/09/2020 01:00,20.23,18.16372,27.18774769,0,-0.05628,0.05628,20.23,18.22,27.2253797
14/09/2020 01:30,17.87,16.22512,24.1369306,0,-0.05488,0.05488,17.87,16.28,24.17385571
14/09/2020 02:00,18.49,16.8026,24.98414431,0,-0.0574,0.0574,18.49,16.86,25.02278362
14/09/2020 02:30,18.26,12.35568,22.04745854,0,-0.05432,0.05432,18.26,12.41,22.07794601
14/09/2020 03:00,18.51,13.72072,23.0407955,0,-0.04928,0.04928,18.51,13.77,23.07017555
14/09/2020 03:30,18.74,12.79736,22.69273062,0,-0.05264,0.05264,18.74,12.85,22.72245805
14/09/2020 04:00,18.3,11.83904,21.79570756,0,-0.05096,0.05096,18.3,11.89,21.82343007
14/09/2020 04:30,19.12,17.1868,25.70915195,0,-0.0532,0.0532,19.12,17.24,25.74474704
14/09/2020 05:00,19.12,17.18652,25.70896477,0,-0.05348,0.05348,19.12,17.24,25.74474704
14/09/2020 05:30,19.12,17.18876,25.71046227,0,-0.05124,0.05124,19.12,17.24,25.74474704
14/09/2020 06:00,19.71,17.72232,26.50593756,0,-0.05768,0.05768,19.71,17.78,26.54453804
14/09/2020 06:30,20.56,17.72512,27.14578197,0,-0.05488,0.05488,20.56,17.78,27.18164822
14/09/2020 07:00,21.73,17.9982,28.21574212,0,-0.0518,0.0518,21.73,18.05,28.24881236
14/09/2020 07:30,22.77456,16.1006,27.89103626,0.01456,-0.0294,0.032807828,22.76,16.13,27.89613773
14/09/2020 08:00,23.4786,13.86352,27.26612999,0.0686,-0.04648,0.082863444,23.41,13.91,27.23079507
14/09/2020 08:30,24.8508,18.84492,31.18803088,0.1708,-0.04508,0.176648935,24.68,18.89,31.0794868
14/09/2020 09:00,25.18428,17.67688,30.76881612,0.29428,-0.04312,0.297422348,24.89,17.72,30.55340407
14/09/2020 09:30,21.67952,12.00324,24.78062465,0.42952,-0.04676,0.432057783,21.25,12.05,24.42877402
14/09/2020 10:00,23.17952,13.13156,26.640721,0.56952,-0.04844,0.571576298,22.61,13.18,26.17106226
14/09/2020 10:30,23.69068,13.50568,27.2699782,0.68068,-0.05432,0.682843997,23.01,13.56,26.7083077
14/09/2020 11:00,24.56412,14.26952,28.40801282,0.76412,-0.06048,0.766509755,23.8,14.33,27.78108889
14/09/2020 11:30,25.13608,14.26868,28.90359401,0.83608,-0.06132,0.838325658,24.3,14.33,28.2106168
14/09/2020 12:00,26.25396,14.267,29.8800553,0.88396,-0.063,0.886202167,25.37,14.33,29.1373609
14/09/2020 12:30,24.8242,13.45392,28.23559578,0.9142,-0.06608,0.916585079,23.91,13.52,27.46777202
14/09/2020 13:00,25.65576,14.8714,29.65428399,0.93576,-0.0686,0.938271143,24.72,14.94,28.88394017
14/09/2020 13:30,24.09332,13.22084,27.48233394,0.94332,-0.06916,0.945851853,23.15,13.29,26.69356851
14/09/2020 14:00,25.09128,14.01336,28.73928653,0.93128,-0.06664,0.933661249,24.16,14.08,27.96340466
14/09/2020 14:30,24.73544,13.7386,28.29471898,0.89544,-0.0714,0.898282112,23.84,13.81,27.55107439
14/09/2020 15:00,25.2714,14.50944,29.14047884,0.8414,-0.07056,0.844353406,24.43,14.58,28.44997891
14/09/2020 15:30,23.4298,13.44176,27.01178335,0.7798,-0.05824,0.781971827,22.65,13.5,26.3680204
14/09/2020 16:00,24.44364,14.134,28.23581932,0.70364,-0.056,0.705864895,23.74,14.19,27.65761559
14/09/2020 16:30,25.09928,14.4882,28.9807142,0.60928,-0.0518,0.611478011,24.49,14.54,28.48107617
14/09/2020 17:00,25.65644,14.491,29.46594635,0.49644,-0.049,0.498852357,25.16,14.54,29.05920164
14/09/2020 17:30,25.31024,14.20436,29.02364712,0.38024,-0.04564,0.382969277,24.93,14.25,28.71528165
14/09/2020 18:00,26.80724,14.20884,30.34006016,0.24724,-0.04116,0.2506427,26.56,14.25,30.14126905
14/09/2020 18:30,24.07164,13.08164,27.39659025,0.10164,-0.03836,0.108637835,23.97,13.12,27.32572597
14/09/2020 19:00,23.99576,13.10264,27.34000133,0.02576,-0.01736,0.031063599,23.97,13.12,27.32572597
14/09/2020 19:30,25.10392,13.87024,28.68083606,0.00392,-0.03976,0.039952772,25.1,13.91,28.6966566
14/09/2020 20:00,25.6,13.85988,29.11110224,0,-0.05012,0.05012,25.6,13.91,29.13499785
14/09/2020 20:30,25.37,13.85568,28.90703666,0,-0.05432,0.05432,25.37,13.91,28.93311252
14/09/2020 21:00,25.68,14.77456,29.62684633,0,-0.05544,0.05544,25.68,14.83,29.65453254
14/09/2020 21:30,24.33,14.17428,28.15775406,0,-0.05572,0.05572,24.33,14.23,28.18584396
14/09/2020 22:00,23.05,14.17372,27.05913596,0,-0.05628,0.05628,23.05,14.23,27.08865814
14/09/2020 22:30,22.69,17.58932,28.70923681,0,-0.05068,0.05068,22.69,17.64,28.74031489
14/09/2020 23:00,22.32,18.06624,28.71535178,0,-0.05376,0.05376,22.32,18.12,28.74920521
14/09/2020 23:30,21.54,17.43232,27.71023963,0,-0.05768,0.05768,21.54,17.49,27.74656195
15/09/2020 00:00,19.94,14.40232,24.59736615,0,-0.05768,0.05768,19.94,14.46,24.63118349
15/09/2020 00:30,19.6,13.08288,23.56526573,0,-0.05712,0.05712,19.6,13.14,23.59702524
15/09/2020 01:00,18.93,12.3168,22.58425253,0,-0.0532,0.0532,18.93,12.37,22.61331024
15/09/2020 01:30,20.23,13.94736,24.57197084,0,-0.05264,0.05264,20.23,14,24.60188814
15/09/2020 02:00,19.96,13.94596,24.34936139,0,-0.05404,0.05404,19.96,14,24.38035275
15/09/2020 02:30,19.58,11.9554,22.94140338,0,-0.0546,0.0546,19.58,12.01,22.96990422
15/09/2020 03:00,19.83,13.90624,24.2200828,0,-0.05376,0.05376,19.83,13.96,24.25098967
15/09/2020 03:30,19.39,13.48904,23.62046359,0,-0.05096,0.05096,19.39,13.54,23.64960253
15/09/2020 04:00,19.39,13.79876,23.79869487,0,-0.05124,0.05124,19.39,13.85,23.82844099
15/09/2020 04:30,19.73,14.13428,24.27036817,0,-0.05572,0.05572,19.73,14.19,24.30285991
15/09/2020 05:00,19.41,15.38764,24.76948859,0,-0.05236,0.05236,19.41,15.44,24.80205032
15/09/2020 05:30,17.03,14.87268,22.61011965,0,-0.04732,0.04732,17.03,14.92,22.64127426
15/09/2020 06:00,18.39,15.75044,24.21298123,0,-0.04956,0.04956,18.39,15.8,24.24524902
15/09/2020 06:30,18.97,14.46988,23.85871596,0,-0.05012,0.05012,18.97,14.52,23.88914607
15/09/2020 07:00,22.42056,17.08128,28.18601847,0.00056,-0.04872,0.048723218,22.42,17.13,28.21512538
15/09/2020 07:30,23.32324,18.87808,30.00592322,0.02324,-0.03192,0.039483971,23.3,18.91,30.00796728
15/09/2020 08:00,21.96304,17.1966,27.89441123,0.10304,-0.0434,0.111806984,21.86,17.24,27.84020833
15/09/2020 08:30,23.11484,17.73548,29.13491169,0.08484,-0.04452,0.095811565,23.03,17.78,29.09483287
15/09/2020 09:00,26.00636,19.7666,32.66571959,0.13636,-0.0434,0.143099999,25.87,19.81,32.58363086
15/09/2020 09:30,25.88232,16.56436,30.72901741,0.36232,-0.04564,0.365183231,25.52,16.61,30.44934318
15/09/2020 10:00,26.04052,15.75044,30.43328839,0.52052,-0.04956,0.522874042,25.52,15.8,30.0151695
15/09/2020 10:30,26.15728,15.74624,30.5310886,0.63728,-0.05376,0.639543537,25.52,15.8,30.0151695
15/09/2020 11:00,26.23316,15.99204,30.72334661,0.71316,-0.05796,0.715511389,25.52,16.05,30.14751897
15/09/2020 11:30,25.56248,15.08868,29.68347432,0.73248,-0.06132,0.735042239,24.83,15.15,29.08696272
15/09/2020 12:00,23.83896,13.81484,27.55260093,0.63896,-0.05516,0.641336501,23.2,13.87,27.02992601
15/09/2020 12:30,24.84008,14.63596,28.83124866,0.64008,-0.05404,0.642357165,24.2,14.69,28.30964677
15/09/2020 13:00,26.08504,15.67848,30.43425778,0.56504,-0.05152,0.567383919,25.52,15.73,29.97838054
15/09/2020 13:30,27.6028,16.46436,32.14015741,0.3528,-0.04564,0.355739862,27.25,16.51,31.86130255
15/09/2020 14:00,27.12252,16.2538,31.61988465,0.35252,-0.0462,0.355534514,26.77,16.3,31.34203089
15/09/2020 14:30,27.05952,16.2496,31.56369945,0.28952,-0.0504,0.293874106,26.77,16.3,31.34203089
15/09/2020 15:00,25.42496,14.96036,29.49984682,0.20496,-0.05964,0.213460842,25.22,15.02,29.35385494
15/09/2020 15:30,26.75564,16.22988,31.29334237,0.25564,-0.05012,0.26050686,26.5,16.28,31.10126042
15/09/2020 16:00,24.01684,13.76016,27.6794257,0.33684,-0.04984,0.340507285,23.68,13.81,27.41274339
15/09/2020 16:30,24.24268,13.76184,27.87643761,0.23268,-0.04816,0.237611801,24.01,13.81,27.69830681
15/09/2020 17:00,23.69572,13.13072,27.09064329,0.26572,-0.04928,0.270251063,23.43,13.18,26.88265798
15/09/2020 17:30,25.9688,14.34324,29.66659918,0.1988,-0.04676,0.204225213,25.77,14.39,29.5155044
15/09/2020 18:00,27.3674,15.87408,31.63796768,0.1974,-0.04592,0.202670685,27.17,15.92,31.4905589
15/09/2020 18:30,27.08812,15.521,31.21966826,0.14812,-0.049,0.156014533,26.94,15.57,31.11572753
15/09/2020 19:00,27.38356,16.02408,31.72744077,0.06356,-0.04592,0.078412499,27.32,16.07,31.6958562
15/09/2020 19:30,26.57316,15.3664,30.69623888,0.01316,-0.0336,0.036085255,26.56,15.4,30.70168725
15/09/2020 20:00,25.5,14.29344,29.2327287,0,-0.05656,0.05656,25.5,14.35,29.26042549
15/09/2020 20:30,26.04,14.714,29.90958702,0,-0.056,0.056,26.04,14.77,29.93717589
15/09/2020 21:00,25.6,14.7168,29.52870133,0,-0.0532,0.0532,25.6,14.77,29.55525165
15/09/2020 21:30,25.27,15.05512,29.41478435,0,-0.05488,0.05488,25.27,15.11,29.44291086
15/09/2020 22:00,24.26,15.05204,28.55015776,0,-0.05796,0.05796,24.26,15.11,28.58075751
15/09/2020 22:30,22.74,14.27204,26.84769498,0,-0.05796,0.05796,22.74,14.33,26.87855093
15/09/2020 23:00,22.74,15.78316,27.68060223,0,-0.05684,0.05684,22.74,15.84,27.71305108
15/09/2020 23:30,20.37,17.14708,26.62628875,0,-0.05292,0.05292,20.37,17.2,26.66039947
16/09/2020 00:00,20.63,16.49568,26.41409394,0,-0.05432,0.05432,20.63,16.55,26.44805097
16/09/2020 00:30,19.33,12.4954,23.01703546,0,-0.0546,0.0546,19.33,12.55,23.04672211
16/09/2020 01:00,19.58,12.26484,23.10417062,0,-0.05516,0.05516,19.58,12.32,23.13349952
16/09/2020 01:30,19.58,11.78624,22.85370546,0,-0.05376,0.05376,19.58,11.84,22.88147723
16/09/2020 02:00,18.93,12.47484,22.67083,0,-0.05516,0.05516,18.93,12.53,22.70122904
16/09/2020 02:30,19.94,14.82512,24.84728925,0,-0.05488,0.05488,19.94,14.88,24.88007235
16/09/2020 03:00,17.87,15.13792,23.41993856,0,-0.05208,0.05208,17.87,15.19,23.45363511
16/09/2020 03:30,18.33,16.68932,24.78956034,0,-0.05068,0.05068,18.33,16.74,24.82370843
16/09/2020 04:00,19.54,17.63016,26.31794334,0,-0.04984,0.04984,19.54,17.68,26.3513567
16/09/2020 04:30,19.54,17.62792,26.31644284,0,-0.05208,0.05208,19.54,17.68,26.3513567
16/09/2020 05:00,19.54,17.62764,26.31625528,0,-0.05236,0.05236,19.54,17.68,26.3513567
16/09/2020 05:30,17.99,15.8338,23.96558621,0,-0.0462,0.0462,17.99,15.88,23.99613511
16/09/2020 06:00,15.59,13.36128,20.53221623,0,-0.04872,0.04872,15.59,13.41,20.5639539
16/09/2020 06:30,16.53,13.62764,21.42319939,0,-0.05236,0.05236,16.53,13.68,21.45654446
16/09/2020 07:00,17.41,13.8638,22.25562963,0,-0.0462,0.0462,17.41,13.91,22.28443852
16/09/2020 07:30,18.26644,10.86276,21.25235011,0.00644,-0.03724,0.03779274,18.26,10.9,21.26587877
16/09/2020 08:00,19.32304,10.48172,21.98286444,0.03304,-0.02828,0.043490229,19.29,10.51,21.96734395
16/09/2020 08:30,20.024,10.9866,22.84000778,0.084,-0.0434,0.094549246,19.94,11.03,22.78737589
16/09/2020 09:00,20.7214,15.18688,25.69081046,0.1414,-0.04312,0.147828598,20.58,15.23,25.60252527
16/09/2020 09:30,21.26952,15.52828,26.33476715,0.28952,-0.04172,0.292510493,20.98,15.57,26.12633346
16/09/2020 10:00,21.6734,15.85212,26.85192686,0.4634,-0.04788,0.465866992,21.21,15.9,26.50800068
16/09/2020 10:30,21.77728,15.84792,26.93337135,0.56728,-0.05208,0.569665625,21.21,15.9,26.50800068
16/09/2020 11:00,21.87164,15.84512,27.00808146,0.66164,-0.05488,0.663912121,21.21,15.9,26.50800068
16/09/2020 11:30,21.93688,15.84092,27.05848205,0.72688,-0.05908,0.729277026,21.21,15.9,26.50800068
16/09/2020 12:00,21.99792,15.84036,27.10766477,0.78792,-0.05964,0.79017394,21.21,15.9,26.50800068
16/09/2020 12:30,22.04048,15.837,27.1402529,0.83048,-0.063,0.832866154,21.21,15.9,26.50800068
16/09/2020 13:00,22.06064,16.14644,27.33823992,0.85064,-0.06356,0.853011303,21.21,16.21,26.69509693
16/09/2020 13:30,22.06316,16.35504,27.46398301,0.85316,-0.06496,0.855629468,21.21,16.42,26.82313367
16/09/2020 14:00,22.04636,16.35448,27.45015492,0.83636,-0.06552,0.838922476,21.21,16.42,26.82313367
16/09/2020 14:30,22.01388,16.35224,27.42273994,0.80388,-0.06776,0.806730731,21.21,16.42,26.82313367
16/09/2020 15:00,21.98672,16.3444,27.39626375,0.77672,-0.0756,0.780390491,21.21,16.42,26.82313367
