Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2020 15:30,21.71512,16.15092,27.06286484,0.71512,-0.05908,0.717556312,21,16.21,26.52855254
16/09/2020 16:00,21.8498,15.90484,27.02550084,0.6398,-0.05516,0.642173392,21.21,15.96,26.54403323
16/09/2020 16:30,22.96124,16.4096,28.22221668,0.54124,-0.0504,0.543581546,22.42,16.46,27.81344998
16/09/2020 17:00,23.09224,16.4124,28.33052103,0.42224,-0.0476,0.424914553,22.67,16.46,28.01536186
16/09/2020 17:30,23.51428,16.41324,28.67604944,0.29428,-0.04676,0.297971838,23.22,16.46,28.46225571
16/09/2020 18:00,23.57012,15.98464,28.47910239,0.12012,-0.04536,0.128399159,23.45,16.03,28.40534105
16/09/2020 18:30,23.5396,15.98408,28.45353373,0.0896,-0.04592,0.100681708,23.45,16.03,28.40534105
16/09/2020 19:00,23.4822,16.00452,28.41757163,0.0322,-0.02548,0.041061788,23.45,16.03,28.40534105
16/09/2020 19:30,23.24308,13.308,26.78327149,0.00308,-0.042,0.042112782,23.24,13.35,26.80149436
16/09/2020 20:00,23.24,12.1282,26.214325,0,-0.0518,0.0518,23.24,12.18,26.23833074
16/09/2020 20:30,22.76,11.60736,25.54894139,0,-0.05264,0.05264,22.76,11.66,25.57289972
16/09/2020 21:00,21.73,11.24652,24.46787919,0,-0.05348,0.05348,21.73,11.3,24.49250702
16/09/2020 21:30,20.9,11.03232,23.63307184,0,-0.05768,0.05768,20.9,11.09,23.66005283
16/09/2020 22:00,19.87,10.82344,22.62661604,0,-0.05656,0.05656,19.87,10.88,22.65372596
16/09/2020 22:30,19.1,13.14344,23.18534052,0,-0.05656,0.05656,19.1,13.2,23.21745033
16/09/2020 23:00,18.28,14.56596,23.37360885,0,-0.05404,0.05404,18.28,14.62,23.40732364
16/09/2020 23:30,17.24,12.31596,21.18727143,0,-0.05404,0.05404,17.24,12.37,21.21872993
17/09/2020 00:00,16.17,10.03484,19.03068348,0,-0.05516,0.05516,16.17,10.09,19.05982686
17/09/2020 00:30,16.17,14.13456,21.4768407,0,-0.05544,0.05544,16.17,14.19,21.51336794
17/09/2020 01:00,15.77,14.44456,21.38546735,0,-0.05544,0.05544,15.77,14.5,21.42295264
17/09/2020 01:30,15.29,11.8954,19.37226474,0,-0.0546,0.0546,15.29,11.95,19.40583933
17/09/2020 02:00,15.29,9.76652,18.14301554,0,-0.05348,0.05348,15.29,9.82,18.17186011
17/09/2020 02:30,14.62,9.76484,17.58114047,0,-0.05516,0.05516,14.62,9.82,17.61183693
17/09/2020 03:00,14.62,9.7654,17.58145151,0,-0.0546,0.0546,14.62,9.82,17.61183693
17/09/2020 03:30,14.62,12.991,19.55787517,0,-0.049,0.049,14.62,13.04,19.59045686
17/09/2020 04:00,14.62,13.7824,20.09226094,0,-0.0476,0.0476,14.62,13.83,20.12494224
17/09/2020 04:30,14.62,13.781,20.09130063,0,-0.049,0.049,14.62,13.83,20.12494224
17/09/2020 05:00,14.62,13.78044,20.09091652,0,-0.04956,0.04956,14.62,13.83,20.12494224
17/09/2020 05:30,15.08,13.41904,20.1860604,0,-0.05096,0.05096,15.08,13.47,20.2199728
17/09/2020 06:00,15.38,13.69764,20.59538156,0,-0.05236,0.05236,15.38,13.75,20.63024236
17/09/2020 06:30,16.17,11.60736,19.90476592,0,-0.05264,0.05264,16.17,11.66,19.93550852
17/09/2020 07:00,17.05,11.60764,20.62619224,0,-0.05236,0.05236,17.05,11.66,20.65570381
17/09/2020 07:30,20.73616,14.78996,25.47020315,0.00616,-0.04004,0.040511075,20.73,14.83,25.48846406
17/09/2020 08:00,22.31656,13.03324,25.84364903,0.05656,-0.04676,0.073386179,22.26,13.08,25.81848175
17/09/2020 08:30,23.23588,11.76988,26.04680776,0.14588,-0.05012,0.154249761,23.09,11.82,25.93955474
17/09/2020 09:00,23.3476,11.77268,26.14778041,0.2576,-0.04732,0.26191018,23.09,11.82,25.93955474
17/09/2020 09:30,24.38884,12.29932,27.31462592,0.37884,-0.05068,0.382214872,24.01,12.35,27.00004815
17/09/2020 10:00,24.9884,12.2968,27.85016023,0.4984,-0.0532,0.501231284,24.49,12.35,27.4277706
17/09/2020 10:30,25.07716,12.64176,28.08341236,0.58716,-0.05824,0.590041323,24.49,12.7,27.5871365
17/09/2020 11:00,25.17628,12.63756,28.17007273,0.68628,-0.06244,0.689114644,24.49,12.7,27.5871365
17/09/2020 11:30,25.28156,12.6342,28.26270132,0.79156,-0.0658,0.79429017,24.49,12.7,27.5871365
17/09/2020 12:00,25.35128,12.63224,28.32421023,0.86128,-0.06776,0.86394135,24.49,12.7,27.5871365
17/09/2020 12:30,25.40224,12.8372,28.46168479,0.91224,-0.0728,0.915140239,24.49,12.91,27.68443967
17/09/2020 13:00,25.40896,13.103,28.58852667,0.91896,-0.077,0.922180287,24.49,13.18,27.81137357
17/09/2020 13:30,25.4098,13.10216,28.58888827,0.9198,-0.07784,0.92308781,24.49,13.18,27.81137357
17/09/2020 14:00,25.1244,12.79748,28.19593889,0.9044,-0.07252,0.907302877,24.22,12.87,27.42709062
17/09/2020 14:30,25.0978,12.79384,28.17058584,0.8778,-0.07616,0.881097716,24.22,12.87,27.42709062
17/09/2020 15:00,25.04544,12.79636,28.12509367,0.82544,-0.07364,0.828718314,24.22,12.87,27.42709062
17/09/2020 15:30,24.97824,13.09168,28.20114463,0.75824,-0.06832,0.76131171,24.22,13.16,27.56436105
17/09/2020 16:00,25.232,13.09672,28.42846986,0.672,-0.06328,0.674972858,24.56,13.16,27.86358197
17/09/2020 16:30,25.75596,13.09756,28.89490532,0.57596,-0.06244,0.579334683,25.18,13.16,28.41158215
17/09/2020 17:00,26.08564,13.10204,29.19116418,0.46564,-0.05796,0.469233387,25.62,13.16,28.80225686
17/09/2020 17:30,26.18796,13.10568,29.28426364,0.33796,-0.05432,0.342297566,25.85,13.16,29.00703535
17/09/2020 18:00,26.06364,13.10708,29.17377035,0.21364,-0.05292,0.220096742,25.85,13.16,29.00703535
17/09/2020 18:30,25.68304,12.54904,28.58490771,0.10304,-0.05096,0.114952874,25.58,12.6,28.51484526
17/09/2020 19:00,25.6136,12.56584,28.52992884,0.0336,-0.03416,0.047915192,25.58,12.6,28.51484526
17/09/2020 19:30,25.20308,12.55072,28.15520936,0.00308,-0.04928,0.049376156,25.2,12.6,28.17445652
17/09/2020 20:00,23.45,11.93316,26.31164776,0,-0.05684,0.05684,23.45,11.99,26.3374752
17/09/2020 20:30,22.42,11.93064,25.39678269,0,-0.05936,0.05936,22.42,11.99,25.42472222
17/09/2020 21:00,21.5,11.20456,24.24442544,0,-0.05544,0.05544,21.5,11.26,24.27009683
17/09/2020 21:30,20.52,11.20316,23.37907599,0,-0.05684,0.05684,20.52,11.26,23.40636666
17/09/2020 22:00,19.68,10.72204,22.41125926,0,-0.05796,0.05796,19.68,10.78,22.43904633
17/09/2020 22:30,18.85,12.124,22.41235989,0,-0.056,0.056,18.85,12.18,22.4427026
17/09/2020 23:00,18.12,14.44876,23.175441,0,-0.05124,0.05124,18.12,14.5,23.20742123
17/09/2020 23:30,17.41,14.44764,22.62393426,0,-0.05236,0.05236,17.41,14.5,22.65740718
18/09/2020 00:00,16.59,13.4468,21.35519914,0,-0.0532,0.0532,16.59,13.5,21.38873769
18/09/2020 00:30,15.88,14.02596,21.18730643,0,-0.05404,0.05404,15.88,14.08,21.22311947
18/09/2020 01:00,15.19,9.76568,18.05836664,0,-0.05432,0.05432,15.19,9.82,18.08779976
18/09/2020 01:30,15.19,11.89568,19.29360782,0,-0.05432,0.05432,15.19,11.95,19.32714671
18/09/2020 02:00,15.19,9.78624,18.06949344,0,-0.05376,0.05376,15.19,9.84,18.0986657
18/09/2020 02:30,14.71,10.3454,17.9836426,0,-0.0546,0.0546,14.71,10.4,18.01510755
18/09/2020 03:00,14.71,13.7438,20.13147134,0,-0.0462,0.0462,14.71,13.79,20.16304045
18/09/2020 03:30,14.42,10.46016,17.8143579,0,-0.04984,0.04984,14.42,10.51,17.84366834
18/09/2020 04:00,14.42,13.31792,19.62914652,0,-0.05208,0.05208,14.42,13.37,19.66451881
18/09/2020 04:30,14.42,13.77596,19.94275492,0,-0.05404,0.05404,14.42,13.83,19.98012262
18/09/2020 05:00,14.42,13.77652,19.94314176,0,-0.05348,0.05348,14.42,13.83,19.98012262
18/09/2020 05:30,15,13.28184,20.03515095,0,-0.04816,0.04816,15,13.33,20.06710991
18/09/2020 06:00,15.67,13.57072,20.72952825,0,-0.04928,0.04928,15.67,13.62,20.76182314
18/09/2020 06:30,17.15,14.48848,22.45080294,0,-0.05152,0.05152,17.15,14.54,22.48408548
18/09/2020 07:00,18.18,14.4896,23.24781513,0,-0.0504,0.0504,18.18,14.54,23.27926116
18/09/2020 07:30,19.57708,12.75088,23.36336881,0.01708,-0.02912,0.033759455,19.56,12.78,23.36497379
18/09/2020 08:00,21.0672,15.39464,26.09256324,0.0672,-0.04536,0.08107632,21,15.44,26.06517984
18/09/2020 08:30,22.10544,13.93324,26.13016752,0.12544,-0.04676,0.133871921,21.98,13.98,26.0491996
18/09/2020 09:00,23.93232,17.981,29.93446678,0.29232,-0.049,0.296398351,23.64,18.03,29.7309687
18/09/2020 09:30,24.07008,17.77184,29.92001083,0.43008,-0.04816,0.432768058,23.64,17.82,29.60408756
18/09/2020 10:00,25.08048,18.56848,31.20607195,0.55048,-0.05152,0.552885649,24.53,18.62,30.79651441
18/09/2020 10:30,22.72172,13.00316,26.17935694,0.67172,-0.05684,0.674120571,22.05,13.06,25.62744818
18/09/2020 11:00,22.57028,12.12092,25.61902108,0.77028,-0.05908,0.772542377,21.8,12.18,24.97183213
18/09/2020 11:30,24.31352,15.21008,28.6791525,0.86352,-0.05992,0.86559644,23.45,15.27,27.98348441
18/09/2020 12:00,25.94288,19.13532,32.23652423,0.92288,-0.06468,0.925143771,25.02,19.2,31.53792003
18/09/2020 12:30,24.86396,15.22084,29.15288111,0.95396,-0.06916,0.956463688,23.91,15.29,28.38084213
18/09/2020 13:00,25.68948,15.21608,29.85763677,0.94948,-0.07392,0.952353105,24.74,15.29,29.0835297
18/09/2020 13:30,24.79088,14.06412,28.50240696,0.95088,-0.07588,0.953902798,23.84,14.14,27.71795808
18/09/2020 14:00,23.57708,16.7914,28.94529004,0.92708,-0.0686,0.92961459,22.65,16.86,28.23618423
18/09/2020 14:30,25.13196,17.87776,30.84201219,0.91196,-0.07224,0.914816735,24.22,17.95,30.14649067
18/09/2020 15:00,24.21416,16.21084,29.13961012,0.87416,-0.06916,0.876891562,23.34,16.28,28.45687966
18/09/2020 15:30,23.6798,13.95644,27.48663576,0.7798,-0.06356,0.782386039,22.9,14.02,26.85089198
18/09/2020 16:00,24.93,14.73008,28.95652184,0.63,-0.05992,0.632843114,24.3,14.79,28.44704027
18/09/2020 16:30,25.71772,18.51072,31.68671452,0.44772,-0.04928,0.45042393,25.27,18.56,31.35357236
18/09/2020 17:00,24.76416,17.98184,30.6040878,0.52416,-0.04816,0.526367829,24.24,18.03,30.21023833
18/09/2020 17:30,25.93392,17.31632,31.18369999,0.35392,-0.04368,0.356605256,25.58,17.36,30.91449498
18/09/2020 18:00,25.80036,14.8738,29.78067331,0.22036,-0.0462,0.225150993,25.58,14.92,29.61322002
18/09/2020 18:30,25.25312,13.73988,28.74898906,0.11312,-0.05012,0.123726104,25.14,13.79,28.67374583
18/09/2020 19:00,25.17136,14.012,28.80856658,0.03136,-0.028,0.042041047,25.14,14.04,28.79481203
18/09/2020 19:30,25.14112,13.99324,28.77302001,0.00112,-0.04676,0.046773411,25.14,14.04,28.79481203
18/09/2020 20:00,24.76,13.9896,28.43882044,0,-0.0504,0.0504,24.76,14.04,28.46364699
18/09/2020 20:30,23.01,12.41512,26.14565556,0,-0.05488,0.05488,23.01,12.47,26.17175959
18/09/2020 21:00,24.64,15.744,29.24043666,0,-0.056,0.056,24.64,15.8,29.27062692
18/09/2020 21:30,23.87,17.49568,29.59519756,0,-0.05432,0.05432,23.87,17.55,29.6273421
18/09/2020 22:00,20.79,15.21764,25.76432936,0,-0.05236,0.05236,20.79,15.27,25.79529027
18/09/2020 22:30,20.06,15.21428,25.17693222,0,-0.05572,0.05572,20.06,15.27,25.21064259
18/09/2020 23:00,20.37,16.33044,26.10785649,0,-0.04956,0.04956,20.37,16.38,26.13888483
18/09/2020 23:30,20.37,14.54708,25.03106942,0,-0.05292,0.05292,20.37,14.6,25.06186146
19/09/2020 00:00,19.87,13.10204,23.80084772,0,-0.05796,0.05796,19.87,13.16,23.83280302
19/09/2020 00:30,17.57,14.6582,22.88160237,0,-0.0518,0.0518,17.57,14.71,22.91482053
19/09/2020 01:00,18.12,16.05736,24.21101423,0,-0.05264,0.05264,18.12,16.11,24.24595843
19/09/2020 01:30,18.12,16.28568,24.36304113,0,-0.05432,0.05432,18.12,16.34,24.39938524
19/09/2020 02:00,17.84,16.01568,23.97431137,0,-0.05432,0.05432,17.84,16.07,24.01063306
19/09/2020 02:30,18.24,16.014,24.27232572,0,-0.056,0.056,18.24,16.07,24.30930892
19/09/2020 03:00,18.01,14.31652,23.0070173,0,-0.05348,0.05348,18.01,14.37,23.0403342
19/09/2020 03:30,17.64,12.1268,21.40628128,0,-0.0532,0.0532,17.64,12.18,21.43646426
19/09/2020 04:00,17.64,12.1282,21.40707442,0,-0.0518,0.0518,17.64,12.18,21.43646426
19/09/2020 04:30,16.9,11.70372,20.55692248,0,-0.05628,0.05628,16.9,11.76,20.58901649
19/09/2020 05:00,16.9,11.45512,20.41640943,0,-0.05488,0.05488,16.9,11.51,20.44725165
19/09/2020 05:30,17.24,11.11792,20.51403776,0,-0.05208,0.05208,17.24,11.17,20.54231
19/09/2020 06:00,18.33,15.42372,23.95579343,0,-0.05628,0.05628,18.33,15.48,23.99206744
19/09/2020 06:30,18.81,16.7254,25.17052056,0,-0.0546,0.0546,18.81,16.78,25.20683439
19/09/2020 07:00,19.48,15.91044,25.15178922,0,-0.04956,0.04956,19.48,15.96,25.18316898
19/09/2020 07:30,20.01176,13.39444,24.08073008,0.01176,-0.03556,0.037454121,20,13.43,24.09076379
19/09/2020 08:00,21.08172,13.76744,25.17898573,0.04172,-0.04256,0.059597919,21.04,13.81,25.16739359
19/09/2020 08:30,22.02572,14.05128,26.12605617,0.12572,-0.04872,0.134830103,21.9,14.1,26.04649689
19/09/2020 09:00,23.24944,18.30296,29.58943739,0.13944,-0.04704,0.147160712,23.11,18.35,29.50922906
19/09/2020 09:30,24.47836,18.6166,30.75333972,0.17836,-0.0434,0.183564293,24.3,18.66,30.63797643
19/09/2020 10:00,24.56516,17.13912,29.95323889,0.26516,-0.04088,0.268292751,24.3,17.18,29.75974462
19/09/2020 10:30,25.27764,18.78352,31.49253416,0.36764,-0.04648,0.370566539,24.91,18.83,31.22622295
19/09/2020 11:00,25.3594,18.77372,31.5523649,0.6594,-0.05628,0.6617974,24.7,18.83,31.05895845
19/09/2020 11:30,25.02764,14.59372,28.97170046,0.78764,-0.05628,0.789648155,24.24,14.65,28.32313718
19/09/2020 12:00,25.06908,14.91644,29.17120077,0.82908,-0.06356,0.83151279,24.24,14.98,28.49522767
19/09/2020 12:30,22.80452,12.5128,26.01184915,0.88452,-0.0672,0.887069034,21.92,12.58,25.27336147
19/09/2020 13:00,21.7536,11.78512,24.74081984,0.6636,-0.05488,0.665865433,21.09,11.84,24.18622955
19/09/2020 13:30,23.13476,15.0554,27.60221349,0.56476,-0.0546,0.567393177,22.57,15.11,27.16094623
19/09/2020 14:00,23.7726,17.68372,29.62854137,0.7826,-0.05628,0.784621054,22.99,17.74,29.03872759
19/09/2020 14:30,23.70596,17.68288,29.57459695,0.71596,-0.05712,0.718234931,22.99,17.74,29.03872759
19/09/2020 15:00,23.54076,14.82624,27.82058184,0.55076,-0.05376,0.553377552,22.99,14.88,27.38529715
19/09/2020 15:30,23.29632,13.62568,26.98847311,0.72632,-0.05432,0.728348409,22.57,13.68,26.39218255
19/09/2020 16:00,23.66904,17.15156,29.2301123,0.57904,-0.04844,0.581062609,23.09,17.2,28.79215344
19/09/2020 16:30,24.06604,18.19408,30.16950163,0.51604,-0.04592,0.518079075,23.55,18.24,29.78758298
19/09/2020 17:00,24.17444,18.19744,30.25806292,0.24444,-0.04256,0.248117446,23.93,18.24,30.08890992
19/09/2020 17:30,24.59524,18.19548,30.5941387,0.20524,-0.04452,0.210013066,24.39,18.24,30.45602896
19/09/2020 18:00,24.49472,15.22408,28.84031761,0.10472,-0.04592,0.114345637,24.39,15.27,28.77577106
19/09/2020 18:30,24.17152,12.44968,27.18927934,0.05152,-0.04032,0.065421807,24.12,12.49,27.16200471
19/09/2020 19:00,24.12784,12.74388,27.28661101,0.00784,-0.03612,0.036961061,24.12,12.78,27.29657121
19/09/2020 19:30,24.37,13.67512,27.94469193,0,-0.05488,0.05488,24.37,13.73,27.97158916
19/09/2020 20:00,24.74,14.69456,28.77494906,0,-0.05544,0.05544,24.74,14.75,28.80330016
19/09/2020 20:30,22.99,14.10372,26.97137404,0,-0.05628,0.05628,22.99,14.16,27.00084628
19/09/2020 21:00,22.49,16.47736,27.88016307,0,-0.05264,0.05264,22.49,16.53,27.91130595
19/09/2020 21:30,22.49,17.12428,28.26731444,0,-0.05572,0.05572,22.49,17.18,28.30110422
19/09/2020 22:00,22.49,17.62372,28.57263738,0,-0.05628,0.05628,22.49,17.68,28.60738541
19/09/2020 22:30,21.36,13.08848,25.05110594,0,-0.05152,0.05152,21.36,13.14,25.07806213
19/09/2020 23:00,21.02,15.46848,26.09816609,0,-0.05152,0.05152,21.02,15.52,26.12873514
19/09/2020 23:30,20.23,15.2354,25.32528999,0,-0.0546,0.0546,20.23,15.29,25.35817422
20/09/2020 00:00,19.43,12.18568,22.93503209,0,-0.05432,0.05432,19.43,12.24,22.96393912
20/09/2020 00:30,18.66,12.54708,22.48610274,0,-0.05292,0.05292,18.66,12.6,22.51567454
20/09/2020 01:00,18.24,12.18848,21.93756241,0,-0.05152,0.05152,18.24,12.24,21.96622862
20/09/2020 01:30,18.24,16.07708,24.31398983,0,-0.05292,0.05292,18.24,16.13,24.34901435
20/09/2020 02:00,17.51,15.53876,23.41053529,0,-0.05124,0.05124,17.51,15.59,23.4445772
20/09/2020 02:30,15.94,14.4654,21.52513408,0,-0.0546,0.0546,15.94,14.52,21.56186448
20/09/2020 03:00,15.94,14.46596,21.52551042,0,-0.05404,0.05404,15.94,14.52,21.56186448
20/09/2020 03:30,15.59,14.46624,21.26782076,0,-0.05376,0.05376,15.59,14.52,21.30442442
20/09/2020 04:00,15.59,13.48596,20.61356876,0,-0.05404,0.05404,15.59,13.54,20.64896365
20/09/2020 04:30,15.86,10.49848,19.01992856,0,-0.05152,0.05152,15.86,10.55,19.04841463
20/09/2020 05:00,16.28,13.25764,20.99531896,0,-0.05236,0.05236,16.28,13.31,21.02842124
20/09/2020 05:30,16.74,15.5768,22.86622615,0,-0.0532,0.0532,16.74,15.63,22.90249986
20/09/2020 06:00,16.74,14.73232,22.29952584,0,-0.05768,0.05768,16.74,14.79,22.33767445
20/09/2020 06:30,16.74,15.25372,22.64737455,0,-0.05628,0.05628,16.74,15.31,22.68531904
20/09/2020 07:00,17.99,16.17596,24.19301101,0,-0.05404,0.05404,17.99,16.23,24.22917663
20/09/2020 07:30,17.99896,12.14052,21.71070674,0.00896,-0.03948,0.040483972,17.99,12.18,21.72538837
20/09/2020 08:00,18.32732,12.45248,22.15750249,0.04732,-0.03752,0.06038984,18.28,12.49,22.13952348
20/09/2020 08:30,20.29908,12.44184,23.80865455,0.12908,-0.04816,0.137771666,20.17,12.49,23.72401737
20/09/2020 09:00,21.02604,12.78324,24.60702304,0.23604,-0.04676,0.240627054,20.79,12.83,24.43016578
20/09/2020 09:30,21.14896,14.7294,25.77273236,0.35896,-0.0406,0.361248725,20.79,14.77,25.50249007
20/09/2020 10:00,21.81596,14.4938,26.19172291,0.43596,-0.0462,0.438401142,21.38,14.54,25.85567636
20/09/2020 10:30,23.8774,15.01016,28.20345961,0.6174,-0.04984,0.619408416,23.26,15.06,27.70976723
20/09/2020 11:00,24.55792,14.67372,28.6078572,0.71792,-0.05628,0.720122604,23.84,14.73,28.02353475
20/09/2020 11:30,26.99136,16.2598,31.51054761,0.80136,-0.0602,0.803618,26.19,16.32,30.85868597
20/09/2020 12:00,27.04092,14.96036,30.90345815,0.85092,-0.05964,0.853007489,26.19,15.02,30.19133154
20/09/2020 12:30,27.3904,14.95896,31.20904511,0.8904,-0.06104,0.892489799,26.5,15.02,30.46063689
20/09/2020 13:00,26.05336,16.1084,30.6309993,0.91336,-0.0616,0.915434896,25.14,16.17,29.89127799
20/09/2020 13:30,26.47084,19.43616,32.84006221,0.91084,-0.06384,0.913074505,25.56,19.5,32.14908397
20/09/2020 14:00,25.30268,18.64288,31.42900873,0.72268,-0.05712,0.724933843,24.58,18.7,30.88472762
20/09/2020 14:30,24.65484,14.54008,28.62298136,0.64484,-0.05992,0.647617968,24.01,14.6,28.10053558
20/09/2020 15:00,23.80748,13.6426,27.4393265,0.62748,-0.0574,0.630099921,23.18,13.7,26.9258686
20/09/2020 15:30,24.9974,14.19876,28.74847461,0.5474,-0.05124,0.549792959,24.45,14.25,28.2995583
20/09/2020 16:00,25.35568,14.66408,29.29071099,0.29568,-0.04592,0.299224512,25.06,14.71,29.05834992
20/09/2020 16:30,26.81436,15.83548,31.14116775,0.23436,-0.04452,0.238551127,26.58,15.88,30.96240947
20/09/2020 17:00,26.74128,17.21408,31.80283959,0.16128,-0.04592,0.167689847,26.58,17.26,31.69233346
20/09/2020 17:30,25.9658,18.86492,32.09529524,0.1358,-0.04508,0.143086849,25.83,18.91,32.01213832
20/09/2020 18:00,25.75652,18.8666,31.92721281,0.15652,-0.0434,0.162425584,25.6,18.91,31.82684559
20/09/2020 18:30,23.3282,16.85856,28.78221605,0.0882,-0.04144,0.097450057,23.24,16.9,28.73512833
20/09/2020 19:00,23.26324,16.8776,28.74076751,0.02324,-0.0224,0.032277819,23.24,16.9,28.73512833
20/09/2020 19:30,23.70084,15.87324,28.52524434,0.00084,-0.04676,0.046767544,23.7,15.92,28.55059369
20/09/2020 20:00,23.36,12.60344,26.54310268,0,-0.05656,0.05656,23.36,12.66,26.57000565
20/09/2020 20:30,23.7,13.92288,27.4870258,0,-0.05712,0.05712,23.7,13.98,27.51600262
20/09/2020 21:00,25.79,18.58904,31.79113883,0,-0.05096,0.05096,25.79,18.64,31.82096322
20/09/2020 21:30,25.79,19.54848,32.36150754,0,-0.05152,0.05152,25.79,19.6,32.39265503
20/09/2020 22:00,25.02,17.26792,30.40035298,0,-0.05208,0.05208,25.02,17.32,30.42996549
20/09/2020 22:30,23.66,14.36792,27.68090904,0,-0.05208,0.05208,23.66,14.42,27.70797719
20/09/2020 23:00,22.76,14.1354,26.79229615,0,-0.0546,0.0546,22.76,14.19,26.82114278
20/09/2020 23:30,21.36,15.99596,26.68558293,0,-0.05404,0.05404,21.36,16.05,26.71801078
21/09/2020 00:00,22.65,19.35568,29.79370484,0,-0.05432,0.05432,22.65,19.41,29.82902278
21/09/2020 00:30,21.77,15.51316,26.73183557,0,-0.05684,0.05684,21.77,15.57,26.76486129
21/09/2020 01:00,21.42,14.86344,26.07179028,0,-0.05656,0.05656,21.42,14.92,26.10407631
21/09/2020 01:30,21.42,15.69764,26.55621023,0,-0.05236,0.05236,21.42,15.75,26.58719429
21/09/2020 02:00,20.86,18.15324,27.65284294,0,-0.04676,0.04676,20.86,18.2,27.68356191
21/09/2020 02:30,19.16,16.921,25.56219554,0,-0.049,0.049,19.16,16.97,25.59465765
21/09/2020 03:00,20.92,18.51352,27.93558345,0,-0.04648,0.04648,20.92,18.56,27.96640842
21/09/2020 03:30,20.92,18.51184,27.93447011,0,-0.04816,0.04816,20.92,18.56,27.96640842
21/09/2020 04:00,20.71,18.51324,27.77848368,0,-0.04676,0.04676,20.71,18.56,27.80966918
21/09/2020 04:30,20.31,18.19128,27.26570681,0,-0.04872,0.04872,20.31,18.24,27.29823621
21/09/2020 05:00,17.91,15.9324,23.97101312,0,-0.0476,0.0476,17.91,15.98,24.00267693
21/09/2020 05:30,20.21,15.92568,25.73074782,0,-0.05432,0.05432,20.21,15.98,25.76440374
21/09/2020 06:00,21.04,16.95876,27.02371441,0,-0.05124,0.05124,21.04,17.01,27.05589954
21/09/2020 06:30,22.11,17.70848,28.32741365,0,-0.05152,0.05152,22.11,17.76,28.35964915
21/09/2020 07:00,23.01,17.24904,28.7574248,0,-0.05096,0.05096,23.01,17.3,28.78802008
21/09/2020 07:30,24.39784,16.17248,29.27120951,0.00784,-0.03752,0.038330354,24.39,16.21,29.28542641
21/09/2020 08:00,24.44004,16.17212,29.30619423,0.04704,-0.04088,0.062321232,24.393,16.213,29.28958549
21/09/2020 08:30,25.47908,14.95296,29.54275766,0.12908,-0.04704,0.137384162,25.35,15,29.45543244
21/09/2020 09:00,25.59304,15.68296,30.01597793,0.24304,-0.04704,0.247550405,25.35,15.73,29.83379627
21/09/2020 09:30,27.041,16.25772,31.55200692,0.371,-0.04228,0.37340139,26.67,16.3,31.25666169
21/09/2020 10:00,27.1628,16.25268,31.65386724,0.4928,-0.04732,0.495066685,26.67,16.3,31.25666169
21/09/2020 10:30,27.89424,16.53624,32.42739364,0.60424,-0.05376,0.606626834,27.29,16.59,31.93700362
21/09/2020 11:00,27.9872,16.53092,32.50468704,0.6972,-0.05908,0.699698711,27.29,16.59,31.93700362
21/09/2020 11:30,26.86692,16.0098,31.27531113,0.76692,-0.0602,0.769279095,26.1,16.07,30.65052854
21/09/2020 12:00,25.72676,15.24448,29.90418617,0.81676,-0.06552,0.819383773,24.91,15.31,29.23874484
21/09/2020 12:30,26.94448,16.23224,31.45616979,0.84448,-0.06776,0.847194127,26.1,16.3,30.77174028
21/09/2020 13:00,27.53324,16.2342,31.96292469,0.86324,-0.0658,0.865744153,26.67,16.3,31.25666169
21/09/2020 13:30,27.5338,16.23448,31.96354929,0.8638,-0.06552,0.866281311,26.67,16.3,31.25666169
21/09/2020 14:00,27.51336,15.93728,31.79594113,0.84336,-0.06272,0.845689002,26.67,16,31.10126846
21/09/2020 14:30,26.53976,15.93448,30.95588012,0.80976,-0.06552,0.812406381,25.73,16,30.29905774
21/09/2020 15:00,25.68056,14.89224,29.68619164,0.77056,-0.06776,0.773533536,24.91,14.96,29.05700776
21/09/2020 15:30,26.06064,15.3212,30.23071495,0.71064,-0.0588,0.713068475,25.35,15.38,29.65074873
21/09/2020 16:00,22.86084,12.80924,26.20485899,0.63084,-0.06076,0.633759326,22.23,12.87,25.68676313
21/09/2020 16:30,23.655,16.7068,28.95990662,0.525,-0.0532,0.527688582,23.13,16.76,28.56386704
21/09/2020 17:00,23.88328,17.1696,29.41438811,0.41328,-0.0504,0.416341829,23.47,17.22,29.10960838
21/09/2020 17:30,24.28764,14.85296,28.46927954,0.29764,-0.04704,0.301334252,23.99,14.9,28.24057542
21/09/2020 18:00,24.62724,13.17408,27.92950651,0.17724,-0.04592,0.183091955,24.45,13.22,27.79515965
21/09/2020 18:30,24.52784,13.17604,27.8428261,0.07784,-0.04396,0.089395454,24.45,13.22,27.79515965
21/09/2020 19:00,26.10044,14.5934,29.90318197,0.02044,-0.0266,0.03354629,26.08,14.62,29.89834109
21/09/2020 19:30,28.70056,17.27296,33.49742216,0.00056,-0.04704,0.047043333,28.7,17.32,33.52122313
21/09/2020 20:00,29.55,17.26512,34.22406856,0,-0.05488,0.05488,29.55,17.32,34.25178681
21/09/2020 20:30,29.32,19.16456,35.02774272,0,-0.05544,0.05544,29.32,19.22,35.05810605
21/09/2020 21:00,28.9,20.98736,35.7166527,0,-0.05264,0.05264,28.9,21.04,35.74760971
21/09/2020 21:30,27.4,17.53652,32.53136231,0,-0.05348,0.05348,27.4,17.59,32.56022267
21/09/2020 22:00,26.33,17.97792,31.88219734,0,-0.05208,0.05208,26.33,18.03,31.9115935
21/09/2020 22:30,24.97,15.63176,29.45934182,0,-0.05824,0.05824,24.97,15.69,29.49028654
21/09/2020 23:00,23.49,16.22596,28.54928857,0,-0.05404,0.05404,23.49,16.28,28.58003674
21/09/2020 23:30,24.12,19.8168,31.21666161,0,-0.0532,0.0532,24.12,19.87,31.2504608
22/09/2020 00:00,23.01,19.37652,30.08171583,0,-0.05348,0.05348,23.01,19.43,30.11619166
22/09/2020 00:30,21.86,18.75652,28.8039345,0,-0.05348,0.05348,21.86,18.81,28.83878812
22/09/2020 01:00,21.09,18.19044,27.85103602,0,-0.04956,0.04956,21.09,18.24,27.88343056
22/09/2020 01:30,21.4,18.48156,28.27592722,0,-0.04844,0.04844,21.4,18.53,28.30761205
22/09/2020 02:00,21.71,18.00212,28.20284426,0,-0.04788,0.04788,21.71,18.05,28.23343054
22/09/2020 02:30,21.15,17.67072,27.56042172,0,-0.04928,0.04928,21.15,17.72,27.59204414
22/09/2020 03:00,20.44,16.98156,26.57380251,0,-0.04844,0.04844,20.44,17.03,26.6047834
22/09/2020 03:30,19.62,16.74988,25.7973425,0,-0.05012,0.05012,19.62,16.8,25.82991289
22/09/2020 04:00,20.94,18.54988,27.97466082,0,-0.05012,0.05012,20.94,18.6,28.00792031
22/09/2020 04:30,20.94,18.55156,27.97577485,0,-0.04844,0.04844,20.94,18.6,28.00792031
22/09/2020 05:00,21.32,18.82156,28.43929536,0,-0.04844,0.04844,21.32,18.87,28.47137685
22/09/2020 05:30,21.57,18.82436,28.62903123,0,-0.04564,0.04564,21.57,18.87,28.65906139
22/09/2020 06:00,20.69,17.04016,26.8037899,0,-0.04984,0.04984,20.69,17.09,26.8355026
22/09/2020 06:30,21.84,17.70876,28.11735729,0,-0.05124,0.05124,21.84,17.76,28.14965719
22/09/2020 07:00,23.55,17.1882,29.1553892,0,-0.0518,0.0518,23.55,17.24,29.18595724
22/09/2020 07:30,24.64112,16.12408,29.44776308,0.00112,-0.04592,0.045933657,24.64,16.17,29.47199518
22/09/2020 08:00,24.6554,14.91536,28.81591076,0.0154,-0.02464,0.029056662,24.64,14.94,28.81550277
22/09/2020 08:30,27.31144,19.29248,33.43821974,0.04144,-0.03752,0.055901914,27.27,19.33,33.42606468
22/09/2020 09:00,27.3316,15.52716,31.43420201,0.0616,-0.04284,0.075032164,27.27,15.57,31.40187574
22/09/2020 09:30,27.40216,15.52492,31.49446799,0.13216,-0.04508,0.139636929,27.27,15.57,31.40187574
22/09/2020 10:00,27.76896,16.41688,32.25878312,0.28896,-0.04312,0.292159573,27.48,16.46,32.03251473
22/09/2020 10:30,26.76372,14.74296,30.55571269,0.22372,-0.04704,0.228611898,26.54,14.79,30.38281916
22/09/2020 11:00,27.94496,16.12464,32.26336629,0.27496,-0.04536,0.278676392,27.67,16.17,32.04836657
22/09/2020 11:30,27.88724,16.71044,32.51056689,0.52724,-0.04956,0.529564171,27.36,16.76,32.08531128
22/09/2020 12:00,28.92816,18.88352,34.54599497,0.39816,-0.04648,0.400863787,28.53,18.93,34.2389515
22/09/2020 12:30,28.19156,18.44548,33.6897579,0.16156,-0.04452,0.167581813,28.03,18.49,33.57917509
22/09/2020 13:00,26.91548,17.96436,32.35987166,0.16548,-0.04564,0.171658498,26.75,18.01,32.24783093
22/09/2020 13:30,26.84072,14.55268,30.53202819,0.09072,-0.04732,0.102319601,26.75,14.6,30.47494873
22/09/2020 14:00,25.92632,14.18436,29.55283637,0.09632,-0.04564,0.10658589,25.83,14.23,29.49036792
22/09/2020 14:30,24.71552,13.25792,28.04691376,0.13552,-0.05208,0.145182633,24.58,13.31,27.95232548
22/09/2020 15:00,24.15516,13.25596,27.55344316,0.26516,-0.05404,0.270610693,23.89,13.31,27.34754468
22/09/2020 15:30,26.73136,15.41436,30.85722122,0.17136,-0.04564,0.177333751,26.56,15.46,30.73182715
22/09/2020 16:00,28.69552,16.62688,33.16452934,0.06552,-0.04312,0.078435992,28.63,16.67,33.12953063
22/09/2020 16:30,28.66752,15.39788,32.54107268,0.03752,-0.02212,0.043555078,28.63,15.42,32.51850704
22/09/2020 17:00,29.81932,18.65592,35.17435424,0.01932,-0.02408,0.03087246,29.8,18.68,35.17076058
22/09/2020 17:30,30.08756,16.84444,34.48182747,0.00756,-0.03556,0.036354741,30.08,16.88,34.4926195
22/09/2020 18:00,30.29092,16.84416,34.65927813,0.01092,-0.03584,0.037466679,30.28,16.88,34.66717179
22/09/2020 18:30,30.301,19.11116,35.82439166,0.021,-0.02884,0.03567556,30.28,19.14,35.82203233
22/09/2020 19:00,30.28168,21.0866,36.90020113,0.00168,-0.0434,0.043432504,30.28,21.13,36.92364148
22/09/2020 19:30,29.28,16.63484,33.67545548,0,-0.05516,0.05516,29.28,16.69,33.70273728
22/09/2020 20:00,26.81,15.34568,30.89119607,0,-0.05432,0.05432,26.81,15.4,30.91821631
22/09/2020 20:30,28.11,17.16904,32.93854937,0,-0.05096,0.05096,28.11,17.22,32.96514068
22/09/2020 21:00,27.9,20.61708,34.69112261,0,-0.05292,0.05292,27.9,20.67,34.72259927
22/09/2020 21:30,27.19,19.73568,33.59751725,0,-0.05432,0.05432,27.19,19.79,33.62945435
22/09/2020 22:00,25.75,15.30428,29.95469056,0,-0.05572,0.05572,25.75,15.36,29.98319696
22/09/2020 22:30,24.43,18.24904,30.49348063,0,-0.05096,0.05096,24.43,18.3,30.52400531
22/09/2020 23:00,21.69,17.101,27.6206499,0,-0.049,0.049,21.69,17.15,27.65101445
22/09/2020 23:30,23.07,17.39848,28.89519002,0,-0.05152,0.05152,23.07,17.45,28.92624068
23/09/2020 00:00,23.07,19.62624,30.28884607,0,-0.05376,0.05376,23.07,19.68,30.32370855
23/09/2020 00:30,22.55,18.9682,29.46684766,0,-0.0518,0.0518,22.55,19.02,29.50021864
23/09/2020 01:00,19.37,16.55596,25.48130121,0,-0.05404,0.05404,19.37,16.61,25.51644568
23/09/2020 01:30,20.73,16.561,26.53299118,0,-0.049,0.049,20.73,16.61,26.56360292
23/09/2020 02:00,20.23,16.90156,26.36125244,0,-0.04844,0.04844,20.23,16.95,26.39233601
23/09/2020 02:30,21.48,17.93764,27.98480532,0,-0.05236,0.05236,21.48,17.99,28.01839574
23/09/2020 03:00,19.56,18.27652,26.7698484,0,-0.05348,0.05348,19.56,18.33,26.80638916
23/09/2020 03:30,19.81,18.6454,27.20454082,0,-0.0546,0.0546,19.81,18.7,27.24199148
23/09/2020 04:00,18.74,17.87456,25.89763493,0,-0.05544,0.05544,18.74,17.93,25.93593068
23/09/2020 04:30,17.87,17.16176,24.77625691,0,-0.05824,0.05824,17.87,17.22,24.81663353
23/09/2020 05:00,16.97,13.4426,21.64911995,0,-0.0574,0.0574,16.97,13.5,21.68480805
23/09/2020 05:30,19.29,16.70876,25.52032055,0,-0.05124,0.05124,19.29,16.76,25.55389794
23/09/2020 06:00,19.77,17.58708,26.46050421,0,-0.05292,0.05292,19.77,17.64,26.4957072
23/09/2020 06:30,18.7,13.3382,22.96949236,0,-0.0518,0.0518,18.7,13.39,22.99961087
23/09/2020 07:00,15.94,10.64044,19.16513927,0,-0.04956,0.04956,15.94,10.69,19.19269913
23/09/2020 07:30,17.84028,14.06792,22.71963828,0.00028,-0.05208,0.052080753,17.84,14.12,22.75170323
23/09/2020 08:00,18.84288,14.61864,23.84866374,0.01288,-0.03136,0.033901976,18.83,14.65,23.8577325
23/09/2020 08:30,19.86988,14.93116,24.85461064,0.01988,-0.02884,0.035027989,19.85,14.96,24.85606767
23/09/2020 09:00,20.38276,15.15836,25.4014327,0.03276,-0.03164,0.045544563,20.35,15.19,25.39406624
23/09/2020 09:30,21.01388,15.16648,25.91534812,0.03388,-0.02352,0.041243724,20.98,15.19,25.90166983
23/09/2020 10:00,22.16952,15.14716,26.85002929,0.07952,-0.04284,0.0903255,22.09,15.19,26.80865905
23/09/2020 10:30,22.63108,14.5166,26.88675245,0.17108,-0.0434,0.176499083,22.46,14.56,26.76649398
23/09/2020 11:00,22.7008,14.51492,26.94455832,0.2408,-0.04508,0.244983359,22.46,14.56,26.76649398
23/09/2020 11:30,22.2352,14.51156,26.55163823,0.5852,-0.04844,0.587201391,21.65,14.56,26.0905366
23/09/2020 12:00,22.08036,13.65632,25.96222975,0.43036,-0.04368,0.432571002,21.65,13.7,25.62054839
23/09/2020 12:30,21.97528,11.18484,24.65793132,0.59528,-0.05516,0.597830163,21.38,11.24,24.15454409
23/09/2020 13:00,21.91228,11.17672,24.59811141,0.74228,-0.06328,0.744972454,21.17,11.24,23.96886522
23/09/2020 13:30,21.98664,11.18232,24.66691345,0.41664,-0.05768,0.420613685,21.57,11.24,24.32288017
23/09/2020 14:00,21.57104,11.44336,24.41844088,0.69104,-0.06664,0.694245757,20.88,11.51,23.84228387
23/09/2020 14:30,21.45568,11.10756,24.16038272,0.57568,-0.06244,0.579056315,20.88,11.17,23.680019
23/09/2020 15:00,21.37168,11.64232,24.33705654,0.49168,-0.05768,0.495051719,20.88,11.7,23.93458585
23/09/2020 15:30,20.85852,12.41092,24.27156344,0.54852,-0.05908,0.55169252,20.31,12.47,23.83268764
23/09/2020 16:00,20.8722,13.1282,24.65762292,0.3122,-0.0518,0.316468134,20.56,13.18,24.42183449
23/09/2020 16:30,21.19892,13.13156,24.93656105,0.31892,-0.04844,0.322577743,20.88,13.18,24.69183671
23/09/2020 17:00,21.69736,13.13324,25.36252006,0.15736,-0.04676,0.164160492,21.54,13.18,25.25240583
23/09/2020 17:30,21.98612,12.5366,25.3092041,0.10612,-0.0434,0.114651709,21.88,12.58,25.23867667
23/09/2020 18:00,22.18596,11.12144,24.81739811,0.01596,-0.02856,0.032716895,22.17,11.15,24.81595052
23/09/2020 18:30,22.55252,11.1108,25.14092351,0.00252,-0.0392,0.039280916,22.55,11.15,25.1560132
23/09/2020 19:00,22.55,11.09316,25.13087143,0,-0.05684,0.05684,22.55,11.15,25.1560132
23/09/2020 19:30,22.55,11.09176,25.13025348,0,-0.05824,0.05824,22.55,11.15,25.1560132
23/09/2020 20:00,22.11,11.09204,24.73631847,0,-0.05796,0.05796,22.11,11.15,24.76236257
23/09/2020 20:30,21.44,12.06008,24.59916929,0,-0.05992,0.05992,21.44,12.12,24.62860126
23/09/2020 21:00,20.21,12.494,23.76013754,0,-0.056,0.056,20.21,12.55,23.7896322
23/09/2020 21:30,19.25,12.73016,23.07855008,0,-0.04984,0.04984,19.25,12.78,23.10607929
23/09/2020 22:00,18.66,13.79876,23.207787,0,-0.05124,0.05124,18.66,13.85,23.23828952
23/09/2020 22:30,17.61,13.79988,22.37294768,0,-0.05012,0.05012,17.61,13.85,22.40389698
23/09/2020 23:00,16.76,13.79624,21.70792109,0,-0.05376,0.05376,16.76,13.85,21.74212731
23/09/2020 23:30,16,13.79288,21.12447724,0,-0.05712,0.05712,16,13.85,21.16181703
24/09/2020 00:00,14.88,9.8454,17.84226166,0,-0.0546,0.0546,14.88,9.9,17.87244807
24/09/2020 00:30,14.08,8.44792,16.41991938,0,-0.05208,0.05208,14.08,8.5,16.44677476
24/09/2020 01:00,13.83,8.44568,16.20488848,0,-0.05432,0.05432,13.83,8.5,16.23326523
24/09/2020 01:30,13.83,8.44428,16.20415887,0,-0.05572,0.05572,13.83,8.5,16.23326523
24/09/2020 02:00,13.83,8.44484,16.2044507,0,-0.05516,0.05516,13.83,8.5,16.23326523
24/09/2020 02:30,13.18,8.444,15.65290823,0,-0.056,0.056,13.18,8.5,15.68318845
24/09/2020 03:00,13.18,8.44372,15.65275718,0,-0.05628,0.05628,13.18,8.5,15.68318845
24/09/2020 03:30,13.18,9.384,16.17936513,0,-0.056,0.056,13.18,9.44,16.2119092
24/09/2020 04:00,13.18,11.91876,17.76989702,0,-0.05124,0.05124,13.18,11.97,17.80430566
24/09/2020 04:30,13.18,12.45736,18.13555122,0,-0.05264,0.05264,13.18,12.51,18.17175005
24/09/2020 05:00,13.18,12.45876,18.13651292,0,-0.05124,0.05124,13.18,12.51,18.17175005
24/09/2020 05:30,13.83,12.46296,18.61704251,0,-0.04704,0.04704,13.83,12.51,18.64856563
24/09/2020 06:00,13.83,11.66988,18.0957177,0,-0.05012,0.05012,13.83,11.72,18.12808043
24/09/2020 06:30,15.21,12.75232,19.84857086,0,-0.05768,0.05768,15.21,12.81,19.88567826
24/09/2020 07:00,16.23,13.16372,20.8972827,0,-0.05628,0.05628,16.23,13.22,20.93278051
24/09/2020 07:30,17.70784,14.16856,22.67852927,0.00784,-0.04144,0.042175102,17.7,14.21,22.69832813
24/09/2020 08:00,18.52136,13.8862,23.14880832,0.03136,-0.0238,0.039368637,18.49,13.91,23.13802498
24/09/2020 08:30,19.56652,13.86268,23.97962889,0.08652,-0.04732,0.098614871,19.48,13.91,23.93655155
24/09/2020 09:00,19.846,10.46884,22.43792163,0.056,-0.04116,0.069499249,19.79,10.51,22.40768172
24/09/2020 09:30,20.21936,10.45904,22.76431498,0.19936,-0.05096,0.205770093,20.02,10.51,22.6110703
24/09/2020 10:00,20.10712,10.45372,22.66222709,0.54712,-0.05628,0.55000703,19.56,10.51,22.20481254
24/09/2020 10:30,20.2936,10.45008,22.82617736,0.7336,-0.05992,0.736043047,19.56,10.51,22.20481254
24/09/2020 11:00,20.51388,10.454,23.02401765,0.66388,-0.056,0.666237686,19.85,10.51,22.46069011
24/09/2020 11:30,20.88536,10.46436,23.36024599,0.46536,-0.04564,0.467592707,20.42,10.51,22.96598572
24/09/2020 12:00,20.77224,10.4666,23.26017348,0.35224,-0.0434,0.354903617,20.42,10.51,22.96598572
24/09/2020 12:30,20.82128,10.44504,23.2943032,0.86128,-0.06496,0.863726253,19.96,10.51,22.55796312
24/09/2020 13:00,20.97272,10.44588,23.43013856,0.76272,-0.06412,0.76541046,20.21,10.51,22.77946883
24/09/2020 13:30,21.04608,10.63888,23.5822656,0.83608,-0.07112,0.839099411,20.21,10.71,22.87243319
24/09/2020 14:00,20.89768,10.94504,23.59039911,0.68768,-0.06496,0.690741329,20.21,11.01,23.0144346
24/09/2020 14:30,20.91804,10.95008,23.61077401,0.41804,-0.05992,0.4223125,20.5,11.01,23.26951009
24/09/2020 15:00,20.9564,11.32344,23.8199705,0.4564,-0.05656,0.459891285,20.5,11.38,23.446842
24/09/2020 15:30,20.21096,11.08672,23.05207723,0.61096,-0.06328,0.614228361,19.6,11.15,22.54955654
24/09/2020 16:00,20.26472,10.87868,23.00009903,0.66472,-0.06132,0.667542374,19.6,10.94,22.44646075
24/09/2020 16:30,20.6914,10.65624,23.27422362,0.4214,-0.05376,0.424815369,20.27,10.71,22.92546619
24/09/2020 17:00,21.14164,10.65904,23.67665677,0.31164,-0.05096,0.315779054,20.83,10.71,23.42206225
24/09/2020 17:30,21.46128,10.92072,24.08004702,0.23128,-0.04928,0.236471894,21.23,10.97,23.89673199
24/09/2020 18:00,21.94188,10.9336,24.51509141,0.06188,-0.0364,0.071792022,21.88,10.97,24.47601479
24/09/2020 18:30,21.90688,10.95096,24.49152744,0.02688,-0.01904,0.032940188,21.88,10.97,24.47601479
24/09/2020 19:00,22.19196,10.52688,24.56213124,0.00196,-0.04312,0.043164522,22.19,10.57,24.57887304
24/09/2020 19:30,22.19,10.51792,24.55652136,0,-0.05208,0.05208,22.19,10.57,24.57887304
24/09/2020 20:00,22.19,10.5182,24.55664129,0,-0.0518,0.0518,22.19,10.57,24.57887304
24/09/2020 20:30,21.34,10.51512,23.78998421,0,-0.05488,0.05488,21.34,10.57,23.81429193
24/09/2020 21:00,20.4,10.24624,22.82860999,0,-0.05376,0.05376,20.4,10.3,22.85278976
24/09/2020 21:30,19.41,9.78932,21.7388796,0,-0.05068,0.05068,19.41,9.84,21.76174855
24/09/2020 22:00,18.43,9.78568,20.86682614,0,-0.05432,0.05432,18.43,9.84,20.89235506
24/09/2020 22:30,17.45,9.78372,20.00559114,0,-0.05628,0.05628,17.45,9.84,20.03317499
24/09/2020 23:00,16.38,9.34344,18.85747255,0,-0.05656,0.05656,16.38,9.4,18.88556062
24/09/2020 23:30,15.75,12.03512,19.8218721,0,-0.05488,0.05488,15.75,12.09,19.85524112
25/09/2020 00:00,15.13,13.2326,20.100214,0,-0.0574,0.0574,15.13,13.29,20.13804856
25/09/2020 00:30,14.35,10.284,17.65455057,0,-0.056,0.056,14.35,10.34,17.68722986
25/09/2020 01:00,13.85,10.29212,17.25544071,0,-0.04788,0.04788,13.85,10.34,17.28404177
25/09/2020 01:30,13.85,10.29016,17.25427173,0,-0.04984,0.04984,13.85,10.34,17.28404177
25/09/2020 02:00,13.85,12.66596,18.76829888,0,-0.05404,0.05404,13.85,12.72,18.80481055
25/09/2020 02:30,13.85,13.1268,19.08233157,0,-0.0532,0.0532,13.85,13.18,19.11896702
25/09/2020 03:00,13.85,13.12624,19.08194635,0,-0.05376,0.05376,13.85,13.18,19.11896702
25/09/2020 03:30,13.64,13.12624,18.93007598,0,-0.05376,0.05376,13.64,13.18,18.96739307
25/09/2020 04:00,13.64,13.1254,18.92949353,0,-0.0546,0.0546,13.64,13.18,18.96739307
25/09/2020 04:30,13.64,13.39232,19.1155391,0,-0.05768,0.05768,13.64,13.45,19.15599384
25/09/2020 05:00,13.64,13.12344,18.92813455,0,-0.05656,0.05656,13.64,13.18,18.96739307
25/09/2020 05:30,13.93,13.1282,19.14143504,0,-0.0518,0.0518,13.93,13.18,19.17699924
25/09/2020 06:00,15.44,14.42456,21.12963632,0,-0.05544,0.05544,15.44,14.48,21.16752229
25/09/2020 06:30,18.72,16.2882,24.81418665,0,-0.0518,0.0518,18.72,16.34,24.84821925
25/09/2020 07:00,21.59,14.90792,26.23688584,0,-0.05208,0.05208,21.59,14.96,26.2665129
25/09/2020 07:30,22.26112,14.69764,26.67542099,0.00112,-0.05236,0.052371977,22.26,14.75,26.70337245
25/09/2020 08:00,24.06444,14.44388,28.06640237,0.03444,-0.03612,0.049907595,24.03,14.48,28.05550392
25/09/2020 08:30,25.14964,14.78492,29.17358825,0.12964,-0.04508,0.137254275,25.02,14.83,29.08486376
25/09/2020 09:00,25.28796,14.78212,29.29150035,0.26796,-0.04788,0.272204071,25.02,14.83,29.08486376
25/09/2020 09:30,25.69252,14.77876,29.63979303,0.42252,-0.05124,0.425615658,25.27,14.83,29.30020136
25/09/2020 10:00,26.9142,18.84044,32.85325465,0.5642,-0.04956,0.566372522,26.35,18.89,32.42151446
25/09/2020 10:30,27.36104,19.98428,33.88211854,0.69104,-0.05572,0.693282771,26.67,20.04,33.36001349
25/09/2020 11:00,24.95464,18.19868,30.88569266,0.79464,-0.06132,0.797002429,24.16,18.26,30.28420711
25/09/2020 11:30,26.03416,18.84756,32.14044189,0.87416,-0.06244,0.876387163,25.16,18.91,31.47401627
25/09/2020 12:00,27.03028,18.84336,32.9500873,0.91028,-0.06664,0.912716039,26.12,18.91,32.24658897
25/09/2020 12:30,26.01552,18.8372,32.11926812,0.97552,-0.0728,0.978232646,25.04,18.91,31.37817235
25/09/2020 13:00,26.78036,19.40692,33.07289261,0.99036,-0.07308,0.993052675,25.79,19.48,32.32018719
25/09/2020 13:30,27.34876,18.6872,33.12349796,0.99876,-0.0728,1.001409695,26.35,18.76,32.3459441
25/09/2020 14:00,27.08952,19.26028,33.23853907,0.98952,-0.06972,0.991973139,26.1,19.33,32.47859141
25/09/2020 14:30,24.5018,16.16168,29.35196933,0.8918,-0.06832,0.894413139,23.61,16.23,28.65039267
25/09/2020 15:00,26.27304,15.55372,30.53180042,0.52304,-0.05628,0.526059198,25.75,15.61,30.11203414
25/09/2020 15:30,25.44928,14.85952,29.46983521,0.74928,-0.06048,0.751716934,24.7,14.92,28.85647934
25/09/2020 16:00,26.57216,14.87548,30.4525794,0.20216,-0.04452,0.207004097,26.37,14.92,30.29823922
25/09/2020 16:30,26.5604,14.3252,30.17724645,0.1904,-0.0448,0.195599591,26.37,14.37,30.03121376
25/09/2020 17:00,27.2002,16.1052,31.61057334,0.3402,-0.0448,0.343137115,26.86,16.15,31.34138
25/09/2020 17:30,28.06792,20.2322,34.59985621,0.22792,-0.0378,0.231033258,27.84,20.27,34.4374578
25/09/2020 18:00,27.3776,17.38772,32.43248046,0.1876,-0.04228,0.192305378,27.19,17.43,32.29707417
25/09/2020 18:30,26.99264,15.15836,30.95768874,0.05264,-0.03164,0.061417092,26.94,15.19,30.92732934
25/09/2020 19:00,27.80616,17.83164,33.03255847,0.00616,-0.03836,0.03885145,27.8,17.87,33.04809979
25/09/2020 19:30,27.8,15.53624,31.8467385,0,-0.05376,0.05376,27.8,15.59,31.87299955
25/09/2020 20:00,27.8,15.53652,31.8468751,0,-0.05348,0.05348,27.8,15.59,31.87299955
25/09/2020 20:30,26.04,14.67736,29.89157902,0,-0.05264,0.05264,26.04,14.73,29.91746146
25/09/2020 21:00,25.45,14.67764,29.37916976,0,-0.05236,0.05236,25.45,14.73,29.40536346
25/09/2020 21:30,25.45,14.94316,29.51271812,0,-0.05684,0.05684,25.45,15,29.54153855
25/09/2020 22:00,24.91,16.42924,29.84004067,0,-0.06076,0.06076,24.91,16.49,29.87353678
25/09/2020 22:30,24.01,16.17428,28.94973978,0,-0.05572,0.05572,24.01,16.23,28.98090751
25/09/2020 23:00,22.9,14.17372,26.93147487,0,-0.05628,0.05628,22.9,14.23,26.96113685
25/09/2020 23:30,21.82,16.55484,27.38932506,0,-0.05516,0.05516,21.82,16.61,27.42270045
26/09/2020 00:00,21.38,18.16232,28.05306165,0,-0.05768,0.05768,21.38,18.22,28.09043965
26/09/2020 00:30,20.73,13.96456,24.99483619,0,-0.05544,0.05544,20.73,14.02,25.02585263
26/09/2020 01:00,20.23,13.96484,24.58189692,0,-0.05516,0.05516,20.23,14.02,24.61327487
26/09/2020 01:30,19.48,13.08652,23.46758202,0,-0.05348,0.05348,19.48,13.14,23.49744667
26/09/2020 02:00,14.67,9.32456,17.38264419,0,-0.05544,0.05544,14.67,9.38,17.4124467
26/09/2020 02:30,14.67,9.11568,17.27149449,0,-0.05432,0.05432,14.67,9.17,17.30022543
26/09/2020 03:00,13.98,9.11456,16.68878677,0,-0.05544,0.05544,13.98,9.17,16.71912976
26/09/2020 03:30,14.27,9.114,16.93215568,0,-0.056,0.056,14.27,9.17,16.96236422
26/09/2020 04:00,14.73,9.76288,17.6716362,0,-0.05712,0.05712,14.73,9.82,17.70325676
26/09/2020 04:30,17.91,12.22428,21.68412141,0,-0.05572,0.05572,17.91,12.28,21.71558196
26/09/2020 05:00,18.91,13.08456,22.99551718,0,-0.05544,0.05544,18.91,13.14,23.02710794
26/09/2020 05:30,18.91,13.08932,22.99822598,0,-0.05068,0.05068,18.91,13.14,23.02710794
26/09/2020 06:00,19.5,14.82708,24.49678145,0,-0.05292,0.05292,19.5,14.88,24.52884832
26/09/2020 06:30,20.48,17.93708,27.22442357,0,-0.05292,0.05292,20.48,17.99,27.25931951
26/09/2020 07:00,20.88,17.93624,27.52604413,0,-0.05376,0.05376,20.88,17.99,27.56110484
26/09/2020 07:30,20.88196,17.94324,27.53209246,0.00196,-0.04676,0.04680106,20.88,17.99,27.56110484
26/09/2020 08:00,22.0136,17.96144,28.411475,0.0336,-0.02856,0.044098,21.98,17.99,28.40352971
26/09/2020 08:30,23.34544,14.45604,27.45881755,0.12544,-0.04396,0.132919807,23.22,14.5,27.3755073
26/09/2020 09:00,23.48852,13.68576,27.18474937,0.26852,-0.04424,0.272139979,23.22,13.73,26.97556858
26/09/2020 09:30,24.11036,13.6894,27.72560426,0.43036,-0.0406,0.432270852,23.68,13.73,27.3725282
26/09/2020 10:00,25.6954,15.03492,29.77083137,0.5754,-0.04508,0.577163206,25.12,15.08,29.29881909
26/09/2020 10:30,26.33636,15.44876,30.53306476,0.69636,-0.05124,0.698242642,25.64,15.5,29.96096794
26/09/2020 11:00,25.44556,13.62484,28.86369326,0.80556,-0.05516,0.807446307,24.64,13.68,28.18283165
26/09/2020 11:30,25.9542,15.0684,30.01128415,0.9142,-0.0616,0.916272994,25.04,15.13,29.25608484
26/09/2020 12:00,26.00432,15.06532,30.0530951,0.96432,-0.06468,0.966486712,25.04,15.13,29.25608484
26/09/2020 12:30,26.39588,14.0528,29.90357284,0.98588,-0.0672,0.988167604,25.41,14.12,29.06961472
26/09/2020 13:00,25.95856,14.05224,29.51799936,1.00856,-0.06776,1.010833661,24.95,14.12,28.66839549
26/09/2020 13:30,25.51716,14.9314,29.5647114,1.00716,-0.0686,1.009493549,24.51,15,28.73569383
26/09/2020 14:00,25.92344,15.50056,30.20417358,0.99344,-0.06944,0.99586392,24.93,15.57,29.39268276
26/09/2020 14:30,25.88676,15.49748,30.17111582,0.95676,-0.07252,0.95950448,24.93,15.57,29.39268276
26/09/2020 15:00,25.82684,15.69552,30.22209477,0.89684,-0.07448,0.899927362,24.93,15.77,29.49911524
26/09/2020 15:30,25.42264,15.43644,29.74213013,0.82264,-0.06356,0.825091779,24.6,15.5,29.07593507
26/09/2020 16:00,25.32828,15.44176,29.66428357,0.72828,-0.05824,0.730604993,24.6,15.5,29.07593507
26/09/2020 16:30,24.9646,15.44652,29.3568771,0.6146,-0.05348,0.616922418,24.35,15.5,28.86472761
26/09/2020 17:00,25.95432,16.12128,30.55359873,0.47432,-0.04872,0.476815584,25.48,16.17,30.17779482
26/09/2020 17:30,25.13424,14.30548,28.92017943,0.32424,-0.04452,0.327282154,24.81,14.35,28.66109907
26/09/2020 18:00,24.0878,13.16052,27.44852265,0.1778,-0.03948,0.182130476,23.91,13.2,27.31168431
26/09/2020 18:30,26.32992,17.43696,31.58025113,0.05992,-0.03304,0.068425492,26.27,17.47,31.54859426
26/09/2020 19:00,26.27756,14.86276,30.18959745,0.00756,-0.03724,0.037999621,26.27,14.9,30.20137249
26/09/2020 19:30,26.67,14.84512,30.52321228,0,-0.05488,0.05488,26.67,14.9,30.54994108
26/09/2020 20:00,26.94,14.8468,30.76021896,0,-0.0532,0.0532,26.94,14.9,30.78593185
26/09/2020 20:30,25.52,14.44232,29.32321618,0,-0.05768,0.05768,25.52,14.5,29.35166776
26/09/2020 21:00,25.91,14.9626,29.92001836,0,-0.0574,0.0574,25.91,15.02,29.94876458
26/09/2020 21:30,24.47,14.51952,28.45342442,0,-0.06048,0.06048,24.47,14.58,28.48433429
26/09/2020 22:00,23.87,17.01204,29.31188163,0,-0.05796,0.05796,23.87,17.07,29.34555844
26/09/2020 22:30,20.5,14.82512,25.29889687,0,-0.05488,0.05488,20.5,14.88,25.33109552
26/09/2020 23:00,21.77,17.28764,27.79919777,0,-0.05236,0.05236,21.77,17.34,27.83178938
26/09/2020 23:30,22.32,17.93428,28.63251297,0,-0.05572,0.05572,22.32,17.99,28.66744669
27/09/2020 00:00,20.81,13.2926,24.69310257,0,-0.0574,0.0574,20.81,13.35,24.72404902
27/09/2020 00:30,20.29,11.60568,23.3746852,0,-0.05432,0.05432,20.29,11.66,23.40170293
27/09/2020 01:00,19.94,13.46316,24.05951531,0,-0.05684,0.05684,19.94,13.52,24.09136775
27/09/2020 01:30,19.52,12.58624,23.22593028,0,-0.05376,0.05376,19.52,12.64,23.25510697
27/09/2020 02:00,20.19,15.38792,25.38551126,0,-0.05208,0.05208,20.19,15.44,25.41711431
27/09/2020 02:30,19.27,17.24904,25.86237191,0,-0.05096,0.05096,19.27,17.3,25.89638778
27/09/2020 03:00,20.04,18.1096,27.0103538,0,-0.0504,0.0504,20.04,18.16,27.04417128
27/09/2020 03:30,19.6,18.10792,26.68439182,0,-0.05208,0.05208,19.6,18.16,26.71976048
27/09/2020 04:00,19.6,18.10708,26.68382181,0,-0.05292,0.05292,19.6,18.16,26.71976048
27/09/2020 04:30,19.08,17.8568,26.1325794,0,-0.0532,0.0532,19.08,17.91,26.16896062
27/09/2020 05:00,19.08,17.85652,26.13238808,0,-0.05348,0.05348,19.08,17.91,26.16896062
27/09/2020 05:30,18.24,16.11652,24.34008662,0,-0.05348,0.05348,18.24,16.17,24.37553076
27/09/2020 06:00,18.62,15.554,24.26172533,0,-0.056,0.056,18.62,15.61,24.2976645
27/09/2020 06:30,18.95,16.78708,25.31617181,0,-0.05292,0.05292,18.95,16.84,25.35129385
27/09/2020 07:00,19.81,17.6282,26.51772115,0,-0.0518,0.0518,19.81,17.68,26.55218447
27/09/2020 07:30,19.3114,16.8538,25.63163562,0.0014,-0.0462,0.046221207,19.31,16.9,25.660984
27/09/2020 08:00,19.76136,16.872,25.98414388,0.03136,-0.028,0.042041047,19.73,16.9,25.97850843
27/09/2020 08:30,21.39068,12.90884,24.98398169,0.12068,-0.04116,0.12750611,21.27,12.95,24.90211638
27/09/2020 09:00,21.53264,11.9094,24.60667376,0.26264,-0.0406,0.265759533,21.27,11.95,24.39703671
