Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2020 09:30,23.94608,17.48548,29.6505777,0.41608,-0.04452,0.418455012,23.53,17.53,29.34215057
27/09/2020 10:00,24.93028,19.13156,31.42507675,0.56028,-0.04844,0.562370085,24.37,19.18,31.01240558
27/09/2020 10:30,25.30588,19.12792,31.72167849,0.56588,-0.05208,0.568271503,24.74,19.18,31.30399336
27/09/2020 11:00,25.84652,18.20568,31.61470197,0.78652,-0.05432,0.788393539,25.06,18.26,31.00695406
27/09/2020 11:30,25.57192,17.7426,31.12431441,0.87192,-0.0574,0.873807328,24.7,17.8,30.44552512
27/09/2020 12:00,24.68568,17.13896,30.05206727,0.92568,-0.06104,0.927690328,23.76,17.2,29.33219392
27/09/2020 12:30,25.90312,17.50616,31.26399309,0.95312,-0.06384,0.95525561,24.95,17.57,30.51569105
27/09/2020 13:00,25.40412,18.63392,31.50543267,0.97412,-0.06608,0.976358715,24.43,18.7,30.76548228
27/09/2020 13:30,24.22516,17.94504,30.14768379,0.96516,-0.06496,0.967343593,23.26,18.01,29.4174727
27/09/2020 14:00,23.91696,17.9428,29.89924828,0.94696,-0.0672,0.949341394,22.97,18.01,29.18871357
27/09/2020 14:30,24.48756,17.94224,30.35728201,0.91756,-0.06776,0.920058569,23.57,18.01,29.66319268
27/09/2020 15:00,24.43324,14.55784,28.4414121,0.86324,-0.06216,0.865475108,23.57,14.62,27.73606497
27/09/2020 15:30,24.33104,14.56232,28.35596359,0.76104,-0.05768,0.763222683,23.57,14.62,27.73606497
27/09/2020 16:00,24.47172,14.564,28.47762588,0.67172,-0.056,0.674050264,23.8,14.62,27.93178118
27/09/2020 16:30,23.80184,13.94848,27.58781763,0.58184,-0.05152,0.584116509,23.22,14,27.11398901
27/09/2020 17:00,22.56052,12.7124,25.89560149,0.45052,-0.0476,0.453027627,22.11,12.76,25.52782208
27/09/2020 17:30,25.0858,15.45912,29.46662099,0.2758,-0.04088,0.278813225,24.81,15.5,29.25382197
27/09/2020 18:00,25.33332,16.64828,30.31406158,0.17332,-0.04172,0.178270527,25.16,16.69,30.1924113
27/09/2020 18:30,24.07888,16.66004,29.28052928,0.06888,-0.02996,0.075113621,24.01,16.69,29.24100203
27/09/2020 19:00,24.85952,14.56668,28.81291205,0.00952,-0.03332,0.034653323,24.85,14.6,28.82156311
27/09/2020 19:30,26.19,17.76484,31.64657391,0,-0.05516,0.05516,26.19,17.82,31.67757093
27/09/2020 20:00,26.52,17.55372,31.8031993,0,-0.05628,0.05628,26.52,17.61,31.83429754
27/09/2020 20:30,25.6,14.59456,29.46796874,0,-0.05544,0.05544,25.6,14.65,29.49546575
27/09/2020 21:00,23.95,13.85036,27.66649548,0,-0.05964,0.05964,23.95,13.91,27.69640049
27/09/2020 21:30,20.94,14.75148,25.6142492,0,-0.05852,0.05852,20.94,14.81,25.64799602
27/09/2020 22:00,22.99,13.69428,26.75954792,0,-0.05572,0.05572,22.99,13.75,26.78810557
27/09/2020 22:30,22.28,15.3654,27.06462483,0,-0.0546,0.0546,22.28,15.42,27.09566017
27/09/2020 23:00,21.46,16.03596,26.78961764,0,-0.05404,0.05404,21.46,16.09,26.8220003
27/09/2020 23:30,20.67,16.614,26.51931176,0,-0.056,0.056,20.67,16.67,26.55443089
28/09/2020 00:00,20.06,13.54596,24.20530174,0,-0.05404,0.05404,20.06,13.6,24.23558541
28/09/2020 00:30,19.08,11.64792,22.35442776,0,-0.05208,0.05208,19.08,11.7,22.38160852
28/09/2020 01:00,18.72,11.64764,22.04780981,0,-0.05236,0.05236,18.72,11.7,22.07551585
28/09/2020 01:30,18.24,11.64932,21.64264902,0,-0.05068,0.05068,18.24,11.7,21.66997
28/09/2020 02:00,19.22,15.19456,24.50067455,0,-0.05544,0.05544,19.22,15.25,24.53509527
28/09/2020 02:30,19.22,16.43148,25.28639822,0,-0.05852,0.05852,19.22,16.49,25.32446446
28/09/2020 03:00,18.97,14.8482,24.09003826,0,-0.0518,0.0518,18.97,14.9,24.12200033
28/09/2020 03:30,15.63,14.41268,21.26081477,0,-0.04732,0.04732,15.63,14.46,21.29292136
28/09/2020 04:00,14.08,13.301,19.36912494,0,-0.049,0.049,14.08,13.35,19.4028065
28/09/2020 04:30,14.92,14.07016,20.50794486,0,-0.04984,0.04984,14.92,14.12,20.54217126
28/09/2020 05:00,15.4,14.341,21.04339044,0,-0.049,0.049,15.4,14.39,21.07681428
28/09/2020 05:30,16.88,15.18324,22.70385819,0,-0.04676,0.04676,16.88,15.23,22.7351556
28/09/2020 06:00,17.53,15.18184,23.19028171,0,-0.04816,0.04816,17.53,15.23,23.22183886
28/09/2020 06:30,16.86,11.01876,20.14131753,0,-0.05124,0.05124,16.86,11.07,20.16939513
28/09/2020 07:00,17.2,12.31764,21.15571448,0,-0.05236,0.05236,17.2,12.37,21.18624318
28/09/2020 07:30,20.12,13.77988,24.38646126,0,-0.05012,0.05012,20.12,13.83,24.41481722
28/09/2020 08:00,21.96588,12.59548,25.32086098,0.00588,-0.04452,0.044906623,21.96,12.64,25.33793993
28/09/2020 08:30,24.00808,13.89752,27.74038513,0.03808,-0.03248,0.050050343,23.97,13.93,27.72374073
28/09/2020 09:00,21.84464,11.75212,24.8052539,0.09464,-0.04788,0.106062359,21.75,11.8,24.74474692
28/09/2020 09:30,22.34344,12.31876,25.51433242,0.15344,-0.05124,0.1617695,22.19,12.37,25.40497983
28/09/2020 10:00,24.32384,15.61932,28.90696023,0.20384,-0.05068,0.210045728,24.12,15.67,28.76322826
28/09/2020 10:30,24.65908,16.15708,29.48086601,0.26908,-0.05292,0.274234522,24.39,16.21,29.28542641
28/09/2020 11:00,25.04144,17.6882,30.658541,0.32144,-0.0518,0.325587029,24.72,17.74,30.42673167
28/09/2020 11:30,26.08352,14.32576,29.75865278,0.23352,-0.04424,0.237673659,25.85,14.37,29.57565553
28/09/2020 12:00,26.12132,14.60492,29.9270287,0.27132,-0.04508,0.27503954,25.85,14.65,29.71270772
28/09/2020 12:30,26.24144,14.60296,30.03097757,0.39144,-0.04704,0.394256306,25.85,14.65,29.71270772
28/09/2020 13:00,26.70916,14.89604,30.58220456,0.20916,-0.04396,0.213729706,26.5,14.94,30.42126888
28/09/2020 13:30,25.4436,13.95632,29.01991814,0.1736,-0.04368,0.1790109,25.27,14,28.88897541
28/09/2020 14:00,26.21512,14.72548,30.0677947,0.15512,-0.04452,0.161382294,26.06,14.77,29.95457394
28/09/2020 14:30,25.94152,14.71764,29.82568335,0.40152,-0.05236,0.404919597,25.54,14.77,29.50329643
28/09/2020 15:00,25.73,14.71456,29.64036397,0.42,-0.05544,0.423643239,25.31,14.77,29.30441946
28/09/2020 15:30,24.08444,13.29932,27.51240016,0.17444,-0.05068,0.1816529,23.91,13.35,27.38449561
28/09/2020 16:00,26.53412,15.01184,30.48630618,0.13412,-0.04816,0.142504596,26.4,15.06,30.39347956
28/09/2020 16:30,26.84964,14.6978,30.60928769,0.05964,-0.0322,0.067777353,26.79,14.73,30.57248763
28/09/2020 17:00,27.12692,15.41912,31.20286926,0.06692,-0.04088,0.078418498,27.06,15.46,31.16496751
28/09/2020 17:30,25.86248,17.56312,31.26229448,0.03248,-0.02688,0.042160228,25.83,17.59,31.250552
28/09/2020 18:00,26.35268,17.90508,31.85993774,0.02268,-0.02492,0.033695531,26.33,17.93,31.85520052
28/09/2020 18:30,28.34168,19.35108,34.31785428,0.00168,-0.03892,0.038956242,28.34,19.39,34.33842891
28/09/2020 19:00,25.22,16.91792,30.36880665,0,-0.05208,0.05208,25.22,16.97,30.39785025
28/09/2020 19:30,27.9,19.04876,33.78261768,0,-0.05124,0.05124,27.9,19.1,33.81153649
28/09/2020 20:00,27.9,19.42596,33.99673399,0,-0.05404,0.05404,27.9,19.48,34.0276417
28/09/2020 20:30,25.89,13.92708,29.39822541,0,-0.05292,0.05292,25.89,13.98,29.42333258
28/09/2020 21:00,25.27,16.5996,30.23441119,0,-0.0504,0.0504,25.27,16.65,30.26211162
28/09/2020 21:30,23.36,16.97316,28.87521014,0,-0.05684,0.05684,23.36,17.03,28.90865787
28/09/2020 22:00,22.51,13.23204,26.11105097,0,-0.05796,0.05796,22.51,13.29,26.14047054
28/09/2020 22:30,22.26,13.98036,26.28608122,0,-0.05964,0.05964,22.26,14.04,26.31784946
28/09/2020 23:00,21.54,17.494,27.74908352,0,-0.056,0.056,21.54,17.55,27.78442189
28/09/2020 23:30,18.7,16.24232,24.76899188,0,-0.05768,0.05768,18.7,16.3,24.80685389
29/09/2020 00:00,19.18,14.50148,24.04506856,0,-0.05852,0.05852,19.18,14.56,24.08040697
29/09/2020 00:30,18.62,12.43344,22.38961434,0,-0.05656,0.05656,18.62,12.49,22.42107268
29/09/2020 01:00,18.62,12.43428,22.39008082,0,-0.05572,0.05572,18.62,12.49,22.42107268
29/09/2020 01:30,18.62,12.64512,22.50785329,0,-0.05488,0.05488,18.62,12.7,22.53873111
29/09/2020 02:00,18.62,12.64428,22.50738138,0,-0.05572,0.05572,18.62,12.7,22.53873111
29/09/2020 02:30,18.62,12.644,22.50722408,0,-0.056,0.056,18.62,12.7,22.53873111
29/09/2020 03:00,18.07,12.4354,21.93545243,0,-0.0546,0.0546,18.07,12.49,21.96645169
29/09/2020 03:30,18.33,12.79596,22.35454075,0,-0.05404,0.05404,18.33,12.85,22.38551764
29/09/2020 04:00,15.98,11.03456,19.41962704,0,-0.05544,0.05544,15.98,11.09,19.45118248
29/09/2020 04:30,14.02,9.76176,17.08368691,0,-0.05824,0.05824,14.02,9.82,17.11703245
29/09/2020 05:00,15.73,10.84204,19.10452123,0,-0.05796,0.05796,15.73,10.9,19.13747371
29/09/2020 05:30,16.65,11.47372,20.22050322,0,-0.05628,0.05628,16.65,11.53,20.2524912
29/09/2020 06:00,18.72,12.54288,22.53358025,0,-0.05712,0.05712,18.72,12.6,22.56542488
29/09/2020 06:30,19.62,12.54484,23.28770943,0,-0.05516,0.05516,19.62,12.6,23.31746985
29/09/2020 07:00,21.27,16.01904,26.62747721,0,-0.05096,0.05096,21.27,16.07,26.65816573
29/09/2020 07:30,22.28084,15.62352,27.21268469,0.00084,-0.04648,0.04648759,22.28,15.67,27.23870959
29/09/2020 08:00,22.5766,13.39948,26.25355084,0.0266,-0.03052,0.04048494,22.55,13.43,26.24628355
29/09/2020 08:30,24.52312,14.3452,28.41070533,0.11312,-0.0448,0.121668297,24.41,14.39,28.33584656
29/09/2020 09:00,25.1838,14.83716,29.22952445,0.2338,-0.04284,0.23769246,24.95,14.88,29.05024785
29/09/2020 09:30,24.94748,14.41772,28.8140141,0.34748,-0.04228,0.350042781,24.6,14.46,28.53509418
29/09/2020 10:00,25.1054,14.4138,28.94889876,0.5054,-0.0462,0.507507241,24.6,14.46,28.53509418
29/09/2020 10:30,25.48824,14.6582,29.40260542,0.61824,-0.0518,0.620406268,24.87,14.71,28.89465348
29/09/2020 11:00,25.79344,15.694,30.19276706,0.71344,-0.056,0.715634427,25.08,15.75,29.61534906
29/09/2020 11:30,26.00412,18.5924,31.96703919,0.34412,-0.0476,0.347396509,25.66,18.64,31.71569328
29/09/2020 12:00,26.23468,19.4738,32.67242448,0.27468,-0.0462,0.278538224,25.96,19.52,32.48002463
29/09/2020 12:30,26.12368,18.53924,32.03357733,0.67368,-0.06076,0.676414459,25.45,18.6,31.52241266
29/09/2020 13:00,26.20704,15.22408,30.30811042,0.18704,-0.04592,0.192594413,26.02,15.27,30.16974146
29/09/2020 13:30,26.08396,15.21764,30.19850222,0.46396,-0.05236,0.466905184,25.62,15.27,29.82544719
29/09/2020 14:00,26.29032,15.4612,30.49966608,0.67032,-0.0588,0.672894005,25.62,15.52,29.95421172
29/09/2020 14:30,24.90076,14.59988,28.86527922,0.41076,-0.05012,0.413806467,24.49,14.65,28.53738951
29/09/2020 15:00,23.71048,13.5096,27.28912153,0.41048,-0.0504,0.413562559,23.3,13.56,26.95855337
29/09/2020 15:30,23.73344,13.5068,27.30768794,0.43344,-0.0532,0.436692653,23.3,13.56,26.95855337
29/09/2020 16:00,21.93932,12.10484,25.05715294,0.36932,-0.05516,0.373416507,21.57,12.16,24.76147209
29/09/2020 16:30,22.07548,12.10652,25.17726442,0.23548,-0.05348,0.241476584,21.84,12.16,24.99702382
29/09/2020 17:00,23.74276,12.99016,27.06405197,0.31276,-0.04984,0.316706241,23.43,13.04,26.81429656
29/09/2020 17:30,26.04468,14.6238,29.86939709,0.27468,-0.0462,0.278538224,25.77,14.67,29.65302345
29/09/2020 18:00,25.889,14.14576,29.50157364,0.119,-0.04424,0.126957385,25.77,14.19,29.41851458
29/09/2020 18:30,26.24388,14.5218,29.99373122,0.03388,-0.0182,0.038458996,26.21,14.54,29.97291611
29/09/2020 19:00,27.67196,17.54604,32.76584945,0.00196,-0.04396,0.044003673,27.67,17.59,32.78775686
29/09/2020 19:30,27.25,14.52456,30.87920568,0,-0.05544,0.05544,27.25,14.58,30.90532155
29/09/2020 20:00,27.46,15.3054,31.43734832,0,-0.0546,0.0546,27.46,15.36,31.46396669
29/09/2020 20:30,26.83,15.30036,30.88607965,0,-0.05964,0.05964,26.83,15.36,30.91566755
29/09/2020 21:00,25.81,16.2584,30.50396156,0,-0.0616,0.0616,25.81,16.32,30.53683841
29/09/2020 21:30,25.02,18.75316,31.26789743,0,-0.05684,0.05684,25.02,18.81,31.3020207
29/09/2020 22:00,23.87,16.38288,28.95126348,0,-0.05712,0.05712,23.87,16.44,28.98362469
29/09/2020 22:30,22.92,14.19148,26.95782826,0,-0.05852,0.05852,22.92,14.25,26.98868096
29/09/2020 23:00,22.26,16.1098,27.47786848,0,-0.0602,0.0602,22.26,16.17,27.51320592
29/09/2020 23:30,19.35,16.3226,25.31501078,0,-0.0574,0.0574,19.35,16.38,25.35205909
30/09/2020 00:00,18.79,15.994,24.67533457,0,-0.056,0.056,18.79,16.05,24.71166931
30/09/2020 00:30,18.79,16.40204,24.94175247,0,-0.05796,0.05796,18.79,16.46,24.97990592
30/09/2020 01:00,17.91,11.95372,21.53275463,0,-0.05628,0.05628,17.91,12.01,21.56404878
30/09/2020 01:30,17.47,11.68484,21.01752568,0,-0.05516,0.05516,17.47,11.74,21.04824221
30/09/2020 02:00,18.24,12.2068,21.94774627,0,-0.0532,0.0532,18.24,12.26,21.97737928
30/09/2020 02:30,17.15,11.37624,20.58011993,0,-0.05376,0.05376,17.15,11.43,20.60988598
30/09/2020 03:00,17.15,11.37652,20.58027471,0,-0.05348,0.05348,17.15,11.43,20.60988598
30/09/2020 03:30,17.15,12.56932,21.26288563,0,-0.05068,0.05068,17.15,12.62,21.29288379
30/09/2020 04:00,17.89,16.32652,24.21997843,0,-0.05348,0.05348,17.89,16.38,24.2560611
30/09/2020 04:30,18.49,16.89736,25.04797147,0,-0.05264,0.05264,18.49,16.95,25.08351251
30/09/2020 05:00,17.99,16.68652,24.53731953,0,-0.05348,0.05348,17.99,16.74,24.5737197
30/09/2020 05:30,19.12,17.39932,25.85170665,0,-0.05068,0.05068,19.12,17.45,25.88584362
30/09/2020 06:00,15.73,14.25428,21.22775067,0,-0.05572,0.05572,15.73,14.31,21.26520632
30/09/2020 06:30,16.07,13.77792,21.16780526,0,-0.05208,0.05208,16.07,13.83,21.20174049
30/09/2020 07:00,16.76,11.83876,20.51959645,0,-0.05124,0.05124,16.76,11.89,20.54920193
30/09/2020 07:30,18.18,10.021,20.75892196,0,-0.049,0.049,18.18,10.07,20.78262014
30/09/2020 08:00,19.33112,11.5182,22.50246946,0.00112,-0.0518,0.051812107,19.33,11.57,22.52806694
30/09/2020 08:30,19.99456,10.4806,22.57488441,0.01456,-0.0294,0.032807828,19.98,10.51,22.57566167
30/09/2020 09:00,20.55624,10.68172,23.16588321,0.01624,-0.02828,0.032611286,20.54,10.71,23.16453539
30/09/2020 09:30,21.22544,11.13052,23.96680577,0.05544,-0.03948,0.068060738,21.17,11.17,23.93611915
30/09/2020 10:00,21.624,11.12436,24.31766357,0.084,-0.04564,0.095598167,21.54,11.17,24.26397535
30/09/2020 10:30,21.9892,11.1196,24.64082833,0.1092,-0.0504,0.120269697,21.88,11.17,24.56630416
30/09/2020 11:00,22.23696,11.12268,24.86355567,0.10696,-0.04732,0.116959925,22.13,11.17,24.7892275
30/09/2020 11:30,22.66144,11.12548,25.24514148,0.11144,-0.04452,0.120003767,22.55,11.17,25.16488426
30/09/2020 12:00,22.6228,11.515,25.38476521,0.0728,-0.035,0.080776482,22.55,11.55,25.33584417
30/09/2020 12:30,23.26564,11.52452,25.96352376,0.04564,-0.02548,0.052270833,23.22,11.55,25.93397193
30/09/2020 13:00,23.30484,11.77548,26.11086932,0.08484,-0.04452,0.095811565,23.22,11.82,26.0553411
30/09/2020 13:30,23.2718,11.79284,26.08922671,0.0518,-0.02716,0.058488508,23.22,11.82,26.0553411
30/09/2020 14:00,23.262,11.80012,26.08377802,0.042,-0.01988,0.046467348,23.22,11.82,26.0553411
30/09/2020 14:30,22.89472,11.54704,25.64180837,0.03472,-0.02296,0.041624992,22.86,11.57,25.62117288
30/09/2020 15:00,22.6088,11.25548,25.25556706,0.0588,-0.04452,0.073752765,22.55,11.3,25.2228567
30/09/2020 15:30,22.5948,11.53584,25.36928441,0.0448,-0.03416,0.056337781,22.55,11.57,25.34496794
30/09/2020 16:00,23.23544,11.805,26.06230414,0.05544,-0.035,0.065563661,23.18,11.84,26.02879175
30/09/2020 16:30,23.28444,11.79352,26.10080957,0.10444,-0.04648,0.114315808,23.18,11.84,26.02879175
30/09/2020 17:00,23.84956,11.80724,26.61226087,0.04956,-0.03276,0.059408848,23.8,11.84,26.58243029
30/09/2020 17:30,23.8686,11.80192,26.62696719,0.0686,-0.03808,0.078460477,23.8,11.84,26.58243029
30/09/2020 18:00,23.35132,11.2952,25.93965475,0.13132,-0.0448,0.138751513,23.22,11.34,25.84113001
30/09/2020 18:30,23.30792,11.3008,25.90303487,0.08792,-0.0392,0.096263006,23.22,11.34,25.84113001
30/09/2020 19:00,23.2256,11.30164,25.82935466,0.0056,-0.03836,0.038766604,23.22,11.34,25.84113001
30/09/2020 19:30,23.78,11.28848,26.32333909,0,-0.05152,0.05152,23.78,11.34,26.34547399
30/09/2020 20:00,23.3,11.28652,25.88968006,0,-0.05348,0.05348,23.3,11.34,25.91303919
30/09/2020 20:30,22.4,11.28372,25.08151385,0,-0.05628,0.05628,22.4,11.34,25.10688352
30/09/2020 21:00,21.34,11.014,24.01465794,0,-0.056,0.056,21.34,11.07,24.04039309
30/09/2020 21:30,20.37,11.00924,23.15470288,0,-0.06076,0.06076,20.37,11.07,23.18365372
30/09/2020 22:00,19.39,11.2798,22.4322533,0,-0.0602,0.0602,19.39,11.34,22.46258445
30/09/2020 22:30,18.56,14.40568,23.49462101,0,-0.05432,0.05432,18.56,14.46,23.52796634
30/09/2020 23:00,17.41,13.64372,22.11920422,0,-0.05628,0.05628,17.41,13.7,22.15396353
30/09/2020 23:30,16.09,9.0954,18.48281367,0,-0.0546,0.0546,16.09,9.15,18.50974338
01/10/2020 00:00,15.36,9.09708,17.85179163,0,-0.05292,0.05292,15.36,9.15,17.87881707
01/10/2020 00:30,14.94,9.09848,17.49245375,0,-0.05152,0.05152,14.94,9.15,17.51930649
01/10/2020 01:00,14.52,9.09736,17.13453702,0,-0.05264,0.05264,14.52,9.15,17.16254352
01/10/2020 01:30,14.52,9.0968,17.1342397,0,-0.0532,0.0532,14.52,9.15,17.16254352
01/10/2020 02:00,14.52,9.09596,17.13379375,0,-0.05404,0.05404,14.52,9.15,17.16254352
01/10/2020 02:30,14.52,9.0954,17.13349647,0,-0.0546,0.0546,14.52,9.15,17.16254352
01/10/2020 03:00,14.52,9.09428,17.13290194,0,-0.05572,0.05572,14.52,9.15,17.16254352
01/10/2020 03:30,14.16,9.09428,16.82888971,0,-0.05572,0.05572,14.16,9.15,16.85906581
01/10/2020 04:00,14.16,9.36316,16.97569925,0,-0.05684,0.05684,14.16,9.42,17.00711616
01/10/2020 04:30,14.52,13.12708,19.57423381,0,-0.05292,0.05292,14.52,13.18,19.60976287
01/10/2020 05:00,14.52,13.1296,19.57592389,0,-0.0504,0.0504,14.52,13.18,19.60976287
01/10/2020 05:30,14.73,13.131,19.73312091,0,-0.049,0.049,14.73,13.18,19.7657608
01/10/2020 06:00,15.25,13.131,20.12425554,0,-0.049,0.049,15.25,13.18,20.15626205
01/10/2020 06:30,16.28,13.12848,20.91399979,0,-0.05152,0.05152,16.28,13.18,20.94637916
01/10/2020 07:00,17.59,14.25652,22.64191826,0,-0.05348,0.05348,17.59,14.31,22.67563009
01/10/2020 07:30,19.2,14.78044,24.23017554,0,-0.04956,0.04956,19.2,14.83,24.26043899
01/10/2020 08:00,20.04072,12.19088,23.45736586,0.02072,-0.02912,0.035739233,20.02,12.22,23.45482466
01/10/2020 08:30,20.90632,11.29632,23.76301878,0.09632,-0.04368,0.105761452,20.81,11.34,23.69919197
01/10/2020 09:00,21.38812,11.52828,24.2971792,0.21812,-0.04172,0.222074071,21.17,11.57,24.12537668
01/10/2020 09:30,21.82708,11.94968,24.88405661,0.36708,-0.04032,0.369287732,21.46,11.99,24.58234529
01/10/2020 10:00,22.24672,13.40464,25.97308076,0.49672,-0.04536,0.498786816,21.75,13.45,25.57273939
01/10/2020 10:30,23.09632,16.60044,28.44318206,0.44632,-0.04956,0.449063176,22.65,16.65,28.11129666
01/10/2020 11:00,22.92244,16.5954,28.29921477,0.62244,-0.0546,0.624830148,22.3,16.65,27.83006468
01/10/2020 11:30,23.32632,16.6066,28.63383258,0.23632,-0.0434,0.240272142,23.09,16.65,28.46700898
01/10/2020 12:00,23.4428,16.6094,28.73042012,0.3528,-0.0406,0.355128427,23.09,16.65,28.46700898
01/10/2020 12:30,23.18248,16.5912,28.50781115,0.80248,-0.0588,0.804631338,22.38,16.65,27.89420908
01/10/2020 13:00,23.10692,16.58168,28.4408485,0.97692,-0.06832,0.979306034,22.13,16.65,27.69403185
01/10/2020 13:30,23.05008,16.58532,28.39681369,0.92008,-0.06468,0.922350643,22.13,16.65,27.69403185
01/10/2020 14:00,22.64516,16.58224,28.06731114,0.89516,-0.06776,0.897720916,21.75,16.65,27.39133075
01/10/2020 14:30,22.50572,16.5814,27.95443183,0.75572,-0.0686,0.758827173,21.75,16.65,27.39133075
01/10/2020 15:00,22.5192,16.59092,27.97093125,0.3892,-0.05908,0.393658591,22.13,16.65,27.69403185
01/10/2020 15:30,23.15932,16.5996,28.49387343,0.29932,-0.0504,0.303533561,22.86,16.65,28.28077262
01/10/2020 16:00,23.14448,16.60156,28.48295541,0.28448,-0.04844,0.288574607,22.86,16.65,28.28077262
01/10/2020 16:30,23.95344,16.85296,29.28804447,0.15344,-0.04704,0.160488614,23.8,16.9,29.18989551
01/10/2020 17:00,24.79756,16.85604,29.98408022,0.07756,-0.04396,0.089151754,24.72,16.9,29.9447558
01/10/2020 17:30,24.05736,16.3552,29.09036159,0.08736,-0.0448,0.098177439,23.97,16.4,29.04343127
01/10/2020 18:00,23.99996,12.87836,27.23692781,0.02996,-0.03164,0.043573974,23.97,12.91,27.22552112
01/10/2020 18:30,24.49868,12.0878,27.31849613,0.00868,-0.0322,0.033349399,24.49,12.12,27.32497941
01/10/2020 19:00,24.49,11.78848,27.17955777,0,-0.05152,0.05152,24.49,11.84,27.20194295
01/10/2020 19:30,24.74,12.10344,27.54198359,0,-0.05656,0.05656,24.74,12.16,27.56688593
01/10/2020 20:00,24.22,12.10204,27.07522432,0,-0.05796,0.05796,24.22,12.16,27.10118079
01/10/2020 20:30,23.28,12.09784,26.23577963,0,-0.06216,0.06216,23.28,12.16,26.26450076
01/10/2020 21:00,22.23,11.414,24.98904352,0,-0.056,0.056,22.23,11.47,25.01467169
01/10/2020 21:30,21.13,9.80596,23.29450046,0,-0.05404,0.05404,21.13,9.86,23.31730044
01/10/2020 22:00,20.4,11.26232,23.30235722,0,-0.05768,0.05768,20.4,11.32,23.33028933
01/10/2020 22:30,19.33,11.26064,22.37076023,0,-0.05936,0.05936,19.33,11.32,22.40069865
01/10/2020 23:00,18.3,12.8112,22.33868495,0,-0.0588,0.0588,18.3,12.87,22.37245851
01/10/2020 23:30,17.2,13.86952,22.09532948,0,-0.06048,0.06048,17.2,13.93,22.13334362
02/10/2020 00:00,16.49,11.57568,20.14736875,0,-0.05432,0.05432,16.49,11.63,20.17862731
02/10/2020 00:30,16.49,14.73372,22.11340329,0,-0.05628,0.05628,16.49,14.79,22.15094129
02/10/2020 01:00,15.82,14.73232,21.61743862,0,-0.05768,0.05768,15.82,14.79,21.65678877
02/10/2020 01:30,15.82,13.60064,20.86264145,0,-0.05936,0.05936,15.82,13.66,20.90138751
02/10/2020 02:00,15.42,9.9926,18.37466883,0,-0.0574,0.0574,15.42,10.05,18.40594741
02/10/2020 02:30,15,9.57484,17.79543652,0,-0.05516,0.05516,15,9.63,17.82517602
02/10/2020 03:00,15,9.84512,17.9423072,0,-0.05488,0.05488,15,9.9,17.97247896
02/10/2020 03:30,15,9.84456,17.94199993,0,-0.05544,0.05544,15,9.9,17.97247896
02/10/2020 04:00,15,9.84316,17.94123181,0,-0.05684,0.05684,15,9.9,17.97247896
02/10/2020 04:30,14.77,9.84344,17.74954115,0,-0.05656,0.05656,14.77,9.9,17.78097016
02/10/2020 05:00,14.77,9.844,17.74985172,0,-0.056,0.056,14.77,9.9,17.78097016
02/10/2020 05:30,15.4,11.26932,19.08291312,0,-0.05068,0.05068,15.4,11.32,19.11288571
02/10/2020 06:00,16.67,15.13372,22.51484801,0,-0.05628,0.05628,16.67,15.19,22.55271602
02/10/2020 06:30,18.51,15.57848,24.19316307,0,-0.05152,0.05152,18.51,15.63,24.22636993
02/10/2020 07:00,21.21,17.061,27.22024653,0,-0.049,0.049,21.21,17.11,27.2509853
02/10/2020 07:30,23.15,16.62128,28.49893768,0,-0.04872,0.04872,23.15,16.67,28.52737983
02/10/2020 08:00,23.89028,17.90156,29.8531628,0.00028,-0.04844,0.048440809,23.89,17.95,29.88201131
02/10/2020 08:30,27.0284,16.95556,31.90651064,0.0084,-0.03444,0.035449592,27.02,16.99,31.91771452
02/10/2020 09:00,27.92212,16.0978,32.23017143,0.02212,-0.0322,0.03906577,27.9,16.13,32.22711436
02/10/2020 09:30,27.64696,15.51396,31.70232408,0.03696,-0.02604,0.045211981,27.61,15.54,31.6828613
02/10/2020 10:00,28.98392,16.134,33.17187927,5.53392,0.364,5.54587834,23.45,15.77,28.25943028
02/10/2020 10:30,29.2778,16.52204,33.61796214,0.6678,0.01204,0.667908528,28.61,16.51,33.03198753
02/10/2020 11:00,29.64432,16.88668,34.11664798,0.05432,-0.03332,0.063725072,29.59,16.92,34.08598686
02/10/2020 11:30,29.32916,16.33856,33.57302741,0.06916,-0.04144,0.080624929,29.26,16.38,33.53284957
02/10/2020 12:00,29.93468,16.58436,34.22171918,0.06468,-0.04564,0.079161304,29.87,16.63,34.18733391
02/10/2020 12:30,30.24228,16.89424,34.64117268,0.04228,-0.02576,0.049509353,30.2,16.92,34.61685139
02/10/2020 13:00,30.81856,17.3904,35.38657447,0.02856,-0.0196,0.034638614,30.79,17.41,35.37134716
02/10/2020 13:30,31.07152,17.61284,35.71626363,0.05152,-0.02716,0.058240673,31.02,17.64,35.68487074
02/10/2020 14:00,30.50128,17.59464,35.21220582,0.09128,-0.04536,0.10192923,30.41,17.64,35.15590562
02/10/2020 14:30,30.43996,17.61508,35.16933619,0.02996,-0.02492,0.038969321,30.41,17.64,35.15590562
02/10/2020 15:00,30.43772,19.2862,36.03348872,0.02772,-0.0238,0.03653544,30.41,19.31,36.02282887
02/10/2020 15:30,30.45816,17.93892,35.34832898,0.04816,-0.03108,0.05731799,30.41,17.97,35.32264146
02/10/2020 16:00,30.2364,16.82208,34.60089971,0.0364,-0.01792,0.04057199,30.2,16.84,34.57781948
02/10/2020 16:30,30.23304,16.38432,34.38724545,0.03304,-0.01568,0.036571902,30.2,16.4,34.36568055
02/10/2020 17:00,29.90512,15.9776,33.90575031,0.01512,-0.0224,0.02702544,29.89,16,33.90298069
02/10/2020 17:30,30.517,14.67948,33.86405797,0.007,-0.03052,0.031312464,30.51,14.71,33.87099349
02/10/2020 18:00,31.66308,17.3022,36.08208364,0.00308,-0.0378,0.037925274,31.66,17.34,36.09752346
02/10/2020 18:30,29.55,16.07792,33.640779,0,-0.05208,0.05208,29.55,16.13,33.66570065
02/10/2020 19:00,30.51,16.84876,34.85313205,0,-0.05124,0.05124,30.51,16.9,34.87793142
02/10/2020 19:30,29.28,15.8654,33.30209178,0,-0.0546,0.0546,29.28,15.92,33.32813826
02/10/2020 20:00,27.46,14.96316,31.27215626,0,-0.05684,0.05684,27.46,15.02,31.29939297
02/10/2020 20:30,25.83,14.36568,29.55607656,0,-0.05432,0.05432,25.83,14.42,29.5825168
02/10/2020 21:00,25.5,14.7126,29.43994903,0,-0.0574,0.0574,25.5,14.77,29.46867659
02/10/2020 21:30,25.1,15.84344,29.6820584,0,-0.05656,0.05656,25.1,15.9,29.71228702
02/10/2020 22:00,24.33,14.73232,28.4427522,0,-0.05768,0.05768,24.33,14.79,28.47267111
02/10/2020 22:30,24.12,17.87232,30.0198971,0,-0.05768,0.05768,24.12,17.93,30.05427257
02/10/2020 23:00,22.34,16.24792,27.62373082,0,-0.05208,0.05208,22.34,16.3,27.65439567
02/10/2020 23:30,21.46,17.6468,27.78382893,0,-0.0532,0.0532,21.46,17.7,27.81764907
03/10/2020 00:00,20.69,16.70288,26.5906431,0,-0.05712,0.05712,20.69,16.76,26.62656005
03/10/2020 00:30,19.31,12.45568,22.97868717,0,-0.05432,0.05432,19.31,12.51,23.00817681
03/10/2020 01:00,18.93,12.45736,22.66121617,0,-0.05264,0.05264,18.93,12.51,22.69019612
03/10/2020 01:30,18.93,11.97932,22.40198669,0,-0.05068,0.05068,18.93,12.03,22.42912838
03/10/2020 02:00,20.48,17.39792,26.87225373,0,-0.05208,0.05208,20.48,17.45,26.90600119
03/10/2020 02:30,20.21,17.74792,26.89670545,0,-0.05208,0.05208,20.21,17.8,26.93109912
03/10/2020 03:00,20.21,17.9968,27.06157627,0,-0.0532,0.0532,20.21,18.05,27.09698507
03/10/2020 03:30,19.87,16.51596,25.83783727,0,-0.05404,0.05404,19.87,16.57,25.87241388
03/10/2020 04:00,19.87,18.04484,26.8408858,0,-0.05516,0.05516,19.87,18.1,26.8780003
03/10/2020 04:30,20.44,18.77316,27.75293023,0,-0.05684,0.05684,20.44,18.83,27.79141054
03/10/2020 05:00,20.14,18.04232,27.0396914,0,-0.05768,0.05768,20.14,18.1,27.07821264
03/10/2020 05:30,20.14,16.53512,26.05820012,0,-0.05488,0.05488,20.14,16.59,26.09305846
03/10/2020 06:00,20.14,17.18372,26.4745129,0,-0.05628,0.05628,20.14,17.24,26.51107693
03/10/2020 06:30,20.4,16.38372,26.16459977,0,-0.05628,0.05628,20.4,16.44,26.19987786
03/10/2020 07:00,21,18.29624,27.85233201,0,-0.05376,0.05376,21,18.35,27.88767649
03/10/2020 07:30,21.71,18.091,28.25965996,0,-0.049,0.049,21.71,18.14,28.29105336
03/10/2020 08:00,22.19,14.49072,26.50239737,0,-0.04928,0.04928,22.19,14.54,26.52937429
03/10/2020 08:30,24.53028,18.7424,30.87089559,0.00028,-0.0476,0.047600824,24.53,18.79,30.89959547
03/10/2020 09:00,24.33,18.3796,30.49194314,0,-0.0504,0.0504,24.33,18.43,30.52234919
03/10/2020 09:30,26.34036,16.05668,30.84852569,0.01036,-0.03332,0.034893438,26.33,16.09,30.85704134
03/10/2020 10:00,27.11896,16.0564,31.51580512,0.00896,-0.0336,0.034774151,27.11,16.09,31.52523116
03/10/2020 10:30,27.677,16.055,31.99655222,0.007,-0.035,0.035693137,27.67,16.09,32.00807711
03/10/2020 11:00,27.68596,15.81396,31.88406674,0.01596,-0.02604,0.030541827,27.67,15.84,31.88313818
03/10/2020 11:30,28.83612,16.57612,33.2609316,0.03612,-0.03388,0.049522811,28.8,16.61,33.24653516
03/10/2020 12:00,29.76296,19.93368,35.82157711,0.02296,-0.02632,0.034927124,29.74,19.96,35.81716348
03/10/2020 12:30,29.46148,21.1536,36.26918247,0.01148,-0.0364,0.0381674,29.45,21.19,36.28110528
03/10/2020 13:00,29.11268,20.59444,35.66060986,0.02268,-0.03556,0.042176961,29.09,20.63,35.66265554
03/10/2020 13:30,29.13508,18.66976,34.60365335,0.04508,-0.03024,0.054283183,29.09,18.7,34.58204881
03/10/2020 14:00,29.13984,16.8608,33.66625687,0.04984,-0.0392,0.063408719,29.09,16.9,33.64280161
03/10/2020 14:30,29.1432,16.85324,33.66537991,0.0532,-0.04676,0.070828932,29.09,16.9,33.64280161
03/10/2020 15:00,28.19704,15.6922,32.26946243,0.04704,-0.0378,0.060345684,28.15,15.73,32.24678899
03/10/2020 15:30,28.18752,14.93984,31.9019608,0.03752,-0.02016,0.042593145,28.15,14.96,31.87827003
03/10/2020 16:00,28.39332,16.38264,32.78065762,0.03332,-0.01736,0.037571159,28.36,16.4,32.7604884
03/10/2020 16:30,29.20548,16.8804,33.73289146,0.02548,-0.0196,0.03214639,29.18,16.9,33.72065243
03/10/2020 17:00,30.06848,16.87592,34.48057664,0.01848,-0.02408,0.03035386,30.05,16.9,34.47625995
03/10/2020 17:30,29.51672,16.07612,33.61068868,0.00672,-0.03388,0.034540017,29.51,16.11,33.62100831
03/10/2020 18:00,30.2614,16.49444,34.46474838,0.0014,-0.03556,0.035587548,30.26,16.53,34.48055249
03/10/2020 18:30,30.87,16.92156,35.20363749,0,-0.04844,0.04844,30.87,16.97,35.22694707
03/10/2020 19:00,30.87,15.4724,34.53045122,0,-0.0476,0.0476,30.87,15.52,34.55180603
03/10/2020 19:30,30.62,17.164,35.10252549,0,-0.056,0.056,30.62,17.22,35.12994165
03/10/2020 20:00,29.07,18.87428,34.65982322,0,-0.05572,0.05572,29.07,18.93,34.69019746
03/10/2020 20:30,28.36,17.91736,33.54581031,0,-0.05264,0.05264,28.36,17.97,33.57395568
03/10/2020 21:00,26.69,15.44456,30.83651299,0,-0.05544,0.05544,26.69,15.5,30.86431759
03/10/2020 21:30,25.18,15.44148,29.53763201,0,-0.05852,0.05852,25.18,15.5,29.56826677
03/10/2020 22:00,25.18,16.66456,30.19503204,0,-0.05544,0.05544,25.18,16.72,30.22566459
03/10/2020 22:30,25.18,18.38156,31.17553765,0,-0.04844,0.04844,25.18,18.43,31.20412312
03/10/2020 23:00,24.07,18.37876,30.28438078,0,-0.05124,0.05124,24.07,18.43,30.31550428
03/10/2020 23:30,23.15,17.5382,29.04326013,0,-0.0518,0.0518,23.15,17.59,29.07456964
04/10/2020 00:00,22.69,18.50736,29.28068432,0,-0.05264,0.05264,22.69,18.56,29.31398472
04/10/2020 00:30,21.59,16.95624,27.45254405,0,-0.05376,0.05376,21.59,17.01,27.48578178
04/10/2020 01:00,21.17,16.09456,26.59330295,0,-0.05544,0.05544,21.17,16.15,26.62689242
04/10/2020 01:30,20.79,16.09484,26.29197548,0,-0.05516,0.05516,20.79,16.15,26.32577824
04/10/2020 02:00,21.13,16.09456,26.56147137,0,-0.05544,0.05544,21.13,16.15,26.59510105
04/10/2020 02:30,21.13,16.40372,26.74993327,0,-0.05628,0.05628,21.13,16.46,26.78448245
04/10/2020 03:00,19.81,15.11288,24.91656561,0,-0.05712,0.05712,19.81,15.17,24.95125247
04/10/2020 03:30,20.69,13.8354,24.8896443,0,-0.0546,0.0546,20.69,13.89,24.92003612
04/10/2020 04:00,19.96,13.41484,24.04910668,0,-0.05516,0.05516,19.96,13.47,24.07991902
04/10/2020 04:30,20.17,13.71428,24.39078465,0,-0.05572,0.05572,20.17,13.77,24.42215797
04/10/2020 05:00,19.41,13.18288,23.46351263,0,-0.05712,0.05712,19.41,13.24,23.49565279
04/10/2020 05:30,20.65,14.04288,24.97248443,0,-0.05712,0.05712,20.65,14.1,25.00464957
04/10/2020 06:00,20.17,13.50148,24.27177089,0,-0.05852,0.05852,20.17,13.56,24.30437203
04/10/2020 06:30,20.52,13.18428,24.39048255,0,-0.05572,0.05572,20.52,13.24,24.420647
04/10/2020 07:00,21.21,13.18792,24.97569486,0,-0.05208,0.05208,21.21,13.24,25.00323379
04/10/2020 07:30,21.63,17.94296,28.10350002,0,-0.04704,0.04704,21.63,17.99,28.13355648
04/10/2020 08:00,22.78,18.5738,29.39242158,0,-0.0462,0.0462,22.78,18.62,29.4216383
04/10/2020 08:30,23.89,15.61932,28.54286701,0,-0.05068,0.05068,23.89,15.67,28.57063177
04/10/2020 09:00,24.87504,16.34724,29.76574996,0.00504,-0.03276,0.033145425,24.87,16.38,29.77954499
04/10/2020 09:30,26.26008,18.58948,32.1739113,0.01008,-0.03052,0.032141512,26.25,18.62,32.18333264
04/10/2020 10:00,27.28472,18.01332,32.69458125,0.03472,-0.03668,0.050506443,27.25,18.05,32.68585321
04/10/2020 10:30,27.99164,15.91144,32.19791659,0.03164,-0.02856,0.042623505,27.96,15.94,32.18454909
04/10/2020 11:00,29.3848,15.90612,33.4136368,0.0448,-0.03388,0.056168447,29.34,15.94,33.39040581
04/10/2020 11:30,30.02756,16.62576,34.32302806,0.07756,-0.04424,0.089290152,29.95,16.67,34.27668887
04/10/2020 12:00,29.61736,15.47912,33.4184256,0.08736,-0.04088,0.09645177,29.53,15.52,33.36002548
04/10/2020 12:30,30.78004,15.75012,34.5756727,0.04004,-0.01988,0.044703646,30.74,15.77,34.54910274
04/10/2020 13:00,30.82624,16.62548,35.02375848,0.08624,-0.04452,0.097053429,30.74,16.67,34.9690792
04/10/2020 13:30,31.1772,17.23268,35.62278849,0.1372,-0.04732,0.145131053,31.04,17.28,35.5257653
04/10/2020 14:00,31.12904,17.22848,35.57861232,0.08904,-0.05152,0.102870948,31.04,17.28,35.5257653
04/10/2020 14:30,30.1878,16.70904,34.50355469,0.1078,-0.05096,0.119238256,30.08,16.76,34.43405291
04/10/2020 15:00,29.6982,16.70876,34.07588215,0.2282,-0.05124,0.233881974,29.47,16.76,33.90248516
04/10/2020 15:30,27.94,15.54016,31.97092699,0.35,-0.04984,0.353530799,27.59,15.59,31.69000158
04/10/2020 16:00,29.45172,16.2068,33.61642719,0.11172,-0.0532,0.123740044,29.34,16.26,33.54434677
04/10/2020 16:30,29.46544,16.574,33.80694648,0.12544,-0.056,0.137372463,29.34,16.63,33.72525018
04/10/2020 17:00,28.93424,15.86596,32.99877166,0.11424,-0.05404,0.126376814,28.82,15.92,32.92474449
04/10/2020 17:30,28.45072,15.32876,32.31740014,0.09072,-0.05124,0.104190479,28.36,15.38,32.26195902
04/10/2020 18:00,29.46488,16.68388,33.86046375,0.05488,-0.03612,0.065699839,29.41,16.72,33.83055572
04/10/2020 18:30,29.10176,16.68304,33.54454141,0.01176,-0.03696,0.038785812,29.09,16.72,33.55274206
04/10/2020 19:00,29.09,15.8054,33.10647624,0,-0.0546,0.0546,29.09,15.86,33.13257762
04/10/2020 19:30,25.31,12.63072,28.28659025,0,-0.04928,0.04928,25.31,12.68,28.30862943
04/10/2020 20:00,25.85,13.40072,29.11703619,0,-0.04928,0.04928,25.85,13.45,29.13974948
04/10/2020 20:30,26.73,14.88764,30.59631881,0,-0.05236,0.05236,26.73,14.94,30.62183045
04/10/2020 21:00,26.42,15.13148,30.44631483,0,-0.05852,0.05852,26.42,15.19,30.47544093
04/10/2020 21:30,26.88,16.61036,31.59807683,0,-0.05964,0.05964,26.88,16.67,31.62946885
04/10/2020 22:00,26.88,19.73288,33.34547875,0,-0.05712,0.05712,26.88,19.79,33.37931246
04/10/2020 22:30,23.84,15.46176,28.41498939,0,-0.05824,0.05824,23.84,15.52,28.44672213
04/10/2020 23:00,23.84,18.56176,30.21397912,0,-0.05824,0.05824,23.84,18.62,30.24979339
04/10/2020 23:30,23.84,14.5454,27.92694507,0,-0.0546,0.0546,23.84,14.6,27.95542166
05/10/2020 00:00,22.78,14.98344,27.26594715,0,-0.05656,0.05656,22.78,15.04,27.29706944
05/10/2020 00:30,21.17,16.91764,27.09936241,0,-0.05236,0.05236,21.17,16.97,27.13208064
05/10/2020 01:00,22.13,18.91708,29.11344733,0,-0.05292,0.05292,22.13,18.97,29.14786098
05/10/2020 01:30,21.06,18.08764,27.76123774,0,-0.05236,0.05236,21.06,18.14,27.79538091
05/10/2020 02:00,21.9,18.60932,28.73876808,0,-0.05068,0.05068,21.9,18.66,28.77161101
05/10/2020 02:30,20.63,17.83764,27.27229915,0,-0.05236,0.05236,20.63,17.89,27.3065743
05/10/2020 03:00,19.41,17.07708,25.85294493,0,-0.05292,0.05292,19.41,17.13,25.88793155
05/10/2020 03:30,21,18.47736,27.97164337,0,-0.05264,0.05264,21,18.53,28.0064439
05/10/2020 04:00,21,18.47652,27.97108849,0,-0.05348,0.05348,21,18.53,28.0064439
05/10/2020 04:30,21,18.7054,28.12280194,0,-0.0546,0.0546,21,18.76,28.15914771
05/10/2020 05:00,21.71,19.1654,28.95922404,0,-0.0546,0.0546,21.71,19.22,28.99538756
05/10/2020 05:30,21.71,19.1668,28.96015059,0,-0.0532,0.0532,21.71,19.22,28.99538756
05/10/2020 06:00,22.11,19.164,29.2593745,0,-0.056,0.056,22.11,19.22,29.29608336
05/10/2020 06:30,22.11,18.2082,28.64246231,0,-0.0518,0.0518,22.11,18.26,28.67541979
05/10/2020 07:00,22.67,15.3282,27.36571971,0,-0.0518,0.0518,22.67,15.38,27.39476775
05/10/2020 07:30,25.87,17.01988,30.96664682,0,-0.05012,0.05012,25.87,17.07,30.99422204
05/10/2020 08:00,27.36588,19.86912,33.81823942,0.00588,-0.04088,0.041300712,27.36,19.91,33.83751912
05/10/2020 08:30,28.63092,20.3294,35.11430028,0.08092,-0.0406,0.090534007,28.55,20.37,35.07191754
05/10/2020 09:00,29.11184,19.78212,35.19703823,0.23184,-0.04788,0.236732507,28.88,19.83,35.03260339
05/10/2020 09:30,27.80596,19.13492,33.75376386,0.15596,-0.04508,0.162344473,27.65,19.18,33.65107576
05/10/2020 10:00,26.9108,18.59436,32.70995843,0.1008,-0.04564,0.110651026,26.81,18.64,32.65311164
05/10/2020 10:30,26.66304,18.11268,32.23331939,0.10304,-0.04732,0.113386172,26.56,18.16,32.17482245
05/10/2020 11:00,26.70084,18.11268,32.26459412,0.14084,-0.04732,0.148576876,26.56,18.16,32.17482245
05/10/2020 11:30,26.02412,17.3152,31.25813451,0.27412,-0.0448,0.277756754,25.75,17.36,31.05530711
05/10/2020 12:00,26.8638,18.05604,32.36795222,0.2338,-0.04396,0.237896872,26.63,18.1,32.19886489
05/10/2020 12:30,28.01852,18.63688,33.65071707,0.19852,-0.04312,0.203149021,27.82,18.68,33.5096225
05/10/2020 13:00,27.99248,15.891,32.18855103,0.17248,-0.049,0.179305188,27.82,15.94,32.06300048
05/10/2020 13:30,30.74788,17.10044,35.18319446,0.18788,-0.04956,0.194306685,30.56,17.15,35.04334602
05/10/2020 14:00,27.72752,15.15764,31.60014898,0.24752,-0.05236,0.25299747,27.48,15.21,31.40850999
05/10/2020 14:30,27.78744,15.1512,31.64965534,0.30744,-0.0588,0.31301245,27.48,15.21,31.40850999
05/10/2020 15:00,28.95768,17.60064,33.88701461,0.40768,-0.05936,0.411978873,28.55,17.66,33.57049449
05/10/2020 15:30,29.20496,20.07044,35.43659479,0.13496,-0.04956,0.143772025,29.07,20.12,35.35363206
05/10/2020 16:00,29.40092,19.29108,35.16475315,0.08092,-0.03892,0.089793167,29.32,19.33,35.11853214
05/10/2020 16:30,29.8774,18.79864,35.29940363,0.0574,-0.03136,0.065408024,29.82,18.83,35.26756725
05/10/2020 17:00,28.77264,16.93528,33.38665184,0.05264,-0.03472,0.063059083,28.72,16.97,33.35894633
05/10/2020 17:30,30.45604,16.4662,34.62233549,0.02604,-0.0238,0.035277778,30.43,16.49,34.61076422
05/10/2020 18:00,31.08616,16.93416,35.39936607,0.00616,-0.03584,0.036365522,31.08,16.97,35.41111831
05/10/2020 18:30,31.08,16.9182,35.38632351,0,-0.0518,0.0518,31.08,16.97,35.41111831
05/10/2020 19:00,31.46,16.91904,35.72093944,0,-0.05096,0.05096,31.46,16.97,35.74510456
05/10/2020 19:30,31.46,17.12736,35.82007901,0,-0.05264,0.05264,31.46,17.18,35.84527863
05/10/2020 20:00,27.84,14.90344,31.5781273,0,-0.05656,0.05656,27.84,14.96,31.60486039
05/10/2020 20:30,26.25,14.06204,29.77924561,0,-0.05796,0.05796,26.25,14.12,29.80665865
05/10/2020 21:00,25.5,14.064,29.12123102,0,-0.056,0.056,25.5,14.12,29.14831728
05/10/2020 21:30,26.88,15.8798,31.22022498,0,-0.0602,0.0602,26.88,15.94,31.25088799
05/10/2020 22:00,26.52,19.02176,32.63644824,0,-0.05824,0.05824,26.52,19.08,32.67042699
05/10/2020 22:30,24.85,15.4412,29.25667714,0,-0.0588,0.0588,24.85,15.5,29.28775341
05/10/2020 23:00,23.51,16.2212,28.56304307,0,-0.0588,0.0588,23.51,16.28,28.59647706
05/10/2020 23:30,23.15,19.10428,30.01492986,0,-0.05572,0.05572,23.15,19.16,30.05042595
06/10/2020 00:00,22.3,18.83428,29.1893834,0,-0.05572,0.05572,22.3,18.89,29.22536741
06/10/2020 00:30,21.86,18.83064,28.85225473,0,-0.05936,0.05936,21.86,18.89,28.89103148
06/10/2020 01:00,20.94,17.66036,27.39291725,0,-0.05964,0.05964,20.94,17.72,27.43140536
06/10/2020 01:30,20.73,13.90344,24.96074005,0,-0.05656,0.05656,20.73,13.96,24.99228881
06/10/2020 02:00,21.13,13.904,25.29423088,0,-0.056,0.056,21.13,13.96,25.32505676
06/10/2020 02:30,20.25,13.50232,24.33875809,0,-0.05768,0.05768,20.25,13.56,24.37080425
06/10/2020 03:00,20.46,12.43428,23.94207424,0,-0.05572,0.05572,20.46,12.49,23.97105963
06/10/2020 03:30,20.86,13.04428,24.60269987,0,-0.05572,0.05572,20.86,13.1,24.63228775
06/10/2020 04:00,20.63,14.06316,24.96736608,0,-0.05684,0.05684,20.63,14.12,24.99942599
06/10/2020 04:30,20.63,14.06064,24.96594675,0,-0.05936,0.05936,20.63,14.12,24.99942599
06/10/2020 05:00,20.63,15.97372,26.09131332,0,-0.05628,0.05628,20.63,16.03,26.12580716
06/10/2020 05:30,21.48,15.46876,26.47022735,0,-0.05124,0.05124,21.48,15.52,26.50020377
06/10/2020 06:00,21.75,14.42736,26.10002331,0,-0.05264,0.05264,21.75,14.48,26.12915804
06/10/2020 06:30,23.07,14.84512,27.43360144,0,-0.05488,0.05488,23.07,14.9,27.46333738
06/10/2020 07:00,24.51,17.55932,30.15078471,0,-0.05068,0.05068,24.51,17.61,30.18032803
06/10/2020 07:30,25.16,15.11764,29.35248949,0,-0.05236,0.05236,25.16,15.17,29.37949115
06/10/2020 08:00,26.2342,15.48108,30.46140324,0.0042,-0.03892,0.039145963,26.23,15.52,30.47758685
06/10/2020 08:30,26.78248,14.75248,30.57673791,0.03248,-0.03752,0.049625606,26.75,14.79,30.5664293
06/10/2020 09:00,26.10076,14.51548,29.86551242,0.06076,-0.04452,0.075324684,26.04,14.56,29.83412811
06/10/2020 09:30,27.12044,15.31212,31.14449044,0.16044,-0.04788,0.16743204,26.96,15.36,31.02855459
06/10/2020 10:00,26.0498,15.77324,30.45303236,0.2198,-0.04676,0.224718797,25.83,15.82,30.28962364
06/10/2020 10:30,27.99736,15.7724,32.1344172,0.15736,-0.0476,0.164401732,27.84,15.82,32.02089943
06/10/2020 11:00,24.6442,12.90016,27.81637506,0.2142,-0.04984,0.219921953,24.43,12.95,27.65008861
06/10/2020 11:30,25.1822,13.1282,28.39881744,0.3122,-0.0518,0.316468134,24.87,13.18,28.14656817
06/10/2020 12:00,25.26676,13.46568,28.63099193,0.39676,-0.05432,0.400461184,24.87,13.52,28.30737183
06/10/2020 12:30,25.703,13.79372,29.17037745,0.483,-0.05628,0.486267867,25.22,13.85,28.77274578
06/10/2020 13:00,26.44316,14.141,29.98680696,0.36316,-0.049,0.366450796,26.08,14.19,29.69044459
06/10/2020 13:30,27.15604,15.05736,31.05116099,0.44604,-0.05264,0.449135449,26.71,15.11,30.68772067
06/10/2020 14:00,25.94896,14.2684,29.61310122,0.63896,-0.0616,0.641922458,25.31,14.33,29.08513366
06/10/2020 14:30,27.0932,17.05288,32.01315671,0.4032,-0.05712,0.407225901,26.69,17.11,31.70344145
06/10/2020 15:00,27.1436,19.21232,33.2548983,0.4536,-0.05768,0.457252602,26.69,19.27,32.91943195
06/10/2020 15:30,26.11252,16.9052,31.10706492,0.28252,-0.0448,0.286049979,25.83,16.95,30.89484423
06/10/2020 16:00,25.05256,14.19876,28.79645027,0.39256,-0.05124,0.395889999,24.66,14.25,28.48118853
06/10/2020 16:30,27.14004,14.92652,30.97390467,0.18004,-0.05348,0.187815101,26.96,14.98,30.84221133
06/10/2020 17:00,27.61232,14.92736,31.38895176,0.29232,-0.05264,0.297021804,27.32,14.98,31.15738757
06/10/2020 17:30,27.83544,14.39268,31.33625628,0.12544,-0.04732,0.13406855,27.71,14.44,31.24672303
06/10/2020 18:00,28.23604,14.86332,31.90912466,0.02604,-0.03668,0.044983375,28.21,14.9,31.9031989
06/10/2020 18:30,28.21168,14.41856,31.68270444,0.00168,-0.04144,0.04147404,28.21,14.46,31.70008991
06/10/2020 19:00,29.09,14.41016,32.46353048,0,-0.04984,0.04984,29.09,14.46,32.48568454
06/10/2020 19:30,29.36,15.53316,33.21578931,0,-0.05684,0.05684,29.36,15.59,33.24240816
06/10/2020 20:00,28.03,14.794,31.69453164,0,-0.056,0.056,28.03,14.85,31.72070932
06/10/2020 20:30,26.27,14.02204,29.77802051,0,-0.05796,0.05796,26.27,14.08,29.8053569
06/10/2020 21:00,25.18,13.57156,28.60453882,0,-0.04844,0.04844,25.18,13.62,28.62755316
06/10/2020 21:30,25.18,14.97072,29.29428028,0,-0.04928,0.04928,25.18,15.02,29.31949522
06/10/2020 22:00,24.66,16.3468,29.58603505,0,-0.0532,0.0532,24.66,16.4,29.61546218
06/10/2020 22:30,23.22,13.52484,26.87172672,0,-0.05516,0.05516,23.22,13.58,26.89953159
06/10/2020 23:00,22.34,14.66044,26.72085517,0,-0.04956,0.04956,22.34,14.71,26.74807844
06/10/2020 23:30,21.44,15.94596,26.71979117,0,-0.05404,0.05404,21.44,16,26.75207655
07/10/2020 00:00,20.63,14.00456,24.93440596,0,-0.05544,0.05544,20.63,14.06,24.96558631
07/10/2020 00:30,18.49,11.95764,22.01965609,0,-0.05236,0.05236,18.49,12.01,22.04813371
07/10/2020 01:00,17.93,11.39792,21.24611683,0,-0.05208,0.05208,17.93,11.45,21.27410163
07/10/2020 01:30,17.93,13.83764,22.64873464,0,-0.05236,0.05236,17.93,13.89,22.68076277
07/10/2020 02:00,18.24,11.47652,21.55013019,0,-0.05348,0.05348,18.24,11.53,21.57865844
07/10/2020 02:30,18.24,12.66848,22.20783613,0,-0.05152,0.05152,18.24,12.72,22.23726602
07/10/2020 03:00,18.7,16.44016,24.8991739,0,-0.04984,0.04984,18.7,16.49,24.93210982
07/10/2020 03:30,17.24,14.99072,22.84599059,0,-0.04928,0.04928,17.24,15.04,22.87835658
07/10/2020 04:00,17.57,14.98988,23.09548446,0,-0.05012,0.05012,17.57,15.04,23.12804575
07/10/2020 04:30,17.13,15.36848,23.01362808,0,-0.05152,0.05152,17.13,15.42,23.04806499
07/10/2020 05:00,17.72,15.71792,23.68652379,0,-0.05208,0.05208,17.72,15.77,23.72111507
07/10/2020 05:30,18.12,15.71932,23.98815168,0,-0.05068,0.05068,18.12,15.77,24.02139255
07/10/2020 06:00,17.32,14.69624,22.71479408,0,-0.05376,0.05376,17.32,14.75,22.74961318
07/10/2020 06:30,16.84,11.37764,20.32329432,0,-0.05236,0.05236,16.84,11.43,20.35265339
07/10/2020 07:00,17.78,11.37904,21.10949908,0,-0.05096,0.05096,17.78,11.43,21.13701256
07/10/2020 07:30,19.54,11.66876,22.75898855,0,-0.05124,0.05124,19.54,11.72,22.78530228
07/10/2020 08:00,20.6112,10.90136,23.31654381,0.0112,-0.03864,0.040230456,20.6,10.94,23.32474223
07/10/2020 08:30,21.73816,11.12632,24.42012688,0.04816,-0.04368,0.065017905,21.69,11.17,24.39723345
07/10/2020 09:00,21.7964,11.11932,24.4688032,0.1064,-0.05068,0.117853394,21.69,11.17,24.39723345
07/10/2020 09:30,22.15656,11.12324,24.79192649,0.19656,-0.04676,0.202045369,21.96,11.17,24.63758308
07/10/2020 10:00,22.73668,11.97988,25.69969148,0.31668,-0.05012,0.320621641,22.42,12.03,25.4436102
07/10/2020 10:30,22.9548,15.43212,27.65995609,0.5348,-0.04788,0.536939042,22.42,15.48,27.24494081
07/10/2020 11:00,23.16732,15.70128,27.98669165,0.53732,-0.04872,0.539524254,22.63,15.75,27.57135107
07/10/2020 11:30,23.37004,15.69288,28.15004889,0.74004,-0.05712,0.742241131,22.63,15.75,27.57135107
07/10/2020 12:00,23.11664,15.701,27.94459601,0.48664,-0.049,0.489100695,22.63,15.75,27.57135107
07/10/2020 12:30,23.2432,15.69568,28.04640292,0.6132,-0.05432,0.615601253,22.63,15.75,27.57135107
07/10/2020 13:00,23.578,15.70156,28.32774383,0.448,-0.04844,0.450611178,23.13,15.75,27.98319853
07/10/2020 13:30,23.5192,15.70464,28.28053193,0.3892,-0.04536,0.391834365,23.13,15.75,27.98319853
07/10/2020 14:00,22.91572,15.70408,27.7803591,0.40572,-0.04592,0.408310378,22.51,15.75,27.47294305
07/10/2020 14:30,22.67796,15.68672,27.5746814,0.75796,-0.06328,0.76059695,21.92,15.75,26.991645
07/10/2020 15:00,22.64504,15.74652,27.58171004,0.28504,-0.05348,0.290013641,22.36,15.8,27.37899925
07/10/2020 15:30,22.69236,15.751,27.62312805,0.33236,-0.049,0.33595263,22.36,15.8,27.37899925
07/10/2020 16:00,22.85736,15.22688,27.46482807,0.22736,-0.04312,0.231412843,22.63,15.27,27.29999634
07/10/2020 16:30,22.7546,11.15212,25.34051305,0.1246,-0.04788,0.133482787,22.63,11.2,25.24988911
07/10/2020 17:00,23.42916,11.1594,25.95106446,0.06916,-0.0406,0.080196419,23.36,11.2,25.90616915
07/10/2020 17:30,23.95272,11.16388,26.42659668,0.06272,-0.03612,0.072377157,23.89,11.2,26.38507343
07/10/2020 18:00,24.21792,11.17816,26.6731871,0.01792,-0.02184,0.028250876,24.2,11.2,26.66608333
07/10/2020 18:30,24.85028,11.46408,27.36716182,0.00028,-0.04592,0.045920854,24.85,11.51,27.38617534
07/10/2020 19:00,25.22,11.7882,27.83900248,0,-0.0518,0.0518,25.22,11.84,27.86097629
07/10/2020 19:30,25.22,11.7868,27.83840969,0,-0.0532,0.0532,25.22,11.84,27.86097629
07/10/2020 20:00,24.24,11.78624,26.95353508,0,-0.05376,0.05376,24.24,11.84,26.97708657
07/10/2020 20:30,23.28,11.1468,25.81103544,0,-0.0532,0.0532,23.28,11.2,25.83405504
07/10/2020 21:00,22.21,11.14484,24.84937743,0,-0.05516,0.05516,22.21,11.2,24.87416531
07/10/2020 21:30,21.42,10.82484,23.99986585,0,-0.05516,0.05516,21.42,10.88,24.02479552
07/10/2020 22:00,20.71,13.98484,24.98959483,0,-0.05516,0.05516,20.71,14.04,25.02050559
07/10/2020 22:30,19.5,12.47708,23.15010854,0,-0.05292,0.05292,19.5,12.53,23.17867339
07/10/2020 23:00,18.35,11.64708,21.73423503,0,-0.05292,0.05292,18.35,11.7,21.76264001
07/10/2020 23:30,17.76,12.49428,21.71461795,0,-0.05572,0.05572,17.76,12.55,21.74672619
08/10/2020 00:00,17.07,14.21428,22.21329908,0,-0.05572,0.05572,17.07,14.27,22.24899548
08/10/2020 00:30,16.13,10.17568,19.07148037,0,-0.05432,0.05432,16.13,10.23,19.10051832
08/10/2020 01:00,15.86,9.15848,18.31440296,0,-0.05152,0.05152,15.86,9.21,18.34022083
08/10/2020 01:30,15.86,11.21212,19.42295639,0,-0.04788,0.04788,15.86,11.26,19.45063495
08/10/2020 02:00,16.07,11.41792,19.71328986,0,-0.05208,0.05208,16.07,11.47,19.7435002
08/10/2020 02:30,16.07,13.06764,20.71251108,0,-0.05236,0.05236,16.07,13.12,20.74558507
08/10/2020 03:00,15.86,13.76072,20.99754783,0,-0.04928,0.04928,15.86,13.81,21.02987637
08/10/2020 03:30,15.86,13.76184,20.99828184,0,-0.04816,0.04816,15.86,13.81,21.02987637
08/10/2020 04:00,15.52,13.75988,20.74137646,0,-0.05012,0.05012,15.52,13.81,20.77466005
08/10/2020 04:30,15.31,13.75932,20.58433839,0,-0.05068,0.05068,15.31,13.81,20.6182492
08/10/2020 05:00,15.31,13.75848,20.58377691,0,-0.05152,0.05152,15.31,13.81,20.6182492
