Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 05:30,15.31,10.86988,18.77632529,0,-0.05012,0.05012,15.31,10.92,18.80538487
08/10/2020 06:00,16.19,13.69568,21.20584237,0,-0.05432,0.05432,16.19,13.75,21.24096514
08/10/2020 06:30,17.15,12.66596,21.32015579,0,-0.05404,0.05404,17.15,12.72,21.35230433
08/10/2020 07:00,18.49,14.82568,23.69980775,0,-0.05432,0.05432,18.49,14.88,23.73382607
08/10/2020 07:30,19.98,13.56736,24.15105914,0,-0.05264,0.05264,19.98,13.62,24.18066997
08/10/2020 08:00,20.92,11.91568,24.07550269,0,-0.05432,0.05432,20.92,11.97,24.10243349
08/10/2020 08:30,21.82812,13.1794,25.49830204,0.00812,-0.0406,0.041404038,21.82,13.22,25.51236563
08/10/2020 09:00,22.54544,15.86276,27.56671942,0.05544,-0.03724,0.06678631,22.49,15.9,27.54287748
08/10/2020 09:30,22.95792,16.10408,28.04295782,0.15792,-0.04592,0.164460855,22.8,16.15,27.94033822
08/10/2020 10:00,23.0954,14.99436,27.5359462,0.2954,-0.04564,0.298904951,22.8,15.04,27.3137621
08/10/2020 10:30,23.108,11.52604,25.82303743,0.308,-0.04396,0.311121329,22.8,11.57,25.56765339
08/10/2020 11:00,23.36968,11.7896,26.17511435,0.23968,-0.0504,0.244921748,23.13,11.84,25.98427409
08/10/2020 11:30,23.1874,11.79072,26.01300822,0.4074,-0.04928,0.410369685,22.78,11.84,25.67321561
08/10/2020 12:00,23.02408,11.79044,25.86740681,0.51408,-0.04956,0.516463397,22.51,11.84,25.43394779
08/10/2020 12:30,23.46784,11.8106,26.27222462,0.56784,-0.0294,0.568600585,22.9,11.84,25.77975174
08/10/2020 13:00,23.29508,12.0626,26.23293866,0.39508,-0.0574,0.399227963,22.9,12.12,25.90954264
08/10/2020 13:30,23.12812,12.33344,26.21113651,0.49812,-0.05656,0.501320823,22.63,12.39,25.79978682
08/10/2020 14:00,22.7884,11.78708,25.65631364,0.4284,-0.05292,0.431656213,22.36,11.84,25.3012885
08/10/2020 14:30,22.60892,11.78652,25.49677072,0.24892,-0.05348,0.254600229,22.36,11.84,25.3012885
08/10/2020 15:00,22.494,11.55372,25.28771405,0.364,-0.05628,0.36832518,22.13,11.61,24.99057822
08/10/2020 15:30,22.36296,11.55736,25.17289316,0.23296,-0.05264,0.238833271,22.13,11.61,24.99057822
08/10/2020 16:00,22.48896,11.8796,25.4338007,0.35896,-0.0504,0.362480953,22.13,11.93,25.14083929
08/10/2020 16:30,23.377,13.94904,27.2224144,0.077,-0.05096,0.092335917,23.3,14,27.18253116
08/10/2020 17:00,23.7952,13.55632,27.38586049,0.0952,-0.04368,0.104742457,23.7,13.6,27.32489707
08/10/2020 17:30,24.04504,12.2552,26.98803208,0.07504,-0.0448,0.08739589,23.97,12.3,26.94162022
08/10/2020 18:00,24.41172,13.55648,27.92329177,0.04172,-0.02352,0.047893098,24.37,13.58,27.89826697
08/10/2020 18:30,24.37952,12.08528,27.21056758,0.00952,-0.03472,0.036001511,24.37,12.12,27.21748151
08/10/2020 19:00,24.83,12.06456,27.60584192,0,-0.05544,0.05544,24.83,12.12,27.63011582
08/10/2020 19:30,24.83,12.06568,27.60633141,0,-0.05432,0.05432,24.83,12.12,27.63011582
08/10/2020 20:00,24.26,12.06456,27.09430213,0,-0.05544,0.05544,24.26,12.12,27.11903391
08/10/2020 20:30,23.18,11.6226,25.93062342,0,-0.0574,0.0574,23.18,11.68,25.95640191
08/10/2020 21:00,22.49,14.59848,26.81260372,0,-0.05152,0.05152,22.49,14.65,26.84068926
08/10/2020 21:30,21.71,14.59708,26.16101765,0,-0.05292,0.05292,21.71,14.65,26.19058228
08/10/2020 22:00,20.31,11.22344,23.20477764,0,-0.05656,0.05656,20.31,11.28,23.23218672
08/10/2020 22:30,19.1,10.38372,21.74009294,0,-0.05628,0.05628,19.1,10.44,21.76703011
08/10/2020 23:00,18.33,12.54568,22.21222606,0,-0.05432,0.05432,18.33,12.6,22.24295169
08/10/2020 23:30,17.49,13.35708,22.00708264,0,-0.05292,0.05292,17.49,13.41,22.03924227
09/10/2020 00:00,16.65,13.36016,21.3475145,0,-0.04984,0.04984,16.65,13.41,21.37874178
09/10/2020 00:30,16.26,11.91568,20.15864653,0,-0.05432,0.05432,16.26,11.97,20.19080236
09/10/2020 01:00,15.46,9.21848,17.99977704,0,-0.05152,0.05152,15.46,9.27,18.02621702
09/10/2020 01:30,15.86,13.03324,20.52815006,0,-0.04676,0.04676,15.86,13.08,20.55786954
09/10/2020 02:00,15.86,11.8124,19.7755504,0,-0.0476,0.0476,15.86,11.86,19.80401979
09/10/2020 02:30,15.54,9.09512,18.00591036,0,-0.05488,0.05488,15.54,9.15,18.03369347
09/10/2020 03:00,15.54,11.9996,19.63369553,0,-0.0504,0.0504,15.54,12.05,19.66453915
09/10/2020 03:30,15.54,13.75736,20.75467548,0,-0.05264,0.05264,15.54,13.81,20.78960558
09/10/2020 04:00,15.19,13.75764,20.49411521,0,-0.05236,0.05236,15.19,13.81,20.52930101
09/10/2020 04:30,15.19,13.46596,20.29946252,0,-0.05404,0.05404,15.19,13.52,20.33535099
09/10/2020 05:00,15.19,13.94372,20.61949144,0,-0.05628,0.05628,15.19,14,20.65759182
09/10/2020 05:30,15.9,13.95184,21.15334109,0,-0.04816,0.04816,15.9,14,21.1851363
09/10/2020 06:00,16.65,13.68016,21.54922917,0,-0.04984,0.04984,16.65,13.73,21.5809036
09/10/2020 06:30,17.59,12.914,21.82153743,0,-0.056,0.056,17.59,12.97,21.85472489
09/10/2020 07:00,18.83,14.82512,23.96566467,0,-0.05488,0.05488,18.83,14.88,23.99965208
09/10/2020 07:30,20.48,14.28016,24.96704567,0,-0.04984,0.04984,20.48,14.33,24.99558561
09/10/2020 08:00,21.61588,12.88492,25.16480542,0.00588,-0.04508,0.045461861,21.61,12.93,25.18287116
09/10/2020 08:30,22.88856,13.71444,26.68280426,0.02856,-0.03556,0.045609069,22.86,13.75,26.67662085
09/10/2020 09:00,23.6894,12.53324,26.80055554,0.0994,-0.04676,0.109849249,23.59,12.58,26.73470591
09/10/2020 09:30,23.70088,12.27324,26.69015048,0.11088,-0.04676,0.120336495,23.59,12.32,26.61335191
09/10/2020 10:00,24.35784,12.28192,27.27911158,0.07784,-0.03808,0.086655363,24.28,12.32,27.2268397
09/10/2020 10:30,24.83212,12.63632,27.86235394,0.09212,-0.04368,0.101951149,24.74,12.68,27.80017986
09/10/2020 11:00,24.84808,12.63856,27.87759456,0.10808,-0.04144,0.115752149,24.74,12.68,27.80017986
09/10/2020 11:30,25.42572,12.99464,28.5539473,0.26572,-0.04536,0.269563811,25.16,13.04,28.33844032
09/10/2020 12:00,27.03556,14.43268,30.64675768,0.38556,-0.04732,0.388452952,26.65,14.48,30.32973623
09/10/2020 12:30,27.21868,14.4254,30.80501106,0.56868,-0.0546,0.57129511,26.65,14.48,30.32973623
09/10/2020 13:00,26.2774,13.93812,29.74513305,0.6174,-0.06188,0.620493267,25.66,14,29.2307304
09/10/2020 13:30,25.96088,13.93756,29.46562182,0.67088,-0.06244,0.673779436,25.29,14,28.90647159
09/10/2020 14:00,26.00148,13.94176,29.50338343,0.71148,-0.05824,0.713859712,25.29,14,28.90647159
09/10/2020 14:30,25.12336,14.357,28.93625177,0.56336,-0.063,0.566871669,24.56,14.42,28.4803441
09/10/2020 15:00,25.05952,13.02232,28.24111118,0.49952,-0.05768,0.502839152,24.56,13.08,27.82588723
09/10/2020 15:30,25.2194,16.34232,30.05144854,0.6594,-0.05768,0.661917927,24.56,16.4,29.53224678
09/10/2020 16:00,25.35268,17.65352,30.89344836,0.44268,-0.04648,0.445113438,24.91,17.7,30.55811022
09/10/2020 16:30,26.23472,18.15044,31.90139504,0.52472,-0.04956,0.527055284,25.71,18.2,31.49990635
09/10/2020 17:00,25.58936,14.7838,29.55293704,0.33936,-0.0462,0.342490364,25.25,14.83,29.28295409
09/10/2020 17:30,25.87852,13.4052,29.14441944,0.19852,-0.0448,0.203512236,25.68,13.45,28.98904793
09/10/2020 18:00,25.73936,13.41836,29.02700533,0.05936,-0.03164,0.067265884,25.68,13.45,28.98904793
09/10/2020 18:30,26.9898,13.93032,30.37273645,0.0098,-0.02968,0.031256078,26.98,13.96,30.37765626
09/10/2020 19:00,26.98,13.69848,30.25836668,0,-0.05152,0.05152,26.98,13.75,30.28172551
09/10/2020 19:30,27.75,15.40764,31.74047685,0,-0.05236,0.05236,27.75,15.46,31.76592671
09/10/2020 20:00,27.48,15.65652,31.62715635,0,-0.05348,0.05348,27.48,15.71,31.65366487
09/10/2020 20:30,25.79,15.4296,30.05323038,0,-0.0504,0.0504,25.79,15.48,30.07913729
09/10/2020 21:00,25.41,14.59344,29.30250145,0,-0.05656,0.05656,25.41,14.65,29.33071087
09/10/2020 21:30,24.58,13.44484,28.01678287,0,-0.05516,0.05516,24.58,13.5,28.0432951
09/10/2020 22:00,23.53,13.90204,27.32997651,0,-0.05796,0.05796,23.53,13.96,27.35950475
09/10/2020 22:30,22.97,14.98708,27.4268749,0,-0.05292,0.05292,22.97,15.04,27.45582816
09/10/2020 23:00,21.57,13.25848,25.31900851,0,-0.05152,0.05152,21.57,13.31,25.34602533
09/10/2020 23:30,21.57,15.92568,26.81216484,0,-0.05432,0.05432,21.57,15.98,26.84446498
10/10/2020 00:00,19.52,13.46708,23.71481907,0,-0.05292,0.05292,19.52,13.52,23.74491103
10/10/2020 00:30,20.06,15.61624,25.42185186,0,-0.05376,0.05376,20.06,15.67,25.45491112
10/10/2020 01:00,19.35,15.61568,24.86507514,0,-0.05432,0.05432,19.35,15.67,24.89922489
10/10/2020 01:30,19.35,16.20764,25.24103988,0,-0.05236,0.05236,19.35,16.26,25.27469288
10/10/2020 02:00,19.83,16.57652,25.84588778,0,-0.05348,0.05348,19.83,16.63,25.88022025
10/10/2020 02:30,19.45,16.5782,25.55658849,0,-0.0518,0.0518,19.45,16.63,25.59022079
10/10/2020 03:00,18.72,12.4982,22.5087406,0,-0.0518,0.0518,18.72,12.55,22.53754423
10/10/2020 03:30,18.35,11.74736,21.78813822,0,-0.05264,0.05264,18.35,11.8,21.81656481
10/10/2020 04:00,18.35,15.58324,24.0740497,0,-0.04676,0.04676,18.35,15.63,24.10434401
10/10/2020 04:30,18.35,14.18268,23.19204415,0,-0.04732,0.04732,18.35,14.23,23.22101204
10/10/2020 05:00,18.35,13.97156,23.06354242,0,-0.04844,0.04844,18.35,14.02,23.09291883
10/10/2020 05:30,18.35,12.2682,22.07331491,0,-0.0518,0.0518,18.35,12.32,22.10214695
10/10/2020 06:00,18.35,12.77596,22.35950925,0,-0.05404,0.05404,18.35,12.83,22.39043099
10/10/2020 06:30,19.45,16.51428,25.51517086,0,-0.05572,0.05572,19.45,16.57,25.55127003
10/10/2020 07:00,19.77,14.4426,24.48349638,0,-0.0574,0.0574,19.77,14.5,24.51739994
10/10/2020 07:30,20.46,16.57652,26.33234922,0,-0.05348,0.05348,20.46,16.63,26.36604824
10/10/2020 08:00,21.48364,16.1694,26.88859022,0.00364,-0.0406,0.040762846,21.48,16.21,26.91011891
10/10/2020 08:30,22.11972,12.0794,25.20305373,0.06972,-0.0406,0.080679851,22.05,12.12,25.16141689
10/10/2020 09:00,22.50636,12.07268,25.53988729,0.20636,-0.04732,0.211715923,22.3,12.12,25.38078801
10/10/2020 09:30,24.63852,13.99688,28.33671324,0.26852,-0.04312,0.271960153,24.37,14.04,28.12505111
10/10/2020 10:00,25.291,14.26604,29.03712414,0.441,-0.04396,0.443185606,24.85,14.31,28.67574934
10/10/2020 10:30,25.93896,18.05464,31.60379204,0.56896,-0.04536,0.570765286,25.37,18.1,31.16483435
10/10/2020 11:00,26.35312,18.74072,32.33730848,0.67312,-0.04928,0.674921516,25.68,18.79,31.82022156
10/10/2020 11:30,26.41864,18.7354,32.38764815,0.73864,-0.0546,0.740655257,25.68,18.79,31.82022156
10/10/2020 12:00,26.25176,14.94596,30.20822112,0.57176,-0.05404,0.574308122,25.68,15,29.73991258
10/10/2020 12:30,26.34332,14.47812,30.05971502,0.66332,-0.06188,0.666200088,25.68,14.54,29.51057438
10/10/2020 13:00,26.12112,14.47364,29.86300663,0.77112,-0.06636,0.773970092,25.35,14.54,29.22386183
10/10/2020 13:30,26.36224,17.744,31.77762159,0.63224,-0.056,0.634715226,25.73,17.8,31.28694456
10/10/2020 14:00,26.06172,17.74316,31.52828851,0.67172,-0.05684,0.674120571,25.39,17.8,31.00793608
10/10/2020 14:30,25.22568,14.00316,28.85174902,0.64568,-0.05684,0.648177019,24.58,14.06,28.31713262
10/10/2020 15:00,25.04944,13.13644,28.28498719,0.69944,-0.06356,0.702321997,24.35,13.2,27.69769846
10/10/2020 15:30,24.88396,12.72372,27.9482471,0.53396,-0.05628,0.536917796,24.35,12.78,27.50001636
10/10/2020 16:00,25.2806,13.97128,28.88434526,0.1806,-0.04872,0.187056137,25.1,14.02,28.75013739
10/10/2020 16:30,23.75596,12.65184,26.91495292,0.22596,-0.04816,0.231035294,23.53,12.7,26.73856578
10/10/2020 17:00,24.39888,12.90492,27.601491,0.13888,-0.04508,0.146013221,24.26,12.95,27.50000182
10/10/2020 17:30,25.70192,14.1222,29.32618667,0.10192,-0.0378,0.108703847,25.6,14.16,29.25518074
10/10/2020 18:00,26.60844,14.12752,30.12633235,0.04844,-0.03248,0.058321385,26.56,14.16,30.0988239
10/10/2020 18:30,26.17364,13.22856,29.32668121,0.00364,-0.04144,0.041599558,26.17,13.27,29.34215057
10/10/2020 19:00,26.17,12.29372,28.91374157,0,-0.05628,0.05628,26.17,12.35,28.93771587
10/10/2020 19:30,27.04,13.98344,30.44171799,0,-0.05656,0.05656,27.04,14.04,30.46774032
10/10/2020 20:00,24.76,11.80792,27.43145229,0,-0.05208,0.05208,24.76,11.86,27.45391047
10/10/2020 20:30,23.84,13.0082,27.15803504,0,-0.0518,0.0518,23.84,13.06,27.18288432
10/10/2020 21:00,23.51,15.76708,28.30761226,0,-0.05292,0.05292,23.51,15.82,28.3371223
10/10/2020 21:30,22.13,12.29596,25.31654661,0,-0.05404,0.05404,22.13,12.35,25.34283725
10/10/2020 22:00,21.32,11.24428,24.10344856,0,-0.05572,0.05572,21.32,11.3,24.12949233
10/10/2020 22:30,20.4,11.24316,23.29310299,0,-0.05684,0.05684,20.4,11.3,23.32059176
10/10/2020 23:00,19.73,14.0068,24.19634985,0,-0.0532,0.0532,19.73,14.06,24.22718514
10/10/2020 23:30,18.58,10.32764,21.25738808,0,-0.05236,0.05236,18.58,10.38,21.28287575
11/10/2020 00:00,19.75,12.014,23.11706504,0,-0.056,0.056,19.75,12.07,23.14621783
11/10/2020 00:30,20.02,14.77764,24.88330854,0,-0.05236,0.05236,20.02,14.83,24.91443959
11/10/2020 01:00,19.14,15.00792,24.32236137,0,-0.05208,0.05208,19.14,15.06,24.35453141
11/10/2020 01:30,19.14,15.42764,24.58356516,0,-0.05236,0.05236,19.14,15.48,24.61645791
11/10/2020 02:00,19.5,14.73456,24.44089316,0,-0.05544,0.05544,19.5,14.79,24.47435597
11/10/2020 02:30,18.6,13.6782,23.08794394,0,-0.0518,0.0518,18.6,13.73,23.11866994
11/10/2020 03:00,17.74,13.34044,22.19628211,0,-0.04956,0.04956,17.74,13.39,22.22610402
11/10/2020 03:30,18.3,13.04932,22.47609291,0,-0.05068,0.05068,18.3,13.1,22.50555487
11/10/2020 04:00,17.87,13.04736,22.12624015,0,-0.05264,0.05264,17.87,13.1,22.15732159
11/10/2020 04:30,17.87,13.5896,22.45025898,0,-0.0504,0.0504,17.87,13.64,22.48080292
11/10/2020 05:00,17.87,15.83184,23.8743389,0,-0.04816,0.04816,17.87,15.88,23.90630252
11/10/2020 05:30,18.22,15.83184,24.13743064,0,-0.04816,0.04816,18.22,15.88,24.16904632
11/10/2020 06:00,18.56,15.07904,23.91340727,0,-0.05096,0.05096,18.56,15.13,23.9455737
11/10/2020 06:30,19.14,16.0554,24.98230312,0,-0.0546,0.0546,19.14,16.11,25.01742793
11/10/2020 07:00,18.66,13.00036,22.74214062,0,-0.05964,0.05964,18.66,13.06,22.77628591
11/10/2020 07:30,19.02,11.97512,22.47585146,0,-0.05488,0.05488,19.02,12.03,22.50513941
11/10/2020 08:00,20.29196,15.1052,25.29685173,0.00196,-0.0448,0.044842855,20.29,15.15,25.32205758
11/10/2020 08:30,21.43696,14.31584,25.77763622,0.03696,-0.03416,0.050328394,21.4,14.35,25.76591741
11/10/2020 09:00,22.45736,14.78576,26.88776147,0.15736,-0.04424,0.163460537,22.3,14.83,26.78094285
11/10/2020 09:30,23.3124,14.26576,27.33093306,0.3024,-0.04424,0.305618942,23.01,14.31,27.09679317
11/10/2020 10:00,22.9668,12.578,26.1854919,0.4368,-0.042,0.438814585,22.53,12.62,25.82373521
11/10/2020 10:30,24.6972,13.85904,28.32004021,0.6272,-0.05096,0.629266845,24.07,13.91,27.80023381
11/10/2020 11:00,25.43296,14.06848,29.06471372,0.58296,-0.05152,0.585232152,24.85,14.12,28.58140829
11/10/2020 11:30,25.7034,13.82548,29.18576141,0.3934,-0.04452,0.395911089,25.31,13.87,28.86127163
11/10/2020 12:00,26.7266,17.88856,32.16071713,0.1666,-0.04144,0.171676538,26.56,17.93,32.04556912
11/10/2020 12:30,26.60648,16.37128,31.23977572,0.39648,-0.04872,0.399462174,26.21,16.42,30.9286356
11/10/2020 13:00,26.29552,17.11196,31.37313416,0.90552,-0.06804,0.908072636,25.39,17.18,30.65623101
11/10/2020 13:30,26.4966,17.62736,31.8244188,0.5866,-0.05264,0.588957154,25.91,17.68,31.36734767
11/10/2020 14:00,25.63944,13.95924,29.19317155,0.76944,-0.06076,0.771835275,24.87,14.02,28.54955867
11/10/2020 14:30,25.57252,13.95868,29.13414709,0.70252,-0.06132,0.705191104,24.87,14.02,28.54955867
11/10/2020 15:00,24.89432,16.05008,29.61979467,0.61432,-0.05992,0.617235343,24.28,16.11,29.13847113
11/10/2020 15:30,25.59384,17.91932,31.24334609,0.62384,-0.05068,0.625895205,24.97,17.97,30.76396918
11/10/2020 16:00,25.51096,14.9524,29.56997372,0.54096,-0.0476,0.543050165,24.97,15,29.12903878
11/10/2020 16:30,26.12732,18.17296,31.82598507,0.46732,-0.04704,0.469681535,25.66,18.22,31.47068477
11/10/2020 17:00,26.06768,15.54408,30.35032724,0.40768,-0.04592,0.410258003,25.66,15.59,30.02471815
11/10/2020 17:30,25.66716,13.63576,29.06436053,0.23716,-0.04424,0.241250996,25.43,13.68,28.87606795
11/10/2020 18:00,25.967,14.65416,29.81659763,0.077,-0.03584,0.084932359,25.89,14.69,29.76723366
11/10/2020 18:30,25.897,13.55688,29.23086732,0.007,-0.04312,0.043684487,25.89,13.6,29.24469354
11/10/2020 19:00,26.35,12.98484,29.37564586,0,-0.05516,0.05516,26.35,13.04,29.40006973
11/10/2020 19:30,26.35,13.46512,29.591079,0,-0.05488,0.05488,26.35,13.52,29.61609191
11/10/2020 20:00,25.12,13.10064,28.33092248,0,-0.05936,0.05936,25.12,13.16,28.35842027
11/10/2020 20:30,25.12,13.10344,28.33221735,0,-0.05656,0.05656,25.12,13.16,28.35842027
11/10/2020 21:00,24.76,15.90344,29.42748722,0,-0.05656,0.05656,24.76,15.96,29.45809227
11/10/2020 21:30,24.14,17.35288,29.72981743,0,-0.05712,0.05712,24.14,17.41,29.76319371
11/10/2020 22:00,23.07,16.66568,28.4599682,0,-0.05432,0.05432,23.07,16.72,28.4918111
11/10/2020 22:30,21.73,12.54428,25.09087206,0,-0.05572,0.05572,21.73,12.6,25.11877585
11/10/2020 23:00,20.86,13.50484,24.8499558,0,-0.05516,0.05516,20.86,13.56,24.87997588
11/10/2020 23:30,19.96,14.92596,24.9236009,0,-0.05404,0.05404,19.96,14.98,24.95600128
12/10/2020 00:00,19.27,16.0754,25.09484778,0,-0.0546,0.0546,19.27,16.13,25.12985873
12/10/2020 00:30,19.06,15.34792,24.47125351,0,-0.05208,0.05208,19.06,15.4,24.5039507
12/10/2020 01:00,18.45,15.72072,24.23929738,0,-0.04928,0.04928,18.45,15.77,24.27128756
12/10/2020 01:30,18.45,15.72268,24.24056861,0,-0.04732,0.04732,18.45,15.77,24.27128756
12/10/2020 02:00,16.92,11.37764,20.38963197,0,-0.05236,0.05236,16.92,11.43,20.41889566
12/10/2020 02:30,17.82,11.37456,21.14079032,0,-0.05544,0.05544,17.82,11.43,21.17067075
12/10/2020 03:00,18.16,12.20708,21.88146252,0,-0.05292,0.05292,18.16,12.26,21.91102919
12/10/2020 03:30,18.72,16.1824,24.74486754,0,-0.0476,0.0476,18.72,16.23,24.77602268
12/10/2020 04:00,18.18,15.981,24.20546965,0,-0.049,0.049,18.18,16.03,24.2378485
12/10/2020 04:30,18.45,16.22904,24.57202147,0,-0.05096,0.05096,18.45,16.28,24.60570869
12/10/2020 05:00,17.8,15.44876,23.56913629,0,-0.05124,0.05124,17.8,15.5,23.60275408
12/10/2020 05:30,18.41,13.01044,22.5432839,0,-0.04956,0.04956,18.41,13.06,22.57192282
12/10/2020 06:00,18.62,12.06596,22.18764951,0,-0.05404,0.05404,18.62,12.12,22.21708352
12/10/2020 06:30,20.27,14.884,25.14769087,0,-0.056,0.056,20.27,14.94,25.18087568
12/10/2020 07:00,20.73,12.16792,24.03728722,0,-0.05208,0.05208,20.73,12.22,24.06369257
12/10/2020 07:30,22.63,15.19876,27.26021287,0,-0.05124,0.05124,22.63,15.25,27.28881456
12/10/2020 08:00,29.97084,11.99036,32.28033431,0.00084,-0.05964,0.059645915,29.97,12.05,32.30175537
12/10/2020 08:30,33.90632,11.71688,35.87372037,0.02632,-0.04312,0.050518084,33.88,11.76,35.86296139
12/10/2020 09:00,34.3606,12.09004,36.42553911,0.0406,-0.02996,0.050457523,34.32,12.12,36.39720868
12/10/2020 09:30,35.493,11.75912,37.39023873,0.063,-0.04088,0.075101095,35.43,11.8,37.34333809
12/10/2020 10:00,35.55096,12.41764,37.65725083,0.12096,-0.05236,0.131806264,35.43,12.47,37.56042865
12/10/2020 10:30,36.47796,12.79736,38.6576511,0.12796,-0.05264,0.138364487,36.35,12.85,38.55444203
12/10/2020 11:00,36.83984,13.00904,39.06928375,0.11984,-0.05096,0.130224987,36.72,13.06,38.97334987
12/10/2020 11:30,36.61,12.50184,38.68576099,0.14,-0.04816,0.148051969,36.47,12.55,38.56894346
12/10/2020 12:00,37.3816,13.47268,39.73533849,0.2016,-0.04732,0.207079073,37.18,13.52,39.5618857
12/10/2020 12:30,38.40196,16.72708,41.88682057,0.21196,-0.05292,0.2184664,38.19,16.78,41.71384063
12/10/2020 13:00,38.02792,14.08624,40.55298826,0.15792,-0.05376,0.166819855,37.87,14.14,40.4237121
12/10/2020 13:30,38.01644,15.53708,41.06885152,0.14644,-0.05292,0.155708702,37.87,15.59,40.95344918
12/10/2020 14:00,36.52332,12.18596,38.50260413,0.17332,-0.05404,0.181549288,36.35,12.24,38.3554442
12/10/2020 14:30,35.40616,11.56784,37.24796757,0.14616,-0.06216,0.158828874,35.26,11.63,37.12848637
12/10/2020 15:00,35.609,11.82672,37.52162293,0.119,-0.06328,0.134778924,35.49,11.89,37.42876167
12/10/2020 15:30,36.5236,12.52484,38.61146169,0.1736,-0.05516,0.182152644,36.35,12.58,38.46529475
12/10/2020 16:00,32.62944,14.41716,35.67260654,0.06944,-0.04284,0.081591539,32.56,14.46,35.62646769
12/10/2020 16:30,27.599,14.41184,31.13528438,0.119,-0.04816,0.128375954,27.48,14.46,31.0522463
12/10/2020 17:00,27.827,14.41744,31.34014207,0.077,-0.04256,0.087979279,27.75,14.46,31.29143813
12/10/2020 17:30,27.8298,14.42416,31.34571996,0.0798,-0.03584,0.087478829,27.75,14.46,31.29143813
12/10/2020 18:00,27.52804,14.17584,30.96364685,0.06804,-0.03416,0.076133745,27.46,14.21,30.91885671
12/10/2020 18:30,27.75924,14.17584,31.16937351,0.00924,-0.03416,0.035387614,27.75,14.21,31.17669963
12/10/2020 19:00,28.44,14.48792,31.9176037,0,-0.05208,0.05208,28.44,14.54,31.94127737
12/10/2020 19:30,27.06,13.14848,30.08531413,0,-0.05152,0.05152,27.06,13.2,30.10786608
12/10/2020 20:00,27.06,12.79708,29.93340703,0,-0.05292,0.05292,27.06,12.85,29.9560695
12/10/2020 20:30,26.58,14.08372,30.08068432,0,-0.05628,0.05628,26.58,14.14,30.10707558
12/10/2020 21:00,25.6,13.29428,28.84610686,0,-0.05572,0.05572,25.6,13.35,28.87182883
12/10/2020 21:30,24.66,13.62512,28.17373768,0,-0.05488,0.05488,24.66,13.68,28.20031915
12/10/2020 22:00,23.13,13.04036,26.55273788,0,-0.05964,0.05964,23.13,13.1,26.58207855
12/10/2020 22:30,21.88,13.60148,25.76304831,0,-0.05852,0.05852,21.88,13.66,25.79399155
12/10/2020 23:00,21.17,16.70176,26.96511982,0,-0.05824,0.05824,21.17,16.76,27.00123145
12/10/2020 23:30,20.65,13.62736,24.74120936,0,-0.05264,0.05264,20.65,13.68,24.77024223
13/10/2020 00:00,20.31,16.4424,26.13137229,0,-0.0476,0.0476,20.31,16.49,26.16134935
13/10/2020 00:30,19.33,16.16212,25.1964883,0,-0.04788,0.04788,19.33,16.21,25.22722735
13/10/2020 01:00,19.33,16.16044,25.19541071,0,-0.04956,0.04956,19.33,16.21,25.22722735
13/10/2020 01:30,19.06,16.16268,24.99031462,0,-0.04732,0.04732,19.06,16.21,25.02094523
13/10/2020 02:00,18.62,15.01296,23.91847336,0,-0.04704,0.04704,18.62,15.06,23.94802706
13/10/2020 02:30,18.62,12.1668,22.24264872,0,-0.0532,0.0532,18.62,12.22,22.27179382
13/10/2020 03:00,18.01,11.93708,21.606804,0,-0.05292,0.05292,18.01,11.99,21.6360856
13/10/2020 03:30,18.47,14.95072,23.76267932,0,-0.04928,0.04928,18.47,15,23.79371556
13/10/2020 04:00,18.47,16.32988,24.65371941,0,-0.05012,0.05012,18.47,16.38,24.68694594
13/10/2020 04:30,18.47,16.32848,24.65279212,0,-0.05152,0.05152,18.47,16.38,24.68694594
13/10/2020 05:00,18.76,16.32876,24.87098718,0,-0.05124,0.05124,18.76,16.38,24.9046582
13/10/2020 05:30,18.76,16.33268,24.87356098,0,-0.04732,0.04732,18.76,16.38,24.9046582
13/10/2020 06:00,18.76,15.9996,24.65613109,0,-0.0504,0.0504,18.76,16.05,24.68886591
13/10/2020 06:30,19.75,12.83848,23.55608348,0,-0.05152,0.05152,19.75,12.89,23.58420234
13/10/2020 07:00,21.25,14.4854,25.71749041,0,-0.0546,0.0546,21.25,14.54,25.74828344
13/10/2020 07:30,23.36,15.84456,28.22657757,0,-0.05544,0.05544,23.36,15.9,28.25773522
13/10/2020 08:00,24.42176,15.22912,28.78104337,0.01176,-0.04088,0.042537889,24.41,15.27,28.79272478
13/10/2020 08:30,25.20244,17.5736,30.72449184,0.06244,-0.0364,0.072275263,25.14,17.61,30.69416394
13/10/2020 09:00,24.08148,15.38696,28.57754743,0.01148,-0.03304,0.034977593,24.07,15.42,28.58568348
13/10/2020 09:30,24.17864,12.48156,27.21021816,0.10864,-0.04844,0.118949919,24.07,12.53,27.13606088
13/10/2020 10:00,24.88124,12.821,27.99025089,0.12124,-0.049,0.130767494,24.76,12.87,27.9050981
13/10/2020 10:30,25.8228,13.35764,29.07307253,0.2828,-0.05236,0.287606345,25.54,13.41,28.84648505
13/10/2020 11:00,26.77612,17.04044,31.73857586,0.52612,-0.04956,0.528449097,26.25,17.09,31.32300433
13/10/2020 11:30,26.16684,15.55232,30.4397466,0.68684,-0.05768,0.689257693,25.48,15.61,29.88147419
13/10/2020 12:00,26.59604,14.29456,30.1941019,0.51604,-0.05544,0.519009514,26.08,14.35,29.76724542
13/10/2020 12:30,25.98228,13.4598,29.26166588,0.53228,-0.0602,0.535673444,25.45,13.52,28.81827372
13/10/2020 13:00,26.9268,14.0296,30.36251364,0.1568,-0.0504,0.164700941,26.77,14.08,30.24697175
13/10/2020 13:30,26.98084,15.49296,31.11265878,0.21084,-0.04704,0.216023765,26.77,15.54,30.95358622
13/10/2020 14:00,25.57608,15.4784,29.8950955,0.83608,-0.0616,0.838346185,24.74,15.54,29.21573549
13/10/2020 14:30,25.77176,13.50904,29.09772801,0.29176,-0.05096,0.296177007,25.48,13.56,28.86354102
13/10/2020 15:00,24.87304,13.01924,28.0743429,0.73304,-0.06076,0.735553818,24.14,13.08,27.4558919
13/10/2020 15:30,25.34848,12.2096,28.13573831,0.43848,-0.0504,0.441367047,24.91,12.26,27.76356785
13/10/2020 16:00,25.35576,13.57128,28.75924557,0.44576,-0.04872,0.448414558,24.91,13.62,28.39035928
13/10/2020 16:30,26.27328,13.59536,29.58241125,0.06328,-0.02464,0.067907938,26.21,13.62,29.53757776
13/10/2020 17:00,27.3382,13.99452,30.71194831,0.0182,-0.02548,0.031312464,27.32,14.02,30.70737371
13/10/2020 17:30,27.33764,13.53284,30.50384106,0.01764,-0.02716,0.032385725,27.32,13.56,30.50009836
13/10/2020 18:00,25.9856,12.59912,28.87887173,0.0056,-0.04088,0.041261779,25.98,12.64,28.89169431
13/10/2020 18:30,26.27,12.87064,29.25348311,0,-0.05936,0.05936,26.27,12.93,29.27964822
13/10/2020 19:00,27.4,13.33456,30.47245462,0,-0.05544,0.05544,27.4,13.39,30.49675557
13/10/2020 19:30,27.88,14.02568,31.20919896,0,-0.05432,0.05432,27.88,14.08,31.23364852
13/10/2020 20:00,26.71,13.624,29.98395364,0,-0.056,0.056,26.71,13.68,30.00944018
13/10/2020 20:30,25.62,13.1854,28.81387119,0,-0.0546,0.0546,25.62,13.24,28.83889734
13/10/2020 21:00,25.12,14.92792,29.22083496,0,-0.05208,0.05208,25.12,14.98,29.2474751
13/10/2020 21:30,23.34,13.77428,27.10140936,0,-0.05572,0.05572,23.34,13.83,27.12977147
13/10/2020 22:00,20.96,12.26764,24.2861399,0,-0.05236,0.05236,20.96,12.32,24.31263046
13/10/2020 22:30,21.36,12.26736,24.63204663,0,-0.05264,0.05264,21.36,12.32,24.65830489
13/10/2020 23:00,21.36,12.98624,24.99784049,0,-0.05376,0.05376,21.36,13.04,25.02581068
13/10/2020 23:30,19.73,11.74624,22.96186086,0,-0.05376,0.05376,19.73,11.8,22.98940843
14/10/2020 00:00,18.68,11.45708,21.91362777,0,-0.05292,0.05292,18.68,11.51,21.94134226
14/10/2020 00:30,18.68,14.3682,23.56666228,0,-0.0518,0.0518,18.68,14.42,23.5982796
14/10/2020 01:00,18.68,15.81212,24.47377247,0,-0.04788,0.04788,18.68,15.86,24.50473424
14/10/2020 01:30,18.2,15.4296,23.8602715,0,-0.0504,0.0504,18.2,15.48,23.89289434
14/10/2020 02:00,18.74,15.79044,24.50562375,0,-0.04956,0.04956,18.74,15.84,24.53758749
14/10/2020 02:30,18.74,15.78708,24.50345884,0,-0.05292,0.05292,18.74,15.84,24.53758749
14/10/2020 03:00,18.16,15.78484,24.0613128,0,-0.05516,0.05516,18.16,15.84,24.09753514
14/10/2020 03:30,18.37,16.28428,24.5486186,0,-0.05572,0.05572,18.37,16.34,24.58561571
14/10/2020 04:00,17.41,14.98372,22.96997965,0,-0.05628,0.05628,17.41,15.04,23.00673162
14/10/2020 04:30,17.41,11.16764,20.68391363,0,-0.05236,0.05236,17.41,11.22,20.71223069
14/10/2020 05:00,17.41,11.1682,20.68421599,0,-0.0518,0.0518,17.41,11.22,20.71223069
14/10/2020 05:30,17.41,10.77128,20.47262985,0,-0.04872,0.04872,17.41,10.82,20.49830481
14/10/2020 06:00,17.7,10.7668,20.71748011,0,-0.0532,0.0532,17.7,10.82,20.74517775
14/10/2020 06:30,17.41,13.46568,22.00983048,0,-0.05432,0.05432,17.41,13.52,22.0431055
14/10/2020 07:00,18.18,11.55736,21.54263146,0,-0.05264,0.05264,18.18,11.61,21.57091792
14/10/2020 07:30,19.96,11.93708,23.25715973,0,-0.05292,0.05292,19.96,11.99,23.284366
14/10/2020 08:00,20.90308,10.46828,23.37784506,0.00308,-0.04172,0.041833537,20.9,10.51,23.39380474
14/10/2020 08:30,22.19884,14.30452,26.40847951,0.02884,-0.02548,0.038483451,22.17,14.33,26.39806432
14/10/2020 09:00,22.67544,15.22884,27.31470569,0.12544,-0.04116,0.132020223,22.55,15.27,27.23371807
14/10/2020 09:30,23.02456,15.79716,27.92276181,0.22456,-0.04284,0.228609841,22.8,15.84,27.76230538
14/10/2020 10:00,23.56288,15.79576,28.36750514,0.15288,-0.04424,0.159152355,23.41,15.84,28.26541526
14/10/2020 10:30,23.7418,15.78876,28.51241852,0.3318,-0.05124,0.335733194,23.41,15.84,28.26541526
14/10/2020 11:00,24.08532,15.79044,28.80001102,0.28532,-0.04956,0.289592293,23.8,15.84,28.58925672
14/10/2020 11:30,23.44592,15.78568,28.26479892,0.60592,-0.05432,0.608349989,22.84,15.84,27.79516505
14/10/2020 12:00,23.3734,15.78456,28.20404513,0.5334,-0.05544,0.536273394,22.84,15.84,27.79516505
14/10/2020 12:30,23.75116,16.19924,28.74948657,0.60116,-0.06076,0.604222743,23.15,16.26,28.28975256
14/10/2020 13:00,23.19408,13.02008,26.59864339,0.58408,-0.05992,0.587145512,22.61,13.08,26.12084417
14/10/2020 13:30,22.70556,11.10364,25.27515136,0.80556,-0.06636,0.808288663,21.9,11.17,24.58411886
14/10/2020 14:00,22.27044,11.11204,24.88875109,0.58044,-0.05796,0.583326628,21.69,11.17,24.39723345
14/10/2020 14:30,22.22396,11.10784,24.84529146,0.53396,-0.06216,0.537565947,21.69,11.17,24.39723345
14/10/2020 15:00,22.27352,11.10476,24.88825803,0.58352,-0.06524,0.587155727,21.69,11.17,24.39723345
14/10/2020 15:30,22.17804,11.114,24.80698398,0.48804,-0.056,0.491242345,21.69,11.17,24.39723345
14/10/2020 16:00,22.25572,11.11736,24.87795743,0.33572,-0.05264,0.339821847,21.92,11.17,24.60193692
14/10/2020 16:30,22.69244,11.11848,25.26989178,0.27244,-0.05152,0.277268577,22.42,11.17,25.04845903
14/10/2020 17:00,23.15228,11.12156,25.68495992,0.18228,-0.04844,0.188606553,22.97,11.17,25.5419224
14/10/2020 17:30,23.82788,11.14508,26.30552553,0.04788,-0.02492,0.053976854,23.78,11.17,26.27274824
14/10/2020 18:00,24.40708,11.1476,26.8323413,0.01708,-0.0224,0.028168891,24.39,11.17,26.82612533
14/10/2020 18:30,24.85168,11.38968,27.33735191,0.00168,-0.04032,0.040354985,24.85,11.43,27.35264887
14/10/2020 19:00,25.43,10.7426,27.60594781,0,-0.0574,0.0574,25.43,10.8,27.62833509
14/10/2020 19:30,24.89,8.794,26.39785097,0,-0.056,0.056,24.89,8.85,26.4165592
14/10/2020 20:00,24.33,11.49456,26.90861962,0,-0.05544,0.05544,24.33,11.55,26.93234858
14/10/2020 20:30,23.3,11.18456,25.84539383,0,-0.05544,0.05544,23.3,11.24,25.8694337
14/10/2020 21:00,22.42,11.18484,25.05508024,0,-0.05516,0.05516,22.42,11.24,25.07975279
14/10/2020 21:30,21.65,11.87372,24.69226046,0,-0.05628,0.05628,21.65,11.93,24.71937297
14/10/2020 22:00,20.92,14.6568,25.54345682,0,-0.0532,0.0532,20.92,14.71,25.57402002
14/10/2020 22:30,19.48,11.7254,22.73665334,0,-0.0546,0.0546,19.48,11.78,22.76485888
14/10/2020 23:00,18.3,11.02016,21.36197384,0,-0.04984,0.04984,18.3,11.07,21.38772779
14/10/2020 23:30,17.61,12.77372,21.75499995,0,-0.05628,0.05628,17.61,12.83,21.78809308
15/10/2020 00:00,16.63,10.24484,19.53237432,0,-0.05516,0.05516,16.63,10.3,19.56136243
16/10/2020 00:30,16.59,14.0142,21.71694964,0,-0.0658,0.0658,16.59,14.08,21.7594692
16/10/2020 01:00,16.59,13.78448,21.56942254,0,-0.06552,0.06552,16.59,13.85,21.6113535
16/10/2020 01:30,16.59,13.78476,21.56960149,0,-0.06524,0.06524,16.59,13.85,21.6113535
16/10/2020 02:00,16.59,13.7856,21.57013833,0,-0.0644,0.0644,16.59,13.85,21.6113535
16/10/2020 02:30,16.59,13.78448,21.56942254,0,-0.06552,0.06552,16.59,13.85,21.6113535
16/10/2020 03:00,16.28,14.03448,21.49430224,0,-0.06552,0.06552,16.28,14.1,21.53714001
16/10/2020 03:30,15.96,14.03364,21.25240343,0,-0.06636,0.06636,15.96,14.1,21.29628137
16/10/2020 04:00,15.34,10.2156,18.43024914,0,-0.0644,0.0644,15.34,10.28,18.46602285
16/10/2020 04:30,15.34,9.10784,17.84007706,0,-0.06216,0.06216,15.34,9.17,17.87189134
16/10/2020 05:00,15.57,9.43728,18.20678867,0,-0.06272,0.06272,15.57,9.5,18.23937773
16/10/2020 05:30,16.84,14.22588,22.04452907,0,-0.06412,0.06412,16.84,14.29,22.0859616
16/10/2020 06:00,17.76,15.01336,23.25550641,0,-0.06664,0.06664,17.76,15.08,23.29858365
16/10/2020 06:30,18.89,14.64532,23.9022488,0,-0.06468,0.06468,18.89,14.71,23.94193392
16/10/2020 07:00,20.17,15.77252,25.60471221,0,-0.06748,0.06748,20.17,15.84,25.64633502
16/10/2020 07:30,21.88,13.59168,25.75787579,0,-0.06832,0.06832,21.88,13.66,25.79399155
16/10/2020 08:00,22.7414,12.29008,25.8499002,0.0014,-0.05992,0.059936353,22.74,12.35,25.87721198
16/10/2020 08:30,23.1268,12.31108,26.19945742,0.0168,-0.03892,0.042391112,23.11,12.35,26.20295022
16/10/2020 09:00,23.43488,11.927,26.29537848,0.05488,-0.063,0.083551268,23.38,11.99,26.27516889
16/10/2020 09:30,24.18172,11.93092,26.964837,0.11172,-0.05908,0.126379606,24.07,11.99,26.89098362
16/10/2020 10:00,25.59416,13.2898,28.83885938,0.24416,-0.0602,0.251471958,25.35,13.35,28.65039267
16/10/2020 10:30,28.71636,18.86728,34.35991249,0.27636,-0.06272,0.283387805,28.44,18.93,34.1639942
16/10/2020 11:00,28.06552,18.427,33.57421245,0.41552,-0.063,0.420268807,27.65,18.49,33.26263068
16/10/2020 11:30,28.31704,15.11204,32.09717289,0.39704,-0.05796,0.401248206,27.92,15.17,31.77507356
16/10/2020 12:00,27.87816,15.69372,31.99194668,0.39816,-0.05628,0.402117923,27.48,15.75,31.67353627
16/10/2020 12:30,28.9742,18.23896,34.23687964,0.4242,-0.06104,0.428569156,28.55,18.3,33.91153933
16/10/2020 13:00,28.66696,17.98784,33.84312313,0.38696,-0.06216,0.391920792,28.28,18.05,33.54938002
16/10/2020 13:30,27.78052,15.4226,31.77442182,0.38052,-0.0574,0.384824935,27.4,15.48,31.4704687
16/10/2020 14:00,29.47108,16.2556,33.65693224,0.38108,-0.0644,0.386483281,29.09,16.32,33.35521698
16/10/2020 14:30,28.99372,16.03036,33.13017116,0.29372,-0.05964,0.29971381,28.7,16.09,32.90255461
16/10/2020 15:00,28.60604,15.81924,32.68874238,0.16604,-0.06076,0.176807973,28.44,15.88,32.57311775
16/10/2020 15:30,28.98292,16.1698,33.18843298,0.12292,-0.0602,0.136869889,28.86,16.23,33.11061008
16/10/2020 16:00,27.36136,14.904,31.1572341,0.17136,-0.056,0.180278256,27.19,14.96,31.03381543
16/10/2020 16:30,29.51248,19.96204,35.62961573,0.17248,-0.05796,0.181957995,29.34,20.02,35.51951576
16/10/2020 17:00,29.09852,18.14176,34.29063024,0.19852,-0.05824,0.206886655,28.9,18.2,34.15333073
16/10/2020 17:30,27.76952,14.71372,31.42673698,0.07952,-0.05628,0.09742109,27.69,14.77,31.38294123
16/10/2020 18:00,28.97716,15.38052,32.80603903,0.02716,-0.03948,0.0479201,28.95,15.42,32.80059298
16/10/2020 18:30,29.45084,15.3584,33.21494283,0.00084,-0.0616,0.061605727,29.45,15.42,33.24272702
16/10/2020 19:00,29.78,15.34888,33.50278372,0,-0.07112,0.07112,29.78,15.42,33.53542604
16/10/2020 19:30,27.78,13.40392,30.84466682,0,-0.06608,0.06608,27.78,13.47,30.87344004
16/10/2020 20:00,29.64,15.75336,33.56632168,0,-0.06664,0.06664,29.64,15.82,33.59764873
16/10/2020 20:30,28.86,15.7514,32.87865876,0,-0.0686,0.0686,28.86,15.82,32.91157851
16/10/2020 21:00,27.55,16.7728,32.25413648,0,-0.0672,0.0672,27.55,16.84,32.28913285
16/10/2020 21:30,26.86,14.64728,30.59415649,0,-0.06272,0.06272,26.86,14.71,30.62423387
16/10/2020 22:00,25.98,14.89028,29.94462954,0,-0.06972,0.06972,25.98,14.96,29.97935957
16/10/2020 22:30,24.99,18.367,31.01365488,0,-0.063,0.063,24.99,18.43,31.05100642
16/10/2020 23:00,23.45,17.00476,28.96660772,0,-0.06524,0.06524,23.45,17.07,29.00495475
16/10/2020 23:30,22.09,15.68672,27.09319627,0,-0.06328,0.06328,22.09,15.75,27.12988389
17/10/2020 00:00,20.54,12.3642,23.9742579,0,-0.0658,0.0658,20.54,12.43,24.008259
17/10/2020 00:30,21.42,13.02512,25.06930695,0,-0.05488,0.05488,21.42,13.08,25.09786445
17/10/2020 01:00,21.42,17.36156,27.57245302,0,-0.04844,0.04844,21.42,17.41,27.60297991
17/10/2020 01:30,21.09,16.54128,26.80302304,0,-0.04872,0.04872,21.09,16.59,26.8331176
17/10/2020 02:00,20.63,16.8124,26.61303616,0,-0.0476,0.0476,20.63,16.86,26.64313232
17/10/2020 02:30,21.59,17.71128,27.92521332,0,-0.04872,0.04872,21.59,17.76,27.95613886
17/10/2020 03:00,21.38,17.71212,27.76371003,0,-0.04788,0.04788,21.38,17.76,27.79427999
17/10/2020 03:30,20.27,17.20932,26.59010333,0,-0.05068,0.05068,20.27,17.26,26.62293184
17/10/2020 04:00,20.27,17.43848,26.7389881,0,-0.05152,0.05152,20.27,17.49,26.77261661
17/10/2020 04:30,20.27,17.43708,26.73807508,0,-0.05292,0.05292,20.27,17.49,26.77261661
17/10/2020 05:00,18.66,15.21596,24.07739684,0,-0.05404,0.05404,18.66,15.27,24.11158435
17/10/2020 05:30,18.66,15.21932,24.07952037,0,-0.05068,0.05068,18.66,15.27,24.11158435
17/10/2020 06:00,19.18,15.90512,24.91676629,0,-0.05488,0.05488,19.18,15.96,24.9518336
17/10/2020 06:30,20,16.51876,25.93972691,0,-0.05124,0.05124,20,16.57,25.97238726
17/10/2020 07:00,20.54,16.521,26.35972384,0,-0.049,0.049,20.54,16.57,26.39046229
17/10/2020 07:30,21.96,13.31904,25.68342708,0,-0.05096,0.05096,21.96,13.37,25.70989109
17/10/2020 08:00,23.89,17.17072,29.42049839,0,-0.04928,0.04928,23.89,17.22,29.44928692
17/10/2020 08:30,25.15288,15.92612,29.77093668,0.01288,-0.03388,0.036245673,25.14,15.96,29.77820008
17/10/2020 09:00,26.29676,17.158,31.39930812,0.04676,-0.042,0.062852984,26.25,17.2,31.38315631
17/10/2020 09:30,27.66408,18.74128,33.41462103,0.09408,-0.04872,0.105946613,27.57,18.79,33.36418739
17/10/2020 10:00,28.11272,16.86708,32.78449959,0.13272,-0.05292,0.142881506,27.98,16.92,32.69811615
17/10/2020 10:30,28.98964,18.7968,34.55023759,0.12964,-0.0532,0.140131258,28.86,18.85,34.47059762
17/10/2020 11:00,0.11696,-0.04628,0.125783465,0.11396,-0.04928,0.124158769,0.003,0.003,0.004242641
17/10/2020 11:30,28.75476,19.34296,34.65524959,0.14476,-0.04704,0.152211101,28.61,19.39,34.56160008
17/10/2020 12:00,29.7046,19.81792,35.70872742,0.1946,-0.05208,0.201448471,29.51,19.87,35.57607342
17/10/2020 12:30,30.32192,21.70268,37.28840506,0.24192,-0.04732,0.246504501,30.08,21.75,37.11965652
17/10/2020 13:00,29.22256,19.93156,35.3726603,0.32256,-0.04844,0.326176926,28.9,19.98,35.13417709
17/10/2020 13:30,27.35872,15.68212,31.53455958,0.39872,-0.04788,0.401584528,26.96,15.73,31.21337053
17/10/2020 14:00,28.59568,16.8156,33.17344296,0.71568,-0.0644,0.718571654,27.88,16.88,32.59185174
17/10/2020 14:30,28.4092,17.25924,33.24099893,0.5292,-0.06076,0.532676654,27.88,17.32,32.82189513
17/10/2020 15:00,28.50904,17.97876,33.70461649,0.22904,-0.05124,0.234701639,28.28,18.03,33.538624
17/10/2020 15:30,29.0682,20.91464,35.81036746,0.2282,-0.04536,0.2326645,28.84,20.96,35.6520294
17/10/2020 16:00,28.60748,20.49324,35.19035092,0.13748,-0.04676,0.14521449,28.47,20.54,35.106018
17/10/2020 16:30,28.17052,18.20904,33.54321593,0.10052,-0.05096,0.112699565,28.07,18.26,33.4866018
17/10/2020 17:00,28.88616,16.25016,33.14329404,0.14616,-0.04984,0.154423998,28.74,16.3,33.04054479
17/10/2020 17:30,29.2672,17.20904,33.95173123,0.1372,-0.05096,0.146358333,29.13,17.26,33.85948169
17/10/2020 18:00,29.55268,17.22388,34.20559804,0.02268,-0.03612,0.042650168,29.53,17.26,34.20421758
17/10/2020 18:30,30.35,17.70064,35.1345294,0,-0.05936,0.05936,30.35,17.76,35.16447213
17/10/2020 19:00,30.74,17.49484,35.36971906,0,-0.05516,0.05516,30.74,17.55,35.39703519
17/10/2020 19:30,30.14,17.49008,34.84713042,0,-0.05992,0.05992,30.14,17.55,34.8772433
17/10/2020 20:00,28.4,16.3012,32.74582602,0,-0.0588,0.0588,28.4,16.36,32.77513692
17/10/2020 20:30,28.4,17.0884,33.14473434,0,-0.0616,0.0616,28.4,17.15,33.17653538
17/10/2020 21:00,27.46,17.08952,32.34352012,0,-0.06048,0.06048,27.46,17.15,32.37551698
17/10/2020 21:30,26.86,16.74232,31.65066949,0,-0.05768,0.05768,26.86,16.8,31.68121841
17/10/2020 22:00,26.17,16.05176,30.70061724,0,-0.05824,0.05824,26.17,16.11,30.73110802
17/10/2020 22:30,24.64,15.6884,29.21053739,0,-0.0616,0.0616,24.64,15.75,29.24366769
17/10/2020 23:00,24.64,18.0826,30.56321355,0,-0.0574,0.0574,24.64,18.14,30.59720902
17/10/2020 23:30,23.97,18.98596,30.57822063,0,-0.05404,0.05404,23.97,19.04,30.61180328
18/10/2020 00:00,22.76,18.64232,29.42029393,0,-0.05768,0.05768,22.76,18.7,29.45687696
18/10/2020 00:30,21.44,16.21044,26.87846657,0,-0.04956,0.04956,21.44,16.26,26.90838531
18/10/2020 01:00,21.44,13.71904,25.45359814,0,-0.05096,0.05096,21.44,13.77,25.48110084
18/10/2020 01:30,21.11,13.1268,24.85849911,0,-0.0532,0.0532,21.11,13.18,24.88663296
18/10/2020 02:00,22.09,16.66792,27.67286861,0,-0.05208,0.05208,22.09,16.72,27.70426862
18/10/2020 02:30,22.09,17.43456,28.14128608,0,-0.05544,0.05544,22.09,17.49,28.17566681
18/10/2020 03:00,20.65,12.35736,24.06505446,0,-0.05264,0.05264,20.65,12.41,24.09212734
18/10/2020 03:30,20.94,16.51876,26.6712023,0,-0.05124,0.05124,20.94,16.57,26.702968
18/10/2020 04:00,20.67,16.83296,26.65703364,0,-0.04704,0.04704,20.67,16.88,26.68676264
18/10/2020 04:30,19.91,16.58128,25.91036369,0,-0.04872,0.04872,19.91,16.63,25.94156896
18/10/2020 05:00,20.71,17.04296,26.82101015,0,-0.04704,0.04704,20.71,17.09,26.8509255
18/10/2020 05:30,20.71,17.04072,26.81958684,0,-0.04928,0.04928,20.71,17.09,26.8509255
18/10/2020 06:00,19.81,16.22988,25.60947295,0,-0.05012,0.05012,19.81,16.28,25.64126557
18/10/2020 06:30,20.56,15.02932,25.46750988,0,-0.05068,0.05068,20.56,15.08,25.49745085
18/10/2020 07:00,21.46,16.93512,27.33733508,0,-0.05488,0.05488,21.46,16.99,27.37136643
18/10/2020 07:30,21.46,17.32512,27.5806342,0,-0.05488,0.05488,21.46,17.38,27.61514077
18/10/2020 08:00,23.41,18.5296,29.85589014,0,-0.0504,0.0504,23.41,18.58,29.88719626
18/10/2020 08:30,23.76112,16.74932,29.07112905,0.00112,-0.05068,0.050692374,23.76,16.8,29.09944329
18/10/2020 09:00,25.15456,19.49004,31.82158934,0.01456,-0.02996,0.033310587,25.14,19.52,31.8284464
18/10/2020 09:30,26.49164,17.11612,31.53995171,0.03164,-0.03388,0.046356704,26.46,17.15,31.53179506
18/10/2020 10:00,26.85132,15.56464,31.03629173,0.06132,-0.04536,0.076273665,26.79,15.61,31.00606715
18/10/2020 10:30,28.18768,16.1266,32.4747984,0.05768,-0.0434,0.072184087,28.13,16.17,32.44635265
18/10/2020 11:00,28.9944,18.22876,34.24854628,0.0644,-0.05124,0.082297616,28.93,18.28,34.22138659
18/10/2020 11:30,28.3882,16.57876,32.87468908,0.0882,-0.05124,0.102003812,28.3,16.63,32.82448629
18/10/2020 12:00,29.76588,17.48016,34.51903252,0.14588,-0.04984,0.154159009,29.62,17.53,34.41867662
18/10/2020 12:30,29.84484,17.25072,34.47175387,0.22484,-0.04928,0.230177201,29.62,17.3,34.30210489
18/10/2020 13:00,26.80188,14.93016,30.67980523,0.20188,-0.04984,0.207941242,26.6,14.98,30.52802647
18/10/2020 13:30,27.25824,15.41492,31.31503483,0.19824,-0.04508,0.203301018,27.06,15.46,31.16496751
18/10/2020 14:00,28.11128,19.09632,33.98401831,0.23128,-0.04368,0.235368606,27.88,19.14,33.81765811
18/10/2020 14:30,29.3578,20.23876,35.65792797,0.1778,-0.05124,0.185036152,29.18,20.29,35.54091304
18/10/2020 15:00,29.62316,20.24044,35.87766742,0.15316,-0.04956,0.160978816,29.47,20.29,35.77939351
18/10/2020 15:30,29.18312,18.07296,34.32617625,0.11312,-0.04704,0.1225108,29.07,18.12,34.25491644
18/10/2020 16:00,27.87224,14.3738,31.3602916,0.07224,-0.0462,0.085749971,27.8,14.42,31.31734982
18/10/2020 16:30,29.34564,16.1834,33.51222199,0.04564,-0.0266,0.052825842,29.3,16.21,33.48513252
18/10/2020 17:00,29.79416,16.1834,33.90566923,0.03416,-0.0266,0.043295099,29.76,16.21,33.88837116
18/10/2020 17:30,29.76476,16.17556,33.87609303,0.00476,-0.03444,0.034767387,29.76,16.21,33.88837116
18/10/2020 18:00,29.34028,16.15736,33.49495951,0.00028,-0.05264,0.052640745,29.34,16.21,33.52013872
18/10/2020 18:30,30.37,16.4312,34.53000483,0,-0.0588,0.0588,30.37,16.49,34.55802367
18/10/2020 19:00,30.1,14.94176,33.60455612,0,-0.05824,0.05824,30.1,15,33.63049212
18/10/2020 19:30,29.28,16.4298,33.57464412,0,-0.0602,0.0602,29.28,16.49,33.60414409
18/10/2020 20:00,28.8,16.43568,33.15978856,0,-0.05432,0.05432,28.8,16.49,33.18674585
18/10/2020 20:30,28.3,16.80204,32.91198183,0,-0.05796,0.05796,28.3,16.86,32.94160895
18/10/2020 21:00,26.54,16.80876,31.41506029,0,-0.05124,0.05124,26.54,16.86,31.44250626
18/10/2020 21:30,23.74,13.5012,27.31062067,0,-0.0588,0.0588,23.74,13.56,27.33973665
18/10/2020 22:00,23.09,13.50512,26.74951151,0,-0.05488,0.05488,23.09,13.56,26.77726088
18/10/2020 22:30,24.33,15.0226,28.59418491,0,-0.0574,0.0574,24.33,15.08,28.62438296
18/10/2020 23:00,23.91,16.9326,29.29848192,0,-0.0574,0.0574,23.91,16.99,29.33169276
18/10/2020 23:30,22.99,18.04316,29.22491613,0,-0.05684,0.05684,22.99,18.1,29.26004272
19/10/2020 00:00,21.94,17.14932,27.84713228,0,-0.05068,0.05068,21.94,17.2,27.87837154
19/10/2020 00:30,21.19,16.86988,27.08521647,0,-0.05012,0.05012,21.19,16.92,27.11646179
19/10/2020 01:00,21.19,18.04568,27.83276247,0,-0.05432,0.05432,21.19,18.1,27.86801213
19/10/2020 01:30,21.67,18.0496,28.20242827,0,-0.0504,0.0504,21.67,18.1,28.23471091
19/10/2020 02:00,21.67,18.04764,28.2011739,0,-0.05236,0.05236,21.67,18.1,28.23471091
19/10/2020 02:30,20.81,17.17016,26.97907512,0,-0.04984,0.04984,20.81,17.22,27.01082191
19/10/2020 03:00,21.36,17.60904,27.68262794,0,-0.05096,0.05096,21.36,17.66,27.71507171
19/10/2020 03:30,20.1,17.1296,26.40896053,0,-0.0504,0.0504,20.1,17.18,26.44167922
19/10/2020 04:00,20.44,17.12596,26.66631032,0,-0.05404,0.05404,20.44,17.18,26.70104867
19/10/2020 04:30,20.75,17.12736,26.90555631,0,-0.05264,0.05264,20.75,17.18,26.93909612
19/10/2020 05:00,21.15,18.08456,27.82757284,0,-0.05544,0.05544,21.15,18.14,27.86363401
19/10/2020 05:30,21.38,17.85848,27.85730978,0,-0.05152,0.05152,21.38,17.91,27.89036572
19/10/2020 06:00,21.09,16.97988,27.07590118,0,-0.05012,0.05012,21.09,17.03,27.10736062
19/10/2020 06:30,19.85,12.06204,23.22746885,0,-0.05796,0.05796,19.85,12.12,23.25762026
19/10/2020 07:00,19.62,12.70624,23.37504941,0,-0.05376,0.05376,19.62,12.76,23.40431584
19/10/2020 07:30,22.42,15.80652,27.43177855,0,-0.05348,0.05348,22.42,15.86,27.46262915
19/10/2020 08:00,23.03,13.37456,26.63193112,0,-0.05544,0.05544,23.03,13.43,26.6598162
19/10/2020 08:30,24.26168,13.94288,27.98272716,0.00168,-0.05712,0.057144701,24.26,14,28.00977686
19/10/2020 09:00,24.75108,13.95996,28.41648191,0.03108,-0.04004,0.050686961,24.72,14,28.40912529
19/10/2020 09:30,25.5994,14.59652,29.46841829,0.0994,-0.05348,0.112873692,25.5,14.65,29.40871469
19/10/2020 10:00,26.8984,15.64128,31.1154875,0.1484,-0.04872,0.156192824,26.75,15.69,31.01191062
19/10/2020 10:30,26.84344,15.15736,30.82719308,0.36344,-0.05264,0.367232356,26.48,15.21,30.53742786
19/10/2020 11:00,26.45876,14.37268,30.11046182,0.22876,-0.04732,0.233602911,26.23,14.42,29.9324122
19/10/2020 11:30,26.84152,15.5512,31.02107376,0.61152,-0.0588,0.614340419,26.23,15.61,30.52351552
19/10/2020 12:00,28.91736,21.09568,35.79443286,0.57736,-0.05432,0.579909676,28.34,21.15,35.36209977
19/10/2020 12:30,29.23164,20.28044,35.57787267,0.45164,-0.04956,0.454351057,28.78,20.33,35.23630656
19/10/2020 13:00,28.67844,19.14316,34.48062493,0.60844,-0.05684,0.611089207,28.07,19.2,34.00830634
19/10/2020 13:30,27.885,15.70324,32.00257758,0.385,-0.04676,0.387829212,27.5,15.75,31.69088986
19/10/2020 14:00,27.35588,15.69428,31.53814508,0.56588,-0.05572,0.568616648,26.79,15.75,31.07678555
19/10/2020 14:30,27.71008,15.69792,31.84765652,0.29008,-0.05208,0.294718056,27.42,15.75,31.62149427
19/10/2020 15:00,27.69356,16.05848,32.01262322,0.27356,-0.05152,0.278369151,27.42,16.11,31.80233482
19/10/2020 15:30,26.84572,15.44848,30.97334687,0.19572,-0.05152,0.202387324,26.65,15.5,30.82973402
19/10/2020 16:00,26.85132,15.221,30.86538882,0.20132,-0.049,0.207197351,26.65,15.27,30.71474239
19/10/2020 16:30,26.23944,14.39156,29.92699802,0.13944,-0.04844,0.147614184,26.1,14.44,29.82823495
19/10/2020 17:00,25.55392,13.59464,28.94506977,0.07392,-0.04536,0.086727712,25.48,13.64,28.90121105
19/10/2020 17:30,26.20792,13.61564,29.5337218,0.01792,-0.02436,0.030241296,26.19,13.64,29.52906534
19/10/2020 18:00,26.1956,10.53192,28.23350489,0.0056,-0.03808,0.038489562,26.19,10.57,28.24253884
19/10/2020 18:30,27.69,13.48456,30.79885482,0,-0.05544,0.05544,27.69,13.54,30.82316823
19/10/2020 19:00,29.43,15.88372,33.44274901,0,-0.05628,0.05628,29.43,15.94,33.46951598
19/10/2020 19:30,28.59,15.63428,32.58556139,0,-0.05572,0.05572,28.59,15.69,32.61233202
19/10/2020 20:00,28.59,15.9198,32.72351039,0,-0.0602,0.0602,28.59,15.98,32.75283957
19/10/2020 20:30,26.46,14.90512,30.36929703,0,-0.05488,0.05488,26.46,14.96,30.39626951
19/10/2020 21:00,27.21,17.22092,32.20161775,0,-0.05908,0.05908,27.21,17.28,32.23325146
19/10/2020 21:30,25.52,16.22484,30.24096283,0,-0.05516,0.05516,25.52,16.28,30.27059299
19/10/2020 22:00,25.52,16.2212,30.23901006,0,-0.0588,0.0588,25.52,16.28,30.27059299
19/10/2020 22:30,24.72,16.6654,29.81298303,0,-0.0546,0.0546,24.72,16.72,29.84353866
19/10/2020 23:00,21.96,16.05148,27.2009487,0,-0.05852,0.05852,21.96,16.11,27.23552276
19/10/2020 23:30,20.02,15.62072,25.39305601,0,-0.04928,0.04928,20.02,15.67,25.42340064
20/10/2020 00:00,21.5,17.52044,27.73474027,0,-0.04956,0.04956,21.5,17.57,27.76607462
20/10/2020 00:30,20.83,17.51904,27.21774536,0,-0.05096,0.05096,20.83,17.57,27.25057431
