Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2020 01:00,21.52,18.27848,28.23496469,0,-0.05152,0.05152,21.52,18.33,28.26834449
20/10/2020 01:30,19.18,16.07596,25.02616411,0,-0.05404,0.05404,19.18,16.13,25.0609118
20/10/2020 02:00,21.5,18.1496,28.13641733,0,-0.0504,0.0504,21.5,18.2,28.16895454
20/10/2020 02:30,19.56,14.61988,24.41996092,0,-0.05012,0.05012,19.56,14.67,24.45
20/10/2020 03:00,20.4,13.73708,24.59405145,0,-0.05292,0.05292,20.4,13.79,24.6236492
20/10/2020 03:30,20.77,14.59372,25.38443546,0,-0.05628,0.05628,20.77,14.65,25.416833
20/10/2020 04:00,20.77,17.95792,27.45687147,0,-0.05208,0.05208,20.77,18.01,27.49096215
20/10/2020 04:30,20.31,17.9568,27.10982785,0,-0.0532,0.0532,20.31,18.01,27.14509532
20/10/2020 05:00,20.52,17.95652,27.26732496,0,-0.05348,0.05348,20.52,18.01,27.30257314
20/10/2020 05:30,19.18,16.57736,25.35115904,0,-0.05264,0.05264,19.18,16.63,25.38561207
20/10/2020 06:00,20.21,15.15652,25.26191201,0,-0.05348,0.05348,20.21,15.21,25.29403487
20/10/2020 06:30,20.44,14.36624,24.98364368,0,-0.05376,0.05376,20.44,14.42,25.01459574
20/10/2020 07:00,22.57,14.36512,26.75372072,0,-0.05488,0.05488,22.57,14.42,26.78322796
20/10/2020 07:30,24.16,16.05428,29.00768013,0,-0.05572,0.05572,24.16,16.11,29.0385554
20/10/2020 08:00,25.71,15.514,30.02812508,0,-0.056,0.056,25.71,15.57,30.05709567
20/10/2020 08:30,25.14196,14.60408,29.07571676,0.00196,-0.04592,0.04596181,25.14,14.65,29.09711498
20/10/2020 09:00,25.89284,14.6122,29.73139001,0.04284,-0.0378,0.057132352,25.85,14.65,29.71270772
20/10/2020 09:30,25.9858,14.83688,29.92314839,0.1358,-0.04312,0.142481488,25.85,14.88,29.82678159
20/10/2020 10:00,26.9064,15.791,31.19791727,0.1764,-0.049,0.183079109,26.73,15.84,31.07086256
20/10/2020 10:30,28.38552,16.83044,33.00002206,0.06552,-0.04956,0.082152687,28.32,16.88,32.96902789
20/10/2020 11:00,28.40904,16.8296,33.01982722,0.08904,-0.0504,0.102314621,28.32,16.88,32.96902789
20/10/2020 11:30,28.18044,15.31548,32.07337098,0.09044,-0.04452,0.100803889,28.09,15.36,32.01527292
20/10/2020 12:00,27.44008,14.74604,31.15130312,0.08008,-0.04396,0.091352548,27.36,14.79,31.10166716
20/10/2020 12:30,29.18704,16.93652,33.7450591,0.11704,-0.05348,0.128679726,29.07,16.99,33.67083308
20/10/2020 13:00,28.6544,16.39352,33.01245428,0.0644,-0.04648,0.079421347,28.59,16.44,32.97971649
20/10/2020 13:30,28.88848,16.68932,33.36281881,0.29848,-0.05068,0.302751999,28.59,16.74,33.13028373
20/10/2020 14:00,25.1678,13.78016,28.69339587,0.3178,-0.04984,0.321684419,24.85,13.83,28.43925808
20/10/2020 14:30,25.74864,14.42876,29.51578522,0.24864,-0.05124,0.2538649,25.5,14.48,29.3243994
20/10/2020 15:00,26.58696,15.128,30.58958689,0.10696,-0.042,0.114910581,26.48,15.17,30.51752447
20/10/2020 15:30,28.17556,16.31156,32.55655343,0.10556,-0.04844,0.116143649,28.07,16.36,32.48960603
20/10/2020 16:00,27.66956,18.07296,33.0490005,0.11956,-0.04704,0.128480953,27.55,18.12,32.97479189
20/10/2020 16:30,28.68852,18.66472,34.22576445,0.05852,-0.03528,0.068332048,28.63,18.7,34.19600708
20/10/2020 17:00,27.4912,14.81584,31.22939629,0.0112,-0.03416,0.035949209,27.48,14.85,31.23576316
20/10/2020 17:30,28.85288,15.945,32.96561404,0.01288,-0.035,0.037294697,28.84,15.98,32.97129054
20/10/2020 18:00,29.09252,15.20688,32.82718263,0.00252,-0.04312,0.043193574,29.09,15.25,32.84494786
20/10/2020 18:30,26.77,12.58596,29.58106302,0,-0.05404,0.05404,26.77,12.64,29.604096
20/10/2020 19:00,26.77,13.71372,30.07821498,0,-0.05628,0.05628,26.77,13.77,30.10391669
20/10/2020 19:30,26.4,12.3912,29.16336465,0,-0.0588,0.0588,26.4,12.45,29.18839667
20/10/2020 20:00,26.4,14.23344,29.99251264,0,-0.05656,0.05656,26.4,14.29,30.0193954
20/10/2020 20:30,26.4,14.94232,30.33534122,0,-0.05768,0.05768,26.4,15,30.36379423
20/10/2020 21:00,27.11,16.15148,31.55665391,0,-0.05852,0.05852,27.11,16.21,31.58664591
20/10/2020 21:30,26.21,17.28484,31.39633408,0,-0.05516,0.05516,26.21,17.34,31.42673543
20/10/2020 22:00,25.43,17.28736,30.749597,0,-0.05264,0.05264,25.43,17.34,30.77922189
20/10/2020 22:30,25.12,19.16484,31.59597272,0,-0.05516,0.05516,25.12,19.22,31.62946095
20/10/2020 23:00,23.74,17.72428,29.62663838,0,-0.05572,0.05572,23.74,17.78,29.66000674
20/10/2020 23:30,21.98,15.42652,26.85326646,0,-0.05348,0.05348,21.98,15.48,26.884025
21/10/2020 00:00,21.52,16.86316,27.34001765,0,-0.05684,0.05684,21.52,16.92,27.37511279
21/10/2020 00:30,19.75,16.17176,25.52622811,0,-0.05824,0.05824,19.75,16.23,25.56316491
21/10/2020 01:00,17.18,12.52792,21.26267103,0,-0.05208,0.05208,17.18,12.58,21.29339804
21/10/2020 01:30,17.49,14.87156,22.95786133,0,-0.04844,0.04844,17.49,14.92,22.98926924
21/10/2020 02:00,19.37,16.43988,25.40603382,0,-0.05012,0.05012,19.37,16.49,25.43849445
21/10/2020 02:30,18.51,15.53876,24.16760564,0,-0.05124,0.05124,18.51,15.59,24.20058264
21/10/2020 03:00,17.22,15.1768,22.9535108,0,-0.0532,0.0532,17.22,15.23,22.98872115
21/10/2020 03:30,16.9,15.17624,22.71405425,0,-0.05376,0.05376,16.9,15.23,22.75000879
21/10/2020 04:00,17.22,15.634,23.25833949,0,-0.056,0.056,17.22,15.69,23.29601897
21/10/2020 04:30,18.49,16.6826,24.90359899,0,-0.0574,0.0574,18.49,16.74,24.94208692
21/10/2020 05:00,18.49,16.36204,24.69000715,0,-0.05796,0.05796,18.49,16.42,24.72845527
21/10/2020 05:30,18.85,16.36568,24.96313245,0,-0.05432,0.05432,18.85,16.42,24.99877797
21/10/2020 06:00,17.74,15.38316,23.48082647,0,-0.05684,0.05684,17.74,15.44,23.51810367
21/10/2020 06:30,17.18,13.87736,22.08468973,0,-0.05264,0.05264,17.18,13.93,22.11780504
21/10/2020 07:00,17.97,12.71128,22.01130481,0,-0.04872,0.04872,17.97,12.76,22.03947595
21/10/2020 07:30,19.71,13.63128,23.9644715,0,-0.04872,0.04872,19.71,13.68,23.99221749
21/10/2020 08:00,21.09,14.274,25.4663538,0,-0.056,0.056,21.09,14.33,25.49778422
21/10/2020 08:30,21.75,10.49232,24.1485254,0,-0.05768,0.05768,21.75,10.55,24.17364267
21/10/2020 09:00,21.75196,10.87632,24.31958266,0.00196,-0.04368,0.043723952,21.75,10.92,24.33739715
21/10/2020 09:30,24.4026,10.8892,26.72193038,0.0126,-0.0308,0.03327762,24.39,10.92,26.72299572
21/10/2020 10:00,27.30736,11.54592,29.64793718,0.01736,-0.02408,0.029685283,27.29,11.57,29.64133938
21/10/2020 10:30,25.41592,11.7352,27.99435494,0.04592,-0.0448,0.064153616,25.37,11.78,27.97150872
21/10/2020 11:00,23.82008,11.30932,26.36848365,0.08008,-0.05068,0.094769556,23.74,11.36,26.31800144
21/10/2020 11:30,23.86012,11.31296,26.40621878,0.12012,-0.04704,0.129002233,23.74,11.36,26.31800144
21/10/2020 12:00,23.90716,11.31408,26.44920992,0.16716,-0.04592,0.173352566,23.74,11.36,26.31800144
21/10/2020 12:30,23.86236,11.31492,26.40908252,0.12236,-0.04508,0.130400061,23.74,11.36,26.31800144
21/10/2020 13:00,24.25732,11.31856,26.76802895,0.11732,-0.04144,0.124423695,24.14,11.36,26.6793778
21/10/2020 13:30,24.01936,11.63212,26.68774757,0.12936,-0.04788,0.137936594,23.89,11.68,26.59237673
21/10/2020 14:00,23.7148,11.62848,26.41236995,0.1848,-0.05152,0.191847206,23.53,11.68,26.26943661
21/10/2020 14:30,23.30404,11.62456,26.04243989,0.12404,-0.05544,0.135865798,23.18,11.68,25.95640191
21/10/2020 15:00,22.70624,11.12184,25.28376277,0.15624,-0.04816,0.163494108,22.55,11.17,25.16488426
21/10/2020 15:30,23.03384,13.26548,26.58064606,0.13384,-0.04452,0.141050261,22.9,13.31,26.48709308
21/10/2020 16:00,23.34656,11.9824,26.24194683,0.12656,-0.0476,0.13521536,23.22,12.03,26.15127722
21/10/2020 16:30,23.56196,11.12856,26.0578358,0.07196,-0.04144,0.083039239,23.49,11.17,26.01055555
21/10/2020 17:00,24.20492,11.82668,26.93971997,0.02492,-0.03332,0.041608038,24.18,11.86,26.93198842
21/10/2020 17:30,24.57204,12.47724,27.55842281,0.01204,-0.03276,0.034902424,24.56,12.51,27.56254161
21/10/2020 18:00,25.27,12.45512,28.17273352,0,-0.05488,0.05488,25.27,12.51,28.19703885
21/10/2020 18:30,25.89,12.45848,28.73161715,0,-0.05152,0.05152,25.89,12.51,28.75399451
21/10/2020 19:00,25.89,12.45596,28.73052453,0,-0.05404,0.05404,25.89,12.51,28.75399451
21/10/2020 19:30,25.12,12.45036,28.03615281,0,-0.05964,0.05964,25.12,12.51,28.06268875
21/10/2020 20:00,23.97,11.7468,26.69359868,0,-0.0532,0.0532,23.97,11.8,26.71705261
21/10/2020 20:30,23.09,11.74736,25.90653522,0,-0.05264,0.05264,23.09,11.8,25.93044735
21/10/2020 21:00,22.26,11.74596,25.16893276,0,-0.05404,0.05404,22.26,11.8,25.19419774
21/10/2020 21:30,21.42,11.32484,24.22949444,0,-0.05516,0.05516,21.42,11.38,24.25532519
21/10/2020 22:00,20.35,11.114,23.18714075,0,-0.056,0.056,20.35,11.17,23.21403455
21/10/2020 22:30,19.43,11.10784,22.38099661,0,-0.06216,0.06216,19.43,11.17,22.41191201
21/10/2020 23:00,18.22,11.11008,21.34015646,0,-0.05992,0.05992,18.22,11.17,21.37141315
21/10/2020 23:30,17.32,11.11148,20.5778373,0,-0.05852,0.05852,17.32,11.17,20.60949538
22/10/2020 00:00,16.86,14.48876,22.23024441,0,-0.05124,0.05124,16.86,14.54,22.26367445
22/10/2020 00:30,16.53,14.48652,21.97953962,0,-0.05348,0.05348,16.53,14.54,22.01482455
22/10/2020 01:00,16.19,13.33568,20.97513912,0,-0.05432,0.05432,16.19,13.39,21.0097168
22/10/2020 01:30,16.19,14.52904,21.75336993,0,-0.05096,0.05096,16.19,14.58,21.78743904
22/10/2020 02:00,16.51,14.52764,21.99164441,0,-0.05236,0.05236,16.51,14.58,22.02626841
22/10/2020 02:30,16.51,14.5254,21.99016474,0,-0.0546,0.0546,16.51,14.58,22.02626841
22/10/2020 03:00,15.84,11.98072,19.86059545,0,-0.04928,0.04928,15.84,12.03,19.89036199
22/10/2020 03:30,15.44,10.49764,18.67067341,0,-0.05236,0.05236,15.44,10.55,18.7001631
22/10/2020 04:00,15.73,13.65184,20.82800123,0,-0.04816,0.04816,15.73,13.7,20.85959971
22/10/2020 04:30,15.44,13.64932,20.608191,0,-0.05068,0.05068,15.44,13.7,20.64179256
22/10/2020 05:00,15.44,13.401,20.44456899,0,-0.049,0.049,15.44,13.45,20.47672093
22/10/2020 05:30,15.44,9.92708,18.35593957,0,-0.05292,0.05292,15.44,9.98,18.38461313
22/10/2020 06:00,16.15,11.68288,19.93269137,0,-0.05712,0.05712,16.15,11.74,19.96622398
22/10/2020 06:30,17.03,9.42288,19.46308217,0,-0.05712,0.05712,17.03,9.48,19.49080039
22/10/2020 07:00,18.58,14.42568,23.52268359,0,-0.05432,0.05432,18.58,14.48,23.55603532
22/10/2020 07:30,20.02,12.98512,23.86239178,0,-0.05488,0.05488,20.02,13.04,23.89230001
22/10/2020 08:00,21.21,12.98064,24.86686781,0,-0.05936,0.05936,21.21,13.04,24.89790553
22/10/2020 08:30,22.53212,16.38836,27.86170804,0.02212,-0.03164,0.038605492,22.51,16.42,27.86245682
22/10/2020 09:00,22.57972,14.3052,26.7298055,0.06972,-0.0448,0.082872905,22.51,14.35,26.69499204
22/10/2020 09:30,22.65644,12.6896,25.96806157,0.14644,-0.0504,0.154870377,22.51,12.74,25.86518316
22/10/2020 10:00,23.26592,12.68932,26.50135611,0.25592,-0.05068,0.26088984,23.01,12.74,26.30147714
22/10/2020 10:30,23.40536,12.29764,26.43941804,0.39536,-0.05236,0.39881211,23.01,12.35,26.11479657
22/10/2020 11:00,23.12456,12.29288,26.18893228,0.57456,-0.05712,0.577392317,22.55,12.35,25.71040645
22/10/2020 11:30,23.19904,12.63644,26.41732524,0.64904,-0.06356,0.652144766,22.55,12.7,25.88034969
22/10/2020 12:00,23.16992,12.43064,26.29383965,0.61992,-0.05936,0.622755503,22.55,12.49,25.77794794
22/10/2020 12:30,23.30292,12.4214,26.40676539,0.75292,-0.0686,0.75603868,22.55,12.49,25.77794794
22/10/2020 13:00,23.15984,12.42868,26.28403081,0.60984,-0.06132,0.612915139,22.55,12.49,25.77794794
22/10/2020 13:30,22.98204,12.43792,26.13189653,0.43204,-0.05208,0.435167655,22.55,12.49,25.77794794
22/10/2020 14:00,22.60452,12.22204,25.69713187,0.74452,-0.05796,0.746772651,21.86,12.28,25.07305326
22/10/2020 14:30,22.52248,12.22064,25.62432726,0.66248,-0.05936,0.665134092,21.86,12.28,25.07305326
22/10/2020 15:00,22.41804,12.22176,25.53311448,0.55804,-0.05824,0.561070886,21.86,12.28,25.07305326
22/10/2020 15:30,22.34664,12.22344,25.47125448,0.48664,-0.05656,0.489915833,21.86,12.28,25.07305326
22/10/2020 16:00,22.99528,15.41436,27.6836666,0.38528,-0.04564,0.387973824,22.61,15.46,27.39021176
22/10/2020 16:30,23.26032,12.60848,26.45782029,0.11032,-0.05152,0.121757188,23.15,12.66,26.38556613
22/10/2020 17:00,23.80076,12.6124,26.93601326,0.06076,-0.0476,0.077185087,23.74,12.66,26.90470591
22/10/2020 17:30,24.19668,12.63256,27.29580362,0.03668,-0.02744,0.045808034,24.16,12.66,27.27601877
22/10/2020 18:00,24.58588,11.79772,27.26997786,0.00588,-0.04228,0.042686916,24.58,11.84,27.28299837
22/10/2020 18:30,24.89,8.2112,26.20946214,0,-0.0588,0.0588,24.89,8.27,26.22794311
22/10/2020 19:00,25.6,11.3912,28.01998282,0,-0.0588,0.0588,25.6,11.45,28.04393874
22/10/2020 19:30,24.95,12.12456,27.73999739,0,-0.05544,0.05544,24.95,12.18,27.76427381
22/10/2020 20:00,24.28,12.12456,27.13896378,0,-0.05544,0.05544,24.28,12.18,27.16377735
22/10/2020 20:30,23.61,12.1226,26.5403378,0,-0.0574,0.0574,23.61,12.18,26.56660498
22/10/2020 21:00,22.67,11.76484,25.54095457,0,-0.05516,0.05516,22.67,11.82,25.5664096
22/10/2020 21:30,21.86,11.76008,24.82255188,0,-0.05992,0.05992,21.86,11.82,24.85099596
22/10/2020 22:00,20.92,12.01092,24.12278175,0,-0.05908,0.05908,20.92,12.07,24.15225248
22/10/2020 22:30,19.98,12.93092,23.79935066,0,-0.05908,0.05908,19.98,12.99,23.83150226
22/10/2020 23:00,18.89,15.09624,24.18116131,0,-0.05376,0.05376,18.89,15.15,24.21475996
22/10/2020 23:30,17.76,11.57092,21.19678725,0,-0.05908,0.05908,17.76,11.63,21.2290956
23/10/2020 00:00,17.07,11.57568,20.62477315,0,-0.05432,0.05432,17.07,11.63,20.65530924
23/10/2020 00:30,16.63,12.35372,20.71644993,0,-0.05628,0.05628,16.63,12.41,20.75006024
23/10/2020 01:00,16.32,13.04764,20.89457608,0,-0.05236,0.05236,16.32,13.1,20.9273123
23/10/2020 01:30,16.32,14.01184,21.5098596,0,-0.04816,0.04816,16.32,14.06,21.54126273
23/10/2020 02:00,16.09,10.30344,19.10625489,0,-0.05656,0.05656,16.09,10.36,19.1368153
23/10/2020 02:30,16.09,9.97568,18.93151583,0,-0.05432,0.05432,16.09,10.03,18.96019515
23/10/2020 03:00,15.88,12.98484,20.51293421,0,-0.05516,0.05516,15.88,13.04,20.54789527
23/10/2020 03:30,15.88,14.36904,21.41596859,0,-0.05096,0.05096,15.88,14.42,21.45019347
23/10/2020 04:00,15.88,14.36736,21.41484143,0,-0.05264,0.05264,15.88,14.42,21.45019347
23/10/2020 04:30,15.88,14.36652,21.41427788,0,-0.05348,0.05348,15.88,14.42,21.45019347
23/10/2020 05:00,15.88,14.3654,21.4135265,0,-0.0546,0.0546,15.88,14.42,21.45019347
23/10/2020 05:30,15.88,14.37184,21.41784735,0,-0.04816,0.04816,15.88,14.42,21.45019347
23/10/2020 06:00,16.84,11.4354,20.35568651,0,-0.0546,0.0546,16.84,11.49,20.38640969
23/10/2020 06:30,18.2,13.02456,22.38032983,0,-0.05544,0.05544,18.2,13.08,22.41263929
23/10/2020 07:00,19.52,14.69484,24.43294339,0,-0.05516,0.05516,19.52,14.75,24.46615826
23/10/2020 07:30,21.9,13.67876,25.82089222,0,-0.05124,0.05124,21.9,13.73,25.84807343
23/10/2020 08:00,23.97,13.67988,27.59891333,0,-0.05012,0.05012,23.97,13.73,27.62379047
23/10/2020 08:30,23.4956,13.6866,27.19128976,0.0056,-0.0434,0.043759799,23.49,13.73,27.20832593
23/10/2020 09:00,25.7938,15.27808,29.97899009,0.0238,-0.03192,0.039816158,25.77,15.31,29.97480609
23/10/2020 09:30,26.35884,14.71556,30.18834464,0.02884,-0.03444,0.044920588,26.33,14.75,30.17998343
23/10/2020 10:00,26.11912,14.41156,29.83121672,0.09912,-0.04844,0.110323198,26.02,14.46,29.76796936
23/10/2020 10:30,26.79824,14.40736,30.4256091,0.19824,-0.05264,0.205109891,26.6,14.46,30.27625472
23/10/2020 11:00,26.76128,14.73456,30.54952317,0.16128,-0.05544,0.170542757,26.6,14.79,30.43524437
23/10/2020 11:30,27.70772,15.37044,31.68545681,0.09772,-0.04956,0.10956912,27.61,15.42,31.62417588
23/10/2020 12:00,27.85248,15.72072,31.98283414,0.24248,-0.04928,0.247437,27.61,15.77,31.79630482
23/10/2020 12:30,28.47656,15.7154,32.52519434,0.19656,-0.0546,0.204002435,28.28,15.77,32.37979771
23/10/2020 13:00,28.00184,18.80044,33.72772728,0.37184,-0.04956,0.375128217,27.63,18.85,33.44756194
23/10/2020 13:30,24.92312,13.8554,28.5155049,0.53312,-0.0546,0.535908662,24.39,13.91,28.07775276
23/10/2020 14:00,24.74048,13.3354,28.10559097,0.62048,-0.0546,0.622877669,24.12,13.39,27.58743373
23/10/2020 14:30,24.73712,12.87512,27.8871623,0.61712,-0.05488,0.619555412,24.12,12.93,27.36712078
23/10/2020 15:00,25.35472,13.98148,28.95416394,0.52472,-0.05852,0.527973171,24.83,14.04,28.52455959
23/10/2020 15:30,25.96172,15.77016,30.37612305,0.46172,-0.04984,0.464402179,25.5,15.82,30.0087054
23/10/2020 16:00,25.81528,17.6738,31.28564987,0.31528,-0.0462,0.318647012,25.5,17.72,31.05234935
23/10/2020 16:30,25.25772,14.53072,29.13922173,0.23772,-0.04928,0.24277421,25.02,14.58,28.95819055
23/10/2020 17:00,26.30272,14.53492,30.05157199,0.13272,-0.04508,0.14016706,26.17,14.58,29.95739141
23/10/2020 17:30,26.91992,16.9666,31.82055324,0.05992,-0.0434,0.073986258,26.86,17.01,31.79307629
23/10/2020 18:00,26.867,15.24856,30.89262487,0.007,-0.04144,0.042027058,26.86,15.29,30.907017
23/10/2020 18:30,28.26,16.03232,32.4909662,0,-0.05768,0.05768,28.26,16.09,32.51946648
23/10/2020 19:00,28.53,16.034,32.72690111,0,-0.056,0.056,28.53,16.09,32.75437375
23/10/2020 19:30,27.98,16.03092,32.24702771,0,-0.05908,0.05908,27.98,16.09,32.27643878
23/10/2020 20:00,27.17,15.59764,31.32882496,0,-0.05236,0.05236,27.17,15.65,31.35492625
23/10/2020 20:30,25.94,15.38456,30.15904983,0,-0.05544,0.05544,25.94,15.44,30.18736822
23/10/2020 21:00,25.2,17.64568,30.76377777,0,-0.05432,0.05432,25.2,17.7,30.79496712
23/10/2020 21:30,24.03,13.90232,27.7617615,0,-0.05768,0.05768,24.03,13.96,27.79069089
23/10/2020 22:00,24.03,14.6898,28.16435911,0,-0.0602,0.0602,24.03,14.75,28.19580465
23/10/2020 22:30,23.24,17.28484,28.96313681,0,-0.05516,0.05516,23.24,17.34,28.99608939
23/10/2020 23:00,22.32,15.34792,27.08765491,0,-0.05208,0.05208,22.32,15.4,27.1171975
23/10/2020 23:30,21.9,16.55456,27.45293166,0,-0.05544,0.05544,21.9,16.61,27.48639845
24/10/2020 00:00,20.67,12.52512,24.16873044,0,-0.05488,0.05488,20.67,12.58,24.19721678
24/10/2020 00:30,20.04,13.9454,24.41466324,0,-0.0546,0.0546,20.04,14,24.44589127
24/10/2020 01:00,19.77,16.7682,25.9234533,0,-0.0518,0.0518,19.77,16.82,25.95698942
24/10/2020 01:30,19.77,17.12904,26.15830483,0,-0.05096,0.05096,19.77,17.18,26.19170288
24/10/2020 02:00,20.33,17.3796,26.7462034,0,-0.0504,0.0504,20.33,17.43,26.77898056
24/10/2020 02:30,19.89,17.06212,26.20549635,0,-0.04788,0.04788,19.89,17.11,26.23669568
24/10/2020 03:00,19.54,16.26848,25.42587347,0,-0.05152,0.05152,19.54,16.32,25.45886879
24/10/2020 03:30,19.54,16.86736,25.81316396,0,-0.05264,0.05264,19.54,16.92,25.84759176
24/10/2020 04:00,18.16,16.59708,24.60180206,0,-0.05292,0.05292,18.16,16.65,24.63753437
24/10/2020 04:30,18.87,17.07904,25.45133606,0,-0.05096,0.05096,18.87,17.13,25.48556062
24/10/2020 05:00,18.87,17.30736,25.60510906,0,-0.05264,0.05264,18.87,17.36,25.64071957
24/10/2020 05:30,19.35,17.31016,25.96274522,0,-0.04984,0.04984,19.35,17.36,25.99600162
24/10/2020 06:00,19.35,17.3082,25.96143847,0,-0.0518,0.0518,19.35,17.36,25.99600162
24/10/2020 06:30,19.35,16.72708,25.57767983,0,-0.05292,0.05292,19.35,16.78,25.6123193
24/10/2020 07:00,20.31,17.38016,26.7313685,0,-0.04984,0.04984,20.31,17.43,26.76380018
24/10/2020 07:30,19.73,12.79484,23.51554445,0,-0.05516,0.05516,19.73,12.85,23.54560256
24/10/2020 08:00,21.19,16.29016,26.72798932,0,-0.04984,0.04984,21.19,16.34,26.75839494
24/10/2020 08:30,22.4,18.18624,28.8530644,0,-0.05376,0.05376,22.4,18.24,28.88697977
24/10/2020 09:00,22.4112,15.6964,27.36126566,0.0112,-0.0336,0.03541751,22.4,15.73,27.37138835
24/10/2020 09:30,23.9412,16.5364,29.09696861,0.0112,-0.0336,0.03541751,23.93,16.57,29.10686861
24/10/2020 10:00,23.94148,18.09032,30.00756808,0.01148,-0.02968,0.031822835,23.93,18.12,30.01631723
24/10/2020 10:30,24.74492,14.65472,28.75885749,0.02492,-0.03528,0.043193574,24.72,14.69,28.75542558
24/10/2020 11:00,24.48136,14.05228,28.22770909,0.03136,-0.02772,0.041855083,24.45,14.08,28.21433855
24/10/2020 11:30,25.63696,16.87592,30.69283946,0.03696,-0.02408,0.044112221,25.6,16.9,30.67523431
24/10/2020 12:00,25.43648,16.31088,30.21687147,0.04648,-0.02912,0.054848562,25.39,16.34,30.19350427
24/10/2020 12:30,25.43788,16.83088,30.50187306,0.04788,-0.02912,0.056039886,25.39,16.86,30.47805276
24/10/2020 13:00,24.4138,15.22816,28.77378125,0.0238,-0.02184,0.032302099,24.39,15.25,28.76516296
24/10/2020 13:30,23.94528,12.53096,27.02593926,0.03528,-0.01904,0.040089899,23.91,12.55,27.0035294
24/10/2020 14:00,23.62264,12.51612,26.73354411,0.05264,-0.03388,0.062600511,23.57,12.55,26.7029474
24/10/2020 14:30,23.30732,12.18836,26.30184946,0.04732,-0.03164,0.056923387,23.26,12.22,26.27462654
24/10/2020 15:00,23.29556,12.19228,26.29324642,0.03556,-0.02772,0.045087825,23.26,12.22,26.27462654
24/10/2020 15:30,23.28828,12.19284,26.28705637,0.02828,-0.02716,0.039209999,23.26,12.22,26.27462654
24/10/2020 16:00,23.27148,12.18444,26.26827668,0.01148,-0.03556,0.037367151,23.26,12.22,26.27462654
24/10/2020 16:30,23.27316,11.49976,25.95928459,0.01316,-0.03024,0.032979436,23.26,11.53,25.9609033
24/10/2020 17:00,23.70252,12.36408,26.73349825,0.00252,-0.04592,0.045989094,23.7,12.41,26.75253446
24/10/2020 17:30,24.79028,12.60792,27.81218491,0.00028,-0.05208,0.052080753,24.79,12.66,27.83558334
24/10/2020 18:00,27.9,15.46148,31.89776424,0,-0.05852,0.05852,27.9,15.52,31.92617108
24/10/2020 18:30,28.19,15.84204,32.33645515,0,-0.05796,0.05796,28.19,15.9,32.36488993
24/10/2020 19:00,26.75,14.21316,30.29152385,0,-0.05684,0.05684,26.75,14.27,30.31823544
24/10/2020 19:30,27.17,15.36232,31.21233371,0,-0.05768,0.05768,27.17,15.42,31.24076343
24/10/2020 20:00,25.64,14.71064,29.56032018,0,-0.05936,0.05936,25.64,14.77,29.58990537
24/10/2020 20:30,24.68,14.70952,28.73103511,0,-0.06048,0.06048,24.68,14.77,28.76204617
24/10/2020 21:00,24.95,19.1226,31.43527208,0,-0.0574,0.0574,24.95,19.18,31.47022243
24/10/2020 21:30,24.39,16.2254,29.29395339,0,-0.0546,0.0546,24.39,16.28,29.3242306
24/10/2020 22:00,23.61,15.3468,28.159481,0,-0.0532,0.0532,23.61,15.4,28.18851007
24/10/2020 22:30,23.09,18.50484,29.59015383,0,-0.05516,0.05516,23.09,18.56,29.62468059
24/10/2020 23:00,22.15,15.32176,26.9328578,0,-0.05824,0.05824,22.15,15.38,26.96603234
24/10/2020 23:30,21.65,16.34428,27.1267025,0,-0.05572,0.05572,21.65,16.4,27.16031112
25/10/2020 00:00,21.04,18.06232,27.72956912,0,-0.05768,0.05768,21.04,18.12,27.76717487
25/10/2020 00:30,20.27,14.36736,24.84540065,0,-0.05264,0.05264,20.27,14.42,24.87587787
25/10/2020 01:00,19.75,15.90792,25.35989785,0,-0.05208,0.05208,19.75,15.96,25.39259932
25/10/2020 01:30,19.66,14.20268,24.2534888,0,-0.04732,0.04732,19.66,14.25,24.28122938
25/10/2020 02:00,19.66,14.19428,24.24857078,0,-0.05572,0.05572,19.66,14.25,24.28122938
25/10/2020 02:30,19.66,16.63708,25.75476715,0,-0.05292,0.05292,19.66,16.69,25.78898408
25/10/2020 03:00,19.39,17.45708,26.09064472,0,-0.05292,0.05292,19.39,17.51,26.12608275
25/10/2020 03:30,18.93,16.84988,25.3429153,0,-0.05012,0.05012,18.93,16.9,25.37626647
25/10/2020 04:00,18.93,17.22792,25.59582246,0,-0.05208,0.05208,18.93,17.28,25.63090517
25/10/2020 04:30,18.93,17.23436,25.60015751,0,-0.04564,0.04564,18.93,17.28,25.63090517
25/10/2020 05:00,19.22,17.75128,26.16326321,0,-0.04872,0.04872,19.22,17.8,26.19634326
25/10/2020 05:30,18.6,16.83324,25.08621073,0,-0.04676,0.04676,18.6,16.88,25.11761135
25/10/2020 06:00,17.13,14.1568,22.22277854,0,-0.0532,0.0532,17.13,14.21,22.25670685
25/10/2020 06:30,16.49,10.25072,19.41641987,0,-0.04928,0.04928,16.49,10.3,19.44248184
25/10/2020 07:00,17.03,10.24484,19.87404455,0,-0.05516,0.05516,17.03,10.3,19.90253501
25/10/2020 07:30,17.91,11.05456,21.04688568,0,-0.05544,0.05544,17.91,11.11,21.07605751
25/10/2020 08:00,18.58,11.99624,22.1161971,0,-0.05376,0.05376,18.58,12.05,22.14540359
25/10/2020 08:30,19.95064,12.33416,23.45547994,0.01064,-0.03584,0.037386029,19.94,12.37,23.46530417
25/10/2020 09:00,21.88496,13.54584,25.73793417,0.06496,-0.03416,0.073394191,21.82,13.58,25.70075485
25/10/2020 09:30,24.0652,15.35632,28.54733639,0.0952,-0.04368,0.104742457,23.97,15.4,28.49071603
25/10/2020 10:00,25.08568,14.43268,28.94120925,0.29568,-0.04732,0.299442557,24.79,14.48,28.70913618
25/10/2020 10:30,24.91012,14.17864,28.66265708,0.12012,-0.03136,0.12414614,24.79,14.21,28.57390768
25/10/2020 11:00,24.42264,16.82472,29.65698143,0.05264,-0.03528,0.063369141,24.37,16.86,29.63370547
25/10/2020 11:30,24.58056,16.41548,29.55794163,0.21056,-0.04452,0.215215111,24.37,16.46,29.40796661
25/10/2020 12:00,24.98824,14.75708,29.02039883,0.61824,-0.05292,0.620500785,24.37,14.81,28.5172404
25/10/2020 12:30,25.79668,15.994,30.35254083,0.80668,-0.056,0.808621433,24.99,16.05,29.70021212
25/10/2020 13:00,26.8658,18.2282,32.46595886,0.6958,-0.0518,0.697725505,26.17,18.28,31.922207
25/10/2020 13:30,27.45304,17.9312,32.79020187,0.80304,-0.0588,0.805189842,26.65,17.99,32.15373384
25/10/2020 14:00,26.00992,17.0824,31.11791009,0.40992,-0.0476,0.412674407,25.6,17.13,30.80254697
25/10/2020 14:30,24.8622,13.9566,28.51167607,0.1022,-0.0434,0.111033328,24.76,14,28.44393784
25/10/2020 15:00,25.12848,14.2438,28.88470781,0.36848,-0.0462,0.371364983,24.76,14.29,28.58778935
25/10/2020 15:30,26.09024,14.451,29.82502346,0.45024,-0.049,0.452898507,25.64,14.5,29.45606219
25/10/2020 16:00,26.85256,15.00708,30.76154139,0.39256,-0.05292,0.396110944,26.46,15.06,30.44561052
25/10/2020 16:30,26.82688,15.6094,31.03763617,0.09688,-0.0406,0.105043298,26.73,15.65,30.97443139
25/10/2020 17:00,27.00744,14.77264,30.78364351,0.02744,-0.01736,0.032470343,26.98,14.79,30.76791348
25/10/2020 17:30,27.54668,14.7494,31.24682991,0.10668,-0.0406,0.114144568,27.44,14.79,31.17206602
25/10/2020 18:00,27.72456,12.74612,30.51417379,0.01456,-0.03388,0.036876117,27.71,12.78,30.5151192
25/10/2020 18:30,28.3,15.74484,32.3850272,0,-0.05516,0.05516,28.3,15.8,32.41188054
25/10/2020 19:00,27.75,16.01344,32.03892571,0,-0.05656,0.05656,27.75,16.07,32.0672325
25/10/2020 19:30,26.96,15.63764,31.16692774,0,-0.05236,0.05236,26.96,15.69,31.19323164
25/10/2020 20:00,26.31,15.63092,30.60296979,0,-0.05908,0.05908,26.31,15.69,30.63318789
25/10/2020 20:30,25.58,15.30204,29.80752972,0,-0.05796,0.05796,25.58,15.36,29.83732562
25/10/2020 21:00,24.01,14.504,28.05077746,0,-0.056,0.056,24.01,14.56,28.07977386
25/10/2020 21:30,24.01,14.904,28.2596765,0,-0.056,0.056,24.01,14.96,28.28925061
25/10/2020 22:00,23.01,16.84064,28.51433421,0,-0.05936,0.05936,23.01,16.9,28.54943257
25/10/2020 22:30,22.57,15.40036,27.32354274,0,-0.05964,0.05964,22.57,15.46,27.35720198
25/10/2020 23:00,22.05,17.97484,28.44815237,0,-0.05516,0.05516,22.05,18.03,28.48303706
25/10/2020 23:30,20.81,15.40652,25.89241121,0,-0.05348,0.05348,20.81,15.46,25.92426855
26/10/2020 00:00,18.6,11.89652,22.07911203,0,-0.05348,0.05348,18.6,11.95,22.10797367
26/10/2020 00:30,17.28,11.09596,20.5357914,0,-0.05404,0.05404,17.28,11.15,20.56504072
26/10/2020 01:00,17.55,11.09456,20.76274937,0,-0.05544,0.05544,17.55,11.15,20.79242651
26/10/2020 01:30,19.35,12.79484,23.19763847,0,-0.05516,0.05516,19.35,12.85,23.22810797
26/10/2020 02:00,17.82,12.33484,21.67257894,0,-0.05516,0.05516,17.82,12.39,21.70402036
26/10/2020 02:30,17.07,15.06184,22.76497143,0,-0.04816,0.04816,17.07,15.11,22.79686382
26/10/2020 03:00,18.14,16.21184,24.32865299,0,-0.04816,0.04816,18.14,16.26,24.36077174
26/10/2020 03:30,18.85,16.81184,25.25787925,0,-0.04816,0.04816,18.85,16.86,25.28996046
26/10/2020 04:00,19.6,17.85932,26.51632159,0,-0.05068,0.05068,19.6,17.91,26.5504821
26/10/2020 04:30,19.2,17.47624,25.96264556,0,-0.05376,0.05376,19.2,17.53,25.99886344
26/10/2020 05:00,19.41,17.47652,26.11851549,0,-0.05348,0.05348,19.41,17.53,26.15433043
26/10/2020 05:30,19.71,17.76848,26.53682312,0,-0.05152,0.05152,19.71,17.82,26.57134735
26/10/2020 06:00,19.71,17.01876,26.04078132,0,-0.05124,0.05124,19.71,17.07,26.07429769
26/10/2020 06:30,20.75,16.66792,26.61544772,0,-0.05208,0.05208,20.75,16.72,26.64809374
26/10/2020 07:00,21.77,16.03484,27.03791771,0,-0.05516,0.05516,21.77,16.09,27.07066678
26/10/2020 07:30,22.53028,13.98624,26.51845445,0.00028,-0.05376,0.053760729,22.53,14.04,26.54660995
26/10/2020 08:00,23.2112,14.01172,27.11250824,0.0112,-0.02828,0.030417074,23.2,14.04,27.11755151
26/10/2020 08:30,24.46536,15.56548,28.99720689,0.11536,-0.04452,0.123652578,24.35,15.61,28.9239451
26/10/2020 09:00,24.96208,15.56268,29.41602364,0.26208,-0.04732,0.266317684,24.7,15.61,29.21920772
26/10/2020 09:30,25.13904,15.56296,29.56648535,0.43904,-0.04704,0.441552809,24.7,15.61,29.21920772
26/10/2020 10:00,25.12644,15.24548,29.38983919,0.42644,-0.04452,0.428757629,24.7,15.29,29.04951118
26/10/2020 10:30,24.661,14.96624,28.84706676,0.651,-0.05376,0.653215996,24.01,15.02,28.32102576
26/10/2020 11:00,25.49456,15.52016,29.84707617,0.50456,-0.04984,0.507015601,24.99,15.57,29.44359013
26/10/2020 11:30,22.83684,12.95736,26.25670275,0.68684,-0.05264,0.688854234,22.15,13.01,25.68818016
26/10/2020 12:00,21.9814,12.39428,25.2348989,0.7714,-0.05572,0.773409774,21.21,12.45,24.59403586
26/10/2020 12:30,23.02056,13.504,26.68902768,0.70056,-0.056,0.702794645,22.32,13.56,26.11620187
26/10/2020 13:00,23.42036,13.83624,27.20211021,0.64036,-0.05376,0.642612688,22.78,13.89,26.68071401
26/10/2020 13:30,23.39768,13.83764,27.18329837,0.61768,-0.05236,0.619895275,22.78,13.89,26.68071401
26/10/2020 14:00,26.06796,16.08324,30.63019993,0.19796,-0.04676,0.203407618,25.87,16.13,30.48661674
26/10/2020 14:30,25.26436,15.61652,29.70123875,0.58436,-0.05348,0.586802113,24.68,15.67,29.23441978
26/10/2020 15:00,26.71208,16.17848,31.22944817,0.40208,-0.05152,0.405367286,26.31,16.23,30.91324959
26/10/2020 15:30,26.99188,17.2366,32.02595768,0.20188,-0.0434,0.206492359,26.79,17.28,31.87949968
26/10/2020 16:00,27.70132,21.0494,34.79138356,0.13132,-0.0406,0.13745291,27.57,21.09,34.71156868
26/10/2020 16:30,27.99892,17.3394,32.93317952,0.03892,-0.0406,0.056241678,27.96,17.38,32.92151272
26/10/2020 17:00,28.59168,16.04688,32.7869871,0.00168,-0.04312,0.043152715,28.59,16.09,32.80664872
26/10/2020 17:30,29.24,16.03092,33.34618413,0,-0.05908,0.05908,29.24,16.09,33.37462659
26/10/2020 18:00,29.66,16.3812,33.88302397,0,-0.0588,0.0588,29.66,16.44,33.91149068
26/10/2020 18:30,27.44,13.92372,30.77049851,0,-0.05628,0.05628,27.44,13.98,30.79600623
26/10/2020 19:00,29.62,16.84288,34.07384637,0,-0.05712,0.05712,29.62,16.9,34.10211724
26/10/2020 19:30,28.88,16.84232,33.43229192,0,-0.05768,0.05768,28.88,16.9,33.4613867
26/10/2020 20:00,28.13,16.84568,32.78831857,0,-0.05432,0.05432,28.13,16.9,32.81625969
26/10/2020 20:30,27.29,18.70204,33.08338556,0,-0.05796,0.05796,27.29,18.76,33.11618486
26/10/2020 21:00,25.96,15.82232,30.40176656,0,-0.05768,0.05768,25.96,15.88,30.43182545
26/10/2020 21:30,25.22,15.34372,29.52080865,0,-0.05628,0.05628,25.22,15.4,29.55009983
26/10/2020 22:00,23.99,15.34148,28.47597423,0,-0.05852,0.05852,23.99,15.4,28.50754462
26/10/2020 22:30,22.09,16.09148,27.32954132,0,-0.05852,0.05852,22.09,16.15,27.36403844
26/10/2020 23:00,21.29,17.85792,27.78793635,0,-0.05208,0.05208,21.29,17.91,27.82143418
26/10/2020 23:30,20.48,16.93652,26.57585577,0,-0.05348,0.05348,20.48,16.99,26.60996994
27/10/2020 00:00,19.6,12.5868,23.29350841,0,-0.0532,0.0532,19.6,12.64,23.32229834
27/10/2020 00:30,20.71,13.71456,24.83934894,0,-0.05544,0.05544,20.71,13.77,24.87000201
27/10/2020 01:00,21.36,16.99736,27.29761614,0,-0.05264,0.05264,21.36,17.05,27.33042444
27/10/2020 01:30,21.36,15.74484,26.53581705,0,-0.05516,0.05516,21.36,15.8,26.56858295
27/10/2020 02:00,21.36,18.35736,28.16455691,0,-0.05264,0.05264,21.36,18.41,28.19889537
27/10/2020 02:30,20.29,17.7282,26.94388939,0,-0.0518,0.0518,20.29,17.78,26.9780003
27/10/2020 03:00,20.29,18.08456,27.17968746,0,-0.05544,0.05544,20.29,18.14,27.21660706
27/10/2020 03:30,20.29,18.35624,27.36120697,0,-0.05376,0.05376,20.29,18.41,27.39730279
27/10/2020 04:00,20.29,18.35568,27.36083128,0,-0.05432,0.05432,20.29,18.41,27.39730279
27/10/2020 04:30,19.89,14.06708,24.36174952,0,-0.05292,0.05292,19.89,14.12,24.39234511
27/10/2020 05:00,20.17,16.91932,26.32664599,0,-0.05068,0.05068,20.17,16.97,26.35924506
27/10/2020 05:30,20.79,18.2982,27.69563545,0,-0.0518,0.0518,20.79,18.35,27.7298864
27/10/2020 06:00,21.17,16.30568,26.72160362,0,-0.05432,0.05432,21.17,16.36,26.75478462
27/10/2020 06:30,21.94,15.19288,26.68683576,0,-0.05712,0.05712,21.94,15.25,26.71939558
27/10/2020 07:00,22.15,14.84652,26.66536435,0,-0.05348,0.05348,22.15,14.9,26.69517747
27/10/2020 07:30,23.78,19.29708,30.624593,0,-0.05292,0.05292,23.78,19.35,30.65796634
27/10/2020 08:00,23.78392,17.25632,29.38461214,0.00392,-0.04368,0.043855545,23.78,17.3,29.40711479
27/10/2020 08:30,25.844,18.24472,31.63514097,0.014,-0.03528,0.03795627,25.83,18.28,31.64407211
27/10/2020 09:00,26.54368,16.84248,31.43622243,0.04368,-0.03752,0.057582053,26.5,16.88,31.41949077
27/10/2020 09:30,26.55656,16.83884,31.44514925,0.05656,-0.04116,0.069951263,26.5,16.88,31.41949077
27/10/2020 10:00,27.2318,17.061,32.13485105,0.1218,-0.049,0.131286861,27.11,17.11,32.05782588
27/10/2020 10:30,27.26932,16.80876,32.03357966,0.15932,-0.05124,0.167357103,27.11,16.86,31.92509514
27/10/2020 11:00,27.59932,16.81044,32.31583756,0.15932,-0.04956,0.1668504,27.44,16.86,32.20579451
27/10/2020 11:30,27.78088,17.24988,32.70069806,0.11088,-0.05012,0.121681506,27.67,17.3,32.63309516
27/10/2020 12:00,28.0928,17.25044,32.96639337,0.2128,-0.04956,0.218494928,27.88,17.3,32.8113456
27/10/2020 12:30,27.69396,15.89268,31.93012211,0.25396,-0.04732,0.25833092,27.44,15.94,31.73384944
27/10/2020 13:00,27.30164,16.211,31.75178842,0.24164,-0.049,0.246558086,27.06,16.26,31.56946626
27/10/2020 13:30,28.2244,17.7654,33.35005536,0.3444,-0.0546,0.34870119,27.88,17.82,33.08846929
27/10/2020 14:00,26.98912,15.68016,31.21345889,0.23912,-0.04984,0.244258879,26.75,15.73,31.03216718
27/10/2020 14:30,27.00732,15.6768,31.22751018,0.25732,-0.0532,0.262761912,26.75,15.73,31.03216718
27/10/2020 15:00,27.28532,19.68044,33.64236029,0.28532,-0.04956,0.289592293,27,19.73,33.44058761
27/10/2020 15:30,27.57012,20.28408,34.22799174,0.19012,-0.04592,0.195586965,27.38,20.33,34.10239434
27/10/2020 16:00,24.7956,17.7864,30.51520612,0.0756,-0.0336,0.082730406,24.72,17.82,30.47344418
27/10/2020 16:30,23.77456,15.64312,28.45939048,0.01456,-0.02688,0.030570051,23.76,15.67,28.46201855
27/10/2020 17:00,24.68224,12.76212,27.78641176,0.00224,-0.04788,0.047932369,24.68,12.81,27.80644709
27/10/2020 17:30,28.36,14.79848,31.98882008,0,-0.05152,0.05152,28.36,14.85,32.01268655
27/10/2020 18:00,30.03,15.84568,33.95418199,0,-0.05432,0.05432,30.03,15.9,33.97956592
27/10/2020 18:30,30.47,15.63344,34.24653773,0,-0.05656,0.05656,30.47,15.69,34.27239414
27/10/2020 19:00,29.32,15.38316,33.1104819,0,-0.05684,0.05684,29.32,15.44,33.13692804
27/10/2020 19:30,27.61,15.90288,31.86241818,0,-0.05712,0.05712,27.61,15.96,31.89096581
27/10/2020 20:00,28.36,17.74008,33.45145794,0,-0.05992,0.05992,28.36,17.8,33.48327344
27/10/2020 20:30,27.13,17.01232,32.02274085,0,-0.05768,0.05768,27.13,17.07,32.05342103
27/10/2020 21:00,26.27,16.05176,30.78590423,0,-0.05824,0.05824,26.27,16.11,30.81631062
27/10/2020 21:30,25.96,15.25148,30.10862405,0,-0.05852,0.05852,25.96,15.31,30.13830951
27/10/2020 22:00,24.85,17.18372,30.21262539,0,-0.05628,0.05628,24.85,17.24,30.2446706
27/10/2020 22:30,22.92,13.37596,26.53757159,0,-0.05404,0.05404,22.92,13.43,26.56485084
27/10/2020 23:00,23.57,17.32764,29.25392295,0,-0.05236,0.05236,23.57,17.38,29.28496713
27/10/2020 23:30,22.53,16.95596,28.19761478,0,-0.05404,0.05404,22.53,17.01,28.23014346
28/10/2020 00:00,21.96,15.44624,26.84823886,0,-0.05376,0.05376,21.96,15.5,26.87920386
28/10/2020 00:30,21.27,14.52568,25.75671329,0,-0.05432,0.05432,21.27,14.58,25.78738645
28/10/2020 01:00,21.9,14.9854,26.53624339,0,-0.0546,0.0546,21.9,15.04,26.56711501
28/10/2020 01:30,21.67,16.97456,27.52679762,0,-0.05544,0.05544,21.67,17.03,27.56101957
28/10/2020 02:00,21.42,18.13044,28.06295164,0,-0.04956,0.04956,21.42,18.18,28.094996
28/10/2020 02:30,21.65,18.91568,28.74935564,0,-0.05432,0.05432,21.65,18.97,28.78512463
28/10/2020 03:00,20.71,16.53428,26.50068896,0,-0.05572,0.05572,20.71,16.59,26.53548944
28/10/2020 03:30,18.37,12.03792,21.96288729,0,-0.05208,0.05208,18.37,12.09,21.99147562
28/10/2020 04:00,16.51,10.50016,19.56613043,0,-0.04984,0.04984,16.51,10.55,19.59292219
28/10/2020 04:30,17.66,15.32708,23.38364773,0,-0.05292,0.05292,17.66,15.38,23.41836886
28/10/2020 05:00,20.19,18.14848,27.14780703,0,-0.05152,0.05152,20.19,18.2,27.18227548
28/10/2020 05:30,20.9,18.46156,27.88618292,0,-0.04844,0.04844,20.9,18.51,27.91827538
28/10/2020 06:00,21.29,15.92764,26.58860312,0,-0.05236,0.05236,21.29,15.98,26.62000188
28/10/2020 06:30,22.09,18.56288,28.85391852,0,-0.05712,0.05712,22.09,18.62,28.8906992
28/10/2020 07:00,22.74,15.05232,27.27049573,0,-0.05768,0.05768,22.74,15.11,27.30237535
28/10/2020 07:30,23.24336,13.1366,26.69876483,0.00336,-0.0434,0.04352987,23.24,13.18,26.71722291
28/10/2020 08:00,24.50288,16.4148,29.49299556,0.01288,-0.0252,0.028300784,24.49,16.44,29.49633367
28/10/2020 08:30,24.51352,16.01892,29.28341614,0.02352,-0.03108,0.038976362,24.49,16.05,29.28075477
28/10/2020 09:00,25.51596,14.70044,29.44770196,0.08596,-0.04956,0.099223562,25.43,14.75,29.39808497
28/10/2020 09:30,26.2162,15.17764,30.29273673,0.0462,-0.05236,0.06982843,26.17,15.23,30.27906538
28/10/2020 10:00,27.50028,16.03568,31.8340766,0.00028,-0.05432,0.054320722,27.5,16.09,31.86123193
28/10/2020 10:30,28.05056,16.0326,32.30910366,0.00056,-0.0574,0.057402732,28.05,16.09,32.33713964
28/10/2020 11:00,28.05084,16.03568,32.31087522,0.00084,-0.05432,0.054326494,28.05,16.09,32.33713964
28/10/2020 11:30,28.05,16.91288,32.75435864,0,-0.05712,0.05712,28.05,16.97,32.78388934
28/10/2020 12:00,23.84308,13.78756,27.54249943,0.00308,-0.06244,0.062515918,23.84,13.85,27.57114615
28/10/2020 12:30,25.9026,18.3996,31.77247184,0.2226,-0.0504,0.228234353,25.68,18.45,31.62064041
28/10/2020 13:00,26.6362,19.32436,32.90772006,0.3262,-0.04564,0.329377367,26.31,19.37,32.67128709
28/10/2020 13:30,26.61408,18.57212,32.45354981,0.30408,-0.04788,0.307826478,26.31,18.62,32.23228971
28/10/2020 14:00,25.6898,13.33736,28.94565591,0.3598,-0.05264,0.36363032,25.33,13.39,28.65136995
28/10/2020 14:30,26.23444,15.34456,30.3924557,0.17444,-0.05544,0.183037994,26.06,15.4,30.27017674
28/10/2020 15:00,27.22708,16.26428,31.71499155,0.22708,-0.05572,0.233816263,27,16.32,31.54904753
28/10/2020 15:30,28.69916,17.43444,33.57977789,0.06916,-0.03556,0.07776644,28.63,17.47,33.53919796
28/10/2020 16:00,28.69188,17.43444,33.5735562,0.06188,-0.03556,0.071369798,28.63,17.47,33.53919796
28/10/2020 16:30,28.64932,16.9606,33.29332499,0.01932,-0.0294,0.035179858,28.63,16.99,33.29169566
28/10/2020 17:00,29.43056,16.51932,33.74975252,0.00056,-0.05068,0.050683094,29.43,16.57,33.77409954
28/10/2020 17:30,31.31,17.43904,35.83903202,0,-0.05096,0.05096,31.31,17.49,35.86385646
28/10/2020 18:00,31.98,17.4396,36.42609021,0,-0.0504,0.0504,31.98,17.49,36.45024691
28/10/2020 18:30,31.58,17.43848,36.07488025,0,-0.05152,0.05152,31.58,17.49,36.09981302
28/10/2020 19:00,26.04,13.27512,29.22858893,0,-0.05488,0.05488,26.04,13.33,29.25355534
28/10/2020 19:30,25.41,13.26868,28.66576301,0,-0.06132,0.06132,25.41,13.33,28.69419802
28/10/2020 20:00,26.1,13.94428,29.59143364,0,-0.05572,0.05572,26.1,14,29.61773118
28/10/2020 20:30,27.92,16.17288,32.26590224,0,-0.05712,0.05712,27.92,16.23,32.29457075
28/10/2020 21:00,26.67,15.59456,30.89464681,0,-0.05544,0.05544,26.67,15.65,30.92266806
28/10/2020 21:30,25.77,15.19372,29.91558168,0,-0.05628,0.05628,25.77,15.25,29.94420478
28/10/2020 22:00,25.77,17.18316,30.97343842,0,-0.05684,0.05684,25.77,17.24,31.00500766
28/10/2020 22:30,24.89,14.59624,28.85415606,0,-0.05376,0.05376,24.89,14.65,28.88138847
28/10/2020 23:00,24.03,15.23344,28.45168878,0,-0.05656,0.05656,24.03,15.29,28.48201187
28/10/2020 23:30,23.09,13.64624,26.82103589,0,-0.05376,0.05376,23.09,13.7,26.84842826
29/10/2020 00:00,23.09,14.9068,27.48382772,0,-0.0532,0.0532,23.09,14.96,27.51271888
29/10/2020 00:30,21.92,14.1568,26.09408719,0,-0.0532,0.0532,21.92,14.21,26.12298796
29/10/2020 01:00,22.74,16.99596,28.38961529,0,-0.05404,0.05404,22.74,17.05,28.42200028
29/10/2020 01:30,22.49,16.45652,27.86785156,0,-0.05348,0.05348,22.49,16.51,27.89946594
29/10/2020 02:00,21.4,17.99988,27.96347046,0,-0.05012,0.05012,21.4,18.05,27.99575861
29/10/2020 02:30,21.4,17.9982,27.96238908,0,-0.0518,0.0518,21.4,18.05,27.99575861
29/10/2020 03:00,21.4,18.60848,28.35904667,0,-0.05152,0.05152,21.4,18.66,28.39287939
29/10/2020 03:30,19.96,17.81456,26.7536941,0,-0.05544,0.05544,19.96,17.87,26.79064202
29/10/2020 04:00,17.84,14.92708,23.26119768,0,-0.05292,0.05292,17.84,14.98,23.29519264
29/10/2020 04:30,21.32,18.85372,28.46058956,0,-0.05628,0.05628,21.32,18.91,28.49790343
29/10/2020 05:00,21.52,18.85624,28.61237821,0,-0.05376,0.05376,21.52,18.91,28.64783587
29/10/2020 05:30,19.77,17.14876,26.17122216,0,-0.05124,0.05124,19.77,17.2,26.20482589
29/10/2020 06:00,16.72,14.38848,22.05871158,0,-0.05152,0.05152,16.72,14.44,22.09235162
29/10/2020 06:30,17.68,14.5954,22.92614449,0,-0.0546,0.0546,17.68,14.65,22.96094292
29/10/2020 07:00,18.01,14.5996,23.18422783,0,-0.0504,0.0504,18.01,14.65,23.21599879
29/10/2020 07:30,18.51,11.0396,21.55209661,0,-0.0504,0.0504,18.51,11.09,21.57795634
29/10/2020 08:00,19.7728,13.52136,23.9539307,0.0028,-0.03864,0.038741316,19.77,13.56,23.97345407
29/10/2020 08:30,21.0242,14.88668,25.76102147,0.0042,-0.03332,0.033583663,21.02,14.92,25.7768656
29/10/2020 09:00,21.7854,14.51172,26.17620428,0.0154,-0.02828,0.032201217,21.77,14.54,26.17908516
29/10/2020 09:30,22.0234,11.50088,24.84553055,0.0434,-0.02912,0.052264083,21.98,11.53,24.82058218
29/10/2020 10:00,22.58376,11.78472,25.47363031,0.05376,-0.03528,0.064302535,22.53,11.82,25.44235249
29/10/2020 10:30,22.61708,12.10988,25.65504826,0.08708,-0.05012,0.100473583,22.53,12.16,25.60207999
29/10/2020 11:00,23.08588,12.11408,26.07122532,0.07588,-0.04592,0.088692845,23.01,12.16,26.02548174
29/10/2020 11:30,23.12144,11.86968,25.99019605,0.11144,-0.04032,0.118509814,23.01,11.91,25.90961598
29/10/2020 12:00,23.69364,15.7252,28.43713227,0.14364,-0.0448,0.150464247,23.55,15.77,28.34246637
29/10/2020 12:30,24.06124,16.64492,29.25742012,0.19124,-0.04508,0.196481409,23.87,16.69,29.12615663
29/10/2020 13:00,24.02652,14.85324,28.24698925,0.15652,-0.04676,0.163355465,23.87,14.9,28.13870821
29/10/2020 13:30,23.99432,12.42632,27.02111806,0.12432,-0.04368,0.131770273,23.87,12.47,26.93098216
29/10/2020 14:00,24.06096,13.09268,27.39248192,0.19096,-0.04732,0.19673562,23.87,13.14,27.24768798
29/10/2020 14:30,24.39132,13.10164,27.68735202,0.06132,-0.03836,0.072330021,24.33,13.14,27.65155511
29/10/2020 15:00,24.36752,13.54304,27.87812697,0.03752,-0.03696,0.052666802,24.33,13.58,27.86333254
29/10/2020 15:30,24.71512,13.54612,28.18394088,0.01512,-0.03388,0.037100792,24.7,13.58,28.18698991
29/10/2020 16:00,25.77336,14.28436,29.46708378,0.00336,-0.04564,0.045763514,25.77,14.33,29.48629851
29/10/2020 16:30,27.9228,15.8394,32.10248203,0.0028,-0.0406,0.040696437,27.92,15.88,32.12009963
29/10/2020 17:00,26.58,14.8626,30.4531325,0,-0.0574,0.0574,26.58,14.92,30.48118764
29/10/2020 17:30,27.86,14.59652,31.45215408,0,-0.05348,0.05348,27.86,14.65,31.47700907
29/10/2020 18:00,31.43,17.45596,35.95212705,0,-0.05404,0.05404,31.43,17.51,35.9783963
29/10/2020 18:30,30.91,17.094,35.32184786,0,-0.056,0.056,30.91,17.15,35.34898301
29/10/2020 19:00,29.01,16.32316,33.28701928,0,-0.05684,0.05684,29.01,16.38,33.31492909
29/10/2020 19:30,27.06,15.0684,30.97257301,0,-0.0616,0.0616,27.06,15.13,31.0025886
29/10/2020 20:00,28.13,16.69756,32.71246567,0,-0.06244,0.06244,28.13,16.76,32.7443812
29/10/2020 20:30,26.02,17.28288,31.23681067,0,-0.05712,0.05712,26.02,17.34,31.26845055
29/10/2020 21:00,25.31,14.9868,29.41428691,0,-0.0532,0.0532,25.31,15.04,29.44142829
29/10/2020 21:30,25.62,15.82232,30.11196125,0,-0.05768,0.05768,25.62,15.88,30.14230914
29/10/2020 22:00,24.62,15.42064,29.05065469,0,-0.05936,0.05936,24.62,15.48,29.08220762
29/10/2020 22:30,23.32,14.77232,27.60514152,0,-0.05768,0.05768,23.32,14.83,27.63605073
29/10/2020 23:00,22.74,15.65568,27.60811323,0,-0.05432,0.05432,22.74,15.71,27.63895259
29/10/2020 23:30,22.15,15.65624,27.12453411,0,-0.05376,0.05376,22.15,15.71,27.15559979
30/10/2020 00:00,20.06,17.62764,26.70463053,0,-0.05236,0.05236,20.06,17.68,26.73922213
30/10/2020 00:30,19.1,14.19568,23.79763288,0,-0.05432,0.05432,19.1,14.25,23.83007553
30/10/2020 01:00,21.98,14.46652,26.31350606,0,-0.05348,0.05348,21.98,14.52,26.34294592
30/10/2020 01:30,22.26,14.46316,26.54600906,0,-0.05684,0.05684,22.26,14.52,26.57702015
30/10/2020 02:00,21.48,16.99652,27.39109512,0,-0.05348,0.05348,21.48,17.05,27.42431221
30/10/2020 02:30,22.09,17.99456,28.49161788,0,-0.05544,0.05544,22.09,18.05,28.52666472
30/10/2020 03:00,22.09,16.11736,27.34478732,0,-0.05264,0.05264,22.09,16.17,27.37584702
30/10/2020 03:30,20.98,16.11932,26.4573785,0,-0.05068,0.05068,20.98,16.17,26.48828609
30/10/2020 04:00,21.29,17.27296,27.41567521,0,-0.04704,0.04704,21.29,17.32,27.44533658
30/10/2020 04:30,21.29,18.51072,28.21189208,0,-0.04928,0.04928,21.29,18.56,28.24425074
30/10/2020 05:00,18.43,16.10128,24.47276277,0,-0.04872,0.04872,18.43,16.15,24.50484442
30/10/2020 05:30,16.34,14.11128,21.58990095,0,-0.04872,0.04872,16.34,14.16,21.62177606
30/10/2020 06:00,16.67,13.46596,21.42944187,0,-0.05404,0.05404,16.67,13.52,21.46344101
30/10/2020 06:30,17.24,12.49484,21.2917502,0,-0.05516,0.05516,17.24,12.55,21.32416704
30/10/2020 07:00,18.39,14.74184,23.56934336,0,-0.04816,0.04816,18.39,14.79,23.59949576
30/10/2020 07:30,19.83056,12.63576,23.51411365,0.00056,-0.04424,0.044243544,19.83,12.68,23.53744464
30/10/2020 08:00,24.28196,18.19996,30.3455454,0.00196,-0.04004,0.040087943,24.28,18.24,30.36800948
30/10/2020 08:30,25.42136,16.51892,30.31699626,0.03136,-0.03108,0.044152191,25.39,16.55,30.3076657
30/10/2020 09:00,26.05264,15.95492,30.54995128,0.05264,-0.04508,0.069304949,26,16,30.52867504
30/10/2020 09:30,27.56452,16.3678,32.05787953,0.04452,-0.0322,0.054944248,27.52,16.4,32.03607966
30/10/2020 10:00,27.61716,16.74764,32.29846702,0.09716,-0.05236,0.110370445,27.52,16.8,32.24267979
30/10/2020 10:30,28.3598,17.7938,33.47980846,0.0798,-0.0462,0.092208893,28.28,17.84,33.43686588
30/10/2020 11:00,26.89176,17.31772,31.98546829,0.08176,-0.04228,0.092045076,26.81,17.36,31.93971979
30/10/2020 11:30,29.16076,19.99428,35.35705243,3.56076,0.22428,3.56781632,25.6,19.77,32.34521448
30/10/2020 12:00,27.90076,17.75912,33.07323316,2.86076,0.16912,2.865754587,25.04,17.59,30.60081208
30/10/2020 12:30,28.378,16.8738,33.0156934,0.098,-0.0462,0.108344082,28.28,16.92,32.95519382
30/10/2020 13:00,30.15444,21.8752,37.2533841,0.10444,-0.0448,0.113643097,30.05,21.92,37.19528061
30/10/2020 13:30,29.5992,19.97128,35.70664736,0.1092,-0.04872,0.119575409,29.49,20.02,35.64351975
30/10/2020 14:00,28.22732,16.6024,32.7478439,0.11732,-0.0476,0.126608619,28.11,16.65,32.67100549
30/10/2020 14:30,28.654,16.92296,33.27819543,0.084,-0.04704,0.096274408,28.57,16.97,33.22989317
30/10/2020 15:00,28.62152,17.6808,33.64226651,0.05152,-0.0392,0.06473755,28.57,17.72,33.6190913
30/10/2020 15:30,28.59044,17.91304,33.73855749,0.02044,-0.03696,0.042235473,28.57,17.95,33.74088618
30/10/2020 16:00,27.33176,16.72192,32.04134381,0.01176,-0.03808,0.039854536,27.32,16.76,32.05120903
30/10/2020 16:30,26.94448,18.03416,32.42276869,0.00448,-0.03584,0.036118915,26.94,18.07,32.43899659
30/10/2020 17:00,30.26,21.48876,37.11380345,0,-0.05124,0.05124,30.26,21.54,37.14349472
30/10/2020 17:30,30.72,17.49596,35.35289262,0,-0.05404,0.05404,30.72,17.55,35.37966789
30/10/2020 18:00,30.72,17.26652,35.23990796,0,-0.05348,0.05348,30.72,17.32,35.2661424
30/10/2020 18:30,30.72,17.2654,35.2393592,0,-0.0546,0.0546,30.72,17.32,35.2661424
30/10/2020 19:00,30.45,17.26652,35.00478843,0,-0.05348,0.05348,30.45,17.32,35.03119895
30/10/2020 19:30,29.47,16.61484,33.83095932,0,-0.05516,0.05516,29.47,16.67,33.85808323
30/10/2020 20:00,28.76,16.61288,33.21333139,0,-0.05712,0.05712,28.76,16.67,33.24193887
30/10/2020 20:30,28.34,20.42344,34.93239902,0,-0.05656,0.05656,28.34,20.48,34.96549728
30/10/2020 21:00,26.52,18.29512,32.21834595,0,-0.05488,0.05488,26.52,18.35,32.24954108
