Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2020 21:30,21.46,14.88428,26.11653482,0,-0.05572,0.05572,21.46,14.94,26.14833073
30/10/2020 22:00,20.77,15.9254,26.17271987,0,-0.0546,0.0546,20.77,15.98,26.20597833
30/10/2020 22:30,20.08,15.92708,25.6296367,0,-0.05292,0.05292,20.08,15.98,25.66255638
30/10/2020 23:00,19.5,14.46764,24.28091034,0,-0.05236,0.05236,19.5,14.52,24.31214511
30/10/2020 23:30,19.5,13.52904,23.73362432,0,-0.05096,0.05096,19.5,13.58,23.76271028
31/10/2020 00:00,21.57,17.38128,27.70151249,0,-0.04872,0.04872,21.57,17.43,27.73210775
31/10/2020 00:30,22.72,15.76484,27.65372634,0,-0.05516,0.05516,22.72,15.82,27.68520905
31/10/2020 01:00,22.49,16.03484,27.6209376,0,-0.05516,0.05516,22.49,16.09,27.65299622
31/10/2020 01:30,21.13,17.46044,27.4106524,0,-0.04956,0.04956,21.13,17.51,27.44224845
31/10/2020 02:00,21.4,18.06512,28.00550947,0,-0.05488,0.05488,21.4,18.12,28.0409415
31/10/2020 02:30,21.4,14.33764,25.75903571,0,-0.05236,0.05236,21.4,14.39,25.7882163
31/10/2020 03:00,20.88,17.21352,27.06066649,0,-0.04648,0.04648,20.88,17.26,27.09025655
31/10/2020 03:30,21.15,17.20932,27.26688825,0,-0.05068,0.05068,21.15,17.26,27.29890291
31/10/2020 04:00,19.41,16.52044,25.4886845,0,-0.04956,0.04956,19.41,16.57,25.52083463
31/10/2020 04:30,19.41,15.4324,24.79731981,0,-0.0476,0.0476,19.41,15.48,24.82697122
31/10/2020 05:00,20.94,16.63988,26.74638679,0,-0.05012,0.05012,20.94,16.69,26.77759698
31/10/2020 05:30,20.94,16.27408,26.52035595,0,-0.04592,0.04592,20.94,16.32,26.54855928
31/10/2020 06:00,19.94,13.7782,24.23721096,0,-0.0518,0.0518,19.94,13.83,24.26669528
31/10/2020 06:30,21.21,17.99596,27.81579904,0,-0.05404,0.05404,21.21,18.05,27.85079173
31/10/2020 07:00,22.69,19.2596,29.76185969,0,-0.0504,0.0504,22.69,19.31,29.79449949
31/10/2020 07:30,23.22,19.261,30.16876731,0,-0.049,0.049,23.22,19.31,30.2000745
31/10/2020 08:00,20.78568,15.4334,25.88888427,0.01568,-0.0266,0.030877539,20.77,15.46,25.89217063
31/10/2020 08:30,24.07924,19.29444,30.85587811,0.00924,-0.03556,0.036740866,24.07,19.33,30.87092159
31/10/2020 09:00,25.17148,19.30228,31.72036284,0.01148,-0.02772,0.030003147,25.16,19.33,31.7281342
31/10/2020 09:30,24.05952,17.51808,29.76144535,0.00952,-0.03192,0.03330941,24.05,17.55,29.77255448
31/10/2020 10:00,22.55756,17.01612,28.25582866,0.00756,-0.03388,0.034713225,22.55,17.05,28.27021401
31/10/2020 10:30,24.94176,16.30976,29.80100104,0.01176,-0.03024,0.032446189,24.93,16.34,29.80772551
31/10/2020 11:00,27.59004,17.13884,32.47999606,0.04004,-0.04116,0.057422532,27.55,17.18,32.46775169
31/10/2020 11:30,28.10972,19.61072,34.27443212,0.20972,-0.04928,0.215432116,27.9,19.66,34.13100643
31/10/2020 12:00,27.1668,16.5396,31.80555597,0.4368,-0.0504,0.439698078,26.73,16.59,31.45983153
31/10/2020 12:30,27.83496,17.60568,32.9354667,0.62496,-0.05432,0.627316239,27.21,17.66,32.43855268
31/10/2020 13:00,28.24384,19.27988,34.1969044,0.55384,-0.05012,0.556103192,27.69,19.33,33.76958691
31/10/2020 13:30,27.70124,16.49904,32.24247228,0.47124,-0.05096,0.473987404,27.23,16.55,31.86495567
31/10/2020 14:00,26.56996,15.43436,30.7275486,0.44996,-0.04564,0.452268738,26.12,15.48,30.36255589
31/10/2020 14:30,27.25168,15.4296,31.31655503,0.42168,-0.0504,0.424681272,26.83,15.48,30.97546287
31/10/2020 15:00,27.12204,16.20596,31.59490771,0.29204,-0.05404,0.296997783,26.83,16.26,31.37254373
31/10/2020 15:30,27.30044,16.21436,31.75247226,0.09044,-0.04564,0.10130352,27.21,16.26,31.69813401
31/10/2020 16:00,27.60444,18.8992,33.45422049,0.03444,-0.0308,0.046203394,27.57,18.93,33.4432325
31/10/2020 16:30,28.34756,18.88856,34.06408456,0.00756,-0.04144,0.04212395,28.34,18.93,34.08079371
31/10/2020 17:00,28.86,17.26176,33.62838025,0,-0.05824,0.05824,28.86,17.32,33.65831249
31/10/2020 17:30,29.97,17.70372,34.80836971,0,-0.05628,0.05628,29.97,17.76,34.83702771
31/10/2020 18:00,30.66,19.71568,36.451936,0,-0.05432,0.05432,30.66,19.77,36.48134455
31/10/2020 18:30,30.33,19.42596,36.01772927,0,-0.05404,0.05404,30.33,19.48,36.04690417
31/10/2020 19:00,29.93,17.49708,34.66918961,0,-0.05292,0.05292,29.93,17.55,34.69592771
31/10/2020 19:30,28.9,17.4912,33.78094252,0,-0.0588,0.0588,28.9,17.55,33.81142558
31/10/2020 20:00,28.21,15.99064,32.42691271,0,-0.05936,0.05936,28.21,16.05,32.45622591
31/10/2020 20:30,27.32,15.2854,31.30536461,0,-0.0546,0.0546,27.32,15.34,31.33206026
31/10/2020 21:00,26.6,14.52512,30.30741017,0,-0.05488,0.05488,26.6,14.58,30.33375018
31/10/2020 21:30,26.35,16.29896,30.98352138,0,-0.06104,0.06104,26.35,16.36,31.01567507
31/10/2020 22:00,23.3,15.88624,28.20040108,0,-0.05376,0.05376,23.3,15.94,28.23072086
31/10/2020 22:30,24.89,16.22092,29.70909534,0,-0.05908,0.05908,24.89,16.28,29.74139371
31/10/2020 23:00,24.89,19.85624,31.83994923,0,-0.05376,0.05376,24.89,19.91,31.8735031
31/10/2020 23:30,23.38,14.42596,27.47239927,0,-0.05404,0.05404,23.38,14.48,27.50081453
01/11/2020 00:00,23.38,17.74792,29.35324623,0,-0.05208,0.05208,23.38,17.8,29.38476476
01/11/2020 00:30,22.86,17.13212,28.56727386,0,-0.04788,0.04788,22.86,17.18,28.59601371
01/11/2020 01:00,22.86,17.13184,28.56710594,0,-0.04816,0.04816,22.86,17.18,28.59601371
01/11/2020 01:30,22,17.79072,28.29328044,0,-0.04928,0.04928,22,17.84,28.32429346
01/11/2020 02:00,22.55,18.87624,29.407736,0,-0.05376,0.05376,22.55,18.93,29.44227233
01/11/2020 02:30,22.07,17.95708,28.45244492,0,-0.05292,0.05292,22.07,18.01,28.48587369
01/11/2020 03:00,21.61,16.91848,27.44498252,0,-0.05152,0.05152,21.61,16.97,27.47677201
01/11/2020 03:30,21.34,18.37848,28.16316969,0,-0.05152,0.05152,21.34,18.43,28.1968172
01/11/2020 04:00,21.59,18.58932,28.49018986,0,-0.05068,0.05068,21.59,18.64,28.52328347
01/11/2020 04:30,21.59,18.2296,28.25679416,0,-0.0504,0.0504,21.59,18.28,28.28933545
01/11/2020 05:00,21.59,18.22932,28.25661352,0,-0.05068,0.05068,21.59,18.28,28.28933545
01/11/2020 05:30,21.17,16.60268,26.90386372,0,-0.04732,0.04732,21.17,16.65,26.93309117
01/11/2020 06:00,21.59,18.24904,28.26933959,0,-0.05096,0.05096,21.59,18.3,28.30226316
01/11/2020 06:30,21.59,17.42072,27.74183817,0,-0.04928,0.04928,21.59,17.47,27.77281044
01/11/2020 07:00,21.59,15.99904,26.8718697,0,-0.05096,0.05096,21.59,16.05,26.90224154
01/11/2020 07:30,22.03,14.67792,26.47191409,0,-0.05208,0.05208,22.03,14.73,26.5008264
01/11/2020 08:00,22.76336,15.16688,27.35333266,0.00336,-0.04312,0.043250711,22.76,15.21,27.37447168
01/11/2020 08:30,21.74408,13.80548,25.7564806,0.09408,-0.04452,0.104082068,21.65,13.85,25.70107002
01/11/2020 09:00,23.79536,16.02744,28.68968439,0.18536,-0.04256,0.190183288,23.61,16.07,28.56005952
01/11/2020 09:30,25.20828,20.47268,32.47442081,0.16828,-0.04732,0.174806581,25.04,20.52,32.37394014
01/11/2020 10:00,26.08496,19.7122,32.69550377,0.06496,-0.0378,0.075157445,26.02,19.75,32.66654099
01/11/2020 10:30,26.95512,20.33108,33.76286878,0.22512,-0.03892,0.228459582,26.73,20.37,33.60699034
01/11/2020 11:00,27.21328,21.291,34.55241365,0.48328,-0.049,0.485757716,26.73,21.34,34.20363285
01/11/2020 11:30,26.93804,20.38052,33.77904076,0.20804,-0.03948,0.21175295,26.73,20.42,33.63732005
01/11/2020 12:00,28.23692,17.11612,33.01946721,0.06692,-0.03388,0.075007605,28.17,17.15,32.97986355
01/11/2020 12:30,28.4938,17.10828,33.23537096,0.0938,-0.04172,0.102659624,28.4,17.15,33.17653538
01/11/2020 13:00,28.80148,16.251,33.06992971,0.08148,-0.049,0.095078864,28.72,16.3,33.02314946
01/11/2020 13:30,29.01368,16.25072,33.25476699,0.04368,-0.04928,0.065851809,28.97,16.3,33.24080174
01/11/2020 14:00,28.99576,18.31892,34.29776856,0.02576,-0.03108,0.040367611,28.97,18.35,34.29261437
01/11/2020 14:30,29.28644,17.4052,34.0681164,0.00644,-0.0448,0.045260508,29.28,17.45,34.08549398
01/11/2020 15:00,28.5998,16.90716,33.22349499,0.0098,-0.04284,0.043946622,28.59,16.95,33.23688614
01/11/2020 15:30,27.697,16.01052,31.99157013,0.007,-0.03948,0.040095765,27.69,16.05,32.00529019
01/11/2020 16:00,28.53392,16.64828,33.03558411,0.00392,-0.04172,0.041903756,28.53,16.69,33.05324492
01/11/2020 16:30,26.12,13.9682,29.62034793,0,-0.0518,0.0518,26.12,14.02,29.64481068
01/11/2020 17:00,25.41,13.15268,28.61225421,0,-0.04732,0.04732,25.41,13.2,28.63403744
01/11/2020 17:30,30.03,16.66792,34.34560317,0,-0.05208,0.05208,30.03,16.72,34.37090776
01/11/2020 18:00,30.03,16.6654,34.34438028,0,-0.0546,0.0546,30.03,16.72,34.37090776
01/11/2020 18:30,29.62,16.6682,33.98784034,0,-0.0518,0.0518,29.62,16.72,34.01327388
01/11/2020 19:00,28.97,16.66652,33.42205543,0,-0.05348,0.05348,28.97,16.72,33.44875633
01/11/2020 19:30,28.09,15.82288,32.23990744,0,-0.05712,0.05712,28.09,15.88,32.26797948
01/11/2020 20:00,28.09,16.8198,32.74070512,0,-0.0602,0.0602,28.09,16.88,32.77167222
01/11/2020 20:30,25.12,15.08644,29.30213425,0,-0.06356,0.06356,25.12,15.15,29.33490924
01/11/2020 21:00,25.91,17.16456,31.0797397,0,-0.05544,0.05544,25.91,17.22,31.11039215
01/11/2020 21:30,24.91,15.40064,29.28630759,0,-0.05936,0.05936,24.91,15.46,29.31756641
01/11/2020 22:00,24.3,16.86204,29.57732904,0,-0.05796,0.05796,24.3,16.92,29.61041033
01/11/2020 22:30,23.97,17.76372,29.83472219,0,-0.05628,0.05628,23.97,17.82,29.86826577
01/11/2020 23:00,22.84,17.17324,28.57596494,0,-0.04676,0.04676,22.84,17.22,28.60409062
01/11/2020 23:30,22.55,17.50212,28.54516955,0,-0.04788,0.04788,22.55,17.55,28.57455162
02/11/2020 00:00,22.15,17.72876,28.37131353,0,-0.05124,0.05124,22.15,17.78,28.40336072
02/11/2020 00:30,22.15,17.73016,28.37218838,0,-0.04984,0.04984,22.15,17.78,28.40336072
02/11/2020 01:00,21.75,17.401,27.85421514,0,-0.049,0.049,21.75,17.45,27.88485252
02/11/2020 01:30,21.75,17.64988,28.01036887,0,-0.05012,0.05012,21.75,17.7,28.04197746
02/11/2020 02:00,21.42,17.64792,27.75365706,0,-0.05208,0.05208,21.42,17.7,27.78680262
02/11/2020 02:30,21.19,17.87652,27.72338485,0,-0.05348,0.05348,21.19,17.93,27.75789978
02/11/2020 03:00,20.94,17.87512,27.53186363,0,-0.05488,0.05488,20.94,17.93,27.56752619
02/11/2020 03:30,20.44,17.64344,27.00156616,0,-0.05656,0.05656,20.44,17.7,27.03855765
02/11/2020 04:00,20.44,17.64372,27.00174912,0,-0.05628,0.05628,20.44,17.7,27.03855765
02/11/2020 04:30,20.44,15.8426,25.86081156,0,-0.0574,0.0574,20.44,15.9,25.89601514
02/11/2020 05:00,20.44,16.324,26.15848956,0,-0.056,0.056,20.44,16.38,26.19347247
02/11/2020 05:30,20.71,17.64596,27.20816062,0,-0.05404,0.05404,20.71,17.7,27.24323953
02/11/2020 06:00,21.27,17.6454,27.63644408,0,-0.0546,0.0546,21.27,17.7,27.67133716
02/11/2020 06:30,21.98,16.91988,27.73810987,0,-0.05012,0.05012,21.98,16.97,27.76871081
02/11/2020 07:00,21.73,12.12652,24.88464159,0,-0.05348,0.05348,21.73,12.18,24.91074668
02/11/2020 07:30,24.81364,16.44464,29.76815269,0.00364,-0.04536,0.045505815,24.81,16.49,29.79020309
02/11/2020 08:00,22.83024,11.69004,25.64911097,0.03024,-0.02996,0.042568289,22.8,11.72,25.6358811
02/11/2020 08:30,24.14452,12.27212,27.08436404,0.11452,-0.04788,0.124126245,24.03,12.32,27.00413487
02/11/2020 09:00,26.02412,13.22828,29.19318779,0.06412,-0.04172,0.076497927,25.96,13.27,29.15500815
02/11/2020 09:30,25.78816,12.8238,28.80067782,0.18816,-0.0462,0.193748873,25.6,12.87,28.65304347
02/11/2020 10:00,27.11996,14.03128,30.53471875,0.30996,-0.04872,0.313765581,26.81,14.08,30.28237936
02/11/2020 10:30,27.79584,14.31848,31.26703681,0.24584,-0.05152,0.251180445,27.55,14.37,31.07248622
02/11/2020 11:00,29.12176,15.10212,32.80473951,0.15176,-0.04788,0.159133881,28.97,15.15,32.6922529
02/11/2020 11:30,29.43744,15.10128,33.08491395,0.23744,-0.04872,0.242386864,29.2,15.15,32.89623839
02/11/2020 12:00,26.88632,13.29848,29.99539587,0.44632,-0.05152,0.449283711,26.44,13.35,29.61918466
02/11/2020 12:30,26.2902,12.731,29.2104943,0.4802,-0.049,0.482693526,25.81,12.78,28.80077256
02/11/2020 13:00,29.047,14.55128,32.48796637,0.287,-0.04872,0.291105889,28.76,14.6,32.25364476
02/11/2020 13:30,29.13604,14.32408,32.46672288,0.37604,-0.04592,0.378833378,28.76,14.37,32.15018662
02/11/2020 14:00,28.98064,17.82856,34.02550582,0.22064,-0.04144,0.224497847,28.76,17.87,33.85962935
02/11/2020 14:30,29.80672,18.82268,35.25243026,0.21672,-0.04732,0.221825925,29.59,18.87,35.09480018
02/11/2020 15:00,28.94552,18.12764,34.15339602,0.20552,-0.05236,0.212084983,28.74,18.18,34.00735215
02/11/2020 15:30,27.0966,16.48688,31.71818002,0.0966,-0.04312,0.105787024,27,16.53,31.65818851
02/11/2020 16:00,28.09004,16.8604,32.76161527,0.04004,-0.0196,0.044579834,28.05,16.88,32.73739299
02/11/2020 16:30,29.73904,17.49808,34.50497506,0.01904,-0.03192,0.037167297,29.72,17.53,34.50477213
02/11/2020 17:00,29.95028,17.10576,34.49095965,0.00028,-0.04424,0.044240886,29.95,17.15,34.51267883
02/11/2020 17:30,32.27,16.0996,36.06313936,0,-0.0504,0.0504,32.27,16.15,36.08566751
02/11/2020 18:00,33.69,19.08876,38.72204615,0,-0.05124,0.05124,33.69,19.14,38.74733152
02/11/2020 18:30,34.21,15.764,37.66733062,0,-0.056,0.056,34.21,15.82,37.69080127
02/11/2020 19:00,34.78,19.27736,39.76512302,0,-0.05264,0.05264,34.78,19.33,39.7906685
02/11/2020 19:30,33.36,18.45792,38.1259021,0,-0.05208,0.05208,33.36,18.51,38.15114284
02/11/2020 20:00,30.97,17.43428,35.5400481,0,-0.05572,0.05572,30.97,17.49,35.56741486
02/11/2020 20:30,26.75,13.96932,30.17787934,0,-0.05068,0.05068,26.75,14.02,30.20137249
02/11/2020 21:00,26.21,17.39876,31.45919499,0,-0.05124,0.05124,26.21,17.45,31.48756262
02/11/2020 21:30,25.12,16.0768,29.82411605,0,-0.0532,0.0532,25.12,16.13,29.85282734
02/11/2020 22:00,23.95,12.98428,27.24323819,0,-0.05572,0.05572,23.95,13.04,27.26983865
02/11/2020 22:30,22.78,12.5868,26.0260626,0,-0.0532,0.0532,22.78,12.64,26.05183295
02/11/2020 23:00,21.8,12.58512,25.17191382,0,-0.05488,0.05488,21.8,12.64,25.19939682
02/11/2020 23:30,21.38,12.95848,25.00053207,0,-0.05152,0.05152,21.38,13.01,25.02727512
03/11/2020 00:00,21.38,12.264,24.64771989,0,-0.056,0.056,21.38,12.32,24.6756317
03/11/2020 00:30,24.1,14.69624,28.22745951,0,-0.05376,0.05376,24.1,14.75,28.25548619
03/11/2020 01:00,24.1,14.69652,28.22760528,0,-0.05348,0.05348,24.1,14.75,28.25548619
03/11/2020 01:30,24.74,18.47428,30.87663553,0,-0.05572,0.05572,24.74,18.53,30.91000647
03/11/2020 02:00,24.03,19.16764,30.73823878,0,-0.05236,0.05236,24.03,19.22,30.77091646
03/11/2020 02:30,24.24,19.73456,31.25748644,0,-0.05544,0.05544,24.24,19.79,31.29251828
03/11/2020 03:00,23.89,19.50568,30.84158965,0,-0.05432,0.05432,23.89,19.56,30.87597286
03/11/2020 03:30,23.89,17.39764,29.55351041,0,-0.05236,0.05236,23.89,17.45,29.58436411
03/11/2020 04:00,23.2,15.95156,28.15479118,0,-0.04844,0.04844,23.2,16,28.18226393
03/11/2020 04:30,23.76,16.76932,29.08174158,0,-0.05068,0.05068,23.76,16.82,29.11099449
03/11/2020 05:00,22.92,15.95044,27.92387753,0,-0.04956,0.04956,22.92,16,27.95221637
03/11/2020 05:30,24.43,20.81016,32.09186282,0,-0.04984,0.04984,24.43,20.86,32.12420427
03/11/2020 06:00,24.43,19.5268,31.27492315,0,-0.0532,0.0532,24.43,19.58,31.30816667
03/11/2020 06:30,25.27,18.96764,31.59658632,0,-0.05236,0.05236,25.27,19.02,31.6280461
03/11/2020 07:00,26.33,18.16372,31.98733537,0,-0.05628,0.05628,26.33,18.22,32.01932698
03/11/2020 07:30,21.29,12.7554,24.81862867,0,-0.0546,0.0546,21.29,12.81,24.84673419
03/11/2020 08:00,21.50672,12.77444,25.01450224,0.00672,-0.03556,0.036189391,21.5,12.81,25.02690752
03/11/2020 08:30,22.36408,13.12712,25.93209119,0.02408,-0.01288,0.027308255,22.34,13.14,25.91785485
03/11/2020 09:00,23.80988,12.22612,26.76543285,0.08988,-0.03388,0.096053468,23.72,12.26,26.70104867
03/11/2020 09:30,29.66072,15.45072,33.44372975,0.30072,-0.04928,0.304731089,29.36,15.5,33.20029518
03/11/2020 10:00,29.33192,15.45184,33.15299218,0.45192,-0.04816,0.454478902,28.88,15.5,32.7765831
03/11/2020 10:30,29.7544,15.44792,33.52555073,0.5544,-0.05208,0.556840809,29.2,15.5,33.05888685
03/11/2020 11:00,28.58792,15.23428,32.39371015,0.57792,-0.05572,0.580599901,28.01,15.29,31.91150576
03/11/2020 11:30,29.23512,16.7984,33.71762868,0.64512,-0.0616,0.648054299,28.59,16.86,33.19107862
03/11/2020 12:00,29.2494,16.4926,33.57876197,0.6594,-0.0574,0.661893587,28.59,16.55,33.03468783
03/11/2020 12:30,29.90628,16.84176,34.32244839,0.68628,-0.05824,0.688746787,29.22,16.9,33.75527218
03/11/2020 13:00,30.30272,16.47764,34.49300595,0.48272,-0.05236,0.485551406,29.82,16.53,34.09506269
03/11/2020 13:30,29.28852,15.92904,33.3399418,0.40852,-0.05096,0.411686181,28.88,15.98,33.00628425
03/11/2020 14:00,29.77712,16.82904,34.2037054,0.47712,-0.05096,0.479833738,29.3,16.88,33.81455899
03/11/2020 14:30,29.34512,18.8238,34.86361304,0.29512,-0.0462,0.298714336,29.05,18.87,34.64071881
03/11/2020 15:00,28.7004,15.11024,32.4350476,0.1904,-0.03976,0.194507115,28.51,15.15,32.28533103
03/11/2020 15:30,29.77592,16.04548,33.82399799,0.11592,-0.04452,0.124175186,29.66,16.09,33.74320228
03/11/2020 16:00,31.0714,18.64612,36.2368554,0.0714,-0.03388,0.079030465,31,18.68,36.19312642
03/11/2020 16:30,32.12868,20.21864,37.96110486,0.00868,-0.03136,0.032539084,32.12,20.25,37.97047406
03/11/2020 17:00,33.36,20.92764,39.38090547,0,-0.05236,0.05236,33.36,20.98,39.40875537
03/11/2020 17:30,31.69,18.91848,36.90751936,0,-0.05152,0.05152,31.69,18.97,36.93395457
03/11/2020 18:00,31.08,16.74568,35.30416687,0,-0.05432,0.05432,31.08,16.8,35.32996462
03/11/2020 18:30,30.56,13.9654,33.59979162,0,-0.0546,0.0546,30.56,14.02,33.62252221
03/11/2020 19:00,31.2,14.65596,34.47081611,0,-0.05404,0.05404,31.2,14.71,34.49382698
03/11/2020 19:30,29.66,14.00428,32.79993077,0,-0.05572,0.05572,29.66,14.06,32.82375969
03/11/2020 20:00,28.8,13.1896,31.67657728,0,-0.0504,0.0504,28.8,13.24,31.69759612
03/11/2020 20:30,27.78,13.44876,30.864179,0,-0.05124,0.05124,27.78,13.5,30.88654076
03/11/2020 21:00,28.19,14.73428,31.80841252,0,-0.05572,0.05572,28.19,14.79,31.83426142
03/11/2020 21:30,28.19,15.00344,31.93398365,0,-0.05656,0.05656,28.19,15.06,31.96059605
03/11/2020 22:00,25.1,13.00484,28.2689912,0,-0.05516,0.05516,25.1,13.06,28.29440934
03/11/2020 22:30,23.72,12.49568,26.81008054,0,-0.05432,0.05432,23.72,12.55,26.83544112
03/11/2020 23:00,24.28,13.54764,27.8039017,0,-0.05236,0.05236,24.28,13.6,27.82945202
03/11/2020 23:30,24.66,16.80568,29.8420254,0,-0.05432,0.05432,24.66,16.86,29.8726497
04/11/2020 00:00,23.64,17.24512,29.26164322,0,-0.05488,0.05488,23.64,17.3,29.29401987
04/11/2020 00:30,22.86,16.66652,28.29050174,0,-0.05348,0.05348,22.86,16.72,28.32204089
04/11/2020 01:00,23.22,16.89764,28.71756671,0,-0.05236,0.05236,23.22,16.95,28.74840691
04/11/2020 01:30,24.45,18.12512,30.43554624,0,-0.05488,0.05488,24.45,18.18,30.46826053
04/11/2020 02:00,22.65,16.24708,27.8745423,0,-0.05292,0.05292,22.65,16.3,27.90542062
04/11/2020 02:30,22.65,15.65148,27.53164227,0,-0.05852,0.05852,22.65,15.71,27.56495239
04/11/2020 03:00,23.03,17.48296,28.91426621,0,-0.04704,0.04704,23.03,17.53,28.94273311
04/11/2020 03:30,23.45,18.11296,29.63075801,0,-0.04704,0.04704,23.45,18.16,29.65953641
04/11/2020 04:00,23.22,18.11268,29.44889772,0,-0.04732,0.04732,23.22,18.16,29.47802571
04/11/2020 04:30,23.22,18.11212,29.44855329,0,-0.04788,0.04788,23.22,18.16,29.47802571
04/11/2020 05:00,23.22,17.88212,29.30765456,0,-0.04788,0.04788,23.22,17.93,29.33689316
04/11/2020 05:30,23.93,15.20184,28.35032344,0,-0.04816,0.04816,23.93,15.25,28.37617663
04/11/2020 06:00,24.51,14.54932,28.50303164,0,-0.05068,0.05068,24.51,14.6,28.52893444
04/11/2020 06:30,26.06,18.7968,32.13165558,0,-0.0532,0.0532,26.06,18.85,32.16280616
04/11/2020 07:00,26.88,18.80044,32.8023009,0,-0.04956,0.04956,26.88,18.85,32.83073103
04/11/2020 07:30,27.38084,18.37652,32.97585308,0.00084,-0.05348,0.053486596,27.38,18.43,33.00498902
04/11/2020 08:00,28.80576,18.72612,34.35752289,0.02576,-0.03388,0.042560921,28.78,18.76,34.35441747
04/11/2020 08:30,29.9312,19.5422,35.7459692,0.0812,-0.0378,0.089567181,29.85,19.58,35.69872407
04/11/2020 09:00,30.01856,19.8994,36.01527544,0.16856,-0.0406,0.173380603,29.85,19.94,35.89743863
04/11/2020 09:30,30.13784,19.68744,35.99839849,0.28784,-0.04256,0.290969447,29.85,19.73,35.78121574
04/11/2020 10:00,29.5682,19.4052,35.36721983,0.4382,-0.0448,0.440484143,29.13,19.45,35.02655278
04/11/2020 10:30,30.68208,20.4724,36.88508093,0.54208,-0.0476,0.544165863,30.14,20.52,36.46217218
04/11/2020 11:00,30.74592,20.46848,36.93602943,0.60592,-0.05152,0.60810637,30.14,20.52,36.46217218
04/11/2020 11:30,30.44428,20.6954,36.8124132,0.64428,-0.0546,0.64658942,29.8,20.75,36.3125667
04/11/2020 12:00,30.45884,20.69652,36.82508485,0.65884,-0.05348,0.661007001,29.8,20.75,36.3125667
04/11/2020 12:30,29.61164,19.98372,35.7239176,0.66164,-0.05628,0.664029313,28.95,20.04,35.20943197
04/11/2020 13:00,29.52736,19.98204,35.65314728,0.57736,-0.05796,0.580261951,28.95,20.04,35.20943197
04/11/2020 13:30,30.19764,20.404,36.444762,0.43764,-0.056,0.441208306,29.76,20.46,36.11466738
04/11/2020 14:00,30.37496,20.40624,36.59307074,0.34496,-0.05376,0.34912396,30.03,20.46,36.33748065
04/11/2020 14:30,29.7534,18.704,35.14405252,0.3234,-0.056,0.328212675,29.43,18.76,34.90075214
04/11/2020 15:00,29.63412,16.55988,33.94717505,0.20412,-0.05012,0.210183227,29.43,16.61,33.79374202
04/11/2020 15:30,28.24624,15.14408,32.04985543,0.15624,-0.04592,0.162848347,28.09,15.19,31.93406019
04/11/2020 16:00,29.77392,15.73192,33.67461387,0.07392,-0.03808,0.083151986,29.7,15.77,33.62711555
04/11/2020 16:30,30.6168,15.74396,34.42761564,0.0168,-0.02604,0.030989056,30.6,15.77,34.42459731
04/11/2020 17:00,30.6,15.72212,34.40268968,0,-0.04788,0.04788,30.6,15.77,34.42459731
04/11/2020 17:30,29.13,13.60316,32.14969459,0,-0.05684,0.05684,29.13,13.66,32.17378591
04/11/2020 18:00,25.91,13.04036,29.00653528,0,-0.05964,0.05964,25.91,13.1,29.03339629
04/11/2020 18:30,25.91,13.03728,29.00515075,0,-0.06272,0.06272,25.91,13.1,29.03339629
04/11/2020 19:00,25.41,12.7484,28.42867923,0,-0.0616,0.0616,25.41,12.81,28.45635606
04/11/2020 19:30,24.66,12.44588,27.62273573,0,-0.06412,0.06412,24.66,12.51,27.6516853
04/11/2020 20:00,24.14,14.81952,28.32592052,0,-0.06048,0.06048,24.14,14.88,28.35760921
04/11/2020 20:30,23.45,16.4368,28.63687997,0,-0.0532,0.0532,23.45,16.49,28.66744844
04/11/2020 21:00,22.09,12.37288,25.31908884,0,-0.05712,0.05712,22.09,12.43,25.34705111
04/11/2020 21:30,21.61,13.87428,25.68049348,0,-0.05572,0.05572,21.61,13.93,25.71063982
04/11/2020 22:00,20.42,11.63756,23.50338705,0,-0.06244,0.06244,20.42,11.7,23.53436636
04/11/2020 22:30,19.56,11.20008,22.53964046,0,-0.05992,0.05992,19.56,11.26,22.56947496
04/11/2020 23:00,18.56,11.47148,21.81899295,0,-0.05852,0.05852,18.56,11.53,21.84981693
04/11/2020 23:30,18.18,14.71456,23.38868692,0,-0.05544,0.05544,18.18,14.77,23.42360561
05/11/2020 00:00,16.92,9.87072,19.58870882,0,-0.04928,0.04928,16.92,9.92,19.61358713
05/11/2020 00:30,16.59,9.11848,18.93078914,0,-0.05152,0.05152,16.59,9.17,18.95565879
05/11/2020 01:00,16.95,9.11792,19.24679103,0,-0.05208,0.05208,16.95,9.17,19.27151784
05/11/2020 01:30,16.53,9.11456,18.87633714,0,-0.05544,0.05544,16.53,9.17,18.90316905
05/11/2020 02:00,16.53,9.34372,18.98804896,0,-0.05628,0.05628,16.53,9.4,19.01580658
05/11/2020 02:30,16.53,12.73352,20.86584366,0,-0.04648,0.04648,16.53,12.78,20.89424083
05/11/2020 03:00,15.86,9.61988,18.54943911,0,-0.05012,0.05012,15.86,9.67,18.57548115
05/11/2020 03:30,15.86,9.3026,18.3868966,0,-0.0574,0.0574,15.86,9.36,18.41600391
05/11/2020 04:00,15.86,12.79904,20.38026067,0,-0.05096,0.05096,15.86,12.85,20.41230266
05/11/2020 04:30,15.86,12.50408,20.19632681,0,-0.04592,0.04592,15.86,12.55,20.22478924
05/11/2020 05:00,15.86,12.5052,20.19702025,0,-0.0448,0.0448,15.86,12.55,20.22478924
05/11/2020 05:30,15.86,9.75184,18.61821644,0,-0.04816,0.04816,15.86,9.8,18.6434868
05/11/2020 06:00,16.26,9.09596,18.63126642,0,-0.05404,0.05404,16.26,9.15,18.65770886
05/11/2020 06:30,17.72,10.99148,20.85212298,0,-0.05852,0.05852,17.72,11.05,20.88302899
05/11/2020 07:00,18.85,12.41456,22.57086175,0,-0.05544,0.05544,18.85,12.47,22.60140261
05/11/2020 07:30,20.04,12.6868,23.71827342,0,-0.0532,0.0532,20.04,12.74,23.74677241
05/11/2020 08:00,21.08044,11.128,23.83730972,0.02044,-0.042,0.046709674,21.06,11.17,23.8388863
05/11/2020 08:30,21.93952,11.60988,24.82200337,0.07952,-0.05012,0.093997047,21.86,11.66,24.77529415
05/11/2020 09:00,22.32652,11.60932,25.16445521,0.15652,-0.05068,0.164520433,22.17,11.66,25.04924151
05/11/2020 09:30,22.81908,11.6068,25.60133235,0.26908,-0.0532,0.274288692,22.55,11.66,25.38617931
05/11/2020 10:00,22.97616,11.60652,25.74131377,0.42616,-0.05348,0.429502568,22.55,11.66,25.38617931
05/11/2020 10:30,22.9434,11.6082,25.71283553,0.3934,-0.0518,0.396795665,22.55,11.66,25.38617931
05/11/2020 11:00,22.47472,11.60036,25.29192344,0.59472,-0.05964,0.597702943,21.88,11.66,24.79294254
05/11/2020 11:30,22.50888,11.59728,25.32087246,0.62888,-0.06272,0.631999884,21.88,11.66,24.79294254
05/11/2020 12:00,22.52792,11.59868,25.33844031,0.64792,-0.06132,0.650815234,21.88,11.66,24.79294254
05/11/2020 12:30,22.53156,11.6012,25.3428301,0.65156,-0.0588,0.654207821,21.88,11.66,24.79294254
05/11/2020 13:00,22.73268,11.60204,25.52218784,0.58268,-0.05796,0.585555586,22.15,11.66,25.0315421
05/11/2020 13:30,22.73352,12.64232,26.01232759,0.58352,-0.05768,0.586363857,22.15,12.7,25.53257723
05/11/2020 14:00,22.6512,15.42904,27.40678998,0.5012,-0.05096,0.503784043,22.15,15.48,27.02319189
05/11/2020 14:30,22.2184,11.1182,24.8449526,0.3584,-0.0518,0.362124012,21.86,11.17,24.54849283
05/11/2020 15:00,21.97228,11.12268,24.6271212,0.11228,-0.04732,0.121844084,21.86,11.17,24.54849283
05/11/2020 15:30,22.3812,13.5994,26.18896321,0.1512,-0.0406,0.15655606,22.23,13.64,26.08107551
05/11/2020 16:00,22.73748,12.70136,26.04452999,0.06748,-0.03864,0.077759887,22.67,12.74,26.00454768
05/11/2020 16:30,23.5454,11.66612,26.27706637,0.0154,-0.03388,0.037215782,23.53,11.7,26.27833518
05/11/2020 17:00,24.93168,13.97076,28.57920227,0.63168,-0.00924,0.631747576,24.3,13.98,28.03445024
05/11/2020 17:30,26.23684,16.21532,30.84328737,5.58684,0.35532,5.598127677,20.65,15.86,26.03770535
05/11/2020 18:00,26.23908,13.06232,29.31063839,5.58908,0.36232,5.60081164,20.65,12.7,24.24278243
05/11/2020 18:30,26.24048,11.76288,28.75635819,5.59048,0.36288,5.602244954,20.65,11.4,23.58776166
05/11/2020 19:00,26.24048,12.20232,28.93889086,5.59048,0.36232,5.602208708,20.65,11.84,23.80353125
05/11/2020 19:30,25.8608,12.6632,28.79474971,0.4508,-0.0168,0.451112935,25.41,12.68,28.39807212
05/11/2020 20:00,25.14,13.5854,28.57591106,0,-0.0546,0.0546,25.14,13.64,28.60190903
05/11/2020 20:30,24.47,14.48008,28.43331878,0,-0.05992,0.05992,24.47,14.54,28.46388062
05/11/2020 21:00,23.99,13.25428,27.40795575,0,-0.05572,0.05572,23.99,13.31,27.43494487
05/11/2020 21:30,23.99,13.73428,27.64327309,0,-0.05572,0.05572,23.99,13.79,27.67099926
05/11/2020 22:00,22.97,13.7312,26.76129207,0,-0.0588,0.0588,22.97,13.79,26.79150985
05/11/2020 22:30,24.07,15.97232,28.88736586,0,-0.05768,0.05768,24.07,16.03,28.91929806
05/11/2020 23:00,21.69,16.3696,27.17388276,0,-0.0504,0.0504,21.69,16.42,27.20427356
05/11/2020 23:30,21.25,15.76512,26.45943137,0,-0.05488,0.05488,21.25,15.82,26.49216677
06/11/2020 00:00,21.86,13.64904,25.77122219,0,-0.05096,0.05096,21.86,13.7,25.798248
06/11/2020 00:30,22.9,18.41736,29.38722766,0,-0.05264,0.05264,22.9,18.47,29.42024643
06/11/2020 01:00,23.15,18.41988,29.58402405,0,-0.05012,0.05012,23.15,18.47,29.6152562
06/11/2020 01:30,22.69,18.41708,29.22370503,0,-0.05292,0.05292,22.69,18.47,29.25708461
06/11/2020 02:00,23.18,18.85904,29.88270051,0,-0.05096,0.05096,23.18,18.91,29.9148876
06/11/2020 02:30,22.9,19.23484,29.90633829,0,-0.05516,0.05516,22.9,19.29,29.9418453
06/11/2020 03:00,22.63,18.89736,29.48265787,0,-0.05264,0.05264,22.63,18.95,29.51642594
06/11/2020 03:30,21.71,16.91288,27.52034901,0,-0.05712,0.05712,21.71,16.97,27.55548947
06/11/2020 04:00,21.71,14.4668,26.08854926,0,-0.0532,0.0532,21.71,14.52,26.1180876
06/11/2020 04:30,20.83,16.32708,26.46625099,0,-0.05292,0.05292,20.83,16.38,26.49893017
06/11/2020 05:00,19.12,15.37016,24.53194282,0,-0.04984,0.04984,19.12,15.42,24.56320012
06/11/2020 05:30,16.53,13.80016,21.53335357,0,-0.04984,0.04984,16.53,13.85,21.56532866
06/11/2020 06:00,16.99,13.79932,21.88792664,0,-0.05068,0.05068,16.99,13.85,21.91991332
06/11/2020 06:30,17.84,10.78736,20.84784727,0,-0.05264,0.05264,17.84,10.84,20.87513353
06/11/2020 07:00,19.06,12.94016,23.0376071,0,-0.04984,0.04984,19.06,12.99,23.06563895
06/11/2020 07:30,20.37,13.62876,24.50877392,0,-0.05124,0.05124,20.37,13.68,24.53730425
06/11/2020 08:00,21.52924,13.25584,25.28290864,0.00924,-0.03416,0.035387614,21.52,13.29,25.29297333
06/11/2020 08:30,22.3252,11.67368,25.19304189,0.0252,-0.02632,0.036438749,22.3,11.7,25.18293073
06/11/2020 09:00,22.86972,11.65436,25.66803849,0.06972,-0.04564,0.083329995,22.8,11.7,25.62674384
06/11/2020 09:30,23.35512,11.65408,26.10132584,0.22512,-0.04592,0.229755655,23.13,11.7,25.92078124
06/11/2020 10:00,23.50576,11.6524,26.23545652,0.37576,-0.0476,0.378762904,23.13,11.7,25.92078124
06/11/2020 10:30,23.62196,12.43316,26.69420278,0.49196,-0.05684,0.4952327,23.13,12.49,26.28682179
06/11/2020 11:00,23.70064,13.6726,27.36165798,0.57064,-0.0574,0.573519633,23.13,13.73,26.89813748
06/11/2020 11:30,23.26684,13.67232,26.98662961,0.61684,-0.05768,0.619530926,22.65,13.73,26.48651355
06/11/2020 12:00,23.2898,14.47756,27.42288328,0.6398,-0.06244,0.642839633,22.65,14.54,26.91531349
06/11/2020 12:30,23.87476,16.05092,28.76866695,0.63476,-0.05908,0.637503493,23.24,16.11,28.27772445
06/11/2020 13:00,23.84816,15.05176,28.20089031,0.60816,-0.05824,0.610942291,23.24,15.11,27.72020382
06/11/2020 13:30,23.11852,12.20904,26.14434212,0.54852,-0.05096,0.550882122,22.57,12.26,25.68486909
06/11/2020 14:00,23.032,12.20904,26.06786684,0.462,-0.05096,0.464802024,22.57,12.26,25.68486909
06/11/2020 14:30,22.90628,11.85876,25.79394991,0.33628,-0.05124,0.340161397,22.57,11.91,25.51965909
06/11/2020 15:00,22.7968,12.2268,25.86868239,0.2268,-0.0532,0.232955962,22.57,12.28,25.69442157
06/11/2020 15:30,22.70832,12.2352,25.79472652,0.13832,-0.0448,0.145394162,22.57,12.28,25.69442157
06/11/2020 16:00,23.06908,11.82808,25.92462012,0.05908,-0.03192,0.067151566,23.01,11.86,25.88667032
06/11/2020 16:30,23.94204,12.09228,26.82246288,0.01204,-0.02772,0.030221846,23.93,12.12,26.82422972
06/11/2020 17:00,26.06,12.89792,29.07713776,0,-0.05208,0.05208,26.06,12.95,29.10027663
06/11/2020 17:30,28.97,14.11016,32.22355529,0,-0.04984,0.04984,28.97,14.16,32.24541053
06/11/2020 18:00,31.46,15.66156,35.1427953,0,-0.04844,0.04844,31.46,15.71,35.16440956
06/11/2020 18:30,30.56,16.15792,34.56865602,0,-0.05208,0.05208,30.56,16.21,34.59302964
06/11/2020 19:00,30.56,16.53848,34.74816428,0,-0.05152,0.05152,30.56,16.59,34.77271488
06/11/2020 19:30,30.56,17.18344,35.05972348,0,-0.05656,0.05656,30.56,17.24,35.08747925
06/11/2020 20:00,29.64,17.43204,34.38612538,0,-0.05796,0.05796,29.64,17.49,34.41554445
06/11/2020 20:30,29.13,17.43092,33.94692728,0,-0.05908,0.05908,29.13,17.49,33.97730125
06/11/2020 21:00,28.19,17.12036,32.98155282,0,-0.05964,0.05964,28.19,17.18,33.01255064
06/11/2020 21:30,27.92,17.8312,33.12820692,0,-0.0588,0.0588,27.92,17.89,33.15989294
06/11/2020 22:00,27.5,20.42456,34.25511131,0,-0.05544,0.05544,27.5,20.48,34.28819622
06/11/2020 22:30,26.33,16.744,31.20305171,0,-0.056,0.056,26.33,16.8,31.23313785
06/11/2020 23:00,25.48,18.54232,31.51266461,0,-0.05768,0.05768,25.48,18.6,31.54663849
06/11/2020 23:30,25.18,20.844,32.6879907,0,-0.056,0.056,25.18,20.9,32.72372839
07/11/2020 00:00,24.68,20.54568,32.11272904,0,-0.05432,0.05432,24.68,20.6,32.14751001
07/11/2020 00:30,22.82,14.64016,27.11248209,0,-0.04984,0.04984,22.82,14.69,27.13942704
07/11/2020 01:00,17.53,9.74596,20.05703458,0,-0.05404,0.05404,17.53,9.8,20.08334882
07/11/2020 01:30,17.18,9.74484,19.75131152,0,-0.05516,0.05516,17.18,9.8,19.77858438
07/11/2020 02:00,17.18,12.12456,21.02753802,0,-0.05544,0.05544,17.18,12.18,21.05955365
07/11/2020 02:30,16.65,10.36568,19.61300135,0,-0.05432,0.05432,16.65,10.42,19.64176418
07/11/2020 03:00,16.44,13.27792,21.13236285,0,-0.05208,0.05208,16.44,13.33,21.16512462
07/11/2020 03:30,16.44,14.08372,21.64774282,0,-0.05628,0.05628,16.44,14.14,21.68439992
07/11/2020 04:00,15.92,13.7954,21.065599,0,-0.0546,0.0546,15.92,13.85,21.10139569
07/11/2020 04:30,15.92,13.79596,21.06596573,0,-0.05404,0.05404,15.92,13.85,21.10139569
07/11/2020 05:00,15.92,13.79624,21.06614911,0,-0.05376,0.05376,15.92,13.85,21.10139569
07/11/2020 05:30,15.92,13.79708,21.06669923,0,-0.05292,0.05292,15.92,13.85,21.10139569
07/11/2020 06:00,15.92,13.79512,21.06541563,0,-0.05488,0.05488,15.92,13.85,21.10139569
07/11/2020 06:30,16.63,13.79988,21.61003443,0,-0.05012,0.05012,16.63,13.85,21.64207476
07/11/2020 07:00,17.11,13.15016,21.5795924,0,-0.04984,0.04984,17.11,13.2,21.61
07/11/2020 07:30,17.84,14.444,22.95418777,0,-0.056,0.056,17.84,14.5,22.98946715
07/11/2020 08:00,18.2614,14.45688,23.2912024,0.0014,-0.04312,0.043142721,18.26,14.5,23.31689516
07/11/2020 08:30,19.22784,12.79416,23.09546192,0.00784,-0.03584,0.03668748,19.22,12.83,23.10881434
07/11/2020 09:00,19.99472,10.74108,22.69712818,0.03472,-0.03892,0.052155966,19.96,10.78,22.68501708
07/11/2020 09:30,21.01156,11.10268,23.76457777,0.09156,-0.04732,0.103065106,20.92,11.15,23.70588324
07/11/2020 10:00,21.96716,11.98688,25.0248159,0.16716,-0.04312,0.172631978,21.8,12.03,24.89901404
07/11/2020 10:30,22.26924,12.25184,25.41705399,0.21924,-0.04816,0.224467288,22.05,12.3,25.24861382
07/11/2020 11:00,22.58064,11.5624,25.36876813,0.22064,-0.0476,0.225716126,22.36,11.61,25.19447757
07/11/2020 11:30,24.94472,13.26268,28.25133159,0.24472,-0.04732,0.249253006,24.7,13.31,28.05790619
07/11/2020 12:00,27.64064,14.64688,31.28156124,0.22064,-0.04312,0.224814021,27.42,14.69,31.10711333
07/11/2020 12:30,27.2896,14.64408,30.97049156,0.2296,-0.04592,0.234146976,27.06,14.69,30.79025333
07/11/2020 13:00,27.91116,14.39352,31.40392126,0.18116,-0.04648,0.187027634,27.73,14.44,31.26446065
07/11/2020 13:30,27.78492,15.121,31.63299575,0.44492,-0.049,0.447610105,27.34,15.17,31.26666756
07/11/2020 14:00,27.96504,15.95352,32.1956249,0.35504,-0.04648,0.358069535,27.61,16,31.9110028
07/11/2020 14:30,28.35952,18.76184,34.00395587,0.14952,-0.04816,0.157084741,28.21,18.81,33.90604961
07/11/2020 15:00,28.3668,20.65932,35.09248987,0.1568,-0.05068,0.164786839,28.21,20.71,34.99583118
07/11/2020 15:30,26.08116,15.7776,30.48211884,0.04116,-0.0224,0.046860491,26.04,15.8,30.45852262
07/11/2020 16:00,28.05336,16.32108,32.45564141,0.00336,-0.03892,0.039064767,28.05,16.36,32.47232822
07/11/2020 16:30,28.44,15.5154,32.39693253,0,-0.0546,0.0546,28.44,15.57,32.42311675
07/11/2020 17:00,28.7,15.5154,32.62541398,0,-0.0546,0.0546,28.7,15.57,32.65141498
07/11/2020 17:30,29.53,15.21288,33.2182573,0,-0.05712,0.05712,29.53,15.27,33.24445518
07/11/2020 18:00,30.85,16.47288,34.97253602,0,-0.05712,0.05712,30.85,16.53,34.99947714
07/11/2020 18:30,29.22,14.38456,32.56875752,0,-0.05544,0.05544,29.22,14.44,32.59328152
07/11/2020 19:00,28.63,14.69568,32.18135968,0,-0.05432,0.05432,28.63,14.75,32.20620127
07/11/2020 19:30,29.97,17.87456,34.89556985,0,-0.05544,0.05544,29.97,17.93,34.92400034
07/11/2020 20:00,28.8,16.95428,33.4198685,0,-0.05572,0.05572,28.8,17.01,33.44817035
07/11/2020 20:30,27.42,16.59456,32.05051983,0,-0.05544,0.05544,27.42,16.65,32.07925965
07/11/2020 21:00,27.42,16.8968,32.20804636,0,-0.0532,0.0532,27.42,16.95,32.23598765
07/11/2020 21:30,26.31,18.04708,31.90475194,0,-0.05292,0.05292,26.31,18.1,31.93471622
07/11/2020 22:00,25.83,17.51036,31.20579445,0,-0.05964,0.05964,25.83,17.57,31.23929897
07/11/2020 22:30,25.1,15.38288,29.43880088,0,-0.05712,0.05712,25.1,15.44,29.46868847
07/11/2020 23:00,25.33,18.47596,31.35235235,0,-0.05404,0.05404,25.33,18.53,31.38422852
07/11/2020 23:30,24.49,17.95736,30.36818859,0,-0.05264,0.05264,24.49,18.01,30.39934539
08/11/2020 00:00,23.89,17.70484,29.73539069,0,-0.05516,0.05516,23.89,17.76,29.76826666
08/11/2020 00:30,23.11,14.7568,27.41961426,0,-0.0532,0.0532,23.11,14.81,27.44828228
08/11/2020 01:00,23.59,15.44764,28.19783115,0,-0.05236,0.05236,23.59,15.5,28.22654956
08/11/2020 01:30,22.63,14.79792,27.03877468,0,-0.05208,0.05208,22.63,14.85,27.06731239
08/11/2020 02:00,20.98,16.61792,26.76407415,0,-0.05208,0.05208,20.98,16.67,26.79644193
08/11/2020 02:30,22.57,18.79988,29.37414489,0,-0.05012,0.05012,22.57,18.85,29.40624764
08/11/2020 03:00,22.57,19.4468,29.79233006,0,-0.0532,0.0532,22.57,19.5,29.82708333
08/11/2020 03:30,22.32,19.44708,29.60356939,0,-0.05292,0.05292,22.32,19.5,29.63836028
08/11/2020 04:00,22.32,19.44428,29.6017301,0,-0.05572,0.05572,22.32,19.5,29.63836028
08/11/2020 04:30,21.63,14.84736,26.23549121,0,-0.05264,0.05264,21.63,14.9,26.26531744
08/11/2020 05:00,21.15,14.84792,25.84150205,0,-0.05208,0.05208,21.15,14.9,25.87146111
08/11/2020 05:30,21.88,18.07464,28.380046,0,-0.04536,0.04536,21.88,18.12,28.40895633
08/11/2020 06:00,21.11,16.83072,26.99824505,0,-0.04928,0.04928,21.11,16.88,27.02899369
08/11/2020 06:30,22.15,17.89344,28.47450957,0,-0.05656,0.05656,22.15,17.95,28.51008593
08/11/2020 07:00,22.15,16.11456,27.39163274,0,-0.05544,0.05544,22.15,16.17,27.42428486
08/11/2020 07:30,23.01,18.64764,29.61747082,0,-0.05236,0.05236,23.01,18.7,29.65046543
08/11/2020 08:00,22.67,17.23324,28.47654229,0,-0.04676,0.04676,22.67,17.28,28.5048645
08/11/2020 08:30,24.03,18.25268,30.17616986,0,-0.04732,0.04732,24.03,18.3,30.20481584
08/11/2020 09:00,25.11008,18.2664,31.05120749,0.01008,-0.0336,0.03507943,25.1,18.3,31.06283954
08/11/2020 09:30,25.46708,16.06256,30.1094337,0.01708,-0.02744,0.03232151,25.45,16.09,30.10964297
08/11/2020 10:00,27.26948,16.95024,32.10817926,0.03948,-0.03976,0.056031491,27.23,16.99,32.09568507
08/11/2020 10:30,27.05688,15.94848,31.4074636,0.09688,-0.05152,0.109727138,26.96,16,31.35030462
08/11/2020 11:00,28.36528,17.14904,33.14632231,0.10528,-0.05096,0.116964952,28.26,17.2,33.0827387
08/11/2020 11:30,26.64024,15.51848,30.83059534,0.10024,-0.05152,0.112704783,26.54,15.57,30.7700585
08/11/2020 12:00,23.84248,12.79932,27.06079166,0.10248,-0.05068,0.114326781,23.74,12.85,26.99463095
08/11/2020 12:30,25.17156,13.36184,28.49817891,0.09156,-0.04816,0.103453464,25.08,13.41,28.44001582
08/11/2020 13:00,25.62488,13.59268,29.00681686,0.12488,-0.04732,0.133544737,25.5,13.64,28.91884507
08/11/2020 13:30,26.71692,14.51464,30.40507505,0.13692,-0.04536,0.144238053,26.58,14.56,30.30659994
08/11/2020 14:00,26.10764,14.51212,29.86989276,0.08764,-0.04788,0.099866231,26.02,14.56,29.81667319
08/11/2020 14:30,26.74576,17.15128,31.77266252,0.09576,-0.04872,0.107441221,26.65,17.2,31.7184883
08/11/2020 15:00,26.23172,14.88892,30.16261051,0.04172,-0.03108,0.052024271,26.19,14.92,30.14170699
08/11/2020 15:30,27.53516,15.90192,31.79710829,0.05516,-0.03808,0.067027696,27.48,15.94,31.76844346
08/11/2020 16:00,27.51696,15.3278,31.49800852,0.03696,-0.0322,0.049019196,27.48,15.36,31.48142309
08/11/2020 16:30,27.48588,15.31744,31.46581586,0.00588,-0.04256,0.042964264,27.48,15.36,31.48142309
08/11/2020 17:00,30.01,16.7054,34.34633152,0,-0.0546,0.0546,30.01,16.76,34.37292103
08/11/2020 17:30,28.9,15.3668,32.73146105,0,-0.0532,0.0532,28.9,15.42,32.75647112
08/11/2020 18:00,30.22,16.36484,34.36650096,0,-0.05516,0.05516,30.22,16.42,34.39280157
08/11/2020 18:30,30.22,16.76204,34.55740709,0,-0.05796,0.05796,30.22,16.82,34.58555768
08/11/2020 19:00,29.39,14.92176,32.9610531,0,-0.05824,0.05824,29.39,14.98,32.98745974
08/11/2020 19:30,29.03,16.34484,33.31508209,0,-0.05516,0.05516,29.03,16.4,33.34217899
08/11/2020 20:00,27.13,15.2826,31.13831663,0,-0.0574,0.0574,27.13,15.34,31.16652852
08/11/2020 20:30,24.03,14.71064,28.17523432,0,-0.05936,0.05936,24.03,14.77,28.20627235
08/11/2020 21:00,25.45,18.414,31.41302112,0,-0.056,0.056,25.45,18.47,31.44588049
08/11/2020 21:30,24.97,14.96204,29.10950946,0,-0.05796,0.05796,24.97,15.02,29.13934282
08/11/2020 22:00,24.97,15.25428,29.26079217,0,-0.05572,0.05572,24.97,15.31,29.2898788
08/11/2020 22:30,24.07,15.2526,28.49573138,0,-0.0574,0.0574,24.07,15.31,28.52649646
08/11/2020 23:00,22.49,15.484,27.30484126,0,-0.056,0.056,22.49,15.54,27.33663659
08/11/2020 23:30,21.73,18.12624,28.29758782,0,-0.05376,0.05376,21.73,18.18,28.33205428
09/11/2020 00:00,22.28,19.21428,29.4208592,0,-0.05572,0.05572,22.28,19.27,29.45727924
09/11/2020 00:30,22.05,18.93568,29.0647979,0,-0.05432,0.05432,22.05,18.99,29.10021649
09/11/2020 01:00,22.05,18.9368,29.06552759,0,-0.0532,0.0532,22.05,18.99,29.10021649
09/11/2020 01:30,20.02,17.39512,26.52151202,0,-0.05488,0.05488,20.02,17.45,26.55753942
09/11/2020 02:00,21.36,18.87428,28.50417593,0,-0.05572,0.05572,21.36,18.93,28.54110194
09/11/2020 02:30,21.36,19.08288,28.64272873,0,-0.05712,0.05712,21.36,19.14,28.68081589
09/11/2020 03:00,20.9,18.06904,27.6278882,0,-0.05096,0.05096,20.9,18.12,27.66124365
09/11/2020 03:30,20.63,17.66988,27.16287097,0,-0.05012,0.05012,20.63,17.72,27.19550147
09/11/2020 04:00,20.63,17.67268,27.1646925,0,-0.04732,0.04732,20.63,17.72,27.19550147
09/11/2020 04:30,20.63,17.67016,27.16305311,0,-0.04984,0.04984,20.63,17.72,27.19550147
09/11/2020 05:00,20.63,17.67128,27.16378171,0,-0.04872,0.04872,20.63,17.72,27.19550147
09/11/2020 05:30,20.63,16.21212,26.23794456,0,-0.04788,0.04788,20.63,16.26,26.26755603
09/11/2020 06:00,20.63,13.50652,24.65812204,0,-0.05348,0.05348,20.63,13.56,24.68745633
09/11/2020 06:30,22.55,16.95624,28.2137657,0,-0.05376,0.05376,22.55,17.01,28.2461077
09/11/2020 07:00,22.84,17.70204,28.89684793,0,-0.05796,0.05796,22.84,17.76,28.93239015
09/11/2020 07:30,21,14.19596,25.34808238,0,-0.05404,0.05404,21,14.25,25.37838647
09/11/2020 08:00,21.65,11.7682,24.64169295,0,-0.0518,0.0518,21.65,11.82,24.6664732
09/11/2020 08:30,23.5226,13.0692,26.90941656,0.0126,-0.0308,0.03327762,23.51,13.1,26.91338143
09/11/2020 09:00,27.79736,16.2906,32.21920035,0.01736,-0.0294,0.034142783,27.78,16.32,32.21910613
09/11/2020 09:30,28.3984,16.27044,32.72913595,0.0784,-0.04956,0.09275103,28.32,16.32,32.68585015
09/11/2020 10:00,28.04292,15.95016,32.26163304,0.12292,-0.04984,0.132639934,27.92,16,32.17959602
09/11/2020 10:30,28.34552,15.96108,32.53036395,0.06552,-0.03892,0.076207853,28.28,16,32.49243604
09/11/2020 11:00,28.30604,15.68424,32.36089129,0.02604,-0.02576,0.036628666,28.28,15.71,32.35061823
09/11/2020 11:30,29.0078,16.61932,33.43133647,0.2478,-0.05068,0.252929442,28.76,16.67,33.24193887
09/11/2020 12:00,28.87932,16.62156,33.32103511,0.36932,-0.04844,0.372483149,28.51,16.67,33.02588379
09/11/2020 12:30,28.81828,16.2496,33.08387466,0.30828,-0.0504,0.312372724,28.51,16.3,32.84067752
09/11/2020 13:00,29.19336,16.59792,33.58188822,0.14336,-0.05208,0.152526771,29.05,16.65,33.48320475
09/11/2020 13:30,28.9276,16.25268,33.18065173,0.2576,-0.04732,0.26191018,28.67,16.3,32.97967404
09/11/2020 14:00,28.20088,15.47016,32.16543927,0.11088,-0.04984,0.121566443,28.09,15.52,32.09234332
09/11/2020 14:30,29.41144,16.76876,33.85593175,0.11144,-0.05124,0.122655661,29.3,16.82,33.7846474
09/11/2020 15:00,27.02064,15.09932,30.95326236,0.08064,-0.05068,0.095243225,26.94,15.15,30.90770292
09/11/2020 15:30,27.76544,14.77584,31.45226711,0.05544,-0.03416,0.065119115,27.71,14.81,31.41942393
09/11/2020 16:00,28.85708,16.2534,33.11954223,0.01708,-0.0266,0.031611492,28.84,16.28,33.11772939
09/11/2020 16:30,28.79328,15.453,32.67794642,0.62328,-0.007,0.623319307,28.17,15.46,32.13347943
09/11/2020 17:00,30.2976,15.82092,34.17961491,5.5776,0.36092,5.589265158,24.72,15.46,29.15630292
09/11/2020 17:30,30.98368,15.82512,34.79113176,5.57368,0.36512,5.585626317,25.41,15.46,29.74356569
09/11/2020 18:00,30.592,15.3454,34.22501666,5.572,0.3654,5.583968227,25.02,14.98,29.16163233
09/11/2020 18:30,30.1438,15.48096,33.88670537,0.4438,-0.01904,0.444208241,29.7,15.5,33.50134326
09/11/2020 19:00,31.2,16.45372,35.27272178,0,-0.05628,0.05628,31.2,16.51,35.2990099
09/11/2020 19:30,30.16,16.45456,34.35663174,0,-0.05544,0.05544,30.16,16.51,34.38321829
09/11/2020 20:00,29.68,16.45428,33.93590621,0,-0.05572,0.05572,29.68,16.51,33.96295776
09/11/2020 20:30,28.19,15.92064,32.3750348,0,-0.05936,0.05936,28.19,15.98,32.40426669
09/11/2020 21:00,27.71,15.12896,31.57102359,0,-0.06104,0.06104,27.71,15.19,31.60031962
09/11/2020 21:30,26.42,15.40316,30.58224547,0,-0.05684,0.05684,26.42,15.46,30.61091309
09/11/2020 22:00,25.31,15.4012,29.62757266,0,-0.0588,0.0588,25.31,15.46,29.658181
09/11/2020 22:30,25.31,19.56792,31.99218019,0,-0.05208,0.05208,25.31,19.62,32.02406127
09/11/2020 23:00,23.53,18.91708,30.19133677,0,-0.05292,0.05292,23.53,18.97,30.22452316
09/11/2020 23:30,22.78,18.91876,29.61161731,0,-0.05124,0.05124,22.78,18.97,29.64438058
10/11/2020 00:00,22.03,18.91764,29.03787188,0,-0.05236,0.05236,22.03,18.97,29.07201059
10/11/2020 00:30,22.03,18.91792,29.03805429,0,-0.05208,0.05208,22.03,18.97,29.07201059
10/11/2020 01:00,20.77,17.7668,27.33225352,0,-0.0532,0.0532,20.77,17.82,27.366865
10/11/2020 01:30,21.19,18.18652,27.92428351,0,-0.05348,0.05348,21.19,18.24,27.95914341
10/11/2020 02:00,20.73,16.79072,26.67697843,0,-0.04928,0.04928,20.73,16.84,26.70802314
10/11/2020 02:30,21.09,17.02352,27.10329008,0,-0.04648,0.04648,21.09,17.07,27.13250818
10/11/2020 03:00,20.58,17.02296,26.70800568,0,-0.04704,0.04704,20.58,17.07,26.73801227
10/11/2020 03:30,20.98,17.82212,27.527956,0,-0.04788,0.04788,20.98,17.87,27.55897857
10/11/2020 04:00,20.37,17.40184,26.79106074,0,-0.04816,0.04816,20.37,17.45,26.82236753
10/11/2020 04:30,20.58,17.10128,26.75799278,0,-0.04872,0.04872,20.58,17.15,26.78915639
10/11/2020 05:00,20.58,17.10324,26.75924548,0,-0.04676,0.04676,20.58,17.15,26.78915639
10/11/2020 05:30,19.91,13.42016,24.01059754,0,-0.04984,0.04984,19.91,13.47,24.03848997
10/11/2020 06:00,21,13.4196,24.92159032,0,-0.0504,0.0504,21,13.47,24.9487655
10/11/2020 06:30,22.46,17.97568,28.76763236,0,-0.05432,0.05432,22.46,18.03,28.80160586
10/11/2020 07:00,23.82,18.64932,30.2520997,0,-0.05068,0.05068,23.82,18.7,30.28336837
10/11/2020 07:30,24.99,18.98764,31.38519671,0,-0.05236,0.05236,24.99,19.04,31.4169015
10/11/2020 08:00,25.3184,17.30108,30.66510635,0.0084,-0.03892,0.039816158,25.31,17.34,30.68015156
10/11/2020 08:30,22.38016,12.42088,25.59589462,0.02016,-0.02912,0.03541751,22.36,12.45,25.59242271
10/11/2020 09:00,22.44596,12.13128,25.51448755,0.08596,-0.04872,0.09880668,22.36,12.18,25.46216801
10/11/2020 09:30,23.20552,12.3624,26.29306167,0.13552,-0.0476,0.143636452,23.07,12.41,26.19604932
10/11/2020 10:00,23.2716,12.3652,26.35271405,0.2016,-0.0448,0.206517796,23.07,12.41,26.19604932
10/11/2020 10:30,23.30744,12.36324,26.38345054,0.23744,-0.04676,0.242000519,23.07,12.41,26.19604932
10/11/2020 11:00,23.55084,12.36352,26.59884756,0.21084,-0.04648,0.215902515,23.34,12.41,26.43413891
10/11/2020 11:30,23.5416,12.36324,26.59053655,0.2016,-0.04676,0.206951824,23.34,12.41,26.43413891
10/11/2020 12:00,23.5384,12.36156,26.58692235,0.4284,-0.04844,0.431129903,23.11,12.41,26.23128285
10/11/2020 12:30,23.96984,12.35904,26.96848345,0.53984,-0.05096,0.542239935,23.43,12.41,26.513638
10/11/2020 13:00,24.5746,13.02848,27.81460509,0.5446,-0.05152,0.547031508,24.03,13.08,27.35922696
10/11/2020 13:30,25.5098,13.741,28.97524766,0.2198,-0.049,0.225195559,25.29,13.79,28.8053502
10/11/2020 14:00,25.193,13.49016,28.5774678,0.133,-0.04984,0.142031777,25.06,13.54,28.48394636
10/11/2020 14:30,24.68428,13.25708,28.01899087,0.08428,-0.05292,0.099517058,24.6,13.31,27.96991419
10/11/2020 15:00,24.09288,12.55632,27.1685119,0.08288,-0.04368,0.093685841,24.01,12.6,27.11531117
10/11/2020 15:30,24.04892,12.57676,27.13900229,0.03892,-0.02324,0.045330608,24.01,12.6,27.11531117
10/11/2020 16:00,24.73316,13.14976,28.01152248,0.01316,-0.03024,0.032979436,24.72,13.18,28.01411787
10/11/2020 16:30,26.85188,14.22412,30.38665907,0.62188,-0.00588,0.621907798,26.23,14.23,29.8413438
10/11/2020 17:00,29.24376,15.65092,33.16849101,5.58376,0.36092,5.595412316,23.66,15.29,28.17054668
10/11/2020 17:30,28.99172,11.7432,31.27974704,0.46172,-0.0168,0.462025539,28.53,11.76,30.85868597
10/11/2020 18:00,29.57,12.85456,32.24321034,0,-0.05544,0.05544,29.57,12.91,32.26535293
10/11/2020 18:30,28.38,13.98876,31.64031931,0,-0.05124,0.05124,28.38,14.04,31.66300681
