Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2020 19:00,27.27,13.31904,30.34880107,0,-0.05096,0.05096,27.27,13.37,30.37120017
10/11/2020 19:30,26.96,13.53016,30.16466193,0,-0.04984,0.04984,26.96,13.58,30.1870502
10/11/2020 20:00,28.01,15.03044,31.78795726,0,-0.04956,0.04956,28.01,15.08,31.81142091
10/11/2020 20:30,24.83,12.95764,28.00766564,0,-0.05236,0.05236,24.83,13.01,28.03192822
10/11/2020 21:00,23.72,12.45652,26.7918512,0,-0.05348,0.05348,23.72,12.51,26.81675782
10/11/2020 21:30,22.82,12.45568,25.99800693,0,-0.05432,0.05432,22.82,12.51,26.02407539
10/11/2020 22:00,21.75,12.45288,25.06265589,0,-0.05712,0.05712,21.75,12.51,25.09108607
10/11/2020 22:30,20.73,12.06428,23.98499014,0,-0.05572,0.05572,20.73,12.12,24.01306519
10/11/2020 23:00,20,16.05456,25.6466157,0,-0.05544,0.05544,20,16.11,25.68135705
10/11/2020 23:30,20.21,13.6468,24.38604622,0,-0.0532,0.0532,20.21,13.7,24.41585755
11/11/2020 00:00,20.21,14.02736,24.60103511,0,-0.05264,0.05264,20.21,14.08,24.63108808
11/11/2020 00:30,20.21,16.8068,26.28521688,0,-0.0532,0.0532,20.21,16.86,26.31926481
11/11/2020 01:00,21.19,17.46156,27.45764334,0,-0.04844,0.04844,21.19,17.51,27.48847395
11/11/2020 01:30,20.56,17.24904,26.83734303,0,-0.05096,0.05096,20.56,17.3,26.87012467
11/11/2020 02:00,20.56,17.60764,27.06921843,0,-0.05236,0.05236,20.56,17.66,27.10330607
11/11/2020 02:30,19.14,13.92484,23.66940576,0,-0.05516,0.05516,19.14,13.98,23.70189866
11/11/2020 03:00,19.62,12.98904,23.52997153,0,-0.05096,0.05096,19.62,13.04,23.55814084
11/11/2020 03:30,18.64,14.17848,23.41962628,0,-0.05152,0.05152,18.64,14.23,23.45085286
11/11/2020 04:00,18.97,15.36792,24.41380481,0,-0.05208,0.05208,18.97,15.42,24.44662144
11/11/2020 04:30,19.2,15.61708,24.74940783,0,-0.05292,0.05292,19.2,15.67,24.78283479
11/11/2020 05:00,18.12,15.61792,23.92182738,0,-0.05208,0.05208,18.12,15.67,23.9558615
11/11/2020 05:30,19.39,17.25044,25.95283761,0,-0.04956,0.04956,19.39,17.3,25.98580574
11/11/2020 06:00,20,17.25044,26.4116959,0,-0.04956,0.04956,20,17.3,26.44409197
11/11/2020 06:30,20.77,13.29708,24.66181738,0,-0.05292,0.05292,20.77,13.35,24.69039084
11/11/2020 07:00,22.59,16.99764,28.27061842,0,-0.05236,0.05236,22.59,17.05,28.30213066
11/11/2020 07:30,23.26,15.63596,28.02696639,0,-0.05404,0.05404,23.26,15.69,28.0571506
11/11/2020 08:00,27.38,13.25456,30.41952927,0,-0.05544,0.05544,27.38,13.31,30.44372678
11/11/2020 08:30,29.85392,15.3594,33.57331839,0.00392,-0.0406,0.040788802,29.85,15.4,33.58842807
11/11/2020 09:00,30.28088,15.35912,33.95341309,0.04088,-0.04088,0.05781305,30.24,15.4,33.93549175
11/11/2020 09:30,31.04224,15.63024,34.7552164,0.07224,-0.03976,0.08245893,30.97,15.67,34.70864158
11/11/2020 10:00,31.3806,15.62604,35.05588656,0.1106,-0.04396,0.11901614,31.27,15.67,34.97658931
11/11/2020 10:30,31.3456,15.63276,35.02755807,0.0756,-0.03724,0.084274418,31.27,15.67,34.97658931
11/11/2020 11:00,31.32348,15.34836,34.88169368,0.05348,-0.03164,0.062138555,31.27,15.38,34.84762976
11/11/2020 11:30,32.56036,16.11108,36.3282802,0.08036,-0.03892,0.089288835,32.48,16.15,36.27358405
11/11/2020 12:00,32.50576,16.13096,36.28818408,0.02576,-0.01904,0.032032783,32.48,16.15,36.27358405
11/11/2020 12:30,32.16524,15.0852,35.52697459,0.06524,-0.0448,0.079140998,32.1,15.13,35.48699621
11/11/2020 13:00,29.67176,13.1026,32.43595949,0.08176,-0.0574,0.099897235,29.59,13.16,32.38446696
11/11/2020 13:30,28.94804,10.9266,30.94155147,0.06804,-0.0434,0.08070317,28.88,10.97,30.89328892
11/11/2020 14:00,29.43924,13.185,32.25698493,0.00924,-0.035,0.036199138,29.43,13.22,32.26287805
11/11/2020 14:30,31.87464,13.81556,34.73992477,0.02464,-0.03444,0.042346702,31.85,13.85,34.73103799
11/11/2020 15:00,32.33072,14.28088,35.34429217,0.02072,-0.02912,0.035739233,32.31,14.31,35.33712212
11/11/2020 15:30,30.41504,13.60136,33.3177378,0.00504,-0.03864,0.038967309,30.41,13.64,33.32893188
11/11/2020 16:00,31.77084,14.55044,34.94426389,0.00084,-0.04956,0.049567118,31.77,14.6,34.96416594
11/11/2020 16:30,33.00084,15.79212,36.58478502,0.00084,-0.04788,0.047887368,33,15.84,36.60472101
11/11/2020 17:00,34.15,16.72792,38.02690899,0,-0.05208,0.05208,34.15,16.78,38.04984757
11/11/2020 17:30,34.61,18.58204,39.28287554,0,-0.05796,0.05796,34.61,18.64,39.31032562
11/11/2020 18:00,34.61,18.58288,39.28327289,0,-0.05712,0.05712,34.61,18.64,39.31032562
11/11/2020 18:30,33.98,17.9968,38.45159568,0,-0.0532,0.0532,33.98,18.05,38.47652401
11/11/2020 19:00,33.61,18.45428,38.34308999,0,-0.05572,0.05572,33.61,18.51,38.36993875
11/11/2020 19:30,32.52,17.23868,36.80655496,0,-0.06132,0.06132,32.52,17.3,36.83531458
11/11/2020 20:00,30.54,14.27232,33.71039481,0,-0.05768,0.05768,30.54,14.33,33.73485586
11/11/2020 20:30,30.74,17.43232,35.33883672,0,-0.05768,0.05768,30.74,17.49,35.36732532
11/11/2020 21:00,28.51,15.25316,32.33386754,0,-0.05684,0.05684,28.51,15.31,32.36072002
11/11/2020 21:30,28.17,16.24848,32.52017839,0,-0.05152,0.05152,28.17,16.3,32.54595059
11/11/2020 22:00,27.5,16.59344,32.11840985,0,-0.05656,0.05656,27.5,16.65,32.1476671
11/11/2020 22:30,26.63,17.28456,31.74764423,0,-0.05544,0.05544,26.63,17.34,31.77786179
11/11/2020 23:00,25.08,17.28036,30.45680945,0,-0.05964,0.05964,25.08,17.34,30.4906871
11/11/2020 23:30,24.87,20.46624,32.20844423,0,-0.05376,0.05376,24.87,20.52,32.24263172
12/11/2020 00:00,23.66,19.83736,30.87582309,0,-0.05264,0.05264,23.66,19.89,30.90967001
12/11/2020 00:30,23.66,18.60512,30.09893836,0,-0.05488,0.05488,23.66,18.66,30.13289233
12/11/2020 01:00,22.15,14.84288,26.66333788,0,-0.05712,0.05712,22.15,14.9,26.69517747
12/11/2020 01:30,23.22,16.10812,28.26021815,0,-0.06188,0.06188,23.22,16.17,28.29553498
12/11/2020 02:00,22.88,18.64372,29.51411011,0,-0.05628,0.05628,22.88,18.7,29.54969374
12/11/2020 02:30,21.54,19.23148,28.87596618,0,-0.05852,0.05852,21.54,19.29,28.91497363
12/11/2020 03:00,22.3,19.834,29.84422148,0,-0.056,0.056,22.3,19.89,29.8814675
12/11/2020 03:30,21.8,17.47876,27.94185125,0,-0.05124,0.05124,21.8,17.53,27.97393251
12/11/2020 04:00,20.94,16.69128,26.7783948,0,-0.04872,0.04872,20.94,16.74,26.8087896
12/11/2020 04:30,21.61,17.38184,27.73302114,0,-0.04816,0.04816,21.61,17.43,27.76323108
12/11/2020 05:00,22.4,18.30128,28.9257126,0,-0.04872,0.04872,22.4,18.35,28.9565623
12/11/2020 05:30,22.4,16.28344,27.6931475,0,-0.05656,0.05656,22.4,16.34,27.72644225
12/11/2020 06:00,22.4,12.81176,25.80506141,0,-0.05824,0.05824,22.4,12.87,25.83402601
12/11/2020 06:30,24.39,14.2726,28.25914384,0,-0.0574,0.0574,24.39,14.33,28.28817774
12/11/2020 07:00,25.58,14.63148,29.46890916,0,-0.05852,0.05852,25.58,14.69,29.49800841
12/11/2020 07:30,27.4,14.63568,31.06385567,0,-0.05432,0.05432,27.4,14.69,31.08948536
12/11/2020 08:00,27.04896,14.01912,30.46607889,0.00896,-0.04088,0.0418504,27.04,14.06,30.47696179
12/11/2020 08:30,26.299,12.96828,29.32257982,0.049,-0.04172,0.064354941,26.25,13.01,29.29714321
12/11/2020 09:00,27.01844,12.96156,29.96661705,0.11844,-0.04844,0.127962757,26.9,13.01,29.88093205
12/11/2020 09:30,27.47052,12.96212,30.37508887,0.24052,-0.04788,0.245239403,27.23,13.01,30.17835317
12/11/2020 10:00,27.97208,13.19184,30.92671826,0.19208,-0.04816,0.198025534,27.78,13.24,30.77378755
12/11/2020 10:30,29.55236,14.66408,32.99056265,0.33236,-0.04592,0.335517237,29.22,14.71,32.71379678
12/11/2020 11:00,31.69712,16.62352,35.79174253,0.40712,-0.04648,0.40976467,31.29,16.67,35.45353297
12/11/2020 11:30,31.759,16.62436,35.84694445,0.469,-0.04564,0.47121546,31.29,16.67,35.45353297
12/11/2020 12:00,31.86148,16.62268,35.93699206,0.57148,-0.04732,0.573435762,31.29,16.67,35.45353297
12/11/2020 12:30,32.39644,17.00296,36.58729251,0.56644,-0.04704,0.568389862,31.83,17.05,36.10888256
12/11/2020 13:00,32.36732,17.00324,36.56164075,0.53732,-0.04676,0.539350795,31.83,17.05,36.10888256
12/11/2020 13:30,32.0234,16.64492,36.09087848,0.4634,-0.04508,0.46558755,31.56,16.69,35.70139633
12/11/2020 14:00,32.281,16.94744,36.45927431,0.371,-0.04256,0.373433198,31.91,16.99,36.15118532
12/11/2020 14:30,32.14996,16.9438,36.34160545,0.23996,-0.0462,0.244367022,31.91,16.99,36.15118532
12/11/2020 15:00,32.00688,16.60492,36.05778329,0.09688,-0.04508,0.106854765,31.91,16.65,35.99264647
12/11/2020 15:30,32.34756,16.12716,36.14484649,0.07756,-0.04284,0.088604849,32.27,16.17,36.09462287
12/11/2020 16:00,33.07176,17.18948,37.27223541,0.01176,-0.03052,0.032707308,33.06,17.22,37.27589033
12/11/2020 16:30,32.4014,16.48912,36.35576708,0.0014,-0.04088,0.040903966,32.4,16.53,36.37307933
12/11/2020 17:00,34.15,16.804,38.06043767,0,-0.056,0.056,34.15,16.86,38.08519529
12/11/2020 17:30,34.15,18.16652,38.68132558,0,-0.05348,0.05348,34.15,18.22,38.70647104
12/11/2020 18:00,34.15,16.5726,37.95884048,0,-0.0574,0.0574,34.15,16.63,37.98393608
12/11/2020 18:30,34.8,16.57064,38.54382065,0,-0.05936,0.05936,34.8,16.63,38.56937775
12/11/2020 19:00,33.8,16.57288,37.64439336,0,-0.05712,0.05712,33.8,16.63,37.66957526
12/11/2020 19:30,30.14,15.45128,33.86977493,0,-0.04872,0.04872,30.14,15.5,33.89202856
12/11/2020 20:00,28.55,14.98652,32.24435271,0,-0.05348,0.05348,28.55,15.04,32.26924387
12/11/2020 20:30,27.73,15.54952,31.79214482,0,-0.06048,0.06048,27.73,15.61,31.82176928
12/11/2020 21:00,26.48,14.944,30.40581418,0,-0.056,0.056,26.48,15,30.43337641
12/11/2020 21:30,26.25,15.28512,30.37593445,0,-0.05488,0.05488,26.25,15.34,30.40358696
12/11/2020 22:00,25.64,15.2868,29.85122869,0,-0.0532,0.0532,25.64,15.34,29.87850733
12/11/2020 22:30,24.24,16.03456,29.06346012,0,-0.05544,0.05544,24.24,16.09,29.09408359
12/11/2020 23:00,23.64,16.78988,28.99568365,0,-0.05012,0.05012,23.64,16.84,29.02473428
12/11/2020 23:30,22.42,13.21708,26.02590255,0,-0.05292,0.05292,22.42,13.27,26.05281751
13/11/2020 00:00,21.84,14.04232,25.96482912,0,-0.05768,0.05768,21.84,14.1,25.99606893
13/11/2020 00:30,21.02,12.58708,24.50050985,0,-0.05292,0.05292,21.02,12.64,24.5277394
13/11/2020 01:00,20.58,12.1868,23.91766072,0,-0.0532,0.0532,20.58,12.24,23.94481155
13/11/2020 01:30,18.53,13.0482,22.6631071,0,-0.0518,0.0518,18.53,13.1,22.69297028
13/11/2020 02:00,20,13.75792,24.27509758,0,-0.05208,0.05208,20,13.81,24.30465182
13/11/2020 02:30,17.59,13.7554,22.32978122,0,-0.0546,0.0546,17.59,13.81,22.3634568
13/11/2020 03:00,18.01,15.43128,23.71675573,0,-0.04872,0.04872,18.01,15.48,23.74848416
13/11/2020 03:30,17.41,15.42736,23.26180424,0,-0.05264,0.05264,17.41,15.48,23.2967487
13/11/2020 04:00,17.89,15.88848,23.92688648,0,-0.05152,0.05152,17.89,15.94,23.96112894
13/11/2020 04:30,18.83,16.50128,25.03719516,0,-0.04872,0.04872,18.83,16.55,25.06933186
13/11/2020 05:00,18.41,15.681,24.18309039,0,-0.049,0.049,18.41,15.73,24.21489211
13/11/2020 05:30,20.02,15.0282,25.03292223,0,-0.0518,0.0518,20.02,15.08,25.06405394
13/11/2020 06:00,20.69,16.20568,26.28117509,0,-0.05432,0.05432,20.69,16.26,26.31470501
13/11/2020 06:30,22.11,15.51764,27.01202049,0,-0.05236,0.05236,22.11,15.57,27.04213379
13/11/2020 07:00,23.7,18.31344,29.95116166,0,-0.05656,0.05656,23.7,18.37,29.9857783
13/11/2020 07:30,24.99,17.49372,30.50459538,0,-0.05628,0.05628,24.99,17.55,30.53690554
13/11/2020 08:00,23.49448,13.73204,27.21322313,0.00448,-0.05796,0.058132882,23.49,13.79,27.23865268
13/11/2020 08:30,22.8564,12.44368,26.02422319,0.0364,-0.02632,0.044918842,22.82,12.47,26.0048707
13/11/2020 09:00,23.35808,12.45012,26.46895142,0.03808,-0.01988,0.042956965,23.32,12.47,26.44472159
13/11/2020 09:30,24.02244,12.63464,27.14243452,0.13244,-0.04536,0.13999244,23.89,12.68,27.04652473
13/11/2020 10:00,24.4574,12.63436,27.52801241,0.1974,-0.04564,0.202607427,24.26,12.68,27.37389267
13/11/2020 10:30,24.55932,13.36688,27.96128895,0.29932,-0.04312,0.302409981,24.26,13.41,27.71959055
13/11/2020 11:00,24.68644,15.1168,28.9471581,0.42644,-0.0532,0.429745638,24.26,15.17,28.61252348
13/11/2020 11:30,24.5904,13.27792,27.94621498,0.3304,-0.05208,0.334479426,24.26,13.33,27.68097722
13/11/2020 12:00,25.08648,15.7696,29.63126327,0.32648,-0.0504,0.330347318,24.76,15.82,29.38247777
13/11/2020 12:30,25.50552,17.6724,31.02974818,0.34552,-0.0476,0.348783357,25.16,17.72,30.77375505
13/11/2020 13:00,25.61528,17.46408,31.00220411,0.24528,-0.04592,0.249541429,25.37,17.51,30.82591442
13/11/2020 13:30,25.62144,17.7896,31.19179469,0.25144,-0.0504,0.256441482,25.37,17.84,31.01455304
13/11/2020 14:00,25.5534,17.79296,31.13784959,0.1834,-0.04704,0.18933653,25.37,17.84,31.01455304
13/11/2020 14:30,25.208,16.3868,30.06610181,0.168,-0.0532,0.176222133,25.04,16.44,29.95455224
13/11/2020 15:00,25.14136,13.7754,28.66791984,0.10136,-0.0546,0.115130403,25.04,13.83,28.60542781
13/11/2020 15:30,26.286,13.79612,29.68647374,0.056,-0.03388,0.06545116,26.23,13.83,29.65268622
13/11/2020 16:00,28.684,15.90808,32.7999827,0.014,-0.03192,0.034855221,28.67,15.94,32.80323917
13/11/2020 16:30,30.74308,16.80024,35.03405532,0.00308,-0.03976,0.039879117,30.74,16.84,35.05043794
13/11/2020 17:00,30.95,16.51456,35.08038187,0,-0.05544,0.05544,30.95,16.57,35.10651506
13/11/2020 17:30,32.58,17.26456,36.87168876,0,-0.05544,0.05544,32.58,17.32,36.89768014
13/11/2020 18:00,30.68,15.78988,34.50482155,0,-0.05012,0.05012,30.68,15.84,34.52778591
13/11/2020 18:30,32.4,16.86792,36.52788969,0,-0.05208,0.05208,32.4,16.92,36.55196848
13/11/2020 19:00,31.89,15.82372,35.6000311,0,-0.05628,0.05628,31.89,15.88,35.62508246
13/11/2020 19:30,31.08,17.37596,35.60744846,0,-0.05404,0.05404,31.08,17.43,35.63385048
13/11/2020 20:00,30.7,17.37232,35.27445963,0,-0.05768,0.05768,30.7,17.43,35.30290215
13/11/2020 20:30,29.2,16.91036,33.74315153,0,-0.05964,0.05964,29.2,16.97,33.77307952
13/11/2020 21:00,28.84,17.22204,33.59083598,0,-0.05796,0.05796,28.84,17.28,33.62058893
13/11/2020 21:30,28.19,16.20428,32.51545464,0,-0.05572,0.05572,28.19,16.26,32.5432589
13/11/2020 22:00,26.12,15.53316,30.38969331,0,-0.05684,0.05684,26.12,15.59,30.41878531
13/11/2020 22:30,26.12,17.01344,31.17228802,0,-0.05656,0.05656,26.12,17.07,31.20319375
13/11/2020 23:00,25.64,19.35652,32.12607145,0,-0.05348,0.05348,25.64,19.41,32.15832241
13/11/2020 23:30,24.18,15.19848,28.55987035,0,-0.05152,0.05152,24.18,15.25,28.58732062
14/11/2020 00:00,24.18,15.94484,28.96394867,0,-0.05516,0.05516,24.18,16,28.99435117
14/11/2020 00:30,23.74,17.63184,29.57142847,0,-0.04816,0.04816,23.74,17.68,29.60016892
14/11/2020 01:00,23.74,18.09212,29.84815582,0,-0.04788,0.04788,23.74,18.14,29.87720201
14/11/2020 01:30,23.74,17.60932,29.55800654,0,-0.05068,0.05068,23.74,17.66,29.58822739
14/11/2020 02:00,23.36,18.66988,29.90408031,0,-0.05012,0.05012,23.36,18.72,29.93539711
14/11/2020 02:30,22.49,19.02624,29.45840981,0,-0.05376,0.05376,22.49,19.08,29.49316022
14/11/2020 03:00,22.49,19.02736,29.45913319,0,-0.05264,0.05264,22.49,19.08,29.49316022
14/11/2020 03:30,20.94,16.97568,26.95658197,0,-0.05432,0.05432,20.94,17.03,26.99082251
14/11/2020 04:00,20.94,13.60792,24.97316733,0,-0.05208,0.05208,20.94,13.66,25.00158395
14/11/2020 04:30,21.73,17.00156,27.59068579,0,-0.04844,0.04844,21.73,17.05,27.62056118
14/11/2020 05:00,21.34,17.63016,27.68064561,0,-0.04984,0.04984,21.34,17.68,27.71241599
14/11/2020 05:30,21.09,17.36324,27.31794654,0,-0.04676,0.04676,21.09,17.41,27.34769094
14/11/2020 06:00,21.73,18.58988,28.59679245,0,-0.05012,0.05012,21.73,18.64,28.62939923
14/11/2020 06:30,22.36,17.08184,28.13820993,0,-0.04816,0.04816,22.36,17.13,28.16747238
14/11/2020 07:00,23.2,17.89484,29.29957847,0,-0.05516,0.05516,23.2,17.95,29.33330019
14/11/2020 07:30,23.45,14.94428,27.80708551,0,-0.05572,0.05572,23.45,15,27.83707061
14/11/2020 08:00,24.37,19.08736,30.95519685,0,-0.05264,0.05264,24.37,19.14,30.98768304
14/11/2020 08:30,25.43,16.59932,30.36811361,0,-0.05068,0.05068,25.43,16.65,30.39584511
14/11/2020 09:00,27.09,19.44904,33.348662,0,-0.05096,0.05096,27.09,19.5,33.37840769
14/11/2020 09:30,28.42308,19.46276,34.44808418,0.00308,-0.03724,0.037367151,28.42,19.5,34.46659832
14/11/2020 10:00,29.1156,18.68416,34.59502852,0.0056,-0.03584,0.036274862,29.11,18.72,34.60968795
14/11/2020 10:30,29.89308,16.91164,34.34530244,0.00308,-0.03836,0.038483451,29.89,16.95,34.36152791
14/11/2020 11:00,30.51728,17.20584,35.03348839,0.00728,-0.03416,0.034927124,30.51,17.24,35.04393956
14/11/2020 11:30,30.53744,16.82108,34.86379173,0.02744,-0.03892,0.047620584,30.51,16.86,34.8585671
14/11/2020 12:00,30.18976,18.48324,35.39847129,0.10976,-0.04676,0.119305302,30.08,18.53,35.32941126
14/11/2020 12:30,29.7062,16.63696,34.04771294,0.0462,-0.03304,0.056798606,29.66,16.67,34.02358741
14/11/2020 13:00,31.32292,17.70248,35.97920393,0.05292,-0.03752,0.064871232,31.27,17.74,35.95164113
14/11/2020 13:30,31.06396,17.43304,35.62134886,0.04396,-0.03696,0.057432771,31.02,17.47,35.60114184
14/11/2020 14:00,30.28036,16.988,34.72020083,0.08036,-0.042,0.090673754,30.2,17.03,34.67074992
14/11/2020 14:30,30.26608,17.1994,34.81170721,0.06608,-0.0406,0.077555957,30.2,17.24,34.77438137
14/11/2020 15:00,30.20672,17.18624,34.75360094,0.00672,-0.05376,0.054178372,30.2,17.24,34.77438137
14/11/2020 15:30,29.59504,15.49744,33.40714054,0.00504,-0.04256,0.042857382,29.59,15.54,33.42244306
14/11/2020 16:00,30.74408,16.61528,34.94661621,0.02408,-0.03472,0.042253104,30.72,16.65,34.94196474
14/11/2020 16:30,30.73232,16.61948,34.93826853,0.01232,-0.03052,0.032912806,30.72,16.65,34.94196474
14/11/2020 17:00,31.71,16.5968,35.79075118,0,-0.0532,0.0532,31.71,16.65,35.81545197
14/11/2020 17:30,31.96,14.0868,34.92677389,0,-0.0532,0.0532,31.96,14.14,34.94826462
14/11/2020 18:00,32.86,18.104,37.51712164,0,-0.056,0.056,32.86,18.16,37.54417665
14/11/2020 18:30,31.94,17.18456,36.26944585,0,-0.05544,0.05544,31.94,17.24,36.29574631
14/11/2020 19:00,31.29,16.89652,35.56060303,0,-0.05348,0.05348,31.29,16.95,35.58604502
14/11/2020 19:30,30.14,16.8954,34.55248386,0,-0.0546,0.0546,30.14,16.95,34.57921486
14/11/2020 20:00,29.72,16.89708,34.18756664,0,-0.05292,0.05292,29.72,16.95,34.21375308
14/11/2020 20:30,28.63,16.43652,33.0126656,0,-0.05348,0.05348,28.63,16.49,33.03932505
14/11/2020 21:00,28.26,16.01764,32.48372502,0,-0.05236,0.05236,28.26,16.07,32.50957551
14/11/2020 21:30,28.26,19.31736,34.23138907,0,-0.05264,0.05264,28.26,19.37,34.26112228
14/11/2020 22:00,26.4,14.67736,30.20570967,0,-0.05264,0.05264,26.4,14.73,30.23132316
14/11/2020 22:30,24.35,14.67204,28.42870482,0,-0.05796,0.05796,24.35,14.73,28.45866125
14/11/2020 23:00,20.75,15.44568,25.86757682,0,-0.05432,0.05432,20.75,15.5,25.90004826
14/11/2020 23:30,19.81,16.01792,25.47567195,0,-0.05208,0.05208,19.81,16.07,25.50844958
15/11/2020 00:00,19.52,16.01736,25.25046973,0,-0.05264,0.05264,19.52,16.07,25.28389408
15/11/2020 00:30,22.44,18.66848,29.19016522,0,-0.05152,0.05152,22.44,18.72,29.22314151
15/11/2020 01:00,23.07,19.1696,29.99497398,0,-0.0504,0.0504,23.07,19.22,30.02720933
15/11/2020 01:30,22.26,18.28184,28.80509111,0,-0.04816,0.04816,22.26,18.33,28.83568102
15/11/2020 02:00,21.19,17.28848,27.34790012,0,-0.05152,0.05152,21.19,17.34,27.38049853
15/11/2020 02:30,18.93,16.80708,25.31447882,0,-0.05292,0.05292,18.93,16.86,25.34964497
15/11/2020 03:00,21.86,19.62484,29.37675859,0,-0.05516,0.05516,21.86,19.68,29.41363629
15/11/2020 03:30,21.86,19.6282,29.37900331,0,-0.0518,0.0518,21.86,19.68,29.41363629
15/11/2020 04:00,21.48,18.58736,28.40563944,0,-0.05264,0.05264,21.48,18.64,28.44011252
15/11/2020 04:30,21.48,19.44904,28.97681068,0,-0.05096,0.05096,21.48,19.5,29.01103928
15/11/2020 05:00,21.48,19.69624,29.14330575,0,-0.05376,0.05376,21.48,19.75,29.17966587
15/11/2020 05:30,22.03,19.6982,29.55232619,0,-0.0518,0.0518,22.03,19.75,29.58687885
15/11/2020 06:00,19.16,17.76092,26.1257704,0,-0.05908,0.05908,19.16,17.82,26.16597027
15/11/2020 06:30,17.66,16.0126,23.83860228,0,-0.0574,0.0574,17.66,16.07,23.87719623
15/11/2020 07:00,18.03,16.24204,24.26694796,0,-0.05796,0.05796,18.03,16.3,24.30577915
15/11/2020 07:30,19.12,16.534,25.27741197,0,-0.056,0.056,19.12,16.59,25.31407711
15/11/2020 08:00,20.86112,17.15212,27.00706478,0.00112,-0.04788,0.047893098,20.86,17.2,27.03663441
15/11/2020 08:30,20.88268,15.05032,25.74098786,0.02268,-0.02968,0.037353511,20.86,15.08,25.73996892
15/11/2020 09:00,23.72512,15.91408,28.56815117,0.08512,-0.04592,0.096716394,23.64,15.96,28.52316953
15/11/2020 09:30,26.05392,17.5564,31.41709612,0.07392,-0.0336,0.081198069,25.98,17.59,31.37464741
15/11/2020 10:00,25.95556,14.76492,29.86124508,0.24556,-0.04508,0.249663614,25.71,14.81,29.67052746
15/11/2020 10:30,27.02256,14.7666,30.7940128,0.39256,-0.0434,0.394951786,26.63,14.81,30.47118311
15/11/2020 11:00,28.54916,20.64772,35.2332638,0.41916,-0.04228,0.421286962,28.13,20.69,34.91952176
15/11/2020 11:30,29.65312,21.22492,36.46648811,0.18312,-0.04508,0.188587223,29.47,21.27,36.34410269
15/11/2020 12:00,29.2576,20.0924,35.49241744,0.3976,-0.0476,0.400439159,28.86,20.14,35.1926015
15/11/2020 12:30,30.08164,17.67156,34.88823724,0.17164,-0.04844,0.178344395,29.91,17.72,34.76501834
15/11/2020 13:00,29.48812,16.5182,33.79941053,0.14812,-0.0518,0.156916457,29.34,16.57,33.69570447
15/11/2020 13:30,26.80684,14.16912,30.32112518,0.05684,-0.04088,0.070013999,26.75,14.21,30.29004127
15/11/2020 14:00,27.75604,14.89212,31.49877767,0.16604,-0.04788,0.172805602,27.59,14.94,31.37533585
15/11/2020 14:30,30.33348,19.86492,36.25927544,0.19348,-0.04508,0.198662319,30.14,19.91,36.12239887
15/11/2020 15:00,30.3136,21.35324,37.07930964,0.1736,-0.04676,0.179787257,30.14,21.4,36.96457223
15/11/2020 15:30,30.22204,20.17444,36.33702975,0.08204,-0.03556,0.089415184,30.14,20.21,36.28861667
15/11/2020 16:00,30.614,17.1192,35.07540455,0.014,-0.0308,0.033832529,30.6,17.15,35.07823399
15/11/2020 16:30,31.18672,17.10856,35.57125707,0.00672,-0.04144,0.041981329,31.18,17.15,35.5853186
15/11/2020 17:00,32.29,17.494,36.72443514,0,-0.056,0.056,32.29,17.55,36.7511442
15/11/2020 17:30,32.69,16.66176,36.69128434,0,-0.05824,0.05824,32.69,16.72,36.71776818
15/11/2020 18:00,31.81,16.30288,35.74437013,0,-0.05712,0.05712,31.81,16.36,35.77045848
15/11/2020 18:30,31.23,12.7912,33.74800287,0,-0.0588,0.0588,31.23,12.85,33.77033313
15/11/2020 19:00,30.1,10.57652,31.90411847,0,-0.05348,0.05348,30.1,10.63,31.92188748
15/11/2020 19:30,29.82,14.52652,33.17004949,0,-0.05348,0.05348,29.82,14.58,33.19350539
15/11/2020 20:00,29.82,16.44072,34.05186741,0,-0.04928,0.04928,29.82,16.49,34.07568781
15/11/2020 20:30,28.95,15.21988,32.7069908,0,-0.05012,0.05012,28.95,15.27,32.73034372
15/11/2020 21:00,28.07,16.78792,32.70717288,0,-0.05208,0.05208,28.07,16.84,32.73393499
15/11/2020 21:30,27.63,18.62652,33.32212699,0,-0.05348,0.05348,27.63,18.68,33.35205091
15/11/2020 22:00,24.68,14.52652,28.63777546,0,-0.05348,0.05348,24.68,14.58,28.66494026
15/11/2020 22:30,25.52,17.8168,31.12408653,0,-0.0532,0.0532,25.52,17.87,31.15457109
15/11/2020 23:00,24.3,16.15176,29.1782342,0,-0.05824,0.05824,24.3,16.21,29.21051352
15/11/2020 23:30,23.49,17.87652,29.51863932,0,-0.05348,0.05348,23.49,17.93,29.55105751
16/11/2020 00:00,23.49,19.44568,30.49450066,0,-0.05432,0.05432,23.49,19.5,30.52916802
16/11/2020 00:30,20.96,17.54044,27.33109283,0,-0.04956,0.04956,20.96,17.59,27.36292565
16/11/2020 01:00,22.92,18.96932,29.75166384,0,-0.05068,0.05068,22.92,19.02,29.78400242
16/11/2020 01:30,22,18.29988,28.61617738,0,-0.05012,0.05012,22,18.35,28.64825475
16/11/2020 02:00,21.38,17.64848,27.72315361,0,-0.05152,0.05152,21.38,17.7,27.75597954
16/11/2020 02:30,20.71,17.97904,27.42535286,0,-0.05096,0.05096,20.71,18.03,27.4587873
16/11/2020 03:00,19.31,17.09484,25.78971994,0,-0.05516,0.05516,19.31,17.15,25.82631604
16/11/2020 03:30,20.96,18.7968,28.15388588,0,-0.0532,0.0532,20.96,18.85,28.18943242
16/11/2020 04:00,21.29,19.31204,28.74402527,0,-0.05796,0.05796,21.29,19.37,28.78299845
16/11/2020 04:30,21.57,19.31624,28.95482737,0,-0.05376,0.05376,21.57,19.37,28.9907192
16/11/2020 05:00,21.27,18.68428,28.31104412,0,-0.05572,0.05572,21.27,18.74,28.34784824
16/11/2020 05:30,21.27,14.661,25.83326965,0,-0.049,0.049,21.27,14.71,25.8611098
16/11/2020 06:00,21.57,14.29596,25.87739114,0,-0.05404,0.05404,21.57,14.35,25.90728469
16/11/2020 06:30,23.7,18.9168,30.32384082,0,-0.0532,0.0532,23.7,18.97,30.35705684
16/11/2020 07:00,24.93,19.44624,31.61741846,0,-0.05376,0.05376,24.93,19.5,31.65051184
16/11/2020 07:30,27.23,15.76316,31.46347268,0,-0.05684,0.05684,27.23,15.82,31.49198787
16/11/2020 08:00,25.5414,12.52372,28.44655826,0.0014,-0.05628,0.05629741,25.54,12.58,28.47012469
16/11/2020 08:30,26.6196,12.55144,29.43028628,0.0196,-0.02856,0.034638614,26.6,12.58,29.42475828
16/11/2020 09:00,27.75676,13.42884,30.83458236,0.04676,-0.04116,0.062294809,27.71,13.47,30.810469
16/11/2020 09:30,29.19104,14.66688,32.6685504,0.06104,-0.04312,0.074734303,29.13,14.71,32.63343378
16/11/2020 10:00,29.72332,15.11484,33.34567648,0.10332,-0.05516,0.117122363,29.62,15.17,33.27872143
16/11/2020 10:30,30.87484,15.90624,34.73131463,0.08484,-0.05376,0.100438853,30.79,15.96,34.68062427
16/11/2020 11:00,31.10752,13.79792,34.03028646,0.31752,-0.05208,0.321762765,30.79,13.85,33.7616143
16/11/2020 11:30,29.19836,11.64596,31.43521291,0.31836,-0.05404,0.322913938,28.88,11.7,31.15998074
16/11/2020 12:00,29.93728,14.3896,33.21597992,0.42728,-0.0504,0.430242209,29.51,14.44,32.85351884
16/11/2020 12:30,29.84404,14.87184,33.34424011,0.33404,-0.04816,0.337493862,29.51,14.92,33.06730258
16/11/2020 13:00,30.43024,17.52016,35.11346626,0.10024,-0.04984,0.111946787,30.33,17.57,35.0515877
16/11/2020 13:30,30.39132,17.04912,34.84687682,0.06132,-0.04088,0.073697468,30.33,17.09,34.81346004
16/11/2020 14:00,29.54868,16.78764,33.9845457,0.07868,-0.05236,0.094509851,29.47,16.84,33.94210512
16/11/2020 14:30,30.13584,17.38732,34.79206446,0.03584,-0.02268,0.0424133,30.1,17.41,34.77237553
16/11/2020 15:00,30.76352,19.71808,36.5403454,0.02352,-0.03192,0.039649424,30.74,19.75,36.53779003
16/11/2020 15:30,27.90392,18.395,33.42162139,0.00392,-0.035,0.035218836,27.9,18.43,33.43762701
16/11/2020 16:00,27.27056,14.45268,30.86362587,0.00056,-0.04732,0.047323313,27.27,14.5,30.88531852
16/11/2020 16:30,28.42,14.44764,31.88151034,0,-0.05236,0.05236,28.42,14.5,31.90527229
16/11/2020 17:00,29.28,14.82204,32.81784986,0,-0.05796,0.05796,29.28,14.88,32.84406796
16/11/2020 17:30,29.76,14.61512,33.15508004,0,-0.05488,0.05488,29.76,14.67,33.17930831
16/11/2020 18:00,29.43,14.96232,33.01508625,0,-0.05768,0.05768,29.43,15.02,33.04126662
16/11/2020 18:30,29.72,14.964,33.27461038,0,-0.056,0.056,29.72,15.02,33.29983183
16/11/2020 19:00,32.17,16.70484,36.24859417,0,-0.05516,0.05516,32.17,16.76,36.2740472
16/11/2020 19:30,31.06,16.09512,34.98251689,0,-0.05488,0.05488,31.06,16.15,35.00780056
16/11/2020 20:00,30.24,16.57092,34.48264766,0,-0.05908,0.05908,30.24,16.63,34.51107793
16/11/2020 20:30,29.85,16.58072,34.14590423,0,-0.04928,0.04928,29.85,16.63,34.16986099
16/11/2020 21:00,27.75,15.34568,31.71044614,0,-0.05432,0.05432,27.75,15.4,31.7367689
16/11/2020 21:30,27.29,15.99484,31.63193018,0,-0.05516,0.05516,27.29,16.05,31.65985786
16/11/2020 22:00,25.33,15.994,29.956918,0,-0.056,0.056,25.33,16.05,29.98685379
16/11/2020 22:30,25.85,19.88792,32.61520906,0,-0.05208,0.05208,25.85,19.94,32.6469922
16/11/2020 23:00,23.89,18.1668,30.01274266,0,-0.0532,0.0532,23.89,18.22,30.04497462
16/11/2020 23:30,22.8,15.1596,27.37980044,0,-0.0504,0.0504,22.8,15.21,27.40773796
17/11/2020 00:00,22.55,15.1554,27.16962733,0,-0.0546,0.0546,22.55,15.21,27.20012132
17/11/2020 00:30,22.55,18.76184,29.33443608,0,-0.04816,0.04816,22.55,18.81,29.36526179
17/11/2020 01:00,22.55,18.76016,29.33336161,0,-0.04984,0.04984,22.55,18.81,29.36526179
17/11/2020 01:30,22.55,18.761,29.33389884,0,-0.049,0.049,22.55,18.81,29.36526179
17/11/2020 02:00,21.98,18.96736,29.03241542,0,-0.05264,0.05264,21.98,19.02,29.06683333
17/11/2020 02:30,21.34,18.58764,28.30010531,0,-0.05236,0.05236,21.34,18.64,28.33452311
17/11/2020 03:00,21.59,19.2154,28.9025898,0,-0.0546,0.0546,21.59,19.27,28.93891843
17/11/2020 03:30,21.59,19.21792,28.90426524,0,-0.05208,0.05208,21.59,19.27,28.93891843
17/11/2020 04:00,21.23,19.21456,28.63410931,0,-0.05544,0.05544,21.23,19.27,28.67134109
17/11/2020 04:30,19.08,17.53792,25.91572955,0,-0.05208,0.05208,19.08,17.59,25.95100191
17/11/2020 05:00,19.08,17.53652,25.91478215,0,-0.05348,0.05348,19.08,17.59,25.95100191
17/11/2020 05:30,19.54,14.9468,24.60118758,0,-0.0532,0.0532,19.54,15,24.63354623
17/11/2020 06:00,22,18.85652,28.97530581,0,-0.05348,0.05348,22,18.91,29.01013788
17/11/2020 06:30,22.38,14.98652,26.93436804,0,-0.05348,0.05348,22.38,15.04,26.9641614
17/11/2020 07:00,23.84,14.98512,28.1584698,0,-0.05488,0.05488,23.84,15.04,28.18771364
17/11/2020 07:30,26.69,19.37568,32.981405,0,-0.05432,0.05432,26.69,19.43,33.01334579
17/11/2020 08:00,35.64,14.63972,38.52961201,0,-0.07028,0.07028,35.64,14.71,38.55637042
17/11/2020 08:30,35.41,13.09812,37.75485197,0,-0.06188,0.06188,35.41,13.16,37.7763643
17/11/2020 09:00,38.31,14.98092,41.13494942,0,-0.05908,0.05908,38.31,15.04,41.15650252
17/11/2020 09:30,39.55,15.51204,42.4832424,0,-0.05796,0.05796,39.55,15.57,42.50443977
17/11/2020 10:00,40.13,15.51204,43.0237177,0,-0.05796,0.05796,40.13,15.57,43.04464891
17/11/2020 10:30,39.27,14.74812,41.94806245,0,-0.06188,0.06188,39.27,14.81,41.96985823
17/11/2020 11:00,38.65,14.36036,41.23157091,0,-0.05964,0.05964,38.65,14.42,41.25238054
17/11/2020 11:30,40.19,15.19008,42.96480688,0,-0.05992,0.05992,40.19,15.25,42.98602796
17/11/2020 12:00,40.8,15.92176,43.79660308,0,-0.05824,0.05824,40.8,15.98,43.81780916
17/11/2020 12:30,40.8,15.4212,43.61712289,0,-0.0588,0.0588,40.8,15.48,43.63794679
17/11/2020 13:00,41.64,15.41756,44.40259853,0,-0.06244,0.06244,41.64,15.48,44.42431766
17/11/2020 13:30,41.64,16.07008,44.63336276,0,-0.05992,0.05992,41.64,16.13,44.65497173
17/11/2020 14:00,41.01,16.07008,44.04619815,0,-0.05992,0.05992,41.01,16.13,44.06809503
17/11/2020 14:30,36.91,17.71896,40.94276057,0,-0.06104,0.06104,36.91,17.78,40.96921405
17/11/2020 15:00,29.95,21.05456,36.61006688,0,-0.05544,0.05544,29.95,21.11,36.64197866
17/11/2020 15:30,28.84,19.83764,35.00396493,0,-0.05236,0.05236,28.84,19.89,35.03366524
17/11/2020 16:00,27.92,18.93764,33.736636,0,-0.05236,0.05236,27.92,18.99,33.76605544
17/11/2020 16:30,29.62,17.18764,34.24557444,0,-0.05236,0.05236,29.62,17.24,34.27188352
17/11/2020 17:00,30.77,15.97456,34.66957553,0,-0.05544,0.05544,30.77,16.03,34.69515528
17/11/2020 17:30,31.37,15.97708,35.20431771,0,-0.05292,0.05292,31.37,16.03,35.22836641
17/11/2020 18:00,32.67,17.18652,36.91483942,0,-0.05348,0.05348,32.67,17.24,36.93976854
17/11/2020 18:30,32.88,17.1882,37.10159861,0,-0.0518,0.0518,32.88,17.24,37.12562457
17/11/2020 19:00,32.33,17.1854,36.61375251,0,-0.0546,0.0546,32.33,17.24,36.63941184
17/11/2020 19:30,30.97,16.514,35.09776483,0,-0.056,0.056,30.97,16.57,35.12414839
17/11/2020 20:00,30.54,16.51708,34.72039072,0,-0.05292,0.05292,30.54,16.57,34.74559684
17/11/2020 20:30,28.53,15.57848,32.50615233,0,-0.05152,0.05152,28.53,15.63,32.53087457
17/11/2020 21:00,27.27,15.30596,31.27179738,0,-0.05404,0.05404,27.27,15.36,31.2982827
17/11/2020 21:30,27.27,15.86316,31.54826057,0,-0.05684,0.05684,27.27,15.92,31.5768792
17/11/2020 22:00,26.23,15.86428,30.65433542,0,-0.05572,0.05572,26.23,15.92,30.68320876
17/11/2020 22:30,24.99,14.80044,29.04398602,0,-0.04956,0.04956,24.99,14.85,29.06927244
17/11/2020 23:00,24.18,14.7982,28.34888222,0,-0.0518,0.0518,24.18,14.85,28.37595637
17/11/2020 23:30,22.92,16.40792,28.18769658,0,-0.05208,0.05208,22.92,16.46,28.21804387
18/11/2020 00:00,22.26,15.86708,27.33627311,0,-0.05292,0.05292,22.26,15.92,27.36702395
18/11/2020 00:30,22.26,14.42904,26.52743477,0,-0.05096,0.05096,22.26,14.48,26.55518782
18/11/2020 01:00,22.69,16.66792,28.15414103,0,-0.05208,0.05208,22.69,16.72,28.18500488
18/11/2020 01:30,20.52,17.03596,26.67010186,0,-0.05404,0.05404,20.52,17.09,26.70465315
18/11/2020 02:00,22.28,18.64624,29.05306638,0,-0.05376,0.05376,22.28,18.7,29.08759873
18/11/2020 02:30,21.19,13.52736,25.13972093,0,-0.05264,0.05264,21.19,13.58,25.16808495
18/11/2020 03:00,20.48,12.5868,24.0386758,0,-0.0532,0.0532,20.48,12.64,24.06657433
18/11/2020 03:30,20.14,11.83764,23.36127823,0,-0.05236,0.05236,20.14,11.89,23.38785369
18/11/2020 04:00,19.56,12.31652,23.11471966,0,-0.05348,0.05348,19.56,12.37,23.14326036
18/11/2020 04:30,20.06,13.50652,24.18325211,0,-0.05348,0.05348,20.06,13.56,24.21316171
18/11/2020 05:00,19.83,13.50568,23.9923382,0,-0.05432,0.05432,19.83,13.56,24.02295777
18/11/2020 05:30,20.42,13.5068,24.48285209,0,-0.0532,0.0532,20.42,13.56,24.51224184
18/11/2020 06:00,21.13,13.87652,25.27913581,0,-0.05348,0.05348,21.13,13.93,25.30853216
18/11/2020 06:30,22.67,18.47876,29.24711048,0,-0.05124,0.05124,22.67,18.53,29.27951161
18/11/2020 07:00,23.59,18.47904,29.96603109,0,-0.05096,0.05096,23.59,18.53,29.99748323
18/11/2020 07:30,25.16,15.13792,29.3629396,0,-0.05208,0.05208,25.16,15.19,29.38982307
18/11/2020 08:00,26.48,18.08624,32.06715574,0,-0.05376,0.05376,26.48,18.14,32.09750769
18/11/2020 08:30,27.27,15.19428,31.21728759,0,-0.05572,0.05572,27.27,15.25,31.24444591
18/11/2020 09:00,25.52028,13.3196,28.787088,0.00028,-0.0504,0.050400778,25.52,13.37,28.81019438
18/11/2020 09:30,29.11,17.25268,33.83854411,0,-0.04732,0.04732,29.11,17.3,33.86269481
18/11/2020 10:00,29.99168,16.54072,34.25049324,0.00168,-0.04928,0.049308628,29.99,16.59,34.27284931
18/11/2020 10:30,28.63896,15.07444,32.36400425,0.00896,-0.03556,0.036671449,28.63,15.11,32.37265822
18/11/2020 11:00,29.17484,15.56088,33.06527295,0.01484,-0.02912,0.032683329,29.16,15.59,33.06589935
18/11/2020 11:30,30.74772,16.34892,34.82397838,0.02772,-0.03108,0.041645706,30.72,16.38,34.81411783
18/11/2020 12:00,29.51524,15.34876,33.26760926,0.06524,-0.05124,0.082956586,29.45,15.4,33.23345453
18/11/2020 12:30,27.03824,13.75024,30.33373571,0.05824,-0.03976,0.070517765,26.98,13.79,30.29990924
18/11/2020 13:00,30.5838,14.45004,33.82561867,0.0238,-0.02996,0.038262797,30.56,14.48,33.81691884
18/11/2020 13:30,31.01328,16.82344,35.28245555,0.06328,-0.05656,0.084872799,30.95,16.88,35.25389198
18/11/2020 14:00,29.74512,17.50016,34.5112701,0.08512,-0.04984,0.098637924,29.66,17.55,34.46328626
18/11/2020 14:30,29.74652,15.93072,33.74378894,0.08652,-0.04928,0.09957022,29.66,15.98,33.69088898
18/11/2020 15:00,30.32232,16.2882,34.42017649,0.08232,-0.0518,0.097261618,30.24,16.34,34.37227371
18/11/2020 15:30,29.7454,16.00716,33.77895784,0.0854,-0.04284,0.095542795,29.66,16.05,33.72414714
18/11/2020 16:00,28.96024,14.43312,32.35754091,0.03024,-0.02688,0.040459758,28.93,14.46,32.34248754
18/11/2020 16:30,30.56112,14.97156,34.03130418,0.00112,-0.04844,0.048452946,30.56,15.02,34.05163726
18/11/2020 17:00,31.98,15.45016,35.51658548,0,-0.04984,0.04984,31.98,15.5,35.53829484
18/11/2020 17:30,32.92,16.49848,36.82290377,0,-0.05152,0.05152,32.92,16.55,36.84601607
18/11/2020 18:00,33.57,16.96128,37.6115663,0,-0.04872,0.04872,33.57,17.01,37.63356215
18/11/2020 18:30,33.29,16.95904,37.36085033,0,-0.05096,0.05096,33.29,17.01,37.38400995
18/11/2020 19:00,32.44,16.41016,36.3544626,0,-0.04984,0.04984,32.44,16.46,36.37698723
18/11/2020 19:30,32.12,16.40904,36.06869825,0,-0.05096,0.05096,32.12,16.46,36.09191045
18/11/2020 20:00,30.26,15.65848,34.071331,0,-0.05152,0.05152,30.26,15.71,34.09503923
18/11/2020 20:30,30.26,16.95288,34.68526691,0,-0.05712,0.05712,30.26,17.01,34.71322082
18/11/2020 21:00,28.97,16.95036,33.56449916,0,-0.05964,0.05964,28.97,17.01,33.59465731
18/11/2020 21:30,28.15,18.33344,33.59371254,0,-0.05656,0.05656,28.15,18.39,33.62461301
18/11/2020 22:00,27.5,18.7996,33.3117841,0,-0.0504,0.0504,27.5,18.85,33.34025345
18/11/2020 22:30,26.75,19.60876,33.1672424,0,-0.05124,0.05124,26.75,19.66,33.19756166
18/11/2020 23:00,24.51,18.5868,30.76051421,0,-0.0532,0.0532,24.51,18.64,30.79268907
18/11/2020 23:30,22.38,16.07624,27.55557825,0,-0.05376,0.05376,22.38,16.13,27.586977
19/11/2020 00:00,21.5,13.58484,25.43222125,0,-0.05516,0.05516,21.5,13.64,25.46172814
19/11/2020 00:30,20.56,13.90792,24.82224484,0,-0.05208,0.05208,20.56,13.96,24.85146273
19/11/2020 01:00,19.14,11.4568,22.30690176,0,-0.0532,0.0532,19.14,11.51,22.33427187
19/11/2020 01:30,21.54,13.94568,25.66035056,0,-0.05432,0.05432,21.54,14,25.68991242
19/11/2020 02:00,22.28,18.34044,28.85775701,0,-0.04956,0.04956,22.28,18.39,28.88928002
19/11/2020 02:30,22.28,18.73652,29.11109036,0,-0.05348,0.05348,22.28,18.79,29.14553997
19/11/2020 03:00,21.8,18.2982,28.46162545,0,-0.0518,0.0518,21.8,18.35,28.49495569
19/11/2020 03:30,21.32,17.97596,27.88687035,0,-0.05404,0.05404,21.32,18.03,27.92173526
19/11/2020 04:00,21.61,18.41596,28.39259908,0,-0.05404,0.05404,21.61,18.47,28.42768017
19/11/2020 04:30,21.27,15.344,26.22691816,0,-0.056,0.056,21.27,15.4,26.25972011
19/11/2020 05:00,21.27,14.79904,25.91185993,0,-0.05096,0.05096,21.27,14.85,25.94099844
19/11/2020 05:30,21.67,17.68652,27.97144776,0,-0.05348,0.05348,21.67,17.74,28.00529414
19/11/2020 06:00,22.05,17.93624,28.42377887,0,-0.05376,0.05376,22.05,17.99,28.45773357
19/11/2020 06:30,21.04,12.98624,24.72496773,0,-0.05376,0.05376,21.04,13.04,24.75324625
19/11/2020 07:00,21.67,15.38624,26.57678087,0,-0.05376,0.05376,21.67,15.44,26.60794054
19/11/2020 07:30,24.56,17.28428,30.03231485,0,-0.05572,0.05572,24.56,17.34,30.06441751
19/11/2020 08:00,25.50168,15.42904,29.80588798,0.00168,-0.05096,0.050987685,25.5,15.48,29.83086321
19/11/2020 08:30,26.4084,15.44192,30.59177151,0.0084,-0.03808,0.038995466,26.4,15.48,30.60376447
19/11/2020 09:00,26.83144,15.00948,30.74427853,0.04144,-0.03052,0.05146595,26.79,15.04,30.72304835
19/11/2020 09:30,28.3012,16.2124,32.61594449,0.1512,-0.0476,0.158515614,28.15,16.26,32.50861578
19/11/2020 10:00,29.48812,17.0782,34.07659221,0.14812,-0.0518,0.156916457,29.34,17.13,33.97458609
19/11/2020 10:30,29.58836,16.45624,33.85674058,0.24836,-0.05376,0.25411184,29.34,16.51,33.66623977
19/11/2020 11:00,29.64828,16.45708,33.90952652,0.30828,-0.05292,0.312789202,29.34,16.51,33.66623977
19/11/2020 11:30,30.27572,17.021,34.73231438,0.26572,-0.049,0.270200145,30.01,17.07,34.52513577
19/11/2020 12:00,30.12116,17.01624,34.59532777,0.32116,-0.05376,0.325628443,29.8,17.07,34.34275615
19/11/2020 12:30,31.03432,17.42184,35.59002005,0.12432,-0.04816,0.133322346,30.91,17.47,35.50533763
19/11/2020 13:00,30.73064,17.41568,35.3224878,0.36064,-0.05432,0.364707927,30.37,17.47,35.03623553
19/11/2020 13:30,30.85204,17.094,35.27113846,0.15204,-0.056,0.162025188,30.7,17.15,35.16550156
19/11/2020 14:00,29.8542,16.5982,34.15806641,0.2842,-0.0518,0.288882121,29.57,16.65,33.93534146
19/11/2020 14:30,29.79708,16.60156,34.10978996,0.22708,-0.04844,0.232189061,29.57,16.65,33.93534146
19/11/2020 15:00,30.01152,16.6094,34.30107143,0.12152,-0.0406,0.128122872,29.89,16.65,34.21453785
19/11/2020 15:30,29.05316,15.63052,32.99089665,0.08316,-0.03948,0.092055722,28.97,15.67,32.93645093
19/11/2020 16:00,30.66184,17.66948,35.38868401,0.02184,-0.03052,0.037529402,30.64,17.7,35.38501943
19/11/2020 16:30,31.66028,17.32848,36.09223668,0.00028,-0.05152,0.051520761,31.66,17.38,36.11675511
19/11/2020 17:00,29.78,14.90652,33.30244343,0,-0.05348,0.05348,29.78,14.96,33.32641595
19/11/2020 17:30,28.57,13.3768,31.54653195,0,-0.0532,0.0532,28.57,13.43,31.56912732
19/11/2020 18:00,28.57,13.37624,31.5462945,0,-0.05376,0.05376,28.57,13.43,31.56912732
19/11/2020 18:30,28.57,13.37736,31.54676942,0,-0.05264,0.05264,28.57,13.43,31.56912732
19/11/2020 19:00,28.19,13.3754,31.20220225,0,-0.0546,0.0546,28.19,13.43,31.22564651
19/11/2020 19:30,27.06,12.81764,29.94220258,0,-0.05236,0.05236,27.06,12.87,29.96465418
19/11/2020 20:00,26.25,12.81372,29.21051044,0,-0.05628,0.05628,26.25,12.87,29.23524243
19/11/2020 20:30,25.16,12.43456,28.0649939,0,-0.05544,0.05544,25.16,12.49,28.08960128
19/11/2020 21:00,24.18,12.43036,27.18797988,0,-0.05964,0.05964,24.18,12.49,27.21529901
19/11/2020 21:30,23.07,12.08428,26.04332396,0,-0.05572,0.05572,23.07,12.14,26.06922515
19/11/2020 22:00,22.07,12.07924,25.15935093,0,-0.06076,0.06076,22.07,12.14,25.18857876
19/11/2020 22:30,21.4,14.79764,26.01788134,0,-0.05236,0.05236,21.4,14.85,26.04769664
19/11/2020 23:00,20.08,14.79736,24.94330096,0,-0.05264,0.05264,20.08,14.85,24.97456506
19/11/2020 23:30,18.97,14.10456,23.6389406,0,-0.05544,0.05544,18.97,14.16,23.67206159
20/11/2020 00:00,17.87,11.8954,21.46712466,0,-0.0546,0.0546,17.87,11.95,21.49742775
20/11/2020 00:30,17.87,12.73156,21.94150223,0,-0.04844,0.04844,17.87,12.78,21.96964497
20/11/2020 01:00,17.87,12.06876,21.56367009,0,-0.05124,0.05124,17.87,12.12,21.59238986
20/11/2020 01:30,17.66,12.90072,21.87016636,0,-0.04928,0.04928,17.66,12.95,21.89927168
20/11/2020 02:00,17.2,14.23652,22.32752789,0,-0.05348,0.05348,17.2,14.29,22.36166586
20/11/2020 02:30,17.2,14.44428,22.46057045,0,-0.05572,0.05572,17.2,14.5,22.49644416
20/11/2020 03:00,16.57,14.10792,21.76231391,0,-0.05208,0.05208,16.57,14.16,21.79611204
20/11/2020 03:30,16.57,14.10624,21.76122485,0,-0.05376,0.05376,16.57,14.16,21.79611204
20/11/2020 04:00,16.57,14.1068,21.76158786,0,-0.0532,0.0532,16.57,14.16,21.79611204
20/11/2020 04:30,16.57,14.10652,21.76140635,0,-0.05348,0.05348,16.57,14.16,21.79611204
20/11/2020 05:00,16.57,14.1068,21.76158786,0,-0.0532,0.0532,16.57,14.16,21.79611204
20/11/2020 05:30,16.57,14.10876,21.76285847,0,-0.05124,0.05124,16.57,14.16,21.79611204
20/11/2020 06:00,17.13,14.10792,22.19167201,0,-0.05208,0.05208,17.13,14.16,22.22481721
20/11/2020 06:30,18.14,10.53372,20.97662645,0,-0.05628,0.05628,18.14,10.59,21.00494466
20/11/2020 07:00,19.39,10.53372,22.06652118,0,-0.05628,0.05628,19.39,10.59,22.09344247
20/11/2020 07:30,21.46,13.37484,25.28671479,0,-0.05516,0.05516,21.46,13.43,25.31593372
20/11/2020 08:00,22.74,14.90596,27.18998425,0,-0.05404,0.05404,22.74,14.96,27.21964732
20/11/2020 08:30,23.72112,13.10764,27.10169294,0.00112,-0.05236,0.052371977,23.72,13.16,27.12607602
20/11/2020 09:00,24.07952,12.415,27.09161325,0.00952,-0.035,0.03627162,24.07,12.45,27.09921401
20/11/2020 09:30,24.97716,12.4234,27.89622536,0.02716,-0.0266,0.038016123,24.95,12.45,27.88377665
20/11/2020 10:00,25.5992,12.83864,28.63825619,0.0392,-0.03136,0.050200494,25.56,12.87,28.61731119
20/11/2020 10:30,26.0574,12.8322,29.04571314,0.0574,-0.0378,0.068728451,26,12.87,29.01097896
20/11/2020 11:00,26.13188,12.0224,28.76479192,0.13188,-0.0476,0.140207326,26,12.07,28.66504666
20/11/2020 11:30,26.32688,13.111,29.41093218,0.09688,-0.049,0.108566728,26.23,13.16,29.34618374
20/11/2020 12:00,26.35068,13.11072,29.43211368,0.12068,-0.04928,0.130354059,26.23,13.16,29.34618374
20/11/2020 12:30,26.67396,13.11492,29.72374924,0.11396,-0.04508,0.122552389,26.56,13.16,29.64151143
20/11/2020 13:00,26.66556,13.11212,29.7149757,0.10556,-0.04788,0.115911207,26.56,13.16,29.64151143
20/11/2020 13:30,26.63588,13.11324,29.68883909,0.07588,-0.04676,0.089130646,26.56,13.16,29.64151143
20/11/2020 14:00,26.62216,13.3638,29.78809416,0.06216,-0.0462,0.077448729,26.56,13.41,29.75334771
20/11/2020 14:30,27.12696,13.82928,30.44866079,0.03696,-0.02072,0.042371689,27.09,13.85,30.42516393
20/11/2020 15:00,27.11296,14.04864,30.5364845,0.02296,-0.03136,0.038866582,27.09,14.08,30.53055027
20/11/2020 15:30,27.10176,14.04472,30.52473677,0.01176,-0.03528,0.037188385,27.09,14.08,30.53055027
20/11/2020 16:00,27.73308,14.51912,31.30381082,0.00308,-0.04088,0.040995863,27.73,14.56,31.32006545
20/11/2020 16:30,29.24,14.50932,32.64196634,0,-0.05068,0.05068,29.24,14.56,32.6645251
20/11/2020 17:00,30.18,12.5296,32.67756533,0,-0.0504,0.0504,30.18,12.58,32.6969234
20/11/2020 17:30,31.16,11.8954,33.35335277,0,-0.0546,0.0546,31.16,11.95,33.37286473
20/11/2020 18:00,31.16,14.98596,34.57635893,0,-0.05404,0.05404,31.16,15.04,34.59981503
20/11/2020 18:30,30.77,15.88372,34.6278134,0,-0.05628,0.05628,30.77,15.94,34.65366503
20/11/2020 19:00,29.8,15.444,33.56422405,0,-0.056,0.056,29.8,15.5,33.59002828
20/11/2020 19:30,26.5,13.25092,29.62831215,0,-0.05908,0.05908,26.5,13.31,29.65478208
20/11/2020 20:00,25.87,13.25148,29.06645183,0,-0.05852,0.05852,25.87,13.31,29.09317789
20/11/2020 20:30,26.96,14.40512,30.56712421,0,-0.05488,0.05488,26.96,14.46,30.59302535
20/11/2020 21:00,27.19,15.21372,31.15691538,0,-0.05628,0.05628,27.19,15.27,31.18443522
20/11/2020 21:30,25.16,13.9454,28.76629592,0,-0.0546,0.0546,25.16,14,28.79280466
20/11/2020 22:00,23.78,13.16344,27.18022356,0,-0.05656,0.05656,23.78,13.22,27.20766069
20/11/2020 22:30,23.78,13.85568,27.52214142,0,-0.05432,0.05432,23.78,13.91,27.54952813
20/11/2020 23:00,23.32,14.08288,27.24242847,0,-0.05712,0.05712,23.32,14.14,27.27200029
20/11/2020 23:30,22.65,14.0826,26.67099778,0,-0.0574,0.0574,22.65,14.14,26.70135015
21/11/2020 00:00,22.05,16.57624,27.58576141,0,-0.05376,0.05376,22.05,16.63,27.61809914
21/11/2020 00:30,21.46,13.90652,25.57191621,0,-0.05348,0.05348,21.46,13.96,25.60103904
21/11/2020 01:00,21.69,13.90736,25.76568963,0,-0.05264,0.05264,21.69,13.96,25.79414081
21/11/2020 01:30,20.98,14.42484,25.46048721,0,-0.05516,0.05516,20.98,14.48,25.49177907
21/11/2020 02:00,20.44,16.76736,26.43743485,0,-0.05264,0.05264,20.44,16.82,26.47085189
21/11/2020 02:30,17.72,14.63596,22.98281369,0,-0.05404,0.05404,17.72,14.69,23.01726526
21/11/2020 03:00,17.43,11.18708,20.71124475,0,-0.05292,0.05292,17.43,11.24,20.73987705
21/11/2020 03:30,18.24,11.93624,21.79842713,0,-0.05376,0.05376,18.24,11.99,21.82791103
21/11/2020 04:00,19.48,12.49848,23.14481372,0,-0.05152,0.05152,19.48,12.55,23.17267572
21/11/2020 04:30,19.48,12.4968,23.14390655,0,-0.0532,0.0532,19.48,12.55,23.17267572
21/11/2020 05:00,19.18,11.72876,22.48190853,0,-0.05124,0.05124,19.18,11.78,22.50868277
21/11/2020 05:30,19.5,12.18848,22.99584842,0,-0.05152,0.05152,19.5,12.24,23.023197
21/11/2020 06:00,19.75,12.62484,23.44033031,0,-0.05516,0.05516,19.75,12.68,23.47008522
21/11/2020 06:30,20.48,16.0796,26.03812467,0,-0.0504,0.0504,20.48,16.13,26.06927885
21/11/2020 07:00,20.86,14.04652,25.14844576,0,-0.05348,0.05348,20.86,14.1,25.17835578
21/11/2020 07:30,21.8,13.83736,25.82077713,0,-0.05264,0.05264,21.8,13.89,25.84902513
21/11/2020 08:00,22.21,13.83484,26.16652246,0,-0.05516,0.05516,22.21,13.89,26.19572866
21/11/2020 08:30,23.8414,14.1382,27.71824405,0.0014,-0.0518,0.051818915,23.84,14.19,27.74349834
21/11/2020 09:00,24.99784,14.15976,28.72961552,0.00784,-0.03024,0.03123977,24.99,14.19,28.7377139
21/11/2020 09:30,26.48324,14.80648,30.34128954,0.02324,-0.02352,0.033064906,26.46,14.83,30.33249907
21/11/2020 10:00,27.39192,15.1364,31.2958126,0.03192,-0.0336,0.046344864,27.36,15.17,31.28415733
21/11/2020 10:30,27.86104,15.13416,31.70615632,0.06104,-0.03584,0.070784089,27.8,15.17,31.66968424
21/11/2020 11:00,28.412,15.58408,32.40532816,0.112,-0.04592,0.121048116,28.3,15.63,32.32935044
21/11/2020 11:30,28.46604,15.58436,32.45285365,0.16604,-0.04564,0.172198406,28.3,15.63,32.32935044
21/11/2020 12:00,28.87764,15.58632,32.81541502,0.22764,-0.04368,0.231792821,28.65,15.63,32.63616705
21/11/2020 12:30,28.83844,15.36024,32.67403548,0.18844,-0.03976,0.192588918,28.65,15.4,32.52664293
21/11/2020 13:00,28.62956,16.08744,32.83987563,0.18956,-0.04256,0.194279045,28.44,16.13,32.69572602
21/11/2020 13:30,28.891,15.63736,32.85143694,0.091,-0.05264,0.105128348,28.8,15.69,32.79658671
21/11/2020 14:00,28.87616,15.64324,32.84118716,0.07616,-0.04676,0.08936914,28.8,15.69,32.79658671
21/11/2020 14:30,28.87392,15.64156,32.83841737,0.07392,-0.04844,0.088377599,28.8,15.69,32.79658671
21/11/2020 15:00,28.55228,15.66312,32.56633264,0.04228,-0.02688,0.050101226,28.51,15.69,32.5422218
21/11/2020 15:30,28.53828,15.19152,32.32979594,0.02828,-0.01848,0.03378267,28.51,15.21,32.31352967
21/11/2020 16:00,29.02596,15.662,32.98188287,0.01596,-0.028,0.032229204,29.01,15.69,32.98114916
21/11/2020 16:30,29.26,15.92876,33.31475642,0,-0.05124,0.05124,29.26,15.98,33.33928614
21/11/2020 17:00,30.49,15.92708,34.39930199,0,-0.05292,0.05292,30.49,15.98,34.42383622
21/11/2020 17:30,31.08,15.92876,34.92408617,0,-0.05124,0.05124,31.08,15.98,34.94748632
21/11/2020 18:00,31.08,15.9282,34.92383076,0,-0.0518,0.0518,31.08,15.98,34.94748632
21/11/2020 18:30,28.9,12.85288,31.62920366,0,-0.05712,0.05712,28.9,12.91,31.65245804
