Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 19:00,29.85,16.45428,34.08468616,0,-0.05572,0.05572,29.85,16.51,34.11161972
21/11/2020 19:30,29.45,16.09176,33.55960727,0,-0.05824,0.05824,29.45,16.15,33.58757211
21/11/2020 20:00,28.51,15.65904,32.52730597,0,-0.05096,0.05096,28.51,15.71,32.55186938
21/11/2020 20:30,27.63,15.65036,31.75453776,0,-0.05964,0.05964,27.63,15.71,31.78397395
21/11/2020 21:00,26.88,15.40204,30.97994894,0,-0.05796,0.05796,26.88,15.46,31.0088052
21/11/2020 21:30,26.08,14.84428,30.00864957,0,-0.05572,0.05572,26.08,14.9,30.03625143
21/11/2020 22:00,25.41,15.15176,29.58452182,0,-0.05824,0.05824,25.41,15.21,29.61439177
21/11/2020 22:30,24.41,14.7726,28.53204884,0,-0.0574,0.0574,24.41,14.83,28.56181017
21/11/2020 23:00,23.55,15.65624,28.27932727,0,-0.05376,0.05376,23.55,15.71,28.30912574
21/11/2020 23:30,22.55,15.19316,27.19070817,0,-0.05684,0.05684,22.55,15.25,27.22250907
22/11/2020 00:00,22.09,18.22932,28.64046452,0,-0.05068,0.05068,22.09,18.28,28.67274839
22/11/2020 00:30,21.48,17.65324,27.80336819,0,-0.04676,0.04676,21.48,17.7,27.83308104
22/11/2020 01:00,21.48,14.10316,25.69609935,0,-0.05684,0.05684,21.48,14.16,25.72733954
22/11/2020 01:30,21.04,14.10288,25.32928788,0,-0.05712,0.05712,21.04,14.16,25.36113562
22/11/2020 02:00,20.44,15.364,25.57041447,0,-0.056,0.056,20.44,15.42,25.60410123
22/11/2020 02:30,20.44,17.89736,27.16816326,0,-0.05264,0.05264,20.44,17.95,27.20286933
22/11/2020 03:00,18.97,14.23484,23.71690473,0,-0.05516,0.05516,18.97,14.29,23.75005263
22/11/2020 03:30,19.25,12.98624,23.22078658,0,-0.05376,0.05376,19.25,13.04,23.25089461
22/11/2020 04:00,19.25,12.98708,23.22125636,0,-0.05292,0.05292,19.25,13.04,23.25089461
22/11/2020 04:30,19.25,13.25792,23.3738089,0,-0.05208,0.05208,19.25,13.31,23.40338864
22/11/2020 05:00,19.25,15.07764,24.45194732,0,-0.05236,0.05236,19.25,15.13,24.48426842
22/11/2020 05:30,19.75,17.83848,26.6134152,0,-0.05152,0.05152,19.75,17.89,26.64797553
22/11/2020 06:00,19.75,17.83568,26.61153849,0,-0.05432,0.05432,19.75,17.89,26.64797553
22/11/2020 06:30,18.01,13.21512,22.33829664,0,-0.05488,0.05488,18.01,13.27,22.37080687
22/11/2020 07:00,16.72,11.087,20.06190342,0,-0.063,0.063,16.72,11.15,20.0967883
22/11/2020 07:30,17.53,11.09204,20.7444993,0,-0.05796,0.05796,17.53,11.15,20.77554813
22/11/2020 08:00,17.93,11.0926,21.0838961,0,-0.0574,0.0574,17.93,11.15,21.11415165
22/11/2020 08:30,18.95952,11.1136,21.97670366,0.00952,-0.0364,0.037624333,18.95,11.15,21.98692793
22/11/2020 09:00,20.2776,11.63716,23.37957559,0.0476,-0.04284,0.06403925,20.23,11.68,23.35969392
22/11/2020 09:30,21.75388,14.99744,26.42261345,0.10388,-0.04256,0.112260447,21.65,15.04,26.36141309
22/11/2020 10:00,22.72664,16.08604,27.8435064,0.13664,-0.04396,0.143537351,22.59,16.13,27.75761157
22/11/2020 10:30,23.36944,14.11072,27.29914183,0.27944,-0.04928,0.283752061,23.09,14.16,27.08604253
22/11/2020 11:00,23.78224,12.44128,26.8399029,0.21224,-0.04872,0.217760088,23.57,12.49,26.67480084
22/11/2020 11:30,24.39792,12.44296,27.38769348,0.29792,-0.04704,0.301610822,24.1,12.49,27.14424617
22/11/2020 12:00,24.32876,12.43988,27.32469904,0.43876,-0.05012,0.441613351,23.89,12.49,26.95797099
22/11/2020 12:30,24.58376,12.44408,27.55388145,0.40376,-0.04592,0.406362872,24.18,12.49,27.21529901
22/11/2020 13:00,24.63928,12.44968,27.60595318,0.18928,-0.04032,0.193526796,24.45,12.49,27.45546576
22/11/2020 13:30,24.7118,12.44464,27.6684319,0.2618,-0.04536,0.265700526,24.45,12.49,27.45546576
22/11/2020 14:00,24.69108,12.4424,27.6489195,0.24108,-0.0476,0.24573426,24.45,12.49,27.45546576
22/11/2020 14:30,24.62276,12.441,27.58729401,0.17276,-0.049,0.179574546,24.45,12.49,27.45546576
22/11/2020 15:00,24.576,12.441,27.54556692,0.126,-0.049,0.135192455,24.45,12.49,27.45546576
22/11/2020 15:30,24.74788,13.24088,28.06739154,0.04788,-0.02912,0.056039886,24.7,13.27,28.03895326
22/11/2020 16:00,25.0926,12.49948,28.0334724,0.0126,-0.03052,0.033018637,25.08,12.53,28.03582173
22/11/2020 16:30,26.17,12.95792,29.20233879,0,-0.05208,0.05208,26.17,13.01,29.22548545
22/11/2020 17:00,27.02,10.76764,29.08646543,0,-0.05236,0.05236,27.02,10.82,29.10588944
22/11/2020 17:30,27.65,13.04988,30.57485679,0,-0.05012,0.05012,27.65,13.1,30.59628245
22/11/2020 18:00,27.34,13.04988,30.29480101,0,-0.05012,0.05012,27.34,13.1,30.31642459
22/11/2020 18:30,26.83,12.73016,29.69690007,0,-0.04984,0.04984,26.83,12.78,29.71829908
22/11/2020 19:00,26.25,12.72988,29.17382979,0,-0.05012,0.05012,26.25,12.78,29.19573428
22/11/2020 19:30,25.62,12.45764,28.48819395,0,-0.05236,0.05236,25.62,12.51,28.51112941
22/11/2020 20:00,24.74,12.45568,27.69858416,0,-0.05432,0.05432,24.74,12.51,27.72305358
22/11/2020 20:30,23.84,12.45792,26.89879869,0,-0.05208,0.05208,23.84,12.51,26.9229586
22/11/2020 21:00,23.05,11.99512,25.98432997,0,-0.05488,0.05488,23.05,12.05,26.00970973
22/11/2020 21:30,23.05,13.1226,26.52367114,0,-0.0574,0.0574,23.05,13.18,26.55211668
22/11/2020 22:00,23.68,17.51624,29.45438955,0,-0.05376,0.05376,23.68,17.57,29.48639178
22/11/2020 22:30,23.45,17.93568,29.52272205,0,-0.05432,0.05432,23.45,17.99,29.55575409
22/11/2020 23:00,23.09,17.66456,29.07206185,0,-0.05544,0.05544,23.09,17.72,29.10578121
22/11/2020 23:30,20.54,14.54344,25.16750379,0,-0.05656,0.05656,20.54,14.6,25.20023016
23/11/2020 00:00,20.94,14.5482,25.49771996,0,-0.0518,0.0518,20.94,14.6,25.52731087
23/11/2020 00:30,20.94,13.75736,25.05491078,0,-0.05264,0.05264,20.94,13.81,25.08385337
23/11/2020 01:00,21.48,17.28736,27.57250833,0,-0.05264,0.05264,21.48,17.34,27.60554292
23/11/2020 01:30,21.21,18.01456,27.82783628,0,-0.05544,0.05544,21.21,18.07,27.86375782
23/11/2020 02:00,20.52,14.17372,24.93922089,0,-0.05628,0.05628,20.52,14.23,24.97124947
23/11/2020 02:30,20.31,17.20792,26.61970343,0,-0.05208,0.05208,20.31,17.26,26.65339941
23/11/2020 03:00,20.31,17.72904,26.95950592,0,-0.05096,0.05096,20.31,17.78,26.9930454
23/11/2020 03:30,20.06,17.72708,26.77037477,0,-0.05292,0.05292,20.06,17.78,26.80544721
23/11/2020 04:00,19.77,17.7254,26.55264027,0,-0.0546,0.0546,19.77,17.78,26.58911996
23/11/2020 04:30,19.06,16.15652,24.98633103,0,-0.05348,0.05348,19.06,16.21,25.02094523
23/11/2020 05:00,19.29,16.8954,25.64290625,0,-0.0546,0.0546,19.29,16.95,25.67891353
23/11/2020 05:30,19.64,16.89848,25.90923052,0,-0.05152,0.05152,19.64,16.95,25.94286222
23/11/2020 06:00,20.6,17.62764,27.11261131,0,-0.05236,0.05236,20.6,17.68,27.14668304
23/11/2020 06:30,20.6,13.27652,24.50767193,0,-0.05348,0.05348,20.6,13.33,24.53668478
23/11/2020 07:00,22.86,15.09652,27.39497246,0,-0.05348,0.05348,22.86,15.15,27.42447994
23/11/2020 07:30,24.72,15.08896,28.9612692,0,-0.06104,0.06104,24.72,15.15,28.99311815
23/11/2020 08:00,24.97,14.73148,28.99167817,0,-0.05852,0.05852,24.97,14.79,29.02145758
23/11/2020 08:30,27.33064,15.57164,31.4553629,0.01064,-0.03836,0.039808281,27.32,15.61,31.4651315
23/11/2020 09:00,27.3858,14.55464,31.01321633,0.0658,-0.04536,0.07991977,27.32,14.6,30.9764814
23/11/2020 09:30,28.22384,14.78212,31.86057463,0.13384,-0.04788,0.142146544,28.09,14.83,31.76439831
23/11/2020 10:00,28.95396,15.74988,32.96043871,0.11396,-0.05012,0.124494562,28.84,15.8,32.88442793
23/11/2020 10:30,26.38136,13.42128,29.59910323,0.17136,-0.04872,0.178151306,26.21,13.47,29.46871222
23/11/2020 11:00,26.03908,13.10484,29.15082364,0.12908,-0.05516,0.140371906,25.91,13.16,29.06051789
23/11/2020 11:30,26.49652,13.39708,29.69086265,0.22652,-0.05292,0.232619511,26.27,13.45,29.51297003
23/11/2020 12:00,26.86288,13.81568,30.20740531,0.36288,-0.05432,0.366923094,26.5,13.87,29.91031427
23/11/2020 12:30,14.7748,7.34128,16.49815466,0.2548,-0.04872,0.259416033,14.52,7.39,16.29240621
23/11/2020 13:00,9.6008,4.50268,10.60422028,0.3108,-0.04732,0.314381651,9.29,4.55,10.34439945
23/11/2020 13:30,10.48844,5.211,11.71161366,0.25844,-0.049,0.263044167,10.23,5.26,11.50306481
23/11/2020 14:00,10.52792,4.81716,11.5776565,0.29792,-0.04284,0.300984372,10.23,4.86,11.32574501
23/11/2020 14:30,12.16888,6.32576,13.7148416,0.13888,-0.04424,0.14575607,12.03,6.37,13.61241345
23/11/2020 15:00,11.29828,6.02408,12.80393185,0.09828,-0.04592,0.108478591,11.2,6.07,12.73910907
23/11/2020 15:30,11.22548,6.05152,12.75273679,0.02548,-0.01848,0.031476035,11.2,6.07,12.73910907
23/11/2020 16:00,29.7126,14.91284,33.24502061,0.0126,-0.02716,0.029940367,29.7,14.94,33.24595615
23/11/2020 16:30,31.2,14.63008,34.45982067,0,-0.05992,0.05992,31.2,14.69,34.48530267
23/11/2020 17:00,29.45,12.31512,31.92122618,0,-0.05488,0.05488,29.45,12.37,31.94243885
23/11/2020 17:30,29.76,13.41568,32.64411233,0,-0.05432,0.05432,29.76,13.47,32.66647364
23/11/2020 18:00,32.75,16.89736,36.85218141,0,-0.05264,0.05264,32.75,16.95,36.87634743
23/11/2020 18:30,31.71,13.16428,34.3339827,0,-0.05572,0.05572,31.71,13.22,34.35538531
23/11/2020 19:00,31.27,12.49456,33.67383153,0,-0.05544,0.05544,31.27,12.55,33.69444168
23/11/2020 19:30,30.33,14.94288,33.81121948,0,-0.05712,0.05712,30.33,15,33.83650248
23/11/2020 20:00,29.78,16.13148,33.86846685,0,-0.05852,0.05852,29.78,16.19,33.89637886
23/11/2020 20:30,26.83,14.23848,30.37405493,0,-0.05152,0.05152,26.83,14.29,30.39824008
23/11/2020 21:00,24.76,12.03876,27.53160624,0,-0.05124,0.05124,24.76,12.09,27.55405052
23/11/2020 21:30,25.85,14.46988,29.62431311,0,-0.05012,0.05012,25.85,14.52,29.64882628
23/11/2020 22:00,25.85,15.15792,29.96639849,0,-0.05208,0.05208,25.85,15.21,29.9927758
23/11/2020 22:30,25.12,17.74764,30.75700124,0,-0.05236,0.05236,25.12,17.8,30.78724411
23/11/2020 23:00,23.76,15.84344,28.55787441,0,-0.05656,0.05656,23.76,15.9,28.5892917
23/11/2020 23:30,22.86,16.26512,28.05590363,0,-0.05488,0.05488,22.86,16.32,28.08775534
24/11/2020 00:00,22.36,18.66484,29.12637726,0,-0.05516,0.05516,22.36,18.72,29.16175578
24/11/2020 00:30,21.67,13.02904,25.28526811,0,-0.05096,0.05096,21.67,13.08,25.31156455
24/11/2020 01:00,22.15,16.66708,27.72028239,0,-0.05292,0.05292,22.15,16.72,27.75213325
24/11/2020 01:30,21.67,17.55316,27.88731479,0,-0.05684,0.05684,21.67,17.61,27.92312662
24/11/2020 02:00,19.96,13.54456,24.12170611,0,-0.05544,0.05544,19.96,13.6,24.15287975
24/11/2020 02:30,18.28,15.88736,24.21913722,0,-0.05264,0.05264,18.28,15.94,24.25370075
24/11/2020 03:00,17.64,14.23624,22.66804203,0,-0.05376,0.05376,17.64,14.29,22.70184354
24/11/2020 03:30,17.2,11.114,20.4783055,0,-0.056,0.056,17.2,11.17,20.50875179
24/11/2020 04:00,17.2,11.11428,20.47845746,0,-0.05572,0.05572,17.2,11.17,20.50875179
24/11/2020 04:30,17.66,11.4782,21.06239956,0,-0.0518,0.0518,17.66,11.53,21.09067329
24/11/2020 05:00,19.37,14.3182,24.08750197,0,-0.0518,0.0518,19.37,14.37,24.11832913
24/11/2020 05:30,20.67,17.9982,27.40773802,0,-0.0518,0.0518,20.67,18.05,27.44178201
24/11/2020 06:00,21.23,17.9968,27.83159554,0,-0.0532,0.0532,21.23,18.05,27.86602591
24/11/2020 06:30,22.8,18.7054,29.49121885,0,-0.0546,0.0546,22.8,18.76,29.52588017
24/11/2020 07:00,23.59,18.01792,29.68389363,0,-0.05208,0.05208,23.59,18.07,29.71553466
24/11/2020 07:30,25.81,18.01484,31.47523725,0,-0.05516,0.05516,25.81,18.07,31.50684053
24/11/2020 08:00,32.06028,13.47784,34.77806384,0.00028,-0.06216,0.062160631,32.06,13.54,34.80194247
24/11/2020 08:30,35.10428,7.2438,35.84387134,0.01428,-0.0462,0.048356576,35.09,7.29,35.83925501
24/11/2020 09:00,36.22816,7.23932,36.94438159,0.04816,-0.05068,0.069913146,36.18,7.29,36.90713346
24/11/2020 09:30,37.82968,10.60112,39.28700083,0.09968,-0.06888,0.121163348,37.73,10.67,39.20971563
24/11/2020 10:00,38.59756,10.87168,40.0994397,0.07756,-0.06832,0.10335945,38.52,10.94,40.04340145
24/11/2020 10:30,38.1088,6.76252,38.70416404,0.1288,-0.06748,0.145406294,37.98,6.83,38.58923814
24/11/2020 11:00,38.95224,8.22756,39.81167849,0.07224,-0.06244,0.095484927,38.88,8.29,39.75397464
24/11/2020 11:30,39.20208,7.98204,40.00644997,0.05208,-0.05796,0.077921037,39.15,8.04,39.96703767
24/11/2020 12:00,39.77928,7.04204,40.3977901,0.04928,-0.05796,0.076078118,39.73,7.1,40.35942145
24/11/2020 12:30,39.79888,7.9472,40.58458866,0.06888,-0.0728,0.100221227,39.73,8.02,40.5313866
24/11/2020 13:00,39.8364,7.94468,40.62089001,0.1064,-0.07532,0.130361276,39.73,8.02,40.5313866
24/11/2020 13:30,38.23624,6.9186,38.85713674,0.15624,-0.0714,0.17178154,38.08,6.99,38.71623045
24/11/2020 14:00,34.47076,9.89756,35.86356074,0.13076,-0.06244,0.144903179,34.34,9.96,35.75524018
24/11/2020 14:30,28.04556,15.31116,31.95285678,0.03556,-0.02884,0.045784923,28.01,15.34,31.93549279
24/11/2020 15:00,28.2898,18.33332,33.71087964,0.0098,-0.03668,0.037966596,28.28,18.37,33.72262297
24/11/2020 15:30,28.94204,18.3406,34.26396486,0.01204,-0.0294,0.031769822,28.93,18.37,34.26954625
24/11/2020 16:00,29.30084,15.62436,33.20632244,0.00084,-0.04564,0.045647729,29.3,15.67,33.22708082
24/11/2020 16:30,30.89,16.22764,34.8930996,0,-0.05236,0.05236,30.89,16.28,34.9174813
24/11/2020 17:00,32.04,16.7668,36.16195767,0,-0.0532,0.0532,32.04,16.82,36.186655
24/11/2020 17:30,32.04,16.45764,36.01965456,0,-0.05236,0.05236,32.04,16.51,36.04360831
24/11/2020 18:00,31.46,15.55428,35.09511684,0,-0.05572,0.05572,31.46,15.61,35.11984766
24/11/2020 18:30,30.05,14.71484,33.45936366,0,-0.05516,0.05516,30.05,14.77,33.4836587
24/11/2020 19:00,30.05,13.54344,32.96099615,0,-0.05656,0.05656,30.05,13.6,32.98427656
24/11/2020 19:30,30.05,15.38344,33.75874296,0,-0.05656,0.05656,30.05,15.44,33.78455416
24/11/2020 20:00,28.63,14.59568,32.13581763,0,-0.05432,0.05432,28.63,14.65,32.16052549
24/11/2020 20:30,27.96,15.174,31.8121341,0,-0.056,0.056,27.96,15.23,31.83888346
24/11/2020 21:00,27.46,15.4612,31.51349402,0,-0.0588,0.0588,27.46,15.52,31.54238418
24/11/2020 21:30,26.81,16.0112,31.22714565,0,-0.0588,0.0588,26.81,16.07,31.25733514
24/11/2020 22:00,25.58,13.02316,28.70433933,0,-0.05684,0.05684,25.58,13.08,28.73017229
24/11/2020 22:30,24.93,13.01784,28.12417213,0,-0.06216,0.06216,24.93,13.08,28.15299806
24/11/2020 23:00,23.01,11.76512,25.84333857,0,-0.05488,0.05488,23.01,11.82,25.86836872
24/11/2020 23:30,22.61,12.60148,25.88453975,0,-0.05852,0.05852,22.61,12.66,25.91307971
25/11/2020 00:00,19.37,10.82148,22.18786446,0,-0.05852,0.05852,19.37,10.88,22.21646462
25/11/2020 00:30,19.68,10.8198,22.45819387,0,-0.0602,0.0602,19.68,10.88,22.48725861
25/11/2020 01:00,20.71,11.56812,23.72183594,0,-0.06188,0.06188,20.71,11.63,23.75207359
25/11/2020 01:30,19.91,10.57288,22.5431562,0,-0.05712,0.05712,19.91,10.63,22.57000222
25/11/2020 02:00,20.35,11.5698,23.40903185,0,-0.0602,0.0602,20.35,11.63,23.43884383
25/11/2020 02:30,20.35,12.4242,23.84288669,0,-0.0658,0.0658,20.35,12.49,23.87724021
25/11/2020 03:00,20.06,12.65448,23.71791441,0,-0.06552,0.06552,20.06,12.72,23.75293666
25/11/2020 03:30,20.06,13.84252,24.37250418,0,-0.06748,0.06748,20.06,13.91,24.41089306
25/11/2020 04:00,19.45,11.56336,22.62772181,0,-0.06664,0.06664,19.45,11.63,22.661849
25/11/2020 04:30,19.45,9.47476,21.63500814,0,-0.06524,0.06524,19.45,9.54,21.66365851
25/11/2020 05:00,19.45,9.47476,21.63500814,0,-0.06524,0.06524,19.45,9.54,21.66365851
25/11/2020 05:30,19.89,8.9384,21.80612516,0,-0.0616,0.0616,19.89,9,21.8314475
25/11/2020 06:00,20.17,10.04784,22.53415161,0,-0.06216,0.06216,20.17,10.11,22.56193697
25/11/2020 06:30,22.13,13.39092,25.86607118,0,-0.05908,0.05908,22.13,13.45,25.89670635
25/11/2020 07:00,23.03,11.93176,25.93738223,0,-0.05824,0.05824,23.03,11.99,25.96422539
25/11/2020 07:30,23.57,13.37008,27.09804309,0,-0.05992,0.05992,23.57,13.43,27.12765747
25/11/2020 08:00,22.67,14.62672,26.97906296,0,-0.06328,0.06328,22.67,14.69,27.01342259
25/11/2020 08:30,25.04224,16.02576,29.73110775,0.00224,-0.04424,0.044296673,25.04,16.07,29.75309228
25/11/2020 09:00,27.1226,17.4564,32.25463272,0.0126,-0.0336,0.035884816,27.11,17.49,32.26224109
25/11/2020 09:30,26.86976,16.15136,31.35044549,0.03976,-0.03864,0.055442828,26.83,16.19,31.33632078
25/11/2020 10:00,28.36904,15.30456,32.2340191,0.08904,-0.05544,0.104889061,28.28,15.36,32.18210683
25/11/2020 10:30,27.47008,14.96596,31.28234732,0.15008,-0.05404,0.159512783,27.32,15.02,31.17663869
25/11/2020 11:00,26.34636,13.94596,29.8097381,0.13636,-0.05404,0.14667778,26.21,14,29.71471184
25/11/2020 11:30,27.87532,15.00456,31.65707324,0.14532,-0.05544,0.155536157,27.73,15.06,31.55560964
25/11/2020 12:00,27.021,14.59344,30.70998098,0.371,-0.05656,0.375286602,26.65,14.65,30.41126436
25/11/2020 12:30,27.5994,14.8468,31.3393419,0.3094,-0.0532,0.31394044,27.29,14.9,31.09266955
25/11/2020 13:00,29.37052,15.51792,33.21796632,0.17052,-0.05208,0.178295813,29.2,15.57,33.09176484
25/11/2020 13:30,29.37612,16.22456,33.55879577,0.17612,-0.05544,0.184639779,29.2,16.28,33.43169753
25/11/2020 14:00,28.45344,15.53288,32.41710365,0.15344,-0.05712,0.163726992,28.3,15.59,32.31003095
25/11/2020 14:30,29.07896,16.29868,33.33515988,0.14896,-0.06132,0.161087628,28.93,16.36,33.23544042
25/11/2020 15:00,29.5624,18.46884,34.85733129,0.0924,-0.04116,0.101152882,29.47,18.51,34.80087643
25/11/2020 15:30,28.47404,19.18304,34.33307411,0.05404,-0.03696,0.065470323,28.42,19.22,34.30896093
25/11/2020 16:00,25.88904,13.19312,29.05685474,0.01904,-0.02688,0.032940188,25.87,13.22,29.05211352
25/11/2020 16:30,27.71028,13.76268,30.93979603,0.00028,-0.04732,0.047320828,27.71,13.81,30.96062338
25/11/2020 17:00,29.13,14.42596,32.5063874,0,-0.05404,0.05404,29.13,14.48,32.53040578
25/11/2020 17:30,29.13,13.98624,32.31364742,0,-0.05376,0.05376,29.13,14.04,32.33695255
25/11/2020 18:00,30.31,14.90596,33.77697061,0,-0.05404,0.05404,30.31,14.96,33.80085354
25/11/2020 18:30,31.02,15.38624,34.62624411,0,-0.05376,0.05376,31.02,15.44,34.65016594
25/11/2020 19:00,30.64,15.38876,34.28736698,0,-0.05124,0.05124,30.64,15.44,34.31039493
25/11/2020 19:30,31.25,16.24512,35.22025587,0,-0.05488,0.05488,31.25,16.3,35.24560256
25/11/2020 20:00,29.7,15.36204,33.43773726,0,-0.05796,0.05796,29.7,15.42,33.46440497
25/11/2020 20:30,28.28,15.07176,32.04553556,0,-0.05824,0.05824,28.28,15.13,32.07296837
25/11/2020 21:00,27.71,14.84176,31.43440694,0,-0.05824,0.05824,27.71,14.9,31.46194686
25/11/2020 21:30,28.13,16.13232,32.42759085,0,-0.05768,0.05768,28.13,16.19,32.4563245
25/11/2020 22:00,26.73,15.4026,30.85016996,0,-0.0574,0.0574,26.73,15.46,30.87886818
25/11/2020 22:30,26.1,17.0112,31.1543083,0,-0.0588,0.0588,26.1,17.07,31.18645379
25/11/2020 23:00,25.02,19.10596,31.48075773,0,-0.05404,0.05404,25.02,19.16,31.51358437
25/11/2020 23:30,22.74,14.13512,26.77516046,0,-0.05488,0.05488,22.74,14.19,26.80417318
26/11/2020 00:00,22.28,15.23204,26.98913564,0,-0.05796,0.05796,22.28,15.29,27.02188928
26/11/2020 00:30,22.63,18.58568,29.28385905,0,-0.05432,0.05432,22.63,18.64,29.31836455
26/11/2020 01:00,23.2,19.04736,30.01736036,0,-0.05264,0.05264,23.2,19.1,30.05079034
26/11/2020 01:30,21.98,17.99848,28.40890146,0,-0.05152,0.05152,21.98,18.05,28.44156993
26/11/2020 02:00,22.23,18.55072,28.95344733,0,-0.04928,0.04928,22.23,18.6,28.98504614
26/11/2020 02:30,21.82,18.54512,28.63623362,0,-0.05488,0.05488,21.82,18.6,28.67180497
26/11/2020 03:00,21.82,18.54512,28.63623362,0,-0.05488,0.05488,21.82,18.6,28.67180497
26/11/2020 03:30,21.09,17.22736,27.2317835,0,-0.05264,0.05264,21.09,17.28,27.26511507
26/11/2020 04:00,19.5,16.05848,25.2611318,0,-0.05152,0.05152,19.5,16.11,25.29391429
26/11/2020 04:30,20.86,17.29016,27.09408114,0,-0.04984,0.04984,20.86,17.34,27.12591381
26/11/2020 05:00,19.91,16.37072,25.77612409,0,-0.04928,0.04928,19.91,16.42,25.80745047
26/11/2020 05:30,19.71,14.37156,24.39315143,0,-0.04844,0.04844,19.71,14.42,24.42172189
26/11/2020 06:00,19.45,11.49596,22.59335292,0,-0.05404,0.05404,19.45,11.55,22.62089742
26/11/2020 06:30,20.58,15.11652,25.53518312,0,-0.05348,0.05348,20.58,15.17,25.56687896
26/11/2020 07:00,22.05,16.13568,27.32329901,0,-0.05432,0.05432,22.05,16.19,27.35541263
26/11/2020 07:30,23.59,14.94568,27.92599955,0,-0.05432,0.05432,23.59,15,27.95510866
26/11/2020 08:00,27.15,14.9426,30.99038229,0,-0.0574,0.0574,27.15,15,31.01809955
26/11/2020 08:30,28.14148,15.20716,31.98750712,0.01148,-0.04284,0.044351505,28.13,15.25,31.99780305
26/11/2020 09:00,26.34992,14.02624,29.85052248,0.05992,-0.05376,0.080501826,26.29,14.08,29.8229861
26/11/2020 09:30,27.7332,14.71736,31.39635437,0.1232,-0.05264,0.13397466,27.61,14.77,31.31237774
26/11/2020 10:00,27.80152,14.71764,31.45685047,0.19152,-0.05236,0.198548432,27.61,14.77,31.31237774
26/11/2020 10:30,26.34208,11.22736,28.63492258,0.26208,-0.05264,0.267314227,26.08,11.28,28.41486935
26/11/2020 11:00,27.31696,13.3024,30.3837152,0.31696,-0.0476,0.320514277,27,13.35,30.12013446
26/11/2020 11:30,28.52644,14.91072,32.18831077,0.35644,-0.04928,0.359830505,28.17,14.96,31.89593234
26/11/2020 12:00,29.30492,15.89184,33.33660023,0.37492,-0.04816,0.378000519,28.93,15.94,33.03072055
26/11/2020 12:30,29.59212,16.3082,33.7883257,0.37212,-0.0518,0.375708044,29.22,16.36,33.48817702
26/11/2020 13:00,29.2528,16.30736,33.4911376,0.3528,-0.05264,0.356705494,28.9,16.36,33.20933001
26/11/2020 13:30,29.82556,16.61708,34.14222279,0.31556,-0.05292,0.319966623,29.51,16.67,33.89290486
26/11/2020 14:00,31.21264,17.82072,35.94171611,0.26264,-0.04928,0.267223292,30.95,17.87,35.73848626
26/11/2020 14:30,26.31712,13.41092,29.53715593,0.19712,-0.05908,0.205783237,26.12,13.47,29.3886934
26/11/2020 15:00,26.24768,13.41708,29.47810613,0.12768,-0.05292,0.138212549,26.12,13.47,29.3886934
26/11/2020 15:30,26.39636,13.43164,29.61717026,0.06636,-0.03836,0.076649457,26.33,13.47,29.57549323
26/11/2020 16:00,26.64624,13.12324,29.70255097,0.64624,0.02324,0.646657742,26,13.1,29.11374246
26/11/2020 16:30,27.61572,13.11728,30.57271702,5.58572,0.35728,5.597134706,22.03,12.76,25.45856437
26/11/2020 17:00,28.83328,13.11644,31.67647445,5.59328,0.35644,5.604625824,23.24,12.76,26.51254797
26/11/2020 17:30,29.48384,13.53504,32.44216591,5.59384,0.35504,5.605095837,23.89,13.18,27.28451026
26/11/2020 18:00,29.47824,13.53504,32.43707665,5.58824,0.35504,5.599507094,23.89,13.18,27.28451026
26/11/2020 18:30,29.47852,15.9512,33.51751666,5.58852,0.3612,5.600180464,23.89,15.59,28.52683298
26/11/2020 19:00,29.27944,17.47232,34.09644517,5.59944,0.36232,5.61114998,23.68,17.11,29.21462819
26/11/2020 19:30,27.77724,13.736,30.98794537,0.45724,-0.014,0.457454279,27.32,13.75,30.58504373
26/11/2020 20:00,27.32,12.60568,30.08796384,0,-0.05432,0.05432,27.32,12.66,30.1107622
26/11/2020 20:30,26.02,12.60512,28.91244456,0,-0.05488,0.05488,26.02,12.66,28.93641305
26/11/2020 21:00,24.95,12.3726,27.84930395,0,-0.0574,0.0574,24.95,12.43,27.87485247
26/11/2020 21:30,23.91,12.07924,26.78798497,0,-0.06076,0.06076,23.91,12.14,26.81543772
26/11/2020 22:00,22.72,11.79784,25.60053571,0,-0.06216,0.06216,22.72,11.86,25.62924111
26/11/2020 22:30,21.61,13.12176,25.28186476,0,-0.05824,0.05824,21.61,13.18,25.31214136
26/11/2020 23:00,20.08,10.99512,22.89320999,0,-0.05488,0.05488,20.08,11.05,22.91961823
26/11/2020 23:30,19.2,11.49204,22.37648282,0,-0.05796,0.05796,19.2,11.55,22.40630492
27/11/2020 00:00,18.51,12.83792,22.52625779,0,-0.05208,0.05208,18.51,12.89,22.55597925
27/11/2020 00:30,18.51,12.49652,22.33345276,0,-0.05348,0.05348,18.51,12.55,22.36342103
27/11/2020 01:00,18.16,10.68484,21.07015439,0,-0.05516,0.05516,18.16,10.74,21.09818002
27/11/2020 01:30,17.84,10.45232,20.67647439,0,-0.05768,0.05768,17.84,10.51,20.70569245
27/11/2020 02:00,17.45,10.8826,20.56534665,0,-0.0574,0.0574,17.45,10.94,20.59577869
27/11/2020 02:30,17.45,13.75484,22.2193187,0,-0.05516,0.05516,17.45,13.81,22.25350759
27/11/2020 03:00,17.22,14.6954,22.63809138,0,-0.0546,0.0546,17.22,14.75,22.67357272
27/11/2020 03:30,16.9,12.47596,21.00617952,0,-0.05404,0.05404,16.9,12.53,21.0383198
27/11/2020 04:00,16.9,13.79876,21.81778581,0,-0.05124,0.05124,16.9,13.85,21.85022883
27/11/2020 04:30,16.9,13.79876,21.81778581,0,-0.05124,0.05124,16.9,13.85,21.85022883
27/11/2020 05:00,16.9,13.47212,21.61268186,0,-0.04788,0.04788,16.9,13.52,21.64255992
27/11/2020 05:30,17.36,13.70184,22.11583187,0,-0.04816,0.04816,17.36,13.75,22.14570161
27/11/2020 06:00,17.82,12.26876,21.63503806,0,-0.05124,0.05124,17.82,12.32,21.66413626
27/11/2020 06:30,18.76,11.30792,21.90448937,0,-0.05208,0.05208,18.76,11.36,21.93142038
27/11/2020 07:00,20.46,14.44596,25.04590506,0,-0.05404,0.05404,20.46,14.5,25.07711307
27/11/2020 07:30,22.55,14.444,26.77931358,0,-0.056,0.056,22.55,14.5,26.80955986
27/11/2020 08:00,23.97,14.9254,28.23700524,0,-0.0546,0.0546,23.97,14.98,28.26590349
27/11/2020 08:30,24.87156,13.00892,28.06824712,0.02156,-0.03108,0.037825917,24.85,13.04,28.06357247
27/11/2020 09:00,25.55504,12.46464,28.43285634,0.07504,-0.04536,0.08768427,25.48,12.51,28.38539237
27/11/2020 09:30,26.4942,12.96128,29.49470144,0.1442,-0.04872,0.15220801,26.35,13.01,29.38677594
27/11/2020 10:00,26.83636,12.961,29.80231097,0.20636,-0.049,0.212097736,26.63,13.01,29.63810048
27/11/2020 10:30,26.9072,12.96044,29.86587378,0.2772,-0.04956,0.281595514,26.63,13.01,29.63810048
27/11/2020 11:00,27.3546,12.95904,30.26897519,0.3346,-0.05096,0.33845839,27.02,13.01,29.98900632
27/11/2020 11:30,27.39772,13.29512,30.4531653,0.37772,-0.05488,0.381686013,27.02,13.35,30.13806397
27/11/2020 12:00,27.62396,13.58736,30.78472865,0.39396,-0.05264,0.397461257,27.23,13.64,30.45525406
27/11/2020 12:30,27.6178,13.58736,30.77920123,0.3878,-0.05264,0.391356372,27.23,13.64,30.45525406
27/11/2020 13:00,27.59428,13.16596,30.57428317,0.36428,-0.05404,0.368266534,27.23,13.22,30.26947803
27/11/2020 13:30,27.5534,13.39484,30.6367686,0.3234,-0.05516,0.328070397,27.23,13.45,30.37063384
27/11/2020 14:00,27.49544,13.02652,30.42514493,0.26544,-0.05348,0.270773898,27.23,13.08,30.20859646
27/11/2020 14:30,27.42656,13.03408,30.36615608,0.19656,-0.04592,0.20185262,27.23,13.08,30.20859646
27/11/2020 15:00,27.32016,13.04696,30.27563885,0.09016,-0.03304,0.096023264,27.23,13.08,30.20859646
27/11/2020 15:30,27.27956,13.04864,30.23973214,0.04956,-0.03136,0.058648471,27.23,13.08,30.20859646
27/11/2020 16:00,28.03252,13.2536,31.00774243,0.00252,-0.0364,0.036487126,28.03,13.29,31.02104125
27/11/2020 16:30,28.61,11.8596,30.97066696,0,-0.0504,0.0504,28.61,11.91,30.99000161
27/11/2020 17:00,29.26,9.25736,30.68951473,0,-0.05264,0.05264,29.26,9.31,30.70543437
27/11/2020 17:30,30.03,13.79764,33.04808269,0,-0.05236,0.05236,30.03,13.85,33.06997732
27/11/2020 18:00,30.03,13.79876,33.04855031,0,-0.05124,0.05124,30.03,13.85,33.06997732
27/11/2020 18:30,29.49,13.51184,32.43809366,0,-0.04816,0.04816,29.49,13.56,32.45818387
27/11/2020 19:00,29.09,13.51016,32.07417221,0,-0.04984,0.04984,29.09,13.56,32.09519746
27/11/2020 19:30,28.15,13.1296,31.06137306,0,-0.0504,0.0504,28.15,13.18,31.08271063
27/11/2020 20:00,27.52,12.91904,30.40151303,0,-0.05096,0.05096,27.52,12.97,30.42320332
27/11/2020 20:30,26.46,12.62596,29.31802289,0,-0.05404,0.05404,26.46,12.68,29.34133603
27/11/2020 21:00,25.27,12.6226,28.24717562,0,-0.0574,0.0574,25.27,12.68,28.27287216
27/11/2020 21:30,24.22,12.24008,27.13720616,0,-0.05992,0.05992,24.22,12.3,27.16428538
27/11/2020 22:00,23.26,12.23924,26.28358035,0,-0.06076,0.06076,23.26,12.3,26.31192885
27/11/2020 22:30,22.34,14.79344,26.79405656,0,-0.05656,0.05656,22.34,14.85,26.82532572
27/11/2020 23:00,20.75,11.09484,23.52993784,0,-0.05516,0.05516,20.75,11.15,23.55599711
27/11/2020 23:30,19.89,12.03036,23.2452503,0,-0.05964,0.05964,19.89,12.09,23.27617237
28/11/2020 00:00,19.35,14.4268,24.13617737,0,-0.0532,0.0532,19.35,14.48,24.16801399
28/11/2020 00:30,18.56,9.90988,21.03994586,0,-0.05012,0.05012,18.56,9.96,21.06359893
28/11/2020 01:00,18.56,9.90932,21.0396821,0,-0.05068,0.05068,18.56,9.96,21.06359893
28/11/2020 01:30,18.56,13.77848,23.11536526,0,-0.05152,0.05152,18.56,13.83,23.14611198
28/11/2020 02:00,18.26,13.52372,22.72264515,0,-0.05628,0.05628,18.26,13.58,22.75618597
28/11/2020 02:30,17.3,9.76372,19.86505042,0,-0.05628,0.05628,17.3,9.82,19.89277256
28/11/2020 03:00,17.3,10.17176,20.06874938,0,-0.05824,0.05824,17.3,10.23,20.09833078
28/11/2020 03:30,17.3,13.77932,22.11695412,0,-0.05068,0.05068,17.3,13.83,22.14856429
28/11/2020 04:00,17.3,13.77652,22.11520977,0,-0.05348,0.05348,17.3,13.83,22.14856429
28/11/2020 04:30,17.3,13.77484,22.11416327,0,-0.05516,0.05516,17.3,13.83,22.14856429
28/11/2020 05:00,17.3,13.774,22.11364004,0,-0.056,0.056,17.3,13.83,22.14856429
28/11/2020 05:30,17.3,13.77288,22.11294244,0,-0.05712,0.05712,17.3,13.83,22.14856429
28/11/2020 06:00,17.55,14.1554,22.54723595,0,-0.0546,0.0546,17.55,14.21,22.58155442
28/11/2020 06:30,18.97,14.6982,23.99787456,0,-0.0518,0.0518,18.97,14.75,24.02963587
28/11/2020 07:00,18.66,13.98988,23.32192836,0,-0.05012,0.05012,18.66,14.04,23.35202775
28/11/2020 07:30,19.2,10.7682,22.01349884,0,-0.0518,0.0518,19.2,10.82,22.03888382
28/11/2020 08:00,20.27,12.8182,23.98289289,0,-0.0518,0.0518,20.27,12.87,24.01061848
28/11/2020 08:30,21.82,14.5282,26.21413732,0,-0.0518,0.0518,21.82,14.58,26.24288094
28/11/2020 09:00,22.82,11.64288,25.61852952,0,-0.05712,0.05712,22.82,11.7,25.64453938
28/11/2020 09:30,24.2,12.39428,27.18930262,0,-0.05572,0.05572,24.2,12.45,27.21474784
28/11/2020 10:00,25.18,12.8498,28.26923699,0,-0.0602,0.0602,25.18,12.91,28.29665175
28/11/2020 10:30,26.03092,13.10164,29.14209613,0.01092,-0.03836,0.039884032,26.02,13.14,29.14961406
28/11/2020 11:00,26.47708,13.1078,29.54403808,0.01708,-0.0322,0.036449505,26.46,13.14,29.54303979
28/11/2020 11:30,27.05736,13.6978,30.32705813,0.01736,-0.0322,0.036581547,27.04,13.73,30.32613559
28/11/2020 12:00,27.06016,13.70256,30.33170634,0.02016,-0.02744,0.034049658,27.04,13.73,30.32613559
28/11/2020 12:30,27.52352,13.4234,30.62240717,0.02352,-0.0266,0.035507047,27.5,13.45,30.61294661
28/11/2020 13:00,27.92688,13.82228,31.16032816,0.02688,-0.02772,0.038612599,27.9,13.85,31.14855534
28/11/2020 13:30,27.60612,13.80688,30.866289,0.03612,-0.04312,0.056249345,27.57,13.85,30.85332073
28/11/2020 14:00,27.3736,13.48808,30.51626253,0.0336,-0.03192,0.046344864,27.34,13.52,30.50026229
28/11/2020 14:30,27.35876,13.27696,30.41018605,0.01876,-0.03304,0.037994463,27.34,13.31,30.40775723
28/11/2020 15:00,26.874,11.16108,29.09951173,0.014,-0.03892,0.041361412,26.86,11.2,29.10153948
28/11/2020 15:30,26.8642,9.33912,28.44124477,0.0042,-0.04088,0.041095187,26.86,9.38,28.45072934
28/11/2020 16:00,27.63,9.76232,29.3039211,0,-0.05768,0.05768,27.63,9.82,29.32318707
28/11/2020 16:30,28.44,11.66596,30.73968482,0,-0.05404,0.05404,28.44,11.72,30.76023407
28/11/2020 17:00,29.43,14.4254,32.7752508,0,-0.0546,0.0546,29.43,14.48,32.79931859
28/11/2020 17:30,29.93,14.42792,33.22604062,0,-0.05208,0.05208,29.93,14.48,33.2486887
28/11/2020 18:00,29.93,14.4282,33.22616221,0,-0.0518,0.0518,29.93,14.48,33.2486887
28/11/2020 18:30,30.18,14.7768,33.60336617,0,-0.0532,0.0532,30.18,14.83,33.62679438
28/11/2020 19:00,32.1,16.72484,36.19572175,0,-0.05516,0.05516,32.1,16.78,36.22124239
28/11/2020 19:30,30.77,16.36148,34.84954702,0,-0.05852,0.05852,30.77,16.42,34.8770598
28/11/2020 20:00,26.9,12.85204,29.81249624,0,-0.05796,0.05796,26.9,12.91,29.83752838
28/11/2020 20:30,28.7,15.25624,32.50296693,0,-0.05376,0.05376,28.7,15.31,32.52823543
28/11/2020 21:00,29.39,16.22792,33.57257046,0,-0.05208,0.05208,29.39,16.28,33.59777522
28/11/2020 21:30,27.82,15.6698,31.92953229,0,-0.0602,0.0602,27.82,15.73,31.9591192
28/11/2020 22:00,24.99,16.07204,29.71212833,0,-0.05796,0.05796,24.99,16.13,29.7435203
28/11/2020 22:30,25.39,14.79372,29.38547688,0,-0.05628,0.05628,25.39,14.85,29.41385048
28/11/2020 23:00,24.95,14.79148,29.00500613,0,-0.05852,0.05852,24.95,14.85,29.0348928
28/11/2020 23:30,24.41,15.34092,28.83039935,0,-0.05908,0.05908,24.41,15.4,28.8618797
29/11/2020 00:00,23.22,17.9982,29.37862494,0,-0.0518,0.0518,23.22,18.05,29.41038762
29/11/2020 00:30,21.57,15.9482,26.82554721,0,-0.0518,0.0518,21.57,16,26.85637541
29/11/2020 01:00,23.82,18.68792,30.27591046,0,-0.05208,0.05208,23.82,18.74,30.30808473
29/11/2020 01:30,23.82,18.9682,30.44971283,0,-0.0518,0.0518,23.82,19.02,30.48200781
29/11/2020 02:00,22.49,18.14624,28.89785677,0,-0.05376,0.05376,22.49,18.2,28.9316453
29/11/2020 02:30,23.8,19.4454,30.73375313,0,-0.0546,0.0546,23.8,19.5,30.76832787
29/11/2020 03:00,19.48,16.0326,25.22924222,0,-0.0574,0.0574,19.48,16.09,25.26575746
29/11/2020 03:30,17.87,10.53596,20.74471868,0,-0.05404,0.05404,17.87,10.59,20.77221702
29/11/2020 04:00,16.57,9.8282,19.2654721,0,-0.0518,0.0518,16.57,9.88,19.2919491
29/11/2020 04:30,16.57,9.8268,19.26475793,0,-0.0532,0.0532,16.57,9.88,19.2919491
29/11/2020 05:00,16.97,10.28792,19.84495397,0,-0.05208,0.05208,16.97,10.34,19.87200292
29/11/2020 05:30,21.98,17.72764,28.23808811,0,-0.05236,0.05236,21.98,17.78,28.27098866
29/11/2020 06:00,21.98,18.35484,28.63600097,0,-0.05516,0.05516,21.98,18.41,28.67138818
29/11/2020 06:30,22.59,18.7554,29.36108188,0,-0.0546,0.0546,22.59,18.81,29.39598952
29/11/2020 07:00,21.32,17.22568,27.40924026,0,-0.05432,0.05432,21.32,17.28,27.44341087
29/11/2020 07:30,22.84,18.0668,29.12172492,0,-0.0532,0.0532,22.84,18.12,29.15475947
29/11/2020 08:00,24.6,18.75708,30.93522345,0,-0.05292,0.05292,24.6,18.81,30.96733925
29/11/2020 08:30,24.60196,14.86904,28.74621343,0.00196,-0.05096,0.050997678,24.6,14.92,28.77092977
29/11/2020 09:00,26.874,16.02144,31.28735233,0.014,-0.02856,0.031806817,26.86,16.05,31.28996804
29/11/2020 09:30,27.62932,19.54152,33.84154736,0.01932,-0.01848,0.026735235,27.61,19.56,33.83645519
29/11/2020 10:00,29.56516,17.40604,34.30843795,0.05516,-0.04396,0.07053444,29.51,17.45,34.28326997
29/11/2020 10:30,30.09344,16.80764,34.46899902,0.08344,-0.05236,0.098507884,30.01,16.86,34.42179106
29/11/2020 11:00,30.44424,16.81324,34.77839543,0.18424,-0.04676,0.190081233,30.26,16.86,34.63996536
29/11/2020 11:30,28.47964,15.31268,32.33524491,0.19964,-0.04732,0.205171421,28.28,15.36,32.18210683
29/11/2020 12:00,31.676,18.50344,36.68441451,0.196,-0.05656,0.203997631,31.48,18.56,36.54400088
29/11/2020 12:30,32.14464,18.50904,37.09261978,0.16464,-0.05096,0.172346312,31.98,18.56,36.97558654
29/11/2020 13:00,32.13484,18.51016,37.0846864,0.15484,-0.04984,0.162663614,31.98,18.56,36.97558654
29/11/2020 13:30,32.66852,18.85512,37.71932859,0.12852,-0.05488,0.139746931,32.54,18.91,37.63561744
29/11/2020 14:00,32.21436,17.9382,36.87199492,0.09436,-0.0518,0.107643159,32.12,17.99,36.81486792
29/11/2020 14:30,29.54044,16.07708,33.63198027,0.09044,-0.05292,0.104785113,29.45,16.13,33.57796003
29/11/2020 15:00,31.68272,18.00408,36.44093362,0.06272,-0.04592,0.077733164,31.62,18.05,36.40915956
29/11/2020 15:30,31.65416,17.32348,36.08446764,0.03416,-0.01652,0.037944907,31.62,17.34,36.06244584
29/11/2020 16:00,32.25532,16.1764,36.0843676,0.00532,-0.0336,0.03401856,32.25,16.21,36.09468936
29/11/2020 16:30,31.5,15.8268,35.25248358,0,-0.0532,0.0532,31.5,15.88,35.27640004
29/11/2020 17:00,34.51,18.79596,39.29666923,0,-0.05404,0.05404,34.51,18.85,39.3225457
29/11/2020 17:30,34.11,18.25072,38.68566764,0,-0.04928,0.04928,34.11,18.3,38.70894083
29/11/2020 18:00,32.98,17.55792,37.36256087,0,-0.05208,0.05208,32.98,17.61,37.38706327
29/11/2020 18:30,33.34,18.33708,38.05002106,0,-0.05292,0.05292,33.34,18.39,38.07555252
29/11/2020 19:00,32.58,16.99232,36.74500427,0,-0.05768,0.05768,32.58,17.05,36.77171331
29/11/2020 19:30,31.98,17.87288,36.63550518,0,-0.05712,0.05712,31.98,17.93,36.66340546
29/11/2020 20:00,31.02,17.87148,35.79986309,0,-0.05852,0.05852,31.02,17.93,35.82911246
29/11/2020 20:30,29.41,15.65848,33.3187049,0,-0.05152,0.05152,29.41,15.71,33.34294828
29/11/2020 21:00,29.41,17.05988,33.99981773,0,-0.05012,0.05012,29.41,17.11,34.02499375
29/11/2020 21:30,28.36,16.66316,32.89301599,0,-0.05684,0.05684,28.36,16.72,32.92184685
29/11/2020 22:00,27.46,16.6584,32.11781267,0,-0.0616,0.0616,27.46,16.72,32.1498056
29/11/2020 22:30,26.6,16.40316,31.25097851,0,-0.05684,0.05684,26.6,16.46,31.28085037
29/11/2020 23:00,25.6,14.42428,29.38400676,0,-0.05572,0.05572,25.6,14.48,29.41139915
29/11/2020 23:30,25.04,18.81512,31.3210846,0,-0.05488,0.05488,25.04,18.87,31.35408267
30/11/2020 00:00,24.35,19.0468,30.91444792,0,-0.0532,0.0532,24.35,19.1,30.94725351
30/11/2020 00:30,22.95,17.361,28.77684522,0,-0.049,0.049,22.95,17.41,28.80643331
30/11/2020 01:00,24.14,16.89904,29.46722167,0,-0.05096,0.05096,24.14,16.95,29.49647606
30/11/2020 01:30,23.78,15.674,28.48091775,0,-0.056,0.056,23.78,15.73,28.51177476
30/11/2020 02:00,23.78,19.29708,30.624593,0,-0.05292,0.05292,23.78,19.35,30.65796634
30/11/2020 02:30,23.26,19.02848,30.05179947,0,-0.05152,0.05152,23.26,19.08,30.08444781
30/11/2020 03:00,22.74,18.7754,29.48937512,0,-0.0546,0.0546,22.74,18.83,29.52416807
30/11/2020 03:30,21.92,18.27736,28.54029237,0,-0.05264,0.05264,21.92,18.33,28.57403192
30/11/2020 04:00,22.69,19.354,29.82303499,0,-0.056,0.056,22.69,19.41,29.85940723
30/11/2020 04:30,22.69,18.74072,29.42873912,0,-0.04928,0.04928,22.69,18.79,29.46014596
30/11/2020 05:00,22.46,18.23044,28.92750495,0,-0.04956,0.04956,22.46,18.28,28.95876379
30/11/2020 05:30,22.46,15.36652,27.21362778,0,-0.05348,0.05348,22.46,15.42,27.24386169
30/11/2020 06:00,23.64,18.89792,30.26517769,0,-0.05208,0.05208,23.64,18.95,30.29772434
30/11/2020 06:30,25.31,19.88624,32.18786481,0,-0.05376,0.05376,25.31,19.94,32.22110644
30/11/2020 07:00,26.27,19.88792,32.9490859,0,-0.05208,0.05208,26.27,19.94,32.9805473
30/11/2020 07:30,23.99,13.79848,27.67522629,0,-0.05152,0.05152,23.99,13.85,27.70094944
30/11/2020 08:00,26.75,15.84876,31.09253437,0,-0.05124,0.05124,26.75,15.9,31.1186841
30/11/2020 08:30,28.7168,17.79004,33.78076561,0.0168,-0.02996,0.034348822,28.7,17.82,33.78227938
30/11/2020 09:00,29.75596,16.14452,33.85354755,0.01596,-0.02548,0.030065795,29.74,16.17,33.85168386
30/11/2020 09:30,29.41728,15.40696,33.20769156,0.00728,-0.03304,0.033832529,29.41,15.44,33.21658772
30/11/2020 10:00,30.32904,15.77452,34.18605196,0.01904,-0.02548,0.031808049,30.31,15.8,34.18093182
30/11/2020 10:30,31.20772,16.45836,35.28171483,0.02772,-0.03164,0.042065283,31.18,16.49,35.27197896
30/11/2020 11:00,32.41188,17.44492,36.80835773,0.06188,-0.04508,0.076559394,32.35,17.49,36.77529878
30/11/2020 11:30,25.51804,13.80772,29.01419475,0.06804,-0.04228,0.080106429,25.45,13.85,28.97455781
30/11/2020 12:00,10.05784,8.13988,12.93900274,0.07784,-0.05012,0.092580127,9.98,8.19,12.91032533
30/11/2020 12:30,10.38636,8.94276,13.7058174,0.06636,-0.03724,0.076095119,10.32,8.98,13.68001462
30/11/2020 13:00,10.61064,8.9366,13.8725809,0.08064,-0.0434,0.091577124,10.53,8.98,13.83912208
30/11/2020 13:30,10.05884,7.49844,12.54618925,0.02884,-0.02156,0.036008044,10.03,7.52,12.53600016
30/11/2020 14:00,10.09804,7.80212,12.76101439,0.06804,-0.04788,0.083198173,10.03,7.85,12.73669502
30/11/2020 14:30,5.33264,4.64716,7.07341116,0.05264,-0.04284,0.067869251,5.28,4.69,7.062188046
30/11/2020 15:00,5.30912,4.45284,6.92925243,0.02912,-0.02716,0.039820095,5.28,4.48,6.924507203
30/11/2020 15:30,6.32868,5.57752,8.435693208,0.00868,-0.03248,0.033619827,6.32,5.61,8.450710029
30/11/2020 16:00,9.96,7.92932,12.73089611,0,-0.05068,0.05068,9.96,7.98,12.76252326
30/11/2020 16:30,9.52,7.93128,12.39094841,0,-0.04872,0.04872,9.52,7.98,12.42218982
30/11/2020 17:00,10.67,8.86764,13.87385812,0,-0.05236,0.05236,10.67,8.92,13.90738293
30/11/2020 17:30,10.21,7.98848,12.96379237,0,-0.05152,0.05152,10.21,8.04,12.9956031
30/11/2020 18:00,10.51,9.03156,13.85745922,0,-0.04844,0.04844,10.51,9.08,13.88907844
30/11/2020 18:30,9.9,7.5882,12.4736033,0,-0.0518,0.0518,9.9,7.64,12.50518293
30/11/2020 19:00,9.9,8.13456,12.81331598,0,-0.05544,0.05544,9.9,8.19,12.84858358
30/11/2020 19:30,9.9,8.404,12.98603927,0,-0.056,0.056,9.9,8.46,13.02235002
30/11/2020 20:00,10.82,9.20044,14.20283409,0,-0.04956,0.04956,10.82,9.25,14.23498858
30/11/2020 20:30,11.15,9.40568,14.58729983,0,-0.05432,0.05432,11.15,9.46,14.62238353
30/11/2020 21:00,11.15,9.40792,14.58874425,0,-0.05208,0.05208,11.15,9.46,14.62238353
30/11/2020 21:30,10.69,8.94624,13.93955918,0,-0.05376,0.05376,10.69,9,13.97412251
30/11/2020 22:00,9.04,7.37316,11.66555135,0,-0.05684,0.05684,9.04,7.43,11.70155973
30/11/2020 22:30,10.84,8.73848,13.92359985,0,-0.05152,0.05152,10.84,8.79,13.95599154
30/11/2020 23:00,11.17,9.02792,14.36218088,0,-0.05208,0.05208,11.17,9.08,14.39497482
30/11/2020 23:30,11.17,8.62156,14.11028692,0,-0.04844,0.04844,11.17,8.67,14.13993635
01/12/2020 00:00,10.67,7.92932,13.29372091,0,-0.05068,0.05068,10.67,7.98,13.32401216
01/12/2020 00:30,11.09,8.56596,14.01298579,0,-0.05404,0.05404,11.09,8.62,14.04608486
01/12/2020 01:00,11.09,8.56652,14.01332812,0,-0.05348,0.05348,11.09,8.62,14.04608486
01/12/2020 01:30,11.36,9.57288,14.85562626,0,-0.05712,0.05712,11.36,9.63,14.89249811
01/12/2020 02:00,11.36,9.57764,14.85869402,0,-0.05236,0.05236,11.36,9.63,14.89249811
01/12/2020 02:30,10.94,9.0554,14.2015446,0,-0.0546,0.0546,10.94,9.11,14.2364216
01/12/2020 03:00,10.94,9.0526,14.19975939,0,-0.0574,0.0574,10.94,9.11,14.2364216
01/12/2020 03:30,10.94,7.79456,13.43274974,0,-0.05544,0.05544,10.94,7.85,13.46499536
01/12/2020 04:00,11.17,8.7126,14.16609681,0,-0.0574,0.0574,11.17,8.77,14.20147175
01/12/2020 04:30,11.17,9.09484,14.40434013,0,-0.05516,0.05516,11.17,9.15,14.43923128
01/12/2020 05:00,11.17,9.0954,14.40469372,0,-0.0546,0.0546,11.17,9.15,14.43923128
01/12/2020 05:30,10.8,7.91016,13.3869575,0,-0.04984,0.04984,10.8,7.96,13.41646749
01/12/2020 06:00,10.46,7.90708,13.11234205,0,-0.05292,0.05292,10.46,7.96,13.14432197
01/12/2020 06:30,7.91,6.12624,10.0049446,0,-0.05376,0.05376,7.91,6.18,10.03795298
01/12/2020 07:00,9.88,6.67016,11.9207984,0,-0.04984,0.04984,9.88,6.72,11.94875726
01/12/2020 07:30,10.36,8.10456,13.15345935,0,-0.05544,0.05544,10.36,8.16,13.18769123
01/12/2020 08:00,10.8,8.44512,13.70985236,0,-0.05488,0.05488,10.8,8.5,13.74372584
01/12/2020 08:30,9.75896,7.54276,12.33412051,0.00896,-0.03724,0.038302731,9.75,7.58,12.34985425
01/12/2020 09:00,6.52488,5.09108,8.276059121,0.05488,-0.03892,0.067279869,6.47,5.13,8.256984922
01/12/2020 09:30,4.95144,3.958,6.338968534,0.11144,-0.042,0.11909187,4.84,4,6.278980809
01/12/2020 10:00,5.7138,4.5494,7.3037354,0.1638,-0.0406,0.168756629,5.55,4.59,7.202124687
01/12/2020 10:30,6.50972,5.0066,8.212338159,0.20972,-0.0434,0.214163579,6.3,5.05,8.074187266
01/12/2020 11:00,8.08956,6.78604,10.55894502,0.25956,-0.04396,0.263256292,7.83,6.83,10.3902743
01/12/2020 11:30,8.35752,7.05716,10.93853957,0.31752,-0.04284,0.320396966,8.04,7.1,10.72621089
01/12/2020 12:00,7.78852,6.4294,10.09941722,0.26852,-0.0406,0.271571999,7.52,6.47,9.920246973
01/12/2020 12:30,7.36592,6.09464,9.560408682,0.18592,-0.04536,0.191373394,7.18,6.14,9.447327664
01/12/2020 13:00,8.49016,7.41932,11.27515526,0.16016,-0.05068,0.167987166,8.33,7.47,11.18882478
01/12/2020 13:30,8.2838,7.1882,10.96775099,0.1638,-0.0518,0.17179546,8.12,7.24,10.87897054
01/12/2020 14:00,7.79944,6.76436,10.32413825,0.06944,-0.04564,0.083095868,7.73,6.81,10.30189303
01/12/2020 14:30,6.24688,5.11808,8.075781858,0.02688,-0.03192,0.041730334,6.22,5.15,8.075326619
01/12/2020 15:00,7.63708,6.74752,10.19087911,0.01708,-0.03248,0.036697095,7.62,6.78,10.19964705
01/12/2020 15:30,6.477,5.43584,8.455760492,0.007,-0.03416,0.034869838,6.47,5.47,8.47241406
01/12/2020 16:00,7.56,6.5924,10.03062001,0,-0.0476,0.0476,7.56,6.64,10.061968
01/12/2020 16:30,5.76,4.59456,7.368010694,0,-0.05544,0.05544,5.76,4.65,7.402708964
01/12/2020 17:00,3.98,3.094,5.041154233,0,-0.056,0.056,3.98,3.15,5.075716698
01/12/2020 17:30,3.98,3.09484,5.041669825,0,-0.05516,0.05516,3.98,3.15,5.075716698
01/12/2020 18:00,3.98,3.09512,5.041841709,0,-0.05488,0.05488,3.98,3.15,5.075716698
01/12/2020 18:30,4.36,3.48512,5.581725666,0,-0.05488,0.05488,4.36,3.54,5.616155269
01/12/2020 19:00,5.09,3.92512,6.427648638,0,-0.05488,0.05488,5.09,3.98,6.461307917
01/12/2020 19:30,5.09,4.8254,7.013742593,0,-0.0546,0.0546,5.09,4.88,7.051418297
01/12/2020 20:00,5.09,4.4254,6.744795413,0,-0.0546,0.0546,5.09,4.48,6.780744797
01/12/2020 20:30,5.36,4.70456,7.131793939,0,-0.05544,0.05544,5.36,4.76,7.168486591
01/12/2020 21:00,6.68,6.20568,9.117722537,0,-0.05432,0.05432,6.68,6.26,9.154780172
01/12/2020 21:30,6.47,5.414,8.436367465,0,-0.056,0.056,6.47,5.47,8.47241406
01/12/2020 22:00,7.24,6.7026,9.866227585,0,-0.0574,0.0574,7.24,6.76,9.905311706
01/12/2020 22:30,7.66,7.27456,10.5638451,0,-0.05544,0.05544,7.66,7.33,10.60209885
01/12/2020 23:00,7.66,6.59128,10.10547238,0,-0.04872,0.04872,7.66,6.64,10.1373172
01/12/2020 23:30,6.89,5.72568,8.958544048,0,-0.05432,0.05432,6.89,5.78,8.993358661
02/12/2020 00:00,7.75,6.58568,10.17023505,0,-0.05432,0.05432,7.75,6.64,10.20549362
02/12/2020 00:30,7.12,6.08736,9.367515774,0,-0.05264,0.05264,7.12,6.14,9.401808337
02/12/2020 01:00,6.74,5.53848,8.723666701,0,-0.05152,0.05152,6.74,5.59,8.756466182
02/12/2020 01:30,7.58,6.41736,9.931712308,0,-0.05264,0.05264,7.58,6.47,9.96580654
02/12/2020 02:00,8.02,7.04736,10.67640777,0,-0.05264,0.05264,8.02,7.1,10.71122775
02/12/2020 02:30,8.02,7.04456,10.67455974,0,-0.05544,0.05544,8.02,7.1,10.71122775
02/12/2020 03:00,6.58,5.07736,8.311196338,0,-0.05264,0.05264,6.58,5.13,8.343458516
02/12/2020 03:30,7.58,6.07324,9.712911206,0,-0.04676,0.04676,7.58,6.12,9.742217407
02/12/2020 04:00,7.89,6.07352,9.956894355,0,-0.04648,0.04648,7.89,6.12,9.985314216
02/12/2020 04:30,7.1,5.25296,8.831964038,0,-0.04704,0.04704,7.1,5.3,8.860022573
02/12/2020 05:00,7.66,6.3424,9.944930254,0,-0.0476,0.0476,7.66,6.39,9.97535463
02/12/2020 05:30,7.66,6.33624,9.941002834,0,-0.05376,0.05376,7.66,6.39,9.97535463
02/12/2020 06:00,6.99,5.62988,8.975279874,0,-0.05012,0.05012,6.99,5.68,9.006802984
02/12/2020 06:30,6.99,5.37568,8.818051682,0,-0.05432,0.05432,6.99,5.43,8.851271095
02/12/2020 07:00,6.58,5.37456,8.496016431,0,-0.05544,0.05544,6.58,5.43,8.531195696
02/12/2020 07:30,7.56,6.08792,9.706511728,0,-0.05208,0.05208,7.56,6.14,9.739260752
02/12/2020 08:00,7.56,6.08624,9.705458121,0,-0.05376,0.05376,7.56,6.14,9.739260752
02/12/2020 08:30,7.35,6.33904,9.705973837,0,-0.05096,0.05096,7.35,6.39,9.739332626
02/12/2020 09:00,7.35,6.34044,9.706888245,0,-0.04956,0.04956,7.35,6.39,9.739332626
02/12/2020 09:30,7.62252,6.60976,10.08918918,0.00252,-0.03024,0.030344818,7.62,6.64,10.1071262
02/12/2020 10:00,8.00032,6.91836,10.576806,0.04032,-0.03164,0.051252239,7.96,6.95,10.56712354
02/12/2020 10:30,7.67248,6.59284,10.11595219,0.03248,-0.02716,0.042339296,7.64,6.62,10.10910481
02/12/2020 11:00,7.66632,6.58808,10.1081779,0.02632,-0.03192,0.041371836,7.64,6.62,10.10910481
02/12/2020 11:30,5.52068,4.18744,6.929109713,0.05068,-0.04256,0.066180178,5.47,4.23,6.914752346
02/12/2020 12:00,8.02888,6.47768,10.31616461,0.34888,-0.01232,0.34909746,7.68,6.49,10.05497389
02/12/2020 12:30,6.33688,4.75492,7.922456206,0.30688,-0.04508,0.310173404,6.03,4.8,7.707197934
02/12/2020 13:00,6.4228,4.75492,7.991346823,0.1428,-0.04508,0.149746607,6.28,4.8,7.904327928
02/12/2020 13:30,25.82996,10.21436,27.77624856,0.09996,-0.04564,0.109886356,25.73,10.26,27.70018953
02/12/2020 14:00,29.66932,11.94072,31.98201594,0.15932,-0.04928,0.166767445,29.51,11.99,31.85278952
02/12/2020 14:30,29.06944,12.98932,31.83951595,0.13944,-0.05068,0.148364335,28.93,13.04,31.73305059
02/12/2020 15:00,29.22716,14.50724,32.62954021,0.02716,-0.03276,0.042554473,29.2,14.54,32.6198038
02/12/2020 15:30,29.5254,15.49172,33.34280483,0.0154,-0.02828,0.032201217,29.51,15.52,33.34232295
02/12/2020 16:00,29.51504,14.67528,32.96212113,0.00504,-0.03472,0.035083899,29.51,14.71,32.97308296
02/12/2020 16:30,30.28,12.83736,32.88884631,0,-0.05264,0.05264,30.28,12.89,32.90942874
02/12/2020 17:00,29.36,13.44736,32.2930502,0,-0.05264,0.05264,29.36,13.5,32.3150058
02/12/2020 17:30,29.36,13.0412,32.1260408,0,-0.0588,0.0588,29.36,13.1,32.1499549
02/12/2020 18:00,29.36,13.04036,32.12569982,0,-0.05964,0.05964,29.36,13.1,32.1499549
02/12/2020 18:30,29.36,13.04316,32.12683649,0,-0.05684,0.05684,29.36,13.1,32.1499549
02/12/2020 19:00,28.86,13.04288,31.67043288,0,-0.05712,0.05712,28.86,13.1,31.69399943
02/12/2020 19:30,28.49,13.044,31.3341034,0,-0.056,0.056,28.49,13.1,31.35745685
02/12/2020 20:00,27.52,12.72456,30.31938039,0,-0.05544,0.05544,27.52,12.78,30.3426894
02/12/2020 20:30,26.79,12.72036,29.65656181,0,-0.05964,0.05964,26.79,12.78,29.68219163
