Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2020 21:00,25.62,13.06792,28.76030134,0,-0.05208,0.05208,25.62,13.12,28.7840025
02/12/2020 21:30,24.49,11.80568,27.18702228,0,-0.05432,0.05432,24.49,11.86,27.21065416
02/12/2020 22:00,23.76,12.83904,27.00700924,0,-0.05096,0.05096,23.76,12.89,27.03127263
02/12/2020 22:30,23.3,13.33932,26.84823007,0,-0.05068,0.05068,23.3,13.39,26.873446
02/12/2020 23:00,22.65,12.93428,26.08290818,0,-0.05572,0.05572,22.65,12.99,26.11058406
02/12/2020 23:30,21.54,16.0982,26.89095839,0,-0.0518,0.0518,21.54,16.15,26.9220003
03/12/2020 00:00,22.4,17.45652,28.39876917,0,-0.05348,0.05348,22.4,17.51,28.43167424
03/12/2020 00:30,21.29,14.86848,25.96797638,0,-0.05152,0.05152,21.29,14.92,25.9975095
03/12/2020 01:00,21.29,12.87764,24.88167422,0,-0.05236,0.05236,21.29,12.93,24.9088137
03/12/2020 01:30,21.29,13.12596,25.01109606,0,-0.05404,0.05404,21.29,13.18,25.0394988
03/12/2020 02:00,21.82,13.6954,25.76191726,0,-0.0546,0.0546,21.82,13.75,25.79098486
03/12/2020 02:30,22.51,14.82344,26.95244838,0,-0.05656,0.05656,22.51,14.88,26.98359687
03/12/2020 03:00,22.09,15.61176,27.04986415,0,-0.05824,0.05824,22.09,15.67,27.08351897
03/12/2020 03:30,21.54,18.01652,28.0814279,0,-0.05348,0.05348,21.54,18.07,28.1157696
03/12/2020 04:00,21.8,18.01624,28.28117578,0,-0.05376,0.05376,21.8,18.07,28.31545338
03/12/2020 04:30,20.46,15.07792,25.41565013,0,-0.05208,0.05208,20.46,15.13,25.4465813
03/12/2020 05:00,20.46,13.35932,24.4352825,0,-0.05068,0.05068,20.46,13.41,24.4630272
03/12/2020 05:30,23.2,19.32072,30.19155878,0,-0.04928,0.04928,23.2,19.37,30.22311863
03/12/2020 06:00,22.17,18.27484,28.73114472,0,-0.05516,0.05516,22.17,18.33,28.76626149
03/12/2020 06:30,23.05,16.09568,28.11358061,0,-0.05432,0.05432,23.05,16.15,28.14471531
03/12/2020 07:00,25.56,15.1754,29.72551707,0,-0.0546,0.0546,25.56,15.23,29.75342837
03/12/2020 07:30,26.6,16.59232,31.35067915,0,-0.05768,0.05768,26.6,16.65,31.3812444
03/12/2020 08:00,29.66,16.9512,34.16224204,0,-0.0588,0.0588,29.66,17.01,34.19145654
03/12/2020 08:30,30.03,16.66148,34.3424783,0,-0.05852,0.05852,30.03,16.72,34.37090776
03/12/2020 09:00,30.03,16.66064,34.34207078,0,-0.05936,0.05936,30.03,16.72,34.37090776
03/12/2020 09:30,31.10672,16.68192,35.29751385,0.00672,-0.03808,0.038668395,31.1,16.72,35.30960776
03/12/2020 10:00,33.18372,17.95864,37.7315786,0.01372,-0.03136,0.034229928,33.17,17.99,37.73445375
03/12/2020 10:30,33.191,17.69648,37.61393206,0.021,-0.02352,0.031530785,33.17,17.72,37.60647949
03/12/2020 11:00,33.63328,18.1924,38.2382131,0.06328,-0.0476,0.079184079,33.57,18.24,38.20526796
03/12/2020 11:30,33.67052,18.19016,38.26990773,0.10052,-0.04984,0.112197576,33.57,18.24,38.20526796
03/12/2020 12:00,33.65512,18.1896,38.25609298,0.08512,-0.0504,0.098922062,33.57,18.24,38.20526796
03/12/2020 12:30,33.16824,17.51136,37.50706432,0.05824,-0.03864,0.069892397,33.11,17.55,37.47365208
03/12/2020 13:00,34.33836,18.27452,38.89834249,0.03836,-0.02548,0.046051276,34.3,18.3,38.87647103
03/12/2020 13:30,33.94116,17.88256,38.36389311,0.04116,-0.02744,0.049468163,33.9,17.91,38.34029343
03/12/2020 14:00,33.52888,17.86212,37.99001349,0.06888,-0.04788,0.083886523,33.46,17.91,37.9518076
03/12/2020 14:30,33.09152,17.51696,37.44185604,0.05152,-0.03304,0.061204183,33.04,17.55,37.41181765
03/12/2020 15:00,32.6148,17.50072,37.01351617,0.1148,-0.04928,0.124930214,32.5,17.55,36.93578888
03/12/2020 15:30,33.2084,17.90868,37.72954611,5.3284,0.35868,5.340458585,27.88,17.55,32.94384465
03/12/2020 16:00,32.38132,16.30192,36.25330993,5.59132,0.38192,5.604348511,26.79,15.92,31.1632877
03/12/2020 16:30,31.49264,14.7354,34.7695037,5.58264,0.3654,5.594585465,25.91,14.37,29.62811165
03/12/2020 17:00,29.82348,12.8754,32.48408663,5.58348,0.3654,5.595423672,24.24,12.51,27.27778767
03/12/2020 17:30,30.14348,12.8754,32.77812245,5.58348,0.3654,5.595423672,24.56,12.51,27.56254161
03/12/2020 18:00,30.14404,12.87512,32.77852746,5.58404,0.36512,5.595964201,24.56,12.51,27.56254161
03/12/2020 18:30,30.14572,12.87344,32.77941262,5.58572,0.36344,5.597531291,24.56,12.51,27.56254161
03/12/2020 19:00,30.88384,13.90568,33.87003852,5.59384,0.36568,5.605779857,25.29,13.54,28.68650728
03/12/2020 19:30,32.43192,14.88292,35.68376021,0.45192,-0.01708,0.452242648,31.98,14.9,35.28073695
03/12/2020 20:00,31.98,15.90484,35.71672347,0,-0.05516,0.05516,31.98,15.96,35.74132062
03/12/2020 20:30,30.93,15.904,34.77933461,0,-0.056,0.056,30.93,15.96,34.80497809
03/12/2020 21:00,30.93,16.57512,35.09130238,0,-0.05488,0.05488,30.93,16.63,35.11725787
03/12/2020 21:30,30.72,17.2812,35.24710305,0,-0.0588,0.0588,30.72,17.34,35.27596916
03/12/2020 22:00,29.01,16.68764,33.46725906,0,-0.05236,0.05236,29.01,16.74,33.49339786
03/12/2020 22:30,25.52,13.75736,28.99198776,0,-0.05264,0.05264,25.52,13.81,29.01700364
03/12/2020 23:00,24.72,14.63372,28.72671511,0,-0.05628,0.05628,24.72,14.69,28.75542558
03/12/2020 23:30,23.89,18.06904,29.95366933,0,-0.05096,0.05096,23.89,18.12,29.98443763
04/12/2020 00:00,23.89,19.04652,30.55326536,0,-0.05348,0.05348,23.89,19.1,30.5866327
04/12/2020 00:30,24.64,19.71848,31.55864467,0,-0.05152,0.05152,24.64,19.77,31.59086102
04/12/2020 01:00,24.64,19.71932,31.55916953,0,-0.05068,0.05068,24.64,19.77,31.59086102
04/12/2020 01:30,22.61,18.1482,28.99257255,0,-0.0518,0.0518,22.61,18.2,29.02502541
04/12/2020 02:00,23.74,15.42456,28.31085748,0,-0.05544,0.05544,23.74,15.48,28.3411009
04/12/2020 02:30,23.34,15.15456,27.82833608,0,-0.05544,0.05544,23.34,15.21,27.85856601
04/12/2020 03:00,23.34,17.05652,28.90813855,0,-0.05348,0.05348,23.34,17.11,28.93972529
04/12/2020 03:30,23.34,19.4282,30.36791984,0,-0.0518,0.0518,23.34,19.48,30.40108551
04/12/2020 04:00,22.86,19.42736,30.00003194,0,-0.05264,0.05264,22.86,19.48,30.03414723
04/12/2020 04:30,22.86,19.14708,29.81929363,0,-0.05292,0.05292,22.86,19.2,29.85330132
04/12/2020 05:00,22.86,19.14932,29.82073199,0,-0.05068,0.05068,22.86,19.2,29.85330132
04/12/2020 05:30,23.18,18.901,29.90919927,0,-0.049,0.049,23.18,18.95,29.94018871
04/12/2020 06:00,23.59,15.55736,28.25808823,0,-0.05264,0.05264,23.59,15.61,28.28710307
04/12/2020 06:30,24.90104,19.73068,31.77045052,0.55104,-0.01932,0.551378585,24.35,19.75,31.3525916
04/12/2020 07:00,26.27476,19.82364,32.91412639,1.61476,0.07364,1.616438278,24.66,19.75,31.5939567
04/12/2020 07:30,27.98,18.47792,33.53079074,0,-0.05208,0.05208,27.98,18.53,33.55951877
04/12/2020 08:00,29.03,16.20484,33.24661997,0,-0.05516,0.05516,29.03,16.26,33.27354054
04/12/2020 08:30,30.43,16.70596,34.71417577,0,-0.05404,0.05404,30.43,16.76,34.74021445
04/12/2020 09:00,31.03288,16.72976,35.25513453,0.01288,-0.03024,0.032868709,31.02,16.76,35.25816218
04/12/2020 09:30,30.67528,15.82696,34.51761095,0.03528,-0.03304,0.048335494,30.64,15.86,34.50143765
04/12/2020 10:00,31.98028,16.87492,36.15938653,0.07028,-0.04508,0.083495418,31.91,16.92,36.11834022
04/12/2020 10:30,33.1064,17.79296,37.58487923,0.1064,-0.04704,0.116334525,33,17.84,37.51353889
04/12/2020 11:00,33.16968,17.79492,37.64155747,0.16968,-0.04508,0.175566252,33,17.84,37.51353889
04/12/2020 11:30,33.43568,17.8148,37.88550905,0.43568,-0.0252,0.436408183,33,17.84,37.51353889
04/12/2020 12:00,33.56824,18.1524,38.16197535,0.12824,-0.0476,0.136789099,33.44,18.2,38.07195293
04/12/2020 12:30,33.99204,18.15156,38.53489216,0.15204,-0.04844,0.159570032,33.84,18.2,38.42376348
04/12/2020 13:00,31.51216,14.29988,34.60495334,0.20216,-0.05012,0.208280292,31.31,14.35,34.4418147
04/12/2020 13:30,29.99772,12.24932,32.40230001,0.23772,-0.05068,0.243062257,29.76,12.3,32.20167076
04/12/2020 14:00,29.3806,14.57576,32.79744557,0.1806,-0.04424,0.185939607,29.2,14.62,32.65554164
04/12/2020 14:30,31.2588,16.54184,35.36587406,0.1988,-0.04816,0.204550301,31.06,16.59,35.2129479
04/12/2020 15:00,30.65632,15.92652,34.54654824,0.09632,-0.05348,0.110171016,30.56,15.98,34.48585217
04/12/2020 15:30,32.2902,16.32248,36.1812157,0.0602,-0.03752,0.070935114,32.23,16.36,36.14446707
04/12/2020 16:00,32.93988,18.25452,37.6598353,0.01988,-0.02548,0.032317871,32.92,18.28,37.65481111
04/12/2020 16:30,34.05,17.70736,38.3790711,0,-0.05264,0.05264,34.05,17.76,38.40338657
04/12/2020 17:00,33.59,17.09848,37.69145949,0,-0.05152,0.05152,33.59,17.15,37.71485914
04/12/2020 17:30,35.39,18.19016,39.79112993,0,-0.04984,0.04984,35.39,18.24,39.81393851
04/12/2020 18:00,35.39,19.42036,40.36833515,0,-0.05964,0.05964,35.39,19.48,40.39706054
04/12/2020 18:30,33.61,16.40596,37.4003693,0,-0.05404,0.05404,33.61,16.46,37.42410587
04/12/2020 19:00,32.02,16.76848,36.14501793,0,-0.05152,0.05152,32.02,16.82,36.16894801
04/12/2020 19:30,31.75,16.77044,35.90696531,0,-0.04956,0.04956,31.75,16.82,35.93013916
04/12/2020 20:00,32.69,18.2282,37.42864378,0,-0.0518,0.0518,32.69,18.28,37.45389833
04/12/2020 20:30,29.62,15.8254,33.58255031,0,-0.0546,0.0546,29.62,15.88,33.60831445
04/12/2020 21:00,29.62,16.47512,33.8935684,0,-0.05488,0.05488,29.62,16.53,33.9202786
04/12/2020 21:30,29.62,17.51288,34.40996027,0,-0.05712,0.05712,29.62,17.57,34.43906648
04/12/2020 22:00,28.01,16.91148,32.71938654,0,-0.05852,0.05852,28.01,16.97,32.74967175
04/12/2020 22:30,25.64,16.3826,30.4269483,0,-0.0574,0.0574,25.64,16.44,30.45789224
04/12/2020 23:00,25.87,18.24904,31.65887492,0,-0.05096,0.05096,25.87,18.3,31.68827701
04/12/2020 23:30,25.87,17.8368,31.42305418,0,-0.0532,0.0532,25.87,17.89,31.45328282
05/12/2020 00:00,24.18,17.55708,29.88182488,0,-0.05292,0.05292,24.18,17.61,29.9129487
05/12/2020 00:30,24.93,19.90708,31.90292673,0,-0.05292,0.05292,24.93,19.96,31.93597501
05/12/2020 01:00,24.26,19.35484,31.03477777,0,-0.05516,0.05516,24.26,19.41,31.06920823
05/12/2020 01:30,24.97,20.2354,32.13988664,0,-0.0546,0.0546,24.97,20.29,32.17429098
05/12/2020 02:00,24.72,20.23484,31.94569063,0,-0.05516,0.05516,24.72,20.29,31.98065822
05/12/2020 02:30,24.39,20.23512,31.69120038,0,-0.05488,0.05488,24.39,20.29,31.72626987
05/12/2020 03:00,23.45,18.06288,29.60017118,0,-0.05712,0.05712,23.45,18.12,29.635062
05/12/2020 03:30,20.92,15.59288,26.09184368,0,-0.05712,0.05712,20.92,15.65,26.1260196
05/12/2020 04:00,21.69,18.37456,28.42675773,0,-0.05544,0.05544,21.69,18.43,28.46262462
05/12/2020 04:30,23.07,19.79232,30.39672402,0,-0.05768,0.05768,23.07,19.85,30.43431287
05/12/2020 05:00,23.07,20.06288,30.57358425,0,-0.05712,0.05712,23.07,20.12,30.61109766
05/12/2020 05:30,23.36,20.06428,30.79391063,0,-0.05572,0.05572,23.36,20.12,30.83024489
05/12/2020 06:00,23.07,19.33344,30.09994688,0,-0.05656,0.05656,23.07,19.39,30.13630701
05/12/2020 06:30,23.07,18.79764,29.75863185,0,-0.05236,0.05236,23.07,18.85,29.79173375
05/12/2020 07:00,23.95,19.1068,30.63775948,0,-0.0532,0.0532,23.95,19.16,30.6709651
05/12/2020 07:30,21.63,13.294,25.38872458,0,-0.056,0.056,21.63,13.35,25.41809198
05/12/2020 08:00,20.67,11.34428,23.57841362,0,-0.05572,0.05572,20.67,11.4,23.60527272
05/12/2020 08:30,22.51,11.8568,25.44177286,0,-0.0532,0.0532,22.51,11.91,25.46660951
05/12/2020 09:00,24.33056,14.30688,28.2252186,0.00056,-0.04312,0.043123636,24.33,14.35,28.2466175
05/12/2020 09:30,26.52392,13.80548,29.90166568,0.00392,-0.04452,0.044692245,26.52,13.85,29.9187717
05/12/2020 10:00,28.19784,13.80296,31.39490222,0.00784,-0.04704,0.047688858,28.19,13.85,31.40857526
05/12/2020 10:30,29.63596,11.7678,31.88685061,0.01596,-0.0322,0.035938303,29.62,11.8,31.88392071
05/12/2020 11:00,30.23416,12.06032,32.55081795,0.03416,-0.02968,0.045252713,30.2,12.09,32.53011067
05/12/2020 11:30,30.23724,12.06144,32.55409372,0.03724,-0.02856,0.046930706,30.2,12.09,32.53011067
05/12/2020 12:00,31.47524,12.89052,34.01258942,0.06524,-0.03948,0.076255675,31.41,12.93,33.96723421
05/12/2020 12:30,31.90852,13.80968,34.76867714,0.05852,-0.04032,0.071065412,31.85,13.85,34.73103799
05/12/2020 13:00,31.24728,16.00184,35.10628705,0.14728,-0.04816,0.154954135,31.1,16.05,34.99732133
05/12/2020 13:30,27.58768,13.75932,30.82854156,0.12768,-0.05068,0.137370466,27.46,13.81,30.73707371
05/12/2020 14:00,26.95968,13.301,30.06228446,0.09968,-0.049,0.11107251,26.86,13.35,29.9947012
05/12/2020 14:30,26.62048,13.3178,29.76598314,0.06048,-0.0322,0.068517665,26.56,13.35,29.72635363
05/12/2020 15:00,26.40224,13.06668,29.45872372,0.07224,-0.03332,0.079554007,26.33,13.1,29.40882351
05/12/2020 15:30,26.3776,13.07844,29.44186432,0.0476,-0.02156,0.052255082,26.33,13.1,29.40882351
05/12/2020 16:00,26.34596,10.02452,28.18866101,0.01596,-0.02548,0.030065795,26.33,10.05,28.18282101
05/12/2020 16:30,27.52,13.5454,30.67292391,0,-0.0546,0.0546,27.52,13.6,30.69707478
05/12/2020 17:00,28.53,13.54904,31.58381524,0,-0.05096,0.05096,28.53,13.6,31.60570993
05/12/2020 17:30,28.53,13.7768,31.68218929,0,-0.0532,0.0532,28.53,13.83,31.70535917
05/12/2020 18:00,28.53,13.5682,31.59203937,0,-0.0518,0.0518,28.53,13.62,31.61432112
05/12/2020 18:30,28.17,13.35652,31.17604091,0,-0.05348,0.05348,28.17,13.41,31.19899037
05/12/2020 19:00,27.84,13.10904,30.77194387,0,-0.05096,0.05096,27.84,13.16,30.79368766
05/12/2020 19:30,27.02,13.1068,30.03112729,0,-0.0532,0.0532,27.02,13.16,30.05438404
05/12/2020 20:00,25.79,12.5268,28.67132397,0,-0.0532,0.0532,25.79,12.58,28.69460751
05/12/2020 20:30,24.85,12.52484,27.82793771,0,-0.05516,0.05516,24.85,12.58,27.85280776
05/12/2020 21:00,24.18,12.52232,27.23014686,0,-0.05768,0.05768,24.18,12.58,27.25672027
05/12/2020 21:30,24.18,14.00064,27.94083607,0,-0.05936,0.05936,24.18,14.06,27.97062745
05/12/2020 22:00,24.18,15.21428,28.56828164,0,-0.05572,0.05572,24.18,15.27,28.59799468
05/12/2020 22:30,25.73,15.21036,29.88959604,0,-0.05964,0.05964,25.73,15.27,29.91998997
05/12/2020 23:00,24.81,18.39596,30.88603963,0,-0.05404,0.05404,24.81,18.45,30.91825674
05/12/2020 23:30,24.24,18.3968,30.43057427,0,-0.0532,0.0532,24.24,18.45,30.4627658
06/12/2020 00:00,23.07,17.24428,28.80260566,0,-0.05572,0.05572,23.07,17.3,28.83600007
06/12/2020 00:30,22.76,17.24484,28.55524657,0,-0.05516,0.05516,22.76,17.3,28.58859213
06/12/2020 01:00,23.13,18.56736,29.66047467,0,-0.05264,0.05264,23.13,18.62,29.69345551
06/12/2020 01:30,23.13,18.9182,29.8813519,0,-0.0518,0.0518,23.13,18.97,29.9141739
06/12/2020 02:00,22.32,17.514,28.37115782,0,-0.056,0.056,22.32,17.57,28.40576174
06/12/2020 02:30,21.48,13.31596,25.27261741,0,-0.05404,0.05404,21.48,13.37,25.30113239
06/12/2020 03:00,21.73,14.29344,26.00952378,0,-0.05656,0.05656,21.73,14.35,26.04064899
06/12/2020 03:30,21.44,14.29428,25.76819824,0,-0.05572,0.05572,21.44,14.35,25.79914921
06/12/2020 04:00,21.02,14.29204,25.41855242,0,-0.05796,0.05796,21.02,14.35,25.45118661
06/12/2020 04:30,21.02,14.2926,25.4188673,0,-0.0574,0.0574,21.02,14.35,25.45118661
06/12/2020 05:00,20.58,14.2912,25.05543449,0,-0.0588,0.0588,20.58,14.35,25.08901951
06/12/2020 05:30,20.92,16.30316,26.52243251,0,-0.05684,0.05684,20.92,16.36,26.55740951
06/12/2020 06:00,21.5,18.6426,28.4569242,0,-0.0574,0.0574,21.5,18.7,28.49456088
06/12/2020 06:30,21.9,18.64372,28.76105519,0,-0.05628,0.05628,21.9,18.7,28.79756934
06/12/2020 07:00,21.9,18.06092,28.38673689,0,-0.05908,0.05908,21.9,18.12,28.42436279
06/12/2020 07:30,22.74,18.06568,29.04266506,0,-0.05432,0.05432,22.74,18.12,29.07648534
06/12/2020 08:00,23.84,18.9668,30.4644892,0,-0.0532,0.0532,23.84,19.02,30.49763925
06/12/2020 08:30,24.97616,16.08744,29.70882519,0.00616,-0.04256,0.043003479,24.97,16.13,29.72671862
06/12/2020 09:00,25.94404,15.33968,30.13965816,0.05404,-0.04032,0.067424209,25.89,15.38,30.11372611
06/12/2020 09:30,27.73104,19.4492,33.8715509,0.06104,-0.0308,0.068370473,27.67,19.48,33.83931589
06/12/2020 10:00,28.64584,20.28604,35.10138983,0.17584,-0.04396,0.181251723,28.47,20.33,34.98356471
06/12/2020 10:30,29.1944,17.06072,33.81391959,0.2044,-0.04928,0.210256696,28.99,17.11,33.66262319
06/12/2020 11:00,27.96624,15.25876,31.85812826,0.29624,-0.05124,0.300638779,27.67,15.31,31.62317188
06/12/2020 11:30,29.03176,15.851,33.0771415,0.36176,-0.049,0.365063416,28.67,15.9,32.7838207
06/12/2020 12:00,30.6262,16.81576,34.93900272,0.2562,-0.04424,0.259991572,30.37,16.86,34.73609794
06/12/2020 12:30,31.1782,17.06324,35.54200774,0.2282,-0.04676,0.23294149,30.95,17.11,35.36459529
06/12/2020 13:00,31.37432,17.0624,35.71377114,0.19432,-0.0476,0.200065045,31.18,17.11,35.56605826
06/12/2020 13:30,31.0938,17.06352,35.46812813,0.1638,-0.04648,0.170266939,30.93,17.11,35.34709323
06/12/2020 14:00,31.16156,17.05988,35.52579805,0.23156,-0.05012,0.236922029,30.93,17.11,35.34709323
06/12/2020 14:30,30.61992,16.20484,34.64356131,0.12992,-0.05516,0.14114472,30.49,16.26,34.5547059
06/12/2020 15:00,30.61656,14.721,33.97177633,0.12656,-0.049,0.13571453,30.49,14.77,33.87909385
06/12/2020 15:30,30.56924,15.54716,34.29566471,0.07924,-0.04284,0.090079094,30.49,15.59,34.24453533
06/12/2020 16:00,30.85296,16.732,35.09793391,0.02296,-0.028,0.036209965,30.83,16.76,35.09111711
06/12/2020 16:30,31.87028,16.711,35.98572312,0.00028,-0.049,0.0490008,31.87,16.76,36.008256
06/12/2020 17:00,33.06384,17.10412,37.22591082,0.62384,-0.00588,0.62386771,32.44,17.11,36.67568268
06/12/2020 17:30,33.4302,16.40084,37.23661941,5.5902,0.35084,5.60119851,27.84,16.05,32.13515365
06/12/2020 18:00,32.73768,17.077,36.92397082,5.58768,0.357,5.59907285,27.15,16.72,31.88543398
06/12/2020 18:30,32.48364,20.02316,38.15905927,5.60364,0.36316,5.615395483,26.88,19.66,33.30240232
06/12/2020 19:00,31.72336,17.91148,36.43065585,5.60336,0.36148,5.615007665,26.12,17.55,31.46834759
06/12/2020 19:30,30.54424,16.11656,34.53540362,0.46424,-0.01344,0.464434507,30.08,16.13,34.13185169
06/12/2020 20:00,28.32,14.8212,31.96389165,0,-0.0588,0.0588,28.32,14.88,31.99119879
06/12/2020 20:30,28.82,15.68868,32.81351978,0,-0.06132,0.06132,28.82,15.75,32.84288203
06/12/2020 21:00,27.73,15.25036,31.64690159,0,-0.05964,0.05964,27.73,15.31,31.67568468
06/12/2020 21:30,27.73,15.63596,31.83451186,0,-0.05404,0.05404,27.73,15.69,31.86108912
06/12/2020 22:00,26.42,14.96232,30.36259903,0,-0.05768,0.05768,26.42,15.02,30.39106448
06/12/2020 22:30,24.99,14.38624,28.8351175,0,-0.05376,0.05376,24.99,14.44,28.86197672
06/12/2020 23:00,24.18,14.63092,28.26192173,0,-0.05908,0.05908,24.18,14.69,28.29255202
06/12/2020 23:30,23.24,18.10428,29.45950703,0,-0.05572,0.05572,23.24,18.16,29.4937824
07/12/2020 00:00,22.34,18.1068,28.756422,0,-0.0532,0.0532,22.34,18.16,28.78994964
07/12/2020 00:30,22.84,18.37932,29.31663357,0,-0.05068,0.05068,22.84,18.43,29.34843267
07/12/2020 01:00,22.61,18.12988,28.98110848,0,-0.05012,0.05012,22.61,18.18,29.01248869
07/12/2020 01:30,21.36,16.9396,27.26168829,0,-0.0504,0.0504,21.36,16.99,27.29303391
07/12/2020 02:00,22.21,18.05212,28.62102613,0,-0.04788,0.04788,22.21,18.1,28.65124954
07/12/2020 02:30,22.21,18.40072,28.84216699,0,-0.04928,0.04928,22.21,18.45,28.87363157
07/12/2020 03:00,21.11,17.7496,27.5804351,0,-0.0504,0.0504,21.11,17.8,27.61289735
07/12/2020 03:30,20.14,17.18792,26.47723917,0,-0.05208,0.05208,20.14,17.24,26.51107693
07/12/2020 04:00,21.4,18.27904,28.14397455,0,-0.05096,0.05096,21.4,18.33,28.17709886
07/12/2020 04:30,19.81,16.99652,26.1020649,0,-0.05348,0.05348,19.81,17.05,26.13692025
07/12/2020 05:00,19.81,16.43904,25.74253554,0,-0.05096,0.05096,19.81,16.49,25.77510815
07/12/2020 05:30,21.5,17.85624,27.94808235,0,-0.05376,0.05376,21.5,17.91,27.98246058
07/12/2020 06:00,21.5,17.14456,27.4988352,0,-0.05544,0.05544,21.5,17.2,27.53343422
07/12/2020 06:30,23.49,17.14568,29.08185762,0,-0.05432,0.05432,23.49,17.2,29.11391592
07/12/2020 07:00,24.79,14.9826,28.96588343,0,-0.0574,0.0574,24.79,15.04,28.99561519
07/12/2020 07:30,26.65,15.38148,30.7703173,0,-0.05852,0.05852,26.65,15.44,30.79961201
07/12/2020 08:00,27.71,15.3868,31.69538948,0,-0.0532,0.0532,27.71,15.44,31.72124998
07/12/2020 08:30,28.15,15.09876,31.94362305,0,-0.05124,0.05124,28.15,15.15,31.9678745
07/12/2020 09:00,29.72364,15.64548,33.5898172,0.00364,-0.04452,0.044668557,29.72,15.69,33.60735783
07/12/2020 09:30,29.23752,14.6694,32.71121936,0.03752,-0.0406,0.055282098,29.2,14.71,32.695934
07/12/2020 10:00,28.61496,14.46752,32.06438945,0.06496,-0.03248,0.072627488,28.55,14.5,32.02112584
07/12/2020 10:30,31.12992,15.66072,34.84723906,0.12992,-0.04928,0.138952239,31,15.71,34.75347609
07/12/2020 11:00,31.83784,17.02268,36.10290418,0.14784,-0.04732,0.155228374,31.69,17.07,35.99501354
07/12/2020 11:30,31.802,17.02156,36.07077361,0.112,-0.04844,0.122026364,31.69,17.07,35.99501354
07/12/2020 12:00,31.224,16.29212,35.21890615,0.084,-0.04788,0.096687612,31.14,16.34,35.16667741
07/12/2020 12:30,30.99736,16.07876,34.91937643,0.08736,-0.05124,0.101278365,30.91,16.13,34.86552739
07/12/2020 13:00,32.12896,16.71324,36.21605255,0.14896,-0.04676,0.156126805,31.98,16.76,36.10565053
07/12/2020 13:30,31.29904,16.00156,35.15223787,0.15904,-0.04844,0.166253286,31.14,16.05,35.03287171
07/12/2020 14:00,31.74256,15.791,35.45343138,0.18256,-0.049,0.189021569,31.56,15.84,35.31202628
07/12/2020 14:30,31.74928,16.70736,35.87690983,0.18928,-0.05264,0.196463452,31.56,16.76,35.73417412
07/12/2020 15:00,31.139,16.71044,35.33944151,0.119,-0.04956,0.128907694,31.02,16.76,35.25816218
07/12/2020 15:30,31.09952,19.48008,36.69677998,5.32952,0.36008,5.341670248,25.77,19.12,32.08842938
07/12/2020 16:00,32.75532,19.92892,38.34152893,5.60532,0.38892,5.61879623,27.15,19.54,33.45047234
07/12/2020 16:30,31.92552,19.61428,37.46943831,5.59552,0.36428,5.607365156,26.33,19.25,32.61642838
07/12/2020 17:00,30.69384,17.68456,35.42393931,5.59384,0.36456,5.605706908,25.1,17.32,30.49577676
07/12/2020 17:30,30.69776,17.6826,35.42635759,5.59776,0.3626,5.609491579,25.1,17.32,30.49577676
07/12/2020 18:00,30.69692,17.68176,35.42521043,5.59692,0.36176,5.608599093,25.1,17.32,30.49577676
07/12/2020 18:30,30.9672,18.04176,35.83953933,5.5972,0.36176,5.60887851,25.37,17.68,30.9227958
07/12/2020 19:00,31.17664,17.60036,35.80161384,5.59664,0.36036,5.608229544,25.58,17.24,30.84726892
07/12/2020 19:30,30.8214,14.7802,34.18205684,0.4914,-0.0098,0.491497711,30.33,14.79,33.74393279
07/12/2020 20:00,31.73,16.14016,35.5991245,0,-0.04984,0.04984,31.73,16.19,35.62174897
07/12/2020 20:30,31.23,16.13176,35.15034254,0,-0.05824,0.05824,31.23,16.19,35.17710903
07/12/2020 21:00,29.99,15.3212,33.67698427,0,-0.0588,0.0588,29.99,15.38,33.70377575
07/12/2020 21:30,29.34,17.58736,34.20746749,0,-0.05264,0.05264,29.34,17.64,34.23456148
07/12/2020 22:00,27.61,15.88232,31.85216144,0,-0.05768,0.05768,27.61,15.94,31.8809614
07/12/2020 22:30,26.44,16.61484,31.22701568,0,-0.05516,0.05516,26.44,16.67,31.25639934
07/12/2020 23:00,25.66,18.584,31.68281326,0,-0.056,0.056,25.66,18.64,31.71569328
07/12/2020 23:30,25.06,18.89876,31.38736576,0,-0.05124,0.05124,25.06,18.95,31.4182447
08/12/2020 00:00,24.39,19.31848,31.11391601,0,-0.05152,0.05152,24.39,19.37,31.14593071
08/12/2020 00:30,24.39,19.32072,31.11530687,0,-0.04928,0.04928,24.39,19.37,31.14593071
08/12/2020 01:00,24.39,19.32156,31.11582846,0,-0.04844,0.04844,24.39,19.37,31.14593071
08/12/2020 01:30,24.18,19.31932,30.95009734,0,-0.05068,0.05068,24.18,19.37,30.98175754
08/12/2020 02:00,23.47,19.0482,30.22705449,0,-0.0518,0.0518,23.47,19.1,30.25972406
08/12/2020 02:30,22.17,18.16512,28.66148085,0,-0.05488,0.05488,22.17,18.22,28.69629419
08/12/2020 03:00,20.79,17.24512,27.0114469,0,-0.05488,0.05488,20.79,17.3,27.04651734
08/12/2020 03:30,19.33,13.33456,23.48317249,0,-0.05544,0.05544,19.33,13.39,23.51469753
08/12/2020 04:00,19.79,12.41652,23.36266399,0,-0.05348,0.05348,19.79,12.47,23.3911308
08/12/2020 04:30,19.79,12.89316,23.61943426,0,-0.05684,0.05684,19.79,12.95,23.65050951
08/12/2020 05:00,20.33,12.8954,24.07488819,0,-0.0546,0.0546,20.33,12.95,24.10417806
08/12/2020 05:30,20.92,14.38596,25.3890182,0,-0.05404,0.05404,20.92,14.44,25.41967742
08/12/2020 06:00,21.86,17.51428,28.01088367,0,-0.05572,0.05572,21.86,17.57,28.04575725
08/12/2020 06:30,22.15,14.02624,26.21751149,0,-0.05376,0.05376,22.15,14.08,26.24631212
08/12/2020 07:00,24.03,15.71708,28.71354217,0,-0.05292,0.05292,24.03,15.77,28.74254338
08/12/2020 07:30,26.12,15.2498,30.24583938,0,-0.0602,0.0602,26.12,15.31,30.27623656
08/12/2020 08:00,27.73,15.8612,31.94574409,0,-0.0588,0.0588,27.73,15.92,31.97497928
08/12/2020 08:30,27.73336,14.74576,31.40981845,0.00336,-0.04424,0.044367411,27.73,14.79,31.42764706
08/12/2020 09:00,29.72744,15.2508,33.41118959,0.02744,-0.0392,0.047849698,29.7,15.29,33.40470176
08/12/2020 09:30,30.39848,16.4838,34.58009903,0.08848,-0.0462,0.099815582,30.31,16.53,34.52444062
08/12/2020 10:00,31.21036,17.04464,35.56130375,0.15036,-0.04536,0.157053046,31.06,17.09,35.45125809
08/12/2020 10:30,31.27784,16.61932,35.4189931,0.21784,-0.05068,0.223657613,31.06,16.67,35.25070921
08/12/2020 11:00,30.42028,12.20904,32.77886656,0.28028,-0.05096,0.28487506,30.14,12.26,32.53808845
08/12/2020 11:30,30.4298,14.45268,33.68757467,0.2898,-0.04732,0.29363791,30.14,14.5,33.4465185
08/12/2020 12:00,31.35844,17.0438,35.69093551,0.25844,-0.0462,0.262536995,31.1,17.09,35.48630863
08/12/2020 12:30,31.61716,17.0424,35.91779788,0.30716,-0.0476,0.310826359,31.31,17.09,35.67049481
08/12/2020 13:00,31.54184,17.04352,35.85204659,0.23184,-0.04648,0.236453327,31.31,17.09,35.67049481
08/12/2020 13:30,31.4486,16.64324,35.58106069,0.1386,-0.04676,0.14627528,31.31,16.69,35.48058906
08/12/2020 14:00,29.86768,15.39044,33.59976119,0.12768,-0.04956,0.136961221,29.74,15.44,33.50912115
08/12/2020 14:30,30.32348,15.88736,34.23334116,0.12348,-0.05264,0.134232187,30.2,15.94,34.14855195
08/12/2020 15:00,29.79056,15.54324,33.60163351,0.07056,-0.04676,0.084647571,29.72,15.59,33.56078813
08/12/2020 15:30,30.81364,16.46912,34.93869379,0.07364,-0.04088,0.084226029,30.74,16.51,34.89308957
08/12/2020 16:00,31.96072,17.11632,36.25542764,0.65072,0.02632,0.651252072,31.31,17.09,35.67049481
08/12/2020 16:30,32.90488,16.88924,36.9861806,5.58488,0.35924,5.596421892,27.32,16.53,31.93154083
08/12/2020 17:00,32.31768,15.34456,35.77552183,5.58768,0.36456,5.599559963,26.73,14.98,30.64136583
08/12/2020 17:30,29.8878,13.36844,32.7413466,0.3178,-0.02156,0.318530491,29.57,13.39,32.46039125
08/12/2020 18:00,29.8,13.34128,32.65011106,0,-0.04872,0.04872,29.8,13.39,32.67004897
08/12/2020 18:30,30.51,14.24184,33.67031492,0,-0.04816,0.04816,30.51,14.29,33.69071385
08/12/2020 19:00,31.16,12.85764,33.70852276,0,-0.05236,0.05236,31.16,12.91,33.72852947
08/12/2020 19:30,31.41,15.57568,35.05980473,0,-0.05432,0.05432,31.41,15.63,35.0839707
08/12/2020 20:00,29.82,15.00288,33.38141411,0,-0.05712,0.05712,29.82,15.06,33.40712499
08/12/2020 20:30,28.86,14.73428,32.403682,0,-0.05572,0.05572,28.86,14.79,32.42905642
08/12/2020 21:00,27.78,14.48176,31.32809877,0,-0.05824,0.05824,27.78,14.54,31.35506339
08/12/2020 21:30,26.48,13.71512,29.82104821,0,-0.05488,0.05488,26.48,13.77,29.84632808
08/12/2020 22:00,25.75,13.41456,29.03468478,0,-0.05544,0.05544,25.75,13.47,29.06034067
08/12/2020 22:30,25.75,14.5482,29.57554096,0,-0.0518,0.0518,25.75,14.6,29.60105572
08/12/2020 23:00,24.62,14.54316,28.59454323,0,-0.05684,0.05684,24.62,14.6,28.62349385
08/12/2020 23:30,23.38,14.5426,27.53382674,0,-0.0574,0.0574,23.38,14.6,27.56418691
09/12/2020 00:00,22.92,17.47512,28.82197459,0,-0.05488,0.05488,22.92,17.53,28.85528201
09/12/2020 00:30,22.92,18.28128,29.31776933,0,-0.04872,0.04872,22.92,18.33,29.34817371
09/12/2020 01:00,22.72,18.28016,29.1609782,0,-0.04984,0.04984,22.72,18.33,29.19224726
09/12/2020 01:30,22.72,18.28044,29.16115373,0,-0.04956,0.04956,22.72,18.33,29.19224726
09/12/2020 02:00,22.38,18.66652,29.1428099,0,-0.05348,0.05348,22.38,18.72,29.17709376
09/12/2020 02:30,22.17,18.33764,28.77113034,0,-0.05236,0.05236,22.17,18.39,28.80453089
09/12/2020 03:00,21.8,18.08512,28.32510486,0,-0.05488,0.05488,21.8,18.14,28.3601763
09/12/2020 03:30,21.8,18.08568,28.32546242,0,-0.05432,0.05432,21.8,18.14,28.3601763
09/12/2020 04:00,21.23,14.06876,25.4684689,0,-0.05124,0.05124,21.23,14.12,25.4968096
09/12/2020 04:30,21.23,14.06624,25.46707694,0,-0.05376,0.05376,21.23,14.12,25.4968096
09/12/2020 05:00,20.9,13.27344,24.75871987,0,-0.05656,0.05656,20.9,13.33,24.78908833
09/12/2020 05:30,21.17,13.27484,24.98780256,0,-0.05516,0.05516,21.17,13.33,25.01715012
09/12/2020 06:00,21.5,12.93288,25.09002561,0,-0.05712,0.05712,21.5,12.99,25.11951632
09/12/2020 06:30,23.18,16.84456,28.653998,0,-0.05544,0.05544,23.18,16.9,28.68662406
09/12/2020 07:00,23.99,17.0768,29.44719338,0,-0.0532,0.0532,23.99,17.13,29.4780766
09/12/2020 07:30,25.64,17.07176,30.8034834,0,-0.05824,0.05824,25.64,17.13,30.835799
09/12/2020 08:00,27.61,18.9368,33.48006114,0,-0.0532,0.0532,27.61,18.99,33.51018054
09/12/2020 08:30,28.61252,18.1138,33.86422967,0.00252,-0.0462,0.046268676,28.61,18.16,33.88683668
09/12/2020 09:00,29.24424,16.07304,33.37016913,0.04424,-0.03696,0.057647369,29.2,16.11,33.34924437
09/12/2020 09:30,30.03228,16.08592,34.06896923,0.04228,-0.02408,0.048656395,29.99,16.11,34.04309328
09/12/2020 10:00,29.85,15.55024,33.65757662,0.07,-0.03976,0.080503774,29.78,15.59,33.61393312
09/12/2020 10:30,30.34484,15.5466,34.09554349,0.08484,-0.0434,0.095296304,30.26,15.59,34.03991334
09/12/2020 11:00,29.0544,14.37856,32.41760551,0.0644,-0.04144,0.076580896,28.99,14.42,32.37833381
09/12/2020 11:30,29.0754,14.57156,32.52244219,0.0854,-0.04844,0.098181432,28.99,14.62,32.46789953
09/12/2020 12:00,29.98184,15.2224,33.6248746,0.09184,-0.0476,0.103442475,29.89,15.27,33.56463913
09/12/2020 12:30,29.5084,14.66324,32.95081604,0.0784,-0.04676,0.091285583,29.43,14.71,32.90150452
09/12/2020 13:00,28.3932,13.77612,31.5587593,0.0532,-0.03388,0.063072136,28.34,13.81,31.52573076
09/12/2020 13:30,28.37836,13.7974,31.55470746,0.03836,-0.0126,0.04037635,28.34,13.81,31.52573076
09/12/2020 14:00,29.2062,14.54012,32.6254074,0.0462,-0.01988,0.05029567,29.16,14.56,32.59293175
09/12/2020 14:30,29.2314,14.51212,32.63550785,0.0714,-0.04788,0.085967752,29.16,14.56,32.59293175
09/12/2020 15:00,31.11208,15.0422,34.55762293,0.05208,-0.0378,0.064351895,31.06,15.08,34.52723563
09/12/2020 15:30,31.84232,15.04864,35.21924061,0.01232,-0.03136,0.033693204,31.83,15.08,35.22151757
09/12/2020 16:00,31.06964,15.3772,34.66671039,0.61964,-0.0028,0.619646326,30.45,15.38,34.11373477
09/12/2020 16:30,31.68628,14.65176,34.90980394,5.58628,0.36176,5.597981291,26.1,14.29,29.75590866
09/12/2020 17:00,31.35516,14.65792,34.61214638,5.58516,0.36792,5.597265167,25.77,14.29,29.46687971
09/12/2020 17:30,29.76264,12.87736,32.42901695,5.58264,0.36736,5.594713821,24.18,12.51,27.22448347
09/12/2020 18:00,29.5132,12.87736,32.20023874,5.5832,0.36736,5.595272613,23.93,12.51,27.00268505
09/12/2020 18:30,30.40152,14.25656,33.57829539,0.47152,-0.01344,0.471711505,29.93,14.27,33.15777134
09/12/2020 19:00,33.65,17.0196,37.70927319,0,-0.0504,0.0504,33.65,17.07,37.73204739
09/12/2020 19:30,32.04,15.94624,35.78888333,0,-0.05376,0.05376,32.04,16,35.8128692
09/12/2020 20:00,31.71,16.51624,35.75346534,0,-0.05376,0.05376,31.71,16.57,35.77833143
09/12/2020 20:30,29.03,14.73512,32.55556268,0,-0.05488,0.05488,29.03,14.79,32.58043892
09/12/2020 21:00,29.03,15.46456,32.89214976,0,-0.05544,0.05544,29.03,15.52,32.91825178
09/12/2020 21:30,28.51,15.46232,32.43306091,0,-0.05768,0.05768,28.51,15.52,32.46059919
09/12/2020 22:00,27.21,13.7898,30.50479772,0,-0.0602,0.0602,27.21,13.85,30.53205856
09/12/2020 22:30,26.56,17.35092,31.72519543,0,-0.05908,0.05908,26.56,17.41,31.75754556
09/12/2020 23:00,23.95,15.25092,28.39353907,0,-0.05908,0.05908,23.95,15.31,28.42531618
09/12/2020 23:30,23.66,16.60324,28.90437992,0,-0.04676,0.04676,23.66,16.65,28.9312651
10/12/2020 00:00,22.8,13.54932,26.52214306,0,-0.05068,0.05068,22.8,13.6,26.54806961
10/12/2020 00:30,23.41,13.93016,27.24109869,0,-0.04984,0.04984,23.41,13.98,27.26661879
10/12/2020 01:00,22.59,13.13184,26.12954882,0,-0.04816,0.04816,22.59,13.18,26.15378558
10/12/2020 01:30,22.59,13.69932,26.41930106,0,-0.05068,0.05068,22.59,13.75,26.44561589
10/12/2020 02:00,21.92,13.27624,25.6270355,0,-0.05376,0.05376,21.92,13.33,25.6549274
10/12/2020 02:30,21.46,13.27484,25.23396475,0,-0.05516,0.05516,21.46,13.33,25.26302634
10/12/2020 03:00,21.82,13.674,25.7505471,0,-0.056,0.056,21.82,13.73,25.78032777
10/12/2020 03:30,22.05,14.0426,26.14186517,0,-0.0574,0.0574,22.05,14.1,26.17274346
10/12/2020 04:00,21.73,14.67316,26.22011679,0,-0.05684,0.05684,21.73,14.73,26.25196755
10/12/2020 04:30,22.17,18.08876,28.61314625,0,-0.05124,0.05124,22.17,18.14,28.64556685
10/12/2020 05:00,21.96,17.82156,28.28161242,0,-0.04844,0.04844,21.96,17.87,28.3121617
10/12/2020 05:30,21.96,16.49904,27.46743382,0,-0.05096,0.05096,21.96,16.55,27.49807448
10/12/2020 06:00,21.54,12.72232,25.01657503,0,-0.05768,0.05768,21.54,12.78,25.04595776
10/12/2020 06:30,21.54,15.32652,26.43622165,0,-0.05348,0.05348,21.54,15.38,26.4672628
10/12/2020 07:00,23.59,17.14736,29.16367698,0,-0.05264,0.05264,23.59,17.2,29.19465876
10/12/2020 07:30,26.21,19.02624,32.38768143,0,-0.05376,0.05376,26.21,19.08,32.4192921
10/12/2020 08:00,28.01,16.36176,32.43866968,0,-0.05824,0.05824,28.01,16.42,32.46808433
10/12/2020 08:30,29.55,16.73924,33.96181173,0,-0.06076,0.06076,29.55,16.8,33.99180048
10/12/2020 09:00,30.01,16.29924,34.150627,0,-0.06076,0.06076,30.01,16.36,34.17966793
10/12/2020 09:30,30.40064,16.55388,34.61545689,0.01064,-0.03612,0.037654535,30.39,16.59,34.62340538
10/12/2020 10:00,30.64492,16.5578,34.83205223,0.02492,-0.0322,0.04071666,30.62,16.59,34.82545764
10/12/2020 10:30,26.96352,11.7278,29.40361719,0.02352,-0.0322,0.039875185,26.94,11.76,29.39491793
10/12/2020 11:00,26.59792,11.14116,28.83703859,0.01792,-0.02884,0.033953969,26.58,11.17,28.83167182
10/12/2020 11:30,26.91988,11.14312,29.13501437,0.01988,-0.02688,0.03343275,26.9,11.17,29.12694457
10/12/2020 12:00,27.22528,11.13136,29.41297412,0.03528,-0.03864,0.052323303,27.19,11.17,29.39498257
10/12/2020 12:30,27.26056,10.2166,29.11214604,0.07056,-0.0434,0.082838841,27.19,10.26,29.06137815
10/12/2020 13:00,27.647,13.17464,30.62560609,0.077,-0.04536,0.089367386,27.57,13.22,30.57569787
10/12/2020 13:30,27.62488,13.38604,30.69723215,0.05488,-0.04396,0.070315688,27.57,13.43,30.66708007
10/12/2020 14:00,27.25928,13.14752,30.26426322,0.04928,-0.03248,0.059020918,27.21,13.18,30.23402884
10/12/2020 14:30,27.23324,13.15172,30.24263712,0.02324,-0.02828,0.036604043,27.21,13.18,30.23402884
10/12/2020 15:00,26.88896,13.14108,29.92831692,0.00896,-0.03892,0.039938052,26.88,13.18,29.93738132
10/12/2020 15:30,27.27368,13.1506,30.27857165,0.18368,-0.0294,0.186018016,27.09,13.18,30.12607674
10/12/2020 16:00,28.13652,13.71096,31.29942782,0.29652,-0.01904,0.297130665,27.84,13.73,31.04156085
10/12/2020 16:30,30.77,13.67344,33.67129135,0,-0.05656,0.05656,30.77,13.73,33.69429922
10/12/2020 17:00,32.67,16.51988,36.60922473,0,-0.05012,0.05012,32.67,16.57,36.63186864
10/12/2020 17:30,33.88,17.2682,38.0269001,0,-0.0518,0.0518,33.88,17.32,38.05045072
10/12/2020 18:00,33.88,17.26792,38.02677295,0,-0.05208,0.05208,33.88,17.32,38.05045072
10/12/2020 18:30,34.17,17.70204,38.48312773,0,-0.05796,0.05796,34.17,17.76,38.50982342
10/12/2020 19:00,32.6,16.4354,36.50866162,0,-0.0546,0.0546,32.6,16.49,36.53327387
10/12/2020 19:30,32.27,17.47204,36.69639058,0,-0.05796,0.05796,32.27,17.53,36.72402211
10/12/2020 20:00,31.54,17.72596,36.17984602,0,-0.05404,0.05404,31.54,17.78,36.20635303
10/12/2020 20:30,29.78,16.61008,34.09901989,0,-0.05992,0.05992,29.78,16.67,34.12824783
10/12/2020 21:00,28.57,16.60924,33.04711415,0,-0.06076,0.06076,28.57,16.67,33.07769339
10/12/2020 21:30,27.63,15.38904,31.62656245,0,-0.05096,0.05096,27.63,15.44,31.65139017
10/12/2020 22:00,27.09,15.63596,31.27860843,0,-0.05404,0.05404,27.09,15.69,31.30565764
10/12/2020 22:30,26.27,15.63428,30.57030604,0,-0.05572,0.05572,26.27,15.69,30.59883985
10/12/2020 23:00,24.85,16.1498,29.63677682,0,-0.0602,0.0602,24.85,16.21,29.6696242
10/12/2020 23:30,24.3,18.89708,30.78294386,0,-0.05292,0.05292,24.3,18.95,30.81545878
11/12/2020 00:00,22.67,18.31988,29.14698789,0,-0.05012,0.05012,22.67,18.37,29.17851607
11/12/2020 00:30,18.53,14.99156,23.83501146,0,-0.04844,0.04844,18.53,15.04,23.86550858
11/12/2020 01:00,18.53,11.45904,21.78693411,0,-0.05096,0.05096,18.53,11.51,21.81378005
11/12/2020 01:30,18.53,14.23568,23.36697424,0,-0.05432,0.05432,18.53,14.29,23.40010684
11/12/2020 02:00,17.87,14.23792,22.84852875,0,-0.05208,0.05208,17.87,14.29,22.88101833
11/12/2020 02:30,17.87,15.13456,23.4177669,0,-0.05544,0.05544,17.87,15.19,23.45363511
11/12/2020 03:00,17.87,12.81652,21.99090914,0,-0.05348,0.05348,17.87,12.87,22.0221207
11/12/2020 03:30,17.87,10.57988,20.76705951,0,-0.05012,0.05012,17.87,10.63,20.79263812
11/12/2020 04:00,17.87,14.92456,23.28259846,0,-0.05544,0.05544,17.87,14.98,23.31817531
11/12/2020 04:30,19.91,14.61764,24.6998684,0,-0.05236,0.05236,19.91,14.67,24.73089161
11/12/2020 05:00,20.52,16.66512,26.43476167,0,-0.05488,0.05488,20.52,16.72,26.46939365
11/12/2020 05:30,20.96,16.66596,26.77827147,0,-0.05404,0.05404,20.96,16.72,26.81193764
11/12/2020 06:00,22.17,15.65428,27.13973807,0,-0.05572,0.05572,22.17,15.71,27.17191565
11/12/2020 06:30,23.76,16.43232,28.88873034,0,-0.05768,0.05768,23.76,16.49,28.92157845
11/12/2020 07:00,23.99,14.817,28.19687197,0,-0.063,0.063,23.99,14.88,28.23002834
11/12/2020 07:30,25.66,15.02456,29.73504672,0,-0.05544,0.05544,25.66,15.08,29.76309796
11/12/2020 08:00,27.09,14.33764,30.65022057,0,-0.05236,0.05236,27.09,14.39,30.67474857
11/12/2020 08:30,27.09,17.45848,32.22835124,0,-0.05152,0.05152,27.09,17.51,32.25628931
11/12/2020 09:00,29.26364,20.14996,35.53000864,0.00364,-0.04004,0.040205114,29.26,20.19,35.54973558
11/12/2020 09:30,29.7624,19.52724,35.59653854,0.0224,-0.03276,0.039685987,29.74,19.56,35.59580312
11/12/2020 10:00,30.12196,17.02184,34.59877904,0.07196,-0.04816,0.08658884,30.05,17.07,34.5599103
11/12/2020 10:30,28.10756,14.30576,31.5387016,0.07756,-0.04424,0.089290152,28.03,14.35,31.48973484
11/12/2020 11:00,26.46188,13.12848,29.5396019,0.13188,-0.05152,0.141586174,26.33,13.18,29.44454618
11/12/2020 11:30,26.66572,13.12596,29.72122893,0.12572,-0.05404,0.136842391,26.54,13.18,29.63248218
11/12/2020 12:00,26.62008,13.54988,29.87018425,0.08008,-0.05012,0.09447127,26.54,13.6,29.82166327
11/12/2020 12:30,26.73376,13.5524,29.97267872,0.19376,-0.0476,0.199521171,26.54,13.6,29.82166327
11/12/2020 13:00,27.05792,13.55716,30.26429616,0.15792,-0.04284,0.163627602,26.9,13.6,30.14249492
11/12/2020 13:30,26.8082,12.93484,29.76557866,0.2282,-0.05516,0.234771944,26.58,12.99,29.58439623
11/12/2020 14:00,25.59084,8.74072,27.04239779,0.14084,-0.04928,0.14921268,25.45,8.79,26.92520381
11/12/2020 14:30,25.56648,8.74016,27.01916535,0.11648,-0.04984,0.126694972,25.45,8.79,26.92520381
11/12/2020 15:00,25.11212,8.5282,26.52072333,0.09212,-0.0518,0.105685072,25.02,8.58,26.45027032
11/12/2020 15:30,25.04828,8.5464,26.46615355,0.02828,-0.0336,0.043917177,25.02,8.58,26.45027032
11/12/2020 16:00,25.397,8.53996,26.79437489,0.007,-0.04004,0.040647283,25.39,8.58,26.80053171
11/12/2020 16:30,26.386,9.92936,28.19243136,0.616,-0.01064,0.616091884,25.77,9.94,27.62058109
11/12/2020 17:00,28.03076,13.02148,30.90764384,5.59076,0.36148,5.602433861,22.44,12.66,25.76488308
11/12/2020 17:30,28.27768,13.0254,31.13339415,5.58768,0.3654,5.599614714,22.69,12.66,25.98291169
11/12/2020 18:00,28.26396,13.02764,31.12187075,5.57396,0.36764,5.586071003,22.69,12.66,25.98291169
11/12/2020 18:30,27.90844,13.10712,30.83306047,0.46844,-0.01288,0.468617038,27.44,13.12,30.41525933
11/12/2020 19:00,27.44,13.06568,30.39186723,0,-0.05432,0.05432,27.44,13.12,30.41525933
11/12/2020 19:30,27.02,13.06428,30.01259422,0,-0.05572,0.05572,27.02,13.12,30.03689065
11/12/2020 20:00,26.04,12.70428,28.97378695,0,-0.05572,0.05572,26.04,12.76,28.99826202
11/12/2020 20:30,24.76,12.43428,27.70683885,0,-0.05572,0.05572,24.76,12.49,27.73188959
11/12/2020 21:00,23.72,12.0326,26.59740331,0,-0.0574,0.0574,23.72,12.09,26.62342014
11/12/2020 21:30,22.78,12.03008,25.76142901,0,-0.05992,0.05992,22.78,12.09,25.7894649
11/12/2020 22:00,23.22,12.79064,26.50978822,0,-0.05936,0.05936,23.22,12.85,26.53847961
11/12/2020 22:30,24.62,17.39484,30.14506359,0,-0.05516,0.05516,24.62,17.45,30.17692662
11/12/2020 23:00,22.88,14.44288,27.05718357,0,-0.05712,0.05712,22.88,14.5,27.08771677
11/12/2020 23:30,23.2,18.18484,29.47759159,0,-0.05516,0.05516,23.2,18.24,29.51165194
12/12/2020 00:00,21.92,16.28484,27.30718612,0,-0.05516,0.05516,21.92,16.34,27.34011704
12/12/2020 00:30,21.92,16.5024,27.43748541,0,-0.0476,0.0476,21.92,16.55,27.46614097
12/12/2020 01:00,21.92,14.4296,26.24308968,0,-0.0504,0.0504,21.92,14.48,26.27083554
12/12/2020 01:30,21.09,12.52596,24.52932478,0,-0.05404,0.05404,21.09,12.58,24.55696439
12/12/2020 02:00,21.09,12.52316,24.52789507,0,-0.05684,0.05684,21.09,12.58,24.55696439
12/12/2020 02:30,21.09,14.61484,25.6589487,0,-0.05516,0.05516,21.09,14.67,25.69040677
12/12/2020 03:00,20.54,16.40988,26.29022179,0,-0.05012,0.05012,20.54,16.46,26.32153491
12/12/2020 03:30,21.15,17.23044,27.28022292,0,-0.04956,0.04956,21.15,17.28,27.3115525
12/12/2020 04:00,21.15,17.2296,27.27969238,0,-0.0504,0.0504,21.15,17.28,27.3115525
12/12/2020 04:30,20.83,17.22848,27.03163745,0,-0.05152,0.05152,20.83,17.28,27.06450258
12/12/2020 05:00,21.27,17.46128,27.51925143,0,-0.04872,0.04872,21.27,17.51,27.55019056
12/12/2020 05:30,20.96,17.0824,27.03941548,0,-0.0476,0.0476,20.96,17.13,27.06951237
12/12/2020 06:00,20.96,14.15988,25.29473862,0,-0.05012,0.05012,20.96,14.21,25.32282962
12/12/2020 06:30,21.48,16.63596,27.16883445,0,-0.05404,0.05404,21.48,16.69,27.20195765
12/12/2020 07:00,21,15.8054,26.28327737,0,-0.0546,0.0546,21,15.86,26.31614713
12/12/2020 07:30,22.26,12.57016,25.56396922,0,-0.04984,0.04984,22.26,12.62,25.58851305
12/12/2020 08:00,24.53,16.77324,29.71636721,0,-0.04676,0.04676,24.53,16.82,29.74278568
12/12/2020 08:30,25.68,18.524,31.66387494,0,-0.056,0.056,25.68,18.58,31.69666859
12/12/2020 09:00,22.8824,16.5122,28.21802577,0.0224,-0.0378,0.043938594,22.86,16.55,28.22201446
12/12/2020 09:30,24.00784,16.878,29.34694644,0.07784,-0.042,0.088448096,23.93,16.92,29.30752975
12/12/2020 10:00,24.73692,17.13884,30.0941032,0.13692,-0.04116,0.142972837,24.6,17.18,30.00520621
12/12/2020 10:30,25.3974,17.13576,30.63759451,0.1974,-0.04424,0.202296657,25.2,17.18,30.49905572
12/12/2020 11:00,25.45508,14.95352,29.52234507,0.25508,-0.04648,0.259280151,25.2,15,29.32643858
12/12/2020 11:30,26.64008,14.26184,30.21744434,0.29008,-0.04816,0.294050662,26.35,14.31,29.9849729
12/12/2020 12:00,28.48248,15.65904,32.50318755,0.31248,-0.05096,0.316608073,28.17,15.71,32.25450356
12/12/2020 12:30,28.65552,15.65764,32.65425725,0.27552,-0.05236,0.280451137,28.38,15.71,32.43807177
12/12/2020 13:00,28.5508,14.73876,32.13065868,0.1708,-0.05124,0.178320435,28.38,14.79,32.0026327
12/12/2020 13:30,29.31928,14.7396,32.8157887,0.32928,-0.0504,0.333114813,28.99,14.79,32.54480296
12/12/2020 14:00,29.37884,15.6522,33.28825025,0.09884,-0.0378,0.10582148,29.28,15.69,33.2188877
12/12/2020 14:30,29.7328,15.99808,33.76355964,0.0728,-0.03192,0.079490417,29.66,16.03,33.71463332
12/12/2020 15:00,28.4376,14.89604,32.10278962,0.1176,-0.04396,0.125547766,28.32,14.94,32.01915052
12/12/2020 15:30,29.453,16.08884,33.56084,0.133,-0.04116,0.139223366,29.32,16.13,33.46400006
12/12/2020 16:00,30.28644,16.7622,34.61560048,0.00644,-0.0378,0.038344668,30.28,16.8,34.62828901
12/12/2020 16:30,30.54,16.3482,34.64037014,0,-0.0518,0.0518,30.54,16.4,34.66484675
12/12/2020 17:00,28.15,13.85848,31.37642376,0,-0.05152,0.05152,28.15,13.91,31.39921337
12/12/2020 17:30,28.7,13.85708,31.8701846,0,-0.05292,0.05292,28.7,13.91,31.89322969
12/12/2020 18:00,31.08,15.84652,34.88665355,0,-0.05348,0.05348,31.08,15.9,34.91097822
12/12/2020 18:30,31.08,15.8468,34.88678074,0,-0.0532,0.0532,31.08,15.9,34.91097822
12/12/2020 19:00,30.85,15.8468,34.68203527,0,-0.0532,0.0532,30.85,15.9,34.7063755
12/12/2020 19:30,30.26,15.59764,34.04341307,0,-0.05236,0.05236,30.26,15.65,34.0674346
12/12/2020 20:00,29.85,16.22624,33.97518748,0,-0.05376,0.05376,29.85,16.28,34.00089558
12/12/2020 20:30,29.07,16.22428,33.29102224,0,-0.05572,0.05572,29.07,16.28,33.31821274
12/12/2020 21:00,28.49,16.22512,32.78619556,0,-0.05488,0.05488,28.49,16.28,32.81338904
12/12/2020 21:30,27.27,15.46316,31.34903854,0,-0.05684,0.05684,27.27,15.52,31.37711427
12/12/2020 22:00,26.92,15.94204,31.2863395,0,-0.05796,0.05796,26.92,16,31.31591289
12/12/2020 22:30,25.56,16.1526,30.23607261,0,-0.0574,0.0574,25.56,16.21,30.26677551
12/12/2020 23:00,24.37,14.52036,28.36790007,0,-0.05964,0.05964,24.37,14.58,28.39847355
12/12/2020 23:30,24.58,17.39316,30.11143329,0,-0.05684,0.05684,24.58,17.45,30.14430129
13/12/2020 00:00,24.18,19.50372,31.06553547,0,-0.05628,0.05628,24.18,19.56,31.10090031
13/12/2020 00:30,23.66,18.89904,30.28150117,0,-0.05096,0.05096,23.66,18.95,30.31333205
13/12/2020 01:00,23.32,14.86848,27.65671885,0,-0.05152,0.05152,23.32,14.92,27.68445051
13/12/2020 01:30,23.32,14.19708,27.30163879,0,-0.05292,0.05292,23.32,14.25,27.32919501
13/12/2020 02:00,22.38,15.134,27.01670513,0,-0.056,0.056,22.38,15.19,27.04811454
13/12/2020 02:30,21.8,18.01848,28.28260281,0,-0.05152,0.05152,21.8,18.07,28.31545338
13/12/2020 03:00,18.79,15.97736,24.66455215,0,-0.05264,0.05264,18.79,16.03,24.69868418
13/12/2020 03:30,22,18.7082,28.87900184,0,-0.0518,0.0518,22,18.76,28.91258549
13/12/2020 04:00,20.69,17.05736,26.81472786,0,-0.05264,0.05264,20.69,17.11,26.84824389
13/12/2020 04:30,20.69,13.97128,24.9654314,0,-0.04872,0.04872,20.69,14.02,24.99272894
13/12/2020 05:00,19.27,13.56736,23.56705661,0,-0.05264,0.05264,19.27,13.62,23.59740028
13/12/2020 05:30,18.95,14.45324,23.83272218,0,-0.04676,0.04676,18.95,14.5,23.86110852
13/12/2020 06:00,18.49,12.3982,22.26197348,0,-0.0518,0.0518,18.49,12.45,22.2908636
13/12/2020 06:30,21.92,17.14904,27.83120502,0,-0.05096,0.05096,21.92,17.2,27.86263448
13/12/2020 07:00,20.56,16.5568,26.3977504,0,-0.0532,0.0532,20.56,16.61,26.43115018
13/12/2020 07:30,21,14.31372,25.41422004,0,-0.05628,0.05628,21,14.37,25.44596039
13/12/2020 08:00,22.38,15.61372,27.28832447,0,-0.05628,0.05628,22.38,15.67,27.32056551
13/12/2020 08:30,24.14,17.39764,29.75596541,0,-0.05236,0.05236,24.14,17.45,29.78660941
13/12/2020 09:00,24.14,13.90512,27.85842713,0,-0.05488,0.05488,24.14,13.96,27.88586022
13/12/2020 09:30,26.96,15.23624,30.96747664,0,-0.05376,0.05376,26.96,15.29,30.99396232
13/12/2020 10:00,28.32364,15.68408,32.3762096,0.00364,-0.04592,0.046064042,28.32,15.73,32.3952975
13/12/2020 10:30,27.32252,14.01688,30.70819148,0.00252,-0.04312,0.043193574,27.32,14.06,30.72565703
13/12/2020 11:00,30.68336,16.26136,34.7260768,0.00336,-0.03864,0.038785812,30.68,16.3,34.74122047
13/12/2020 11:30,30.89364,16.2594,34.91110254,0.00364,-0.0406,0.040762846,30.89,16.3,34.92681062
13/12/2020 12:00,28.3526,13.83276,31.54703118,0.0126,-0.03724,0.039313835,28.34,13.87,31.55206015
13/12/2020 12:30,29.58008,14.29808,32.85447039,0.01008,-0.03192,0.033473763,29.57,14.33,32.8593031
13/12/2020 13:00,30.86344,15.60116,34.58248288,0.01344,-0.02884,0.031817907,30.85,15.63,34.58351341
13/12/2020 13:30,31.4082,15.6034,35.07051637,0.0182,-0.0266,0.03223042,31.39,15.63,35.06606622
13/12/2020 14:00,31.41016,14.39256,34.55059963,0.02016,-0.02744,0.034049658,31.39,14.42,34.54371868
13/12/2020 14:30,31.40148,16.17612,35.32307751,0.01148,-0.03388,0.035772123,31.39,16.21,35.328405
13/12/2020 15:00,31.12896,15.2336,34.65652492,0.00896,-0.0364,0.037486552,31.12,15.27,34.66449625
13/12/2020 15:30,30.91308,15.91744,34.77043876,0.00308,-0.04256,0.042671302,30.91,15.96,34.78720598
13/12/2020 16:00,29.01,14.51044,32.43659922,0,-0.04956,0.04956,29.01,14.56,32.45880004
13/12/2020 16:30,28.15,13.21792,31.09880881,0,-0.05208,0.05208,28.15,13.27,31.12098006
13/12/2020 17:00,29.66,14.19652,32.88246919,0,-0.05348,0.05348,29.66,14.25,32.90559375
13/12/2020 17:30,29.66,14.48596,33.00846311,0,-0.05404,0.05404,29.66,14.54,33.03221458
13/12/2020 18:00,30.7,15.32484,34.31239894,0,-0.05516,0.05516,30.7,15.38,34.33707035
13/12/2020 18:30,30.7,14.96568,34.15350023,0,-0.05432,0.05432,30.7,15.02,34.17733752
13/12/2020 19:00,31.29,16.15484,35.21424364,0,-0.05516,0.05516,31.29,16.21,35.23958286
