Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2020 19:30,31.87,17.4512,36.33512462,0,-0.0588,0.0588,31.87,17.51,36.36340193
13/12/2020 20:00,31.41,20.11484,37.29872502,0,-0.05516,0.05516,31.41,20.17,37.32850118
13/12/2020 20:30,31.02,21.42876,37.7018853,0,-0.05124,0.05124,31.02,21.48,37.73103232
13/12/2020 21:00,29.26,20.3154,35.62110438,0,-0.0546,0.0546,29.26,20.37,35.65227202
13/12/2020 21:30,26.75,14.17792,30.2750048,0,-0.05208,0.05208,26.75,14.23,30.29942904
13/12/2020 22:00,25.25,14.17484,28.95666744,0,-0.05516,0.05516,25.25,14.23,28.98370922
13/12/2020 22:30,25.79,15.404,30.04009514,0,-0.056,0.056,25.79,15.46,30.06884933
13/12/2020 23:00,25.79,16.51568,30.62501895,0,-0.05432,0.05432,25.79,16.57,30.65434716
13/12/2020 23:30,24.2,18.6682,30.56373163,0,-0.0518,0.0518,24.2,18.72,30.59539835
14/12/2020 00:00,24.49,19.6082,31.37262513,0,-0.0518,0.0518,24.49,19.66,31.40502667
14/12/2020 00:30,22.67,17.29044,28.51119456,0,-0.04956,0.04956,22.67,17.34,28.54127713
14/12/2020 01:00,20,15.89268,25.54559214,0,-0.04732,0.04732,20,15.94,25.57505816
14/12/2020 01:30,21.65,16.60324,27.28351294,0,-0.04676,0.04676,21.65,16.65,27.3119937
14/12/2020 02:00,21.21,16.92268,27.13376491,0,-0.04732,0.04732,21.21,16.97,27.16330245
14/12/2020 02:30,18.53,15.241,23.99268599,0,-0.049,0.049,18.53,15.29,24.02384232
14/12/2020 03:00,19.89,16.74988,26.00328018,0,-0.05012,0.05012,19.89,16.8,26.03559295
14/12/2020 03:30,20.79,17.58876,27.23212401,0,-0.05124,0.05124,20.79,17.64,27.26524711
14/12/2020 04:00,22.99,19.42792,30.09957102,0,-0.05208,0.05208,22.99,19.48,30.13321257
14/12/2020 04:30,19.68,16.8068,25.87993289,0,-0.0532,0.0532,19.68,16.86,25.91451331
14/12/2020 05:00,19.96,16.81128,26.09637399,0,-0.04872,0.04872,19.96,16.86,26.12778598
14/12/2020 05:30,20.63,15.98184,26.09628536,0,-0.04816,0.04816,20.63,16.03,26.12580716
14/12/2020 06:00,21.65,13.62372,25.57984063,0,-0.05628,0.05628,21.65,13.68,25.60985943
14/12/2020 06:30,23.61,18.08568,29.74094688,0,-0.05432,0.05432,23.61,18.14,29.77401048
14/12/2020 07:00,24.3,18.50484,30.54372445,0,-0.05516,0.05516,24.3,18.56,30.57717449
14/12/2020 07:30,27.59,19.1026,33.55767314,0,-0.0574,0.0574,27.59,19.16,33.59038106
14/12/2020 08:00,28.78,18.08512,33.99058642,0,-0.05488,0.05488,28.78,18.14,34.01981775
14/12/2020 08:30,29.97056,17.64232,34.77766412,0.00056,-0.05768,0.057682718,29.97,17.7,34.80647785
14/12/2020 09:00,31.00924,19.08192,36.41006229,0.00924,-0.03808,0.039184997,31,19.12,36.42216907
14/12/2020 09:30,31.06748,17.84184,35.82624133,0.06748,-0.04816,0.082903172,31,17.89,35.79178816
14/12/2020 10:00,31.3602,17.83456,36.07677472,0.1302,-0.05544,0.141511956,31.23,17.89,35.99117947
14/12/2020 10:30,30.77976,15.54016,34.4802871,0.17976,-0.04984,0.186541371,30.6,15.59,34.34251156
14/12/2020 11:00,31.37948,16.9424,35.66113687,0.17948,-0.0476,0.185684761,31.2,16.99,35.52604819
14/12/2020 11:30,31.61644,15.98576,35.42800871,0.07644,-0.04424,0.088319031,31.54,16.03,35.37983183
14/12/2020 12:00,32.31792,17.28876,36.65172814,0.08792,-0.05124,0.1017618,32.23,17.34,36.59847674
14/12/2020 12:30,31.89728,16.50072,35.91253586,0.14728,-0.04928,0.155305881,31.75,16.55,35.80453882
14/12/2020 13:00,28.76692,15.2452,32.5569011,0.06692,-0.0448,0.080531524,28.7,15.29,32.51882685
14/12/2020 13:30,27.30868,13.9096,30.64703861,0.07868,-0.0504,0.093438228,27.23,13.96,30.59991013
14/12/2020 14:00,27.51336,14.24268,30.98126712,0.07336,-0.04732,0.087297606,27.44,14.29,30.93796535
14/12/2020 14:30,29.23572,15.59752,33.13623325,0.05572,-0.03248,0.064495494,29.18,15.63,33.10240626
14/12/2020 15:00,30.6564,16.78544,34.95090638,0.0364,-0.01456,0.039204,30.62,16.8,34.9259846
14/12/2020 15:30,32.25632,22.15516,39.13210056,0.02632,-0.01484,0.03021536,32.23,22.17,39.11881644
14/12/2020 16:00,32.2398,19.96444,37.9207538,0.0098,-0.03556,0.036885683,32.23,20,37.93116001
14/12/2020 16:30,33.57,18.5226,38.34099126,0,-0.0574,0.0574,33.57,18.58,38.36875421
14/12/2020 17:00,33.57,17.97288,38.07846262,0,-0.05712,0.05712,33.57,18.03,38.1054563
14/12/2020 17:30,31.12,15.38344,34.7146169,0,-0.05656,0.05656,31.12,15.44,34.7397179
14/12/2020 18:00,34.05,17.74512,38.39650744,0,-0.05488,0.05488,34.05,17.8,38.42190131
14/12/2020 18:30,32.75,16.93288,36.86848146,0,-0.05712,0.05712,32.75,16.99,36.8947503
14/12/2020 19:00,33.29,16.38428,37.10348678,0,-0.05572,0.05572,33.29,16.44,37.12812546
14/12/2020 19:30,31.23,15.9082,35.04830563,0,-0.0518,0.0518,31.23,15.96,35.07184768
14/12/2020 20:00,29.7,15.65736,33.57443852,0,-0.05264,0.05264,29.7,15.71,33.59901933
14/12/2020 20:30,30.77,16.97876,35.14357966,0,-0.05124,0.05124,30.77,17.03,35.16836362
14/12/2020 21:00,29.34,17.35288,34.08750569,0,-0.05712,0.05712,29.34,17.41,34.11661912
14/12/2020 21:30,26.92,19.06652,32.98815825,0,-0.05348,0.05348,26.92,19.12,33.0190975
14/12/2020 22:00,24.83,14.40708,28.70701751,0,-0.05292,0.05292,24.83,14.46,28.73361272
14/12/2020 22:30,24.83,14.40064,28.70378603,0,-0.05936,0.05936,24.83,14.46,28.73361272
14/12/2020 23:00,22.49,15.69568,27.42543474,0,-0.05432,0.05432,22.49,15.75,27.45655842
14/12/2020 23:30,25.12,20.08428,32.16197604,0,-0.05572,0.05572,25.12,20.14,32.19680108
15/12/2020 00:00,24.28,19.60848,31.2091475,0,-0.05152,0.05152,24.28,19.66,31.24154286
15/12/2020 00:30,23.89,18.90072,30.4625888,0,-0.04928,0.04928,23.89,18.95,30.4931894
15/12/2020 01:00,24.24,16.45792,29.29915922,0,-0.05208,0.05208,24.24,16.51,29.32844524
15/12/2020 01:30,23.87,18.70568,30.32621579,0,-0.05432,0.05432,23.87,18.76,30.35975132
15/12/2020 02:00,23.87,19.8582,31.05036243,0,-0.0518,0.0518,23.87,19.91,31.08351653
15/12/2020 02:30,23.22,19.60568,30.38998335,0,-0.05432,0.05432,23.22,19.66,30.42505546
15/12/2020 03:00,23.22,19.60568,30.38998335,0,-0.05432,0.05432,23.22,19.66,30.42505546
15/12/2020 03:30,22.65,18.09296,28.98926873,0,-0.04704,0.04704,22.65,18.14,29.0186509
15/12/2020 04:00,21.59,16.50128,27.17389081,0,-0.04872,0.04872,21.59,16.55,27.20350345
15/12/2020 04:30,20.65,16.98296,26.73655607,0,-0.04704,0.04704,20.65,17.03,26.76646036
15/12/2020 05:00,21.73,14.44708,26.0942718,0,-0.05292,0.05292,21.73,14.5,26.1236081
15/12/2020 05:30,20.42,13.54932,24.50633535,0,-0.05068,0.05068,20.42,13.6,24.53439219
15/12/2020 06:00,22.3,14.94372,26.84408254,0,-0.05628,0.05628,22.3,15,26.87545348
15/12/2020 06:30,24.74,18.8354,31.09404916,0,-0.0546,0.0546,24.74,18.89,31.12715374
15/12/2020 07:00,25.68,19.62484,32.32022192,0,-0.05516,0.05516,25.68,19.68,32.35374476
15/12/2020 07:30,27.67,18.39344,33.22570594,0,-0.05656,0.05656,27.67,18.45,33.25705038
15/12/2020 08:00,28.47,16.53344,32.92256883,0,-0.05656,0.05656,28.47,16.59,32.95100909
15/12/2020 08:30,29.82,17.24344,34.44660539,0,-0.05656,0.05656,29.82,17.3,34.47495323
15/12/2020 09:00,30.44512,16.8222,34.78349817,0.01512,-0.0378,0.040711846,30.43,16.86,34.78856852
15/12/2020 09:30,27.7874,14.8436,31.50352456,0.0574,-0.0364,0.067968522,27.73,14.88,31.47010168
15/12/2020 10:00,29.17656,15.87156,33.21412456,0.12656,-0.04844,0.135513347,29.05,15.92,33.12625696
15/12/2020 10:30,31.38368,17.61772,35.99054637,0.18368,-0.04228,0.188483264,31.2,17.66,35.85129844
15/12/2020 11:00,31.37892,16.64604,35.5208005,0.17892,-0.04396,0.184241277,31.2,16.69,35.38355692
15/12/2020 11:30,30.71108,16.25128,34.74585639,0.24108,-0.04872,0.245953664,30.47,16.3,34.55590977
15/12/2020 12:00,28.45248,15.13276,32.22644944,0.17248,-0.03724,0.176454436,28.28,15.17,32.09185722
15/12/2020 12:30,28.52724,14.72464,32.10324664,0.24724,-0.04536,0.251366559,28.28,14.77,31.90472222
15/12/2020 13:00,29.52952,15.68632,33.43730232,0.28952,-0.04368,0.29279647,29.24,15.73,33.20256767
15/12/2020 13:30,31.08068,17.00352,35.42779081,0.19068,-0.04648,0.196263223,30.89,17.05,35.28306393
15/12/2020 14:00,26.91152,13.89108,30.2851781,0.05152,-0.03892,0.064568389,26.86,13.93,30.2573049
15/12/2020 14:30,26.67944,13.65072,29.96889513,0.13944,-0.04928,0.147891961,26.54,13.7,29.86740029
15/12/2020 15:00,27.12232,14.32184,30.67140921,0.08232,-0.04816,0.095372784,27.04,14.37,30.62120997
15/12/2020 15:30,27.26736,14.07356,30.68507801,0.22736,-0.00644,0.227451189,27.04,14.08,30.4861936
15/12/2020 16:00,28.6812,14.8892,32.31562331,0.0112,-0.0308,0.03277316,28.67,14.92,32.31989016
15/12/2020 16:30,29.11,14.8626,32.68469028,0,-0.0574,0.0574,29.11,14.92,32.71083154
15/12/2020 17:00,29.11,14.23792,32.40540797,0,-0.05208,0.05208,29.11,14.29,32.42832404
15/12/2020 17:30,32.27,16.49876,36.24309564,0,-0.05124,0.05124,32.27,16.55,36.26645006
15/12/2020 18:00,31.39,15.69848,35.09664335,0,-0.05152,0.05152,31.39,15.75,35.11971811
15/12/2020 18:30,29.91,14.48512,33.23291744,0,-0.05488,0.05488,29.91,14.54,33.25687448
15/12/2020 19:00,30.95,15.17596,34.47045491,0,-0.05404,0.05404,30.95,15.23,34.49428069
15/12/2020 19:30,30.7,15.78512,34.52042893,0,-0.05488,0.05488,30.7,15.84,34.54555833
15/12/2020 20:00,30.39,16.07456,34.37940632,0,-0.05544,0.05544,30.39,16.13,34.40536295
15/12/2020 20:30,29.53,16.074,33.62133811,0,-0.056,0.056,29.53,16.13,33.64814705
15/12/2020 21:00,25.52,13.04372,28.66023432,0,-0.05628,0.05628,25.52,13.1,28.685892
15/12/2020 21:30,25.52,13.54764,28.89306058,0,-0.05236,0.05236,25.52,13.6,28.91764859
15/12/2020 22:00,24.53,13.54008,28.018827,0,-0.05992,0.05992,24.53,13.6,28.04783236
15/12/2020 22:30,25.85,15.23176,30.00381664,0,-0.05824,0.05824,25.85,15.29,30.03342471
15/12/2020 23:00,24.14,15.23596,28.54599932,0,-0.05404,0.05404,24.14,15.29,28.57487883
15/12/2020 23:30,23.43,14.79092,27.70805324,0,-0.05908,0.05908,23.43,14.85,27.7396359
16/12/2020 00:00,19.22,13.46512,23.46737856,0,-0.05488,0.05488,19.22,13.52,23.49891061
16/12/2020 00:30,19.22,15.32904,24.58430124,0,-0.05096,0.05096,19.22,15.38,24.61610855
16/12/2020 01:00,19.22,15.33268,24.58657105,0,-0.04732,0.04732,19.22,15.38,24.61610855
16/12/2020 01:30,22.26,16.52044,27.72061575,0,-0.04956,0.04956,22.26,16.57,27.75018018
16/12/2020 02:00,22.26,14.67736,26.66331743,0,-0.05264,0.05264,22.26,14.73,26.69233036
16/12/2020 02:30,21.92,14.67708,26.37997493,0,-0.05292,0.05292,21.92,14.73,26.40945475
16/12/2020 03:00,20.96,13.71736,25.0497019,0,-0.05264,0.05264,20.96,13.77,25.07856655
16/12/2020 03:30,18.97,11.68568,22.28039535,0,-0.05432,0.05432,18.97,11.74,22.30893319
16/12/2020 04:00,21.32,16.90016,27.20584143,0,-0.04984,0.04984,21.32,16.95,27.23682984
16/12/2020 04:30,21.57,18.43848,28.37679412,0,-0.05152,0.05152,21.57,18.49,28.41029743
16/12/2020 05:00,21.96,19.46512,29.34505915,0,-0.05488,0.05488,21.96,19.52,29.38149077
16/12/2020 05:30,21.96,19.4668,29.34617355,0,-0.0532,0.0532,21.96,19.52,29.38149077
16/12/2020 06:00,22.61,19.46512,29.83459396,0,-0.05488,0.05488,22.61,19.52,29.87042852
16/12/2020 06:30,23.55,18.35064,29.85545994,0,-0.05936,0.05936,23.55,18.41,29.8919822
16/12/2020 07:00,23.8,14.75876,28.00466027,0,-0.05124,0.05124,23.8,14.81,28.03169813
16/12/2020 07:30,24.41,15.4826,28.90603748,0,-0.0574,0.0574,24.41,15.54,28.93682256
16/12/2020 08:00,25.66,15.48008,29.96779066,0,-0.05992,0.05992,25.66,15.54,29.99878664
16/12/2020 08:30,26.52,15.48316,30.70893426,0,-0.05684,0.05684,26.52,15.54,30.73763166
16/12/2020 09:00,28.01,16.05428,32.28467138,0,-0.05572,0.05572,28.01,16.11,32.31241557
16/12/2020 09:30,29.09,16.51596,33.45153262,0,-0.05404,0.05404,29.09,16.57,33.47824667
16/12/2020 10:00,29.32,16.51372,33.65063667,0,-0.05628,0.05628,29.32,16.57,33.67829123
16/12/2020 10:30,29.57,16.20568,33.71956352,0,-0.05432,0.05432,29.57,16.26,33.74570343
16/12/2020 11:00,28.9756,15.59472,32.90563306,0.0056,-0.03528,0.03572168,28.97,15.63,32.91743915
16/12/2020 11:30,29.31708,15.60648,33.21224771,0.01708,-0.02352,0.029067453,29.3,15.63,33.20823542
16/12/2020 12:00,30.68436,16.85116,35.00702132,0.02436,-0.02884,0.037751228,30.66,16.88,34.99957143
16/12/2020 12:30,29.15884,15.14368,32.85679525,0.02884,-0.02632,0.039044692,29.13,15.17,32.84335245
16/12/2020 13:00,29.16332,14.77808,32.69389671,0.03332,-0.03192,0.046142267,29.13,14.81,32.67863216
16/12/2020 13:30,30.82752,16.2608,34.85325818,0.03752,-0.0392,0.054262237,30.79,16.3,34.83839979
16/12/2020 14:00,31.43032,16.9866,35.72687497,0.04032,-0.0434,0.059239028,31.39,17.03,35.71208479
16/12/2020 14:30,31.4026,16.99304,35.70555552,0.0126,-0.03696,0.039048708,31.39,17.03,35.71208479
16/12/2020 15:00,31.02812,16.98576,35.37315753,0.00812,-0.04424,0.044979017,31.02,17.03,35.38730422
16/12/2020 15:30,30.6926,16.72444,34.95343457,0.0126,-0.03556,0.037726299,30.68,16.76,34.95940503
16/12/2020 16:00,30.40456,16.72556,34.70132024,0.01456,-0.03444,0.037391272,30.39,16.76,34.70518261
16/12/2020 16:30,31.15368,15.96668,35.00695142,0.11368,-0.03332,0.118462504,31.04,16,34.92107673
16/12/2020 17:00,32.23,16.7882,36.34028838,0,-0.0518,0.0518,32.23,16.84,36.36424755
16/12/2020 17:30,32.81,16.7896,36.85629889,0,-0.0504,0.0504,32.81,16.84,36.87928551
16/12/2020 18:00,32.81,16.7896,36.85629889,0,-0.0504,0.0504,32.81,16.84,36.87928551
16/12/2020 18:30,31.77,15.76596,35.46686333,0,-0.05404,0.05404,31.77,15.82,35.49091856
16/12/2020 19:00,31.77,14.6754,34.99571781,0,-0.0546,0.0546,31.77,14.73,35.01864932
16/12/2020 19:30,31.25,14.67428,34.52386122,0,-0.05572,0.05572,31.25,14.73,34.54758168
16/12/2020 20:00,29.91,15.86344,33.85641488,0,-0.05656,0.05656,29.91,15.92,33.88295294
16/12/2020 20:30,29.53,16.13288,33.64952774,0,-0.05712,0.05712,29.53,16.19,33.67695057
16/12/2020 21:00,28.24,15.82372,32.37109381,0,-0.05628,0.05628,28.24,15.88,32.39864195
16/12/2020 21:30,25.41,13.73372,28.88396034,0,-0.05628,0.05628,25.41,13.79,28.9107627
16/12/2020 22:00,26.52,15.42148,30.67788202,0,-0.05852,0.05852,26.52,15.48,30.70734114
16/12/2020 22:30,25.66,15.13512,29.79106338,0,-0.05488,0.05488,25.66,15.19,29.81898221
16/12/2020 23:00,24.74,18.3726,30.81590548,0,-0.0574,0.0574,24.74,18.43,30.85016207
16/12/2020 23:30,24.51,19.54568,31.34922179,0,-0.05432,0.05432,24.51,19.6,31.38311807
17/12/2020 00:00,23.09,14.98372,27.52562379,0,-0.05628,0.05628,23.09,15.04,27.55630055
17/12/2020 00:30,23.09,14.25484,27.13574328,0,-0.05516,0.05516,23.09,14.31,27.16476026
17/12/2020 01:00,23.09,14.2554,27.13603746,0,-0.0546,0.0546,23.09,14.31,27.16476026
17/12/2020 01:30,22.8,15.07456,27.33280738,0,-0.05544,0.05544,22.8,15.13,27.36342267
17/12/2020 02:00,22.8,19.14792,29.7738617,0,-0.05208,0.05208,22.8,19.2,29.80738164
17/12/2020 02:30,22.8,18.8582,29.58837115,0,-0.0518,0.0518,22.8,18.91,29.62141286
17/12/2020 03:00,21.73,18.6454,28.63291535,0,-0.0546,0.0546,21.73,18.7,28.66850014
17/12/2020 03:30,20.44,17.51568,26.9182586,0,-0.05432,0.05432,20.44,17.57,26.95363612
17/12/2020 04:00,20.94,16.83072,26.86553062,0,-0.04928,0.04928,20.94,16.88,26.89643099
17/12/2020 04:30,21.19,17.81848,27.68599519,0,-0.05152,0.05152,21.19,17.87,27.71918108
17/12/2020 05:00,21.46,17.82016,27.89425931,0,-0.04984,0.04984,21.46,17.87,27.92612576
17/12/2020 05:30,21.46,17.07932,27.42689869,0,-0.05068,0.05068,21.46,17.13,27.45848685
17/12/2020 06:00,20.54,13.90624,24.80473969,0,-0.05376,0.05376,20.54,13.96,24.83491897
17/12/2020 06:30,21.15,16.63428,26.90765265,0,-0.05572,0.05572,21.15,16.69,26.94213429
17/12/2020 07:00,22.17,16.32596,27.53263282,0,-0.05404,0.05404,22.17,16.38,27.56471114
17/12/2020 07:30,24.66,17.28344,30.1136663,0,-0.05656,0.05656,24.66,17.34,30.14616394
17/12/2020 08:00,24.22,13.54512,27.75029145,0,-0.05488,0.05488,24.22,13.6,27.77712008
17/12/2020 08:30,26.06,15.00148,30.06938646,0,-0.05852,0.05852,26.06,15.06,30.09862455
17/12/2020 09:00,29.00848,16.86668,33.55557787,0.01848,-0.03332,0.038101612,28.99,16.9,33.55637197
17/12/2020 09:30,26.54636,14.4496,30.22416532,0.06636,-0.0504,0.083329524,26.48,14.5,30.19007122
17/12/2020 10:00,26.58864,14.44764,30.26037142,0.10864,-0.05236,0.120599416,26.48,14.5,30.19007122
17/12/2020 10:30,30.4438,17.12932,34.93191323,0.1638,-0.05068,0.171461081,30.28,17.18,34.81423272
17/12/2020 11:00,30.39676,17.13128,34.89188692,0.11676,-0.04872,0.12651694,30.28,17.18,34.81423272
17/12/2020 11:30,29.23152,16.02212,33.33451801,0.12152,-0.04788,0.130612422,29.11,16.07,33.25112028
17/12/2020 12:00,28.98248,15.72044,32.97144796,0.10248,-0.04956,0.113834722,28.88,15.77,32.90512574
17/12/2020 12:30,30.27284,16.64268,34.54596415,0.11284,-0.04732,0.12236032,30.16,16.69,34.4700116
17/12/2020 13:00,31.57184,17.61464,36.15323808,0.09184,-0.04536,0.102431027,31.48,17.66,36.09523514
17/12/2020 13:30,27.40056,14.25652,30.88752258,0.00056,-0.05348,0.053482932,27.4,14.31,30.91174696
17/12/2020 14:00,26.46112,13.62456,29.76272008,0.00112,-0.05544,0.055451312,26.46,13.68,29.78714488
17/12/2020 14:30,26.19028,13.62372,29.52179725,0.00028,-0.05628,0.056280697,26.19,13.68,29.54756335
17/12/2020 15:00,26.19,13.62288,29.52116122,0,-0.05712,0.05712,26.19,13.68,29.54756335
17/12/2020 15:30,26.54,13.62652,29.8337669,0,-0.05348,0.05348,26.54,13.68,29.8582317
17/12/2020 16:00,27.02,12.6854,29.84961931,0,-0.0546,0.0546,27.02,12.74,29.87286394
17/12/2020 16:30,28.42,14.884,32.08161243,0,-0.056,0.056,28.42,14.94,32.10763149
17/12/2020 17:00,29.66,14.88512,33.18557514,0,-0.05488,0.05488,29.66,14.94,33.21022734
17/12/2020 17:30,31.08,15.94456,34.93129533,0,-0.05544,0.05544,31.08,16,34.95663599
17/12/2020 18:00,32,16.59596,36.04755038,0,-0.05404,0.05404,32,16.65,36.0724618
17/12/2020 18:30,29.97,14.84512,33.44515642,0,-0.05488,0.05488,29.97,14.9,33.46955183
17/12/2020 19:00,29.97,15.21456,33.61076816,0,-0.05544,0.05544,29.97,15.27,33.63590046
17/12/2020 19:30,31.27,16.38288,35.30172315,0,-0.05712,0.05712,31.27,16.44,35.32826772
17/12/2020 20:00,30.41,16.38596,34.54370833,0,-0.05404,0.05404,30.41,16.44,34.56937518
17/12/2020 20:30,29.2,15.91044,33.25330211,0,-0.04956,0.04956,29.2,15.96,33.27704314
17/12/2020 21:00,27.23,15.05792,31.11613496,0,-0.05208,0.05208,27.23,15.11,31.1413712
17/12/2020 21:30,26.98,15.36568,31.04874429,0,-0.05432,0.05432,26.98,15.42,31.0756625
17/12/2020 22:00,24.85,14.31148,28.67648793,0,-0.05852,0.05852,24.85,14.37,28.7057381
17/12/2020 22:30,24.33,14.3084,28.22550638,0,-0.0616,0.0616,24.33,14.37,28.25678326
17/12/2020 23:00,24.91,17.99876,30.73212426,0,-0.05124,0.05124,24.91,18.05,30.76216182
17/12/2020 23:30,23.47,14.56596,27.62260109,0,-0.05404,0.05404,23.47,14.62,27.6511356
18/12/2020 00:00,22.88,16.30624,28.09604711,0,-0.05376,0.05376,22.88,16.36,28.12728213
18/12/2020 00:30,22.88,18.091,29.16811069,0,-0.049,0.049,22.88,18.14,29.19852736
18/12/2020 01:00,20.5,16.17904,26.11534674,0,-0.05096,0.05096,20.5,16.23,26.1469482
18/12/2020 01:30,20.86,16.68624,26.71273489,0,-0.05376,0.05376,20.86,16.74,26.74634928
18/12/2020 02:00,22.34,18.31428,28.88751377,0,-0.05572,0.05572,22.34,18.37,28.92287157
18/12/2020 02:30,19.39,15.92484,25.09128592,0,-0.05516,0.05516,19.39,15.98,25.12633081
18/12/2020 03:00,17.2,14.61736,22.57226647,0,-0.05264,0.05264,17.2,14.67,22.60639069
18/12/2020 03:30,17.2,14.61652,22.57172251,0,-0.05348,0.05348,17.2,14.67,22.60639069
18/12/2020 04:00,17.2,14.61484,22.57063464,0,-0.05516,0.05516,17.2,14.67,22.60639069
18/12/2020 04:30,16.67,14.4096,22.03464255,0,-0.0504,0.0504,16.67,14.46,22.06763467
18/12/2020 05:00,16.67,14.41128,22.03574122,0,-0.04872,0.04872,16.67,14.46,22.06763467
18/12/2020 05:30,16.67,11.07792,20.01522449,0,-0.05208,0.05208,16.67,11.13,20.04409639
18/12/2020 06:00,17.2,10.15092,19.97200983,0,-0.05908,0.05908,17.2,10.21,20.00210239
18/12/2020 06:30,18.51,14.77792,23.68558675,0,-0.05208,0.05208,18.51,14.83,23.71811544
18/12/2020 07:00,19.58,14.77708,24.53035861,0,-0.05292,0.05292,19.58,14.83,24.56227392
18/12/2020 07:30,20.67,14.00764,24.96923864,0,-0.05236,0.05236,20.67,14.06,24.99864996
18/12/2020 08:00,22.84,14.40372,27.00245822,0,-0.05628,0.05628,22.84,14.46,27.03252116
18/12/2020 08:30,24.85,13.3926,28.22913804,0,-0.0574,0.0574,24.85,13.45,28.2564152
18/12/2020 09:00,27.4,14.75232,31.11898047,0,-0.05768,0.05768,27.4,14.81,31.14636576
18/12/2020 09:30,28.10204,13.485,31.17001567,0.01204,-0.035,0.037012992,28.09,13.52,31.17432437
18/12/2020 10:00,27.42644,11.04912,29.56844034,0.00644,-0.04088,0.041384152,27.42,11.09,29.57777037
18/12/2020 10:30,26.58056,13.32352,29.73284976,0.00056,-0.04648,0.046483373,26.58,13.37,29.75320655
18/12/2020 11:00,26.8128,13.69304,30.10690267,0.0028,-0.03696,0.037065909,26.81,13.73,30.12123835
18/12/2020 11:30,27.177,13.69612,30.43309107,0.007,-0.03388,0.034595584,27.17,13.73,30.44210571
18/12/2020 12:00,27.50168,12.73744,30.3081636,0.00168,-0.04256,0.042593145,27.5,12.78,30.32455111
18/12/2020 12:30,29.85448,14.16884,33.04611933,0.00448,-0.04116,0.041403092,29.85,14.21,33.05974289
18/12/2020 13:00,31.00364,15.3152,34.58006715,0.00364,-0.0448,0.044947632,31,15.36,34.59667036
18/12/2020 13:30,31.53472,15.88864,35.31129347,0.03472,-0.03136,0.046785981,31.5,15.92,35.29442449
18/12/2020 14:00,30.8134,16.68892,35.04262648,0.0434,-0.03108,0.053380955,30.77,16.72,35.01929896
18/12/2020 14:30,30.47128,16.3236,34.56817643,0.02128,-0.0364,0.042163947,30.45,16.36,34.56663275
18/12/2020 15:00,28.6356,14.84024,32.25260161,0.0056,-0.03976,0.04015243,28.63,14.88,32.26594645
18/12/2020 15:30,28.93,15.28064,32.71762306,0,-0.05936,0.05936,28.93,15.34,32.74538899
18/12/2020 16:00,30.68,15.28484,34.27664998,0,-0.05516,0.05516,30.68,15.34,34.30128277
18/12/2020 16:30,30.18,15.48484,33.92068204,0,-0.05516,0.05516,30.18,15.54,33.94589813
18/12/2020 17:00,31.08,16.24876,35.07119333,0,-0.05124,0.05124,31.08,16.3,35.0949626
18/12/2020 17:30,31.79,16.68848,35.90417058,0,-0.05152,0.05152,31.79,16.74,35.92814635
18/12/2020 18:00,31.52,17.45176,36.02879858,0,-0.05824,0.05824,31.52,17.51,36.05704508
18/12/2020 18:30,30.41,16.72148,34.7041207,0,-0.05852,0.05852,30.41,16.78,34.73235523
18/12/2020 19:00,28.88,15.67288,32.8586909,0,-0.05712,0.05712,28.88,15.73,32.88597421
18/12/2020 19:30,28.88,13.9398,32.06824635,0,-0.0602,0.0602,28.88,14,32.09446058
18/12/2020 20:00,27.98,11.47316,30.24092922,0,-0.05684,0.05684,27.98,11.53,30.26253955
18/12/2020 20:30,26.79,11.8012,29.2740913,0,-0.0588,0.0588,26.79,11.86,29.29784463
18/12/2020 21:00,26.46,14.71764,30.27772328,0,-0.05236,0.05236,26.46,14.77,30.3032094
18/12/2020 21:30,25.85,15.36848,30.0734547,0,-0.05152,0.05152,25.85,15.42,30.09981561
18/12/2020 22:00,25.02,15.36092,29.35912572,0,-0.05908,0.05908,25.02,15.42,29.39007996
18/12/2020 22:30,23.99,15.36932,28.49098274,0,-0.05068,0.05068,23.99,15.42,28.51835374
18/12/2020 23:00,23.99,17.74876,29.84189306,0,-0.05124,0.05124,23.99,17.8,29.87239696
18/12/2020 23:30,23.76,18.24428,29.95649099,0,-0.05572,0.05572,23.76,18.3,29.99045848
19/12/2020 00:00,22.76,14.04428,26.74433399,0,-0.05572,0.05572,22.76,14.1,26.77363629
19/12/2020 00:30,22.76,12.93764,26.18014761,0,-0.05236,0.05236,22.76,12.99,26.20606228
19/12/2020 01:00,21.88,12.24848,25.0750805,0,-0.05152,0.05152,21.88,12.3,25.10028685
19/12/2020 01:30,22.53,17.49736,28.52645276,0,-0.05264,0.05264,22.53,17.55,28.55877098
19/12/2020 02:00,22,15.36428,26.83395424,0,-0.05572,0.05572,22,15.42,26.8658966
19/12/2020 02:30,21.5,13.94456,25.62617321,0,-0.05544,0.05544,21.5,14,25.65638322
19/12/2020 03:00,21.5,17.28708,27.58791647,0,-0.05292,0.05292,21.5,17.34,27.62110787
19/12/2020 03:30,21.15,16.231,26.66022995,0,-0.049,0.049,21.15,16.28,26.69008992
19/12/2020 04:00,21.15,17.41904,27.39973457,0,-0.05096,0.05096,21.15,17.47,27.43215996
19/12/2020 04:30,21.15,17.7924,27.63859616,0,-0.0476,0.0476,21.15,17.84,27.66926273
19/12/2020 05:00,21.15,18.11044,27.84439866,0,-0.04956,0.04956,21.15,18.16,27.8766587
19/12/2020 05:30,21.15,17.73268,27.60018913,0,-0.04732,0.04732,21.15,17.78,27.63061527
19/12/2020 06:00,21.15,15.74792,26.36891132,0,-0.05208,0.05208,21.15,15.8,26.40004735
19/12/2020 06:30,21.52,15.11708,26.29898302,0,-0.05292,0.05292,21.52,15.17,26.3294379
19/12/2020 07:00,22.51,17.2226,28.34286596,0,-0.0574,0.0574,22.51,17.28,28.3777818
19/12/2020 07:30,23.15,17.66596,29.12058795,0,-0.05404,0.05404,23.15,17.72,29.15340289
19/12/2020 08:00,23.15,16.24764,28.28265026,0,-0.05236,0.05236,23.15,16.3,28.31276214
19/12/2020 08:30,24.60056,14.50624,28.55903625,0.00056,-0.05376,0.053762917,24.6,14.56,28.58589862
19/12/2020 09:00,25.92148,17.73032,31.40521251,0.01148,-0.02968,0.031822835,25.91,17.76,31.41250865
19/12/2020 09:30,27.50604,18.75584,33.29209772,0.02604,-0.03416,0.042953314,27.48,18.79,33.28985581
19/12/2020 10:00,27.76836,15.32668,31.71732865,0.03836,-0.03332,0.05081055,27.73,15.36,31.6998817
19/12/2020 10:30,28.50688,15.68296,32.53609444,0.16688,-0.04704,0.17338309,28.34,15.73,32.41278297
19/12/2020 11:00,27.7916,15.22632,31.6893334,0.2716,-0.04368,0.27508999,27.52,15.27,31.47258013
19/12/2020 11:30,28.40468,15.77212,32.48977709,0.27468,-0.04788,0.278821801,28.13,15.82,32.27335279
19/12/2020 12:00,28.12804,15.55932,32.14465855,0.20804,-0.05068,0.214124039,27.92,15.61,31.98747411
19/12/2020 12:30,28.22352,15.56212,32.22959292,0.30352,-0.04788,0.307273306,27.92,15.61,31.98747411
19/12/2020 13:00,27.65232,15.0624,31.48851688,0.29232,-0.0476,0.296170124,27.36,15.11,31.25510678
19/12/2020 13:30,27.90744,15.84988,32.09429705,0.23744,-0.05012,0.242672141,27.67,15.9,31.91298952
19/12/2020 14:00,29.15912,20.20352,35.47444854,0.16912,-0.04648,0.175390891,28.99,20.25,35.3621634
19/12/2020 14:30,29.04824,20.2108,35.38752158,0.05824,-0.0392,0.070203544,28.99,20.25,35.3621634
19/12/2020 15:00,28.355,16.80096,32.95873605,0.035,-0.01904,0.039843715,28.32,16.82,32.93834847
19/12/2020 15:30,26.32308,13.50276,29.58427062,0.07308,-0.03724,0.082021363,26.25,13.54,29.53631832
19/12/2020 16:00,28.77176,15.32976,32.60085452,0.01176,-0.03024,0.032446189,28.76,15.36,32.60471132
19/12/2020 16:30,29.95,16.43484,34.16293995,0,-0.05516,0.05516,29.95,16.49,34.18951009
19/12/2020 17:00,31.12,17.09792,35.50765084,0,-0.05208,0.05208,31.12,17.15,35.53275813
19/12/2020 17:30,31.71,17.09904,36.02639684,0,-0.05096,0.05096,31.71,17.15,36.05061165
19/12/2020 18:00,30.95,16.5596,35.10160754,0,-0.0504,0.0504,30.95,16.61,35.12541245
19/12/2020 18:30,30.41,16.3468,34.52514982,0,-0.0532,0.0532,30.41,16.4,34.55037048
19/12/2020 19:00,29.76,16.34512,33.95321116,0,-0.05488,0.05488,29.76,16.4,33.97966451
19/12/2020 19:30,29.18,16.34008,33.44354369,0,-0.05992,0.05992,29.18,16.4,33.47286065
19/12/2020 20:00,28.28,15.89784,32.44225203,0,-0.06216,0.06216,28.28,15.96,32.47275781
19/12/2020 20:30,28.28,17.11672,33.05662571,0,-0.06328,0.06328,28.28,17.18,33.08943638
19/12/2020 21:00,27.38,17.12176,32.29270917,0,-0.05824,0.05824,27.38,17.18,32.32362603
19/12/2020 21:30,26.69,15.82288,31.0277236,0,-0.05712,0.05712,26.69,15.88,31.05689134
19/12/2020 22:00,26.1,15.51372,30.36256755,0,-0.05628,0.05628,26.1,15.57,30.39136226
19/12/2020 22:30,24.58,15.94036,29.2962707,0,-0.05964,0.05964,24.58,16,29.32876404
19/12/2020 23:00,23.57,18.20316,29.78086523,0,-0.05684,0.05684,23.57,18.26,29.81564187
19/12/2020 23:30,22.26,13.394,25.97896911,0,-0.056,0.056,22.26,13.45,26.00788534
20/12/2020 00:00,20.52,14.19764,24.95282312,0,-0.05236,0.05236,20.52,14.25,24.98265198
20/12/2020 00:30,23.03,16.9382,28.58817097,0,-0.0518,0.0518,23.03,16.99,28.61889236
20/12/2020 01:00,23.03,17.8182,29.11819279,0,-0.0518,0.0518,23.03,17.87,29.14991938
20/12/2020 01:30,23.03,18.45708,29.51346645,0,-0.05292,0.05292,23.03,18.51,29.54659033
20/12/2020 02:00,22.11,14.96456,26.6981302,0,-0.05544,0.05544,22.11,15.02,26.72924428
20/12/2020 02:30,21.8,16.36764,27.26058765,0,-0.05236,0.05236,21.8,16.42,27.29205745
20/12/2020 03:00,21.57,17.89764,28.02838593,0,-0.05236,0.05236,21.57,17.95,28.06184955
20/12/2020 03:30,21.19,17.89764,27.73700809,0,-0.05236,0.05236,21.19,17.95,27.77082282
20/12/2020 04:00,21.19,17.45148,27.45123411,0,-0.05852,0.05852,21.19,17.51,27.48847395
20/12/2020 04:30,20.58,15.82708,25.96214285,0,-0.05292,0.05292,20.58,15.88,25.99443787
20/12/2020 05:00,20.81,17.99652,27.51237598,0,-0.05348,0.05348,20.81,18.05,27.54738826
20/12/2020 05:30,21.19,18.24372,27.9615704,0,-0.05628,0.05628,21.19,18.3,27.99832316
20/12/2020 06:00,20.77,17.49176,27.15427347,0,-0.05824,0.05824,20.77,17.55,27.19182598
20/12/2020 06:30,21.21,17.49904,27.49691803,0,-0.05096,0.05096,21.21,17.55,27.52937704
20/12/2020 07:00,21.57,14.5026,25.99212009,0,-0.0574,0.0574,21.57,14.56,26.02419067
20/12/2020 07:30,21.57,14.13484,25.78873013,0,-0.05516,0.05516,21.57,14.19,25.81900463
20/12/2020 08:00,21.57,13.14372,25.25910282,0,-0.05628,0.05628,21.57,13.2,25.28843412
20/12/2020 08:30,23.437,15.7252,28.22365823,0.007,-0.0448,0.045343577,23.43,15.77,28.24283626
20/12/2020 09:00,24.8128,17.36212,30.28396035,0.0028,-0.04788,0.047961801,24.81,17.41,30.30914383
20/12/2020 09:30,25.0984,14.768,29.12084316,0.0784,-0.042,0.088941329,25.02,14.81,29.07467111
20/12/2020 10:00,26.47096,16.37312,31.12540412,0.05096,-0.02688,0.05761472,26.42,16.4,31.09624415
20/12/2020 10:30,26.9318,15.2952,30.97200339,0.1218,-0.0448,0.12977781,26.81,15.34,30.88837484
20/12/2020 11:00,27.49748,15.29856,31.46676571,0.13748,-0.04144,0.143589777,27.36,15.34,31.36694438
20/12/2020 11:30,27.94704,15.68408,32.04726837,0.25704,-0.04592,0.261109571,27.69,15.73,31.84602016
20/12/2020 12:00,27.59132,15.45296,31.62396104,0.27132,-0.04704,0.27536758,27.32,15.5,31.41070518
20/12/2020 12:30,28.09964,15.9796,32.32549125,0.19964,-0.0504,0.205903593,27.9,16.03,32.1771798
20/12/2020 13:00,28.52372,15.77968,32.59755978,0.08372,-0.04032,0.092923306,28.44,15.82,32.5439088
20/12/2020 13:30,28.88,16.21436,33.12038451,0.14,-0.04564,0.147251518,28.74,16.26,33.02082979
20/12/2020 14:00,28.79992,16.22276,33.05470215,0.05992,-0.03724,0.070549444,28.74,16.26,33.02082979
20/12/2020 14:30,28.42856,15.98604,32.61497353,0.16856,-0.04396,0.174198034,28.26,16.03,32.48982148
20/12/2020 15:00,27.78192,14.75528,31.45716718,0.03192,-0.03472,0.047163172,27.75,14.79,31.44529536
20/12/2020 15:30,25.94868,13.77276,29.3772516,0.00868,-0.03724,0.038238201,25.94,13.81,29.38706688
20/12/2020 16:00,26.35,13.75652,29.72481022,0,-0.05348,0.05348,26.35,13.81,29.74959832
20/12/2020 16:30,27.63,14.1526,31.04372701,0,-0.0574,0.0574,27.63,14.21,31.06993724
20/12/2020 17:00,30.89,16.7482,35.13821713,0,-0.0518,0.0518,30.89,16.8,35.16293645
20/12/2020 17:30,30.66,13.52876,33.51213134,0,-0.05124,0.05124,30.66,13.58,33.53284957
20/12/2020 18:00,30.01,12.1454,32.37454001,0,-0.0546,0.0546,30.01,12.2,32.3950629
20/12/2020 18:30,30.01,14.2182,33.20778992,0,-0.0518,0.0518,30.01,14.27,33.2300015
20/12/2020 19:00,29.68,15.97568,33.7064497,0,-0.05432,0.05432,29.68,16.03,33.7322294
20/12/2020 19:30,29.45,15.65232,33.35112624,0,-0.05768,0.05768,29.45,15.71,33.37823542
20/12/2020 20:00,28.34,15.65876,32.37826995,0,-0.05124,0.05124,28.34,15.71,32.40308164
20/12/2020 20:30,26.35,14.6112,30.12987994,0,-0.0588,0.0588,26.35,14.67,30.15843829
20/12/2020 21:00,23.26,13.02428,26.65819704,0,-0.05572,0.05572,23.26,13.08,26.68546421
20/12/2020 21:30,23.26,13.02652,26.6592915,0,-0.05348,0.05348,23.26,13.08,26.68546421
20/12/2020 22:00,23.26,13.46484,26.87618865,0,-0.05516,0.05516,23.26,13.52,26.90386589
20/12/2020 22:30,22.09,12.95148,25.60681421,0,-0.05852,0.05852,22.09,13.01,25.63646231
20/12/2020 23:00,23.64,18.68512,30.1327614,0,-0.05488,0.05488,23.64,18.74,30.16682284
20/12/2020 23:30,22.55,17.26876,28.402686,0,-0.05124,0.05124,22.55,17.32,28.43386889
21/12/2020 00:00,22.55,14.23764,26.668575,0,-0.05236,0.05236,22.55,14.29,26.69656532
21/12/2020 00:30,20.65,12.0854,23.9265416,0,-0.0546,0.0546,20.65,12.14,23.95416665
21/12/2020 01:00,20.65,12.0882,23.92795602,0,-0.0518,0.0518,20.65,12.14,23.95416665
21/12/2020 01:30,21.92,13.834,25.92037723,0,-0.056,0.056,21.92,13.89,25.95030828
21/12/2020 02:00,21.92,13.83232,25.91948064,0,-0.05768,0.05768,21.92,13.89,25.95030828
21/12/2020 02:30,21.92,15.48428,26.83746126,0,-0.05572,0.05572,21.92,15.54,26.8696483
21/12/2020 03:00,21.59,17.94128,28.07165168,0,-0.04872,0.04872,21.59,17.99,28.10281481
21/12/2020 03:30,20.14,17.0182,26.36738006,0,-0.0518,0.0518,20.14,17.07,26.40084279
21/12/2020 04:00,20.56,16.7468,26.51733226,0,-0.0532,0.0532,20.56,16.8,26.55096232
21/12/2020 04:30,20.56,17.07596,26.72642905,0,-0.05404,0.05404,20.56,17.13,26.7609884
21/12/2020 05:00,19.43,12.18792,22.93622231,0,-0.05208,0.05208,19.43,12.24,22.96393912
21/12/2020 05:30,20.35,16.51652,26.20911927,0,-0.05348,0.05348,20.35,16.57,26.24285427
21/12/2020 06:00,20.35,17.26456,26.68684193,0,-0.05544,0.05544,20.35,17.32,26.72274125
21/12/2020 06:30,20.69,16.55512,26.49807726,0,-0.05488,0.05488,20.69,16.61,26.53239906
21/12/2020 07:00,23.53,18.3582,29.84433627,0,-0.0518,0.0518,23.53,18.41,29.87622801
21/12/2020 07:30,23.53,15.67652,28.27391341,0,-0.05348,0.05348,23.53,15.73,28.30360048
21/12/2020 08:00,24.39,14.42596,28.33690918,0,-0.05404,0.05404,24.39,14.48,28.36445839
21/12/2020 08:30,25.45,15.38484,29.73879288,0,-0.05516,0.05516,25.45,15.44,29.76736636
21/12/2020 09:00,26.92168,15.65988,31.1449626,0.00168,-0.05012,0.050148149,26.92,15.71,31.16874236
21/12/2020 09:30,27.42924,15.6764,31.59292205,0.00924,-0.0336,0.034847347,27.42,15.71,31.60159015
21/12/2020 10:00,27.94464,15.67724,32.04182827,0.02464,-0.03276,0.040992038,27.92,15.71,32.03639337
21/12/2020 10:30,26.56996,14.5348,30.28569275,0.02996,-0.0252,0.039148967,26.54,14.56,30.27152457
21/12/2020 11:00,27.52144,15.5736,31.62224971,0.04144,-0.0364,0.055156447,27.48,15.61,31.60415321
21/12/2020 11:30,29.11088,16.3306,33.37861337,0.04088,-0.0294,0.05035409,29.07,16.36,33.3573755
21/12/2020 12:00,29.10696,17.15704,33.78726301,0.03696,-0.02296,0.043510955,29.07,17.18,33.76710381
21/12/2020 12:30,29.93688,17.54592,34.69979961,0.02688,-0.02408,0.036088513,29.91,17.57,34.68880223
21/12/2020 13:00,29.93912,17.2748,34.5654397,0.02912,-0.0252,0.038509926,29.91,17.3,34.55283056
21/12/2020 13:30,29.94416,17.26024,34.56253178,0.03416,-0.03976,0.052419111,29.91,17.3,34.55283056
21/12/2020 14:00,29.91392,17.65436,34.7349829,0.00392,-0.04564,0.045808034,29.91,17.7,34.75482844
21/12/2020 14:30,29.35596,17.43108,34.14110334,0.01596,-0.03892,0.042065283,29.34,17.47,34.14727661
21/12/2020 15:00,26.73112,14.56624,30.44220958,0.00112,-0.05376,0.053771665,26.73,14.62,30.46698705
21/12/2020 15:30,28.09,15.57568,32.11930739,0,-0.05432,0.05432,28.09,15.63,32.145684
21/12/2020 16:00,29.39,16.51876,33.71411473,0,-0.05124,0.05124,29.39,16.57,33.73925014
21/12/2020 16:30,29.93,16.51736,34.18520267,0,-0.05264,0.05264,29.93,16.57,34.21066793
21/12/2020 17:00,30.85,17.07876,35.26197021,0,-0.05124,0.05124,30.85,17.13,35.28681623
21/12/2020 17:30,31.43,17.29016,35.87191844,0,-0.04984,0.04984,31.43,17.34,35.89596774
21/12/2020 18:00,30.95,13.7568,33.8696331,0,-0.0532,0.0532,30.95,13.81,33.89127616
21/12/2020 18:30,30.28,10.99736,32.21521887,0,-0.05264,0.05264,30.28,11.05,32.23322665
21/12/2020 19:00,28.61,14.36904,32.01564322,0,-0.05096,0.05096,28.61,14.42,32.0385471
21/12/2020 19:30,29.93,16.9554,34.39898965,0,-0.0546,0.0546,29.93,17.01,34.42593499
21/12/2020 20:00,28.86,16.34512,33.16719083,0,-0.05488,0.05488,28.86,16.4,33.19427059
21/12/2020 20:30,28.59,16.3482,32.93405142,0,-0.0518,0.0518,28.59,16.4,32.95979521
21/12/2020 21:00,27.69,16.34204,32.15273505,0,-0.05796,0.05796,27.69,16.4,32.18223268
21/12/2020 21:30,26.79,15.07736,30.74135463,0,-0.05264,0.05264,26.79,15.13,30.76720657
21/12/2020 22:00,24.58,13.35596,27.97423936,0,-0.05404,0.05404,24.58,13.41,28.00008036
21/12/2020 22:30,25.41,16.99456,30.56931745,0,-0.05544,0.05544,25.41,17.05,30.6001732
21/12/2020 23:00,24.18,18.37932,30.37222092,0,-0.05068,0.05068,24.18,18.43,30.40291598
21/12/2020 23:30,19.2,12.494,22.90720489,0,-0.056,0.056,19.2,12.55,22.93779632
22/12/2020 00:00,18.07,10.47428,20.88625006,0,-0.05572,0.05572,18.07,10.53,20.91424873
22/12/2020 00:30,17.87,10.47316,20.71289406,0,-0.05684,0.05684,17.87,10.53,20.74169231
22/12/2020 01:00,18.24,10.68624,21.13985159,0,-0.05376,0.05376,18.24,10.74,21.16707821
22/12/2020 01:30,20.9,12.68512,24.44835924,0,-0.05488,0.05488,20.9,12.74,24.47687889
22/12/2020 02:00,21.71,14.08456,25.87854189,0,-0.05544,0.05544,21.71,14.14,25.90875721
22/12/2020 02:30,21.48,16.72792,27.22524027,0,-0.05208,0.05208,21.48,16.78,27.25727059
22/12/2020 03:00,21.48,15.534,26.50840538,0,-0.056,0.056,21.48,15.59,26.54126033
22/12/2020 03:30,21.17,18.14792,27.8839721,0,-0.05208,0.05208,21.17,18.2,27.91789569
22/12/2020 04:00,21.17,18.14652,27.88306095,0,-0.05348,0.05348,21.17,18.2,27.91789569
22/12/2020 04:30,21.17,18.14792,27.8839721,0,-0.05208,0.05208,21.17,18.2,27.91789569
22/12/2020 05:00,21.17,18.14792,27.8839721,0,-0.05208,0.05208,21.17,18.2,27.91789569
22/12/2020 05:30,21.17,17.84072,27.68501743,0,-0.04928,0.04928,21.17,17.89,27.71679996
22/12/2020 06:00,21.75,18.45456,28.52425783,0,-0.05544,0.05544,21.75,18.51,28.56015756
22/12/2020 06:30,20.02,15.7482,25.47167453,0,-0.0518,0.0518,20.02,15.8,25.50373306
22/12/2020 07:00,21.25,13.25092,25.04295072,0,-0.05908,0.05908,21.25,13.31,25.0742617
22/12/2020 07:30,23.11,15.07568,27.59253934,0,-0.05432,0.05432,23.11,15.13,27.62225552
22/12/2020 08:00,24.99,19.35484,31.60870025,0,-0.05516,0.05516,24.99,19.41,31.64250622
22/12/2020 08:30,25.75,16.72568,30.70522547,0,-0.05432,0.05432,25.75,16.78,30.7348483
22/12/2020 09:00,24.60784,14.92136,28.77833862,0.00784,-0.03864,0.039427341,24.6,14.96,28.79169325
22/12/2020 09:30,26.73128,17.88648,32.16344971,0.02128,-0.02352,0.031717957,26.71,17.91,32.15885881
22/12/2020 10:00,27.32892,15.79576,31.56542258,0.03892,-0.04424,0.058923204,27.29,15.84,31.55391735
22/12/2020 10:30,27.876,15.79716,32.04093694,0.056,-0.04284,0.070507202,27.82,15.84,32.01340344
22/12/2020 11:00,27.87292,15.46836,31.87741882,0.05292,-0.03164,0.061657246,27.82,15.5,31.84654455
22/12/2020 11:30,28.769,19.37724,34.68620462,0.049,-0.03276,0.058942494,28.72,19.41,34.66390774
22/12/2020 12:00,28.76956,16.73604,33.28336848,0.04956,-0.04396,0.066247077,28.72,16.78,33.26269382
22/12/2020 12:30,29.32088,16.75032,33.76813919,0.04088,-0.02968,0.050518084,29.28,16.78,33.74739694
22/12/2020 13:00,28.97128,16.16508,33.17596835,0.02128,-0.02492,0.032769571,28.95,16.19,33.16954326
22/12/2020 13:30,29.7238,16.89284,34.18877491,0.0238,-0.02716,0.036112402,29.7,16.92,34.18152132
22/12/2020 14:00,29.71624,16.88948,34.18054204,0.01624,-0.03052,0.03457178,29.7,16.92,34.18152132
22/12/2020 14:30,29.281,16.5536,33.63626962,0.021,-0.0364,0.042023327,29.26,16.59,33.63592871
22/12/2020 15:00,28.52316,14.998,32.22593149,0.01316,-0.042,0.044013471,28.51,15.04,32.23385953
22/12/2020 15:30,29.32308,14.56988,32.74331113,0.00308,-0.05012,0.050214548,29.32,14.62,32.76288754
22/12/2020 16:00,29.93,16.05204,33.96281626,0,-0.05796,0.05796,29.93,16.11,33.9902486
22/12/2020 16:30,30.49,16.84316,34.83291746,0,-0.05684,0.05684,30.49,16.9,34.86043746
22/12/2020 17:00,30.93,16.84792,35.22097824,0,-0.05208,0.05208,30.93,16.9,35.24592033
22/12/2020 17:30,31.31,16.61932,35.4473962,0,-0.05068,0.05068,31.31,16.67,35.47118549
22/12/2020 18:00,31.31,16.621,35.44818389,0,-0.049,0.049,31.31,16.67,35.47118549
22/12/2020 18:30,31.31,16.6168,35.44621478,0,-0.0532,0.0532,31.31,16.67,35.47118549
22/12/2020 19:00,30.6,16.11456,34.58379742,0,-0.05544,0.05544,30.6,16.17,34.60966484
22/12/2020 19:30,28.99,14.88008,32.58583865,0,-0.05992,0.05992,28.99,14.94,32.61324424
22/12/2020 20:00,28.99,18.77316,34.53768429,0,-0.05684,0.05684,28.99,18.83,34.56861293
22/12/2020 20:30,27.27,15.5168,31.37553158,0,-0.0532,0.0532,27.27,15.57,31.40187574
22/12/2020 21:00,24.24,12.33652,27.19866404,0,-0.05348,0.05348,24.24,12.39,27.22296273
22/12/2020 21:30,24.87,13.58372,28.3378607,0,-0.05628,0.05628,24.87,13.64,28.36488146
22/12/2020 22:00,24.28,13.83512,27.94510593,0,-0.05488,0.05488,24.28,13.89,27.97231667
22/12/2020 22:30,25.18,17.24204,30.51754157,0,-0.05796,0.05796,25.18,17.3,30.55032569
22/12/2020 23:00,24.05,16.17624,28.98401698,0,-0.05376,0.05376,24.05,16.23,29.01405521
22/12/2020 23:30,23.09,14.63484,27.33727568,0,-0.05516,0.05516,23.09,14.69,27.3668449
23/12/2020 00:00,22.88,17.93596,29.07220427,0,-0.05404,0.05404,22.88,17.99,29.10557507
23/12/2020 00:30,21.59,17.93904,28.07022009,0,-0.05096,0.05096,21.59,17.99,28.10281481
23/12/2020 01:00,22.92,19.0282,29.78923959,0,-0.0518,0.0518,22.92,19.08,29.82235403
23/12/2020 01:30,20.94,17.37764,27.2115044,0,-0.05236,0.05236,20.94,17.43,27.24497201
23/12/2020 02:00,20.29,13.75876,24.51504797,0,-0.05124,0.05124,20.29,13.81,24.5438424
23/12/2020 02:30,20.73,12.75708,24.34082969,0,-0.05292,0.05292,20.73,12.81,24.36860685
23/12/2020 03:00,20.73,12.75708,24.34082969,0,-0.05292,0.05292,20.73,12.81,24.36860685
23/12/2020 03:30,19.08,11.41792,22.23545136,0,-0.05208,0.05208,19.08,11.47,22.26223933
23/12/2020 04:00,17.74,10.72988,20.73253301,0,-0.05012,0.05012,17.74,10.78,20.75851632
23/12/2020 04:30,19.16,11.24904,22.21815701,0,-0.05096,0.05096,19.16,11.3,22.24400144
23/12/2020 05:00,19.75,11.4796,22.84389888,0,-0.0504,0.0504,19.75,11.53,22.86926759
23/12/2020 05:30,19.96,12.6482,23.63003519,0,-0.0518,0.0518,19.96,12.7,23.6578021
23/12/2020 06:00,20.75,13.64876,24.83648827,0,-0.05124,0.05124,20.75,13.7,24.86468379
23/12/2020 06:30,21.36,16.63512,27.0735446,0,-0.05488,0.05488,21.36,16.69,27.10729975
23/12/2020 07:00,22.99,17.64988,28.98376035,0,-0.05012,0.05012,22.99,17.7,29.01430854
23/12/2020 07:30,22.74,16.78932,28.2663911,0,-0.05068,0.05068,22.74,16.84,28.29652275
23/12/2020 08:00,23.09,17.0768,28.71872557,0,-0.0532,0.0532,23.09,17.13,28.7503913
23/12/2020 08:30,24.56,15.17344,28.86913371,0,-0.05656,0.05656,24.56,15.23,28.89890136
23/12/2020 09:00,26.37,16.74456,31.23711238,0,-0.05544,0.05544,26.37,16.8,31.26686585
23/12/2020 09:30,26.94,15.74764,31.20499584,0,-0.05236,0.05236,26.94,15.8,31.2314521
23/12/2020 10:00,27.17,15.74428,31.40208994,0,-0.05572,0.05572,27.17,15.8,31.43006363
23/12/2020 10:30,27.21144,15.76304,31.44735119,0.04144,-0.03696,0.055527608,27.17,15.8,31.43006363
23/12/2020 11:00,24.08456,13.13116,27.43161303,0.01456,-0.02884,0.032306953,24.07,13.16,27.4326539
23/12/2020 11:30,24.08876,13.13172,27.43556867,0.01876,-0.02828,0.033936647,24.07,13.16,27.4326539
23/12/2020 12:00,24.43672,12.77388,27.57399671,0.00672,-0.03612,0.036739799,24.43,12.81,27.58479654
23/12/2020 12:30,24.81072,12.79152,27.91406117,0.02072,-0.01848,0.027763804,24.79,12.81,27.90412514
23/12/2020 13:00,25.20476,13.12304,28.41644076,0.00476,-0.03696,0.037265255,25.2,13.16,28.42930882
23/12/2020 13:30,25.2,13.10764,28.40510916,0,-0.05236,0.05236,25.2,13.16,28.42930882
23/12/2020 14:00,25.20364,13.11492,28.41169822,0.00364,-0.04508,0.045226718,25.2,13.16,28.42930882
23/12/2020 14:30,25.20196,13.1208,28.41292277,0.00196,-0.0392,0.039248969,25.2,13.16,28.42930882
23/12/2020 15:00,25.2,13.10372,28.40330047,0,-0.05628,0.05628,25.2,13.16,28.42930882
23/12/2020 15:30,25.2,13.1068,28.40472155,0,-0.0532,0.0532,25.2,13.16,28.42930882
23/12/2020 16:00,25.2,12.71184,28.22465015,0,-0.04816,0.04816,25.2,12.76,28.24637322
23/12/2020 16:30,26.14,13.37428,29.36274792,0,-0.05572,0.05572,26.14,13.43,29.38816939
23/12/2020 17:00,26.67,13.73232,29.99775846,0,-0.05768,0.05768,26.67,13.79,30.0242069
23/12/2020 17:30,27.21,13.73232,30.47885681,0,-0.05768,0.05768,27.21,13.79,30.50488813
23/12/2020 18:00,27.21,13.37204,30.31823797,0,-0.05796,0.05796,27.21,13.43,30.34384616
23/12/2020 18:30,26.67,13.10792,29.71710731,0,-0.05208,0.05208,26.67,13.16,29.74011601
23/12/2020 19:00,26.1,11.78204,28.63610425,0,-0.05796,0.05796,26.1,11.84,28.66
23/12/2020 19:30,25.29,12.03652,28.00824724,0,-0.05348,0.05348,25.29,12.09,28.03127182
23/12/2020 20:00,24.79,12.49596,27.76136013,0,-0.05404,0.05404,24.79,12.55,27.78572655
23/12/2020 20:30,24.12,12.22568,27.0414802,0,-0.05432,0.05432,24.12,12.28,27.0660821
23/12/2020 21:00,23.26,12.2254,26.27713845,0,-0.0546,0.0546,23.26,12.28,26.30258542
23/12/2020 21:30,22.42,11.70484,25.29149421,0,-0.05516,0.05516,22.42,11.76,25.31706934
23/12/2020 22:00,21.98,12.70484,25.38766156,0,-0.05516,0.05516,21.98,12.76,25.41531035
23/12/2020 22:30,21,11.28036,23.83792193,0,-0.05964,0.05964,21,11.34,23.86620204
23/12/2020 23:00,20.44,13.73904,24.62833369,0,-0.05096,0.05096,20.44,13.79,24.65679825
23/12/2020 23:30,19.45,12.41512,23.07461169,0,-0.05488,0.05488,19.45,12.47,23.10418577
24/12/2020 00:00,18.58,10.68456,21.43306377,0,-0.05544,0.05544,18.58,10.74,21.46075488
24/12/2020 00:30,18.35,10.6854,21.23441248,0,-0.0546,0.0546,18.35,10.74,21.26194017
24/12/2020 01:00,18.35,10.45708,21.12044086,0,-0.05292,0.05292,18.35,10.51,21.14669241
24/12/2020 01:30,18.35,12.95288,22.46106855,0,-0.05712,0.05712,18.35,13.01,22.49405699
24/12/2020 02:00,17.82,14.56344,23.0140432,0,-0.05656,0.05656,17.82,14.62,23.04987636
24/12/2020 02:30,17.28,13.631,22.00914721,0,-0.049,0.049,17.28,13.68,22.03952813
24/12/2020 03:00,17.28,13.62932,22.00810677,0,-0.05068,0.05068,17.28,13.68,22.03952813
24/12/2020 03:30,16.59,13.2982,21.26194307,0,-0.0518,0.0518,16.59,13.35,21.29437954
24/12/2020 04:00,16.59,13.2968,21.26106748,0,-0.0532,0.0532,16.59,13.35,21.29437954
24/12/2020 04:30,16.59,13.29596,21.26054215,0,-0.05404,0.05404,16.59,13.35,21.29437954
24/12/2020 05:00,16.19,13.29736,20.95079671,0,-0.05264,0.05264,16.19,13.35,20.98424647
24/12/2020 05:30,16.42,13.30072,21.13115124,0,-0.04928,0.04928,16.42,13.35,21.16220452
24/12/2020 06:00,16.63,13.29932,21.29386795,0,-0.05068,0.05068,16.63,13.35,21.32555744
24/12/2020 06:30,17.18,9.69568,19.72710345,0,-0.05432,0.05432,17.18,9.75,19.75385785
24/12/2020 07:00,17.57,9.6968,20.06820446,0,-0.0532,0.0532,17.57,9.75,20.09396427
24/12/2020 07:30,18.51,9.69624,20.89586491,0,-0.05376,0.05376,18.51,9.75,20.92086518
24/12/2020 08:00,19.52,11.97932,22.90271835,0,-0.05068,0.05068,19.52,12.03,22.92926732
24/12/2020 08:30,20.65,12.81512,24.30328786,0,-0.05488,0.05488,20.65,12.87,24.33227075
24/12/2020 09:00,21.45288,10.46856,23.87083595,0.01288,-0.04144,0.043395484,21.44,10.51,23.87747265
24/12/2020 09:30,22.2324,10.4792,24.57830837,0.0224,-0.0308,0.038084117,22.21,10.51,24.57120673
24/12/2020 10:00,22.67404,10.46464,24.97240037,0.12404,-0.04536,0.132073658,22.55,10.51,24.87895898
24/12/2020 10:30,22.96704,10.83464,25.39437635,0.18704,-0.04536,0.192461662,22.78,10.88,25.2448569
24/12/2020 11:00,23.24436,10.83436,25.64534321,0.23436,-0.04564,0.238762684,23.01,10.88,25.45259319
24/12/2020 11:30,23.31352,11.1238,25.83135965,0.30352,-0.0462,0.30701601,23.01,11.17,25.57790062
24/12/2020 12:00,23.38968,11.11932,25.89819314,0.37968,-0.05068,0.383047471,23.01,11.17,25.57790062
24/12/2020 12:30,23.39864,11.11876,25.9060452,0.38864,-0.05124,0.3920033,23.01,11.17,25.57790062
24/12/2020 13:00,23.69176,11.12072,26.17192972,0.22176,-0.04928,0.227169575,23.47,11.17,25.99249507
24/12/2020 13:30,23.42092,11.11932,25.92641068,0.29092,-0.05068,0.295301386,23.13,11.17,25.68590664
24/12/2020 14:00,23.0524,11.11652,25.5927756,0.2324,-0.05348,0.238474046,22.82,11.17,25.40711121
24/12/2020 14:30,22.99668,11.1182,25.54332911,0.17668,-0.0518,0.18411698,22.82,11.17,25.40711121
24/12/2020 15:00,22.93564,11.12184,25.4899766,0.11564,-0.04816,0.125267694,22.82,11.17,25.40711121
24/12/2020 15:30,23.16728,11.12632,25.700542,0.07728,-0.04368,0.088770157,23.09,11.17,25.64989279
24/12/2020 16:00,23.48988,11.14032,25.99771513,0.01988,-0.02968,0.035722777,23.47,11.17,25.99249507
24/12/2020 16:30,24.45,11.4768,27.00961751,0,-0.0532,0.0532,24.45,11.53,27.03226591
24/12/2020 17:00,25.81,12.45316,28.65723807,0,-0.05684,0.05684,25.81,12.51,28.68198389
24/12/2020 17:30,26.35,12.45344,29.14465076,0,-0.05656,0.05656,26.35,12.51,29.16886354
24/12/2020 18:00,26.14,12.45316,28.95480606,0,-0.05684,0.05684,26.14,12.51,28.97929778
24/12/2020 18:30,25.91,12.45204,28.74685027,0,-0.05796,0.05796,25.91,12.51,28.77200375
24/12/2020 19:00,25.31,11.6998,27.88335382,0,-0.0602,0.0602,25.31,11.76,27.90866711
24/12/2020 19:30,24.56,11.70848,27.2081257,0,-0.05152,0.05152,24.56,11.76,27.23033602
24/12/2020 20:00,23.87,11.70652,26.58607738,0,-0.05348,0.05348,23.87,11.76,26.6096693
24/12/2020 20:30,23.24,11.4754,25.9187655,0,-0.0546,0.0546,23.24,11.53,25.94298556
24/12/2020 21:00,22.51,11.114,25.10420475,0,-0.056,0.056,22.51,11.17,25.12904694
