Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2020 21:30,21.88,11.1098,24.53899053,0,-0.0602,0.0602,21.88,11.17,24.56630416
24/12/2020 22:00,21.23,11.10896,23.96084081,0,-0.06104,0.06104,21.23,11.17,23.98920174
24/12/2020 22:30,20.56,13.08204,24.36910689,0,-0.05796,0.05796,20.56,13.14,24.40027049
24/12/2020 23:00,19.98,14.73764,24.82737265,0,-0.05236,0.05236,19.98,14.79,24.8584895
24/12/2020 23:30,18.74,9.63624,21.07236867,0,-0.05376,0.05376,18.74,9.69,21.0970069
25/12/2020 00:00,18.05,9.304,20.30681945,0,-0.056,0.056,18.05,9.36,20.33253796
25/12/2020 00:30,17.84,9.31184,20.12401461,0,-0.04816,0.04816,17.84,9.36,20.14634458
25/12/2020 01:00,18.89,13.80016,23.39394187,0,-0.04984,0.04984,18.89,13.85,23.42337721
25/12/2020 01:30,19.52,14.4668,24.2964751,0,-0.0532,0.0532,19.52,14.52,24.32818941
25/12/2020 02:00,18.85,12.104,22.40154718,0,-0.056,0.056,18.85,12.16,22.43185458
25/12/2020 02:30,18.3,9.88344,20.79837461,0,-0.05656,0.05656,18.3,9.94,20.82531152
25/12/2020 03:00,17.93,10.20148,20.62898675,0,-0.05852,0.05852,17.93,10.26,20.65798877
25/12/2020 03:30,17.93,14.08904,22.80320039,0,-0.05096,0.05096,17.93,14.14,22.83472137
25/12/2020 04:00,17.93,13.7996,22.62551348,0,-0.0504,0.0504,17.93,13.85,22.65628831
25/12/2020 04:30,17.93,13.79792,22.62448886,0,-0.05208,0.05208,17.93,13.85,22.65628831
25/12/2020 05:00,17.55,13.79792,22.32454023,0,-0.05208,0.05208,17.55,13.85,22.35676631
25/12/2020 05:30,17.76,13.80016,22.49137648,0,-0.04984,0.04984,17.76,13.85,22.52199148
25/12/2020 06:00,17.76,13.7996,22.49103288,0,-0.0504,0.0504,17.76,13.85,22.52199148
25/12/2020 06:30,18.35,11.09484,21.44336668,0,-0.05516,0.05516,18.35,11.15,21.47195846
25/12/2020 07:00,18.72,10.45092,21.43968584,0,-0.05908,0.05908,18.72,10.51,21.46854676
25/12/2020 07:30,19.56,10.45512,22.17888938,0,-0.05488,0.05488,19.56,10.51,22.20481254
25/12/2020 08:00,20.25,10.45764,22.79089148,0,-0.05236,0.05236,20.25,10.51,22.81496439
25/12/2020 08:30,21.38196,12.25352,24.64420755,0.00196,-0.04648,0.046521307,21.38,12.3,24.66565223
25/12/2020 09:00,22.43164,11.2036,25.07387338,0.03164,-0.0364,0.048229136,22.4,11.24,25.06187543
25/12/2020 09:30,23.3798,11.19184,25.9205002,0.0798,-0.04816,0.09320636,23.3,11.24,25.8694337
25/12/2020 10:00,24.18148,11.19268,26.64620162,0.08148,-0.04732,0.094224056,24.1,11.24,26.59224699
25/12/2020 10:30,24.75836,11.19072,27.16999455,0.17836,-0.04928,0.185042719,24.58,11.24,27.0280225
25/12/2020 11:00,25.093,11.651,27.66594387,0.203,-0.049,0.208830074,24.89,11.7,27.50276532
25/12/2020 11:30,25.42452,11.65072,27.96686421,0.32452,-0.04928,0.328240383,25.1,11.7,27.69295939
25/12/2020 12:00,26.07244,11.65324,28.55818849,0.20244,-0.04676,0.207770188,25.87,11.7,28.39272618
25/12/2020 12:30,26.25108,11.65548,28.72228081,0.38108,-0.04452,0.383671731,25.87,11.7,28.39272618
25/12/2020 13:00,26.9024,11.65492,29.31853144,0.2324,-0.04508,0.236731845,26.67,11.7,29.12351112
25/12/2020 13:30,26.94216,11.6552,29.35513026,0.27216,-0.0448,0.275822598,26.67,11.7,29.12351112
25/12/2020 14:00,26.2306,11.6524,28.70231353,0.2506,-0.0476,0.255080615,25.98,11.7,28.49298861
25/12/2020 14:30,20.35408,6.34156,21.31909838,0.16408,-0.04844,0.171080917,20.19,6.39,21.17706779
25/12/2020 15:00,23.35112,7.85528,24.63696875,0.07112,-0.03472,0.079142484,23.28,7.89,24.58069364
25/12/2020 15:30,22.24488,8.1792,23.70092823,0.05488,-0.0308,0.062932141,22.19,8.21,23.66009721
25/12/2020 16:00,21.88896,8.71612,23.56050334,0.00896,-0.03388,0.035044771,21.88,8.75,23.56473849
25/12/2020 16:30,21.88,7.77652,23.22086698,0,-0.05348,0.05348,21.88,7.83,23.23883173
25/12/2020 17:00,22.17,7.77876,23.49506346,0,-0.05124,0.05124,22.17,7.83,23.51207775
25/12/2020 17:30,21.96,7.77848,23.2969172,0,-0.05152,0.05152,21.96,7.83,23.31416951
25/12/2020 18:00,21.96,7.77736,23.29654328,0,-0.05264,0.05264,21.96,7.83,23.31416951
25/12/2020 18:30,21.96,9.00764,23.73560992,0,-0.05236,0.05236,21.96,9.06,23.75552988
25/12/2020 19:00,21.63,9.7882,23.74164609,0,-0.0518,0.0518,21.63,9.84,23.76304905
25/12/2020 19:30,21.21,9.7882,23.35964382,0,-0.0518,0.0518,21.21,9.84,23.38139645
25/12/2020 20:00,21.21,9.7868,23.35905722,0,-0.0532,0.0532,21.21,9.84,23.38139645
25/12/2020 20:30,20.54,9.78316,22.75086415,0,-0.05684,0.05684,20.54,9.84,22.77536388
25/12/2020 21:00,20.31,9.78176,22.54282433,0,-0.05824,0.05824,20.31,9.84,22.56815677
25/12/2020 21:30,19.89,9.78092,22.16480309,0,-0.05908,0.05908,19.89,9.84,22.19093734
25/12/2020 22:00,19.89,12.85372,23.68185419,0,-0.05628,0.05628,19.89,12.91,23.71244821
25/12/2020 22:30,19.43,13.61044,23.72275231,0,-0.04956,0.04956,19.43,13.66,23.75122102
25/12/2020 23:00,18.83,13.32184,23.06599924,0,-0.04816,0.04816,18.83,13.37,23.09384767
25/12/2020 23:30,18.22,13.32212,22.57093887,0,-0.04788,0.04788,18.22,13.37,22.59923229
26/12/2020 00:00,17.76,13.32044,22.200264,0,-0.04956,0.04956,17.76,13.37,22.23003599
26/12/2020 00:30,17.47,13.32296,21.97048391,0,-0.04704,0.04704,17.47,13.37,21.99904089
26/12/2020 01:00,17.22,9.79016,19.80847376,0,-0.04984,0.04984,17.22,9.84,19.83315406
26/12/2020 01:30,16.84,9.11708,19.14958871,0,-0.05292,0.05292,16.84,9.17,19.17484029
26/12/2020 02:00,16.51,9.11372,18.85841966,0,-0.05628,0.05628,16.51,9.17,18.88568241
26/12/2020 02:30,16,9.11288,18.41316328,0,-0.05712,0.05712,16,9.17,18.4414994
26/12/2020 03:00,16,10.51372,19.14519021,0,-0.05628,0.05628,16,10.57,19.17615446
26/12/2020 03:30,16,13.12904,20.69714211,0,-0.05096,0.05096,16,13.18,20.72950554
26/12/2020 04:00,15.8,13.12652,20.5413127,0,-0.05348,0.05348,15.8,13.18,20.57552915
26/12/2020 04:30,15.48,13.12708,20.29656693,0,-0.05292,0.05292,15.48,13.18,20.33083373
26/12/2020 05:00,15.27,13.12652,20.13649491,0,-0.05348,0.05348,15.27,13.18,20.17139807
26/12/2020 05:30,15.27,13.12932,20.13832028,0,-0.05068,0.05068,15.27,13.18,20.17139807
26/12/2020 06:00,15.27,13.12652,20.13649491,0,-0.05348,0.05348,15.27,13.18,20.17139807
26/12/2020 06:30,15.86,13.12708,20.58785636,0,-0.05292,0.05292,15.86,13.18,20.62163912
26/12/2020 07:00,15.86,13.12848,20.58874904,0,-0.05152,0.05152,15.86,13.18,20.62163912
26/12/2020 07:30,16.46,13.13156,21.05634033,0,-0.04844,0.04844,16.46,13.18,21.08658341
26/12/2020 08:00,16.72,13.1324,21.2607227,0,-0.0476,0.0476,16.72,13.18,21.29015735
26/12/2020 08:30,17.2,11.75128,20.8310485,0,-0.04872,0.04872,17.2,11.8,20.85857138
26/12/2020 09:00,17.87644,11.75996,21.39775143,0.00644,-0.04004,0.040554595,17.87,11.8,21.4144087
26/12/2020 09:30,18.418,9.81004,20.86766898,0.028,-0.02996,0.041007336,18.39,9.84,20.85707794
26/12/2020 10:00,19.02576,9.79296,21.39816836,0.09576,-0.04704,0.106689921,18.93,9.84,21.33472522
26/12/2020 10:30,19.8014,9.79604,22.09203118,0.0714,-0.04396,0.083847729,19.73,9.84,22.0476416
26/12/2020 11:00,20.4428,9.80052,22.67064763,0.0728,-0.03948,0.082816124,20.37,9.84,22.62216833
26/12/2020 11:30,21.05868,10.46324,23.5148335,0.07868,-0.04676,0.091526171,20.98,10.51,23.46530417
26/12/2020 12:00,21.34364,10.47276,23.77455931,0.07364,-0.03724,0.082520708,21.27,10.51,23.72494468
26/12/2020 12:30,21.8666,10.468,24.24308602,0.0966,-0.042,0.105335464,21.77,10.51,24.17422181
26/12/2020 13:00,21.8722,10.46884,24.24849983,0.1022,-0.04116,0.110177065,21.77,10.51,24.17422181
26/12/2020 13:30,21.84756,10.46968,24.22663983,0.07756,-0.04032,0.087414278,21.77,10.51,24.17422181
26/12/2020 14:00,21.8498,10.46632,24.22720814,0.0798,-0.04368,0.090972427,21.77,10.51,24.17422181
26/12/2020 14:30,21.82292,10.4778,24.20793527,0.05292,-0.0322,0.06194648,21.77,10.51,24.17422181
26/12/2020 15:00,21.79716,10.49236,24.19102731,0.02716,-0.01764,0.032385725,21.77,10.51,24.17422181
26/12/2020 15:30,21.7868,10.48648,24.17914219,0.0168,-0.02352,0.028903813,21.77,10.51,24.17422181
26/12/2020 16:00,21.77112,10.46548,24.15590896,0.00112,-0.04452,0.044534086,21.77,10.51,24.17422181
26/12/2020 16:30,22.44,10.46212,24.75902976,0,-0.04788,0.04788,22.44,10.51,24.77929983
26/12/2020 17:00,23.15,10.45932,25.40314695,0,-0.05068,0.05068,23.15,10.51,25.42405554
26/12/2020 17:30,23.15,10.46184,25.40418462,0,-0.04816,0.04816,23.15,10.51,25.42405554
26/12/2020 18:00,23.15,10.46128,25.40395401,0,-0.04872,0.04872,23.15,10.51,25.42405554
26/12/2020 18:30,23.15,10.46016,25.40349282,0,-0.04984,0.04984,23.15,10.51,25.42405554
26/12/2020 19:00,22.72,10.45876,25.01167849,0,-0.05124,0.05124,22.72,10.51,25.03314802
26/12/2020 19:30,22.44,10.45848,24.75749187,0,-0.05152,0.05152,22.44,10.51,24.77929983
26/12/2020 20:00,21.9,10.45736,24.26862951,0,-0.05264,0.05264,21.9,10.51,24.29135855
26/12/2020 20:30,21.38,9.90624,23.56348851,0,-0.05376,0.05376,21.38,9.96,23.58614
26/12/2020 21:00,20.69,9.90456,22.93853545,0,-0.05544,0.05544,20.69,9.96,22.96252817
26/12/2020 21:30,20.06,9.90092,22.37033341,0,-0.05908,0.05908,20.06,9.96,22.39654438
26/12/2020 22:00,19.85,13.06624,23.76445092,0,-0.05376,0.05376,19.85,13.12,23.79405178
26/12/2020 22:30,19.22,13.77876,23.64873416,0,-0.05124,0.05124,19.22,13.83,23.67862538
26/12/2020 23:00,18.7,13.77792,23.22759306,0,-0.05208,0.05208,18.7,13.83,23.25852317
26/12/2020 23:30,18.2,13.77456,22.82495352,0,-0.05544,0.05544,18.2,13.83,22.85845358
27/12/2020 00:00,17.64,13.7754,22.38149336,0,-0.0546,0.0546,17.64,13.83,22.41513997
27/12/2020 00:30,17.41,13.40156,21.97066022,0,-0.04844,0.04844,17.41,13.45,22.00024091
27/12/2020 01:00,17.74,13.13352,22.07253831,0,-0.04648,0.04648,17.74,13.18,22.10022624
27/12/2020 01:30,17.24,13.59016,21.95244972,0,-0.04984,0.04984,17.24,13.64,21.98333915
27/12/2020 02:00,17.24,13.58792,21.95106307,0,-0.05208,0.05208,17.24,13.64,21.98333915
27/12/2020 02:30,16.55,13.79652,21.54637937,0,-0.05348,0.05348,16.55,13.85,21.58066264
27/12/2020 03:00,16.55,13.7954,21.54566224,0,-0.0546,0.0546,16.55,13.85,21.58066264
27/12/2020 03:30,15.96,13.79372,21.09474606,0,-0.05628,0.05628,15.96,13.85,21.1315901
27/12/2020 04:00,15.29,9.82596,18.17508157,0,-0.05404,0.05404,15.29,9.88,18.20435387
27/12/2020 04:30,15.29,9.11624,17.80140252,0,-0.05376,0.05376,15.29,9.17,17.82899324
27/12/2020 05:00,15.29,9.11596,17.80125913,0,-0.05404,0.05404,15.29,9.17,17.82899324
27/12/2020 05:30,15.29,9.11568,17.80111575,0,-0.05432,0.05432,15.29,9.17,17.82899324
27/12/2020 06:00,15.29,9.11456,17.80054224,0,-0.05544,0.05544,15.29,9.17,17.82899324
27/12/2020 06:30,15.82,9.11484,18.25794918,0,-0.05516,0.05516,15.82,9.17,18.28554894
27/12/2020 07:00,15.82,9.11624,18.25864814,0,-0.05376,0.05376,15.82,9.17,18.28554894
27/12/2020 07:30,16.53,9.11932,18.878636,0,-0.05068,0.05068,16.53,9.17,18.90316905
27/12/2020 08:00,17.09,12.8196,21.36376007,0,-0.0504,0.0504,17.09,12.87,21.39404123
27/12/2020 08:30,17.8,13.6496,22.43104055,0,-0.0504,0.0504,17.8,13.7,22.46174526
27/12/2020 09:00,18.41,13.07044,22.57796496,0,-0.04956,0.04956,18.41,13.12,22.60669149
27/12/2020 09:30,19.56,13.85904,23.97220452,0,-0.05096,0.05096,19.56,13.91,24.00170202
27/12/2020 10:00,20.02,10.40708,22.56341539,0,-0.05292,0.05292,20.02,10.46,22.58787285
27/12/2020 10:30,20.67112,10.40792,23.14346562,0.00112,-0.05208,0.052092042,20.67,10.46,23.16593404
27/12/2020 11:00,21.23224,10.411,23.64734523,0.00224,-0.049,0.049051173,21.23,10.46,23.66694953
27/12/2020 11:30,21.48392,10.41044,23.87333407,0.00392,-0.04956,0.049714787,21.48,10.46,23.89146291
27/12/2020 12:00,21.86532,10.62128,24.30851307,0.00532,-0.04872,0.049009599,21.86,10.67,24.3250591
27/12/2020 12:30,22.55392,12.6496,25.8590736,0.00392,-0.0504,0.050552215,22.55,12.7,25.88034969
27/12/2020 13:00,22.55364,11.07792,25.12741508,0.00364,-0.05208,0.052207049,22.55,11.13,25.14715491
27/12/2020 13:30,22.55364,11.074,25.12568712,0.00364,-0.056,0.056118175,22.55,11.13,25.14715491
27/12/2020 14:00,22.55112,11.0726,25.12280804,0.00112,-0.0574,0.057410926,22.55,11.13,25.14715491
27/12/2020 14:30,22.55084,11.07568,25.12391435,0.00084,-0.05432,0.054326494,22.55,11.13,25.14715491
27/12/2020 15:00,22.55,11.07848,25.1243949,0,-0.05152,0.05152,22.55,11.13,25.14715491
27/12/2020 15:30,23.05252,11.79128,25.89310646,0.00252,-0.04872,0.048785129,23.05,11.84,25.91308743
27/12/2020 16:00,23.05728,11.80696,25.90448736,0.00728,-0.03304,0.033832529,23.05,11.84,25.91308743
27/12/2020 16:30,24.1,11.7882,26.82856051,0,-0.0518,0.0518,24.1,11.84,26.85136123
27/12/2020 17:00,25.16628,11.833,27.8093786,0.54628,-0.007,0.546324847,24.62,11.84,27.31904098
27/12/2020 17:30,25.58252,11.6732,28.1199027,5.04252,0.3332,5.053516616,20.54,11.34,23.46246364
27/12/2020 18:00,25.58364,13.6316,28.98867286,5.04364,0.3416,5.055194854,20.54,13.29,24.46458052
27/12/2020 18:30,24.98056,11.89768,27.66917359,0.42056,-0.01232,0.420740414,24.56,11.91,27.295452
27/12/2020 19:00,24.35,9.38792,26.09704087,0,-0.05208,0.05208,24.35,9.44,26.11582088
27/12/2020 19:30,24.35,11.39316,26.88357481,0,-0.05684,0.05684,24.35,11.45,26.90771265
27/12/2020 20:00,23.24,10.09764,25.33890159,0,-0.05236,0.05236,23.24,10.15,25.3598127
27/12/2020 20:30,22.84,11.43932,25.54454231,0,-0.05068,0.05068,22.84,11.49,25.56727792
27/12/2020 21:00,22.26,11.6426,25.12086254,0,-0.0574,0.0574,22.26,11.7,25.14751678
27/12/2020 21:30,21.59,11.3412,24.38751561,0,-0.0588,0.0588,21.59,11.4,24.41491552
27/12/2020 22:00,21.17,13.18064,24.93788625,0,-0.05936,0.05936,21.17,13.24,24.96931116
27/12/2020 22:30,20.46,14.27764,24.94920047,0,-0.05236,0.05236,20.46,14.33,24.97920135
27/12/2020 23:00,19.58,13.80352,23.95649316,0,-0.04648,0.04648,19.58,13.85,23.98330461
27/12/2020 23:30,18.87,13.80128,23.37845653,0,-0.04872,0.04872,18.87,13.85,23.40725101
28/12/2020 00:00,18.39,13.80016,22.99209682,0,-0.04984,0.04984,18.39,13.85,23.02204596
28/12/2020 00:30,18.39,13.80072,22.99243294,0,-0.04928,0.04928,18.39,13.85,23.02204596
28/12/2020 01:00,18.39,13.8024,22.99344136,0,-0.0476,0.0476,18.39,13.85,23.02204596
28/12/2020 01:30,17.87,13.80156,22.57919304,0,-0.04844,0.04844,17.87,13.85,22.60883456
28/12/2020 02:00,17.61,13.79876,22.37225687,0,-0.05124,0.05124,17.61,13.85,22.40389698
28/12/2020 02:30,17.2,13.7996,22.05150698,0,-0.0504,0.0504,17.2,13.85,22.08308176
28/12/2020 03:00,16.92,12.5682,21.07714523,0,-0.0518,0.0518,16.92,12.62,21.10807428
28/12/2020 03:30,16.07,9.0596,18.44779803,0,-0.0504,0.0504,16.07,9.11,18.47260133
28/12/2020 04:00,15.86,9.05848,18.26460128,0,-0.05152,0.05152,15.86,9.11,18.29020776
28/12/2020 04:30,15.86,8.69904,18.08902698,0,-0.05096,0.05096,15.86,8.75,18.11358882
28/12/2020 05:00,15.86,8.04876,17.78544735,0,-0.05124,0.05124,15.86,8.1,17.80869451
28/12/2020 05:30,16.11,9.0996,18.50229229,0,-0.0504,0.0504,16.11,9.15,18.52713146
28/12/2020 06:00,16.38,9.09708,18.73662895,0,-0.05292,0.05292,16.38,9.15,18.76237991
28/12/2020 06:30,17.15,13.23876,21.66534713,0,-0.05124,0.05124,17.15,13.29,21.6966956
28/12/2020 07:00,17.84,13.81708,22.56495734,0,-0.05292,0.05292,17.84,13.87,22.59740029
28/12/2020 07:30,18.49,13.81876,23.08328893,0,-0.05124,0.05124,18.49,13.87,23.11400009
28/12/2020 08:00,18.49,13.35904,22.81105104,0,-0.05096,0.05096,18.49,13.41,22.84093256
28/12/2020 08:30,18.91,10.11708,21.44629123,0,-0.05292,0.05292,18.91,10.17,21.47130643
28/12/2020 09:00,19.57316,10.13164,22.0399347,0.01316,-0.03836,0.040554595,19.56,10.17,22.04591799
28/12/2020 09:30,20.64372,11.84224,23.79919796,0.01372,0.00224,0.013901655,20.63,11.84,23.78618296
28/12/2020 10:00,21.48028,11.18232,24.21666181,0.00028,0.01232,0.012323181,21.48,11.17,24.21072696
28/12/2020 10:30,22.19056,11.91068,25.18502037,0.00056,-0.01932,0.019328114,22.19,11.93,25.19366984
28/12/2020 11:00,22.5514,11.87176,25.48537478,0.0014,-0.05824,0.058256824,22.55,11.93,25.51131906
28/12/2020 11:30,22.55364,11.874,25.48840037,0.00364,-0.056,0.056118175,22.55,11.93,25.51131906
28/12/2020 12:00,23.11224,12.18708,26.12853912,0.00224,-0.05292,0.052967386,23.11,12.24,26.15128486
28/12/2020 12:30,23.84196,12.18624,26.77580068,0.00196,-0.05376,0.053795717,23.84,12.24,26.79856713
28/12/2020 13:00,23.84196,12.18708,26.77618299,0.00196,-0.05292,0.052956284,23.84,12.24,26.79856713
28/12/2020 13:30,23.84056,12.43708,26.88964968,0.00056,-0.05292,0.052922963,23.84,12.49,26.91367125
28/12/2020 14:00,23.84112,12.43456,26.88898074,0.00112,-0.05544,0.055451312,23.84,12.49,26.91367125
28/12/2020 14:30,23.84252,12.4312,26.88866849,0.00252,-0.0588,0.058853975,23.84,12.49,26.91367125
28/12/2020 15:00,23.36056,12.43148,26.46237817,0.00056,-0.05852,0.058522679,23.36,12.49,26.48942619
28/12/2020 15:30,23.82,12.42784,26.86714736,0,-0.06216,0.06216,23.82,12.49,26.89595695
28/12/2020 16:00,23.8228,11.65352,26.52037572,0.0028,-0.04648,0.046564261,23.82,11.7,26.53831946
28/12/2020 16:30,24.38224,11.69776,27.04313622,0.56224,-0.00224,0.562244462,23.82,11.7,26.53831946
28/12/2020 17:00,26.3296,14.35796,29.98997919,5.0596,0.33796,5.070874591,21.27,14.02,25.47495437
28/12/2020 17:30,27.33792,16.76272,32.06790688,5.05792,0.34272,5.069517899,22.28,16.42,27.67697238
28/12/2020 18:00,27.5896,16.76496,32.28389555,5.0596,0.34496,5.071345932,22.53,16.42,27.87861725
28/12/2020 18:30,26.65688,12.9746,29.64674512,0.44688,-0.0154,0.447145272,26.21,12.99,29.25242212
28/12/2020 19:00,26.21,12.45428,29.01849738,0,-0.05572,0.05572,26.21,12.51,29.04245513
28/12/2020 19:30,25.5,12.45008,28.3770064,0,-0.05992,0.05992,25.5,12.51,28.40334663
28/12/2020 20:00,24.47,12.44952,27.45489844,0,-0.06048,0.06048,24.47,12.51,27.48237617
28/12/2020 20:30,23.53,11.73728,26.29495468,0,-0.06272,0.06272,23.53,11.8,26.32301085
28/12/2020 21:00,22.78,11.73728,25.62600519,0,-0.06272,0.06272,22.78,11.8,25.65479292
28/12/2020 21:30,22.19,12.79428,25.614248,0,-0.05572,0.05572,22.19,12.85,25.6421255
28/12/2020 22:00,21.25,11.11316,23.98050928,0,-0.05684,0.05684,21.25,11.17,24.00690317
28/12/2020 22:30,20.65,12.85316,24.32336782,0,-0.05684,0.05684,20.65,12.91,24.3534515
28/12/2020 23:00,19.5,9.92568,21.88079348,0,-0.05432,0.05432,19.5,9.98,21.9054879
28/12/2020 23:30,18.79,9.92288,21.24917993,0,-0.05712,0.05712,18.79,9.98,21.27591361
29/12/2020 00:00,18.01,9.92372,20.56308145,0,-0.05628,0.05628,18.01,9.98,20.59030111
29/12/2020 00:30,18.01,9.42792,20.32844745,0,-0.05208,0.05208,18.01,9.48,20.35265339
29/12/2020 01:00,18.49,13.60764,22.95752527,0,-0.05236,0.05236,18.49,13.66,22.98859935
29/12/2020 01:30,18.1,13.60932,22.64560864,0,-0.05068,0.05068,18.1,13.66,22.67610196
29/12/2020 02:00,17.68,12.60708,21.71453122,0,-0.05292,0.05292,17.68,12.66,21.74529834
29/12/2020 02:30,16.88,8.7396,19.00828788,0,-0.0504,0.0504,16.88,8.79,19.03151334
29/12/2020 03:00,16.53,8.02568,18.37532148,0,-0.05432,0.05432,16.53,8.08,18.39911139
29/12/2020 03:30,16.53,9.32624,18.97945343,0,-0.05376,0.05376,16.53,9.38,19.00592802
29/12/2020 04:00,16.53,11.6882,20.2448739,0,-0.0518,0.0518,16.53,11.74,20.27482429
29/12/2020 04:30,16.53,13.79708,21.53137981,0,-0.05292,0.05292,16.53,13.85,21.56532866
29/12/2020 05:00,16.53,13.5082,21.34742062,0,-0.0518,0.0518,16.53,13.56,21.3802362
29/12/2020 05:30,16.53,13.28184,21.20490919,0,-0.04816,0.04816,16.53,13.33,21.23510772
29/12/2020 06:00,17.07,13.6968,21.88577689,0,-0.0532,0.0532,17.07,13.75,21.91911038
29/12/2020 06:30,17.78,13.69736,22.44428816,0,-0.05264,0.05264,17.78,13.75,22.47645212
29/12/2020 07:00,18.41,14.23428,23.27107275,0,-0.05572,0.05572,18.41,14.29,23.30519685
29/12/2020 07:30,19.06,14.46652,23.92830543,0,-0.05348,0.05348,19.06,14.52,23.96067612
29/12/2020 08:00,19.77,13.9096,24.17291609,0,-0.0504,0.0504,19.77,13.96,24.2019524
29/12/2020 08:30,20.19,10.25016,22.64292119,0,-0.04984,0.04984,20.19,10.3,22.66552669
29/12/2020 09:00,21.0242,10.4708,23.48732931,0.0042,-0.0392,0.039424358,21.02,10.51,23.50107444
29/12/2020 09:30,21.90664,11.50856,24.74566284,0.06664,-0.04144,0.078473965,21.84,11.55,24.70603368
29/12/2020 10:00,22.54432,11.50352,25.30962933,0.12432,-0.04648,0.132724726,22.42,11.55,25.22020817
29/12/2020 10:30,22.60424,9.4566,24.50263148,0.18424,-0.0434,0.189282692,22.42,9.5,24.3496694
29/12/2020 11:00,22.99588,9.79576,24.99534779,0.21588,-0.04424,0.220366404,22.78,9.84,24.81439099
29/12/2020 11:30,23.07624,8.83492,24.70968765,0.29624,-0.04508,0.29965037,22.78,8.88,24.44959713
29/12/2020 12:00,22.88392,8.83436,24.52997577,0.42392,-0.04564,0.426369764,22.46,8.88,24.15172872
29/12/2020 12:30,24.0704,12.44212,27.09595,0.1204,-0.04788,0.12957104,23.95,12.49,27.01115695
29/12/2020 13:00,24.61068,12.44324,27.57752331,0.12068,-0.04676,0.129422409,24.49,12.49,27.4910931
29/12/2020 13:30,24.9506,12.47068,27.89355302,0.0406,-0.01932,0.044962455,24.91,12.49,27.86589672
29/12/2020 14:00,24.99092,12.4466,27.91888132,0.08092,-0.0434,0.091823779,24.91,12.49,27.86589672
29/12/2020 14:30,24.93436,12.47236,27.87977892,0.02436,-0.01764,0.030076223,24.91,12.49,27.86589672
29/12/2020 15:00,24.69796,12.45892,27.66250017,0.05796,-0.03108,0.065767226,24.64,12.49,27.62480226
29/12/2020 15:30,24.68256,12.46116,27.64976088,0.04256,-0.02884,0.051411081,24.64,12.49,27.62480226
29/12/2020 16:00,24.89308,12.4564,27.83572045,0.00308,-0.0336,0.033740871,24.89,12.49,27.84801968
29/12/2020 16:30,25.33,12.44296,28.22120043,0,-0.04704,0.04704,25.33,12.49,28.24197231
29/12/2020 17:00,26.58,12.89652,29.54347014,0,-0.05348,0.05348,26.58,12.95,29.56685475
29/12/2020 17:30,27.23,13.1254,30.22828188,0,-0.0546,0.0546,27.23,13.18,30.25202968
29/12/2020 18:00,27.23,13.12568,30.22840346,0,-0.05432,0.05432,27.23,13.18,30.25202968
29/12/2020 18:30,27.23,13.12232,30.22694464,0,-0.05768,0.05768,27.23,13.18,30.25202968
29/12/2020 19:00,26.56,12.91036,29.53152545,0,-0.05964,0.05964,26.56,12.97,29.55764706
29/12/2020 19:30,25.64,11.2184,27.98682009,0,-0.0616,0.0616,25.64,11.28,28.01156904
29/12/2020 20:00,24.76,11.97876,27.50542294,0,-0.05124,0.05124,24.76,12.03,27.52777688
29/12/2020 20:30,24.22,13.63072,27.79217386,0,-0.04928,0.04928,24.22,13.68,27.81637647
29/12/2020 21:00,23.82,16.0182,28.70496701,0,-0.0518,0.0518,23.82,16.07,28.73390506
29/12/2020 21:30,22.72,13.06624,26.20925462,0,-0.05376,0.05376,22.72,13.12,26.23609727
29/12/2020 22:00,21.61,11.114,24.30047522,0,-0.056,0.056,21.61,11.17,24.32613821
29/12/2020 22:30,20.81,11.11456,23.59215005,0,-0.05544,0.05544,20.81,11.17,23.61831916
29/12/2020 23:00,19.91,11.11064,22.80031625,0,-0.05936,0.05936,19.91,11.17,22.82930135
29/12/2020 23:30,19.16,11.99568,22.60535199,0,-0.05432,0.05432,19.16,12.05,22.63422409
30/12/2020 00:00,18.28,9.74792,20.71666827,0,-0.05208,0.05208,18.28,9.8,20.74122465
30/12/2020 00:30,18.05,9.42792,20.36389392,0,-0.05208,0.05208,18.05,9.48,20.38805778
30/12/2020 01:00,18.05,9.43072,20.36519039,0,-0.04928,0.04928,18.05,9.48,20.38805778
30/12/2020 01:30,18.05,9.4296,20.36467177,0,-0.0504,0.0504,18.05,9.48,20.38805778
30/12/2020 02:00,17.51,9.42792,19.88682417,0,-0.05208,0.05208,17.51,9.48,19.91156699
30/12/2020 02:30,17.18,9.4254,19.59567721,0,-0.0546,0.0546,17.18,9.48,19.62199786
30/12/2020 03:00,17.18,12.66904,21.34612317,0,-0.05096,0.05096,17.18,12.72,21.37640756
30/12/2020 03:30,17.18,13.31988,21.73871209,0,-0.05012,0.05012,17.18,13.37,21.76945796
30/12/2020 04:00,16.55,13.3196,21.24415788,0,-0.0504,0.0504,16.55,13.37,21.27579376
30/12/2020 04:30,16.76,13.6268,21.60063143,0,-0.0532,0.0532,16.76,13.68,21.63423213
30/12/2020 05:00,16.55,13.62876,21.43934698,0,-0.05124,0.05124,16.55,13.68,21.47195613
30/12/2020 05:30,16.97,13.6296,21.76572756,0,-0.0504,0.0504,16.97,13.68,21.79732323
30/12/2020 06:00,17.22,13.62792,21.96015946,0,-0.05208,0.05208,17.22,13.68,21.99251691
30/12/2020 06:30,17.93,13.62792,22.52121452,0,-0.05208,0.05208,17.93,13.68,22.55276701
30/12/2020 07:00,18.51,13.63044,22.98714847,0,-0.04956,0.04956,18.51,13.68,23.01657012
30/12/2020 07:30,19.18,11.0582,22.13947125,0,-0.0518,0.0518,19.18,11.11,22.16538969
30/12/2020 08:00,19.6,9.92792,21.97097166,0,-0.05208,0.05208,19.6,9.98,21.99455387
30/12/2020 08:30,20.71,12.29988,24.08715733,0,-0.05012,0.05012,20.71,12.35,24.11278914
30/12/2020 09:00,21.44784,11.96856,24.5612758,0.00784,-0.04144,0.042175102,21.44,12.01,24.57465564
30/12/2020 09:30,22.2674,11.73912,25.17228717,0.0574,-0.04088,0.070469386,22.21,11.78,25.14065433
30/12/2020 10:00,22.96808,13.53772,26.66088074,0.10808,-0.04228,0.116055525,22.86,13.58,26.58939638
30/12/2020 10:30,23.61516,13.52932,27.21614009,0.12516,-0.05068,0.135031433,23.49,13.58,27.13294123
30/12/2020 11:00,23.98828,12.4368,27.02057682,0.09828,-0.0532,0.111755082,23.89,12.49,26.95797099
30/12/2020 11:30,24.0034,12.44072,27.03580451,0.1134,-0.04928,0.123644969,23.89,12.49,26.95797099
30/12/2020 12:00,24.63348,12.43708,27.5950955,0.12348,-0.05292,0.134342238,24.51,12.49,27.50891128
30/12/2020 12:30,24.61332,12.43736,27.57722693,0.10332,-0.05264,0.115956854,24.51,12.49,27.50891128
30/12/2020 13:00,24.62004,12.44128,27.58499262,0.11004,-0.04872,0.12034301,24.51,12.49,27.50891128
30/12/2020 13:30,24.88016,12.44296,27.81815262,0.09016,-0.04704,0.101693595,24.79,12.49,27.75867792
30/12/2020 14:00,24.86784,12.44072,27.80613206,0.07784,-0.04928,0.092128085,24.79,12.49,27.75867792
30/12/2020 14:30,24.85216,12.44744,27.79511862,0.06216,-0.04256,0.075334051,24.79,12.49,27.75867792
30/12/2020 15:00,24.5936,12.47208,27.57531397,0.0336,-0.01792,0.03808,24.56,12.49,27.55346984
30/12/2020 15:30,24.57792,12.46648,27.55879669,0.01792,-0.02352,0.029568848,24.56,12.49,27.55346984
30/12/2020 16:00,25.1814,12.44548,28.08901704,0.0014,-0.04452,0.044542007,25.18,12.49,28.10751679
30/12/2020 16:30,25.75,12.43848,28.59682298,0,-0.05152,0.05152,25.75,12.49,28.61926973
30/12/2020 17:00,26.83,12.64792,29.66173933,0,-0.05208,0.05208,26.83,12.7,29.6839839
30/12/2020 17:30,27.5874,12.77532,30.40186573,1.1074,0.07532,1.109958496,26.48,12.7,29.36801662
30/12/2020 18:00,27.6098,12.7798,30.42407507,1.1298,0.0798,1.132614709,26.48,12.7,29.36801662
30/12/2020 18:30,27.15148,12.57204,29.92087993,1.13148,0.08204,1.13445033,26.02,12.49,28.86244099
30/12/2020 19:00,26.59492,12.44828,29.36408427,0.09492,-0.04172,0.103683966,26.5,12.49,29.29590586
30/12/2020 19:30,25.62,11.16344,27.94649875,0,-0.05656,0.05656,25.62,11.22,27.96914014
30/12/2020 20:00,24.89,11.93876,27.60518231,0,-0.05124,0.05124,24.89,11.99,27.62738135
30/12/2020 20:30,24.14,11.93484,26.92916645,0,-0.05516,0.05516,24.14,11.99,26.95365838
30/12/2020 21:00,23.47,11.68204,26.21661608,0,-0.05796,0.05796,23.47,11.74,26.24249416
30/12/2020 21:30,22.55,11.28512,25.21619387,0,-0.05488,0.05488,22.55,11.34,25.24080229
30/12/2020 22:00,21.67,11.28484,24.43228425,0,-0.05516,0.05516,21.67,11.34,24.45781061
30/12/2020 22:30,20.88,11.07316,23.63449328,0,-0.05684,0.05684,20.88,11.13,23.66117706
30/12/2020 23:00,20.04,11.39176,23.0515465,0,-0.05824,0.05824,20.04,11.45,23.08038345
30/12/2020 23:30,19.5,13.69876,23.83077895,0,-0.05124,0.05124,19.5,13.75,23.86027033
31/12/2020 00:00,19.06,13.69624,23.4706325,0,-0.05376,0.05376,19.06,13.75,23.50204459
31/12/2020 00:30,18.26,9.82624,20.73602162,0,-0.05376,0.05376,18.26,9.88,20.761551
31/12/2020 01:00,18.47,9.82848,20.92223504,0,-0.05152,0.05152,18.47,9.88,20.94648658
31/12/2020 01:30,17.99,9.82624,20.49866075,0,-0.05376,0.05376,17.99,9.88,20.52448538
31/12/2020 02:00,17.7,9.82484,20.24394924,0,-0.05516,0.05516,17.7,9.88,20.270777
31/12/2020 02:30,17.24,9.82372,19.84245637,0,-0.05628,0.05628,17.24,9.88,19.87037997
31/12/2020 03:00,17.24,9.82484,19.84301089,0,-0.05516,0.05516,17.24,9.88,19.87037997
31/12/2020 03:30,17.24,11.41456,20.67630963,0,-0.05544,0.05544,17.24,11.47,20.70696743
31/12/2020 04:00,16.99,13.79736,21.886691,0,-0.05264,0.05264,16.99,13.85,21.91991332
31/12/2020 04:30,16.99,13.79568,21.88563197,0,-0.05432,0.05432,16.99,13.85,21.91991332
31/12/2020 05:00,16.99,13.79736,21.886691,0,-0.05264,0.05264,16.99,13.85,21.91991332
31/12/2020 05:30,17.2,13.79904,22.05115654,0,-0.05096,0.05096,17.2,13.85,22.08308176
31/12/2020 06:00,17.2,13.7968,22.04975488,0,-0.0532,0.0532,17.2,13.85,22.08308176
31/12/2020 06:30,18.35,14.27456,23.24834539,0,-0.05544,0.05544,18.35,14.33,23.28242685
31/12/2020 07:00,18.87,14.27428,23.66076857,0,-0.05572,0.05572,18.87,14.33,23.6944255
31/12/2020 07:30,19.64,14.27708,24.28095166,0,-0.05292,0.05292,19.64,14.33,24.31210604
31/12/2020 08:00,19.87,13.54876,24.04965275,0,-0.05124,0.05124,19.87,13.6,24.07855685
31/12/2020 08:30,20.33,10.45596,22.86123355,0,-0.05404,0.05404,20.33,10.51,22.88600009
31/12/2020 09:00,21.26904,10.47864,23.7102079,0.01904,-0.03136,0.03668748,21.25,10.51,23.70701584
31/12/2020 09:30,22.53772,13.97744,26.52013672,0.09772,-0.04256,0.10658589,22.44,14.02,26.45966742
31/12/2020 10:00,22.82568,11.13108,25.39512964,0.08568,-0.03892,0.094105413,22.74,11.17,25.33528172
31/12/2020 10:30,23.28608,11.135,25.81142667,0.06608,-0.035,0.074776777,23.22,11.17,25.76698081
31/12/2020 11:00,23.80252,11.12408,26.27365818,0.14252,-0.04592,0.149735089,23.66,11.17,26.16418353
31/12/2020 11:30,24.0758,11.48212,26.6736429,0.2058,-0.04788,0.211296319,23.87,11.53,26.50882495
31/12/2020 12:00,23.90808,11.77016,26.64831994,0.24808,-0.04984,0.253036978,23.66,11.82,26.44821355
31/12/2020 12:30,24.086,11.77184,26.80879731,0.196,-0.04816,0.201830091,23.89,11.82,26.65416478
31/12/2020 13:00,24.22852,11.77156,26.9367928,0.33852,-0.04844,0.341968162,23.89,11.82,26.65416478
31/12/2020 13:30,24.10084,11.76932,26.821025,0.21084,-0.05068,0.216845493,23.89,11.82,26.65416478
31/12/2020 14:00,24.09356,11.77016,26.81485223,0.20356,-0.04984,0.209572659,23.89,11.82,26.65416478
31/12/2020 14:30,23.61928,11.77268,26.39064952,0.18928,-0.04732,0.195105358,23.43,11.82,26.24266183
31/12/2020 15:00,23.34572,11.77352,26.14647998,0.12572,-0.04648,0.134036968,23.22,11.82,26.0553411
31/12/2020 15:30,23.6772,11.19968,26.19241554,0.0672,-0.04032,0.078367993,23.61,11.24,26.14899042
31/12/2020 16:00,24.01896,11.20612,26.50448198,0.00896,-0.03388,0.035044771,24.01,11.24,26.51070916
31/12/2020 16:30,24.81,11.42268,27.3132517,0,-0.04732,0.04732,24.81,11.47,27.3330752
31/12/2020 17:00,26.4318,11.79996,28.94614149,0.1218,-0.04004,0.128212486,26.31,11.84,28.85137258
31/12/2020 17:30,27.01504,11.91672,29.52660837,1.12504,0.07672,1.127652854,25.89,11.84,28.46889004
31/12/2020 18:00,27.01504,11.91644,29.52649536,1.12504,0.07644,1.127633839,25.89,11.84,28.46889004
31/12/2020 18:30,26.86072,11.79436,29.33607347,0.09072,-0.04564,0.101553572,26.77,11.84,29.27146221
31/12/2020 19:00,26.27,11.28092,28.58971941,0,-0.05908,0.05908,26.27,11.34,28.61308267
31/12/2020 19:30,25.22,9.13344,26.82290302,0,-0.05656,0.05656,25.22,9.19,26.84221489
31/12/2020 20:00,24.51,11.1168,26.91325588,0,-0.0532,0.0532,24.51,11.17,26.93527427
31/12/2020 20:30,23.76,10.86344,26.1256948,0,-0.05656,0.05656,23.76,10.92,26.14926385
31/12/2020 21:00,23.03,10.51232,25.31580083,0,-0.05768,0.05768,23.03,10.57,25.33980663
31/12/2020 21:30,22.13,10.51372,24.50051445,0,-0.05628,0.05628,22.13,10.57,24.52471814
31/12/2020 22:00,21.48,10.514,23.91515411,0,-0.056,0.056,21.48,10.57,23.93982665
31/12/2020 22:30,20.81,10.5112,23.3139749,0,-0.0588,0.0588,20.81,10.57,23.34054412
31/12/2020 23:00,20.19,9.84372,22.46185485,0,-0.05628,0.05628,20.19,9.9,22.486576
31/12/2020 23:30,19.77,9.84372,22.08510184,0,-0.05628,0.05628,19.77,9.9,22.11024423
01/01/2021 00:00,19.2,9.84204,21.57558229,0,-0.05796,0.05796,19.2,9.9,21.60208323
01/01/2021 00:30,19.2,9.84232,21.57571002,0,-0.05768,0.05768,19.2,9.9,21.60208323
01/01/2021 01:00,19.2,9.84316,21.57609322,0,-0.05684,0.05684,19.2,9.9,21.60208323
01/01/2021 01:30,18.81,9.84204,21.22926874,0,-0.05796,0.05796,18.81,9.9,21.25620145
01/01/2021 02:00,18.07,9.84148,20.57619082,0,-0.05852,0.05852,18.07,9.9,20.60424471
01/01/2021 02:30,17.84,9.83868,20.37314959,0,-0.06132,0.06132,17.84,9.9,20.40283314
01/01/2021 03:00,17.84,13.77344,22.5382619,0,-0.05656,0.05656,17.84,13.83,22.57287089
01/01/2021 03:30,17.2,13.7726,22.03462073,0,-0.0574,0.0574,17.2,13.83,22.07054372
01/01/2021 04:00,16.78,10.93316,20.02754073,0,-0.05684,0.05684,16.78,10.99,20.05862657
01/01/2021 04:30,16.53,9.11288,18.875526,0,-0.05712,0.05712,16.53,9.17,18.90316905
01/01/2021 05:00,16.09,9.11176,18.49086992,0,-0.05824,0.05824,16.09,9.17,18.51963823
01/01/2021 05:30,16.09,8.42708,18.16325349,0,-0.05292,0.05292,16.09,8.48,18.18786683
01/01/2021 06:00,16.32,7.7796,18.07939645,0,-0.0504,0.0504,16.32,7.83,18.10114085
01/01/2021 06:30,17.13,12.13016,20.98994239,0,-0.04984,0.04984,17.13,12.18,21.01878446
01/01/2021 07:00,17.13,12.85904,21.41942599,0,-0.05096,0.05096,17.13,12.91,21.45005827
01/01/2021 07:30,17.8,12.86072,21.95992074,0,-0.04928,0.04928,17.8,12.91,21.98881761
01/01/2021 08:00,17.8,11.88016,21.40042527,0,-0.04984,0.04984,17.8,11.93,21.42813338
01/01/2021 08:30,17.8,9.11736,19.99915632,0,-0.05264,0.05264,17.8,9.17,20.02320903
01/01/2021 09:00,18.4714,9.49296,20.76797794,0.0014,-0.04704,0.047060829,18.47,9.54,20.78827795
01/01/2021 09:30,19.87672,13.75724,24.17324245,0.00672,-0.03276,0.033442129,19.87,13.79,24.18638047
01/01/2021 10:00,20.83128,15.10088,25.72894874,0.02128,-0.02912,0.036066783,20.81,15.13,25.72883596
01/01/2021 10:30,21.41668,15.10004,26.2046826,0.03668,-0.02996,0.047360574,21.38,15.13,26.19200832
01/01/2021 11:00,22.42076,15.10368,27.03352786,0.06076,-0.02632,0.066215708,22.36,15.13,26.99789807
01/01/2021 11:30,22.94944,15.09164,27.46696915,0.06944,-0.03836,0.079330973,22.88,15.13,27.43011666
01/01/2021 12:00,23.24452,14.32576,27.30448882,0.11452,-0.04424,0.122768107,23.13,14.37,27.23038377
01/01/2021 12:30,23.21456,11.17772,25.76542684,0.08456,-0.04228,0.094540954,23.13,11.22,25.70768951
01/01/2021 13:00,23.46248,11.17492,25.98782032,0.10248,-0.04508,0.111956942,23.36,11.22,25.91482201
01/01/2021 13:30,23.33556,11.17016,25.87123567,0.38556,-0.04984,0.388767976,22.95,11.22,25.54585876
01/01/2021 14:00,23.14236,11.17072,25.69735029,0.19236,-0.04928,0.198572123,22.95,11.22,25.54585876
01/01/2021 14:30,23.0424,11.18052,25.61164238,0.0924,-0.03948,0.100480995,22.95,11.22,25.54585876
01/01/2021 15:00,23.02028,11.17716,25.59027544,0.07028,-0.04284,0.082307618,22.95,11.22,25.54585876
01/01/2021 15:30,23.04128,11.17548,25.60843489,0.09128,-0.04452,0.101558204,22.95,11.22,25.54585876
01/01/2021 16:00,23.23876,11.19368,25.79415512,0.01876,-0.02632,0.03232151,23.22,11.22,25.7886952
01/01/2021 16:30,23.82084,11.17212,26.31061922,0.00084,-0.04788,0.047887368,23.82,11.22,26.33022598
01/01/2021 17:00,25.1,11.51904,27.61699264,0,-0.05096,0.05096,25.1,11.57,27.63828685
01/01/2021 17:30,25.89,11.78596,28.44645766,0,-0.05404,0.05404,25.89,11.84,28.46889004
01/01/2021 18:00,25.89,11.78512,28.44610964,0,-0.05488,0.05488,25.89,11.84,28.46889004
01/01/2021 18:30,25.54,11.78736,28.12887228,0,-0.05264,0.05264,25.54,11.84,28.15097156
01/01/2021 19:00,24.97,11.34764,27.42753787,0,-0.05236,0.05236,24.97,11.4,27.44924225
01/01/2021 19:30,24.49,11.07456,26.87761111,0,-0.05544,0.05544,24.49,11.13,26.90050185
01/01/2021 20:00,23.66,11.0684,26.12097009,0,-0.0616,0.0616,23.66,11.13,26.14713177
01/01/2021 20:30,23.09,11.0642,25.6039962,0,-0.0658,0.0658,23.09,11.13,25.6324989
01/01/2021 21:00,22.63,13.67148,26.43910485,0,-0.05852,0.05852,22.63,13.73,26.46941254
01/01/2021 21:30,21.73,10.454,24.11387601,0,-0.056,0.056,21.73,10.51,24.13820623
01/01/2021 22:00,20.79,9.99764,23.06895979,0,-0.05236,0.05236,20.79,10.05,23.09169981
01/01/2021 22:30,20.08,9.78568,22.33754537,0,-0.05432,0.05432,20.08,9.84,22.36139531
01/01/2021 23:00,19.29,9.78064,21.62787597,0,-0.05936,0.05936,19.29,9.84,21.65478469
01/01/2021 23:30,18.68,9.77644,21.08367091,0,-0.06356,0.06356,18.68,9.84,21.11321861
02/01/2021 00:00,18.47,13.79512,23.0531177,0,-0.05488,0.05488,18.47,13.85,23.08600009
02/01/2021 00:30,18.47,13.79568,23.05345281,0,-0.05432,0.05432,18.47,13.85,23.08600009
02/01/2021 01:00,18.47,13.7968,23.05412306,0,-0.0532,0.0532,18.47,13.85,23.08600009
02/01/2021 01:30,18.05,13.79736,22.71936713,0,-0.05264,0.05264,18.05,13.85,22.75137358
02/01/2021 02:00,17.84,13.79708,22.55271639,0,-0.05292,0.05292,17.84,13.85,22.58513006
02/01/2021 02:30,17.2,13.7968,22.04975488,0,-0.0532,0.0532,17.2,13.85,22.08308176
02/01/2021 03:00,17.2,13.79568,22.0490541,0,-0.05432,0.05432,17.2,13.85,22.08308176
02/01/2021 03:30,17.2,13.79316,22.04747747,0,-0.05684,0.05684,17.2,13.85,22.08308176
02/01/2021 04:00,16.78,13.79148,21.72034347,0,-0.05852,0.05852,16.78,13.85,21.75754812
02/01/2021 04:30,16.57,13.56176,21.41229166,0,-0.05824,0.05824,16.57,13.62,21.44922609
02/01/2021 05:00,15.96,9.1154,18.37966586,0,-0.0546,0.0546,15.96,9.17,18.40680581
02/01/2021 05:30,16.4,9.11624,18.76341738,0,-0.05376,0.05376,16.4,9.17,18.78959553
02/01/2021 06:00,16.84,12.20932,20.80031478,0,-0.05068,0.05068,16.84,12.26,20.83010322
02/01/2021 06:30,17.47,12.81988,21.66910758,0,-0.05012,0.05012,17.47,12.87,21.6987972
02/01/2021 07:00,17.84,13.131,22.15149568,0,-0.049,0.049,17.84,13.18,22.18057709
02/01/2021 07:30,18.47,13.13212,22.66260081,0,-0.04788,0.04788,18.47,13.18,22.69037902
02/01/2021 08:00,18.47,10.11848,21.06002226,0,-0.05152,0.05152,18.47,10.17,21.08482393
02/01/2021 08:30,19.18,9.1382,21.24568425,0,-0.0518,0.0518,19.18,9.19,21.26801589
02/01/2021 09:00,20.4368,11.7408,23.56924222,0.0168,-0.0392,0.042648329,20.42,11.78,23.57424018
02/01/2021 09:30,21.27764,11.09708,23.99756547,0.08764,-0.05292,0.102378201,21.19,11.15,23.94448997
02/01/2021 10:00,21.88796,11.0968,24.54020707,0.19796,-0.0532,0.204983906,21.69,11.15,24.38808316
02/01/2021 10:30,22.61624,11.32904,25.29508765,0.15624,-0.05096,0.16434068,22.46,11.38,25.17848288
02/01/2021 11:00,23.55964,11.78876,26.34447759,0.12964,-0.05124,0.13939895,23.43,11.84,26.25167614
02/01/2021 11:30,24.07552,11.79436,26.80928181,0.06552,-0.04564,0.079849108,24.01,11.84,26.77061262
02/01/2021 12:00,24.46756,12.02072,27.26094646,0.07756,-0.04928,0.091891632,24.39,12.07,27.21317696
02/01/2021 12:30,24.73572,9.61276,26.53791625,0.05572,-0.03724,0.067018923,24.68,9.65,26.49952641
02/01/2021 13:00,24.79368,8.44932,26.19384616,0.11368,-0.05068,0.124465275,24.68,8.5,26.10272783
02/01/2021 13:30,24.76624,8.44848,26.16760322,0.08624,-0.05152,0.100457195,24.68,8.5,26.10272783
02/01/2021 14:00,24.78248,9.57792,26.56892671,0.10248,-0.05208,0.114954238,24.68,9.63,26.49224981
02/01/2021 14:30,24.79844,10.56296,26.95438277,0.11844,-0.04704,0.127439379,24.68,10.61,26.86400007
02/01/2021 15:00,24.73236,12.48508,27.70499691,0.05236,-0.02492,0.057987723,24.68,12.51,27.66952294
02/01/2021 15:30,24.70436,12.49152,27.68290944,0.02436,-0.01848,0.030576462,24.68,12.51,27.66952294
02/01/2021 16:00,25.14616,12.47808,28.07190487,0.00616,-0.03192,0.032508953,25.14,12.51,28.08059294
02/01/2021 16:30,25.41,12.07436,28.13286813,0,-0.04564,0.04564,25.41,12.12,28.15248657
02/01/2021 17:00,26.79984,12.34328,29.50572801,0.60984,-0.00672,0.609877024,26.19,12.35,28.95580425
02/01/2021 17:30,27.36748,8.3886,28.62424796,5.59748,0.3486,5.608324555,21.77,8.04,23.20720793
02/01/2021 18:00,27.77112,9.56616,29.3725471,5.60112,0.35616,5.6124322,22.17,9.21,24.0069365
02/01/2021 18:30,27.14236,8.86488,28.55335013,0.47236,-0.01512,0.47260193,26.67,8.88,28.10948772
02/01/2021 19:00,26.67,8.44484,27.9750643,0,-0.05516,0.05516,26.67,8.5,27.99176486
02/01/2021 19:30,25.98,8.44344,27.31761481,0,-0.05656,0.05656,25.98,8.5,27.33514953
02/01/2021 20:00,25.37,11.514,27.86052936,0,-0.056,0.056,25.37,11.57,27.88371926
02/01/2021 20:30,24.47,10.8612,26.77212292,0,-0.0588,0.0588,24.47,10.92,26.79603142
02/01/2021 21:00,23.45,7.87428,24.7367497,0,-0.05572,0.05572,23.45,7.93,24.75454302
02/01/2021 21:30,23.01,10.38596,25.24536126,0,-0.05404,0.05404,23.01,10.44,25.26764136
02/01/2021 22:00,22.38,11.76596,25.28442633,0,-0.05404,0.05404,22.38,11.82,25.30961872
02/01/2021 22:30,21.61,11.7612,24.60320966,0,-0.0588,0.0588,21.61,11.82,24.63137227
02/01/2021 23:00,20.75,11.45428,23.70154067,0,-0.05572,0.05572,20.75,11.51,23.72851871
02/01/2021 23:30,20.08,10.7026,22.75416548,0,-0.0574,0.0574,20.08,10.76,22.78122034
03/01/2021 00:00,19.5,10.91316,22.34607485,0,-0.05684,0.05684,19.5,10.97,22.3738888
03/01/2021 00:30,19.2,14.3896,23.99376144,0,-0.0504,0.0504,19.2,14.44,24.02402131
03/01/2021 01:00,19.2,14.39212,23.99527283,0,-0.04788,0.04788,19.2,14.44,24.02402131
03/01/2021 01:30,19.2,14.39016,23.99409729,0,-0.04984,0.04984,19.2,14.44,24.02402131
03/01/2021 02:00,18.53,14.39016,23.46140671,0,-0.04984,0.04984,18.53,14.44,23.49200928
03/01/2021 02:30,18.33,14.38708,23.30186625,0,-0.05292,0.05292,18.33,14.44,23.33457735
03/01/2021 03:00,17.41,10.26932,20.21304117,0,-0.05068,0.05068,17.41,10.32,20.23883643
03/01/2021 03:30,17.41,11.35352,20.78486267,0,-0.04648,0.04648,17.41,11.4,20.81028832
03/01/2021 04:00,17.41,13.0738,21.77228391,0,-0.0462,0.0462,17.41,13.12,21.80005734
03/01/2021 04:30,17.2,13.07128,21.60320256,0,-0.04872,0.04872,17.2,13.12,21.63271596
03/01/2021 05:00,17.2,13.07268,21.60404968,0,-0.04732,0.04732,17.2,13.12,21.63271596
03/01/2021 05:30,17.2,13.0724,21.60388025,0,-0.0476,0.0476,17.2,13.12,21.63271596
03/01/2021 06:00,17.2,13.07016,21.60252491,0,-0.04984,0.04984,17.2,13.12,21.63271596
03/01/2021 06:30,17.2,10.95988,20.39507219,0,-0.05012,0.05012,17.2,11.01,20.42204936
03/01/2021 07:00,17.47,9.11652,19.70562957,0,-0.05348,0.05348,17.47,9.17,19.73042828
03/01/2021 07:30,18.03,9.1154,20.20325264,0,-0.0546,0.0546,18.03,9.17,20.22794602
03/01/2021 08:00,18.45,9.11624,20.57931806,0,-0.05376,0.05376,18.45,9.17,20.60318907
03/01/2021 08:30,18.85,9.46792,21.09417003,0,-0.05208,0.05208,18.85,9.52,21.11759693
03/01/2021 09:00,20.05232,13.16976,23.99037548,0.01232,-0.03024,0.032653331,20.04,13.2,23.99669977
03/01/2021 09:30,20.83356,11.25464,23.67919221,0.06356,-0.04536,0.078085871,20.77,11.3,23.64493392
03/01/2021 10:00,21.6522,10.41464,24.02670371,0.1722,-0.04536,0.178074057,21.48,10.46,23.89146291
03/01/2021 10:30,22.85972,11.40716,25.54780025,0.13972,-0.04284,0.146140152,22.72,11.45,25.4421088
03/01/2021 11:00,23.38716,11.77604,26.18462089,0.16716,-0.04396,0.172843707,23.22,11.82,26.0553411
03/01/2021 11:30,23.95092,11.7724,26.68774945,0.29092,-0.0476,0.29478841,23.66,11.82,26.44821355
03/01/2021 12:00,24.3192,11.77632,27.02045894,0.2492,-0.04368,0.252999175,24.07,11.82,26.81561672
03/01/2021 12:30,24.79768,10.63708,26.98281683,0.26768,-0.05292,0.27286097,24.53,10.69,26.75812026
03/01/2021 13:00,24.74924,8.45156,26.15250938,0.21924,-0.04844,0.224527529,24.53,8.5,25.96094952
03/01/2021 13:30,24.6826,8.4496,26.08881912,0.1526,-0.0504,0.16070756,24.53,8.5,25.96094952
03/01/2021 14:00,24.62128,8.4482,26.03035751,0.09128,-0.0518,0.104953696,24.53,8.5,25.96094952
03/01/2021 14:30,25.1486,9.08268,26.73849581,0.0686,-0.04732,0.083337521,25.08,9.13,26.69013488
03/01/2021 15:00,25.12564,8.3048,26.46256768,0.04564,-0.0252,0.052134917,25.08,8.33,26.42716973
03/01/2021 15:30,25.09932,8.05368,26.35977287,0.01932,-0.02632,0.032649729,25.08,8.08,26.34943643
03/01/2021 16:00,25.29504,8.45828,26.6717369,0.00504,-0.04172,0.042023327,25.29,8.5,26.68021926
03/01/2021 16:30,26.02,8.44484,27.35609114,0,-0.05516,0.05516,26.02,8.5,27.37316935
03/01/2021 17:00,27.38,12.01456,29.90006776,0,-0.05544,0.05544,27.38,12.07,29.92238794
03/01/2021 17:30,27.38,9.90372,29.11611358,0,-0.05628,0.05628,27.38,9.96,29.13530504
03/01/2021 18:00,27.38,9.11708,28.85802397,0,-0.05292,0.05292,27.38,9.17,28.87478658
03/01/2021 18:30,27.11,9.11316,28.6007305,0,-0.05684,0.05684,27.11,9.17,28.61889236
03/01/2021 19:00,26.27,8.44652,27.59450308,0,-0.05348,0.05348,26.27,8.5,27.61091994
03/01/2021 19:30,25.87,10.74372,28.01221911,0,-0.05628,0.05628,25.87,10.8,28.03385275
03/01/2021 20:00,25.27,12.4582,28.17409532,0,-0.0518,0.0518,25.27,12.51,28.19703885
03/01/2021 20:30,24.41,12.45932,27.40588905,0,-0.05068,0.05068,24.41,12.51,27.42896644
03/01/2021 21:00,23.66,12.14652,26.59574304,0,-0.05348,0.05348,23.66,12.2,26.62021037
03/01/2021 21:30,22.95,12.14288,25.96443789,0,-0.05712,0.05712,22.95,12.2,25.99120043
03/01/2021 22:00,22.11,12.14092,25.22407656,0,-0.05908,0.05908,22.11,12.2,25.25256621
03/01/2021 22:30,21.19,11.5726,24.14417468,0,-0.0574,0.0574,21.19,11.63,24.1717397
03/01/2021 23:00,20.23,10.65344,22.86369795,0,-0.05656,0.05656,20.23,10.71,22.89010703
03/01/2021 23:30,19.37,10.43456,22.00174862,0,-0.05544,0.05544,19.37,10.49,22.0280957
04/01/2021 00:00,18.66,10.43148,21.37782437,0,-0.05852,0.05852,18.66,10.49,21.40644062
04/01/2021 00:30,18.66,10.15764,21.2455466,0,-0.05236,0.05236,18.66,10.21,21.27062999
04/01/2021 01:00,19.12,14.15736,23.79086468,0,-0.05264,0.05264,19.12,14.21,23.82222702
04/01/2021 01:30,18.87,14.52708,23.81413348,0,-0.05292,0.05292,18.87,14.58,23.84645257
04/01/2021 02:00,17.97,10.6154,20.87121504,0,-0.0546,0.0546,17.97,10.67,20.89903826
04/01/2021 02:30,17.72,9.40596,20.06166702,0,-0.05404,0.05404,17.72,9.46,20.08706051
04/01/2021 03:00,17.72,10.30204,20.49708341,0,-0.05796,0.05796,17.72,10.36,20.52627584
04/01/2021 03:30,17.97,11.24288,21.1972463,0,-0.05712,0.05712,17.97,11.3,21.2275976
04/01/2021 04:00,18.2,14.96848,23.56470652,0,-0.05152,0.05152,18.2,15.02,23.59746597
04/01/2021 04:30,18.2,14.96764,23.56417296,0,-0.05236,0.05236,18.2,15.02,23.59746597
04/01/2021 05:00,18.45,14.96876,23.75849903,0,-0.05124,0.05124,18.45,15.02,23.79081545
04/01/2021 05:30,19.52,14.68072,24.42445372,0,-0.04928,0.04928,19.52,14.73,24.45410599
04/01/2021 06:00,22.95,18.2982,29.35177377,0,-0.0518,0.0518,22.95,18.35,29.38409434
04/01/2021 06:30,21.94,12.9554,25.47952098,0,-0.0546,0.0546,21.94,13.01,25.5073264
04/01/2021 07:00,23.49,13.23624,26.96253232,0,-0.05376,0.05376,23.49,13.29,26.98896441
04/01/2021 07:30,24.37,16.74848,29.57039875,0,-0.05152,0.05152,24.37,16.8,29.59960979
04/01/2021 08:00,24.37,13.25232,27.74023946,0,-0.05768,0.05768,24.37,13.31,27.76784111
04/01/2021 08:30,28.05,16.13204,32.35807804,0,-0.05796,0.05796,28.05,16.19,32.38701283
04/01/2021 09:00,29.11968,16.65248,33.54490801,0.02968,-0.03752,0.047839866,29.09,16.69,33.53780255
04/01/2021 09:30,31.06088,17.14612,35.47911636,0.04088,-0.03388,0.053094527,31.02,17.18,35.45973491
04/01/2021 10:00,30.23376,14.70296,33.61929917,0.05376,-0.04704,0.07143458,30.18,14.75,33.59158972
04/01/2021 10:30,31.78016,14.04484,34.74530328,0.09016,-0.05516,0.105695086,31.69,14.1,34.68524326
04/01/2021 11:00,31.22408,13.16568,33.88625535,0.16408,-0.05432,0.172837811,31.06,13.22,33.75636236
04/01/2021 11:30,31.72644,13.8182,34.60505232,0.14644,-0.0518,0.155331625,31.58,13.87,34.49164102
04/01/2021 12:00,30.32948,12.18624,32.68611024,0.10948,-0.05376,0.121967242,30.22,12.24,32.60469291
04/01/2021 12:30,31.94128,12.18932,34.18808111,0.09128,-0.05068,0.104405463,31.85,12.24,34.12096276
04/01/2021 13:00,29.25252,10.87296,31.20787057,0.07252,-0.04704,0.086440222,29.18,10.92,31.15636051
04/01/2021 13:30,32.48984,15.872,36.15950895,0.04984,-0.028,0.057166648,32.44,15.9,36.12704804
04/01/2021 14:00,32.53044,17.98968,37.17335219,0.09044,-0.04032,0.099020685,32.44,18.03,37.11380471
04/01/2021 14:30,32.32512,17.981,36.98958967,0.15512,-0.049,0.162675181,32.17,18.03,36.87803954
04/01/2021 15:00,32.30748,17.9796,36.97349429,0.13748,-0.0504,0.14642715,32.17,18.03,36.87803954
04/01/2021 15:30,32.50888,18.28352,37.2976458,0.06888,-0.04648,0.083095396,32.44,18.33,37.26046833
04/01/2021 16:00,32.46856,18.30648,37.27377897,0.02856,-0.02352,0.036998162,32.44,18.33,37.26046833
04/01/2021 16:30,32.98404,17.91108,37.53336757,0.12404,-0.03892,0.130002646,32.86,17.95,37.44305142
04/01/2021 17:00,32.74224,17.10276,36.9399334,1.12224,0.03276,1.122718057,31.62,17.07,35.9334009
04/01/2021 17:30,30.84252,15.2036,34.38619626,1.12252,0.0336,1.123022756,29.72,15.17,33.36775839
04/01/2021 18:00,33.75392,17.445,37.9954621,1.12392,0.035,1.124464836,32.63,17.41,36.98411821
04/01/2021 18:30,34.87492,18.53688,39.4952651,0.09492,-0.04312,0.104255172,34.78,18.58,39.43177399
04/01/2021 19:00,34.03,18.29568,38.63641814,0,-0.05432,0.05432,34.03,18.35,38.66217014
04/01/2021 19:30,30.6,15.0754,34.11198741,0,-0.0546,0.0546,30.6,15.13,34.13615239
04/01/2021 20:00,31.29,16.26848,35.26652154,0,-0.05152,0.05152,31.29,16.32,35.29031737
04/01/2021 20:30,30.77,17.01148,35.1593992,0,-0.05852,0.05852,30.77,17.07,35.18775071
04/01/2021 21:00,30.77,17.6398,35.46766759,0,-0.0602,0.0602,30.77,17.7,35.4976464
