Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2021 21:30,29.68,16.7584,34.08440069,0,-0.0616,0.0616,29.68,16.82,34.11472996
04/01/2021 22:00,28.93,16.76904,33.43868422,0,-0.05096,0.05096,28.93,16.82,33.464269
04/01/2021 22:30,27.67,16.284,32.10603613,0,-0.056,0.056,27.67,16.34,32.13447526
04/01/2021 23:00,25.29,15.05176,29.43024939,0,-0.05824,0.05824,25.29,15.11,29.46007807
04/01/2021 23:30,26,19.60624,32.56385492,0,-0.05376,0.05376,26,19.66,32.59625132
05/01/2021 00:00,23.68,14.13736,27.57911071,0,-0.05264,0.05264,23.68,14.19,27.60613157
05/01/2021 00:30,24.62,14.1382,28.39072206,0,-0.0518,0.0518,24.62,14.19,28.41655327
05/01/2021 01:00,23.87,14.13988,27.74370391,0,-0.05012,0.05012,23.87,14.19,27.76928159
05/01/2021 01:30,24.68,15.11904,28.94283626,0,-0.05096,0.05096,24.68,15.17,28.96948912
05/01/2021 02:00,24.41,15.32596,28.82244178,0,-0.05404,0.05404,24.41,15.38,28.85121315
05/01/2021 02:30,23.68,14.77708,27.91244334,0,-0.05292,0.05292,23.68,14.83,27.9404957
05/01/2021 03:00,23.89,15.2354,28.33459922,0,-0.0546,0.0546,23.89,15.29,28.36399478
05/01/2021 03:30,23.89,16.24512,28.89006791,0,-0.05488,0.05488,23.89,16.3,28.92096299
05/01/2021 04:00,23.89,19.2154,30.65882739,0,-0.0546,0.0546,23.89,19.27,30.6930774
05/01/2021 04:30,22.15,17.8954,28.47574127,0,-0.0546,0.0546,22.15,17.95,28.51008593
05/01/2021 05:00,23.15,18.73652,29.78220411,0,-0.05348,0.05348,23.15,18.79,29.81587832
05/01/2021 05:30,24.14,19.2196,30.85664635,0,-0.0504,0.0504,24.14,19.27,30.88806404
05/01/2021 06:00,20.98,16.4382,26.65285762,0,-0.0518,0.0518,20.98,16.49,26.68483652
05/01/2021 06:30,24.1,15.2854,28.53863089,0,-0.0546,0.0546,24.1,15.34,28.56791207
05/01/2021 07:00,25.64,14.2168,29.31769094,0,-0.0532,0.0532,25.64,14.27,29.34352569
05/01/2021 07:30,26.96,17.37484,32.07376911,0,-0.05516,0.05516,26.96,17.43,32.10368359
05/01/2021 08:00,27.57,15.42316,31.5908019,0,-0.05684,0.05684,27.57,15.48,31.61859105
05/01/2021 08:30,29.85,20.52596,36.22619955,0,-0.05404,0.05404,29.85,20.58,36.25684625
05/01/2021 09:00,30.26924,17.76276,35.09618972,0.00924,-0.03724,0.038369196,30.26,17.8,35.1070876
05/01/2021 09:30,30.7988,13.85024,33.76973837,0.0588,-0.03976,0.070980966,30.74,13.89,33.73247249
05/01/2021 10:00,30.43668,15.92108,34.34926896,0.10668,-0.03892,0.113557865,30.33,15.96,34.27288287
05/01/2021 10:30,29.62588,16.33632,33.83146637,0.21588,-0.04368,0.220254664,29.41,16.38,33.66381589
05/01/2021 11:00,31.18592,16.33744,35.20615787,0.25592,-0.04256,0.25943477,30.93,16.38,34.99956143
05/01/2021 11:30,31.54792,16.79604,35.74042831,0.29792,-0.04396,0.301145825,31.25,16.84,35.49856476
05/01/2021 12:00,30.32376,16.33576,34.44397589,0.33376,-0.04424,0.336679247,29.99,16.38,34.1716915
05/01/2021 12:30,31.46412,16.33744,35.4528249,0.34412,-0.04256,0.346741875,31.12,16.38,35.16758166
05/01/2021 13:00,32.38284,16.33548,36.26977024,0.32284,-0.04452,0.325895222,32.06,16.38,36.0020555
05/01/2021 13:30,32.55304,17.25492,36.84335323,0.24304,-0.04508,0.247185453,32.31,17.3,36.65004911
05/01/2021 14:00,31.89508,17.25604,36.26385314,0.25508,-0.04396,0.258840275,31.64,17.3,36.06077648
05/01/2021 14:30,31.78728,17.7566,36.41054811,0.14728,-0.0434,0.15354139,31.64,17.8,36.30330013
05/01/2021 15:00,30.34936,16.31772,34.45796916,0.12936,-0.04228,0.136094114,30.22,16.36,34.36419648
05/01/2021 15:30,30.85988,16.82136,35.14669751,0.08988,-0.03864,0.097833859,30.77,16.86,35.08635775
05/01/2021 16:00,31.72652,18.01528,36.48454995,0.01652,-0.03472,0.038449822,31.71,18.05,36.48734849
05/01/2021 16:30,32.33244,17.71608,36.86795583,0.62244,-0.00392,0.622452344,31.71,17.72,36.32523228
05/01/2021 17:00,30.30756,14.74728,33.70505096,5.60756,0.35728,5.618930339,24.7,14.39,28.5860473
05/01/2021 17:30,28.81916,12.87176,31.563051,5.59916,0.36176,5.61083443,23.22,12.51,26.37552843
05/01/2021 18:00,28.92088,13.11492,31.75560465,2.84088,0.16492,2.845662977,26.08,12.95,29.11818847
05/01/2021 18:30,29.52436,14.24716,32.78215065,0.09436,-0.04284,0.103629509,29.43,14.29,32.71588299
05/01/2021 19:00,33,17.32512,37.27143387,0,-0.05488,0.05488,33,17.38,37.29697575
05/01/2021 19:30,33.21,17.85344,37.70476654,0,-0.05656,0.05656,33.21,17.91,37.73158094
05/01/2021 20:00,32.42,17.8512,37.00975198,0,-0.0588,0.0588,32.42,17.91,37.03814925
05/01/2021 20:30,31.54,17.84952,36.2405431,0,-0.06048,0.06048,31.54,17.91,36.27036945
05/01/2021 21:00,29.32,16.72148,33.75307828,0,-0.05852,0.05852,29.32,16.78,33.78210769
05/01/2021 21:30,29.91,19.60008,35.75991102,0,-0.05992,0.05992,29.91,19.66,35.79278838
05/01/2021 22:00,28.49,19.6054,34.58398197,0,-0.0546,0.0546,28.49,19.66,34.61496353
05/01/2021 22:30,27.94,17.51064,32.97371852,0,-0.05936,0.05936,27.94,17.57,33.00527988
05/01/2021 23:00,24.83,15.63428,29.34211327,0,-0.05572,0.05572,24.83,15.69,29.37184026
05/01/2021 23:30,25.56,14.59288,29.43239281,0,-0.05712,0.05712,25.56,14.65,29.46075525
06/01/2021 00:00,25.04,18.66736,31.232546,0,-0.05264,0.05264,25.04,18.72,31.26403685
06/01/2021 00:30,25.41,19.4282,31.9862948,0,-0.0518,0.0518,25.41,19.48,32.01778412
06/01/2021 01:00,24.47,18.40072,30.6164563,0,-0.04928,0.04928,24.47,18.45,30.64609926
06/01/2021 01:30,24.81,18.93932,31.21272084,0,-0.05068,0.05068,24.81,18.99,31.24349852
06/01/2021 02:00,24.2,18.6282,30.53931622,0,-0.0518,0.0518,24.2,18.68,30.57094045
06/01/2021 02:30,24.45,19.06792,31.00625861,0,-0.05208,0.05208,24.45,19.12,31.03831342
06/01/2021 03:00,24.12,19.0654,30.74514396,0,-0.0546,0.0546,24.12,19.12,30.77903182
06/01/2021 03:30,23.05,16.74624,28.49103463,0,-0.05376,0.05376,23.05,16.8,28.52266643
06/01/2021 04:00,22.57,12.6668,25.88151314,0,-0.0532,0.0532,22.57,12.72,25.90759155
06/01/2021 04:30,23.01,12.3182,26.09977301,0,-0.0518,0.0518,23.01,12.37,26.12426076
06/01/2021 05:00,23.01,13.35736,26.60599869,0,-0.05264,0.05264,23.01,13.41,26.63246515
06/01/2021 05:30,23.78,15.74848,28.52197438,0,-0.05152,0.05152,23.78,15.8,28.55045359
06/01/2021 06:00,24.6,19.27596,31.25256204,0,-0.05404,0.05404,24.6,19.33,31.28592175
06/01/2021 06:30,25.27,14.77484,29.27232135,0,-0.05516,0.05516,25.27,14.83,29.30020136
06/01/2021 07:00,25.75,13.7754,29.203153,0,-0.0546,0.0546,25.75,13.83,29.22894798
06/01/2021 07:30,27.17,17.4768,32.30553263,0,-0.0532,0.0532,27.17,17.53,32.33434397
06/01/2021 08:00,27.55,15.36428,31.5446287,0,-0.05572,0.05572,27.55,15.42,31.57180546
06/01/2021 08:30,29.74,16.32344,33.92524567,0,-0.05656,0.05656,29.74,16.38,33.95249623
06/01/2021 09:00,30.91252,16.79408,35.17989505,0.00252,-0.04592,0.045989094,30.91,16.84,35.19962642
06/01/2021 09:30,31.37352,16.80752,35.59200031,0.02352,-0.03248,0.040101631,31.35,16.84,35.58662811
06/01/2021 10:00,32.01852,17.21632,36.35364215,0.05852,-0.04368,0.073024193,31.96,17.26,36.3228468
06/01/2021 10:30,32.42084,17.21884,36.70966245,0.07084,-0.04116,0.08192955,32.35,17.26,36.66647106
06/01/2021 11:00,32.47936,17.21156,36.7579464,0.12936,-0.04844,0.138131977,32.35,17.26,36.66647106
06/01/2021 11:30,32.66584,17.44128,37.03046517,0.31584,-0.04872,0.319575569,32.35,17.49,36.77529878
06/01/2021 12:00,30.88312,15.26268,34.44875182,0.18312,-0.04732,0.189135181,30.7,15.31,34.30577357
06/01/2021 12:30,32.9062,17.02772,37.0507928,0.2562,-0.04228,0.259665243,32.65,17.07,36.84301019
06/01/2021 13:00,33.2672,17.33352,37.5120982,0.1372,-0.04648,0.144859347,33.13,17.38,37.41204752
06/01/2021 13:30,33.24564,17.33268,37.49259093,0.11564,-0.04732,0.124947157,33.13,17.38,37.41204752
06/01/2021 14:00,33.4174,17.34276,37.64962081,0.0574,-0.03724,0.068422055,33.36,17.38,37.61587431
06/01/2021 14:30,31.44432,16.03808,35.29823325,0.05432,-0.03192,0.063004355,31.39,16.07,35.26438713
06/01/2021 15:00,30.059,15.18312,33.67596493,0.049,-0.02688,0.055888589,30.01,15.21,33.64437843
06/01/2021 15:30,31.85884,16.55236,35.90217692,0.02884,-0.01764,0.033807029,31.83,16.57,35.88472934
06/01/2021 16:00,30.4026,14.75976,33.795985,0.0126,-0.03024,0.03276,30.39,14.79,33.79787271
06/01/2021 16:30,31.5186,15.05916,34.93136765,0.6286,-0.00084,0.628600561,30.89,15.06,34.36561799
06/01/2021 17:00,32.5716,15.10868,35.90517146,5.5916,0.35868,5.603092173,26.98,14.75,30.74870566
06/01/2021 17:30,28.81216,12.25316,31.30943139,5.59216,0.36316,5.603939565,23.22,11.89,26.08717118
06/01/2021 18:00,29.04356,12.25428,31.52294015,5.59356,0.36428,5.605409297,23.45,11.89,26.29210148
06/01/2021 18:30,31.02188,13.79512,33.95088179,5.59188,0.36512,5.603787518,25.43,13.43,28.75847353
06/01/2021 19:00,32.28776,15.68412,35.89555775,0.55776,-0.00588,0.557790993,31.73,15.69,35.39730216
06/01/2021 19:30,32.94,16.8468,36.99808468,0,-0.0532,0.0532,32.94,16.9,37.0223392
06/01/2021 20:00,31.73,16.32512,35.68336367,0,-0.05488,0.05488,31.73,16.38,35.70850459
06/01/2021 20:30,30.85,16.32344,34.90239524,0,-0.05656,0.05656,30.85,16.38,34.92888346
06/01/2021 21:00,30.18,15.88848,34.10683504,0,-0.05152,0.05152,30.18,15.94,34.1308658
06/01/2021 21:30,29.55,15.88568,33.5493268,0,-0.05432,0.05432,29.55,15.94,33.57508153
06/01/2021 22:00,27.17,13.73148,30.44277325,0,-0.05852,0.05852,27.17,13.79,30.46921397
06/01/2021 22:30,27.17,14.5884,30.83877939,0,-0.0616,0.0616,27.17,14.65,30.86796722
06/01/2021 23:00,26.21,16.70372,31.08019244,0,-0.05628,0.05628,26.21,16.76,31.11047573
06/01/2021 23:30,25.33,15.02092,29.44888687,0,-0.05908,0.05908,25.33,15.08,29.47906545
07/01/2021 00:00,24.6,15.01812,28.82193485,0,-0.06188,0.06188,24.6,15.08,28.85422673
07/01/2021 00:30,22.8,15.48288,27.56010837,0,-0.05712,0.05712,22.8,15.54,27.59223804
07/01/2021 01:00,22.51,14.84344,26.96345325,0,-0.05656,0.05656,22.51,14.9,26.99463095
07/01/2021 01:30,20.86,13.60456,24.90428985,0,-0.05544,0.05544,20.86,13.66,24.93461851
07/01/2021 02:00,22.38,15.1768,27.04070373,0,-0.0532,0.0532,22.38,15.23,27.07059844
07/01/2021 02:30,20.4,14.48428,25.01908006,0,-0.05572,0.05572,20.4,14.54,25.0513792
07/01/2021 03:00,23.15,18.0182,29.33561029,0,-0.0518,0.0518,23.15,18.07,29.36745478
07/01/2021 03:30,23.15,18.47792,29.62019628,0,-0.05208,0.05208,23.15,18.53,29.6527132
07/01/2021 04:00,23.66,18.96652,30.32366206,0,-0.05348,0.05348,23.66,19.02,30.35714084
07/01/2021 04:30,23.66,18.9668,30.3238372,0,-0.0532,0.0532,23.66,19.02,30.35714084
07/01/2021 05:00,23.66,18.73456,30.1791209,0,-0.05544,0.05544,23.66,18.79,30.21356814
07/01/2021 05:30,23.66,18.73596,30.17999001,0,-0.05404,0.05404,23.66,18.79,30.21356814
07/01/2021 06:00,23.22,17.89596,29.31610111,0,-0.05404,0.05404,23.22,17.95,29.34912094
07/01/2021 06:30,24.97,15.51484,29.3974686,0,-0.05516,0.05516,24.97,15.57,29.4266172
07/01/2021 07:00,25.94,15.51344,30.22499662,0,-0.05656,0.05656,25.94,15.57,30.25406584
07/01/2021 07:30,27.57,17.03568,32.40862992,0,-0.05432,0.05432,27.57,17.09,32.43721628
07/01/2021 08:00,28.15,15.92148,32.340625,0,-0.05852,0.05852,28.15,15.98,32.36947482
07/01/2021 08:30,29.76,16.35896,33.95987592,0,-0.06104,0.06104,29.76,16.42,33.98932185
07/01/2021 09:00,30.78428,16.85912,35.09845897,0.01428,-0.04088,0.043302342,30.77,16.9,35.10559642
07/01/2021 09:30,29.30972,15.31744,33.07088833,0.06972,-0.04256,0.081683732,29.24,15.36,33.02888433
07/01/2021 10:00,30.063,15.8752,33.99714612,0.133,-0.0448,0.140342581,29.93,15.92,33.90060914
07/01/2021 10:30,30.12236,15.87324,34.04873449,0.19236,-0.04676,0.197961782,29.93,15.92,33.90060914
07/01/2021 11:00,30.18312,15.41436,33.89134443,0.25312,-0.04564,0.257201757,29.93,15.46,33.68703757
07/01/2021 11:30,30.5438,16.18716,34.56801798,0.3038,-0.04284,0.306805648,30.24,16.23,34.32011801
07/01/2021 12:00,30.57544,16.18324,34.59414384,0.33544,-0.04676,0.338683468,30.24,16.23,34.32011801
07/01/2021 12:30,28.74552,14.7052,32.28850921,0.34552,-0.0448,0.348412271,28.4,14.75,32.00191401
07/01/2021 13:00,30.89768,16.39464,34.97786229,0.33768,-0.04536,0.340712947,30.56,16.44,34.70140055
07/01/2021 13:30,31.77524,16.67352,35.88414896,0.34524,-0.04648,0.348354773,31.43,16.72,35.60060814
07/01/2021 14:00,31.12284,16.2938,35.13003114,0.25284,-0.0462,0.257026274,30.87,16.34,34.92781843
07/01/2021 14:30,30.80624,16.29296,34.84946152,0.22624,-0.04704,0.231078556,30.58,16.34,34.67177526
07/01/2021 15:00,31.04884,16.30024,35.06748194,0.09884,-0.03976,0.106537332,30.95,16.34,34.99854426
07/01/2021 15:30,31.73072,16.58676,35.80445781,0.02072,-0.02324,0.031135446,31.71,16.61,35.79687417
07/01/2021 16:00,31.98364,16.62652,36.04711355,0.63364,0.01652,0.633855315,31.35,16.61,35.47836806
07/01/2021 16:30,32.59776,16.33072,36.45965404,5.59776,0.37072,5.610022312,27,15.96,31.36433643
07/01/2021 17:00,31.38132,14.92428,34.74940832,5.59132,0.36428,5.603174034,25.79,14.56,29.61617295
07/01/2021 17:30,28.46588,12.22876,30.98142823,5.60588,0.36876,5.617995596,22.86,11.86,25.75343084
07/01/2021 18:00,28.69952,11.74792,31.01090248,5.60952,0.36792,5.621572712,23.09,11.38,25.7420376
07/01/2021 18:30,29.19784,12.45932,31.74505498,5.60784,0.36932,5.619988143,23.59,12.09,26.50766304
07/01/2021 19:00,31.71008,15.0354,35.09405116,5.61008,0.3654,5.621967162,26.1,14.67,29.94025551
07/01/2021 19:30,31.44824,15.67684,35.13908239,0.47824,-0.01316,0.478421031,30.97,15.69,34.71767561
07/01/2021 20:00,30.97,15.30092,34.54358193,0,-0.05908,0.05908,30.97,15.36,34.56979173
07/01/2021 20:30,29.47,13.56176,32.4407496,0,-0.05824,0.05824,29.47,13.62,32.46513977
07/01/2021 21:00,29.47,15.25092,33.18239685,0,-0.05908,0.05908,29.47,15.31,33.20959199
07/01/2021 21:30,28.09,15.25148,31.96334998,0,-0.05852,0.05852,28.09,15.31,31.99131445
07/01/2021 22:00,27.17,14.94148,31.00736565,0,-0.05852,0.05852,27.17,15,31.03560697
07/01/2021 22:30,26.86,17.514,32.06555467,0,-0.056,0.056,26.86,17.57,32.09617578
07/01/2021 23:00,25.64,17.51652,31.05218306,0,-0.05348,0.05348,25.64,17.57,31.08238247
07/01/2021 23:30,23.45,14.96204,27.81663425,0,-0.05796,0.05796,23.45,15.02,27.8478527
08/01/2021 00:00,21.8,16.32764,27.23658987,0,-0.05236,0.05236,21.8,16.38,27.26801056
08/01/2021 00:30,23.28,15.90904,28.19673658,0,-0.05096,0.05096,23.28,15.96,28.22552037
08/01/2021 01:00,23.72,17.67072,29.57858592,0,-0.04928,0.04928,23.72,17.72,29.60805296
08/01/2021 01:30,23.18,16.62016,28.52265974,0,-0.04984,0.04984,23.18,16.67,28.55173025
08/01/2021 02:00,22.97,16.22932,28.12493071,0,-0.05068,0.05068,22.97,16.28,28.15420572
08/01/2021 02:30,22.97,16.2282,28.12428444,0,-0.0518,0.0518,22.97,16.28,28.15420572
08/01/2021 03:00,21.65,16.22708,27.05624928,0,-0.05292,0.05292,21.65,16.28,27.08802134
08/01/2021 03:30,21.19,16.22596,26.68890927,0,-0.05404,0.05404,21.19,16.28,26.72179822
08/01/2021 04:00,22.32,16.51568,27.76598793,0,-0.05432,0.05432,22.32,16.57,27.79833268
08/01/2021 04:30,21.84,17.26568,27.84042575,0,-0.05432,0.05432,21.84,17.32,27.87414573
08/01/2021 05:00,21.84,17.26624,27.84077304,0,-0.05376,0.05376,21.84,17.32,27.87414573
08/01/2021 05:30,22.65,17.84296,28.83389883,0,-0.04704,0.04704,22.65,17.89,28.86303172
08/01/2021 06:00,23.34,18.64428,29.87247524,0,-0.05572,0.05572,23.34,18.7,29.90728339
08/01/2021 06:30,23.91,18.2282,30.06585065,0,-0.0518,0.0518,23.91,18.28,30.09728393
08/01/2021 07:00,24.81,15.23372,29.11361065,0,-0.05628,0.05628,24.81,15.29,29.14309867
08/01/2021 07:30,25.62,14.33708,29.35875105,0,-0.05292,0.05292,25.62,14.39,29.38463034
08/01/2021 08:00,26.67,15.94708,31.07407699,0,-0.05292,0.05292,26.67,16,31.10126846
08/01/2021 08:30,28.28,15.94484,32.46530953,0,-0.05516,0.05516,28.28,16,32.49243604
08/01/2021 09:00,28.84392,13.4468,31.82433269,0.00392,-0.0532,0.053344226,28.84,13.5,31.84329757
08/01/2021 09:30,29.62152,12.59632,32.18853406,0.05152,-0.04368,0.067544451,29.57,12.64,32.15827265
08/01/2021 10:00,27.74504,11.04072,29.86109078,0.07504,-0.04928,0.089774829,27.67,11.09,29.80967964
08/01/2021 10:30,25.19348,8.67528,26.64529823,0.05348,-0.03472,0.06376197,25.14,8.71,26.60608389
08/01/2021 11:00,25.40936,8.66296,26.84552945,0.05936,-0.04704,0.075738835,25.35,8.71,26.80460035
08/01/2021 11:30,25.91144,9.12676,27.4718123,0.04144,-0.02324,0.047511801,25.87,9.15,27.44047011
08/01/2021 12:00,25.90528,9.38264,27.5520864,0.03528,-0.01736,0.039319817,25.87,9.4,27.52484151
08/01/2021 12:30,26.69844,13.51228,29.92304144,0.04844,-0.02772,0.05581068,26.65,13.54,29.89237528
08/01/2021 13:00,26.75892,13.4854,29.96490969,0.10892,-0.0546,0.121838936,26.65,13.54,29.89237528
08/01/2021 13:30,27.44376,14.06568,30.83834167,0.12376,-0.05432,0.135156206,27.32,14.12,30.75315919
08/01/2021 14:00,27.37124,13.75808,30.63445029,0.05124,-0.03192,0.060369065,27.32,13.79,30.60304723
08/01/2021 14:30,28.20892,14.14404,31.55625192,0.03892,-0.01596,0.042065283,28.17,14.16,31.52862985
08/01/2021 15:00,28.24084,14.73108,31.85199777,0.07084,-0.03892,0.080827421,28.17,14.77,31.80726018
08/01/2021 15:30,30.0594,16.16648,34.13096254,0.0294,-0.02352,0.037650371,30.03,16.19,34.11622781
08/01/2021 16:00,30.59672,16.1942,34.61807892,0.56672,0.0042,0.566735563,30.03,16.19,34.11622781
08/01/2021 16:30,31.78708,16.53048,35.82841364,5.05708,0.34048,5.068528855,26.73,16.19,31.25074399
08/01/2021 17:00,29.28876,14.00064,32.46304642,5.54876,0.36064,5.560467494,23.74,13.64,27.37950328
08/01/2021 17:30,28.17532,12.87204,30.97641152,5.60532,0.36204,5.616999667,22.57,12.51,25.80513515
08/01/2021 18:00,28.17504,12.8726,30.97638955,5.60504,0.3626,5.616756374,22.57,12.51,25.80513515
08/01/2021 18:30,29.44532,14.0226,32.61380353,5.60532,0.3626,5.61703579,23.84,13.66,27.47619333
08/01/2021 19:00,32.38288,16.41568,36.30599767,5.61288,0.36568,5.624779441,26.77,16.05,31.21274419
08/01/2021 19:30,31.24096,16.03236,35.11458598,0.47096,-0.01764,0.471290241,30.77,16.05,34.7044003
08/01/2021 20:00,28.36,10.8212,30.35437315,0,-0.0588,0.0588,28.36,10.88,30.37538477
08/01/2021 20:30,28.86,11.93148,31.22915008,0,-0.05852,0.05852,28.86,11.99,31.25155516
08/01/2021 21:00,28.47,15.82456,32.57234409,0,-0.05544,0.05544,28.47,15.88,32.59931441
08/01/2021 21:30,27.38,15.19596,31.31423958,0,-0.05404,0.05404,27.38,15.25,31.34049936
08/01/2021 22:00,26.65,15.19428,30.67716813,0,-0.05572,0.05572,26.65,15.25,30.70480418
08/01/2021 22:30,25.66,14.8626,29.65354075,0,-0.0574,0.0574,25.66,14.92,29.68235166
08/01/2021 23:00,24.51,13.73064,28.09395976,0,-0.05936,0.05936,24.51,13.79,28.12301904
08/01/2021 23:30,23.61,15.4668,28.22505983,0,-0.0532,0.0532,23.61,15.52,28.25424747
09/01/2021 00:00,22.84,13.21484,26.38745149,0,-0.05516,0.05516,22.84,13.27,26.41511878
09/01/2021 00:30,22.84,13.44512,26.50352527,0,-0.05488,0.05488,22.84,13.5,26.5314078
09/01/2021 01:00,23.05,13.44764,26.68597987,0,-0.05236,0.05236,23.05,13.5,26.71240349
09/01/2021 01:30,22.63,13.10624,26.15129876,0,-0.05376,0.05376,22.63,13.16,26.17828298
09/01/2021 02:00,22.23,13.1054,25.80551122,0,-0.0546,0.0546,22.23,13.16,25.8332828
09/01/2021 02:30,22.23,13.1026,25.80408934,0,-0.0574,0.0574,22.23,13.16,25.8332828
09/01/2021 03:00,22.23,14.464,26.52131588,0,-0.056,0.056,22.23,14.52,26.55189824
09/01/2021 03:30,22.23,17.62848,28.37139769,0,-0.05152,0.05152,22.23,17.68,28.40343817
09/01/2021 04:00,21.88,17.6268,28.09694785,0,-0.0532,0.0532,21.88,17.68,28.13035371
09/01/2021 04:30,21.42,16.0768,26.78208166,0,-0.0532,0.0532,21.42,16.13,26.81405042
09/01/2021 05:00,21.42,16.07568,26.78140936,0,-0.05432,0.05432,21.42,16.13,26.81405042
09/01/2021 05:30,20.81,14.7554,25.51034945,0,-0.0546,0.0546,20.81,14.81,25.54196938
09/01/2021 06:00,22.03,16.40428,27.46673083,0,-0.05572,0.05572,22.03,16.46,27.50004545
09/01/2021 06:30,22.88,17.91596,29.05986963,0,-0.05404,0.05404,22.88,17.97,29.09321742
09/01/2021 07:00,23.13,17.91708,29.25779649,0,-0.05292,0.05292,23.13,17.97,29.29023387
09/01/2021 07:30,23.51,17.9182,29.55980364,0,-0.0518,0.0518,23.51,17.97,29.59123181
09/01/2021 08:00,23.97,14.7354,28.1370381,0,-0.0546,0.0546,23.97,14.79,28.16567059
09/01/2021 08:30,24.53,13.61016,28.05276021,0,-0.04984,0.04984,24.53,13.66,28.07697455
09/01/2021 09:00,26,17.07848,31.10746661,0,-0.05152,0.05152,26,17.13,31.13578167
09/01/2021 09:30,26.74484,14.7406,30.53803784,0.01484,-0.0294,0.032933047,26.73,14.77,30.53925015
09/01/2021 10:00,27.75396,15.11024,31.60065899,0.04396,-0.03976,0.059273427,27.71,15.15,31.58111144
09/01/2021 10:30,28.27216,15.10912,32.05620904,0.06216,-0.04088,0.074397849,28.21,15.15,32.02072142
09/01/2021 11:00,28.3108,15.10072,32.08633886,0.1008,-0.04928,0.112201419,28.21,15.15,32.02072142
09/01/2021 11:30,27.86872,13.84128,31.11666091,0.11872,-0.04872,0.128328005,27.75,13.89,31.03215429
09/01/2021 12:00,28.2718,14.6024,31.82019423,0.1218,-0.0476,0.130770792,28.15,14.65,31.73397233
09/01/2021 12:30,27.12868,13.30436,30.2154145,0.14868,-0.04564,0.155527335,26.98,13.35,30.10220756
09/01/2021 13:00,27.09872,13.3024,30.18765429,0.11872,-0.0476,0.127906991,26.98,13.35,30.10220756
09/01/2021 13:30,27.11328,13.30212,30.2006018,0.13328,-0.04788,0.141619394,26.98,13.35,30.10220756
09/01/2021 14:00,27.57088,13.59156,30.73896432,0.11088,-0.04844,0.120999207,27.46,13.64,30.66106978
09/01/2021 14:30,28.14324,13.281,31.11955846,0.09324,-0.049,0.10533137,28.05,13.33,31.05626185
09/01/2021 15:00,27.72404,13.07004,30.65042152,0.05404,-0.02996,0.061789345,27.67,13.1,30.61435774
09/01/2021 15:30,27.99332,13.91516,31.2611203,0.03332,-0.01484,0.036475307,27.96,13.93,31.23790166
09/01/2021 16:00,28.28952,14.24032,31.67149595,0.00952,-0.02968,0.031169421,28.28,14.27,31.67635238
09/01/2021 16:30,30.18,13.3754,33.01111518,0,-0.0546,0.0546,30.18,13.43,33.03327565
09/01/2021 17:00,30.7,12.3354,33.08552694,0,-0.0546,0.0546,30.7,12.39,33.10592243
09/01/2021 17:30,32.17,12.7954,34.62125303,0,-0.0546,0.0546,32.17,12.85,34.64146937
09/01/2021 18:00,32.77,15.99904,36.46700126,0,-0.05096,0.05096,32.77,16.05,36.4893875
09/01/2021 18:30,32.77,16.82512,36.83690491,0,-0.05488,0.05488,32.77,16.88,36.86200347
09/01/2021 19:00,31.75,14.82204,35.03934032,0,-0.05796,0.05796,31.75,14.88,35.06389739
09/01/2021 19:30,31.29,14.40736,34.44758514,0,-0.05264,0.05264,31.29,14.46,34.46963446
09/01/2021 20:00,30.97,16.61904,35.14730986,0,-0.05096,0.05096,30.97,16.67,35.17143443
09/01/2021 20:30,29.7,16.17344,33.81819276,0,-0.05656,0.05656,29.7,16.23,33.84527884
09/01/2021 21:00,29.24,16.17904,33.41764407,0,-0.05096,0.05096,29.24,16.23,33.44234591
09/01/2021 21:30,28.44,15.8454,32.55626362,0,-0.0546,0.0546,28.44,15.9,32.5828728
09/01/2021 22:00,27.75,15.84624,31.95568529,0,-0.05376,0.05376,27.75,15.9,31.98237796
09/01/2021 22:30,25.71,14.67316,29.60246146,0,-0.05684,0.05684,25.71,14.73,29.63067667
09/01/2021 23:00,26.02,15.00288,30.03542589,0,-0.05712,0.05712,26.02,15.06,30.0639984
09/01/2021 23:30,25.41,15.56924,29.80049218,0,-0.06076,0.06076,25.41,15.63,29.83228117
10/01/2021 00:00,24.47,18.14624,30.46419088,0,-0.05376,0.05376,24.47,18.2,30.49624403
10/01/2021 00:30,24.47,13.0896,27.7510095,0,-0.0504,0.0504,24.47,13.14,27.77481773
10/01/2021 01:00,24.47,13.38044,27.88937207,0,-0.04956,0.04956,24.47,13.43,27.91318327
10/01/2021 01:30,22.11,11.89792,25.10801865,0,-0.05208,0.05208,22.11,11.95,25.1327396
10/01/2021 02:00,23.36,13.25484,26.85852534,0,-0.05516,0.05516,23.36,13.31,26.88578993
10/01/2021 02:30,23.87,13.77652,27.56028671,0,-0.05348,0.05348,23.87,13.83,27.58705856
10/01/2021 03:00,22.28,12.95456,25.77244701,0,-0.05544,0.05544,22.28,13.01,25.80035852
10/01/2021 03:30,22.97,13.624,26.70644634,0,-0.056,0.056,22.97,13.68,26.73505751
10/01/2021 04:00,22.03,16.13428,27.30633427,0,-0.05572,0.05572,22.03,16.19,27.33929407
10/01/2021 04:30,21.5,16.6368,27.18516349,0,-0.0532,0.0532,21.5,16.69,27.2177534
10/01/2021 05:00,23.07,17.95736,29.23511037,0,-0.05264,0.05264,23.07,18.01,29.26747341
10/01/2021 05:30,23.07,17.95764,29.23528235,0,-0.05236,0.05236,23.07,18.01,29.26747341
10/01/2021 06:00,23.32,17.95568,29.4317659,0,-0.05432,0.05432,23.32,18.01,29.46493679
10/01/2021 06:30,23.32,17.9582,29.43330337,0,-0.0518,0.0518,23.32,18.01,29.46493679
10/01/2021 07:00,22.92,17.2296,28.6737775,0,-0.0504,0.0504,22.92,17.28,28.7040903
10/01/2021 07:30,24.12,17.87792,30.0232314,0,-0.05208,0.05208,24.12,17.93,30.05427257
10/01/2021 08:00,24.33,15.44792,28.81990861,0,-0.05208,0.05208,24.33,15.5,28.84785781
10/01/2021 08:30,25.12,13.58764,28.55938306,0,-0.05236,0.05236,25.12,13.64,28.58433137
10/01/2021 09:00,26.014,16.252,30.67337119,0.014,-0.028,0.031304952,26,16.28,30.6763492
10/01/2021 09:30,27.4992,15.05032,31.34833541,0.0392,-0.02968,0.04916851,27.46,15.08,31.32823008
10/01/2021 10:00,28.30284,15.67976,32.35592103,0.04284,-0.03024,0.052437803,28.26,15.71,32.33313625
10/01/2021 10:30,29.68048,16.69296,34.05269162,0.06048,-0.04704,0.076619789,29.62,16.74,34.02310979
10/01/2021 11:00,30.58112,16.69492,34.84143014,0.07112,-0.04508,0.084203686,30.51,16.74,34.80068534
10/01/2021 11:30,30.88116,16.69128,35.10334558,0.11116,-0.04872,0.121367969,30.77,16.74,35.02885239
10/01/2021 12:00,30.39564,16.1624,34.42554436,0.11564,-0.0476,0.125053467,30.28,16.21,34.34592407
10/01/2021 12:30,27.38552,13.7582,30.64726371,0.13552,-0.0518,0.145082426,27.25,13.81,30.54960884
10/01/2021 13:00,27.38524,12.22848,29.99145033,0.13524,-0.05152,0.144721001,27.25,12.28,29.88914351
10/01/2021 13:30,27.06712,9.1196,28.56214434,0.12712,-0.0504,0.13674668,26.94,9.17,28.45790751
10/01/2021 14:00,28.91212,10.6196,30.80075627,0.09212,-0.0504,0.105005973,28.82,10.67,30.7317637
10/01/2021 14:30,30.5814,14.83156,33.98819204,0.0714,-0.04844,0.086280899,30.51,14.88,33.94516902
10/01/2021 15:00,30.9004,16.48256,35.02155771,0.0504,-0.02744,0.057385657,30.85,16.51,34.99003572
10/01/2021 15:30,30.87912,16.49628,35.009246,0.02912,-0.01372,0.032190259,30.85,16.51,34.99003572
10/01/2021 16:00,31.14672,16.47472,35.23541636,0.00672,-0.03528,0.035914298,31.14,16.51,35.24598842
10/01/2021 16:30,31.83,13.83792,34.70787994,0,-0.05208,0.05208,31.83,13.89,34.72867691
10/01/2021 17:00,33.15,15.3054,36.51270695,0,-0.0546,0.0546,33.15,15.36,36.53562782
10/01/2021 17:30,32.94,13.4182,35.56812746,0,-0.0518,0.0518,32.94,13.47,35.58770153
10/01/2021 18:00,32.94,16.70764,36.93492703,0,-0.05236,0.05236,32.94,16.76,36.95864175
10/01/2021 18:30,32.94,16.95596,37.04791734,0,-0.05404,0.05404,32.94,17.01,37.07268132
10/01/2021 19:00,31.04,13.7354,33.94322927,0,-0.0546,0.0546,31.04,13.79,33.9653603
10/01/2021 19:30,30.43,15.38456,34.09794109,0,-0.05544,0.05544,30.43,15.44,34.12299078
10/01/2021 20:00,29.74,15.38512,33.48386951,0,-0.05488,0.05488,29.74,15.44,33.50912115
10/01/2021 20:30,29.2,15.78904,33.19538799,0,-0.05096,0.05096,29.2,15.84,33.21965683
10/01/2021 21:00,28.36,15.78232,32.45568093,0,-0.05768,0.05768,28.36,15.84,32.48376825
10/01/2021 21:30,27.63,15.7798,31.81853215,0,-0.0602,0.0602,27.63,15.84,31.8484301
10/01/2021 22:00,26.86,14.61344,30.57796966,0,-0.05656,0.05656,26.86,14.67,30.60504043
10/01/2021 22:30,26.23,15.0926,30.26217895,0,-0.0574,0.0574,26.23,15.15,30.2908468
10/01/2021 23:00,24.49,17.85316,30.30668939,0,-0.05684,0.05684,24.49,17.91,30.34020765
10/01/2021 23:30,23.8,17.85792,29.75475267,0,-0.05208,0.05208,23.8,17.91,29.78603868
11/01/2021 00:00,23.8,18.1854,29.95244186,0,-0.0546,0.0546,23.8,18.24,29.98562322
11/01/2021 00:30,23.59,13.34016,27.10070052,0,-0.04984,0.04984,23.59,13.39,27.12526866
11/01/2021 01:00,23.59,16.08016,28.54924948,0,-0.04984,0.04984,23.59,16.13,28.57735117
11/01/2021 01:30,23.59,17.4796,29.36025402,0,-0.0504,0.0504,23.59,17.53,29.39028751
11/01/2021 02:00,22.86,13.2968,26.44587851,0,-0.0532,0.0532,22.86,13.35,26.47266704
11/01/2021 02:30,22.09,12.22848,25.24883805,0,-0.05152,0.05152,22.09,12.28,25.27383034
11/01/2021 03:00,22.57,13.29288,26.19361675,0,-0.05712,0.05712,22.57,13.35,26.22265051
11/01/2021 03:30,22.57,12.56736,25.83299126,0,-0.05264,0.05264,22.57,12.62,25.85864072
11/01/2021 04:00,22.05,13.12624,25.66126802,0,-0.05376,0.05376,22.05,13.18,25.68880885
11/01/2021 04:30,22.05,12.3782,25.2868016,0,-0.0518,0.0518,22.05,12.43,25.31219864
11/01/2021 05:00,22.05,12.68932,25.44054524,0,-0.05068,0.05068,22.05,12.74,25.46586146
11/01/2021 05:30,22.05,15.17848,26.76917547,0,-0.05152,0.05152,22.05,15.23,26.7984216
11/01/2021 06:00,20.17,11.6254,23.28043868,0,-0.0546,0.0546,20.17,11.68,23.30775193
11/01/2021 06:30,23.7,16.7282,29.00901024,0,-0.0518,0.0518,23.7,16.78,29.03891183
11/01/2021 07:00,24.43,12.8582,27.60721296,0,-0.0518,0.0518,24.43,12.91,27.63137709
11/01/2021 07:30,25.18,15.61316,29.62774317,0,-0.05684,0.05684,25.18,15.67,29.65773592
11/01/2021 08:00,26.6,14.9068,30.49217418,0,-0.0532,0.0532,26.6,14.96,30.51821751
11/01/2021 08:30,27.86,16.01624,32.13564289,0,-0.05376,0.05376,27.86,16.07,32.16247037
11/01/2021 09:00,27.02224,14.30828,30.57659777,0.00224,-0.04172,0.041780091,27.02,14.35,30.59416448
11/01/2021 09:30,30.1382,16.25956,34.24447971,0.0182,-0.02044,0.027368478,30.12,16.28,34.23817752
11/01/2021 10:00,30.19532,16.23996,34.28547288,0.07532,-0.04004,0.085301254,30.12,16.28,34.23817752
11/01/2021 10:30,30.79376,16.25172,34.81916222,0.05376,-0.02828,0.060744514,30.74,16.28,34.78485303
11/01/2021 11:00,30.85704,15.49408,34.52858863,0.11704,-0.04592,0.125725924,30.74,15.54,34.44472674
11/01/2021 11:30,29.00896,14.1824,32.29024977,0.28896,-0.0476,0.292854301,28.72,14.23,32.0520093
11/01/2021 12:00,31.16376,16.60576,35.31191304,0.12376,-0.04424,0.131429507,31.04,16.65,35.22362985
11/01/2021 12:30,31.4504,13.76296,34.32996837,0.1204,-0.04704,0.129262994,31.33,13.81,34.23864775
11/01/2021 13:00,30.97828,11.75212,33.13255433,0.16828,-0.04788,0.174959003,30.81,11.8,32.99236427
11/01/2021 13:30,29.83916,11.41848,31.94929037,0.13916,-0.05152,0.148390754,29.7,11.47,31.83788467
11/01/2021 14:00,31.08496,16.27156,35.08615686,0.13496,-0.04844,0.143389802,30.95,16.32,34.98921119
11/01/2021 14:30,31.07012,16.84932,35.34475833,0.12012,-0.05068,0.130373605,30.95,16.9,35.2634726
11/01/2021 15:00,30.68164,16.84792,35.0030776,0.10164,-0.05208,0.114206024,30.58,16.9,34.93918144
11/01/2021 15:30,30.63096,16.37256,34.73206633,0.05096,-0.02744,0.057878106,30.58,16.4,34.70009222
11/01/2021 16:00,31.3426,16.69368,35.51109019,0.0126,-0.02632,0.029180514,31.33,16.72,35.51235419
11/01/2021 16:30,31.77028,15.22408,35.22957995,0.00028,-0.04592,0.045920854,31.77,15.27,35.24919574
11/01/2021 17:00,31.77,16.15568,35.64181387,0,-0.05432,0.05432,31.77,16.21,35.66646885
11/01/2021 17:30,32.81,16.47988,36.71624361,0,-0.05012,0.05012,32.81,16.53,36.73876699
11/01/2021 18:00,33.71,16.07008,37.34449854,0,-0.05992,0.05992,33.71,16.13,37.37032245
11/01/2021 18:30,33.71,18.45624,38.4317173,0,-0.05376,0.05376,33.71,18.51,38.45756363
11/01/2021 19:00,32.88,18.18764,37.57505354,0,-0.05236,0.05236,32.88,18.24,37.60042553
11/01/2021 19:30,31.41,14.40708,34.55650524,0,-0.05292,0.05292,31.41,14.46,34.57860176
11/01/2021 20:00,30.54,14.40512,33.76683406,0,-0.05488,0.05488,30.54,14.46,33.79028263
11/01/2021 20:30,29.53,12.70344,32.14651284,0,-0.05656,0.05656,29.53,12.76,32.16890579
11/01/2021 21:00,27.21,14.84792,30.99749713,0,-0.05208,0.05208,27.21,14.9,31.02247733
11/01/2021 21:30,28.17,16.07568,32.43418548,0,-0.05432,0.05432,28.17,16.13,32.46114293
11/01/2021 22:00,27.52,16.0726,31.86971714,0,-0.0574,0.0574,27.52,16.13,31.89870374
11/01/2021 22:30,26.98,18.29372,32.59724822,0,-0.05628,0.05628,26.98,18.35,32.62886605
11/01/2021 23:00,25.64,15.4012,29.90997428,0,-0.0588,0.0588,25.64,15.46,29.94029392
11/01/2021 23:30,24.68,15.40624,29.09389336,0,-0.05376,0.05376,24.68,15.46,29.12239688
12/01/2021 00:00,23.93,13.77876,27.61338674,0,-0.05124,0.05124,23.93,13.83,27.63899057
12/01/2021 00:30,24.16,17.91876,30.07968683,0,-0.05124,0.05124,24.16,17.97,30.11023912
12/01/2021 01:00,24.37,18.45736,30.57075462,0,-0.05264,0.05264,24.37,18.51,30.60256525
12/01/2021 01:30,23.7,15.46596,28.29992789,0,-0.05404,0.05404,23.7,15.52,28.329497
12/01/2021 02:00,23.18,13.62456,26.88756283,0,-0.05544,0.05544,23.18,13.68,26.91569802
12/01/2021 02:30,23.18,14.00288,27.08123055,0,-0.05712,0.05712,23.18,14.06,27.11080965
12/01/2021 03:00,22.53,14.40456,26.74120881,0,-0.05544,0.05544,22.53,14.46,26.77111316
12/01/2021 03:30,22.53,17.09792,28.28320647,0,-0.05208,0.05208,22.53,17.15,28.31472055
12/01/2021 04:00,22.8,17.99848,29.04798241,0,-0.05152,0.05152,22.8,18.05,29.07993294
12/01/2021 04:30,22.8,18.20624,29.17716873,0,-0.05376,0.05376,22.8,18.26,29.2107446
12/01/2021 05:00,22.8,18.2082,29.17839179,0,-0.0518,0.0518,22.8,18.26,29.2107446
12/01/2021 05:30,22.8,18.20708,29.17769289,0,-0.05292,0.05292,22.8,18.26,29.2107446
12/01/2021 06:00,23.38,18.20708,29.63312609,0,-0.05292,0.05292,23.38,18.26,29.6656704
12/01/2021 06:30,23.8,15.34624,28.3186702,0,-0.05376,0.05376,23.8,15.4,28.34783942
12/01/2021 07:00,25.16,18.85652,31.44191385,0,-0.05348,0.05348,25.16,18.91,31.47401627
12/01/2021 07:30,25.89,18.85708,32.02938598,0,-0.05292,0.05292,25.89,18.91,32.0605708
12/01/2021 08:00,25.89,16.86596,30.89907291,0,-0.05404,0.05404,25.89,16.92,30.92860327
12/01/2021 08:30,27.69,18.04036,33.04830841,0,-0.05964,0.05964,27.69,18.1,33.08090235
12/01/2021 09:00,28.63,18.62848,34.15694903,0,-0.05152,0.05152,28.63,18.68,34.18507423
12/01/2021 09:30,25.15204,17.03668,30.37883443,0.01204,-0.03332,0.035428576,25.14,17.07,30.38757147
12/01/2021 10:00,25.16492,16.73816,30.22315666,0.02492,-0.02184,0.033135962,25.14,16.76,30.21451969
12/01/2021 10:30,25.17164,16.98144,30.36413616,0.03164,-0.02856,0.042623505,25.14,17.01,30.35390749
12/01/2021 11:00,25.21532,13.53576,28.61868553,0.07532,-0.04424,0.087351474,25.14,13.58,28.57334422
12/01/2021 11:30,25.22484,12.70428,28.24342903,0.08484,-0.05572,0.101501448,25.14,12.76,28.19285725
12/01/2021 12:00,25.22596,12.70596,28.24518503,0.08596,-0.05404,0.101535428,25.14,12.76,28.19285725
12/01/2021 12:30,25.24752,12.70932,28.26595268,0.10752,-0.05068,0.118865524,25.14,12.76,28.19285725
12/01/2021 13:00,25.814,12.70652,28.77183078,0.084,-0.05348,0.099579669,25.73,12.76,28.72021065
12/01/2021 13:30,25.79972,12.70624,28.75889579,0.06972,-0.05376,0.088039855,25.73,12.76,28.72021065
12/01/2021 14:00,25.2914,12.70512,28.30326815,0.0714,-0.05488,0.090054286,25.22,12.76,28.26421766
12/01/2021 14:30,24.74832,10.45904,26.86765454,0.06832,-0.05096,0.085232294,24.68,10.51,26.82466216
12/01/2021 15:00,24.73516,11.46716,27.26396704,0.05516,-0.04284,0.069841901,24.68,11.51,27.23201241
12/01/2021 15:30,25.23904,12.44676,28.14126818,0.01904,-0.02324,0.030043622,25.22,12.47,28.13448596
12/01/2021 16:00,25.227,12.43892,28.12700232,0.007,-0.03108,0.031858537,25.22,12.47,28.13448596
12/01/2021 16:30,26.10564,12.46552,28.92911386,0.60564,-0.00448,0.605656569,25.5,12.47,28.38575171
12/01/2021 17:00,27.22748,13.0812,30.2068446,5.59748,0.3612,5.609121838,21.63,12.72,25.09293327
12/01/2021 17:30,27.94336,12.7568,30.71754082,5.60336,0.3668,5.615352663,22.34,12.39,25.54579613
12/01/2021 18:00,28.15336,12.75736,30.90892935,5.60336,0.36736,5.61538927,22.55,12.39,25.72964438
12/01/2021 18:30,28.15252,12.7582,30.90851096,5.60252,0.3682,5.614606094,22.55,12.39,25.72964438
12/01/2021 19:00,27.79812,15.82708,31.98799676,5.60812,0.36708,5.620120787,22.19,15.46,27.04455028
12/01/2021 19:30,26.72272,13.639,30.00210135,0.41272,-0.021,0.413253915,26.31,13.66,29.64475839
12/01/2021 20:00,25.6,12.52092,28.49795497,0,-0.05908,0.05908,25.6,12.58,28.52396186
12/01/2021 20:30,24.47,11.4712,27.02534606,0,-0.0588,0.0588,24.47,11.53,27.05035674
12/01/2021 21:00,23.78,10.80512,26.11970555,0,-0.05488,0.05488,23.78,10.86,26.14245589
12/01/2021 21:30,23.09,11.97372,26.00996099,0,-0.05628,0.05628,23.09,12.03,26.0359175
12/01/2021 22:00,22.46,11.97008,25.45062701,0,-0.05992,0.05992,22.46,12.03,25.47886379
12/01/2021 22:30,21.84,14.77176,26.36646532,0,-0.05824,0.05824,21.84,14.83,26.39913824
12/01/2021 23:00,20.88,14.77876,25.58097236,0,-0.05124,0.05124,20.88,14.83,25.61060913
12/01/2021 23:30,19.98,14.4924,24.68258612,0,-0.0476,0.0476,19.98,14.54,24.71056454
13/01/2021 00:00,19.52,13.82268,23.91854683,0,-0.04732,0.04732,19.52,13.87,23.9459245
13/01/2021 00:30,19.52,14.7424,24.46157717,0,-0.0476,0.0476,19.52,14.79,24.490294
13/01/2021 01:00,19.52,11.9382,22.88123728,0,-0.0518,0.0518,19.52,11.99,22.90830635
13/01/2021 01:30,19.2,10.30596,21.79111772,0,-0.05404,0.05404,19.2,10.36,21.81672753
13/01/2021 02:00,19.2,10.86372,22.06038105,0,-0.05628,0.05628,19.2,10.92,22.08815067
13/01/2021 02:30,18.28,10.86204,21.26363828,0,-0.05796,0.05796,18.28,10.92,21.29330411
13/01/2021 03:00,18.28,11.95484,21.84208322,0,-0.05516,0.05516,18.28,12.01,21.87232269
13/01/2021 03:30,18.28,14.82736,23.53739587,0,-0.05264,0.05264,18.28,14.88,23.57059185
13/01/2021 04:00,18.28,14.82764,23.53757226,0,-0.05236,0.05236,18.28,14.88,23.57059185
13/01/2021 04:30,18.28,14.82624,23.53669035,0,-0.05376,0.05376,18.28,14.88,23.57059185
13/01/2021 05:00,17.91,14.82708,23.25103011,0,-0.05292,0.05292,17.91,14.88,23.28481265
13/01/2021 05:30,18.56,14.82876,23.75638279,0,-0.05124,0.05124,18.56,14.88,23.78840053
13/01/2021 06:00,18.83,14.82736,23.96705039,0,-0.05264,0.05264,18.83,14.88,23.99965208
13/01/2021 06:30,19.37,14.51044,24.20226785,0,-0.04956,0.04956,19.37,14.56,24.23201395
13/01/2021 07:00,19.98,11.39624,23.00162355,0,-0.05376,0.05376,19.98,11.45,23.02830649
13/01/2021 07:30,21.32,13.2382,25.09566375,0,-0.0518,0.0518,21.32,13.29,25.12302729
13/01/2021 08:00,21.96,14.98764,26.58704483,0,-0.05236,0.05236,21.96,15.04,26.61659633
13/01/2021 08:30,22.67,12.37764,25.82895414,0,-0.05236,0.05236,22.67,12.43,25.85408672
13/01/2021 09:00,23.68056,13.5682,27.29221452,0.00056,-0.0518,0.051803027,23.68,13.62,27.31751819
13/01/2021 09:30,25.0526,17.0378,30.29718462,0.0126,-0.0322,0.034577449,25.04,17.07,30.30489234
13/01/2021 10:00,24.7206,13.06416,27.96033514,0.0406,-0.03584,0.054155938,24.68,13.1,27.94123118
13/01/2021 10:30,24.98504,12.5524,27.96095438,0.07504,-0.0476,0.088863725,24.91,12.6,27.9153739
13/01/2021 11:00,25.22272,12.5608,28.17728342,0.06272,-0.0392,0.073962412,25.16,12.6,28.13868511
13/01/2021 11:30,25.28376,12.55464,28.22919597,0.12376,-0.04536,0.131810725,25.16,12.6,28.13868511
13/01/2021 12:00,25.33164,12.5524,28.27109356,0.17164,-0.0476,0.178118078,25.16,12.6,28.13868511
13/01/2021 12:30,25.54676,12.558,28.46647696,0.11676,-0.042,0.124084236,25.43,12.6,28.38036117
13/01/2021 13:00,25.91676,12.5734,28.8057084,0.04676,-0.0266,0.053796446,25.87,12.6,28.7752828
13/01/2021 13:30,25.89576,12.58292,28.79097535,0.02576,-0.01708,0.030907992,25.87,12.6,28.7752828
13/01/2021 14:00,26.38164,13.20124,29.50023164,0.03164,-0.01876,0.036783518,26.35,13.22,29.48034769
13/01/2021 14:30,26.37632,13.19872,29.49434635,0.02632,-0.02128,0.03384643,26.35,13.22,29.48034769
13/01/2021 15:00,26.06604,13.19676,29.21631249,0.02604,-0.02324,0.034902424,26.04,13.22,29.20359567
13/01/2021 15:30,26.61876,13.63564,29.90801,0.01876,-0.02436,0.030746499,26.6,13.66,29.90243468
13/01/2021 16:00,27.54984,14.44504,31.1071192,0.60984,0.00504,0.609860826,26.94,14.44,30.56594837
13/01/2021 16:30,28.56368,14.50204,32.03424698,5.57368,0.36204,5.58542583,22.99,14.14,26.9903631
13/01/2021 17:00,29.4392,14.50792,32.81990614,5.5692,0.36792,5.581339782,23.87,14.14,27.74376507
13/01/2021 17:30,28.33004,13.14848,31.23257422,5.57004,0.36848,5.582214893,22.76,12.78,26.10260523
13/01/2021 18:00,28.07864,12.87792,30.8909509,5.56864,0.36792,5.580781001,22.51,12.51,25.75267365
13/01/2021 18:30,29.33396,14.06988,32.53371686,5.57396,0.36988,5.586218873,23.76,13.7,27.42676795
13/01/2021 19:00,29.3362,14.06988,32.53573656,5.5762,0.36988,5.588453959,23.76,13.7,27.42676795
13/01/2021 19:30,28.66256,14.07156,31.930411,5.57256,0.37156,5.584933463,23.09,13.7,26.84842826
13/01/2021 20:00,27.13288,13.94152,30.50506773,0.36288,-0.01848,0.363350251,26.77,13.96,30.19129842
13/01/2021 20:30,26.44,13.90876,29.8751938,0,-0.05124,0.05124,26.44,13.96,29.8990836
13/01/2021 21:00,25.62,13.69568,29.05092168,0,-0.05432,0.05432,25.62,13.75,29.07656961
13/01/2021 21:30,24.97,13.69176,28.47745059,0,-0.05824,0.05824,24.97,13.75,28.50549772
13/01/2021 22:00,23.76,13.14008,27.15141437,0,-0.05992,0.05992,23.76,13.2,27.18046357
13/01/2021 22:30,23.22,13.13952,26.67986855,0,-0.06048,0.06048,23.22,13.2,26.7097061
13/01/2021 23:00,21.34,12.39764,24.67989217,0,-0.05236,0.05236,21.34,12.45,24.70623605
13/01/2021 23:30,20.77,12.08176,24.0283546,0,-0.05824,0.05824,20.77,12.14,24.05769108
14/01/2021 00:00,20.46,14.73652,25.21461127,0,-0.05348,0.05348,20.46,14.79,25.24590462
14/01/2021 00:30,20.69,16.17848,26.26441157,0,-0.05152,0.05152,20.69,16.23,26.29617843
14/01/2021 01:00,20.96,16.18128,26.47933954,0,-0.04872,0.04872,20.96,16.23,26.50913993
14/01/2021 01:30,20.67,16.18128,26.25038519,0,-0.04872,0.04872,20.67,16.23,26.2804452
14/01/2021 02:00,20.27,16.17988,25.93571701,0,-0.05012,0.05012,20.27,16.23,25.96701369
14/01/2021 02:30,19.27,15.65876,24.8300154,0,-0.05124,0.05124,19.27,15.71,24.86236111
14/01/2021 03:00,19.06,15.65764,24.66668381,0,-0.05236,0.05236,19.06,15.71,24.69995344
14/01/2021 03:30,19.54,16.28624,25.43724068,0,-0.05376,0.05376,19.54,16.34,25.47169409
14/01/2021 04:00,19.22,16.03988,25.03370029,0,-0.05012,0.05012,19.22,16.09,25.06584329
14/01/2021 04:30,18.68,15.65848,24.37479017,0,-0.05152,0.05152,18.68,15.71,24.4079188
14/01/2021 05:00,19.25,15.911,24.97443535,0,-0.049,0.049,19.25,15.96,25.00568135
14/01/2021 05:30,19.25,14.95184,24.37457732,0,-0.04816,0.04816,19.25,15,24.40414924
14/01/2021 06:00,20.04,16.34932,25.86313717,0,-0.05068,0.05068,20.04,16.4,25.89520419
14/01/2021 06:30,20.04,15.13652,25.11405658,0,-0.05348,0.05348,20.04,15.19,25.14632578
14/01/2021 07:00,21.4,16.6368,27.10614532,0,-0.0532,0.0532,21.4,16.69,27.13883011
14/01/2021 07:30,22.67,16.6424,28.12291553,0,-0.0476,0.0476,22.67,16.69,28.1511101
14/01/2021 08:00,21.88,13.10988,25.50692756,0,-0.05012,0.05012,21.88,13.16,25.5327241
14/01/2021 08:30,23.38,12.37988,26.45535539,0,-0.05012,0.05012,23.38,12.43,26.47884627
14/01/2021 09:00,25.58056,17.23352,30.84411227,0.00056,-0.04648,0.046483373,25.58,17.28,30.86964205
14/01/2021 09:30,26.09792,15.03508,30.11901491,0.01792,-0.02492,0.030694182,26.08,15.06,30.11594262
14/01/2021 10:00,26.157,13.721,29.5373406,0.077,-0.049,0.091268834,26.08,13.77,29.49202095
14/01/2021 10:30,26.41328,13.7224,29.76517465,0.06328,-0.0476,0.079184079,26.35,13.77,29.73105111
14/01/2021 11:00,26.43484,13.7196,29.78301848,0.08484,-0.0504,0.098681232,26.35,13.77,29.73105111
14/01/2021 11:30,26.59332,14.07128,30.08663473,0.24332,-0.04872,0.248149674,26.35,14.12,29.89476376
14/01/2021 12:00,26.21888,14.0668,29.75406746,0.34888,-0.0532,0.352912871,25.87,14.12,29.47255164
14/01/2021 12:30,26.85248,14.07016,30.31542651,0.31248,-0.04984,0.316429733,26.54,14.12,30.0623685
14/01/2021 13:00,26.76288,14.0724,30.2371326,0.22288,-0.0476,0.22790624,26.54,14.12,30.0623685
14/01/2021 13:30,26.73684,14.06988,30.2129134,0.19684,-0.05012,0.203120654,26.54,14.12,30.0623685
14/01/2021 14:00,26.3286,13.83708,29.74323387,0.1386,-0.05292,0.148359315,26.19,13.89,29.64537401
14/01/2021 14:30,26.35996,13.8396,29.77216854,0.16996,-0.0504,0.177275384,26.19,13.89,29.64537401
14/01/2021 15:00,26.04552,13.60456,29.38457359,0.13552,-0.05544,0.146421528,25.91,13.66,29.29033458
14/01/2021 15:30,26.61,13.93296,30.03696846,0.07,-0.04704,0.08433719,26.54,13.98,29.9968665
14/01/2021 16:00,26.21172,13.9492,29.69232975,0.04172,-0.0308,0.051857482,26.17,13.98,29.67000674
14/01/2021 16:30,26.94336,13.93464,30.33346073,0.00336,-0.04536,0.045484274,26.94,13.98,30.35134264
14/01/2021 17:00,28.09096,13.97244,31.37405159,0.61096,-0.00756,0.611006772,27.48,13.98,30.83165257
14/01/2021 17:30,26.83124,11.9526,29.37311844,5.58124,0.3626,5.593006231,21.25,11.59,24.20517713
14/01/2021 18:00,26.83068,11.95764,29.37465819,5.58068,0.36764,5.592776451,21.25,11.59,24.20517713
14/01/2021 18:30,28.83396,13.40904,31.79936482,5.57396,0.36904,5.586163317,23.26,13.04,26.66588082
14/01/2021 19:00,28.23752,13.4096,31.25979699,5.56752,0.3696,5.579774468,22.67,13.04,26.15282967
14/01/2021 19:30,27.24256,14.1624,30.70391912,5.57256,0.3724,5.58498941,21.67,13.79,25.68565748
14/01/2021 20:00,27.047,13.4262,30.19607682,0.357,-0.0238,0.357792454,26.69,13.45,29.88743214
14/01/2021 20:30,25.89,13.38812,29.14676409,0,-0.06188,0.06188,25.89,13.45,29.1752395
14/01/2021 21:00,24.99,12.91176,28.12852016,0,-0.05824,0.05824,24.99,12.97,28.15530145
14/01/2021 21:30,23.57,16.45624,28.74635168,0,-0.05376,0.05376,23.57,16.51,28.77716108
14/01/2021 22:00,23.11,16.95344,28.66166827,0,-0.05656,0.05656,23.11,17.01,28.69515987
14/01/2021 22:30,21.63,14.15204,25.84834881,0,-0.05796,0.05796,21.63,14.21,25.88012751
14/01/2021 23:00,20.21,11.49288,23.24930947,0,-0.05712,0.05712,20.21,11.55,23.27759867
14/01/2021 23:30,19.81,11.70204,23.00812552,0,-0.05796,0.05796,19.81,11.76,23.0376583
15/01/2021 00:00,19.22,13.35008,23.40156055,0,-0.05992,0.05992,19.22,13.41,23.43579527
15/01/2021 00:30,19.22,14.89156,24.31392521,0,-0.04844,0.04844,19.22,14.94,24.3436234
15/01/2021 01:00,19.22,11.89624,22.60373699,0,-0.05376,0.05376,19.22,11.95,22.63207679
15/01/2021 01:30,19.02,11.62736,22.29250772,0,-0.05264,0.05264,19.02,11.68,22.32000896
15/01/2021 02:00,18.41,11.62456,21.7728844,0,-0.05544,0.05544,18.41,11.68,21.80253426
15/01/2021 02:30,17.82,11.14512,21.01823256,0,-0.05488,0.05488,17.82,11.2,21.04738464
15/01/2021 03:00,17.82,11.4526,21.18288098,0,-0.0574,0.0574,17.82,11.51,21.21396945
15/01/2021 03:30,17.82,13.75624,22.51191993,0,-0.05376,0.05376,17.82,13.81,22.54481093
15/01/2021 04:00,18.16,15.7654,24.04856414,0,-0.0546,0.0546,18.16,15.82,24.08439329
15/01/2021 04:30,17.64,15.2382,23.31034833,0,-0.0518,0.0518,17.64,15.29,23.3442434
15/01/2021 05:00,17.64,15.23848,23.31053137,0,-0.05152,0.05152,17.64,15.29,23.3442434
15/01/2021 05:30,17.15,14.59932,22.52249197,0,-0.05068,0.05068,17.15,14.65,22.5553763
15/01/2021 06:00,18.43,15.2382,23.91375419,0,-0.0518,0.0518,18.43,15.29,23.94679519
15/01/2021 06:30,18.91,11.8068,22.29324172,0,-0.0532,0.0532,18.91,11.86,22.32146277
15/01/2021 07:00,19.98,11.80512,23.20692264,0,-0.05488,0.05488,19.98,11.86,23.23488756
15/01/2021 07:30,21.4,14.88848,26.06965356,0,-0.05152,0.05152,21.4,14.94,26.0991111
15/01/2021 08:00,22.65,16.44128,27.98817943,0,-0.04872,0.04872,22.65,16.49,28.01682709
15/01/2021 08:30,23.68,13.41484,27.21581034,0,-0.05516,0.05516,23.68,13.47,27.24304131
15/01/2021 09:00,25.04448,13.42884,28.41759529,0.00448,-0.04116,0.041403092,25.04,13.47,28.43312329
15/01/2021 09:30,25.44624,13.4448,28.77974595,0.01624,-0.0252,0.02997962,25.43,13.47,28.77717498
15/01/2021 10:00,26.22612,13.435,29.46707646,0.03612,-0.035,0.05029567,26.19,13.47,29.45092528
15/01/2021 10:30,26.8246,13.72968,30.13408831,0.0546,-0.04032,0.067873871,26.77,13.77,30.10391669
15/01/2021 11:00,26.56932,13.38268,29.74936788,0.08932,-0.04732,0.101080388,26.48,13.43,29.69099695
15/01/2021 11:30,27.48612,13.93324,30.81593694,0.10612,-0.04676,0.115965305,27.38,13.98,30.74255682
15/01/2021 12:00,27.72368,13.93156,31.02725893,0.11368,-0.04844,0.123570126,27.61,13.98,30.94757664
15/01/2021 12:30,26.6286,13.15072,29.69888507,0.2086,-0.04928,0.214341966,26.42,13.2,29.5339872
15/01/2021 13:00,26.10896,12.4824,28.93938669,0.21896,-0.0476,0.224074188,25.89,12.53,28.76270154
15/01/2021 13:30,26.10028,12.48156,28.93119348,0.21028,-0.04844,0.215787191,25.89,12.53,28.76270154
15/01/2021 14:00,26.12408,13.12848,29.23738263,0.23408,-0.05152,0.239682617,25.89,13.18,29.05175554
15/01/2021 14:30,25.39968,12.45848,28.29058974,0.23968,-0.05152,0.245154671,25.16,12.51,28.09849996
15/01/2021 15:00,25.68252,12.46128,28.54602131,0.14252,-0.04872,0.150617359,25.54,12.51,28.43926335
15/01/2021 15:30,26.112,12.72988,29.0497227,0.112,-0.05012,0.122702952,26,12.78,28.97116497
15/01/2021 16:00,27.26644,13.64192,30.48869842,0.07644,-0.03808,0.0854,27.19,13.68,30.43745226
15/01/2021 16:30,28.4244,14.25588,31.7990036,0.6244,0.00588,0.624427685,27.8,14.25,31.23943822
15/01/2021 17:00,29.80112,15.10448,33.41035871,5.60112,0.35448,5.612325839,24.2,14.75,28.34082744
15/01/2021 17:30,30.39532,14.67316,33.75169777,5.60532,0.36316,5.617071967,24.79,14.31,28.62376984
15/01/2021 18:00,30.40596,13.67372,33.33906151,5.61596,0.36372,5.627725914,24.79,13.31,28.13716759
